Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
31/03/2019 00:30,16.6878,-2.12556,16.82262388,1.6578,-0.02556,1.657997031,15.03,-2.1,15.1759975,15.9478,-9.78556,18.71067902,1.6578,-0.02556,1.657997031,14.29,-9.76,17.30496172
31/03/2019 01:00,16.00328,-2.18016,16.15110115,1.58328,-0.02016,1.583408344,14.42,-2.16,14.58087789,15.28328,-9.80016,18.15548908,1.58328,-0.02016,1.583408344,13.7,-9.78,16.83265873
31/03/2019 01:30,15.4662,-2.3016,15.63651831,1.4562,-0.0216,1.456360189,14.01,-2.28,14.19431224,14.7662,-9.9016,17.77870482,1.4562,-0.0216,1.456360189,13.31,-9.88,16.57620282
31/03/2019 02:00,14.71752,-2.26908,14.89141091,1.48752,-0.01908,1.487642362,13.23,-2.25,13.41996274,14.03752,-9.89908,17.17683768,1.48752,-0.01908,1.487642362,12.55,-9.88,15.97237928
31/03/2019 02:30,13.69876,-2.14696,13.86598221,1.68876,-0.06696,1.690086974,12.01,-2.08,12.18878583,13.03876,-9.75696,16.28519361,1.68876,-0.06696,1.690086974,11.35,-9.69,14.92375958
31/03/2019 03:00,13.29288,-2.18052,13.47053548,1.98288,-0.11052,1.985957644,11.31,-2.07,11.49786937,12.65288,-9.79052,15.99842662,1.98288,-0.11052,1.985957644,10.67,-9.68,14.40664083
31/03/2019 03:30,13.74352,-2.31848,13.93770754,1.70352,-0.07848,1.705326802,12.04,-2.24,12.24659953,13.08352,-9.97848,16.45443888,1.70352,-0.07848,1.705326802,11.38,-9.9,15.08358048
31/03/2019 04:00,13.62148,-2.28736,13.81219509,1.40148,-0.02736,1.401747039,12.22,-2.26,12.42722817,12.96148,-9.94736,16.3386026,1.40148,-0.02736,1.401747039,11.56,-9.92,15.23285922
31/03/2019 04:30,14.16116,-2.52884,14.3851828,1.63116,-0.07884,1.633064203,12.53,-2.45,12.76727849,13.50116,-10.17884,16.9082851,1.63116,-0.07884,1.633064203,11.87,-10.1,15.5854708
31/03/2019 05:00,14.2462,-2.32236,14.43424991,2.1762,-0.16236,2.182248201,12.07,-2.16,12.26174947,13.5762,-10.04236,16.88674631,2.1762,-0.16236,2.182248201,11.4,-9.88,15.08556926
31/03/2019 05:30,14.85908,-2.11164,15.00837373,2.17908,-0.16164,2.185066849,12.68,-1.95,12.82906466,14.17908,-9.82164,17.24850492,2.17908,-0.16164,2.185066849,12,-9.66,15.40505112
31/03/2019 06:00,15.03848,-1.8688,15.15415105,2.32848,-0.2088,2.337823037,12.71,-1.66,12.81794445,14.36848,-9.5788,17.26866025,2.32848,-0.2088,2.337823037,12.04,-9.37,15.25642488
31/03/2019 06:30,15.34652,-1.50812,15.42044429,2.93652,-0.25812,2.947842541,12.41,-1.25,12.47279439,14.66652,-9.20812,17.31751376,2.93652,-0.25812,2.947842541,11.73,-8.95,14.7545044
31/03/2019 07:00,15.65876,-1.0526,15.69409862,3.30876,-0.2826,3.320806453,12.35,-0.77,12.37398077,14.98876,-8.8126,17.38749105,3.30876,-0.2826,3.320806453,11.68,-8.53,14.46317047
31/03/2019 07:30,17.00328,-0.72716,17.01882171,4.28328,-0.49716,4.312036134,12.72,-0.23,12.72207923,16.31328,-8.43716,18.3659678,4.28328,-0.49716,4.312036134,12.03,-7.94,14.4140383
31/03/2019 08:00,19.23228,-0.53504,19.23972094,4.29228,-0.54504,4.326746607,14.94,0.01,14.94000335,18.48228,-8.14504,20.19743426,4.29228,-0.54504,4.326746607,14.19,-7.6,16.09708359
31/03/2019 08:30,21.5702,-0.86784,21.58765097,4.2102,-0.62784,4.256755467,17.36,-0.24,17.36165891,20.7802,-8.54784,22.46958568,4.2102,-0.62784,4.256755467,16.57,-7.92,18.3654921
31/03/2019 09:00,11.33348,0.6898,11.35445256,3.63348,-0.4302,3.658858968,7.7,1.12,7.78102821,21.68348,-2.9002,21.87657343,3.63348,-0.4302,3.658858968,18.05,-2.47,18.21821616
31/03/2019 09:30,4.08312,-0.4212,4.104787251,4.08312,-0.4212,4.104787251,0,0,0,25.44312,1.3688,25.47991304,4.08312,-0.4212,4.104787251,21.36,1.79,21.43487112
31/03/2019 10:00,4.81716,-0.5292,4.846141053,4.81716,-0.5292,4.846141053,0,0,0,25.42716,1.8208,25.49226899,4.81716,-0.5292,4.846141053,20.61,2.35,20.74354357
31/03/2019 10:30,4.80204,-0.51948,4.83005669,4.80204,-0.51948,4.83005669,0,0,0,26.56204,1.93052,26.63210237,4.80204,-0.51948,4.83005669,21.76,2.45,21.89749072
31/03/2019 11:00,4.74048,-0.49896,4.76666673,4.74048,-0.49896,4.76666673,0,0,0,27.34048,1.63104,27.38908794,4.74048,-0.49896,4.76666673,22.6,2.13,22.70015198
31/03/2019 11:30,4.9158,-0.57816,4.949682679,4.9158,-0.57816,4.949682679,0,0,0,28.2658,1.64184,28.3134436,4.9158,-0.57816,4.949682679,23.35,2.22,23.45529578
31/03/2019 12:00,23.42876,1.6376,23.48592193,4.65876,-0.4824,4.683668914,18.77,2.12,18.88934356,24.09876,-5.4324,24.70346541,4.65876,-0.4824,4.683668914,19.44,-4.95,20.06031156
31/03/2019 12:30,23.68156,1.78832,23.74898677,5.10156,-0.57168,5.133491254,18.58,2.36,18.72928189,22.84156,-5.93168,23.59918835,5.10156,-0.57168,5.133491254,17.74,-5.36,18.53205871
31/03/2019 13:00,24.04116,1.43988,24.08424025,5.23116,-0.60012,5.265470441,18.81,2.04,18.92029862,23.20116,-6.30012,24.04132562,5.23116,-0.60012,5.265470441,17.97,-5.7,18.85234468
31/03/2019 13:30,23.6476,1.34468,23.6858006,5.3676,-0.62532,5.403901818,18.28,1.97,18.3858451,22.8176,-6.40532,23.69959903,5.3676,-0.62532,5.403901818,17.45,-5.78,18.38235295
31/03/2019 14:00,23.14328,1.00804,23.16522294,4.64328,-0.47196,4.667204238,18.5,1.48,18.55910558,22.30328,-6.79196,23.31452379,4.64328,-0.47196,4.667204238,17.66,-6.32,18.7568121
31/03/2019 14:30,22.96128,0.36792,22.96422749,4.21128,-0.35208,4.225972026,18.75,0.72,18.76381891,22.11128,-7.37208,23.30785848,4.21128,-0.35208,4.225972026,17.9,-7.02,19.22733471
31/03/2019 15:00,22.99364,0.17752,22.99432525,4.55364,-0.40248,4.571392282,18.44,0.58,18.44911922,22.16364,-7.52248,23.40544047,4.55364,-0.40248,4.571392282,17.61,-7.12,18.99490721
31/03/2019 15:30,22.15944,0.48884,22.16483128,5.41944,-0.55116,5.447394539,16.74,1.04,16.77227474,21.36944,-7.23116,22.55975711,5.41944,-0.55116,5.447394539,15.95,-6.68,17.29233645
31/03/2019 16:00,23.07592,0.24556,23.07722651,4.88592,-0.42444,4.904320907,18.19,0.67,18.20233502,22.24592,-7.45444,23.46166303,4.88592,-0.42444,4.904320907,17.36,-7.03,18.72940202
31/03/2019 16:30,23.05256,0.38028,23.05569638,4.64256,-0.36972,4.657258446,18.41,0.75,18.42527069,22.22256,-7.31972,23.39701848,4.64256,-0.36972,4.657258446,17.58,-6.95,18.90393874
31/03/2019 17:00,23.56664,0.45764,23.57108303,3.89664,-0.25236,3.904803306,19.67,0.71,19.68280976,22.69664,-7.26236,23.83021905,3.89664,-0.25236,3.904803306,18.8,-7.01,20.06439882
31/03/2019 17:30,24.82368,0.18296,24.82435423,3.34368,-0.25704,3.353545214,21.48,0.44,21.48450605,23.92368,-7.45704,25.05892875,3.34368,-0.25704,3.353545214,20.58,-7.2,21.80312822
31/03/2019 18:00,26.25332,-0.19368,26.25403441,2.62332,-0.19368,2.630459991,23.63,0,23.63,25.28332,-7.76368,26.44845926,2.62332,-0.19368,2.630459991,22.66,-7.57,23.89101295
31/03/2019 18:30,27.35244,-1.609,27.39972363,1.79244,-0.099,1.795171901,25.56,-1.51,25.60456405,26.55244,-6.569,27.35294922,1.79244,-0.099,1.795171901,24.76,-6.47,25.5913755
31/03/2019 19:00,28.4366,-3.38308,28.63713411,1.5966,-0.07308,1.598271643,26.84,-3.31,27.04333005,28.1166,-2.22308,28.20434861,1.5966,-0.07308,1.598271643,26.52,-2.15,26.60700848
31/03/2019 19:30,28.84064,-3.2082,29.01852965,1.88064,-0.0882,1.882707107,26.96,-3.12,27.13993368,28.51064,-2.0482,28.58411651,1.88064,-0.0882,1.882707107,26.63,-1.96,26.70203176
31/03/2019 20:00,27.49856,-3.25184,27.6901655,2.42856,-0.14184,2.432698555,25.07,-3.11,25.26216539,27.18856,-2.07184,27.26738557,2.42856,-0.14184,2.432698555,24.76,-1.93,24.8351062
31/03/2019 20:30,26.36936,-3.7314,26.63205761,2.88936,-0.2214,2.897830079,23.48,-3.51,23.74090352,26.05936,-2.5414,26.18298985,2.88936,-0.2214,2.897830079,23.17,-2.32,23.28586052
31/03/2019 21:00,24.64184,-4.32036,25.01770951,3.20184,-0.27036,3.213234183,21.44,-4.05,21.81916818,24.36184,-3.11036,24.55959258,3.20184,-0.27036,3.213234183,21.16,-2.84,21.34973536
31/03/2019 21:30,23.1866,-4.2902,23.58016615,3.2166,-0.2502,3.226316104,19.97,-4.04,20.37455521,22.8266,-4.1802,23.20620046,3.2166,-0.2502,3.226316104,19.61,-3.93,19.999925
31/03/2019 22:00,20.13248,-2.19192,20.25145092,2.74248,-0.15192,2.74668459,17.39,-2.04,17.50924613,19.32248,-9.87192,21.69822661,2.74248,-0.15192,2.74668459,16.58,-9.72,19.21912589
31/03/2019 22:30,18.15392,-2.3466,18.30495405,2.74392,-0.1566,2.748385076,15.41,-2.19,15.56483858,17.40392,-10.0466,20.09553689,2.74392,-0.1566,2.748385076,14.66,-9.89,17.68410869
31/03/2019 23:00,17.13248,-2.71152,17.34572603,2.74248,-0.19152,2.749159228,14.39,-2.52,14.60898696,16.40248,-10.42152,19.4332043,2.74248,-0.19152,2.749159228,13.66,-10.23,17.06600422
31/03/2019 23:30,2.74248,-0.19152,2.749159228,2.74248,-0.19152,2.749159228,0,0,0,2.74248,-0.19152,2.749159228,2.74248,-0.19152,2.749159228,0,0,0
01/04/2019 00:00,2.74248,-0.19152,2.749159228,2.74248,-0.19152,2.749159228,0,0,0,2.74248,-0.19152,2.749159228,2.74248,-0.19152,2.749159228,0,0,0
01/04/2019 00:30,16.21692,-2.96276,16.48534019,2.35692,-0.21276,2.366503476,13.86,-2.75,14.130184,15.48692,-10.71276,18.83103603,2.35692,-0.21276,2.366503476,13.13,-10.5,16.81210576
01/04/2019 01:00,15.6168,-3.16932,15.93515082,2.4768,-0.22932,2.487393395,13.14,-2.94,13.46488767,14.9268,-10.81932,18.43548327,2.4768,-0.22932,2.487393395,12.45,-10.59,16.34474227
01/04/2019 01:30,14.90148,-3.08996,15.21847427,3.02148,-0.30996,3.037337089,11.88,-2.78,12.20093439,14.24148,-10.65996,17.78916805,3.02148,-0.30996,3.037337089,11.22,-10.35,15.26469456
01/04/2019 02:00,14.63428,-3.0848,14.95587317,3.46428,-0.3348,3.480420515,11.17,-2.75,11.50353859,14.00428,-10.6848,17.61490305,3.46428,-0.3348,3.480420515,10.54,-10.35,14.77207162
01/04/2019 02:30,14.5078,-3.27968,14.87388859,2.9178,-0.22968,2.926825882,11.59,-3.05,11.98459845,13.8678,-10.80968,17.58309013,2.9178,-0.22968,2.926825882,10.95,-10.58,15.22625693
01/04/2019 03:00,14.61356,-3.26124,14.97303651,2.65356,-0.20124,2.661179853,11.96,-3.06,12.3452501,13.94356,-10.85124,17.66839764,2.65356,-0.20124,2.661179853,11.29,-10.65,15.5205219
01/04/2019 03:30,14.71004,-3.33308,15.0829274,2.75004,-0.16308,2.754871156,11.96,-3.17,12.37297458,14.07004,-10.92308,17.81234691,2.75004,-0.16308,2.754871156,11.32,-10.76,15.6179384
01/04/2019 04:00,14.81256,-3.346,15.18577129,2.30256,-0.126,2.30600489,12.51,-3.22,12.91775909,14.13256,-10.926,17.86355866,2.30256,-0.126,2.30600489,11.83,-10.8,16.01839255
01/04/2019 04:30,15.01436,-3.272,15.3667495,1.76436,-0.072,1.765828477,13.25,-3.2,13.63093907,14.32436,-10.882,17.98903036,1.76436,-0.072,1.765828477,12.56,-10.81,16.57135179
01/04/2019 05:00,15.76744,-3.1666,16.08227346,1.65744,-0.0666,1.658777536,14.11,-3.1,14.44652553,15.06744,-10.7766,18.52465535,1.65744,-0.0666,1.658777536,13.41,-10.71,17.16194045
01/04/2019 05:30,16.58568,-2.86836,16.83188255,4.40568,-1.00836,4.519602433,12.18,-1.86,12.32120124,15.95568,-10.43836,19.06680581,4.40568,-1.00836,4.519602433,11.55,-9.43,14.9106472
01/04/2019 06:00,18.28376,-2.62688,18.47150179,1.55376,-0.05688,1.554800782,16.73,-2.57,16.92624589,17.50376,-10.25688,20.28756273,1.55376,-0.05688,1.554800782,15.95,-10.2,18.93257774
01/04/2019 06:30,21.07448,-2.33392,21.20332261,1.46448,-0.04392,1.465138436,19.61,-2.29,19.74325708,20.38448,-7.64392,21.77054289,1.46448,-0.04392,1.465138436,18.92,-7.6,20.38936978
01/04/2019 07:00,24.24336,-3.58048,24.50633267,1.32336,-0.06048,1.324741303,22.92,-3.52,23.1887214,23.96336,-2.39048,24.08229676,1.32336,-0.06048,1.324741303,22.64,-2.33,22.7595804
01/04/2019 07:30,27.14372,-3.2778,27.34091272,4.47372,-1.2078,4.633891613,22.67,-2.07,22.76430979,26.88372,-2.1278,26.96779438,4.47372,-1.2078,4.633891613,22.41,-0.92,22.42887648
01/04/2019 08:00,30.057,-2.05332,30.12705382,9.027,-1.72332,9.190025072,21.03,-0.33,21.032589,29.807,-0.89332,29.82038346,9.027,-1.72332,9.190025072,20.78,0.83,20.79656943
01/04/2019 08:30,30.82484,-0.77708,30.83463336,4.79484,-0.21708,4.799751489,26.03,-0.56,26.03602312,30.53484,0.38292,30.5372409,4.79484,-0.21708,4.799751489,25.74,0.6,25.74699206
01/04/2019 09:00,30.93476,-0.37192,30.93699566,1.63476,-0.06192,1.635932255,29.3,-0.31,29.30163989,30.61476,0.76808,30.62439349,1.63476,-0.06192,1.635932255,28.98,0.83,28.99188335
01/04/2019 09:30,31.78588,0.17528,31.78636328,2.22588,-0.05472,2.226552504,29.56,0.23,29.56089478,31.44588,1.31528,31.47337495,2.22588,-0.05472,2.226552504,29.22,1.37,29.25209907
01/04/2019 10:00,31.10864,0.0936,31.10878081,2.88864,-0.0864,2.889931835,28.22,0.18,28.22057406,30.77864,1.2836,30.80539416,2.88864,-0.0864,2.889931835,27.89,1.37,27.92362799
01/04/2019 10:30,30.58528,0.22568,30.5861126,3.18528,-0.09432,3.186676159,27.4,0.32,27.40186855,30.26528,1.38568,30.29698471,3.18528,-0.09432,3.186676159,27.08,1.48,27.12041298
01/04/2019 11:00,29.79512,-0.09012,29.79525629,5.68512,-0.96012,5.765623976,24.11,0.87,24.1256917,29.51512,1.03988,29.5334329,5.68512,-0.96012,5.765623976,23.83,2,23.91378055
01/04/2019 11:30,29.1998,-0.15248,29.20019812,3.5298,-0.13248,3.532285236,25.67,-0.02,25.67000779,28.8998,0.96752,28.91599099,3.5298,-0.13248,3.532285236,25.37,1.1,25.39383587
01/04/2019 12:00,28.88112,-0.3108,28.88279227,3.56112,-0.1908,3.56622774,25.32,-0.12,25.32028436,28.60112,0.7992,28.61228383,3.56112,-0.1908,3.56622774,25.04,0.99,25.05956304
01/04/2019 12:30,29.71176,-0.34436,29.7137555,3.46176,-0.23436,3.469683978,26.25,-0.11,26.25023048,29.40176,0.78564,29.41225461,3.46176,-0.23436,3.469683978,25.94,1.02,25.96004622
01/04/2019 13:00,29.1248,-0.72508,29.13382426,3.5748,-0.23508,3.58252113,25.55,-0.49,25.5546982,28.8348,0.41492,28.8377851,3.5748,-0.23508,3.58252113,25.26,0.65,25.26836164
01/04/2019 13:30,28.21296,-0.99612,28.23053962,3.61296,-0.27612,3.623495856,24.6,-0.72,24.61053433,27.92296,0.17388,27.92350138,3.61296,-0.27612,3.623495856,24.31,0.45,24.3141646
01/04/2019 14:00,28.10312,-0.84416,28.11579556,3.54312,-0.25416,3.552224182,24.56,-0.59,24.5670857,27.81312,0.31584,27.81491325,3.54312,-0.25416,3.552224182,24.27,0.57,24.27669253
01/04/2019 14:30,27.78436,-0.9734,27.80140587,3.47436,-0.2034,3.480308746,24.31,-0.77,24.32219151,27.49436,0.1766,27.49492716,3.47436,-0.2034,3.480308746,24.02,0.38,24.02300564
01/04/2019 15:00,27.22332,-1.24752,27.25188907,3.43332,-0.13752,3.436073045,23.79,-1.11,23.81588126,26.93332,-0.07752,26.93343156,3.43332,-0.13752,3.436073045,23.5,0.06,23.5000766
01/04/2019 15:30,27.23616,-1.48672,27.27670706,3.20616,-0.12672,3.208663258,24.03,-1.36,24.06845446,26.95616,-0.26672,26.95747951,3.20616,-0.12672,3.208663258,23.75,-0.14,23.75041263
01/04/2019 16:00,28.43236,-1.5938,28.47699587,2.86236,-0.0738,2.863311232,25.57,-1.52,25.6151381,28.12236,-0.3838,28.12497883,2.86236,-0.0738,2.863311232,25.26,-0.31,25.26190215
01/04/2019 16:30,29.30344,-2.03224,29.373825,2.50344,-0.01224,2.503469922,26.8,-2.02,26.87601905,28.98344,-0.84224,28.99567489,2.50344,-0.01224,2.503469922,26.48,-0.83,26.49300474
01/04/2019 17:00,29.90568,-2.73264,30.03026836,1.97568,0.02736,1.975869437,27.93,-2.76,28.0660382,29.56568,-1.53264,29.60537821,1.97568,0.02736,1.975869437,27.59,-1.56,27.63406774
01/04/2019 17:30,29.70332,-2.99636,29.85406827,3.79332,-0.75636,3.867991348,25.91,-2.24,26.00664723,29.39332,-1.78636,29.44755241,3.79332,-0.75636,3.867991348,25.6,-1.03,25.62071232
01/04/2019 18:00,30.12472,-2.935,30.26735833,7.52472,-2.295,7.866920368,22.6,-0.64,22.60906013,29.86472,-1.735,29.91507522,7.52472,-2.295,7.866920368,22.34,0.56,22.3470177
01/04/2019 18:30,31.09696,-2.97716,31.23914856,4.29696,-1.21716,4.466021015,26.8,-1.76,26.85772887,30.78696,-1.78716,30.83878803,4.29696,-1.21716,4.466021015,26.49,-0.57,26.49613179
01/04/2019 19:00,30.64464,-2.87152,30.77888217,6.25464,-2.08152,6.591907694,24.39,-0.79,24.40279082,30.37464,-1.69152,30.4217027,6.25464,-2.08152,6.591907694,24.12,0.39,24.12315278
01/04/2019 19:30,32.09492,-2.78352,32.21539808,1.29492,0.09648,1.298509221,30.8,-2.88,30.9343563,31.75492,-1.59352,31.79487774,1.29492,0.09648,1.298509221,30.46,-1.69,30.50684677
01/04/2019 20:00,35.00636,-2.23024,35.07733187,5.34636,0.14976,5.348457096,29.66,-2.38,29.75533566,34.66636,-1.06024,34.68256946,5.34636,0.14976,5.348457096,29.32,-1.21,29.34495698
01/04/2019 20:30,35.37924,-1.47744,35.41007557,9.12924,0.95256,9.178801312,26.25,-2.43,26.36223435,35.06924,-0.28744,35.07041796,9.12924,0.95256,9.178801312,25.94,-1.24,25.96962071
01/04/2019 21:00,33.9996,-2.12864,34.06616956,4.5396,0.53136,4.570592041,29.46,-2.66,29.57984449,33.6696,-0.97864,33.68381956,4.5396,0.53136,4.570592041,29.13,-1.51,29.16911037
01/04/2019 21:30,30.36452,-2.9582,30.50827793,0.16452,0.0918,0.188398701,30.2,-3.05,30.35362417,30.02452,-1.8182,30.07952214,0.16452,0.0918,0.188398701,29.86,-1.91,29.92102438
01/04/2019 22:00,29.00888,-3.6464,29.23715704,0.12888,0.0936,0.159282813,28.88,-3.74,29.12116069,28.67888,-2.4964,28.78732657,0.12888,0.0936,0.159282813,28.55,-2.59,28.66723914
01/04/2019 22:30,26.6868,-4.08344,26.99740314,0.1368,0.10656,0.173404941,26.55,-4.19,26.87858999,26.3668,-2.89344,26.52508506,0.1368,0.10656,0.173404941,26.23,-3,26.40100187
01/04/2019 23:00,23.56432,-4.30928,23.95510533,0.36432,0.00072,0.364320711,23.2,-4.31,23.59695107,23.27432,-3.09928,23.47976806,0.36432,0.00072,0.364320711,22.91,-3.1,23.11878241
01/04/2019 23:30,20.58384,-4.51476,21.07314706,1.02384,-0.01476,1.023946387,19.56,-4.5,20.0709641,20.32384,-3.28476,20.58757199,1.02384,-0.01476,1.023946387,19.3,-3.27,19.57505811
02/04/2019 00:00,18.439,-4.79528,19.05233401,1.809,-0.03528,1.809343991,16.63,-4.76,17.29781778,18.189,-3.54528,18.5312906,1.809,-0.03528,1.809343991,16.38,-3.51,16.75185064
02/04/2019 00:30,17.20112,-5.01036,17.91597713,2.30112,-0.09036,2.302893437,14.9,-4.92,15.6912842,16.97112,-3.76036,17.38272767,2.30112,-0.09036,2.302893437,14.67,-3.67,15.12209642
02/04/2019 01:00,16.79192,-5.16772,17.569118,0.96192,-0.02772,0.962319326,15.83,-5.14,16.64357233,16.55192,-3.89772,17.00465457,0.96192,-0.02772,0.962319326,15.59,-3.87,16.0631566
02/04/2019 01:30,15.893,-5.0468,16.6750604,1.233,-0.0468,1.233887856,14.66,-5,15.48920915,15.663,-3.7868,16.11426149,1.233,-0.0468,1.233887856,14.43,-3.74,14.90679375
02/04/2019 02:00,17.80028,-4.7804,18.4310117,5.66028,0.2196,5.664538272,12.14,-5,13.12934119,17.60028,-3.5204,17.9489017,5.66028,0.2196,5.664538272,11.94,-3.74,12.5120422
02/04/2019 02:30,18.3898,-4.41164,18.91156555,6.8598,0.19836,6.862667319,11.53,-4.61,12.4174474,18.1998,-3.14164,18.46896375,6.8598,0.19836,6.862667319,11.34,-3.34,11.82164117
02/04/2019 03:00,16.55064,-4.26408,17.09111063,1.34064,0.02592,1.340890546,15.21,-4.29,15.80342368,16.33064,-3.01408,16.60645902,1.34064,0.02592,1.340890546,14.99,-3.04,15.29515283
02/04/2019 03:30,16.86256,-4.21828,17.38216948,0.59256,-0.00828,0.592617847,16.27,-4.21,16.80586207,16.63256,-2.97828,16.89710638,0.59256,-0.00828,0.592617847,16.04,-2.97,16.31264847
02/04/2019 04:00,16.82532,-4.26496,17.35745595,0.35532,0.00504,0.355355743,16.47,-4.27,17.01451733,16.59532,-3.02496,16.86875896,0.35532,0.00504,0.355355743,16.24,-3.03,16.52024516
02/04/2019 04:30,16.15128,-3.8724,16.60901344,1.15128,-0.0324,1.15173582,15,-3.84,15.48372048,15.93128,-2.6224,16.14567014,1.15128,-0.0324,1.15173582,14.78,-2.59,15.00521576
02/04/2019 05:00,16.7524,-3.78492,17.17464775,0.6624,-0.03492,0.663319807,16.09,-3.75,16.52121666,16.5124,-2.54492,16.7073628,0.6624,-0.03492,0.663319807,15.85,-2.51,16.04751071
02/04/2019 05:30,18.79256,-3.63892,19.14163133,0.41256,0.09108,0.422494166,18.38,-3.73,18.75466075,18.55256,-2.41892,18.70958729,0.41256,0.09108,0.422494166,18.14,-2.51,18.31282884
02/04/2019 06:00,20.235,-3.49956,20.53538763,0.315,0.01044,0.315172958,19.92,-3.51,20.22687569,19.975,-2.25956,20.1023938,0.315,0.01044,0.315172958,19.66,-2.27,19.79061646
02/04/2019 06:30,22.52884,-2.81372,22.70386866,0.25884,0.11628,0.283759025,22.27,-2.93,22.46191889,22.26884,-1.62372,22.32795785,0.25884,0.11628,0.283759025,22.01,-1.74,22.0786707
02/04/2019 07:00,24.55632,-1.85376,24.6261909,0.52632,0.06624,0.530471941,24.03,-1.92,24.10658209,24.26632,-0.68376,24.27595135,0.52632,0.06624,0.530471941,23.74,-0.75,23.75184414
02/04/2019 07:30,27.40464,-1.38696,27.43971486,0.67464,0.02304,0.675033311,26.73,-1.41,26.76716272,27.09464,-0.23696,27.09567616,0.67464,0.02304,0.675033311,26.42,-0.26,26.4212793
02/04/2019 08:00,30.75596,-0.80148,30.76640125,5.20596,-0.05148,5.206214528,25.55,-0.75,25.56100546,30.45596,0.31852,30.45762556,5.20596,-0.05148,5.206214528,25.25,0.37,25.25271075
02/04/2019 08:30,29.61052,0.50184,29.61477229,6.95052,-0.12816,6.951701465,22.66,0.63,22.66875603,29.33052,1.63184,29.37587965,6.95052,-0.12816,6.951701465,22.38,1.76,22.44909798
02/04/2019 09:00,30.88608,1.20068,30.90940909,8.14608,-0.13932,8.147271287,22.74,1.34,22.77944688,30.59608,2.33068,30.68472227,8.14608,-0.13932,8.147271287,22.45,2.47,22.58546878
02/04/2019 09:30,29.43048,1.17236,29.45382116,5.19048,-0.10764,5.191595997,24.24,1.28,24.27377185,29.14048,2.30236,29.23129207,5.19048,-0.10764,5.191595997,23.95,2.41,24.0709493
02/04/2019 10:00,27.538,1.35648,27.57138883,4.518,-0.26352,4.5256786,23.02,1.62,23.07693221,27.238,2.47648,27.35034912,4.518,-0.26352,4.5256786,22.72,2.74,22.88462366
02/04/2019 10:30,28.666,1.0514,28.68527493,4.986,-0.2286,4.991237718,23.68,1.28,23.71456936,28.366,2.1814,28.44975328,4.986,-0.2286,4.991237718,23.38,2.41,23.50388266
02/04/2019 11:00,27.9112,1.10668,27.93313133,5.1012,-0.28332,5.10906172,22.81,1.39,22.85231279,27.6212,2.22668,27.71080643,5.1012,-0.28332,5.10906172,22.52,2.51,22.65944615
02/04/2019 11:30,26.63336,1.5208,26.67674451,5.55336,-0.3492,5.564328165,21.08,1.87,21.16278101,26.35336,2.6408,26.48534327,5.55336,-0.3492,5.564328165,20.8,2.99,21.01380737
02/04/2019 12:00,27.89528,1.19576,27.92089698,4.44528,-0.26424,4.453126661,23.45,1.46,23.49540593,27.59528,2.31576,27.69227731,4.44528,-0.26424,4.453126661,23.15,2.58,23.29332308
02/04/2019 12:30,28.76828,1.07744,28.78844927,4.32828,-0.23256,4.334523262,24.44,1.31,24.47508325,28.47828,2.19744,28.56293357,4.32828,-0.23256,4.334523262,24.15,2.43,24.27194677
02/04/2019 13:00,30.49656,0.44412,30.49979368,3.52656,-0.15588,3.530003401,26.97,0.6,26.97667326,30.16656,1.56412,30.20708218,3.52656,-0.15588,3.530003401,26.64,1.72,26.69546778
02/04/2019 13:30,27.25004,1.07088,27.27107376,5.54004,-0.60912,5.573425372,21.71,1.68,21.77490528,26.96004,2.21088,27.05054061,5.54004,-0.60912,5.573425372,21.42,2.82,21.60483279
02/04/2019 14:00,29.0082,0.86128,29.02098328,3.7782,-0.28872,3.789215549,25.23,1.15,25.25619528,28.6882,1.97128,28.75584748,3.7782,-0.28872,3.789215549,24.91,2.26,25.01231097
02/04/2019 14:30,26.319,0.20296,26.31978256,5.769,-0.61704,5.801904805,20.55,0.82,20.56635359,26.029,1.34296,26.06362182,5.769,-0.61704,5.801904805,20.26,1.96,20.35458671
02/04/2019 15:00,26.27412,-0.43292,26.27768638,6.23412,-0.50292,6.254372926,20.04,0.07,20.04012226,25.98412,0.74708,25.99485758,6.23412,-0.50292,6.254372926,19.75,1.25,19.78951743
02/04/2019 15:30,25.06816,-0.37924,25.07102847,6.87816,-0.66924,6.910641588,18.19,0.29,18.19231156,24.78816,0.82076,24.80174436,6.87816,-0.66924,6.910641588,17.91,1.49,17.97187247
02/04/2019 16:00,26.08088,-0.10372,26.08108624,6.14088,-0.69372,6.179939693,19.94,0.59,19.94872678,25.78088,1.07628,25.80333607,6.14088,-0.69372,6.179939693,19.64,1.77,19.71959685
02/04/2019 16:30,30.41956,-0.96412,30.43483461,6.28956,-1.46412,6.457725015,24.13,0.5,24.13517972,30.11956,0.20588,30.12026363,6.28956,-1.46412,6.457725015,23.83,1.67,23.88844491
02/04/2019 17:00,31.1636,-1.825,31.21699201,2.6136,-0.135,2.617084248,28.55,-1.69,28.59997552,30.8136,-0.665,30.82077497,2.6136,-0.135,2.617084248,28.2,-0.53,28.20498006
02/04/2019 17:30,30.3612,-2.53956,30.46722551,2.4012,-0.07956,2.402517686,27.96,-2.46,28.06801026,30.0212,-1.35956,30.0519692,2.4012,-0.07956,2.402517686,27.62,-1.28,27.64964376
02/04/2019 18:00,31.69628,-2.27776,31.77801687,1.37628,-0.07776,1.378474975,30.32,-2.2,30.39971052,31.34628,-1.09776,31.36549612,1.37628,-0.07776,1.378474975,29.97,-1.02,29.98735233
02/04/2019 18:30,31.24688,-1.03028,31.26386071,2.39688,-0.17028,2.402920934,28.85,-0.86,28.86281518,30.89688,0.13972,30.89719592,2.39688,-0.17028,2.402920934,28.5,0.31,28.50168592
02/04/2019 19:00,32.21668,-1.05284,32.2338788,0.88668,-0.04284,0.887714305,31.33,-1.01,31.3462757,31.84668,0.09716,31.84682821,0.88668,-0.04284,0.887714305,30.96,0.14,30.96031654
02/04/2019 19:30,33.44444,-1.24796,33.46771535,0.42444,0.03204,0.425647595,33.02,-1.28,33.04479989,33.07444,-0.08796,33.07455696,0.42444,0.03204,0.425647595,32.65,-0.12,32.65022052
02/04/2019 20:00,33.80412,-1.54312,33.83932252,0.29412,0.05688,0.299569539,33.51,-1.6,33.54817581,33.42412,-0.39312,33.42643177,0.29412,0.05688,0.299569539,33.13,-0.45,33.133056
02/04/2019 20:30,34.60436,-1.5346,34.63837075,0.32436,0.0054,0.324404947,34.28,-1.54,34.31457416,34.23436,-0.3946,34.23663409,0.32436,0.0054,0.324404947,33.91,-0.4,33.9123591
02/04/2019 21:00,33.88988,-2.09716,33.95470581,0.20988,0.13284,0.248386956,33.68,-2.23,33.75374498,33.50988,-0.96716,33.52383415,0.20988,0.13284,0.248386956,33.3,-1.1,33.31816321
02/04/2019 21:30,31.9336,-3.00968,32.07511469,0.1836,0.13032,0.225149422,31.75,-3.14,31.90489147,31.5836,-1.87968,31.6394846,0.1836,0.13032,0.225149422,31.4,-2.01,31.46426703
02/04/2019 22:00,29.81196,-3.66364,30.03623174,0.20196,0.12636,0.238232431,29.61,-3.79,29.85156947,29.46196,-2.51364,29.56899513,0.20196,0.12636,0.238232431,29.26,-2.64,29.37885634
02/04/2019 22:30,27.87056,-4.22436,28.18888668,0.07056,0.12564,0.144097617,27.8,-4.35,28.13827465,27.55056,-3.03436,27.71715528,0.07056,0.12564,0.144097617,27.48,-3.16,27.66109181
02/04/2019 23:00,25.17352,-4.75356,25.61840045,0.08352,0.13644,0.159973323,25.09,-4.89,25.5620852,24.85352,-3.53356,25.10345599,0.08352,0.13644,0.159973323,24.77,-3.67,25.04040335
02/04/2019 23:30,23.03236,-3.67292,23.32337772,0.07236,0.12708,0.146237123,22.96,-3.8,23.27233551,22.38236,-7.46292,23.59375371,0.07236,0.12708,0.146237123,22.31,-7.59,23.56574208
03/04/2019 00:00,21.06544,-2.85004,21.2573632,0.14544,0.12996,0.195044598,20.92,-2.98,21.13118075,20.17544,-10.47004,22.73037872,0.14544,0.12996,0.195044598,20.03,-10.6,22.66188209
03/04/2019 00:30,19.94324,-3.25392,20.20694972,0.18324,0.13608,0.228242555,19.76,-3.39,20.04868325,19.08324,-10.90392,21.97875156,0.18324,0.13608,0.228242555,18.9,-11.04,21.88816118
03/04/2019 01:00,18.87756,-3.47464,19.194671,0.18756,0.13536,0.231303012,18.69,-3.61,19.03544588,18.05756,-10.98464,21.13617253,0.18756,0.13536,0.231303012,17.87,-11.12,21.0473585
03/04/2019 01:30,19.01784,-3.4486,19.32798697,0.17784,0.1314,0.221117674,18.84,-3.58,19.17712179,18.18784,-10.9486,21.22897468,0.17784,0.1314,0.221117674,18.01,-11.08,21.14536592
03/04/2019 02:00,18.79444,-3.44596,19.10773705,0.15444,0.10404,0.186215024,18.64,-3.55,18.97503887,17.98444,-10.98596,21.07442524,0.15444,0.10404,0.186215024,17.83,-11.09,20.99754748
03/04/2019 02:30,18.25904,-3.39276,18.57157404,0.14904,0.14724,0.209505463,18.11,-3.54,18.45274234,17.45904,-10.95276,20.61021663,0.14904,0.14724,0.209505463,17.31,-11.1,20.56322202
03/04/2019 03:00,17.88764,-3.65244,18.25672432,0.28764,0.09756,0.303734626,17.6,-3.75,17.99506877,17.09764,-11.16244,20.41884816,0.28764,0.09756,0.303734626,16.81,-11.26,20.23273832
03/04/2019 03:30,18.16872,-3.46464,18.49611086,0.55872,0.13536,0.574882917,17.61,-3.6,17.97420652,17.36872,-11.06464,20.59365661,0.55872,0.13536,0.574882917,16.81,-11.2,20.19940841
03/04/2019 04:00,17.85796,-3.42936,18.18425817,0.41796,0.17064,0.451451627,17.44,-3.6,17.80768373,17.08796,-11.01936,20.33284711,0.41796,0.17064,0.451451627,16.67,-11.19,20.07747494
03/04/2019 04:30,17.83024,-3.33652,18.13973054,0.57024,0.03348,0.571221995,17.26,-3.37,17.58591766,17.03024,-10.95652,20.25029395,0.57024,0.03348,0.571221995,16.46,-10.99,19.79170786
03/04/2019 05:00,17.92648,-3.04472,18.18320668,3.24648,-0.95472,3.383950749,14.68,-2.09,14.82803089,17.22648,-10.70472,20.28158385,3.24648,-0.95472,3.383950749,13.98,-9.75,17.04414562
03/04/2019 05:30,18.80532,-2.77912,19.00956518,2.78532,-0.78912,2.894946956,16.02,-1.99,16.14312547,18.06532,-10.38912,20.83961615,2.78532,-0.78912,2.894946956,15.28,-9.6,18.04545372
03/04/2019 06:00,20.51708,-2.65656,20.68835138,0.30708,0.07344,0.315739703,20.21,-2.73,20.3935529,19.66708,-10.24656,22.17624918,0.30708,0.07344,0.315739703,19.36,-10.32,21.93882403
03/04/2019 06:30,23.32336,-1.80888,23.39340011,0.42336,0.05112,0.426435158,22.9,-1.86,22.97541295,22.39336,-9.35888,24.27037715,0.42336,0.05112,0.426435158,21.97,-9.41,23.90039749
03/04/2019 07:00,25.88696,-1.00648,25.90651849,0.60696,0.08352,0.612679388,25.28,-1.09,25.3034879,24.92696,-8.28648,26.26821436,0.60696,0.08352,0.612679388,24.32,-8.37,25.7200175
03/04/2019 07:30,31.69444,-2.38344,31.78393168,4.47444,0.19656,4.478755312,27.22,-2.58,27.341997,31.38444,-1.22344,31.40827725,4.47444,0.19656,4.478755312,26.91,-1.42,26.94743958
03/04/2019 08:00,34.33196,-1.29932,34.3565381,10.01196,-0.94932,10.05686589,24.32,-0.35,24.32251837,34.06196,-0.14932,34.06228729,10.01196,-0.94932,10.05686589,24.05,0.8,24.06330193
03/04/2019 08:30,34.98316,-0.6732,34.98963678,13.13316,-1.9332,13.27468093,21.85,1.26,21.88629937,34.74316,0.4768,34.74643154,13.13316,-1.9332,13.27468093,21.61,2.41,21.74396928
03/04/2019 09:00,34.91976,-0.29132,34.92097516,6.98976,-0.12132,6.990812785,27.93,-0.17,27.93051736,34.61976,0.83868,34.62991722,6.98976,-0.12132,6.990812785,27.63,0.96,27.64667249
03/04/2019 09:30,34.17624,-0.33196,34.17785216,4.29624,-0.02196,4.296296123,29.88,-0.31,29.88160806,33.84624,0.76804,33.85495307,4.29624,-0.02196,4.296296123,29.55,0.79,29.56055818
03/04/2019 10:00,33.4324,-0.61328,33.43802449,2.8224,-0.05328,2.822902853,30.61,-0.56,30.61512208,33.0924,0.49672,33.0961277,2.8224,-0.05328,2.822902853,30.27,0.55,30.27499628
03/04/2019 10:30,34.83844,0.04476,34.83846875,7.22844,-0.07524,7.228831572,27.61,0.12,27.61026077,34.51844,1.18476,34.53876599,7.22844,-0.07524,7.228831572,27.29,1.26,27.31907209
03/04/2019 11:00,35.2036,0.24292,35.20443812,6.7536,-0.03708,6.753701791,28.45,0.28,28.45137782,34.8936,1.40292,34.92179127,6.7536,-0.03708,6.753701791,28.14,1.44,28.17682026
03/04/2019 11:30,34.85416,0.25172,34.85506896,6.82416,-0.00828,6.824165023,28.03,0.26,28.03120582,34.53416,1.41172,34.56300277,6.82416,-0.00828,6.824165023,27.71,1.42,27.74636012
03/04/2019 12:00,34.22812,0.27808,34.22924959,7.27812,0.02808,7.278174168,26.95,0.25,26.95115953,33.92812,1.41808,33.95774253,7.27812,0.02808,7.278174168,26.65,1.39,26.68622491
03/04/2019 12:30,34.61316,0.41236,34.61561622,7.10316,-0.01764,7.103181904,27.51,0.43,27.51336039,34.31316,1.55236,34.34825717,7.10316,-0.01764,7.103181904,27.21,1.57,27.25525637
03/04/2019 13:00,33.6462,0.1814,33.646689,7.5762,-0.0486,7.576355879,26.07,0.23,26.07101456,33.3462,1.3414,33.37316899,7.5762,-0.0486,7.576355879,25.77,1.39,25.80746016
03/04/2019 13:30,32.16768,-0.07752,32.16777341,7.35768,-0.13752,7.358965059,24.81,0.06,24.81007255,31.88768,1.10248,31.9067328,7.35768,-0.13752,7.358965059,24.53,1.24,24.56132122
03/04/2019 14:00,31.55796,0.26544,31.55907631,9.05796,-0.21456,9.060500834,22.5,0.48,22.50511942,31.28796,1.43544,31.3208705,9.05796,-0.21456,9.060500834,22.23,1.65,22.29115071
03/04/2019 14:30,30.16924,0.4696,30.17289456,11.91924,-1.1304,11.9727226,18.25,1.6,18.32000273,29.92924,1.6196,29.97302973,11.91924,-1.1304,11.9727226,18.01,2.75,18.2187431
03/04/2019 15:00,27.61372,0.97088,27.63078248,16.89372,-2.40912,17.0646311,10.72,3.38,11.24023131,27.44372,2.11088,27.52478123,16.89372,-2.40912,17.0646311,10.55,4.52,11.47749537
03/04/2019 15:30,28.4676,0.7696,28.47800088,16.7976,-2.4804,16.97974528,11.67,3.25,12.11409922,28.2976,1.9196,28.3626344,16.7976,-2.4804,16.97974528,11.5,4.4,12.31300126
03/04/2019 16:00,31.73976,0.19488,31.74035827,8.33976,-0.19512,8.342042236,23.4,0.39,23.40324977,31.44976,1.33488,31.47807664,8.33976,-0.19512,8.342042236,23.11,1.53,23.16059153
03/04/2019 16:30,33.51772,-0.58728,33.52286461,7.94772,-0.10728,7.948444011,25.57,-0.48,25.57450488,33.22772,0.56272,33.23248456,7.94772,-0.10728,7.948444011,25.28,0.67,25.288877
03/04/2019 17:00,32.19236,-0.61644,32.19826145,8.26236,-0.13644,8.26348647,23.93,-0.48,23.93481356,31.91236,0.54356,31.91698887,8.26236,-0.13644,8.26348647,23.65,0.68,23.65977388
03/04/2019 17:30,33.0808,-0.21388,33.0814914,12.4308,0.81612,12.45756158,20.65,-1.03,20.67567169,32.8108,0.97612,32.82531655,12.4308,0.81612,12.45756158,20.38,0.16,20.38062806
03/04/2019 18:00,34.9958,-0.53924,34.99995425,11.4858,1.04076,11.53285667,23.51,-1.58,23.56303249,34.7158,0.64076,34.72171285,11.4858,1.04076,11.53285667,23.23,-0.4,23.23344357
03/04/2019 18:30,34.62148,-1.17056,34.6412628,10.49148,-1.15056,10.55438018,24.13,-0.02,24.13000829,34.35148,-0.02056,34.35148615,10.49148,-1.15056,10.55438018,23.86,1.13,23.88674319
03/04/2019 19:00,35.97576,-0.74532,35.98347967,12.42576,0.27468,12.42879562,23.55,-1.02,23.57207882,35.69576,0.41468,35.6981686,12.42576,0.27468,12.42879562,23.27,0.14,23.27042114
03/04/2019 19:30,33.57872,-1.31708,33.60454042,9.91872,-1.02708,9.9717551,23.66,-0.29,23.66177719,33.31872,-0.06708,33.31878753,9.91872,-1.02708,9.9717551,23.4,0.96,23.41968403
03/04/2019 20:00,34.10376,-1.5266,34.1379108,10.82376,-2.0466,11.01555047,23.28,0.52,23.28580684,33.84376,-0.2166,33.84445311,10.82376,-2.0466,11.01555047,23.02,1.83,23.09262436
03/04/2019 20:30,34.55784,-1.40348,34.58632767,9.98784,-1.65348,10.12378111,24.57,0.25,24.57127184,34.27784,-0.16348,34.27822984,9.98784,-1.65348,10.12378111,24.29,1.49,24.33565697
03/04/2019 21:00,34.73576,-1.79172,34.78193904,8.82576,-1.34172,8.927163723,25.91,-0.45,25.91390746,34.45576,-0.68172,34.46250338,8.82576,-1.34172,8.927163723,25.63,0.66,25.63849645
03/04/2019 21:30,31.97036,-2.20464,32.04628459,5.49036,0.04536,5.490547373,26.48,-2.25,26.57541909,31.67036,-1.06464,31.68824957,5.49036,0.04536,5.490547373,26.18,-1.11,26.20352076
03/04/2019 22:00,29.88668,-3.11708,30.04879081,3.22668,0.05292,3.227113935,26.66,-3.17,26.84780252,29.57668,-1.97708,29.6426862,3.22668,0.05292,3.227113935,26.35,-2.03,26.42807976
03/04/2019 22:30,27.87796,-3.97968,28.16058427,0.05796,0.13032,0.142627711,27.82,-4.11,28.12195761,27.56796,-2.82968,27.71280403,0.05796,0.13032,0.142627711,27.51,-2.96,27.66878566
03/04/2019 23:00,25.11288,-4.6138,25.53319197,0.18288,0.0162,0.183596118,24.93,-4.63,25.35629705,24.80288,-3.4038,25.03534922,0.18288,0.0162,0.183596118,24.62,-3.42,24.8564036
03/04/2019 23:30,22.78616,-4.92796,23.31295514,0.14616,0.03204,0.149630569,22.64,-4.96,23.17695407,22.49616,-3.71796,22.80132543,0.14616,0.03204,0.149630569,22.35,-3.75,22.66241382
04/04/2019 00:00,21.19764,-5.29932,21.85000536,0.10764,0.04068,0.115070552,21.09,-5.34,21.75554412,20.92764,-4.06932,21.31960321,0.10764,0.04068,0.115070552,20.82,-4.11,21.22179304
04/04/2019 00:30,19.77924,-5.38588,20.49941556,0.21924,0.02412,0.220562807,19.56,-5.41,20.29437607,19.51924,-4.14588,19.95467492,0.21924,0.02412,0.220562807,19.3,-4.17,19.74535135
04/04/2019 01:00,18.44636,-5.61328,19.28152249,0.66636,0.03672,0.667370967,17.78,-5.65,18.65612232,18.18636,-4.34328,18.69780124,0.66636,0.03672,0.667370967,17.52,-4.38,18.05920264
04/04/2019 01:30,18.00256,-5.60076,18.85366487,0.68256,0.03924,0.683687013,17.32,-5.64,18.21515852,17.72256,-4.91076,18.39034249,0.68256,0.03924,0.683687013,17.04,-4.95,17.74441039
04/04/2019 02:00,17.20588,-3.1478,17.49145367,0.78588,0.0522,0.787611716,16.42,-3.2,16.72890911,16.44588,-10.6478,19.59190174,0.78588,0.0522,0.787611716,15.66,-10.7,18.96643351
04/04/2019 02:30,17.01024,-3.09244,17.28905579,1.02024,0.00756,1.020268009,15.99,-3.1,16.28772851,16.27024,-10.58244,19.40898622,1.02024,0.00756,1.020268009,15.25,-10.59,18.5663836
04/04/2019 03:00,15.93576,-3.10432,16.23530873,1.26576,-0.00432,1.265767372,14.67,-3.1,14.99396212,15.22576,-10.59432,18.54894563,1.26576,-0.00432,1.265767372,13.96,-10.59,17.52226298
04/04/2019 03:30,16.0132,-3.0454,16.30021581,1.2132,-0.0054,1.213212018,14.8,-3.04,15.1089907,15.2932,-10.5854,18.59926502,1.2132,-0.0054,1.213212018,14.08,-10.58,17.61200727
04/04/2019 04:00,16.4318,-3.03764,16.71021568,0.9018,-0.01764,0.90197251,15.53,-3.02,15.82091337,15.7018,-10.59764,18.94350804,0.9018,-0.01764,0.90197251,14.8,-10.58,18.1927568
04/04/2019 04:30,16.64388,-2.988,16.90996409,0.98388,-0.018,0.98404464,15.66,-2.97,15.93914991,15.90388,-10.578,19.10045767,0.98388,-0.018,0.98404464,14.92,-10.56,18.27894964
04/04/2019 05:00,17.261,-2.7694,17.48175327,0.891,0.0306,0.8915253,16.37,-2.8,16.60773615,16.501,-10.3294,19.46739596,0.891,0.0306,0.8915253,15.61,-10.36,18.73503936
04/04/2019 05:30,18.37864,-2.44844,18.54101579,0.72864,0.06156,0.73123586,17.65,-2.51,17.82757976,17.58864,-9.99844,20.23188225,0.72864,0.06156,0.73123586,16.86,-10.06,19.63321675
04/04/2019 06:00,19.71908,-2.28892,19.85148032,0.64908,0.00108,0.649080899,19.07,-2.29,19.20700393,18.88908,-9.85892,21.3071736,0.64908,0.00108,0.649080899,18.24,-9.86,20.73444477
04/04/2019 06:30,23.22248,-1.52728,23.27264836,0.49248,-0.01728,0.492783065,22.73,-1.51,22.78010097,22.31248,-9.02728,24.06945259,0.49248,-0.01728,0.492783065,21.82,-9.01,23.60704344
04/04/2019 07:00,26.5006,-1.75368,26.55856159,0.3906,-0.01368,0.390839484,26.11,-1.74,26.16791356,25.6806,-6.97368,26.61062624,0.3906,-0.01368,0.390839484,25.29,-6.96,26.23024399
04/04/2019 07:30,29.6748,-2.22756,29.75828924,0.4248,-0.00756,0.424867266,29.25,-2.22,29.33412518,29.3648,-1.06756,29.38419921,0.4248,-0.00756,0.424867266,28.94,-1.06,28.95940607
04/04/2019 08:00,32.4946,-1.09408,32.5130134,4.4946,0.02592,4.494674739,28,-1.12,28.02239105,32.1946,0.03592,32.19462004,4.4946,0.02592,4.494674739,27.7,0.01,27.70000181
04/04/2019 08:30,34.00804,-0.13392,34.00830368,5.73804,0.04608,5.738225022,28.27,-0.18,28.27057304,33.70804,0.99608,33.72275398,5.73804,0.04608,5.738225022,27.97,0.95,27.98612871
04/04/2019 09:00,34.6866,0.1968,34.68715828,5.7366,0.0468,5.736790897,28.95,0.15,28.9503886,34.3766,1.3368,34.4025822,5.7366,0.0468,5.736790897,28.64,1.29,28.66903731
04/04/2019 09:30,36.41824,0.59952,36.42317434,5.71824,0.11952,5.719488939,30.7,0.48,30.70375221,36.08824,1.68952,36.12776694,5.71824,0.11952,5.719488939,30.37,1.57,30.41055409
04/04/2019 10:00,36.55432,0.68592,36.56075487,5.85432,0.11592,5.85546754,30.7,0.57,30.70529107,36.22432,1.78592,36.26831771,5.85432,0.11592,5.85546754,30.37,1.67,30.41588072
04/04/2019 10:30,36.3336,0.66368,36.33966098,6.0336,0.01368,6.033615508,30.3,0.65,30.30697115,36.0036,1.76368,36.04677212,6.0336,0.01368,6.033615508,29.97,1.75,30.02104928
04/04/2019 11:00,35.98852,0.26964,35.98953011,3.27852,-0.00036,3.27852002,32.71,0.27,32.71111432,35.63852,1.38964,35.66560258,3.27852,-0.00036,3.27852002,32.36,1.39,32.38983946
04/04/2019 11:30,35.26984,0.17336,35.27026605,1.68984,-0.02664,1.690049974,33.58,0.2,33.58059559,34.89984,1.28336,34.92342831,1.68984,-0.02664,1.690049974,33.21,1.31,33.23582705
04/04/2019 12:00,34.4082,0.0132,34.40820253,2.3382,-0.0468,2.338668313,32.07,0.06,32.07005613,34.0482,1.1232,34.06672132,2.3382,-0.0468,2.338668313,31.71,1.17,31.73157733
04/04/2019 12:30,35.43024,-0.02096,35.4302462,1.65024,-0.03096,1.650530393,33.78,0.01,33.78000148,35.07024,1.07904,35.08683601,1.65024,-0.03096,1.650530393,33.42,1.11,33.43842849
04/04/2019 13:00,34.10076,0.55304,34.10524426,3.56076,0.29304,3.572797814,30.54,0.26,30.54110673,33.75076,1.66304,33.7917076,3.56076,0.29304,3.572797814,30.19,1.37,30.22106881
04/04/2019 13:30,34.1284,0.21256,34.12906193,3.5784,0.32256,3.592908503,30.55,-0.11,30.55019804,33.7884,1.33256,33.8146668,3.5784,0.32256,3.592908503,30.21,1.01,30.22687877
04/04/2019 14:00,31.95772,0.59576,31.96327264,4.07772,-0.08424,4.078590048,27.88,0.68,27.88829145,31.62772,1.73576,31.67531429,4.07772,-0.08424,4.078590048,27.55,1.82,27.61005071
04/04/2019 14:30,32.80248,0.10248,32.80264008,4.09248,-0.13752,4.094789897,28.71,0.24,28.71100312,32.47248,1.24248,32.49624153,4.09248,-0.13752,4.094789897,28.38,1.38,28.41353199
04/04/2019 15:00,32.67216,0.00584,32.67216052,3.06216,-0.07416,3.063057879,29.61,0.08,29.61010807,32.34216,1.15584,32.36280704,3.06216,-0.07416,3.063057879,29.28,1.23,29.30582365
04/04/2019 15:30,31.44404,0.15052,31.44440026,3.61404,-0.15948,3.617557048,27.83,0.31,27.8317265,31.12404,1.30052,31.15119931,3.61404,-0.15948,3.617557048,27.51,1.46,27.54871503
04/04/2019 16:00,33.26704,-0.247,33.26795695,2.05704,-0.027,2.057217189,31.21,-0.22,31.21077538,32.92704,0.853,32.93808695,2.05704,-0.027,2.057217189,30.87,0.88,30.88254037
04/04/2019 16:30,33.47484,-0.7072,33.48230943,1.91484,-0.0072,1.914853536,31.56,-0.7,31.56776204,33.12484,0.4228,33.12753816,1.91484,-0.0072,1.914853536,31.21,0.43,31.21296205
04/04/2019 17:00,34.80096,-1.07588,34.81758657,3.90096,0.11412,3.902628896,30.9,-1.19,30.92290575,34.46096,0.07412,34.46103971,3.90096,0.11412,3.902628896,30.56,-0.04,30.56002618
04/04/2019 17:30,36.3794,-1.10452,36.39616338,8.1594,0.37548,8.168034867,28.22,-1.48,28.25878271,36.0694,0.07548,36.06947898,8.1594,0.37548,8.168034867,27.91,-0.3,27.91161228
04/04/2019 18:00,36.47812,-1.63508,36.51474668,7.63812,0.39492,7.648322623,28.84,-2.03,28.9113559,36.15812,-0.50508,36.16164747,7.63812,0.39492,7.648322623,28.52,-0.9,28.53419703
04/04/2019 18:30,36.13084,-1.35236,36.15614023,7.62084,0.19764,7.623402382,28.51,-1.55,28.55210325,35.80084,-0.20236,35.8014119,7.62084,0.19764,7.623402382,28.18,-0.4,28.18283875
04/04/2019 19:00,34.64268,-0.91168,34.65467411,7.22268,-0.03168,7.222749477,27.42,-0.88,27.43411745,34.33268,0.21832,34.33337414,7.22268,-0.03168,7.222749477,27.11,0.25,27.11115269
04/04/2019 19:30,34.4438,-1.34696,34.47012706,7.9038,-0.06696,7.904083633,26.54,-1.28,26.57084869,34.1338,-0.19696,34.13436825,7.9038,-0.06696,7.904083633,26.23,-0.13,26.23032215
04/04/2019 20:00,34.0908,-1.41252,34.12005067,7.5708,-0.00252,7.570800419,26.52,-1.41,26.55745658,33.7808,-0.28252,33.78198138,7.5708,-0.00252,7.570800419,26.21,-0.28,26.21149557
04/04/2019 20:30,34.44424,-1.25848,34.46722271,7.46424,0.01152,7.46424889,26.98,-1.27,27.00987412,34.14424,-0.12848,34.14448173,7.46424,0.01152,7.46424889,26.68,-0.14,26.68036731
04/04/2019 21:00,32.48456,-3.97912,32.72735911,2.28456,0.02088,2.284655416,30.2,-4,30.46374895,32.13456,-2.85912,32.26150204,2.28456,0.02088,2.284655416,29.85,-2.88,29.98861284
04/04/2019 21:30,30.72924,-5.63076,31.24086505,2.19924,-0.14076,2.203739993,28.53,-5.49,29.05341632,30.39924,-4.47076,30.72623452,2.19924,-0.14076,2.203739993,28.2,-4.33,28.53049071
04/04/2019 22:00,28.0506,-6.48572,28.79063605,2.1906,-0.22572,2.202198419,25.86,-6.26,26.60690136,27.7306,-5.30572,28.2336119,2.1906,-0.22572,2.202198419,25.54,-5.08,26.0403149
04/04/2019 22:30,26.6612,-6.08868,27.34760702,1.1412,0.03132,1.141629705,25.52,-6.12,26.24356683,26.3412,-4.86868,26.78736386,1.1412,0.03132,1.141629705,25.2,-4.9,25.67196915
04/04/2019 23:00,24.45108,-6.35804,25.26420364,0.90108,0.02196,0.901347551,23.55,-6.38,24.39891186,24.15108,-5.12804,24.689501,0.90108,0.02196,0.901347551,23.25,-5.15,23.81354656
04/04/2019 23:30,22.86852,-6.60116,23.8021957,0.57852,-0.01116,0.578627632,22.29,-6.59,23.24375615,22.56852,-5.37116,23.19886753,0.57852,-0.01116,0.578627632,21.99,-5.36,22.63381762
05/04/2019 00:00,20.50332,-5.7318,21.28942607,1.36332,-0.0018,1.363321188,19.14,-5.73,19.97930179,20.22332,-4.4818,20.71398569,1.36332,-0.0018,1.363321188,18.86,-4.48,19.38478785
05/04/2019 00:30,18.40712,-4.30748,18.90440294,1.70712,0.00252,1.70712186,16.7,-4.31,17.24720557,17.81712,-9.06748,19.99172225,1.70712,0.00252,1.70712186,16.11,-9.07,18.4877527
05/04/2019 01:00,17.04284,-3.59776,17.41844632,2.11284,0.01224,2.112875454,14.93,-3.61,15.36024088,16.30284,-11.06776,19.70476855,2.11284,0.01224,2.112875454,14.19,-11.08,18.00340246
05/04/2019 01:30,17.63872,-5.89676,18.59828545,1.63872,0.00324,1.638723203,16,-5.9,17.0531522,17.30872,-6.09676,18.35108363,1.63872,0.00324,1.638723203,15.67,-6.1,16.81543636
05/04/2019 02:00,18.37276,-6.60384,19.52355021,0.66276,0.05616,0.665135147,17.71,-6.66,18.92088,18.13276,-5.36384,18.90946231,0.66276,0.05616,0.665135147,17.47,-5.42,18.29145429
05/04/2019 02:30,18.6558,-6.7068,19.82473303,0.4158,0.0432,0.418038132,18.24,-6.75,19.44891,18.4058,-5.4668,19.20050457,0.4158,0.0432,0.418038132,17.99,-5.51,18.81489304
05/04/2019 03:00,17.592,-6.69364,18.82241431,0.882,0.03636,0.882749143,16.71,-6.73,18.01435539,17.342,-5.43364,18.17331581,0.882,0.03636,0.882749143,16.46,-5.47,17.34510017
05/04/2019 03:30,16.9428,-3.2614,17.253846,1.7928,-0.0414,1.793277948,15.15,-3.22,15.4884118,16.3328,-8.8614,18.58183968,1.7928,-0.0414,1.793277948,14.54,-8.82,17.00599894
05/04/2019 04:00,15.28444,-1.98328,15.41257622,3.03444,-0.14328,3.03782081,12.25,-1.84,12.387417,14.62444,-9.61328,17.50112561,3.03444,-0.14328,3.03782081,11.59,-9.47,14.96693021
05/04/2019 04:30,14.5264,-1.71776,14.62761075,4.0464,-0.25776,4.054601482,10.48,-1.46,10.58120976,13.9064,-9.33776,16.7505738,4.0464,-0.25776,4.054601482,9.86,-9.08,13.40395464
05/04/2019 05:00,15.79204,-1.96564,15.91390172,2.73204,-0.12564,2.734927416,13.06,-1.84,13.18898025,15.12204,-9.62564,17.9256531,2.73204,-0.12564,2.734927416,12.39,-9.5,15.6128825
05/04/2019 05:30,16.08,-0.51464,16.08823341,3.87,-0.22464,3.876514301,12.21,-0.29,12.21344341,15.42,-8.12464,17.42946285,3.87,-0.22464,3.876514301,11.55,-7.9,13.99330197
05/04/2019 06:00,17.8094,-0.23352,17.81093091,3.5694,-0.17352,3.573615193,14.24,-0.06,14.2401264,17.0994,-7.90352,18.83759827,3.5694,-0.17352,3.573615193,13.53,-7.73,15.58248376
05/04/2019 06:30,19.2772,0.28316,19.27927954,4.2372,-0.27684,4.246234123,15.04,0.56,15.05042192,18.5672,-7.26684,19.93860275,4.2372,-0.27684,4.246234123,14.33,-6.99,15.94393302
05/04/2019 07:00,21.99636,-0.99912,22.01903935,4.71636,-0.33912,4.72853614,17.28,-0.66,17.29259957,21.58636,-2.59912,21.74227134,4.71636,-0.33912,4.72853614,16.87,-2.26,17.02070798
05/04/2019 07:30,24.62688,-1.56288,24.6764222,5.81688,-0.45288,5.834483116,18.81,-1.11,18.84272273,24.33688,-0.73288,24.34791246,5.81688,-0.45288,5.834483116,18.52,-0.28,18.52211651
05/04/2019 08:00,27.65368,1.83208,27.71430199,10.99368,-0.54792,11.00732557,16.66,2.38,16.82914139,27.38368,2.52208,27.4995785,10.99368,-0.54792,11.00732557,16.39,3.07,16.67504123
05/04/2019 08:30,27.519,1.98928,27.59080637,7.119,-0.54072,7.139505523,20.4,2.53,20.55628614,27.199,2.65928,27.32869135,7.119,-0.54072,7.139505523,20.08,3.2,20.33338142
05/04/2019 09:00,27.3344,2.58684,27.45653227,6.6744,-0.62316,6.703427761,20.66,3.21,20.90788607,27.0044,3.25684,27.20008504,6.6744,-0.62316,6.703427761,20.33,3.88,20.69693939
05/04/2019 09:30,28.5242,2.76248,28.65765659,5.9742,-0.49752,5.994880465,22.55,3.26,22.7844267,28.1842,3.41248,28.39003609,5.9742,-0.49752,5.994880465,22.21,3.91,22.5515454
05/04/2019 10:00,29.90676,2.44412,30.00646624,5.84676,-0.51588,5.869474821,24.06,2.96,24.24139435,29.55676,3.09412,29.71827115,5.84676,-0.51588,5.869474821,23.71,3.61,23.98324832
05/04/2019 10:30,31.098,1.9162,31.15698038,4.698,-0.3438,4.710562858,26.4,2.26,26.49655827,30.738,2.5562,30.84410482,4.698,-0.3438,4.710562858,26.04,2.9,26.20098471
05/04/2019 11:00,31.597,1.79116,31.64772761,4.347,-0.16884,4.350277686,27.25,1.96,27.32039714,31.217,2.44116,31.31230351,4.347,-0.16884,4.350277686,26.87,2.61,26.99646273
05/04/2019 11:30,31.9858,1.5144,32.02163033,3.3858,-0.0756,3.386643914,28.6,1.59,28.64416345,31.5958,2.1644,31.66984694,3.3858,-0.0756,3.386643914,28.21,2.24,28.29879326
05/04/2019 12:00,32.03664,1.51404,32.07239654,2.81664,-0.07596,2.81766407,29.22,1.59,29.26322778,31.64664,2.16404,31.7205437,2.81664,-0.07596,2.81766407,28.83,2.24,28.91688953
05/04/2019 12:30,32.2006,1.30688,32.22710933,3.0906,-0.12312,3.093051389,29.11,1.43,29.1451025,31.8106,1.94688,31.87012102,3.0906,-0.12312,3.093051389,28.72,2.07,28.79450121
05/04/2019 13:00,31.89376,1.12592,31.91362754,3.35376,-0.15408,3.357297542,28.54,1.28,28.56868915,31.51376,1.78592,31.56432448,3.35376,-0.15408,3.357297542,28.16,1.94,28.22674618
05/04/2019 13:30,31.7562,1.18468,31.77828984,3.3462,-0.17532,3.350789689,28.41,1.36,28.44253329,31.3562,1.84468,31.41041424,3.3462,-0.17532,3.350789689,28.01,2.02,28.08274381
05/04/2019 14:00,30.04988,1.31192,30.07850432,4.61988,-0.29808,4.629486246,25.43,1.61,25.48091443,29.68988,1.98192,29.75595707,4.61988,-0.29808,4.629486246,25.07,2.28,25.1734642
