Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
05/04/2019 14:30,30.10328,1.1806,30.12642168,4.01328,-0.2394,4.020413998,26.09,1.42,26.12861458,29.73328,1.8606,29.7914379,4.01328,-0.2394,4.020413998,25.72,2.1,25.80558854
05/04/2019 15:00,29.7958,3.17888,29.96489572,4.2858,-0.23112,4.292027271,25.51,3.41,25.73690347,28.7858,-4.45112,29.1279033,4.2858,-0.23112,4.292027271,24.5,-4.22,24.86078036
05/04/2019 15:30,29.19804,1.71996,29.24865471,3.30804,-0.14004,3.311002846,25.89,1.86,25.95672745,28.12804,-6.56004,28.88288003,3.30804,-0.14004,3.311002846,24.82,-6.42,25.63686408
05/04/2019 16:00,29.76672,1.41148,29.80016603,2.82672,-0.12852,2.829640145,26.94,1.54,26.98398043,28.65672,-6.87852,29.47069118,2.82672,-0.12852,2.829640145,25.83,-6.75,26.69740437
05/04/2019 16:30,31.64232,1.755,31.69095202,2.72232,-0.135,2.725665273,28.92,1.89,28.9816925,30.48232,-6.655,31.20033425,2.72232,-0.135,2.725665273,27.76,-6.52,28.51539935
05/04/2019 17:00,30.46692,1.904,30.52635632,3.43692,-0.216,3.443700784,27.03,2.12,27.11300979,29.35692,-6.476,30.06272323,3.43692,-0.216,3.443700784,25.92,-6.26,26.66522079
05/04/2019 17:30,31.2612,1.64676,31.3045435,2.1312,-0.09324,2.13323865,29.13,1.74,29.18192077,30.0912,-6.73324,30.83531804,2.1312,-0.09324,2.13323865,27.96,-6.64,28.7376269
05/04/2019 18:00,29.77668,1.869,29.83527833,3.58668,-0.171,3.590754019,26.19,2.04,26.26933003,28.69668,-6.501,29.42384142,3.58668,-0.171,3.590754019,25.11,-6.33,25.89557877
05/04/2019 18:30,30.68784,2.0266,30.75468471,11.87784,-1.7334,12.00365605,18.81,3.76,19.18211928,29.82784,-6.3034,30.48660182,11.87784,-1.7334,12.00365605,17.95,-4.57,18.52261861
05/04/2019 19:00,31.46024,1.5628,31.49903244,11.01024,-0.9072,11.04755162,20.45,2.47,20.59862617,30.57024,-6.6272,31.28033493,11.01024,-0.9072,11.04755162,19.56,-5.72,20.37920509
05/04/2019 19:30,32.49704,1.86424,32.5504685,13.57704,0.17424,13.578158,18.92,1.69,18.99532837,31.62704,-6.38576,32.2652691,13.57704,0.17424,13.578158,18.05,-6.56,19.20510609
05/04/2019 20:00,33.22056,1.7668,33.26750951,11.32056,1.1268,11.37650021,21.9,0.64,21.9093496,32.27056,-6.4332,32.90554824,11.32056,1.1268,11.37650021,20.95,-7.56,22.2723169
05/04/2019 20:30,33.6088,1.60608,33.64715338,11.5488,1.12608,11.60357004,22.06,0.48,22.0652215,32.6588,-6.65392,33.32974451,11.5488,1.12608,11.60357004,21.11,-7.78,22.49801102
05/04/2019 21:00,30.82472,0.5304,30.82928295,4.46472,0.3204,4.476201608,26.36,0.21,26.36083648,29.74472,-7.6696,30.71760297,4.46472,0.3204,4.476201608,25.28,-7.99,26.51261021
05/04/2019 21:30,28.19168,-0.12512,28.19195765,1.56168,-0.01512,1.561753193,26.63,-0.11,26.63022719,27.09168,-8.36512,28.35373622,1.56168,-0.01512,1.561753193,25.53,-8.35,26.86081533
05/04/2019 22:00,25.26496,0.6544,25.27343355,2.51496,-0.0756,2.516096016,22.75,0.73,22.76170907,24.25496,-7.8956,25.50771617,2.51496,-0.0756,2.516096016,21.74,-7.82,23.10367936
05/04/2019 22:30,23.21748,0.5208,23.2233204,2.33748,-0.0792,2.338821368,20.88,0.6,20.88861891,22.24748,-8.1392,23.68959567,2.33748,-0.0792,2.338821368,19.91,-8.06,21.47956471
05/04/2019 23:00,22.32228,0.00648,22.32228094,2.49228,-0.08352,2.493679047,19.83,0.09,19.83020423,21.38228,-8.71352,23.08955021,2.49228,-0.08352,2.493679047,18.89,-8.63,20.76798016
05/04/2019 23:30,20.07596,-0.09572,20.07618819,2.95596,-0.13572,2.959074085,17.12,0.04,17.12004673,19.21596,-8.86572,21.16256388,2.95596,-0.13572,2.959074085,16.26,-8.73,18.45536507
06/04/2019 00:00,17.47164,-2.59132,17.6627615,3.49164,-0.21132,3.498028878,13.98,-2.38,14.18114241,16.88164,-7.77132,18.58448772,3.49164,-0.21132,3.498028878,13.39,-7.56,15.37679095
06/04/2019 00:30,16.2096,-7.49724,17.85944399,3.0996,-0.14724,3.103095193,13.11,-7.35,15.02979042,15.9896,-6.28724,17.1812891,3.0996,-0.14724,3.103095193,12.89,-6.14,14.27766437
06/04/2019 01:00,15.10096,-7.53452,16.87625505,3.00096,-0.16452,3.005466312,12.1,-7.37,14.16781211,14.89096,-6.32452,16.17838814,3.00096,-0.16452,3.005466312,11.89,-6.16,13.3909559
06/04/2019 01:30,14.3848,-7.58912,16.26398516,2.8548,-0.15912,2.859231053,11.53,-7.43,13.71662495,14.1748,-6.39912,15.55228896,2.8548,-0.15912,2.859231053,11.32,-6.24,12.92594291
06/04/2019 02:00,14.1606,-7.57428,16.05902581,2.5506,-0.13428,2.554132236,11.61,-7.44,13.78933283,13.9606,-6.37428,15.34698009,2.5506,-0.13428,2.554132236,11.41,-6.24,13.00483372
06/04/2019 02:30,14.45924,-7.69364,16.37869707,2.64924,-0.14364,2.653131174,11.81,-7.55,14.01708244,14.25924,-6.49364,15.66822536,2.64924,-0.14364,2.653131174,11.61,-6.35,13.23308732
06/04/2019 03:00,14.59476,-7.94924,16.61918879,2.53476,-0.12924,2.538052646,12.06,-7.82,14.37344774,14.39476,-6.72924,15.88999013,2.53476,-0.12924,2.538052646,11.86,-6.6,13.57275212
06/04/2019 03:30,13.85876,-7.68124,15.84508368,2.85876,-0.20124,2.865834307,11,-7.48,13.30227048,13.65876,-6.46124,15.1099089,2.85876,-0.20124,2.865834307,10.8,-6.26,12.48309257
06/04/2019 04:00,13.44888,-7.70892,15.50160704,2.64888,-0.17892,2.654915746,10.8,-7.53,13.16589913,13.25888,-6.49892,14.76596966,2.64888,-0.17892,2.654915746,10.61,-6.32,12.34967611
06/04/2019 04:30,13.43956,-7.71348,15.49579126,2.14956,-0.12348,2.153103691,11.29,-7.59,13.60412437,13.22956,-6.50348,14.74165899,2.14956,-0.12348,2.153103691,11.08,-6.38,12.78556999
06/04/2019 05:00,14.29596,-8.051,16.40710436,1.78596,-0.081,1.787795884,12.51,-7.97,14.83310487,14.09596,-6.831,15.66392829,1.78596,-0.081,1.787795884,12.31,-6.75,14.03918089
06/04/2019 05:30,14.28692,-7.92588,16.33816565,2.44692,-0.15588,2.451880107,11.84,-7.77,14.16186781,14.09692,-6.69588,15.60634366,2.44692,-0.15588,2.451880107,11.65,-6.54,13.36016841
06/04/2019 06:00,14.29272,-7.73644,16.25221058,2.41272,-0.13644,2.416574781,11.88,-7.6,14.10299259,14.08272,-6.52644,15.5215148,2.41272,-0.13644,2.416574781,11.67,-6.39,13.3049239
06/04/2019 06:30,16.4578,-7.56292,18.11234219,1.8378,-0.05292,1.838561766,14.62,-7.51,16.43607313,16.2478,-6.36292,17.44929098,1.8378,-0.05292,1.838561766,14.41,-6.31,15.73099488
06/04/2019 07:00,17.04608,-7.23384,18.51748591,1.57608,-0.03384,1.576443247,15.47,-7.2,17.06343752,16.82608,-6.04384,17.87861768,1.57608,-0.03384,1.576443247,15.25,-6.01,16.3915405
06/04/2019 07:30,17.20984,-6.97988,18.5714113,2.94984,-0.11988,2.952274926,14.26,-6.86,15.82425986,16.98984,-5.78988,17.94930009,2.94984,-0.11988,2.952274926,14.04,-5.67,15.14168088
06/04/2019 08:00,20.88972,-6.30836,21.82145292,7.56972,-0.10836,7.570495543,13.32,-6.2,14.69225646,20.68972,-5.13836,21.31823767,7.56972,-0.10836,7.570495543,13.12,-5.03,14.05116721
06/04/2019 08:30,23.58348,-5.95056,24.32261691,7.41348,-0.07056,7.41381578,16.17,-5.88,17.20590887,23.37348,-4.79056,23.85935943,7.41348,-0.07056,7.41381578,15.96,-4.72,16.64331698
06/04/2019 09:00,25.18868,-3.4404,25.42254811,7.61868,-0.0504,7.618846704,17.57,-3.39,17.89404929,24.75868,-5.3404,25.3280893,7.61868,-0.0504,7.618846704,17.14,-5.29,17.93777299
06/04/2019 09:30,27.24288,0.74024,27.252935,8.73288,-0.14976,8.734164021,18.51,0.89,18.53138419,26.37288,-7.62976,27.45436281,8.73288,-0.14976,8.734164021,17.64,-7.48,19.16037578
06/04/2019 10:00,26.80144,1.13072,26.82528124,9.27144,-0.17928,9.273173189,17.53,1.31,17.57887937,25.97144,-7.19928,26.95079457,9.27144,-0.17928,9.273173189,16.7,-7.02,18.11547405
06/04/2019 10:30,26.62132,1.54312,26.66600641,9.66132,-0.23688,9.664223522,16.96,1.78,17.0531522,25.79132,-6.82688,26.67955168,9.66132,-0.23688,9.664223522,16.13,-6.59,17.42426469
06/04/2019 11:00,26.09684,1.58704,26.14505219,10.44684,-0.28296,10.45067138,15.65,1.87,15.76132609,25.29684,-6.75296,26.18267715,10.44684,-0.28296,10.45067138,14.85,-6.47,16.19825299
06/04/2019 11:30,26.12492,1.49248,26.16751692,10.20492,-0.31752,10.20985853,15.92,1.81,16.02256222,25.33492,-6.84752,26.2439841,10.20492,-0.31752,10.20985853,15.13,-6.53,16.47901089
06/04/2019 12:00,26.53724,1.43364,26.57593706,15.17724,-2.46636,15.3763307,11.36,3.9,12.0108118,25.87724,-6.89636,26.78042814,15.17724,-2.46636,15.3763307,10.7,-4.43,11.58079876
06/04/2019 12:30,26.58972,1.29916,26.62143922,13.68972,-1.95084,13.82802265,12.9,3.25,13.30310114,25.88972,-7.04084,26.83003969,13.68972,-1.95084,13.82802265,12.2,-5.09,13.2192322
06/04/2019 13:00,24.91364,0.44776,24.91766335,4.37364,-0.19224,4.377862842,20.54,0.64,20.54996837,23.98364,-7.96224,25.27077865,4.37364,-0.19224,4.377862842,19.61,-7.77,21.09324536
06/04/2019 13:30,23.6708,0.00332,23.67080023,5.4108,-0.25668,5.41688483,18.26,0.26,18.26185095,22.7908,-8.41668,24.29528898,5.4108,-0.25668,5.41688483,17.38,-8.16,19.20026041
06/04/2019 14:00,23.37088,-0.2376,23.37208775,4.61088,-0.2376,4.61699774,18.76,0,18.76,22.48088,-8.7476,24.12282055,4.61088,-0.2376,4.61699774,17.87,-8.51,19.79285225
06/04/2019 14:30,21.35056,-0.32776,21.35307563,9.25056,-2.05776,9.476668008,12.1,1.73,12.2230479,20.65056,-8.82776,22.45829412,9.25056,-2.05776,9.476668008,11.4,-6.77,13.25869149
06/04/2019 15:00,20.95192,-0.42248,20.95617907,6.72192,-0.76248,6.765026551,14.23,0.34,14.23406126,20.18192,-8.97248,22.08654097,6.72192,-0.76248,6.765026551,13.46,-8.21,15.76628365
06/04/2019 15:30,21.52196,-0.28012,21.52378288,4.79196,-0.24012,4.797972307,16.73,-0.04,16.73004782,20.68196,-8.86012,22.49989324,4.79196,-0.24012,4.797972307,15.89,-8.62,18.07751366
06/04/2019 16:00,22.17996,0.98876,22.20198802,4.71996,-0.29124,4.728936787,17.46,1.28,17.5068558,21.30996,-7.57124,22.61499658,4.71996,-0.29124,4.728936787,16.59,-7.28,18.11702238
06/04/2019 16:30,22.04868,0.9952,22.07112849,5.45868,-0.3348,5.468937592,16.59,1.33,16.64322685,21.20868,-7.5248,22.50401569,5.45868,-0.3348,5.468937592,15.75,-7.19,17.31353806
06/04/2019 17:00,21.90272,1.09576,21.93011248,5.56272,-0.35424,5.57398778,16.34,1.45,16.40420983,21.08272,-7.40424,22.34510802,5.56272,-0.35424,5.57398778,15.52,-7.05,17.04619899
06/04/2019 17:30,22.54832,1.1006,22.57516457,4.82832,-0.2394,4.834251378,17.72,1.34,17.77059369,21.68832,-7.3794,22.90935985,4.82832,-0.2394,4.834251378,16.86,-7.14,18.3095385
06/04/2019 18:00,24.2012,1.92528,24.27766019,9.6912,-0.32472,9.69663862,14.51,2.25,14.68341241,23.4312,-6.53472,24.32537151,9.6912,-0.32472,9.69663862,13.74,-6.21,15.07818623
06/04/2019 18:30,24.41904,2.44592,24.54123141,15.62904,-1.77408,15.72940721,8.79,4.22,9.750512807,23.82904,-5.95408,24.56164115,15.62904,-1.77408,15.72940721,8.2,-4.18,9.203933942
06/04/2019 19:00,24.75244,3.29472,24.97075221,20.78244,-1.65528,20.84825566,3.97,4.95,6.34534475,24.31244,-5.07528,24.83652967,20.78244,-1.65528,20.84825566,3.53,-3.42,4.91500763
06/04/2019 19:30,26.09188,3.07636,26.27261298,19.36188,-1.49364,19.41940673,6.73,4.57,8.134973878,25.58188,-5.34364,26.13402137,19.36188,-1.49364,19.41940673,6.22,-3.85,7.31511449
06/04/2019 20:00,27.92388,2.78552,28.06246953,16.10388,-0.38448,16.10846907,11.82,3.17,12.23769995,27.26388,-5.63448,27.84001648,16.10388,-0.38448,16.10846907,11.16,-5.25,12.33321126
06/04/2019 20:30,29.26056,2.32948,29.35314035,12.04056,1.14948,12.09530444,17.22,1.18,17.26038238,28.44056,-6.01052,29.06874273,12.04056,1.14948,12.09530444,16.4,-7.16,17.89484842
06/04/2019 21:00,27.85336,1.24692,27.88125666,7.26336,0.19692,7.2660289,20.59,1.05,20.61675532,26.94336,-7.05308,27.85122234,7.26336,0.19692,7.2660289,19.68,-7.25,20.9729564
06/04/2019 21:30,26.83332,0.8582,26.84704024,7.57332,-0.0918,7.573876356,19.26,0.95,19.28341515,25.92332,-7.4618,26.97585919,7.57332,-0.0918,7.573876356,18.35,-7.37,19.77471618
06/04/2019 22:00,23.49972,0.22692,23.50081558,3.60972,-0.16308,3.613401938,19.89,0.39,19.89382316,22.58972,-8.13308,24.00921573,3.60972,-0.16308,3.613401938,18.98,-7.97,20.58546332
06/04/2019 22:30,22.91332,-0.46044,22.91794577,2.17332,-0.10044,2.17563968,20.74,-0.36,20.74312416,21.97332,-8.81044,23.67383883,2.17332,-0.10044,2.17563968,19.8,-8.71,21.63109105
06/04/2019 23:00,21.03196,-0.50552,21.03803441,2.27196,-0.06552,2.272904554,18.76,-0.44,18.76515921,20.15196,-8.89552,22.02797694,2.27196,-0.06552,2.272904554,17.88,-8.83,19.94149693
06/04/2019 23:30,19.15552,-0.43532,19.16046581,2.67552,-0.08532,2.676880045,16.48,-0.35,16.48371621,18.33552,-8.82532,20.34889596,2.67552,-0.08532,2.676880045,15.66,-8.74,17.93385625
07/04/2019 00:00,17.22248,-0.53204,17.23069598,3.46248,-0.21204,3.468966519,13.76,-0.32,13.76372043,16.47248,-8.88204,18.71451928,3.46248,-0.21204,3.468966519,13.01,-8.67,15.63422528
07/04/2019 00:30,15.96268,-0.59172,15.97364346,2.90268,-0.17172,2.907754966,13.06,-0.42,13.0667517,15.23268,-8.98172,17.68349044,2.90268,-0.17172,2.907754966,12.33,-8.81,15.15404236
07/04/2019 01:00,14.96272,-0.73052,14.98054236,2.86272,-0.20052,2.869734146,12.1,-0.53,12.11160188,14.25272,-9.12052,16.92110849,2.86272,-0.20052,2.869734146,11.39,-8.92,14.46715245
07/04/2019 01:30,14.57992,-0.85728,14.60510172,2.68992,-0.19728,2.697144602,11.89,-0.66,11.90830383,13.88992,-9.24728,16.68658338,2.68992,-0.19728,2.697144602,11.2,-9.05,14.39939235
07/04/2019 02:00,14.15648,-0.92684,14.18678816,2.97648,-0.18684,2.982338407,11.18,-0.74,11.2044634,13.48648,-9.28684,16.37469206,2.97648,-0.18684,2.982338407,10.51,-9.1,13.9021617
07/04/2019 02:30,13.69712,-0.91464,13.72762407,3.41712,-0.31464,3.431575065,10.28,-0.6,10.29749484,13.05712,-9.26464,16.01005737,3.41712,-0.31464,3.431575065,9.64,-8.95,13.15416664
07/04/2019 03:00,14.34208,-1.3186,14.40256799,2.78208,-0.2286,2.791456087,11.56,-1.09,11.61127469,13.65208,-9.6986,16.74640649,2.78208,-0.2286,2.791456087,10.87,-9.47,14.41658073
07/04/2019 03:30,13.17856,-1.06708,13.22169064,3.41856,-0.30708,3.432324373,9.76,-0.76,9.789545444,12.54856,-9.41708,15.68909665,3.41856,-0.30708,3.432324373,9.13,-9.11,12.89763544
07/04/2019 04:00,13.27176,-1.05576,13.31368629,2.74176,-0.18576,2.74804561,10.53,-0.87,10.56587905,12.62176,-9.46576,15.77686401,2.74176,-0.18576,2.74804561,9.88,-9.28,13.55480727
07/04/2019 04:30,12.80956,-0.98292,12.84721601,2.95956,-0.23292,2.968711357,9.85,-0.75,9.878512034,12.16956,-9.42292,15.39121866,2.95956,-0.23292,2.968711357,9.21,-9.19,13.01077246
07/04/2019 05:00,12.22888,-0.78032,12.25375066,3.36888,-0.31032,3.383142172,8.86,-0.47,8.872457382,11.61888,-9.27032,14.86395658,3.36888,-0.31032,3.383142172,8.25,-8.96,12.17965927
07/04/2019 05:30,12.442,-0.87272,12.47257007,3.582,-0.34272,3.598358098,8.86,-0.53,8.875837989,11.822,-9.35272,15.0742514,3.582,-0.34272,3.598358098,8.24,-9.01,12.20973792
07/04/2019 06:00,12.8894,-0.83984,12.91673192,3.0294,-0.24984,3.039684916,9.86,-0.59,9.877636357,12.2394,-9.32984,15.38989366,3.0294,-0.24984,3.039684916,9.21,-9.08,12.93330971
07/04/2019 06:30,12.75496,-0.38816,12.76086489,3.32496,-0.30816,3.339209725,9.43,-0.08,9.430339336,12.12496,-8.84816,15.01014958,3.32496,-0.30816,3.339209725,8.8,-8.54,12.26260984
07/04/2019 07:00,13.9482,-0.47524,13.95629379,3.9582,-0.43524,3.982057395,9.99,-0.04,9.99008008,13.3082,-8.97524,16.05188837,3.9582,-0.43524,3.982057395,9.35,-8.54,12.66309994
07/04/2019 07:30,15.33296,-0.34268,15.33678884,3.88296,-0.47268,3.91162431,11.45,0.13,11.45073797,14.64296,-8.77268,17.06974493,3.88296,-0.47268,3.91162431,10.76,-8.3,13.58924575
07/04/2019 08:00,16.74332,-0.12476,16.74378481,3.70332,-0.37476,3.722233749,13.04,0.25,13.04239625,16.01332,-8.47476,18.11761503,3.70332,-0.37476,3.722233749,12.31,-8.1,14.73587799
07/04/2019 08:30,18.9106,0.35696,18.91396872,4.1706,-0.47304,4.197340968,14.74,0.83,14.76334989,18.1406,-8.02304,19.83558769,4.1706,-0.47304,4.197340968,13.97,-7.55,15.87965365
07/04/2019 09:00,20.5986,0.89492,20.61803104,4.3686,-0.50508,4.397700736,16.23,1.4,16.2902701,19.7786,-7.39508,21.11587616,4.3686,-0.50508,4.397700736,15.41,-6.89,16.8801718
07/04/2019 09:30,21.64224,-0.31776,21.64457261,4.42224,-0.43776,4.443854232,17.22,0.12,17.22041811,20.79224,-8.60776,22.50357253,4.42224,-0.43776,4.443854232,16.37,-8.17,18.29551311
07/04/2019 10:00,22.35656,-0.0808,22.35670601,4.33656,-0.3708,4.352383861,18.02,0.29,18.02233337,21.48656,-8.3108,23.037831,4.33656,-0.3708,4.352383861,17.15,-7.94,18.89883859
07/04/2019 10:30,23.2212,0.0998,23.22141446,9.6012,-2.5902,9.944454609,13.62,2.69,13.88310124,22.5012,-8.1002,23.91479127,9.6012,-2.5902,9.944454609,12.9,-5.51,14.02747661
07/04/2019 11:00,23.82424,0.67732,23.83386611,5.48424,-0.47268,5.504572169,18.34,1.15,18.3760197,22.94424,-7.62268,24.17733235,5.48424,-0.47268,5.504572169,17.46,-7.15,18.8672759
07/04/2019 11:30,24.36456,0.84344,24.37915452,5.61456,-0.37656,5.627173485,18.75,1.22,18.78964875,23.47456,-7.49656,24.64251162,5.61456,-0.37656,5.627173485,17.86,-7.12,19.22690823
07/04/2019 12:00,24.82468,0.742,24.83576657,4.86468,-0.288,4.873197667,19.96,1.03,19.98655798,23.91468,-7.568,25.08359112,4.86468,-0.288,4.873197667,19.05,-7.28,20.39364852
07/04/2019 12:30,24.49408,0.82696,24.50803578,5.28408,-0.29304,5.292199343,19.21,1.12,19.24262196,23.58408,-7.53304,24.75793855,5.28408,-0.29304,5.292199343,18.3,-7.24,19.68013211
07/04/2019 13:00,24.62984,0.64216,24.63820992,5.91984,-0.35784,5.930645419,18.71,1,18.73670462,23.74984,-7.70784,24.96929509,5.91984,-0.35784,5.930645419,17.83,-7.35,19.28552307
07/04/2019 13:30,23.60848,0.44152,23.61260824,5.38848,-0.25848,5.394675951,18.22,0.7,18.2334418,22.72848,-7.98848,24.0914843,5.38848,-0.25848,5.394675951,17.34,-7.73,18.98495457
07/04/2019 14:00,23.87052,0.28024,23.87216495,5.15052,-0.23976,5.156097471,18.72,0.52,18.72722083,22.98052,-8.13976,24.37949943,5.15052,-0.23976,5.156097471,17.83,-7.9,19.50176659
07/04/2019 14:30,23.82604,0.54604,23.83229619,4.31604,-0.18396,4.31995863,19.51,0.73,19.52365232,22.91604,-7.88396,24.23430863,4.31604,-0.18396,4.31995863,18.6,-7.7,20.13082214
07/04/2019 15:00,23.5122,0.42784,23.51609228,3.9222,-0.18216,3.926427779,19.59,0.61,19.59949489,22.6022,-7.99216,23.97361187,3.9222,-0.18216,3.926427779,18.68,-7.81,20.24693804
07/04/2019 15:30,23.52464,0.07484,23.52475905,3.82464,-0.15516,3.827786012,19.7,0.23,19.70134259,22.61464,-8.32516,24.09834499,3.82464,-0.15516,3.827786012,18.79,-8.17,20.48933869
07/04/2019 16:00,22.7358,-0.33536,22.7382732,3.5658,-0.13536,3.56836825,19.17,-0.2,19.17104327,21.8458,-8.63536,23.4906028,3.5658,-0.13536,3.56836825,18.28,-8.5,20.15957341
07/04/2019 16:30,22.98604,-0.146,22.98650367,3.68604,-0.126,3.688192902,19.3,-0.02,19.30001036,22.07604,-8.466,23.64370314,3.68604,-0.126,3.688192902,18.39,-8.34,20.19276356
07/04/2019 17:00,24.3532,0.88156,24.36915054,12.7332,-1.82844,12.86380873,11.62,2.71,11.93182719,23.7032,-7.34844,24.81614919,12.7332,-1.82844,12.86380873,10.97,-5.52,12.28052523
07/04/2019 17:30,25.76692,2.47884,25.88588059,13.60692,-2.53116,13.84034114,12.16,5.01,13.15164248,25.07692,-6.31116,25.85889899,13.60692,-2.53116,13.84034114,11.47,-3.78,12.07680835
07/04/2019 18:00,26.00008,2.25012,26.09726422,10.09008,-1.10988,10.15093828,15.91,3.36,16.26092556,25.19008,-6.56988,26.03273811,10.09008,-1.10988,10.15093828,15.1,-5.46,16.05682409
07/04/2019 18:30,27.57248,3.122,27.74866731,7.42248,-0.108,7.42326568,20.15,3.23,20.40723891,26.63248,-5.788,27.2541728,7.42248,-0.108,7.42326568,19.21,-5.68,20.03213668
07/04/2019 19:00,27.68456,3.47704,27.90205493,7.23456,-0.10296,7.23529261,20.45,3.58,20.76099468,26.73456,-5.40296,27.27505591,7.23456,-0.10296,7.23529261,19.5,-5.3,20.20742438
07/04/2019 19:30,29.27032,3.26032,29.45133816,6.70032,-0.04968,6.700504175,22.57,3.31,22.81142258,28.26032,-5.55968,28.8020091,6.70032,-0.04968,6.700504175,21.56,-5.51,22.25294812
07/04/2019 20:00,29.22148,3.29784,29.40698288,6.35148,-0.00216,6.351480367,22.87,3.3,23.10685829,28.21148,-5.56216,28.75456881,6.35148,-0.00216,6.351480367,21.86,-5.56,22.55600142
07/04/2019 20:30,30.44616,3.40484,30.63595264,6.17616,0.02484,6.176209952,24.27,3.38,24.50423025,29.39616,-5.35516,29.87995919,6.17616,0.02484,6.176209952,23.22,-5.38,23.83511695
07/04/2019 21:00,31.19976,3.11564,31.35493959,6.08976,0.03564,6.08986429,25.11,3.08,25.29819163,30.11976,-5.71436,30.65703594,6.08976,0.03564,6.08986429,24.03,-5.75,24.708367
07/04/2019 21:30,29.72144,2.7558,29.84892677,5.94144,0.0558,5.941702022,23.78,2.7,23.93278922,28.68144,-6.1142,29.32590053,5.94144,0.0558,5.941702022,22.74,-6.17,23.56218368
07/04/2019 22:00,26.1794,-2.59824,26.30801846,1.4994,0.04176,1.499981419,24.68,-2.64,24.82079773,25.5994,-5.16824,26.11589526,1.4994,0.04176,1.499981419,24.1,-5.21,24.65672525
07/04/2019 22:30,23.83452,-5.41552,24.44201711,0.79452,0.02448,0.794897038,23.04,-5.44,23.67351262,23.58452,-4.27552,23.96893103,0.79452,0.02448,0.794897038,22.79,-4.3,23.19211288
07/04/2019 23:00,21.68828,-5.7138,22.428308,0.81828,0.0162,0.818440345,20.87,-5.73,21.64231503,21.43828,-4.5738,21.92075491,0.81828,0.0162,0.818440345,20.62,-4.59,21.12468935
07/04/2019 23:30,20.05012,-5.90068,20.9003669,0.51012,0.04932,0.51249866,19.54,-5.95,20.42581945,19.81012,-4.75068,20.37178968,0.51012,0.04932,0.51249866,19.3,-4.8,19.88793604
08/04/2019 00:00,18.5702,-6.15472,19.56356068,0.5202,0.03528,0.521394974,18.05,-6.19,19.08189194,18.3402,-5.00472,19.01079058,0.5202,0.03528,0.521394974,17.82,-5.04,18.51901725
08/04/2019 00:30,17.21924,-6.25912,18.32153949,0.66924,0.02088,0.669565644,16.55,-6.28,17.70143779,16.99924,-5.08912,17.74466971,0.66924,0.02088,0.669565644,16.33,-5.11,17.11084451
08/04/2019 01:00,16.48996,-6.43876,17.70244082,0.57996,0.02124,0.580348808,15.91,-6.46,17.17147926,16.26996,-5.25876,17.09871794,0.57996,0.02124,0.580348808,15.69,-5.28,16.55459151
08/04/2019 01:30,16.4066,-6.43904,17.62491871,0.5166,0.03096,0.51752689,15.89,-6.47,17.1567188,16.1966,-5.25904,17.02901504,0.5166,0.03096,0.51752689,15.68,-5.29,16.54830807
08/04/2019 02:00,16.29,-6.59772,17.57538077,0.36,-0.02772,0.361065643,15.93,-6.57,17.23165111,16.08,-5.42772,16.9713448,0.36,-0.02772,0.361065643,15.72,-5.4,16.62162447
08/04/2019 02:30,16.35888,-6.60404,17.64160705,0.30888,-0.01404,0.309198926,16.05,-6.59,17.35023343,16.14888,-5.44404,17.04182786,0.30888,-0.01404,0.309198926,15.84,-5.43,16.74486488
08/04/2019 03:00,16.0274,-6.65488,17.35410553,0.1674,0.01512,0.168081452,15.86,-6.67,17.20547878,15.8274,-5.48488,16.75083578,0.1674,0.01512,0.168081452,15.66,-5.5,16.59775888
08/04/2019 03:30,15.812,-6.63996,17.14958929,0.162,0.05004,0.169552357,15.65,-6.69,17.01994712,15.592,-5.45996,16.5203398,0.162,0.05004,0.169552357,15.43,-5.51,16.38429126
08/04/2019 04:00,15.849,-6.72928,17.21842067,0.279,0.09072,0.293378797,15.57,-6.82,16.99815578,15.639,-5.53928,16.59101998,0.279,0.09072,0.293378797,15.36,-5.63,16.35929399
08/04/2019 04:30,16.14836,-6.6654,17.46989089,0.37836,0.0846,0.387702785,15.77,-6.75,17.1538742,15.94836,-5.4854,16.86534316,0.37836,0.0846,0.387702785,15.57,-5.57,16.53631761
08/04/2019 05:00,16.61476,-6.62164,17.88564693,0.10476,0.01836,0.106356698,16.51,-6.64,17.79521565,16.39476,-5.44164,17.27424677,0.10476,0.01836,0.106356698,16.29,-5.46,17.1806781
08/04/2019 05:30,17.65812,-6.13616,18.6938937,0.07812,0.12384,0.1464209,17.58,-6.26,18.66129685,17.43812,-4.96616,18.13148572,0.07812,0.12384,0.1464209,17.36,-5.09,18.09081811
08/04/2019 06:00,19.23956,-5.76016,20.08332921,0.07956,0.15984,0.178545846,19.16,-5.92,20.05372783,19.00956,-4.62016,19.56295606,0.07956,0.15984,0.178545846,18.93,-4.78,19.5241722
08/04/2019 06:30,21.72116,-5.23844,22.34390399,0.10116,0.15156,0.182219042,21.62,-5.39,22.28175262,21.47116,-4.10844,21.86069512,0.10116,0.15156,0.182219042,21.37,-4.26,21.7904681
08/04/2019 07:00,25.03808,-4.4108,25.42362301,0.11808,0.0792,0.142181315,24.92,-4.49,25.32126577,24.77808,-3.2808,24.9943373,0.11808,0.0792,0.142181315,24.66,-3.36,24.88785246
08/04/2019 07:30,28.43496,-3.1772,28.61191273,0.17496,-0.0072,0.175108085,28.26,-3.17,28.43723791,28.15496,-2.0872,28.23221877,0.17496,-0.0072,0.175108085,27.98,-2.08,28.05720585
08/04/2019 08:00,29.43676,-2.16416,29.51620619,0.35676,0.01584,0.357111472,29.08,-2.18,29.16159804,29.14676,-1.07416,29.16654656,0.35676,0.01584,0.357111472,28.79,-1.09,28.81062651
08/04/2019 08:30,31.50596,-1.10576,31.52535838,4.21596,0.08424,4.216801525,27.29,-1.19,27.31593308,31.23596,-0.04576,31.23599352,4.21596,0.08424,4.216801525,27.02,-0.13,27.02031273
08/04/2019 09:00,31.94252,-0.73208,31.95090805,5.13252,0.09792,5.133453991,26.81,-0.83,26.82284474,31.66252,0.32792,31.66421804,5.13252,0.09792,5.133453991,26.53,0.23,26.53099697
08/04/2019 09:30,35.03184,-1.13732,35.05029687,10.49184,1.01268,10.540599,24.54,-2.15,24.63400292,35.19184,5.41268,35.60565555,10.49184,1.01268,10.540599,24.7,4.4,25.08884214
08/04/2019 10:00,34.85436,-2.64484,34.95456465,8.33436,0.60516,8.356301528,26.52,-3.25,26.71840003,35.34436,8.10516,36.26178984,8.33436,0.60516,8.356301528,27.01,7.5,28.03194785
08/04/2019 10:30,35.10444,-2.28748,35.17888959,11.58444,1.08252,11.63490867,23.52,-3.37,23.76020412,35.54444,8.49252,36.5449054,11.58444,1.08252,11.63490867,23.96,7.41,25.07966706
08/04/2019 11:00,34.80848,-2.6692,34.91067041,6.91848,0.1908,6.921110471,27.89,-2.86,28.03625688,35.30848,8.0508,36.21469509,6.91848,0.1908,6.921110471,28.39,7.86,29.45796497
08/04/2019 11:30,35.32376,-2.82532,35.43656944,6.32376,0.00468,6.323761732,29,-2.83,29.13775729,35.84376,7.86468,36.69643474,6.32376,0.00468,6.323761732,29.52,7.86,30.54848605
08/04/2019 12:00,34.52224,-2.74424,34.63114072,5.77224,0.81576,5.829598528,28.75,-3.56,28.96957197,35.02224,7.99576,35.92338337,5.77224,0.81576,5.829598528,29.25,7.18,30.11834823
08/04/2019 12:30,35.19268,-2.4942,35.28095462,7.67268,1.0458,7.743624218,27.52,-3.54,27.74674756,35.68268,8.2358,36.62078718,7.67268,1.0458,7.743624218,28.01,7.19,28.91809468
08/04/2019 13:00,34.21896,-3.71036,34.41952926,4.45896,0.71964,4.516658722,29.76,-4.43,30.08791286,34.73896,6.82964,35.40394504,4.45896,0.71964,4.516658722,30.28,6.11,30.89029783
08/04/2019 13:30,32.67088,-5.0856,33.06432711,1.28088,0.0144,1.280960942,31.39,-5.1,31.80160531,33.21088,5.4444,33.65418312,1.28088,0.0144,1.280960942,31.93,5.43,32.38842077
08/04/2019 14:00,32.269,-5.1462,32.6767767,1.089,-0.0162,1.089120489,31.18,-5.13,31.59919777,32.789,5.4038,33.23130415,1.089,-0.0162,1.089120489,31.7,5.42,32.16001244
08/04/2019 14:30,30.33532,-5.29312,30.79364803,1.16532,-0.03312,1.165790563,29.17,-5.26,29.64045378,30.85532,5.25688,31.29992907,1.16532,-0.03312,1.165790563,29.69,5.29,30.15758943
08/04/2019 15:00,30.36152,-5.25204,30.81242965,1.45152,-0.03204,1.451873573,28.91,-5.22,29.37748287,30.85152,5.16796,31.2813698,1.45152,-0.03204,1.451873573,29.4,5.2,29.85632261
08/04/2019 15:30,29.49608,-5.45636,29.99650979,2.20608,-0.03636,2.206379617,27.29,-5.42,27.82302104,29.97608,5.02364,30.39411672,2.20608,-0.03636,2.206379617,27.77,5.06,28.22722976
08/04/2019 16:00,29.82064,-5.62596,30.34669662,2.06064,-0.07596,2.062039556,27.76,-5.55,28.30936418,30.31064,4.84404,30.69527033,2.06064,-0.07596,2.062039556,28.25,4.92,28.67523147
08/04/2019 16:30,30.54016,-6.0494,31.13352876,2.00016,-0.0594,2.001041825,28.54,-5.99,29.16181922,31.03016,4.4706,31.35055173,2.00016,-0.0594,2.001041825,29.03,4.53,29.38131719
08/04/2019 17:00,30.8324,-6.63872,31.53901541,1.4724,-0.01872,1.472518998,29.36,-6.62,30.09707627,31.3424,3.91128,31.58550536,1.4724,-0.01872,1.472518998,29.87,3.93,30.12742604
08/04/2019 17:30,30.12556,-6.70308,30.86228518,1.55556,-0.07308,1.557275698,28.57,-6.63,29.32919706,30.61556,3.85692,30.85754925,1.55556,-0.07308,1.557275698,29.06,3.93,29.32453751
08/04/2019 18:00,30.54628,-6.82828,31.3001698,1.64628,-0.00828,1.646300822,28.9,-6.82,29.6938108,31.04628,3.74172,31.27094451,1.64628,-0.00828,1.646300822,29.4,3.75,29.63819326
08/04/2019 18:30,31.44704,-6.85332,32.18515682,0.79704,-0.01332,0.797151293,30.65,-6.84,31.40395039,31.97704,3.71668,32.1923096,0.79704,-0.01332,0.797151293,31.18,3.73,31.40231361
08/04/2019 19:00,30.48268,-6.97124,31.26966529,0.74268,-0.02124,0.742983661,29.74,-6.95,30.54128517,30.99268,3.57876,31.19861755,0.74268,-0.02124,0.742983661,30.25,3.6,30.46346172
08/04/2019 19:30,30.6052,-7.5036,31.51162135,0.3852,-0.0036,0.385216822,30.22,-7.5,31.13676926,31.1152,3.1364,31.27287444,0.3852,-0.0036,0.385216822,30.73,3.14,30.89000647
08/04/2019 20:00,30.1764,-7.5756,31.11277603,0.1764,0.0144,0.176986779,30,-7.59,30.94524358,30.6964,3.0644,30.84897924,0.1764,0.0144,0.176986779,30.52,3.05,30.67202145
08/04/2019 20:30,31.15432,-7.56996,32.06081641,0.09432,0.05004,0.106772019,31.06,-7.62,31.98105689,31.69432,3.07004,31.8426611,0.09432,0.05004,0.106772019,31.6,3.02,31.74398211
08/04/2019 21:00,31.99128,-7.95552,32.96562292,0.07128,0.11448,0.134857365,31.92,-8.07,32.92432687,32.52128,2.67448,32.63106643,0.07128,0.11448,0.134857365,32.45,2.56,32.55082334
08/04/2019 21:30,30.23832,-8.2314,31.33866529,0.05832,0.1386,0.150370151,30.18,-8.37,31.31915229,30.76832,2.4286,30.8640181,0.05832,0.1386,0.150370151,30.71,2.29,30.79526262
08/04/2019 22:00,27.78216,-8.55064,29.06822765,0.09216,0.00936,0.092634093,27.69,-8.56,28.98292083,28.27216,2.04936,28.34633852,0.09216,0.00936,0.092634093,28.18,2.04,28.25374311
08/04/2019 22:30,25.87276,-8.533,27.24356436,0.21276,0.027,0.214466355,25.66,-8.56,27.05012384,26.22276,0.827,26.23579751,0.21276,0.027,0.214466355,26.01,0.8,26.02230005
08/04/2019 23:00,23.47688,-6.66128,24.40361747,0.14688,0.01872,0.148068136,23.33,-6.68,24.26749472,23.21688,-5.50128,23.8597485,0.14688,0.01872,0.148068136,23.07,-5.52,23.72119938
08/04/2019 23:30,21.40892,-6.93532,22.50423336,0.08892,0.09468,0.129888678,21.32,-7.03,22.44912693,21.15892,-5.78532,21.93558349,0.08892,0.09468,0.129888678,21.07,-5.88,21.875084
09/04/2019 00:00,19.7798,-7.26964,21.0733992,0.1098,0.09036,0.142200456,19.67,-7.36,21.00186896,19.5398,-6.10964,20.47270097,0.1098,0.09036,0.142200456,19.43,-6.2,20.39521758
09/04/2019 00:30,18.48376,-7.78176,20.05505354,0.11376,-0.04176,0.121182652,18.37,-7.74,19.93400361,18.25376,-6.59176,19.40749994,0.11376,-0.04176,0.121182652,18.14,-6.55,19.28631899
09/04/2019 01:00,17.58992,-7.697,19.20023684,0.25992,0.063,0.267446081,17.33,-7.76,18.98806204,17.36992,-6.507,18.54872421,0.25992,0.063,0.267446081,17.11,-6.57,18.32803863
09/04/2019 01:30,17.3144,-7.71568,18.95574228,0.2844,0.09432,0.299632479,17.03,-7.81,18.73544769,17.0844,-6.53568,18.29185164,0.2844,0.09432,0.299632479,16.8,-6.63,18.0609219
09/04/2019 02:00,17.30952,-7.73368,18.95862044,0.38952,0.07632,0.396926407,16.92,-7.81,18.63551716,17.08952,-6.56368,18.30665423,0.38952,0.07632,0.396926407,16.7,-6.64,17.9716332
09/04/2019 02:30,16.83168,-7.75736,18.5332697,0.66168,0.06264,0.664638392,16.17,-7.82,17.96166195,16.61168,-6.57736,17.86643717,0.66168,0.06264,0.664638392,15.95,-6.64,17.27692392
09/04/2019 03:00,16.8302,-7.95796,18.61678703,0.4302,0.03204,0.431391471,16.4,-7.99,18.24280954,16.6202,-6.76796,17.94537073,0.4302,0.03204,0.431391471,16.19,-6.8,17.56007118
09/04/2019 03:30,16.64016,-7.91992,18.4287834,0.47016,0.01008,0.470268043,16.17,-7.93,18.0098251,16.42016,-6.71992,17.7420117,0.47016,0.01008,0.470268043,15.95,-6.73,17.3117128
09/04/2019 04:00,16.5518,-8.03152,18.39748344,0.3618,-0.01152,0.361983357,16.19,-8.02,18.06755379,16.3318,-6.83152,17.70303242,0.3618,-0.01152,0.361983357,15.97,-6.82,17.36529009
09/04/2019 04:30,16.956,-7.966,18.73400897,0.306,0.054,0.310728177,16.65,-8.02,18.48087931,16.736,-6.766,18.05193762,0.306,0.054,0.310728177,16.43,-6.82,17.78924675
09/04/2019 05:00,17.05008,-7.7226,18.71747255,0.37008,0.0774,0.378087247,16.68,-7.8,18.41364711,16.83008,-6.5226,18.04981727,0.37008,0.0774,0.378087247,16.46,-6.6,17.73391102
09/04/2019 05:30,18.11444,-7.36816,19.55563137,0.24444,0.05184,0.249876568,17.87,-7.42,19.34924546,17.88444,-6.18816,18.9247594,0.24444,0.05184,0.249876568,17.64,-6.24,18.71115176
09/04/2019 06:00,19.0252,-5.69072,19.85805955,0.4752,-0.00072,0.475200545,18.55,-5.69,19.40305646,18.8052,-4.51072,19.33861789,0.4752,-0.00072,0.475200545,18.33,-4.51,18.87667873
09/04/2019 06:30,20.86148,-4.62756,21.36856709,1.49148,-0.00756,1.49149916,19.37,-4.62,19.91334477,20.64148,-3.47756,20.93237015,1.49148,-0.00756,1.49149916,19.15,-3.47,19.46184472
09/04/2019 07:00,22.65512,-3.65732,22.94843027,2.35512,-0.06732,2.356081959,20.3,-3.59,20.61499697,22.41512,-2.53732,22.55827115,2.35512,-0.06732,2.356081959,20.06,-2.47,20.21149425
09/04/2019 07:30,26.88212,-2.67216,27.01460373,2.29212,-0.09216,2.293972005,24.59,-2.58,24.72497725,26.62212,-1.56216,26.66791363,2.29212,-0.09216,2.293972005,24.33,-1.47,24.37436768
09/04/2019 08:00,28.77112,-2.38152,28.86951651,2.66112,-0.19152,2.668002917,26.11,-2.19,26.20168315,28.51112,-1.29152,28.54035717,2.66112,-0.19152,2.668002917,25.85,-1.1,25.87339367
09/04/2019 08:30,30.88876,-1.90944,30.94772133,6.81876,-0.01944,6.818787711,24.07,-1.89,24.1440883,30.61876,-0.78944,30.62893533,6.81876,-0.01944,6.818787711,23.8,-0.77,23.81245262
09/04/2019 09:00,31.951,-0.59432,31.95652699,12.771,0.71568,12.79103744,19.18,-1.31,19.22468465,31.721,0.56568,31.72604348,12.771,0.71568,12.79103744,18.95,-0.15,18.95059366
09/04/2019 09:30,32.56468,-0.1314,32.5649451,12.78468,0.6786,12.80267709,19.78,-0.81,19.79657799,32.33468,0.9786,32.34948514,12.78468,0.6786,12.80267709,19.55,0.3,19.55230165
09/04/2019 10:00,32.70976,-0.35812,32.71172036,12.47976,0.55188,12.49195666,20.23,-0.91,20.25045678,32.46976,0.75188,32.47846422,12.47976,0.55188,12.49195666,19.99,0.2,19.99100048
09/04/2019 10:30,32.31876,-0.65504,32.32539753,10.14876,0.08496,10.14911561,22.17,-0.74,22.18234658,32.07876,0.44496,32.08184584,10.14876,0.08496,10.14911561,21.93,0.36,21.93295466
09/04/2019 11:00,30.99952,-1.08144,31.01837766,3.71952,-0.27144,3.729411308,27.28,-0.81,27.29202264,30.71952,-0.00144,30.71952003,3.71952,-0.27144,3.729411308,27,0.27,27.00134997
09/04/2019 11:30,31.25644,-1.12144,31.27655143,2.74644,-0.18144,2.752426774,28.51,-0.94,28.52549211,30.95644,-0.04144,30.95646774,2.74644,-0.18144,2.752426774,28.21,0.14,28.21034739
09/04/2019 12:00,32.13788,-1.34704,32.1660978,2.83788,-0.16704,2.842791807,29.3,-1.18,29.32375147,31.84788,-0.23704,31.84876212,2.83788,-0.16704,2.842791807,29.01,-0.07,29.01008445
09/04/2019 12:30,32.37016,-1.3624,32.39881776,2.63016,-0.1224,2.63300653,29.74,-1.24,29.76583948,32.08016,-0.2524,32.0811529,2.63016,-0.1224,2.63300653,29.45,-0.13,29.45028693
09/04/2019 13:00,31.43844,-1.5578,31.47701146,3.17844,-0.2178,3.185893544,28.26,-1.34,28.29175145,31.14844,-0.4478,31.15165869,3.17844,-0.2178,3.185893544,27.97,-0.23,27.97094564
09/04/2019 13:30,30.1942,-1.34964,30.22434849,3.4542,-0.26964,3.464708266,26.74,-1.08,26.76180114,29.9042,-0.24964,29.90524198,3.4542,-0.26964,3.464708266,26.45,0.02,26.45000756
09/04/2019 14:00,30.52456,-1.39224,30.55629388,3.72456,-0.28224,3.735238495,26.8,-1.11,26.82297709,30.25456,-0.28224,30.25587646,3.72456,-0.28224,3.735238495,26.53,0,26.53
09/04/2019 14:30,30.75424,-1.70952,30.80171646,2.51424,-0.11952,2.517079222,28.24,-1.59,28.28472556,30.47424,-0.58952,30.47994156,2.51424,-0.11952,2.517079222,27.96,-0.47,27.96395001
09/04/2019 15:00,30.5714,-1.96028,30.63418345,2.7414,-0.17028,2.746683316,27.83,-1.79,27.88750616,30.2814,-0.85028,30.29333527,2.7414,-0.17028,2.746683316,27.54,-0.68,27.54839378
09/04/2019 15:30,30.26436,-1.86204,30.32158768,2.84436,-0.21204,2.852252578,27.42,-1.65,27.46959956,29.97436,-0.74204,29.9835435,2.84436,-0.21204,2.852252578,27.13,-0.53,27.13517643
09/04/2019 16:00,31.3464,-2.00044,31.4101664,2.3364,-0.10044,2.338557922,29.01,-1.9,29.07215334,31.0564,-0.86044,31.06831727,2.3364,-0.10044,2.338557922,28.72,-0.76,28.73005395
09/04/2019 16:30,32.43328,-2.44568,32.52535937,2.30328,-0.08568,2.30487306,30.13,-2.36,30.22228482,32.13328,-1.34568,32.1614449,2.30328,-0.08568,2.30487306,29.83,-1.26,29.85659894
09/04/2019 17:00,33.01988,-3.12968,33.16786656,1.73988,-0.04968,1.740589129,31.28,-3.08,31.43127105,32.71988,-2.02968,32.78277212,1.73988,-0.04968,1.740589129,30.98,-1.98,31.0432086
09/04/2019 17:30,32.56712,-3.3768,32.74171778,1.61712,-0.0468,1.617797062,30.95,-3.33,31.1286267,32.26712,-2.2568,32.34594533,1.61712,-0.0468,1.617797062,30.65,-2.21,30.72957208
09/04/2019 18:00,32.73212,-3.46208,32.91470306,1.75212,-0.08208,1.754041511,30.98,-3.38,31.16383802,32.43212,-2.35208,32.51729829,1.75212,-0.08208,1.754041511,30.68,-2.27,30.76386354
09/04/2019 18:30,32.32708,-3.19968,32.48504353,2.01708,-0.04968,2.017691708,30.31,-3.15,30.473244,32.02708,-2.08968,32.09518057,2.01708,-0.04968,2.017691708,30.01,-2.04,30.07925697
09/04/2019 19:00,31.78444,-3.28244,31.95348242,1.95444,-0.08244,1.956177923,29.83,-3.2,30.00114831,31.47444,-2.15244,31.54795352,1.95444,-0.08244,1.956177923,29.52,-2.07,29.59248722
09/04/2019 19:30,30.9546,-3.07288,31.10674931,1.9746,-0.09288,1.976783209,28.98,-2.98,29.13281312,30.6746,-1.96288,30.73733858,1.9746,-0.09288,1.976783209,28.7,-1.87,28.76085708
09/04/2019 20:00,31.46912,-3.01112,31.61285114,2.13912,-0.05112,2.139730737,29.33,-2.96,29.47898404,31.17912,-1.89112,31.23641879,2.13912,-0.05112,2.139730737,29.04,-1.84,29.09823362
09/04/2019 20:30,31.8888,-3.12788,32.04183513,2.2788,-0.04788,2.279302949,29.61,-3.08,29.76975814,31.5888,-2.01788,31.65318507,2.2788,-0.04788,2.279302949,29.31,-1.97,29.37612977
09/04/2019 21:00,31.09004,-3.48284,31.28451313,1.85004,-0.04284,1.850535941,29.24,-3.44,29.44165756,30.78004,-2.37284,30.87136589,1.85004,-0.04284,1.850535941,28.93,-2.33,29.02367654
09/04/2019 21:30,28.75224,-4.14384,29.04931522,1.99224,-0.03384,1.992527381,26.76,-4.11,27.07378252,28.47224,-3.02384,28.63236035,1.99224,-0.03384,1.992527381,26.48,-2.99,26.64827387
09/04/2019 22:00,26.03208,-4.77488,26.46636862,3.05208,-0.25488,3.062704057,22.98,-4.52,23.42030743,25.76208,-3.64488,26.01864555,3.05208,-0.25488,3.062704057,22.71,-3.39,22.96162451
09/04/2019 22:30,22.157,-4.60568,22.63061946,3.897,-0.35568,3.913197831,18.26,-4.25,18.74806923,21.917,-3.46568,22.18931785,3.897,-0.35568,3.913197831,18.02,-3.11,18.28640205
09/04/2019 23:00,19.8504,-5.12608,20.50158717,3.9204,-0.31608,3.933121245,15.93,-4.81,16.64034254,19.6304,-3.96608,20.02704159,3.9204,-0.31608,3.933121245,15.71,-3.65,16.12844072
09/04/2019 23:30,18.4552,-5.67096,19.3068432,4.2552,-0.48096,4.282294894,14.2,-5.19,15.11873341,18.2452,-4.51096,18.7945759,4.2552,-0.48096,4.282294894,13.99,-4.03,14.55888045
10/04/2019 00:00,17.19528,-6.03212,18.22262676,3.36528,-0.31212,3.379723121,13.83,-5.72,14.96620526,16.98528,-4.87212,17.67023741,3.36528,-0.31212,3.379723121,13.62,-4.56,14.36307766
10/04/2019 00:30,16.06,-6.27728,17.24319704,3.06,-0.28728,3.073455677,13,-5.99,14.31363336,15.85,-5.09728,16.64946736,3.06,-0.28728,3.073455677,12.79,-4.81,13.66456
10/04/2019 01:00,15.25696,-6.50784,16.58694697,3.39696,-0.26784,3.407502826,11.86,-6.24,13.40138799,15.05696,-5.32784,15.97178523,3.39696,-0.26784,3.407502826,11.66,-5.06,12.71059401
10/04/2019 01:30,15.47736,-6.7248,16.87517726,2.63736,-0.1548,2.641899091,12.84,-6.57,14.42326246,15.27736,-5.5348,16.2490535,2.63736,-0.1548,2.641899091,12.64,-5.38,13.73732143
10/04/2019 02:00,15.07056,-6.72776,16.50407626,2.77056,-0.16776,2.775634366,12.3,-6.56,13.94,14.88056,-5.53776,15.87758961,2.77056,-0.16776,2.775634366,12.11,-5.37,13.24722612
10/04/2019 02:30,15.125,-6.81468,16.58931851,2.295,-0.09468,2.296952177,12.83,-6.72,14.48334561,14.925,-5.60468,15.94264918,2.295,-0.09468,2.296952177,12.63,-5.51,13.77958635
10/04/2019 03:00,14.36436,-6.85812,15.91755786,2.03436,-0.07812,2.035859363,12.33,-6.78,14.07115134,14.16436,-5.66812,15.25636518,2.03436,-0.07812,2.035859363,12.13,-5.59,13.35608476
10/04/2019 03:30,14.58956,-6.85564,16.1200205,1.78956,-0.03564,1.789914859,12.8,-6.82,14.5035306,14.38956,-5.67564,15.46842999,1.78956,-0.03564,1.789914859,12.6,-5.64,13.80469485
10/04/2019 04:00,14.00184,-6.69696,15.52097924,1.85184,-0.06696,1.853050196,12.15,-6.63,13.84122104,13.81184,-5.49696,14.86551356,1.85184,-0.06696,1.853050196,11.96,-5.43,13.13493434
10/04/2019 04:30,14.86052,-6.82868,16.3543855,2.00052,-0.05868,2.001380427,12.86,-6.77,14.53315176,14.66052,-5.62868,15.70391305,2.00052,-0.05868,2.001380427,12.66,-5.57,13.8311424
10/04/2019 05:00,14.85864,-6.59536,16.25662807,3.06864,-0.13536,3.071623964,11.79,-6.46,13.44379783,14.66864,-5.40536,15.63287933,3.06864,-0.13536,3.071623964,11.6,-5.27,12.7409929
10/04/2019 05:30,17.84784,-5.20284,18.59072179,5.84784,0.13716,5.84944831,12,-5.34,13.1345194,17.65784,-3.99284,18.10364838,5.84784,0.13716,5.84944831,11.81,-4.13,12.51131488
10/04/2019 06:00,19.80544,-4.17456,20.24061276,9.23544,0.32544,9.241172176,10.57,-4.5,11.4880329,19.61544,-2.97456,19.8396949,9.23544,0.32544,9.241172176,10.38,-3.3,10.89194198
10/04/2019 06:30,21.83312,-3.04656,22.04465143,10.11312,0.61344,10.13170789,11.72,-3.66,12.27819205,21.66312,-1.85656,21.74252936,10.11312,0.61344,10.13170789,11.55,-2.47,11.81115574
10/04/2019 07:00,24.58576,-3.04132,24.77315527,8.37576,0.14868,8.377079522,16.21,-3.19,16.52090191,24.36576,-1.89132,24.43905382,8.37576,0.14868,8.377079522,15.99,-2.04,16.11960607
10/04/2019 07:30,26.81036,-2.0112,26.88569004,2.88036,-0.2412,2.890441345,23.93,-1.77,23.99537039,26.55036,-0.8712,26.56464955,2.88036,-0.2412,2.890441345,23.67,-0.63,23.67838255
10/04/2019 08:00,29.2818,-1.93168,29.34544596,6.4818,-0.21168,6.485255559,22.8,-1.72,22.86478515,29.0218,-0.77168,29.03205754,6.4818,-0.21168,6.485255559,22.54,-0.56,22.54695545
10/04/2019 08:30,30.64796,-0.22972,30.64882091,14.45796,0.71028,14.47539654,16.19,-0.94,16.21726549,30.42796,0.92028,30.44187355,14.45796,0.71028,14.47539654,15.97,0.21,15.97138065
10/04/2019 09:00,29.88012,0.44584,29.88344599,14.91012,0.64584,14.9241009,14.97,-0.2,14.97133595,29.66012,1.53584,29.69985729,14.91012,0.64584,14.9241009,14.75,0.89,14.77682645
10/04/2019 09:30,30.39116,0.7042,30.39931749,15.13116,0.5742,15.142051,15.26,0.13,15.26055373,30.18116,1.8242,30.2362386,15.13116,0.5742,15.142051,15.05,1.25,15.10182108
10/04/2019 10:00,30.21032,0.68276,30.21803428,15.88032,0.48276,15.88765623,14.33,0.2,14.33139561,30.00032,1.84276,30.05686219,15.88032,0.48276,15.88765623,14.12,1.36,14.18534455
10/04/2019 10:30,27.77896,-0.6772,27.78721322,6.97896,-0.2772,6.984462937,20.8,-0.4,20.8038458,27.52896,0.4028,27.5319067,6.97896,-0.2772,6.984462937,20.55,0.68,20.56124753
10/04/2019 11:00,26.95196,-0.89196,26.96671542,6.14196,-0.47196,6.160066467,20.81,-0.42,20.81423792,26.70196,0.19804,26.70269439,6.14196,-0.47196,6.160066467,20.56,0.67,20.57091393
10/04/2019 11:30,26.792,-0.74488,26.8023527,7.092,-0.52488,7.111396699,19.7,-0.22,19.70122839,26.532,0.33512,26.53411633,7.092,-0.52488,7.111396699,19.44,0.86,19.45901334
10/04/2019 12:00,27.08608,-1.26444,27.11557741,6.34608,-0.33444,6.354886425,20.74,-0.93,20.76084054,26.83608,-0.16444,26.8365838,6.34608,-0.33444,6.354886425,20.49,0.17,20.49070521
10/04/2019 12:30,28.46524,-1.64016,28.51245365,5.92524,-0.29016,5.932340338,22.54,-1.35,22.58039194,28.20524,-0.51016,28.20985336,5.92524,-0.29016,5.932340338,22.28,-0.22,22.28108615
10/04/2019 13:00,27.98712,-1.8088,28.04551022,5.93712,-0.2988,5.944634163,22.05,-1.51,22.10164247,27.71712,-0.6688,27.72518773,5.93712,-0.2988,5.944634163,21.78,-0.37,21.78314256
10/04/2019 13:30,27.57916,-2.2826,27.67345893,5.78916,-0.2826,5.796053508,21.79,-2,21.88159272,27.31916,-1.1626,27.34388674,5.78916,-0.2826,5.796053508,21.53,-0.88,21.5479767
10/04/2019 14:00,27.25156,-2.22152,27.34195811,5.55156,-0.28152,5.558693367,21.7,-1.94,21.78654631,26.99156,-1.08152,27.01321893,5.55156,-0.28152,5.558693367,21.44,-0.8,21.45492018
10/04/2019 14:30,26.94108,-2.30824,27.03978113,5.22108,-0.22824,5.226066385,21.72,-2.08,21.81936754,26.68108,-1.17824,26.70708295,5.22108,-0.22824,5.226066385,21.46,-0.95,21.4810172
10/04/2019 15:00,26.6514,-2.49,26.76746574,4.5414,-0.18,4.544965782,22.11,-2.31,22.23034413,26.3914,-1.35,26.42590574,4.5414,-0.18,4.544965782,21.85,-1.17,21.88130252
10/04/2019 15:30,26.58328,-2.72408,26.72248842,4.19328,-0.15408,4.196109842,22.39,-2.57,22.537014,26.32328,-1.58408,26.37090024,4.19328,-0.15408,4.196109842,22.13,-1.43,22.17615386
10/04/2019 16:00,27.61496,-2.92272,27.76919711,3.86496,-0.16272,3.868383849,23.75,-2.76,23.90983271,27.34496,-1.78272,27.40300947,3.86496,-0.16272,3.868383849,23.48,-1.62,23.53581951
10/04/2019 16:30,28.42488,-3.35772,28.62251014,3.31488,-0.11772,3.316969613,25.11,-3.24,25.31816937,28.14488,-2.21772,28.23211916,3.31488,-0.11772,3.316969613,24.83,-2.1,24.91864563
10/04/2019 17:00,28.77688,-4.11468,29.06956164,2.57688,-0.09468,2.578618785,26.2,-4.02,26.5066105,28.49688,-2.97468,28.65171707,2.57688,-0.09468,2.578618785,25.92,-2.88,26.0795092
10/04/2019 17:30,28.48156,-3.999,28.7609329,2.13156,-0.099,2.133857782,26.35,-3.9,26.63705126,28.18156,-2.849,28.325203,2.13156,-0.099,2.133857782,26.05,-2.75,26.19475138
10/04/2019 18:00,28.39228,-4.05172,28.67992327,1.59228,-0.08172,1.594375664,26.8,-3.97,27.09245098,28.09228,-2.92172,28.24380717,1.59228,-0.08172,1.594375664,26.5,-2.84,26.65174666
10/04/2019 18:30,29.53512,-4.24988,29.83931624,1.45512,-0.02988,1.455426751,28.08,-4.22,28.3953306,29.23512,-3.10988,29.40006114,1.45512,-0.02988,1.455426751,27.78,-3.08,27.95022003
10/04/2019 19:00,30.96576,-3.42836,31.15496661,7.11576,0.97164,7.181791188,23.85,-4.4,24.2524741,30.68576,-2.27836,30.77022572,7.11576,0.97164,7.181791188,23.57,-3.25,23.79301158
10/04/2019 19:30,32.47644,-2.9956,32.61430322,11.47644,1.0044,11.52030791,21,-4,21.37755833,32.23644,-1.8356,32.28865886,11.47644,1.0044,11.52030791,20.76,-2.84,20.95335773
10/04/2019 20:00,32.08172,-2.95924,32.21791209,11.51172,1.13076,11.56712218,20.57,-4.09,20.9726727,31.83172,-1.80924,31.88309501,11.51172,1.13076,11.56712218,20.32,-2.94,20.53158542
10/04/2019 20:30,32.84228,-2.69096,32.95233863,11.49228,1.22904,11.5578129,21.35,-3.92,21.706886,32.59228,-1.55096,32.62916169,11.49228,1.22904,11.5578129,21.1,-2.78,21.28234949
10/04/2019 21:00,33.0152,-2.80084,33.13379145,11.0052,1.10916,11.06095217,22.01,-3.91,22.35460132,32.7552,-1.64084,32.79627239,11.0052,1.10916,11.06095217,21.75,-2.75,21.92316127
10/04/2019 21:30,31.86116,-3.3848,32.04044924,11.08116,1.1052,11.1361382,20.78,-4.49,21.25955079,31.62116,-2.2348,31.70003298,11.08116,1.1052,11.1361382,20.54,-3.34,20.80978616
10/04/2019 22:00,28.3198,-4.5524,28.68336483,6.1398,0.2376,6.144395642,22.18,-4.79,22.69133094,28.0598,-3.4124,28.26653233,6.1398,0.2376,6.144395642,21.92,-3.65,22.22181136
10/04/2019 22:30,25.51228,-5.57932,26.11523009,0.69228,0.04068,0.693474196,24.82,-5.62,25.44831625,25.24228,-4.43932,25.62967541,0.69228,0.04068,0.693474196,24.55,-4.48,24.95541825
10/04/2019 23:00,22.4042,-6.19548,23.24504571,0.4842,-0.01548,0.484447387,21.92,-6.18,22.77452085,22.1342,-5.02548,22.69753861,0.4842,-0.01548,0.484447387,21.65,-5.01,22.22211961
10/04/2019 23:30,20.07208,-6.50712,21.10049777,0.71208,0.00288,0.712085824,19.36,-6.51,20.42522215,19.84208,-5.36712,20.55514816,0.71208,0.00288,0.712085824,19.13,-5.37,19.86941871
11/04/2019 00:00,18.59124,-6.7428,19.77623717,0.56124,0.0072,0.561286182,18.03,-6.75,19.25210118,18.35124,-5.6028,19.1874797,0.56124,0.0072,0.561286182,17.79,-5.61,18.65358411
11/04/2019 00:30,17.71024,-7.07292,19.0703644,0.39024,0.03708,0.391997684,17.32,-7.11,18.7225666,17.49024,-5.89292,18.45629977,0.39024,0.03708,0.391997684,17.1,-5.93,18.09903036
11/04/2019 01:00,16.99492,-7.26008,18.48069445,0.30492,-0.01008,0.305086566,16.69,-7.25,18.19666453,16.76492,-6.09008,17.83680512,0.30492,-0.01008,0.305086566,16.46,-6.08,17.54702254
11/04/2019 01:30,16.84476,-7.33376,18.37198887,0.28476,-0.02376,0.285749532,16.56,-7.31,18.1016491,16.62476,-6.15376,17.72713759,0.28476,-0.02376,0.285749532,16.34,-6.13,17.45200562
11/04/2019 02:00,16.755,-7.49576,18.35528379,0.225,-0.00576,0.225073716,16.53,-7.49,18.14775468,16.545,-6.31576,17.70948473,0.225,-0.00576,0.225073716,16.32,-6.31,17.49738552
11/04/2019 02:30,16.69876,-7.43256,18.27817096,0.33876,0.03744,0.340822668,16.36,-7.47,17.98472963,16.48876,-6.25256,17.63444677,0.33876,0.03744,0.340822668,16.15,-6.29,17.33166466
11/04/2019 03:00,16.31532,-7.57292,17.98718388,0.53532,0.03708,0.536602673,15.78,-7.61,17.51914667,16.10532,-6.41292,17.33513413,0.53532,0.03708,0.536602673,15.57,-6.45,16.85311247
11/04/2019 03:30,16.62732,-7.44136,18.21652022,0.42732,0.00864,0.427407337,16.2,-7.45,17.83094221,16.40732,-6.26136,17.56145719,0.42732,0.00864,0.427407337,15.98,-6.27,17.1660508
