Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
11/04/2019 04:00,16.24788,-7.4716,17.88346753,0.49788,-0.0216,0.498348326,15.75,-7.45,17.42311683,16.03788,-6.2816,17.22417178,0.49788,-0.0216,0.498348326,15.54,-6.26,16.75348322
11/04/2019 04:30,16.22088,-7.3928,17.82611679,0.65088,0.0072,0.650919822,15.57,-7.4,17.2390516,16.00088,-6.2128,17.16470345,0.65088,0.0072,0.650919822,15.35,-6.22,16.56233377
11/04/2019 05:00,16.36584,-7.22064,17.88793898,0.64584,0.00936,0.645907823,15.72,-7.23,17.3029275,16.14584,-6.04064,17.23883641,0.64584,0.00936,0.645907823,15.5,-6.05,16.63888518
11/04/2019 05:30,17.33132,-6.78508,18.61214559,0.57132,0.03492,0.572386189,16.76,-6.82,18.09447429,17.12132,-5.62508,18.02168481,0.57132,0.03492,0.572386189,16.55,-5.66,17.4910863
11/04/2019 06:00,18.67024,-6.54912,19.78557137,0.57024,0.02088,0.570622145,18.1,-6.57,19.25551609,18.44024,-5.40912,19.21720662,0.57024,0.02088,0.570622145,17.87,-5.43,18.67677167
11/04/2019 06:30,21.67408,-5.80588,22.43822601,0.60408,0.02412,0.604561346,21.07,-5.83,21.8616971,21.42408,-4.63588,21.91991303,0.60408,0.02412,0.604561346,20.82,-4.66,21.33513534
11/04/2019 07:00,24.72556,-5.00392,25.22682169,0.65556,0.04608,0.65717751,24.07,-5.05,24.59405213,24.45556,-3.85392,24.75736485,0.65556,0.04608,0.65717751,23.8,-3.9,24.11742109
11/04/2019 07:30,28.6268,-4.16508,28.92821408,0.6768,0.03492,0.677700263,27.95,-4.2,28.26380194,28.3368,-3.04508,28.49994292,0.6768,0.03492,0.677700263,27.66,-3.08,27.83095399
11/04/2019 08:00,30.64884,-3.41696,30.8387258,0.88884,0.02304,0.889138565,29.76,-3.44,29.95815749,30.34884,-2.31696,30.43715481,0.88884,0.02304,0.889138565,29.46,-2.34,29.55278667
11/04/2019 08:30,31.54952,-2.7002,31.66485895,1.82952,0.0198,1.82962714,29.72,-2.72,29.84420882,31.23952,-1.6302,31.28202618,1.82952,0.0198,1.82962714,29.41,-1.65,29.45624891
11/04/2019 09:00,32.48452,-1.75508,32.53189735,7.45452,-0.05508,7.454723485,25.03,-1.7,25.0876643,32.20452,-0.65508,32.21118188,7.45452,-0.05508,7.454723485,24.75,-0.6,24.75727166
11/04/2019 09:30,31.52216,-1.81444,31.5743371,4.77216,-0.06444,4.772595057,26.75,-1.75,26.80718187,31.24216,-0.73444,31.25079141,4.77216,-0.06444,4.772595057,26.47,-0.67,26.47847805
11/04/2019 10:00,29.97868,-1.98512,30.04433318,3.02868,-0.10512,3.030503713,26.95,-1.88,27.0154937,29.67868,-0.90512,29.69247866,3.02868,-0.10512,3.030503713,26.65,-0.8,26.6620048
11/04/2019 10:30,30.2218,-1.95572,30.28501339,3.3318,-0.13572,3.334563114,26.89,-1.82,26.95152129,29.9218,-0.86572,29.93432121,3.3318,-0.13572,3.334563114,26.59,-0.73,26.6000188
11/04/2019 11:00,29.87272,-1.64344,29.91789256,3.67272,-0.16344,3.676354829,26.2,-1.48,26.24176823,29.58272,-0.56344,29.58808522,3.67272,-0.16344,3.676354829,25.91,-0.4,25.91308743
11/04/2019 11:30,29.60728,-1.66256,29.65392275,3.97728,-0.23256,3.984073337,25.63,-1.43,25.66986171,29.30728,-0.58256,29.31306939,3.97728,-0.23256,3.984073337,25.33,-0.35,25.33241797
11/04/2019 12:00,29.18684,-1.81536,29.24324129,4.05684,-0.22536,4.063094623,25.13,-1.59,25.1802502,28.89684,-0.73536,28.90619512,4.05684,-0.22536,4.063094623,24.84,-0.51,24.84523496
11/04/2019 12:30,28.957,-1.92256,29.02075268,4.167,-0.23256,4.173484534,24.79,-1.69,24.84753911,28.657,-0.83256,28.66909146,4.167,-0.23256,4.173484534,24.49,-0.6,24.49734884
11/04/2019 13:00,28.43992,-2.13592,28.52001409,4.12992,-0.20592,4.135050453,24.31,-1.93,24.38649216,28.15992,-1.02592,28.17860192,4.12992,-0.20592,4.135050453,24.03,-0.82,24.04398677
11/04/2019 13:30,28.10584,-2.4034,28.20841317,3.88584,-0.2034,3.891159733,24.22,-2.2,24.31971217,27.81584,-1.3034,27.84636074,3.88584,-0.2034,3.891159733,23.93,-1.1,23.95526873
11/04/2019 14:00,27.67492,-2.36412,27.7757135,3.90492,-0.20412,3.910251294,23.77,-2.16,23.86793875,27.39492,-1.24412,27.42315584,3.90492,-0.20412,3.910251294,23.49,-1.04,23.51301129
11/04/2019 14:30,27.45648,-2.40524,27.56163046,3.78648,-0.16524,3.790083778,23.67,-2.24,23.77575446,27.18648,-1.29524,27.21731694,3.78648,-0.16524,3.790083778,23.4,-1.13,23.4272683
11/04/2019 15:00,26.98052,-2.63704,27.10908408,3.71052,-0.16704,3.714277996,23.27,-2.47,23.40072221,26.69052,-1.51704,26.73359812,3.71052,-0.16704,3.714277996,22.98,-1.35,23.01961989
11/04/2019 15:30,27.15708,-2.88,27.30936459,3.45708,-0.09,3.45825131,23.7,-2.79,23.86365647,26.87708,-1.74,26.93334419,3.45708,-0.09,3.45825131,23.42,-1.65,23.47805145
11/04/2019 16:00,27.86848,-3.25968,28.05846915,3.13848,-0.04968,3.138873176,24.73,-3.21,24.93746178,27.58848,-2.10968,27.66902561,3.13848,-0.04968,3.138873176,24.45,-2.06,24.53662772
11/04/2019 16:30,28.37992,-3.89712,28.64624589,2.77992,0.00288,2.779921492,25.6,-3.9,25.89536638,28.09992,-2.77712,28.23681815,2.77992,0.00288,2.779921492,25.32,-2.78,25.47215735
11/04/2019 17:00,28.57932,-4.53792,28.93735042,2.38932,-0.00792,2.389333126,26.19,-4.53,26.5788826,28.28932,-3.41792,28.49504875,2.38932,-0.00792,2.389333126,25.9,-3.41,26.12351623
11/04/2019 17:30,28.439,-4.52616,28.79692423,1.899,0.03384,1.899301489,26.54,-4.56,26.92889155,28.149,-3.41616,28.35553474,1.899,0.03384,1.899301489,26.25,-3.45,26.47574362
11/04/2019 18:00,29.02704,-5.18552,29.48658456,1.42704,0.02448,1.427249954,27.6,-5.21,28.08743669,28.71704,-4.09552,29.00761401,1.42704,0.02448,1.427249954,27.29,-4.12,27.59924818
11/04/2019 18:30,29.92044,-5.64148,30.44764402,0.91044,0.03852,0.911254511,29.01,-5.68,29.56082712,29.61044,-4.53148,29.95517431,0.91044,0.03852,0.911254511,28.7,-4.57,29.06157085
11/04/2019 19:00,30.59872,-5.53604,31.09548849,0.46872,0.09396,0.478044893,30.13,-5.63,30.65148936,30.26872,-4.44604,30.59350719,0.46872,0.09396,0.478044893,29.8,-4.54,30.14384846
11/04/2019 19:30,30.51252,-5.57156,31.01703012,0.45252,0.11844,0.467763171,30.06,-5.69,30.59378532,30.19252,-4.46156,30.52038305,0.45252,0.11844,0.467763171,29.74,-4.58,30.09059654
11/04/2019 20:00,32.98668,-4.84284,33.34027829,5.38668,0.13716,5.388425956,27.6,-4.98,28.04568416,32.67668,-3.75284,32.89147646,5.38668,0.13716,5.388425956,27.29,-3.89,27.56585206
11/04/2019 20:30,33.73044,-2.05004,33.79268037,5.41044,0.12996,5.412000609,28.32,-2.18,28.40378144,33.06044,-4.90004,33.42159609,5.41044,0.12996,5.412000609,27.65,-5.03,28.1037969
11/04/2019 21:00,34.85044,1.28744,34.87421211,5.41044,0.12744,5.411940682,29.44,1.16,29.4628444,33.63044,-7.32256,34.41840176,5.41044,0.12744,5.411940682,28.22,-7.45,29.18682751
11/04/2019 21:30,33.00008,0.74924,33.00858435,5.41008,0.12924,5.41162347,27.59,0.62,27.59696541,31.82008,-7.92076,32.79109529,5.41008,0.12924,5.41162347,26.41,-8.05,27.60961065
11/04/2019 22:00,30.26028,-0.16312,30.26071965,0.35028,0.14688,0.379828662,29.91,-0.31,29.91160644,29.01028,-8.89312,30.34277392,0.35028,0.14688,0.379828662,28.66,-9.04,30.05190843
11/04/2019 22:30,28.45428,-0.69284,28.46271381,0.04428,0.13716,0.144130441,28.41,-0.83,28.42212167,27.24428,-9.45284,28.83759658,0.04428,0.13716,0.144130441,27.2,-9.59,28.84108354
11/04/2019 23:00,25.6856,-1.05148,25.70711298,0.0756,0.12852,0.149106507,25.61,-1.18,25.63717028,24.5656,-9.77148,26.43767245,0.0756,0.12852,0.149106507,24.49,-9.9,26.41533835
11/04/2019 23:30,23.39936,-1.1096,23.4256539,0.09936,0.1404,0.172001656,23.3,-1.25,23.33350595,22.41936,-8.9996,24.15823882,0.09936,0.1404,0.172001656,22.32,-9.14,24.11891374
12/04/2019 00:00,20.56448,-7.17928,21.78164133,0.11448,0.18072,0.213928467,20.45,-7.36,21.73412294,20.28448,-6.01928,21.15873013,0.11448,0.18072,0.213928467,20.17,-6.2,21.10139569
12/04/2019 00:30,19.17588,-7.36172,20.54043074,0.06588,0.18828,0.199473138,19.11,-7.55,20.54737453,18.93588,-6.18172,19.9193678,0.06588,0.18828,0.199473138,18.87,-6.37,19.91616931
12/04/2019 01:00,18.12868,-7.55732,19.64082799,0.05868,0.11268,0.127043791,18.07,-7.67,19.63043046,17.88868,-6.37732,18.99144762,0.05868,0.11268,0.127043791,17.83,-6.49,18.97443016
12/04/2019 01:30,17.84232,-7.66032,19.41723166,0.11232,0.04968,0.122816468,17.73,-7.71,19.33383045,17.59232,-6.48032,18.74791376,0.11232,0.04968,0.122816468,17.48,-6.53,18.65988478
12/04/2019 02:00,17.67196,-7.52252,19.20641761,0.11196,0.08748,0.14208375,17.56,-7.61,19.13806939,17.44196,-6.36252,18.56619588,0.11196,0.08748,0.14208375,17.33,-6.45,18.49138718
12/04/2019 02:30,17.22144,-7.61624,18.83043036,0.18144,0.02376,0.182989101,17.04,-7.64,18.67434604,16.98144,-6.45624,18.16734266,0.18144,0.02376,0.182989101,16.8,-6.48,18.00639886
12/04/2019 03:00,16.93232,-7.67332,18.58987091,0.29232,-0.01332,0.292623316,16.64,-7.66,18.3184388,16.70232,-6.51332,17.92737657,0.29232,-0.01332,0.292623316,16.41,-6.5,17.65044192
12/04/2019 03:30,16.75444,-7.6444,18.41597434,0.33444,-0.0144,0.334749867,16.42,-7.63,18.10616746,16.53444,-6.4744,17.75684548,0.33444,-0.0144,0.334749867,16.2,-6.46,17.44051605
12/04/2019 04:00,16.56984,-7.51592,18.1947424,0.60984,-0.02592,0.61039059,15.96,-7.49,17.63013613,16.33984,-6.34592,17.52886396,0.60984,-0.02592,0.61039059,15.73,-6.32,16.95214736
12/04/2019 04:30,15.8708,-7.49928,17.55338979,1.0908,0.00072,1.090800238,14.78,-7.5,16.57402787,15.6508,-6.31928,16.87841344,1.0908,0.00072,1.090800238,14.56,-6.32,15.87249193
12/04/2019 05:00,16.17608,-7.24104,17.72281649,1.57608,-0.04104,1.576614236,14.6,-7.2,16.2788206,15.96608,-6.07104,17.08137106,1.57608,-0.04104,1.576614236,14.39,-6.03,15.60233957
12/04/2019 05:30,17.19632,-6.92644,18.5388509,1.33632,-0.04644,1.337126702,15.86,-6.88,17.2879727,16.96632,-5.76644,17.91948226,1.33632,-0.04644,1.337126702,15.63,-5.72,16.64377661
12/04/2019 06:00,19.31332,-6.87768,20.5013856,0.28332,0.02232,0.284197827,19.03,-6.9,20.24230471,19.07332,-5.71768,19.91189093,0.28332,0.02232,0.284197827,18.79,-5.74,19.64718046
12/04/2019 06:30,22.29024,-6.56144,23.23590528,0.30024,-0.00144,0.300243453,21.99,-6.56,22.94762951,22.01024,-5.42144,22.66809821,0.30024,-0.00144,0.300243453,21.71,-5.42,22.37633795
12/04/2019 07:00,24.3168,-5.53684,24.93919324,0.4068,-0.00684,0.4068575,23.91,-5.53,24.54116949,24.0468,-4.41684,24.44907086,0.4068,-0.00684,0.4068575,23.64,-4.41,24.04782111
12/04/2019 07:30,28.67348,-4.35376,29.00213236,0.75348,-0.02376,0.753854527,27.92,-4.33,28.25376612,28.35348,-3.24376,28.53842685,0.75348,-0.02376,0.753854527,27.6,-3.22,27.78719849
12/04/2019 08:00,31.91784,-2.83348,32.04336311,5.75784,-0.03348,5.757937337,26.16,-2.8,26.30942037,31.62784,-1.73348,31.67530925,5.75784,-0.03348,5.757937337,25.87,-1.7,25.92579603
12/04/2019 08:30,34.56568,-1.40876,34.59437582,11.33568,0.92124,11.37305255,23.23,-2.33,23.34655863,34.29568,-0.29876,34.29698127,11.33568,0.92124,11.37305255,22.96,-1.22,22.99239005
12/04/2019 09:00,31.8734,-2.00944,31.93667917,3.6234,0.25056,3.632052846,28.25,-2.26,28.34025582,31.5634,-0.91944,31.57678878,3.6234,0.25056,3.632052846,27.94,-1.17,27.96448641
12/04/2019 09:30,33.27156,-2.30016,33.35097361,1.23156,-0.02016,1.231724993,32.04,-2.28,32.12102115,32.94156,-1.22016,32.9641497,1.23156,-0.02016,1.231724993,31.71,-1.2,31.73269765
12/04/2019 10:00,33.28356,-1.9218,33.33899641,1.48356,-0.0018,1.483561092,31.8,-1.92,31.85790954,32.94356,-0.8618,32.95483037,1.48356,-0.0018,1.483561092,31.46,-0.86,31.47175241
12/04/2019 10:30,32.25688,-1.93476,32.31485113,1.67688,-0.01476,1.676944958,30.58,-1.92,30.6402154,31.92688,-0.85476,31.93831995,1.67688,-0.01476,1.676944958,30.25,-0.84,30.26166056
12/04/2019 11:00,31.65808,-1.85168,31.71218611,2.09808,-0.03168,2.098319163,29.56,-1.82,29.61597542,31.34808,-0.79168,31.35807515,2.09808,-0.03168,2.098319163,29.25,-0.76,29.25987184
12/04/2019 11:30,30.6504,-1.96532,30.71334405,3.1104,-0.08532,3.111569967,27.54,-1.88,27.6040939,30.3404,-0.89532,30.3536072,3.1104,-0.08532,3.111569967,27.23,-0.81,27.24204471
12/04/2019 12:00,30.46748,-2.2028,30.54700747,3.77748,-0.1728,3.781430284,26.69,-2.03,26.767088,30.17748,-1.1328,30.198734,3.77748,-0.1728,3.781430284,26.4,-0.96,26.41744878
12/04/2019 12:30,30.57932,-2.43708,30.67628026,2.83932,-0.12708,2.842162449,27.74,-2.31,27.83601444,30.25932,-1.35708,30.2897361,2.83932,-0.12708,2.842162449,27.42,-1.23,27.44757366
12/04/2019 13:00,29.29008,-2.817,29.42523195,3.61008,-0.207,3.616009763,25.68,-2.61,25.81229358,28.99008,-1.727,29.04147495,3.61008,-0.207,3.616009763,25.38,-1.52,25.42547541
12/04/2019 13:30,27.84608,-3.12824,28.02124296,3.91608,-0.22824,3.922725591,23.93,-2.9,24.10508038,27.55608,-2.02824,27.63062255,3.91608,-0.22824,3.922725591,23.64,-1.8,23.70842888
12/04/2019 14:00,26.58208,-3.16968,26.77039126,4.13208,-0.22968,4.138458412,22.45,-2.94,22.64168942,26.30208,-2.03968,26.38104825,4.13208,-0.22968,4.138458412,22.17,-1.81,22.24376317
12/04/2019 14:30,25.91704,-3.1712,26.11033266,4.66704,-0.2412,4.673268642,21.25,-2.93,21.45104659,25.63704,-2.0512,25.71896657,4.66704,-0.2412,4.673268642,20.97,-1.81,21.04796902
12/04/2019 15:00,25.75728,-3.13684,25.94758637,4.60728,-0.18684,4.611066925,21.15,-2.95,21.35474186,25.48728,-2.00684,25.56616609,4.60728,-0.18684,4.611066925,20.88,-1.82,20.95916983
12/04/2019 15:30,25.7584,-3.113,25.94582702,4.0284,-0.153,4.031304449,21.73,-2.96,21.93067486,25.4784,-1.983,25.55545256,4.0284,-0.153,4.031304449,21.45,-1.83,21.5279214
12/04/2019 16:00,26.74316,-3.38168,26.95611928,3.50316,-0.12168,3.505272601,23.24,-3.26,23.46753502,26.46316,-2.24168,26.55793603,3.50316,-0.12168,3.505272601,22.96,-2.12,23.05766684
12/04/2019 16:30,27.624,-3.87912,27.89503447,3.474,-0.42912,3.50040283,24.15,-3.45,24.39518395,27.324,-2.73912,27.46094963,3.474,-0.42912,3.50040283,23.85,-2.31,23.96160679
12/04/2019 17:00,28.13872,-4.2502,28.45789457,1.99872,-0.0702,1.999952419,26.14,-4.18,26.47209852,27.83872,-3.1602,28.01751587,1.99872,-0.0702,1.999952419,25.84,-3.09,26.02409845
12/04/2019 17:30,28.38776,-4.11172,28.68398785,1.60776,-0.08172,1.609835512,26.78,-4.03,27.08153061,28.07776,-3.01172,28.23882193,1.60776,-0.08172,1.609835512,26.47,-2.93,26.63166912
12/04/2019 18:00,29.12652,-3.98664,29.39808609,1.22652,-0.02664,1.226809276,27.9,-3.96,28.17963094,28.82652,-2.91664,28.97369573,1.22652,-0.02664,1.226809276,27.6,-2.89,27.75089368
12/04/2019 18:30,29.67028,-5.2748,30.13551112,0.89028,-0.0648,0.892635154,28.78,-5.21,29.24777769,29.71028,0.0952,29.71043252,0.89028,-0.0648,0.892635154,28.82,0.16,28.82044413
12/04/2019 19:00,28.62496,-6.7898,29.41920664,0.80496,-0.0198,0.805203478,27.82,-6.77,28.63189306,29.08496,3.6302,29.31063374,0.80496,-0.0198,0.805203478,28.28,3.65,28.51457347
12/04/2019 19:30,30.81352,-6.23964,31.43892686,5.57352,0.00036,5.573520012,25.24,-6.24,25.99990769,31.23352,4.21036,31.51602613,5.57352,0.00036,5.573520012,25.66,4.21,26.00307097
12/04/2019 20:00,30.65044,-6.61416,31.3559657,5.05044,0.01584,5.05046484,25.6,-6.63,26.44460058,31.08044,3.85584,31.31870452,5.05044,0.01584,5.05046484,26.03,3.84,26.31171792
12/04/2019 20:30,29.65516,-7.22292,30.52210818,0.78516,0.03708,0.786035083,28.87,-7.26,29.76885117,30.11516,3.22708,30.28757018,0.78516,0.03708,0.786035083,29.33,3.19,29.50296595
12/04/2019 21:00,29.49548,-7.40488,30.41078079,0.82548,0.01512,0.825618462,28.67,-7.42,29.61461295,29.96548,3.08512,30.12387686,0.82548,0.01512,0.825618462,29.14,3.07,29.3012713
12/04/2019 21:30,27.58352,-7.96232,28.70973903,0.71352,-0.02232,0.713869017,26.87,-7.94,28.0185742,28.01352,2.66768,28.14025265,0.71352,-0.02232,0.713869017,27.3,2.69,27.43220917
12/04/2019 22:00,26.12528,-8.70888,27.53860646,0.75528,0.05112,0.757008014,25.37,-8.76,26.83979322,26.56528,1.95112,26.63683485,0.75528,0.05112,0.757008014,25.81,1.9,25.87983964
12/04/2019 22:30,24.70232,-9.39876,26.42993195,0.65232,-0.06876,0.65593393,24.05,-9.33,25.7963447,25.09232,1.30124,25.12603726,0.65232,-0.06876,0.65593393,24.44,1.37,24.478368
12/04/2019 23:00,22.994,-1.13104,23.02180027,0.954,0.04896,0.955255506,22.04,-1.18,22.07156542,21.994,-9.84104,24.09527141,0.954,0.04896,0.955255506,21.04,-9.89,23.24852038
12/04/2019 23:30,20.81644,-1.34692,20.85997046,1.21644,-0.01692,1.216557668,19.6,-1.33,19.64507317,19.88644,-9.86692,22.19969833,1.21644,-0.01692,1.216557668,18.67,-9.85,21.10903598
13/04/2019 00:00,19.34568,-0.37556,19.34932505,1.07568,-0.02556,1.075983632,18.27,-0.35,18.27335218,18.47568,-8.90556,20.50999148,1.07568,-0.02556,1.075983632,17.4,-8.88,19.53495329
13/04/2019 00:30,17.7,-0.55552,17.70871544,0,0.02448,0.02448,17.7,-0.58,17.70950028,16.84,-9.10552,19.14408772,0,0.02448,0.02448,16.84,-9.13,19.15574326
13/04/2019 01:00,16.89,-0.78552,16.90825661,0,0.02448,0.02448,16.89,-0.81,16.90941158,16.05,-9.32552,18.56253817,0,0.02448,0.02448,16.05,-9.35,18.57484859
13/04/2019 01:30,17.01,-1.02516,17.04086421,0,0.02484,0.02484,17.01,-1.05,17.04237659,16.17,-9.58516,18.79745175,0,0.02484,0.02484,16.17,-9.61,18.81013025
13/04/2019 02:00,16.71,-1.20516,16.75340296,0,0.02484,0.02484,16.71,-1.23,16.75520815,15.89,-9.70516,18.61940468,0,0.02484,0.02484,15.89,-9.73,18.63236432
13/04/2019 02:30,16.4,-1.29552,16.4510903,0,0.02448,0.02448,16.4,-1.32,16.45303619,15.58,-9.76552,18.38754418,0,0.02448,0.02448,15.58,-9.79,18.40055706
13/04/2019 03:00,16.65,-1.41552,16.71006274,0,0.02448,0.02448,16.65,-1.44,16.71215426,15.83,-9.96552,18.7056272,0,0.02448,0.02448,15.83,-9.99,18.71868051
13/04/2019 03:30,16.38,-1.49552,16.44812999,0,0.02448,0.02448,16.38,-1.52,16.45037386,15.56,-10.01552,18.50470861,0,0.02448,0.02448,15.56,-10.04,18.51796965
13/04/2019 04:00,15.8,-1.33552,15.85634301,0,0.02448,0.02448,15.8,-1.36,15.85842363,15,-9.90552,17.9755202,0,0.02448,0.02448,15,-9.93,17.98902165
13/04/2019 04:30,15.18,-1.29552,15.23518205,0,0.02448,0.02448,15.18,-1.32,15.23728322,14.39,-9.86552,17.44707955,0,0.02448,0.02448,14.39,-9.89,17.46093354
13/04/2019 05:00,15.4,-1.34516,15.45863692,0,0.02484,0.02484,15.4,-1.37,15.46081822,14.61,-9.92516,17.66241493,0,0.02484,0.02484,14.61,-9.95,17.67638538
13/04/2019 05:30,15.42,-1.21552,15.46783401,0,0.02448,0.02448,15.42,-1.24,15.46977699,14.62,-9.76552,17.58151816,0,0.02448,0.02448,14.62,-9.79,17.59512717
13/04/2019 06:00,15.72,-1.00552,15.7521259,0,0.02448,0.02448,15.72,-1.03,15.7537075,14.92,-9.56552,17.72302381,0,0.02448,0.02448,14.92,-9.59,17.73624819
13/04/2019 06:30,16.04,-0.62156,16.0520384,0,0.02844,0.02844,16.04,-0.65,16.0531648,15.24,-9.11156,17.75607292,0,0.02844,0.02844,15.24,-9.14,17.77068372
13/04/2019 07:00,16.339,-0.09616,16.33928296,0.009,0.03384,0.035016362,16.33,-0.13,16.33051744,15.519,-8.66616,17.77474867,0.009,0.03384,0.035016362,15.51,-8.7,17.78342206
13/04/2019 07:30,18.25504,0.26152,18.25691316,0.09504,0.01152,0.095735636,18.16,0.25,18.16172073,17.38504,-8.25848,19.24687267,0.09504,0.01152,0.095735636,17.29,-8.27,19.16603767
13/04/2019 08:00,18.51184,0.85296,18.53148027,0.23184,0.01296,0.232201953,18.28,0.84,18.2992896,17.63184,-7.69704,19.23866436,0.23184,0.01296,0.232201953,17.4,-7.71,19.03166046
13/04/2019 08:30,20.19944,1.31152,20.24197276,0.28944,0.01152,0.289669163,19.91,1.3,19.95239585,19.27944,-7.25848,20.60054219,0.28944,0.01152,0.289669163,18.99,-7.27,20.33403551
13/04/2019 09:00,20.1962,2.19324,20.31494022,0.5562,0.00324,0.556209437,19.64,2.19,19.7617231,19.2662,-6.34676,20.2846697,0.5562,0.00324,0.556209437,18.71,-6.35,19.75820336
13/04/2019 09:30,18.15188,3.30884,18.45099373,0.82188,-0.01116,0.821955765,17.33,3.32,17.64514948,17.30188,-5.17116,18.0581269,0.82188,-0.01116,0.821955765,16.48,-5.16,17.26893164
13/04/2019 10:00,17.90764,3.5548,18.25705818,1.00764,-0.0252,1.007955063,16.9,3.58,17.27502243,17.06764,-4.9152,17.76129292,1.00764,-0.0252,1.007955063,16.06,-4.89,16.78796295
13/04/2019 10:30,17.73128,3.53148,18.07953654,1.15128,-0.03852,1.151924229,16.58,3.57,16.95999116,16.90128,-4.94852,17.61082383,1.15128,-0.03852,1.151924229,15.75,-4.91,16.49759376
13/04/2019 11:00,16.472,3.6832,16.87876613,1.242,-0.0468,1.242881426,15.23,3.73,15.68010842,15.672,-4.7768,16.38381525,1.242,-0.0468,1.242881426,14.43,-4.73,15.18544698
13/04/2019 11:30,15.24968,3.66528,15.68397327,1.30968,-0.05472,1.310822635,13.94,3.72,14.42782035,14.48968,-4.79472,15.26237748,1.30968,-0.05472,1.310822635,13.18,-4.74,14.0064271
13/04/2019 12:00,14.50152,3.4888,14.91528772,1.36152,-0.0612,1.362894769,13.14,3.55,13.61110209,13.78152,-4.9512,14.64392963,1.36152,-0.0612,1.362894769,12.42,-4.89,13.34797737
13/04/2019 12:30,14.5042,3.01628,14.81451189,1.3842,-0.06372,1.385665861,13.12,3.08,13.47667615,13.7642,-5.42372,14.79425362,1.3842,-0.06372,1.385665861,12.38,-5.36,13.49051519
13/04/2019 13:00,16.20832,2.54448,16.40682833,1.40832,-0.06552,1.409843287,14.8,2.61,15.02837649,15.42832,-5.98552,16.54870109,1.40832,-0.06552,1.409843287,14.02,-5.92,15.21863332
13/04/2019 13:30,16.68336,1.97448,16.79979381,1.41336,-0.06552,1.41487786,15.27,2.04,15.40566454,15.88336,-6.58552,17.19448163,1.41336,-0.06552,1.41487786,14.47,-6.52,15.87108377
13/04/2019 14:00,16.47788,-1.07228,16.51273187,1.39788,-0.06228,1.399266698,15.08,-1.01,15.1137851,15.90788,-5.82228,16.93988166,1.39788,-0.06228,1.399266698,14.51,-5.76,15.61146053
13/04/2019 14:30,14.20972,-5.48904,15.2330464,1.35972,-0.05904,1.361001176,12.85,-5.43,13.95017563,14.02972,-3.85904,14.55078118,1.35972,-0.05904,1.361001176,12.67,-3.8,13.22758103
13/04/2019 15:00,14.63384,-5.59112,15.66556402,1.29384,-0.05112,1.294849489,13.34,-5.54,14.4446253,14.44384,-3.97112,14.97979666,1.29384,-0.05112,1.294849489,13.15,-3.92,13.72184026
13/04/2019 15:30,14.88504,-5.5604,15.88969679,1.26504,-0.0504,1.266043586,13.62,-5.51,14.69232793,14.70504,-3.9604,15.22901735,1.26504,-0.0504,1.266043586,13.44,-3.91,13.99720329
13/04/2019 16:00,15.6108,-5.61032,16.58833226,1.1808,-0.04032,1.18148819,14.43,-5.57,15.46770183,15.4208,-4.00032,15.93121567,1.1808,-0.04032,1.18148819,14.24,-3.96,14.78036535
13/04/2019 16:30,16.62376,-5.55556,17.52751105,1.01376,-0.02556,1.014082172,15.61,-5.53,16.56058574,16.44376,-3.95556,16.91282643,1.01376,-0.02556,1.014082172,15.43,-3.93,15.92261913
13/04/2019 17:00,18.22688,-5.59476,19.06621342,0.86688,-0.01476,0.867005647,17.36,-5.58,18.23474705,18.02688,-4.00476,18.46636145,0.86688,-0.01476,0.867005647,17.16,-3.99,17.6177666
13/04/2019 17:30,21.07584,-5.49928,21.78148554,0.55584,0.00072,0.555840466,20.52,-5.5,21.24430277,20.86584,-3.92928,21.23258157,0.55584,0.00072,0.555840466,20.31,-3.93,20.68673488
13/04/2019 18:00,22.99744,-5.5228,23.65129101,0.39744,0.0072,0.397505212,22.6,-5.53,23.26673376,22.78744,-3.9728,23.13115997,0.39744,0.0072,0.397505212,22.39,-3.98,22.74098723
13/04/2019 18:30,24.12952,-1.52812,24.17785942,0.20952,0.01188,0.209856534,23.92,-1.54,23.96952231,23.45952,-5.56812,24.11126374,0.20952,0.01188,0.209856534,23.25,-5.58,23.91022585
13/04/2019 19:00,23.76912,1.80044,23.83721145,0.06912,0.01044,0.069903991,23.7,1.79,23.76750092,22.73912,-6.66956,23.69705908,0.06912,0.01044,0.069903991,22.67,-6.68,23.63368994
13/04/2019 19:30,25.82716,1.30792,25.86025615,0.04716,0.00792,0.047820414,25.78,1.3,25.81275654,24.74716,-7.13208,25.75438784,0.04716,0.00792,0.047820414,24.7,-7.14,25.71127379
13/04/2019 20:00,27.31788,1.76176,27.37462997,4.45788,0.04176,4.458075593,22.86,1.72,22.92461559,26.30788,-6.64824,27.13491561,4.45788,0.04176,4.458075593,21.85,-6.69,22.85122754
13/04/2019 20:30,27.04192,1.87592,27.10690896,5.37192,0.02592,5.371982533,21.67,1.85,21.74882526,26.09192,-6.49408,26.88794087,5.37192,0.02592,5.371982533,20.72,-6.52,21.72162057
13/04/2019 21:00,24.5148,1.40356,24.55494654,0.8748,0.04356,0.875883847,23.64,1.36,23.67908782,23.5048,-6.99644,24.52398409,0.8748,0.04356,0.875883847,22.63,-7.04,23.69975738
13/04/2019 21:30,23.76,0.88484,23.77647034,0,0.02484,0.02484,23.76,0.86,23.77555888,22.73,-7.51516,23.94014473,0,0.02484,0.02484,22.73,-7.54,23.94795398
13/04/2019 22:00,20.72,0.94448,20.74151495,0,0.02448,0.02448,20.72,0.92,20.74041465,19.78,-7.44552,21.13490402,0,0.02448,0.02448,19.78,-7.47,21.14354038
13/04/2019 22:30,19.91,0.51484,19.91665535,0,0.02484,0.02484,19.91,0.49,19.91602872,19,-7.91516,20.58275389,0,0.02484,0.02484,19,-7.94,20.59231896
13/04/2019 23:00,19.24,0.08484,19.24018705,0,0.02484,0.02484,19.24,0.06,19.24009355,18.33,-8.39516,20.16104192,0,0.02484,0.02484,18.33,-8.42,20.17139807
13/04/2019 23:30,17.6,-0.25552,17.60185475,0,0.02448,0.02448,17.6,-0.28,17.60222713,16.75,-8.73552,18.89105105,0,0.02448,0.02448,16.75,-8.76,18.90238345
14/04/2019 00:00,15.73,-0.30516,15.73295975,0,0.02484,0.02484,15.73,-0.33,15.73346116,14.92,-8.81516,17.32955412,0,0.02484,0.02484,14.92,-8.84,17.34220286
14/04/2019 00:30,16.29028,-0.51456,16.29840466,2.42028,-0.12456,2.423483128,13.87,-0.39,13.87548197,15.54028,-9.04456,17.98066651,2.42028,-0.12456,2.423483128,13.12,-8.92,15.86508115
14/04/2019 01:00,15.13912,-0.5972,15.15089444,3.03912,-0.1872,3.04488,12.1,-0.41,12.10694429,14.43912,-9.1472,17.09267253,3.03912,-0.1872,3.04488,11.4,-8.96,14.49971034
14/04/2019 01:30,15.15924,-0.8578,15.18349032,2.46924,-0.1278,2.472545049,12.69,-0.73,12.71097951,14.43924,-9.3978,17.22818321,2.46924,-0.1278,2.472545049,11.97,-9.27,15.13980845
14/04/2019 02:00,14.43004,-0.72,14.44799136,3.11004,-0.18,3.115244581,11.32,-0.54,11.33287254,13.76004,-9.28,16.59690034,3.11004,-0.18,3.115244581,10.65,-9.1,14.00830111
14/04/2019 02:30,13.7,-0.59236,13.71280024,4.05,-0.34236,4.064444657,9.65,-0.25,9.653237799,13.07,-9.13236,15.9444316,4.05,-0.34236,4.064444657,9.02,-8.79,12.59462187
14/04/2019 03:00,12.20808,-0.3724,12.2137586,4.70808,-0.4824,4.732729344,7.5,0.11,7.500806623,11.63808,-8.8824,14.6404213,4.70808,-0.4824,4.732729344,6.93,-8.4,10.88966942
14/04/2019 03:30,11.82596,-0.31104,11.8300497,4.57596,-0.49104,4.602231003,7.25,0.18,7.252234139,11.25596,-8.80104,14.28827983,4.57596,-0.49104,4.602231003,6.68,-8.31,10.66201201
14/04/2019 04:00,11.56556,-0.3044,11.56956514,4.43556,-0.4644,4.459804914,7.13,0.16,7.131795005,11.00556,-8.8144,14.1002127,4.43556,-0.4644,4.459804914,6.57,-8.35,10.62484823
14/04/2019 04:30,12.07936,-0.4824,12.0889887,3.69936,-0.3024,3.711699095,8.38,-0.18,8.381932951,11.48936,-9.0224,14.60852816,3.69936,-0.3024,3.711699095,7.79,-8.72,11.69283969
14/04/2019 05:00,12.4054,-0.63708,12.42174787,3.2454,-0.21708,3.252651977,9.16,-0.42,9.169623765,11.7854,-9.18708,14.94316205,3.2454,-0.21708,3.252651977,8.54,-8.97,12.38517259
14/04/2019 05:30,12.68964,-0.698,12.70882242,3.23964,-0.198,3.245685032,9.45,-0.5,9.463218269,12.06964,-9.238,15.19923859,3.23964,-0.198,3.245685032,8.83,-9.04,12.63687066
14/04/2019 06:00,12.79984,-0.5232,12.81052857,3.48984,-0.2232,3.496970327,9.31,-0.3,9.314832258,12.18984,-9.0732,15.19589278,3.48984,-0.2232,3.496970327,8.7,-8.85,12.41017728
14/04/2019 06:30,13.45504,-0.36808,13.46007371,3.42504,-0.20808,3.431354876,10.03,-0.16,10.03127609,12.80504,-8.92808,15.61024221,3.42504,-0.20808,3.431354876,9.38,-8.72,12.80713863
14/04/2019 07:00,13.7484,-0.17508,13.74951474,4.0284,-0.32508,4.041495214,9.72,0.15,9.721157339,13.1084,-8.79508,15.78554981,4.0284,-0.32508,4.041495214,9.08,-8.47,12.41721788
14/04/2019 07:30,15.47664,0.08828,15.47689178,4.34664,-0.35172,4.360846965,11.13,0.44,11.13869382,14.79664,-8.52172,17.07513593,4.34664,-0.35172,4.360846965,10.45,-8.17,13.26466735
14/04/2019 08:00,17.09016,0.30176,17.09282387,4.43016,-0.31824,4.441575658,12.66,0.62,12.67517258,16.38016,-8.22824,18.33067307,4.43016,-0.31824,4.441575658,11.95,-7.91,14.33075713
14/04/2019 08:30,18.10252,0.60668,18.11268315,5.22252,-0.37332,5.235845965,12.88,0.98,12.9172288,17.38252,-7.84332,19.07012507,5.22252,-0.37332,5.235845965,12.16,-7.47,14.27117725
14/04/2019 09:00,19.35628,1.2554,19.39694833,6.05628,-0.4446,6.072577426,13.3,1.7,13.40820644,18.62628,-7.2046,19.97109331,6.05628,-0.4446,6.072577426,12.57,-6.76,14.27243847
14/04/2019 09:30,21.25092,1.93636,21.33895712,5.47092,-0.41364,5.486534762,15.78,2.35,15.95402457,20.45092,-6.52364,21.46620618,5.47092,-0.41364,5.486534762,14.98,-6.11,16.17814884
14/04/2019 10:00,22.56888,2.23704,22.67947734,5.70888,-0.46296,5.727621043,16.86,2.7,17.07482357,21.74888,-6.22296,22.6216492,5.70888,-0.46296,5.727621043,16.04,-5.76,17.04286361
14/04/2019 10:30,22.77612,2.60776,22.92492213,5.94612,-0.55224,5.971709309,16.83,3.16,17.12409122,21.93612,-5.80224,22.69051233,5.94612,-0.55224,5.971709309,15.99,-5.25,16.82981283
14/04/2019 11:00,21.8438,2.96744,22.04443918,8.1738,-0.68256,8.202249362,13.67,3.65,14.14890102,21.1038,-5.47256,21.80181844,8.1738,-0.68256,8.202249362,12.93,-4.79,13.78872728
14/04/2019 11:30,21.69648,3.18696,21.92929453,8.73648,-0.74304,8.768020942,12.96,3.93,13.5427656,20.96648,-5.22304,21.60725412,8.73648,-0.74304,8.768020942,12.23,-4.48,13.02471881
14/04/2019 12:00,22.94724,3.28116,23.1806349,7.34724,-0.70884,7.381354196,15.6,3.99,16.10217687,22.15724,-5.14884,22.74761169,7.34724,-0.70884,7.381354196,14.81,-4.44,15.46123216
14/04/2019 12:30,24.40428,2.57468,24.53972004,6.07428,-0.44532,6.090581862,18.33,3.02,18.57711765,23.53428,-5.81532,24.24211793,6.07428,-0.44532,6.090581862,17.46,-5.37,18.26714263
14/04/2019 13:00,26.6368,2.23404,26.73032078,5.1768,-0.25596,5.183123938,21.46,2.49,21.60397417,25.6868,-6.19596,26.42350496,5.1768,-0.25596,5.183123938,20.51,-5.94,21.35283822
14/04/2019 13:30,27.96724,2.70276,28.09753414,9.05724,-0.23724,9.06034653,18.91,2.94,19.13718109,27.08724,-5.71724,27.68402796,9.05724,-0.23724,9.06034653,18.03,-5.48,18.84439705
14/04/2019 14:00,27.27448,2.55236,27.39364526,9.29448,-0.19764,9.296581094,17.98,2.75,18.18908739,26.41448,-5.95764,27.07800266,9.29448,-0.19764,9.296581094,17.12,-5.76,18.06300086
14/04/2019 14:30,27.67064,2.3682,27.77179665,8.90064,-0.1818,8.902496484,18.77,2.55,18.94242329,26.79064,-6.1918,27.49685034,8.90064,-0.1818,8.902496484,17.89,-6.01,18.872525
14/04/2019 15:00,26.31104,2.38192,26.41863677,9.31104,-0.20808,9.313364761,17,2.59,17.19616527,25.47104,-6.19808,26.21431049,9.31104,-0.20808,9.313364761,16.16,-5.99,17.23443356
14/04/2019 15:30,24.66744,1.97588,24.74644819,7.32744,-0.20412,7.330282527,17.34,2.18,17.47649851,23.81744,-6.65412,24.72949173,7.32744,-0.20412,7.330282527,16.49,-6.45,17.7065694
14/04/2019 16:00,23.10488,1.61712,23.16140231,4.75488,-0.27288,4.762703781,18.35,1.89,18.44707565,22.23488,-7.00288,23.31158976,4.75488,-0.27288,4.762703781,17.48,-6.73,18.73081151
14/04/2019 16:30,23.8244,1.61468,23.87905415,4.0644,-0.26532,4.073050707,19.76,1.88,19.84923172,22.8944,-6.98532,23.93633737,4.0644,-0.26532,4.073050707,18.83,-6.72,19.99318134
14/04/2019 17:00,23.4914,1.55152,23.54258032,4.1814,-0.25848,4.189381562,19.31,1.81,19.39464359,22.5914,-6.94848,23.63583568,4.1814,-0.25848,4.189381562,18.41,-6.69,19.58785848
14/04/2019 17:30,24.82124,1.42456,24.86208612,4.07124,-0.23544,4.078042071,20.75,1.66,20.8162941,23.89124,-7.01544,24.89995476,4.07124,-0.23544,4.078042071,19.82,-6.78,20.94757265
14/04/2019 18:00,25.25276,1.4266,25.29302424,3.81276,-0.2034,3.818181554,21.44,1.63,21.50187201,24.29276,-6.9434,25.2655693,3.81276,-0.2034,3.818181554,20.48,-6.74,21.56056586
14/04/2019 18:30,25.0818,1.55764,25.13012005,3.8718,-0.25236,3.880015568,21.21,1.81,21.28708998,24.1218,-6.89236,25.08716528,3.8718,-0.25236,3.880015568,20.25,-6.64,21.31084466
14/04/2019 19:00,26.19612,1.40508,26.23377504,2.88612,-0.12492,2.888822193,23.31,1.53,23.36015839,25.18612,-6.98492,26.13675091,2.88612,-0.12492,2.888822193,22.3,-6.86,23.33130086
14/04/2019 19:30,25.202,1.50332,25.24679732,3.042,-0.16668,3.046563018,22.16,1.67,22.22283735,24.232,-6.90668,25.19706437,3.042,-0.16668,3.046563018,21.19,-6.74,22.23609003
14/04/2019 20:00,25.83532,1.71248,25.89201319,2.78532,-0.04752,2.785725337,23.05,1.76,23.11709541,24.82532,-6.71752,25.71811789,2.78532,-0.04752,2.785725337,22.04,-6.67,23.02716874
14/04/2019 20:30,28.92692,3.28412,29.11274884,12.70692,1.01412,12.74732345,16.22,2.27,16.37807376,28.12692,-5.01588,28.57066119,12.70692,1.01412,12.74732345,15.42,-6.03,16.55709214
14/04/2019 21:00,29.58908,3.1078,29.75184156,13.33908,1.0278,13.37861832,16.25,2.08,16.38257916,28.79908,-5.1822,29.26161659,13.33908,1.0278,13.37861832,15.46,-6.21,16.66060323
14/04/2019 21:30,25.17844,1.5382,25.22538206,4.97844,-0.0918,4.979286302,20.2,1.63,20.26565814,24.24844,-6.7918,25.18164787,4.97844,-0.0918,4.979286302,19.27,-6.7,20.40154161
14/04/2019 22:00,22.83088,0.88724,22.84811319,3.44088,-0.21276,3.447451521,19.39,1.1,19.42117659,21.94088,-7.46276,23.17531018,3.44088,-0.21276,3.447451521,18.5,-7.25,19.86988928
14/04/2019 22:30,21.26212,0.94828,21.2832559,3.82212,-0.35172,3.838268914,17.44,1.3,17.48838472,20.41212,-7.40172,21.71267146,3.82212,-0.35172,3.838268914,16.59,-7.05,18.02583146
14/04/2019 23:00,19.70428,0.56868,19.71248455,4.09428,-0.30132,4.105352903,15.61,0.87,15.63422528,18.90428,-7.80132,20.45073094,4.09428,-0.30132,4.105352903,14.81,-7.5,16.60078613
14/04/2019 23:30,17.9792,0.2736,17.98128165,4.3092,-0.3564,4.323913228,13.67,0.63,13.68450949,17.2392,-8.1264,19.05855172,4.3092,-0.3564,4.323913228,12.93,-7.77,15.08501906
15/04/2019 00:00,15.6296,0.31996,15.63287467,5.1696,-0.50004,5.193727386,10.46,0.82,10.49209226,14.9696,-8.18004,17.0587801,5.1696,-0.50004,5.193727386,9.8,-7.68,12.45079917
15/04/2019 00:30,14.37752,0.24528,14.37961208,4.90752,-0.41472,4.925012206,9.47,0.66,9.492971084,13.75752,-8.21472,16.02345098,4.90752,-0.41472,4.925012206,8.85,-7.8,11.79671564
15/04/2019 01:00,13.90976,-0.0014,13.90976007,4.82976,-0.4014,4.846411416,9.08,0.4,9.088806302,13.28976,-8.4914,15.77090977,4.82976,-0.4014,4.846411416,8.46,-8.09,11.70554142
15/04/2019 01:30,13.03916,-0.04272,13.03922998,5.33916,-0.52272,5.364686916,7.7,0.48,7.714946533,12.45916,-8.46272,15.06148391,5.33916,-0.52272,5.364686916,7.12,-7.94,10.66480192
15/04/2019 02:00,12.76728,0.15628,12.76823645,5.59728,-0.60372,5.629744331,7.17,0.76,7.210166434,12.21728,-8.24372,14.7384141,5.59728,-0.60372,5.629744331,6.62,-7.64,10.10910481
15/04/2019 02:30,12.79112,-0.00792,12.79112245,5.45112,-0.54792,5.478587919,7.34,0.54,7.359836955,12.23112,-8.38792,14.83096418,5.45112,-0.54792,5.478587919,6.78,-7.84,10.36503739
15/04/2019 03:00,12.82708,-0.03196,12.82711982,5.34708,-0.56196,5.376528952,7.48,0.53,7.49875323,12.24708,-8.48196,14.89747005,5.34708,-0.56196,5.376528952,6.9,-7.92,10.50411348
15/04/2019 03:30,12.24036,-0.00572,12.24036134,5.40036,-0.58572,5.432030564,6.84,0.58,6.864546598,11.70036,-8.45572,14.43598368,5.40036,-0.58572,5.432030564,6.3,-7.87,10.08101681
15/04/2019 04:00,11.8234,0.16412,11.82453902,5.8734,-0.69588,5.914480242,5.95,0.86,6.011830004,11.2934,-8.29588,14.01294075,5.8734,-0.69588,5.914480242,5.42,-7.6,9.334687997
15/04/2019 04:30,11.85748,0.38488,11.86372473,6.20748,-0.73512,6.25085669,5.65,1.12,5.759939236,11.33748,-8.05512,13.90767453,6.20748,-0.73512,6.25085669,5.13,-7.32,8.938640836
15/04/2019 05:00,12.19112,0.82392,12.21893003,6.44112,-0.76608,6.486517203,5.75,1.59,5.965785782,11.66112,-7.67608,13.96079954,6.44112,-0.76608,6.486517203,5.22,-6.91,8.660051963
15/04/2019 05:30,13.01452,0.8496,13.04222186,6.28452,-0.6804,6.321244798,6.73,1.53,6.901724422,12.48452,-7.5204,14.57462369,6.28452,-0.6804,6.321244798,6.2,-6.84,9.231771228
15/04/2019 06:00,15.36696,0.82964,15.38933924,5.37696,-0.54036,5.40404365,9.99,1.37,10.08350138,14.72696,-7.66036,16.60013452,5.37696,-0.54036,5.40404365,9.35,-7.12,11.75231467
15/04/2019 06:30,17.04224,1.64452,17.12140153,6.22224,-0.73548,6.265556755,10.82,2.38,11.07866418,16.38224,-6.75548,17.72044857,6.22224,-0.73548,6.265556755,10.16,-6.02,11.80957239
15/04/2019 07:00,19.85992,2.16304,19.9773663,5.74992,-0.60696,5.781866519,14.11,2.77,14.37932544,19.11992,-6.33696,20.14270098,5.74992,-0.60696,5.781866519,13.37,-5.73,14.54612663
15/04/2019 07:30,22.29756,3.05276,22.50556655,5.67756,-0.59724,5.708886334,16.62,3.65,17.01607769,21.47756,-5.37724,22.14046733,5.67756,-0.59724,5.708886334,15.8,-4.78,16.50722266
15/04/2019 08:00,22.89296,4.23104,23.28066402,6.22296,-0.67896,6.259889603,16.67,4.91,17.37806088,22.09296,-4.13896,22.47731904,6.22296,-0.67896,6.259889603,15.87,-3.46,16.2427984
15/04/2019 08:30,24.42832,4.39364,24.82029191,6.80832,-0.75636,6.850204499,17.62,5.15,18.35720295,23.59832,-3.90636,23.91945558,6.80832,-0.75636,6.850204499,16.79,-3.15,17.082933
15/04/2019 09:00,26.81992,4.3998,27.17841697,7.36992,-0.7902,7.412161415,19.45,5.19,20.13053899,25.92992,-3.9502,26.22908369,7.36992,-0.7902,7.412161415,18.56,-3.16,18.82708687
15/04/2019 09:30,26.67992,5.14628,27.17171929,7.90992,-0.78372,7.94865092,18.77,5.93,19.6844558,25.80992,-3.17372,26.00431635,7.90992,-0.78372,7.94865092,17.9,-2.39,18.05885102
15/04/2019 10:00,26.75108,5.23352,27.25821001,7.65108,-0.72648,7.68549272,19.1,5.96,20.00828828,25.88108,-3.14648,26.07164434,7.65108,-0.72648,7.68549272,18.23,-2.42,18.38992387
15/04/2019 10:30,26.15568,5.355,26.69823255,8.54568,-0.855,8.588345106,17.61,6.21,18.67287337,25.30568,-3.075,25.4918235,8.54568,-0.855,8.588345106,16.76,-2.22,16.90638932
15/04/2019 11:00,24.82832,5.9022,25.52021628,10.22832,-1.1178,10.28921799,14.6,7.02,16.20001235,24.06832,-2.4878,24.19655299,10.22832,-1.1178,10.28921799,13.84,-1.37,13.90764178
15/04/2019 11:30,24.28472,5.84688,24.97866352,10.94472,-1.20312,11.0106491,13.34,7.05,15.08834318,23.55472,-2.60312,23.69812372,10.94472,-1.20312,11.0106491,12.61,-1.4,12.68747808
15/04/2019 12:00,23.85016,5.96736,24.58535168,10.91016,-1.23264,10.9795716,12.94,7.2,14.80822744,23.13016,-2.43264,23.25773074,10.91016,-1.23264,10.9795716,12.22,-1.2,12.27877844
15/04/2019 12:30,24.24248,6.05516,24.98725273,10.66248,-1.19484,10.72921816,13.58,7.25,15.39411901,23.52248,-2.35484,23.64005788,10.66248,-1.19484,10.72921816,12.86,-1.16,12.91221127
15/04/2019 13:00,24.25176,5.805,24.93683797,10.57176,-1.125,10.63145025,13.68,6.93,15.33516547,23.50176,-2.655,23.65125257,10.57176,-1.125,10.63145025,12.93,-1.53,13.02020737
15/04/2019 13:30,24.40956,5.51032,25.0237936,9.88956,-1.03968,9.944060111,14.52,6.55,15.92899557,23.64956,-3.06968,23.84794799,9.88956,-1.03968,9.944060111,13.76,-2.03,13.90893598
15/04/2019 14:00,24.40516,5.1254,24.9375532,9.96516,-0.9846,10.01368319,14.44,6.11,15.67946747,23.63516,-3.4046,23.87911408,9.96516,-0.9846,10.01368319,13.67,-2.42,13.8825538
15/04/2019 14:30,23.41208,4.85808,23.91080156,10.16208,-1.05192,10.21637928,13.25,5.91,14.50829418,22.68208,-3.51192,22.95234923,10.16208,-1.05192,10.21637928,12.52,-2.46,12.7593887
15/04/2019 15:00,23.41128,4.8336,23.90505637,9.61128,-1.0764,9.671367028,13.8,5.91,15.01226499,22.66128,-3.5964,22.94488405,9.61128,-1.0764,9.671367028,13.05,-2.52,13.29108348
15/04/2019 15:30,22.74092,4.6798,23.2174497,10.24092,-1.1502,10.30530943,12.5,5.83,13.79271184,22.04092,-3.6902,22.34770079,10.24092,-1.1502,10.30530943,11.8,-2.54,12.07027754
15/04/2019 16:00,24.142,4.32664,24.52663812,8.442,-0.87336,8.487056126,15.7,5.2,16.53874239,23.342,-3.99336,23.68112937,8.442,-0.87336,8.487056126,14.9,-3.12,15.22315342
15/04/2019 16:30,24.27552,3.885,24.58442792,8.25552,-0.855,8.299676829,16.02,4.74,16.70652567,23.47552,-4.505,23.90387132,8.25552,-0.855,8.299676829,15.22,-3.65,15.65154625
15/04/2019 17:00,25.0848,3.27668,25.29790155,7.8948,-0.82332,7.937614431,17.19,4.1,17.67218436,24.2448,-5.17332,24.79059432,7.8948,-0.82332,7.937614431,16.35,-4.35,16.91877655
15/04/2019 17:30,24.204,3.29776,24.42762447,7.974,-0.91224,8.026011327,16.23,4.21,16.76714048,23.384,-5.06224,23.92567094,7.974,-0.91224,8.026011327,15.41,-4.15,15.95902879
15/04/2019 18:00,24.94516,3.32936,25.1663594,9.15516,-0.71064,9.182699158,15.79,4.04,16.29864105,24.14516,-5.10064,24.67803233,9.15516,-0.71064,9.182699158,14.99,-4.39,15.61960947
15/04/2019 18:30,27.98748,3.76836,28.24003495,14.84748,0.01836,14.84749135,13.14,3.75,13.66462952,27.26748,-4.62164,27.65637398,14.84748,0.01836,14.84749135,12.42,-4.64,13.25843128
15/04/2019 19:00,29.40088,3.66852,29.62886741,14.78088,0.48852,14.78895079,14.62,3.18,14.96184481,28.64088,-4.70148,29.02419545,14.78088,0.48852,14.78895079,13.86,-5.19,14.79985473
15/04/2019 19:30,29.81016,3.5108,30.0161849,13.43016,0.6408,13.44543872,16.38,2.87,16.62953096,29.00016,-4.8092,29.39621888,13.43016,0.6408,13.44543872,15.57,-5.45,16.49628443
15/04/2019 20:00,30.7352,3.48908,30.93260736,13.7952,0.73908,13.81498398,16.94,2.75,17.16176273,29.9152,-4.87092,30.3091579,13.7952,0.73908,13.81498398,16.12,-5.61,17.06828931
15/04/2019 20:30,32.9872,3.16772,33.13894708,13.7772,1.01772,13.81473828,19.21,2.15,19.32994051,32.1072,-5.19228,32.52433033,13.7772,1.01772,13.81473828,18.33,-6.21,19.3533718
15/04/2019 21:00,31.96436,2.69732,32.07796511,12.65436,0.96732,12.69127791,19.31,1.73,19.38734123,31.07436,-5.71268,31.59510345,12.65436,0.96732,12.69127791,18.42,-6.68,19.59384597
15/04/2019 21:30,27.7506,1.04712,27.77034859,3.1806,0.08712,3.181792931,24.57,0.96,24.58874743,26.7006,-7.33288,27.68922479,3.1806,0.08712,3.181792931,23.52,-7.42,24.66266003
15/04/2019 22:00,26.07184,0.31676,26.07376417,2.21184,-0.09324,2.213804391,23.86,0.41,23.86352237,25.06184,-7.98324,26.3026224,2.21184,-0.09324,2.213804391,22.85,-7.89,24.17384123
15/04/2019 22:30,24.69312,-0.17004,24.69370545,1.74312,-0.05004,1.743838105,22.95,-0.12,22.95031372,23.69312,-8.44004,25.15150513,1.74312,-0.05004,1.743838105,21.95,-8.39,23.49882125
15/04/2019 23:00,22.73268,-0.54124,22.73912225,1.46268,-0.02124,1.462834208,21.27,-0.52,21.27635542,21.77268,-8.97124,23.54851888,1.46268,-0.02124,1.462834208,20.31,-8.95,22.1945624
15/04/2019 23:30,21.05412,-0.26532,21.05579169,1.10412,0.00468,1.104129918,19.95,-0.27,19.95182698,20.13412,-8.76532,21.95936299,1.10412,0.00468,1.104129918,19.03,-8.77,20.95361067
16/04/2019 00:00,20.00996,0.002,20.0099601,0.93996,-0.018,0.940132332,19.07,0.02,19.07001049,19.10996,-8.558,20.93871857,0.93996,-0.018,0.940132332,18.17,-8.54,20.0768648
16/04/2019 00:30,18.66,-0.31516,18.66266127,0,0.02484,0.02484,18.66,-0.34,18.66309728,17.77,-8.85516,19.85413707,0,0.02484,0.02484,17.77,-8.88,19.86522842
16/04/2019 01:00,17.62,-0.41588,17.62490727,0,0.02412,0.02412,17.62,-0.44,17.6254929,16.77,-8.85588,18.96469115,0,0.02412,0.02412,16.77,-8.88,18.97596638
16/04/2019 01:30,17.55,-0.55552,17.55878989,0,0.02448,0.02448,17.55,-0.58,17.55958143,16.7,-8.98552,18.96390175,0,0.02448,0.02448,16.7,-9.01,18.97551317
16/04/2019 02:00,17.78,-0.77552,17.7969051,0,0.02448,0.02448,17.78,-0.8,17.79798865,16.94,-9.12552,19.24158817,0,0.02448,0.02448,16.94,-9.15,19.25321012
16/04/2019 02:30,18.05,-0.79552,18.06752202,0,0.02448,0.02448,18.05,-0.82,18.06861644,17.19,-9.24552,19.51859985,0,0.02448,0.02448,17.19,-9.27,19.53020737
16/04/2019 03:00,17.98,-0.89552,18.00228752,0,0.02448,0.02448,17.98,-0.92,18.00352188,17.11,-9.39552,19.51993586,0,0.02448,0.02448,17.11,-9.42,19.53173059
16/04/2019 03:30,18.05,-0.88516,18.0716908,0,0.02484,0.02484,18.05,-0.91,18.0729245,17.19,-9.45516,19.61877036,0,0.02484,0.02484,17.19,-9.48,19.63075393
16/04/2019 04:00,17.85,-0.86552,17.87097157,0,0.02448,0.02448,17.85,-0.89,17.8721739,16.99,-9.47552,19.45367778,0,0.02448,0.02448,16.99,-9.5,19.46561327
16/04/2019 04:30,18.39,0.28448,18.39220022,0,0.02448,0.02448,18.39,0.26,18.39183786,17.51,-8.44552,19.44034228,0,0.02448,0.02448,17.51,-8.47,19.45098969
16/04/2019 05:00,18.76,0.54448,18.76789968,0,0.02448,0.02448,18.76,0.52,18.76720544,17.88,-8.11552,19.6355816,0,0.02448,0.02448,17.88,-8.14,19.645712
16/04/2019 05:30,19.65,0.77484,19.66527084,0,0.02484,0.02484,19.65,0.75,19.66430777,18.74,-7.89516,20.33521948,0,0.02484,0.02484,18.74,-7.92,20.3448765
16/04/2019 06:00,20.7,1.01448,20.72484426,0,0.02448,0.02448,20.7,0.99,20.72366039,19.76,-7.65552,21.19114406,0,0.02448,0.02448,19.76,-7.68,21.2
16/04/2019 06:30,21.95,1.94556,22.03605463,0,0.02556,0.02556,21.95,1.92,22.03381265,20.98,-6.72444,22.03130712,0,0.02556,0.02556,20.98,-6.75,22.03912203
16/04/2019 07:00,23.2036,2.4306,23.33055656,0.0036,0.0306,0.030811037,23.2,2.4,23.32380758,22.2036,-6.1994,23.0528179,0.0036,0.0306,0.030811037,22.2,-6.23,23.05759961
16/04/2019 07:30,25.82236,3.21176,26.02133122,0.61236,0.04176,0.613782264,25.21,3.17,25.40852219,24.75236,-5.28824,25.31096221,0.61236,0.04176,0.613782264,24.14,-5.33,24.72141784
16/04/2019 08:00,29.75728,4.50756,30.09674086,5.41728,0.00756,5.417285275,24.34,4.5,24.75248674,28.73728,-3.90244,29.00103963,5.41728,0.00756,5.417285275,23.32,-3.91,23.64551755
16/04/2019 08:30,31.89808,4.12696,32.1639442,5.96808,0.15696,5.970143661,25.93,3.97,26.23215203,30.83808,-4.23304,31.12725182,5.96808,0.15696,5.970143661,24.87,-4.39,25.25448475
16/04/2019 09:00,34.0352,4.74932,34.36496587,6.8652,0.40932,6.877391504,27.17,4.34,27.51444166,32.9252,-3.56068,33.11717435,6.8652,0.40932,6.877391504,26.06,-3.97,26.36066198
16/04/2019 09:30,34.94516,5.48196,35.37253303,6.90516,0.38196,6.91571602,28.04,5.1,28.50002807,33.81516,-2.86804,33.93656876,6.90516,0.38196,6.91571602,26.91,-3.25,27.10554556
16/04/2019 10:00,35.03932,5.40824,35.45423819,6.61932,0.31824,6.626965668,28.42,5.09,28.87220982,33.90932,-2.93176,34.0358223,6.61932,0.31824,6.626965668,27.29,-3.25,27.48284192
16/04/2019 10:30,34.40464,5.0908,34.77923947,5.62464,0.0108,5.624650369,28.78,5.08,29.22490034,33.25464,-3.2492,33.4129972,5.62464,0.0108,5.624650369,27.63,-3.26,27.82165523
16/04/2019 11:00,33.43372,3.52952,33.61950542,0.60372,0.02952,0.604441286,32.83,3.5,33.01604004,32.16372,-4.81048,32.52146371,0.60372,0.02952,0.604441286,31.56,-4.84,31.92897117
16/04/2019 11:30,32.84976,3.28504,33.01360659,0.50976,0.00504,0.509784915,32.34,3.28,32.50590716,31.58976,-5.06496,31.99322986,0.50976,0.00504,0.509784915,31.08,-5.07,31.49081295
16/04/2019 12:00,32.31324,3.12288,32.46379304,0.54324,0.00288,0.543247634,31.77,3.12,31.92283352,31.06324,-5.21712,31.49830504,0.54324,0.00288,0.543247634,30.52,-5.22,30.96318459
16/04/2019 12:30,31.24284,3.20712,31.40701625,0.67284,-0.00288,0.672846164,30.57,3.21,30.73807086,30.02284,-5.14288,30.46014012,0.67284,-0.00288,0.672846164,29.35,-5.14,29.79667935
16/04/2019 13:00,31.05824,3.10604,31.21316639,0.67824,-0.00396,0.67825156,30.38,3.11,30.53877044,29.84824,-5.27396,30.31059361,0.67824,-0.00396,0.67825156,29.17,-5.27,29.64223001
16/04/2019 13:30,31.2166,3.12188,31.37231662,0.2466,0.01188,0.246885995,30.97,3.11,31.12576103,29.9966,-5.27812,30.45742212,0.2466,0.01188,0.246885995,29.75,-5.29,30.21666097
16/04/2019 14:00,32.30392,3.2826,32.47027425,0.13392,0.0126,0.134511436,32.17,3.27,32.33576658,31.05392,-5.1374,31.47600397,0.13392,0.0126,0.134511436,30.92,-5.15,31.34595508
16/04/2019 14:30,32.96376,3.2126,33.11993768,0.11376,0.0126,0.114455658,32.85,3.2,33.00549197,31.68376,-5.1874,32.10560335,0.11376,0.0126,0.114455658,31.57,-5.2,31.99538873
16/04/2019 15:00,32.56312,3.08296,32.70873624,0.12312,0.01296,0.123800226,32.44,3.07,32.58494284,31.30312,-5.30704,31.74980307,0.12312,0.01296,0.123800226,31.18,-5.32,31.63059911
16/04/2019 15:30,32.53456,2.9626,32.66916885,0.12456,0.0126,0.125195661,32.41,2.95,32.54397947,31.27456,-5.4374,31.74371468,0.12456,0.0126,0.125195661,31.15,-5.45,31.62317188
16/04/2019 16:00,32.22456,-0.8574,32.23596442,0.12456,0.0126,0.125195661,32.1,-0.87,32.11178756,31.74456,-1.0674,31.76250041,0.12456,0.0126,0.125195661,31.62,-1.08,31.63843865
16/04/2019 16:30,33.33612,-1.68372,33.37861306,2.43612,0.02628,2.436261746,30.9,-1.71,30.94727936,32.97612,-0.54372,32.9806022,2.43612,0.02628,2.436261746,30.54,-0.57,30.54531879
16/04/2019 17:00,34.20024,-1.72636,34.24378389,6.60024,0.32364,6.608170012,27.6,-2.05,27.67602753,33.88024,-0.57636,33.88514207,6.60024,0.32364,6.608170012,27.28,-0.9,27.294842
16/04/2019 17:30,33.82008,-1.824,33.86923069,6.85008,0.396,6.861516742,26.97,-2.22,27.06121394,33.49008,-0.654,33.4964651,6.85008,0.396,6.861516742,26.64,-1.05,26.66068454
16/04/2019 18:00,33.7492,-1.98932,33.80777861,5.8392,0.13068,5.840662112,27.91,-2.12,27.99040014,33.4292,-0.82932,33.43948541,5.8392,0.13068,5.840662112,27.59,-0.96,27.60669665
16/04/2019 18:30,34.44116,-1.961,34.49694223,5.41116,0.009,5.411167485,29.03,-1.97,29.09676614,34.11116,-0.811,34.12079949,5.41116,0.009,5.411167485,28.7,-0.82,28.7117119
16/04/2019 19:00,33.42028,-2.15588,33.48974371,5.39028,0.02412,5.390333965,28.03,-2.18,28.11464565,33.09028,-1.00588,33.10556487,5.39028,0.02412,5.390333965,27.7,-1.03,27.7191432
16/04/2019 19:30,33.05372,-2.16796,33.12474085,5.37372,0.03204,5.373815516,27.68,-2.2,27.76729011,32.73372,-1.01796,32.74954454,5.37372,0.03204,5.373815516,27.36,-1.05,27.38014061
