Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
16/04/2019 20:00,31.59584,-3.13816,31.7513016,0.37584,0.05184,0.379398328,31.22,-3.19,31.38255088,31.25584,-1.98816,31.31900883,0.37584,0.05184,0.379398328,30.88,-2.04,30.94731006
16/04/2019 20:30,31.38,-3.31552,31.554668,0,0.02448,0.02448,31.38,-3.34,31.55724956,31.02,-2.18552,31.09689531,0,0.02448,0.02448,31.02,-2.21,31.09862537
16/04/2019 21:00,30.85,-3.53588,31.05197171,0,0.02412,0.02412,30.85,-3.56,31.0547275,30.5,-2.38588,30.59317609,0,0.02412,0.02412,30.5,-2.41,30.5950666
16/04/2019 21:30,28.86,-3.95516,29.12975954,0,0.02484,0.02484,28.86,-3.98,29.13314264,28.52,-2.80516,28.65762242,0,0.02484,0.02484,28.52,-2.83,28.66006455
16/04/2019 22:00,27.32,-4.49552,27.68739966,0,0.02448,0.02448,27.32,-4.52,27.69138494,27,-3.32552,27.20402697,0,0.02448,0.02448,27,-3.35,27.20703034
16/04/2019 22:30,25.72,-5.00552,26.20255008,0,0.02448,0.02448,25.72,-5.03,26.20723755,25.41,-3.82552,25.69635584,0,0.02448,0.02448,25.41,-3.85,25.70001167
16/04/2019 23:00,23.52,-5.43516,24.13982942,0,0.02484,0.02484,23.52,-5.46,24.14543435,23.23,-4.22516,23.61111766,0,0.02484,0.02484,23.23,-4.25,23.61557537
16/04/2019 23:30,21.49,-5.77588,22.25266029,0,0.02412,0.02412,21.49,-5.8,22.25893304,21.21,-4.54588,21.69168331,0,0.02412,0.02412,21.21,-4.57,21.69675091
17/04/2019 00:00,20.02,-4.89552,20.60986453,0,0.02448,0.02448,20.02,-4.92,20.61569305,19.75,-3.65552,20.08545062,0,0.02448,0.02448,19.75,-3.68,20.08992036
17/04/2019 00:30,18.9506,-4.95724,19.58824823,0.0306,0.12276,0.126516314,18.92,-5.08,19.59011996,18.6906,-3.79724,19.07242932,0.0306,0.12276,0.126516314,18.66,-3.92,19.06730185
17/04/2019 01:00,17.9206,-5.07384,18.62503038,0.0306,0.14616,0.149328851,17.89,-5.22,18.63600011,17.6906,-3.90384,18.11621636,0.0306,0.14616,0.149328851,17.66,-4.05,18.1184464
17/04/2019 01:30,17.6806,-5.12284,18.40780014,0.0306,0.13716,0.140531938,17.65,-5.26,18.41711432,17.4606,-3.94284,17.90023854,0.0306,0.13716,0.140531938,17.43,-4.08,17.90115359
17/04/2019 02:00,17.5906,-5.10608,18.31669352,0.0306,0.13392,0.13737149,17.56,-5.24,18.32515211,17.3706,-3.92608,17.80875764,0.0306,0.13392,0.13737149,17.34,-4.06,17.80896404
17/04/2019 02:30,17.3106,-5.23356,18.08444145,0.0306,0.13644,0.139829302,17.28,-5.37,18.09517339,17.0906,-4.04356,17.56243109,0.0306,0.13644,0.139829302,17.06,-4.18,17.56462354
17/04/2019 03:00,17.04988,-5.24852,17.83943301,0.02988,0.14148,0.144600846,17.02,-5.39,17.85308097,16.82988,-4.05852,17.31232062,0.02988,0.14148,0.144600846,16.8,-4.2,17.31704363
17/04/2019 03:30,16.9988,-5.24572,17.78979426,0.0288,0.13428,0.137333748,16.97,-5.38,17.80239591,16.7788,-4.05572,17.26201014,0.0288,0.13428,0.137333748,16.75,-4.19,17.26611132
17/04/2019 04:00,16.85952,-5.24824,17.65750372,0.02952,0.13176,0.135026397,16.83,-5.38,17.66899261,16.65952,-4.06824,17.1490578,0.02952,0.13176,0.135026397,16.63,-4.2,17.15216896
17/04/2019 04:30,17.08952,-5.14788,17.84803525,0.02952,0.13212,0.135377712,17.06,-5.28,17.85838739,16.86952,-3.95788,17.32759415,0.02952,0.13212,0.135377712,16.84,-4.09,17.32956145
17/04/2019 05:00,17.4106,-4.8206,18.06563524,0.0306,0.1494,0.152501541,17.38,-4.97,18.07665069,17.2006,-3.6306,17.5795875,0.0306,0.1494,0.152501541,17.17,-3.78,17.58116322
17/04/2019 05:30,18.26456,-4.6178,18.83927357,0.03456,0.1422,0.146339446,18.23,-4.76,18.84119158,18.03456,-3.4578,18.36305354,0.03456,0.1422,0.146339446,18,-3.6,18.35647025
17/04/2019 06:00,19.2104,-4.26616,19.67840414,0.0504,0.12384,0.13370305,19.16,-4.39,19.65649257,18.9804,-3.09616,19.23127117,0.0504,0.12384,0.13370305,18.93,-3.22,19.20190876
17/04/2019 06:30,21.25652,-3.47988,21.5394802,0.14652,0.06012,0.158374634,21.11,-3.54,21.40475882,21.01652,-2.33988,21.14637443,0.14652,0.06012,0.158374634,20.87,-2.4,21.00754388
17/04/2019 07:00,23.14544,-2.7854,23.31243973,0.32544,-0.0054,0.325484798,22.82,-2.78,22.98871027,22.90544,-1.6754,22.96663116,0.32544,-0.0054,0.325484798,22.58,-1.67,22.64167176
17/04/2019 07:30,24.58204,-2.59972,24.7191269,0.57204,-0.00972,0.572122574,24.01,-2.59,24.14928984,24.32204,-1.51972,24.36947227,0.57204,-0.00972,0.572122574,23.75,-1.51,23.79795369
17/04/2019 08:00,25.94376,-2.43556,26.05783252,0.74376,-0.02556,0.744199067,25.2,-2.41,25.31497778,25.67376,-1.34556,25.70899617,0.74376,-0.02556,0.744199067,24.93,-1.32,24.96492139
17/04/2019 08:30,27.36616,-0.16476,27.36665597,5.45616,-1.90476,5.779082332,21.91,1.74,21.97898314,27.10616,0.84524,27.11933518,5.45616,-1.90476,5.779082332,21.65,2.75,21.82395473
17/04/2019 09:00,27.9754,0.60484,27.98193768,7.4754,-2.49516,7.880826644,20.5,3.1,20.73306538,27.7354,1.74484,27.79022993,7.4754,-2.49516,7.880826644,20.26,4.24,20.69891785
17/04/2019 09:30,28.27708,0.87456,28.29060106,7.86708,-2.48544,8.250355127,20.41,3.36,20.68472141,28.03708,1.98456,28.1072292,7.86708,-2.48544,8.250355127,20.17,4.47,20.6593756
17/04/2019 10:00,27.52412,0.89488,27.53866358,8.48412,-2.53512,8.854779816,19.04,3.43,19.34648547,27.30412,2.02488,27.37909984,8.48412,-2.53512,8.854779816,18.82,4.56,19.36455525
17/04/2019 10:30,27.71712,0.88972,27.73139634,3.77712,-0.62028,3.827712473,23.94,1.51,23.98757387,27.43712,2.02972,27.51209402,3.77712,-0.62028,3.827712473,23.66,2.65,23.80794195
17/04/2019 11:00,29.35932,0.5666,29.36478684,2.47932,-0.1134,2.481912009,26.88,0.68,26.88859981,29.04932,1.6966,29.09882204,2.47932,-0.1134,2.481912009,26.57,1.81,26.631579
17/04/2019 11:30,29.62224,0.412,29.62510501,2.53224,-0.108,2.534542053,27.09,0.52,27.09499031,29.32224,1.542,29.36275741,2.53224,-0.108,2.534542053,26.79,1.65,26.84076377
17/04/2019 12:00,29.84388,0.45136,29.847293,2.24388,-0.09864,2.24604704,27.6,0.55,27.60547953,29.53388,1.59136,29.57672217,2.24388,-0.09864,2.24604704,27.29,1.69,27.34227862
17/04/2019 12:30,29.9744,0.46768,29.9780483,1.9944,-0.02232,1.994524891,27.98,0.49,27.98429024,29.6544,1.58768,29.69687134,1.9944,-0.02232,1.994524891,27.66,1.61,27.70681685
17/04/2019 13:00,29.24824,0.43444,29.25146631,2.29824,-0.11556,2.301143457,26.95,0.55,26.95561166,28.94824,1.56444,28.99048243,2.29824,-0.11556,2.301143457,26.65,1.68,26.70290059
17/04/2019 13:30,28.04952,0.26188,28.05074247,2.81952,-0.07812,2.820602022,25.23,0.34,25.23229082,27.74952,1.39188,27.78440552,2.81952,-0.07812,2.820602022,24.93,1.47,24.97330174
17/04/2019 14:00,27.85168,0.48964,27.85598367,3.27168,-0.09036,3.272927581,24.58,0.58,24.58684201,27.56168,1.61964,27.60922741,3.27168,-0.09036,3.272927581,24.29,1.71,24.35011704
17/04/2019 14:30,27.29884,0.47748,27.30301545,3.31884,-0.09252,3.320129349,23.98,0.57,23.98677344,27.00884,1.62748,27.05782935,3.31884,-0.09252,3.320129349,23.69,1.72,23.75235778
17/04/2019 15:00,26.82712,0.45436,26.83096738,3.68712,-0.12564,3.689259994,23.14,0.58,23.14726766,26.55712,1.59436,26.60493575,3.68712,-0.12564,3.689259994,22.87,1.72,22.93458742
17/04/2019 15:30,26.18412,0.32816,26.1861763,3.98412,-0.14184,3.986644047,22.2,0.47,22.20497467,25.90412,1.46816,25.94569187,3.98412,-0.14184,3.986644047,21.92,1.61,21.97904684
17/04/2019 16:00,26.30172,-0.00168,26.30172005,3.50172,-0.12168,3.503833469,22.8,0.12,22.80031579,26.03172,1.17832,26.05837455,3.50172,-0.12168,3.503833469,22.53,1.3,22.56747438
17/04/2019 16:30,26.33676,-0.39544,26.33972855,3.41676,-0.14544,3.419854045,22.92,-0.25,22.9213634,26.04676,0.77456,26.05827411,3.41676,-0.14544,3.419854045,22.63,0.92,22.64869312
17/04/2019 17:00,26.9452,-0.85384,26.95872485,2.9952,-0.12384,2.997759061,23.95,-0.73,23.96112268,26.6452,0.31616,26.64707564,2.9952,-0.12384,2.997759061,23.65,0.44,23.65409267
17/04/2019 17:30,27.7812,-1.08276,27.80229204,2.5812,-0.12276,2.584117539,25.2,-0.96,25.21827908,27.4912,0.10724,27.49140916,2.5812,-0.12276,2.584117539,24.91,0.23,24.9110618
17/04/2019 18:00,27.39192,-1.1692,27.41686178,1.86192,-0.0792,1.863603693,25.53,-1.09,25.55325811,27.08192,0.0108,27.08192215,1.86192,-0.0792,1.863603693,25.22,0.09,25.22016059
17/04/2019 18:30,28.00492,-1.17352,28.02949685,1.38492,-0.08352,1.387436124,26.62,-1.09,26.64230658,27.69492,-0.00352,27.69492022,1.38492,-0.08352,1.387436124,26.31,0.08,26.31012163
17/04/2019 19:00,28.47248,-1.20644,28.49802826,1.03248,-0.04644,1.033523887,27.44,-1.16,27.46450801,28.14248,-0.03644,28.14250359,1.03248,-0.04644,1.033523887,27.11,0.01,27.11000184
17/04/2019 19:30,28.41384,-1.0984,28.43506262,1.11384,-0.0684,1.115938218,27.3,-1.03,27.31942349,28.10384,0.0316,28.10385777,1.11384,-0.0684,1.115938218,26.99,0.1,26.99018525
17/04/2019 20:00,28.57604,-1.1832,28.6005249,1.07604,-0.0432,1.076906831,27.5,-1.14,27.52361895,28.25604,-0.0232,28.25604952,1.07604,-0.0432,1.076906831,27.18,0.02,27.18000736
17/04/2019 20:30,29.60668,-1.21424,29.63156897,0.70668,0.00576,0.706703474,28.9,-1.22,28.9257394,29.27668,-0.04424,29.27671343,0.70668,0.00576,0.706703474,28.57,-0.05,28.57004375
17/04/2019 21:00,29.68384,-1.3596,29.71496036,0.93384,0.0504,0.935199073,28.75,-1.41,28.78455489,29.35384,-0.2196,29.35466142,0.93384,0.0504,0.935199073,28.42,-0.27,28.42128252
17/04/2019 21:30,28.48476,-0.97664,28.50149782,6.40476,1.05336,6.490802566,22.08,-2.03,22.17312112,28.21476,0.20336,28.21549286,6.40476,1.05336,6.490802566,21.81,-0.85,21.82655722
17/04/2019 22:00,26.4504,-2.38292,26.55752187,1.8504,0.21708,1.863089876,24.6,-2.6,24.7370168,26.1504,-1.21292,26.178514,1.8504,0.21708,1.863089876,24.3,-1.43,24.34203977
17/04/2019 22:30,25.45772,-3.04296,25.63893744,0.92772,-0.01296,0.927810519,24.53,-3.03,24.71642774,25.15772,-1.86296,25.22660293,0.92772,-0.01296,0.927810519,24.23,-1.85,24.30052263
17/04/2019 23:00,23.088,-3.34644,23.3292607,1.098,-0.04644,1.098981653,21.99,-3.3,22.23623394,22.808,-2.15644,22.90971622,1.098,-0.04644,1.098981653,21.71,-2.11,21.8122947
17/04/2019 23:30,20.86656,-3.59148,21.17338081,1.18656,-0.05148,1.187676229,19.68,-3.54,19.99584957,20.60656,-2.38148,20.74371621,1.18656,-0.05148,1.187676229,19.42,-2.33,19.55927657
18/04/2019 00:00,19.67316,-4.14512,20.10510493,0.89316,-0.01512,0.893287971,18.78,-4.13,19.22876231,19.41316,-2.91512,19.63081012,0.89316,-0.01512,0.893287971,18.52,-2.9,18.74567683
18/04/2019 00:30,17.87676,-2.7164,18.08196275,0.89676,0.0036,0.896767226,16.98,-2.72,17.19647638,17.29676,-7.0064,18.66192775,0.89676,0.0036,0.896767226,16.4,-7.01,17.83536094
18/04/2019 01:00,16.51416,-1.74608,16.60621197,1.42416,-0.04608,1.424905285,15.09,-1.7,15.18545686,15.77416,-9.47608,18.40163623,1.42416,-0.04608,1.424905285,14.35,-9.43,17.1711211
18/04/2019 01:30,15.98588,-1.79436,16.08627015,1.59588,-0.05436,1.596805556,14.39,-1.74,14.49481631,15.26588,-9.44436,17.95112888,1.59588,-0.05436,1.596805556,13.67,-9.39,16.5843601
18/04/2019 02:00,15.49772,-1.73136,15.59413135,2.00772,-0.08136,2.009367823,13.49,-1.65,13.59053347,14.79772,-9.33136,17.49419323,2.00772,-0.08136,2.009367823,12.79,-9.25,15.78437835
18/04/2019 02:30,15.34832,-1.81336,15.45507041,1.76832,-0.06336,1.76945475,13.58,-1.75,13.69229345,14.66832,-9.43336,17.43983637,1.76832,-0.06336,1.76945475,12.9,-9.37,15.94386716
18/04/2019 03:00,14.76368,-1.7854,14.87124407,2.08368,-0.0954,2.085862772,12.68,-1.69,12.79212648,14.08368,-9.4054,16.93551273,2.08368,-0.0954,2.085862772,12,-9.31,15.18802489
18/04/2019 03:30,14.96896,-1.75888,15.07194156,2.29896,-0.12888,2.302569681,12.67,-1.63,12.77441975,14.29896,-9.39888,17.1113764,2.29896,-0.12888,2.302569681,12,-9.27,15.16353851
18/04/2019 04:00,14.9476,-1.8812,15.06551224,2.1276,-0.1512,2.132965823,12.82,-1.73,12.93620114,14.2776,-9.5312,17.1666431,2.1276,-0.1512,2.132965823,12.15,-9.38,15.34949185
18/04/2019 04:30,15.51544,-1.565,15.59416889,2.12544,-0.135,2.129723032,13.39,-1.43,13.46614273,14.81544,-9.245,17.46331261,2.12544,-0.135,2.129723032,12.69,-9.11,15.62140199
18/04/2019 05:00,15.91832,-1.60108,15.99863647,1.94832,-0.09108,1.950447741,13.97,-1.51,14.05137004,15.21832,-9.25108,17.80954084,1.94832,-0.09108,1.950447741,13.27,-9.16,16.12446898
18/04/2019 05:30,16.33624,-1.45272,16.40070525,1.86624,-0.07272,1.867656268,14.47,-1.38,14.53565616,15.61624,-9.15272,18.10080758,1.86624,-0.07272,1.867656268,13.75,-9.08,16.47752712
18/04/2019 06:00,17.6206,-1.31968,17.66994906,1.6506,-0.04968,1.651347469,15.97,-1.27,16.02041822,16.8606,-9.07968,19.14994572,1.6506,-0.04968,1.651347469,15.21,-9.03,17.68855562
18/04/2019 06:30,18.5926,-0.48196,18.59884567,1.6326,-0.02196,1.632747685,16.96,-0.46,16.96623706,17.8226,-8.09196,19.57357625,1.6326,-0.02196,1.632747685,16.19,-8.07,18.08980376
18/04/2019 07:00,21.4658,0.0126,21.4658037,2.0358,-0.0774,2.037270821,19.43,0.09,19.43020844,20.6258,-7.5374,21.95987305,2.0358,-0.0774,2.037270821,18.59,-7.46,20.03096852
18/04/2019 07:30,24.81344,-0.88504,24.82921868,2.32344,-0.09504,2.325382987,22.49,-0.79,22.50387078,24.44344,-1.01504,24.46450623,2.32344,-0.09504,2.325382987,22.12,-0.92,22.13912374
18/04/2019 08:00,25.80076,0.19004,25.80145988,7.25076,-0.12996,7.251924584,18.55,0.32,18.5527599,25.55076,1.36004,25.58693114,7.25076,-0.12996,7.251924584,18.3,1.49,18.36055827
18/04/2019 08:30,28.06112,2.01128,28.13310688,13.55112,0.70128,13.56925373,14.51,1.31,14.56901507,27.85112,3.19128,28.03335787,13.55112,0.70128,13.56925373,14.3,2.49,14.51516793
18/04/2019 09:00,28.81076,2.4004,28.91058304,13.82076,0.7704,13.84221525,14.99,1.63,15.07836198,28.59076,3.5904,28.81531762,13.82076,0.7704,13.84221525,14.77,2.82,15.0367982
18/04/2019 09:30,29.35556,2.53504,29.46481513,13.52556,0.81504,13.55009459,15.83,1.72,15.92316865,29.12556,3.71504,29.36153551,13.52556,0.81504,13.55009459,15.6,2.9,15.86726189
18/04/2019 10:00,27.8684,1.9148,27.9341042,9.6084,-0.1152,9.609090571,18.26,2.03,18.37249303,27.6284,3.0548,27.79676761,9.6084,-0.1152,9.609090571,18.02,3.17,18.29670189
18/04/2019 10:30,27.8908,1.65604,27.93992114,10.7208,-0.45396,10.7304069,17.17,2.11,17.29916183,27.6608,2.81604,27.80377561,10.7208,-0.45396,10.7304069,16.94,3.27,17.25272442
18/04/2019 11:00,25.50904,1.82676,25.57436556,9.77904,-0.63324,9.799521224,15.73,2.46,15.92119656,25.27904,2.98676,25.45487377,9.77904,-0.63324,9.799521224,15.5,3.62,15.91711029
18/04/2019 11:30,23.464,1.47464,23.51029262,8.154,-0.76536,8.189840776,15.31,2.24,15.47299906,23.234,2.63464,23.38290153,8.154,-0.76536,8.189840776,15.08,3.4,15.45853809
18/04/2019 12:00,23.90132,1.28652,23.93591927,7.68132,-0.66348,7.709921054,16.22,1.95,16.33679589,23.65132,2.47652,23.78062424,7.68132,-0.66348,7.709921054,15.97,3.14,16.27576419
18/04/2019 12:30,24.12832,1.05148,24.15122018,7.79832,-0.66852,7.826922372,16.33,1.72,16.42033191,23.89832,2.23148,24.00227493,7.79832,-0.66852,7.826922372,16.1,2.9,16.35909533
18/04/2019 13:00,24.27988,0.69292,24.28976556,7.40988,-0.57708,7.432317468,16.87,1.27,16.91773626,24.02988,1.87292,24.10275839,7.40988,-0.57708,7.432317468,16.62,2.45,16.79961011
18/04/2019 13:30,24.47552,0.19076,24.47626337,6.27552,-0.39924,6.288206728,18.2,0.59,18.20956068,24.23552,1.39076,24.27539172,6.27552,-0.39924,6.288206728,17.96,1.79,18.04898058
18/04/2019 14:00,24.64444,0.13104,24.64478838,6.00444,-0.31896,6.01290572,18.64,0.45,18.64543108,24.39444,1.33104,24.43072595,6.00444,-0.31896,6.01290572,18.39,1.65,18.46387283
18/04/2019 14:30,24.89392,-0.20808,24.89478962,5.62392,-0.29808,5.631813904,19.27,0.09,19.27021017,24.63392,0.97192,24.65308587,5.62392,-0.29808,5.631813904,19.01,1.27,19.05237518
18/04/2019 15:00,25.0568,-0.28764,25.05845093,4.6368,-0.19764,4.641010214,20.42,-0.09,20.42019833,24.7868,0.84236,24.80110934,4.6368,-0.19764,4.641010214,20.15,1.04,20.17682086
18/04/2019 15:30,24.7028,-0.53708,24.70863782,4.5828,-0.21708,4.587938488,20.12,-0.32,20.12254457,24.4428,0.61292,24.45048349,4.5828,-0.21708,4.587938488,19.86,0.83,19.87733634
18/04/2019 16:00,24.7522,-0.73508,24.76311264,4.5522,-0.23508,4.558265838,20.2,-0.5,20.20618717,24.4822,0.43492,24.48606282,4.5522,-0.23508,4.558265838,19.93,0.67,19.94125874
18/04/2019 16:30,25.3966,-1.5358,25.44299458,3.1266,-0.1458,3.129997636,22.27,-1.39,22.31333682,25.1166,-0.3158,25.11858525,3.1266,-0.1458,3.129997636,21.99,-0.17,21.99065711
18/04/2019 17:00,25.14312,-1.91316,25.21580188,2.91312,-0.08316,2.914306731,22.23,-1.83,22.3051967,24.86312,-0.71316,24.87334584,2.91312,-0.08316,2.914306731,21.95,-0.63,21.95903914
18/04/2019 17:30,26.39288,-0.84292,26.40633691,7.74288,-0.05292,7.743060843,18.65,-0.79,18.6667244,26.14288,0.35708,26.14531853,7.74288,-0.05292,7.743060843,18.4,0.41,18.40456737
18/04/2019 18:00,28.04692,1.78884,28.10390845,12.25692,0.97884,12.29594306,15.79,0.81,15.81076216,27.82692,2.99884,27.98804241,12.25692,0.97884,12.29594306,15.57,2.02,15.70048725
18/04/2019 18:30,28.60088,1.77856,28.65612696,11.63088,0.98856,11.67281545,16.97,0.79,16.98837838,28.37088,2.97856,28.52680584,11.63088,0.98856,11.67281545,16.74,1.99,16.8578676
18/04/2019 19:00,29.08772,0.83956,29.0998336,10.64772,0.97956,10.69268343,18.44,-0.14,18.44053145,28.91772,3.19956,29.09418695,10.64772,0.97956,10.69268343,18.27,2.22,18.40438263
18/04/2019 19:30,28.37248,-4.16104,28.67598081,9.94248,0.94896,9.987664073,18.43,-5.11,19.12529738,28.81248,6.24896,29.48234225,9.94248,0.94896,9.987664073,18.87,5.3,19.60017602
18/04/2019 20:00,29.91772,2.92368,30.06023744,9.83772,0.91368,9.880057993,20.08,2.01,20.18034935,29.67772,4.23368,29.97817724,9.83772,0.91368,9.880057993,19.84,3.32,20.11586439
18/04/2019 20:30,29.67884,2.85732,29.8160665,9.97884,0.96732,10.02561498,19.7,1.89,19.79045477,29.42884,4.00732,29.70042487,9.97884,0.96732,10.02561498,19.45,3.04,19.68613979
18/04/2019 21:00,29.4634,0.84208,29.4754311,12.7134,0.35208,12.71827425,16.75,0.49,16.75716563,29.2534,1.98208,29.32047156,12.7134,0.35208,12.71827425,16.54,1.63,16.62012334
18/04/2019 21:30,27.48384,-0.18856,27.48448682,8.49384,0.45144,8.505828356,18.99,-0.64,19.00078156,27.23384,0.98144,27.25151859,8.49384,0.45144,8.505828356,18.74,0.53,18.74749317
18/04/2019 22:00,24.99824,-1.46004,25.04084104,3.73824,-0.68004,3.799591123,21.26,-0.78,21.27430375,24.74824,-0.29004,24.74993952,3.73824,-0.68004,3.799591123,21.01,0.39,21.01361939
18/04/2019 22:30,24.0566,-2.20696,24.15762149,0.6966,-0.06696,0.699810833,23.36,-2.14,23.45781746,23.7666,-1.02696,23.78877724,0.6966,-0.06696,0.699810833,23.07,-0.96,23.08996535
18/04/2019 23:00,21.98848,-2.54588,22.13537345,0.97848,-0.06588,0.980695307,21.01,-2.48,21.15586207,21.70848,-1.32588,21.74893243,0.97848,-0.06588,0.980695307,20.73,-1.26,20.76825703
18/04/2019 23:30,19.92888,-2.80644,20.12551524,1.38888,-0.04644,1.389656191,18.54,-2.76,18.74431114,19.67888,-1.56644,19.74112591,1.38888,-0.04644,1.389656191,18.29,-1.52,18.35305152
19/04/2019 00:00,17.928,-5.85208,18.85895077,1.638,-0.08208,1.640055221,16.29,-5.77,17.28169552,17.898,-1.12208,17.93313881,1.638,-0.08208,1.640055221,16.26,-1.04,16.29322559
19/04/2019 00:30,16.11564,-10.13344,19.03681851,1.74564,-0.07344,1.747184147,14.37,-10.06,17.5413939,16.46564,0.41656,16.47090838,1.74564,-0.07344,1.747184147,14.72,0.49,14.72815331
19/04/2019 01:00,15.29708,-10.21876,18.39629616,1.47708,-0.06876,1.478679568,13.82,-10.15,17.14686269,15.63708,0.38124,15.64172672,1.47708,-0.06876,1.478679568,14.16,0.45,14.16714862
19/04/2019 01:30,14.86888,-10.35592,18.11984193,1.38888,-0.02592,1.389121845,13.48,-10.33,16.982912,15.19888,0.15408,15.19966098,1.38888,-0.02592,1.389121845,13.81,0.18,13.81117301
19/04/2019 02:00,14.64748,-10.36888,17.94609548,1.43748,-0.03888,1.438005704,13.21,-10.33,16.76940667,14.97748,-0.01888,14.9774919,1.43748,-0.03888,1.438005704,13.54,0.02,13.54001477
19/04/2019 02:30,14.78764,-10.49604,18.13397784,1.00764,0.00396,1.007647781,13.78,-10.5,17.32450288,15.12764,-0.04604,15.12771006,1.00764,0.00396,1.007647781,14.12,-0.05,14.12008853
19/04/2019 03:00,14.63732,-10.66668,18.11157638,0.78732,0.01332,0.787432667,13.85,-10.68,17.48956546,14.98732,-0.22668,14.98903415,0.78732,0.01332,0.787432667,14.2,-0.24,14.20202802
19/04/2019 03:30,14.47492,-10.63216,17.96012626,0.93492,-0.00216,0.934922495,13.54,-10.63,17.21419472,14.74492,-0.08216,14.7451489,0.93492,-0.00216,0.934922495,13.81,-0.08,13.81023171
19/04/2019 04:00,14.41416,-10.66836,17.93270514,0.88416,-0.01836,0.884350606,13.53,-10.65,17.21869333,14.75416,-0.14836,14.7549059,0.88416,-0.01836,0.884350606,13.87,-0.13,13.87060922
19/04/2019 04:30,14.96916,-10.42088,18.23925687,0.83916,-0.02088,0.839419728,14.13,-10.4,17.54471145,15.30916,0.06912,15.30931604,0.83916,-0.02088,0.839419728,14.47,0.09,14.47027989
19/04/2019 05:00,15.00756,-10.40412,18.26123134,0.81756,-0.02412,0.817915722,14.19,-10.38,17.58125422,15.35756,0.19588,15.35880914,0.81756,-0.02412,0.817915722,14.54,0.22,14.54166428
19/04/2019 05:30,14.91716,-10.279,18.11572531,2.92716,-0.819,3.039576725,11.99,-9.46,15.27258,15.22716,0.401,15.23243916,2.92716,-0.819,3.039576725,12.3,1.22,12.36035598
19/04/2019 06:00,15.84032,-10.38332,18.94014445,0.58032,-0.01332,0.580472846,15.26,-10.37,18.4500542,16.21032,0.29668,16.21303468,0.58032,-0.01332,0.580472846,15.63,0.31,15.63307391
19/04/2019 06:30,16.42412,-10.06,19.26020036,0.74412,0,0.74412,15.68,-10.06,18.62970746,16.78412,0.53,16.79248594,0.74412,0,0.74412,16.04,0.53,16.04875385
19/04/2019 07:00,17.17216,-9.76344,19.75367914,1.26216,-0.07344,1.264294783,15.91,-9.69,18.62858556,17.55216,0.65656,17.56443542,1.26216,-0.07344,1.264294783,16.29,0.73,16.30634846
19/04/2019 07:30,18.61148,-9.42576,20.86221799,1.58148,-0.09576,1.584376523,17.03,-9.33,19.4182852,18.99148,1.10424,19.02355536,1.58148,-0.09576,1.584376523,17.41,1.2,17.45130654
19/04/2019 08:00,19.5312,-8.97136,21.49309363,1.6812,-0.08136,1.683167517,17.85,-8.89,19.9412788,19.9312,1.45864,19.9845031,1.6812,-0.08136,1.683167517,18.25,1.54,18.31486009
19/04/2019 08:30,22.244,-7.83996,23.58517562,6.264,-0.03996,6.264127457,15.98,-7.8,17.78202463,22.634,2.53004,22.77496561,6.264,-0.03996,6.264127457,16.37,2.57,16.57050995
19/04/2019 09:00,23.92568,-7.2402,24.99717303,7.37568,-0.0702,7.376014066,16.55,-7.17,18.03639099,24.30568,3.0798,24.50002548,7.37568,-0.0702,7.376014066,16.93,3.15,17.22055168
19/04/2019 09:30,23.8496,-6.75752,24.78845491,7.8696,-0.04752,7.869743472,15.98,-6.71,17.33160408,24.2296,3.53248,24.48574955,7.8696,-0.04752,7.869743472,16.36,3.58,16.74711916
19/04/2019 10:00,23.99652,-6.562,24.87755647,8.15652,-0.072,8.156837776,15.84,-6.49,17.11799346,24.36652,3.708,24.6470396,8.15652,-0.072,8.156837776,16.21,3.78,16.64489411
19/04/2019 10:30,23.29124,-6.59012,24.20560973,3.17124,-0.06012,3.171809823,20.12,-6.53,21.15313925,23.58124,2.23988,23.68737939,3.17124,-0.06012,3.171809823,20.41,2.3,20.5391845
19/04/2019 11:00,24.38672,-1.82688,24.45505271,3.09672,-0.14688,3.100201363,21.29,-1.68,21.35618177,24.12672,-0.64688,24.13539044,3.09672,-0.14688,3.100201363,21.03,-0.5,21.03594305
19/04/2019 11:30,23.49796,-1.86716,23.57202602,3.29796,-0.13716,3.300810965,20.2,-1.73,20.27394634,23.23796,-0.67716,23.24782421,3.29796,-0.13716,3.300810965,19.94,-0.54,19.9473106
19/04/2019 12:00,22.86284,-1.90556,22.94211437,3.37284,-0.11556,3.374819074,19.49,-1.79,19.57202596,22.60284,-0.73556,22.61480543,3.37284,-0.11556,3.374819074,19.23,-0.62,19.2399922
19/04/2019 12:30,22.3008,-1.93792,22.38484341,3.7908,-0.18792,3.795454988,18.51,-1.75,18.59254152,22.0408,-0.78792,22.05487888,3.7908,-0.18792,3.795454988,18.25,-0.6,18.25986035
19/04/2019 13:00,22.00904,-2.16116,22.11489214,3.92904,-0.19116,3.933687515,18.08,-1.97,18.1870091,21.77904,-0.99116,21.80158209,3.92904,-0.19116,3.933687515,17.85,-0.8,17.86791818
19/04/2019 13:30,21.33348,-2.3226,21.4595396,4.35348,-0.1926,4.357738275,16.98,-2.13,17.11307395,21.08348,-1.1326,21.1138796,4.35348,-0.1926,4.357738275,16.73,-0.94,16.75638684
19/04/2019 14:00,20.7788,-2.54588,20.93418339,4.0788,-0.15588,4.081777556,16.7,-2.39,16.87015412,20.5488,-1.35588,20.59348421,4.0788,-0.15588,4.081777556,16.47,-1.2,16.51365798
19/04/2019 14:30,20.48568,-2.80324,20.67658675,3.95568,-0.18324,3.959921863,16.53,-2.62,16.73634667,20.24568,-1.61324,20.30985234,3.95568,-0.18324,3.959921863,16.29,-1.43,16.35264505
19/04/2019 15:00,20.54676,-2.90232,20.7507303,3.68676,-0.20232,3.69230723,16.86,-2.7,17.07482357,20.30676,-1.70232,20.377988,3.68676,-0.20232,3.69230723,16.62,-1.5,16.68755225
19/04/2019 15:30,20.55596,-2.95316,20.76700858,3.31596,-0.17316,3.320478144,17.24,-2.78,17.46270311,20.29596,-1.76316,20.37240107,3.31596,-0.17316,3.320478144,16.98,-1.59,17.05428099
19/04/2019 16:00,20.92876,-3.08932,21.15554048,3.03876,-0.13932,3.041952071,17.89,-2.95,18.13159122,20.67876,-1.89932,20.76580197,3.03876,-0.13932,3.041952071,17.64,-1.76,17.72758303
19/04/2019 16:30,21.64704,-3.32696,21.90121009,2.50704,-0.06696,2.507934051,19.14,-3.26,19.41564318,21.38704,-2.13696,21.49353573,2.50704,-0.06696,2.507934051,18.88,-2.07,18.99313823
19/04/2019 17:00,22.75584,-3.3584,23.00232824,2.08584,-0.0684,2.086961204,20.67,-3.29,20.9301935,22.47584,-2.1684,22.58019801,2.08584,-0.0684,2.086961204,20.39,-2.1,20.49785599
19/04/2019 17:30,23.70352,-3.28604,23.93020934,1.52352,0.00396,1.523525146,22.18,-3.29,22.42267825,23.41352,-2.10604,23.50804805,1.52352,0.00396,1.523525146,21.89,-2.11,21.99145743
19/04/2019 18:00,23.69516,-3.195,23.9095929,3.39516,-0.765,3.480278211,20.3,-2.43,20.44492358,23.46516,-2.045,23.5541028,3.39516,-0.765,3.480278211,20.07,-1.28,20.11077572
19/04/2019 18:30,24.45132,-2.67368,24.59706516,11.64132,-2.08368,11.82632883,12.81,-0.59,12.82357984,24.26132,-1.49368,24.3072567,11.64132,-2.08368,11.82632883,12.62,0.59,12.63378407
19/04/2019 19:00,25.0504,-2.70184,25.19568375,8.0604,-0.68184,8.089187471,16.99,-2.02,17.10966101,24.8004,-1.50184,24.84583191,8.0604,-0.68184,8.089187471,16.74,-0.82,16.7600716
19/04/2019 19:30,26.34628,-1.774,26.4059377,11.00628,1.116,11.06271465,15.34,-2.89,15.60985906,26.11628,-0.564,26.12236928,11.00628,1.116,11.06271465,15.11,-1.68,15.20310823
19/04/2019 20:00,26.99584,-1.7472,27.05232125,10.90584,1.2528,10.97756138,16.09,-3,16.3672875,26.75584,-0.5372,26.76123237,10.90584,1.2528,10.97756138,15.85,-1.79,15.95075547
19/04/2019 20:30,26.94632,-1.72764,27.00164627,11.05632,1.15236,11.11621093,15.89,-2.88,16.14888541,26.70632,-0.52764,26.71153182,11.05632,1.15236,11.11621093,15.65,-1.68,15.73991423
19/04/2019 21:00,27.1356,-1.62328,27.18410979,11.1456,1.11672,11.20140451,15.99,-2.74,16.22306075,26.9056,-0.40328,26.90862215,11.1456,1.11672,11.20140451,15.76,-1.52,15.83312982
19/04/2019 21:30,25.61876,-2.95724,25.78887614,6.00876,0.21276,6.012525555,19.61,-3.17,19.86456644,25.33876,-1.75724,25.39961911,6.00876,0.21276,6.012525555,19.33,-1.97,19.43012609
19/04/2019 22:00,24.22176,-3.41812,24.46174977,4.54176,0.01188,4.541775537,19.68,-3.43,19.97666889,23.94176,-2.23812,24.04614424,4.54176,0.01188,4.541775537,19.4,-2.25,19.53004096
19/04/2019 22:30,22.3384,-4.25652,22.74031832,0.2484,0.03348,0.250646106,22.09,-4.29,22.50271539,22.0584,-3.07652,22.27191024,0.2484,0.03348,0.250646106,21.81,-3.11,22.0306196
19/04/2019 23:00,20.98548,-4.46576,21.45538122,0.28548,-0.00576,0.285538103,20.7,-4.46,21.17502302,20.71548,-3.26576,20.97132089,0.28548,-0.00576,0.285538103,20.43,-3.26,20.68846297
19/04/2019 23:30,19.72836,-4.842,20.31386601,0.28836,0.018,0.288921252,19.44,-4.86,20.03829334,19.45836,-3.622,19.79259098,0.28836,0.018,0.288921252,19.17,-3.64,19.51252162
20/04/2019 00:00,18.64628,-5.14264,19.34245341,0.20628,0.02736,0.20808654,18.44,-5.17,19.15104436,18.38628,-3.89264,18.79382714,0.20628,0.02736,0.20808654,18.18,-3.92,18.59781708
20/04/2019 00:30,17.44,-5.42516,18.26433577,0,0.02484,0.02484,17.44,-5.45,18.27172953,17.19,-4.17516,17.68977278,0,0.02484,0.02484,17.19,-4.2,17.69565201
20/04/2019 01:00,16.59,-5.57516,17.50172874,0,0.02484,0.02484,16.59,-5.6,17.50965734,16.35,-4.31516,16.90985233,0,0.02484,0.02484,16.35,-4.34,16.9162082
20/04/2019 01:30,16.06,-5.6448,17.0231421,0,0.0252,0.0252,16.06,-5.67,17.03151491,15.81,-4.3748,16.40411458,0,0.0252,0.0252,15.81,-4.4,16.41085312
20/04/2019 02:00,15.81,-5.64552,16.7877335,0,0.02448,0.02448,15.81,-5.67,16.79598166,15.58,-4.38552,16.18546217,0,0.02448,0.02448,15.58,-4.41,16.19211228
20/04/2019 02:30,15.58,-5.73516,16.60206193,0,0.02484,0.02484,15.58,-5.76,16.61065923,15.34,-4.45516,15.97385522,0,0.02484,0.02484,15.34,-4.48,15.98080098
20/04/2019 03:00,14.68,-3.44552,15.07892596,0,0.02448,0.02448,14.68,-3.47,15.08453844,14,-10.29552,17.37808194,0,0.02448,0.02448,14,-10.32,17.39259613
20/04/2019 03:30,14.35,-3.16552,14.69499972,0,0.02448,0.02448,14.35,-3.19,14.70029251,13.63,-10.82552,17.40599849,0,0.02448,0.02448,13.63,-10.85,17.42123417
20/04/2019 04:00,14.28,-3.17552,14.62881838,0,0.02448,0.02448,14.28,-3.2,14.63415184,13.57,-10.86552,17.38402787,0,0.02448,0.02448,13.57,-10.89,17.39933907
20/04/2019 04:30,14.68,-3.15516,15.01524008,0,0.02484,0.02484,14.68,-3.18,15.02047935,13.95,-10.87516,17.68817698,0,0.02484,0.02484,13.95,-10.9,17.70346011
20/04/2019 05:00,14.49,-3.13588,14.82544581,0,0.02412,0.02412,14.49,-3.16,14.83056641,13.76,-10.87588,17.53916662,0,0.02412,0.02412,13.76,-10.9,17.55413342
20/04/2019 05:30,14.76,-3.22588,15.108405,0,0.02412,0.02412,14.76,-3.25,15.11357337,14.04,-10.91588,17.78420749,0,0.02412,0.02412,14.04,-10.94,17.79902245
20/04/2019 06:00,15.24,-3.20372,15.5730993,0,0.02628,0.02628,15.24,-3.23,15.57852689,14.49,-10.94372,18.15833438,0,0.02628,0.02628,14.49,-10.97,18.17418499
20/04/2019 06:30,15.9272,-3.10472,16.22698327,0.0072,0.03528,0.036007199,15.92,-3.14,16.22670638,15.1572,-10.77472,18.59664763,0.0072,0.03528,0.036007199,15.15,-10.81,18.61124929
20/04/2019 07:00,16.79312,-2.83768,17.03118631,0.03312,0.02232,0.039938913,16.76,-2.86,17.00227044,16.01312,-10.49768,19.14735746,0.03312,0.02232,0.039938913,15.98,-10.52,19.13193142
20/04/2019 07:30,18.12484,-2.64884,18.31737368,0.11484,0.01116,0.115380983,18.01,-2.66,18.20537558,17.30484,-10.22884,20.10190675,0.11484,0.01116,0.115380983,17.19,-10.24,20.00884055
20/04/2019 08:00,19.33416,-2.21812,19.46098146,0.25416,0.01188,0.254437497,19.08,-2.23,19.20987506,18.49416,-9.82812,20.94339745,0.25416,0.01188,0.254437497,18.24,-9.84,20.7249415
20/04/2019 08:30,20.4056,-1.87316,20.49139429,0.4356,0.00684,0.435653699,19.97,-1.88,20.05829753,19.5356,-9.38316,21.67217938,0.4356,0.00684,0.435653699,19.1,-9.39,21.28337614
20/04/2019 09:00,21.34164,-0.97964,21.36411225,0.61164,0.00036,0.611640106,20.73,-0.98,20.75315157,20.45164,-8.63964,22.20164314,0.61164,0.00036,0.611640106,19.84,-8.64,21.63966728
20/04/2019 09:30,22.14148,0.66208,22.15137663,0.77148,-0.00792,0.771520652,21.37,0.67,21.38050046,21.18148,-7.73792,22.55062085,0.77148,-0.00792,0.771520652,20.41,-7.73,21.82477949
20/04/2019 10:00,21.48392,0.78984,21.49843403,0.94392,-0.02016,0.944135261,20.54,0.81,20.55596507,20.55392,-7.58016,21.90713247,0.94392,-0.02016,0.944135261,19.61,-7.56,21.01679566
20/04/2019 10:30,20.98676,1.04868,21.01294423,1.07676,-0.03132,1.07721541,19.91,1.08,19.9392703,20.06676,-7.31132,21.35720621,1.07676,-0.03132,1.07721541,18.99,-7.28,20.33761294
20/04/2019 11:00,20.37864,1.2386,20.41624594,1.17864,-0.0414,1.179366868,19.2,1.28,19.24261936,19.48864,-7.0614,20.72849389,1.17864,-0.0414,1.179366868,18.31,-7.02,19.60960224
20/04/2019 11:30,19.96804,1.21284,20.00483947,1.23804,-0.04716,1.238937895,18.73,1.26,18.77233337,19.08804,-7.09716,20.36474775,1.23804,-0.04716,1.238937895,17.85,-7.05,19.19179512
20/04/2019 12:00,19.42044,1.12888,19.45322235,1.27044,-0.05112,1.271468068,18.15,1.18,18.18831768,18.56044,-7.16112,19.89400846,1.27044,-0.05112,1.271468068,17.29,-7.11,18.69481746
20/04/2019 12:30,18.94996,1.15672,18.98523071,1.29996,-0.05328,1.301051406,17.65,1.21,17.6914273,18.08996,-7.19328,19.4676637,1.29996,-0.05328,1.301051406,16.79,-7.14,18.24510071
20/04/2019 13:00,18.42904,1.19456,18.46771477,1.31904,-0.05544,1.320204573,17.11,1.25,17.15559967,17.58904,-7.18544,19.00012832,1.31904,-0.05544,1.320204573,16.27,-7.13,17.76372146
20/04/2019 13:30,17.74452,1.18312,17.78391866,1.33452,-0.05688,1.335731622,16.41,1.24,16.4567828,16.91452,-7.23688,18.3976471,1.33452,-0.05688,1.335731622,15.58,-7.18,17.15484771
20/04/2019 14:00,17.20524,0.93276,17.23050564,1.33524,-0.05724,1.336466339,15.87,0.99,15.90084903,16.40524,-7.47724,18.02889396,1.33524,-0.05724,1.336466339,15.07,-7.42,16.79765757
20/04/2019 14:30,17.2086,0.846,17.22938275,1.3086,-0.054,1.309713694,15.9,0.9,15.92545133,16.3886,-7.574,18.0541321,1.3086,-0.054,1.309713694,15.08,-7.52,16.85101777
20/04/2019 15:00,17.03016,0.74924,17.0466334,1.28016,-0.05076,1.281165955,15.75,0.8,15.77030437,16.23016,-7.67076,17.95156407,1.28016,-0.05076,1.281165955,14.95,-7.62,16.7799553
20/04/2019 15:30,17.39096,0.66716,17.40375224,1.20096,-0.04284,1.20172384,16.19,0.71,16.20556077,16.57096,-7.77284,18.30338103,1.20096,-0.04284,1.20172384,15.37,-7.73,17.2043541
20/04/2019 16:00,17.54476,0.63796,17.55635487,1.09476,-0.03204,1.095228752,16.45,0.67,16.46363872,16.70476,-7.79204,18.43271261,1.09476,-0.03204,1.095228752,15.61,-7.76,17.43243242
20/04/2019 16:30,18.76508,0.51912,18.77225913,0.95508,-0.02088,0.955308212,17.81,0.54,17.81818453,17.89508,-7.92088,19.56972734,0.95508,-0.02088,0.955308212,16.94,-7.9,18.69153819
20/04/2019 17:00,19.91108,0.46992,19.9166245,0.81108,-0.01008,0.811142634,19.1,0.48,19.10603046,19.01108,-8.00008,20.62577133,0.81108,-0.01008,0.811142634,18.2,-7.99,19.87662195
20/04/2019 17:30,21.12428,0.38792,21.12784152,0.67428,0.00792,0.674326512,20.45,0.38,20.45353026,20.18428,-8.03208,21.72370752,0.67428,0.00792,0.674326512,19.51,-8.04,21.10169898
20/04/2019 18:00,22.35992,0.81116,22.37462855,5.11992,0.01116,5.119932163,17.24,0.8,17.2585515,21.51992,-7.65884,22.84217124,5.11992,0.01116,5.119932163,16.4,-7.67,18.10494131
20/04/2019 18:30,22.60144,0.94428,22.62115724,4.86144,0.04428,4.861641656,17.74,0.9,17.76281509,21.74144,-7.50572,23.00056621,4.86144,0.04428,4.861641656,16.88,-7.55,18.4915359
20/04/2019 19:00,24.54416,1.73904,24.60569142,9.61416,1.04904,9.671223161,14.93,0.69,14.9459359,23.76416,-6.67096,24.68272691,9.61416,1.04904,9.671223161,14.15,-7.72,16.11896088
20/04/2019 19:30,25.22604,1.77672,25.28853155,10.07604,1.11672,10.13773375,15.15,0.66,15.16436942,24.42604,-6.61328,25.30547179,10.07604,1.11672,10.13773375,14.35,-7.73,16.29955214
20/04/2019 20:00,26.19872,1.71256,26.25463371,10.63872,1.13256,10.6988343,15.56,0.58,15.57080602,25.39872,-6.68744,26.26436429,10.63872,1.13256,10.6988343,14.76,-7.82,16.70359243
20/04/2019 20:30,26.29896,1.60692,26.34800731,10.75896,1.18692,10.82423205,15.54,0.42,15.54567464,25.49896,-6.75308,26.37804107,10.75896,1.18692,10.82423205,14.74,-7.94,16.74249683
20/04/2019 21:00,26.5558,1.53796,26.60029764,10.7658,1.13796,10.82577492,15.79,0.4,15.79506569,25.7558,-6.83204,26.64653832,10.7658,1.13796,10.82577492,14.99,-7.97,16.97707277
20/04/2019 21:30,26.16868,1.4574,26.20923173,10.76868,1.1574,10.83069913,15.4,0.3,15.4029218,25.37868,-6.9326,26.30852222,10.76868,1.1574,10.83069913,14.61,-8.09,16.70030539
20/04/2019 22:00,24.17928,0.10416,24.17950435,3.14928,0.25416,3.159519239,21.03,-0.15,21.03053494,23.19928,-8.26584,24.62784407,3.14928,0.25416,3.159519239,20.05,-8.52,21.7851532
20/04/2019 22:30,22.78,-0.62588,22.7885964,0,0.02412,0.02412,22.78,-0.65,22.7892716,21.77,-9.03588,23.57074516,0,0.02412,0.02412,21.77,-9.06,23.58000212
20/04/2019 23:00,21.22,-0.96552,21.24195445,0,0.02448,0.02448,21.22,-0.99,21.24308123,20.27,-9.32552,22.31228862,0,0.02448,0.02448,20.27,-9.35,22.32253122
20/04/2019 23:30,19.85,-1.17552,19.88477677,0,0.02448,0.02448,19.85,-1.2,19.88623896,18.92,-9.59552,21.21415575,0,0.02448,0.02448,18.92,-9.62,21.22523969
21/04/2019 00:00,18.49,-1.40516,18.54331617,0,0.02484,0.02484,18.49,-1.43,18.54521502,17.61,-9.84516,20.17521438,0,0.02484,0.02484,17.61,-9.87,20.18734752
21/04/2019 00:30,17.47884,-1.33724,17.52991895,0.07884,0.12276,0.145896413,17.4,-1.46,17.46114544,16.61884,-9.81724,19.30191815,0.07884,0.12276,0.145896413,16.54,-9.94,19.29702568
21/04/2019 01:00,16.52732,-1.38192,16.5849935,0.06732,0.11808,0.13592229,16.46,-1.5,16.52820619,15.69732,-9.88192,18.54880584,0.06732,0.11808,0.13592229,15.63,-10,18.55523915
21/04/2019 01:30,15.97484,-1.65228,16.06006047,0.02484,0.11772,0.120312194,15.95,-1.77,16.04790952,15.16484,-10.22228,18.28844938,0.02484,0.11772,0.120312194,15.14,-10.34,18.33399029
21/04/2019 02:00,15.43464,-1.84408,15.54441195,0.04464,0.11592,0.12421826,15.39,-1.96,15.5143063,14.63464,-10.29408,17.89247806,0.04464,0.11592,0.12421826,14.59,-10.41,17.92306335
21/04/2019 02:30,15.21592,-1.9112,15.3354787,0.02592,0.1188,0.121594763,15.19,-2.03,15.32504486,14.43592,-10.3912,17.78687223,0.02592,0.1188,0.121594763,14.41,-10.51,17.83558802
21/04/2019 03:00,14.79944,-2.00112,14.93411884,0.01944,0.12888,0.130337899,14.78,-2.13,14.93269232,14.02944,-10.45112,17.4943161,0.01944,0.12888,0.130337899,14.01,-10.58,17.55609581
21/04/2019 03:30,14.59944,-1.91336,14.72428588,0.01944,0.11664,0.118248904,14.58,-2.03,14.72064197,13.82944,-10.43336,17.32363737,0.01944,0.11664,0.118248904,13.81,-10.55,17.37868234
21/04/2019 04:00,14.3498,-1.99056,14.48720432,0.0198,0.10944,0.111216697,14.33,-2.1,14.48305562,13.5798,-10.45056,17.13549452,0.0198,0.10944,0.111216697,13.56,-10.56,17.18683217
21/04/2019 04:30,14.39908,-2.084,14.54910859,0.01908,0.126,0.127436441,14.38,-2.21,14.54883157,13.62908,-10.564,17.24383709,0.01908,0.126,0.127436441,13.61,-10.69,17.30630521
21/04/2019 05:00,14.32944,-2.17544,14.49363274,0.01944,0.12456,0.126067867,14.31,-2.3,14.49365723,13.57944,-10.67544,17.27328023,0.01944,0.12456,0.126067867,13.56,-10.8,17.33532809
21/04/2019 05:30,14.47908,-2.02688,14.62025992,0.01908,0.12312,0.12458965,14.46,-2.15,14.61896371,13.70908,-10.56688,17.30889446,0.01908,0.12312,0.12458965,13.69,-10.69,17.36928899
21/04/2019 06:00,14.50908,-2.02976,14.65036956,0.01908,0.12024,0.121744421,14.49,-2.15,14.64863816,13.73908,-10.51976,17.30397844,0.01908,0.12024,0.121744421,13.72,-10.64,17.36225792
21/04/2019 06:30,14.8378,-1.9158,14.96096917,0.0378,0.1242,0.129824805,14.8,-2.04,14.93993307,14.0478,-10.4058,17.48202959,0.0378,0.1242,0.129824805,14.01,-10.53,17.52600924
21/04/2019 07:00,15.38068,-1.78916,15.48439249,0.13068,0.06084,0.144148424,15.25,-1.85,15.36180328,14.59068,-10.25916,17.83643201,0.13068,0.06084,0.144148424,14.46,-10.32,17.76496552
21/04/2019 07:30,16.51056,-1.50136,16.57868129,0.34056,0.00864,0.340669581,16.17,-1.51,16.24035098,15.69056,-9.95136,18.58018404,0.34056,0.00864,0.340669581,15.35,-9.96,18.29819936
21/04/2019 08:00,17.85056,-1.2928,17.89731332,0.70056,0.0072,0.700596998,17.15,-1.3,17.19920056,17.01056,-9.7928,19.62799234,0.70056,0.0072,0.700596998,16.31,-9.8,19.02777181
21/04/2019 08:30,18.87152,-1.10616,18.90391116,1.18152,0.03384,1.182004508,17.69,-1.14,17.72669456,18.01152,-9.56616,20.39427052,1.18152,0.03384,1.182004508,16.83,-9.6,19.37547161
21/04/2019 09:00,19.92364,-0.62016,19.93328947,1.67364,0.06984,1.675096557,18.25,-0.69,18.26303918,19.04364,-9.03016,21.07614799,1.67364,0.06984,1.675096557,17.37,-9.1,19.60935746
21/04/2019 09:30,20.90804,-0.06888,20.90815346,2.13804,0.05112,2.138651046,18.77,-0.12,18.77038359,20.01804,-8.57888,21.77886837,2.13804,0.05112,2.138651046,17.88,-8.63,19.85374776
21/04/2019 10:00,21.36412,0.06536,21.36421998,2.54412,0.04536,2.544524337,18.82,0.02,18.82001063,20.47412,-8.40464,22.13204833,2.54412,0.04536,2.544524337,17.93,-8.45,19.82138744
21/04/2019 10:30,22.49324,0.22124,22.49432801,2.88324,0.02124,2.883318233,19.61,0.2,19.61101986,21.58324,-8.20876,23.09155667,2.88324,0.02124,2.883318233,18.7,-8.23,20.43092998
21/04/2019 11:00,23.1324,0.38764,23.1356477,3.1824,0.01764,3.182448889,19.95,0.37,19.95343078,22.2124,-8.06236,23.63032718,3.1824,0.01764,3.182448889,19.03,-8.08,20.67431498
21/04/2019 11:30,23.46112,0.70928,23.47183908,3.38112,-0.00072,3.381120077,20.08,0.71,20.09254837,22.53112,-7.79072,23.84002279,3.38112,-0.00072,3.381120077,19.15,-7.79,20.67381436
21/04/2019 12:00,23.2474,0.51344,23.2530692,3.4974,-0.01656,3.497439205,19.75,0.53,19.75711011,22.3274,-7.94656,23.69937988,3.4974,-0.01656,3.497439205,18.83,-7.93,20.43168618
21/04/2019 12:30,23.2118,0.4802,23.2167666,3.6018,-0.0198,3.601854422,19.61,0.5,19.61637326,22.2918,-7.9798,23.6770259,3.6018,-0.0198,3.601854422,18.69,-7.96,20.31447021
21/04/2019 13:00,22.75152,0.43092,22.75560051,3.61152,-0.01908,3.6115704,19.14,0.45,19.14528924,21.85152,-8.00908,23.27303781,3.61152,-0.01908,3.6115704,18.24,-7.99,19.91325438
21/04/2019 13:30,21.82888,0.41516,21.83282757,3.63888,-0.02484,3.638964781,18.19,0.44,18.19532083,20.94888,-8.09484,22.4584507,3.63888,-0.02484,3.638964781,17.31,-8.07,19.09871723
21/04/2019 14:00,20.68744,0.1748,20.68817848,3.63744,-0.0252,3.637527291,17.05,0.2,17.05117298,19.85744,-8.2952,21.52041511,3.63744,-0.0252,3.637527291,16.22,-8.27,18.20662791
21/04/2019 14:30,19.7894,0.19332,19.79034424,3.6594,-0.07668,3.660203298,16.13,0.27,16.13225961,18.9594,-8.31668,20.70328512,3.6594,-0.07668,3.660203298,15.3,-8.24,17.37779042
21/04/2019 15:00,19.08332,0.01472,19.08332568,3.61332,-0.12528,3.615491184,15.47,0.14,15.47063347,18.28332,-8.46528,20.1479715,3.61332,-0.12528,3.615491184,14.67,-8.34,16.87496667
21/04/2019 15:30,18.93584,0.0368,18.93587576,3.43584,-0.0432,3.436111574,15.5,0.08,15.50020645,18.12584,-8.5032,20.02125086,3.43584,-0.0432,3.436111574,14.69,-8.46,16.95192319
21/04/2019 16:00,19.11828,-0.08964,19.11849015,3.15828,0.00036,3.158280021,15.96,-0.09,15.96025376,18.29828,-8.65964,20.24392294,3.15828,0.00036,3.158280021,15.14,-8.66,17.44176597
21/04/2019 16:30,19.1982,-0.24144,19.19971814,2.7882,-0.00144,2.788200372,16.41,-0.24,16.41175493,18.3682,-8.65144,20.30364956,2.7882,-0.00144,2.788200372,15.58,-8.65,17.82018238
21/04/2019 17:00,19.60404,-0.29076,19.6061961,2.26404,0.03924,2.264380025,17.34,-0.33,17.34313985,18.75404,-8.68076,20.6656626,2.26404,0.03924,2.264380025,16.49,-8.72,18.65364576
21/04/2019 17:30,20.14004,-0.34812,20.1430484,1.94004,0.01188,1.940076374,18.2,-0.36,18.20356009,19.26004,-8.73812,21.14955985,1.94004,0.01188,1.940076374,17.32,-8.75,19.40476488
21/04/2019 18:00,20.82872,-0.33552,20.83142219,1.45872,0.02448,1.458925395,19.37,-0.36,19.37334509,19.91872,-8.72552,21.74603655,1.45872,0.02448,1.458925395,18.46,-8.75,20.42875669
21/04/2019 18:30,22.65852,0.06992,22.65862788,5.16852,0.07992,5.169137858,17.49,-0.01,17.49000286,21.80852,-8.29008,23.33103022,5.16852,0.07992,5.169137858,16.64,-8.37,18.62649994
21/04/2019 19:00,23.54452,0.2844,23.54623761,6.73452,0.3744,6.744919198,16.81,-0.09,16.81024093,22.71452,-8.1056,24.11742462,6.73452,0.3744,6.744919198,15.98,-8.48,18.09062741
21/04/2019 19:30,24.16356,0.3106,24.16555615,6.79356,0.4806,6.810538439,17.37,-0.17,17.37083187,23.31356,-8.0294,24.65752105,6.79356,0.4806,6.810538439,16.52,-8.51,18.58307025
21/04/2019 20:00,24.65928,0.42076,24.66286944,6.65928,0.50076,6.678081363,18,-0.08,18.00017778,23.78928,-7.96924,25.08861553,6.65928,0.50076,6.678081363,17.13,-8.47,19.10962585
21/04/2019 20:30,24.35916,0.5056,24.36440657,6.59916,0.5256,6.620058011,17.76,-0.02,17.76001126,23.48916,-7.8344,24.76122899,6.59916,0.5256,6.620058011,16.89,-8.36,18.84573427
21/04/2019 21:00,24.5624,0.76588,24.57433755,6.6024,0.51588,6.622523532,17.96,0.25,17.96173989,23.7124,-7.44412,24.85342705,6.6024,0.51588,6.622523532,17.11,-7.96,18.87097507
21/04/2019 21:30,23.68508,0.08788,23.68524303,3.02508,0.40788,3.052453947,20.66,-0.32,20.66247807,22.73508,-8.16212,24.15582881,3.02508,0.40788,3.052453947,19.71,-8.57,21.49253359
21/04/2019 22:00,22.24872,-0.502,22.25438262,0.10872,0.108,0.153245027,22.14,-0.61,22.14840175,21.25872,-8.802,23.00887611,0.10872,0.108,0.153245027,21.15,-8.91,22.95017647
21/04/2019 22:30,21.5816,-0.85964,21.59871384,0.1116,0.09036,0.14359488,21.47,-0.95,21.49100742,20.6216,-9.09964,22.54004957,0.1116,0.09036,0.14359488,20.51,-9.19,22.47479032
21/04/2019 23:00,20.36,-1.10364,20.38989017,0.09,0.12636,0.15513494,20.27,-1.23,20.30728441,19.44,-9.31364,21.55591543,0.09,0.12636,0.15513494,19.35,-9.44,21.52988853
21/04/2019 23:30,19.11012,-1.3512,19.15782941,0.06012,0.1188,0.133145989,19.05,-1.47,19.10663236,18.21012,-9.6112,20.59086292,0.06012,0.1188,0.133145989,18.15,-9.73,20.59357667
22/04/2019 00:00,17.9666,-1.67184,18.04421693,0.0666,0.12816,0.144431803,17.9,-1.8,17.99027515,17.1066,-10.02184,19.82606972,0.0666,0.12816,0.144431803,17.04,-10.15,19.83391288
22/04/2019 00:30,16.90084,-1.7476,16.99095343,0.06084,0.1224,0.136686743,16.84,-1.87,16.94350908,16.06084,-10.1576,19.00335284,0.06084,0.1224,0.136686743,16,-10.28,19.01784425
22/04/2019 01:00,16.17704,-1.70516,16.26665896,0.07704,0.11484,0.138287336,16.1,-1.82,16.20254301,15.34704,-10.27516,18.46917837,0.07704,0.11484,0.138287336,15.27,-10.39,18.46956957
22/04/2019 01:30,15.68276,-1.88968,15.79619738,0.03276,0.13032,0.134374551,15.65,-2.02,15.77982573,14.88276,-10.41968,18.16772623,0.03276,0.13032,0.134374551,14.85,-10.55,18.21606434
22/04/2019 02:00,15.3274,-0.41364,15.33298043,0.1674,0.03636,0.171303268,15.16,-0.45,15.16667729,14.5374,-9.03364,17.11556749,0.1674,0.03636,0.171303268,14.37,-9.07,16.99299267
22/04/2019 02:30,14.68648,-0.45408,14.693498,0.45648,0.02592,0.457215307,14.23,-0.48,14.23809327,13.92648,-9.01408,16.58916765,0.45648,0.02592,0.457215307,13.47,-9.04,16.22228406
22/04/2019 03:00,14.396,-1.09484,14.43757219,0.306,0.06516,0.312860713,14.09,-1.16,14.13766954,13.696,-8.65484,16.20144041,0.306,0.06516,0.312860713,13.39,-8.72,15.97906443
22/04/2019 03:30,13.72636,-7.46452,15.62472456,0.21636,0.10548,0.240702472,13.51,-7.57,15.48628425,13.55636,-5.82452,14.7546579,0.21636,0.10548,0.240702472,13.34,-5.93,14.5986472
22/04/2019 04:00,13.52872,-7.49268,15.46500949,0.28872,0.06732,0.296464535,13.24,-7.56,15.24635038,13.36872,-5.84268,14.58970815,0.28872,0.06732,0.296464535,13.08,-5.91,14.35320522
22/04/2019 04:30,13.14792,-7.47648,15.12499764,0.63792,-0.00648,0.637952911,12.51,-7.47,14.57055249,12.98792,-5.82648,14.23495469,0.63792,-0.00648,0.637952911,12.35,-5.82,13.65265176
22/04/2019 05:00,13.08916,-7.1744,14.92642371,0.83916,-0.0144,0.839283543,12.25,-7.16,14.18901336,12.92916,-5.5044,14.05210296,0.83916,-0.0144,0.839283543,12.09,-5.49,13.27810981
22/04/2019 05:30,13.37784,-6.8638,15.03590215,0.98784,0.0162,0.987972826,12.39,-6.88,14.17203232,13.20784,-5.2138,14.19967422,0.98784,0.0162,0.987972826,12.22,-5.23,13.29215182
22/04/2019 06:00,13.234,-6.77208,14.86606281,1.314,0.00792,1.314023868,11.92,-6.78,13.71330741,13.064,-5.12208,14.03224143,1.314,0.00792,1.314023868,11.75,-5.13,12.821053
22/04/2019 06:30,13.61744,-6.67656,15.16611768,0.66744,-0.01656,0.667645405,12.95,-6.66,14.5622148,13.45744,-5.04656,14.37255924,0.66744,-0.01656,0.667645405,12.79,-5.03,13.74354394
22/04/2019 07:00,13.65368,-6.5054,15.12425888,0.82368,-0.0054,0.823697701,12.83,-6.5,14.38259017,13.48368,-4.8754,14.33803165,0.82368,-0.0054,0.823697701,12.66,-4.87,13.56438351
22/04/2019 07:30,15.7304,-6.47508,17.01094192,0.8604,-0.05508,0.862161218,14.87,-6.42,16.19670646,15.5604,-4.85508,16.30024079,0.8604,-0.05508,0.862161218,14.7,-4.8,15.46382876
22/04/2019 08:00,16.60028,-6.02352,17.65933434,1.16028,0.00648,1.160298095,15.44,-6.03,16.5757202,16.41028,-4.45352,17.00385633,1.16028,0.00648,1.160298095,15.25,-4.46,15.88880423
22/04/2019 08:30,17.76296,-8.18336,19.55735485,1.45296,-0.06336,1.45434083,16.31,-8.12,18.21950877,18.07296,1.47664,18.13318364,1.45296,-0.06336,1.45434083,16.62,1.54,16.69119528
22/04/2019 09:00,18.38016,-7.87908,19.99775446,2.90016,0.25092,2.910994482,15.48,-8.13,17.48505934,18.73016,2.76092,18.93255326,2.90016,0.25092,2.910994482,15.83,2.51,16.02775717
22/04/2019 09:30,18.86216,-7.28668,20.2207019,3.96216,0.28332,3.972276688,14.9,-7.57,16.71271672,19.21216,3.25332,19.48566609,3.96216,0.28332,3.972276688,15.25,2.97,15.53651827
22/04/2019 10:00,19.85568,-7.7994,21.33257295,3.95568,0.3006,3.967085154,15.9,-8.1,17.84432683,20.18568,2.7106,20.36686106,3.95568,0.3006,3.967085154,16.23,2.41,16.40795539
22/04/2019 10:30,20.3784,-8.7066,22.16041674,3.9384,0.2034,3.943648833,16.44,-8.91,18.6992433,20.7384,1.8334,20.81928409,3.9384,0.2034,3.943648833,16.8,1.63,16.87888918
22/04/2019 11:00,20.45564,-9.00584,22.35035485,2.82564,-0.10584,2.82762153,17.63,-8.9,19.74909871,20.83564,1.56416,20.89426933,2.82564,-0.10584,2.82762153,18.01,1.67,18.08726071
