Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
22/04/2019 11:30,19.74252,-8.86548,21.64171508,3.15252,-0.10548,3.154284131,16.59,-8.76,18.76074892,20.11252,1.64452,20.1796409,3.15252,-0.10548,3.154284131,16.96,1.75,17.05004692
22/04/2019 12:00,20.69576,-8.45172,22.35500062,6.30576,-0.08172,6.306289506,14.39,-8.37,16.64719196,21.03576,2.12828,21.14314959,6.30576,-0.08172,6.306289506,14.73,2.21,14.89486489
22/04/2019 12:30,21.96212,-8.00764,23.37642003,9.13212,0.16236,9.133563186,12.83,-8.17,15.21045035,22.28212,2.61236,22.43473415,9.13212,0.16236,9.133563186,13.15,2.45,13.37628499
22/04/2019 13:00,21.47788,-8.15596,22.97431202,9.31788,0.28404,9.322208237,12.16,-8.44,14.80199986,21.77788,2.48404,21.91909013,9.31788,0.28404,9.322208237,12.46,2.2,12.65273093
22/04/2019 13:30,21.64972,-7.9238,23.05421832,8.73972,0.2862,8.744404846,12.91,-8.21,15.29941829,21.96972,2.6862,22.13332933,8.73972,0.2862,8.744404846,13.23,2.4,13.44592503
22/04/2019 14:00,21.19228,-7.87252,22.60728429,9.24228,0.26748,9.246149747,11.95,-8.14,14.45897991,21.49228,2.71748,21.66339764,9.24228,0.26748,9.246149747,12.25,2.45,12.49259781
22/04/2019 14:30,20.86436,-7.9094,22.31322761,9.59436,0.2106,9.596671098,11.27,-8.12,13.89054715,21.15436,2.7506,21.33243416,9.59436,0.2106,9.596671098,11.56,2.54,11.83575938
22/04/2019 15:00,19.86368,-8.21012,21.4935305,7.39368,0.11988,7.394651794,12.47,-8.33,14.99632622,20.15368,2.52988,20.31184655,7.39368,0.11988,7.394651794,12.76,2.41,12.98559587
22/04/2019 15:30,19.26012,-8.65064,21.11364002,2.85012,-0.17064,2.855223638,16.41,-8.48,18.47155922,19.63012,2.04936,19.73680541,2.85012,-0.17064,2.855223638,16.78,2.22,16.92621635
22/04/2019 16:00,19.44788,-8.54084,21.24066817,2.92788,-0.15084,2.931762951,16.52,-8.39,18.52842411,19.79788,2.12916,19.91204095,2.92788,-0.15084,2.931762951,16.87,2.28,17.02337511
22/04/2019 16:30,19.9242,-8.74184,21.75760815,2.8242,-0.14184,2.827759577,17.1,-8.6,19.14079413,20.3142,1.95816,20.40835888,2.8242,-0.14184,2.827759577,17.49,2.1,17.61562091
22/04/2019 17:00,20.63316,-7.9398,22.10809163,7.55316,0.7002,7.585545862,13.08,-8.64,15.67596887,20.96316,2.8002,21.14935453,7.55316,0.7002,7.585545862,13.41,2.1,13.57343361
22/04/2019 17:30,20.80304,-8.16796,22.34909492,6.32304,0.57204,6.348863253,14.48,-8.74,16.91324924,21.14304,2.52204,21.29292902,6.32304,0.57204,6.348863253,14.82,1.95,14.94773896
22/04/2019 18:00,19.79128,-8.178,21.41435145,4.84128,0.252,4.84783416,14.95,-8.43,17.16296594,20.12128,2.452,20.27013105,4.84128,0.252,4.84783416,15.28,2.2,15.43756457
22/04/2019 18:30,22.39892,-7.88268,23.74548928,8.54892,0.24732,8.552496732,13.85,-8.13,16.05986924,22.73892,2.71732,22.90070546,8.54892,0.24732,8.552496732,14.19,2.47,14.40336766
22/04/2019 19:00,24.61624,-8.36744,25.99948699,6.27624,-0.03744,6.27635167,18.34,-8.33,20.14310056,25.00624,2.19256,25.10217836,6.27624,-0.03744,6.27635167,18.73,2.23,18.86228512
22/04/2019 19:30,24.91232,-8.63272,26.36565081,3.89232,0.01728,3.892358357,21.02,-8.65,22.73021997,25.33232,1.90728,25.40401845,3.89232,0.01728,3.892358357,21.44,1.89,21.52314336
22/04/2019 20:00,23.9778,-8.92216,25.58397608,1.5678,0.08784,1.570258802,22.41,-9.01,24.1534304,24.4478,1.60784,24.50061375,1.5678,0.08784,1.570258802,22.88,1.52,22.93043393
22/04/2019 20:30,25.12908,-8.60168,26.56048871,5.32908,0.14832,5.331143636,19.8,-8.75,21.64722846,25.55908,1.96832,25.63475871,5.32908,0.14832,5.331143636,20.23,1.82,20.31170352
22/04/2019 21:00,25.13968,-8.44968,26.5217006,5.26968,0.13032,5.271291171,19.87,-8.58,21.64331999,25.56968,2.10032,25.65579621,5.26968,0.13032,5.271291171,20.3,1.97,20.39536467
22/04/2019 21:30,25.1492,-9.28232,26.80753113,4.9392,0.15768,4.941716263,20.21,-9.44,22.30600143,25.5592,1.42768,25.59904246,4.9392,0.15768,4.941716263,20.62,1.27,20.65907307
22/04/2019 22:00,23.40112,-10.25048,25.54769574,0.05112,0.11952,0.129993403,23.35,-10.37,25.54915654,23.88112,0.54952,23.88744157,0.05112,0.11952,0.129993403,23.83,0.43,23.83387925
22/04/2019 22:30,21.99892,-10.41976,24.3418134,0.08892,0.12024,0.149547397,21.91,-10.54,24.31336464,22.45892,0.47024,22.46384235,0.08892,0.12024,0.149547397,22.37,0.35,22.37273787
22/04/2019 23:00,20.10556,-10.64724,22.750764,0.11556,0.12276,0.168594576,19.99,-10.77,22.70667303,20.54556,0.27276,20.54737048,0.11556,0.12276,0.168594576,20.43,0.15,20.43055065
22/04/2019 23:30,18.18736,-10.86572,21.1859372,0.11736,0.13428,0.178338128,18.07,-11,21.15478433,18.58736,-0.05572,18.58744352,0.11736,0.13428,0.178338128,18.47,-0.19,18.47097723
23/04/2019 00:00,17.20804,-11.04236,20.44627974,0.06804,0.10764,0.127341318,17.14,-11.15,20.44754508,17.59804,-0.06236,17.59815049,0.06804,0.10764,0.127341318,17.53,-0.17,17.53082428
23/04/2019 00:30,16.50912,-10.97516,19.82435825,0.06912,0.11484,0.134036562,16.44,-11.09,19.83082701,16.87912,0.00484,16.87912069,0.06912,0.11484,0.134036562,16.81,-0.11,16.8103599
23/04/2019 01:00,15.88652,-8.30352,17.92567885,0.05652,0.09648,0.111816371,15.83,-8.4,17.92062778,16.03652,-0.92352,16.06309008,0.05652,0.09648,0.111816371,15.98,-1.02,16.0125201
23/04/2019 01:30,15.74816,-1.74612,15.84466719,0.03816,0.17388,0.178018089,15.71,-1.92,15.82689167,14.99816,-9.40612,17.70366902,0.03816,0.17388,0.178018089,14.96,-9.58,17.76451519
23/04/2019 02:00,15.1782,-1.79976,15.28453111,0.0882,0.12024,0.149120413,15.09,-1.92,15.21165671,14.4482,-9.42976,17.25314049,0.0882,0.12024,0.149120413,14.36,-9.55,17.24564003
23/04/2019 02:30,14.79996,-1.86988,14.917616,0.30996,-0.02988,0.311396879,14.49,-1.84,14.6063582,14.09996,-9.52988,17.01844543,0.30996,-0.02988,0.311396879,13.79,-9.5,16.74556956
23/04/2019 03:00,14.51508,-1.99088,14.6509778,0.32508,-0.02088,0.325749875,14.19,-1.97,14.32609507,13.80508,-9.64088,16.8382541,0.32508,-0.02088,0.325749875,13.48,-9.62,16.56064008
23/04/2019 03:30,14.75076,-1.93572,14.87722866,0.23076,0.04428,0.23496999,14.52,-1.98,14.65437819,14.09076,-9.58572,17.04216962,0.23076,0.04428,0.23496999,13.86,-9.63,16.87709987
23/04/2019 04:00,14.38304,-1.58576,14.47019262,0.47304,-0.00576,0.473075067,13.91,-1.58,13.99944642,13.69304,-9.20576,16.49985944,0.47304,-0.00576,0.473075067,13.22,-9.2,16.10616031
23/04/2019 04:30,14.2682,-1.4212,14.33880541,0.6282,0.0288,0.628859825,13.64,-1.45,13.7168546,13.5682,-9.0212,16.29349872,0.6282,0.0288,0.628859825,12.94,-9.05,15.79069663
23/04/2019 05:00,14.54352,-1.30956,14.60236013,0.62352,0.01044,0.623607396,13.92,-1.32,13.98244614,13.85352,-8.89956,16.46578831,0.62352,0.01044,0.623607396,13.23,-8.91,15.95057993
23/04/2019 05:30,14.3454,-0.7268,14.36379962,4.3254,-1.2168,4.493293603,10.02,0.49,10.03197388,13.7554,-8.2968,16.06387,4.3254,-1.2168,4.493293603,9.43,-7.08,11.79200153
23/04/2019 06:00,15.9884,-0.70628,16.00399219,1.3284,-0.02628,1.328659926,14.66,-0.68,14.67576233,15.2784,-8.32628,17.39989785,1.3284,-0.02628,1.328659926,13.95,-8.3,16.23245206
23/04/2019 06:30,17.57,-0.02192,17.57001367,1.53,-0.06192,1.531252457,16.04,0.04,16.04004988,16.81,-7.61192,18.45311427,1.53,-0.06192,1.531252457,15.28,-7.55,17.04350023
23/04/2019 07:00,19.07212,0.74816,19.08678875,1.39212,-0.05184,1.393084879,17.68,0.8,17.69809029,18.27212,-6.85184,19.51456073,1.39212,-0.05184,1.393084879,16.88,-6.8,18.19819771
23/04/2019 07:30,21.21112,-1.04044,21.23662231,1.76112,-0.10044,1.763981816,19.45,-0.94,19.4727014,20.71112,-3.70044,21.03910045,1.76112,-0.10044,1.763981816,18.95,-3.6,19.28892169
23/04/2019 08:00,22.35412,-1.51512,22.40540715,2.99412,-0.10512,2.995964751,19.36,-1.41,19.41127765,22.10412,-0.28512,22.1059588,2.99412,-0.10512,2.995964751,19.11,-0.18,19.1108477
23/04/2019 08:30,25.03096,-0.15904,25.03146524,8.31096,0.12096,8.311840196,16.72,-0.28,16.72234433,24.81096,0.98096,24.83034471,8.31096,0.12096,8.311840196,16.5,0.86,16.52239692
23/04/2019 09:00,26.76768,0.62924,26.77507489,10.32768,0.66924,10.34934087,16.44,-0.04,16.44004866,26.52768,1.81924,26.5899876,10.32768,0.66924,10.34934087,16.2,1.15,16.24076661
23/04/2019 09:30,26.537,0.96124,26.55440361,11.457,0.56124,11.4707384,15.08,0.4,15.08530411,26.317,2.16124,26.405595,11.457,0.56124,11.4707384,14.86,1.6,14.94588907
23/04/2019 10:00,27.04,1.32368,27.07237944,13.23,0.82368,13.25561574,13.81,0.5,13.81904845,26.83,2.52368,26.94842965,13.23,0.82368,13.25561574,13.6,1.7,13.70583817
23/04/2019 10:30,26.7216,1.2752,26.75201005,12.0816,0.7452,12.10456036,14.64,0.53,14.64959044,26.5116,2.4752,26.62689523,12.0816,0.7452,12.10456036,14.43,1.73,14.5333341
23/04/2019 11:00,24.91156,0.19196,24.91229958,3.30156,-0.15804,3.305340387,21.61,0.35,21.61283415,24.64156,1.36196,24.67916964,3.30156,-0.15804,3.305340387,21.34,1.52,21.3940646
23/04/2019 11:30,26.12952,0.16116,26.13001699,2.36952,-0.07884,2.370831242,23.76,0.24,23.76121209,25.83952,1.33116,25.87378559,2.36952,-0.07884,2.370831242,23.47,1.41,23.51231592
23/04/2019 12:00,26.61364,0.36252,26.61610893,2.12364,-0.08748,2.125441037,24.49,0.45,24.49413399,26.32364,1.51252,26.36705785,2.12364,-0.08748,2.125441037,24.2,1.6,24.25283489
23/04/2019 12:30,25.9682,0.22076,25.96913834,2.1582,-0.12924,2.162066192,23.81,0.35,23.81257231,25.6782,1.38076,25.7152961,2.1582,-0.12924,2.162066192,23.52,1.51,23.56842167
23/04/2019 13:00,26.30024,0.07812,26.30035602,2.28024,-0.19188,2.288299017,24.02,0.27,24.02151744,26.03024,1.24812,26.06014578,2.28024,-0.19188,2.288299017,23.75,1.44,23.79361469
23/04/2019 13:30,26.00268,-0.29764,26.00438341,1.82268,-0.10764,1.825855622,24.18,-0.19,24.18074647,25.70268,0.86236,25.71714261,1.82268,-0.10764,1.825855622,23.88,0.97,23.89969247
23/04/2019 14:00,26.83144,-0.582,26.83775133,1.17144,0.018,1.171578283,25.66,-0.6,25.66701385,26.54144,0.588,26.54795249,1.17144,0.018,1.171578283,25.37,0.57,25.37640242
23/04/2019 14:30,26.69812,-0.75136,26.7086906,1.33812,0.00864,1.338147893,25.36,-0.76,25.37138546,26.40812,0.38864,26.41097959,1.33812,0.00864,1.338147893,25.07,0.38,25.07287977
23/04/2019 15:00,27.19044,-0.56076,27.19622178,1.09044,0.03924,1.091145807,26.1,-0.6,26.10689564,26.89044,0.58924,26.89689512,1.09044,0.03924,1.091145807,25.8,0.55,25.80586174
23/04/2019 15:30,27.53152,-0.65296,27.53926198,0.82152,0.07704,0.825124398,26.71,-0.73,26.7199738,27.23152,0.49704,27.2360557,0.82152,0.07704,0.825124398,26.41,0.42,26.41333943
23/04/2019 16:00,26.81244,-0.99512,26.83090014,1.07244,0.07488,1.075050961,25.74,-1.07,25.76223011,26.51244,0.13488,26.51278309,1.07244,0.07488,1.075050961,25.44,0.06,25.44007075
23/04/2019 16:30,26.05524,-1.468,26.09656214,1.06524,0.072,1.067670482,24.99,-1.54,25.03740602,25.76524,-0.288,25.76684956,1.06524,0.072,1.067670482,24.7,-0.36,24.70262334
23/04/2019 17:00,26.60524,-1.89436,26.67259634,0.79524,0.03564,0.796038232,25.81,-1.93,25.88205942,26.29524,-0.73436,26.30549242,0.79524,0.03564,0.796038232,25.5,-0.77,25.51162284
23/04/2019 17:30,27.50788,-1.92452,27.57511993,1.84788,0.10548,1.850888037,25.66,-2.03,25.74017288,27.21788,-0.73452,27.22778932,1.84788,0.10548,1.850888037,25.37,-0.84,25.38390238
23/04/2019 18:00,29.97008,-1.451,30.00518449,6.76008,0.369,6.77014347,23.21,-1.82,23.28124782,29.69008,-0.261,29.69122718,6.76008,0.369,6.77014347,22.93,-0.63,22.93865297
23/04/2019 18:30,29.5926,-1.11104,29.61344939,7.6626,0.31896,7.669235571,21.93,-1.43,21.97657389,29.3226,0.08896,29.32273494,7.6626,0.31896,7.669235571,21.66,-0.23,21.66122111
23/04/2019 19:00,29.51516,-1.3142,29.54440372,7.44516,0.3258,7.45228509,22.07,-1.64,22.13084951,29.24516,-0.1242,29.24542373,7.44516,0.3258,7.45228509,21.8,-0.45,21.804644
23/04/2019 19:30,29.61504,-1.32556,29.64469098,7.65504,0.33444,7.662342169,21.96,-1.66,22.02265197,29.34504,-0.13556,29.34535311,7.65504,0.33444,7.662342169,21.69,-0.47,21.69509161
23/04/2019 20:00,27.74784,-2.123,27.82893734,1.88784,0.027,1.888033068,25.86,-2.15,25.94922157,27.44784,-0.933,27.46369257,1.88784,0.027,1.888033068,25.56,-0.96,25.57802182
23/04/2019 20:30,28.24304,-2.08956,28.32023251,0.92304,0.01044,0.923099039,27.32,-2.1,27.40059123,27.92304,-0.92956,27.93850828,0.92304,0.01044,0.923099039,27,-0.94,27.01635801
23/04/2019 21:00,27.79496,-2.0154,27.86793208,0.80496,-0.0054,0.804978112,26.99,-2.01,27.0647409,27.49496,-0.8554,27.50826302,0.80496,-0.0054,0.804978112,26.69,-0.85,26.7035316
23/04/2019 21:30,26.59448,-2.81792,26.74335505,0.47448,-0.00792,0.474546096,26.12,-2.81,26.27071564,26.29448,-1.64792,26.34606837,0.47448,-0.00792,0.474546096,25.82,-1.64,25.87203123
23/04/2019 22:00,24.91944,-3.27468,25.13368296,0.55944,-0.00468,0.559459575,24.36,-3.27,24.5784967,24.61944,-2.09468,24.70838947,0.55944,-0.00468,0.559459575,24.06,-2.09,24.15060455
23/04/2019 22:30,23.5678,-3.69612,23.8558693,0.2178,-0.00612,0.217885967,23.35,-3.69,23.63976734,23.2778,-2.50612,23.41231749,0.2178,-0.00612,0.217885967,23.06,-2.5,23.19512018
23/04/2019 23:00,21.70652,-3.94448,22.06200202,0.23652,-0.02448,0.237783475,21.47,-3.92,21.82492383,21.43652,-2.72448,21.60896066,0.23652,-0.02448,0.237783475,21.2,-2.7,21.37124236
23/04/2019 23:30,19.49684,-4.41188,19.98978377,0.27684,-0.01188,0.277094785,19.22,-4.4,19.71721076,19.24684,-3.07188,19.49044116,0.27684,-0.01188,0.277094785,18.97,-3.06,19.21521533
24/04/2019 00:00,17.65412,-5.55296,18.50684516,0.56412,-0.01296,0.564268851,17.09,-5.54,17.96551419,17.42412,-4.37296,17.96448543,0.56412,-0.01296,0.564268851,16.86,-4.36,17.41462604
24/04/2019 00:30,16.1924,-5.68528,17.16147507,1.7424,-0.30528,1.768941389,14.45,-5.38,15.41904342,15.9724,-4.48528,16.59021695,1.7424,-0.30528,1.768941389,14.23,-4.18,14.83122719
24/04/2019 01:00,14.91772,-5.65456,15.95344536,4.88772,-1.47456,5.105304496,10.03,-4.18,10.86615387,14.75772,-4.45456,15.41536261,4.88772,-1.47456,5.105304496,9.87,-2.98,10.3100582
24/04/2019 01:30,15.04784,-5.99892,16.19952252,0.80784,0.00108,0.807840722,14.24,-6,15.45243023,14.82784,-4.79892,15.5850721,0.80784,0.00108,0.807840722,14.02,-4.8,14.81892034
24/04/2019 02:00,14.88624,-5.92908,16.02354926,0.51624,-0.01908,0.516592474,14.37,-5.91,15.537857,14.67624,-4.72908,15.41934558,0.51624,-0.01908,0.516592474,14.16,-4.71,14.92279129
24/04/2019 02:30,14.19672,-5.91492,15.37963385,1.11672,-0.03492,1.117265843,13.08,-5.88,14.34087863,13.99672,-4.69492,14.76314481,1.11672,-0.03492,1.117265843,12.88,-4.66,13.69707998
24/04/2019 03:00,14.07104,-6.33456,15.43116383,0.85104,-0.03456,0.851741437,13.22,-6.3,14.64439825,13.86104,-5.13456,14.7814795,0.85104,-0.03456,0.851741437,13.01,-5.1,13.97390783
24/04/2019 03:30,13.48912,-6.14664,14.82354687,5.64912,-1.82664,5.937101184,7.84,-4.32,8.951424468,13.33912,-4.94664,14.22678353,5.64912,-1.82664,5.937101184,7.69,-3.12,8.298825218
24/04/2019 04:00,14.4992,-6.24592,15.7872834,1.7892,-0.47592,1.851414726,12.71,-5.77,13.95840249,14.2992,-5.05592,15.16672172,1.7892,-0.47592,1.851414726,12.51,-4.58,13.32203063
24/04/2019 04:30,14.2386,-6.051,15.47101583,4.9086,-1.701,5.19497401,9.33,-4.35,10.29424111,14.0786,-4.871,14.89743666,4.9086,-1.701,5.19497401,9.17,-3.17,9.702463605
24/04/2019 05:00,15.33376,-6.08256,16.49611263,2.27376,-0.68256,2.373999303,13.06,-5.4,14.13236003,15.15376,-4.91256,15.93015028,2.27376,-0.68256,2.373999303,12.88,-4.23,13.55681747
24/04/2019 05:30,15.52236,-5.54292,16.48234274,4.57236,-1.49292,4.809915394,10.95,-4.05,11.67497323,15.34236,-4.37292,15.95338333,4.57236,-1.49292,4.809915394,10.77,-2.88,11.14842141
24/04/2019 06:00,16.8348,-5.63688,17.75344775,1.5048,-0.41688,1.561477497,15.33,-5.22,16.19436013,16.6248,-4.46688,17.21444138,1.5048,-0.41688,1.561477497,15.12,-4.05,15.65301568
24/04/2019 06:30,18.3564,-4.959,19.01444456,0.5364,-0.009,0.536475498,17.82,-4.95,18.49472628,18.1264,-3.799,18.52022619,0.5364,-0.009,0.536475498,17.59,-3.79,17.99367111
24/04/2019 07:00,20.37956,-4.35028,20.83869962,0.52956,0.00972,0.529649197,19.85,-4.36,20.32319119,20.14956,-3.21028,20.40369246,0.52956,0.00972,0.529649197,19.62,-3.22,19.8824747
24/04/2019 07:30,22.84376,0.20952,22.84472082,2.72376,-0.78048,2.833375649,20.12,0.99,20.14434164,22.22376,-4.60048,22.6949317,2.72376,-0.78048,2.833375649,19.5,-3.82,19.87064166
24/04/2019 08:00,23.286,-2.2118,23.39080707,3.636,-1.0818,3.79351911,19.65,-1.13,19.68246428,23.056,-1.1218,23.08327471,3.636,-1.0818,3.79351911,19.42,-0.04,19.42004119
24/04/2019 08:30,25.56776,-1.23916,25.59777078,5.56776,-0.11916,5.569034972,20,-1.12,20.03133545,25.34776,-0.09916,25.34795396,5.56776,-0.11916,5.569034972,19.78,0.02,19.78001011
24/04/2019 09:00,27.01128,-0.36764,27.01378179,6.55128,-0.01764,6.551303749,20.46,-0.35,20.46299343,26.78128,0.70236,26.79048839,6.55128,-0.01764,6.551303749,20.23,0.72,20.2428086
24/04/2019 09:30,28.94536,1.07104,28.9651686,6.43536,-0.04896,6.43554624,22.51,1.12,22.53784595,28.67536,2.08104,28.75077388,6.43536,-0.04896,6.43554624,22.24,2.13,22.34176582
24/04/2019 10:00,29.24592,1.14412,29.26829081,6.32592,-0.06588,6.326263038,22.92,1.21,22.95191713,28.97592,2.28412,29.06580713,6.32592,-0.06588,6.326263038,22.65,2.35,22.77158317
24/04/2019 10:30,30.25612,1.1104,30.27648899,6.21612,-0.0396,6.216246135,24.04,1.15,24.06749052,29.98612,2.2504,30.0704455,6.21612,-0.0396,6.216246135,23.77,2.29,23.88005444
24/04/2019 11:00,30.3656,-0.9838,30.38153264,0.7956,0.0162,0.795764915,29.57,-1,29.5869042,30.0456,0.1362,30.0459087,0.7956,0.0162,0.795764915,29.25,0.12,29.25024615
24/04/2019 11:30,31.05564,-1.3636,31.08556226,0.57564,0.1764,0.602061766,30.48,-1.54,30.5188794,30.72564,-0.1536,30.72602393,0.57564,0.1764,0.602061766,30.15,-0.33,30.15180592
24/04/2019 12:00,31.4416,-0.83448,31.45267186,2.9916,0.78552,3.093010222,28.45,-1.62,28.4960857,31.1216,0.32552,31.12330236,2.9916,0.78552,3.093010222,28.13,-0.46,28.13376086
24/04/2019 12:30,31.5778,-0.78868,31.58764741,3.0978,0.75132,3.187608286,28.48,-1.54,28.52160585,31.2678,0.39132,31.27024861,3.0978,0.75132,3.187608286,28.17,-0.36,28.17230023
24/04/2019 13:00,30.47384,-0.81816,30.48482098,2.91384,0.41184,2.942800661,27.56,-1.23,27.58743373,30.16384,0.36184,30.16601021,2.91384,0.41184,2.942800661,27.25,-0.05,27.25004587
24/04/2019 13:30,28.59536,-0.64344,28.60259828,3.10536,-0.16344,3.109658078,25.49,-0.48,25.49451902,28.27536,0.51656,28.2800781,3.10536,-0.16344,3.109658078,25.17,0.68,25.17918386
24/04/2019 14:00,28.89184,-0.38056,28.89434624,2.84184,-0.16056,2.846372094,26.05,-0.22,26.05092897,28.59184,0.73944,28.60140007,2.84184,-0.16056,2.846372094,25.75,0.9,25.76572335
24/04/2019 14:30,28.64464,-0.6286,28.65153641,3.01464,-0.2286,3.023294939,25.63,-0.4,25.63312115,28.33464,0.4914,28.33890079,3.01464,-0.2286,3.023294939,25.32,0.72,25.3302349
24/04/2019 15:00,29.3638,-0.82656,29.37543109,2.9538,-0.10656,2.955721481,26.41,-0.72,26.41981264,29.0538,0.32344,29.05560028,2.9538,-0.10656,2.955721481,26.1,0.43,26.10354191
24/04/2019 15:30,28.18508,-1.00252,28.20290377,3.20508,-0.09252,3.206415094,24.98,-0.91,24.99656976,27.87508,0.11748,27.87532756,3.20508,-0.09252,3.206415094,24.67,0.21,24.67089378
24/04/2019 16:00,28.68408,-1.31616,28.71425992,2.49408,-0.05616,2.494712206,26.19,-1.26,26.22029176,28.38408,-0.18616,28.38469047,2.49408,-0.05616,2.494712206,25.89,-0.13,25.89032638
24/04/2019 16:30,29.24368,-2.02664,29.3138208,1.72368,-0.02664,1.723885852,27.52,-2,27.59257871,28.93368,-0.88664,28.94726185,1.72368,-0.02664,1.723885852,27.21,-0.86,27.2235872
24/04/2019 17:00,29.3508,-2.50216,29.45726167,1.4508,-0.00216,1.450801608,27.9,-2.5,28.01178323,29.0308,-1.34216,29.061809,1.4508,-0.00216,1.450801608,27.58,-1.34,27.61253339
24/04/2019 17:30,28.539,-2.4412,28.64321872,1.269,0.0288,1.269326766,27.27,-2.47,27.38163253,28.219,-1.2912,28.24852489,1.269,0.0288,1.269326766,26.95,-1.32,26.98230717
24/04/2019 18:00,28.7382,-2.59464,28.85509134,1.3482,0.04536,1.34896285,27.39,-2.64,27.51693479,28.4182,-1.43464,28.45438952,1.3482,0.04536,1.34896285,27.07,-1.48,27.11042788
24/04/2019 18:30,29.78464,-2.31744,29.87465997,5.53464,0.05256,5.534889564,24.25,-2.37,24.36553714,29.49464,-1.14744,29.51695119,5.53464,0.05256,5.534889564,23.96,-1.2,23.99003126
24/04/2019 19:00,29.14044,-2.37324,29.23692035,5.23044,-0.00324,5.230441004,23.91,-2.37,24.02717212,28.85044,-1.19324,28.87510537,5.23044,-0.00324,5.230441004,23.62,-1.19,23.64995772
24/04/2019 19:30,28.72732,-2.50304,28.83616,5.28732,-0.02304,5.287370199,23.44,-2.48,23.57082943,28.43732,-1.33304,28.46854693,5.28732,-0.02304,5.287370199,23.15,-1.31,23.18703517
24/04/2019 20:00,26.82952,-2.83088,26.97845483,5.42952,-0.02088,5.429560148,21.4,-2.81,21.58369987,26.55952,-1.66088,26.61140028,5.42952,-0.02088,5.429560148,21.13,-1.64,21.19354855
24/04/2019 20:30,26.51192,-2.8976,26.66979542,6.36192,-0.0576,6.362180746,20.15,-2.84,20.34915477,26.25192,-1.7276,26.30870399,6.36192,-0.0576,6.362180746,19.89,-1.67,19.95998497
24/04/2019 21:00,26.77632,-2.79708,26.92201644,6.91632,-0.03708,6.916419397,19.86,-2.76,20.05086532,26.51632,-1.63708,26.56680743,6.91632,-0.03708,6.916419397,19.6,-1.6,19.66519769
24/04/2019 21:30,27.05012,-3.16488,27.23463709,6.72012,0.01512,6.72013701,20.33,-3.18,20.57720341,26.78012,-1.98488,26.85357659,6.72012,0.01512,6.72013701,20.06,-2,20.15945436
24/04/2019 22:00,25.34708,-3.70476,25.61639536,6.42708,-0.01476,6.427096948,18.92,-3.69,19.2764753,25.09708,-2.51476,25.22275644,6.42708,-0.01476,6.427096948,18.67,-2.5,18.83663717
24/04/2019 22:30,24.04144,-4.64196,24.48547794,1.26144,-0.02196,1.261631133,22.78,-4.62,23.24376906,23.75144,-3.42196,23.99668128,1.26144,-0.02196,1.261631133,22.49,-3.4,22.74555121
24/04/2019 23:00,21.7296,-5.18824,22.34039728,1.2096,-0.04824,1.210561546,20.52,-5.14,21.15395944,21.4496,-3.95824,21.81176297,1.2096,-0.04824,1.210561546,20.24,-3.91,20.61421112
24/04/2019 23:30,19.7242,-5.41092,20.45292451,0.9342,-0.07092,0.936888086,18.79,-5.34,19.53406512,19.4542,-4.17092,19.8962929,0.9342,-0.07092,0.936888086,18.52,-4.1,18.96840531
25/04/2019 00:00,17.97484,-4.21552,18.46254267,1.55484,-0.06552,1.556219874,16.42,-4.15,16.93631896,17.73484,-2.96552,17.98106945,1.55484,-0.06552,1.556219874,16.18,-2.9,16.43783441
25/04/2019 00:30,16.5104,-2.18732,16.65465932,1.7604,-0.06732,1.761686732,14.75,-2.12,14.90157374,15.8604,-8.49732,17.99324138,1.7604,-0.06732,1.761686732,14.1,-8.43,16.42786961
25/04/2019 01:00,16.23328,-2.04988,16.36219385,1.40328,-0.02988,1.403598081,14.83,-2.02,14.96694024,15.50328,-9.67988,18.27708313,1.40328,-0.02988,1.403598081,14.1,-9.65,17.08603231
25/04/2019 01:30,15.74328,-2.08604,15.88088247,1.13328,0.00396,1.133286919,14.61,-2.09,14.75873301,15.01328,-9.67604,17.8612521,1.13328,0.00396,1.133286919,13.88,-9.68,16.92208025
25/04/2019 02:00,15.61604,-2.2564,15.77821429,0.89604,0.0036,0.896047232,14.72,-2.26,14.89248132,14.89604,-9.8164,17.83966694,0.89604,0.0036,0.896047232,14,-9.82,17.10065496
25/04/2019 02:30,15.0938,-2.1988,15.25311509,1.1538,-0.0288,1.154159382,13.94,-2.17,14.10788786,14.3938,-9.7488,17.38449251,1.1538,-0.0288,1.154159382,13.24,-9.72,16.42485921
25/04/2019 03:00,14.44572,-2.2878,14.62575999,1.30572,-0.0378,1.306267032,13.14,-2.25,13.33124525,13.77572,-9.8678,16.94532202,1.30572,-0.0378,1.306267032,12.47,-9.83,15.87859566
25/04/2019 03:30,14.30016,-2.1904,14.4669426,1.73016,-0.0504,1.730893927,12.57,-2.14,12.75086272,13.64016,-9.7604,16.77257801,1.73016,-0.0504,1.730893927,11.91,-9.71,15.36659364
25/04/2019 04:00,14.08776,-2.06616,14.23846898,1.78776,-0.05616,1.788641877,12.3,-2.01,12.46314968,13.42776,-9.61616,16.51590966,1.78776,-0.05616,1.788641877,11.64,-9.56,15.06264253
25/04/2019 04:30,14.28848,-1.99572,14.42718126,1.78848,-0.04572,1.789064289,12.5,-1.95,12.65118572,13.61848,-9.52572,16.6193363,1.78848,-0.04572,1.789064289,11.83,-9.48,15.15979221
25/04/2019 05:00,14.47764,-1.77484,14.58602472,2.71764,-0.11484,2.720065329,11.76,-1.66,11.876582,13.84764,-9.33484,16.70019076,2.71764,-0.11484,2.720065329,11.13,-9.22,14.45286477
25/04/2019 05:30,13.84432,-1.06712,13.88538589,3.87432,-0.26712,3.883517549,9.97,-0.8,10.00204479,13.23432,-8.60712,15.78701177,3.87432,-0.26712,3.883517549,9.36,-8.34,12.53655455
25/04/2019 06:00,14.6718,-0.8994,14.69934133,3.8718,-0.2394,3.879194195,10.8,-0.66,10.82014787,14.0618,-8.4494,16.40507786,3.8718,-0.2394,3.879194195,10.19,-8.21,13.08587788
25/04/2019 06:30,16.01716,-1.41376,16.07943195,3.64716,-0.20376,3.65284741,12.37,-1.21,12.42903858,15.58716,-4.21376,16.14668171,3.64716,-0.20376,3.65284741,11.94,-4.01,12.59538408
25/04/2019 07:00,15.9474,-1.31488,16.00151481,5.3874,-0.34488,5.398427639,10.56,-0.97,10.60445661,15.7474,-0.10488,15.74774925,5.3874,-0.34488,5.398427639,10.36,0.24,10.36277955
25/04/2019 07:30,19.269,-0.79284,19.28530415,5.049,-0.31284,5.058682622,14.22,-0.48,14.22809896,19.029,0.39716,19.03314417,5.049,-0.31284,5.058682622,13.98,0.71,13.99801772
25/04/2019 08:00,19.85128,-0.12256,19.85165833,6.10128,-0.50256,6.121942845,13.75,0.38,13.75524991,19.63128,1.06744,19.66027931,6.10128,-0.50256,6.121942845,13.53,1.57,13.62078559
25/04/2019 08:30,23.1782,0.01948,23.17820819,5.5782,-0.38052,5.591163628,17.6,0.4,17.60454487,22.9282,1.19948,22.95955373,5.5782,-0.38052,5.591163628,17.35,1.58,17.42179382
25/04/2019 09:00,25.34088,-0.04424,25.34091862,4.79088,-0.17424,4.794047429,20.55,0.13,20.55041119,25.07088,1.12576,25.09614232,4.79088,-0.17424,4.794047429,20.28,1.3,20.32162395
25/04/2019 09:30,24.88844,0.7024,24.89834957,5.78844,-0.3276,5.797702941,19.1,1.03,19.12775209,24.61844,1.8524,24.68803301,5.78844,-0.3276,5.797702941,18.83,2.18,18.95577221
25/04/2019 10:00,25.8938,0.54112,25.89945346,5.5638,-0.30888,5.572367297,20.33,0.85,20.34776155,25.6338,1.68112,25.68886659,5.5638,-0.30888,5.572367297,20.07,1.99,20.1684159
25/04/2019 10:30,26.09668,0.62372,26.1041325,5.02668,-0.29628,5.035404022,21.07,0.92,21.09007587,25.79668,1.76372,25.85690251,5.02668,-0.29628,5.035404022,20.77,2.06,20.87190696
25/04/2019 11:00,25.14628,1.14144,25.17217279,6.50628,-0.35856,6.5161526,18.64,1.5,18.70025668,24.88628,2.29144,24.99155116,6.50628,-0.35856,6.5161526,18.38,2.65,18.57005385
25/04/2019 11:30,23.85508,1.04368,23.87790003,9.59508,-1.24632,9.675684666,14.26,2.29,14.44270404,23.62508,2.19368,23.72670725,9.59508,-1.24632,9.675684666,14.03,3.44,14.44557026
25/04/2019 12:00,24.21044,1.25568,24.2429812,10.36044,-1.71432,10.50131468,13.85,2.97,14.16486498,23.99044,2.39568,24.10975931,10.36044,-1.71432,10.50131468,13.63,4.11,14.23618629
25/04/2019 12:30,28.05756,0.99968,28.07536346,4.95756,-0.31032,4.967262793,23.1,1.31,23.1371152,27.76756,2.13968,27.84987646,4.95756,-0.31032,4.967262793,22.81,2.45,22.94119875
25/04/2019 13:00,29.08048,0.22524,29.08135227,3.21048,-0.10476,3.212188738,25.87,0.33,25.87210467,28.77048,1.37524,28.80332975,3.21048,-0.10476,3.212188738,25.56,1.48,25.60281235
25/04/2019 13:30,25.16696,0.2496,25.16819771,6.36696,-0.3204,6.375016533,18.8,0.57,18.80863897,24.89696,1.3896,24.93570944,6.36696,-0.3204,6.375016533,18.53,1.71,18.60873451
25/04/2019 14:00,28.76712,-0.09552,28.76727858,2.33712,-0.06552,2.33803823,26.43,-0.03,26.43001703,28.45712,1.00448,28.47484256,2.33712,-0.06552,2.33803823,26.12,1.07,26.14190697
25/04/2019 14:30,28.74192,-1.12944,28.76410263,3.03192,-0.10944,3.033894527,25.71,-1.02,25.73022542,28.43192,-0.01944,28.43192665,3.03192,-0.10944,3.033894527,25.4,0.09,25.40015945
25/04/2019 15:00,29.40292,-1.16592,29.42602715,2.12292,-0.02592,2.12307823,27.28,-1.14,27.30380926,29.08292,-0.03592,29.08294218,2.12292,-0.02592,2.12307823,26.96,-0.01,26.96000185
25/04/2019 15:30,30.9754,-1.54072,31.01369412,0.6354,0.08928,0.641641706,30.34,-1.63,30.38375388,30.6354,-0.41072,30.63815308,0.6354,0.08928,0.641641706,30,-0.5,30.00416638
25/04/2019 16:00,30.77264,-1.99156,30.83701808,1.14264,0.02844,1.142993877,29.63,-2.02,29.69877607,30.43264,-0.87156,30.44511774,1.14264,0.02844,1.142993877,29.29,-0.9,29.30382398
25/04/2019 16:30,30.7616,-2.43988,30.85820878,1.1916,0.06012,1.193115658,29.57,-2.5,29.67549326,30.4116,-1.30988,30.43979632,1.1916,0.06012,1.193115658,29.22,-1.37,29.25209907
25/04/2019 17:00,30.02356,-3.09872,30.18304525,1.57356,0.07128,1.575173613,28.45,-3.17,28.62606155,29.69356,-1.95872,29.75809284,1.57356,0.07128,1.575173613,28.12,-2.03,28.19317825
25/04/2019 17:30,28.66112,-3.26584,28.84658577,1.22112,0.07416,1.223369838,27.44,-3.34,27.64252521,28.33112,-2.11584,28.41001829,1.22112,0.07416,1.223369838,27.11,-2.19,27.19831245
25/04/2019 18:00,29.6018,-3.3102,29.78630536,0.9918,0.1098,0.997859349,28.61,-3.42,28.81368598,29.2618,-2.1502,29.34069357,0.9918,0.1098,0.997859349,28.27,-2.26,28.36019217
25/04/2019 18:30,31.52572,-2.38864,31.61608171,5.98572,-0.00864,5.985726236,25.54,-2.38,25.65065301,31.21572,-1.24864,31.24068304,5.98572,-0.00864,5.985726236,25.23,-1.24,25.26045328
25/04/2019 19:00,31.55504,-2.30628,31.6392079,6.03504,0.06372,6.035376379,25.52,-2.37,25.62981272,31.25504,-1.15628,31.27642097,6.03504,0.06372,6.035376379,25.22,-1.22,25.24949108
25/04/2019 19:30,30.34292,-2.78236,30.47022024,3.11292,0.10764,3.114780457,27.23,-2.89,27.38293264,30.01292,-1.63236,30.05727809,3.11292,0.10764,3.114780457,26.9,-1.74,26.95621635
25/04/2019 20:00,29.499,-3.14592,29.66627401,0.729,0.06408,0.731810936,28.77,-3.21,28.94852328,29.159,-2.00592,29.22791467,0.729,0.06408,0.731810936,28.43,-2.07,28.50525916
25/04/2019 20:30,29.44292,-3.29648,29.62688506,1.58292,-0.00648,1.582933264,27.86,-3.29,28.05358622,29.11292,-2.14648,29.19194216,1.58292,-0.00648,1.582933264,27.53,-2.14,27.61304945
25/04/2019 21:00,28.23424,-3.27528,28.42357767,1.61424,-0.03528,1.614625485,26.62,-3.24,26.81645018,27.90424,-2.12528,27.98505717,1.61424,-0.03528,1.614625485,26.29,-2.09,26.37294447
25/04/2019 21:30,27.00536,-3.68168,27.25516898,1.39536,-0.03168,1.395719582,25.61,-3.65,25.86879587,26.69536,-2.52168,26.81419616,1.39536,-0.03168,1.395719582,25.3,-2.49,25.42223633
25/04/2019 22:00,24.7582,-4.25156,25.12059374,1.4382,-0.06156,1.439516889,23.32,-4.19,23.69342736,24.4482,-3.06156,24.63914838,1.4382,-0.06156,1.439516889,23.01,-3,23.20474305
25/04/2019 22:30,23.57212,-4.70044,24.03620139,1.30212,-0.01044,1.302161852,22.27,-4.69,22.75849292,23.29212,-3.49044,23.55219789,1.30212,-0.01044,1.302161852,21.99,-3.48,22.26365873
25/04/2019 23:00,22.30524,-5.2484,22.9143936,0.70524,0.0216,0.705570703,21.6,-5.27,22.23359845,22.00524,-4.0484,22.37454201,0.70524,0.0216,0.705570703,21.3,-4.07,21.68536142
25/04/2019 23:30,20.46192,-5.51868,21.19306488,0.78192,0.03132,0.782547014,19.68,-5.55,20.44761355,20.19192,-4.29868,20.64442499,0.78192,0.03132,0.782547014,19.41,-4.33,19.88710638
26/04/2019 00:00,18.51636,-5.72324,19.38068791,0.75636,-0.00324,0.75636694,17.76,-5.72,18.65840293,18.25636,-4.46324,18.79402011,0.75636,-0.00324,0.75636694,17.5,-4.46,18.05939091
26/04/2019 00:30,17.68104,-4.16936,18.16597749,0.76104,-0.00936,0.761097557,16.92,-4.16,17.42389164,17.32104,-4.90936,18.00333975,0.76104,-0.00936,0.761097557,16.56,-4.9,17.26973074
26/04/2019 01:00,16.80144,-2.35884,16.96621679,0.45144,0.01116,0.451577922,16.35,-2.37,16.5208777,16.02144,-9.98884,18.88024005,0.45144,0.01116,0.451577922,15.57,-10,18.50472642
26/04/2019 01:30,16.5384,-2.47048,16.72190019,0.5184,0.02952,0.51923982,16.02,-2.5,16.21389528,15.7784,-10.01048,18.6860273,0.5184,0.02952,0.51923982,15.26,-10.04,18.26661436
26/04/2019 02:00,15.85696,-2.35172,16.03040135,0.78696,0.00828,0.787003558,15.07,-2.36,15.25367169,15.13696,-9.87172,18.07148068,0.78696,0.00828,0.787003558,14.35,-9.88,17.42231041
26/04/2019 02:30,15.33032,-2.37688,15.51348671,0.85032,0.03312,0.850964768,14.48,-2.41,14.67918594,14.61032,-9.87688,17.63559494,0.85032,0.03312,0.850964768,13.76,-9.91,16.95717252
26/04/2019 03:00,14.55388,-2.29436,14.73361839,0.98388,0.03564,0.984525299,13.57,-2.33,13.76858017,13.86388,-9.83436,16.9977,0.98388,0.03564,0.984525299,12.88,-9.87,16.22686969
26/04/2019 03:30,14.81012,-2.24012,14.97857777,1.14012,0.02988,1.140511477,13.67,-2.27,13.85719308,14.13012,-9.80012,17.19600661,1.14012,0.02988,1.140511477,12.99,-9.83,16.2901504
26/04/2019 04:00,14.71224,-2.15344,14.869005,1.09224,0.01656,1.09236553,13.62,-2.17,13.79178379,14.02224,-9.73344,17.06936053,1.09224,0.01656,1.09236553,12.93,-9.75,16.19405446
26/04/2019 04:30,14.75712,-2.17348,14.91632012,1.07712,0.05652,1.078601875,13.68,-2.23,13.86056637,14.05712,-9.71348,17.08667072,1.07712,0.05652,1.078601875,12.98,-9.77,16.24602413
26/04/2019 05:00,14.69416,-2.15428,14.85123767,1.24416,0.04572,1.244999769,13.45,-2.2,13.62873802,14.01416,-9.67428,17.02904501,1.24416,0.04572,1.244999769,12.77,-9.72,16.04840491
26/04/2019 05:30,15.30564,-1.86808,15.41921978,1.38564,0.06192,1.387022817,13.92,-1.93,14.05315979,14.60564,-9.37808,17.35722052,1.38564,0.06192,1.387022817,13.22,-9.44,16.2444452
26/04/2019 06:00,15.53408,-1.57012,15.61322895,1.41408,0.02988,1.414395652,14.12,-1.6,14.21036242,14.83408,-9.07012,17.38726563,1.41408,0.02988,1.414395652,13.42,-9.1,16.21438867
26/04/2019 06:30,17.35084,-0.76476,17.3676857,1.68084,-0.01476,1.680904805,15.67,-0.75,15.68793804,16.61084,-8.27476,18.55779239,1.68084,-0.01476,1.680904805,14.93,-8.26,17.06260531
26/04/2019 07:00,19.31832,-0.85264,19.33712705,2.03832,-0.06264,2.039282274,17.28,-0.79,17.29804902,18.71832,-5.56264,19.52737738,2.03832,-0.06264,2.039282274,16.68,-5.5,17.56338236
26/04/2019 07:30,22.1082,-2.60296,22.26090537,1.8882,-0.01296,1.888244476,20.22,-2.59,20.38520297,21.8482,-1.42296,21.89448922,1.8882,-0.01296,1.888244476,19.96,-1.41,20.00974013
26/04/2019 08:00,24.28044,-2.14052,24.37460959,1.81044,-0.02052,1.810556286,22.47,-2.12,22.56978733,24.00044,-0.98052,24.02046085,1.81044,-0.02052,1.810556286,22.19,-0.96,22.2107564
26/04/2019 08:30,25.773,-1.31956,25.80675818,2.493,-0.07956,2.49426919,23.28,-1.24,23.31300066,25.483,-0.16956,25.48356411,2.493,-0.07956,2.49426919,22.99,-0.09,22.99017616
26/04/2019 09:00,26.8872,-0.87952,26.90158135,2.7972,-0.11952,2.799752287,24.09,-0.76,24.1019854,26.5872,0.27048,26.5885758,2.7972,-0.11952,2.799752287,23.79,0.39,23.79319651
26/04/2019 09:30,27.79772,-0.06376,27.79779312,2.90772,-0.11376,2.90994449,24.89,0.05,24.89005022,27.49772,1.10624,27.51996316,2.90772,-0.11376,2.90994449,24.59,1.22,24.62024573
26/04/2019 10:00,28.099,0.31276,28.10074056,3.159,-0.14724,3.162429543,24.94,0.46,24.94424182,27.799,1.45276,27.83693433,3.159,-0.14724,3.162429543,24.64,1.6,24.69189341
26/04/2019 10:30,28.43228,0.35424,28.43448667,3.66228,-0.18576,3.66698808,24.77,0.54,24.77588545,28.13228,1.49424,28.17193517,3.66228,-0.18576,3.66698808,24.47,1.68,24.52760282
26/04/2019 11:00,27.10808,0.66792,27.11630724,5.15808,-0.44208,5.17698986,21.95,1.11,21.97804814,26.82808,1.81792,26.88960226,5.15808,-0.44208,5.17698986,21.67,2.26,21.78753084
26/04/2019 11:30,26.17684,0.5798,26.18326031,5.85684,-0.4302,5.872618396,20.32,1.01,20.3450854,25.90684,1.7198,25.96386086,5.85684,-0.4302,5.872618396,20.05,2.15,20.16494483
26/04/2019 12:00,26.27012,0.46928,26.27431119,5.82012,-0.45072,5.837546174,20.45,0.92,20.47068392,25.99012,1.60928,26.03989477,5.82012,-0.45072,5.837546174,20.17,2.06,20.27492293
26/04/2019 12:30,26.2546,0.55256,26.260414,6.0246,-0.57744,6.052209689,20.23,1.13,20.26153499,25.9846,1.69256,26.03966583,6.0246,-0.57744,6.052209689,19.96,2.27,20.08866596
26/04/2019 13:00,24.92532,-0.02108,24.92532891,7.01532,-0.81108,7.062051081,17.91,0.79,17.92741476,24.66532,1.13892,24.69160079,7.01532,-0.81108,7.062051081,17.65,1.95,17.75739283
26/04/2019 13:30,24.80776,-1.0122,24.82840118,6.82776,-0.6822,6.861756587,17.98,-0.33,17.98302811,24.55776,0.1678,24.55833327,6.82776,-0.6822,6.861756587,17.73,0.85,17.75036338
26/04/2019 14:00,23.674,-1.00028,23.69512262,7.344,-0.80028,7.387474811,16.33,-0.2,16.33122469,23.424,0.15972,23.42454453,7.344,-0.80028,7.387474811,16.08,0.96,16.10863123
26/04/2019 14:30,22.93784,-1.00676,22.95992312,7.91784,-0.89676,7.968460878,15.02,-0.11,15.02040279,22.68784,0.18324,22.68857996,7.91784,-0.89676,7.968460878,14.77,1.08,14.8094328
26/04/2019 15:00,22.26036,-1.10612,22.28782468,8.46036,-1.08612,8.52979179,13.8,-0.02,13.80001449,22.03036,0.09388,22.03056003,8.46036,-1.08612,8.52979179,13.57,1.18,13.62120773
26/04/2019 15:30,22.75896,-1.61544,22.81622025,8.50896,-1.04544,8.572942615,14.25,-0.57,14.26139544,22.52896,-0.43544,22.5331677,8.50896,-1.04544,8.572942615,14.02,0.61,14.03326405
26/04/2019 16:00,21.91528,-1.88784,21.99644147,9.12528,-1.07784,9.188714499,12.79,-0.81,12.81562328,21.67528,-0.70784,21.68683473,9.12528,-1.07784,9.188714499,12.55,0.37,12.555453
26/04/2019 16:30,21.39688,-2.16996,21.50663154,9.68688,-1.20996,9.762153827,11.71,-0.96,11.74928508,21.17688,-0.97996,21.1995417,9.68688,-1.20996,9.762153827,11.49,0.23,11.49230177
26/04/2019 17:00,21.76932,-2.29248,21.88969524,9.13932,-1.12248,9.2079928,12.63,-1.17,12.68407663,21.53932,-1.10248,21.56751651,9.13932,-1.12248,9.2079928,12.4,0.02,12.40001613
26/04/2019 17:30,23.3722,-2.94924,23.55754124,6.8022,-0.66924,6.835042576,16.57,-2.28,16.72612627,23.1122,-1.74924,23.17830083,6.8022,-0.66924,6.835042576,16.31,-1.08,16.34571809
26/04/2019 18:00,23.43868,-3.0114,23.63134042,5.99868,-0.5814,6.02678917,17.44,-2.43,17.60847807,23.17868,-1.8314,23.25091896,5.99868,-0.5814,6.02678917,17.18,-1.25,17.22541436
26/04/2019 18:30,25.40248,-3.29288,25.61501608,4.27248,-0.27288,4.281185449,21.13,-3.02,21.34472534,25.12248,-2.10288,25.21033728,4.27248,-0.27288,4.281185449,20.85,-1.83,20.93015528
26/04/2019 19:00,25.89656,-3.75952,26.16803031,3.70656,-0.20952,3.712477025,22.19,-3.55,22.4721739,25.59656,-2.56952,25.72520781,3.70656,-0.20952,3.712477025,21.89,-2.36,22.01685037
26/04/2019 19:30,26.27548,-3.73848,26.54010328,4.24548,-0.25848,4.253341315,22.03,-3.48,22.30316794,25.98548,-2.54848,26.11014977,4.24548,-0.25848,4.253341315,21.74,-2.29,21.86027676
26/04/2019 20:00,25.36392,-3.66884,25.62789154,5.80392,-0.52884,5.827963548,19.56,-3.14,19.8104316,25.08392,-2.47884,25.20610423,5.80392,-0.52884,5.827963548,19.28,-1.95,19.37836164
26/04/2019 20:30,23.89916,-3.02832,24.09025883,7.04916,-0.77832,7.091998218,16.85,-2.25,16.99955882,23.63916,-1.82832,23.70975832,7.04916,-0.77832,7.091998218,16.59,-1.05,16.62319464
26/04/2019 21:00,22.26236,-2.62676,22.41679149,7.90236,-1.07676,7.975381224,14.36,-1.55,14.44341026,22.01236,-1.43676,22.05919926,7.90236,-1.07676,7.975381224,14.11,-0.36,14.11459174
26/04/2019 21:30,21.33652,-2.9232,21.53583488,7.70652,-1.0332,7.775471224,13.63,-1.89,13.76041424,21.09652,-1.7232,21.16677997,7.70652,-1.0332,7.775471224,13.39,-0.69,13.40776641
26/04/2019 22:00,19.3186,-3.141,19.57228109,8.5986,-1.341,8.702540029,10.72,-1.8,10.870069,19.0986,-1.921,19.19496713,8.5986,-1.341,8.702540029,10.5,-0.58,10.51600685
26/04/2019 22:30,16.6574,-3.2948,16.98012608,8.9874,-1.5048,9.112506889,7.67,-1.79,7.876103097,16.4574,-2.0548,16.58518067,8.9874,-1.5048,9.112506889,7.47,-0.55,7.49022029
26/04/2019 23:00,15.72692,-2.96112,16.0032573,8.65692,-1.40112,8.769572461,7.07,-1.56,7.240062154,15.53692,-1.69112,15.6286842,8.65692,-1.40112,8.769572461,6.88,-0.29,6.886109206
26/04/2019 23:30,14.34748,-2.81004,14.62007206,8.81748,-1.49004,8.942492536,5.53,-1.32,5.685358388,14.16748,-1.55004,14.25202138,8.81748,-1.49004,8.942492536,5.35,-0.06,5.350336438
27/04/2019 00:00,12.69848,-3.09068,13.06918885,8.71848,-1.48068,8.843319895,3.98,-1.61,4.293308747,12.53848,-1.84068,12.67286801,8.71848,-1.48068,8.843319895,3.82,-0.36,3.836925853
27/04/2019 00:30,11.38244,-3.1732,11.81647742,8.99244,-1.6632,9.144955516,2.39,-1.51,2.82704793,11.22244,-1.8932,11.381009,8.99244,-1.6632,9.144955516,2.23,-0.23,2.24182961
27/04/2019 01:00,10.55816,-3.11332,11.00761119,9.03816,-1.63332,9.184556081,1.52,-1.48,2.121508897,10.41816,-1.87332,10.58524377,9.03816,-1.63332,9.184556081,1.38,-0.24,1.400714104
27/04/2019 01:30,9.9388,-3.25484,10.45818956,8.8488,-1.64484,9.000375551,1.09,-1.61,1.944273643,9.7988,-2.03484,10.00784968,8.8488,-1.64484,9.000375551,0.95,-0.39,1.026937194
27/04/2019 02:00,10.79036,-3.65832,11.39364622,8.64036,-1.58832,8.785134111,2.15,-2.07,2.984526763,10.65036,-2.41832,10.92146692,8.64036,-1.58832,8.785134111,2.01,-0.83,2.174626405
27/04/2019 02:30,10.59744,-3.745,11.23969571,8.94744,-1.665,9.101038817,1.65,-2.08,2.654976459,10.44744,-2.515,10.74589352,8.94744,-1.665,9.101038817,1.5,-0.85,1.724093965
27/04/2019 03:00,13.21196,-4.9104,14.09496063,6.32196,-1.2204,6.438676448,6.89,-3.69,7.815894063,13.05196,-3.6604,13.55552242,6.32196,-1.2204,6.438676448,6.73,-2.44,7.158666077
27/04/2019 03:30,11.73648,-4.58256,12.59939756,6.84648,-1.13256,6.939523078,4.89,-3.45,5.984530057,11.56648,-3.32256,12.03423718,6.84648,-1.13256,6.939523078,4.72,-2.19,5.20331625
27/04/2019 04:00,9.87884,-3.99776,10.65708988,7.09884,-1.06776,7.178693528,2.78,-2.93,4.038972642,9.73884,-2.74776,10.11905082,7.09884,-1.06776,7.178693528,2.64,-1.68,3.129217154
27/04/2019 04:30,11.61404,-4.58956,12.48799368,7.12404,-1.06956,7.203881212,4.49,-3.52,5.705304549,11.45404,-3.31956,11.92537257,7.12404,-1.06956,7.203881212,4.33,-2.25,4.879692613
27/04/2019 05:00,13.44252,-5.24332,14.42892056,6.66252,-1.00332,6.737642301,6.78,-4.24,7.996624288,13.27252,-3.97332,13.85449598,6.66252,-1.00332,6.737642301,6.61,-2.97,7.246585403
27/04/2019 05:30,12.39884,-4.86384,13.31871514,7.36884,-1.02384,7.439627094,5.03,-3.84,6.3282304,12.23884,-3.59384,12.75558272,7.36884,-1.02384,7.439627094,4.87,-2.57,5.506523404
27/04/2019 06:00,9.80748,-3.64544,10.46307301,7.55748,-1.04544,7.629446162,2.25,-2.6,3.438386249,9.65748,-2.37544,9.945332329,7.55748,-1.04544,7.629446162,2.1,-1.33,2.485739327
27/04/2019 06:30,10.6062,-3.22864,11.08673057,7.3062,-0.99864,7.374133189,3.3,-2.23,3.98282563,10.4562,-1.98864,10.64362755,7.3062,-0.99864,7.374133189,3.15,-0.99,3.301908539
27/04/2019 07:00,11.69668,-2.96852,12.06749494,7.45668,-1.02852,7.527279058,4.24,-1.94,4.662745972,11.52668,-1.68852,11.64969749,7.45668,-1.02852,7.527279058,4.07,-0.66,4.123166259
27/04/2019 07:30,12.9804,-2.70788,13.25984156,6.8004,-1.03788,6.879144936,6.18,-1.67,6.401663846,12.8104,-1.44788,12.89196279,6.8004,-1.03788,6.879144936,6.01,-0.41,6.023968791
27/04/2019 08:00,14.39796,-2.48852,14.61143333,7.70796,-1.02852,7.776278078,6.69,-1.46,6.847459383,14.21796,-1.23852,14.27180151,7.70796,-1.02852,7.776278078,6.51,-0.21,6.513386216
27/04/2019 08:30,16.08936,-2.6018,16.29837012,7.83936,-1.0818,7.913650008,8.25,-1.52,8.388855703,15.88936,-1.3718,15.9484669,7.83936,-1.0818,7.913650008,8.05,-0.29,8.055221909
27/04/2019 09:00,16.96388,-2.21768,17.10822402,8.09388,-1.05768,8.162694435,8.87,-1.16,8.94552961,16.78388,-1.02768,16.81531308,8.09388,-1.05768,8.162694435,8.69,0.03,8.690051784
27/04/2019 09:30,19.47596,-1.8382,19.5625151,9.70596,-1.0782,9.765663048,9.77,-0.76,9.799515294,19.26596,-0.6582,19.27720006,9.70596,-1.0782,9.765663048,9.56,0.42,9.569221494
27/04/2019 10:00,20.90188,-1.03716,20.92759634,14.86188,-0.76716,14.88166696,6.04,-0.27,6.046031756,20.73188,0.17284,20.73260046,14.86188,-0.76716,14.88166696,5.87,0.94,5.944787633
27/04/2019 10:30,21.30224,-0.55392,21.30944055,17.65224,-0.40392,17.65686066,3.65,-0.15,3.653080892,21.14224,0.62608,21.15150795,17.65224,-0.40392,17.65686066,3.49,1.03,3.63881849
27/04/2019 11:00,20.15132,-0.98224,20.17524456,14.52132,-0.37224,14.52609022,5.63,-0.61,5.662949761,19.98132,0.21776,19.98250656,14.52132,-0.37224,14.52609022,5.46,0.59,5.491784774
27/04/2019 11:30,18.999,-1.4334,19.05299547,11.619,-1.7334,11.74758854,7.38,0.3,7.386095044,18.819,-0.2234,18.82032594,11.619,-1.7334,11.74758854,7.2,1.51,7.35663646
27/04/2019 12:00,19.09424,-1.50956,19.15381875,10.07424,-1.15956,10.14075396,9.02,-0.35,9.026787912,18.89424,-0.27956,18.89630808,10.07424,-1.15956,10.14075396,8.82,0.88,8.863791514
27/04/2019 12:30,18.5604,-1.25612,18.60285692,10.2204,-1.17612,10.28784887,8.34,-0.08,8.340383684,18.3604,-0.07612,18.36055779,10.2204,-1.17612,10.28784887,8.14,1.1,8.213988069
27/04/2019 13:00,18.12016,-1.26756,18.16444072,10.73016,-1.17756,10.7945811,7.39,-0.09,7.390548018,17.93016,-0.06756,17.93028728,10.73016,-1.17756,10.7945811,7.2,1.11,7.285060055
27/04/2019 13:30,18.25596,-0.8434,18.27543157,13.84596,-1.0134,13.88299636,4.41,0.17,4.413275428,18.08596,0.3966,18.09030792,13.84596,-1.0134,13.88299636,4.24,1.41,4.468299453
27/04/2019 14:00,18.10204,-0.01724,18.10204821,17.13204,-0.41724,17.13712005,0.97,0.4,1.049237819,17.97204,1.23276,18.01426987,17.13204,-0.41724,17.13712005,0.84,1.65,1.851512895
27/04/2019 14:30,17.61884,-0.11276,17.61920083,16.72884,-0.57276,16.73864217,0.89,0.46,1.001848292,17.47884,1.13724,17.51579751,16.72884,-0.57276,16.73864217,0.75,1.71,1.867243958
27/04/2019 15:00,16.57052,-1.2408,16.61691059,9.38052,-1.1808,9.454546214,7.19,-0.06,7.190250343,16.39052,0.0092,16.39052258,9.38052,-1.1808,9.454546214,7.01,1.19,7.11028832
27/04/2019 15:30,16.90744,-1.29716,16.95712686,9.93744,-1.30716,10.0230425,6.97,0.01,6.970007174,16.71744,-0.03716,16.7174813,9.93744,-1.30716,10.0230425,6.78,1.27,6.897919976
27/04/2019 16:00,17.01652,-1.37556,17.07202736,9.23652,-1.19556,9.313574256,7.78,-0.18,7.782081984,16.81652,-0.12556,16.81698874,9.23652,-1.19556,9.313574256,7.58,1.07,7.655148594
27/04/2019 16:30,17.81156,-1.32828,17.86101893,9.51156,-1.26828,9.595744254,8.3,-0.06,8.300216865,17.60156,-0.07828,17.60173407,9.51156,-1.26828,9.595744254,8.09,1.19,8.177053259
27/04/2019 17:00,17.83164,-1.33112,17.88125459,8.62164,-1.13112,8.695522339,9.21,-0.2,9.212171297,17.63164,-0.06112,17.63174594,8.62164,-1.13112,8.695522339,9.01,1.07,9.073312515
27/04/2019 17:30,19.72532,-1.17864,19.76050205,9.08532,-0.81864,9.122127545,10.64,-0.36,10.64608848,19.50532,0.07136,19.50545053,9.08532,-0.81864,9.122127545,10.42,0.89,10.45793957
27/04/2019 18:00,20.84652,-0.81596,20.86248276,11.57652,-0.79596,11.60385141,9.27,-0.02,9.270021575,20.64652,0.43404,20.65108178,11.57652,-0.79596,11.60385141,9.07,1.23,9.153021359
27/04/2019 18:30,21.54472,-1.07056,21.57130174,11.39472,-0.79056,11.42211141,10.15,-0.28,10.15386133,21.33472,0.14944,21.33524337,11.39472,-0.79056,11.42211141,9.94,0.94,9.98434775
27/04/2019 19:00,20.94572,-1.21096,20.98069614,11.56572,-0.84096,11.5962534,9.38,-0.37,9.387294605,20.75572,-0.00096,20.75572002,11.56572,-0.84096,11.5962534,9.19,0.84,9.228309704
27/04/2019 19:30,20.93324,-1.44952,20.98336592,10.17324,-0.56952,10.18916901,10.76,-0.88,10.79592516,20.72324,-0.25952,20.72486494,10.17324,-0.56952,10.18916901,10.55,0.31,10.55455352
27/04/2019 20:00,20.22324,-1.6406,20.28967729,9.18324,-1.0206,9.239779286,11.04,-0.62,11.05739572,20.02324,-0.4406,20.02808699,9.18324,-1.0206,9.239779286,10.84,0.58,10.85550552
27/04/2019 20:30,21.52428,-2.93856,21.72394449,2.11428,-0.08856,2.116133926,19.41,-2.85,19.61811918,21.26428,-1.73856,21.33523365,2.11428,-0.08856,2.116133926,19.15,-1.65,19.22095211
27/04/2019 21:00,21.84888,-2.897,22.04010359,1.65888,-0.027,1.659099712,20.19,-2.87,20.39296447,21.57888,-1.717,21.64708181,1.65888,-0.027,1.659099712,19.92,-1.69,19.99156072
27/04/2019 21:30,22.1128,-3.2794,22.35465026,1.9728,-0.0594,1.973694049,20.14,-3.22,20.39578388,21.8428,-2.0794,21.94155455,1.9728,-0.0594,1.973694049,19.87,-2.02,19.97241347
27/04/2019 22:00,20.285,-3.28244,20.54885976,3.195,-0.17244,3.199650067,17.09,-3.11,17.37067068,20.015,-2.08244,20.12304106,3.195,-0.17244,3.199650067,16.82,-1.91,16.92809794
27/04/2019 22:30,19.75744,-3.87864,20.13455447,2.73744,-0.09864,2.739216604,17.02,-3.78,17.43470103,19.51744,-2.66864,19.69903814,2.73744,-0.09864,2.739216604,16.78,-2.57,16.97566788
27/04/2019 23:00,18.13852,-4.07736,18.59114769,3.18852,-0.11736,3.190679106,14.95,-3.96,15.46557791,17.89852,-2.86736,18.12674189,3.18852,-0.11736,3.190679106,14.71,-2.75,14.96484547
27/04/2019 23:30,16.8894,-4.42944,17.46057763,2.6694,-0.10944,2.671642467,14.22,-4.32,14.86172265,16.6494,-3.18944,16.95213992,2.6694,-0.10944,2.671642467,13.98,-3.08,14.31526458
28/04/2019 00:00,14.36264,-4.29012,14.9896817,4.11264,-0.24012,4.119643842,10.25,-4.05,11.0211161,14.15264,-3.06012,14.47969452,4.11264,-0.24012,4.119643842,10.04,-2.82,10.42851859
28/04/2019 00:30,13.35092,-4.46812,14.07874857,3.49092,-0.16812,3.49496592,9.86,-4.3,10.75683968,13.16092,-3.21812,13.54865719,3.49092,-0.16812,3.49496592,9.67,-3.05,10.13959565
28/04/2019 01:00,11.30932,-4.149,12.04636542,4.00932,-0.279,4.019015783,7.3,-3.87,8.262378592,11.10932,-2.889,11.47882014,4.00932,-0.279,4.019015783,7.1,-2.61,7.564529067
