Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
28/04/2019 01:30,9.99568,-4.1124,10.80858235,4.94568,-0.3924,4.961222473,5.05,-3.72,6.272232457,9.82568,-2.8424,10.22854952,4.94568,-0.3924,4.961222473,4.88,-2.45,5.460485326
28/04/2019 02:00,10.07292,-4.1486,10.89378719,5.18292,-0.5886,5.216235202,4.89,-3.56,6.048611411,9.90292,-2.8786,10.31281545,5.18292,-0.5886,5.216235202,4.72,-2.29,5.246189093
28/04/2019 02:30,10.91528,-4.683,11.87745034,5.34528,-0.873,5.416100745,5.57,-3.81,6.748407219,10.74528,-3.423,11.2773211,5.34528,-0.873,5.416100745,5.4,-2.55,5.971808771
28/04/2019 03:00,11.83392,-3.76528,12.41849411,3.55392,-0.39528,3.575834678,8.28,-3.37,8.939535782,11.45392,-7.32528,13.59602922,3.55392,-0.39528,3.575834678,7.9,-6.93,10.50880107
28/04/2019 03:30,12.28176,-2.92188,12.62454005,3.64176,-0.46188,3.670932992,8.64,-2.46,8.983384663,11.72176,-10.50188,15.73814287,3.64176,-0.46188,3.670932992,8.08,-10.04,12.88751334
28/04/2019 04:00,13.0524,-3.15204,13.42760224,2.3724,-0.21204,2.38185699,10.68,-2.94,11.07727403,12.4424,-10.82204,16.49029616,2.3724,-0.21204,2.38185699,10.07,-10.61,14.62795269
28/04/2019 04:30,13.20008,-3.06948,13.55226252,2.26008,-0.15948,2.265699776,10.94,-2.91,11.32041077,12.57008,-10.82948,16.59170119,2.26008,-0.15948,2.265699776,10.31,-10.67,14.83728412
28/04/2019 05:00,13.76008,-2.52188,13.98927019,2.44008,-0.10188,2.442205958,11.32,-2.42,11.57578507,13.11008,-10.30188,16.67341984,2.44008,-0.10188,2.442205958,10.67,-10.2,14.76106026
28/04/2019 05:30,13.87856,-1.89448,14.00726533,2.42856,-0.02448,2.428683377,11.45,-1.87,11.60169815,13.24856,-9.64448,16.38720039,2.42856,-0.02448,2.428683377,10.82,-9.62,14.47814905
28/04/2019 06:00,13.47472,-1.83048,13.59848286,3.56472,-0.60048,3.614941896,9.91,-1.23,9.986040256,12.87472,-9.48048,15.98868087,3.56472,-0.60048,3.614941896,9.31,-8.88,12.86586569
28/04/2019 06:30,15.28516,-1.76576,15.38681333,1.59516,-0.09576,1.598031728,13.69,-1.67,13.79148288,14.59516,-9.45576,17.39051732,1.59516,-0.09576,1.598031728,13,-9.36,16.01903867
28/04/2019 07:00,15.46044,-1.61196,15.54424717,1.63044,-0.02196,1.63058788,13.83,-1.59,13.92109909,14.75044,-9.36196,17.47059745,1.63044,-0.02196,1.63058788,13.12,-9.34,16.10496818
28/04/2019 07:30,17.0332,-1.49076,17.09831184,1.6632,-0.05076,1.663974404,15.37,-1.44,15.4373087,16.2832,-9.22076,18.71269668,1.6632,-0.05076,1.663974404,14.62,-9.17,17.25784749
28/04/2019 08:00,18.79504,-1.31628,18.84107538,1.53504,-0.02628,1.535264941,17.26,-1.29,17.3081397,18.00504,-9.00628,20.13192849,1.53504,-0.02628,1.535264941,16.47,-8.98,18.75903249
28/04/2019 08:30,20.32632,-0.86456,20.3446983,1.33632,-0.03456,1.336766822,18.99,-0.83,19.00812984,19.47632,-8.48456,21.24417094,1.33632,-0.03456,1.336766822,18.14,-8.45,20.01154917
28/04/2019 09:00,23.24348,-0.1662,23.24407419,4.26348,0.0738,4.264118684,18.98,-0.24,18.98151733,22.40348,-7.7762,23.71466219,4.26348,0.0738,4.264118684,18.14,-7.85,19.76567985
28/04/2019 09:30,25.76188,0.4524,25.76585195,6.94188,0.3924,6.952961649,18.82,0.06,18.82009564,24.93188,-7.0976,25.92247222,6.94188,0.3924,6.952961649,17.99,-7.49,19.48692382
28/04/2019 10:00,27.9476,1.44072,27.98471047,10.8576,0.99072,10.90270626,17.09,0.45,17.09592349,27.1576,-6.07928,27.82971223,10.8576,0.99072,10.90270626,16.3,-7.07,17.76724233
28/04/2019 10:30,28.31248,-0.25692,28.31364568,11.20248,1.06308,11.25280842,17.11,-1.32,17.16084205,28.02248,0.05308,28.02253027,11.20248,1.06308,11.25280842,16.82,-1.01,16.85029673
28/04/2019 11:00,28.49388,-0.25304,28.49500354,11.69388,1.05696,11.74154989,16.8,-1.31,16.850997,28.24388,0.94696,28.25975037,11.69388,1.05696,11.74154989,16.55,-0.11,16.55036555
28/04/2019 11:30,27.58404,-0.27256,27.58538656,12.70404,1.02744,12.74551942,14.88,-1.3,14.93667968,27.34404,0.92744,27.35976368,12.70404,1.02744,12.74551942,14.64,-0.1,14.64034153
28/04/2019 12:00,27.51956,-0.32772,27.52151128,13.48956,0.96228,13.52383865,14.03,-1.29,14.08918025,27.28956,0.89228,27.30414343,13.48956,0.96228,13.52383865,13.8,-0.07,13.80017754
28/04/2019 12:30,27.17292,-1.011,27.19172121,9.32292,0.459,9.33421225,17.85,-1.47,17.91042713,26.92292,0.179,26.92351504,9.32292,0.459,9.33421225,17.6,-0.28,17.60222713
28/04/2019 13:00,26.6518,-1.3356,26.68524444,8.1918,0.1944,8.194106333,18.46,-1.53,18.52329614,26.3918,-0.1656,26.39231954,8.1918,0.1944,8.194106333,18.2,-0.36,18.20356009
28/04/2019 13:30,24.3478,-1.70344,24.40731597,3.9978,-0.16344,4.001139522,20.35,-1.54,20.40818708,24.0678,-0.54344,24.07393453,3.9978,-0.16344,4.001139522,20.07,-0.38,20.07359709
28/04/2019 14:00,23.68936,-1.90728,23.76601553,4.59936,-0.19728,4.603589014,19.09,-1.71,19.1664342,23.40936,-0.72728,23.42065481,4.59936,-0.19728,4.603589014,18.81,-0.53,18.81746529
28/04/2019 14:30,24.2088,-2.1732,24.30614728,3.4488,-0.1332,3.451371275,20.76,-2.04,20.85999041,23.9388,-0.9932,23.95939464,3.4488,-0.1332,3.451371275,20.49,-0.86,20.50803989
28/04/2019 15:00,24.3894,-2.25096,24.49305316,2.9394,-0.12096,2.941887775,21.45,-2.13,21.55549582,24.0894,-1.07096,24.11319447,2.9394,-0.12096,2.941887775,21.15,-0.95,21.17132495
28/04/2019 15:30,24.9156,-2.40356,25.03126493,2.8656,-0.13356,2.868710796,22.05,-2.27,22.16653784,24.6256,-1.21356,24.65548424,2.8656,-0.13356,2.868710796,21.76,-1.08,21.78678499
28/04/2019 16:00,25.38212,-2.5972,25.51465194,1.93212,-0.0972,1.934563396,23.45,-2.5,23.58288574,25.08212,-1.4272,25.12269181,1.93212,-0.0972,1.934563396,23.15,-1.33,23.18817371
28/04/2019 16:30,25.1554,-2.56428,25.28576044,5.6754,-1.39428,5.844157927,19.48,-1.17,19.51510441,24.8954,-1.40428,24.9349743,5.6754,-1.39428,5.844157927,19.22,-0.01,19.2200026
28/04/2019 17:00,25.54172,-2.67456,25.68136935,2.33172,-0.12456,2.335044615,23.21,-2.55,23.34965953,25.24172,-1.50456,25.2865207,2.33172,-0.12456,2.335044615,22.91,-1.38,22.951525
28/04/2019 17:30,26.4086,-2.18032,26.49845183,4.1886,0.04968,4.188894611,22.22,-2.23,22.33162108,26.1186,-1.02032,26.13852174,4.1886,0.04968,4.188894611,21.93,-1.07,21.95608799
28/04/2019 18:00,28.26624,-1.99528,28.33657471,7.08624,0.32472,7.093676086,21.18,-2.32,21.3066844,27.98624,-0.81528,27.99811263,7.08624,0.32472,7.093676086,20.9,-1.14,20.93106782
28/04/2019 18:30,29.75128,-1.57264,29.79281555,8.89128,0.65736,8.915547219,20.86,-2.23,20.97885841,29.47128,-0.40264,29.47403033,8.89128,0.65736,8.915547219,20.58,-1.06,20.60728027
28/04/2019 19:00,30.84032,-1.1348,30.86119098,11.20032,1.1052,11.25471613,19.64,-2.24,19.76732658,30.58032,0.0452,30.5803534,11.20032,1.1052,11.25471613,19.38,-1.06,19.408967
28/04/2019 19:30,31.0082,-1.08536,31.02718926,10.9782,1.12464,11.03565541,20.03,-2.21,20.15155081,30.7382,0.08464,30.73831653,10.9782,1.12464,11.03565541,19.76,-1.04,19.78734949
28/04/2019 20:00,29.97204,-1.1728,29.99497694,10.92204,1.2672,10.99530598,19.05,-2.44,19.20562678,29.72204,-0.0128,29.72204276,10.92204,1.2672,10.99530598,18.8,-1.28,18.84352409
28/04/2019 20:30,30.22528,-1.25864,30.25147477,10.83528,1.25136,10.90730006,19.39,-2.51,19.55178253,29.96528,-0.09864,29.96544235,10.83528,1.25136,10.90730006,19.13,-1.35,19.17757545
28/04/2019 21:00,29.80008,-1.53124,29.8393945,9.01008,1.05876,9.072073321,20.79,-2.59,20.95070882,29.53008,-0.37124,29.53241345,9.01008,1.05876,9.072073321,20.52,-1.43,20.56976665
28/04/2019 21:30,28.3998,-2.24364,28.48828813,6.8598,0.57636,6.883970285,21.54,-2.82,21.72381182,28.1298,-1.08364,28.15066471,6.8598,0.57636,6.883970285,21.27,-1.66,21.33467834
28/04/2019 22:00,25.0318,-4.2654,25.39261011,4.2318,-0.2754,4.240751867,20.8,-3.99,21.17923747,24.7518,-3.0954,24.94460071,4.2318,-0.2754,4.240751867,20.52,-2.82,20.71286557
28/04/2019 22:30,24.10208,-4.82316,24.57993354,1.97208,-0.53316,2.042880102,22.13,-4.29,22.54198305,23.81208,-3.64316,24.08916289,1.97208,-0.53316,2.042880102,21.84,-3.11,22.06031958
28/04/2019 23:00,22.603,-5.0886,23.16871725,0.063,0.1314,0.145722201,22.54,-5.22,23.13655117,22.313,-3.8986,22.65102759,0.063,0.1314,0.145722201,22.25,-4.03,22.61201893
28/04/2019 23:30,20.74616,-5.3814,21.43274646,0.05616,0.1386,0.149545664,20.69,-5.52,21.41369889,20.45616,-4.1414,20.87116853,0.05616,0.1386,0.149545664,20.4,-4.28,20.84414546
29/04/2019 00:00,19.09012,-4.89752,19.70833285,0.06012,0.13248,0.145483211,19.03,-5.03,19.68354135,18.64012,-6.55752,19.75993781,0.06012,0.13248,0.145483211,18.58,-6.69,19.74772139
29/04/2019 00:30,17.6094,-3.25808,17.90826775,0.0594,0.15192,0.16311973,17.55,-3.41,17.87821579,16.8094,-10.80808,19.98425684,0.0594,0.15192,0.16311973,16.75,-10.96,20.01709519
29/04/2019 01:00,16.98912,-3.2922,17.30516626,0.06912,0.1278,0.145294234,16.92,-3.42,17.26217831,16.19912,-10.8822,19.51496261,0.06912,0.1278,0.145294234,16.13,-11.01,19.52938811
29/04/2019 01:30,16.56408,-3.36428,16.90228169,0.06408,0.13572,0.150087191,16.5,-3.5,16.86712779,15.78408,-10.92428,19.19575669,0.06408,0.13572,0.150087191,15.72,-11.06,19.22087407
29/04/2019 02:00,16.37052,-3.20328,16.68097503,0.11052,0.12672,0.168144666,16.26,-3.33,16.59748475,15.61052,-10.77328,18.96712674,0.11052,0.12672,0.168144666,15.5,-10.9,18.94887859
29/04/2019 02:30,16.1322,-3.215,16.44944078,0.1422,0.135,0.196076108,15.99,-3.35,16.33715397,15.3822,-10.745,18.76345122,0.1422,0.135,0.196076108,15.24,-10.88,18.72517023
29/04/2019 03:00,16.03292,-3.16788,16.34288798,0.14292,0.13212,0.194632528,15.89,-3.3,16.22905111,15.27292,-10.73788,18.66987285,0.14292,0.13212,0.194632528,15.13,-10.87,18.6299168
29/04/2019 03:30,15.75768,-3.24824,16.08898822,0.06768,0.13176,0.148125892,15.69,-3.38,16.04993769,15.00768,-10.79824,18.48871131,0.06768,0.13176,0.148125892,14.94,-10.93,18.51130736
29/04/2019 04:00,15.81328,-3.23176,16.14013931,0.05328,0.13824,0.148152138,15.76,-3.37,16.11628059,15.05328,-10.83176,18.545303,0.05328,0.13824,0.148152138,15,-10.97,18.58335007
29/04/2019 04:30,15.89904,-3.08112,16.19483786,0.05904,0.12888,0.141759571,15.84,-3.21,16.16198317,15.15904,-10.65112,18.52681438,0.05904,0.12888,0.141759571,15.1,-10.78,18.55312373
29/04/2019 05:00,16.53228,-2.76084,16.7612207,0.06228,0.11916,0.134454096,16.47,-2.88,16.7199073,15.75228,-10.40084,18.87622308,0.06228,0.11916,0.134454096,15.69,-10.52,18.89038115
29/04/2019 05:30,17.46932,-2.57716,17.65839446,0.04932,0.13284,0.141700134,17.42,-2.71,17.62953488,16.67932,-10.30716,19.60707176,0.04932,0.13284,0.141700134,16.63,-10.44,19.6354399
29/04/2019 06:00,18.72896,-2.35852,18.87687896,0.04896,0.14148,0.149711963,18.68,-2.5,18.84654876,17.88896,-10.08852,20.53760272,0.04896,0.14148,0.149711963,17.84,-10.23,20.56498237
29/04/2019 06:30,21.01984,-1.80284,21.09701177,0.06984,0.13716,0.153917157,20.95,-1.94,21.03963165,20.13984,-9.42284,22.23517639,0.06984,0.13716,0.153917157,20.07,-9.56,22.23057579
29/04/2019 07:00,22.7582,-1.01072,22.78063261,0.1782,0.08928,0.19931422,22.58,-1.1,22.60677774,21.8182,-8.62072,23.4595538,0.1782,0.08928,0.19931422,21.64,-8.71,23.32710226
29/04/2019 07:30,26.76356,-1.30452,26.79533385,0.31356,0.10548,0.330826093,26.45,-1.41,26.48755557,26.08356,-4.68452,26.50088357,0.31356,0.10548,0.330826093,25.77,-4.79,26.21139065
29/04/2019 08:00,28.48992,-1.5384,28.53142506,3.40992,0.1116,3.411745736,25.08,-1.65,25.13421771,28.17992,-0.3584,28.18219902,3.40992,0.1116,3.411745736,24.77,-0.47,24.77445862
29/04/2019 08:30,29.71872,-0.67172,29.72631034,5.77872,0.09828,5.779555675,23.94,-0.77,23.95237984,29.43872,0.48828,29.44276911,5.77872,0.09828,5.779555675,23.66,0.39,23.66321407
29/04/2019 09:00,29.5186,-0.7784,29.52886135,1.3086,0.1116,1.313350113,28.21,-0.89,28.22403586,29.1986,0.3516,29.20071685,1.3086,0.1116,1.313350113,27.89,0.24,27.89103261
29/04/2019 09:30,29.61988,-0.53216,29.62466009,1.46988,0.08784,1.472502319,28.15,-0.62,28.15682688,29.28988,0.56784,29.29538381,1.46988,0.08784,1.472502319,27.82,0.48,27.8241406
29/04/2019 10:00,29.55268,-1.92468,29.61528808,1.46268,0.08532,1.465166299,28.09,-2.01,28.16182167,29.21268,-0.78468,29.22321672,1.46268,0.08532,1.465166299,27.75,-0.87,27.76363449
29/04/2019 10:30,30.541,-2.2162,30.62130342,1.431,0.0738,1.432901755,29.11,-2.29,29.19993493,30.201,-1.0862,30.22052666,1.431,0.0738,1.432901755,28.77,-1.16,28.79337597
29/04/2019 11:00,29.99212,-2.23084,30.07497147,1.75212,0.02916,1.752362634,28.24,-2.26,28.33028768,29.66212,-1.09084,29.68217133,1.75212,0.02916,1.752362634,27.91,-1.12,27.93246319
29/04/2019 11:30,30.04436,-1.72688,30.0939476,2.30436,-0.05688,2.305061896,27.74,-1.67,27.7902231,29.71436,-0.57688,29.7199593,2.30436,-0.05688,2.305061896,27.41,-0.52,27.41493206
29/04/2019 12:00,30.05792,-1.58528,30.09969547,1.98792,-0.03528,1.988233036,28.07,-1.55,28.11276223,29.71792,-0.44528,29.72125575,1.98792,-0.03528,1.988233036,27.73,-0.41,27.73303085
29/04/2019 12:30,30.59816,-1.67736,30.6441011,2.01816,-0.02736,2.01834545,28.58,-1.65,28.62758984,30.26816,-0.52736,30.27275373,2.01816,-0.02736,2.01834545,28.25,-0.5,28.25442443
29/04/2019 13:00,29.98404,-1.88896,30.04348223,2.17404,-0.04896,2.174591227,27.81,-1.84,27.87080372,29.65404,-0.72896,29.66299835,2.17404,-0.04896,2.174591227,27.48,-0.68,27.4884121
29/04/2019 13:30,29.37556,-1.97728,29.44203053,2.54556,-0.10728,2.5478196,26.83,-1.87,26.89508877,29.05556,-0.80728,29.06677257,2.54556,-0.10728,2.5478196,26.51,-0.7,26.51924019
29/04/2019 14:00,28.7988,-1.96408,28.86569749,2.5488,-0.06408,2.549605398,26.25,-1.9,26.31867208,28.4788,-0.80408,28.49014907,2.5488,-0.06408,2.549605398,25.93,-0.74,25.94055705
29/04/2019 14:30,29.00288,-1.97684,29.07017277,2.16288,-0.00684,2.162890816,26.84,-1.97,26.91219984,28.67288,-0.80684,28.68422978,2.16288,-0.00684,2.162890816,26.51,-0.8,26.52206817
29/04/2019 15:00,28.5782,-2.12296,28.65694461,2.4282,-0.01296,2.428234585,26.15,-2.11,26.23498809,28.2582,-0.95296,28.27426392,2.4282,-0.01296,2.428234585,25.83,-0.94,25.84709848
29/04/2019 15:30,28.40308,-2.48708,28.51176109,2.59308,-0.03708,2.593345101,25.81,-2.45,25.92602168,28.09308,-1.30708,28.12347066,2.59308,-0.03708,2.593345101,25.5,-1.27,25.5316059
29/04/2019 16:00,29.16648,-2.51276,29.27451995,2.88648,-0.03276,2.886665898,26.28,-2.48,26.39675738,28.84648,-1.33276,28.87725156,2.88648,-0.03276,2.886665898,25.96,-1.3,25.9925297
29/04/2019 16:30,29.38948,-3.00164,29.54236581,2.22948,-0.07164,2.230630709,27.16,-2.93,27.31758591,29.05948,-1.82164,29.11652023,2.22948,-0.07164,2.230630709,26.83,-1.75,26.88701173
29/04/2019 17:00,29.08372,-3.52724,29.29682903,2.31372,-0.05724,2.314427933,26.77,-3.47,26.99395858,28.76372,-2.34724,28.85933339,2.31372,-0.05724,2.314427933,26.45,-2.29,26.54894725
29/04/2019 17:30,28.80456,-3.72788,29.04478897,2.10456,-0.04788,2.105104579,26.7,-3.68,26.95240991,28.48456,-2.53788,28.59739487,2.10456,-0.04788,2.105104579,26.38,-2.49,26.49725457
29/04/2019 18:00,29.24636,-3.86628,29.50080837,1.56636,-0.02628,1.566580444,27.68,-3.84,27.94508901,28.89636,-2.66628,29.01910871,1.56636,-0.02628,1.566580444,27.33,-2.64,27.45721217
29/04/2019 18:30,29.35536,-3.9402,29.6186147,0.94536,0.0198,0.945567327,28.41,-3.96,28.68465966,29.03536,-2.7402,29.16437598,0.94536,0.0198,0.945567327,28.09,-2.76,28.22526705
29/04/2019 19:00,29.08192,-3.92828,29.34602962,0.78192,0.08172,0.786178761,28.3,-4.01,28.58268882,28.73192,-2.74828,28.86306065,0.78192,0.08172,0.786178761,27.95,-2.83,28.09290658
29/04/2019 19:30,29.48116,-4.13568,29.76982775,0.46116,0.09432,0.470706711,29.02,-4.23,29.32666534,29.15116,-2.93568,29.29860656,0.46116,0.09432,0.470706711,28.69,-3.03,28.84955806
29/04/2019 20:00,29.9896,-4.44964,30.31790567,0.2196,0.09036,0.23746387,29.77,-4.54,30.11419101,29.6396,-3.25964,29.81830212,0.2196,0.09036,0.23746387,29.42,-3.35,29.61011483
29/04/2019 20:30,29.82424,-4.47256,30.15773673,0.08424,0.12744,0.152765609,29.74,-4.6,30.09364717,29.48424,-3.30256,29.66862503,0.08424,0.12744,0.152765609,29.4,-3.43,29.59940709
29/04/2019 21:00,28.9268,-4.21536,29.23232831,0.0468,0.13464,0.142541817,28.88,-4.35,29.20576827,28.5868,-3.05536,28.74961494,0.0468,0.13464,0.142541817,28.54,-3.19,28.71772449
29/04/2019 21:30,29.72428,-4.3814,30.04545702,0.04428,0.1386,0.145501472,29.68,-4.52,30.02220512,29.38428,-3.2414,29.56251994,0.04428,0.1386,0.145501472,29.34,-3.38,29.53404815
29/04/2019 22:00,27.595,-4.85384,28.01863287,0.045,0.14616,0.152930525,27.55,-5,28.00004464,27.255,-3.68384,27.5028308,0.045,0.14616,0.152930525,27.21,-3.83,27.47822774
29/04/2019 22:30,25.64788,-5.20968,26.17163568,0.04788,0.13032,0.138837303,25.6,-5.34,26.15101528,25.32788,-4.02968,25.64643886,0.04788,0.13032,0.138837303,25.28,-4.16,25.61999219
29/04/2019 23:00,23.55336,-5.46796,24.17973023,0.06336,0.12204,0.137507277,23.49,-5.59,24.14597689,23.25336,-4.26796,23.64178999,0.06336,0.12204,0.137507277,23.19,-4.39,23.60186857
29/04/2019 23:30,21.2794,-5.82544,22.0623801,0.0594,0.12456,0.137998383,21.22,-5.95,22.03839604,20.9994,-4.60544,21.49848548,0.0594,0.12456,0.137998383,20.94,-4.73,21.46756856
30/04/2019 00:00,19.43256,-6.01184,20.34125385,0.14256,0.03816,0.147578925,19.29,-6.05,20.21649327,19.15256,-4.79184,19.74290468,0.14256,0.03816,0.147578925,19.01,-4.83,19.6140001
30/04/2019 00:30,18.06,-6.17588,19.08677798,0,0.02412,0.02412,18.06,-6.2,19.09459609,17.8,-4.94588,18.47435328,0,0.02412,0.02412,17.8,-4.97,18.4808252
30/04/2019 01:00,17.68,-5.18624,18.42496907,0,0.02376,0.02376,17.68,-5.21,18.43167111,17.43,-3.94624,17.87114183,0,0.02376,0.02376,17.43,-3.97,17.87640344
30/04/2019 01:30,17.51,-5.40552,18.3253853,0,0.02448,0.02448,17.51,-5.43,18.3326212,17.26,-4.17552,17.75788747,0,0.02448,0.02448,17.26,-4.2,17.76365953
30/04/2019 02:00,17.45,-5.44624,18.280154,0,0.02376,0.02376,17.45,-5.47,18.28724692,17.2,-4.20624,17.70684768,0,0.02376,0.02376,17.2,-4.23,17.71250688
30/04/2019 02:30,17.36,-5.45588,18.19714886,0,0.02412,0.02412,17.36,-5.48,18.20439507,17.11,-4.20588,17.61935091,0,0.02412,0.02412,17.11,-4.23,17.62512411
30/04/2019 03:00,16.93,-5.48624,17.79673367,0,0.02376,0.02376,16.93,-5.51,17.80407257,16.69,-4.23624,17.21922848,0,0.02376,0.02376,16.69,-4.26,17.22508926
30/04/2019 03:30,16.6,-5.52624,17.49569457,0,0.02376,0.02376,16.6,-5.55,17.50321399,16.36,-4.27624,16.90963715,0,0.02376,0.02376,16.36,-4.3,16.91566138
30/04/2019 04:00,16.54,-5.52624,17.43877658,0,0.02376,0.02376,16.54,-5.55,17.44632053,16.3,-4.27624,16.85159424,0,0.02376,0.02376,16.3,-4.3,16.85763922
30/04/2019 04:30,16.86,-5.47552,17.72684177,0,0.02448,0.02448,16.86,-5.5,17.73441851,16.61,-4.22552,17.13905246,0,0.02448,0.02448,16.61,-4.25,17.14510426
30/04/2019 05:00,17.12,-5.19624,17.89120762,0,0.02376,0.02376,17.12,-5.22,17.89812281,16.88,-3.95624,17.33742296,0,0.02376,0.02376,16.88,-3.98,17.3428602
30/04/2019 05:30,17.72,-4.96588,18.40267275,0,0.02412,0.02412,17.72,-4.99,18.40919607,17.48,-3.73588,17.87476432,0,0.02412,0.02412,17.48,-3.76,17.87982103
30/04/2019 06:00,18.3918,-4.67868,18.97757502,0.0018,0.03132,0.031371681,18.39,-4.71,18.98357711,18.1318,-3.43868,18.45499096,0.0018,0.03132,0.031371681,18.13,-3.47,18.45908448
30/04/2019 06:30,20.37024,-3.99696,20.75866968,0.03024,0.02304,0.038017091,20.34,-4.02,20.73345123,20.10024,-2.75696,20.28843209,0.03024,0.02304,0.038017091,20.07,-2.78,20.26162136
30/04/2019 07:00,22.74136,-3.3392,22.98520636,0.08136,0.0108,0.082073684,22.66,-3.35,22.90628953,22.46136,-2.1492,22.5639481,0.08136,0.0108,0.082073684,22.38,-2.16,22.48399431
30/04/2019 07:30,26.2896,-2.23444,26.38438535,2.1096,0.02556,2.109754837,24.18,-2.26,24.28538655,25.9796,-1.07444,26.00180835,2.1096,0.02556,2.109754837,23.87,-1.1,23.89533218
30/04/2019 08:00,28.32756,-0.73136,28.33699954,6.30756,0.27864,6.313711539,22.02,-1.01,22.04315086,28.04756,0.44864,28.05114792,6.30756,0.27864,6.313711539,21.74,0.17,21.74066466
30/04/2019 08:30,29.50664,0.0824,29.50675505,7.22664,0.3924,7.237285641,22.28,-0.31,22.28215654,29.21664,1.2224,29.24220092,7.22664,0.3924,7.237285641,21.99,0.83,22.00565836
30/04/2019 09:00,29.18224,0.8116,29.1935237,7.39224,0.3816,7.402082868,21.79,0.43,21.79424236,28.89224,1.9716,28.95943264,7.39224,0.3816,7.402082868,21.5,1.59,21.55871286
30/04/2019 09:30,28.92104,0.57768,28.92680883,6.52104,0.33768,6.529777214,22.4,0.24,22.40128568,28.64104,1.73768,28.69370496,6.52104,0.33768,6.529777214,22.12,1.4,22.16425952
30/04/2019 10:00,26.95228,-0.14188,26.95265343,1.68228,-0.01188,1.682321947,25.27,-0.13,25.27033439,26.63228,0.96812,26.64987044,1.68228,-0.01188,1.682321947,24.95,0.98,24.96923908
30/04/2019 10:30,26.95644,-0.12972,26.95675212,0.76644,-0.00972,0.766501632,26.19,-0.12,26.19027491,26.64644,0.97028,26.66409961,0.76644,-0.00972,0.766501632,25.88,0.98,25.89854822
30/04/2019 11:00,27.404,-0.09572,27.40416717,1.224,-0.04572,1.224853591,26.18,-0.05,26.18004775,27.084,1.01428,27.10298544,1.224,-0.04572,1.224853591,25.86,1.06,25.88171555
30/04/2019 11:30,27.136,-0.06404,27.13607557,0.846,-0.01404,0.846116494,26.29,-0.05,26.29004755,26.826,1.06596,26.84717018,0.846,-0.01404,0.846116494,25.98,1.08,26.00243835
30/04/2019 12:00,27.53884,-0.14996,27.53924829,1.15884,-0.03996,1.159528761,26.38,-0.11,26.38022934,27.21884,0.91004,27.23404898,1.15884,-0.03996,1.159528761,26.06,0.95,26.07731006
30/04/2019 12:30,26.232,-0.17376,26.23257548,0.972,-0.02376,0.972290357,25.26,-0.15,25.26044536,25.912,0.89624,25.92749487,0.972,-0.02376,0.972290357,24.94,0.92,24.95696296
30/04/2019 13:00,25.70704,-0.6186,25.71448175,1.24704,-0.0486,1.247986667,24.46,-0.57,24.46664055,25.39704,0.5514,25.40302507,1.24704,-0.0486,1.247986667,24.15,0.6,24.15745227
30/04/2019 13:30,25.02952,-0.8322,25.04335098,1.28952,-0.0522,1.2905761,23.74,-0.78,23.75281036,24.72952,0.3278,24.73169247,1.28952,-0.0522,1.2905761,23.44,0.38,23.44308
30/04/2019 14:00,24.9778,-0.55328,24.98392707,1.2978,-0.05328,1.298893221,23.68,-0.5,23.68527813,24.6778,0.61672,24.68550499,1.2978,-0.05328,1.298893221,23.38,0.67,23.38959812
30/04/2019 14:30,24.93276,-0.59436,24.93984332,1.29276,-0.05436,1.293902403,23.64,-0.54,23.64616671,24.63276,0.56564,24.63925352,1.29276,-0.05436,1.293902403,23.34,0.62,23.34823334
30/04/2019 15:00,24.79624,-0.7086,24.80636273,1.23624,-0.0486,1.237194931,23.56,-0.66,23.56924267,24.49624,0.4514,24.50039869,1.23624,-0.0486,1.237194931,23.26,0.5,23.26537341
30/04/2019 15:30,24.59556,-0.8432,24.6100093,1.19556,-0.0432,1.196340233,23.4,-0.8,23.41367122,24.30556,0.3268,24.30775689,1.19556,-0.0432,1.196340233,23.11,0.37,23.11296173
30/04/2019 16:00,26.97032,-0.83296,26.98317964,0.76032,-0.01296,0.760430447,26.21,-0.82,26.22282403,26.65032,0.31704,26.65220573,0.76032,-0.01296,0.760430447,25.89,0.33,25.89210304
30/04/2019 16:30,29.6196,-1.37604,29.65154617,0.4896,0.00396,0.489616014,29.13,-1.38,29.16266963,29.2796,-0.19604,29.28025628,0.4896,0.00396,0.489616014,28.79,-0.2,28.79069468
30/04/2019 17:00,29.96212,-1.67884,30.00911759,0.31212,0.01116,0.312319452,29.65,-1.69,29.69812452,29.61212,-0.52884,29.61684187,0.31212,0.01116,0.312319452,29.3,-0.54,29.30497569
30/04/2019 17:30,30.40008,-1.83408,30.45535607,0.73008,0.02592,0.730539973,29.67,-1.86,29.72824415,30.05008,-0.67408,30.05763949,0.73008,0.02592,0.730539973,29.32,-0.7,29.32835488
30/04/2019 18:00,30.344,-0.90776,30.35757507,4.734,0.01224,4.734015824,25.61,-0.92,25.62651947,30.034,0.27224,30.03523382,4.734,0.01224,4.734015824,25.3,0.26,25.30133593
30/04/2019 18:30,27.12544,0.09188,27.12559561,4.73544,0.01188,4.735454902,22.39,0.08,22.39014292,26.85544,1.28188,26.88601633,4.73544,0.01188,4.735454902,22.12,1.27,22.15642796
30/04/2019 19:00,26.55496,-0.03236,26.55497972,4.67496,0.01764,4.67499328,21.88,-0.05,21.88005713,26.28496,1.08764,26.30745299,4.67496,0.01764,4.67499328,21.61,1.07,21.63647383
30/04/2019 19:30,31.44308,-1.604,31.4839657,4.66308,0.036,4.663218962,26.78,-1.64,26.83016959,31.13308,-0.454,31.13639007,4.66308,0.036,4.663218962,26.47,-0.49,26.47453493
30/04/2019 20:00,30.81696,-2.13616,30.8909081,4.65696,0.03384,4.657082948,26.16,-2.17,26.24984762,30.48696,-0.98616,30.50290546,4.65696,0.03384,4.657082948,25.83,-1.02,25.85013153
30/04/2019 20:30,24.92256,-0.67976,24.93182847,4.64256,0.03024,4.642658485,20.28,-0.71,20.29242469,24.67256,0.46024,24.67685227,4.64256,0.03024,4.642658485,20.03,0.43,20.03461504
30/04/2019 21:00,30.46936,-1.96356,30.53256404,4.68936,0.04644,4.689589948,25.78,-2.01,25.85823853,30.15936,-0.83356,30.17087698,4.68936,0.04644,4.689589948,25.47,-0.88,25.48519766
30/04/2019 21:30,26.40316,-1.23608,26.43207808,6.02316,0.40392,6.036688476,20.38,-1.64,20.44587978,26.13316,-0.11608,26.1334178,6.02316,0.40392,6.036688476,20.11,-0.52,20.1167219
30/04/2019 22:00,27.934,-3.11012,28.10660425,1.404,0.38988,1.457128139,26.53,-3.5,26.75987481,27.614,-1.95012,27.68277378,1.404,0.38988,1.457128139,26.21,-2.34,26.31424899
30/04/2019 22:30,26.16,-3.7966,26.43406461,0,0.0234,0.0234,26.16,-3.82,26.43743558,25.84,-2.6366,25.97416523,0,0.0234,0.0234,25.84,-2.66,25.97655096
30/04/2019 23:00,23.93,-4.21552,24.29846721,0,0.02448,0.02448,23.93,-4.24,24.30272618,23.63,-3.03552,23.82417431,0,0.02448,0.02448,23.63,-3.06,23.82730576
30/04/2019 23:30,21.76,-4.70516,22.26288684,0,0.02484,0.02484,21.76,-4.73,22.2681499,21.47,-3.49516,21.75263302,0,0.02484,0.02484,21.47,-3.52,21.75663807
01/05/2019 00:00,20.28,-4.92516,20.86948972,0,0.02484,0.02484,20.28,-4.95,20.87536587,20,-3.70516,20.34030999,0,0.02484,0.02484,20,-3.73,20.34484947
01/05/2019 00:30,19.18276,-4.96084,19.81383897,0.03276,0.11916,0.123581241,19.15,-5.08,19.81234211,18.91276,-3.72084,19.27529873,0.03276,0.11916,0.123581241,18.88,-3.84,19.26655133
01/05/2019 01:00,18.29312,-5.12004,18.99613247,0.03312,0.12996,0.134113892,18.26,-5.25,18.99973947,18.03312,-3.88004,18.44581598,0.03312,0.12996,0.134113892,18,-4.01,18.4412608
01/05/2019 01:30,17.70204,-5.3022,18.47905693,0.03204,0.1278,0.131755082,17.67,-5.43,18.48550243,17.44204,-4.0622,17.90883101,0.03204,0.1278,0.131755082,17.41,-4.19,17.90709915
01/05/2019 02:00,17.50276,-5.39156,18.31435303,0.03276,0.11844,0.122887148,17.47,-5.51,18.31832416,17.26276,-4.14156,17.75261677,0.03276,0.11844,0.122887148,17.23,-4.26,17.74881686
01/05/2019 02:30,17.3724,-5.37552,18.18506247,0.0324,0.11448,0.118976596,17.34,-5.49,18.18833967,17.1224,-4.14552,17.61709164,0.0324,0.11448,0.118976596,17.09,-4.26,17.61294126
01/05/2019 03:00,16.8524,-5.50112,17.72754092,0.0324,0.12888,0.132890234,16.82,-5.63,17.73722921,16.6124,-4.25112,17.14770699,0.0324,0.12888,0.132890234,16.58,-4.38,17.14878421
01/05/2019 03:30,16.90204,-5.45652,17.76098439,0.03204,0.12348,0.127569087,16.87,-5.58,17.76888573,16.65204,-4.19652,17.17268809,0.03204,0.12348,0.127569087,16.62,-4.32,17.17226834
01/05/2019 04:00,16.6924,-5.42796,17.55274815,0.0324,0.12204,0.126267659,16.66,-5.55,17.56012813,16.4524,-4.17796,16.97459324,0.0324,0.12204,0.126267659,16.42,-4.3,16.9736973
01/05/2019 04:30,17.03168,-5.30896,17.83993217,0.03168,0.13104,0.134815073,17,-5.44,17.84919046,16.79168,-4.04896,17.272944,0.03168,0.13104,0.134815073,16.76,-4.18,17.27338994
01/05/2019 05:00,17.55204,-5.0414,18.2617037,0.03204,0.1386,0.142255129,17.52,-5.18,18.26972359,17.30204,-3.7914,17.71257469,0.03204,0.1386,0.142255129,17.27,-3.93,17.71151603
01/05/2019 05:30,18.56132,-4.81292,19.17516099,0.03132,0.12708,0.130882653,18.53,-4.94,19.17718697,18.31132,-3.57292,18.6566395,0.03132,0.12708,0.130882653,18.28,-3.7,18.65069436
01/05/2019 06:00,19.49204,-4.72184,20.05580705,0.03204,0.12816,0.132104304,19.46,-4.85,20.05527611,19.21204,-3.48184,19.52500168,0.03204,0.12816,0.132104304,19.18,-3.61,19.51677484
01/05/2019 06:30,21.92596,-4.09228,22.30458423,0.07596,0.11772,0.140099679,21.85,-4.21,22.25188981,21.64596,-2.88228,21.83701267,0.07596,0.11772,0.140099679,21.57,-3,21.77762384
01/05/2019 07:00,24.37588,-3.49208,24.62474667,0.15588,0.09792,0.18408395,24.22,-3.59,24.48461762,24.07588,-2.31208,24.18664325,0.15588,0.09792,0.18408395,23.92,-2.41,24.04110022
01/05/2019 07:30,27.83312,-2.4692,27.94243221,0.30312,0.1008,0.319440721,27.53,-2.57,27.64969801,27.50312,-1.3192,27.53473985,0.30312,0.1008,0.319440721,27.2,-1.42,27.23704096
01/05/2019 08:00,29.0532,-1.87644,29.11373314,2.4732,-0.58644,2.54177696,26.58,-1.29,26.6112852,28.7332,-0.78644,28.74396059,2.4732,-0.58644,2.54177696,26.26,-0.2,26.2607616
01/05/2019 08:30,30.10192,-1.54104,30.14134025,1.32192,-0.13104,1.328399024,28.78,-1.41,28.81451891,29.76192,-0.40104,29.76462187,1.32192,-0.13104,1.328399024,28.44,-0.27,28.44128162
01/05/2019 09:00,30.55636,-1.14108,30.57765851,1.11636,0.08892,1.119895717,29.44,-1.23,29.46568343,30.20636,0.02892,30.20637384,1.11636,0.08892,1.119895717,29.09,-0.06,29.09006188
01/05/2019 09:30,30.82532,-0.9544,30.84009132,1.07532,0.0756,1.07797424,29.75,-1.03,29.76782491,30.47532,0.1256,30.47557882,1.07532,0.0756,1.07797424,29.4,0.05,29.40004252
01/05/2019 10:00,31.15408,-0.90956,31.16735472,1.05408,0.10044,1.058854494,30.1,-1.01,30.11694042,30.79408,0.16044,30.79449795,1.05408,0.10044,1.058854494,29.74,0.06,29.74006052
01/05/2019 10:30,31.36092,-0.98992,31.37653972,0.97092,0.10008,0.976064369,30.39,-1.09,30.40954127,31.01092,0.10008,31.01108149,0.97092,0.10008,0.976064369,30.04,0,30.04
01/05/2019 11:00,30.94212,-1.41804,30.97459649,3.10212,-0.60804,3.161148705,27.84,-0.81,27.85178091,30.60212,-0.23804,30.60304579,3.10212,-0.60804,3.161148705,27.5,0.37,27.50248898
01/05/2019 11:30,30.36516,-1.3576,30.39549341,1.68516,0.0324,1.685471443,28.68,-1.39,28.71366399,30.01516,-0.1476,30.01552291,1.68516,0.0324,1.685471443,28.33,-0.18,28.33057183
01/05/2019 12:00,30.6922,-1.40404,30.7242977,1.8522,-0.01404,1.852253212,28.84,-1.39,28.87347745,30.3422,-0.14404,30.34254189,1.8522,-0.01404,1.852253212,28.49,-0.13,28.49029659
01/05/2019 12:30,29.69976,-1.49448,29.73733705,4.46976,-0.74448,4.531335888,25.23,-0.75,25.24114498,29.38976,-0.36448,29.39201998,4.46976,-0.74448,4.531335888,24.92,0.38,24.9228971
01/05/2019 13:00,29.3512,-1.76468,29.40420101,2.6712,-0.09468,2.672877427,26.68,-1.67,26.73221465,29.0112,-0.58468,29.0170911,2.6712,-0.09468,2.672877427,26.34,-0.49,26.34455731
01/05/2019 13:30,28.18956,-1.83532,28.24924233,4.48956,-0.71532,4.5461887,23.7,-1.12,23.72644938,27.88956,-0.66532,27.89749465,4.48956,-0.71532,4.5461887,23.4,0.05,23.40005342
01/05/2019 14:00,28.4516,-1.51728,28.49202838,4.1616,-0.64728,4.211636969,24.29,-0.87,24.30557549,28.1316,-0.26728,28.13286969,4.1616,-0.64728,4.211636969,23.97,0.38,23.97301191
01/05/2019 14:30,28.01432,-1.55296,28.05733077,5.49432,-1.09296,5.601974101,22.52,-0.46,22.52469756,27.72432,-0.39296,27.72710474,5.49432,-1.09296,5.601974101,22.23,0.7,22.24101841
01/05/2019 15:00,28.43796,-1.71908,28.48987197,2.30796,-0.10908,2.31053626,26.13,-1.61,26.17955309,28.10796,-0.53908,28.11312901,2.30796,-0.10908,2.31053626,25.8,-0.43,25.80358308
01/05/2019 15:30,28.65824,-1.79428,28.71435461,2.38824,-0.13428,2.392012002,26.27,-1.66,26.32239541,28.32824,-0.61428,28.33489935,2.38824,-0.13428,2.392012002,25.94,-0.48,25.94444064
01/05/2019 16:00,28.59784,-2.03204,28.66994313,1.97784,-0.12204,1.981601581,26.62,-1.91,26.68843382,28.26784,-0.85204,28.28067804,1.97784,-0.12204,1.981601581,26.29,-0.73,26.30013308
01/05/2019 16:30,28.68836,-2.53268,28.79993867,1.81836,-0.11268,1.821847928,26.87,-2.42,26.97875646,28.34836,-1.35268,28.38061412,1.81836,-0.11268,1.821847928,26.53,-1.24,26.55896271
01/05/2019 17:00,28.10632,-2.75576,28.24109483,2.32632,-0.09576,2.328290085,25.78,-2.66,25.91686709,27.77632,-1.56576,27.82041619,2.32632,-0.09576,2.328290085,25.45,-1.47,25.49241848
01/05/2019 17:30,29.64472,-1.7958,29.69906264,11.12472,-0.5058,11.13621249,18.52,-1.29,18.56487274,29.37472,-0.5758,29.38036284,11.12472,-0.5058,11.13621249,18.25,-0.07,18.25013425
01/05/2019 18:00,30.02344,-0.63256,30.03010292,16.27344,-0.50256,16.28119824,13.75,-0.13,13.75061453,29.79344,0.56744,29.79884319,16.27344,-0.50256,16.28119824,13.52,1.07,13.56227488
01/05/2019 18:30,29.36844,-1.51432,29.4074554,7.76844,0.08568,7.768912478,21.6,-1.6,21.65917819,29.08844,-0.30432,29.09003184,7.76844,0.08568,7.768912478,21.32,-0.39,21.32356677
01/05/2019 19:00,29.02612,-1.46864,29.06325078,6.57612,-0.09864,6.576859745,22.45,-1.37,22.49176294,28.72612,-0.26864,28.7273761,6.57612,-0.09864,6.576859745,22.15,-0.17,22.15065236
01/05/2019 19:30,29.45864,-1.39996,29.49188632,5.31864,-0.03996,5.318790112,24.14,-1.36,24.17827951,29.16864,-0.21996,29.16946934,5.31864,-0.03996,5.318790112,23.85,-0.18,23.85067924
01/05/2019 20:00,30.13188,-1.62148,30.17547663,4.87188,-0.05148,4.872151981,25.26,-1.57,25.30874355,29.82188,-0.45148,29.82529733,4.87188,-0.05148,4.872151981,24.95,-0.4,24.95320621
01/05/2019 20:30,29.90816,-2.21684,29.9902053,3.18816,-0.36684,3.209195502,26.72,-1.85,26.78396722,29.58816,-1.05684,29.60702827,3.18816,-0.36684,3.209195502,26.4,-0.69,26.40901551
01/05/2019 21:00,29.59208,-2.63132,29.7088378,1.52208,-0.39132,1.571578464,28.07,-2.24,28.15923472,29.26208,-1.49132,29.30005736,1.52208,-0.39132,1.571578464,27.74,-1.1,27.76180109
01/05/2019 21:30,29.19068,-2.70884,29.31609819,0.58068,0.01116,0.580787231,28.61,-2.72,28.73900659,28.85068,-1.55884,28.89276239,0.58068,0.01116,0.580787231,28.27,-1.57,28.31356212
01/05/2019 22:00,27.7574,-3.23072,27.94478138,0.6174,-0.00072,0.61740042,27.14,-3.23,27.33152941,27.4274,-2.07072,27.50545677,0.6174,-0.00072,0.61740042,26.81,-2.07,26.8897936
01/05/2019 22:30,26.23776,-3.63028,26.48771381,0.34776,0.00972,0.347895812,25.89,-3.64,26.14463042,25.90776,-2.45028,26.02337219,0.34776,0.00972,0.347895812,25.56,-2.46,25.67810741
01/05/2019 23:00,24.26856,-4.01468,24.59838735,0.35856,0.08532,0.368571263,23.91,-4.1,24.25897978,23.96856,-2.80468,24.13209685,0.35856,0.08532,0.368571263,23.61,-2.89,23.7862187
01/05/2019 23:30,21.75288,-4.47172,22.20774793,0.36288,0.09828,0.375953259,21.39,-4.57,21.8727456,21.46288,-3.26172,21.70930757,0.36288,0.09828,0.375953259,21.1,-3.36,21.36585126
02/05/2019 00:00,18.80516,-4.42568,19.31892042,0.69516,0.00432,0.695173423,18.11,-4.43,18.64395344,18.53516,-3.20568,18.81033069,0.69516,0.00432,0.695173423,17.84,-3.21,18.12649166
02/05/2019 00:30,18.215,-4.7192,18.81640438,0.495,-0.0792,0.50129596,17.72,-4.64,18.3174234,17.955,-3.5092,18.29471261,0.495,-0.0792,0.50129596,17.46,-3.43,17.7937208
02/05/2019 01:00,18.03764,-4.93912,18.70164065,0.28764,0.02088,0.288396852,17.75,-4.96,18.4299783,17.77764,-3.71912,18.16249811,0.28764,0.02088,0.288396852,17.49,-3.74,17.88540466
02/05/2019 01:30,17.46384,-5.0364,18.17556141,0.39384,0.0036,0.393856453,17.07,-5.04,17.79849713,17.20384,-3.8164,17.6220606,0.39384,0.0036,0.393856453,16.81,-3.82,17.23857593
02/05/2019 02:00,17.18108,-5.06524,17.91217927,0.27108,0.01476,0.271481535,16.91,-5.08,17.65657101,16.93108,-3.82524,17.35782046,0.27108,0.01476,0.271481535,16.66,-3.84,17.09681842
02/05/2019 02:30,17.44996,-5.24328,18.22067752,0.21996,0.03672,0.223003946,17.23,-5.28,18.02085736,17.18996,-4.01328,17.65222765,0.21996,0.03672,0.223003946,16.97,-4.05,17.44658706
02/05/2019 03:00,17.04352,-5.42204,17.88519197,0.26352,0.05796,0.269818739,16.78,-5.48,17.65216134,16.80352,-4.18204,17.31611224,0.26352,0.05796,0.269818739,16.54,-4.24,17.07481186
02/05/2019 03:30,16.79404,-5.38228,17.63543925,0.19404,0.11772,0.226957088,16.6,-5.5,17.48742405,16.54404,-4.14228,17.05472788,0.19404,0.11772,0.226957088,16.35,-4.26,16.89586044
02/05/2019 04:00,16.67012,-5.3676,17.5129675,0.15012,0.1224,0.193695055,16.52,-5.49,17.4083457,16.43012,-4.1176,16.9382252,0.15012,0.1224,0.193695055,16.28,-4.24,16.82307939
02/05/2019 04:30,17.21816,-5.25928,18.00347355,0.12816,0.09072,0.157019438,17.09,-5.35,17.90783627,16.96816,-4.02928,17.4399986,0.12816,0.09072,0.157019438,16.84,-4.12,17.33666635
02/05/2019 05:00,17.62036,-4.93076,18.29725337,0.27036,0.03924,0.273192802,17.35,-4.97,18.04780873,17.38036,-3.69076,17.76790993,0.27036,0.03924,0.273192802,17.11,-3.73,17.51185313
02/05/2019 05:30,18.36436,-4.85296,18.99476083,0.14436,0.07704,0.163630594,18.22,-4.93,18.87520331,18.10436,-3.63296,18.46527144,0.14436,0.07704,0.163630594,17.96,-3.71,18.33918482
02/05/2019 06:00,19.04156,-4.57252,19.5828738,0.24156,-0.00252,0.241573144,18.8,-4.57,19.34747787,18.70156,-4.38252,19.2081969,0.24156,-0.00252,0.241573144,18.46,-4.38,18.97250642
02/05/2019 06:30,21.5034,-1.62468,21.56468865,0.2934,-0.00468,0.293437323,21.21,-1.62,21.27177708,20.6034,-9.24468,22.58238694,0.2934,-0.00468,0.293437323,20.31,-9.24,22.31308361
02/05/2019 07:00,24.2558,-1.37556,24.29477308,0.3258,0.06444,0.332111658,23.93,-1.44,23.97328722,23.4658,-6.76556,24.42164146,0.3258,0.06444,0.332111658,23.14,-6.83,24.12692479
02/05/2019 07:30,26.59736,-2.49684,26.71429896,0.29736,-0.00684,0.297438658,26.3,-2.49,26.41760966,26.28736,-1.35684,26.32235382,0.29736,-0.00684,0.297438658,25.99,-1.35,26.02503794
02/05/2019 08:00,28.22028,-2.13648,28.30103797,0.44028,0.08352,0.448131754,27.78,-2.22,27.86856293,27.90028,-1.00648,27.91842807,0.44028,0.08352,0.448131754,27.46,-1.09,27.48162477
02/05/2019 08:30,30.2396,-2.16844,30.31724823,0.5796,0.06156,0.582860012,29.66,-2.23,29.74371362,29.9096,-1.03844,29.92762152,0.5796,0.06156,0.582860012,29.33,-1.1,29.3506201
02/05/2019 09:00,29.7772,-2.04112,29.84707374,1.0872,0.03888,1.087894983,28.69,-2.08,28.76530028,29.4372,-0.89112,29.45068486,1.0872,0.03888,1.087894983,28.35,-0.93,28.36524987
02/05/2019 09:30,30.24852,-0.99196,30.26478063,6.51852,-0.02196,6.51855699,23.73,-0.97,23.74981684,29.94852,0.15804,29.94893699,6.51852,-0.02196,6.51855699,23.43,0.18,23.43069141
02/05/2019 10:00,29.26608,-1.19184,29.29033836,2.92608,-0.14184,2.929515788,26.34,-1.05,26.36091994,28.94608,-0.07184,28.94616915,2.92608,-0.14184,2.929515788,26.02,0.07,26.02009416
02/05/2019 10:30,29.47256,-1.36864,29.50432118,2.57256,-0.09864,2.574450389,26.9,-1.27,26.92996287,29.14256,-0.18864,29.14317053,2.57256,-0.09864,2.574450389,26.57,-0.09,26.57015243
02/05/2019 11:00,29.06504,-0.65604,29.07244294,5.31504,-0.08604,5.315736363,23.75,-0.57,23.75683902,28.77504,0.46396,28.77878013,5.31504,-0.08604,5.315736363,23.46,0.55,23.46644626
02/05/2019 11:30,30.00064,-0.33252,30.00248273,7.91064,-0.09252,7.911181022,22.09,-0.24,22.09130372,29.72064,0.76748,29.73054772,7.91064,-0.09252,7.911181022,21.81,0.86,21.82694894
02/05/2019 12:00,30.86912,-0.35908,30.8712084,7.62912,-0.10908,7.629899765,23.24,-0.25,23.24134463,30.56912,0.75092,30.57834166,7.62912,-0.10908,7.629899765,22.94,0.86,22.95611465
02/05/2019 12:30,30.80648,-0.2398,30.8074133,7.65648,0.0702,7.656801815,23.15,-0.31,23.1520755,30.51648,0.8802,30.52917136,7.65648,0.0702,7.656801815,22.86,0.81,22.87434589
02/05/2019 13:00,29.8882,-0.45868,29.89171936,12.9582,-1.49868,13.044577,16.93,1.04,16.96191322,29.6582,0.70132,29.66649081,12.9582,-1.49868,13.044577,16.7,2.2,16.84428687
02/05/2019 13:30,29.77316,-1.24208,29.79905735,5.57316,0.00792,5.573165628,24.2,-1.25,24.23226155,29.47316,-0.08208,29.47327429,5.57316,0.00792,5.573165628,23.9,-0.09,23.90016946
02/05/2019 14:00,29.09004,-1.348,29.12125566,1.85004,-0.108,1.853189683,27.24,-1.24,27.2682086,28.76004,-0.158,28.760474,1.85004,-0.108,1.853189683,26.91,-0.05,26.91004645
02/05/2019 14:30,28.58384,-1.21016,28.60944593,2.46384,-0.11016,2.466301436,26.12,-1.1,26.14315207,28.26384,-0.07016,28.26392708,2.46384,-0.11016,2.466301436,25.8,0.04,25.80003101
02/05/2019 15:00,27.62216,-1.2722,27.65144148,3.87216,-0.2322,3.879115866,23.75,-1.04,23.77275962,27.32216,-0.0822,27.32228365,3.87216,-0.2322,3.879115866,23.45,0.15,23.45047974
02/05/2019 15:30,27.63684,-1.5336,27.67935791,5.49684,-0.8136,5.5567252,22.14,-0.72,22.15170422,27.34684,-0.3536,27.34912596,5.49684,-0.8136,5.5567252,21.85,0.46,21.85484157
02/05/2019 16:00,28.06636,-1.60588,28.11226448,5.88636,-0.87588,5.951167938,22.18,-0.73,22.19200982,27.77636,-0.41588,27.7794732,5.88636,-0.87588,5.951167938,21.89,0.46,21.89483272
02/05/2019 16:30,28.32356,-1.64964,28.37155905,11.11356,-2.24964,11.33896362,17.21,0.6,17.22045586,28.08356,-0.47964,28.08765559,11.11356,-2.24964,11.33896362,16.97,1.77,17.06205732
02/05/2019 17:00,29.41356,-1.97736,29.47995021,8.59356,-0.20736,8.596061403,20.82,-1.77,20.8951023,29.12356,-0.77736,29.13393272,8.59356,-0.20736,8.596061403,20.53,-0.57,20.53791129
02/05/2019 17:30,29.36936,-2.33524,29.46205445,8.01936,-0.16524,8.021062216,21.35,-2.17,21.45999534,29.09936,-1.13524,29.12149588,8.01936,-0.16524,8.021062216,21.08,-0.97,21.10230556
02/05/2019 18:00,29.35664,-2.48508,29.46163496,9.65664,-0.95508,9.703755659,19.7,-1.53,19.75932438,29.07664,-1.29508,29.10546729,9.65664,-0.95508,9.703755659,19.42,-0.34,19.42297609
02/05/2019 18:30,30.24516,-2.65412,30.36139088,12.30516,-2.27412,12.51353605,17.94,-0.38,17.94402407,30.01516,-1.48412,30.05182926,12.30516,-2.27412,12.51353605,17.71,0.79,17.72761123
02/05/2019 19:00,31.85564,-2.709,31.97061902,6.24564,-0.099,6.246424578,25.61,-2.61,25.74265332,31.55564,-1.519,31.59217904,6.24564,-0.099,6.246424578,25.31,-1.42,25.34980276
02/05/2019 19:30,31.76912,-2.82352,31.89434512,6.27912,-0.08352,6.279675435,25.49,-2.74,25.63684263,31.43912,-1.62352,31.48101148,6.27912,-0.08352,6.279675435,25.16,-1.54,25.20708631
02/05/2019 20:00,30.3562,-3.11228,30.51532673,7.4862,-0.69228,7.518140863,22.87,-2.42,22.99768032,30.0762,-1.91228,30.13693118,7.4862,-0.69228,7.518140863,22.59,-1.22,22.62291979
02/05/2019 20:30,29.74416,-3.39084,29.93681429,3.58416,0.11916,3.586140267,26.16,-3.51,26.39442555,29.42416,-2.20084,29.50635336,3.58416,0.11916,3.586140267,25.84,-2.32,25.94393956
02/05/2019 21:00,28.37368,-4.31436,28.69981566,0.28368,0.03564,0.285910042,28.09,-4.35,28.42482366,28.04368,-3.14436,28.219408,0.28368,0.03564,0.285910042,27.76,-3.18,27.94154613
02/05/2019 21:30,28.67436,-4.35852,29.00371731,0.14436,0.05148,0.153264477,28.53,-4.41,28.86882401,28.33436,-3.19852,28.51432073,0.14436,0.05148,0.153264477,28.19,-3.25,28.37672638
02/05/2019 22:00,27.89568,-4.5822,28.26951573,0.17568,0.1278,0.2172471,27.72,-4.71,28.11729895,27.56568,-3.4122,27.77606564,0.17568,0.1278,0.2172471,27.39,-3.54,27.6178149
02/05/2019 22:30,26.13964,-5.06148,26.62516402,0.08964,0.03852,0.097565978,26.05,-5.1,26.54453804,25.81964,-3.87148,26.10827775,0.08964,0.03852,0.097565978,25.73,-3.91,26.02539145
02/05/2019 23:00,23.67468,-5.4804,24.30072545,0.09468,0.1296,0.160500662,23.58,-5.61,24.23816206,23.37468,-4.2904,23.76516773,0.09468,0.1296,0.160500662,23.28,-4.42,23.6958815
02/05/2019 23:30,21.87612,-5.72364,22.61248949,0.09612,0.12636,0.158763673,21.78,-5.85,22.55196,21.58612,-4.50364,22.05092628,0.09612,0.12636,0.158763673,21.49,-4.63,21.98310715
03/05/2019 00:00,20.03188,-6.32924,21.00798646,0.10188,0.14076,0.173761077,19.93,-6.47,20.95389701,19.75188,-5.09924,20.39948558,0.10188,0.14076,0.173761077,19.65,-5.24,20.33666885
03/05/2019 00:30,18.7724,-6.73724,19.94475882,0.2124,0.12276,0.245323822,18.56,-6.86,19.78719788,18.5024,-5.48724,19.29892765,0.2124,0.12276,0.245323822,18.29,-5.61,19.13102715
03/05/2019 01:00,17.93828,-6.9076,19.22230026,0.27828,0.1224,0.304009076,17.66,-7.03,19.00780103,17.67828,-5.6576,18.56151991,0.27828,0.1224,0.304009076,17.4,-5.78,18.33489569
03/05/2019 01:30,17.75568,-5.68048,18.64221085,0.17568,0.11952,0.212481747,17.58,-5.8,18.51206093,17.51568,-4.43048,18.06732407,0.17568,0.11952,0.212481747,17.34,-4.55,17.9270215
03/05/2019 02:00,17.60828,-5.34776,18.40244716,0.18828,0.10224,0.214248398,17.42,-5.45,18.2526409,17.35828,-4.08776,17.83310591,0.18828,0.10224,0.214248398,17.17,-4.19,17.67385074
03/05/2019 02:30,17.53824,-5.38792,18.34719445,0.22824,0.08208,0.24255025,17.31,-5.47,18.15370486,17.28824,-4.11792,17.77190219,0.22824,0.08208,0.24255025,17.06,-4.2,17.56939384
03/05/2019 03:00,16.93244,-5.4424,17.78559086,0.17244,0.0576,0.181805703,16.76,-5.5,17.63937641,16.69244,-4.1924,17.210862,0.17244,0.0576,0.181805703,16.52,-4.25,17.05792778
03/05/2019 03:30,16.98312,-5.5058,17.85329657,0.12312,0.1242,0.174883317,16.86,-5.63,17.77516526,16.74312,-4.2558,17.27552896,0.12312,0.1242,0.174883317,16.62,-4.38,17.18746055
03/05/2019 04:00,17.09648,-5.53688,17.97071697,0.09648,0.12312,0.156419068,17,-5.66,17.91746634,16.84648,-4.27688,17.3808973,0.09648,0.12312,0.156419068,16.75,-4.4,17.3182707
03/05/2019 04:30,16.9094,-5.54292,17.79471187,0.0594,0.12708,0.140277177,16.85,-5.67,17.778397,16.6694,-4.29292,17.2133105,0.0594,0.12708,0.140277177,16.61,-4.42,17.18803363
03/05/2019 05:00,17.33248,-5.45312,18.17006826,0.04248,0.14688,0.152899591,17.29,-5.6,18.17427027,17.08248,-4.19312,17.58958153,0.04248,0.14688,0.152899591,17.04,-4.34,17.58400409
03/05/2019 05:30,18.047,-5.39104,18.83500787,0.027,0.13896,0.141558757,18.02,-5.53,18.84943766,17.807,-4.15104,18.28443005,0.027,0.13896,0.141558757,17.78,-4.29,18.29022963
03/05/2019 06:00,18.96096,-5.20428,19.66221082,0.03096,0.13572,0.139206465,18.93,-5.34,19.66876966,18.70096,-3.95428,19.11445095,0.03096,0.13572,0.139206465,18.67,-4.09,19.11274444
03/05/2019 06:30,21.42404,-4.59516,21.91129812,0.10404,0.11484,0.154959824,21.32,-4.71,21.83406742,21.14404,-3.38516,21.41330745,0.10404,0.11484,0.154959824,21.04,-3.5,21.32912563
03/05/2019 07:00,23.95688,-3.7684,24.25145228,0.23688,0.1116,0.261852429,23.72,-3.88,24.03524079,23.65688,-2.5784,23.79697707,0.23688,0.1116,0.261852429,23.42,-2.69,23.5739793
03/05/2019 07:30,26.49672,-2.3378,26.59965187,2.82672,0.1422,2.830294472,23.67,-2.48,23.79956512,26.19672,-1.1678,26.22273623,2.82672,0.1422,2.830294472,23.37,-1.31,23.40668708
03/05/2019 08:00,30.77124,-0.68104,30.77877559,10.82124,1.03896,10.87100147,19.95,-1.72,20.02400809,30.50124,0.48896,30.50515896,10.82124,1.03896,10.87100147,19.68,-0.55,19.68768397
03/05/2019 08:30,31.74328,-0.26892,31.74441909,11.21328,1.17108,11.27426613,20.53,-1.44,20.58043974,31.47328,0.92108,31.48675503,11.21328,1.17108,11.27426613,20.26,-0.25,20.26154239
03/05/2019 09:00,31.25008,-0.43808,31.25315047,6.76008,0.33192,6.768223732,24.49,-0.77,24.50210195,30.95008,0.70192,30.95803843,6.76008,0.33192,6.768223732,24.19,0.37,24.19282952
03/05/2019 09:30,31.48384,-0.3446,31.48572582,6.15384,0.0954,6.154579426,25.33,-0.44,25.33382127,31.18384,0.7754,31.19347884,6.15384,0.0954,6.154579426,25.03,0.68,25.03923521
03/05/2019 10:00,31.40068,-0.26488,31.40179718,6.25068,0.10512,6.251563858,25.15,-0.37,25.15272152,31.09068,0.85512,31.10243741,6.25068,0.10512,6.251563858,24.84,0.75,24.85131988
03/05/2019 10:30,30.45932,-0.23216,30.46020475,6.88932,0.08784,6.889879965,23.57,-0.32,23.57217215,30.15932,0.87784,30.17209283,6.88932,0.08784,6.889879965,23.27,0.79,23.28340611
03/05/2019 11:00,30.95192,0.09488,30.95206542,7.89192,0.34488,7.899452101,23.06,-0.25,23.06135512,30.66192,1.19488,30.68519311,7.89192,0.34488,7.899452101,22.77,0.85,22.78585965
03/05/2019 11:30,31.35532,0.14228,31.35564281,9.62532,0.69228,9.650183247,21.73,-0.55,21.73695931,31.07532,1.29228,31.10217839,9.62532,0.69228,9.650183247,21.45,0.6,21.45838997
03/05/2019 12:00,31.98536,0.10556,31.98553419,8.86536,0.47556,8.878105949,23.12,-0.37,23.12296045,31.69536,1.20556,31.71827896,8.86536,0.47556,8.878105949,22.83,0.73,22.84166807
03/05/2019 12:30,30.65124,0.49544,30.65524383,11.36124,0.59544,11.37683274,19.29,-0.1,19.2902592,30.38124,1.63544,30.42522651,11.36124,0.59544,11.37683274,19.02,1.04,19.04841201
03/05/2019 13:00,29.7562,0.26748,29.75740217,13.3362,0.89748,13.36636453,16.42,-0.63,16.43208143,29.5162,1.45748,29.55216253,13.3362,0.89748,13.36636453,16.18,0.56,16.18968808
03/05/2019 13:30,27.70592,-0.24664,27.70701778,8.75592,-0.29664,8.760943462,18.95,0.05,18.95006596,27.44592,0.92336,27.46144786,8.75592,-0.29664,8.760943462,18.69,1.22,18.72977576
03/05/2019 14:00,28.07944,-0.9302,28.09484335,3.52944,-0.2502,3.538297155,24.55,-0.68,24.55941571,27.76944,0.2398,27.77047536,3.52944,-0.2502,3.538297155,24.24,0.49,24.24495205
03/05/2019 14:30,26.69144,-1.14092,26.71581306,2.97144,-0.25092,2.982015513,23.72,-0.89,23.73669101,26.39144,0.01908,26.3914469,2.97144,-0.25092,2.982015513,23.42,0.27,23.42155631
03/05/2019 15:00,26.40376,-1.60208,26.45231942,2.63376,-0.17208,2.639375544,23.77,-1.43,23.81297545,26.10376,-0.45208,26.1076744,2.63376,-0.17208,2.639375544,23.47,-0.28,23.47167016
03/05/2019 15:30,26.57144,-2.2412,26.66579084,2.34144,-0.1512,2.34631684,24.23,-2.09,24.31997122,26.26144,-1.0812,26.28368742,2.34144,-0.1512,2.34631684,23.92,-0.93,23.93807219
