Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
03/05/2019 16:00,26.7128,-2.1842,26.80194794,2.4228,-0.1242,2.425981344,24.29,-2.06,24.37719631,26.4128,-1.0042,26.43188267,2.4228,-0.1242,2.425981344,23.99,-0.88,24.00613463
03/05/2019 16:30,28.22124,-2.2164,28.30814046,2.18124,-0.0864,2.182950503,26.04,-2.13,26.12696883,27.90124,-1.0564,27.92123161,2.18124,-0.0864,2.182950503,25.72,-0.97,25.73828471
03/05/2019 17:00,29.9992,-2.08248,30.07139378,6.3792,-0.04248,6.379341439,23.62,-2.04,23.70793116,29.6992,-0.93248,29.71383515,6.3792,-0.04248,6.379341439,23.32,-0.89,23.3369771
03/05/2019 17:30,27.35368,-2.46408,27.46444064,4.42368,-0.06408,4.424144097,22.93,-2.4,23.05525753,27.06368,-1.28408,27.0941255,4.42368,-0.06408,4.424144097,22.64,-1.22,22.6728472
03/05/2019 18:00,25.56372,-2.46256,25.68205564,4.74372,-0.77256,4.80621768,20.82,-1.69,20.88847769,25.28372,-1.27256,25.31572448,4.74372,-0.77256,4.80621768,20.54,-0.5,20.54608479
03/05/2019 18:30,24.97604,-2.11084,25.06507968,3.14604,-0.15084,3.149654011,21.83,-1.96,21.91781239,24.67604,-0.91084,24.6928447,3.14604,-0.15084,3.149654011,21.53,-0.76,21.54340967
03/05/2019 19:00,24.42112,-2.30028,24.52921503,5.18112,-0.98028,5.273040236,19.24,-1.32,19.28522751,24.16112,-1.12028,24.1870781,5.18112,-0.98028,5.273040236,18.98,-0.14,18.98051633
03/05/2019 19:30,23.8508,-2.44644,23.97594063,3.8808,-0.76644,3.955760219,19.97,-1.68,20.04054141,23.5708,-1.24644,23.60373329,3.8808,-0.76644,3.955760219,19.69,-0.48,19.69584982
03/05/2019 20:00,24.5054,-3.02164,24.69098899,1.4454,-0.25164,1.467141387,23.06,-2.77,23.22577232,24.2254,-1.85164,24.29606091,1.4454,-0.25164,1.467141387,22.78,-1.6,22.83612051
03/05/2019 20:30,26.36188,-2.84472,26.51492314,5.59188,0.03528,5.591991292,20.77,-2.88,20.96872194,26.09188,-1.64472,26.14366665,5.59188,0.03528,5.591991292,20.5,-1.68,20.56872383
03/05/2019 21:00,26.67576,-3.18156,26.86481892,2.34576,0.02844,2.345932397,24.33,-3.21,24.54084351,26.37576,-2.01156,26.45235508,2.34576,0.02844,2.345932397,24.03,-2.04,24.1164363
03/05/2019 21:30,26.97352,-3.7134,27.22792906,0.98352,0.0666,0.985772362,25.99,-3.78,26.26344418,26.65352,-2.5334,26.77364831,0.98352,0.0666,0.985772362,25.67,-2.6,25.80133524
03/05/2019 22:00,24.7734,-4.0924,25.10914346,3.5334,-0.6624,3.594953313,21.24,-3.43,21.51516907,24.5034,-2.8924,24.67352,3.5334,-0.6624,3.594953313,20.97,-2.23,21.08823843
03/05/2019 22:30,23.48296,-4.54244,23.91826021,1.00296,0.00756,1.002988492,22.48,-4.55,22.93584313,23.19296,-3.32244,23.42972473,1.00296,0.00756,1.002988492,22.19,-3.33,22.43847143
03/05/2019 23:00,22.28228,-5.0484,22.84702047,0.60228,0.0216,0.602667204,21.68,-5.07,22.26493431,22.00228,-3.8284,22.33286752,0.60228,0.0216,0.602667204,21.4,-3.85,21.74356227
03/05/2019 23:30,20.41716,-3.02768,20.64042802,0.67716,0.02232,0.677527747,19.74,-3.05,19.97423591,19.59716,-9.96768,21.98643501,0.67716,0.02232,0.677527747,18.92,-9.99,21.39547849
04/05/2019 00:00,18.76024,-3.05164,19.0068175,0.93024,0.01836,0.930421167,17.83,-3.07,18.09236856,17.95024,-10.66164,20.87777966,0.93024,0.01836,0.930421167,17.02,-10.68,20.09335213
04/05/2019 00:30,17.78528,-3.14272,18.06081044,1.02528,0.01728,1.025425608,16.76,-3.16,17.0552983,16.98528,-10.85272,20.15642002,1.02528,0.01728,1.025425608,15.96,-10.87,19.31006214
04/05/2019 01:00,15.87752,-3.04596,16.16705025,1.57752,0.01404,1.577582477,14.3,-3.06,14.62373413,15.16752,-10.53596,18.46781297,1.57752,0.01404,1.577582477,13.59,-10.55,17.20437735
04/05/2019 01:30,14.98664,-3.05728,15.29530449,2.63664,-0.10728,2.63882161,12.35,-2.95,12.69744069,14.31664,-10.59728,17.81203313,2.63664,-0.10728,2.63882161,11.68,-10.49,15.69912418
04/05/2019 02:00,14.36032,-3.04304,14.67919899,3.01032,-0.20304,3.017159549,11.35,-2.84,11.6999188,13.73032,-10.54304,17.31119233,3.01032,-0.20304,3.017159549,10.72,-10.34,14.89409279
04/05/2019 02:30,14.0364,-2.99552,14.3524794,3.2364,-0.24552,3.245699467,10.8,-2.75,11.14461753,13.4164,-10.57552,17.08336654,3.2364,-0.24552,3.245699467,10.18,-10.33,14.50314793
04/05/2019 03:00,13.715,-2.9952,14.03824946,2.745,-0.1152,2.747416248,10.97,-2.88,11.34175031,13.085,-10.5952,16.83673033,2.745,-0.1152,2.747416248,10.34,-10.48,14.72229602
04/05/2019 03:30,13.90264,-3.13064,14.25076509,2.13264,-0.08064,2.134164047,11.77,-3.05,12.15875816,13.26264,-10.70064,17.04116534,2.13264,-0.08064,2.134164047,11.13,-10.62,15.38379992
04/05/2019 04:00,14.09816,-3.30492,14.48035261,1.56816,-0.03492,1.568548753,12.53,-3.27,12.94966409,13.42816,-10.85492,17.26686912,1.56816,-0.03492,1.568548753,11.86,-10.82,16.05403376
04/05/2019 04:30,15.3038,-3.56724,15.71405408,0.2538,0.03276,0.255905564,15.05,-3.6,15.47457592,14.5738,-11.16724,18.36036208,0.2538,0.03276,0.255905564,14.32,-11.2,18.17972497
04/05/2019 05:00,14.94904,-3.49676,15.35256094,0.68904,0.00324,0.689047618,14.26,-3.5,14.68324215,14.23904,-11.06676,18.03395234,0.68904,0.00324,0.689047618,13.55,-11.07,17.49706833
04/05/2019 05:30,14.86804,-3.3184,15.23385677,1.23804,0.0216,1.238228413,13.63,-3.34,14.03326405,14.16804,-10.8984,17.87480014,1.23804,0.0216,1.238228413,12.93,-10.92,16.92428137
04/05/2019 06:00,15.40908,-3.29092,15.75658278,1.18908,0.01908,1.189233069,14.22,-3.31,14.60015411,14.70908,-10.86092,18.28432711,1.18908,0.01908,1.189233069,13.52,-10.88,17.35410038
04/05/2019 06:30,16.37896,-2.96532,16.64522314,1.39896,0.00468,1.398967828,14.98,-2.97,15.27158472,15.64896,-10.59532,18.89843261,1.39896,0.00468,1.398967828,14.25,-10.6,17.76013795
04/05/2019 07:00,16.47516,-2.64832,16.68665622,4.56516,-1.04832,4.683979147,11.91,-1.6,12.01699214,15.82516,-10.26832,18.86462522,4.56516,-1.04832,4.683979147,11.26,-9.22,14.5532127
04/05/2019 07:30,17.6514,-1.98268,17.76240248,2.9214,-0.29268,2.936024445,14.73,-1.69,14.82663144,16.9314,-9.74268,19.53438301,2.9214,-0.29268,2.936024445,14.01,-9.45,16.89918933
04/05/2019 08:00,18.67356,-1.59012,18.7411399,4.36356,-0.24012,4.370161723,14.31,-1.35,14.37353819,17.94356,-9.30012,20.21048187,4.36356,-0.24012,4.370161723,13.58,-9.06,16.32482772
04/05/2019 08:30,19.71752,-1.01592,19.74367464,4.99752,-0.29592,5.006273544,14.72,-0.72,14.73759818,18.99752,-8.68592,20.88901559,4.99752,-0.29592,5.006273544,14,-8.39,16.3215226
04/05/2019 09:00,19.4604,-0.03488,19.46043126,6.4404,-0.52488,6.461752949,13.02,0.49,13.02921717,18.7804,-7.63488,20.2730071,6.4404,-0.52488,6.461752949,12.34,-7.11,14.24175902
04/05/2019 09:30,19.04928,2.51184,19.21417208,10.97928,-2.10816,11.17984472,8.07,4.62,9.29888703,18.45928,-5.85816,19.36654478,10.97928,-2.10816,11.17984472,7.48,-3.75,8.367371152
04/05/2019 10:00,20.04384,2.61132,20.21322622,7.14384,-0.77868,7.186152829,12.9,3.39,13.3379946,19.33384,-5.76868,20.17610067,7.14384,-0.77868,7.186152829,12.19,-4.99,13.17179563
04/05/2019 10:30,20.291,2.708,20.47090484,8.091,-0.792,8.129670658,12.2,3.5,12.69212354,19.591,-5.702,20.40392327,8.091,-0.792,8.129670658,11.5,-4.91,12.50432325
04/05/2019 11:00,20.86568,2.22392,20.98386099,8.36568,-0.67608,8.392954547,12.5,2.9,12.83199127,20.15568,-6.14608,21.07191818,8.36568,-0.67608,8.392954547,11.79,-5.47,12.99711506
04/05/2019 11:30,19.94548,2.21276,20.0678469,12.52548,-2.03724,12.69007471,7.42,4.25,8.550959011,19.38548,-6.15724,20.33982397,12.52548,-2.03724,12.69007471,6.86,-4.12,8.002124718
04/05/2019 12:00,18.51492,2.24548,18.65058828,8.85492,-0.70452,8.882902489,9.66,2.95,10.10040098,17.89492,-6.13452,18.9172011,8.85492,-0.70452,8.882902489,9.04,-5.43,10.54544926
04/05/2019 12:30,18.36792,1.9256,18.46857928,8.37792,-0.5544,8.396243379,9.99,2.48,10.29322593,17.71792,-6.4844,18.86722376,8.37792,-0.5544,8.396243379,9.34,-5.93,11.06347595
04/05/2019 13:00,17.89236,1.62396,17.96590639,8.17236,-0.53604,8.189921053,9.72,2.16,9.957108014,17.26236,-6.81604,18.55929616,8.17236,-0.53604,8.189921053,9.09,-6.28,11.04837092
04/05/2019 13:30,17.01748,1.53168,17.08627137,8.27748,-0.50832,8.293073277,8.74,2.04,8.974920612,16.40748,-6.95832,17.82199813,8.27748,-0.50832,8.293073277,8.13,-6.45,10.37783214
04/05/2019 14:00,17.50056,1.12756,17.53684669,7.72056,-0.53244,7.738897794,9.78,1.66,9.919879032,16.87056,-7.36244,18.40709965,7.72056,-0.53244,7.738897794,9.15,-6.83,11.4180296
04/05/2019 14:30,17.37512,0.70456,17.38939906,9.91512,-1.22544,9.990560936,7.46,1.93,7.705614836,16.79512,-7.83544,18.53294838,9.91512,-1.22544,9.990560936,6.88,-6.61,9.54078089
04/05/2019 15:00,16.91256,-0.30548,16.91531861,7.16256,-0.37548,7.172395066,9.75,0.07,9.750251279,16.36256,-6.91548,17.76393069,7.16256,-0.37548,7.172395066,9.2,-6.54,11.28767469
04/05/2019 15:30,17.06088,-9.10204,19.33703076,6.77088,-0.39204,6.782220236,10.29,-8.71,13.481402,17.33088,1.46796,17.39293846,6.77088,-0.39204,6.782220236,10.56,1.86,10.72255567
04/05/2019 16:00,17.89708,-9.28468,20.16211187,7.14708,-0.81468,7.193361942,10.75,-8.47,13.68588324,18.16708,1.21532,18.20768515,7.14708,-0.81468,7.193361942,11.02,2.03,11.20541387
04/05/2019 16:30,18.81272,-9.27052,20.97286282,5.74272,-0.47052,5.761963387,13.07,-8.8,15.75642409,19.14272,1.20948,19.18089077,5.74272,-0.47052,5.761963387,13.4,1.68,13.50490281
04/05/2019 17:00,19.01956,-9.18832,21.12271022,5.02956,-0.23832,5.035203096,13.99,-8.95,16.60790776,19.34956,1.22168,19.38808846,5.02956,-0.23832,5.035203096,14.32,1.46,14.39423496
04/05/2019 17:30,19.89632,-9.1234,21.88835254,4.48632,-0.2034,4.49092849,15.41,-8.92,17.80546264,20.24632,1.2966,20.28779547,4.48632,-0.2034,4.49092849,15.76,1.5,15.83122232
04/05/2019 18:00,19.90216,-8.9324,21.81475974,4.41216,-0.2124,4.417269476,15.49,-8.72,17.77578409,20.25216,1.4476,20.30383044,4.41216,-0.2124,4.417269476,15.84,1.66,15.9267448
04/05/2019 18:30,20.53944,-10.28096,22.96882091,4.15944,-0.21096,4.164786337,16.38,-10.07,19.22782619,20.90944,-0.06096,20.90952886,4.15944,-0.21096,4.164786337,16.75,0.15,16.75067163
04/05/2019 19:00,21.42908,-4.64508,21.92674709,3.16908,-0.14508,3.172399132,18.26,-4.5,18.80631809,21.26908,-2.12508,21.37497904,3.16908,-0.14508,3.172399132,18.1,-1.98,18.20797627
04/05/2019 19:30,23.36352,-4.08432,23.71783583,3.23352,-0.45432,3.265280731,20.13,-3.63,20.45467673,23.10352,-2.88432,23.28286791,3.23352,-0.45432,3.265280731,19.87,-2.43,20.01803687
04/05/2019 20:00,23.36468,-3.61288,23.64235973,6.48468,-0.45288,6.500474982,16.88,-3.16,17.17323499,23.14468,-2.42288,23.27115295,6.48468,-0.45288,6.500474982,16.66,-1.97,16.77606927
04/05/2019 20:30,24.51704,-3.59472,24.77916993,9.61704,-1.13472,9.683751744,14.9,-2.46,15.10170851,24.29704,-2.40472,24.41574965,9.61704,-1.13472,9.683751744,14.68,-1.27,14.73483288
04/05/2019 21:00,23.37048,-3.33524,23.60726925,6.63048,0.01476,6.630496428,16.74,-3.35,17.07190968,23.14048,-2.11524,23.23695451,6.63048,0.01476,6.630496428,16.51,-2.13,16.64683153
04/05/2019 21:30,23.37648,-3.37228,23.61846925,7.38648,-0.06228,7.386742556,15.99,-3.31,16.32899874,23.14648,-2.16228,23.24725771,7.38648,-0.06228,7.386742556,15.76,-2.1,15.89929558
04/05/2019 22:00,24.62824,-3.94816,24.94269779,6.79824,-0.03816,6.798347099,17.83,-3.91,18.25368456,24.38824,-2.73816,24.54147042,6.79824,-0.03816,6.798347099,17.59,-2.7,17.7960136
04/05/2019 22:30,23.1114,-4.3074,23.50937057,6.7014,-0.0774,6.701846963,16.41,-4.23,16.94641555,22.8714,-3.0674,23.07617561,6.7014,-0.0774,6.701846963,16.17,-2.99,16.44411749
04/05/2019 23:00,20.70312,-5.26528,21.36217103,1.92312,-0.03528,1.923443582,18.78,-5.23,19.49464798,20.44312,-4.01528,20.83371375,1.92312,-0.03528,1.923443582,18.52,-3.98,18.94282978
04/05/2019 23:30,18.02816,-3.56204,18.37668855,2.55816,-0.12204,2.561069376,15.47,-3.44,15.84785474,17.44816,-8.39204,19.36142099,2.55816,-0.12204,2.561069376,14.89,-8.27,17.03246899
05/05/2019 00:00,17.37324,-3.05232,17.63933461,2.07324,-0.11232,2.076280299,15.3,-2.94,15.57991014,16.62324,-10.74232,19.79215873,2.07324,-0.11232,2.076280299,14.55,-10.63,18.0194173
05/05/2019 00:30,16.47876,-3.32916,16.81168753,1.41876,-0.02916,1.419059633,15.06,-3.3,15.41731494,15.74876,-10.99916,19.20950187,1.41876,-0.02916,1.419059633,14.33,-10.97,18.04687785
05/05/2019 01:00,15.6546,-3.48548,16.03792605,0.8046,-0.01548,0.804748899,14.85,-3.47,15.25002951,14.9146,-11.17548,18.63696988,0.8046,-0.01548,0.804748899,14.11,-11.16,17.9899333
05/05/2019 01:30,15.25244,-3.43684,15.63485833,0.62244,-0.00684,0.622477581,14.63,-3.43,15.0267029,14.53244,-11.14684,18.31512638,0.62244,-0.00684,0.622477581,13.91,-11.14,17.82099043
05/05/2019 02:00,14.50576,-3.51536,14.92564334,2.97576,-0.76536,3.072608583,11.53,-2.75,11.85341301,13.86576,-11.10536,17.76480569,2.97576,-0.76536,3.072608583,10.89,-10.34,15.0169138
05/05/2019 02:30,14.62988,-3.59464,15.06501993,0.74988,0.04536,0.751250653,13.88,-3.64,14.34935539,13.93988,-11.21464,17.89101464,0.74988,0.04536,0.751250653,13.19,-11.26,17.34254018
05/05/2019 03:00,14.34404,-3.66212,14.80414153,0.64404,0.04788,0.645817324,13.7,-3.71,14.19345272,13.65404,-11.29212,17.71848702,0.64404,0.04788,0.645817324,13.01,-11.34,17.25849646
05/05/2019 03:30,14.51516,-3.75512,14.99302491,0.42516,-0.01512,0.425428772,14.09,-3.74,14.57791823,13.80516,-11.47512,17.95162448,0.42516,-0.01512,0.425428772,13.38,-11.46,17.61692368
05/05/2019 04:00,14.50224,-3.90956,15.01997418,0.28224,0.01044,0.282433021,14.22,-3.92,14.75041694,13.79224,-11.54956,17.98939189,0.28224,0.01044,0.282433021,13.51,-11.56,17.78071146
05/05/2019 04:30,14.58648,-3.87768,15.09310442,0.18648,0.02232,0.187811003,14.4,-3.9,14.91878011,13.86648,-11.57768,18.06438324,0.18648,0.02232,0.187811003,13.68,-11.6,17.93606423
05/05/2019 05:00,14.61032,-3.93196,15.13016061,0.13032,0.06804,0.147012734,14.48,-4,15.02233005,13.90032,-11.56196,18.08031568,0.13032,0.06804,0.147012734,13.77,-11.63,18.02414492
05/05/2019 05:30,14.943,-3.94128,15.45402656,0.063,0.10872,0.12565444,14.88,-4.05,15.42131317,14.223,-11.61128,18.36070675,0.063,0.10872,0.12565444,14.16,-11.72,18.38107723
05/05/2019 06:00,15.06056,-3.94032,15.567485,0.07056,0.13968,0.156490306,14.99,-4.08,15.5353307,14.33056,-11.61032,18.44354848,0.07056,0.13968,0.156490306,14.26,-11.75,18.47728606
05/05/2019 06:30,15.70444,-3.92868,16.18838974,0.15444,0.12132,0.196393116,15.55,-4.05,16.06875851,14.95444,-11.55868,18.90075022,0.15444,0.12132,0.196393116,14.8,-11.68,18.85371051
05/05/2019 07:00,16.27668,-3.77452,16.70859997,0.25668,0.10548,0.277507933,16.02,-3.88,16.48316717,15.52668,-11.44452,19.28872287,0.25668,0.10548,0.277507933,15.27,-11.55,19.14615888
05/05/2019 07:30,17.50856,-3.46452,17.84804113,0.53856,0.10548,0.548792223,16.97,-3.57,17.34144746,16.71856,-11.09452,20.06486039,0.53856,0.10548,0.548792223,16.18,-11.2,19.67822146
05/05/2019 08:00,19.84616,-2.60588,20.01651012,5.90616,0.11412,5.907262422,13.94,-2.72,14.20288703,19.14616,-10.29588,21.73891873,5.90616,0.11412,5.907262422,13.24,-10.41,16.8423781
05/05/2019 08:30,20.06192,-2.75136,20.24970656,2.31192,0.09864,2.314023322,17.75,-2.85,17.97734686,19.26192,-10.35136,21.86714924,2.31192,0.09864,2.314023322,16.95,-10.45,19.9124333
05/05/2019 09:00,20.63216,-2.41808,20.77337568,1.98216,0.06192,1.983126913,18.65,-2.48,18.81416753,19.81216,-9.95808,22.17397216,1.98216,0.06192,1.983126913,17.83,-10.02,20.45261108
05/05/2019 09:30,22.32528,-2.07064,22.42109893,2.37528,0.00936,2.375298442,19.95,-2.08,20.058138,21.46528,-9.59064,23.51039389,2.37528,0.00936,2.375298442,19.09,-9.6,21.36792222
05/05/2019 10:00,23.9626,-2.6154,24.10490647,2.3526,-0.0054,2.352606197,21.61,-2.61,21.7670439,23.2926,-6.8454,24.27765878,2.3526,-0.0054,2.352606197,20.94,-6.84,22.02882657
05/05/2019 10:30,25.30812,-4.04008,25.62856189,2.05812,-0.10008,2.060551853,23.25,-3.94,23.5814779,25.02812,-2.85008,25.18987389,2.05812,-0.10008,2.060551853,22.97,-2.75,23.13403121
05/05/2019 11:00,25.26936,-3.91516,25.57086296,2.34936,-0.06516,2.35026344,22.92,-3.85,23.24110367,24.97936,-2.72516,25.12757296,2.34936,-0.06516,2.35026344,22.63,-2.66,22.78579601
05/05/2019 11:30,26.20188,-2.99392,26.37237328,7.03188,-0.04392,7.032017157,19.17,-2.95,19.39565415,25.94188,-1.81392,26.00521955,7.03188,-0.04392,7.032017157,18.91,-1.77,18.99265648
05/05/2019 12:00,26.18036,-2.8424,26.33420755,7.47036,-0.0324,7.470430261,18.71,-2.81,18.91983615,25.93036,-1.6524,25.98295587,7.47036,-0.0324,7.470430261,18.46,-1.62,18.53094709
05/05/2019 12:30,26.37272,-2.76332,26.51709444,9.07272,0.25668,9.076350193,17.3,-3.02,17.56161724,26.13272,-1.56332,26.17943896,9.07272,0.25668,9.076350193,17.06,-1.82,17.15680623
05/05/2019 13:00,24.64916,-2.7254,24.79937285,9.38916,0.0846,9.389541132,15.26,-2.81,15.51656212,24.42916,-1.5254,24.47673801,9.38916,0.0846,9.389541132,15.04,-1.61,15.12592807
05/05/2019 13:30,23.23288,-3.31392,23.46803739,6.03288,-0.22392,6.037034144,17.2,-3.09,17.47535693,22.98288,-2.12392,23.08081041,6.03288,-0.22392,6.037034144,16.95,-1.9,17.05615725
05/05/2019 14:00,22.67876,-3.57352,22.95857575,4.02876,-0.26352,4.037369184,18.65,-3.31,18.9414519,22.40876,-2.36352,22.53305908,4.02876,-0.26352,4.037369184,18.38,-2.1,18.49957837
05/05/2019 14:30,23.1286,-3.8468,23.44632185,3.7386,-0.2268,3.745473028,19.39,-3.62,19.72502218,22.8786,-2.6468,23.03119381,3.7386,-0.2268,3.745473028,19.14,-2.42,19.29238192
05/05/2019 15:00,22.17028,-4.04308,22.53592268,3.23028,-0.16308,3.23439391,18.94,-3.88,19.33333908,21.91028,-2.83308,22.09268458,3.23028,-0.16308,3.23439391,18.68,-2.67,18.86985162
05/05/2019 15:30,21.9594,-4.29984,22.3764133,3.3894,-0.15984,3.393166837,18.57,-4.14,19.02589026,21.6994,-3.07984,21.9168742,3.3894,-0.15984,3.393166837,18.31,-2.92,18.54137266
05/05/2019 16:00,21.37816,-4.26684,21.79980845,3.27816,-0.18684,3.283480192,18.1,-4.08,18.55414778,21.11816,-3.04684,21.33682066,3.27816,-0.18684,3.283480192,17.84,-2.86,18.06779455
05/05/2019 16:30,21.60084,-4.11928,21.99010588,3.39084,-0.17928,3.395576125,18.21,-3.94,18.63136334,21.34084,-2.89928,21.53688177,3.39084,-0.17928,3.395576125,17.95,-2.72,18.15491394
05/05/2019 17:00,22.25248,-4.22976,22.65091026,3.55248,-0.14976,3.555635275,18.7,-4.08,19.13991641,21.99248,-3.01976,22.19883166,3.55248,-0.14976,3.555635275,18.44,-2.87,18.66200686
05/05/2019 17:30,23.07724,-4.2826,23.47125196,2.66724,-0.1026,2.669212614,20.41,-4.18,20.83363866,22.80724,-3.0726,23.01328024,2.66724,-0.1026,2.669212614,20.14,-2.97,20.35781177
05/05/2019 18:00,22.9294,-4.27428,23.32438325,1.7694,-0.04428,1.769953976,21.16,-4.23,21.57865844,22.6594,-3.07428,22.86699818,1.7694,-0.04428,1.769953976,20.89,-3.03,21.10860014
05/05/2019 18:30,24.02848,-4.11528,24.37833835,3.13848,-0.03528,3.138678287,20.89,-4.08,21.28470108,23.75848,-2.90528,23.93545537,3.13848,-0.03528,3.138678287,20.62,-2.87,20.81877278
05/05/2019 19:00,24.12036,-4.26032,24.49371538,1.35036,-0.04032,1.350961817,22.77,-4.22,23.15774816,23.83036,-3.06032,24.02606119,1.35036,-0.04032,1.350961817,22.48,-3.02,22.68194877
05/05/2019 19:30,24.8102,-4.53284,25.22087751,0.6102,-0.04284,0.611701974,24.2,-4.49,24.61300672,24.5102,-3.34284,24.73710742,0.6102,-0.04284,0.611701974,23.9,-3.3,24.12674864
05/05/2019 20:00,24.31704,-4.58988,24.74642263,0.88704,-0.02988,0.887543112,23.43,-4.56,23.86961458,24.02704,-3.39988,24.26639312,0.88704,-0.02988,0.887543112,23.14,-3.37,23.38410785
05/05/2019 20:30,23.29576,-4.46104,23.71904956,0.72576,0.04896,0.727409554,22.57,-4.51,23.01618995,23.02576,-3.25104,23.25413694,0.72576,0.04896,0.727409554,22.3,-3.3,22.54284809
05/05/2019 21:00,24.64176,-3.98864,24.96248355,4.90176,-0.00864,4.901767615,19.74,-3.98,20.1372292,24.38176,-2.76864,24.53845122,4.90176,-0.00864,4.901767615,19.48,-2.76,19.67455209
05/05/2019 21:30,25.13304,-3.9418,25.44027293,5.87304,-0.0018,5.873040276,19.26,-3.94,19.65887077,24.87304,-2.7318,25.02260678,5.87304,-0.0018,5.873040276,19,-2.73,19.19512699
05/05/2019 22:00,23.31248,-4.95108,23.83243414,0.94248,-0.00108,0.942480619,22.37,-4.95,22.91111957,23.03248,-3.75108,23.3359323,0.94248,-0.00108,0.942480619,22.09,-3.75,22.40603936
05/05/2019 22:30,21.908,-5.20688,22.51826066,0.738,0.03312,0.738742807,21.17,-5.24,21.80886288,21.638,-3.98688,22.00223298,0.738,0.03312,0.738742807,20.9,-4.02,21.28310128
05/05/2019 23:00,21.23708,-5.48212,21.93324433,0.57708,-0.04212,0.578615089,20.66,-5.44,21.36420371,20.96708,-4.24212,21.39191496,0.57708,-0.04212,0.578615089,20.39,-4.2,20.81807148
05/05/2019 23:30,19.48432,-5.7578,20.31725835,0.45432,-0.0378,0.455889792,19.03,-5.72,19.87106691,19.22432,-4.5178,19.74803778,0.45432,-0.0378,0.455889792,18.77,-4.48,19.29723555
06/05/2019 00:00,17.99828,-4.1568,18.47206186,0.36828,0.0432,0.370805068,17.63,-4.2,18.12337993,17.38828,-8.7168,19.45083247,0.36828,0.0432,0.370805068,17.02,-8.76,19.14204796
06/05/2019 00:30,16.83968,-3.456,17.19065905,0.22968,0.054,0.235942583,16.61,-3.51,16.9768136,16.06968,-11.016,19.48298928,0.22968,0.054,0.235942583,15.84,-11.07,19.3248674
06/05/2019 01:00,16.26392,-3.54556,16.64590308,0.31392,0.06444,0.320465724,15.95,-3.61,16.35342778,15.50392,-11.22556,19.14117898,0.31392,0.06444,0.320465724,15.19,-11.29,18.92617764
06/05/2019 01:30,15.80964,-3.68716,16.23391098,0.26964,0.04284,0.273021968,15.54,-3.73,15.98137979,15.05964,-11.27716,18.81401325,0.26964,0.04284,0.273021968,14.79,-11.32,18.62488926
06/05/2019 02:00,15.58664,-3.67384,16.01375805,0.29664,0.05616,0.301909316,15.29,-3.73,15.73839255,14.86664,-11.28384,18.66392322,0.29664,0.05616,0.301909316,14.57,-11.34,18.46294939
06/05/2019 02:30,15.2364,-3.71632,15.68307748,0.3564,0.01368,0.356662449,14.88,-3.73,15.34038135,14.5164,-11.32632,18.41226205,0.3564,0.01368,0.356662449,14.16,-11.34,18.1411466
06/05/2019 03:00,15.03792,-3.68056,15.48178155,0.18792,0.10944,0.217465032,14.85,-3.79,15.32601057,14.30792,-11.28056,18.21997828,0.18792,0.10944,0.217465032,14.12,-11.39,18.14129268
06/05/2019 03:30,14.859,-3.694,15.31128724,0.099,0.126,0.160240444,14.76,-3.82,15.24631103,14.139,-11.264,18.07730669,0.099,0.126,0.160240444,14.04,-11.39,18.07909566
06/05/2019 04:00,14.762,-3.7396,15.22830431,0.162,0.0504,0.169658952,14.6,-3.79,15.08390202,14.042,-11.3896,18.0803969,0.162,0.0504,0.169658952,13.88,-11.44,17.98688411
06/05/2019 04:30,14.75088,-3.75576,15.22150433,0.11088,0.08424,0.13925068,14.64,-3.84,15.13523042,14.04088,-11.41576,18.09601856,0.11088,0.08424,0.13925068,13.93,-11.5,18.06363474
06/05/2019 05:00,15.03808,-3.68228,15.48234595,0.02808,0.11772,0.121022662,15.01,-3.8,15.48354288,14.30808,-11.36228,18.2708117,0.02808,0.11772,0.121022662,14.28,-11.48,18.32235793
06/05/2019 05:30,15.40944,-3.45544,15.79211533,0.01944,0.12456,0.126067867,15.39,-3.58,15.80090187,14.66944,-11.13544,18.41712502,0.01944,0.12456,0.126067867,14.65,-11.26,18.47728606
06/05/2019 06:00,15.70276,-3.48004,16.08376044,0.03276,0.12996,0.134025442,15.67,-3.61,16.08045397,14.96276,-11.19004,18.68424957,0.03276,0.12996,0.134025442,14.93,-11.32,18.7362563
06/05/2019 06:30,15.76612,-3.35284,16.11868716,0.09612,0.13716,0.167487074,15.67,-3.49,16.05394033,15.01612,-11.00284,18.61575537,0.09612,0.13716,0.167487074,14.92,-11.14,18.62004296
06/05/2019 07:00,16.90744,-3.25712,17.21831461,0.21744,0.09288,0.23644629,16.69,-3.35,17.0228846,16.13744,-10.89712,19.47213892,0.21744,0.09288,0.23644629,15.92,-10.99,19.34493474
06/05/2019 07:30,17.65424,-2.753,17.86760194,3.23424,0.117,3.23635557,14.42,-2.87,14.70283306,16.94424,-10.283,19.82037735,3.23424,0.117,3.23635557,13.71,-10.4,17.20825674
06/05/2019 08:00,19.33016,-2.20616,19.4556477,4.61016,0.12384,4.61182302,14.72,-2.33,14.90326474,18.62016,-9.75616,21.02125154,4.61016,0.12384,4.61182302,14.01,-9.88,17.14335148
06/05/2019 08:30,20.49836,-2.561,20.65772213,0.73836,0.099,0.744967442,19.76,-2.66,19.93823463,19.64836,-10.091,22.08814912,0.73836,0.099,0.744967442,18.91,-10.19,21.48078676
06/05/2019 09:00,21.94296,-2.13108,22.04620139,0.82296,0.08892,0.827749919,21.12,-2.22,21.23635562,21.05296,-9.62108,23.14718784,0.82296,0.08892,0.827749919,20.23,-9.71,22.43963012
06/05/2019 09:30,23.82116,-1.78792,23.88816279,1.00116,0.08208,1.004519025,22.82,-1.87,22.896491,22.89116,-9.29792,24.70741837,1.00116,0.08208,1.004519025,21.89,-9.38,23.81504776
06/05/2019 10:00,24.71144,-3.31264,24.93248585,1.26144,0.02736,1.261736677,23.45,-3.34,23.68666502,24.24144,-4.43264,24.64337052,1.26144,0.02736,1.261736677,22.98,-4.46,23.40880176
06/05/2019 10:30,24.8726,-3.82984,25.16572878,1.7226,-0.06984,1.724015193,23.15,-3.76,23.4533601,24.5826,-2.65984,24.72607877,1.7226,-0.06984,1.724015193,22.86,-2.59,23.0062535
06/05/2019 11:00,25.37492,-3.99904,25.68810787,1.38492,-0.05904,1.386177885,23.99,-3.94,24.31139033,25.07492,-2.83904,25.2351295,1.38492,-0.05904,1.386177885,23.69,-2.78,23.85255751
06/05/2019 11:30,25.38832,-3.93548,25.69153159,1.67832,-0.01548,1.678391388,23.71,-3.92,24.03186426,25.08832,-2.75548,25.23918522,1.67832,-0.01548,1.678391388,23.41,-2.74,23.56980484
06/05/2019 12:00,24.49776,-3.78576,24.78855026,2.77776,-0.09576,2.779410116,21.72,-3.69,22.03121649,24.20776,-2.62576,24.34974866,2.77776,-0.09576,2.779410116,21.43,-2.53,21.57882759
06/05/2019 12:30,23.39984,-3.65508,23.68358338,3.93984,-0.14508,3.942510296,19.46,-3.51,19.77401578,23.13984,-2.47508,23.27183311,3.93984,-0.14508,3.942510296,19.2,-2.33,19.34086089
06/05/2019 13:00,23.7782,-3.6812,24.06146356,3.5082,-0.1512,3.511456775,20.27,-3.53,20.57507716,23.4882,-2.5012,23.62099788,3.5082,-0.1512,3.511456775,19.98,-2.35,20.11772601
06/05/2019 13:30,24.73464,-3.78864,25.02311349,2.65464,-0.09864,2.65647198,22.08,-3.69,22.38621227,24.44464,-2.61864,24.58450122,2.65464,-0.09864,2.65647198,21.79,-2.52,21.93523421
06/05/2019 14:00,25.16312,-3.73708,25.43911113,2.46312,-0.12708,2.466396047,22.7,-3.61,22.98525832,24.86312,-2.55708,24.99426723,2.46312,-0.12708,2.466396047,22.4,-2.43,22.53142028
06/05/2019 14:30,25.01604,-3.86208,25.31240643,2.42604,-0.08208,2.427428106,22.59,-3.78,22.90407169,24.72604,-2.68208,24.87107974,2.42604,-0.08208,2.427428106,22.3,-2.6,22.45105788
06/05/2019 15:00,24.83592,-4.04244,25.16275508,2.09592,-0.08244,2.097540703,22.74,-3.96,23.08222693,24.53592,-2.86244,24.70232647,2.09592,-0.08244,2.097540703,22.44,-2.78,22.61154572
06/05/2019 15:30,24.2788,-4.02312,24.60986843,2.6388,-0.12312,2.641670679,21.64,-3.9,21.98862433,23.9988,-2.84312,24.16662436,2.6388,-0.12312,2.641670679,21.36,-2.72,21.53248708
06/05/2019 16:00,22.6216,-3.93436,22.9611841,3.6216,-0.14436,3.624476013,19,-3.79,19.37431547,22.3516,-2.72436,22.51701934,3.6216,-0.14436,3.624476013,18.73,-2.58,18.90685854
06/05/2019 16:30,24.19424,-3.9642,24.51685402,3.50424,-0.2142,3.510780486,20.69,-3.75,21.02709205,23.91424,-2.7842,24.07576882,3.50424,-0.2142,3.510780486,20.41,-2.57,20.57116915
06/05/2019 17:00,26.34812,-4.113,26.66721201,2.23812,-0.153,2.243343517,24.11,-3.96,24.43304525,26.03812,-2.923,26.20167212,2.23812,-0.153,2.243343517,23.8,-2.77,23.96065316
06/05/2019 17:30,27.0612,-3.93172,27.34532808,3.5712,-0.53172,3.610567213,23.49,-3.4,23.73478671,26.7512,-2.76172,26.89337834,3.5712,-0.53172,3.610567213,23.18,-2.23,23.28701999
06/05/2019 18:00,28.49916,-3.26256,28.68529969,12.98916,-2.39256,13.2076728,15.51,-0.87,15.53438122,28.28916,-2.09256,28.36644815,12.98916,-2.39256,13.2076728,15.3,0.3,15.30294089
06/05/2019 18:30,29.13232,-3.03736,29.29023087,12.80232,-2.36736,13.01936215,16.33,-0.67,16.34373886,28.90232,-1.86736,28.96258163,12.80232,-2.36736,13.01936215,16.1,0.5,16.1077621
06/05/2019 19:00,30.03808,-3.15448,30.20326132,8.48808,-0.83448,8.529001053,21.55,-2.32,21.67452191,29.76808,-1.98448,29.83415405,8.48808,-0.83448,8.529001053,21.28,-1.15,21.31105112
06/05/2019 19:30,30.36924,-3.45268,30.56487751,9.66924,-1.37268,9.766189255,20.7,-2.08,20.80423995,30.10924,-2.29268,30.19640235,9.66924,-1.37268,9.766189255,20.44,-0.92,20.46069403
06/05/2019 20:00,29.7184,-3.7196,29.95027083,5.5584,-0.0396,5.55854106,24.16,-3.68,24.4386579,29.4184,-2.5396,29.52781446,5.5584,-0.0396,5.55854106,23.86,-2.5,23.99061483
06/05/2019 20:30,28.25304,-3.73984,28.49948548,5.51304,0.02016,5.51307686,22.74,-3.76,23.04875702,27.96304,-2.54984,28.07905429,5.51304,0.02016,5.51307686,22.45,-2.57,22.59662364
06/05/2019 21:00,27.72856,-4.00252,28.01594557,7.82856,-0.81252,7.870612455,19.9,-3.19,20.15405914,27.46856,-2.83252,27.61421659,7.82856,-0.81252,7.870612455,19.64,-2.02,19.74360656
06/05/2019 21:30,27.9276,-4.34748,28.26395981,6.8976,-0.44748,6.912099834,21.03,-3.9,21.38856938,27.6576,-3.16748,27.83838658,6.8976,-0.44748,6.912099834,20.76,-2.72,20.9374306
06/05/2019 22:00,25.93164,-5.26612,26.46095185,0.52164,0.08388,0.528340935,25.41,-5.35,25.96710612,25.62164,-4.07612,25.94384687,0.52164,0.08388,0.528340935,25.1,-4.16,25.44239769
06/05/2019 22:30,23.78876,-4.98696,24.30586086,0.15876,0.11304,0.194891711,23.63,-5.1,24.17409564,23.48876,-3.79696,23.79367041,0.15876,0.11304,0.194891711,23.33,-3.91,23.65537994
06/05/2019 23:00,22.40532,-5.21184,23.00351366,0.08532,0.12816,0.153962619,22.32,-5.34,22.94990196,22.10532,-4.00184,22.46463656,0.08532,0.12816,0.153962619,22.02,-4.13,22.40395724
06/05/2019 23:30,20.45568,-5.54364,21.19355536,0.08568,0.12636,0.15266929,20.37,-5.67,21.14440351,20.18568,-4.31364,20.64144295,0.08568,0.12636,0.15266929,20.1,-4.44,20.5845476
07/05/2019 00:00,19.03556,-5.83428,19.9095798,0.02556,0.13572,0.138105872,19.01,-5.97,19.92538582,18.77556,-4.59428,19.32948685,0.02556,0.13572,0.138105872,18.75,-4.73,19.33740934
07/05/2019 00:30,17.81052,-6.06852,18.81599207,0.02052,0.14148,0.142960347,17.79,-6.21,18.84272273,17.55052,-4.79852,18.19468457,0.02052,0.14148,0.142960347,17.53,-4.94,18.21275652
07/05/2019 01:00,17.097,-5.9966,18.11812961,0.027,0.1134,0.116569979,17.07,-6.11,18.13055432,16.837,-4.7466,17.49327815,0.027,0.1134,0.116569979,16.81,-4.86,17.4984485
07/05/2019 01:30,16.6952,-6.19164,17.80635024,0.0252,0.10836,0.11125165,16.67,-6.3,17.82074353,16.4552,-4.94164,17.18119358,0.0252,0.10836,0.11125165,16.43,-5.05,17.18858342
07/05/2019 02:00,16.5516,-6.14372,17.65504908,0.0216,0.11628,0.118269178,16.53,-6.26,17.67564709,16.3016,-4.89372,17.02030135,0.0216,0.11628,0.118269178,16.28,-5.01,17.03345238
07/05/2019 02:30,16.32016,-6.27164,17.48373789,0.02016,0.10836,0.110219396,16.3,-6.38,17.50412523,16.09016,-5.01164,16.85258984,0.02016,0.10836,0.110219396,16.07,-5.12,16.86592126
07/05/2019 03:00,16.14872,-6.36048,17.35617652,0.01872,0.11952,0.120977142,16.13,-6.48,17.38296005,15.90872,-5.10048,16.70635413,0.01872,0.11952,0.120977142,15.89,-5.22,16.72544469
07/05/2019 03:30,15.99908,-6.37048,17.220731,0.01908,0.11952,0.121033371,15.98,-6.49,17.24762302,15.75908,-5.11048,16.5670036,0.01908,0.11952,0.121033371,15.74,-5.23,16.58615386
07/05/2019 04:00,16.00872,-6.28292,17.19750563,0.01872,0.12708,0.12845141,15.99,-6.41,17.22696143,15.76872,-5.02292,16.54938838,0.01872,0.12708,0.12845141,15.75,-5.15,16.57060651
07/05/2019 04:30,16.36872,-6.25832,17.5243135,0.01872,0.12168,0.123111579,16.35,-6.38,17.55069514,16.12872,-4.98832,16.88250412,0.01872,0.12168,0.123111579,16.11,-5.11,16.9010118
07/05/2019 05:00,16.81872,-6.0622,17.87790847,0.01872,0.1278,0.129163766,16.8,-6.19,17.90408054,16.55872,-4.7922,17.23822464,0.01872,0.1278,0.129163766,16.54,-4.92,17.25624525
07/05/2019 05:30,17.87836,-5.72104,18.7714159,0.01836,0.13896,0.140167654,17.86,-5.86,18.79678696,17.62836,-4.46104,18.18405769,0.01836,0.13896,0.140167654,17.61,-4.6,18.20088185
07/05/2019 06:00,19.00916,-5.3368,19.74410287,0.02916,0.1332,0.136354485,18.98,-5.47,19.75250111,18.73916,-4.0868,19.17962595,0.02916,0.1332,0.136354485,18.71,-4.22,19.18000261
07/05/2019 06:30,21.79596,-4.80608,22.31954922,0.07596,0.13392,0.153962619,21.72,-4.94,22.27469416,21.50596,-3.57608,21.80125372,0.07596,0.13392,0.153962619,21.43,-3.71,21.74877008
07/05/2019 07:00,23.74548,-4.04664,24.0878209,0.64548,0.15336,0.663448355,23.1,-4.2,23.47871376,23.44548,-2.84664,23.61766059,0.64548,0.15336,0.663448355,22.8,-3,22.99652148
07/05/2019 07:30,29.39928,-1.53396,29.43927135,11.15928,1.16604,11.22003473,18.24,-2.7,18.43875267,29.13928,-0.33396,29.14119366,11.15928,1.16604,11.22003473,17.98,-1.5,18.04246103
07/05/2019 08:00,30.26732,-0.58608,30.27299374,16.71732,-0.49608,16.72467887,13.55,-0.09,13.55029889,30.04732,0.61392,30.05359108,16.71732,-0.49608,16.72467887,13.33,1.11,13.37613547
07/05/2019 08:30,32.79036,-0.125,32.79059826,12.24036,1.035,12.28403997,20.55,-1.16,20.58271362,32.53036,1.055,32.54746298,12.24036,1.035,12.28403997,20.29,0.02,20.29000986
07/05/2019 09:00,31.38376,-0.55384,31.38864652,4.34376,0.32616,4.35598798,27.04,-0.88,27.05431574,31.06376,0.56616,31.06891891,4.34376,0.32616,4.35598798,26.72,0.24,26.72107782
07/05/2019 09:30,30.8862,-0.82436,30.89719922,1.2762,0.03564,1.276697556,29.61,-0.86,29.62248639,30.5462,0.28564,30.54753549,1.2762,0.03564,1.276697556,29.27,0.25,29.27106763
07/05/2019 10:00,30.92212,-0.76644,30.93161709,1.66212,-0.04644,1.662768645,29.26,-0.72,29.26885717,30.58212,0.35356,30.58416369,1.66212,-0.04644,1.662768645,28.92,0.4,28.92276612
07/05/2019 10:30,29.96824,-0.84964,29.9802818,2.29824,-0.08964,2.299987484,27.67,-0.76,27.68043533,29.63824,0.27036,29.63947309,2.29824,-0.08964,2.299987484,27.34,0.36,27.34237005
07/05/2019 11:00,29.84584,-0.56916,29.85126645,2.53584,-0.02916,2.536007652,27.31,-0.54,27.31533818,29.51584,0.54084,29.52079468,2.53584,-0.02916,2.536007652,26.98,0.57,26.98602046
07/05/2019 11:30,29.23364,-0.49376,29.23780954,2.75364,-0.11376,2.755988858,26.48,-0.38,26.48272645,28.90364,0.57624,28.90938356,2.75364,-0.11376,2.755988858,26.15,0.69,26.15910167
07/05/2019 12:00,28.48264,-1.03136,28.50130672,3.48264,-0.17136,3.486853255,25,-0.86,25.01478763,28.16264,0.09864,28.16281274,3.48264,-0.17136,3.486853255,24.68,0.27,24.68147686
07/05/2019 12:30,27.82168,-1.51992,27.86316627,4.17168,-0.16992,4.175139139,23.65,-1.35,23.68849932,27.51168,-0.30992,27.51342557,4.17168,-0.16992,4.175139139,23.34,-0.14,23.34041988
07/05/2019 13:00,27.68904,-1.71428,27.74205638,3.83904,-0.22428,3.845585734,23.85,-1.49,23.89649765,27.37904,-0.52428,27.38405925,3.83904,-0.22428,3.845585734,23.54,-0.3,23.54191156
07/05/2019 13:30,27.2536,-1.81828,27.3141878,3.5136,-0.18828,3.518640976,23.74,-1.63,23.7958925,26.9436,-0.66828,26.95188637,3.5136,-0.18828,3.518640976,23.43,-0.48,23.43491626
07/05/2019 14:00,27.61356,-1.61516,27.66075627,3.46356,-0.15516,3.467033674,24.15,-1.46,24.19409225,27.31356,-0.40516,27.31656484,3.46356,-0.15516,3.467033674,23.85,-0.25,23.85131024
07/05/2019 14:30,27.5982,-1.73588,27.65273807,3.2382,-0.15588,3.241949693,24.36,-1.58,24.41118596,27.2782,-0.57588,27.28427813,3.2382,-0.15588,3.241949693,24.04,-0.42,24.04366861
07/05/2019 15:00,27.38948,-1.68968,27.44154939,3.30948,-0.13968,3.312426357,24.08,-1.55,24.12983423,27.06948,-0.46968,27.07355438,3.30948,-0.13968,3.312426357,23.76,-0.33,23.76229156
07/05/2019 15:30,27.63592,-1.9004,27.70118399,3.44592,-0.1404,3.448779031,24.19,-1.76,24.25394195,27.32592,-0.7204,27.33541439,3.44592,-0.1404,3.448779031,23.88,-0.58,23.88704251
07/05/2019 16:00,28.169,-1.94348,28.23596422,5.589,-1.20348,5.717104609,22.58,-0.74,22.59212252,27.869,-0.75348,27.87918387,5.589,-1.20348,5.717104609,22.28,0.45,22.28454397
07/05/2019 16:30,29.30088,-2.47092,29.40488079,3.17088,-0.43092,3.200026878,26.13,-2.04,26.20951163,28.98088,-1.30092,29.01006374,3.17088,-0.43092,3.200026878,25.81,-0.87,25.82465876
07/05/2019 17:00,29.64932,-2.69336,29.77140179,4.63932,0.20664,4.643919697,25.01,-2.9,25.17757137,29.31932,-1.51336,29.35835118,4.63932,0.20664,4.643919697,24.68,-1.72,24.73986257
07/05/2019 17:30,31.39968,-1.794,31.45088775,13.00968,0.936,13.04330747,18.39,-2.73,18.59153033,31.11968,-0.584,31.12515927,13.00968,0.936,13.04330747,18.11,-1.52,18.17367602
07/05/2019 18:00,29.21628,-2.38456,29.3134294,9.20628,0.05544,9.206446928,20.01,-2.44,20.15821669,28.93628,-1.17456,28.96010862,9.20628,0.05544,9.206446928,19.73,-1.23,19.76830291
07/05/2019 18:30,29.31516,-1.78008,29.36915543,14.10516,0.79992,14.12782399,15.21,-2.58,15.42726483,29.05516,-0.56008,29.06055767,14.10516,0.79992,14.12782399,14.95,-1.36,15.01173208
07/05/2019 19:00,29.01616,-2.70636,29.14209885,7.97616,0.14364,7.977453278,21.04,-2.85,21.2321478,28.73616,-1.49636,28.77509313,7.97616,0.14364,7.977453278,20.76,-1.64,20.82467767
07/05/2019 19:30,30.56472,-2.05876,30.63397789,12.56472,0.92124,12.5984472,18,-2.98,18.24501028,30.29472,-0.83876,30.30632901,12.56472,0.92124,12.5984472,17.73,-1.76,17.81714062
07/05/2019 20:00,30.7184,-1.83764,30.77331668,12.1284,1.15236,12.1830218,18.59,-2.99,18.82891925,30.4484,-0.63764,30.45507589,12.1284,1.15236,12.1830218,18.32,-1.79,18.40724042
07/05/2019 20:30,29.76552,-2.60192,29.87902556,6.81552,0.20808,6.818695635,22.95,-2.81,23.12138837,29.48552,-1.43192,29.52026905,6.81552,0.20808,6.818695635,22.67,-1.64,22.72924328
07/05/2019 21:00,29.34628,-2.89756,29.48898106,5.96628,-0.00756,5.96628479,23.38,-2.89,23.55793921,29.04628,-1.71756,29.09701693,5.96628,-0.00756,5.96628479,23.08,-1.71,23.14326036
07/05/2019 21:30,27.86636,-3.05072,28.03285416,6.60636,-0.00072,6.606360039,21.26,-3.05,21.47766514,27.57636,-1.87072,27.63973994,6.60636,-0.00072,6.606360039,20.97,-1.87,21.05321353
07/05/2019 22:00,24.97828,-4.02216,25.30004432,1.80828,-0.00216,1.80828129,23.17,-4.02,23.51614977,24.67828,-2.81216,24.83799001,1.80828,-0.00216,1.80828129,22.87,-2.81,23.04198342
07/05/2019 22:30,23.89108,-4.94664,24.39780627,1.53108,-0.02664,1.531311744,22.36,-4.92,22.89489026,23.59108,-3.75664,23.88831094,1.53108,-0.02664,1.531311744,22.06,-3.73,22.37312003
07/05/2019 23:00,22.35228,-5.41464,22.99875535,1.14228,-0.04464,1.143151927,21.21,-5.37,21.87923673,22.06228,-4.19464,22.45749771,1.14228,-0.04464,1.143151927,20.92,-4.15,21.32765575
07/05/2019 23:30,19.0458,-5.3892,19.79358417,2.1258,-0.0792,2.127274848,16.92,-5.31,17.73365445,18.7858,-4.1292,19.23425523,2.1258,-0.0792,2.127274848,16.66,-4.05,17.14520633
08/05/2019 00:00,17.82724,-5.67244,18.70794114,2.39724,-0.08244,2.398657118,15.43,-5.59,16.41136801,17.57724,-4.41244,18.12260999,2.39724,-0.08244,2.398657118,15.18,-4.33,15.7854775
08/05/2019 00:30,17.6466,-5.58356,18.50887986,1.4166,-0.04356,1.41726957,16.23,-5.54,17.14947521,17.3866,-4.31356,17.91370033,1.4166,-0.04356,1.41726957,15.97,-4.27,16.53099513
08/05/2019 01:00,16.88792,-4.58212,17.49850467,1.44792,-0.04212,1.448532506,15.44,-4.54,16.09363849,16.63792,-3.33212,16.96830591,1.44792,-0.04212,1.448532506,15.19,-3.29,15.54220705
08/05/2019 01:30,15.8674,-5.6492,16.84303546,1.9674,-0.0792,1.968993499,13.9,-5.57,14.97447495,15.6674,-3.9492,16.15746278,1.9674,-0.0792,1.968993499,13.7,-3.87,14.23611253
08/05/2019 02:00,15.12068,-6.29116,16.37722986,2.65068,-0.10116,2.652609622,12.47,-6.19,13.92181741,14.96068,-4.67116,15.67296021,2.65068,-0.10116,2.652609622,12.31,-4.57,13.13091771
08/05/2019 02:30,14.96912,-6.19676,16.20106133,2.40912,-0.08676,2.410681744,12.56,-6.11,13.96730826,14.80912,-4.60676,15.5091029,2.40912,-0.08676,2.410681744,12.4,-4.52,13.19812108
08/05/2019 03:00,14.3142,-6.1786,15.59074788,2.8242,-0.1386,2.827598911,11.49,-6.04,12.98082047,14.1442,-4.5786,14.86680771,2.8242,-0.1386,2.827598911,11.32,-4.44,12.15960526
08/05/2019 03:30,13.84056,-6.06764,15.11215922,3.40056,-0.19764,3.40629856,10.44,-5.87,11.97708228,13.69056,-4.45764,14.39798554,3.40056,-0.19764,3.40629856,10.29,-4.26,11.13695201
08/05/2019 04:00,13.09304,-5.86804,14.34787754,3.98304,-0.24804,3.990755753,9.11,-5.62,10.70404129,12.94304,-4.24804,13.62233931,3.98304,-0.24804,3.990755753,8.96,-4,9.812318788
08/05/2019 04:30,13.9062,-5.85132,15.08709197,3.6162,-0.21132,3.622369195,10.29,-5.64,11.73429589,13.7462,-4.25132,14.38859744,3.6162,-0.21132,3.622369195,10.13,-4.04,10.9058929
08/05/2019 05:00,14.49752,-5.727,15.58770718,3.46752,-0.207,3.473693128,11.03,-5.52,12.33415177,14.33752,-4.127,14.91967187,3.46752,-0.207,3.473693128,10.87,-3.92,11.55522825
08/05/2019 05:30,15.27284,-5.99272,16.40647234,3.28284,-0.16272,3.286870284,11.99,-5.83,13.33225412,15.11284,-4.40272,15.74108879,3.28284,-0.16272,3.286870284,11.83,-4.24,12.56688108
08/05/2019 06:00,17.00416,-6.59184,18.23715471,2.68416,-0.14184,2.687905038,14.32,-6.45,15.70556908,16.82416,-4.99184,17.54909759,2.68416,-0.14184,2.687905038,14.14,-4.85,14.94864877
08/05/2019 06:30,20.24592,-0.90776,20.26626026,1.91592,-0.07776,1.917497344,18.33,-0.83,18.34878198,19.54592,-6.84776,20.71074131,1.91592,-0.07776,1.917497344,17.63,-6.77,18.88517408
08/05/2019 07:00,22.64564,1.51892,22.6965224,1.74564,-0.09108,1.748014467,20.9,1.61,20.96192024,21.70564,-7.02108,22.81294308,1.74564,-0.09108,1.748014467,19.96,-6.93,21.12880735
08/05/2019 07:30,25.69372,2.23152,25.79044259,1.68372,-0.07848,1.685548026,24.01,2.31,24.12086649,24.67372,-6.19848,25.44039333,1.68372,-0.07848,1.685548026,22.99,-6.12,23.79063892
08/05/2019 08:00,27.87948,2.86076,28.02586935,1.23948,-0.03924,1.240100983,26.64,2.9,26.79738047,26.79948,-5.53924,27.36595162,1.23948,-0.03924,1.240100983,25.56,-5.5,26.14504924
08/05/2019 08:30,29.38076,2.60492,29.49601102,0.86076,-0.05508,0.862520483,28.52,2.66,28.64377768,28.24076,-5.73508,28.81721132,0.86076,-0.05508,0.862520483,27.38,-5.68,27.96295406
08/05/2019 09:00,30.91804,3.16308,31.07941879,5.82804,-0.01692,5.828064561,25.09,3.18,25.29071964,29.87804,-5.15692,30.31981362,5.82804,-0.01692,5.828064561,24.05,-5.14,24.59313115
08/05/2019 09:30,31.47556,3.3834,31.6568835,8.48556,-0.7866,8.521940394,22.99,4.17,23.36512358,30.48556,-4.9266,30.8810744,8.48556,-0.7866,8.521940394,22,-4.14,22.3861475
08/05/2019 10:00,30.12368,3.70828,30.35106979,11.35368,-1.07172,11.40414983,18.77,4.78,19.36908103,29.26368,-4.57172,29.61863587,11.35368,-1.07172,11.40414983,17.91,-3.5,18.24878352
08/05/2019 10:30,29.2118,3.85604,29.46520497,10.4418,-0.27396,10.44539331,18.77,4.13,19.21899581,28.3418,-4.46396,28.69119318,10.4418,-0.27396,10.44539331,17.9,-4.19,18.38385433
08/05/2019 11:00,28.6424,4.223,28.95204322,11.9124,-0.477,11.92194627,16.73,4.7,17.37765519,27.8224,-4.087,28.1209799,11.9124,-0.477,11.92194627,15.91,-3.61,16.31441694
08/05/2019 11:30,25.82792,4.75948,26.26278929,13.95792,-0.83052,13.98260685,11.87,5.59,13.12040396,25.14792,-3.55052,25.39732412,13.95792,-0.83052,13.98260685,11.19,-2.72,11.51583692
08/05/2019 12:00,25.55392,4.83024,26.00642316,13.72392,-0.77976,13.74605419,11.83,5.61,13.09278427,24.87392,-3.51976,25.12171584,13.72392,-0.77976,13.74605419,11.15,-2.74,11.48172896
08/05/2019 12:30,27.20412,4.1696,27.52180425,12.53412,-0.5004,12.54410476,14.67,4.67,15.39538242,26.43412,-4.1704,26.76107129,12.53412,-0.5004,12.54410476,13.9,-3.67,14.37633124
08/05/2019 13:00,24.70976,4.724,25.15727361,14.81976,-1.206,14.86874986,9.89,5.93,11.53156538,24.07976,-3.616,24.34974944,14.81976,-1.206,14.86874986,9.26,-2.41,9.568474278
08/05/2019 13:30,24.12636,4.74884,24.58928076,14.97636,-1.36116,15.03808882,9.15,6.11,11.00248154,23.51636,-3.60116,23.79049266,14.97636,-1.36116,15.03808882,8.54,-2.24,8.828884414
08/05/2019 14:00,24.5878,4.10496,24.92810874,10.1178,-0.99504,10.16661111,14.47,5.1,15.34245417,23.8478,-4.21504,24.21743436,10.1178,-0.99504,10.16661111,13.73,-3.22,14.10252814
08/05/2019 14:30,27.26732,3.01504,27.43350517,4.74732,-0.35496,4.760571792,22.52,3.37,22.77075537,26.29732,-5.30496,26.82706916,4.74732,-0.35496,4.760571792,21.55,-4.95,22.11119626
08/05/2019 15:00,28.995,2.3938,29.09364713,3.105,-0.1062,3.106815643,25.89,2.5,26.01042291,27.915,-5.9362,28.53919577,3.105,-0.1062,3.106815643,24.81,-5.83,25.48578035
08/05/2019 15:30,29.33372,2.51028,29.44093468,3.48372,-0.18972,3.488882159,25.85,2.7,25.99062331,28.27372,-5.84972,28.87252096,3.48372,-0.18972,3.488882159,24.79,-5.66,25.42793149
08/05/2019 16:00,29.38168,2.4436,29.48311891,3.81168,-0.1764,3.815759608,25.57,2.62,25.70387714,28.31168,-5.9064,28.92121687,3.81168,-0.1764,3.815759608,24.5,-5.73,25.16113869
08/05/2019 16:30,30.41524,1.74932,30.46550418,2.59524,-0.13068,2.598528029,27.82,1.88,27.88345029,29.29524,-6.63068,30.03626148,2.59524,-0.13068,2.598528029,26.7,-6.5,27.47981077
08/05/2019 17:00,32.19224,1.3018,32.21855055,1.36224,-0.0882,1.365092326,30.83,1.39,30.86131883,30.98224,-7.0682,31.77827319,1.36224,-0.0882,1.365092326,29.62,-6.98,30.43131282
08/05/2019 17:30,31.25008,1.39932,31.28139377,1.81008,-0.13068,1.814791136,29.44,1.53,29.47973032,30.06008,-6.98068,30.85997898,1.81008,-0.13068,1.814791136,28.25,-6.85,29.0686257
08/05/2019 18:00,31.16912,1.1602,31.19070544,2.04912,-0.1098,2.052059652,29.12,1.27,29.14768087,29.99912,-7.1998,30.85100194,2.04912,-0.1098,2.052059652,27.95,-7.09,28.83523192
08/05/2019 18:30,30.6442,1.17892,30.66686887,2.9142,-0.18108,2.919820475,27.73,1.36,27.76333013,29.5142,-7.17108,30.37288906,2.9142,-0.18108,2.919820475,26.6,-6.99,27.50309255
08/05/2019 19:00,31.6142,1.76344,31.66334414,7.5042,-0.10656,7.50495654,24.11,1.87,24.18241096,30.5942,-6.58656,31.29517289,7.5042,-0.10656,7.50495654,23.09,-6.48,23.98204537
08/05/2019 19:30,31.57252,1.52728,31.60943852,6.84252,-0.07272,6.842906411,24.73,1.6,24.78170495,30.54252,-6.85272,31.30184179,6.84252,-0.07272,6.842906411,23.7,-6.78,24.65072818
08/05/2019 20:00,32.15436,1.1268,32.17409743,6.08436,-0.0432,6.084513362,26.07,1.17,26.09624111,31.07436,-7.2532,31.90963428,6.08436,-0.0432,6.084513362,24.99,-7.21,26.00930987
08/05/2019 20:30,30.93376,0.83376,30.94499416,5.78376,0.02376,5.783808803,25.15,0.81,25.16304036,29.88376,-7.45624,30.79991277,5.78376,0.02376,5.783808803,24.1,-7.48,25.23411183
08/05/2019 21:00,30.06076,0.65032,30.06779353,5.90076,0.04032,5.900897752,24.16,0.61,24.16769952,29.04076,-7.59968,30.01867548,5.90076,0.04032,5.900897752,23.14,-7.64,24.36861096
08/05/2019 21:30,29.36536,0.47364,29.36917947,5.80536,0.05364,5.805607804,23.56,0.42,23.56374334,28.36536,-7.73636,29.40144408,5.80536,0.05364,5.805607804,22.56,-7.79,23.86708403
08/05/2019 22:00,27.29236,-0.6662,27.30048968,0.88236,0.0738,0.885440913,26.41,-0.74,26.42036525,26.21236,-8.9662,27.70343948,0.88236,0.0738,0.885440913,25.33,-9.04,26.89480433
08/05/2019 22:30,25.8476,-1.01248,25.8674224,0.4176,0.04752,0.420295028,25.43,-1.06,25.45208243,24.7776,-9.33248,26.47686999,0.4176,0.04752,0.420295028,24.36,-9.38,26.10352467
08/05/2019 23:00,23.04424,-1.11448,23.07117385,0.53424,-0.02448,0.534800568,22.51,-1.09,22.53637504,22.04424,-9.53448,24.01780227,0.53424,-0.02448,0.534800568,21.51,-9.51,23.51850761
08/05/2019 23:30,21.34248,-1.54948,21.39865278,0.40248,0.02052,0.403002755,20.94,-1.57,20.99877377,20.38248,-10.08948,22.74297908,0.40248,0.02052,0.403002755,19.98,-10.11,22.39224196
09/05/2019 00:00,19.84164,-1.872,19.92975318,0.34164,0.108,0.358304186,19.5,-1.98,19.6002653,18.92164,-10.402,21.59236125,0.34164,0.108,0.358304186,18.58,-10.51,21.34658052
09/05/2019 00:30,18.67288,-2.02812,18.78269731,0.27288,0.10188,0.291278267,18.4,-2.13,18.52287505,17.78288,-10.55812,20.68102316,0.27288,0.10188,0.291278267,17.51,-10.66,20.49965122
09/05/2019 01:00,18.008,-0.89144,18.03005073,0.468,-0.00144,0.468002215,17.54,-0.89,17.5625653,17.158,-9.45144,19.58894285,0.468,-0.00144,0.468002215,16.69,-9.45,19.17964025
09/05/2019 01:30,17.57984,-0.93704,17.60479532,0.24984,0.01296,0.250175913,17.33,-0.95,17.35601913,16.71984,-9.47704,19.21893173,0.24984,0.01296,0.250175913,16.47,-9.49,19.00844549
09/05/2019 02:00,17.52012,-1.00844,17.54911838,0.15012,0.06156,0.162251804,17.37,-1.07,17.40292504,16.68012,-9.54844,19.21975831,0.15012,0.06156,0.162251804,16.53,-9.61,19.1204864
09/05/2019 02:30,17.68048,-1.05732,17.71206647,0.15048,0.11268,0.187992055,17.53,-1.17,17.56900111,16.82048,-9.62732,19.38075947,0.15048,0.11268,0.187992055,16.67,-9.74,19.30690291
09/05/2019 03:00,17.15692,-1.20544,17.19921479,0.10692,0.12456,0.164155658,17.05,-1.33,17.10179523,16.32692,-9.61544,18.94795512,0.10692,0.12456,0.164155658,16.22,-9.74,18.91972516
09/05/2019 03:30,17.0644,-1.27212,17.11175142,0.1044,0.13788,0.172945813,16.96,-1.41,17.01851051,16.2344,-9.69212,18.90748353,0.1044,0.13788,0.172945813,16.13,-9.83,18.88930385
09/05/2019 04:00,17.07368,-1.314,17.12416844,0.10368,0.126,0.163173351,16.97,-1.44,17.03098647,16.24368,-9.754,18.94723346,0.10368,0.126,0.163173351,16.14,-9.88,18.92390023
09/05/2019 04:30,17.5026,-1.1658,17.5413824,0.1026,0.1242,0.161097486,17.4,-1.29,17.44775344,16.6426,-9.6658,19.24587811,0.1026,0.1242,0.161097486,16.54,-9.79,19.22018991
