Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
09/05/2019 05:00,17.9034,-0.87284,17.92466405,0.1134,0.13716,0.177967485,17.79,-1.01,17.81864754,17.0434,-9.38284,19.45546633,0.1134,0.13716,0.177967485,16.93,-9.52,19.42306104
09/05/2019 05:30,18.39028,-0.68372,18.4029854,0.17028,0.11628,0.206194852,18.22,-0.8,18.23755466,17.52028,-9.16372,19.77205036,0.17028,0.11628,0.206194852,17.35,-9.28,19.67589642
09/05/2019 06:00,19.12892,-0.4892,19.13517434,0.26892,0.1008,0.287190888,18.86,-0.59,18.86922627,18.22892,-9.0392,20.34700619,0.26892,0.1008,0.287190888,17.96,-9.14,20.15195276
09/05/2019 06:30,21.64672,0.1262,21.64708787,0.39672,0.0162,0.397050624,21.25,0.11,21.2502847,20.69672,-8.4438,22.35289639,0.39672,0.0162,0.397050624,20.3,-8.46,21.99230775
09/05/2019 07:00,23.9456,0.7828,23.95839175,0.5256,-0.0072,0.525649313,23.42,0.79,23.43332029,22.9256,-7.7672,24.20563015,0.5256,-0.0072,0.525649313,22.4,-7.76,23.70606673
09/05/2019 07:30,26.39736,1.64444,26.44853111,0.65736,0.06444,0.660510926,25.74,1.58,25.78844703,25.32736,-6.73556,26.20768843,0.65736,0.06444,0.660510926,24.67,-6.8,25.59001563
09/05/2019 08:00,28.19424,1.85564,28.25523967,5.66424,-0.59436,5.695338321,22.53,2.45,22.66281977,27.20424,-6.40436,27.94792481,5.66424,-0.59436,5.695338321,21.54,-5.81,22.30981174
09/05/2019 08:30,29.81804,1.79364,29.87193757,6.63804,-0.03636,6.638139581,23.18,1.83,23.25212463,29.05804,-3.24636,29.23881909,6.63804,-0.03636,6.638139581,22.42,-3.21,22.64863131
09/05/2019 09:00,30.12564,0.7712,30.13550953,7.86564,-0.2988,7.871313362,22.26,1.07,22.28570169,29.76564,1.4212,29.79954923,7.86564,-0.2988,7.871313362,21.9,1.72,21.96743954
09/05/2019 09:30,30.33272,0.71972,30.34125738,10.78272,-1.25028,10.85496433,19.55,1.97,19.64900506,30.02272,1.38972,30.05486712,10.78272,-1.25028,10.85496433,19.24,2.64,19.42027806
09/05/2019 10:00,29.95628,0.73056,29.96518696,13.61628,-2.17944,13.78959897,16.34,2.91,16.59709914,29.68628,1.38056,29.71836412,13.61628,-2.17944,13.78959897,16.07,3.56,16.45960206
09/05/2019 10:30,30.29352,0.68672,30.30130259,9.62352,-0.77328,9.654537749,20.67,1.46,20.7214985,29.98352,1.34672,30.01374896,9.62352,-0.77328,9.654537749,20.36,2.12,20.47007572
09/05/2019 11:00,30.32412,1.30756,30.35229756,8.12412,-0.17244,8.125949872,22.2,1.48,22.24927864,29.97412,1.98756,30.03994448,8.12412,-0.17244,8.125949872,21.85,2.16,21.95650473
09/05/2019 11:30,30.55296,1.42312,30.58608565,7.93296,-0.14688,7.934319637,22.62,1.57,22.67441951,30.21296,2.09312,30.28537771,7.93296,-0.14688,7.934319637,22.28,2.24,22.39232011
09/05/2019 12:00,29.66004,1.61024,29.70371771,7.88004,-0.14976,7.881462964,21.78,1.76,21.8509954,29.32004,2.28024,29.40857426,7.88004,-0.14976,7.881462964,21.44,2.43,21.57726813
09/05/2019 12:30,28.9546,0.99284,28.97161701,6.6546,-1.21716,6.764996646,22.3,2.21,22.4092414,28.6046,1.64284,28.65173755,6.6546,-1.21716,6.764996646,21.95,2.86,22.1355393
09/05/2019 13:00,29.88372,1.1578,29.9061402,13.47372,-1.9422,13.61298173,16.41,3.1,16.70024251,29.59372,1.8478,29.6513512,13.47372,-1.9422,13.61298173,16.12,3.79,16.55954408
09/05/2019 13:30,28.32476,1.14784,28.34800814,13.96476,-2.07216,14.1176616,14.36,3.22,14.71658928,28.05476,1.82784,28.11424119,13.96476,-2.07216,14.1176616,14.09,3.9,14.61978454
09/05/2019 14:00,28.49644,1.589,28.54070801,15.34644,-0.711,15.36290147,13.15,2.3,13.34962546,28.24644,2.299,28.33984428,15.34644,-0.711,15.36290147,12.9,3.01,13.24651275
09/05/2019 14:30,29.11356,1.8402,29.1716594,15.43356,0.7902,15.45377592,13.68,1.05,13.72023688,28.84356,2.5602,28.95696078,15.43356,0.7902,15.45377592,13.41,1.77,13.5263077
09/05/2019 15:00,28.8272,1.67924,28.87606806,14.0472,0.84924,14.07284749,14.78,0.83,14.8032868,28.5572,2.38924,28.65697366,14.0472,0.84924,14.07284749,14.51,1.54,14.5914941
09/05/2019 15:30,29.01604,2.97304,29.16795406,14.75604,0.92304,14.78488144,14.26,2.05,14.40659918,28.73604,3.69304,28.97237545,14.75604,0.92304,14.78488144,13.98,2.77,14.25178234
09/05/2019 16:00,28.33464,2.72868,28.46572533,20.11464,-0.48132,20.12039789,8.22,3.21,8.824539648,28.11464,3.43868,28.32415052,20.11464,-0.48132,20.12039789,8,3.92,8.908782184
09/05/2019 16:30,26.44016,2.64052,26.5716843,21.35016,-1.41948,21.39729552,5.09,4.06,6.510890876,26.26016,3.36052,26.47431015,21.35016,-1.41948,21.39729552,4.91,4.78,6.852481302
09/05/2019 17:00,26.83272,2.31072,26.93203092,21.40272,-1.52928,21.45728596,5.43,3.84,6.650601477,26.63272,3.02072,26.8034797,21.40272,-1.52928,21.45728596,5.23,4.55,6.932200228
09/05/2019 17:30,26.2252,2.32828,26.32834979,21.1752,-1.52172,21.22980751,5.05,3.85,6.350196847,26.0352,3.03828,26.2118825,21.1752,-1.52172,21.22980751,4.86,4.56,6.664322921
09/05/2019 18:00,27.67052,2.29876,27.76584187,20.63052,-1.37124,20.67604059,7.04,3.67,7.93917502,27.45052,3.01876,27.61600913,20.63052,-1.37124,20.67604059,6.82,4.39,8.110764452
09/05/2019 18:30,28.55856,2.09264,28.63512688,20.51856,-1.37736,20.56473742,8.04,3.47,8.756854458,28.34856,2.80264,28.48676263,20.51856,-1.37736,20.56473742,7.83,4.18,8.875883055
09/05/2019 19:00,28.9762,1.95892,29.04234037,20.1762,-1.17108,20.21015771,8.8,3.13,9.340069593,28.7462,2.68892,28.87168691,20.1762,-1.17108,20.21015771,8.57,3.86,9.399175496
09/05/2019 19:30,30.2024,1.4918,30.23922011,18.4824,-0.7182,18.49634886,11.72,2.21,11.92654602,29.9524,2.2118,30.03395287,18.4824,-0.7182,18.49634886,11.47,2.93,11.83831914
09/05/2019 20:00,30.80568,1.01172,30.82228897,17.00568,-0.45828,17.01185389,13.8,1.47,13.87807263,30.53568,1.73172,30.58474468,17.00568,-0.45828,17.01185389,13.53,2.19,13.70609354
09/05/2019 20:30,29.3956,-5.13364,29.84050199,15.1056,0.39636,15.1107992,14.29,-5.53,15.32269559,29.6356,4.23636,29.93685911,15.1056,0.39636,15.1107992,14.53,3.84,15.02885558
09/05/2019 21:00,28.89708,-6.2732,29.57015845,7.68708,0.1368,7.688297156,21.21,-6.41,22.15744119,29.32708,4.3668,29.65040579,7.68708,0.1368,7.688297156,21.64,4.23,22.04954648
09/05/2019 21:30,27.89552,-7.54536,28.89796695,6.27552,-0.94536,6.346326244,21.62,-6.6,22.60496406,28.31552,3.10464,28.4852148,6.27552,-0.94536,6.346326244,22.04,4.05,22.40901827
09/05/2019 22:00,26.07496,-9.40908,27.720648,1.25496,-0.10908,1.259691648,24.82,-9.3,26.50513912,26.56496,1.22092,26.59300181,1.25496,-0.10908,1.259691648,25.31,1.33,25.3449206
09/05/2019 22:30,24.91984,-10.30736,26.96738949,0.51984,-0.11736,0.532923067,24.4,-10.19,26.44231646,25.36984,0.29264,25.37152774,0.51984,-0.11736,0.532923067,24.85,0.41,24.85338206
09/05/2019 23:00,22.95036,-10.764,25.34921538,0.27036,-0.054,0.275700072,22.68,-10.71,25.08159684,23.39036,-0.094,23.39054888,0.27036,-0.054,0.275700072,23.12,-0.04,23.1200346
09/05/2019 23:30,20.69748,-11.10616,23.48898611,0.44748,-0.05616,0.45099035,20.25,-11.05,23.06870174,21.10748,-0.29616,21.10955761,0.44748,-0.05616,0.45099035,20.66,-0.24,20.66139395
10/05/2019 00:00,18.7492,-11.3254,21.90427323,0.6192,-0.0954,0.626506026,18.13,-11.23,21.32627018,19.1292,-0.4254,19.13392949,0.6192,-0.0954,0.626506026,18.51,-0.33,18.51294142
10/05/2019 00:30,17.22428,-11.5326,20.72864405,0.76428,-0.1026,0.771135966,16.46,-11.43,20.03937374,17.57428,-0.5826,17.58393415,0.76428,-0.1026,0.771135966,16.81,-0.48,16.81685167
10/05/2019 01:00,16.62316,-11.89792,20.44235673,0.62316,-0.09792,0.630806398,16,-11.8,19.88064385,16.96316,-0.93792,16.98906975,0.62316,-0.09792,0.630806398,16.34,-0.84,16.36157694
10/05/2019 01:30,16.33256,-11.9872,20.25945409,0.77256,-0.0972,0.778650624,15.56,-11.89,19.58279091,16.68256,-0.9872,16.71174354,0.77256,-0.0972,0.778650624,15.91,-0.89,15.93487371
10/05/2019 02:00,16.12272,-12.02132,20.11104758,0.61272,-0.03132,0.61351996,15.51,-11.99,19.60408631,16.47272,-1.02132,16.5043509,0.61272,-0.03132,0.61351996,15.86,-0.99,15.89086845
10/05/2019 02:30,16.61264,-12.10984,20.55791898,0.33264,0.11016,0.350406329,16.28,-12.22,20.35600157,16.97264,-1.10984,17.00888748,0.33264,0.11016,0.350406329,16.64,-1.22,16.68466362
10/05/2019 03:00,16.62552,-12.22012,20.63344974,0.24552,0.11988,0.273223873,16.38,-12.34,20.5080472,16.98552,-1.21012,17.02857246,0.24552,0.11988,0.273223873,16.74,-1.33,16.79275141
10/05/2019 03:30,16.60928,-12.272,20.65115411,0.17928,0.108,0.209297201,16.43,-12.38,20.57205143,16.95928,-1.242,17.00469765,0.17928,0.108,0.209297201,16.78,-1.35,16.83421813
10/05/2019 04:00,16.39416,-12.4466,20.58364238,0.16416,0.1134,0.199519587,16.23,-12.56,20.52234148,16.76416,-1.4066,16.82306702,0.16416,0.1134,0.199519587,16.6,-1.52,16.6694451
10/05/2019 04:30,16.6178,-12.49228,20.78962088,0.1278,0.11772,0.17375511,16.49,-12.61,20.75890652,16.9778,-1.44228,17.03895139,0.1278,0.11772,0.17375511,16.85,-1.56,16.92205957
10/05/2019 05:00,17.08424,-11.60048,20.65048166,0.08424,0.11952,0.146223828,17,-11.72,20.64844788,17.44424,-0.55048,17.45292346,0.08424,0.11952,0.146223828,17.36,-0.67,17.37292434
10/05/2019 05:30,17.65488,-10.80228,20.69744045,0.07488,0.11772,0.13951707,17.58,-10.92,20.69547777,18.04488,0.26772,18.04686588,0.07488,0.11772,0.13951707,17.97,0.15,17.97062603
10/05/2019 06:00,18.56008,-10.6756,21.41132889,0.10008,0.1044,0.144621459,18.46,-10.78,21.37709054,18.96008,0.3744,18.96377623,0.10008,0.1044,0.144621459,18.86,0.27,18.86193256
10/05/2019 06:30,21.43492,-9.9744,23.64200606,0.21492,0.0756,0.227828809,21.22,-10.05,23.47958475,21.86492,1.0256,21.88896028,0.21492,0.0756,0.227828809,21.65,0.95,21.67083293
10/05/2019 07:00,24.07472,-9.14676,25.75374461,0.32472,0.09324,0.337841347,23.75,-9.24,25.48411466,24.53472,1.72324,24.59516297,0.32472,0.09324,0.337841347,24.21,1.63,24.26480991
10/05/2019 07:30,27.83384,-8.12444,28.99533022,2.91384,0.11556,2.916130597,24.92,-8.24,26.24698078,28.30384,2.62556,28.42535706,2.91384,0.11556,2.916130597,25.39,2.51,25.51376491
10/05/2019 08:00,28.68332,-6.83596,29.48666131,10.27332,-0.70596,10.29754744,18.41,-6.13,19.40373675,29.06332,3.85404,29.31774537,10.27332,-0.70596,10.29754744,18.79,4.56,19.33540018
10/05/2019 08:30,30.0026,-6.0002,30.59670582,13.2426,-1.4202,13.31853681,16.76,-4.58,17.37452158,30.3826,4.5898,30.72732736,13.2426,-1.4202,13.31853681,17.14,6.01,18.16314125
10/05/2019 09:00,31.04468,-5.57904,31.54200126,9.90468,-0.14904,9.905801271,21.14,-5.43,21.82623421,31.46468,5.02096,31.86277023,9.90468,-0.14904,9.905801271,21.56,5.17,22.17120881
10/05/2019 09:30,30.5518,-5.5298,31.04820722,7.3818,0.1602,7.383538127,23.17,-5.69,23.85843666,31.0018,5.0602,31.41205545,7.3818,0.1602,7.383538127,23.62,4.9,24.12290198
10/05/2019 10:00,30.59224,-5.49984,31.08268631,7.30224,0.02016,7.302267829,23.29,-5.52,23.93521464,31.04224,5.08016,31.45518542,7.30224,0.02016,7.302267829,23.74,5.06,24.27326101
10/05/2019 10:30,30.02544,-6.83472,30.79351303,2.39544,0.03528,2.395699788,27.63,-6.87,28.47128027,30.54544,3.73528,30.77297876,2.39544,0.03528,2.395699788,28.15,3.7,28.39212039
10/05/2019 11:00,28.84512,-7.33232,29.7624573,4.87512,-1.19232,5.01880683,23.97,-6.14,24.74389824,29.29512,3.22768,29.47239342,4.87512,-1.19232,5.01880683,24.42,4.42,24.81678464
10/05/2019 11:30,27.356,-7.33144,28.32138324,4.446,-0.72144,4.504152714,22.91,-6.61,23.84450041,27.806,3.30856,28.00214644,4.446,-0.72144,4.504152714,23.36,4.03,23.7050733
10/05/2019 12:00,27.09444,-7.5614,28.12976091,6.99444,-1.4814,7.149596973,20.1,-6.08,20.99943809,27.49444,3.1386,27.67300202,6.99444,-1.4814,7.149596973,20.5,4.62,21.01414762
10/05/2019 12:30,27.85188,-7.63416,28.87919006,3.16188,-0.16416,3.166138601,24.69,-7.47,25.79529027,28.32188,3.03584,28.48412209,3.16188,-0.16416,3.166138601,25.16,3.2,25.36268125
10/05/2019 13:00,26.62116,-7.97732,27.79071417,4.96116,-0.69732,5.009926519,21.66,-7.28,22.85068927,27.04116,2.69268,27.17489392,4.96116,-0.69732,5.009926519,22.08,3.39,22.33872199
10/05/2019 13:30,26.4016,-8.3608,27.69381626,3.4416,-0.1908,3.446884854,22.96,-8.17,24.37027903,26.8416,2.3792,26.94683809,3.4416,-0.1908,3.446884854,23.4,2.57,23.5407073
10/05/2019 14:00,25.8334,-8.63384,27.23798357,3.6234,-0.21384,3.629704548,22.21,-8.42,23.75248408,26.2634,2.10616,26.34771507,3.6234,-0.21384,3.629704548,22.64,2.32,22.75855883
10/05/2019 14:30,25.93268,-8.6966,27.35205191,2.99268,-0.1566,2.996774456,22.94,-8.54,24.47805548,26.36268,2.0434,26.44175449,2.99268,-0.1566,2.996774456,23.37,2.2,23.47332316
10/05/2019 15:00,25.69532,-8.7166,27.13353249,2.87532,-0.1566,2.879581335,22.82,-8.56,24.3726486,26.13532,2.0534,26.21586167,2.87532,-0.1566,2.879581335,23.26,2.21,23.36475337
10/05/2019 15:30,24.94592,-9.0576,26.53938662,3.62592,-0.2376,3.633696411,21.32,-8.82,23.07238176,25.35592,1.7524,25.41640385,3.62592,-0.2376,3.633696411,21.73,1.99,21.82093032
10/05/2019 16:00,24.17436,-9.14884,25.84764892,3.02436,-0.16884,3.029069223,21.15,-8.98,22.97744329,24.59436,1.66116,24.65039546,3.02436,-0.16884,3.029069223,21.57,1.83,21.64748946
10/05/2019 16:30,24.69012,-9.15496,26.3327803,3.66012,-0.17496,3.664299308,21.03,-8.98,22.86703523,25.10012,1.68504,25.1566171,3.66012,-0.17496,3.664299308,21.44,1.86,21.52052973
10/05/2019 17:00,26.30848,-8.63048,27.68792706,7.99848,-0.15048,7.999895408,18.31,-8.48,20.17836713,26.68848,2.20952,26.7797861,7.99848,-0.15048,7.999895408,18.69,2.36,18.83841023
10/05/2019 17:30,27.46512,-9.04376,28.91578136,7.57512,-0.11376,7.575974152,19.89,-8.93,21.80268332,27.86512,1.83624,27.92555622,7.57512,-0.11376,7.575974152,20.29,1.95,20.38348842
10/05/2019 18:00,26.38316,-9.17336,27.93244825,7.91316,-0.06336,7.913413655,18.47,-9.11,20.59448955,26.75316,1.73664,26.8094664,7.91316,-0.06336,7.913413655,18.84,1.8,18.92579193
10/05/2019 18:30,28.76476,-7.2214,29.65737743,12.34476,0.9486,12.38115267,16.42,-8.17,18.34026445,29.11476,3.7086,29.3500079,12.34476,0.9486,12.38115267,16.77,2.76,16.99560237
10/05/2019 19:00,28.89788,-7.48348,29.85112965,11.56788,0.95652,11.6073588,17.33,-8.44,19.27595653,29.26788,3.43652,29.46894076,11.56788,0.95652,11.6073588,17.7,2.48,17.87289568
10/05/2019 19:30,28.59,-7.68316,29.60437548,11.43,0.99684,11.47338616,17.16,-8.68,19.23039261,28.96,3.23684,29.1403283,11.43,0.99684,11.47338616,17.53,2.24,17.67253519
10/05/2019 20:00,29.06556,-7.45076,30.0053429,11.00556,1.11924,11.06232566,18.06,-8.57,19.9902101,29.44556,3.37924,29.63883039,11.00556,1.11924,11.06232566,18.44,2.26,18.57797621
10/05/2019 20:30,26.86192,-8.93468,28.30885467,1.14192,0.17532,1.155300129,25.72,-9.11,27.28571971,27.36192,1.76532,27.41880779,1.14192,0.17532,1.155300129,26.22,1.59,26.26816514
10/05/2019 21:00,25.8914,-9.03872,27.42376803,0.1314,0.07128,0.149488456,25.76,-9.11,27.32342768,26.3714,1.55128,26.4169871,0.1314,0.07128,0.149488456,26.24,1.48,26.28170466
10/05/2019 21:30,26.53944,-9.6128,28.22672137,0.19944,0.0972,0.22186517,26.34,-9.71,28.07275726,27.02944,0.9272,27.04533835,0.19944,0.0972,0.22186517,26.83,0.83,26.84283517
10/05/2019 22:00,25.81436,-10.86904,28.00923442,0.14436,0.12096,0.188337811,25.67,-10.99,27.92362799,26.28436,-0.30904,26.28617672,0.14436,0.12096,0.188337811,26.14,-0.43,26.14353649
10/05/2019 22:30,24.3586,-11.31376,26.85782119,0.1386,0.06624,0.153615421,24.22,-11.38,26.760284,24.8286,-0.75376,24.84003889,0.1386,0.06624,0.153615421,24.69,-0.82,24.7036131
10/05/2019 23:00,22.67612,-11.69104,25.5124839,0.09612,0.13896,0.168964304,22.58,-11.83,25.4912789,23.10612,-1.07104,23.13092969,0.09612,0.13896,0.168964304,23.01,-1.21,23.04179246
10/05/2019 23:30,20.87452,-11.94128,24.04869546,0.07452,0.10872,0.131807696,20.8,-12.05,24.03835477,21.28452,-1.29128,21.32365343,0.07452,0.10872,0.131807696,21.21,-1.4,21.2561544
11/05/2019 00:00,19.38788,-12.25004,22.9336733,0.04788,0.12996,0.138499444,19.34,-12.38,22.96301374,19.77788,-1.56004,19.83931103,0.04788,0.12996,0.138499444,19.73,-1.69,19.80224735
11/05/2019 00:30,18.13308,-12.50156,22.02493116,0.07308,0.11844,0.139171549,18.06,-12.62,22.03243064,18.50308,-1.80156,18.59057793,0.07308,0.11844,0.139171549,18.43,-1.92,18.52974096
11/05/2019 01:00,17.08184,-12.49464,21.16377297,0.05184,0.13536,0.144947284,17.03,-12.63,21.20230648,17.44184,-1.76464,17.53087952,0.05184,0.13536,0.144947284,17.39,-1.9,17.49348736
11/05/2019 01:30,16.64516,-12.76156,20.97424051,0.06516,0.11844,0.135180839,16.58,-12.88,20.99501846,17.00516,-1.98156,17.12022332,0.06516,0.11844,0.135180839,16.94,-2.1,17.06966901
11/05/2019 02:00,16.26908,-12.72544,20.65477638,0.10908,0.12456,0.16557065,16.16,-12.85,20.64626116,16.61908,-1.93544,16.73140006,0.10908,0.12456,0.16557065,16.51,-2.06,16.63801971
11/05/2019 02:30,15.89652,-12.71164,20.35399567,0.14652,0.10836,0.182236111,15.75,-12.82,20.30800089,16.24652,-1.91164,16.35859956,0.14652,0.10836,0.182236111,16.1,-2.02,16.22622569
11/05/2019 03:00,15.4074,-12.66052,19.94183395,0.1674,0.06948,0.181246325,15.24,-12.73,19.85725308,15.7474,-1.85052,15.85575703,0.1674,0.06948,0.181246325,15.58,-1.92,15.69785973
11/05/2019 03:30,15.34784,-12.86264,20.02507679,0.17784,0.11736,0.213073779,15.17,-12.98,19.96520223,15.68784,-2.03264,15.81897434,0.17784,0.11736,0.213073779,15.51,-2.15,15.6583077
11/05/2019 04:00,14.92652,-12.8704,19.70908916,0.23652,0.0396,0.239812156,14.69,-12.91,19.55669195,15.25652,-1.9904,15.38580822,0.23652,0.0396,0.239812156,15.02,-2.03,15.15655964
11/05/2019 04:30,14.8888,-12.81792,19.64625762,0.2988,0.08208,0.309868628,14.59,-12.9,19.47506354,15.2188,-1.93792,15.34168854,0.2988,0.08208,0.309868628,14.92,-2.02,15.05612168
11/05/2019 05:00,14.90156,-12.87576,19.69369661,0.42156,0.08424,0.429894419,14.48,-12.96,19.43275585,15.23156,-1.95576,15.35660826,0.42156,0.08424,0.429894419,14.81,-2.04,14.94983946
11/05/2019 05:30,14.4826,-12.84588,19.35877929,0.8226,0.02412,0.822953543,13.66,-12.87,18.76785816,14.8026,-1.89588,14.92351593,0.8226,0.02412,0.822953543,13.98,-1.92,14.11122957
11/05/2019 06:00,14.25732,-12.60108,19.027832,1.50732,-0.00108,1.507320387,12.75,-12.6,17.92547071,14.54732,-1.65108,14.64071666,1.50732,-0.00108,1.507320387,13.04,-1.65,13.14397581
11/05/2019 06:30,15.51752,-12.14456,19.70491727,1.57752,-0.03456,1.577898521,13.94,-12.11,18.46552734,15.83752,-1.28456,15.88952907,1.57752,-0.03456,1.577898521,14.26,-1.25,14.31468127
11/05/2019 07:00,17.54256,-12.04696,21.2807579,0.95256,0.02304,0.952838599,16.59,-12.07,20.51616436,17.89256,-1.24696,17.93595865,0.95256,0.02304,0.952838599,16.94,-1.27,16.98753955
11/05/2019 07:30,19.20728,-11.70952,22.49516534,1.72728,-0.02952,1.727532237,17.48,-11.68,21.02314915,19.57728,-0.80952,19.59400967,1.72728,-0.02952,1.727532237,17.85,-0.78,17.86703389
11/05/2019 08:00,19.84872,-11.23036,22.80554037,2.80872,-0.09036,2.810173121,17.04,-11.14,20.35832017,20.19872,-0.33036,20.20142142,2.80872,-0.09036,2.810173121,17.39,-0.24,17.39165605
11/05/2019 08:30,21.06064,-10.71592,23.63009731,3.14064,-0.11592,3.142778557,17.92,-10.6,20.82033621,21.42064,0.08408,21.42080501,3.14064,-0.11592,3.142778557,18.28,0.2,18.28109406
11/05/2019 09:00,22.18976,-10.19972,24.42170627,3.29976,-0.09972,3.301266444,18.89,-10.1,21.4205999,22.57976,0.63028,22.58855495,3.29976,-0.09972,3.301266444,19.28,0.73,19.29381507
11/05/2019 09:30,22.79024,-9.72872,24.77989169,4.17024,-0.10872,4.171656949,18.62,-9.62,20.95826329,23.16024,1.09128,23.18593558,4.17024,-0.10872,4.171656949,18.99,1.2,19.02787692
11/05/2019 10:00,22.76232,-9.24664,24.56875176,3.71232,-0.11664,3.714151945,19.05,-9.13,21.12485266,23.15232,1.58336,23.20639891,3.71232,-0.11664,3.714151945,19.44,1.7,19.51418971
11/05/2019 10:30,24.2304,-9.3218,25.96166866,3.1104,-0.3618,3.131371489,21.12,-8.96,22.94201386,24.6504,1.4882,24.69528213,3.1104,-0.3618,3.131371489,21.54,1.85,21.61929925
11/05/2019 11:00,23.90096,-9.28164,25.63990503,6.42096,-1.42164,6.576457071,17.48,-7.86,19.16585506,24.27096,1.49836,24.31716641,6.42096,-1.42164,6.576457071,17.85,2.92,18.08725795
11/05/2019 11:30,24.42752,-9.43236,26.18536134,2.20752,-0.07236,2.208705621,22.22,-9.36,24.11095187,24.85752,1.36764,24.89511478,2.20752,-0.07236,2.208705621,22.65,1.44,22.69572867
11/05/2019 12:00,24.40284,-9.71004,26.2637293,3.01284,-0.14004,3.016092848,21.39,-9.57,23.43324561,24.82284,1.10996,24.84764369,3.01284,-0.14004,3.016092848,21.81,1.25,21.84579136
11/05/2019 12:30,23.63732,-10.06276,25.69011552,3.03732,-0.12276,3.039799796,20.6,-9.94,22.87276984,24.04732,0.78724,24.06020253,3.03732,-0.12276,3.039799796,21.01,0.91,21.02969805
11/05/2019 13:00,22.50936,-10.27012,24.74159761,2.97936,-0.06012,2.979966514,19.53,-10.21,22.03780842,22.90936,0.56988,22.91644691,2.97936,-0.06012,2.979966514,19.93,0.63,19.93995486
11/05/2019 13:30,21.71592,-10.64636,24.1852468,2.99592,-0.12636,2.998583582,18.72,-10.52,21.47344406,22.09592,0.24364,22.0972632,2.99592,-0.12636,2.998583582,19.1,0.37,19.10358343
11/05/2019 14:00,20.84664,-10.76776,23.46331295,2.54664,-0.07776,2.547826899,18.3,-10.69,21.19353911,21.22664,0.17224,21.22733879,2.54664,-0.07776,2.547826899,18.68,0.25,18.68167284
11/05/2019 14:30,20.64916,-10.92988,23.3634348,2.81916,-0.11988,2.821707696,17.83,-10.81,20.85101916,21.01916,0.05012,21.01921976,2.81916,-0.11988,2.821707696,18.2,0.17,18.20079394
11/05/2019 15:00,20.61756,-10.82856,23.28822647,2.34756,0.00144,2.347560442,18.27,-10.83,21.2386864,20.99756,0.22144,20.99872762,2.34756,0.00144,2.347560442,18.65,0.22,18.65129754
11/05/2019 15:30,21.31124,-10.06732,23.56946928,1.82124,0.02268,1.821381212,19.49,-10.09,21.94694056,21.72124,1.01268,21.74483359,1.82124,0.02268,1.821381212,19.9,0.99,19.92461041
11/05/2019 16:00,22.12956,-10.07792,24.31628872,2.05956,-0.00792,2.059575228,20.07,-10.07,22.45461645,22.53956,1.04208,22.56363658,2.05956,-0.00792,2.059575228,20.48,1.05,20.50689884
11/05/2019 16:30,22.109,-9.6974,24.14223369,2.439,-0.0774,2.440227809,19.67,-9.62,21.89642208,22.519,1.3826,22.56140385,2.439,-0.0774,2.440227809,20.08,1.46,20.13300772
11/05/2019 17:00,21.78372,-9.57508,23.7952225,2.76372,-0.14508,2.767525329,19.02,-9.43,21.22934997,22.17372,1.48492,22.22338512,2.76372,-0.14508,2.767525329,19.41,1.63,19.47832128
11/05/2019 17:30,21.75396,-9.5328,23.75098001,3.42396,-0.0828,3.42496101,18.33,-9.45,20.62259441,22.13396,1.4472,22.18122118,3.42396,-0.0828,3.42496101,18.71,1.53,18.77245322
11/05/2019 18:00,21.04944,-9.20188,22.97288662,3.52944,-0.19188,3.534651984,17.52,-9.01,19.70102789,21.41944,1.74812,21.49065689,3.52944,-0.19188,3.534651984,17.89,1.94,17.99487983
11/05/2019 18:30,21.93388,-9.43672,23.87774646,3.14388,-0.12672,3.146432808,18.79,-9.31,20.96998331,22.32388,1.48328,22.373103,3.14388,-0.12672,3.146432808,19.18,1.61,19.24745438
11/05/2019 19:00,22.00596,-9.53508,23.98291113,3.13596,-0.14508,3.139314149,18.87,-9.39,21.07721519,22.38596,1.40492,22.43000235,3.13596,-0.14508,3.139314149,19.25,1.55,19.31230178
11/05/2019 19:30,22.48452,-9.51984,24.41681784,2.05452,-0.06984,2.055706705,20.43,-9.45,22.5097179,22.91452,1.37016,22.9554474,2.05452,-0.06984,2.055706705,20.86,1.44,20.90964371
11/05/2019 20:00,23.26044,-9.6752,25.19241084,4.24044,-0.8352,4.321908194,19.02,-8.84,20.97393621,23.65044,1.2248,23.6821335,4.24044,-0.8352,4.321908194,19.41,2.06,19.51900868
11/05/2019 20:30,23.82616,-9.5344,25.66302172,6.53616,-0.4644,6.552637248,17.29,-9.07,19.52457426,24.20616,1.3856,24.24578457,6.53616,-0.4644,6.552637248,17.67,1.85,17.76658099
11/05/2019 21:00,23.22428,-9.44464,25.07126655,4.99428,0.04536,4.994485984,18.23,-9.49,20.55220183,23.61428,1.23536,23.6465713,4.99428,0.04536,4.994485984,18.62,1.19,18.65798757
11/05/2019 21:30,23.60468,-9.23784,25.34795072,4.86468,0.09216,4.865552894,18.74,-9.33,20.93409898,23.99468,1.23216,24.02629573,4.86468,0.09216,4.865552894,19.13,1.14,19.16393749
11/05/2019 22:00,23.1402,-9.32632,24.94892985,4.9302,0.01368,4.930218979,18.21,-9.34,20.46557353,23.5102,1.15368,23.53848936,4.9302,0.01368,4.930218979,18.58,1.14,18.61494024
11/05/2019 22:30,21.96164,-9.95292,24.11170355,2.23164,0.03708,2.231948032,19.73,-9.99,22.11499491,22.37164,0.58708,22.3793418,2.23164,0.03708,2.231948032,20.14,0.55,20.14750853
11/05/2019 23:00,19.862,-10.33616,22.39051691,0.702,0.03384,0.702815157,19.16,-10.37,21.78629156,20.252,0.30384,20.25427912,0.702,0.03384,0.702815157,19.55,0.27,19.55186436
11/05/2019 23:30,17.99124,-10.53504,20.84878377,0.92124,-0.00504,0.921253787,17.07,-10.53,20.05656501,18.34124,0.19496,18.34227614,0.92124,-0.00504,0.921253787,17.42,0.2,17.42114807
12/05/2019 00:00,16.51104,-10.6446,19.64489631,0.76104,0.0054,0.761059158,15.75,-10.65,19.01275887,16.85104,0.0354,16.85107718,0.76104,0.0054,0.761059158,16.09,0.03,16.09002797
12/05/2019 00:30,15.6658,-10.8526,19.05770753,0.7758,-0.0126,0.775902313,14.89,-10.84,18.41786361,16.0058,-0.0526,16.00588643,0.7758,-0.0126,0.775902313,15.23,-0.04,15.23005253
12/05/2019 01:00,15.21292,-11.10616,18.83559728,0.59292,-0.05616,0.595573733,14.62,-11.05,18.32612616,15.53292,-0.28616,15.53555571,0.59292,-0.05616,0.595573733,14.94,-0.23,14.94177031
12/05/2019 01:30,14.81268,-11.30568,18.63421286,0.74268,0.00432,0.742692564,14.07,-11.31,18.05217438,15.14268,-0.43568,15.14894632,0.74268,0.00432,0.742692564,14.4,-0.44,14.40672065
12/05/2019 02:00,14.51776,-11.3414,18.42261408,0.70776,0.0486,0.709426654,13.81,-11.39,17.90106701,14.83776,-0.4814,14.84556728,0.70776,0.0486,0.709426654,14.13,-0.53,14.13993635
12/05/2019 02:30,14.12732,-11.39956,18.15299255,0.60732,0.01044,0.607409727,13.52,-11.41,17.69119838,14.44732,-0.55956,14.45815211,0.60732,0.01044,0.607409727,13.84,-0.57,13.85173274
12/05/2019 03:00,13.81816,-11.44832,17.94451383,0.48816,0.03168,0.489186885,13.33,-11.48,17.59202376,14.14816,-0.56832,14.15956987,0.48816,0.03168,0.489186885,13.66,-0.6,13.67317081
12/05/2019 03:30,13.67996,-11.54796,17.90242123,0.66996,0.03204,0.670725699,13.01,-11.58,17.41713237,13.97996,-0.60796,13.99317323,0.66996,0.03204,0.670725699,13.31,-0.64,13.32537804
12/05/2019 04:00,13.62192,-11.6932,17.95237117,0.51192,0.0468,0.514054789,13.11,-11.74,17.59828685,13.94192,-0.7432,13.96171478,0.51192,0.0468,0.514054789,13.43,-0.79,13.45321523
12/05/2019 04:30,13.3616,-11.61244,17.70257375,0.4716,0.00756,0.471660592,12.89,-11.62,17.35443747,13.6616,-0.65244,13.67717049,0.4716,0.00756,0.471660592,13.19,-0.66,13.20650219
12/05/2019 05:00,13.62484,-11.73692,17.98309084,0.38484,-0.01692,0.385211776,13.24,-11.72,17.68208133,13.95484,-0.74692,13.97481481,0.38484,-0.01692,0.385211776,13.57,-0.73,13.58962104
12/05/2019 05:30,13.51064,-11.77856,17.92405838,0.26064,0.00144,0.260643978,13.25,-11.78,17.72937957,13.82064,-0.79856,13.84369127,0.26064,0.00144,0.260643978,13.56,-0.8,13.58357832
12/05/2019 06:00,13.70816,-11.6938,18.01828541,0.21816,0.0162,0.218760658,13.49,-11.71,17.8634879,14.01816,-0.7238,14.03683355,0.21816,0.0162,0.218760658,13.8,-0.74,13.81982634
12/05/2019 06:30,14.53648,-11.43512,18.49516748,0.36648,-0.01512,0.366791773,14.17,-11.42,18.19904668,14.87648,-0.52512,14.88574513,0.36648,-0.01512,0.366791773,14.51,-0.51,14.51896002
12/05/2019 07:00,15.2486,-11.38932,19.03250935,0.5886,-0.04932,0.590662698,14.66,-11.34,18.53405514,15.5786,-0.36932,15.5829771,0.5886,-0.04932,0.590662698,14.99,-0.32,14.99341522
12/05/2019 07:30,16.6524,-11.12284,20.02548365,0.9324,-0.04284,0.933383643,15.72,-11.08,19.23238935,17.0024,-0.00284,17.00240024,0.9324,-0.04284,0.933383643,16.07,0.04,16.07004978
12/05/2019 08:00,17.80368,-10.82016,20.83379188,1.18368,-0.02016,1.183851666,16.62,-10.8,19.82080725,18.17368,0.28984,18.17599109,1.18368,-0.02016,1.183851666,16.99,0.31,16.9928279
12/05/2019 08:30,19.20064,-10.53848,21.90260572,1.79064,-0.07848,1.792358982,17.41,-10.46,20.31058099,19.57064,0.47152,19.5763194,1.79064,-0.07848,1.792358982,17.78,0.55,17.78850472
12/05/2019 09:00,20.30672,-10.18276,22.71676646,2.28672,-0.12276,2.290012746,18.02,-10.06,20.63792625,20.69672,0.75724,20.7105681,2.28672,-0.12276,2.290012746,18.41,0.88,18.43102005
12/05/2019 09:30,21.72084,-9.86096,23.85442144,2.58084,-0.12096,2.58367305,19.14,-9.74,21.47573514,22.11084,1.00904,22.13385206,2.58084,-0.12096,2.58367305,19.53,1.13,19.56266342
12/05/2019 10:00,23.20356,-10.31208,25.39181346,2.92356,-0.08208,2.924711986,20.28,-10.23,22.71412116,23.61356,0.58792,23.62087775,2.92356,-0.08208,2.924711986,20.69,0.67,20.70084539
12/05/2019 10:30,23.8656,-10.35752,26.01624654,3.2256,-0.04752,3.225950017,20.64,-10.31,23.07175113,24.2756,0.51248,24.28100886,3.2256,-0.04752,3.225950017,21.05,0.56,21.05744761
12/05/2019 11:00,23.98284,-10.25104,26.08180277,3.46284,-0.04104,3.463083185,20.52,-10.21,22.9197404,24.40284,0.55896,24.4092408,3.46284,-0.04104,3.463083185,20.94,0.6,20.94859422
12/05/2019 11:30,23.97712,-10.13456,26.03097366,3.59712,-0.03456,3.597286017,20.38,-10.1,22.74542591,24.38712,0.66544,24.39619709,3.59712,-0.03456,3.597286017,20.79,0.7,20.80178117
12/05/2019 12:00,24.03828,-10.18348,26.10636264,3.69828,-0.03348,3.698431542,20.34,-10.15,22.7318741,24.44828,0.60652,24.4558022,3.69828,-0.03348,3.698431542,20.75,0.64,20.75986753
12/05/2019 12:30,23.35088,-10.37188,25.55072389,7.58088,-1.36188,7.702237253,15.77,-9.01,18.16240623,23.70088,0.45812,23.70530714,7.58088,-1.36188,7.702237253,16.12,1.82,16.22241659
12/05/2019 13:00,23.16392,-9.77356,25.14139345,3.91392,-0.13356,3.916198161,19.25,-9.64,21.52886667,23.56392,0.93644,23.58251992,3.91392,-0.13356,3.916198161,19.65,1.07,19.67911075
12/05/2019 13:30,22.65344,-10.1238,24.81269172,3.85344,-0.0738,3.854146634,18.8,-10.05,21.317657,23.04344,0.6662,23.05306811,3.85344,-0.0738,3.854146634,19.19,0.74,19.20426255
12/05/2019 14:00,22.09592,-10.22652,24.34771841,3.53592,-0.05652,3.536371694,18.56,-10.17,21.16370714,22.48592,0.63348,22.49484152,3.53592,-0.05652,3.536371694,18.95,0.69,18.96255784
12/05/2019 14:30,21.7244,-10.29904,24.04204193,3.4344,-0.05904,3.434907434,18.29,-10.24,20.96143363,22.1044,0.59096,22.11229823,3.4344,-0.05904,3.434907434,18.67,0.65,18.68131152
12/05/2019 15:00,21.3496,-10.49292,23.78879548,2.5596,-0.05292,2.560147005,18.79,-10.44,21.49552744,21.7396,0.43708,21.74399336,2.5596,-0.05292,2.560147005,19.18,0.49,19.1862581
12/05/2019 15:30,21.011,-10.6908,23.57446342,2.601,-0.1008,2.602952485,18.41,-10.59,21.23855456,21.401,0.2892,21.40295395,2.601,-0.1008,2.602952485,18.8,0.39,18.80404478
12/05/2019 16:00,21.07984,-10.6144,23.60138008,3.12984,-0.1044,3.131580717,17.95,-10.51,20.80054326,21.46984,0.4256,21.47405795,3.12984,-0.1044,3.131580717,18.34,0.53,18.34765653
12/05/2019 16:30,21.40456,-10.58888,23.88052697,3.00456,-0.03888,3.004811549,18.4,-10.55,21.20996228,21.78456,0.41112,21.788439,3.00456,-0.03888,3.004811549,18.78,0.45,18.7853906
12/05/2019 17:00,21.91472,-10.5784,24.3342865,2.57472,0.0216,2.574810602,19.34,-10.6,22.05437825,22.31472,0.3616,22.31764959,2.57472,0.0216,2.574810602,19.74,0.34,19.74292785
12/05/2019 17:30,22.91088,-10.56932,25.23130888,2.09088,0.04068,2.091275696,20.82,-10.61,23.36759508,23.33088,0.33068,23.33322333,2.09088,0.04068,2.091275696,21.24,0.29,21.24197966
12/05/2019 18:00,23.87176,-10.53972,26.09495398,3.01176,-0.45972,3.046644183,20.86,-10.08,23.16777935,24.29176,0.32028,24.29387131,3.01176,-0.45972,3.046644183,21.28,0.78,21.29429031
12/05/2019 18:30,24.05724,-10.4424,26.22583677,5.72724,-1.6524,5.960847572,18.33,-8.79,20.32862514,24.45724,0.3676,24.46000242,5.72724,-1.6524,5.960847572,18.73,2.02,18.83861194
12/05/2019 19:00,25.06536,-10.30332,27.10038145,1.21536,0.07668,1.217776561,23.85,-10.38,26.01089964,25.52536,0.48668,25.52999923,1.21536,0.07668,1.217776561,24.31,0.41,24.31345718
12/05/2019 19:30,26.5084,-9.68564,28.2224537,5.7384,0.05436,5.738657471,20.77,-9.74,22.94036835,26.9284,1.12436,26.95186287,5.7384,0.05436,5.738657471,21.19,1.07,21.2169979
12/05/2019 20:00,27.63012,-8.98564,29.05452215,11.13012,1.04436,11.17900975,16.5,-10.03,19.30934748,27.99012,1.87436,28.05280811,11.13012,1.04436,11.17900975,16.86,0.83,16.88041765
12/05/2019 20:30,28.04124,-9.07824,29.47415109,11.00124,1.21176,11.06777502,17.04,-10.29,19.90592123,28.40124,1.77176,28.45645036,11.00124,1.21176,11.06777502,17.4,0.56,17.40900916
12/05/2019 21:00,27.49268,-9.07664,28.95225116,10.91268,1.32336,10.99262782,16.58,-10.4,19.57182669,27.85268,1.63336,27.90053132,10.91268,1.32336,10.99262782,16.94,0.31,16.94283624
12/05/2019 21:30,26.65904,-9.84792,28.41981601,5.90904,0.35208,5.919519748,20.75,-10.2,23.1214727,27.09904,0.83208,27.11181156,5.90904,0.35208,5.919519748,21.19,0.48,21.19543583
12/05/2019 22:00,25.32584,-10.42268,27.38668344,2.98584,0.15732,2.98998162,22.34,-10.58,24.71865692,25.76584,0.26732,25.76722668,2.98584,0.15732,2.98998162,22.78,0.11,22.78026558
12/05/2019 22:30,23.407,-10.94292,25.83863671,0.027,0.12708,0.129916613,23.38,-11.07,25.86830686,23.867,-0.42292,23.87074675,0.027,0.12708,0.129916613,23.84,-0.55,23.84634354
12/05/2019 23:00,21.4406,-11.15148,24.16722646,0.0306,0.12852,0.132112643,21.41,-11.28,24.19972107,21.8606,-0.64148,21.87000981,0.0306,0.12852,0.132112643,21.83,-0.77,21.84357571
12/05/2019 23:30,19.61448,-11.5322,22.75344946,0.02448,0.1278,0.130123443,19.59,-11.66,22.79744942,20.01448,-0.8822,20.03391341,0.02448,0.1278,0.130123443,19.99,-1.01,20.01549899
13/05/2019 00:00,18.25484,-11.61876,21.63873304,0.02484,0.11124,0.113979661,18.23,-11.73,21.67777203,18.63484,-0.95876,18.65948774,0.02484,0.11124,0.113979661,18.61,-1.07,18.64073496
13/05/2019 00:30,16.96444,-11.61604,20.56026775,0.06444,0.09396,0.11393417,16.9,-11.71,20.56049853,17.32444,-0.90604,17.34811603,0.06444,0.09396,0.11393417,17.26,-1,17.28894444
13/05/2019 01:00,16.03648,-11.65816,19.82628017,0.27648,0.05184,0.28129802,15.76,-11.71,19.63419721,16.38648,-0.90816,16.41162641,0.27648,0.05184,0.28129802,16.11,-0.96,16.138578
13/05/2019 01:30,15.88704,-11.78792,19.78264638,0.34704,0.08208,0.356614481,15.54,-11.87,19.55475645,16.23704,-0.99792,16.26767692,0.34704,0.08208,0.356614481,15.89,-1.08,15.92666004
13/05/2019 02:00,15.81648,-11.7858,19.72475909,0.09648,0.1242,0.157270564,15.72,-11.91,19.72223365,16.16648,-1.0058,16.19773778,0.09648,0.1242,0.157270564,16.07,-1.13,16.10968032
13/05/2019 02:30,15.46128,-11.87968,19.49815315,0.07128,0.13032,0.148540031,15.39,-12.01,19.52158293,15.81128,-1.08968,15.84878474,0.07128,0.13032,0.148540031,15.74,-1.22,15.78721001
13/05/2019 03:00,15.2076,-11.92968,19.32843405,0.0576,0.13032,0.142481797,15.15,-12.06,19.36404142,15.5576,-1.10968,15.59712497,0.0576,0.13032,0.142481797,15.5,-1.24,15.54952089
13/05/2019 03:30,15.12992,-11.80524,19.19057505,0.07992,0.10476,0.131764426,15.05,-11.91,19.19246206,15.46992,-0.98524,15.50126197,0.07992,0.10476,0.131764426,15.39,-1.09,15.42855146
13/05/2019 04:00,14.94916,-11.79536,19.04226621,0.29916,0.04464,0.302472206,14.65,-11.84,18.8363505,15.27916,-0.95536,15.30899876,0.29916,0.04464,0.302472206,14.98,-1,15.01334073
13/05/2019 04:30,15.49328,-11.60352,19.35674047,0.23328,0.09648,0.252443952,15.26,-11.7,19.22908214,15.84328,-0.78352,15.86264243,0.23328,0.09648,0.252443952,15.61,-0.88,15.63478494
13/05/2019 05:00,15.89948,-11.45092,19.59380088,0.15948,0.10908,0.193215726,15.74,-11.56,19.52898359,16.25948,-0.64092,16.27210706,0.15948,0.10908,0.193215726,16.1,-0.75,16.11745948
13/05/2019 05:30,16.4868,-11.34176,20.01124919,0.1368,0.13824,0.194485315,16.35,-11.48,19.97781019,16.8468,-0.52176,16.85487774,0.1368,0.13824,0.194485315,16.71,-0.66,16.72302903
13/05/2019 06:00,17.70468,-11.04724,20.8685698,0.18468,0.12276,0.221758247,17.52,-11.17,20.777856,18.08468,-0.27724,18.08680493,0.18468,0.12276,0.221758247,17.9,-0.4,17.90446872
13/05/2019 06:30,20.45324,-10.36732,22.93068578,0.27324,0.11268,0.295561973,20.18,-10.48,22.73901493,20.87324,0.33268,20.87589098,0.27324,0.11268,0.295561973,20.6,0.22,20.60117472
13/05/2019 07:00,23.1124,-9.74652,25.08341456,0.3924,0.03348,0.393825685,22.72,-9.78,24.73553719,23.5624,1.08348,23.58729791,0.3924,0.03348,0.393825685,23.17,1.05,23.19377934
13/05/2019 07:30,25.25668,-8.8274,26.75486639,2.05668,-0.2574,2.072724628,23.2,-8.57,24.73226435,25.70668,1.8126,25.77050476,2.05668,-0.2574,2.072724628,23.65,2.07,23.74041701
13/05/2019 08:00,27.01636,-7.07632,27.92772838,11.91636,-1.96632,12.07750181,15.1,-5.11,15.94120761,27.36636,3.59368,27.60130786,11.91636,-1.96632,12.07750181,15.45,5.56,16.41999086
13/05/2019 08:30,28.20464,-6.54456,28.95398044,7.42464,-0.21456,7.42773957,20.78,-6.33,21.72273694,28.63464,4.10544,28.92744796,7.42464,-0.21456,7.42773957,21.21,4.32,21.64547297
13/05/2019 09:00,27.27004,-6.76468,28.09654742,6.62004,-1.26468,6.739758535,20.65,-5.5,21.36989705,27.70004,3.83532,27.9642968,6.62004,-1.26468,6.739758535,21.08,5.1,21.68816267
13/05/2019 09:30,27.72956,-6.51152,28.48382682,2.77956,-0.10152,2.781413329,24.95,-6.41,25.76025233,28.20956,4.03848,28.49716821,2.77956,-0.10152,2.781413329,25.43,4.14,25.76479187
13/05/2019 10:00,27.22476,-6.69416,28.03567968,3.43476,-0.16416,3.438680672,23.79,-6.53,24.66992096,27.67476,3.93584,27.95323197,3.43476,-0.16416,3.438680672,24.24,4.1,24.5842958
13/05/2019 10:30,26.63348,-6.74028,27.47314382,3.72348,-0.17028,3.727371539,22.91,-6.57,23.83344289,27.08348,3.98972,27.37576948,3.72348,-0.17028,3.727371539,23.36,4.16,23.72751989
13/05/2019 11:00,26.22104,-6.48612,27.01134375,4.27104,-0.18612,4.275093372,21.95,-6.3,22.83621028,26.66104,4.23388,26.99512537,4.27104,-0.18612,4.275093372,22.39,4.42,22.82210551
13/05/2019 11:30,25.71668,-6.48936,26.52280949,4.39668,-0.18936,4.400755871,21.32,-6.3,22.23133824,26.13668,4.25064,26.48006763,4.39668,-0.18936,4.400755871,21.74,4.44,22.18876292
13/05/2019 12:00,25.48336,-6.20112,26.22699995,4.92336,-0.23112,4.928781811,20.56,-5.97,21.40921531,25.90336,4.54888,26.29974085,4.92336,-0.23112,4.928781811,20.98,4.78,21.51763928
13/05/2019 12:30,24.51088,-5.92468,25.21676172,5.42088,-0.27468,5.427834658,19.09,-5.65,19.90855595,24.89088,4.78532,25.34669988,5.42088,-0.27468,5.427834658,19.47,5.06,20.11677161
13/05/2019 13:00,24.60956,-6.19128,25.37641408,5.20956,-0.25128,5.215616649,19.4,-5.94,20.28900195,25.00956,4.51872,25.4145022,5.20956,-0.25128,5.215616649,19.8,4.77,20.36646508
13/05/2019 13:30,24.02048,-6.4812,24.87949784,5.01048,-0.2412,5.016282216,19.01,-6.24,20.00794092,24.41048,4.2388,24.77577364,5.01048,-0.2412,5.016282216,19.4,4.48,19.91056001
13/05/2019 14:00,24.55304,-6.27748,25.34282006,4.79304,-0.26748,4.800497682,19.76,-6.01,20.65375753,24.96304,4.45252,25.35701679,4.79304,-0.26748,4.800497682,20.17,4.72,20.71490526
13/05/2019 14:30,24.5148,-6.54092,25.37240733,4.3848,-0.25092,4.391973575,20.13,-6.29,21.08983167,24.9248,4.21908,25.27936493,4.3848,-0.25092,4.391973575,20.54,4.47,21.02076354
13/05/2019 15:00,24.20752,-6.57312,25.08405731,4.63752,-0.21312,4.642414446,19.57,-6.36,20.57752415,24.61752,4.22688,24.97776622,4.63752,-0.21312,4.642414446,19.98,4.44,20.4673887
13/05/2019 15:30,24.1472,-7.00272,25.14210324,4.4172,-0.25272,4.424423492,19.73,-6.75,20.85270726,24.5572,3.97728,24.87719494,4.4172,-0.25272,4.424423492,20.14,4.23,20.57941933
13/05/2019 16:00,25.31696,-7.23832,26.33138318,4.20696,-0.23832,4.213704886,21.11,-7,22.24032599,25.75696,3.73168,26.02587989,4.20696,-0.23832,4.213704886,21.55,3.97,21.91263106
13/05/2019 16:30,25.46368,-7.79688,26.6306278,3.79368,-0.14688,3.796522313,21.67,-7.65,22.98067449,25.91368,3.02312,26.0894244,3.79368,-0.14688,3.796522313,22.12,3.17,22.34599069
13/05/2019 17:00,26.06484,-8.28236,27.34910184,3.08484,-0.16236,3.089109677,22.98,-8.12,24.37241884,26.52484,2.44764,26.63753139,3.08484,-0.16236,3.089109677,23.44,2.61,23.58486167
13/05/2019 17:30,25.566,-8.19224,26.84647374,4.986,-0.82224,5.053342915,20.58,-7.37,21.8598559,25.976,2.49776,26.09581156,4.986,-0.82224,5.053342915,20.99,3.32,21.25094116
13/05/2019 18:00,26.6066,-8.32032,27.87721092,2.1366,-0.13032,2.140570686,24.47,-8.19,25.80420508,27.0966,2.33968,27.1974233,2.1366,-0.13032,2.140570686,24.96,2.47,25.0819158
13/05/2019 18:30,26.12068,-8.36196,27.426489,3.73068,-0.74196,3.803745247,22.39,-7.62,23.65114162,26.57068,2.31804,26.67160185,3.73068,-0.74196,3.803745247,22.84,3.06,23.04407082
13/05/2019 19:00,27.13108,-7.87984,28.25221019,6.57108,-0.06984,6.571451133,20.56,-7.81,21.99340128,27.55108,2.82016,27.69504128,6.57108,-0.06984,6.571451133,20.98,2.89,21.1781137
13/05/2019 19:30,27.70396,-7.96304,28.82567268,6.66396,-0.11304,6.664918673,21.04,-7.85,22.45671614,28.13396,2.78696,28.27166163,6.66396,-0.11304,6.664918673,21.47,2.9,21.66496942
13/05/2019 20:00,28.12988,-8.0408,29.25653112,10.28988,-0.8208,10.32256475,17.84,-7.22,19.24562288,28.52988,2.7492,28.66203331,10.28988,-0.8208,10.32256475,18.24,3.57,18.5860835
13/05/2019 20:30,28.32188,-7.68576,29.34620578,10.18188,0.80424,10.21359302,18.14,-8.49,20.02847223,28.70188,3.08424,28.86711714,10.18188,0.80424,10.21359302,18.52,2.28,18.65981779
13/05/2019 21:00,27.90976,-7.78948,28.97638179,10.04976,0.83052,10.08401902,17.86,-8.62,19.83138926,28.29976,3.01052,28.45943862,10.04976,0.83052,10.08401902,18.25,2.18,18.37974157
13/05/2019 21:30,28.35304,-8.01576,29.46433922,9.74304,0.89424,9.783991702,18.61,-8.91,20.63298815,28.74304,2.76424,28.87565361,9.74304,0.89424,9.783991702,19,1.87,19.09180191
13/05/2019 22:00,25.31908,-9.5342,27.05469981,0.82908,0.0558,0.830955646,24.49,-9.59,26.30072623,25.80908,1.2358,25.83864958,0.82908,0.0558,0.830955646,24.98,1.18,25.00785477
13/05/2019 22:30,23.63328,-10.03992,25.67745932,0.50328,-0.07992,0.509586072,23.13,-9.96,25.18329804,24.08328,0.80008,24.09656622,0.50328,-0.07992,0.509586072,23.58,0.88,23.59641498
13/05/2019 23:00,21.52608,-10.08544,23.7715843,0.76608,-0.05544,0.768083433,20.76,-10.03,23.05598621,21.93608,0.67456,21.9464493,0.76608,-0.05544,0.768083433,21.17,0.73,21.18258247
13/05/2019 23:30,19.53632,-10.3358,22.1019583,0.97632,-0.0558,0.97791328,18.56,-10.28,21.21678581,19.92632,0.3942,19.93021882,0.97632,-0.0558,0.97791328,18.95,0.45,18.95534225
14/05/2019 00:00,18.29308,-10.54728,21.11591559,1.24308,-0.01728,1.243200098,17.05,-10.53,20.0395459,18.66308,0.09272,18.66331032,1.24308,-0.01728,1.243200098,17.42,0.11,17.4203473
14/05/2019 00:30,17.62336,-10.90904,20.72655233,0.60336,-0.05904,0.60624171,17.02,-10.85,20.18422404,17.98336,-0.12904,17.98382296,0.60336,-0.05904,0.60624171,17.38,-0.07,17.38014097
14/05/2019 01:00,16.78896,-10.96796,20.05406005,0.40896,-0.05796,0.413046781,16.38,-10.91,19.68076472,17.15896,-0.13796,17.1595146,0.40896,-0.05796,0.413046781,16.75,-0.08,16.75019104
14/05/2019 01:30,15.98748,-11.00176,19.40716981,0.44748,-0.04176,0.449424352,15.54,-10.96,19.01613,16.32748,-0.19176,16.32860604,0.44748,-0.04176,0.449424352,15.88,-0.15,15.88070842
14/05/2019 02:00,15.36924,-10.8852,18.83351049,0.93924,-0.0252,0.939578,14.43,-10.86,18.06002492,15.69924,-0.0552,15.69933704,0.93924,-0.0252,0.939578,14.76,-0.03,14.76003049
14/05/2019 02:30,14.75916,-10.94912,18.3770518,1.37916,-0.06912,1.380890973,13.38,-10.88,17.24525442,15.06916,-0.11912,15.06963081,1.37916,-0.06912,1.380890973,13.69,-0.05,13.69009131
14/05/2019 03:00,14.31236,-11.10056,18.11259454,1.51236,-0.07056,1.514005113,12.8,-11.03,16.89677188,14.62236,-0.17056,14.6233547,1.51236,-0.07056,1.514005113,13.11,-0.1,13.11038138
14/05/2019 03:30,14.33368,-11.02068,18.08064628,1.27368,-0.04068,1.274329473,13.06,-10.98,17.06235623,14.64368,-0.09068,14.64396076,1.27368,-0.04068,1.274329473,13.37,-0.05,13.37009349
14/05/2019 04:00,14.84136,-10.9662,18.45327909,0.98136,-0.0162,0.981493703,13.86,-10.95,17.66358118,15.16136,-0.0262,15.16138264,0.98136,-0.0162,0.981493703,14.18,-0.01,14.18000353
14/05/2019 04:30,15.21352,-10.8752,18.70083329,0.98352,-0.0252,0.983842787,14.23,-10.85,17.89456342,15.53352,0.0248,15.5335398,0.98352,-0.0252,0.983842787,14.55,0.05,14.55008591
14/05/2019 05:00,15.12848,-10.64624,18.49900898,1.42848,-0.06624,1.430014982,13.7,-10.58,17.30971981,15.44848,0.19376,15.44969505,1.42848,-0.06624,1.430014982,14.02,0.26,14.02241063
14/05/2019 05:30,15.23744,-10.38452,18.43957248,1.56744,-0.07452,1.569210433,13.67,-10.31,17.12206179,15.55744,0.47548,15.56470432,1.56744,-0.07452,1.569210433,13.99,0.55,14.00080712
14/05/2019 06:00,16.1696,-10.12176,19.07632013,1.3896,-0.04176,1.39022734,14.78,-10.08,17.89007546,16.4996,0.73824,16.51610724,1.3896,-0.04176,1.39022734,15.11,0.78,15.13011897
14/05/2019 06:30,19.28372,-9.65148,21.5641583,1.41372,-0.05148,1.414657,17.87,-9.6,20.28538637,19.66372,1.22852,19.70205943,1.41372,-0.05148,1.414657,18.25,1.28,18.2948326
14/05/2019 07:00,22.33316,-9.22312,24.16269807,1.16316,-0.03312,1.163631436,21.17,-9.19,23.07866981,22.76316,1.64688,22.82265688,1.16316,-0.03312,1.163631436,21.6,1.68,21.66523482
14/05/2019 07:30,25.56108,-8.33088,26.8844262,1.26108,-0.02088,1.261252846,24.3,-8.31,25.68162962,26.03108,2.37912,26.13957417,1.26108,-0.02088,1.261252846,24.77,2.4,24.88599807
14/05/2019 08:00,26.68408,-7.55252,27.73230398,4.56408,-0.99252,4.670751781,22.12,-6.56,23.0722344,27.12408,3.06748,27.29698059,4.56408,-0.99252,4.670751781,22.56,4.06,22.92241698
14/05/2019 08:30,27.85612,-7.43648,28.83166066,2.61612,-0.09648,2.617898441,25.24,-7.34,26.28560823,28.34612,3.15352,28.52099591,2.61612,-0.09648,2.617898441,25.73,3.25,25.93444428
14/05/2019 09:00,27.6014,-6.31284,28.31411716,3.4614,-0.13284,3.463948098,24.14,-6.18,24.91850718,28.0514,4.22716,28.36811456,3.4614,-0.13284,3.463948098,24.59,4.36,24.97354
14/05/2019 09:30,27.37556,-6.08772,28.04427963,4.43556,-0.20772,4.440421164,22.94,-5.88,23.68159623,27.82556,4.46228,28.1810882,4.43556,-0.20772,4.440421164,23.39,4.67,23.85164565
14/05/2019 10:00,27.42832,-5.96516,28.06948293,4.64832,-0.24516,4.65478058,22.78,-5.72,23.48716245,27.86832,4.80484,28.2794934,4.64832,-0.24516,4.65478058,23.22,5.05,23.76280497
14/05/2019 10:30,27.0002,-5.90128,27.6375814,5.0202,-0.25128,5.026484823,21.98,-5.65,22.69455662,27.4502,4.90872,27.88564168,5.0202,-0.25128,5.026484823,22.43,5.16,23.01587496
14/05/2019 11:00,26.83432,-5.78084,27.44993335,4.95432,-0.24084,4.960170417,21.88,-5.54,22.57046743,27.26432,4.98916,27.71705003,4.95432,-0.24084,4.960170417,22.31,5.23,22.91482053
14/05/2019 11:30,26.70288,-5.72728,27.31017277,5.31288,-0.28728,5.320641286,21.39,-5.44,22.07092431,27.13288,5.01272,27.5920376,5.31288,-0.28728,5.320641286,21.82,5.3,22.45445167
14/05/2019 12:00,26.134,-5.85376,26.78156945,5.454,-0.29376,5.461905431,20.68,-5.56,21.41438769,26.554,4.88624,26.99981958,5.454,-0.29376,5.461905431,21.1,5.18,21.72653677
14/05/2019 12:30,26.03556,-5.88564,26.69252972,5.51556,-0.30564,5.524021897,20.52,-5.58,21.2651546,26.45556,4.85436,26.897239,5.51556,-0.30564,5.524021897,20.94,5.16,21.56639052
14/05/2019 13:00,25.3966,-5.99492,26.09456567,6.1866,-0.39492,6.199191993,19.21,-5.6,20.0096002,25.7866,4.79508,26.22863953,6.1866,-0.39492,6.199191993,19.6,5.19,20.27550493
14/05/2019 13:30,24.55544,-6.25768,25.34024847,6.62544,-0.42768,6.639229276,17.93,-5.83,18.85401284,24.93544,4.61232,25.35842392,6.62544,-0.42768,6.639229276,18.31,5.04,18.99098997
14/05/2019 14:00,24.58528,-6.03816,25.31591138,6.42528,-0.39816,6.437604715,18.16,-5.64,19.01565671,24.96528,4.58184,25.38224701,6.42528,-0.39816,6.437604715,18.54,4.98,19.19718729
14/05/2019 14:30,23.8096,-7.32432,24.9106948,6.1596,-0.36432,6.170364756,17.65,-6.96,18.97271989,24.1796,3.30568,24.40451959,6.1596,-0.36432,6.170364756,18.02,3.67,18.38992387
14/05/2019 15:00,24.28108,-8.3054,25.66223909,5.13108,-0.2754,5.138465445,19.15,-8.03,20.76543763,24.67108,2.3346,24.78129427,5.13108,-0.2754,5.138465445,19.54,2.61,19.71354103
14/05/2019 15:30,24.23404,-8.35436,25.63365026,5.77404,-0.32436,5.783143378,18.46,-8.03,20.13088423,24.60404,2.28564,24.70997642,5.77404,-0.32436,5.783143378,18.83,2.61,19.01002367
14/05/2019 16:00,24.53464,-8.61844,26.0043471,5.53464,-0.29844,5.542680431,19,-8.32,20.7418032,24.92464,2.03156,25.00729724,5.53464,-0.29844,5.542680431,19.39,2.33,19.52949052
14/05/2019 16:30,25.35928,-9.08316,26.9369055,4.76928,-0.26316,4.776534822,20.59,-8.82,22.39956473,25.76928,1.52684,25.81447331,4.76928,-0.26316,4.776534822,21,1.79,21.07615003
14/05/2019 17:00,26.01968,-9.4724,27.69025296,4.36968,-0.2124,4.37483909,21.65,-9.26,23.54718879,26.44968,1.1776,26.47588174,4.36968,-0.2124,4.37483909,22.08,1.39,22.123709
14/05/2019 17:30,25.91616,-9.70604,27.67407743,3.56616,-0.17604,3.570502377,22.35,-9.53,24.29698335,26.35616,0.96396,26.37378222,3.56616,-0.17604,3.570502377,22.79,1.14,22.81849469
