Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
14/05/2019 18:00,26.40376,-9.74804,28.14574259,3.17376,-0.15804,3.17769243,23.23,-9.59,25.13167324,26.85376,0.89196,26.86856935,3.17376,-0.15804,3.17769243,23.68,1.05,23.70326771
14/05/2019 18:30,26.76352,-9.87916,28.52864885,2.60352,-0.11916,2.606245479,24.16,-9.76,26.0569223,27.22352,0.79084,27.23500448,2.60352,-0.11916,2.606245479,24.62,0.91,24.63681189
14/05/2019 19:00,27.285,-9.45248,28.87595199,5.895,-0.13248,5.896488442,21.39,-9.32,23.33226307,27.705,1.21752,27.73173958,5.895,-0.13248,5.896488442,21.81,1.35,21.85174135
14/05/2019 19:30,27.53488,-9.27964,29.05651967,7.72488,-0.17964,7.726968458,19.81,-9.1,21.80013991,27.93488,1.33036,27.96654034,7.72488,-0.17964,7.726968458,20.21,1.51,20.26633169
14/05/2019 20:00,27.96684,-9.2026,29.44201057,9.72684,0.4374,9.736669613,18.24,-9.64,20.63073435,28.34684,1.3774,28.38028486,9.72684,0.4374,9.736669613,18.62,0.94,18.64371208
14/05/2019 20:30,28.11664,-9.23848,29.59552259,9.65664,0.64152,9.677925604,18.46,-9.88,20.9376694,28.48664,1.38152,28.5201202,9.65664,0.64152,9.677925604,18.83,0.74,18.84453502
14/05/2019 21:00,28.11524,-9.2082,29.58475397,10.06524,0.6318,10.0850497,18.05,-9.84,20.55792061,28.49524,1.4118,28.53019246,10.06524,0.6318,10.0850497,18.43,0.78,18.44649831
14/05/2019 21:30,28.40296,-9.54332,29.96336252,10.90296,0.52668,10.91567353,17.5,-10.07,20.19046557,28.77296,1.10668,28.79423497,10.90296,0.52668,10.91567353,17.87,0.58,17.87940995
14/05/2019 22:00,26.81124,-10.4908,28.79061436,6.32124,0.3492,6.330877963,20.49,-10.84,23.18071828,27.22124,0.1792,27.22182984,6.32124,0.3492,6.330877963,20.9,-0.17,20.90069138
14/05/2019 22:30,24.26404,-11.32652,26.7774848,1.18404,-0.05652,1.18538822,23.08,-11.27,25.68461212,24.71404,-0.66652,24.72302615,1.18404,-0.05652,1.18538822,23.53,-0.61,23.5379056
14/05/2019 23:00,22.187,-11.61152,25.04177242,1.017,-0.10152,1.022054456,21.17,-11.51,24.09665952,22.597,-0.93152,22.61619195,1.017,-0.10152,1.022054456,21.58,-0.83,21.59595564
14/05/2019 23:30,20.08296,-11.91768,23.35286661,1.36296,-0.06768,1.364639346,18.72,-11.85,22.15538084,20.46296,-1.23768,20.5003557,1.36296,-0.06768,1.364639346,19.1,-1.17,19.13580152
15/05/2019 00:00,18.63204,-12.1294,22.23230215,1.47204,-0.0594,1.473237972,17.16,-12.07,20.97976406,19.00204,-1.3994,19.05349953,1.47204,-0.0594,1.473237972,17.53,-1.34,17.58114046
15/05/2019 00:30,17.46624,-12.46772,21.45958019,0.96624,-0.11772,0.97338468,16.5,-12.35,20.6100097,17.82624,-1.66772,17.90408117,0.96624,-0.11772,0.97338468,16.86,-1.55,16.93109861
15/05/2019 01:00,16.65908,-12.57132,20.87014693,0.73908,-0.12132,0.748971154,15.92,-12.45,20.21011875,16.99908,-1.78132,17.09215673,0.73908,-0.12132,0.748971154,16.26,-1.66,16.3445159
15/05/2019 01:30,16.12612,-12.56184,20.44141801,1.08612,-0.05184,1.087356446,15.04,-12.51,19.5627631,16.45612,-1.72184,16.54595475,1.08612,-0.05184,1.087356446,15.37,-1.67,15.46045924
15/05/2019 02:00,15.86744,-12.69864,20.32316683,1.11744,-0.00864,1.117473402,14.75,-12.69,19.45761034,16.19744,-1.83864,16.30146189,1.11744,-0.00864,1.117473402,15.08,-1.83,15.19063198
15/05/2019 02:30,15.60116,-12.72644,20.13351605,1.45116,-0.04644,1.451902896,14.15,-12.68,19.00012895,15.93116,-1.84644,16.03780532,1.45116,-0.04644,1.451902896,14.48,-1.8,14.59144955
15/05/2019 03:00,15.10476,-12.0418,19.31731663,2.08476,-0.0918,2.086780175,13.02,-11.95,17.67265968,15.41476,-1.1218,15.45552526,2.08476,-0.0918,2.086780175,13.33,-1.03,13.36973448
15/05/2019 03:30,15.29872,-11.41292,19.08679063,2.44872,-0.14292,2.45288723,12.85,-11.27,17.09196887,15.59872,-0.47292,15.60588732,2.44872,-0.14292,2.45288723,13.15,-0.33,13.15414003
15/05/2019 04:00,15.35104,-11.26996,19.04380286,2.38104,-0.12996,2.384584048,12.97,-11.14,17.09738284,15.67104,-0.31996,15.67430602,2.38104,-0.12996,2.384584048,13.29,-0.19,13.29135809
15/05/2019 04:30,15.59948,-11.15396,19.17692885,1.95948,-0.09396,1.961731468,13.64,-11.06,17.56055808,15.91948,-0.28396,15.92201233,1.95948,-0.09396,1.961731468,13.96,-0.19,13.96129292
15/05/2019 05:00,15.63208,-11.02928,19.13130791,2.87208,-0.17928,2.877670038,12.76,-10.85,16.74933133,15.93208,-0.17928,15.93308867,2.87208,-0.17928,2.877670038,13.06,0,13.06
15/05/2019 05:30,16.1824,-10.9032,19.5128122,2.3724,-0.1332,2.37613636,13.81,-10.77,17.51310938,16.5124,-0.0532,16.5124857,2.3724,-0.1332,2.37613636,14.14,0.08,14.14022631
15/05/2019 06:00,17.28728,-10.95324,20.46517814,2.44728,-0.18324,2.454130456,14.84,-10.77,18.33626189,17.61728,0.05676,17.61737144,2.44728,-0.18324,2.454130456,15.17,0.24,15.17189837
15/05/2019 06:30,19.75272,-10.21972,22.23988814,2.41272,-0.18972,2.420167655,17.34,-10.03,20.03188708,20.13272,0.61028,20.14196754,2.41272,-0.18972,2.420167655,17.72,0.8,17.7380495
15/05/2019 07:00,22.4108,-9.5718,24.36931086,2.4408,-0.1818,2.447561211,19.97,-9.39,22.06746474,22.8208,1.2982,22.85769533,2.4408,-0.1818,2.447561211,20.38,1.48,20.4336683
15/05/2019 07:30,25.29504,-8.5268,26.69354542,2.34504,-0.1368,2.349026786,22.95,-8.39,24.43551923,25.76504,2.1732,25.85652886,2.34504,-0.1368,2.349026786,23.42,2.31,23.53364613
15/05/2019 08:00,27.07084,-7.76472,28.16240854,1.86084,-0.05472,1.861644376,25.21,-7.71,26.36262885,27.54084,2.85528,27.68845412,1.86084,-0.05472,1.861644376,25.68,2.91,25.84435141
15/05/2019 08:30,27.02748,-6.99472,27.91792942,2.24748,-0.05472,2.248146043,24.78,-6.94,25.73348014,27.50748,3.54528,27.73500435,2.24748,-0.05472,2.248146043,25.26,3.6,25.5152425
15/05/2019 09:00,27.0228,-6.62612,27.8233209,2.4228,-0.09612,2.42470594,24.6,-6.53,25.45193313,27.4928,3.89388,27.76718123,2.4228,-0.09612,2.42470594,25.07,3.99,25.38552737
15/05/2019 09:30,27.50356,-6.46308,28.2527382,2.65356,-0.16308,2.658566486,24.85,-6.3,25.63615611,27.98356,4.04692,28.27467403,2.65356,-0.16308,2.658566486,25.33,4.21,25.67748041
15/05/2019 10:00,27.04152,-6.30884,27.76770185,3.07152,-0.16884,3.076157027,23.97,-6.14,24.74389824,27.50152,4.24116,27.82662467,3.07152,-0.16884,3.076157027,24.43,4.41,24.82484642
15/05/2019 10:30,26.73632,-6.40184,27.49207818,3.40632,-0.14184,3.409271847,23.33,-6.26,24.15525823,27.19632,4.18816,27.51691309,3.40632,-0.14184,3.409271847,23.79,4.33,24.18083952
15/05/2019 11:00,26.5282,-6.21204,27.24582236,3.6882,-0.21204,3.694290216,22.84,-6,23.61494442,26.9682,4.32796,27.31327606,3.6882,-0.21204,3.694290216,23.28,4.54,23.71855813
15/05/2019 11:30,26.27632,-6.23196,27.00522761,3.85632,-0.20196,3.86160482,22.42,-6.03,23.21674611,26.72632,4.27804,27.06654405,3.85632,-0.20196,3.86160482,22.87,4.48,23.30466262
15/05/2019 12:00,25.97256,-6.28616,26.72245648,3.92256,-0.23616,3.929662644,22.05,-6.05,22.86492948,26.41256,4.22384,26.74816162,3.92256,-0.23616,3.929662644,22.49,4.46,22.92796764
15/05/2019 12:30,26.21052,-6.27932,26.95220248,3.98052,-0.22932,3.987120155,22.23,-6.05,23.03856332,26.65052,4.25068,26.98737662,3.98052,-0.22932,3.987120155,22.67,4.48,23.10842487
15/05/2019 13:00,25.78468,-6.42672,26.57352917,3.87468,-0.21672,3.880736098,21.91,-6.21,22.77305864,26.22468,4.10328,26.54375158,3.87468,-0.21672,3.880736098,22.35,4.32,22.76367501
15/05/2019 13:30,24.96868,-6.71076,25.85477288,3.92868,-0.23076,3.935451273,21.04,-6.48,22.01526743,25.39868,3.88924,25.69472968,3.92868,-0.23076,3.935451273,21.47,4.12,21.8617314
15/05/2019 14:00,25.26068,-6.50664,26.08521263,3.82068,-0.20664,3.826263942,21.44,-6.3,22.34644491,25.69068,4.10336,26.01631415,3.82068,-0.20664,3.826263942,21.87,4.31,22.29064826
15/05/2019 14:30,25.57916,-6.34136,26.35348692,3.71916,-0.17136,3.723105606,21.86,-6.17,22.71405952,26.02916,4.25864,26.3752381,3.71916,-0.17136,3.723105606,22.31,4.43,22.745571
15/05/2019 15:00,26.25268,-6.423,27.02698903,2.72268,-0.153,2.726975501,23.53,-6.27,24.35105337,26.71268,4.147,27.03266324,2.72268,-0.153,2.726975501,23.99,4.3,24.37232242
15/05/2019 15:30,25.82528,-6.81608,26.70962436,2.64528,-0.13608,2.64877784,23.18,-6.68,24.12332481,26.28528,3.75392,26.55198411,2.64528,-0.13608,2.64877784,23.64,3.89,23.95791518
15/05/2019 16:00,26.24412,-7.0166,27.16590713,2.81412,-0.1566,2.818473866,23.43,-6.86,24.41361301,26.71412,3.5834,26.953385,2.81412,-0.1566,2.818473866,23.9,3.74,24.19085778
15/05/2019 16:30,26.796,-7.44928,27.81218058,2.016,-0.08928,2.017975946,24.78,-7.36,25.84991296,27.276,3.19072,27.46198955,2.016,-0.08928,2.017975946,25.26,3.28,25.47206313
15/05/2019 17:00,26.56944,-7.98332,27.74290072,2.62944,-0.19332,2.636536997,23.94,-7.79,25.17553773,27.03944,2.71668,27.17557112,2.62944,-0.19332,2.636536997,24.41,2.91,24.58284361
15/05/2019 17:30,25.44304,-8.1856,26.72737046,2.27304,-0.1656,2.279064326,23.17,-8.02,24.51875405,25.89304,2.5544,26.01873325,2.27304,-0.1656,2.279064326,23.62,2.72,23.77609724
15/05/2019 18:00,26.0008,-8.2308,27.27247091,1.6308,-0.1008,1.633912262,24.37,-8.13,25.69034449,26.4708,2.4592,26.58478733,1.6308,-0.1008,1.633912262,24.84,2.56,24.97156783
15/05/2019 18:30,27.04516,-8.39184,28.31719721,1.14516,-0.05184,1.146332766,25.9,-8.34,27.20966005,27.54516,2.24816,27.63675203,1.14516,-0.05184,1.146332766,26.4,2.3,26.5
15/05/2019 19:00,27.24956,-8.45684,28.53167824,0.97956,-0.09684,0.984335197,26.27,-8.36,27.56814285,27.74956,2.18316,27.83530614,0.97956,-0.09684,0.984335197,26.77,2.28,26.86691832
15/05/2019 19:30,27.19028,-8.74152,28.56090857,0.62028,-0.10152,0.628532886,26.57,-8.64,27.93947924,27.70028,1.90848,27.76594691,0.62028,-0.10152,0.628532886,27.08,2.01,27.15449318
15/05/2019 20:00,27.71128,-8.91692,29.11059088,0.34128,-0.01692,0.341699173,27.37,-8.9,28.78066886,28.23128,1.73308,28.28442569,0.34128,-0.01692,0.341699173,27.89,1.75,27.94484926
15/05/2019 20:30,27.7214,-9.04592,29.15998434,0.4014,-0.11592,0.417803071,27.32,-8.93,28.74243031,28.2414,1.63408,28.28863538,0.4014,-0.11592,0.417803071,27.84,1.75,27.89494757
15/05/2019 21:00,26.85184,-9.09576,28.3505584,0.50184,-0.09576,0.510894669,26.35,-9,27.84461348,27.35184,1.58424,27.3976818,0.50184,-0.09576,0.510894669,26.85,1.68,26.90250732
15/05/2019 21:30,27.19568,-9.20212,28.71034697,0.53568,-0.04212,0.537333376,26.66,-9.16,28.18973572,27.70568,1.46788,27.74453777,0.53568,-0.04212,0.537333376,27.17,1.51,27.21192753
15/05/2019 22:00,26.26492,-9.53844,27.94329723,0.66492,-0.02844,0.665527941,25.6,-9.51,27.30934089,26.75492,0.99156,26.77328772,0.66492,-0.02844,0.665527941,26.09,1.02,26.10993106
15/05/2019 22:30,24.55812,-9.74268,26.42008841,0.52812,-0.02268,0.52860677,24.03,-9.72,25.92140621,25.01812,0.87732,25.03349793,0.52812,-0.02268,0.52860677,24.49,0.9,24.50653178
15/05/2019 23:00,22.36284,-10.19116,24.57552349,0.40284,-0.01116,0.402994555,21.96,-10.18,24.20483423,22.80284,0.47884,22.80786706,0.40284,-0.01116,0.402994555,22.4,0.49,22.40535873
15/05/2019 23:30,20.3388,-10.44232,22.86282643,0.8388,-0.02232,0.839096909,19.5,-10.42,22.10941881,20.7288,0.32768,20.73138981,0.8388,-0.02232,0.839096909,19.89,0.35,19.8930792
16/05/2019 00:00,18.79668,-10.78564,21.6712992,0.97668,-0.03564,0.977330053,17.82,-10.75,20.81141273,19.16668,0.05436,19.16675709,0.97668,-0.03564,0.977330053,18.19,0.09,18.19022265
16/05/2019 00:30,17.7376,-11.00428,20.87382648,0.4176,-0.04428,0.419941042,17.32,-10.96,20.49643872,18.1176,-0.08428,18.11779603,0.4176,-0.04428,0.419941042,17.7,-0.04,17.7000452
16/05/2019 01:00,17.0376,-11.17312,20.37445519,0.3276,-0.03312,0.329269942,16.71,-11.14,20.0829206,17.3876,-0.22312,17.38903149,0.3276,-0.03312,0.329269942,17.06,-0.19,17.061058
16/05/2019 01:30,16.6652,-11.15368,20.05326578,0.3852,-0.01368,0.385442839,16.28,-11.14,19.72658105,17.0252,-0.19368,17.02630162,0.3852,-0.01368,0.385442839,16.64,-0.18,16.64097353
16/05/2019 02:00,16.73648,-9.42008,19.20540731,0.36648,-0.01008,0.366618599,16.37,-9.41,18.88186961,17.11648,1.55992,17.18741511,0.36648,-0.01008,0.366618599,16.75,1.57,16.8234182
16/05/2019 02:30,16.51488,-9.56268,19.08366082,0.34488,-0.02268,0.345624937,16.17,-9.54,18.77446404,16.88488,1.47732,16.94938486,0.34488,-0.02268,0.345624937,16.54,1.5,16.60787765
16/05/2019 03:00,16.0388,-9.69144,18.73945343,0.2988,-0.00144,0.29880347,15.74,-9.69,18.48360625,16.4088,1.39856,16.4682934,0.2988,-0.00144,0.29880347,16.11,1.4,16.17071736
16/05/2019 03:30,16.09756,-9.69736,18.79282387,0.27756,-0.02736,0.278905223,15.82,-9.67,18.5413403,16.46756,1.35264,16.52301932,0.27756,-0.02736,0.278905223,16.19,1.38,16.24870764
16/05/2019 04:00,16.37656,-9.53312,18.94919772,0.28656,-0.03312,0.28846762,16.09,-9.5,18.68523749,16.74656,1.51688,16.8151181,0.28656,-0.03312,0.28846762,16.46,1.55,16.53281888
16/05/2019 04:30,16.52692,-9.5162,19.07084547,0.28692,-0.0162,0.287376976,16.24,-9.5,18.81455819,16.88692,1.5738,16.96009769,0.28692,-0.0162,0.287376976,16.6,1.59,16.67597373
16/05/2019 05:00,16.802,-9.38976,19.24772186,0.342,-0.05976,0.34718188,16.46,-9.33,18.92037262,17.182,1.69024,17.26493658,0.342,-0.05976,0.34718188,16.84,1.75,16.93068516
16/05/2019 05:30,17.21936,-9.16408,19.50606883,0.45936,-0.06408,0.463807995,16.76,-9.1,19.07111953,17.58936,1.87592,17.68911137,0.45936,-0.06408,0.463807995,17.13,1.94,17.23950405
16/05/2019 06:00,18.12444,-8.99408,20.2333586,0.69444,-0.06408,0.697390249,17.43,-8.93,19.58442749,18.50444,2.05592,18.61830032,0.69444,-0.06408,0.697390249,17.81,2.12,17.93573249
16/05/2019 06:30,20.46972,-8.29064,22.08493035,0.72972,-0.08064,0.734162167,19.74,-8.21,21.37923525,20.88972,2.61936,21.05330018,0.72972,-0.08064,0.734162167,20.16,2.7,20.34
16/05/2019 07:00,22.96264,-7.55264,24.17281959,0.87264,-0.06264,0.874885329,22.09,-7.49,23.32526956,23.42264,3.19736,23.63986412,0.87264,-0.06264,0.874885329,22.55,3.26,22.7844267
16/05/2019 07:30,25.8204,-6.55232,26.63880541,1.7604,-0.02232,1.760541491,24.06,-6.53,24.9303931,26.2904,4.19768,26.62340417,1.7604,-0.02232,1.760541491,24.53,4.22,24.89034552
16/05/2019 08:00,26.83068,-5.84768,27.46053078,2.38068,-0.06768,2.381641838,24.45,-5.78,25.12391092,27.32068,4.76232,27.73263867,2.38068,-0.06768,2.381641838,24.94,4.83,25.40339544
16/05/2019 08:30,27.1116,-7.01308,28.00396661,2.8116,-0.07308,2.812549599,24.3,-6.94,25.2715967,27.5816,3.54692,27.80872705,2.8116,-0.07308,2.812549599,24.77,3.62,25.03312406
16/05/2019 09:00,27.13556,-6.73412,27.95866572,3.35556,-0.11412,3.357500006,23.78,-6.62,24.68426219,27.59556,3.80588,27.85677035,3.35556,-0.11412,3.357500006,24.24,3.92,24.55491804
16/05/2019 09:30,26.95852,-6.53768,27.73991818,4.08852,-0.15768,4.091559455,22.87,-6.38,23.74323693,27.40852,4.02232,27.70209427,4.08852,-0.15768,4.091559455,23.32,4.18,23.69166098
16/05/2019 10:00,26.77556,-6.55184,27.56550781,3.71556,-0.14184,3.718266357,23.06,-6.41,23.93432055,27.22556,4.03816,27.52340556,3.71556,-0.14184,3.718266357,23.51,4.18,23.8787039
16/05/2019 10:30,26.65736,-6.73508,27.49502036,3.80736,-0.14508,3.810123144,22.85,-6.59,23.78130779,27.10736,3.93492,27.39146877,3.80736,-0.14508,3.810123144,23.3,4.08,23.65452177
16/05/2019 11:00,26.9854,-6.51844,27.76151785,3.6954,-0.11844,3.697297553,23.29,-6.4,24.15334552,27.4454,4.09156,27.74870888,3.6954,-0.11844,3.697297553,23.75,4.21,24.1202529
16/05/2019 11:30,27.25736,-6.33492,27.98383257,3.62736,-0.12492,3.629510377,23.63,-6.21,24.43237606,27.72736,4.23508,28.04892859,3.62736,-0.12492,3.629510377,24.1,4.36,24.49121475
16/05/2019 12:00,26.65524,-6.34752,27.40059907,4.66524,-0.22752,4.670784689,21.99,-6.12,22.82574205,27.09524,4.17248,27.4146242,4.66524,-0.22752,4.670784689,22.43,4.4,22.85749111
16/05/2019 12:30,26.36596,-6.44936,27.14328814,4.75596,-0.18936,4.75972822,21.61,-6.26,22.49843772,26.80596,4.08064,27.11477668,4.75596,-0.18936,4.75972822,22.05,4.27,22.45963936
16/05/2019 13:00,25.69208,-6.5272,26.50824993,4.85208,-0.1872,4.855689875,20.84,-6.34,21.78304846,26.12208,4.0028,26.42698377,4.85208,-0.1872,4.855689875,21.27,4.19,21.67876842
16/05/2019 13:30,25.56024,-6.75012,26.43652755,4.35024,-0.15012,4.352829433,21.21,-6.6,22.21315151,26.00024,3.79988,26.27644512,4.35024,-0.15012,4.352829433,21.65,3.95,22.00738512
16/05/2019 14:00,25.76636,-6.63364,26.60658729,3.72636,-0.14364,3.729127418,22.04,-6.49,22.97567627,26.21636,3.92636,26.50875015,3.72636,-0.14364,3.729127418,22.49,4.07,22.85530573
16/05/2019 14:30,25.6608,-6.68724,26.51783995,3.7908,-0.14724,3.793658427,21.87,-6.54,22.82692489,26.1108,3.86276,26.39497663,3.7908,-0.14724,3.793658427,22.32,4.01,22.67735655
16/05/2019 15:00,25.76032,-6.82232,26.64841715,3.55032,-0.11232,3.552096266,22.21,-6.71,23.20146978,26.20032,3.69768,26.45996231,3.55032,-0.11232,3.552096266,22.65,3.81,22.96820846
16/05/2019 15:30,25.94384,-6.99512,26.8703282,3.45384,-0.10512,3.45543933,22.49,-6.89,23.52173888,26.40384,3.48488,26.63282102,3.45384,-0.10512,3.45543933,22.95,3.59,23.22908952
16/05/2019 16:00,26.54844,-7.09532,27.48023348,3.35844,-0.08532,3.359523588,23.19,-7.01,24.22635342,27.00844,3.38468,27.21969673,3.35844,-0.08532,3.359523588,23.65,3.47,23.90320899
16/05/2019 16:30,27.21248,-7.62012,28.25925152,1.93248,-0.06012,1.933414949,25.28,-7.56,26.38620852,27.71248,2.83988,27.85761056,1.93248,-0.06012,1.933414949,25.78,2.9,25.94259817
16/05/2019 17:00,27.90316,-7.90788,29.00208448,1.70316,-0.04788,1.703832879,26.2,-7.86,27.35360305,28.41316,2.55212,28.5275477,1.70316,-0.04788,1.703832879,26.71,2.6,26.83624601
16/05/2019 17:30,28.12228,-7.9012,29.2111553,1.50228,-0.0612,1.503526068,26.62,-7.84,27.75049549,28.63228,2.5288,28.74373475,1.50228,-0.0612,1.503526068,27.13,2.59,27.25334842
16/05/2019 18:00,28.52968,-8.43,29.7490763,1.30968,-0.09,1.312768716,27.22,-8.34,28.46900068,29.04968,2.11,29.12620827,1.30968,-0.09,1.312768716,27.74,2.2,27.8271019
16/05/2019 18:30,28.74144,-8.53272,29.9812889,1.44144,-0.07272,1.44327318,27.3,-8.46,28.58079075,29.27144,2.01728,29.34086942,1.44144,-0.07272,1.44327318,27.83,2.09,27.90836792
16/05/2019 19:00,28.59592,-8.59092,29.85850879,1.37592,-0.07092,1.377746527,27.22,-8.52,28.52225096,29.12592,1.96908,29.1924047,1.37592,-0.07092,1.377746527,27.75,2.04,27.82488275
16/05/2019 19:30,28.0242,-8.75164,29.35893371,1.3842,-0.07164,1.386052643,26.64,-8.68,28.01842251,28.5442,1.81836,28.60205913,1.3842,-0.07164,1.386052643,27.16,1.89,27.22568089
16/05/2019 20:00,28.02096,-9.113,29.46558956,1.65096,-0.063,1.652161591,26.37,-9.05,27.87973099,28.54096,1.507,28.58071809,1.65096,-0.063,1.652161591,26.89,1.57,26.93579403
16/05/2019 20:30,27.76584,-9.2214,29.25706904,1.18584,-0.0414,1.186562458,26.58,-9.18,28.12061166,28.27584,1.4186,28.31140324,1.18584,-0.0414,1.186562458,27.09,1.46,27.1293144
16/05/2019 21:00,26.9566,-9.24788,28.49879941,0.7866,-0.04788,0.78805587,26.17,-9.2,27.74002343,27.4866,1.33212,27.51886123,0.7866,-0.04788,0.78805587,26.7,1.38,26.73563914
16/05/2019 21:30,26.89232,-9.40528,28.48957997,0.65232,-0.03528,0.653273343,26.24,-9.37,27.86277983,27.41232,1.19472,27.43834258,0.65232,-0.03528,0.653273343,26.76,1.23,26.78825302
16/05/2019 22:00,25.5592,-9.80416,27.37506636,1.3392,-0.07416,1.341251783,24.22,-9.73,26.10136586,26.0292,0.89584,26.04461138,1.3392,-0.07416,1.341251783,24.69,0.97,24.70904693
16/05/2019 22:30,23.71344,-10.2132,25.81930849,2.23344,-0.1332,2.237408428,21.48,-10.08,23.7275536,24.16344,0.5968,24.1708089,2.23344,-0.1332,2.237408428,21.93,0.73,21.94214666
16/05/2019 23:00,21.74504,-10.50172,24.1481446,1.53504,-0.08172,1.5372137,20.21,-10.42,22.73808479,22.16504,0.24828,22.1664305,1.53504,-0.08172,1.5372137,20.63,0.33,20.63263919
16/05/2019 23:30,19.94192,-10.8512,22.70305518,1.05192,-0.0612,1.053698784,18.89,-10.79,21.75445242,20.35192,0.0588,20.35200494,1.05192,-0.0612,1.053698784,19.3,0.12,19.30037305
17/05/2019 00:00,18.2678,-11.04652,21.34802382,3.2778,-0.86652,3.390402594,14.99,-10.18,18.11994757,18.6078,-0.18652,18.60873479,3.2778,-0.86652,3.390402594,15.33,0.68,15.34507413
17/05/2019 00:30,17.57,-10.32324,20.37827726,0.9,-0.00324,0.900005832,16.67,-10.32,19.60589962,17.94,0.64676,17.95165448,0.9,-0.00324,0.900005832,17.04,0.65,17.05239279
17/05/2019 01:00,17.04712,-9.40728,19.47052175,1.07712,-0.01728,1.077258601,15.97,-9.39,18.52600874,17.42712,1.61272,17.50158214,1.07712,-0.01728,1.077258601,16.35,1.63,16.43104988
17/05/2019 01:30,16.66764,-9.46092,19.1655741,1.54764,-0.07092,1.549264089,15.12,-9.39,17.79849713,17.01764,1.61908,17.09448716,1.54764,-0.07092,1.549264089,15.47,1.69,15.56203714
17/05/2019 02:00,16.192,-9.58712,18.81737851,1.512,-0.08712,1.514507806,14.68,-9.5,17.48577708,16.542,1.52288,16.61195135,1.512,-0.08712,1.514507806,15.03,1.61,15.11598492
17/05/2019 02:30,16.01352,-9.78296,18.76537048,1.43352,-0.10296,1.437212702,14.58,-9.68,17.50082284,16.36352,1.36704,16.42052329,1.43352,-0.10296,1.437212702,14.93,1.47,15.00219317
17/05/2019 03:00,15.60312,-9.8722,18.46395642,2.01312,-0.0522,2.013796657,13.59,-9.82,16.76664844,15.94312,1.3378,15.99914948,2.01312,-0.0522,2.013796657,13.93,1.39,13.99917855
17/05/2019 03:30,15.62036,-9.7852,18.43219427,1.44036,-0.0252,1.440580428,14.18,-9.76,17.21423829,15.97036,1.4148,16.03290546,1.44036,-0.0252,1.440580428,14.53,1.44,14.60118146
17/05/2019 04:00,15.54864,-9.70696,18.32990121,1.98864,-0.06696,1.989766994,13.56,-9.64,16.63740364,15.87864,1.49304,15.94867947,1.98864,-0.06696,1.989766994,13.89,1.56,13.97732807
17/05/2019 04:30,15.6212,-9.64012,18.35630145,1.7712,-0.06012,1.772220036,13.85,-9.58,16.84039489,15.9512,1.55988,16.02728945,1.7712,-0.06012,1.772220036,14.18,1.62,14.27223879
17/05/2019 05:00,15.7586,-9.5458,18.42432554,2.2086,-0.0558,2.209304778,13.55,-9.49,16.54275068,16.0986,1.6442,16.1823458,2.2086,-0.0558,2.209304778,13.89,1.7,13.99364499
17/05/2019 05:30,15.95216,-9.4418,18.53696296,2.52216,-0.0918,2.523830087,13.43,-9.35,16.36421095,16.29216,1.6882,16.37939244,2.52216,-0.0918,2.523830087,13.77,1.78,13.88457057
17/05/2019 06:00,17.03952,-9.31888,19.42129672,2.72952,-0.12888,2.732560975,14.31,-9.19,17.00682804,17.38952,1.86112,17.48882996,2.72952,-0.12888,2.732560975,14.66,1.99,14.79444828
17/05/2019 06:30,19.6058,-8.3966,21.3281571,6.1758,-1.4166,6.336186645,13.43,-6.98,15.13556408,19.9358,2.6434,20.11028804,6.1758,-1.4166,6.336186645,13.76,4.06,14.34646995
17/05/2019 07:00,22.5336,-7.84864,23.86135534,2.7036,-0.27864,2.717920751,19.83,-7.57,21.22578149,22.9736,3.06136,23.17667409,2.7036,-0.27864,2.717920751,20.27,3.34,20.54333225
17/05/2019 07:30,26.1158,-8.07452,27.33556077,11.5758,-1.42452,11.66312149,14.54,-6.65,15.98856154,26.4358,2.60548,26.56388616,11.5758,-1.42452,11.66312149,14.86,4.03,15.39676914
17/05/2019 08:00,29.43056,-7.88284,30.46796725,13.93056,0.67716,13.94700855,15.5,-8.56,17.70659764,29.79056,2.75716,29.91787754,13.93056,0.67716,13.94700855,15.86,2.08,15.99581195
17/05/2019 08:30,29.76988,-7.43308,30.68381387,12.62988,1.00692,12.66995488,17.14,-8.44,19.10531863,30.14988,3.16692,30.31574915,12.62988,1.00692,12.66995488,17.52,2.16,17.65264853
17/05/2019 09:00,29.92048,-7.45772,30.83589971,13.11048,0.96228,13.14574717,16.81,-8.42,18.80086434,30.30048,3.21228,30.47027783,13.11048,0.96228,13.14574717,17.19,2.25,17.33662597
17/05/2019 09:30,30.316,-7.20324,31.1600148,12.906,1.07676,12.95083967,17.41,-8.28,19.278654,30.696,3.42676,30.8866816,12.906,1.07676,12.95083967,17.79,2.35,17.94454235
17/05/2019 10:00,30.86184,-7.21608,31.69424204,12.83184,1.12392,12.88096712,18.03,-8.34,19.86545997,31.25184,3.39392,31.43558805,12.83184,1.12392,12.88096712,18.42,2.27,18.55934535
17/05/2019 10:30,29.40384,-7.68348,30.39114463,12.72384,-0.03348,12.72388405,16.68,-7.65,18.35061034,29.77384,2.95652,29.92027003,12.72384,-0.03348,12.72388405,17.05,2.99,17.31018775
17/05/2019 11:00,27.4336,-8.31872,28.66711551,7.7436,-1.99872,7.997388486,19.69,-6.32,20.67942214,27.8536,2.23128,27.94282812,7.7436,-1.99872,7.997388486,20.11,4.23,20.55006083
17/05/2019 11:30,27.36156,-8.21476,28.56811592,8.07156,-1.99476,8.314394042,19.29,-6.22,20.26801668,27.77156,2.32524,27.86873312,8.07156,-1.99476,8.314394042,19.7,4.32,20.16810353
17/05/2019 12:00,28.54712,-8.34956,29.74312042,4.94712,-0.61956,4.985764825,23.6,-7.73,24.83370492,29.02712,2.22044,29.1119228,4.94712,-0.61956,4.985764825,24.08,2.84,24.24689671
17/05/2019 12:30,28.44868,-8.53052,29.70012063,3.38868,-0.20052,3.394607549,25.06,-8.33,26.40819002,28.94868,2.03948,29.02043336,3.38868,-0.20052,3.394607549,25.56,2.24,25.65796562
17/05/2019 13:00,29.13364,-9.34192,30.59477813,3.02364,-0.15192,3.027454134,26.11,-9.19,27.68010477,29.63364,1.25808,29.66033353,3.02364,-0.15192,3.027454134,26.61,1.41,26.64733007
17/05/2019 13:30,28.48696,-9.78484,30.1205907,3.21696,-0.20484,3.223474999,25.27,-9.58,27.02497549,28.97696,0.86516,28.98987259,3.21696,-0.20484,3.223474999,25.76,1.07,25.78221286
17/05/2019 14:00,27.96664,-9.838,29.64657142,3.17664,-0.198,3.182804689,24.79,-9.64,26.59837777,28.44664,0.842,28.45909857,3.17664,-0.198,3.182804689,25.27,1.04,25.29139182
17/05/2019 14:30,27.80816,-9.93612,29.52998888,2.37816,-0.09612,2.380101687,25.43,-9.84,27.26738895,28.30816,0.81388,28.3198574,2.37816,-0.09612,2.380101687,25.93,0.91,25.94596308
17/05/2019 15:00,27.21288,-10.1676,29.05031717,3.15288,-0.1476,3.156333008,24.06,-10.02,26.06307733,27.69288,0.6424,27.70032997,3.15288,-0.1476,3.156333008,24.54,0.79,24.55271268
17/05/2019 15:30,26.55076,-10.59228,28.58564766,3.11076,-0.15228,3.114485026,23.44,-10.44,25.65983632,27.02076,0.27772,27.02218717,3.11076,-0.15228,3.114485026,23.91,0.43,23.91386627
17/05/2019 16:00,27.07708,-10.8488,29.16958558,2.73708,-0.1188,2.73965698,24.34,-10.73,26.60015977,27.55708,0.0112,27.55708228,2.73708,-0.1188,2.73965698,24.82,0.13,24.82034045
17/05/2019 16:30,27.5564,-10.88176,29.62714771,1.8864,-0.04176,1.886862172,25.67,-10.84,27.86493316,28.0564,-0.10176,28.05658454,1.8864,-0.04176,1.886862172,26.17,-0.06,26.17006878
17/05/2019 17:00,27.85468,-10.90248,29.91232636,1.53468,-0.04248,1.535267811,26.32,-10.86,28.47247794,28.35468,-0.15248,28.35508998,1.53468,-0.04248,1.535267811,26.82,-0.11,26.82022558
17/05/2019 17:30,27.15524,-10.87264,29.25100614,5.47524,-1.59264,5.702171098,21.68,-9.28,23.58263768,27.59524,-0.17264,27.59578003,5.47524,-1.59264,5.702171098,22.12,1.42,22.1655318
17/05/2019 18:00,28.68728,-5.79372,29.26648638,10.18728,0.56628,10.20300675,18.5,-6.36,19.56270942,29.09728,4.90628,29.50802072,10.18728,0.56628,10.20300675,18.91,4.34,19.40164168
17/05/2019 18:30,29.07972,-5.16008,29.53398959,10.53972,0.97992,10.58517552,18.54,-6.14,19.5302637,29.48972,5.55992,30.00927017,10.53972,0.97992,10.58517552,18.95,4.58,19.49561233
17/05/2019 19:00,20.05016,-5.98596,20.92464177,1.01016,0.19404,1.028627604,19.04,-6.18,20.01784204,20.48016,4.67404,21.00675138,1.01016,0.19404,1.028627604,19.47,4.48,19.97877123
17/05/2019 19:30,19.12412,-3.37832,19.42022172,0.20412,0.12168,0.23763627,18.92,-3.5,19.24100829,19.69412,1.31168,19.73775233,0.20412,0.12168,0.23763627,19.49,1.19,19.52629509
17/05/2019 20:00,4.96188,-0.28996,4.970345052,0.10188,0.14004,0.173178336,4.86,-0.43,4.87898555,33.06188,-1.83996,33.11303915,0.10188,0.14004,0.173178336,32.96,-1.98,33.01941853
17/05/2019 20:30,0.0846,0.144,0.167012455,0.0846,0.144,0.167012455,0,0,0,37.2746,-2.406,37.3521705,0.0846,0.144,0.167012455,37.19,-2.55,37.27732018
17/05/2019 21:00,0.02952,0.15264,0.155468325,0.02952,0.15264,0.155468325,0,0,0,36.39952,-2.75736,36.50380926,0.02952,0.15264,0.155468325,36.37,-2.91,36.48623028
17/05/2019 21:30,0.11556,0.12852,0.172833747,0.11556,0.12852,0.172833747,0,0,0,35.66556,-2.77148,35.77308026,0.11556,0.12852,0.172833747,35.55,-2.9,35.66808798
17/05/2019 22:00,0.10116,0.13896,0.171881434,0.10116,0.13896,0.171881434,0,0,0,33.91116,-3.34104,34.0753477,0.10116,0.13896,0.171881434,33.81,-3.48,33.9886231
17/05/2019 22:30,0.08388,0.1242,0.149871593,0.08388,0.1242,0.149871593,0,0,0,32.30388,-3.6258,32.50672375,0.08388,0.1242,0.149871593,32.22,-3.75,32.4374922
17/05/2019 23:00,0.06696,0.12852,0.144917328,0.06696,0.12852,0.144917328,0,0,0,30.12696,-3.97148,30.38760228,0.06696,0.12852,0.144917328,30.06,-4.1,30.338319
17/05/2019 23:30,0.03528,0.14112,0.145463166,0.03528,0.14112,0.145463166,0,0,0,28.14528,-4.39888,28.48696073,0.03528,0.14112,0.145463166,28.11,-4.54,28.47426382
18/05/2019 00:00,0.01872,0.14544,0.146639804,0.01872,0.14544,0.146639804,0,0,0,26.27872,-4.66456,26.6894969,0.01872,0.14544,0.146639804,26.26,-4.81,26.69688559
18/05/2019 00:30,0.0162,0.144,0.144908385,0.0162,0.144,0.144908385,0,0,0,24.8762,-5.066,25.38680134,0.0162,0.144,0.144908385,24.86,-5.21,25.40007283
18/05/2019 01:00,0.01656,0.1368,0.137798671,0.01656,0.1368,0.137798671,0,0,0,23.69656,-5.3532,24.29369684,0.01656,0.1368,0.137798671,23.68,-5.49,24.30807479
18/05/2019 01:30,0.01656,0.13032,0.131367941,0.01656,0.13032,0.131367941,0,0,0,22.99656,-5.56968,23.66142657,0.01656,0.13032,0.131367941,22.98,-5.7,23.67636796
18/05/2019 02:00,0.01656,0.13248,0.133510988,0.01656,0.13248,0.133510988,0,0,0,22.58656,-5.39752,23.22253033,0.01656,0.13248,0.133510988,22.57,-5.53,23.23759454
18/05/2019 02:30,0.01656,0.12492,0.126012856,0.01656,0.12492,0.126012856,0,0,0,21.90656,-5.66508,22.62720713,0.01656,0.12492,0.126012856,21.89,-5.79,22.64279576
18/05/2019 03:00,0.01656,0.12384,0.124942303,0.01656,0.12384,0.124942303,0,0,0,21.59656,-5.64616,22.32242206,0.01656,0.12384,0.124942303,21.58,-5.77,22.3380684
18/05/2019 03:30,0.01656,0.13212,0.133153776,0.01656,0.13212,0.133153776,0,0,0,21.31656,-5.70788,22.0675242,0.01656,0.13212,0.133153776,21.3,-5.84,22.08609517
18/05/2019 04:00,0.01656,0.12348,0.124585489,0.01656,0.12348,0.124585489,0,0,0,21.04656,-5.74652,21.81697,0.01656,0.12348,0.124585489,21.03,-5.87,21.83386819
18/05/2019 04:30,0.0162,0.12996,0.130965803,0.0162,0.12996,0.130965803,0,0,0,21.3462,-5.64004,22.07872971,0.0162,0.12996,0.130965803,21.33,-5.77,22.0966468
18/05/2019 05:00,0.01656,0.12276,0.123871914,0.01656,0.12276,0.123871914,0,0,0,21.33656,-5.70724,22.08667881,0.01656,0.12276,0.123871914,21.32,-5.83,22.10274417
18/05/2019 05:30,0.0162,0.13248,0.133466814,0.0162,0.13248,0.133466814,0,0,0,20.9262,-5.75752,21.70379881,0.0162,0.13248,0.133466814,20.91,-5.89,21.72372436
18/05/2019 06:00,0.03096,0.14832,0.151516811,0.03096,0.14832,0.151516811,0,0,0,21.49096,-5.74168,22.24473535,0.03096,0.14832,0.151516811,21.46,-5.89,22.25362218
18/05/2019 06:30,0.0468,0.13788,0.145606093,0.0468,0.13788,0.145606093,0,0,0,23.2468,-5.26212,23.83492432,0.0468,0.13788,0.145606093,23.2,-5.4,23.82015953
18/05/2019 07:00,0.07884,0.11808,0.141981097,0.07884,0.11808,0.141981097,0,0,0,24.90884,-4.79192,25.36558313,0.07884,0.11808,0.141981097,24.83,-4.91,25.31080797
18/05/2019 07:30,0.14904,0.08676,0.172453528,0.14904,0.08676,0.172453528,0,0,0,27.06904,-4.50324,27.44106589,0.14904,0.08676,0.172453528,26.92,-4.59,27.308506
18/05/2019 08:00,0.26568,0.09576,0.282410765,0.26568,0.09576,0.282410765,0,0,0,28.81568,-4.31424,29.1368509,0.26568,0.09576,0.282410765,28.55,-4.41,28.88858944
18/05/2019 08:30,1.2114,0.17748,1.224332108,1.2114,0.17748,1.224332108,0,0,0,31.9214,-3.80252,32.14708286,1.2114,0.17748,1.224332108,30.71,-3.98,30.96682903
18/05/2019 09:00,5.59332,1.13904,5.708120596,5.59332,1.13904,5.708120596,0,0,0,37.94332,-2.38096,38.01794975,5.59332,1.13904,5.708120596,32.35,-3.52,32.5409419
18/05/2019 09:30,5.58072,1.197,5.707647915,5.58072,1.197,5.707647915,0,0,0,39.66072,-1.773,39.70033048,5.58072,1.197,5.707647915,34.08,-2.97,34.20916982
18/05/2019 10:00,5.75568,1.14408,5.86828521,5.75568,1.14408,5.86828521,0,0,0,40.28568,-1.50592,40.31381659,5.75568,1.14408,5.86828521,34.53,-2.65,34.63153765
18/05/2019 10:30,5.88276,1.14624,5.993390639,5.88276,1.14624,5.993390639,0,0,0,40.54276,-1.35376,40.56535535,5.88276,1.14624,5.993390639,34.66,-2.5,34.7500446
18/05/2019 11:00,10.14012,1.12464,10.20229625,10.14012,1.12464,10.20229625,0,0,0,45.28012,-1.24536,45.29724262,10.14012,1.12464,10.20229625,35.14,-2.37,35.21983106
18/05/2019 11:30,8.91396,1.21284,8.996091582,8.91396,1.21284,8.996091582,0,0,0,44.25396,-1.15716,44.26908622,8.91396,1.21284,8.996091582,35.34,-2.37,35.41938029
18/05/2019 12:00,5.46156,1.17396,5.586306447,5.46156,1.17396,5.586306447,0,0,0,41.40156,-1.23604,41.42000682,5.46156,1.17396,5.586306447,35.94,-2.41,36.0207121
18/05/2019 12:30,3.43296,0.79884,3.524678667,3.43296,0.79884,3.524678667,0,0,0,39.77296,-1.67116,39.80805349,3.43296,0.79884,3.524678667,36.34,-2.47,36.42384521
18/05/2019 13:00,3.06072,0.73404,3.147510388,3.06072,0.73404,3.147510388,0,0,0,38.93072,-2.04596,38.98444449,3.06072,0.73404,3.147510388,35.87,-2.78,35.97756662
18/05/2019 13:30,0.92124,0.10224,0.926895979,0.92124,0.10224,0.926895979,0,0,0,35.62124,-3.04776,35.75138571,0.92124,0.10224,0.926895979,34.7,-3.15,34.84268216
18/05/2019 14:00,1.45908,0.07848,1.46118909,1.45908,0.07848,1.46118909,0,0,0,34.11908,-3.32152,34.28037507,1.45908,0.07848,1.46118909,32.66,-3.4,32.83649799
18/05/2019 14:30,1.67004,0.06444,1.671282775,1.67004,0.06444,1.671282775,0,0,0,32.97004,-3.31556,33.13633166,1.67004,0.06444,1.671282775,31.3,-3.38,31.48196944
18/05/2019 15:00,1.46268,0.07416,1.464558803,1.46268,0.07416,1.464558803,0,0,0,32.37268,-3.50584,32.56196131,1.46268,0.07416,1.464558803,30.91,-3.58,31.11662739
18/05/2019 15:30,0.96948,0.07488,0.972367464,0.96948,0.07488,0.972367464,0,0,0,32.97948,-3.44512,33.15893474,0.96948,0.07488,0.972367464,32.01,-3.52,32.20295794
18/05/2019 16:00,0.87912,-0.0036,0.879127371,0.87912,-0.0036,0.879127371,0,0,0,33.37912,-2.9036,33.50517191,0.87912,-0.0036,0.879127371,32.5,-2.9,32.62912809
18/05/2019 16:30,0.68076,0.06012,0.683409535,0.68076,0.06012,0.683409535,0,0,0,33.93076,-2.92988,34.05702088,0.68076,0.06012,0.683409535,33.25,-2.99,33.38416691
18/05/2019 17:00,0.59472,0.08352,0.600555966,0.59472,0.08352,0.600555966,0,0,0,34.65472,-2.83648,34.77060881,0.59472,0.08352,0.600555966,34.06,-2.92,34.1849382
18/05/2019 17:30,0.6804,0.11268,0.689667269,0.6804,0.11268,0.689667269,0,0,0,35.6204,-2.81732,35.73164127,0.6804,0.11268,0.689667269,34.94,-2.93,35.06263681
18/05/2019 18:00,4.71888,0.09612,4.719858844,4.71888,0.09612,4.719858844,0,0,0,40.32888,-2.99388,40.43985509,4.71888,0.09612,4.719858844,35.61,-3.09,35.74381345
18/05/2019 18:30,9.08748,-1.43208,9.199627486,9.08748,-1.43208,9.199627486,0,0,0,32.16748,-0.76208,32.17650596,9.08748,-1.43208,9.199627486,23.08,0.67,23.08972282
18/05/2019 19:00,9.46548,-1.63728,9.606039633,9.46548,-1.63728,9.606039633,0,0,0,31.10548,-0.51728,31.10978085,9.46548,-1.63728,9.606039633,21.64,1.12,21.66896398
18/05/2019 19:30,9.46224,-1.56996,9.591598418,9.46224,-1.56996,9.591598418,0,0,0,30.84224,-0.83996,30.85367565,9.46224,-1.56996,9.591598418,21.38,0.73,21.39245895
18/05/2019 20:00,9.51372,-1.60884,9.648794452,9.51372,-1.60884,9.648794452,0,0,0,30.03372,-1.00884,30.05065881,9.51372,-1.60884,9.648794452,20.52,0.6,20.52877006
18/05/2019 20:30,8.84484,-1.5156,8.973752726,8.84484,-1.5156,8.973752726,0,0,0,28.87484,-1.4256,28.91001073,8.84484,-1.5156,8.973752726,20.03,0.09,20.0302022
18/05/2019 21:00,5.75388,-0.38484,5.766735375,5.75388,-0.38484,5.766735375,0,0,0,34.50388,-3.32484,34.66370286,5.75388,-0.38484,5.766735375,28.75,-2.94,28.89993253
18/05/2019 21:30,4.40352,0.1296,4.405426716,4.40352,0.1296,4.405426716,0,0,0,37.54352,-4.1804,37.77554286,4.40352,0.1296,4.405426716,33.14,-4.31,33.41909185
18/05/2019 22:00,6.04836,-0.42696,6.063411048,6.04836,-0.42696,6.063411048,0,0,0,34.02836,-3.51696,34.2096228,6.04836,-0.42696,6.063411048,27.98,-3.09,28.15010657
18/05/2019 22:30,0.35568,0.13896,0.38186142,0.35568,0.13896,0.38186142,0,0,0,30.93568,-4.23104,31.22367686,0.35568,0.13896,0.38186142,30.58,-4.37,30.89066688
18/05/2019 23:00,0.2628,0.06444,0.270585206,0.2628,0.06444,0.270585206,0,0,0,28.4628,-4.49556,28.81563887,0.2628,0.06444,0.270585206,28.2,-4.56,28.56630183
18/05/2019 23:30,0.45108,0.0324,0.45224211,0.45108,0.0324,0.45224211,0,0,0,25.92108,-4.5876,26.32391426,0.45108,0.0324,0.45224211,25.47,-4.62,25.88561956
19/05/2019 00:00,0.3114,0.04572,0.314738429,0.3114,0.04572,0.314738429,0,0,0,24.8414,-4.94428,25.32866081,0.3114,0.04572,0.314738429,24.53,-4.99,25.03239901
19/05/2019 00:30,0.32364,0.05256,0.327880166,0.32364,0.05256,0.327880166,0,0,0,23.49364,-5.27744,24.0790883,0.32364,0.05256,0.327880166,23.17,-5.33,23.77515089
19/05/2019 01:00,0.25776,0.03384,0.259971851,0.25776,0.03384,0.259971851,0,0,0,22.30776,-5.41616,22.95584774,0.25776,0.03384,0.259971851,22.05,-5.45,22.71354222
19/05/2019 01:30,0.29628,0.04536,0.29973216,0.29628,0.04536,0.29973216,0,0,0,21.34628,-5.65464,22.08254114,0.29628,0.04536,0.29973216,21.05,-5.7,21.80808336
19/05/2019 02:00,0.31572,0.03348,0.317490203,0.31572,0.03348,0.317490203,0,0,0,20.64572,-5.74652,21.43054471,0.31572,0.03348,0.317490203,20.33,-5.78,21.13568783
19/05/2019 02:30,0.27072,0.0594,0.277160023,0.27072,0.0594,0.277160023,0,0,0,20.52072,-5.9306,21.36052353,0.27072,0.0594,0.277160023,20.25,-5.99,21.11735305
19/05/2019 03:00,0.24804,0.07668,0.259622156,0.24804,0.07668,0.259622156,0,0,0,19.91804,-6.01332,20.80596873,0.24804,0.07668,0.259622156,19.67,-6.09,20.59118744
19/05/2019 03:30,0.2052,0.03384,0.207971598,0.2052,0.03384,0.207971598,0,0,0,19.9052,-6.09616,20.81778456,0.2052,0.03384,0.207971598,19.7,-6.13,20.63169649
19/05/2019 04:00,0.21096,0.05436,0.217851168,0.21096,0.05436,0.217851168,0,0,0,19.58096,-6.12564,20.51676046,0.21096,0.05436,0.217851168,19.37,-6.18,20.33197728
19/05/2019 04:30,0.26352,0.05184,0.268570616,0.26352,0.05184,0.268570616,0,0,0,19.27352,-6.01816,20.1912561,0.26352,0.05184,0.268570616,19.01,-6.07,19.95557566
19/05/2019 05:00,0.2088,0.03132,0.211135933,0.2088,0.03132,0.211135933,0,0,0,19.1988,-5.96868,20.10519988,0.2088,0.03132,0.211135933,18.99,-6,19.91532325
19/05/2019 05:30,0.20844,0.11772,0.239385112,0.20844,0.11772,0.239385112,0,0,0,18.54844,-5.93228,19.47399734,0.20844,0.11772,0.239385112,18.34,-6.05,19.31212314
19/05/2019 06:00,0.21132,0.06228,0.22030647,0.21132,0.06228,0.22030647,0,0,0,18.64132,-5.85772,19.54000243,0.21132,0.06228,0.22030647,18.43,-5.92,19.35746109
19/05/2019 06:30,0.22068,0.04536,0.225293568,0.22068,0.04536,0.225293568,0,0,0,20.01068,-5.93464,20.87216486,0.22068,0.04536,0.225293568,19.79,-5.98,20.67376357
19/05/2019 07:00,0.2862,0.08136,0.297539728,0.2862,0.08136,0.297539728,0,0,0,20.7562,-5.69864,21.52427319,0.2862,0.08136,0.297539728,20.47,-5.78,21.27038552
19/05/2019 07:30,0.45504,0.09432,0.464712453,0.45504,0.09432,0.464712453,0,0,0,23.10504,-5.29568,23.70415786,0.45504,0.09432,0.464712453,22.65,-5.39,23.28249557
19/05/2019 08:00,0.73188,0.09,0.737392931,0.73188,0.09,0.737392931,0,0,0,24.84188,-5.18,25.37619755,0.73188,0.09,0.737392931,24.11,-5.27,24.67924229
19/05/2019 08:30,0.9288,0.09792,0.933947411,0.9288,0.09792,0.933947411,0,0,0,27.2888,-5.14208,27.76904017,0.9288,0.09792,0.933947411,26.36,-5.24,26.87577348
19/05/2019 09:00,2.28348,0.09864,2.285609494,2.28348,0.09864,2.285609494,0,0,0,30.34348,-4.71136,30.70706257,2.28348,0.09864,2.285609494,28.06,-4.81,28.46927642
19/05/2019 09:30,5.87808,0.08028,5.878628187,5.87808,0.08028,5.878628187,0,0,0,35.60808,-4.19972,35.85488822,5.87808,0.08028,5.878628187,29.73,-4.28,30.03649946
19/05/2019 10:00,6.27984,0.03636,6.279945261,6.27984,0.03636,6.279945261,0,0,0,36.54984,-3.77364,36.744131,6.27984,0.03636,6.279945261,30.27,-3.81,30.50883479
19/05/2019 10:30,6.01452,0.0594,6.014813313,6.01452,0.0594,6.014813313,0,0,0,38.11452,-3.1206,38.24205511,6.01452,0.0594,6.014813313,32.1,-3.18,32.25712944
19/05/2019 11:00,5.55984,0.08532,5.560494612,5.55984,0.08532,5.560494612,0,0,0,37.82984,-2.77468,37.93145981,5.55984,0.08532,5.560494612,32.27,-2.86,32.39648901
19/05/2019 11:30,3.34368,0.0684,3.344379539,3.34368,0.0684,3.344379539,0,0,0,36.86368,-2.4216,36.94313265,3.34368,0.0684,3.344379539,33.52,-2.49,33.61235636
19/05/2019 12:00,1.47528,0.02376,1.47547132,1.47528,0.02376,1.47547132,0,0,0,36.57528,-1.87624,36.6233721,1.47528,0.02376,1.47547132,35.1,-1.9,35.15138689
19/05/2019 12:30,5.16636,0.55872,5.196483781,5.16636,0.55872,5.196483781,0,0,0,41.92636,-1.38128,41.94910723,5.16636,0.55872,5.196483781,36.76,-1.94,36.81115592
19/05/2019 13:00,10.85364,1.11528,10.91079056,10.85364,1.11528,10.91079056,0,0,0,48.73364,-1.07472,48.74548893,10.85364,1.11528,10.91079056,37.88,-2.19,37.94325368
19/05/2019 13:30,11.36412,1.08972,11.41624777,11.36412,1.08972,11.41624777,0,0,0,47.99412,-1.05028,48.00561053,11.36412,1.08972,11.41624777,36.63,-2.14,36.69245835
19/05/2019 14:00,11.78712,1.04688,11.83351831,11.78712,1.04688,11.83351831,0,0,0,46.60712,-1.12312,46.62065029,11.78712,1.04688,11.83351831,34.82,-2.17,34.88755222
19/05/2019 14:30,12.01932,1.0872,12.06839082,12.01932,1.0872,12.06839082,0,0,0,46.75932,-1.4628,46.78219523,12.01932,1.0872,12.06839082,34.74,-2.55,34.83346236
19/05/2019 15:00,6.4548,0.71712,6.494513387,6.4548,0.71712,6.494513387,0,0,0,41.2748,-2.49288,41.35001289,6.4548,0.71712,6.494513387,34.82,-3.21,34.96764933
19/05/2019 15:30,0.90648,0.0504,0.907880031,0.90648,0.0504,0.907880031,0,0,0,34.52648,-3.2996,34.68378845,0.90648,0.0504,0.907880031,33.62,-3.35,33.7864899
19/05/2019 16:00,1.05696,0.03708,1.057610216,1.05696,0.03708,1.057610216,0,0,0,34.40696,-3.49292,34.58380237,1.05696,0.03708,1.057610216,33.35,-3.53,33.53629974
19/05/2019 16:30,0.72864,0.06732,0.731743283,0.72864,0.06732,0.731743283,0,0,0,36.08864,-3.19268,36.22958932,0.72864,0.06732,0.731743283,35.36,-3.26,35.50995917
19/05/2019 17:00,3.54384,0.08496,3.544858269,3.54384,0.08496,3.544858269,0,0,0,39.77384,-2.82504,39.87404167,3.54384,0.08496,3.544858269,36.23,-2.91,36.34667798
19/05/2019 17:30,5.62428,0.08064,5.624858072,5.62428,0.08064,5.624858072,0,0,0,42.73428,-2.70936,42.82008079,5.62428,0.08064,5.624858072,37.11,-2.79,37.21473095
19/05/2019 18:00,9.09864,-1.12536,9.167970603,9.09864,-1.12536,9.167970603,0,0,0,36.83864,-1.15536,36.85675316,9.09864,-1.12536,9.167970603,27.74,-0.03,27.74001622
19/05/2019 18:30,10.44108,-1.5642,10.55759789,10.44108,-1.5642,10.55759789,0,0,0,34.17108,-0.8642,34.18200623,10.44108,-1.5642,10.55759789,23.73,0.7,23.74032224
19/05/2019 19:00,6.59484,-0.1998,6.597865918,6.59484,-0.1998,6.597865918,0,0,0,41.28484,-2.8198,41.38102567,6.59484,-0.1998,6.597865918,34.69,-2.62,34.78879848
19/05/2019 19:30,5.58936,0.0288,5.589434198,5.58936,0.0288,5.589434198,0,0,0,42.34936,-2.7612,42.43928036,5.58936,0.0288,5.589434198,36.76,-2.79,36.86572527
19/05/2019 20:00,5.51016,0.03636,5.510279963,5.51016,0.03636,5.510279963,0,0,0,41.85016,-2.83364,41.94598202,5.51016,0.03636,5.510279963,36.34,-2.87,36.45315487
19/05/2019 20:30,5.2164,0.10152,5.217387782,5.2164,0.10152,5.217387782,0,0,0,41.1664,-3.44848,41.31058585,5.2164,0.10152,5.217387782,35.95,-3.55,36.12485294
19/05/2019 21:00,5.24016,0.1242,5.241631661,5.24016,0.1242,5.241631661,0,0,0,40.11016,-3.4958,40.26220998,5.24016,0.1242,5.241631661,34.87,-3.62,35.05740007
19/05/2019 21:30,0.53856,0.1278,0.553515775,0.53856,0.1278,0.553515775,0,0,0,34.54856,-3.4622,34.72160461,0.53856,0.1278,0.553515775,34.01,-3.59,34.19895028
19/05/2019 22:00,0.25128,0.07596,0.262510114,0.25128,0.07596,0.262510114,0,0,0,32.37128,-3.42404,32.55186352,0.25128,0.07596,0.262510114,32.12,-3.5,32.31012844
19/05/2019 22:30,0.18036,0.0522,0.187762003,0.18036,0.0522,0.187762003,0,0,0,31.43036,-3.7478,31.65301778,0.18036,0.0522,0.187762003,31.25,-3.8,31.48019218
19/05/2019 23:00,0.10656,0.06228,0.123425411,0.10656,0.06228,0.123425411,0,0,0,28.58656,-3.92772,28.85512774,0.10656,0.06228,0.123425411,28.48,-3.99,28.75813798
19/05/2019 23:30,0.153,0.05832,0.163738274,0.153,0.05832,0.163738274,0,0,0,26.043,-4.20168,26.37976429,0.153,0.05832,0.163738274,25.89,-4.26,26.23813446
20/05/2019 00:00,0.11556,0.07704,0.138885835,0.11556,0.07704,0.138885835,0,0,0,24.20556,-4.71296,24.66011206,0.11556,0.07704,0.138885835,24.09,-4.79,24.56160011
20/05/2019 00:30,0.10764,0.0756,0.131536039,0.10764,0.0756,0.131536039,0,0,0,22.98764,-4.8244,23.48843179,0.10764,0.0756,0.131536039,22.88,-4.9,23.39881194
20/05/2019 01:00,0.10656,0.06336,0.123973881,0.10656,0.06336,0.123973881,0,0,0,22.62656,-5.02664,23.17818645,0.10656,0.06336,0.123973881,22.52,-5.09,23.08805968
20/05/2019 01:30,0.07596,0.11052,0.134106644,0.07596,0.11052,0.134106644,0,0,0,22.28596,-5.16948,22.87766458,0.07596,0.11052,0.134106644,22.21,-5.28,22.82898377
20/05/2019 02:00,0.06732,0.1368,0.152467119,0.06732,0.1368,0.152467119,0,0,0,22.10732,-5.3432,22.74386475,0.06732,0.1368,0.152467119,22.04,-5.48,22.71105458
20/05/2019 02:30,0.0738,0.12672,0.146643781,0.0738,0.12672,0.146643781,0,0,0,21.7638,-5.86328,22.53976581,0.0738,0.12672,0.146643781,21.69,-5.99,22.50191547
20/05/2019 03:00,0.09252,0.13284,0.161883958,0.09252,0.13284,0.161883958,0,0,0,21.20252,-6.06716,22.05350958,0.09252,0.13284,0.161883958,21.11,-6.2,22.00163858
20/05/2019 03:30,0.13896,0.11592,0.180962228,0.13896,0.11592,0.180962228,0,0,0,20.88896,-6.09408,21.75974405,0.13896,0.11592,0.180962228,20.75,-6.21,21.65933055
20/05/2019 04:00,0.11772,0.12492,0.171647909,0.11772,0.12492,0.171647909,0,0,0,21.10772,-5.91508,21.92085799,0.11772,0.12492,0.171647909,20.99,-6.04,21.84174215
20/05/2019 04:30,0.09108,0.13248,0.160768519,0.09108,0.13248,0.160768519,0,0,0,21.76108,-5.74752,22.50730079,0.09108,0.13248,0.160768519,21.67,-5.88,22.45358101
20/05/2019 05:00,0.09468,0.12852,0.159629862,0.09468,0.12852,0.159629862,0,0,0,22.37468,-5.06148,22.94002801,0.09468,0.12852,0.159629862,22.28,-5.19,22.87650541
20/05/2019 05:30,0.09972,0.1512,0.181122937,0.09972,0.1512,0.181122937,0,0,0,22.83972,-4.3488,23.25005099,0.09972,0.1512,0.181122937,22.74,-4.5,23.18097496
20/05/2019 06:00,0.11988,0.1548,0.195791354,0.11988,0.1548,0.195791354,0,0,0,24.72988,-4.0052,25.05211751,0.11988,0.1548,0.195791354,24.61,-4.16,24.95912058
20/05/2019 06:30,0.225,0.1188,0.254437497,0.225,0.1188,0.254437497,0,0,0,28.655,-3.2412,28.83772533,0.225,0.1188,0.254437497,28.43,-3.36,28.6278623
20/05/2019 07:00,0.37404,0.09288,0.385399294,0.37404,0.09288,0.385399294,0,0,0,32.66404,-2.23712,32.74055917,0.37404,0.09288,0.385399294,32.29,-2.33,32.37395558
20/05/2019 07:30,0.46548,0.09612,0.475300626,0.46548,0.09612,0.475300626,0,0,0,36.92548,-0.89388,36.93629779,0.46548,0.09612,0.475300626,36.46,-0.99,36.47343828
20/05/2019 08:00,8.00352,-0.85068,8.048601671,8.00352,-0.85068,8.048601671,0,0,0,38.30352,1.73932,38.34298995,8.00352,-0.85068,8.048601671,30.3,2.59,30.41049325
20/05/2019 08:30,5.50512,0.6732,5.546128781,5.50512,0.6732,5.546128781,0,0,0,44.19512,1.8732,44.23479976,5.50512,0.6732,5.546128781,38.69,1.2,38.70860499
20/05/2019 09:00,7.38468,1.1826,7.478772724,7.38468,1.1826,7.478772724,0,0,0,47.12468,2.7926,47.20735197,7.38468,1.1826,7.478772724,39.74,1.61,39.77259986
20/05/2019 09:30,4.52592,0.75744,4.588863389,4.52592,0.75744,4.588863389,0,0,0,44.54592,2.90744,44.64070111,4.52592,0.75744,4.588863389,40.02,2.15,40.07771076
20/05/2019 10:00,4.41468,-0.7236,4.473588768,4.41468,-0.7236,4.473588768,0,0,0,36.41468,3.4164,36.57459102,4.41468,-0.7236,4.473588768,32,4.14,32.2666949
20/05/2019 10:30,5.12424,-1.06776,5.234304824,5.12424,-1.06776,5.234304824,0,0,0,34.19424,3.68224,34.39193133,5.12424,-1.06776,5.234304824,29.07,4.75,29.45551561
20/05/2019 11:00,2.16,0.045,2.160468699,2.16,0.045,2.160468699,0,0,0,40.68,2.775,40.77453893,2.16,0.045,2.160468699,38.52,2.73,38.61661948
20/05/2019 11:30,1.85148,0.01188,1.851518114,1.85148,0.01188,1.851518114,0,0,0,41.55148,3.17188,41.6723687,1.85148,0.01188,1.851518114,39.7,3.16,39.82556465
20/05/2019 12:00,3.61548,-0.68976,3.680688045,3.61548,-0.68976,3.680688045,0,0,0,37.96548,4.13024,38.18948224,3.61548,-0.68976,3.680688045,34.35,4.82,34.68652332
20/05/2019 12:30,1.63656,0.0342,1.636917308,1.63656,0.0342,1.636917308,0,0,0,42.67656,3.2642,42.80121231,1.63656,0.0342,1.636917308,41.04,3.23,41.16691026
20/05/2019 13:00,5.69376,-1.197,5.818222404,5.69376,-1.197,5.818222404,0,0,0,35.42376,4.633,35.72544558,5.69376,-1.197,5.818222404,29.73,5.83,30.29623409
20/05/2019 13:30,4.12848,-0.56736,4.167282625,4.12848,-0.56736,4.167282625,0,0,0,37.32848,3.34264,37.47784227,4.12848,-0.56736,4.167282625,33.2,3.91,33.42944959
20/05/2019 14:00,2.3328,0.03708,2.333094676,2.3328,0.03708,2.333094676,0,0,0,40.0528,2.92708,40.15961386,2.3328,0.03708,2.333094676,37.72,2.89,37.83054982
20/05/2019 14:30,2.8044,-0.08424,2.805664937,2.8044,-0.08424,2.805664937,0,0,0,37.6244,3.32576,37.77110211,2.8044,-0.08424,2.805664937,34.82,3.41,34.986576
