Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
20/05/2019 15:00,1.82016,-0.08244,1.822026009,1.82016,-0.08244,1.822026009,0,0,0,37.28016,3.28756,37.42483641,1.82016,-0.08244,1.822026009,35.46,3.37,35.61977681
20/05/2019 15:30,1.8414,-0.09216,1.84370481,1.8414,-0.09216,1.84370481,0,0,0,38.3014,2.63784,38.39212734,1.8414,-0.09216,1.84370481,36.46,2.73,36.56206367
20/05/2019 16:00,2.57832,-0.10044,2.580275609,2.57832,-0.10044,2.580275609,0,0,0,37.99832,2.87956,38.10727212,2.57832,-0.10044,2.580275609,35.42,2.98,35.5451375
20/05/2019 16:30,1.94652,-0.1152,1.949925935,1.94652,-0.1152,1.949925935,0,0,0,39.21652,1.7648,39.25620919,1.94652,-0.1152,1.949925935,37.27,1.88,37.31738603
20/05/2019 17:00,1.7082,-0.08424,1.710275889,1.7082,-0.08424,1.710275889,0,0,0,39.3182,1.23576,39.337615,1.7082,-0.08424,1.710275889,37.61,1.32,37.63315692
20/05/2019 17:30,1.01448,0.05076,1.015749107,1.01448,0.05076,1.015749107,0,0,0,41.28448,0.54076,41.28802139,1.01448,0.05076,1.015749107,40.27,0.49,40.27298102
20/05/2019 18:00,3.42684,0.56052,3.472378876,3.42684,0.56052,3.472378876,0,0,0,44.45684,0.36052,44.45830178,3.42684,0.56052,3.472378876,41.03,-0.2,41.03048745
20/05/2019 18:30,7.99848,0.70452,8.029447723,7.99848,0.70452,8.029447723,0,0,0,48.01848,0.34452,48.0197159,7.99848,0.70452,8.029447723,40.02,-0.36,40.02161916
20/05/2019 19:00,8.97372,0.64584,8.996930585,8.97372,0.64584,8.996930585,0,0,0,47.48372,0.84584,47.49125299,8.97372,0.64584,8.996930585,38.51,0.2,38.51051934
20/05/2019 19:30,6.77952,0.07812,6.779970071,6.77952,0.07812,6.779970071,0,0,0,43.84952,0.08812,43.84960854,6.77952,0.07812,6.779970071,37.07,0.01,37.07000135
20/05/2019 20:00,6.02244,-0.04896,6.022639009,6.02244,-0.04896,6.022639009,0,0,0,43.18244,-0.36896,43.18401621,6.02244,-0.04896,6.022639009,37.16,-0.32,37.1613778
20/05/2019 20:30,5.92164,-0.00288,5.9216407,5.92164,-0.00288,5.9216407,0,0,0,43.11164,-0.78288,43.11874772,5.92164,-0.00288,5.9216407,37.19,-0.78,37.19817872
20/05/2019 21:00,1.38852,-0.0216,1.388687996,1.38852,-0.0216,1.388687996,0,0,0,36.49852,-0.7116,36.50545626,1.38852,-0.0216,1.388687996,35.11,-0.69,35.11677947
20/05/2019 21:30,0.60012,-0.05544,0.602675375,0.60012,-0.05544,0.602675375,0,0,0,35.49012,-0.84544,35.50018854,0.60012,-0.05544,0.602675375,34.89,-0.79,34.89894268
20/05/2019 22:00,0.55692,0.00072,0.556920465,0.55692,0.00072,0.556920465,0,0,0,34.78692,-1.45928,34.81751429,0.55692,0.00072,0.556920465,34.23,-1.46,34.26112228
20/05/2019 22:30,0.50076,-0.0234,0.501306431,0.50076,-0.0234,0.501306431,0,0,0,33.03076,-1.6734,33.07312162,0.50076,-0.0234,0.501306431,32.53,-1.65,32.57181911
20/05/2019 23:00,0.33588,-0.01152,0.336077498,0.33588,-0.01152,0.336077498,0,0,0,30.84588,-2.12152,30.91875095,0.33588,-0.01152,0.336077498,30.51,-2.11,30.58287429
20/05/2019 23:30,0.15012,0.00972,0.150434347,0.15012,0.00972,0.150434347,0,0,0,28.91012,-2.74028,29.03969994,0.15012,0.00972,0.150434347,28.76,-2.75,28.89117685
21/05/2019 00:00,0.0504,0.09072,0.103779952,0.0504,0.09072,0.103779952,0,0,0,27.0704,-3.39928,27.28299215,0.0504,0.09072,0.103779952,27.02,-3.49,27.24445815
21/05/2019 00:30,0,0.02556,0.02556,0,0.02556,0.02556,0,0,0,25.36,-3.69444,25.62768985,0,0.02556,0.02556,25.36,-3.72,25.63138701
21/05/2019 01:00,0,0.02556,0.02556,0,0.02556,0.02556,0,0,0,24.79,-4.17444,25.13901449,0,0.02556,0.02556,24.79,-4.2,25.14327147
21/05/2019 01:30,0,0.0252,0.0252,0,0.0252,0.0252,0,0,0,23.96,-4.2948,24.34187559,0,0.0252,0.0252,23.96,-4.32,24.34633443
21/05/2019 02:00,0,0.0252,0.0252,0,0.0252,0.0252,0,0,0,23.57,-4.6848,24.03106845,0,0.0252,0.0252,23.57,-4.71,24.03599384
21/05/2019 02:30,0,0.02484,0.02484,0,0.02484,0.02484,0,0,0,23.23,-4.57516,23.67625369,0,0.02484,0.02484,23.23,-4.6,23.68106628
21/05/2019 03:00,0,0.0252,0.0252,0,0.0252,0.0252,0,0,0,22.85,-4.8548,23.36004245,0,0.0252,0.0252,22.85,-4.88,23.36529264
21/05/2019 03:30,0,0.0252,0.0252,0,0.0252,0.0252,0,0,0,22.83,-4.9748,23.36573421,0,0.0252,0.0252,22.83,-5,23.37111251
21/05/2019 04:00,0,0.0252,0.0252,0,0.0252,0.0252,0,0,0,22.56,-5.2148,23.15486426,0,0.0252,0.0252,22.56,-5.24,23.16055267
21/05/2019 04:30,0,0.02484,0.02484,0,0.02484,0.02484,0,0,0,23.11,-4.94516,23.63316964,0,0.02484,0.02484,23.11,-4.97,23.63837981
21/05/2019 05:00,0,0.02592,0.02592,0,0.02592,0.02592,0,0,0,24.02,-4.24408,24.39206049,0,0.02592,0.02592,24.02,-4.27,24.39658378
21/05/2019 05:30,0.00108,0.04284,0.042853611,0.00108,0.04284,0.042853611,0,0,0,24.97108,-3.58716,25.2274167,0.00108,0.04284,0.042853611,24.97,-3.63,25.23247511
21/05/2019 06:00,0.01584,0.04716,0.049749082,0.01584,0.04716,0.049749082,0,0,0,26.01584,-3.63284,26.2682595,0.01584,0.04716,0.049749082,26,-3.68,26.25913936
21/05/2019 06:30,0.04572,0.0072,0.046283457,0.04572,0.0072,0.046283457,0,0,0,29.52572,-2.7628,29.65469955,0.04572,0.0072,0.046283457,29.48,-2.77,29.6098514
21/05/2019 07:00,0.11988,0.01008,0.120303037,0.11988,0.01008,0.120303037,0,0,0,32.84988,-1.89992,32.90477643,0.11988,0.01008,0.120303037,32.73,-1.91,32.78568285
21/05/2019 07:30,0.26244,0.01188,0.262708751,0.26244,0.01188,0.262708751,0,0,0,36.70244,-0.77812,36.71068745,0.26244,0.01188,0.262708751,36.44,-0.79,36.44856239
21/05/2019 08:00,0.44352,0.00612,0.443562222,0.44352,0.00612,0.443562222,0,0,0,33.60352,1.62612,33.64284207,0.44352,0.00612,0.443562222,33.16,1.62,33.19954819
21/05/2019 08:30,0.62784,-0.00072,0.627840413,0.62784,-0.00072,0.627840413,0,0,0,35.93784,1.95928,35.99120895,0.62784,-0.00072,0.627840413,35.31,1.96,35.36435635
21/05/2019 09:00,0.80244,-0.01152,0.802522688,0.80244,-0.01152,0.802522688,0,0,0,37.92244,2.06848,37.97881074,0.80244,-0.01152,0.802522688,37.12,2.08,37.17823019
21/05/2019 09:30,0.95904,-0.02052,0.959259502,0.95904,-0.02052,0.959259502,0,0,0,36.37904,2.93948,36.49760395,0.95904,-0.02052,0.959259502,35.42,2.96,35.54346635
21/05/2019 10:00,1.1016,-0.03276,1.10208701,1.1016,-0.03276,1.10208701,0,0,0,38.6116,2.34724,38.68287981,1.1016,-0.03276,1.10208701,37.51,2.38,37.58542936
21/05/2019 10:30,1.09332,-0.0324,1.093799974,1.09332,-0.0324,1.093799974,0,0,0,37.89332,2.0076,37.94646437,1.09332,-0.0324,1.093799974,36.8,2.04,36.85650011
21/05/2019 11:00,1.30068,-0.05184,1.30171266,1.30068,-0.05184,1.30171266,0,0,0,38.44068,2.21816,38.50462456,1.30068,-0.05184,1.30171266,37.14,2.27,37.20930663
21/05/2019 11:30,1.23804,-0.04752,1.23895165,1.23804,-0.04752,1.23895165,0,0,0,37.90804,2.47248,37.98858584,1.23804,-0.04752,1.23895165,36.67,2.52,36.7564865
21/05/2019 12:00,1.03716,-0.03708,1.037822621,1.03716,-0.03708,1.037822621,0,0,0,30.88716,4.92292,31.27701703,1.03716,-0.03708,1.037822621,29.85,4.96,30.25928122
21/05/2019 12:30,1.03104,-0.03168,1.031526589,1.03104,-0.03168,1.031526589,0,0,0,37.88104,3.60832,38.05250537,1.03104,-0.03168,1.031526589,36.85,3.64,37.02934107
21/05/2019 13:00,1.32048,-0.0576,1.321735673,1.32048,-0.0576,1.321735673,0,0,0,36.77048,3.4324,36.930334,1.32048,-0.0576,1.321735673,35.45,3.49,35.62137841
21/05/2019 13:30,0.80388,-0.01368,0.803996391,0.80388,-0.01368,0.803996391,0,0,0,26.36388,5.61632,26.95546733,0.80388,-0.01368,0.803996391,25.56,5.63,26.17270525
21/05/2019 14:00,1.23912,-0.05076,1.240159245,1.23912,-0.05076,1.240159245,0,0,0,33.61912,3.62924,33.81444385,1.23912,-0.05076,1.240159245,32.38,3.68,32.58844581
21/05/2019 14:30,1.098,-0.0396,1.098713866,1.098,-0.0396,1.098713866,0,0,0,33.148,3.8204,33.36742963,1.098,-0.0396,1.098713866,32.05,3.86,32.28160622
21/05/2019 15:00,0.79272,-0.01188,0.792809014,0.79272,-0.01188,0.792809014,0,0,0,30.93272,3.81812,31.16747033,0.79272,-0.01188,0.792809014,30.14,3.83,30.38237153
21/05/2019 15:30,1.2456,-0.04716,1.246492449,1.2456,-0.04716,1.246492449,0,0,0,31.5256,3.98284,31.77619344,1.2456,-0.04716,1.246492449,30.28,4.03,30.54700149
21/05/2019 16:00,1.26252,-0.04752,1.263413986,1.26252,-0.04752,1.263413986,0,0,0,28.76252,3.78248,29.01016566,1.26252,-0.04752,1.263413986,27.5,3.83,27.76542634
21/05/2019 16:30,1.1286,-0.03348,1.129096484,1.1286,-0.03348,1.129096484,0,0,0,27.6386,3.04652,27.80599745,1.1286,-0.03348,1.129096484,26.51,3.08,26.68832142
21/05/2019 17:00,0.96948,-0.0198,0.96968217,0.96948,-0.0198,0.96968217,0,0,0,31.32948,1.6202,31.37134624,0.96948,-0.0198,0.96968217,30.36,1.64,30.40426286
21/05/2019 17:30,0.80892,-0.00936,0.80897415,0.80892,-0.00936,0.80897415,0,0,0,34.16892,0.52064,34.17288633,0.80892,-0.00936,0.80897415,33.36,0.53,33.36420987
21/05/2019 18:00,0.63684,0.00036,0.636840102,0.63684,0.00036,0.636840102,0,0,0,33.68684,0.76036,33.69542011,0.63684,0.00036,0.636840102,33.05,0.76,33.05873712
21/05/2019 18:30,0.38772,0.009,0.387824443,0.38772,0.009,0.387824443,0,0,0,34.00772,0.449,34.01068392,0.38772,0.009,0.387824443,33.62,0.44,33.62287912
21/05/2019 19:00,0.26892,0.01188,0.269182282,0.26892,0.01188,0.269182282,0,0,0,35.85892,0.29188,35.86010788,0.26892,0.01188,0.269182282,35.59,0.28,35.59110142
21/05/2019 19:30,0.1296,0.01188,0.130143361,0.1296,0.01188,0.130143361,0,0,0,36.2596,0.13188,36.25983983,0.1296,0.01188,0.130143361,36.13,0.12,36.13019928
21/05/2019 20:00,0.05976,0.00864,0.060381348,0.05976,0.00864,0.060381348,0,0,0,35.23976,-0.11136,35.23993595,0.05976,0.00864,0.060381348,35.18,-0.12,35.18020466
21/05/2019 20:30,0.02844,0.02988,0.041251036,0.02844,0.02988,0.041251036,0,0,0,35.10844,-0.37012,35.11039088,0.02844,0.02988,0.041251036,35.08,-0.4,35.08228043
21/05/2019 21:00,0.01044,0.04068,0.041998286,0.01044,0.04068,0.041998286,0,0,0,36.25044,-0.86932,36.26086206,0.01044,0.04068,0.041998286,36.24,-0.91,36.25142342
21/05/2019 21:30,0,0.03168,0.03168,0,0.03168,0.03168,0,0,0,36.15,-1.13832,36.16791772,0,0.03168,0.03168,36.15,-1.17,36.16892865
21/05/2019 22:00,0,0.02484,0.02484,0,0.02484,0.02484,0,0,0,34.82,-1.32516,34.84520697,0,0.02484,0.02484,34.82,-1.35,34.84616048
21/05/2019 22:30,0,0.0252,0.0252,0,0.0252,0.0252,0,0,0,32.19,-1.6048,32.22997802,0,0.0252,0.0252,32.19,-1.63,32.23124261
21/05/2019 23:00,0,0.02484,0.02484,0,0.02484,0.02484,0,0,0,29.85,-2.16516,29.92842157,0,0.02484,0.02484,29.85,-2.19,29.93022887
21/05/2019 23:30,0,0.02556,0.02556,0,0.02556,0.02556,0,0,0,28.14,-2.87444,28.28642793,0,0.02556,0.02556,28.14,-2.9,28.28903675
22/05/2019 00:00,0,0.02484,0.02484,0,0.02484,0.02484,0,0,0,26.3,-3.33516,26.51062602,0,0.02484,0.02484,26.3,-3.36,26.51376246
22/05/2019 00:30,0.252,0.07056,0.261692021,0.252,0.07056,0.261692021,0,0,0,24.812,-3.69944,25.08627514,0.252,0.07056,0.261692021,24.56,-3.77,24.84766589
22/05/2019 01:00,0.10188,0.04716,0.112265756,0.10188,0.04716,0.112265756,0,0,0,24.05188,-3.73284,24.33982387,0.10188,0.04716,0.112265756,23.95,-3.78,24.2464616
22/05/2019 01:30,0.027,0.04896,0.055911373,0.027,0.04896,0.055911373,0,0,0,23.887,-4.12104,24.23987912,0.027,0.04896,0.055911373,23.86,-4.17,24.22165354
22/05/2019 02:00,0.01836,0.10764,0.109194593,0.01836,0.10764,0.109194593,0,0,0,23.67836,-4.27236,24.06071055,0.01836,0.10764,0.109194593,23.66,-4.38,24.06200324
22/05/2019 02:30,0.01224,0.13572,0.136270819,0.01224,0.13572,0.136270819,0,0,0,23.57224,-4.51428,24.0006088,0.01224,0.13572,0.136270819,23.56,-4.65,24.0144977
22/05/2019 03:00,0.01224,0.144,0.144519264,0.01224,0.144,0.144519264,0,0,0,22.86224,-4.976,23.39749119,0.01224,0.144,0.144519264,22.85,-5.12,23.41659454
22/05/2019 03:30,0.01224,0.12348,0.124085164,0.01224,0.12348,0.124085164,0,0,0,22.97224,-5.06652,23.52431584,0.01224,0.12348,0.124085164,22.96,-5.19,23.53927994
22/05/2019 04:00,0.01188,0.12168,0.122258565,0.01188,0.12168,0.122258565,0,0,0,23.07188,-4.89832,23.58612273,0.01188,0.12168,0.122258565,23.06,-5.02,23.60008475
22/05/2019 04:30,0.01368,0.12852,0.129246017,0.01368,0.12852,0.129246017,0,0,0,23.75368,-4.67148,24.20867693,0.01368,0.12852,0.129246017,23.74,-4.8,24.22039636
22/05/2019 05:00,0.00972,0.1242,0.124579767,0.00972,0.1242,0.124579767,0,0,0,24.41972,-4.2758,24.79123213,0.00972,0.1242,0.124579767,24.41,-4.4,24.80338888
22/05/2019 05:30,0.02556,0.14364,0.145896413,0.02556,0.14364,0.145896413,0,0,0,25.07556,-3.80636,25.36280911,0.02556,0.14364,0.145896413,25.05,-3.95,25.35951498
22/05/2019 06:00,0.06264,0.12132,0.136536852,0.06264,0.12132,0.136536852,0,0,0,26.47264,-3.77868,26.74096279,0.06264,0.12132,0.136536852,26.41,-3.9,26.69640613
22/05/2019 06:30,0.17208,0.08172,0.190498517,0.17208,0.08172,0.190498517,0,0,0,29.91208,-3.01828,30.06397419,0.17208,0.08172,0.190498517,29.74,-3.1,29.90113041
22/05/2019 07:00,0.41688,0.1008,0.42889343,0.41688,0.1008,0.42889343,0,0,0,33.14688,-2.1392,33.21583704,0.41688,0.1008,0.42889343,32.73,-2.24,32.80656184
22/05/2019 07:30,0.6552,0.10872,0.664158926,0.6552,0.10872,0.664158926,0,0,0,37.2152,-0.75128,37.22278244,0.6552,0.10872,0.664158926,36.56,-0.86,36.57011348
22/05/2019 08:00,5.37696,0.11556,5.378201647,5.37696,0.11556,5.378201647,0,0,0,43.66696,0.14556,43.66720261,5.37696,0.11556,5.378201647,38.29,0.03,38.29001175
22/05/2019 08:30,6.06276,0.081,6.063301066,6.06276,0.081,6.063301066,0,0,0,44.48276,0.971,44.49335656,6.06276,0.081,6.063301066,38.42,0.89,38.43030705
22/05/2019 09:00,3.57156,0.09432,3.572805214,3.57156,0.09432,3.572805214,0,0,0,42.10156,1.83432,42.14150074,3.57156,0.09432,3.572805214,38.53,1.74,38.56926885
22/05/2019 09:30,1.86012,0.06372,1.861211072,1.86012,0.06372,1.861211072,0,0,0,41.00012,2.52372,41.07771905,1.86012,0.06372,1.861211072,39.14,2.46,39.21723091
22/05/2019 10:00,2.19384,0.05544,2.194540394,2.19384,0.05544,2.194540394,0,0,0,40.32384,2.33544,40.39141434,2.19384,0.05544,2.194540394,38.13,2.28,38.19810597
22/05/2019 10:30,2.78784,0.01872,2.787902851,2.78784,0.01872,2.787902851,0,0,0,39.51784,2.05872,39.57142917,2.78784,0.01872,2.787902851,36.73,2.04,36.78660762
22/05/2019 11:00,2.88828,-0.00216,2.888280808,2.88828,-0.00216,2.888280808,0,0,0,39.58828,2.61784,39.67474007,2.88828,-0.00216,2.888280808,36.7,2.62,36.79340158
22/05/2019 11:30,3.28248,-0.10044,3.284016313,3.28248,-0.10044,3.284016313,0,0,0,39.44248,3.16956,39.56962647,3.28248,-0.10044,3.284016313,36.16,3.27,36.30755431
22/05/2019 12:00,3.32784,-0.1206,3.330024538,3.32784,-0.1206,3.330024538,0,0,0,39.10784,3.3394,39.25015595,3.32784,-0.1206,3.330024538,35.78,3.46,35.94690529
22/05/2019 12:30,3.1032,-0.12852,3.105860208,3.1032,-0.12852,3.105860208,0,0,0,38.5232,3.74148,38.704465,3.1032,-0.12852,3.105860208,35.42,3.87,35.63079146
22/05/2019 13:00,3.51936,-0.1818,3.524052504,3.51936,-0.1818,3.524052504,0,0,0,38.41936,3.2282,38.55474676,3.51936,-0.1818,3.524052504,34.9,3.41,35.06619597
22/05/2019 13:30,3.7098,-0.22788,3.716792345,3.7098,-0.22788,3.716792345,0,0,0,36.2498,3.13212,36.3848619,3.7098,-0.22788,3.716792345,32.54,3.36,32.7130127
22/05/2019 14:00,3.71916,-0.22068,3.725701379,3.71916,-0.22068,3.725701379,0,0,0,36.17916,3.31932,36.33110931,3.71916,-0.22068,3.725701379,32.46,3.54,32.65246086
22/05/2019 14:30,3.6432,-0.21672,3.649640229,3.6432,-0.21672,3.649640229,0,0,0,36.5032,3.41328,36.66243432,3.6432,-0.21672,3.649640229,32.86,3.63,33.05989262
22/05/2019 15:00,3.753,-0.20052,3.758353,3.753,-0.20052,3.758353,0,0,0,35.993,3.29948,36.14391536,3.753,-0.20052,3.758353,32.24,3.5,32.42942491
22/05/2019 15:30,4.07988,-0.19188,4.084389642,4.07988,-0.19188,4.084389642,0,0,0,36.16988,3.31812,36.32175849,4.07988,-0.19188,4.084389642,32.09,3.51,32.28139092
22/05/2019 16:00,3.87468,-0.18144,3.878925828,3.87468,-0.18144,3.878925828,0,0,0,36.66468,3.18856,36.8030661,3.87468,-0.18144,3.878925828,32.79,3.37,32.96272137
22/05/2019 16:30,3.44088,-0.19692,3.446510215,3.44088,-0.19692,3.446510215,0,0,0,36.50088,1.60308,36.53606583,3.44088,-0.19692,3.446510215,33.06,1.8,33.10896555
22/05/2019 17:00,3.0006,-0.1818,3.006102393,3.0006,-0.1818,3.006102393,0,0,0,36.7306,1.0482,36.74555347,3.0006,-0.1818,3.006102393,33.73,1.23,33.75241917
22/05/2019 17:30,2.49444,-0.17136,2.500319012,2.49444,-0.17136,2.500319012,0,0,0,37.22444,0.50864,37.2279149,2.49444,-0.17136,2.500319012,34.73,0.68,34.73665643
22/05/2019 18:00,1.95156,-0.12744,1.955716592,1.95156,-0.12744,1.955716592,0,0,0,37.60156,0.41256,37.60382321,1.95156,-0.12744,1.955716592,35.65,0.54,35.65408953
22/05/2019 18:30,1.54008,-0.10116,1.543398766,1.54008,-0.10116,1.543398766,0,0,0,37.62008,-0.03116,37.6200929,1.54008,-0.10116,1.543398766,36.08,0.07,36.0800679
22/05/2019 19:00,1.29204,-0.08316,1.294713461,1.29204,-0.08316,1.294713461,0,0,0,37.83204,0.04684,37.832069,1.29204,-0.08316,1.294713461,36.54,0.13,36.54023125
22/05/2019 19:30,0.88524,-0.08784,0.889587389,0.88524,-0.08784,0.889587389,0,0,0,38.16524,-0.17784,38.16565434,0.88524,-0.08784,0.889587389,37.28,-0.09,37.28010864
22/05/2019 20:00,0.47988,-0.08604,0.487532251,0.47988,-0.08604,0.487532251,0,0,0,37.68988,-0.45604,37.6926389,0.47988,-0.08604,0.487532251,37.21,-0.37,37.21183951
22/05/2019 20:30,0.25488,-0.02232,0.255855422,0.25488,-0.02232,0.255855422,0,0,0,38.12488,-0.53232,38.12859609,0.25488,-0.02232,0.255855422,37.87,-0.51,37.87343396
22/05/2019 21:00,0.14292,0.06336,0.156334948,0.14292,0.06336,0.156334948,0,0,0,37.10292,-0.74664,37.11043174,0.14292,0.06336,0.156334948,36.96,-0.81,36.96887475
22/05/2019 21:30,0.08604,0.11556,0.144072882,0.08604,0.11556,0.144072882,0,0,0,36.92604,-0.92444,36.93760982,0.08604,0.11556,0.144072882,36.84,-1.04,36.85467677
22/05/2019 22:00,0.054,0.13392,0.144397252,0.054,0.13392,0.144397252,0,0,0,37.024,-1.37608,37.04956372,0.054,0.13392,0.144397252,36.97,-1.51,37.00082432
22/05/2019 22:30,0.04644,0.12276,0.13125049,0.04644,0.12276,0.13125049,0,0,0,35.05644,-1.78724,35.10196878,0.04644,0.12276,0.13125049,35.01,-1.91,35.06206212
22/05/2019 23:00,0.04428,0.11412,0.122409529,0.04428,0.11412,0.122409529,0,0,0,32.14428,-2.22588,32.22125507,0.04428,0.11412,0.122409529,32.1,-2.34,32.18517671
22/05/2019 23:30,0.02232,0.13068,0.132572413,0.02232,0.13068,0.132572413,0,0,0,29.63232,-2.64932,29.75051739,0.02232,0.13068,0.132572413,29.61,-2.78,29.74021688
23/05/2019 00:00,0.0198,0.1152,0.116889178,0.0198,0.1152,0.116889178,0,0,0,27.4698,-3.3248,27.6702766,0.0198,0.1152,0.116889178,27.45,-3.44,27.66470857
23/05/2019 00:30,0.01836,0.11448,0.115942917,0.01836,0.11448,0.115942917,0,0,0,25.97836,-3.50552,26.21381046,0.01836,0.11448,0.115942917,25.96,-3.62,26.21118082
23/05/2019 01:00,0.01944,0.12636,0.127846639,0.01944,0.12636,0.127846639,0,0,0,24.97944,-3.95364,25.29038734,0.01944,0.12636,0.127846639,24.96,-4.08,25.29126331
23/05/2019 01:30,0.01332,0.11736,0.118113471,0.01332,0.11736,0.118113471,0,0,0,24.41332,-4.43264,24.81246644,0.01332,0.11736,0.118113471,24.4,-4.55,24.82060636
23/05/2019 02:00,0.01152,0.13716,0.137642929,0.01152,0.13716,0.137642929,0,0,0,23.98152,-4.65284,24.42871715,0.01152,0.13716,0.137642929,23.97,-4.79,24.4439154
23/05/2019 02:30,0.01152,0.12564,0.126167032,0.01152,0.12564,0.126167032,0,0,0,23.51152,-4.72436,23.98147514,0.01152,0.12564,0.126167032,23.5,-4.85,23.99525995
23/05/2019 03:00,0.01224,0.11772,0.11835462,0.01224,0.11772,0.11835462,0,0,0,23.13224,-4.77228,23.61938153,0.01224,0.11772,0.11835462,23.12,-4.89,23.63147266
23/05/2019 03:30,0.01188,0.1278,0.128350981,0.01188,0.1278,0.128350981,0,0,0,23.13188,-4.8922,23.64355077,0.01188,0.1278,0.128350981,23.12,-5.02,23.6587151
23/05/2019 04:00,0.01152,0.1278,0.128318161,0.01152,0.1278,0.128318161,0,0,0,23.30152,-4.8422,23.79932216,0.01152,0.1278,0.128318161,23.29,-4.97,23.81438641
23/05/2019 04:30,0.01296,0.11664,0.117357791,0.01296,0.11664,0.117357791,0,0,0,23.50296,-4.55336,23.9399711,0.01296,0.11664,0.117357791,23.49,-4.67,23.94971816
23/05/2019 05:00,0.01296,0.13212,0.132754119,0.01296,0.13212,0.132754119,0,0,0,24.43296,-3.93788,24.74826122,0.01296,0.13212,0.132754119,24.42,-4.07,24.7568435
23/05/2019 05:30,0.02628,0.13608,0.138594389,0.02628,0.13608,0.138594389,0,0,0,25.16628,-3.76392,25.44619309,0.02628,0.13608,0.138594389,25.14,-3.9,25.44070754
23/05/2019 06:00,0.08928,0.08856,0.125752901,0.08928,0.08856,0.125752901,0,0,0,26.15928,-3.77144,26.42975009,0.08928,0.08856,0.125752901,26.07,-3.86,26.35421219
23/05/2019 06:30,0.16596,0.09576,0.191605582,0.16596,0.09576,0.191605582,0,0,0,29.84596,-2.78424,29.97554538,0.16596,0.09576,0.191605582,29.68,-2.88,29.81940308
23/05/2019 07:00,1.69776,-0.3456,1.732578534,1.69776,-0.3456,1.732578534,0,0,0,30.69776,-1.2556,30.72342755,1.69776,-0.3456,1.732578534,29,-0.91,29.01427407
23/05/2019 07:30,1.01664,0.1098,1.022552165,1.01664,0.1098,1.022552165,0,0,0,37.38664,-0.4802,37.38972376,1.01664,0.1098,1.022552165,36.37,-0.59,36.37478522
23/05/2019 08:00,5.47452,0.09576,5.47535745,5.47452,0.09576,5.47535745,0,0,0,43.38452,0.28576,43.38546109,5.47452,0.09576,5.47535745,37.91,0.19,37.91047612
23/05/2019 08:30,5.98176,0.0612,5.982073064,5.98176,0.0612,5.982073064,0,0,0,45.07176,1.5812,45.09948717,5.98176,0.0612,5.982073064,39.09,1.52,39.11954115
23/05/2019 09:00,2.11284,0.06804,2.113935266,2.11284,0.06804,2.113935266,0,0,0,40.71284,2.03804,40.7638191,2.11284,0.06804,2.113935266,38.6,1.97,38.65023803
23/05/2019 09:30,2.43828,0.04464,2.4386886,2.43828,0.04464,2.4386886,0,0,0,41.23828,2.57464,41.31857341,2.43828,0.04464,2.4386886,38.8,2.53,38.88239833
23/05/2019 10:00,2.77848,0.03348,2.778681706,2.77848,0.03348,2.778681706,0,0,0,41.14848,2.55348,41.22763232,2.77848,0.03348,2.778681706,38.37,2.52,38.45266311
23/05/2019 10:30,2.90772,0.01944,2.907784984,2.90772,0.01944,2.907784984,0,0,0,40.13772,2.29944,40.20353207,2.90772,0.01944,2.907784984,37.23,2.28,37.29974933
23/05/2019 11:00,3.27276,-0.00792,3.272769583,3.27276,-0.00792,3.272769583,0,0,0,40.53276,2.93208,40.63867279,3.27276,-0.00792,3.272769583,37.26,2.94,37.37581036
23/05/2019 11:30,3.2328,-0.02304,3.232882101,3.2328,-0.02304,3.232882101,0,0,0,40.2628,3.13696,40.38481871,3.2328,-0.02304,3.232882101,37.03,3.16,37.16458664
23/05/2019 12:00,3.38976,-0.07056,3.390494296,3.38976,-0.07056,3.390494296,0,0,0,39.65976,3.40944,39.8060403,3.38976,-0.07056,3.390494296,36.27,3.48,36.43656543
23/05/2019 12:30,3.45744,-0.18252,3.46225431,3.45744,-0.18252,3.46225431,0,0,0,39.36744,3.60748,39.53238222,3.45744,-0.18252,3.46225431,35.91,3.79,36.10944752
23/05/2019 13:00,3.16008,-0.16956,3.16462576,3.16008,-0.16956,3.16462576,0,0,0,38.50008,3.12044,38.62632918,3.16008,-0.16956,3.16462576,35.34,3.29,35.49281195
23/05/2019 13:30,3.22164,-0.06156,3.222228099,3.22164,-0.06156,3.222228099,0,0,0,38.90164,3.05844,39.02168179,3.22164,-0.06156,3.222228099,35.68,3.12,35.81615278
23/05/2019 14:00,3.52368,-0.17928,3.528237812,3.52368,-0.17928,3.528237812,0,0,0,37.72368,3.88072,37.92276388,3.52368,-0.17928,3.528237812,34.2,4.06,34.44014518
23/05/2019 14:30,3.71844,-0.2466,3.726608055,3.71844,-0.2466,3.726608055,0,0,0,36.98844,4.0534,37.2098743,3.71844,-0.2466,3.726608055,33.27,4.3,33.54672711
23/05/2019 15:00,3.96648,-0.24156,3.973828736,3.96648,-0.24156,3.973828736,0,0,0,36.54648,3.57844,36.72125315,3.96648,-0.24156,3.973828736,32.58,3.82,32.80318277
23/05/2019 15:30,3.96972,-0.252,3.977710507,3.96972,-0.252,3.977710507,0,0,0,35.51972,3.498,35.6915468,3.96972,-0.252,3.977710507,31.55,3.75,31.77207894
23/05/2019 16:00,3.88872,-0.19044,3.893380361,3.88872,-0.19044,3.893380361,0,0,0,35.20872,3.33956,35.36674462,3.88872,-0.19044,3.893380361,31.32,3.53,31.51830103
23/05/2019 16:30,3.72204,-0.13068,3.724333366,3.72204,-0.13068,3.724333366,0,0,0,35.10204,2.33932,35.17990378,3.72204,-0.13068,3.724333366,31.38,2.47,31.4770599
23/05/2019 17:00,3.95604,-0.21096,3.961660839,3.95604,-0.21096,3.961660839,0,0,0,32.49604,2.13904,32.56636467,3.95604,-0.21096,3.961660839,28.54,2.35,28.63658674
23/05/2019 17:30,4.52484,-0.2754,4.53321323,4.52484,-0.2754,4.53321323,0,0,0,30.73484,2.2746,30.81889347,4.52484,-0.2754,4.53321323,26.21,2.55,26.33375401
23/05/2019 18:00,3.546,-0.27288,3.556484148,3.546,-0.27288,3.556484148,0,0,0,31.276,1.86712,31.33168226,3.546,-0.27288,3.556484148,27.73,2.14,27.81245225
23/05/2019 18:30,3.18636,-0.20196,3.192753967,3.18636,-0.20196,3.192753967,0,0,0,32.18636,1.22804,32.20977883,3.18636,-0.20196,3.192753967,29,1.43,29.03523549
23/05/2019 19:00,2.69676,-0.18036,2.702784532,2.69676,-0.18036,2.702784532,0,0,0,32.97676,0.97964,32.99130786,2.69676,-0.18036,2.702784532,30.28,1.16,30.30221114
23/05/2019 19:30,1.70532,-0.08496,1.707435066,1.70532,-0.08496,1.707435066,0,0,0,35.86532,0.26504,35.86629929,1.70532,-0.08496,1.707435066,34.16,0.35,34.16179299
23/05/2019 20:00,1.69488,-0.1044,1.698092334,1.69488,-0.1044,1.698092334,0,0,0,34.42488,0.2256,34.42561922,1.69488,-0.1044,1.698092334,32.73,0.33,32.73166357
23/05/2019 20:30,1.49076,-0.09612,1.493855559,1.49076,-0.09612,1.493855559,0,0,0,32.97076,0.59388,32.97610815,1.49076,-0.09612,1.493855559,31.48,0.69,31.48756104
23/05/2019 21:00,0.89784,-0.02268,0.89812641,0.89784,-0.02268,0.89812641,0,0,0,35.22784,-0.16268,35.22821562,0.89784,-0.02268,0.89812641,34.33,-0.14,34.33028546
23/05/2019 21:30,0.81684,-0.0684,0.819698814,0.81684,-0.0684,0.819698814,0,0,0,33.55684,-0.2084,33.55748711,0.81684,-0.0684,0.819698814,32.74,-0.14,32.74029933
23/05/2019 22:00,0.8676,-0.0648,0.870016552,0.8676,-0.0648,0.870016552,0,0,0,32.3576,-0.6248,32.36363164,0.8676,-0.0648,0.870016552,31.49,-0.56,31.49497896
23/05/2019 22:30,0.55188,0.00252,0.551885753,0.55188,0.00252,0.551885753,0,0,0,31.17188,-1.44748,31.20546909,0.55188,0.00252,0.551885753,30.62,-1.45,30.65431291
23/05/2019 23:00,0.50868,0.07668,0.514427026,0.50868,0.07668,0.514427026,0,0,0,30.38868,-2.21332,30.46917553,0.50868,0.07668,0.514427026,29.88,-2.29,29.9676242
23/05/2019 23:30,0.45648,-0.0432,0.458519607,0.45648,-0.0432,0.458519607,0,0,0,28.84648,-2.7932,28.98139704,0.45648,-0.0432,0.458519607,28.39,-2.75,28.52287854
24/05/2019 00:00,0.40536,0.03564,0.406923751,0.40536,0.03564,0.406923751,0,0,0,26.36536,-2.99436,26.53485255,0.40536,0.03564,0.406923751,25.96,-3.03,26.13622964
24/05/2019 00:30,0.3258,0.07344,0.33397466,0.3258,0.07344,0.33397466,0,0,0,25.0758,-3.50656,25.31978887,0.3258,0.07344,0.33397466,24.75,-3.58,25.00757685
24/05/2019 01:00,0.25164,0.11952,0.278581622,0.25164,0.11952,0.278581622,0,0,0,24.19164,-4.03048,24.52509358,0.25164,0.11952,0.278581622,23.94,-4.15,24.29703891
24/05/2019 01:30,0.22068,0.09,0.238326797,0.22068,0.09,0.238326797,0,0,0,23.49068,-4.06,23.8389523,0.22068,0.09,0.238326797,23.27,-4.15,23.63716142
24/05/2019 02:00,0.33696,0.03168,0.338445954,0.33696,0.03168,0.338445954,0,0,0,22.68696,-4.12832,23.05951387,0.33696,0.03168,0.338445954,22.35,-4.16,22.73385361
24/05/2019 02:30,0.26136,0.03348,0.263495655,0.26136,0.03348,0.263495655,0,0,0,22.08136,-4.17652,22.47286761,0.26136,0.03348,0.263495655,21.82,-4.21,22.22243236
24/05/2019 03:00,0.19836,0.09468,0.219797616,0.19836,0.09468,0.219797616,0,0,0,22.02836,-4.54532,22.49241157,0.19836,0.09468,0.219797616,21.83,-4.64,22.31767237
24/05/2019 03:30,0.29772,0.10512,0.315733135,0.29772,0.10512,0.315733135,0,0,0,22.14772,-4.49488,22.59923555,0.29772,0.10512,0.315733135,21.85,-4.6,22.32896101
24/05/2019 04:00,0.2826,0.08172,0.294178379,0.2826,0.08172,0.294178379,0,0,0,20.9626,-4.00828,21.34237352,0.2826,0.08172,0.294178379,20.68,-4.09,21.08057162
24/05/2019 04:30,0.34848,0.13212,0.37268486,0.34848,0.13212,0.37268486,0,0,0,21.19848,-3.89788,21.55386329,0.34848,0.13212,0.37268486,20.85,-4.03,21.23589885
24/05/2019 05:00,0.24624,0.1332,0.279957814,0.24624,0.1332,0.279957814,0,0,0,21.86624,-3.8568,22.203769,0.24624,0.1332,0.279957814,21.62,-3.99,21.98509723
24/05/2019 05:30,2.14884,-0.54684,2.217328873,2.14884,-0.54684,2.217328873,0,0,0,19.06884,-2.67684,19.25580773,2.14884,-0.54684,2.217328873,16.92,-2.13,17.05354215
24/05/2019 06:00,0.29304,0.05328,0.297844255,0.29304,0.05328,0.297844255,0,0,0,23.50304,-3.72672,23.79666639,0.29304,0.05328,0.297844255,23.21,-3.78,23.51579257
24/05/2019 06:30,0.21852,0.08856,0.235783511,0.21852,0.08856,0.235783511,0,0,0,28.11852,-2.68144,28.24608446,0.21852,0.08856,0.235783511,27.9,-2.77,28.03716997
24/05/2019 07:00,2.997,-0.7632,3.092649873,2.997,-0.7632,3.092649873,0,0,0,27.157,-0.2832,27.1584766,2.997,-0.7632,3.092649873,24.16,0.48,24.16476774
24/05/2019 07:30,1.26144,-0.0576,1.262754384,1.26144,-0.0576,1.262754384,0,0,0,35.34144,-0.2976,35.34269298,1.26144,-0.0576,1.262754384,34.08,-0.24,34.08084506
24/05/2019 08:00,0.8946,0.08856,0.898972766,0.8946,0.08856,0.898972766,0,0,0,37.9246,0.39856,37.92669423,0.8946,0.08856,0.898972766,37.03,0.31,37.03129757
24/05/2019 08:30,1.09908,0.06732,1.101139786,1.09908,0.06732,1.101139786,0,0,0,39.47908,1.41732,39.50451308,1.09908,0.06732,1.101139786,38.38,1.35,38.4037355
24/05/2019 09:00,1.14732,0.09396,1.151161007,1.14732,0.09396,1.151161007,0,0,0,40.56732,2.21396,40.62768848,1.14732,0.09396,1.151161007,39.42,2.12,39.47696544
24/05/2019 09:30,1.14408,0.099,1.148355366,1.14408,0.099,1.148355366,0,0,0,41.61408,2.989,41.72128684,1.14408,0.099,1.148355366,40.47,2.89,40.57305756
24/05/2019 10:00,1.77192,0.05472,1.772764723,1.77192,0.05472,1.772764723,0,0,0,40.66192,2.88472,40.76411838,1.77192,0.05472,1.772764723,38.89,2.83,38.99283267
24/05/2019 10:30,2.1456,0.02844,2.145788478,2.1456,0.02844,2.145788478,0,0,0,40.0556,2.62844,40.1417462,2.1456,0.02844,2.145788478,37.91,2.6,37.99905394
24/05/2019 11:00,2.24892,0.04212,2.249314398,2.24892,0.04212,2.249314398,0,0,0,40.75892,3.28212,40.89085315,2.24892,0.04212,2.249314398,38.51,3.24,38.64605672
24/05/2019 11:30,2.28528,-0.07416,2.286482973,2.28528,-0.07416,2.286482973,0,0,0,39.31528,3.50584,39.47128267,2.28528,-0.07416,2.286482973,37.03,3.58,37.20265179
24/05/2019 12:00,2.46852,-0.06516,2.469379844,2.46852,-0.06516,2.469379844,0,0,0,39.12852,3.73484,39.30636217,2.46852,-0.06516,2.469379844,36.66,3.8,36.85641871
24/05/2019 12:30,2.17692,-0.05976,2.1777401,2.17692,-0.05976,2.1777401,0,0,0,38.70692,3.56024,38.87030955,2.17692,-0.05976,2.1777401,36.53,3.62,36.70892671
24/05/2019 13:00,2.45952,-0.09828,2.461482803,2.45952,-0.09828,2.461482803,0,0,0,36.18952,2.71172,36.29097385,2.45952,-0.09828,2.461482803,33.73,2.81,33.84684623
24/05/2019 13:30,1.86732,-0.05544,1.868142815,1.86732,-0.05544,1.868142815,0,0,0,35.94732,2.54456,36.03726683,1.86732,-0.05544,1.868142815,34.08,2.6,34.17903451
24/05/2019 14:00,1.73052,-0.0756,1.732170555,1.73052,-0.0756,1.732170555,0,0,0,36.61052,2.2844,36.68172103,1.73052,-0.0756,1.732170555,34.88,2.36,34.95974828
24/05/2019 14:30,1.9008,-0.07056,1.902109186,1.9008,-0.07056,1.902109186,0,0,0,36.4208,1.90944,36.47081893,1.9008,-0.07056,1.902109186,34.52,1.98,34.57673784
24/05/2019 15:00,1.55088,-0.08316,1.553107968,1.55088,-0.08316,1.553107968,0,0,0,35.95088,1.94684,36.00355481,1.55088,-0.08316,1.553107968,34.4,2.03,34.45984475
24/05/2019 15:30,1.5498,-0.06372,1.55110937,1.5498,-0.06372,1.55110937,0,0,0,35.0398,1.76628,35.08428892,1.5498,-0.06372,1.55110937,33.49,1.83,33.53996124
24/05/2019 16:00,1.75968,-0.07704,1.761365625,1.75968,-0.07704,1.761365625,0,0,0,35.03968,1.22296,35.06101547,1.75968,-0.07704,1.761365625,33.28,1.3,33.30538095
24/05/2019 16:30,1.31652,-0.03636,1.317022004,1.31652,-0.03636,1.317022004,0,0,0,37.33652,0.20364,37.33707534,1.31652,-0.03636,1.317022004,36.02,0.24,36.02079955
24/05/2019 17:00,1.44576,-0.09144,1.448648767,1.44576,-0.09144,1.448648767,0,0,0,37.48576,0.19856,37.48628588,1.44576,-0.09144,1.448648767,36.04,0.29,36.04116674
24/05/2019 17:30,3.71592,-0.78084,3.797074209,3.71592,-0.78084,3.797074209,0,0,0,31.83592,1.00916,31.85191056,3.71592,-0.78084,3.797074209,28.12,1.79,28.17691431
24/05/2019 18:00,4.86864,0.0036,4.868641331,4.86864,0.0036,4.868641331,0,0,0,41.67864,-0.4664,41.68124952,4.86864,0.0036,4.868641331,36.81,-0.47,36.81300042
24/05/2019 18:30,5.3334,-0.06084,5.333747001,5.3334,-0.06084,5.333747001,0,0,0,41.3534,-0.85084,41.36215203,5.3334,-0.06084,5.333747001,36.02,-0.79,36.0286622
24/05/2019 19:00,5.56524,-0.06228,5.565588473,5.56524,-0.06228,5.565588473,0,0,0,39.03524,-0.66228,39.04085779,5.56524,-0.06228,5.565588473,33.47,-0.6,33.47537752
24/05/2019 19:30,2.08548,-0.027,2.085654773,2.08548,-0.027,2.085654773,0,0,0,35.19548,-0.947,35.2082181,2.08548,-0.027,2.085654773,33.11,-0.92,33.12277917
24/05/2019 20:00,4.63644,-1.30932,4.817768647,4.63644,-1.30932,4.817768647,0,0,0,26.57644,0.64068,26.58416134,4.63644,-1.30932,4.817768647,21.94,1.95,22.02648633
24/05/2019 20:30,0.65124,-0.03384,0.652118611,0.65124,-0.03384,0.652118611,0,0,0,33.42124,-1.44384,33.45241332,0.65124,-0.03384,0.652118611,32.77,-1.41,32.80032012
24/05/2019 21:00,1.34244,-0.26676,1.368687711,1.34244,-0.26676,1.368687711,0,0,0,31.57244,-1.47676,31.6069579,1.34244,-0.26676,1.368687711,30.23,-1.21,30.25420632
24/05/2019 21:30,1.42992,-0.2844,1.457928176,1.42992,-0.2844,1.457928176,0,0,0,31.17992,-1.7044,31.22646939,1.42992,-0.2844,1.457928176,29.75,-1.42,29.7838698
24/05/2019 22:00,0.315,0.00576,0.315052658,0.315,0.00576,0.315052658,0,0,0,32.215,-2.64424,32.32333878,0.315,0.00576,0.315052658,31.9,-2.65,32.00988129
24/05/2019 22:30,0.09036,0.12024,0.150408069,0.09036,0.12024,0.150408069,0,0,0,31.19036,-3.35976,31.37079126,0.09036,0.12024,0.150408069,31.1,-3.48,31.29409529
24/05/2019 23:00,0.08496,0.10656,0.136283657,0.08496,0.10656,0.136283657,0,0,0,29.62496,-3.77344,29.86431155,0.08496,0.10656,0.136283657,29.54,-3.88,29.79372417
24/05/2019 23:30,0.08532,0.126,0.152169321,0.08532,0.126,0.152169321,0,0,0,27.69532,-4.254,28.02012252,0.08532,0.126,0.152169321,27.61,-4.38,27.9552589
25/05/2019 00:00,0.05652,0.12492,0.13711133,0.05652,0.12492,0.13711133,0,0,0,25.98652,-4.50508,26.37413444,0.05652,0.12492,0.13711133,25.93,-4.63,26.34011769
25/05/2019 00:30,0.09072,0.1098,0.142429486,0.09072,0.1098,0.142429486,0,0,0,24.36072,-4.7602,24.82144603,0.09072,0.1098,0.142429486,24.27,-4.87,24.75378355
25/05/2019 01:00,0.06156,0.14508,0.157600254,0.06156,0.14508,0.157600254,0,0,0,23.17156,-4.87492,23.67880989,0.06156,0.14508,0.157600254,23.11,-5.02,23.64894289
25/05/2019 01:30,0.06408,0.13788,0.15204322,0.06408,0.13788,0.15204322,0,0,0,22.44408,-5.11212,23.01891609,0.06408,0.13788,0.15204322,22.38,-5.25,22.98753793
25/05/2019 02:00,0.05436,0.13572,0.146201669,0.05436,0.13572,0.146201669,0,0,0,21.97436,-5.26428,22.59613111,0.05436,0.13572,0.146201669,21.92,-5.4,22.57534939
25/05/2019 02:30,0.06912,0.14436,0.160054316,0.06912,0.14436,0.160054316,0,0,0,21.42912,-5.64564,22.16033472,0.06912,0.14436,0.160054316,21.36,-5.79,22.13083143
25/05/2019 03:00,0.17892,0.12672,0.219249458,0.17892,0.12672,0.219249458,0,0,0,20.77892,-5.73328,21.55537093,0.17892,0.12672,0.219249458,20.6,-5.86,21.4172734
25/05/2019 03:30,0.15012,0.12528,0.195527729,0.15012,0.12528,0.195527729,0,0,0,20.66012,-5.65472,21.42000039,0.15012,0.12528,0.195527729,20.51,-5.78,21.30888312
25/05/2019 04:00,0.09792,0.14148,0.172060794,0.09792,0.14148,0.172060794,0,0,0,20.35792,-5.77852,21.16214073,0.09792,0.14148,0.172060794,20.26,-5.92,21.10720256
25/05/2019 04:30,0.11304,0.13248,0.174152209,0.11304,0.13248,0.174152209,0,0,0,20.69304,-5.54752,21.42374576,0.11304,0.13248,0.174152209,20.58,-5.68,21.34944496
25/05/2019 05:00,0.19152,0.12816,0.230444996,0.19152,0.12816,0.230444996,0,0,0,20.15152,-5.62184,20.92101439,0.19152,0.12816,0.230444996,19.96,-5.75,20.77171394
25/05/2019 05:30,0.20556,0.13464,0.245729207,0.20556,0.13464,0.245729207,0,0,0,19.94556,-5.69536,20.74276957,0.20556,0.13464,0.245729207,19.74,-5.83,20.58291767
25/05/2019 06:00,0.27036,0.10404,0.289687506,0.27036,0.10404,0.289687506,0,0,0,20.26036,-5.77596,21.06760312,0.27036,0.10404,0.289687506,19.99,-5.88,20.83685437
25/05/2019 06:30,0.38016,0.08712,0.390014769,0.38016,0.08712,0.390014769,0,0,0,21.62016,-5.37288,22.27777273,0.38016,0.08712,0.390014769,21.24,-5.46,21.93055403
25/05/2019 07:00,0.40464,0.09036,0.414606391,0.40464,0.09036,0.414606391,0,0,0,23.01464,-5.01964,23.55568806,0.40464,0.09036,0.414606391,22.61,-5.11,23.18025453
25/05/2019 07:30,0.59112,0.10152,0.599774262,0.59112,0.10152,0.599774262,0,0,0,25.50112,-4.99848,25.98637958,0.59112,0.10152,0.599774262,24.91,-5.1,25.4267202
25/05/2019 08:00,0.94176,0.08496,0.945584528,0.94176,0.08496,0.945584528,0,0,0,26.99176,-4.86504,27.42669725,0.94176,0.08496,0.945584528,26.05,-4.95,26.51612717
25/05/2019 08:30,1.25856,0.09252,1.26195611,1.25856,0.09252,1.26195611,0,0,0,29.39856,-4.33748,29.71681448,1.25856,0.09252,1.26195611,28.14,-4.43,28.48656701
25/05/2019 09:00,1.56132,0.08388,1.563571552,1.56132,0.08388,1.563571552,0,0,0,31.13132,-3.76612,31.35829627,1.56132,0.08388,1.563571552,29.57,-3.85,29.81958082
25/05/2019 09:30,2.67444,0.0306,2.674615051,2.67444,0.0306,2.674615051,0,0,0,33.12444,-3.2794,33.28637844,2.67444,0.0306,2.674615051,30.45,-3.31,30.62937479
25/05/2019 10:00,2.18412,-0.03024,2.184329332,2.18412,-0.03024,2.184329332,0,0,0,33.05412,-2.22024,33.12860267,2.18412,-0.03024,2.184329332,30.87,-2.19,30.94758472
25/05/2019 10:30,2.1492,-0.06084,2.150060963,2.1492,-0.06084,2.150060963,0,0,0,33.0992,-1.85084,33.15090722,2.1492,-0.06084,2.150060963,30.95,-1.79,31.00171931
25/05/2019 11:00,2.1384,-0.07524,2.139723257,2.1384,-0.07524,2.139723257,0,0,0,31.7484,-1.57524,31.78745482,2.1384,-0.07524,2.139723257,29.61,-1.5,29.64796958
25/05/2019 11:30,2.57148,-0.08424,2.572859454,2.57148,-0.08424,2.572859454,0,0,0,29.98148,-1.30424,30.0098348,2.57148,-0.08424,2.572859454,27.41,-1.22,27.43713724
25/05/2019 12:00,3.16008,-0.10908,3.161962057,3.16008,-0.10908,3.161962057,0,0,0,28.64008,-1.32908,28.67090225,3.16008,-0.10908,3.161962057,25.48,-1.22,25.5091905
25/05/2019 12:30,4.51764,-0.22176,4.523079556,4.51764,-0.22176,4.523079556,0,0,0,25.25764,-0.86176,25.27233683,4.51764,-0.22176,4.523079556,20.74,-0.64,20.74987229
25/05/2019 13:00,5.17536,-0.22608,5.180295677,5.17536,-0.22608,5.180295677,0,0,0,23.89536,-0.95608,23.91447926,5.17536,-0.22608,5.180295677,18.72,-0.73,18.73422803
25/05/2019 13:30,4.66884,-0.2034,4.673268503,4.66884,-0.2034,4.673268503,0,0,0,23.80884,-1.1634,23.83724736,4.66884,-0.2034,4.673268503,19.14,-0.96,19.16406011
25/05/2019 14:00,4.46976,-0.20952,4.47466793,4.46976,-0.20952,4.47466793,0,0,0,23.89976,-1.34952,23.93783057,4.46976,-0.20952,4.47466793,19.43,-1.14,19.4634144
25/05/2019 14:30,4.581,-0.22932,4.586736167,4.581,-0.22932,4.586736167,0,0,0,20.971,-0.87932,20.98942697,4.581,-0.22932,4.586736167,16.39,-0.65,16.40288389
25/05/2019 15:00,4.2408,-0.21168,4.246079729,4.2408,-0.21168,4.246079729,0,0,0,21.3208,-1.22168,21.3557724,4.2408,-0.21168,4.246079729,17.08,-1.01,17.10983635
25/05/2019 15:30,5.01912,-0.25776,5.025734354,5.01912,-0.25776,5.025734354,0,0,0,20.84912,-1.29776,20.88947069,5.01912,-0.25776,5.025734354,15.83,-1.04,15.8641262
25/05/2019 16:00,4.96116,-0.28044,4.969079909,4.96116,-0.28044,4.969079909,0,0,0,19.39116,-0.97044,19.41542788,4.96116,-0.28044,4.969079909,14.43,-0.69,14.44648746
25/05/2019 16:30,4.66128,-0.19296,4.665272211,4.66128,-0.19296,4.665272211,0,0,0,21.68128,-1.25296,21.71745407,4.66128,-0.19296,4.665272211,17.02,-1.06,17.05297628
25/05/2019 17:00,3.82608,-0.21168,3.831931183,3.82608,-0.21168,3.831931183,0,0,0,22.14608,-1.50168,22.19693452,3.82608,-0.21168,3.831931183,18.32,-1.29,18.36536142
25/05/2019 17:30,3.42828,-0.21816,3.435214337,3.42828,-0.21816,3.435214337,0,0,0,22.84828,-1.47816,22.89604455,3.42828,-0.21816,3.435214337,19.42,-1.26,19.46083246
25/05/2019 18:00,3.56184,-0.22356,3.56884901,3.56184,-0.22356,3.56884901,0,0,0,24.01184,-1.73356,24.07433676,3.56184,-0.22356,3.56884901,20.45,-1.51,20.50567239
25/05/2019 18:30,3.18384,-0.1926,3.189660155,3.18384,-0.1926,3.189660155,0,0,0,24.74384,-2.0426,24.82800501,3.18384,-0.1926,3.189660155,21.56,-1.85,21.63922596
25/05/2019 19:00,2.7828,-0.2142,2.791031616,2.7828,-0.2142,2.791031616,0,0,0,25.8928,-2.2942,25.9942387,2.7828,-0.2142,2.791031616,23.11,-2.08,23.2034157
25/05/2019 19:30,2.73924,-0.2628,2.751817512,2.73924,-0.2628,2.751817512,0,0,0,25.86924,-2.4228,25.98244673,2.73924,-0.2628,2.751817512,23.13,-2.16,23.2306371
25/05/2019 20:00,1.68516,-0.17136,1.693850193,1.68516,-0.17136,1.693850193,0,0,0,27.79516,-2.72136,27.9280633,1.68516,-0.17136,1.693850193,26.11,-2.55,26.23422574
25/05/2019 20:30,1.23192,-0.12492,1.238237414,1.23192,-0.12492,1.238237414,0,0,0,28.03192,-3.19492,28.213402,1.23192,-0.12492,1.238237414,26.8,-3.07,26.9752646
25/05/2019 21:00,1.20852,-0.04932,1.209525962,1.20852,-0.04932,1.209525962,0,0,0,24.68852,-2.55932,24.82082067,1.20852,-0.04932,1.209525962,23.48,-2.51,23.61377776
25/05/2019 21:30,2.09628,-0.08208,2.097886309,2.09628,-0.08208,2.097886309,0,0,0,20.47628,-1.77208,20.55281757,2.09628,-0.08208,2.097886309,18.38,-1.69,18.45753234
25/05/2019 22:00,0.6498,-0.01296,0.649929228,0.6498,-0.01296,0.649929228,0,0,0,26.8498,-3.03296,27.02055896,0.6498,-0.01296,0.649929228,26.2,-3.02,26.3734791
25/05/2019 22:30,0.2628,0.08892,0.27743577,0.2628,0.08892,0.27743577,0,0,0,27.0028,-3.57108,27.23791145,0.2628,0.08892,0.27743577,26.74,-3.66,26.9893164
25/05/2019 23:00,0.78732,-0.00468,0.787333909,0.78732,-0.00468,0.787333909,0,0,0,24.36732,-3.68468,24.64433303,0.78732,-0.00468,0.787333909,23.58,-3.68,23.86543107
25/05/2019 23:30,0.8892,-0.02016,0.889428505,0.8892,-0.02016,0.889428505,0,0,0,22.8192,-4.22016,23.2061552,0.8892,-0.02016,0.889428505,21.93,-4.2,22.3285669
26/05/2019 00:00,0.91188,-0.02052,0.912110851,0.91188,-0.02052,0.912110851,0,0,0,21.00188,-4.41052,21.46000117,0.91188,-0.02052,0.912110851,20.09,-4.39,20.56405116
26/05/2019 00:30,1.40976,-0.04644,1.410524701,1.40976,-0.04644,1.410524701,0,0,0,18.07976,-4.34644,18.59487194,1.40976,-0.04644,1.410524701,16.67,-4.3,17.21565857
26/05/2019 01:00,1.65852,-0.08208,1.660549824,1.65852,-0.08208,1.660549824,0,0,0,14.45852,-3.76208,14.93994801,1.65852,-0.08208,1.660549824,12.8,-3.68,13.31849841
26/05/2019 01:30,0.70452,-0.01584,0.704698046,0.70452,-0.01584,0.704698046,0,0,0,16.77452,-4.41584,17.34601292,0.70452,-0.01584,0.704698046,16.07,-4.4,16.66147953
26/05/2019 02:00,0.40392,-0.05076,0.407096971,0.40392,-0.05076,0.407096971,0,0,0,16.70392,-4.46076,17.28928348,0.40392,-0.05076,0.407096971,16.3,-4.41,16.88603269
26/05/2019 02:30,0.48096,-0.00216,0.48096485,0.48096,-0.00216,0.48096485,0,0,0,17.35096,-4.80216,18.00323731,0.48096,-0.00216,0.48096485,16.87,-4.8,17.53958095
26/05/2019 03:00,1.76076,-0.16452,1.768429418,1.76076,-0.16452,1.768429418,0,0,0,13.95076,-4.41452,14.63255587,1.76076,-0.16452,1.768429418,12.19,-4.25,12.90963206
26/05/2019 03:30,2.48616,-0.22212,2.496062667,2.48616,-0.22212,2.496062667,0,0,0,11.91616,-4.25212,12.65209048,2.48616,-0.22212,2.496062667,9.43,-4.03,10.25503779
26/05/2019 04:00,2.95452,-0.21672,2.962457762,2.95452,-0.21672,2.962457762,0,0,0,9.19452,-3.89672,9.986171678,2.95452,-0.21672,2.962457762,6.24,-3.68,7.244308111
26/05/2019 04:30,3.987,-0.32616,4.000318656,3.987,-0.32616,4.000318656,0,0,0,5.807,-2.88616,6.484687236,3.987,-0.32616,4.000318656,1.82,-2.56,3.141018943
26/05/2019 05:00,4.17636,-0.31932,4.188549643,4.17636,-0.31932,4.188549643,0,0,0,3.48636,-2.15932,4.100898549,4.17636,-0.31932,4.188549643,-0.69,-1.84,1.965120861
26/05/2019 05:30,3.27096,-0.18612,3.276250902,3.27096,-0.18612,3.276250902,0,0,0,4.84096,-2.52612,5.460419029,3.27096,-0.18612,3.276250902,1.57,-2.34,2.817889281
26/05/2019 06:00,3.05532,-0.18288,3.060788362,3.05532,-0.18288,3.060788362,0,0,0,8.22532,-3.64288,8.995913728,3.05532,-0.18288,3.060788362,5.17,-3.46,6.220972593
26/05/2019 06:30,2.99484,-0.19944,3.001473461,2.99484,-0.19944,3.001473461,0,0,0,10.73484,-4.11944,11.49811183,2.99484,-0.19944,3.001473461,7.74,-3.92,8.676059013
26/05/2019 07:00,3.48516,-0.28296,3.496627888,3.48516,-0.28296,3.496627888,0,0,0,10.41516,-3.84296,11.10152689,3.48516,-0.28296,3.496627888,6.93,-3.56,7.790924207
26/05/2019 07:30,3.5586,-0.31536,3.572546135,3.5586,-0.31536,3.572546135,0,0,0,10.2486,-2.95536,10.6662062,3.5586,-0.31536,3.572546135,6.69,-2.64,7.19205812
26/05/2019 08:00,3.68424,-0.28152,3.694980093,3.68424,-0.28152,3.694980093,0,0,0,10.61424,-2.48152,10.90046019,3.68424,-0.28152,3.694980093,6.93,-2.2,7.270825263
26/05/2019 08:30,4.01004,-0.31752,4.022591174,4.01004,-0.31752,4.022591174,0,0,0,11.66004,-2.10752,11.84897351,4.01004,-0.31752,4.022591174,7.65,-1.79,7.856627775
26/05/2019 09:00,4.15548,-0.37188,4.17208686,4.15548,-0.37188,4.17208686,0,0,0,13.85548,-1.83188,13.97605489,4.15548,-0.37188,4.17208686,9.7,-1.46,9.80926093
26/05/2019 09:30,4.87224,-0.43704,4.891801977,4.87224,-0.43704,4.891801977,0,0,0,13.89224,-0.71704,13.9107325,4.87224,-0.43704,4.891801977,9.02,-0.28,9.024344852
26/05/2019 10:00,5.8518,-0.56376,5.878893482,5.8518,-0.56376,5.878893482,0,0,0,11.6818,0.68624,11.70193901,5.8518,-0.56376,5.878893482,5.83,1.25,5.962499476
26/05/2019 10:30,5.95332,-0.51768,5.975785438,5.95332,-0.51768,5.975785438,0,0,0,14.72332,0.78232,14.74408954,5.95332,-0.51768,5.975785438,8.77,1.3,8.865827655
26/05/2019 11:00,6.36048,-0.52092,6.381775887,6.36048,-0.52092,6.381775887,0,0,0,17.08048,0.74908,17.0968979,6.36048,-0.52092,6.381775887,10.72,1.27,10.79496642
26/05/2019 11:30,7.1622,-0.65268,7.191877364,7.1622,-0.65268,7.191877364,0,0,0,17.7122,1.35732,17.76413089,7.1622,-0.65268,7.191877364,10.55,2.01,10.73976722
26/05/2019 12:00,7.35588,-0.65304,7.384810886,7.35588,-0.65304,7.384810886,0,0,0,17.88588,1.91696,17.98831396,7.35588,-0.65304,7.384810886,10.53,2.57,10.83908668
26/05/2019 12:30,7.14492,-0.67464,7.176699864,7.14492,-0.67464,7.176699864,0,0,0,19.13492,1.81536,19.22084013,7.14492,-0.67464,7.176699864,11.99,2.49,12.24582378
26/05/2019 13:00,6.65568,-0.59292,6.682037892,6.65568,-0.59292,6.682037892,0,0,0,19.59568,1.44708,19.64903853,6.65568,-0.59292,6.682037892,12.94,2.04,13.09981679
26/05/2019 13:30,5.7474,-0.46872,5.76648118,5.7474,-0.46872,5.76648118,0,0,0,21.6674,0.40128,21.67111553,5.7474,-0.46872,5.76648118,15.92,0.87,15.94375426
26/05/2019 14:00,4.7124,-0.29808,4.721818023,4.7124,-0.29808,4.721818023,0,0,0,23.9624,-0.34808,23.96492799,4.7124,-0.29808,4.721818023,19.25,-0.05,19.25006493
26/05/2019 14:30,3.43044,-0.23328,3.438362714,3.43044,-0.23328,3.438362714,0,0,0,25.09044,-1.08328,25.11381442,3.43044,-0.23328,3.438362714,21.66,-0.85,21.67667179
26/05/2019 15:00,2.93724,-0.12924,2.940081937,2.93724,-0.12924,2.940081937,0,0,0,27.24724,-2.00924,27.32122129,2.93724,-0.12924,2.940081937,24.31,-1.88,24.382586
26/05/2019 15:30,3.30876,-0.12996,3.311311272,3.30876,-0.12996,3.311311272,0,0,0,28.02876,-2.55996,28.14542205,3.30876,-0.12996,3.311311272,24.72,-2.43,24.83914854
26/05/2019 16:00,3.22452,-0.12528,3.22695279,3.22452,-0.12528,3.22695279,0,0,0,27.15452,-2.59528,27.27825938,3.22452,-0.12528,3.22695279,23.93,-2.47,24.05713616
26/05/2019 16:30,3.29508,-0.17352,3.299645647,3.29508,-0.17352,3.299645647,0,0,0,26.53508,-2.48352,26.65104768,3.29508,-0.17352,3.299645647,23.24,-2.31,23.35452205
26/05/2019 17:00,3.2166,-0.13176,3.219297479,3.2166,-0.13176,3.219297479,0,0,0,26.4266,-2.58176,26.55241368,3.2166,-0.13176,3.219297479,23.21,-2.45,23.33895028
26/05/2019 17:30,3.48336,-0.16776,3.487397354,3.48336,-0.16776,3.487397354,0,0,0,25.49336,-2.34776,25.60123788,3.48336,-0.16776,3.487397354,22.01,-2.18,22.11769653
26/05/2019 18:00,3.44988,-0.13932,3.452692004,3.44988,-0.13932,3.452692004,0,0,0,25.71988,-2.49932,25.84102993,3.44988,-0.13932,3.452692004,22.27,-2.36,22.39469803
26/05/2019 18:30,2.51532,-0.0666,2.516201554,2.51532,-0.0666,2.516201554,0,0,0,26.15532,-2.4566,26.27043296,2.51532,-0.0666,2.516201554,23.64,-2.39,23.76050715
26/05/2019 19:00,2.64168,-0.11232,2.644066755,2.64168,-0.11232,2.644066755,0,0,0,23.23168,-1.86232,23.306205,2.64168,-0.11232,2.644066755,20.59,-1.75,20.6642348
26/05/2019 19:30,1.77192,-0.045,1.772491322,1.77192,-0.045,1.772491322,0,0,0,25.73192,-2.805,25.88435303,1.77192,-0.045,1.772491322,23.96,-2.76,24.11844108
26/05/2019 20:00,1.18368,-0.03708,1.184260642,1.18368,-0.03708,1.184260642,0,0,0,27.27368,-3.16708,27.45694842,1.18368,-0.03708,1.184260642,26.09,-3.13,26.27708127
26/05/2019 20:30,0.90468,-0.03888,0.905515078,0.90468,-0.03888,0.905515078,0,0,0,26.88468,-3.16888,27.07079273,0.90468,-0.03888,0.905515078,25.98,-3.13,26.1678677
26/05/2019 21:00,0.56808,-0.0144,0.56826248,0.56808,-0.0144,0.56826248,0,0,0,28.18808,-3.7544,28.43700711,0.56808,-0.0144,0.56826248,27.62,-3.74,27.87206487
26/05/2019 21:30,0.52992,0.00648,0.529959618,0.52992,0.00648,0.529959618,0,0,0,27.97992,-3.85352,28.24403547,0.52992,0.00648,0.529959618,27.45,-3.86,27.72006674
