Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
26/05/2019 22:00,0.83376,0.02196,0.834049147,0.83376,0.02196,0.834049147,0,0,0,26.44376,-3.42804,26.66503143,0.83376,0.02196,0.834049147,25.61,-3.45,25.8413351
26/05/2019 22:30,0.92484,0.01188,0.924916299,0.92484,0.01188,0.924916299,0,0,0,24.76484,-3.33812,24.9888044,0.92484,0.01188,0.924916299,23.84,-3.35,24.07422065
26/05/2019 23:00,0.86004,-0.00828,0.860079857,0.86004,-0.00828,0.860079857,0,0,0,24.40004,-4.18828,24.75689079,0.86004,-0.00828,0.860079857,23.54,-4.18,23.90824126
26/05/2019 23:30,1.27836,0.01692,1.278471969,1.27836,0.01692,1.278471969,0,0,0,21.15836,-4.18308,21.56790106,1.27836,0.01692,1.278471969,19.88,-4.2,20.31881886
27/05/2019 00:00,1.7226,-0.01296,1.722648752,1.7226,-0.01296,1.722648752,0,0,0,18.8026,-4.52296,19.33894863,1.7226,-0.01296,1.722648752,17.08,-4.51,17.66540404
27/05/2019 00:30,1.9998,-0.02304,1.999932719,1.9998,-0.02304,1.999932719,0,0,0,16.0898,-4.43304,16.68932316,1.9998,-0.02304,1.999932719,14.09,-4.41,14.76401707
27/05/2019 01:00,1.65276,0.00936,1.652786504,1.65276,0.00936,1.652786504,0,0,0,16.81276,-4.94064,17.52366464,1.65276,0.00936,1.652786504,15.16,-4.95,15.94766754
27/05/2019 01:30,1.63044,-0.01368,1.630497389,1.63044,-0.01368,1.630497389,0,0,0,16.88044,-5.16368,17.65255918,1.63044,-0.01368,1.630497389,15.25,-5.15,16.09611754
27/05/2019 02:00,1.88136,-0.01332,1.881407152,1.88136,-0.01332,1.881407152,0,0,0,15.04136,-4.96332,15.83909897,1.88136,-0.01332,1.881407152,13.16,-4.95,14.06016003
27/05/2019 02:30,1.96992,-0.045,1.970433913,1.96992,-0.045,1.970433913,0,0,0,14.04992,-4.805,14.84884767,1.96992,-0.045,1.970433913,12.08,-4.76,12.98399014
27/05/2019 03:00,0.88488,-0.01656,0.885034942,0.88488,-0.01656,0.885034942,0,0,0,16.65488,-5.43656,17.5197378,0.88488,-0.01656,0.885034942,15.77,-5.42,16.67541004
27/05/2019 03:30,0.8136,0.00324,0.813606451,0.8136,0.00324,0.813606451,0,0,0,16.7336,-5.47676,17.60705169,0.8136,0.00324,0.813606451,15.92,-5.48,16.83676929
27/05/2019 04:00,0.7272,-0.02088,0.727499701,0.7272,-0.02088,0.727499701,0,0,0,16.3872,-5.20088,17.1927158,0.7272,-0.02088,0.727499701,15.66,-5.18,16.49448393
27/05/2019 04:30,1.3914,-0.01584,1.39149016,1.3914,-0.01584,1.39149016,0,0,0,13.7314,-4.65584,14.49924798,1.3914,-0.01584,1.39149016,12.34,-4.64,13.18352002
27/05/2019 05:00,1.07244,-0.11124,1.07819381,1.07244,-0.02124,1.072650312,0,-0.09,0.09,14.65244,-4.51124,15.33118666,1.07244,-0.02124,1.072650312,13.58,-4.49,14.30302416
27/05/2019 05:30,1.04904,-0.10604,1.054385794,1.04904,0.00396,1.049047474,0,-0.11,0.11,13.93904,-4.04604,14.51438169,1.04904,0.00396,1.049047474,12.89,-4.05,13.51127677
27/05/2019 06:00,1.2258,-0.1126,1.230960763,1.2258,-0.0126,1.225864756,0,-0.1,0.1,14.1058,-4.0526,14.67641511,1.2258,-0.0126,1.225864756,12.88,-4.04,13.49874068
27/05/2019 06:30,1.14372,-0.1712,1.156462225,1.14372,-0.0612,1.145356223,0,-0.11,0.11,15.54372,-4.0612,16.06550892,1.14372,-0.0612,1.145356223,14.4,-4,14.94523335
27/05/2019 07:00,1.39356,-0.15752,1.402434321,1.39356,-0.04752,1.394369974,0,-0.11,0.11,16.51356,-3.92752,16.97418856,1.39356,-0.04752,1.394369974,15.12,-3.88,15.6098943
27/05/2019 07:30,2.1312,-0.2036,2.140903174,2.1312,-0.0936,2.133254415,0,-0.11,0.11,16.7812,-3.5936,17.16166176,2.1312,-0.0936,2.133254415,14.65,-3.5,15.06228734
27/05/2019 08:00,2.187,-0.18208,2.194566501,2.187,-0.08208,2.188539725,0,-0.1,0.1,18.307,-3.41208,18.62225923,2.187,-0.08208,2.188539725,16.12,-3.33,16.4603554
27/05/2019 08:30,3.91356,-0.25688,3.921981541,3.91356,-0.14688,3.91631531,0,-0.11,0.11,19.52356,-2.65688,19.70351254,3.91356,-0.14688,3.91631531,15.61,-2.51,15.81050916
27/05/2019 09:00,8.90064,-0.2692,8.904710049,8.90064,-0.1692,8.90224809,0,-0.1,0.1,27.96064,-2.4392,28.06683249,8.90064,-0.1692,8.90224809,19.06,-2.27,19.19469979
27/05/2019 09:30,10.29744,-0.43688,10.30670339,10.29744,-0.32688,10.3026269,0,-0.11,0.11,25.10744,-1.02688,25.12843063,10.29744,-0.32688,10.3026269,14.81,-0.7,14.82653365
27/05/2019 10:00,10.89864,-0.48376,10.90937109,10.89864,-0.38376,10.90539433,0,-0.1,0.1,27.03864,-0.71376,27.0480592,10.89864,-0.38376,10.90539433,16.14,-0.33,16.14337325
27/05/2019 10:30,5.96628,-0.44768,5.983052266,5.96628,-0.33768,5.975828379,0,-0.11,0.11,22.65628,-0.46768,22.6611065,5.96628,-0.33768,5.975828379,16.69,-0.13,16.69050628
27/05/2019 11:00,5.30784,-0.49924,5.331266833,5.30784,-0.39924,5.322833648,0,-0.1,0.1,21.15784,-0.04924,21.1578973,5.30784,-0.39924,5.322833648,15.85,0.35,15.85386388
27/05/2019 11:30,6.23748,-1.14496,6.34169458,5.57748,-0.53496,5.603076419,0.66,-0.61,0.898721314,17.28748,1.66504,17.36747889,5.57748,-0.53496,5.603076419,11.71,2.2,11.91486886
27/05/2019 12:00,17.108,-4.80488,17.76993348,5.508,-0.61488,5.542214487,11.6,-4.19,12.33353558,17.298,5.99512,18.3074375,5.508,-0.61488,5.542214487,11.79,6.61,13.51651582
27/05/2019 12:30,18.6076,-4.78812,19.21376774,6.3576,-0.61812,6.387577796,12.25,-4.17,12.94030139,18.8276,5.98188,19.75503506,6.3576,-0.61812,6.387577796,12.47,6.6,14.10889436
27/05/2019 13:00,20.11892,-5.09076,20.75299447,6.11892,-0.59076,6.147371743,14,-4.5,14.70544117,20.36892,5.70924,21.15391981,6.11892,-0.59076,6.147371743,14.25,6.3,15.58051668
27/05/2019 13:30,19.4956,-5.04912,20.13881904,6.0156,-0.60912,6.046360106,13.48,-4.44,14.19239233,19.7356,5.75088,20.55642304,6.0156,-0.60912,6.046360106,13.72,6.36,15.12243367
27/05/2019 14:00,18.4852,-4.86788,19.11540935,6.8652,-0.85788,6.918593003,11.62,-4.01,12.29245704,18.7152,5.95212,19.63890128,6.8652,-0.85788,6.918593003,11.85,6.81,13.66742843
27/05/2019 14:30,17.236,-4.3848,17.78499837,8.496,-0.9648,8.550605536,8.74,-3.42,9.385307667,17.426,6.3652,18.55212244,8.496,-0.9648,8.550605536,8.93,7.33,11.55308617
27/05/2019 15:00,17.757,-3.8928,18.1786947,12.447,-0.9828,12.48574006,5.31,-2.91,6.055097026,17.907,6.7672,19.14303123,12.447,-0.9828,12.48574006,5.46,7.75,9.480195146
27/05/2019 15:30,17.32944,-4.02252,17.79017026,12.97944,-0.63252,12.99484299,4.35,-3.39,5.514943336,17.45944,6.72748,18.71071972,12.97944,-0.63252,12.99484299,4.48,7.36,8.616263691
27/05/2019 16:00,18.19396,-4.12004,18.65462168,12.33396,-0.86004,12.36390869,5.86,-3.26,6.705758719,18.32396,6.53996,19.45606812,12.33396,-0.86004,12.36390869,5.99,7.4,9.52050944
27/05/2019 16:30,18.81244,-4.44672,19.33083592,12.05244,-1.02672,12.09609292,6.76,-3.42,7.575882787,18.96244,6.24328,19.96378411,12.05244,-1.02672,12.09609292,6.91,7.27,10.03000499
27/05/2019 17:00,18.09904,-4.80152,18.72511264,7.97904,-0.91152,8.030936934,10.12,-3.89,10.84188637,18.26904,5.82848,19.17626141,7.97904,-0.91152,8.030936934,10.29,6.74,12.30088208
27/05/2019 17:30,18.34372,-8.17212,20.08172325,6.45372,-0.85212,6.509731971,11.89,-7.32,13.96261079,18.55372,2.46788,18.71713006,6.45372,-0.85212,6.509731971,12.1,3.32,12.54720686
27/05/2019 18:00,19.77292,-7.99644,21.32865251,8.69292,-0.76644,8.726642447,11.08,-7.23,13.23024187,19.97292,2.65356,20.14842212,8.69292,-0.76644,8.726642447,11.28,3.42,11.7870607
27/05/2019 18:30,20.14888,-7.49024,21.49607082,12.00888,-1.02024,12.05214041,8.14,-6.47,10.39810079,20.31888,3.16976,20.56463622,12.00888,-1.02024,12.05214041,8.31,4.19,9.306567573
27/05/2019 19:00,20.04604,-7.30924,21.33702672,11.15604,-0.93924,11.19550804,8.89,-6.37,10.93658996,20.19604,3.47076,20.49210108,11.15604,-0.93924,11.19550804,9.04,4.41,10.05831497
27/05/2019 19:30,20.50964,-7.94216,21.99370906,9.53964,-0.72216,9.566935058,10.97,-7.22,13.13275676,20.70964,2.88784,20.91001695,9.53964,-0.72216,9.566935058,11.17,3.61,11.73886707
27/05/2019 20:00,21.27632,-8.19792,22.8010457,8.62632,-0.54792,8.643703666,12.65,-7.65,14.78326757,21.48632,2.63208,21.64693494,8.62632,-0.54792,8.643703666,12.86,3.18,13.24733936
27/05/2019 20:30,21.95916,-8.84072,23.67198847,7.22916,-0.27072,7.234227231,14.73,-8.57,17.04164898,22.17916,1.85928,22.25695533,7.22916,-0.27072,7.234227231,14.95,2.13,15.10097348
27/05/2019 21:00,22.50296,-9.7556,24.52661697,5.14296,-0.0756,5.143515619,17.36,-9.68,19.87641819,22.78296,0.9544,22.8029416,5.14296,-0.0756,5.143515619,17.64,1.03,17.67004527
27/05/2019 21:30,22.69156,-9.73756,24.69265012,4.74156,-0.00756,4.741566027,17.95,-9.73,20.41752678,22.98156,0.91244,22.99966623,4.74156,-0.00756,4.741566027,18.24,0.92,18.26318702
27/05/2019 22:00,21.93676,-9.65892,23.96906704,4.94676,0.00108,4.946760118,16.99,-9.66,19.54419863,22.20676,0.98108,22.22842117,4.94676,0.00108,4.946760118,17.26,0.98,17.28779917
27/05/2019 22:30,20.73996,-10.18644,23.10648179,1.47996,-0.04644,1.480688446,19.26,-10.14,21.76619397,21.02996,0.52356,21.03647624,1.47996,-0.04644,1.480688446,19.55,0.57,19.5583077
27/05/2019 23:00,19.23572,-10.5514,21.93957533,0.94572,-0.0414,0.946625733,18.29,-10.51,21.09464861,19.52572,0.1786,19.5265368,0.94572,-0.0414,0.946625733,18.58,0.22,18.58130243
27/05/2019 23:30,18.67352,-10.89204,21.61797596,0.89352,-0.03204,0.894094263,17.78,-10.86,20.83429864,18.96352,-0.07204,18.96365683,0.89352,-0.03204,0.894094263,18.07,-0.04,18.07004427
28/05/2019 00:00,16.9158,-10.7522,20.04380439,1.8558,-0.0522,1.856533996,15.06,-10.7,18.47413327,17.1858,0.0778,17.1859761,1.8558,-0.0522,1.856533996,15.33,0.13,15.3305512
28/05/2019 00:30,16.264,-9.5076,18.83911234,1.494,-0.0576,1.495109949,14.77,-9.45,17.53440618,16.514,1.3124,16.56606742,1.494,-0.0576,1.495109949,15.02,1.37,15.08235061
28/05/2019 01:00,15.3452,-7.65796,17.14991296,1.4652,-0.05796,1.466345935,13.88,-7.6,15.82448735,15.6052,3.18204,15.92631927,1.4652,-0.05796,1.466345935,14.14,3.24,14.50645374
28/05/2019 01:30,15.29116,-7.83932,17.18355354,1.00116,-0.04932,1.002374086,14.29,-7.79,16.27538632,15.54116,3.02068,15.83199804,1.00116,-0.04932,1.002374086,14.54,3.07,14.86056863
28/05/2019 02:00,14.78228,-7.86844,16.74598907,0.78228,-0.02844,0.782796801,14,-7.84,16.04573464,15.03228,2.99156,15.32706342,0.78228,-0.02844,0.782796801,14.25,3.02,14.56649924
28/05/2019 02:30,13.94512,-7.78616,15.97155783,0.91512,-0.05616,0.916841622,13.03,-7.73,15.15037293,14.19512,3.08384,14.52623492,0.91512,-0.05616,0.916841622,13.28,3.14,13.64617162
28/05/2019 03:00,13.5962,-7.696,15.62322215,1.0062,-0.036,1.006843801,12.59,-7.66,14.73715373,13.8162,3.154,14.17163006,1.0062,-0.036,1.006843801,12.81,3.19,13.20121964
28/05/2019 03:30,13.2666,-7.7006,15.33955397,1.4166,-0.0306,1.416930457,11.85,-7.67,14.1156438,13.4866,3.1694,13.85400577,1.4166,-0.0306,1.416930457,12.07,3.2,12.48698923
28/05/2019 04:00,13.35676,-7.84212,15.48876637,1.43676,-0.04212,1.437377262,11.92,-7.8,14.24522376,13.58676,2.98788,13.91141525,1.43676,-0.04212,1.437377262,12.15,3.03,12.52211643
28/05/2019 04:30,13.9758,-7.82324,16.01643124,1.0458,-0.00324,1.045805019,12.93,-7.82,15.11083386,14.2058,3.03676,14.52675686,1.0458,-0.00324,1.045805019,13.16,3.04,13.50656137
28/05/2019 05:00,14.24724,-7.6652,16.17835402,0.68724,-0.0252,0.687701867,13.56,-7.64,15.56416397,14.48724,3.1348,14.82251982,0.68724,-0.0252,0.687701867,13.8,3.16,14.15717486
28/05/2019 05:30,15.23748,-7.56992,17.01424361,0.89748,0.01008,0.897536605,14.34,-7.58,16.22011097,15.48748,3.21008,15.81665737,0.89748,0.01008,0.897536605,14.59,3.2,14.93680354
28/05/2019 06:00,16.04004,-7.28392,17.61642341,1.22004,-0.04392,1.220830278,14.82,-7.24,16.49393828,16.30004,3.46608,16.66448363,1.22004,-0.04392,1.220830278,15.08,3.51,15.48310369
28/05/2019 06:30,17.95628,-6.62824,19.14057358,1.19628,-0.04824,1.197252244,16.76,-6.58,18.00538808,18.23628,4.14176,18.70069742,1.19628,-0.04824,1.197252244,17.04,4.19,17.54758388
28/05/2019 07:00,19.91996,-6.12276,20.83969761,0.84996,-0.03276,0.8505911,19.07,-6.09,20.01881615,20.21996,4.76724,20.77434378,0.84996,-0.03276,0.8505911,19.37,4.8,19.95587382
28/05/2019 07:30,21.96772,-5.4156,22.62541592,1.01772,-0.0756,1.020524061,20.95,-5.34,21.6198543,22.30772,5.6144,23.00338799,1.01772,-0.0756,1.020524061,21.29,5.69,22.03724574
28/05/2019 08:00,23.55572,-4.7348,24.02686571,1.39572,-0.0648,1.397223446,22.16,-4.67,22.64673266,23.90572,6.2452,24.70801432,1.39572,-0.0648,1.397223446,22.51,6.31,23.37768594
28/05/2019 08:30,24.6252,-4.07848,24.96065853,1.6452,-0.07848,1.647070779,22.98,-4,23.32553108,24.9952,6.80152,25.9040672,1.6452,-0.07848,1.647070779,23.35,6.88,24.34249166
28/05/2019 09:00,25.77084,-3.33892,25.9862383,1.86084,-0.08892,1.862963304,23.91,-3.25,24.12986946,26.16084,7.48108,27.20948562,1.86084,-0.08892,1.862963304,24.3,7.57,25.45181526
28/05/2019 09:30,25.13684,-2.80696,25.29307711,1.89684,-0.06696,1.898021503,23.24,-2.74,23.40096579,25.49684,7.96304,26.71139936,1.89684,-0.06696,1.898021503,23.6,8.03,24.92871637
28/05/2019 10:00,26.94492,-2.68148,27.07801782,1.83492,-0.05148,1.835642012,25.11,-2.63,25.2473563,27.33492,8.09852,28.50936474,1.83492,-0.05148,1.835642012,25.5,8.15,26.77073962
28/05/2019 10:30,26.53844,-2.65696,26.67111235,1.73844,-0.06696,1.739729081,24.8,-2.59,24.93487718,26.93844,8.10304,28.13074487,1.73844,-0.06696,1.739729081,25.2,8.17,26.49129857
28/05/2019 11:00,25.295,-1.86932,25.36397804,5.265,0.49068,5.287815415,20.03,-2.36,20.16855225,25.665,8.90068,27.16457858,5.265,0.49068,5.287815415,20.4,8.41,22.06554101
28/05/2019 11:30,25.78548,-1.10812,25.80927951,10.63548,1.00188,10.68256516,15.15,-2.11,15.29622829,26.07548,9.69188,27.8183967,10.63548,1.00188,10.68256516,15.44,8.69,17.717497
28/05/2019 12:00,26.8078,-0.35516,26.81015254,13.7178,1.01484,13.7552876,13.09,-1.37,13.16149688,27.0478,10.41484,28.98365707,13.7178,1.01484,13.7552876,13.33,9.4,16.31100549
28/05/2019 12:30,27.26104,-0.93368,27.2770244,9.58104,1.06632,9.640195321,17.68,-2,17.79276257,27.56104,9.75632,29.23690657,9.58104,1.06632,9.640195321,17.98,8.69,19.96988983
28/05/2019 13:00,25.77884,-1.66144,25.83232422,6.82884,0.71856,6.866540921,18.95,-2.38,19.09887169,26.08884,9.02856,27.6069279,6.82884,0.71856,6.866540921,19.26,8.31,20.97626516
28/05/2019 13:30,24.35064,-2.50316,24.47895991,3.95064,-0.17316,3.954433056,20.4,-2.33,20.53263013,24.70064,8.21684,26.0314824,3.95064,-0.17316,3.954433056,20.75,8.39,22.3820151
28/05/2019 14:00,23.15324,-2.20496,23.25799585,4.41324,-0.17496,4.416706726,18.74,-2.03,18.84962864,23.48324,8.52504,24.98277142,4.41324,-0.17496,4.416706726,19.07,8.7,20.96079436
28/05/2019 14:30,21.4036,-2.20604,21.51698644,5.4036,-0.26604,5.410145122,16,-1.94,16.11718338,21.6836,8.53396,23.30251021,5.4036,-0.26604,5.410145122,16.28,8.8,18.50617194
28/05/2019 15:00,20.89492,-2.45444,21.03858259,5.07492,-0.24444,5.080803472,15.82,-2.21,15.97361888,21.19492,8.33556,22.77512227,5.07492,-0.24444,5.080803472,16.12,8.58,18.26118288
28/05/2019 15:30,19.73908,-2.53948,19.90176469,5.32908,-0.24948,5.334916486,14.41,-2.29,14.59082588,20.00908,8.28052,21.6547984,5.32908,-0.24948,5.334916486,14.68,8.53,16.97831853
28/05/2019 16:00,20.04716,-2.75868,20.23608014,5.62716,-0.32868,5.636750856,14.42,-2.43,14.62331358,20.32716,8.07132,21.87097712,5.62716,-0.32868,5.636750856,14.7,8.4,16.93074127
28/05/2019 16:30,19.92296,-3.30452,20.19515258,5.95296,-0.34452,5.962920995,13.97,-2.96,14.28014356,20.17296,7.59548,21.55550119,5.95296,-0.34452,5.962920995,14.22,7.94,16.28655888
28/05/2019 17:00,20.91488,-4.1282,21.31840146,4.93488,-0.2682,4.94216267,15.98,-3.86,16.43958637,21.21488,6.7018,22.24826413,4.93488,-0.2682,4.94216267,16.28,6.97,17.70929982
28/05/2019 17:30,21.49304,-4.55832,21.97109578,4.43304,-0.23832,4.439441414,17.06,-4.32,17.59846584,21.78304,6.18168,22.64318881,4.43304,-0.23832,4.439441414,17.35,6.42,18.4997
28/05/2019 18:00,22.17324,-4.7134,22.66867247,3.87324,-0.2034,3.878577015,18.3,-4.51,18.84754891,22.48324,6.0366,23.27953222,3.87324,-0.2034,3.878577015,18.61,6.24,19.62828826
28/05/2019 18:30,23.70308,-4.88704,24.20163551,3.22308,-0.16704,3.227405622,20.48,-4.72,21.01686941,24.04308,5.84296,24.74287529,3.22308,-0.16704,3.227405622,20.82,6.01,21.67008306
28/05/2019 19:00,25.29744,-5.22052,25.83049166,2.28744,-0.11052,2.290108387,23.01,-5.11,23.57057912,25.67744,5.48948,26.25767156,2.28744,-0.11052,2.290108387,23.39,5.6,24.05103116
28/05/2019 19:30,25.93136,-5.46244,26.50044683,1.43136,-0.08244,1.433732124,24.5,-5.38,25.08374773,26.32136,5.24756,26.83935316,1.43136,-0.08244,1.433732124,24.89,5.33,25.45429237
28/05/2019 20:00,26.51856,-5.7738,27.13983771,1.16856,-0.0738,1.170888088,25.35,-5.7,25.98292709,26.91856,4.9762,27.37464957,1.16856,-0.0738,1.170888088,25.75,5.05,26.2405221
28/05/2019 20:30,27.02508,-6.08664,27.70202403,0.59508,-0.02664,0.595675999,26.43,-6.06,27.11583486,27.44508,4.69336,27.84349196,0.59508,-0.02664,0.595675999,26.85,4.72,27.26171124
28/05/2019 21:00,25.8734,-6.28496,26.62580609,0.4734,0.00504,0.473426828,25.4,-6.29,26.16723333,26.2734,4.47504,26.65178288,0.4734,0.00504,0.473426828,25.8,4.47,26.18436365
28/05/2019 21:30,24.94244,-6.189,25.69881387,0.35244,-0.009,0.352554894,24.59,-6.18,25.35469385,25.34244,4.481,25.73555179,0.35244,-0.009,0.352554894,24.99,4.49,25.39015951
28/05/2019 22:00,25.28712,-6.44396,26.09526889,0.35712,-0.00396,0.357141955,24.93,-6.44,25.74836888,25.66712,4.22604,26.01269811,0.35712,-0.00396,0.357141955,25.31,4.23,25.66104051
28/05/2019 22:30,24.31432,-6.69584,25.21944548,0.36432,0.07416,0.371791296,23.95,-6.77,24.88845917,24.70432,4.00416,25.0267202,0.36432,0.07416,0.371791296,24.34,3.93,24.65523271
28/05/2019 23:00,22.85324,-7.14736,23.94483939,0.45324,0.06264,0.457548104,22.4,-7.21,23.53176789,23.20324,3.58264,23.47819533,0.45324,0.06264,0.457548104,22.75,3.52,23.0207059
28/05/2019 23:30,21.08716,-7.324,22.3228424,0.22716,0.036,0.229994925,20.86,-7.36,22.12033454,21.43716,3.406,21.70605134,0.22716,0.036,0.229994925,21.21,3.37,21.47605644
29/05/2019 00:00,19.68548,-7.51228,21.07017972,0.10548,0.11772,0.15806337,19.58,-7.63,21.01412144,20.01548,3.28772,20.2837014,0.10548,0.11772,0.15806337,19.91,3.17,20.16077875
29/05/2019 00:30,18.05988,-7.75728,19.6553977,0.29988,-0.01728,0.300377451,17.76,-7.74,19.37331154,18.35988,3.18272,18.63370334,0.29988,-0.01728,0.300377451,18.06,3.2,18.34130857
29/05/2019 01:00,16.57416,-6.34068,17.74561925,0.52416,-0.04068,0.525736215,16.05,-6.3,17.24217214,16.58416,-0.34068,16.58765884,0.52416,-0.04068,0.525736215,16.06,-0.3,16.06280175
29/05/2019 01:30,15.78212,-5.114,16.59000626,0.76212,-0.054,0.764030689,15.02,-5.06,15.84941639,15.50212,-3.964,16.00090686,0.76212,-0.054,0.764030689,14.74,-3.91,15.24977705
29/05/2019 02:00,15.72744,-5.17312,16.55637459,0.75744,-0.03312,0.758163761,14.97,-5.14,15.8278394,15.46744,-4.01312,15.97957547,0.75744,-0.03312,0.758163761,14.71,-3.98,15.238914
29/05/2019 02:30,15.87288,-5.2878,16.7304856,0.36288,0.0522,0.36661524,15.51,-5.34,16.40352706,15.60288,-4.1378,16.14221959,0.36288,0.0522,0.36661524,15.24,-4.19,15.80549588
29/05/2019 03:00,15.8632,-5.55264,16.80693087,0.2232,0.11736,0.252173769,15.64,-5.67,16.63606023,15.6032,-4.37264,16.20431519,0.2232,0.11736,0.252173769,15.38,-4.49,16.0220005
29/05/2019 03:30,15.87728,-5.42112,16.77726325,0.10728,0.12888,0.167687366,15.77,-5.55,16.71811592,15.60728,-4.26112,16.17851454,0.10728,0.12888,0.167687366,15.5,-4.39,16.10968963
29/05/2019 04:00,15.77172,-5.38796,16.66665127,0.08172,0.12204,0.146873823,15.69,-5.51,16.62937762,15.56172,-4.24796,16.1310971,0.08172,0.12204,0.146873823,15.48,-4.37,16.08500233
29/05/2019 04:30,16.23196,-5.29932,17.07510814,0.02196,0.13068,0.132512279,16.21,-5.43,17.09529175,15.96196,-4.12932,16.48743311,0.02196,0.13068,0.132512279,15.94,-4.26,16.49943029
29/05/2019 05:00,16.61448,-5.2096,17.41208999,0.02448,0.1404,0.142518176,16.59,-5.35,17.43131091,16.34448,-4.0396,16.83628209,0.02448,0.1404,0.142518176,16.32,-4.18,16.84680385
29/05/2019 05:30,17.13496,-5.01716,17.85437618,0.08496,0.13284,0.157685342,17.05,-5.15,17.81081132,16.86496,-3.86716,17.30265304,0.08496,0.13284,0.157685342,16.78,-4,17.25017101
29/05/2019 06:00,17.81868,-4.84968,18.46685553,0.14868,0.13032,0.197709496,17.67,-4.98,18.35835777,17.53868,-3.70968,17.92671252,0.14868,0.13032,0.197709496,17.39,-3.84,17.80892192
29/05/2019 06:30,20.02792,-3.92388,20.40868476,0.18792,0.09612,0.21107577,19.84,-4.02,20.24317169,19.73792,-2.80388,19.93607858,0.18792,0.09612,0.21107577,19.55,-2.9,19.76391915
29/05/2019 07:00,21.45032,-3.24112,21.69380296,0.31032,0.03888,0.312746154,21.14,-3.28,21.39294276,21.17032,-2.12112,21.27631545,0.31032,0.03888,0.312746154,20.86,-2.16,20.97153309
29/05/2019 07:30,23.5874,-2.3756,23.70672719,0.4374,0.0144,0.437636973,23.15,-2.39,23.27304449,23.2774,-1.2656,23.31178016,0.4374,0.0144,0.437636973,22.84,-1.28,22.87583878
29/05/2019 08:00,24.9986,-1.68128,25.05507343,0.6786,0.01872,0.678858158,24.32,-1.7,24.37934372,24.6786,-0.59128,24.68568229,0.6786,0.01872,0.678858158,24,-0.61,24.00775083
29/05/2019 08:30,26.22016,-1.88316,26.2876983,2.63016,-0.53316,2.683654451,23.59,-1.35,23.62859708,25.90016,-0.80316,25.91260994,2.63016,-0.53316,2.683654451,23.27,-0.27,23.27156634
29/05/2019 09:00,25.91784,-1.09812,25.94109284,2.96784,-0.34812,2.988187042,22.95,-0.75,22.96225163,25.61784,-0.05812,25.61790593,2.96784,-0.34812,2.988187042,22.65,0.29,22.65185644
29/05/2019 09:30,27.20076,-0.96004,27.21769684,2.03076,-0.05004,2.031376425,25.17,-0.91,25.18644477,26.94076,0.10996,26.9409844,2.03076,-0.05004,2.031376425,24.91,0.16,24.91051384
29/05/2019 10:00,28.94568,-2.04088,29.01753921,1.34568,-0.02088,1.345841981,27.6,-2.02,27.67382156,28.65568,-0.96088,28.67178555,1.34568,-0.02088,1.345841981,27.31,-0.94,27.32617244
29/05/2019 10:30,29.61312,-1.98244,29.6794027,1.11312,0.00756,1.113145672,28.5,-1.99,28.56939096,29.31312,-0.91244,29.32731749,1.11312,0.00756,1.113145672,28.2,-0.92,28.2150031
29/05/2019 11:00,29.95696,-1.70872,30.00565241,1.14696,-0.01872,1.147112758,28.81,-1.69,28.85952529,29.64696,-0.63872,29.65383956,1.14696,-0.01872,1.147112758,28.5,-0.62,28.50674306
29/05/2019 11:30,30.16444,-1.8998,30.22420686,1.32444,-0.0198,1.324587994,28.84,-1.88,28.90121105,29.87444,-0.8298,29.88596215,1.32444,-0.0198,1.324587994,28.55,-0.81,28.56148806
29/05/2019 12:00,30.64276,-1.83456,30.69762777,1.11276,-0.03456,1.113296551,29.53,-1.8,29.5848086,30.34276,-0.76456,30.35239095,1.11276,-0.03456,1.113296551,29.23,-0.73,29.23911421
29/05/2019 12:30,30.5116,-1.60224,30.55363984,1.1016,-0.01224,1.101667998,29.41,-1.59,29.45294892,30.2016,-0.51224,30.20594366,1.1016,-0.01224,1.101667998,29.1,-0.5,29.10429522
29/05/2019 13:00,31.39756,-1.88884,31.45432388,1.26756,0.01116,1.267609127,30.13,-1.9,30.18984763,31.08756,-0.82884,31.09860708,1.26756,0.01116,1.267609127,29.82,-0.84,29.83182864
29/05/2019 13:30,30.33752,-1.81004,30.39146861,1.66752,-0.05004,1.668270647,28.67,-1.76,28.72397083,30.03752,-0.72004,30.04614893,1.66752,-0.05004,1.668270647,28.37,-0.67,28.37791042
29/05/2019 14:00,28.2908,-1.20988,28.31665895,3.7908,-0.29988,3.802642851,24.5,-0.91,24.51689418,28.0108,-0.13988,28.01114926,3.7908,-0.29988,3.802642851,24.22,0.16,24.22052848
29/05/2019 14:30,27.518,-0.91936,27.53335335,5.058,-0.45936,5.078816359,22.46,-0.46,22.4647101,27.238,0.16064,27.23847369,5.058,-0.45936,5.078816359,22.18,0.62,22.18866377
29/05/2019 15:00,26.30632,-1.57016,26.35313785,5.74632,-0.56016,5.773558068,20.56,-1.01,20.58479293,26.05632,-0.48016,26.06074376,5.74632,-0.56016,5.773558068,20.31,0.08,20.31015756
29/05/2019 15:30,25.85768,-3.58304,26.10474652,5.37768,-0.47304,5.398445056,20.48,-3.11,20.7147894,25.59768,-2.45304,25.71494948,5.37768,-0.47304,5.398445056,20.22,-1.98,20.31671233
29/05/2019 16:00,25.9918,-3.78828,26.26641834,5.8518,-0.54828,5.877429217,20.14,-3.24,20.39895095,25.7318,-2.65828,25.86874531,5.8518,-0.54828,5.877429217,19.88,-2.11,19.99166076
29/05/2019 16:30,26.02824,-4.36636,26.39193773,5.26824,-0.48636,5.290642565,20.76,-3.88,21.11946969,25.76824,-3.23636,25.97067998,5.26824,-0.48636,5.290642565,20.5,-2.75,20.68362879
29/05/2019 17:00,25.36996,-4.68444,25.79881487,5.43996,-0.51444,5.46423035,19.93,-4.17,20.36157656,25.10996,-3.53444,25.35749115,5.43996,-0.51444,5.46423035,19.67,-3.02,19.90048492
29/05/2019 17:30,25.12432,-3.67036,25.3910023,11.52432,-0.81036,11.55277606,13.6,-2.86,13.8974674,24.90432,-2.52036,25.0315275,11.52432,-0.81036,11.55277606,13.38,-1.71,13.48882871
29/05/2019 18:00,24.17284,-3.6072,24.44050093,12.19284,-0.9972,12.23355039,11.98,-2.61,12.26101546,23.97284,-2.4472,24.09742404,12.19284,-0.9972,12.23355039,11.78,-1.45,11.86890475
29/05/2019 18:30,23.65164,-3.8418,23.96162561,10.06164,-1.0818,10.11962898,13.59,-2.76,13.86743307,23.44164,-2.7018,23.59682625,10.06164,-1.0818,10.11962898,13.38,-1.62,13.47771494
29/05/2019 19:00,24.11212,-4.30872,24.49406865,7.06212,-0.91872,7.121627997,17.05,-3.39,17.38374528,23.87212,-3.15872,24.08019156,7.06212,-0.91872,7.121627997,16.81,-2.24,16.95858779
29/05/2019 19:30,23.32564,-4.51292,23.75819708,7.05564,-0.95292,7.119698894,16.27,-3.56,16.6549242,23.08564,-3.35292,23.3278556,7.05564,-0.95292,7.119698894,16.03,-2.4,16.20866743
29/05/2019 20:00,23.09076,-4.97956,23.62158367,7.34076,-0.97956,7.405828459,15.75,-4,16.25,22.86076,-3.82956,23.17929847,7.34076,-0.97956,7.405828459,15.52,-2.85,15.77950886
29/05/2019 20:30,22.54384,-5.66788,23.24542075,6.51384,-0.76788,6.558944369,16.03,-4.9,16.76218661,22.30384,-4.50788,22.7548294,6.51384,-0.76788,6.558944369,15.79,-3.74,16.22688202
29/05/2019 21:00,22.14216,-5.8542,22.90298904,5.85216,-0.6642,5.889731599,16.29,-5.19,17.09678917,21.90216,-4.7042,22.40165419,5.85216,-0.6642,5.889731599,16.05,-4.04,16.55065256
29/05/2019 21:30,21.14992,-5.97636,21.97807987,5.65992,-0.66636,5.699011323,15.49,-5.31,16.37486488,20.91992,-4.80636,21.46495165,5.65992,-0.66636,5.699011323,15.26,-4.14,15.81161598
29/05/2019 22:00,20.38488,-6.31724,21.34129457,5.11488,-0.59724,5.149630378,15.27,-5.72,16.30617368,20.14488,-5.15724,20.79455012,5.11488,-0.59724,5.149630378,15.03,-4.56,15.70651139
29/05/2019 22:30,18.30548,-6.46324,19.41298713,5.68548,-0.72324,5.731296444,12.62,-5.74,13.86405424,18.07548,-5.26324,18.82616988,5.68548,-0.72324,5.731296444,12.39,-4.54,13.19559396
29/05/2019 23:00,16.5888,-6.84132,17.94413399,5.6088,-0.75132,5.658897347,10.98,-6.09,12.55581539,16.3788,-5.66132,17.32961724,5.6088,-0.75132,5.658897347,10.77,-4.91,11.83642683
29/05/2019 23:30,15.26944,-7.16196,16.86562981,5.23944,-0.65196,5.279846906,10.03,-6.51,11.95746629,15.06944,-5.98196,16.21332376,5.23944,-0.65196,5.279846906,9.83,-5.33,11.18203023
30/05/2019 00:00,14.1134,-7.36792,15.92087638,5.1534,-0.54792,5.18244613,8.96,-6.82,11.26028419,13.9134,-6.20792,15.23551674,5.1534,-0.54792,5.18244613,8.76,-5.66,10.4294391
30/05/2019 00:30,12.85088,-1.34248,12.92081148,6.23088,-0.76248,6.277359423,6.62,-0.58,6.645359283,12.32088,-8.69248,15.07857064,6.23088,-0.76248,6.277359423,6.09,-7.93,9.998649909
30/05/2019 01:00,12.69724,-0.7966,12.72220402,5.45724,-0.6066,5.490849841,7.24,-0.19,7.242492665,12.09724,-9.4866,15.37331438,5.45724,-0.6066,5.490849841,6.64,-8.88,11.08801154
30/05/2019 01:30,12.26628,-0.8432,12.29522717,5.33628,-0.5832,5.368054254,6.93,-0.26,6.93487563,11.67628,-9.5032,15.05477748,5.33628,-0.5832,5.368054254,6.34,-8.92,10.94358259
30/05/2019 02:00,13.92212,-0.20608,13.92364515,3.28212,-0.31608,3.297304696,10.64,0.11,10.64056859,13.24212,-8.89608,15.9528675,3.28212,-0.31608,3.297304696,9.96,-8.58,13.14602602
30/05/2019 02:30,14.71848,-0.51332,14.72742852,2.32848,-0.19332,2.336491329,12.39,-0.32,12.39413168,13.98848,-9.22332,16.75551266,2.32848,-0.19332,2.336491329,11.66,-9.03,14.74776254
30/05/2019 03:00,14.42656,-0.67832,14.4424981,2.62656,-0.23832,2.637349779,11.8,-0.44,11.80820054,13.68656,-9.46832,16.64244598,2.62656,-0.23832,2.637349779,11.06,-9.23,14.405433
30/05/2019 03:30,13.14592,-0.19028,13.14729703,2.99592,-0.26028,3.007205069,10.15,0.07,10.15024138,12.47592,-8.91028,15.33106877,2.99592,-0.26028,3.007205069,9.48,-8.65,12.83327316
30/05/2019 04:00,12.48156,-0.06204,12.48171418,2.94156,-0.21204,2.949192465,9.54,0.15,9.541179172,11.82156,-8.79204,14.73259136,2.94156,-0.21204,2.949192465,8.88,-8.58,12.34790671
30/05/2019 04:30,11.94744,0.2454,11.94995999,3.54744,-0.3546,3.565118752,8.4,0.6,8.421401309,11.31744,-8.4846,14.14471227,3.54744,-0.3546,3.565118752,7.77,-8.13,11.24587925
30/05/2019 05:00,12.87976,0.07788,12.87999546,2.75976,-0.22212,2.768684264,10.12,0.3,10.12444566,12.18976,-8.66212,14.95401524,2.75976,-0.22212,2.768684264,9.43,-8.44,12.65537435
30/05/2019 05:30,14.032,0.11472,14.03246894,2.592,-0.21528,2.600924735,11.44,0.33,11.44475863,13.332,-8.62528,15.87884376,2.592,-0.21528,2.600924735,10.74,-8.41,13.64095671
30/05/2019 06:00,14.54512,-1.14168,14.58985775,2.98512,-0.30168,3.000325355,11.56,-0.84,11.59047885,14.02512,-6.04168,15.27108013,2.98512,-0.30168,3.000325355,11.04,-5.74,12.44303821
30/05/2019 06:30,16.39048,-2.77332,16.62345146,2.76048,-0.19332,2.767240946,13.63,-2.58,13.87203302,16.18048,-1.62332,16.26170658,2.76048,-0.19332,2.767240946,13.42,-1.43,13.49597347
30/05/2019 07:00,17.579,-1.99624,17.69198166,3.879,-0.33624,3.893545728,13.7,-1.66,13.8002029,17.359,-0.84624,17.37961459,3.879,-0.33624,3.893545728,13.48,-0.51,13.48964418
30/05/2019 07:30,17.81472,-0.84332,17.83466953,5.00472,-0.64332,5.045897631,12.81,-0.2,12.81156119,17.61472,0.29668,17.61721827,5.00472,-0.64332,5.045897631,12.61,0.94,12.64498715
30/05/2019 08:00,20.2644,-1.2464,20.3026949,5.1444,-0.7164,5.194042772,15.12,-0.53,15.12928617,20.0544,-0.1264,20.05479834,5.1444,-0.7164,5.194042772,14.91,0.59,14.92166881
30/05/2019 08:30,22.30132,-2.65336,22.45861067,4.98132,-0.60336,5.017727796,17.32,-2.05,17.44089734,22.06132,-1.54336,22.1152391,4.98132,-0.60336,5.017727796,17.08,-0.94,17.10584695
30/05/2019 09:00,23.572,-4.02596,23.91333389,4.932,-0.52596,4.959965516,18.64,-3.5,18.96574807,23.332,-2.89596,23.51103588,4.932,-0.52596,4.959965516,18.4,-2.37,18.55200528
30/05/2019 09:30,23.74784,-3.65336,24.02721257,5.84784,-0.60336,5.878883904,17.9,-3.05,18.15798722,23.51784,-2.54336,23.65496731,5.84784,-0.60336,5.878883904,17.67,-1.94,17.77617788
30/05/2019 10:00,25.07164,-5.71044,25.71373674,5.65164,-0.55044,5.678381713,19.42,-5.16,20.0938299,25.30164,2.64956,25.43999125,5.65164,-0.55044,5.678381713,19.65,3.2,19.90885481
30/05/2019 10:30,25.10648,-6.53576,25.94323605,5.40648,-0.45576,5.425656013,19.7,-6.08,20.61689598,25.46648,4.05424,25.78717638,5.40648,-0.45576,5.425656013,20.06,4.51,20.56073199
30/05/2019 11:00,28.07296,-7.17304,28.97487853,5.50296,-0.47304,5.523254077,22.57,-6.7,23.54346831,28.49296,3.58696,28.71785249,5.50296,-0.47304,5.523254077,22.99,4.06,23.34574265
30/05/2019 11:30,28.71932,-6.3074,29.40378608,4.81932,-0.4374,4.839128436,23.9,-5.87,24.61030069,29.13932,4.4926,29.48361282,4.81932,-0.4374,4.839128436,24.32,4.93,24.81465897
30/05/2019 12:00,27.90116,-5.96956,28.53261951,5.86116,-0.52956,5.885034438,22.04,-5.44,22.70143608,28.32116,4.84044,28.7318284,5.86116,-0.52956,5.885034438,22.46,5.37,23.09304008
30/05/2019 12:30,26.56036,-5.97704,27.22457953,7.38036,-0.61704,7.406109106,19.18,-5.36,19.91486882,26.92036,4.83296,27.3507456,7.38036,-0.61704,7.406109106,19.54,5.45,20.28581031
30/05/2019 13:00,24.01624,-6.31908,24.83365772,7.80624,-0.55908,7.826234943,16.21,-5.76,17.20295614,24.35624,4.27092,24.72786252,7.80624,-0.55908,7.826234943,16.55,4.83,17.24040023
30/05/2019 13:30,25.13096,-6.49392,25.95642786,6.96096,-0.49392,6.978461226,18.17,-6,19.13501764,25.49096,4.05608,25.8116413,6.96096,-0.49392,6.978461226,18.53,4.55,19.08044549
30/05/2019 14:00,23.84096,-5.8618,24.55100961,6.51096,-0.4518,6.526616532,17.33,-5.41,18.15480653,24.19096,4.7282,24.64870019,6.51096,-0.4518,6.526616532,17.68,5.18,18.42321362
30/05/2019 14:30,22.23472,-5.41,22.88341918,5.99472,-0.45,6.011586137,16.24,-4.96,16.98055358,22.54472,5.14,23.12323507,5.99472,-0.45,6.011586137,16.55,5.59,17.46856033
30/05/2019 15:00,20.44972,-5.43716,21.16019274,7.02972,-0.49716,7.047278293,13.42,-4.94,14.30034965,20.74972,5.20284,21.39206451,7.02972,-0.49716,7.047278293,13.72,5.7,14.85693104
30/05/2019 15:30,19.88268,-5.36352,20.59340455,7.76268,-0.62352,7.787681168,12.12,-4.74,13.01391563,20.15268,5.28648,20.8345238,7.76268,-0.62352,7.787681168,12.39,5.91,13.72735226
30/05/2019 16:00,19.88228,-5.53752,20.63902095,7.44228,-0.67752,7.473055931,12.44,-4.86,13.355643,20.16228,5.12248,20.80282039,7.44228,-0.67752,7.473055931,12.72,5.8,13.97992847
30/05/2019 16:30,20.22672,-5.8956,21.06841953,7.05672,-0.6156,7.083520348,13.17,-5.28,14.18898516,20.51672,4.6744,21.04247644,7.05672,-0.6156,7.083520348,13.46,5.29,14.46221629
30/05/2019 17:00,21.72424,-5.99148,22.53531531,8.63424,-0.05148,8.634393468,13.09,-5.94,14.37468956,21.99424,4.61852,22.47392534,8.63424,-0.05148,8.634393468,13.36,4.67,14.15268526
30/05/2019 17:30,23.23412,-5.51404,23.87946753,11.45412,0.52596,11.46618938,11.78,-6.04,13.23820229,23.50412,5.19596,24.07159441,11.45412,0.52596,11.46618938,12.05,4.67,12.92328906
30/05/2019 18:00,23.35864,-5.44008,23.98375561,10.80864,0.61992,10.82640289,12.55,-6.06,13.93650243,23.63864,5.30992,24.22768151,10.80864,0.61992,10.82640289,12.83,4.69,13.66034407
30/05/2019 18:30,24.92232,-5.74568,25.57606054,9.83232,0.81432,9.865983663,15.09,-6.56,16.45423046,25.24232,4.96432,25.72584677,9.83232,0.81432,9.865983663,15.41,4.15,15.95902879
30/05/2019 19:00,25.08944,-5.93132,25.78101155,9.46944,0.86868,9.509200747,15.62,-6.8,17.0359737,25.39944,4.75868,25.84137356,9.46944,0.86868,9.509200747,15.93,3.89,16.39807916
30/05/2019 19:30,24.46804,-6.07312,25.21046941,9.69804,0.77688,9.729106967,14.77,-6.85,16.28113632,24.75804,4.65688,25.19220268,9.69804,0.77688,9.729106967,15.06,3.88,15.55178446
30/05/2019 20:00,23.5398,-6.82888,24.51031999,4.3398,-0.21888,4.345316156,19.2,-6.61,20.30596218,23.8998,3.84112,24.20650001,4.3398,-0.21888,4.345316156,19.56,4.06,19.97691668
30/05/2019 20:30,23.01856,-7.11596,24.09338065,4.22856,-0.43596,4.2509741,18.79,-6.68,19.94207863,23.36856,3.67404,23.65561596,4.22856,-0.43596,4.2509741,19.14,4.11,19.57630455
30/05/2019 21:00,22.14736,-7.44308,23.36460988,3.71736,-0.34308,3.733158081,18.43,-7.1,19.75031392,22.49736,3.31692,22.74056211,3.71736,-0.34308,3.733158081,18.78,3.66,19.13332172
30/05/2019 21:30,23.23916,-7.7926,24.51087865,3.17916,-0.2826,3.191695641,20.06,-7.51,21.41970355,23.60916,3.0074,23.79993468,3.17916,-0.2826,3.191695641,20.43,3.29,20.69321145
30/05/2019 22:00,22.85044,-8.40208,24.3462021,2.89044,-0.26208,2.902297249,19.96,-8.14,21.55600148,23.22044,2.37792,23.34187947,2.89044,-0.26208,2.902297249,20.33,2.64,20.50069511
30/05/2019 22:30,22.40472,-9.02368,24.15363904,2.21472,-0.19368,2.223172648,20.19,-8.83,22.03644708,22.76472,1.74632,22.83160332,2.21472,-0.19368,2.223172648,20.55,1.94,20.64136866
30/05/2019 23:00,19.93296,-10.42124,22.49277967,2.35296,-0.20124,2.361549978,17.58,-10.22,20.33481743,20.30296,0.34876,20.30595524,2.35296,-0.20124,2.361549978,17.95,0.55,17.95842421
30/05/2019 23:30,18.37328,-10.681,21.25232173,2.21328,-0.171,2.219875978,16.16,-10.51,19.27707706,18.72328,0.169,18.7240427,2.21328,-0.171,2.219875978,16.51,0.34,16.51350054
31/05/2019 00:00,17.31548,-9.71696,19.85560775,2.17548,-0.15696,2.18113495,15.14,-9.56,17.90567508,17.66548,1.25304,17.70986428,2.17548,-0.15696,2.18113495,15.49,1.41,15.55404128
31/05/2019 00:30,15.6354,-9.1302,18.10597374,2.5254,-0.2502,2.537763819,13.11,-8.88,15.83434558,15.9454,1.8198,16.04890816,2.5254,-0.2502,2.537763819,13.42,2.07,13.5787076
31/05/2019 01:00,14.01636,-8.9334,16.62119079,3.54636,-0.3834,3.567024644,10.47,-8.55,13.51752196,14.28636,1.8666,14.40778531,3.54636,-0.3834,3.567024644,10.74,2.25,10.9731536
31/05/2019 01:30,13.59124,-9.05836,16.33326944,3.35124,-0.37836,3.372531071,10.24,-8.68,13.42385936,13.85124,1.73164,13.95906253,3.35124,-0.37836,3.372531071,10.5,2.11,10.70990663
31/05/2019 02:00,13.77684,-9.29672,16.62017819,3.06684,-0.30672,3.082139637,10.71,-8.99,13.98299682,14.05684,1.52328,14.13913479,3.06684,-0.30672,3.082139637,10.99,1.83,11.14131949
31/05/2019 02:30,14.24312,-9.4638,17.10058414,2.28312,-0.1638,2.288988286,11.96,-9.3,15.15030033,14.53312,1.3962,14.60003258,2.28312,-0.1638,2.288988286,12.25,1.56,12.34893113
31/05/2019 03:00,14.00244,-9.63072,16.99467839,2.51244,-0.18072,2.518931216,11.49,-9.45,14.876915,14.29244,1.35928,14.35693154,2.51244,-0.18072,2.518931216,11.78,1.54,11.88023569
31/05/2019 03:30,13.62776,-9.4978,16.61096167,2.59776,-0.2178,2.606874346,11.03,-9.28,14.41455168,13.90776,1.5522,13.99410994,2.59776,-0.2178,2.606874346,11.31,1.77,11.44766352
31/05/2019 04:00,13.2082,-9.34584,16.18027418,3.0582,-0.28584,3.071529219,10.15,-9.06,13.60537026,13.4782,1.70416,13.58550833,3.0582,-0.28584,3.071529219,10.42,1.99,10.6083222
31/05/2019 04:30,13.45132,-9.2382,16.3181601,3.09132,-0.2682,3.102932578,10.36,-8.97,13.70366739,13.72132,1.7218,13.82892685,3.09132,-0.2682,3.102932578,10.63,1.99,10.81466597
31/05/2019 05:00,13.21116,-9.21268,16.10615477,3.16116,-0.29268,3.174680162,10.05,-8.92,13.43759279,13.47116,1.77732,13.5878997,3.16116,-0.29268,3.174680162,10.31,2.07,10.51575009
31/05/2019 05:30,13.94128,-8.74924,16.45929794,2.95128,-0.21924,2.959412073,10.99,-8.53,13.91190138,14.14128,0.61076,14.15446318,2.95128,-0.21924,2.959412073,11.19,0.83,11.22073973
31/05/2019 06:00,14.47456,-6.43208,15.83933522,3.09456,-0.26208,3.105638021,11.38,-6.17,12.94501062,14.31456,-4.79208,15.09538535,3.09456,-0.26208,3.105638021,11.22,-4.53,12.09997107
31/05/2019 06:30,16.60108,-5.6676,17.5418798,2.88108,-0.2376,2.890860724,13.72,-5.43,14.75544984,16.43108,-4.0676,16.9270718,2.88108,-0.2376,2.890860724,13.55,-3.83,14.08088776
31/05/2019 07:00,17.73148,-5.05564,18.43813653,2.84148,-0.21564,2.849650715,14.89,-4.84,15.65687389,17.55148,-3.45564,17.88842917,2.84148,-0.21564,2.849650715,14.71,-3.24,15.06259274
31/05/2019 07:30,21.56636,0.29364,21.56835896,3.36636,-0.30636,3.380271601,18.2,0.6,18.20988742,20.92636,-4.75636,21.46009094,3.36636,-0.30636,3.380271601,17.56,-4.45,18.11507935
31/05/2019 08:00,23.52884,3.19604,23.7449149,3.22884,-0.27396,3.24044161,20.3,3.47,20.59443857,22.60884,-5.26396,23.21355038,3.22884,-0.27396,3.24044161,19.38,-4.99,20.01210883
31/05/2019 08:30,24.94584,1.82464,25.01248177,3.25584,-0.22536,3.26363007,21.69,2.05,21.78666106,23.98584,-6.56536,24.86814172,3.25584,-0.22536,3.26363007,20.73,-6.34,21.6778343
31/05/2019 09:00,25.50244,0.6334,25.51030461,3.68244,-0.2466,3.690687729,21.82,0.88,21.83773798,24.53244,-7.6866,25.70845059,3.68244,-0.2466,3.690687729,20.85,-7.44,22.13766248
31/05/2019 09:30,25.794,1.33308,25.82842501,6.534,0.34308,6.543000832,19.26,0.99,19.28542714,24.894,-6.99692,25.85861801,6.534,0.34308,6.543000832,18.36,-7.34,19.77283996
31/05/2019 10:00,26.61468,1.76396,26.67307156,9.99468,0.45396,10.00498416,16.62,1.31,16.67154762,25.78468,-6.53604,26.60017935,9.99468,0.45396,10.00498416,15.79,-6.99,17.26801089
31/05/2019 10:30,26.35268,1.56956,26.39937995,9.02268,0.25956,9.026412675,17.33,1.31,17.37944188,25.51268,-6.72044,26.38297092,9.02268,0.25956,9.026412675,16.49,-6.98,17.90643739
31/05/2019 11:00,26.06356,1.35056,26.09852816,7.24356,-0.19944,7.246305113,18.82,1.55,18.8837205,25.19356,-6.92944,26.12915238,7.24356,-0.19944,7.246305113,17.95,-6.73,19.17016953
31/05/2019 11:30,27.77536,1.92068,27.84168879,9.58536,0.31068,9.590393547,18.19,1.61,18.26111169,26.90536,-6.40932,27.65823168,9.58536,0.31068,9.590393547,17.32,-6.72,18.57796544
31/05/2019 12:00,28.71024,2.97444,28.86390781,12.18024,0.96444,12.21836286,16.53,2.01,16.65175666,27.90024,-5.35556,28.40960075,12.18024,0.96444,12.21836286,15.72,-6.32,16.94286871
31/05/2019 12:30,29.2482,2.84608,29.38634674,11.1582,1.03608,11.20619869,18.09,1.81,18.18032453,28.3982,-5.51392,28.92855124,11.1582,1.03608,11.20619869,17.24,-6.55,18.4423453
31/05/2019 13:00,29.36892,3.96404,29.63523368,10.61892,1.09404,10.6751293,18.75,2.87,18.96837895,28.49892,-4.48596,28.84982285,10.61892,1.09404,10.6751293,17.88,-5.58,18.73047784
31/05/2019 13:30,29.79576,5.13924,30.23572559,7.65576,0.93924,7.713159726,22.14,4.2,22.53485301,28.83576,-3.38076,29.033267,7.65576,0.93924,7.713159726,21.18,-4.32,21.61607735
31/05/2019 14:00,28.57644,4.30488,28.89887394,2.38644,-0.19512,2.39440341,26.19,4.5,26.57378596,27.50644,-4.20512,27.82601796,2.38644,-0.19512,2.39440341,25.12,-4.01,25.43805221
31/05/2019 14:30,28.17744,4.13708,28.47952872,2.10744,-0.32292,2.132036745,26.07,4.46,26.44875233,27.09744,-4.37292,27.44801785,2.10744,-0.32292,2.132036745,24.99,-4.05,25.31605419
31/05/2019 15:00,26.68572,3.92936,26.97345958,3.01572,-0.35064,3.036036154,23.67,4.28,24.05384169,25.67572,-4.55064,26.07586857,3.01572,-0.35064,3.036036154,22.66,-4.2,23.04594541
31/05/2019 15:30,24.35984,3.00632,24.54464839,3.03984,-0.37368,3.06272166,21.32,3.38,21.58626415,23.41984,-5.42368,24.03965912,3.03984,-0.37368,3.06272166,20.38,-5.05,20.99635445
31/05/2019 16:00,24.07584,2.60428,24.21628266,4.15584,-0.40572,4.175597541,19.92,3.01,20.14612866,23.17584,-5.84572,23.90171546,4.15584,-0.40572,4.175597541,19.02,-5.44,19.78266918
31/05/2019 16:30,25.17432,2.32064,25.28105531,3.78432,-0.27936,3.794617223,21.39,2.6,21.54743836,24.22432,-6.14936,24.99264508,3.78432,-0.27936,3.794617223,20.44,-5.87,21.26618207
31/05/2019 17:00,26.04552,2.53332,26.16843179,3.39552,-0.16668,3.39960855,22.65,2.7,22.81035949,25.05552,-6.01668,25.76780007,3.39552,-0.16668,3.39960855,21.66,-5.85,22.43608923
31/05/2019 17:30,25.69124,2.40148,25.80323466,3.44124,-0.12852,3.443639082,22.25,2.53,22.39337849,24.72124,-6.05852,25.45280676,3.44124,-0.12852,3.443639082,21.28,-5.93,22.09079673
31/05/2019 18:00,25.22584,2.45456,25.34497718,2.98584,-0.14544,2.989380086,22.24,2.6,22.39146266,24.24584,-6.05544,24.99058044,2.98584,-0.14544,2.989380086,21.26,-5.91,22.06616641
31/05/2019 18:30,25.07664,2.4012,25.19134048,2.63664,-0.1188,2.639315049,22.44,2.52,22.58105401,24.09664,-6.0688,24.84911251,2.63664,-0.1188,2.639315049,21.46,-5.95,22.2695779
31/05/2019 19:00,24.95152,2.267,25.05429383,2.53152,-0.153,2.536139292,22.42,2.42,22.55022838,23.97152,-6.163,24.75108766,2.53152,-0.153,2.536139292,21.44,-6.01,22.2664254
31/05/2019 19:30,24.34804,2.07788,24.43654307,3.39804,-0.31212,3.412344463,20.95,2.39,21.08588627,23.40804,-6.33212,24.24937278,3.39804,-0.31212,3.412344463,20.01,-6.02,20.89594458
31/05/2019 20:00,25.26928,1.73948,25.32908017,3.50928,-0.38052,3.52985008,21.76,2.12,21.86302815,24.29928,-6.70052,25.20618926,3.50928,-0.38052,3.52985008,20.79,-6.32,21.72939254
31/05/2019 20:30,24.77616,1.62288,24.82925379,3.47616,-0.35712,3.494456044,21.3,1.98,21.39183022,23.83616,-6.73712,24.76996789,3.47616,-0.35712,3.494456044,20.36,-6.38,21.33621335
31/05/2019 21:00,24.69264,1.47472,24.7366382,2.76264,-0.21528,2.771015202,21.93,1.69,21.99502216,23.72264,-6.91528,24.71001307,2.76264,-0.21528,2.771015202,20.96,-6.7,22.00480857
31/05/2019 21:30,24.95424,1.204,24.9832686,1.97424,-0.126,1.978256702,22.98,1.33,23.01845564,23.95424,-7.226,25.02040547,1.97424,-0.126,1.978256702,21.98,-7.1,23.09827699
31/05/2019 22:00,24.9,0.97584,24.91911442,1.62,-0.07416,1.621696552,23.28,1.05,23.30366709,23.89,-7.48416,25.0348707,1.62,-0.07416,1.621696552,22.27,-7.41,23.4704282
31/05/2019 22:30,23.91032,0.75964,23.92238398,1.84032,-0.09036,1.84253701,22.07,0.85,22.08636231,22.93032,-7.78036,24.21432586,1.84032,-0.09036,1.84253701,21.09,-7.69,22.44825606
31/05/2019 23:00,22.34376,0.45736,22.34844042,1.55376,-0.06264,1.555022156,20.79,0.52,20.79650211,21.39376,-8.05264,22.85908961,1.55376,-0.06264,1.555022156,19.84,-7.99,21.38844782
31/05/2019 23:30,20.4014,0.21352,20.40251731,1.3914,-0.00648,1.391415089,19.01,0.22,19.01127297,19.5114,-8.22648,21.1747421,1.3914,-0.00648,1.391415089,18.12,-8.22,19.89730635
01/06/2019 00:00,19.16356,-0.01164,19.16356354,0.94356,0.01836,0.94373861,18.22,-0.03,18.2200247,18.28356,-8.52164,20.17193383,0.94356,0.01836,0.94373861,17.34,-8.54,19.32892134
01/06/2019 00:30,17.66272,-0.1766,17.66360284,1.15272,0.0234,1.152957483,16.51,-0.2,16.51121134,16.84272,-8.5666,18.89613327,1.15272,0.0234,1.152957483,15.69,-8.59,17.88754315
01/06/2019 01:00,17.07004,-0.41336,17.07504413,0.77004,0.02664,0.770500676,16.3,-0.44,16.30593757,16.25004,-8.79336,18.47666041,0.77004,0.02664,0.770500676,15.48,-8.82,17.81636327
01/06/2019 01:30,16.61688,-0.65796,16.62990115,0.59688,-0.05796,0.599687499,16.02,-0.6,16.03123202,15.80688,-9.04796,18.21326537,0.59688,-0.05796,0.599687499,15.21,-8.99,17.66816912
01/06/2019 02:00,16.21712,-0.83228,16.23846271,0.44712,-0.06228,0.451436699,15.77,-0.77,15.78878716,15.41712,-9.24228,17.97518647,0.44712,-0.06228,0.451436699,14.97,-9.18,17.56056092
01/06/2019 02:30,16.07504,-0.85372,16.0976939,0.18504,0.02628,0.18689687,15.89,-0.88,15.91434887,15.26504,-9.27372,17.86122417,0.18504,0.02628,0.18689687,15.08,-9.3,17.71712166
01/06/2019 03:00,15.77856,-0.82264,15.79999026,0.17856,0.11736,0.213675088,15.6,-0.94,15.62829485,14.98856,-9.26264,17.61968872,0.17856,0.11736,0.213675088,14.81,-9.38,17.53055903
01/06/2019 03:30,15.59172,-0.95612,15.62100823,0.17172,0.08388,0.191111519,15.42,-1.04,15.45503154,14.79172,-9.41612,17.53448877,0.17172,0.08388,0.191111519,14.62,-9.5,17.43543518
01/06/2019 04:00,15.33324,-0.98028,15.36454353,0.18324,0.00972,0.183497619,15.15,-0.99,15.18231208,14.55324,-9.45028,17.35236545,0.18324,0.00972,0.183497619,14.37,-9.46,17.20431632
01/06/2019 04:30,15.3694,-0.9546,15.39901677,0.1494,0.0054,0.149497559,15.22,-0.96,15.2502459,14.5894,-9.4146,17.36333164,0.1494,0.0054,0.149497559,14.44,-9.42,17.24093965
01/06/2019 05:00,15.35956,-0.9256,15.38742405,0.07956,0.1044,0.13125987,15.28,-1.03,15.31467597,14.55956,-9.4656,17.36601194,0.07956,0.1044,0.13125987,14.48,-9.57,17.35670764
01/06/2019 05:30,15.32616,-1.04824,15.36196561,0.05616,0.13176,0.143229338,15.27,-1.18,15.3155248,14.52616,-9.61824,17.42182152,0.05616,0.13176,0.143229338,14.47,-9.75,17.44830651
01/06/2019 06:00,14.83344,-0.88344,14.85972437,0.07344,0.10656,0.129415869,14.76,-0.99,14.79316396,14.05344,-9.41344,16.91484639,0.07344,0.10656,0.129415869,13.98,-9.52,16.91362764
01/06/2019 06:30,14.86912,-7.62108,16.70842871,0.15912,0.08892,0.182279842,14.71,-7.71,16.60807635,14.68912,-6.08108,15.89810619,0.15912,0.08892,0.182279842,14.53,-6.17,15.78574674
01/06/2019 07:00,15.65484,-7.37712,17.30595027,0.47484,0.09288,0.483838527,15.18,-7.47,16.91843078,15.48484,-5.77712,16.52741315,0.47484,0.09288,0.483838527,15.01,-5.87,16.11697863
01/06/2019 07:30,18.46124,-7.01288,19.74836368,0.56124,0.08712,0.567961471,17.9,-7.1,19.25668715,18.27124,-5.42288,19.05900938,0.56124,0.08712,0.567961471,17.71,-5.51,18.54735022
01/06/2019 08:00,20.91268,-6.1146,21.7882656,5.87268,1.0854,5.972140616,15.04,-7.2,16.67457945,20.74268,-4.5246,21.23042107,5.87268,1.0854,5.972140616,14.87,-5.61,15.89304879
01/06/2019 08:30,21.91732,-7.71292,23.23484562,6.45732,1.20708,6.569172224,15.46,-8.92,17.84875346,22.18732,1.50708,22.23844551,6.45732,1.20708,6.569172224,15.73,0.3,15.73286052
01/06/2019 09:00,22.57932,-7.56132,23.81174609,6.70932,1.22868,6.820896525,15.87,-8.79,18.14169231,22.93932,3.20868,23.16264297,6.70932,1.22868,6.820896525,16.23,1.98,16.35033027
01/06/2019 09:30,23.13508,-6.9966,24.16990563,7.34508,1.1934,7.441397971,15.79,-8.19,17.78764178,23.49508,3.7134,23.78672159,7.34508,1.1934,7.441397971,16.15,2.52,16.34542444
01/06/2019 10:00,24.29732,-7.54648,25.44227033,7.80732,1.16352,7.893543208,16.49,-8.71,18.64897316,24.67732,3.13352,24.87547125,7.80732,1.16352,7.893543208,16.87,1.97,16.98463423
01/06/2019 10:30,24.55204,-8.65668,26.03345495,7.86204,1.18332,7.950592379,16.69,-9.84,19.37476968,24.92204,1.97332,25.00004139,7.86204,1.18332,7.950592379,17.06,0.79,17.07828153
01/06/2019 11:00,24.01672,-8.61072,25.51366964,7.86672,1.16928,7.953143987,16.15,-9.78,18.88043697,24.38672,1.93928,24.46370616,7.86672,1.16928,7.953143987,16.52,0.77,16.53793518
01/06/2019 11:30,24.5954,-8.78944,26.11872808,8.1054,1.15056,8.186653619,16.49,-9.94,19.25418656,24.9654,1.86056,25.03463362,8.1054,1.15056,8.186653619,16.86,0.71,16.87494296
01/06/2019 12:00,23.78796,-8.90964,25.40174651,6.53796,0.81036,6.587989397,17.25,-9.72,19.80002273,24.16796,1.64036,24.22356438,6.53796,0.81036,6.587989397,17.63,0.83,17.64952691
01/06/2019 12:30,22.77292,-9.35312,24.61882895,3.20292,-0.03312,3.203091235,19.57,-9.32,21.67596134,23.18292,1.15688,23.21176751,3.20292,-0.03312,3.203091235,19.98,1.19,20.01540657
