Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
01/06/2019 13:00,22.3696,-9.51296,24.30834038,3.1896,-0.01296,3.189626329,19.18,-9.5,21.40379406,22.7796,1.03704,22.80319338,3.1896,-0.01296,3.189626329,19.59,1.05,19.61811918
01/06/2019 13:30,20.36028,-9.6624,22.53670285,3.50028,-0.0324,3.500429951,16.86,-9.63,19.41639771,20.73028,0.9376,20.7514723,3.50028,-0.0324,3.500429951,17.23,0.97,17.25728252
01/06/2019 14:00,20.32372,-9.7534,22.54290146,3.48372,-0.1134,3.485565176,16.84,-9.64,19.40399959,20.70372,0.8966,20.72312509,3.48372,-0.1134,3.485565176,17.22,1.01,17.2495942
01/06/2019 14:30,19.73364,-9.72532,21.99996356,3.02364,-0.08532,3.024843525,16.71,-9.64,19.2912856,20.10364,0.86468,20.12222683,3.02364,-0.08532,3.024843525,17.08,0.95,17.10639939
01/06/2019 15:00,19.46616,-9.85112,21.81687307,3.11616,-0.14112,3.119353779,16.35,-9.71,19.01595646,19.83616,0.84888,19.85431542,3.11616,-0.14112,3.119353779,16.72,0.99,16.74928357
01/06/2019 15:30,20.28048,-10.10096,22.65672664,2.94048,-0.12096,2.942966862,17.34,-9.98,20.00689881,20.66048,0.53904,20.66751069,2.94048,-0.12096,2.942966862,17.72,0.66,17.73228694
01/06/2019 16:00,20.9778,-10.13232,23.29660923,2.7378,-0.11232,2.740103031,18.24,-10.02,20.8110067,21.3778,0.53768,21.38456061,2.7378,-0.11232,2.740103031,18.64,0.65,18.65132971
01/06/2019 16:30,21.13548,-10.11648,23.43185188,2.80548,-0.09648,2.807138476,18.33,-10.02,20.88993298,21.52548,0.57352,21.53311901,2.80548,-0.09648,2.807138476,18.72,0.67,18.73198601
01/06/2019 17:00,21.40976,-10.04304,23.64826581,2.57976,-0.11304,2.582235407,18.83,-9.93,21.28787918,21.80976,0.56696,21.81712802,2.57976,-0.11304,2.582235407,19.23,0.68,19.24201912
01/06/2019 17:30,22.06272,-9.94116,24.19897262,1.78272,-0.01116,1.782754931,20.28,-9.93,22.58059565,22.49272,0.66884,22.50266206,1.78272,-0.01116,1.782754931,20.71,0.68,20.72116068
01/06/2019 18:00,23.75536,-9.45884,25.56925464,5.44536,0.01116,5.445371436,18.31,-9.47,20.6140001,24.15536,1.13116,24.18183078,5.44536,0.01116,5.445371436,18.71,1.12,18.7434922
01/06/2019 18:30,23.54784,-9.84972,25.52484579,4.76784,-0.00972,4.767849908,18.78,-9.84,21.20174521,23.94784,0.78028,23.96054836,4.76784,-0.00972,4.767849908,19.18,0.79,19.19626266
01/06/2019 19:00,21.99664,-9.5154,23.96653935,5.33664,-0.0054,5.336642732,16.66,-9.51,19.18321402,22.35664,1.0946,22.38342023,5.33664,-0.0054,5.336642732,17.02,1.1,17.05550937
01/06/2019 19:30,22.16864,-9.82904,24.24992014,5.04864,-0.05904,5.048985202,17.12,-9.77,19.71160318,22.55864,0.97096,22.57952617,5.04864,-0.05904,5.048985202,17.51,1.03,17.54026796
01/06/2019 20:00,22.61768,-10.16492,24.79687575,4.38768,-0.03492,4.387818956,18.23,-10.13,20.85545013,23.00768,0.65508,23.01700391,4.38768,-0.03492,4.387818956,18.62,0.69,18.63278025
01/06/2019 20:30,22.73764,-10.25036,24.94133422,4.78764,-0.00036,4.787640014,17.95,-10.25,20.67038945,23.12764,0.61964,23.13593927,4.78764,-0.00036,4.787640014,18.34,0.62,18.35047683
01/06/2019 21:00,22.54752,-10.34652,24.80808607,4.81752,0.12348,4.819102226,17.73,-10.47,20.59062408,22.94752,0.55348,22.95419383,4.81752,0.12348,4.819102226,18.13,0.43,18.13509857
01/06/2019 21:30,21.93204,-10.5906,24.35518809,4.62204,0.0594,4.622421673,17.31,-10.65,20.32384314,22.31204,0.2994,22.3140487,4.62204,0.0594,4.622421673,17.69,0.24,17.69162796
01/06/2019 22:00,22.04832,-8.75016,23.72116597,5.00832,-0.02016,5.008360575,17.04,-8.73,19.14613538,22.41832,2.15984,22.52212202,5.00832,-0.02016,5.008360575,17.41,2.18,17.54595395
01/06/2019 22:30,21.6674,-8.88816,23.41955616,4.6674,-0.03816,4.667555993,17,-8.85,19.16565939,22.0574,2.04184,22.15170434,4.6674,-0.03816,4.667555993,17.39,2.08,17.51395158
01/06/2019 23:00,21.64184,-9.26488,23.54160657,3.92184,0.01512,3.921869146,17.72,-9.28,20.00291979,22.04184,1.75512,22.11160683,3.92184,0.01512,3.921869146,18.12,1.74,18.20335134
01/06/2019 23:30,19.99992,-7.36592,21.31322541,3.94992,0.06408,3.950439754,16.05,-7.43,17.68636198,20.11992,-0.47592,20.12554796,3.94992,0.06408,3.950439754,16.17,-0.54,16.17901419
02/06/2019 00:00,18.59312,-5.63988,19.42967724,3.18312,0.15012,3.186657959,15.41,-5.79,16.46184072,18.42312,-4.01988,18.85658468,3.18312,0.15012,3.186657959,15.24,-4.17,15.80020569
02/06/2019 00:30,17.39944,-6.06608,18.42655255,1.00944,0.04392,1.010395012,16.39,-6.11,17.49183238,17.21944,-4.43608,17.7816737,1.00944,0.04392,1.010395012,16.21,-4.48,16.81768414
02/06/2019 01:00,16.66108,-6.19032,17.77390358,0.45108,0.13968,0.472211466,16.21,-6.33,17.40209757,16.47108,-4.55032,17.08806275,0.45108,0.13968,0.472211466,16.02,-4.69,16.69240845
02/06/2019 01:30,16.54068,-4.64708,17.18107818,0.13068,0.14292,0.193657917,16.41,-4.79,17.09480038,16.37068,-3.01708,16.64637905,0.13068,0.14292,0.193657917,16.24,-3.16,16.54458219
02/06/2019 02:00,16.12148,-4.47196,16.73022844,0.05148,0.15804,0.166213212,16.07,-4.63,16.72368978,15.94148,-2.84196,16.19282314,0.05148,0.15804,0.166213212,15.89,-3,16.17071736
02/06/2019 02:30,15.60588,-4.35756,16.20283369,0.06588,0.17244,0.184596121,15.54,-4.53,16.18680018,15.43588,-2.74756,15.67850367,0.06588,0.17244,0.184596121,15.37,-2.92,15.64491291
02/06/2019 03:00,15.16372,-4.71676,15.88037245,0.06372,0.09324,0.112933325,15.1,-4.81,15.84758972,15.00372,-3.10676,15.32199633,0.06372,0.09324,0.112933325,14.94,-3.2,15.27886121
02/06/2019 03:30,14.67544,-5.93772,15.83114203,0.05544,0.06228,0.083381005,14.62,-6,15.80330345,14.49544,-4.32772,15.1276879,0.05544,0.06228,0.083381005,14.44,-4.39,15.09257102
02/06/2019 04:00,14.41724,-5.89216,15.57479883,0.05724,0.17784,0.186824739,14.36,-6.07,15.59020526,14.25724,-4.27216,14.88355614,0.05724,0.17784,0.186824739,14.2,-4.45,14.88094419
02/06/2019 04:30,14.53672,-5.95412,15.70884379,0.03672,0.15588,0.160146598,14.5,-6.11,15.73474182,14.36672,-4.34412,15.00913129,0.03672,0.15588,0.160146598,14.33,-4.5,15.01995007
02/06/2019 05:00,14.30852,-5.99132,15.51224226,0.03852,0.14868,0.153588843,14.27,-6.14,15.53488011,14.13852,-4.37132,14.7988576,0.03852,0.14868,0.153588843,14.1,-4.52,14.80676872
02/06/2019 05:30,14.0314,-6.77492,15.58139041,0.0414,0.14508,0.150871357,13.99,-6.92,15.60789864,13.8614,-5.14492,14.78541889,0.0414,0.14508,0.150871357,13.82,-5.29,14.79785457
02/06/2019 06:00,13.97408,-7.57768,15.89641928,0.15408,0.11232,0.190673619,13.82,-7.69,15.81545131,13.80408,-5.93768,15.02693144,0.15408,0.11232,0.190673619,13.65,-6.05,14.93067313
02/06/2019 06:30,14.54036,-7.32568,16.28151272,0.27036,0.09432,0.286340343,14.27,-7.42,16.08382106,14.36036,-5.70568,15.45233716,0.27036,0.09432,0.286340343,14.09,-5.8,15.23706337
02/06/2019 07:00,15.06884,-7.1656,16.68579523,0.34884,0.1044,0.364127321,14.72,-7.27,16.41740844,14.90884,-5.5556,15.91031745,0.34884,0.1044,0.364127321,14.56,-5.66,15.62143399
02/06/2019 07:30,16.13584,-7.04244,17.60571764,0.46584,0.09756,0.475946278,15.67,-7.14,17.2200029,15.95584,-5.45244,16.86172981,0.46584,0.09756,0.475946278,15.49,-5.55,16.45425781
02/06/2019 08:00,17.07456,-6.55856,18.29085314,0.75456,0.09144,0.760080303,16.32,-6.65,17.62285164,16.88456,-5.12856,17.64626006,0.75456,0.09144,0.760080303,16.13,-5.22,16.95362203
02/06/2019 08:30,18.25192,-4.9314,18.90638225,0.87192,0.0486,0.873273409,17.38,-4.98,18.07940264,18.02192,-3.7614,18.41026155,0.87192,0.0486,0.873273409,17.15,-3.81,17.56811316
02/06/2019 09:00,19.82956,-4.22072,20.27377437,3.85956,-0.00072,3.859560067,15.97,-4.22,16.51815062,19.60956,-3.05072,19.84544623,3.85956,-0.00072,3.859560067,15.75,-3.05,16.04259954
02/06/2019 09:30,22.41844,-4.04088,22.77970946,4.70844,0.06912,4.708947314,17.71,-4.11,18.18065455,22.18844,-2.90088,22.37726468,4.70844,0.06912,4.708947314,17.48,-2.97,17.73051889
02/06/2019 10:00,22.16208,-5.5578,22.84834635,1.16208,0.0522,1.163251807,21,-5.61,21.73642335,21.92208,-4.4278,22.3647715,1.16208,0.0522,1.163251807,20.76,-4.48,21.23789067
02/06/2019 10:30,23.86936,-5.56168,24.50874602,0.63936,0.05832,0.642014355,23.23,-5.62,23.90015272,23.59936,-4.43168,24.01186332,0.63936,0.05832,0.642014355,22.96,-4.49,23.39490757
02/06/2019 11:00,25.37268,-5.04864,25.87009193,1.91268,0.26136,1.930454307,23.46,-5.31,24.05343427,25.09268,-3.91864,25.3968173,1.91268,0.26136,1.930454307,23.18,-4.18,23.55387017
02/06/2019 11:30,28.228,-3.98872,28.50841755,9.918,1.15128,9.984596619,18.31,-5.14,19.01777327,27.988,-2.83872,28.13159212,9.918,1.15128,9.984596619,18.07,-3.99,18.50526952
02/06/2019 12:00,28.24484,-3.64412,28.47895007,11.09484,1.14588,11.15385653,17.15,-4.79,17.80636403,28.02484,-2.49412,28.13560541,11.09484,1.14588,11.15385653,16.93,-3.64,17.31688482
02/06/2019 12:30,28.84896,1.31948,28.87911911,10.03896,1.05948,10.09471227,18.81,0.26,18.81179683,28.29896,-2.01052,28.37028953,10.03896,1.05948,10.09471227,18.26,-3.07,18.51627662
02/06/2019 13:00,28.45812,-0.79364,28.46918436,10.24812,0.93636,10.29080821,18.21,-1.73,18.29199278,28.23812,0.32636,28.24000588,10.24812,0.93636,10.29080821,17.99,-0.61,18.00033889
02/06/2019 13:30,27.80984,-1.0766,27.83067136,11.04984,0.9234,11.08835568,16.76,-2,16.87890992,27.56984,0.0534,27.56989172,11.04984,0.9234,11.08835568,16.52,-0.87,16.54289273
02/06/2019 14:00,24.38744,-4.00864,24.71470057,11.55744,0.44136,11.56586434,12.83,-4.45,13.5798159,24.51744,3.99136,24.84020569,11.55744,0.44136,11.56586434,12.96,3.55,13.43741419
02/06/2019 14:30,22.95572,-4.65988,23.42391006,12.28572,0.24012,12.28806631,10.67,-4.9,11.74133297,23.20572,6.10012,23.99410146,12.28572,0.24012,12.28806631,10.92,5.86,12.39298188
02/06/2019 15:00,23.75804,-5.42636,24.3698553,11.31804,0.59364,11.33359775,12.44,-6.02,13.82005789,24.02804,5.30364,24.60640777,11.31804,0.59364,11.33359775,12.71,4.71,13.55463758
02/06/2019 15:30,21.9376,-5.37536,22.58656213,12.8376,0.40464,12.84397553,9.1,-5.78,10.78046381,22.1676,5.48464,22.83601904,12.8376,0.40464,12.84397553,9.33,5.08,10.62333752
02/06/2019 16:00,20.25008,-5.06516,20.87394514,14.05008,0.29484,14.05317326,6.2,-5.36,8.195706193,20.43008,5.73484,21.21972098,14.05008,0.29484,14.05317326,6.38,5.44,8.384390258
02/06/2019 16:30,19.53676,-4.51408,20.05148148,14.30676,0.02592,14.30678348,5.23,-4.54,6.925640765,19.71676,6.27592,20.69149093,14.30676,0.02592,14.30678348,5.41,6.25,8.266232515
02/06/2019 17:00,18.86376,-4.50156,19.39343919,15.05376,0.02844,15.05378686,3.81,-4.53,5.919206028,19.01376,6.28844,20.02667089,15.05376,0.02844,15.05378686,3.96,6.26,7.407374704
02/06/2019 17:30,19.8924,-4.33708,20.35971121,16.7724,-0.03708,16.77244099,3.12,-4.3,5.312664115,20.0424,6.51292,21.0740581,16.7724,-0.03708,16.77244099,3.27,6.55,7.320887924
02/06/2019 18:00,20.53288,-4.55356,21.03173958,15.84288,-0.04356,15.84293988,4.69,-4.51,6.506627391,20.71288,6.29644,21.64875411,15.84288,-0.04356,15.84293988,4.87,6.34,7.99452938
02/06/2019 18:30,20.33564,0.71492,20.34820299,11.82564,-0.50508,11.83642122,8.51,1.22,8.597005293,19.95564,-2.22508,20.07930648,11.82564,-0.50508,11.83642122,8.13,-1.72,8.309951865
02/06/2019 19:00,22.09604,2.88976,22.28420285,11.24604,-0.39024,11.25280867,10.85,3.28,11.33494155,21.41604,-5.59024,22.13362945,11.24604,-0.39024,11.25280867,10.17,-5.2,11.42229837
02/06/2019 19:30,21.66632,2.95896,21.8674385,11.32632,-0.40104,11.33341775,10.34,3.36,10.87222148,21.00632,-5.50104,21.71467064,11.32632,-0.40104,11.33341775,9.68,-5.1,10.94131619
02/06/2019 20:00,22.86112,2.53276,23.00099304,9.86112,-0.41724,9.869943104,13,2.95,13.33051012,22.13112,-5.97724,22.92408931,9.86112,-0.41724,9.869943104,12.27,-5.56,13.47095023
02/06/2019 20:30,21.722,2.142,21.8273555,5.832,-0.558,5.858633629,15.89,2.7,16.11775729,20.922,-6.308,21.8522527,5.832,-0.558,5.858633629,15.09,-5.75,16.14839311
02/06/2019 21:00,22.36284,1.43408,22.40877503,4.45284,-0.38592,4.469532225,17.91,1.82,18.00223597,21.48284,-7.04592,22.60879039,4.45284,-0.38592,4.469532225,17.03,-6.66,18.28596456
02/06/2019 21:30,21.57404,0.9856,21.5965416,4.51404,-0.4644,4.537865631,17.06,1.45,17.12150986,20.73404,-7.3044,21.98305425,4.51404,-0.4644,4.537865631,16.22,-6.84,17.60323834
02/06/2019 22:00,20.16384,0.17468,20.16459662,5.25384,-0.62532,5.2909224,14.91,0.8,14.93144668,19.36384,-8.13532,21.00337428,5.25384,-0.62532,5.2909224,14.11,-7.51,15.98412337
02/06/2019 22:30,19.45808,-0.03924,19.45811957,5.42808,-0.57924,5.458898375,14.03,0.54,14.04038817,18.69808,-8.39924,20.49793717,5.42808,-0.57924,5.458898375,13.27,-7.82,15.40276923
02/06/2019 23:00,17.90672,-0.34196,17.90998486,4.89672,-0.47196,4.919411855,13.01,0.13,13.01064948,17.16672,-8.74196,19.26442681,4.89672,-0.47196,4.919411855,12.27,-8.27,14.79681723
02/06/2019 23:30,16.1874,-0.49168,16.19486548,4.7574,-0.48168,4.781722533,11.43,-0.01,11.43000437,15.4874,-8.95168,17.88832395,4.7574,-0.48168,4.781722533,10.73,-8.47,13.67017922
03/06/2019 00:00,14.46312,-0.58872,14.47509694,5.07312,-0.55872,5.103794135,9.39,-0.03,9.390047923,13.82312,-9.11872,16.55988228,5.07312,-0.55872,5.103794135,8.75,-8.56,12.2407557
03/06/2019 00:30,12.26932,-0.35564,12.27447323,5.44932,-0.66564,5.489823774,6.82,0.31,6.827041819,11.68932,-8.92564,14.70738765,5.44932,-0.66564,5.489823774,6.24,-8.26,10.3520626
03/06/2019 01:00,12.72336,1.3106,12.79068263,4.92336,-0.5094,4.949642618,7.8,1.82,8.009519336,12.13336,-7.2894,14.15463801,4.92336,-0.5094,4.949642618,7.21,-6.78,9.897095534
03/06/2019 01:30,11.79096,2.10364,11.97714653,4.98096,-0.66636,5.025335628,6.81,2.77,7.3518025,11.22096,-6.50636,12.97083898,4.98096,-0.66636,5.025335628,6.24,-5.84,8.54653146
03/06/2019 02:00,11.99892,1.92712,12.15268994,4.58892,-0.54288,4.620920413,7.41,2.47,7.810825821,11.42892,-6.66288,13.22929258,4.58892,-0.54288,4.620920413,6.84,-6.12,9.178235124
03/06/2019 02:30,12.56576,1.65264,12.6739711,4.32576,-0.47736,4.352019318,8.24,2.13,8.510846021,11.95576,-7.01736,13.86302776,4.32576,-0.47736,4.352019318,7.63,-6.54,10.04930346
03/06/2019 03:00,11.80692,1.7548,11.93661103,4.24692,-0.4752,4.273423046,7.56,2.23,7.882036539,11.23692,-6.9152,13.19425489,4.24692,-0.4752,4.273423046,6.99,-6.44,9.504404242
03/06/2019 03:30,11.61436,1.82236,11.7564601,4.46436,-0.55764,4.499052409,7.15,2.38,7.535708328,11.03436,-6.83764,12.9811564,4.46436,-0.55764,4.499052409,6.57,-6.28,9.088635761
03/06/2019 04:00,12.98588,0.97428,13.02237693,2.85588,-0.22572,2.864786221,10.13,1.2,10.2008284,12.37588,-7.12572,14.28069646,2.85588,-0.22572,2.864786221,9.52,-6.9,11.75756778
03/06/2019 04:30,13.64512,-5.86068,14.85048383,1.45512,-0.04068,1.455688523,12.19,-5.82,13.50809017,13.48512,-4.23068,14.13319195,1.45512,-0.04068,1.455688523,12.03,-4.19,12.738799
03/06/2019 05:00,13.73,-5.56892,14.81640206,1.26,0.00108,1.260000463,12.47,-5.57,13.65744486,13.56,-3.94892,14.12329881,1.26,0.00108,1.260000463,12.3,-3.95,12.91868801
03/06/2019 05:30,14.54536,-5.42352,15.52359709,1.12536,0.00648,1.125378656,13.42,-5.43,14.47692302,14.37536,-3.80352,14.87002823,1.12536,0.00648,1.125378656,13.25,-3.81,13.78689958
03/06/2019 06:00,15.53984,-5.25168,16.40325486,1.32984,-0.03168,1.330217294,14.21,-5.22,15.13844444,15.35984,-3.63168,15.78333882,1.32984,-0.03168,1.330217294,14.03,-3.6,14.48450551
03/06/2019 06:30,18.13712,-4.79392,18.75997843,1.34712,-0.04392,1.347835769,16.79,-4.75,17.44897132,17.97712,-3.17392,18.25515302,1.34712,-0.04392,1.347835769,16.63,-3.13,16.92199161
03/06/2019 07:00,21.69004,-4.10928,22.07586957,1.13004,-0.08928,1.133561344,20.56,-4.02,20.9493198,21.49004,-2.52928,21.63837047,1.13004,-0.08928,1.133561344,20.36,-2.44,20.50568702
03/06/2019 07:30,23.81556,-3.6062,24.08704167,2.18556,-0.1062,2.188138696,21.63,-3.5,21.91134181,23.61556,-2.0662,23.70577686,2.18556,-0.1062,2.188138696,21.43,-1.96,21.5194447
03/06/2019 08:00,24.75052,-1.00488,24.77091084,2.99052,-0.16488,2.995061817,21.76,-0.84,21.7762072,24.25052,-3.25488,24.46797834,2.99052,-0.16488,2.995061817,21.26,-3.09,21.48338195
03/06/2019 08:30,26.21036,3.16436,26.40068457,3.51036,-0.30564,3.523640609,22.7,3.47,22.96368655,25.22036,-5.28564,25.76828572,3.51036,-0.30564,3.523640609,21.71,-4.98,22.27385238
03/06/2019 09:00,26.81052,1.5904,26.85764984,3.53052,-0.2196,3.537343018,23.28,1.81,23.35025696,25.80052,-6.8896,26.70455805,3.53052,-0.2196,3.537343018,22.27,-6.67,23.24740416
03/06/2019 09:30,26.60392,2.20208,26.69490056,4.45392,-0.36792,4.469090343,22.15,2.57,22.29859637,25.61392,-6.25792,26.36729907,4.45392,-0.36792,4.469090343,21.16,-5.89,21.96446448
03/06/2019 10:00,26.6738,2.2748,26.77062423,4.9338,-0.2952,4.94262334,21.74,2.57,21.89137958,25.7038,-6.1652,26.43283991,4.9338,-0.2952,4.94262334,20.77,-5.87,21.58355392
03/06/2019 10:30,26.70688,2.43968,26.81808117,4.46688,-0.31032,4.477646194,22.24,2.75,22.40937527,25.72688,-6.06032,26.4310392,4.46688,-0.31032,4.477646194,21.26,-5.75,22.02385298
03/06/2019 11:00,26.74912,2.45768,26.8617872,5.19912,-0.29232,5.207331347,21.55,2.75,21.72475546,25.77912,-6.01232,26.47094671,5.19912,-0.29232,5.207331347,20.58,-5.72,21.36012172
03/06/2019 11:30,26.0494,2.7942,26.19883192,6.1794,-0.4158,6.193373394,19.87,3.21,20.12761784,25.1194,-5.7058,25.75927813,6.1794,-0.4158,6.193373394,18.94,-5.29,19.66488495
03/06/2019 12:00,27.12648,2.3286,27.22624277,4.68648,-0.2214,4.691706806,22.44,2.55,22.58442162,26.13648,-6.1314,26.84603607,4.68648,-0.2214,4.691706806,21.45,-5.91,22.24928313
03/06/2019 12:30,25.77812,2.6816,25.91722302,5.83812,-0.3384,5.847919262,19.94,3.02,20.16739944,24.86812,-5.7784,25.53063452,5.83812,-0.3384,5.847919262,19.03,-5.44,19.79228385
03/06/2019 13:00,25.38452,2.40944,25.49861284,4.93452,-0.25056,4.940877244,20.45,2.66,20.62227194,24.44452,-6.03056,25.17741472,4.93452,-0.25056,4.940877244,19.51,-5.78,20.34818174
03/06/2019 13:30,22.30184,2.69548,22.46414209,8.24184,-0.52452,8.258513657,14.06,3.22,14.42400776,21.54184,-5.72452,22.28948182,8.24184,-0.52452,8.258513657,13.3,-5.2,14.28040616
03/06/2019 14:00,23.86368,2.90968,24.04041308,9.01368,-0.31032,9.019020215,14.85,3.22,15.1950946,23.09368,-5.53032,23.74663124,9.01368,-0.31032,9.019020215,14.08,-5.22,15.01648428
03/06/2019 14:30,25.09628,2.59788,25.23038348,8.03628,-0.22212,8.039349074,17.06,2.82,17.2915008,24.27628,-5.80212,24.96001537,8.03628,-0.22212,8.039349074,16.24,-5.58,17.17189564
03/06/2019 15:00,25.71968,2.40336,25.8317262,7.15968,-0.29664,7.165822562,18.56,2.7,18.7553619,24.84968,-6.02664,25.57004079,7.15968,-0.29664,7.165822562,17.69,-5.73,18.59486488
03/06/2019 15:30,24.43628,2.28804,24.54316417,4.88628,-0.29196,4.894994676,19.55,2.58,19.71950557,23.52628,-6.11196,24.30723978,4.88628,-0.29196,4.894994676,18.64,-5.82,19.52746783
03/06/2019 16:00,27.02812,2.4514,27.13906101,8.89812,0.6714,8.923414004,18.13,1.78,18.21717047,26.15812,-5.9686,26.83041982,8.89812,0.6714,8.923414004,17.26,-6.64,18.49316631
03/06/2019 16:30,27.8706,1.73412,27.92449671,8.4006,1.01412,8.461590851,19.47,0.72,19.48330824,26.9706,-6.68588,27.78694398,8.4006,1.01412,8.461590851,18.57,-7.7,20.10310673
03/06/2019 17:00,26.55804,2.85244,26.71078252,9.51804,0.98244,9.56860877,17.04,1.87,17.14230148,25.70804,-5.60756,26.31250748,9.51804,0.98244,9.56860877,16.19,-6.59,17.47982265
03/06/2019 17:30,26.79224,2.6792,26.92586557,8.74224,0.9792,8.796908142,18.05,1.7,18.12987865,25.94224,-5.7408,26.56984382,8.74224,0.9792,8.796908142,17.2,-6.72,18.46614199
03/06/2019 18:00,28.16988,2.32492,28.26565747,8.84988,0.93492,8.899126441,19.32,1.39,19.36993805,27.27988,-6.00508,27.93300626,8.84988,0.93492,8.899126441,18.43,-6.94,19.69336183
03/06/2019 18:30,28.0656,2.1902,28.15093035,8.8956,0.9702,8.9483511,19.17,1.22,19.20878185,27.1656,-6.2198,27.86854383,8.8956,0.9702,8.9483511,18.27,-7.19,19.63387379
03/06/2019 19:00,28.50132,2.04544,28.57462277,7.68132,1.04544,7.752136592,20.82,1,20.84400154,27.57132,-6.34456,28.29189156,7.68132,1.04544,7.752136592,19.89,-7.39,21.21848722
03/06/2019 19:30,28.57444,1.64688,28.62185939,7.08444,1.04688,7.161371925,21.49,0.6,21.49837436,27.62444,-6.76312,28.44027914,7.08444,1.04688,7.161371925,20.54,-7.81,21.97470591
03/06/2019 20:00,27.4728,1.39528,27.5082087,6.0228,0.93528,6.094987163,21.45,0.46,21.45493183,26.5128,-7.06472,27.43790868,6.0228,0.93528,6.094987163,20.49,-8,21.99636561
03/06/2019 20:30,28.49928,0.99144,28.51652002,4.40928,0.90144,4.500482662,24.09,0.09,24.09016812,27.47928,-7.40856,28.46045661,4.40928,0.90144,4.500482662,23.07,-8.31,24.52103179
03/06/2019 21:00,27.55488,0.66288,27.56285221,1.78488,0.36288,1.82139466,25.77,0.3,25.77174616,26.47488,-7.69712,27.57108861,1.78488,0.36288,1.82139466,24.69,-8.06,25.97228715
03/06/2019 21:30,26.96656,0.41572,26.96976421,1.18656,0.22572,1.207838628,25.78,0.19,25.78070015,25.88656,-7.99428,27.09284964,1.18656,0.22572,1.207838628,24.7,-8.22,26.03187277
03/06/2019 22:00,26.18644,0.06196,26.1865133,0.85644,0.29196,0.904837066,25.33,-0.23,25.33104419,25.11644,-8.34804,26.46743905,0.85644,0.29196,0.904837066,24.26,-8.64,25.7526154
03/06/2019 22:30,24.80032,-0.24492,24.80152935,0.76032,0.32508,0.826899939,24.04,-0.57,24.04675654,23.76032,-8.76492,25.32541469,0.76032,0.32508,0.826899939,23,-9.09,24.73111603
03/06/2019 23:00,23.32148,-0.73624,23.33309835,0.59148,0.29376,0.660411635,22.73,-1.03,22.75332503,22.32148,-9.12624,24.11507259,0.59148,0.29376,0.660411635,21.73,-9.42,23.68394604
03/06/2019 23:30,21.1824,-1.03724,21.2077801,0.0324,0.12276,0.126963686,21.15,-1.16,21.18178699,20.2424,-9.33724,22.29212436,0.0324,0.12276,0.126963686,20.21,-9.46,22.31447288
04/06/2019 00:00,19.48036,-1.09712,19.51123005,0.09036,0.09288,0.129582499,19.39,-1.19,19.42648193,18.57036,-9.45712,20.83975502,0.09036,0.09288,0.129582499,18.48,-9.55,20.80175233
04/06/2019 00:30,18.23836,-1.19448,18.27743302,0.19836,0.06552,0.208900838,18.04,-1.26,18.08394868,17.36836,-9.60448,19.8470644,0.19836,0.06552,0.208900838,17.17,-9.67,19.70578088
04/06/2019 01:00,17.59168,-1.36684,17.64470053,0.12168,0.08316,0.147382523,17.47,-1.45,17.53007131,16.74168,-9.75684,19.37730053,0.12168,0.08316,0.147382523,16.62,-9.84,19.31450232
04/06/2019 01:30,17.2306,-1.48624,17.29457966,0.1206,0.11376,0.165788111,17.11,-1.6,17.18464722,16.3906,-9.94624,19.17236184,0.1206,0.11376,0.165788111,16.27,-10.06,19.12894404
04/06/2019 02:00,16.89112,-1.55732,16.96275863,0.14112,0.11268,0.180586923,16.75,-1.67,16.83304488,16.05112,-10.00732,18.91520306,0.14112,0.11268,0.180586923,15.91,-10.12,18.85583464
04/06/2019 02:30,16.48304,-1.53092,16.55398211,0.11304,0.10908,0.157087517,16.37,-1.64,16.45194517,15.67304,-9.99092,18.58662598,0.11304,0.10908,0.157087517,15.56,-10.1,18.55056872
04/06/2019 03:00,15.86736,-1.70908,15.95913744,0.20736,0.07092,0.219152495,15.66,-1.78,15.76083754,15.05736,-10.21908,18.19762859,0.20736,0.07092,0.219152495,14.85,-10.29,18.06672632
04/06/2019 03:30,15.76508,-1.5752,15.84357922,0.23508,0.0648,0.243847588,15.53,-1.64,15.61635361,14.95508,-10.0652,18.02672097,0.23508,0.0648,0.243847588,14.72,-10.13,17.868836
04/06/2019 04:00,15.63016,-1.52216,15.70410369,0.29016,-0.00216,0.29016804,15.34,-1.52,15.41512245,14.84016,-10.02216,17.9073739,0.29016,-0.00216,0.29016804,14.55,-10.02,17.66643428
04/06/2019 04:30,15.42208,-1.28608,15.47561156,0.62208,-0.04608,0.623784332,14.8,-1.24,14.8518551,14.63208,-9.78608,17.60298631,0.62208,-0.04608,0.623784332,14.01,-9.74,17.06305072
04/06/2019 05:00,15.9584,-1.08132,15.99499245,0.6984,-0.03132,0.699101926,15.26,-1.05,15.2960812,15.1684,-9.57132,17.93573319,0.6984,-0.03132,0.699101926,14.47,-9.54,17.33183487
04/06/2019 05:30,17.32064,-1.03572,17.35157877,0.17064,0.04428,0.176291599,17.15,-1.08,17.18397218,16.48064,-9.53572,19.04052128,0.17064,0.04428,0.176291599,16.31,-9.58,18.91540378
04/06/2019 06:00,17.80196,-0.94788,17.82717746,0.47196,-0.04788,0.474382479,17.33,-0.9,17.35335414,16.94196,-9.49788,19.4226603,0.47196,-0.04788,0.474382479,16.47,-9.45,18.98850705
04/06/2019 06:30,19.08716,-0.11272,19.08749283,0.76716,-0.07272,0.7705989,18.32,-0.04,18.32004367,18.20716,-8.67272,20.16721963,0.76716,-0.07272,0.7705989,17.44,-8.6,19.44514335
04/06/2019 07:00,21.07492,0.50432,21.08095329,1.02492,-0.08568,1.02849505,20.05,0.59,20.05867892,20.14492,-8.04568,21.6921822,1.02492,-0.08568,1.02849505,19.12,-7.96,20.71077015
04/06/2019 07:30,24.35504,1.34904,24.39237345,0.81504,-0.03096,0.815627809,23.54,1.38,23.5804156,23.34504,-7.10096,24.4011173,0.81504,-0.03096,0.815627809,22.53,-7.07,23.61325475
04/06/2019 08:00,24.84872,2.39936,24.96429078,1.63872,-0.08064,1.640702913,23.21,2.48,23.34211858,23.81872,-6.00064,24.56296201,1.63872,-0.08064,1.640702913,22.18,-5.92,22.95645443
04/06/2019 08:30,26.01952,2.63592,26.15269576,1.28952,-0.06408,1.291111179,24.73,2.7,24.8769552,24.95952,-5.74408,25.61195216,1.28952,-0.06408,1.291111179,23.67,-5.68,24.34196582
04/06/2019 09:00,27.45124,2.86368,27.60020363,0.83124,-0.07632,0.834736294,26.62,2.94,26.78185953,26.34124,-5.49632,26.90855734,0.83124,-0.07632,0.834736294,25.51,-5.42,26.07942676
04/06/2019 09:30,27.92076,3.01592,28.08317312,1.13076,-0.06408,1.132574247,26.79,3.08,26.96646992,26.80076,-5.35408,27.33032948,1.13076,-0.06408,1.132574247,25.67,-5.29,26.20940671
04/06/2019 10:00,27.90296,3.23204,28.08952223,1.00296,-0.05796,1.004633328,26.9,3.29,27.10044465,26.79296,-5.13796,27.28115354,1.00296,-0.05796,1.004633328,25.79,-5.08,26.28555687
04/06/2019 10:30,29.06272,2.9188,29.20892136,0.97272,-0.0612,0.974643339,28.09,2.98,28.24762822,27.91272,-5.4112,28.43239391,0.97272,-0.0612,0.974643339,26.94,-5.35,27.46609
04/06/2019 11:00,29.23936,1.90664,29.30145814,0.63936,-0.06336,0.642491789,28.6,1.97,28.66776761,28.06936,-6.38336,28.78604272,0.63936,-0.06336,0.642491789,27.43,-6.32,28.14866427
04/06/2019 11:30,28.72724,1.84752,28.78658799,0.59724,-0.04248,0.598748835,28.13,1.89,28.19342122,27.57724,-6.47248,28.32661581,0.59724,-0.04248,0.598748835,26.98,-6.43,27.73563232
04/06/2019 12:00,29.03,1.92508,29.09375935,0.81,-0.03492,0.810752371,28.22,1.96,28.28798331,27.87,-6.41492,28.59874296,0.81,-0.03492,0.810752371,27.06,-6.38,27.80194238
04/06/2019 12:30,29.35708,1.93316,29.42066032,0.75708,0.08316,0.761633581,28.6,1.85,28.65977146,28.17708,-6.41684,28.89850641,0.75708,0.08316,0.761633581,27.42,-6.5,28.17989354
04/06/2019 13:00,29.31136,1.67524,29.35919369,0.62136,0.07524,0.625898799,28.69,1.6,28.73458021,28.13136,-6.66476,28.91007508,0.62136,0.07524,0.625898799,27.51,-6.74,28.32362441
04/06/2019 13:30,28.97692,1.67844,29.02548972,0.55692,0.02844,0.557645694,28.42,1.65,28.46785731,27.81692,-6.69156,28.61045287,0.55692,0.02844,0.557645694,27.26,-6.72,28.07607522
04/06/2019 14:00,29.23372,1.80568,29.28943266,0.60372,0.08568,0.609769547,28.63,1.72,28.68161955,28.05372,-6.52432,28.80239499,0.60372,0.08568,0.609769547,27.45,-6.61,28.23463476
04/06/2019 14:30,28.78892,1.91304,28.85241128,0.53892,0.11304,0.550647626,28.25,1.8,28.30728705,27.62892,-6.39696,28.35980109,0.53892,0.11304,0.550647626,27.09,-6.51,27.86123113
04/06/2019 15:00,28.68136,1.69368,28.73132373,0.89136,0.01368,0.89146497,27.79,1.68,27.84073454,27.53136,-6.64632,28.32224131,0.89136,0.01368,0.89146497,26.64,-6.66,27.45988347
04/06/2019 15:30,28.5858,1.4968,28.62496064,1.7658,-0.0432,1.766328361,26.82,1.54,26.86417689,27.4558,-6.8432,28.29576541,1.7658,-0.0432,1.766328361,25.69,-6.8,26.57472672
04/06/2019 16:00,28.92336,1.3614,28.95538229,2.31336,-0.0486,2.313870448,26.61,1.41,26.64733007,27.80336,-6.9886,28.66822906,2.31336,-0.0486,2.313870448,25.49,-6.94,26.41786706
04/06/2019 16:30,28.43644,1.03688,28.45533764,1.66644,-0.03312,1.666769093,26.77,1.07,26.79137548,27.31644,-7.30312,28.27584581,1.66644,-0.03312,1.666769093,25.65,-7.27,26.66037134
04/06/2019 17:00,28.80576,0.63616,28.81278377,1.44576,-0.03384,1.446155982,27.36,0.67,27.36820235,27.66576,-7.69384,28.71566559,1.44576,-0.03384,1.446155982,26.22,-7.66,27.31600264
04/06/2019 17:30,29.89064,1.05704,29.90932452,6.38064,0.07704,6.381105074,23.51,0.98,23.53041649,28.84064,-7.30296,29.75089478,6.38064,0.07704,6.381105074,22.46,-7.38,23.64140436
04/06/2019 18:00,31.2876,1.32628,31.31569786,10.2276,0.92628,10.2694594,21.06,0.4,21.06379833,30.3276,-7.02372,31.1303062,10.2276,0.92628,10.2694594,20.1,-7.95,21.61509889
04/06/2019 18:30,31.50264,1.22748,31.52654491,9.87264,0.98748,9.9219019,21.63,0.24,21.63133144,30.52264,-7.13252,31.34492613,9.87264,0.98748,9.9219019,20.65,-8.12,22.1891167
04/06/2019 19:00,29.3318,0.65608,29.33913653,2.9718,0.40608,2.999415978,26.36,0.25,26.36118548,28.2418,-7.71392,29.27633565,2.9718,0.40608,2.999415978,25.27,-8.12,26.5425564
04/06/2019 19:30,29.6644,0.059,29.66445867,0.7344,-0.081,0.738853409,28.93,0.14,28.93033875,28.4744,-8.301,29.65970425,0.7344,-0.081,0.738853409,27.74,-8.22,28.93226573
04/06/2019 20:00,29.4348,-0.3868,29.43734134,0.8748,-0.0468,0.876050957,28.56,-0.34,28.56202374,28.2648,-8.7668,29.59316984,0.8748,-0.0468,0.876050957,27.39,-8.72,28.7445734
04/06/2019 20:30,27.9336,-0.39016,27.93632463,1.8036,-0.11016,1.806961036,26.13,-0.28,26.13150015,26.8136,-8.77016,28.21143122,1.8036,-0.11016,1.806961036,25.01,-8.66,26.4668793
04/06/2019 21:00,27.02448,-0.23616,27.02551185,2.00448,-0.14616,2.009801686,25.02,-0.09,25.02016187,25.94448,-8.57616,27.32520014,2.00448,-0.14616,2.009801686,23.94,-8.43,25.38086878
04/06/2019 21:30,25.91956,-0.50676,25.92451342,1.69956,-0.08676,1.701773043,24.22,-0.42,24.22364134,24.85956,-8.84676,26.38679378,1.69956,-0.08676,1.701773043,23.16,-8.76,24.76132468
04/06/2019 22:00,25.26676,-1.09804,25.29060799,1.07676,0.02196,1.076983909,24.19,-1.12,24.21591419,24.21676,-9.26804,25.92967471,1.07676,0.02196,1.076983909,23.14,-9.29,24.93518999
04/06/2019 22:30,23.86332,-1.23064,23.8950312,1.36332,0.00936,1.363352131,22.5,-1.24,22.53414298,22.85332,-9.41064,24.71506383,1.36332,0.00936,1.363352131,21.49,-9.42,23.46394042
04/06/2019 23:00,21.70996,-1.44204,21.75779958,1.47996,-0.03204,1.48030678,20.23,-1.41,20.27907789,20.76996,-9.67204,22.91156032,1.47996,-0.03204,1.48030678,19.29,-9.64,21.56464004
04/06/2019 23:30,19.86752,-1.72028,19.94185834,1.66752,-0.08028,1.669451356,18.2,-1.64,18.27374072,18.97752,-10.09028,21.49325512,1.66752,-0.08028,1.669451356,17.31,-10.01,19.99590458
05/06/2019 00:00,17.67168,-1.85688,17.76896951,2.37168,-0.14688,2.376223844,15.3,-1.71,15.39526226,16.85168,-10.24688,19.72251679,2.37168,-0.14688,2.376223844,14.48,-10.1,17.65447252
05/06/2019 00:30,17.16808,-2.1736,17.30512952,1.91808,-0.0936,1.920362426,15.25,-2.08,15.39119554,16.36808,-10.5936,19.49713835,1.91808,-0.0936,1.920362426,14.45,-10.5,17.86204076
05/06/2019 01:00,16.13168,-2.38568,16.30713245,1.83168,-0.08568,1.83368282,14.3,-2.3,14.48378404,15.34168,-10.71568,18.71344284,1.83168,-0.08568,1.83368282,13.51,-10.63,17.1906079
05/06/2019 01:30,15.47616,-2.44776,15.66853718,1.67616,-0.07776,1.677962742,13.8,-2.37,14.002032,14.70616,-10.78776,18.23861036,1.67616,-0.07776,1.677962742,13.03,-10.71,16.86668314
05/06/2019 02:00,14.486,-2.26936,14.66268021,2.106,-0.09936,2.108342574,12.38,-2.17,12.56874298,13.756,-10.63936,17.39032827,2.106,-0.09936,2.108342574,11.65,-10.54,15.71031827
05/06/2019 02:30,13.25952,-2.03488,13.41475334,3.26952,-0.25488,3.279439715,9.99,-1.78,10.14733955,12.59952,-10.39488,16.3340575,3.26952,-0.25488,3.279439715,9.33,-10.14,13.77927792
05/06/2019 03:00,12.45676,-2.09692,12.63202055,3.77676,-0.28692,3.787642959,8.68,-1.81,8.866707393,11.82676,-10.46692,15.79331081,3.77676,-0.28692,3.787642959,8.05,-10.18,12.97824719
05/06/2019 03:30,12.9792,-2.12588,13.15214805,3.8592,-0.33588,3.873788845,9.12,-1.79,9.294003443,12.3392,-10.49588,16.19936275,3.8592,-0.33588,3.873788845,8.48,-10.16,13.23389587
05/06/2019 04:00,12.2758,-1.83692,12.41247521,4.4658,-0.46692,4.490142974,7.81,-1.37,7.929249649,11.6758,-10.17692,15.48851208,4.4658,-0.46692,4.490142974,7.21,-9.71,12.09413908
05/06/2019 04:30,13.9364,-1.93184,14.06965709,2.7864,-0.23184,2.796028388,11.15,-1.7,11.27885189,13.2464,-10.28184,16.7685225,2.7864,-0.23184,2.796028388,10.46,-10.05,14.50565752
05/06/2019 05:00,12.39516,-1.29368,12.46248769,4.83516,-0.55368,4.866758035,7.56,-0.74,7.596130594,11.78516,-9.69368,15.25966671,4.83516,-0.55368,4.866758035,6.95,-9.14,11.48225152
05/06/2019 05:30,12.05428,-0.99404,12.09519664,5.17428,-0.64404,5.214207614,6.88,-0.35,6.888896864,11.48428,-9.32404,14.79278233,5.17428,-0.64404,5.214207614,6.31,-8.68,10.73119285
05/06/2019 06:00,13.81632,-1.24984,13.87273579,4.66632,-0.51984,4.695186468,9.15,-0.73,9.179074027,13.18632,-9.58984,16.30472528,4.66632,-0.51984,4.695186468,8.52,-9.07,12.44408695
05/06/2019 06:30,16.91588,-0.91272,16.94048565,3.93588,-0.34272,3.950773136,12.98,-0.57,12.99250938,16.16588,-9.37272,18.68645382,3.93588,-0.34272,3.950773136,12.23,-9.03,15.20242744
05/06/2019 07:00,19.3732,-0.104,19.37347915,4.2732,-0.414,4.293207919,15.1,0.31,15.10318178,18.5632,-8.614,20.46444209,4.2732,-0.414,4.293207919,14.29,-8.2,16.47556069
05/06/2019 07:30,21.48396,0.86348,21.50130543,5.22396,-0.50652,5.248458878,16.26,1.37,16.31761318,20.64396,-7.53652,21.97662891,5.22396,-0.50652,5.248458878,15.42,-7.03,16.94689647
05/06/2019 08:00,22.2352,1.74388,22.30348037,6.6852,-0.72612,6.724518518,15.55,2.47,15.7449484,21.4152,-6.58612,22.40508352,6.6852,-0.72612,6.724518518,14.73,-5.86,15.85283886
05/06/2019 08:30,23.3604,2.44072,23.48755846,6.5304,-0.62928,6.560649166,16.83,3.07,17.10771171,22.5204,-5.84928,23.26762757,6.5304,-0.62928,6.560649166,15.99,-5.22,16.82047859
05/06/2019 09:00,23.92488,3.39588,24.16468258,7.09488,-0.83412,7.143744004,16.83,4.23,17.3534377,23.06488,-5.01412,23.6036033,7.09488,-0.83412,7.143744004,15.97,-4.18,16.50797686
05/06/2019 09:30,23.2482,3.70096,23.54094111,8.4582,-0.95904,8.512397134,14.79,4.66,15.50676304,22.4582,-4.65904,22.93637724,8.4582,-0.95904,8.512397134,14,-3.7,14.48067678
05/06/2019 10:00,22.9902,3.71368,23.28820979,8.0802,-0.88632,8.128665031,14.91,4.6,15.60346436,22.2002,-4.63632,22.67916099,8.0802,-0.88632,8.128665031,14.12,-3.75,14.6094798
05/06/2019 10:30,24.02948,3.28332,24.25275447,6.45948,-0.52668,6.480916115,17.57,3.81,17.97834809,23.16948,-5.10668,23.72557658,6.45948,-0.52668,6.480916115,16.71,-4.58,17.32629505
05/06/2019 11:00,24.25272,3.10168,24.45025248,6.82272,-0.50832,6.841629734,17.43,3.61,17.79991573,23.39272,-5.25832,23.97643172,6.82272,-0.50832,6.841629734,16.57,-4.75,17.23738379
05/06/2019 11:30,23.52348,3.15788,23.73449636,6.87348,-0.49212,6.891074619,16.65,3.65,17.04538061,22.67348,-5.19212,23.26036985,6.87348,-0.49212,6.891074619,15.8,-4.7,16.48423489
05/06/2019 12:00,23.87692,3.20804,24.09146798,6.49692,-0.47196,6.514039893,17.38,3.68,17.76532578,23.02692,-5.14196,23.59404156,6.49692,-0.47196,6.514039893,16.53,-4.67,17.17701371
05/06/2019 12:30,23.72264,3.19632,23.93700295,7.35264,-0.46368,7.367246033,16.37,3.66,16.77416168,22.89264,-5.16368,23.467777,7.35264,-0.46368,7.367246033,15.54,-4.7,16.23519633
05/06/2019 13:00,24.34744,2.80476,24.50845799,7.05744,-0.43524,7.070848125,17.29,3.24,17.59095506,23.47744,-5.55524,24.12573067,7.05744,-0.43524,7.070848125,16.42,-5.12,17.19973256
05/06/2019 13:30,24.95328,2.5638,25.08464178,10.04328,-0.3762,10.05032336,14.91,2.94,15.19709512,24.17328,-5.8162,24.86313835,10.04328,-0.3762,10.05032336,14.13,-5.44,15.14102044
05/06/2019 14:00,24.31784,2.64716,24.46149624,6.83784,-0.40284,6.849696047,17.48,3.05,17.74409479,23.45784,-5.75284,24.15295894,6.83784,-0.40284,6.849696047,16.62,-5.35,17.45986541
05/06/2019 14:30,24.1758,2.73304,24.32979271,5.9058,-0.33696,5.915404947,18.27,3.07,18.52613829,23.2958,-5.66696,23.9751691,5.9058,-0.33696,5.915404947,17.39,-5.33,18.18848537
05/06/2019 15:00,23.40232,2.77592,23.566381,6.05232,-0.33408,6.061533373,17.35,3.11,17.62653114,22.53232,-5.63408,23.22602639,6.05232,-0.33408,6.061533373,16.48,-5.3,17.31127956
05/06/2019 15:30,23.7604,2.2966,23.87113277,5.6304,-0.2934,5.638039351,18.13,2.59,18.31406563,22.8804,-6.1234,23.68562289,5.6304,-0.2934,5.638039351,17.25,-5.83,18.20855294
05/06/2019 16:00,24.42888,2.32832,24.53958541,4.53888,-0.21168,4.543813385,19.89,2.54,20.05152613,23.49888,-6.09168,24.27562412,4.53888,-0.21168,4.543813385,18.96,-5.88,19.85084381
05/06/2019 16:30,25.04632,1.8166,25.11211224,4.39632,-0.2934,4.406099534,20.65,2.11,20.75751912,24.09632,-6.6534,24.9980073,4.39632,-0.2934,4.406099534,19.7,-6.36,20.70119803
05/06/2019 17:00,25.38324,1.44836,25.42452791,3.42324,-0.25164,3.43247648,21.96,1.7,22.02570317,24.38324,-7.02164,25.37411715,3.42324,-0.25164,3.43247648,20.96,-6.77,22.02622301
05/06/2019 17:30,25.79876,1.26176,25.82959651,2.85876,-0.13824,2.862100459,22.94,1.4,22.98268044,24.77876,-7.21824,25.80871821,2.85876,-0.13824,2.862100459,21.92,-7.08,23.03503419
05/06/2019 18:00,27.48632,1.58188,27.53180218,6.73632,-0.07812,6.736772957,20.75,1.66,20.8162941,26.52632,-6.90812,27.41108854,6.73632,-0.07812,6.736772957,19.79,-6.83,20.93544841
05/06/2019 18:30,27.69428,1.37396,27.72834129,6.61428,-0.08604,6.61483959,21.08,1.46,21.13049928,26.72428,-7.15604,27.66579205,6.61428,-0.08604,6.61483959,20.11,-7.07,21.31658978
05/06/2019 19:00,27.51336,1.35604,27.54675703,6.72336,-0.09396,6.724016521,20.79,1.45,20.84050383,26.54336,-7.13396,27.48532964,6.72336,-0.09396,6.724016521,19.82,-7.04,21.03316429
05/06/2019 19:30,27.19272,0.53968,27.19807485,1.42272,-0.04032,1.423291221,25.77,0.58,25.77652614,26.11272,-7.95032,27.29618534,1.42272,-0.04032,1.423291221,24.69,-7.91,25.92612968
05/06/2019 20:00,27.89016,-0.06732,27.89024125,0.92016,-0.06732,0.922619319,26.97,0,26.97,26.75016,-8.56732,28.08861036,0.92016,-0.06732,0.922619319,25.83,-8.5,27.19262584
05/06/2019 20:30,27.68768,-0.66952,27.6957737,0.78768,-0.02952,0.788232969,26.9,-0.64,26.90761231,26.54768,-9.08952,28.06062521,0.78768,-0.02952,0.788232969,25.76,-9.06,27.30679769
05/06/2019 21:00,27.0546,-0.7934,27.06623108,0.8046,-0.0234,0.804940197,26.25,-0.77,26.26129091,25.9346,-9.2234,27.52588935,0.8046,-0.0234,0.804940197,25.13,-9.2,26.76110797
05/06/2019 21:30,26.47052,-1.06908,26.49209998,0.47052,-0.01908,0.470906696,26,-1.05,26.02119329,25.36052,-9.47908,27.0741377,0.47052,-0.01908,0.470906696,24.89,-9.46,26.62712339
05/06/2019 22:00,25.92584,-1.29252,25.95803898,0.10584,0.08748,0.137312986,25.82,-1.38,25.85685209,24.81584,-9.74252,26.65975639,0.10584,0.08748,0.137312986,24.71,-9.83,26.59347664
05/06/2019 22:30,25.34836,-1.53624,25.39486932,0.10836,0.11376,0.157108966,25.24,-1.65,25.29387475,24.24836,-9.85624,26.17495806,0.10836,0.11376,0.157108966,24.14,-9.97,26.11781959
05/06/2019 23:00,23.46628,-1.97212,23.54900326,0.11628,0.04788,0.12575187,23.35,-2.02,23.43721186,22.44628,-10.21212,24.66014762,0.11628,0.04788,0.12575187,22.33,-10.26,24.57430569
05/06/2019 23:30,21.51152,-2.17648,21.62134496,0.10152,0.08352,0.131460644,21.41,-2.26,21.52895028,20.52152,-10.53648,23.06838083,0.10152,0.08352,0.131460644,20.42,-10.62,23.01653319
06/06/2019 00:00,19.66132,-2.5812,19.8300302,0.12132,0.1188,0.16979983,19.54,-2.7,19.72565842,18.73132,-11.0212,21.73313595,0.12132,0.1188,0.16979983,18.61,-11.14,21.68943752
06/06/2019 00:30,18.4892,-2.38652,18.64258551,0.0792,0.12348,0.146696798,18.41,-2.51,18.58031754,17.5992,-10.84652,20.67314289,0.0792,0.12348,0.146696798,17.52,-10.97,20.67102562
06/06/2019 01:00,17.52848,-1.57768,17.59933764,0.07848,0.11232,0.137021505,17.45,-1.69,17.53164567,16.67848,-10.03768,19.46604004,0.07848,0.11232,0.137021505,16.6,-10.15,19.45719661
06/06/2019 01:30,16.91848,-1.74168,17.00789272,0.07848,0.05832,0.097776954,16.84,-1.8,16.93592631,16.07848,-10.19168,19.0364876,0.07848,0.05832,0.097776954,16,-10.25,19.00164467
06/06/2019 02:00,16.574,-1.80456,16.67194988,0.054,0.05544,0.077392465,16.52,-1.86,16.62437969,15.744,-10.29456,18.81094101,0.054,0.05544,0.077392465,15.69,-10.35,18.79623899
06/06/2019 02:30,16.44936,-1.83896,16.55183429,0.09936,0.04104,0.107502052,16.35,-1.88,16.45773071,15.61936,-10.30896,18.71467507,0.09936,0.04104,0.107502052,15.52,-10.35,18.65456781
06/06/2019 03:00,16.15124,-2.02976,16.27828244,0.02124,0.12024,0.122101577,16.13,-2.15,16.27265805,15.33124,-10.55976,18.61599987,0.02124,0.12024,0.122101577,15.31,-10.68,18.66704315
06/06/2019 03:30,16.32656,-1.42012,16.38820619,0.01656,0.11988,0.121018379,16.31,-1.54,16.38254254,15.50656,-9.93012,18.41360058,0.01656,0.11988,0.121018379,15.49,-10.05,18.46463106
06/06/2019 04:00,16.497,-0.64112,16.50945317,0.027,0.12888,0.131677843,16.47,-0.77,16.48798957,15.657,-9.17112,18.14527738,0.027,0.12888,0.131677843,15.63,-9.3,18.18754794
06/06/2019 04:30,16.8934,-0.36544,16.89735216,0.0234,0.12456,0.126738919,16.87,-0.49,16.87711468,16.0634,-8.89544,18.36196265,0.0234,0.12456,0.126738919,16.04,-9.02,18.40222813
06/06/2019 05:00,16.85932,-0.2258,16.86083202,0.04932,0.1242,0.133634211,16.81,-0.35,16.81364327,16.02932,-8.7458,18.26001416,0.04932,0.1242,0.133634211,15.98,-8.87,18.27668734
06/06/2019 05:30,17.20604,-0.00452,17.20604059,0.08604,0.10548,0.136120946,17.12,-0.11,17.12035338,16.35604,-8.60452,18.48128266,0.08604,0.10548,0.136120946,16.27,-8.71,18.45472839
06/06/2019 06:00,18.06448,0.0198,18.06449085,0.11448,0.1098,0.158624432,17.95,-0.09,17.95022563,17.20448,-8.4402,19.16327498,0.11448,0.1098,0.158624432,17.09,-8.55,19.10943746
06/06/2019 06:30,20.14652,0.75892,20.1608092,0.14652,0.08892,0.171391006,20,0.67,20.01121935,19.23652,-7.58108,20.67647155,0.14652,0.08892,0.171391006,19.09,-7.67,20.57321074
06/06/2019 07:00,22.59344,1.94916,22.67736219,0.70344,0.02916,0.704044132,21.89,1.92,21.9740415,21.62344,-6.60084,22.60849942,0.70344,0.02916,0.704044132,20.92,-6.63,21.94546195
06/06/2019 07:30,25.97752,3.4684,26.20803968,4.90752,0.0684,4.907996649,21.07,3.4,21.34256076,25.03752,-5.0716,25.54600819,4.90752,0.0684,4.907996649,20.13,-5.14,20.7758634
06/06/2019 08:00,27.53556,4.07128,27.83491307,5.24556,0.07128,5.246044277,22.29,4,22.64606147,26.54556,-4.48872,26.92239519,5.24556,0.07128,5.246044277,21.3,-4.56,21.78264447
06/06/2019 08:30,28.083,4.63956,28.46366818,5.643,-0.01044,5.643009657,22.44,4.65,22.91672097,27.113,-3.88044,27.38927862,5.643,-0.01044,5.643009657,21.47,-3.87,21.81599872
06/06/2019 09:00,27.34436,4.97332,27.79294759,4.37436,-0.07668,4.375032026,22.97,5.05,23.51857564,26.35436,-3.53668,26.5906073,4.37436,-0.07668,4.375032026,21.98,-3.46,22.25066291
06/06/2019 09:30,26.09132,4.95144,26.55699037,2.37132,-0.08856,2.372973117,23.72,5.04,24.24953608,25.07132,-3.51856,25.31701702,2.37132,-0.08856,2.372973117,22.7,-3.43,22.95767628
06/06/2019 10:00,25.61112,5.19388,26.13246749,2.39112,-0.09612,2.393051171,23.22,5.29,23.81496378,24.61112,-3.25612,24.82558247,2.39112,-0.09612,2.393051171,22.22,-3.16,22.44357369
06/06/2019 10:30,26.3222,5.13812,26.81899495,1.7622,-0.10188,1.765142593,24.56,5.24,25.11276966,25.2922,-3.32188,25.50941527,1.7622,-0.10188,1.765142593,23.53,-3.22,23.74930104
06/06/2019 11:00,27.20032,5.2746,27.7070174,2.20032,-0.0954,2.202387174,25,5.37,25.57023465,26.15032,-3.1654,26.34120334,2.20032,-0.0954,2.202387174,23.95,-3.07,24.14596032
06/06/2019 11:30,27.22904,5.13508,27.70901777,2.84904,-0.12492,2.851777328,24.38,5.26,24.94097031,26.18904,-3.29492,26.39549799,2.84904,-0.12492,2.851777328,23.34,-3.17,23.55428836
06/06/2019 12:00,26.59244,2.34956,26.69603524,2.60244,-0.10044,2.604377497,23.99,2.45,24.1147797,25.55244,-6.06044,26.26130467,2.60244,-0.10044,2.604377497,22.95,-5.96,23.71126526
06/06/2019 12:30,27.05148,2.21324,27.14186805,2.21148,-0.08676,2.213181214,24.84,2.3,24.94625423,26.00148,-6.17676,26.72506925,2.21148,-0.08676,2.213181214,23.79,-6.09,24.55712117
06/06/2019 13:00,26.78776,2.1238,26.87181818,2.68776,-0.1062,2.689857293,24.1,2.23,24.2029523,25.73776,-6.2762,26.49194172,2.68776,-0.1062,2.689857293,23.05,-6.17,23.86150456
06/06/2019 13:30,28.152,2.57676,28.2696798,7.272,-0.09324,7.272597727,20.88,2.67,21.050019,27.212,-5.85324,27.83439172,7.272,-0.09324,7.272597727,19.94,-5.76,20.75526921
06/06/2019 14:00,27.73872,2.6888,27.86873217,7.57872,-0.1512,7.580228115,20.16,2.84,20.35905695,26.80872,-5.7612,27.42077485,7.57872,-0.1512,7.580228115,19.23,-5.61,20.03160004
06/06/2019 14:30,26.09568,1.64592,26.14753463,3.59568,-0.15408,3.598979759,22.5,1.8,22.57188517,25.11568,-6.80408,26.02100856,3.59568,-0.15408,3.598979759,21.52,-6.65,22.52405159
06/06/2019 15:00,26.61412,1.56728,26.66022787,3.44412,-0.16272,3.447961771,23.17,1.73,23.23449591,25.60412,-6.88272,26.51306839,3.44412,-0.16272,3.447961771,22.16,-6.72,23.15651096
06/06/2019 15:30,26.64892,1.24188,26.67784105,2.87892,-0.16812,2.883824665,23.77,1.41,23.8117828,25.60892,-7.24812,26.61488356,2.87892,-0.16812,2.883824665,22.73,-7.08,23.80712708
06/06/2019 16:00,27.69968,1.22324,27.72667647,2.65968,-0.08676,2.6610947,25.04,1.31,25.07424376,26.62968,-7.26676,27.60336316,2.65968,-0.08676,2.6610947,23.97,-7.18,25.02225609
06/06/2019 16:30,28.98188,0.7756,28.99225627,1.99188,-0.1044,1.994614072,26.99,0.88,27.00434224,27.86188,-7.7744,28.92621048,1.99188,-0.1044,1.994614072,25.87,-7.67,26.98306506
06/06/2019 17:00,30.07908,0.13828,30.07939785,1.18908,0.00828,1.189108828,28.89,0.13,28.89029249,28.88908,-8.42172,30.09159868,1.18908,0.00828,1.189108828,27.7,-8.43,28.95435891
06/06/2019 17:30,29.2278,-0.03124,29.2278167,1.2978,0.06876,1.299620244,27.93,-0.1,27.93017902,28.0678,-8.64124,29.36788085,1.2978,0.06876,1.299620244,26.77,-8.71,28.15132324
06/06/2019 18:00,29.40892,-0.169,29.40940558,1.16892,0.081,1.171723076,28.24,-0.25,28.24110656,28.24892,-8.759,29.57569208,1.16892,0.081,1.171723076,27.08,-8.84,28.48634761
06/06/2019 18:30,29.5122,-0.22376,29.51304826,0.5922,0.06624,0.595893092,28.92,-0.29,28.92145397,28.3122,-8.81376,29.65236979,0.5922,0.06624,0.595893092,27.72,-8.88,29.10760725
06/06/2019 19:00,29.67748,-0.10152,29.67765364,0.53748,0.07848,0.5431794,29.14,-0.18,29.14055593,28.47748,-8.69152,29.7743075,0.53748,0.07848,0.5431794,27.94,-8.77,29.28406563
06/06/2019 19:30,27.82768,-0.02292,27.82768944,0.51768,0.03708,0.51900627,27.31,-0.06,27.31006591,26.67768,-8.52292,28.00604891,0.51768,0.03708,0.51900627,26.16,-8.56,27.52488329
06/06/2019 20:00,27.89584,-0.10568,27.89604018,0.37584,0.09432,0.387494475,27.52,-0.2,27.52072673,26.74584,-8.64568,28.10849943,0.37584,0.09432,0.387494475,26.37,-8.74,27.78064974
06/06/2019 20:30,27.21568,-0.78496,27.22699763,0.17568,0.09504,0.199739991,27.04,-0.88,27.05431574,26.09568,-9.33496,27.71508602,0.17568,0.09504,0.199739991,25.92,-9.43,27.58208295
06/06/2019 21:00,26.69136,-1.05912,26.71236481,0.08136,0.11088,0.137527539,26.61,-1.17,26.63570911,25.56136,-9.59912,27.30432621,0.08136,0.11088,0.137527539,25.48,-9.71,27.26746229
06/06/2019 21:30,26.93944,-1.33688,26.97259119,0.01944,0.12312,0.124645289,26.92,-1.46,26.95956231,25.80944,-9.87688,27.63475984,0.01944,0.12312,0.124645289,25.79,-10,27.6608767
06/06/2019 22:00,26.2536,-1.55436,26.29957315,0.0036,0.12564,0.125691565,26.25,-1.68,26.30370506,25.1336,-10.10436,27.08866811,0.0036,0.12564,0.125691565,25.13,-10.23,27.13244921
06/06/2019 22:30,24.119,-1.85392,24.19014635,0.009,0.13608,0.136377294,24.11,-1.99,24.19198628,23.049,-10.28392,25.23916424,0.009,0.13608,0.136377294,23.04,-10.42,25.28671588
06/06/2019 23:00,22.69952,-2.16284,22.80232631,0.02952,0.13716,0.140300734,22.67,-2.3,22.78637532,21.69952,-10.53284,24.12073562,0.02952,0.13716,0.140300734,21.67,-10.67,24.15445715
06/06/2019 23:30,21.23196,-2.49716,21.37830521,0.02196,0.13284,0.134642888,21.21,-2.63,21.37243552,20.25196,-10.89716,22.99760813,0.02196,0.13284,0.134642888,20.23,-11.03,23.04156679
07/06/2019 00:00,19.77016,-1.49472,19.82658353,0.02016,0.12528,0.126891702,19.75,-1.62,19.81632913,18.84016,-10.06472,21.36001445,0.02016,0.12528,0.126891702,18.82,-10.19,21.40160041
07/06/2019 00:30,18.77512,-1.0412,18.80396842,0.01512,0.1188,0.119758317,18.76,-1.16,18.79582932,17.87512,-9.6412,20.30942275,0.01512,0.1188,0.119758317,17.86,-9.76,20.35281799
07/06/2019 01:00,17.8706,-0.422,17.8755819,0.0306,0.108,0.112251325,17.84,-0.53,17.84787102,17.0006,-9.062,19.2650005,0.0306,0.108,0.112251325,16.97,-9.17,19.28911092
07/06/2019 01:30,17.414,-0.31568,17.41686108,0.054,0.09432,0.108684233,17.36,-0.41,17.36484091,16.554,-8.99568,18.84030718,0.054,0.09432,0.108684233,16.5,-9.09,18.83820851
07/06/2019 02:00,16.62388,-0.34792,16.6275204,0.08388,-0.00792,0.084253076,16.54,-0.34,16.54349419,15.79388,-8.99792,18.17716176,0.08388,-0.00792,0.084253076,15.71,-8.99,18.10039226
