Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
07/06/2019 02:30,16.56404,-0.35428,16.56782833,0.28404,-0.04428,0.287470764,16.28,-0.31,16.28295121,15.72404,-9.00428,18.11967142,0.28404,-0.04428,0.287470764,15.44,-8.96,17.85147613
07/06/2019 03:00,16.04328,-0.42428,16.04888927,0.23328,-0.04428,0.237445313,15.81,-0.38,15.81456607,15.23328,-9.00428,17.6954762,0.23328,-0.04428,0.237445313,15,-8.96,17.47230952
07/06/2019 03:30,15.63576,-0.34284,15.63951822,0.45576,-0.04284,0.457768985,15.18,-0.3,15.18296414,14.83576,-8.91284,17.30718035,0.45576,-0.04284,0.457768985,14.38,-8.87,16.89560002
07/06/2019 04:00,14.78228,-0.17676,14.78333677,1.05228,0.00324,1.052284988,13.73,-0.18,13.73117985,14.03228,-8.72676,16.5245642,1.05228,0.00324,1.052284988,12.98,-8.73,15.6426756
07/06/2019 04:30,14.34784,-0.01476,14.34784759,1.34784,-0.01476,1.347920815,13,0,13,13.60784,-8.59476,16.09481932,1.34784,-0.01476,1.347920815,12.26,-8.58,14.96409035
07/06/2019 05:00,15.36104,0.03748,15.36108572,1.21104,-0.00252,1.211042622,14.15,0.04,14.15005654,14.60104,-8.50252,16.89624856,1.21104,-0.00252,1.211042622,13.39,-8.5,15.86007881
07/06/2019 05:30,15.00556,0.38396,15.01047155,2.09556,-0.08604,2.097325582,12.91,0.47,12.91855255,14.27556,-8.21604,16.47103295,2.09556,-0.08604,2.097325582,12.18,-8.13,14.64408754
07/06/2019 06:00,15.10456,-0.84244,15.12803483,2.10456,-0.08244,2.106174054,13,-0.76,13.02219644,14.41456,-8.66244,16.81717594,2.10456,-0.08244,2.106174054,12.31,-8.58,15.00508247
07/06/2019 06:30,18.34028,-0.42008,18.34509029,1.97028,-0.10008,1.972820135,16.37,-0.32,16.37312737,17.57028,-8.12008,19.35588899,1.97028,-0.10008,1.972820135,15.6,-8.02,17.54082096
07/06/2019 07:00,20.2484,0.3956,20.25226412,2.2284,-0.1044,2.230844217,18.02,0.5,18.0269354,19.4384,-7.2044,20.73052758,2.2284,-0.1044,2.230844217,17.21,-7.1,18.6170379
07/06/2019 07:30,22.99632,1.1218,23.02366541,3.76632,-0.1782,3.770533329,19.23,1.3,19.27389167,22.14632,-6.4882,23.07717983,3.76632,-0.1782,3.770533329,18.38,-6.31,19.43297455
07/06/2019 08:00,25.01484,-0.08708,25.01499157,9.56484,-0.30708,9.569768145,15.45,0.22,15.45156626,24.63484,-1.38708,24.6738593,9.56484,-0.30708,9.569768145,15.07,-1.08,15.10864984
07/06/2019 08:30,26.51048,-1.22468,26.53875263,8.43048,-0.18468,8.432502578,18.08,-1.04,18.1098868,26.25048,-0.01468,26.2504841,8.43048,-0.18468,8.432502578,17.82,0.17,17.82081087
07/06/2019 09:00,26.75424,-1.5486,26.79902088,8.36424,-0.1386,8.36538826,18.39,-1.41,18.44397463,26.50424,-0.3186,26.50615483,8.36424,-0.1386,8.36538826,18.14,-0.18,18.14089303
07/06/2019 09:30,27.573,-1.18928,27.59863612,8.523,-0.17928,8.524885355,19.05,-1.01,19.07675549,27.313,-0.04928,27.31304446,8.523,-0.17928,8.524885355,18.79,0.13,18.7904497
07/06/2019 10:00,27.99156,-1.02752,28.01041286,8.70156,-0.22752,8.704533979,19.29,-0.8,19.30658178,27.72156,0.14248,27.72192615,8.70156,-0.22752,8.704533979,19.02,0.37,19.0235985
07/06/2019 10:30,26.0316,-0.8144,26.04433616,7.5816,-0.4644,7.595809761,18.45,-0.35,18.45331948,25.7716,0.3756,25.77433689,7.5816,-0.4644,7.595809761,18.19,0.84,18.20938494
07/06/2019 11:00,24.42532,-0.34904,24.42781378,7.64532,-0.95904,7.705236896,16.78,0.61,16.79108394,24.17532,0.84096,24.18994235,7.64532,-0.95904,7.705236896,16.53,1.8,16.62771482
07/06/2019 11:30,25.121,-0.15428,25.12147375,8.181,-1.03428,8.246120065,16.94,0.88,16.96284174,24.861,1.03572,24.88256492,8.181,-1.03428,8.246120065,16.68,2.07,16.80795347
07/06/2019 12:00,25.82748,-0.1296,25.82780516,8.18748,-0.9396,8.241218169,17.64,0.81,17.65858715,25.56748,1.0504,25.58904793,8.18748,-0.9396,8.241218169,17.38,1.99,17.49355596
07/06/2019 12:30,27.02892,0.13716,27.02926801,11.69892,-0.67284,11.71825255,15.33,0.81,15.3513843,26.78892,1.33716,26.82227119,11.69892,-0.67284,11.71825255,15.09,2.01,15.22327823
07/06/2019 13:00,28.5624,-0.84504,28.57489784,10.1124,-0.36504,10.11898651,18.45,-0.48,18.45624285,28.3124,0.36496,28.31475215,10.1124,-0.36504,10.11898651,18.2,0.73,18.21463423
07/06/2019 13:30,27.72664,-1.91156,27.7924563,5.24664,-0.33156,5.257105984,22.48,-1.58,22.53545651,27.44664,-0.72156,27.45612311,5.24664,-0.33156,5.257105984,22.2,-0.39,22.20342541
07/06/2019 14:00,28.1392,-2.11368,28.21847302,3.4992,-0.19368,3.504555975,24.64,-1.92,24.71469199,27.8392,-0.95368,27.85553019,3.4992,-0.19368,3.504555975,24.34,-0.76,24.35186235
07/06/2019 14:30,28.91168,-2.69824,29.03731633,1.74168,-0.04824,1.742347933,27.17,-2.65,27.29892672,28.60168,-1.53824,28.64301453,1.74168,-0.04824,1.742347933,26.86,-1.49,26.90129551
07/06/2019 15:00,29.11588,-3.01684,29.27175758,1.14588,-0.00684,1.145900415,27.97,-3.01,28.13149481,28.78588,-1.85684,28.84570578,1.14588,-0.00684,1.145900415,27.64,-1.85,27.7018429
07/06/2019 15:30,29.32636,-3.65896,29.55373714,0.75636,0.04104,0.757472594,28.57,-3.7,28.80859073,28.98636,-2.47896,29.0921692,0.75636,0.04104,0.757472594,28.23,-2.52,28.34225291
07/06/2019 16:00,29.38092,-4.03188,29.6562728,0.97092,0.07812,0.974057689,28.41,-4.11,28.70575204,29.05092,-2.83188,29.18861931,0.97092,0.07812,0.974057689,28.08,-2.91,28.23038257
07/06/2019 16:30,29.11656,-4.21764,29.42044448,1.54656,0.07236,1.548251854,27.57,-4.29,27.90177414,28.77656,-3.02764,28.93539371,1.54656,0.07236,1.548251854,27.23,-3.1,27.4058917
07/06/2019 17:00,27.50476,-4.44592,27.86176641,1.54476,0.06408,1.546088518,25.96,-4.51,26.34884627,27.18476,-3.25592,27.37904657,1.54476,0.06408,1.546088518,25.64,-3.32,25.85405191
07/06/2019 17:30,26.4806,-4.34116,26.83407995,1.5606,0.07884,1.562590191,24.92,-4.42,25.30894703,26.1706,-3.15116,26.35963038,1.5606,0.07884,1.562590191,24.61,-3.23,24.82105961
07/06/2019 18:00,26.54704,-4.49008,26.92408125,1.33704,0.07992,1.339426432,25.21,-4.57,25.6208704,26.23704,-3.28008,26.4412782,1.33704,0.07992,1.339426432,24.9,-3.36,25.12567611
07/06/2019 18:30,26.8666,-4.62828,27.2623398,0.6066,0.08172,0.61207983,26.26,-4.71,26.67904983,26.5566,-3.41828,26.77569125,0.6066,0.08172,0.61207983,25.95,-3.5,26.18496706
07/06/2019 19:00,26.40604,-4.62964,26.80881413,0.62604,0.09036,0.632527479,25.78,-4.72,26.20852533,26.08604,-3.42964,26.31052857,0.62604,0.09036,0.632527479,25.46,-3.52,25.7021789
07/06/2019 19:30,25.79824,-4.71,26.22466944,0.76824,0.09,0.773493825,25.03,-4.8,25.48609229,25.47824,-3.5,25.71751764,0.76824,0.09,0.773493825,24.71,-3.59,24.9694253
07/06/2019 20:00,25.10336,-4.95404,25.58752031,0.69336,0.07596,0.697508431,24.41,-5.03,24.92286099,24.80336,-3.73404,25.08285713,0.69336,0.07596,0.697508431,24.11,-3.81,24.4091827
07/06/2019 20:30,25.60684,-4.40652,25.98321907,0.45684,0.03348,0.458065166,25.15,-4.44,25.53891345,25.29684,-3.19652,25.49799706,0.45684,0.03348,0.458065166,24.84,-3.23,25.04912174
07/06/2019 21:00,25.49244,-4.19392,25.83512071,0.17244,0.04608,0.178490672,25.32,-4.24,25.67255344,25.19244,-2.98392,25.3685398,0.17244,0.04608,0.178490672,25.02,-3.03,25.20280342
07/06/2019 21:30,25.04792,-4.40216,25.43181686,0.09792,0.08784,0.131545399,24.95,-4.49,25.35079091,24.72792,-3.17216,24.93055608,0.09792,0.08784,0.131545399,24.63,-3.26,24.84480831
07/06/2019 22:00,24.9008,-4.74516,25.34889315,0.1008,0.11484,0.152803356,24.8,-4.86,25.27171541,24.5808,-3.88516,24.88594376,0.1008,0.11484,0.152803356,24.48,-4,24.80464473
07/06/2019 22:30,24.16256,-1.33996,24.19968592,0.32256,0.05004,0.326418374,23.84,-1.39,23.88048785,23.18256,-9.06996,24.89367917,0.32256,0.05004,0.326418374,22.86,-9.12,24.61207021
07/06/2019 23:00,22.45824,-0.80868,22.47279482,1.21824,0.03132,1.21864254,21.24,-0.84,21.25660368,21.53824,-8.47868,23.14700406,1.21824,0.03132,1.21864254,20.32,-8.51,22.03003631
07/06/2019 23:30,21.71484,-0.21788,21.71593304,6.14484,-0.04788,6.145026535,15.57,-0.17,15.57092804,20.96484,-7.90788,22.40667495,6.14484,-0.04788,6.145026535,14.82,-7.86,16.77533904
08/06/2019 00:00,20.35712,-0.52188,20.36380842,6.02712,-0.01188,6.027131708,14.33,-0.51,14.33907249,19.64712,-8.23188,21.30195232,6.02712,-0.01188,6.027131708,13.62,-8.22,15.908262
08/06/2019 00:30,18.84644,-0.66548,18.8581856,5.89644,-0.01548,5.89646032,12.95,-0.65,12.96630248,18.15644,-8.28548,19.95759235,5.89644,-0.01548,5.89646032,12.26,-8.27,14.78852596
08/06/2019 01:00,16.20004,-0.3922,16.20478685,7.16004,-0.1422,7.161451923,9.04,-0.25,9.043456198,15.61004,-8.0222,17.55075616,7.16004,-0.1422,7.161451923,8.45,-7.88,11.55408586
08/06/2019 01:30,12.25192,0.36956,12.25749233,10.23192,-0.64044,10.25194373,2.02,1.01,2.258428657,11.84192,-7.26044,13.89046645,10.23192,-0.64044,10.25194373,1.61,-6.62,6.81296558
08/06/2019 02:00,11.1032,0.51012,11.11491217,11.2032,-0.83988,11.2346379,-0.1,1.35,1.353698637,10.7432,-7.11988,12.88832951,11.2032,-0.83988,11.2346379,-0.46,-6.28,6.296824597
08/06/2019 02:30,10.2296,0.60788,10.2476453,11.3796,-0.94212,11.41853258,-1.15,1.55,1.930025907,9.9296,-6.98212,12.13865544,11.3796,-0.94212,11.41853258,-1.45,-6.04,6.211610097
08/06/2019 03:00,11.28824,-0.0968,11.28865504,8.95824,-0.4968,8.972005023,2.33,0.4,2.364085447,10.88824,-7.7968,13.39193267,8.95824,-0.4968,8.972005023,1.93,-7.3,7.550821147
08/06/2019 03:30,10.57436,0.16164,10.57559534,9.23436,-0.64836,9.257093242,1.34,0.81,1.565790535,10.18436,-7.51836,12.65886747,9.23436,-0.64836,9.257093242,0.95,-6.87,6.935373097
08/06/2019 04:00,9.8114,0.47756,9.8230155,10.2114,-0.80244,10.24288045,-0.4,1.28,1.341044369,9.4614,-7.24244,11.91515955,10.2114,-0.80244,10.24288045,-0.75,-6.44,6.483525276
08/06/2019 04:30,10.09132,0.29524,10.09563797,10.02132,-0.64476,10.04204013,0.07,0.94,0.94260278,9.75132,-7.39476,12.2380847,10.02132,-0.64476,10.04204013,-0.27,-6.75,6.755397842
08/06/2019 05:00,11.95512,-0.27964,11.95839006,8.38512,-0.35964,8.392828983,3.57,0.08,3.570896246,11.51512,-8.06964,14.0611905,8.38512,-0.35964,8.392828983,3.13,-7.71,8.321117713
08/06/2019 05:30,11.77008,-1.03956,11.81589896,3.07008,-0.16956,3.07475882,8.7,-0.87,8.74339179,11.21008,-8.78956,14.2450784,3.07008,-0.16956,3.07475882,8.14,-8.62,11.85596896
08/06/2019 06:00,11.95296,-0.98932,11.99383203,2.89296,-0.22932,2.90203467,9.06,-0.76,9.0918205,11.36296,-8.75932,14.3472139,2.89296,-0.22932,2.90203467,8.47,-8.53,12.02089015
08/06/2019 06:30,12.29644,-0.69556,12.3160968,3.28644,-0.29556,3.299703561,9.01,-0.4,9.018874653,11.70644,-8.34556,14.37668631,3.28644,-0.29556,3.299703561,8.42,-8.05,11.64898708
08/06/2019 07:00,13.11376,-0.25896,13.11631662,3.80376,-0.40896,3.825681432,9.31,0.15,9.3112083,12.51376,-7.99896,14.85185343,3.80376,-0.40896,3.825681432,8.71,-7.59,11.55301692
08/06/2019 07:30,14.4474,0.393,14.45274423,5.7474,-0.477,5.767160112,8.7,0.87,8.74339179,13.8674,-7.297,15.67006674,5.7474,-0.477,5.767160112,8.12,-6.82,10.60409355
08/06/2019 08:00,17.02716,0.65212,17.03964313,8.05716,-0.40788,8.067477509,8.97,1.06,9.032413852,16.46716,-6.93788,17.86901053,8.05716,-0.40788,8.067477509,8.41,-6.53,10.64748797
08/06/2019 08:30,17.428,-0.89444,17.45093714,8.838,-0.60444,8.858645027,8.59,-0.29,8.594893833,16.978,-5.36444,17.80532787,8.838,-0.60444,8.858645027,8.14,-4.76,9.42959172
08/06/2019 09:00,17.35068,-1.758,17.43951434,10.03068,-0.738,10.05779227,7.32,-1.02,7.390723916,17.16068,-0.528,17.16880083,10.03068,-0.738,10.05779227,7.13,0.21,7.133091896
08/06/2019 09:30,18.45092,-1.73248,18.53207856,11.05092,-0.85248,11.08375185,7.4,-0.88,7.452140632,18.26092,-0.48248,18.2672928,11.05092,-0.85248,11.08375185,7.21,0.37,7.219487516
08/06/2019 10:00,18.1768,-1.16808,18.21429299,12.1968,-1.01808,12.23921636,5.98,-0.15,5.981880975,17.9868,0.07192,17.98694379,12.1968,-1.01808,12.23921636,5.79,1.09,5.891706035
08/06/2019 10:30,18.02804,-0.80568,18.04603409,11.94804,-1.07568,11.99636392,6.08,0.27,6.085992113,17.84804,0.41432,17.85284831,11.94804,-1.07568,11.99636392,5.9,1.49,6.085236232
08/06/2019 11:00,17.9574,-0.83132,17.97663227,12.4074,-1.20132,12.46542195,5.55,0.37,5.56231966,17.7874,0.38868,17.7916461,12.4074,-1.20132,12.46542195,5.38,1.59,5.610035651
08/06/2019 11:30,18.20172,-0.91336,18.22462174,12.95172,-1.23336,13.01031237,5.25,0.32,5.25974334,18.01172,0.31664,18.014503,12.95172,-1.23336,13.01031237,5.06,1.55,5.292078987
08/06/2019 12:00,18.15848,-1.08372,18.19079011,13.12848,-1.32372,13.19504535,5.03,0.24,5.035722391,17.98848,0.15628,17.98915885,13.12848,-1.32372,13.19504535,4.86,1.48,5.080354318
08/06/2019 12:30,18.82732,-1.17768,18.86411696,13.29732,-1.32768,13.36343718,5.53,0.15,5.532033984,18.64732,0.06232,18.64742414,13.29732,-1.32768,13.36343718,5.35,1.39,5.52762155
08/06/2019 13:00,18.42624,-0.92224,18.44930479,14.64624,-1.27224,14.70139248,3.78,0.35,3.796169122,18.25624,0.29776,18.25866808,14.64624,-1.27224,14.70139248,3.61,1.57,3.936622918
08/06/2019 13:30,19.09436,-1.20824,19.13254891,14.63436,-1.39824,14.70100567,4.46,0.19,4.464045251,18.92436,0.05176,18.92443078,14.63436,-1.39824,14.70100567,4.29,1.45,4.528421358
08/06/2019 14:00,17.29644,-1.73324,17.38306525,9.76644,-1.35324,9.859746892,7.53,-0.38,7.539582217,17.10644,-0.50324,17.1138406,9.76644,-1.35324,9.859746892,7.34,0.85,7.389052713
08/06/2019 14:30,15.72028,-1.97848,15.84429192,9.89028,-1.33848,9.980439228,5.83,-0.64,5.865023444,15.53028,-0.73848,15.54782781,9.89028,-1.33848,9.980439228,5.64,0.6,5.671825103
08/06/2019 15:00,14.6426,-2.1566,14.80056277,9.2826,-1.2366,9.364605828,5.36,-0.92,5.438382112,14.4626,-0.8966,14.49036543,9.2826,-1.2366,9.364605828,5.18,0.34,5.191146309
08/06/2019 15:30,14.8582,-2.34452,15.04203714,9.6282,-1.24452,9.708298784,5.23,-1.1,5.344427004,14.6882,-1.11452,14.73042342,9.6282,-1.24452,9.708298784,5.06,0.13,5.061669685
08/06/2019 16:00,15.62144,-2.45888,15.81377496,9.63144,-1.20888,9.707009186,5.99,-1.25,6.119035872,15.43144,-1.19888,15.47794087,9.63144,-1.20888,9.707009186,5.8,0.01,5.800008621
08/06/2019 16:30,15.69976,-2.41228,15.88400324,8.87976,-1.14228,8.9529292,6.82,-1.27,6.937240085,15.50976,-1.16228,15.55324886,8.87976,-1.14228,8.9529292,6.63,-0.02,6.630030166
08/06/2019 17:00,15.80648,-2.25892,15.96707642,8.64648,-1.16892,8.725135549,7.16,-1.09,7.242492665,15.62648,-1.00892,15.65901647,8.64648,-1.16892,8.725135549,6.98,0.16,6.98183357
08/06/2019 17:30,17.07172,-2.3666,17.23497663,8.54172,-1.1466,8.618333488,8.53,-1.22,8.616803352,16.86172,-1.1166,16.89865074,8.54172,-1.1466,8.618333488,8.32,0.03,8.320054086
08/06/2019 18:00,18.78776,-1.8304,18.8767129,12.22776,-1.1304,12.27989897,6.56,-0.7,6.597241848,18.59776,-0.5704,18.60650513,12.22776,-1.1304,12.27989897,6.37,0.56,6.394568007
08/06/2019 18:30,19.7228,-1.98656,19.8225947,12.7728,-1.00656,12.81239958,6.95,-0.98,7.018753451,19.5428,-0.73656,19.55667539,12.7728,-1.00656,12.81239958,6.77,0.27,6.775381908
08/06/2019 19:00,19.77724,-1.93952,19.87211513,12.65724,-0.92952,12.69132506,7.12,-1.01,7.191279441,19.58724,-0.69952,19.59972701,12.65724,-0.92952,12.69132506,6.93,0.23,6.933815688
08/06/2019 19:30,21.11424,-2.0178,21.21043723,11.60424,-0.7578,11.62895725,9.51,-1.26,9.5931069,20.91424,-0.7578,20.92796444,11.60424,-0.7578,11.62895725,9.31,0,9.31
08/06/2019 20:00,21.6908,-2.14828,21.79692436,10.8108,-0.63828,10.82962594,10.88,-1.51,10.98428423,21.4908,-0.91828,21.51040964,10.8108,-0.63828,10.82962594,10.68,-0.28,10.68366978
08/06/2019 20:30,21.60184,-2.79748,21.78222637,9.50184,-0.44748,9.512370984,12.1,-2.35,12.32609022,21.39184,-1.55748,21.44846294,9.50184,-0.44748,9.512370984,11.89,-1.11,11.94170005
08/06/2019 21:00,21.54688,-3.09148,21.76752825,8.87688,-0.41148,8.88641178,12.67,-2.68,12.95033976,21.32688,-1.85148,21.40709669,8.87688,-0.41148,8.88641178,12.45,-1.44,12.53300044
08/06/2019 21:30,21.5536,-3.30548,21.80559265,8.3736,-0.28548,8.378465002,13.18,-3.02,13.52156796,21.3336,-2.05548,21.4323934,8.3736,-0.28548,8.378465002,12.96,-1.77,13.08030963
08/06/2019 22:00,21.1202,-3.31044,21.37806963,8.2602,-0.28044,8.264959203,12.86,-3.03,13.21213457,20.9002,-2.06044,21.00151835,8.2602,-0.28044,8.264959203,12.64,-1.78,12.764717
08/06/2019 22:30,20.07068,-3.3978,20.35625802,8.41068,-0.3078,8.41631029,11.66,-3.09,12.06249145,19.85068,-2.1478,19.96653554,8.41068,-0.3078,8.41631029,11.44,-1.84,11.58702723
08/06/2019 23:00,18.27096,-4.3962,18.79240681,3.63096,-0.2862,3.642221981,14.64,-4.11,15.2059758,18.04096,-3.0162,18.29135589,3.63096,-0.2862,3.642221981,14.41,-2.73,14.66632197
08/06/2019 23:30,15.85684,-10.8042,19.18775944,3.42684,-0.3042,3.440315396,12.43,-10.5,16.27129067,16.15684,-0.2442,16.15868536,3.42684,-0.3042,3.440315396,12.73,0.06,12.7301414
09/06/2019 00:00,15.2688,-10.08348,18.2978912,2.7288,-0.21348,2.737137766,12.54,-9.87,15.95833638,15.5788,0.40652,15.58410305,2.7288,-0.21348,2.737137766,12.85,0.62,12.8649485
09/06/2019 00:30,14.64948,-10.34448,17.93364243,2.58948,-0.20448,2.597540903,12.06,-10.14,15.75637014,14.92948,0.12552,14.93000765,2.58948,-0.20448,2.597540903,12.34,0.33,12.34441169
09/06/2019 01:00,13.76908,-10.46816,17.29652965,2.53908,-0.21816,2.548435016,11.23,-10.25,15.2044533,14.05908,0.05184,14.05917557,2.53908,-0.21816,2.548435016,11.52,0.27,11.52316363
09/06/2019 01:30,13.40056,-10.6966,17.14620249,2.14056,-0.1566,2.14628066,11.26,-10.54,15.42333297,13.68056,-0.1266,13.68114577,2.14056,-0.1566,2.14628066,11.54,0.03,11.54003899
09/06/2019 02:00,13.05856,-10.7566,16.91834604,1.97856,-0.1566,1.98474765,11.08,-10.6,15.33383188,13.33856,-0.2266,13.34048464,1.97856,-0.1566,1.98474765,11.36,-0.07,11.36021567
09/06/2019 02:30,12.62416,-10.84528,16.64300195,2.23416,-0.21528,2.244508049,10.39,-10.63,14.86435333,12.89416,-0.23528,12.8963064,2.23416,-0.21528,2.244508049,10.66,-0.02,10.66001876
09/06/2019 03:00,12.84004,-11.15208,17.00692552,1.85004,-0.17208,1.858025707,10.99,-10.98,15.53513759,13.12004,-0.52208,13.13042334,1.85004,-0.17208,1.858025707,11.27,-0.35,11.27543347
09/06/2019 03:30,12.93096,-11.26524,17.1497918,1.11096,-0.07524,1.113504908,11.82,-11.19,16.27662434,13.22096,-0.69524,13.23922739,1.11096,-0.07524,1.113504908,12.11,-0.62,12.12586079
09/06/2019 04:00,12.94532,-11.34508,17.21313888,1.07532,-0.05508,1.076729729,11.87,-11.29,16.38172763,13.24532,-0.72508,13.26515145,1.07532,-0.05508,1.076729729,12.17,-0.67,12.18842894
09/06/2019 04:30,13.1032,-11.42448,17.38426281,0.9432,-0.02448,0.943517626,12.16,-11.4,16.66810127,13.4132,-0.85448,13.44038951,0.9432,-0.02448,0.943517626,12.47,-0.83,12.49759177
09/06/2019 05:00,12.81164,-11.447,17.18056834,0.88164,-0.027,0.882053337,11.93,-11.42,16.51488117,13.10164,-0.827,13.12771495,0.88164,-0.027,0.882053337,12.22,-0.8,12.24615858
09/06/2019 05:30,13.055,-11.66744,17.50891719,0.315,0.05256,0.319354902,12.74,-11.72,17.31086364,13.375,-1.01744,13.41364265,0.315,0.05256,0.319354902,13.06,-1.07,13.103759
09/06/2019 06:00,13.61732,-11.7916,18.01314061,0.24732,0.0684,0.256604252,13.37,-11.86,17.87222706,13.93732,-1.1016,13.98078722,0.24732,0.0684,0.256604252,13.69,-1.17,13.73990539
09/06/2019 06:30,14.36236,-11.64612,18.49079489,0.43236,0.08388,0.440421416,13.93,-11.73,18.21092529,14.69236,-1.04612,14.72955564,0.43236,0.08388,0.440421416,14.26,-1.13,14.30470202
09/06/2019 07:00,14.977,-11.54532,18.91044534,0.477,0.09468,0.48630577,14.5,-11.64,18.59407432,15.317,-0.92532,15.34492444,0.477,0.09468,0.48630577,14.84,-1.02,14.87501261
09/06/2019 07:30,15.98368,-11.18892,19.51076516,0.73368,0.09108,0.739311781,15.25,-11.28,18.96841849,16.34368,-0.68892,16.35819326,0.73368,0.09108,0.739311781,15.61,-0.78,15.62947536
09/06/2019 08:00,17.02668,-10.88028,20.20614572,0.97668,0.09972,0.981757557,16.05,-10.98,19.44641098,17.39668,-0.52028,17.40445823,0.97668,0.09972,0.981757557,16.42,-0.62,16.43170107
09/06/2019 08:30,18.7408,-11.33952,21.90438994,1.0008,0.06048,1.002625788,17.74,-11.4,21.087143,19.1308,-1.08952,19.16179956,1.0008,0.06048,1.002625788,18.13,-1.15,18.16643608
09/06/2019 09:00,20.49884,-12.40612,23.96068143,0.79884,-0.00612,0.798863443,19.7,-12.4,23.2776717,20.91884,-2.08612,21.02260126,0.79884,-0.00612,0.798863443,20.12,-2.08,20.22722917
09/06/2019 09:30,21.5584,-11.89928,24.6243269,1.1484,0.00072,1.148400226,20.41,-11.9,23.62579311,21.9784,-1.67928,22.04246011,1.1484,0.00072,1.148400226,20.83,-1.68,20.89763862
09/06/2019 10:00,22.30256,-11.6352,25.15515974,1.76256,-0.0252,1.762740138,20.54,-11.61,23.59414546,22.74256,-1.3452,22.78230889,1.76256,-0.0252,1.762740138,20.98,-1.32,21.02148425
09/06/2019 10:30,23.44788,-11.37836,26.06281168,1.93788,-0.10836,1.940907206,21.51,-11.27,24.28359529,23.88788,-1.15836,23.91594884,1.93788,-0.10836,1.940907206,21.95,-1.05,21.97509954
09/06/2019 11:00,24.07796,-11.07792,26.50412174,2.30796,-0.09792,2.310036296,21.77,-10.98,24.38223329,24.51796,-0.90792,24.53476475,2.30796,-0.09792,2.310036296,22.21,-0.81,22.22476547
09/06/2019 11:30,24.44072,-8.91976,26.01751165,2.88072,-0.14976,2.88461016,21.56,-8.77,23.27544844,24.69072,-1.31976,24.72596652,2.88072,-0.14976,2.88461016,21.81,-1.17,21.84135985
09/06/2019 12:00,24.61892,-3.72104,24.89854134,3.05892,-0.13104,3.061725502,21.56,-3.59,21.85684561,24.34892,-2.50104,24.47703222,3.05892,-0.13104,3.061725502,21.29,-2.37,21.42150788
09/06/2019 12:30,25.18912,-2.98484,25.3653511,3.57912,-0.20484,3.584976904,21.61,-2.78,21.7880816,24.89912,-1.76484,24.96158723,3.57912,-0.20484,3.584976904,21.32,-1.56,21.37699698
09/06/2019 13:00,25.05056,-2.95652,25.22442401,3.04056,-0.14652,3.044088242,22.01,-2.81,22.18865025,24.77056,-1.73652,24.83135406,3.04056,-0.14652,3.044088242,21.73,-1.59,21.78809308
09/06/2019 13:30,24.79668,-3.14252,24.99501492,4.30668,-0.18252,4.310545925,20.49,-2.96,20.70269789,24.51668,-1.90252,24.59038797,4.30668,-0.18252,4.310545925,20.21,-1.72,20.28305943
09/06/2019 14:00,23.4372,-2.84028,23.60867498,4.2372,-0.17028,4.240620134,19.2,-2.67,19.38475948,23.0472,-3.32028,23.28513876,4.2372,-0.17028,4.240620134,18.81,-3.15,19.07193226
09/06/2019 14:30,22.84248,-1.04604,22.86641844,3.46248,-0.08604,3.463548849,19.38,-0.96,19.40376252,21.98248,-8.75604,23.66215678,3.46248,-0.08604,3.463548849,18.52,-8.67,20.44894374
09/06/2019 15:00,21.86836,-0.9652,21.88965007,3.61836,-0.1152,3.620193383,18.25,-0.85,18.2697838,21.03836,-8.6452,22.74537479,3.61836,-0.1152,3.620193383,17.42,-8.53,19.39632182
09/06/2019 15:30,21.5006,-0.88772,21.51891835,4.2606,-0.20772,4.265660554,17.24,-0.68,17.25340546,20.7006,-8.54772,22.39594511,4.2606,-0.20772,4.265660554,16.44,-8.34,18.43445687
09/06/2019 16:00,21.6806,-1.03128,21.70511356,3.0006,-0.07128,3.001446518,18.68,-0.96,18.70465183,20.8506,-8.69128,22.58950793,3.0006,-0.07128,3.001446518,17.85,-8.62,19.82238381
09/06/2019 16:30,22.60164,-1.17912,22.63237625,2.23164,-0.06912,2.232710161,20.37,-1.11,20.40022059,21.72164,-8.81912,23.44368832,2.23164,-0.06912,2.232710161,19.49,-8.75,21.36404924
09/06/2019 17:00,24.33792,-0.65412,24.34670867,7.02792,-0.11412,7.028846484,17.31,-0.54,17.31842083,23.53792,-8.28412,24.95316257,7.02792,-0.11412,7.028846484,16.51,-8.17,18.42088489
09/06/2019 17:30,24.07984,-0.60048,24.08732593,7.35984,-0.15048,7.361378204,16.72,-0.45,16.72605453,23.29984,-8.21048,24.70413985,7.35984,-0.15048,7.361378204,15.94,-8.06,17.8618924
09/06/2019 18:00,24.07108,-0.42272,24.07479148,7.74108,-0.16272,7.742790025,16.33,-0.26,16.33206968,23.30108,-8.04272,24.65006438,7.74108,-0.16272,7.742790025,15.56,-7.88,17.44155956
09/06/2019 18:30,24.33452,-0.41724,24.33809674,7.36452,-0.14724,7.365991749,16.97,-0.27,16.97214777,23.55452,-8.03724,24.88800191,7.36452,-0.14724,7.365991749,16.19,-7.89,18.01022487
09/06/2019 19:00,24.69644,-0.37476,24.69928326,6.79644,-0.10476,6.797247335,17.9,-0.27,17.9020362,23.88644,-8.02476,25.19838862,6.79644,-0.10476,6.797247335,17.09,-7.92,18.83598949
09/06/2019 19:30,25.19548,-0.46384,25.1997492,6.13548,-0.12384,6.136729681,19.06,-0.34,19.06303229,24.36548,-8.09384,25.67463459,6.13548,-0.12384,6.136729681,18.23,-7.97,19.89607499
09/06/2019 20:00,25.29464,-0.5082,25.29974466,5.80464,-0.0882,5.805310049,19.49,-0.42,19.49452487,24.44464,-8.1482,25.76690878,5.80464,-0.0882,5.805310049,18.64,-8.06,20.30795903
09/06/2019 20:30,25.22496,-0.63348,25.23291311,5.66496,-0.12348,5.666305596,19.56,-0.51,19.56664764,24.36496,-8.25348,25.72491415,5.66496,-0.12348,5.666305596,18.7,-8.13,20.39085334
09/06/2019 21:00,24.61084,-0.739,24.62193263,5.64084,-0.099,5.641708687,18.97,-0.64,18.98079292,23.77084,-8.269,25.1680193,5.64084,-0.099,5.641708687,18.13,-8.17,19.88581907
09/06/2019 21:30,24.6074,-1.02604,24.6287818,5.8374,0.00396,5.837401343,18.77,-1.03,18.79823928,23.7874,-8.56604,25.28274985,5.8374,0.00396,5.837401343,17.95,-8.57,19.89088736
09/06/2019 22:00,24.52472,-1.24388,24.55624419,5.36472,0.09612,5.365581025,19.16,-1.34,19.20680088,23.68472,-8.81388,25.27153423,5.36472,0.09612,5.365581025,18.32,-8.91,20.3718065
09/06/2019 22:30,24.54508,-3.46372,24.78826957,5.27508,0.11628,5.27636144,19.27,-3.58,19.59972704,24.19508,-3.62372,24.46493905,5.27508,0.11628,5.27636144,18.92,-3.74,19.28610899
09/06/2019 23:00,23.53676,-4.25508,23.91829377,5.30676,0.12492,5.308230091,18.23,-4.38,18.74879463,23.26676,-3.01508,23.46130491,5.30676,0.12492,5.308230091,17.96,-3.14,18.23242167
09/06/2019 23:30,21.54472,-5.33764,22.19606633,5.36472,0.07236,5.365207978,16.18,-5.41,17.0604953,21.37472,-2.92764,21.57428402,5.36472,0.07236,5.365207978,16.01,-3,16.28864942
10/06/2019 00:00,19.06484,-10.09508,21.57263926,5.42484,0.03492,5.42495239,13.64,-10.13,16.99018835,19.39484,0.43492,19.39971582,5.42484,0.03492,5.42495239,13.97,0.4,13.97572538
10/06/2019 00:30,16.68188,-10.73468,19.83730009,0.55188,0.08532,0.558436242,16.13,-10.82,19.42290658,17.05188,-0.34468,17.05536326,0.55188,0.08532,0.558436242,16.5,-0.43,16.50560208
10/06/2019 01:00,15.72332,-10.74512,19.0441696,0.19332,0.07488,0.207315308,15.53,-10.82,18.92758041,16.08332,-0.46512,16.09004409,0.19332,0.07488,0.207315308,15.89,-0.54,15.89917293
10/06/2019 01:30,15.55956,-10.98892,19.04878658,0.07956,0.09108,0.120935355,15.48,-11.08,19.03672241,15.90956,-0.68892,15.92446891,0.07956,0.09108,0.120935355,15.83,-0.78,15.84920503
10/06/2019 02:00,15.34312,-11.07464,18.92244652,0.03312,0.13536,0.139353019,15.31,-11.21,18.9752523,15.69312,-0.75464,15.71125383,0.03312,0.13536,0.139353019,15.66,-0.89,15.68527016
10/06/2019 02:30,15.1398,-11.03952,18.73725022,0.0198,0.15048,0.151777042,15.12,-11.19,18.81038277,15.4898,-0.69952,15.50558713,0.0198,0.15048,0.151777042,15.47,-0.85,15.49333405
10/06/2019 03:00,14.92048,-10.93032,18.49574596,0.06048,0.13968,0.152211474,14.86,-11.07,18.53009714,15.27048,-0.61032,15.28267156,0.06048,0.13968,0.152211474,15.21,-0.75,15.2284799
10/06/2019 03:30,14.76976,-10.94536,18.38332712,0.05976,0.13464,0.14730644,14.71,-11.08,18.4160392,15.11976,-0.63536,15.13310361,0.05976,0.13464,0.14730644,15.06,-0.77,15.07967175
10/06/2019 04:00,14.81824,-10.9612,18.43171566,0.04824,0.1188,0.12822066,14.77,-11.08,18.46400011,15.14824,-0.6212,15.16097175,0.04824,0.1188,0.12822066,15.1,-0.74,15.11812158
10/06/2019 04:30,15.30032,-10.77248,18.71219168,0.04032,0.13752,0.143308942,15.26,-10.91,18.75888323,15.67032,-0.39248,15.67523427,0.04032,0.13752,0.143308942,15.63,-0.53,15.63898334
10/06/2019 05:00,15.29692,-10.70196,18.66889684,0.01692,0.15804,0.15894316,15.28,-10.86,18.74614627,15.64692,-0.34196,15.65065628,0.01692,0.15804,0.15894316,15.63,-0.5,15.6379954
10/06/2019 05:30,15.87488,-10.45896,19.01056704,0.07488,0.13104,0.150925465,15.8,-10.59,19.02072817,16.22488,-0.14896,16.22556378,0.07488,0.13104,0.150925465,16.15,-0.28,16.15242706
10/06/2019 06:00,16.83568,-10.24892,19.70990822,0.17568,0.09108,0.197886404,16.66,-10.34,19.60793717,17.21568,0.06108,17.21578835,0.17568,0.09108,0.197886404,17.04,-0.03,17.04002641
10/06/2019 06:30,19.7338,-9.4946,21.8990934,0.3438,0.0954,0.356790695,19.39,-9.59,21.63192548,20.1638,0.7754,20.17870352,0.3438,0.0954,0.356790695,19.82,0.68,19.83166155
10/06/2019 07:00,21.8658,-8.78236,23.56359601,0.5058,0.10764,0.517126686,21.36,-8.89,23.13615569,22.3158,1.44764,22.36270536,0.5058,0.10764,0.517126686,21.81,1.34,21.85112583
10/06/2019 07:30,24.35072,-8.88424,25.92078866,0.81072,0.09576,0.816355864,23.54,-8.98,25.19468198,24.82072,1.29576,24.85451941,0.81072,0.09576,0.816355864,24.01,1.2,24.0399688
10/06/2019 08:00,26.37164,-8.05444,27.57421622,2.50164,0.11556,2.504307649,23.87,-8.17,25.22946294,26.84164,2.12556,26.92566885,2.50164,0.11556,2.504307649,24.34,2.01,24.422852
10/06/2019 08:30,27.8242,-1.57252,27.86860106,6.6942,0.08748,6.694771571,21.13,-1.66,21.19510557,27.7042,1.56748,27.74850791,6.6942,0.08748,6.694771571,21.01,1.48,21.06206305
10/06/2019 09:00,28.72216,0.43316,28.72542607,8.91216,0.35316,8.919154548,19.81,0.08,19.81016153,28.45216,1.60316,28.49728988,8.91216,0.35316,8.919154548,19.54,1.25,19.57994127
10/06/2019 09:30,30.26372,1.5262,30.30217871,12.84372,1.1862,12.89838028,17.42,0.34,17.42331771,30.01372,2.6862,30.13368644,12.84372,1.1862,12.89838028,17.17,1.5,17.23539672
10/06/2019 10:00,30.08076,1.52,30.1191388,13.10076,1.17,13.1529013,16.98,0.35,16.9836068,29.84076,2.69,29.96175992,13.10076,1.17,13.1529013,16.74,1.52,16.80886671
10/06/2019 10:30,29.99352,1.2752,30.02061587,12.32352,1.1952,12.38134275,17.67,0.08,17.6701811,29.74352,2.4552,29.84468108,12.32352,1.1952,12.38134275,17.42,1.26,17.46550887
10/06/2019 11:00,30.00676,1.00648,30.02363482,11.24676,1.08648,11.29911719,18.76,-0.08,18.76017057,29.75676,2.16648,29.83552247,11.24676,1.08648,11.29911719,18.51,1.08,18.54148052
10/06/2019 11:30,30.38756,0.41636,30.39041228,7.83756,0.12636,7.838578545,22.55,0.29,22.55186467,30.10756,1.56636,30.14827778,7.83756,0.12636,7.838578545,22.27,1.44,22.31650734
10/06/2019 12:00,30.23376,0.91124,30.24748919,9.02376,0.38124,9.031809812,21.21,0.53,21.21662084,29.95376,2.05124,30.02391253,9.02376,0.38124,9.031809812,20.93,1.67,20.99651876
10/06/2019 12:30,30.48112,1.65308,30.52591276,11.75112,0.97308,11.79134029,18.73,0.68,18.74233977,30.23112,2.78308,30.35895503,11.75112,0.97308,11.79134029,18.48,1.81,18.5684275
10/06/2019 13:00,29.5688,0.47952,29.57268795,7.1388,0.11952,7.13980045,22.43,0.36,22.4328888,29.2988,1.60952,29.34297592,7.1388,0.11952,7.13980045,22.16,1.49,22.21003602
10/06/2019 13:30,28.73656,0.21412,28.73735771,6.67656,-0.06588,6.676885023,22.06,0.28,22.0617769,28.45656,1.35412,28.48876003,6.67656,-0.06588,6.676885023,21.78,1.42,21.82624109
10/06/2019 14:00,28.06924,-0.15108,28.06964658,2.73924,-0.09108,2.740753791,25.33,-0.06,25.33007106,27.75924,0.92892,27.77477809,2.73924,-0.09108,2.740753791,25.02,1.02,25.04078274
10/06/2019 14:30,27.64948,-0.3496,27.65169008,2.22948,-0.1296,2.233243657,25.42,-0.22,25.42095199,27.34948,0.7604,27.36004869,2.22948,-0.1296,2.233243657,25.12,0.89,25.13576138
10/06/2019 15:00,27.95152,-0.21496,27.95234656,1.81152,-0.08496,1.813511211,26.14,-0.13,26.14032326,27.63152,0.85504,27.64474617,1.81152,-0.08496,1.813511211,25.82,0.94,25.8371051
10/06/2019 15:30,28.78464,-0.42952,28.78784444,1.03464,-0.02952,1.035061042,27.75,-0.4,27.75288273,28.46464,0.68048,28.47277267,1.03464,-0.02952,1.035061042,27.43,0.71,27.43918731
10/06/2019 16:00,28.2388,-0.24104,28.23982871,1.7388,-0.13104,1.743730748,26.5,-0.11,26.5002283,27.9188,0.87896,27.9326326,1.7388,-0.13104,1.743730748,26.18,1.01,26.19947519
10/06/2019 16:30,28.42136,-0.60808,28.42786425,2.69136,-0.20808,2.699391771,25.73,-0.4,25.73310902,28.11136,0.52192,28.11620461,2.69136,-0.20808,2.699391771,25.42,0.73,25.43047974
10/06/2019 17:00,27.66652,-1.35144,27.69950756,2.93652,-0.27144,2.949038722,24.73,-1.08,24.75357146,27.32652,-0.19144,27.32719057,2.93652,-0.27144,2.949038722,24.39,0.08,24.3901312
10/06/2019 17:30,25.6874,-3.39008,25.91013626,6.4674,-0.28008,6.473461792,19.22,-3.11,19.46998973,25.3974,-2.21008,25.49337915,6.4674,-0.28008,6.473461792,18.93,-1.93,19.02813181
10/06/2019 18:00,26.52904,-3.68904,26.78430472,8.33904,-0.32904,8.345529069,18.19,-3.36,18.49772148,26.26904,-2.48904,26.38669708,8.33904,-0.32904,8.345529069,17.93,-2.16,18.05963732
10/06/2019 18:30,27.61632,-4.20128,27.93406315,8.44632,-0.25128,8.450056993,19.17,-3.95,19.57272081,27.33632,-3.00128,27.50058314,8.44632,-0.25128,8.450056993,18.89,-2.75,19.08912256
10/06/2019 19:00,28.42412,-4.40976,28.76415445,7.58412,-0.14976,7.585598476,20.84,-4.26,21.27094732,28.15412,-3.22976,28.3387689,7.58412,-0.14976,7.585598476,20.57,-3.08,20.79931008
10/06/2019 19:30,27.839,-4.96828,28.27885654,2.979,-0.09828,2.980620734,24.86,-4.87,25.33251863,27.529,-3.76828,27.78571171,2.979,-0.09828,2.980620734,24.55,-3.67,24.8228
10/06/2019 20:00,28.38936,-5.0956,28.84303903,5.13936,-0.0756,5.139916008,23.25,-5.02,23.78577096,28.06936,-3.9056,28.33977209,5.13936,-0.0756,5.139916008,22.93,-3.83,23.24766225
10/06/2019 20:30,26.7248,-5.03596,27.19514347,7.7148,-0.16596,7.716584851,19.01,-4.87,19.6238885,26.4448,-3.82596,26.72013131,7.7148,-0.16596,7.716584851,18.73,-3.66,19.08424743
10/06/2019 21:00,24.863,-4.93336,25.34771804,8.163,-0.24336,8.166626788,16.7,-4.69,17.34606872,24.593,-3.71336,24.87176495,8.163,-0.24336,8.166626788,16.43,-3.47,16.79243282
10/06/2019 21:30,23.20728,-4.98592,23.73683305,9.37728,-0.38592,9.385217869,13.83,-4.6,14.57494082,22.95728,-3.75592,23.26249428,9.37728,-0.38592,9.385217869,13.58,-3.37,13.99190123
10/06/2019 22:00,21.70016,-4.35192,22.13224236,10.01016,-0.42192,10.01904784,11.69,-3.93,12.33292342,21.48016,-3.11192,21.70440784,10.01016,-0.42192,10.01904784,11.47,-2.69,11.78121386
10/06/2019 22:30,20.1946,-4.72612,20.74025264,5.0346,-0.27612,5.042166143,15.16,-4.45,15.79962341,19.9646,-3.48612,20.2666792,5.0346,-0.27612,5.042166143,14.93,-3.21,15.27118201
10/06/2019 23:00,18.52964,-4.96976,19.18452692,5.03964,-0.32976,5.05041711,13.49,-4.64,14.2656826,18.27964,-3.71976,18.65427171,5.03964,-0.32976,5.05041711,13.24,-3.39,13.66710284
10/06/2019 23:30,16.00756,-3.3004,16.34425334,6.39756,-0.5904,6.424744829,9.61,-2.71,9.984798446,15.78756,-2.0404,15.91886563,6.39756,-0.5904,6.424744829,9.39,-1.45,9.501294649
11/06/2019 00:00,14.13988,-3.36972,14.53585977,6.86988,-0.72972,6.908526796,7.27,-2.64,7.73450063,13.93988,-2.09972,14.09713015,6.86988,-0.72972,6.908526796,7.07,-1.37,7.20151373
11/06/2019 00:30,12.09464,-3.04392,12.47179882,7.78464,-0.94392,7.8416583,4.31,-2.1,4.794382129,11.91464,-1.76392,12.04450331,7.78464,-0.94392,7.8416583,4.13,-0.82,4.210617532
11/06/2019 01:00,10.42624,-2.76896,10.78766054,8.70624,-1.21896,8.791159106,1.72,-1.55,2.315361743,10.26624,-1.47896,10.37222283,8.70624,-1.21896,8.791159106,1.56,-0.26,1.581518258
11/06/2019 01:30,9.74196,-2.75136,10.12303149,9.29196,-1.52136,9.415681435,0.45,-1.23,1.309732797,9.59196,-1.47136,9.70415359,9.29196,-1.52136,9.415681435,0.3,0.05,0.304138127
11/06/2019 02:00,9.605,-2.72224,9.983316865,9.225,-1.54224,9.35302781,0.38,-1.18,1.239677377,9.465,-1.46224,9.577284104,9.225,-1.54224,9.35302781,0.24,0.08,0.252982213
11/06/2019 02:30,9.36,-2.1682,9.607845296,9.36,-1.6182,9.498851048,0,-0.55,0.55,9.18,-2.2482,9.451285798,9.36,-1.6182,9.498851048,-0.18,-0.63,0.65520989
11/06/2019 03:00,8.77976,1.05832,8.843315378,9.23976,-1.65168,9.38622457,-0.46,2.71,2.748763358,8.44976,-6.66168,10.75994538,9.23976,-1.65168,9.38622457,-0.79,-5.01,5.071902996
11/06/2019 03:30,8.8076,1.173,8.885367002,9.1476,-1.557,9.279161318,-0.34,2.73,2.751090693,8.4576,-6.497,10.66498977,9.1476,-1.557,9.279161318,-0.69,-4.94,4.987955493
11/06/2019 04:00,8.78472,1.23372,8.870928391,9.05472,-1.55628,9.187489413,-0.27,2.79,2.80303407,8.44472,-6.34628,10.56354892,9.05472,-1.55628,9.187489413,-0.61,-4.79,4.828685121
11/06/2019 04:30,9.22592,1.37056,9.327166481,9.29592,-1.54944,9.424165372,-0.07,2.92,2.920838921,8.88592,-6.23944,10.8577247,9.29592,-1.54944,9.424165372,-0.41,-4.69,4.707886999
11/06/2019 05:00,9.36076,1.43472,9.470071238,9.32076,-1.56528,9.451278668,0.04,3,3.000266655,9.03076,-6.18528,10.94588118,9.32076,-1.56528,9.451278668,-0.29,-4.62,4.629092784
11/06/2019 05:30,9.88296,1.72748,10.03280048,9.28296,-1.53252,9.408611157,0.6,3.26,3.314754893,9.52296,-5.86252,11.18283989,9.28296,-1.53252,9.408611157,0.24,-4.33,4.33664617
11/06/2019 06:00,10.87584,1.83112,11.02891183,9.37584,-1.56888,9.506195883,1.5,3.4,3.716180835,10.49584,-5.85888,12.02036323,9.37584,-1.56888,9.506195883,1.12,-4.29,4.433790703
11/06/2019 06:30,12.48384,1.62228,12.58880668,9.03384,-1.46772,9.152292999,3.45,3.09,4.631479245,12.05384,-5.92772,13.43253227,9.03384,-1.46772,9.152292999,3.02,-4.46,5.386278864
11/06/2019 07:00,15.08356,0.3734,15.08818113,9.22356,-1.5066,9.345795987,5.86,1.88,6.154185568,14.80356,-1.7266,14.9039101,9.22356,-1.5066,9.345795987,5.58,-0.22,5.584335233
11/06/2019 07:30,17.27928,-0.59448,17.28950328,9.62928,-1.64448,9.768692225,7.65,1.05,7.721722606,17.09928,0.58552,17.10930186,9.62928,-1.64448,9.768692225,7.47,2.23,7.795755255
11/06/2019 08:00,18.95208,-1.18844,18.98930557,9.80208,-1.64844,9.939724682,9.15,0.46,9.161555545,18.75208,0.00156,18.75208006,9.80208,-1.64844,9.939724682,8.95,1.65,9.100824139
11/06/2019 08:30,20.99032,-0.57692,20.99824684,9.85032,-1.63692,9.985404909,11.14,1.06,11.19031724,20.78032,0.61308,20.78936186,9.85032,-1.63692,9.985404909,10.93,2.25,11.15918456
11/06/2019 09:00,20.65728,-0.1246,20.65765578,9.91728,-1.6146,10.04785429,10.74,1.49,10.84286401,20.44728,1.0754,20.47554015,9.91728,-1.6146,10.04785429,10.53,2.69,10.86816452
11/06/2019 09:30,20.80748,0.14836,20.80800891,10.07748,-1.60164,10.20396265,10.73,1.75,10.87177078,20.59748,1.33836,20.64091543,10.07748,-1.60164,10.20396265,10.52,2.94,10.9230948
11/06/2019 10:00,21.99764,0.8816,22.01529887,14.95764,-1.1484,15.00166047,7.04,2.03,7.326834241,21.79764,2.0816,21.89680726,14.95764,-1.1484,15.00166047,6.84,3.23,7.56429111
11/06/2019 10:30,23.65212,1.48024,23.69839427,18.58212,-0.50976,18.58911076,5.07,1.99,5.446558546,23.48212,2.70024,23.63686222,18.58212,-0.50976,18.58911076,4.9,3.21,5.857823828
11/06/2019 11:00,23.65452,1.622,23.71006538,18.70452,-0.558,18.71284138,4.95,2.18,5.408779899,23.49452,2.832,23.66458734,18.70452,-0.558,18.71284138,4.79,3.39,5.868236532
11/06/2019 11:30,23.1974,0.8544,23.21312918,14.4774,-1.3356,14.53887678,8.72,2.19,8.990800854,23.0174,2.0544,23.10890006,14.4774,-1.3356,14.53887678,8.54,3.39,9.188237045
11/06/2019 12:00,23.90576,1.6152,23.96026361,17.91576,-0.6048,17.92596551,5.99,2.22,6.388153098,23.71576,2.8152,23.88226588,17.91576,-0.6048,17.92596551,5.8,3.42,6.733231022
11/06/2019 12:30,24.66544,1.69992,24.72394909,18.05544,-0.37008,18.05923234,6.61,2.07,6.926543149,24.49544,2.90992,24.66767551,18.05544,-0.37008,18.05923234,6.44,3.28,7.227170954
11/06/2019 13:00,24.4166,1.262,24.44919221,18.0666,-0.378,18.07055394,6.35,1.64,6.558361076,24.2366,2.482,24.36335575,18.0666,-0.378,18.07055394,6.17,2.86,6.800624971
11/06/2019 13:30,24.02436,0.85812,24.0396806,14.63436,-0.73188,14.65264962,9.39,1.59,9.523665261,23.83436,2.07812,23.92478421,14.63436,-0.73188,14.65264962,9.2,2.81,9.619568597
11/06/2019 14:00,23.23132,1.57544,23.28467823,12.54132,-1.20456,12.59903457,10.69,2.78,11.04556472,23.02132,2.74544,23.1844477,12.54132,-1.20456,12.59903457,10.48,3.95,11.19968303
11/06/2019 14:30,23.1676,1.53276,23.21824806,12.7476,-1.31724,12.81547607,10.42,2.85,10.80272651,22.9676,2.70276,23.12607968,12.7476,-1.31724,12.81547607,10.22,4.02,10.98220379
11/06/2019 15:00,23.19752,1.55964,23.24989056,13.27752,-1.44036,13.35541741,9.92,3,10.3637059,22.99752,2.74964,23.16131357,13.27752,-1.44036,13.35541741,9.72,4.19,10.58463509
11/06/2019 15:30,22.89684,1.45316,22.94290644,13.68684,-1.53684,13.77285251,9.21,2.99,9.683191623,22.69684,2.63316,22.8490717,13.68684,-1.53684,13.77285251,9.01,4.17,9.928192182
11/06/2019 16:00,23.67936,1.2396,23.71178395,13.50936,-1.4904,13.59132443,10.17,2.73,10.53004273,23.48936,2.4196,23.61365066,13.50936,-1.4904,13.59132443,9.98,3.91,10.71860532
11/06/2019 16:30,24.4778,1.0178,24.4989512,14.6178,-0.7722,14.63818191,9.86,1.79,10.02116261,24.2678,2.2078,24.36802203,14.6178,-0.7722,14.63818191,9.65,2.98,10.09964851
11/06/2019 17:00,25.3982,1.05992,25.42030672,17.1882,0.07992,17.1883858,8.21,0.98,8.268282772,25.2082,2.26992,25.31019328,17.1882,0.07992,17.1883858,8.02,2.19,8.313633381
11/06/2019 17:30,26.36868,0.66632,26.3770974,17.15868,-0.01368,17.15868545,9.21,0.68,9.235069031,26.16868,1.87632,26.23586076,17.15868,-0.01368,17.15868545,9.01,1.89,9.206095807
11/06/2019 18:00,26.46184,0.54872,26.46752859,16.70184,-0.16128,16.70261868,9.76,0.71,9.785790719,26.27184,1.74872,26.32997529,16.70184,-0.16128,16.70261868,9.57,1.91,9.758739673
11/06/2019 18:30,26.466,0.58164,26.47239054,16.866,-0.37836,16.8702434,9.6,0.96,9.647880596,26.266,1.78164,26.32635556,16.866,-0.37836,16.8702434,9.4,2.16,9.644977968
11/06/2019 19:00,26.08932,0.53376,26.09477951,16.78932,-0.42624,16.79472973,9.3,0.96,9.349417094,25.88932,1.73376,25.94730841,16.78932,-0.42624,16.79472973,9.1,2.16,9.352839141
11/06/2019 19:30,26.103,-0.119,26.10327125,14.013,-0.819,14.03691312,12.09,0.7,12.11024773,25.883,1.071,25.90514872,14.013,-0.819,14.03691312,11.87,1.89,12.01952578
11/06/2019 20:00,25.52096,-0.1374,25.52132987,14.61096,-0.5274,14.62047547,10.91,0.39,10.91696844,25.30096,1.0326,25.32202282,14.61096,-0.5274,14.62047547,10.69,1.56,10.80322637
11/06/2019 20:30,24.8858,-0.95612,24.90416044,12.5658,-0.54612,12.57766181,12.32,-0.41,12.32682035,24.6858,0.20388,24.68664191,12.5658,-0.54612,12.57766181,12.12,0.75,12.14318327
11/06/2019 21:00,23.14872,-4.71956,23.62493353,8.20872,-1.06956,8.278106223,14.94,-3.65,15.37940506,22.89872,-3.53956,23.17066815,8.20872,-1.06956,8.278106223,14.69,-2.47,14.89620757
11/06/2019 21:30,23.23976,-5.51776,23.88581421,7.61976,-0.97776,7.682236463,15.62,-4.54,16.2664071,22.98976,-4.30776,23.38986663,7.61976,-0.97776,7.682236463,15.37,-3.33,15.72659531
11/06/2019 22:00,21.09644,-5.8184,21.88409375,6.52644,-0.8784,6.585287058,14.57,-4.94,15.38468394,20.83644,-4.5984,21.33781888,6.52644,-0.8784,6.585287058,14.31,-3.72,14.78561801
11/06/2019 22:30,21.07772,-4.64432,21.58332664,5.69772,-0.72432,5.743574903,15.38,-3.92,15.87169808,20.83772,-3.41432,21.11559035,5.69772,-0.72432,5.743574903,15.14,-2.69,15.37711611
11/06/2019 23:00,19.77228,-3.73432,20.12183397,5.28228,-0.63432,5.320229681,14.49,-3.1,14.81789796,19.53228,-2.48432,19.68963707,5.28228,-0.63432,5.320229681,14.25,-1.85,14.36958594
11/06/2019 23:30,17.35216,-4.04124,17.81653943,5.40216,-0.74124,5.452776302,11.95,-3.3,12.39727793,17.11216,-2.77124,17.33510286,5.40216,-0.74124,5.452776302,11.71,-2.03,11.88465397
12/06/2019 00:00,15.3656,-4.11796,15.90783637,6.1056,-0.86796,6.166985157,9.26,-3.25,9.813770937,15.1456,-2.84796,15.41103746,6.1056,-0.86796,6.166985157,9.04,-1.98,9.2542963
12/06/2019 00:30,14.065,-9.87448,17.18515581,5.535,-0.74448,5.58484337,8.53,-9.13,12.49471088,14.225,-0.93448,14.25566126,5.535,-0.74448,5.58484337,8.69,-0.19,8.692076852
12/06/2019 01:00,13.2914,-11.1044,17.31961354,5.6214,-0.6444,5.658214323,7.67,-10.46,12.97075557,13.4914,-0.6444,13.50678072,5.6214,-0.6444,5.658214323,7.87,0,7.87
12/06/2019 01:30,13.1382,-11.3616,17.36946326,5.3082,-0.4716,5.329108162,7.83,-10.89,13.41271785,13.3582,-0.8616,13.38595763,5.3082,-0.4716,5.329108162,8.05,-0.39,8.059441668
12/06/2019 02:00,12.84776,-11.38916,17.16909731,4.93776,-0.38916,4.953071706,7.91,-11,13.54873057,13.06776,-0.87916,13.09730025,4.93776,-0.38916,4.953071706,8.13,-0.49,8.144752912
12/06/2019 02:30,12.26408,-11.2796,16.66244383,5.55408,-0.5796,5.584240397,6.71,-10.7,12.62988915,12.46408,-0.7396,12.4860041,5.55408,-0.5796,5.584240397,6.91,-0.16,6.91185214
12/06/2019 03:00,12.30208,-11.37048,16.75198459,5.30208,-0.51048,5.326597615,7,-10.86,12.92051083,12.50208,-0.96048,12.53892045,5.30208,-0.51048,5.326597615,7.2,-0.45,7.214048794
12/06/2019 03:30,12.73648,-11.52888,17.17943529,5.04648,-0.48888,5.070104934,7.69,-11.04,13.45428185,12.95648,-1.08888,13.00215496,5.04648,-0.48888,5.070104934,7.91,-0.6,7.932723366
12/06/2019 04:00,12.85068,-11.53276,17.26686218,4.81068,-0.39276,4.826686491,8.04,-11.14,13.7383114,13.08068,-1.13276,13.12963573,4.81068,-0.39276,4.826686491,8.27,-0.74,8.303041611
12/06/2019 04:30,12.73608,-11.23264,16.98175301,5.26608,-0.51264,5.290973288,7.47,-10.72,13.06595959,12.93608,-0.77264,12.95913339,5.26608,-0.51264,5.290973288,7.67,-0.26,7.674405514
12/06/2019 05:00,13.03132,-11.11344,17.1266999,5.07132,-0.43344,5.08980911,7.96,-10.68,13.32006006,13.25132,-0.73344,13.27160186,5.07132,-0.43344,5.08980911,8.18,-0.3,8.185499374
12/06/2019 05:30,13.765,-10.75052,17.46564929,4.455,-0.29052,4.464462663,9.31,-10.46,14.00313179,14.015,-0.52052,14.02466278,4.455,-0.29052,4.464462663,9.56,-0.23,9.562766336
12/06/2019 06:00,15.11428,-9.62204,17.91717371,4.18428,-0.30204,4.195167134,10.93,-9.32,14.3640976,15.39428,0.92796,15.42222314,4.18428,-0.30204,4.195167134,11.21,1.23,11.27727804
12/06/2019 06:30,18.28196,-8.73356,20.26092623,3.89196,-0.22356,3.898375523,14.39,-8.51,16.71802022,18.63196,1.72644,18.71177513,3.89196,-0.22356,3.898375523,14.74,1.95,14.86842628
12/06/2019 07:00,20.85348,-8.56276,22.54303633,3.81348,-0.21276,3.819410495,17.04,-8.35,18.97588206,21.23348,1.71724,21.302807,3.81348,-0.21276,3.819410495,17.42,1.93,17.52658837
12/06/2019 07:30,23.0876,-9.68004,25.03478476,6.7176,0.12996,6.718856998,16.37,-9.81,19.08436533,23.4476,0.54996,23.45404873,6.7176,0.12996,6.718856998,16.73,0.42,16.73527114
12/06/2019 08:00,25.61564,0.76724,25.62712762,10.38564,0.68724,10.40835323,15.23,0.08,15.23021011,24.99564,-4.76276,25.44535128,10.38564,0.68724,10.40835323,14.61,-5.45,15.59341528
12/06/2019 08:30,28.4202,2.77432,28.55529057,11.5002,0.81432,11.52899463,16.92,1.96,17.03314416,27.6102,-5.56568,28.16558073,11.5002,0.81432,11.52899463,16.11,-6.38,17.3273339
12/06/2019 09:00,29.599,2.92592,29.74326493,10.539,0.92592,10.57959587,19.06,2,19.16464453,28.709,-5.37408,29.20766024,10.539,0.92592,10.57959587,18.17,-6.3,19.23119601
12/06/2019 09:30,30.13348,2.90324,30.27301471,8.13348,0.99324,8.19390155,22,1.91,22.08275572,29.17348,-5.42676,29.67392221,8.13348,0.99324,8.19390155,21.04,-6.42,21.9976817
12/06/2019 10:00,30.52504,2.94472,30.66674816,7.92504,0.95472,7.982339837,22.6,1.99,22.68744366,29.53504,-5.36528,30.01840797,7.92504,0.95472,7.982339837,21.61,-6.32,22.51520597
12/06/2019 10:30,29.64168,2.50092,29.74699639,5.88168,0.34092,5.891552093,23.76,2.16,23.8579798,28.62168,-5.86908,29.21723235,5.88168,0.34092,5.891552093,22.74,-6.21,23.57268971
12/06/2019 11:00,30.69704,2.38876,30.78984312,2.14704,-0.02124,2.147145058,28.55,2.41,28.65153748,29.55704,-5.93124,30.14628039,2.14704,-0.02124,2.147145058,27.41,-5.91,28.03990371
12/06/2019 11:30,31.0866,2.23264,31.166671,1.4166,-0.02736,1.416864189,29.67,2.26,29.75594899,29.9066,-6.08736,30.51984068,1.4166,-0.02736,1.416864189,28.49,-6.06,29.12737029
12/06/2019 12:00,31.03592,2.12464,31.10855872,1.19592,-0.04536,1.19677992,29.84,2.17,29.91879844,29.83592,-6.20536,30.47439277,1.19592,-0.04536,1.19677992,28.64,-6.16,29.29496885
12/06/2019 12:30,31.08656,2.30924,31.17221202,1.63656,-0.05076,1.637347004,29.45,2.36,29.54440895,29.90656,-6.04076,30.510541,1.63656,-0.05076,1.637347004,28.27,-5.99,28.89762966
12/06/2019 13:00,31.0682,2.02888,31.13437658,1.7982,-0.05112,1.798926484,29.27,2.08,29.34381195,29.8882,-6.34112,30.55346629,1.7982,-0.05112,1.798926484,28.09,-6.29,28.78562488
12/06/2019 13:30,29.56408,1.81196,29.61955478,1.32408,0.02196,1.324262092,28.24,1.79,28.29667295,28.41408,-6.54804,29.15881977,1.32408,0.02196,1.324262092,27.09,-6.57,27.87531166
12/06/2019 14:00,30.2462,1.82324,30.3011026,1.6362,0.09324,1.63885452,28.61,1.73,28.66225741,29.0762,-6.56676,29.80851797,1.6362,0.09324,1.63885452,27.44,-6.66,28.23666411
12/06/2019 14:30,30.80516,1.90568,30.86404865,5.01516,0.08568,5.015891834,25.79,1.82,25.85413893,29.72516,-6.47432,30.42206365,5.01516,0.08568,5.015891834,24.71,-6.56,25.56594806
12/06/2019 15:00,30.99152,1.80784,31.04420393,4.42152,0.08784,4.422392449,26.57,1.72,26.62561361,29.88152,-6.55216,30.59143733,4.42152,0.08784,4.422392449,25.46,-6.64,26.31161721
12/06/2019 15:30,30.46452,1.38124,30.49581615,1.42452,0.11124,1.428856735,29.04,1.27,29.06775705,29.30452,-6.97876,30.12404328,1.42452,0.11124,1.428856735,27.88,-7.09,28.76738605
12/06/2019 16:00,31.40892,1.45728,31.44270854,2.24892,0.46728,2.296952713,29.16,0.99,29.17680072,30.21892,-6.87272,30.9906019,2.24892,0.46728,2.296952713,27.97,-7.34,28.91706244
