Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
12/06/2019 16:30,32.38736,1.66572,32.43016668,8.03736,1.03572,8.10381834,24.35,0.63,24.35814853,31.33736,-6.67428,32.04022699,8.03736,1.03572,8.10381834,23.3,-7.71,24.5424958
12/06/2019 17:00,32.13996,1.87592,32.19465957,9.03996,1.10592,9.107356139,23.1,0.77,23.11282977,31.12996,-6.45408,31.79197317,9.03996,1.10592,9.107356139,22.09,-7.56,23.34784144
12/06/2019 17:30,31.78004,1.47496,31.81424916,8.42004,0.98496,8.477453616,23.36,0.49,23.36513856,30.77004,-6.89504,31.5331086,8.42004,0.98496,8.477453616,22.35,-7.88,23.69845776
12/06/2019 18:00,32.87224,1.33552,32.8993583,8.74224,1.05552,8.805730105,24.13,0.28,24.13162448,31.83224,-6.98448,32.58948395,8.74224,1.05552,8.805730105,23.09,-8.04,24.44973824
12/06/2019 18:30,32.35236,1.04308,32.36917073,5.38236,1.06308,5.486341063,26.97,-0.02,26.97000742,31.24236,-7.32692,32.09001114,5.38236,1.06308,5.486341063,25.86,-8.39,27.18697666
12/06/2019 19:00,32.38188,0.872,32.39361876,5.05188,1.062,5.162299443,27.33,-0.19,27.33066044,31.26188,-7.438,32.13454504,5.05188,1.062,5.162299443,26.21,-8.5,27.55384002
12/06/2019 19:30,31.45604,0.72988,31.46450663,5.03604,1.10988,5.156891748,26.42,-0.38,26.42273264,30.35604,-7.58012,31.28813487,5.03604,1.10988,5.156891748,25.32,-8.69,26.76973104
12/06/2019 20:00,30.32704,0.449,30.3303636,4.57704,0.999,4.684794143,25.75,-0.55,25.75587312,29.23704,-7.861,30.27539973,4.57704,0.999,4.684794143,24.66,-8.86,26.2033433
12/06/2019 20:30,30.04436,0.149,30.04472947,4.28436,0.999,4.399288762,25.76,-0.85,25.77401986,28.95436,-8.171,30.0852157,4.28436,0.999,4.399288762,24.67,-9.17,26.31915272
12/06/2019 21:00,29.22356,-0.04552,29.22359545,4.18356,1.01448,4.304804751,25.04,-1.06,25.06242606,28.16356,-8.38552,29.38542253,4.18356,1.01448,4.304804751,23.98,-9.4,25.75656033
12/06/2019 21:30,27.6452,-0.68976,27.65380357,0.0252,0.12024,0.122852341,27.62,-0.81,27.63187471,26.5052,-9.00976,27.99466739,0.0252,0.12024,0.122852341,26.48,-9.13,28.00977151
12/06/2019 22:00,26.40916,-1.17212,26.43515835,0.02916,0.04788,0.056060681,26.38,-1.22,26.4081957,25.29916,-9.57212,27.0494543,0.02916,0.04788,0.056060681,25.27,-9.62,27.03918083
12/06/2019 22:30,25.52332,-1.34156,25.55855331,0.10332,0.02844,0.107162755,25.42,-1.37,25.45689101,24.44332,-9.75156,26.31670221,0.10332,0.02844,0.107162755,24.34,-9.78,26.23135528
12/06/2019 23:00,23.7054,-0.94968,23.7244153,0.0954,0.04032,0.103570567,23.61,-0.99,23.63074692,22.6554,-9.42968,24.53947868,0.0954,0.04032,0.103570567,22.56,-9.47,24.4670084
12/06/2019 23:30,21.605,-0.73372,21.61745522,0.045,0.02628,0.052111788,21.56,-0.76,21.57339102,20.635,-9.24372,22.61082892,0.045,0.02628,0.052111788,20.59,-9.27,22.58054472
13/06/2019 00:00,20.09596,-1.01152,20.12140107,0.07596,-0.01152,0.076828588,20.02,-1,20.04495947,19.14596,-9.52152,21.38286995,0.07596,-0.01152,0.076828588,19.07,-9.51,21.30973956
13/06/2019 00:30,18.64316,-1.24492,18.6846793,0.17316,-0.03492,0.176645951,18.47,-1.21,18.50959211,17.75316,-9.63492,20.19916764,0.17316,-0.03492,0.176645951,17.58,-9.6,20.03038692
13/06/2019 01:00,17.57196,-1.15116,17.60962656,0.65196,-0.01116,0.652055509,16.92,-1.14,16.95836077,16.72196,-9.61116,19.28725856,0.65196,-0.01116,0.652055509,16.07,-9.6,18.71910521
13/06/2019 01:30,16.34384,-1.08688,16.37993938,1.38384,-0.05688,1.385008477,14.96,-1.03,14.99541597,15.53384,-9.55688,18.23826035,1.38384,-0.05688,1.385008477,14.15,-9.5,17.0432538
13/06/2019 02:00,15.65264,-1.0128,15.68537226,1.59264,-0.0828,1.594790898,14.06,-0.93,14.0907239,14.88264,-9.4428,17.6255339,1.59264,-0.0828,1.594790898,13.29,-9.36,16.25526684
13/06/2019 02:30,15.47356,-0.964,15.50355943,2.29356,0.126,2.297018388,13.18,-1.09,13.22499527,14.72356,-9.374,17.4543718,2.29356,0.126,2.297018388,12.43,-9.5,15.64464445
13/06/2019 03:00,15.26396,-0.97768,15.2952389,2.97396,0.29232,2.988291998,12.29,-1.27,12.35544414,14.54396,-9.44768,17.34316666,2.97396,0.29232,2.988291998,11.57,-9.74,15.12390492
13/06/2019 03:30,15.5038,-0.93628,15.53204541,2.5938,0.33372,2.6151802,12.91,-1.27,12.97231668,14.7638,-9.42628,17.51640788,2.5938,0.33372,2.6151802,12.17,-9.76,15.60020833
13/06/2019 04:00,15.61112,-1.04216,15.64586735,1.67112,0.17784,1.680556194,13.94,-1.22,13.9932841,14.78112,-9.47216,17.55572054,1.67112,0.17784,1.680556194,13.11,-9.65,16.27865474
13/06/2019 04:30,15.8618,-1.0418,15.8959758,0.8118,-0.0018,0.811801996,15.05,-1.04,15.08589076,15.0618,-9.4918,17.80314822,0.8118,-0.0018,0.811801996,14.25,-9.49,17.12082358
13/06/2019 05:00,16.75292,-1.15484,16.7926765,0.41292,-0.02484,0.413666474,16.34,-1.13,16.37902622,15.91292,-9.59484,18.58176465,0.41292,-0.02484,0.413666474,15.5,-9.57,18.21633608
13/06/2019 05:30,17.62012,-0.938,17.64506936,0.15012,-0.018,0.151195286,17.47,-0.92,17.49420761,16.76012,-9.308,19.17134545,0.15012,-0.018,0.151195286,16.61,-9.29,19.03145291
13/06/2019 06:00,18.62828,-0.74336,18.64310596,0.09828,0.02664,0.101826558,18.53,-0.77,18.54599148,17.72828,-9.33336,20.03505729,0.09828,0.02664,0.101826558,17.63,-9.36,19.96062374
13/06/2019 06:30,20.36416,0.0932,20.36437327,0.97416,0.3132,1.023270221,19.39,-0.22,19.39124803,19.45416,-8.4768,21.22075587,0.97416,0.3132,1.023270221,18.48,-8.79,20.46398055
13/06/2019 07:00,23.53128,1.01448,23.55313797,5.65128,0.47448,5.671163629,17.88,0.54,17.8881525,22.66128,-7.46552,23.85932941,5.65128,0.47448,5.671163629,17.01,-7.94,18.77188589
13/06/2019 07:30,26.46004,1.59864,26.50828864,4.73004,0.09864,4.731068405,21.73,1.5,21.78171022,25.49004,-6.69136,26.35367978,4.73004,0.09864,4.731068405,20.76,-6.79,21.84219998
13/06/2019 08:00,28.48324,2.36432,28.58119959,4.77324,0.09432,4.774171798,23.71,2.27,23.81841724,27.46324,-5.96568,28.10371664,4.77324,0.09432,4.774171798,22.69,-6.06,23.48530817
13/06/2019 08:30,29.87404,2.89576,30.01405824,4.96404,0.09576,4.964963555,24.91,2.8,25.06687256,28.82404,-5.49424,29.34300522,4.96404,0.09576,4.964963555,23.86,-5.59,24.50607476
13/06/2019 09:00,30.30428,3.1044,30.46287389,5.08428,0.1044,5.085351756,25.22,3,25.39780305,29.24428,-5.2456,29.71101197,5.08428,0.1044,5.085351756,24.16,-5.35,24.74526419
13/06/2019 09:30,31.38048,3.36152,31.56001175,5.28048,0.10152,5.281455797,26.1,3.26,26.30280593,30.28048,-4.96848,30.68539168,5.28048,0.10152,5.281455797,25,-5.07,25.50891805
13/06/2019 10:00,31.04864,3.418,31.23620927,5.67864,0.108,5.679666914,25.37,3.31,25.58501515,29.98864,-4.942,30.39312246,5.67864,0.108,5.679666914,24.31,-5.05,24.82898709
13/06/2019 10:30,30.50504,3.55868,30.71191412,6.21504,0.05868,6.215317011,24.29,3.5,24.54086592,29.46504,-4.82132,29.85688712,6.21504,0.05868,6.215317011,23.25,-4.88,23.75661803
13/06/2019 11:00,30.41448,3.7374,30.6432497,6.23448,-0.0126,6.234492732,24.18,3.75,24.46906006,29.37448,-4.6126,29.73442708,6.23448,-0.0126,6.234492732,23.14,-4.6,23.59278703
13/06/2019 11:30,31.13712,3.6996,31.35613627,5.75712,-0.0504,5.757340606,25.38,3.75,25.65554326,30.06712,-4.6504,30.42462695,5.75712,-0.0504,5.757340606,24.31,-4.6,24.74138436
13/06/2019 12:00,30.64744,3.96572,30.90295315,6.15744,-0.04428,6.157599213,24.49,4.01,24.81612782,29.60744,-4.39428,29.93175905,6.15744,-0.04428,6.157599213,23.45,-4.35,23.85005241
13/06/2019 12:30,31.26472,3.84744,31.50056367,5.99472,-0.05256,5.994950411,25.27,3.9,25.56917871,30.20472,-4.48256,30.53552774,5.99472,-0.05256,5.994950411,24.21,-4.43,24.61196863
13/06/2019 13:00,31.52316,3.59808,31.72783945,5.93316,0.02808,5.933226447,25.59,3.57,25.83782112,30.45316,-4.75192,30.82167578,5.93316,0.02808,5.933226447,24.52,-4.78,24.98156921
13/06/2019 13:30,30.80772,3.37236,30.99174767,6.14772,-0.01764,6.147745308,24.66,3.39,24.89192038,29.75772,-4.99764,30.17446446,6.14772,-0.01764,6.147745308,23.61,-4.98,24.1294944
13/06/2019 14:00,30.83004,3.55936,31.03482576,5.54004,0.00936,5.540047907,25.29,3.55,25.53794432,29.76004,-4.80064,30.14475286,5.54004,0.00936,5.540047907,24.22,-4.81,24.69300508
13/06/2019 14:30,31.03104,3.47336,31.22482463,5.44104,-0.02664,5.441105216,25.59,3.5,25.82824229,29.95104,-4.87664,30.3454513,5.44104,-0.02664,5.441105216,24.51,-4.85,24.98524765
13/06/2019 15:00,31.2232,3.4986,31.41859991,5.7132,-0.0414,5.713349998,25.51,3.54,25.7544501,30.1432,-4.8714,30.53429292,5.7132,-0.0414,5.713349998,24.43,-4.83,24.90288738
13/06/2019 15:30,29.54184,2.80344,29.67456127,1.67184,-0.01656,1.671922013,27.87,2.82,28.01230622,28.39184,-5.57656,28.93431527,1.67184,-0.01656,1.671922013,26.72,-5.56,27.29234325
13/06/2019 16:00,29.6546,2.81332,29.78775034,1.9746,-0.07668,1.976088303,27.68,2.89,27.83045993,28.5246,-5.53668,29.05697215,1.9746,-0.07668,1.976088303,26.55,-5.46,27.10561012
13/06/2019 16:30,30.13432,2.35168,30.22594317,2.07432,-0.05832,2.075139678,28.06,2.41,28.16330414,28.97432,-5.99832,29.58869822,2.07432,-0.05832,2.075139678,26.9,-5.94,27.54802352
13/06/2019 17:00,29.79812,2.07248,29.87010427,2.50812,0.04248,2.508479716,27.29,2.03,27.36539786,28.65812,-6.28752,29.33974693,2.50812,0.04248,2.508479716,26.15,-6.33,26.90522997
13/06/2019 17:30,28.90216,1.97368,28.96947127,4.05216,0.28368,4.062077671,24.85,1.69,24.90740051,27.84216,-6.39632,28.56744271,4.05216,0.28368,4.062077671,23.79,-6.68,24.71004856
13/06/2019 18:00,28.76148,2.023,28.83253823,6.08148,0.063,6.08180631,22.68,1.96,22.76453382,27.76148,-6.347,28.47778399,6.08148,0.063,6.08180631,21.68,-6.41,22.60775309
13/06/2019 18:30,29.42844,1.97864,29.49488256,5.51844,-0.08136,5.519039725,23.91,2.06,23.99857704,28.38844,-6.41136,29.10342012,5.51844,-0.08136,5.519039725,22.87,-6.33,23.7298504
13/06/2019 19:00,29.87788,2.35728,29.97072709,6.43788,0.10728,6.438773788,23.44,2.25,23.54774087,28.86788,-5.95272,29.47523318,6.43788,0.10728,6.438773788,22.43,-6.06,23.23420969
13/06/2019 19:30,30.82976,2.7796,30.95481025,9.95976,0.9396,10.00398258,20.87,1.84,20.95095463,29.87976,-5.4804,30.37819682,9.95976,0.9396,10.00398258,19.92,-6.42,20.92899424
13/06/2019 20:00,29.48096,2.92392,29.62560228,10.29096,0.94392,10.33415902,19.19,1.98,19.29187653,28.59096,-5.33608,29.0846479,10.29096,0.94392,10.33415902,18.3,-6.28,19.34756832
13/06/2019 20:30,29.53648,2.616,29.65210122,10.62648,0.936,10.66762266,18.91,1.68,18.9844805,28.64648,-5.674,29.202998,10.62648,0.936,10.66762266,18.02,-6.61,19.19407461
13/06/2019 21:00,28.62676,1.6512,28.67434131,5.75676,0.1512,5.758745275,22.87,1.5,22.91913829,27.61676,-6.6388,28.40350504,5.75676,0.1512,5.758745275,21.86,-6.79,22.89025338
13/06/2019 21:30,27.15532,0.92812,27.17117611,1.88532,-0.01188,1.885357429,25.27,0.94,25.28747714,26.07532,-7.38188,27.10008239,1.88532,-0.01188,1.885357429,24.19,-7.37,25.28780338
13/06/2019 22:00,25.38164,0.548,25.38755508,1.06164,0.018,1.061792583,24.32,0.53,24.3257744,24.33164,-7.772,25.54276197,1.06164,0.018,1.061792583,23.27,-7.79,24.53929502
13/06/2019 22:30,23.9722,0.2634,23.97364704,1.1322,-0.0666,1.134157132,22.84,0.33,22.84238385,22.9522,-8.0766,24.33176838,1.1322,-0.0666,1.134157132,21.82,-8.01,23.2437626
13/06/2019 23:00,22.53904,-0.33116,22.54147269,0.41904,-0.01116,0.419188582,22.12,-0.32,22.12231453,21.55904,-8.71116,23.25245179,0.41904,-0.01116,0.419188582,21.14,-8.7,22.86021872
13/06/2019 23:30,21.30668,-0.84348,21.32336913,0.43668,-0.03348,0.437961565,20.87,-0.81,20.88571282,20.35668,-9.24348,22.35702,0.43668,-0.03348,0.437961565,19.92,-9.21,21.94608165
14/06/2019 00:00,19.46616,-1.0742,19.49577623,0.50616,-0.0342,0.50731409,18.96,-1.04,18.98850178,18.56616,-9.5242,20.86654458,0.50616,-0.0342,0.50731409,18.06,-9.49,20.40156121
14/06/2019 00:30,18.63176,-1.34276,18.68008258,0.31176,-0.03276,0.313476499,18.32,-1.31,18.36677707,17.74176,-9.80276,20.2697842,0.31176,-0.03276,0.313476499,17.43,-9.77,19.98143638
14/06/2019 01:00,17.37864,-1.46004,17.43986368,0.54864,-0.05004,0.550917282,16.83,-1.41,16.88896089,16.54864,-9.96004,19.31475816,0.54864,-0.05004,0.550917282,16,-9.91,18.8204171
14/06/2019 01:30,16.61944,-1.4924,16.68631306,0.73944,-0.0324,0.740149494,15.88,-1.46,15.94697463,15.80944,-9.9124,18.65995892,0.73944,-0.0324,0.740149494,15.07,-9.88,18.01996948
14/06/2019 02:00,16.39172,-1.4434,16.45514777,0.62172,-0.0234,0.622160203,15.77,-1.42,15.83380245,15.58172,-9.8934,18.45723061,0.62172,-0.0234,0.622160203,14.96,-9.87,17.92256957
14/06/2019 02:30,16.40728,-1.50948,16.47657024,0.64728,0.02052,0.64760518,15.76,-1.53,15.83409296,15.58728,-9.96948,18.50280598,0.64728,0.02052,0.64760518,14.94,-9.99,17.97230369
14/06/2019 03:00,15.95688,-1.45464,16.0230458,0.59688,0.04536,0.598601089,15.36,-1.5,15.43306839,15.15688,-9.96464,18.13904798,0.59688,0.04536,0.598601089,14.56,-10.01,17.66900393
14/06/2019 03:30,15.6468,-1.4462,15.71349244,0.8568,-0.0162,0.856953138,14.79,-1.43,14.85897035,14.8668,-9.9062,17.86489688,0.8568,-0.0162,0.856953138,14.01,-9.89,17.1491166
14/06/2019 04:00,15.3746,-1.34592,15.43339968,0.9846,-0.02592,0.984941118,14.39,-1.32,14.45041522,14.5946,-9.82592,17.594063,0.9846,-0.02592,0.984941118,13.61,-9.8,16.77116871
14/06/2019 04:30,14.96128,-1.10448,15.00199238,1.33128,-0.02448,1.331505054,13.63,-1.08,13.67272102,14.22128,-9.52448,17.11608963,1.33128,-0.02448,1.331505054,12.89,-9.5,16.01256069
14/06/2019 05:00,15.15428,-1.16864,15.19927373,1.48428,-0.00864,1.484305147,13.67,-1.16,13.71912898,14.39428,-9.56864,17.28450659,1.48428,-0.00864,1.484305147,12.91,-9.56,16.06429893
14/06/2019 05:30,16.0584,-1.10664,16.09648603,0.9684,-0.02664,0.968766354,15.09,-1.08,15.12859875,15.2784,-9.54664,18.01576648,0.9684,-0.02664,0.968766354,14.31,-9.52,17.18739364
14/06/2019 06:00,17.73544,-1.13788,17.77190488,0.23544,-0.04788,0.24025921,17.5,-1.09,17.53391285,16.86544,-9.63788,19.42503017,0.23544,-0.04788,0.24025921,16.63,-9.59,19.19700497
14/06/2019 06:30,20.76468,-0.54992,20.77196061,0.18468,0.01008,0.184954883,20.58,-0.56,20.58761764,19.82468,-9.00992,21.77605555,0.18468,0.01008,0.184954883,19.64,-9.02,21.61226504
14/06/2019 07:00,23.26068,0.07068,23.26078738,0.31068,0.04068,0.313331972,22.95,0.03,22.95001961,22.25068,-8.37932,23.77615957,0.31068,0.04068,0.313331972,21.94,-8.42,23.50021276
14/06/2019 07:30,25.71784,1.34368,25.7529177,0.35784,0.10368,0.372557389,25.36,1.24,25.39029736,24.64784,-7.06632,25.64076627,0.35784,0.10368,0.372557389,24.29,-7.17,25.32613275
14/06/2019 08:00,28.28972,2.45424,28.39597774,4.68972,0.17424,4.692955706,23.6,2.28,23.7098798,27.26972,-5.86576,27.89345388,4.68972,0.17424,4.692955706,22.58,-6.04,23.3738743
14/06/2019 08:30,30.567,2.96692,30.7106513,6.417,0.46692,6.433964819,24.15,2.5,24.27905476,29.537,-5.30308,30.00928234,6.417,0.46692,6.433964819,23.12,-5.77,23.82912713
14/06/2019 09:00,30.7966,3.48732,30.99341821,6.6366,0.42732,6.650342994,24.16,3.06,24.35301213,29.7766,-4.78268,30.15824822,6.6366,0.42732,6.650342994,23.14,-5.21,23.71926854
14/06/2019 09:30,31.36252,4.48304,31.6813085,10.44252,1.01304,10.49154297,20.92,3.47,21.20583175,30.43252,-3.76696,30.66477232,10.44252,1.01304,10.49154297,19.99,-4.78,20.553552
14/06/2019 10:00,31.10196,1.59012,31.14258174,2.63196,0.15012,2.636237746,28.47,1.44,28.50639402,30.54196,0.18012,30.54249112,2.63196,0.15012,2.636237746,27.91,0.03,27.91001612
14/06/2019 10:30,30.49208,0.57984,30.49759265,1.43208,-0.02016,1.432221893,29.06,0.6,29.06619342,30.09208,1.22984,30.11720082,1.43208,-0.02016,1.432221893,28.66,1.25,28.6872463
14/06/2019 11:00,30.275,0.73044,30.28381032,2.115,-0.07956,2.116495876,28.16,0.81,28.17164709,29.875,1.40044,29.90780596,2.115,-0.07956,2.116495876,27.76,1.48,27.79942445
14/06/2019 11:30,30.13908,0.83,30.15050652,2.26908,-0.09,2.270864163,27.87,0.92,27.88518065,29.74908,1.49,29.78637039,2.26908,-0.09,2.270864163,27.48,1.58,27.52538465
14/06/2019 12:00,29.2252,3.02992,29.38184355,2.5452,-0.10008,2.547166867,26.68,3.13,26.86297266,28.1452,-5.15008,28.61250788,2.5452,-0.10008,2.547166867,25.6,-5.05,26.09334206
14/06/2019 12:30,28.8804,3.03628,29.03956784,2.9304,-0.06372,2.931092697,25.95,3.1,26.13450784,27.7804,-5.48372,28.31645827,2.9304,-0.06372,2.931092697,24.85,-5.42,25.43420728
14/06/2019 13:00,28.2746,2.66244,28.39967591,2.6946,-0.09756,2.696365538,25.58,2.76,25.72846672,27.2046,-5.82756,27.82176696,2.6946,-0.09756,2.696365538,24.51,-5.73,25.17087603
14/06/2019 13:30,27.81392,2.35784,27.91368043,2.74392,-0.09216,2.745467252,25.07,2.45,25.18943032,26.75392,-5.99216,27.41675066,2.74392,-0.09216,2.745467252,24.01,-5.9,24.72428159
14/06/2019 14:00,27.72768,2.46088,27.83666949,2.67768,-0.06912,2.678571962,25.05,2.53,25.17743831,26.66768,-5.80912,27.29305831,2.67768,-0.06912,2.678571962,23.99,-5.74,24.66713806
14/06/2019 14:30,28.16808,2.33888,28.26501531,1.73808,-0.05112,1.738831602,26.43,2.39,26.53784091,27.06808,-5.94112,27.7124135,1.73808,-0.05112,1.738831602,25.33,-5.89,26.00578782
14/06/2019 15:00,28.49612,1.97008,28.56413959,1.53612,0.01008,1.536153072,26.96,1.96,27.0311524,27.38612,-6.35992,28.11490976,1.53612,0.01008,1.536153072,25.85,-6.37,26.6232868
14/06/2019 15:30,27.51996,1.73172,27.57439125,2.10996,-0.09828,2.112247656,25.41,1.83,25.47581206,26.43996,-6.64828,27.26299895,2.10996,-0.09828,2.112247656,24.33,-6.55,25.19625766
14/06/2019 16:00,27.98096,1.5202,28.02222565,2.10096,-0.1098,2.103827218,25.88,1.63,25.93128034,26.89096,-6.8598,27.75212759,2.10096,-0.1098,2.103827218,24.79,-6.75,25.69253977
14/06/2019 16:30,27.98272,1.283,28.01211716,2.32272,-0.117,2.325664894,25.66,1.4,25.69816336,26.89272,-7.097,27.8134104,2.32272,-0.117,2.325664894,24.57,-6.98,25.54222582
14/06/2019 17:00,28.33656,1.40908,28.37157273,2.17656,-0.07092,2.177715105,26.16,1.48,26.201832,27.23656,-6.98092,28.11696009,2.17656,-0.07092,2.177715105,25.06,-6.91,25.99522456
14/06/2019 17:30,27.21552,1.30844,27.24695477,2.22552,-0.06156,2.226371241,24.99,1.37,25.02752485,26.15552,-7.08156,27.09722714,2.22552,-0.06156,2.226371241,23.93,-7.02,24.93843018
14/06/2019 18:00,27.10856,1.40124,27.14475085,4.85856,-0.06876,4.859046533,22.25,1.47,22.29850668,26.11856,-6.97876,27.03483434,4.85856,-0.06876,4.859046533,21.26,-6.91,22.35476907
14/06/2019 18:30,28.091,1.44296,28.12803609,6.561,-0.07704,6.561452291,21.53,1.52,21.58358867,27.111,-6.91704,27.97948826,6.561,-0.07704,6.561452291,20.55,-6.84,21.65844177
14/06/2019 19:00,26.75588,1.42836,26.7939793,6.63588,-0.07164,6.636266696,20.12,1.5,20.17583703,25.83588,-6.93164,26.74958558,6.63588,-0.07164,6.636266696,19.2,-6.86,20.38871256
14/06/2019 19:30,26.58524,1.2642,26.61528109,5.83524,-0.0558,5.83550679,20.75,1.32,20.79194315,25.63524,-7.1058,26.6018406,5.83524,-0.0558,5.83550679,19.8,-7.05,21.01767114
14/06/2019 20:00,27.12228,0.965,27.13944173,4.92228,-0.045,4.922485693,22.2,1.01,22.22296335,26.14228,-7.405,27.17080839,4.92228,-0.045,4.922485693,21.22,-7.36,22.46014248
14/06/2019 20:30,27.38476,0.70676,27.39387869,4.60476,0.08676,4.605577266,22.78,0.62,22.78843566,26.37476,-7.62324,27.45435764,4.60476,0.08676,4.605577266,21.77,-7.71,23.09495616
14/06/2019 21:00,27.74796,0.47332,27.75199661,4.55796,0.10332,4.55913088,23.19,0.37,23.19295152,26.73796,-7.87668,27.87401286,4.55796,0.10332,4.55913088,22.18,-7.98,23.57186458
14/06/2019 21:30,25.93576,-0.04676,25.93580215,0.72576,0.09324,0.731724863,25.21,-0.14,25.21038873,24.85576,-8.44676,26.25179155,0.72576,0.09324,0.731724863,24.13,-8.54,25.59665017
14/06/2019 22:00,23.86792,-0.32568,23.87014186,0.45792,0.09432,0.467532875,23.41,-0.42,23.41376732,22.85792,-8.57568,24.41365999,0.45792,0.09432,0.467532875,22.4,-8.67,24.01934429
14/06/2019 22:30,23.11084,-0.3454,23.11342092,1.14084,-0.0054,1.14085278,21.97,-0.34,21.9726307,22.13084,-8.6354,23.75593004,1.14084,-0.0054,1.14085278,20.99,-8.63,22.69486726
14/06/2019 23:00,21.45304,-0.57648,21.46078411,1.37304,-0.00648,1.373055291,20.08,-0.57,20.08808851,20.52304,-8.88648,22.36436222,1.37304,-0.00648,1.373055291,19.15,-8.88,21.10869252
14/06/2019 23:30,20.40348,-1.04336,20.43013941,1.02348,-0.06336,1.02543932,19.38,-0.98,19.4047623,19.49348,-9.46336,21.66912423,1.02348,-0.06336,1.02543932,18.47,-9.4,20.72440349
15/06/2019 00:00,18.38004,-1.11276,18.41369342,1.31004,-0.03276,1.310449549,17.07,-1.08,17.10413108,17.52004,-9.60276,19.97910912,1.31004,-0.03276,1.310449549,16.21,-9.57,18.82416001
15/06/2019 00:30,16.81752,0.714,16.83266987,1.66752,-0.036,1.667908556,15.15,0.75,15.168553,16.03752,-7.836,17.84950822,1.66752,-0.036,1.667908556,14.37,-7.8,16.35044036
15/06/2019 01:00,15.77728,0.64012,15.79026022,1.90728,-0.02988,1.90751404,13.87,0.67,13.88617298,15.01728,-7.85988,16.94982042,1.90728,-0.02988,1.90751404,13.11,-7.83,15.27026522
15/06/2019 01:30,15.16788,0.53784,15.17741268,2.38788,-0.09216,2.389657791,12.78,0.63,12.79551875,14.44788,-7.99216,16.51108288,2.38788,-0.09216,2.389657791,12.06,-7.9,14.4171287
15/06/2019 02:00,14.36116,0.62176,14.37461311,1.90116,-0.04824,1.901771922,12.46,0.67,12.47800064,13.63116,-7.94824,15.7791965,1.90116,-0.04824,1.901771922,11.73,-7.9,14.14223815
15/06/2019 02:30,14.39416,0.41704,14.40020015,1.51416,-0.01296,1.514215463,12.88,0.43,12.8871758,13.67416,-8.13296,15.90998712,1.51416,-0.01296,1.514215463,12.16,-8.12,14.62190138
15/06/2019 03:00,14.9704,0.00928,14.97040288,0.7704,-0.00072,0.770400336,14.2,0.01,14.20000352,14.2004,-8.57072,16.58639809,0.7704,-0.00072,0.770400336,13.43,-8.57,15.93140923
15/06/2019 03:30,14.0922,0.17484,14.09328457,1.4022,0.02484,1.402420003,12.69,0.15,12.69088649,13.3722,-8.37516,15.77843585,1.4022,0.02484,1.402420003,11.97,-8.4,14.6232999
15/06/2019 04:00,13.00256,0.4086,13.00897846,2.30256,-0.0414,2.302932156,10.7,0.45,10.70945844,12.33256,-8.1514,14.7830091,2.30256,-0.0414,2.302932156,10.03,-8.11,12.89856581
15/06/2019 04:30,13.77424,0.24796,13.77647167,1.88424,-0.03204,1.884512388,11.89,0.28,11.89329643,13.07424,-8.32204,15.49813219,1.88424,-0.03204,1.884512388,11.19,-8.29,13.92624142
15/06/2019 05:00,13.65044,0.27536,13.65321703,2.17044,-0.04464,2.170899013,11.48,0.32,11.48445906,12.97044,-8.29464,15.39588797,2.17044,-0.04464,2.170899013,10.8,-8.25,13.59052979
15/06/2019 05:30,12.9312,0.54008,12.94247348,2.5812,-0.07992,2.582436959,10.35,0.62,10.36855342,12.2712,-8.04992,14.67595181,2.5812,-0.07992,2.582436959,9.69,-7.97,12.54659316
15/06/2019 06:00,11.742,1.01672,11.78593584,3.402,-0.14328,3.405015882,8.34,1.16,8.420285031,11.132,-7.55328,13.45263776,3.402,-0.14328,3.405015882,7.73,-7.41,10.70798767
15/06/2019 06:30,13.668,0.9344,13.69990246,2.808,-0.0756,2.809017508,10.86,1.01,10.90686481,12.998,-7.5956,15.05460539,2.808,-0.0756,2.809017508,10.19,-7.52,12.66437918
15/06/2019 07:00,14.5552,1.2836,14.6116897,2.7252,-0.0864,2.726569273,11.83,1.37,11.90906378,13.8452,-7.2764,15.6408299,2.7252,-0.0864,2.726569273,11.12,-7.19,13.24199758
15/06/2019 07:30,16.24332,1.49972,16.31240647,2.98332,-0.08028,2.984399957,13.26,1.58,13.35380096,15.50332,-7.09028,17.04772717,2.98332,-0.08028,2.984399957,12.52,-7.01,14.34888497
15/06/2019 08:00,18.67036,1.52048,18.73217024,2.43036,-0.11952,2.433297097,16.24,1.64,16.32259783,17.85036,-7.08952,19.20668233,2.43036,-0.11952,2.433297097,15.42,-6.97,16.92209502
15/06/2019 08:30,20.07184,1.92368,20.16381179,2.75184,-0.16632,2.756861572,17.32,2.09,17.44564416,19.21184,-6.60632,20.31596072,2.75184,-0.16632,2.756861572,16.46,-6.44,17.67498798
15/06/2019 09:00,23.3016,0.94052,23.32057333,1.2816,-0.06948,1.283481995,22.02,1.01,22.04315086,22.3316,-7.52948,23.56678654,1.2816,-0.06948,1.283481995,21.05,-7.46,22.33280323
15/06/2019 09:30,24.9806,1.022,25.00149716,2.6406,-0.018,2.640661349,22.34,1.04,22.3641946,23.9906,-7.498,25.13501328,2.6406,-0.018,2.640661349,21.35,-7.48,22.62239819
15/06/2019 10:00,25.62768,1.41816,25.6668884,6.09768,-0.05184,6.097900357,19.53,1.47,19.58524445,24.70768,-7.03184,25.68883463,6.09768,-0.05184,6.097900357,18.61,-6.98,19.87592765
15/06/2019 10:30,26.75936,1.32884,26.79233404,5.76936,-0.10116,5.770246802,20.99,1.43,21.0386549,25.80936,-7.14116,26.77908194,5.76936,-0.10116,5.770246802,20.04,-7.04,21.24060263
15/06/2019 11:00,25.66284,1.11508,25.68705433,2.65284,-0.12492,2.65577956,23.01,1.24,23.04338734,24.67284,-7.29492,25.72867839,2.65284,-0.12492,2.65577956,22.02,-7.17,23.15792089
15/06/2019 11:30,24.39496,1.66468,24.45169182,7.28496,-0.17532,7.287069322,17.11,1.84,17.20865189,23.54496,-6.80532,24.50872338,7.28496,-0.17532,7.287069322,16.26,-6.63,17.55974089
15/06/2019 12:00,23.4764,2.02532,23.5636007,8.7264,-0.18468,8.728354006,14.75,2.21,14.91464381,22.7064,-6.42468,23.59782011,8.7264,-0.18468,8.728354006,13.98,-6.24,15.30940887
15/06/2019 12:30,22.95116,2.00544,23.03860966,9.28116,-0.21456,9.283639746,13.67,2.22,13.84909022,22.20116,-6.47456,23.12599041,9.28116,-0.21456,9.283639746,12.92,-6.26,14.35667092
15/06/2019 13:00,23.66964,1.74728,23.73404401,7.46964,-0.16272,7.471412151,16.2,1.91,16.31220709,22.84964,-6.74272,23.82373441,7.46964,-0.16272,7.471412151,15.38,-6.58,16.72844284
15/06/2019 13:30,23.06324,1.24764,23.09696181,3.78324,-0.16236,3.786722285,19.28,1.41,19.33148985,22.14324,-7.25236,23.30063955,3.78324,-0.16236,3.786722285,18.36,-7.09,19.68140493
15/06/2019 14:00,23.4176,0.92444,23.43583963,3.0276,-0.11556,3.029804593,20.39,1.04,20.41650558,22.4876,-7.66556,23.75821887,3.0276,-0.11556,3.029804593,19.46,-7.55,20.87328676
15/06/2019 14:30,21.2666,0.8142,21.28218027,4.6566,-0.2358,4.662566375,16.61,1.05,16.64315475,20.4266,-7.7458,21.84590134,4.6566,-0.2358,4.662566375,15.77,-7.51,17.46691158
15/06/2019 15:00,20.0174,1.00012,20.04236869,5.3874,-0.29988,5.395739687,14.63,1.3,14.68764447,19.2274,-7.63988,20.68962728,5.3874,-0.29988,5.395739687,13.84,-7.34,15.66592481
15/06/2019 15:30,18.90808,1.21128,18.94683848,6.14808,-0.37872,6.159733478,12.76,1.59,12.85868189,18.17808,-7.42872,19.63742532,6.14808,-0.37872,6.159733478,12.03,-7.05,13.94357917
15/06/2019 16:00,19.88808,1.04356,19.91543983,5.42808,-0.31644,5.437295905,14.46,1.36,14.52381493,19.09808,-7.49644,20.51665841,5.42808,-0.31644,5.437295905,13.67,-7.18,15.44089699
15/06/2019 16:30,20.20976,0.8578,20.2279564,4.73976,-0.2322,4.74544431,15.47,1.09,15.50835259,19.39976,-7.6622,20.85809188,4.73976,-0.2322,4.74544431,14.66,-7.43,16.43534301
15/06/2019 17:00,20.4392,0.89228,20.45866712,5.1192,-0.29772,5.127850021,15.32,1.19,15.36614786,19.6392,-7.56772,21.04681835,5.1192,-0.29772,5.127850021,14.52,-7.27,16.23832812
15/06/2019 17:30,21.03136,0.8954,21.05041198,4.85136,-0.2646,4.85857047,16.18,1.16,16.2215289,20.21136,-7.6046,21.59465244,4.85136,-0.2646,4.85857047,15.36,-7.34,17.02366588
15/06/2019 18:00,20.94112,1.00704,20.96531985,5.09112,-0.28296,5.098977272,15.85,1.29,15.90240862,20.12112,-7.52296,21.48148964,5.09112,-0.28296,5.098977272,15.03,-7.24,16.68288045
15/06/2019 18:30,20.47476,1.07376,20.50289632,4.87476,-0.33624,4.886342435,15.6,1.41,15.66359154,19.66476,-7.46624,21.03443666,4.87476,-0.33624,4.886342435,14.79,-7.13,16.41892201
15/06/2019 19:00,22.16292,0.82168,22.17814647,2.84292,-0.14832,2.846786425,19.32,0.97,19.34433509,21.25292,-7.69832,22.6042195,2.84292,-0.14832,2.846786425,18.41,-7.55,19.89800493
15/06/2019 19:30,22.4362,0.74408,22.44853504,3.1662,-0.11592,3.168321304,19.27,0.86,19.28918091,21.5362,-7.78592,22.90040307,3.1662,-0.11592,3.168321304,18.37,-7.67,19.90692844
15/06/2019 20:00,23.1452,0.86488,23.1613536,5.2452,-0.10512,5.246253259,17.9,0.97,17.92626286,22.2652,-7.69512,23.55746172,5.2452,-0.10512,5.246253259,17.02,-7.59,18.63567815
15/06/2019 20:30,23.01948,0.65332,23.02874913,4.92948,-0.07668,4.930076358,18.09,0.73,18.10472314,22.13948,-7.94668,23.52246368,4.92948,-0.07668,4.930076358,17.21,-7.87,18.92408518
15/06/2019 21:00,23.13284,0.87228,23.14927988,3.64284,-0.02772,3.642945465,19.49,0.9,19.51076882,22.22284,-7.75772,23.53798711,3.64284,-0.02772,3.642945465,18.58,-7.73,20.12384904
15/06/2019 21:30,23.08496,1.2546,23.11902678,3.32496,-0.0054,3.324964385,19.76,1.26,19.80013131,22.16496,-7.2354,23.31601306,3.32496,-0.0054,3.324964385,18.84,-7.23,20.1796556
15/06/2019 22:00,23.1294,-0.2326,23.13056954,0.7794,-0.0126,0.779501841,22.35,-0.22,22.35108275,22.1494,-8.4726,23.71457086,0.7794,-0.0126,0.779501841,21.37,-8.46,22.98365724
15/06/2019 22:30,21.90108,-0.3682,21.90417486,0.72108,0.0018,0.721082247,21.18,-0.37,21.18323158,20.95108,-8.6682,22.67345241,0.72108,0.0018,0.721082247,20.23,-8.67,22.00958428
15/06/2019 23:00,20.60424,-0.586,20.61257145,0.53424,0.054,0.536962175,20.07,-0.64,20.08020169,19.68424,-8.946,21.62175341,0.53424,0.054,0.536962175,19.15,-9,21.15945415
15/06/2019 23:30,18.98908,-0.83956,19.00763058,0.46908,0.01044,0.469196164,18.52,-0.85,18.53949568,18.09908,-9.27956,20.33929523,0.46908,0.01044,0.469196164,17.63,-9.29,19.92789502
16/06/2019 00:00,17.89364,-1.10016,17.92742883,0.59364,-0.02016,0.593982218,17.3,-1.08,17.3336782,17.04364,-9.57016,19.54670373,0.59364,-0.02016,0.593982218,16.45,-9.55,19.02117241
16/06/2019 00:30,16.94096,-6.1056,18.00762275,0.57096,0.0144,0.57114156,16.37,-6.12,17.47659292,16.56096,-7.3956,18.13726262,0.57096,0.0144,0.57114156,15.99,-7.41,17.6235127
16/06/2019 01:00,15.84784,-6.4376,17.10545897,0.71784,-0.0576,0.720147225,15.13,-6.38,16.42014921,15.65784,-4.8276,16.38516632,0.71784,-0.0576,0.720147225,14.94,-4.77,15.68300035
16/06/2019 01:30,15.5418,-6.53728,16.86071105,0.6318,-0.01728,0.632036264,14.91,-6.52,16.27324491,15.3618,-4.93728,16.13572536,0.6318,-0.01728,0.632036264,14.73,-4.92,15.52994849
16/06/2019 02:00,14.93388,-6.45004,16.26726123,0.44388,0.03996,0.445675057,14.49,-6.49,15.87703373,14.76388,-4.84004,15.53699263,0.44388,0.03996,0.445675057,14.32,-4.88,15.12867476
16/06/2019 02:30,14.50056,-6.4878,15.88577317,0.43056,0.0522,0.433712755,14.07,-6.54,15.51568561,14.32056,-4.8978,15.13495568,0.43056,0.0522,0.433712755,13.89,-4.95,14.74566377
16/06/2019 03:00,14.40364,-6.69752,15.8846347,0.41364,0.04248,0.415815584,13.99,-6.74,15.52893106,14.22364,-5.07752,15.10275287,0.41364,0.04248,0.415815584,13.81,-5.12,14.72856069
16/06/2019 03:30,14.34256,-6.72228,15.83976249,0.32256,0.11772,0.343369993,14.02,-6.84,15.59955128,14.17256,-5.12228,15.06981119,0.32256,0.11772,0.343369993,13.85,-5.24,14.80810926
16/06/2019 04:00,13.85472,-6.6354,15.36169911,0.32472,0.0846,0.33555959,13.53,-6.72,15.10692887,13.68472,-5.0354,14.58172879,0.32472,0.0846,0.33555959,13.36,-5.12,14.30748056
16/06/2019 04:30,13.37676,-7.82984,15.49980976,0.44676,0.02016,0.447214628,12.93,-7.85,15.12638093,13.20676,-6.21984,14.59811355,0.44676,0.02016,0.447214628,12.76,-6.24,14.20405576
16/06/2019 05:00,13.17008,-8.06516,15.44337441,0.37008,0.02484,0.370912701,12.8,-8.09,15.14226205,12.99008,-6.44516,14.50111257,0.37008,0.02484,0.370912701,12.62,-6.47,14.18186518
16/06/2019 05:30,13.16536,-8.09168,15.45321938,0.31536,0.05832,0.320707268,12.85,-8.15,15.21660277,12.99536,-6.45168,14.50874069,0.31536,0.05832,0.320707268,12.68,-6.51,14.25350834
16/06/2019 06:00,13.46164,-7.988,15.65323914,0.25164,0.072,0.261737826,13.21,-8.06,15.47474394,13.29164,-6.368,14.73835533,0.25164,0.072,0.261737826,13.04,-6.44,14.54356215
16/06/2019 06:30,13.96032,-7.86328,16.02253747,0.40032,0.03672,0.402000573,13.56,-7.9,15.69342537,13.78032,-6.25328,15.13277007,0.40032,0.03672,0.402000573,13.38,-6.29,14.78473875
16/06/2019 07:00,14.37612,-7.67896,16.29844327,0.45612,0.04104,0.457962592,13.92,-7.72,15.91743698,14.18612,-6.05896,15.42585482,0.45612,0.04104,0.457962592,13.73,-6.1,15.02407734
16/06/2019 07:30,15.60104,-7.65396,17.37744379,0.76104,-0.00396,0.761050303,14.84,-7.65,16.69575096,15.41104,-6.01396,16.54290992,0.76104,-0.00396,0.761050303,14.65,-6.01,15.83485396
16/06/2019 08:00,16.1716,-7.24824,17.72167119,1.4616,-0.04824,1.462395862,14.71,-7.2,16.37754866,15.9916,-5.60824,16.94649304,1.4616,-0.04824,1.462395862,14.53,-5.56,15.55745802
16/06/2019 08:30,17.04776,-6.58548,18.275521,3.04776,-0.10548,3.049584734,14,-6.48,15.42693748,16.86776,-4.96548,17.58343877,3.04776,-0.10548,3.049584734,13.82,-4.86,14.64964163
16/06/2019 09:00,16.95704,-5.6646,17.87816821,4.75704,-0.2646,4.764393217,12.2,-5.4,13.34166406,16.78704,-4.0646,17.27210714,4.75704,-0.2646,4.764393217,12.03,-3.8,12.6158987
16/06/2019 09:30,19.83444,0.78008,19.84977418,7.80444,-0.25992,7.808767004,12.03,1.04,12.0748706,19.21444,-5.98992,20.12644644,7.80444,-0.25992,7.808767004,11.41,-5.73,12.76796773
16/06/2019 10:00,22.02072,2.1564,22.12605185,8.28072,-0.2736,8.285238722,13.74,2.43,13.95322543,21.27072,-6.3636,22.20222814,8.28072,-0.2736,8.285238722,12.99,-6.09,14.34671391
16/06/2019 10:30,22.80852,2.67388,22.96471682,8.40852,-0.27612,8.413052409,14.4,2.95,14.6990646,22.03852,-5.77612,22.78288669,8.40852,-0.27612,8.413052409,13.63,-5.5,14.69785358
16/06/2019 11:00,23.74248,2.75348,23.90161101,6.07248,-0.23652,6.077084421,17.67,2.99,17.92118858,22.87248,-5.73652,23.58088215,6.07248,-0.23652,6.077084421,16.8,-5.5,17.67738668
16/06/2019 11:30,23.45956,2.99308,23.6497248,6.01956,-0.46692,6.037641665,17.44,3.46,17.77991001,22.60956,-5.48692,23.26582245,6.01956,-0.46692,6.037641665,16.59,-5.02,17.33287339
16/06/2019 12:00,21.5172,3.56352,21.81028589,8.5572,-0.90648,8.605078607,12.96,4.47,13.70921223,20.7872,-4.88648,21.35381396,8.5572,-0.90648,8.605078607,12.23,-3.98,12.8613102
16/06/2019 12:30,20.71776,3.63104,21.03354537,9.52776,-0.94896,9.574901341,11.19,4.58,12.09100906,20.03776,-4.82896,20.61142112,9.52776,-0.94896,9.574901341,10.51,-3.88,11.2033254
16/06/2019 13:00,19.52032,3.68372,19.86486058,10.39032,-1.01628,10.439903,9.13,4.7,10.2687341,18.89032,-4.80628,19.49216553,10.39032,-1.01628,10.439903,8.5,-3.79,9.306669651
16/06/2019 13:30,18.88168,3.60504,19.22275092,10.74168,-1.07496,10.79533363,8.14,4.68,9.389462178,18.28168,-4.91496,18.93083874,10.74168,-1.07496,10.79533363,7.54,-3.84,8.461512867
16/06/2019 14:00,18.93988,3.23208,19.2136773,9.65988,-0.90792,9.702453316,9.28,4.14,10.16159436,18.30988,-5.31792,19.06651459,9.65988,-0.90792,9.702453316,8.65,-4.41,9.709304815
16/06/2019 14:30,21.21384,2.59956,21.37252254,7.05384,-0.46044,7.068851656,14.16,3.06,14.48686301,20.44384,-5.98044,21.30061634,7.05384,-0.46044,7.068851656,13.39,-5.52,14.4831799
16/06/2019 15:00,21.77588,2.2912,21.8960852,6.09588,-0.3888,6.1082664,15.68,2.68,15.90738193,20.95588,-6.2888,21.87916616,6.09588,-0.3888,6.1082664,14.86,-5.9,15.98842081
16/06/2019 15:30,22.9072,1.84384,22.98128712,4.8672,-0.23616,4.872925957,18.04,2.08,18.15951541,22.0372,-6.76616,23.05252925,4.8672,-0.23616,4.872925957,17.17,-6.53,18.36980675
16/06/2019 16:00,23.02228,2.06228,23.11446247,3.93228,-0.20772,3.937762511,19.09,2.27,19.22448959,22.11228,-6.56772,23.06703,3.93228,-0.20772,3.937762511,18.18,-6.36,19.26037383
16/06/2019 16:30,21.87256,2.41668,22.00566343,5.18256,-0.37332,5.19598845,16.69,2.79,16.92158976,21.03256,-6.19332,21.92545992,5.18256,-0.37332,5.19598845,15.85,-5.82,16.88475348
16/06/2019 17:00,23.11048,2.21324,23.21621668,4.47048,-0.26676,4.478431905,18.64,2.48,18.80425484,22.21048,-6.31676,23.09127278,4.47048,-0.26676,4.478431905,17.74,-6.05,18.74326812
16/06/2019 17:30,24.75084,2.03344,24.83422958,3.75084,-0.19656,3.75598676,21,2.23,21.11807046,23.79084,-6.46656,24.65401521,3.75084,-0.19656,3.75598676,20.04,-6.27,20.99796419
16/06/2019 18:00,25.94496,1.93844,26.01727309,3.05496,-0.15156,3.058717221,22.89,2.09,22.98521699,24.94496,-6.56156,25.79350885,3.05496,-0.15156,3.058717221,21.89,-6.41,22.80921305
16/06/2019 18:30,26.69128,1.84584,26.75502856,2.05128,-0.07416,2.052620117,24.64,1.92,24.71469199,25.64128,-6.59416,26.47561493,2.05128,-0.07416,2.052620117,23.59,-6.52,24.47444586
16/06/2019 19:00,25.94392,2.12884,26.03111493,2.29392,-0.10116,2.296149453,23.65,2.23,23.75490265,24.91392,-6.35116,25.71071067,2.29392,-0.10116,2.296149453,22.62,-6.25,23.46757124
16/06/2019 19:30,25.68788,2.22124,25.78373685,5.17788,-0.06876,5.178336531,20.51,2.29,20.63744655,24.75788,-6.27876,25.54164147,5.17788,-0.06876,5.178336531,19.58,-6.21,20.54119033
16/06/2019 20:00,24.37712,2.4016,24.49513548,6.65712,-0.2484,6.661752716,17.72,2.65,17.91705612,23.50712,-6.1284,24.29283798,6.65712,-0.2484,6.661752716,16.85,-5.88,17.84648145
16/06/2019 20:30,23.533,1.85168,23.60573676,3.213,-0.14832,3.216421587,20.32,2,20.41818797,22.603,-6.67832,23.56895346,3.213,-0.14832,3.216421587,19.39,-6.53,20.46003421
16/06/2019 21:00,23.37468,1.71452,23.4374752,2.70468,-0.10548,2.706736029,20.67,1.82,20.74997108,22.43468,-6.81548,23.44708157,2.70468,-0.10548,2.706736029,19.73,-6.71,20.83979367
16/06/2019 21:30,21.8304,1.64152,21.89202942,3.4704,-0.16848,3.474487253,18.36,1.81,18.44900268,20.9404,-6.88848,22.04430786,3.4704,-0.16848,3.474487253,17.47,-6.72,18.71788717
16/06/2019 22:00,20.45888,1.6374,20.524299,3.81888,-0.1926,3.823733675,16.64,1.83,16.74032556,19.62888,-6.7926,20.77094954,3.81888,-0.1926,3.823733675,15.81,-6.6,17.13231158
16/06/2019 22:30,20.19312,1.37156,20.23964605,3.90312,-0.20844,3.908681743,16.29,1.58,16.36644433,19.37312,-7.16844,20.65682237,3.90312,-0.20844,3.908681743,15.47,-6.96,16.96356389
16/06/2019 23:00,17.45836,1.4082,17.51506098,4.33836,-0.2718,4.346865851,13.12,1.68,13.22712365,16.71836,-7.1518,18.1838336,4.33836,-0.2718,4.346865851,12.38,-6.88,14.16329058
16/06/2019 23:30,14.83024,1.38812,14.89506279,5.52024,-0.37188,5.532751973,9.31,1.76,9.474898416,14.20024,-7.16188,15.90406681,5.52024,-0.37188,5.532751973,8.68,-6.79,11.02027677
17/06/2019 00:00,15.35076,0.71356,15.3673355,4.28076,-0.22644,4.286744832,11.07,0.94,11.10983798,14.66076,-7.89644,16.6520764,4.28076,-0.22644,4.286744832,10.38,-7.67,12.90632791
17/06/2019 00:30,14.49968,-5.45844,15.49307224,3.28968,-0.11844,3.291811437,11.21,-5.34,12.41691185,14.22968,-5.74844,15.34693309,3.28968,-0.11844,3.291811437,10.94,-5.63,12.30367831
17/06/2019 01:00,12.58188,-6.53728,14.17884812,4.87188,-0.37728,4.886466508,7.71,-6.16,9.868621991,12.43188,-4.90728,13.36536709,4.87188,-0.37728,4.886466508,7.56,-4.53,8.813313792
17/06/2019 01:30,11.72296,-6.41568,13.36370985,4.42296,-0.26568,4.430932297,7.3,-6.15,9.545286795,11.56296,-4.78568,12.51418303,4.42296,-0.26568,4.430932297,7.14,-4.52,8.450443775
17/06/2019 02:00,11.3802,-6.37844,13.04582113,4.3902,-0.29844,4.400332087,6.99,-6.08,9.26425928,11.2402,-4.76844,12.20983686,4.3902,-0.29844,4.400332087,6.85,-4.47,8.179449859
17/06/2019 02:30,11.98252,-6.752,13.75391906,3.69252,-0.162,3.696071962,8.29,-6.59,10.59019358,11.82252,-5.122,12.88436507,3.69252,-0.162,3.696071962,8.13,-4.96,9.523576009
17/06/2019 03:00,11.71416,-6.66672,13.47837899,3.22416,-0.12672,3.226649294,8.49,-6.54,10.71688854,11.55416,-5.03672,12.60425173,3.22416,-0.12672,3.226649294,8.33,-4.91,9.669384675
17/06/2019 03:30,10.9582,-6.68708,12.83741353,1.8882,-0.12708,1.89247155,9.07,-6.56,11.19368125,10.8082,-5.05708,11.93278029,1.8882,-0.12708,1.89247155,8.92,-4.93,10.19172704
17/06/2019 04:00,10.42272,-6.65576,12.36657727,1.87272,-0.18576,1.881910459,8.55,-6.47,10.72209868,10.25272,-5.03576,11.42265933,1.87272,-0.18576,1.881910459,8.38,-4.85,9.682298281
17/06/2019 04:30,11.13412,-6.54152,12.91356311,2.36412,-0.19152,2.371864938,8.77,-6.35,10.82752973,10.98412,-4.92152,12.03628893,2.36412,-0.19152,2.371864938,8.62,-4.73,9.832461543
17/06/2019 05:00,11.18192,-6.34496,12.85666568,3.12192,-0.26496,3.133143515,8.06,-6.08,10.09603883,11.03192,-4.73496,12.00512828,3.12192,-0.26496,3.133143515,7.91,-4.47,9.085648023
17/06/2019 05:30,12.43804,-6.30404,13.94438092,3.30804,-0.28404,3.320211946,9.13,-6.02,10.93605505,12.27804,-4.68404,13.14117563,3.30804,-0.28404,3.320211946,8.97,-4.4,9.991040987
17/06/2019 06:00,12.65328,-5.88616,13.9553708,3.47328,-0.32616,3.488560492,9.18,-5.56,10.73247409,12.48328,-4.23616,13.18246301,3.47328,-0.32616,3.488560492,9.01,-3.91,9.821822641
17/06/2019 06:30,15.86364,-5.3538,16.74270732,3.29364,-0.2538,3.303404137,12.57,-5.1,13.56520918,15.69364,-3.7538,16.13633635,3.29364,-0.2538,3.303404137,12.4,-3.5,12.8844868
17/06/2019 07:00,19.34212,-4.09484,19.77081993,3.10212,-0.20484,3.108875668,16.24,-3.89,16.6993922,19.14212,-2.66484,19.32672063,3.10212,-0.20484,3.108875668,16.04,-2.46,16.22754448
17/06/2019 07:30,23.29892,-3.70892,23.5922818,2.33892,-0.17892,2.345753425,20.96,-3.53,21.25517584,23.03892,-2.57892,23.18280965,2.33892,-0.17892,2.345753425,20.7,-2.4,20.83866598
17/06/2019 08:00,23.57008,-4.7224,24.03850521,2.17008,-0.2124,2.180449717,21.4,-4.51,21.87007316,23.31008,-3.5924,23.58527438,2.17008,-0.2124,2.180449717,21.14,-3.38,21.40850298
17/06/2019 08:30,24.49436,-4.17636,24.8478501,2.39436,-0.21636,2.404115525,22.1,-3.96,22.45198432,24.27436,-2.46636,24.3993337,2.39436,-0.21636,2.404115525,21.88,-2.25,21.99538361
17/06/2019 09:00,24.92472,-6.37872,25.72799518,2.75472,-0.28872,2.769808931,22.17,-6.09,22.99123746,25.31472,4.20128,25.6609782,2.75472,-0.28872,2.769808931,22.56,4.49,23.00247161
17/06/2019 09:30,25.13648,-6.11316,25.86915832,3.15648,-0.26316,3.167431006,21.98,-5.85,22.74517311,25.51648,4.41684,25.89593071,3.15648,-0.26316,3.167431006,22.36,4.68,22.84451794
17/06/2019 10:00,26.52608,-6.04716,27.2066364,3.10608,-0.22716,3.11437548,23.42,-5.82,24.13231858,26.92608,4.48284,27.29669648,3.10608,-0.22716,3.11437548,23.82,4.71,24.28119643
17/06/2019 10:30,27.74972,-6.28992,28.45364746,2.52972,-0.16992,2.535420297,25.22,-6.12,25.95193249,28.17972,4.27008,28.50140703,2.52972,-0.16992,2.535420297,25.65,4.44,26.03144445
17/06/2019 11:00,27.22716,-6.04384,27.88989501,2.02716,-0.21384,2.038407518,25.2,-5.83,25.86559298,27.65716,4.50616,28.02184821,2.02716,-0.21384,2.038407518,25.63,4.72,26.06099192
17/06/2019 11:30,27.10296,-6.00488,27.76020577,1.99296,-0.25488,2.00919222,25.11,-5.75,25.75994177,27.53296,4.55512,27.90722137,1.99296,-0.25488,2.00919222,25.54,4.81,25.9889919
17/06/2019 12:00,27.16692,-6.0722,27.83726199,2.71692,-0.3222,2.735958173,24.45,-5.75,25.1170261,27.58692,4.4978,27.95117815,2.71692,-0.3222,2.735958173,24.87,4.82,25.33277127
17/06/2019 12:30,27.09224,-5.6938,27.68408977,2.26224,-0.2538,2.276432353,24.83,-5.44,25.41893979,27.51224,4.8962,27.94451868,2.26224,-0.2538,2.276432353,25.25,5.15,25.76984672
17/06/2019 13:00,28.13476,-6.16708,28.80273591,2.62476,-0.21708,2.63372147,25.51,-5.95,26.19470557,28.56476,4.44292,28.90821772,2.62476,-0.21708,2.63372147,25.94,4.66,26.35524995
17/06/2019 13:30,29.01816,-6.57516,29.75376176,1.92816,-0.15516,1.934392828,27.09,-6.42,27.84033944,29.47816,4.06484,29.75709733,1.92816,-0.15516,1.934392828,27.55,4.22,27.87132756
17/06/2019 14:00,29.30424,-6.63192,30.04531319,2.24424,-0.15192,2.249376106,27.06,-6.48,27.82506065,29.76424,4.07808,30.04231548,2.24424,-0.15192,2.249376106,27.52,4.23,27.84319127
17/06/2019 14:30,28.48096,-6.62676,29.2417344,3.00096,-0.17676,3.006161177,25.48,-6.45,26.28370027,28.92096,4.05324,29.20360734,3.00096,-0.17676,3.006161177,25.92,4.23,26.26288826
17/06/2019 15:00,27.89152,-6.71916,28.68944055,2.53152,-0.11916,2.534322911,25.36,-6.6,26.20476293,28.33152,3.96084,28.60704946,2.53152,-0.11916,2.534322911,25.8,4.08,26.12061255
17/06/2019 15:30,26.9484,-6.90112,27.81801071,3.3084,-0.14112,3.311408373,23.64,-6.76,24.58754156,27.3584,3.78888,27.61951597,3.3084,-0.14112,3.311408373,24.05,3.93,24.36898439
17/06/2019 16:00,26.76724,-6.5362,27.55371205,3.11724,-0.2862,3.130350724,23.65,-6.25,24.46190917,27.17724,4.1038,27.48533333,3.11724,-0.2862,3.130350724,24.06,4.39,24.45722184
17/06/2019 16:30,26.32284,-6.86344,27.20291739,2.65284,-0.25344,2.664918742,23.67,-6.61,24.575618,26.73284,3.75656,26.99548995,2.65284,-0.25344,2.664918742,24.08,4.01,24.41160585
17/06/2019 17:00,26.77176,-7.5264,27.80959961,2.83176,-0.2664,2.844263289,23.94,-7.26,25.01661848,27.17176,3.1336,27.35185534,2.83176,-0.2664,2.844263289,24.34,3.4,24.57632194
17/06/2019 17:30,26.18984,-7.5676,27.26125986,2.58984,-0.2376,2.600716245,23.6,-7.33,24.71212051,26.60984,3.1024,26.79008157,2.58984,-0.2376,2.600716245,24.02,3.34,24.25110307
17/06/2019 18:00,27.59076,-7.74652,28.65760998,3.92076,-0.14652,3.923496793,23.67,-7.6,24.86018705,28.00076,2.95348,28.15609356,3.92076,-0.14652,3.923496793,24.08,3.1,24.2787232
17/06/2019 18:30,27.96468,-7.5684,28.97074397,6.39468,-0.1584,6.39664153,21.57,-7.41,22.80730146,28.35468,3.1616,28.53039769,6.39468,-0.1584,6.39664153,21.96,3.32,22.2095475
17/06/2019 19:00,27.57532,-6.97168,28.44297093,8.36532,0.14832,8.366634779,19.21,-7.12,20.48703248,27.92532,3.77832,28.17976577,8.36532,0.14832,8.366634779,19.56,3.63,19.8939815
17/06/2019 19:30,28.17872,-4.43024,28.52485385,11.62872,1.04976,11.67600638,16.55,-5.48,17.43367144,28.50872,6.26976,29.19001553,11.62872,1.04976,11.67600638,16.88,5.22,17.66869548
17/06/2019 20:00,26.94764,-5.369,27.47728994,6.13764,0.081,6.138174466,20.81,-5.45,21.51182466,27.33764,5.311,27.84875728,6.13764,0.081,6.138174466,21.2,5.23,21.83558792
17/06/2019 20:30,27.43484,-6.07916,28.10029594,5.33484,-0.11916,5.336170624,22.1,-5.96,22.8895522,27.82484,4.61084,28.20428277,5.33484,-0.11916,5.336170624,22.49,4.73,22.98201471
17/06/2019 21:00,27.96072,-6.32944,28.66816481,5.04072,-0.10944,5.041907896,22.92,-6.22,23.74899577,28.37072,4.37056,28.70539232,5.04072,-0.10944,5.041907896,23.33,4.48,23.7562476
17/06/2019 21:30,27.11236,-6.22464,27.8177319,4.75236,-0.13464,4.754266873,22.36,-6.09,23.17450539,27.52236,4.57536,27.90007561,4.75236,-0.13464,4.754266873,22.77,4.71,23.25203217
17/06/2019 22:00,26.13988,-6.22312,26.87044006,1.46988,-0.03312,1.47025309,24.67,-6.19,25.43472036,26.56988,4.56688,26.95950512,1.46988,-0.03312,1.47025309,25.1,4.6,25.51803284
17/06/2019 22:30,25.18352,-6.56552,26.02529025,0.62352,-0.06552,0.626952997,24.56,-6.5,25.40558206,25.61352,4.26448,25.96609706,0.62352,-0.06552,0.626952997,24.99,4.33,25.36235399
17/06/2019 23:00,23.21028,-5.27248,23.80159959,0.71028,-0.04248,0.711549175,22.5,-5.23,23.09984632,23.36028,1.85752,23.43401507,0.71028,-0.04248,0.711549175,22.65,1.9,22.72955125
17/06/2019 23:30,21.29452,1.17244,21.32677185,0.52452,-0.09756,0.53351587,20.77,1.27,20.80879141,20.34452,-7.38756,21.64429571,0.52452,-0.09756,0.53351587,19.82,-7.29,21.1181557
18/06/2019 00:00,20.03728,0.83036,20.05447799,0.46728,-0.08964,0.475800303,19.57,0.92,19.591613,19.11728,-7.72964,20.62080816,0.46728,-0.08964,0.475800303,18.65,-7.64,20.154208
18/06/2019 00:30,18.82608,0.79396,18.84281456,0.40608,0.09396,0.416808647,18.42,0.7,18.43329596,17.94608,-7.79604,19.56629825,0.40608,0.09396,0.416808647,17.54,-7.89,19.2328807
18/06/2019 01:00,17.80256,0.635,17.81388132,0.32256,0.045,0.325683825,17.48,0.59,17.48995426,16.94256,-7.845,18.67068195,0.32256,0.045,0.325683825,16.62,-7.89,18.39773084
18/06/2019 01:30,17.11644,0.56108,17.12563368,0.49644,0.00108,0.496441175,16.62,0.56,16.62943174,16.27644,-7.88892,18.08749728,0.49644,0.00108,0.496441175,15.78,-7.89,17.64257634
18/06/2019 02:00,16.86948,0.60292,16.88025083,0.33948,0.05292,0.343579971,16.53,0.55,16.5391475,16.03948,-7.86708,17.86493399,0.33948,0.05292,0.343579971,15.7,-7.92,17.58455004
18/06/2019 02:30,16.66088,0.47832,16.66774467,0.29088,0.05832,0.296668834,16.37,0.42,16.37538702,15.84088,-7.95168,17.72463523,0.29088,0.05832,0.296668834,15.55,-8.01,17.49178664
18/06/2019 03:00,16.43332,0.4064,16.43834442,0.19332,0.0864,0.211748866,16.24,0.32,16.2431524,15.61332,-8.0436,17.56346385,0.19332,0.0864,0.211748866,15.42,-8.13,17.43196202
18/06/2019 03:30,16.52232,0.39164,16.52696101,0.11232,0.07164,0.13322189,16.41,0.32,16.41311975,15.69232,-8.04836,17.63590105,0.11232,0.07164,0.13322189,15.58,-8.12,17.56902957
18/06/2019 04:00,16.7542,0.36644,16.75820682,0.1242,0.13644,0.184503424,16.63,0.23,16.63159042,15.9142,-8.06356,17.84048098,0.1242,0.13644,0.184503424,15.79,-8.2,17.79224831
18/06/2019 04:30,17.09644,0.52888,17.10461852,0.04644,0.12888,0.136991708,17.05,0.4,17.05469144,16.25644,-7.91112,18.07920521,0.04644,0.12888,0.136991708,16.21,-8.04,18.09435547
18/06/2019 05:00,17.32944,0.72708,17.3446861,0.01944,0.12708,0.128558314,17.31,0.6,17.32039549,16.46944,-7.73292,18.19451856,0.01944,0.12708,0.128558314,16.45,-7.86,18.23134937
18/06/2019 05:30,18.01672,0.93536,18.04098384,0.03672,0.13536,0.14025223,17.98,0.8,17.99778875,17.15672,-7.55464,18.74634969,0.03672,0.13536,0.14025223,17.12,-7.69,18.76780488
18/06/2019 06:00,18.93272,1.03756,18.96112912,0.07272,0.09756,0.121680533,18.86,0.94,18.88341071,18.02272,-7.63244,19.57223995,0.07272,0.09756,0.121680533,17.95,-7.73,19.54367929
