Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
18/06/2019 06:30,21.33264,1.62144,21.39417203,0.15264,0.09144,0.177933255,21.18,1.53,21.23519013,20.37264,-6.94856,21.5250307,0.15264,0.09144,0.177933255,20.22,-7.04,21.41051144
18/06/2019 07:00,23.71212,2.16836,23.81105668,0.31212,0.10836,0.330394891,23.4,2.06,23.49050021,22.69212,-6.35164,23.5642874,0.31212,0.10836,0.330394891,22.38,-6.46,23.29369013
18/06/2019 07:30,26.18288,1.98168,26.25776572,0.45288,0.12168,0.468941699,25.73,1.86,25.79714131,25.09288,-6.34832,25.88346564,0.45288,0.12168,0.468941699,24.64,-6.47,25.47529195
18/06/2019 08:00,27.98992,2.30268,28.08447893,0.52992,0.11268,0.541767467,27.46,2.19,27.54719042,26.84992,-6.00732,27.51374379,0.52992,0.11268,0.541767467,26.32,-6.12,27.02215387
18/06/2019 08:30,28.40904,0.75936,28.41918685,0.95904,0.09936,0.964173289,27.45,0.66,27.45793328,27.27904,-7.50064,28.29144082,0.95904,0.09936,0.964173289,26.32,-7.6,27.39529887
18/06/2019 09:00,29.10672,1.31964,29.13661955,0.93672,0.08964,0.940999303,28.17,1.23,28.19684025,27.94672,-6.95036,28.79803227,0.93672,0.08964,0.940999303,27.01,-7.04,27.9123933
18/06/2019 09:30,30.004,1.56864,30.04497708,0.684,0.09864,0.691075864,29.32,1.47,29.35682714,28.804,-6.67136,29.56649219,0.684,0.09864,0.691075864,28.12,-6.77,28.92347317
18/06/2019 10:00,29.8932,1.65044,29.93872673,0.9432,0.10044,0.948532779,28.95,1.55,28.99146426,28.7232,-6.58956,29.46938274,0.9432,0.10044,0.948532779,27.78,-6.69,28.5741929
18/06/2019 10:30,29.66312,1.58236,29.705295,1.47312,0.07236,1.474896099,28.19,1.51,28.23041268,28.50312,-6.66764,29.27260277,1.47312,0.07236,1.474896099,27.03,-6.74,27.85764707
18/06/2019 11:00,29.78672,1.74316,29.83768247,1.38672,0.08316,1.389211267,28.4,1.66,28.44847272,28.62672,-6.52684,29.36134769,1.38672,0.08316,1.389211267,27.24,-6.61,28.03051373
18/06/2019 11:30,30.10176,1.82892,30.1572695,1.21176,0.08892,1.215018133,28.89,1.74,28.94235132,28.93176,-6.42108,29.63573865,1.21176,0.08892,1.215018133,27.72,-6.51,28.47417251
18/06/2019 12:00,30.37684,1.68692,30.42364389,0.90684,0.10692,0.91312139,29.47,1.58,29.51232454,29.18684,-6.56308,29.9156422,0.90684,0.10692,0.91312139,28.28,-6.67,29.05593399
18/06/2019 12:30,31.21284,0.24116,31.21377162,0.85284,0.10116,0.858818614,30.36,0.14,30.36032279,30.49284,-2.39884,30.58705158,0.85284,0.10116,0.858818614,29.64,-2.5,29.745245
18/06/2019 13:00,30.1044,-0.93472,30.1189077,2.0844,0.03528,2.084698549,28.02,-0.97,28.03678477,29.6944,-0.26472,29.69557994,2.0844,0.03528,2.084698549,27.61,-0.3,27.6116298
18/06/2019 13:30,29.37116,-1.22592,29.39673314,1.72116,0.06408,1.722352459,27.65,-1.29,27.68007587,28.97116,-0.54592,28.97630308,1.72116,0.06408,1.722352459,27.25,-0.61,27.25682667
18/06/2019 14:00,29.78504,-1.0076,29.80207821,1.26504,0.0324,1.265454844,28.52,-1.04,28.53895583,29.38504,-0.3376,29.38697925,1.26504,0.0324,1.265454844,28.12,-0.37,28.12243411
18/06/2019 14:30,30.326,-1.0206,30.34316892,1.116,0.0594,1.117579688,29.21,-1.08,29.22995895,29.906,-0.3606,29.90817394,1.116,0.0594,1.117579688,28.79,-0.42,28.7930634
18/06/2019 15:00,30.34892,-1.20604,30.37287404,0.80892,0.09396,0.814358673,29.54,-1.3,29.56859144,29.93892,-0.54604,29.94389905,0.80892,0.09396,0.814358673,29.13,-0.64,29.1370297
18/06/2019 15:30,29.95236,-1.51556,29.99067841,0.97236,0.06444,0.974492936,28.98,-1.58,29.02303912,29.53236,-0.84556,29.54446241,0.97236,0.06444,0.974492936,28.56,-0.91,28.57449387
18/06/2019 16:00,30.55396,-1.57216,30.59438116,0.99396,0.08784,0.997833827,29.56,-1.66,29.60657359,30.12396,-0.91216,30.13776704,0.99396,0.08784,0.997833827,29.13,-1,29.14715938
18/06/2019 16:30,30.32812,-1.69432,30.37541083,0.52812,0.08568,0.535025043,29.8,-1.78,29.85311374,29.90812,-1.02432,29.92565577,0.52812,0.08568,0.535025043,29.38,-1.11,29.40096087
18/06/2019 17:00,31.26456,-1.82712,31.3179035,1.74456,0.09288,1.747030706,29.52,-1.92,29.58237313,30.84456,-1.15712,30.86625679,1.74456,0.09288,1.747030706,29.1,-1.25,29.12683471
18/06/2019 17:30,31.48676,-2.06724,31.55454859,4.22676,0.12276,4.228542316,27.26,-2.19,27.34782807,31.08676,-1.37724,31.11725305,4.22676,0.12276,4.228542316,26.86,-1.5,26.90185124
18/06/2019 18:00,32.93228,-1.56436,32.96941444,9.24228,1.11564,9.309371204,23.69,-2.68,23.84110945,32.56228,-0.86436,32.57375012,9.24228,1.11564,9.309371204,23.32,-1.98,23.40390566
18/06/2019 18:30,32.74252,-1.81812,32.79295925,9.36252,1.18188,9.436822616,23.38,-3,23.57168641,32.38252,-1.10812,32.40147422,9.36252,1.18188,9.436822616,23.02,-2.29,23.13362272
18/06/2019 19:00,32.6564,-0.76356,32.66532542,9.1764,1.30644,9.268932109,23.48,-2.07,23.57106913,32.2964,-0.06356,32.29646254,9.1764,1.30644,9.268932109,23.12,-1.37,23.16055483
18/06/2019 19:30,31.8734,-0.90004,31.88610512,9.2034,1.20996,9.28259526,22.67,-2.11,22.7679819,31.5234,-0.19004,31.52397283,9.2034,1.20996,9.28259526,22.32,-1.4,22.36386371
18/06/2019 20:00,31.72932,-1.1552,31.75034228,9.13932,1.2348,9.22235876,22.59,-2.39,22.71607801,31.36932,-0.4452,31.37247903,9.13932,1.2348,9.22235876,22.23,-1.68,22.2933914
18/06/2019 20:30,29.977,-2.15816,30.05458673,2.187,0.32184,2.210554226,27.79,-2.48,27.90043906,29.567,-1.47816,29.60392619,2.187,0.32184,2.210554226,27.38,-1.8,27.43910348
18/06/2019 21:00,29.29924,-2.68788,29.42227325,0.03924,0.13212,0.137824062,29.26,-2.82,29.3955779,28.87924,-2.00788,28.94895655,0.03924,0.13212,0.137824062,28.84,-2.14,28.91928768
18/06/2019 21:30,27.43008,-2.9368,27.5868462,0.01008,0.1332,0.133580861,27.42,-3.07,27.59132654,27.02008,-2.2368,27.11250629,0.01008,0.1332,0.133580861,27.01,-2.37,27.11377878
18/06/2019 22:00,26.98,-3.45148,27.19987342,0,0.12852,0.12852,26.98,-3.58,27.2164803,26.58,-2.74148,26.72100508,0,0.12852,0.12852,26.58,-2.87,26.73449644
18/06/2019 22:30,25.97036,-3.71796,26.23514485,0.00036,0.12204,0.122040531,25.97,-3.84,26.2523618,25.58036,-2.99796,25.75543791,0.00036,0.12204,0.122040531,25.58,-3.12,25.7695712
18/06/2019 23:00,23.09072,-10.13212,25.21589193,0.00072,0.13788,0.13788188,23.09,-10.27,25.2709517,23.43072,-0.71212,23.44153908,0.00072,0.13788,0.13788188,23.43,-0.85,23.4454132
18/06/2019 23:30,21.13072,-11.32348,23.97349635,0.00072,0.14652,0.146521769,21.13,-11.47,24.04241668,21.55072,-0.50348,21.55660049,0.00072,0.14652,0.146521769,21.55,-0.65,21.55980056
19/06/2019 00:00,19.55088,-11.34564,22.60443443,0.02088,0.14436,0.145862209,19.53,-11.49,22.65923653,19.94088,-0.55564,19.94861978,0.02088,0.14436,0.145862209,19.92,-0.7,19.9322954
19/06/2019 00:30,18.496,-11.44316,21.74966498,0.576,0.27684,0.639074632,17.92,-11.72,21.41225817,18.876,-0.53316,18.88352816,0.576,0.27684,0.639074632,18.3,-0.81,18.31791746
19/06/2019 01:00,18.10036,-9.41216,20.40126927,2.79036,0.80784,2.904946539,15.31,-10.22,18.40772935,18.44036,1.49784,18.5010919,2.79036,0.80784,2.904946539,15.65,0.69,15.66520348
19/06/2019 01:30,17.43084,-9.5048,19.85385117,2.94084,0.8352,3.057139013,14.49,-10.34,17.80100278,17.77084,1.4552,17.8303214,2.94084,0.8352,3.057139013,14.83,0.62,14.84295456
19/06/2019 02:00,17.07932,-9.50452,19.54581981,2.92932,0.82548,3.043408105,14.15,-10.33,17.51945775,17.39932,1.45548,17.46009045,2.92932,0.82548,3.043408105,14.47,0.63,14.48370809
19/06/2019 02:30,16.81812,-9.55164,19.34122507,2.86812,0.82836,2.985346316,13.95,-10.38,17.38812526,17.14812,1.39836,17.20504084,2.86812,0.82836,2.985346316,14.28,0.57,14.29137152
19/06/2019 03:00,16.2374,-9.93384,19.03508172,0.3474,0.23616,0.420069406,15.89,-10.17,18.86586865,16.5874,0.99616,16.61728538,0.3474,0.23616,0.420069406,16.24,0.76,16.25777353
19/06/2019 03:30,16.10256,-9.89112,18.89779599,0.05256,0.12888,0.139185516,16.05,-10.02,18.92096456,16.45256,1.02888,16.48469971,0.05256,0.12888,0.139185516,16.4,0.9,16.42467656
19/06/2019 04:00,15.91024,-10.17536,18.88580652,0.03024,0.13464,0.137994156,15.88,-10.31,18.93331719,16.25024,0.77464,16.26869285,0.03024,0.13464,0.137994156,16.22,0.64,16.23262148
19/06/2019 04:30,16.25468,-10.0296,19.0999345,0.00468,0.1404,0.140477978,16.25,-10.17,19.17006521,16.61468,0.9104,16.63960395,0.00468,0.1404,0.140477978,16.61,0.77,16.6278381
19/06/2019 05:00,16.6036,-9.69888,19.22882748,0.0036,0.14112,0.141165911,16.6,-9.84,19.29729515,16.9636,1.28112,17.0119074,0.0036,0.14112,0.141165911,16.96,1.14,16.9982705
19/06/2019 05:30,17.22656,-9.51772,19.6809899,0.01656,0.15228,0.153177779,17.21,-9.67,19.74064335,17.60656,1.39228,17.66152311,0.01656,0.15228,0.153177779,17.59,1.24,17.63365249
19/06/2019 06:00,18.07188,-9.58708,20.45739352,0.01188,0.14292,0.143412903,18.06,-9.73,20.51429989,18.44188,1.37292,18.49291343,0.01188,0.14292,0.143412903,18.43,1.23,18.47099889
19/06/2019 06:30,20.6022,-8.69888,22.36338879,0.0522,0.14112,0.150464927,20.55,-8.84,22.37069735,21.0222,2.12112,21.12893852,0.0522,0.14112,0.150464927,20.97,1.98,21.06326898
19/06/2019 07:00,22.98248,-8.10616,24.37015012,0.13248,0.12384,0.181348548,22.85,-8.23,24.28693888,23.43248,2.58384,23.57450632,0.13248,0.12384,0.181348548,23.3,2.46,23.42950277
19/06/2019 07:30,25.85136,-7.8584,27.01938683,0.26136,0.1116,0.28418939,25.59,-7.97,26.80240661,26.34136,2.7616,26.48572599,0.26136,0.1116,0.28418939,26.08,2.65,26.21428809
19/06/2019 08:00,26.24648,-7.19616,27.21511402,0.36648,0.12384,0.386838385,25.88,-7.32,26.89529327,26.72648,3.40384,26.94236181,0.36648,0.12384,0.386838385,26.36,3.28,26.56328293
19/06/2019 08:30,28.06552,-7.05208,28.9379551,0.33552,0.09792,0.349516805,27.73,-7.15,28.63695864,28.59552,3.52792,28.81232347,0.33552,0.09792,0.349516805,28.26,3.43,28.46739363
19/06/2019 09:00,28.68208,-6.4646,29.40157762,0.44208,0.0954,0.452256439,28.24,-6.56,28.99191611,29.20208,4.0754,29.4850871,0.44208,0.0954,0.452256439,28.76,3.98,29.03408342
19/06/2019 09:30,29.08304,-5.84876,29.66531997,3.08304,0.11124,3.085046188,26,-5.96,26.67436222,29.59304,4.68124,29.9610084,3.08304,0.11124,3.085046188,26.51,4.57,26.90102229
19/06/2019 10:00,29.29396,-5.77072,29.8569473,4.41396,0.08928,4.414862829,24.88,-5.86,25.56079029,29.77396,4.71928,30.14565139,4.41396,0.08928,4.414862829,25.36,4.63,25.77918734
19/06/2019 10:30,29.72224,-5.91532,30.30515734,4.24224,0.09468,4.243296421,25.48,-6.01,26.17919976,30.20224,4.56468,30.54523866,4.24224,0.09468,4.243296421,25.96,4.47,26.34202915
19/06/2019 11:00,30.24204,-5.7584,30.78538864,3.99204,0.1116,3.99359962,26.25,-5.87,26.89831593,30.74204,4.7016,31.09948659,3.99204,0.1116,3.99359962,26.75,4.59,27.14093956
19/06/2019 11:30,30.01112,-5.6292,30.53449224,4.37112,0.1008,4.372282092,25.64,-5.73,26.27246658,30.50112,4.8308,30.88130421,4.37112,0.1008,4.372282092,26.13,4.73,26.55465684
19/06/2019 12:00,30.65744,-5.7594,31.19373841,3.54744,0.1206,3.549489388,27.11,-5.88,27.74034066,31.16744,4.6906,31.51842389,3.54744,0.1206,3.549489388,27.62,4.57,27.99552286
19/06/2019 12:30,30.4432,-6.96408,31.22958271,0.7632,0.11592,0.771953163,29.68,-7.08,30.51276454,30.9932,3.49592,31.18974035,0.7632,0.11592,0.771953163,30.23,3.38,30.41837109
19/06/2019 13:00,29.8308,-7.5146,30.76273463,0.8208,0.0954,0.826325481,29.01,-7.61,29.99153547,30.3708,2.9554,30.51425703,0.8208,0.0954,0.826325481,29.55,2.86,29.6880801
19/06/2019 13:30,29.252,-7.85316,30.28781316,1.062,0.09684,1.066406107,28.19,-7.95,29.28956469,29.772,2.66684,29.89120305,1.062,0.09684,1.066406107,28.71,2.57,28.82479835
19/06/2019 14:00,29.30224,-7.73044,30.30480113,1.45224,0.07956,1.454417688,27.85,-7.81,28.92435998,29.82224,2.78956,29.952423,1.45224,0.07956,1.454417688,28.37,2.71,28.49914034
19/06/2019 14:30,28.65724,-7.72172,29.67932553,1.31724,0.09828,1.320901274,27.34,-7.82,28.43638514,29.15724,2.79828,29.29121055,1.31724,0.09828,1.320901274,27.84,2.7,27.9706203
19/06/2019 15:00,28.48772,-7.72452,29.516409,1.55772,0.01548,1.557796915,26.93,-7.74,28.02021592,29.00772,2.69548,29.13268666,1.55772,0.01548,1.557796915,27.45,2.68,27.58051667
19/06/2019 15:30,27.24972,-7.63624,28.29945938,2.52972,-0.06624,2.530587089,24.72,-7.57,25.85311006,27.70972,2.79376,27.85020067,2.52972,-0.06624,2.530587089,25.18,2.86,25.34190206
19/06/2019 16:00,27.31092,-7.4478,28.30823336,6.19092,-0.1278,6.192238956,21.12,-7.32,22.3525569,27.72092,3.0622,27.88954059,6.19092,-0.1278,6.192238956,21.53,3.19,21.76504078
19/06/2019 16:30,26.78684,-7.66092,27.86080567,6.75684,-0.16092,6.758755953,20.03,-7.5,21.38810183,27.18684,2.87908,27.33886192,6.75684,-0.16092,6.758755953,20.43,3.04,20.65493888
19/06/2019 17:00,25.9628,-7.8282,27.1172952,7.3728,-0.1782,7.374953226,18.59,-7.65,20.10250233,26.3428,2.7418,26.48510108,7.3728,-0.1782,7.374953226,18.97,2.92,19.19341814
19/06/2019 17:30,27.2426,-7.89868,28.36456241,9.0126,0.39132,9.021091403,18.23,-8.29,20.02640757,27.6226,2.73132,27.75730786,9.0126,0.39132,9.021091403,18.61,2.34,18.75653753
19/06/2019 18:00,28.01008,-7.7782,29.07000132,11.17008,0.9018,11.20642362,16.84,-8.68,18.94539522,28.36008,2.8818,28.50612055,11.17008,0.9018,11.20642362,17.19,1.98,17.30365568
19/06/2019 18:30,28.1724,-7.89428,29.25754225,10.4724,0.94572,10.51501536,17.7,-8.84,19.78473149,28.5324,2.77572,28.66709736,10.4724,0.94572,10.51501536,18.06,1.83,18.15247917
19/06/2019 19:00,28.64248,-8.10892,29.76820861,10.12248,0.99108,10.17088201,18.52,-9.1,20.63493155,29.02248,2.57108,29.13614246,10.12248,0.99108,10.17088201,18.9,1.58,18.96592734
19/06/2019 19:30,27.94432,-8.30388,29.15200582,9.72432,0.99612,9.775206111,18.22,-9.3,20.45625577,28.31432,2.30612,28.40807819,9.72432,0.99612,9.775206111,18.59,1.31,18.63609938
19/06/2019 20:00,26.2252,-9.0278,27.73557802,5.7852,0.0522,5.785435496,20.44,-9.08,22.36604569,26.6252,1.5022,26.66754357,5.7852,0.0522,5.785435496,20.84,1.45,20.89038295
19/06/2019 20:30,27.06528,-9.76948,28.7745047,2.82528,-0.06948,2.826134206,24.24,-9.7,26.10876481,27.53528,0.82052,27.54750257,2.82528,-0.06948,2.826134206,24.71,0.89,24.72602273
19/06/2019 21:00,25.82032,-9.92724,27.66295391,1.39032,-0.05724,1.391497797,24.43,-9.87,26.34846865,26.28032,0.68276,26.28918752,1.39032,-0.05724,1.391497797,24.89,0.74,24.90099797
19/06/2019 21:30,24.82472,-10.14516,26.81773657,1.40472,-0.06516,1.406230459,23.42,-10.08,25.49711356,25.27472,0.50484,25.27976136,1.40472,-0.06516,1.406230459,23.87,0.57,23.87680464
19/06/2019 22:00,24.76076,-10.66872,26.96139503,1.49076,-0.10872,1.494719176,23.27,-10.56,25.55399186,25.21076,0.02128,25.21076898,1.49076,-0.10872,1.494719176,23.72,0.13,23.72035624
19/06/2019 22:30,23.52732,-10.83776,25.90350996,2.04732,-0.16776,2.054181735,21.48,-10.67,23.98414685,23.94732,-0.06776,23.94741586,2.04732,-0.16776,2.054181735,21.9,0.1,21.90022831
19/06/2019 23:00,21.89384,-11.2212,24.60194219,1.38384,-0.0612,1.385192617,20.51,-11.16,23.34964025,22.30384,-0.3912,22.30727048,1.38384,-0.0612,1.385192617,20.92,-0.33,20.92260261
19/06/2019 23:30,20.32716,-11.37404,23.29296502,0.67716,-0.01404,0.677305535,19.65,-11.36,22.69740294,20.72716,-0.70404,20.73911363,0.67716,-0.01404,0.677305535,20.05,-0.69,20.0618693
20/06/2019 00:00,17.83828,-11.40548,21.17284127,1.17828,-0.01548,1.178381682,16.66,-11.39,20.18137012,18.18828,-0.68548,18.2011926,1.17828,-0.01548,1.178381682,17.01,-0.67,17.02319007
20/06/2019 00:30,16.8842,-10.8152,20.05105385,1.0242,-0.0252,1.024509971,15.86,-10.79,19.18237994,17.2342,0.1448,17.23480829,1.0242,-0.0252,1.024509971,16.21,0.17,16.2108914
20/06/2019 01:00,15.96048,-10.67116,19.19923378,1.05048,-0.01116,1.050539279,14.91,-10.66,18.32876701,16.29048,0.34884,16.29421456,1.05048,-0.01116,1.050539279,15.24,0.36,15.24425138
20/06/2019 01:30,15.93608,-10.97328,19.34868264,0.76608,-0.05328,0.767930547,15.17,-10.92,18.69158367,16.26608,0.08672,16.26631117,0.76608,-0.05328,0.767930547,15.5,0.14,15.50063225
20/06/2019 02:00,15.50276,-10.98844,19.00214149,0.84276,-0.02844,0.843239735,14.66,-10.96,18.30402142,15.84276,0.01156,15.84276422,0.84276,-0.02844,0.843239735,15,0.04,15.00005333
20/06/2019 02:30,15.18676,-9.73476,18.03893654,1.07676,-0.01476,1.076861159,14.11,-9.72,17.13389915,15.50676,1.38524,15.56850974,1.07676,-0.01476,1.076861159,14.43,1.4,14.497755
20/06/2019 03:00,15.34108,-9.91156,18.26438494,0.54108,-0.06156,0.544570657,14.8,-9.85,17.7781467,15.68108,1.24844,15.73069841,0.54108,-0.06156,0.544570657,15.14,1.31,15.19656869
20/06/2019 03:30,14.762,-7.69376,16.64663891,0.792,-0.02376,0.79235632,13.97,-7.67,15.93705744,14.712,-3.67376,15.1637547,0.792,-0.02376,0.79235632,13.92,-3.65,14.39058373
20/06/2019 04:00,14.74936,-6.88736,16.27818627,1.26936,0.06264,1.27090463,13.48,-6.95,15.16617618,14.56936,-5.25736,15.48890199,1.26936,0.06264,1.27090463,13.3,-5.32,14.32453839
20/06/2019 04:30,15.30376,-6.46956,16.61506174,2.99376,0.55044,3.043942038,12.31,-7.02,14.17097386,15.11376,-4.81956,15.86360299,2.99376,0.55044,3.043942038,12.12,-5.37,13.25636828
20/06/2019 05:00,15.39272,-6.5772,16.73903787,1.87272,0.3528,1.9056621,13.52,-6.93,15.19260675,15.21272,-4.9472,15.99692588,1.87272,0.3528,1.9056621,13.34,-5.3,14.35428856
20/06/2019 05:30,16.18524,-6.48936,17.43771164,0.52524,-0.00936,0.525323393,15.66,-6.48,16.94774321,15.98524,-4.87936,16.71334951,0.52524,-0.00936,0.525323393,15.46,-4.87,16.20890188
20/06/2019 06:00,16.70208,-6.26372,17.83798376,0.98208,-0.06372,0.984144992,15.72,-6.2,16.8984733,16.52208,-4.66372,17.1676851,0.98208,-0.06372,0.984144992,15.54,-4.6,16.20652955
20/06/2019 06:30,18.95432,-2.0396,19.06374084,0.72432,-0.0396,0.725401697,18.23,-2,18.33938112,18.39432,-5.4496,19.18460707,0.72432,-0.0396,0.725401697,17.67,-5.41,18.47963744
20/06/2019 07:00,22.88896,1.9368,22.97075715,0.67896,-0.0432,0.680332949,22.21,1.98,22.29808288,21.90896,-6.4732,22.84523685,0.67896,-0.0432,0.680332949,21.23,-6.43,22.18237589
20/06/2019 07:30,24.6782,1.53276,24.72575395,0.8982,-0.05724,0.900022032,23.78,1.59,23.83309674,23.6382,-6.82724,24.60438386,0.8982,-0.05724,0.900022032,22.74,-6.77,23.72636719
20/06/2019 08:00,26.3678,2.12572,26.4533469,3.5478,-0.04428,3.548076318,22.82,2.17,22.92294266,25.3678,-6.20428,26.11548137,3.5478,-0.04428,3.548076318,21.82,-6.16,22.6728472
20/06/2019 08:30,27.41452,3.05384,27.58408682,5.02452,-0.05616,5.024833846,22.39,3.11,22.60495963,26.42452,-5.28616,26.94807497,5.02452,-0.05616,5.024833846,21.4,-5.23,22.02981843
20/06/2019 09:00,29.06848,2.8006,29.20308014,4.57848,-0.0594,4.578865304,24.49,2.86,24.65643324,28.01848,-5.5694,28.56664905,4.57848,-0.0594,4.578865304,23.44,-5.51,24.07890571
20/06/2019 09:30,27.61216,3.18856,27.79565244,6.21216,-0.09144,6.21283294,21.4,3.28,21.64990531,26.65216,-5.14144,27.14354505,6.21216,-0.09144,6.21283294,20.44,-5.05,21.05459807
20/06/2019 10:00,27.80576,3.40268,28.01318476,6.48576,-0.15732,6.487667713,21.32,3.56,21.61517985,26.84576,-4.88732,27.28700656,6.48576,-0.15732,6.487667713,20.36,-4.73,20.9022128
20/06/2019 10:30,26.42196,3.17084,26.61154254,4.70196,-0.29916,4.711467345,21.72,3.47,21.99543816,25.44196,-5.11916,25.95186174,4.70196,-0.29916,4.711467345,20.74,-4.82,21.29272176
20/06/2019 11:00,26.68816,3.26504,26.88714136,5.07816,-0.35496,5.090550617,21.61,3.62,21.91110449,25.71816,-5.01496,26.20254907,5.07816,-0.35496,5.090550617,20.64,-4.66,21.15951795
20/06/2019 11:30,25.42992,3.34864,25.64944875,5.56992,-0.35136,5.580991189,19.86,3.7,20.2017227,24.50992,-4.93136,25.00108977,5.56992,-0.35136,5.580991189,18.94,-4.58,19.48589233
20/06/2019 12:00,25.34808,3.35592,25.5692659,5.24808,-0.33408,5.258702609,20.1,3.69,20.43590223,24.41808,-4.93408,24.91159923,5.24808,-0.33408,5.258702609,19.17,-4.6,19.71418018
20/06/2019 12:30,25.1548,3.2514,25.3640605,5.8248,-0.4086,5.839113717,19.33,3.66,19.67344657,24.2548,-5.0486,24.77465812,5.8248,-0.4086,5.839113717,18.43,-4.64,19.00511773
20/06/2019 13:00,24.57444,3.23824,24.78687757,6.45444,-0.40176,6.466931793,18.12,3.64,18.48199123,23.69444,-5.06176,24.22907141,6.45444,-0.40176,6.466931793,17.24,-4.66,17.85870096
20/06/2019 13:30,24.45856,2.79,24.61717403,5.93856,-0.36,5.94946173,18.52,3.15,18.78597615,23.56856,-5.52,24.20635083,5.93856,-0.36,5.94946173,17.63,-5.16,18.36960805
20/06/2019 14:00,24.58096,3.03496,24.76761145,6.06096,-0.36504,6.071942879,18.52,3.4,18.82950876,23.69096,-5.27504,24.27112755,6.06096,-0.36504,6.071942879,17.63,-4.91,18.30095626
20/06/2019 14:30,24.54376,3.0372,24.7309672,5.51376,-0.3528,5.525035491,19.03,3.39,19.32958872,23.64376,-5.2628,24.22239564,5.51376,-0.3528,5.525035491,18.13,-4.91,18.78310411
20/06/2019 15:00,23.4902,2.76092,23.65189581,6.3702,-0.37908,6.381469242,17.12,3.14,17.40557382,22.6402,-5.54908,23.31031842,6.3702,-0.37908,6.381469242,16.27,-5.17,17.07166659
20/06/2019 15:30,22.71204,2.66572,22.86794315,6.60204,-0.40428,6.614406586,16.11,3.07,16.39990854,21.89204,-5.64428,22.60794798,6.60204,-0.40428,6.614406586,15.29,-5.24,16.16297312
20/06/2019 16:00,23.48868,2.63384,23.63588799,6.44868,-0.41616,6.462094311,17.04,3.05,17.31080876,22.62868,-5.68616,23.33215751,6.44868,-0.41616,6.462094311,16.18,-5.27,17.01661835
20/06/2019 16:30,24.107,2.19624,24.20683621,6.417,-0.38376,6.428464882,17.69,2.58,17.87715022,23.237,-6.14376,24.03547287,6.417,-0.38376,6.428464882,16.82,-5.76,17.7789201
20/06/2019 17:00,24.56664,2.9794,24.74664877,11.63664,0.6894,11.65704349,12.93,2.29,13.13122233,23.83664,-5.3706,24.43417179,11.63664,0.6894,11.65704349,12.2,-6.06,13.6221731
20/06/2019 17:30,26.43128,2.76192,26.57519077,13.48128,0.78192,13.50393681,12.95,1.98,13.10049236,25.70128,-5.58808,26.3017572,13.48128,0.78192,13.50393681,12.22,-6.37,13.78061319
20/06/2019 18:00,25.37728,3.06792,25.56205143,14.41728,0.81792,14.44046245,10.96,2.25,11.18857006,24.69728,-5.17208,25.23303491,14.41728,0.81792,14.44046245,10.28,-5.99,11.89783594
20/06/2019 18:30,25.57144,2.9958,25.74632714,14.22144,0.6858,14.23796605,11.35,2.31,11.58268535,24.89144,-5.2542,25.43993716,14.22144,0.6858,14.23796605,10.67,-5.94,12.21198182
20/06/2019 19:00,25.74092,3.02512,25.91806925,13.93092,0.73512,13.95030227,11.81,2.29,12.02997091,25.03092,-5.21488,25.56837753,13.93092,0.73512,13.95030227,11.1,-5.95,12.59414547
20/06/2019 19:30,24.779,1.86988,24.84945255,4.779,-0.06012,4.779378141,20,1.93,20.09290671,23.849,-6.36012,24.68250245,4.779,-0.06012,4.779378141,19.07,-6.3,20.08369737
20/06/2019 20:00,25.17564,1.39092,25.21403395,3.72564,-0.28908,3.736838324,21.45,1.68,21.51568962,24.20564,-6.83908,25.15325075,3.72564,-0.28908,3.736838324,20.48,-6.55,21.50192782
20/06/2019 20:30,24.7248,1.11952,24.75013253,2.8548,-0.24048,2.864910761,21.87,1.36,21.91224543,23.7248,-7.09048,24.76168495,2.8548,-0.24048,2.864910761,20.87,-6.85,21.96541372
20/06/2019 21:00,25.69908,0.86232,25.71354329,2.17908,-0.15768,2.184777478,23.52,1.02,23.54210696,24.67908,-7.38768,25.76111033,2.17908,-0.15768,2.184777478,22.5,-7.23,23.63308909
20/06/2019 21:30,25.19476,0.27888,25.19630341,1.45476,-0.05112,1.455657897,23.74,0.33,23.74229349,24.16476,-7.97112,25.44551787,1.45476,-0.05112,1.455657897,22.71,-7.92,24.05141368
20/06/2019 22:00,24.15268,-0.08,24.15281249,1.10268,0,1.10268,23.05,-0.08,23.05013883,23.12268,-8.37,24.59095831,1.10268,0,1.10268,22.02,-8.37,23.55710721
20/06/2019 22:30,24.05852,-0.25832,24.05990677,0.66852,-0.05832,0.671059023,23.39,-0.2,23.39085505,23.02852,-8.60832,24.5848715,0.66852,-0.05832,0.671059023,22.36,-8.55,23.93892437
20/06/2019 23:00,22.7184,-0.7268,22.73002281,0.4284,-0.0468,0.430948721,22.29,-0.68,22.30036995,21.7284,-9.1268,23.56738944,0.4284,-0.0468,0.430948721,21.3,-9.08,23.15461941
20/06/2019 23:30,20.43972,-1.14788,20.47192668,0.54972,-0.04788,0.551801208,19.89,-1.1,19.92039407,19.49972,-9.46788,21.67671174,0.54972,-0.04788,0.551801208,18.95,-9.42,21.16220452
21/06/2019 00:00,18.78108,-1.35124,18.82962601,0.81108,-0.02124,0.811358062,17.97,-1.33,18.01915092,17.92108,-9.63124,20.34516877,0.81108,-0.02124,0.811358062,17.11,-9.61,19.62407195
21/06/2019 00:30,17.80164,-1.5484,17.86885361,0.52164,-0.0684,0.52610536,17.28,-1.48,17.34326382,16.94164,-9.8684,19.60623586,0.52164,-0.0684,0.52610536,16.42,-9.8,19.12214423
21/06/2019 01:00,17.20924,-1.75376,17.29837031,0.39924,-0.02376,0.39994639,16.81,-1.73,16.89878694,16.36924,-10.10376,19.23637139,0.39924,-0.02376,0.39994639,15.97,-10.08,18.88510789
21/06/2019 01:30,16.65536,-1.85384,16.75821409,0.49536,-0.03384,0.496514527,16.16,-1.82,16.26216468,15.82536,-10.23384,18.84604734,0.49536,-0.03384,0.496514527,15.33,-10.2,18.41328053
21/06/2019 02:00,16.39976,-2.01244,16.52277346,0.41976,0.00756,0.419828073,15.98,-2.02,16.10716611,15.57976,-10.41244,18.73893883,0.41976,0.00756,0.419828073,15.16,-10.42,18.39570602
21/06/2019 02:30,16.13516,-2.089,16.26982819,0.51516,-0.009,0.51523861,15.62,-2.08,15.75788057,15.31516,-10.489,18.56268426,0.51516,-0.009,0.51523861,14.8,-10.48,18.13478426
21/06/2019 03:00,15.95708,-2.2112,16.10955641,0.30708,0.0288,0.308427571,15.65,-2.24,15.80949398,15.15708,-10.6212,18.5080243,0.30708,0.0288,0.308427571,14.85,-10.65,18.27416209
21/06/2019 03:30,16.08644,-2.16856,16.23195011,0.13644,0.09144,0.164247214,15.95,-2.26,16.10931718,15.26644,-10.57856,18.57337131,0.13644,0.09144,0.164247214,15.13,-10.67,18.51393529
21/06/2019 04:00,15.95036,-2.22916,16.10537607,0.09036,0.06084,0.108933169,15.86,-2.29,16.02447191,15.13036,-10.64916,18.50222696,0.09036,0.06084,0.108933169,15.04,-10.71,18.46363182
21/06/2019 04:30,16.239,-2.19332,16.38645092,0.099,0.07668,0.125223091,16.14,-2.27,16.29884965,15.409,-10.61332,18.71042069,0.099,0.07668,0.125223091,15.31,-10.69,18.67276627
21/06/2019 05:00,16.0888,-2.10772,16.22627403,0.1188,0.06228,0.13413515,15.97,-2.17,16.11675526,15.2688,-10.50772,18.53505956,0.1188,0.06228,0.13413515,15.15,-10.57,18.47288283
21/06/2019 05:30,16.65052,-2.05708,16.77710924,0.11052,0.05292,0.122536512,16.54,-2.11,16.6740427,15.82052,-10.46708,18.96967624,0.11052,0.05292,0.122536512,15.71,-10.52,18.90699606
21/06/2019 06:00,17.55964,-1.91032,17.66324657,0.17964,0.04968,0.186383025,17.38,-1.96,17.49016867,16.69964,-10.30032,19.6207688,0.17964,0.04968,0.186383025,16.52,-10.35,19.49443254
21/06/2019 06:30,20.15004,-1.1632,20.18358606,0.23004,0.0468,0.234752298,19.92,-1.21,19.95671566,19.22004,-9.5132,21.44553361,0.23004,0.0468,0.234752298,18.99,-9.56,21.26061382
21/06/2019 07:00,22.80268,-0.48532,22.80784406,0.38268,0.09468,0.394218575,22.42,-0.58,22.42750098,21.80268,-8.80532,23.51362404,0.38268,0.09468,0.394218575,21.42,-8.9,23.19539609
21/06/2019 07:30,25.59452,0.05224,25.59457331,0.70452,0.10224,0.711899886,24.89,-0.05,24.89005022,24.52452,-8.27776,25.88384422,0.70452,0.10224,0.711899886,23.82,-8.38,25.25107522
21/06/2019 08:00,27.32768,0.7918,27.33914851,1.14768,0.0918,1.15134557,26.18,0.7,26.18935662,26.21768,-7.5582,27.28540144,1.14768,0.0918,1.15134557,25.07,-7.65,26.21120753
21/06/2019 08:30,28.0606,1.45776,28.09844011,1.6506,0.07776,1.652430627,26.41,1.38,26.44602995,26.9606,-6.87224,27.82268202,1.6506,0.07776,1.652430627,25.31,-6.95,26.24687791
21/06/2019 09:00,28.43852,1.90048,28.50195158,1.65852,0.06048,1.659622373,26.78,1.84,26.84313693,27.31852,-6.40952,28.06035427,1.65852,0.06048,1.659622373,25.66,-6.47,26.46311584
21/06/2019 09:30,29.1202,2.15956,29.20016691,1.4202,0.07956,1.422426741,27.7,2.08,27.77798409,27.9702,-6.13044,28.63414714,1.4202,0.07956,1.422426741,26.55,-6.21,27.26658394
21/06/2019 10:00,28.96196,2.10988,29.03871073,1.64196,0.02988,1.642231852,27.32,2.08,27.39906568,27.83196,-6.16012,28.50552711,1.64196,0.02988,1.642231852,26.19,-6.19,26.91156257
21/06/2019 10:30,28.92084,2.24724,29.00801741,2.76084,-0.03276,2.761034357,26.16,2.28,26.25916983,27.81084,-6.04276,28.45975703,2.76084,-0.03276,2.761034357,25.05,-6.01,25.76087343
21/06/2019 11:00,28.43572,2.78408,28.57168657,2.47572,-0.11592,2.47843236,25.96,2.9,26.12147775,27.34572,-5.58592,27.91040853,2.47572,-0.11592,2.47843236,24.87,-5.47,25.46444187
21/06/2019 11:30,27.80112,2.67932,27.9299307,2.84112,-0.13068,2.844123787,24.96,2.81,25.11767704,26.73112,-5.68068,27.3280607,2.84112,-0.13068,2.844123787,23.89,-5.55,24.52620232
21/06/2019 12:00,27.95044,2.59544,28.07068587,3.16044,-0.12456,3.162893641,24.79,2.72,24.93877503,26.88044,-5.76456,27.49160247,3.16044,-0.12456,3.162893641,23.72,-5.64,24.38130431
21/06/2019 12:30,27.569,2.45492,27.67808507,2.889,-0.14508,2.892640525,24.68,2.6,24.81657511,26.509,-5.89508,27.15656549,2.889,-0.14508,2.892640525,23.62,-5.75,24.30981078
21/06/2019 13:00,27.116,2.13108,27.1996132,2.466,-0.08892,2.467602635,24.65,2.22,24.74976566,26.056,-6.25892,26.79718671,2.466,-0.08892,2.467602635,23.59,-6.17,24.38353953
21/06/2019 13:30,26.4166,1.94008,26.48774558,3.0366,-0.16992,3.041350418,23.38,2.11,23.47501864,25.3966,-6.46992,26.20776901,3.0366,-0.16992,3.041350418,22.36,-6.3,23.23057468
21/06/2019 14:00,25.35964,1.86728,25.42829282,3.86964,-0.16272,3.873059711,21.49,2.03,21.58566654,24.37964,-6.53272,25.23971626,3.86964,-0.16272,3.873059711,20.51,-6.37,21.47642894
21/06/2019 14:30,24.99636,1.94428,25.07186148,3.36636,-0.13572,3.36909477,21.63,2.08,21.72977911,24.01636,-6.50572,24.88191995,3.36636,-0.13572,3.36909477,20.65,-6.37,21.6101689
21/06/2019 15:00,24.40708,1.83684,24.47610131,3.90708,-0.17316,3.910915304,20.5,2.01,20.59830333,23.44708,-6.62316,24.36456051,3.90708,-0.17316,3.910915304,19.54,-6.45,20.57702845
21/06/2019 15:30,23.05092,1.54896,23.10290436,4.48092,-0.22104,4.486368546,18.57,1.77,18.65416307,22.15092,-6.89104,23.19805356,4.48092,-0.22104,4.486368546,17.67,-6.67,18.88697435
21/06/2019 16:00,23.34156,1.32868,23.37934588,4.56156,-0.21132,4.566452209,18.78,1.54,18.84303585,22.44156,-7.08132,23.53229075,4.56156,-0.21132,4.566452209,17.88,-6.87,19.1544068
21/06/2019 16:30,24.1004,1.08636,24.12487219,4.0104,-0.14364,4.012971544,20.09,1.23,20.12761784,23.1504,-7.32364,24.28120102,4.0104,-0.14364,4.012971544,19.14,-7.18,20.4424069
21/06/2019 17:00,24.71292,0.99616,24.7329891,3.47292,-0.12384,3.475127289,21.24,1.12,21.26950869,23.74292,-7.41384,24.87350546,3.47292,-0.12384,3.475127289,20.27,-7.29,21.54105383
21/06/2019 17:30,24.35496,0.901,24.37162033,3.14496,-0.099,3.146517822,21.21,1,21.2335607,23.38496,-7.519,24.56403296,3.14496,-0.099,3.146517822,20.24,-7.42,21.55722617
21/06/2019 18:00,24.65584,0.75408,24.66736878,2.89584,-0.11592,2.898159201,21.76,0.87,21.77738506,23.65584,-7.66592,24.86694785,2.89584,-0.11592,2.898159201,20.76,-7.55,22.09027161
21/06/2019 18:30,24.6986,0.72392,24.70920683,2.6586,-0.13608,2.662080338,22.04,0.86,22.0567722,23.6986,-7.72608,24.92621018,2.6586,-0.13608,2.662080338,21.04,-7.59,22.36715673
21/06/2019 19:00,24.70192,0.338,24.70423234,1.95192,-0.072,1.953247472,22.75,0.41,22.75369421,23.69192,-8.112,25.04219673,1.95192,-0.072,1.953247472,21.74,-8.04,23.17906814
21/06/2019 19:30,23.94928,0.125,23.94960621,1.25928,-0.045,1.260083774,22.69,0.17,22.69063684,22.92928,-8.255,24.37000013,1.25928,-0.045,1.260083774,21.67,-8.21,23.17310942
21/06/2019 20:00,24.22836,0.10604,24.22859205,0.91836,-0.00396,0.918368538,23.31,0.11,23.31025954,23.20836,-8.15396,24.59908611,0.91836,-0.00396,0.918368538,22.29,-8.15,23.7332383
21/06/2019 20:30,24.99876,-0.47996,25.00336704,0.51876,-0.12996,0.534791117,24.48,-0.35,24.48250191,23.92876,-8.78996,25.4921351,0.51876,-0.12996,0.534791117,23.41,-8.66,24.9604427
21/06/2019 21:00,24.82992,-0.73916,24.84091956,0.16992,-0.02916,0.172403921,24.66,-0.71,24.67021889,23.75992,-9.04916,25.42481259,0.16992,-0.02916,0.172403921,23.59,-9.02,25.25566273
21/06/2019 21:30,24.20196,-0.94836,24.22053374,0.20196,-0.01836,0.202792828,24,-0.93,24.01801199,23.15196,-9.25836,24.93452389,0.20196,-0.01836,0.202792828,22.95,-9.24,24.74025263
21/06/2019 22:00,23.41512,-1.317,23.45212855,0.19512,-0.027,0.196979223,23.22,-1.29,23.25580573,22.38512,-9.617,24.36350316,0.19512,-0.027,0.196979223,22.19,-9.59,24.17362612
21/06/2019 22:30,23.5918,-1.49788,23.63930354,0.0918,0.04212,0.101001655,23.5,-1.54,23.55040552,22.5518,-9.82788,24.60022172,0.0918,0.04212,0.101001655,22.46,-9.87,24.53300838
21/06/2019 23:00,22.42148,-1.74588,22.48934998,0.14148,0.02412,0.143521304,22.28,-1.77,22.35019687,21.42148,-10.12588,23.6941607,0.14148,0.02412,0.143521304,21.28,-10.15,23.57670248
21/06/2019 23:30,20.92984,-2.10544,21.03547195,0.06984,0.03456,0.077923162,20.86,-2.14,20.96948259,19.96984,-10.51544,22.56920442,0.06984,0.03456,0.077923162,19.9,-10.55,22.52359874
22/06/2019 00:00,19.6132,-1.46688,19.66797781,0.0432,0.12312,0.130479019,19.57,-1.59,19.63448497,18.6832,-9.93688,21.1613692,0.0432,0.12312,0.130479019,18.64,-10.06,21.18143527
22/06/2019 00:30,18.525,-0.6914,18.53789791,0.045,0.1386,0.145722201,18.48,-0.83,18.49862968,17.645,-9.1914,19.89542307,0.045,0.1386,0.145722201,17.6,-9.33,19.92006275
22/06/2019 01:00,17.71808,-0.85924,17.73890223,0.02808,0.14076,0.143533494,17.69,-1,17.71824201,16.84808,-9.40924,19.29745053,0.02808,0.14076,0.143533494,16.82,-9.55,19.34205005
22/06/2019 01:30,16.958,-1.02744,16.98909641,0.018,0.14256,0.14369187,16.94,-1.17,16.9803563,16.108,-9.60744,18.75554764,0.018,0.14256,0.14369187,16.09,-9.75,18.81357489
22/06/2019 02:00,16.45584,-1.08428,16.49152307,0.01584,0.13572,0.136641224,16.44,-1.22,16.48520549,15.62584,-9.64428,18.36243482,0.01584,0.13572,0.136641224,15.61,-9.78,18.42065417
22/06/2019 02:30,16.1562,-1.1594,16.19774697,0.0162,0.1206,0.121683195,16.14,-1.28,16.19067633,15.3362,-9.7594,18.17814399,0.0162,0.1206,0.121683195,15.32,-9.88,18.22955841
22/06/2019 03:00,15.79584,-1.21112,15.84220228,0.01584,0.12888,0.129849759,15.78,-1.34,15.8367926,14.97584,-9.81112,17.90345942,0.01584,0.12888,0.129849759,14.96,-9.94,17.96121377
22/06/2019 03:30,14.89584,-3.93672,15.40726496,0.01584,0.14328,0.144152919,14.88,-4.08,15.42921903,14.16584,-11.60672,18.31357344,0.01584,0.14328,0.144152919,14.15,-11.75,18.39252566
22/06/2019 04:00,14.70584,-4.18564,15.28990884,0.01584,0.14436,0.145226427,14.69,-4.33,15.31486206,13.99584,-11.50564,18.11803767,0.01584,0.14436,0.145226427,13.98,-11.65,18.19788174
22/06/2019 04:30,14.81764,-4.13808,15.38460793,0.01764,0.15192,0.152940694,14.8,-4.29,15.40922127,14.09764,-11.44808,18.16045124,0.01764,0.15192,0.152940694,14.08,-11.6,18.24298221
22/06/2019 05:00,14.4262,-4.18248,15.02026582,0.0162,0.13752,0.138470901,14.41,-4.32,15.04361991,13.7262,-11.53248,17.92781809,0.0162,0.13752,0.138470901,13.71,-11.67,18.0042495
22/06/2019 05:30,14.44184,-4.255,15.05562246,0.05184,0.135,0.144611153,14.39,-4.39,15.04473994,13.73184,-11.605,17.97886133,0.05184,0.135,0.144611153,13.68,-11.74,18.02692431
22/06/2019 06:00,14.78432,-4.27696,15.39053296,0.09432,0.11304,0.147221955,14.69,-4.39,15.33193399,14.08432,-11.64696,18.27620713,0.09432,0.11304,0.147221955,13.99,-11.76,18.27615113
22/06/2019 06:30,15.93128,-3.9656,16.41741958,0.16128,0.1044,0.192121312,15.77,-4.07,16.28673694,15.18128,-11.3356,18.94642683,0.16128,0.1044,0.192121312,15.02,-11.44,18.88051906
22/06/2019 07:00,16.82204,-3.68884,17.22174702,0.39204,0.10116,0.404881103,16.43,-3.79,16.86146494,16.06204,-11.01884,19.47829469,0.39204,0.10116,0.404881103,15.67,-11.12,19.21466367
22/06/2019 07:30,18.212,-3.61524,18.56736126,0.702,0.10476,0.709773666,17.51,-3.72,17.90079607,17.552,-9.11524,19.77777299,0.702,0.10476,0.709773666,16.85,-9.22,19.20757403
22/06/2019 08:00,19.67572,-5.26568,20.36814531,1.12572,0.09432,1.129664455,18.55,-5.36,19.30886066,19.42572,-4.09568,19.85278802,1.12572,0.09432,1.129664455,18.3,-4.19,18.77354788
22/06/2019 08:30,21.25372,-4.73764,21.77534952,1.59372,0.07236,1.595361842,19.66,-4.81,20.23985425,20.99372,-3.57764,21.29637968,1.59372,0.07236,1.595361842,19.4,-3.65,19.7403774
22/06/2019 09:00,22.30252,-4.33672,22.72024513,2.07252,0.05328,2.073204744,20.23,-4.39,20.70084539,22.05252,-3.18672,22.28158035,2.07252,0.05328,2.073204744,19.98,-3.24,20.240998
22/06/2019 09:30,22.79476,-3.85956,23.11919737,2.53476,0.01044,2.5347815,20.26,-3.87,20.62630602,22.53476,-2.71956,22.69826898,2.53476,0.01044,2.5347815,20,-2.73,20.18546259
22/06/2019 10:00,22.99268,-3.43756,23.24822902,2.90268,-0.00756,2.902689845,20.09,-3.43,20.38070166,22.74268,-2.31756,22.86045883,2.90268,-0.00756,2.902689845,19.84,-2.31,19.97402563
22/06/2019 10:30,22.94348,-3.25584,23.17334177,3.18348,-0.01584,3.183519407,19.76,-3.24,20.02386576,22.69348,-2.13584,22.79376772,3.18348,-0.01584,3.183519407,19.51,-2.12,19.62484395
22/06/2019 11:00,22.47748,-3.9634,22.82423376,3.41748,-0.0234,3.417560111,19.06,-3.94,19.46296997,22.22748,-2.8434,22.40860975,3.41748,-0.0234,3.417560111,18.81,-2.82,19.02021293
22/06/2019 11:30,21.96468,-4.61328,22.44391944,3.60468,-0.05328,3.605073739,18.36,-4.56,18.91780114,21.72468,-3.47328,22.00057715,3.60468,-0.05328,3.605073739,18.12,-3.42,18.43992408
22/06/2019 12:00,20.88676,-4.72116,21.41368943,3.77676,-0.10116,3.778114535,17.11,-4.62,17.72276784,20.65676,-3.57116,20.96318004,3.77676,-0.10116,3.778114535,16.88,-3.47,17.23297131
22/06/2019 12:30,21.10116,-4.76192,21.63180148,3.88116,-0.15192,3.884132159,17.22,-4.61,17.82639896,20.86116,-3.61192,21.17153661,3.88116,-0.15192,3.884132159,16.98,-3.46,17.32893534
22/06/2019 13:00,20.20432,-4.82228,20.77183023,3.87432,-0.15228,3.877311525,16.33,-4.67,16.98463423,19.97432,-3.66228,20.30728328,3.87432,-0.15228,3.877311525,16.1,-3.51,16.47817041
22/06/2019 13:30,19.37528,-5.03824,20.01962381,3.81528,-0.13824,3.817783621,15.56,-4.9,16.31329519,19.14528,-3.86824,19.53215367,3.81528,-0.13824,3.817783621,15.33,-3.73,15.77725578
22/06/2019 14:00,19.39424,-5.18256,20.07474715,3.95424,-0.14256,3.956808983,15.44,-5.04,16.2417733,19.17424,-4.02256,19.59164282,3.95424,-0.14256,3.956808983,15.22,-3.88,15.70677561
22/06/2019 14:30,18.86896,-5.3274,19.60660201,3.91896,-0.1674,3.922533651,14.95,-5.16,15.81543866,18.64896,-4.1474,19.10457107,3.91896,-0.1674,3.922533651,14.73,-3.98,15.25822074
22/06/2019 15:00,18.58512,-5.35864,19.34222604,3.88512,-0.18864,3.889696963,14.7,-5.17,15.5826474,18.36512,-4.17864,18.83450729,3.88512,-0.18864,3.889696963,14.48,-3.99,15.01967044
22/06/2019 15:30,18.4728,-5.49468,19.27267102,3.6828,-0.18468,3.687427632,14.79,-5.31,15.71433104,18.2528,-4.30468,18.75353241,3.6828,-0.18468,3.687427632,14.57,-4.12,15.14131104
22/06/2019 16:00,18.72008,-5.44312,19.49535715,3.61008,-0.21312,3.616365267,15.11,-5.23,15.98952782,18.49008,-4.26312,18.97517459,3.61008,-0.21312,3.616365267,14.88,-4.05,15.42131317
22/06/2019 16:30,19.15676,-5.35152,19.89020412,2.96676,-0.19152,2.972935386,16.19,-5.16,16.99240124,18.92676,-4.17152,19.38101708,2.96676,-0.19152,2.972935386,15.96,-3.98,16.44876895
22/06/2019 17:00,20.05532,-5.3748,20.76305217,2.78532,-0.1548,2.789618351,17.27,-5.22,18.04165458,19.82532,-4.1948,20.26424586,2.78532,-0.1548,2.789618351,17.04,-4.04,17.51237277
22/06/2019 17:30,21.15316,-5.5022,21.85704424,2.24316,-0.1422,2.247662703,18.91,-5.36,19.65496629,20.90316,-4.3322,21.34736646,2.24316,-0.1422,2.247662703,18.66,-4.19,19.12463594
22/06/2019 18:00,21.82536,-5.49076,22.505439,1.93536,-0.14076,1.940472032,19.89,-5.35,20.59695609,21.56536,-4.31076,21.99198499,1.93536,-0.14076,1.940472032,19.63,-4.17,20.0680293
22/06/2019 18:30,22.5356,-5.34792,23.16146618,4.6656,-0.09792,4.666627442,17.87,-5.25,18.62523557,22.3056,-4.17792,22.69349702,4.6656,-0.09792,4.666627442,17.64,-4.08,18.10568971
22/06/2019 19:00,23.45872,-5.1128,24.0094204,5.86872,-0.0828,5.869304071,17.59,-5.03,18.29505398,23.21872,-3.9328,23.54943469,5.86872,-0.0828,5.869304071,17.35,-3.85,17.77202858
22/06/2019 19:30,24.00728,-5.36024,24.59840779,5.41728,-0.03024,5.417364401,18.59,-5.33,19.33900204,23.76728,-4.18024,24.13209492,5.41728,-0.03024,5.417364401,18.35,-4.15,18.81342606
22/06/2019 20:00,23.66432,-6.32212,24.49426958,4.95432,0.04788,4.954551358,18.71,-6.37,19.76464014,23.41432,-5.17212,23.97876574,4.95432,0.04788,4.954551358,18.46,-5.22,19.18384737
22/06/2019 20:30,22.8722,-7.59484,24.10018937,3.6522,0.06516,3.652781223,19.22,-7.66,20.69019091,22.6222,-6.43484,23.51958968,3.6522,0.06516,3.652781223,18.97,-6.5,20.05270306
22/06/2019 21:00,21.50828,-8.08896,22.979064,0.36828,0.04104,0.370559631,21.14,-8.13,22.64942604,21.23828,-6.92896,22.33998711,0.36828,0.04104,0.370559631,20.87,-6.97,22.0031316
22/06/2019 21:30,20.74132,-8.22312,22.31192636,0.30132,0.05688,0.30664161,20.44,-8.28,22.05338976,20.49132,-7.06312,21.67445177,0.30132,0.05688,0.30664161,20.19,-7.12,21.40865479
22/06/2019 22:00,20.45088,-7.93376,21.93588477,0.83088,-0.02376,0.831219653,19.62,-7.91,21.15449125,20.19088,-6.77376,21.29684154,0.83088,-0.02376,0.831219653,19.36,-6.75,20.50297783
22/06/2019 22:30,20.37028,-8.28492,21.99063907,0.80028,-0.03492,0.8010415,19.57,-8.25,21.23787654,20.12028,-7.11492,21.34122194,0.80028,-0.03492,0.8010415,19.32,-7.08,20.57641368
22/06/2019 23:00,19.2628,-8.533,21.06816444,0.9828,-0.063,0.984817161,18.28,-8.47,20.1469427,19.0128,-7.343,20.38151645,0.9828,-0.063,0.984817161,18.03,-7.28,19.44426136
22/06/2019 23:30,17.98124,-8.17004,19.75030495,0.83124,-0.05004,0.832744822,17.15,-8.12,18.97516535,17.73124,-6.98004,19.05565088,0.83124,-0.05004,0.832744822,16.9,-6.93,18.26567546
23/06/2019 00:00,17.21104,-6.6612,18.45512079,0.76104,-0.0612,0.763496772,16.45,-6.6,17.72462976,16.98104,-5.4712,17.84067681,0.76104,-0.0612,0.763496772,16.22,-5.41,17.0984356
23/06/2019 00:30,16.44712,-6.58304,17.71564766,0.53712,-0.02304,0.537613928,15.91,-6.56,17.2093492,16.22712,-5.38304,17.09668223,0.53712,-0.02304,0.537613928,15.69,-5.36,16.58028046
23/06/2019 01:00,15.87164,-6.73844,17.24283996,0.34164,0.06156,0.347141935,15.53,-6.8,16.95349227,15.64164,-5.53844,16.59322812,0.34164,0.06156,0.347141935,15.3,-5.6,16.29263637
23/06/2019 01:30,14.99448,-6.80804,16.4676604,0.29448,0.02196,0.295297667,14.7,-6.83,16.20922268,14.78448,-5.60804,15.81236736,0.29448,0.02196,0.295297667,14.49,-5.63,15.54532084
23/06/2019 02:00,14.61036,-6.96144,16.18407446,0.36036,-0.00144,0.360362877,14.25,-6.96,15.85888079,14.39036,-5.74144,15.49343713,0.36036,-0.00144,0.360362877,14.03,-5.74,15.15877634
23/06/2019 02:30,14.08372,-6.95732,15.7084522,0.42372,-0.06732,0.429034522,13.66,-6.89,15.29927122,13.86372,-5.72732,15.00016422,0.42372,-0.06732,0.429034522,13.44,-5.66,14.58318209
23/06/2019 03:00,14.09012,-4.55616,14.80844609,0.51012,-0.05616,0.513202065,13.58,-4.5,14.3061665,13.88012,-3.34616,14.27776306,0.51012,-0.05616,0.513202065,13.37,-3.29,13.76884164
23/06/2019 03:30,13.95588,-3.82668,14.47100779,0.69588,0.01332,0.696007469,13.26,-3.84,13.80482524,13.75588,-2.64668,14.00818152,0.69588,0.01332,0.696007469,13.06,-2.66,13.32813565
23/06/2019 04:00,13.17132,-3.67708,13.67496208,1.11132,-0.03708,1.111938429,12.06,-3.64,12.59734893,12.98132,-2.48708,13.21742168,1.11132,-0.03708,1.111938429,11.87,-2.45,12.12020627
23/06/2019 04:30,13.07436,-3.69556,13.58661301,1.13436,-0.02556,1.134647929,11.94,-3.67,12.49129697,12.87436,-2.50556,13.11590547,1.13436,-0.02556,1.134647929,11.74,-2.48,11.9990833
23/06/2019 05:00,13.11308,-3.80896,13.65507391,0.88308,-0.04896,0.884436187,12.23,-3.76,12.79494041,12.91308,-2.60896,13.17400119,0.88308,-0.04896,0.884436187,12.03,-2.56,12.2993699
23/06/2019 05:30,12.55208,-3.70268,13.0868083,1.16208,-0.02268,1.162301299,11.39,-3.68,11.96973266,12.36208,-2.51268,12.61485564,1.16208,-0.02268,1.162301299,11.2,-2.49,11.47345197
23/06/2019 06:00,12.53344,-3.5728,13.03272873,1.60344,-0.0828,1.60557643,10.93,-3.49,11.4736655,12.33344,-2.3728,12.55961473,1.60344,-0.0828,1.60557643,10.73,-2.29,10.97164527
23/06/2019 06:30,12.96016,-3.54524,13.43631177,1.64016,-0.07524,1.641884857,11.32,-3.47,11.83990287,12.78016,-2.35524,12.99537014,1.64016,-0.07524,1.641884857,11.14,-2.28,11.37092784
23/06/2019 07:00,13.163,-3.3114,13.57313298,2.223,-0.1314,2.226880096,10.94,-3.18,11.39280475,12.963,-2.1114,13.13382575,2.223,-0.1314,2.226880096,10.74,-1.98,10.92098897
23/06/2019 07:30,14.39708,-3.30448,14.77144206,2.64708,-0.20448,2.654966026,11.75,-3.1,12.15205744,14.19708,-2.11448,14.35367919,2.64708,-0.20448,2.654966026,11.55,-1.91,11.70686124
23/06/2019 08:00,15.83872,-4.02632,16.34246934,2.44872,-0.16632,2.454361828,13.39,-3.86,13.93526821,15.62872,-2.84632,15.88579322,2.44872,-0.16632,2.454361828,13.18,-2.68,13.44971375
23/06/2019 08:30,16.86408,-6.09696,17.93237618,2.04408,-0.15696,2.050097434,14.82,-5.94,15.96608906,16.63408,-4.90696,17.34274701,2.04408,-0.15696,2.050097434,14.59,-4.75,15.34374791
23/06/2019 09:00,18.5622,-5.50052,19.36003588,4.4622,-0.11052,4.463568473,14.1,-5.39,15.09510185,18.3522,-4.32052,18.85391572,4.4622,-0.11052,4.463568473,13.89,-4.21,14.51400014
23/06/2019 09:30,19.60532,-5.04364,20.24368733,5.21532,-0.14364,5.217297687,14.39,-4.9,15.20138481,19.37532,-3.86364,19.7567897,5.21532,-0.14364,5.217297687,14.16,-3.72,14.6404918
23/06/2019 10:00,22.06408,-4.67852,22.55464865,6.00408,-0.12852,6.005455356,16.06,-4.55,16.69209693,21.83408,-3.49852,22.11259125,6.00408,-0.12852,6.005455356,15.83,-3.37,16.18473973
23/06/2019 10:30,22.0532,-4.64676,22.53743572,4.3632,-0.17676,4.366778943,17.69,-4.47,18.24601326,21.8132,-3.48676,22.0901152,4.3632,-0.17676,4.366778943,17.45,-3.31,17.76115424
23/06/2019 11:00,22.3244,-4.51832,22.77705097,3.5244,-0.14832,3.527519551,18.8,-4.37,19.30121499,22.0744,-3.35832,22.32840005,3.5244,-0.14832,3.527519551,18.55,-3.21,18.82568989
23/06/2019 11:30,23.986,-3.84132,24.29164332,7.146,-0.21132,7.149123872,16.84,-3.63,17.22679599,23.746,-2.70132,23.89915575,7.146,-0.21132,7.149123872,16.6,-2.49,16.78571119
23/06/2019 12:00,23.34988,-3.92536,23.67752832,3.26988,-0.22536,3.277636701,20.08,-3.7,20.41804104,23.09988,-2.78536,23.26720194,3.26988,-0.22536,3.277636701,19.83,-2.56,19.99456176
23/06/2019 12:30,23.77764,-3.595,24.04787286,2.89764,-0.225,2.906362429,20.88,-3.37,21.15020804,23.51764,-2.475,23.64751607,2.89764,-0.225,2.906362429,20.62,-2.25,20.74239379
23/06/2019 13:00,24.8858,-3.70256,25.15972957,2.1258,-0.14256,2.130574804,22.76,-3.56,23.03673588,24.6058,-2.59256,24.74200398,2.1258,-0.14256,2.130574804,22.48,-2.45,22.61311345
23/06/2019 13:30,25.3646,-3.94392,25.66938718,2.1546,-0.13392,2.158757913,23.21,-3.81,23.52063349,25.0846,-2.81392,25.2419354,2.1546,-0.13392,2.158757913,22.93,-2.68,23.08608455
23/06/2019 14:00,25.37488,-4.04196,25.69478499,1.87488,-0.11196,1.878219917,23.5,-3.93,23.82634886,25.09488,-2.92196,25.2644187,1.87488,-0.11196,1.878219917,23.22,-2.81,23.38941
23/06/2019 14:30,25.55564,-4.35228,25.92360077,0.93564,-0.06228,0.937710514,24.62,-4.29,24.99096837,25.26564,-3.21228,25.46902643,0.93564,-0.06228,0.937710514,24.33,-3.15,24.53306748
23/06/2019 15:00,25.41996,-4.39248,25.79667124,1.02996,-0.04248,1.030835657,24.39,-4.35,24.77487841,25.14996,-3.27248,25.3619718,1.02996,-0.04248,1.030835657,24.12,-3.23,24.33530974
23/06/2019 15:30,24.051,-4.26984,24.4270779,2.511,-0.15984,2.516082237,21.54,-4.11,21.92860461,23.771,-3.11984,23.97485855,2.511,-0.15984,2.516082237,21.26,-2.96,21.4650693
23/06/2019 16:00,24.28876,-4.28572,24.6639668,2.22876,-0.13572,2.232888501,22.06,-4.15,22.44696193,24.01876,-3.14572,24.2238805,2.22876,-0.13572,2.232888501,21.79,-3.01,21.99691342
23/06/2019 16:30,24.96588,-4.1064,25.30133762,3.57588,-0.0864,3.576923641,21.39,-4.02,21.76447794,24.69588,-2.9764,24.87459439,3.57588,-0.0864,3.576923641,21.12,-2.89,21.31681261
23/06/2019 17:00,24.61772,-3.76068,24.90331006,5.87772,-0.13068,5.879172532,18.74,-3.63,19.08833413,24.37772,-2.62068,24.51818093,5.87772,-0.13068,5.879172532,18.5,-2.49,18.66681815
23/06/2019 17:30,25.33564,-3.80244,25.61939117,6.15564,-0.17244,6.158054836,19.18,-3.63,19.52048411,25.07564,-2.66244,25.21658796,6.15564,-0.17244,6.158054836,18.92,-2.49,19.08314702
23/06/2019 18:00,26.21376,-3.9642,26.51181048,5.60376,-0.1242,5.605136196,20.61,-3.84,20.96467744,25.95376,-2.8342,26.1080514,5.60376,-0.1242,5.605136196,20.35,-2.71,20.52965173
23/06/2019 18:30,26.37588,-4.01936,26.68037295,5.19588,-0.09936,5.196829936,21.18,-3.92,21.53970288,26.11588,-2.87936,26.2741299,5.19588,-0.09936,5.196829936,20.92,-2.78,21.10390485
23/06/2019 19:00,25.92724,-4.11028,26.25102237,5.09724,-0.08028,5.097872154,20.83,-4.03,21.21626263,25.66724,-2.97028,25.83853271,5.09724,-0.08028,5.097872154,20.57,-2.89,20.77202446
23/06/2019 19:30,25.37908,-4.18084,25.72114159,5.05908,-0.06084,5.059445815,20.32,-4.12,20.73347052,25.11908,-3.04084,25.30246802,5.05908,-0.06084,5.059445815,20.06,-2.98,20.28013807
