Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
23/06/2019 20:00,24.87992,-4.2422,25.23899126,5.11992,-0.0522,5.120186095,19.76,-4.19,20.199349,24.61992,-3.0922,24.81334644,5.11992,-0.0522,5.120186095,19.5,-3.04,19.73554154
23/06/2019 20:30,24.9518,-4.35708,25.32935983,4.6818,-0.03708,4.681946835,20.27,-4.32,20.72523341,24.6918,-3.19708,24.89791774,4.6818,-0.03708,4.681946835,20.01,-3.16,20.25797868
23/06/2019 21:00,24.88932,-4.6344,25.31710713,4.45932,-0.0144,4.45934325,20.43,-4.62,20.94586594,24.62932,-3.4644,24.87178062,4.45932,-0.0144,4.45934325,20.17,-3.45,20.46292745
23/06/2019 21:30,23.11888,-2.30108,23.2331139,1.38888,-0.00108,1.38888042,21.73,-2.3,21.85138211,22.55888,-4.99108,23.104414,1.38888,-0.00108,1.38888042,21.17,-4.99,21.75014942
23/06/2019 22:00,23.35952,1.638,23.41687893,0.74952,-0.072,0.752970272,22.61,1.71,22.67457166,22.32952,-7.022,23.40760448,0.74952,-0.072,0.752970272,21.58,-6.95,22.67154384
23/06/2019 22:30,22.8282,1.458,22.87471266,0.6282,-0.072,0.632312613,22.2,1.53,22.25266052,21.8182,-7.232,22.98555362,0.6282,-0.072,0.632312613,21.19,-7.16,22.36697789
23/06/2019 23:00,20.90696,0.83692,20.92370454,0.87696,-0.07308,0.879999732,20.03,0.91,20.05066084,20.00696,-7.21308,21.26750976,0.87696,-0.07308,0.879999732,19.13,-7.14,20.41902299
23/06/2019 23:30,18.46768,-5.78612,19.35289098,0.87768,-0.00612,0.877701337,17.59,-5.78,18.51530448,18.21768,-4.58612,18.78606828,0.87768,-0.00612,0.877701337,17.34,-4.58,17.93465918
24/06/2019 00:00,17.53356,-4.08336,18.00276521,0.76356,0.02664,0.764024583,16.77,-4.11,17.26629665,17.30356,-2.90336,17.54544636,0.76356,0.02664,0.764024583,16.54,-2.93,16.7975147
24/06/2019 00:30,16.636,-4.30944,17.18510312,0.666,-0.01944,0.666283659,15.97,-4.29,16.53617247,16.396,-3.11944,16.69010851,0.666,-0.01944,0.666283659,15.73,-3.1,16.0325575
24/06/2019 01:00,15.99684,-4.39992,16.59090673,0.63684,-0.07992,0.641835175,15.36,-4.32,15.95593933,15.77684,-3.20992,16.1000704,0.63684,-0.07992,0.641835175,15.14,-3.13,15.46015847
24/06/2019 01:30,15.4692,-4.48364,16.10587397,0.4392,-0.05364,0.442463433,15.03,-4.43,15.66926291,15.2492,-3.29364,15.6008386,0.4392,-0.05364,0.442463433,14.81,-3.24,15.16026715
24/06/2019 02:00,15.62768,-4.51108,16.26573776,0.24768,-0.00108,0.247682355,15.38,-4.51,16.02761679,15.40768,-3.32108,15.76154102,0.24768,-0.00108,0.247682355,15.16,-3.32,15.51927833
24/06/2019 02:30,15.22428,-4.4762,15.86868199,0.13428,0.0738,0.153223883,15.09,-4.55,15.76104692,15.00428,-3.3062,15.36422392,0.13428,0.0738,0.153223883,14.87,-3.38,15.2493049
24/06/2019 03:00,15.25784,-4.70812,15.96771979,0.08784,0.01188,0.08863972,15.17,-4.72,15.88733143,15.03784,-3.51812,15.443892,0.08784,0.01188,0.08863972,14.95,-3.53,15.36110022
24/06/2019 03:30,15.37996,-4.69928,16.08186563,0.03996,0.09072,0.099130823,15.34,-4.79,16.07046048,15.15996,-3.50928,15.5608301,0.03996,0.09072,0.099130823,15.12,-3.6,15.54266386
24/06/2019 04:00,15.35656,-4.7622,16.07801244,0.01656,0.0378,0.041268312,15.34,-4.8,16.07344394,15.13656,-3.5822,15.55466507,0.01656,0.0378,0.041268312,15.12,-3.62,15.54730845
24/06/2019 04:30,15.66584,-4.69128,16.35318473,0.01584,0.01872,0.024522316,15.65,-4.71,16.34339622,15.44584,-3.48128,15.83329668,0.01584,0.01872,0.024522316,15.43,-3.5,15.82197522
24/06/2019 05:00,15.95584,-4.39956,16.55128268,0.01584,0.01044,0.018971009,15.94,-4.41,16.53879379,15.72584,-3.21956,16.05202823,0.01584,0.01044,0.018971009,15.71,-3.23,16.03860967
24/06/2019 05:30,16.69872,-4.10732,17.19643356,0.01872,0.02268,0.029407836,16.68,-4.13,17.18369285,16.45872,-2.92732,16.71701727,0.01872,0.02268,0.029407836,16.44,-2.95,16.70257765
24/06/2019 06:00,17.67856,-3.99564,18.12447579,0.08856,0.05436,0.103912863,17.59,-4.05,18.05022438,17.44856,-2.80564,17.67268689,0.08856,0.05436,0.103912863,17.36,-2.86,17.59401034
24/06/2019 06:30,20.57452,-3.36148,20.84731208,0.16452,0.03852,0.16896929,20.41,-3.4,20.69125661,20.31452,-2.21148,20.43453857,0.16452,0.03852,0.16896929,20.15,-2.25,20.27523119
24/06/2019 07:00,22.90876,-2.70752,23.06820213,0.33876,0.04248,0.341413075,22.57,-2.75,22.73691712,22.63876,-1.57752,22.69365602,0.33876,0.04248,0.341413075,22.3,-1.62,22.35876562
24/06/2019 07:30,25.33772,-2.67884,25.47893715,0.38772,0.01116,0.38788058,24.95,-2.69,25.09459304,25.04772,-1.56884,25.09680331,0.38772,0.01116,0.38788058,24.66,-1.58,24.71056454
24/06/2019 08:00,26.97796,-2.89968,27.13334609,0.50796,0.04032,0.509557714,26.47,-2.94,26.63277117,26.67796,-1.80968,26.73926872,0.50796,0.04032,0.509557714,26.17,-1.85,26.23530827
24/06/2019 08:30,27.91676,-3.7114,28.16238589,0.44676,0.0486,0.449395658,27.47,-3.76,27.72613388,27.60676,-2.6314,27.73188532,0.44676,0.0486,0.449395658,27.16,-2.68,27.29190356
24/06/2019 09:00,27.98468,-4.10464,28.28410126,0.90468,0.04536,0.905816445,27.08,-4.15,27.39614754,27.67468,-3.01464,27.83839017,0.90468,0.04536,0.905816445,26.77,-3.06,26.94432222
24/06/2019 09:30,27.50448,-3.54144,27.73153832,5.06448,-0.00144,5.064480205,22.44,-3.54,22.71750867,27.22448,-2.44144,27.33373265,5.06448,-0.00144,5.064480205,22.16,-2.44,22.29392742
24/06/2019 10:00,27.66924,-3.27928,27.86288785,4.44924,-0.08928,4.450135672,23.22,-3.19,23.43809933,27.39924,-2.18928,27.4865658,4.44924,-0.08928,4.450135672,22.95,-2.1,23.04587816
24/06/2019 10:30,28.07124,-4.51644,28.43224834,4.88124,-0.04644,4.88146091,23.19,-4.47,23.61687956,28.11124,1.09356,28.13250234,4.88124,-0.04644,4.88146091,23.23,1.14,23.25795563
24/06/2019 11:00,28.52108,-5.38832,29.02560933,8.37108,0.48168,8.384926713,20.15,-5.87,20.9876011,28.88108,5.16168,29.3387069,8.37108,0.48168,8.384926713,20.51,4.68,21.03716949
24/06/2019 11:30,29.31312,-4.99372,29.7354375,10.56312,1.01628,10.61189564,18.75,-6.01,19.68965718,29.65312,5.60628,30.17843437,10.56312,1.01628,10.61189564,19.09,4.59,19.63405715
24/06/2019 12:00,28.02644,-4.14876,28.3318469,10.84644,1.10124,10.90220116,17.18,-5.25,17.96426731,28.36644,6.50124,29.10190784,10.84644,1.10124,10.90220116,17.52,5.4,18.33331394
24/06/2019 12:30,29.19116,-3.7096,29.42592317,10.72116,1.1304,10.78058792,18.47,-4.84,19.09362459,29.53116,6.9004,30.32663732,10.72116,1.1304,10.78058792,18.81,5.77,19.67508577
24/06/2019 13:00,27.80236,-3.80896,28.06206332,11.68236,1.03104,11.72776955,16.12,-4.84,16.83092392,28.11236,6.79104,28.9209787,11.68236,1.03104,11.72776955,16.43,5.76,17.41041355
24/06/2019 13:30,27.38284,-4.20052,27.70314594,11.38284,0.96948,11.42405085,16,-5.17,16.8145443,27.69284,6.46948,28.43848728,11.38284,0.96948,11.42405085,16.31,5.5,17.21238217
24/06/2019 14:00,28.71604,-4.43432,29.05639598,11.33604,0.98568,11.37881224,17.38,-5.42,18.20551565,29.05604,6.24568,29.71972374,11.33604,0.98568,11.37881224,17.72,5.26,18.48420948
24/06/2019 14:30,28.11912,-4.51068,28.47860853,10.68912,1.03932,10.7395285,17.43,-5.55,18.29227706,28.43912,6.14932,29.09635171,10.68912,1.03932,10.7395285,17.75,5.11,18.47091227
24/06/2019 15:00,26.67968,-5.19464,27.1806845,5.98968,-0.13464,5.991193073,20.69,-5.06,21.29975821,27.04968,5.42536,27.58839827,5.98968,-0.13464,5.991193073,21.06,5.56,21.78157937
24/06/2019 15:30,26.43544,-5.47624,26.99669781,6.35544,-0.15624,6.357360186,20.08,-5.32,20.77278989,26.79544,5.14376,27.284682,6.35544,-0.15624,6.357360186,20.44,5.3,21.11595605
24/06/2019 16:00,27.78916,-5.59844,28.34748567,5.60916,-0.11844,5.610410318,22.18,-5.48,22.8469429,28.17916,5.02156,28.62308724,5.60916,-0.11844,5.610410318,22.57,5.14,23.14788327
24/06/2019 16:30,27.54616,-5.92084,28.17529551,6.53616,-0.06084,6.53644315,21.01,-5.86,21.81191647,27.91616,4.71916,28.31223164,6.53616,-0.06084,6.53644315,21.38,4.78,21.90782509
24/06/2019 17:00,27.68664,-5.76604,28.2806869,11.18664,0.81396,11.2162135,16.5,-6.58,17.76362576,28.00664,4.94396,28.43966639,11.18664,0.81396,11.2162135,16.82,4.13,17.31962182
24/06/2019 17:30,28.2776,-6.06104,28.91986977,10.6776,0.85896,10.71209382,17.6,-6.92,18.91154145,28.6076,4.68896,28.98932775,10.6776,0.85896,10.71209382,17.93,3.83,18.33449754
24/06/2019 18:00,28.82872,-5.06716,29.27065437,10.72872,1.03284,10.77832043,18.1,-6.1,19.10026178,29.17872,5.69284,29.72887701,10.72872,1.03284,10.77832043,18.45,4.66,19.02940094
24/06/2019 18:30,29.3182,-5.2252,29.78018748,10.0782,0.9648,10.12427549,19.24,-6.19,20.21122708,29.6582,5.5748,30.17759471,10.0782,0.9648,10.12427549,19.58,4.61,20.11537969
24/06/2019 19:00,29.80132,-5.23372,30.25740403,10.20132,1.01628,10.25181715,19.6,-6.25,20.57237225,30.17132,5.54628,30.67686054,10.20132,1.01628,10.25181715,19.97,4.53,20.47734846
24/06/2019 19:30,29.43348,-5.34756,29.91531619,10.29348,0.98244,10.3402572,19.14,-6.33,20.15957589,29.78348,5.43244,30.27485896,10.29348,0.98244,10.3402572,19.49,4.45,19.99156322
24/06/2019 20:00,29.15856,-5.60204,29.69182503,9.44856,1.04796,9.506498106,19.71,-6.65,20.8016009,29.52856,5.19796,29.98257234,9.44856,1.04796,9.506498106,20.08,4.15,20.50436295
24/06/2019 20:30,28.72868,-6.00336,29.34923144,7.16868,0.65664,7.198690786,21.56,-6.66,22.56522103,29.10868,4.75664,29.49476014,7.16868,0.65664,7.198690786,21.94,4.1,22.31980287
24/06/2019 21:00,28.29452,-6.4252,29.01487648,4.21452,0.0648,4.215018134,24.08,-6.49,24.9392562,28.70452,4.2448,29.01668133,4.21452,0.0648,4.215018134,24.49,4.18,24.8441643
24/06/2019 21:30,27.05356,-6.95428,27.93308288,4.27356,0.04572,4.273804557,22.78,-7,23.83124839,27.46356,3.77572,27.72189008,4.27356,0.04572,4.273804557,23.19,3.73,23.4880608
24/06/2019 22:00,26.53416,-7.85568,27.6726102,3.76416,0.09432,3.765341521,22.77,-7.95,24.11794767,26.91416,2.56432,27.0360453,3.76416,0.09432,3.765341521,23.15,2.47,23.28139601
24/06/2019 22:30,24.82024,-8.7692,26.32381398,0.12024,0.0108,0.120724056,24.7,-8.78,26.21408782,25.23024,1.5608,25.27847122,0.12024,0.0108,0.120724056,25.11,1.55,25.15779402
24/06/2019 23:00,22.95304,-8.99312,24.65194217,0.11304,0.05688,0.126543969,22.84,-9.05,24.567623,23.33304,1.41688,23.37601986,0.11304,0.05688,0.126543969,23.22,1.36,23.25979364
24/06/2019 23:30,21.01396,-9.44392,23.03853597,0.18396,0.04608,0.189643476,20.83,-9.49,22.88993228,21.38396,1.13608,21.41411738,0.18396,0.04608,0.189643476,21.2,1.09,21.22800273
25/06/2019 00:00,19.48468,-9.7442,21.78536638,0.18468,0.0558,0.192925743,19.3,-9.8,21.64555382,19.83468,0.8958,19.85489835,0.18468,0.0558,0.192925743,19.65,0.84,19.667946
25/06/2019 00:30,18.17728,-9.72056,20.61317042,0.19728,0.10944,0.225602553,17.98,-9.83,20.49168856,18.49728,0.90944,18.51962334,0.19728,0.10944,0.225602553,18.3,0.8,18.31747799
25/06/2019 01:00,17.42004,-9.77012,19.97280747,0.14004,0.11988,0.184343202,17.28,-9.89,19.91006027,17.75004,0.81988,17.76896517,0.14004,0.11988,0.184343202,17.61,0.7,17.62390706
25/06/2019 01:30,16.74004,-9.85848,19.4272635,0.14004,0.10152,0.172966795,16.6,-9.96,19.35876029,17.06004,0.79152,17.07839187,0.14004,0.10152,0.172966795,16.92,0.69,16.9340633
25/06/2019 02:00,16.41092,-10.00584,19.22069534,0.16092,0.07416,0.177186207,16.25,-10.08,19.12247107,16.71092,0.65416,16.72371886,0.16092,0.07416,0.177186207,16.55,0.58,16.56016002
25/06/2019 02:30,16.23948,-10.10136,19.12480548,0.06948,0.09864,0.120653719,16.17,-10.2,19.11828706,16.54948,0.60864,16.56066819,0.06948,0.09864,0.120653719,16.48,0.51,16.4878895
25/06/2019 03:00,15.86896,-10.33976,18.9402885,0.04896,0.12024,0.129825803,15.82,-10.46,18.9653368,16.16896,0.36024,16.17297253,0.04896,0.12024,0.129825803,16.12,0.24,16.1217865
25/06/2019 03:30,15.77532,-10.26916,18.82329323,0.08532,0.06084,0.104790305,15.69,-10.33,18.78523356,16.08532,0.52084,16.09375015,0.08532,0.06084,0.104790305,16,0.46,16.00661113
25/06/2019 04:00,15.40188,-10.24192,18.49634647,0.19188,0.02808,0.19392375,15.21,-10.27,18.35257475,15.69188,0.52808,15.70076324,0.19188,0.02808,0.19392375,15.5,0.5,15.50806242
25/06/2019 04:30,15.7212,-10.1558,18.71620696,0.1512,0.0342,0.155019612,15.57,-10.19,18.60808964,16.0312,0.5942,16.0422083,0.1512,0.0342,0.155019612,15.88,0.56,15.88987099
25/06/2019 05:00,16.33216,-9.85284,19.07401128,0.09216,0.04716,0.10352551,16.24,-9.9,19.01966351,16.64216,0.88716,16.66578958,0.09216,0.04716,0.10352551,16.55,0.84,16.57130351
25/06/2019 05:30,16.83244,-9.69896,19.4268078,0.08244,0.13104,0.154815488,16.75,-9.83,19.42141601,17.15244,1.03104,17.18340017,0.08244,0.13104,0.154815488,17.07,0.9,17.09370937
25/06/2019 06:00,17.81324,-9.62192,20.24581102,0.09324,0.11808,0.150454591,17.72,-9.74,20.22043521,18.14324,1.09808,18.17643907,0.09324,0.11808,0.150454591,18.05,0.98,18.0765843
25/06/2019 06:30,20.20976,-9.13848,22.17986059,0.14976,0.10152,0.180926416,20.06,-9.24,22.08576917,20.56976,1.49152,20.62376441,0.14976,0.10152,0.180926416,20.42,1.39,20.46725433
25/06/2019 07:00,22.71888,-8.44292,24.23696364,0.12888,0.12708,0.180995527,22.59,-8.57,24.16098094,23.10888,2.12708,23.20656813,0.12888,0.12708,0.180995527,22.98,2,23.06686801
25/06/2019 07:30,25.83316,-7.76252,26.97422607,0.17316,0.08748,0.194002928,25.66,-7.85,26.83389834,26.26316,3.12748,26.44871839,0.17316,0.08748,0.194002928,26.09,3.04,26.2665129
25/06/2019 08:00,27.9896,-6.33008,28.69647402,3.4596,0.70992,3.531687779,24.53,-7.04,25.52023707,28.4196,4.50992,28.77521577,3.4596,0.70992,3.531687779,24.96,3.8,25.24760583
25/06/2019 08:30,29.35352,-4.71772,29.73022062,5.30352,1.23228,5.444799206,24.05,-5.95,24.77508829,29.75352,5.86228,30.3255384,5.30352,1.23228,5.444799206,24.45,4.63,24.88452129
25/06/2019 09:00,28.73868,-4.65476,29.1132018,0.41868,0.07524,0.425386883,28.32,-4.73,28.71228483,29.19868,5.81524,29.77213345,0.41868,0.07524,0.425386883,28.78,5.74,29.34682266
25/06/2019 09:30,29.70968,-4.2264,30.00879109,0.22968,0.0936,0.248019883,29.48,-4.32,29.79484519,30.18968,6.1936,30.81845972,0.22968,0.0936,0.248019883,29.96,6.1,30.57468888
25/06/2019 10:00,29.2864,-4.24028,29.59177588,0.2664,0.09972,0.284452172,29.02,-4.34,29.34273334,29.7664,6.15972,30.39705116,0.2664,0.09972,0.284452172,29.5,6.06,30.11600239
25/06/2019 10:30,29.83024,-4.66192,30.19232877,0.48024,0.02808,0.481060229,29.35,-4.69,29.72235859,30.30024,5.74808,30.84063825,0.48024,0.02808,0.481060229,29.82,5.72,30.36364273
25/06/2019 11:00,29.92684,-5.146,30.36605125,0.54684,0.054,0.549499759,29.38,-5.2,29.8366285,30.40684,5.274,30.8608327,0.54684,0.054,0.549499759,29.86,5.22,30.31283557
25/06/2019 11:30,30.2618,-5.47744,30.75351831,0.7218,0.05256,0.723711126,29.54,-5.53,30.05316123,30.7418,5.03256,31.15100203,0.7218,0.05256,0.723711126,30.02,4.98,30.43026125
25/06/2019 12:00,30.40388,-5.44796,30.88812372,0.71388,0.03204,0.71459864,29.69,-5.48,30.19149715,30.88388,5.10204,31.30247364,0.71388,0.03204,0.71459864,30.17,5.07,30.59303516
25/06/2019 12:30,30.21772,-5.51076,30.71610453,0.74772,0.03924,0.748748941,29.47,-5.55,29.98805429,30.68772,4.96924,31.08744932,0.74772,0.03924,0.748748941,29.94,4.93,30.34317881
25/06/2019 13:00,29.227,-5.613,29.76110378,2.637,0.027,2.637138222,26.59,-5.64,27.18156912,29.657,4.907,30.06021121,2.637,0.027,2.637138222,27.02,4.88,27.45714479
25/06/2019 13:30,28.85764,-5.1788,29.31865201,5.50764,-0.0288,5.507715299,23.35,-5.15,23.91118985,29.26764,5.4012,29.76184995,5.50764,-0.0288,5.507715299,23.76,5.43,24.3725768
25/06/2019 14:00,29.2578,-4.9736,29.67752614,4.6278,-0.0036,4.6278014,24.63,-4.97,25.12643628,29.6778,5.5564,30.19346608,4.6278,-0.0036,4.6278014,25.05,5.56,25.65962003
25/06/2019 14:30,29.71564,-5.51468,30.2230203,1.38564,-0.00468,1.385647903,28.33,-5.51,28.86085584,30.16564,4.94532,30.56831736,1.38564,-0.00468,1.385647903,28.78,4.95,29.20258379
25/06/2019 15:00,29.84908,-5.6636,30.38163823,0.91908,-0.0036,0.919087051,28.93,-5.66,29.4784752,30.31908,4.8264,30.70082652,0.91908,-0.0036,0.919087051,29.4,4.83,29.79410848
25/06/2019 15:30,29.44504,-5.802,30.01122431,0.63504,0.018,0.635295051,28.81,-5.82,29.3919802,29.91504,4.718,30.28480051,0.63504,0.018,0.635295051,29.28,4.7,29.65482086
25/06/2019 16:00,30.08376,-5.79052,30.6359713,0.83376,-0.02052,0.834012475,29.25,-5.77,29.81367807,30.56376,4.72948,30.92751859,0.83376,-0.02052,0.834012475,29.73,4.75,30.10706562
25/06/2019 16:30,29.68688,-6.304,30.34882634,1.04688,0.036,1.047498799,28.64,-6.34,29.33334621,30.15688,4.246,30.45432526,1.04688,0.036,1.047498799,29.11,4.21,29.41285773
25/06/2019 17:00,30.61896,-5.719,31.14847785,9.67896,0.981,9.728547049,20.94,-6.7,21.98575903,30.97896,4.911,31.36580756,9.67896,0.981,9.728547049,21.3,3.93,21.65952216
25/06/2019 17:30,30.17096,-5.92388,30.74701907,10.02096,0.99612,10.07034728,20.15,-6.92,21.30513788,30.53096,4.74612,30.89765644,10.02096,0.99612,10.07034728,20.51,3.75,20.8500024
25/06/2019 18:00,30.44748,-6.31588,31.09564887,9.98748,1.01412,10.0388344,20.46,-7.33,21.73339596,30.81748,4.36412,31.12495168,9.98748,1.01412,10.0388344,20.83,3.35,21.09766338
25/06/2019 18:30,29.88536,-6.94316,30.68130071,5.08536,0.18684,5.088791164,24.8,-7.13,25.80459068,30.30536,3.73684,30.53487871,5.08536,0.18684,5.088791164,25.22,3.55,25.4686258
25/06/2019 19:00,29.1332,-6.57208,29.86529052,5.2632,0.00792,5.263205959,23.87,-6.58,24.76031704,29.5332,3.99792,29.80257148,5.2632,0.00792,5.263205959,24.27,3.99,24.59579232
25/06/2019 19:30,30.30784,-6.1622,30.92794649,10.16784,1.0278,10.21965474,20.14,-7.19,21.38494096,30.66784,4.4578,30.99013377,10.16784,1.0278,10.21965474,20.5,3.43,20.78496813
25/06/2019 20:00,29.2948,-6.12712,29.92869704,10.3248,1.08288,10.3814317,18.97,-7.21,20.29396462,29.6348,4.51288,29.97644837,10.3248,1.08288,10.3814317,19.31,3.43,19.61226657
25/06/2019 20:30,29.2906,-6.62484,30.03044711,8.8506,1.14516,8.924377389,20.44,-7.77,21.86701854,29.6506,4.05516,29.92661697,8.8506,1.14516,8.924377389,20.8,2.91,21.00257365
25/06/2019 21:00,27.6398,-7.88332,28.74204722,1.0998,0.16668,1.112358873,26.54,-8.05,27.73398817,28.0898,2.72668,28.22182928,1.0998,0.16668,1.112358873,26.99,2.56,27.11113609
25/06/2019 21:30,26.4192,-8.20068,27.6627056,0.3492,-0.04068,0.35156152,26.07,-8.16,27.31721984,26.8492,2.39932,26.95619181,0.3492,-0.04068,0.35156152,26.5,2.44,26.61209499
25/06/2019 22:00,24.93084,-8.44696,26.32295417,0.69084,0.02304,0.691224093,24.24,-8.47,25.67719806,25.34084,2.21304,25.43728991,0.69084,0.02304,0.691224093,24.65,2.19,24.74709276
25/06/2019 22:30,24.45188,-8.75512,25.97203422,0.55188,-0.01512,0.552087084,23.9,-8.74,25.44793901,24.86188,1.95488,24.9386173,0.55188,-0.01512,0.552087084,24.31,1.97,24.38969044
25/06/2019 23:00,22.53148,-9.07848,24.29169385,0.59148,-0.07848,0.596663809,21.94,-9,23.71420671,22.91148,1.75152,22.97833193,0.59148,-0.07848,0.596663809,22.32,1.83,22.39489451
25/06/2019 23:30,20.48344,-5.9844,21.33973659,0.61344,-0.0144,0.613608991,19.87,-5.97,20.74747696,20.35344,-2.7744,20.54166048,0.61344,-0.0144,0.613608991,19.74,-2.76,19.93201445
26/06/2019 00:00,19.46172,-4.19692,19.90911055,0.35172,-0.01692,0.352126745,19.11,-4.18,19.56181229,19.21172,-3.04692,19.45183556,0.35172,-0.01692,0.352126745,18.86,-3.03,19.10184546
26/06/2019 00:30,18.6094,-4.37096,19.1158327,0.1494,0.05904,0.160642714,18.46,-4.43,18.98411178,18.3694,-3.20096,18.64620608,0.1494,0.05904,0.160642714,18.22,-3.26,18.50934899
26/06/2019 01:00,17.55964,-4.52908,18.13431892,0.17964,-0.01908,0.180650425,17.38,-4.51,17.95562586,17.32964,-3.33908,17.6483959,0.17964,-0.01908,0.180650425,17.15,-3.32,17.46839718
26/06/2019 01:30,16.59348,-4.457,17.18163053,0.57348,-0.027,0.574115241,16.02,-4.43,16.6212304,16.36348,-3.287,16.6903519,0.57348,-0.027,0.574115241,15.79,-3.26,16.12301771
26/06/2019 02:00,15.98828,-4.38216,16.57794992,0.72828,-0.00216,0.728283203,15.26,-4.38,15.87614563,15.75828,-3.19216,16.07834799,0.72828,-0.00216,0.728283203,15.03,-3.19,15.36479743
26/06/2019 02:30,15.78476,-4.61156,16.44460805,0.64476,-0.06156,0.647692127,15.14,-4.55,15.80892469,15.55476,-3.42156,15.92663277,0.64476,-0.06156,0.647692127,14.91,-3.36,15.2839033
26/06/2019 03:00,15.09152,-4.61996,15.78283898,1.00152,-0.03996,1.002316872,14.09,-4.58,14.81568426,14.87152,-3.40996,15.25745504,1.00152,-0.03996,1.002316872,13.87,-3.37,14.27353495
26/06/2019 03:30,14.98672,-3.57068,15.40621732,1.83672,-0.13068,1.841362979,13.15,-3.44,13.59250161,14.77672,-2.37068,14.96567999,1.83672,-0.13068,1.841362979,12.94,-2.24,13.13244836
26/06/2019 04:00,15.07804,-3.1462,15.40278756,1.59804,-0.1062,1.601564948,13.48,-3.04,13.81853827,14.86804,-1.9462,14.99487605,1.59804,-0.1062,1.601564948,13.27,-1.84,13.39695861
26/06/2019 04:30,15.1692,-3.0252,15.46791724,1.6092,-0.1152,1.61331822,13.56,-2.91,13.86873102,14.9492,-1.8352,15.06142555,1.6092,-0.1152,1.61331822,13.34,-1.72,13.4504275
26/06/2019 05:00,15.897,-2.93228,16.16517476,1.287,-0.06228,1.288506034,14.61,-2.87,14.88922429,15.687,-1.75228,15.78456379,1.287,-0.06228,1.288506034,14.4,-1.69,14.49883099
26/06/2019 05:30,16.24908,-2.6174,16.45853528,1.36908,-0.0774,1.371266133,14.88,-2.54,15.09523103,16.02908,-1.4174,16.09162603,1.36908,-0.0774,1.371266133,14.66,-1.34,14.72111409
26/06/2019 06:00,16.56792,-2.31336,16.72864632,2.07792,-0.15336,2.083571649,14.49,-2.16,14.65010921,16.33792,-1.13336,16.37718336,2.07792,-0.15336,2.083571649,14.26,-0.98,14.29363495
26/06/2019 06:30,18.84332,-1.62968,18.91366082,2.08332,-0.13968,2.0879973,16.76,-1.49,16.82610175,18.60332,-0.45968,18.60899838,2.08332,-0.13968,2.0879973,16.52,-0.32,16.52309898
26/06/2019 07:00,20.53388,-1.42024,20.58293734,3.14388,-0.30024,3.158183895,17.39,-1.12,17.42602938,20.29388,-0.28024,20.29581484,3.14388,-0.30024,3.158183895,17.15,0.02,17.15001166
26/06/2019 07:30,23.43616,-3.41932,23.68428476,5.99616,0.04068,5.996297992,17.44,-3.46,17.77991001,23.18616,-2.27932,23.29792513,5.99616,0.04068,5.996297992,17.19,-2.32,17.34584965
26/06/2019 08:00,24.97208,-2.33528,25.08103491,11.78208,0.41472,11.78937665,13.19,-2.75,13.47362609,24.74208,-1.19528,24.77093492,11.78208,0.41472,11.78937665,12.96,-1.61,13.05962097
26/06/2019 08:30,26.21092,-1.1886,26.23785619,12.31092,0.4914,12.3207234,13.9,-1.68,14.0011571,25.90092,-1.2286,25.93004271,12.31092,0.4914,12.3207234,13.59,-1.72,13.69841232
26/06/2019 09:00,27.12048,5.46332,27.66529054,12.12048,0.64332,12.13754077,15,4.82,15.75539273,26.31048,-3.27668,26.5137321,12.12048,0.64332,12.13754077,14.19,-3.92,14.72149789
26/06/2019 09:30,28.02596,6.07912,28.67769401,12.04596,0.60912,12.06135065,15.98,5.47,16.89027235,27.16596,-2.76088,27.30589389,12.04596,0.60912,12.06135065,15.12,-3.37,15.49100707
26/06/2019 10:00,27.77832,6.16312,28.4538066,11.93832,0.75312,11.96205142,15.84,5.41,16.73839001,26.93832,-2.70688,27.07397798,11.93832,0.75312,11.96205142,15,-3.46,15.3938819
26/06/2019 10:30,27.2104,5.20696,27.70412064,7.7004,-0.29304,7.705973826,19.51,5.5,20.27042427,26.2604,-3.68304,26.51741676,7.7004,-0.29304,7.705973826,18.56,-3.39,18.86705329
26/06/2019 11:00,27.14148,5.39388,27.67225828,7.61148,-0.36612,7.620280286,19.53,5.76,20.36169197,26.19148,-3.48612,26.42246501,7.61148,-0.36612,7.620280286,18.58,-3.12,18.840138
26/06/2019 11:30,28.86764,4.87996,29.27720357,3.43764,-0.32004,3.452505521,25.43,5.2,25.9562112,27.75764,-4.00004,28.04437374,3.43764,-0.32004,3.452505521,24.32,-3.68,24.59684533
26/06/2019 12:00,27.70844,4.96672,28.15006136,4.34844,-0.23328,4.35469287,23.36,5.2,23.93176968,26.63844,-3.86328,26.91712128,4.34844,-0.23328,4.35469287,22.29,-3.63,22.58364452
26/06/2019 12:30,27.50556,5.10312,27.97494709,5.15556,-0.50688,5.180417575,22.35,5.61,23.04332007,26.47556,-3.74688,26.73937896,5.15556,-0.50688,5.180417575,21.32,-3.24,21.56478611
26/06/2019 13:00,25.88716,5.02596,26.37053899,5.62716,-0.55404,5.654369106,20.26,5.58,21.01437603,24.90716,-3.82404,25.19900596,5.62716,-0.55404,5.654369106,19.28,-3.27,19.55533942
26/06/2019 13:30,25.02352,4.7748,25.474993,6.65352,-0.6552,6.685702314,18.37,5.43,19.15572499,24.11352,-4.0652,24.45378698,6.65352,-0.6552,6.685702314,17.46,-3.41,17.78987633
26/06/2019 14:00,25.09816,4.96784,25.58509468,6.15816,-0.54216,6.181979622,18.94,5.51,19.72520469,24.15816,-3.87216,24.46651421,6.15816,-0.54216,6.181979622,18,-3.33,18.30543362
26/06/2019 14:30,25.04304,4.80228,25.49932834,5.78304,-0.38772,5.79602264,19.26,5.19,19.94702233,24.10304,-4.04772,24.44055184,5.78304,-0.38772,5.79602264,18.32,-3.66,18.68202345
26/06/2019 15:00,23.81792,4.9258,24.3219411,5.94792,-0.4842,5.967595996,17.87,5.41,18.67096677,22.90792,-3.8942,23.23655724,5.94792,-0.4842,5.967595996,16.96,-3.41,17.29941328
26/06/2019 15:30,23.64932,4.87268,24.14608347,6.70932,-0.60732,6.736750882,16.94,5.48,17.80432532,22.76932,-3.94732,23.10894347,6.70932,-0.60732,6.736750882,16.06,-3.34,16.40363374
26/06/2019 16:00,24.07252,4.7176,24.53042945,5.85252,-0.4824,5.872367505,18.22,5.2,18.94751699,23.15252,-4.1124,23.51491051,5.85252,-0.4824,5.872367505,17.3,-3.63,17.6767333
26/06/2019 16:30,23.7428,4.33632,24.13553859,6.4728,-0.55368,6.496437592,17.27,4.89,17.9489554,22.8628,-4.50368,23.30216208,6.4728,-0.55368,6.496437592,16.39,-3.95,16.85925858
26/06/2019 17:00,23.65452,4.16084,24.01767903,6.46452,-0.56916,6.489527096,17.19,4.73,17.82888106,22.75452,-4.71916,23.23873171,6.46452,-0.56916,6.489527096,16.29,-4.15,16.81031231
26/06/2019 17:30,22.6384,4.28304,23.0399997,6.4584,-0.60696,6.486858331,16.18,4.89,16.90279563,21.7884,-4.61696,22.27219554,6.4584,-0.60696,6.486858331,15.33,-4.01,15.84578808
26/06/2019 18:00,21.92936,4.46772,22.37984254,7.02936,-0.69228,7.063367016,14.9,5.16,15.76818315,21.08936,-4.44228,21.55214506,7.02936,-0.69228,7.063367016,14.06,-3.75,14.5514982
26/06/2019 18:30,23.17916,3.96828,23.51639225,7.49916,-0.80172,7.541893374,15.68,4.77,16.38948748,22.32916,-4.95172,22.87161816,7.49916,-0.80172,7.541893374,14.83,-4.15,15.39972078
26/06/2019 19:00,22.913,3.77464,23.22183189,7.353,-0.85536,7.40258399,15.56,4.63,16.23423851,22.073,-5.01536,22.63561718,7.353,-0.85536,7.40258399,14.72,-4.16,15.29653556
26/06/2019 19:30,22.156,3.67968,22.4594831,7.506,-1.03032,7.576384052,14.65,4.71,15.3885217,21.336,-5.11032,21.93946824,7.506,-1.03032,7.576384052,13.83,-4.08,14.41926836
26/06/2019 20:00,23.13448,4.05608,23.48735723,11.63448,-0.22392,11.63663461,11.5,4.28,12.27063161,22.40448,-4.74392,22.90121178,11.63448,-0.22392,11.63663461,10.77,-4.52,11.68003853
26/06/2019 20:30,22.98832,4.02204,23.3375162,12.29832,0.03204,12.29836174,10.69,3.99,11.41035495,22.26832,-4.74796,22.7688647,12.29832,0.03204,12.29836174,9.97,-4.78,11.05664054
26/06/2019 21:00,22.50928,3.82008,22.83113439,12.68928,0.01008,12.689284,9.82,3.81,10.53320939,21.82928,-4.95992,22.38567113,12.68928,0.01008,12.689284,9.14,-4.97,10.40386947
26/06/2019 21:30,20.75492,1.39484,20.8017375,11.10492,-0.42516,11.1130558,9.65,1.82,9.82012729,20.08492,-7.11516,21.3079683,11.10492,-0.42516,11.1130558,8.98,-6.69,11.19805787
26/06/2019 22:00,19.26916,1.25536,19.31000921,7.76916,-1.21464,7.863535937,11.5,2.47,11.76226594,18.53916,-7.37464,19.95208682,7.76916,-1.21464,7.863535937,10.77,-6.16,12.40719549
26/06/2019 22:30,18.58036,2.01432,18.68922852,7.74036,-1.25568,7.841549923,10.84,3.27,11.32247764,17.86036,-6.70568,19.07769912,7.74036,-1.25568,7.841549923,10.12,-5.45,11.49421159
26/06/2019 23:00,17.1736,3.0406,17.44069337,7.7436,-1.2294,7.840584501,9.43,4.27,10.35170517,16.5036,-5.7194,17.46654944,7.7436,-1.2294,7.840584501,8.76,-4.49,9.843662936
26/06/2019 23:30,15.2338,3.32184,15.59176973,7.3638,-1.20816,7.46225174,7.87,4.53,9.080627732,14.6138,-5.51816,15.62092316,7.3638,-1.20816,7.46225174,7.25,-4.31,8.43437016
27/06/2019 00:00,13.43076,-2.1968,13.60923379,6.44076,-0.9468,6.509978465,6.99,-1.25,7.100887269,13.13076,-3.6568,13.6304455,6.44076,-0.9468,6.509978465,6.69,-2.71,7.218046827
27/06/2019 00:30,12.50272,-2.41764,12.73432333,6.37272,-1.00764,6.451891085,6.13,-1.41,6.290071542,12.31272,-1.21764,12.37278146,6.37272,-1.00764,6.451891085,5.94,-0.21,5.943710962
27/06/2019 01:00,11.85472,-2.59352,12.13510331,6.71472,-1.07352,6.799993373,5.14,-1.52,5.360037313,11.68472,-1.38352,11.76634221,6.71472,-1.07352,6.799993373,4.97,-0.31,4.979658623
27/06/2019 01:30,11.61428,-2.83436,11.95512846,6.52428,-0.95436,6.59371159,5.09,-1.88,5.42609436,11.43428,-1.62436,11.54908241,6.52428,-0.95436,6.59371159,4.91,-0.67,4.955501993
27/06/2019 02:00,11.57956,-3.08132,11.98251821,5.56956,-0.75132,5.620007147,6.01,-2.33,6.445851379,11.40956,-1.88132,11.56362505,5.56956,-0.75132,5.620007147,5.84,-1.13,5.94831909
27/06/2019 02:30,12.098,-3.4206,12.57227539,4.968,-0.6606,5.011727882,7.13,-2.76,7.645554264,11.908,-2.2006,12.10962858,4.968,-0.6606,5.011727882,6.94,-1.54,7.108811434
27/06/2019 03:00,11.83644,-3.68484,12.39674787,4.72644,-0.56484,4.760071354,7.11,-3.12,7.764438164,11.65644,-2.47484,11.91626731,4.72644,-0.56484,4.760071354,6.93,-1.91,7.188393423
27/06/2019 03:30,11.97928,-3.70132,12.53805882,5.03928,-0.66132,5.082488275,6.94,-3.04,7.576621939,11.78928,-2.47132,12.04551973,5.03928,-0.66132,5.082488275,6.75,-1.81,6.988461919
27/06/2019 04:00,11.74528,-3.57024,12.27592017,5.52528,-0.75024,5.575982347,6.22,-2.82,6.829407002,11.57528,-2.35024,11.81146626,5.52528,-0.75024,5.575982347,6.05,-1.6,6.257994887
27/06/2019 04:30,11.85544,-3.4406,12.34460149,5.36544,-0.7506,5.417688322,6.49,-2.69,7.025396786,11.65544,-2.2206,11.86508938,5.36544,-0.7506,5.417688322,6.29,-1.47,6.459489144
27/06/2019 05:00,11.93892,-3.19304,12.35853208,5.48892,-0.83304,5.551774348,6.45,-2.36,6.868194814,11.76892,-1.96304,11.93151306,5.48892,-0.83304,5.551774348,6.28,-1.13,6.380854175
27/06/2019 05:30,12.53276,-3.06512,12.90213292,5.43276,-0.82512,5.495061804,7.1,-2.24,7.444971457,12.34276,-1.86512,12.48288416,5.43276,-0.82512,5.495061804,6.91,-1.04,6.987825127
27/06/2019 06:00,13.33636,-2.89572,13.64711297,5.97636,-0.94572,6.050724351,7.36,-1.95,7.613941161,13.13636,-1.67572,13.24280905,5.97636,-0.94572,6.050724351,7.16,-0.73,7.197117479
27/06/2019 06:30,15.95816,-2.359,16.13157623,5.79816,-0.819,5.855716898,10.16,-1.54,10.27604982,15.74816,-1.159,15.79075123,5.79816,-0.819,5.855716898,9.95,-0.34,9.95580735
27/06/2019 07:00,18.46928,-1.54428,18.53372883,5.84928,-0.85428,5.9113341,12.62,-0.69,12.63884884,18.25928,-0.40428,18.26375505,5.84928,-0.85428,5.9113341,12.41,0.45,12.41815606
27/06/2019 07:30,20.9602,-1.87616,21.04400058,6.1002,-0.86616,6.161385655,14.86,-1.01,14.89428414,20.7202,-0.73616,20.73327325,6.1002,-0.86616,6.161385655,14.62,0.13,14.62057796
27/06/2019 08:00,21.334,-2.982,21.54139921,6.894,-0.882,6.950191364,14.44,-2.1,14.59190186,21.094,-1.842,21.17427212,6.894,-0.882,6.950191364,14.2,-0.96,14.23241371
27/06/2019 08:30,22.73208,-4.68988,23.21082583,9.26208,-0.38988,9.270282215,13.47,-4.3,14.13969236,22.92208,4.77012,23.41315434,9.26208,-0.38988,9.270282215,13.66,5.16,14.60209574
27/06/2019 09:00,23.4584,-3.89332,23.7792866,13.3884,0.25668,13.39086029,10.07,-4.15,10.89162063,23.6684,6.70668,24.60025844,13.3884,0.25668,13.39086029,10.28,6.45,12.13593425
27/06/2019 09:30,24.67476,-3.94324,24.98785551,13.69476,0.26676,13.69735786,10.98,-4.21,11.75944301,24.90476,6.62676,25.77132163,13.69476,0.26676,13.69735786,11.21,6.36,12.88851039
27/06/2019 10:00,24.25024,-3.93032,24.56667571,13.98024,0.22968,13.98212657,10.27,-4.16,11.08054602,24.46024,6.59968,25.33493866,13.98024,0.22968,13.98212657,10.48,6.37,12.26406539
27/06/2019 10:30,22.22772,-4.31204,22.64211177,10.37772,-0.57204,10.39347402,11.85,-3.74,12.42618606,22.45772,6.18796,23.29463536,10.37772,-0.57204,10.39347402,12.08,6.76,13.84283208
27/06/2019 11:00,21.25836,-4.23016,21.67514991,9.46836,-0.92016,9.512966704,11.79,-3.31,12.24582378,21.50836,6.21984,22.38963956,9.46836,-0.92016,9.512966704,12.04,7.14,13.99789984
27/06/2019 11:30,21.13892,-4.20868,21.55381465,9.62892,-0.95868,9.676526635,11.51,-3.25,11.96004181,21.36892,6.26132,22.26734987,9.62892,-0.95868,9.676526635,11.74,7.22,13.78245261
27/06/2019 12:00,21.59144,-4.51548,22.05855482,9.54144,-0.91548,9.58525852,12.05,-3.6,12.57626733,21.83144,5.97452,22.63419231,9.54144,-0.91548,9.58525852,12.29,6.89,14.08957771
27/06/2019 12:30,22.03828,-5.49788,22.71370665,9.36828,-0.94788,9.416111015,12.67,-4.55,13.46222121,22.28828,4.94212,22.82962933,9.36828,-0.94788,9.416111015,12.92,5.89,14.19924294
27/06/2019 13:00,20.3584,-6.02244,21.23050245,10.2384,-1.16244,10.30417883,10.12,-4.86,11.22648654,20.5584,4.31756,21.00688304,10.2384,-1.16244,10.30417883,10.32,5.48,11.68472507
27/06/2019 13:30,20.1254,-6.11068,21.03264451,9.9054,-1.12068,9.968594325,10.22,-4.99,11.3731482,20.3454,4.41932,20.81983887,9.9054,-1.12068,9.968594325,10.44,5.54,11.81884935
27/06/2019 14:00,20.5764,-6.1192,21.46701762,9.7164,-0.9792,9.765616294,10.86,-5.14,12.01495734,20.7964,4.3808,21.25280362,9.7164,-0.9792,9.765616294,11.08,5.36,12.30837114
27/06/2019 14:30,20.07324,-6.2616,21.02718713,9.18324,-0.8316,9.22081642,10.89,-5.43,12.16868933,20.30324,4.2784,20.74912675,9.18324,-0.8316,9.22081642,11.12,5.11,12.2379124
27/06/2019 15:00,19.33944,-6.02212,20.25536642,10.36944,-1.03212,10.42067933,8.97,-4.99,10.26455065,19.54944,4.51788,20.06469148,10.36944,-1.03212,10.42067933,9.18,5.55,10.72729696
27/06/2019 15:30,19.61524,-6.27332,20.59398417,9.97524,-1.09332,10.03497691,9.64,-5.18,10.94358259,19.81524,4.29668,20.27572922,9.97524,-1.09332,10.03497691,9.84,5.39,11.21952316
27/06/2019 16:00,19.82272,-6.361,20.81832244,10.33272,-1.161,10.39774127,9.49,-5.2,10.82127996,20.03272,4.229,20.47423531,10.33272,-1.161,10.39774127,9.7,5.39,11.09694102
27/06/2019 16:30,20.3428,-6.98728,21.50933736,9.7128,-1.00728,9.764891031,10.63,-5.98,12.19661018,20.5728,3.64272,20.89280998,9.7128,-1.00728,9.764891031,10.86,4.65,11.81364042
27/06/2019 17:00,20.19596,-7.2756,21.46651242,9.07596,-0.9756,9.12824437,11.12,-6.3,12.78062596,20.41596,3.4044,20.69785888,9.07596,-0.9756,9.12824437,11.34,4.38,12.15647975
27/06/2019 17:30,20.11672,-7.53896,21.48297795,9.12672,-1.12896,9.196280152,10.99,-6.41,12.72274341,20.34672,3.12104,20.58470076,9.12672,-1.12896,9.196280152,11.22,4.25,11.99795399
27/06/2019 18:00,19.68068,-7.10732,20.92470222,9.94068,-1.05732,9.996751695,9.74,-6.05,11.46604117,19.88068,3.58268,20.20091664,9.94068,-1.05732,9.996751695,9.94,4.64,10.96964904
27/06/2019 18:30,20.011,-5.42576,20.7335234,11.871,-0.54576,11.88353882,8.14,-4.88,9.490732322,20.211,5.31424,20.89798239,11.871,-0.54576,11.88353882,8.34,5.86,10.19289949
27/06/2019 19:00,20.645,-5.25936,21.3043867,12.645,-0.45936,12.65334093,8,-4.8,9.329523032,20.835,5.50064,21.54888084,12.645,-0.45936,12.65334093,8.19,5.96,10.12905228
27/06/2019 19:30,21.20352,-5.9344,22.01831882,10.79352,-0.4644,10.80350597,10.41,-5.47,11.75963435,21.43352,4.7656,21.95692881,10.79352,-0.4644,10.80350597,10.64,5.23,11.8559057
27/06/2019 20:00,21.5994,-6.25624,22.48721013,9.4194,-0.24624,9.422618028,12.18,-6.01,13.58206538,21.8494,4.47376,22.30270856,9.4194,-0.24624,9.422618028,12.43,4.72,13.29598812
27/06/2019 20:30,21.0366,-6.70832,22.08031016,8.1666,-0.50832,8.182404584,12.87,-6.2,14.28554864,21.2866,3.99168,21.65762796,8.1666,-0.50832,8.182404584,13.12,4.5,13.87027037
27/06/2019 21:00,20.85556,-7.21804,22.06931092,6.86556,-0.96804,6.933470672,13.99,-6.25,15.32261727,21.11556,3.48196,21.40072241,6.86556,-0.96804,6.933470672,14.25,4.45,14.9286637
27/06/2019 21:30,20.28972,-7.46516,21.61946696,6.84972,-0.96516,6.917383747,13.44,-6.5,14.92928665,20.55972,3.31484,20.82523111,6.84972,-0.96516,6.917383747,13.71,4.28,14.36253808
27/06/2019 22:00,19.08624,-6.6592,20.21458637,6.99624,-0.9792,7.064432516,12.09,-5.68,13.35778799,19.32624,3.9208,19.71994486,6.99624,-0.9792,7.064432516,12.33,4.9,13.26796518
27/06/2019 22:30,19.2818,-6.87356,20.47031114,6.9318,-0.94356,6.995724174,12.35,-5.93,13.69990511,19.5318,3.69644,19.87850296,6.9318,-0.94356,6.995724174,12.6,4.64,13.42719628
27/06/2019 23:00,17.59672,-7.1572,18.99658039,6.87672,-0.9072,6.936302315,10.72,-6.25,12.40890406,17.82672,3.4628,18.15992648,6.87672,-0.9072,6.936302315,10.95,4.37,11.78980068
27/06/2019 23:30,15.54656,-7.48984,17.25668656,6.85656,-0.87984,6.912780443,8.69,-6.61,10.91825078,15.74656,3.43016,16.11583536,6.85656,-0.87984,6.912780443,8.89,4.31,9.87968623
28/06/2019 00:00,14.20304,-3.93572,14.7382576,6.05304,-0.67572,6.090639602,8.15,-3.26,8.777818636,14.01304,-2.57572,14.24779364,6.05304,-0.67572,6.090639602,7.96,-1.9,8.183617782
28/06/2019 00:30,13.40088,-3.49788,13.84986459,5.96088,-0.67788,5.999300932,7.44,-2.82,7.956506771,13.22088,-2.28788,13.41737914,5.96088,-0.67788,5.999300932,7.26,-1.61,7.436376806
28/06/2019 01:00,11.84288,-3.3584,12.30986016,6.12288,-0.6984,6.162582418,5.72,-2.66,6.308248568,11.66288,-2.1484,11.85910589,6.12288,-0.6984,6.162582418,5.54,-1.45,5.72661331
28/06/2019 01:30,11.40512,-3.38144,11.89583535,5.86512,-0.63144,5.899012552,5.54,-2.75,6.184989895,11.23512,-2.16144,11.44114261,5.86512,-0.63144,5.899012552,5.37,-1.53,5.583708445
28/06/2019 02:00,10.72644,-3.34628,11.23628519,5.35644,-0.56628,5.386290237,5.37,-2.78,6.046924838,10.55644,-2.12628,10.76844892,5.35644,-0.56628,5.386290237,5.2,-1.56,5.428959385
28/06/2019 02:30,10.79844,-3.6204,11.38918797,4.61844,-0.4104,4.636638458,6.18,-3.21,6.963942849,10.61844,-2.4004,10.88637627,4.61844,-0.4104,4.636638458,6,-1.99,6.321400161
28/06/2019 03:00,11.53076,-4.04884,12.22094643,3.74076,-0.34884,3.756990115,7.79,-3.7,8.624041976,11.35076,-2.81884,11.6955381,3.74076,-0.34884,3.756990115,7.61,-2.47,8.000812459
28/06/2019 03:30,11.516,-4.18548,12.25301999,4.086,-0.37548,4.103215962,7.43,-3.81,8.349910179,11.336,-2.96548,11.71746422,4.086,-0.37548,4.103215962,7.25,-2.59,7.698740157
28/06/2019 04:00,11.7314,-4.16404,12.44849288,3.5514,-0.28404,3.562740614,8.18,-3.88,9.053551789,11.5414,-2.94404,11.91097332,3.5514,-0.28404,3.562740614,7.99,-2.66,8.421146003
28/06/2019 04:30,11.69936,-4.13716,12.40931575,4.32936,-0.40716,4.348463783,7.37,-3.73,8.260133171,11.51936,-2.90716,11.88054014,4.32936,-0.40716,4.348463783,7.19,-2.5,7.612233575
28/06/2019 05:00,11.0674,-3.89612,11.73316214,4.3074,-0.36612,4.322931715,6.76,-3.53,7.626172041,10.8874,-2.66612,11.20908893,4.3074,-0.36612,4.322931715,6.58,-2.3,6.970394537
28/06/2019 05:30,10.95952,-3.51084,11.50813087,4.70952,-0.42084,4.728285623,6.25,-3.09,6.972130234,10.77952,-2.29084,11.02025405,4.70952,-0.42084,4.728285623,6.07,-1.87,6.351519503
28/06/2019 06:00,11.36292,-3.50628,11.89159158,4.55292,-0.38628,4.569277051,6.81,-3.12,7.490694227,11.18292,-2.29628,11.41624288,4.55292,-0.38628,4.569277051,6.63,-1.91,6.899637672
28/06/2019 06:30,13.91012,-3.94728,14.45933808,4.92012,-0.37728,4.934563913,8.99,-3.57,9.672900289,13.73012,-2.77728,14.0081933,4.92012,-0.37728,4.934563913,8.81,-2.4,9.131051418
28/06/2019 07:00,14.94424,-3.57448,15.3657807,6.20424,-0.56448,6.229866102,8.74,-3.01,9.243792512,14.74424,-2.40448,14.93901393,6.20424,-0.56448,6.229866102,8.54,-1.84,8.735971612
28/06/2019 07:30,19.16988,2.99416,19.40230124,6.95988,-0.73584,6.998670597,12.21,3.73,12.76702785,18.51988,-4.08584,18.9652325,6.95988,-0.73584,6.998670597,11.56,-3.35,12.03561797
28/06/2019 08:00,20.0874,4.67816,20.62495624,8.5374,-1.04184,8.600734233,11.55,5.72,12.8887897,19.3874,-4.04184,19.80423564,8.5374,-1.04184,8.600734233,10.85,-3,11.25710887
28/06/2019 08:30,20.87268,5.11012,21.48911578,8.75268,-1.10988,8.822768318,12.12,6.22,13.62287782,20.14268,-3.60988,20.46359673,8.75268,-1.10988,8.822768318,11.39,-2.5,11.66113631
28/06/2019 09:00,21.15268,5.54672,21.86782966,8.75268,-1.04328,8.814637845,12.4,6.59,14.04236803,20.43268,-3.14328,20.67304093,8.75268,-1.04328,8.814637845,11.68,-2.1,11.86728276
28/06/2019 09:30,22.11192,5.72888,22.84200237,8.34192,-0.86112,8.386248085,13.77,6.59,15.26568046,21.34192,-2.97112,21.5477401,8.34192,-0.86112,8.386248085,13,-2.11,13.17012149
28/06/2019 10:00,20.80376,6.24292,21.72027809,9.47376,-1.02708,9.529271843,11.33,7.27,13.46186466,20.10376,-2.50708,20.25948213,9.47376,-1.02708,9.529271843,10.63,-1.48,10.73253465
28/06/2019 10:30,20.05984,6.2694,21.0167209,10.14984,-1.2906,10.23156393,9.91,7.56,12.46441736,19.38984,-2.4706,19.54660481,10.14984,-1.2906,10.23156393,9.24,-1.18,9.315041599
28/06/2019 11:00,19.90728,6.31228,20.88407709,10.36728,-1.37772,10.45842278,9.54,7.69,12.25347706,19.26728,-2.38772,19.41466676,10.36728,-1.37772,10.45842278,8.9,-1.01,8.957125655
28/06/2019 11:30,19.90748,6.35756,20.89799821,10.07748,-1.25244,10.15500906,9.83,7.61,12.43145205,19.25748,-2.35244,19.40063169,10.07748,-1.25244,10.15500906,9.18,-1.1,9.245669256
28/06/2019 12:00,19.77452,6.22124,20.73006195,9.79452,-1.05876,9.851578288,9.98,7.28,12.35308868,19.11452,-2.58876,19.28902676,9.79452,-1.05876,9.851578288,9.32,-1.53,9.444749864
28/06/2019 12:30,21.09136,5.56716,21.81372818,8.63136,-0.85284,8.673391004,12.46,6.42,14.01670432,20.35136,-3.24284,20.60810193,8.63136,-0.85284,8.673391004,11.72,-2.39,11.96120813
28/06/2019 13:00,20.6424,5.37612,21.33099491,8.2224,-0.71388,8.253331837,12.42,6.09,13.83273292,19.9124,-3.54388,20.22529998,8.2224,-0.71388,8.253331837,11.69,-2.83,12.02767642
28/06/2019 13:30,20.27468,5.11676,20.91037738,8.01468,-0.72324,8.047246212,12.26,5.84,13.57988218,19.53468,-3.85324,19.91108187,8.01468,-0.72324,8.047246212,11.52,-3.13,11.93764215
28/06/2019 14:00,19.24908,5.6064,20.04891024,9.01908,-0.9936,9.073645629,10.23,6.6,12.17427205,18.57908,-3.3536,18.87932326,9.01908,-0.9936,9.073645629,9.56,-2.36,9.846989388
28/06/2019 14:30,19.07852,5.85212,19.95588219,8.85852,-0.85788,8.899962623,10.22,6.71,12.22589465,18.40852,-3.03788,18.65750046,8.85852,-0.85788,8.899962623,9.55,-2.18,9.795657201
28/06/2019 15:00,19.3806,5.538,20.15631664,8.6706,-0.792,8.706696754,10.71,6.33,12.44077972,18.7006,-3.362,19.00040748,8.6706,-0.792,8.706696754,10.03,-2.57,10.35402337
28/06/2019 15:30,19.80128,4.50968,20.30832104,7.27128,-0.58032,7.294400876,12.53,5.09,13.52438538,19.08128,-4.14032,19.525304,7.27128,-0.58032,7.294400876,11.81,-3.56,12.33489765
28/06/2019 16:00,21.12588,4.13272,21.52631367,5.82588,-0.37728,5.838083416,15.3,4.51,15.95086518,20.31588,-4.53728,20.81638513,5.82588,-0.37728,5.838083416,14.49,-4.16,15.07533416
28/06/2019 16:30,22.221,3.7148,22.5293715,5.211,-0.2952,5.219354753,17.01,4.01,17.47627535,21.361,-4.9952,21.93728206,5.211,-0.2952,5.219354753,16.15,-4.7,16.82000297
28/06/2019 17:00,21.95708,3.671,22.26184186,5.34708,-0.369,5.359797153,16.61,4.04,17.09425927,21.09708,-5.039,21.69051188,5.34708,-0.369,5.359797153,15.75,-4.67,16.42776309
28/06/2019 17:30,22.5222,3.49728,22.79211399,4.6422,-0.34272,4.654833814,17.88,3.84,18.28770078,21.6422,-5.21272,22.26111566,4.6422,-0.34272,4.654833814,17,-4.87,17.68380332
28/06/2019 18:00,24.10868,3.47172,24.35736626,6.80868,-0.18828,6.81128275,17.3,3.66,17.68291831,23.23868,-5.27828,23.83057884,6.80868,-0.18828,6.81128275,16.43,-5.09,17.2003779
28/06/2019 18:30,24.81272,3.24416,25.02390153,8.08272,-0.19584,8.085092201,16.73,3.44,17.08000293,23.95272,-5.54584,24.58636079,8.08272,-0.19584,8.085092201,15.87,-5.35,16.74751922
28/06/2019 19:00,24.78048,2.9998,24.96138997,6.99048,-0.1602,6.992315401,17.79,3.16,18.06847254,23.90048,-5.7702,24.58715421,6.99048,-0.1602,6.992315401,16.91,-5.61,17.8162903
28/06/2019 19:30,24.26648,2.52296,24.3972822,5.31648,-0.07704,5.317038156,18.95,2.6,19.12753251,23.35648,-6.25704,24.18006839,5.31648,-0.07704,5.317038156,18.04,-6.18,19.06918981
28/06/2019 20:00,23.81876,2.3446,23.93387718,5.28876,-0.0954,5.289620355,18.53,2.44,18.6899572,22.90876,-6.4554,23.8009133,5.28876,-0.0954,5.289620355,17.62,-6.36,18.73269868
28/06/2019 20:30,23.62136,1.84844,23.69357252,3.41136,-0.15156,3.414725096,20.21,2,20.3087198,22.66136,-6.95156,23.70361625,3.41136,-0.15156,3.414725096,19.25,-6.8,20.41574148
28/06/2019 21:00,23.04592,1.60296,23.10159972,1.10592,-0.07704,1.108600112,21.94,1.68,22.00422687,22.02592,-7.19704,23.17193424,1.10592,-0.07704,1.108600112,20.92,-7.12,22.09843433
28/06/2019 21:30,22.75288,1.3504,22.79291838,0.81288,-0.0396,0.813843999,21.94,1.39,21.98398735,21.75288,-7.4696,22.99962418,0.81288,-0.0396,0.813843999,20.94,-7.43,22.21910214
28/06/2019 22:00,22.42384,1.0404,22.44796277,0.66384,-0.0396,0.665020079,21.76,1.08,21.78678499,21.40384,-7.7396,22.76017959,0.66384,-0.0396,0.665020079,20.74,-7.7,22.12323665
28/06/2019 22:30,23.552,0.70368,23.56250983,0.252,0.01368,0.252371041,23.3,0.69,23.3102145,22.512,-7.95632,23.87662396,0.252,0.01368,0.252371041,22.26,-7.97,23.64378354
28/06/2019 23:00,22.11572,0.37704,22.11893375,0.13572,0.07704,0.156061142,21.98,0.3,21.98204722,21.09572,-8.35296,22.68923408,0.13572,0.07704,0.156061142,20.96,-8.43,22.59173521
28/06/2019 23:30,20.53476,-3.48396,20.82821033,0.10476,0.08604,0.135563783,20.43,-3.57,20.73957087,19.92476,-7.07396,21.14324883,0.10476,0.08604,0.135563783,19.82,-7.16,21.07363281
29/06/2019 00:00,18.86364,-6.96192,20.10734304,0.05364,0.11808,0.129692467,18.81,-7.08,20.09832083,18.62364,-5.80192,19.50646669,0.05364,0.11808,0.129692467,18.57,-5.92,19.49080039
29/06/2019 00:30,17.799,-7.22284,19.20869123,0.099,0.04716,0.10965886,17.7,-7.27,19.13486086,17.559,-6.04284,18.56971718,0.099,0.04716,0.10965886,17.46,-6.09,18.49161161
29/06/2019 01:00,17.11464,-6.99912,18.49049981,0.04464,0.11088,0.119528674,17.07,-7.11,18.49153861,16.87464,-5.80912,17.8465501,0.04464,0.11088,0.119528674,16.83,-5.92,17.84083238
29/06/2019 01:30,16.81584,-5.5012,17.69281426,0.01584,0.1188,0.119851348,16.8,-5.62,17.71508961,16.59584,-4.3312,17.15171125,0.01584,0.1188,0.119851348,16.58,-4.45,17.16679644
29/06/2019 02:00,16.4826,-5.60552,17.40970871,0.0126,0.11448,0.115171309,16.47,-5.72,17.43500215,16.2526,-4.42552,16.84435318,0.0126,0.11448,0.115171309,16.24,-4.54,16.86265697
29/06/2019 02:30,16.05684,-5.71792,17.04455103,0.00684,0.08208,0.082364507,16.05,-5.8,17.06582843,15.82684,-4.51792,16.45905421,0.00684,0.08208,0.082364507,15.82,-4.6,16.47520561
29/06/2019 03:00,15.58132,-5.67744,16.58345133,0.03132,0.05256,0.061184116,15.55,-5.73,16.5721272,15.36132,-4.47744,16.00055065,0.03132,0.05256,0.061184116,15.33,-4.53,15.9852995
29/06/2019 03:30,14.8772,-5.79348,15.96544676,0.2772,-0.03348,0.279214524,14.6,-5.76,15.69514575,14.6572,-4.59348,15.36012924,0.2772,-0.03348,0.279214524,14.38,-4.56,15.08568858
29/06/2019 04:00,14.32188,-5.62304,15.38618944,0.64188,-0.02304,0.642293372,13.68,-5.6,14.78182668,14.10188,-4.41304,14.77626277,0.64188,-0.02304,0.642293372,13.46,-4.39,14.1578141
29/06/2019 04:30,14.12444,-5.59356,15.19169901,0.78444,-0.04356,0.785648514,13.34,-5.55,14.44846359,13.91444,-4.38356,14.58859962,0.78444,-0.04356,0.785648514,13.13,-4.34,13.82868396
29/06/2019 05:00,14.1822,-5.8142,15.32774342,0.3222,-0.0342,0.32401,13.86,-5.78,15.01692379,13.9722,-4.6042,14.71125523,0.3222,-0.0342,0.32401,13.65,-4.57,14.39470041
29/06/2019 05:30,14.19672,-5.81424,15.3411944,0.21672,0.00576,0.216796531,13.98,-5.82,15.14307763,13.97672,-4.59424,14.71243498,0.21672,0.00576,0.216796531,13.76,-4.6,14.50853542
29/06/2019 06:00,14.49552,-5.73716,15.58958322,0.87552,0.04284,0.876567474,13.62,-5.78,14.79570208,14.27552,-4.52716,14.97616937,0.87552,0.04284,0.876567474,13.4,-4.57,14.15785648
29/06/2019 06:30,15.66076,-3.31084,16.0069068,4.46076,0.74916,4.523231199,11.2,-4.06,11.91316918,15.47076,-2.08084,15.61007079,4.46076,0.74916,4.523231199,11.01,-2.83,11.36789338
29/06/2019 07:00,17.50064,-1.686,17.58166649,6.20064,1.134,6.303482562,11.3,-2.82,11.64656172,17.31064,-0.486,17.31746093,6.20064,1.134,6.303482562,11.11,-1.62,11.22748859
29/06/2019 07:30,19.31056,-1.52172,19.37042486,6.19056,1.17828,6.301696349,13.12,-2.7,13.39493934,19.11056,-0.35172,19.11379634,6.19056,1.17828,6.301696349,12.92,-1.53,13.01027671
29/06/2019 08:00,20.32528,-1.29068,20.36621865,6.51528,1.12932,6.612430502,13.81,-2.42,14.02043152,20.11528,-0.14068,20.11577193,6.51528,1.12932,6.612430502,13.6,-1.27,13.65916908
29/06/2019 08:30,20.90204,-1.6864,20.96995997,4.26204,0.6336,4.308878499,16.64,-2.32,16.80095235,20.68204,-0.5564,20.68952294,4.26204,0.6336,4.308878499,16.42,-1.19,16.46306472
29/06/2019 09:00,21.04936,-3.29256,21.30531642,1.89936,-0.05256,1.900087094,19.15,-3.24,19.42215488,20.80936,-2.15256,20.92039622,1.89936,-0.05256,1.900087094,18.91,-2.1,19.02624766
29/06/2019 09:30,21.46624,-5.25716,22.10061517,2.31624,-0.04716,2.316720053,19.15,-5.21,19.84607266,21.22624,-4.12716,21.62375347,2.31624,-0.04716,2.316720053,18.91,-4.08,19.34514151
