Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
29/06/2019 10:00,21.69576,-6.07596,22.53049693,2.43576,0.01404,2.435800464,19.26,-6.09,20.19989356,21.44576,-4.92596,22.00422014,2.43576,0.01404,2.435800464,19.01,-4.94,19.64137724
29/06/2019 10:30,21.4698,-6.05268,22.30666374,2.8098,-0.02268,2.809891532,18.66,-6.03,19.61011219,21.2198,-4.90268,21.77880123,2.8098,-0.02268,2.809891532,18.41,-4.88,19.04580006
29/06/2019 11:00,21.545,-5.972,22.35736588,2.565,0.018,2.565063157,18.98,-5.99,19.90277619,21.305,-4.822,21.8438712,2.565,0.018,2.565063157,18.74,-4.84,19.35492702
29/06/2019 11:30,21.26076,-5.8478,22.05032155,2.84076,-0.0378,2.841011478,18.42,-5.81,19.31456704,21.01076,-4.7178,21.53391912,2.84076,-0.0378,2.841011478,18.17,-4.68,18.76303014
29/06/2019 12:00,22.37556,-5.35988,23.0085636,7.22556,0.96012,7.28907043,15.15,-6.32,16.41538608,22.14556,-4.18988,22.53843211,7.22556,0.96012,7.28907043,14.92,-5.15,15.78381766
29/06/2019 12:30,22.67064,-5.38348,23.30106811,7.10064,1.04652,7.177345785,15.57,-6.43,16.84546823,22.44064,-4.22348,22.83462518,7.10064,1.04652,7.177345785,15.34,-5.27,16.22000308
29/06/2019 13:00,22.44948,-5.34004,23.07585707,8.07948,1.02996,8.144864313,14.37,-6.37,15.71858136,22.23948,-4.17004,22.62705691,8.07948,1.02996,8.144864313,14.16,-5.2,15.08461468
29/06/2019 13:30,21.29988,-5.58432,22.0197529,8.12988,0.98568,8.189414746,13.17,-6.57,14.71780554,21.08988,-4.40432,21.54486187,8.12988,0.98568,8.189414746,12.96,-5.39,14.03615688
29/06/2019 14:00,21.45656,-5.692,22.19871237,7.75656,0.918,7.810694401,13.7,-6.61,15.21124913,21.23656,-4.522,21.7126683,7.75656,0.918,7.810694401,13.48,-5.44,14.53629939
29/06/2019 14:30,20.8726,-5.92132,21.69625455,6.5826,0.77868,6.628496459,14.29,-6.7,15.78271523,20.6626,-4.74132,21.19960269,6.5826,0.77868,6.628496459,14.08,-5.52,15.12338586
29/06/2019 15:00,19.70564,-6.32736,20.6965633,2.55564,-0.02736,2.55578645,17.15,-6.3,18.27053639,19.47564,-5.16736,20.14949535,2.55564,-0.02736,2.55578645,16.92,-5.14,17.68349513
29/06/2019 15:30,20.69396,-6.43404,21.67110637,1.62396,-0.01404,1.624020691,19.07,-6.42,20.12166246,20.44396,-5.27404,21.11328962,1.62396,-0.01404,1.624020691,18.82,-5.26,19.54123845
29/06/2019 16:00,22,-6.56008,22.95723523,0.54,-0.01008,0.540094072,21.46,-6.55,22.43733719,21.73,-5.41008,22.39334423,0.54,-0.01008,0.540094072,21.19,-5.4,21.86723805
29/06/2019 16:30,22.172,-6.53152,23.11402902,0.792,-0.01152,0.792083777,21.38,-6.52,22.35206478,21.902,-5.38152,22.55345564,0.792,-0.01152,0.792083777,21.11,-5.37,21.78230934
29/06/2019 17:00,22.02228,-6.5506,22.9758825,1.05228,-0.0306,1.052724826,20.97,-6.52,21.96022085,21.75228,-5.3906,22.41027116,1.05228,-0.0306,1.052724826,20.7,-5.36,21.38269394
29/06/2019 17:30,20.67032,-6.48756,21.66450008,2.56032,-0.09756,2.562178069,18.11,-6.39,19.20427557,20.43032,-5.32756,21.11352341,2.56032,-0.09756,2.562178069,17.87,-5.23,18.61960794
29/06/2019 18:00,20.43464,-6.53264,21.45343556,2.83464,-0.15264,2.838746713,17.6,-6.38,18.72069443,20.19464,-5.35264,20.89196591,2.83464,-0.15264,2.838746713,17.36,-5.2,18.12207494
29/06/2019 18:30,18.93556,-6.16028,19.9124203,4.16556,-0.26028,4.17368372,14.77,-5.9,15.90480745,18.69556,-4.98028,19.34753609,4.16556,-0.26028,4.17368372,14.53,-4.72,15.27741143
29/06/2019 19:00,19.05728,-6.232,20.05038017,3.34728,-0.162,3.351197905,15.71,-6.07,16.84188232,18.82728,-5.052,19.49331106,3.34728,-0.162,3.351197905,15.48,-4.89,16.23399212
29/06/2019 19:30,19.53168,-6.53892,20.59718423,2.46168,-0.08892,2.463285446,17.07,-6.45,18.24794235,19.29168,-5.35892,20.02216124,2.46168,-0.08892,2.463285446,16.83,-5.27,17.63581016
29/06/2019 20:00,20.78156,-5.56484,21.51373236,4.20156,0.60516,4.244917556,16.58,-6.17,17.69082531,20.55156,-4.38484,21.01412478,4.20156,0.60516,4.244917556,16.35,-4.99,17.09451959
29/06/2019 20:30,19.84572,-5.40244,20.56791094,5.17572,0.54756,5.204603681,14.67,-5.95,15.83071066,19.61572,-4.21244,20.06292905,5.17572,0.54756,5.204603681,14.44,-4.76,15.20431518
29/06/2019 21:00,18.97488,-5.73304,19.82205385,3.49488,0.33696,3.511086478,15.48,-6.07,16.62754642,18.74488,-4.56304,19.29227463,3.49488,0.33696,3.511086478,15.25,-4.9,16.01788063
29/06/2019 21:30,18.70792,-5.9758,19.6391562,2.25792,-0.1458,2.262622453,16.45,-5.83,17.45254709,18.47792,-4.8158,19.09516842,2.25792,-0.1458,2.262622453,16.22,-4.67,16.87890103
29/06/2019 22:00,18.33352,-5.88616,19.25525474,3.23352,-0.23616,3.242132498,15.1,-5.65,16.12242227,18.09352,-4.72616,18.70058968,3.23352,-0.23616,3.242132498,14.86,-4.49,15.52352086
29/06/2019 22:30,18.66256,-6.11916,19.64014422,3.11256,-0.20916,3.119579725,15.55,-5.91,16.63522167,18.43256,-4.95916,19.08802075,3.11256,-0.20916,3.119579725,15.32,-4.75,16.03947942
29/06/2019 23:00,18.25416,-6.4566,19.36238727,1.78416,-0.0666,1.785402606,16.47,-6.39,17.66615408,18.02416,-5.2866,18.78346303,1.78416,-0.0666,1.785402606,16.24,-5.22,17.05831176
29/06/2019 23:30,16.72476,-6.37828,17.89972214,2.35476,-0.09828,2.356810051,14.37,-6.28,15.68232445,16.49476,-5.17828,17.28848435,2.35476,-0.09828,2.356810051,14.14,-5.08,15.02484609
30/06/2019 00:00,16.52192,-5.08196,17.28583692,1.68192,-0.02196,1.682063354,14.84,-5.06,15.67894129,16.30192,-3.90196,16.76239504,1.68192,-0.02196,1.682063354,14.62,-3.88,15.12609665
30/06/2019 00:30,15.82024,-5.28436,16.67946205,1.65024,-0.05436,1.651135084,14.17,-5.23,15.10436361,15.60024,-4.08436,16.12604988,1.65024,-0.05436,1.651135084,13.95,-4.03,14.52044765
30/06/2019 01:00,14.36208,-5.13708,15.25316141,2.51208,-0.12708,2.51529228,11.85,-5.01,12.86555867,14.16208,-3.94708,14.70183493,2.51208,-0.12708,2.51529228,11.65,-3.82,12.26029771
30/06/2019 01:30,12.92492,-5.14756,13.9122583,2.82492,-0.18756,2.831139657,10.1,-4.96,11.25218201,12.72492,-3.92756,13.31725635,2.82492,-0.18756,2.831139657,9.9,-3.74,10.58289185
30/06/2019 02:00,12.89576,-5.4032,13.98195967,2.25576,-0.1332,2.25968923,10.64,-5.27,11.87360518,12.69576,-4.1832,13.36717937,2.25576,-0.1332,2.25968923,10.44,-4.05,11.19804001
30/06/2019 02:30,13.28456,-5.67056,14.44419555,1.74456,-0.07056,1.745986342,11.54,-5.6,12.82698718,13.08456,-4.43056,13.8143249,1.74456,-0.07056,1.745986342,11.34,-4.36,12.14928804
30/06/2019 03:00,12.96264,-6.37308,14.44459014,1.68264,-0.07308,1.684226248,11.28,-6.3,12.9200774,12.76264,-5.04308,13.72288729,1.68264,-0.07308,1.684226248,11.08,-4.97,12.14361149
30/06/2019 03:30,11.9748,-7.10748,13.92523274,2.4048,-0.17748,2.411340331,9.57,-6.93,11.8156591,11.8248,-5.44748,13.01925241,2.4048,-0.17748,2.411340331,9.42,-5.27,10.79394738
30/06/2019 04:00,11.71652,-7.12268,13.71165239,2.48652,-0.20268,2.494766701,9.23,-6.92,11.53600017,11.54652,-5.45268,12.76925383,2.48652,-0.20268,2.494766701,9.06,-5.25,10.47120337
30/06/2019 04:30,11.3008,-6.86884,13.22456213,2.9808,-0.25884,2.992017177,8.32,-6.61,10.62612347,11.1408,-5.18884,12.28989362,2.9808,-0.25884,2.992017177,8.16,-4.93,9.533650927
30/06/2019 05:00,11.00976,-6.8398,12.96139187,3.20976,-0.2898,3.222816051,7.8,-6.55,10.18540623,10.84976,-5.1798,12.02279585,3.20976,-0.2898,3.222816051,7.64,-4.89,9.070926083
30/06/2019 05:30,10.75732,-6.63108,12.63689659,3.12732,-0.27108,3.13904679,7.63,-6.36,9.933101228,10.60732,-5.03108,11.7399746,3.12732,-0.27108,3.13904679,7.48,-4.76,8.866115271
30/06/2019 06:00,11.12252,-6.73412,13.00226224,2.79252,-0.20412,2.799970165,8.33,-6.53,10.58441307,10.97252,-5.11412,12.10580103,2.79252,-0.20412,2.799970165,8.18,-4.91,9.540466446
30/06/2019 06:30,12.33224,-6.90544,14.13397485,2.26224,-0.14544,2.266910367,10.07,-6.76,12.12858195,12.17224,-5.28544,13.27024124,2.26224,-0.14544,2.266910367,9.91,-5.14,11.16367771
30/06/2019 07:00,12.95084,-6.84648,14.6491824,2.13084,-0.09648,2.133023088,10.82,-6.75,12.7528389,12.79084,-5.23648,13.82122682,2.13084,-0.09648,2.133023088,10.66,-5.14,11.83449196
30/06/2019 07:30,12.8348,-6.666,14.46262933,2.4948,-0.126,2.497979792,10.34,-6.54,12.23467204,12.7048,-4.496,13.47686755,2.4948,-0.126,2.497979792,10.21,-4.37,11.10589933
30/06/2019 08:00,14.79416,-9.06524,17.35066991,2.86416,-0.16524,2.868922579,11.93,-8.9,14.88404851,15.08416,1.87476,15.20021737,2.86416,-0.16524,2.868922579,12.22,2.04,12.38910812
30/06/2019 08:30,16.12244,-8.82168,18.37811496,3.14244,-0.21168,3.149561489,12.98,-8.61,15.57602324,16.43244,2.11832,16.56841465,3.14244,-0.21168,3.149561489,13.29,2.33,13.49270173
30/06/2019 09:00,16.76596,-8.37628,18.74191776,3.22596,-0.20628,3.232548431,13.54,-8.17,15.81393373,17.07596,2.41372,17.24570828,3.22596,-0.20628,3.232548431,13.85,2.62,14.09563408
30/06/2019 09:30,17.10556,-8.20316,18.97082014,4.34556,-0.35316,4.359886891,12.76,-7.85,14.98132504,17.40556,2.64684,17.60566048,4.34556,-0.35316,4.359886891,13.06,3,13.40013433
30/06/2019 10:00,19.053,-8.29276,20.77947731,3.933,-0.21276,3.93875054,15.12,-8.08,17.14353522,19.403,2.49724,19.56304211,3.933,-0.21276,3.93875054,15.47,2.71,15.70557226
30/06/2019 10:30,20.0662,-8.14576,21.65654147,3.7962,-0.18576,3.800742193,16.27,-7.96,18.11282695,20.4162,2.75424,20.60114221,3.7962,-0.18576,3.800742193,16.62,2.94,16.87803306
30/06/2019 11:00,20.10292,-7.66504,21.51465154,4.46292,-0.27504,4.471387025,15.64,-7.39,17.2980259,20.45292,3.16496,20.69635012,4.46292,-0.27504,4.471387025,15.99,3.44,16.35584605
30/06/2019 11:30,20.00148,-7.22972,21.26800539,5.81148,-0.36972,5.823228715,14.19,-6.86,15.76120871,20.33148,3.70028,20.66545792,5.81148,-0.36972,5.823228715,14.52,4.07,15.07963196
30/06/2019 12:00,19.97912,-6.9412,21.15054357,6.36912,-0.4212,6.383032118,13.61,-6.52,15.09113978,20.28912,3.9788,20.67557109,6.36912,-0.4212,6.383032118,13.92,4.4,14.59884927
30/06/2019 12:30,20.63536,-7.30104,21.88888456,6.16536,-0.40104,6.178389516,14.47,-6.9,16.03093572,20.96536,3.56896,21.26696488,6.16536,-0.40104,6.178389516,14.8,3.97,15.32321441
30/06/2019 13:00,19.88656,-9.66764,22.1119545,6.76656,-0.46764,6.782700156,13.12,-9.2,16.02418173,20.17656,1.05236,20.20398562,6.76656,-0.46764,6.782700156,13.41,1.52,13.49586974
30/06/2019 13:30,19.83976,-7.8588,21.33955984,6.53976,-0.4788,6.557263934,13.3,-7.38,15.21033859,20.15976,3.1412,20.40301597,6.53976,-0.4788,6.557263934,13.62,3.62,14.09286344
30/06/2019 14:00,18.89688,-7.65116,20.38706264,7.16688,-0.64116,7.19550242,11.73,-7.01,13.66502836,19.17688,3.29884,19.45854753,7.16688,-0.64116,7.19550242,12.01,3.94,12.63976661
30/06/2019 14:30,18.41364,-7.53716,19.89650519,6.89364,-0.58716,6.918600242,11.52,-6.95,13.45410346,18.69364,3.22284,18.96941945,6.89364,-0.58716,6.918600242,11.8,3.81,12.39984274
30/06/2019 15:00,18.37748,-7.89,19.99959677,6.92748,-0.54,6.94849474,11.45,-7.35,13.60606482,18.64748,2.93,18.87626579,6.92748,-0.54,6.94849474,11.72,3.47,12.22290064
30/06/2019 15:30,17.96244,-7.8678,19.60998541,7.01244,-0.5778,7.036204061,10.95,-7.29,13.15471778,18.24244,2.9622,18.48137565,7.01244,-0.5778,7.036204061,11.23,3.54,11.77473991
30/06/2019 16:00,17.62208,-7.82616,19.28176558,7.64208,-0.68616,7.672822315,9.98,-7.14,12.27110427,17.87208,2.98384,18.11945211,7.64208,-0.68616,7.672822315,10.23,3.67,10.86838534
30/06/2019 16:30,17.4588,-7.78188,19.11458484,7.1388,-0.64188,7.167598996,10.32,-7.14,12.54918324,17.7088,2.98812,17.95913301,7.1388,-0.64188,7.167598996,10.57,3.63,11.17594739
30/06/2019 17:00,18.10328,-7.87776,19.7430456,6.98328,-0.61776,7.010551118,11.12,-7.26,13.28013554,18.37328,2.81224,18.5872567,6.98328,-0.61776,7.010551118,11.39,3.43,11.89525115
30/06/2019 17:30,18.52852,-7.98804,20.17708692,7.05852,-0.60804,7.0846607,11.47,-7.38,13.63910921,18.80852,2.68196,18.99877191,7.05852,-0.60804,7.0846607,11.75,3.29,12.20190969
30/06/2019 18:00,19.29768,-8.32276,21.01591748,5.91768,-0.48276,5.937338949,13.38,-7.84,15.50774,19.61768,2.43724,19.76849785,5.91768,-0.48276,5.937338949,13.7,2.92,14.00772644
30/06/2019 18:30,20.19612,-8.52432,21.92138897,4.95612,-0.36432,4.96949238,15.24,-8.16,17.28708188,20.53612,2.17568,20.6510486,4.95612,-0.36432,4.96949238,15.58,2.54,15.78568972
30/06/2019 19:00,21.2266,-8.809,22.98188479,4.3866,-0.369,4.402092748,16.84,-8.44,18.83664514,21.5866,1.891,21.66926811,4.3866,-0.369,4.402092748,17.2,2.26,17.34784136
30/06/2019 19:30,21.32528,-8.79156,23.06640619,3.81528,-0.33156,3.829659712,17.51,-8.46,19.44663724,21.69528,1.94844,21.78259839,3.81528,-0.33156,3.829659712,17.88,2.28,18.02478294
30/06/2019 20:00,21.84668,-8.93988,23.6050605,3.22668,-0.29988,3.240585107,18.62,-8.64,20.52690917,22.24668,1.83012,22.32183035,3.22668,-0.29988,3.240585107,19.02,2.13,19.13889495
30/06/2019 20:30,21.50548,-8.659,23.18326877,3.07548,-0.279,3.088109168,18.43,-8.38,20.24572301,21.89548,2.001,21.9867243,3.07548,-0.279,3.088109168,18.82,2.28,18.95760533
30/06/2019 21:00,20.8942,-9.62748,23.00556378,2.8242,-0.26748,2.836838238,18.07,-9.36,20.35029484,21.2642,0.97252,21.28642753,2.8242,-0.26748,2.836838238,18.44,1.24,18.48164495
30/06/2019 21:30,20.74228,-10.6502,23.31670945,2.94228,-0.2502,2.952898853,17.8,-10.4,20.61552813,21.06228,-0.3102,21.06456415,2.94228,-0.2502,2.952898853,18.12,-0.06,18.12009934
30/06/2019 22:00,20.07332,-10.80336,22.79584969,2.89332,-0.24336,2.903536587,17.18,-10.56,20.16596142,20.39332,-0.31336,20.39572737,2.89332,-0.24336,2.903536587,17.5,-0.07,17.50014
30/06/2019 22:30,19.66116,-10.95736,22.5083307,2.80116,-0.20736,2.808824579,16.86,-10.75,19.99555201,19.97116,-0.44736,19.97616987,2.80116,-0.20736,2.808824579,17.17,-0.24,17.17167726
30/06/2019 23:00,18.25868,-10.3732,20.99958746,2.84868,-0.2232,2.857410713,15.41,-10.15,18.45238738,18.49868,-0.7332,18.51320458,2.84868,-0.2232,2.857410713,15.65,-0.51,15.6583077
30/06/2019 23:30,16.60172,-0.60928,16.61289647,3.14172,-0.26928,3.153239014,13.46,-0.34,13.46429352,15.85172,-8.85928,18.15940167,3.14172,-0.26928,3.153239014,12.71,-8.59,15.34054106
01/07/2019 00:00,13.91904,-0.2314,13.92096335,4.37904,-0.4914,4.406525307,9.54,0.26,9.543542319,13.27904,-8.5014,15.76726689,4.37904,-0.4914,4.406525307,8.9,-8.01,11.9737254
01/07/2019 00:30,12.43932,-0.11132,12.43981809,4.81932,-0.57132,4.853066227,7.62,0.46,7.633871888,11.84932,-8.46132,14.56023079,4.81932,-0.57132,4.853066227,7.03,-7.89,10.56754465
01/07/2019 01:00,12.94272,-0.7096,12.96215774,4.03272,-0.3996,4.052469711,8.91,-0.31,8.915391186,12.32272,-8.9596,15.23561158,4.03272,-0.3996,4.052469711,8.29,-8.56,11.91627878
01/07/2019 01:30,12.79404,-0.82348,12.82051398,3.43404,-0.30348,3.447423796,9.36,-0.52,9.374433316,12.16404,-9.05348,15.16342208,3.43404,-0.30348,3.447423796,8.73,-8.75,12.36023463
01/07/2019 02:00,13.08072,-1.0234,13.12069294,2.52072,-0.2034,2.528912984,10.56,-0.82,10.59178927,12.42072,-9.3334,15.53662257,2.52072,-0.2034,2.528912984,9.9,-9.13,13.46725288
01/07/2019 02:30,12.80764,-1.16448,12.86046873,2.53764,-0.20448,2.545865047,10.27,-0.96,10.31477096,12.14764,-9.42448,15.37484897,2.53764,-0.20448,2.545865047,9.61,-9.22,13.31767622
01/07/2019 03:00,13.1296,-1.37584,13.20148976,1.9296,-0.10584,1.932500522,11.2,-1.27,11.27177448,12.4596,-9.68584,15.78154393,1.9296,-0.10584,1.932500522,10.53,-9.58,14.23577536
01/07/2019 03:30,13.52536,-1.44776,13.60262372,0.94536,0.01224,0.945439235,12.58,-1.46,12.6644384,12.80536,-9.78776,16.11761429,0.94536,0.01224,0.945439235,11.86,-9.8,15.38504469
01/07/2019 04:00,13.76792,-1.57604,13.85783256,0.72792,0.00396,0.727930771,13.04,-1.58,13.13537209,13.02792,-9.95604,16.39662868,0.72792,0.00396,0.727930771,12.3,-9.96,15.82692642
01/07/2019 04:30,13.48312,-1.30204,13.54584191,1.29312,-0.03204,1.293516871,12.19,-1.27,12.25597813,12.77312,-9.68204,16.02792853,1.29312,-0.03204,1.293516871,11.48,-9.65,14.99709639
01/07/2019 05:00,12.94616,-1.05604,12.98916007,1.85616,-0.08604,1.858153069,11.09,-0.97,11.13234028,12.25616,-9.40604,15.44949988,1.85616,-0.08604,1.858153069,10.4,-9.32,13.96504207
01/07/2019 05:30,13.29916,-0.89032,13.32892818,2.36916,-0.13032,2.372741538,10.93,-0.76,10.95639083,12.62916,-9.18032,15.61326223,2.36916,-0.13032,2.372741538,10.26,-9.05,13.68101239
01/07/2019 06:00,14.41296,-0.96276,14.44507954,2.35296,-0.12276,2.356160177,12.06,-0.84,12.08921834,13.71296,-9.34276,16.59314426,2.35296,-0.12276,2.356160177,11.36,-9.22,14.6307211
01/07/2019 06:30,17.44668,-0.5124,17.45420284,1.96668,-0.1224,1.970485215,15.48,-0.39,15.48491201,16.64668,-8.9824,18.91548215,1.96668,-0.1224,1.970485215,14.68,-8.86,17.14648652
01/07/2019 07:00,19.6468,0.14364,19.64732508,2.0268,-0.12636,2.030735111,17.62,0.27,17.62206855,18.7768,-8.33636,20.54417475,2.0268,-0.12636,2.030735111,16.75,-8.21,18.65386287
01/07/2019 07:30,23.20384,0.65648,23.21312467,1.83384,-0.08352,1.835740923,21.37,0.74,21.38280852,22.25384,-7.73352,23.55930233,1.83384,-0.08352,1.835740923,20.42,-7.65,21.80593726
01/07/2019 08:00,24.9746,1.567,25.02371144,1.6146,-0.063,1.61582863,23.36,1.63,23.41679953,23.9646,-6.743,24.89518231,1.6146,-0.063,1.61582863,22.35,-6.68,23.32691364
01/07/2019 08:30,25.88396,2.44828,25.99948961,1.98396,-0.08172,1.985642324,23.9,2.53,24.03353698,24.85396,-5.90172,25.54505092,1.98396,-0.08172,1.985642324,22.87,-5.82,23.59892582
01/07/2019 09:00,25.923,3.13148,26.11145526,2.853,-0.12852,2.855893274,23.07,3.26,23.29919527,24.923,-5.15852,25.45125257,2.853,-0.12852,2.855893274,22.07,-5.03,22.63594045
01/07/2019 09:30,25.50152,2.85176,25.66047656,3.34152,-0.13824,3.344378299,22.16,2.99,22.36080723,24.54152,-5.41824,25.13251934,3.34152,-0.13824,3.344378299,21.2,-5.28,21.84761772
01/07/2019 10:00,25.47236,2.2342,25.57015396,3.40236,-0.1458,3.405482522,22.07,2.38,22.19795711,24.49236,-6.0758,25.23471902,3.40236,-0.1458,3.405482522,21.09,-5.93,21.90782965
01/07/2019 10:30,25.93976,2.35696,26.04661992,2.66976,-0.11304,2.672152035,23.27,2.47,23.40072221,24.92976,-6.06304,25.65644924,2.66976,-0.11304,2.672152035,22.26,-5.95,23.0414865
01/07/2019 11:00,25.23324,2.4848,25.35528805,2.79324,-0.1152,2.795614555,22.44,2.6,22.59012173,24.24324,-5.9352,24.95919239,2.79324,-0.1152,2.795614555,21.45,-5.82,22.22554611
01/07/2019 11:30,25.98392,2.5718,26.11088382,3.10392,-0.0882,3.105172879,22.88,2.66,23.03410515,24.98392,-5.8782,25.66611567,3.10392,-0.0882,3.105172879,21.88,-5.79,22.63312837
01/07/2019 12:00,25.92772,2.5784,26.05560997,2.72772,-0.1116,2.730002007,23.2,2.69,23.35542978,24.91772,-5.8616,25.59787344,2.72772,-0.1116,2.730002007,22.19,-5.75,22.92288376
01/07/2019 12:30,26.42552,2.5442,26.54771291,2.94552,-0.1458,2.949126262,23.48,2.69,23.63358839,25.40552,-5.8858,26.07840271,2.94552,-0.1458,2.949126262,22.46,-5.74,23.18187223
01/07/2019 13:00,25.93536,2.26436,26.03402052,2.92536,-0.12564,2.928056786,23.01,2.39,23.13378914,24.94536,-6.15564,25.69363519,2.92536,-0.12564,2.928056786,22.02,-6.03,22.83070958
01/07/2019 13:30,25.40884,2.1432,25.49906776,2.77884,-0.1368,2.782205238,22.63,2.28,22.74456638,24.41884,-6.2868,25.21514627,2.77884,-0.1368,2.782205238,21.64,-6.15,22.49693535
01/07/2019 14:00,25.98172,2.2286,26.07712469,2.96172,-0.1314,2.964633421,23.02,2.36,23.14065686,24.97172,-6.2014,25.73021884,2.96172,-0.1314,2.964633421,22.01,-6.07,22.83166661
01/07/2019 14:30,25.83644,2.3532,25.94338417,3.82644,-0.2268,3.83315553,22.01,2.58,22.16069719,24.84644,-6.0568,25.5740182,3.82644,-0.2268,3.83315553,21.02,-5.83,21.81351187
01/07/2019 15:00,26.2508,2.37476,26.35799662,3.2508,-0.16524,3.254996912,23,2.54,23.13982714,25.2508,-6.05524,25.96668697,3.2508,-0.16524,3.254996912,22,-5.89,22.77481284
01/07/2019 15:30,25.203,1.94896,25.27824468,3.213,-0.13104,3.215671078,21.99,2.08,22.08815293,24.233,-6.53104,25.09766468,3.213,-0.13104,3.215671078,21.02,-6.4,21.97271945
01/07/2019 16:00,26.01032,1.62632,26.06111401,3.01032,-0.10368,3.012104919,23,1.73,23.06497128,25.00032,-6.71368,25.88608698,3.01032,-0.10368,3.012104919,21.99,-6.61,22.96197291
01/07/2019 16:30,25.91388,1.12576,25.93832131,2.60388,-0.08424,2.605242298,23.31,1.21,23.34138385,24.91388,-7.20424,25.93458098,2.60388,-0.08424,2.605242298,22.31,-7.12,23.41859304
01/07/2019 17:00,26.6312,0.71424,26.64077612,3.0312,-0.09576,3.032712221,23.6,0.81,23.61389633,25.6012,-7.62576,26.7127995,3.0312,-0.09576,3.032712221,22.57,-7.53,23.79297796
01/07/2019 17:30,26.41572,0.52252,26.42088739,2.29572,-0.08748,2.297386138,24.12,0.61,24.12771228,25.37572,-7.82748,26.55553819,2.29572,-0.08748,2.297386138,23.08,-7.74,24.34325369
01/07/2019 18:00,25.40696,0.619,25.41449935,2.31696,-0.081,2.318375432,23.09,0.7,23.10060822,24.40696,-7.721,25.59909251,2.31696,-0.081,2.318375432,22.09,-7.64,23.37386789
01/07/2019 18:30,26.141,0.51872,26.14614602,2.331,-0.07128,2.332089586,23.81,0.59,23.81730883,25.111,-7.85128,26.30978751,2.331,-0.07128,2.332089586,22.78,-7.78,24.07190894
01/07/2019 19:00,25.56472,0.49104,25.56943544,1.94472,-0.04896,1.945336207,23.62,0.54,23.62617193,24.53472,-7.82896,25.75354539,1.94472,-0.04896,1.945336207,22.59,-7.78,23.89218491
01/07/2019 19:30,25.52532,0.23556,25.52640691,1.88532,-0.06444,1.886420954,23.64,0.3,23.64190348,24.50532,-8.06444,25.79817631,1.88532,-0.06444,1.886420954,22.62,-8,23.99300731
01/07/2019 20:00,25.08056,0.19528,25.08132022,2.77056,0.12528,2.773391028,22.31,0.07,22.31010982,24.09056,-8.15472,25.4333352,2.77056,0.12528,2.773391028,21.32,-8.28,22.87139698
01/07/2019 20:30,25.48556,0.24844,25.4867709,6.05556,1.01844,6.14060477,19.43,-0.77,19.44525135,24.58556,-8.11156,25.8891322,6.05556,1.01844,6.14060477,18.53,-9.13,20.65714888
01/07/2019 21:00,24.99668,-0.29744,24.99844958,6.01668,1.04256,6.106338475,18.98,-1.34,19.02724363,24.09668,-8.59744,25.58448674,6.01668,1.04256,6.106338475,18.08,-9.64,20.4894119
01/07/2019 21:30,24.18944,-1.16156,24.21731259,1.18944,0.20844,1.207565629,23,-1.37,23.04076605,23.18944,-9.39156,25.0190233,1.18944,0.20844,1.207565629,22,-9.6,24.0033331
01/07/2019 22:00,22.8,-1.51484,22.85026784,0.54,-0.02484,0.540571018,22.26,-1.49,22.30981174,21.81,-9.74484,23.88803061,0.54,-0.02484,0.540571018,21.27,-9.72,23.38570717
01/07/2019 22:30,22.61356,-1.6644,22.67472874,0.67356,-0.0144,0.673713911,21.94,-1.65,22.00195673,21.64356,-9.9244,23.81044739,0.67356,-0.0144,0.673713911,20.97,-9.91,23.1937276
01/07/2019 23:00,21.65052,-1.65612,21.71376867,0.92052,-0.00612,0.920540344,20.73,-1.65,20.79556203,20.70052,-9.82612,22.91427857,0.92052,-0.00612,0.920540344,19.78,-9.82,22.0834961
01/07/2019 23:30,19.8034,-1.90116,19.89444799,1.1934,-0.01116,1.19345218,18.61,-1.89,18.7057264,18.9134,-10.18116,21.47958842,1.1934,-0.01116,1.19345218,17.72,-10.17,20.43103766
02/07/2019 00:00,17.84288,-2.0548,17.96080649,0.72288,0.0252,0.72331911,17.12,-2.08,17.24589226,16.99288,-10.3548,19.89924254,0.72288,0.0252,0.72331911,16.27,-10.38,19.29915283
02/07/2019 00:30,16.60336,-2.18884,16.74701716,0.87336,0.01116,0.8734313,15.73,-2.2,15.88310108,15.78336,-10.46884,18.93966905,0.87336,0.01116,0.8734313,14.91,-10.48,18.22466735
02/07/2019 01:00,16.06932,-2.41192,16.24932009,0.85932,0.02808,0.859778663,15.21,-2.44,15.40447013,15.27932,-10.63192,18.61438537,0.85932,0.02808,0.859778663,14.42,-10.66,17.93242873
02/07/2019 01:30,15.80824,-2.56472,16.01493804,0.94824,0.03528,0.948896083,14.86,-2.6,15.08574161,15.01824,-10.76472,18.47773605,0.94824,0.03528,0.948896083,14.07,-10.8,17.73710518
02/07/2019 02:00,15.46532,-2.60228,15.68272884,0.89532,0.02772,0.895749017,14.57,-2.63,14.80546521,14.68532,-10.84228,18.25414088,0.89532,0.02772,0.895749017,13.79,-10.87,17.55907173
02/07/2019 02:30,15.13056,-2.7068,15.37077136,0.97056,0.0432,0.971520949,14.16,-2.75,14.42456585,14.36056,-10.9568,18.06314341,0.97056,0.0432,0.971520949,13.39,-11,17.32893822
02/07/2019 03:00,14.60496,-2.66836,14.84671687,1.61496,-0.01836,1.615064361,12.99,-2.65,13.25754879,13.86496,-10.93836,17.66026147,1.61496,-0.01836,1.615064361,12.25,-10.92,16.41063375
02/07/2019 03:30,14.2398,-2.56756,14.4694253,1.7298,-0.00756,1.72981652,12.51,-2.56,12.76924822,13.5198,-10.83756,17.32736849,1.7298,-0.00756,1.72981652,11.79,-10.83,16.00915363
02/07/2019 04:00,14.62644,-2.7506,14.88282727,1.03644,-0.0306,1.036891621,13.59,-2.72,13.85952741,13.87644,-11.0406,17.73275036,1.03644,-0.0306,1.036891621,12.84,-11.01,16.91406811
02/07/2019 04:30,15.0168,-2.64128,15.2473159,1.1268,0.01872,1.126955491,13.89,-2.66,14.14240786,14.2468,-10.94128,17.96337714,1.1268,0.01872,1.126955491,13.12,-10.96,17.09549648
02/07/2019 05:00,14.56988,-2.38728,14.764163,1.10988,-0.01728,1.11001451,13.46,-2.37,13.66705894,13.82988,-10.66728,17.46586509,1.10988,-0.01728,1.11001451,12.72,-10.65,16.589783
02/07/2019 05:30,15.29516,-2.09712,15.4382587,1.05516,0.00288,1.05516393,14.24,-2.1,14.39401264,14.52516,-10.39712,17.86282109,1.05516,0.00288,1.05516393,13.47,-10.4,17.01766435
02/07/2019 06:00,17.1642,-1.08916,17.19872179,0.5742,0.06084,0.577414189,16.59,-1.15,16.62981058,16.3242,-9.57916,18.9272241,0.5742,0.06084,0.577414189,15.75,-9.64,18.46597141
02/07/2019 06:30,19.57404,-0.3154,19.57658088,0.55404,0.0846,0.560461847,19.02,-0.4,19.02420563,18.68404,-8.7354,20.62524094,0.55404,0.0846,0.560461847,18.13,-8.82,20.1615798
02/07/2019 07:00,22.103,0.20324,22.10393439,0.693,0.09324,0.699244376,21.41,0.11,21.41028258,21.153,-8.13676,22.66398624,0.693,0.09324,0.699244376,20.46,-8.23,22.05321972
02/07/2019 07:30,24.84136,1.0336,24.86285373,0.98136,0.0936,0.985813578,23.86,0.94,23.87850917,23.82136,-7.2164,24.89043232,0.98136,0.0936,0.985813578,22.84,-7.31,23.98127811
02/07/2019 08:00,26.58588,1.9794,26.65946436,1.41588,0.0594,1.417125448,25.17,1.92,25.24312382,25.51588,-6.4406,26.31618248,1.41588,0.0594,1.417125448,24.1,-6.5,24.96116984
02/07/2019 08:30,27.07472,2.29044,27.17142945,1.94472,0.01044,1.944748023,25.13,2.28,25.23321819,25.97472,-6.31956,26.73243194,1.94472,0.01044,1.944748023,24.03,-6.33,24.84974447
02/07/2019 09:00,26.89412,1.00816,26.91300944,2.27412,0.03816,2.274440142,24.62,0.97,24.63910104,25.82412,-7.56184,26.90848561,2.27412,0.03816,2.274440142,23.55,-7.6,24.74595927
02/07/2019 09:30,26.91024,1.1188,26.93348715,2.64024,0.0288,2.640397072,24.27,1.09,24.29446439,25.85024,-7.4212,26.89440681,2.64024,0.0288,2.640397072,23.21,-7.45,24.3763533
02/07/2019 10:00,27.07604,1.53144,27.11931508,3.05604,0.00144,3.056040339,24.02,1.53,24.06867882,26.01604,-7.19856,26.99358449,3.05604,0.00144,3.056040339,22.96,-7.2,24.06245208
02/07/2019 10:30,27.0332,1.52052,27.07592812,2.2032,0.02052,2.203295557,24.83,1.5,24.87526683,25.9432,-7.15948,26.91296677,2.2032,0.02052,2.203295557,23.74,-7.18,24.80201605
02/07/2019 11:00,26.91056,1.78108,26.96943614,2.14056,-0.08892,2.142406096,24.77,1.87,24.84048711,25.83056,-6.92892,26.74374249,2.14056,-0.08892,2.142406096,23.69,-6.84,24.65769048
02/07/2019 11:30,26.73012,1.68012,26.78286987,2.22012,0.06012,2.220933864,24.51,1.62,24.56347899,25.65012,-7.03988,26.59865723,2.22012,0.06012,2.220933864,23.43,-7.1,24.4821343
02/07/2019 12:00,26.94204,1.81616,27.00318419,2.82204,0.14616,2.825822448,24.12,1.67,24.1777439,25.87204,-6.90384,26.77733109,2.82204,0.14616,2.825822448,23.05,-7.05,24.1040453
02/07/2019 12:30,29.05036,3.85816,29.30544002,10.98036,1.20816,11.04662647,18.07,2.65,18.2632801,28.16036,-4.82184,28.57019454,10.98036,1.20816,11.04662647,17.18,-6.03,18.20750669
02/07/2019 13:00,28.40704,6.93968,29.24241919,10.42704,1.30968,10.50896878,17.98,5.63,18.84084128,27.53704,-1.84032,27.59846644,10.42704,1.30968,10.50896878,17.11,-3.15,17.3975458
02/07/2019 13:30,27.80512,7.1612,28.71249699,10.45512,1.1412,10.51721787,17.35,6.02,18.36471889,26.95512,-1.6588,27.00611249,10.45512,1.1412,10.51721787,16.5,-2.8,16.73588958
02/07/2019 14:00,27.3662,7.09704,28.27148527,9.2862,1.06704,9.347303611,18.08,6.03,19.05904772,26.5062,-1.68296,26.55957441,9.2862,1.06704,9.347303611,17.22,-2.75,17.43820232
02/07/2019 14:30,26.61352,6.06824,27.29657457,2.42352,-0.13176,2.427099068,24.19,6.2,24.97190621,25.56352,-2.68176,25.70380111,2.42352,-0.13176,2.427099068,23.14,-2.55,23.28007947
02/07/2019 15:00,27.16376,5.68404,27.75208403,2.36376,-0.07596,2.364980182,24.8,5.76,25.46011783,26.08376,-3.05596,26.26216722,2.36376,-0.07596,2.364980182,23.72,-2.98,23.90645938
02/07/2019 15:30,26.8506,5.32692,27.37390723,2.0106,0.01692,2.010671193,24.84,5.31,25.40121454,25.7806,-3.45308,26.01082655,2.0106,0.01692,2.010671193,23.77,-3.47,24.02194413
02/07/2019 16:00,27.16056,5.07444,27.63052589,1.96056,-0.02556,1.960726607,25.2,5.1,25.71089263,26.07056,-3.68556,26.32978259,1.96056,-0.02556,1.960726607,24.11,-3.66,24.38621947
02/07/2019 16:30,26.81184,4.817,27.24111329,3.02184,-0.153,3.025710823,23.79,4.97,24.30360056,25.76184,-3.943,26.06184278,3.02184,-0.153,3.025710823,22.74,-3.79,23.05366999
02/07/2019 17:00,26.73916,4.4184,27.10175153,2.63916,-0.1116,2.641518515,24.1,4.53,24.52204926,25.66916,-4.3116,26.02874699,2.63916,-0.1116,2.641518515,23.03,-4.2,23.40984622
02/07/2019 17:30,27.2558,4.23716,27.58318616,2.2158,-0.13284,2.219778391,25.04,4.37,25.4184677,26.1658,-4.53284,26.55552161,2.2158,-0.13284,2.219778391,23.95,-4.4,24.35082134
02/07/2019 18:00,27.5568,4.17624,27.87145864,2.3868,-0.11376,2.389509485,25.17,4.29,25.53297867,26.4568,-4.61376,26.85608027,2.3868,-0.11376,2.389509485,24.07,-4.5,24.48703535
02/07/2019 18:30,27.0512,4.17336,27.37123225,2.2212,-0.11664,2.224260401,24.83,4.29,25.19787689,25.9612,-4.61664,26.3684901,2.2212,-0.11664,2.224260401,23.74,-4.5,24.16273163
02/07/2019 19:00,27.27548,4.11416,27.58401932,1.99548,-0.10584,1.998284899,25.28,4.22,25.62980296,26.18548,-4.66584,26.59792146,1.99548,-0.10584,1.998284899,24.19,-4.56,24.61604558
02/07/2019 19:30,27.47464,3.81188,27.73781304,1.57464,-0.07812,1.576576628,25.9,3.89,26.19049637,26.35464,-4.93812,26.81328176,1.57464,-0.07812,1.576576628,24.78,-4.86,25.25208902
02/07/2019 20:00,26.39092,2.43908,26.50339166,1.42092,-0.07092,1.422688755,24.97,2.51,25.09583631,25.29092,-6.20092,26.04000851,1.42092,-0.07092,1.422688755,23.87,-6.13,24.64454909
02/07/2019 20:30,26.12784,2.22088,26.2220581,1.52784,-0.06912,1.529402707,24.6,2.29,24.70635748,25.03784,-6.41912,25.84760208,1.52784,-0.06912,1.529402707,23.51,-6.35,24.35246599
02/07/2019 21:00,25.23868,2.0662,25.32311495,1.04868,-0.0738,1.0512736,24.19,2.14,24.28447446,24.16868,-6.5438,25.03889797,1.04868,-0.0738,1.0512736,23.12,-6.47,24.008234
02/07/2019 21:30,25.40668,1.78728,25.46946718,0.61668,-0.07272,0.620952833,24.79,1.86,24.85968021,24.30668,-6.87272,25.25963129,0.61668,-0.07272,0.620952833,23.69,-6.8,24.64662452
02/07/2019 22:00,24.37,1.47856,24.41481189,0.63,-0.09144,0.636601346,23.74,1.57,23.79185785,23.31,-7.18144,24.39117013,0.63,-0.09144,0.636601346,22.68,-7.09,23.76237572
02/07/2019 22:30,23.85508,1.35284,23.89340951,0.77508,-0.04716,0.776513407,23.08,1.4,23.12242202,22.81508,-7.30716,23.95667887,0.77508,-0.04716,0.776513407,22.04,-7.26,23.20493913
02/07/2019 23:00,22.23036,1.36608,22.27229401,1.08036,-0.04392,1.081252374,21.15,1.41,21.19694789,21.23036,-7.32392,22.45813861,1.08036,-0.04392,1.081252374,20.15,-7.28,21.42477304
02/07/2019 23:30,19.94908,1.24976,19.98818884,1.18908,-0.03024,1.189464461,18.76,1.28,18.80361667,19.02908,-7.48024,20.44651257,1.18908,-0.03024,1.189464461,17.84,-7.45,19.33308304
03/07/2019 00:00,18.77076,0.97228,18.79592401,1.04076,-0.02772,1.041129087,17.73,1,17.7581784,17.87076,-7.81772,19.50591728,1.04076,-0.02772,1.041129087,16.83,-7.79,18.5454307
03/07/2019 00:30,17.33316,0.22752,17.33465318,1.07316,-0.04248,1.074000436,16.26,0.27,16.26224154,16.50316,-8.41248,18.52360952,1.07316,-0.04248,1.074000436,15.43,-8.37,17.55396821
03/07/2019 01:00,16.0646,-1.00916,16.09626594,1.6146,-0.02916,1.614863296,14.45,-0.98,14.48319371,15.2746,-9.41916,17.94530524,1.6146,-0.02916,1.614863296,13.66,-9.39,16.57611836
03/07/2019 01:30,15.69196,-1.29628,15.74541046,2.18196,-0.11628,2.185056173,13.51,-1.18,13.56143429,14.94196,-9.67628,17.80147644,2.18196,-0.11628,2.185056173,12.76,-9.56,15.94400201
03/07/2019 02:00,15.29836,-1.34484,15.35735698,2.08836,-0.11484,2.091515172,13.21,-1.23,13.26713986,14.55836,-9.70484,17.49656439,2.08836,-0.11484,2.091515172,12.47,-9.59,15.73114745
03/07/2019 02:30,15.03448,-1.47436,15.10659877,1.73448,-0.05436,1.735331634,13.3,-1.42,13.37558971,14.29448,-9.72436,17.28858976,1.73448,-0.05436,1.735331634,12.56,-9.67,15.85126178
03/07/2019 03:00,14.93876,-1.43944,15.00794916,1.14876,-0.01944,1.148924476,13.79,-1.42,13.86291816,14.18876,-9.69944,17.1872059,1.14876,-0.01944,1.148924476,13.04,-9.68,16.24019704
03/07/2019 03:30,14.6552,-1.4874,14.73048695,1.0152,0.0126,1.015278188,13.64,-1.5,13.72223014,13.9052,-9.7674,16.99284231,1.0152,0.0126,1.015278188,12.89,-9.78,16.18025031
03/07/2019 04:00,14.62304,-1.47652,14.69739467,0.83304,0.03348,0.833712512,13.79,-1.51,13.87242589,13.87304,-9.75652,16.9602748,0.83304,0.03348,0.833712512,13.04,-9.79,16.30600196
03/07/2019 04:30,15.02896,-1.29124,15.08432761,0.94896,0.06876,0.951447854,14.08,-1.36,14.14552933,14.25896,-9.59124,17.18458103,0.94896,0.06876,0.951447854,13.31,-9.66,16.44602384
03/07/2019 05:00,15.21204,-1.43384,15.27946524,0.75204,0.05616,0.754134011,14.46,-1.49,14.53656424,14.44204,-9.73384,17.41608913,0.75204,0.05616,0.754134011,13.69,-9.79,16.83033571
03/07/2019 05:30,16.00732,-1.08312,16.04392229,0.69732,0.05688,0.699635989,15.31,-1.14,15.35238418,15.20732,-9.37312,17.86387304,0.69732,0.05688,0.699635989,14.51,-9.43,17.30505706
03/07/2019 06:00,16.87656,-0.93608,16.9025005,0.73656,0.04392,0.737868281,16.14,-0.98,16.1697248,16.05656,-9.25608,18.53343293,0.73656,0.04392,0.737868281,15.32,-9.3,17.92184142
03/07/2019 06:30,19.24928,-0.371,19.25285489,0.80928,0.009,0.809330043,18.44,-0.38,18.44391499,18.36928,-8.641,20.30018051,0.80928,0.009,0.809330043,17.56,-8.65,19.57488442
03/07/2019 07:00,21.4184,0.1692,21.41906831,0.8784,-0.0108,0.878466391,20.54,0.18,20.54078869,20.4884,-8.0908,22.02806345,0.8784,-0.0108,0.878466391,19.61,-8.08,21.2093965
03/07/2019 07:30,24.82788,0.8418,24.8421467,2.02788,0.0918,2.029956781,22.8,0.75,22.81233219,23.82788,-7.3582,24.93814292,2.02788,0.0918,2.029956781,21.8,-7.45,23.03784929
03/07/2019 08:00,27.5628,1.31324,27.59406717,8.8128,0.99324,8.868594564,18.75,0.32,18.75273047,26.9328,-2.74676,27.07250277,8.8128,0.99324,8.868594564,18.12,-3.74,18.50194584
03/07/2019 08:30,26.6446,0.4826,26.64897018,5.3946,0.5526,5.422829144,21.25,-0.07,21.25011529,26.3146,1.1526,26.33983029,5.3946,0.5526,5.422829144,20.92,0.6,20.92860244
03/07/2019 09:00,26.5672,0.69308,26.57623893,2.3472,-0.10692,2.349633956,24.22,0.8,24.23320862,26.2072,1.35308,26.24210657,2.3472,-0.10692,2.349633956,23.86,1.46,23.90462717
03/07/2019 09:30,27.5912,0.6274,27.59833234,2.5812,-0.1026,2.583238317,25.01,0.73,25.02065147,27.2212,1.2874,27.25162616,2.5812,-0.1026,2.583238317,24.64,1.39,24.67917543
03/07/2019 10:00,27.32352,0.35772,27.32586154,2.87352,-0.06228,2.874194842,24.45,0.42,24.4536071,26.95352,1.03772,26.9734889,2.87352,-0.06228,2.874194842,24.08,1.1,24.10511149
03/07/2019 10:30,25.84308,0.18992,25.84377785,2.50308,-0.01008,2.503100296,23.34,0.2,23.34085688,25.48308,0.86992,25.49792398,2.50308,-0.01008,2.503100296,22.98,0.88,22.99684326
03/07/2019 11:00,26.04508,0.322,26.0470704,2.84508,-0.018,2.84513694,23.2,0.34,23.20249125,25.69508,1.022,25.71539656,2.84508,-0.018,2.84513694,22.85,1.04,22.87365515
03/07/2019 11:30,25.98292,0.83284,25.99626424,4.64292,0.22284,4.6482646,21.34,0.61,21.34871659,25.64292,1.52284,25.68809817,4.64292,0.22284,4.6482646,21,1.3,21.04019962
03/07/2019 12:00,27.50348,1.28288,27.53338325,8.85348,0.99288,8.908979672,18.65,0.29,18.65225456,27.19348,2.01288,27.26787561,8.85348,0.99288,8.908979672,18.34,1.02,18.36834233
03/07/2019 12:30,27.01284,0.65984,27.02089772,4.45284,0.33984,4.465789437,22.56,0.32,22.56226939,26.67284,1.34984,26.70697403,4.45284,0.33984,4.465789437,22.22,1.01,22.2429427
03/07/2019 13:00,26.79324,0.00612,26.7932407,3.24324,-0.08388,3.244324514,23.55,0.09,23.55017197,26.43324,0.73612,26.44348785,3.24324,-0.08388,3.244324514,23.19,0.82,23.2044931
03/07/2019 13:30,26.03936,-0.11356,26.03960762,3.87936,-0.13356,3.881658445,22.16,0.02,22.16000903,25.69936,0.58644,25.70605019,3.87936,-0.13356,3.881658445,21.82,0.72,21.83187578
03/07/2019 14:00,25.87096,0.06284,25.87103632,4.17096,-0.13716,4.173214611,21.7,0.2,21.70092164,25.52096,0.78284,25.53296375,4.17096,-0.13716,4.173214611,21.35,0.92,21.36981282
03/07/2019 14:30,25.86064,0.07088,25.86073714,4.04064,-0.33912,4.054845741,21.82,0.41,21.82385163,25.53064,0.78088,25.5425792,4.04064,-0.33912,4.054845741,21.49,1.12,21.51916588
03/07/2019 15:00,25.99212,0.09796,25.9923046,3.82212,-0.39204,3.842173429,22.17,0.49,22.17541431,25.64212,0.79796,25.6545329,3.82212,-0.39204,3.842173429,21.82,1.19,21.85242549
03/07/2019 15:30,25.69336,-0.2402,25.69448276,3.48336,-0.3402,3.499933275,22.21,0.1,22.21022512,25.35336,0.5098,25.35848496,3.48336,-0.3402,3.499933275,21.87,0.85,21.88651183
03/07/2019 16:00,26.41604,-0.36696,26.4185887,3.05604,-0.33696,3.074560541,23.36,-0.03,23.36001926,26.06604,0.31304,26.06791966,3.05604,-0.33696,3.074560541,23.01,0.65,23.01917896
03/07/2019 16:30,26.02928,-6.44772,26.81597491,2.87928,-0.29772,2.894631327,23.15,-6.15,23.95297476,26.29928,2.17228,26.38884099,2.87928,-0.29772,2.894631327,23.42,2.47,23.5498896
03/07/2019 17:00,25.709,-8.59884,27.108905,2.709,-0.25884,2.721337749,23,-8.34,24.46539597,26.179,2.24116,26.27475669,2.709,-0.25884,2.721337749,23.47,2.5,23.60277314
03/07/2019 17:30,25.70384,-8.6622,27.12417924,2.28384,-0.2322,2.29561364,23.42,-8.43,24.89098833,26.17384,2.2578,26.27104035,2.28384,-0.2322,2.29561364,23.89,2.49,24.01941298
03/07/2019 18:00,26.10628,-7.35916,27.12369981,1.91628,-0.20916,1.927661003,24.19,-7.15,25.22456343,26.58628,3.52084,26.81840037,1.91628,-0.20916,1.927661003,24.67,3.73,24.95038677
03/07/2019 18:30,26.5718,-7.47164,27.60228178,1.5318,-0.16164,1.540304752,25.04,-7.31,26.08520079,27.0718,3.47836,27.29434637,1.5318,-0.16164,1.540304752,25.54,3.64,25.7980852
03/07/2019 19:00,26.83348,-7.5902,27.88631896,1.02348,-0.0702,1.025884667,25.81,-7.52,26.88320107,27.34348,3.3398,27.54669059,1.02348,-0.0702,1.025884667,26.32,3.41,26.53997928
03/07/2019 19:30,26.35392,-7.763,27.4735012,0.58392,-0.063,0.587308749,25.77,-7.7,26.89577848,26.86392,3.227,27.05704579,0.58392,-0.063,0.587308749,26.28,3.29,26.48513734
03/07/2019 20:00,26.2382,-8.10332,27.46100752,0.3582,-0.01332,0.358447573,25.88,-8.09,27.11498663,26.7482,2.92668,26.90783639,0.3582,-0.01332,0.358447573,26.39,2.94,26.55326157
03/07/2019 20:30,26.22272,-9.84816,28.01102104,0.25272,-0.03816,0.255584788,25.97,-9.81,27.76106986,26.71272,0.67184,26.72116724,0.25272,-0.03816,0.255584788,26.46,0.71,26.46952399
03/07/2019 21:00,25.71352,-11.24968,28.06671357,0.26352,-0.04968,0.268162064,25.45,-11.2,27.80544012,26.20352,-0.85968,26.21761831,0.26352,-0.04968,0.268162064,25.94,-0.81,25.95264341
03/07/2019 21:30,24.75524,-11.43588,27.26905313,0.25524,0.02412,0.256377128,24.5,-11.46,27.04776516,25.22524,-1.02588,25.24609203,0.25524,0.02412,0.256377128,24.97,-1.05,24.99206674
03/07/2019 22:00,24.2354,-11.60556,26.87086966,0.1854,0.06444,0.19627958,24.05,-11.67,26.73184244,24.6954,-1.18556,24.7238414,0.1854,0.06444,0.19627958,24.51,-1.25,24.54185405
03/07/2019 22:30,23.72696,-11.76572,26.48397247,0.15696,0.04428,0.163086357,23.57,-11.81,26.36325094,24.17696,-1.34572,24.21438327,0.15696,0.04428,0.163086357,24.02,-1.39,24.06018495
03/07/2019 23:00,22.1356,-12.11636,25.23471749,0.1656,0.05364,0.174070703,21.97,-12.17,25.11552906,22.5656,-1.61636,22.62341537,0.1656,0.05364,0.174070703,22.4,-1.67,22.46216597
03/07/2019 23:30,20.0444,-12.38108,23.55990478,0.1944,-0.00108,0.194403,19.85,-12.38,23.3941638,20.4544,-1.75108,20.52921724,0.1944,-0.00108,0.194403,20.26,-1.75,20.33543951
04/07/2019 00:00,18.42016,-12.67368,22.35899057,0.29016,-0.01368,0.290482302,18.13,-12.66,22.11272258,18.79016,-2.06368,18.90314492,0.29016,-0.01368,0.290482302,18.5,-2.05,18.61323454
04/07/2019 00:30,17.165,-12.924,21.48643761,0.315,-0.054,0.319595056,16.85,-12.87,21.20281585,17.515,-2.234,17.65689613,0.315,-0.054,0.319595056,17.2,-2.18,17.33760076
04/07/2019 01:00,16.46636,-12.44988,20.64317136,0.30636,-0.02988,0.307813684,16.16,-12.42,20.3814131,16.81636,-1.71988,16.90408089,0.30636,-0.02988,0.307813684,16.51,-1.69,16.59627067
04/07/2019 01:30,15.98564,-11.898,19.92744565,0.30564,-0.018,0.306169577,15.68,-11.88,19.67223424,16.32564,-1.298,16.37715865,0.30564,-0.018,0.306169577,16.02,-1.28,16.07105473
04/07/2019 02:00,15.80208,-11.68664,19.65409084,0.26208,-0.02664,0.263430477,15.54,-11.66,19.42800041,16.15208,-0.95664,16.18038468,0.26208,-0.02664,0.263430477,15.89,-0.93,15.91719196
04/07/2019 02:30,15.70732,-10.97508,19.16174007,0.15732,-0.05508,0.166683499,15.55,-10.92,19.0012868,16.05732,-0.23508,16.0590407,0.15732,-0.05508,0.166683499,15.9,-0.18,15.90101884
04/07/2019 03:00,15.48748,-11.1446,19.08046503,0.17748,-0.0846,0.196612081,15.31,-11.06,18.88702465,15.84748,-0.3146,15.85060237,0.17748,-0.0846,0.196612081,15.67,-0.23,15.67168785
04/07/2019 03:30,15.46756,-11.11916,19.04943914,0.18756,-0.02916,0.189813222,15.28,-11.09,18.88032044,15.81756,-0.27916,15.82002322,0.18756,-0.02916,0.189813222,15.63,-0.25,15.63199923
04/07/2019 04:00,15.49236,-11.0148,19.00891994,0.07236,0.0252,0.076622514,15.42,-11.04,18.96465133,15.84236,-0.1848,15.8434378,0.07236,0.0252,0.076622514,15.77,-0.21,15.77139816
04/07/2019 04:30,15.48768,-10.94888,18.9669767,0.24768,-0.03888,0.250713057,15.24,-10.91,18.74261721,15.82768,-0.13888,15.82828929,0.24768,-0.03888,0.250713057,15.58,-0.1,15.58032092
04/07/2019 05:00,15.48248,-10.80764,18.88153249,0.22248,-0.01764,0.223178225,15.26,-10.79,18.68934723,15.83248,0.01236,15.83248482,0.22248,-0.01764,0.223178225,15.61,0.03,15.61002883
04/07/2019 05:30,16.41056,-10.5494,19.50887798,0.07056,0.0306,0.076909516,16.34,-10.58,19.46617579,16.77056,0.3606,16.77443636,0.07056,0.0306,0.076909516,16.7,0.33,16.70326016
04/07/2019 06:00,17.68596,-10.61472,20.62681415,0.07596,0.12528,0.146509385,17.61,-10.74,20.62667448,18.06596,0.33528,18.06907091,0.07596,0.12528,0.146509385,17.99,0.21,17.99122564
04/07/2019 06:30,20.05796,-9.91412,22.37434993,0.14796,0.06588,0.161963996,19.91,-9.98,22.27124828,20.47796,0.89588,20.49754733,0.14796,0.06588,0.161963996,20.33,0.83,20.34693589
04/07/2019 07:00,21.59824,-8.94692,23.37800994,0.31824,0.07308,0.326523175,21.28,-9.02,23.11274108,22.04824,1.69308,22.11315009,0.31824,0.07308,0.326523175,21.73,1.62,21.79030289
04/07/2019 07:30,24.83636,-8.09688,26.12286822,0.66636,0.03312,0.667182572,24.17,-8.13,25.50070195,25.31636,2.44312,25.43397175,0.66636,0.03312,0.667182572,24.65,2.41,24.76753116
04/07/2019 08:00,26.58708,-6.81316,27.44616498,6.51708,0.99684,6.592876589,20.07,-7.81,21.53603956,26.99708,3.71684,27.25173808,6.51708,0.99684,6.592876589,20.48,2.72,20.65983543
04/07/2019 08:30,26.56092,-5.90568,27.20954846,7.72092,1.08432,7.796688753,18.84,-6.99,20.09491727,26.96092,4.56432,27.34454652,7.72092,1.08432,7.796688753,19.24,3.48,19.55218658
04/07/2019 09:00,28.48832,-3.20372,28.6678949,8.15832,0.92628,8.210735647,20.33,-4.13,20.7452597,28.61832,3.51628,28.83353022,8.15832,0.92628,8.210735647,20.46,2.59,20.62328053
04/07/2019 09:30,28.17168,1.00644,28.18965192,8.85168,-0.04356,8.851787181,19.32,1.05,19.34851157,27.87168,1.67644,27.92205216,8.85168,-0.04356,8.851787181,19.02,1.72,19.09761242
04/07/2019 10:00,27.4894,0.53788,27.4946618,6.1794,-1.39212,6.334270475,21.31,1.93,21.39721945,27.1694,1.19788,27.19579403,6.1794,-1.39212,6.334270475,20.99,2.59,21.14918911
04/07/2019 10:30,27.33396,0.5506,27.33950493,6.48396,-1.4094,6.635370799,20.85,1.96,20.94192207,27.02396,1.2106,27.05106221,6.48396,-1.4094,6.635370799,20.54,2.62,20.70642412
04/07/2019 11:00,27.40904,0.81424,27.42113164,6.71904,-1.44576,6.872824783,20.69,2.26,20.81306561,27.08904,1.47424,27.12912589,6.71904,-1.44576,6.872824783,20.37,2.92,20.57822393
04/07/2019 11:30,27.06096,0.73336,27.07089531,6.78096,-1.46664,6.937755502,20.28,2.2,20.39898037,26.75096,1.39336,26.78722294,6.78096,-1.46664,6.937755502,19.97,2.86,20.17375771
04/07/2019 12:00,27.03732,0.82284,27.04983805,6.99732,-1.48716,7.153609722,20.04,2.31,20.17269689,26.71732,1.47284,26.75788567,6.99732,-1.48716,7.153609722,19.72,2.96,19.94091272
04/07/2019 12:30,27.06272,0.81392,27.07495669,7.00272,-1.48608,7.158667555,20.06,2.3,20.19142392,26.76272,1.47392,26.80327633,7.00272,-1.48608,7.158667555,19.76,2.96,19.98047046
04/07/2019 13:00,26.09728,0.68968,26.10639159,6.85728,-1.48032,7.015243139,19.24,2.17,19.36198595,25.80728,1.34968,25.84254897,6.85728,-1.48032,7.015243139,18.95,2.83,19.16015136
04/07/2019 13:30,25.21316,0.72824,25.22367481,4.94316,-0.85176,5.016006966,20.27,1.58,20.33148544,24.90316,1.40824,24.94294525,4.94316,-0.85176,5.016006966,19.96,2.26,20.08753843
04/07/2019 14:00,26.11232,1.15576,26.13788509,3.53232,-0.35424,3.550038107,22.58,1.51,22.63043305,25.78232,1.81576,25.84617977,3.53232,-0.35424,3.550038107,22.25,2.17,22.35556754
04/07/2019 14:30,26.15188,0.99704,26.17087917,3.52188,-0.37296,3.5415728,22.63,1.37,22.67143136,25.80188,1.66704,25.85567701,3.52188,-0.37296,3.5415728,22.28,2.04,22.37319825
04/07/2019 15:00,26.07124,0.93216,26.08789906,3.44124,-0.44784,3.470258406,22.63,1.38,22.67203784,25.74124,1.60216,25.79105181,3.44124,-0.44784,3.470258406,22.3,2.05,22.39402822
04/07/2019 15:30,25.47104,0.72528,25.48136397,3.37104,-0.41472,3.396454528,22.1,1.14,22.12938318,25.14104,1.39528,25.17972793,3.37104,-0.41472,3.396454528,21.77,1.81,21.84511387
04/07/2019 16:00,25.70168,0.7686,25.71316979,3.36168,-0.4014,3.385559685,22.34,1.17,22.37061689,25.37168,1.4386,25.41243231,3.36168,-0.4014,3.385559685,22.01,1.84,22.08677659
04/07/2019 16:30,25.57264,0.22952,25.57366998,3.21264,-0.33048,3.229593287,22.36,0.56,22.36701142,25.22264,0.90952,25.23903317,3.21264,-0.33048,3.229593287,22.01,1.24,22.0449019
04/07/2019 17:00,25.2112,-0.23876,25.21233055,3.0312,-0.33876,3.050070782,22.18,0.1,22.18022543,24.8812,0.44124,24.88511214,3.0312,-0.33876,3.050070782,21.85,0.78,21.86391776
04/07/2019 17:30,24.82672,-0.28052,24.82830476,3.09672,-0.29052,3.11031777,21.73,0.01,21.7300023,24.48672,0.41948,24.49031278,3.09672,-0.29052,3.11031777,21.39,0.71,21.4017803
04/07/2019 18:00,25.09304,-0.37116,25.09578483,2.54304,-0.28116,2.558535399,22.55,-0.09,22.5501796,24.75304,0.30884,24.7549666,2.54304,-0.28116,2.558535399,22.21,0.59,22.21783518
04/07/2019 18:30,26.99544,0.1216,26.99571387,7.79544,0.2016,7.798046381,19.2,-0.08,19.20016667,26.67544,0.8416,26.68871278,7.79544,0.2016,7.798046381,18.88,0.64,18.89084434
04/07/2019 19:00,27.44396,0.1546,27.44439545,9.09396,0.5346,9.109660018,18.35,-0.38,18.35393418,27.14396,0.8646,27.1577263,9.09396,0.5346,9.109660018,18.05,0.33,18.05301637
04/07/2019 19:30,26.89716,-0.72404,26.90690339,3.64716,0.16596,3.650933961,23.25,-0.89,23.26702817,26.55716,0.00596,26.55716067,3.64716,0.16596,3.650933961,22.91,-0.16,22.9105587
04/07/2019 20:00,27.40172,-1.4644,27.44082226,0.44172,-0.1044,0.453889765,26.96,-1.36,26.99428088,27.02172,-0.7844,27.03310258,0.44172,-0.1044,0.453889765,26.58,-0.68,26.58869685
04/07/2019 20:30,28.27556,-1.76364,28.33050863,0.29556,-0.05364,0.300388021,27.98,-1.71,28.03220469,27.88556,-1.06364,27.90583786,0.29556,-0.05364,0.300388021,27.59,-1.01,27.60848058
04/07/2019 21:00,27.98456,-1.91688,28.05013418,0.21456,0.03312,0.217101193,27.77,-1.95,27.83837998,27.58456,-1.21688,27.611388,0.21456,0.03312,0.217101193,27.37,-1.25,27.39852916
04/07/2019 21:30,27.18184,-2.2922,27.27831752,0.14184,0.1278,0.190922564,27.04,-2.42,27.14807544,26.80184,-1.6022,26.84968663,0.14184,0.1278,0.190922564,26.66,-1.73,26.71607194
04/07/2019 22:00,26.54724,-2.68336,26.68251061,0.14724,0.11664,0.187841708,26.4,-2.8,26.54806961,26.15724,-1.97336,26.2315717,0.14724,0.11664,0.187841708,26.01,-2.09,26.09383452
04/07/2019 22:30,25.96168,-2.73732,26.10558847,0.21168,0.11268,0.239802429,25.75,-2.85,25.90723837,25.59168,-2.02732,25.67185446,0.21168,0.11268,0.239802429,25.38,-2.14,25.47006086
04/07/2019 23:00,23.96984,-0.62688,23.97803595,0.24984,0.12312,0.27852928,23.72,-0.75,23.73185412,23.02984,-7.68688,24.27883141,0.24984,0.12312,0.27852928,22.78,-7.81,24.08162162
04/07/2019 23:30,21.94556,-0.33328,21.94809056,0.29556,0.12672,0.321579962,21.65,-0.46,21.65488628,20.96556,-8.65328,22.68113668,0.29556,0.12672,0.321579962,20.67,-8.78,22.45745533
