Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
05/07/2019 00:00,20.32868,-1.58148,20.39010323,0.23868,0.12852,0.271082151,20.09,-1.71,20.16264368,19.39868,-9.80148,21.73425398,0.23868,0.12852,0.271082151,19.16,-9.93,21.58032669
05/07/2019 00:30,19.35768,-0.1548,19.35829894,0.24768,0.1152,0.273160067,19.11,-0.27,19.11190728,18.45768,-8.4748,20.31029754,0.24768,0.1152,0.273160067,18.21,-8.59,20.13435373
05/07/2019 01:00,18.3258,-0.3356,18.32887266,0.1458,0.1044,0.17932373,18.18,-0.44,18.18532375,17.4558,-8.6956,19.5017541,0.1458,0.1044,0.17932373,17.31,-8.8,19.41844741
05/07/2019 01:30,17.6058,-3.08076,17.87331183,0.0558,0.12924,0.140771508,17.55,-3.21,17.84114907,17.0258,-7.04076,18.42417344,0.0558,0.12924,0.140771508,16.97,-7.17,18.42253511
05/07/2019 02:00,17.06324,-4.78012,17.72014973,0.18324,0.11988,0.218970573,16.88,-4.9,17.57681427,16.83324,-3.63012,17.22021313,0.18324,0.11988,0.218970573,16.65,-3.75,17.06707356
05/07/2019 02:30,16.75624,-4.89048,17.45532508,0.15624,0.11952,0.196712908,16.6,-5.01,17.33955305,16.53624,-3.73048,16.95180564,0.15624,0.11952,0.196712908,16.38,-3.85,16.82637513
05/07/2019 03:00,16.49168,-4.99436,17.23134182,0.12168,0.12564,0.174904065,16.37,-5.12,17.15200571,16.27168,-3.83436,16.71735286,0.12168,0.12564,0.174904065,16.15,-3.96,16.62841243
05/07/2019 03:30,16.36468,-4.81688,17.05887114,0.09468,0.12312,0.155315282,16.27,-4.94,17.00342613,16.14468,-3.64688,16.55144785,0.09468,0.12312,0.155315282,16.05,-3.77,16.48682504
05/07/2019 04:00,16.27676,-4.75572,16.95729309,0.08676,0.13428,0.159869997,16.19,-4.89,16.91236826,16.05676,-3.59572,16.45444451,0.08676,0.13428,0.159869997,15.97,-3.73,16.39981097
05/07/2019 04:30,16.43264,-4.76652,17.10997868,0.06264,0.12348,0.138459669,16.37,-4.89,17.08475929,16.20264,-3.61652,16.60134813,0.06264,0.12348,0.138459669,16.14,-3.74,16.56765524
05/07/2019 05:00,16.3206,-4.82868,17.01993346,0.0306,0.12132,0.125119552,16.29,-4.95,17.02546916,16.1106,-3.65868,16.52081631,0.0306,0.12132,0.125119552,16.08,-3.78,16.51831711
05/07/2019 05:30,16.83116,-4.66832,17.46657261,0.10116,0.12168,0.158238327,16.73,-4.79,17.4022125,16.60116,-3.51832,16.96988771,0.10116,0.12168,0.158238327,16.5,-3.64,16.89673341
05/07/2019 06:00,17.97276,-3.82956,18.37622463,0.12276,0.10044,0.158613402,17.85,-3.93,18.27751077,17.74276,-2.65956,17.94098079,0.12276,0.10044,0.158613402,17.62,-2.76,17.83485352
05/07/2019 06:30,20.46436,-3.1572,20.70647102,0.23436,0.0828,0.248556733,20.23,-3.24,20.48781345,20.22436,-2.0172,20.32470992,0.23436,0.0828,0.248556733,19.99,-2.1,20.10000249
05/07/2019 07:00,21.77724,-3.31296,22.02779803,0.41724,0.07704,0.424292799,21.36,-3.39,21.62733687,21.51724,-2.19296,21.62870063,0.41724,0.07704,0.424292799,21.1,-2.27,21.22175535
05/07/2019 07:30,26.34,-0.08808,26.34014727,3.06,0.42192,3.08895071,23.28,-0.51,23.28558567,25.61,-4.90808,26.07606852,3.06,0.42192,3.08895071,22.55,-5.33,23.17134869
05/07/2019 08:00,29.49428,3.87916,29.74828457,10.03428,1.19916,10.10567958,19.46,2.68,19.64367583,28.56428,-4.83084,28.96990002,10.03428,1.19916,10.10567958,18.53,-6.03,19.4864517
05/07/2019 08:30,29.15016,3.94484,29.41587311,10.46016,1.19484,10.52818075,18.69,2.75,18.89123077,28.25016,-4.72516,28.64260248,10.46016,1.19484,10.52818075,17.79,-5.92,18.74914665
05/07/2019 09:00,28.61908,4.32128,28.94348287,9.28908,0.79128,9.322721238,19.33,3.53,19.64967684,27.69908,-4.33872,28.03682443,9.28908,0.79128,9.322721238,18.41,-5.13,19.11138404
05/07/2019 09:30,28.83548,4.60996,29.20165471,9.19548,0.66996,9.219853515,19.64,3.94,20.0313055,27.90548,-4.00004,28.19071007,9.19548,0.66996,9.219853515,18.71,-4.67,19.28400892
05/07/2019 10:00,27.83032,4.42312,28.17961501,7.96032,0.03312,7.9603889,19.87,4.39,20.34917689,26.90032,-4.20688,27.22728513,7.96032,0.03312,7.9603889,18.94,-4.24,19.40879182
05/07/2019 10:30,27.60316,4.27092,27.93161649,7.01316,-0.28908,7.01911536,20.59,4.56,21.08889992,26.65316,-4.51908,27.03355363,7.01316,-0.28908,7.01911536,19.64,-4.23,20.09035838
05/07/2019 11:00,27.25152,4.60272,27.63748132,6.49152,0.16272,6.493559094,20.76,4.44,21.22948892,26.27152,-4.21728,26.60786,6.49152,0.16272,6.493559094,19.78,-4.38,20.25914115
05/07/2019 11:30,27.48968,5.41168,28.01729443,10.66968,0.48168,10.68054713,16.82,4.93,17.52761535,26.62968,-3.40832,26.84690861,10.66968,0.48168,10.68054713,15.96,-3.89,16.42722435
05/07/2019 12:00,27.74,6.89052,28.5829821,14.4,0.47052,14.40768507,13.34,6.42,14.80445879,27,-1.91948,27.0681437,14.4,0.47052,14.40768507,12.6,-2.39,12.82466764
05/07/2019 12:30,26.8234,6.47736,27.59440125,11.7234,0.02736,11.72343193,15.1,6.45,16.41988124,26.0334,-2.34264,26.13858982,11.7234,0.02736,11.72343193,14.31,-2.37,14.5049302
05/07/2019 13:00,26.51824,5.36652,27.0558051,9.94824,-0.30348,9.952867889,16.57,5.67,17.51324642,25.67824,-3.45348,25.90942943,9.94824,-0.30348,9.952867889,15.73,-3.15,16.04230033
05/07/2019 13:30,25.95572,6.35212,26.72169211,7.33572,-0.31788,7.342604144,18.62,6.67,19.77860713,25.07572,-2.47788,25.19784957,7.33572,-0.31788,7.342604144,17.74,-2.16,17.87101564
05/07/2019 14:00,25.15652,6.24432,25.91991572,6.08652,-0.53568,6.110047363,19.07,6.78,20.23939969,24.24652,-2.56568,24.38188766,6.08652,-0.53568,6.110047363,18.16,-2.03,18.27310866
05/07/2019 14:30,24.63484,6.14016,25.38851919,5.24484,-0.69984,5.291325226,19.39,6.84,20.56107244,23.72484,-2.68984,23.87683547,5.24484,-0.69984,5.291325226,18.48,-1.99,18.58683674
05/07/2019 15:00,23.71744,5.97788,24.45919069,4.71744,-0.67212,4.765079795,19,6.65,20.1301391,22.81744,-2.86212,22.99624533,4.71744,-0.67212,4.765079795,18.1,-2.19,18.23200757
05/07/2019 15:30,24.38924,4.96024,24.88853167,3.72924,-0.41976,3.752789554,20.66,5.38,21.34900466,23.43924,-3.71976,23.73256384,3.72924,-0.41976,3.752789554,19.71,-3.3,19.98434637
05/07/2019 16:00,25.36468,4.87776,25.82943155,3.24468,-0.37224,3.26596248,22.12,5.25,22.73448702,24.37468,-3.79224,24.6679166,3.24468,-0.37224,3.26596248,21.13,-3.42,21.40498306
05/07/2019 16:30,26.0658,4.7602,26.49689479,2.9358,-0.2898,2.950068759,23.13,5.05,23.67486853,25.0458,-3.8898,25.34605771,2.9358,-0.2898,2.950068759,22.11,-3.6,22.40116292
05/07/2019 17:00,25.95944,4.49124,26.3450899,3.07944,-0.33876,3.098016955,22.88,4.83,23.38425325,24.93944,-4.16876,25.28545486,3.07944,-0.33876,3.098016955,21.86,-3.83,22.19298313
05/07/2019 17:30,25.47648,3.24592,25.68242648,3.06648,-0.51408,3.109272879,22.41,3.76,22.72324141,24.47648,-5.39408,25.06380203,3.06648,-0.51408,3.109272879,21.41,-4.88,21.95910973
05/07/2019 18:00,25.8628,2.93476,26.02877715,2.0628,-0.25524,2.078531043,23.8,3.19,24.01283199,24.8228,-5.68524,25.46553266,2.0628,-0.25524,2.078531043,22.76,-5.43,23.39877134
05/07/2019 18:30,25.71332,2.67672,25.85226596,1.54332,-0.14328,1.549956703,24.17,2.82,24.33395365,24.65332,-6.00328,25.37371785,1.54332,-0.14328,1.549956703,23.11,-5.86,23.84138629
05/07/2019 19:00,25.8468,2.47988,25.96549393,1.0368,-0.15012,1.047611691,24.81,2.63,24.949008,24.7668,-6.19012,25.52864994,1.0368,-0.15012,1.047611691,23.73,-6.04,24.48661879
05/07/2019 19:30,25.75704,2.6284,25.89080138,1.15704,-0.1116,1.162409619,24.6,2.74,24.75212314,24.68704,-6.0716,25.42271171,1.15704,-0.1116,1.162409619,23.53,-5.96,24.2730818
05/07/2019 20:00,25.40512,2.32436,25.51122834,1.27512,-0.12564,1.281294823,24.13,2.45,24.25405945,24.34512,-6.34564,25.15853761,1.27512,-0.12564,1.281294823,23.07,-6.22,23.89379208
05/07/2019 20:30,24.9266,2.00396,25.00702388,0.4266,-0.08604,0.435190121,24.5,2.09,24.58898331,23.8566,-6.73604,24.78934445,0.4266,-0.08604,0.435190121,23.43,-6.65,24.35543882
05/07/2019 21:00,24.54984,1.93016,24.62559972,0.33984,-0.06984,0.346942144,24.21,2,24.29247003,23.47984,-6.83984,24.45580294,0.33984,-0.06984,0.346942144,23.14,-6.77,24.1100083
05/07/2019 21:30,23.80996,1.57556,23.86203228,0.21996,0.02556,0.221440094,23.59,1.55,23.64086716,22.75996,-7.21444,23.87601147,0.21996,0.02556,0.221440094,22.54,-7.24,23.67423072
05/07/2019 22:00,23.298,1.36612,23.33801808,0.198,0.09612,0.220097829,23.1,1.27,23.13488491,22.268,-7.45388,23.48242217,0.198,0.09612,0.220097829,22.07,-7.55,23.32568113
05/07/2019 22:30,24.17504,1.0484,24.19776233,0.27504,0.0684,0.283417645,23.9,0.98,23.92008361,23.10504,-7.7416,24.36750385,0.27504,0.0684,0.283417645,22.83,-7.81,24.12892455
05/07/2019 23:00,22.51452,0.92024,22.53331872,0.25452,0.03024,0.25631014,22.26,0.89,22.2777849,21.49452,-7.98976,22.93143377,0.25452,0.03024,0.25631014,21.24,-8.02,22.70370014
05/07/2019 23:30,20.30272,-5.3506,20.99593674,0.34272,0.0594,0.347829496,19.96,-5.41,20.6801765,19.93272,-5.6806,20.72637313,0.34272,0.0594,0.347829496,19.59,-5.74,20.41361555
06/07/2019 00:00,18.79356,-6.59744,19.91793443,0.49356,0.05256,0.49635071,18.3,-6.65,19.47081149,18.55356,-5.42744,19.33110689,0.49356,0.05256,0.49635071,18.06,-5.48,18.87310255
06/07/2019 00:30,17.56556,-6.69716,18.79895875,0.65556,0.04284,0.656958278,16.91,-6.74,18.20372764,17.32556,-5.51716,18.18279637,0.65556,0.04284,0.656958278,16.67,-5.56,17.57277724
06/07/2019 01:00,16.8076,-6.8594,18.15342354,0.4176,0.1206,0.434665527,16.39,-6.98,17.81439025,16.5776,-5.6994,17.52997382,0.4176,0.1206,0.434665527,16.16,-5.82,17.17608803
06/07/2019 01:30,16.41632,-7.01472,17.8522228,0.25632,0.12528,0.285298126,16.16,-7.14,17.6670654,16.19632,-5.85472,17.22203611,0.25632,0.12528,0.285298126,15.94,-5.98,17.02480543
06/07/2019 02:00,15.73468,-7.0146,17.22744229,0.18468,0.0954,0.20786501,15.55,-7.11,17.09838004,15.50468,-5.8346,16.56616006,0.18468,0.0954,0.20786501,15.32,-5.93,16.4276383
06/07/2019 02:30,15.54624,-7.19692,17.13129404,0.06624,0.07308,0.098632773,15.48,-7.27,17.10214314,15.32624,-6.01692,16.46502228,0.06624,0.07308,0.098632773,15.26,-6.09,16.43032866
06/07/2019 03:00,15.32096,-7.33856,16.98782735,0.30096,0.09144,0.314544425,15.02,-7.43,16.75724619,15.09096,-6.12856,16.28791949,0.30096,0.09144,0.314544425,14.79,-6.22,16.04470318
06/07/2019 03:30,15.18144,-7.44052,16.9067282,0.36144,0.06948,0.368057528,14.82,-7.51,16.61422583,14.90144,-6.21052,16.14383699,0.36144,0.06948,0.368057528,14.54,-6.28,15.83824485
06/07/2019 04:00,14.72376,-7.36144,16.46146735,0.38376,0.08856,0.393845923,14.34,-7.45,16.15976794,14.51376,-6.19144,15.77920019,0.38376,0.08856,0.393845923,14.13,-6.28,15.46270675
06/07/2019 04:30,14.88376,-7.2736,16.56597624,0.65376,-0.0036,0.653769912,14.23,-7.27,15.97954317,14.65376,-6.0736,15.86257542,0.65376,-0.0036,0.653769912,14,-6.07,15.25925621
06/07/2019 05:00,14.66056,-7.28752,16.37192619,0.34056,0.04248,0.343199161,14.32,-7.33,16.08699164,14.45056,-6.09752,15.68433723,0.34056,0.04248,0.343199161,14.11,-6.14,15.38803756
06/07/2019 05:30,14.3968,-7.20456,16.09886751,0.2268,0.14544,0.269427232,14.17,-7.35,15.96281304,14.1668,-5.98456,15.37898503,0.2268,0.14544,0.269427232,13.94,-6.13,15.22827961
06/07/2019 06:00,14.8668,-7.1804,16.50999353,0.1368,0.1296,0.188442034,14.73,-7.31,16.44411749,14.6468,-5.9904,15.82446342,0.1368,0.1296,0.188442034,14.51,-6.12,15.74784112
06/07/2019 06:30,16.05084,-7.07892,17.54253611,0.15084,0.09108,0.176205199,15.9,-7.17,17.44187203,15.82084,-5.87892,16.87781617,0.15084,0.09108,0.176205199,15.67,-5.97,16.76871492
06/07/2019 07:00,17.18604,-5.5598,18.06298278,0.35604,0.0702,0.362894643,16.83,-5.63,17.74671237,16.94604,-4.3798,17.50288318,0.35604,0.0702,0.362894643,16.59,-4.45,17.17645481
06/07/2019 07:30,18.55724,-4.61516,19.12252228,0.68724,0.02484,0.687688769,17.87,-4.64,18.46257024,18.31724,-3.43516,18.63656635,0.68724,0.02484,0.687688769,17.63,-3.46,17.9663157
06/07/2019 08:00,19.7116,-4.16232,20.14626721,1.1016,-0.02232,1.101826094,18.61,-4.14,19.06493378,19.4716,-3.01232,19.70323015,1.1016,-0.02232,1.101826094,18.37,-2.99,18.6117436
06/07/2019 08:30,20.96112,-3.95532,21.33103626,1.58112,-0.17532,1.590810346,19.38,-3.78,19.74519688,20.72112,-2.80532,20.91015625,1.58112,-0.17532,1.590810346,19.14,-2.63,19.31984731
06/07/2019 09:00,22.1722,-3.51428,22.44897808,1.8522,-0.22428,1.865729444,20.32,-3.29,20.58461804,21.9222,-2.38428,22.05147714,1.8522,-0.22428,1.865729444,20.07,-2.16,20.18589854
06/07/2019 09:30,21.92248,-4.5642,22.39256687,1.93248,-0.1242,1.936467038,19.99,-4.44,20.47715068,21.67248,-3.4342,21.94288311,1.93248,-0.1242,1.936467038,19.74,-3.31,20.01558643
06/07/2019 10:00,23.18848,-4.54316,23.6293442,2.50848,0.00684,2.508489325,20.68,-4.55,21.17462869,22.93848,-3.40316,23.18955288,2.50848,0.00684,2.508489325,20.43,-3.41,20.712629
06/07/2019 10:30,24.0618,-3.98556,24.38964755,6.6618,0.87444,6.718945197,17.4,-4.86,18.06597908,23.8318,-2.83556,23.99989774,6.6618,0.87444,6.718945197,17.17,-3.71,17.56624604
06/07/2019 11:00,23.58688,-5.23376,24.16057019,7.16688,0.87624,7.220246912,16.42,-6.11,17.51994578,23.61688,0.26624,23.61838065,7.16688,0.87624,7.220246912,16.45,-0.61,16.46130615
06/07/2019 11:30,23.2096,-7.25232,24.31628421,4.8996,0.51768,4.926872511,18.31,-7.77,19.89042483,23.5496,3.44768,23.80063355,4.8996,0.51768,4.926872511,18.65,2.93,18.87875526
06/07/2019 12:00,23.12248,-7.88792,24.43088953,2.29248,-0.27792,2.309264835,20.83,-7.61,22.17658675,23.51248,2.78208,23.67650069,2.29248,-0.27792,2.309264835,21.22,3.06,21.43949626
06/07/2019 12:30,22.84504,-8.03524,24.21695552,3.51504,-0.25524,3.524294775,19.33,-7.78,20.83692156,23.21504,2.67476,23.36862048,3.51504,-0.25524,3.524294775,19.7,2.93,19.91669902
06/07/2019 13:00,23.92568,-8.18736,25.28776438,3.32568,-0.20736,3.332138297,20.6,-7.98,22.09163643,24.29568,2.51264,24.42526205,3.32568,-0.20736,3.332138297,20.97,2.72,21.14566859
06/07/2019 13:30,23.54604,-8.48512,25.02824926,1.16604,-0.01512,1.166138026,22.38,-8.47,23.92917257,23.94604,2.22488,24.04917717,1.16604,-0.01512,1.166138026,22.78,2.24,22.88986675
06/07/2019 14:00,23.1154,-8.60664,24.66568404,1.0854,-0.11664,1.091649234,22.03,-8.49,23.60934137,23.5154,2.10336,23.60928124,1.0854,-0.11664,1.091649234,22.43,2.22,22.53959405
06/07/2019 14:30,22.55456,-8.79012,24.20690782,1.20456,-0.15012,1.213878416,21.35,-8.64,23.03197994,22.94456,2.02988,23.03417562,1.20456,-0.15012,1.213878416,21.74,2.18,21.84902744
06/07/2019 15:00,22.66616,-8.82508,24.32358621,1.13616,-0.14508,1.145385416,21.53,-8.68,23.21386008,23.05616,1.97492,23.14058822,1.13616,-0.14508,1.145385416,21.92,2.12,22.02227963
06/07/2019 15:30,22.506,-8.68488,24.12358134,1.206,-0.16488,1.217218721,21.3,-8.52,22.94080208,22.906,2.16512,23.00809815,1.206,-0.16488,1.217218721,21.7,2.33,21.82473138
06/07/2019 16:00,22.36892,-8.56436,23.95238702,0.98892,-0.14436,0.999401109,21.38,-8.42,22.97826799,22.75892,2.23564,22.86846138,0.98892,-0.14436,0.999401109,21.77,2.38,21.89971004
06/07/2019 16:30,22.8812,-8.6152,24.4493555,0.7812,-0.1152,0.789648327,22.1,-8.5,23.67826007,23.2812,2.2048,23.38536757,0.7812,-0.1152,0.789648327,22.5,2.32,22.61929265
06/07/2019 17:00,23.17808,-8.52176,24.69501541,0.74808,-0.13176,0.759594881,22.43,-8.39,23.94779739,23.57808,2.27824,23.68789214,0.74808,-0.13176,0.759594881,22.83,2.41,22.95685083
06/07/2019 17:30,24.01964,-8.54944,25.49580417,0.62964,-0.10944,0.63908031,23.39,-8.44,24.86615571,24.43964,2.27056,24.54488635,0.62964,-0.10944,0.63908031,23.81,2.38,23.92865437
06/07/2019 18:00,23.77708,-8.37024,25.20734915,2.46708,-0.03024,2.467265325,21.31,-8.34,22.88387423,24.17708,2.47976,24.30391752,2.46708,-0.03024,2.467265325,21.71,2.51,21.85461507
06/07/2019 18:30,24.55084,-8.18692,25.87990347,4.83084,-0.01692,4.830869631,19.72,-8.17,21.34542808,24.92084,2.70308,25.06700835,4.83084,-0.01692,4.830869631,20.09,2.72,20.27329524
06/07/2019 19:00,24.53608,-8.20496,25.87161747,4.72608,0.00504,4.726082687,19.81,-8.21,21.44388491,24.92608,2.67504,25.06921026,4.72608,0.00504,4.726082687,20.2,2.67,20.37569385
06/07/2019 19:30,24.25644,-8.24636,25.61986211,4.72644,-0.03636,4.726579855,19.53,-8.21,21.18549032,24.62644,2.66364,24.77007318,4.72644,-0.03636,4.726579855,19.9,2.7,20.08233054
06/07/2019 20:00,24.23576,-1.73576,24.29783788,4.77576,-0.00576,4.775763474,19.46,-1.73,19.53674743,23.72576,-4.37576,24.12589818,4.77576,-0.00576,4.775763474,18.95,-4.37,19.44734943
06/07/2019 20:30,23.60264,0.51496,23.608257,2.31264,0.08496,2.314200072,21.29,0.43,21.29434197,22.63264,-7.87504,23.96356919,2.31264,0.08496,2.314200072,20.32,-7.96,21.8234736
06/07/2019 21:00,22.23556,0.2082,22.23653471,0.20556,0.0882,0.223683154,22.03,0.12,22.03032682,21.25556,-8.1718,22.772289,0.20556,0.0882,0.223683154,21.05,-8.26,22.61260931
06/07/2019 21:30,21.78748,0.36192,21.79048579,0.17748,0.06192,0.187971372,21.61,0.3,21.61208227,20.81748,-8.04808,22.31902922,0.17748,0.06192,0.187971372,20.64,-8.11,22.1761516
06/07/2019 22:00,21.06884,0.608,21.07761094,0.25884,0.108,0.280467726,20.81,0.5,20.81600586,20.12884,-7.792,21.58438009,0.25884,0.108,0.280467726,19.87,-7.9,21.38286464
06/07/2019 22:30,21.72836,0.2196,21.72946968,0.46836,-0.0504,0.471063955,21.26,0.27,21.26171442,20.76836,-8.1304,22.30309802,0.46836,-0.0504,0.471063955,20.3,-8.08,21.84894505
06/07/2019 23:00,20.70748,0.03492,20.70750944,1.07748,-0.05508,1.078886906,19.63,0.09,19.63020632,19.80748,-8.32508,21.48588423,1.07748,-0.05508,1.078886906,18.73,-8.27,20.47451587
06/07/2019 23:30,19.34116,-0.0096,19.34116238,0.91116,-0.0396,0.912020123,18.43,0.03,18.43002442,18.45116,-8.4196,20.28139466,0.91116,-0.0396,0.912020123,17.54,-8.38,19.4390329
07/07/2019 00:00,18.32436,-0.1654,18.32510645,0.77436,-0.0054,0.774378828,17.55,-0.16,17.55072933,17.47436,-8.6054,19.47835123,0.77436,-0.0054,0.774378828,16.7,-8.6,18.78430196
07/07/2019 00:30,17.37632,-0.28748,17.37869792,0.70632,0.00252,0.706324495,16.67,-0.29,16.6725223,16.54632,-8.81748,18.74909755,0.70632,0.00252,0.706324495,15.84,-8.82,18.13003034
07/07/2019 01:00,16.70596,1.01984,16.73705987,0.52596,-0.02016,0.526346224,16.18,1.04,16.21338953,15.87596,-7.51016,17.56270506,0.52596,-0.02016,0.526346224,15.35,-7.49,17.07988876
07/07/2019 01:30,16.21008,1.309,16.26284645,0.37008,0.009,0.37018942,15.84,1.3,15.89325643,15.41008,-7.211,17.01379107,0.37008,0.009,0.37018942,15.04,-7.22,16.68322511
07/07/2019 02:00,15.84324,1.18924,15.88781122,0.27324,0.03924,0.276043249,15.57,1.15,15.61241173,15.03324,-7.31076,16.71662396,0.27324,0.03924,0.276043249,14.76,-7.35,16.4887871
07/07/2019 02:30,15.5998,0.15812,15.60060133,0.1998,0.07812,0.214529192,15.4,0.08,15.40020779,14.8098,-8.29188,16.97308016,0.1998,0.07812,0.214529192,14.61,-8.37,16.8377255
07/07/2019 03:00,15.0754,-1.66336,15.16688668,0.0954,0.11664,0.150685267,14.98,-1.78,15.08538365,14.2854,-10.08336,17.48561701,0.0954,0.11664,0.150685267,14.19,-10.2,17.47558583
07/07/2019 03:30,14.93608,-1.61508,15.02314778,0.04608,0.12492,0.133147936,14.89,-1.74,14.99132082,14.14608,-10.17508,17.42537897,0.04608,0.12492,0.133147936,14.1,-10.3,17.46138597
07/07/2019 04:00,14.58444,-1.61896,14.674022,0.06444,0.13104,0.146027378,14.52,-1.75,14.62507778,13.80444,-10.08896,17.0982361,0.06444,0.13104,0.146027378,13.74,-10.22,17.12413501
07/07/2019 04:30,14.42896,-1.60908,14.51840298,0.04896,0.07092,0.086178466,14.38,-1.68,14.4778037,13.63896,-10.12908,16.98880489,0.04896,0.07092,0.086178466,13.59,-10.2,16.99200106
07/07/2019 05:00,14.32088,-1.67416,14.41840545,0.02088,0.10584,0.107879933,14.3,-1.78,14.41035739,13.54088,-10.17416,16.93720647,0.02088,0.10584,0.107879933,13.52,-10.28,16.98436928
07/07/2019 05:30,14.04284,-1.63724,14.1379599,0.04284,0.12276,0.130020318,14,-1.76,14.1101949,13.27284,-10.18724,16.73165086,0.04284,0.12276,0.130020318,13.23,-10.31,16.77286499
07/07/2019 06:00,13.87092,-1.7122,13.97619585,0.16092,0.0378,0.165299989,13.71,-1.75,13.82123728,13.11092,-10.2222,16.62496906,0.16092,0.0378,0.165299989,12.95,-10.26,16.5218068
07/07/2019 06:30,14.65304,-1.5904,14.73909608,0.20304,0.0396,0.206865661,14.45,-1.63,14.54164365,13.88304,-10.0904,17.16260388,0.20304,0.0396,0.206865661,13.68,-10.13,17.0223177
07/07/2019 07:00,15.07664,-1.52184,15.15325281,0.38664,0.03816,0.388518565,14.69,-1.56,14.77259964,14.27664,-9.92184,17.38578036,0.38664,0.03816,0.388518565,13.89,-9.96,17.09191914
07/07/2019 07:30,16.05296,-1.29308,16.10495516,0.64296,0.01692,0.643182593,15.41,-1.31,15.46558114,15.25296,-9.60308,18.02420412,0.64296,0.01692,0.643182593,14.61,-9.62,17.49275564
07/07/2019 08:00,17.36932,-1.0304,17.39985636,0.76932,0.0396,0.770338512,16.6,-1.07,16.63444919,16.53932,-9.3704,19.00930041,0.76932,0.0396,0.770338512,15.77,-9.41,18.36412263
07/07/2019 08:30,18.82984,-0.84508,18.84879398,1.14984,-0.05508,1.151158474,17.68,-0.79,17.69764109,17.95984,-9.23508,20.19511217,1.14984,-0.05508,1.151158474,16.81,-9.18,19.15328953
07/07/2019 09:00,20.31484,-0.4238,20.31926009,1.28484,-0.0738,1.286957756,19.03,-0.35,19.03321833,19.40484,-8.9638,21.37516142,1.28484,-0.0738,1.286957756,18.12,-8.89,20.18332232
07/07/2019 09:30,21.42452,0.01192,21.42452332,1.96452,-0.11808,1.968065476,19.46,0.13,19.46043422,20.51452,-8.43808,22.18212625,1.96452,-0.11808,1.968065476,18.55,-8.32,20.3303935
07/07/2019 10:00,22.13,0.44984,22.13457151,2.07,-0.11016,2.072929141,20.06,0.56,20.06781503,21.21,-7.92016,22.64051754,2.07,-0.11016,2.072929141,19.14,-7.81,20.67209955
07/07/2019 10:30,22.74328,0.707,22.75426628,2.30328,-0.153,2.308356073,20.44,0.86,20.45808398,21.80328,-7.633,23.10077288,2.30328,-0.153,2.308356073,19.5,-7.48,20.88541118
07/07/2019 11:00,23.06068,0.90184,23.07830751,2.83068,-0.21816,2.839074329,20.23,1.12,20.26097974,22.15068,-7.37816,23.34715977,2.83068,-0.21816,2.839074329,19.32,-7.16,20.60407727
07/07/2019 11:30,23.36964,0.97812,23.39010031,2.96964,-0.19188,2.9758326,20.4,1.17,20.43352393,22.43964,-7.30188,23.59777309,2.96964,-0.19188,2.9758326,19.47,-7.11,20.72759031
07/07/2019 12:00,23.35732,0.97552,23.37768245,3.39732,-0.29448,3.410058893,19.96,1.27,20.0003625,22.43732,-7.36448,23.61501417,3.39732,-0.29448,3.410058893,19.04,-7.07,20.31025603
07/07/2019 12:30,23.3054,1.13944,23.33323794,3.6054,-0.34056,3.621448643,19.7,1.48,19.75551569,22.3854,-7.31056,23.54889426,3.6054,-0.34056,3.621448643,18.78,-6.97,20.03170737
07/07/2019 13:00,22.92032,0.94752,22.93989675,3.64032,-0.40248,3.662501857,19.28,1.35,19.32720621,22.02032,-7.51248,23.26653925,3.64032,-0.40248,3.662501857,18.38,-7.11,19.70727023
07/07/2019 13:30,22.54796,1.05932,22.57283011,3.56796,-0.40068,3.590387587,18.98,1.46,19.03607102,21.65796,-7.41068,22.89072759,3.56796,-0.40068,3.590387587,18.09,-7.01,19.40072679
07/07/2019 14:00,21.71556,0.85352,21.73232713,3.62556,-0.45648,3.654183808,18.09,1.31,18.13737026,20.86556,-7.44648,22.15449522,3.62556,-0.45648,3.654183808,17.24,-6.99,18.60316371
07/07/2019 14:30,21.58764,1.19744,21.62082476,2.62764,-0.32256,2.647364146,18.96,1.52,19.02083069,20.69764,-7.09256,21.87913867,2.62764,-0.32256,2.647364146,18.07,-6.77,19.29657483
07/07/2019 15:00,20.74192,1.25028,20.77956798,3.30192,-0.36972,3.322554524,17.44,1.62,17.51507922,19.90192,-7.02972,21.10695106,3.30192,-0.36972,3.322554524,16.6,-6.66,17.88618461
07/07/2019 15:30,20.7744,1.26316,20.81276696,2.8944,-0.27684,2.907609284,17.88,1.54,17.94619737,19.9144,-7.06684,21.13110397,2.8944,-0.27684,2.907609284,17.02,-6.79,18.32442359
07/07/2019 16:00,20.39368,1.36884,20.43956719,3.88368,-0.37116,3.90137541,16.51,1.74,16.60143668,19.57368,-6.96116,20.77466479,3.88368,-0.37116,3.90137541,15.69,-6.59,17.01776131
07/07/2019 16:30,21.27,1.3298,21.31152899,2.79,-0.2502,2.80119618,18.48,1.58,18.54742031,20.38,-7.0402,21.56174427,2.79,-0.2502,2.80119618,17.59,-6.79,18.85503116
07/07/2019 17:00,22.02984,1.17144,22.06096376,2.67984,-0.26856,2.693263244,19.35,1.44,19.40350741,21.12984,-7.14856,22.30632306,2.67984,-0.26856,2.693263244,18.45,-6.88,19.69103603
07/07/2019 17:30,22.1534,1.08852,22.18012641,2.5434,-0.23148,2.553912009,19.61,1.32,19.6543761,21.2534,-7.18148,22.43391777,2.5434,-0.23148,2.553912009,18.71,-6.95,19.95912323
07/07/2019 18:00,23.05968,0.99024,23.08093189,1.84968,-0.14976,1.855732782,21.21,1.14,21.2406144,22.10968,-7.27976,23.27730344,1.84968,-0.14976,1.855732782,20.26,-7.13,21.47800037
07/07/2019 18:30,23.93308,0.94072,23.95156096,1.24308,-0.08928,1.246281992,22.69,1.03,22.71336611,22.93308,-7.30928,24.06972647,1.24308,-0.08928,1.246281992,21.69,-7.22,22.86010717
07/07/2019 19:00,25.75876,1.3052,25.79180614,5.37876,-0.1548,5.380987101,20.38,1.46,20.43222944,24.84876,-6.9748,25.8090819,5.37876,-0.1548,5.380987101,19.47,-6.82,20.62991275
07/07/2019 19:30,24.56612,1.03272,24.58781736,2.61612,-0.10728,2.618318707,21.95,1.14,21.97958371,23.58612,-7.23728,24.67150742,2.61612,-0.10728,2.618318707,20.97,-7.13,22.14899095
07/07/2019 20:00,24.12716,-0.46776,24.13169387,0.58716,-0.07776,0.592286656,23.54,-0.39,23.54323045,23.11716,-8.63776,24.67820869,0.58716,-0.07776,0.592286656,22.53,-8.56,24.10133814
07/07/2019 20:30,23.49072,-1.0696,23.51505837,0.36072,-0.0396,0.362887143,23.13,-1.03,23.15292206,22.48072,-9.2296,24.30161081,0.36072,-0.0396,0.362887143,22.12,-9.19,23.95308957
07/07/2019 21:00,23.69152,-1.25092,23.72452151,0.19152,0.01908,0.192468067,23.5,-1.27,23.534292,22.67152,-9.43092,24.55483804,0.19152,0.01908,0.192468067,22.48,-9.45,24.38550594
07/07/2019 21:30,22.70664,-1.46272,22.75370409,0.11664,0.10728,0.158473619,22.59,-1.57,22.6444916,21.71664,-9.65272,23.76525734,0.11664,0.10728,0.158473619,21.6,-9.76,23.70269183
07/07/2019 22:00,22.44732,-1.6694,22.50931077,0.06732,0.1206,0.138117133,22.38,-1.79,22.45146989,21.45732,-9.8994,23.63079986,0.06732,0.1206,0.138117133,21.39,-10.02,23.62059483
07/07/2019 22:30,22.7026,-1.8042,22.77417802,0.0126,0.1458,0.146343432,22.69,-1.95,22.77363827,21.7026,-10.0542,23.91839845,0.0126,0.1458,0.146343432,21.69,-10.2,23.96864827
07/07/2019 23:00,21.52044,-1.80952,21.59638165,0.01044,0.15048,0.150841718,21.51,-1.96,21.59911341,20.55044,-10.11952,22.90688257,0.01044,0.15048,0.150841718,20.54,-10.27,22.96441813
07/07/2019 23:30,20.02108,-0.42384,20.02556578,0.00108,0.14616,0.14616399,20.02,-0.57,20.02811274,19.10108,-8.81384,21.03651665,0.00108,0.14616,0.14616399,19.1,-8.96,21.09719413
08/07/2019 00:00,18.50612,-0.53852,18.51395369,0.00612,0.14148,0.141612305,18.5,-0.68,18.51249308,17.62612,-8.90852,19.74947682,0.00612,0.14148,0.141612305,17.62,-9.05,19.80825333
08/07/2019 00:30,17.48512,-0.73784,17.50068082,0.01512,0.09216,0.093392077,17.47,-0.83,17.48970554,16.62512,-9.11784,18.96126634,0.01512,0.09216,0.093392077,16.61,-9.21,18.99253011
08/07/2019 01:00,16.77972,-0.81676,16.79958631,0.00972,0.09324,0.093745272,16.77,-0.91,16.79467177,15.94972,-9.20676,18.41624277,0.00972,0.09324,0.093745272,15.94,-9.3,18.45463627
08/07/2019 01:30,16.28116,-0.91804,16.30702206,0.01116,0.11196,0.112514831,16.27,-1.03,16.30257035,15.46116,-9.31804,18.05196216,0.01116,0.11196,0.112514831,15.45,-9.43,18.10048066
08/07/2019 02:00,15.86276,-0.9112,15.88890935,0.03276,0.1188,0.123234158,15.83,-1.03,15.86347377,15.05276,-9.3212,17.70509399,0.03276,0.1188,0.123234158,15.02,-9.44,17.74018038
08/07/2019 02:30,15.64212,-0.98148,15.67288171,0.04212,0.12852,0.135246016,15.6,-1.11,15.63944053,14.83212,-9.41148,17.56609631,0.04212,0.12852,0.135246016,14.79,-9.54,17.59987784
08/07/2019 03:00,15.35212,-1.00112,15.38472716,0.04212,0.12888,0.135588159,15.31,-1.13,15.35164486,14.55212,-9.44112,17.34643892,0.04212,0.12888,0.135588159,14.51,-9.57,17.3817433
08/07/2019 03:30,15.38432,-0.95012,15.4136313,0.00432,0.11988,0.119957813,15.38,-1.07,15.41717549,14.58432,-9.41012,17.35663413,0.00432,0.11988,0.119957813,14.58,-9.53,17.41830359
08/07/2019 04:00,15.2018,-1.03444,15.23695473,0.0018,0.11556,0.115574018,15.2,-1.15,15.24344121,14.4118,-9.50444,17.26367165,0.0018,0.11556,0.115574018,14.41,-9.62,17.32606418
08/07/2019 04:30,15.59404,-0.8604,15.61775822,0.01404,0.1296,0.130358282,15.58,-0.99,15.6114221,14.78404,-9.3404,17.4874501,0.01404,0.1296,0.130358282,14.77,-9.47,17.54519307
08/07/2019 05:00,15.62292,-0.694,15.63832681,0.05292,0.126,0.136662088,15.57,-0.82,15.59157785,14.81292,-9.224,17.45006518,0.05292,0.126,0.136662088,14.76,-9.35,17.4722666
08/07/2019 05:30,15.99604,-0.80896,16.01648251,0.08604,0.13104,0.156762123,15.91,-0.94,15.93774451,15.17604,-9.30896,17.80362116,0.08604,0.13104,0.156762123,15.09,-9.44,17.79948595
08/07/2019 06:00,17.23048,-0.72064,17.24554328,0.15048,0.09936,0.180323709,17.08,-0.82,17.09967251,16.37048,-9.25064,18.80337618,0.15048,0.09936,0.180323709,16.22,-9.35,18.72193633
08/07/2019 06:30,19.64032,-0.04004,19.64036081,0.22032,0.03996,0.223914502,19.42,-0.08,19.42016478,18.72032,-8.54004,20.57626458,0.22032,0.03996,0.223914502,18.5,-8.58,20.39280265
08/07/2019 07:00,21.82196,0.6246,21.83089699,0.38196,-0.0054,0.38199817,21.44,0.63,21.44925407,20.84196,-7.8954,22.28732011,0.38196,-0.0054,0.38199817,20.46,-7.89,21.92860461
08/07/2019 07:30,24.3626,1.37648,24.40145438,0.5526,0.00648,0.552637992,23.81,1.37,23.84938154,23.3226,-7.07352,24.37167118,0.5526,0.00648,0.552637992,22.77,-7.08,23.8453203
08/07/2019 08:00,26.1174,2.09444,26.20124542,0.6174,-0.02556,0.617928858,25.5,2.12,25.58797374,25.0274,-6.29556,25.80706931,0.6174,-0.02556,0.617928858,24.41,-6.27,25.20240068
08/07/2019 08:30,26.8474,2.79128,26.99211238,1.0674,-0.01872,1.067564143,25.78,2.81,25.93269172,25.7674,-5.56872,26.36227504,1.0674,-0.01872,1.067564143,24.7,-5.55,25.31585472
08/07/2019 09:00,28.03364,2.03588,28.10746839,1.40364,-0.02412,1.403847222,26.63,2.06,26.70955821,26.93364,-6.27412,27.65475629,1.40364,-0.02412,1.403847222,25.53,-6.25,26.28390002
08/07/2019 09:30,28.4758,1.96744,28.54368592,1.4958,-0.05256,1.496723152,26.98,2.02,27.0555133,27.3458,-6.34256,28.07170898,1.4958,-0.05256,1.496723152,25.85,-6.29,26.60425906
08/07/2019 10:00,28.29332,2.28492,28.38543317,1.63332,-0.05508,1.63424846,26.66,2.34,26.76249615,27.18332,-6.00508,27.83871175,1.63332,-0.05508,1.63424846,25.55,-5.95,26.23366158
08/07/2019 10:30,27.7286,0.61756,27.73547617,2.3886,-0.17244,2.394816384,25.34,0.79,25.35231153,26.6686,-7.57244,27.72284389,2.3886,-0.17244,2.394816384,24.28,-7.4,25.38263974
08/07/2019 11:00,28.2646,1.94552,28.33147827,2.6046,-0.20448,2.612614252,25.66,2.15,25.74991456,27.1646,-6.77448,27.99659037,2.6046,-0.20448,2.612614252,24.56,-6.57,25.42358157
08/07/2019 11:30,27.91928,1.96492,27.98833876,2.87928,-0.23508,2.888860662,25.04,2.2,25.13645958,26.82928,-6.75508,27.66661112,2.87928,-0.23508,2.888860662,23.95,-6.52,24.82162162
08/07/2019 12:00,27.0512,2.0146,27.12611352,3.2112,-0.2754,3.222987837,23.84,2.29,23.94973278,25.9912,-6.7254,26.84722486,3.2112,-0.2754,3.222987837,22.78,-6.45,23.67553378
08/07/2019 12:30,27.4916,2.10932,27.57240108,3.4416,-0.31068,3.455594395,24.05,2.42,24.17144803,26.4316,-6.66068,27.25791879,3.4416,-0.31068,3.455594395,22.99,-6.35,23.85084066
08/07/2019 13:00,27.62928,1.96088,27.69877549,2.96928,-0.24912,2.979712149,24.66,2.21,24.75883075,26.54928,-6.79912,27.40606322,2.96928,-0.24912,2.979712149,23.58,-6.55,24.47281962
08/07/2019 13:30,27.02916,1.68652,27.0817252,3.44916,-0.30348,3.462485352,23.58,1.99,23.6638226,25.96916,-7.09348,26.92052618,3.44916,-0.30348,3.462485352,22.52,-6.79,23.52136263
08/07/2019 14:00,27.06584,1.83172,27.12775135,3.16584,-0.27828,3.178046989,23.9,2.11,23.99295938,26.00584,-6.92828,26.91291099,3.16584,-0.27828,3.178046989,22.84,-6.65,23.78840264
08/07/2019 14:30,27.15356,1.8564,27.21694402,3.10356,-0.2736,3.115596513,24.05,2.13,24.144138,26.09356,-6.9236,26.9964833,3.10356,-0.2736,3.115596513,22.99,-6.65,23.93245913
08/07/2019 15:00,26.99796,1.89288,27.06423542,3.02796,-0.26712,3.039719536,23.97,2.16,24.06712488,25.92796,-6.88712,26.82706715,3.02796,-0.26712,3.039719536,22.9,-6.62,23.83766767
08/07/2019 15:30,27.12792,1.79704,27.18737568,3.06792,-0.28296,3.080941331,24.06,2.08,24.1497412,26.06792,-6.95296,26.97925325,3.06792,-0.28296,3.080941331,23,-6.67,23.94762828
08/07/2019 16:00,27.92604,1.67256,27.97608205,2.69604,-0.21744,2.704794232,25.23,1.89,25.30069169,26.82604,-7.06744,27.74139741,2.69604,-0.21744,2.704794232,24.13,-6.85,25.08344873
08/07/2019 16:30,28.489,1.35668,28.52128506,3.519,-0.19332,3.524306119,24.97,1.55,25.01806148,27.399,-7.42332,28.38680822,3.519,-0.19332,3.524306119,23.88,-7.23,24.95049699
08/07/2019 17:00,29.09236,2.70944,29.21825586,7.54236,0.82944,7.587830064,21.55,1.88,21.6318492,28.10236,-6.07056,28.75055367,7.54236,0.82944,7.587830064,20.56,-6.9,21.68694538
08/07/2019 17:30,28.19788,2.4784,28.30658763,7.60788,0.8784,7.658421812,20.59,1.6,20.65207254,27.22788,-6.3116,27.94984336,7.60788,0.8784,7.658421812,19.62,-7.19,20.89594458
08/07/2019 18:00,29.24048,4.01612,29.51499433,11.31048,0.99612,11.35425968,17.93,3.02,18.18255483,28.36048,-4.75388,28.75615066,11.31048,0.99612,11.35425968,17.05,-5.75,17.99347104
08/07/2019 18:30,29.83712,4.17444,30.12772277,11.42712,0.96444,11.46774677,18.41,3.21,18.68775535,28.93712,-4.65556,29.30923323,11.42712,0.96444,11.46774677,17.51,-5.62,18.38979336
08/07/2019 19:00,30.78964,7.7944,31.76089738,11.15964,1.0944,11.21317423,19.63,6.7,20.74191168,29.86964,-1.1256,29.89084089,11.15964,1.0944,11.21317423,18.71,-2.22,18.84124465
08/07/2019 19:30,29.85912,6.2444,30.50507464,6.18912,0.1944,6.192172295,23.67,6.05,24.43095168,28.80912,-2.6056,28.92670992,6.18912,0.1944,6.192172295,22.62,-2.8,22.79263916
08/07/2019 20:00,29.91444,5.25696,30.372839,4.74444,-0.02304,4.744495943,25.17,5.28,25.71784011,28.82444,-3.60304,29.04875623,4.74444,-0.02304,4.744495943,24.08,-3.58,24.34466677
08/07/2019 20:30,29.1856,4.61468,29.54817285,0.5256,0.09468,0.534059606,28.66,4.52,29.01423788,27.9856,-4.28532,28.31179568,0.5256,0.09468,0.534059606,27.46,-4.38,27.80712139
08/07/2019 21:00,28.31104,4.64656,28.68981537,0.13104,0.10656,0.168897943,28.18,4.54,28.54337051,27.13104,-4.22344,27.45779993,0.13104,0.10656,0.168897943,27,-4.33,27.34499771
08/07/2019 21:30,27.19984,4.47612,27.56568422,0.06984,0.09612,0.118813636,27.13,4.38,27.48129,26.05984,-4.34388,26.41939731,0.06984,0.09612,0.118813636,25.99,-4.44,26.36652613
08/07/2019 22:00,27.10088,4.10348,27.40978374,0.02088,0.12348,0.125232922,27.08,3.98,27.37091157,25.95088,-4.70652,26.37422043,0.02088,0.12348,0.125232922,25.93,-4.83,26.37600804
08/07/2019 22:30,26.68088,3.77896,26.94716861,0.02088,0.13896,0.140519949,26.66,3.64,26.90734472,25.55088,-5.05104,26.04535417,0.02088,0.13896,0.140519949,25.53,-5.19,26.0521976
08/07/2019 23:00,25.08792,3.55564,25.33863267,0.00792,0.12564,0.12588938,25.08,3.43,25.31346085,23.99792,-5.36436,24.59017126,0.00792,0.12564,0.12588938,23.99,-5.49,24.61016457
08/07/2019 23:30,22.78468,0.51492,22.7904977,0.00468,0.12492,0.125007635,22.78,0.39,22.78333821,22.04468,-4.66508,22.53288458,0.00468,0.12492,0.125007635,22.04,-4.79,22.55450509
09/07/2019 00:00,19.87232,-7.44212,21.22013789,0.02232,0.13788,0.139674897,19.85,-7.58,21.24803285,19.62232,-6.28212,20.60340928,0.02232,0.13788,0.139674897,19.6,-6.42,20.62465515
09/07/2019 00:30,18.50528,-8.98464,20.57107542,0.03528,0.13536,0.139882122,18.47,-9.12,20.59891502,18.26528,-7.80464,19.86285123,0.03528,0.13536,0.139882122,18.23,-7.94,19.88407654
09/07/2019 01:00,17.67528,-9.19716,19.92494103,0.03528,0.13284,0.137445058,17.64,-9.33,19.9554128,17.43528,-8.01716,19.19020175,0.03528,0.13284,0.137445058,17.4,-8.15,19.21412241
09/07/2019 01:30,17.15836,-9.31284,19.52276381,0.01836,0.13716,0.138383363,17.14,-9.45,19.57248324,16.91836,-8.11284,18.76297093,0.01836,0.13716,0.138383363,16.9,-8.25,18.80618249
09/07/2019 02:00,16.77684,-9.295,19.17966072,0.00684,0.135,0.135173169,16.77,-9.43,19.23948544,16.53684,-8.095,18.41184679,0.00684,0.135,0.135173169,16.53,-8.23,18.46547589
09/07/2019 02:30,16.6418,-9.35528,19.0911176,0.0018,0.14472,0.144731194,16.64,-9.5,19.16088724,16.4018,-8.16528,18.32186783,0.0018,0.14472,0.144731194,16.4,-8.31,18.38521417
09/07/2019 03:00,16.18252,-9.23084,18.63014655,0.00252,0.11916,0.119186644,16.18,-9.35,18.68729247,15.95252,-8.03084,17.8599352,0.00252,0.11916,0.119186644,15.95,-8.15,17.91158843
09/07/2019 03:30,15.96428,-8.83236,18.2446929,0.04428,0.10764,0.116391958,15.92,-8.94,18.25842271,15.72428,-7.63236,17.47872709,0.04428,0.10764,0.116391958,15.68,-7.74,17.48628034
09/07/2019 04:00,16.3464,-6.3614,17.5405873,0.0864,0.0486,0.099130823,16.26,-6.41,17.47786314,16.1264,-5.2014,16.94447812,0.0864,0.0486,0.099130823,16.04,-5.25,16.87732503
09/07/2019 04:30,16.41636,-6.0438,17.49355293,0.21636,0.0162,0.216965642,16.2,-6.06,17.29634644,16.18636,-4.8738,16.90420588,0.21636,0.0162,0.216965642,15.97,-4.89,16.70188612
09/07/2019 05:00,16.48996,-5.91912,17.5201245,0.30996,0.02088,0.310662479,16.18,-5.94,17.23589278,16.26996,-4.75912,16.95172031,0.30996,0.02088,0.310662479,15.96,-4.78,16.66043217
09/07/2019 05:30,17.02112,-5.78344,17.97683799,0.41112,0.01656,0.411453385,16.61,-5.8,17.59352438,16.79112,-4.62344,17.41602447,0.41112,0.01656,0.411453385,16.38,-4.64,17.02451174
09/07/2019 06:00,17.7524,-5.7336,18.6553444,0.3924,-0.0036,0.392416513,17.36,-5.73,18.2812062,17.5124,-4.5736,18.0997782,0.3924,-0.0036,0.392416513,17.12,-4.57,17.71946105
09/07/2019 06:30,20.34516,-5.027,20.95700991,0.42516,-0.027,0.426016462,19.92,-5,20.53792589,20.09516,-3.897,20.46953992,0.42516,-0.027,0.426016462,19.67,-3.87,20.04708956
09/07/2019 07:00,22.882,-4.54436,23.3288905,0.342,0.03564,0.343852017,22.54,-4.58,23.00060869,22.612,-3.43436,22.87132206,0.342,0.03564,0.343852017,22.27,-3.47,22.5387178
09/07/2019 07:30,25.3102,-6.29636,26.08160987,0.5202,0.05364,0.52295821,24.79,-6.35,25.59036147,25.0202,-5.19636,25.55411054,0.5202,0.05364,0.52295821,24.5,-5.25,25.05618686
09/07/2019 08:00,26.6692,-6.1176,27.36185773,0.7092,0.0324,0.709939716,25.96,-6.15,26.67853257,26.3692,-5.0076,26.84046882,0.7092,0.0324,0.709939716,25.66,-5.04,26.15028107
09/07/2019 08:30,27.90864,-3.37172,28.11157559,0.90864,0.00828,0.908677725,27,-3.38,27.21074053,27.33864,-5.25172,27.83849493,0.90864,0.00828,0.908677725,26.43,-5.26,26.94833019
09/07/2019 09:00,28.9066,1.9156,28.97000254,1.0566,-0.0144,1.056698122,27.85,1.93,27.91679423,27.7166,-6.7944,28.5372351,1.0566,-0.0144,1.056698122,26.66,-6.78,27.50861683
09/07/2019 09:30,28.45676,2.03772,28.52962482,1.52676,-0.06228,1.528029743,26.93,2.1,27.01175485,27.31676,-6.63228,28.11036312,1.52676,-0.06228,1.528029743,25.79,-6.57,26.61369948
09/07/2019 10:00,27.71272,2.02512,27.78661478,1.96272,-0.16488,1.969633269,25.75,2.19,25.84296036,26.59272,-6.67488,27.4176363,1.96272,-0.16488,1.969633269,24.63,-6.51,25.47581206
09/07/2019 10:30,28.0256,1.95868,28.09396168,2.4156,-0.30132,2.434320665,25.61,2.26,25.70952547,26.9156,-6.69132,27.73487492,2.4156,-0.30132,2.434320665,24.5,-6.39,25.31959913
09/07/2019 11:00,28.4706,2.3816,28.5700382,2.2806,-0.2484,2.294087819,26.19,2.63,26.32172107,27.3406,-6.3184,28.06119361,2.2806,-0.2484,2.294087819,25.06,-6.07,25.78465629
09/07/2019 11:30,28.87388,2.72424,29.00211078,1.88388,-0.09576,1.886312231,26.99,2.82,27.13692134,27.72388,-6.06576,28.37969286,1.88388,-0.09576,1.886312231,25.84,-5.97,26.52068061
09/07/2019 12:00,29.21472,2.76096,29.34489333,1.94472,-0.14904,1.950422723,27.27,2.91,27.42482452,28.05472,-6.02904,28.69523719,1.94472,-0.14904,1.950422723,26.11,-5.88,26.76390293
09/07/2019 12:30,29.96864,2.73308,30.09300766,1.71864,-0.19692,1.72988466,28.25,2.93,28.40153869,28.76864,-6.02692,29.39316948,1.71864,-0.19692,1.72988466,27.05,-5.83,27.67112936
09/07/2019 13:00,30.24952,2.55012,30.35682085,1.01952,-0.11988,1.026543835,29.23,2.67,29.3516916,29.03952,-6.21988,29.69815868,1.01952,-0.11988,1.026543835,28.02,-6.1,28.67630381
09/07/2019 13:30,29.1486,2.4202,29.24890169,0.9486,-0.1098,0.954933506,28.2,2.53,28.31326368,27.9586,-6.3098,28.66176704,0.9486,-0.1098,0.954933506,27.01,-6.2,27.71245388
09/07/2019 14:00,29.03464,2.65408,29.15569345,1.12464,-0.11592,1.130598327,27.91,2.77,28.04712106,27.85464,-6.09592,28.5138775,1.12464,-0.11592,1.130598327,26.73,-5.98,27.39075209
09/07/2019 14:30,28.94468,2.53792,29.05573159,1.08468,-0.08208,1.087781149,27.86,2.62,27.98292336,27.77468,-6.21208,28.46089927,1.08468,-0.08208,1.087781149,26.69,-6.13,27.3849046
09/07/2019 15:00,28.81364,2.45312,28.91787765,1.04364,-0.14688,1.053925132,27.77,2.6,27.89144851,27.62364,-6.30688,28.33447056,1.04364,-0.14688,1.053925132,26.58,-6.16,27.28446444
09/07/2019 15:30,28.48552,2.1198,28.56428542,1.32552,-0.1602,1.335165649,27.16,2.28,27.25553155,27.32552,-6.6602,28.12547435,1.32552,-0.1602,1.335165649,26,-6.5,26.80018657
09/07/2019 16:00,29.95308,2.0072,30.02025738,1.42308,-0.1728,1.433532883,28.53,2.18,28.61316655,28.75308,-6.7728,29.53998018,1.42308,-0.1728,1.433532883,27.33,-6.6,28.11563444
09/07/2019 16:30,30.43224,1.53448,30.47090186,1.27224,-0.15552,1.28171022,29.16,1.69,29.20893185,29.20224,-7.25552,30.09008793,1.27224,-0.15552,1.28171022,27.93,-7.1,28.81830842
09/07/2019 17:00,30.792,1.12124,30.81240729,3.402,-0.15876,3.405702385,27.39,1.28,27.41989241,29.622,-7.64876,30.59356817,3.402,-0.15876,3.405702385,26.22,-7.49,27.26881919
09/07/2019 17:30,30.1712,0.87272,30.18381933,3.7512,-0.10728,3.752733729,26.42,0.98,26.43816938,29.0312,-7.89728,30.08616966,3.7512,-0.10728,3.752733729,25.28,-7.79,26.4530244
09/07/2019 18:00,29.52988,0.4522,29.53334213,0.83988,-0.1278,0.849547676,28.69,0.58,28.69586207,28.31988,-8.3478,29.52458921,0.83988,-0.1278,0.849547676,27.48,-8.22,28.68307515
09/07/2019 18:30,30.82292,1.41836,30.85553666,3.20292,-0.07164,3.203721089,27.62,1.49,27.66016088,29.65292,-7.40164,30.5627214,3.20292,-0.07164,3.203721089,26.45,-7.33,27.44688325
09/07/2019 19:00,30.39636,2.02024,30.46342185,4.89636,-0.05976,4.896724671,25.5,2.08,25.58469073,29.28636,-6.83976,30.07446091,4.89636,-0.05976,4.896724671,24.39,-6.78,25.31482767
09/07/2019 19:30,29.7804,1.59352,29.82300337,2.1204,-0.00648,2.120409902,27.66,1.6,27.70623756,28.5904,-7.26648,29.49936785,2.1204,-0.00648,2.120409902,26.47,-7.26,27.44755909
09/07/2019 20:00,29.625,1.10588,29.64563367,0.315,-0.02412,0.315922102,29.31,1.13,29.33177458,28.395,-7.74412,29.43208147,0.315,-0.02412,0.315922102,28.08,-7.72,29.12189554
09/07/2019 20:30,29.66932,0.83236,29.68099345,0.13932,0.07236,0.156990547,29.53,0.76,29.53977827,28.43932,-8.00764,29.54517254,0.13932,0.07236,0.156990547,28.3,-8.08,29.43087494
09/07/2019 21:00,28.9718,0.85936,28.98454234,0.0918,0.00936,0.092275943,28.88,0.85,28.89250595,27.7518,-8.01064,28.88481879,0.0918,0.00936,0.092275943,27.66,-8.02,28.7992361
09/07/2019 21:30,28.12964,2.61632,28.25104913,0.08964,0.07632,0.117728807,28.04,2.54,28.15480776,26.94964,-6.13368,27.63883367,0.08964,0.07632,0.117728807,26.86,-6.21,27.56852735
09/07/2019 22:00,26.94412,1.11616,26.96722855,0.11412,0.05616,0.127190094,26.83,1.06,26.85093108,25.79412,-7.52384,26.86903041,0.11412,0.05616,0.127190094,25.68,-7.58,26.7753394
09/07/2019 22:30,26.37832,0.83568,26.39155409,0.05832,0.08568,0.103644994,26.32,0.75,26.33068362,25.24832,-7.83432,26.43585128,0.05832,0.08568,0.103644994,25.19,-7.92,26.40572855
09/07/2019 23:00,24.47908,0.61976,24.48692427,0.01908,0.14976,0.15097054,24.46,0.47,24.46451512,23.39908,-8.05024,24.74516738,0.01908,0.14976,0.15097054,23.38,-8.2,24.77628705
09/07/2019 23:30,22.39872,0.31856,22.4009852,0.01872,0.08856,0.090516916,22.38,0.23,22.38118183,21.38872,-8.35144,22.96135652,0.01872,0.08856,0.090516916,21.37,-8.44,22.97630301
10/07/2019 00:00,21.167,0.1242,21.16736438,0.027,0.1242,0.127100905,21.14,0,21.14,20.167,-8.6258,21.9342726,0.027,0.1242,0.127100905,20.14,-8.75,21.95864522
10/07/2019 00:30,19.76232,-0.46616,19.7678172,0.02232,0.12384,0.125835321,19.74,-0.59,19.74881515,18.82232,-9.12616,20.91809089,0.02232,0.12384,0.125835321,18.8,-9.25,20.9523865
10/07/2019 01:00,18.89456,-0.48228,18.90071405,0.03456,0.11772,0.12268819,18.86,-0.6,18.86954159,17.97456,-9.19228,20.18868046,0.03456,0.11772,0.12268819,17.94,-9.31,20.21187027
10/07/2019 01:30,18.143,-0.50004,18.1498895,0.063,0.12996,0.144425073,18.08,-0.63,18.09097289,17.233,-9.31004,19.58706547,0.063,0.12996,0.144425073,17.17,-9.44,19.59394039
10/07/2019 02:00,17.60532,-0.55148,17.61395533,0.08532,0.12852,0.154262415,17.52,-0.68,17.53319138,16.71532,-9.33148,19.14362666,0.08532,0.12852,0.154262415,16.63,-9.46,19.132394
10/07/2019 02:30,17.262,-2.13544,17.39358353,0.162,0.03456,0.165645385,17.1,-2.17,17.23713723,16.542,-8.62544,18.65572242,0.162,0.03456,0.165645385,16.38,-8.66,18.52835665
10/07/2019 03:00,16.24844,-6.3522,17.44598083,0.20844,0.0378,0.211839736,16.04,-6.39,17.26596942,16.00844,-5.1922,16.82941152,0.20844,0.0378,0.211839736,15.8,-5.23,16.64310368
10/07/2019 03:30,16.1728,-6.17508,17.31158782,0.1728,0.03492,0.17629307,16,-6.21,17.16286981,15.9528,-5.00508,16.71952911,0.1728,0.03492,0.17629307,15.78,-5.04,16.56532523
10/07/2019 04:00,16.0946,-6.0818,17.2053608,0.0846,0.0882,0.122214565,16.01,-6.17,17.15776792,15.8646,-4.9218,16.61052824,0.0846,0.0882,0.122214565,15.78,-5.01,16.5562224
10/07/2019 04:30,16.5418,-6.01372,17.601022,0.1818,0.02628,0.183689625,16.36,-6.04,17.43935779,16.3118,-4.84372,17.01577041,0.1818,0.02628,0.183689625,16.13,-4.87,16.84914835
10/07/2019 05:00,16.59884,-5.90484,17.61784961,0.34884,-0.02484,0.349723278,16.25,-5.88,17.28111397,16.36884,-4.75484,17.04545178,0.34884,-0.02484,0.349723278,16.02,-4.73,16.70369121
10/07/2019 05:30,16.92628,-5.63212,17.83871437,0.38628,-0.04212,0.388569598,16.54,-5.59,17.45908646,16.69628,-4.48212,17.28742796,0.38628,-0.04212,0.388569598,16.31,-4.44,16.90354105
10/07/2019 06:00,17.90696,-5.39288,18.70140025,0.24696,-0.00288,0.246976792,17.66,-5.39,18.46422758,17.66696,-4.25288,18.171639,0.24696,-0.00288,0.246976792,17.42,-4.25,17.93094811
10/07/2019 06:30,20.31696,-4.57416,20.82550848,0.33696,0.01584,0.337332102,19.98,-4.59,20.50045121,20.06696,-3.45416,20.36207516,0.33696,0.01584,0.337332102,19.73,-3.47,20.03281807
10/07/2019 07:00,22.40272,-3.87364,22.7351479,0.43272,0.03636,0.434244917,21.97,-3.91,22.31521902,22.14272,-2.75364,22.31328264,0.43272,0.03636,0.434244917,21.71,-2.79,21.88854038
10/07/2019 07:30,25.9014,-2.51244,26.02296825,4.5414,0.00756,4.541406293,21.36,-2.52,21.50813799,25.6414,-1.39244,25.67917995,4.5414,0.00756,4.541406293,21.1,-1.4,21.14639449
10/07/2019 08:00,27.8438,-1.77588,27.90037541,5.6538,0.02412,5.65385145,22.19,-1.8,22.26288616,27.5838,-0.67588,27.59207923,5.6538,0.02412,5.65385145,21.93,-0.7,21.94116907
10/07/2019 08:30,28.2,-2.56832,28.31671357,2.25,-0.05832,2.2507557,25.95,-2.51,26.07110661,27.91,-1.47832,27.94912396,2.25,-0.05832,2.2507557,25.66,-1.42,25.69926069
10/07/2019 09:00,27.33692,-3.8808,27.61100874,2.89692,-0.1908,2.903196536,24.44,-3.69,24.71699213,27.06692,-2.8008,27.21144316,2.89692,-0.1908,2.903196536,24.17,-2.61,24.31051213
10/07/2019 09:30,28.41212,-5.91552,29.02140486,5.98212,-0.15552,5.984141222,22.43,-5.76,23.15777407,28.74212,3.74448,28.98500634,5.98212,-0.15552,5.984141222,22.76,3.9,23.09172146
10/07/2019 10:00,28.60832,-6.29664,29.29306485,5.99832,-0.20664,6.001878282,22.61,-6.09,23.4158109,29.00832,4.43336,29.34514117,5.99832,-0.20664,6.001878282,23.01,4.64,23.47316979
10/07/2019 10:30,27.33652,-6.8918,28.19188239,2.39652,-0.2718,2.411883776,24.94,-6.62,25.80364315,27.76652,3.8282,28.02917673,2.39652,-0.2718,2.411883776,25.37,4.1,25.69916146
10/07/2019 11:00,27.073,-6.743,27.90009638,2.583,-0.333,2.604376701,24.49,-6.41,25.31497976,27.503,3.917,27.78053092,2.583,-0.333,2.604376701,24.92,4.25,25.2798121
10/07/2019 11:30,27.26048,-6.68924,28.06919489,3.12048,-0.39924,3.145916084,24.14,-6.29,24.94601571,27.68048,3.99076,27.96667907,3.12048,-0.39924,3.145916084,24.56,4.39,24.94926251
10/07/2019 12:00,26.8578,-6.64608,27.66788391,3.1878,-0.40608,3.213560301,23.67,-6.24,24.47869482,27.2778,4.01392,27.57154197,3.1878,-0.40608,3.213560301,24.09,4.42,24.49213139
10/07/2019 12:30,26.77076,-6.6104,27.5748251,3.38076,-0.4104,3.405578708,23.39,-6.2,24.19777056,27.18076,4.0596,27.48225002,3.38076,-0.4104,3.405578708,23.8,4.47,24.21612892
10/07/2019 13:00,26.32444,-6.74128,27.17390287,3.93444,-0.43128,3.958007144,22.39,-6.31,23.26216241,26.72444,3.93872,27.0131303,3.93444,-0.43128,3.958007144,22.79,4.37,23.20519338
10/07/2019 13:30,25.63212,-6.70368,26.49424279,4.00212,-0.46368,4.028891118,21.63,-6.24,22.51209675,26.02212,3.99632,26.32719702,4.00212,-0.46368,4.028891118,22.02,4.46,22.46713155
