Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
10/07/2019 14:00,25.83416,-6.24936,26.57928372,3.85416,-0.45936,3.881437996,21.98,-5.79,22.72981522,26.22416,4.47064,26.60250345,3.85416,-0.45936,3.881437996,22.37,4.93,22.90680685
10/07/2019 14:30,26.42048,-6.40148,27.18493534,3.21048,-0.32148,3.226535483,23.21,-6.08,23.99313443,26.84048,4.26852,27.17777823,3.21048,-0.32148,3.226535483,23.63,4.59,24.07166384
10/07/2019 15:00,25.96072,-6.67968,26.80628859,3.33072,-0.31968,3.346026154,22.63,-6.36,23.50673308,26.37072,3.97032,26.6679267,3.33072,-0.31968,3.346026154,23.04,4.29,23.43599155
10/07/2019 15:30,24.39824,-6.82736,25.33548815,4.54824,-0.47736,4.573222023,19.85,-6.35,20.84094528,24.76824,3.86264,25.06762255,4.54824,-0.47736,4.573222023,20.22,4.34,20.68052224
10/07/2019 16:00,24.93988,-6.93288,25.88556431,4.34988,-0.45288,4.373391854,20.59,-6.48,21.58560863,25.31988,3.77712,25.60005779,4.34988,-0.45288,4.373391854,20.97,4.23,21.39237715
10/07/2019 16:30,25.63148,-7.44116,26.68976637,3.74148,-0.37116,3.759844722,21.89,-7.07,23.00341279,26.01148,3.30884,26.22108911,3.74148,-0.37116,3.759844722,22.27,3.68,22.57200257
10/07/2019 17:00,26.13968,-8.21696,27.40075368,2.65968,-0.24696,2.671120915,23.48,-7.97,24.79579198,26.54968,2.52304,26.66929393,2.65968,-0.24696,2.671120915,23.89,2.77,24.05005197
10/07/2019 17:30,25.6428,-7.60168,26.74581707,2.0628,-0.21168,2.073632625,23.58,-7.39,24.71089841,26.0628,3.15832,26.25346699,2.0628,-0.21168,2.073632625,24,3.37,24.23544718
10/07/2019 18:00,26.84132,-7.17356,27.78338393,3.63132,-0.13356,3.633775339,23.21,-7.04,24.25418933,27.27132,3.57644,27.50483262,3.63132,-0.13356,3.633775339,23.64,3.71,23.92934809
10/07/2019 18:30,27.57428,-6.97916,28.44379707,5.53428,-0.11916,5.535562684,22.04,-6.86,23.08292009,27.96428,3.74084,28.21338051,5.53428,-0.11916,5.535562684,22.43,3.86,22.75971221
10/07/2019 19:00,26.09088,-7.41108,27.12301838,1.19088,-0.09108,1.194357878,24.9,-7.32,25.9536587,26.52088,3.26892,26.72158143,1.19088,-0.09108,1.194357878,25.33,3.36,25.5518786
10/07/2019 19:30,26.67108,-7.29672,27.65119584,5.04108,-0.03672,5.041213735,21.63,-7.26,22.81588263,27.08108,3.40328,27.29408743,5.04108,-0.03672,5.041213735,22.04,3.44,22.306842
10/07/2019 20:00,26.52204,-7.41496,27.53906748,5.34204,-0.08496,5.342715561,21.18,-7.33,22.41252552,26.91204,3.31504,27.11544555,5.34204,-0.08496,5.342715561,21.57,3.4,21.83632066
10/07/2019 20:30,26.82132,-7.83036,27.94096892,5.52132,-0.09036,5.522059351,21.3,-7.74,22.66269181,27.21132,2.92964,27.36857188,5.52132,-0.09036,5.522059351,21.69,3.02,21.89923515
10/07/2019 21:00,26.2958,-7.98592,27.48170329,5.0958,-0.02592,5.095865921,21.2,-7.96,22.6451231,26.6858,2.76408,26.82856798,5.0958,-0.02592,5.095865921,21.59,2.79,21.76952457
10/07/2019 21:30,25.11216,-8.47604,26.5040343,1.44216,0.00396,1.442165437,23.67,-8.48,25.14317601,25.52216,2.20396,25.61714447,1.44216,0.00396,1.442165437,24.08,2.2,24.18028949
10/07/2019 22:00,24.15448,-9.10924,25.8150568,0.11448,-0.03924,0.121018379,24.04,-9.07,25.69409465,24.58448,1.39076,24.62378668,0.11448,-0.03924,0.121018379,24.47,1.43,24.5117482
10/07/2019 22:30,23.25636,-9.41096,25.08833292,0.03636,0.05904,0.069338093,23.22,-9.47,25.07686783,23.65636,1.18904,23.68622352,0.03636,0.05904,0.069338093,23.62,1.13,23.64701461
10/07/2019 23:00,21.91968,-9.68684,23.96470823,0.04968,-0.00684,0.050148659,21.87,-9.68,23.91650685,22.32968,0.98316,22.35131344,0.04968,-0.00684,0.050148659,22.28,0.99,22.30198422
10/07/2019 23:30,20.45932,-9.01916,22.3590926,0.22932,-0.02916,0.231166537,20.23,-8.99,22.13759246,20.83932,1.71084,20.90942925,0.22932,-0.02916,0.231166537,20.61,1.74,20.68331937
11/07/2019 00:00,19.34116,-8.97196,21.32080056,0.10116,0.06804,0.121913031,19.24,-9.04,21.25792088,19.70116,1.66804,19.77164795,0.10116,0.06804,0.121913031,19.6,1.6,19.66519769
11/07/2019 00:30,18.30644,-9.10636,20.44630866,0.13644,0.05364,0.146605331,18.17,-9.16,20.34832917,18.66644,1.52364,18.72851999,0.13644,0.05364,0.146605331,18.53,1.47,18.5882167
11/07/2019 01:00,17.68732,-9.1496,19.91372564,0.06732,0.0504,0.084096031,17.62,-9.2,19.87723321,18.01732,1.5104,18.08051792,0.06732,0.0504,0.084096031,17.95,1.46,18.00927816
11/07/2019 01:30,17.082,-9.33736,19.46743475,0.072,0.06264,0.095434635,17.01,-9.4,19.43450797,17.422,1.34264,17.47365921,0.072,0.06264,0.095434635,17.35,1.28,17.39715207
11/07/2019 02:00,16.51424,-9.4588,19.03126428,0.17424,-0.0288,0.176604127,16.34,-9.43,18.8658554,16.84424,1.2812,16.8928948,0.17424,-0.0288,0.176604127,16.67,1.31,16.72139348
11/07/2019 02:30,16.01436,-9.3714,18.55486093,0.23436,-0.0414,0.237988591,15.78,-9.33,18.3318657,16.33436,1.3786,16.39243284,0.23436,-0.0414,0.237988591,16.1,1.42,16.16249981
11/07/2019 03:00,15.61068,-9.474,18.26061352,0.31068,-0.054,0.315338013,15.3,-9.42,17.96737043,15.92068,1.306,15.97415687,0.31068,-0.054,0.315338013,15.61,1.36,15.66913208
11/07/2019 03:30,15.65296,-9.24112,18.17727855,0.10296,0.03888,0.110056422,15.55,-9.28,18.10858636,15.96296,1.60888,16.0438333,0.10296,0.03888,0.110056422,15.86,1.57,15.93751863
11/07/2019 04:00,15.88908,-9.27172,18.39640332,0.10908,0.00828,0.109393806,15.78,-9.28,18.3064688,16.21908,1.51828,16.28998865,0.10908,0.00828,0.109393806,16.11,1.51,16.18061185
11/07/2019 04:30,16.05768,-7.44272,17.69867701,0.15768,0.01728,0.158624023,15.9,-7.46,17.5630749,16.06768,-1.98272,16.18954969,0.15768,0.01728,0.158624023,15.91,-2,16.03521437
11/07/2019 05:00,15.77424,-6.0876,16.90814955,0.53424,-0.0576,0.53733615,15.24,-6.03,16.38958511,15.54424,-4.9176,16.30356363,0.53424,-0.0576,0.53733615,15.01,-4.86,15.77718923
11/07/2019 05:30,16.29908,-5.99572,17.36688421,0.19908,0.04428,0.203945004,16.1,-6.04,17.19568551,16.06908,-4.81572,16.77517485,0.19908,0.04428,0.203945004,15.87,-4.86,16.59748475
11/07/2019 06:00,17.451,-6.02764,18.46266083,0.171,0.07236,0.18567975,17.28,-6.1,18.32507572,17.221,-4.84764,17.89028939,0.171,0.07236,0.18567975,17.05,-4.92,17.74567271
11/07/2019 06:30,19.54732,-5.4068,20.28130187,0.33732,0.0432,0.340075025,19.21,-5.45,19.96813962,19.28732,-4.2368,19.74718175,0.33732,0.0432,0.340075025,18.95,-4.28,19.42732354
11/07/2019 07:00,21.84564,-4.90728,22.39002867,0.21564,0.07272,0.227571545,21.63,-4.98,22.19588475,21.58564,-3.76728,21.91192034,0.21564,0.07272,0.227571545,21.37,-3.84,21.71226612
11/07/2019 07:30,24.5476,-3.98484,24.86892872,0.4176,-0.02484,0.418338124,24.13,-3.96,24.45278103,24.2576,-2.86484,24.42618402,0.4176,-0.02484,0.418338124,23.84,-2.84,24.00856514
11/07/2019 08:00,25.4546,-3.07064,25.63913983,0.5346,-0.08064,0.540647732,24.92,-2.99,25.09873503,25.1746,-1.99064,25.25318065,0.5346,-0.08064,0.540647732,24.64,-1.91,24.71391713
11/07/2019 08:30,26.66052,-2.61128,26.78809642,0.56052,-0.07128,0.565034078,26.1,-2.54,26.22330261,26.38052,-1.54128,26.42550623,0.56052,-0.07128,0.565034078,25.82,-1.47,25.86181161
11/07/2019 09:00,28.31984,4.77916,28.7202665,3.21984,0.11916,3.222044185,25.1,4.66,25.52891694,27.28984,-3.58084,27.52376759,3.21984,0.11916,3.222044185,24.07,-3.7,24.35271853
11/07/2019 09:30,28.82128,6.67992,29.58525836,15.46128,-0.37008,15.46570847,13.36,7.05,15.1060286,28.08128,-2.10008,28.15969855,15.46128,-0.37008,15.46570847,12.62,-1.73,12.73802575
11/07/2019 10:00,29.47992,6.49264,30.18642174,15.64992,-0.38736,15.65471315,13.83,6.88,15.44678931,28.74992,-2.21736,28.83530103,15.64992,-0.38736,15.65471315,13.1,-1.83,13.22720303
11/07/2019 10:30,28.81916,6.40488,29.52230463,16.22916,-0.46512,16.23582369,12.59,6.87,14.3424196,28.10916,-2.28512,28.20189088,16.22916,-0.46512,16.23582369,11.88,-1.82,12.01860225
11/07/2019 11:00,28.44756,5.71356,29.01565849,8.19756,-0.22644,8.200686863,20.25,5.94,21.10322487,27.48756,-2.95644,27.64609362,8.19756,-0.22644,8.200686863,19.29,-2.73,19.48222267
11/07/2019 11:30,28.75452,5.70428,29.31486365,7.09452,-0.22572,7.098109857,21.66,5.93,22.45708129,27.77452,-3.00572,27.93668402,7.09452,-0.22572,7.098109857,20.68,-2.78,20.86602022
11/07/2019 12:00,28.93408,5.69952,29.49009179,7.17408,-0.24048,7.178109394,21.76,5.94,22.55617875,27.94408,-3.01048,28.10577515,7.17408,-0.24048,7.178109394,20.77,-2.77,20.95389701
11/07/2019 12:30,28.43268,5.68076,28.99462582,8.30268,-0.39924,8.312273321,20.13,6.08,21.02815494,27.49268,-3.02924,27.65906268,8.30268,-0.39924,8.312273321,19.19,-2.63,19.36938306
11/07/2019 13:00,27.6592,5.53104,28.20680322,7.4592,-0.40896,7.47040246,20.2,5.94,21.05525113,26.6992,-3.21896,26.89254514,7.4592,-0.40896,7.47040246,19.24,-2.81,19.44411736
11/07/2019 13:30,26.39548,4.76764,26.82259785,3.70548,-0.43236,3.730618876,22.69,5.2,23.27823232,25.37548,-3.91236,25.67531005,3.70548,-0.43236,3.730618876,21.67,-3.48,21.94764908
11/07/2019 14:00,27.37804,4.81836,27.79880694,4.65804,-0.52164,4.687157447,22.72,5.34,23.33910881,26.34804,-3.89164,26.63388957,4.65804,-0.52164,4.687157447,21.69,-3.37,21.95023918
11/07/2019 14:30,27.66856,4.73552,28.07088104,4.49856,-0.47448,4.523513385,23.17,5.21,23.7485368,26.62856,-4.01448,26.9294682,4.49856,-0.47448,4.523513385,22.13,-3.54,22.41134757
11/07/2019 15:00,26.6654,4.58548,27.05679552,4.2354,-0.43452,4.257630889,22.43,5.02,22.98489286,25.6354,-4.17452,25.97306971,4.2354,-0.43452,4.257630889,21.4,-3.74,21.724355
11/07/2019 15:30,26.21808,4.32764,26.5728468,4.07808,-0.43236,4.100935461,22.14,4.76,22.64590912,25.19808,-4.45236,25.58841037,4.07808,-0.43236,4.100935461,21.12,-4.02,21.49918138
11/07/2019 16:00,26.80544,4.19956,27.13241452,3.92544,-0.46044,3.952351729,22.88,4.66,23.34973233,25.77544,-4.58044,26.1792616,3.92544,-0.46044,3.952351729,21.85,-4.12,22.23503767
11/07/2019 16:30,27.125,3.8034,27.39035371,3.735,-0.4266,3.759283517,23.39,4.23,23.76941312,26.055,-4.9966,26.52977641,3.735,-0.4266,3.759283517,22.32,-4.57,22.78304852
11/07/2019 17:00,26.98404,3.27844,27.18246831,3.61404,-0.42156,3.638543384,23.37,3.7,23.66108408,25.92404,-5.53156,26.50762166,3.61404,-0.42156,3.638543384,22.31,-5.11,22.88773034
11/07/2019 17:30,26.71052,3.115,26.89154335,2.81052,-0.315,2.828117337,23.9,3.43,24.14487316,25.64052,-5.695,26.26536295,2.81052,-0.315,2.828117337,22.83,-5.38,23.45534694
11/07/2019 18:00,26.57232,3.08644,26.75096825,2.99232,-0.31356,3.00870385,23.58,3.4,23.82386199,25.51232,-5.75356,26.15304809,2.99232,-0.31356,3.00870385,22.52,-5.44,23.16773619
11/07/2019 18:30,25.83424,2.99068,26.00677072,3.23424,-0.31932,3.249965175,22.6,3.31,22.84110549,24.79424,-5.82932,25.47028286,3.23424,-0.31932,3.249965175,21.56,-5.51,22.25294812
11/07/2019 19:00,26.62036,3.69208,26.87517481,7.65036,-0.27792,7.655406433,18.97,3.97,19.38096489,25.71036,-5.06792,26.20508394,7.65036,-0.27792,7.655406433,18.06,-4.79,18.68442399
11/07/2019 19:30,26.7114,3.66412,26.96154049,7.3314,-0.24588,7.335521995,19.38,3.91,19.77049569,25.7614,-5.06588,26.25476852,7.3314,-0.24588,7.335521995,18.43,-4.82,19.04986352
11/07/2019 20:00,26.98888,3.34848,27.1958078,6.96888,-0.19152,6.971511197,20.02,3.54,20.33056812,26.04888,-5.37152,26.59694299,6.96888,-0.19152,6.971511197,19.08,-5.18,19.77065502
11/07/2019 20:30,25.94604,3.22244,26.14538413,6.38604,-0.09756,6.386785172,19.56,3.32,19.83975806,25.01604,-5.48756,25.61084872,6.38604,-0.09756,6.386785172,18.63,-5.39,19.39404548
11/07/2019 21:00,26.46064,3.02892,26.63343436,6.11064,-0.09108,6.111318743,20.35,3.12,20.58778521,25.51064,-5.66108,26.13121849,6.11064,-0.09108,6.111318743,19.4,-5.57,20.18377814
11/07/2019 21:30,24.4422,2.92168,24.61620106,6.9822,-0.14832,6.983775173,17.46,3.07,17.72784533,23.5622,-5.79832,24.26515575,6.9822,-0.14832,6.983775173,16.58,-5.65,17.51624674
11/07/2019 22:00,24.85848,2.3214,24.96663625,4.30848,-0.0486,4.308754097,20.55,2.37,20.6862128,23.87848,-6.3786,24.71575095,4.30848,-0.0486,4.308754097,19.57,-6.33,20.56827168
11/07/2019 22:30,23.17252,-0.11168,23.17278912,1.80252,-0.12168,1.806622366,21.37,0.01,21.37000234,22.18252,-8.71168,23.83186023,1.80252,-0.12168,1.806622366,20.38,-8.59,22.11634011
11/07/2019 23:00,21.80484,-0.5392,21.81150577,1.28484,-0.0792,1.287278705,20.52,-0.46,20.5251553,20.82484,-9.1892,22.76214747,1.28484,-0.0792,1.287278705,19.54,-9.11,21.55930658
11/07/2019 23:30,20.64008,0.46988,20.64542781,1.00008,-0.06012,1.001885433,19.64,0.53,19.64714992,19.69008,-8.27012,21.35636053,1.00008,-0.06012,1.001885433,18.69,-8.21,20.41372577
12/07/2019 00:00,19.21708,0.797,19.2336001,1.02708,-0.063,1.029010363,18.19,0.86,18.2103185,18.31708,-7.943,19.96513633,1.02708,-0.063,1.029010363,17.29,-7.88,19.00101313
12/07/2019 00:30,17.92896,0.67224,17.94155827,1.21896,-0.07776,1.221437718,16.71,0.75,16.72682277,17.05896,-8.13776,18.90056227,1.21896,-0.07776,1.221437718,15.84,-8.06,17.77270942
12/07/2019 01:00,16.97724,0.46196,16.98352393,1.04724,-0.06804,1.049447978,15.93,0.53,15.93881426,16.13724,-8.34804,18.16866221,1.04724,-0.06804,1.049447978,15.09,-8.28,17.21239379
12/07/2019 01:30,16.58332,-4.24404,17.11777958,0.37332,-0.01404,0.373583918,16.21,-4.23,16.75282066,16.13332,-6.51404,17.3987566,0.37332,-0.01404,0.373583918,15.76,-6.5,17.04780338
12/07/2019 02:00,16.3278,-6.59372,17.60892377,0.1278,0.11628,0.172782749,16.2,-6.71,17.53465426,16.0878,-5.42372,16.97745704,0.1278,0.11628,0.172782749,15.96,-5.54,16.89417651
12/07/2019 02:30,15.96152,-6.69292,17.30795478,0.10152,0.12708,0.162651888,15.86,-6.82,17.26418258,15.74152,-5.52292,16.68226895,0.10152,0.12708,0.162651888,15.64,-5.65,16.62925434
12/07/2019 03:00,15.71404,-6.66332,17.06841781,0.19404,0.07668,0.208641664,15.52,-6.74,16.92034279,15.48404,-5.48332,16.42626838,0.19404,0.07668,0.208641664,15.29,-5.56,16.26953288
12/07/2019 03:30,15.6822,-6.5402,16.99133935,0.1422,0.1098,0.179657674,15.54,-6.65,16.9030796,15.4622,-5.3602,16.36494341,0.1422,0.1098,0.179657674,15.32,-5.47,16.26724623
12/07/2019 04:00,15.67576,-6.49552,16.96824185,0.18576,0.11448,0.218202768,15.49,-6.61,16.84138355,15.44576,-5.31552,16.33481726,0.18576,0.11448,0.218202768,15.26,-5.43,16.19729916
12/07/2019 04:30,16.00796,-6.50556,17.2793835,0.14796,0.06444,0.161383627,15.86,-6.57,17.16695954,15.78796,-5.32556,16.66197078,0.14796,0.06444,0.161383627,15.64,-5.39,16.54272348
12/07/2019 05:00,15.963,-6.56048,17.25854185,0.063,0.11952,0.135107477,15.9,-6.68,17.24622857,15.723,-5.37048,16.61489646,0.063,0.11952,0.135107477,15.66,-5.49,16.59444787
12/07/2019 05:30,16.35552,-6.3322,17.53852307,0.06552,0.1278,0.143616539,16.29,-6.46,17.5241462,16.13552,-5.1622,16.94117217,0.06552,0.1278,0.143616539,16.07,-5.29,16.9183037
12/07/2019 06:00,17.25608,-6.29336,18.36787078,0.13608,0.11664,0.179227944,17.12,-6.41,18.28065918,17.00608,-5.10336,17.7553102,0.13608,0.11664,0.179227944,16.87,-5.22,17.65914211
12/07/2019 06:30,19.46272,-5.6436,20.264444,0.43272,0.0864,0.441261327,19.03,-5.73,19.87394777,19.23272,-4.4836,19.74842241,0.43272,0.0864,0.441261327,18.8,-4.57,19.34747787
12/07/2019 07:00,21.85392,-4.33324,22.27938034,3.82392,0.08676,3.824904112,18.03,-4.42,18.56387082,21.62392,-3.19324,21.85842396,3.82392,0.08676,3.824904112,17.8,-3.28,18.09967956
12/07/2019 07:30,25.24908,-2.847,25.40908203,5.95908,-0.027,5.959141167,19.29,-2.82,19.49503783,25.00908,-1.737,25.0693289,5.95908,-0.027,5.959141167,19.05,-1.71,19.12659405
12/07/2019 08:00,25.73788,-1.93348,25.81040123,6.34788,-0.03348,6.34796829,19.39,-1.9,19.48286683,25.49788,-0.82348,25.5111741,6.34788,-0.03348,6.34796829,19.15,-0.79,19.16628811
12/07/2019 08:30,26.23392,-3.98248,26.53448144,2.65392,-0.04248,2.654259957,23.58,-3.94,23.90690277,26.48392,4.03752,26.78991576,2.65392,-0.04248,2.654259957,23.83,4.08,24.17675123
12/07/2019 09:00,26.09868,-4.53868,26.49038909,2.21868,-0.23868,2.231481366,23.88,-4.3,24.26405572,26.52868,6.02132,27.20344017,2.21868,-0.23868,2.231481366,24.31,6.26,25.10306157
12/07/2019 09:30,26.27792,-3.69008,26.53574514,5.76792,-0.28008,5.774716091,20.51,-3.41,20.79154155,26.68792,6.89992,27.56544884,5.76792,-0.28008,5.774716091,20.92,7.18,22.11783895
12/07/2019 10:00,25.17064,-3.23148,25.37722564,8.27064,-0.32148,8.27688561,16.9,-2.91,17.14870549,25.52064,7.28852,26.54101712,8.27064,-0.32148,8.27688561,17.25,7.61,18.85403405
12/07/2019 10:30,24.84224,-3.4162,25.0760306,8.56224,-0.3762,8.570500584,16.28,-3.04,16.56140091,25.17224,7.1838,26.17725442,8.56224,-0.3762,8.570500584,16.61,7.56,18.24953972
12/07/2019 11:00,25.42344,-3.33656,25.64144953,9.25344,-0.46656,9.265194551,16.17,-2.87,16.42272206,25.75344,7.20344,26.74190008,9.25344,-0.46656,9.265194551,16.5,7.67,18.19557364
12/07/2019 11:30,26.37936,-2.73564,26.5208288,16.38936,-0.66564,16.40287163,9.99,-2.07,10.20220564,26.67936,7.72436,27.77506053,16.38936,-0.66564,16.40287163,10.29,8.39,13.27690476
12/07/2019 12:00,26.03612,-2.33852,26.14092998,18.18612,-0.75852,18.20193158,7.85,-1.58,8.007427802,26.28612,8.10148,27.50625534,18.18612,-0.75852,18.20193158,8.1,8.86,12.0045658
12/07/2019 12:30,25.86736,-2.4726,25.98526629,17.93736,-0.7326,17.95231424,7.93,-1.74,8.118651366,26.11736,8.0374,27.32611008,17.93736,-0.7326,17.95231424,8.18,8.77,11.99271862
12/07/2019 13:00,25.79292,-3.71988,26.05978184,11.84292,-0.29988,11.84671609,13.95,-3.42,14.36310899,26.09292,6.82012,26.96951077,11.84292,-0.29988,11.84671609,14.25,7.12,15.9297489
12/07/2019 13:30,24.47184,-4.41448,24.86681698,6.98184,0.15552,6.983571884,17.49,-4.57,18.07719558,24.82184,6.14552,25.57129557,6.98184,0.15552,6.983571884,17.84,5.99,18.81875926
12/07/2019 14:00,23.44352,-4.74956,23.91980247,5.03352,-0.34956,5.045643248,18.41,-4.4,18.92849968,23.79352,5.87044,24.50701246,5.03352,-0.34956,5.045643248,18.76,6.22,19.76426067
12/07/2019 14:30,22.71084,-5.02204,23.25947418,5.10084,-0.48204,5.123566265,17.61,-4.54,18.1858104,23.07084,5.61796,23.74500227,5.10084,-0.48204,5.123566265,17.97,6.1,18.97711517
12/07/2019 15:00,21.5866,-5.19904,22.20385814,5.2866,-0.50904,5.311050864,16.3,-4.69,16.96131186,21.9166,5.50096,22.5964138,5.2866,-0.50904,5.311050864,16.63,6.01,17.68267514
12/07/2019 15:30,22.23908,-5.5642,22.9245938,4.87908,-0.4842,4.903047143,17.36,-5.08,18.08800708,22.58908,5.0258,23.14141743,4.87908,-0.4842,4.903047143,17.71,5.51,18.54735022
12/07/2019 16:00,22.8952,-5.9004,23.64328453,4.2552,-0.4104,4.274945052,18.64,-5.49,19.43166745,23.2452,4.7196,23.71948455,4.2552,-0.4104,4.274945052,18.99,5.13,19.67071427
12/07/2019 16:30,23.45224,-6.18996,24.25537396,3.97224,-0.39996,3.992324964,19.48,-5.79,20.32226611,23.83224,4.40004,24.23501631,3.97224,-0.39996,3.992324964,19.86,4.8,20.43182811
12/07/2019 17:00,22.9066,-6.23428,23.73980983,4.2966,-0.40428,4.315578047,18.61,-5.83,19.50182043,23.2666,4.42572,23.68378502,4.2966,-0.40428,4.315578047,18.97,4.83,19.57523435
12/07/2019 17:30,22.40372,-6.36196,23.28950847,4.11372,-0.38196,4.131414489,18.29,-5.98,19.24277787,22.75372,4.30804,23.15795722,4.11372,-0.38196,4.131414489,18.64,4.69,19.22097032
12/07/2019 18:00,21.87684,-6.50588,22.82372895,4.05684,-0.33588,4.070720595,17.82,-6.17,18.85792406,22.22684,4.20412,22.62094254,4.05684,-0.33588,4.070720595,18.17,4.54,18.72860112
12/07/2019 18:30,22.16008,-6.67128,23.14249603,3.61008,-0.34128,3.626175622,18.55,-6.33,19.60029081,22.51008,4.05872,22.87306078,3.61008,-0.34128,3.626175622,18.9,4.4,19.40541162
12/07/2019 19:00,22.9164,-6.83792,23.9148184,2.2464,-0.18792,2.254246412,20.67,-6.65,21.71339218,23.2964,3.89208,23.61928322,2.2464,-0.18792,2.254246412,21.05,4.08,21.44175599
12/07/2019 19:30,23.65216,-6.75076,24.59669558,5.04216,-0.14076,5.044124388,18.61,-6.61,19.74903036,24.02216,3.99924,24.35278406,5.04216,-0.14076,5.044124388,18.98,4.14,19.42627087
12/07/2019 20:00,22.85764,-7.29744,23.99425633,1.99764,-0.12744,2.001700908,20.86,-7.17,22.05784441,23.23764,3.55256,23.50762845,1.99764,-0.12744,2.001700908,21.24,3.68,21.55643755
12/07/2019 20:30,21.63788,-7.379,22.8614849,1.84788,-0.099,1.850530058,19.79,-7.28,21.08654784,22.00788,3.301,22.25406442,1.84788,-0.099,1.850530058,20.16,3.4,20.44469613
12/07/2019 21:00,21.82416,-7.68472,23.13760751,1.60416,-0.05472,1.605093014,20.22,-7.63,21.61169359,22.20416,2.96528,22.40128583,1.60416,-0.05472,1.605093014,20.6,3.02,20.82019212
12/07/2019 21:30,21.53212,-8.13884,23.01896844,1.48212,-0.07884,1.484215429,20.05,-8.06,21.60939842,21.90212,2.43116,22.03663766,1.48212,-0.07884,1.484215429,20.42,2.51,20.57368465
12/07/2019 22:00,19.98208,-8.27404,21.62737291,3.14208,-0.28404,3.154892304,16.84,-7.99,18.63935889,20.30208,2.43596,20.447698,3.14208,-0.28404,3.154892304,17.16,2.72,17.3742338
12/07/2019 22:30,18.64356,-8.43028,20.46098606,3.73356,-0.35028,3.749955513,14.91,-8.08,16.95861138,18.94356,2.25972,19.07786151,3.73356,-0.35028,3.749955513,15.21,2.61,15.43231026
12/07/2019 23:00,17.4954,-8.01008,19.24189187,3.9654,-0.37008,3.982631839,13.53,-7.64,15.53803398,17.7654,2.75992,17.97850371,3.9654,-0.37008,3.982631839,13.8,3.13,14.15050882
12/07/2019 23:30,17.8836,-8.6666,19.8729239,3.1536,-0.2466,3.163226916,14.73,-8.42,16.96671153,18.1736,2.1434,18.29956012,3.1536,-0.2466,3.163226916,15.02,2.39,15.20896117
13/07/2019 00:00,17.59672,-6.79464,18.86297133,1.65672,-0.04464,1.657321299,15.94,-6.75,17.31028885,17.45672,-4.07464,17.92595226,1.65672,-0.04464,1.657321299,15.8,-4.03,16.30585478
13/07/2019 00:30,16.72556,-6.51344,17.94907401,1.01556,-0.07344,1.018211936,15.71,-6.44,16.97874259,16.49556,-5.34344,17.33943052,1.01556,-0.07344,1.018211936,15.48,-5.27,16.35247076
13/07/2019 01:00,16.06988,-6.72932,17.42196289,1.01988,-0.04932,1.021071827,15.05,-6.68,16.46587076,15.84988,-5.55932,16.79656914,1.01988,-0.04932,1.021071827,14.83,-5.51,15.82052464
13/07/2019 01:30,15.52312,-6.84396,16.96487675,0.84312,-0.09396,0.848339446,14.68,-6.75,16.1575029,15.30312,-5.65396,16.31418847,0.84312,-0.09396,0.848339446,14.46,-5.56,15.49210121
13/07/2019 02:00,15.2446,-6.98604,16.7690961,0.8946,-0.08604,0.898728013,14.35,-6.9,15.92270392,15.0146,-5.79604,16.0944802,0.8946,-0.08604,0.898728013,14.12,-5.71,15.23084042
13/07/2019 02:30,15.09892,-7.11428,16.69102648,0.62892,0.04572,0.630579642,14.47,-7.16,16.14455016,14.87892,-5.91428,16.01127629,0.62892,0.04572,0.630579642,14.25,-5.96,15.44616781
13/07/2019 03:00,14.9618,-7.25876,16.62964389,0.4518,0.02124,0.452298991,14.51,-7.28,16.23386892,14.7418,-6.06876,15.94209883,0.4518,0.02124,0.452298991,14.29,-6.09,15.53358297
13/07/2019 03:30,14.72484,-7.21488,16.39742073,0.38484,0.10512,0.398938642,14.34,-7.32,16.10024845,14.51484,-6.00488,15.70793316,0.38484,0.10512,0.398938642,14.13,-6.11,15.39444705
13/07/2019 04:00,14.50056,-7.21956,16.19840384,0.43056,0.01044,0.430686553,14.07,-7.23,15.81890641,14.27056,-6.00956,15.48430477,0.43056,0.01044,0.430686553,13.84,-6.02,15.09258096
13/07/2019 04:30,14.64324,-7.17648,16.30724817,0.36324,0.08352,0.372718242,14.28,-7.26,16.01955056,14.42324,-5.97648,15.61243624,0.36324,0.08352,0.372718242,14.06,-6.06,15.3103625
13/07/2019 05:00,14.61912,-7.26536,16.32495407,0.24912,0.04464,0.253087937,14.37,-7.31,16.12243778,14.39912,-6.04536,15.61669089,0.24912,0.04464,0.253087937,14.15,-6.09,15.40488883
13/07/2019 05:30,14.65744,-6.78628,16.15221792,0.21744,0.06372,0.226584183,14.44,-6.85,15.98236841,14.43744,-5.57628,15.47690448,0.21744,0.06372,0.226584183,14.22,-5.64,15.29764688
13/07/2019 06:00,14.91724,-6.03276,16.09093665,0.32724,-0.03276,0.328875714,14.59,-6,15.77555387,14.69724,-4.84276,15.47453353,0.32724,-0.03276,0.328875714,14.37,-4.81,15.15364643
13/07/2019 06:30,15.00212,-5.6372,16.0262793,1.12212,-0.0972,1.12632195,13.88,-5.54,14.94476497,14.78212,-4.4272,15.43085129,1.12212,-0.0972,1.12632195,13.66,-4.33,14.32984648
13/07/2019 07:00,15.85588,-5.3958,16.74883841,0.69588,-0.0558,0.698113611,15.16,-5.34,16.07299599,15.61588,-4.2058,16.17233631,0.69588,-0.0558,0.698113611,14.92,-4.15,15.48641017
13/07/2019 07:30,18.191,-5.20932,18.92219585,0.441,0.04068,0.442872287,17.75,-5.25,18.51013236,17.951,-4.04932,18.40204862,0.441,0.04068,0.442872287,17.51,-4.09,17.98132921
13/07/2019 08:00,19.34276,-5.44628,20.09488319,0.48276,0.06372,0.486947077,18.86,-5.51,19.64840197,19.10276,-4.31628,19.58432313,0.48276,0.06372,0.486947077,18.62,-4.38,19.12821999
13/07/2019 08:30,21.11652,-5.63084,21.85437659,2.48652,0.38916,2.516789069,18.63,-6.02,19.57849075,20.87652,-4.49084,21.35407997,2.48652,0.38916,2.516789069,18.39,-4.88,19.02646841
13/07/2019 09:00,22.78032,-4.68056,23.25619533,7.78032,1.00944,7.845530474,15,-5.69,16.04294549,22.57032,-3.52056,22.84324162,7.78032,1.00944,7.845530474,14.79,-4.53,15.46819317
13/07/2019 09:30,24.39272,-3.65008,24.66430362,11.86272,0.97992,11.90312434,12.53,-4.63,13.35806124,24.20272,-2.50008,24.33150335,11.86272,0.97992,11.90312434,12.34,-3.48,12.82131039
13/07/2019 10:00,24.14428,-3.34092,24.37433082,12.19428,1.00908,12.23595959,11.95,-4.35,12.71711445,23.94428,-2.18092,24.04339736,12.19428,1.00908,12.23595959,11.75,-3.19,12.17532751
13/07/2019 10:30,24.37716,-3.57344,24.63768258,10.75716,0.82656,10.78886893,13.62,-4.4,14.31308492,24.17716,-2.43344,24.29931472,10.75716,0.82656,10.78886893,13.42,-3.26,13.81028602
13/07/2019 11:00,24.2576,-3.42144,24.49770213,10.8576,0.71856,10.88135131,13.4,-4.14,14.02496346,24.0476,-2.28144,24.15557977,10.8576,0.71856,10.88135131,13.19,-3,13.52686586
13/07/2019 11:30,23.6594,-3.54224,23.92309914,10.4094,0.52776,10.42277022,13.25,-4.07,13.86100285,23.4694,-2.40224,23.59202182,10.4094,0.52776,10.42277022,13.06,-2.93,13.38463672
13/07/2019 12:00,23.3184,-3.65876,23.60369258,10.0584,0.47124,10.06943284,13.26,-4.13,13.88828643,23.1084,-2.51876,23.24526409,10.0584,0.47124,10.06943284,13.05,-2.99,13.38815148
13/07/2019 12:30,23.45868,-4.22696,23.83646069,8.24868,0.02304,8.248712177,15.21,-4.25,15.7926122,23.23868,-3.07696,23.44150019,8.24868,0.02304,8.248712177,14.99,-3.1,15.30719112
13/07/2019 13:00,23.27776,-4.66988,23.7415646,6.82776,-0.20988,6.830985012,16.45,-4.46,17.04388747,23.05776,-3.52988,23.3263874,6.82776,-0.20988,6.830985012,16.23,-3.32,16.56608886
13/07/2019 13:30,22.43396,-5.39964,23.07463268,2.34396,-0.17964,2.350833684,20.09,-5.22,20.75708313,22.17396,-4.25964,22.57939404,2.34396,-0.17964,2.350833684,19.83,-4.08,20.24537725
13/07/2019 14:00,22.14804,-5.5502,22.83287971,1.77804,-0.1602,1.785242359,20.37,-5.39,21.07104649,21.88804,-4.4102,22.3279233,1.77804,-0.1602,1.785242359,20.11,-4.25,20.55418692
13/07/2019 14:30,21.7824,-5.71512,22.51967021,1.8324,-0.10512,1.835412753,19.95,-5.61,20.72376896,21.5324,-4.56512,22.01101021,1.8324,-0.10512,1.835412753,19.7,-4.46,20.1985544
13/07/2019 15:00,20.81524,-5.79296,21.60630931,2.05524,-0.19296,2.064278329,18.76,-5.6,19.57798764,20.57524,-4.64296,21.09259535,2.05524,-0.19296,2.064278329,18.52,-4.45,19.04712314
13/07/2019 15:30,20.45476,-5.82368,21.26763869,1.81476,-0.19368,1.825065971,18.64,-5.63,19.47168457,20.21476,-4.65368,20.74351126,1.81476,-0.19368,1.825065971,18.4,-4.46,18.93281807
13/07/2019 16:00,21.1482,-5.77944,21.92369243,2.0682,-0.19944,2.077793915,19.08,-5.58,19.87920522,20.8982,-4.61944,21.40266313,2.0682,-0.19944,2.077793915,18.83,-4.42,19.34180188
13/07/2019 16:30,21.1134,-5.75188,21.88286506,2.3634,-0.28188,2.380150393,18.75,-5.47,19.53160004,20.8634,-4.59188,21.36274377,2.3634,-0.28188,2.380150393,18.5,-4.31,18.99542313
13/07/2019 17:00,21.78408,-5.862,22.55901561,1.59408,-0.162,1.602290562,20.19,-5.7,20.97918254,21.52408,-4.702,22.03167774,1.59408,-0.162,1.602290562,19.93,-4.54,20.44056017
13/07/2019 17:30,22.35416,-5.83096,23.10213332,1.15416,-0.12096,1.160481205,21.2,-5.71,21.95550273,22.09416,-4.68096,22.58458086,1.15416,-0.12096,1.160481205,20.94,-4.56,21.4307536
13/07/2019 18:00,22.44012,-5.81888,23.18228526,1.14012,-0.03888,1.140782744,21.3,-5.78,22.07030584,22.18012,-4.67888,22.66825184,1.14012,-0.03888,1.140782744,21.04,-4.64,21.54556103
13/07/2019 18:30,22.56868,-5.9402,23.33733689,1.22868,-0.0702,1.230683787,21.34,-5.87,22.13261169,22.30868,-4.7902,22.8171694,1.22868,-0.0702,1.230683787,21.08,-4.72,21.60196287
13/07/2019 19:00,22.50312,-5.98456,23.28530369,1.29312,-0.12456,1.29910528,21.21,-5.86,22.00462906,22.24312,-4.83456,22.762455,1.29312,-0.12456,1.29910528,20.95,-4.71,21.47292714
13/07/2019 19:30,22.1456,-5.94604,22.92995837,1.0656,-0.08604,1.069067931,21.08,-5.86,21.879351,21.8956,-4.80604,22.41685348,1.0656,-0.08604,1.069067931,20.83,-4.72,21.35807341
13/07/2019 20:00,22.14572,-5.85448,22.90650236,0.85572,-0.11448,0.863343726,21.29,-5.74,22.05020862,21.88572,-4.71448,22.38774356,0.85572,-0.11448,0.863343726,21.03,-4.6,21.52721301
13/07/2019 20:30,22.09772,-5.87232,22.86467519,0.56772,-0.11232,0.57872427,21.53,-5.76,22.28718242,21.83772,-4.72232,22.34247795,0.56772,-0.11232,0.57872427,21.27,-4.61,21.76384617
13/07/2019 21:00,21.20276,-5.89856,22.00795406,0.93276,-0.08856,0.93695469,20.27,-5.81,21.08622773,20.95276,-4.74856,21.4841098,0.93276,-0.08856,0.93695469,20.02,-4.66,20.55519399
13/07/2019 21:30,19.98488,-5.80256,20.81021699,1.69488,-0.05256,1.695694774,18.29,-5.75,19.17254808,19.74488,-4.66256,20.28792133,1.69488,-0.05256,1.695694774,18.05,-4.61,18.62940149
13/07/2019 22:00,20.23496,-5.91236,21.08102481,1.70496,-0.07236,1.70649482,18.53,-5.84,19.42849711,19.99496,-4.76236,20.55428175,1.70496,-0.07236,1.70649482,18.29,-4.69,18.8817425
13/07/2019 22:30,20.4126,-6.10852,21.30700015,1.2726,-0.03852,1.273182842,19.14,-6.07,20.07945467,20.1726,-4.94852,20.77069187,1.2726,-0.03852,1.273182842,18.9,-4.91,19.52736797
13/07/2019 23:00,19.32276,-6.24024,20.30540936,1.29276,-0.03024,1.293113636,18.03,-6.21,19.06947823,19.09276,-5.10024,19.76223501,1.29276,-0.03024,1.293113636,17.8,-5.07,18.50796855
13/07/2019 23:30,18.23056,-6.40456,19.32282864,0.88056,-0.03456,0.88123794,17.35,-6.37,18.48240785,17.99056,-5.24456,18.73941458,0.88056,-0.03456,0.88123794,17.11,-5.21,17.88564229
14/07/2019 00:00,17.21416,-6.66692,18.46009552,0.61416,-0.01692,0.614393027,16.6,-6.65,17.88246348,16.98416,-5.49692,17.85154952,0.61416,-0.01692,0.614393027,16.37,-5.48,17.26288794
14/07/2019 00:30,16.20684,-6.89248,17.61158549,0.54684,-0.04248,0.548487498,15.66,-6.85,17.09263292,15.99684,-5.71248,16.98620963,0.54684,-0.04248,0.548487498,15.45,-5.67,16.45756361
14/07/2019 01:00,15.50168,-7.1582,17.07459839,0.57168,-0.0882,0.578443828,14.93,-7.07,16.5193765,15.27168,-5.9682,16.39645148,0.57168,-0.0882,0.578443828,14.7,-5.88,15.83238453
14/07/2019 01:30,15.1088,-7.36384,16.80779513,0.5688,-0.03384,0.569805744,14.54,-7.33,16.28313545,14.8888,-6.18384,16.12191808,0.5688,-0.03384,0.569805744,14.32,-6.15,15.584765
14/07/2019 02:00,14.72256,-7.37996,16.46868491,0.41256,-0.03996,0.414490718,14.31,-7.34,16.08265214,14.51256,-6.18996,15.77751573,0.41256,-0.03996,0.414490718,14.1,-6.15,15.38286384
14/07/2019 02:30,14.3446,-7.45784,16.16746506,0.2646,0.00216,0.264608816,14.08,-7.46,15.9341771,14.1246,-6.26784,15.4528361,0.2646,0.00216,0.264608816,13.86,-6.27,15.21224835
14/07/2019 03:00,13.9774,-7.73616,15.97547753,0.2574,0.03384,0.259614918,13.72,-7.77,15.7674126,13.7574,-6.51616,15.22256207,0.2574,0.03384,0.259614918,13.5,-6.55,15.00508247
14/07/2019 03:30,13.93552,-7.67676,15.91010251,0.15552,0.09324,0.181328895,13.78,-7.77,15.81964917,13.72552,-6.46676,15.17263603,0.15552,0.09324,0.181328895,13.57,-6.56,15.07244174
14/07/2019 04:00,13.88156,-7.76536,15.90592732,0.06156,0.13464,0.148045815,13.82,-7.9,15.91861803,13.66156,-6.55536,15.1529194,0.06156,0.13464,0.148045815,13.6,-6.69,15.15638809
14/07/2019 04:30,14.06692,-6.82752,15.63628049,0.01692,0.13248,0.133556119,14.05,-6.96,15.67941644,13.85692,-5.63752,14.95980828,0.01692,0.13248,0.133556119,13.84,-5.77,14.9946157
14/07/2019 05:00,14.10792,-6.47392,15.52240467,0.00792,0.13608,0.136310281,14.1,-6.61,15.57247893,13.88792,-5.27392,14.85558999,0.00792,0.13608,0.136310281,13.88,-5.41,14.89706347
14/07/2019 05:30,13.88144,-6.48268,15.32055862,0.00144,0.15732,0.15732659,13.88,-6.64,15.38648758,13.66144,-5.27268,14.64363675,0.00144,0.15732,0.15732659,13.66,-5.43,14.69967687
14/07/2019 06:00,13.74064,-6.58,15.23488062,0.08064,0.09,0.120842085,13.66,-6.67,15.20146375,13.53064,-5.38,14.56099649,0.08064,0.09,0.120842085,13.45,-5.47,14.51975895
14/07/2019 06:30,14.199,-6.49236,15.61289017,0.189,0.01764,0.189821415,14.01,-6.51,15.44863101,13.989,-5.29236,14.95664385,0.189,0.01764,0.189821415,13.8,-5.31,14.78634843
14/07/2019 07:00,14.81472,-6.36452,16.12398969,0.32472,0.01548,0.325088771,14.49,-6.38,15.83238769,14.59472,-5.16452,15.48154123,0.32472,0.01548,0.325088771,14.27,-5.18,15.18108362
14/07/2019 07:30,15.87896,-6.1704,17.03570388,0.58896,0.0396,0.590289795,15.29,-6.21,16.50297549,15.64896,-4.9804,16.42237295,0.58896,0.0396,0.590289795,15.06,-5.02,15.87463385
14/07/2019 08:00,16.92496,-5.8946,17.92206964,0.98496,0.0054,0.984974803,15.94,-5.9,16.9968703,16.69496,-4.7146,17.34788582,0.98496,0.0054,0.984974803,15.71,-4.72,16.40373433
14/07/2019 08:30,18.15684,-6.04176,19.13566572,1.35684,-0.04176,1.35748248,16.8,-6,17.8392825,17.91684,-4.89176,18.57262694,1.35684,-0.04176,1.35748248,16.56,-4.85,17.25561068
14/07/2019 09:00,19.1726,-7.64056,20.63896189,1.5426,-0.07056,1.544212898,17.63,-7.57,19.18650046,18.9226,-6.48056,20.00156116,1.5426,-0.07056,1.544212898,17.38,-6.41,18.52437583
14/07/2019 09:30,20.65052,-7.25488,21.88783361,1.73052,-0.07488,1.73213928,18.92,-7.18,20.23657086,20.41052,-6.10488,21.3039641,1.73052,-0.07488,1.73213928,18.68,-6.03,19.62914415
14/07/2019 10:00,21.57004,-7.08232,22.7029928,1.94004,-0.11232,1.943288703,19.63,-6.97,20.8306937,21.31004,-5.92232,22.11767797,1.94004,-0.11232,1.943288703,19.37,-5.81,20.22258638
14/07/2019 10:30,22.4526,-6.61544,23.40690695,1.7226,-0.05544,1.723491907,20.73,-6.56,21.74319434,22.1826,-5.47544,22.84837381,1.7226,-0.05544,1.723491907,20.46,-5.42,21.16572701
14/07/2019 11:00,22.75752,-6.41988,23.64570946,2.38752,-0.11988,2.390527759,20.37,-6.3,21.32198162,22.49752,-5.28988,23.11106308,2.38752,-0.11988,2.390527759,20.11,-5.17,20.76393508
14/07/2019 11:30,23.20944,-6.18316,24.01894196,2.62944,-0.17316,2.635135499,20.58,-6.01,21.43960121,22.94944,-5.04316,23.4970266,2.62944,-0.17316,2.635135499,20.32,-4.87,20.8954373
14/07/2019 12:00,23.57972,-6.0466,24.34264913,2.43972,-0.1566,2.44474073,21.14,-5.89,21.94519765,23.31972,-4.9266,23.83444416,2.43972,-0.1566,2.44474073,20.88,-4.77,21.41792007
14/07/2019 12:30,22.8676,-5.71688,23.5713777,2.6676,-0.23688,2.678096693,20.2,-5.48,20.93013139,22.6176,-4.58688,23.0780263,2.6676,-0.23688,2.678096693,19.95,-4.35,20.41874139
14/07/2019 13:00,22.7796,-5.7618,23.4969895,2.4696,-0.1818,2.476282577,20.31,-5.58,21.06258531,22.5196,-4.6418,22.99301397,2.4696,-0.1818,2.476282577,20.05,-4.46,20.54006086
14/07/2019 13:30,22.81808,-6.13148,23.62752255,2.72808,-0.23148,2.737883028,20.09,-5.9,20.93843595,22.56808,-4.98148,23.11132575,2.72808,-0.23148,2.737883028,19.84,-4.75,20.40068871
14/07/2019 14:00,22.22792,-6.06592,23.04074246,4.68792,-0.20592,4.692440407,17.54,-5.86,18.49300408,21.98792,-4.91592,22.53075443,4.68792,-0.20592,4.692440407,17.3,-4.71,17.92969883
14/07/2019 14:30,22.22256,-5.87324,22.98558507,7.43256,-0.18324,7.434818428,14.79,-5.69,15.84677254,22.00256,-4.70324,22.49962473,7.43256,-0.18324,7.434818428,14.57,-4.52,15.25500901
14/07/2019 15:00,21.56548,-6.27192,22.45900506,5.50548,-0.15192,5.507575666,16.06,-6.12,17.18656452,21.33548,-5.12192,21.94166747,5.50548,-0.15192,5.507575666,15.83,-4.97,16.59185945
14/07/2019 15:30,21.3644,-6.90132,22.45140987,2.1744,-0.12132,2.177781877,19.19,-6.78,20.35250599,21.1144,-5.74132,21.88105671,2.1744,-0.12132,2.177781877,18.94,-5.62,19.75621421
14/07/2019 16:00,21.35364,-6.81132,22.41365703,2.75364,-0.21132,2.761736662,18.6,-6.6,19.73626104,21.10364,-5.65132,21.8472204,2.75364,-0.21132,2.761736662,18.35,-5.44,19.13938609
14/07/2019 16:30,21.84584,-6.78932,22.87652927,1.63584,-0.04932,1.636583321,20.21,-6.74,21.30426483,21.58584,-5.63932,22.3103209,1.63584,-0.04932,1.636583321,19.95,-5.59,20.71836384
14/07/2019 17:00,21.77196,-6.80972,22.8120698,1.73196,-0.09972,1.734828383,20.04,-6.71,21.13352077,21.50196,-5.65972,22.23435887,1.73196,-0.09972,1.734828383,19.77,-5.56,20.5369545
14/07/2019 17:30,22.32124,-6.6928,23.30303257,1.91124,-0.2628,1.929223206,20.41,-6.43,21.39890184,22.06124,-5.5528,22.74932742,1.91124,-0.2628,1.929223206,20.15,-5.29,20.83282506
14/07/2019 18:00,21.639,-6.58208,22.61791542,1.989,-0.17208,1.996429945,19.65,-6.41,20.66907352,21.389,-5.43208,22.06800431,1.989,-0.17208,1.996429945,19.4,-5.26,20.10043781
14/07/2019 18:30,22.577,-6.66524,23.54031336,1.377,-0.16524,1.386878963,21.2,-6.5,22.17408397,22.307,-5.50524,22.97629031,1.377,-0.16524,1.386878963,20.93,-5.34,21.60047453
14/07/2019 19:00,22.63728,-6.66552,23.59821185,1.09728,-0.15552,1.108246303,21.54,-6.51,22.50225989,22.36728,-5.51552,23.03727795,1.09728,-0.15552,1.108246303,21.27,-5.36,21.93496068
14/07/2019 19:30,23.16816,-6.72116,24.12338346,0.93816,-0.10116,0.943598183,22.23,-6.62,23.19476881,22.89816,-5.58116,23.5685188,0.93816,-0.10116,0.943598183,21.96,-5.48,22.63342661
14/07/2019 20:00,24.0858,-6.67808,24.99444967,0.6858,-0.11808,0.695891174,23.4,-6.56,24.30213159,23.8158,-5.52808,24.44896722,0.6858,-0.11808,0.695891174,23.13,-5.41,23.75426278
14/07/2019 20:30,23.75764,-6.7142,24.68817409,1.27764,-0.0342,1.278097653,22.48,-6.68,23.45149889,23.48764,-5.5742,24.14002772,1.27764,-0.0342,1.278097653,22.21,-5.54,22.8905155
14/07/2019 21:00,23.92848,-6.72372,24.85519193,1.96848,0.02628,1.968655416,21.96,-6.75,22.97398746,23.65848,-5.57372,24.30617268,1.96848,0.02628,1.968655416,21.69,-5.6,22.4012522
14/07/2019 21:30,16.87232,-3.11676,17.15777885,0.11232,0.00324,0.112366721,16.76,-3.12,17.04793243,16.66232,-1.99676,16.78153623,0.11232,0.00324,0.112366721,16.55,-2,16.67040791
14/07/2019 22:00,14.83364,-1.98408,14.96574252,0.14364,0.02592,0.145959912,14.69,-2.01,14.82687425,14.63364,-0.85408,14.65854264,0.14364,0.02592,0.145959912,14.49,-0.88,14.51669728
14/07/2019 22:30,15.20956,-2.15424,15.36136274,0.07956,0.00576,0.079768234,15.13,-2.16,15.28340603,14.99956,-1.03424,15.03517385,0.07956,0.00576,0.079768234,14.92,-1.04,14.95620273
14/07/2019 23:00,14.28248,-2.20764,14.45209014,0.04248,0.07236,0.083907807,14.24,-2.28,14.42137303,14.09248,-1.06764,14.1328641,0.04248,0.07236,0.083907807,14.05,-1.14,14.09617324
14/07/2019 23:30,12.95344,-2.445,13.18217102,0.07344,0.045,0.086130329,12.88,-2.49,13.11847933,12.75344,-1.275,12.81701435,0.07344,0.045,0.086130329,12.68,-1.32,12.74852148
15/07/2019 00:00,11.8888,-2.48064,12.14484007,0.2088,0.00936,0.209009688,11.68,-2.49,11.94246624,11.6988,-1.43064,11.78595148,0.2088,0.00936,0.209009688,11.49,-1.44,11.57988342
15/07/2019 00:30,11.55656,-2.6988,11.86750186,0.10656,-0.0288,0.110383303,11.45,-2.67,11.75718504,11.35656,-1.4888,11.45373216,0.10656,-0.0288,0.110383303,11.25,-1.46,11.3443422
15/07/2019 01:00,11.3284,-2.80864,11.67137975,0.0684,-0.00864,0.068943525,11.26,-2.8,11.60291343,11.1384,-1.58864,11.25112135,0.0684,-0.00864,0.068943525,11.07,-1.58,11.18218673
15/07/2019 01:30,10.8184,-2.89916,11.20012979,0.0684,0.06084,0.091542698,10.75,-2.96,11.15007175,10.6284,-1.66916,10.75867007,0.0684,0.06084,0.091542698,10.56,-1.73,10.700771
15/07/2019 02:00,10.53372,-2.887,10.92218046,0.06372,0.063,0.089606018,10.47,-2.95,10.877656,10.33372,-1.667,10.46731379,0.06372,0.063,0.089606018,10.27,-1.73,10.41469155
15/07/2019 02:30,9.83056,-2.92252,10.25578047,0.25056,-0.00252,0.250572672,9.58,-2.92,10.01512856,9.66056,-1.68252,9.805982514,0.25056,-0.00252,0.250572672,9.41,-1.68,9.558791765
15/07/2019 03:00,9.46936,-2.91908,9.909076993,0.27936,-0.01908,0.280010814,9.19,-2.9,9.636705869,9.27936,-1.69908,9.433631054,0.27936,-0.01908,0.280010814,9,-1.68,9.155457389
15/07/2019 03:30,9.7862,-2.92544,10.21410347,0.1962,0.03456,0.199220565,9.59,-2.96,10.03641868,9.6062,-1.69544,9.754670432,0.1962,0.03456,0.199220565,9.41,-1.73,9.567706099
15/07/2019 04:00,9.77652,-2.77412,10.1624842,0.23652,-0.02412,0.237746682,9.54,-2.75,9.928449023,9.59652,-1.53412,9.718370248,0.23652,-0.02412,0.237746682,9.36,-1.51,9.481017878
15/07/2019 04:30,9.99276,-2.67712,10.34515461,0.21276,0.00288,0.212779491,9.78,-2.68,10.14055225,9.80276,-1.45712,9.910464283,0.21276,0.00288,0.212779491,9.59,-1.46,9.700499987
15/07/2019 05:00,10.24468,-2.4882,10.54251429,0.36468,0.0018,0.364684442,9.88,-2.49,10.18894008,10.05468,-1.2682,10.13434365,0.36468,0.0018,0.364684442,9.69,-1.27,9.772870612
15/07/2019 05:30,10.38312,-2.24424,10.6228901,0.30312,0.00576,0.303174722,10.08,-2.25,10.32806371,10.19312,-1.02424,10.24445035,0.30312,0.00576,0.303174722,9.89,-1.03,9.943490333
15/07/2019 06:00,11.3448,-2.229,11.56170091,0.5148,-0.009,0.514878665,10.83,-2.22,11.05519335,11.1348,-0.989,11.17863552,0.5148,-0.009,0.514878665,10.62,-0.98,10.66512072
15/07/2019 06:30,13.49956,-1.9138,13.63454255,0.52956,-0.0738,0.534677691,12.97,-1.84,13.09986641,13.28956,-0.6838,13.30714047,0.52956,-0.0738,0.534677691,12.76,-0.61,12.7745724
15/07/2019 07:00,15.14716,-1.423,15.21385504,0.49716,-0.063,0.501135776,14.65,-1.36,14.71299086,14.91716,-0.193,14.91840848,0.49716,-0.063,0.501135776,14.42,-0.13,14.42058598
15/07/2019 07:30,17.3408,-0.76336,17.35759382,0.6408,-0.06336,0.643924786,16.7,-0.7,16.71466422,17.1008,0.40664,17.10563406,0.6408,-0.06336,0.643924786,16.46,0.47,16.46670884
15/07/2019 08:00,18.78592,-0.23296,18.78736439,0.92592,-0.10296,0.931626861,17.86,-0.13,17.86047312,18.53592,0.88704,18.5571326,0.92592,-0.10296,0.931626861,17.61,0.99,17.63780599
15/07/2019 08:30,19.89028,0.27372,19.89216331,1.25028,-0.11628,1.255675562,18.64,0.39,18.64407949,19.64028,1.42372,19.69181498,1.25028,-0.11628,1.255675562,18.39,1.54,18.45436805
15/07/2019 09:00,20.43276,0.63436,20.44260487,1.74276,-0.12564,1.747282984,18.69,0.76,18.70544573,20.18276,1.79436,20.26236731,1.74276,-0.12564,1.747282984,18.44,1.92,18.53968716
15/07/2019 09:30,31.95412,2.13196,32.02516258,2.27412,-0.15804,2.279604882,29.68,2.29,29.76821291,9.87412,0.70196,9.899040035,2.27412,-0.15804,2.279604882,7.6,0.86,7.648503122
15/07/2019 10:00,39.6234,3.11436,39.74560436,2.6334,-0.21564,2.642214255,36.99,3.33,37.13958804,2.6334,-0.21564,2.642214255,2.6334,-0.21564,2.642214255,0,0,0
15/07/2019 10:30,39.25064,3.1482,39.37669239,2.96064,-0.2718,2.973090051,36.29,3.42,36.4507956,2.96064,-0.2718,2.973090051,2.96064,-0.2718,2.973090051,0,0,0
15/07/2019 11:00,39.54492,3.59604,39.70808736,3.18492,-0.27396,3.196681011,36.36,3.87,36.56537296,3.18492,-0.27396,3.196681011,3.18492,-0.27396,3.196681011,0,0,0
15/07/2019 11:30,39.32228,3.8862,39.5138489,2.76228,-0.2538,2.773915146,36.56,4.14,36.79365706,2.76228,-0.2538,2.773915146,2.76228,-0.2538,2.773915146,0,0,0
15/07/2019 12:00,38.9866,3.66928,39.1588891,2.9466,-0.27072,2.959010118,36.04,3.94,36.25472659,2.9466,-0.27072,2.959010118,2.9466,-0.27072,2.959010118,0,0,0
15/07/2019 12:30,38.41488,3.37256,38.56263952,2.77488,-0.30744,2.791859303,35.64,3.68,35.82948506,2.77488,-0.30744,2.791859303,2.77488,-0.30744,2.791859303,0,0,0
15/07/2019 13:00,38.66672,3.28728,38.8062037,3.00672,-0.34272,3.026189379,35.66,3.63,35.84428127,3.00672,-0.34272,3.026189379,3.00672,-0.34272,3.026189379,0,0,0
15/07/2019 13:30,38.2202,3.20772,38.35457151,3.1302,-0.33228,3.147786848,35.09,3.54,35.26811166,3.1302,-0.33228,3.147786848,3.1302,-0.33228,3.147786848,0,0,0
15/07/2019 14:00,38.93856,3.82532,39.12600833,3.50856,-0.36468,3.52746152,35.43,4.19,35.67689729,3.50856,-0.36468,3.52746152,3.50856,-0.36468,3.52746152,0,0,0
15/07/2019 14:30,38.10204,3.48848,38.26140281,2.82204,-0.28152,2.836047121,35.28,3.77,35.48085822,2.82204,-0.28152,2.836047121,2.82204,-0.28152,2.836047121,0,0,0
15/07/2019 15:00,38.61976,3.64272,38.79117517,2.66976,-0.19728,2.677039009,35.95,3.84,36.15450318,2.66976,-0.19728,2.677039009,2.66976,-0.19728,2.677039009,0,0,0
15/07/2019 15:30,38.43728,3.02416,38.55606356,2.89728,-0.19584,2.903891304,35.54,3.22,35.68557131,2.89728,-0.19584,2.903891304,2.89728,-0.19584,2.903891304,0,0,0
15/07/2019 16:00,37.72824,2.83084,37.83429329,1.75824,-0.11916,1.762273249,35.97,2.95,36.09076613,1.75824,-0.11916,1.762273249,1.75824,-0.11916,1.762273249,0,0,0
15/07/2019 16:30,38.09788,2.07532,38.15436297,2.11788,-0.18468,2.125916837,35.98,2.26,36.05090845,2.11788,-0.18468,2.125916837,2.11788,-0.18468,2.125916837,0,0,0
15/07/2019 17:00,37.70064,1.1868,37.71931535,1.52064,-0.0432,1.521253513,36.18,1.23,36.20090192,1.52064,-0.0432,1.521253513,1.52064,-0.0432,1.521253513,0,0,0
15/07/2019 17:30,38.39664,0.00212,38.39664006,2.09664,-0.13788,2.101168766,36.3,0.14,36.30026997,2.09664,-0.13788,2.101168766,2.09664,-0.13788,2.101168766,0,0,0
15/07/2019 18:00,38.37148,-0.00088,38.37148001,1.49148,-0.02088,1.491626148,36.88,0.02,36.88000542,1.49148,-0.02088,1.491626148,1.49148,-0.02088,1.491626148,0,0,0
15/07/2019 18:30,38.57752,-0.353,38.57913501,0.85752,0.027,0.857944958,37.72,-0.38,37.72191406,0.85752,0.027,0.857944958,0.85752,0.027,0.857944958,0,0,0
15/07/2019 19:00,38.69,-0.053,38.6900363,0.72,0.027,0.720506072,37.97,-0.08,37.97008428,0.72,0.027,0.720506072,0.72,0.027,0.720506072,0,0,0
15/07/2019 19:30,38.39344,-0.64348,38.39883203,0.52344,0.05652,0.526482615,37.87,-0.7,37.87646895,0.52344,0.05652,0.526482615,0.52344,0.05652,0.526482615,0,0,0
15/07/2019 20:00,37.38596,-1.008,37.39954638,0.34596,0.072,0.35337278,37.04,-1.08,37.0557418,0.34596,0.072,0.35337278,0.34596,0.072,0.35337278,0,0,0
15/07/2019 20:30,37.03716,-0.7208,37.04417327,0.22716,0.0792,0.240570791,36.81,-0.8,36.81869226,0.22716,0.0792,0.240570791,0.22716,0.0792,0.240570791,0,0,0
15/07/2019 21:00,36.15064,-0.88356,36.16143596,0.08064,0.13644,0.158488748,36.07,-1.02,36.08441908,0.08064,0.13644,0.158488748,0.08064,0.13644,0.158488748,0,0,0
15/07/2019 21:30,35.74192,-0.78752,35.75059486,0.06192,0.13248,0.146236236,35.68,-0.92,35.69185902,0.06192,0.13248,0.146236236,0.06192,0.13248,0.146236236,0,0,0
15/07/2019 22:00,34.94624,-1.15888,34.96544999,0.06624,0.14112,0.155892886,34.88,-1.3,34.90421751,0.06624,0.14112,0.155892886,0.06624,0.14112,0.155892886,0,0,0
15/07/2019 22:30,33.86828,-1.92248,33.92279941,0.00828,0.13752,0.137769042,33.86,-2.06,33.92260603,0.00828,0.13752,0.137769042,0.00828,0.13752,0.137769042,0,0,0
15/07/2019 23:00,31.28072,-2.80312,31.40606511,0.00072,0.14688,0.146881765,31.28,-2.95,31.41879851,0.00072,0.14688,0.146881765,0.00072,0.14688,0.146881765,0,0,0
15/07/2019 23:30,28.9554,-3.09132,29.11994932,0.0054,0.14868,0.148778031,28.95,-3.24,29.13074149,0.0054,0.14868,0.148778031,0.0054,0.14868,0.148778031,0,0,0
16/07/2019 00:00,27.19144,-3.2732,27.387739,0.00144,0.1368,0.136807579,27.19,-3.41,27.40299619,0.00144,0.1368,0.136807579,0.00144,0.1368,0.136807579,0,0,0
16/07/2019 00:30,25.63,-3.87176,25.92079137,0,0.13824,0.13824,25.63,-4.01,25.94180025,0,0.13824,0.13824,0,0.13824,0.13824,0,0,0
16/07/2019 01:00,24.58,-4.01544,24.90582579,0,0.12456,0.12456,24.58,-4.14,24.9262111,0,0.12456,0.12456,0,0.12456,0.12456,0,0,0
16/07/2019 01:30,23.99,-4.07564,24.3337408,0,0.14436,0.14436,23.99,-4.22,24.35833533,0,0.14436,0.14436,0,0.14436,0.14436,0,0,0
16/07/2019 02:00,23.37,-4.52212,23.803497,0,0.13788,0.13788,23.37,-4.66,23.83007553,0,0.13788,0.13788,0,0.13788,0.13788,0,0,0
16/07/2019 02:30,22.85,-4.65464,23.31926614,0,0.13536,0.13536,22.85,-4.79,23.34666143,0,0.13536,0.13536,0,0.13536,0.13536,0,0,0
16/07/2019 03:00,22.2,-4.84816,22.72321842,0,0.14184,0.14184,22.2,-4.99,22.75390296,0,0.14184,0.14184,0,0.14184,0.14184,0,0,0
16/07/2019 03:30,22.67,-4.66392,23.1447845,0,0.13608,0.13608,22.67,-4.8,23.17258941,0,0.13608,0.13608,0,0.13608,0.13608,0,0,0
16/07/2019 04:00,22.78,-4.44076,23.20880758,0,0.12924,0.12924,22.78,-4.57,23.23388259,0,0.12924,0.12924,0,0.12924,0.12924,0,0,0
16/07/2019 04:30,23.17,-4.20636,23.5487232,0,0.14364,0.14364,23.17,-4.35,23.57480435,0,0.14364,0.14364,0,0.14364,0.14364,0,0,0
16/07/2019 05:00,23.68,-3.88212,23.99610918,0,0.13788,0.13788,23.68,-4.02,24.01880097,0,0.13788,0.13788,0,0.13788,0.13788,0,0,0
16/07/2019 05:30,23.92036,-3.67592,24.20115721,0.00036,0.15408,0.154080421,23.92,-3.83,24.22468369,0.00036,0.15408,0.154080421,0.00036,0.15408,0.154080421,0,0,0
16/07/2019 06:00,25.14464,-3.59824,25.40079235,0.04464,0.13176,0.139116596,25.1,-3.73,25.37563595,0.04464,0.13176,0.139116596,0.04464,0.13176,0.139116596,0,0,0
