Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
16/07/2019 06:30,28.57488,-2.59288,28.6922776,0.16488,0.08712,0.18648139,28.41,-2.68,28.53612623,0.16488,0.08712,0.18648139,0.16488,0.08712,0.18648139,0,0,0
16/07/2019 07:00,31.7222,-1.69052,31.76721314,0.3222,0.06948,0.329606296,31.4,-1.76,31.44928616,0.3222,0.06948,0.329606296,0.3222,0.06948,0.329606296,0,0,0
16/07/2019 07:30,35.11028,-0.38672,35.11240969,0.53028,0.05328,0.532949938,34.58,-0.44,34.58279919,0.53028,0.05328,0.532949938,0.53028,0.05328,0.532949938,0,0,0
16/07/2019 08:00,40.77896,0.94096,40.78981471,3.73896,0.03096,3.739088178,37.04,0.91,37.05117677,3.73896,0.03096,3.739088178,3.73896,0.03096,3.739088178,0,0,0
16/07/2019 08:30,44.00572,1.67092,44.03743142,5.62572,-0.01908,5.625752355,38.38,1.69,38.41719016,5.62572,-0.01908,5.625752355,5.62572,-0.01908,5.625752355,0,0,0
16/07/2019 09:00,44.34392,2.2788,44.40243428,5.98392,-0.0612,5.984232951,38.36,2.34,38.43130495,5.98392,-0.0612,5.984232951,5.98392,-0.0612,5.984232951,0,0,0
16/07/2019 09:30,44.83924,2.62324,44.91590845,6.06924,-0.08676,6.069860087,38.77,2.71,38.86459829,6.06924,-0.08676,6.069860087,6.06924,-0.08676,6.069860087,0,0,0
16/07/2019 10:00,40.24444,2.66556,40.33261907,2.40444,-0.15444,2.409394826,37.84,2.82,37.94493379,2.40444,-0.15444,2.409394826,2.40444,-0.15444,2.409394826,0,0,0
16/07/2019 10:30,40.36448,2.37432,40.43425084,2.54448,-0.17568,2.550537577,37.82,2.55,37.90586894,2.54448,-0.17568,2.550537577,2.54448,-0.17568,2.550537577,0,0,0
16/07/2019 11:00,40.00388,2.92204,40.11045665,3.05388,-0.23796,3.063136957,36.95,3.16,37.08487697,3.05388,-0.23796,3.063136957,3.05388,-0.23796,3.063136957,0,0,0
16/07/2019 11:30,40.1634,3.21156,40.29159735,2.9934,-0.29844,3.008240348,37.17,3.51,37.33535858,2.9934,-0.29844,3.008240348,2.9934,-0.29844,3.008240348,0,0,0
16/07/2019 12:00,39.0604,3.96304,39.26092885,2.0304,-0.24696,2.04536388,37.03,4.21,37.26855243,2.0304,-0.24696,2.04536388,2.0304,-0.24696,2.04536388,0,0,0
16/07/2019 12:30,40.72472,4.10556,40.93114269,1.22472,-0.15444,1.234419212,39.5,4.26,39.72905234,1.22472,-0.15444,1.234419212,1.22472,-0.15444,1.234419212,0,0,0
16/07/2019 13:00,40.86784,3.8118,41.04522098,0.71784,0.0018,0.717842257,40.15,3.81,40.33036821,0.71784,0.0018,0.717842257,0.71784,0.0018,0.717842257,0,0,0
16/07/2019 13:30,40.59892,3.713,40.76835383,0.80892,-0.027,0.809370475,39.79,3.74,39.96538127,0.80892,-0.027,0.809370475,0.80892,-0.027,0.809370475,0,0,0
16/07/2019 14:00,41.23264,4.04372,41.43045103,0.78264,0.06372,0.785229653,40.45,3.98,40.64533061,0.78264,0.06372,0.785229653,0.78264,0.06372,0.785229653,0,0,0
16/07/2019 14:30,41.49056,3.868,41.67046908,0.43056,0.018,0.43093609,41.06,3.85,41.24010306,0.43056,0.018,0.43093609,0.43056,0.018,0.43093609,0,0,0
16/07/2019 15:00,41.639,3.86004,41.81753496,0.369,-0.03996,0.371157381,41.27,3.9,41.45386472,0.369,-0.03996,0.371157381,0.369,-0.03996,0.371157381,0,0,0
16/07/2019 15:30,39.86892,3.20384,39.99744208,0.80892,0.03384,0.809627514,39.06,3.17,39.18842304,0.80892,0.03384,0.809627514,0.80892,0.03384,0.809627514,0,0,0
16/07/2019 16:00,40.16412,2.65892,40.25203586,1.19412,0.08892,1.197426132,38.97,2.57,39.05465145,1.19412,0.08892,1.197426132,1.19412,0.08892,1.197426132,0,0,0
16/07/2019 16:30,43.18,1.46784,43.20494132,5.04,-0.00216,5.040000463,38.14,1.47,38.16831801,5.04,-0.00216,5.040000463,5.04,-0.00216,5.040000463,0,0,0
16/07/2019 17:00,44.31924,1.04128,44.33147074,7.05924,0.07128,7.059599862,37.26,0.97,37.272624,7.05924,0.07128,7.059599862,7.05924,0.07128,7.059599862,0,0,0
16/07/2019 17:30,43.81492,0.50656,43.81784816,6.87492,-0.07344,6.875312243,36.94,0.58,36.94455305,6.87492,-0.07344,6.875312243,6.87492,-0.07344,6.875312243,0,0,0
16/07/2019 18:00,44.70892,1.90208,44.74936241,12.23892,0.17208,12.24012967,32.47,1.73,32.5160545,12.23892,0.17208,12.24012967,12.23892,0.17208,12.24012967,0,0,0
16/07/2019 18:30,43.77228,2.81056,43.86241835,14.37228,-0.01944,14.37229315,29.4,2.83,29.53589173,14.37228,-0.01944,14.37229315,14.37228,-0.01944,14.37229315,0,0,0
16/07/2019 19:00,43.30916,2.69824,43.39313124,13.97916,-0.04176,13.97922237,29.33,2.74,29.45770697,13.97916,-0.04176,13.97922237,13.97916,-0.04176,13.97922237,0,0,0
16/07/2019 19:30,41.32208,2.96372,41.42822627,14.03208,-0.11628,14.03256178,27.29,3.08,27.46325727,14.03208,-0.11628,14.03256178,14.03208,-0.11628,14.03256178,0,0,0
16/07/2019 20:00,43.45744,2.04628,43.50558991,12.72744,0.38628,12.73330048,30.73,1.66,30.77480301,12.72744,0.38628,12.73330048,12.72744,0.38628,12.73330048,0,0,0
16/07/2019 20:30,41.55832,-0.12996,41.5585232,5.72832,0.14004,5.73003152,35.83,-0.27,35.83101729,5.72832,0.14004,5.73003152,5.72832,0.14004,5.73003152,0,0,0
16/07/2019 21:00,40.35024,-0.43844,40.35262194,5.16024,0.06156,5.160607182,35.19,-0.5,35.19355197,5.16024,0.06156,5.160607182,5.16024,0.06156,5.160607182,0,0,0
16/07/2019 21:30,39.57884,-0.69252,39.58489813,5.11884,-0.00252,5.11884062,34.46,-0.69,34.46690732,5.11884,-0.00252,5.11884062,5.11884,-0.00252,5.11884062,0,0,0
16/07/2019 22:00,34.80536,-1.0032,34.81981469,0.67536,0.0468,0.676979593,34.13,-1.05,34.14614766,0.67536,0.0468,0.676979593,0.67536,0.0468,0.676979593,0,0,0
16/07/2019 22:30,33.88732,-1.49996,33.92050024,0.06732,0.05004,0.083880773,33.82,-1.55,33.85550029,0.06732,0.05004,0.083880773,0.06732,0.05004,0.083880773,0,0,0
16/07/2019 23:00,31.7698,-2.3968,31.86008227,0.0198,0.1332,0.134663581,31.75,-2.53,31.85064207,0.0198,0.1332,0.134663581,0.0198,0.1332,0.134663581,0,0,0
16/07/2019 23:30,29.11548,-3.08564,29.27853053,0.01548,0.14436,0.145187603,29.1,-3.23,29.2787107,0.01548,0.14436,0.145187603,0.01548,0.14436,0.145187603,0,0,0
17/07/2019 00:00,27.12792,-3.707,27.38002726,0.00792,0.153,0.153204851,27.12,-3.86,27.39332035,0.00792,0.153,0.153204851,0.00792,0.153,0.153204851,0,0,0
17/07/2019 00:30,25.61324,-3.80292,25.89401985,0.00324,0.12708,0.127121296,25.61,-3.93,25.9097858,0.00324,0.12708,0.127121296,0.00324,0.12708,0.127121296,0,0,0
17/07/2019 01:00,24.34,-4.22816,24.70451248,0,0.14184,0.14184,24.34,-4.37,24.72918316,0,0.14184,0.14184,0,0.14184,0.14184,0,0,0
17/07/2019 01:30,23.96072,-4.4414,24.3688764,0.00072,0.1386,0.13860187,23.96,-4.58,24.39381069,0.00072,0.1386,0.13860187,0.00072,0.1386,0.13860187,0,0,0
17/07/2019 02:00,23.16972,-4.13472,23.53575651,0.00972,0.12528,0.125656503,23.16,-4.26,23.54852862,0.00972,0.12528,0.125656503,0.00972,0.12528,0.125656503,0,0,0
17/07/2019 02:30,22.5898,-4.096,22.95814191,0.0198,0.144,0.145354876,22.57,-4.24,22.96481004,0.0198,0.144,0.145354876,0.0198,0.144,0.145354876,0,0,0
17/07/2019 03:00,21.63836,-4.46456,22.09413767,0.01836,0.14544,0.146594281,21.62,-4.61,22.10602859,0.01836,0.14544,0.146594281,0.01836,0.14544,0.146594281,0,0,0
17/07/2019 03:30,22.55016,-4.24428,22.94610269,0.02016,0.13572,0.137209125,22.53,-4.38,22.95180385,0.02016,0.13572,0.137209125,0.02016,0.13572,0.137209125,0,0,0
17/07/2019 04:00,22.91268,-3.985,23.25663625,0.02268,0.135,0.136891864,22.89,-4.12,23.25782664,0.02268,0.135,0.136891864,0.02268,0.135,0.136891864,0,0,0
17/07/2019 04:30,23.13132,-3.82564,23.445543,0.03132,0.14436,0.147718489,23.1,-3.97,23.4386625,0.03132,0.14436,0.147718489,0.03132,0.14436,0.147718489,0,0,0
17/07/2019 05:00,23.71752,-3.53004,23.97878098,0.04752,0.12996,0.138375402,23.67,-3.66,23.95129433,0.04752,0.12996,0.138375402,0.04752,0.12996,0.138375402,0,0,0
17/07/2019 05:30,24.42672,-3.19672,24.63500901,0.03672,0.14328,0.147910503,24.39,-3.34,24.61762986,0.03672,0.14328,0.147910503,0.03672,0.14328,0.147910503,0,0,0
17/07/2019 06:00,25.12324,-3.31716,25.34128526,0.09324,0.13284,0.162296529,25.03,-3.45,25.266646,0.09324,0.13284,0.162296529,0.09324,0.13284,0.162296529,0,0,0
17/07/2019 06:30,28.49316,-2.32368,28.58775359,0.26316,0.07632,0.274003518,28.23,-2.4,28.33183545,0.26316,0.07632,0.274003518,0.26316,0.07632,0.274003518,0,0,0
17/07/2019 07:00,31.26084,-1.53036,31.29827662,0.42084,0.08964,0.430280879,30.84,-1.62,30.88251933,0.42084,0.08964,0.430280879,0.42084,0.08964,0.430280879,0,0,0
17/07/2019 07:30,34.72884,-0.02924,34.72885231,0.61884,0.05076,0.62091829,34.11,-0.08,34.11009381,0.61884,0.05076,0.62091829,0.61884,0.05076,0.62091829,0,0,0
17/07/2019 08:00,38.7256,1.13684,38.74228311,2.4156,0.00684,2.415609684,36.31,1.13,36.32757906,2.4156,0.00684,2.415609684,2.4156,0.00684,2.415609684,0,0,0
17/07/2019 08:30,42.85096,2.11388,42.90306821,6.24096,-0.09612,6.241700151,36.61,2.21,36.67664379,6.24096,-0.09612,6.241700151,6.24096,-0.09612,6.241700151,0,0,0
17/07/2019 09:00,44.14396,3.12788,44.25463634,6.39396,-0.13212,6.395324869,37.75,3.26,37.89050145,6.39396,-0.13212,6.395324869,6.39396,-0.13212,6.395324869,0,0,0
17/07/2019 09:30,40.83464,3.56956,40.99035963,2.56464,-0.10044,2.566606032,38.27,3.67,38.44556932,2.56464,-0.10044,2.566606032,2.56464,-0.10044,2.566606032,0,0,0
17/07/2019 10:00,38.98808,3.8048,39.17329301,2.00808,-0.2052,2.018537175,36.98,4.01,37.19678077,2.00808,-0.2052,2.018537175,2.00808,-0.2052,2.018537175,0,0,0
17/07/2019 10:30,37.98256,3.9308,38.18541676,2.48256,-0.2592,2.496054646,35.5,4.19,35.74641381,2.48256,-0.2592,2.496054646,2.48256,-0.2592,2.496054646,0,0,0
17/07/2019 11:00,37.93972,3.84188,38.13374353,2.52972,-0.25812,2.54285454,35.41,4.1,35.64657207,2.52972,-0.25812,2.54285454,2.52972,-0.25812,2.54285454,0,0,0
17/07/2019 11:30,36.84316,4.44396,37.11020371,3.05316,-0.26604,3.064728906,33.79,4.71,34.11668507,3.05316,-0.26604,3.064728906,3.05316,-0.26604,3.064728906,0,0,0
17/07/2019 12:00,35.89208,4.63152,36.18967234,3.77208,-0.34848,3.788142795,32.12,4.98,32.50376594,3.77208,-0.34848,3.788142795,3.77208,-0.34848,3.788142795,0,0,0
17/07/2019 12:30,38.23428,4.11676,38.45527116,2.83428,-0.27324,2.847420449,35.4,4.39,35.67116623,2.83428,-0.27324,2.847420449,2.83428,-0.27324,2.847420449,0,0,0
17/07/2019 13:00,36.06188,3.8572,36.26757754,3.70188,-0.3528,3.718653436,32.36,4.21,32.63270905,3.70188,-0.3528,3.718653436,3.70188,-0.3528,3.718653436,0,0,0
17/07/2019 13:30,33.77628,4.10908,34.02530866,3.89628,-0.34092,3.911166614,29.88,4.45,30.20954981,3.89628,-0.34092,3.911166614,3.89628,-0.34092,3.911166614,0,0,0
17/07/2019 14:00,33.32496,4.75552,33.66255976,4.04496,-0.38448,4.063191636,29.28,5.14,29.72773116,4.04496,-0.38448,4.063191636,4.04496,-0.38448,4.063191636,0,0,0
17/07/2019 14:30,33.472,4.34124,33.75235027,4.302,-0.42876,4.323313444,29.17,4.77,29.55743223,4.302,-0.42876,4.323313444,4.302,-0.42876,4.323313444,0,0,0
17/07/2019 15:00,33.12424,4.55676,33.43619801,3.23424,-0.27324,3.245761617,29.89,4.83,30.27773109,3.23424,-0.27324,3.245761617,3.23424,-0.27324,3.245761617,0,0,0
17/07/2019 15:30,34.38108,3.83128,34.59389207,2.97108,-0.28872,2.985075477,31.41,4.12,31.67905459,2.97108,-0.28872,2.985075477,2.97108,-0.28872,2.985075477,0,0,0
17/07/2019 16:00,32.35244,4.0714,32.60761678,3.41244,-0.3186,3.427280659,28.94,4.39,29.27107275,3.41244,-0.3186,3.427280659,3.41244,-0.3186,3.427280659,0,0,0
17/07/2019 16:30,31.77484,3.04564,31.92046961,3.35484,-0.32436,3.370483769,28.42,3.37,28.61910725,3.35484,-0.32436,3.370483769,3.35484,-0.32436,3.370483769,0,0,0
17/07/2019 17:00,28.96116,2.5488,29.07310045,4.33116,-0.4212,4.351592397,24.63,2.97,24.80842196,4.33116,-0.4212,4.351592397,4.33116,-0.4212,4.351592397,0,0,0
17/07/2019 17:30,31.06272,1.7186,31.11022597,3.31272,-0.3114,3.327323813,27.75,2.03,27.82415138,3.31272,-0.3114,3.327323813,3.31272,-0.3114,3.327323813,0,0,0
17/07/2019 18:00,29.49212,1.64508,29.53796591,3.46212,-0.30492,3.475521702,26.03,1.95,26.10293853,3.46212,-0.30492,3.475521702,3.46212,-0.30492,3.475521702,0,0,0
17/07/2019 18:30,28.49092,1.5858,28.53501856,3.31092,-0.3042,3.324865243,25.18,1.89,25.25083167,3.31092,-0.3042,3.324865243,3.31092,-0.3042,3.324865243,0,0,0
17/07/2019 19:00,28.6696,1.40408,28.70396148,3.3696,-0.29592,3.382568966,25.3,1.7,25.3570503,3.3696,-0.29592,3.382568966,3.3696,-0.29592,3.382568966,0,0,0
17/07/2019 19:30,26.42,1.69404,26.47425488,3.78,-0.34596,3.795798773,22.64,2.04,22.73172233,3.78,-0.34596,3.795798773,3.78,-0.34596,3.795798773,0,0,0
17/07/2019 20:00,28.24124,1.00416,28.25908657,3.26124,-0.28584,3.273742635,24.98,1.29,25.01328647,3.26124,-0.28584,3.273742635,3.26124,-0.28584,3.273742635,0,0,0
17/07/2019 20:30,28.08836,1.13456,28.11126454,2.80836,-0.23544,2.818211824,25.28,1.37,25.31709502,2.80836,-0.23544,2.818211824,2.80836,-0.23544,2.818211824,0,0,0
17/07/2019 21:00,28.51864,0.69528,28.52711415,2.34864,-0.14472,2.3530945,26.17,0.84,26.18347761,2.34864,-0.14472,2.3530945,2.34864,-0.14472,2.3530945,0,0,0
17/07/2019 21:30,29.9708,-0.07552,29.97089515,1.9908,-0.06552,1.991877885,27.98,-0.01,27.98000179,1.9908,-0.06552,1.991877885,1.9908,-0.06552,1.991877885,0,0,0
17/07/2019 22:00,27.89152,-0.25324,27.89266962,1.90152,-0.09324,1.903804614,25.99,-0.16,25.99049249,1.90152,-0.09324,1.903804614,1.90152,-0.09324,1.903804614,0,0,0
17/07/2019 22:30,28.4434,-0.86736,28.45662167,1.5534,-0.02736,1.553640927,26.89,-0.84,26.90311692,1.5534,-0.02736,1.553640927,1.5534,-0.02736,1.553640927,0,0,0
17/07/2019 23:00,26.97052,-1.47576,27.01086479,1.28052,-0.00576,1.280532955,25.69,-1.47,25.73202285,1.28052,-0.00576,1.280532955,1.28052,-0.00576,1.280532955,0,0,0
17/07/2019 23:30,23.98536,-1.65768,24.04257468,1.39536,-0.06768,1.397000398,22.59,-1.59,22.64588704,1.39536,-0.06768,1.397000398,1.39536,-0.06768,1.397000398,0,0,0
18/07/2019 00:00,18.95728,-1.33916,19.0045209,2.26728,-0.11916,2.270409149,16.69,-1.22,16.73453017,2.26728,-0.11916,2.270409149,2.26728,-0.11916,2.270409149,0,0,0
18/07/2019 00:30,14.93024,-1.0006,14.96373171,3.36024,-0.3006,3.373658729,11.57,-0.7,11.59115611,3.36024,-0.3006,3.373658729,3.36024,-0.3006,3.373658729,0,0,0
18/07/2019 01:00,13.24528,-0.94808,13.27916782,3.45528,-0.29808,3.468113546,9.79,-0.65,9.811554413,3.45528,-0.29808,3.468113546,3.45528,-0.29808,3.468113546,0,0,0
18/07/2019 01:30,14.21208,-1.45056,14.28591412,2.87208,-0.25056,2.882988699,11.34,-1.2,11.40331531,2.87208,-0.25056,2.882988699,2.87208,-0.25056,2.882988699,0,0,0
18/07/2019 02:00,16.96948,-2.11508,17.10078404,1.77948,-0.14508,1.78538435,15.19,-1.97,15.31721254,1.77948,-0.14508,1.78538435,1.77948,-0.14508,1.78538435,0,0,0
18/07/2019 02:30,17.35232,-2.68072,17.55816816,1.46232,-0.09072,1.46513136,15.89,-2.59,16.09969565,1.46232,-0.09072,1.46513136,1.46232,-0.09072,1.46513136,0,0,0
18/07/2019 03:00,17.48084,-2.99612,17.73574081,1.41084,-0.09612,1.414110519,16.07,-2.9,16.32957134,1.41084,-0.09612,1.414110519,1.41084,-0.09612,1.414110519,0,0,0
18/07/2019 03:30,16.49776,-2.53276,16.69104425,1.60776,-0.12276,1.612439839,14.89,-2.41,15.08377274,1.60776,-0.12276,1.612439839,1.60776,-0.12276,1.612439839,0,0,0
18/07/2019 04:00,18.17288,-2.71044,18.37389595,1.35288,-0.10044,1.356603291,16.82,-2.61,17.02129549,1.35288,-0.10044,1.356603291,1.35288,-0.10044,1.356603291,0,0,0
18/07/2019 04:30,18.84008,-2.46568,19.00074189,1.27008,-0.08568,1.272966719,17.57,-2.38,17.73046249,1.27008,-0.08568,1.272966719,1.27008,-0.08568,1.272966719,0,0,0
18/07/2019 05:00,20.69616,-2.38396,20.83300996,0.77616,-0.00396,0.776170102,19.92,-2.38,20.06167491,0.77616,-0.00396,0.776170102,0.77616,-0.00396,0.776170102,0,0,0
18/07/2019 05:30,17.38576,-1.30844,17.43492661,2.16576,-0.11844,2.168996176,15.22,-1.19,15.26645014,2.16576,-0.11844,2.168996176,2.16576,-0.11844,2.168996176,0,0,0
18/07/2019 06:00,21.65224,-1.88716,21.73432469,1.09224,-0.04716,1.093257647,20.56,-1.84,20.64217043,1.09224,-0.04716,1.093257647,1.09224,-0.04716,1.093257647,0,0,0
18/07/2019 06:30,25.89996,-1.33148,25.93416216,0.75996,-0.05148,0.761701642,25.14,-1.28,25.17256443,0.75996,-0.05148,0.761701642,0.75996,-0.05148,0.761701642,0,0,0
18/07/2019 07:00,29.09676,-0.45544,29.10032419,0.89676,-0.05544,0.898472087,28.2,-0.4,28.20283674,0.89676,-0.05544,0.898472087,0.89676,-0.05544,0.898472087,0,0,0
18/07/2019 07:30,30.6914,1.07864,30.71034839,1.3914,-0.08136,1.393776671,29.3,1.16,29.32295347,1.3914,-0.08136,1.393776671,1.3914,-0.08136,1.393776671,0,0,0
18/07/2019 08:00,33.1714,2.12172,33.23918582,1.8414,-0.09828,1.844020856,31.33,2.22,31.40855457,1.8414,-0.09828,1.844020856,1.8414,-0.09828,1.844020856,0,0,0
18/07/2019 08:30,40.67316,2.49904,40.74986068,4.31316,-0.03096,4.313271115,36.36,2.53,36.44791489,4.31316,-0.03096,4.313271115,4.31316,-0.03096,4.313271115,0,0,0
18/07/2019 09:00,42.25988,2.69804,42.34591925,6.41988,-0.11196,6.420856193,35.84,2.81,35.94998887,6.41988,-0.11196,6.420856193,6.41988,-0.11196,6.420856193,0,0,0
18/07/2019 09:30,43.68988,2.95684,43.78982207,5.33988,-0.08316,5.340527502,38.35,3.04,38.47030153,5.33988,-0.08316,5.340527502,5.33988,-0.08316,5.340527502,0,0,0
18/07/2019 10:00,43.46544,3.03524,43.57128821,5.18544,-0.10476,5.186498111,38.28,3.14,38.40856675,5.18544,-0.10476,5.186498111,5.18544,-0.10476,5.186498111,0,0,0
18/07/2019 10:30,41.44796,2.98944,41.55562705,3.56796,-0.16056,3.571570813,37.88,3.15,38.01074716,3.56796,-0.16056,3.571570813,3.56796,-0.16056,3.571570813,0,0,0
18/07/2019 11:00,39.34752,2.99744,39.46152527,2.38752,-0.23256,2.39881969,36.96,3.23,37.10086926,2.38752,-0.23256,2.39881969,2.38752,-0.23256,2.39881969,0,0,0
18/07/2019 11:30,39.63384,3.27244,39.76870801,2.64384,-0.27756,2.658369707,36.99,3.55,37.15995963,2.64384,-0.27756,2.658369707,2.64384,-0.27756,2.658369707,0,0,0
18/07/2019 12:00,38.29416,3.1612,38.4244177,2.95416,-0.2988,2.969232686,35.34,3.46,35.50897351,2.95416,-0.2988,2.969232686,2.95416,-0.2988,2.969232686,0,0,0
18/07/2019 12:30,35.14032,4.01712,35.36918635,3.19032,-0.27288,3.201968956,31.95,4.29,32.2367275,3.19032,-0.27288,3.201968956,3.19032,-0.27288,3.201968956,0,0,0
18/07/2019 13:00,33.79144,4.03684,34.03171307,3.96144,-0.35316,3.977150847,29.83,4.39,30.1513018,3.96144,-0.35316,3.977150847,3.96144,-0.35316,3.977150847,0,0,0
18/07/2019 13:30,27.94036,5.03684,28.39072866,5.04036,-0.44316,5.059804316,22.9,5.48,23.54655813,5.04036,-0.44316,5.059804316,5.04036,-0.44316,5.059804316,0,0,0
18/07/2019 14:00,28.80896,4.80232,29.20647965,6.25896,-0.60768,6.288390515,22.55,5.41,23.18988141,6.25896,-0.60768,6.288390515,6.25896,-0.60768,6.288390515,0,0,0
18/07/2019 14:30,25.87244,5.41296,26.43261787,6.65244,-0.70704,6.689907586,19.22,6.12,20.17084034,6.65244,-0.70704,6.689907586,6.65244,-0.70704,6.689907586,0,0,0
18/07/2019 15:00,24.44632,5.7312,25.10914604,6.64632,-0.7488,6.688368335,17.8,6.48,18.94281922,6.64632,-0.7488,6.688368335,6.64632,-0.7488,6.688368335,0,0,0
18/07/2019 15:30,24.26444,4.79656,24.73398545,6.90444,-0.79344,6.949880484,17.36,5.59,18.23780963,6.90444,-0.79344,6.949880484,6.90444,-0.79344,6.949880484,0,0,0
18/07/2019 16:00,24.05568,4.79368,24.52865892,7.10568,-0.79632,7.150161803,16.95,5.59,17.84798588,7.10568,-0.79632,7.150161803,7.10568,-0.79632,7.150161803,0,0,0
18/07/2019 16:30,24.08512,3.68664,24.3656381,6.58512,-0.69336,6.621521993,17.5,4.38,18.03980044,6.58512,-0.69336,6.621521993,6.58512,-0.69336,6.621521993,0,0,0
18/07/2019 17:00,23.74584,2.68012,23.89660981,6.49584,-0.65988,6.529270933,17.25,3.34,17.57037564,6.49584,-0.65988,6.529270933,6.49584,-0.65988,6.529270933,0,0,0
18/07/2019 17:30,25.79832,2.1782,25.89011143,5.45832,-0.5418,5.485143978,20.34,2.72,20.52106235,5.45832,-0.5418,5.485143978,5.45832,-0.5418,5.485143978,0,0,0
18/07/2019 18:00,27.42644,1.72872,27.4808676,4.63644,-0.43128,4.656455552,22.79,2.16,22.89213184,4.63644,-0.43128,4.656455552,4.63644,-0.43128,4.656455552,0,0,0
18/07/2019 18:30,24.77796,2.20364,24.8757579,5.09796,-0.48636,5.121107518,19.68,2.69,19.86299323,5.09796,-0.48636,5.121107518,5.09796,-0.48636,5.121107518,0,0,0
18/07/2019 19:00,25.3238,2.60324,25.4572525,4.6638,-0.44676,4.685149404,20.66,3.05,20.88391965,4.6638,-0.44676,4.685149404,4.6638,-0.44676,4.685149404,0,0,0
18/07/2019 19:30,26.4188,2.23616,26.51326847,3.8988,-0.39384,3.918641523,22.52,2.63,22.67305229,3.8988,-0.39384,3.918641523,3.8988,-0.39384,3.918641523,0,0,0
18/07/2019 20:00,27.86488,1.63308,27.91269402,2.95488,-0.28692,2.968777341,24.91,1.92,24.98388481,2.95488,-0.28692,2.968777341,2.95488,-0.28692,2.968777341,0,0,0
18/07/2019 20:30,29.40352,0.785,29.4139969,2.24352,-0.225,2.254774266,27.16,1.01,27.17877297,2.24352,-0.225,2.254774266,2.24352,-0.225,2.254774266,0,0,0
18/07/2019 21:00,29.9732,0.34268,29.97515885,2.0232,-0.15732,2.029307227,27.95,0.5,27.95447191,2.0232,-0.15732,2.029307227,2.0232,-0.15732,2.029307227,0,0,0
18/07/2019 21:30,28.90012,0.02812,28.90013368,1.68012,-0.10188,1.683206092,27.22,0.13,27.22031043,1.68012,-0.10188,1.683206092,1.68012,-0.10188,1.683206092,0,0,0
18/07/2019 22:00,30.48152,-0.665,30.48877312,1.00152,-0.045,1.002530454,29.48,-0.62,29.48651895,1.00152,-0.045,1.002530454,1.00152,-0.045,1.002530454,0,0,0
18/07/2019 22:30,30.6398,-1.31924,30.66818772,0.9198,-0.03924,0.920636637,29.72,-1.28,29.74755116,0.9198,-0.03924,0.920636637,0.9198,-0.03924,0.920636637,0,0,0
18/07/2019 23:00,28.93768,-1.82816,28.9953702,0.87768,-0.03816,0.878509174,28.06,-1.79,28.11703576,0.87768,-0.03816,0.878509174,0.87768,-0.03816,0.878509174,0,0,0
18/07/2019 23:30,26.847,-2.28684,26.94422102,0.567,-0.00684,0.567041256,26.28,-2.28,26.3787187,0.567,-0.00684,0.567041256,0.567,-0.00684,0.567041256,0,0,0
19/07/2019 00:00,26.38956,-2.8634,26.54445209,0.16956,-0.0234,0.171167034,26.22,-2.84,26.37335777,0.16956,-0.0234,0.171167034,0.16956,-0.0234,0.171167034,0,0,0
19/07/2019 00:30,23.82048,-3.31332,24.04980991,0.42048,-0.01332,0.420690923,23.4,-3.3,23.63154671,0.42048,-0.01332,0.420690923,0.42048,-0.01332,0.420690923,0,0,0
19/07/2019 01:00,23.39152,-3.61108,23.66861016,0.37152,-0.00108,0.37152157,23.02,-3.61,23.30134116,0.37152,-0.00108,0.37152157,0.37152,-0.00108,0.37152157,0,0,0
19/07/2019 01:30,21.95756,-3.52268,22.23833887,0.54756,-0.02268,0.548029503,21.41,-3.5,21.69419508,0.54756,-0.02268,0.548029503,0.54756,-0.02268,0.548029503,0,0,0
19/07/2019 02:00,20.76876,-3.49028,21.05999635,0.60876,0.00972,0.608837594,20.16,-3.5,20.46156397,0.60876,0.00972,0.608837594,0.60876,0.00972,0.608837594,0,0,0
19/07/2019 02:30,20.92552,-3.84348,21.2755664,0.51552,-0.03348,0.516606021,20.41,-3.81,20.76256728,0.51552,-0.03348,0.516606021,0.51552,-0.03348,0.516606021,0,0,0
19/07/2019 03:00,21.02228,-4.17132,21.43212931,0.33228,-0.03132,0.333752814,20.69,-4.14,21.10013507,0.33228,-0.03132,0.333752814,0.33228,-0.03132,0.333752814,0,0,0
19/07/2019 03:30,20.83376,-3.92684,21.20060443,0.29376,-0.00684,0.293839622,20.54,-3.92,20.91071496,0.29376,-0.00684,0.293839622,0.29376,-0.00684,0.293839622,0,0,0
19/07/2019 04:00,20.72688,-3.90208,21.09098819,0.32688,0.00792,0.326975933,20.4,-3.91,20.7713288,0.32688,0.00792,0.326975933,0.32688,0.00792,0.326975933,0,0,0
19/07/2019 04:30,20.11648,-3.67144,20.44877109,0.45648,-0.00144,0.456482271,19.66,-3.67,19.9996125,0.45648,-0.00144,0.456482271,0.45648,-0.00144,0.456482271,0,0,0
19/07/2019 05:00,19.16936,-3.07468,19.41437663,0.99936,-0.00468,0.999370958,18.17,-3.07,18.42752832,0.99936,-0.00468,0.999370958,0.99936,-0.00468,0.999370958,0,0,0
19/07/2019 05:30,20.55308,-3.1028,20.78596799,0.88308,0.0072,0.883109351,19.67,-3.11,19.91434157,0.88308,0.0072,0.883109351,0.88308,0.0072,0.883109351,0,0,0
19/07/2019 06:00,22.02796,-2.92596,22.22143703,0.59796,0.01404,0.598124806,21.43,-2.94,21.63073045,0.59796,0.01404,0.598124806,0.59796,0.01404,0.598124806,0,0,0
19/07/2019 06:30,25.33256,-2.10892,25.42019158,0.68256,0.00108,0.682560854,24.65,-2.11,24.74014147,0.68256,0.00108,0.682560854,0.68256,0.00108,0.682560854,0,0,0
19/07/2019 07:00,27.53256,-0.97076,27.54966851,0.95256,0.03924,0.953367889,26.58,-1.01,26.59918232,0.95256,0.03924,0.953367889,0.95256,0.03924,0.953367889,0,0,0
19/07/2019 07:30,29.74936,0.72148,29.75810736,1.53936,-0.03852,1.539841875,28.21,0.76,28.22023565,1.53936,-0.03852,1.539841875,1.53936,-0.03852,1.539841875,0,0,0
19/07/2019 08:00,29.84296,1.76856,29.89531846,2.17296,-0.09144,2.174883085,27.67,1.86,27.7324449,2.17296,-0.09144,2.174883085,2.17296,-0.09144,2.174883085,0,0,0
19/07/2019 08:30,35.55256,3.78544,35.75351841,5.54256,0.23544,5.547558323,30.01,3.55,30.21924221,5.54256,0.23544,5.547558323,5.54256,0.23544,5.547558323,0,0,0
19/07/2019 09:00,37.09652,6.32368,37.63164526,14.27652,0.01368,14.27652655,22.82,6.31,23.67632784,14.27652,0.01368,14.27652655,14.27652,0.01368,14.27652655,0,0,0
19/07/2019 09:30,41.155,6.51628,41.66768448,13.905,0.20628,13.90652999,27.25,6.31,27.97103144,13.905,0.20628,13.90652999,13.905,0.20628,13.90652999,0,0,0
19/07/2019 10:00,48.5584,5.23904,48.84020629,11.5884,0.59904,11.60387278,36.97,4.64,37.26003892,11.5884,0.59904,11.60387278,11.5884,0.59904,11.60387278,0,0,0
19/07/2019 10:30,44.976,6.54384,45.44955905,14.076,0.12384,14.07654476,30.9,6.42,31.55988593,14.076,0.12384,14.07654476,14.076,0.12384,14.07654476,0,0,0
19/07/2019 11:00,43.87212,6.69032,44.37931157,14.71212,0.04032,14.71217525,29.16,6.65,29.90866262,14.71212,0.04032,14.71217525,14.71212,0.04032,14.71217525,0,0,0
19/07/2019 11:30,41.42056,7.05772,42.01754636,13.93056,0.11772,13.93105739,27.49,6.94,28.35249019,13.93056,0.11772,13.93105739,13.93056,0.11772,13.93105739,0,0,0
19/07/2019 12:00,38.46668,4.75908,38.75995759,3.49668,-0.07092,3.497399129,34.97,4.83,35.30198011,3.49668,-0.07092,3.497399129,3.49668,-0.07092,3.497399129,0,0,0
19/07/2019 12:30,35.67088,4.32316,35.93189937,3.17088,-0.18684,3.176379883,32.5,4.51,32.81143246,3.17088,-0.18684,3.176379883,3.17088,-0.18684,3.176379883,0,0,0
19/07/2019 13:00,22.34244,6.8814,23.37815842,6.74244,-0.7686,6.786106624,15.6,7.65,17.37476619,6.74244,-0.7686,6.786106624,6.74244,-0.7686,6.786106624,0,0,0
19/07/2019 13:30,21.82724,6.33048,22.72671078,6.98724,-0.74952,7.027325455,14.84,7.08,16.44238426,6.98724,-0.74952,7.027325455,6.98724,-0.74952,7.027325455,0,0,0
19/07/2019 14:00,19.18896,6.8944,20.38992244,7.24896,-0.7956,7.292489317,11.94,7.69,14.20210196,7.24896,-0.7956,7.292489317,7.24896,-0.7956,7.292489317,0,0,0
19/07/2019 14:30,19.02712,6.70144,20.17276861,7.37712,-0.80856,7.421298321,11.65,7.51,13.8608297,7.37712,-0.80856,7.421298321,7.37712,-0.80856,7.421298321,0,0,0
19/07/2019 15:00,16.19636,7.261,17.74948445,8.04636,-0.999,8.108138519,8.15,8.26,11.60388297,8.04636,-0.999,8.108138519,8.04636,-0.999,8.108138519,0,0,0
19/07/2019 15:30,18.94124,6.92964,20.16904765,10.82124,-0.99036,10.86646438,8.12,7.92,11.34287442,10.82124,-0.99036,10.86646438,10.82124,-0.99036,10.86646438,0,0,0
19/07/2019 16:00,21.73816,6.37864,22.6546827,12.54816,-0.98136,12.58647635,9.19,7.36,11.77394157,12.54816,-0.98136,12.58647635,12.54816,-0.98136,12.58647635,0,0,0
19/07/2019 16:30,22.9422,5.8,23.6639925,12.2022,-0.9,12.23534572,10.74,6.7,12.65849912,12.2022,-0.9,12.23534572,12.2022,-0.9,12.23534572,0,0,0
19/07/2019 17:00,26.8524,4.13088,27.16828216,10.9224,-0.60912,10.93937151,15.93,4.74,16.62024368,10.9224,-0.60912,10.93937151,10.9224,-0.60912,10.93937151,0,0,0
19/07/2019 17:30,30.52012,2.55728,30.62706982,10.05012,-0.43272,10.05943133,20.47,2.99,20.68721828,10.05012,-0.43272,10.05943133,10.05012,-0.43272,10.05943133,0,0,0
19/07/2019 18:00,29.75224,2.0358,29.82180857,9.91224,-0.3942,9.920075376,19.84,2.43,19.98825905,9.91224,-0.3942,9.920075376,9.91224,-0.3942,9.920075376,0,0,0
19/07/2019 18:30,30.21036,1.30452,30.23851226,9.90036,-0.37548,9.907477649,20.31,1.68,20.37936456,9.90036,-0.37548,9.907477649,9.90036,-0.37548,9.907477649,0,0,0
19/07/2019 19:00,30.16456,1.09312,30.18436005,9.39456,-0.32688,9.40024511,20.77,1.42,20.81848458,9.39456,-0.32688,9.40024511,9.39456,-0.32688,9.40024511,0,0,0
19/07/2019 19:30,32.69348,0.40208,32.69595239,8.22348,-0.18792,8.22562686,24.47,0.59,24.47711176,8.22348,-0.18792,8.22562686,8.22348,-0.18792,8.22562686,0,0,0
19/07/2019 20:00,33.55032,-0.40244,33.55273357,7.60032,-0.08244,7.600767097,25.95,-0.32,25.95197295,7.60032,-0.08244,7.600767097,7.60032,-0.08244,7.600767097,0,0,0
19/07/2019 20:30,27.62256,-0.62316,27.62958829,3.29256,-0.08316,3.293610016,24.33,-0.54,24.33599186,3.29256,-0.08316,3.293610016,3.29256,-0.08316,3.293610016,0,0,0
19/07/2019 21:00,25.5438,-0.63456,25.55168067,3.3138,-0.12456,3.316140171,22.23,-0.51,22.23584943,3.3138,-0.12456,3.316140171,3.3138,-0.12456,3.316140171,0,0,0
19/07/2019 21:30,25.10776,-0.92308,25.12472266,2.95776,-0.07308,2.958662688,22.15,-0.85,22.16630326,2.95776,-0.07308,2.958662688,2.95776,-0.07308,2.958662688,0,0,0
19/07/2019 22:00,27.29728,-1.97436,27.3685877,1.99728,-0.05436,1.998019622,25.3,-1.92,25.37274916,1.99728,-0.05436,1.998019622,1.99728,-0.05436,1.998019622,0,0,0
19/07/2019 22:30,24.96748,-2.12712,25.05792683,2.24748,-0.08712,2.249167901,22.72,-2.04,22.81140066,2.24748,-0.08712,2.249167901,2.24748,-0.08712,2.249167901,0,0,0
19/07/2019 23:00,20.98556,-2.17276,21.09773956,2.99556,-0.12276,2.998074337,17.99,-2.05,18.10642427,2.99556,-0.12276,2.998074337,2.99556,-0.12276,2.998074337,0,0,0
19/07/2019 23:30,17.62104,-2.09156,17.74473651,3.10104,-0.15156,3.104741457,14.52,-1.94,14.64902727,3.10104,-0.15156,3.104741457,3.10104,-0.15156,3.104741457,0,0,0
20/07/2019 00:00,17.12448,-2.62336,17.32425562,2.99448,-0.15336,2.998404536,14.13,-2.47,14.34426018,2.99448,-0.15336,2.998404536,2.99448,-0.15336,2.998404536,0,0,0
20/07/2019 00:30,18.18552,-3.27644,18.47831693,2.04552,-0.04644,2.046047102,16.14,-3.23,16.46002734,2.04552,-0.04644,2.046047102,2.04552,-0.04644,2.046047102,0,0,0
20/07/2019 01:00,16.21128,-3.36268,16.55636482,2.05128,-0.02268,2.051405377,14.16,-3.34,14.54858069,2.05128,-0.02268,2.051405377,2.05128,-0.02268,2.051405377,0,0,0
20/07/2019 01:30,12.29556,-2.61844,12.57127773,2.81556,-0.11844,2.818050061,9.48,-2.5,9.804101183,2.81556,-0.11844,2.818050061,2.81556,-0.11844,2.818050061,0,0,0
20/07/2019 02:00,13.70036,-3.41952,14.12065796,2.70036,-0.11952,2.703003729,11,-3.3,11.48433716,2.70036,-0.11952,2.703003729,2.70036,-0.11952,2.703003729,0,0,0
20/07/2019 02:30,6.08928,-1.51768,6.275562405,4.76928,-0.42768,4.788417474,1.32,-1.09,1.711870322,4.76928,-0.42768,4.788417474,4.76928,-0.42768,4.788417474,0,0,0
20/07/2019 03:00,7.88016,-2.26904,8.200333173,4.16016,-0.32904,4.173152112,3.72,-1.94,4.195473752,4.16016,-0.32904,4.173152112,4.16016,-0.32904,4.173152112,0,0,0
20/07/2019 03:30,6.91224,-1.89276,7.166700931,4.24224,-0.39276,4.260382686,2.67,-1.5,3.06249898,4.24224,-0.39276,4.260382686,4.24224,-0.39276,4.260382686,0,0,0
20/07/2019 04:00,6.4936,-1.99788,6.793994808,4.4136,-0.40788,4.432406914,2.08,-1.59,2.618110005,4.4136,-0.40788,4.432406914,4.4136,-0.40788,4.432406914,0,0,0
20/07/2019 04:30,7.41644,-2.33636,7.775741786,4.27644,-0.30636,4.287399623,3.14,-2.03,3.739050682,4.27644,-0.30636,4.287399623,4.27644,-0.30636,4.287399623,0,0,0
20/07/2019 05:00,1.64152,-0.48052,1.710405619,5.86152,-0.65052,5.897507353,-4.22,0.17,4.223422783,5.86152,-0.65052,5.897507353,5.86152,-0.65052,5.897507353,0,0,0
20/07/2019 05:30,5.84568,-1.76744,6.107030278,4.76568,-0.48744,4.790543144,1.08,-1.28,1.674753713,4.76568,-0.48744,4.790543144,4.76568,-0.48744,4.790543144,0,0,0
20/07/2019 06:00,4.88532,-1.34976,5.068353141,4.76532,-0.50976,4.79250769,0.12,-0.84,0.848528137,4.76532,-0.50976,4.79250769,4.76532,-0.50976,4.79250769,0,0,0
20/07/2019 06:30,6.91904,-1.32832,7.045392008,4.91904,-0.59832,4.955294274,2,-0.73,2.129060826,4.91904,-0.59832,4.955294274,4.91904,-0.59832,4.955294274,0,0,0
20/07/2019 07:00,5.48612,-0.3494,5.497235034,5.58612,-0.6894,5.628499713,-0.1,0.34,0.354400903,5.58612,-0.6894,5.628499713,5.58612,-0.6894,5.628499713,0,0,0
20/07/2019 07:30,8.96276,-0.58696,8.981959077,5.34276,-0.60696,5.377126078,3.62,0.02,3.620055248,5.34276,-0.60696,5.377126078,5.34276,-0.60696,5.377126078,0,0,0
20/07/2019 08:00,10.97348,-0.12488,10.97419055,5.07348,-0.61488,5.11060434,5.9,0.49,5.920312492,5.07348,-0.61488,5.11060434,5.07348,-0.61488,5.11060434,0,0,0
20/07/2019 08:30,12.73728,0.38192,12.74300454,5.23728,-0.65808,5.278462947,7.5,1.04,7.571763335,5.23728,-0.65808,5.278462947,5.23728,-0.65808,5.278462947,0,0,0
20/07/2019 09:00,14.94652,1.0102,14.98061962,5.99652,-0.7398,6.0419828,8.95,1.75,9.119484635,5.99652,-0.7398,6.0419828,5.99652,-0.7398,6.0419828,0,0,0
20/07/2019 09:30,25.77916,0.00736,25.77916105,9.56916,-0.51264,9.582881763,16.21,0.52,16.21833839,9.56916,-0.51264,9.582881763,9.56916,-0.51264,9.582881763,0,0,0
20/07/2019 10:00,25.32064,0.27716,25.32215685,10.07064,-0.49284,10.08269216,15.25,0.77,15.26942697,10.07064,-0.49284,10.08269216,10.07064,-0.49284,10.08269216,0,0,0
20/07/2019 10:30,18.68468,2.35256,18.83220129,9.27468,-0.75744,9.305557719,9.41,3.11,9.910610476,9.27468,-0.75744,9.305557719,9.27468,-0.75744,9.305557719,0,0,0
20/07/2019 11:00,16.77656,1.91928,16.88598831,6.49656,-0.81072,6.54695034,10.28,2.73,10.63631985,6.49656,-0.81072,6.54695034,6.49656,-0.81072,6.54695034,0,0,0
20/07/2019 11:30,16.14996,2.24812,16.30568157,6.69996,-0.82188,6.750181534,9.45,3.07,9.936166263,6.69996,-0.82188,6.750181534,6.69996,-0.82188,6.750181534,0,0,0
20/07/2019 12:00,15.31036,2.5286,15.51776212,6.48036,-0.7614,6.524936451,8.83,3.29,9.423003767,6.48036,-0.7614,6.524936451,6.48036,-0.7614,6.524936451,0,0,0
20/07/2019 12:30,15.32652,2.30344,15.49864675,6.53652,-0.73656,6.577888289,8.79,3.04,9.300844048,6.53652,-0.73656,6.577888289,6.53652,-0.73656,6.577888289,0,0,0
20/07/2019 13:00,13.5168,3.07872,13.86298666,6.7068,-0.79128,6.753316983,6.81,3.87,7.832815586,6.7068,-0.79128,6.753316983,6.7068,-0.79128,6.753316983,0,0,0
20/07/2019 13:30,14.12524,2.81676,14.40335176,6.37524,-0.81324,6.426900058,7.75,3.63,8.558002103,6.37524,-0.81324,6.426900058,6.37524,-0.81324,6.426900058,0,0,0
20/07/2019 14:00,13.6848,2.61572,13.93254256,6.2748,-0.76428,6.321173859,7.41,3.38,8.144476656,6.2748,-0.76428,6.321173859,6.2748,-0.76428,6.321173859,0,0,0
20/07/2019 14:30,15.01308,1.7442,15.11405984,7.18308,-0.8658,7.235070693,7.83,2.61,8.253544693,7.18308,-0.8658,7.235070693,7.18308,-0.8658,7.235070693,0,0,0
20/07/2019 15:00,16.98228,0.79672,17.0009587,6.36228,-0.68328,6.398865396,10.62,1.48,10.72263027,6.36228,-0.68328,6.398865396,6.36228,-0.68328,6.398865396,0,0,0
20/07/2019 15:30,20.07648,-0.03848,20.07651688,4.59648,-0.43848,4.617346976,15.48,0.4,15.4851671,4.59648,-0.43848,4.617346976,4.59648,-0.43848,4.617346976,0,0,0
20/07/2019 16:00,24.6752,-1.38016,24.71376816,3.8052,-0.38016,3.824142867,20.87,-1,20.8939441,3.8052,-0.38016,3.824142867,3.8052,-0.38016,3.824142867,0,0,0
20/07/2019 16:30,22.16088,-0.71908,22.17254335,3.98088,-0.37908,3.998888248,18.18,-0.34,18.18317904,3.98088,-0.37908,3.998888248,3.98088,-0.37908,3.998888248,0,0,0
20/07/2019 17:00,21.84588,-0.36484,21.84892632,3.93588,-0.38484,3.954649567,17.91,0.02,17.91001117,3.93588,-0.38484,3.954649567,3.93588,-0.38484,3.954649567,0,0,0
20/07/2019 17:30,19.60692,0.246,19.60846317,4.69692,-0.504,4.723883306,14.91,0.75,14.92885126,4.69692,-0.504,4.723883306,4.69692,-0.504,4.723883306,0,0,0
20/07/2019 18:00,17.48308,0.69588,17.49692359,5.11308,-0.56412,5.144105215,12.37,1.26,12.43400579,5.11308,-0.56412,5.144105215,5.11308,-0.56412,5.144105215,0,0,0
20/07/2019 18:30,18.1642,0.40436,18.16870025,4.7142,-0.57564,4.749214993,13.45,0.98,13.48565534,4.7142,-0.57564,4.749214993,4.7142,-0.57564,4.749214993,0,0,0
20/07/2019 19:00,17.91744,0.64308,17.92897677,4.53744,-0.55692,4.57149009,13.38,1.2,13.43370388,4.53744,-0.55692,4.57149009,4.53744,-0.55692,4.57149009,0,0,0
20/07/2019 19:30,19.91776,-0.20544,19.91881947,3.76776,-0.41544,3.790594388,16.15,0.21,16.15136527,3.76776,-0.41544,3.790594388,3.76776,-0.41544,3.790594388,0,0,0
20/07/2019 20:00,21.66888,-1.08916,21.69623539,2.91888,-0.29916,2.934170609,18.75,-0.79,18.76663529,2.91888,-0.29916,2.934170609,2.91888,-0.29916,2.934170609,0,0,0
20/07/2019 20:30,26.24172,-1.94892,26.31399167,4.85172,-0.17892,4.855017953,21.39,-1.77,21.46310788,4.85172,-0.17892,4.855017953,4.85172,-0.17892,4.855017953,0,0,0
20/07/2019 21:00,28.26604,-2.29908,28.35938621,6.74604,-0.10908,6.746921826,21.52,-2.19,21.63114653,6.74604,-0.10908,6.746921826,6.74604,-0.10908,6.746921826,0,0,0
20/07/2019 21:30,33.56028,-2.45092,33.6496568,8.36028,0.55908,8.378952925,25.2,-3.01,25.37912725,8.36028,0.55908,8.378952925,8.36028,0.55908,8.378952925,0,0,0
20/07/2019 22:00,34.63572,-1.68896,34.67687538,10.93572,1.03104,10.98421665,23.7,-2.72,23.85557377,10.93572,1.03104,10.98421665,10.93572,1.03104,10.98421665,0,0,0
20/07/2019 22:30,33.11748,-1.9888,33.17714284,10.16748,0.9612,10.21281328,22.95,-2.95,23.13882019,10.16748,0.9612,10.21281328,10.16748,0.9612,10.21281328,0,0,0
20/07/2019 23:00,25.7774,-2.85596,25.93512788,3.2274,0.55404,3.274610066,22.55,-3.41,22.80637192,3.2274,0.55404,3.274610066,3.2274,0.55404,3.274610066,0,0,0
20/07/2019 23:30,23.22076,-4.24504,23.60559382,0.59076,-0.00504,0.590781499,22.63,-4.24,23.02378118,0.59076,-0.00504,0.590781499,0.59076,-0.00504,0.590781499,0,0,0
21/07/2019 00:00,21.32864,-4.4448,21.78685685,0.72864,0.0252,0.729075641,20.6,-4.47,21.07939515,0.72864,0.0252,0.729075641,0.72864,0.0252,0.729075641,0,0,0
21/07/2019 00:30,20.51472,-4.9632,21.10656511,0.59472,-0.0432,0.596286943,19.92,-4.92,20.51859644,0.59472,-0.0432,0.596286943,0.59472,-0.0432,0.596286943,0,0,0
21/07/2019 01:00,19.36252,-5.24096,20.0592832,0.63252,-0.03096,0.633277247,18.73,-5.21,19.44111622,0.63252,-0.03096,0.633277247,0.63252,-0.03096,0.633277247,0,0,0
21/07/2019 01:30,19.261,-5.53968,20.04181068,0.531,-0.04968,0.53331895,18.73,-5.49,19.51801732,0.531,-0.04968,0.53331895,0.531,-0.04968,0.53331895,0,0,0
21/07/2019 02:00,19.14336,-5.73992,19.98536749,0.33336,0.01008,0.333512363,18.81,-5.75,19.66922978,0.33336,0.01008,0.333512363,0.33336,0.01008,0.333512363,0,0,0
21/07/2019 02:30,19.05152,-5.88032,19.93836948,0.28152,0.04968,0.285869923,18.77,-5.93,19.6844558,0.28152,0.04968,0.285869923,0.28152,0.04968,0.285869923,0,0,0
21/07/2019 03:00,18.69508,-5.94444,19.61740001,0.23508,0.02556,0.236465473,18.46,-5.97,19.40135305,0.23508,0.02556,0.236465473,0.23508,0.02556,0.236465473,0,0,0
21/07/2019 03:30,17.7896,-5.74064,18.69290817,0.3996,0.00936,0.399709607,17.39,-5.75,18.31596571,0.3996,0.00936,0.399709607,0.3996,0.00936,0.399709607,0,0,0
21/07/2019 04:00,17.33256,-5.74352,18.25939917,0.41256,0.00648,0.412610887,16.92,-5.75,17.87033576,0.41256,0.00648,0.412610887,0.41256,0.00648,0.412610887,0,0,0
21/07/2019 04:30,17.41968,-5.58308,18.29251305,0.49968,0.01692,0.499966388,16.92,-5.6,17.82263729,0.49968,0.01692,0.499966388,0.49968,0.01692,0.499966388,0,0,0
21/07/2019 05:00,16.70292,-5.49568,17.58380036,0.50292,0.00432,0.502938554,16.2,-5.5,17.10818518,0.50292,0.00432,0.502938554,0.50292,0.00432,0.502938554,0,0,0
21/07/2019 05:30,15.3808,-5.31432,16.27301465,0.8208,-0.00432,0.820811368,14.56,-5.31,15.49805472,0.8208,-0.00432,0.820811368,0.8208,-0.00432,0.820811368,0,0,0
21/07/2019 06:00,14.98136,-5.1624,15.84586764,1.07136,-0.0324,1.071849807,13.91,-5.13,14.82582207,1.07136,-0.0324,1.071849807,1.07136,-0.0324,1.071849807,0,0,0
21/07/2019 06:30,15.50628,-5.12228,16.33041554,1.19628,-0.06228,1.197900095,14.31,-5.06,15.17826406,1.19628,-0.06228,1.197900095,1.19628,-0.06228,1.197900095,0,0,0
21/07/2019 07:00,18.21292,-5.39984,18.99654513,0.68292,-0.06984,0.686481866,17.53,-5.33,18.32238522,0.68292,-0.06984,0.686481866,0.68292,-0.06984,0.686481866,0,0,0
21/07/2019 07:30,20.62492,-5.57692,21.36561166,0.57492,-0.10692,0.584777644,20.05,-5.47,20.7827669,0.57492,-0.10692,0.584777644,0.57492,-0.10692,0.584777644,0,0,0
21/07/2019 08:00,22.1166,-3.72048,22.42734864,7.9866,-0.60048,8.009142013,14.13,-3.12,14.47035936,7.9866,-0.60048,8.009142013,7.9866,-0.60048,8.009142013,0,0,0
21/07/2019 08:30,24.05096,-2.74288,24.20685993,10.47096,-0.63288,10.49006866,13.58,-2.11,13.74294364,10.47096,-0.63288,10.49006866,10.47096,-0.63288,10.49006866,0,0,0
21/07/2019 09:00,24.71736,-2.90068,24.88698113,5.51736,-0.40068,5.531889897,19.2,-2.5,19.36207633,5.51736,-0.40068,5.531889897,5.51736,-0.40068,5.531889897,0,0,0
21/07/2019 09:30,27.48248,-3.06548,27.65291801,4.09248,-0.10548,4.093839101,23.39,-2.96,23.57654979,4.09248,-0.10548,4.093839101,4.09248,-0.10548,4.093839101,0,0,0
21/07/2019 10:00,30.01176,-2.32908,30.10199914,7.42176,-0.19908,7.424429564,22.59,-2.13,22.69019612,7.42176,-0.19908,7.424429564,7.42176,-0.19908,7.424429564,0,0,0
21/07/2019 10:30,30.40688,-1.75436,30.45744786,7.79688,-0.23436,7.800401422,22.61,-1.52,22.66103484,7.79688,-0.23436,7.800401422,7.79688,-0.23436,7.800401422,0,0,0
21/07/2019 11:00,32.23416,-1.64672,32.27619491,7.90416,-0.21672,7.907130508,24.33,-1.43,24.37198802,7.90416,-0.21672,7.907130508,7.90416,-0.21672,7.907130508,0,0,0
21/07/2019 11:30,32.67304,-1.08168,32.69094025,9.02304,-0.39168,9.031537193,23.65,-0.69,23.6600634,9.02304,-0.39168,9.031537193,9.02304,-0.39168,9.031537193,0,0,0
21/07/2019 12:00,33.84344,-1.07052,33.86036686,9.07344,-0.38052,9.081415578,24.77,-0.69,24.77960855,9.07344,-0.38052,9.081415578,9.07344,-0.38052,9.081415578,0,0,0
21/07/2019 12:30,34.55676,-1.17312,34.57666659,9.17676,-0.39312,9.185176505,25.38,-0.78,25.39198299,9.17676,-0.39312,9.185176505,9.17676,-0.39312,9.185176505,0,0,0
21/07/2019 13:00,35.6956,-1.2624,35.71791586,8.3556,-0.3024,8.361070333,27.34,-0.96,27.35684923,8.3556,-0.3024,8.361070333,8.3556,-0.3024,8.361070333,0,0,0
21/07/2019 13:30,30.83176,-1.38116,30.86268018,3.91176,-0.28116,3.921851252,26.92,-1.1,26.94246462,3.91176,-0.28116,3.921851252,3.91176,-0.28116,3.921851252,0,0,0
21/07/2019 14:00,29.01804,-1.25352,29.04510213,3.12804,-0.26352,3.139120423,25.89,-0.99,25.90892124,3.12804,-0.26352,3.139120423,3.12804,-0.26352,3.139120423,0,0,0
21/07/2019 14:30,28.32,-1.54492,28.36210813,2.7,-0.21492,2.708540309,25.62,-1.33,25.65449863,2.7,-0.21492,2.708540309,2.7,-0.21492,2.708540309,0,0,0
21/07/2019 15:00,26.88484,-1.78912,26.944305,3.89484,-0.33912,3.909575552,22.99,-1.45,23.03568102,3.89484,-0.33912,3.909575552,3.89484,-0.33912,3.909575552,0,0,0
21/07/2019 15:30,24.499,-1.80224,24.56520039,4.509,-0.37224,4.524339025,19.99,-1.43,20.04108281,4.509,-0.37224,4.524339025,4.509,-0.37224,4.524339025,0,0,0
21/07/2019 16:00,24.4556,-1.48148,24.50043172,4.4856,-0.41148,4.504433721,19.97,-1.07,19.99864495,4.4856,-0.41148,4.504433721,4.4856,-0.41148,4.504433721,0,0,0
21/07/2019 16:30,25.1908,-1.50732,25.23585581,4.0608,-0.33732,4.074786058,21.13,-1.17,21.16236754,4.0608,-0.33732,4.074786058,4.0608,-0.33732,4.074786058,0,0,0
21/07/2019 17:00,30.61752,-1.79568,30.67013201,8.32752,-0.26568,8.33175703,22.29,-1.53,22.34244839,8.32752,-0.26568,8.33175703,8.32752,-0.26568,8.33175703,0,0,0
21/07/2019 17:30,30.26216,-2.13284,30.33722687,5.49216,-0.22284,5.496678918,24.77,-1.91,24.84353034,5.49216,-0.22284,5.496678918,5.49216,-0.22284,5.496678918,0,0,0
21/07/2019 18:00,27.4902,-2.05528,27.56692351,2.9502,-0.21528,2.958044205,24.54,-1.84,24.60888457,2.9502,-0.21528,2.958044205,2.9502,-0.21528,2.958044205,0,0,0
21/07/2019 18:30,26.98196,-1.98128,27.05460471,2.54196,-0.16128,2.547071236,24.44,-1.82,24.50767227,2.54196,-0.16128,2.547071236,2.54196,-0.16128,2.547071236,0,0,0
21/07/2019 19:00,27.82076,-1.88444,27.88450826,2.21076,-0.15444,2.216147895,25.61,-1.73,25.66836574,2.21076,-0.15444,2.216147895,2.21076,-0.15444,2.216147895,0,0,0
21/07/2019 19:30,26.93352,-1.87524,26.99872265,2.51352,-0.16524,2.518945622,24.42,-1.71,24.47979779,2.51352,-0.16524,2.518945622,2.51352,-0.16524,2.518945622,0,0,0
21/07/2019 20:00,26.84136,-1.88544,26.90749878,2.42136,-0.14544,2.425724025,24.42,-1.74,24.48191169,2.42136,-0.14544,2.425724025,2.42136,-0.14544,2.425724025,0,0,0
21/07/2019 20:30,27.01312,-2.10516,27.09502447,2.28312,-0.15516,2.288386235,24.73,-1.95,24.80676118,2.28312,-0.15516,2.288386235,2.28312,-0.15516,2.288386235,0,0,0
21/07/2019 21:00,25.76076,-2.13772,25.84930565,2.39076,-0.11772,2.393656487,23.37,-2.02,23.45713751,2.39076,-0.11772,2.393656487,2.39076,-0.11772,2.393656487,0,0,0
21/07/2019 21:30,26.82308,-2.51536,26.94076199,1.69308,-0.04536,1.69368752,25.13,-2.47,25.25109503,1.69308,-0.04536,1.69368752,1.69308,-0.04536,1.69368752,0,0,0
21/07/2019 22:00,28.1622,-3.11796,28.33427577,1.2222,-0.05796,1.223573537,26.94,-3.06,27.11322924,1.2222,-0.05796,1.223573537,1.2222,-0.05796,1.223573537,0,0,0
21/07/2019 22:30,26.9172,-3.05056,27.08951037,1.3572,-0.07056,1.359032948,25.56,-2.98,25.7331304,1.3572,-0.07056,1.359032948,1.3572,-0.07056,1.359032948,0,0,0
21/07/2019 23:00,25.12628,-3.46108,25.36353724,1.19628,-0.09108,1.199742224,23.93,-3.37,24.16612919,1.19628,-0.09108,1.199742224,1.19628,-0.09108,1.199742224,0,0,0
21/07/2019 23:30,22.49228,-3.79048,22.8094366,1.32228,-0.06048,1.32366243,21.17,-3.73,21.49608802,1.32228,-0.06048,1.32366243,1.32228,-0.06048,1.32366243,0,0,0
22/07/2019 00:00,19.53312,-3.8306,19.90518207,1.92312,-0.0306,1.923363433,17.61,-3.8,18.01532958,1.92312,-0.0306,1.923363433,1.92312,-0.0306,1.923363433,0,0,0
22/07/2019 00:30,16.75812,-3.60932,17.14239706,2.05812,-0.04932,2.058710858,14.7,-3.56,15.12493306,2.05812,-0.04932,2.058710858,2.05812,-0.04932,2.058710858,0,0,0
22/07/2019 01:00,15.08436,-3.56116,15.49902504,2.48436,-0.10116,2.486418701,12.6,-3.46,13.06643027,2.48436,-0.10116,2.486418701,2.48436,-0.10116,2.486418701,0,0,0
22/07/2019 01:30,12.3482,-3.1934,12.7544442,3.1482,-0.2034,3.154763826,9.2,-2.99,9.673680789,3.1482,-0.2034,3.154763826,3.1482,-0.2034,3.154763826,0,0,0
22/07/2019 02:00,8.76612,-2.2434,9.048629919,3.78612,-0.2934,3.797471292,4.98,-1.95,5.348167911,3.78612,-0.2934,3.797471292,3.78612,-0.2934,3.797471292,0,0,0
22/07/2019 02:30,8.0886,-2.3716,8.42911244,4.0986,-0.2916,4.108960029,3.99,-2.08,4.499611094,4.0986,-0.2916,4.108960029,4.0986,-0.2916,4.108960029,0,0,0
22/07/2019 03:00,5.65484,-1.81012,5.937486829,4.70484,-0.42012,4.723560123,0.95,-1.39,1.683627037,4.70484,-0.42012,4.723560123,4.70484,-0.42012,4.723560123,0,0,0
22/07/2019 03:30,4.99,-1.82796,5.314276786,4.77,-0.41796,4.788276366,0.22,-1.41,1.427059915,4.77,-0.41796,4.788276366,4.77,-0.41796,4.788276366,0,0,0
22/07/2019 04:00,4.22044,-1.48492,4.474047519,5.23044,-0.48492,5.252870644,-1.01,-1,1.42130222,5.23044,-0.48492,5.252870644,5.23044,-0.48492,5.252870644,0,0,0
22/07/2019 04:30,5.97976,-1.234,6.105758402,4.55976,-0.414,4.578515836,1.42,-0.82,1.639756079,4.55976,-0.414,4.578515836,4.55976,-0.414,4.578515836,0,0,0
22/07/2019 05:00,6.56232,-0.78972,6.609667273,4.88232,-0.45972,4.90391589,1.68,-0.33,1.712103969,4.88232,-0.45972,4.90391589,4.88232,-0.45972,4.90391589,0,0,0
22/07/2019 05:30,8.04532,-0.57348,8.065733272,4.85532,-0.39348,4.871237914,3.19,-0.18,3.195074334,4.85532,-0.39348,4.871237914,4.85532,-0.39348,4.871237914,0,0,0
22/07/2019 06:00,11.8442,-1.01612,11.88770682,4.1742,-0.27612,4.18332259,7.67,-0.74,7.705614836,4.1742,-0.27612,4.18332259,4.1742,-0.27612,4.18332259,0,0,0
22/07/2019 06:30,20.04468,-0.62688,20.05448017,5.40468,-0.14688,5.40667547,14.64,-0.48,14.64786674,5.40468,-0.14688,5.40667547,5.40468,-0.14688,5.40667547,0,0,0
22/07/2019 07:00,28.0648,-0.49896,28.06923512,7.8048,-0.13896,7.806036954,20.26,-0.36,20.26319817,7.8048,-0.13896,7.806036954,7.8048,-0.13896,7.806036954,0,0,0
22/07/2019 07:30,30.09892,0.92624,30.11316831,8.18892,-0.20376,8.191454627,21.91,1.13,21.93912031,8.18892,-0.20376,8.191454627,8.18892,-0.20376,8.191454627,0,0,0
22/07/2019 08:00,26.21144,3.76804,26.48089334,8.46144,-0.47196,8.474592209,17.75,4.24,18.24938629,8.46144,-0.47196,8.474592209,8.46144,-0.47196,8.474592209,0,0,0
22/07/2019 08:30,17.8844,7.3128,19.32171854,6.4044,-0.9072,6.4683345,11.48,8.22,14.11944758,6.4044,-0.9072,6.4683345,6.4044,-0.9072,6.4683345,0,0,0
22/07/2019 09:00,23.8714,6.81868,24.82615828,5.0814,-0.66132,5.124253126,18.79,7.48,20.2241069,5.0814,-0.66132,5.124253126,5.0814,-0.66132,5.124253126,0,0,0
22/07/2019 09:30,29.152,5.94424,29.75185865,4.122,-0.45576,4.147119624,25.03,6.4,25.83526466,4.122,-0.45576,4.147119624,4.122,-0.45576,4.147119624,0,0,0
22/07/2019 10:00,31.06204,5.5818,31.55957573,3.72204,-0.3582,3.73923642,27.34,5.94,27.97783408,3.72204,-0.3582,3.73923642,3.72204,-0.3582,3.73923642,0,0,0
22/07/2019 10:30,32.5578,5.32996,32.99119298,3.4578,-0.32004,3.47257922,29.1,5.65,29.64342254,3.4578,-0.32004,3.47257922,3.4578,-0.32004,3.47257922,0,0,0
22/07/2019 11:00,31.39416,6.02712,31.967475,3.85416,-0.36288,3.871205394,27.54,6.39,28.2716059,3.85416,-0.36288,3.871205394,3.85416,-0.36288,3.871205394,0,0,0
