Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
22/07/2019 11:30,31.4868,6.11276,32.07466927,4.0968,-0.41724,4.117992163,27.39,6.53,28.1576455,4.0968,-0.41724,4.117992163,4.0968,-0.41724,4.117992163,0,0,0
22/07/2019 12:00,32.41264,6.07252,32.97657852,3.84264,-0.35748,3.859232323,28.57,6.43,29.2846342,3.84264,-0.35748,3.859232323,3.84264,-0.35748,3.859232323,0,0,0
22/07/2019 12:30,34.06116,5.77572,34.54738141,3.52116,-0.31428,3.535157658,30.54,6.09,31.1412861,3.52116,-0.31428,3.535157658,3.52116,-0.31428,3.535157658,0,0,0
22/07/2019 13:00,34.81456,5.31396,35.21777618,3.18456,-0.26604,3.195653247,31.63,5.58,32.11842618,3.18456,-0.26604,3.195653247,3.18456,-0.26604,3.195653247,0,0,0
22/07/2019 13:30,33.85876,4.92652,34.21529231,3.30876,-0.30348,3.322648469,30.55,5.23,30.99444144,3.30876,-0.30348,3.322648469,3.30876,-0.30348,3.322648469,0,0,0
22/07/2019 14:00,32.60632,5.49176,33.06556414,3.58632,-0.31824,3.600412176,29.02,5.81,29.59588654,3.58632,-0.31824,3.600412176,3.58632,-0.31824,3.600412176,0,0,0
22/07/2019 14:30,30.5352,5.41772,31.0120965,4.9752,-0.51228,5.001504358,25.56,5.93,26.23887383,4.9752,-0.51228,5.001504358,4.9752,-0.51228,5.001504358,0,0,0
22/07/2019 15:00,30.9196,5.8972,31.47695398,5.3496,-0.5328,5.376066964,25.57,6.43,26.3660729,5.3496,-0.5328,5.376066964,5.3496,-0.5328,5.376066964,0,0,0
22/07/2019 15:30,30.6254,6.14776,31.23635827,5.3154,-0.55224,5.344010309,25.31,6.7,26.18178947,5.3154,-0.55224,5.344010309,5.3154,-0.55224,5.344010309,0,0,0
22/07/2019 16:00,29.81736,5.53904,30.32747799,5.33736,-0.57096,5.367812133,24.48,6.11,25.23098294,5.33736,-0.57096,5.367812133,5.33736,-0.57096,5.367812133,0,0,0
22/07/2019 16:30,29.77868,4.21376,30.07533135,4.91868,-0.51624,4.945696784,24.86,4.73,25.30597755,4.91868,-0.51624,4.945696784,4.91868,-0.51624,4.945696784,0,0,0
22/07/2019 17:00,30.7132,3.1826,30.8776553,4.1832,-0.4374,4.206005349,26.53,3.62,26.77583425,4.1832,-0.4374,4.206005349,4.1832,-0.4374,4.206005349,0,0,0
22/07/2019 17:30,31.288,2.2168,31.36643343,3.888,-0.4032,3.908850757,27.4,2.62,27.52497775,3.888,-0.4032,3.908850757,3.888,-0.4032,3.908850757,0,0,0
22/07/2019 18:00,32.57964,1.83488,32.63126916,3.05964,-0.28512,3.072896084,29.52,2.12,29.59602676,3.05964,-0.28512,3.072896084,3.05964,-0.28512,3.072896084,0,0,0
22/07/2019 18:30,38.38536,1.51192,38.41512416,7.06536,-0.20808,7.06842339,31.32,1.72,31.36719305,7.06536,-0.20808,7.06842339,7.06536,-0.20808,7.06842339,0,0,0
22/07/2019 19:00,39.0262,1.15776,39.04336941,7.1262,-0.19224,7.12879251,31.9,1.35,31.92855305,7.1262,-0.19224,7.12879251,7.1262,-0.19224,7.12879251,0,0,0
22/07/2019 19:30,40.46088,0.65112,40.46611876,6.32088,-0.12888,6.322193767,34.14,0.78,34.14890921,6.32088,-0.12888,6.322193767,6.32088,-0.12888,6.322193767,0,0,0
22/07/2019 20:00,38.58508,0.33496,38.58653388,3.38508,-0.09504,3.386413916,35.2,0.43,35.20262632,3.38508,-0.09504,3.386413916,3.38508,-0.09504,3.386413916,0,0,0
22/07/2019 20:30,35.53648,0.0148,35.53648308,0.81648,-0.1152,0.824566935,34.72,0.13,34.72024337,0.81648,-0.1152,0.824566935,0.81648,-0.1152,0.824566935,0,0,0
22/07/2019 21:00,34.99296,-0.28996,34.99416132,0.73296,-0.03996,0.734048475,34.26,-0.25,34.26091213,0.73296,-0.03996,0.734048475,0.73296,-0.03996,0.734048475,0,0,0
22/07/2019 21:30,34.85032,-0.16504,34.85071079,0.49032,-0.00504,0.490345902,34.36,-0.16,34.36037252,0.49032,-0.00504,0.490345902,0.49032,-0.00504,0.490345902,0,0,0
22/07/2019 22:00,34.83396,-0.64056,34.83984912,0.36396,0.01944,0.364478799,34.47,-0.66,34.47631796,0.36396,0.01944,0.364478799,0.36396,0.01944,0.364478799,0,0,0
22/07/2019 22:30,33.81728,-0.84856,33.82792457,0.37728,0.00144,0.377282748,33.44,-0.85,33.45080119,0.37728,0.00144,0.377282748,0.37728,0.00144,0.377282748,0,0,0
22/07/2019 23:00,32.32672,-1.33148,32.35412902,0.12672,0.03852,0.132445267,32.2,-1.37,32.22913123,0.12672,0.03852,0.132445267,0.12672,0.03852,0.132445267,0,0,0
22/07/2019 23:30,29.34612,-2.04888,29.41755714,0.09612,0.05112,0.108868309,29.25,-2.1,29.32528772,0.09612,0.05112,0.108868309,0.09612,0.05112,0.108868309,0,0,0
23/07/2019 00:00,27.86932,-2.38872,27.97150301,0.04932,0.07128,0.086679299,27.82,-2.46,27.9285517,0.04932,0.07128,0.086679299,0.04932,0.07128,0.086679299,0,0,0
23/07/2019 00:30,26.29376,-3.19688,26.48739052,0.02376,0.12312,0.125391674,26.27,-3.32,26.47895957,0.02376,0.12312,0.125391674,0.02376,0.12312,0.125391674,0,0,0
23/07/2019 01:00,25.0962,-3.40976,25.32677867,0.0162,0.12024,0.121326409,25.08,-3.53,25.32720474,0.0162,0.12024,0.121326409,0.0162,0.12024,0.121326409,0,0,0
23/07/2019 01:30,24.31972,-3.706,24.60047188,0.00972,0.144,0.144327677,24.31,-3.85,24.61297625,0.00972,0.144,0.144327677,0.00972,0.144,0.144327677,0,0,0
23/07/2019 02:00,23.97144,-3.91248,24.2886277,0.00144,0.13752,0.137527539,23.97,-4.05,24.30973879,0.00144,0.13752,0.137527539,0.00144,0.13752,0.137527539,0,0,0
23/07/2019 02:30,23.40324,-4.06364,23.75341686,0.00324,0.12636,0.126401532,23.4,-4.19,23.7721707,0.00324,0.12636,0.126401532,0.00324,0.12636,0.126401532,0,0,0
23/07/2019 03:00,23.00216,-4.33544,23.40716567,0.00216,0.12456,0.124578727,23,-4.46,23.42843571,0.00216,0.12456,0.124578727,0.00216,0.12456,0.124578727,0,0,0
23/07/2019 03:30,22.91144,-4.5614,23.36108843,0.00144,0.1386,0.13860748,22.91,-4.7,23.38713535,0.00144,0.1386,0.13860748,0.00144,0.1386,0.13860748,0,0,0
23/07/2019 04:00,22.72144,-4.3386,23.13195378,0.00144,0.1314,0.13140789,22.72,-4.47,23.15554577,0.00144,0.1314,0.13140789,0.00144,0.1314,0.13140789,0,0,0
23/07/2019 04:30,23.44144,-3.96968,23.77518598,0.00144,0.13032,0.130327956,23.44,-4.1,23.79587359,0.00144,0.13032,0.130327956,0.00144,0.13032,0.130327956,0,0,0
23/07/2019 05:00,23.85144,-3.64104,24.12775088,0.00144,0.13896,0.138967461,23.85,-3.78,24.14768933,0.00144,0.13896,0.138967461,0.00144,0.13896,0.138967461,0,0,0
23/07/2019 05:30,24.49296,-3.22428,24.70427232,0.01296,0.13572,0.136337376,24.48,-3.36,24.70951234,0.01296,0.13572,0.136337376,0.01296,0.13572,0.136337376,0,0,0
23/07/2019 06:00,25.67824,-3.0524,25.85902464,0.04824,0.1476,0.155283153,25.63,-3.2,25.8289934,0.04824,0.1476,0.155283153,0.04824,0.1476,0.155283153,0,0,0
23/07/2019 06:30,32.49976,-2.01688,32.56228194,4.73976,0.39312,4.756034923,27.76,-2.41,27.86441638,4.73976,0.39312,4.756034923,4.73976,0.39312,4.756034923,0,0,0
23/07/2019 07:00,36.5326,-0.84596,36.54239334,6.5826,0.46404,6.598935966,29.95,-1.31,29.97863573,6.5826,0.46404,6.598935966,6.5826,0.46404,6.598935966,0,0,0
23/07/2019 07:30,39.5332,0.64992,39.53854193,6.7032,0.34992,6.712327037,32.83,0.3,32.83137067,6.7032,0.34992,6.712327037,6.7032,0.34992,6.712327037,0,0,0
23/07/2019 08:00,36.5482,1.96676,36.60108015,0.8982,-0.00324,0.898205844,35.65,1.97,35.70438909,0.8982,-0.00324,0.898205844,0.8982,-0.00324,0.898205844,0,0,0
23/07/2019 08:30,38.49144,2.7042,38.5863143,0.99144,-0.0558,0.99300902,37.5,2.76,37.60143082,0.99144,-0.0558,0.99300902,0.99144,-0.0558,0.99300902,0,0,0
23/07/2019 09:00,40.44476,3.57692,40.60262268,1.27476,-0.07308,1.276853063,39.17,3.65,39.33969242,1.27476,-0.07308,1.276853063,1.27476,-0.07308,1.276853063,0,0,0
23/07/2019 09:30,41.05328,4.10492,41.25799519,1.58328,-0.14508,1.589913131,39.47,4.25,39.69815361,1.58328,-0.14508,1.589913131,1.58328,-0.14508,1.589913131,0,0,0
23/07/2019 10:00,40.90032,4.47648,41.14456282,2.29032,-0.26352,2.305430219,38.61,4.74,38.89986761,2.29032,-0.26352,2.305430219,2.29032,-0.26352,2.305430219,0,0,0
23/07/2019 10:30,40.42048,4.40468,40.65976401,2.76048,-0.35532,2.783253875,37.66,4.76,37.95962592,2.76048,-0.35532,2.783253875,2.76048,-0.35532,2.783253875,0,0,0
23/07/2019 11:00,40.13732,4.8316,40.42708022,3.12732,-0.4284,3.156526088,37.01,5.26,37.38191675,3.12732,-0.4284,3.156526088,3.12732,-0.4284,3.156526088,0,0,0
23/07/2019 11:30,39.50016,4.78648,39.78910694,3.53016,-0.44352,3.557912255,35.97,5.23,36.34822967,3.53016,-0.44352,3.557912255,3.53016,-0.44352,3.557912255,0,0,0
23/07/2019 12:00,37.10744,5.23604,37.4750346,4.80744,-0.81396,4.875859948,32.3,6.05,32.86171785,4.80744,-0.81396,4.875859948,4.80744,-0.81396,4.875859948,0,0,0
23/07/2019 12:30,37.86032,5.60176,38.27249072,4.72032,-0.76824,4.782427584,33.14,6.37,33.74665169,4.72032,-0.76824,4.782427584,4.72032,-0.76824,4.782427584,0,0,0
23/07/2019 13:00,36.53008,5.50492,36.94253496,5.14008,-0.86508,5.212368542,31.39,6.37,32.02981424,5.14008,-0.86508,5.212368542,5.14008,-0.86508,5.212368542,0,0,0
23/07/2019 13:30,31.58316,6.47944,32.24095436,6.83316,-1.42056,6.979259724,24.75,7.9,25.98023287,6.83316,-1.42056,6.979259724,6.83316,-1.42056,6.979259724,0,0,0
23/07/2019 14:00,37.53952,5.4284,37.92997612,4.16952,-0.4716,4.196105765,33.37,5.9,33.88756262,4.16952,-0.4716,4.196105765,4.16952,-0.4716,4.196105765,0,0,0
23/07/2019 14:30,35.5568,5.36568,35.95937358,4.4568,-0.45432,4.479896528,31.1,5.82,31.63988622,4.4568,-0.45432,4.479896528,4.4568,-0.45432,4.479896528,0,0,0
23/07/2019 15:00,34.26688,5.63232,34.72667697,5.18688,-0.69768,5.233591646,29.08,6.33,29.76096941,5.18688,-0.69768,5.233591646,5.18688,-0.69768,5.233591646,0,0,0
23/07/2019 15:30,29.19408,6.63512,29.93858922,7.71408,-1.60488,7.879255679,21.48,8.24,23.00626002,7.71408,-1.60488,7.879255679,7.71408,-1.60488,7.879255679,0,0,0
23/07/2019 16:00,32.3384,5.13096,32.74292084,5.8284,-0.95904,5.906776133,26.51,6.09,27.20051838,5.8284,-0.95904,5.906776133,5.8284,-0.95904,5.906776133,0,0,0
23/07/2019 16:30,34.91012,4.9396,35.25785198,8.34012,-0.5004,8.355118298,26.57,5.44,27.12118176,8.34012,-0.5004,8.355118298,8.34012,-0.5004,8.355118298,0,0,0
23/07/2019 17:00,40.9734,4.9438,41.2705787,15.5034,-0.1962,15.50464143,25.47,5.14,25.9834659,15.5034,-0.1962,15.50464143,15.5034,-0.1962,15.50464143,0,0,0
23/07/2019 17:30,40.62568,4.554,40.8801271,13.58568,-0.036,13.5857277,27.04,4.59,27.42680623,13.58568,-0.036,13.5857277,13.58568,-0.036,13.5857277,0,0,0
23/07/2019 18:00,36.7966,4.56344,37.07849452,11.8566,-0.01656,11.85661156,24.94,4.58,25.3570503,11.8566,-0.01656,11.85661156,11.8566,-0.01656,11.85661156,0,0,0
23/07/2019 18:30,41.91796,2.75596,42.0084597,9.68796,0.70596,9.713647538,32.23,2.05,32.29512966,9.68796,0.70596,9.713647538,9.68796,0.70596,9.713647538,0,0,0
23/07/2019 19:00,41.01184,3.1134,41.12984658,8.06184,0.9234,8.114550619,32.95,2.19,33.02269825,8.06184,0.9234,8.114550619,8.06184,0.9234,8.114550619,0,0,0
23/07/2019 19:30,37.34968,2.22768,37.41605477,4.18968,0.15768,4.19264612,33.16,2.07,33.22454665,4.18968,0.15768,4.19264612,4.18968,0.15768,4.19264612,0,0,0
23/07/2019 20:00,36.97144,1.94208,37.02241281,3.24144,0.08208,3.242479052,33.73,1.86,33.7812448,3.24144,0.08208,3.242479052,3.24144,0.08208,3.242479052,0,0,0
23/07/2019 20:30,36.34736,1.22128,36.36787186,3.17736,0.07128,3.178159437,33.17,1.15,33.1899292,3.17736,0.07128,3.178159437,3.17736,0.07128,3.178159437,0,0,0
23/07/2019 21:00,38.56424,0.79308,38.57239405,2.51424,0.16308,2.519523341,36.05,0.63,36.05550443,2.51424,0.16308,2.519523341,2.51424,0.16308,2.519523341,0,0,0
23/07/2019 21:30,39.20556,0.38328,39.20743346,2.72556,0.23328,2.735524972,36.48,0.15,36.48030839,2.72556,0.23328,2.735524972,2.72556,0.23328,2.735524972,0,0,0
23/07/2019 22:00,36.31764,0.15632,36.31797642,0.64764,0.07632,0.652121394,35.67,0.08,35.67008971,0.64764,0.07632,0.652121394,0.64764,0.07632,0.652121394,0,0,0
23/07/2019 22:30,34.96188,-0.38708,34.96402271,0.28188,0.05292,0.286804569,34.68,-0.44,34.68279112,0.28188,0.05292,0.286804569,0.28188,0.05292,0.286804569,0,0,0
23/07/2019 23:00,32.94232,-0.94264,32.955804,0.20232,0.11736,0.233894746,32.74,-1.06,32.75715494,0.20232,0.11736,0.233894746,0.20232,0.11736,0.233894746,0,0,0
23/07/2019 23:30,30.72472,-1.59476,30.76608,0.23472,0.07524,0.246484352,30.49,-1.67,30.53570042,0.23472,0.07524,0.246484352,0.23472,0.07524,0.246484352,0,0,0
24/07/2019 00:00,26.22144,-1.17024,26.24754041,0.72144,-0.03024,0.722073494,25.5,-1.14,25.52546963,0.72144,-0.03024,0.722073494,0.72144,-0.03024,0.722073494,0,0,0
24/07/2019 00:30,25.74176,-2.00156,25.81945875,0.58176,0.02844,0.582454746,25.16,-2.03,25.24176103,0.58176,0.02844,0.582454746,0.58176,0.02844,0.582454746,0,0,0
24/07/2019 01:00,21.89588,-1.36104,21.9381401,1.23588,-0.04104,1.236561222,20.66,-1.32,20.70212549,1.23588,-0.04104,1.236561222,1.23588,-0.04104,1.236561222,0,0,0
24/07/2019 01:30,21.728,-1.54828,21.78309333,0.918,-0.00828,0.91803734,20.81,-1.54,20.86690442,0.918,-0.00828,0.91803734,0.918,-0.00828,0.91803734,0,0,0
24/07/2019 02:00,23.62724,-2.223,23.73158653,0.41724,-0.063,0.421969451,23.21,-2.16,23.31029172,0.41724,-0.063,0.421969451,0.41724,-0.063,0.421969451,0,0,0
24/07/2019 02:30,24.60276,-2.81848,24.7636756,0.03276,0.10152,0.106674871,24.57,-2.92,24.74290403,0.03276,0.10152,0.106674871,0.03276,0.10152,0.106674871,0,0,0
24/07/2019 03:00,23.02764,-3.02736,23.22578551,0.28764,0.06264,0.294381622,22.74,-3.09,22.94898037,0.28764,0.06264,0.294381622,0.28764,0.06264,0.294381622,0,0,0
24/07/2019 03:30,20.07588,-2.10944,20.18639876,0.96588,-0.01944,0.966075612,19.11,-2.09,19.22394861,0.96588,-0.01944,0.966075612,0.96588,-0.01944,0.966075612,0,0,0
24/07/2019 04:00,21.33276,-2.30016,21.45640662,0.57276,-0.02016,0.573114686,20.76,-2.28,20.88482703,0.57276,-0.02016,0.573114686,0.57276,-0.02016,0.573114686,0,0,0
24/07/2019 04:30,23.7642,-2.3064,23.87585983,1.3842,0.0036,1.384204681,22.38,-2.31,22.49889997,1.3842,0.0036,1.384204681,1.3842,0.0036,1.384204681,0,0,0
24/07/2019 05:00,24.11576,-1.65792,24.1726825,3.33576,0.08208,3.336769681,20.78,-1.74,20.85272164,3.33576,0.08208,3.336769681,3.33576,0.08208,3.336769681,0,0,0
24/07/2019 05:30,29.17592,-0.30472,29.17751124,6.95592,0.84528,7.007090789,22.22,-1.15,22.24973932,6.95592,0.84528,7.007090789,6.95592,0.84528,7.007090789,0,0,0
24/07/2019 06:00,32.40712,-0.36156,32.40913686,8.63712,1.28844,8.73269257,23.77,-1.65,23.82719874,8.63712,1.28844,8.73269257,8.63712,1.28844,8.73269257,0,0,0
24/07/2019 06:30,31.40204,-0.11568,31.40225307,5.79204,0.81432,5.849003712,25.61,-0.93,25.62688042,5.79204,0.81432,5.849003712,5.79204,0.81432,5.849003712,0,0,0
24/07/2019 07:00,30.55584,0.25604,30.55691271,2.80584,0.26604,2.818424274,27.75,-0.01,27.7500018,2.80584,0.26604,2.818424274,2.80584,0.26604,2.818424274,0,0,0
24/07/2019 07:30,37.03032,1.45888,37.05904654,5.35032,0.57888,5.38154496,31.68,0.88,31.69221987,5.35032,0.57888,5.38154496,5.35032,0.57888,5.38154496,0,0,0
24/07/2019 08:00,43.454,2.84764,43.54720622,8.514,1.09764,8.584463266,34.94,1.75,34.98379768,8.514,1.09764,8.584463266,8.514,1.09764,8.584463266,0,0,0
24/07/2019 08:30,45.11992,4.26324,45.32088256,9.16992,1.08324,9.233679749,35.95,3.18,36.09037129,9.16992,1.08324,9.233679749,9.16992,1.08324,9.233679749,0,0,0
24/07/2019 09:00,44.03656,5.95376,44.43721273,12.88656,0.20376,12.88817081,31.15,5.75,31.67625293,12.88656,0.20376,12.88817081,12.88656,0.20376,12.88817081,0,0,0
24/07/2019 09:30,46.06468,6.50772,46.52209328,14.31468,0.11772,14.31516404,31.75,6.39,32.38664231,14.31468,0.11772,14.31516404,14.31468,0.11772,14.31516404,0,0,0
24/07/2019 10:00,46.62872,6.35,47.05911207,14.05872,0,14.05872,32.57,6.35,33.18323975,14.05872,0,14.05872,14.05872,0,14.05872,0,0,0
24/07/2019 10:30,47.93036,5.60864,48.25739583,12.06036,0.36864,12.06599266,35.87,5.24,36.25071723,12.06036,0.36864,12.06599266,12.06036,0.36864,12.06599266,0,0,0
24/07/2019 11:00,48.16572,5.53048,48.48219046,11.74572,0.60048,11.76105924,36.42,4.93,36.75216048,11.74572,0.60048,11.76105924,11.74572,0.60048,11.76105924,0,0,0
24/07/2019 11:30,49.00488,5.78972,49.34571026,11.86488,0.54972,11.8776079,37.14,5.24,37.50782852,11.86488,0.54972,11.8776079,11.86488,0.54972,11.8776079,0,0,0
24/07/2019 12:00,44.76356,5.5762,45.1095368,7.87356,0.6462,7.900033007,36.89,4.93,37.21796609,7.87356,0.6462,7.900033007,7.87356,0.6462,7.900033007,0,0,0
24/07/2019 12:30,43.024,5.20076,43.33719512,6.804,0.41076,6.81638759,36.22,4.79,36.53535958,6.804,0.41076,6.81638759,6.804,0.41076,6.81638759,0,0,0
24/07/2019 13:00,40.75268,4.90852,41.04722275,6.14268,0.12852,6.14402433,34.61,4.78,34.93852458,6.14268,0.12852,6.14402433,6.14268,0.12852,6.14402433,0,0,0
24/07/2019 13:30,38.21876,4.50856,38.48377228,3.21876,-0.36144,3.238989783,35,4.87,35.33718863,3.21876,-0.36144,3.238989783,3.21876,-0.36144,3.238989783,0,0,0
24/07/2019 14:00,39.0132,4.93608,39.32422485,2.6532,-0.31392,2.671706572,36.36,5.25,36.73706711,2.6532,-0.31392,2.671706572,2.6532,-0.31392,2.671706572,0,0,0
24/07/2019 14:30,39.92876,4.6412,40.19759461,2.58876,-0.2988,2.605947002,37.34,4.94,37.66535809,2.58876,-0.2988,2.605947002,2.58876,-0.2988,2.605947002,0,0,0
24/07/2019 15:00,39.59852,5.09492,39.92494203,2.37852,-0.23508,2.390108783,37.22,5.33,37.59969814,2.37852,-0.23508,2.390108783,2.37852,-0.23508,2.390108783,0,0,0
24/07/2019 15:30,44.7652,4.88304,45.03073629,5.7852,-0.15696,5.787328873,38.98,5.04,39.30447812,5.7852,-0.15696,5.787328873,5.7852,-0.15696,5.787328873,0,0,0
24/07/2019 16:00,43.9148,4.52148,44.14695279,6.5448,-0.21852,6.548446994,37.37,4.74,37.66941067,6.5448,-0.21852,6.548446994,6.5448,-0.21852,6.548446994,0,0,0
24/07/2019 16:30,41.55836,3.16884,41.6789975,7.21836,-0.28116,7.223833611,34.34,3.45,34.51286861,7.21836,-0.28116,7.223833611,7.21836,-0.28116,7.223833611,0,0,0
24/07/2019 17:00,40.892,2.52652,40.96997641,7.452,-0.30348,7.458176996,33.44,2.83,33.55953665,7.452,-0.30348,7.458176996,7.452,-0.30348,7.458176996,0,0,0
24/07/2019 17:30,39.119,2.45296,39.19583108,7.389,-0.25704,7.393469454,31.73,2.71,31.84551774,7.389,-0.25704,7.393469454,7.389,-0.25704,7.393469454,0,0,0
24/07/2019 18:00,39.00224,2.30276,39.07016034,7.39224,-0.23724,7.396045905,31.61,2.54,31.71188578,7.39224,-0.23724,7.396045905,7.39224,-0.23724,7.396045905,0,0,0
24/07/2019 18:30,38.888,2.35724,38.95937788,7.398,-0.57276,7.420138679,31.49,2.93,31.62601777,7.398,-0.57276,7.420138679,7.398,-0.57276,7.420138679,0,0,0
24/07/2019 19:00,37.78896,2.486,37.87064422,7.96896,-0.954,8.025860669,29.82,3.44,30.01776141,7.96896,-0.954,8.025860669,7.96896,-0.954,8.025860669,0,0,0
24/07/2019 19:30,38.61468,2.01288,38.66710744,7.47468,-0.89712,7.528324209,31.14,2.91,31.27567265,7.47468,-0.89712,7.528324209,7.47468,-0.89712,7.528324209,0,0,0
24/07/2019 20:00,38.86216,1.47816,38.89026147,7.11216,-0.77184,7.153918986,31.75,2.25,31.82962457,7.11216,-0.77184,7.153918986,7.11216,-0.77184,7.153918986,0,0,0
24/07/2019 20:30,38.57468,0.92848,38.58585249,7.02468,-0.73152,7.062665971,31.55,1.66,31.59364018,7.02468,-0.73152,7.062665971,7.02468,-0.73152,7.062665971,0,0,0
24/07/2019 21:00,35.98592,1.14656,36.00418084,7.94592,-0.97344,8.005325108,28.04,2.12,28.12002845,7.94592,-0.97344,8.005325108,7.94592,-0.97344,8.005325108,0,0,0
24/07/2019 21:30,39.29296,0.47512,39.29583241,5.86296,-0.25488,5.868497574,33.43,0.73,33.43796944,5.86296,-0.25488,5.868497574,5.86296,-0.25488,5.868497574,0,0,0
24/07/2019 22:00,43.64832,0.46932,43.65084306,7.61832,0.67932,7.648547266,36.03,-0.21,36.03061198,7.61832,0.67932,7.648547266,7.61832,0.67932,7.648547266,0,0,0
24/07/2019 22:30,43.40752,0.20924,43.4080243,9.04752,1.02924,9.105874649,34.36,-0.82,34.36978324,9.04752,1.02924,9.105874649,9.04752,1.02924,9.105874649,0,0,0
24/07/2019 23:00,39.05536,-0.32364,39.05670093,7.96536,0.66636,7.99318432,31.09,-0.99,31.10575831,7.96536,0.66636,7.99318432,7.96536,0.66636,7.99318432,0,0,0
24/07/2019 23:30,27.06132,-0.68884,27.07008572,1.38132,0.01116,1.381365081,25.68,-0.7,25.68953873,1.38132,0.01116,1.381365081,1.38132,0.01116,1.381365081,0,0,0
25/07/2019 00:00,27.13216,-1.8188,27.19305315,0.36216,-0.0288,0.363303325,26.77,-1.79,26.82977823,0.36216,-0.0288,0.363303325,0.36216,-0.0288,0.363303325,0,0,0
25/07/2019 00:30,25.7462,-2.27468,25.8464888,0.1962,-0.00468,0.196255809,25.55,-2.27,25.65064132,0.1962,-0.00468,0.196255809,0.1962,-0.00468,0.196255809,0,0,0
25/07/2019 01:00,24.40708,-2.35984,24.52089719,0.30708,-0.06984,0.314921819,24.1,-2.29,24.20855427,0.30708,-0.06984,0.314921819,0.30708,-0.06984,0.314921819,0,0,0
25/07/2019 01:30,23.37784,-2.53744,23.51514416,0.35784,-0.03744,0.359793301,23.02,-2.5,23.15535359,0.35784,-0.03744,0.359793301,0.35784,-0.03744,0.359793301,0,0,0
25/07/2019 02:00,22.12792,-2.70988,22.29323425,0.54792,-0.02988,0.548734126,21.58,-2.68,21.7457766,0.54792,-0.02988,0.548734126,0.54792,-0.02988,0.548734126,0,0,0
25/07/2019 02:30,21.52948,-2.75012,21.70441589,0.69948,-0.06012,0.70205889,20.83,-2.69,21.00297598,0.69948,-0.06012,0.70205889,0.69948,-0.06012,0.70205889,0,0,0
25/07/2019 03:00,20.33224,-2.9714,20.5482165,0.73224,-0.0414,0.73340942,19.6,-2.93,19.81779251,0.73224,-0.0414,0.73340942,0.73224,-0.0414,0.73340942,0,0,0
25/07/2019 03:30,20.11012,-2.8188,20.30671219,0.87012,-0.0288,0.870596493,19.24,-2.79,19.4412371,0.87012,-0.0288,0.870596493,0.87012,-0.0288,0.870596493,0,0,0
25/07/2019 04:00,19.96224,-2.92912,20.17599489,1.00224,-0.06912,1.004620621,18.96,-2.86,19.17449347,1.00224,-0.06912,1.004620621,1.00224,-0.06912,1.004620621,0,0,0
25/07/2019 04:30,19.90856,-2.46936,20.06111911,1.07856,-0.00936,1.078600613,18.83,-2.46,18.99001053,1.07856,-0.00936,1.078600613,1.07856,-0.00936,1.078600613,0,0,0
25/07/2019 05:00,22.21232,-2.3104,22.33215413,0.83232,-0.0504,0.833844555,21.38,-2.26,21.49911626,0.83232,-0.0504,0.833844555,0.83232,-0.0504,0.833844555,0,0,0
25/07/2019 05:30,22.34752,-2.23508,22.45901228,0.94752,-0.05508,0.949119569,21.4,-2.18,21.5107508,0.94752,-0.05508,0.949119569,0.94752,-0.05508,0.949119569,0,0,0
25/07/2019 06:00,23.17096,-2.125,23.26819744,0.93096,-0.045,0.932046952,22.24,-2.08,22.33705442,0.93096,-0.045,0.932046952,0.93096,-0.045,0.932046952,0,0,0
25/07/2019 06:30,24.99332,-1.16844,25.02061743,1.18332,-0.11844,1.189232633,23.81,-1.05,23.83314079,1.18332,-0.11844,1.189232633,1.18332,-0.11844,1.189232633,0,0,0
25/07/2019 07:00,29.2496,-0.4696,29.25336945,1.1196,-0.1296,1.127076005,28.13,-0.34,28.13205467,1.1196,-0.1296,1.127076005,1.1196,-0.1296,1.127076005,0,0,0
25/07/2019 07:30,32.3966,0.6876,32.40389614,1.3266,-0.1224,1.332234709,31.07,0.81,31.08055662,1.3266,-0.1224,1.332234709,1.3266,-0.1224,1.332234709,0,0,0
25/07/2019 08:00,34.30424,2.2236,34.37623131,1.43424,-0.0864,1.436840053,32.87,2.31,32.95106979,1.43424,-0.0864,1.436840053,1.43424,-0.0864,1.436840053,0,0,0
25/07/2019 08:30,37.59184,3.06024,37.71619683,1.49184,-0.14976,1.499338068,36.1,3.21,36.24243507,1.49184,-0.14976,1.499338068,1.49184,-0.14976,1.499338068,0,0,0
25/07/2019 09:00,39.5306,3.831,39.71580161,1.5606,-0.189,1.572002977,37.97,4.02,38.18221183,1.5606,-0.189,1.572002977,1.5606,-0.189,1.572002977,0,0,0
25/07/2019 09:30,40.5452,4.44084,40.78767342,1.8252,-0.20916,1.837145325,38.72,4.65,38.99821663,1.8252,-0.20916,1.837145325,1.8252,-0.20916,1.837145325,0,0,0
25/07/2019 10:00,43.83952,4.53664,44.07362722,5.42952,-0.24336,5.434971161,38.41,4.78,38.70628502,5.42952,-0.24336,5.434971161,5.42952,-0.24336,5.434971161,0,0,0
25/07/2019 10:30,44.6926,4.50436,44.91901328,6.9426,-0.30564,6.949324469,37.75,4.81,38.05520464,6.9426,-0.30564,6.949324469,6.9426,-0.30564,6.949324469,0,0,0
25/07/2019 11:00,42.81916,4.8024,43.08762594,5.06916,-0.3276,5.079734724,37.75,5.13,38.09697363,5.06916,-0.3276,5.079734724,5.06916,-0.3276,5.079734724,0,0,0
25/07/2019 11:30,40.77936,4.92844,41.07609673,2.88936,-0.33156,2.908321379,37.89,5.26,38.25336194,2.88936,-0.33156,2.908321379,2.88936,-0.33156,2.908321379,0,0,0
25/07/2019 12:00,40.93548,4.59144,41.19216969,2.53548,-0.26856,2.549663371,38.4,4.86,38.70632506,2.53548,-0.26856,2.549663371,2.53548,-0.26856,2.549663371,0,0,0
25/07/2019 12:30,41.0358,4.64688,41.29806745,3.2958,-0.30312,3.309709863,37.74,4.95,38.06323817,3.2958,-0.30312,3.309709863,3.2958,-0.30312,3.309709863,0,0,0
25/07/2019 13:00,40.27932,4.17252,40.49485823,3.37932,-0.35748,3.398175336,36.9,4.53,37.17702113,3.37932,-0.35748,3.398175336,3.37932,-0.35748,3.398175336,0,0,0
25/07/2019 13:30,39.51352,4.15548,39.73142682,3.05352,-0.34452,3.072894144,36.46,4.5,36.736652,3.05352,-0.34452,3.072894144,3.05352,-0.34452,3.072894144,0,0,0
25/07/2019 14:00,39.8718,4.60008,40.13628248,3.6018,-0.43992,3.628566225,36.27,5.04,36.61849942,3.6018,-0.43992,3.628566225,3.6018,-0.43992,3.628566225,0,0,0
25/07/2019 14:30,39.34348,4.8554,39.64195161,3.36348,-0.4446,3.392737371,35.98,5.3,36.36826089,3.36348,-0.4446,3.392737371,3.36348,-0.4446,3.392737371,0,0,0
25/07/2019 15:00,39.07972,4.5952,39.34895651,3.33972,-0.4248,3.366628093,35.74,5.02,36.09082986,3.33972,-0.4248,3.366628093,3.33972,-0.4248,3.366628093,0,0,0
25/07/2019 15:30,42.13504,4.5492,42.37991053,6.21504,-0.2808,6.22138014,35.92,4.83,36.24327938,6.21504,-0.2808,6.22138014,6.21504,-0.2808,6.22138014,0,0,0
25/07/2019 16:00,39.83588,4.042,40.04041832,8.07588,-0.288,8.08101366,31.76,4.33,32.05380633,8.07588,-0.288,8.08101366,8.07588,-0.288,8.08101366,0,0,0
25/07/2019 16:30,34.399,5.64916,34.85977925,13.599,-0.24084,13.60113249,20.8,5.89,21.6178653,13.599,-0.24084,13.60113249,13.599,-0.24084,13.60113249,0,0,0
25/07/2019 17:00,33.2208,5.35152,33.64907605,13.1508,-0.25848,13.15333998,20.07,5.61,20.83931381,13.1508,-0.25848,13.15333998,13.1508,-0.25848,13.15333998,0,0,0
25/07/2019 17:30,38.05016,3.99452,38.25925857,11.09016,0.16452,11.09138024,26.96,3.83,27.23069041,11.09016,0.16452,11.09138024,11.09016,0.16452,11.09138024,0,0,0
25/07/2019 18:00,41.22992,3.1584,41.35071697,10.24992,0.2484,10.25292946,30.98,2.91,31.11637029,10.24992,0.2484,10.25292946,10.24992,0.2484,10.25292946,0,0,0
25/07/2019 18:30,43.28576,2.91312,43.38367535,10.35576,0.57312,10.371607,32.93,2.34,33.0130353,10.35576,0.57312,10.371607,10.35576,0.57312,10.371607,0,0,0
25/07/2019 19:00,43.6686,2.91368,43.76569612,9.4986,0.82368,9.534246205,34.17,2.09,34.23385751,9.4986,0.82368,9.534246205,9.4986,0.82368,9.534246205,0,0,0
25/07/2019 19:30,41.65316,3.53288,41.80271497,10.61316,0.18288,10.61473553,31.04,3.35,31.22025144,10.61316,0.18288,10.61473553,10.61316,0.18288,10.61473553,0,0,0
25/07/2019 20:00,39.8306,3.34856,39.97110895,9.8406,0.08856,9.840998488,29.99,3.26,30.16666538,9.8406,0.08856,9.840998488,9.8406,0.08856,9.840998488,0,0,0
25/07/2019 20:30,37.71316,0.70712,37.71978865,2.42316,-0.09288,2.424939397,35.29,0.8,35.29906656,2.42316,-0.09288,2.424939397,2.42316,-0.09288,2.424939397,0,0,0
25/07/2019 21:00,34.21664,0.56412,34.22128993,0.83664,-0.06588,0.839229804,33.38,0.63,33.38594465,0.83664,-0.06588,0.839229804,0.83664,-0.06588,0.839229804,0,0,0
25/07/2019 21:30,34.49916,0.82432,34.50900671,3.35916,0.00432,3.359162778,31.14,0.82,31.15079453,3.35916,0.00432,3.359162778,3.35916,0.00432,3.359162778,0,0,0
25/07/2019 22:00,37.2358,0.1462,37.23608701,3.8358,0.0162,3.835834209,33.4,0.13,33.40025299,3.8358,0.0162,3.835834209,3.8358,0.0162,3.835834209,0,0,0
25/07/2019 22:30,36.6274,-0.34036,36.62898136,3.5874,-0.00036,3.587400018,33.04,-0.34,33.04174935,3.5874,-0.00036,3.587400018,3.5874,-0.00036,3.587400018,0,0,0
25/07/2019 23:00,33.52692,-0.53464,33.53118257,3.79692,0.04536,3.797190938,29.73,-0.58,29.73565705,3.79692,0.04536,3.797190938,3.79692,0.04536,3.797190938,0,0,0
25/07/2019 23:30,29.37688,-1.37604,29.40908983,0.59688,0.00396,0.596893136,28.78,-1.38,28.81306648,0.59688,0.00396,0.596893136,0.59688,0.00396,0.596893136,0,0,0
26/07/2019 00:00,28.04524,-1.4704,28.08375977,0.52524,-0.0504,0.527652554,27.52,-1.42,27.55661082,0.52524,-0.0504,0.527652554,0.52524,-0.0504,0.527652554,0,0,0
26/07/2019 00:30,26.12396,-1.89716,26.19275667,0.27396,-0.04716,0.277989473,25.85,-1.85,25.91611468,0.27396,-0.04716,0.277989473,0.27396,-0.04716,0.277989473,0,0,0
26/07/2019 01:00,25.0524,-2.10176,25.14040853,0.2124,-0.04176,0.216466297,24.84,-2.06,24.92527232,0.2124,-0.04176,0.216466297,0.2124,-0.04176,0.216466297,0,0,0
26/07/2019 01:30,23.91488,-2.3962,24.03462627,0.16488,-0.0162,0.16567394,23.75,-2.38,23.86895264,0.16488,-0.0162,0.16567394,0.16488,-0.0162,0.16567394,0,0,0
26/07/2019 02:00,23.88204,-2.7382,24.0385019,0.12204,0.0018,0.122053274,23.76,-2.74,23.91746642,0.12204,0.0018,0.122053274,0.12204,0.0018,0.122053274,0,0,0
26/07/2019 02:30,24.06812,-3.0132,24.25600492,0.07812,0.1368,0.157534042,23.99,-3.15,24.19592114,0.07812,0.1368,0.157534042,0.07812,0.1368,0.157534042,0,0,0
26/07/2019 03:00,23.15168,-2.98976,23.34392751,0.12168,0.03024,0.125381338,23.03,-3.02,23.22716728,0.12168,0.03024,0.125381338,0.12168,0.03024,0.125381338,0,0,0
26/07/2019 03:30,21.02316,-2.49852,21.17110905,0.71316,-0.03852,0.714199535,20.31,-2.46,20.45843836,0.71316,-0.03852,0.714199535,0.71316,-0.03852,0.714199535,0,0,0
26/07/2019 04:00,22.34884,-2.92684,22.53967705,0.34884,0.08316,0.358615297,22,-3.01,22.20495665,0.34884,0.08316,0.358615297,0.34884,0.08316,0.358615297,0,0,0
26/07/2019 04:30,22.69504,-3.29364,22.93279104,0.18504,0.12636,0.224068407,22.51,-3.42,22.76832229,0.18504,0.12636,0.224068407,0.18504,0.12636,0.224068407,0,0,0
26/07/2019 05:00,22.82828,-2.8772,23.00888193,0.09828,0.0828,0.128509916,22.73,-2.96,22.92192182,0.09828,0.0828,0.128509916,0.09828,0.0828,0.128509916,0,0,0
26/07/2019 05:30,24.00804,-2.66732,24.15575668,0.06804,0.11268,0.131629115,23.94,-2.78,24.10087135,0.06804,0.11268,0.131629115,0.06804,0.11268,0.131629115,0,0,0
26/07/2019 06:00,24.41264,-2.65552,24.55664428,0.06264,0.11448,0.130496897,24.35,-2.77,24.50704797,0.06264,0.11448,0.130496897,0.06264,0.11448,0.130496897,0,0,0
26/07/2019 06:30,26.54032,-1.87608,26.60654547,0.22032,0.04392,0.224654999,26.32,-1.92,26.38993748,0.22032,0.04392,0.224654999,0.22032,0.04392,0.224654999,0,0,0
26/07/2019 07:00,28.35616,-0.42044,28.35927678,0.59616,-0.01044,0.596251406,27.76,-0.41,27.76302757,0.59616,-0.01044,0.596251406,0.59616,-0.01044,0.596251406,0,0,0
26/07/2019 07:30,32.37752,0.79352,32.38724248,1.30752,0.08352,1.310184774,31.07,0.71,31.07811127,1.30752,0.08352,1.310184774,1.30752,0.08352,1.310184774,0,0,0
26/07/2019 08:00,37.33724,3.33716,37.48607912,9.77724,0.31716,9.782382761,27.56,3.02,27.72497069,9.77724,0.31716,9.782382761,9.77724,0.31716,9.782382761,0,0,0
26/07/2019 08:30,39.73736,4.59384,40.00201427,11.00736,0.12384,11.00805662,28.73,4.47,29.07565648,11.00736,0.12384,11.00805662,11.00736,0.12384,11.00805662,0,0,0
26/07/2019 09:00,40.15468,5.27888,40.50018395,11.79468,0.03888,11.79474408,28.36,5.24,28.84002774,11.79468,0.03888,11.79474408,11.79468,0.03888,11.79474408,0,0,0
26/07/2019 09:30,41.23616,5.80812,41.64318851,13.10616,0.07812,13.10639282,28.13,5.73,28.707661,13.10616,0.07812,13.10639282,13.10616,0.07812,13.10639282,0,0,0
26/07/2019 10:00,40.7776,5.6384,41.16557076,11.2176,0.5184,11.22957205,29.56,5.12,30.00013333,11.2176,0.5184,11.22957205,11.2176,0.5184,11.22957205,0,0,0
26/07/2019 10:30,39.21392,4.7784,39.50398244,7.78392,0.1584,7.785531525,31.43,4.62,31.76773993,7.78392,0.1584,7.785531525,7.78392,0.1584,7.785531525,0,0,0
26/07/2019 11:00,37.55928,4.64624,37.84556857,6.11928,-0.20376,6.122671464,31.44,4.85,31.81188614,6.11928,-0.20376,6.122671464,6.11928,-0.20376,6.122671464,0,0,0
26/07/2019 11:30,37.76372,4.4876,38.02942416,6.18372,-0.2124,6.18736671,31.58,4.7,31.92783112,6.18372,-0.2124,6.18736671,6.18372,-0.2124,6.18736671,0,0,0
26/07/2019 12:00,38.68956,4.00148,38.89593674,7.00956,-0.30852,7.016346342,31.68,4.31,31.97183917,7.00956,-0.30852,7.016346342,7.00956,-0.30852,7.016346342,0,0,0
26/07/2019 12:30,35.62296,3.92532,35.83857442,3.61296,-0.27468,3.623386408,32.01,4.2,32.28436309,3.61296,-0.27468,3.623386408,3.61296,-0.27468,3.623386408,0,0,0
26/07/2019 13:00,35.0972,3.2554,35.24785209,3.5172,-0.3546,3.535029986,31.58,3.61,31.78566501,3.5172,-0.3546,3.535029986,3.5172,-0.3546,3.535029986,0,0,0
26/07/2019 13:30,35.86924,3.08568,36.00171939,4.08924,-0.45432,4.114400374,31.78,3.54,31.97655391,4.08924,-0.45432,4.114400374,4.08924,-0.45432,4.114400374,0,0,0
26/07/2019 14:00,36.86972,2.91332,36.98464122,3.15972,-0.34668,3.178681724,33.71,3.26,33.86726591,3.15972,-0.34668,3.178681724,3.15972,-0.34668,3.178681724,0,0,0
26/07/2019 14:30,37.56988,2.38604,37.64557172,2.90988,-0.36396,2.932553238,34.66,2.75,34.76892434,2.90988,-0.36396,2.932553238,2.90988,-0.36396,2.932553238,0,0,0
26/07/2019 15:00,35.60448,2.51728,35.69335645,3.17448,-0.34272,3.192926599,32.43,2.86,32.55586737,3.17448,-0.34272,3.192926599,3.17448,-0.34272,3.192926599,0,0,0
26/07/2019 15:30,34.73472,2.04332,34.79476872,2.39472,-0.25668,2.408436941,32.34,2.3,32.4216841,2.39472,-0.25668,2.408436941,2.39472,-0.25668,2.408436941,0,0,0
26/07/2019 16:00,35.04644,1.5202,35.07939516,1.84644,-0.1998,1.857218542,33.2,1.72,33.24452436,1.84644,-0.1998,1.857218542,1.84644,-0.1998,1.857218542,0,0,0
26/07/2019 16:30,33.2322,0.95656,33.24596402,2.4822,-0.25344,2.495104942,30.75,1.21,30.7737973,2.4822,-0.25344,2.495104942,2.4822,-0.25344,2.495104942,0,0,0
26/07/2019 17:00,31.92152,0.926,31.93494818,3.25152,-0.324,3.267622731,28.67,1.25,28.6972368,3.25152,-0.324,3.267622731,3.25152,-0.324,3.267622731,0,0,0
26/07/2019 17:30,30.76864,0.812,30.77935268,3.60864,-0.288,3.620114176,27.16,1.1,27.18226628,3.60864,-0.288,3.620114176,3.60864,-0.288,3.620114176,0,0,0
26/07/2019 18:00,35.57716,0.60516,35.58230645,6.07716,-0.20484,6.080611243,29.5,0.81,29.51111824,6.07716,-0.20484,6.080611243,6.07716,-0.20484,6.080611243,0,0,0
26/07/2019 18:30,35.95392,0.19132,35.95442903,5.53392,-0.14868,5.535916935,30.42,0.34,30.42190001,5.53392,-0.14868,5.535916935,5.53392,-0.14868,5.535916935,0,0,0
26/07/2019 19:00,34.38004,-0.32836,34.38160803,2.21004,-0.10836,2.212694893,32.17,-0.22,32.17075224,2.21004,-0.10836,2.212694893,2.21004,-0.10836,2.212694893,0,0,0
26/07/2019 19:30,36.23612,-0.6406,36.24178198,3.33612,-0.1206,3.33829912,32.9,-0.52,32.90410917,3.33612,-0.1206,3.33829912,3.33612,-0.1206,3.33829912,0,0,0
26/07/2019 20:00,35.39976,-0.94124,35.41227105,2.30976,-0.11124,2.312437155,33.09,-0.83,33.10040785,2.30976,-0.11124,2.312437155,2.30976,-0.11124,2.312437155,0,0,0
26/07/2019 20:30,33.48772,-1.31324,33.51345983,0.29772,-0.09324,0.311978999,33.19,-1.22,33.21241485,0.29772,-0.09324,0.311978999,0.29772,-0.09324,0.311978999,0,0,0
26/07/2019 21:00,32.62764,-1.45788,32.66019452,0.19764,-0.04788,0.203356987,32.43,-1.41,32.4606377,0.19764,-0.04788,0.203356987,0.19764,-0.04788,0.203356987,0,0,0
26/07/2019 21:30,33.14788,-1.73868,33.1934475,0.04788,0.03132,0.057213956,33.1,-1.77,33.14729099,0.04788,0.03132,0.057213956,0.04788,0.03132,0.057213956,0,0,0
26/07/2019 22:00,32.9392,-2.07004,33.00418098,0.0792,0.12996,0.152191464,32.86,-2.2,32.93356343,0.0792,0.12996,0.152191464,0.0792,0.12996,0.152191464,0,0,0
26/07/2019 22:30,31.5548,-2.47132,31.65142691,0.0648,0.14868,0.162187492,31.49,-2.62,31.59880536,0.0648,0.14868,0.162187492,0.0648,0.14868,0.162187492,0,0,0
26/07/2019 23:00,28.89148,-2.40132,28.9911013,0.32148,-0.03132,0.323002063,28.57,-2.37,28.66813213,0.32148,-0.03132,0.323002063,0.32148,-0.03132,0.323002063,0,0,0
26/07/2019 23:30,26.4084,-2.7876,26.55511823,0.4284,-0.0576,0.432254925,25.98,-2.73,26.12304155,0.4284,-0.0576,0.432254925,0.4284,-0.0576,0.432254925,0,0,0
27/07/2019 00:00,25.01124,-3.3692,25.23714792,0.38124,-0.0792,0.389379734,24.63,-3.29,24.84876254,0.38124,-0.0792,0.389379734,0.38124,-0.0792,0.389379734,0,0,0
27/07/2019 00:30,21.91952,-3.31072,22.16813533,0.74952,-0.00072,0.749520346,21.17,-3.31,21.42720234,0.74952,-0.00072,0.749520346,0.74952,-0.00072,0.749520346,0,0,0
27/07/2019 01:00,21.90888,-3.97792,22.26708042,0.39888,-0.00792,0.39895862,21.51,-3.97,21.87329422,0.39888,-0.00792,0.39895862,0.39888,-0.00792,0.39895862,0,0,0
27/07/2019 01:30,22.31864,-4.53644,22.77500778,0.09864,0.04356,0.107830066,22.22,-4.58,22.68710647,0.09864,0.04356,0.107830066,0.09864,0.04356,0.107830066,0,0,0
27/07/2019 02:00,20.94748,-4.41752,21.40820874,0.26748,0.04248,0.270832237,20.68,-4.46,21.15547211,0.26748,0.04248,0.270832237,0.26748,0.04248,0.270832237,0,0,0
27/07/2019 02:30,20.36352,-4.57576,20.87128473,0.26352,0.08424,0.276657131,20.1,-4.66,20.63311901,0.26352,0.08424,0.276657131,0.26352,0.08424,0.276657131,0,0,0
27/07/2019 03:00,20.18364,-4.71824,20.727786,0.14364,0.13176,0.194918309,20.04,-4.85,20.61853778,0.14364,0.13176,0.194918309,0.14364,0.13176,0.194918309,0,0,0
27/07/2019 03:30,19.94552,-4.67172,20.48532977,0.15552,0.09828,0.183971272,19.79,-4.77,20.35674335,0.15552,0.09828,0.183971272,0.15552,0.09828,0.183971272,0,0,0
27/07/2019 04:00,19.85048,-4.94296,20.45664708,0.15048,0.07704,0.169054405,19.7,-5.02,20.329545,0.15048,0.07704,0.169054405,0.15048,0.07704,0.169054405,0,0,0
27/07/2019 04:30,20.34696,-4.991,20.95015184,0.15696,0.099,0.185573278,20.19,-5.09,20.82172423,0.15696,0.099,0.185573278,0.15696,0.099,0.185573278,0,0,0
27/07/2019 05:00,20.33,-5.65796,21.10263991,0.18,0.12204,0.217471289,20.15,-5.78,20.96260719,0.18,0.12204,0.217471289,0.18,0.12204,0.217471289,0,0,0
27/07/2019 05:30,20.3142,-5.70924,21.10123558,0.1242,0.14076,0.187720584,20.19,-5.85,21.02043292,0.1242,0.14076,0.187720584,0.1242,0.14076,0.187720584,0,0,0
27/07/2019 06:00,20.30468,-5.61664,21.06719428,0.18468,0.15336,0.240054144,20.12,-5.77,20.93101288,0.18468,0.15336,0.240054144,0.18468,0.15336,0.240054144,0,0,0
27/07/2019 06:30,21.48348,-5.5038,22.17727953,0.30348,0.1062,0.32152535,21.18,-5.61,21.91037426,0.30348,0.1062,0.32152535,0.30348,0.1062,0.32152535,0,0,0
27/07/2019 07:00,22.57908,-5.47412,23.2331841,0.37908,0.06588,0.384762031,22.2,-5.54,22.88081292,0.37908,0.06588,0.384762031,0.37908,0.06588,0.384762031,0,0,0
27/07/2019 07:30,24.35724,-5.047,24.87463265,0.41724,0.063,0.421969451,23.94,-5.11,24.47929125,0.41724,0.063,0.421969451,0.41724,0.063,0.421969451,0,0,0
27/07/2019 08:00,25.7636,-4.7016,26.18908413,0.5436,0.0684,0.547886412,25.22,-4.77,25.66712489,0.5436,0.0684,0.547886412,0.5436,0.0684,0.547886412,0,0,0
27/07/2019 08:30,27.88676,-4.19932,28.20116437,0.71676,0.04068,0.717913477,27.17,-4.24,27.49884543,0.71676,0.04068,0.717913477,0.71676,0.04068,0.717913477,0,0,0
27/07/2019 09:00,31.30068,-3.42888,31.48793081,2.56068,0.05112,2.561190215,28.74,-3.48,28.94992228,2.56068,0.05112,2.561190215,2.56068,0.05112,2.561190215,0,0,0
27/07/2019 09:30,34.91268,-3.0892,35.04908532,4.88268,0.0108,4.882691944,30.03,-3.1,30.18958264,4.88268,0.0108,4.882691944,4.88268,0.0108,4.882691944,0,0,0
27/07/2019 10:00,34.40184,-2.4204,34.48688057,5.45184,-0.1404,5.453647545,28.95,-2.28,29.03964359,5.45184,-0.1404,5.453647545,5.45184,-0.1404,5.453647545,0,0,0
27/07/2019 10:30,34.31508,-2.08852,34.37857809,5.81508,-0.30852,5.823258538,28.5,-1.78,28.55553186,5.81508,-0.30852,5.823258538,5.81508,-0.30852,5.823258538,0,0,0
27/07/2019 11:00,30.75092,-1.91344,30.81039327,2.68092,-0.34344,2.702828718,28.07,-1.57,28.11387202,2.68092,-0.34344,2.702828718,2.68092,-0.34344,2.702828718,0,0,0
27/07/2019 11:30,31.01008,-1.68408,31.05577542,2.62008,-0.33408,2.641292989,28.39,-1.35,28.42207945,2.62008,-0.33408,2.641292989,2.62008,-0.33408,2.641292989,0,0,0
27/07/2019 12:00,32.01532,-1.93624,32.07381705,3.05532,-0.33624,3.073766035,28.96,-1.6,29.00416522,3.05532,-0.33624,3.073766035,3.05532,-0.33624,3.073766035,0,0,0
27/07/2019 12:30,31.64492,-2.19968,31.7212792,3.27492,-0.31968,3.290485725,28.37,-1.88,28.43222292,3.27492,-0.31968,3.290485725,3.27492,-0.31968,3.290485725,0,0,0
27/07/2019 13:00,31.00184,-1.848,31.05687021,3.11184,-0.378,3.134714052,27.89,-1.47,27.92871282,3.11184,-0.378,3.134714052,3.11184,-0.378,3.134714052,0,0,0
27/07/2019 13:30,29.82572,-2.10748,29.90008437,2.74572,-0.35748,2.768893329,27.08,-1.75,27.13648651,2.74572,-0.35748,2.768893329,2.74572,-0.35748,2.768893329,0,0,0
27/07/2019 14:00,27.95912,-2.08032,28.03640709,2.22912,-0.22032,2.239981446,25.73,-1.86,25.79714131,2.22912,-0.22032,2.239981446,2.22912,-0.22032,2.239981446,0,0,0
27/07/2019 14:30,26.39868,-1.99756,26.47414874,2.21868,-0.18756,2.226593743,24.18,-1.81,24.24764937,2.21868,-0.18756,2.226593743,2.21868,-0.18756,2.226593743,0,0,0
27/07/2019 15:00,24.79416,-1.4032,24.83383459,3.85416,-0.3132,3.866864821,20.94,-1.09,20.96834996,3.85416,-0.3132,3.866864821,3.85416,-0.3132,3.866864821,0,0,0
27/07/2019 15:30,22.68004,-1.14408,22.70887786,4.46004,-0.33408,4.472534656,18.22,-0.81,18.23799605,4.46004,-0.33408,4.472534656,4.46004,-0.33408,4.472534656,0,0,0
27/07/2019 16:00,21.44828,-1.01824,21.47243646,3.69828,-0.22824,3.705316242,17.75,-0.79,17.76757158,3.69828,-0.22824,3.705316242,3.69828,-0.22824,3.705316242,0,0,0
27/07/2019 16:30,21.11116,-1.17264,21.14370263,4.42116,-0.33264,4.433655954,16.69,-0.84,16.71112504,4.42116,-0.33264,4.433655954,4.42116,-0.33264,4.433655954,0,0,0
27/07/2019 17:00,20.26156,-0.91288,20.28211438,5.10156,-0.36288,5.114449758,15.16,-0.55,15.16997363,5.10156,-0.36288,5.114449758,5.10156,-0.36288,5.114449758,0,0,0
27/07/2019 17:30,23.89088,-1.75248,23.95506905,4.07088,-0.31248,4.08285534,19.82,-1.44,19.87224195,4.07088,-0.31248,4.08285534,4.07088,-0.31248,4.08285534,0,0,0
27/07/2019 18:00,23.32556,-1.39012,23.36694638,3.71556,-0.24012,3.723310856,19.61,-1.15,19.6436911,3.71556,-0.24012,3.723310856,3.71556,-0.24012,3.723310856,0,0,0
27/07/2019 18:30,22.69224,-1.37164,22.73365682,3.07224,-0.16164,3.07648925,19.62,-1.21,19.65727601,3.07224,-0.16164,3.07648925,3.07224,-0.16164,3.07648925,0,0,0
27/07/2019 19:00,23.986,-1.70004,24.04617084,3.096,-0.23004,3.10453449,20.89,-1.47,20.94165705,3.096,-0.23004,3.10453449,3.096,-0.23004,3.10453449,0,0,0
27/07/2019 19:30,25.25244,-2.21852,25.34970526,2.24244,-0.12852,2.246119886,23.01,-2.09,23.10472246,2.24244,-0.12852,2.246119886,2.24244,-0.12852,2.246119886,0,0,0
27/07/2019 20:00,26.22088,-2.53492,26.34312752,1.64088,-0.12492,1.645628202,24.58,-2.41,24.69786428,1.64088,-0.12492,1.645628202,1.64088,-0.12492,1.645628202,0,0,0
27/07/2019 20:30,27.0392,-2.90964,27.19529999,0.9792,-0.08964,0.983294447,26.06,-2.82,26.21213459,0.9792,-0.08964,0.983294447,0.9792,-0.08964,0.983294447,0,0,0
27/07/2019 21:00,28.13892,-3.46464,28.35141177,0.62892,-0.04464,0.630502257,27.51,-3.42,27.72176942,0.62892,-0.04464,0.630502257,0.62892,-0.04464,0.630502257,0,0,0
27/07/2019 21:30,28.04064,-3.64412,28.27644076,0.44064,-0.02412,0.441299653,27.6,-3.62,27.83638626,0.44064,-0.02412,0.441299653,0.44064,-0.02412,0.441299653,0,0,0
27/07/2019 22:00,28.3208,-3.58316,28.54657157,0.3708,0.00684,0.370863082,27.95,-3.59,28.1796132,0.3708,0.00684,0.370863082,0.3708,0.00684,0.370863082,0,0,0
27/07/2019 22:30,27.06656,-3.91396,27.348085,0.46656,-0.00396,0.466576805,26.6,-3.91,26.88583456,0.46656,-0.00396,0.466576805,0.46656,-0.00396,0.466576805,0,0,0
27/07/2019 23:00,25.4586,-4.0552,25.7795454,0.4986,-0.0252,0.499236417,24.96,-4.03,25.28324544,0.4986,-0.0252,0.499236417,0.4986,-0.0252,0.499236417,0,0,0
27/07/2019 23:30,23.81056,-4.24108,24.18531635,0.52056,-0.00108,0.52056112,23.29,-4.24,23.67280507,0.52056,-0.00108,0.52056112,0.52056,-0.00108,0.52056112,0,0,0
28/07/2019 00:00,22.35904,-4.58244,22.82379079,0.50904,0.00756,0.509096136,21.85,-4.59,22.32690305,0.50904,0.00756,0.509096136,0.50904,0.00756,0.509096136,0,0,0
28/07/2019 00:30,20.69492,-4.873,21.26089939,0.66492,-0.063,0.667897901,20.03,-4.81,20.59944174,0.66492,-0.063,0.667897901,0.66492,-0.063,0.667897901,0,0,0
28/07/2019 01:00,20.95224,-5.2652,21.60367311,0.46224,-0.0252,0.462926406,20.49,-5.24,21.1494137,0.46224,-0.0252,0.462926406,0.46224,-0.0252,0.462926406,0,0,0
28/07/2019 01:30,20.31764,-5.36116,21.01305622,0.46764,0.07884,0.474239302,19.85,-5.44,20.58193625,0.46764,0.07884,0.474239302,0.46764,0.07884,0.474239302,0,0,0
28/07/2019 02:00,19.59592,-5.45788,20.34179281,0.56592,0.04212,0.567485278,19.03,-5.5,19.80885913,0.56592,0.04212,0.567485278,0.56592,0.04212,0.567485278,0,0,0
28/07/2019 02:30,18.5256,-5.45592,19.31229967,0.7056,0.06408,0.70850378,17.82,-5.52,18.6553692,0.7056,0.06408,0.70850378,0.7056,0.06408,0.70850378,0,0,0
28/07/2019 03:00,18.02436,-5.44008,18.82742743,0.77436,-0.01008,0.774425604,17.25,-5.43,18.08445189,0.77436,-0.01008,0.774425604,0.77436,-0.01008,0.774425604,0,0,0
28/07/2019 03:30,18.44988,-5.7544,19.32643763,0.56988,-0.0144,0.570061904,17.88,-5.74,18.7787646,0.56988,-0.0144,0.570061904,0.56988,-0.0144,0.570061904,0,0,0
28/07/2019 04:00,17.60648,-5.7412,18.51889617,0.72648,0.0288,0.727050638,16.88,-5.77,17.83892654,0.72648,0.0288,0.727050638,0.72648,0.0288,0.727050638,0,0,0
28/07/2019 04:30,16.18384,-5.13064,16.97763658,0.75384,0.00936,0.753898107,15.43,-5.14,16.26359431,0.75384,0.00936,0.753898107,0.75384,0.00936,0.753898107,0,0,0
28/07/2019 05:00,17.63044,-5.44208,18.45125062,0.37044,0.00792,0.370524655,17.26,-5.45,18.10000276,0.37044,0.00792,0.370524655,0.37044,0.00792,0.370524655,0,0,0
28/07/2019 05:30,18.04336,-5.5346,18.87311944,0.24336,0.0954,0.26139099,17.8,-5.63,18.66914299,0.24336,0.0954,0.26139099,0.24336,0.0954,0.26139099,0,0,0
28/07/2019 06:00,18.10616,-5.52112,18.92923126,0.41616,-0.05112,0.419287968,17.69,-5.47,18.51639814,0.41616,-0.05112,0.419287968,0.41616,-0.05112,0.419287968,0,0,0
28/07/2019 06:30,18.54448,-5.7816,19.42484587,0.74448,-0.1116,0.752798134,17.8,-5.67,18.68124461,0.74448,-0.1116,0.752798134,0.74448,-0.1116,0.752798134,0,0,0
28/07/2019 07:00,19.14672,-5.49088,19.91850019,0.84672,-0.11088,0.853949139,18.3,-5.38,19.07444364,0.84672,-0.11088,0.853949139,0.84672,-0.11088,0.853949139,0,0,0
28/07/2019 07:30,19.47628,-5.14652,20.14477974,1.46628,-0.14652,1.47358242,18.01,-5,18.69117706,1.46628,-0.14652,1.47358242,1.46628,-0.14652,1.47358242,0,0,0
28/07/2019 08:00,21.13784,-5.0656,21.73634245,1.70784,-0.1656,1.715849884,19.43,-4.9,20.03833576,1.70784,-0.1656,1.715849884,1.70784,-0.1656,1.715849884,0,0,0
28/07/2019 08:30,21.60856,-4.41436,22.0548507,2.24856,-0.14436,2.253189269,19.36,-4.27,19.82529949,2.24856,-0.14436,2.253189269,2.24856,-0.14436,2.253189269,0,0,0
28/07/2019 09:00,22.08672,-3.3892,22.34524283,2.91672,-0.2592,2.928214507,19.17,-3.13,19.42384617,2.91672,-0.2592,2.928214507,2.91672,-0.2592,2.928214507,0,0,0
28/07/2019 09:30,21.055,-2.19284,21.16888217,3.285,-0.22284,3.292549569,17.77,-1.97,17.87886462,3.285,-0.22284,3.292549569,3.285,-0.22284,3.292549569,0,0,0
28/07/2019 10:00,20.66748,-1.618,20.73071763,4.67748,-0.378,4.692728753,15.99,-1.24,16.03800798,4.67748,-0.378,4.692728753,4.67748,-0.378,4.692728753,0,0,0
28/07/2019 10:30,21.15156,-1.176,21.18422683,4.83156,-0.396,4.847761136,16.32,-0.78,16.33862907,4.83156,-0.396,4.847761136,4.83156,-0.396,4.847761136,0,0,0
28/07/2019 11:00,21.10156,-0.61308,21.11046427,5.55156,-0.52308,5.576148413,15.55,-0.09,15.55026045,5.55156,-0.52308,5.576148413,5.55156,-0.52308,5.576148413,0,0,0
28/07/2019 11:30,24.33412,-0.94868,24.3526054,4.70412,-0.41868,4.7227151,19.63,-0.53,19.63715356,4.70412,-0.41868,4.7227151,4.70412,-0.41868,4.7227151,0,0,0
28/07/2019 12:00,25.239,-0.89216,25.25476332,4.779,-0.45216,4.800342661,20.46,-0.44,20.46473064,4.779,-0.45216,4.800342661,4.779,-0.45216,4.800342661,0,0,0
28/07/2019 12:30,26.84436,-1.18016,26.8702892,4.73436,-0.47016,4.757648057,22.11,-0.71,22.12139688,4.73436,-0.47016,4.757648057,4.73436,-0.47016,4.757648057,0,0,0
28/07/2019 13:00,26.1224,-0.87184,26.13694486,4.2624,-0.41184,4.282250103,21.86,-0.46,21.86483935,4.2624,-0.41184,4.282250103,4.2624,-0.41184,4.282250103,0,0,0
28/07/2019 13:30,26.51492,-1.44904,26.55448549,4.71492,-0.50904,4.742319298,21.8,-0.94,21.82025664,4.71492,-0.50904,4.742319298,4.71492,-0.50904,4.742319298,0,0,0
28/07/2019 14:00,24.81396,-1.21812,24.84384083,4.32396,-0.43812,4.34609931,20.49,-0.78,20.50484089,4.32396,-0.43812,4.34609931,4.32396,-0.43812,4.34609931,0,0,0
28/07/2019 14:30,23.446,-1.29752,23.48187544,3.996,-0.40752,4.016726099,19.45,-0.89,19.47035182,3.996,-0.40752,4.016726099,3.996,-0.40752,4.016726099,0,0,0
28/07/2019 15:00,23.1442,-1.4802,23.1914852,4.4442,-0.4302,4.4649732,18.7,-1.05,18.72945541,4.4442,-0.4302,4.4649732,4.4442,-0.4302,4.4649732,0,0,0
28/07/2019 15:30,22.27044,-1.52496,22.32258947,4.24044,-0.44496,4.263721473,18.03,-1.08,18.06231713,4.24044,-0.44496,4.263721473,4.24044,-0.44496,4.263721473,0,0,0
28/07/2019 16:00,24.64736,-1.55772,24.69653511,3.53736,-0.29772,3.549866613,21.11,-1.26,21.1475696,3.53736,-0.29772,3.549866613,3.53736,-0.29772,3.549866613,0,0,0
28/07/2019 16:30,26.201,-0.95692,26.21846862,5.751,-0.64692,5.787271074,20.45,-0.31,20.4523495,5.751,-0.64692,5.787271074,5.751,-0.64692,5.787271074,0,0,0
