Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
28/07/2019 17:00,26.21408,-0.21948,26.21499879,9.15408,-1.05948,9.215187384,17.06,0.84,17.08066743,9.15408,-1.05948,9.215187384,9.15408,-1.05948,9.215187384,0,0,0
28/07/2019 17:30,24.30944,0.10276,24.30965719,9.19944,-1.04724,9.258855649,15.11,1.15,15.15369922,9.19944,-1.04724,9.258855649,9.19944,-1.04724,9.258855649,0,0,0
28/07/2019 18:00,24.34384,0.02896,24.34385723,9.66384,-1.12104,9.728645036,14.68,1.15,14.72497538,9.66384,-1.12104,9.728645036,9.66384,-1.12104,9.728645036,0,0,0
28/07/2019 18:30,25.62448,-0.54204,25.6302123,8.75448,-1.02204,8.813937022,16.87,0.48,16.87682731,8.75448,-1.02204,8.813937022,8.75448,-1.02204,8.813937022,0,0,0
28/07/2019 19:00,27.48688,-1.17176,27.51184461,7.88688,-0.94176,7.942908034,19.6,-0.23,19.60134944,7.88688,-0.94176,7.942908034,7.88688,-0.94176,7.942908034,0,0,0
28/07/2019 19:30,28.19956,-1.46632,28.2376571,7.45956,-0.88632,7.512030254,20.74,-0.58,20.74810835,7.45956,-0.88632,7.512030254,7.45956,-0.88632,7.512030254,0,0,0
28/07/2019 20:00,31.62148,-2.60484,31.7285863,5.18148,-0.11484,5.182752475,26.44,-2.49,26.55698966,5.18148,-0.11484,5.182752475,5.18148,-0.11484,5.182752475,0,0,0
28/07/2019 20:30,32.00452,-2.88164,32.13398745,4.84452,-0.07164,4.845049672,27.16,-2.81,27.30497574,4.84452,-0.07164,4.845049672,4.84452,-0.07164,4.845049672,0,0,0
28/07/2019 21:00,32.0082,-2.94892,32.14375517,4.5882,0.00108,4.588200127,27.42,-2.95,27.57823236,4.5882,0.00108,4.588200127,4.5882,0.00108,4.588200127,0,0,0
28/07/2019 21:30,28.53772,-3.35304,28.73402756,0.74772,0.06696,0.750712222,27.79,-3.42,27.99965178,0.74772,0.06696,0.750712222,0.74772,0.06696,0.750712222,0,0,0
28/07/2019 22:00,29.15744,-3.82048,29.40667228,0.30744,-0.06048,0.313332386,28.85,-3.76,29.09398735,0.30744,-0.06048,0.313332386,0.30744,-0.06048,0.313332386,0,0,0
28/07/2019 22:30,29.34772,-4.10912,29.63399292,0.11772,0.11088,0.161716953,29.23,-4.22,29.53305436,0.11772,0.11088,0.161716953,0.11772,0.11088,0.161716953,0,0,0
28/07/2019 23:00,28.05372,-4.31396,28.38347154,0.06372,0.17604,0.187217307,27.99,-4.49,28.34784295,0.06372,0.17604,0.187217307,0.06372,0.17604,0.187217307,0,0,0
28/07/2019 23:30,26.504,-4.70752,26.91881796,0.054,0.13248,0.14306275,26.45,-4.84,26.88918184,0.054,0.13248,0.14306275,0.054,0.13248,0.14306275,0,0,0
29/07/2019 00:00,24.88988,-5.01824,25.39072388,0.02988,0.13176,0.135105559,24.86,-5.15,25.3878337,0.02988,0.13176,0.135105559,0.02988,0.13176,0.135105559,0,0,0
29/07/2019 00:30,23.59828,-5.2724,24.18009555,0.00828,0.1476,0.147832061,23.59,-5.42,24.20463799,0.00828,0.1476,0.147832061,0.00828,0.1476,0.147832061,0,0,0
29/07/2019 01:00,22.5118,-5.46248,23.16505616,0.0018,0.13752,0.13753178,22.51,-5.6,23.19612252,0.0018,0.13752,0.13753178,0.0018,0.13752,0.13753178,0,0,0
29/07/2019 01:30,21.71972,-5.47888,22.40009739,0.00972,0.14112,0.141454349,21.71,-5.62,22.42562151,0.00972,0.14112,0.141454349,0.00972,0.14112,0.141454349,0,0,0
29/07/2019 02:00,21.39016,-5.67428,22.12998867,0.02016,0.13572,0.137209125,21.37,-5.81,22.14572193,0.02016,0.13572,0.137209125,0.02016,0.13572,0.137209125,0,0,0
29/07/2019 02:30,21.01152,-5.94364,21.83599847,0.01152,0.12636,0.126884042,21,-6.07,21.85966377,0.01152,0.12636,0.126884042,0.01152,0.12636,0.126884042,0,0,0
29/07/2019 03:00,20.6316,-5.62708,21.38520395,0.0216,0.14292,0.144543026,20.61,-5.77,21.40245313,0.0216,0.14292,0.144543026,0.0216,0.14292,0.144543026,0,0,0
29/07/2019 03:30,20.48952,-5.50212,21.21541313,0.02952,0.13788,0.141004698,20.46,-5.64,21.22312889,0.02952,0.13788,0.141004698,0.02952,0.13788,0.141004698,0,0,0
29/07/2019 04:00,20.09512,-5.43644,20.81751012,0.01512,0.13356,0.134413124,20.08,-5.57,20.83821729,0.01512,0.13356,0.134413124,0.01512,0.13356,0.134413124,0,0,0
29/07/2019 04:30,20.50584,-5.52284,21.23655423,0.01584,0.13716,0.138071616,20.49,-5.66,21.25736813,0.01584,0.13716,0.138071616,0.01584,0.13716,0.138071616,0,0,0
29/07/2019 05:00,20.99268,-5.20364,21.62800228,0.02268,0.12636,0.128379251,20.97,-5.33,21.63676963,0.02268,0.12636,0.128379251,0.02268,0.12636,0.128379251,0,0,0
29/07/2019 05:30,21.99836,-4.70464,22.49581028,0.01836,0.13536,0.136599485,21.98,-4.84,22.50657682,0.01836,0.13536,0.136599485,0.01836,0.13536,0.136599485,0,0,0
29/07/2019 06:00,23.2316,-4.47492,23.65865904,0.0216,0.14508,0.146679127,23.21,-4.62,23.66534386,0.0216,0.14508,0.146679127,0.0216,0.14508,0.146679127,0,0,0
29/07/2019 06:30,26.2782,-4.05028,26.58850435,0.0882,0.09972,0.133128954,26.19,-4.15,26.51676074,0.0882,0.09972,0.133128954,0.0882,0.09972,0.133128954,0,0,0
29/07/2019 07:00,28.4408,-3.04936,28.60380571,0.1908,0.08064,0.207141134,28.25,-3.13,28.42286755,0.1908,0.08064,0.207141134,0.1908,0.08064,0.207141134,0,0,0
29/07/2019 07:30,31.25152,-1.91124,31.30990803,0.46152,0.06876,0.466614025,30.79,-1.98,30.85359785,0.46152,0.06876,0.466614025,0.46152,0.06876,0.466614025,0,0,0
29/07/2019 08:00,33.78068,-0.96976,33.79459684,0.85068,0.03024,0.851217317,32.93,-1,32.94518022,0.85068,0.03024,0.851217317,0.85068,0.03024,0.851217317,0,0,0
29/07/2019 08:30,35.7348,0.051,35.73483639,1.2348,-0.009,1.234832798,34.5,0.06,34.50005217,1.2348,-0.009,1.234832798,1.2348,-0.009,1.234832798,0,0,0
29/07/2019 09:00,37.23128,0.81384,37.24017382,1.60128,-0.05616,1.602264517,35.63,0.87,35.64062008,1.60128,-0.05616,1.602264517,1.60128,-0.05616,1.602264517,0,0,0
29/07/2019 09:30,38.24948,1.97156,38.30025808,2.04948,-0.11844,2.052899487,36.2,2.09,36.26028268,2.04948,-0.11844,2.052899487,2.04948,-0.11844,2.052899487,0,0,0
29/07/2019 10:00,37.95564,1.99644,38.0081094,2.37564,-0.13356,2.379391452,35.58,2.13,35.6436993,2.37564,-0.13356,2.379391452,2.37564,-0.13356,2.379391452,0,0,0
29/07/2019 10:30,37.91472,2.19988,37.97848687,2.84472,-0.24012,2.854836159,35.07,2.44,35.15477919,2.84472,-0.24012,2.854836159,2.84472,-0.24012,2.854836159,0,0,0
29/07/2019 11:00,37.47088,2.44044,37.55026758,3.26088,-0.34956,3.279562557,34.21,2.79,34.32358082,3.26088,-0.34956,3.279562557,3.26088,-0.34956,3.279562557,0,0,0
29/07/2019 11:30,37.94148,2.63584,38.03292727,3.38148,-0.34416,3.398948822,34.56,2.98,34.68824008,3.38148,-0.34416,3.398948822,3.38148,-0.34416,3.398948822,0,0,0
29/07/2019 12:00,36.72532,2.83468,36.83455633,3.41532,-0.35532,3.433753486,33.31,3.19,33.46239979,3.41532,-0.35532,3.433753486,3.41532,-0.35532,3.433753486,0,0,0
29/07/2019 12:30,37.62108,3.02836,37.74276917,3.51108,-0.43164,3.537512665,34.11,3.46,34.28503609,3.51108,-0.43164,3.537512665,3.51108,-0.43164,3.537512665,0,0,0
29/07/2019 13:00,36.7538,3.08064,36.88268099,3.1338,-0.36936,3.155491919,33.62,3.45,33.7965516,3.1338,-0.36936,3.155491919,3.1338,-0.36936,3.155491919,0,0,0
29/07/2019 13:30,35.12032,2.7188,35.22539922,3.64032,-0.4212,3.664606274,31.48,3.14,31.63621343,3.64032,-0.4212,3.664606274,3.64032,-0.4212,3.664606274,0,0,0
29/07/2019 14:00,35.04936,3.43676,35.21745243,4.23936,-0.45324,4.263519638,30.81,3.89,31.0546003,4.23936,-0.45324,4.263519638,4.23936,-0.45324,4.263519638,0,0,0
29/07/2019 14:30,33.90288,3.71932,34.10628408,4.14288,-0.40068,4.16221085,29.76,4.12,30.04383464,4.14288,-0.40068,4.16221085,4.14288,-0.40068,4.16221085,0,0,0
29/07/2019 15:00,32.71868,4.37448,33.00981818,4.10868,-0.33552,4.12235673,28.61,4.71,28.99510648,4.10868,-0.33552,4.12235673,4.10868,-0.33552,4.12235673,0,0,0
29/07/2019 15:30,31.84156,3.7542,32.06211099,3.93156,-0.3258,3.94503608,27.91,4.08,28.20663929,3.93156,-0.3258,3.94503608,3.93156,-0.3258,3.94503608,0,0,0
29/07/2019 16:00,32.40752,4.75516,32.75452487,11.02752,-0.83484,11.05907569,21.38,5.59,22.09869906,11.02752,-0.83484,11.05907569,11.02752,-0.83484,11.05907569,0,0,0
29/07/2019 16:30,33.30572,3.84936,33.52742992,11.74572,-0.71064,11.76719795,21.56,4.56,22.03695079,11.74572,-0.71064,11.76719795,11.74572,-0.71064,11.76719795,0,0,0
29/07/2019 17:00,34.49052,2.81736,34.60539679,11.27052,-0.69264,11.29178335,23.22,3.51,23.48379228,11.27052,-0.69264,11.29178335,11.27052,-0.69264,11.29178335,0,0,0
29/07/2019 17:30,34.53448,2.19476,34.6041512,10.46448,-0.61524,10.48255035,24.07,2.81,24.23346859,10.46448,-0.61524,10.48255035,10.46448,-0.61524,10.48255035,0,0,0
29/07/2019 18:00,35.31976,2.20992,35.38882864,9.68976,-0.55008,9.705361243,25.63,2.76,25.77817876,9.68976,-0.55008,9.705361243,9.68976,-0.55008,9.705361243,0,0,0
29/07/2019 18:30,30.17236,2.01216,30.23937989,5.29236,-0.53784,5.319618993,24.88,2.55,25.01033586,5.29236,-0.53784,5.319618993,5.29236,-0.53784,5.319618993,0,0,0
29/07/2019 19:00,35.20584,0.18464,35.20632418,1.45584,-0.13536,1.462119159,33.75,0.32,33.751517,1.45584,-0.13536,1.462119159,1.45584,-0.13536,1.462119159,0,0,0
29/07/2019 19:30,37.9552,-0.54436,37.95910345,0.2952,-0.05436,0.300163372,37.66,-0.49,37.6631876,0.2952,-0.05436,0.300163372,0.2952,-0.05436,0.300163372,0,0,0
29/07/2019 20:00,35.49312,-1.06352,35.50905014,0.39312,-0.08352,0.401894171,35.1,-0.98,35.11367825,0.39312,-0.08352,0.401894171,0.39312,-0.08352,0.401894171,0,0,0
29/07/2019 20:30,34.5802,-1.32276,34.60548983,0.3402,-0.12276,0.361671201,34.24,-1.2,34.26102158,0.3402,-0.12276,0.361671201,0.3402,-0.12276,0.361671201,0,0,0
29/07/2019 21:00,33.62856,-1.26332,33.65228113,0.35856,-0.10332,0.373149161,33.27,-1.16,33.29021628,0.35856,-0.10332,0.373149161,0.35856,-0.10332,0.373149161,0,0,0
29/07/2019 21:30,32.7862,-1.2064,32.80838782,0.5562,-0.0864,0.562870678,32.23,-1.12,32.24945426,0.5562,-0.0864,0.562870678,0.5562,-0.0864,0.562870678,0,0,0
29/07/2019 22:00,28.9948,-0.99516,29.01187292,1.4148,-0.06516,1.416299709,27.58,-0.93,27.59567539,1.4148,-0.06516,1.416299709,1.4148,-0.06516,1.416299709,0,0,0
29/07/2019 22:30,26.2066,-1.34268,26.24097317,2.0466,-0.11268,2.049699574,24.16,-1.23,24.19128975,2.0466,-0.11268,2.049699574,2.0466,-0.11268,2.049699574,0,0,0
29/07/2019 23:00,23.68012,-1.4956,23.72730289,2.31012,-0.1656,2.316047878,21.37,-1.33,21.41134746,2.31012,-0.1656,2.316047878,2.31012,-0.1656,2.316047878,0,0,0
29/07/2019 23:30,19.72512,-1.44944,19.77830213,2.89512,-0.19944,2.901981414,16.83,-1.25,16.87635624,2.89512,-0.19944,2.901981414,2.89512,-0.19944,2.901981414,0,0,0
30/07/2019 00:00,16.36772,-1.42208,16.42938129,3.53772,-0.26208,3.547414372,12.83,-1.16,12.88233286,3.53772,-0.26208,3.547414372,3.53772,-0.26208,3.547414372,0,0,0
30/07/2019 00:30,17.28372,-2.12264,17.41357452,2.49372,-0.15264,2.498387161,14.79,-1.97,14.92062331,2.49372,-0.15264,2.498387161,2.49372,-0.15264,2.498387161,0,0,0
30/07/2019 01:00,13.83176,-1.59136,13.92300296,3.19176,-0.26136,3.202442965,10.64,-1.33,10.72280281,3.19176,-0.26136,3.202442965,3.19176,-0.26136,3.202442965,0,0,0
30/07/2019 01:30,15.89268,-2.24156,16.04998034,2.18268,-0.15156,2.187935652,13.71,-2.09,13.86838851,2.18268,-0.15156,2.187935652,2.18268,-0.15156,2.187935652,0,0,0
30/07/2019 02:00,18.98232,-2.99004,19.21636833,1.19232,-0.05004,1.193369592,17.79,-2.94,18.03129779,1.19232,-0.05004,1.193369592,1.19232,-0.05004,1.193369592,0,0,0
30/07/2019 02:30,18.23692,-3.13428,18.50429578,1.45692,-0.04428,1.457592743,16.78,-3.09,17.06213644,1.45692,-0.04428,1.457592743,1.45692,-0.04428,1.457592743,0,0,0
30/07/2019 03:00,17.10864,-3.14552,17.39539763,1.80864,-0.06552,1.809826378,15.3,-3.08,15.60693436,1.80864,-0.06552,1.809826378,1.80864,-0.06552,1.809826378,0,0,0
30/07/2019 03:30,15.31592,-2.28176,15.48495509,2.00592,-0.13176,2.010242708,13.31,-2.15,13.48252944,2.00592,-0.13176,2.010242708,2.00592,-0.13176,2.010242708,0,0,0
30/07/2019 04:00,15.14696,-2.13216,15.29629051,1.77696,-0.09216,1.779348282,13.37,-2.04,13.5247366,1.77696,-0.09216,1.779348282,1.77696,-0.09216,1.779348282,0,0,0
30/07/2019 04:30,14.2918,-1.64292,14.38592136,2.3418,-0.14292,2.346157149,11.95,-1.5,12.04377433,2.3418,-0.14292,2.346157149,2.3418,-0.14292,2.346157149,0,0,0
30/07/2019 05:00,12.17352,-0.64448,12.19056782,3.23352,-0.29448,3.246901609,8.94,-0.35,8.946848607,3.23352,-0.29448,3.246901609,3.23352,-0.29448,3.246901609,0,0,0
30/07/2019 05:30,14.6638,-0.71324,14.68113557,2.6838,-0.18324,2.690048204,11.98,-0.53,11.99171798,2.6838,-0.18324,2.690048204,2.6838,-0.18324,2.690048204,0,0,0
30/07/2019 06:00,16.1404,-0.86536,16.16358129,2.4804,-0.13536,2.484090677,13.66,-0.73,13.67949195,2.4804,-0.13536,2.484090677,2.4804,-0.13536,2.484090677,0,0,0
30/07/2019 06:30,20.273,-0.63304,20.28288117,2.313,-0.11304,2.315760575,17.96,-0.52,17.96752626,2.313,-0.11304,2.315760575,2.313,-0.11304,2.315760575,0,0,0
30/07/2019 07:00,17.19384,1.39948,17.2507008,3.09384,-0.20052,3.100331307,14.1,1.6,14.19048977,3.09384,-0.20052,3.100331307,3.09384,-0.20052,3.100331307,0,0,0
30/07/2019 07:30,20.02076,2.47896,20.173648,3.47076,-0.31104,3.484669405,16.55,2.79,16.78352168,3.47076,-0.31104,3.484669405,3.47076,-0.31104,3.484669405,0,0,0
30/07/2019 08:00,26.76904,1.4516,26.80836894,2.57904,-0.1584,2.583899743,24.19,1.61,24.24351872,2.57904,-0.1584,2.583899743,2.57904,-0.1584,2.583899743,0,0,0
30/07/2019 08:30,27.4586,2.40984,27.56414415,2.8386,-0.20016,2.845648254,24.62,2.61,24.75795832,2.8386,-0.20016,2.845648254,2.8386,-0.20016,2.845648254,0,0,0
30/07/2019 09:00,33.41396,2.3628,33.49739612,1.35396,-0.0972,1.357444482,32.06,2.46,32.15424078,1.35396,-0.0972,1.357444482,1.35396,-0.0972,1.357444482,0,0,0
30/07/2019 09:30,35.5862,2.7328,35.69097682,1.9962,-0.0072,1.996212985,33.59,2.74,33.70156821,1.9962,-0.0072,1.996212985,1.9962,-0.0072,1.996212985,0,0,0
30/07/2019 10:00,40.71012,4.1222,40.91828935,6.99012,1.0422,7.067386961,33.72,3.08,33.86037212,6.99012,1.0422,7.067386961,6.99012,1.0422,7.067386961,0,0,0
30/07/2019 10:30,43.0306,3.74968,43.19366431,6.6006,1.03968,6.681979861,36.43,2.71,36.53065836,6.6006,1.03968,6.681979861,6.6006,1.03968,6.681979861,0,0,0
30/07/2019 11:00,43.97152,3.90808,44.14484863,6.76152,1.01808,6.837736438,37.21,2.89,37.3220605,6.76152,1.01808,6.837736438,6.76152,1.01808,6.837736438,0,0,0
30/07/2019 11:30,42.92696,3.84028,43.09839493,6.99696,0.98028,7.065295331,35.93,2.86,36.04364715,6.99696,0.98028,7.065295331,6.99696,0.98028,7.065295331,0,0,0
30/07/2019 12:00,44.59548,4.16508,44.78956048,7.75548,0.86508,7.803578246,36.84,3.3,36.987506,7.75548,0.86508,7.803578246,7.75548,0.86508,7.803578246,0,0,0
30/07/2019 12:30,41.79456,2.5908,41.87478346,2.55456,-0.1692,2.560157306,39.24,2.76,39.33694447,2.55456,-0.1692,2.560157306,2.55456,-0.1692,2.560157306,0,0,0
30/07/2019 13:00,41.16868,2.4552,41.2418261,1.31868,-0.0648,1.320271178,39.85,2.52,39.9295993,1.31868,-0.0648,1.320271178,1.31868,-0.0648,1.320271178,0,0,0
30/07/2019 13:30,39.27588,2.50096,39.35542594,1.05588,-0.05904,1.057529336,38.22,2.56,38.30563927,1.05588,-0.05904,1.057529336,1.05588,-0.05904,1.057529336,0,0,0
30/07/2019 14:00,38.5854,3.18376,38.71652646,1.6254,-0.15624,1.632891943,36.96,3.34,37.11060765,1.6254,-0.15624,1.632891943,1.6254,-0.15624,1.632891943,0,0,0
30/07/2019 14:30,34.17112,3.8588,34.38830876,3.11112,-0.3312,3.128699585,31.06,4.19,31.34134171,3.11112,-0.3312,3.128699585,3.11112,-0.3312,3.128699585,0,0,0
30/07/2019 15:00,35.23172,3.51856,35.40698178,2.96172,-0.27144,2.974132652,32.27,3.79,32.49179897,2.96172,-0.27144,2.974132652,2.96172,-0.27144,2.974132652,0,0,0
30/07/2019 15:30,34.75808,3.13392,34.89907706,2.81808,-0.31608,2.835750598,31.94,3.45,32.12578559,2.81808,-0.31608,2.835750598,2.81808,-0.31608,2.835750598,0,0,0
30/07/2019 16:00,24.21864,5.19856,24.77029571,5.49864,-0.63144,5.53477717,18.72,5.83,19.60681769,5.49864,-0.63144,5.53477717,5.49864,-0.63144,5.53477717,0,0,0
30/07/2019 16:30,27.82372,3.43856,28.03538995,4.74372,-0.36144,4.757469738,23.08,3.8,23.39073321,4.74372,-0.36144,4.757469738,4.74372,-0.36144,4.757469738,0,0,0
30/07/2019 17:00,28.77292,2.0532,28.84608389,5.00292,-0.3168,5.012940331,23.77,2.37,23.88785884,5.00292,-0.3168,5.012940331,5.00292,-0.3168,5.012940331,0,0,0
30/07/2019 17:30,26.2232,1.72664,26.27998295,4.6332,-0.51336,4.661553467,21.59,2.24,21.70589091,4.6332,-0.51336,4.661553467,4.6332,-0.51336,4.661553467,0,0,0
30/07/2019 18:00,27.88904,1.31148,27.9198591,3.74904,-0.39852,3.770161682,24.14,1.71,24.20048966,3.74904,-0.39852,3.770161682,3.74904,-0.39852,3.770161682,0,0,0
30/07/2019 18:30,31.50772,0.99308,31.52336637,7.04772,-0.37692,7.057791856,24.46,1.37,24.49833668,7.04772,-0.37692,7.057791856,7.04772,-0.37692,7.057791856,0,0,0
30/07/2019 19:00,30.64108,0.95316,30.65590151,8.64108,-0.45684,8.653147771,22,1.41,22.04513779,8.64108,-0.45684,8.653147771,8.64108,-0.45684,8.653147771,0,0,0
30/07/2019 19:30,25.68532,1.8394,25.75109815,6.92532,-0.5706,6.94878705,18.76,2.41,18.91416665,6.92532,-0.5706,6.94878705,6.92532,-0.5706,6.94878705,0,0,0
30/07/2019 20:00,23.91416,1.2992,23.94942524,4.12416,-0.4608,4.14982317,19.79,1.76,19.86810761,4.12416,-0.4608,4.14982317,4.12416,-0.4608,4.14982317,0,0,0
30/07/2019 20:30,21.17088,2.05228,21.2701202,4.79088,-0.56772,4.824400188,16.38,2.62,16.58821268,4.79088,-0.56772,4.824400188,4.79088,-0.56772,4.824400188,0,0,0
30/07/2019 21:00,22.99696,1.51028,23.04649897,4.02696,-0.45972,4.053116001,18.97,1.97,19.07201615,4.02696,-0.45972,4.053116001,4.02696,-0.45972,4.053116001,0,0,0
30/07/2019 21:30,24.78588,0.74692,24.79713163,3.48588,-0.34308,3.502722264,21.3,1.09,21.32787144,3.48588,-0.34308,3.502722264,3.48588,-0.34308,3.502722264,0,0,0
30/07/2019 22:00,24.16972,-0.1584,24.17023904,3.06972,-0.2484,3.079753795,21.1,0.09,21.10019194,3.06972,-0.2484,3.079753795,3.06972,-0.2484,3.079753795,0,0,0
30/07/2019 22:30,23.3356,-0.93108,23.35416745,2.7756,-0.18108,2.781500553,20.56,-0.75,20.57367493,2.7756,-0.18108,2.781500553,2.7756,-0.18108,2.781500553,0,0,0
30/07/2019 23:00,19.42512,-0.6552,19.43616665,3.07512,-0.2952,3.089256554,16.35,-0.36,16.35396282,3.07512,-0.2952,3.089256554,3.07512,-0.2952,3.089256554,0,0,0
30/07/2019 23:30,18.6846,-1.25028,18.72638452,2.3346,-0.17028,2.340801666,16.35,-1.08,16.3856309,2.3346,-0.17028,2.340801666,2.3346,-0.17028,2.340801666,0,0,0
31/07/2019 00:00,17.01872,-1.48996,17.08381723,2.62872,-0.21996,2.637906602,14.39,-1.27,14.44593368,2.62872,-0.21996,2.637906602,2.62872,-0.21996,2.637906602,0,0,0
31/07/2019 00:30,12.27028,-0.65972,12.28800235,3.41028,-0.36972,3.430262753,8.86,-0.29,8.864744779,3.41028,-0.36972,3.430262753,3.41028,-0.36972,3.430262753,0,0,0
31/07/2019 01:00,16.4018,-2.2206,16.55143823,1.8918,-0.1206,1.895640156,14.51,-2.1,14.66117662,1.8918,-0.1206,1.895640156,1.8918,-0.1206,1.895640156,0,0,0
31/07/2019 01:30,16.85352,-2.67908,17.06512836,1.70352,-0.10908,1.70700874,15.15,-2.57,15.36643745,1.70352,-0.10908,1.70700874,1.70352,-0.10908,1.70700874,0,0,0
31/07/2019 02:00,11.41832,-1.60388,11.53041468,2.93832,-0.26388,2.950145264,8.48,-1.34,8.585219857,2.93832,-0.26388,2.950145264,2.93832,-0.26388,2.950145264,0,0,0
31/07/2019 02:30,10.80648,-1.5708,10.92004682,3.15648,-0.2808,3.16894535,7.65,-1.29,7.75800232,3.15648,-0.2808,3.16894535,3.15648,-0.2808,3.16894535,0,0,0
31/07/2019 03:00,12.32196,-2.22284,12.52085125,2.63196,-0.22284,2.641376745,9.69,-2,9.894245802,2.63196,-0.22284,2.641376745,2.63196,-0.22284,2.641376745,0,0,0
31/07/2019 03:30,9.7636,-1.24904,9.843169504,3.3336,-0.32904,3.349799439,6.43,-0.92,6.495483046,3.3336,-0.32904,3.349799439,3.3336,-0.32904,3.349799439,0,0,0
31/07/2019 04:00,12.94576,-2.09652,13.11442328,2.70576,-0.23652,2.71607785,10.24,-1.86,10.40755495,2.70576,-0.23652,2.71607785,2.70576,-0.23652,2.71607785,0,0,0
31/07/2019 04:30,9.32752,-0.87496,9.368467556,3.46752,-0.35496,3.485640766,5.86,-0.52,5.883026432,3.46752,-0.35496,3.485640766,3.46752,-0.35496,3.485640766,0,0,0
31/07/2019 05:00,8.74204,-0.25896,8.745874664,3.72204,-0.40896,3.744439884,5.02,0.15,5.022240536,3.72204,-0.40896,3.744439884,3.72204,-0.40896,3.744439884,0,0,0
31/07/2019 05:30,9.0408,0.6508,9.064193581,4.1508,-0.5292,4.184398796,4.89,1.18,5.03035784,4.1508,-0.5292,4.184398796,4.1508,-0.5292,4.184398796,0,0,0
31/07/2019 06:00,11.42104,0.20592,11.42289621,3.37104,-0.33408,3.387553709,8.05,0.54,8.068091472,3.37104,-0.33408,3.387553709,3.37104,-0.33408,3.387553709,0,0,0
31/07/2019 06:30,17.147,0.04036,17.1470475,2.727,-0.26964,2.740298292,14.42,0.31,14.42333179,2.727,-0.26964,2.740298292,2.727,-0.26964,2.740298292,0,0,0
31/07/2019 07:00,20.13596,0.55428,20.14358735,2.86596,-0.31572,2.883297737,17.27,0.87,17.29189984,2.86596,-0.31572,2.883297737,2.86596,-0.31572,2.883297737,0,0,0
31/07/2019 07:30,24.63288,0.83392,24.6469917,2.43288,-0.22608,2.443361877,22.2,1.06,22.2252919,2.43288,-0.22608,2.443361877,2.43288,-0.22608,2.443361877,0,0,0
31/07/2019 08:00,24.6098,2.17952,24.70612401,3.1698,-0.33048,3.186981185,21.44,2.51,21.58642397,3.1698,-0.33048,3.186981185,3.1698,-0.33048,3.186981185,0,0,0
31/07/2019 08:30,28.14512,2.66024,28.27056166,3.79512,-0.41976,3.818263253,24.35,3.08,24.54401964,3.79512,-0.41976,3.818263253,3.79512,-0.41976,3.818263253,0,0,0
31/07/2019 09:00,33.06732,2.42608,33.15619876,3.12732,-0.31392,3.143036135,29.94,2.74,30.065116,3.12732,-0.31392,3.143036135,3.12732,-0.31392,3.143036135,0,0,0
31/07/2019 09:30,34.01172,2.89348,34.13457666,3.23172,-0.32652,3.248173251,30.78,3.22,30.94796924,3.23172,-0.32652,3.248173251,3.23172,-0.32652,3.248173251,0,0,0
31/07/2019 10:00,28.68924,4.80432,29.08872604,6.42924,-1.25568,6.550714407,22.26,6.06,23.07013654,6.42924,-1.25568,6.550714407,6.42924,-1.25568,6.550714407,0,0,0
31/07/2019 10:30,31.85912,5.37168,32.3087987,12.75912,-1.67832,12.86902876,19.1,7.05,20.35958005,12.75912,-1.67832,12.86902876,12.75912,-1.67832,12.86902876,0,0,0
31/07/2019 11:00,29.00152,6.08132,29.63225633,12.88152,-1.76868,13.00237618,16.12,7.85,17.92977691,12.88152,-1.76868,13.00237618,12.88152,-1.76868,13.00237618,0,0,0
31/07/2019 11:30,25.84552,5.64664,26.45515918,7.35552,-1.23336,7.45820698,18.49,6.88,19.72851996,7.35552,-1.23336,7.45820698,7.35552,-1.23336,7.45820698,0,0,0
31/07/2019 12:00,27.33276,4.97828,27.78242324,7.05276,-0.80172,7.098181357,20.28,5.78,21.08759825,7.05276,-0.80172,7.098181357,7.05276,-0.80172,7.098181357,0,0,0
31/07/2019 12:30,28.15444,4.76684,28.5551266,6.18444,-0.71316,6.225423303,21.97,5.48,22.6431292,6.18444,-0.71316,6.225423303,6.18444,-0.71316,6.225423303,0,0,0
31/07/2019 13:00,26.00744,4.4462,26.38476132,5.34744,-0.7038,5.393556247,20.66,5.15,21.29220749,5.34744,-0.7038,5.393556247,5.34744,-0.7038,5.393556247,0,0,0
31/07/2019 13:30,25.85,3.9036,26.14307926,5.4,-0.7164,5.447313922,20.45,4.62,20.96537383,5.4,-0.7164,5.447313922,5.4,-0.7164,5.447313922,0,0,0
31/07/2019 14:00,24.63924,3.91304,24.94802657,5.79924,-0.78696,5.852391872,18.84,4.7,19.41740456,5.79924,-0.78696,5.852391872,5.79924,-0.78696,5.852391872,0,0,0
31/07/2019 14:30,24.1684,4.1262,24.51809709,5.7384,-0.7938,5.793043501,18.43,4.92,19.07541087,5.7384,-0.7938,5.793043501,5.7384,-0.7938,5.793043501,0,0,0
31/07/2019 15:00,25.70552,4.21596,26.0489554,5.64552,-0.64404,5.682137238,20.06,4.86,20.64032945,5.64552,-0.64404,5.682137238,5.64552,-0.64404,5.682137238,0,0,0
31/07/2019 15:30,25.94764,3.94236,26.24542291,4.96764,-0.64764,5.009679105,20.98,4.59,21.47623105,4.96764,-0.64764,5.009679105,4.96764,-0.64764,5.009679105,0,0,0
31/07/2019 16:00,26.16488,3.60748,26.41239969,4.84488,-0.63252,4.885994655,21.32,4.24,21.73752516,4.84488,-0.63252,4.885994655,4.84488,-0.63252,4.885994655,0,0,0
31/07/2019 16:30,25.66452,2.32888,25.76996835,4.75452,-0.59112,4.791125472,20.91,2.92,21.1128989,4.75452,-0.59112,4.791125472,4.75452,-0.59112,4.791125472,0,0,0
31/07/2019 17:00,25.53276,1.49224,25.57632916,4.26276,-0.52776,4.295305977,21.27,2.02,21.36570383,4.26276,-0.52776,4.295305977,4.26276,-0.52776,4.295305977,0,0,0
31/07/2019 17:30,28.07088,0.56064,28.07647808,3.62088,-0.45936,3.64990186,24.45,1.02,24.47126682,3.62088,-0.45936,3.64990186,3.62088,-0.45936,3.64990186,0,0,0
31/07/2019 18:00,30.75344,-0.10384,30.75361531,2.59344,-0.30384,2.611177853,28.16,0.2,28.16071022,2.59344,-0.30384,2.611177853,2.59344,-0.30384,2.611177853,0,0,0
31/07/2019 18:30,34.2488,-0.41664,34.25133414,3.0888,-0.20664,3.095704367,31.16,-0.21,31.16070763,3.0888,-0.20664,3.095704367,3.0888,-0.20664,3.095704367,0,0,0
31/07/2019 19:00,39.72624,-0.58152,39.73049597,6.18624,-0.19152,6.189203927,33.54,-0.39,33.54226737,6.18624,-0.19152,6.189203927,6.18624,-0.19152,6.189203927,0,0,0
31/07/2019 19:30,37.2122,-0.78204,37.22041665,3.2022,-0.12204,3.204524708,34.01,-0.66,34.0164034,3.2022,-0.12204,3.204524708,3.2022,-0.12204,3.204524708,0,0,0
31/07/2019 20:00,34.24744,-1.5786,34.28380266,0.48744,-0.1386,0.506761989,33.76,-1.44,33.79069694,0.48744,-0.1386,0.506761989,0.48744,-0.1386,0.506761989,0,0,0
31/07/2019 20:30,33.86668,-1.4722,33.8986635,0.43668,-0.1422,0.459249673,33.43,-1.33,33.45644631,0.43668,-0.1422,0.459249673,0.43668,-0.1422,0.459249673,0,0,0
31/07/2019 21:00,34.36672,-2.70056,34.47266262,0.21672,0.01944,0.217590147,34.15,-2.72,34.25815085,0.21672,0.01944,0.217590147,0.21672,0.01944,0.217590147,0,0,0
31/07/2019 21:30,35.01892,-3.2996,35.17402619,0.35892,0.0504,0.362441342,34.66,-3.35,34.82151777,0.35892,0.0504,0.362441342,0.35892,0.0504,0.362441342,0,0,0
31/07/2019 22:00,34.51024,-3.34616,34.67208462,0.21024,0.03384,0.21294601,34.3,-3.38,34.4661341,0.21024,0.03384,0.21294601,0.21024,0.03384,0.21294601,0,0,0
31/07/2019 22:30,32.3578,-3.61728,32.55936018,0.3978,0.07272,0.404392184,31.96,-3.69,32.17231263,0.3978,0.07272,0.404392184,0.3978,0.07272,0.404392184,0,0,0
31/07/2019 23:00,30.50792,-3.92604,30.75950215,0.27792,0.09396,0.293373496,30.23,-4.02,30.49611943,0.27792,0.09396,0.293373496,0.27792,0.09396,0.293373496,0,0,0
31/07/2019 23:30,28.50528,-4.9692,28.93516782,0.12528,0.1008,0.160797134,28.38,-5.07,28.82931321,0.12528,0.1008,0.160797134,0.12528,0.1008,0.160797134,0,0,0
01/08/2019 00:00,26.37848,-5.69948,26.98718732,0.07848,0.11052,0.13554992,26.3,-5.81,26.93410663,0.07848,0.11052,0.13554992,0.07848,0.11052,0.13554992,0,0,0
01/08/2019 00:30,25.1608,-5.76388,25.81255836,0.0108,0.09612,0.096724839,25.15,-5.86,25.82367325,0.0108,0.09612,0.096724839,0.0108,0.09612,0.096724839,0,0,0
01/08/2019 01:00,24.17504,-5.66452,24.82980761,0.00504,0.10548,0.105600341,24.17,-5.77,24.84918107,0.00504,0.10548,0.105600341,0.00504,0.10548,0.105600341,0,0,0
01/08/2019 01:30,23.01544,-5.8964,23.758746,0.05544,0.0936,0.108786734,22.96,-5.99,23.72849974,0.05544,0.0936,0.108786734,0.05544,0.0936,0.108786734,0,0,0
01/08/2019 02:00,22.482,-6.08872,23.29190493,0.072,0.07128,0.101315539,22.41,-6.16,23.24120694,0.072,0.07128,0.101315539,0.072,0.07128,0.101315539,0,0,0
01/08/2019 02:30,22.25552,-6.5238,23.19198432,0.06552,0.1062,0.124785057,22.19,-6.63,23.15929619,0.06552,0.1062,0.124785057,0.06552,0.1062,0.124785057,0,0,0
01/08/2019 03:00,21.62964,-6.72172,22.65000764,0.08964,0.09828,0.133019878,21.54,-6.82,22.59389298,0.08964,0.09828,0.133019878,0.08964,0.09828,0.133019878,0,0,0
01/08/2019 03:30,21.6906,-6.56164,22.66136024,0.1206,0.10836,0.162130348,21.57,-6.67,22.57772796,0.1206,0.10836,0.162130348,0.1206,0.10836,0.162130348,0,0,0
01/08/2019 04:00,21.19388,-6.59668,22.19677311,0.17388,0.10332,0.202260418,21.02,-6.7,22.06196727,0.17388,0.10332,0.202260418,0.17388,0.10332,0.202260418,0,0,0
01/08/2019 04:30,21.88328,-6.0592,22.70664767,0.23328,0.1008,0.254126343,21.65,-6.16,22.50928919,0.23328,0.1008,0.254126343,0.23328,0.1008,0.254126343,0,0,0
01/08/2019 05:00,22.14988,-5.82244,22.90235777,0.29988,0.09756,0.315350548,21.85,-5.92,22.63777595,0.29988,0.09756,0.315350548,0.29988,0.09756,0.315350548,0,0,0
01/08/2019 05:30,23.02892,-5.64956,23.71178366,0.26892,0.10044,0.287064731,22.76,-5.75,23.47509531,0.26892,0.10044,0.287064731,0.26892,0.10044,0.287064731,0,0,0
01/08/2019 06:00,23.30488,-5.8864,24.03678716,0.34488,0.0936,0.357355809,22.96,-5.98,23.72597732,0.34488,0.0936,0.357355809,0.34488,0.0936,0.357355809,0,0,0
01/08/2019 06:30,25.47596,-4.5834,25.88497814,0.43596,0.0666,0.441017779,25.04,-4.65,25.46809965,0.43596,0.0666,0.441017779,0.43596,0.0666,0.441017779,0,0,0
01/08/2019 07:00,27.28996,-2.52628,27.40664167,0.48996,-0.02628,0.490664284,26.8,-2.5,26.91635191,0.48996,-0.02628,0.490664284,0.48996,-0.02628,0.490664284,0,0,0
01/08/2019 07:30,30.31756,-0.86904,30.33001277,0.54756,-0.05904,0.550733761,29.77,-0.81,29.78101744,0.54756,-0.05904,0.550733761,0.54756,-0.05904,0.550733761,0,0,0
01/08/2019 08:00,35.14836,-0.10052,35.14850374,3.16836,0.42948,3.197336104,31.98,-0.53,31.98439151,3.16836,0.42948,3.197336104,3.16836,0.42948,3.197336104,0,0,0
01/08/2019 08:30,38.42744,0.79796,38.43572407,4.53744,0.68796,4.58929741,33.89,0.11,33.89017852,4.53744,0.68796,4.58929741,4.53744,0.68796,4.58929741,0,0,0
01/08/2019 09:00,38.40632,2.48948,38.4869189,12.22632,-0.20052,12.22796422,26.18,2.69,26.31783616,12.22632,-0.20052,12.22796422,12.22632,-0.20052,12.22796422,0,0,0
01/08/2019 09:30,46.06132,1.76368,46.09507313,10.56132,0.64368,10.58091698,35.5,1.12,35.51766321,10.56132,0.64368,10.58091698,10.56132,0.64368,10.58091698,0,0,0
01/08/2019 10:00,39.13096,0.801,39.13915727,2.55096,0.081,2.552245662,36.58,0.72,36.58708515,2.55096,0.081,2.552245662,2.55096,0.081,2.552245662,0,0,0
01/08/2019 10:30,37.63008,0.6166,37.63513141,1.72008,-0.2034,1.732064308,35.91,0.82,35.91936107,1.72008,-0.2034,1.732064308,1.72008,-0.2034,1.732064308,0,0,0
01/08/2019 11:00,37.16824,0.6714,37.17430353,1.57824,-0.1386,1.584314192,35.59,0.81,35.59921628,1.57824,-0.1386,1.584314192,1.57824,-0.1386,1.584314192,0,0,0
01/08/2019 11:30,39.45824,1.2788,39.47895684,3.91824,0.4788,3.947385735,35.54,0.8,35.5490028,3.91824,0.4788,3.947385735,3.91824,0.4788,3.947385735,0,0,0
01/08/2019 12:00,42.41808,2.6474,42.50061456,13.70808,-0.1026,13.70846396,28.71,2.75,28.84140427,13.70808,-0.1026,13.70846396,13.70808,-0.1026,13.70846396,0,0,0
01/08/2019 12:30,43.70056,2.88308,43.79556022,14.29056,-0.19692,14.29191669,29.41,3.08,29.57083868,14.29056,-0.19692,14.29191669,14.29056,-0.19692,14.29191669,0,0,0
01/08/2019 13:00,43.72532,1.99324,43.77072783,8.18532,0.54324,8.203326959,35.54,1.45,35.56956705,8.18532,0.54324,8.203326959,8.18532,0.54324,8.203326959,0,0,0
01/08/2019 13:30,41.63824,2.14156,41.69327655,5.35824,0.87156,5.428660307,36.28,1.27,36.3022217,5.35824,0.87156,5.428660307,5.35824,0.87156,5.428660307,0,0,0
01/08/2019 14:00,39.71072,2.12104,39.76732445,4.86072,0.31104,4.870661639,34.85,1.81,34.89697122,4.86072,0.31104,4.870661639,4.86072,0.31104,4.870661639,0,0,0
01/08/2019 14:30,41.63204,1.60556,41.6629881,6.69204,-0.06444,6.69235025,34.94,1.67,34.97988708,6.69204,-0.06444,6.69235025,6.69204,-0.06444,6.69235025,0,0,0
01/08/2019 15:00,43.13784,0.7882,43.14504026,7.37784,-0.1818,7.38007956,35.76,0.97,35.77315334,7.37784,-0.1818,7.38007956,7.37784,-0.1818,7.38007956,0,0,0
01/08/2019 15:30,38.35596,0.30784,38.35719532,2.59596,-0.09216,2.597595386,35.76,0.4,35.76223707,2.59596,-0.09216,2.597595386,2.59596,-0.09216,2.597595386,0,0,0
01/08/2019 16:00,37.0482,-0.4804,37.05131452,1.7082,-0.0504,1.708943358,35.34,-0.43,35.34261592,1.7082,-0.0504,1.708943358,1.7082,-0.0504,1.708943358,0,0,0
01/08/2019 16:30,36.69708,-1.20732,36.71693481,1.02708,0.02268,1.02733038,35.67,-1.23,35.6912006,1.02708,0.02268,1.02733038,1.02708,0.02268,1.02733038,0,0,0
01/08/2019 17:00,37.461,-1.885,37.50839567,1.251,-0.045,1.251809091,36.21,-1.84,36.25671938,1.251,-0.045,1.251809091,1.251,-0.045,1.251809091,0,0,0
01/08/2019 17:30,37.33644,-2.4986,37.41995128,1.57644,-0.0486,1.577188966,35.76,-2.45,35.84382932,1.57644,-0.0486,1.577188966,1.57644,-0.0486,1.577188966,0,0,0
01/08/2019 18:00,36.74852,-1.6172,36.78408702,1.56852,-0.0972,1.571528819,35.18,-1.52,35.21282153,1.56852,-0.0972,1.571528819,1.56852,-0.0972,1.571528819,0,0,0
01/08/2019 18:30,36.08152,-1.13264,36.09929305,1.09152,-0.15264,1.102141044,34.99,-0.98,35.00372123,1.09152,-0.15264,1.102141044,1.09152,-0.15264,1.102141044,0,0,0
01/08/2019 19:00,37.1362,-1.19172,37.15531654,1.1862,-0.08172,1.189011606,35.95,-1.11,35.96713222,1.1862,-0.08172,1.189011606,1.1862,-0.08172,1.189011606,0,0,0
01/08/2019 19:30,41.76832,-1.50512,41.79542968,5.72832,-0.01512,5.728339955,36.04,-1.49,36.07078735,5.72832,-0.01512,5.728339955,5.72832,-0.01512,5.728339955,0,0,0
01/08/2019 20:00,40.86564,-1.3358,40.88746622,5.61564,-0.0558,5.615917222,35.25,-1.28,35.27323206,5.61564,-0.0558,5.615917222,5.61564,-0.0558,5.615917222,0,0,0
01/08/2019 20:30,35.9668,-1.73576,36.00865958,0.6768,-0.00576,0.67682451,35.29,-1.73,35.33237892,0.6768,-0.00576,0.67682451,0.6768,-0.00576,0.67682451,0,0,0
01/08/2019 21:00,35.07972,-2.78772,35.19031313,0.09972,0.06228,0.117570731,34.98,-2.85,35.09591002,0.09972,0.06228,0.117570731,0.09972,0.06228,0.117570731,0,0,0
01/08/2019 21:30,35.1384,-2.96948,35.26364936,0.1584,0.11052,0.19314562,34.98,-3.08,35.11533568,0.1584,0.11052,0.19314562,0.1584,0.11052,0.19314562,0,0,0
01/08/2019 22:00,34.3972,-2.97896,34.52595503,0.0972,0.13104,0.163154288,34.3,-3.11,34.44070412,0.0972,0.13104,0.163154288,0.0972,0.13104,0.163154288,0,0,0
01/08/2019 22:30,32.67076,-3.32724,32.83974855,0.14076,0.12276,0.18677097,32.53,-3.45,32.71243494,0.14076,0.12276,0.18677097,0.14076,0.12276,0.18677097,0,0,0
01/08/2019 23:00,29.94768,-3.04284,30.10186726,0.15768,0.04716,0.164581433,29.79,-3.09,29.94982805,0.15768,0.04716,0.164581433,0.15768,0.04716,0.164581433,0,0,0
01/08/2019 23:30,27.37452,-3.28164,27.57051879,0.16452,0.01836,0.165541294,27.21,-3.3,27.40937978,0.16452,0.01836,0.165541294,0.16452,0.01836,0.165541294,0,0,0
02/08/2019 00:00,25.14208,-3.19052,25.34370937,0.26208,-0.02052,0.262882097,24.88,-3.17,25.08113434,0.26208,-0.02052,0.262882097,0.26208,-0.02052,0.262882097,0,0,0
02/08/2019 00:30,23.54556,-3.72484,23.83836884,0.29556,-0.02484,0.296601988,23.25,-3.7,23.54256783,0.29556,-0.02484,0.296601988,0.29556,-0.02484,0.296601988,0,0,0
02/08/2019 01:00,20.92288,-3.23736,21.17185413,0.54288,-0.02736,0.543569006,20.38,-3.21,20.63125057,0.54288,-0.02736,0.543569006,0.54288,-0.02736,0.543569006,0,0,0
02/08/2019 01:30,20.19172,-3.32908,20.46431846,0.71172,-0.01908,0.711975705,19.48,-3.31,19.75921304,0.71172,-0.01908,0.711975705,0.71172,-0.01908,0.711975705,0,0,0
02/08/2019 02:00,20.41464,-3.51324,20.71473827,0.58464,-0.00324,0.584648978,19.83,-3.51,20.13824719,0.58464,-0.00324,0.584648978,0.58464,-0.00324,0.584648978,0,0,0
02/08/2019 02:30,20.3002,-3.85428,20.66285543,0.4302,-0.04428,0.432472841,19.87,-3.81,20.23197964,0.4302,-0.04428,0.432472841,0.4302,-0.04428,0.432472841,0,0,0
02/08/2019 03:00,20.10688,-4.08156,20.51696263,0.41688,-0.06156,0.421400721,19.69,-4.02,20.09618123,0.41688,-0.06156,0.421400721,0.41688,-0.06156,0.421400721,0,0,0
02/08/2019 03:30,20.0798,-4.07416,20.48895185,0.3798,-0.07416,0.386972539,19.7,-4,20.10198995,0.3798,-0.07416,0.386972539,0.3798,-0.07416,0.386972539,0,0,0
02/08/2019 04:00,20.18204,-4.07632,20.58958774,0.30204,-0.07632,0.311533151,19.88,-4,20.27842203,0.30204,-0.07632,0.311533151,0.30204,-0.07632,0.311533151,0,0,0
02/08/2019 04:30,19.987,-3.8592,20.35616844,0.387,-0.0792,0.395021063,19.6,-3.78,19.96117231,0.387,-0.0792,0.395021063,0.387,-0.0792,0.395021063,0,0,0
02/08/2019 05:00,19.79584,-3.73148,20.1444589,0.55584,-0.05148,0.55821886,19.24,-3.68,19.58877229,0.55584,-0.05148,0.55821886,0.55584,-0.05148,0.55821886,0,0,0
02/08/2019 05:30,20.75908,-3.38344,21.03299952,0.55908,-0.07344,0.56388286,20.2,-3.31,20.46939423,0.55908,-0.07344,0.56388286,0.55908,-0.07344,0.56388286,0,0,0
02/08/2019 06:00,21.41968,-3.57096,21.71530443,0.49968,-0.03096,0.500638217,20.92,-3.54,21.21739852,0.49968,-0.03096,0.500638217,0.49968,-0.03096,0.500638217,0,0,0
02/08/2019 06:30,23.74068,-2.54736,23.87695395,0.67068,-0.02736,0.671237836,23.07,-2.52,23.20722517,0.67068,-0.02736,0.671237836,0.67068,-0.02736,0.671237836,0,0,0
02/08/2019 07:00,26.6036,-1.65112,26.65478813,0.9036,-0.05112,0.905044869,25.7,-1.6,25.74975728,0.9036,-0.05112,0.905044869,0.9036,-0.05112,0.905044869,0,0,0
02/08/2019 07:30,32.31664,0.2398,32.31752968,3.89664,0.5598,3.936645695,28.42,-0.32,28.42180149,3.89664,0.5598,3.936645695,3.89664,0.5598,3.936645695,0,0,0
02/08/2019 08:00,36.14484,1.30544,36.16840655,5.60484,0.86544,5.671262454,30.54,0.44,30.54316945,5.60484,0.86544,5.671262454,5.60484,0.86544,5.671262454,0,0,0
02/08/2019 08:30,38.69268,2.4748,38.77174384,6.50268,0.9648,6.573863873,32.19,1.51,32.22539682,6.50268,0.9648,6.573863873,6.50268,0.9648,6.573863873,0,0,0
02/08/2019 09:00,42.04704,3.12772,42.16320914,7.18704,1.01772,7.258739419,34.86,2.11,34.92379848,7.18704,1.01772,7.258739419,7.18704,1.01772,7.258739419,0,0,0
02/08/2019 09:30,43.64624,3.13524,43.75870195,7.17624,0.97524,7.242203642,36.47,2.16,36.53390891,7.17624,0.97524,7.242203642,7.17624,0.97524,7.242203642,0,0,0
02/08/2019 10:00,49.74928,3.35548,49.86231148,12.77928,0.91548,12.81202954,36.97,2.44,37.05043185,12.77928,0.91548,12.81202954,12.77928,0.91548,12.81202954,0,0,0
02/08/2019 10:30,39.1868,3.01608,39.30269753,11.3868,-0.94392,11.42585661,27.8,3.96,28.08062677,11.3868,-0.94392,11.42585661,11.3868,-0.94392,11.42585661,0,0,0
02/08/2019 11:00,39.8364,1.59912,39.86848316,4.2264,-0.20088,4.231171201,35.61,1.8,35.65546382,4.2264,-0.20088,4.231171201,4.2264,-0.20088,4.231171201,0,0,0
02/08/2019 11:30,38.59064,1.53004,38.62095957,2.96064,-0.21996,2.968799692,35.63,1.75,35.67295054,2.96064,-0.21996,2.968799692,2.96064,-0.21996,2.968799692,0,0,0
02/08/2019 12:00,37.9344,1.49636,37.96390123,2.5344,-0.14364,2.538467217,35.4,1.64,35.43796834,2.5344,-0.14364,2.538467217,2.5344,-0.14364,2.538467217,0,0,0
02/08/2019 12:30,37.7082,1.35812,37.73264949,2.8782,-0.28188,2.891970189,34.83,1.64,34.86858902,2.8782,-0.28188,2.891970189,2.8782,-0.28188,2.891970189,0,0,0
02/08/2019 13:00,36.628,1.18292,36.64709653,3.168,-0.39708,3.192788206,33.46,1.58,33.49728347,3.168,-0.39708,3.192788206,3.168,-0.39708,3.192788206,0,0,0
02/08/2019 13:30,36.08088,1.26352,36.10299689,3.35088,-0.45648,3.3818295,32.73,1.72,32.77516285,3.35088,-0.45648,3.3818295,3.35088,-0.45648,3.3818295,0,0,0
02/08/2019 14:00,36.37204,1.22652,36.39271418,3.18204,-0.39348,3.206275888,33.19,1.62,33.22951249,3.18204,-0.39348,3.206275888,3.18204,-0.39348,3.206275888,0,0,0
02/08/2019 14:30,36.27108,0.81672,36.28027392,2.97108,-0.32328,2.988616122,33.3,1.14,33.3195078,2.97108,-0.32328,2.988616122,2.97108,-0.32328,2.988616122,0,0,0
02/08/2019 15:00,35.85784,0.97416,35.8710702,3.23784,-0.37584,3.259580275,32.62,1.35,32.64792336,3.23784,-0.37584,3.259580275,3.23784,-0.37584,3.259580275,0,0,0
02/08/2019 15:30,39.47952,0.23068,39.48019393,7.31952,-0.22932,7.323111408,32.16,0.46,32.16328963,7.31952,-0.22932,7.323111408,7.31952,-0.22932,7.323111408,0,0,0
02/08/2019 16:00,40.1488,0.24968,40.14957636,7.2288,-0.22032,7.232156687,32.92,0.47,32.92335493,7.2288,-0.22032,7.232156687,7.2288,-0.22032,7.232156687,0,0,0
02/08/2019 16:30,40.86032,-0.65452,40.86556187,6.61032,-0.07452,6.610740029,34.25,-0.58,34.2549106,6.61032,-0.07452,6.610740029,6.61032,-0.07452,6.610740029,0,0,0
02/08/2019 17:00,41.01,-1.6078,41.04150486,6.39,-0.0378,6.390111802,34.62,-1.57,34.65558108,6.39,-0.0378,6.390111802,6.39,-0.0378,6.390111802,0,0,0
02/08/2019 17:30,41.331,-2.30292,41.39510843,6.111,0.03708,6.111112495,35.22,-2.34,35.29764865,6.111,0.03708,6.111112495,6.111,0.03708,6.111112495,0,0,0
02/08/2019 18:00,40.67908,-1.687,40.71404572,5.68908,-0.027,5.68914407,34.99,-1.66,35.02935483,5.68908,-0.027,5.68914407,5.68908,-0.027,5.68914407,0,0,0
02/08/2019 18:30,40.94484,-1.73384,40.98153394,5.96484,-0.12384,5.966125424,34.98,-1.61,35.01703157,5.96484,-0.12384,5.966125424,5.96484,-0.12384,5.966125424,0,0,0
02/08/2019 19:00,40.30592,-1.54276,40.33543474,5.78592,-0.03276,5.786012743,34.52,-1.51,34.55301,5.78592,-0.03276,5.786012743,5.78592,-0.03276,5.786012743,0,0,0
02/08/2019 19:30,40.26288,-2.29068,40.3279893,5.58288,0.04932,5.583097846,34.68,-2.34,34.75885499,5.58288,0.04932,5.583097846,5.58288,0.04932,5.583097846,0,0,0
02/08/2019 20:00,35.04804,-2.75988,35.15653631,0.60804,0.15012,0.626297578,34.44,-2.91,34.56272125,0.60804,0.15012,0.626297578,0.60804,0.15012,0.626297578,0,0,0
02/08/2019 20:30,33.86436,-3.23796,34.01880749,0.05436,0.12204,0.133599293,33.81,-3.36,33.97654632,0.05436,0.12204,0.133599293,0.05436,0.12204,0.133599293,0,0,0
02/08/2019 21:00,33.15324,-3.60276,33.34842128,0.00324,0.14724,0.147275644,33.15,-3.75,33.36142983,0.00324,0.14724,0.147275644,0.00324,0.14724,0.147275644,0,0,0
02/08/2019 21:30,33.51,-3.80392,33.72521175,0,0.13608,0.13608,33.51,-3.94,33.74083135,0,0.13608,0.13608,0,0.13608,0.13608,0,0,0
02/08/2019 22:00,35.333,-3.00492,35.46054756,5.913,0.41508,5.927550962,29.42,-3.42,29.61811608,5.913,0.41508,5.927550962,5.913,0.41508,5.927550962,0,0,0
02/08/2019 22:30,35.36796,-2.6312,35.46569903,10.04796,0.6588,10.06953413,25.32,-3.29,25.53285139,10.04796,0.6588,10.06953413,10.04796,0.6588,10.06953413,0,0,0
02/08/2019 23:00,31.77052,-4.20476,32.04755759,2.90052,0.79524,3.00756096,28.87,-5,29.29977645,2.90052,0.79524,3.00756096,2.90052,0.79524,3.00756096,0,0,0
02/08/2019 23:30,26.8986,-4.9446,27.3492916,0.0486,0.0954,0.107065961,26.85,-5.04,27.318933,0.0486,0.0954,0.107065961,0.0486,0.0954,0.107065961,0,0,0
03/08/2019 00:00,25.2222,-5.61228,25.83906073,0.0522,0.11772,0.12877437,25.17,-5.73,25.81398458,0.0522,0.11772,0.12877437,0.0522,0.11772,0.12877437,0,0,0
03/08/2019 00:30,23.8968,-5.76012,24.581213,0.0468,0.11988,0.128691314,23.85,-5.88,24.56413849,0.0468,0.11988,0.128691314,0.0468,0.11988,0.128691314,0,0,0
03/08/2019 01:00,22.80196,-6.0086,23.58034465,0.02196,0.1314,0.133222376,22.78,-6.14,23.59296505,0.02196,0.1314,0.133222376,0.02196,0.1314,0.133222376,0,0,0
03/08/2019 01:30,21.88988,-6.09536,22.72268162,0.02988,0.13464,0.137915713,21.86,-6.23,22.73043114,0.02988,0.13464,0.137915713,0.02988,0.13464,0.137915713,0,0,0
03/08/2019 02:00,20.57892,-5.2922,21.24851358,0.08892,0.0378,0.096620942,20.49,-5.33,21.17189174,0.08892,0.0378,0.096620942,0.08892,0.0378,0.096620942,0,0,0
03/08/2019 02:30,18.98576,-4.67884,19.55378804,0.36576,-0.07884,0.374160558,18.62,-4.6,19.17979145,0.36576,-0.07884,0.374160558,0.36576,-0.07884,0.374160558,0,0,0
03/08/2019 03:00,18.33608,-4.67052,18.92156407,0.40608,-0.11052,0.420851086,17.93,-4.56,18.50077025,0.40608,-0.11052,0.420851086,0.40608,-0.11052,0.420851086,0,0,0
03/08/2019 03:30,18.22924,-4.65296,18.81369788,0.39924,-0.10296,0.412302485,17.83,-4.55,18.40139669,0.39924,-0.10296,0.412302485,0.39924,-0.10296,0.412302485,0,0,0
03/08/2019 04:00,18.51032,-4.84604,19.13415925,0.31032,-0.08604,0.322026993,18.2,-4.76,18.81216628,0.31032,-0.08604,0.322026993,0.31032,-0.08604,0.322026993,0,0,0
03/08/2019 04:30,18.64604,-4.80972,19.25638113,0.26604,-0.09972,0.284115047,18.38,-4.71,18.97388995,0.26604,-0.09972,0.284115047,0.26604,-0.09972,0.284115047,0,0,0
03/08/2019 05:00,18.585,-4.73556,19.17883608,0.315,-0.11556,0.335528111,18.27,-4.62,18.84508689,0.315,-0.11556,0.335528111,0.315,-0.11556,0.335528111,0,0,0
03/08/2019 05:30,18.6708,-4.95828,19.31795313,0.2808,-0.09828,0.297502266,18.39,-4.86,19.02134853,0.2808,-0.09828,0.297502266,0.2808,-0.09828,0.297502266,0,0,0
03/08/2019 06:00,18.47608,-4.62596,19.04639173,0.31608,-0.07596,0.325079203,18.16,-4.55,18.72132741,0.31608,-0.07596,0.325079203,0.31608,-0.07596,0.325079203,0,0,0
03/08/2019 06:30,19.90576,-4.52612,20.41384441,0.36576,-0.09612,0.3781791,19.54,-4.43,20.03588032,0.36576,-0.09612,0.3781791,0.36576,-0.09612,0.3781791,0,0,0
03/08/2019 07:00,21.57148,-4.5442,22.04492012,0.59148,-0.1242,0.604379211,20.98,-4.42,21.44054104,0.59148,-0.1242,0.604379211,0.59148,-0.1242,0.604379211,0,0,0
03/08/2019 07:30,23.06696,-3.96504,23.40525979,0.51696,-0.09504,0.525623671,22.55,-3.87,22.8796722,0.51696,-0.09504,0.525623671,0.51696,-0.09504,0.525623671,0,0,0
03/08/2019 08:00,24.57972,-3.57168,24.83786491,0.63972,-0.12168,0.651189451,23.94,-3.45,24.18731279,0.63972,-0.12168,0.651189451,0.63972,-0.12168,0.651189451,0,0,0
03/08/2019 08:30,27.06516,-3.19096,27.2526166,0.60516,-0.12096,0.617130413,26.46,-3.07,26.63750176,0.60516,-0.12096,0.617130413,0.60516,-0.12096,0.617130413,0,0,0
03/08/2019 09:00,29.44212,-2.962,29.59073967,0.58212,-0.072,0.58655579,28.86,-2.89,29.00433933,0.58212,-0.072,0.58655579,0.58212,-0.072,0.58655579,0,0,0
03/08/2019 09:30,31.99312,-3.0944,32.14241806,1.02312,-0.1044,1.028432737,30.97,-2.99,31.11400006,1.02312,-0.1044,1.028432737,1.02312,-0.1044,1.028432737,0,0,0
03/08/2019 10:00,37.61616,-3.13472,37.74654902,5.45616,-0.05472,5.456434387,32.16,-3.08,32.30715091,5.45616,-0.05472,5.456434387,5.45616,-0.05472,5.456434387,0,0,0
03/08/2019 10:30,33.37244,-3.40612,33.54581054,1.25244,-0.09612,1.256123007,32.12,-3.31,32.2900991,1.25244,-0.09612,1.256123007,1.25244,-0.09612,1.256123007,0,0,0
03/08/2019 11:00,33.01072,-2.99592,33.14639002,1.17072,-0.11592,1.176444969,31.84,-2.88,31.96998592,1.17072,-0.11592,1.176444969,1.17072,-0.11592,1.176444969,0,0,0
03/08/2019 11:30,32.09164,-2.78064,32.21188161,1.51164,-0.17064,1.521240776,30.58,-2.61,30.69117951,1.51164,-0.17064,1.521240776,1.51164,-0.17064,1.521240776,0,0,0
03/08/2019 12:00,32.13436,-2.25108,32.21310997,1.58436,-0.18108,1.594674442,30.55,-2.07,30.62004899,1.58436,-0.18108,1.594674442,1.58436,-0.18108,1.594674442,0,0,0
03/08/2019 12:30,31.29416,-2.27648,31.37685152,2.14416,-0.27648,2.161911954,29.15,-2,29.21853008,2.14416,-0.27648,2.161911954,2.14416,-0.27648,2.161911954,0,0,0
03/08/2019 13:00,30.41852,-1.96404,30.48186038,2.10852,-0.28404,2.127565583,28.31,-1.68,28.3598043,2.10852,-0.28404,2.127565583,2.10852,-0.28404,2.127565583,0,0,0
03/08/2019 13:30,30.33552,-2.25408,30.4191494,1.86552,-0.15408,1.871872196,28.47,-2.1,28.54734489,1.86552,-0.15408,1.871872196,1.86552,-0.15408,1.871872196,0,0,0
03/08/2019 14:00,27.91468,-1.7384,27.96875746,2.16468,-0.2484,2.178885509,25.75,-1.49,25.79307271,2.16468,-0.2484,2.178885509,2.16468,-0.2484,2.178885509,0,0,0
03/08/2019 14:30,26.12228,-1.80084,26.18428034,2.85228,-0.33084,2.871403194,23.27,-1.47,23.3163848,2.85228,-0.33084,2.871403194,2.85228,-0.33084,2.871403194,0,0,0
03/08/2019 15:00,22.82544,-1.49872,22.87459011,3.92544,-0.37872,3.943666826,18.9,-1.12,18.9331561,3.92544,-0.37872,3.943666826,3.92544,-0.37872,3.943666826,0,0,0
03/08/2019 15:30,22.73152,-1.31608,22.76958647,3.52152,-0.31608,3.535676693,19.21,-1,19.2360105,3.52152,-0.31608,3.535676693,3.52152,-0.31608,3.535676693,0,0,0
03/08/2019 16:00,24.01392,-1.48604,24.05985596,3.10392,-0.26604,3.115300411,20.91,-1.22,20.94556039,3.10392,-0.26604,3.115300411,3.10392,-0.26604,3.115300411,0,0,0
03/08/2019 16:30,25.94856,-1.6218,25.99919232,2.42856,-0.1818,2.435355192,23.52,-1.44,23.5640404,2.42856,-0.1818,2.435355192,2.42856,-0.1818,2.435355192,0,0,0
03/08/2019 17:00,34.27372,-2.42388,34.359323,6.72372,-0.17388,6.725967952,27.55,-2.25,27.64172571,6.72372,-0.17388,6.725967952,6.72372,-0.17388,6.725967952,0,0,0
03/08/2019 17:30,36.56072,-2.92488,36.6775295,6.12072,-0.07488,6.121178018,30.44,-2.85,30.57312709,6.12072,-0.07488,6.121178018,6.12072,-0.07488,6.121178018,0,0,0
03/08/2019 18:00,36.87476,-3.55292,37.04552828,6.04476,-0.05292,6.044991645,30.83,-3.5,31.0280341,6.04476,-0.05292,6.044991645,6.04476,-0.05292,6.044991645,0,0,0
03/08/2019 18:30,36.1446,-3.8052,36.34434834,6.1146,-0.1152,6.115685097,30.03,-3.69,30.25585894,6.1146,-0.1152,6.115685097,6.1146,-0.1152,6.115685097,0,0,0
03/08/2019 19:00,36.2586,-3.76012,36.45304619,5.9886,-0.15012,5.990481281,30.27,-3.61,30.48450426,5.9886,-0.15012,5.990481281,5.9886,-0.15012,5.990481281,0,0,0
03/08/2019 19:30,34.60644,-3.29996,34.7634208,5.08644,-0.12996,5.088099987,29.52,-3.17,29.68971708,5.08644,-0.12996,5.088099987,5.08644,-0.12996,5.088099987,0,0,0
03/08/2019 20:00,33.83004,-2.98296,33.96129645,4.91004,-0.10296,4.91111938,28.92,-2.88,29.0630487,4.91004,-0.10296,4.91111938,4.91004,-0.10296,4.91111938,0,0,0
03/08/2019 20:30,33.1874,-3.14088,33.33569627,4.8474,-0.02088,4.84744497,28.34,-3.12,28.51122586,4.8474,-0.02088,4.84744497,4.8474,-0.02088,4.84744497,0,0,0
03/08/2019 21:00,32.70444,-3.34332,32.87488683,4.29444,0.07668,4.295124531,28.41,-3.42,28.61510965,4.29444,0.07668,4.295124531,4.29444,0.07668,4.295124531,0,0,0
03/08/2019 21:30,32.47464,-3.28708,32.64057503,3.82464,0.05292,3.825006099,28.65,-3.34,28.84403058,3.82464,0.05292,3.825006099,3.82464,0.05292,3.825006099,0,0,0
