Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
03/08/2019 22:00,29.03692,-3.38544,29.23360955,0.55692,0.03456,0.55799129,28.48,-3.42,28.68460911,0.55692,0.03456,0.55799129,0.55692,0.03456,0.55799129,0,0,0
03/08/2019 22:30,26.55512,-3.6264,26.80158904,0.55512,-0.0864,0.561803502,26,-3.54,26.23988567,0.55512,-0.0864,0.561803502,0.55512,-0.0864,0.561803502,0,0,0
03/08/2019 23:00,25.6458,-4.15396,25.98003929,0.5058,-0.00396,0.505815502,25.14,-4.15,25.48022959,0.5058,-0.00396,0.505815502,0.5058,-0.00396,0.505815502,0,0,0
03/08/2019 23:30,22.80424,-3.99444,23.15143436,0.71424,-0.06444,0.717141054,22.09,-3.93,22.43686698,0.71424,-0.06444,0.717141054,0.71424,-0.06444,0.717141054,0,0,0
04/08/2019 00:00,21.22924,-4.3528,21.67089059,0.66924,-0.0828,0.674342656,20.56,-4.27,20.99872615,0.66924,-0.0828,0.674342656,0.66924,-0.0828,0.674342656,0,0,0
04/08/2019 00:30,20.7776,-5.08144,21.38994376,0.5976,-0.09144,0.604555236,20.18,-4.99,20.7877969,0.5976,-0.09144,0.604555236,0.5976,-0.09144,0.604555236,0,0,0
04/08/2019 01:00,20.97912,-5.90756,21.79501643,0.33912,-0.09756,0.35287438,20.64,-5.81,21.44214775,0.33912,-0.09756,0.35287438,0.33912,-0.09756,0.35287438,0,0,0
04/08/2019 01:30,19.73388,-5.77748,20.56222982,0.35388,0.00252,0.353888972,19.38,-5.78,20.22357041,0.35388,0.00252,0.353888972,0.35388,0.00252,0.353888972,0,0,0
04/08/2019 02:00,18.81276,-5.2866,19.54144515,0.30276,-0.0666,0.309998674,18.51,-5.22,19.23196558,0.30276,-0.0666,0.309998674,0.30276,-0.0666,0.309998674,0,0,0
04/08/2019 02:30,18.34428,-5.40364,19.12359626,0.31428,-0.05364,0.318824667,18.03,-5.35,18.80700401,0.31428,-0.05364,0.318824667,0.31428,-0.05364,0.318824667,0,0,0
04/08/2019 03:00,18.05636,-5.67592,18.92744579,0.39636,-0.11592,0.412963311,17.66,-5.56,18.51456724,0.39636,-0.11592,0.412963311,0.39636,-0.11592,0.412963311,0,0,0
04/08/2019 03:30,18.4392,-6.22432,19.46140427,0.2592,-0.00432,0.259235998,18.18,-6.22,19.21459862,0.2592,-0.00432,0.259235998,0.2592,-0.00432,0.259235998,0,0,0
04/08/2019 04:00,18.27588,-6.58872,19.42727518,0.24588,0.07128,0.256003541,18.03,-6.66,19.220731,0.24588,0.07128,0.256003541,0.24588,0.07128,0.256003541,0,0,0
04/08/2019 04:30,18.55984,-6.92756,19.81057163,0.24984,0.08244,0.263090059,18.31,-7.01,19.60602458,0.24984,0.08244,0.263090059,0.24984,0.08244,0.263090059,0,0,0
04/08/2019 05:00,18.41052,-6.6548,19.57635333,0.20052,0.0252,0.20209728,18.21,-6.68,19.39655897,0.20052,0.0252,0.20209728,0.20052,0.0252,0.20209728,0,0,0
04/08/2019 05:30,18.41944,-6.53272,19.54359743,0.10944,0.10728,0.153251793,18.31,-6.64,19.47679902,0.10944,0.10728,0.153251793,0.10944,0.10728,0.153251793,0,0,0
04/08/2019 06:00,18.69092,-6.93572,19.93626601,0.07092,0.13428,0.151857712,18.62,-7.07,19.91706053,0.07092,0.13428,0.151857712,0.07092,0.13428,0.151857712,0,0,0
04/08/2019 06:30,19.43532,-6.86344,20.61161013,0.35532,0.10656,0.370954628,19.08,-6.97,20.31322968,0.35532,0.10656,0.370954628,0.35532,0.10656,0.370954628,0,0,0
04/08/2019 07:00,20.98136,-7.05432,22.13551215,1.07136,0.17568,1.085668325,19.91,-7.23,21.18209149,1.07136,0.17568,1.085668325,1.07136,0.17568,1.085668325,0,0,0
04/08/2019 07:30,20.854,-6.226,21.76355651,0.414,0.054,0.417506886,20.44,-6.28,21.38298389,0.414,0.054,0.417506886,0.414,0.054,0.417506886,0,0,0
04/08/2019 08:00,22.68124,-6.21792,23.51810318,0.47124,0.08208,0.478334887,22.21,-6.3,23.08623183,0.47124,0.08208,0.478334887,0.47124,0.08208,0.478334887,0,0,0
04/08/2019 08:30,24.82872,-5.94916,25.53150684,0.55872,0.06084,0.562022726,24.27,-6.01,25.00305981,0.55872,0.06084,0.562022726,0.55872,0.06084,0.562022726,0,0,0
04/08/2019 09:00,26.77196,-5.70268,27.37258485,0.74196,0.06732,0.745007801,26.03,-5.77,26.66184165,0.74196,0.06732,0.745007801,0.74196,0.06732,0.745007801,0,0,0
04/08/2019 09:30,29.0286,-5.22552,29.49518058,0.9486,0.02448,0.948915818,28.08,-5.25,28.56656962,0.9486,0.02448,0.948915818,0.9486,0.02448,0.948915818,0,0,0
04/08/2019 10:00,30.49396,-4.88064,30.88206993,0.90396,0.00936,0.904008457,29.59,-4.89,29.99133542,0.90396,0.00936,0.904008457,0.90396,0.00936,0.904008457,0,0,0
04/08/2019 10:30,31.75064,-4.56048,32.07648856,0.89064,0.02952,0.891129082,30.86,-4.59,31.19948237,0.89064,0.02952,0.891129082,0.89064,0.02952,0.891129082,0,0,0
04/08/2019 11:00,32.84548,-4.2994,33.12567579,1.18548,0.0306,1.185874863,31.66,-4.33,31.95472579,1.18548,0.0306,1.185874863,1.18548,0.0306,1.185874863,0,0,0
04/08/2019 11:30,36.06536,-4.24104,36.31386254,5.26536,-0.04104,5.265519937,30.8,-4.2,31.08504464,5.26536,-0.04104,5.265519937,5.26536,-0.04104,5.265519937,0,0,0
04/08/2019 12:00,38.78644,-4.05636,38.99797411,7.33644,-0.12636,7.337528107,31.45,-3.93,31.69459575,7.33644,-0.12636,7.337528107,7.33644,-0.12636,7.337528107,0,0,0
04/08/2019 12:30,38.47736,-2.9954,38.5937774,6.32736,-0.0954,6.32807915,32.15,-2.9,32.28052819,6.32736,-0.0954,6.32807915,6.32736,-0.0954,6.32807915,0,0,0
04/08/2019 13:00,39.0228,-2.3402,39.092908,6.0228,-0.0702,6.023209101,33,-2.27,33.0779821,6.0228,-0.0702,6.023209101,6.0228,-0.0702,6.023209101,0,0,0
04/08/2019 13:30,37.40152,-3.4676,37.56192152,3.61152,0.0324,3.611665332,33.79,-3.5,33.97078303,3.61152,0.0324,3.611665332,3.61152,0.0324,3.611665332,0,0,0
04/08/2019 14:00,32.85664,-3.44192,33.03642846,1.10664,-0.06192,1.108370956,31.75,-3.38,31.92940494,1.10664,-0.06192,1.108370956,1.10664,-0.06192,1.108370956,0,0,0
04/08/2019 14:30,32.62388,-3.7958,32.84395902,0.98388,-0.0558,0.985461057,31.64,-3.74,31.86027621,0.98388,-0.0558,0.985461057,0.98388,-0.0558,0.985461057,0,0,0
04/08/2019 15:00,30.57512,-2.82692,30.70552784,1.27512,-0.10692,1.279594819,29.3,-2.72,29.42598172,1.27512,-0.10692,1.279594819,1.27512,-0.10692,1.279594819,0,0,0
04/08/2019 15:30,28.57624,-2.49492,28.68494585,1.77624,-0.21492,1.789195111,26.8,-2.28,26.89681022,1.77624,-0.21492,1.789195111,1.77624,-0.21492,1.789195111,0,0,0
04/08/2019 16:00,25.67192,-2.11308,25.758738,3.66192,-0.34308,3.677956222,22.01,-1.77,22.08105523,3.66192,-0.34308,3.677956222,3.66192,-0.34308,3.677956222,0,0,0
04/08/2019 16:30,23.4496,-1.91716,23.52783974,4.8096,-0.49716,4.835227009,18.64,-1.42,18.69400974,4.8096,-0.49716,4.835227009,4.8096,-0.49716,4.835227009,0,0,0
04/08/2019 17:00,24.24852,-1.96236,24.32779437,5.16852,-0.43236,5.186572487,19.08,-1.53,19.14124604,5.16852,-0.43236,5.186572487,5.16852,-0.43236,5.186572487,0,0,0
04/08/2019 17:30,28.55732,-1.82748,28.61573359,9.24732,-0.44748,9.258140501,19.31,-1.38,19.35924844,9.24732,-0.44748,9.258140501,9.24732,-0.44748,9.258140501,0,0,0
04/08/2019 18:00,28.979,-1.85324,29.03819794,8.649,-0.36324,8.656624302,20.33,-1.49,20.38452845,8.649,-0.36324,8.656624302,8.649,-0.36324,8.656624302,0,0,0
04/08/2019 18:30,32.54932,-2.46216,32.64231095,6.88932,-0.18216,6.891727819,25.66,-2.28,25.7610947,6.88932,-0.18216,6.891727819,6.88932,-0.18216,6.891727819,0,0,0
04/08/2019 19:00,33.78736,-2.5826,33.88591918,6.41736,-0.1026,6.418180126,27.37,-2.48,27.48212692,6.41736,-0.1026,6.418180126,6.41736,-0.1026,6.418180126,0,0,0
04/08/2019 19:30,34.37532,-2.8462,34.49294826,6.20532,-0.1062,6.206228705,28.17,-2.74,28.30294154,6.20532,-0.1062,6.206228705,6.20532,-0.1062,6.206228705,0,0,0
04/08/2019 20:00,34.48492,-2.86296,34.60355831,6.06492,-0.10296,6.065793878,28.42,-2.76,28.55370379,6.06492,-0.10296,6.065793878,6.06492,-0.10296,6.065793878,0,0,0
04/08/2019 20:30,31.4082,-3.67416,31.62237308,1.3482,-0.07416,1.350238107,30.06,-3.6,30.2748014,1.3482,-0.07416,1.350238107,1.3482,-0.07416,1.350238107,0,0,0
04/08/2019 21:00,30.20916,-3.53872,30.41571776,0.47916,-0.01872,0.479525541,29.73,-3.52,29.93765689,0.47916,-0.01872,0.479525541,0.47916,-0.01872,0.479525541,0,0,0
04/08/2019 21:30,30.94968,-4.12384,31.22320849,0.49968,-0.03384,0.500824568,30.45,-4.09,30.72345358,0.49968,-0.03384,0.500824568,0.49968,-0.03384,0.500824568,0,0,0
04/08/2019 22:00,29.11068,-3.90844,29.3718844,0.58068,-0.02844,0.581376037,28.53,-3.88,28.79262579,0.58068,-0.02844,0.581376037,0.58068,-0.02844,0.581376037,0,0,0
04/08/2019 22:30,23.74156,-2.98496,23.9284696,1.77156,-0.08496,1.773596074,21.97,-2.9,22.16057084,1.77156,-0.08496,1.773596074,1.77156,-0.08496,1.773596074,0,0,0
04/08/2019 23:00,25.5926,-3.66136,25.85317644,0.8226,-0.08136,0.8266137,24.77,-3.58,25.02737102,0.8226,-0.08136,0.8266137,0.8226,-0.08136,0.8266137,0,0,0
04/08/2019 23:30,22.88732,-3.94244,23.22438912,0.78732,-0.08244,0.791624365,22.1,-3.86,22.43456262,0.78732,-0.08244,0.791624365,0.78732,-0.08244,0.791624365,0,0,0
05/08/2019 00:00,19.79972,-3.91324,20.18272428,0.99972,-0.09324,1.004058652,18.8,-3.82,19.18417056,0.99972,-0.09324,1.004058652,0.99972,-0.09324,1.004058652,0,0,0
05/08/2019 00:30,18.26992,-4.19896,18.74623274,1.33992,-0.04896,1.340814188,16.93,-4.15,17.43121912,1.33992,-0.04896,1.340814188,1.33992,-0.04896,1.340814188,0,0,0
05/08/2019 01:00,18.5218,-4.6486,19.09624458,1.4418,-0.0486,1.442618869,17.08,-4.6,17.6885952,1.4418,-0.0486,1.442618869,1.4418,-0.0486,1.442618869,0,0,0
05/08/2019 01:30,18.37384,-4.6348,18.94938963,1.11384,-0.0648,1.115723346,17.26,-4.57,17.85476127,1.11384,-0.0648,1.115723346,1.11384,-0.0648,1.115723346,0,0,0
05/08/2019 02:00,16.07556,-4.20228,16.61573912,1.73556,-0.06228,1.736677089,14.34,-4.14,14.92565576,1.73556,-0.06228,1.736677089,1.73556,-0.06228,1.736677089,0,0,0
05/08/2019 02:30,16.6064,-4.48392,17.20110635,1.2564,-0.04392,1.257167422,15.35,-4.44,15.97923966,1.2564,-0.04392,1.257167422,1.2564,-0.04392,1.257167422,0,0,0
05/08/2019 03:00,15.74356,-4.38832,16.34371543,1.39356,-0.05832,1.394779802,14.35,-4.33,14.98904266,1.39356,-0.05832,1.394779802,1.39356,-0.05832,1.394779802,0,0,0
05/08/2019 03:30,14.99828,-4.0886,15.54557985,1.62828,-0.0486,1.629005131,13.37,-4.04,13.96705051,1.62828,-0.0486,1.629005131,1.62828,-0.0486,1.629005131,0,0,0
05/08/2019 04:00,13.40696,-3.6306,13.88984639,2.13696,-0.1206,2.140360344,11.27,-3.51,11.80394002,2.13696,-0.1206,2.140360344,2.13696,-0.1206,2.140360344,0,0,0
05/08/2019 04:30,10.14336,-2.23348,10.38634609,2.94336,-0.21348,2.951091629,7.2,-2.02,7.477994384,2.94336,-0.21348,2.951091629,2.94336,-0.21348,2.951091629,0,0,0
05/08/2019 05:00,14.37472,-2.66012,14.6187829,2.03472,-0.15012,2.040250351,12.34,-2.51,12.59268438,2.03472,-0.15012,2.040250351,2.03472,-0.15012,2.040250351,0,0,0
05/08/2019 05:30,16.74924,-2.69064,16.96397902,1.47924,-0.08064,1.481436393,15.27,-2.61,15.49144925,1.47924,-0.08064,1.481436393,1.47924,-0.08064,1.481436393,0,0,0
05/08/2019 06:00,19.2186,-2.87564,19.43254722,0.8586,-0.03564,0.85933938,18.36,-2.84,18.57835299,0.8586,-0.03564,0.85933938,0.8586,-0.03564,0.85933938,0,0,0
05/08/2019 06:30,23.10792,-2.22948,23.21522233,0.81792,-0.06948,0.820865761,22.29,-2.16,22.39441225,0.81792,-0.06948,0.820865761,0.81792,-0.06948,0.820865761,0,0,0
05/08/2019 07:00,26.5292,-1.7462,26.58660691,0.6192,-0.1062,0.628241259,25.91,-1.64,25.96185086,0.6192,-0.1062,0.628241259,0.6192,-0.1062,0.628241259,0,0,0
05/08/2019 07:30,30.27024,-1.00696,30.28698397,0.57024,-0.06696,0.574157904,29.7,-0.94,29.7148717,0.57024,-0.06696,0.574157904,0.57024,-0.06696,0.574157904,0,0,0
05/08/2019 08:00,33.27276,0.01404,33.27276296,1.83276,-0.07596,1.834333432,31.44,0.09,31.44012882,1.83276,-0.07596,1.834333432,1.83276,-0.07596,1.834333432,0,0,0
05/08/2019 08:30,40.34208,0.1118,40.34223492,6.29208,-0.0882,6.292698147,34.05,0.2,34.05058737,6.29208,-0.0882,6.292698147,6.29208,-0.0882,6.292698147,0,0,0
05/08/2019 09:00,41.97868,1.07132,41.99234813,6.17868,-0.05868,6.178958641,35.8,1.13,35.81782936,6.17868,-0.05868,6.178958641,6.17868,-0.05868,6.178958641,0,0,0
05/08/2019 09:30,40.6806,2.60324,40.76380839,7.0506,-0.17676,7.052815357,33.63,2.78,33.74470773,7.0506,-0.17676,7.052815357,7.0506,-0.17676,7.052815357,0,0,0
05/08/2019 10:00,34.74948,3.08312,34.88598557,3.48948,-0.23688,3.497510944,31.26,3.32,31.43580761,3.48948,-0.23688,3.497510944,3.48948,-0.23688,3.497510944,0,0,0
05/08/2019 10:30,31.33892,3.69528,31.55602955,3.59892,-0.32472,3.613539573,27.74,4.02,28.02976989,3.59892,-0.32472,3.613539573,3.59892,-0.32472,3.613539573,0,0,0
05/08/2019 11:00,27.80948,4.75464,28.21300727,5.28948,-0.58536,5.321770852,22.52,5.34,23.14445938,5.28948,-0.58536,5.321770852,5.28948,-0.58536,5.321770852,0,0,0
05/08/2019 11:30,26.58324,4.52304,26.96528397,6.12324,-0.60696,6.153248617,20.46,5.13,21.09332833,6.12324,-0.60696,6.153248617,6.12324,-0.60696,6.153248617,0,0,0
05/08/2019 12:00,24.2342,5.3766,24.82346223,6.4242,-0.6534,6.45734289,17.81,6.03,18.80311144,6.4242,-0.6534,6.45734289,6.4242,-0.6534,6.45734289,0,0,0
05/08/2019 12:30,22.91028,5.80296,23.63377402,7.55028,-0.79704,7.592232928,15.36,6.6,16.71794246,7.55028,-0.79704,7.592232928,7.55028,-0.79704,7.592232928,0,0,0
05/08/2019 13:00,21.15464,5.90556,21.96347952,7.69464,-0.78444,7.734522018,13.46,6.69,15.03089152,7.69464,-0.78444,7.734522018,7.69464,-0.78444,7.734522018,0,0,0
05/08/2019 13:30,21.63,5.30976,22.27219009,7.38,-0.75024,7.418036132,14.25,6.06,15.48502825,7.38,-0.75024,7.418036132,7.38,-0.75024,7.418036132,0,0,0
05/08/2019 14:00,20.38936,6.15108,21.29699008,7.47936,-0.80892,7.522976643,12.91,6.96,14.66661856,7.47936,-0.80892,7.522976643,7.47936,-0.80892,7.522976643,0,0,0
05/08/2019 14:30,23.10704,5.61332,23.77908028,6.01704,-0.61668,6.048558885,17.09,6.23,18.19013469,6.01704,-0.61668,6.048558885,6.01704,-0.61668,6.048558885,0,0,0
05/08/2019 15:00,18.94556,6.36552,19.98634755,7.22556,-0.83448,7.273587436,11.72,7.2,13.75494093,7.22556,-0.83448,7.273587436,7.22556,-0.83448,7.273587436,0,0,0
05/08/2019 15:30,24.99892,5.52056,25.60122231,11.42892,-0.73944,11.45281554,13.57,6.26,14.9443133,11.42892,-0.73944,11.45281554,11.42892,-0.73944,11.45281554,0,0,0
05/08/2019 16:00,27.64008,4.72072,28.04031419,10.90008,-0.62928,10.91822959,16.74,5.35,17.57413156,10.90008,-0.62928,10.91822959,10.90008,-0.62928,10.91822959,0,0,0
05/08/2019 16:30,19.60892,4.47828,20.11379465,6.11892,-0.80172,6.171218431,13.49,5.28,14.48649371,6.11892,-0.80172,6.171218431,6.11892,-0.80172,6.171218431,0,0,0
05/08/2019 17:00,20.19808,3.1678,20.44498453,6.77808,-0.7722,6.821925045,13.42,3.94,13.98642199,6.77808,-0.7722,6.821925045,6.77808,-0.7722,6.821925045,0,0,0
05/08/2019 17:30,20.94828,2.87384,21.14448844,5.85828,-0.68616,5.89832689,15.09,3.56,15.50424781,5.85828,-0.68616,5.89832689,5.85828,-0.68616,5.89832689,0,0,0
05/08/2019 18:00,23.23196,1.9598,23.31447579,5.33196,-0.5202,5.357275939,17.9,2.48,18.07098226,5.33196,-0.5202,5.357275939,5.33196,-0.5202,5.357275939,0,0,0
05/08/2019 18:30,22.41204,1.86844,22.48978891,5.34204,-0.60156,5.375803735,17.07,2.47,17.24777667,5.34204,-0.60156,5.375803735,5.34204,-0.60156,5.375803735,0,0,0
05/08/2019 19:00,21.5064,1.90468,21.59057773,5.3964,-0.62532,5.432509371,16.11,2.53,16.30745228,5.3964,-0.62532,5.432509371,5.3964,-0.62532,5.432509371,0,0,0
05/08/2019 19:30,21.14864,1.95372,21.23869101,4.77864,-0.56628,4.812075777,16.37,2.52,16.56282886,4.77864,-0.56628,4.812075777,4.77864,-0.56628,4.812075777,0,0,0
05/08/2019 20:00,20.91308,1.71788,20.98351798,4.39308,-0.49212,4.420558107,16.52,2.21,16.66716833,4.39308,-0.49212,4.420558107,4.39308,-0.49212,4.420558107,0,0,0
05/08/2019 20:30,22.4214,0.82024,22.43639837,4.0914,-0.41976,4.112876417,18.33,1.24,18.3718943,4.0914,-0.41976,4.112876417,4.0914,-0.41976,4.112876417,0,0,0
05/08/2019 21:00,23.55476,0.4826,23.55970334,3.70476,-0.3474,3.721012418,19.85,0.83,19.86734507,3.70476,-0.3474,3.721012418,3.70476,-0.3474,3.721012418,0,0,0
05/08/2019 21:30,24.48912,0.38532,24.49215119,2.94912,-0.27468,2.961884177,21.54,0.66,21.55010905,2.94912,-0.27468,2.961884177,2.94912,-0.27468,2.961884177,0,0,0
05/08/2019 22:00,22.50404,-0.0562,22.50411017,3.25404,-0.2862,3.266601715,19.25,0.23,19.25137398,3.25404,-0.2862,3.266601715,3.25404,-0.2862,3.266601715,0,0,0
05/08/2019 22:30,23.02888,-1.21972,23.06115849,2.73888,-0.18972,2.745443012,20.29,-1.03,20.3161266,2.73888,-0.18972,2.745443012,2.73888,-0.18972,2.745443012,0,0,0
05/08/2019 23:00,20.00248,-1.27864,20.04330627,3.28248,-0.27864,3.294285234,16.72,-1,16.74987761,3.28248,-0.27864,3.294285234,3.28248,-0.27864,3.294285234,0,0,0
05/08/2019 23:30,18.39008,-1.57592,18.45747995,2.80008,-0.20592,2.807641546,15.59,-1.37,15.65007987,2.80008,-0.20592,2.807641546,2.80008,-0.20592,2.807641546,0,0,0
06/08/2019 00:00,12.96584,-1.20692,13.02189167,3.88584,-0.28692,3.896418303,9.08,-0.92,9.12648892,3.88584,-0.28692,3.896418303,3.88584,-0.28692,3.896418303,0,0,0
06/08/2019 00:30,8.34488,-0.61684,8.36764685,4.93488,-0.45684,4.955980569,3.41,-0.16,3.413751602,4.93488,-0.45684,4.955980569,4.93488,-0.45684,4.955980569,0,0,0
06/08/2019 01:00,11.93168,-1.73036,12.05649756,3.63168,-0.27036,3.641729555,8.3,-1.46,8.4274314,3.63168,-0.27036,3.641729555,3.63168,-0.27036,3.641729555,0,0,0
06/08/2019 01:30,12.375,-2.14764,12.55997542,3.105,-0.19764,3.111283749,9.27,-1.95,9.472877071,3.105,-0.19764,3.111283749,3.105,-0.19764,3.111283749,0,0,0
06/08/2019 02:00,11.1222,-2.32036,11.36166376,3.2922,-0.18036,3.297136723,7.83,-2.14,8.117173153,3.2922,-0.18036,3.297136723,3.2922,-0.18036,3.297136723,0,0,0
06/08/2019 02:30,9.59548,-2.03168,9.80820881,3.70548,-0.21168,3.711521312,5.89,-1.82,6.16477899,3.70548,-0.21168,3.711521312,3.70548,-0.21168,3.711521312,0,0,0
06/08/2019 03:00,6.33544,-1.3102,6.46949952,4.10544,-0.3402,4.119511334,2.23,-0.97,2.431830586,4.10544,-0.3402,4.119511334,4.10544,-0.3402,4.119511334,0,0,0
06/08/2019 03:30,8.44756,-1.61688,8.600905237,4.05756,-0.41688,4.07891923,4.39,-1.2,4.551054823,4.05756,-0.41688,4.07891923,4.05756,-0.41688,4.07891923,0,0,0
06/08/2019 04:00,9.41168,-1.90108,9.601761588,4.08168,-0.36108,4.097620088,5.33,-1.54,5.548017664,4.08168,-0.36108,4.097620088,4.08168,-0.36108,4.097620088,0,0,0
06/08/2019 04:30,16.40192,-2.82332,16.64314019,1.86192,-0.10332,1.864784467,14.54,-2.72,14.79222769,1.86192,-0.10332,1.864784467,1.86192,-0.10332,1.864784467,0,0,0
06/08/2019 05:00,8.69496,-0.456,8.706909061,3.95496,-0.306,3.96678013,4.74,-0.15,4.742372824,3.95496,-0.306,3.96678013,3.95496,-0.306,3.96678013,0,0,0
06/08/2019 05:30,14.66128,-1.50732,14.73855979,2.77128,-0.15732,2.775741778,11.89,-1.35,11.96639461,2.77128,-0.15732,2.775741778,2.77128,-0.15732,2.775741778,0,0,0
06/08/2019 06:00,16.68804,-1.7938,16.78417104,1.95804,-0.0738,1.959430295,14.73,-1.72,14.83008092,1.95804,-0.0738,1.959430295,1.95804,-0.0738,1.959430295,0,0,0
06/08/2019 06:30,9.6466,1.53132,9.767386165,5.0166,-0.41868,5.034040971,4.63,1.95,5.02388296,5.0166,-0.41868,5.034040971,5.0166,-0.41868,5.034040971,0,0,0
06/08/2019 07:00,11.86224,1.83692,12.00362499,5.32224,-0.43308,5.339831168,6.54,2.27,6.922752343,5.32224,-0.43308,5.339831168,5.32224,-0.43308,5.339831168,0,0,0
06/08/2019 07:30,14.65304,2.44908,14.85629746,5.42304,-0.43092,5.44013372,9.23,2.88,9.668883079,5.42304,-0.43092,5.44013372,5.42304,-0.43092,5.44013372,0,0,0
06/08/2019 08:00,15.23184,3.84404,15.70941098,5.72184,-0.52596,5.745962661,9.51,4.37,10.46599255,5.72184,-0.52596,5.745962661,5.72184,-0.52596,5.745962661,0,0,0
06/08/2019 08:30,20.62496,3.95076,20.99993999,4.94496,-0.39924,4.961050491,15.68,4.35,16.27221251,4.94496,-0.39924,4.961050491,4.94496,-0.39924,4.961050491,0,0,0
06/08/2019 09:00,22.06436,4.52568,22.52371554,5.36436,-0.45432,5.383564328,16.7,4.98,17.42671512,5.36436,-0.45432,5.383564328,5.36436,-0.45432,5.383564328,0,0,0
06/08/2019 09:30,22.9416,5.14036,23.51042984,5.3316,-0.44964,5.350526581,17.61,5.59,18.4759357,5.3316,-0.44964,5.350526581,5.3316,-0.44964,5.350526581,0,0,0
06/08/2019 10:00,22.76612,5.82144,23.49862514,5.31612,-0.53856,5.343330303,17.45,6.36,18.57288615,5.31612,-0.53856,5.343330303,5.31612,-0.53856,5.343330303,0,0,0
06/08/2019 10:30,26.22192,4.59012,26.62063655,4.74192,-0.38988,4.757920943,21.48,4.98,22.04973469,4.74192,-0.38988,4.757920943,4.74192,-0.38988,4.757920943,0,0,0
06/08/2019 11:00,26.52356,4.73372,26.94266765,4.54356,-0.38628,4.559950626,21.98,5.12,22.568447,4.54356,-0.38628,4.559950626,4.54356,-0.38628,4.559950626,0,0,0
06/08/2019 11:30,25.71856,4.73276,26.15039858,5.39856,-0.41724,5.414659665,20.32,5.15,20.96246407,5.39856,-0.41724,5.414659665,5.39856,-0.41724,5.414659665,0,0,0
06/08/2019 12:00,17.02612,7.32684,18.53567767,8.10612,-0.89316,8.155177266,8.92,8.22,12.12991344,8.10612,-0.89316,8.155177266,8.10612,-0.89316,8.155177266,0,0,0
06/08/2019 12:30,15.50144,7.95924,17.4253879,9.18144,-1.13076,9.25080854,6.32,9.09,11.07115622,9.18144,-1.13076,9.25080854,9.18144,-1.13076,9.25080854,0,0,0
06/08/2019 13:00,17.95484,7.29408,19.37988345,8.66484,-1.10592,8.735130867,9.29,8.4,12.52453991,8.66484,-1.10592,8.735130867,8.66484,-1.10592,8.735130867,0,0,0
06/08/2019 13:30,20.83484,6.1314,21.71830159,7.13484,-0.7686,7.176119271,13.7,6.9,15.33949152,7.13484,-0.7686,7.176119271,7.13484,-0.7686,7.176119271,0,0,0
06/08/2019 14:00,18.9114,7.19372,20.23340449,7.8714,-0.92628,7.925713381,11.04,8.12,13.70459777,7.8714,-0.92628,7.925713381,7.8714,-0.92628,7.925713381,0,0,0
06/08/2019 14:30,19.1808,6.55932,20.27135337,8.5608,-1.03068,8.62262129,10.62,7.59,13.05344782,8.5608,-1.03068,8.62262129,8.5608,-1.03068,8.62262129,0,0,0
06/08/2019 15:00,19.31032,6.5022,20.37564878,8.68032,-1.0278,8.740956935,10.63,7.53,13.02681081,8.68032,-1.0278,8.740956935,8.68032,-1.0278,8.740956935,0,0,0
06/08/2019 15:30,18.19272,6.69316,19.38487688,7.99272,-0.99684,8.054642325,10.2,7.69,12.77404008,7.99272,-0.99684,8.054642325,7.99272,-0.99684,8.054642325,0,0,0
06/08/2019 16:00,16.20396,7.17588,17.72178246,8.01396,-1.01412,8.077870651,8.19,8.19,11.58240908,8.01396,-1.01412,8.077870651,8.01396,-1.01412,8.077870651,0,0,0
06/08/2019 16:30,14.22908,6.4444,15.62040361,8.11908,-1.0656,8.188709508,6.11,7.51,9.681539134,8.11908,-1.0656,8.188709508,8.11908,-1.0656,8.188709508,0,0,0
06/08/2019 17:00,14.52924,5.67792,15.59928173,7.68924,-0.98208,7.751702581,6.84,6.66,9.546790036,7.68924,-0.98208,7.751702581,7.68924,-0.98208,7.751702581,0,0,0
06/08/2019 17:30,21.86164,2.86428,22.04847848,5.92164,-0.67572,5.960068608,15.94,3.54,16.3283557,5.92164,-0.67572,5.960068608,5.92164,-0.67572,5.960068608,0,0,0
06/08/2019 18:00,16.49724,4.8532,17.19629256,7.34724,-0.9468,7.407993376,9.15,5.8,10.83339744,7.34724,-0.9468,7.407993376,7.34724,-0.9468,7.407993376,0,0,0
06/08/2019 18:30,15.6658,4.99952,16.4442236,7.7058,-1.05048,7.777072834,7.96,6.05,9.998204839,7.7058,-1.05048,7.777072834,7.7058,-1.05048,7.777072834,0,0,0
06/08/2019 19:00,17.42224,4.48692,17.99074478,6.85224,-0.97308,6.920988203,10.57,5.46,11.89691136,6.85224,-0.97308,6.920988203,6.85224,-0.97308,6.920988203,0,0,0
06/08/2019 19:30,21.2612,2.68164,21.42964812,5.1912,-0.64836,5.231532102,16.07,3.33,16.41139238,5.1912,-0.64836,5.231532102,5.1912,-0.64836,5.231532102,0,0,0
06/08/2019 20:00,22.24356,2.08848,22.34139007,4.63356,-0.55152,4.666267522,17.61,2.64,17.80678803,4.63356,-0.55152,4.666267522,4.63356,-0.55152,4.666267522,0,0,0
06/08/2019 20:30,21.095,1.87796,21.17842673,4.815,-0.66204,4.860300604,16.28,2.54,16.4769536,4.815,-0.66204,4.860300604,4.815,-0.66204,4.860300604,0,0,0
06/08/2019 21:00,21.68332,1.52932,21.73718441,4.06332,-0.40068,4.083027539,17.62,1.93,17.72538575,4.06332,-0.40068,4.083027539,4.06332,-0.40068,4.083027539,0,0,0
06/08/2019 21:30,22.26656,1.26792,22.30263023,4.24656,-0.44208,4.269508937,18.02,1.71,18.10095301,4.24656,-0.44208,4.269508937,4.24656,-0.44208,4.269508937,0,0,0
06/08/2019 22:00,20.51276,0.98468,20.53638034,4.17276,-0.44532,4.196455161,16.34,1.43,16.40245408,4.17276,-0.44532,4.196455161,4.17276,-0.44532,4.196455161,0,0,0
06/08/2019 22:30,19.24236,0.44696,19.24755028,3.76236,-0.38304,3.781808088,15.48,0.83,15.50223532,3.76236,-0.38304,3.781808088,3.76236,-0.38304,3.781808088,0,0,0
06/08/2019 23:00,19.0008,-0.3254,19.00358613,3.3408,-0.3654,3.360723404,15.66,0.04,15.66005109,3.3408,-0.3654,3.360723404,3.3408,-0.3654,3.360723404,0,0,0
06/08/2019 23:30,18.68052,-1.289,18.72493921,2.90052,-0.279,2.91390756,15.78,-1.01,15.81228952,2.90052,-0.279,2.91390756,2.90052,-0.279,2.91390756,0,0,0
07/08/2019 00:00,17.08544,-1.598,17.16000769,2.84544,-0.288,2.859977761,14.24,-1.31,14.30012937,2.84544,-0.288,2.859977761,2.84544,-0.288,2.859977761,0,0,0
07/08/2019 00:30,17.63392,-2.41848,17.79899379,2.11392,-0.16848,2.120623323,15.52,-2.25,15.68224793,2.11392,-0.16848,2.120623323,2.11392,-0.16848,2.120623323,0,0,0
07/08/2019 01:00,16.23012,-2.2246,16.38186926,2.13012,-0.1746,2.137263759,14.1,-2.05,14.24824551,2.13012,-0.1746,2.137263759,2.13012,-0.1746,2.137263759,0,0,0
07/08/2019 01:30,15.44036,-2.33412,15.61578794,2.43036,-0.20412,2.438916707,13.01,-2.13,13.18320902,2.43036,-0.20412,2.438916707,2.43036,-0.20412,2.438916707,0,0,0
07/08/2019 02:00,13.88524,-2.11268,14.04504563,2.50524,-0.20268,2.51342528,11.38,-1.91,11.53917241,2.50524,-0.20268,2.51342528,2.50524,-0.20268,2.51342528,0,0,0
07/08/2019 02:30,11.35712,-1.7174,11.48623687,3.14712,-0.2574,3.157628707,8.21,-1.46,8.338806869,3.14712,-0.2574,3.157628707,3.14712,-0.2574,3.157628707,0,0,0
07/08/2019 03:00,13.023,-2.51732,13.26406533,2.313,-0.15732,2.318343931,10.71,-2.36,10.96693667,2.313,-0.15732,2.318343931,2.313,-0.15732,2.318343931,0,0,0
07/08/2019 03:30,13.66512,-2.29724,13.85686892,2.08512,-0.14724,2.090312185,11.58,-2.15,11.77789879,2.08512,-0.14724,2.090312185,2.08512,-0.14724,2.090312185,0,0,0
07/08/2019 04:00,16.45208,-2.71748,16.67500027,1.52208,-0.08748,1.524591839,14.93,-2.63,15.15987467,1.52208,-0.08748,1.524591839,1.52208,-0.08748,1.524591839,0,0,0
07/08/2019 04:30,14.62196,-1.90596,14.74565691,2.27196,-0.16596,2.278013381,12.35,-1.74,12.47197258,2.27196,-0.16596,2.278013381,2.27196,-0.16596,2.278013381,0,0,0
07/08/2019 05:00,18.64276,-2.40856,18.79770363,1.38276,-0.08856,1.385593047,17.26,-2.32,17.41522323,1.38276,-0.08856,1.385593047,1.38276,-0.08856,1.385593047,0,0,0
07/08/2019 05:30,19.27584,-2.2596,19.40782831,1.36584,-0.0396,1.366413944,17.91,-2.22,18.04706347,1.36584,-0.0396,1.366413944,1.36584,-0.0396,1.366413944,0,0,0
07/08/2019 06:00,19.15676,-1.92772,19.25350768,1.34676,-0.02772,1.347045246,17.81,-1.9,17.91106083,1.34676,-0.02772,1.347045246,1.34676,-0.02772,1.347045246,0,0,0
07/08/2019 06:30,22.5702,-1.027,22.59355344,1.2402,-0.027,1.240493869,21.33,-1,21.3534283,1.2402,-0.027,1.240493869,1.2402,-0.027,1.240493869,0,0,0
07/08/2019 07:00,24.51484,-0.32828,24.51703791,1.46484,-0.09828,1.468133231,23.05,-0.23,23.05114748,1.46484,-0.09828,1.468133231,1.46484,-0.09828,1.468133231,0,0,0
07/08/2019 07:30,29.10116,0.30172,29.10272407,1.27116,-0.09828,1.274953609,27.83,0.4,27.83287445,1.27116,-0.09828,1.274953609,1.27116,-0.09828,1.274953609,0,0,0
07/08/2019 08:00,28.1688,1.79228,28.22576059,2.1888,-0.20772,2.198634358,25.98,2,26.05686858,2.1888,-0.20772,2.198634358,2.1888,-0.20772,2.198634358,0,0,0
07/08/2019 08:30,32.04344,1.855,32.09708822,1.78344,-0.135,1.788542209,30.26,1.99,30.32536397,1.78344,-0.135,1.788542209,1.78344,-0.135,1.788542209,0,0,0
07/08/2019 09:00,34.57016,2.33036,34.64861527,2.00016,-0.17964,2.008210785,32.57,2.51,32.66657313,2.00016,-0.17964,2.008210785,2.00016,-0.17964,2.008210785,0,0,0
07/08/2019 09:30,35.99088,2.74376,36.09531358,1.73088,-0.15624,1.737917291,34.26,2.9,34.38251881,1.73088,-0.15624,1.737917291,1.73088,-0.15624,1.737917291,0,0,0
07/08/2019 10:00,36.85948,3.16104,36.99477584,2.49948,-0.22896,2.509944811,34.36,3.39,34.5268258,2.49948,-0.22896,2.509944811,2.49948,-0.22896,2.509944811,0,0,0
07/08/2019 10:30,31.34648,4.07208,31.60986624,3.24648,-0.27792,3.258354173,28.1,4.35,28.43470591,3.24648,-0.27792,3.258354173,3.24648,-0.27792,3.258354173,0,0,0
07/08/2019 11:00,29.06052,5.05172,29.49633363,4.07052,-0.45828,4.09623652,24.99,5.51,25.59023642,4.07052,-0.45828,4.09623652,4.07052,-0.45828,4.09623652,0,0,0
07/08/2019 11:30,31.1996,4.446,31.51478948,4.1796,-0.324,4.19213933,27.02,4.77,27.43780786,4.1796,-0.324,4.19213933,4.1796,-0.324,4.19213933,0,0,0
07/08/2019 12:00,25.77844,5.524,26.36365955,6.05844,-0.576,6.085759709,19.72,6.1,20.64190883,6.05844,-0.576,6.085759709,6.05844,-0.576,6.085759709,0,0,0
07/08/2019 12:30,26.25092,5.60352,26.84232176,5.65092,-0.54648,5.677282557,20.6,6.15,21.49843018,5.65092,-0.54648,5.677282557,5.65092,-0.54648,5.677282557,0,0,0
07/08/2019 13:00,24.96244,5.7388,25.61361427,6.02244,-0.6012,6.052373501,18.94,6.34,19.97296172,6.02244,-0.6012,6.052373501,6.02244,-0.6012,6.052373501,0,0,0
07/08/2019 13:30,27.4782,4.36668,27.82300073,6.2082,-0.64332,6.241442771,21.27,5.01,21.85207084,6.2082,-0.64332,6.241442771,6.2082,-0.64332,6.241442771,0,0,0
07/08/2019 14:00,22.2806,5.98316,23.06996619,6.9606,-0.81684,7.008364998,15.32,6.8,16.76133646,6.9606,-0.81684,7.008364998,6.9606,-0.81684,7.008364998,0,0,0
07/08/2019 14:30,22.0844,6.17012,22.93013528,7.7544,-0.92988,7.809954941,14.33,7.1,15.99246385,7.7544,-0.92988,7.809954941,7.7544,-0.92988,7.809954941,0,0,0
07/08/2019 15:00,21.7874,6.2542,22.66728516,7.9974,-0.9558,8.054313155,13.79,7.21,15.56111179,7.9974,-0.9558,8.054313155,7.9974,-0.9558,8.054313155,0,0,0
07/08/2019 15:30,23.5458,5.62204,24.20768538,6.7158,-0.77796,6.760709386,16.83,6.4,18.00580184,6.7158,-0.77796,6.760709386,6.7158,-0.77796,6.760709386,0,0,0
07/08/2019 16:00,22.248,4.91004,22.78337106,6.858,-0.75996,6.899978493,15.39,5.67,16.40124995,6.858,-0.75996,6.899978493,6.858,-0.75996,6.899978493,0,0,0
07/08/2019 16:30,21.01888,4.32248,21.45873132,6.15888,-0.76752,6.206519943,14.86,5.09,15.70756824,6.15888,-0.76752,6.206519943,6.15888,-0.76752,6.206519943,0,0,0
07/08/2019 17:00,21.28656,3.4844,21.56985582,6.31656,-0.7056,6.355847826,14.97,4.19,15.54532084,6.31656,-0.7056,6.355847826,6.31656,-0.7056,6.355847826,0,0,0
07/08/2019 17:30,27.96228,2.02308,28.03536972,9.42228,-0.55692,9.438724505,18.54,2.58,18.7186538,9.42228,-0.55692,9.438724505,9.42228,-0.55692,9.438724505,0,0,0
07/08/2019 18:00,26.64056,2.31788,26.74120425,9.52056,-0.58212,9.538339814,17.12,2.9,17.36388205,9.52056,-0.58212,9.538339814,9.52056,-0.58212,9.538339814,0,0,0
07/08/2019 18:30,22.9252,2.16368,23.02707767,5.2452,-0.52632,5.271540172,17.68,2.69,17.88347002,5.2452,-0.52632,5.271540172,5.2452,-0.52632,5.271540172,0,0,0
07/08/2019 19:00,22.33536,2.1124,22.43502931,4.90536,-0.5076,4.931552949,17.43,2.62,17.62581346,4.90536,-0.5076,4.931552949,4.90536,-0.5076,4.931552949,0,0,0
07/08/2019 19:30,21.71276,2.40952,21.84604617,4.53276,-0.51048,4.561414588,17.18,2.92,17.4263823,4.53276,-0.51048,4.561414588,4.53276,-0.51048,4.561414588,0,0,0
07/08/2019 20:00,24.12376,1.40076,24.16439375,3.62376,-0.39924,3.645686371,20.5,1.8,20.57887266,3.62376,-0.39924,3.645686371,3.62376,-0.39924,3.645686371,0,0,0
07/08/2019 20:30,23.82768,1.22484,23.85914012,3.75768,-0.42516,3.781655723,20.07,1.65,20.13771089,3.75768,-0.42516,3.781655723,3.75768,-0.42516,3.781655723,0,0,0
07/08/2019 21:00,21.22972,1.96828,21.32076775,3.87972,-0.44172,3.904784736,17.35,2.41,17.51658072,3.87972,-0.44172,3.904784736,3.87972,-0.44172,3.904784736,0,0,0
07/08/2019 21:30,21.27276,2.11888,21.37802541,4.08276,-0.50112,4.113398895,17.19,2.62,17.38851633,4.08276,-0.50112,4.113398895,4.08276,-0.50112,4.113398895,0,0,0
07/08/2019 22:00,17.95168,2.48884,18.12338653,4.44168,-0.55116,4.475745588,13.51,3.04,13.84780488,4.44168,-0.55116,4.475745588,4.44168,-0.55116,4.475745588,0,0,0
07/08/2019 22:30,14.88888,2.65444,15.12365033,4.89888,-0.65556,4.942548348,9.99,3.31,10.52407716,4.89888,-0.65556,4.942548348,4.89888,-0.65556,4.942548348,0,0,0
07/08/2019 23:00,13.75436,1.5524,13.84168938,4.46436,-0.5076,4.493124522,9.29,2.06,9.515655521,4.46436,-0.5076,4.493124522,4.46436,-0.5076,4.493124522,0,0,0
07/08/2019 23:30,16.41196,-0.20328,16.41321887,3.44196,-0.32328,3.457108416,12.97,0.12,12.97055512,3.44196,-0.32328,3.457108416,3.44196,-0.32328,3.457108416,0,0,0
08/08/2019 00:00,20.52428,-2.1636,20.63800461,1.66428,-0.0936,1.666909979,18.86,-2.07,18.9732575,1.66428,-0.0936,1.666909979,1.66428,-0.0936,1.666909979,0,0,0
08/08/2019 00:30,20.80108,-2.54332,20.95598735,0.90108,-0.10332,0.906984117,19.9,-2.44,20.0490299,0.90108,-0.10332,0.906984117,0.90108,-0.10332,0.906984117,0,0,0
08/08/2019 01:00,18.9882,-2.6696,19.17494468,1.0782,-0.0396,1.078926967,17.91,-2.63,18.1020717,1.0782,-0.0396,1.078926967,1.0782,-0.0396,1.078926967,0,0,0
08/08/2019 01:30,17.16244,-2.53376,17.3484664,1.34244,-0.02376,1.342650249,15.82,-2.51,16.01788063,1.34244,-0.02376,1.342650249,1.34244,-0.02376,1.342650249,0,0,0
08/08/2019 02:00,19.01096,-3.20328,19.27894195,0.93096,-0.05328,0.932483394,18.08,-3.15,18.35235407,0.93096,-0.05328,0.932483394,0.93096,-0.05328,0.932483394,0,0,0
08/08/2019 02:30,18.85132,-3.71788,19.21444502,0.75132,-0.04788,0.752844099,18.1,-3.67,18.46832153,0.75132,-0.04788,0.752844099,0.75132,-0.04788,0.752844099,0,0,0
08/08/2019 03:00,18.97264,-3.9182,19.37300596,0.51264,-0.0882,0.520172096,18.46,-3.83,18.85312971,0.51264,-0.0882,0.520172096,0.51264,-0.0882,0.520172096,0,0,0
08/08/2019 03:30,20.07988,-3.97756,20.47004065,0.29988,-0.00756,0.299975279,19.78,-3.97,20.17447149,0.29988,-0.00756,0.299975279,0.29988,-0.00756,0.299975279,0,0,0
08/08/2019 04:00,20.93504,-4.24428,21.36094128,0.09504,0.04572,0.105465255,20.84,-4.29,21.27697582,0.09504,0.04572,0.105465255,0.09504,0.04572,0.105465255,0,0,0
08/08/2019 04:30,21.57532,-4.44032,22.02750269,0.08532,0.04968,0.098729959,21.49,-4.49,21.95404746,0.08532,0.04968,0.098729959,0.08532,0.04968,0.098729959,0,0,0
08/08/2019 05:00,22.58728,-4.79628,23.0908969,0.01728,0.06372,0.066021487,22.57,-4.86,23.08732336,0.01728,0.06372,0.066021487,0.01728,0.06372,0.066021487,0,0,0
08/08/2019 05:30,23.79224,-5.0522,24.32273441,0.01224,0.1278,0.128384803,23.78,-5.18,24.33764163,0.01224,0.1278,0.128384803,0.01224,0.1278,0.128384803,0,0,0
08/08/2019 06:00,24.15936,-5.02284,24.67597206,0.00936,0.13716,0.137478999,24.15,-5.16,24.69510275,0.00936,0.13716,0.137478999,0.00936,0.13716,0.137478999,0,0,0
08/08/2019 06:30,27.20228,-4.16904,27.51990065,0.06228,0.12096,0.136051902,27.14,-4.29,27.47696672,0.06228,0.12096,0.136051902,0.06228,0.12096,0.136051902,0,0,0
08/08/2019 07:00,29.2248,-3.829,29.47456829,0.1548,0.081,0.174711305,29.07,-3.91,29.33177458,0.1548,0.081,0.174711305,0.1548,0.081,0.174711305,0,0,0
08/08/2019 07:30,32.01196,-2.62412,32.11933357,0.38196,0.06588,0.387599814,31.63,-2.69,31.74418057,0.38196,0.06588,0.387599814,0.38196,0.06588,0.387599814,0,0,0
08/08/2019 08:00,34.23296,-1.90968,34.28618422,0.64296,0.04032,0.644222992,33.59,-1.95,33.64655406,0.64296,0.04032,0.644222992,0.64296,0.04032,0.644222992,0,0,0
08/08/2019 08:30,37.91692,-0.4248,37.91929954,2.44692,0.3852,2.477054002,35.47,-0.81,35.47924746,2.44692,0.3852,2.477054002,2.44692,0.3852,2.477054002,0,0,0
08/08/2019 09:00,43.88236,1.04952,43.89490872,6.73236,1.01952,6.809118313,37.15,0.03,37.15001211,6.73236,1.01952,6.809118313,6.73236,1.01952,6.809118313,0,0,0
08/08/2019 09:30,38.15444,3.74476,38.33776883,11.13444,-0.25524,11.13736511,27.02,4,27.31447235,11.13444,-0.25524,11.13736511,11.13444,-0.25524,11.13736511,0,0,0
08/08/2019 10:00,38.81064,4.12316,39.02904336,10.52064,-0.27684,10.52428175,28.29,4.4,28.63012574,10.52064,-0.27684,10.52428175,10.52064,-0.27684,10.52428175,0,0,0
08/08/2019 10:30,40.41908,3.11668,40.53906415,8.47908,0.16668,8.480718122,31.94,2.95,32.0759427,8.47908,0.16668,8.480718122,8.47908,0.16668,8.480718122,0,0,0
08/08/2019 11:00,40.5146,2.10368,40.56917897,5.7546,0.28368,5.761587932,34.76,1.82,34.80761411,5.7546,0.28368,5.761587932,5.7546,0.28368,5.761587932,0,0,0
08/08/2019 11:30,36.09856,2.01532,36.15477214,3.41856,-0.54468,3.461680051,32.68,2.56,32.78011592,3.41856,-0.54468,3.461680051,3.41856,-0.54468,3.461680051,0,0,0
08/08/2019 12:00,35.27192,2.78188,35.38145272,4.11192,-0.70812,4.172447725,31.16,3.49,31.35483535,4.11192,-0.70812,4.172447725,4.11192,-0.70812,4.172447725,0,0,0
08/08/2019 12:30,36.43936,2.37584,36.51673004,3.96936,-0.70416,4.031334781,32.47,3.08,32.61575233,3.96936,-0.70416,4.031334781,3.96936,-0.70416,4.031334781,0,0,0
08/08/2019 13:00,37.524,2.38956,37.60000762,5.364,-0.73044,5.413505204,32.16,3.12,32.31098884,5.364,-0.73044,5.413505204,5.364,-0.73044,5.413505204,0,0,0
08/08/2019 13:30,38.52224,2.50308,38.60347632,7.12224,-0.64692,7.151559837,31.4,3.15,31.55760606,7.12224,-0.64692,7.151559837,7.12224,-0.64692,7.151559837,0,0,0
08/08/2019 14:00,37.7854,3.31008,37.93010787,7.7454,-0.79992,7.786597021,30.04,4.11,30.31985653,7.7454,-0.79992,7.786597021,7.7454,-0.79992,7.786597021,0,0,0
08/08/2019 14:30,39.35148,3.02132,39.46729472,8.33148,-0.77868,8.367789525,31.02,3.8,31.25188634,8.33148,-0.77868,8.367789525,8.33148,-0.77868,8.367789525,0,0,0
08/08/2019 15:00,39.90428,3.1076,40.02510137,7.24428,-0.4824,7.260323855,32.66,3.59,32.85671469,7.24428,-0.4824,7.260323855,7.24428,-0.4824,7.260323855,0,0,0
08/08/2019 15:30,34.8958,4.98876,35.25059693,13.1958,-1.01124,13.2344907,21.7,6,22.51421773,13.1958,-1.01124,13.2344907,13.1958,-1.01124,13.2344907,0,0,0
08/08/2019 16:00,33.80872,4.71872,34.1364302,11.71872,-1.42128,11.80459382,22.09,6.14,22.92744425,11.71872,-1.42128,11.80459382,11.71872,-1.42128,11.80459382,0,0,0
08/08/2019 16:30,30.11084,3.65536,30.33190304,10.59084,-1.93464,10.76609139,19.52,5.59,20.30464233,10.59084,-1.93464,10.76609139,10.59084,-1.93464,10.76609139,0,0,0
08/08/2019 17:00,29.06336,3.55188,29.27959607,10.86336,-2.05812,11.05660203,18.2,5.61,19.04500197,10.86336,-2.05812,11.05660203,10.86336,-2.05812,11.05660203,0,0,0
08/08/2019 17:30,27.69032,3.38284,27.89619021,10.84032,-2.02716,11.02823265,16.85,5.41,17.69719187,10.84032,-2.02716,11.02823265,10.84032,-2.02716,11.02823265,0,0,0
08/08/2019 18:00,33.1772,4.19916,33.44188309,15.3972,-0.96084,15.42715079,17.78,5.16,18.51361661,15.3972,-0.96084,15.42715079,15.3972,-0.96084,15.42715079,0,0,0
08/08/2019 18:30,32.65412,4.64496,32.98283199,14.06412,-0.72504,14.0827964,18.59,5.37,19.3500646,14.06412,-0.72504,14.0827964,14.06412,-0.72504,14.0827964,0,0,0
08/08/2019 19:00,30.4328,4.0658,30.70319276,11.0628,-1.2042,11.12814636,19.37,5.27,20.0741077,11.0628,-1.2042,11.12814636,11.0628,-1.2042,11.12814636,0,0,0
08/08/2019 19:30,28.31836,3.21296,28.50004605,10.27836,-1.96704,10.46489038,18.04,5.18,18.76896374,10.27836,-1.96704,10.46489038,10.27836,-1.96704,10.46489038,0,0,0
08/08/2019 20:00,32.18796,0.8406,32.19893441,4.01796,-0.4194,4.039789465,28.17,1.26,28.19816483,4.01796,-0.4194,4.039789465,4.01796,-0.4194,4.039789465,0,0,0
08/08/2019 20:30,30.4242,0.36748,30.42641923,2.1942,-0.18252,2.201778188,28.23,0.55,28.23535727,2.1942,-0.18252,2.201778188,2.1942,-0.18252,2.201778188,0,0,0
08/08/2019 21:00,30.32008,0.1242,30.32033438,2.35008,-0.1458,2.354598404,27.97,0.27,27.97130315,2.35008,-0.1458,2.354598404,2.35008,-0.1458,2.354598404,0,0,0
08/08/2019 21:30,29.06568,-0.23768,29.06665178,2.69568,-0.15768,2.700287697,26.37,-0.08,26.37012135,2.69568,-0.15768,2.700287697,2.69568,-0.15768,2.700287697,0,0,0
08/08/2019 22:00,28.74788,-0.95908,28.76387385,1.93788,-0.10908,1.940947537,26.81,-0.85,26.82347107,1.93788,-0.10908,1.940947537,1.93788,-0.10908,1.940947537,0,0,0
08/08/2019 22:30,20.82836,0.24472,20.8297976,2.98836,-0.21528,2.996104299,17.84,0.46,17.84592951,2.98836,-0.21528,2.996104299,2.98836,-0.21528,2.996104299,0,0,0
08/08/2019 23:00,17.25152,0.01996,17.25153155,3.70152,-0.23004,3.70866131,13.55,0.25,13.55230608,3.70152,-0.23004,3.70866131,3.70152,-0.23004,3.70866131,0,0,0
08/08/2019 23:30,16.971,-0.738,16.98703874,3.411,-0.198,3.416741869,13.56,-0.54,13.57074795,3.411,-0.198,3.416741869,3.411,-0.198,3.416741869,0,0,0
09/08/2019 00:00,15.62992,-1.36344,15.68927557,3.13992,-0.16344,3.144170835,12.49,-1.2,12.5475137,3.13992,-0.16344,3.144170835,3.13992,-0.16344,3.144170835,0,0,0
09/08/2019 00:30,13.36088,-1.10628,13.40660173,3.44088,-0.20628,3.447057675,9.92,-0.9,9.960742944,3.44088,-0.20628,3.447057675,3.44088,-0.20628,3.447057675,0,0,0
09/08/2019 01:00,11.65664,-1.32732,11.73196635,3.80664,-0.24732,3.814665814,7.85,-1.08,7.923944725,3.80664,-0.24732,3.814665814,3.80664,-0.24732,3.814665814,0,0,0
09/08/2019 01:30,13.43792,-1.8958,13.57098934,2.97792,-0.1458,2.981487073,10.46,-1.75,10.60538071,2.97792,-0.1458,2.981487073,2.97792,-0.1458,2.981487073,0,0,0
09/08/2019 02:00,12.9012,-1.86592,13.03543704,2.7612,-0.11592,2.763632191,10.14,-1.75,10.28990282,2.7612,-0.11592,2.763632191,2.7612,-0.11592,2.763632191,0,0,0
09/08/2019 02:30,6.6004,-0.67368,6.634691018,4.2804,-0.28368,4.28979003,2.32,-0.39,2.352551806,4.2804,-0.28368,4.28979003,4.2804,-0.28368,4.28979003,0,0,0
09/08/2019 03:00,7.87428,-1.14596,7.957230036,4.09428,-0.25596,4.102273058,3.78,-0.89,3.883361946,4.09428,-0.25596,4.102273058,4.09428,-0.25596,4.102273058,0,0,0
09/08/2019 03:30,5.67264,-0.16668,5.675088263,4.65264,-0.34668,4.665538125,1.02,0.18,1.03576059,4.65264,-0.34668,4.665538125,4.65264,-0.34668,4.665538125,0,0,0
09/08/2019 04:00,2.27184,1.28172,2.608459918,5.81184,-0.63828,5.846784205,-3.54,1.92,4.027157807,5.81184,-0.63828,5.846784205,5.81184,-0.63828,5.846784205,0,0,0
09/08/2019 04:30,4.588,0.5172,4.617059653,5.418,-0.4428,5.43606437,-0.83,0.96,1.269054766,5.418,-0.4428,5.43606437,5.418,-0.4428,5.43606437,0,0,0
09/08/2019 05:00,4.89608,0.60936,4.933854373,4.99608,-0.35064,5.008369373,-0.1,0.96,0.965194281,4.99608,-0.35064,5.008369373,4.99608,-0.35064,5.008369373,0,0,0
09/08/2019 05:30,10.60108,-0.57836,10.61684499,3.78108,-0.19836,3.786279527,6.82,-0.38,6.830578306,3.78108,-0.19836,3.786279527,3.78108,-0.19836,3.786279527,0,0,0
09/08/2019 06:00,15.73472,-1.63304,15.81923617,2.75472,-0.11304,2.757038324,12.98,-1.52,13.06869542,2.75472,-0.11304,2.757038324,2.75472,-0.11304,2.757038324,0,0,0
09/08/2019 06:30,15.18848,-0.2266,15.19017025,3.13848,-0.1566,3.142384488,12.05,-0.07,12.05020332,3.13848,-0.1566,3.142384488,3.13848,-0.1566,3.142384488,0,0,0
09/08/2019 07:00,17.94,0.78424,17.95713319,2.97,-0.18576,2.975803552,14.97,0.97,15.00139327,2.97,-0.18576,2.975803552,2.97,-0.18576,2.975803552,0,0,0
09/08/2019 07:30,20.28332,1.94112,20.37599119,3.43332,-0.30888,3.447186255,16.85,2.25,16.99955882,3.43332,-0.30888,3.447186255,3.43332,-0.30888,3.447186255,0,0,0
09/08/2019 08:00,22.26796,3.24804,22.50359541,3.65796,-0.29196,3.669592893,18.61,3.54,18.94369816,3.65796,-0.29196,3.669592893,3.65796,-0.29196,3.669592893,0,0,0
09/08/2019 08:30,20.62044,5.00816,21.21990133,5.59044,-0.50184,5.612919274,15.03,5.51,16.00815417,5.59044,-0.50184,5.612919274,5.59044,-0.50184,5.612919274,0,0,0
09/08/2019 09:00,25.54548,4.91776,26.0145327,8.20548,-0.46224,8.21848939,17.34,5.38,18.15543996,8.20548,-0.46224,8.21848939,8.20548,-0.46224,8.21848939,0,0,0
09/08/2019 09:30,29.10456,5.10936,29.54963574,9.75456,-0.53064,9.768982527,19.35,5.64,20.15520032,9.75456,-0.53064,9.768982527,9.75456,-0.53064,9.768982527,0,0,0
09/08/2019 10:00,25.21192,6.46784,26.02832811,10.14192,-0.63216,10.16160261,15.07,7.1,16.65877847,10.14192,-0.63216,10.16160261,10.14192,-0.63216,10.16160261,0,0,0
09/08/2019 10:30,27.11408,6.33936,27.84530157,7.98408,-0.62064,8.008166298,19.13,6.96,20.3567802,7.98408,-0.62064,8.008166298,7.98408,-0.62064,8.008166298,0,0,0
09/08/2019 11:00,22.5036,10.10836,24.66963629,16.2036,-1.24164,16.2511022,6.3,11.35,12.98123646,16.2036,-1.24164,16.2511022,16.2036,-1.24164,16.2511022,0,0,0
09/08/2019 11:30,19.39428,10.99932,22.29625837,17.05428,-1.21068,17.09719896,2.34,12.21,12.43220415,17.05428,-1.21068,17.09719896,17.05428,-1.21068,17.09719896,0,0,0
09/08/2019 12:00,19.04008,10.342,21.66752433,15.85008,-1.008,15.88209999,3.19,11.35,11.78976675,15.85008,-1.008,15.88209999,15.85008,-1.008,15.88209999,0,0,0
09/08/2019 12:30,22.79636,9.25976,24.60522677,15.33636,-1.47024,15.40667205,7.46,10.73,13.06845438,15.33636,-1.47024,15.40667205,15.33636,-1.47024,15.40667205,0,0,0
09/08/2019 13:00,18.195,9.7454,20.64051468,16.875,-1.7046,16.96087516,1.32,11.45,11.5258362,16.875,-1.7046,16.96087516,16.875,-1.7046,16.96087516,0,0,0
09/08/2019 13:30,16.89968,10.4072,19.84714075,17.59968,-1.7928,17.69075657,-0.7,12.2,12.22006547,17.59968,-1.7928,17.69075657,17.59968,-1.7928,17.69075657,0,0,0
09/08/2019 14:00,18.07196,7.742,19.66047564,12.44196,-0.828,12.46948085,5.63,8.57,10.25386756,12.44196,-0.828,12.46948085,12.44196,-0.828,12.46948085,0,0,0
09/08/2019 14:30,19.28112,5.50052,20.05036929,7.43112,-0.78948,7.47293939,11.85,6.29,13.41590847,7.43112,-0.78948,7.47293939,7.43112,-0.78948,7.47293939,0,0,0
09/08/2019 15:00,16.6124,6.00948,17.66594701,7.6824,-0.83052,7.727162042,8.93,6.84,11.24857769,7.6824,-0.83052,7.727162042,7.6824,-0.83052,7.727162042,0,0,0
09/08/2019 15:30,17.42556,4.9406,18.11241755,7.49556,-0.7794,7.535972669,9.93,5.72,11.45963787,7.49556,-0.7794,7.535972669,7.49556,-0.7794,7.535972669,0,0,0
09/08/2019 16:00,14.51136,5.07256,15.37239194,8.00136,-0.93744,8.056088108,6.51,6.01,8.86003386,8.00136,-0.93744,8.056088108,8.00136,-0.93744,8.056088108,0,0,0
09/08/2019 16:30,14.56932,4.531,15.25762256,9.40932,-0.999,9.462203964,5.16,5.53,7.563497868,9.40932,-0.999,9.462203964,9.40932,-0.999,9.462203964,0,0,0
09/08/2019 17:00,21.65984,3.37204,21.92075096,10.41984,-0.59796,10.43698337,11.24,3.97,11.92050754,10.41984,-0.59796,10.43698337,10.41984,-0.59796,10.43698337,0,0,0
09/08/2019 17:30,9.93788,8.24244,12.91120738,16.42788,-2.70756,16.64950817,-6.49,10.95,12.72880984,16.42788,-2.70756,16.64950817,16.42788,-2.70756,16.64950817,0,0,0
09/08/2019 18:00,14.225,7.90436,16.27358387,18.225,-2.28564,18.36776457,-4,10.19,10.94696762,18.225,-2.28564,18.36776457,18.225,-2.28564,18.36776457,0,0,0
09/08/2019 18:30,17.80272,7.77436,19.42620686,20.95272,-1.56564,21.01113286,-3.15,9.34,9.856880845,20.95272,-1.56564,21.01113286,20.95272,-1.56564,21.01113286,0,0,0
09/08/2019 19:00,23.15812,4.5294,23.59690629,15.19812,-0.9306,15.22658425,7.96,5.46,9.652626586,15.19812,-0.9306,15.22658425,15.19812,-0.9306,15.22658425,0,0,0
09/08/2019 19:30,20.37904,2.96416,20.59348236,10.13904,-0.64584,10.15958864,10.24,3.61,10.85770234,10.13904,-0.64584,10.15958864,10.13904,-0.64584,10.15958864,0,0,0
09/08/2019 20:00,16.0024,3.42772,16.36539245,11.1924,-0.78228,11.21970498,4.81,4.21,6.39219837,11.1924,-0.78228,11.21970498,11.1924,-0.78228,11.21970498,0,0,0
09/08/2019 20:30,15.03336,3.356,15.40339732,11.22336,-0.864,11.25656722,3.81,4.22,5.685463921,11.22336,-0.864,11.25656722,11.22336,-0.864,11.25656722,0,0,0
09/08/2019 21:00,15.33864,2.77112,15.58694913,10.80864,-0.75888,10.83524792,4.53,3.53,5.742978321,10.80864,-0.75888,10.83524792,10.80864,-0.75888,10.83524792,0,0,0
09/08/2019 21:30,17.92672,1.39488,17.98090599,10.11672,-0.55512,10.1319387,7.81,1.95,8.04975776,10.11672,-0.55512,10.1319387,10.11672,-0.55512,10.1319387,0,0,0
09/08/2019 22:00,17.27444,-0.49464,17.28152036,5.01444,-0.31464,5.024301627,12.26,-0.18,12.2613213,5.01444,-0.31464,5.024301627,5.01444,-0.31464,5.024301627,0,0,0
09/08/2019 22:30,11.6886,0.5004,11.69930639,5.8986,-0.4896,5.918884196,5.79,0.99,5.874027579,5.8986,-0.4896,5.918884196,5.8986,-0.4896,5.918884196,0,0,0
09/08/2019 23:00,12.23808,-0.46196,12.24679587,4.88808,-0.38196,4.902980678,7.35,-0.08,7.350435361,4.88808,-0.38196,4.902980678,4.88808,-0.38196,4.902980678,0,0,0
09/08/2019 23:30,10.21128,-0.70112,10.23532161,4.93128,-0.41112,4.948387828,5.28,-0.29,5.287958018,4.93128,-0.41112,4.948387828,4.93128,-0.41112,4.948387828,0,0,0
10/08/2019 00:00,8.34116,-1.10328,8.413808704,5.14116,-0.41328,5.157744323,3.2,-0.69,3.273545479,5.14116,-0.41328,5.157744323,5.14116,-0.41328,5.157744323,0,0,0
10/08/2019 00:30,5.05432,-0.34504,5.066083622,5.58432,-0.54504,5.610855413,-0.53,0.2,0.566480362,5.58432,-0.54504,5.610855413,5.58432,-0.54504,5.610855413,0,0,0
10/08/2019 01:00,-3.9458,2.50312,4.672787966,8.6742,-1.31688,8.773592114,-12.62,3.82,13.18547686,8.6742,-1.31688,8.773592114,8.6742,-1.31688,8.773592114,0,0,0
10/08/2019 01:30,-4.57812,2.26652,5.108453352,8.65188,-1.29348,8.748035096,-13.23,3.56,13.70060218,8.65188,-1.29348,8.748035096,8.65188,-1.29348,8.748035096,0,0,0
10/08/2019 02:00,-6.32516,2.7642,6.902785718,9.20484,-1.4958,9.325582934,-15.53,4.26,16.1036797,9.20484,-1.4958,9.325582934,9.20484,-1.4958,9.325582934,0,0,0
10/08/2019 02:30,-7.10324,2.8776,7.663980706,9.35676,-1.5624,9.486308632,-16.46,4.44,17.04831957,9.35676,-1.5624,9.486308632,9.35676,-1.5624,9.486308632,0,0,0
