Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
10/08/2019 03:00,-7.56412,3.02096,8.145066648,9.33588,-1.58904,9.470148019,-16.9,4.61,17.51747984,9.33588,-1.58904,9.470148019,9.33588,-1.58904,9.470148019,0,0,0
10/08/2019 03:30,-7.7328,2.93464,8.270931493,9.2772,-1.57536,9.410005259,-17.01,4.51,17.59773281,9.2772,-1.57536,9.410005259,9.2772,-1.57536,9.410005259,0,0,0
10/08/2019 04:00,-8.0004,2.79736,8.475353865,9.3096,-1.59264,9.444848031,-17.31,4.39,17.85800101,9.3096,-1.59264,9.444848031,9.3096,-1.59264,9.444848031,0,0,0
10/08/2019 04:30,-7.39932,2.51208,7.814120705,9.22068,-1.53792,9.348055284,-16.62,4.05,17.10634093,9.22068,-1.53792,9.348055284,9.22068,-1.53792,9.348055284,0,0,0
10/08/2019 05:00,-7.901,2.785,8.377471337,9.279,-1.575,9.411719609,-17.18,4.36,17.72461565,9.279,-1.575,9.411719609,9.279,-1.575,9.411719609,0,0,0
10/08/2019 05:30,-7.52908,2.7242,8.006766594,9.25092,-1.5858,9.385855448,-16.78,4.31,17.32467893,9.25092,-1.5858,9.385855448,9.25092,-1.5858,9.385855448,0,0,0
10/08/2019 06:00,-7.39688,2.89408,7.942891966,9.30312,-1.55592,9.432334217,-16.7,4.45,17.28272259,9.30312,-1.55592,9.432334217,9.30312,-1.55592,9.432334217,0,0,0
10/08/2019 06:30,-5.91724,2.88924,6.584940166,9.21276,-1.49076,9.332594076,-15.13,4.38,15.7512317,9.21276,-1.49076,9.332594076,9.21276,-1.49076,9.332594076,0,0,0
10/08/2019 07:00,-5.45284,3.14276,6.293679725,9.40716,-1.58724,9.540125266,-14.86,4.73,15.59463049,9.40716,-1.58724,9.540125266,9.40716,-1.58724,9.540125266,0,0,0
10/08/2019 07:30,-3.39632,3.47836,4.861478976,9.37368,-1.60164,9.509528244,-12.77,5.08,13.74333657,9.37368,-1.60164,9.509528244,9.37368,-1.60164,9.509528244,0,0,0
10/08/2019 08:00,-1.84752,3.85076,4.271028299,9.49248,-1.65924,9.636402541,-11.34,5.51,12.60776348,9.49248,-1.65924,9.636402541,9.49248,-1.65924,9.636402541,0,0,0
10/08/2019 08:30,2.4284,4.08264,4.750271143,11.0484,-1.64736,11.17053882,-8.62,5.73,10.35071495,11.0484,-1.64736,11.17053882,11.0484,-1.64736,11.17053882,0,0,0
10/08/2019 09:00,8.59944,3.91024,9.446710812,12.88944,-1.67976,12.99843287,-4.29,5.59,7.046431721,12.88944,-1.67976,12.99843287,12.88944,-1.67976,12.99843287,0,0,0
10/08/2019 09:30,12.98988,3.14148,13.36435105,13.07988,-1.65852,13.18461032,-0.09,4.8,4.800843676,13.07988,-1.65852,13.18461032,13.07988,-1.65852,13.18461032,0,0,0
10/08/2019 10:00,14.00356,3.31592,14.3907963,13.36356,-1.68408,13.46925615,0.64,5,5.040793588,13.36356,-1.68408,13.46925615,13.36356,-1.68408,13.46925615,0,0,0
10/08/2019 10:30,15.24224,3.0712,15.54857388,13.24224,-1.6488,13.34449181,2,4.72,5.12624619,13.24224,-1.6488,13.34449181,13.24224,-1.6488,13.34449181,0,0,0
10/08/2019 11:00,14.80196,3.5856,15.23005408,13.52196,-1.7244,13.63146939,1.28,5.31,5.462096667,13.52196,-1.7244,13.63146939,13.52196,-1.7244,13.63146939,0,0,0
10/08/2019 11:30,14.19988,3.96924,14.74420083,13.97988,-1.76076,14.0903272,0.22,5.73,5.73422183,13.97988,-1.76076,14.0903272,13.97988,-1.76076,14.0903272,0,0,0
10/08/2019 12:00,13.59568,4.46772,14.31094115,14.03568,-1.77228,14.14713008,-0.44,6.24,6.255493586,14.03568,-1.77228,14.14713008,14.03568,-1.77228,14.14713008,0,0,0
10/08/2019 12:30,11.96496,5.2522,13.06697642,13.76496,-1.7478,13.8754794,-1.8,7,7.2277244,13.76496,-1.7478,13.8754794,13.76496,-1.7478,13.8754794,0,0,0
10/08/2019 13:00,10.6784,5.3418,11.93997713,14.1984,-1.7982,14.3118163,-3.52,7.14,7.960527621,14.1984,-1.7982,14.3118163,14.1984,-1.7982,14.3118163,0,0,0
10/08/2019 13:30,9.9634,5.2972,11.28404482,14.7834,-1.8828,14.90281354,-4.82,7.18,8.647820535,14.7834,-1.8828,14.90281354,14.7834,-1.8828,14.90281354,0,0,0
10/08/2019 14:00,9.67984,4.93512,10.86529852,14.28984,-1.78488,14.40087927,-4.61,6.72,8.14926377,14.28984,-1.78488,14.40087927,14.28984,-1.78488,14.40087927,0,0,0
10/08/2019 14:30,8.5452,4.87704,9.839002094,14.3352,-1.81296,14.44938694,-5.79,6.69,8.847609847,14.3352,-1.81296,14.44938694,14.3352,-1.81296,14.44938694,0,0,0
10/08/2019 15:00,7.95468,4.70412,9.241519295,14.49468,-1.77588,14.60306468,-6.54,6.48,9.206628047,14.49468,-1.77588,14.60306468,14.49468,-1.77588,14.60306468,0,0,0
10/08/2019 15:30,8.23252,4.69588,9.477640768,14.31252,-1.73412,14.41719116,-6.08,6.43,8.849367209,14.31252,-1.73412,14.41719116,14.31252,-1.73412,14.41719116,0,0,0
10/08/2019 16:00,8.15132,4.7448,9.431709537,14.34132,-1.7352,14.44591217,-6.19,6.48,8.961389401,14.34132,-1.7352,14.44591217,14.34132,-1.7352,14.44591217,0,0,0
10/08/2019 16:30,9.63432,4.73176,10.73357697,13.77432,-1.66824,13.87497446,-4.14,6.4,7.622309361,13.77432,-1.66824,13.87497446,13.77432,-1.66824,13.87497446,0,0,0
10/08/2019 17:00,10.10432,4.791,11.18261882,13.95432,-1.719,14.05980112,-3.85,6.51,7.563240046,13.95432,-1.719,14.05980112,13.95432,-1.719,14.05980112,0,0,0
10/08/2019 17:30,10.37956,4.82468,11.44608243,13.66956,-1.70532,13.77552129,-3.29,6.53,7.311976477,13.66956,-1.70532,13.77552129,13.66956,-1.70532,13.77552129,0,0,0
10/08/2019 18:00,11.60704,4.57816,12.47729644,13.21704,-1.58184,13.31136222,-1.61,6.16,6.366922333,13.21704,-1.58184,13.31136222,13.21704,-1.58184,13.31136222,0,0,0
10/08/2019 18:30,12.19612,4.1712,12.88969559,12.87612,-1.4688,12.95962344,-0.68,5.64,5.680845008,12.87612,-1.4688,12.95962344,12.87612,-1.4688,12.95962344,0,0,0
10/08/2019 19:00,11.65648,4.34828,12.44110385,12.87648,-1.52172,12.96608534,-1.22,5.87,5.995439934,12.87648,-1.52172,12.96608534,12.87648,-1.52172,12.96608534,0,0,0
10/08/2019 19:30,11.23656,4.21288,12.00035993,12.88656,-1.52712,12.9767301,-1.65,5.74,5.97244506,12.88656,-1.52712,12.9767301,12.88656,-1.52712,12.9767301,0,0,0
10/08/2019 20:00,10.64056,3.92116,11.3400623,12.67056,-1.42884,12.75086956,-2.03,5.35,5.722184897,12.67056,-1.42884,12.75086956,12.67056,-1.42884,12.75086956,0,0,0
10/08/2019 20:30,10.2276,3.51188,10.81374602,12.4776,-1.33812,12.54914606,-2.25,4.85,5.346494178,12.4776,-1.33812,12.54914606,12.4776,-1.33812,12.54914606,0,0,0
10/08/2019 21:00,9.88768,3.30204,10.42447524,12.30768,-1.31796,12.3780453,-2.42,4.62,5.21543862,12.30768,-1.31796,12.3780453,12.30768,-1.31796,12.3780453,0,0,0
10/08/2019 21:30,9.61196,3.16924,10.12096128,12.35196,-1.31076,12.42131264,-2.74,4.48,5.251475983,12.35196,-1.31076,12.42131264,12.35196,-1.31076,12.42131264,0,0,0
10/08/2019 22:00,8.15072,2.95384,8.669452535,11.70072,-1.31616,11.7745117,-3.55,4.27,5.552963173,11.70072,-1.31616,11.7745117,11.70072,-1.31616,11.7745117,0,0,0
10/08/2019 22:30,3.9878,2.72172,4.828075041,8.1378,-1.35828,8.250376561,-4.15,4.08,5.819699305,8.1378,-1.35828,8.250376561,8.1378,-1.35828,8.250376561,0,0,0
10/08/2019 23:00,1.95696,2.35808,3.064348826,8.16696,-1.32192,8.273252572,-6.21,3.68,7.21848322,8.16696,-1.32192,8.273252572,8.16696,-1.32192,8.273252572,0,0,0
10/08/2019 23:30,0.52724,2.2606,2.321269992,8.06724,-1.3194,8.174422156,-7.54,3.58,8.346735889,8.06724,-1.3194,8.174422156,8.06724,-1.3194,8.174422156,0,0,0
11/08/2019 00:00,-0.63828,1.92324,2.026389266,7.91172,-1.25676,8.010914995,-8.55,3.18,9.122220125,7.91172,-1.25676,8.010914995,7.91172,-1.25676,8.010914995,0,0,0
11/08/2019 00:30,-2.79436,2.15564,3.529197022,8.31564,-1.40436,8.433391703,-11.11,3.56,11.66643476,8.31564,-1.40436,8.433391703,8.31564,-1.40436,8.433391703,0,0,0
11/08/2019 01:00,-3.7296,1.94676,4.207111914,8.2404,-1.35324,8.350775452,-11.97,3.3,12.41655749,8.2404,-1.35324,8.350775452,8.2404,-1.35324,8.350775452,0,0,0
11/08/2019 01:30,-4.41596,1.91984,4.815235025,8.20404,-1.37016,8.317668588,-12.62,3.29,13.04179819,8.20404,-1.37016,8.317668588,8.20404,-1.37016,8.317668588,0,0,0
11/08/2019 02:00,-4.7192,1.78136,5.044213724,7.9308,-1.26864,8.031627238,-12.65,3.05,13.012494,7.9308,-1.26864,8.031627238,7.9308,-1.26864,8.031627238,0,0,0
11/08/2019 02:30,-2.99208,0.9212,3.130679186,7.38792,-1.1988,7.484549644,-10.38,2.12,10.59428148,7.38792,-1.1988,7.484549644,7.38792,-1.1988,7.484549644,0,0,0
11/08/2019 03:00,-3.12508,0.52564,3.168978134,6.78492,-0.95436,6.851710912,-9.91,1.48,10.01990519,6.78492,-0.95436,6.851710912,6.78492,-0.95436,6.851710912,0,0,0
11/08/2019 03:30,-4.5468,0.92616,4.640168379,7.1532,-1.11384,7.239399822,-11.7,2.04,11.87651464,7.1532,-1.11384,7.239399822,7.1532,-1.11384,7.239399822,0,0,0
11/08/2019 04:00,-2.33252,0.0716,2.333618673,6.38748,-0.8784,6.447595467,-8.72,0.95,8.771596206,6.38748,-0.8784,6.447595467,6.38748,-0.8784,6.447595467,0,0,0
11/08/2019 04:30,-1.0156,-0.33736,1.070165936,6.2244,-0.83736,6.280471887,-7.24,0.5,7.257244656,6.2244,-0.83736,6.280471887,6.2244,-0.83736,6.280471887,0,0,0
11/08/2019 05:00,-2.64956,0.14332,2.653433401,6.85044,-0.97668,6.91971329,-9.5,1.12,9.565793224,6.85044,-0.97668,6.91971329,6.85044,-0.97668,6.91971329,0,0,0
11/08/2019 05:30,-4.2026,0.69476,4.259640621,7.1874,-1.06524,7.265910474,-11.39,1.76,11.52517679,7.1874,-1.06524,7.265910474,7.1874,-1.06524,7.265910474,0,0,0
11/08/2019 06:00,-6.27884,1.52956,6.462459713,8.02116,-1.27044,8.121146812,-14.3,2.8,14.57154762,8.02116,-1.27044,8.121146812,8.02116,-1.27044,8.121146812,0,0,0
11/08/2019 06:30,-4.73936,1.06224,4.856942148,7.64064,-1.15776,7.727857907,-12.38,2.22,12.57747192,7.64064,-1.15776,7.727857907,7.64064,-1.15776,7.727857907,0,0,0
11/08/2019 07:00,-2.31492,0.6064,2.393026445,7.16508,-1.0836,7.246555069,-9.48,1.69,9.629460006,7.16508,-1.0836,7.246555069,7.16508,-1.0836,7.246555069,0,0,0
11/08/2019 07:30,-0.21204,0.3842,0.43882867,6.89796,-1.0458,6.976786495,-7.11,1.43,7.25237892,6.89796,-1.0458,6.976786495,6.89796,-1.0458,6.976786495,0,0,0
11/08/2019 08:00,1.64252,0.5482,1.731587477,6.48252,-0.9918,6.557951875,-4.84,1.54,5.079094407,6.48252,-0.9918,6.557951875,6.48252,-0.9918,6.557951875,0,0,0
11/08/2019 08:30,6.6316,0.00272,6.631600558,6.2316,-1.00728,6.312483787,0.4,1.01,1.086324077,6.2316,-1.00728,6.312483787,6.2316,-1.00728,6.312483787,0,0,0
11/08/2019 09:00,8.76284,0.55576,8.780446119,5.89284,-0.89424,5.960304392,2.87,1.45,3.215493741,5.89284,-0.89424,5.960304392,5.89284,-0.89424,5.960304392,0,0,0
11/08/2019 09:30,13.72492,-0.01972,13.72493417,5.07492,-0.72972,5.127114616,8.65,0.71,8.679089814,5.07492,-0.72972,5.127114616,5.07492,-0.72972,5.127114616,0,0,0
11/08/2019 10:00,20.83876,-0.78156,20.8534111,3.30876,-0.33156,3.325330776,17.53,-0.45,17.53577486,3.30876,-0.33156,3.325330776,3.30876,-0.33156,3.325330776,0,0,0
11/08/2019 10:30,31.08652,-2.56908,31.19249746,1.58652,-0.10908,1.590265436,29.5,-2.46,29.6023918,1.58652,-0.10908,1.590265436,1.58652,-0.10908,1.590265436,0,0,0
11/08/2019 11:00,34.14408,-2.96336,34.27243355,1.14408,-0.15336,1.154312928,33,-2.81,33.11942179,1.14408,-0.15336,1.154312928,1.14408,-0.15336,1.154312928,0,0,0
11/08/2019 11:30,36.102,-2.4656,36.1860966,1.782,-0.2556,1.800237584,34.32,-2.21,34.39108169,1.782,-0.2556,1.800237584,1.782,-0.2556,1.800237584,0,0,0
11/08/2019 12:00,33.96672,-1.98876,34.02489139,1.74672,-0.15876,1.753920037,32.22,-1.83,32.27192743,1.74672,-0.15876,1.753920037,1.74672,-0.15876,1.753920037,0,0,0
11/08/2019 12:30,33.6064,-1.56552,33.64284432,3.3264,-0.33552,3.343278425,30.28,-1.23,30.30497154,3.3264,-0.33552,3.343278425,3.3264,-0.33552,3.343278425,0,0,0
11/08/2019 13:00,30.49588,-1.0208,30.51296003,3.39588,-0.2808,3.407469679,27.1,-0.74,27.11010144,3.39588,-0.2808,3.407469679,3.39588,-0.2808,3.407469679,0,0,0
11/08/2019 13:30,29.3384,-1.30312,29.367326,3.9384,-0.39312,3.957971437,25.4,-0.91,25.41629595,3.9384,-0.39312,3.957971437,3.9384,-0.39312,3.957971437,0,0,0
11/08/2019 14:00,26.89516,-1.47064,26.93533763,3.75516,-0.44064,3.780924521,23.14,-1.03,23.16291217,3.75516,-0.44064,3.780924521,3.75516,-0.44064,3.780924521,0,0,0
11/08/2019 14:30,24.56684,-1.13448,24.59302081,3.96684,-0.47448,3.995115875,20.6,-0.66,20.6105701,3.96684,-0.47448,3.995115875,3.96684,-0.47448,3.995115875,0,0,0
11/08/2019 15:00,22.7394,-0.86464,22.75583254,4.5594,-0.58464,4.596730609,18.18,-0.28,18.18215609,4.5594,-0.58464,4.596730609,4.5594,-0.58464,4.596730609,0,0,0
11/08/2019 15:30,20.77016,-0.44968,20.77502728,5.42016,-0.67968,5.462609205,15.35,0.23,15.35172303,5.42016,-0.67968,5.462609205,5.42016,-0.67968,5.462609205,0,0,0
11/08/2019 16:00,19.20568,-0.2952,19.20794854,5.48568,-0.6552,5.524669411,13.72,0.36,13.72472222,5.48568,-0.6552,5.524669411,5.48568,-0.6552,5.524669411,0,0,0
11/08/2019 16:30,18.95404,-0.0736,18.9541829,4.96404,-0.6336,5.004312349,13.99,0.56,14.00120352,4.96404,-0.6336,5.004312349,4.96404,-0.6336,5.004312349,0,0,0
11/08/2019 17:00,21.73348,-0.7468,21.74630689,4.17348,-0.4968,4.202944866,17.56,-0.25,17.56177952,4.17348,-0.4968,4.202944866,4.17348,-0.4968,4.202944866,0,0,0
11/08/2019 17:30,24.00412,-1.05712,24.02738603,3.44412,-0.35712,3.462585345,20.56,-0.7,20.57191289,3.44412,-0.35712,3.462585345,3.44412,-0.35712,3.462585345,0,0,0
11/08/2019 18:00,31.07536,-2.38484,31.16673645,1.39536,-0.11484,1.400077768,29.68,-2.27,29.76668104,1.39536,-0.11484,1.400077768,1.39536,-0.11484,1.400077768,0,0,0
11/08/2019 18:30,34.41628,-2.85572,34.53455466,3.26628,-0.04572,3.266599969,31.15,-2.81,31.27648638,3.26628,-0.04572,3.266599969,3.26628,-0.04572,3.266599969,0,0,0
11/08/2019 19:00,37.96208,-4.19492,38.19315216,4.58208,0.05508,4.582411039,33.38,-4.25,33.64947102,4.58208,0.05508,4.582411039,4.58208,0.05508,4.582411039,0,0,0
11/08/2019 19:30,37.7662,-4.47596,38.03051512,4.4262,0.01404,4.426222268,33.34,-4.49,33.64098245,4.4262,0.01404,4.426222268,4.4262,0.01404,4.426222268,0,0,0
11/08/2019 20:00,37.07772,-4.3946,37.33724454,4.34772,0.0054,4.347723353,32.73,-4.4,33.02442884,4.34772,0.0054,4.347723353,4.34772,0.0054,4.347723353,0,0,0
11/08/2019 20:30,36.42068,-4.68512,36.72078813,4.18068,0.07488,4.181350533,32.24,-4.76,32.58949524,4.18068,0.07488,4.181350533,4.18068,0.07488,4.181350533,0,0,0
11/08/2019 21:00,32.35556,-4.30456,32.64064184,6.14556,-0.57456,6.172359914,26.21,-3.73,26.47408166,6.14556,-0.57456,6.172359914,6.14556,-0.57456,6.172359914,0,0,0
11/08/2019 21:30,26.23384,-2.11912,26.31929009,9.75384,-1.86912,9.93131433,16.48,-0.25,16.48189613,9.75384,-1.86912,9.93131433,9.75384,-1.86912,9.93131433,0,0,0
11/08/2019 22:00,30.06832,-5.52592,30.57187694,1.22832,-0.11592,1.233777723,28.84,-5.41,29.34303495,1.22832,-0.11592,1.233777723,1.22832,-0.11592,1.233777723,0,0,0
11/08/2019 22:30,30.05332,-5.96724,30.64000647,0.19332,0.12276,0.229003581,29.86,-6.09,30.47470591,0.19332,0.12276,0.229003581,0.19332,0.12276,0.229003581,0,0,0
11/08/2019 23:00,27.6684,-6.07048,28.32650854,0.1584,0.11952,0.198432836,27.51,-6.19,28.19780488,0.1584,0.11952,0.198432836,0.1584,0.11952,0.198432836,0,0,0
11/08/2019 23:30,25.69944,-6.80156,26.58425163,0.10944,0.11844,0.161261115,25.59,-6.92,26.50913993,0.10944,0.11844,0.161261115,0.10944,0.11844,0.161261115,0,0,0
12/08/2019 00:00,24.252,-6.77608,25.18084121,0.072,0.13392,0.152047908,24.18,-6.91,25.14797209,0.072,0.13392,0.152047908,0.072,0.13392,0.152047908,0,0,0
12/08/2019 00:30,22.6988,-6.70816,23.66928246,0.1188,0.14184,0.185018987,22.58,-6.85,23.59616282,0.1188,0.14184,0.185018987,0.1188,0.14184,0.185018987,0,0,0
12/08/2019 01:00,21.90264,-7.18184,23.05004262,0.06264,0.12816,0.142649063,21.84,-7.31,23.03088578,0.06264,0.12816,0.142649063,0.06264,0.12816,0.142649063,0,0,0
12/08/2019 01:30,21.31944,-7.26528,22.52338375,0.01944,0.14472,0.146019834,21.3,-7.41,22.55211963,0.01944,0.14472,0.146019834,0.01944,0.14472,0.146019834,0,0,0
12/08/2019 02:00,20.82584,-7.38752,22.09730896,0.01584,0.13248,0.133423596,20.81,-7.52,22.12705358,0.01584,0.13248,0.133423596,0.01584,0.13248,0.133423596,0,0,0
12/08/2019 02:30,20.37764,-7.31796,21.6518071,0.01764,0.12204,0.123308277,20.36,-7.44,21.67678943,0.01764,0.12204,0.123308277,0.01764,0.12204,0.123308277,0,0,0
12/08/2019 03:00,19.867,-6.99716,21.06318915,0.027,0.13284,0.135556134,19.84,-7.13,21.08227929,0.027,0.13284,0.135556134,0.027,0.13284,0.135556134,0,0,0
12/08/2019 03:30,19.79248,-7.03076,21.0041389,0.04248,0.12924,0.136042376,19.75,-7.16,21.00781045,0.04248,0.12924,0.136042376,0.04248,0.12924,0.136042376,0,0,0
12/08/2019 04:00,19.61832,-7.054,20.84795903,0.05832,0.126,0.138842437,19.56,-7.18,20.83617047,0.05832,0.126,0.138842437,0.05832,0.126,0.138842437,0,0,0
12/08/2019 04:30,20.25644,-7.07004,21.45480895,0.04644,0.12996,0.138008243,20.21,-7.2,21.45423268,0.04644,0.12996,0.138008243,0.04644,0.12996,0.138008243,0,0,0
12/08/2019 05:00,20.82112,-6.71292,21.8765247,0.05112,0.12708,0.13697657,20.77,-6.84,21.86729293,0.05112,0.12708,0.13697657,0.05112,0.12708,0.13697657,0,0,0
12/08/2019 05:30,21.8652,-5.98644,22.66990152,0.1152,0.13356,0.176378325,21.75,-6.12,22.59462104,0.1152,0.13356,0.176378325,0.1152,0.13356,0.176378325,0,0,0
12/08/2019 06:00,23.0664,-5.48148,23.70876277,0.1764,0.12852,0.21825295,22.89,-5.61,23.5674394,0.1764,0.12852,0.21825295,0.1764,0.12852,0.21825295,0,0,0
12/08/2019 06:30,26.24612,-4.43868,26.61880341,0.27612,0.12132,0.301597077,25.97,-4.56,26.36729982,0.27612,0.12132,0.301597077,0.27612,0.12132,0.301597077,0,0,0
12/08/2019 07:00,28.7822,-3.48416,28.99231636,0.3222,0.01584,0.322589128,28.46,-3.5,28.67440671,0.3222,0.01584,0.322589128,0.3222,0.01584,0.322589128,0,0,0
12/08/2019 07:30,31.31912,-2.14728,31.39264387,0.51912,-0.01728,0.519407521,30.8,-2.13,30.87356312,0.51912,-0.01728,0.519407521,0.51912,-0.01728,0.519407521,0,0,0
12/08/2019 08:00,34.22072,-1.8258,34.26939193,0.81072,0.0342,0.811441038,33.41,-1.86,33.46173486,0.81072,0.0342,0.811441038,0.81072,0.0342,0.811441038,0,0,0
12/08/2019 08:30,36.05692,-0.60028,36.06191642,1.18692,0.00972,1.186959799,34.87,-0.61,34.87533512,1.18692,0.00972,1.186959799,1.18692,0.00972,1.186959799,0,0,0
12/08/2019 09:00,37.54956,0.38884,37.55157324,1.60956,-0.10116,1.612735793,35.94,0.49,35.94334013,1.60956,-0.10116,1.612735793,1.60956,-0.10116,1.612735793,0,0,0
12/08/2019 09:30,38.55964,1.05996,38.57420579,2.15964,-0.14004,2.164175624,36.4,1.2,36.41977485,2.15964,-0.14004,2.164175624,2.15964,-0.14004,2.164175624,0,0,0
12/08/2019 10:00,42.29512,0.97784,42.30642205,6.49512,-0.18216,6.497673898,35.8,1.16,35.81878837,6.49512,-0.18216,6.497673898,6.49512,-0.18216,6.497673898,0,0,0
12/08/2019 10:30,39.38008,1.59292,39.41228355,3.79008,-0.30708,3.802499774,35.59,1.9,35.64068041,3.79008,-0.30708,3.802499774,3.79008,-0.30708,3.802499774,0,0,0
12/08/2019 11:00,37.46524,2.47128,37.54665675,2.86524,-0.28872,2.879749902,34.6,2.76,34.70990637,2.86524,-0.28872,2.879749902,2.86524,-0.28872,2.879749902,0,0,0
12/08/2019 11:30,40.69436,3.2358,40.82280414,6.53436,-0.3942,6.546239703,34.16,3.63,34.35232889,6.53436,-0.3942,6.546239703,6.53436,-0.3942,6.546239703,0,0,0
12/08/2019 12:00,39.30936,3.27552,39.4455931,5.13936,-0.38448,5.153721576,34.17,3.66,34.36545504,5.13936,-0.38448,5.153721576,5.13936,-0.38448,5.153721576,0,0,0
12/08/2019 12:30,35.16356,3.37004,35.32468148,3.46356,-0.39996,3.486576527,31.7,3.77,31.92339111,3.46356,-0.39996,3.486576527,3.46356,-0.39996,3.486576527,0,0,0
12/08/2019 13:00,35.49088,2.87804,35.60738234,4.43088,-0.47196,4.455944773,31.06,3.35,31.24013604,4.43088,-0.47196,4.455944773,4.43088,-0.47196,4.455944773,0,0,0
12/08/2019 13:30,34.94584,2.97044,35.07185834,3.16584,-0.34956,3.185080077,31.78,3.32,31.95294666,3.16584,-0.34956,3.185080077,3.16584,-0.34956,3.185080077,0,0,0
12/08/2019 14:00,35.84176,3.14392,35.97938289,4.09176,-0.40608,4.111860998,31.75,3.55,31.94784813,4.09176,-0.40608,4.111860998,4.09176,-0.40608,4.111860998,0,0,0
12/08/2019 14:30,33.40504,3.71492,33.61097035,4.59504,-0.50508,4.62271548,28.81,4.22,29.11742605,4.59504,-0.50508,4.62271548,4.59504,-0.50508,4.62271548,0,0,0
12/08/2019 15:00,29.80964,4.5864,30.16039956,4.76964,-0.7236,4.824216277,25.04,5.31,25.59682988,4.76964,-0.7236,4.824216277,4.76964,-0.7236,4.824216277,0,0,0
12/08/2019 15:30,31.85144,3.85024,32.08330685,4.41144,-0.59976,4.452023689,27.44,4.45,27.79849097,4.41144,-0.59976,4.452023689,4.41144,-0.59976,4.452023689,0,0,0
12/08/2019 16:00,31.04068,2.76212,31.16332976,4.63068,-0.67788,4.680034034,26.41,3.44,26.63309407,4.63068,-0.67788,4.680034034,4.63068,-0.67788,4.680034034,0,0,0
12/08/2019 16:30,26.4442,2.65404,26.57705104,4.5342,-0.61596,4.575847065,21.91,3.27,22.15267478,4.5342,-0.61596,4.575847065,4.5342,-0.61596,4.575847065,0,0,0
12/08/2019 17:00,20.99092,3.67056,21.30942827,6.28092,-0.91944,6.347859951,14.71,4.59,15.40948409,6.28092,-0.91944,6.347859951,6.28092,-0.91944,6.347859951,0,0,0
12/08/2019 17:30,21.55148,3.72112,21.87036864,6.62148,-0.84888,6.67567185,14.93,4.57,15.61376956,6.62148,-0.84888,6.67567185,6.62148,-0.84888,6.67567185,0,0,0
12/08/2019 18:00,28.901,3.88616,29.16110493,12.411,-0.12384,12.41161784,16.49,4.01,16.97056864,12.411,-0.12384,12.41161784,12.411,-0.12384,12.41161784,0,0,0
12/08/2019 18:30,30.63536,2.3342,30.72415616,9.31536,-0.2358,9.318343928,21.32,2.57,21.4743405,9.31536,-0.2358,9.318343928,9.31536,-0.2358,9.318343928,0,0,0
12/08/2019 19:00,29.99888,1.85556,30.05621241,7.86888,-0.42444,7.880318634,22.13,2.28,22.24714139,7.86888,-0.42444,7.880318634,7.86888,-0.42444,7.880318634,0,0,0
12/08/2019 19:30,32.7544,0.86428,32.76580076,7.1244,-0.31572,7.131392184,25.63,1.18,25.6571491,7.1244,-0.31572,7.131392184,7.1244,-0.31572,7.131392184,0,0,0
12/08/2019 20:00,34.11064,0.09092,34.11076117,6.11064,-0.19908,6.113882077,28,0.29,28.00150175,6.11064,-0.19908,6.113882077,6.11064,-0.19908,6.113882077,0,0,0
12/08/2019 20:30,37.53476,-0.65948,37.54055303,4.96476,-0.06948,4.96524615,32.57,-0.59,32.57534344,4.96476,-0.06948,4.96524615,4.96476,-0.06948,4.96524615,0,0,0
12/08/2019 21:00,40.85584,-0.1558,40.85613706,8.20584,0.4842,8.220113122,32.65,-0.64,32.65627199,8.20584,0.4842,8.220113122,8.20584,0.4842,8.220113122,0,0,0
12/08/2019 21:30,40.63048,-0.01952,40.63048469,8.34048,0.96048,8.395601733,32.29,-0.98,32.30486805,8.34048,0.96048,8.395601733,8.34048,0.96048,8.395601733,0,0,0
12/08/2019 22:00,32.1618,-1.75908,32.20987025,0.7218,-0.01908,0.722052136,31.44,-1.74,31.48811204,0.7218,-0.01908,0.722052136,0.7218,-0.01908,0.722052136,0,0,0
12/08/2019 22:30,30.50192,-2.35192,30.59246069,0.33192,0.02808,0.333105648,30.17,-2.38,30.26372912,0.33192,0.02808,0.333105648,0.33192,0.02808,0.333105648,0,0,0
12/08/2019 23:00,29.55356,-3.82972,29.8006655,0.22356,0.08028,0.237537264,29.33,-3.91,29.58947448,0.22356,0.08028,0.237537264,0.22356,0.08028,0.237537264,0,0,0
12/08/2019 23:30,26.6718,-3.53084,26.90449305,0.3618,0.02916,0.362973202,26.31,-3.56,26.54975894,0.3618,0.02916,0.362973202,0.3618,0.02916,0.362973202,0,0,0
13/08/2019 00:00,24.65568,-3.48452,24.90069147,0.26568,0.01548,0.266130594,24.39,-3.5,24.63984781,0.26568,0.01548,0.266130594,0.26568,0.01548,0.266130594,0,0,0
13/08/2019 00:30,22.07148,-3.45772,22.34068166,0.68148,-0.02772,0.682043539,21.39,-3.43,21.66326384,0.68148,-0.02772,0.682043539,0.68148,-0.02772,0.682043539,0,0,0
13/08/2019 01:00,20.10404,-3.36236,20.38327474,1.00404,0.01764,1.004194947,19.1,-3.38,19.39676262,1.00404,0.01764,1.004194947,1.00404,0.01764,1.004194947,0,0,0
13/08/2019 01:30,20.51088,-3.83084,20.86555855,0.92088,-0.06084,0.922887577,19.59,-3.77,19.94946115,0.92088,-0.06084,0.922887577,0.92088,-0.06084,0.922887577,0,0,0
13/08/2019 02:00,20.63908,-4.09656,21.04170685,0.64908,-0.01656,0.649291214,19.99,-4.08,20.40211999,0.64908,-0.01656,0.649291214,0.64908,-0.01656,0.649291214,0,0,0
13/08/2019 02:30,19.40916,-3.95184,19.80738578,0.74916,-0.05184,0.750951457,18.66,-3.9,19.06320015,0.74916,-0.05184,0.750951457,0.74916,-0.05184,0.750951457,0,0,0
13/08/2019 03:00,18.16,-3.94616,18.58380421,0.81,-0.05616,0.811944546,17.35,-3.89,17.78073677,0.81,-0.05616,0.811944546,0.81,-0.05616,0.811944546,0,0,0
13/08/2019 03:30,18.84892,-3.89592,19.2473369,0.62892,-0.02592,0.6294539,18.22,-3.87,18.62646773,0.62892,-0.02592,0.6294539,0.62892,-0.02592,0.6294539,0,0,0
13/08/2019 04:00,19.68584,-4.076,20.1033846,0.55584,-0.036,0.557004583,19.13,-4.04,19.55194364,0.55584,-0.036,0.557004583,0.55584,-0.036,0.557004583,0,0,0
13/08/2019 04:30,20.66048,-3.8282,21.01215241,0.42048,0.0018,0.420483853,20.24,-3.83,20.59918688,0.42048,0.0018,0.420483853,0.42048,0.0018,0.420483853,0,0,0
13/08/2019 05:00,21.34348,-3.80584,21.68014199,0.39348,-0.01584,0.3937987,20.95,-3.79,21.29005871,0.39348,-0.01584,0.3937987,0.39348,-0.01584,0.3937987,0,0,0
13/08/2019 05:30,22.24516,-3.07956,22.45731135,0.33516,0.01044,0.33532256,21.91,-3.09,22.12682083,0.33516,0.01044,0.33532256,0.33516,0.01044,0.33532256,0,0,0
13/08/2019 06:00,23.48596,-3.30616,23.7175254,0.34596,0.03384,0.347611086,23.14,-3.34,23.37980325,0.34596,0.03384,0.347611086,0.34596,0.03384,0.347611086,0,0,0
13/08/2019 06:30,27.20452,-2.80484,27.34873006,0.70452,0.06516,0.707526859,26.5,-2.87,26.65496014,0.70452,0.06516,0.707526859,0.70452,0.06516,0.707526859,0,0,0
13/08/2019 07:00,32.76904,-2.76032,32.88509311,4.19904,0.04968,4.199333879,28.57,-2.81,28.70785607,4.19904,0.04968,4.199333879,4.19904,0.04968,4.199333879,0,0,0
13/08/2019 07:30,36.58964,-2.78772,36.69568283,4.31964,0.06228,4.320088949,32.27,-2.85,32.39560773,4.31964,0.06228,4.320088949,4.31964,0.06228,4.320088949,0,0,0
13/08/2019 08:00,38.95848,-1.88392,39.00400388,4.57848,0.04608,4.57871188,34.38,-1.93,34.43412987,4.57848,0.04608,4.57871188,4.57848,0.04608,4.57871188,0,0,0
13/08/2019 08:30,41.03336,-0.92684,41.04382615,5.01336,-0.00684,5.013364666,36.02,-0.92,36.03174711,5.01336,-0.00684,5.013364666,5.01336,-0.00684,5.013364666,0,0,0
13/08/2019 09:00,42.3612,-0.04408,42.36122293,5.5512,-0.06408,5.55156984,36.81,0.02,36.81000543,5.5512,-0.06408,5.55156984,5.5512,-0.06408,5.55156984,0,0,0
13/08/2019 09:30,43.03664,0.74476,43.04308365,5.78664,-0.16524,5.788998769,37.25,0.91,37.26111378,5.78664,-0.16524,5.788998769,5.78664,-0.16524,5.788998769,0,0,0
13/08/2019 10:00,41.00856,1.7784,41.04710343,6.02856,-0.2916,6.035608191,34.98,2.07,35.04119433,6.02856,-0.2916,6.035608191,6.02856,-0.2916,6.035608191,0,0,0
13/08/2019 10:30,38.79492,2.28324,38.86205093,3.63492,-0.26676,3.644695365,35.16,2.55,35.25234886,3.63492,-0.26676,3.644695365,3.63492,-0.26676,3.644695365,0,0,0
13/08/2019 11:00,36.98384,2.80724,37.09022806,2.64384,-0.30276,2.661118856,34.34,3.11,34.48054089,2.64384,-0.30276,2.661118856,2.64384,-0.30276,2.661118856,0,0,0
13/08/2019 11:30,37.6482,2.32536,37.71994515,2.3382,-0.31464,2.359274797,35.31,2.64,35.40855405,2.3382,-0.31464,2.359274797,2.3382,-0.31464,2.359274797,0,0,0
13/08/2019 12:00,37.93188,2.12544,37.99138081,3.07188,-0.39456,3.097115485,34.86,2.52,34.95096565,3.07188,-0.39456,3.097115485,3.07188,-0.39456,3.097115485,0,0,0
13/08/2019 12:30,36.51924,2.8608,36.63112156,3.54924,-0.4392,3.576311119,32.97,3.3,33.13473857,3.54924,-0.4392,3.576311119,3.54924,-0.4392,3.576311119,0,0,0
13/08/2019 13:00,35.19564,2.85432,35.31119111,3.99564,-0.35568,4.011439551,31.2,3.21,31.36469512,3.99564,-0.35568,4.011439551,3.99564,-0.35568,4.011439551,0,0,0
13/08/2019 13:30,32.30124,3.01444,32.44159296,4.52124,-0.38556,4.537650014,27.78,3.4,27.98728997,4.52124,-0.38556,4.537650014,4.52124,-0.38556,4.537650014,0,0,0
13/08/2019 14:00,31.64336,3.42156,31.8278071,4.29336,-0.38844,4.310896162,27.35,3.81,27.61410147,4.29336,-0.38844,4.310896162,4.29336,-0.38844,4.310896162,0,0,0
13/08/2019 14:30,32.8366,2.9432,32.96823814,4.6566,-0.4968,4.683026137,28.18,3.44,28.38918808,4.6566,-0.4968,4.683026137,4.6566,-0.4968,4.683026137,0,0,0
13/08/2019 15:00,31.2608,3.22584,31.42679844,4.7808,-0.52416,4.809448237,26.48,3.75,26.74421246,4.7808,-0.52416,4.809448237,4.7808,-0.52416,4.809448237,0,0,0
13/08/2019 15:30,31.23252,2.92664,31.36934056,5.13252,-0.51336,5.15812951,26.1,3.44,26.32572126,5.13252,-0.51336,5.15812951,5.13252,-0.51336,5.15812951,0,0,0
13/08/2019 16:00,31.03864,2.19264,31.11599015,4.68864,-0.47736,4.712877849,26.35,2.67,26.48492779,4.68864,-0.47736,4.712877849,4.68864,-0.47736,4.712877849,0,0,0
13/08/2019 16:30,29.50916,1.30928,29.53819118,4.61916,-0.45072,4.641097674,24.89,1.76,24.9521482,4.61916,-0.45072,4.641097674,4.61916,-0.45072,4.641097674,0,0,0
13/08/2019 17:00,28.86844,0.79468,28.87937576,4.43844,-0.44532,4.460724104,24.43,1.24,24.46144926,4.43844,-0.44532,4.460724104,4.43844,-0.44532,4.460724104,0,0,0
13/08/2019 17:30,29.77428,0.4272,29.77734457,4.72428,-0.3528,4.737434892,25.05,0.78,25.06214077,4.72428,-0.3528,4.737434892,4.72428,-0.3528,4.737434892,0,0,0
13/08/2019 18:00,37.21932,1.08888,37.23524461,9.04932,0.84888,9.089047789,28.17,0.24,28.17102235,9.04932,0.84888,9.089047789,9.04932,0.84888,9.089047789,0,0,0
13/08/2019 18:30,32.4894,4.5592,32.8077341,18.9594,-1.3608,19.00817258,13.53,5.92,14.76845625,18.9594,-1.3608,19.00817258,18.9594,-1.3608,19.00817258,0,0,0
13/08/2019 19:00,33.31156,4.68756,33.63975696,18.60156,-1.34244,18.64993779,14.71,6.03,15.89795584,18.60156,-1.34244,18.64993779,18.60156,-1.34244,18.64993779,0,0,0
13/08/2019 19:30,34.2778,4.376,34.55599729,17.8578,-1.314,17.90607765,16.42,5.69,17.37793141,17.8578,-1.314,17.90607765,17.8578,-1.314,17.90607765,0,0,0
13/08/2019 20:00,34.67184,3.73848,34.87280777,17.24184,-1.45152,17.30283089,17.43,5.19,18.18628604,17.24184,-1.45152,17.30283089,17.24184,-1.45152,17.30283089,0,0,0
13/08/2019 20:30,35.06892,3.7696,35.27093753,17.00892,-1.3104,17.05932319,18.06,5.08,18.76086352,17.00892,-1.3104,17.05932319,17.00892,-1.3104,17.05932319,0,0,0
13/08/2019 21:00,36.20648,3.54184,36.37930489,16.83648,-1.29816,16.8864525,19.37,4.84,19.9655328,16.83648,-1.29816,16.8864525,16.83648,-1.29816,16.8864525,0,0,0
13/08/2019 21:30,36.69024,2.61452,36.78327645,16.77024,-1.18548,16.81208828,19.92,3.8,20.27921103,16.77024,-1.18548,16.81208828,16.77024,-1.18548,16.81208828,0,0,0
13/08/2019 22:00,33.758,0.74452,33.76620906,10.368,-0.37548,10.37479683,23.39,1.12,23.41679953,10.368,-0.37548,10.37479683,10.368,-0.37548,10.37479683,0,0,0
13/08/2019 22:30,36.9798,-2.72904,37.08036229,3.5298,0.93096,3.65050333,33.45,-3.66,33.64963744,3.5298,0.93096,3.65050333,3.5298,0.93096,3.65050333,0,0,0
13/08/2019 23:00,30.20964,-2.48992,30.31207763,0.17964,0.01008,0.179922583,30.03,-2.5,30.13388292,0.17964,0.01008,0.179922583,0.17964,0.01008,0.179922583,0,0,0
13/08/2019 23:30,28.00276,-3.47984,28.2181476,0.21276,0.02016,0.213712993,27.79,-3.5,28.00953588,0.21276,0.02016,0.213712993,0.21276,0.02016,0.213712993,0,0,0
14/08/2019 00:00,25.20892,-3.25052,25.41762239,0.35892,-0.02052,0.359506101,24.85,-3.23,25.05903829,0.35892,-0.02052,0.359506101,0.35892,-0.02052,0.359506101,0,0,0
14/08/2019 00:30,23.58088,-3.42836,23.82879674,0.38088,-0.01836,0.381322257,23.2,-3.41,23.44926651,0.38088,-0.01836,0.381322257,0.38088,-0.01836,0.381322257,0,0,0
14/08/2019 01:00,22.84096,-3.4728,23.10345848,0.39096,0.0072,0.391026293,22.45,-3.48,22.71811832,0.39096,0.0072,0.391026293,0.39096,0.0072,0.391026293,0,0,0
14/08/2019 01:30,22.21136,-3.80656,22.53518165,0.44136,-0.01656,0.44167056,21.77,-3.79,22.09744329,0.44136,-0.01656,0.44167056,0.44136,-0.01656,0.44167056,0,0,0
14/08/2019 02:00,20.26708,-3.85204,20.62989927,0.48708,-0.03204,0.488132654,19.78,-3.82,20.14549081,0.48708,-0.03204,0.488132654,0.48708,-0.03204,0.488132654,0,0,0
14/08/2019 02:30,21.13972,-4.30588,21.57378882,0.36972,0.02412,0.370505942,20.77,-4.33,21.21654543,0.36972,0.02412,0.370505942,0.36972,0.02412,0.370505942,0,0,0
14/08/2019 03:00,19.88116,-4.28652,20.3380131,0.46116,0.03348,0.462373719,19.42,-4.32,19.89469276,0.46116,0.03348,0.462373719,0.46116,0.03348,0.462373719,0,0,0
14/08/2019 03:30,17.89748,-3.54764,18.24569922,0.98748,-0.01764,0.987637545,16.91,-3.53,17.27451881,0.98748,-0.01764,0.987637545,0.98748,-0.01764,0.987637545,0,0,0
14/08/2019 04:00,17.3698,-3.12852,17.6492943,1.1898,-0.03852,1.190423383,16.18,-3.09,16.47241634,1.1898,-0.03852,1.190423383,1.1898,-0.03852,1.190423383,0,0,0
14/08/2019 04:30,17.95076,-3.21808,18.23693569,1.31076,-0.02808,1.31106074,16.64,-3.19,16.94301331,1.31076,-0.02808,1.31106074,1.31076,-0.02808,1.31106074,0,0,0
14/08/2019 05:00,19.84052,-3.32888,20.11784471,1.01052,-0.03888,1.011267682,18.83,-3.29,19.11525569,1.01052,-0.03888,1.011267682,1.01052,-0.03888,1.011267682,0,0,0
14/08/2019 05:30,19.83964,-2.54816,20.0026107,1.34964,-0.03816,1.350179364,18.49,-2.51,18.65958735,1.34964,-0.03816,1.350179364,1.34964,-0.03816,1.350179364,0,0,0
14/08/2019 06:00,18.95448,-1.95384,19.05491545,1.91448,-0.03384,1.914779051,17.04,-1.92,17.14782785,1.91448,-0.03384,1.914779051,1.91448,-0.03384,1.914779051,0,0,0
14/08/2019 06:30,18.15212,-0.31544,18.15486059,3.01212,-0.14544,3.015629236,15.14,-0.17,15.1409544,3.01212,-0.14544,3.015629236,3.01212,-0.14544,3.015629236,0,0,0
14/08/2019 07:00,21.21452,0.3294,21.21707716,2.77452,-0.1206,2.777139822,18.44,0.45,18.44548996,2.77452,-0.1206,2.777139822,2.77452,-0.1206,2.777139822,0,0,0
14/08/2019 07:30,22.80848,1.2872,22.84477279,3.40848,-0.1728,3.412857417,19.4,1.46,19.45486058,3.40848,-0.1728,3.412857417,3.40848,-0.1728,3.412857417,0,0,0
14/08/2019 08:00,24.58724,1.99472,24.66802138,3.56724,-0.21528,3.573730082,21.02,2.21,21.13585816,3.56724,-0.21528,3.573730082,3.56724,-0.21528,3.573730082,0,0,0
14/08/2019 08:30,28.62588,2.82028,28.76447436,3.03588,-0.18972,3.04180227,25.59,3.01,25.76641613,3.03588,-0.18972,3.04180227,3.03588,-0.18972,3.04180227,0,0,0
14/08/2019 09:00,31.00248,3.30656,31.17831145,2.74248,-0.16344,2.747345844,28.26,3.47,28.47224087,2.74248,-0.16344,2.747345844,2.74248,-0.16344,2.747345844,0,0,0
14/08/2019 09:30,32.15728,3.89452,32.39225128,3.07728,-0.19548,3.083482549,29.08,4.09,29.36621358,3.07728,-0.19548,3.083482549,3.07728,-0.19548,3.083482549,0,0,0
14/08/2019 10:00,33.12812,4.07452,33.3777478,3.13812,-0.19548,3.144202532,29.99,4.27,30.29245781,3.13812,-0.19548,3.144202532,3.13812,-0.19548,3.144202532,0,0,0
14/08/2019 10:30,34.7664,3.78104,34.97140021,2.7864,-0.13896,2.789862871,31.98,3.92,32.21935443,2.7864,-0.13896,2.789862871,2.7864,-0.13896,2.789862871,0,0,0
14/08/2019 11:00,35.07696,4.40232,35.35213635,5.28696,-0.24768,5.292758395,29.79,4.65,30.15073133,5.28696,-0.24768,5.292758395,5.28696,-0.24768,5.292758395,0,0,0
14/08/2019 11:30,32.09256,5.53836,32.56694396,9.05256,-0.43164,9.062844788,23.04,5.97,23.80089284,9.05256,-0.43164,9.062844788,9.05256,-0.43164,9.062844788,0,0,0
14/08/2019 12:00,31.33908,6.09548,31.92636546,8.65908,-0.43452,8.669975437,22.68,6.53,23.60134106,8.65908,-0.43452,8.669975437,8.65908,-0.43452,8.669975437,0,0,0
14/08/2019 12:30,27.00732,6.4722,27.77201301,5.82732,-0.5778,5.855895424,21.18,7.05,22.32252002,5.82732,-0.5778,5.855895424,5.82732,-0.5778,5.855895424,0,0,0
14/08/2019 13:00,26.32492,6.42724,27.09817018,5.34492,-0.48276,5.366677466,20.98,6.91,22.08865093,5.34492,-0.48276,5.366677466,5.34492,-0.48276,5.366677466,0,0,0
14/08/2019 13:30,24.68708,6.87928,25.62764937,5.34708,-0.54072,5.374350439,19.34,7.42,20.71453596,5.34708,-0.54072,5.374350439,5.34708,-0.54072,5.374350439,0,0,0
14/08/2019 14:00,25.38456,7.2436,26.39783376,5.61456,-0.7164,5.660080649,19.77,7.96,21.31230865,5.61456,-0.7164,5.660080649,5.61456,-0.7164,5.660080649,0,0,0
14/08/2019 14:30,28.31104,6.53412,29.05528713,5.26104,-0.60588,5.295812729,23.05,7.14,24.13052217,5.26104,-0.60588,5.295812729,5.26104,-0.60588,5.295812729,0,0,0
14/08/2019 15:00,27.55376,6.62268,28.33848233,5.60376,-0.69732,5.646979841,21.95,7.32,23.13838586,5.60376,-0.69732,5.646979841,5.60376,-0.69732,5.646979841,0,0,0
14/08/2019 15:30,25.7596,6.21016,26.49760516,5.9796,-0.69984,6.020414619,19.78,6.91,20.95224332,5.9796,-0.69984,6.020414619,5.9796,-0.69984,6.020414619,0,0,0
14/08/2019 16:00,27.08612,5.1452,27.57047297,5.40612,-0.6048,5.439845264,21.68,5.75,22.42955416,5.40612,-0.6048,5.439845264,5.40612,-0.6048,5.439845264,0,0,0
14/08/2019 16:30,26.105,3.57032,26.34802099,4.995,-0.58968,5.029686621,21.11,4.16,21.51598708,4.995,-0.58968,5.029686621,4.995,-0.58968,5.029686621,0,0,0
14/08/2019 17:00,23.98052,3.76756,24.27467503,5.15052,-0.62244,5.187994586,18.83,4.39,19.33496832,5.15052,-0.62244,5.187994586,5.15052,-0.62244,5.187994586,0,0,0
14/08/2019 17:30,23.92696,3.948,24.25048698,5.73696,-0.792,5.791370653,18.19,4.74,18.79743866,5.73696,-0.792,5.791370653,5.73696,-0.792,5.791370653,0,0,0
14/08/2019 18:00,24.30552,3.75148,24.59333049,5.64552,-0.75852,5.696248648,18.66,4.51,19.19728366,5.64552,-0.75852,5.696248648,5.64552,-0.75852,5.696248648,0,0,0
14/08/2019 18:30,24.3916,3.4946,24.64066516,5.3316,-0.7254,5.380721487,19.06,4.22,19.52157781,5.3316,-0.7254,5.380721487,5.3316,-0.7254,5.380721487,0,0,0
14/08/2019 19:00,27.54972,2.40316,27.6543351,4.05972,-0.54684,4.096383828,23.49,2.95,23.67451372,4.05972,-0.54684,4.096383828,4.05972,-0.54684,4.096383828,0,0,0
14/08/2019 19:30,23.9582,3.39472,24.19750961,4.7682,-0.66528,4.814387678,19.19,4.06,19.61478269,4.7682,-0.66528,4.814387678,4.7682,-0.66528,4.814387678,0,0,0
14/08/2019 20:00,23.42928,3.09868,23.63330233,4.67928,-0.66132,4.725780937,18.75,3.76,19.12328685,4.67928,-0.66132,4.725780937,4.67928,-0.66132,4.725780937,0,0,0
14/08/2019 20:30,24.89756,2.41516,25.01442567,4.32756,-0.56484,4.364266236,20.57,2.98,20.78473719,4.32756,-0.56484,4.364266236,4.32756,-0.56484,4.364266236,0,0,0
14/08/2019 21:00,30.04552,1.15772,30.06781648,2.94552,-0.24228,2.95546742,27.1,1.4,27.13613827,2.94552,-0.24228,2.95546742,2.94552,-0.24228,2.95546742,0,0,0
14/08/2019 21:30,30.0654,0.36012,30.06755666,2.3454,-0.20988,2.354771916,27.72,0.57,27.72585977,2.3454,-0.20988,2.354771916,2.3454,-0.20988,2.354771916,0,0,0
14/08/2019 22:00,27.54908,-0.22528,27.55000109,2.35908,-0.21528,2.368882421,25.19,-0.01,25.19000198,2.35908,-0.21528,2.368882421,2.35908,-0.21528,2.368882421,0,0,0
14/08/2019 22:30,25.6768,-0.37636,25.67955812,2.2968,-0.21636,2.306968116,23.38,-0.16,23.38054747,2.2968,-0.21636,2.306968116,2.2968,-0.21636,2.306968116,0,0,0
14/08/2019 23:00,23.06848,-0.59268,23.07609237,2.23848,-0.20268,2.247636958,20.83,-0.39,20.83365066,2.23848,-0.20268,2.247636958,2.23848,-0.20268,2.247636958,0,0,0
14/08/2019 23:30,22.92504,-1.57896,22.97935103,1.89504,-0.13896,1.900128018,21.03,-1.44,21.07924335,1.89504,-0.13896,1.900128018,1.89504,-0.13896,1.900128018,0,0,0
15/08/2019 00:00,21.81528,-2.19396,21.92532558,1.65528,-0.09396,1.657944619,20.16,-2.1,20.2690799,1.65528,-0.09396,1.657944619,1.65528,-0.09396,1.657944619,0,0,0
15/08/2019 00:30,18.6906,-2.02824,18.80032675,1.9206,-0.13824,1.925568658,16.77,-1.89,16.87616663,1.9206,-0.13824,1.925568658,1.9206,-0.13824,1.925568658,0,0,0
15/08/2019 01:00,17.91116,-2.18744,18.04423859,1.90116,-0.12744,1.90542654,16.01,-2.06,16.14198563,1.90116,-0.12744,1.90542654,1.90116,-0.12744,1.90542654,0,0,0
15/08/2019 01:30,14.65568,-1.8434,14.77115702,2.60568,-0.2034,2.613606669,12.05,-1.64,12.16108959,2.60568,-0.2034,2.613606669,2.60568,-0.2034,2.613606669,0,0,0
15/08/2019 02:00,13.919,-1.77768,14.03205998,2.709,-0.24768,2.720298951,11.21,-1.53,11.31392947,2.709,-0.24768,2.720298951,2.709,-0.24768,2.720298951,0,0,0
15/08/2019 02:30,10.13496,-0.96936,10.18121177,3.32496,-0.36936,3.345412652,6.81,-0.6,6.836380621,3.32496,-0.36936,3.345412652,3.32496,-0.36936,3.345412652,0,0,0
15/08/2019 03:00,10.63432,-1.41364,10.72786744,3.06432,-0.32364,3.08136332,7.57,-1.09,7.648071652,3.06432,-0.32364,3.08136332,3.06432,-0.32364,3.08136332,0,0,0
15/08/2019 03:30,8.93708,-0.72052,8.966077626,3.63708,-0.38052,3.656931281,5.3,-0.34,5.310894463,3.63708,-0.38052,3.656931281,3.63708,-0.38052,3.656931281,0,0,0
15/08/2019 04:00,8.4036,-0.6384,8.427813923,3.8736,-0.4284,3.897217407,4.53,-0.21,4.534864937,3.8736,-0.4284,3.897217407,3.8736,-0.4284,3.897217407,0,0,0
15/08/2019 04:30,4.4114,0.93172,4.508719565,4.9914,-0.63828,5.032044845,-0.58,1.57,1.673708457,4.9914,-0.63828,5.032044845,4.9914,-0.63828,5.032044845,0,0,0
15/08/2019 05:00,5.26812,0.9588,5.354660192,4.75812,-0.6012,4.795951144,0.51,1.56,1.641249524,4.75812,-0.6012,4.795951144,4.75812,-0.6012,4.795951144,0,0,0
15/08/2019 05:30,7.8494,1.17928,7.937492153,4.6494,-0.63072,4.691985516,3.2,1.81,3.676424894,4.6494,-0.63072,4.691985516,4.6494,-0.63072,4.691985516,0,0,0
15/08/2019 06:00,12.3306,0.2514,12.33316254,3.5406,-0.4086,3.56409909,8.79,0.66,8.814743331,3.5406,-0.4086,3.56409909,3.5406,-0.4086,3.56409909,0,0,0
15/08/2019 06:30,17.12904,0.42996,17.13443541,3.20904,-0.32004,3.22495943,13.92,0.75,13.9401901,3.20904,-0.32004,3.22495943,3.20904,-0.32004,3.22495943,0,0,0
15/08/2019 07:00,17.56832,1.65112,17.64573787,3.74832,-0.48888,3.780066994,13.82,2.14,13.98470593,3.74832,-0.48888,3.780066994,3.74832,-0.48888,3.780066994,0,0,0
15/08/2019 07:30,23.42348,1.83284,23.49507859,3.27348,-0.40716,3.298704378,20.15,2.24,20.2741239,3.27348,-0.40716,3.298704378,3.27348,-0.40716,3.298704378,0,0,0
15/08/2019 08:00,28.40556,2.11044,28.48385149,2.63556,-0.25956,2.648310387,25.77,2.37,25.8787519,2.63556,-0.25956,2.648310387,2.63556,-0.25956,2.648310387,0,0,0
15/08/2019 08:30,31.75084,2.51068,31.84995062,2.49084,-0.22932,2.501373936,29.26,2.74,29.38801116,2.49084,-0.22932,2.501373936,2.49084,-0.22932,2.501373936,0,0,0
15/08/2019 09:00,32.9608,2.86596,33.0851638,2.3508,-0.19404,2.358794642,30.61,3.06,30.76256979,2.3508,-0.19404,2.358794642,2.3508,-0.19404,2.358794642,0,0,0
15/08/2019 09:30,35.14816,3.27096,35.30003301,2.19816,-0.14904,2.203206824,32.95,3.42,33.12701164,2.19816,-0.14904,2.203206824,2.19816,-0.14904,2.203206824,0,0,0
15/08/2019 10:00,35.68832,3.22464,35.83370603,2.93832,-0.22536,2.946949533,32.75,3.45,32.93121619,2.93832,-0.22536,2.946949533,2.93832,-0.22536,2.946949533,0,0,0
15/08/2019 10:30,34.35764,3.35184,34.52075112,4.15764,-0.39816,4.176661556,30.2,3.75,30.43193224,4.15764,-0.39816,4.176661556,4.15764,-0.39816,4.176661556,0,0,0
15/08/2019 11:00,33.55484,4.00876,33.79345268,4.70484,-0.47124,4.728380966,28.85,4.48,29.19576853,4.70484,-0.47124,4.728380966,4.70484,-0.47124,4.728380966,0,0,0
15/08/2019 11:30,35.52976,3.8324,35.73585224,4.10976,-0.4176,4.130922054,31.42,4.25,31.70613348,4.10976,-0.4176,4.130922054,4.10976,-0.4176,4.130922054,0,0,0
15/08/2019 12:00,33.17556,4.20568,33.44107542,4.79556,-0.45432,4.817032528,28.38,4.66,28.76004172,4.79556,-0.45432,4.817032528,4.79556,-0.45432,4.817032528,0,0,0
15/08/2019 12:30,30.80904,4.49984,31.13591986,5.54904,-0.56016,5.577241625,25.26,5.06,25.76181671,5.54904,-0.56016,5.577241625,5.54904,-0.56016,5.577241625,0,0,0
15/08/2019 13:00,32.22424,3.6842,32.43416367,5.30424,-0.5958,5.337596802,26.92,4.28,27.25811439,5.30424,-0.5958,5.337596802,5.30424,-0.5958,5.337596802,0,0,0
15/08/2019 13:30,30.523,3.90528,30.77181732,5.913,-0.68472,5.952512955,24.61,4.59,25.03438036,5.913,-0.68472,5.952512955,5.913,-0.68472,5.952512955,0,0,0
15/08/2019 14:00,31.25752,3.77996,31.48524502,5.62752,-0.59004,5.658368011,25.63,4.37,25.99988077,5.62752,-0.59004,5.658368011,5.62752,-0.59004,5.658368011,0,0,0
15/08/2019 14:30,31.1048,3.96376,31.3563387,5.5548,-0.60624,5.587783995,25.55,4.57,25.95548882,5.5548,-0.60624,5.587783995,5.5548,-0.60624,5.587783995,0,0,0
15/08/2019 15:00,30.71344,4.38092,31.02431074,5.02344,-0.55908,5.054455448,25.69,4.94,26.16065175,5.02344,-0.55908,5.054455448,5.02344,-0.55908,5.054455448,0,0,0
15/08/2019 15:30,27.91908,4.40532,28.26449845,4.96908,-0.54468,4.998843101,22.95,4.95,23.47775543,4.96908,-0.54468,4.998843101,4.96908,-0.54468,4.998843101,0,0,0
15/08/2019 16:00,26.08344,4.55152,26.47757875,4.75344,-0.52848,4.782727563,21.33,5.08,21.92658888,4.75344,-0.52848,4.782727563,4.75344,-0.52848,4.782727563,0,0,0
15/08/2019 16:30,27.18552,2.97828,27.34817452,4.56552,-0.53172,4.596378904,22.62,3.51,22.89070772,4.56552,-0.53172,4.596378904,4.56552,-0.53172,4.596378904,0,0,0
15/08/2019 17:00,24.84564,2.72148,24.99424495,4.71564,-0.57852,4.750994212,20.13,3.3,20.39869849,4.71564,-0.57852,4.750994212,4.71564,-0.57852,4.750994212,0,0,0
15/08/2019 17:30,24.9882,2.25724,25.08994364,5.2182,-0.66276,5.260119966,19.77,2.92,19.98447648,5.2182,-0.66276,5.260119966,5.2182,-0.66276,5.260119966,0,0,0
15/08/2019 18:00,28.38812,1.3308,28.41929601,3.94812,-0.4392,3.97247381,24.44,1.77,24.50400988,3.94812,-0.4392,3.97247381,3.94812,-0.4392,3.97247381,0,0,0
15/08/2019 18:30,26.6156,3.3066,26.82021191,9.6156,-1.5534,9.740267703,17,4.86,17.681052,9.6156,-1.5534,9.740267703,9.6156,-1.5534,9.740267703,0,0,0
15/08/2019 19:00,27.51772,4.06668,27.81659217,12.17772,-2.08332,12.35463826,15.34,6.15,16.52689021,12.17772,-2.08332,12.35463826,12.17772,-2.08332,12.35463826,0,0,0
15/08/2019 19:30,27.1922,4.58116,27.5754015,12.3822,-2.50884,12.63380999,14.81,7.09,16.4196285,12.3822,-2.50884,12.63380999,12.3822,-2.50884,12.63380999,0,0,0
15/08/2019 20:00,26.70468,4.14036,27.02373984,12.60468,-2.69964,12.89053971,14.1,6.84,15.67149004,12.60468,-2.69964,12.89053971,12.60468,-2.69964,12.89053971,0,0,0
15/08/2019 20:30,28.24132,3.51668,28.45943066,11.91132,-2.62332,12.19677629,16.33,6.14,17.44616004,11.91132,-2.62332,12.19677629,11.91132,-2.62332,12.19677629,0,0,0
15/08/2019 21:00,29.29,3.61016,29.51164779,11.79,-2.58984,12.07109652,17.5,6.2,18.56582883,11.79,-2.58984,12.07109652,11.79,-2.58984,12.07109652,0,0,0
15/08/2019 21:30,26.0202,3.69364,26.28105372,11.3202,-2.64636,11.62540964,14.7,6.34,16.00892251,11.3202,-2.64636,11.62540964,11.3202,-2.64636,11.62540964,0,0,0
15/08/2019 22:00,20.5182,3.16104,20.76026746,6.9282,-2.47896,7.358342063,13.59,5.64,14.71386081,6.9282,-2.47896,7.358342063,6.9282,-2.47896,7.358342063,0,0,0
15/08/2019 22:30,29.16488,-1.27056,29.19254268,1.06488,-0.07056,1.067215127,28.1,-1.2,28.1256111,1.06488,-0.07056,1.067215127,1.06488,-0.07056,1.067215127,0,0,0
15/08/2019 23:00,27.2128,-2.06532,27.29106137,1.1628,-0.08532,1.165925959,26.05,-1.98,26.12513923,1.1628,-0.08532,1.165925959,1.1628,-0.08532,1.165925959,0,0,0
15/08/2019 23:30,25.9878,-2.86116,26.14482712,0.8478,-0.01116,0.847873449,25.14,-2.85,25.30102962,0.8478,-0.01116,0.847873449,0.8478,-0.01116,0.847873449,0,0,0
16/08/2019 00:00,24.29028,-3.15396,24.49418637,0.89028,-0.00396,0.890288807,23.4,-3.15,23.61106732,0.89028,-0.00396,0.890288807,0.89028,-0.00396,0.890288807,0,0,0
16/08/2019 00:30,21.89804,-3.32988,22.14976877,1.05804,-0.02988,1.058461835,20.84,-3.3,21.09965877,1.05804,-0.02988,1.058461835,1.05804,-0.02988,1.058461835,0,0,0
16/08/2019 01:00,20.83972,-3.52692,21.13606147,1.08972,-0.01692,1.08985135,19.75,-3.51,20.05947656,1.08972,-0.01692,1.08985135,1.08972,-0.01692,1.08985135,0,0,0
16/08/2019 01:30,18.8234,-3.2608,19.10374843,1.2834,-0.0108,1.283445441,17.54,-3.25,17.83855656,1.2834,-0.0108,1.283445441,1.2834,-0.0108,1.283445441,0,0,0
16/08/2019 02:00,16.85508,-3.15952,17.14865267,1.76508,-0.02952,1.765326836,15.09,-3.13,15.41119723,1.76508,-0.02952,1.765326836,1.76508,-0.02952,1.765326836,0,0,0
16/08/2019 02:30,14.71476,-3.0492,15.02736778,2.44476,-0.0792,2.446042538,12.27,-2.97,12.62433365,2.44476,-0.0792,2.446042538,2.44476,-0.0792,2.446042538,0,0,0
16/08/2019 03:00,12.58892,-2.6462,12.86403052,2.60892,-0.1062,2.61108062,9.98,-2.54,10.29815517,2.60892,-0.1062,2.61108062,2.60892,-0.1062,2.61108062,0,0,0
16/08/2019 03:30,15.09996,-3.0496,15.4048321,1.65996,-0.0396,1.660432282,13.44,-3.01,13.7729336,1.65996,-0.0396,1.660432282,1.65996,-0.0396,1.660432282,0,0,0
16/08/2019 04:00,14.63364,-2.78164,14.89566852,2.03364,-0.07164,2.034901457,12.6,-2.71,12.88813796,2.03364,-0.07164,2.034901457,2.03364,-0.07164,2.034901457,0,0,0
16/08/2019 04:30,12.2784,-2.1972,12.47344357,2.3184,-0.0972,2.320436683,9.96,-2.1,10.17897834,2.3184,-0.0972,2.320436683,2.3184,-0.0972,2.320436683,0,0,0
16/08/2019 05:00,12.6646,-2.0032,12.82204755,2.3346,-0.1332,2.338396758,10.33,-1.87,10.49789503,2.3346,-0.1332,2.338396758,2.3346,-0.1332,2.338396758,0,0,0
16/08/2019 05:30,12.48644,-0.9996,12.52638751,2.56644,-0.1296,2.569710185,9.92,-0.87,9.958077124,2.56644,-0.1296,2.569710185,2.56644,-0.1296,2.569710185,0,0,0
16/08/2019 06:00,11.5394,-0.78436,11.56602667,3.4794,-0.23436,3.487283896,8.06,-0.55,8.078743714,3.4794,-0.23436,3.487283896,3.4794,-0.23436,3.487283896,0,0,0
16/08/2019 06:30,15.56464,-0.53532,15.573843,3.55464,-0.17532,3.558960892,12.01,-0.36,12.01539429,3.55464,-0.17532,3.558960892,3.55464,-0.17532,3.558960892,0,0,0
16/08/2019 07:00,16.49304,1.36776,16.54965667,4.16304,-0.28224,4.172596489,12.33,1.65,12.43991158,4.16304,-0.28224,4.172596489,4.16304,-0.28224,4.172596489,0,0,0
16/08/2019 07:30,25.23824,1.11328,25.26278193,2.92824,-0.12672,2.93098063,22.31,1.24,22.34443331,2.92824,-0.12672,2.93098063,2.92824,-0.12672,2.93098063,0,0,0
