Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
16/08/2019 08:00,25.22656,2.18672,25.32115862,2.89656,-0.14328,2.900101549,22.33,2.33,22.45123159,2.89656,-0.14328,2.900101549,2.89656,-0.14328,2.900101549,0,0,0
16/08/2019 08:30,27.22168,2.93968,27.37994851,3.63168,-0.22032,3.638356844,23.59,3.16,23.80070797,3.63168,-0.22032,3.638356844,3.63168,-0.22032,3.638356844,0,0,0
16/08/2019 09:00,27.38532,3.84712,27.65422362,4.22532,-0.27288,4.234122412,23.16,4.12,23.52360517,4.22532,-0.27288,4.234122412,4.22532,-0.27288,4.234122412,0,0,0
16/08/2019 09:30,31.16488,3.93796,31.41269289,3.49488,-0.21204,3.501306496,27.67,4.15,27.97948177,3.49488,-0.21204,3.501306496,3.49488,-0.21204,3.501306496,0,0,0
16/08/2019 10:00,33.1036,4.01452,33.34613477,3.4236,-0.19548,3.429176197,29.68,4.21,29.97709959,3.4236,-0.19548,3.429176197,3.4236,-0.19548,3.429176197,0,0,0
16/08/2019 10:30,32.50768,3.87632,32.73797666,3.57768,-0.19368,3.58291866,28.93,4.07,29.21489004,3.57768,-0.19368,3.58291866,3.57768,-0.19368,3.58291866,0,0,0
16/08/2019 11:00,34.63236,4.17584,34.88320511,3.22236,-0.16416,3.226538776,31.41,4.34,31.70841686,3.22236,-0.16416,3.226538776,3.22236,-0.16416,3.226538776,0,0,0
16/08/2019 11:30,38.6984,3.77648,38.88223198,2.4984,-0.08352,2.499795622,36.2,3.86,36.40521391,2.4984,-0.08352,2.499795622,2.4984,-0.08352,2.499795622,0,0,0
16/08/2019 12:00,38.79384,3.83488,38.98292353,2.46384,-0.10512,2.466081459,36.33,3.94,36.54302259,2.46384,-0.10512,2.466081459,2.46384,-0.10512,2.466081459,0,0,0
16/08/2019 12:30,38.51376,3.59292,38.68098736,2.45376,-0.12708,2.457048527,36.06,3.72,36.25137239,2.45376,-0.12708,2.457048527,2.45376,-0.12708,2.457048527,0,0,0
16/08/2019 13:00,35.2852,3.4134,35.44991733,2.8152,-0.1566,2.819552198,32.47,3.57,32.66566699,2.8152,-0.1566,2.819552198,2.8152,-0.1566,2.819552198,0,0,0
16/08/2019 13:30,32.67488,3.5616,32.86841611,3.67488,-0.2484,3.683265613,29,3.81,29.24920683,3.67488,-0.2484,3.683265613,3.67488,-0.2484,3.683265613,0,0,0
16/08/2019 14:00,29.59204,4.25296,29.89609506,4.98204,-0.43704,5.001172515,24.61,4.69,25.05290801,4.98204,-0.43704,5.001172515,4.98204,-0.43704,5.001172515,0,0,0
16/08/2019 14:30,24.776,5.4364,25.36542176,5.886,-0.5436,5.911048719,18.89,5.98,19.81394711,5.886,-0.5436,5.911048719,5.886,-0.5436,5.911048719,0,0,0
16/08/2019 15:00,25.83296,4.65364,26.24877497,5.77296,-0.48636,5.79341119,20.06,5.14,20.70804675,5.77296,-0.48636,5.79341119,5.77296,-0.48636,5.79341119,0,0,0
16/08/2019 15:30,23.81048,4.00364,24.14473216,5.82048,-0.48636,5.840764803,17.99,4.49,18.54184996,5.82048,-0.48636,5.840764803,5.82048,-0.48636,5.840764803,0,0,0
16/08/2019 16:00,24.51544,3.37768,24.74703054,5.27544,-0.38232,5.289275544,19.24,3.76,19.60395878,5.27544,-0.38232,5.289275544,5.27544,-0.38232,5.289275544,0,0,0
16/08/2019 16:30,29.48344,2.91516,29.62720696,6.91344,-0.38484,6.924142868,22.57,3.3,22.8099737,6.91344,-0.38484,6.924142868,6.91344,-0.38484,6.924142868,0,0,0
16/08/2019 17:00,22.9602,5.52064,23.61457707,12.3102,-0.90936,12.34374172,10.65,6.43,12.44055465,12.3102,-0.90936,12.34374172,12.3102,-0.90936,12.34374172,0,0,0
16/08/2019 17:30,22.25744,5.55952,22.94127063,12.72744,-1.05048,12.77071796,9.53,6.61,11.59797396,12.72744,-1.05048,12.77071796,12.72744,-1.05048,12.77071796,0,0,0
16/08/2019 18:00,23.399,5.2552,23.98187499,12.339,-0.9648,12.37666191,11.06,6.22,12.6890504,12.339,-0.9648,12.37666191,12.339,-0.9648,12.37666191,0,0,0
16/08/2019 18:30,24.6692,4.23848,25.03066402,11.6892,-0.82152,11.71803276,12.98,5.06,13.93140338,11.6892,-0.82152,11.71803276,11.6892,-0.82152,11.71803276,0,0,0
16/08/2019 19:00,25.18772,3.56704,25.43904505,11.18772,-0.64296,11.20618028,14,4.21,14.61930573,11.18772,-0.64296,11.20618028,11.18772,-0.64296,11.20618028,0,0,0
16/08/2019 19:30,24.22496,3.56248,24.48550491,11.33496,-0.67752,11.35519051,12.89,4.24,13.56943993,11.33496,-0.67752,11.35519051,11.33496,-0.67752,11.35519051,0,0,0
16/08/2019 20:00,20.70188,4.40724,21.16581206,12.25188,-0.93276,12.28733514,8.45,5.34,9.995904161,12.25188,-0.93276,12.28733514,12.25188,-0.93276,12.28733514,0,0,0
16/08/2019 20:30,14.211,5.00232,15.0657136,9.441,-1.14768,9.51050211,4.77,6.15,7.783019979,9.441,-1.14768,9.51050211,9.441,-1.14768,9.51050211,0,0,0
16/08/2019 21:00,11.62468,4.98588,12.6488017,8.28468,-1.28412,8.383608225,3.34,6.27,7.104118524,8.28468,-1.28412,8.383608225,8.28468,-1.28412,8.383608225,0,0,0
16/08/2019 21:30,10.52516,4.72608,11.53753982,8.25516,-1.30392,8.357504053,2.27,6.03,6.443120362,8.25516,-1.30392,8.357504053,8.25516,-1.30392,8.357504053,0,0,0
16/08/2019 22:00,10.73668,3.45436,11.27869232,7.54668,-1.11564,7.628697899,3.19,4.57,5.573239632,7.54668,-1.11564,7.628697899,7.54668,-1.11564,7.628697899,0,0,0
16/08/2019 22:30,9.417,2.89472,9.851867482,7.227,-1.02528,7.299364909,2.19,3.92,4.490267253,7.227,-1.02528,7.299364909,7.227,-1.02528,7.299364909,0,0,0
16/08/2019 23:00,10.22488,1.3186,10.3095527,6.28488,-0.7614,6.330833008,3.94,2.08,4.455333882,6.28488,-0.7614,6.330833008,6.28488,-0.7614,6.330833008,0,0,0
16/08/2019 23:30,8.82992,0.95764,8.881698125,5.74992,-0.61236,5.782435886,3.08,1.57,3.457065229,5.74992,-0.61236,5.782435886,5.74992,-0.61236,5.782435886,0,0,0
17/08/2019 00:00,7.088,0.46904,7.103502131,5.688,-0.66096,5.726273843,1.4,1.13,1.799138683,5.688,-0.66096,5.726273843,5.688,-0.66096,5.726273843,0,0,0
17/08/2019 00:30,6.55984,0.2076,6.563124148,5.46984,-0.6624,5.509802482,1.09,0.87,1.394632568,5.46984,-0.6624,5.509802482,5.46984,-0.6624,5.509802482,0,0,0
17/08/2019 01:00,5.77996,-0.17064,5.782478328,5.43996,-0.62064,5.475249657,0.34,0.45,0.564003546,5.43996,-0.62064,5.475249657,5.43996,-0.62064,5.475249657,0,0,0
17/08/2019 01:30,5.83812,-0.82528,5.896162499,5.38812,-0.57528,5.418743785,0.45,-0.25,0.514781507,5.38812,-0.57528,5.418743785,5.38812,-0.57528,5.418743785,0,0,0
17/08/2019 02:00,4.96048,-0.95676,5.051905732,5.19048,-0.53676,5.218160014,-0.23,-0.42,0.478852796,5.19048,-0.53676,5.218160014,5.19048,-0.53676,5.218160014,0,0,0
17/08/2019 02:30,3.56836,-0.68248,3.633038954,5.50836,-0.58248,5.539071478,-1.94,-0.1,1.94257561,5.50836,-0.58248,5.539071478,5.50836,-0.58248,5.539071478,0,0,0
17/08/2019 03:00,3.5176,-0.91524,3.634717873,5.6376,-0.61524,5.671071682,-2.12,-0.3,2.141121202,5.6376,-0.61524,5.671071682,5.6376,-0.61524,5.671071682,0,0,0
17/08/2019 03:30,4.1616,-1.20328,4.332066172,5.2416,-0.50328,5.265706156,-1.08,-0.7,1.287012043,5.2416,-0.50328,5.265706156,5.2416,-0.50328,5.265706156,0,0,0
17/08/2019 04:00,2.82216,-0.82508,2.940296596,5.67216,-0.59508,5.703290215,-2.85,-0.23,2.85926564,5.67216,-0.59508,5.703290215,5.67216,-0.59508,5.703290215,0,0,0
17/08/2019 04:30,3.80684,-0.93416,3.919781332,5.31684,-0.52416,5.342614649,-1.51,-0.41,1.56467249,5.31684,-0.52416,5.342614649,5.31684,-0.52416,5.342614649,0,0,0
17/08/2019 05:00,3.55756,-0.7186,3.629410298,5.49756,-0.5886,5.528979645,-1.94,-0.13,1.944350791,5.49756,-0.5886,5.528979645,5.49756,-0.5886,5.528979645,0,0,0
17/08/2019 05:30,1.87948,-0.1874,1.888799574,6.18948,-0.7074,6.229773465,-4.31,0.52,4.341255579,6.18948,-0.7074,6.229773465,6.18948,-0.7074,6.229773465,0,0,0
17/08/2019 06:00,1.48832,0.03548,1.488742843,6.35832,-0.70452,6.397232343,-4.87,0.74,4.925900933,6.35832,-0.70452,6.397232343,6.35832,-0.70452,6.397232343,0,0,0
17/08/2019 06:30,2.27372,0.16016,2.279353826,6.27372,-0.69984,6.312633259,-4,0.86,4.091405626,6.27372,-0.69984,6.312633259,6.27372,-0.69984,6.312633259,0,0,0
17/08/2019 07:00,4.95376,-0.22232,4.958746245,5.87376,-0.65232,5.909871227,-0.92,0.43,1.015529419,5.87376,-0.65232,5.909871227,5.87376,-0.65232,5.909871227,0,0,0
17/08/2019 07:30,5.33348,0.67608,5.376159696,5.97348,-0.76392,6.022128949,-0.64,1.44,1.575817248,5.97348,-0.76392,6.022128949,5.97348,-0.76392,6.022128949,0,0,0
17/08/2019 08:00,10.6062,0.2884,10.61012031,6.4062,-0.6516,6.43925314,4.2,0.94,4.303905203,6.4062,-0.6516,6.43925314,6.4062,-0.6516,6.43925314,0,0,0
17/08/2019 08:30,21.51316,-0.62412,21.52221129,9.17316,-0.47412,9.185404409,12.34,-0.15,12.34091164,9.17316,-0.47412,9.185404409,9.17316,-0.47412,9.185404409,0,0,0
17/08/2019 09:00,21.338,0.30628,21.34019802,9.648,-0.60372,9.666870323,11.69,0.91,11.72536567,9.648,-0.60372,9.666870323,9.648,-0.60372,9.666870323,0,0,0
17/08/2019 09:30,24.24696,0.37792,24.24990501,9.78696,-0.53208,9.801412917,14.46,0.91,14.48860587,9.78696,-0.53208,9.801412917,9.78696,-0.53208,9.801412917,0,0,0
17/08/2019 10:00,23.618,1.16316,23.64662482,10.458,-0.54684,10.47228714,13.16,1.71,13.27063299,10.458,-0.54684,10.47228714,10.458,-0.54684,10.47228714,0,0,0
17/08/2019 10:30,17.92936,2.76116,18.14072641,10.44936,-0.97884,10.4951061,7.48,3.74,8.362894236,10.44936,-0.97884,10.4951061,10.44936,-0.97884,10.4951061,0,0,0
17/08/2019 11:00,12.69188,3.69164,13.2178676,8.47188,-1.18836,8.554820292,4.22,4.88,6.451573451,8.47188,-1.18836,8.554820292,8.47188,-1.18836,8.554820292,0,0,0
17/08/2019 11:30,13.8704,3.16304,14.22648299,8.4204,-1.14696,8.498155882,5.45,4.31,6.948280363,8.4204,-1.14696,8.498155882,8.4204,-1.14696,8.498155882,0,0,0
17/08/2019 12:00,14.2496,2.6178,14.48806326,8.0496,-1.0422,8.116787603,6.2,3.66,7.199694438,8.0496,-1.0422,8.116787603,8.0496,-1.0422,8.116787603,0,0,0
17/08/2019 12:30,14.94776,2.2982,15.12340082,8.08776,-0.9918,8.148345173,6.86,3.29,7.608133805,8.08776,-0.9918,8.148345173,8.08776,-0.9918,8.148345173,0,0,0
17/08/2019 13:00,13.78712,2.448,14.00276337,8.81712,-1.062,8.880847318,4.97,3.51,6.084488475,8.81712,-1.062,8.880847318,8.81712,-1.062,8.880847318,0,0,0
17/08/2019 13:30,13.78204,1.8888,13.91086597,8.04204,-0.8712,8.089091222,5.74,2.76,6.369081566,8.04204,-0.8712,8.089091222,8.04204,-0.8712,8.089091222,0,0,0
17/08/2019 14:00,12.04748,2.50268,12.30468129,8.27748,-0.96732,8.333809641,3.77,3.47,5.123846212,8.27748,-0.96732,8.333809641,8.27748,-0.96732,8.333809641,0,0,0
17/08/2019 14:30,11.17004,2.34316,11.41315874,7.70004,-0.99684,7.764296877,3.47,3.34,4.816274494,7.70004,-0.99684,7.764296877,7.70004,-0.99684,7.764296877,0,0,0
17/08/2019 15:00,12.64292,1.44884,12.72566554,7.34292,-0.82116,7.388692569,5.3,2.27,5.765665616,7.34292,-0.82116,7.388692569,7.34292,-0.82116,7.388692569,0,0,0
17/08/2019 15:30,16.70856,0.58144,16.71867368,5.66856,-0.53856,5.694086349,11.04,1.12,11.09666617,5.66856,-0.53856,5.694086349,5.66856,-0.53856,5.694086349,0,0,0
17/08/2019 16:00,14.52788,0.49428,14.53628598,7.06788,-0.76572,7.109237288,7.46,1.26,7.565659257,7.06788,-0.76572,7.109237288,7.06788,-0.76572,7.109237288,0,0,0
17/08/2019 16:30,14.97792,0.2912,14.98075048,6.93792,-0.7488,6.978211473,8.04,1.04,8.106984643,6.93792,-0.7488,6.978211473,6.93792,-0.7488,6.978211473,0,0,0
17/08/2019 17:00,13.39488,1.52276,13.48115753,6.73488,-0.86724,6.79048701,6.66,2.39,7.075853305,6.73488,-0.86724,6.79048701,6.73488,-0.86724,6.79048701,0,0,0
17/08/2019 17:30,11.3088,2.47152,11.57572324,7.4988,-1.06848,7.574539653,3.81,3.54,5.200740332,7.4988,-1.06848,7.574539653,7.4988,-1.06848,7.574539653,0,0,0
17/08/2019 18:00,16.03996,1.08332,16.07650145,6.42996,-0.79668,6.479126841,9.61,1.88,9.792165236,6.42996,-0.79668,6.479126841,6.42996,-0.79668,6.479126841,0,0,0
17/08/2019 18:30,18.52172,1.68736,18.59842186,11.69172,-0.87264,11.72424058,6.83,2.56,7.294004387,11.69172,-0.87264,11.72424058,11.69172,-0.87264,11.72424058,0,0,0
17/08/2019 19:00,16.582,1.68172,16.66706051,11.232,-0.81828,11.26176745,5.35,2.5,5.905294235,11.232,-0.81828,11.26176745,11.232,-0.81828,11.26176745,0,0,0
17/08/2019 19:30,18.97528,0.7474,18.98999362,10.02528,-0.6426,10.04585356,8.95,1.39,9.057295402,10.02528,-0.6426,10.04585356,10.02528,-0.6426,10.04585356,0,0,0
17/08/2019 20:00,18.52032,1.29424,18.56548707,10.48032,-0.63576,10.49958561,8.04,1.93,8.268403715,10.48032,-0.63576,10.49958561,10.48032,-0.63576,10.49958561,0,0,0
17/08/2019 20:30,25.10376,-0.35916,25.10632912,8.66376,-0.38916,8.672495768,16.44,0.03,16.44002737,8.66376,-0.38916,8.672495768,8.66376,-0.38916,8.672495768,0,0,0
17/08/2019 21:00,30.28808,-1.98536,30.35307965,7.04808,-0.13536,7.04937969,23.24,-1.85,23.31351754,7.04808,-0.13536,7.04937969,7.04808,-0.13536,7.04937969,0,0,0
17/08/2019 21:30,30.17768,-2.37208,30.27076368,6.36768,-0.08208,6.368208988,23.81,-2.29,23.9198704,6.36768,-0.08208,6.368208988,6.36768,-0.08208,6.368208988,0,0,0
17/08/2019 22:00,30.6978,-3.09496,30.85342286,6.1578,-0.08496,6.158386074,24.54,-3.01,24.72390948,6.1578,-0.08496,6.158386074,6.1578,-0.08496,6.158386074,0,0,0
17/08/2019 22:30,27.1662,-3.09844,27.3423253,5.5962,-0.11844,5.597453213,21.57,-2.98,21.77487773,5.5962,-0.11844,5.597453213,5.5962,-0.11844,5.597453213,0,0,0
17/08/2019 23:00,20.12456,-2.96084,20.34120175,1.92456,-0.15084,1.930462095,18.2,-2.81,18.41564824,1.92456,-0.15084,1.930462095,1.92456,-0.15084,1.930462095,0,0,0
17/08/2019 23:30,20.06208,-3.55884,20.37528886,1.34208,-0.07884,1.344393719,18.72,-3.48,19.04071427,1.34208,-0.07884,1.344393719,1.34208,-0.07884,1.344393719,0,0,0
18/08/2019 00:00,14.33688,-2.78332,14.60455403,2.48688,-0.19332,2.49438264,11.85,-2.59,12.12974031,2.48688,-0.19332,2.49438264,2.48688,-0.19332,2.49438264,0,0,0
18/08/2019 00:30,13.33368,-3.27988,13.73115564,2.71368,-0.20988,2.721784113,10.62,-3.07,11.05483152,2.71368,-0.20988,2.721784113,2.71368,-0.20988,2.721784113,0,0,0
18/08/2019 01:00,14.57312,-3.828,15.06749516,1.92312,-0.108,1.926150185,12.65,-3.72,13.18563233,1.92312,-0.108,1.926150185,1.92312,-0.108,1.926150185,0,0,0
18/08/2019 01:30,14.41312,-4.09856,14.98453277,1.74312,-0.08856,1.745368216,12.67,-4.01,13.28943189,1.74312,-0.08856,1.745368216,1.74312,-0.08856,1.745368216,0,0,0
18/08/2019 02:00,13.80172,-4.32032,14.46211049,1.88172,-0.13032,1.886227309,11.92,-4.19,12.63497131,1.88172,-0.13032,1.886227309,1.88172,-0.13032,1.886227309,0,0,0
18/08/2019 02:30,14.27344,-4.50236,14.96670755,1.42344,-0.07236,1.425278009,12.85,-4.43,13.59218158,1.42344,-0.07236,1.425278009,1.42344,-0.07236,1.425278009,0,0,0
18/08/2019 03:00,12.31616,-4.2152,13.01751544,1.94616,-0.1152,1.949566564,10.37,-4.1,11.15109412,1.94616,-0.1152,1.949566564,1.94616,-0.1152,1.949566564,0,0,0
18/08/2019 03:30,10.7962,-3.73416,11.42374218,2.0862,-0.16416,2.092648787,8.71,-3.57,9.413235363,2.0862,-0.16416,2.092648787,2.0862,-0.16416,2.092648787,0,0,0
18/08/2019 04:00,12.3192,-4.4884,13.11138525,1.8792,-0.0684,1.880444416,10.44,-4.42,11.33710721,1.8792,-0.0684,1.880444416,1.8792,-0.0684,1.880444416,0,0,0
18/08/2019 04:30,8.04508,-3.09252,8.618990205,2.48508,-0.18252,2.491773697,5.56,-2.91,6.275484045,2.48508,-0.18252,2.491773697,2.48508,-0.18252,2.491773697,0,0,0
18/08/2019 05:00,10.26088,-3.79592,10.94050579,2.54088,-0.20592,2.549210509,7.72,-3.59,8.513900399,2.54088,-0.20592,2.549210509,2.54088,-0.20592,2.549210509,0,0,0
18/08/2019 05:30,14.79124,-4.81988,15.55673565,1.01124,-0.02988,1.011681349,13.78,-4.79,14.58877994,1.01124,-0.02988,1.011681349,1.01124,-0.02988,1.011681349,0,0,0
18/08/2019 06:00,14.56688,-4.83632,15.34874536,1.31688,-0.07632,1.319089715,13.25,-4.76,14.07906602,1.31688,-0.07632,1.319089715,1.31688,-0.07632,1.319089715,0,0,0
18/08/2019 06:30,16.15196,-5.1606,16.95634407,1.01196,-0.0306,1.012422541,15.14,-5.13,15.98550906,1.01196,-0.0306,1.012422541,1.01196,-0.0306,1.012422541,0,0,0
18/08/2019 07:00,15.87804,-4.91088,16.62013528,1.41804,-0.11088,1.422368383,14.46,-4.8,15.23586558,1.41804,-0.11088,1.422368383,1.41804,-0.11088,1.422368383,0,0,0
18/08/2019 07:30,18.23252,-4.94688,18.89170207,1.17252,-0.05688,1.173898839,17.06,-4.89,17.74699129,1.17252,-0.05688,1.173898839,1.17252,-0.05688,1.173898839,0,0,0
18/08/2019 08:00,16.62628,-3.80672,17.05650327,2.45628,-0.39672,2.488111371,14.17,-3.41,14.57453258,2.45628,-0.39672,2.488111371,2.45628,-0.39672,2.488111371,0,0,0
18/08/2019 08:30,18.00148,-3.3274,18.30641617,2.12148,-0.1674,2.128074282,15.88,-3.16,16.19135572,2.12148,-0.1674,2.128074282,2.12148,-0.1674,2.128074282,0,0,0
18/08/2019 09:00,22.42628,-3.99288,22.77896234,2.27628,-0.18288,2.28361462,20.15,-3.81,20.50703782,2.27628,-0.18288,2.28361462,2.27628,-0.18288,2.28361462,0,0,0
18/08/2019 09:30,32.46684,-4.43692,32.7686124,6.93684,-0.19692,6.939634477,25.53,-4.24,25.87969281,6.93684,-0.19692,6.939634477,6.93684,-0.19692,6.939634477,0,0,0
18/08/2019 10:00,25.832,-2.61388,25.96390943,4.032,-0.26388,4.040625775,21.8,-2.35,21.926297,4.032,-0.26388,4.040625775,4.032,-0.26388,4.040625775,0,0,0
18/08/2019 10:30,18.3082,-0.42048,18.31302789,6.3882,-0.78048,6.435701071,11.92,0.36,11.925435,6.3882,-0.78048,6.435701071,6.3882,-0.78048,6.435701071,0,0,0
18/08/2019 11:00,17.25992,0.517,17.26766132,6.46992,-0.783,6.517127727,10.79,1.3,10.8680311,6.46992,-0.783,6.517127727,6.46992,-0.783,6.517127727,0,0,0
18/08/2019 11:30,14.55304,1.75292,14.65822983,7.94304,-1.02708,8.009168357,6.61,2.78,7.17080888,7.94304,-1.02708,8.009168357,7.94304,-1.02708,8.009168357,0,0,0
18/08/2019 12:00,14.87408,1.98152,15.00548824,7.71408,-0.97848,7.775889233,7.16,2.96,7.747722246,7.71408,-0.97848,7.775889233,7.71408,-0.97848,7.775889233,0,0,0
18/08/2019 12:30,11.89884,3.29012,12.34533446,9.34884,-1.37988,9.450125828,2.55,4.67,5.320845797,9.34884,-1.37988,9.450125828,9.34884,-1.37988,9.450125828,0,0,0
18/08/2019 13:00,11.43708,3.32288,11.91000967,9.66708,-1.34712,9.760490153,1.77,4.67,4.994176609,9.66708,-1.34712,9.760490153,9.66708,-1.34712,9.760490153,0,0,0
18/08/2019 13:30,10.26892,3.39896,10.81682241,9.89892,-1.39104,9.996179743,0.37,4.79,4.804268935,9.89892,-1.39104,9.996179743,9.89892,-1.39104,9.996179743,0,0,0
18/08/2019 14:00,8.95876,3.43464,9.594588718,9.78876,-1.39536,9.887712165,-0.83,4.83,4.900795854,9.78876,-1.39536,9.887712165,9.78876,-1.39536,9.887712165,0,0,0
18/08/2019 14:30,8.39076,3.22176,8.98802486,9.77076,-1.39824,9.870300202,-1.38,4.62,4.821700945,9.77076,-1.39824,9.870300202,9.77076,-1.39824,9.870300202,0,0,0
18/08/2019 15:00,10.63472,2.41404,10.90526747,8.42472,-1.24596,8.516356228,2.21,3.66,4.275476582,8.42472,-1.24596,8.516356228,8.42472,-1.24596,8.516356228,0,0,0
18/08/2019 15:30,9.62012,2.29272,9.889553772,9.06012,-1.27728,9.149711395,0.56,3.57,3.61365466,9.06012,-1.27728,9.149711395,9.06012,-1.27728,9.149711395,0,0,0
18/08/2019 16:00,6.9,3.19328,7.60309392,9.81,-1.47672,9.920524278,-2.91,4.67,5.502453998,9.81,-1.47672,9.920524278,9.81,-1.47672,9.920524278,0,0,0
18/08/2019 16:30,7.14988,3.43276,7.931243612,9.47988,-1.49724,9.597387792,-2.33,4.93,5.452870804,9.47988,-1.49724,9.597387792,9.47988,-1.49724,9.597387792,0,0,0
18/08/2019 17:00,6.207,3.6154,7.18317243,9.387,-1.5246,9.510003899,-3.18,5.14,6.044170745,9.387,-1.5246,9.510003899,9.387,-1.5246,9.510003899,0,0,0
18/08/2019 17:30,7.74252,3.52412,8.50682301,9.00252,-1.41588,9.1131818,-1.26,4.94,5.09815653,9.00252,-1.41588,9.1131818,9.00252,-1.41588,9.1131818,0,0,0
18/08/2019 18:00,7.85632,3.34676,8.539471087,8.89632,-1.35324,8.998653679,-1.04,4.7,4.813688814,8.89632,-1.35324,8.998653679,8.89632,-1.35324,8.998653679,0,0,0
18/08/2019 18:30,9.5642,2.94712,10.00796872,8.1342,-1.26288,8.231650839,1.43,4.21,4.446234362,8.1342,-1.26288,8.231650839,8.1342,-1.26288,8.231650839,0,0,0
18/08/2019 19:00,11.38764,2.36756,11.6311515,7.21764,-1.07244,7.296879794,4.17,3.44,5.405783939,7.21764,-1.07244,7.296879794,7.21764,-1.07244,7.296879794,0,0,0
18/08/2019 19:30,10.15224,2.6042,10.48092719,7.39224,-1.1358,7.478987489,2.76,3.74,4.648139413,7.39224,-1.1358,7.478987489,7.39224,-1.1358,7.478987489,0,0,0
18/08/2019 20:00,14.32616,1.03284,14.36334288,5.81616,-0.85716,5.87898294,8.51,1.89,8.717350515,5.81616,-0.85716,5.87898294,5.81616,-0.85716,5.87898294,0,0,0
18/08/2019 20:30,16.98048,1.4234,17.04003429,10.05048,-0.8766,10.08863597,6.93,2.3,7.30170528,10.05048,-0.8766,10.08863597,10.05048,-0.8766,10.08863597,0,0,0
18/08/2019 21:00,17.21704,1.93724,17.32568513,11.05704,-1.02276,11.10424115,6.16,2.96,6.834266603,11.05704,-1.02276,11.10424115,11.05704,-1.02276,11.10424115,0,0,0
18/08/2019 21:30,19.0812,0.79624,19.09780594,10.3212,-0.83376,10.35482135,8.76,1.63,8.91035914,10.3212,-0.83376,10.35482135,10.3212,-0.83376,10.35482135,0,0,0
18/08/2019 22:00,15.99544,-0.055,15.99553456,6.98544,-0.675,7.017976702,9.01,0.62,9.031306661,6.98544,-0.675,7.017976702,6.98544,-0.675,7.017976702,0,0,0
18/08/2019 22:30,14.5672,-0.8544,14.59223476,4.6872,-0.6444,4.731288958,9.88,-0.21,9.882231529,4.6872,-0.6444,4.731288958,4.6872,-0.6444,4.731288958,0,0,0
18/08/2019 23:00,11.40756,-0.92532,11.44502697,4.86756,-0.62532,4.907562068,6.54,-0.3,6.546877118,4.86756,-0.62532,4.907562068,4.86756,-0.62532,4.907562068,0,0,0
18/08/2019 23:30,9.84952,-1.07244,9.907732929,4.79952,-0.62244,4.839713192,5.05,-0.45,5.070009862,4.79952,-0.62244,4.839713192,4.79952,-0.62244,4.839713192,0,0,0
19/08/2019 00:00,9.26212,-1.76544,9.42887296,4.36212,-0.50544,4.391305101,4.9,-1.26,5.05940708,4.36212,-0.50544,4.391305101,4.36212,-0.50544,4.391305101,0,0,0
19/08/2019 00:30,7.90132,-1.87512,8.120771685,4.26132,-0.46512,4.2866286,3.64,-1.41,3.903549667,4.26132,-0.46512,4.2866286,4.26132,-0.46512,4.2866286,0,0,0
19/08/2019 01:00,8.1402,-1.94776,8.369983576,3.9402,-0.43776,3.964443196,4.2,-1.51,4.463193924,3.9402,-0.43776,3.964443196,3.9402,-0.43776,3.964443196,0,0,0
19/08/2019 01:30,5.93612,-1.52772,6.129555372,4.14612,-0.47772,4.17355094,1.79,-1.05,2.075234926,4.14612,-0.47772,4.17355094,4.14612,-0.47772,4.17355094,0,0,0
19/08/2019 02:00,4.48948,-1.14768,4.633853694,4.65948,-0.60768,4.69893912,-0.17,-0.54,0.566127194,4.65948,-0.60768,4.69893912,4.65948,-0.60768,4.69893912,0,0,0
19/08/2019 02:30,9.09836,-2.86524,9.538855012,3.52836,-0.34524,3.545210141,5.57,-2.52,6.113534166,3.52836,-0.34524,3.545210141,3.52836,-0.34524,3.545210141,0,0,0
19/08/2019 03:00,7.33872,-2.43564,7.732344628,3.79872,-0.39564,3.819267554,3.54,-2.04,4.085731269,3.79872,-0.39564,3.819267554,3.79872,-0.39564,3.819267554,0,0,0
19/08/2019 03:30,5.2426,-1.59512,5.479896219,3.8826,-0.46512,3.910360517,1.36,-1.13,1.768191166,3.8826,-0.46512,3.910360517,3.8826,-0.46512,3.910360517,0,0,0
19/08/2019 04:00,9.95664,-2.93384,10.37988908,2.63664,-0.21384,2.645297343,7.32,-2.72,7.809020425,2.63664,-0.21384,2.645297343,2.63664,-0.21384,2.645297343,0,0,0
19/08/2019 04:30,14.04692,-3.51128,14.47912458,1.54692,-0.07128,1.548561373,12.5,-3.44,12.96470594,1.54692,-0.07128,1.548561373,1.54692,-0.07128,1.548561373,0,0,0
19/08/2019 05:00,15.29456,-3.01796,15.58947235,1.56456,-0.05796,1.565633212,13.73,-2.96,14.0454441,1.56456,-0.05796,1.565633212,1.56456,-0.05796,1.565633212,0,0,0
19/08/2019 05:30,15.65948,-2.7328,15.89614764,1.59948,-0.0828,1.601621713,14.06,-2.65,14.30755395,1.59948,-0.0828,1.601621713,1.59948,-0.0828,1.601621713,0,0,0
19/08/2019 06:00,19.73988,-3.18304,19.99486449,1.01988,-0.02304,1.020140214,18.72,-3.16,18.98483605,1.01988,-0.02304,1.020140214,1.01988,-0.02304,1.020140214,0,0,0
19/08/2019 06:30,22.6538,-2.11656,22.75246098,1.0638,-0.01656,1.063928886,21.59,-2.1,21.69189019,1.0638,-0.01656,1.063928886,1.0638,-0.01656,1.063928886,0,0,0
19/08/2019 07:00,28.41532,-1.42536,28.45104676,4.04532,-0.04536,4.045574302,24.37,-1.38,24.40904136,4.04532,-0.04536,4.045574302,4.04532,-0.04536,4.045574302,0,0,0
19/08/2019 07:30,34.46412,-0.56096,34.46868497,5.78412,-0.12096,5.785384645,28.68,-0.44,28.68337498,5.78412,-0.12096,5.785384645,5.78412,-0.12096,5.785384645,0,0,0
19/08/2019 08:00,34.27336,0.2564,34.27431905,3.12336,-0.0936,3.124762175,31.15,0.35,31.15196623,3.12336,-0.0936,3.124762175,3.12336,-0.0936,3.124762175,0,0,0
19/08/2019 08:30,35.3768,1.27068,35.39961308,1.3068,-0.13932,1.314205578,34.07,1.41,34.09916421,1.3068,-0.13932,1.314205578,1.3068,-0.13932,1.314205578,0,0,0
19/08/2019 09:00,37.64836,1.93384,37.69799395,1.45836,-0.14616,1.465665936,36.19,2.08,36.24972414,1.45836,-0.14616,1.465665936,1.45836,-0.14616,1.465665936,0,0,0
19/08/2019 09:30,37.63892,2.53344,37.72408537,2.06892,-0.19656,2.078236223,35.57,2.73,35.67461002,2.06892,-0.19656,2.078236223,2.06892,-0.19656,2.078236223,0,0,0
19/08/2019 10:00,36.0592,3.3162,36.21136682,3.3192,-0.3438,3.336957758,32.74,3.66,32.94394026,3.3192,-0.3438,3.336957758,3.3192,-0.3438,3.336957758,0,0,0
19/08/2019 10:30,34.8436,3.56416,35.02541502,3.1536,-0.28584,3.166527667,31.69,3.85,31.92301051,3.1536,-0.28584,3.166527667,3.1536,-0.28584,3.166527667,0,0,0
19/08/2019 11:00,24.099,8.58488,25.58245425,13.689,-1.81512,13.80881536,10.41,10.4,14.71489382,13.689,-1.81512,13.80881536,13.689,-1.81512,13.80881536,0,0,0
19/08/2019 11:30,33.05428,6.08352,33.60944275,9.58428,0.35352,9.590797647,23.47,5.73,24.15934188,9.58428,0.35352,9.590797647,9.58428,0.35352,9.590797647,0,0,0
19/08/2019 12:00,23.8864,9.6776,25.77238923,16.6464,-0.8424,16.66770142,7.24,10.52,12.77059122,16.6464,-0.8424,16.66770142,16.6464,-0.8424,16.66770142,0,0,0
19/08/2019 12:30,21.59104,10.43424,23.98012453,16.60104,-0.99576,16.63087692,4.99,11.43,12.47176812,16.60104,-0.99576,16.63087692,16.60104,-0.99576,16.63087692,0,0,0
19/08/2019 13:00,15.67156,12.42532,19.99965925,19.68156,-2.07468,19.79060639,-4.01,14.5,15.04427133,19.68156,-2.07468,19.79060639,19.68156,-2.07468,19.79060639,0,0,0
19/08/2019 13:30,11.96148,12.90724,17.59755234,19.76148,-2.28276,19.89289031,-7.8,15.19,17.07559955,19.76148,-2.28276,19.89289031,19.76148,-2.28276,19.89289031,0,0,0
19/08/2019 14:00,8.96104,12.91968,15.72317936,18.31104,-2.65032,18.50184807,-9.35,15.57,18.16170146,18.31104,-2.65032,18.50184807,18.31104,-2.65032,18.50184807,0,0,0
19/08/2019 14:30,15.1236,9.08828,17.64426565,11.5236,-1.61172,11.63576376,3.6,10.7,11.28937554,11.5236,-1.61172,11.63576376,11.5236,-1.61172,11.63576376,0,0,0
19/08/2019 15:00,16.37964,7.83116,18.15543096,9.71964,-1.33884,9.811416527,6.66,9.17,11.33333578,9.71964,-1.33884,9.811416527,9.71964,-1.33884,9.811416527,0,0,0
19/08/2019 15:30,17.31356,6.87304,18.62788337,9.13356,-1.23696,9.21694029,8.18,8.11,11.51887581,9.13356,-1.23696,9.21694029,9.13356,-1.23696,9.21694029,0,0,0
19/08/2019 16:00,17.44476,6.39312,18.57933354,8.65476,-1.13688,8.729110309,8.79,7.53,11.57432503,8.65476,-1.13688,8.729110309,8.65476,-1.13688,8.729110309,0,0,0
19/08/2019 16:30,19.27644,4.44372,19.78200664,7.69644,-0.92628,7.751979316,11.58,5.37,12.76453289,7.69644,-0.92628,7.751979316,7.69644,-0.92628,7.751979316,0,0,0
19/08/2019 17:00,18.79384,3.98104,19.21085895,7.68384,-0.94896,7.742216881,11.11,4.93,12.15471102,7.68384,-0.94896,7.742216881,7.68384,-0.94896,7.742216881,0,0,0
19/08/2019 17:30,19.15332,3.78204,19.52315276,7.48332,-0.95796,7.544386362,11.67,4.74,12.59589219,7.48332,-0.95796,7.544386362,7.48332,-0.95796,7.544386362,0,0,0
19/08/2019 18:00,20.11572,3.29848,20.38436071,6.61572,-0.82152,6.666531799,13.5,4.12,14.11468739,6.61572,-0.82152,6.666531799,6.61572,-0.82152,6.666531799,0,0,0
19/08/2019 18:30,22.23368,2.70788,22.39797179,5.95368,-0.76212,6.002260611,16.28,3.47,16.64569914,5.95368,-0.76212,6.002260611,5.95368,-0.76212,6.002260611,0,0,0
19/08/2019 19:00,27.12936,2.95608,27.28993556,8.46936,-0.04392,8.469473878,18.66,3,18.89961904,8.46936,-0.04392,8.469473878,8.46936,-0.04392,8.469473878,0,0,0
19/08/2019 19:30,29.31304,3.07652,29.47404433,9.56304,0.50652,9.576444881,19.75,2.57,19.91651074,9.56304,0.50652,9.576444881,9.56304,0.50652,9.576444881,0,0,0
19/08/2019 20:00,34.02576,2.1672,34.09470779,12.15576,0.5472,12.16807006,21.87,1.62,21.92991792,12.15576,0.5472,12.16807006,12.15576,0.5472,12.16807006,0,0,0
19/08/2019 20:30,37.66752,1.00364,37.68088847,10.84752,0.77364,10.87507283,26.82,0.23,26.82098619,10.84752,0.77364,10.87507283,10.84752,0.77364,10.87507283,0,0,0
19/08/2019 21:00,38.06368,1.16036,38.08136251,10.99368,0.72036,11.01725549,27.07,0.44,27.07357568,10.99368,0.72036,11.01725549,10.99368,0.72036,11.01725549,0,0,0
19/08/2019 21:30,39.16636,0.60248,39.17099358,9.93636,0.85248,9.972861786,29.23,-0.25,29.23106909,9.93636,0.85248,9.972861786,9.93636,0.85248,9.972861786,0,0,0
19/08/2019 22:00,29.96704,-1.36044,29.99790465,1.78704,-0.01044,1.787070495,28.18,-1.35,28.21231823,1.78704,-0.01044,1.787070495,1.78704,-0.01044,1.787070495,0,0,0
19/08/2019 22:30,27.80468,-1.92032,27.87091421,1.35468,-0.04032,1.355279899,26.45,-1.88,26.51672868,1.35468,-0.04032,1.355279899,1.35468,-0.04032,1.355279899,0,0,0
19/08/2019 23:00,26.24304,-2.78056,26.38993487,1.37304,-0.07056,1.37485183,24.87,-2.71,25.01721407,1.37304,-0.07056,1.37485183,1.37304,-0.07056,1.37485183,0,0,0
19/08/2019 23:30,24.5824,-2.92832,24.75620019,0.9324,-0.05832,0.934222127,23.65,-2.87,23.8235052,0.9324,-0.05832,0.934222127,0.9324,-0.05832,0.934222127,0,0,0
20/08/2019 00:00,23.16472,-3.1902,23.38336222,0.77472,-0.0702,0.777894028,22.39,-3.12,22.60633761,0.77472,-0.0702,0.777894028,0.77472,-0.0702,0.777894028,0,0,0
20/08/2019 00:30,19.64,-3.06588,19.87785753,0,0.02412,0.02412,19.64,-3.09,19.88159199,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
20/08/2019 01:00,18.72,-3.26588,19.00274644,0,0.02412,0.02412,18.72,-3.29,19.00690664,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
20/08/2019 01:30,17.86,-3.48588,18.19700413,0,0.02412,0.02412,17.86,-3.51,18.20164004,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
20/08/2019 02:00,18.66,-3.44552,18.97543697,0,0.02448,0.02448,18.66,-3.47,18.97989726,0,0.02448,0.02448,0,0.02448,0.02448,0,0,0
20/08/2019 02:30,18.38,-3.78516,18.76570905,0,0.02484,0.02484,18.38,-3.81,18.7707352,0,0.02484,0.02484,0,0.02484,0.02484,0,0,0
20/08/2019 03:00,17.08,-3.76516,17.49007804,0,0.02484,0.02484,17.08,-3.79,17.49544226,0,0.02484,0.02484,0,0.02484,0.02484,0,0,0
20/08/2019 03:30,16.63,-3.42552,16.97913682,0,0.02448,0.02448,16.63,-3.45,16.98409256,0,0.02448,0.02448,0,0.02448,0.02448,0,0,0
20/08/2019 04:00,16.92,-3.25588,17.23041365,0,0.02412,0.02412,16.92,-3.28,17.23498767,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
20/08/2019 04:30,15.58,-2.81588,15.8324218,0,0.02412,0.02412,15.58,-2.84,15.83672946,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
20/08/2019 05:00,14.82,-2.12588,14.97169883,0,0.02412,0.02412,14.82,-2.15,14.97514274,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
20/08/2019 05:30,15.03,-2.07624,15.17272792,0,0.02376,0.02376,15.03,-2.1,15.1759975,0,0.02376,0.02376,0,0.02376,0.02376,0,0,0
20/08/2019 06:00,15.42,-1.93372,15.54077453,0,0.02628,0.02628,15.42,-1.96,15.54406639,0,0.02628,0.02628,0,0.02628,0.02628,0,0,0
20/08/2019 06:30,21.2854,-1.41968,21.33269192,0.0054,0.04032,0.04068,21.28,-1.46,21.33002579,0.0054,0.04032,0.04068,0.0054,0.04032,0.04068,0,0,0
20/08/2019 07:00,23.40176,-0.89704,23.41894643,0.04176,0.01296,0.043724812,23.36,-0.91,23.37771802,0.04176,0.01296,0.043724812,0.04176,0.01296,0.043724812,0,0,0
20/08/2019 07:30,26.62232,0.00044,26.62232,0.11232,0.01044,0.112804149,26.51,-0.01,26.51000189,0.11232,0.01044,0.112804149,0.11232,0.01044,0.112804149,0,0,0
20/08/2019 08:00,29.68364,0.87972,29.69667306,0.23364,0.00972,0.233842101,29.45,0.87,29.46284779,0.23364,0.00972,0.233842101,0.23364,0.00972,0.233842101,0,0,0
20/08/2019 08:30,33.15948,1.75376,33.20582461,1.05948,0.02376,1.059746389,32.1,1.73,32.14658458,1.05948,0.02376,1.059746389,1.05948,0.02376,1.059746389,0,0,0
20/08/2019 09:00,38.56216,2.35216,38.63383026,4.95216,0.00216,4.952160471,33.61,2.35,33.69205544,4.95216,0.00216,4.952160471,4.95216,0.00216,4.952160471,0,0,0
20/08/2019 09:30,36.83972,2.648,36.93476511,2.25972,0.018,2.259791689,34.58,2.63,34.6798688,2.25972,0.018,2.259791689,2.25972,0.018,2.259791689,0,0,0
20/08/2019 10:00,34.778,2.7728,34.88836058,0.648,-0.0072,0.648039999,34.13,2.78,34.24303287,0.648,-0.0072,0.648039999,0.648,-0.0072,0.648039999,0,0,0
20/08/2019 10:30,34.40092,3.05344,34.53616644,0.79092,-0.01656,0.791093345,33.61,3.07,33.74991852,0.79092,-0.01656,0.791093345,0.79092,-0.01656,0.791093345,0,0,0
20/08/2019 11:00,34.61084,2.922,34.73396507,0.78084,-0.018,0.781047441,33.83,2.94,33.95751021,0.78084,-0.018,0.781047441,0.78084,-0.018,0.781047441,0,0,0
20/08/2019 11:30,33.77148,3.24732,33.92724493,0.86148,-0.02268,0.861778494,32.91,3.27,33.07205769,0.86148,-0.02268,0.861778494,0.86148,-0.02268,0.861778494,0,0,0
20/08/2019 12:00,33.77468,3.08308,33.91510565,0.81468,-0.01692,0.814855686,32.96,3.1,33.10546179,0.81468,-0.01692,0.814855686,0.81468,-0.01692,0.814855686,0,0,0
20/08/2019 12:30,32.92476,3.49816,33.11007316,1.27476,-0.05184,1.27581364,31.65,3.55,31.84846935,1.27476,-0.05184,1.27581364,1.27476,-0.05184,1.27581364,0,0,0
20/08/2019 13:00,31.82176,3.07372,31.96986337,0.94176,-0.02628,0.942126603,30.88,3.1,31.03521226,0.94176,-0.02628,0.942126603,0.94176,-0.02628,0.942126603,0,0,0
20/08/2019 13:30,26.75448,3.56768,26.99130491,0.92448,-0.02232,0.9247494,25.83,3.59,26.07828599,0.92448,-0.02232,0.9247494,0.92448,-0.02232,0.9247494,0,0,0
20/08/2019 14:00,27.38624,4.37596,27.73364684,0.78624,-0.01404,0.786365347,26.6,4.39,26.95982381,0.78624,-0.01404,0.786365347,0.78624,-0.01404,0.786365347,0,0,0
20/08/2019 14:30,26.32868,4.54904,26.71877908,1.04868,-0.03096,1.049136914,25.28,4.58,25.69153168,1.04868,-0.03096,1.049136914,1.04868,-0.03096,1.049136914,0,0,0
20/08/2019 15:00,23.53104,5.15776,24.08967272,0.76104,-0.01224,0.761138423,22.77,5.17,23.34955674,0.76104,-0.01224,0.761138423,0.76104,-0.01224,0.761138423,0,0,0
20/08/2019 15:30,21.637,4.312,22.06248202,0.837,-0.018,0.837193526,20.8,4.33,21.2459149,0.837,-0.018,0.837193526,0.837,-0.018,0.837193526,0,0,0
20/08/2019 16:00,21.44288,4.03648,21.81949297,0.45288,0.00648,0.452926357,20.99,4.03,21.37337128,0.45288,0.00648,0.452926357,0.45288,0.00648,0.452926357,0,0,0
20/08/2019 16:30,25.3534,2.8418,25.51216805,0.5634,0.0018,0.563402875,24.79,2.84,24.9521482,0.5634,0.0018,0.563402875,0.5634,0.0018,0.563402875,0,0,0
20/08/2019 17:00,27.04652,2.03188,27.12273549,0.23652,0.01188,0.236818168,26.81,2.02,26.88599078,0.23652,0.01188,0.236818168,0.23652,0.01188,0.236818168,0,0,0
20/08/2019 17:30,36.71484,1.2444,36.73592258,4.16484,0.6444,4.214397179,32.55,0.6,32.55552948,4.16484,0.6444,4.214397179,4.16484,0.6444,4.214397179,0,0,0
20/08/2019 18:00,46.78588,1.024,46.79708477,9.78588,1.224,9.862130773,37,-0.2,37.00054054,9.78588,1.224,9.862130773,9.78588,1.224,9.862130773,0,0,0
20/08/2019 18:30,35.89112,1.88756,35.94072033,5.99112,0.45756,6.008567218,29.9,1.43,29.93417612,5.99112,0.45756,6.008567218,5.99112,0.45756,6.008567218,0,0,0
20/08/2019 19:00,30.04316,2.13652,30.11903353,5.30316,0.23652,5.308431755,24.74,1.9,24.81285151,5.30316,0.23652,5.308431755,5.30316,0.23652,5.308431755,0,0,0
20/08/2019 19:30,28.96716,1.97908,29.03468815,4.45716,0.01908,4.457200838,24.51,1.96,24.58824313,4.45716,0.01908,4.457200838,4.45716,0.01908,4.457200838,0,0,0
20/08/2019 20:00,30.3952,1.2288,30.42002848,4.4352,0.0288,4.435293506,25.96,1.2,25.98772018,4.4352,0.0288,4.435293506,4.4352,0.0288,4.435293506,0,0,0
20/08/2019 20:30,36.4772,-0.22364,36.47788556,4.4172,0.03636,4.417349645,32.06,-0.26,32.06105426,4.4172,0.03636,4.417349645,4.4172,0.03636,4.417349645,0,0,0
20/08/2019 21:00,36.06072,-0.12516,36.0609372,4.41072,0.02484,4.410789946,31.65,-0.15,31.65035545,4.41072,0.02484,4.410789946,4.41072,0.02484,4.410789946,0,0,0
20/08/2019 21:30,34.62512,-0.347,34.62685871,3.16512,0.063,3.165746928,31.46,-0.41,31.46267153,3.16512,0.063,3.165746928,3.16512,0.063,3.165746928,0,0,0
20/08/2019 22:00,30.1,-1.23588,30.1253614,0,0.02412,0.02412,30.1,-1.26,30.12636055,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
20/08/2019 22:30,26.46,-1.42588,26.49839115,0,0.02412,0.02412,26.46,-1.45,26.4997,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
20/08/2019 23:00,25.33,-2.13588,25.41989149,0,0.02412,0.02412,25.33,-2.16,25.42192951,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
20/08/2019 23:30,24.11,-2.55588,24.24509481,0,0.02412,0.02412,24.11,-2.58,24.24764937,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
21/08/2019 00:00,21.86,-2.76588,22.03428447,0,0.02412,0.02412,21.86,-2.79,22.03732516,0,0.02412,0.02412,0,0.02412,0.02412,0,0,0
21/08/2019 00:30,21.14492,-2.85444,21.33671647,1.11492,-0.06444,1.116780695,20.03,-2.79,20.22337756,1.11492,-0.06444,1.116780695,1.11492,-0.06444,1.116780695,0,0,0
21/08/2019 01:00,20.44648,-3.15084,20.68783065,0.90648,-0.06084,0.908519398,19.54,-3.09,19.78281325,0.90648,-0.06084,0.908519398,0.90648,-0.06084,0.908519398,0,0,0
21/08/2019 01:30,21.156,-3.77436,21.49004722,0.486,-0.05436,0.489030684,20.67,-3.72,21.00207847,0.486,-0.05436,0.489030684,0.486,-0.05436,0.489030684,0,0,0
21/08/2019 02:00,20.68188,-3.95608,21.05684519,0.55188,-0.04608,0.553800416,20.13,-3.91,20.50621857,0.55188,-0.04608,0.553800416,0.55188,-0.04608,0.553800416,0,0,0
21/08/2019 02:30,18.40956,-3.54544,18.74785439,0.88956,-0.05544,0.891285918,17.52,-3.49,17.86422402,0.88956,-0.05544,0.891285918,0.88956,-0.05544,0.891285918,0,0,0
21/08/2019 03:00,19.47412,-4.02028,19.88476807,0.65412,0.00972,0.654192214,18.82,-4.03,19.24664386,0.65412,0.00972,0.654192214,0.65412,0.00972,0.654192214,0,0,0
21/08/2019 03:30,20.76296,-4.20352,21.18419431,0.55296,0.00648,0.552997967,20.21,-4.21,20.6438417,0.55296,0.00648,0.552997967,0.55296,0.00648,0.552997967,0,0,0
21/08/2019 04:00,20.7008,-4.1576,21.11418382,0.5508,0.0324,0.551752118,20.15,-4.19,20.58102524,0.5508,0.0324,0.551752118,0.5508,0.0324,0.551752118,0,0,0
21/08/2019 04:30,21.13368,-4.263,21.55935062,0.37368,0.027,0.374654164,20.76,-4.29,21.19862496,0.37368,0.027,0.374654164,0.37368,0.027,0.374654164,0,0,0
21/08/2019 05:00,23.29508,-4.55268,23.73578832,0.14508,0.06732,0.159938078,23.15,-4.62,23.60650122,0.14508,0.06732,0.159938078,0.14508,0.06732,0.159938078,0,0,0
21/08/2019 05:30,24.82456,-4.38832,25.20944529,0.12456,0.12168,0.174129883,24.7,-4.51,25.10836713,0.12456,0.12168,0.174129883,0.12456,0.12168,0.174129883,0,0,0
21/08/2019 06:00,25.98428,-4.48552,26.368593,0.13428,0.11448,0.176456195,25.85,-4.6,26.25609453,0.13428,0.11448,0.176456195,0.13428,0.11448,0.176456195,0,0,0
21/08/2019 06:30,30.48024,-3.3548,30.66430683,2.64024,0.1152,2.642752031,27.84,-3.47,28.05541837,2.64024,0.1152,2.642752031,2.64024,0.1152,2.642752031,0,0,0
21/08/2019 07:00,33.15632,-2.0968,33.22255448,3.67632,0.0432,3.67657381,29.48,-2.14,29.55757094,3.67632,0.0432,3.67657381,3.67632,0.0432,3.67657381,0,0,0
21/08/2019 07:30,35.91844,-0.7568,35.92641199,3.89844,-0.0468,3.898720902,32.02,-0.71,32.02787068,3.89844,-0.0468,3.898720902,3.89844,-0.0468,3.898720902,0,0,0
21/08/2019 08:00,38.63836,-0.38992,38.64032739,4.15836,-0.07992,4.159127925,34.48,-0.31,34.48139353,4.15836,-0.07992,4.159127925,4.15836,-0.07992,4.159127925,0,0,0
21/08/2019 08:30,46.06508,0.96528,46.07519247,9.32508,0.93528,9.371865646,36.74,0.03,36.74001225,9.32508,0.93528,9.371865646,9.32508,0.93528,9.371865646,0,0,0
21/08/2019 09:00,47.52324,1.6022,47.55024064,9.99324,1.1322,10.05717269,37.53,0.47,37.53294286,9.99324,1.1322,10.05717269,9.99324,1.1322,10.05717269,0,0,0
21/08/2019 09:30,44.46452,3.02432,44.56725312,9.88452,0.63432,9.90485222,34.58,2.39,34.66249414,9.88452,0.63432,9.90485222,9.88452,0.63432,9.90485222,0,0,0
21/08/2019 10:00,36.38876,3.29988,36.53807688,2.58876,-0.24012,2.599872295,33.8,3.54,33.98487311,2.58876,-0.24012,2.599872295,2.58876,-0.24012,2.599872295,0,0,0
21/08/2019 10:30,36.38604,3.26908,36.53259902,3.23604,-0.43092,3.264605172,33.15,3.7,33.35584656,3.23604,-0.43092,3.264605172,3.23604,-0.43092,3.264605172,0,0,0
21/08/2019 11:00,36.39916,3.51692,36.56866931,4.25916,-0.61308,4.30305833,32.14,4.13,32.40426669,4.25916,-0.61308,4.30305833,4.25916,-0.61308,4.30305833,0,0,0
21/08/2019 11:30,36.22448,3.74852,36.41791254,4.34448,-0.41148,4.363922806,31.88,4.16,32.15027216,4.34448,-0.41148,4.363922806,4.34448,-0.41148,4.363922806,0,0,0
21/08/2019 12:00,34.35232,4.18004,34.60570219,4.79232,-0.57996,4.827285426,29.56,4.76,29.94079491,4.79232,-0.57996,4.827285426,4.79232,-0.57996,4.827285426,0,0,0
21/08/2019 12:30,34.94684,4.24092,35.20322469,3.87684,-0.37908,3.895329258,31.07,4.62,31.41161091,3.87684,-0.37908,3.895329258,3.87684,-0.37908,3.895329258,0,0,0
21/08/2019 13:00,35.35364,3.1836,35.49669238,4.73364,-0.4464,4.754642006,30.62,3.63,30.83441746,4.73364,-0.4464,4.754642006,4.73364,-0.4464,4.754642006,0,0,0
21/08/2019 13:30,34.03068,3.2896,34.18930607,4.00068,-0.4104,4.021674853,30.03,3.7,30.25708016,4.00068,-0.4104,4.021674853,4.00068,-0.4104,4.021674853,0,0,0
21/08/2019 14:00,33.9148,3.53656,34.09869375,4.2948,-0.52344,4.326580228,29.62,4.06,29.89695637,4.2948,-0.52344,4.326580228,4.2948,-0.52344,4.326580228,0,0,0
21/08/2019 14:30,33.93256,3.7618,34.14044182,4.28256,-0.5382,4.316245984,29.65,4.3,29.96018191,4.28256,-0.5382,4.316245984,4.28256,-0.5382,4.316245984,0,0,0
21/08/2019 15:00,33.93084,3.7056,34.13258523,4.56084,-0.5544,4.594411917,29.37,4.26,29.67733984,4.56084,-0.5544,4.594411917,4.56084,-0.5544,4.594411917,0,0,0
21/08/2019 15:30,32.30844,3.73812,32.52397326,4.43844,-0.55188,4.47261905,27.87,4.29,28.19824463,4.43844,-0.55188,4.47261905,4.43844,-0.55188,4.47261905,0,0,0
21/08/2019 16:00,32.92028,2.81484,33.04040193,3.86028,-0.42516,3.883622369,29.06,3.24,29.24006156,3.86028,-0.42516,3.883622369,3.86028,-0.42516,3.883622369,0,0,0
21/08/2019 16:30,31.52444,1.63296,31.56670518,3.93444,-0.34704,3.949715797,27.59,1.98,27.66095624,3.93444,-0.34704,3.949715797,3.93444,-0.34704,3.949715797,0,0,0
21/08/2019 17:00,32.7636,1.23596,32.78690412,5.2236,-0.10404,5.224635995,27.54,1.34,27.57258058,5.2236,-0.10404,5.224635995,5.2236,-0.10404,5.224635995,0,0,0
21/08/2019 17:30,33.60824,4.47228,33.90449947,15.97824,-0.56772,15.9883226,17.63,5.04,18.33626189,15.97824,-0.56772,15.9883226,15.97824,-0.56772,15.9883226,0,0,0
21/08/2019 18:00,33.50936,4.78916,33.84986353,16.29936,-0.96084,16.32765598,17.21,5.75,18.14515362,16.29936,-0.96084,16.32765598,16.29936,-0.96084,16.32765598,0,0,0
21/08/2019 18:30,31.57856,5.36864,32.03166788,17.09856,-1.43136,17.15836663,14.48,6.8,15.99719975,17.09856,-1.43136,17.15836663,17.09856,-1.43136,17.15836663,0,0,0
21/08/2019 19:00,30.02636,5.80316,30.58200387,17.67636,-1.62684,17.75106507,12.35,7.43,14.4127513,17.67636,-1.62684,17.75106507,17.67636,-1.62684,17.75106507,0,0,0
21/08/2019 19:30,28.92652,5.9638,29.53490257,17.87652,-1.6362,17.95124279,11.05,7.6,13.41128256,17.87652,-1.6362,17.95124279,17.87652,-1.6362,17.95124279,0,0,0
21/08/2019 20:00,29.6362,5.70668,30.18063199,17.4762,-1.54332,17.54421281,12.16,7.25,14.15726315,17.4762,-1.54332,17.54421281,17.4762,-1.54332,17.54421281,0,0,0
21/08/2019 20:30,30.05076,5.64664,30.57666954,17.42076,-1.59336,17.49347521,12.63,7.24,14.55797033,17.42076,-1.59336,17.49347521,17.42076,-1.59336,17.49347521,0,0,0
21/08/2019 21:00,31.28524,4.82084,31.65449005,15.73524,-1.19916,15.78086698,15.55,6.02,16.67461844,15.73524,-1.19916,15.78086698,15.73524,-1.19916,15.78086698,0,0,0
21/08/2019 21:30,33.61008,-0.25856,33.61107453,3.97008,0.36144,3.986498975,29.64,-0.62,29.64648377,3.97008,0.36144,3.986498975,3.97008,0.36144,3.986498975,0,0,0
21/08/2019 22:00,27.83048,-1.12184,27.85308137,2.13048,-0.14184,2.135196388,25.7,-0.98,25.71867804,2.13048,-0.14184,2.135196388,2.13048,-0.14184,2.135196388,0,0,0
21/08/2019 22:30,24.6604,-0.96788,24.67938654,2.1204,-0.13788,2.124878127,22.54,-0.83,22.55527654,2.1204,-0.13788,2.124878127,2.1204,-0.13788,2.124878127,0,0,0
21/08/2019 23:00,23.80484,-1.73692,23.86812306,2.09484,-0.10692,2.097566808,21.71,-1.63,21.7711047,2.09484,-0.10692,2.097566808,2.09484,-0.10692,2.097566808,0,0,0
21/08/2019 23:30,22.04332,-2.26,22.15887083,1.81332,-0.09,1.815552099,20.23,-2.17,20.34605121,1.81332,-0.09,1.815552099,1.81332,-0.09,1.815552099,0,0,0
22/08/2019 00:00,19.98648,-2.48524,20.1404022,1.80648,-0.07524,1.808046196,18.18,-2.41,18.33904305,1.80648,-0.07524,1.808046196,1.80648,-0.07524,1.808046196,0,0,0
22/08/2019 00:30,18.47008,-2.7062,18.66728083,1.90008,-0.1062,1.903045571,16.57,-2.6,16.77274277,1.90008,-0.1062,1.903045571,1.90008,-0.1062,1.903045571,0,0,0
22/08/2019 01:00,14.72132,-2.15476,14.87818044,2.73132,-0.19476,2.738254992,11.99,-1.96,12.149144,2.73132,-0.19476,2.738254992,2.73132,-0.19476,2.738254992,0,0,0
22/08/2019 01:30,14.76588,-2.32112,14.94720075,2.67588,-0.23112,2.685842555,12.09,-2.09,12.26931946,2.67588,-0.23112,2.685842555,2.67588,-0.23112,2.685842555,0,0,0
22/08/2019 02:00,15.37928,-2.67956,15.61096714,2.42928,-0.16956,2.435190324,12.95,-2.51,13.19100451,2.42928,-0.16956,2.435190324,2.42928,-0.16956,2.435190324,0,0,0
22/08/2019 02:30,14.30252,-2.77744,14.5697032,2.61252,-0.21744,2.621553147,11.69,-2.56,11.96702553,2.61252,-0.21744,2.621553147,2.61252,-0.21744,2.621553147,0,0,0
22/08/2019 03:00,13.80568,-2.94876,14.11708135,2.51568,-0.24876,2.527949248,11.29,-2.7,11.60836336,2.51568,-0.24876,2.527949248,2.51568,-0.24876,2.527949248,0,0,0
22/08/2019 03:30,12.84832,-2.64276,13.11729802,2.48832,-0.21276,2.497399295,10.36,-2.43,10.64117005,2.48832,-0.21276,2.497399295,2.48832,-0.21276,2.497399295,0,0,0
22/08/2019 04:00,12.43184,-2.17656,12.62093734,2.48184,-0.19656,2.48961154,9.95,-1.98,10.14509241,2.48184,-0.19656,2.48961154,2.48184,-0.19656,2.48961154,0,0,0
22/08/2019 04:30,12.77036,-2.08224,12.93900375,2.70036,-0.19224,2.707194184,10.07,-1.89,10.24582842,2.70036,-0.19224,2.707194184,2.70036,-0.19224,2.707194184,0,0,0
22/08/2019 05:00,11.78564,-1.49392,11.87994559,3.27564,-0.22392,3.283284571,8.51,-1.27,8.604243139,3.27564,-0.22392,3.283284571,3.27564,-0.22392,3.283284571,0,0,0
22/08/2019 05:30,12.78072,-1.3432,12.85110851,3.15072,-0.2232,3.158615956,9.63,-1.12,9.694911036,3.15072,-0.2232,3.158615956,3.15072,-0.2232,3.158615956,0,0,0
22/08/2019 06:00,15.69168,-1.76544,15.79068078,2.73168,-0.14544,2.735549015,12.96,-1.62,13.06085755,2.73168,-0.14544,2.735549015,2.73168,-0.14544,2.735549015,0,0,0
22/08/2019 06:30,17.55328,-0.34652,17.5567,3.02328,-0.14652,3.026828384,14.53,-0.2,14.5313764,3.02328,-0.14652,3.026828384,3.02328,-0.14652,3.026828384,0,0,0
22/08/2019 07:00,19.49112,1.01824,19.51769893,7.52112,-0.31176,7.527578651,11.97,1.33,12.04366223,7.52112,-0.31176,7.527578651,7.52112,-0.31176,7.527578651,0,0,0
22/08/2019 07:30,24.23584,1.43724,24.27841839,7.39584,-0.30276,7.402034377,16.84,1.74,16.92965446,7.39584,-0.30276,7.402034377,7.39584,-0.30276,7.402034377,0,0,0
22/08/2019 08:00,26.00336,2.83564,26.1575149,7.53336,-0.32436,7.540339667,18.47,3.16,18.73836973,7.53336,-0.32436,7.540339667,7.53336,-0.32436,7.540339667,0,0,0
22/08/2019 08:30,28.0016,3.79156,28.25713237,7.7616,-0.38844,7.77131393,20.24,4.18,20.66712365,7.7616,-0.38844,7.77131393,7.7616,-0.38844,7.77131393,0,0,0
22/08/2019 09:00,28.7882,4.51204,29.13964592,8.1882,-0.50796,8.203940675,20.6,5.02,21.20283943,8.1882,-0.50796,8.203940675,8.1882,-0.50796,8.203940675,0,0,0
22/08/2019 09:30,30.763,4.58224,31.10239689,8.523,-0.52776,8.539324307,22.24,5.11,22.81950262,8.523,-0.52776,8.539324307,8.523,-0.52776,8.539324307,0,0,0
22/08/2019 10:00,29.27136,5.518,29.78692398,8.90136,-0.612,8.922373779,20.37,6.13,21.27237175,8.90136,-0.612,8.922373779,8.90136,-0.612,8.922373779,0,0,0
22/08/2019 10:30,27.438,6.01988,28.09061764,9.558,-0.69012,9.582882114,17.88,6.71,19.09760456,9.558,-0.69012,9.582882114,9.558,-0.69012,9.582882114,0,0,0
22/08/2019 11:00,23.37944,6.77852,24.34227902,6.22944,-0.77148,6.277029879,17.15,7.55,18.7383297,6.22944,-0.77148,6.277029879,6.22944,-0.77148,6.277029879,0,0,0
22/08/2019 11:30,22.6422,7.17472,23.75175421,6.8022,-0.84528,6.854518445,15.84,8.02,17.75460504,6.8022,-0.84528,6.854518445,6.8022,-0.84528,6.854518445,0,0,0
22/08/2019 12:00,21.8646,7.24864,23.03483265,7.0146,-0.80136,7.060225989,14.85,8.05,16.89156594,7.0146,-0.80136,7.060225989,7.0146,-0.80136,7.060225989,0,0,0
22/08/2019 12:30,23.35584,7.09076,24.40848499,6.76584,-0.75924,6.808306418,16.59,7.85,18.35349013,6.76584,-0.75924,6.808306418,6.76584,-0.75924,6.808306418,0,0,0
22/08/2019 13:00,24.44616,7.55232,25.58617353,10.04616,-0.51768,10.05948922,14.4,8.07,16.50711665,10.04616,-0.51768,10.05948922,10.04616,-0.51768,10.05948922,0,0,0
22/08/2019 13:30,27.9942,7.54528,28.99321445,12.4542,-0.05472,12.45432021,15.54,7.6,17.29889014,12.4542,-0.05472,12.45432021,12.4542,-0.05472,12.45432021,0,0,0
22/08/2019 14:00,25.26352,6.45744,26.07573535,6.83352,-0.50256,6.851975054,18.43,6.96,19.70041878,6.83352,-0.50256,6.851975054,6.83352,-0.50256,6.851975054,0,0,0
22/08/2019 14:30,23.82356,6.69608,24.74670682,5.89356,-0.67392,5.931965748,17.93,7.37,19.38560806,5.89356,-0.67392,5.931965748,5.89356,-0.67392,5.931965748,0,0,0
