Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
22/08/2019 15:00,24.03396,6.66828,24.94187626,5.67396,-0.62172,5.707920623,18.36,7.29,19.7543337,5.67396,-0.62172,5.707920623,5.67396,-0.62172,5.707920623,0,0,0
22/08/2019 15:30,24.70016,6.21572,25.47023909,5.69016,-0.67428,5.729971583,19.01,6.89,20.22009397,5.69016,-0.67428,5.729971583,5.69016,-0.67428,5.729971583,0,0,0
22/08/2019 16:00,26.65712,5.19912,27.15939792,5.39712,-0.47088,5.417622382,21.26,5.67,22.00310205,5.39712,-0.47088,5.417622382,5.39712,-0.47088,5.417622382,0,0,0
22/08/2019 16:30,25.32356,3.86172,25.61631458,4.90356,-0.45828,4.924928551,20.42,4.32,20.87196205,4.90356,-0.45828,4.924928551,4.90356,-0.45828,4.924928551,0,0,0
22/08/2019 17:00,29.41568,2.1968,29.49759584,3.86568,-0.4032,3.886650499,25.55,2.6,25.68194891,3.86568,-0.4032,3.886650499,3.86568,-0.4032,3.886650499,0,0,0
22/08/2019 17:30,28.05312,2.19992,28.13924643,4.26312,-0.46008,4.287874268,23.79,2.66,23.93824764,4.26312,-0.46008,4.287874268,4.26312,-0.46008,4.287874268,0,0,0
22/08/2019 18:00,27.431,2.20212,27.51924951,4.311,-0.49788,4.339654997,23.12,2.7,23.27712182,4.311,-0.49788,4.339654997,4.311,-0.49788,4.339654997,0,0,0
22/08/2019 18:30,25.34152,2.87036,25.50356058,4.51152,-0.53964,4.543679571,20.83,3.41,21.10727363,4.51152,-0.53964,4.543679571,4.51152,-0.53964,4.543679571,0,0,0
22/08/2019 19:00,34.67588,1.74072,34.71954435,8.70588,-0.35928,8.713290348,25.97,2.1,26.05476732,8.70588,-0.35928,8.713290348,8.70588,-0.35928,8.713290348,0,0,0
22/08/2019 19:30,32.64592,0.7522,32.65458463,2.99592,-0.2178,3.003826474,29.65,0.97,29.66586254,2.99592,-0.2178,3.003826474,2.99592,-0.2178,3.003826474,0,0,0
22/08/2019 20:00,31.272,0.6856,31.27951456,2.592,-0.1944,2.599279777,28.68,0.88,28.69349752,2.592,-0.1944,2.599279777,2.592,-0.1944,2.599279777,0,0,0
22/08/2019 20:30,32.06872,0.33112,32.07042942,2.08872,-0.12888,2.092692355,29.98,0.46,29.98352881,2.08872,-0.12888,2.092692355,2.08872,-0.12888,2.092692355,0,0,0
22/08/2019 21:00,32.76792,0.25424,32.76890628,1.71792,-0.09576,1.720586849,31.05,0.35,31.05197256,1.71792,-0.09576,1.720586849,1.71792,-0.09576,1.720586849,0,0,0
22/08/2019 21:30,32.63564,-0.54116,32.64012641,1.38564,-0.10116,1.389327735,31.25,-0.44,31.25309745,1.38564,-0.10116,1.389327735,1.38564,-0.10116,1.389327735,0,0,0
22/08/2019 22:00,30.66928,-1.06584,30.68779482,1.25928,-0.10584,1.263719994,29.41,-0.96,29.42566397,1.25928,-0.10584,1.263719994,1.25928,-0.10584,1.263719994,0,0,0
22/08/2019 22:30,27.83088,-1.18156,27.85595027,1.19088,-0.06156,1.192470045,26.64,-1.12,26.66353315,1.19088,-0.06156,1.192470045,1.19088,-0.06156,1.192470045,0,0,0
22/08/2019 23:00,26.31568,-1.92516,26.38600491,1.16568,-0.06516,1.167499759,25.15,-1.86,25.21868553,1.16568,-0.06516,1.167499759,1.16568,-0.06516,1.167499759,0,0,0
22/08/2019 23:30,24.2006,-2.08848,24.29054938,1.2006,-0.07848,1.203162279,23,-2.01,23.08766121,1.2006,-0.07848,1.203162279,1.2006,-0.07848,1.203162279,0,0,0
23/08/2019 00:00,23.73372,-3.05872,23.93000696,0.87372,-0.01872,0.873920521,22.86,-3.04,23.06124888,0.87372,-0.01872,0.873920521,0.87372,-0.01872,0.873920521,0,0,0
23/08/2019 00:30,22.42308,-3.36784,22.67458628,0.70308,0.00216,0.703083318,21.72,-3.37,21.97988399,0.70308,0.00216,0.703083318,0.70308,0.00216,0.703083318,0,0,0
23/08/2019 01:00,22.37744,-4.11636,22.75289521,0.39744,-0.03636,0.399099741,21.98,-4.08,22.35546466,0.39744,-0.03636,0.399099741,0.39744,-0.03636,0.399099741,0,0,0
23/08/2019 01:30,23.01332,-4.87328,23.52364248,0.10332,-0.05328,0.116248788,22.91,-4.82,23.4115463,0.10332,-0.05328,0.116248788,0.10332,-0.05328,0.116248788,0,0,0
23/08/2019 02:00,21.847,-4.36616,22.27902067,0.207,-0.05616,0.214482973,21.64,-4.31,22.06503342,0.207,-0.05616,0.214482973,0.207,-0.05616,0.214482973,0,0,0
23/08/2019 02:30,22.45968,-4.72488,22.95129009,0.13968,0.01512,0.140495967,22.32,-4.74,22.81775624,0.13968,0.01512,0.140495967,0.13968,0.01512,0.140495967,0,0,0
23/08/2019 03:00,22.03012,-5.0696,22.605907,0.15012,0.0504,0.158354584,21.88,-5.12,22.47106584,0.15012,0.0504,0.158354584,0.15012,0.0504,0.158354584,0,0,0
23/08/2019 03:30,21.64528,-4.85752,22.18363466,0.21528,-0.04752,0.220462307,21.43,-4.81,21.96317372,0.21528,-0.04752,0.220462307,0.21528,-0.04752,0.220462307,0,0,0
23/08/2019 04:00,22.07136,-4.88096,22.60461685,0.17136,-0.03096,0.174134348,21.9,-4.85,22.43061524,0.17136,-0.03096,0.174134348,0.17136,-0.03096,0.174134348,0,0,0
23/08/2019 04:30,22.36612,-5.39272,23.00705876,0.09612,0.10728,0.144041844,22.27,-5.5,22.93911289,0.09612,0.10728,0.144041844,0.09612,0.10728,0.144041844,0,0,0
23/08/2019 05:00,22.11428,-4.63432,22.59465206,0.13428,-0.00432,0.134349473,21.98,-4.63,22.46235295,0.13428,-0.00432,0.134349473,0.13428,-0.00432,0.134349473,0,0,0
23/08/2019 05:30,23.2636,-4.8228,23.75825088,0.0936,0.0972,0.134939987,23.17,-4.92,23.68660592,0.0936,0.0972,0.134939987,0.0936,0.0972,0.134939987,0,0,0
23/08/2019 06:00,24.32704,-4.60304,24.75869246,0.07704,0.06696,0.102072539,24.25,-4.67,24.6955745,0.07704,0.06696,0.102072539,0.07704,0.06696,0.102072539,0,0,0
23/08/2019 06:30,26.76388,-4.03752,27.06671093,0.08388,0.13248,0.156801801,26.68,-4.17,27.00391268,0.08388,0.13248,0.156801801,0.08388,0.13248,0.156801801,0,0,0
23/08/2019 07:00,29.26688,-3.28508,29.45067088,0.14688,0.12492,0.192817895,29.12,-3.41,29.3189785,0.14688,0.12492,0.192817895,0.14688,0.12492,0.192817895,0,0,0
23/08/2019 07:30,33.03216,-2.25756,33.10921581,0.27216,0.08244,0.284371973,32.76,-2.34,32.8434651,0.27216,0.08244,0.284371973,0.27216,0.08244,0.284371973,0,0,0
23/08/2019 08:00,35.14848,-1.32248,35.1733507,0.52848,0.04752,0.530612157,34.62,-1.37,34.64709656,0.52848,0.04752,0.530612157,0.52848,0.04752,0.530612157,0,0,0
23/08/2019 08:30,37.43028,-0.89732,37.44103423,0.98028,0.02268,0.98054233,36.45,-0.92,36.46160858,0.98028,0.02268,0.98054233,0.98028,0.02268,0.98054233,0,0,0
23/08/2019 09:00,39.01484,0.17944,39.01525264,1.10484,0.01944,1.105011013,37.91,0.16,37.91033764,1.10484,0.01944,1.105011013,1.10484,0.01944,1.105011013,0,0,0
23/08/2019 09:30,40.87236,1.04852,40.8858069,1.51236,-0.05148,1.513235923,39.36,1.1,39.37536793,1.51236,-0.05148,1.513235923,1.51236,-0.05148,1.513235923,0,0,0
23/08/2019 10:00,40.84196,1.28356,40.86212455,1.28196,-0.04644,1.282800887,39.56,1.33,39.58235087,1.28196,-0.04644,1.282800887,1.28196,-0.04644,1.282800887,0,0,0
23/08/2019 10:30,40.49644,1.63328,40.52936289,0.94644,-0.03672,0.947152064,39.55,1.67,39.5852422,0.94644,-0.03672,0.947152064,0.94644,-0.03672,0.947152064,0,0,0
23/08/2019 11:00,40.39424,1.43032,40.41955517,1.34424,-0.04968,1.345157716,39.05,1.48,39.07803603,1.34424,-0.04968,1.345157716,1.34424,-0.04968,1.345157716,0,0,0
23/08/2019 11:30,39.43172,1.3832,39.45597273,1.88172,-0.1368,1.886686089,37.55,1.52,37.58075172,1.88172,-0.1368,1.886686089,1.88172,-0.1368,1.886686089,0,0,0
23/08/2019 12:00,39.64836,1.19924,39.6664925,2.08836,-0.14076,2.093098389,37.56,1.34,37.58389549,2.08836,-0.14076,2.093098389,2.08836,-0.14076,2.093098389,0,0,0
23/08/2019 12:30,39.20584,0.43356,39.2082372,2.89584,-0.22644,2.904679738,36.31,0.66,36.31599785,2.89584,-0.22644,2.904679738,2.89584,-0.22644,2.904679738,0,0,0
23/08/2019 13:00,38.4408,-0.21816,38.44141905,3.5208,-0.30816,3.534260209,34.92,0.09,34.92011598,3.5208,-0.30816,3.534260209,3.5208,-0.30816,3.534260209,0,0,0
23/08/2019 13:30,37.78552,-0.20408,37.78607112,3.12552,-0.24408,3.135035935,34.66,0.04,34.66002308,3.12552,-0.24408,3.135035935,3.12552,-0.24408,3.135035935,0,0,0
23/08/2019 14:00,37.16996,-0.34584,37.17156886,3.45996,-0.28584,3.471747068,33.71,-0.06,33.7100534,3.45996,-0.28584,3.471747068,3.45996,-0.28584,3.471747068,0,0,0
23/08/2019 14:30,36.06468,-0.45856,36.06759516,3.33468,-0.26856,3.345476823,32.73,-0.19,32.73055148,3.33468,-0.26856,3.345476823,3.33468,-0.26856,3.345476823,0,0,0
23/08/2019 15:00,35.79212,-0.23556,35.79289514,3.46212,-0.38556,3.483522844,32.33,0.15,32.33034797,3.46212,-0.38556,3.483522844,3.46212,-0.38556,3.483522844,0,0,0
23/08/2019 15:30,34.32816,0.341,34.32985363,3.18816,-0.369,3.209443127,31.14,0.71,31.14809304,3.18816,-0.369,3.209443127,3.18816,-0.369,3.209443127,0,0,0
23/08/2019 16:00,33.95476,0.11684,33.95496103,3.16476,-0.35316,3.184403844,30.79,0.47,30.79358699,3.16476,-0.35316,3.184403844,3.16476,-0.35316,3.184403844,0,0,0
23/08/2019 16:30,33.83916,-0.10384,33.83931932,2.81916,-0.30384,2.835486175,31.02,0.2,31.02064474,2.81916,-0.30384,2.835486175,2.81916,-0.30384,2.835486175,0,0,0
23/08/2019 17:00,35.392,0.80528,35.40116015,8.262,-0.41472,8.272402111,27.13,1.22,27.15741703,8.262,-0.41472,8.272402111,8.262,-0.41472,8.272402111,0,0,0
23/08/2019 17:30,35.1312,3.79412,35.33548585,17.2512,-1.14588,17.28921463,17.88,4.94,18.54987871,17.2512,-1.14588,17.28921463,17.2512,-1.14588,17.28921463,0,0,0
23/08/2019 18:00,35.51216,3.36764,35.6714803,16.92216,-1.24236,16.96770336,18.59,4.61,19.15307286,16.92216,-1.24236,16.96770336,16.92216,-1.24236,16.96770336,0,0,0
23/08/2019 18:30,36.28264,2.80324,36.39076971,15.90264,-0.98676,15.93322485,20.38,3.79,20.72941147,15.90264,-0.98676,15.93322485,15.90264,-0.98676,15.93322485,0,0,0
23/08/2019 19:00,36.42828,2.37052,36.50532768,15.21828,-0.78948,15.2387442,21.21,3.16,21.44410642,15.21828,-0.78948,15.2387442,15.21828,-0.78948,15.2387442,0,0,0
23/08/2019 19:30,36.54964,1.8386,36.59585542,14.93964,-0.5814,14.95094878,21.61,2.42,21.7450799,14.93964,-0.5814,14.95094878,14.93964,-0.5814,14.95094878,0,0,0
23/08/2019 20:00,36.22444,1.7036,36.2644772,14.91444,-0.7164,14.93163586,21.31,2.42,21.44696948,14.91444,-0.7164,14.93163586,14.91444,-0.7164,14.93163586,0,0,0
23/08/2019 20:30,35.72936,1.41996,35.75756497,14.85936,-0.59004,14.87107013,20.87,2.01,20.96656863,14.85936,-0.59004,14.87107013,14.85936,-0.59004,14.87107013,0,0,0
23/08/2019 21:00,35.62468,2.02168,35.68199847,15.12468,-0.77832,15.14469304,20.5,2.8,20.69033591,15.12468,-0.77832,15.14469304,15.12468,-0.77832,15.14469304,0,0,0
23/08/2019 21:30,34.83904,1.18024,34.85902573,13.19904,-0.68976,13.21705057,21.64,1.87,21.72064686,13.19904,-0.68976,13.21705057,13.19904,-0.68976,13.21705057,0,0,0
23/08/2019 22:00,33.05312,-3.45284,33.23297829,1.20312,0.13716,1.210913127,31.85,-3.59,32.05168638,1.20312,0.13716,1.210913127,1.20312,0.13716,1.210913127,0,0,0
23/08/2019 22:30,30.29148,-4.13088,30.57184865,0.14148,0.06912,0.15746163,30.15,-4.2,30.44113171,0.14148,0.06912,0.15746163,0.14148,0.06912,0.15746163,0,0,0
23/08/2019 23:00,28.44068,-5.0298,28.88202152,0.13068,0.1602,0.206739697,28.31,-5.19,28.78180328,0.13068,0.1602,0.206739697,0.13068,0.1602,0.206739697,0,0,0
23/08/2019 23:30,26.50264,-5.10668,26.99014834,0.15264,0.19332,0.246316041,26.35,-5.3,26.87773242,0.15264,0.19332,0.246316041,0.15264,0.19332,0.246316041,0,0,0
24/08/2019 00:00,25.1568,-5.3988,25.72958662,0.1368,0.1512,0.203901153,25.02,-5.55,25.62816615,0.1368,0.1512,0.203901153,0.1368,0.1512,0.203901153,0,0,0
24/08/2019 00:30,19.94136,-6.22328,20.88987919,0.08136,0.12672,0.150590199,19.86,-6.35,20.85047002,10.38136,-1.45328,10.48258834,0.08136,0.12672,0.150590199,10.3,-1.58,10.42047984
24/08/2019 01:00,17.05368,-5.40096,17.88849827,0.10368,0.14904,0.181555677,16.95,-5.55,17.83549831,16.83368,-4.22096,17.35480584,0.10368,0.14904,0.181555677,16.73,-4.37,17.29132152
24/08/2019 01:30,16.11808,-5.1816,16.9304897,0.20808,0.1584,0.2615107,15.91,-5.34,16.78224359,15.90808,-4.0016,16.40365239,0.20808,0.1584,0.2615107,15.7,-4.16,16.24178562
24/08/2019 02:00,15.53932,-5.09924,16.35459307,0.22932,0.05076,0.234870688,15.31,-5.15,16.15297496,15.33932,-3.90924,15.82962082,0.22932,0.05076,0.234870688,15.11,-3.96,15.62029769
24/08/2019 02:30,15.47588,-5.37608,16.38307352,0.15588,0.13392,0.205507033,15.32,-5.51,16.28074016,15.27588,-4.17608,15.8364186,0.15588,0.13392,0.205507033,15.12,-4.31,15.72229309
24/08/2019 03:00,15.239,-5.6278,16.24497626,0.099,0.1422,0.173268116,15.14,-5.77,16.2022375,15.029,-4.4278,15.66768183,0.099,0.1422,0.173268116,14.93,-4.57,15.61376956
24/08/2019 03:30,15.06368,-5.7832,16.13567034,0.10368,0.1368,0.171650174,14.96,-5.92,16.08875384,14.86368,-4.5932,15.55719992,0.10368,0.1368,0.171650174,14.76,-4.73,15.49937095
24/08/2019 04:00,14.83296,-5.7332,15.90239871,0.10296,0.1368,0.171216242,14.73,-5.87,15.85653808,14.63296,-4.5532,15.32498446,0.10296,0.1368,0.171216242,14.53,-4.69,15.2681695
24/08/2019 04:30,14.77344,-5.75376,15.85434589,0.07344,0.15624,0.172639425,14.7,-5.91,15.84355074,14.57344,-4.56376,15.2713149,0.07344,0.15624,0.172639425,14.5,-4.72,15.24888193
24/08/2019 05:00,14.74588,-5.89524,15.8806433,0.06588,0.10476,0.123753109,14.68,-6,15.85882719,14.53588,-4.71524,15.28153447,0.06588,0.10476,0.123753109,14.47,-4.82,15.25166548
24/08/2019 05:30,14.89948,-5.80172,15.9891982,0.06948,0.09828,0.120359581,14.83,-5.9,15.96054197,14.69948,-4.62172,15.40892625,0.06948,0.09828,0.120359581,14.63,-4.72,15.37255021
24/08/2019 06:00,15.2528,-5.68396,16.27744787,0.0828,0.08604,0.119409889,15.17,-5.77,16.23027418,15.0428,-4.50396,15.70259493,0.0828,0.08604,0.119409889,14.96,-4.59,15.64831301
24/08/2019 06:30,15.8044,-5.3782,16.69443304,0.1044,0.0918,0.139020142,15.7,-5.47,16.62560976,15.6044,-4.2082,16.16187633,0.1044,0.0918,0.139020142,15.5,-4.3,16.0853971
24/08/2019 07:00,16.66836,-4.60324,17.29231169,3.88836,0.80676,3.971171765,12.78,-5.41,13.87791411,16.48836,-3.42324,16.83996994,3.88836,0.80676,3.971171765,12.6,-4.23,13.29108348
24/08/2019 07:30,18.34392,-4.07388,18.79084615,4.63392,0.90612,4.721680635,13.71,-4.98,14.58644919,18.13392,-2.88388,18.36180325,4.63392,0.90612,4.721680635,13.5,-3.79,14.02191499
24/08/2019 08:00,19.35488,-3.6732,19.70034969,5.11488,0.8568,5.186145356,14.24,-4.53,14.9431757,19.15488,-2.4832,19.31516788,5.11488,0.8568,5.186145356,14.04,-3.34,14.43181208
24/08/2019 08:30,19.64836,-3.1714,19.90265883,5.68836,0.8586,5.752793534,13.96,-4.03,14.53005506,19.45836,-2.0114,19.56204243,5.68836,0.8586,5.752793534,13.77,-2.87,14.06590914
24/08/2019 09:00,20.83376,-2.91448,21.03662876,5.96376,0.78552,6.015270153,14.87,-3.7,15.32341019,20.62376,-1.76448,20.69910303,5.96376,0.78552,6.015270153,14.66,-2.55,14.88012433
24/08/2019 09:30,21.35616,-5.33732,22.01300876,6.44616,0.74268,6.488802072,14.91,-6.08,16.10200298,21.14616,-4.15732,21.55094876,6.44616,0.74268,6.488802072,14.7,-4.9,15.49516053
24/08/2019 10:00,21.399,-5.62752,22.12659446,5.769,0.58248,5.798331135,15.63,-6.21,16.81847199,21.179,-4.45752,21.64300177,5.769,0.58248,5.798331135,15.41,-5.04,16.21325692
24/08/2019 10:30,20.35216,-5.798,21.16192857,2.88216,-0.288,2.896513467,17.47,-5.51,18.31832416,20.13216,-4.638,20.65949927,2.88216,-0.288,2.896513467,17.25,-4.35,17.7900253
24/08/2019 11:00,19.89808,-5.6492,20.68446394,3.17808,-0.3492,3.197207082,16.72,-5.3,17.53990878,19.67808,-4.4992,20.18587707,3.17808,-0.3492,3.197207082,16.5,-4.15,17.01389138
24/08/2019 11:30,19.24404,-5.65808,20.05858781,3.43404,-0.38808,3.455898842,15.81,-5.27,16.66520327,19.02404,-4.48808,19.5462774,3.43404,-0.38808,3.455898842,15.59,-4.1,16.12011476
24/08/2019 12:00,19.13352,-5.85912,20.0105191,3.59352,-0.42912,3.619050976,15.54,-5.43,16.46136386,18.91352,-4.68912,19.48612545,3.59352,-0.42912,3.619050976,15.32,-4.26,15.90125781
24/08/2019 12:30,19.19688,-5.71352,20.02909166,3.65688,-0.44352,3.68367769,15.54,-5.27,16.40928091,18.97688,-4.55352,19.51554557,3.65688,-0.44352,3.68367769,15.32,-4.11,15.86173067
24/08/2019 13:00,19.6026,-5.81324,20.4464101,3.7026,-0.45324,3.730237695,15.9,-5.36,16.77914181,19.3926,-4.64324,19.94072748,3.7026,-0.45324,3.730237695,15.69,-4.19,16.23983374
24/08/2019 13:30,18.823,-5.74224,19.67939657,3.843,-0.46224,3.870699526,14.98,-5.28,15.88328681,18.603,-4.57224,19.15664343,3.843,-0.46224,3.870699526,14.76,-4.11,15.32154366
24/08/2019 14:00,18.38108,-5.707,19.24666077,3.96108,-0.477,3.989697202,14.42,-5.23,15.33914274,18.17108,-4.527,18.72650201,3.96108,-0.477,3.989697202,14.21,-4.05,14.77587899
24/08/2019 14:30,17.88548,-5.53968,18.72374026,3.97548,-0.49968,4.006759455,13.91,-5.04,14.79492143,17.67548,-4.35968,18.20520263,3.97548,-0.49968,4.006759455,13.7,-3.86,14.23339735
24/08/2019 15:00,16.55892,-5.30204,17.38704862,3.95892,-0.48204,3.988158739,12.6,-4.82,13.49045589,16.36892,-4.12204,16.8799513,3.95892,-0.48204,3.988158739,12.41,-3.64,12.93281485
24/08/2019 15:30,17.9028,-5.5526,18.7441088,4.0428,-0.4626,4.069180581,13.86,-5.09,14.76508381,17.6928,-4.3626,18.22271798,4.0428,-0.4626,4.069180581,13.65,-3.9,14.19621428
24/08/2019 16:00,18.59264,-4.7646,19.19342792,11.22264,-1.5246,11.32572531,7.37,-3.24,8.050745307,18.45264,-3.5846,18.79758708,11.22264,-1.5246,11.32572531,7.23,-2.06,7.517745673
24/08/2019 16:30,19.186,-4.51624,19.71037848,14.886,-1.95624,15.01398917,4.3,-2.56,5.004358101,19.046,-3.33624,19.33599269,14.886,-1.95624,15.01398917,4.16,-1.38,4.3829214
24/08/2019 17:00,19.9338,-4.56668,20.45020657,12.5838,-1.06668,12.62892825,7.35,-3.5,8.140792345,19.7638,-3.37668,20.050181,12.5838,-1.06668,12.62892825,7.18,-2.31,7.542446553
24/08/2019 17:30,20.96916,-4.69196,21.4876746,11.00916,-0.47196,11.01927176,9.96,-4.22,10.81711607,20.78916,-3.50196,21.08205155,11.00916,-0.47196,11.01927176,9.78,-3.03,10.23861807
24/08/2019 18:00,21.40444,-4.80636,21.93743714,10.05444,-0.30636,10.05910633,11.35,-4.5,12.20952497,21.20444,-3.63636,21.51398126,10.05444,-0.30636,10.05910633,11.15,-3.33,11.63664041
24/08/2019 18:30,21.8876,-5.08872,22.47136189,11.3076,-1.00872,11.35250342,10.58,-4.08,11.33943561,21.7176,-3.90872,22.06654123,11.3076,-1.00872,11.35250342,10.41,-2.9,10.80639163
24/08/2019 19:00,22.34352,-5.3688,22.97948867,7.46352,-0.4788,7.478862228,14.88,-4.89,15.66290203,22.11352,-4.1988,22.50861365,7.46352,-0.4788,7.478862228,14.65,-3.72,15.11492309
24/08/2019 19:30,22.33572,-5.42056,22.98405662,5.80572,-0.07056,5.806148761,16.53,-5.35,17.37421653,22.11572,-4.25056,22.52048693,5.80572,-0.07056,5.806148761,16.31,-4.18,16.83711674
24/08/2019 20:00,22.20092,-5.55832,22.886148,5.74092,-0.05832,5.741216219,16.46,-5.5,17.35458441,21.98092,-4.38832,22.41468707,5.74092,-0.05832,5.741216219,16.24,-4.33,16.80733471
24/08/2019 20:30,21.95332,-5.45428,22.62073008,6.04332,-0.04428,6.04348222,15.91,-5.41,16.80464817,21.72332,-4.27428,22.13983065,6.04332,-0.04428,6.04348222,15.68,-4.23,16.24054494
24/08/2019 21:00,22.55272,-5.46072,23.20440998,6.19272,-0.00072,6.192720042,16.36,-5.46,17.24706352,22.32272,-4.30072,22.73323604,6.19272,-0.00072,6.192720042,16.13,-4.3,16.69331902
24/08/2019 21:30,22.25288,-5.73892,22.98098934,6.12288,0.00108,6.122880095,16.13,-5.74,17.12087907,22.03288,-4.55892,22.49959006,6.12288,0.00108,6.122880095,15.91,-4.56,16.55058005
24/08/2019 22:00,21.75248,-5.71916,22.49175799,6.07248,-0.02916,6.072550013,15.68,-5.69,16.68048261,21.52248,-4.52916,21.99387268,6.07248,-0.02916,6.072550013,15.45,-4.5,16.09200112
24/08/2019 22:30,19.61664,-5.39524,20.34505295,0.92664,0.01476,0.926757545,18.69,-5.41,19.4572403,19.37664,-4.21524,19.82983676,0.92664,0.01476,0.926757545,18.45,-4.23,18.92869251
24/08/2019 23:00,19.7512,-5.97044,20.63385701,0.5112,-0.01044,0.511306595,19.24,-5.96,20.14197607,19.5012,-4.77044,20.07620231,0.5112,-0.01044,0.511306595,18.99,-4.76,19.57747941
24/08/2019 23:30,18.61348,-6.21144,19.6225285,0.48348,-0.00144,0.483482144,18.13,-6.21,19.16405489,18.37348,-5.02144,19.04729973,0.48348,-0.00144,0.483482144,17.89,-5.02,18.58097145
25/08/2019 00:00,17.72016,-6.51748,18.88072075,0.29016,0.00252,0.290170943,17.43,-6.52,18.60954862,17.48016,-5.32748,18.27397157,0.29016,0.00252,0.290170943,17.19,-5.33,17.99736092
25/08/2019 00:30,16.48052,-6.51136,17.72019606,0.47052,0.00864,0.47059932,16.01,-6.52,17.28671455,16.26052,-5.32136,17.10910234,0.47052,0.00864,0.47059932,15.79,-5.33,16.66532328
25/08/2019 01:00,15.82288,-6.62348,17.15325097,0.27288,0.05652,0.278671859,15.55,-6.68,16.92409229,15.60288,-5.43348,16.52188153,0.27288,0.05652,0.278671859,15.33,-5.49,16.28339645
25/08/2019 01:30,14.96288,-6.59484,16.35174891,0.54288,-0.02484,0.543447992,14.42,-6.57,15.84617619,14.74288,-5.39484,15.69894294,0.54288,-0.02484,0.543447992,14.2,-5.37,15.18146567
25/08/2019 02:00,14.21584,-6.49112,15.62769163,0.73584,0.03888,0.736866447,13.48,-6.53,14.97836106,14.00584,-5.32112,14.98258563,0.73584,0.03888,0.736866447,13.27,-5.36,14.31162115
25/08/2019 02:30,13.83848,-6.49012,15.28480246,0.70848,0.02988,0.709109812,13.13,-6.52,14.65971691,13.62848,-5.31012,14.62644323,0.70848,0.02988,0.709109812,12.92,-5.34,13.98005722
25/08/2019 03:00,13.72604,-6.73784,15.29060698,0.53604,0.00216,0.536044352,13.19,-6.74,14.81228207,13.51604,-5.54784,14.61033422,0.53604,0.00216,0.536044352,12.98,-5.55,14.11675954
25/08/2019 03:30,13.9904,-7.19308,15.73123301,0.2304,0.01692,0.231020446,13.76,-7.21,15.5345325,13.7804,-5.99308,15.02718976,0.2304,0.01692,0.231020446,13.55,-6.01,14.82304287
25/08/2019 04:00,13.8186,-7.3542,15.6536885,0.2286,0.0558,0.235311708,13.59,-7.41,15.47889531,13.6086,-6.1342,14.92723697,0.2286,0.0558,0.235311708,13.38,-6.19,14.74247266
25/08/2019 04:30,13.85032,-7.25148,15.63378797,0.22032,0.03852,0.223662006,13.63,-7.29,15.45706958,13.63032,-6.03148,14.90517945,0.22032,0.03852,0.223662006,13.41,-6.07,14.71981657
25/08/2019 05:00,13.90892,-7.34952,15.73129047,0.17892,0.06048,0.188865552,13.73,-7.41,15.60195501,13.69892,-6.12952,15.00771217,0.17892,0.06048,0.188865552,13.52,-6.19,14.8696503
25/08/2019 05:30,15.37028,-6.17612,16.56472051,5.21028,0.44388,5.229153577,10.16,-6.62,12.12641744,15.19028,-4.94612,15.97525304,5.21028,0.44388,5.229153577,9.98,-5.39,11.34250854
25/08/2019 06:00,15.84524,-5.5482,16.78851256,5.47524,0.4518,5.493848951,10.37,-6,11.98068863,15.64524,-4.3282,16.23289407,5.47524,0.4518,5.493848951,10.17,-4.78,11.2373173
25/08/2019 06:30,14.95056,-6.42652,16.27327268,0.07056,0.12348,0.142218227,14.88,-6.55,16.25782581,14.73056,-5.21652,15.6269472,0.07056,0.12348,0.142218227,14.66,-5.34,15.60228188
25/08/2019 07:00,15.43208,-6.38588,16.70115435,0.08208,0.11412,0.140572048,15.35,-6.5,16.66950809,15.21208,-5.18588,16.07173697,0.08208,0.11412,0.140572048,15.13,-5.3,16.03143475
25/08/2019 07:30,16.363,-6.26864,17.52266008,0.153,0.08136,0.173287188,16.21,-6.35,17.40938253,16.133,-5.06864,16.9104938,0.153,0.08136,0.173287188,15.98,-5.15,16.78936866
25/08/2019 08:00,17.43388,-6.07908,18.4633525,0.26388,0.07092,0.273244032,17.17,-6.15,18.23818522,17.19388,-4.89908,17.87821284,0.26388,0.07092,0.273244032,16.93,-4.97,17.64442688
25/08/2019 08:30,17.74388,-5.60244,18.60732682,0.98388,0.00756,0.983909045,16.76,-5.61,17.6739837,17.52388,-4.43244,18.07575433,0.98388,0.00756,0.983909045,16.54,-4.44,17.12557152
25/08/2019 09:00,19.54896,-5.30104,20.25494661,1.48896,-0.04104,1.489525483,18.06,-5.26,18.81040138,19.30896,-4.15104,19.75011568,1.48896,-0.04104,1.489525483,17.82,-4.11,18.28782382
25/08/2019 09:30,19.76168,-4.94748,20.37158695,1.92168,-0.08748,1.923670131,17.84,-4.86,18.49013791,19.53168,-3.80748,19.89933234,1.92168,-0.08748,1.923670131,17.61,-3.72,17.99862495
25/08/2019 10:00,20.78084,-5.69688,21.54756953,2.31084,-0.14688,2.315503237,18.47,-5.55,19.28583418,20.54084,-4.53688,21.03590711,2.31084,-0.14688,2.315503237,18.23,-4.39,18.7511333
25/08/2019 10:30,20.7752,-5.30972,21.44299563,2.6352,-0.18972,2.642020575,18.14,-5.12,18.84871348,20.5452,-4.15972,20.96207322,2.6352,-0.18972,2.642020575,17.91,-3.97,18.34472676
25/08/2019 11:00,20.94772,-5.0342,21.54414405,2.90772,-0.2142,2.91559895,18.04,-4.82,18.67281446,20.70772,-3.9042,21.07255194,2.90772,-0.2142,2.91559895,17.8,-3.69,18.17845153
25/08/2019 11:30,20.96308,-4.51168,21.44308699,3.13308,-0.30168,3.147570668,17.83,-4.21,18.3202893,20.73308,-3.37168,21.00544768,3.13308,-0.30168,3.147570668,17.6,-3.07,17.86574656
25/08/2019 12:00,21.04904,-4.4752,21.5195144,3.29904,-0.3852,3.321452086,17.75,-4.09,18.21512009,20.80904,-3.3352,21.07462229,3.29904,-0.3852,3.321452086,17.51,-2.95,17.75676209
25/08/2019 12:30,21.31384,-4.36932,21.75708466,3.45384,-0.40932,3.478010007,17.86,-3.96,18.29374757,21.08384,-3.22932,21.32971675,3.45384,-0.40932,3.478010007,17.63,-2.82,17.85411157
25/08/2019 13:00,21.50216,-4.48788,21.96551733,3.51216,-0.40788,3.535764975,17.99,-4.08,18.4468561,21.27216,-3.34788,21.5339985,3.51216,-0.40788,3.535764975,17.76,-2.94,18.00169992
25/08/2019 13:30,20.84256,-4.66892,21.35909926,3.56256,-0.44892,3.590732922,17.28,-4.22,17.7878273,20.61256,-3.52892,20.91245816,3.56256,-0.44892,3.590732922,17.05,-3.08,17.32596029
25/08/2019 14:00,20.16476,-4.76656,20.72046428,3.52476,-0.46656,3.555504365,16.64,-4.3,17.18661107,19.94476,-3.61656,20.27000142,3.52476,-0.46656,3.555504365,16.42,-3.15,16.71941686
25/08/2019 14:30,19.89708,-5.00292,20.51640809,3.45708,-0.41292,3.481652632,16.44,-4.59,17.06873458,19.65708,-3.83292,20.02728314,3.45708,-0.41292,3.481652632,16.2,-3.42,16.55706496
25/08/2019 15:00,19.46408,-5.08332,20.11692204,3.30408,-0.37332,3.325103377,16.16,-4.71,16.8324003,19.24408,-3.90332,19.63594974,3.30408,-0.37332,3.325103377,15.94,-3.53,16.32619062
25/08/2019 15:30,19.4666,-5.1364,20.13283687,3.1266,-0.3564,3.146847394,16.34,-4.78,17.02480543,19.2366,-3.9564,19.63924338,3.1266,-0.3564,3.146847394,16.11,-3.6,16.50733473
25/08/2019 16:00,19.5636,-5.2714,20.26134504,2.8836,-0.3114,2.900365308,16.68,-4.96,17.40183898,19.3436,-4.0914,19.7715557,2.8836,-0.3114,2.900365308,16.46,-3.78,16.8884576
25/08/2019 16:30,19.60404,-5.53604,20.3707173,2.62404,-0.26604,2.637491839,16.98,-5.27,17.77901291,19.37404,-4.35604,19.85770657,2.62404,-0.26604,2.637491839,16.75,-4.09,17.24211704
25/08/2019 17:00,20.09828,-5.61432,20.86771305,2.25828,-0.18432,2.26578958,17.84,-5.43,18.64806961,19.85828,-4.44432,20.34952739,2.25828,-0.18432,2.26578958,17.6,-4.26,18.10821913
25/08/2019 17:30,20.40268,-5.45968,21.12054585,1.91268,-0.22968,1.926420952,18.49,-5.23,19.2154365,20.15268,-4.28968,20.60417107,1.91268,-0.22968,1.926420952,18.24,-4.06,18.68639077
25/08/2019 18:00,20.743,-5.16744,21.37696155,1.683,-0.21744,1.69698826,19.06,-4.95,19.69228529,20.503,-4.01744,20.89288954,1.683,-0.21744,1.69698826,18.82,-3.8,19.19980208
25/08/2019 18:30,21.48708,-5.43796,22.16452156,1.20708,-0.14796,1.216114422,20.28,-5.29,20.95859012,21.23708,-4.26796,21.66169544,1.20708,-0.14796,1.216114422,20.03,-4.12,20.44933495
25/08/2019 19:00,20.771,-5.39564,21.46036747,0.801,-0.12564,0.810793691,19.97,-5.27,20.65366311,20.521,-4.24564,20.95559353,0.801,-0.12564,0.810793691,19.72,-4.12,20.14578864
25/08/2019 19:30,21.83512,-5.53928,22.52678602,0.55512,-0.08928,0.56225362,21.28,-5.45,21.96681361,21.57512,-4.38928,22.01707478,0.55512,-0.08928,0.56225362,21.02,-4.3,21.4553117
25/08/2019 20:00,22.12332,-5.75768,22.86027486,0.37332,-0.06768,0.37940533,21.75,-5.69,22.48196166,21.86332,-4.59768,22.34151792,0.37332,-0.06768,0.37940533,21.49,-4.53,21.96226309
25/08/2019 20:30,22.71236,-6.20456,23.54459304,0.16236,-0.03456,0.165997479,22.55,-6.17,23.37886653,22.44236,-5.05456,23.00452345,0.16236,-0.03456,0.165997479,22.28,-5.02,22.83853761
25/08/2019 21:00,23.50456,-6.38132,24.35540157,0.12456,0.05868,0.13769,23.38,-6.44,24.25073195,23.23456,-5.23132,23.8162022,0.12456,0.05868,0.13769,23.11,-5.29,23.70772448
25/08/2019 21:30,23.08852,-6.58188,24.00835063,0.12852,0.07812,0.150399883,22.96,-6.66,23.90642591,22.80852,-5.43188,23.44640495,0.12852,0.07812,0.150399883,22.68,-5.51,23.33971936
25/08/2019 22:00,22.18496,-6.64428,23.15856012,0.08496,0.04572,0.096480672,22.1,-6.69,23.09038978,21.92496,-5.47428,22.59804444,0.08496,0.04572,0.096480672,21.84,-5.52,22.52678406
25/08/2019 22:30,21.29768,-6.8852,22.38296568,0.06768,0.0648,0.093699639,21.23,-6.95,22.3386526,21.04768,-5.7052,21.80720387,0.06768,0.0648,0.093699639,20.98,-5.77,21.75898205
25/08/2019 23:00,20.12012,-7.1484,21.35225635,0.06012,0.1116,0.126763458,20.06,-7.26,21.33333542,19.85012,-5.9384,20.71935951,0.06012,0.1116,0.126763458,19.79,-6.05,20.69411994
25/08/2019 23:30,18.71148,-7.40832,20.12467861,0.05148,0.12168,0.132121962,18.66,-7.53,20.12204016,18.47148,-6.19832,19.48370458,0.05148,0.12168,0.132121962,18.42,-6.32,19.47405453
26/08/2019 00:00,17.55112,-7.57688,19.11677075,0.05112,0.12312,0.133310873,17.5,-7.7,19.1191004,17.31112,-6.36688,18.44483767,0.05112,0.12312,0.133310873,17.26,-6.49,18.43984002
26/08/2019 00:30,16.69788,-7.67868,18.37882812,0.04788,0.12132,0.130426365,16.65,-7.8,18.38647601,16.45788,-6.46868,17.68348481,0.04788,0.12132,0.130426365,16.41,-6.59,17.68378353
26/08/2019 01:00,15.95212,-7.7676,17.74276591,0.04212,0.1224,0.129444407,15.91,-7.89,17.75894704,15.72212,-6.5476,17.03103412,0.04212,0.1224,0.129444407,15.68,-6.67,17.03969777
26/08/2019 01:30,15.35392,-7.86364,17.25049835,0.04392,0.12636,0.133775244,15.31,-7.99,17.2695165,15.13392,-6.63364,16.52394366,0.04392,0.12636,0.133775244,15.09,-6.76,16.53498412
26/08/2019 02:00,14.965,-7.80976,16.88027181,0.045,0.12024,0.128384803,14.92,-7.93,16.8964878,14.755,-6.57976,16.15559552,0.045,0.12024,0.128384803,14.71,-6.7,16.16397538
26/08/2019 02:30,14.79284,-6.574,16.18782231,0.04284,0.126,0.133083679,14.75,-6.7,16.2003858,14.58284,-5.374,15.54152819,0.04284,0.126,0.133083679,14.54,-5.5,15.54546879
26/08/2019 03:00,14.46888,-6.41472,15.82710084,0.03888,0.12528,0.131174437,14.43,-6.54,15.84286906,14.23888,-5.21472,15.16373992,0.03888,0.12528,0.131174437,14.2,-5.34,15.17088
26/08/2019 03:30,14.30744,-6.54076,15.7316363,0.03744,0.12924,0.134553823,14.27,-6.67,15.75188243,14.09744,-5.33076,15.07165607,0.03744,0.12924,0.134553823,14.06,-5.46,15.08294401
26/08/2019 04:00,14.14636,-6.58976,15.60591036,0.03636,0.12024,0.125617305,14.11,-6.71,15.62421838,13.93636,-5.37976,14.93867289,0.03636,0.12024,0.125617305,13.9,-5.5,14.94857853
26/08/2019 04:30,14.18708,-6.53976,15.62183407,0.03708,0.12024,0.125827596,14.15,-6.66,15.63899293,13.97708,-5.31976,14.95522022,0.03708,0.12024,0.125827596,13.94,-5.44,14.96386314
26/08/2019 05:00,14.2278,-6.55112,15.66357131,0.0378,0.12888,0.134308951,14.19,-6.68,15.68370173,14.0178,-5.34112,15.00087596,0.0378,0.12888,0.134308951,13.98,-5.47,15.0120385
26/08/2019 05:30,14.60708,-6.40104,15.94804374,0.03708,0.13896,0.14382214,14.57,-6.54,15.97048841,14.38708,-5.19104,15.29493273,0.03708,0.13896,0.14382214,14.35,-5.33,15.30788686
26/08/2019 06:00,14.92104,-6.37716,16.22669419,0.04104,0.13284,0.139035057,14.88,-6.51,16.24175175,14.69104,-5.18716,15.57990004,0.04104,0.13284,0.139035057,14.65,-5.32,15.58604825
26/08/2019 06:30,15.38888,-6.1422,16.56937683,0.03888,0.1278,0.133583286,15.35,-6.27,16.58117607,15.16888,-4.9322,15.95059614,0.03888,0.1278,0.133583286,15.13,-5.06,15.95369863
26/08/2019 07:00,15.81052,-6.0746,16.93733473,0.11052,0.0954,0.145999419,15.7,-6.17,16.8688737,15.59052,-4.8746,16.33481065,0.11052,0.0954,0.145999419,15.48,-4.97,16.25826867
26/08/2019 07:30,16.05208,-5.91044,17.10562987,0.26208,0.07956,0.273889978,15.79,-5.99,16.88798982,15.82208,-4.72044,16.51123161,0.26208,0.07956,0.273889978,15.56,-4.8,16.2835377
26/08/2019 08:00,16.73624,-5.73032,17.69006209,0.51624,0.04968,0.518624951,16.22,-5.78,17.21908244,16.51624,-4.54032,17.12894303,0.51624,0.04968,0.518624951,16,-4.59,16.64536272
26/08/2019 08:30,18.00084,-5.35208,18.77964326,0.87084,0.00792,0.870876014,17.13,-5.36,17.94899719,17.76084,-4.17208,18.24427825,0.87084,0.00792,0.870876014,16.89,-4.18,17.39955459
26/08/2019 09:00,19.14016,-5.06172,19.79814977,1.10016,0.00828,1.100191158,18.04,-5.07,18.73890338,18.90016,-3.89172,19.29667154,1.10016,0.00828,1.100191158,17.8,-3.9,18.22223916
26/08/2019 09:30,20.87504,-4.67444,21.39200047,1.08504,0.02556,1.085341013,19.79,-4.7,20.34045476,20.63504,-3.52444,20.9338614,1.08504,0.02556,1.085341013,19.55,-3.55,19.86970055
26/08/2019 10:00,21.20104,-4.25484,21.62377767,1.48104,-0.02484,1.481248294,19.72,-4.23,20.16857209,20.95104,-3.12484,21.18279259,1.48104,-0.02484,1.481248294,19.47,-3.1,19.71524537
26/08/2019 10:30,21.02364,-4.70548,21.54379217,1.76364,-0.10548,1.766791465,19.26,-4.6,19.801707,20.78364,-3.57548,21.0889485,1.76364,-0.10548,1.766791465,19.02,-3.47,19.33394166
26/08/2019 11:00,21.3448,-4.9506,21.91138808,1.6848,-0.0306,1.685077862,19.66,-4.92,20.26627741,21.0948,-3.8306,21.43977806,1.6848,-0.0306,1.685077862,19.41,-3.8,19.77847567
26/08/2019 11:30,21.97028,-5.08344,22.55071098,2.06028,-0.07344,2.061588492,19.91,-5.01,20.53066487,21.72028,-3.94344,22.07535464,2.06028,-0.07344,2.061588492,19.66,-3.87,20.03727776
26/08/2019 12:00,21.34584,-5.05816,21.93695211,2.89584,-0.21816,2.904045986,18.45,-4.84,19.07427849,21.11584,-3.92816,21.47810839,2.89584,-0.21816,2.904045986,18.22,-3.71,18.5938834
26/08/2019 12:30,20.56708,-4.67992,21.09280519,3.18708,-0.25992,3.197661229,17.38,-4.42,17.93323172,20.33708,-3.53992,20.64286454,3.18708,-0.25992,3.197661229,17.15,-3.28,17.46083904
26/08/2019 13:00,20.05172,-4.50644,20.55187282,3.41172,-0.31644,3.426363616,16.64,-4.19,17.15942015,19.82172,-3.36644,20.10555898,3.41172,-0.31644,3.426363616,16.41,-3.05,16.69103352
26/08/2019 13:30,19.524,-4.24472,19.98009569,3.384,-0.41472,3.40931792,16.14,-3.83,16.58820364,19.314,-3.11472,19.56353947,3.384,-0.41472,3.40931792,15.93,-2.7,16.15719344
26/08/2019 14:00,19.41852,-4.28676,19.88605618,3.36852,-0.35676,3.387359545,16.05,-3.93,16.52414597,19.18852,-3.13676,19.44321381,3.36852,-0.35676,3.387359545,15.82,-2.78,16.06240331
26/08/2019 14:30,19.19596,-4.39176,19.69193836,3.04596,-0.31176,3.061873057,16.15,-4.08,16.65739776,18.97596,-3.26176,19.25424982,3.04596,-0.31176,3.061873057,15.93,-2.95,16.20084566
26/08/2019 15:00,19.0278,-4.5262,19.55872336,3.0978,-0.3762,3.12055945,15.93,-4.15,16.46169493,18.7978,-3.3762,19.09858663,3.0978,-0.3762,3.12055945,15.7,-3,15.98405455
26/08/2019 15:30,20.06672,-4.62324,20.59241607,3.18672,-0.36324,3.207355243,16.88,-4.26,17.40925041,19.84672,-3.48324,20.15006838,3.18672,-0.36324,3.207355243,16.66,-3.12,16.94963126
26/08/2019 16:00,20.31508,-4.8444,20.88469982,3.02508,-0.1944,3.031319905,17.29,-4.65,17.90437377,20.08508,-3.6944,20.42202316,3.02508,-0.1944,3.031319905,17.06,-3.5,17.41532658
26/08/2019 16:30,20.21548,-5.02804,20.8313902,2.44548,-0.15804,2.450581374,17.77,-4.87,18.42524898,19.97548,-3.88804,20.35034782,2.44548,-0.15804,2.450581374,17.53,-3.73,17.92243845
26/08/2019 17:00,20.96292,-5.05952,21.56485005,2.12292,-0.11952,2.126281815,18.84,-4.94,19.47688887,20.73292,-3.90952,21.09830131,2.12292,-0.11952,2.126281815,18.61,-3.79,18.99200358
26/08/2019 17:30,21.41808,-4.5464,21.8952941,1.82808,-0.1764,1.836571111,19.59,-4.37,20.0714972,21.16808,-3.4164,21.44200084,1.82808,-0.1764,1.836571111,19.34,-3.24,19.6095181
26/08/2019 18:00,22.20604,-3.85984,22.53900125,4.40604,-0.15984,4.408938342,17.8,-3.7,18.18048404,21.97604,-2.73984,22.14617478,4.40604,-0.15984,4.408938342,17.57,-2.58,17.75841491
26/08/2019 18:30,23.68568,-3.77844,23.98516304,6.56568,-0.11844,6.566748198,17.12,-3.66,17.5068558,23.46568,-2.63844,23.61354492,6.56568,-0.11844,6.566748198,16.9,-2.52,17.08684874
26/08/2019 19:00,24.34212,-4.02732,24.67302398,5.71212,-0.06732,5.712516685,18.63,-3.96,19.0462201,24.11212,-2.89732,24.28556761,5.71212,-0.06732,5.712516685,18.4,-2.83,18.61636108
26/08/2019 19:30,24.32448,-4.283,24.69867236,5.60448,-0.063,5.604834081,18.72,-4.22,19.18975768,24.08448,-3.153,24.28998942,5.60448,-0.063,5.604834081,18.48,-3.09,18.73655518
26/08/2019 20:00,24.29292,-4.45892,24.69874348,5.45292,0.00108,5.452920107,18.84,-4.46,19.3607128,24.06292,-3.31892,24.29072557,5.45292,0.00108,5.452920107,18.61,-3.32,18.90382236
26/08/2019 20:30,26.90628,-4.43096,27.26868735,9.56628,0.95904,9.614232718,17.34,-5.39,18.15840577,26.67628,-3.29096,26.87851061,9.56628,0.95904,9.614232718,17.11,-4.25,17.62993477
26/08/2019 21:00,26.9524,-4.61872,27.34528186,10.2024,1.15128,10.26715206,16.75,-5.77,17.71596455,26.7324,-3.45872,26.95522127,10.2024,1.15128,10.26715206,16.53,-4.61,17.16079835
26/08/2019 21:30,24.52044,-5.97868,25.23879142,2.44044,0.66132,2.528456354,22.08,-6.64,23.05679943,24.24044,-4.82868,24.71669642,2.44044,0.66132,2.528456354,21.8,-5.49,22.48066058
26/08/2019 22:00,23.42248,-6.49724,24.30692693,0.04248,0.12276,0.129902148,23.38,-6.62,24.29915225,23.14248,-5.34724,23.7522074,0.04248,0.12276,0.129902148,23.1,-5.47,23.73880578
26/08/2019 22:30,22.31284,-6.60824,23.27083292,0.04284,0.13176,0.138549497,22.27,-6.74,23.26758475,22.05284,-5.43824,22.71348072,0.04284,0.13176,0.138549497,22.01,-5.57,22.7038543
26/08/2019 23:00,20.8178,-6.88724,21.92749123,0.0378,0.12276,0.128447879,20.78,-7.01,21.93053807,20.5678,-5.70724,21.34495222,0.0378,0.12276,0.128447879,20.53,-5.83,21.34173845
26/08/2019 23:30,19.2056,-6.78192,20.36785483,0.0756,0.11808,0.140207869,19.13,-6.9,20.33634431,18.9556,-5.59192,19.76320674,0.0756,0.11808,0.140207869,18.88,-5.71,19.7245659
27/08/2019 00:00,17.81472,-6.89428,19.10223404,0.05472,0.13572,0.146335904,17.76,-7.03,19.10074606,17.58472,-5.69428,18.48370099,0.05472,0.13572,0.146335904,17.53,-5.83,18.47403042
27/08/2019 00:30,16.82688,-6.97788,18.21633058,0.05688,0.13212,0.143843765,16.77,-7.11,18.21496637,16.59688,-5.76788,17.57056816,0.05688,0.13212,0.143843765,16.54,-5.9,17.56079725
27/08/2019 01:00,15.822,-6.68788,17.17741025,0.162,0.04212,0.167386064,15.66,-6.73,17.0448966,15.602,-5.48788,16.53902146,0.162,0.04212,0.167386064,15.44,-5.53,16.40044207
27/08/2019 01:30,15.55676,-6.98856,17.05440566,0.35676,0.00144,0.356762906,15.2,-6.99,16.73021518,15.32676,-5.77856,16.37990622,0.35676,0.00144,0.356762906,14.97,-5.78,16.04709631
27/08/2019 02:00,15.20144,-7.12056,16.78648721,0.27144,0.01944,0.272135237,14.93,-7.14,16.54945618,14.98144,-5.93056,16.11257541,0.27144,0.01944,0.272135237,14.71,-5.95,15.86778497
27/08/2019 02:30,15.01836,-7.15984,16.63774161,0.19836,0.02016,0.199381833,14.82,-7.18,16.46768958,14.80836,-5.94984,15.95895115,0.19836,0.02016,0.199381833,14.61,-5.97,15.78268038
27/08/2019 03:00,14.4748,-6.96964,16.06535766,0.3348,0.00036,0.334800194,14.14,-6.97,15.76453298,14.2648,-5.76964,15.38743854,0.3348,0.00036,0.334800194,13.93,-5.77,15.07772529
27/08/2019 03:30,14.44852,-7.0338,16.06966312,0.30852,0.0162,0.308945028,14.14,-7.05,15.80006646,14.22852,-5.8238,15.3742456,0.30852,0.0162,0.308945028,13.92,-5.84,15.09542977
27/08/2019 04:00,14.74992,-7.35408,16.48158465,0.07992,0.11592,0.140800045,14.67,-7.47,16.46237528,14.52992,-6.14408,15.77556003,0.07992,0.11592,0.140800045,14.45,-6.26,15.74770142
27/08/2019 04:30,14.96416,-7.37624,16.68337499,0.07416,0.11376,0.135797803,14.89,-7.49,16.6676993,14.74416,-6.16624,15.98163852,0.07416,0.11376,0.135797803,14.67,-6.28,15.95767214
27/08/2019 05:00,15.14532,-7.2058,16.77212782,0.08532,0.1242,0.150682256,15.06,-7.33,16.74910445,14.93532,-5.9958,16.09389329,0.08532,0.1242,0.150682256,14.85,-6.12,16.06165932
27/08/2019 05:30,16.05152,-6.9486,17.49097871,0.10152,0.1314,0.166049,15.95,-7.08,17.45075643,15.82152,-5.7686,16.84034563,0.10152,0.1314,0.166049,15.72,-5.9,16.79072363
27/08/2019 06:00,17.22944,-6.71364,18.49125644,0.10944,0.12636,0.167164479,17.12,-6.84,18.43583467,16.99944,-5.51364,17.87123908,0.10944,0.12636,0.167164479,16.89,-5.64,17.80678803
27/08/2019 06:30,19.155,-6.29888,20.16407484,0.045,0.14112,0.14812108,19.11,-6.44,20.16595398,18.895,-5.11888,19.5761068,0.045,0.14112,0.14812108,18.85,-5.26,19.57013286
27/08/2019 07:00,20.32872,-5.86956,21.15912549,0.10872,0.10044,0.148014297,20.22,-5.97,21.08291488,20.07872,-4.71956,20.62593618,0.10872,0.10044,0.148014297,19.97,-4.82,20.54344908
27/08/2019 07:30,21.83532,-5.13332,22.43060797,0.17532,0.07668,0.191355493,21.66,-5.21,22.2777849,21.56532,-3.99332,21.93193177,0.17532,0.07668,0.191355493,21.39,-4.07,21.77376862
27/08/2019 08:00,22.93196,-4.4754,23.36458847,1.19196,0.0846,1.194958494,21.74,-4.56,22.21308623,22.67196,-3.3554,22.91891096,1.19196,0.0846,1.194958494,21.48,-3.44,21.75371233
27/08/2019 08:30,25.40696,-3.59528,25.66007901,4.11696,0.05472,4.117323636,21.29,-3.65,21.60061573,25.14696,-2.49528,25.27045745,4.11696,0.05472,4.117323636,21.03,-2.55,21.18403644
27/08/2019 09:00,27.70784,-3.31288,27.90518897,5.39784,0.35712,5.409640594,22.31,-3.67,22.60984299,27.45784,-2.22288,27.54767092,5.39784,0.35712,5.409640594,22.06,-2.58,22.21035794
27/08/2019 09:30,28.36244,-2.0204,28.43431059,14.03244,-1.0404,14.07095606,14.33,-0.98,14.36347103,27.95244,-4.5104,28.31400025,14.03244,-1.0404,14.07095606,13.92,-3.47,14.3459855
27/08/2019 10:00,29.52316,2.58256,29.6359004,13.94316,-1.29744,14.00339464,15.58,3.88,16.05586497,28.72316,-6.16744,29.3778358,13.94316,-1.29744,14.00339464,14.78,-4.87,15.56166122
27/08/2019 10:30,30.02224,2.28852,30.10933773,6.76224,0.75852,6.804648588,23.26,1.53,23.31026598,28.96224,-6.48148,29.67862748,6.76224,0.75852,6.804648588,22.2,-7.24,23.35075159
27/08/2019 11:00,29.60284,2.28312,29.69075231,6.25284,0.57312,6.279050454,23.35,1.71,23.41253083,28.56284,-6.45688,29.28356413,6.25284,0.57312,6.279050454,22.31,-7.03,23.3913873
27/08/2019 11:30,30.18288,2.49828,30.28609661,5.94288,0.63828,5.977058144,24.24,1.86,24.31125665,29.11288,-6.23172,29.77237169,5.94288,0.63828,5.977058144,23.17,-6.87,24.16703954
27/08/2019 12:00,30.01156,2.40608,30.10785536,4.92156,0.31608,4.931699443,25.09,2.09,25.17689814,28.91156,-6.33392,29.59724386,4.92156,0.31608,4.931699443,23.99,-6.65,24.89462994
27/08/2019 12:30,29.06268,2.45164,29.16590317,5.15268,-0.01836,5.15271271,23.91,2.47,24.03724194,28.00268,-6.24836,28.6913243,5.15268,-0.01836,5.15271271,22.85,-6.23,23.68407482
27/08/2019 13:00,27.89404,2.75788,28.03004405,6.13404,-0.13212,6.13546269,21.76,2.89,21.95107514,26.90404,-5.95212,27.55458403,6.13404,-0.13212,6.13546269,20.77,-5.82,21.57000927
27/08/2019 13:30,26.70412,2.57648,26.82812469,6.41412,-0.17352,6.416466673,20.29,2.75,20.4755122,25.74412,-6.12352,26.46237351,6.41412,-0.17352,6.416466673,19.33,-5.95,20.22501916
27/08/2019 14:00,26.43812,3.0262,26.61075113,5.56812,-0.1638,5.57052877,20.87,3.19,21.11238973,25.45812,-5.6438,26.0762028,5.56812,-0.1638,5.57052877,19.89,-5.48,20.63110516
27/08/2019 14:30,27.03368,3.21252,27.22388913,5.23368,-0.08748,5.234411055,21.8,3.3,22.04835595,26.03368,-5.45748,26.59955981,5.23368,-0.08748,5.234411055,20.8,-5.37,21.48201341
27/08/2019 15:00,27.01024,3.15724,27.19413961,4.71024,-0.03276,4.710353922,22.3,3.19,22.52700823,26.00024,-5.52276,26.580319,4.71024,-0.03276,4.710353922,21.29,-5.49,21.98645492
27/08/2019 15:30,26.46364,3.06648,26.64071211,5.18364,-0.08352,5.184312803,21.28,3.15,21.51187811,25.46364,-5.66352,26.0858663,5.18364,-0.08352,5.184312803,20.28,-5.58,21.03365874
27/08/2019 16:00,27.51848,3.069,27.68908634,3.85848,0.009,3.858490496,23.66,3.06,23.85705766,26.45848,-5.651,27.05522066,3.85848,0.009,3.858490496,22.6,-5.66,23.29797416
27/08/2019 16:30,27.51892,2.54892,27.63671383,4.40892,-0.00108,4.408920132,23.11,2.55,23.25026021,26.46892,-6.19108,27.18332573,4.40892,-0.00108,4.408920132,22.06,-6.19,22.91199904
27/08/2019 17:00,28.36116,2.08212,28.43748618,5.14116,-0.04788,5.14138295,23.22,2.13,23.31748914,27.31116,-6.64788,28.10860667,5.14116,-0.04788,5.14138295,22.17,-6.6,23.13155637
27/08/2019 17:30,28.31812,1.64444,28.36582633,6.82812,-0.74556,6.868703113,21.49,2.39,21.62249292,27.33812,-7.07556,28.2389156,6.82812,-0.74556,6.868703113,20.51,-6.33,21.46459876
27/08/2019 18:00,28.29636,1.52232,28.33728017,11.10636,-2.40768,11.364337,17.19,3.93,17.63351922,27.42636,-7.22768,28.36273226,11.10636,-2.40768,11.364337,16.32,-4.82,17.01689748
27/08/2019 18:30,28.44468,1.54916,28.4868341,11.16468,-2.40084,11.41989983,17.28,3.95,17.72571296,27.58468,-7.20084,28.5090629,11.16468,-2.40084,11.41989983,16.42,-4.8,17.10720316
27/08/2019 19:00,29.07828,1.17636,29.10206506,7.83828,-1.40364,7.962966696,21.24,2.58,21.39612114,28.07828,-7.70364,29.11590419,7.83828,-1.40364,7.962966696,20.24,-6.3,21.19782064
27/08/2019 19:30,29.63744,3.09816,29.79893362,3.99744,0.03816,3.997622136,25.64,3.06,25.8219519,28.51744,-5.78184,29.09766413,3.99744,0.03816,3.997622136,24.52,-5.82,25.201246
27/08/2019 20:00,29.16232,3.45784,29.36660629,3.35232,0.08784,3.353470627,25.81,3.37,26.02907989,28.04232,-5.41216,28.5598177,3.35232,0.08784,3.353470627,24.69,-5.5,25.29517938
27/08/2019 20:30,29.08376,3.18284,29.2574019,0.47376,-0.04716,0.476101463,28.61,3.23,28.79175229,27.87376,-5.62716,28.43609372,0.47376,-0.04716,0.476101463,27.4,-5.58,27.96241048
27/08/2019 21:00,28.45452,3.10324,28.62323893,0.61452,0.00324,0.614528541,27.84,3.1,28.01206169,27.27452,-5.71676,27.86719911,0.61452,0.00324,0.614528541,26.66,-5.72,27.26671964
27/08/2019 21:30,27.07712,2.87608,27.22943745,0.80712,0.04608,0.808434327,26.27,2.83,26.42199463,25.94712,-5.94392,26.61922653,0.80712,0.04608,0.808434327,25.14,-5.99,25.84375553
27/08/2019 22:00,26.5178,2.83408,26.66881561,3.8178,0.60408,3.865295524,22.7,2.23,22.80927224,25.4878,-5.97592,26.17899098,3.8178,0.60408,3.865295524,21.67,-6.58,22.6469711
27/08/2019 22:30,25.47504,2.69904,25.6176205,5.31504,0.95904,5.400871034,20.16,1.74,20.23494996,24.51504,-6.14096,25.27248654,5.31504,0.95904,5.400871034,19.2,-7.1,20.47071078
27/08/2019 23:00,23.60072,2.29072,23.71162969,5.31072,0.99072,5.402339589,18.29,1.3,18.33614191,22.70072,-6.38928,23.58273918,5.31072,0.99072,5.402339589,17.39,-7.38,18.89117519
27/08/2019 23:30,21.23188,0.67492,21.24260449,2.98188,0.66492,3.055114882,18.25,0.01,18.25000274,20.34188,-7.83508,21.79863667,2.98188,0.66492,3.055114882,17.36,-8.5,19.3292421
28/08/2019 00:00,18.90664,0.42164,18.91134095,0.65664,-0.01836,0.656896627,18.25,0.44,18.25530334,18.03664,-8.06836,19.75901859,0.65664,-0.01836,0.656896627,17.38,-8.05,19.15376986
28/08/2019 00:30,17.20516,0.6266,17.21656639,1.05516,-0.0234,1.055419436,16.15,0.65,16.1630752,16.37516,-7.9034,18.18267298,1.05516,-0.0234,1.055419436,15.32,-7.88,17.2277915
28/08/2019 01:00,16.51248,0.48296,16.51954134,0.85248,0.01296,0.852578508,15.66,0.47,15.66705141,15.71248,-8.02704,17.64413214,0.85248,0.01296,0.852578508,14.86,-8.04,16.89559706
28/08/2019 01:30,16.77932,0.9072,16.80382669,0.40932,0.0072,0.40938332,16.37,0.9,16.39472171,15.93932,-7.6828,17.69427416,0.40932,0.0072,0.40938332,15.53,-7.69,17.32965666
28/08/2019 02:00,16.41196,1.45136,16.47600913,0.38196,-0.00864,0.382057707,16.03,1.46,16.09635052,15.60196,-7.13864,17.15754461,0.38196,-0.00864,0.382057707,15.22,-7.13,16.80729901
28/08/2019 02:30,16.13796,1.44848,16.20283454,0.50796,-0.01152,0.508090614,15.63,1.46,15.69804128,15.32796,-7.19152,16.9311641,0.50796,-0.01152,0.508090614,14.82,-7.18,16.46768958
28/08/2019 03:00,16.15096,1.18056,16.19404924,0.39096,-0.01944,0.391443017,15.76,1.2,15.80561925,15.34096,-7.44944,17.05400862,0.39096,-0.01944,0.391443017,14.95,-7.43,16.69453204
28/08/2019 03:30,15.72892,-1.572,15.80728023,0.44892,0.018,0.449280721,15.28,-1.59,15.36250305,15.17892,-6.092,16.35579641,0.44892,0.018,0.449280721,14.73,-6.11,15.94694328
28/08/2019 04:00,15.23748,-5.83528,16.31659552,0.53748,0.05472,0.540258298,14.7,-5.89,15.83610116,15.06748,-4.22528,15.64870425,0.53748,0.05472,0.540258298,14.53,-4.28,15.14725388
28/08/2019 04:30,15.2684,-5.59724,16.26201507,0.6084,0.03276,0.609281362,14.66,-5.63,15.70390079,15.0884,-3.97724,15.60378969,0.6084,0.03276,0.609281362,14.48,-4.01,15.02499584
28/08/2019 05:00,15.31332,-5.39092,16.23452457,0.37332,0.01908,0.373807262,14.94,-5.41,15.88935807,15.14332,-3.80092,15.6130437,0.37332,0.01908,0.373807262,14.77,-3.82,15.25599227
28/08/2019 05:30,16.12192,-5.78196,17.12738643,0.42192,-0.02196,0.422491098,15.7,-5.76,16.72326523,15.94192,-4.20196,16.48639685,0.42192,-0.02196,0.422491098,15.52,-4.18,16.07304576
28/08/2019 06:00,17.01972,-6.26332,18.13560163,0.36972,-0.01332,0.369959864,16.65,-6.25,17.78440328,16.82972,-4.67332,17.46652212,0.36972,-0.01332,0.369959864,16.46,-4.66,17.10693427
28/08/2019 06:30,19.14424,-5.80244,20.00425543,0.35424,0.00756,0.354320662,18.79,-5.81,19.66774517,18.95424,-4.26244,19.42759915,0.35424,0.00756,0.354320662,18.6,-4.27,19.08383871
28/08/2019 07:00,19.89732,-6.84356,21.0413321,0.51732,0.04644,0.519400285,19.38,-6.89,20.56833732,19.69732,-5.28356,20.39363679,0.51732,0.04644,0.519400285,19.18,-5.33,19.90681542
