Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
28/08/2019 07:30,21.09056,-7.01104,22.22535496,1.06056,-0.04104,1.061353756,20.03,-6.97,21.20805979,20.88056,-5.48104,21.58795,1.06056,-0.04104,1.061353756,19.82,-5.44,20.55300465
28/08/2019 08:00,22.073,-6.30672,22.95630733,1.233,-0.03672,1.233546658,20.84,-6.27,21.76277786,21.863,-4.78672,22.38087258,1.233,-0.03672,1.233546658,20.63,-4.75,21.16977562
28/08/2019 08:30,24.16612,-6.5048,25.02626178,1.35612,-0.0648,1.357667299,22.81,-6.44,23.70168137,23.94612,-5.0148,24.46558567,1.35612,-0.0648,1.357667299,22.59,-4.95,23.12597241
28/08/2019 09:00,25.4662,-7.68036,26.59915924,1.4562,-0.09036,1.459000812,24.01,-7.59,25.181108,25.2362,-6.17036,25.9795907,1.4562,-0.09036,1.459000812,23.78,-6.08,24.54495468
28/08/2019 09:30,25.63508,-7.88132,26.81925673,2.03508,-0.12132,2.038693,23.6,-7.76,24.84305939,25.40508,-6.36132,26.18939636,2.03508,-0.12132,2.038693,23.37,-6.24,24.18872671
28/08/2019 10:00,26.25888,-8.108,27.48214771,1.83888,-0.108,1.842048765,24.42,-8,25.6970115,26.02888,-6.578,26.84720987,1.83888,-0.108,1.842048765,24.19,-6.47,25.04030751
28/08/2019 10:30,26.5008,-8.06364,27.70044568,1.4508,-0.14364,1.457893374,25.05,-7.92,26.27220775,26.2608,-6.53364,27.06137595,1.4508,-0.14364,1.457893374,24.81,-6.39,25.61968384
28/08/2019 11:00,26.55044,-7.85592,27.68828892,1.99044,-0.20592,2.001063327,24.56,-7.65,25.72384303,26.31044,-6.33592,27.06257813,1.99044,-0.20592,2.001063327,24.32,-6.13,25.08065589
28/08/2019 11:30,27.79884,-8.19316,28.98108652,0.97884,-0.08316,0.98236619,26.82,-8.11,28.01935938,27.54884,-6.67316,28.34554021,0.97884,-0.08316,0.98236619,26.57,-6.59,27.37504338
28/08/2019 12:00,27.69508,-7.885,28.79567122,1.22508,-0.135,1.232495844,26.47,-7.75,27.58121462,27.46508,-6.365,28.19297509,1.22508,-0.135,1.232495844,26.24,-6.23,26.9694364
28/08/2019 12:30,27.09008,-7.71416,28.16701438,2.08008,-0.25416,2.095550074,25.01,-7.46,26.09888312,26.84008,-6.20416,27.54780383,2.08008,-0.25416,2.095550074,24.76,-5.95,25.46487974
28/08/2019 13:00,28.32188,-8.14476,29.46974724,1.18188,-0.10476,1.186513798,27.14,-8.04,28.30585099,28.08188,-6.63476,28.85501732,1.18188,-0.10476,1.186513798,26.9,-6.53,27.68123733
28/08/2019 13:30,28.3316,-8.47312,29.57149508,0.5616,-0.03312,0.562575768,27.77,-8.44,29.02423987,28.0816,-6.94312,28.92720474,0.5616,-0.03312,0.562575768,27.52,-6.91,28.3742577
28/08/2019 14:00,28.80832,-8.59948,30.06443676,0.32832,0.02052,0.328960625,28.48,-8.62,29.75592042,28.54832,-7.06948,29.41061241,0.32832,0.02052,0.328960625,28.22,-7.09,29.09701875
28/08/2019 14:30,28.35964,-8.71356,29.66808569,0.44964,0.04644,0.452031861,27.91,-8.76,29.25244776,28.11964,-7.19356,29.02518664,0.44964,0.04644,0.452031861,27.67,-7.24,28.6015122
28/08/2019 15:00,27.52776,-8.80708,28.9022876,0.52776,0.05292,0.530406584,27,-8.86,28.41653744,27.27776,-7.27708,28.23175666,0.52776,0.05292,0.530406584,26.75,-7.33,27.73610283
28/08/2019 15:30,27.54396,-9.06368,28.99689686,0.36396,0.07632,0.371875818,27.18,-9.14,28.67563426,27.29396,-7.54368,28.31726259,0.36396,0.07632,0.371875818,26.93,-7.62,27.98730605
28/08/2019 16:00,27.37696,-9.21672,28.88677667,0.96696,0.05328,0.968426765,26.41,-9.27,27.9896588,27.13696,-7.67672,28.2018905,0.96696,0.05328,0.968426765,26.17,-7.73,27.28775916
28/08/2019 16:30,27.78636,-9.08072,29.232538,1.74636,-0.00072,1.746360148,26.04,-9.08,27.57767213,27.53636,-7.54072,28.55019405,1.74636,-0.00072,1.746360148,25.79,-7.54,26.86960551
28/08/2019 17:00,27.57676,-9.47476,29.15902552,1.25676,-0.01476,1.256846671,26.32,-9.46,27.96844651,27.32676,-7.93476,28.45544286,1.25676,-0.01476,1.256846671,26.07,-7.92,27.24649152
28/08/2019 17:30,26.94712,-9.49484,28.57095138,1.07712,-0.11484,1.083224686,25.87,-9.38,27.51801773,26.70712,-7.95484,27.86664203,1.07712,-0.11484,1.083224686,25.63,-7.84,26.80228535
28/08/2019 18:00,27.57196,-9.41824,29.13616692,4.16196,-0.04824,4.162239558,23.41,-9.37,25.21557059,27.35196,-7.86824,28.46118263,4.16196,-0.04824,4.162239558,23.19,-7.82,24.47301575
28/08/2019 18:30,28.568,-9.9858,30.26296128,2.898,0.0342,2.898201794,25.67,-10.02,27.55629329,28.318,-8.4458,29.55064571,2.898,0.0342,2.898201794,25.42,-8.48,26.79714164
28/08/2019 19:00,27.76472,-10.27772,29.60593192,0.50472,0.06228,0.508548008,27.26,-10.34,29.15515735,27.51472,-8.73772,28.8687992,0.50472,0.06228,0.508548008,27.01,-8.8,28.40739516
28/08/2019 19:30,27.27008,-9.62332,28.91825636,4.78008,-0.01332,4.780098558,22.49,-9.61,24.45715028,27.05008,-8.08332,28.23201888,4.78008,-0.01332,4.780098558,22.27,-8.07,23.68708087
28/08/2019 20:00,26.3238,-9.28844,27.91446872,5.6538,-0.02844,5.65387153,20.67,-9.26,22.64942604,26.1138,-7.72844,27.23342313,5.6538,-0.02844,5.65387153,20.46,-7.7,21.86096064
28/08/2019 20:30,26.0598,-9.96052,27.89847908,2.3598,0.06948,2.360822634,23.7,-10.03,25.73501311,25.8198,-8.41052,27.15509011,2.3598,0.06948,2.360822634,23.46,-8.48,24.94558077
28/08/2019 21:00,25.92704,-10.1906,27.85784865,0.34704,0.0594,0.35208681,25.58,-10.25,27.55719325,25.68704,-8.6506,27.10455505,0.34704,0.0594,0.35208681,25.34,-8.71,26.79514322
28/08/2019 21:30,24.29264,-10.49016,26.46083549,0.42264,0.06984,0.428371562,23.87,-10.56,26.1015421,24.05264,-8.94016,25.66039656,0.42264,0.06984,0.428371562,23.63,-9.01,25.28946421
28/08/2019 22:00,23.09636,-10.69664,25.45309318,0.57636,-0.02664,0.576975337,22.52,-10.67,24.91985754,22.86636,-9.10664,24.61303134,0.57636,-0.02664,0.576975337,22.29,-9.08,24.06845446
28/08/2019 22:30,20.87312,-9.66932,23.00397548,0.75312,-0.04932,0.754733196,20.12,-9.62,22.30154255,20.66312,-8.09932,22.19377193,0.75312,-0.04932,0.754733196,19.91,-8.05,21.4758143
28/08/2019 23:00,18.95532,-9.79664,21.33725173,0.98532,-0.02664,0.985680066,17.97,-9.77,20.45418784,18.75532,-8.19664,20.46819327,0.98532,-0.02664,0.985680066,17.77,-8.17,19.55816454
28/08/2019 23:30,18.538,-8.40332,20.35370313,0.918,-0.01332,0.91809663,17.62,-8.39,19.51554509,18.338,-6.78332,19.55238283,0.918,-0.01332,0.91809663,17.42,-6.77,18.68928303
29/08/2019 00:00,17.6534,-8.8198,19.73401641,0.6534,-0.0198,0.653699931,17,-8.8,19.1426226,17.4634,-7.1898,18.88553848,0.6534,-0.0198,0.653699931,16.81,-7.17,18.2752565
29/08/2019 00:30,16.49652,-8.79292,18.69359822,0.59652,-0.05292,0.598862786,15.9,-8.74,18.14380335,16.30652,-7.21292,17.8305583,0.59652,-0.05292,0.598862786,15.71,-7.16,17.26469519
29/08/2019 01:00,15.83372,-8.91596,18.1714345,0.42372,0.01404,0.423952545,15.41,-8.93,17.81047445,15.66372,-7.32596,17.29224723,0.42372,0.01404,0.423952545,15.24,-7.34,16.91547221
29/08/2019 01:30,15.42232,-9.06908,17.89123155,0.38232,0.07092,0.388842164,15.04,-9.14,17.5994659,15.24232,-7.47908,16.97836731,0.38232,0.07092,0.388842164,14.86,-7.55,16.66799628
29/08/2019 02:00,14.79228,-9.11244,17.37377651,0.51228,0.00756,0.512335781,14.28,-9.12,16.94381303,14.61228,-7.50244,16.42575212,0.51228,0.00756,0.512335781,14.1,-7.51,15.97529655
29/08/2019 02:30,14.2972,-9.13948,16.96879555,0.5472,-0.06948,0.551593429,13.75,-9.07,16.4720187,14.1272,-7.52948,16.00846179,0.5472,-0.06948,0.551593429,13.58,-7.46,15.49412792
29/08/2019 03:00,14.0024,-9.1676,16.73654969,0.5724,-0.0576,0.575290813,13.43,-9.11,16.22827779,13.8324,-7.5676,15.76717665,0.5724,-0.0576,0.575290813,13.26,-7.51,15.239019
29/08/2019 03:30,14.24056,-9.17052,16.93788612,0.61056,-0.02052,0.610904726,13.63,-9.15,16.41643689,14.07056,-7.55052,15.96843796,0.61056,-0.02052,0.610904726,13.46,-7.53,15.42311577
29/08/2019 04:00,14.94064,-9.2114,17.55199742,0.26064,0.0486,0.265132362,14.68,-9.26,17.35655496,14.77064,-7.5914,16.60726227,0.26064,0.0486,0.265132362,14.51,-7.64,16.39846639
29/08/2019 04:30,15.06188,-9.36692,17.73695068,0.10188,0.07308,0.125380305,14.96,-9.44,17.68940926,14.88188,-7.75692,16.78213813,0.10188,0.07308,0.125380305,14.78,-7.83,16.72594691
29/08/2019 05:00,15.55848,-9.4002,18.17773528,0.07848,0.1098,0.134963515,15.48,-9.51,18.16784247,15.37848,-7.8002,17.24357176,0.07848,0.1098,0.134963515,15.3,-7.91,17.22376556
29/08/2019 05:30,16.18776,-9.15352,18.59651855,0.07776,0.09648,0.123915326,16.11,-9.25,18.57672199,15.99776,-7.56352,17.69562544,0.07776,0.09648,0.123915326,15.92,-7.66,17.66697484
29/08/2019 06:00,17.12816,-8.92976,19.31617143,0.12816,0.03024,0.13167932,17,-8.96,19.21670107,16.94816,-7.33976,18.46922316,0.12816,0.03024,0.13167932,16.82,-7.37,18.36380407
29/08/2019 06:30,18.53252,-7.99324,20.18281901,0.18252,-0.00324,0.182548755,18.35,-7.99,20.01406006,18.33252,-6.42324,19.42522334,0.18252,-0.00324,0.182548755,18.15,-6.42,19.25198431
29/08/2019 07:00,19.80216,-7.39792,21.13893945,0.54216,-0.00792,0.542217846,19.26,-7.39,20.62909838,19.62216,-5.83792,20.47218779,0.54216,-0.00792,0.542217846,19.08,-5.83,19.95082204
29/08/2019 07:30,21.33116,-6.72012,22.36466856,1.09116,-0.06012,1.092814971,20.24,-6.66,21.3075855,21.12116,-5.18012,21.74711574,1.09116,-0.06012,1.092814971,20.03,-5.12,20.67402477
29/08/2019 08:00,22.635,-6.10016,23.44259322,2.115,-0.11016,2.117866905,20.52,-5.99,21.37640054,22.435,-4.57016,22.89575479,2.115,-0.11016,2.117866905,20.32,-4.46,20.80370159
29/08/2019 08:30,23.56348,-4.99828,24.08776438,3.27348,-0.09828,3.274955003,20.29,-4.9,20.87328676,23.37348,-3.48828,23.63234361,3.27348,-0.09828,3.274955003,20.1,-3.39,20.38386862
29/08/2019 09:00,25.07196,-3.85976,25.36732003,8.30196,-0.14976,8.303310659,16.77,-3.71,17.1754767,24.89196,-2.33976,25.00168293,8.30196,-0.14976,8.303310659,16.59,-2.19,16.73392363
29/08/2019 09:30,25.80544,-6.7828,26.68196225,8.51544,-0.1728,8.517193096,17.29,-6.61,18.51043489,25.61544,-5.2628,26.15048432,8.51544,-0.1728,8.517193096,17.1,-5.09,17.84147135
29/08/2019 10:00,24.96352,-7.19676,25.98019795,4.49352,-0.17676,4.496995229,20.47,-7.02,21.64027033,24.76352,-5.66676,25.40362359,4.49352,-0.17676,4.496995229,20.27,-5.49,21.00030952
29/08/2019 10:30,24.44104,-7.0986,25.45102273,5.17104,-0.4086,5.187158051,19.27,-6.69,20.39825973,24.23104,-5.5686,24.86267495,5.17104,-0.4086,5.187158051,19.06,-5.16,19.74611861
29/08/2019 11:00,22.50108,-6.68684,23.47365396,6.30108,-0.63684,6.333180429,16.2,-6.05,17.29284534,22.31108,-5.15684,22.89928579,6.30108,-0.63684,6.333180429,16.01,-4.52,16.63581979
29/08/2019 11:30,20.53424,-6.01144,21.3960843,7.46424,-0.81144,7.508216409,13.07,-5.2,14.06644589,20.35424,-4.47144,20.8395984,7.46424,-0.81144,7.508216409,12.89,-3.66,13.39954104
29/08/2019 12:00,23.5236,-6.14836,24.31382503,5.5836,-0.55836,5.611448552,17.94,-5.59,18.79073442,23.3236,-4.62836,23.77839425,5.5836,-0.55836,5.611448552,17.74,-4.07,18.20089284
29/08/2019 12:30,26.23296,-6.8614,27.11543841,4.42296,-0.4014,4.441136918,21.81,-6.46,22.74659755,26.01296,-5.3414,26.55568945,4.42296,-0.4014,4.441136918,21.59,-4.94,22.14795024
29/08/2019 13:00,24.07812,-6.93676,25.05742409,6.01812,-0.62676,6.05066909,18.06,-6.31,19.13059591,23.89812,-5.40676,24.50210589,6.01812,-0.62676,6.05066909,17.88,-4.78,18.50791182
29/08/2019 13:30,21.36428,-6.62236,22.36712122,7.78428,-0.88236,7.834128815,13.58,-5.74,14.74326965,21.17428,-5.07236,21.77335458,7.78428,-0.88236,7.834128815,13.39,-4.19,14.03026015
29/08/2019 14:00,21.5198,-6.41524,22.45566958,7.7598,-0.88524,7.810130978,13.76,-5.53,14.82964936,21.3398,-4.86524,21.88738505,7.7598,-0.88524,7.810130978,13.58,-3.98,14.15121196
29/08/2019 14:30,21.16784,-6.29896,22.08516125,7.73784,-0.85896,7.785369622,13.43,-5.44,14.48994479,20.97784,-4.75896,21.51086868,7.73784,-0.85896,7.785369622,13.24,-3.9,13.80244906
29/08/2019 15:00,20.285,-6.04256,21.165863,8.325,-1.04256,8.390027196,11.96,-5,12.96308605,20.105,-4.50256,20.60301123,8.325,-1.04256,8.390027196,11.78,-3.46,12.27762192
29/08/2019 15:30,20.2796,-6.26996,21.22674197,9.3996,-1.20996,9.477155869,10.88,-5.06,11.9990833,20.1096,-4.70996,20.6538068,9.3996,-1.20996,9.477155869,10.71,-3.5,11.267391
29/08/2019 16:00,20.3644,-6.68464,21.43345981,8.3844,-1.03464,8.447996407,11.98,-5.65,13.24548602,20.1844,-5.13464,20.82725453,8.3844,-1.03464,8.447996407,11.8,-4.1,12.49199744
29/08/2019 16:30,19.73148,-7.11176,20.97399421,7.61148,-1.03176,7.68109084,12.12,-6.08,13.55952802,19.54148,-5.54176,20.31207878,7.61148,-1.03176,7.68109084,11.93,-4.51,12.75401897
29/08/2019 17:00,21.53504,-7.78524,22.89908098,6.66504,-0.79524,6.712314419,14.87,-6.99,16.43097684,21.33504,-6.21524,22.22190676,6.66504,-0.79524,6.712314419,14.67,-5.42,15.63922313
29/08/2019 17:30,22.45164,-8.24224,23.91674432,6.28164,-0.73224,6.324173978,16.17,-7.51,17.82888106,22.25164,-6.68224,23.23333412,6.28164,-0.73224,6.324173978,15.97,-5.95,17.04240007
29/08/2019 18:00,21.93688,-8.16324,23.40652028,5.90688,-0.72324,5.950992138,16.03,-7.44,17.67242202,21.74688,-6.58324,22.72148408,5.90688,-0.72324,5.950992138,15.84,-5.86,16.88920365
29/08/2019 18:30,23.16676,-8.443,24.65731165,5.39676,-0.603,5.430343221,17.77,-7.84,19.42262856,22.95676,-6.893,23.96927781,5.39676,-0.603,5.430343221,17.56,-6.29,18.6525521
29/08/2019 19:00,23.31628,-8.29288,24.74713664,5.24628,-0.63288,5.28431556,18.07,-7.66,19.62652542,23.10628,-6.74288,24.07003544,5.24628,-0.63288,5.28431556,17.86,-6.11,18.87622049
29/08/2019 19:30,24.28336,-8.96492,25.88535036,4.20336,-0.39492,4.221871279,20.08,-8.57,21.83234527,24.06336,-7.39492,25.17399723,4.20336,-0.39492,4.221871279,19.86,-7,21.05753072
29/08/2019 20:00,22.84236,-8.94528,24.53143788,4.12236,-0.39528,4.14126771,18.72,-8.55,20.58010933,22.63236,-7.38528,23.80684943,4.12236,-0.39528,4.14126771,18.51,-6.99,19.78585859
29/08/2019 20:30,23.156,-9.09288,24.87731502,4.086,-0.36288,4.102082141,19.07,-8.73,20.97326393,22.946,-7.55288,24.15708824,4.086,-0.36288,4.102082141,18.86,-7.19,20.18404568
29/08/2019 21:00,23.75808,-9.30816,25.51643016,3.71808,-0.30816,3.730828524,20.04,-9,21.96819519,23.53808,-7.73816,24.77741573,3.71808,-0.30816,3.730828524,19.82,-7.43,21.1668916
29/08/2019 21:30,22.5724,-9.68856,24.56382374,3.5424,-0.26856,3.552565585,19.03,-9.42,21.23387153,22.3624,-8.09856,23.78368365,3.5424,-0.26856,3.552565585,18.82,-7.83,20.383849
29/08/2019 22:00,21.14464,-10.12712,23.44470858,4.00464,-0.35712,4.020531833,17.14,-9.77,19.72897615,20.94464,-8.52712,22.61392757,4.00464,-0.35712,4.020531833,16.94,-8.17,18.80724594
29/08/2019 22:30,19.70076,-10.03072,22.10735824,4.01076,-0.36072,4.026948559,15.69,-9.67,18.4305453,19.50076,-8.43072,21.24515663,4.01076,-0.36072,4.026948559,15.49,-8.07,17.46611004
29/08/2019 23:00,17.80784,-9.15508,20.02335275,3.77784,-0.41508,3.800574492,14.03,-8.74,16.52962492,17.60784,-7.53508,19.15237479,3.77784,-0.41508,3.800574492,13.83,-7.12,15.55516956
29/08/2019 23:30,17.042,-8.44324,19.01888708,3.942,-0.36324,3.958700203,13.1,-8.08,15.39143918,16.852,-6.81324,18.17718744,3.942,-0.36324,3.958700203,12.91,-6.45,14.43158342
30/08/2019 00:00,15.63028,-8.56028,17.82088793,3.50028,-0.26028,3.50994384,12.13,-8.3,14.69785358,15.47028,-6.96028,16.96393412,3.50028,-0.26028,3.50994384,11.97,-6.7,13.71753987
30/08/2019 00:30,14.5668,-8.62096,16.92668348,3.4668,-0.21096,3.473212686,11.1,-8.41,13.92616602,14.3868,-7.04096,16.01733848,3.4668,-0.21096,3.473212686,10.92,-6.83,12.88003494
30/08/2019 01:00,13.42812,-8.65312,15.97469538,3.40812,-0.21312,3.414777016,10.02,-8.44,13.100916,13.26812,-7.04312,15.0216027,3.40812,-0.21312,3.414777016,9.86,-6.83,11.99451958
30/08/2019 01:30,13.06812,-8.64004,15.66607965,3.58812,-0.23004,3.595486551,9.48,-8.41,12.67274635,12.90812,-7.04004,14.70311957,3.58812,-0.23004,3.595486551,9.32,-6.81,11.54289825
30/08/2019 02:00,13.32296,-8.91604,16.03112699,2.98296,-0.17604,2.988150003,10.34,-8.74,13.53895121,13.15296,-7.29604,15.0410291,2.98296,-0.17604,2.988150003,10.17,-7.12,12.41464055
30/08/2019 02:30,12.82148,-9.07668,15.70912057,3.47148,-0.25668,3.48095648,9.35,-8.82,12.85359483,12.65148,-7.44668,14.68036066,3.47148,-0.25668,3.48095648,9.18,-7.19,11.66055316
30/08/2019 03:00,11.82976,-8.851,14.77441784,3.56976,-0.261,3.57928868,8.26,-8.59,11.91703403,11.67976,-7.211,13.72644581,3.56976,-0.261,3.57928868,8.11,-6.95,10.68057115
30/08/2019 03:30,12.03044,-8.66296,14.82492369,3.61044,-0.28296,3.621511198,8.42,-8.38,11.8794276,11.86044,-7.01296,13.7786663,3.61044,-0.28296,3.621511198,8.25,-6.73,10.6468493
30/08/2019 04:00,11.88328,-8.44284,14.57717019,3.83328,-0.31284,3.846024496,8.05,-8.13,11.44112757,11.72328,-6.80284,13.55411104,3.83328,-0.31284,3.846024496,7.89,-6.49,10.21627134
30/08/2019 04:30,12.51316,-8.64728,15.21034597,3.59316,-0.28728,3.604625998,8.92,-8.36,12.22521983,12.34316,-7.01728,14.19844419,3.59316,-0.28728,3.604625998,8.75,-6.73,11.03881334
30/08/2019 05:00,12.47088,-8.63276,15.16731331,3.17088,-0.21276,3.178009879,9.3,-8.42,12.54537365,12.31088,-7.01276,14.16815334,3.17088,-0.21276,3.178009879,9.14,-6.8,11.39208497
30/08/2019 05:30,13.28744,-8.56828,15.81048652,2.82744,-0.18828,2.833701874,10.46,-8.38,13.40283552,13.11744,-6.95828,14.84873371,2.82744,-0.18828,2.833701874,10.29,-6.77,12.31734549
30/08/2019 06:00,14.34848,-8.577,16.71657283,2.41848,-0.117,2.421308429,11.93,-8.46,14.62520085,14.17848,-6.977,15.80214619,2.41848,-0.117,2.421308429,11.76,-6.86,13.61459511
30/08/2019 06:30,16.00832,-7.9016,17.85221532,2.48832,-0.1116,2.490821347,13.52,-7.79,15.60366944,15.82832,-6.3016,17.03660402,2.48832,-0.1116,2.490821347,13.34,-6.19,14.70617897
30/08/2019 07:00,16.68732,-7.0644,18.12104843,3.30732,-0.1944,3.313028364,13.38,-6.87,15.04065491,16.49732,-5.4644,17.37875814,3.30732,-0.1944,3.313028364,13.19,-5.27,14.20383751
30/08/2019 07:30,18.42004,-7.02528,19.71426977,4.46004,-0.39528,4.47752198,13.96,-6.63,15.45440067,18.24004,-5.46528,19.0412275,4.46004,-0.39528,4.47752198,13.78,-5.07,14.68309572
30/08/2019 08:00,19.97664,-5.56156,20.73637132,4.61664,-0.42156,4.635847034,15.36,-5.14,16.19719729,19.79664,-3.98156,20.19306255,4.61664,-0.42156,4.635847034,15.18,-3.56,15.59185685
30/08/2019 08:30,21.7822,-4.83368,22.31207519,4.8222,-0.46368,4.844441349,16.96,-4.37,17.51395158,21.5822,-3.27368,21.82907093,4.8222,-0.46368,4.844441349,16.76,-2.81,16.99393127
30/08/2019 09:00,22.12624,-4.2892,22.53813952,5.10624,-0.5292,5.133589346,17.02,-3.76,17.43037578,21.92624,-2.7392,22.09667887,5.10624,-0.5292,5.133589346,16.82,-2.21,16.96456601
30/08/2019 09:30,23.30448,-4.14312,23.66990138,5.24448,-0.48312,5.266685429,18.06,-3.66,18.42713217,23.10448,-2.60312,23.25066085,5.24448,-0.48312,5.266685429,17.86,-2.12,17.98538295
30/08/2019 10:00,23.94516,-4.30416,24.32892272,5.19516,-0.43416,5.213269831,18.75,-3.87,19.14521872,23.75516,-2.74416,23.91313532,5.19516,-0.43416,5.213269831,18.56,-2.31,18.70320026
30/08/2019 10:30,24.48108,-4.24952,24.8471668,4.77108,-0.38952,4.786954167,19.71,-3.86,20.08441436,24.28108,-2.72952,24.43401574,4.77108,-0.38952,4.786954167,19.51,-2.34,19.64982697
30/08/2019 11:00,24.07764,-4.12852,24.42902833,5.86764,-0.57852,5.896090617,18.21,-3.55,18.55280572,23.88764,-2.56852,24.02533329,5.86764,-0.57852,5.896090617,18.02,-1.99,18.12954771
30/08/2019 11:30,22.85184,-3.7032,23.14995209,6.98184,-0.7632,7.023429648,15.87,-2.94,16.14002788,22.66184,-2.1632,22.76485068,6.98184,-0.7632,7.023429648,15.68,-1.4,15.74237593
30/08/2019 12:00,21.99764,-3.40056,22.25893021,8.29764,-0.97056,8.354209495,13.7,-2.43,13.91383844,21.81764,-1.83056,21.89429983,8.29764,-0.97056,8.354209495,13.52,-0.86,13.54732446
30/08/2019 12:30,21.76748,-3.7278,22.08437634,8.45748,-0.9378,8.509314707,13.31,-2.79,13.59927204,21.58748,-2.1678,21.69605147,8.45748,-0.9378,8.509314707,13.13,-1.23,13.18748649
30/08/2019 13:00,22.1628,-4.43552,22.60229063,7.4628,-0.69552,7.495140553,14.7,-3.74,15.16830907,21.9728,-2.86552,22.15886154,7.4628,-0.69552,7.495140553,14.51,-2.17,14.67136667
30/08/2019 13:30,22.45648,-4.9548,22.99659838,6.57648,-0.6048,6.604231388,15.88,-4.35,16.4650205,22.27648,-3.3748,22.53066435,6.57648,-0.6048,6.604231388,15.7,-2.77,15.94248726
30/08/2019 14:00,21.41064,-5.02112,21.99152453,6.65064,-0.59112,6.676858188,14.76,-4.43,15.41046722,21.23064,-3.46112,21.51091412,6.65064,-0.59112,6.676858188,14.58,-2.87,14.85978802
30/08/2019 14:30,21.06528,-5.00008,21.65056169,7.23528,-0.73008,7.272021279,13.83,-4.27,14.47417701,20.89528,-3.44008,21.17656433,7.23528,-0.73008,7.272021279,13.66,-2.71,13.92622347
30/08/2019 15:00,20.647,-4.76,21.18858676,6.687,-0.72,6.72565008,13.96,-4.04,14.5328318,20.477,-3.2,20.72552844,6.687,-0.72,6.72565008,13.79,-2.48,14.01122764
30/08/2019 15:30,20.7562,-5.02612,21.35606988,7.9362,-0.54612,7.954968101,12.82,-4.48,13.58023564,20.5762,-3.43612,20.86113437,7.9362,-0.54612,7.954968101,12.64,-2.89,12.96617523
30/08/2019 16:00,20.88788,-5.28656,21.54649038,8.23788,-0.37656,8.246481936,12.65,-4.91,13.56947309,20.70788,-3.68656,21.03347377,8.23788,-0.37656,8.246481936,12.47,-3.31,12.90182158
30/08/2019 16:30,20.15496,-5.33192,20.84830409,8.00496,-0.78192,8.043058093,12.15,-4.55,12.97401249,19.98496,-3.75192,20.33409772,8.00496,-0.78192,8.043058093,11.98,-2.97,12.34266179
30/08/2019 17:00,21.12568,-5.46196,21.82034286,9.17568,-0.29196,9.180323747,11.95,-5.17,13.02042242,20.95568,-3.87196,21.3103871,9.17568,-0.29196,9.180323747,11.78,-3.58,12.31197791
30/08/2019 17:30,21.90896,-4.46636,22.35958184,14.89896,0.23364,14.90079182,7.01,-4.7,8.439792651,21.75896,-2.86636,21.9469442,14.89896,0.23364,14.90079182,6.86,-3.1,7.52792136
30/08/2019 18:00,22.8916,-4.96212,23.42323602,14.3316,0.31788,14.33512491,8.56,-5.28,10.05743506,22.7316,-3.36212,22.97889226,14.3316,0.31788,14.33512491,8.4,-3.68,9.170736066
30/08/2019 18:30,23.50036,-5.12136,24.05192816,14.31036,0.54864,14.3208732,9.19,-5.67,10.79837951,23.35036,-3.52136,23.61438732,14.31036,0.54864,14.3208732,9.04,-4.07,9.913954811
30/08/2019 19:00,23.77056,-5.29228,24.35257174,14.20056,0.74772,14.2202317,9.57,-6.04,11.31664703,23.61056,-3.70228,23.89906736,14.20056,0.74772,14.2202317,9.41,-4.45,10.40915943
30/08/2019 19:30,24.13332,-5.69064,24.79517126,13.96332,0.54936,13.97412258,10.17,-6.24,11.93174338,23.99332,-4.12064,24.34459034,13.96332,0.54936,13.97412258,10.03,-4.67,11.06389624
30/08/2019 20:00,23.54468,-5.69304,24.22318436,19.44468,-1.55304,19.50660179,4.1,-4.14,5.826628528,23.43468,-4.13304,23.79634943,19.44468,-1.55304,19.50660179,3.99,-2.58,4.751473456
30/08/2019 20:30,24.56764,-6.1148,25.31718219,19.27764,-1.5048,19.33628266,5.29,-4.61,7.016851146,24.44764,-4.5348,24.86466394,19.27764,-1.5048,19.33628266,5.17,-3.03,5.992478619
30/08/2019 21:00,24.47244,-6.19316,25.24392106,17.00244,-0.89316,17.02588326,7.47,-5.3,9.159197563,24.32244,-4.63316,24.75979118,17.00244,-0.89316,17.02588326,7.32,-3.74,8.220097323
30/08/2019 21:30,21.38472,-7.6298,22.70506766,2.75472,-0.1098,2.756907383,18.63,-7.52,20.09047784,21.18472,-6.0698,22.03712398,2.75472,-0.1098,2.756907383,18.43,-5.96,19.36973154
30/08/2019 22:00,21.11672,-8.14708,22.63384139,2.28672,-0.12708,2.290248389,18.83,-8.02,20.46678529,20.92672,-6.57708,21.93594291,2.28672,-0.12708,2.290248389,18.64,-6.45,19.72440367
30/08/2019 22:30,19.95324,-8.64728,21.74643046,1.89324,-0.10728,1.896277062,18.06,-8.54,19.97736719,19.74324,-7.04728,20.96329366,1.89324,-0.10728,1.896277062,17.85,-6.94,19.1516605
30/08/2019 23:00,18.23268,-8.98188,20.32497942,1.73268,-0.10188,1.735672641,16.5,-8.88,18.73778002,18.04268,-7.34188,19.47925829,1.73268,-0.10188,1.735672641,16.31,-7.24,17.8447107
30/08/2019 23:30,17.31476,-7.1984,18.75147665,1.54476,-0.0684,1.546273591,15.77,-7.13,17.30692925,17.12476,-5.5684,18.00734527,1.54476,-0.0684,1.546273591,15.58,-5.5,16.52230008
31/08/2019 00:00,15.5142,-6.4974,16.81982784,1.9242,-0.0774,1.925756059,13.59,-6.42,15.03011976,15.3442,-4.8774,16.10072993,1.9242,-0.0774,1.925756059,13.42,-4.8,14.25259275
31/08/2019 00:30,13.60252,-6.34044,15.0076557,2.16252,-0.10044,2.164851252,11.44,-6.24,13.03116265,13.43252,-4.72044,14.23780697,2.16252,-0.10044,2.164851252,11.27,-4.62,12.18020115
31/08/2019 01:00,13.15392,-6.62968,14.73018222,2.47392,-0.13968,2.477860099,10.68,-6.49,12.49729971,12.99392,-4.98968,13.91901087,2.47392,-0.13968,2.477860099,10.52,-4.85,11.58416592
31/08/2019 01:30,12.18368,-6.66768,13.88884498,2.80368,-0.15768,2.80811049,9.38,-6.51,11.41772744,12.02368,-5.02768,13.03251499,2.80368,-0.15768,2.80811049,9.22,-4.87,10.42714247
31/08/2019 02:00,12.34884,-6.84472,14.11892493,2.23884,-0.14472,2.243512519,10.11,-6.7,12.12856546,12.19884,-5.21472,13.26668768,2.23884,-0.14472,2.243512519,9.96,-5.07,11.17615766
31/08/2019 02:30,11.17604,-6.64128,13.00040269,3.05604,-0.16128,3.060292751,8.12,-6.48,10.38868615,11.01604,-5.00128,12.09817916,3.05604,-0.16128,3.060292751,7.96,-4.84,9.315964792
31/08/2019 03:00,12.14844,-7.20636,14.12502102,2.99844,-0.12636,3.001101345,9.15,-7.08,11.56930854,11.99844,-5.56636,13.2267504,2.99844,-0.12636,3.001101345,9,-5.44,10.51634918
31/08/2019 03:30,10.55268,-6.72204,12.51178952,4.79268,-0.39204,4.808687653,5.76,-6.33,8.55841691,10.42268,-5.07204,11.59128328,4.79268,-0.39204,4.808687653,5.63,-4.68,7.321154281
31/08/2019 04:00,9.09016,-6.25536,11.03451574,5.33016,-0.49536,5.353128726,3.76,-5.76,6.87860451,8.94016,-4.59536,10.05205424,5.33016,-0.49536,5.353128726,3.61,-4.1,5.462792326
31/08/2019 04:30,10.11664,-6.47988,12.01396062,3.44664,-0.20988,3.453024313,6.67,-6.27,9.154332308,9.97664,-4.83988,11.0886331,3.44664,-0.20988,3.453024313,6.53,-4.63,8.004861023
31/08/2019 05:00,9.90632,-6.45276,11.82257534,4.39632,-0.39276,4.413829399,5.51,-6.06,8.190463967,9.76632,-4.79276,10.87895008,4.39632,-0.39276,4.413829399,5.37,-4.4,6.942398721
31/08/2019 05:30,9.02116,-6.0168,10.84357921,5.68116,-0.5868,5.711384524,3.34,-5.43,6.374990196,8.88116,-4.3668,9.896663336,5.68116,-0.5868,5.711384524,3.2,-3.78,4.952615471
31/08/2019 06:00,9.8024,-6.04808,11.51808654,4.6224,-0.38808,4.638662291,5.18,-5.66,7.672548468,9.6524,-4.40808,10.61131448,4.6224,-0.38808,4.638662291,5.03,-4.02,6.43904496
31/08/2019 06:30,11.44592,-6.01464,12.93000305,4.07592,-0.31464,4.088046254,7.37,-5.7,9.317022056,11.29592,-4.37464,12.11343402,4.07592,-0.31464,4.088046254,7.22,-4.06,8.283236083
31/08/2019 07:00,11.4534,-5.55716,12.73037308,4.8834,-0.40716,4.900344358,6.57,-5.15,8.347897939,11.3134,-3.94716,11.98219895,4.8834,-0.40716,4.900344358,6.43,-3.54,7.340061308
31/08/2019 07:30,13.05584,-5.31656,14.0968354,4.78584,-0.37656,4.80063141,8.27,-4.94,9.633093999,12.89584,-3.70656,13.41794606,4.78584,-0.37656,4.80063141,8.11,-3.33,8.76704055
31/08/2019 08:00,15.12848,-5.30816,16.03270001,4.12848,-0.30816,4.139964939,11,-5,12.08304597,14.96848,-3.71816,15.42336239,4.12848,-0.30816,4.139964939,10.84,-3.41,11.36370098
31/08/2019 08:30,16.84568,-5.82464,17.82423535,4.04568,-0.31464,4.057896622,12.8,-5.51,13.9355696,16.66568,-4.22464,17.19280294,4.04568,-0.31464,4.057896622,12.62,-3.91,13.21183182
31/08/2019 09:00,18.30796,-6.40972,19.39757484,4.28796,-0.36972,4.303869636,14.02,-6.04,15.26571322,18.12796,-4.83972,18.7628842,4.28796,-0.36972,4.303869636,13.84,-4.47,14.54395063
31/08/2019 09:30,21.4122,-6.75072,22.45115875,2.8422,-0.18072,2.847939704,18.57,-6.57,19.69796436,21.2122,-5.18072,21.83568842,2.8422,-0.18072,2.847939704,18.37,-5,19.03830087
31/08/2019 10:00,22.55076,-6.82224,23.5601302,2.30076,-0.10224,2.303030524,20.25,-6.72,21.33590636,22.35076,-5.26224,22.96187367,2.30076,-0.10224,2.303030524,20.05,-5.16,20.70333548
31/08/2019 10:30,21.19516,-6.3278,22.11958092,3.57516,-0.2178,3.581788082,17.62,-6.11,18.64930294,21.00516,-4.7578,21.53725627,3.57516,-0.2178,3.581788082,17.43,-4.54,18.01156573
31/08/2019 11:00,18.5406,-5.1438,19.24090764,7.0506,-0.8838,7.10577672,11.49,-4.26,12.25429313,18.3606,-3.5838,18.70709103,7.0506,-0.8838,7.10577672,11.31,-2.7,11.62781579
31/08/2019 11:30,19.99524,-5.70712,20.79376929,6.01524,-0.71712,6.057835699,13.98,-4.99,14.84387079,19.81524,-4.12712,20.24047568,6.01524,-0.71712,6.057835699,13.8,-3.41,14.21506595
31/08/2019 12:00,20.33556,-6.13564,21.24102349,5.42556,-0.57564,5.456011613,14.91,-5.56,15.91294127,20.15556,-4.56564,20.66619625,5.42556,-0.57564,5.456011613,14.73,-3.99,15.26083222
31/08/2019 12:30,19.96752,-6.35984,20.95589224,5.26752,-0.51984,5.293108782,14.7,-5.84,15.81757251,19.78752,-4.76984,20.35429491,5.26752,-0.51984,5.293108782,14.52,-4.25,15.12920685
31/08/2019 13:00,18.87852,-5.52772,19.67115161,9.48852,-0.47772,9.50053831,9.39,-5.05,10.66182911,18.71852,-3.93772,19.12821554,9.48852,-0.47772,9.50053831,9.23,-3.46,9.857205486
31/08/2019 13:30,18.13248,-4.90776,18.78491254,18.04248,-1.60776,18.11397187,0.09,-3.3,3.301227045,18.01248,-3.30776,18.31367555,18.04248,-1.60776,18.11397187,-0.03,-1.7,1.700264685
31/08/2019 14:00,18.54904,-6.53368,19.66610941,11.66904,-0.19368,11.67064722,6.88,-6.34,9.355746897,18.40904,-4.90368,19.05095355,11.66904,-0.19368,11.67064722,6.74,-4.71,8.222633398
31/08/2019 14:30,18.88288,-6.88956,20.10047746,9.81288,0.28044,9.816886497,9.07,-7.17,11.56173862,18.72288,-5.26956,19.45030843,9.81288,0.28044,9.816886497,8.91,-5.55,10.49717105
31/08/2019 15:00,18.74616,-6.06772,19.70369866,8.42616,0.24228,8.429642456,10.32,-6.31,12.09621842,18.56616,-4.42772,19.08682796,8.42616,0.24228,8.429642456,10.14,-4.67,11.16371354
31/08/2019 15:30,17.41252,-6.16152,18.47052196,7.02252,-0.37152,7.032340596,10.39,-5.79,11.89437682,17.25252,-4.54152,17.84025925,7.02252,-0.37152,7.032340596,10.23,-4.17,11.04725305
31/08/2019 16:00,16.67332,-6.25404,17.80765611,6.13332,-0.73404,6.177089035,10.54,-5.52,11.89798302,16.51332,-4.65404,17.15662629,6.13332,-0.73404,6.177089035,10.38,-3.92,11.09553063
31/08/2019 16:30,17.35628,-6.56684,18.55704295,5.78628,-0.63684,5.821219926,11.57,-5.93,13.0011461,17.16628,-4.94684,17.86483683,5.78628,-0.63684,5.821219926,11.38,-4.31,12.16883314
31/08/2019 17:00,20.06544,-6.89704,21.21770589,3.92544,-0.34704,3.940750684,16.14,-6.55,17.41844138,19.87544,-5.28704,20.56662119,3.92544,-0.34704,3.940750684,15.95,-4.94,16.69748784
31/08/2019 17:30,21.08656,-6.89728,22.18592987,3.43656,-0.28728,3.448546713,17.65,-6.61,18.84713771,20.89656,-5.29728,21.55753685,3.43656,-0.28728,3.448546713,17.46,-5.01,18.16457266
31/08/2019 18:00,20.93604,-6.73728,21.99337884,3.14604,-0.28728,3.159129228,17.79,-6.45,18.92317627,20.73604,-5.14728,21.36534218,3.14604,-0.28728,3.159129228,17.59,-4.86,18.24904655
31/08/2019 18:30,21.6696,-6.96636,22.76184825,2.3796,-0.21636,2.389415788,19.29,-6.75,20.43689311,21.4696,-5.37636,22.13253196,2.3796,-0.21636,2.389415788,19.09,-5.16,19.77507775
31/08/2019 19:00,21.45496,-6.96552,22.5573442,1.79496,-0.15552,1.801684732,19.66,-6.81,20.8060496,21.24496,-5.38552,21.91693754,1.79496,-0.15552,1.801684732,19.45,-5.23,20.14088876
31/08/2019 19:30,21.3386,-6.9634,22.44604173,2.1186,-0.2034,2.128341495,19.22,-6.76,20.37415029,21.1386,-5.3634,21.80840364,2.1186,-0.2034,2.128341495,19.02,-5.16,19.70751126
31/08/2019 20:00,22.53432,-7.21416,23.66093156,1.44432,-0.07416,1.446222655,21.09,-7.14,22.26584155,22.31432,-5.64416,23.017068,1.44432,-0.07416,1.446222655,20.87,-5.57,21.60050462
31/08/2019 20:30,22.93256,-7.1524,24.02205516,0.95256,-0.0324,0.953110861,21.98,-7.12,23.10443248,22.73256,-5.5824,23.40795749,0.95256,-0.0324,0.953110861,21.78,-5.55,22.47600721
31/08/2019 21:00,22.74808,-7.42436,23.92898379,0.47808,0.03564,0.479406608,22.27,-7.46,23.48626194,22.53808,-5.85436,23.28601686,0.47808,0.03564,0.479406608,22.06,-5.89,22.83277688
31/08/2019 21:30,22.6666,-7.94536,24.01881556,0.3366,0.04464,0.339547183,22.33,-7.99,23.7164289,22.4466,-6.35536,23.32896166,0.3366,0.04464,0.339547183,22.11,-6.4,23.01764758
31/08/2019 22:00,21.61148,-8.162,23.10139199,0.59148,-0.072,0.595846113,21.02,-8.09,22.52306595,21.40148,-6.562,22.38488754,0.59148,-0.072,0.595846113,20.81,-6.49,21.79853665
31/08/2019 22:30,20.60656,-8.38036,22.2454658,0.55656,-0.00036,0.556560116,20.05,-8.38,21.73078231,20.40656,-6.79036,21.50666594,0.55656,-0.00036,0.556560116,19.85,-6.79,20.97919446
31/08/2019 23:00,19.585,-8.5906,21.38622532,0.405,0.0594,0.409332823,19.18,-8.65,21.04031606,19.385,-7.0006,20.61035238,0.405,0.0594,0.409332823,18.98,-7.06,20.25053086
31/08/2019 23:30,18.16536,-8.71512,20.14779443,0.49536,-0.01512,0.495590702,17.67,-8.7,19.69565688,17.97536,-7.10512,19.3286393,0.49536,-0.01512,0.495590702,17.48,-7.09,18.86315191
01/09/2019 00:00,17.29852,-8.9532,19.4781566,0.39852,0.0468,0.401258558,16.9,-9,19.14706244,17.11852,-7.3432,18.62703179,0.39852,0.0468,0.401258558,16.72,-7.39,18.28033096
01/09/2019 00:30,16.30864,-8.2006,18.25435781,0.36864,0.0594,0.373394978,15.94,-8.26,17.9530276,16.12864,-6.5706,17.41567721,0.36864,0.0594,0.373394978,15.76,-6.63,17.09779226
01/09/2019 01:00,15.46036,-7.96148,17.3898791,0.36036,0.03852,0.362412914,15.1,-8,17.08830009,15.29036,-6.34148,16.55323163,0.36036,0.03852,0.362412914,14.93,-6.38,16.2360494
01/09/2019 01:30,14.69844,-7.86072,16.66838497,0.38844,0.08928,0.398568127,14.31,-7.95,16.37005192,14.51844,-6.25072,15.80685296,0.38844,0.08928,0.398568127,14.13,-6.34,15.48717211
01/09/2019 02:00,14.12852,-7.9566,16.21488702,0.39852,0.0234,0.399206401,13.73,-7.98,15.88059508,13.95852,-6.3366,15.32947423,0.39852,0.0234,0.399206401,13.56,-6.36,14.97742301
01/09/2019 02:30,13.5936,-7.926,15.73554692,0.5436,-0.036,0.544790749,13.05,-7.89,15.24974098,13.4336,-6.306,14.84005542,0.5436,-0.036,0.544790749,12.89,-6.27,14.33405037
01/09/2019 03:00,13.25484,-7.95824,15.46041291,0.47484,-0.04824,0.477284112,12.78,-7.91,15.02985363,13.08484,-6.33824,14.53913079,0.47484,-0.04824,0.477284112,12.61,-6.29,14.09170678
01/09/2019 03:30,12.61892,-7.87824,14.87628339,0.53892,-0.04824,0.541074731,12.08,-7.83,14.39566949,12.46892,-6.25824,13.95132732,0.53892,-0.04824,0.541074731,11.93,-6.21,13.44949813
01/09/2019 04:00,12.625,-8.00892,14.95103423,0.495,-0.08892,0.502923221,12.13,-7.92,14.48665938,12.455,-6.37892,13.99348582,0.495,-0.08892,0.502923221,11.96,-6.29,13.51316765
01/09/2019 04:30,12.67524,-8.03828,15.00918567,0.52524,-0.00828,0.52530526,12.15,-8.03,14.56377012,12.51524,-6.40828,14.06048665,0.52524,-0.00828,0.52530526,11.99,-6.4,13.59117729
01/09/2019 05:00,12.68332,-7.9936,14.99213951,0.46332,-0.0036,0.463333986,12.22,-7.99,14.60029109,12.52332,-6.3536,14.04285501,0.46332,-0.0036,0.463333986,12.06,-6.35,13.62960381
01/09/2019 05:30,12.88168,-8.03832,15.18394771,0.30168,0.03168,0.303338828,12.58,-8.07,14.94594594,12.72168,-6.38832,14.23558128,0.30168,0.03168,0.303338828,12.42,-6.42,13.98115875
01/09/2019 06:00,13.19716,-8.0342,15.4503528,0.31716,0.0558,0.322031218,12.88,-8.09,15.2099474,13.02716,-6.3942,14.51181213,0.31716,0.0558,0.322031218,12.71,-6.45,14.25295057
01/09/2019 06:30,13.77728,-8.06824,15.96589931,0.46728,0.13176,0.485501077,13.31,-8.2,15.63317306,13.60728,-6.41824,15.04499497,0.46728,0.13176,0.485501077,13.14,-6.55,14.68203324
01/09/2019 07:00,14.21496,-8.16124,16.3911844,0.44496,0.06876,0.450241423,13.77,-8.23,16.04200112,14.04496,-6.55124,15.49773038,0.44496,0.06876,0.450241423,13.6,-6.62,15.12562065
01/09/2019 07:30,15.06352,-7.84444,16.98366491,0.62352,0.02556,0.624043672,14.44,-7.87,16.44537929,14.89352,-6.21444,16.13803589,0.62352,0.02556,0.624043672,14.27,-6.24,15.57467496
01/09/2019 08:00,16.033,-7.56116,17.72648385,0.783,-0.01116,0.783079527,15.25,-7.55,17.01660953,15.853,-5.96116,16.93673633,0.783,-0.01116,0.783079527,15.07,-5.95,16.20208011
01/09/2019 08:30,17.90324,-7.5778,19.4409119,1.17324,-0.0378,1.173848771,16.73,-7.54,18.35059945,17.72324,-5.9678,18.70101262,1.17324,-0.0378,1.173848771,16.55,-5.93,17.58031285
01/09/2019 09:00,19.07052,-7.17648,20.37612815,1.73052,-0.18648,1.740538497,17.34,-6.99,18.69587388,18.89052,-5.59648,19.70208959,1.73052,-0.18648,1.740538497,17.16,-5.41,17.99260126
01/09/2019 09:30,20.39092,-6.56008,21.42018366,2.41092,-0.19008,2.418401466,17.98,-6.37,19.07504391,20.19092,-4.99008,20.79841698,2.41092,-0.19008,2.418401466,17.78,-4.8,18.41652519
01/09/2019 10:00,21.0678,-6.26472,21.97951122,2.8278,-0.23472,2.837524682,18.24,-6.03,19.21089535,20.8778,-4.69472,21.39913383,2.8278,-0.23472,2.837524682,18.05,-4.46,18.59285078
01/09/2019 10:30,20.9156,-6.90408,22.02563606,3.5856,-0.33408,3.601129935,17.33,-6.57,18.53358573,20.7256,-5.34408,21.40349706,3.5856,-0.33408,3.601129935,17.14,-5.01,17.85720303
01/09/2019 11:00,20.87128,-6.64584,21.90382428,3.94128,-0.37584,3.959159474,16.93,-6.27,18.05374753,20.67128,-5.07584,21.28534633,3.94128,-0.37584,3.959159474,16.73,-4.7,17.37765519
01/09/2019 11:30,21.27564,-6.39964,22.21729618,3.99564,-0.35964,4.011792609,17.28,-6.04,18.30519052,21.08564,-4.81964,21.62945085,3.99564,-0.35964,4.011792609,17.09,-4.46,17.66238093
01/09/2019 12:00,21.3826,-6.38708,22.31614603,4.6026,-0.48708,4.628301382,16.78,-5.9,17.78702898,21.1926,-4.81708,21.73316715,4.6026,-0.48708,4.628301382,16.59,-4.33,17.14575749
01/09/2019 12:30,20.80064,-6.26736,21.72432797,5.39064,-0.56736,5.420414835,15.41,-5.7,16.4304017,20.62064,-4.68736,21.14668148,5.39064,-0.56736,5.420414835,15.23,-4.12,15.77743008
01/09/2019 13:00,20.14312,-6.209,21.07835298,4.35312,-0.459,4.377251961,15.79,-5.75,16.80436253,19.95312,-4.619,20.48077535,4.35312,-0.459,4.377251961,15.6,-4.16,16.14514168
01/09/2019 13:30,20.47916,-6.53612,21.49690347,3.98916,-0.36612,4.005925781,16.49,-6.17,17.60650448,20.28916,-4.94612,20.88334544,3.98916,-0.36612,4.005925781,16.3,-4.58,16.93122559
01/09/2019 14:00,20.4526,-6.93192,21.59537825,4.4226,-0.51192,4.452129024,16.03,-6.42,17.26781109,20.2626,-5.34192,20.95492945,4.4226,-0.51192,4.452129024,15.84,-4.83,16.56002717
01/09/2019 14:30,19.2536,-6.81652,20.4246434,5.1336,-0.59652,5.168141355,14.12,-6.22,15.42928385,19.0736,-5.21652,19.77408147,5.1336,-0.59652,5.168141355,13.94,-4.62,14.68563924
01/09/2019 15:00,19.3804,-6.91344,20.57657787,5.0004,-0.52344,5.027722108,14.38,-6.39,15.7358349,19.2004,-5.30344,19.91938342,5.0004,-0.52344,5.027722108,14.2,-4.78,14.98293696
01/09/2019 15:30,17.67204,-6.76244,18.92172277,4.71204,-0.44244,4.732766011,12.96,-6.32,14.41887652,17.49204,-5.15244,18.23510629,4.71204,-0.44244,4.732766011,12.78,-4.71,13.62029735
01/09/2019 16:00,17.95912,-6.91496,19.24439303,4.83912,-0.44496,4.859534111,13.12,-6.47,14.62857819,17.77912,-5.29496,18.5508412,4.83912,-0.44496,4.859534111,12.94,-4.85,13.81904845
01/09/2019 16:30,18.95024,-7.0056,20.20371321,3.45024,-0.2556,3.4596947,15.5,-6.75,16.90599006,18.75024,-5.3856,19.50836199,3.45024,-0.2556,3.4596947,15.3,-5.13,16.137128
01/09/2019 17:00,19.38808,-6.83868,20.55882269,3.89808,-0.32868,3.911912349,15.49,-6.51,16.80238674,19.20808,-5.22868,19.90701966,3.89808,-0.32868,3.911912349,15.31,-4.9,16.07501477
01/09/2019 17:30,21.65512,-6.49332,22.60768513,8.47512,-0.28332,8.479854317,13.18,-6.21,14.56971173,21.48512,-4.88332,22.03309319,8.47512,-0.28332,8.479854317,13.01,-4.6,13.79927897
01/09/2019 18:00,22.20236,-6.66576,23.18139655,7.09236,-0.18576,7.094792255,15.11,-6.48,16.44087893,22.01236,-5.07576,22.58998301,7.09236,-0.18576,7.094792255,14.92,-4.89,15.70090762
01/09/2019 18:30,23.01348,-6.82648,24.00460562,6.06348,-0.09648,6.06424753,16.95,-6.73,18.23719825,22.82348,-5.23648,23.41648911,6.06348,-0.09648,6.06424753,16.76,-5.14,17.53046491
01/09/2019 19:00,24.41792,-7.14864,25.44283536,5.22792,-0.09864,5.228850483,19.19,-7.05,20.44403581,24.21792,-5.56864,24.8498974,5.22792,-0.09864,5.228850483,18.99,-5.47,19.76211021
01/09/2019 19:30,24.18712,-6.62956,25.07923124,5.84712,-0.07956,5.847661249,18.34,-6.55,19.47455006,23.99712,-5.06956,24.52676511,5.84712,-0.07956,5.847661249,18.15,-4.99,18.82345877
01/09/2019 20:00,24.2968,-6.54312,25.16241065,5.5368,-0.03312,5.536899058,18.76,-6.51,19.85743438,24.0968,-4.98312,24.60665063,5.5368,-0.03312,5.536899058,18.56,-4.95,19.20875061
01/09/2019 20:30,25.92652,-6.39644,26.7039114,8.24652,0.67356,8.273981822,17.68,-7.07,19.04120007,25.74652,-4.82644,26.194996,8.24652,0.67356,8.273981822,17.5,-5.5,18.34393633
01/09/2019 21:00,26.38232,-6.25396,27.11344361,10.55232,1.16604,10.61654872,15.83,-7.42,17.48271432,26.20232,-4.66396,26.61417097,10.55232,1.16604,10.61654872,15.65,-5.83,16.70064071
01/09/2019 21:30,25.04156,-7.10456,26.02987707,7.35156,0.59544,7.375634429,17.69,-7.7,19.293162,24.85156,-5.50456,25.45388409,7.35156,0.59544,7.375634429,17.5,-6.1,18.53267385
01/09/2019 22:00,22.97888,-8.43108,24.47676523,0.75888,0.26892,0.805119135,22.22,-8.7,23.86248939,22.75888,-6.83108,23.76195011,0.75888,0.26892,0.805119135,22,-7.1,23.11730953
01/09/2019 22:30,21.78748,-8.73668,23.47389746,0.17748,0.10332,0.205363514,21.61,-8.84,23.34818408,21.57748,-7.10668,22.7176703,0.17748,0.10332,0.205363514,21.4,-7.21,22.5819419
01/09/2019 23:00,20.00624,-10.12408,22.42201228,0.15624,0.11592,0.194546611,19.85,-10.24,22.33562401,19.92624,-6.90408,21.0884177,0.15624,0.11592,0.194546611,19.77,-7.02,20.97935414
01/09/2019 23:30,17.40824,-14.8646,22.89111516,0.31824,0.0954,0.332231632,17.09,-14.96,22.71276513,17.82824,-4.8146,18.46690322,0.31824,0.0954,0.332231632,17.51,-4.91,18.18538424
02/09/2019 00:00,15.88092,-14.85636,21.74661014,0.52092,0.05364,0.523674418,15.36,-14.91,21.40648733,16.27092,-4.85636,16.98019641,0.52092,0.05364,0.523674418,15.75,-4.91,16.49759376
02/09/2019 00:30,14.54212,-14.78304,20.73671926,0.58212,0.06696,0.585958476,13.96,-14.85,20.38146462,14.92212,-4.83304,15.68527784,0.58212,0.06696,0.585958476,14.34,-4.9,15.15406216
02/09/2019 01:00,13.7964,-14.96412,20.3535142,0.3564,-0.02412,0.357215249,13.44,-14.94,20.09570103,14.1464,-4.94412,14.9854915,0.3564,-0.02412,0.357215249,13.79,-4.92,14.64139679
02/09/2019 01:30,13.50472,-14.98692,20.17387502,0.23472,0.07308,0.245833612,13.27,-15.06,20.07228188,13.85472,-4.99692,14.72828828,0.23472,0.07308,0.245833612,13.62,-5.07,14.53304166
02/09/2019 02:00,13.05668,-14.89284,19.8058975,0.25668,0.04716,0.260976413,12.8,-14.94,19.6734237,13.40668,-4.85284,14.25794953,0.25668,0.04716,0.260976413,13.15,-4.9,14.03326405
02/09/2019 02:30,12.823,-14.99836,19.73271729,0.423,-0.01836,0.423398264,12.4,-14.98,19.4463467,13.163,-4.89836,14.0448745,0.423,-0.01836,0.423398264,12.74,-4.88,13.6426537
02/09/2019 03:00,12.58536,-15.03052,19.6037705,0.40536,-0.02052,0.405879046,12.18,-15.01,19.33009312,12.91536,-4.98052,13.84240237,0.40536,-0.02052,0.405879046,12.51,-4.96,13.45740317
02/09/2019 03:30,12.2214,-14.87332,19.2504095,0.7614,-0.01332,0.761516502,11.46,-14.86,18.7656921,12.5914,-4.80332,13.47646975,0.7614,-0.01332,0.761516502,11.83,-4.79,12.7629542
02/09/2019 04:00,12.63676,-14.94936,19.57475588,0.71676,-0.00936,0.716821112,11.92,-14.94,19.11256131,12.97676,-4.89936,13.87083374,0.71676,-0.00936,0.716821112,12.26,-4.89,13.19923104
02/09/2019 04:30,13.5322,-15.04408,20.2347419,0.5922,0.02592,0.592766975,12.94,-15.07,19.86324495,13.8822,-4.95408,14.73968743,0.5922,0.02592,0.592766975,13.29,-4.98,14.19240994
02/09/2019 05:00,13.65072,-14.87808,20.19156807,0.72072,-0.02808,0.721266806,12.93,-14.85,19.69028695,14.00072,-4.83808,14.81307458,0.72072,-0.02808,0.721266806,13.28,-4.81,14.12425219
02/09/2019 05:30,14.2798,-14.64756,20.45638536,0.4698,0.08244,0.4769784,13.81,-14.73,20.19131001,14.6498,-4.61756,15.36028972,0.4698,0.08244,0.4769784,14.18,-4.7,14.93862109
02/09/2019 06:00,15.67112,-14.34416,21.24473883,0.41112,0.10584,0.424525335,15.26,-14.45,21.01594871,16.07112,-4.47416,16.68229618,0.41112,0.10584,0.424525335,15.66,-4.58,16.31600441
02/09/2019 06:30,17.44464,-13.76716,22.22273969,0.31464,0.13284,0.341533007,17.13,-13.9,22.0600748,17.88464,-3.87716,18.30007425,0.31464,0.13284,0.341533007,17.57,-4.01,18.02179236
02/09/2019 07:00,19.12016,-13.36252,23.32675415,0.29016,0.08748,0.30306035,18.83,-13.45,23.14025497,19.59016,-3.57252,19.91324353,0.29016,0.08748,0.30306035,19.3,-3.66,19.64397109
02/09/2019 07:30,22.9194,-7.47852,24.10865317,0.4194,0.05148,0.42254769,22.5,-7.53,23.72658635,22.8194,-4.76852,23.31231004,0.4194,0.05148,0.42254769,22.4,-4.82,22.91271263
02/09/2019 08:00,24.04684,-6.60256,24.93680638,0.54684,0.03744,0.548120187,23.5,-6.64,24.42006552,23.83684,-5.06256,24.3685136,0.54684,0.03744,0.548120187,23.29,-5.1,23.84185605
02/09/2019 08:30,25.02928,-7.34416,26.08450773,0.89928,0.01584,0.899419493,24.13,-7.36,25.22749492,24.80928,-5.83416,25.48603141,0.89928,0.01584,0.899419493,23.91,-5.85,24.61525137
02/09/2019 09:00,26.401,-7.14528,27.35082864,1.341,-0.03528,1.341464006,25.06,-7.11,26.04910171,26.181,-5.64528,26.78271732,1.341,-0.03528,1.341464006,24.84,-5.61,25.465618
02/09/2019 09:30,26.9604,-7.26924,27.92319857,1.5804,-0.03924,1.580887073,25.38,-7.23,26.38971959,26.7304,-5.74924,27.3416906,1.5804,-0.03924,1.580887073,25.15,-5.71,25.79004847
02/09/2019 10:00,27.90416,-6.85764,28.73446314,0.88416,-0.01764,0.884335952,27.02,-6.84,27.87231601,27.67416,-5.34764,28.1861027,0.88416,-0.01764,0.884335952,26.79,-5.33,27.3150691
02/09/2019 10:30,28.2166,-6.78804,29.02161268,0.8766,0.02196,0.876875021,27.34,-6.81,28.175374,27.9766,-5.29804,28.47383668,0.8766,0.02196,0.876875021,27.1,-5.32,27.61724823
02/09/2019 11:00,27.26516,-6.68608,28.07298729,1.95516,-0.13608,1.959889893,25.31,-6.55,26.14380615,27.02516,-5.18608,27.51826119,1.95516,-0.13608,1.959889893,25.07,-5.05,25.57356839
02/09/2019 11:30,26.6106,-6.18012,27.31881981,2.7306,-0.24012,2.741137351,23.88,-5.94,24.60768173,26.3906,-4.68012,26.80237474,2.7306,-0.24012,2.741137351,23.66,-4.44,24.07299732
02/09/2019 12:00,26.3664,-8.17304,27.60408723,3.7764,-0.38304,3.795776153,22.59,-7.79,23.89544308,26.7764,1.99696,26.85076249,3.7764,-0.38304,3.795776153,23,2.38,23.12281125
02/09/2019 12:30,24.57288,-7.89272,25.80932894,5.31288,-0.61272,5.348094959,19.26,-7.28,20.589949,24.96288,2.62728,25.10075652,5.31288,-0.61272,5.348094959,19.65,3.24,19.91532325
02/09/2019 13:00,23.55264,-7.95444,24.85960512,6.00264,-0.69444,6.042676053,17.55,-7.26,18.99236952,23.91264,2.58556,24.05201597,6.00264,-0.69444,6.042676053,17.91,3.28,18.20786918
02/09/2019 13:30,22.6812,-8.0182,24.05677378,6.1812,-0.7182,6.222784319,16.5,-7.3,18.04272707,23.0312,2.5018,23.16668247,6.1812,-0.7182,6.222784319,16.85,3.22,17.15490892
02/09/2019 14:00,24.18688,-7.92928,25.45346038,5.27688,-0.53928,5.304364755,18.91,-7.39,20.3027141,24.56688,2.53072,24.69688516,5.27688,-0.53928,5.304364755,19.29,3.07,19.53276734
02/09/2019 14:30,22.60048,-7.34192,23.76311187,6.99048,-0.87192,7.044647267,15.61,-6.47,16.89772174,22.94048,3.06808,23.14473455,6.99048,-0.87192,7.044647267,15.95,3.94,16.42942787
02/09/2019 15:00,22.65124,-7.5416,23.87371785,6.95124,-0.9216,7.012067035,15.7,-6.62,17.03861497,22.98124,3.0484,23.18253943,6.95124,-0.9216,7.012067035,16.03,3.97,16.51429078
02/09/2019 15:30,22.29076,-7.5008,23.51892816,6.89076,-1.0008,6.963057807,15.4,-6.5,16.71556161,22.64076,3.1492,22.85872862,6.89076,-1.0008,6.963057807,15.75,4.15,16.28757195
02/09/2019 16:00,23.72568,-8.43024,25.17889668,5.48568,-0.66024,5.525269398,18.24,-7.77,19.82600565,24.08568,2.35976,24.20100098,5.48568,-0.66024,5.525269398,18.6,3.02,18.84357716
02/09/2019 16:30,22.22708,-7.08176,23.32797484,6.51708,-0.85176,6.572505369,15.71,-6.23,16.9002071,22.21708,-2.40176,22.3465231,6.51708,-0.85176,6.572505369,15.7,-1.55,15.7763272
02/09/2019 17:00,23.35616,-6.65948,24.2870106,5.99616,-0.78948,6.047909839,17.36,-5.87,18.32556957,23.16616,-5.08948,23.71863773,5.99616,-0.78948,6.047909839,17.17,-4.3,17.70025141
02/09/2019 17:30,23.7168,-6.779,24.66660583,5.7168,-0.729,5.763093201,18,-6.05,18.98953659,23.4968,-5.219,24.0694323,5.7168,-0.729,5.763093201,17.78,-4.49,18.33817057
02/09/2019 18:00,22.902,-6.358,23.76816711,5.922,-0.738,5.967807638,16.98,-5.62,17.8858827,22.702,-4.788,23.20141694,5.922,-0.738,5.967807638,16.78,-4.05,17.26183362
02/09/2019 18:30,24.02784,-6.145,24.80117175,9.17784,-0.765,9.209667316,14.85,-5.38,15.7945212,23.82784,-4.605,24.268745,9.17784,-0.765,9.209667316,14.65,-3.84,15.14490343
02/09/2019 19:00,24.56124,-6.44832,25.39360827,8.48124,-0.77832,8.516878182,16.08,-5.67,17.05037536,24.38124,-4.88832,24.86645404,8.48124,-0.77832,8.516878182,15.9,-4.11,16.42260942
02/09/2019 19:30,24.0994,-6.91544,25.07198418,5.7294,-0.77544,5.781637446,18.37,-6.14,19.36895712,23.8994,-5.37544,24.49646251,5.7294,-0.77544,5.781637446,18.17,-4.6,18.74323611
02/09/2019 20:00,24.9646,-7.19852,25.98172326,5.2146,-0.66852,5.257278017,19.75,-6.53,20.80152398,24.7446,-5.63852,25.37889156,5.2146,-0.66852,5.257278017,19.53,-4.97,20.15246387
