Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
02/09/2019 20:30,25.08696,-7.14284,26.08401283,5.82696,-0.76284,5.876681692,19.26,-6.38,20.28920895,24.88696,-5.60284,25.50985288,5.82696,-0.76284,5.876681692,19.06,-4.84,19.66492309
02/09/2019 21:00,23.6548,-6.8428,24.62465177,5.6448,-0.7128,5.689626603,18.01,-6.13,19.02464192,23.4348,-5.4128,24.05178278,5.6448,-0.7128,5.689626603,17.79,-4.7,18.40038315
02/09/2019 21:30,21.51012,-6.64488,22.51310047,6.18012,-0.88488,6.24314791,15.33,-5.76,16.3764007,21.26012,-5.49488,21.95874333,6.18012,-0.88488,6.24314791,15.08,-4.61,15.76890928
02/09/2019 22:00,20.76976,-6.4484,21.74775375,4.73976,-0.6084,4.778647865,16.03,-5.84,17.06067115,20.53976,-5.3084,21.21463767,4.73976,-0.6084,4.778647865,15.8,-4.7,16.48423489
02/09/2019 22:30,18.30208,-6.4588,19.40830311,5.57208,-0.7488,5.622168351,12.73,-5.71,13.95195327,18.07208,-5.2888,18.83006853,5.57208,-0.7488,5.622168351,12.5,-4.54,13.29893229
02/09/2019 23:00,16.98556,-6.79184,18.29312273,4.97556,-0.59184,5.010635878,12.01,-6.2,13.51592024,16.73556,-6.34184,17.89686853,4.97556,-0.59184,5.010635878,11.76,-5.75,13.09045836
02/09/2019 23:30,16.25832,-5.36824,17.12165208,3.74832,-0.31824,3.761805354,12.51,-5.05,13.49083393,15.59832,-12.52824,20.00660852,3.74832,-0.31824,3.761805354,11.85,-12.21,17.01489348
03/09/2019 00:00,14.67964,-5.40368,15.64262088,4.13964,-0.46368,4.165527394,10.54,-4.94,11.64024055,14.04964,-12.52368,18.82113028,4.13964,-0.46368,4.165527394,9.91,-12.06,15.60934656
03/09/2019 00:30,14.25712,-5.72064,15.36200484,3.50712,-0.26064,3.516791706,10.75,-5.46,12.05711823,13.64712,-12.91064,18.7863916,3.50712,-0.26064,3.516791706,10.14,-12.65,16.21240574
03/09/2019 01:00,13.49232,-5.20512,14.46153426,3.26232,-0.28512,3.274755746,10.23,-4.92,11.35162103,12.88232,-12.43512,17.90492608,3.26232,-0.28512,3.274755746,9.62,-12.15,15.49731912
03/09/2019 01:30,13.25992,-4.42096,13.97749497,2.77992,-0.21096,2.787913078,10.48,-4.21,11.29400283,12.64992,-11.64096,17.19105656,2.77992,-0.21096,2.787913078,9.87,-11.43,15.10171513
03/09/2019 02:00,12.86996,-4.46276,13.62175089,2.55996,-0.21276,2.568786098,10.31,-4.25,11.15161872,12.26996,-11.74276,16.98364893,2.55996,-0.21276,2.568786098,9.71,-11.53,15.07398421
03/09/2019 02:30,13.32356,-4.79504,14.16014335,2.29356,-0.18504,2.301012228,11.03,-4.61,11.95462254,12.70356,-12.10504,17.54743372,2.29356,-0.18504,2.301012228,10.41,-11.92,15.82575433
03/09/2019 03:00,14.00016,-5.17796,14.92701409,1.10016,-0.05796,1.101685703,12.9,-5.12,13.87891927,13.33016,-12.47796,18.259043,1.10016,-0.05796,1.101685703,12.23,-12.42,17.43069993
03/09/2019 03:30,13.3282,-4.85988,14.18659046,1.6182,-0.11988,1.622634418,11.71,-4.74,12.63296086,12.6782,-12.17988,17.58084845,1.6182,-0.11988,1.622634418,11.06,-12.06,16.36359374
03/09/2019 04:00,12.47216,-4.51584,13.26452359,2.16216,-0.19584,2.171011094,10.31,-4.32,11.1784838,11.87216,-11.85584,16.77823367,2.16216,-0.19584,2.171011094,9.71,-11.66,15.17365151
03/09/2019 04:30,13.07828,-4.45024,13.8147039,1.71828,-0.12024,1.722481877,11.36,-4.33,12.15724064,12.44828,-11.76024,17.12492102,1.71828,-0.12024,1.722481877,10.73,-11.64,15.83106124
03/09/2019 05:00,14.64016,-4.73884,15.38801122,0.74016,0.01116,0.740244129,13.9,-4.75,14.68919671,13.94016,-12.00884,18.39946464,0.74016,0.01116,0.740244129,13.2,-12.02,17.85274209
03/09/2019 05:30,14.80316,-4.32748,15.42273092,0.89316,0.00252,0.893163555,13.91,-4.33,14.56835612,14.12316,-11.60748,18.28106234,0.89316,0.00252,0.893163555,13.23,-11.61,17.60184649
03/09/2019 06:00,16.01716,-4.26056,16.57413002,0.76716,0.01944,0.767406267,15.25,-4.28,15.83922031,15.28716,-11.45056,19.10006767,0.76716,0.01944,0.767406267,14.52,-11.47,18.50381852
03/09/2019 06:30,18.21488,-3.54964,18.55752671,0.70488,0.00036,0.704880092,17.51,-3.55,17.86624191,17.45488,-10.68964,20.46805411,0.70488,0.00036,0.704880092,16.75,-10.69,19.87054604
03/09/2019 07:00,20.85984,-2.92512,21.06393249,0.96984,-0.01512,0.969957855,19.89,-2.91,20.10174619,20.02984,-10.13512,22.44805443,0.96984,-0.01512,0.969957855,19.06,-10.12,21.58003707
03/09/2019 07:30,23.88764,-3.39052,24.12705889,0.91764,-0.02052,0.917869402,22.97,-3.37,23.21589542,22.98764,-10.47052,25.25991651,0.91764,-0.02052,0.917869402,22.07,-10.45,24.4189967
03/09/2019 08:00,24.83,-4.89956,25.3087848,1.35,-0.07956,1.352342336,23.48,-4.82,23.96962244,23.9,-11.96956,26.72976555,1.35,-0.07956,1.352342336,22.55,-11.89,25.49263815
03/09/2019 08:30,26.08588,-6.3168,26.83980435,1.77588,-0.1368,1.781141211,24.31,-6.18,25.08323145,25.71588,-6.2668,26.46845795,1.77588,-0.1368,1.781141211,23.94,-6.13,24.71235521
03/09/2019 09:00,25.7524,-5.31908,26.29598292,1.9224,-0.10908,1.925492198,23.83,-5.21,24.39288831,25.4624,-4.18908,25.80469347,1.9224,-0.10908,1.925492198,23.54,-4.08,23.89096063
03/09/2019 09:30,24.78552,-4.65932,25.21966028,2.85552,-0.22932,2.864713272,21.93,-4.43,22.3729703,24.51552,-3.54932,24.77112015,2.85552,-0.22932,2.864713272,21.66,-3.32,21.9129642
03/09/2019 10:00,25.87744,-4.6154,26.2858102,3.90744,-0.3654,3.924487803,21.97,-4.25,22.37729653,25.60744,-3.4754,25.8422017,3.90744,-0.3654,3.924487803,21.7,-3.11,21.92172667
03/09/2019 10:30,23.1894,-4.19392,23.56559436,6.2694,-0.67392,6.305516991,16.92,-3.52,17.28226837,22.9294,-3.04392,23.13056059,6.2694,-0.67392,6.305516991,16.66,-2.37,16.82773009
03/09/2019 11:00,21.01432,-3.5554,21.31296587,8.28432,-1.0854,8.355121245,12.73,-2.47,12.967413,20.78432,-2.4254,20.92535598,8.28432,-1.0854,8.355121245,12.5,-1.34,12.57161883
03/09/2019 11:30,22.18772,-3.65236,22.48632145,7.58772,-0.97236,7.649769851,14.6,-2.68,14.84393479,21.97772,-2.51236,22.12085281,7.58772,-0.97236,7.649769851,14.39,-1.54,14.47216984
03/09/2019 12:00,23.44584,-4.11116,23.8035512,5.59584,-0.64116,5.632451638,17.85,-3.47,18.18415244,23.19584,-2.98116,23.3866267,5.59584,-0.64116,5.632451638,17.6,-2.34,17.75487539
03/09/2019 12:30,24.093,-4.05984,24.43266154,5.823,-0.69984,5.86490452,18.27,-3.36,18.57639631,23.853,-2.93984,24.03348223,5.823,-0.69984,5.86490452,18.03,-2.24,18.16861305
03/09/2019 13:00,23.34828,-3.9752,23.68426469,6.84828,-0.8352,6.899021525,16.5,-3.14,16.7961186,23.09828,-2.8252,23.27041671,6.84828,-0.8352,6.899021525,16.25,-1.99,16.37139579
03/09/2019 13:30,23.75176,-2.88476,23.92630233,6.97176,-0.82476,7.020375101,16.78,-2.06,16.90597528,23.53176,-1.75476,23.5970954,6.97176,-0.82476,7.020375101,16.56,-0.93,16.58609357
03/09/2019 14:00,25.4912,-3.30212,25.70418787,5.6412,-0.58212,5.671155185,19.85,-2.72,20.03549101,25.2512,-2.19212,25.34617311,5.6412,-0.58212,5.671155185,19.61,-1.61,19.67598028
03/09/2019 14:30,26.37792,-3.56652,26.61793997,4.50792,-0.41652,4.527121783,21.87,-3.15,22.09568736,26.11792,-2.42652,26.23039734,4.50792,-0.41652,4.527121783,21.61,-2.01,21.70327625
03/09/2019 15:00,25.41216,-3.06016,25.59575072,4.77216,-0.56016,4.804923547,20.64,-2.5,20.79085376,25.13216,-1.94016,25.20693728,4.77216,-0.56016,4.804923547,20.36,-1.38,20.40671458
03/09/2019 15:30,24.66396,-3.18684,24.86899419,5.40396,-0.63684,5.441355426,19.26,-2.55,19.42807505,24.42396,-2.04684,24.50957723,5.40396,-0.63684,5.441355426,19.02,-1.41,19.0721918
03/09/2019 16:00,24.68656,-3.04332,24.87344048,5.59656,-0.55332,5.623846269,19.09,-2.49,19.25170642,24.41656,-1.91332,24.49141065,5.59656,-0.55332,5.623846269,18.82,-1.36,18.86907523
03/09/2019 16:30,25.80512,-3.88028,26.09522545,4.87512,-0.44028,4.894960826,20.93,-3.44,21.21081092,25.56512,-2.75028,25.71263115,4.87512,-0.44028,4.894960826,20.69,-2.31,20.81855422
03/09/2019 17:00,25.06764,-4.06456,25.39502359,4.69764,-0.48456,4.722564977,20.37,-3.58,20.68219766,24.78764,-2.92456,24.95957027,4.69764,-0.48456,4.722564977,20.09,-2.44,20.23763079
03/09/2019 17:30,25.26972,-3.95492,25.57733647,7.11972,-0.39492,7.130664393,18.15,-3.56,18.49584007,25.01972,-2.81492,25.17757263,7.11972,-0.39492,7.130664393,17.9,-2.42,18.06284584
03/09/2019 18:00,26.39956,-4.09336,26.71502132,8.53956,-0.33336,8.546064234,17.86,-3.76,18.25149857,26.15956,-2.96336,26.32686996,8.53956,-0.33336,8.546064234,17.62,-2.63,17.81519857
03/09/2019 18:30,26.2044,-4.06412,26.51768562,8.9244,-0.47412,8.936985237,17.28,-3.59,17.64898014,25.9744,-2.93412,26.1395967,8.9244,-0.47412,8.936985237,17.05,-2.46,17.22655218
03/09/2019 19:00,26.0524,-4.007,26.35874797,9.0324,-0.477,9.044986388,17.02,-3.53,17.38221217,25.8224,-2.877,25.98217602,9.0324,-0.477,9.044986388,16.79,-2.4,16.96066331
03/09/2019 19:30,26.21644,-3.49644,26.44856932,12.10644,-0.13644,12.10720882,14.11,-3.36,14.50454067,25.97644,-2.36644,26.084008,12.10644,-0.13644,12.10720882,13.87,-2.23,14.04812443
03/09/2019 20:00,25.69204,-3.7844,25.96926265,10.56204,0.4356,10.5710187,15.13,-4.22,15.70749184,25.48204,-2.6244,25.61682724,10.56204,0.4356,10.5710187,14.92,-3.06,15.23056138
03/09/2019 20:30,26.65456,-4.17312,26.97926054,10.20456,0.23688,10.207309,16.45,-4.41,17.03087197,26.42456,-3.02312,26.59692888,10.20456,0.23688,10.207309,16.22,-3.26,16.5443646
03/09/2019 21:00,23.62264,-4.7408,24.09365695,5.82264,-0.7308,5.86832218,17.8,-4.01,18.24609821,23.38264,-3.5908,23.65674741,5.82264,-0.7308,5.86832218,17.56,-2.86,17.79137994
03/09/2019 21:30,22.1696,-4.88992,22.70247744,5.6196,-0.70992,5.664264345,16.55,-4.18,17.06970709,21.9196,-3.75992,22.23973612,5.6196,-0.70992,5.664264345,16.3,-3.05,16.58289782
03/09/2019 22:00,19.15744,-4.88024,19.7692754,6.06744,-0.75024,6.113647701,13.09,-4.13,13.72607009,18.91744,-3.73024,19.28170705,6.06744,-0.75024,6.113647701,12.85,-2.98,13.19101588
03/09/2019 22:30,16.85104,-4.9474,17.56229814,6.52104,-0.8874,6.581142867,10.33,-4.06,11.09921168,16.65104,-3.7674,17.07191951,6.52104,-0.8874,6.581142867,10.13,-2.88,10.5314434
03/09/2019 23:00,15.01404,-5.32988,15.93201236,6.85404,-0.83988,6.905306853,8.16,-4.49,9.313737166,14.81404,-4.13988,15.381625,6.85404,-0.83988,6.905306853,7.96,-3.3,8.616936811
03/09/2019 23:30,14.46296,-5.79444,15.5805246,6.40296,-0.69444,6.440508029,8.06,-5.1,9.538008178,14.28296,-4.60444,15.00679226,6.40296,-0.69444,6.440508029,7.88,-3.91,8.796732348
04/09/2019 00:00,13.04484,-5.92368,14.32682224,6.23484,-0.64368,6.267978443,6.81,-5.28,8.617105082,12.86484,-4.72368,13.70464377,6.23484,-0.64368,6.267978443,6.63,-4.08,7.784812136
04/09/2019 00:30,13.25104,-6.29264,14.66926649,5.80104,-0.60264,5.832258572,7.45,-5.69,9.374358645,13.06104,-5.09264,14.01876414,5.80104,-0.60264,5.832258572,7.26,-4.49,8.536257962
04/09/2019 01:00,11.83808,-7.37944,13.9497768,5.96808,-0.64944,6.003311686,5.87,-6.73,8.930274352,11.66808,-5.79944,13.02987318,5.96808,-0.64944,6.003311686,5.7,-5.15,7.681959385
04/09/2019 01:30,11.24252,-7.99212,13.79377534,5.67252,-0.58212,5.702310658,5.57,-7.41,9.270005394,11.10252,-6.37212,12.8011665,5.67252,-0.58212,5.702310658,5.43,-5.79,7.93782086
04/09/2019 02:00,11.30224,-8.1854,13.95497768,5.41224,-0.6354,5.449410517,5.89,-7.55,9.575729737,11.14224,-6.5454,12.92252968,5.41224,-0.6354,5.449410517,5.73,-5.91,8.231706992
04/09/2019 02:30,10.32492,-7.9592,13.03659609,5.79492,-0.7992,5.849770803,4.53,-7.16,8.472691426,10.19492,-6.3192,11.99452719,5.79492,-0.7992,5.849770803,4.4,-5.52,7.059065094
04/09/2019 03:00,11.8426,-8.63832,14.65836782,3.1626,-0.32832,3.179596324,8.68,-8.31,12.0165927,11.6826,-6.99832,13.6183562,3.1626,-0.32832,3.179596324,8.52,-6.67,10.82031885
04/09/2019 03:30,12.29792,-8.67316,15.04867239,3.15792,-0.26316,3.168866029,9.14,-8.41,12.4204549,12.13792,-7.02316,14.02333335,3.15792,-0.26316,3.168866029,8.98,-6.76,11.24001779
04/09/2019 04:00,12.38136,-8.59464,15.07202416,3.41136,-0.31464,3.425839369,8.97,-8.28,12.20734615,12.19136,-6.94464,14.03058386,3.41136,-0.31464,3.425839369,8.78,-6.63,11.0020589
04/09/2019 04:30,10.7114,-7.93468,13.33016266,4.5414,-0.45468,4.564104278,6.17,-7.48,9.696354985,10.5614,-6.28468,12.28984836,4.5414,-0.45468,4.564104278,6.02,-5.83,8.380292358
04/09/2019 05:00,11.33732,-7.95428,13.84938248,4.02732,-0.40428,4.047560833,7.31,-7.55,10.50897711,11.18732,-6.31428,12.84625473,4.02732,-0.40428,4.047560833,7.16,-5.91,9.284056226
04/09/2019 05:30,13.03952,-8.13792,15.37058306,2.72952,-0.18792,2.735981242,10.31,-7.95,13.0191628,12.86952,-6.50792,14.42142738,2.72952,-0.18792,2.735981242,10.14,-6.32,11.94830532
04/09/2019 06:00,14.27132,-8.01032,16.36568975,2.64132,-0.22032,2.650492831,11.63,-7.79,13.9978927,14.11132,-6.40032,15.49494912,2.64132,-0.22032,2.650492831,11.47,-6.18,13.02894086
04/09/2019 06:30,16.79296,-7.43004,18.36325135,1.72296,-0.05004,1.723686504,15.07,-7.38,16.78002682,16.63296,-5.83004,17.6251163,1.72296,-0.05004,1.723686504,14.91,-5.78,15.99113817
04/09/2019 07:00,18.38384,-6.37196,19.45680979,0.66384,0.06804,0.667317756,17.72,-6.44,18.8539651,18.19384,-4.82196,18.82198481,0.66384,0.06804,0.667317756,17.53,-4.89,18.19925823
04/09/2019 07:30,21.8912,-4.99724,22.45433243,4.2012,0.03276,4.201327726,17.69,-5.03,18.39122073,21.6812,-3.45724,21.95511198,4.2012,0.03276,4.201327726,17.48,-3.49,17.82499649
04/09/2019 08:00,23.77,-4.01584,24.10684282,7.56,-0.01584,7.560016594,16.21,-4,16.69623011,23.58,-2.74584,23.73933523,7.56,-0.01584,7.560016594,16.02,-2.73,16.25094766
04/09/2019 08:30,25.11292,2.92888,25.28313843,7.88292,-0.05112,7.883085752,17.23,2.98,17.48580281,24.26292,-5.47112,24.87212176,7.88292,-0.05112,7.883085752,16.38,-5.42,17.25342864
04/09/2019 09:00,24.67428,2.84872,24.83818228,5.71428,-0.07128,5.714724557,18.96,2.92,19.18353461,23.79428,-5.52128,24.42646707,5.71428,-0.07128,5.714724557,18.08,-5.45,18.88356163
04/09/2019 09:30,23.95308,2.95692,24.1349004,3.58308,-0.16308,3.586789285,20.37,3.12,20.60755444,23.00308,-5.46308,23.64290449,3.58308,-0.16308,3.586789285,19.42,-5.3,20.13023596
04/09/2019 10:00,22.70848,3.52324,22.98017154,4.39848,-0.17676,4.40203026,18.31,3.7,18.68009904,21.82848,-4.92676,22.37756696,4.39848,-0.17676,4.40203026,17.43,-4.75,18.06564142
04/09/2019 10:30,22.64388,3.36456,22.89247836,4.49388,-0.23544,4.500043272,18.15,3.6,18.50358073,21.75388,-5.14544,22.35412373,4.49388,-0.23544,4.500043272,17.26,-4.91,17.9447959
04/09/2019 11:00,22.53404,3.41904,22.7919458,5.05404,-0.30096,5.062992914,17.48,3.72,17.8714521,21.67404,-5.07096,22.25934961,5.05404,-0.30096,5.062992914,16.62,-4.77,17.29096007
04/09/2019 11:30,22.45512,3.4884,22.72446586,5.05512,-0.2916,5.063523356,17.4,3.78,17.80585297,21.58512,-5.0216,22.16154038,5.05512,-0.2916,5.063523356,16.53,-4.73,17.19342316
04/09/2019 12:00,23.40448,3.30236,23.63631244,5.06448,-0.28764,5.072641761,18.34,3.59,18.68806303,22.51448,-5.18764,23.10440258,5.06448,-0.28764,5.072641761,17.45,-4.9,18.12491379
04/09/2019 12:30,22.32416,3.3736,22.57762823,5.38416,-0.3564,5.395942908,16.94,3.73,17.345792,21.48416,-4.8864,22.03283994,5.38416,-0.3564,5.395942908,16.1,-4.53,16.7251577
04/09/2019 13:00,22.31056,3.22476,22.54240814,7.18056,-0.97524,7.246484318,15.13,4.2,15.70213043,21.53056,-5.02524,22.10922999,7.18056,-0.97524,7.246484318,14.35,-4.05,14.91056672
04/09/2019 13:30,21.47232,2.15004,21.57969412,7.67232,-1.02996,7.741144088,13.8,3.18,14.16165245,20.72232,-6.10996,21.60430877,7.67232,-1.02996,7.741144088,13.05,-5.08,14.00388875
04/09/2019 14:00,23.3946,1.88988,23.47081071,6.7446,-0.87012,6.800495421,16.65,2.76,16.87720652,22.5646,-6.41012,23.45742551,6.7446,-0.87012,6.800495421,15.82,-5.54,16.76198079
04/09/2019 14:30,23.51948,2.1832,23.62059063,6.81948,-0.9468,6.88489199,16.7,3.13,16.99078868,22.68948,-6.0768,23.48914645,6.81948,-0.9468,6.88489199,15.87,-5.13,16.6785431
04/09/2019 15:00,23.65116,1.8464,23.72312295,6.31116,-0.9036,6.375518293,17.34,2.75,17.55671097,22.81116,-6.4536,23.70649644,6.31116,-0.9036,6.375518293,16.5,-5.55,17.40840314
04/09/2019 15:30,23.3706,1.0154,23.39264802,5.1606,-0.6246,5.198261009,18.21,1.64,18.28370039,22.4806,-7.3046,23.63756666,5.1606,-0.6246,5.198261009,17.32,-6.68,18.56353415
04/09/2019 16:00,24.6872,0.68256,24.69663402,4.6872,-0.48744,4.712477225,20,1.17,20.03419327,23.7672,-7.71744,24.988771,4.6872,-0.48744,4.712477225,19.08,-7.23,20.40390404
04/09/2019 16:30,24.88812,0.35868,24.89070446,4.93812,-0.66132,4.982205664,19.95,1.02,19.97605817,23.93812,-8.02132,25.2462901,4.93812,-0.66132,4.982205664,19,-7.36,20.37571103
04/09/2019 17:00,25.472,0.0292,25.47201674,4.482,-0.6408,4.527576464,20.99,0.67,21.00069046,24.512,-8.3208,25.88578484,4.482,-0.6408,4.527576464,20.03,-7.68,21.45188337
04/09/2019 17:30,26.0784,-0.08764,26.07854726,2.9484,-0.37764,2.972486254,23.13,0.29,23.13181791,25.0584,-8.44764,26.44401694,2.9484,-0.37764,2.972486254,22.11,-8.07,23.536716
04/09/2019 18:00,26.1032,-0.4594,26.10724226,2.6532,-0.3294,2.673569636,23.45,-0.13,23.45036034,25.0732,-8.7894,26.56913455,2.6532,-0.3294,2.673569636,22.42,-8.46,23.9630549
04/09/2019 18:30,25.24552,-0.45,25.24953029,2.13552,-0.27,2.152520771,23.11,-0.18,23.11070098,24.21552,-8.77,25.75469489,2.13552,-0.27,2.152520771,22.08,-8.5,23.65959425
04/09/2019 19:00,23.70448,0.04668,23.70452596,1.73448,-0.01332,1.734531145,21.97,0.06,21.97008193,22.69448,-8.27332,24.15548067,1.73448,-0.01332,1.734531145,20.96,-8.26,22.52885261
04/09/2019 19:30,24.48728,-0.3956,24.49047532,1.45728,0.0144,1.457351145,23.03,-0.41,23.0336493,23.47728,-8.7456,25.05330708,1.45728,0.0144,1.457351145,22.02,-8.76,23.69848096
04/09/2019 20:00,25.22408,-0.77508,25.23598543,2.58408,-0.23508,2.594750865,22.64,-0.54,22.64643901,24.19408,-9.10508,25.85064775,2.58408,-0.23508,2.594750865,21.61,-8.87,23.35955907
04/09/2019 20:30,25.04308,-0.46428,25.04738333,3.49308,-0.31428,3.50718973,21.55,-0.15,21.55052204,24.08308,-8.78428,25.63509933,3.49308,-0.31428,3.50718973,20.59,-8.47,22.2640742
04/09/2019 21:00,24.30372,-0.45548,24.30798774,3.66372,-0.37548,3.682910462,20.64,-0.08,20.64015504,23.35372,-8.73548,24.93400988,3.66372,-0.37548,3.682910462,19.69,-8.36,21.39125289
04/09/2019 21:30,22.20412,-0.79696,22.21841782,3.26412,-0.33696,3.281466351,18.94,-0.46,18.94558524,21.29412,-9.05696,23.14018304,3.26412,-0.33696,3.281466351,18.03,-8.72,20.02796295
04/09/2019 22:00,20.8098,-1.6722,20.87687785,3.4398,-0.3222,3.454856998,17.37,-1.35,17.42238216,19.9598,-9.6122,22.15373569,3.4398,-0.3222,3.454856998,16.52,-9.29,18.95295491
04/09/2019 22:30,19.37816,-8.9796,21.35758182,2.28816,-0.1296,2.291827294,17.09,-8.85,19.24553455,19.19816,-7.3996,20.57482509,2.28816,-0.1296,2.291827294,16.91,-7.27,18.40654775
04/09/2019 23:00,18.63128,-9.66948,20.99103232,2.23128,-0.06948,2.232361509,16.4,-9.6,19.00315763,18.44128,-8.05948,20.12550685,2.23128,-0.06948,2.232361509,16.21,-7.99,18.07219411
04/09/2019 23:30,17.29572,-8.61756,19.32367125,2.29572,-0.09756,2.297792043,15,-8.52,17.25080868,17.09572,-6.99756,18.47239801,2.29572,-0.09756,2.297792043,14.8,-6.9,16.3294213
05/09/2019 00:00,16.31008,-8.92296,18.59134005,1.72008,-0.10296,1.723158718,14.59,-8.82,17.04876828,16.13008,-7.29296,17.70216784,1.72008,-0.10296,1.723158718,14.41,-7.19,16.10416716
05/09/2019 00:30,14.77356,-8.96004,17.27832144,2.38356,-0.14004,2.387670303,12.39,-8.82,15.20869817,14.58356,-7.30004,16.30861141,2.38356,-0.14004,2.387670303,12.2,-7.16,14.14586865
05/09/2019 01:00,12.03544,-8.41484,14.68541277,3.56544,-0.20484,3.571319339,8.47,-8.21,11.79597389,11.86544,-6.76484,13.658394,3.56544,-0.20484,3.571319339,8.3,-6.56,10.57939507
05/09/2019 01:30,13.70572,-9.22048,16.51859595,2.29572,-0.15048,2.30064655,11.41,-9.07,14.57576756,13.55572,-7.57048,15.52641981,2.29572,-0.15048,2.30064655,11.26,-7.42,13.48495458
05/09/2019 02:00,13.64488,-9.27592,16.4992558,2.05488,-0.11592,2.058147045,11.59,-9.16,14.77273502,13.47488,-7.61592,15.47819849,2.05488,-0.11592,2.058147045,11.42,-7.5,13.66259126
05/09/2019 02:30,12.2176,-8.96872,15.15611059,2.2176,-0.10872,2.220263452,10,-8.86,13.36037425,12.0276,-7.31872,14.07930482,2.2176,-0.10872,2.220263452,9.81,-7.21,12.17457186
05/09/2019 03:00,11.5438,-8.93904,14.60019707,2.5038,-0.14904,2.508231919,9.04,-8.79,12.60895317,11.3838,-7.26904,13.50665928,2.5038,-0.14904,2.508231919,8.88,-7.12,11.38195062
05/09/2019 03:30,11.6336,-8.7598,14.56278631,2.1636,-0.1098,2.166384315,9.47,-8.65,12.82588788,11.4736,-7.0998,13.49261491,2.1636,-0.1098,2.166384315,9.31,-6.99,11.64200155
05/09/2019 04:00,11.54504,-8.67996,14.44401794,2.34504,-0.12996,2.348638372,9.2,-8.55,12.55955811,11.37504,-7.01996,13.36680117,2.34504,-0.12996,2.348638372,9.03,-6.89,11.35838897
05/09/2019 04:30,10.82136,-6.88188,12.82427794,3.41136,-0.28188,3.422986033,7.41,-6.6,9.923109392,10.63136,-5.19188,11.83137496,3.41136,-0.28188,3.422986033,7.22,-4.91,8.731351556
05/09/2019 05:00,9.728,-6.16172,11.51524109,6.498,-0.89172,6.55889995,3.23,-5.27,6.181084047,9.588,-4.51172,10.59647872,6.498,-0.89172,6.55889995,3.09,-3.62,4.759464256
05/09/2019 05:30,11.48748,-6.47284,13.18559268,4.40748,-0.40284,4.425851332,7.08,-6.07,9.325840445,11.32748,-4.83284,12.31536218,4.40748,-0.40284,4.425851332,6.92,-4.43,8.21652603
05/09/2019 06:00,13.81288,-6.70928,15.35610927,3.15288,-0.26928,3.164358389,10.66,-6.44,12.4542844,13.65288,-5.06928,14.56360986,3.15288,-0.26928,3.164358389,10.5,-4.8,11.54512884
05/09/2019 06:30,15.67232,-6.00896,16.78479117,4.34232,-0.40896,4.361535425,11.33,-5.6,12.63838993,15.50232,-4.41896,16.11983663,4.34232,-0.40896,4.361535425,11.16,-4.01,11.85857074
05/09/2019 07:00,18.45764,-5.71064,19.32086653,3.79764,-0.26064,3.806573627,14.66,-5.45,15.64027174,18.27764,-4.14064,18.74078503,3.79764,-0.26064,3.806573627,14.48,-3.88,14.99082386
05/09/2019 07:30,24.03612,-5.19196,24.59047607,5.85612,-0.02196,5.856161174,18.18,-5.17,18.90082802,23.85612,-3.66196,24.13554252,5.85612,-0.02196,5.856161174,18,-3.64,18.36435678
05/09/2019 08:00,24.7956,-5.5178,25.40212385,6.4656,-0.0378,6.465710495,18.33,-5.48,19.13163088,24.6156,-4.0078,24.93973184,6.4656,-0.0378,6.465710495,18.15,-3.97,18.57911193
05/09/2019 08:30,26.4698,-0.29572,26.47145184,2.9898,-0.04572,2.990149555,23.48,-0.25,23.48133088,25.5498,-7.18572,26.5410409,2.9898,-0.04572,2.990149555,22.56,-7.14,23.66290768
05/09/2019 09:00,25.2748,1.33584,25.31007672,3.0348,-0.16416,3.039236672,22.24,1.5,22.29052714,24.2948,-6.99416,25.28152648,3.0348,-0.16416,3.039236672,21.26,-6.83,22.33017017
05/09/2019 09:30,24.6692,1.72312,24.72930592,3.4992,-0.32688,3.514434688,21.17,2.05,21.26902443,23.6992,-6.58688,24.59754193,3.4992,-0.32688,3.514434688,20.2,-6.26,21.14775638
05/09/2019 10:00,26.00368,1.71588,26.06023058,3.97368,-0.38412,3.992202515,22.03,2.1,22.12986444,25.02368,-6.55412,25.86776082,3.97368,-0.38412,3.992202515,21.05,-6.17,21.93561944
05/09/2019 10:30,25.67768,1.64668,25.73042567,4.56768,-0.46332,4.591118165,21.11,2.11,21.21518796,24.71768,-6.65332,25.59746807,4.56768,-0.46332,4.591118165,20.15,-6.19,21.0793406
05/09/2019 11:00,25.4102,1.82604,25.47572739,3.9402,-0.45396,3.966264706,21.47,2.28,21.59072254,24.4502,-6.48396,25.29533588,3.9402,-0.45396,3.966264706,20.51,-6.03,21.37804949
05/09/2019 11:30,26.58592,1.77204,26.64491073,2.63592,-0.32796,2.656243966,23.95,2.1,24.04189052,25.54592,-6.47796,26.35446821,2.63592,-0.32796,2.656243966,22.91,-6.15,23.72110031
05/09/2019 12:00,26.91036,1.62896,26.95961769,3.15036,-0.31104,3.165677496,23.76,1.94,23.83906877,25.88036,-6.65104,26.72132794,3.15036,-0.31104,3.165677496,22.73,-6.34,23.59763759
05/09/2019 12:30,26.9538,1.7678,27.01170952,2.8638,-0.2322,2.873198093,24.09,2,24.17287943,25.9238,-6.4922,26.72437216,2.8638,-0.2322,2.873198093,23.06,-6.26,23.89458516
05/09/2019 13:00,24.97404,2.03412,25.05674197,3.16404,-0.24588,3.173579382,21.81,2.28,21.92885086,23.99404,-6.21588,24.78610739,3.16404,-0.24588,3.173579382,20.83,-5.97,21.66863632
05/09/2019 13:30,23.081,1.8926,23.15846488,4.581,-0.4374,4.601834391,18.5,2.33,18.64614974,22.201,-6.3774,23.09882317,4.581,-0.4374,4.601834391,17.62,-5.94,18.5943002
05/09/2019 14:00,23.83972,1.86756,23.91275873,4.41972,-0.44244,4.44181022,19.42,2.31,19.55690415,22.91972,-6.48244,23.81880755,4.41972,-0.44244,4.44181022,18.5,-6.04,19.46102772
05/09/2019 14:30,25.7526,1.50304,25.79642487,3.5226,-0.42696,3.548380701,22.23,1.93,22.31362364,24.7626,-6.88696,25.70246247,3.5226,-0.42696,3.548380701,21.24,-6.46,22.20065765
05/09/2019 15:00,24.676,1.63416,24.73005166,3.366,-0.37584,3.386917729,21.31,2.01,21.40458362,23.706,-6.80584,24.66361478,3.366,-0.37584,3.386917729,20.34,-6.43,21.3321471
05/09/2019 15:30,23.81324,1.23648,23.84531992,3.69324,-0.44352,3.719775758,20.12,1.68,20.19001734,22.87324,-7.25352,23.99580506,3.69324,-0.44352,3.719775758,19.18,-6.81,20.35309559
05/09/2019 16:00,25.66384,0.84724,25.67782115,3.36384,-0.39276,3.386691596,22.3,1.24,22.33444873,24.66384,-7.63276,25.81790132,3.36384,-0.39276,3.386691596,21.3,-7.24,22.49683533
05/09/2019 16:30,25.74796,0.54596,25.75374762,2.75796,-0.19404,2.764777547,22.99,0.74,23.00190644,24.71796,-7.92404,25.9570406,2.75796,-0.19404,2.764777547,21.96,-7.73,23.28077533
05/09/2019 17:00,26.1714,0.20028,26.17216632,4.0014,-0.63972,4.052214658,22.17,0.84,22.18590769,25.1714,-8.22972,26.48259181,4.0014,-0.63972,4.052214658,21.17,-7.59,22.48948643
05/09/2019 17:30,26.872,-0.27668,26.87342434,3.042,-0.34668,3.061690876,23.83,0.07,23.83010281,25.842,-8.68668,27.26293039,3.042,-0.34668,3.061690876,22.8,-8.34,24.27747104
05/09/2019 18:00,27.0286,0.2058,27.02938349,5.0886,-0.0342,5.088714926,21.94,0.24,21.94131263,26.0386,-8.1942,27.29750178,5.0886,-0.0342,5.088714926,20.95,-8.16,22.48306251
05/09/2019 18:30,28.39872,0.21132,28.39950622,6.31872,-0.05868,6.318992466,22.08,0.27,22.08165075,27.41872,-8.15868,28.60682201,6.31872,-0.05868,6.318992466,21.1,-8.1,22.60132739
05/09/2019 19:00,27.84776,0.06624,27.84783878,2.50776,-0.02376,2.507872556,25.34,0.09,25.34015983,26.76776,-8.28376,28.02023653,2.50776,-0.02376,2.507872556,24.26,-8.26,25.62762572
05/09/2019 19:30,28.77772,-0.58128,28.78359003,0.20772,0.01872,0.20856183,28.57,-0.6,28.57629962,27.61772,-8.90128,29.01674075,0.20772,0.01872,0.20856183,27.41,-8.92,28.82489376
05/09/2019 20:00,30.18948,-0.73896,30.19852256,2.76948,0.58104,2.829775071,27.42,-1.32,27.45175404,29.04948,-9.03896,30.42326554,2.76948,0.58104,2.829775071,26.28,-9.62,27.98540334
05/09/2019 20:30,32.9272,0.1796,32.92768981,10.3572,1.2096,10.42759435,22.57,-1.03,22.59349021,31.9472,-8.0904,32.95569996,10.3572,1.2096,10.42759435,21.59,-9.3,23.50783061
05/09/2019 21:00,31.63112,0.16952,31.63157425,9.05112,1.01952,9.108358485,22.58,-0.85,22.59599301,30.64112,-8.13048,31.70146589,9.05112,1.01952,9.108358485,21.59,-9.15,23.44889336
05/09/2019 21:30,29.09792,-0.47608,29.10181438,5.40792,0.13392,5.409577922,23.69,-0.61,23.69785222,28.07792,-8.77608,29.41749771,5.40792,0.13392,5.409577922,22.67,-8.91,24.35809927
05/09/2019 22:00,26.04804,-1.76456,26.10773946,1.59804,0.05544,1.599001387,24.45,-1.82,24.51764467,25.01804,-9.77456,26.85971609,1.59804,0.05544,1.599001387,23.42,-9.83,25.39931692
05/09/2019 22:30,22.8312,-3.142,23.04638491,0.6912,0.018,0.691434335,22.14,-3.16,22.36437345,21.9112,-10.642,24.35883514,0.6912,0.018,0.691434335,21.22,-10.66,23.74708403
05/09/2019 23:00,20.42168,-3.3424,20.69339633,1.29168,-0.0324,1.292086291,19.13,-3.31,19.41424735,19.57168,-10.8324,22.36943334,1.29168,-0.0324,1.292086291,18.28,-10.8,21.23201356
05/09/2019 23:30,16.78664,-3.04568,17.06069896,2.63664,-0.17568,2.64248632,14.15,-2.87,14.43812315,16.06664,-10.46568,19.17465459,2.63664,-0.17568,2.64248632,13.43,-10.29,16.91889476
06/09/2019 00:00,15.06108,-3.17956,15.39304169,1.89108,-0.07956,1.892752852,13.17,-3.1,13.52992609,14.37108,-10.64956,17.88689656,1.89108,-0.07956,1.892752852,12.48,-10.57,16.35467212
06/09/2019 00:30,14.44356,-4.24624,15.05479922,1.93356,-0.06624,1.934694294,12.51,-4.18,13.18986353,13.77356,-11.60624,18.01154524,1.93356,-0.06624,1.934694294,11.84,-11.54,16.53351747
06/09/2019 01:00,14.50956,-2.81268,14.77966509,2.41956,-0.11268,2.422182358,12.09,-2.7,12.38782063,13.83956,-10.36268,17.28926134,2.41956,-0.11268,2.422182358,11.42,-10.25,15.34532176
06/09/2019 01:30,14.40208,-2.0602,14.54868834,2.87208,-0.1602,2.876544379,11.53,-1.9,11.68549956,13.76208,-9.5502,16.75115417,2.87208,-0.1602,2.876544379,10.89,-9.39,14.37929762
06/09/2019 02:00,12.85132,-1.61836,12.9528188,3.36132,-0.28836,3.3736662,9.49,-1.33,9.582744909,12.26132,-9.10836,15.27423288,3.36132,-0.28836,3.3736662,8.9,-8.82,12.53005986
06/09/2019 02:30,11.3264,-1.187,11.3884286,3.6864,-0.387,3.706658058,7.64,-0.8,7.681770629,10.7764,-8.717,13.86062358,3.6864,-0.387,3.706658058,7.09,-8.33,10.93878421
06/09/2019 03:00,11.01336,-1.2514,11.08422755,3.75336,-0.4014,3.774762675,7.26,-0.85,7.309589592,10.48336,-8.7914,13.68172324,3.75336,-0.4014,3.774762675,6.73,-8.39,10.75569617
06/09/2019 03:30,11.93824,-1.50572,12.03282041,3.37824,-0.31572,3.39296104,8.56,-1.19,8.64232029,11.37824,-9.04572,14.53579705,3.37824,-0.31572,3.39296104,8,-8.73,11.84115282
06/09/2019 04:00,13.07212,-1.70492,13.18283253,2.65212,-0.21492,2.660813992,10.42,-1.49,10.52599164,12.45212,-9.28492,15.53270845,2.65212,-0.21492,2.660813992,9.8,-9.07,13.35308579
06/09/2019 04:30,13.09668,-1.61952,13.19643407,3.22668,-0.29952,3.240551813,9.87,-1.32,9.95787628,12.48668,-9.16952,15.49184542,3.22668,-0.29952,3.240551813,9.26,-8.87,12.8228117
06/09/2019 05:00,12.9854,-1.51292,13.07323755,2.9754,-0.23292,2.984502787,10.01,-1.28,10.09150633,12.3754,-9.05292,15.33316294,2.9754,-0.23292,2.984502787,9.4,-8.82,12.89001164
06/09/2019 05:30,13.1582,-1.22492,13.21509199,3.1482,-0.30492,3.162932096,10.01,-0.92,10.05218882,12.5482,-8.79492,15.32344416,3.1482,-0.30492,3.162932096,9.4,-8.49,12.66649517
06/09/2019 06:00,12.06696,-0.39136,12.0733047,5.37696,-0.71136,5.423811565,6.69,0.32,6.697648841,11.54696,-7.93136,14.00852443,5.37696,-0.71136,5.423811565,6.17,-7.22,9.497225911
06/09/2019 06:30,14.7334,0.4512,14.74030722,5.0634,-0.6588,5.106078437,9.67,1.11,9.733498857,14.1334,-7.0988,15.81600319,5.0634,-0.6588,5.106078437,9.07,-6.44,11.12378083
06/09/2019 07:00,17.94724,-0.18916,17.94823682,3.47724,-0.29916,3.490085203,14.47,0.11,14.4704181,17.22724,-7.67916,18.86126444,3.47724,-0.29916,3.490085203,13.75,-7.38,15.60534844
06/09/2019 07:30,19.76908,-0.37236,19.77258648,4.06908,-0.34236,4.083457165,15.7,-0.03,15.70002866,19.01908,-7.80236,20.5572913,4.06908,-0.34236,4.083457165,14.95,-7.46,16.70790531
06/09/2019 08:00,23.41888,-1.38136,23.45958431,3.36888,-0.26136,3.379003034,20.05,-1.12,20.08125743,22.54888,-8.77136,24.19480823,3.36888,-0.26136,3.379003034,19.18,-8.51,20.983148
06/09/2019 08:30,23.87904,-0.95804,23.89825081,5.27904,-0.69804,5.324990438,18.6,-0.26,18.60181712,23.04904,-8.40804,24.53473826,5.27904,-0.69804,5.324990438,17.77,-7.71,19.37051884
06/09/2019 09:00,24.01532,-0.47576,24.0200321,6.29532,-0.63576,6.327341043,17.72,0.16,17.72072233,23.20532,-7.89576,24.51183188,6.29532,-0.63576,6.327341043,16.91,-7.26,18.40260036
06/09/2019 09:30,24.76172,-0.31824,24.76376494,5.39172,-0.58824,5.423713751,19.37,0.27,19.37188168,23.90172,-7.78824,25.13859386,5.39172,-0.58824,5.423713751,18.51,-7.2,19.86101961
06/09/2019 10:00,24.72208,-0.1888,24.72280091,5.93208,-0.7488,5.979153332,18.79,0.56,18.79834301,23.89208,-7.6588,25.08961347,5.93208,-0.7488,5.979153332,17.96,-6.91,19.24343265
06/09/2019 10:30,25.45752,-0.40888,25.46080335,5.44752,-0.66888,5.488430978,20.01,0.26,20.01168908,24.56752,-7.94888,25.82145875,5.44752,-0.66888,5.488430978,19.12,-7.28,20.45905179
06/09/2019 11:00,25.77592,-0.30624,25.77773913,5.60592,-0.69624,5.648990103,20.17,0.39,20.1737701,24.90592,-7.81624,26.10361007,5.60592,-0.69624,5.648990103,19.3,-7.12,20.57144623
06/09/2019 11:30,26.032,-0.3924,26.0349573,5.472,-0.6624,5.511946821,20.56,0.27,20.56177278,25.142,-7.9024,26.35465974,5.472,-0.6624,5.511946821,19.67,-7.24,20.96011689
06/09/2019 12:00,25.57956,-0.3012,25.58133326,5.29956,-0.6912,5.344445119,20.28,0.39,20.28374965,24.69956,-7.8012,25.90225831,5.29956,-0.6912,5.344445119,19.4,-7.11,20.66185132
06/09/2019 12:30,25.2566,-0.46872,25.26094895,5.8266,-0.73872,5.873242273,19.43,0.27,19.43187587,24.3966,-7.96872,25.66504607,5.8266,-0.73872,5.873242273,18.57,-7.23,19.92781473
06/09/2019 13:00,24.41092,-1.14004,24.4375266,5.83092,-0.68004,5.870441418,18.58,-0.46,18.58569342,23.58092,-8.65004,25.11738402,5.83092,-0.68004,5.870441418,17.75,-7.97,19.45721974
06/09/2019 13:30,23.41408,-0.9522,23.43343396,6.36408,-0.7722,6.410757138,17.05,-0.18,17.05095012,22.61408,-8.5122,24.16307437,6.36408,-0.7722,6.410757138,16.25,-7.74,17.99916943
06/09/2019 14:00,24.07456,-1.33696,24.11165488,5.07456,-0.60696,5.110729853,19,-0.73,19.01401851,23.21456,-8.95696,24.88258283,5.07456,-0.60696,5.110729853,18.14,-8.35,19.96952929
06/09/2019 14:30,23.0418,-0.14864,23.04227942,5.6718,-0.63864,5.70764192,17.37,0.49,17.37690997,22.2418,-7.78864,23.56608963,5.6718,-0.63864,5.70764192,16.57,-7.15,18.04681135
06/09/2019 15:00,22.21116,-0.39736,22.21471412,5.77116,-0.65736,5.808477418,16.44,0.26,16.44205583,21.42116,-8.01736,22.87234481,5.77116,-0.65736,5.808477418,15.65,-7.36,17.2942794
06/09/2019 15:30,22.51276,-1.36296,22.5539802,5.16276,-0.55296,5.192288087,17.35,-0.81,17.36889749,21.71276,-8.90296,23.46713965,5.16276,-0.55296,5.192288087,16.55,-8.35,18.53712491
06/09/2019 16:00,23.03296,-1.54088,23.08444406,4.78296,-0.47088,4.806083055,18.25,-1.07,18.28134021,22.21296,-9.06088,23.98989659,4.78296,-0.47088,4.806083055,17.43,-8.59,19.43175237
06/09/2019 16:30,23.80284,-1.90664,23.87908014,4.63284,-0.47664,4.65729451,19.17,-1.43,19.22326195,22.94284,-9.40664,24.79634617,4.63284,-0.47664,4.65729451,18.31,-8.93,20.37157333
06/09/2019 17:00,23.71808,-2.03048,23.80483497,4.70808,-0.60048,4.746218865,19.01,-1.43,19.06370898,22.87808,-9.48048,24.76461277,4.70808,-0.60048,4.746218865,18.17,-8.88,20.22383
06/09/2019 17:30,23.02868,-1.91248,23.10795712,4.01868,-0.49248,4.048743693,19.01,-1.42,19.06296147,22.18868,-9.38248,24.09083749,4.01868,-0.49248,4.048743693,18.17,-8.89,20.22822286
06/09/2019 18:00,24.80072,-2.25064,24.90263225,2.70072,-0.26064,2.713267721,22.1,-1.99,22.18941414,23.87072,-9.73064,25.77783211,2.70072,-0.26064,2.713267721,21.17,-9.47,23.19158899
06/09/2019 18:30,25.52572,-2.5546,25.65323299,1.66572,-0.0846,1.667866985,23.86,-2.47,23.98750717,24.56572,-10.0546,26.54372958,1.66572,-0.0846,1.667866985,22.9,-9.97,24.97620668
06/09/2019 19:00,27.49952,-1.31144,27.53077324,11.36952,0.80856,11.3982347,16.13,-2.12,16.26872152,26.72952,-8.78144,28.13504803,11.36952,0.80856,11.3982347,15.36,-9.59,18.10794577
06/09/2019 19:30,27.19788,-1.42736,27.23530857,16.51788,-0.74736,16.5347787,10.68,-0.68,10.70162604,26.59788,-8.93736,28.05928766,16.51788,-0.74736,16.5347787,10.08,-8.19,12.98778272
06/09/2019 20:00,26.97436,-1.38804,27.0100491,17.96436,-1.23804,18.00697013,9.01,-0.15,9.011248526,26.42436,-8.84804,27.86637065,17.96436,-1.23804,18.00697013,8.46,-7.61,11.37909047
06/09/2019 20:30,27.4876,-1.68084,27.53894291,18.3276,-1.32084,18.37513374,9.16,-0.36,9.167071506,26.9276,-9.14084,28.43678248,18.3276,-1.32084,18.37513374,8.6,-7.82,11.62378596
06/09/2019 21:00,27.47416,-2.09128,27.55363714,17.89416,-1.33128,17.94361359,9.58,-0.76,9.610098855,26.91416,-9.58128,28.56874052,17.89416,-1.33128,17.94361359,9.02,-8.25,12.223866
06/09/2019 21:30,26.26484,-2.49336,26.38292373,17.39484,-1.23336,17.43851013,8.87,-1.26,8.959045708,25.71484,-9.97336,27.58116941,17.39484,-1.23336,17.43851013,8.32,-8.74,12.06689687
06/09/2019 22:00,23.99776,-3.56544,24.26117984,5.02776,0.75456,5.084066425,18.97,-4.32,19.45567526,23.13776,-11.13544,25.67788858,5.02776,0.75456,5.084066425,18.11,-11.89,21.66435321
06/09/2019 22:30,22.494,-3.31728,22.73729057,0.594,-0.01728,0.594251292,21.9,-3.3,22.14723459,21.574,-10.96728,24.20162611,0.594,-0.01728,0.594251292,20.98,-10.95,23.6656481
06/09/2019 23:00,21.36612,-3.58992,21.66560891,0.18612,0.10008,0.211321227,21.18,-3.69,21.49903486,20.58612,-9.73992,22.77398468,0.18612,0.10008,0.211321227,20.4,-9.84,22.64918542
06/09/2019 23:30,19.04608,-9.27332,21.18366416,0.13608,0.07668,0.156197275,18.91,-9.35,21.09527435,18.86608,-7.74332,20.39333173,0.13608,0.07668,0.156197275,18.73,-7.82,20.29692834
07/09/2019 00:00,17.82976,-9.45468,20.1814597,0.23976,-0.00468,0.239805671,17.59,-9.45,19.96773898,17.65976,-7.92468,19.35633427,0.23976,-0.00468,0.239805671,17.42,-7.92,19.13590343
07/09/2019 00:30,17.01416,-9.83864,19.65401937,0.25416,0.08136,0.266864676,16.76,-9.92,19.47572848,16.83416,-8.29864,18.76849405,0.25416,0.08136,0.266864676,16.58,-8.38,18.57742716
07/09/2019 01:00,16.13264,-9.85316,18.90361964,0.24264,0.09684,0.261251134,15.89,-9.95,18.74818925,15.96264,-8.31316,17.99762498,0.24264,0.09684,0.261251134,15.72,-8.41,17.82825005
07/09/2019 01:30,15.31692,-9.69456,18.12712144,0.28692,0.05544,0.292227103,15.03,-9.75,17.91545143,15.14692,-8.15456,17.20250081,0.28692,0.05544,0.292227103,14.86,-8.21,16.97715229
07/09/2019 02:00,14.68996,-9.67044,17.58727763,0.39996,-0.01044,0.400096232,14.29,-9.66,17.24875938,14.51996,-8.12044,16.63642943,0.39996,-0.01044,0.400096232,14.12,-8.11,16.28331969
07/09/2019 02:30,13.8592,-9.47796,16.7901504,0.5292,-0.05796,0.532364538,13.33,-9.42,16.32253963,13.6992,-7.92796,15.82784352,0.5292,-0.05796,0.532364538,13.17,-7.87,15.34228796
07/09/2019 03:00,12.73724,-9.29668,15.76913256,1.04724,-0.07668,1.050043542,11.69,-9.22,14.88840153,12.57724,-7.74668,14.77152724,1.04724,-0.07668,1.050043542,11.53,-7.67,13.84809734
07/09/2019 03:30,13.17492,-9.41768,16.1947897,0.66492,-0.06768,0.668355586,12.51,-9.35,15.61802164,13.00492,-7.85768,15.19444238,0.66492,-0.06768,0.668355586,12.34,-7.79,14.5931388
07/09/2019 04:00,13.39456,-9.594,16.4760151,0.66456,-0.054,0.666750323,12.73,-9.54,15.90800113,13.23456,-8.034,15.48220703,0.66456,-0.054,0.666750323,12.57,-7.98,14.88910004
07/09/2019 04:30,12.80832,-9.50248,15.94836002,0.95832,-0.04248,0.959261056,11.85,-9.46,15.16291858,12.65832,-7.92248,14.93314282,0.95832,-0.04248,0.959261056,11.7,-7.88,14.10618304
07/09/2019 05:00,11.9214,-9.24244,15.0845111,1.4814,-0.08244,1.483692122,10.44,-9.16,13.88881564,11.7614,-7.67244,14.04268014,1.4814,-0.08244,1.483692122,10.28,-7.59,12.77836061
07/09/2019 05:30,12.7578,-9.44592,15.87409416,0.6678,-0.02592,0.66830284,12.09,-9.42,15.32659453,12.5978,-7.87592,14.85714241,0.6678,-0.02592,0.66830284,11.93,-7.85,14.28101537
07/09/2019 06:00,13.7292,-9.55868,16.72899567,0.4392,-0.05868,0.443102677,13.29,-9.5,16.33628171,13.5592,-7.98868,15.73756375,0.4392,-0.05868,0.443102677,13.12,-7.93,15.3303392
07/09/2019 06:30,14.6812,-9.27408,17.36508547,0.6012,-0.06408,0.604605397,14.08,-9.21,16.82469911,14.5212,-7.73408,16.45239323,0.6012,-0.06408,0.604605397,13.92,-7.67,15.89324699
07/09/2019 07:00,14.31908,-8.83668,16.82625821,1.45908,-0.07668,1.461093518,12.86,-8.76,15.56011568,14.15908,-7.29668,15.92862472,1.45908,-0.07668,1.461093518,12.7,-7.22,14.60884663
07/09/2019 07:30,16.58656,-8.71204,18.73535731,1.18656,-0.03204,1.1869925,15.4,-8.68,17.67773741,16.41656,-7.19204,17.92285919,1.18656,-0.03204,1.1869925,15.23,-7.16,16.82909683
07/09/2019 08:00,18.4504,-8.49964,20.31406262,1.0404,-0.08964,1.044254514,17.41,-8.41,19.33484419,18.2704,-6.99964,19.56533864,1.0404,-0.08964,1.044254514,17.23,-6.91,18.56397048
07/09/2019 08:30,21.12136,-7.81732,22.5215972,4.67136,0.65268,4.716735675,16.45,-8.47,18.50252415,20.95136,-6.33732,21.8888353,4.67136,0.65268,4.716735675,16.28,-6.99,17.71718093
07/09/2019 09:00,22.93524,-7.18168,24.03334686,6.82524,1.13832,6.919513963,16.11,-8.32,18.13158846,22.77524,-5.69168,23.47566353,6.82524,1.13832,6.919513963,15.95,-6.83,17.35083283
07/09/2019 09:30,24.21556,-6.33452,25.03037135,7.04556,1.09548,7.130216837,17.17,-7.43,18.70865575,24.03556,-4.71452,24.49356739,7.04556,1.09548,7.130216837,16.99,-5.81,17.95595166
07/09/2019 10:00,24.18484,-5.5918,24.82286674,7.85484,0.9882,7.916757585,16.33,-6.58,17.60583142,24.00484,-4.0218,24.33941697,7.85484,0.9882,7.916757585,16.15,-5.01,16.90924599
07/09/2019 10:30,24.30388,-4.95972,24.80478594,7.91388,0.89028,7.963799039,16.39,-5.85,17.40271818,24.12388,-3.40972,24.36365688,7.91388,0.89028,7.963799039,16.21,-4.3,16.77063207
07/09/2019 11:00,23.27424,-6.8064,24.24906861,3.14424,-0.0864,3.145426861,20.13,-6.72,21.2220475,23.06424,-5.2664,23.65785569,3.14424,-0.0864,3.145426861,19.92,-5.18,20.5824877
07/09/2019 11:30,22.079,-10.09424,24.27706577,1.809,-0.17424,1.817371888,20.27,-9.92,22.56721737,21.859,-8.54424,23.469553,1.809,-0.17424,1.817371888,20.05,-8.37,21.72692799
07/09/2019 12:00,21.83288,-10.46304,24.21053191,1.89288,-0.20304,1.903738411,19.94,-10.26,22.42478985,21.62288,-8.89304,23.38022883,1.89288,-0.20304,1.903738411,19.73,-8.69,21.55896565
07/09/2019 12:30,22.2014,-10.06672,24.37705916,3.1014,-0.03672,3.101617371,19.1,-10.03,21.57338406,21.9914,-8.48672,23.57214649,3.1014,-0.03672,3.101617371,18.89,-8.45,20.69383
07/09/2019 13:00,22.63176,-9.48224,24.53791833,3.10176,0.25776,3.112451657,19.53,-9.74,21.82403492,22.42176,-7.91224,23.77685562,3.10176,0.25776,3.112451657,19.32,-8.17,20.97644631
07/09/2019 13:30,22.63336,-9.21364,24.43686041,2.76336,0.21636,2.771817119,19.87,-9.43,21.99413104,22.42336,-7.62364,23.68389665,2.76336,0.21636,2.771817119,19.66,-7.84,21.16556638
07/09/2019 14:00,23.61008,-7.49364,24.77075934,6.58008,-0.14364,6.58164761,17.03,-7.35,18.54840694,23.42008,-5.92364,24.15760042,6.58008,-0.14364,6.58164761,16.84,-5.78,17.80432532
07/09/2019 14:30,22.97424,-7.44968,24.15188265,6.65424,-0.13968,6.655705859,16.32,-7.31,17.88235164,22.79424,-5.86968,23.53785293,6.65424,-0.13968,6.655705859,16.14,-5.73,17.12695244
07/09/2019 15:00,22.22628,-7.62116,23.49658704,4.07628,-0.19116,4.080759829,18.15,-7.43,19.61191984,22.03628,-6.03116,22.84671808,4.07628,-0.19116,4.080759829,17.96,-5.84,18.88563475
07/09/2019 15:30,22.01612,-8.25572,23.51311235,1.26612,-0.13572,1.273373383,20.75,-8.12,22.28221039,21.80612,-6.67572,22.8050895,1.26612,-0.13572,1.273373383,20.54,-6.54,21.55604788
07/09/2019 16:00,21.80924,-8.24456,23.31556817,1.56924,-0.21456,1.583840324,20.24,-8.03,21.77472158,21.58924,-6.64456,22.58861353,1.56924,-0.21456,1.583840324,20.02,-6.43,21.02725137
07/09/2019 16:30,22.65612,-8.27528,24.12011676,1.26612,-0.12528,1.272303004,21.39,-8.15,22.89005461,22.44612,-6.67528,23.4176785,1.26612,-0.12528,1.272303004,21.18,-6.55,22.16968426
07/09/2019 17:00,22.94372,-8.09788,24.33084355,1.77372,-0.22788,1.788298614,21.17,-7.87,22.58552191,22.73372,-6.49788,23.64412125,1.77372,-0.22788,1.788298614,20.96,-6.27,21.87771697
07/09/2019 17:30,23.55028,-8.19036,24.93386623,1.61028,-0.09036,1.612813259,21.94,-8.1,23.38746673,23.33028,-6.61036,24.24868706,1.61028,-0.09036,1.612813259,21.72,-6.52,22.67749545
07/09/2019 18:00,23.64832,-7.88852,24.92933586,1.31832,-0.12852,1.324569746,22.33,-7.76,23.63993443,23.42832,-6.31852,24.26540486,1.31832,-0.12852,1.324569746,22.11,-6.19,22.96014373
07/09/2019 18:30,23.72404,-7.94832,25.02010921,1.18404,-0.14832,1.19329357,22.54,-7.8,23.85144859,23.50404,-6.36832,24.35149679,1.18404,-0.14832,1.19329357,22.32,-6.22,23.17047259
07/09/2019 19:00,23.53164,-7.78176,24.78495249,1.15164,-0.13176,1.159152875,22.38,-7.65,23.65136148,23.31164,-6.22176,24.12763679,1.15164,-0.13176,1.159152875,22.16,-6.09,22.98159481
07/09/2019 19:30,23.70196,-7.95016,24.99975904,1.19196,-0.11016,1.197039626,22.51,-7.84,23.83622663,23.48196,-6.37016,24.33066756,1.19196,-0.11016,1.197039626,22.29,-6.26,23.15235841
07/09/2019 20:00,23.16384,-7.77004,24.43229431,1.38384,-0.05004,1.384744434,21.78,-7.72,23.10772165,22.93384,-6.19004,23.75452825,1.38384,-0.05004,1.384744434,21.55,-6.14,22.40763486
07/09/2019 20:30,24.142,-7.84416,25.38438516,1.692,-0.07416,1.693624429,22.45,-7.77,23.75658646,23.922,-6.27416,24.73109718,1.692,-0.07416,1.693624429,22.23,-6.2,23.07840766
07/09/2019 21:00,23.63812,-8.07664,24.97984849,1.96812,-0.11664,1.971573286,21.67,-7.96,23.08572069,23.42812,-6.49664,24.31220142,1.96812,-0.11664,1.971573286,21.46,-6.38,22.38830052
07/09/2019 21:30,22.709,-8.473,24.23820146,1.269,-0.063,1.270562867,21.44,-8.41,23.03045158,22.489,-6.873,23.51580851,1.269,-0.063,1.270562867,21.22,-6.81,22.28597092
07/09/2019 22:00,21.78748,-8.82096,23.50539555,0.71748,-0.03096,0.718147667,21.07,-8.79,22.83000219,21.56748,-7.22096,22.74419611,0.71748,-0.03096,0.718147667,20.85,-7.19,22.05489968
07/09/2019 22:30,20.58732,-9.03816,22.48390716,0.96732,-0.03816,0.968072398,19.62,-9,21.5857453,20.38732,-7.42816,21.69839574,0.96732,-0.03816,0.968072398,19.42,-7.39,20.77855866
07/09/2019 23:00,19.06088,-9.10824,21.12527354,1.01088,-0.04824,1.012030371,18.05,-9.06,20.19619023,18.86088,-7.48824,20.29301685,1.01088,-0.04824,1.012030371,17.85,-7.44,19.33846168
07/09/2019 23:30,17.76776,-9.37952,20.09150793,0.88776,-0.02952,0.888250667,16.88,-9.35,19.29655151,17.56776,-7.73952,19.19704043,0.88776,-0.02952,0.888250667,16.68,-7.71,18.37570407
08/09/2019 00:00,16.55728,-9.0616,18.87474809,0.91728,-0.0216,0.917534282,15.64,-9.04,18.06463949,16.29728,-8.6416,18.44664159,0.91728,-0.0216,0.917534282,15.38,-8.62,17.63090468
08/09/2019 00:30,15.5496,-5.97144,16.65677507,0.7596,-0.00144,0.759601365,14.79,-5.97,15.9494514,14.8796,-12.51144,19.44064369,0.7596,-0.00144,0.759601365,14.12,-12.51,18.86463623
08/09/2019 01:00,15.24816,-6.34112,16.51412081,0.21816,-0.05112,0.224069275,15.03,-6.29,16.2930967,14.56816,-12.86112,19.4329538,0.21816,-0.05112,0.224069275,14.35,-12.81,19.23586754
08/09/2019 01:30,14.90148,-6.5106,16.2616733,0.05148,0.0594,0.078603756,14.85,-6.57,16.23845436,14.23148,-13.0006,19.27564845,0.05148,0.0594,0.078603756,14.18,-13.06,19.27786295
08/09/2019 02:00,14.6816,-6.7504,16.1591237,0.0216,0.1296,0.131387671,14.66,-6.88,16.19413474,14.0116,-13.2704,19.29840539,0.0216,0.1296,0.131387671,13.99,-13.4,19.37214753
08/09/2019 02:30,14.42764,-6.9232,16.00273396,0.01764,0.1368,0.137932627,14.41,-7.06,16.04654792,13.76764,-13.4532,19.2493247,0.01764,0.1368,0.137932627,13.75,-13.59,19.33263045
08/09/2019 03:00,14.1362,-7.16112,15.84657029,0.0162,0.12888,0.129894166,14.12,-7.29,15.89083069,13.4762,-13.70112,19.21792537,0.0162,0.12888,0.129894166,13.46,-13.83,19.29871757
08/09/2019 03:30,13.75728,-7.17892,15.51772037,0.01728,0.09108,0.092704718,13.74,-7.27,15.54479012,13.10728,-13.73892,18.9883836,0.01728,0.09108,0.092704718,13.09,-13.83,19.04250509
08/09/2019 04:00,13.6262,-6.58984,15.13602714,0.0162,0.11016,0.111344805,13.61,-6.7,15.16977587,12.9862,-13.19984,18.51694269,0.0162,0.11016,0.111344805,12.97,-13.31,18.58432135
08/09/2019 04:30,13.78944,-5.93808,15.01364212,0.01944,0.15192,0.153158741,13.77,-6.09,15.05659324,13.14944,-12.47808,18.12761023,0.01944,0.15192,0.153158741,13.13,-12.63,18.21850158
08/09/2019 05:00,13.78052,-5.87636,14.98113274,0.02052,0.14364,0.145098311,13.76,-6.02,15.01925431,13.13052,-12.47636,18.11270588,0.02052,0.14364,0.145098311,13.11,-12.62,18.19715637
08/09/2019 05:30,13.67456,-5.87664,14.88383314,0.03456,0.06336,0.072172593,13.64,-5.94,14.87727126,13.03456,-12.39664,17.98823053,0.03456,0.06336,0.072172593,13,-12.46,18.00698753
08/09/2019 06:00,14.07376,-5.86944,15.24864081,0.02376,0.07056,0.074453013,14.05,-5.94,15.25405192,13.43376,-12.39944,18.28146657,0.02376,0.07056,0.074453013,13.41,-12.47,18.31199061
08/09/2019 06:30,14.67584,-7.1214,16.31240686,0.01584,0.1386,0.139502206,14.66,-7.26,16.35919313,14.00584,-13.6114,19.53032934,0.01584,0.1386,0.139502206,13.99,-13.75,19.61587622
08/09/2019 07:00,15.0406,-7.13112,16.64549551,0.0306,0.12888,0.132462879,15.01,-7.26,16.67356291,14.3506,-13.75112,19.87543765,0.0306,0.12888,0.132462879,14.32,-13.88,19.94283831
08/09/2019 07:30,16.1996,-6.91072,17.61207231,0.1296,0.08928,0.157375597,16.07,-7,17.52840267,15.4996,-13.49072,20.54840934,0.1296,0.08928,0.157375597,15.37,-13.58,20.50983423
08/09/2019 08:00,17.41604,-6.64908,18.64212204,0.35604,0.07092,0.36303461,17.06,-6.72,18.33581195,16.69604,-13.23908,21.30800298,0.35604,0.07092,0.36303461,16.34,-13.31,21.07490688
08/09/2019 08:30,19.01436,-6.28436,20.02595982,0.59436,0.03564,0.595427594,18.42,-6.32,19.47405453,18.25436,-12.78436,22.28590406,0.59436,0.03564,0.595427594,17.66,-12.82,21.82264879
08/09/2019 09:00,20.41356,-5.95164,21.26347692,1.03356,0.01836,1.033723059,19.38,-5.97,20.27869079,19.63356,-12.44164,23.24373215,1.03356,0.01836,1.033723059,18.6,-12.46,22.38775558
