Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
08/09/2019 09:30,21.61856,-5.59208,22.33010289,1.79856,-0.08208,1.800431948,19.82,-5.51,20.5716431,20.82856,-12.11208,24.09421909,1.79856,-0.08208,1.800431948,19.03,-12.03,22.51359145
08/09/2019 10:00,22.56348,-5.249,23.16598003,2.01348,-0.099,2.015912377,20.55,-5.15,21.18549032,21.75348,-11.759,24.72828286,2.01348,-0.099,2.015912377,19.74,-11.66,22.92647378
08/09/2019 10:30,22.99208,-4.90604,23.50967825,2.60208,-0.17604,2.608028069,20.39,-4.73,20.93143569,22.18208,-11.39604,24.93821166,2.60208,-0.17604,2.608028069,19.58,-11.22,22.56689611
08/09/2019 11:00,23.30896,-4.72412,23.78287043,2.74896,-0.20412,2.756527899,20.56,-4.52,21.05098573,22.49896,-11.20412,25.13434913,2.74896,-0.20412,2.756527899,19.75,-11,22.60669149
08/09/2019 11:30,23.74644,-4.62224,24.1921168,2.74644,-0.19224,2.753159801,21,-4.43,21.4621737,22.93644,-11.11224,25.48650933,2.74644,-0.19224,2.753159801,20.19,-10.92,22.95392123
08/09/2019 12:00,23.55984,-5.08796,24.10297487,2.76984,-0.23796,2.780042911,20.79,-4.85,21.34822241,22.73984,-11.57796,25.51763079,2.76984,-0.23796,2.780042911,19.97,-11.34,22.96511485
08/09/2019 12:30,23.06016,-7.5408,24.26179391,3.17016,-0.2808,3.182571769,19.89,-7.26,21.17356134,22.26016,-13.9708,26.28113346,3.17016,-0.2808,3.182571769,19.09,-13.69,23.49136437
08/09/2019 13:00,22.64204,-7.59936,23.88330479,2.37204,-0.18936,2.379586303,20.27,-7.41,21.58196006,21.82204,-14.02936,25.94271327,2.37204,-0.18936,2.379586303,19.45,-13.84,23.87149137
08/09/2019 13:30,21.99488,-7.52432,23.24629299,2.32488,-0.27432,2.341008004,19.67,-7.25,20.96357317,21.20488,-13.97432,25.39544359,2.32488,-0.27432,2.341008004,18.88,-13.7,23.32690292
08/09/2019 14:00,21.35984,-7.7406,22.71914728,2.40984,-0.3006,2.42851584,18.95,-7.44,20.35819491,20.56984,-14.2006,24.99550676,2.40984,-0.3006,2.42851584,18.16,-13.9,22.86909705
08/09/2019 14:30,21.58848,-7.90884,22.99156843,2.86848,-0.25884,2.880134659,18.72,-7.65,20.22278171,20.80848,-14.39884,25.30453385,2.86848,-0.25884,2.880134659,17.94,-14.14,22.84257429
08/09/2019 15:00,21.77324,-8.102,23.23179683,2.16324,-0.252,2.177868522,19.61,-7.85,21.12284545,20.96324,-14.592,25.54180681,2.16324,-0.252,2.177868522,18.8,-14.34,23.64477955
08/09/2019 15:30,21.16028,-7.79388,22.54998925,2.60028,-0.35388,2.624249823,18.56,-7.44,19.99567953,20.39028,-14.26388,24.88416748,2.60028,-0.35388,2.624249823,17.79,-13.91,22.58256407
08/09/2019 16:00,21.19192,-7.835,22.59390843,2.76192,-0.315,2.77982501,18.43,-7.52,19.90515762,20.42192,-14.305,24.93366883,2.76192,-0.315,2.77982501,17.66,-13.99,22.5298846
08/09/2019 16:30,21.87972,-7.44268,23.11094184,6.66972,-0.29268,6.676138589,15.21,-7.15,16.80674269,21.17972,-13.92268,25.34603633,6.66972,-0.29268,6.676138589,14.51,-13.63,19.90771207
08/09/2019 17:00,22.5822,-7.45996,23.78248852,6.6222,-0.30996,6.629450056,15.96,-7.15,17.48839901,21.8722,-13.87996,25.90456374,6.6222,-0.30996,6.629450056,15.25,-13.57,20.41341226
08/09/2019 17:30,22.87996,-7.38984,24.04375813,6.15996,-0.24984,6.165024511,16.72,-7.14,18.18070406,22.14996,-13.79984,26.09705562,6.15996,-0.24984,6.165024511,15.99,-13.55,20.95906964
08/09/2019 18:00,23.82196,-7.215,24.8906007,6.23196,-0.225,6.236020401,17.59,-6.99,18.92797401,23.07196,-13.605,26.7845359,6.23196,-0.225,6.236020401,16.84,-13.38,21.50837046
08/09/2019 18:30,24.88632,-7.10912,25.88181814,6.19632,-0.15912,6.198362745,18.69,-6.95,19.94037612,24.11632,-13.48912,27.63246729,6.19632,-0.15912,6.198362745,17.92,-13.33,22.33417337
08/09/2019 19:00,25.33784,-6.99148,26.28472805,5.93784,-0.14148,5.939525272,19.4,-6.85,20.57383046,24.54784,-13.36148,27.94862423,5.93784,-0.14148,5.939525272,18.61,-13.22,22.82762581
08/09/2019 19:30,25.9628,-7.01404,26.89356319,5.6628,-0.10404,5.663755659,20.3,-6.91,21.44383594,25.1428,-13.39404,28.48790444,5.6628,-0.10404,5.663755659,19.48,-13.29,23.58165601
08/09/2019 20:00,26.6826,-7.11964,27.61612602,5.7726,-0.08964,5.773295947,20.91,-7.03,22.06012239,25.9226,-12.72964,28.8794897,5.7726,-0.08964,5.773295947,20.15,-12.64,23.78638476
08/09/2019 20:30,27.0908,-8.90392,28.51650813,6.0408,-0.04392,6.040959659,21.05,-8.86,22.83860985,26.8708,-7.33392,27.8536582,6.0408,-0.04392,6.040959659,20.83,-7.29,22.06882416
08/09/2019 21:00,26.22348,-9.36336,27.84498902,6.06348,-0.06336,6.063811029,20.16,-9.3,22.20170264,26.01348,-7.77336,27.15006938,6.06348,-0.06336,6.063811029,19.95,-7.71,21.38800131
08/09/2019 21:30,23.89932,-9.9554,25.88991088,0.94932,-0.0054,0.949335358,22.95,-9.95,25.01409603,23.67932,-8.3454,25.10688943,0.94932,-0.0054,0.949335358,22.73,-8.34,24.21174302
08/09/2019 22:00,22.81448,-9.94504,24.88783474,0.11448,0.08496,0.142561818,22.7,-10.03,24.81714931,22.59448,-8.34504,24.08630771,0.11448,0.08496,0.142561818,22.48,-8.43,24.00865052
08/09/2019 22:30,22.4762,-9.6636,24.46558259,3.4362,0.0864,3.437286052,19.04,-9.75,21.39121549,22.2662,-8.0536,23.67792507,3.4362,0.0864,3.437286052,18.83,-8.14,20.5141049
08/09/2019 23:00,20.57164,-10.03604,22.88917804,2.14164,0.09396,2.143700159,18.43,-10.13,21.0304969,20.37164,-8.43604,22.04927407,2.14164,0.09396,2.143700159,18.23,-8.53,20.12694214
08/09/2019 23:30,18.55728,-10.68488,21.41353081,0.01728,0.10512,0.106530807,18.54,-10.79,21.45124006,18.34728,-9.05488,20.46004729,0.01728,0.10512,0.106530807,18.33,-9.16,20.49132743
09/09/2019 00:00,17.27584,-10.85848,20.40493165,0.01584,0.10152,0.102748314,17.26,-10.96,20.4457624,17.07584,-9.22848,19.41002717,0.01584,0.10152,0.102748314,17.06,-9.33,19.44460079
09/09/2019 00:30,16.50152,-11.04156,19.85487873,0.01152,0.11844,0.118998924,16.49,-11.16,19.91144646,16.30152,-9.41156,18.82331044,0.01152,0.11844,0.118998924,16.29,-9.53,18.87286412
09/09/2019 01:00,16.18792,-8.68932,18.37261647,0.00792,0.13068,0.13091978,16.18,-8.82,18.42782678,15.98792,-7.06932,17.4811004,0.00792,0.13068,0.13091978,15.98,-7.2,17.52713325
09/09/2019 01:30,15.80188,-7.86104,17.64923118,0.01188,0.13896,0.139466899,15.79,-8,17.70096325,15.62188,-6.27104,16.83356995,0.01188,0.13896,0.139466899,15.61,-6.41,16.87483926
09/09/2019 02:00,15.49296,-7.88212,17.38273929,0.01296,0.13788,0.138487747,15.48,-8.02,17.43418481,15.31296,-6.28212,16.55148862,0.01296,0.13788,0.138487747,15.3,-6.42,16.59235969
09/09/2019 02:30,15.14592,-7.69572,16.98890812,0.02592,0.13428,0.136758783,15.12,-7.83,17.02713423,14.96592,-6.08572,16.1559509,0.02592,0.13428,0.136758783,14.94,-6.22,16.18307758
09/09/2019 03:00,14.59576,-7.37484,16.3531182,0.09576,0.06516,0.115826608,14.5,-7.44,16.29734948,14.41576,-5.76484,15.52570503,0.09576,0.06516,0.115826608,14.32,-5.83,15.46128391
09/09/2019 03:30,13.99048,-7.10952,15.69327261,0.42048,-0.02952,0.421514959,13.57,-7.08,15.30592369,13.81048,-5.49952,14.86519687,0.42048,-0.02952,0.421514959,13.39,-5.47,14.46419718
09/09/2019 04:00,13.36424,-6.80736,14.99810191,1.07424,-0.02736,1.074588362,12.29,-6.78,14.03611413,13.19424,-5.19736,14.18099151,1.07424,-0.02736,1.074588362,12.12,-5.17,13.17661945
09/09/2019 04:30,13.48084,-6.64908,15.03141084,1.23084,-0.01908,1.230987876,12.25,-6.63,13.92908468,13.31084,-5.04908,14.23628007,1.23084,-0.01908,1.230987876,12.08,-5.03,13.08538498
09/09/2019 05:00,13.96116,-6.5874,15.43722214,1.00116,-0.0774,1.004147452,12.96,-6.51,14.50316172,13.79116,-4.9974,14.66867754,1.00116,-0.0774,1.004147452,12.79,-4.92,13.70366739
09/09/2019 05:30,14.0284,-9.19024,16.77070415,1.1484,-0.03024,1.148798075,12.88,-9.16,15.80506248,13.8484,-7.58024,15.78728036,1.1484,-0.03024,1.148798075,12.7,-7.55,14.77472504
09/09/2019 06:00,15.783,-9.63488,18.49145753,0.783,-0.07488,0.78657232,15,-9.56,17.78745625,15.593,-8.01488,17.53225457,0.783,-0.07488,0.78657232,14.81,-7.94,16.80415722
09/09/2019 06:30,18.10232,-8.7818,20.11999008,0.47232,-0.0018,0.47232343,17.63,-8.78,19.69531162,17.91232,-7.1818,19.29843152,0.47232,-0.0018,0.47232343,17.44,-7.18,18.86016967
09/09/2019 07:00,21.25612,-8.20332,22.78414134,0.45612,-0.01332,0.456314449,20.8,-8.19,22.35433068,21.03612,-6.62332,22.05417676,0.45612,-0.01332,0.456314449,20.58,-6.61,21.615469
09/09/2019 07:30,24.16956,-7.26684,25.23835562,0.61956,-0.00684,0.619597756,23.55,-7.26,24.64366247,23.94956,-5.72684,24.6247461,0.61956,-0.00684,0.619597756,23.33,-5.72,24.02097625
09/09/2019 08:00,25.98636,-6.69832,26.83576712,0.48636,0.03168,0.487390677,25.5,-6.73,26.37314733,25.75636,-5.18832,26.27372727,0.48636,0.03168,0.487390677,25.27,-5.22,25.80351333
09/09/2019 08:30,27.37248,-6.59116,28.1548584,0.58248,-0.01116,0.5825869,26.79,-6.58,27.58623751,27.13248,-5.09116,27.60600263,0.58248,-0.01116,0.5825869,26.55,-5.08,27.03162777
09/09/2019 09:00,28.42236,-6.93236,29.25556636,0.43236,0.01764,0.4327197,27.99,-6.95,28.83994799,28.18236,-5.45236,28.70494112,0.43236,0.01764,0.4327197,27.75,-5.47,28.2839778
09/09/2019 09:30,29.70576,-6.4276,30.39319363,0.36576,0.0324,0.367192235,29.34,-6.46,30.0427562,29.46576,-4.9476,29.87824891,0.36576,0.0324,0.367192235,29.1,-4.98,29.52304862
09/09/2019 10:00,30.09168,-7.9018,31.11185704,2.46168,0.4482,2.502149408,27.63,-8.35,28.86415424,29.84168,-6.4118,30.52272996,2.46168,0.4482,2.502149408,27.38,-6.86,28.22629979
09/09/2019 10:30,30.06148,-7.73468,31.04058399,3.56148,0.62532,3.615959747,26.5,-8.36,27.78740002,29.82148,-6.21468,30.46215549,3.56148,0.62532,3.615959747,26.26,-6.84,27.13619723
09/09/2019 11:00,29.69572,-7.48244,30.62389091,3.64572,0.54756,3.686610404,26.05,-8.03,27.25955612,29.45572,-5.98244,30.05709615,3.64572,0.54756,3.686610404,25.81,-6.53,26.62324173
09/09/2019 11:30,29.6566,-7.75424,30.65358318,1.1466,-0.08424,1.149690366,28.51,-7.67,29.52370234,29.4066,-6.26424,30.06640694,1.1466,-0.08424,1.149690366,28.26,-6.18,28.92784126
09/09/2019 12:00,30.01012,-7.18916,30.85921781,1.23012,-0.11916,1.235877955,28.78,-7.07,29.63567614,29.76012,-5.70916,30.30279278,1.23012,-0.11916,1.235877955,28.53,-5.59,29.07247839
09/09/2019 12:30,30.42652,-7.14556,31.25431405,1.31652,-0.11556,1.321582016,29.11,-7.03,29.94683623,30.18652,-5.68556,30.71728475,1.31652,-0.11556,1.321582016,28.87,-5.57,29.40241147
09/09/2019 13:00,30.43408,-7.98704,31.46467914,0.87408,0.01296,0.874176074,29.56,-8,30.62341588,30.16408,-6.49704,30.8558463,0.87408,0.01296,0.874176074,29.29,-6.51,30.00473629
09/09/2019 13:30,30.63352,-8.22852,31.71941186,0.44352,0.05148,0.446497683,30.19,-8.28,31.30486384,30.38352,-6.74852,31.12395877,0.44352,0.05148,0.446497683,29.94,-6.8,30.70250153
09/09/2019 14:00,30.60612,-8.07764,31.65411268,0.45612,0.07236,0.461824018,30.15,-8.15,31.23211488,30.35612,-6.59764,31.06481732,0.45612,0.07236,0.461824018,29.9,-6.67,30.63492941
09/09/2019 14:30,30.357,-7.805,31.34430529,0.477,0.045,0.47911794,29.88,-7.85,30.89396219,30.107,-6.315,30.76216303,0.477,0.045,0.47911794,29.63,-6.36,30.30489234
09/09/2019 15:00,30.09276,-7.83912,31.09704177,0.57276,0.02088,0.573140464,29.52,-7.86,30.54848605,29.84276,-6.34912,30.5106809,0.57276,0.02088,0.573140464,29.27,-6.37,29.95512978
09/09/2019 15:30,29.51244,-8.50176,30.71260389,0.71244,0.04824,0.714071321,28.8,-8.55,30.04234511,29.25244,-7.00176,30.07872818,0.71244,0.04824,0.714071321,28.54,-7.05,29.39785877
09/09/2019 16:00,29.9284,-8.93652,31.23412423,0.6984,0.03348,0.699202024,29.23,-8.97,30.57537898,29.6684,-7.44652,30.58863545,0.6984,0.03348,0.699202024,28.97,-7.48,29.92008188
09/09/2019 16:30,30.375,-9.58204,31.85052771,0.495,0.05796,0.498381743,29.88,-9.64,31.39656032,30.105,-8.08204,31.17098644,0.495,0.05796,0.498381743,29.61,-8.14,30.70849557
09/09/2019 17:00,30.9098,-10.00944,32.49006964,0.2898,0.07056,0.298266246,30.62,-10.08,32.23648244,30.6498,-8.49944,31.80645721,0.2898,0.07056,0.298266246,30.36,-8.57,31.54638648
09/09/2019 17:30,30.77876,-9.83596,32.31219857,2.85876,0.10404,2.860652558,27.92,-9.94,29.63663274,30.52876,-8.32596,31.64374815,2.85876,0.10404,2.860652558,27.67,-8.43,28.92565989
09/09/2019 18:00,31.5478,-9.74288,33.01798594,4.6278,0.08712,4.62861996,26.92,-9.83,28.65859906,31.2978,-8.22288,32.3599759,4.6278,0.08712,4.62861996,26.67,-8.31,27.9346559
09/09/2019 18:30,31.80856,-9.80116,33.28433906,4.49856,0.07884,4.499250806,27.31,-9.88,29.04221927,31.56856,-8.28116,32.63666024,4.49856,0.07884,4.499250806,27.07,-8.36,28.33151073
09/09/2019 19:00,31.46812,-9.8216,32.96523021,4.75812,0.0684,4.758611614,26.71,-9.89,28.48220848,31.22812,-8.2816,32.30759009,4.75812,0.0684,4.758611614,26.47,-8.35,27.75578138
09/09/2019 19:30,29.8508,-9.78,31.41207826,2.5308,0.09,2.532399779,27.32,-9.87,29.0482237,29.5908,-8.25,30.71934154,2.5308,0.09,2.532399779,27.06,-8.34,28.31605905
09/09/2019 20:00,29.88452,-9.89196,31.47912655,1.06452,-0.02196,1.064746483,28.82,-9.87,30.46324507,29.63452,-8.37196,30.79439056,1.06452,-0.02196,1.064746483,28.57,-8.35,29.76520452
09/09/2019 20:30,29.36208,-10.0804,31.04426205,0.98208,-0.0504,0.983372405,28.38,-10.03,30.10025415,29.10208,-8.5504,30.33216775,0.98208,-0.0504,0.983372405,28.12,-8.5,29.37659613
09/09/2019 21:00,28.29472,-10.31292,30.11556904,0.95472,-0.05292,0.956185549,27.34,-10.26,29.20176707,28.04472,-8.76292,29.38188365,0.95472,-0.05292,0.956185549,27.09,-8.71,28.45579379
09/09/2019 21:30,26.9048,-10.89032,29.02528781,0.6048,-0.04032,0.60614251,26.3,-10.85,28.45017575,26.6548,-9.35032,28.24724495,0.6048,-0.04032,0.60614251,26.05,-9.31,27.66366932
09/09/2019 22:00,25.04736,-10.84036,27.29255664,0.74736,-0.00036,0.747360087,24.3,-10.84,26.60818671,24.80736,-9.27036,26.48291307,0.74736,-0.00036,0.747360087,24.06,-9.27,25.78403576
09/09/2019 22:30,22.73888,-8.8874,24.41398252,1.47888,-0.0774,1.480904053,21.26,-8.81,23.01312017,22.51888,-7.3174,23.67792852,1.47888,-0.0774,1.480904053,21.04,-7.24,22.2508247
09/09/2019 23:00,20.00256,-8.69808,21.81190047,2.30256,-0.11808,2.305585704,17.7,-8.58,19.66993645,19.80256,-7.13808,21.04978785,2.30256,-0.11808,2.305585704,17.5,-7.02,18.85551378
09/09/2019 23:30,17.84364,-8.76352,19.87950631,2.57364,-0.17352,2.579482902,15.27,-8.59,17.52030251,17.65364,-7.18352,19.05922257,2.57364,-0.17352,2.579482902,15.08,-7.01,16.62968731
10/09/2019 00:00,17.83572,-9.77548,20.33895074,1.03572,-0.01548,1.035835677,16.8,-9.76,19.42929747,17.63572,-8.17548,19.43854658,1.03572,-0.01548,1.035835677,16.6,-8.16,18.49717816
10/09/2019 00:30,16.71156,-9.95876,19.45387207,1.05156,-0.06876,1.053805661,15.66,-9.89,18.52154691,16.52156,-8.32876,18.50216712,1.05156,-0.06876,1.053805661,15.47,-8.26,17.53706076
10/09/2019 01:00,15.82672,-8.89768,18.1563701,1.11672,-0.06768,1.118769029,14.71,-8.83,17.1567188,15.63672,-7.26768,17.24314893,1.11672,-0.06768,1.118769029,14.52,-7.2,16.20710955
10/09/2019 01:30,15.89112,-8.54644,18.04353988,0.41112,0.04356,0.413421248,15.48,-8.59,17.70362957,15.71112,-6.91644,17.16614208,0.41112,0.04356,0.413421248,15.3,-6.96,16.80867633
10/09/2019 02:00,16.01688,-7.5702,17.71576623,0.32688,0.1098,0.344828326,15.69,-7.68,17.46878645,15.83688,-6.0002,16.93544119,0.32688,0.1098,0.344828326,15.51,-6.11,16.67009898
10/09/2019 02:30,15.9454,-7.59956,17.66377914,0.3654,0.10044,0.37895297,15.58,-7.7,17.37890676,15.7654,-6.01956,16.87551302,0.3654,0.10044,0.37895297,15.4,-6.12,16.5714936
10/09/2019 03:00,15.59832,-7.59708,17.3500205,0.41832,0.05292,0.421654063,15.18,-7.65,16.99867348,15.41832,-5.99708,16.54356552,0.41832,0.05292,0.421654063,15,-6.05,16.17413058
10/09/2019 03:30,15.1878,-7.1138,16.77126767,0.4878,0.0162,0.48806893,14.7,-7.13,16.33789766,15.0078,-5.5238,15.99207389,0.4878,0.0162,0.48806893,14.52,-5.54,15.54097809
10/09/2019 04:00,15.21924,-7.27824,16.8700339,0.39924,0.04176,0.40141808,14.82,-7.32,16.52921051,15.03924,-5.70824,16.08610406,0.39924,0.04176,0.40141808,14.64,-5.75,15.72870306
10/09/2019 04:30,15.501,-8.36924,17.61604891,0.441,0.05076,0.443911678,15.06,-8.42,17.25398505,15.321,-6.77924,16.75383944,0.441,0.05076,0.443911678,14.88,-6.83,16.37263876
10/09/2019 05:00,15.74116,-8.26828,17.78056727,0.55116,0.08172,0.557185341,15.19,-8.35,17.33374166,15.56116,-6.68828,16.93761465,0.55116,0.08172,0.557185341,15.01,-6.77,16.46611672
10/09/2019 05:30,16.17496,-8.68944,18.36125536,0.80496,-0.01944,0.805194706,15.37,-8.67,17.64669374,15.98496,-7.10944,17.49465871,0.80496,-0.01944,0.805194706,15.18,-7.09,16.7541189
10/09/2019 06:00,17.8026,-9.75368,20.29942956,0.6426,0.07632,0.647116297,17.16,-9.83,19.77610932,17.6126,-8.14368,19.4042058,0.6426,0.07632,0.647116297,16.97,-8.22,18.85601496
10/09/2019 06:30,19.858,-8.71992,21.68818039,0.648,0.10008,0.655682855,19.21,-8.82,21.13803444,19.648,-7.15992,20.91191905,0.648,0.10008,0.655682855,19,-7.26,20.33980334
10/09/2019 07:00,22.3258,-7.78776,23.64509572,2.6658,0.10224,2.667759858,19.66,-7.89,21.18413793,22.1358,-6.22776,22.99518724,2.6658,0.10224,2.667759858,19.47,-6.33,20.47314827
10/09/2019 07:30,27.04128,-6.71164,27.86174681,4.84128,0.10836,4.842492533,22.2,-6.82,23.22396176,26.83128,-5.21164,27.33274187,4.84128,0.10836,4.842492533,21.99,-5.32,22.62437844
10/09/2019 08:00,27.42,-3.28272,27.61580436,4.86,0.01728,4.86003072,22.56,-3.3,22.80007895,26.92,-5.26272,27.42959391,4.86,0.01728,4.86003072,22.06,-5.28,22.68307739
10/09/2019 08:30,29.0098,1.2958,29.03872576,4.8798,-0.0342,4.879919844,24.13,1.33,24.16662575,27.9998,-6.9142,28.84085577,4.8798,-0.0342,4.879919844,23.12,-6.88,24.1219568
10/09/2019 09:00,28.8922,0.75656,28.9021038,5.1822,-0.07344,5.182720355,23.71,0.83,23.72452318,27.8722,-7.45344,28.85157363,5.1822,-0.07344,5.182720355,22.69,-7.38,23.86001886
10/09/2019 09:30,28.8366,0.3174,28.83834673,5.9166,-0.1026,5.917489529,22.92,0.42,22.92384784,27.8366,-7.8926,28.93388039,5.9166,-0.1026,5.917489529,21.92,-7.79,23.26307159
10/09/2019 10:00,28.51204,0.07788,28.51214636,1.92204,-0.13212,1.926575578,26.59,0.21,26.59082925,27.40204,-8.10212,28.57474662,1.92204,-0.13212,1.926575578,25.48,-7.97,26.6974025
10/09/2019 10:30,28.08012,0.3392,28.08216865,5.19012,-0.1908,5.193625926,22.89,0.53,22.89613505,27.09012,-7.8908,28.215941,5.19012,-0.1908,5.193625926,21.9,-7.7,23.21421978
10/09/2019 11:00,28.92412,0.5348,28.92906374,9.29412,0.2448,9.297343363,19.63,0.29,19.63214201,28.01412,-7.6952,29.05179895,9.29412,0.2448,9.297343363,18.72,-7.94,20.33425681
10/09/2019 11:30,29.39132,0.49052,29.39541293,8.49132,0.92052,8.541069746,20.9,-0.43,20.90442298,28.44132,-7.78948,29.48872127,8.49132,0.92052,8.541069746,19.95,-8.71,21.76847721
10/09/2019 12:00,29.97884,-0.0354,29.9788609,4.93884,0.6246,4.978178955,25.04,-0.66,25.04869657,28.91884,-8.2854,30.08233967,4.93884,0.6246,4.978178955,23.98,-8.91,25.58180017
10/09/2019 12:30,29.56644,-0.19572,29.56708779,1.48644,-0.04572,1.487142963,28.08,-0.15,28.08040064,28.42644,-8.50572,29.67169971,1.48644,-0.04572,1.487142963,26.94,-8.46,28.2371245
10/09/2019 13:00,28.99516,-0.29168,28.99662706,2.49516,-0.30168,2.513331305,26.5,0.01,26.50000189,27.88516,-8.51168,29.15528845,2.49516,-0.30168,2.513331305,25.39,-8.21,26.6843812
10/09/2019 13:30,27.567,-0.13064,27.56730955,2.277,-0.26064,2.291868716,25.29,0.13,25.29033412,26.497,-8.37064,27.78774232,2.277,-0.26064,2.291868716,24.22,-8.11,25.54174035
10/09/2019 14:00,26.59648,0.06788,26.59656662,2.79648,-0.31212,2.813844218,23.8,0.38,23.80303342,25.56648,-8.18212,26.8438445,2.79648,-0.31212,2.813844218,22.77,-7.87,24.09169566
10/09/2019 14:30,25.33808,0.33916,25.34034979,4.43808,-0.51084,4.467383081,20.9,0.85,20.91727755,24.38808,-7.97084,25.65760582,4.43808,-0.51084,4.467383081,19.95,-7.46,21.29915726
10/09/2019 15:00,25.17724,0.3008,25.17903681,4.10724,-0.4392,4.130655766,21.07,0.74,21.08299077,24.20724,-8.0292,25.50408832,4.10724,-0.4392,4.130655766,20.1,-7.59,21.48529963
10/09/2019 15:30,23.92892,0.24116,23.9301352,5.30892,-0.61884,5.344866183,18.62,0.86,18.63984978,23.03892,-8.09884,24.42095502,5.30892,-0.61884,5.344866183,17.73,-7.48,19.24326635
10/09/2019 16:00,24.83432,-0.10472,24.83454079,4.68432,-0.50472,4.711432493,20.15,0.4,20.15396983,23.89432,-8.37472,25.31944832,4.68432,-0.50472,4.711432493,19.21,-7.87,20.75960019
10/09/2019 16:30,25.3372,-0.7758,25.34907433,4.0572,-0.4158,4.078450868,21.28,-0.36,21.28304489,24.3772,-9.0658,26.00839498,4.0572,-0.4158,4.078450868,20.32,-8.65,22.08449456
10/09/2019 17:00,26.0444,-1.10988,26.068038,3.8844,-0.38988,3.903917235,22.16,-0.72,22.17169367,25.0444,-9.37988,26.74330047,3.8844,-0.38988,3.903917235,21.16,-8.99,22.99055676
10/09/2019 17:30,25.13812,-1.106,25.16243854,4.12812,-0.396,4.147070139,21.01,-0.71,21.02199325,24.17812,-9.316,25.91079587,4.12812,-0.396,4.147070139,20.05,-8.92,21.94467817
10/09/2019 18:00,26.46408,-1.26944,26.49450902,3.12408,-0.28944,3.13745938,23.34,-0.98,23.36056506,25.45408,-9.47944,27.16192135,3.12408,-0.28944,3.13745938,22.33,-9.19,24.14715304
10/09/2019 18:30,27.17244,-1.37524,27.20721927,2.69244,-0.25524,2.704511159,24.48,-1.12,24.50560752,26.12244,-9.55524,27.8151844,2.69244,-0.25524,2.704511159,23.43,-9.3,25.2082308
10/09/2019 19:00,27.77976,-1.28508,27.80946775,2.48976,-0.23508,2.500833354,25.29,-1.05,25.31178777,26.70976,-9.45508,28.33389873,2.48976,-0.23508,2.500833354,24.22,-9.22,25.91557061
10/09/2019 19:30,29.17648,-1.5346,29.21680993,1.44648,-0.0846,1.44895188,27.73,-1.45,27.76788433,28.02648,-9.7146,29.66238416,1.44648,-0.0846,1.44895188,26.58,-9.63,28.27071453
10/09/2019 20:00,30.46792,-1.74376,30.51777921,1.08792,-0.02376,1.088179426,29.38,-1.72,29.43030411,29.27792,-9.93376,30.91724741,1.08792,-0.02376,1.088179426,28.19,-9.91,29.88116798
10/09/2019 20:30,30.52908,-1.74852,30.5791113,1.18908,-0.03852,1.18970376,29.34,-1.71,29.38978904,29.33908,-9.96852,30.9863358,1.18908,-0.03852,1.18970376,28.15,-9.93,29.85008208
10/09/2019 21:00,28.75276,-2.00052,28.82227069,1.11276,-0.02052,1.112949185,27.64,-1.98,27.71082821,27.61276,-10.24052,29.45051383,1.11276,-0.02052,1.112949185,26.5,-10.22,28.40243652
10/09/2019 21:30,26.50776,-2.3714,26.61362204,1.51776,-0.0414,1.51832453,24.99,-2.33,25.0983864,25.42776,-10.6014,27.54924065,1.51776,-0.0414,1.51832453,23.91,-10.56,26.13812732
10/09/2019 22:00,24.70988,-2.85264,24.87399696,1.64988,-0.06264,1.651068679,23.06,-2.79,23.22816609,23.68988,-11.11264,26.16679541,1.64988,-0.06264,1.651068679,22.04,-11.05,24.65490012
10/09/2019 22:30,20.98032,-7.28924,22.21051209,2.38032,-0.12924,2.383825975,18.6,-7.16,19.93051931,20.51032,-9.04924,22.41789399,2.38032,-0.12924,2.383825975,18.13,-8.92,20.20552647
10/09/2019 23:00,18.31084,-9.65436,20.70008523,3.12084,-0.23436,3.129627281,15.19,-9.42,17.87379367,18.11084,-8.07436,19.8292162,3.12084,-0.23436,3.129627281,14.99,-7.84,16.91643284
10/09/2019 23:30,15.637,-9.52168,18.3078715,3.537,-0.30168,3.549842225,12.1,-9.22,15.21244228,15.457,-7.92168,17.36870355,3.537,-0.30168,3.549842225,11.92,-7.62,14.1474662
11/09/2019 00:00,15.19268,-8.63284,17.47407943,4.16268,-0.40284,4.182126833,11.03,-8.23,13.762042,15.01268,-7.06284,16.59109007,4.16268,-0.40284,4.182126833,10.85,-6.66,12.73098975
11/09/2019 00:30,13.50592,-9.3934,16.45131723,3.71592,-0.2934,3.727485078,9.79,-9.1,13.36615502,13.34592,-7.8334,15.47500359,3.71592,-0.2934,3.727485078,9.63,-7.54,12.23063776
11/09/2019 01:00,12.0222,-9.5184,15.33405463,4.6422,-0.5184,4.671055491,7.38,-9,11.63891748,11.8622,-7.9484,14.27896535,4.6422,-0.5184,4.671055491,7.22,-7.43,10.36017857
11/09/2019 01:30,12.54596,-9.89712,15.97980277,3.22596,-0.26712,3.237000311,9.32,-9.63,13.40146634,12.37596,-8.31712,14.91103186,3.22596,-0.26712,3.237000311,9.15,-8.05,12.18708333
11/09/2019 02:00,11.6708,-9.63968,15.1370738,4.2408,-0.49968,4.270136385,7.43,-9.14,11.77898553,11.5108,-8.05968,14.05193789,4.2408,-0.49968,4.270136385,7.27,-7.56,10.48839835
11/09/2019 02:30,9.96064,-9.13228,13.51343358,5.21064,-0.60228,5.24533225,4.75,-8.53,9.76337032,9.80064,-7.54228,12.36683193,5.21064,-0.60228,5.24533225,4.59,-6.94,8.320558875
11/09/2019 03:00,11.17272,-9.83836,14.88700775,4.12272,-0.37836,4.140045469,7.05,-9.46,11.79805492,11.01272,-8.23836,13.75320244,4.12272,-0.37836,4.140045469,6.89,-7.86,10.4523538
11/09/2019 03:30,10.53988,-9.56936,14.23593064,4.88988,-0.54936,4.920642521,5.65,-9.02,10.64344399,10.38988,-7.96936,13.09428521,4.88988,-0.54936,4.920642521,5.5,-7.42,9.236146383
11/09/2019 04:00,9.99536,-9.27944,13.63873998,5.53536,-0.73944,5.584530584,4.46,-8.54,9.634479747,9.84536,-7.66944,12.480041,5.53536,-0.73944,5.584530584,4.31,-6.93,8.160943573
11/09/2019 04:30,10.1502,-9.21748,13.71088974,5.5602,-0.71748,5.606300169,4.59,-8.5,9.660129399,9.9902,-7.60748,12.55698403,5.5602,-0.71748,5.606300169,4.43,-6.89,8.191275847
11/09/2019 05:00,10.769,-9.03076,14.05439387,6.309,-0.95076,6.38023711,4.46,-8.08,9.229192814,10.619,-7.43076,12.96068498,6.309,-0.95076,6.38023711,4.31,-6.48,7.782448201
11/09/2019 05:30,10.00304,-8.15104,12.90349807,7.49304,-1.21104,7.590274456,2.51,-6.94,7.379952574,9.86304,-6.55104,11.8404258,7.49304,-1.21104,7.590274456,2.37,-5.34,5.842302628
11/09/2019 06:00,10.84472,-7.72172,13.31288517,7.79472,-1.34172,7.909353478,3.05,-6.38,7.071555699,10.70472,-6.11172,12.32656285,7.79472,-1.34172,7.909353478,2.91,-4.77,5.587575503
11/09/2019 06:30,14.32668,-4.9414,15.15490659,7.90668,-1.3914,8.028174299,6.42,-3.55,7.336136585,14.14668,-3.7614,14.63819268,7.90668,-1.3914,8.028174299,6.24,-2.37,6.67491573
11/09/2019 07:00,16.68504,-4.67132,17.32662086,7.92504,-1.38132,8.044520119,8.76,-3.29,9.357440889,16.49504,-3.52132,16.86671394,7.92504,-1.38132,8.044520119,8.57,-2.14,8.833147797
11/09/2019 07:30,19.60348,-4.84628,20.19363409,8.04348,-1.37628,8.160374817,11.56,-3.47,12.06956917,19.38348,-3.70628,19.73463474,8.04348,-1.37628,8.160374817,11.34,-2.33,11.57689509
11/09/2019 08:00,20.55748,-3.6434,20.87784346,8.18748,-1.4634,8.317233212,12.37,-2.18,12.56062498,20.33748,-2.4834,20.48854237,8.18748,-1.4634,8.317233212,12.15,-1.02,12.19273964
11/09/2019 08:30,21.00644,-1.46448,21.05742679,8.41644,-1.55448,8.55878907,12.59,0.09,12.59032168,20.62644,-3.51448,20.92370896,8.41644,-1.55448,8.55878907,12.21,-1.96,12.36631311
11/09/2019 09:00,20.8236,0.40708,20.82757862,8.7336,-1.58292,8.875888952,12.09,1.99,12.25268134,20.1736,-6.82292,21.29615867,8.7336,-1.58292,8.875888952,11.44,-5.24,12.58297262
11/09/2019 09:30,22.10344,-1.37888,22.14640761,8.80344,-1.56888,8.942144054,13.3,0.19,13.30135707,21.88344,-0.43888,21.8878405,8.80344,-1.56888,8.942144054,13.08,1.13,13.12872043
11/09/2019 10:00,23.62984,-1.02464,23.65204485,13.02984,-0.67464,13.04729357,10.6,-0.35,10.60577673,23.41984,0.09536,23.42003414,13.02984,-0.67464,13.04729357,10.39,0.77,10.41849317
11/09/2019 10:30,23.28556,-1.03388,23.30850086,13.61556,-0.08388,13.61581837,9.67,-0.95,9.716552887,23.09556,0.09612,23.09576002,13.61556,-0.08388,13.61581837,9.48,0.18,9.481708707
11/09/2019 11:00,22.89188,-1.29392,22.92841902,9.55188,-0.49392,9.564641577,13.34,-0.8,13.36396648,22.67188,-0.16392,22.67247257,9.55188,-0.49392,9.564641577,13.12,0.33,13.1241495
11/09/2019 11:30,21.996,-1.57412,22.05225317,7.326,-1.10412,7.40873518,14.67,-0.47,14.67752704,21.766,-0.48412,21.77138324,7.326,-1.10412,7.40873518,14.44,0.62,14.45330412
11/09/2019 12:00,21.99272,-1.29616,22.03088205,7.99272,-1.22616,8.086225408,14,-0.07,14.000175,21.78272,-0.22616,21.78389403,7.99272,-1.22616,8.086225408,13.79,1,13.82621062
11/09/2019 12:30,22.53684,-1.2182,22.56974011,7.83684,-1.1682,7.923430597,14.7,-0.05,14.70008503,22.31684,-0.1082,22.31710229,7.83684,-1.1682,7.923430597,14.48,1.06,14.5187465
11/09/2019 13:00,23.73896,-1.35672,23.77769777,7.69896,-1.11672,7.779527533,16.04,-0.24,16.04179541,23.50896,-0.27672,23.51058856,7.69896,-1.11672,7.779527533,15.81,0.84,15.83229926
11/09/2019 13:30,23.1912,-1.65768,23.25036904,7.6212,-1.14768,7.707130388,15.57,-0.51,15.57835036,22.9512,-0.52768,22.95726525,7.6212,-1.14768,7.707130388,15.33,0.62,15.34253239
11/09/2019 14:00,23.56304,-1.57136,23.6153769,7.40304,-1.07136,7.480161328,16.16,-0.5,16.1677333,23.32304,-0.45136,23.32740707,7.40304,-1.07136,7.480161328,15.92,0.62,15.93206829
11/09/2019 14:30,23.83756,-1.90068,23.91321499,7.20756,-0.94068,7.268686265,16.63,-0.96,16.65768591,23.59756,-0.78068,23.61047012,7.20756,-0.94068,7.268686265,16.39,0.16,16.39078095
11/09/2019 15:00,24.37196,-2.1492,24.46653827,6.68196,-0.7092,6.719490612,17.69,-1.44,17.74851261,24.12196,-0.9792,24.1418265,6.68196,-0.7092,6.719490612,17.44,-0.27,17.4420899
11/09/2019 15:30,24.23488,-2.51544,24.36507433,5.83488,-0.77544,5.886181428,18.4,-1.74,18.48208863,23.97488,-1.36544,24.01373143,5.83488,-0.77544,5.886181428,18.14,-0.59,18.14959228
11/09/2019 16:00,25.26932,-2.73388,25.41677857,5.17932,-0.62388,5.216759714,20.09,-2.11,20.20049999,25.00932,-1.59388,25.06005867,5.17932,-0.62388,5.216759714,19.83,-0.97,19.85370998
11/09/2019 16:30,25.34216,-3.44132,25.57474842,5.04216,-0.57132,5.0744245,20.3,-2.87,20.50187552,25.07216,-2.31132,25.17847111,5.04216,-0.57132,5.0744245,20.03,-1.74,20.10543459
11/09/2019 17:00,25.53484,-3.78776,25.81424374,4.88484,-0.52776,4.913266983,20.65,-3.26,20.90574323,25.27484,-2.64776,25.41314955,4.88484,-0.52776,4.913266983,20.39,-2.12,20.49991463
11/09/2019 17:30,26.32564,-4.34644,26.68203257,3.90564,-0.40644,3.926731119,22.42,-3.94,22.76356738,26.03564,-3.21644,26.23356698,3.90564,-0.40644,3.926731119,22.13,-2.81,22.30768926
11/09/2019 18:00,24.8676,-4.19844,25.21952474,4.5576,-0.47844,4.582643625,20.31,-3.72,20.64786914,24.5976,-3.06844,24.78824822,4.5576,-0.47844,4.582643625,20.04,-2.59,20.20667464
11/09/2019 18:30,26.4592,-3.9434,26.75144236,8.7192,-0.3834,8.727625347,17.74,-3.56,18.09367845,26.2092,-2.7934,26.35764117,8.7192,-0.3834,8.727625347,17.49,-2.41,17.65525984
11/09/2019 19:00,27.62132,-4.23564,27.94419376,8.13132,-0.30564,8.13706217,19.49,-3.93,19.88227854,27.36132,-3.09564,27.53588239,8.13132,-0.30564,8.13706217,19.23,-2.79,19.43134066
11/09/2019 19:30,28.83364,-4.51428,29.18488512,6.98364,-0.13428,6.984930835,21.85,-4.38,22.28467859,28.56364,-3.39428,28.76460788,6.98364,-0.13428,6.984930835,21.58,-3.26,21.82484822
11/09/2019 20:00,30.27056,-4.7674,30.64367644,6.46056,-0.0774,6.461023624,23.81,-4.69,24.26751326,29.99056,-3.6474,30.2115411,6.46056,-0.0774,6.461023624,23.53,-3.57,23.7992815
11/09/2019 20:30,31.65744,-5.12816,32.0701034,6.15744,-0.03816,6.157558245,25.5,-5.09,26.00304021,31.36744,-4.01816,31.62375534,6.15744,-0.03816,6.157558245,25.21,-3.98,25.5222354
11/09/2019 21:00,30.16476,-5.86736,30.73009371,2.17476,-0.02736,2.174932097,27.99,-5.84,28.59275608,29.85476,-4.74736,30.22985481,2.17476,-0.02736,2.174932097,27.68,-4.72,28.07954416
11/09/2019 21:30,27.61968,-6.3136,28.33210667,0.67968,-0.0936,0.686094645,26.94,-6.22,27.64872511,27.30968,-5.1936,27.79913852,0.67968,-0.0936,0.686094645,26.63,-5.1,27.11396135
11/09/2019 22:00,25.54192,-6.8354,26.44073317,0.51192,-0.0954,0.520733374,25.03,-6.74,25.92158367,25.24192,-5.7054,25.87868069,0.51192,-0.0954,0.520733374,24.73,-5.61,25.35833196
11/09/2019 22:30,24.11324,-7.04884,25.12239019,0.45324,-0.07884,0.460045914,23.66,-6.97,24.66528938,23.83324,-5.91884,24.55719845,0.45324,-0.07884,0.460045914,23.38,-5.84,24.09834019
11/09/2019 23:00,21.67356,-7.04904,22.79105456,1.03356,-0.05904,1.035244896,20.64,-6.99,21.79150523,21.40356,-5.89904,22.20160025,1.03356,-0.05904,1.035244896,20.37,-5.84,21.19062293
11/09/2019 23:30,18.52156,-7.11508,19.84118314,1.68156,-0.05508,1.682461839,16.84,-7.06,18.26004381,18.29156,-5.96508,19.23962959,1.68156,-0.05508,1.682461839,16.61,-5.91,17.63009359
12/09/2019 00:00,18.74408,-7.60432,20.22785747,1.68408,-0.09432,1.686719215,17.06,-7.51,18.63984174,18.49408,-6.45432,19.58798718,1.68408,-0.09432,1.686719215,16.81,-6.36,17.97291573
12/09/2019 00:30,17.28232,-7.7062,18.92258183,2.00232,-0.1062,2.005134365,15.28,-7.6,17.06570831,17.04232,-6.5362,18.25274175,2.00232,-0.1062,2.005134365,15.04,-6.43,16.35684872
12/09/2019 01:00,15.65804,-7.63296,17.41942292,2.76804,-0.19296,2.774757467,12.89,-7.44,14.88306756,15.44804,-6.47296,16.7493627,2.76804,-0.19296,2.774757467,12.68,-6.28,14.14993993
12/09/2019 01:30,14.90188,-7.65968,16.75519995,2.35188,-0.13968,2.356024201,12.55,-7.52,14.63054681,14.68188,-6.48968,16.05221314,2.35188,-0.13968,2.356024201,12.33,-6.35,13.86908072
12/09/2019 02:00,14.08452,-7.52852,15.97035745,2.14452,-0.12852,2.148367618,11.94,-7.4,14.04719189,13.87452,-6.34852,15.25798189,2.14452,-0.12852,2.148367618,11.73,-6.22,13.27709682
12/09/2019 02:30,14.19652,-7.69604,16.14838109,1.40652,-0.08604,1.409149173,12.79,-7.61,14.8827484,13.97652,-6.52604,15.4250546,1.40652,-0.08604,1.409149173,12.57,-6.44,14.12368578
12/09/2019 03:00,14.31028,-7.91308,16.35239887,0.98028,-0.07308,0.983000287,13.33,-7.84,15.46462091,14.09028,-6.73308,15.61634902,0.98028,-0.07308,0.983000287,13.11,-6.66,14.70468293
12/09/2019 03:30,14.48756,-7.92952,16.51564961,0.81756,-0.02952,0.818092772,13.67,-7.9,15.78856865,14.26756,-6.74952,15.78351319,0.81756,-0.02952,0.818092772,13.45,-6.72,15.03532175
12/09/2019 04:00,14.17972,-7.8214,16.19378761,0.90972,-0.0414,0.910661539,13.27,-7.78,15.3824998,13.95972,-6.6414,15.4590419,0.90972,-0.0414,0.910661539,13.05,-6.6,14.62403843
12/09/2019 04:30,14.93532,-7.86208,16.87827258,0.62532,-0.08208,0.630683937,14.31,-7.78,16.28817055,14.70532,-6.69208,16.15643435,0.62532,-0.08208,0.630683937,14.08,-6.61,15.55437238
12/09/2019 05:00,15.24084,-7.58888,17.02569539,0.87084,-0.03888,0.871707497,14.37,-7.55,16.2326646,15.02084,-6.40888,16.33093314,0.87084,-0.03888,0.871707497,14.15,-6.37,15.51771246
12/09/2019 05:30,16.27536,-7.51408,17.92620265,0.76536,-0.06408,0.768037874,15.51,-7.45,17.20646971,16.04536,-6.35408,17.25769133,0.76536,-0.06408,0.768037874,15.28,-6.29,16.5239977
12/09/2019 06:00,17.13664,-7.38328,18.65950841,0.92664,-0.05328,0.928170484,16.21,-7.33,17.79025014,16.89664,-6.22328,18.00626717,0.92664,-0.05328,0.928170484,15.97,-6.17,17.12044976
12/09/2019 06:30,19.047,-6.6462,20.17325416,1.467,-0.1062,1.470839026,17.58,-6.54,18.75707866,18.797,-5.4762,19.57845692,1.467,-0.1062,1.470839026,17.33,-5.37,18.142927
12/09/2019 07:00,21.86112,-5.98008,22.66428742,2.48112,-0.28008,2.496878303,19.38,-5.7,20.20085147,21.61112,-4.83008,22.14430357,2.48112,-0.28008,2.496878303,19.13,-4.55,19.66365683
12/09/2019 07:30,24.17828,-4.722,24.63506663,4.32828,-0.252,4.335609733,19.85,-4.47,20.3470735,23.91828,-3.592,24.18649586,4.32828,-0.252,4.335609733,19.59,-3.34,19.87268729
12/09/2019 08:00,25.8108,-3.12792,25.99964,8.7408,-0.27792,8.745217217,17.07,-2.85,17.3062821,25.5708,-2.00792,25.64951375,8.7408,-0.27792,8.745217217,16.83,-1.73,16.91868198
12/09/2019 08:30,25.853,-2.52704,25.97621104,9.873,-0.52704,9.887057204,15.98,-2,16.10467013,25.623,-1.41704,25.66215368,9.873,-0.52704,9.887057204,15.75,-0.89,15.77512599
12/09/2019 09:00,26.15052,-2.36184,26.25696069,9.02052,-0.59184,9.039914582,17.13,-1.77,17.22120205,25.91052,-1.24184,25.9402624,9.02052,-0.59184,9.039914582,16.89,-0.65,16.90250277
12/09/2019 09:30,25.9326,-2.74836,26.07783015,5.1426,-0.64836,5.183310279,20.79,-2.1,20.89579144,25.6626,-1.64836,25.71548424,5.1426,-0.64836,5.183310279,20.52,-1,20.54435202
12/09/2019 10:00,27.3918,-3.06452,27.562692,3.8718,-0.43452,3.896106116,23.52,-2.63,23.66658615,27.1218,-1.98452,27.1943074,3.8718,-0.43452,3.896106116,23.25,-1.55,23.30160939
12/09/2019 10:30,26.28016,-2.79084,26.42793215,4.70016,-0.51084,4.727838992,21.58,-2.28,21.7001106,26.01016,-1.70084,26.06571081,4.70016,-0.51084,4.727838992,21.31,-1.19,21.34320032
12/09/2019 11:00,26.81744,-2.67764,26.95078559,4.71744,-0.46764,4.740561921,22.1,-2.21,22.21022512,26.54744,-1.58764,26.59487115,4.71744,-0.46764,4.740561921,21.83,-1.12,21.85871222
12/09/2019 11:30,25.36936,-2.122,25.45795182,6.03936,-0.702,6.080022468,19.33,-1.42,19.38208709,25.10936,-1.012,25.12974539,6.03936,-0.702,6.080022468,19.07,-0.31,19.0725195
12/09/2019 12:00,23.9582,-1.57992,24.01023728,7.8282,-0.97992,7.889293913,16.13,-0.6,16.14115547,23.7282,-0.53992,23.73434197,7.8282,-0.97992,7.889293913,15.9,0.44,15.90608689
12/09/2019 12:30,23.95348,-1.74888,24.01723934,7.68348,-0.93888,7.740630502,16.27,-0.81,16.2901504,23.71348,-0.66888,23.72291159,7.68348,-0.93888,7.740630502,16.03,0.27,16.0322737
12/09/2019 13:00,24.4248,-2.05392,24.51100656,7.0848,-0.94392,7.147403445,17.34,-1.11,17.37549136,24.1748,-0.95392,24.19361317,7.0848,-0.94392,7.147403445,17.09,-0.01,17.09000293
12/09/2019 13:30,24.19492,-2.2764,24.30177258,7.50492,-0.9864,7.56946558,16.69,-1.29,16.73977897,23.95492,-1.1664,23.98330005,7.50492,-0.9864,7.56946558,16.45,-0.18,16.45098477
12/09/2019 14:00,22.72108,-1.7556,22.78880444,8.64108,-1.2456,8.730394202,14.08,-0.51,14.08923348,22.50108,-0.6456,22.51033986,8.64108,-1.2456,8.730394202,13.86,0.6,13.87298093
12/09/2019 14:30,22.69728,-1.85524,22.77297598,8.56728,-1.24524,8.65730381,14.13,-0.61,14.14316089,22.46728,-0.76524,22.48030834,8.56728,-1.24524,8.65730381,13.9,0.48,13.9082853
12/09/2019 15:00,22.30152,-1.7478,22.36990387,8.74152,-1.3878,8.850997726,13.56,-0.36,13.56477792,22.07152,-0.6478,22.08102443,8.74152,-1.3878,8.850997726,13.33,0.74,13.35052433
12/09/2019 15:30,21.71896,-1.88512,21.80061698,8.95896,-1.36512,9.062368173,12.76,-0.52,12.77059122,21.49896,-0.78512,21.51329111,8.95896,-1.36512,9.062368173,12.54,0.58,12.55340591
12/09/2019 16:00,22.46496,-1.991,22.55301551,8.81496,-1.341,8.916378233,13.65,-0.65,13.66546743,22.25496,-0.881,22.27239111,8.81496,-1.341,8.916378233,13.44,0.46,13.44786972
12/09/2019 16:30,23.66964,-2.63516,23.8158755,7.73964,-1.05516,7.811234855,15.93,-1.58,16.00816354,23.41964,-1.54516,23.47055724,7.73964,-1.05516,7.811234855,15.68,-0.49,15.68765438
12/09/2019 17:00,24.16704,-3.26116,24.38608183,7.36704,-1.00116,7.434756197,16.8,-2.26,16.95133033,23.92704,-2.14116,24.022652,7.36704,-1.00116,7.434756197,16.56,-1.14,16.59919275
12/09/2019 17:30,23.03992,-3.1012,23.24769569,7.36992,-1.0512,7.44451088,15.67,-2.05,15.80352492,22.80992,-1.9912,22.8966663,7.36992,-1.0512,7.44451088,15.44,-0.94,15.46858752
12/09/2019 18:00,23.17568,-3.1862,23.39367466,6.74568,-0.9162,6.807614935,16.43,-2.27,16.58607247,22.93568,-2.0762,23.0294599,6.74568,-0.9162,6.807614935,16.19,-1.16,16.23150332
12/09/2019 18:30,24.32892,-3.32416,24.55496667,6.47892,-0.88416,6.538971117,17.85,-2.44,18.01599567,24.07892,-2.21416,24.18050646,6.47892,-0.88416,6.538971117,17.6,-1.33,17.6501813
12/09/2019 19:00,24.55864,-3.2748,24.77601892,6.12864,-0.8748,6.190759508,18.43,-2.4,18.58561002,24.31864,-2.1748,24.41569181,6.12864,-0.8748,6.190759508,18.19,-1.3,18.23639493
12/09/2019 19:30,25.72688,-3.60692,25.97849546,5.63688,-0.73692,5.6848454,20.09,-2.87,20.29396462,25.46688,-2.50692,25.58997118,5.63688,-0.73692,5.6848454,19.83,-1.77,19.90883723
12/09/2019 20:00,27.43728,-3.80124,27.69934583,5.86728,-0.11124,5.868334426,21.57,-3.69,21.88334983,27.16728,-2.69124,27.30025413,5.86728,-0.11124,5.868334426,21.3,-2.58,21.45568456
12/09/2019 20:30,28.668,-4.23536,28.97917353,7.398,0.49464,7.4145177,21.27,-4.73,21.78958008,28.398,-3.12536,28.5694641,7.398,0.49464,7.4145177,21,-3.62,21.30972548
12/09/2019 21:00,28.17604,-5.04576,28.62427159,4.85604,0.26424,4.863223957,23.32,-5.31,23.91690825,27.89604,-3.91576,28.16952651,4.85604,0.26424,4.863223957,23.04,-4.18,23.41610557
12/09/2019 21:30,26.89984,-5.98728,27.55810069,2.13984,-0.19728,2.148914755,24.76,-5.79,25.42797082,26.61984,-4.85728,27.05936161,2.13984,-0.19728,2.148914755,24.48,-4.66,24.91959069
12/09/2019 22:00,24.79992,-6.54664,25.64945472,1.51992,-0.11664,1.524388958,23.28,-6.43,24.15167282,24.51992,-5.40664,25.10892735,1.51992,-0.11664,1.524388958,23,-5.29,23.60051059
12/09/2019 22:30,22.54044,-12.85988,25.95087569,0.64044,-0.02988,0.641136653,21.9,-12.83,25.38146765,22.97044,-3.49988,23.23553903,0.64044,-0.02988,0.641136653,22.33,-3.47,22.59800434
12/09/2019 23:00,22.14428,-10.29032,24.41843202,0.31428,0.04968,0.31818237,21.83,-10.34,24.15500983,22.17428,-5.59032,22.86810817,0.31428,0.04968,0.31818237,21.86,-5.64,22.57585436
12/09/2019 23:30,20.72052,-8.182,22.27745661,0.65052,0.108,0.659424196,20.07,-8.29,21.71471851,20.46052,-7.032,21.63520055,0.65052,0.108,0.659424196,19.81,-7.14,21.05743812
13/09/2019 00:00,18.49776,-7.81276,20.0799986,0.70776,-0.03276,0.708517773,17.79,-7.78,19.41680973,18.24776,-6.66276,19.42609368,0.70776,-0.03276,0.708517773,17.54,-6.63,18.75122663
13/09/2019 00:30,17.533,-8.14888,19.33417529,0.603,-0.03888,0.604252145,16.93,-8.11,18.77224014,17.303,-6.95888,18.64992815,0.603,-0.03888,0.604252145,16.7,-6.92,18.07695771
13/09/2019 01:00,16.97492,-8.03392,18.78008998,0.30492,0.04608,0.308382186,16.67,-8.08,18.52499123,16.62492,-8.78392,18.80279808,0.30492,0.04608,0.308382186,16.32,-8.83,18.55562718
13/09/2019 01:30,16.52604,-6.58092,17.78815634,0.35604,0.10908,0.372374715,16.17,-6.69,17.4992857,15.76604,-13.78092,20.93995638,0.35604,0.10908,0.372374715,15.41,-13.89,20.74608879
13/09/2019 02:00,16.02124,-6.54592,17.30691191,0.47124,0.06408,0.475576896,15.55,-6.61,16.89658545,15.28124,-13.77592,20.57406785,0.47124,0.06408,0.475576896,14.81,-13.84,20.27021707
13/09/2019 02:30,15.6234,-6.42864,16.89431975,0.6534,-0.00864,0.653457121,14.97,-6.42,16.28856347,14.9034,-13.64864,20.20882741,0.6534,-0.00864,0.653457121,14.25,-13.64,19.72592457
13/09/2019 03:00,15.54596,-6.40788,16.8148089,0.79596,-0.04788,0.797398781,14.75,-6.36,16.06275506,14.81596,-13.68788,20.1710369,0.79596,-0.04788,0.797398781,14.02,-13.64,19.56041922
13/09/2019 03:30,14.87624,-6.10868,16.08161957,1.14624,-0.05868,1.147741034,13.73,-6.05,15.00384617,14.18624,-13.35868,19.48598821,1.14624,-0.05868,1.147741034,13.04,-13.3,18.62609997
13/09/2019 04:00,14.56928,-6.1786,15.82526517,1.07928,-0.0486,1.080373675,13.49,-6.13,14.81745592,13.87928,-13.4586,19.33308892,1.07928,-0.0486,1.080373675,12.8,-13.41,18.53828741
13/09/2019 04:30,14.84544,-6.10164,16.05045481,0.86544,-0.07164,0.868400071,13.98,-6.03,15.22502217,14.14544,-13.37164,19.4652056,0.86544,-0.07164,0.868400071,13.28,-13.3,18.79490356
13/09/2019 05:00,15.01644,-6.00904,16.17411611,0.67644,-0.05904,0.679011631,14.34,-5.95,15.52540177,14.30644,-13.30904,19.53982526,0.67644,-0.05904,0.679011631,13.63,-13.25,19.00892948
13/09/2019 05:30,15.72184,-5.72608,16.73213212,0.95184,-0.04608,0.952954748,14.77,-5.68,15.82451579,15.00184,-12.95608,19.822089,0.95184,-0.04608,0.952954748,14.05,-12.91,19.08063416
13/09/2019 06:00,16.7786,-5.5934,17.68636598,0.8586,-0.0234,0.858918809,15.92,-5.57,16.866277,16.0386,-12.8134,20.52851455,0.8586,-0.0234,0.858918809,15.18,-12.79,19.84984887
13/09/2019 06:30,19.21124,-4.90908,19.82853522,0.74124,-0.01908,0.741485525,18.47,-4.89,19.1063602,18.41124,-12.06908,22.01446003,0.74124,-0.01908,0.741485525,17.67,-12.05,21.38764597
13/09/2019 07:00,22.28404,-4.31356,22.69769236,0.73404,-0.04356,0.735331351,21.55,-4.27,21.96896447,21.39404,-11.50356,24.29067393,0.73404,-0.04356,0.735331351,20.66,-11.46,23.62556243
13/09/2019 07:30,25.80288,-4.89268,26.26265283,0.63288,-0.11268,0.642832697,25.17,-4.78,25.61986144,25.34288,-6.11268,26.06964563,0.63288,-0.11268,0.642832697,24.71,-6,25.42801801
13/09/2019 08:00,27.17104,-4.99432,27.62623114,1.12104,-0.09432,1.125000864,26.05,-4.9,26.50683874,26.88104,-3.89432,27.16166489,1.12104,-0.09432,1.125000864,25.76,-3.8,26.03877109
13/09/2019 08:30,27.16376,-4.2318,27.49141663,1.28376,-0.0918,1.287038064,25.88,-4.14,26.20904424,26.87376,-3.1618,27.05911964,1.28376,-0.0918,1.287038064,25.59,-3.07,25.77349414
13/09/2019 09:00,27.193,-3.863,27.46601569,1.593,-0.153,1.600330591,25.6,-3.71,25.86743319,26.923,-2.793,27.06748562,1.593,-0.153,1.600330591,25.33,-2.64,25.4672044
13/09/2019 09:30,26.9624,-4.11236,27.27420977,2.2824,-0.25236,2.296309067,24.68,-3.86,24.98003203,26.6724,-3.04236,26.84535111,2.2824,-0.25236,2.296309067,24.39,-2.79,24.54905701
13/09/2019 10:00,26.18204,-5.89284,26.83700397,3.18204,-0.31284,3.197381339,23,-5.58,23.66720093,25.90204,-4.79284,26.34173478,3.18204,-0.31284,3.197381339,22.72,-4.48,23.15747827
13/09/2019 10:30,27.22092,-6.06108,27.88754518,3.04092,-0.36108,3.062282354,24.18,-5.7,24.84275347,26.94092,-4.96108,27.39389504,3.04092,-0.36108,3.062282354,23.9,-4.6,24.33865239
13/09/2019 11:00,25.58896,-7.07808,26.54984163,3.37896,-0.38808,3.401172852,22.21,-6.69,23.19569357,25.30896,-5.95808,26.00081102,3.37896,-0.38808,3.401172852,21.93,-5.57,22.6263077
13/09/2019 11:30,25.50008,-7.23612,26.50689557,2.98008,-0.36612,3.002485747,22.52,-6.87,23.54458112,25.21008,-6.11612,25.94137732,2.98008,-0.36612,3.002485747,22.23,-5.75,22.96160709
13/09/2019 12:00,24.6644,-7.21448,25.69788608,3.1644,-0.38448,3.187671914,21.5,-6.83,22.55878764,24.3944,-6.07448,25.1393329,3.1644,-0.38448,3.187671914,21.23,-5.69,21.9792857
13/09/2019 12:30,24.31492,-7.50092,25.44561132,3.36492,-0.43092,3.392400132,20.95,-7.07,22.11079827,24.04492,-6.36092,24.87206226,3.36492,-0.43092,3.392400132,20.68,-5.93,21.51342139
13/09/2019 13:00,24.33252,-8.03964,25.62630174,3.42252,-0.44964,3.451929791,20.91,-7.59,22.24491403,24.06252,-6.87964,25.02667208,3.42252,-0.44964,3.451929791,20.64,-6.43,21.61838338
13/09/2019 13:30,24.28324,-7.21456,25.3323039,3.33324,-0.39456,3.356511059,20.95,-6.82,22.03213335,24.01324,-6.07456,24.76965834,3.33324,-0.39456,3.356511059,20.68,-5.68,21.44585741
13/09/2019 14:00,23.7614,-6.80892,24.71771675,3.2814,-0.44892,3.311965448,20.48,-6.36,21.44481289,23.5014,-5.64892,24.17076952,3.2814,-0.44892,3.311965448,20.22,-5.2,20.87794051
13/09/2019 14:30,23.99324,-6.27052,24.79909246,3.15324,-0.29052,3.166595075,20.84,-5.98,21.68100551,23.73324,-5.14052,24.28356701,3.15324,-0.29052,3.166595075,20.58,-4.85,21.1437674
13/09/2019 15:00,23.66392,-6.42584,24.52085907,3.01392,-0.28584,3.027444181,20.65,-6.14,21.54349322,23.39392,-5.26584,23.97925278,3.01392,-0.28584,3.027444181,20.38,-4.98,20.97962821
13/09/2019 15:30,23.48244,-6.67104,24.41163172,2.78244,-0.22104,2.791206018,20.7,-6.45,21.68161664,23.22244,-5.52104,23.86972145,2.78244,-0.22104,2.791206018,20.44,-5.3,21.11595605
13/09/2019 16:00,23.7902,-7.00892,24.80118093,2.5002,-0.17892,2.506593786,21.29,-6.83,22.35873431,23.5302,-5.82892,24.24142365,2.5002,-0.17892,2.506593786,21.03,-5.65,21.77575257
13/09/2019 16:30,24.62144,-7.2086,25.65500383,2.16144,-0.1386,2.165879229,22.46,-7.07,23.54647532,24.35144,-6.0586,25.09380928,2.16144,-0.1386,2.165879229,22.19,-5.92,22.96611635
13/09/2019 17:00,24.6072,-7.40532,25.69733558,1.8072,-0.08532,1.809212907,22.8,-7.32,23.94623979,24.3272,-6.22532,25.11109852,1.8072,-0.08532,1.809212907,22.52,-6.14,23.34202219
13/09/2019 17:30,25.5284,-6.42636,26.32484206,1.4184,-0.03636,1.418865959,24.11,-6.39,24.94241769,25.2484,-5.27636,25.79383022,1.4184,-0.03636,1.418865959,23.83,-5.24,24.39931351
13/09/2019 18:00,25.55544,-4.59984,25.96611333,1.49544,0.02016,1.495575882,24.06,-4.62,24.49955102,25.28544,-3.45984,25.52104952,1.49544,0.02016,1.495575882,23.79,-3.48,24.04317991
13/09/2019 18:30,27.51804,-4.00068,27.80733655,5.91804,0.04932,5.918245509,21.6,-4.05,21.9764078,27.25804,-2.86068,27.40774042,5.91804,0.04932,5.918245509,21.34,-2.91,21.53749521
13/09/2019 19:00,27.0094,-3.71656,27.26390483,5.4594,0.07344,5.459893936,21.55,-3.79,21.88073582,26.7594,-2.56656,26.88220078,5.4594,0.07344,5.459893936,21.3,-2.64,21.46298209
13/09/2019 19:30,26.54992,-4.01104,26.85119539,0.34992,0.04896,0.353328584,26.2,-4.06,26.51270639,26.26992,-2.89104,26.42852264,0.34992,0.04896,0.353328584,25.92,-2.94,26.08620325
13/09/2019 20:00,27.73312,-3.8212,27.99513376,4.26312,0.7488,4.328382328,23.47,-4.57,23.91078836,27.45312,-2.6712,27.5827683,4.26312,0.7488,4.328382328,23.19,-3.42,23.44082976
13/09/2019 20:30,28.68452,-3.11952,28.85364956,9.70452,1.05048,9.761209795,18.98,-4.17,19.43268638,28.45452,-1.94952,28.52122607,9.70452,1.05048,9.761209795,18.75,-3,18.98848335
13/09/2019 21:00,26.05376,-9.67316,27.79151731,1.73376,0.45684,1.792937959,24.32,-10.13,26.3453848,26.42376,-1.40316,26.46098922,1.73376,0.45684,1.792937959,24.69,-1.86,24.75996163
13/09/2019 21:30,23.5782,-12.70408,26.78292672,0.1782,0.02592,0.180075224,23.4,-12.73,26.6385604,24.1082,-2.56408,24.24417071,0.1782,0.02592,0.180075224,23.93,-2.59,24.0697528
13/09/2019 22:00,22.6266,-13.20976,26.20039669,0.1566,0.03024,0.159493002,22.47,-13.24,26.08061541,23.1366,-2.96976,23.32641708,0.1566,0.03024,0.159493002,22.98,-3,23.17499515
