Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
13/09/2019 22:30,20.62604,-13.48488,24.64296075,0.26604,0.01512,0.266469315,20.36,-13.5,24.42907284,21.10604,-3.29488,21.361675,0.26604,0.01512,0.266469315,20.84,-3.31,21.10122508
13/09/2019 23:00,19.29628,-13.667,23.64599989,0.56628,-0.027,0.566923309,18.73,-13.64,23.17029348,19.74628,-3.387,20.03465355,0.56628,-0.027,0.566923309,19.18,-3.36,19.47208258
13/09/2019 23:30,17.37116,-13.79468,22.182209,0.73116,-0.00468,0.731174978,16.64,-13.79,21.61142522,17.77116,-3.48468,18.10958648,0.73116,-0.00468,0.731174978,17.04,-3.48,17.39172217
14/09/2019 00:00,16.37608,-13.96232,21.52027825,0.76608,-0.02232,0.766405081,15.61,-13.94,20.92834681,16.77608,-3.63232,17.16480727,0.76608,-0.02232,0.766405081,16.01,-3.61,16.41195296
14/09/2019 00:30,15.70324,-14.24148,21.1993278,0.99324,-0.05148,0.994573219,14.71,-14.19,20.4386937,16.08324,-3.75148,16.5149693,0.99324,-0.05148,0.994573219,15.09,-3.7,15.53699134
14/09/2019 01:00,14.92192,-13.72912,20.27689405,1.23192,-0.06912,1.233857553,13.69,-13.66,19.3393821,15.28192,-3.11912,15.59698652,1.23192,-0.06912,1.233857553,14.05,-3.05,14.37723896
14/09/2019 01:30,14.62184,-11.84872,18.81994608,1.04184,-0.01872,1.042008169,13.58,-11.83,18.01014436,14.99184,-1.50872,15.06756459,1.04184,-0.01872,1.042008169,13.95,-1.49,14.02934781
14/09/2019 02:00,14.5132,-12.0662,18.87395445,0.9432,-0.0162,0.943339112,13.57,-12.05,18.14793101,14.8732,-1.6662,14.9662387,0.9432,-0.0162,0.943339112,13.93,-1.65,14.02738037
14/09/2019 02:30,14.27944,-12.03324,18.6735447,0.82944,-0.00324,0.829446328,13.45,-12.03,18.0450381,14.63944,-1.70324,14.73818951,0.82944,-0.00324,0.829446328,13.81,-1.7,13.91424091
14/09/2019 03:00,13.93024,-12.18792,18.50937547,0.93024,-0.00792,0.930273715,13,-12.18,17.81438744,14.29024,-1.74792,14.39674212,0.93024,-0.00792,0.930273715,13.36,-1.74,13.47283192
14/09/2019 03:30,13.71316,-12.19044,18.3482311,0.89316,-0.01044,0.893221014,12.82,-12.18,17.6834612,14.07316,-1.81044,14.18913406,0.89316,-0.01044,0.893221014,13.18,-1.8,13.30234566
14/09/2019 04:00,13.7486,-12.2802,18.43440571,0.5886,-0.0702,0.592771457,13.16,-12.21,17.95187177,14.1086,-1.8302,14.22681363,0.5886,-0.0702,0.592771457,13.52,-1.76,13.63407496
14/09/2019 04:30,13.74892,-12.27192,18.4291297,0.44892,-0.06192,0.453170225,13.3,-12.21,18.05475284,14.11892,-1.92192,14.24912904,0.44892,-0.06192,0.453170225,13.67,-1.86,13.79595955
14/09/2019 05:00,13.96116,-12.44988,18.705975,0.28116,-0.02988,0.282743276,13.68,-12.42,18.47698027,14.32116,-2.04988,14.46712244,0.28116,-0.02988,0.282743276,14.04,-2.02,14.18456908
14/09/2019 05:30,14.02024,-12.17948,18.57166828,0.30024,-0.06948,0.308174509,13.72,-12.11,18.30001366,14.40024,-1.81948,14.51473112,0.30024,-0.06948,0.308174509,14.1,-1.75,14.20818426
14/09/2019 06:00,14.66464,-12.28948,19.13329519,0.22464,-0.06948,0.235139533,14.44,-12.22,18.91671219,15.04464,-1.90948,15.16533239,0.22464,-0.06948,0.235139533,14.82,-1.84,14.9337872
14/09/2019 06:30,15.98848,-12.05384,20.02315039,0.16848,0.05616,0.177593513,15.82,-12.11,19.92296414,16.39848,-1.73384,16.48988622,0.16848,0.05616,0.177593513,16.23,-1.79,16.32841082
14/09/2019 07:00,16.63136,-12.20572,20.62963248,0.08136,0.13428,0.157004994,16.55,-12.34,20.64408148,17.05136,-1.91572,17.15863809,0.08136,0.13428,0.157004994,16.97,-2.05,17.09337298
14/09/2019 07:30,17.68088,-14.67032,22.97459045,0.11088,0.04968,0.121500933,17.57,-14.72,22.92124124,18.12088,-4.43032,18.65459802,0.11088,0.04968,0.121500933,18.01,-4.48,18.55883886
14/09/2019 08:00,18.69072,-14.8444,23.86837291,1.89072,0.0756,1.892230821,16.8,-14.92,22.46878724,19.10072,-4.5144,19.62695371,1.89072,0.0756,1.892230821,17.21,-4.59,17.81157489
14/09/2019 08:30,21.16552,-13.98472,25.36831942,6.09552,0.03528,6.095622097,15.07,-14.02,20.58313144,21.55552,-3.60472,21.85484955,6.09552,0.03528,6.095622097,15.46,-3.64,15.88273276
14/09/2019 09:00,22.19008,-13.2092,25.82407046,6.67008,-0.0792,6.670550191,15.52,-13.13,20.32897686,22.58008,-2.8992,22.76544253,6.67008,-0.0792,6.670550191,15.91,-2.82,16.15798564
14/09/2019 09:30,23.03788,-12.85028,26.37941643,7.06788,-0.08028,7.068335913,15.97,-12.77,20.44783118,23.42788,-2.59028,23.57064089,7.06788,-0.08028,7.068335913,16.36,-2.51,16.55142592
14/09/2019 10:00,23.12804,-12.4534,26.26772555,7.44804,-0.1134,7.448903235,15.68,-12.34,19.9533957,23.52804,-2.2034,23.63098893,7.44804,-0.1134,7.448903235,16.08,-2.09,16.21525516
14/09/2019 10:30,21.62328,-13.28444,25.37799409,2.66328,-0.15444,2.667754125,18.96,-13.13,23.06249119,22.08328,-3.03444,22.29078468,2.66328,-0.15444,2.667754125,19.42,-2.88,19.6323916
14/09/2019 11:00,21.71696,-13.37304,25.50420653,2.67696,-0.20304,2.684648968,19.04,-13.17,23.15103669,22.15696,-3.12304,22.37597496,2.67696,-0.20304,2.684648968,19.48,-2.92,19.69763438
14/09/2019 11:30,20.92052,-13.15472,24.71264485,2.90052,-0.23472,2.910001675,18.02,-12.92,22.17310984,21.35052,-2.85472,21.54052299,2.90052,-0.23472,2.910001675,18.45,-2.62,18.6350986
14/09/2019 12:00,20.92076,-13.34452,24.81439931,3.02076,-0.25452,3.031463575,17.9,-13.09,22.1756195,21.35076,-3.06452,21.56956734,3.02076,-0.25452,3.031463575,18.33,-2.81,18.54413654
14/09/2019 12:30,20.66632,-13.52072,24.69628822,3.13632,-0.27072,3.147982284,17.53,-13.25,21.974153,21.09632,-3.19072,21.33624643,3.13632,-0.27072,3.147982284,17.96,-2.92,18.1958237
14/09/2019 13:00,20.82112,-13.62404,24.88239345,3.20112,-0.28404,3.213696933,17.62,-13.34,22.10022624,21.24112,-3.28404,21.49348966,3.20112,-0.28404,3.213696933,18.04,-3,18.28774453
14/09/2019 13:30,20.11112,-13.84584,24.41647872,3.20112,-0.28584,3.213856524,16.91,-13.56,21.67537082,20.53112,-3.53584,20.83336394,3.20112,-0.28584,3.213856524,17.33,-3.25,17.63211275
14/09/2019 14:00,19.56,-13.9372,24.0174758,3.15,-0.2772,3.162173278,16.41,-13.66,21.35143321,19.97,-3.5672,20.28609908,3.15,-0.2772,3.162173278,16.82,-3.29,17.13874266
14/09/2019 14:30,18.234,-13.94696,22.95640323,2.934,-0.24696,2.944375187,15.3,-13.7,20.53728317,18.624,-3.59696,18.96817064,2.934,-0.24696,2.944375187,15.69,-3.35,16.04364672
14/09/2019 15:00,17.95136,-14.02732,22.78194531,2.96136,-0.24732,2.971669603,14.99,-13.78,20.36144641,18.32136,-3.67732,18.68675773,2.96136,-0.24732,2.971669603,15.36,-3.43,15.73831312
14/09/2019 15:30,18.3514,-14.20476,23.20666044,2.5614,-0.19476,2.568793767,15.79,-14.01,21.10933917,18.7514,-3.82476,19.13749699,2.5614,-0.19476,2.568793767,16.19,-3.63,16.59195588
14/09/2019 16:00,18.50628,-14.30768,23.39213771,2.36628,-0.15768,2.371527782,16.14,-14.15,21.46443803,18.90628,-3.91768,19.30791651,2.36628,-0.15768,2.371527782,16.54,-3.76,16.96199281
14/09/2019 16:30,19.15516,-14.35276,23.93578648,2.04516,-0.12276,2.048841,17.11,-14.23,22.25410075,19.58516,-3.89276,19.96827666,2.04516,-0.12276,2.048841,17.54,-3.77,17.94058249
14/09/2019 17:00,19.89456,-14.22008,24.45412425,1.74456,-0.10008,1.747428282,18.15,-14.12,22.99558436,20.33456,-3.86008,20.69769427,1.74456,-0.10008,1.747428282,18.59,-3.76,18.96643614
14/09/2019 17:30,20.86568,-13.95912,25.10445445,1.43568,-0.06912,1.437342909,19.43,-13.89,23.88424167,21.32568,-3.64912,21.63563506,1.43568,-0.06912,1.437342909,19.89,-3.58,20.20961405
14/09/2019 18:00,21.66236,-13.90796,25.74275028,0.97236,-0.05796,0.974085895,20.69,-13.85,24.89776295,22.15236,-3.64796,22.45071637,0.97236,-0.05796,0.974085895,21.18,-3.59,21.4820972
14/09/2019 18:30,22.51504,-13.93756,26.47985281,1.62504,-0.00756,1.625057585,20.89,-13.93,25.10850454,22.99504,-3.69756,23.29042324,1.62504,-0.00756,1.625057585,21.37,-3.69,21.68623988
14/09/2019 19:00,23.77928,-13.74116,27.46404259,4.67928,-0.01116,4.679293308,19.1,-13.73,23.52281658,24.24928,-3.49116,24.4993016,4.67928,-0.01116,4.679293308,19.57,-3.48,19.8770043
14/09/2019 19:30,24.09816,-13.663,27.70196535,4.53816,0.027,4.538240318,19.56,-13.69,23.87487592,24.56816,-3.453,24.80962907,4.53816,0.027,4.538240318,20.03,-3.48,20.33005903
14/09/2019 20:00,25.11704,-13.39704,28.46658355,4.48704,0.10296,4.488221109,20.63,-13.5,24.6545513,25.59704,-3.24704,25.80216513,4.48704,0.10296,4.488221109,21.11,-3.35,21.37415729
14/09/2019 20:30,24.00928,-13.80108,27.69323627,0.35928,0.08892,0.370120095,23.65,-13.89,27.42726016,24.55928,-3.68108,24.83361802,0.35928,0.08892,0.370120095,24.2,-3.77,24.49189458
14/09/2019 21:00,23.58088,-13.95148,27.39893603,0.20088,0.03852,0.204539886,23.38,-13.99,27.24599971,24.12088,-3.85148,24.42643548,0.20088,0.03852,0.204539886,23.92,-3.89,24.2342423
14/09/2019 21:30,21.73272,-14.12432,25.91925026,0.25272,-0.00432,0.25275692,21.48,-14.12,25.70534575,22.23272,-3.95432,22.58164045,0.25272,-0.00432,0.25275692,21.98,-3.95,22.33210469
14/09/2019 22:00,21.24268,-14.39036,25.65801852,0.38268,-0.00036,0.382680169,20.86,-14.39,25.34189614,21.73268,-4.20036,22.13486851,0.38268,-0.00036,0.382680169,21.35,-4.2,21.75919346
14/09/2019 22:30,19.47236,-14.546,24.3055327,0.88236,-0.036,0.883094089,18.59,-14.51,23.58237053,19.91236,-4.306,20.37262175,0.88236,-0.036,0.883094089,19.03,-4.27,19.5031741
14/09/2019 23:00,18.46676,-14.61832,23.55242035,1.16676,-0.05832,1.168216641,17.3,-14.56,22.6115811,18.89676,-4.39832,19.4018751,1.16676,-0.05832,1.168216641,17.73,-4.34,18.25345173
14/09/2019 23:30,17.17708,-14.65156,22.5769858,1.02708,-0.06156,1.028923204,16.15,-14.59,21.76443429,17.57708,-4.59156,18.16689749,1.02708,-0.06156,1.028923204,16.55,-4.53,17.15877035
15/09/2019 00:00,15.992,-14.89768,21.85600452,0.882,-0.06768,0.884592891,15.11,-14.83,21.17170281,16.372,-4.73768,17.04370839,0.882,-0.06768,0.884592891,15.49,-4.67,16.17865878
15/09/2019 00:30,14.7668,-14.98372,21.03735362,0.9468,-0.06372,0.948941768,13.82,-14.92,20.33712861,15.1168,-4.77372,15.85263527,0.9468,-0.06372,0.948941768,14.17,-4.71,14.93228047
15/09/2019 01:00,13.6192,-14.93344,20.21114145,0.9792,-0.07344,0.981950138,12.64,-14.86,19.5086955,13.9592,-4.72344,14.736694,0.9792,-0.07344,0.981950138,12.98,-4.65,13.78778082
15/09/2019 01:30,13.05188,-15.16144,20.0055201,1.09188,-0.09144,1.095702153,11.96,-15.07,19.23919177,13.37188,-4.85144,14.22475465,1.09188,-0.09144,1.095702153,12.28,-4.76,13.17026955
15/09/2019 02:00,12.27972,-15.18956,19.53238993,1.26972,-0.07956,1.272210152,11.01,-15.11,18.69578027,12.58972,-4.76956,13.46290282,1.26972,-0.07956,1.272210152,11.32,-4.69,12.25310165
15/09/2019 02:30,11.83728,-15.29272,19.33878183,1.27728,-0.07272,1.279348427,10.56,-15.22,18.52463225,12.13728,-4.83272,13.06402497,1.27728,-0.07272,1.279348427,10.86,-4.76,11.85736902
15/09/2019 03:00,11.85516,-13.56192,18.0130645,1.32516,-0.06192,1.326605862,10.53,-13.5,17.12106597,12.16516,-3.08192,12.54947603,1.32516,-0.06192,1.326605862,10.84,-3.02,11.25282187
15/09/2019 03:30,11.20192,-11.86828,16.31989834,1.68192,-0.09828,1.684788962,9.52,-11.77,15.13814057,11.49192,-1.38828,11.57547177,1.68192,-0.09828,1.684788962,9.81,-1.29,9.894452991
15/09/2019 04:00,11.49276,-12.06892,16.66560417,0.93276,-0.08892,0.936988785,10.56,-11.98,15.96978397,11.80276,-1.55892,11.9052667,0.93276,-0.08892,0.936988785,10.87,-1.47,10.96894708
15/09/2019 04:30,12.04316,-12.21136,17.15094796,0.89316,-0.08136,0.896857979,11.15,-12.13,16.47602501,12.37316,-1.73136,12.49370625,0.89316,-0.08136,0.896857979,11.48,-1.65,11.59796965
15/09/2019 05:00,11.68328,-12.14812,16.85454986,0.68328,-0.07812,0.687731265,11,-12.07,16.33048989,11.99328,-1.66812,12.10873195,0.68328,-0.07812,0.687731265,11.31,-1.59,11.4212171
15/09/2019 05:30,12.07528,-12.38036,17.29409439,0.66528,-0.09036,0.671388418,11.41,-12.29,16.76997913,12.40528,-1.86036,12.54399901,0.66528,-0.09036,0.671388418,11.74,-1.77,11.87267872
15/09/2019 06:00,12.3128,-12.24768,17.366943,0.9828,-0.06768,0.985127617,11.33,-12.18,16.63494214,12.6328,-1.79768,12.76006619,0.9828,-0.06768,0.985127617,11.65,-1.73,11.77775021
15/09/2019 06:30,13.62224,-12.30032,18.35383597,0.73224,-0.04032,0.733349248,12.89,-12.26,17.78931421,13.99224,-1.89032,14.11935161,0.73224,-0.04032,0.733349248,13.26,-1.85,13.38843157
15/09/2019 07:00,13.47876,-12.07688,18.09773471,0.78876,-0.05688,0.79080824,12.69,-12.02,17.47903029,13.81876,-1.63688,13.91536935,0.78876,-0.05688,0.79080824,13.03,-1.58,13.12544475
15/09/2019 07:30,14.38364,-11.71852,18.55297309,0.50364,-0.03852,0.505110919,13.88,-11.68,18.14047408,14.75364,-1.29852,14.81067343,0.50364,-0.03852,0.505110919,14.25,-1.26,14.30559681
15/09/2019 08:00,16.28508,-11.66652,20.03276116,0.77508,-0.05652,0.777138029,15.51,-11.61,19.37400836,16.69508,-1.20652,16.73861962,0.77508,-0.05652,0.777138029,15.92,-1.15,15.96148176
15/09/2019 08:30,18.14572,-11.62664,21.55100722,1.12572,-0.11664,1.131746618,17.02,-11.51,20.54654472,18.56572,-1.19664,18.60424431,1.12572,-0.11664,1.131746618,17.44,-1.08,17.47340837
15/09/2019 09:00,19.49848,-11.88016,22.83262849,1.24848,-0.20016,1.264423322,18.25,-11.68,21.66760024,19.94848,-1.51016,20.00556017,1.24848,-0.20016,1.264423322,18.7,-1.31,18.74582887
15/09/2019 09:30,20.9748,-12.1644,24.24695573,1.5948,-0.1944,1.606604618,19.38,-11.97,22.77861497,21.4248,-1.8244,21.50233686,1.5948,-0.1944,1.606604618,19.83,-1.63,19.89687915
15/09/2019 10:00,21.53988,-12.65452,24.9820597,2.00988,-0.25452,2.025931402,19.53,-12.4,23.13397718,21.99988,-2.33452,22.1233972,2.00988,-0.25452,2.025931402,19.99,-2.08,20.09792278
15/09/2019 10:30,21.6332,-12.66064,25.06565673,2.5632,-0.26064,2.576417561,19.07,-12.4,22.74697562,22.0832,-2.35064,22.20795422,2.5632,-0.26064,2.576417561,19.52,-2.09,19.63156896
15/09/2019 11:00,22.121,-12.44232,25.38010969,2.871,-0.29232,2.885843375,19.25,-12.15,22.76367721,22.581,-2.21232,22.68911459,2.871,-0.29232,2.885843375,19.71,-1.92,19.80329518
15/09/2019 11:30,22.5972,-12.42528,25.78800169,2.6172,-0.30528,2.634944348,19.98,-12.12,23.36867134,23.0672,-2.20528,23.17237527,2.6172,-0.30528,2.634944348,20.45,-1.9,20.5380744
15/09/2019 12:00,23.37912,-12.43404,26.47996606,2.04912,-0.28404,2.068712521,21.33,-12.15,24.54773717,23.86912,-2.22404,23.97251016,2.04912,-0.28404,2.068712521,21.82,-1.94,21.90607222
15/09/2019 12:30,23.47572,-12.38876,26.54412937,2.11572,-0.33876,2.14266877,21.36,-12.05,24.52452038,23.96572,-2.22876,24.06913181,2.11572,-0.33876,2.14266877,21.85,-1.89,21.93158909
15/09/2019 13:00,23.16756,-12.49352,26.3215478,2.43756,-0.35352,2.463062148,20.73,-12.14,24.0231659,23.65756,-2.24352,23.76370188,2.43756,-0.35352,2.463062148,21.22,-1.89,21.30400197
15/09/2019 13:30,22.73996,-12.48644,25.94257051,2.82996,-0.40644,2.858997565,19.91,-12.08,23.28807635,23.19996,-2.24644,23.30846706,2.82996,-0.40644,2.858997565,20.37,-1.84,20.45293377
15/09/2019 14:00,22.65804,-12.52128,25.88762696,1.86804,-0.25128,1.884864738,20.79,-12.27,24.14077464,23.14804,-2.23128,23.25532985,1.86804,-0.25128,1.884864738,21.28,-1.98,21.37191615
15/09/2019 14:30,21.45296,-12.71084,24.93581654,1.63296,-0.24084,1.650624811,19.82,-12.47,23.41651767,21.92296,-2.35084,22.04864222,1.63296,-0.24084,1.650624811,20.29,-2.11,20.39941666
15/09/2019 15:00,21.40692,-12.77968,24.93143487,1.72692,-0.22968,1.742126743,19.68,-12.55,23.3410561,21.86692,-2.41968,22.00038731,1.72692,-0.22968,1.742126743,20.14,-2.19,20.25871911
15/09/2019 15:30,20.70816,-12.81328,24.3517563,2.01816,-0.32328,2.043888388,18.69,-12.49,22.47923931,21.16816,-2.45328,21.30984703,2.01816,-0.32328,2.043888388,19.15,-2.13,19.2680928
15/09/2019 16:00,20.90844,-12.7108,24.46890475,1.82844,-0.2808,1.84987607,19.08,-12.43,22.7717215,21.35844,-2.3908,21.49183296,1.82844,-0.2808,1.84987607,19.53,-2.11,19.64365037
15/09/2019 16:30,21.53292,-12.65996,24.97881564,1.85292,-0.21996,1.865930044,19.68,-12.44,23.28209613,21.99292,-2.38996,22.12239677,1.85292,-0.21996,1.865930044,20.14,-2.17,20.25656684
15/09/2019 17:00,22.46196,-12.76128,25.83389081,1.37196,-0.16128,1.381407065,21.09,-12.6,24.56721596,22.95196,-2.54128,23.09221886,1.37196,-0.16128,1.381407065,21.58,-2.38,21.71084522
15/09/2019 17:30,23.30968,-12.54152,26.46943342,1.03968,-0.10152,1.044624723,22.27,-12.44,25.50894941,23.81968,-2.36152,23.93645613,1.03968,-0.10152,1.044624723,22.78,-2.26,22.8918326
15/09/2019 18:00,25.19748,-12.04632,27.92896031,5.12748,0.55368,5.157287339,20.07,-12.6,23.69736061,25.66748,-1.86632,25.73524198,5.12748,0.55368,5.157287339,20.54,-2.42,20.68206953
15/09/2019 18:30,25.89892,-11.54348,28.35499934,7.55892,0.59652,7.582420964,18.34,-12.14,21.99398099,26.33892,-1.39348,26.37575579,7.55892,0.59652,7.582420964,18.78,-1.99,18.88513966
15/09/2019 19:00,26.27816,-11.4946,28.68218127,7.77816,0.6354,7.804069845,18.5,-12.13,22.12209077,26.72816,-1.3346,26.76145912,7.77816,0.6354,7.804069845,18.95,-1.97,19.05212324
15/09/2019 19:30,26.72124,-11.41128,29.05584241,7.76124,0.64872,7.788304307,18.96,-12.06,22.47054071,27.16124,-1.29128,27.19191723,7.76124,0.64872,7.788304307,19.4,-1.94,19.4967587
15/09/2019 20:00,27.2554,-11.73852,29.6757423,6.0354,0.50148,6.056198094,21.22,-12.24,24.49706105,27.7654,-1.63852,27.81370498,6.0354,0.50148,6.056198094,21.73,-2.14,21.83512079
15/09/2019 20:30,26.0498,-12.03924,28.69730614,4.8798,-0.03924,4.879957768,21.17,-12,24.33452075,26.5298,-1.97924,26.60352757,4.8798,-0.03924,4.879957768,21.65,-1.94,21.73674539
15/09/2019 21:00,24.75384,-12.31852,27.64956654,4.62384,-0.03852,4.624000447,20.13,-12.28,23.57997668,25.22384,-2.27852,25.32654255,4.62384,-0.03852,4.624000447,20.6,-2.24,20.72142852
15/09/2019 21:30,23.16704,-14.98096,27.58878223,0.61704,-0.03096,0.617816221,22.55,-14.95,27.05559092,23.62704,-5.02096,24.1546488,0.61704,-0.03096,0.617816221,23.01,-4.99,23.54485506
15/09/2019 22:00,21.11472,-15.69932,26.31159534,0.23472,-0.04932,0.23984566,20.88,-15.65,26.09400123,21.54472,-5.55932,22.2504157,0.23472,-0.04932,0.23984566,21.31,-5.51,22.01082007
15/09/2019 22:30,19.8412,-14.84208,24.77822746,0.4212,-0.08208,0.42912302,19.42,-14.76,24.39249885,20.2512,-4.62208,20.77196969,0.4212,-0.08208,0.42912302,19.83,-4.54,20.34307007
15/09/2019 23:00,17.92684,-14.66136,23.15873635,0.90684,-0.08136,0.910482419,17.02,-14.58,22.41108654,18.29684,-4.37136,18.81178201,0.90684,-0.08136,0.910482419,17.39,-4.29,17.91134277
15/09/2019 23:30,15.68084,-13.64552,20.78674961,0.78084,-0.06552,0.783584058,14.9,-13.58,20.16001984,16.01084,-3.27552,16.34246092,0.78084,-0.06552,0.783584058,15.23,-3.21,15.56460729
16/09/2019 00:00,14.8674,-11.17776,18.60058874,0.4374,0.01224,0.437571226,14.43,-11.19,18.26036692,15.1174,-2.30776,15.29253213,0.4374,0.01224,0.437571226,14.68,-2.32,14.86219365
16/09/2019 00:30,14.5416,-9.08524,17.14641993,0.2916,-0.07524,0.30115049,14.25,-9.01,16.85949584,14.3716,-7.55524,16.23651865,0.2916,-0.07524,0.30115049,14.08,-7.48,15.94355042
16/09/2019 01:00,15.09056,-9.3504,17.75260492,0.25056,-0.0504,0.255578703,14.84,-9.3,17.5132978,14.93056,-7.8304,16.85932342,0.25056,-0.0504,0.255578703,14.68,-7.78,16.61417467
16/09/2019 01:30,14.5444,-9.47596,17.35895703,0.3744,-0.07596,0.382027854,14.17,-9.4,17.00437885,14.3844,-7.95596,16.43801274,0.3744,-0.07596,0.382027854,14.01,-7.88,16.07403185
16/09/2019 02:00,13.77724,-9.25172,16.59538083,0.50724,-0.08172,0.513780669,13.27,-9.17,16.13015189,13.62724,-7.72172,15.66290617,0.50724,-0.08172,0.513780669,13.12,-7.64,15.18235818
16/09/2019 02:30,13.95852,-9.4004,16.82877894,0.30852,-0.0504,0.312609581,13.65,-9.35,16.54524101,13.79852,-7.8804,15.89024412,0.30852,-0.0504,0.312609581,13.49,-7.83,15.59772419
16/09/2019 03:00,13.74216,-9.51104,16.71247568,0.36216,-0.04104,0.36447791,13.38,-9.47,16.39223292,13.58216,-7.97104,15.74841417,0.36216,-0.04104,0.36447791,13.22,-7.93,15.41600791
16/09/2019 03:30,13.96024,-9.53924,16.90814598,0.48024,-0.03924,0.481840467,13.48,-9.5,16.49122191,13.80024,-7.99924,15.95100199,0.48024,-0.03924,0.481840467,13.32,-7.96,15.51721625
16/09/2019 04:00,13.90348,-9.44452,16.8079063,0.57348,-0.07452,0.578301427,13.33,-9.37,16.29373499,13.75348,-7.91452,15.86813911,0.57348,-0.07452,0.578301427,13.18,-7.84,15.33551434
16/09/2019 04:30,14.1402,-9.24028,16.89165565,0.4302,-0.08028,0.43762646,13.71,-9.16,16.48847173,13.9702,-7.70028,15.95182749,0.4302,-0.08028,0.43762646,13.54,-7.62,15.53692376
16/09/2019 05:00,14.44116,-9.12452,17.08227056,0.55116,-0.07452,0.556174951,13.89,-9.05,16.5781362,14.29116,-7.59452,16.18375692,0.55116,-0.07452,0.556174951,13.74,-7.52,15.66326914
16/09/2019 05:30,15.10636,-8.94784,17.55750418,0.57636,-0.08784,0.583015193,14.53,-8.86,17.01824021,14.94636,-7.41784,16.6858631,0.57636,-0.08784,0.583015193,14.37,-7.33,16.13151574
16/09/2019 06:00,16.36368,-8.69712,18.53132266,0.46368,-0.08712,0.471793426,15.9,-8.61,18.08154031,16.19368,-7.16712,17.70883624,0.46368,-0.08712,0.471793426,15.73,-7.08,17.24990725
16/09/2019 06:30,19.56432,-7.93832,21.11349193,0.36432,-0.05832,0.368958378,19.2,-7.88,20.75414176,19.38432,-6.41832,20.4192726,0.36432,-0.05832,0.368958378,19.02,-6.36,20.0551739
16/09/2019 07:00,21.11916,-7.065,22.26955644,0.83916,-0.045,0.840365698,20.28,-7.02,21.46063373,20.93916,-5.585,21.67119393,0.83916,-0.045,0.840365698,20.1,-5.54,20.84949879
16/09/2019 07:30,25.28952,-6.71796,26.16659719,4.97952,-0.05796,4.979857306,20.31,-6.66,21.37408945,25.10952,-5.26796,25.65617659,4.97952,-0.05796,4.979857306,20.13,-5.21,20.79329219
16/09/2019 08:00,26.79444,-3.4334,27.01351977,5.01444,-0.1134,5.015722089,21.78,-3.32,22.03158642,26.25444,-6.3734,27.01695481,5.01444,-0.1134,5.015722089,21.24,-6.26,22.14328792
16/09/2019 08:30,28.91688,0.578,28.92265605,11.39688,-0.702,11.41847966,17.52,1.28,17.56669576,28.11688,-6.902,28.95162422,11.39688,-0.702,11.41847966,16.72,-6.2,17.83250964
16/09/2019 09:00,29.74124,1.35032,29.77187802,16.67124,-1.39968,16.72989382,13.07,2.75,13.3561746,29.09124,-6.15968,29.73620525,16.67124,-1.39968,16.72989382,12.42,-4.76,13.30090223
16/09/2019 09:30,30.27676,1.46108,30.31199352,16.46676,-1.43892,16.52950924,13.81,2.9,14.11120477,29.59676,-6.05892,30.21057289,16.46676,-1.43892,16.52950924,13.13,-4.62,13.91909839
16/09/2019 10:00,28.96788,1.51788,29.00762023,16.15788,-1.30212,16.21026226,12.81,2.82,13.11672596,28.32788,-6.07212,28.97135528,16.15788,-1.30212,16.21026226,12.17,-4.77,13.07141155
16/09/2019 10:30,29.04592,1.31196,29.07553452,7.22592,0.56196,7.247738881,21.82,0.75,21.83288575,28.14592,-6.31804,28.84632459,7.22592,0.56196,7.247738881,20.92,-6.88,22.02227963
16/09/2019 11:00,27.63656,0.80932,27.64840768,2.17656,-0.04068,2.176940122,25.46,0.85,25.47418497,26.63656,-6.83068,27.49844574,2.17656,-0.04068,2.176940122,24.46,-6.79,25.38495027
16/09/2019 11:30,27.16544,0.71668,27.1748921,0.77544,-0.10332,0.782292922,26.39,0.82,26.4027366,26.13544,-6.90332,27.03177854,0.77544,-0.10332,0.782292922,25.36,-6.8,26.25584887
16/09/2019 12:00,27.41036,0.57324,27.4163535,0.90036,-0.08676,0.904530501,26.51,0.66,26.51821449,26.38036,-7.03676,27.30273585,0.90036,-0.08676,0.904530501,25.48,-6.95,26.41084815
16/09/2019 12:30,27.72932,0.7498,27.73945543,1.30932,-0.1602,1.319084115,26.42,0.91,26.43566719,26.69932,-6.8702,27.56906485,1.30932,-0.1602,1.319084115,25.39,-6.71,26.26168692
16/09/2019 13:00,27.2796,0.82408,27.29204434,1.1196,-0.11592,1.125585006,26.16,0.94,26.17688293,26.2496,-6.81592,27.12007127,1.1196,-0.11592,1.125585006,25.13,-6.7,26.00782382
16/09/2019 13:30,26.5842,0.63472,26.59177616,1.2042,-0.12528,1.210699268,25.38,0.76,25.39137649,25.5842,-7.00528,26.52593519,1.2042,-0.12528,1.210699268,24.38,-6.88,25.33216927
16/09/2019 14:00,26.1274,0.667,26.13591245,1.8774,-0.243,1.89306095,24.25,0.91,24.26706822,25.1474,-6.943,26.0882536,1.8774,-0.243,1.89306095,23.27,-6.7,24.21534431
16/09/2019 14:30,26.28688,1.0388,26.30739754,1.40688,-0.1512,1.414981546,24.88,1.19,24.90844234,25.29688,-6.5812,26.13894281,1.40688,-0.1512,1.414981546,23.89,-6.43,24.74018998
16/09/2019 15:00,25.96708,0.77612,25.97867599,1.38708,-0.17388,1.397936043,24.58,0.95,24.59835157,24.98708,-6.82388,25.90211391,1.38708,-0.17388,1.397936043,23.6,-6.65,24.51902323
16/09/2019 15:30,25.85304,0.64024,25.86096643,1.46304,-0.14976,1.470684908,24.39,0.79,24.40279082,24.87304,-6.97976,25.83379896,1.46304,-0.14976,1.470684908,23.41,-6.83,24.38600008
16/09/2019 16:00,26.73436,0.58196,26.74069337,1.22436,-0.15804,1.23451774,25.51,0.74,25.52073079,25.72436,-7.03804,26.66977136,1.22436,-0.15804,1.23451774,24.5,-6.88,25.44767966
16/09/2019 16:30,27.64864,-0.09964,27.64881954,0.90864,-0.08964,0.913050918,26.74,-0.01,26.74000187,26.60864,-7.73964,27.71140108,0.90864,-0.08964,0.913050918,25.7,-7.65,26.81440844
16/09/2019 17:00,28.57516,-0.1202,28.57541281,4.11516,-0.0702,4.115758723,24.46,-0.05,24.4600511,27.57516,-7.7802,28.65171829,4.11516,-0.0702,4.115758723,23.46,-7.71,24.69444674
16/09/2019 17:30,29.326,-0.50248,29.3303045,4.986,0.04752,4.986226444,24.34,-0.55,24.34621326,28.346,-8.13248,29.48953962,4.986,0.04752,4.986226444,23.36,-8.18,24.75079797
16/09/2019 18:00,29.39804,-0.7286,29.40706741,4.92804,0.0414,4.928213896,24.47,-0.77,24.48211184,28.40804,-8.3586,29.61220915,4.92804,0.0414,4.928213896,23.48,-8.4,24.93732945
16/09/2019 18:30,29.42776,-0.88728,29.44113321,4.66776,0.07272,4.668326426,24.76,-0.96,24.77860367,28.42776,-8.49728,29.6705461,4.66776,0.07272,4.668326426,23.76,-8.57,25.25831546
16/09/2019 19:00,28.43124,-1.32308,28.46200886,0.65124,0.10692,0.659958653,27.78,-1.43,27.81678091,27.36124,-8.95308,28.78880157,0.65124,0.10692,0.659958653,26.71,-9.06,28.20474605
16/09/2019 19:30,28.27356,-1.47796,28.31216277,0.04356,0.12204,0.129580999,28.23,-1.6,28.27530548,27.17356,-9.02796,28.63400819,0.04356,0.12204,0.129580999,27.13,-9.15,28.63144076
16/09/2019 20:00,29.98512,-1.03484,30.00297177,4.15512,0.15516,4.158015974,25.83,-1.19,25.85739739,28.97512,-8.49484,30.19469963,4.15512,0.15516,4.158015974,24.82,-8.65,26.28411878
16/09/2019 20:30,28.89164,-1.50772,28.93095369,1.51164,0.15228,1.51929085,27.38,-1.66,27.43027524,27.82164,-8.98772,29.23735219,1.51164,0.15228,1.51929085,26.31,-9.14,27.85239128
16/09/2019 21:00,27.28444,-1.9194,27.35186945,0.15444,0.1206,0.195949161,27.13,-2.04,27.20658928,26.23444,-9.4094,27.87082077,0.15444,0.1206,0.195949161,26.08,-9.53,27.76665806
16/09/2019 21:30,25.75884,-2.20696,25.85321084,0.16884,0.11304,0.203187074,25.59,-2.32,25.69495087,24.72884,-9.74696,26.58042056,0.16884,0.11304,0.203187074,24.56,-9.86,26.4653207
16/09/2019 22:00,23.85312,-2.54272,23.98826294,0.12312,0.10728,0.163301968,23.73,-2.65,23.87750825,22.88312,-10.11272,25.0180792,0.12312,0.10728,0.163301968,22.76,-10.22,24.94926853
16/09/2019 22:30,21.896,-2.52092,22.04064095,0.216,0.01908,0.216841063,21.68,-2.54,21.8282844,20.966,-10.06092,23.25500521,0.216,0.01908,0.216841063,20.75,-10.08,23.06878627
16/09/2019 23:00,19.86724,-2.76336,20.05849904,0.14724,0.02664,0.149630569,19.72,-2.79,19.91638772,19.00724,-10.36336,21.64888918,0.14724,0.02664,0.149630569,18.86,-10.39,21.532573
16/09/2019 23:30,18.0692,-2.98876,18.31471198,0.1692,0.02124,0.170527938,17.9,-3.01,18.15131125,17.2492,-10.51876,20.20344556,0.1692,0.02124,0.170527938,17.08,-10.54,20.07032636
17/09/2019 00:00,16.81116,-3.06684,17.08861048,0.46116,-0.00684,0.461210723,16.35,-3.06,16.63388409,16.03116,-10.54684,19.18942221,0.46116,-0.00684,0.461210723,15.57,-10.54,18.80203446
17/09/2019 00:30,15.92844,-3.03772,16.21551552,0.38844,-0.02772,0.389427826,15.54,-3.01,15.82882497,15.17844,-10.60772,18.51779588,0.38844,-0.02772,0.389427826,14.79,-10.58,18.18462262
17/09/2019 01:00,15.1144,-3.07924,15.42487622,0.5544,-0.03924,0.555786953,14.56,-3.04,14.87397728,14.3744,-10.66924,17.90128648,0.5544,-0.03924,0.555786953,13.82,-10.63,17.43528893
17/09/2019 01:30,14.28384,-3.18072,14.63369621,0.57384,-0.00072,0.573840452,13.71,-3.18,14.07396533,13.58384,-10.62072,17.24298125,0.57384,-0.00072,0.573840452,13.01,-10.62,16.79418054
17/09/2019 02:00,14.19988,-3.3522,14.5901966,0.47988,-0.0522,0.482710736,13.72,-3.3,14.11128626,13.49988,-10.8222,17.30221873,0.47988,-0.0522,0.482710736,13.02,-10.77,16.89713881
17/09/2019 02:30,14.07564,-3.42248,14.48575199,0.57564,-0.04248,0.577205301,13.5,-3.38,13.91669501,13.37564,-10.88248,17.24343691,0.57564,-0.04248,0.577205301,12.8,-10.84,16.77335983
17/09/2019 03:00,13.93812,-3.806,14.44841947,0.34812,-0.036,0.349976477,13.59,-3.77,14.10322658,13.23812,-11.266,17.38305431,0.34812,-0.036,0.349976477,12.89,-11.23,17.09575971
17/09/2019 03:30,13.89324,-3.57772,14.34650473,0.45324,-0.02772,0.454086882,13.44,-3.55,13.90093882,13.19324,-11.05772,17.21437636,0.45324,-0.02772,0.454086882,12.74,-11.03,16.85136493
17/09/2019 04:00,14.0006,-3.50076,14.43163611,0.3006,0.03924,0.303150355,13.7,-3.54,14.1499682,13.3006,-10.99076,17.25406519,0.3006,0.03924,0.303150355,13,-11.03,17.04878002
17/09/2019 04:30,14.27948,-3.32004,14.66036202,0.15948,0.03996,0.164410073,14.12,-3.36,14.51426884,13.56948,-10.79004,17.33654379,0.15948,0.03996,0.164410073,13.41,-10.83,17.23708212
17/09/2019 05:00,14.28496,-3.2026,14.63956041,0.44496,-0.0126,0.445138362,13.84,-3.19,14.20287647,13.58496,-10.6626,17.26968954,0.44496,-0.0126,0.445138362,13.14,-10.65,16.91396169
17/09/2019 05:30,15.13208,-3.04568,15.43554378,0.53208,0.00432,0.532097537,14.6,-3.05,14.91517683,14.40208,-10.49568,17.82075214,0.53208,0.00432,0.532097537,13.87,-10.5,17.39617487
17/09/2019 06:00,15.85296,-2.75288,16.09020475,0.55296,-0.00288,0.5529675,15.3,-2.75,15.5451761,15.11296,-10.24288,18.25700278,0.55296,-0.00288,0.5529675,14.56,-10.24,17.8003146
17/09/2019 06:30,18.68224,-2.12168,18.80233011,0.37224,-0.03168,0.373585653,18.31,-2.09,18.42889579,17.86224,-9.67168,20.3125826,0.37224,-0.03168,0.373585653,17.49,-9.64,19.97072107
17/09/2019 07:00,20.7344,-1.56032,20.79302628,0.4644,-0.04032,0.466147039,20.27,-1.52,20.32691073,19.8644,-9.15032,21.87059083,0.4644,-0.04032,0.466147039,19.4,-9.11,21.43250102
17/09/2019 07:30,23.60676,-0.74088,23.61838311,0.71676,-0.02088,0.717064064,22.89,-0.72,22.90132092,22.67676,-8.31088,24.15173225,0.71676,-0.02088,0.717064064,21.96,-8.29,23.47265856
17/09/2019 08:00,25.0106,-0.15336,25.01107018,0.7506,-0.06336,0.75326944,24.26,-0.09,24.26016694,24.0406,-7.74336,25.25688168,0.7506,-0.06336,0.75326944,23.29,-7.68,24.52359068
17/09/2019 08:30,25.42488,-0.78,25.43684184,0.97488,-0.09,0.979025543,24.45,-0.69,24.45973426,24.44488,-8.23,25.79312037,0.97488,-0.09,0.979025543,23.47,-8.14,24.8415076
17/09/2019 09:00,25.42304,-1.64852,25.47643187,1.28304,-0.12852,1.289460752,24.14,-1.52,24.18780685,24.44304,-9.10852,26.08500222,1.28304,-0.12852,1.289460752,23.16,-8.98,24.84000805
17/09/2019 09:30,25.25952,-1.4176,25.29926759,1.91952,-0.2376,1.934169277,23.34,-1.18,23.36980958,24.30952,-8.8876,25.88324161,1.91952,-0.2376,1.934169277,22.39,-8.65,24.002804
17/09/2019 10:00,24.92016,-1.30288,24.95419545,2.27016,-0.27288,2.286501677,22.65,-1.03,22.67340733,23.98016,-8.73288,25.52080067,2.27016,-0.27288,2.286501677,21.71,-8.46,23.30012232
17/09/2019 10:30,24.66444,-1.33012,24.70027975,2.67444,-0.33012,2.694737191,21.99,-1,22.01272586,23.75444,-8.76012,25.31823695,2.67444,-0.33012,2.694737191,21.08,-8.43,22.70311212
17/09/2019 11:00,24.4682,-1.06404,24.49132484,2.9682,-0.37404,2.991674642,21.5,-0.69,21.51106924,23.5582,-8.51404,25.04950427,2.9682,-0.37404,2.991674642,20.59,-8.14,22.14063459
17/09/2019 11:30,24.2336,-1.08444,24.25785191,3.3336,-0.42444,3.360511609,20.9,-0.66,20.91041846,23.3436,-8.52444,24.85135285,3.3336,-0.42444,3.360511609,20.01,-8.1,21.58726708
17/09/2019 12:00,23.62736,-0.8816,23.64380171,3.80736,-0.4716,3.836456272,19.82,-0.41,19.82424021,22.76736,-8.3416,24.24737041,3.80736,-0.4716,3.836456272,18.96,-7.87,20.52848022
17/09/2019 12:30,24.271,-1.23252,24.30227451,3.591,-0.45252,3.619399861,20.68,-0.78,20.69470464,23.401,-8.63252,24.94247788,3.591,-0.45252,3.619399861,19.81,-8.18,21.43241704
17/09/2019 13:00,23.93896,-1.54676,23.9888781,3.37896,-0.44676,3.408366937,20.56,-1.1,20.58940504,23.04896,-9.00676,24.74623775,3.37896,-0.44676,3.408366937,19.67,-8.56,21.45186472
17/09/2019 13:30,23.4772,-2.04728,23.56629532,3.2472,-0.37728,3.269043903,20.23,-1.67,20.29881277,22.5972,-9.47728,24.5041279,3.2472,-0.37728,3.269043903,19.35,-9.1,21.38299558
17/09/2019 14:00,23.68276,-1.8006,23.75111117,3.27276,-0.3906,3.295986404,20.41,-1.41,20.45864609,22.81276,-9.2306,24.60946962,3.27276,-0.3906,3.295986404,19.54,-8.84,21.44661279
17/09/2019 14:30,23.28512,-1.65148,23.34361154,3.07512,-0.41148,3.102527809,20.21,-1.24,20.24800484,22.41512,-9.08148,24.18493092,3.07512,-0.41148,3.102527809,19.34,-8.67,21.19444503
17/09/2019 15:00,22.8386,-1.48632,22.88691323,3.1086,-0.43632,3.139071376,19.73,-1.05,19.75791993,21.9786,-8.93632,23.72586507,3.1086,-0.43632,3.139071376,18.87,-8.5,20.69606001
17/09/2019 15:30,22.66016,-1.66988,22.72160537,2.90016,-0.38988,2.92624921,19.76,-1.28,19.80141409,21.80016,-9.14988,23.64248887,2.90016,-0.38988,2.92624921,18.9,-8.76,20.83140898
17/09/2019 16:00,23.76464,-1.89716,23.84024602,2.47464,-0.31716,2.494881479,21.29,-1.58,21.34854796,22.84464,-9.37716,24.69430514,2.47464,-0.31716,2.494881479,20.37,-9.06,22.29395658
17/09/2019 16:30,24.32832,-2.25196,24.43232445,2.21832,-0.29196,2.237450394,22.11,-1.96,22.19670471,23.40832,-9.77196,25.3661319,2.21832,-0.29196,2.237450394,21.19,-9.48,23.21392901
17/09/2019 17:00,24.86156,-2.46028,24.98299708,2.04156,-0.26028,2.058084768,22.82,-2.2,22.92580206,23.90156,-9.92028,25.87849543,2.04156,-0.26028,2.058084768,21.86,-9.66,23.89927196
17/09/2019 17:30,25.01928,-2.61988,25.15607567,1.79928,-0.20988,1.811479542,23.22,-2.41,23.34473174,24.05928,-10.05988,26.07777099,1.79928,-0.20988,1.811479542,22.26,-9.85,24.34194117
17/09/2019 18:00,25.64432,-2.57912,25.77368829,1.35432,-0.15912,1.363635522,24.29,-2.42,24.41025399,24.65432,-10.01912,26.61237044,1.35432,-0.15912,1.363635522,23.3,-9.86,25.30038735
17/09/2019 18:30,27.05772,-2.12908,27.14135577,5.42772,-0.10908,5.428815971,21.63,-2.02,21.72411793,26.13772,-9.58908,27.84117207,5.42772,-0.10908,5.428815971,20.71,-9.48,22.77662179
17/09/2019 19:00,27.75624,-2.03676,27.83086866,5.91624,-0.08676,5.916876121,21.84,-1.95,21.92688076,26.83624,-9.47676,28.4603717,5.91624,-0.08676,5.916876121,20.92,-9.39,22.93073265
17/09/2019 19:30,27.75172,-1.97632,27.82200215,5.84172,-0.07632,5.842218526,21.91,-1.9,21.99222817,26.83172,-9.41632,28.43603841,5.84172,-0.07632,5.842218526,20.99,-9.34,22.97423992
17/09/2019 20:00,28.87588,-1.83536,28.93414924,5.73588,-0.04536,5.736059353,23.14,-1.79,23.20912967,27.91588,-9.25536,29.41016907,5.73588,-0.04536,5.736059353,22.18,-9.21,24.01617163
17/09/2019 20:30,28.68536,-1.96772,28.75277031,6.07536,-0.02772,6.075423239,22.61,-1.94,22.69307604,27.75536,-9.39772,29.30319351,6.07536,-0.02772,6.075423239,21.68,-9.37,23.61819849
17/09/2019 21:00,26.85568,-2.56924,26.97829762,4.04568,-0.03924,4.045870295,22.81,-2.53,22.94988017,25.91568,-10.03924,27.7922437,4.04568,-0.03924,4.045870295,21.87,-10,24.04780447
17/09/2019 21:30,24.31852,-3.1494,24.52160548,0.57852,-0.0594,0.581561476,23.74,-3.09,23.94025271,23.33852,-10.6294,25.64509037,0.57852,-0.0594,0.581561476,22.76,-10.57,25.09467075
17/09/2019 22:00,22.4936,-3.83796,22.81867608,0.5436,-0.05796,0.546681188,21.95,-3.78,22.27309812,21.5636,-11.31796,24.35333783,0.5436,-0.05796,0.546681188,21.02,-11.26,23.84592208
17/09/2019 22:30,21.08756,-3.96716,21.45748227,0.36756,-0.04716,0.370573096,20.72,-3.92,21.08755083,20.18756,-11.40716,23.18751556,0.36756,-0.04716,0.370573096,19.82,-11.36,22.84473681
17/09/2019 23:00,19.01384,-4.2034,19.47292179,0.30384,-0.0234,0.304739734,18.71,-4.18,19.17124148,18.16384,-11.7434,21.62943659,0.30384,-0.0234,0.304739734,17.86,-11.72,21.36206919
17/09/2019 23:30,17.2838,-3.79728,17.6960187,0.2538,-0.01728,0.254387575,17.03,-3.78,17.44446331,16.4838,-11.39728,20.04030074,0.2538,-0.01728,0.254387575,16.23,-11.38,19.82214166
18/09/2019 00:00,16.62512,-2.0106,16.74625712,0.28512,-0.0306,0.286757344,16.34,-1.98,16.45952612,15.85512,-9.6406,18.55602324,0.28512,-0.0306,0.286757344,15.57,-9.61,18.29691231
18/09/2019 00:30,15.84948,-1.61328,15.93137435,0.51948,-0.05328,0.52220516,15.33,-1.56,15.40916935,15.09948,-9.30328,17.73542543,0.51948,-0.05328,0.52220516,14.58,-9.25,17.26669916
18/09/2019 01:00,14.99192,-1.68804,15.08665451,0.42192,-0.06804,0.427370949,14.57,-1.62,14.65978513,14.26192,-9.37804,17.0689776,0.42192,-0.06804,0.427370949,13.84,-9.31,16.67997902
18/09/2019 01:30,14.75192,-1.89084,14.87260635,0.24192,-0.06084,0.249452986,14.51,-1.83,14.62494444,14.03192,-9.59084,16.99644053,0.24192,-0.06084,0.249452986,13.79,-9.53,16.7626072
18/09/2019 02:00,14.33868,-1.93904,14.46919556,0.23868,-0.05904,0.245873675,14.1,-1.88,14.22478119,13.62868,-9.64904,16.69864939,0.23868,-0.05904,0.245873675,13.39,-9.59,16.46997875
18/09/2019 02:30,13.98952,-1.90696,14.11889395,0.56952,-0.06696,0.573442824,13.42,-1.84,13.54555278,13.28952,-9.63696,16.41591727,0.56952,-0.06696,0.573442824,12.72,-9.57,15.91801809
18/09/2019 03:00,13.08576,-1.858,13.21700718,1.17576,-0.108,1.180709777,11.91,-1.75,12.03788187,12.43576,-9.588,15.70279818,1.17576,-0.108,1.180709777,11.26,-9.48,14.71930705
18/09/2019 03:30,13.40404,-1.84508,13.53043268,1.00404,-0.05508,1.005549665,12.4,-1.79,12.52853144,12.74404,-9.55508,15.92828017,1.00404,-0.05508,1.005549665,11.74,-9.5,15.10223824
18/09/2019 04:00,13.79252,-1.83896,13.91457444,0.54252,-0.04896,0.54472473,13.25,-1.79,13.37036275,13.10252,-9.56896,16.22470418,0.54252,-0.04896,0.54472473,12.56,-9.52,15.76020304
18/09/2019 04:30,14.27548,-2.12744,14.43313307,0.10548,0.05256,0.117849837,14.17,-2.18,14.33671162,13.56548,-9.84744,16.76288526,0.10548,0.05256,0.117849837,13.46,-9.9,16.70872826
18/09/2019 05:00,14.70256,-2.12664,14.85556691,0.05256,0.06336,0.082322799,14.65,-2.19,14.81278502,13.98256,-9.79664,17.07296516,0.05256,0.06336,0.082322799,13.93,-9.86,17.06647298
18/09/2019 05:30,15.45144,-4.06024,15.97599909,0.00144,0.05976,0.059777347,15.45,-4.12,15.98989994,14.87144,-9.11024,17.44007456,0.00144,0.05976,0.059777347,14.87,-9.17,17.47014024
18/09/2019 06:00,15.92368,-8.53364,18.06617271,0.01368,0.03636,0.03884832,15.91,-8.57,18.07133089,15.76368,-7.01364,17.25354321,0.01368,0.03636,0.03884832,15.75,-7.05,17.25586857
18/09/2019 06:30,18.85172,-7.73432,20.37663007,0.53172,0.08568,0.53857889,18.32,-7.82,19.91920681,18.68172,-6.23432,19.69450197,0.53172,0.08568,0.53857889,18.15,-6.32,19.21886833
18/09/2019 07:00,22.27416,-6.49588,23.20204001,5.38416,0.11412,5.38536928,16.89,-6.61,18.13737026,22.11416,-5.01588,22.67587098,5.38416,0.11412,5.38536928,16.73,-5.13,17.49885139
18/09/2019 07:30,25.17708,-8.48136,26.56725098,5.43708,0.09864,5.437974694,19.74,-8.58,21.52403308,25.42708,-1.10136,25.45092122,5.43708,0.09864,5.437974694,19.99,-1.2,20.02598562
18/09/2019 08:00,26.42976,-8.98744,27.91605795,5.63976,0.05256,5.640004912,20.79,-9.04,22.67037053,26.87976,1.08256,26.90155077,5.63976,0.05256,5.640004912,21.24,1.03,21.26495944
18/09/2019 08:30,26.54308,-9.9266,28.33853354,6.01308,0.0234,6.013125531,20.53,-9.95,22.81410529,26.97308,0.1834,26.9737035,6.01308,0.0234,6.013125531,20.96,0.16,20.96061068
18/09/2019 09:00,26.17884,-10.04788,28.04089079,6.46884,0.04212,6.468977125,19.71,-10.09,22.14254276,26.59884,-0.04788,26.59888309,6.46884,0.04212,6.468977125,20.13,-0.09,20.13020119
18/09/2019 09:30,26.5402,-9.76348,28.27910461,6.9102,-0.03348,6.910281105,19.63,-9.73,21.90912595,26.9402,0.22652,26.9411523,6.9102,-0.03348,6.910281105,20.03,0.26,20.0316874
18/09/2019 10:00,26.28348,-9.86944,28.07538365,7.32348,-0.10944,7.324297674,18.96,-9.76,21.32461489,26.69348,0.15056,26.6939046,7.32348,-0.10944,7.324297674,19.37,0.26,19.37174489
18/09/2019 10:30,24.738,-10.64996,26.9330706,2.538,-0.12996,2.541325166,22.2,-10.52,24.56644866,25.188,-0.61996,25.19562848,2.538,-0.12996,2.541325166,22.65,-0.49,22.6552996
18/09/2019 11:00,24.28636,-10.5972,26.49769669,2.55636,-0.1872,2.563205081,21.73,-10.41,24.09483347,24.73636,-0.6572,24.74508876,2.55636,-0.1872,2.563205081,22.18,-0.47,22.18497915
18/09/2019 11:30,24.14516,-10.546,26.34780574,2.76516,-0.216,2.773583571,21.38,-10.33,23.7447531,24.58516,-0.666,24.59417915,2.76516,-0.216,2.773583571,21.82,-0.45,21.82463975
18/09/2019 12:00,23.87784,-10.57364,26.11423187,2.87784,-0.23364,2.887308559,21,-10.34,23.40759706,24.30784,-0.66364,24.31689749,2.87784,-0.23364,2.887308559,21.43,-0.43,21.43431361
18/09/2019 12:30,23.84224,-10.54768,26.07117108,2.98224,-0.24768,2.992507444,20.86,-10.3,23.26434181,24.28224,-0.67768,24.29169466,2.98224,-0.24768,2.992507444,21.3,-0.43,21.30433993
18/09/2019 13:00,23.76636,-10.8256,26.11577077,3.00636,-0.2556,3.017205961,20.76,-10.57,23.29597605,24.19636,-0.9356,24.21444165,3.00636,-0.2556,3.017205961,21.19,-0.68,21.200908
18/09/2019 13:30,22.96968,-10.9892,25.46308536,3.01968,-0.2592,3.030784047,19.95,-10.73,22.65249214,23.38968,-1.0792,23.41456391,3.01968,-0.2592,3.030784047,20.37,-0.82,20.38649798
18/09/2019 14:00,22.71548,-10.64696,25.08686487,2.98548,-0.24696,2.995676897,19.73,-10.4,22.30320381,23.11548,-0.71696,23.1265961,2.98548,-0.24696,2.995676897,20.13,-0.47,20.13548609
18/09/2019 14:30,22.7192,-10.60364,25.07188126,2.8692,-0.23364,2.878696978,19.85,-10.37,22.39552187,23.1392,-0.62364,23.14760254,2.8692,-0.23364,2.878696978,20.27,-0.39,20.2737515
18/09/2019 15:00,22.55832,-10.85744,25.03521129,2.75832,-0.21744,2.766877188,19.8,-10.64,22.4777579,22.96832,-0.80744,22.9825082,2.75832,-0.21744,2.766877188,20.21,-0.59,20.21861024
18/09/2019 15:30,22.83432,-10.99768,25.34472598,2.07432,-0.15768,2.080304412,20.76,-10.84,23.41971819,23.27432,-0.89768,23.29162512,2.07432,-0.15768,2.080304412,21.2,-0.74,21.21291116
18/09/2019 16:00,23.49316,-11.06024,25.96646829,1.88316,-0.12024,1.886994765,21.61,-10.94,24.22138931,23.93316,-1.03024,23.95532388,1.88316,-0.12024,1.886994765,22.05,-0.91,22.06876979
18/09/2019 16:30,23.70792,-11.54648,26.37018527,1.89792,-0.09648,1.900370679,21.81,-11.45,24.63287641,24.14792,-1.49648,24.19424503,1.89792,-0.09648,1.900370679,22.25,-1.4,22.29400144
18/09/2019 17:00,24.03896,-11.60056,26.69165769,1.57896,-0.07056,1.580535794,22.46,-11.53,25.24663344,24.49896,-1.61056,24.55184198,1.57896,-0.07056,1.580535794,22.92,-1.54,22.97167821
18/09/2019 17:30,25.72376,-11.36708,28.12334148,5.06376,-0.03708,5.06389576,20.66,-11.33,23.56277785,26.15376,-1.34708,26.18842849,5.06376,-0.03708,5.06389576,21.09,-1.31,21.13064599
18/09/2019 18:00,26.51088,-11.54336,28.91497741,5.15088,0.02664,5.15094889,21.36,-11.57,24.29227243,26.96088,-1.54336,27.00501825,5.15088,0.02664,5.15094889,21.81,-1.57,21.86643547
18/09/2019 18:30,27.1374,-11.69836,29.55148229,4.7574,0.07164,4.75793937,22.38,-11.77,25.28630657,27.5874,-1.68836,27.63901587,4.7574,0.07164,4.75793937,22.83,-1.76,22.89774006
18/09/2019 19:00,27.43152,-11.74344,29.83951529,4.51152,0.10656,4.512778273,22.92,-11.85,25.80211038,27.90152,-1.74344,27.95593678,4.51152,0.10656,4.512778273,23.39,-1.85,23.46304754
18/09/2019 19:30,27.54008,-11.94688,30.01972598,4.42008,0.12312,4.421794403,23.12,-12.07,26.08101417,28.01008,-1.94688,28.07765879,4.42008,0.12312,4.421794403,23.59,-2.07,23.68064611
18/09/2019 20:00,29.5578,-11.2274,31.61831829,14.5278,-0.8874,14.55487724,15.03,-10.34,18.24325903,29.8978,-1.2474,29.92381078,14.5278,-0.8874,14.55487724,15.37,-0.36,15.37421543
18/09/2019 20:30,29.71612,-11.17568,31.74812768,16.20612,-1.16568,16.24798865,13.51,-10.01,16.81428559,30.05612,-1.14568,30.0779476,16.20612,-1.16568,16.24798865,13.85,0.02,13.85001444
18/09/2019 21:00,27.85236,-11.86164,30.27296585,9.25236,0.28836,9.256852438,18.6,-12.15,22.21671668,28.27236,-1.77164,28.32781404,9.25236,0.28836,9.256852438,19.02,-2.06,19.13123101
18/09/2019 21:30,24.63,-12.95148,27.82764335,0,0.12852,0.12852,24.63,-13.08,27.88769083,25.12,-2.93148,25.29047202,0,0.12852,0.12852,25.12,-3.06,25.30569106
18/09/2019 22:00,22.87108,-13.35752,26.48602728,0.00108,0.13248,0.132484402,22.87,-13.49,26.55215622,23.34108,-3.31752,23.57566446,0.00108,0.13248,0.132484402,23.34,-3.45,23.59360295
18/09/2019 22:30,21.22628,-13.40148,25.10288089,0.02628,0.12852,0.131179376,21.2,-13.53,25.14957057,21.66628,-3.38148,21.92856803,0.02628,0.12852,0.131179376,21.64,-3.51,21.92281232
18/09/2019 23:00,19.40384,-13.69328,23.74899838,0.03384,0.12672,0.131160604,19.37,-13.82,23.79473261,19.80384,-3.55328,20.12008642,0.03384,0.12672,0.131160604,19.77,-3.68,20.10958229
18/09/2019 23:30,17.43188,-13.65688,22.14454361,0.19188,0.03312,0.194717408,17.24,-13.69,22.01439756,17.81188,-3.43688,18.14043035,0.19188,0.03312,0.194717408,17.62,-3.47,17.95843256
19/09/2019 00:00,15.74708,-13.64544,20.83671186,0.39708,-0.05544,0.400931565,15.35,-13.59,20.501478,16.08708,-3.48544,16.46032913,0.39708,-0.05544,0.400931565,15.69,-3.43,16.06054171
19/09/2019 00:30,14.80596,-13.93616,20.33305208,0.43596,-0.05616,0.439562359,14.37,-13.88,19.97877123,15.13596,-3.77616,15.59989325,0.43596,-0.05616,0.439562359,14.7,-3.72,15.16339012
19/09/2019 01:00,14.062,-14.02616,19.86134458,0.432,-0.05616,0.435635106,13.63,-13.97,19.51762793,14.382,-3.85616,14.88999308,0.432,-0.05616,0.435635106,13.95,-3.8,14.45830211
19/09/2019 01:30,13.39004,-13.99412,19.368236,0.68004,-0.02412,0.680467616,12.71,-13.97,18.88663549,13.69004,-3.74412,14.19280204,0.68004,-0.02412,0.680467616,13.01,-3.72,13.53138943
19/09/2019 02:00,12.96228,-14.2042,19.2296646,0.69228,-0.0342,0.693124259,12.27,-14.17,18.74411374,13.26228,-3.8242,13.80262933,0.69228,-0.0342,0.693124259,12.57,-3.79,13.1289375
19/09/2019 02:30,12.87212,-14.40904,19.32128119,0.40212,-0.05904,0.406431072,12.47,-14.35,19.01113884,13.17212,-3.99904,13.76579334,0.40212,-0.05904,0.406431072,12.77,-3.94,13.36400015
19/09/2019 03:00,12.81072,-14.19512,19.12108728,0.18072,-0.01512,0.181351407,12.63,-14.18,18.98918903,13.13072,-3.80512,13.67094532,0.18072,-0.01512,0.181351407,12.95,-3.79,13.4932057
19/09/2019 03:30,13.3838,-11.10808,17.39297398,0.3438,-0.02808,0.344944816,13.04,-11.08,17.11163347,13.7038,-0.78808,13.7264418,0.3438,-0.02808,0.344944816,13.36,-0.76,13.38159931
19/09/2019 04:00,13.40092,-11.03484,17.35950318,0.25092,-0.02484,0.252146529,13.15,-11.01,17.150586,13.73092,-0.67484,13.74749334,0.25092,-0.02484,0.252146529,13.48,-0.65,13.49566227
19/09/2019 04:30,13.73468,-11.1868,17.71400375,0.18468,0.0432,0.189665343,13.55,-11.23,17.59873291,14.06468,-0.8068,14.08780145,0.18468,0.0432,0.189665343,13.88,-0.85,13.9060023
19/09/2019 05:00,14.29124,-11.30968,18.22493902,0.11124,0.13032,0.171340713,14.18,-11.44,18.21938528,14.64124,-0.95968,14.67265806,0.11124,0.13032,0.171340713,14.53,-1.09,14.57082702
19/09/2019 05:30,15.22,-11.394,19.01240742,0,0.126,0.126,15.22,-11.52,19.08818483,15.57,-1.024,15.60363663,0,0.126,0.126,15.57,-1.15,15.61241173
19/09/2019 06:00,16.01,-11.29256,19.59188637,0,0.12744,0.12744,16.01,-11.42,19.6656172,16.38,-1.00256,16.41065284,0,0.12744,0.12744,16.38,-1.13,16.41893115
19/09/2019 06:30,18.79072,-10.52976,21.53989331,0.00072,0.12024,0.120242156,18.79,-10.65,21.59830086,19.20072,-0.24976,19.20234435,0.00072,0.12024,0.120242156,19.2,-0.37,19.20356477
19/09/2019 07:00,22.17124,-9.58284,24.15356507,3.98124,0.13716,3.983601989,18.19,-9.72,20.62412422,22.58124,0.75716,22.59393041,3.98124,0.13716,3.983601989,18.6,0.62,18.61033046
19/09/2019 07:30,24.01072,-8.8704,25.59684885,0.27072,0.1296,0.30014243,23.74,-9,25.38872978,24.51072,1.3396,24.54729971,0.27072,0.1296,0.30014243,24.24,1.21,24.27018129
19/09/2019 08:00,25.09644,-8.37504,26.45699521,0.22644,-0.00504,0.226496082,24.87,-8.37,26.24068978,25.60644,1.74496,25.6658266,0.22644,-0.00504,0.226496082,25.38,1.75,25.4402614
19/09/2019 08:30,25.94268,-8.32976,27.24715668,3.44268,-0.05976,3.443198635,22.5,-8.27,23.97171041,26.39268,1.80024,26.45400578,3.44268,-0.05976,3.443198635,22.95,1.86,23.02524918
19/09/2019 09:00,25.4692,-7.8798,26.66029626,3.8592,-0.1098,3.860761671,21.61,-7.77,22.96442902,25.9292,2.2202,26.02407925,3.8592,-0.1098,3.860761671,22.07,2.33,22.19265194
19/09/2019 09:30,25.49944,-8.39628,26.84620938,1.54944,-0.20628,1.563110921,23.95,-8.19,25.31162974,25.97944,1.66372,26.0326577,1.54944,-0.20628,1.563110921,24.43,1.87,24.50146526
19/09/2019 10:00,25.20464,-8.58832,26.62767579,1.93464,-0.23832,1.949263541,23.27,-8.35,24.72277088,25.67464,1.45168,25.71564726,1.93464,-0.23832,1.949263541,23.74,1.69,23.80007773
