Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
19/09/2019 10:30,24.86124,-8.69364,26.33743782,2.27124,-0.23364,2.283225523,22.59,-8.46,24.12218274,25.31124,1.35636,25.34755576,2.27124,-0.23364,2.283225523,23.04,1.59,23.09479812
19/09/2019 11:00,24.788,-8.51624,26.21013712,2.628,-0.15624,2.632640298,22.16,-8.36,23.68449282,25.238,1.52376,25.28395714,2.628,-0.15624,2.632640298,22.61,1.68,22.67232895
19/09/2019 11:30,25.77352,-7.84348,26.94057371,8.00352,-0.21348,8.006366598,17.77,-7.63,19.33881589,26.16352,2.18652,26.25472621,8.00352,-0.21348,8.006366598,18.16,2.4,18.31790381
19/09/2019 12:00,25.035,-8.0326,26.29208793,5.985,-0.1026,5.985879364,19.05,-7.93,20.63461655,25.455,2.0074,25.53402984,5.985,-0.1026,5.985879364,19.47,2.11,19.58399857
19/09/2019 12:30,23.75924,-9.65736,25.64695084,1.74924,-0.02736,1.749453957,22.01,-9.63,24.02450832,24.18924,0.39264,24.19242646,1.74924,-0.02736,1.749453957,22.44,0.42,22.44393014
19/09/2019 13:00,23.41884,-9.77704,25.37779695,1.78884,-0.07704,1.790498173,21.63,-9.7,23.70541921,23.86884,0.30296,23.87076261,1.78884,-0.07704,1.790498173,22.08,0.38,22.08326969
19/09/2019 13:30,23.0704,-10.19868,25.22412397,2.8404,-0.23868,2.85041055,20.23,-9.96,22.54893567,23.4804,-0.06868,23.48050044,2.8404,-0.23868,2.85041055,20.64,0.17,20.64070009
19/09/2019 14:00,23.14112,-9.8884,25.16529136,3.02112,-0.2484,3.031314668,20.12,-9.64,22.31017705,23.57112,0.2416,23.57235815,3.02112,-0.2484,3.031314668,20.55,0.49,20.55584102
19/09/2019 14:30,23.2922,-9.87028,25.29721345,2.9322,-0.26028,2.943729355,20.36,-9.61,22.5140334,23.7122,0.24972,23.7135149,2.9322,-0.26028,2.943729355,20.78,0.51,20.78625748
19/09/2019 15:00,23.1174,-9.96824,25.17498742,2.7774,-0.22824,2.786762325,20.34,-9.74,22.55178929,23.5474,0.20176,23.54826435,2.7774,-0.22824,2.786762325,20.77,0.43,20.77445065
19/09/2019 15:30,23.09804,-10.28188,25.28312695,2.49804,-0.19188,2.505398526,20.6,-10.09,22.93835434,23.51804,-0.13188,23.51840976,2.49804,-0.19188,2.505398526,21.02,0.06,21.02008563
19/09/2019 16:00,23.8084,-10.48804,26.01612757,2.2284,-0.15804,2.233997136,21.58,-10.33,23.92499321,24.2584,-0.27804,24.25999334,2.2284,-0.15804,2.233997136,22.03,-0.12,22.03032682
19/09/2019 16:30,24.33196,-10.79224,26.61797741,1.82196,-0.10224,1.824826364,22.51,-10.69,24.91939405,24.79196,-0.65224,24.80053825,1.82196,-0.10224,1.824826364,22.97,-0.55,22.97658373
19/09/2019 17:00,24.94088,-11.0184,27.26632784,1.55088,-0.0684,1.552387624,23.39,-10.95,25.8262386,25.41088,-0.8684,25.42571417,1.55088,-0.0684,1.552387624,23.86,-0.8,23.8734078
19/09/2019 17:30,25.33316,-11.26692,27.72566468,1.16316,-0.01692,1.163283058,24.17,-11.25,26.65992123,25.82316,-1.11692,25.84730359,1.16316,-0.01692,1.163283058,24.66,-1.1,24.68452147
19/09/2019 18:00,25.87028,-11.22048,28.19876874,0.71028,0.02952,0.710893177,25.16,-11.25,27.5606259,26.37028,-1.09048,26.39281747,0.71028,0.02952,0.710893177,25.66,-1.12,25.68443108
19/09/2019 18:30,26.31264,-11.27404,28.62619433,0.33264,0.07596,0.341202713,25.98,-11.35,28.35106524,26.83264,-1.16404,26.85787703,0.33264,0.07596,0.341202713,26.5,-1.24,26.52899546
19/09/2019 19:00,26.52916,-11.14568,28.77538033,0.11916,0.09432,0.151971603,26.41,-11.24,28.70236401,27.04916,-1.06568,27.07014464,0.11916,0.09432,0.151971603,26.93,-1.16,26.95497171
19/09/2019 19:30,26.8244,-10.81536,28.92266321,0.6444,0.13464,0.658315494,26.18,-10.95,28.37771837,27.3244,-0.73536,27.33429329,0.6444,0.13464,0.658315494,26.68,-0.87,26.69418101
19/09/2019 20:00,29.2668,-10.07736,30.95317055,5.3568,0.15264,5.358974268,23.91,-10.23,26.00655687,29.7568,-0.01736,29.75680506,5.3568,0.15264,5.358974268,24.4,-0.17,24.40059221
19/09/2019 20:30,28.13336,-10.45708,30.01393788,3.12336,0.14292,3.126628186,25.01,-10.6,27.1635804,28.64336,-0.35708,28.64558567,3.12336,0.14292,3.126628186,25.52,-0.5,25.52489765
19/09/2019 21:00,26.22384,-11.1496,28.49567273,0.12384,0.0504,0.13370305,26.1,-11.2,28.40158446,26.74384,-1.0396,26.7640383,0.12384,0.0504,0.13370305,26.62,-1.09,26.64230658
19/09/2019 21:30,24.52964,-11.44148,27.06678228,0.17964,0.03852,0.183723488,24.35,-11.48,26.92049219,25.01964,-1.28148,25.05243654,0.17964,0.03852,0.183723488,24.84,-1.32,24.87504774
19/09/2019 22:00,22.64456,-12.09432,25.67194332,0.21456,-0.00432,0.214603486,22.43,-12.09,25.48083594,23.10456,-1.89432,23.18208664,0.21456,-0.00432,0.214603486,22.89,-1.89,22.96789498
19/09/2019 22:30,20.7966,-12.18232,24.10202257,0.3366,-0.02232,0.33733921,20.46,-12.16,23.8007815,21.2266,-2.03232,21.32366929,0.3366,-0.02232,0.33733921,20.89,-2.01,20.9864766
19/09/2019 23:00,18.96916,-12.56076,22.75086203,0.38916,-0.05076,0.392456473,18.58,-12.51,22.399029,19.34916,-2.33076,19.48903371,0.38916,-0.05076,0.392456473,18.96,-2.28,19.09659656
19/09/2019 23:30,17.0324,-12.88092,21.35464235,0.3924,-0.07092,0.398757328,16.64,-12.81,20.99965952,17.4124,-2.61092,17.60706043,0.3924,-0.07092,0.398757328,17.02,-2.54,17.20848628
20/09/2019 00:00,15.7592,-13.02876,20.4475175,0.4392,-0.06876,0.44454986,15.32,-12.96,20.06648948,16.0992,-2.75876,16.33386046,0.4392,-0.06876,0.44454986,15.66,-2.69,15.88935807
20/09/2019 00:30,14.744,-13.17624,19.77369051,0.774,-0.06624,0.776829285,13.97,-13.11,19.15810533,15.074,-2.95624,15.3611468,0.774,-0.06624,0.776829285,14.3,-2.89,14.58910895
20/09/2019 01:00,14.12868,-13.30248,19.4055552,0.68868,-0.04248,0.689988908,13.44,-13.26,18.88018008,14.43868,-3.09248,14.76614075,0.68868,-0.04248,0.689988908,13.75,-3.05,14.08421102
20/09/2019 01:30,13.95932,-13.52912,19.43964256,0.40932,-0.06912,0.415114968,13.55,-13.46,19.09906019,14.28932,-3.29912,14.66522618,0.40932,-0.06912,0.415114968,13.88,-3.23,14.25087015
20/09/2019 02:00,13.88068,-13.75924,19.54456351,0.31068,-0.03924,0.313148272,13.57,-13.72,19.29723555,14.20068,-3.52924,14.63266372,0.31068,-0.03924,0.313148272,13.89,-3.49,14.32173872
20/09/2019 02:30,13.64508,-13.968,19.52673122,0.23508,-0.018,0.23576812,13.41,-13.95,19.3502093,13.96508,-3.628,14.42864662,0.23508,-0.018,0.23576812,13.73,-3.61,14.19665454
20/09/2019 03:00,13.20736,-13.9614,19.21861202,0.20736,-0.0414,0.211452429,13,-13.92,19.04642749,13.52736,-3.6214,14.00371403,0.20736,-0.0414,0.211452429,13.32,-3.58,13.79270822
20/09/2019 03:30,13.05888,-13.68744,18.9177261,0.30888,-0.03744,0.311140817,12.75,-13.65,18.67846353,13.36888,-3.31744,13.77433703,0.30888,-0.03744,0.311140817,13.06,-3.28,13.46558577
20/09/2019 04:00,12.5664,-13.54952,18.47982417,0.5364,-0.02952,0.537211681,12.03,-13.52,18.09727328,12.8664,-3.19952,13.2582494,0.5364,-0.02952,0.537211681,12.33,-3.17,12.73097797
20/09/2019 04:30,12.44092,-13.49776,18.3566341,0.79092,-0.07776,0.794733329,11.65,-13.42,17.77129427,12.73092,-3.06776,13.09532266,0.79092,-0.07776,0.794733329,11.94,-2.99,12.30868393
20/09/2019 05:00,12.4068,-13.36804,18.23823401,0.8568,-0.06804,0.859497342,11.55,-13.3,17.61512135,12.6968,-2.99804,13.04595623,0.8568,-0.06804,0.859497342,11.84,-2.93,12.19715131
20/09/2019 05:30,12.79124,-13.26184,18.42531468,1.28124,-0.05184,1.282288315,11.51,-13.21,17.52096459,13.08124,-2.90184,13.39923562,1.28124,-0.05184,1.282288315,11.8,-2.85,12.1392957
20/09/2019 06:00,13.54604,-13.02812,18.79433719,1.61604,-0.07812,1.617927074,11.93,-12.95,17.60759495,13.83604,-2.67812,14.09284675,1.61604,-0.07812,1.617927074,12.22,-2.6,12.49353433
20/09/2019 06:30,16.6188,-12.37876,20.72240846,1.5588,-0.06876,1.560315794,15.06,-12.31,19.45095627,16.9688,-2.07876,17.0956549,1.5588,-0.06876,1.560315794,15.41,-2.01,15.5405341
20/09/2019 07:00,18.78804,-11.6228,22.09253102,1.68804,-0.0828,1.69006949,17.1,-11.54,20.62962918,19.16804,-1.3928,19.21857563,1.68804,-0.0828,1.69006949,17.48,-1.31,17.5290188
20/09/2019 07:30,21.79236,-10.72388,24.2880332,1.69236,-0.08388,1.694437436,20.1,-10.64,22.74246249,22.23236,-0.59388,22.24029057,1.69236,-0.08388,1.694437436,20.54,-0.51,20.54633057
20/09/2019 08:00,23.26808,-10.07584,25.35598743,1.73808,-0.10584,1.74129957,21.53,-9.97,23.72639458,23.70808,-0.10584,23.70831625,1.73808,-0.10584,1.74129957,21.97,0,21.97
20/09/2019 08:30,23.45844,-9.70432,25.38645769,3.26844,-0.27432,3.27993163,20.19,-9.43,22.28364871,23.86844,0.30568,23.87039732,3.26844,-0.27432,3.27993163,20.6,0.58,20.60816343
20/09/2019 09:00,23.70936,-9.30776,25.4709275,3.87936,-0.34776,3.894916049,19.83,-8.96,21.76029641,24.12936,0.64224,24.13790559,3.87936,-0.34776,3.894916049,20.25,0.99,20.27418556
20/09/2019 09:30,23.22124,-9.1658,24.96473266,3.98124,-0.3258,3.994548482,19.24,-8.84,21.17364399,23.62124,0.8042,23.63492578,3.98124,-0.3258,3.994548482,19.64,1.13,19.67248078
20/09/2019 10:00,22.88372,-8.68156,24.47517365,4.38372,-0.42156,4.403942991,18.5,-8.26,20.26024679,23.26372,1.37844,23.30452242,4.38372,-0.42156,4.403942991,18.88,1.8,18.96561098
20/09/2019 10:30,22.08152,-8.606,23.69929876,4.96152,-0.486,4.985265962,17.12,-8.12,18.94805531,22.44152,1.494,22.49119508,4.96152,-0.486,4.985265962,17.48,1.98,17.59178217
20/09/2019 11:00,21.15148,-8.1436,22.66502431,5.90148,-0.6336,5.935395113,15.25,-7.51,16.99889996,21.49148,1.9464,21.57943895,5.90148,-0.6336,5.935395113,15.59,2.58,15.80204101
20/09/2019 11:30,21.85808,-8.09164,23.30773046,5.60808,-0.61164,5.641335372,16.25,-7.48,17.88890438,22.21808,1.92836,22.30160647,5.60808,-0.61164,5.641335372,16.61,2.54,16.80308603
20/09/2019 12:00,22.80832,-8.17472,24.22902203,5.36832,-0.59472,5.401162051,17.44,-7.58,19.01604586,23.18832,1.87528,23.26402501,5.36832,-0.59472,5.401162051,17.82,2.47,17.99036687
20/09/2019 12:30,22.14564,-8.27896,23.64255802,5.52564,-0.58896,5.556939022,16.62,-7.69,18.31285068,22.50564,1.80104,22.57759015,5.52564,-0.58896,5.556939022,16.98,2.39,17.14737589
20/09/2019 13:00,21.4572,-8.7854,23.18608818,5.6772,-0.6354,5.71264676,15.78,-8.15,17.76037443,21.8272,1.3746,21.8704409,5.6772,-0.6354,5.71264676,16.15,2.01,16.27459984
20/09/2019 13:30,21.05944,-9.02708,22.91262068,5.95944,-0.66708,5.99665914,15.1,-8.36,17.25976825,21.38944,1.17292,21.42157522,5.95944,-0.66708,5.99665914,15.43,1.84,15.53932109
20/09/2019 14:00,20.22444,-8.97868,22.12791603,6.09444,-0.68868,6.133227458,14.13,-8.29,16.38233805,20.55444,1.23132,20.59128827,6.09444,-0.68868,6.133227458,14.46,1.92,14.58691194
20/09/2019 14:30,20.08608,-9.23872,22.10892483,6.07608,-0.64872,6.110612556,14.01,-8.59,16.43375185,20.40608,1.08128,20.43470742,6.07608,-0.64872,6.110612556,14.33,1.73,14.43405002
20/09/2019 15:00,18.85576,-9.82804,21.26335005,6.12576,-0.69804,6.165403103,12.73,-9.13,15.66556095,19.15576,0.46196,19.1613295,6.12576,-0.69804,6.165403103,13.03,1.16,13.08153278
20/09/2019 15:30,18.5244,-9.78128,20.94819405,6.1344,-0.70128,6.174354784,12.39,-9.08,15.36094073,18.8344,0.44872,18.8397445,6.1344,-0.70128,6.174354784,12.7,1.15,12.75196063
20/09/2019 16:00,18.46436,-9.7,20.85719517,6.53436,-0.72,6.57390756,11.93,-8.98,14.93202264,18.74436,0.43,18.7492915,6.53436,-0.72,6.57390756,12.21,1.15,12.26403686
20/09/2019 16:30,18.30036,-9.79336,20.7560371,6.75036,-0.78336,6.795661338,11.55,-9.01,14.64863816,18.57036,0.36664,18.57397899,6.75036,-0.78336,6.795661338,11.82,1.15,11.87581155
20/09/2019 17:00,18.29072,-9.69604,20.70177842,6.48072,-0.71604,6.520156823,11.81,-8.98,14.83632367,18.58072,0.46396,18.58651163,6.48072,-0.71604,6.520156823,12.1,1.18,12.15740104
20/09/2019 17:30,19.41976,-9.90608,21.80040136,5.36976,-0.58608,5.401649028,14.05,-9.32,16.86015718,19.72976,0.29392,19.73194918,5.36976,-0.58608,5.401649028,14.36,0.88,14.38693852
20/09/2019 18:00,19.39488,-9.84972,21.75266315,5.47488,-0.63972,5.512127783,13.92,-9.21,16.69103053,19.71488,0.30028,19.71716667,5.47488,-0.63972,5.512127783,14.24,0.94,14.27099156
20/09/2019 18:30,21.40316,-10.409,23.80005334,4.31316,-0.459,4.337514287,17.09,-9.95,19.77550505,21.78316,-0.159,21.78374028,4.31316,-0.459,4.337514287,17.47,0.3,17.47257565
20/09/2019 19:00,22.73296,-10.88168,25.20314326,3.43296,-0.30168,3.446189952,19.3,-10.58,22.00968878,23.14296,-0.56168,23.14977499,3.43296,-0.30168,3.446189952,19.71,-0.26,19.71171479
20/09/2019 19:30,23.4872,-11.12296,25.98785876,2.6172,-0.19296,2.624303603,20.87,-10.93,23.55890065,23.9272,-0.83296,23.94169422,2.6172,-0.19296,2.624303603,21.31,-0.64,21.31960835
20/09/2019 20:00,24.30772,-11.1286,26.73407918,2.72772,-0.1386,2.731238979,21.58,-10.99,24.21727689,24.75772,-0.9486,24.77588629,2.72772,-0.1386,2.731238979,22.03,-0.81,22.04488603
20/09/2019 20:30,23.33036,-11.3136,25.92881105,3.42036,-0.1836,3.425284147,19.91,-11.13,22.80975668,23.75036,-1.0936,23.77552441,3.42036,-0.1836,3.425284147,20.33,-0.91,20.35035626
20/09/2019 21:00,22.79048,-11.60716,25.57600715,3.48048,-0.22716,3.487885132,19.31,-11.38,22.41384617,23.21048,-1.35716,23.25012398,3.48048,-0.22716,3.487885132,19.73,-1.13,19.76233286
20/09/2019 21:30,19.99172,-11.55316,23.08991933,4.31172,-0.35316,4.32615896,15.68,-11.2,19.2692086,20.34172,-1.35316,20.38667738,4.31172,-0.35316,4.32615896,16.03,-1,16.06116123
20/09/2019 22:00,19.21648,-12.1564,22.73875908,3.69648,-0.2664,3.7060671,15.52,-11.89,19.55102299,19.56648,-1.7764,19.64695235,3.69648,-0.2664,3.7060671,15.87,-1.51,15.94167494
20/09/2019 22:30,18.42952,-8.77468,20.41181561,3.08952,-0.18468,3.095034819,15.34,-8.59,17.58134523,18.45952,-3.74468,18.83551186,3.08952,-0.18468,3.095034819,15.37,-3.56,15.77689767
20/09/2019 23:00,16.75848,-6.87188,18.11268579,3.31848,-0.19188,3.32402278,13.44,-6.68,15.00853091,16.59848,-5.32188,17.4307758,3.31848,-0.19188,3.32402278,13.28,-5.13,14.23640755
20/09/2019 23:30,14.93212,-7.00268,16.49259637,3.28212,-0.20268,3.288372071,11.65,-6.8,13.48934765,14.77212,-5.46268,15.74980641,3.28212,-0.20268,3.288372071,11.49,-5.26,12.63675987
21/09/2019 00:00,14.01,-7.33992,15.81627407,3.15,-0.16992,3.154579656,10.86,-7.17,13.01339694,13.86,-5.81992,15.03233411,3.15,-0.16992,3.154579656,10.71,-5.65,12.10894711
21/09/2019 00:30,12.598,-8.57232,15.23792224,3.258,-0.20232,3.264275935,9.34,-8.37,12.54163068,12.438,-7.05232,14.29821882,3.258,-0.20232,3.264275935,9.18,-6.85,11.45403422
21/09/2019 01:00,12.04348,-8.81188,14.9229568,3.27348,-0.19188,3.279098846,8.77,-8.62,12.29704436,11.90348,-7.29188,13.95938215,3.27348,-0.19188,3.279098846,8.63,-7.1,11.17528076
21/09/2019 01:30,11.786,-9.03628,14.85140237,3.456,-0.20628,3.462150696,8.33,-8.83,12.13910211,11.636,-7.51628,13.8524713,3.456,-0.20628,3.462150696,8.18,-7.31,10.97034639
21/09/2019 02:00,11.5544,-9.09556,14.70487576,3.8844,-0.29556,3.8956282,7.67,-8.8,11.67342709,11.4044,-7.56556,13.68568732,3.8844,-0.29556,3.8956282,7.52,-7.27,10.45960324
21/09/2019 02:30,10.68036,-8.95504,13.93782017,4.05036,-0.36504,4.066776405,6.63,-8.59,10.85103682,10.55036,-7.40504,12.88971348,4.05036,-0.36504,4.066776405,6.5,-7.04,9.581836985
21/09/2019 03:00,10.17372,-8.96072,13.55725199,3.57372,-0.27072,3.583959257,6.6,-8.69,10.91219959,10.02372,-7.41072,12.46570229,3.57372,-0.27072,3.583959257,6.45,-7.14,9.62195926
21/09/2019 03:30,10.12432,-8.9898,13.53951105,3.60432,-0.2898,3.615951701,6.52,-8.7,10.87200074,9.98432,-7.4398,12.4513963,3.60432,-0.2898,3.615951701,6.38,-7.15,9.582635337
21/09/2019 04:00,9.92568,-8.99572,13.39560009,3.68568,-0.31572,3.699177771,6.24,-8.68,10.69018241,9.78568,-7.44572,12.29627095,3.68568,-0.31572,3.699177771,6.1,-7.13,9.383330965
21/09/2019 04:30,10.10124,-9.09108,13.58980445,3.71124,-0.36108,3.728764018,6.39,-8.73,10.81873375,9.96124,-7.54108,12.49376604,3.71124,-0.36108,3.728764018,6.25,-7.18,9.51918589
21/09/2019 05:00,10.10708,-9.0656,13.57711934,3.54708,-0.3456,3.563876525,6.56,-8.72,10.91201173,9.96708,-7.5256,12.4890888,3.54708,-0.3456,3.563876525,6.42,-7.18,9.63165614
21/09/2019 05:30,10.99664,-9.22148,14.35136874,3.35664,-0.32148,3.371999626,7.64,-8.9,11.72943306,10.85664,-7.68148,13.29931453,3.35664,-0.32148,3.371999626,7.5,-7.36,10.50807309
21/09/2019 06:00,11.5328,-9.00264,14.63055032,3.1428,-0.24264,3.152152599,8.39,-8.76,12.12970321,11.3828,-7.48264,13.62196892,3.1428,-0.24264,3.152152599,8.24,-7.24,10.96882856
21/09/2019 06:30,12.0406,-8.42676,14.69647347,3.9906,-0.35676,4.006515451,8.05,-8.07,11.39857009,11.8906,-6.89676,13.74596911,3.9906,-0.35676,4.006515451,7.9,-6.54,10.25580811
21/09/2019 07:00,12.45204,-9.4152,15.61087093,3.45204,-0.2952,3.464638971,9,-9.12,12.81305584,12.30204,-7.8752,14.60681222,3.45204,-0.2952,3.464638971,8.85,-7.58,11.65242035
21/09/2019 07:30,14.09364,-9.15504,16.80611335,3.65364,-0.36504,3.671830531,10.44,-8.79,13.64762617,13.93364,-7.62504,15.88356253,3.65364,-0.36504,3.671830531,10.28,-7.26,12.58514998
21/09/2019 08:00,15.2664,-6.72308,16.6812102,4.4964,-0.52308,4.5267235,10.77,-6.2,12.42710344,14.9564,-7.87308,16.90204987,4.4964,-0.52308,4.5267235,10.46,-7.35,12.7841347
21/09/2019 08:30,17.21296,-1.96716,17.32500247,4.33296,-0.49716,4.361388589,12.88,-1.47,12.96361447,16.53296,-9.46716,19.05166357,4.33296,-0.49716,4.361388589,12.2,-8.97,15.1426847
21/09/2019 09:00,18.59156,-1.84904,18.68328269,4.29156,-0.41904,4.311969591,14.3,-1.43,14.37132214,17.86156,-9.31904,20.14645954,4.29156,-0.41904,4.311969591,13.57,-8.9,16.22821309
21/09/2019 09:30,19.17956,-1.62332,19.2481347,5.11956,-0.55332,5.149374488,14.06,-1.07,14.10065601,18.45956,-9.09332,20.5777507,5.11956,-0.55332,5.149374488,13.34,-8.54,15.83941918
21/09/2019 10:00,19.63392,-1.44956,19.68735733,5.53392,-0.61956,5.568493976,14.1,-0.83,14.12440795,18.93392,-8.92956,20.93395253,5.53392,-0.61956,5.568493976,13.4,-8.31,15.76756481
21/09/2019 10:30,20.28748,-1.51164,20.34371894,5.12748,-0.52164,5.153946007,15.16,-0.99,15.19229081,19.53748,-9.08164,21.54505302,5.12748,-0.52164,5.153946007,14.41,-8.56,16.76071896
21/09/2019 11:00,20.07756,-1.70736,20.15002466,5.31756,-0.56736,5.347741741,14.76,-1.14,14.80395893,19.33756,-9.28736,21.45218596,5.31756,-0.56736,5.347741741,14.02,-8.72,16.51056631
21/09/2019 11:30,19.6614,-1.88644,19.75169121,5.2614,-0.58644,5.293981662,14.4,-1.3,14.45856148,18.9314,-9.39644,21.13506543,5.2614,-0.58644,5.293981662,13.67,-8.81,16.2629948
21/09/2019 12:00,18.97368,-1.8294,19.06166932,5.59368,-0.5994,5.625703183,13.38,-1.23,13.43641693,18.27368,-9.3594,20.53109225,5.59368,-0.5994,5.625703183,12.68,-8.76,15.41168388
21/09/2019 12:30,17.65908,-1.8512,17.75584546,6.22908,-0.6912,6.267311632,11.43,-1.16,11.48871185,17.00908,-9.3312,19.40051793,6.22908,-0.6912,6.267311632,10.78,-8.64,13.81513663
21/09/2019 13:00,18.54608,-2.22052,18.67853828,5.44608,-0.56052,5.47484886,13.1,-1.66,13.20475672,17.86608,-9.66052,20.31064896,5.44608,-0.56052,5.47484886,12.42,-9.1,15.39696074
21/09/2019 13:30,18.72204,-2.43216,18.87935868,5.43204,-0.54216,5.459028854,13.29,-1.89,13.42371782,18.02204,-9.87216,20.54880699,5.43204,-0.54216,5.459028854,12.59,-9.33,15.67025845
21/09/2019 14:00,16.53608,-1.9774,16.65389001,6.52608,-0.7074,6.56430765,10.01,-1.27,10.09024281,15.93608,-9.4374,18.52088455,6.52608,-0.7074,6.56430765,9.41,-8.73,12.83592615
21/09/2019 14:30,16.16092,-2.1284,16.30047305,6.19092,-0.6984,6.230188842,9.97,-1.43,10.07203058,15.54092,-9.5784,18.25557288,6.19092,-0.6984,6.230188842,9.35,-8.88,12.89484005
21/09/2019 15:00,17.09972,-2.48256,17.27899095,5.13972,-0.50256,5.164231621,11.96,-1.98,12.12278846,16.43972,-9.96256,19.22282486,5.13972,-0.50256,5.164231621,11.3,-9.46,14.73708248
21/09/2019 15:30,17.05856,-2.40728,17.22757865,5.03856,-0.46728,5.060181565,12.02,-1.94,12.17554927,16.39856,-9.92728,19.16934162,5.03856,-0.46728,5.060181565,11.36,-9.46,14.78313904
21/09/2019 16:00,16.3744,-2.25936,16.52953971,4.7844,-0.45936,4.806401457,11.59,-1.8,11.72894283,15.7244,-9.78936,18.52264356,4.7844,-0.45936,4.806401457,10.94,-9.33,14.3781953
21/09/2019 16:30,18.479,-2.60548,18.66177824,4.329,-0.28548,4.338402912,14.15,-2.32,14.33892953,17.759,-10.15548,20.45766006,4.329,-0.28548,4.338402912,13.43,-9.87,16.66678733
21/09/2019 17:00,20.67092,-1.90536,20.75854837,7.36092,-0.13536,7.362164463,13.31,-1.77,13.42717394,19.98092,-9.34536,22.05839789,7.36092,-0.13536,7.362164463,12.62,-9.21,15.62333191
21/09/2019 17:30,21.17256,-1.85476,21.25364514,7.52256,-0.19476,7.525080758,13.65,-1.66,13.75056726,20.47256,-9.30476,22.48786943,7.52256,-0.19476,7.525080758,12.95,-9.11,15.83333825
21/09/2019 18:00,22.15136,-2.13688,22.25419075,7.10136,-0.14688,7.102878824,15.05,-1.99,15.1809947,21.41136,-9.56688,23.45147181,7.10136,-0.14688,7.102878824,14.31,-9.42,17.13220651
21/09/2019 18:30,22.8214,-2.36872,22.94399992,6.9714,-0.10872,6.972247701,15.85,-2.26,16.0103123,22.0614,-9.80872,24.14366082,6.9714,-0.10872,6.972247701,15.09,-9.7,17.93873184
21/09/2019 19:00,21.8384,-1.92884,21.9234153,7.5384,-0.16884,7.540290545,14.3,-1.76,14.40790061,21.1184,-9.33884,23.0911401,7.5384,-0.16884,7.540290545,13.58,-9.17,16.38613133
21/09/2019 19:30,23.2588,-1.61464,23.31477728,7.2288,-0.13464,7.23005376,16.03,-1.48,16.09817692,22.4888,-9.17464,24.28827175,7.2288,-0.13464,7.23005376,15.26,-9.04,17.73666259
21/09/2019 20:00,24.27592,-1.79124,24.34191514,7.04592,-0.11124,7.046798066,17.23,-1.68,17.31170991,23.47592,-9.34124,25.26613513,7.04592,-0.11124,7.046798066,16.43,-9.23,18.84510016
21/09/2019 20:30,23.60928,-2.14476,23.70649906,7.01928,-0.10476,7.020061707,16.59,-2.04,16.71495438,22.82928,-9.53476,24.74040569,7.01928,-0.10476,7.020061707,15.81,-9.43,18.40872076
21/09/2019 21:00,22.68592,-2.42492,22.81515293,7.22592,-0.12492,7.226999713,15.46,-2.3,15.63015035,21.93592,-9.80492,24.02750596,7.22592,-0.12492,7.226999713,14.71,-9.68,17.60927313
21/09/2019 21:30,22.28248,-2.69304,22.44462919,7.15248,-0.11304,7.153373204,15.13,-2.58,15.34839731,21.54248,-10.09304,23.78965954,7.15248,-0.11304,7.153373204,14.39,-9.98,17.51206727
21/09/2019 22:00,20.92812,-2.8262,21.11808735,6.91812,-0.1062,6.91893509,14.01,-2.72,14.27159767,20.21812,-10.2762,22.67978533,6.91812,-0.1062,6.91893509,13.3,-10.17,16.74272678
21/09/2019 22:30,19.25256,-3.63452,19.59262112,1.85256,-0.07452,1.854058193,17.4,-3.56,17.76045044,18.44256,-11.04452,21.49673095,1.85256,-0.07452,1.854058193,16.59,-10.97,19.88891651
21/09/2019 23:00,18.2972,-3.84708,18.69726056,1.2672,-0.03708,1.26774239,17.03,-3.81,17.45098851,17.4972,-11.33708,20.84901414,1.2672,-0.03708,1.26774239,16.23,-11.3,19.7763217
21/09/2019 23:30,17.46896,-4.29264,17.98864424,1.12896,-0.06264,1.130696445,16.34,-4.23,16.87864035,16.67896,-11.88264,20.47888767,1.12896,-0.06264,1.130696445,15.55,-11.82,19.53240641
22/09/2019 00:00,16.62672,-4.56896,17.24306276,0.57672,-0.04896,0.578794471,16.05,-4.52,16.67431858,15.83672,-12.16896,19.97211275,0.57672,-0.04896,0.578794471,15.26,-12.12,19.48748316
22/09/2019 00:30,15.56676,-4.63956,16.24344587,0.44676,-0.07956,0.453788818,15.12,-4.56,15.79265652,14.81676,-12.18956,19.18649916,0.44676,-0.07956,0.453788818,14.37,-12.11,18.79225904
22/09/2019 01:00,14.48584,-4.62948,15.20761801,0.82584,-0.06948,0.82875761,13.66,-4.56,14.40101385,13.76584,-12.18948,18.38700012,0.82584,-0.06948,0.82875761,12.94,-12.12,17.7295798
22/09/2019 01:30,13.99424,-4.7012,14.76279224,0.80424,-0.0612,0.806565197,13.19,-4.64,13.98233528,13.29424,-12.2212,18.05808812,0.80424,-0.0612,0.806565197,12.49,-12.16,17.43174403
22/09/2019 02:00,13.73328,-4.82712,14.55692505,0.50328,-0.08712,0.510764772,13.23,-4.74,14.05348711,13.03328,-12.29712,17.91886012,0.50328,-0.08712,0.510764772,12.53,-12.21,17.49528508
22/09/2019 02:30,13.40012,-4.94216,14.28244242,0.69012,-0.09216,0.696246422,12.71,-4.85,13.60391855,12.71012,-12.43216,17.77936311,0.69012,-0.09216,0.696246422,12.02,-12.34,17.22660733
22/09/2019 03:00,12.40896,-4.78064,13.29800012,1.48896,-0.08064,1.491142076,10.92,-4.7,11.88849864,11.76896,-12.32064,17.03838577,1.48896,-0.08064,1.491142076,10.28,-12.24,15.98424224
22/09/2019 03:30,11.17544,-4.5484,12.0655875,2.39544,-0.1584,2.400671438,8.78,-4.39,9.816338421,10.58544,-12.0784,16.06048837,2.39544,-0.1584,2.400671438,8.19,-11.92,14.46245138
22/09/2019 04:00,11.10424,-4.59968,12.01920139,2.24424,-0.13968,2.248582594,8.86,-4.46,9.919233841,10.51424,-12.16968,16.0826103,2.24424,-0.13968,2.248582594,8.27,-12.03,14.59841772
22/09/2019 04:30,11.18344,-4.47824,12.04674079,2.05344,-0.13824,2.058087979,9.13,-4.34,10.10903062,10.58344,-12.02824,16.02147808,2.05344,-0.13824,2.058087979,8.53,-11.89,14.63328398
22/09/2019 05:00,12.27252,-4.85328,13.19731313,1.26252,-0.05328,1.263643743,11.01,-4.8,12.01083261,11.63252,-12.40328,17.00461338,1.26252,-0.05328,1.263643743,10.37,-12.35,16.12635731
22/09/2019 05:30,12.13224,-4.78032,13.04004244,1.27224,-0.04032,1.272878753,10.86,-4.74,11.84935441,11.49224,-12.37032,16.88479781,1.27224,-0.04032,1.272878753,10.22,-12.33,16.01490868
22/09/2019 06:00,12.42224,-4.83392,13.32962224,1.27224,-0.04392,1.272997873,11.15,-4.79,12.13534507,11.76224,-12.43392,17.11585979,1.27224,-0.04392,1.272997873,10.49,-12.39,16.23429087
22/09/2019 06:30,12.6318,-5.85184,13.9214368,1.8018,-0.05184,1.802545596,10.83,-5.8,12.28531237,12.0118,-13.06184,17.74528116,1.8018,-0.05184,1.802545596,10.21,-13.01,16.53796239
22/09/2019 07:00,13.52572,-5.807,14.7195907,1.57572,-0.027,1.575951306,11.95,-5.78,13.27444537,12.86572,-13.097,18.35914377,1.57572,-0.027,1.575951306,11.29,-13.07,17.27104513
22/09/2019 07:30,15.04304,-6.04552,16.21238306,0.74304,0.02448,0.743443146,14.3,-6.07,15.53495735,14.34304,-13.17552,19.47606541,0.74304,0.02448,0.743443146,13.6,-13.2,18.95257238
22/09/2019 08:00,17.07388,-6.21184,18.16877361,0.08388,0.12816,0.153169318,16.99,-6.34,18.13437895,16.31388,-13.24184,21.0116398,0.08388,0.12816,0.153169318,16.23,-13.37,21.02783394
22/09/2019 08:30,18.75696,-5.67796,19.5975197,0.24696,0.03204,0.249029724,18.51,-5.71,19.37070469,17.94696,-12.86796,22.08342745,0.24696,0.03204,0.249029724,17.7,-12.9,21.9020547
22/09/2019 09:00,19.93192,-5.51192,20.68000718,0.51192,0.02808,0.512689548,19.42,-5.54,20.19475179,19.09192,-12.72192,22.94228972,0.51192,0.02808,0.512689548,18.58,-12.75,22.53394994
22/09/2019 09:30,21.89884,-4.86496,22.43272229,0.52884,0.00504,0.528864016,21.37,-4.87,21.91788767,21.00884,-12.03496,24.21180746,0.52884,0.00504,0.528864016,20.48,-12.04,23.75693583
22/09/2019 10:00,22.98344,-4.88964,23.4978104,0.88344,0.00036,0.883440073,22.1,-4.89,22.63453335,22.09344,-11.99964,25.14182673,0.88344,0.00036,0.883440073,21.21,-12,24.36932703
22/09/2019 10:30,23.91104,-4.8188,24.39177458,0.40104,0.0612,0.405682784,23.51,-4.88,24.01113283,22.97104,-11.9188,25.87907402,0.40104,0.0612,0.405682784,22.57,-11.98,25.55240302
22/09/2019 11:00,24.01308,-4.03228,24.34927705,1.06308,-0.06228,1.064902758,22.95,-3.97,23.29084369,23.09308,-11.12228,25.6319226,1.06308,-0.06228,1.064902758,22.03,-11.06,24.65044624
22/09/2019 11:30,24.69576,-3.46872,24.93817516,3.06576,-0.10872,3.067687144,21.63,-3.36,21.88941525,23.80576,-10.61872,26.06667266,3.06576,-0.10872,3.067687144,20.74,-10.51,23.25097202
22/09/2019 12:00,25.67072,-3.23304,25.87350794,6.84072,-0.11304,6.841653905,18.83,-3.12,19.08673099,24.85072,-10.41304,26.94419579,6.84072,-0.11304,6.841653905,18.01,-10.3,20.74729139
22/09/2019 12:30,26.54212,-3.05844,26.71775045,6.70212,-0.11844,6.703166455,19.84,-2.94,20.05664977,25.71212,-10.19844,27.66082597,6.70212,-0.11844,6.703166455,19.01,-10.08,21.51712109
22/09/2019 13:00,25.74448,-2.93692,25.91145981,7.58448,-0.19692,7.58703594,18.16,-2.74,18.36554383,24.94448,-10.06692,26.89925577,7.58448,-0.19692,7.58703594,17.36,-9.87,19.96963946
22/09/2019 13:30,24.57292,-2.9578,24.75029249,7.88292,-0.2178,7.885928263,16.69,-2.74,16.91341775,23.81292,-10.1278,25.87716159,7.88292,-0.2178,7.885928263,15.93,-9.91,18.76094347
22/09/2019 14:00,23.28836,-3.0044,23.48135709,8.56836,-0.2844,8.573078586,14.72,-2.72,14.96919504,22.57836,-10.1444,24.75259969,8.56836,-0.2844,8.573078586,14.01,-9.86,17.13183294
22/09/2019 14:30,22.84276,-3.247,23.07237945,8.31276,-0.297,8.318063946,14.53,-2.95,14.82644259,22.13276,-10.417,24.46166295,8.31276,-0.297,8.318063946,13.82,-10.12,17.1291214
22/09/2019 15:00,22.12132,-3.16672,22.34683231,8.58132,-0.30672,8.586799759,13.54,-2.86,13.83875717,21.43132,-10.33672,23.79389118,8.58132,-0.30672,8.586799759,12.85,-10.03,16.30102451
22/09/2019 15:30,21.82028,-3.15236,22.04681367,8.54028,-0.25236,8.544007728,13.28,-2.9,13.59295406,21.16028,-10.31236,23.53937591,8.54028,-0.25236,8.544007728,12.62,-10.06,16.13902104
22/09/2019 16:00,22.21732,-3.12424,22.43591281,8.52732,-0.26424,8.531413081,13.69,-2.86,13.98555326,21.53732,-10.29424,23.87106051,8.52732,-0.26424,8.531413081,13.01,-10.03,16.42744655
22/09/2019 16:30,23.01628,-3.21296,23.23945475,7.49628,-0.10296,7.496987035,15.52,-3.11,15.82853436,22.28628,-10.36296,24.5778196,7.49628,-0.10296,7.496987035,14.79,-10.26,18.000325
22/09/2019 17:00,23.79112,-3.29992,24.01888555,6.80112,-0.07992,6.801589554,16.99,-3.22,17.29244054,23.03112,-10.42992,25.28271583,6.80112,-0.07992,6.801589554,16.23,-10.35,19.24929609
22/09/2019 17:30,24.48568,-3.50324,24.73502002,6.74568,-0.09324,6.746324359,17.74,-3.41,18.06476404,23.70568,-10.64324,25.9853386,6.74568,-0.09324,6.746324359,16.96,-10.55,19.97358506
22/09/2019 18:00,25.273,-3.53896,25.51957615,6.183,-0.04896,6.183193842,19.09,-3.49,19.40639585,24.453,-10.65896,26.67513144,6.183,-0.04896,6.183193842,18.27,-10.61,21.12735194
22/09/2019 18:30,26.83892,-3.5554,27.07339092,5.93892,-0.0054,5.938922455,20.9,-3.55,21.19935141,25.97892,-10.6754,28.08680205,5.93892,-0.0054,5.938922455,20.04,-10.67,22.70353497
22/09/2019 19:00,27.13936,-3.4508,27.35786691,6.03936,-0.0108,6.039369657,21.1,-3.44,21.37857806,26.26936,-10.5508,28.30898542,6.03936,-0.0108,6.039369657,20.23,-10.54,22.81106091
22/09/2019 19:30,27.66156,-3.1366,27.83882471,6.72156,0.1134,6.722516522,20.94,-3.25,21.19070787,26.80156,-10.2266,28.68635505,6.72156,0.1134,6.722516522,20.08,-10.34,22.58588055
22/09/2019 20:00,28.35256,-3.08496,28.51989896,8.42256,0.63504,8.446466288,19.93,-3.72,20.27420282,27.51256,-10.15496,29.32685067,8.42256,0.63504,8.446466288,19.09,-10.79,21.92834239
22/09/2019 20:30,26.83152,-3.35844,27.04088728,6.76152,0.24156,6.765833573,20.07,-3.6,20.39031388,25.98152,-10.46844,28.01120521,6.76152,0.24156,6.765833573,19.22,-10.71,22.00255667
22/09/2019 21:00,25.74928,-5.7256,26.3781712,3.14928,0.0144,3.149312922,22.6,-5.74,23.31753846,25.26928,-7.5456,26.37181433,3.14928,0.0144,3.149312922,22.12,-7.56,23.37622724
22/09/2019 21:30,23.13844,-7.10548,24.20486008,0.56844,-0.01548,0.56865074,22.57,-7.09,23.65740899,22.87844,-5.96548,23.64339164,0.56844,-0.01548,0.56865074,22.31,-5.95,23.08979428
22/09/2019 22:00,21.9138,-7.47916,23.15496631,0.7938,-0.02916,0.794335411,21.12,-7.45,22.39546606,21.6438,-6.32916,22.55021829,0.7938,-0.02916,0.794335411,20.85,-6.3,21.78101237
22/09/2019 22:30,20.703,-7.61332,22.05848704,0.873,-0.01332,0.873101611,19.83,-7.6,21.23649924,20.453,-6.44332,21.44391712,0.873,-0.01332,0.873101611,19.58,-6.43,20.60876755
22/09/2019 23:00,18.78496,-7.76332,20.32594056,0.89496,-0.01332,0.895059118,17.89,-7.75,19.4965279,18.53496,-6.59332,19.67273776,0.89496,-0.01332,0.895059118,17.64,-6.58,18.82726746
22/09/2019 23:30,16.81516,-7.80876,18.53985811,1.32516,-0.06876,1.326942713,15.49,-7.74,17.316111,16.58516,-6.59876,17.84968251,1.32516,-0.06876,1.326942713,15.26,-6.53,16.59844872
23/09/2019 00:00,15.7566,-14.2664,21.25560191,0.4266,0.0036,0.42661519,15.33,-14.27,20.94377712,16.0966,-4.5764,16.73451429,0.4266,0.0036,0.42661519,15.67,-4.58,16.32560259
23/09/2019 00:30,14.64336,-14.61316,20.68749471,0.51336,0.00684,0.513405566,14.13,-14.62,20.33227238,14.99336,-4.38316,15.62091341,0.51336,0.00684,0.513405566,14.48,-4.39,15.13084598
23/09/2019 01:00,13.3122,-14.34204,19.5680551,1.2222,-0.03204,1.222619893,12.09,-14.31,18.73350474,13.6322,-4.12204,14.24177273,1.2222,-0.03204,1.222619893,12.41,-4.09,13.06660629
23/09/2019 01:30,12.94092,-14.50884,19.44154954,0.70092,0.01116,0.701008839,12.24,-14.52,18.99073458,13.28092,-4.22884,13.93793112,0.70092,0.01116,0.701008839,12.58,-4.24,13.27531544
23/09/2019 02:00,13.21864,-14.68964,19.76152744,0.63864,0.00036,0.638640101,12.58,-14.69,19.34043691,13.54864,-4.37964,14.23892174,0.63864,0.00036,0.638640101,12.91,-4.38,13.63277301
23/09/2019 02:30,13.14112,-14.82152,19.80824298,0.86112,-0.01152,0.861197053,12.28,-14.81,19.23887991,13.47112,-4.47152,14.1938566,0.86112,-0.01152,0.861197053,12.61,-4.46,13.37548878
23/09/2019 03:00,12.7664,-14.73144,19.49349362,0.7164,-0.00144,0.716401447,12.05,-14.73,19.03090644,13.0964,-4.39144,13.81305318,0.7164,-0.00144,0.716401447,12.38,-4.39,13.13531499
23/09/2019 03:30,11.67788,-14.58724,18.6858356,1.84788,-0.14724,1.853736797,9.83,-14.44,17.46832848,11.94788,-4.13724,12.64391519,1.84788,-0.14724,1.853736797,10.1,-3.99,10.85956261
23/09/2019 04:00,10.48472,-14.22492,17.67138089,3.47472,-0.30492,3.488073291,7.01,-13.92,15.58545797,10.71472,-3.88492,11.39727284,3.47472,-0.30492,3.488073291,7.24,-3.58,8.076756775
23/09/2019 04:30,11.07636,-14.26816,18.06283866,2.64636,-0.21816,2.655337085,8.43,-14.05,16.38497482,11.34636,-3.92816,12.00709483,2.64636,-0.21816,2.655337085,8.7,-3.71,9.458017763
23/09/2019 05:00,12.26908,-14.20616,18.77086322,1.99908,-0.14616,2.004416023,10.27,-14.06,17.41138995,12.56908,-3.85616,13.14730931,1.99908,-0.14616,2.004416023,10.57,-3.71,11.20218729
23/09/2019 05:30,13.15356,-14.00944,19.21667374,1.84356,-0.10944,1.846805509,11.31,-13.9,17.91999163,13.45356,-3.73944,13.96358436,1.84356,-0.10944,1.846805509,11.61,-3.63,12.1642509
23/09/2019 06:00,14.80164,-14.08188,20.4300732,1.06164,-0.01188,1.061706468,13.74,-14.07,19.666024,15.17164,-3.80188,15.64074652,1.06164,-0.01188,1.061706468,14.11,-3.79,14.61014031
23/09/2019 06:30,18.25456,-13.2656,22.56557343,0.30456,0.0144,0.304900235,17.95,-13.28,22.32847733,18.69456,-3.1356,18.95569996,0.30456,0.0144,0.304900235,18.39,-3.15,18.65782946
23/09/2019 07:00,20.82132,-10.38208,23.26617613,0.93132,0.00792,0.931353675,19.89,-10.39,22.44023618,21.07132,-2.90208,21.2702279,0.93132,0.00792,0.931353675,20.14,-2.91,20.34914495
23/09/2019 07:30,24.08688,-5.22292,24.64663631,0.95688,-0.05292,0.958342246,23.13,-5.17,23.70075526,23.83688,-4.10292,24.18740996,0.95688,-0.05292,0.958342246,22.88,-4.05,23.23568161
23/09/2019 08:00,25.75608,-5.40212,26.31650732,0.94608,-0.04212,0.947017139,24.81,-5.36,25.38238956,25.47608,-4.30212,25.83677396,0.94608,-0.04212,0.947017139,24.53,-4.26,24.89715847
23/09/2019 08:30,26.61972,-5.29064,27.14038254,1.17972,-0.08064,1.18247287,25.44,-5.21,25.96801302,26.33972,-4.18064,26.66943195,1.17972,-0.08064,1.18247287,25.16,-4.1,25.49187321
23/09/2019 09:00,26.26516,-5.0396,26.74427412,1.14516,-0.0396,1.145844486,25.12,-5,25.61277806,25.98516,-3.9196,26.27911346,1.14516,-0.0396,1.145844486,24.84,-3.88,25.14120124
23/09/2019 09:30,30.21284,0.43988,30.21604202,3.37284,-0.06012,3.373375769,26.84,0.5,26.84465682,29.93284,1.49988,29.97039457,3.37284,-0.06012,3.373375769,26.56,1.56,26.60577381
23/09/2019 10:00,30.18124,1.7738,30.23331961,4.79124,-0.1062,4.792416841,25.39,1.88,25.45950707,29.92124,2.7938,30.05138801,4.79124,-0.1062,4.792416841,25.13,2.9,25.29677647
23/09/2019 10:30,30.23968,2.08888,30.31174139,3.46968,-0.23112,3.477369086,26.77,2.32,26.87034239,29.96968,3.10888,30.13049708,3.46968,-0.23112,3.477369086,26.5,3.34,26.70965369
23/09/2019 11:00,30.93884,2.40088,31.03185533,3.49884,-0.24912,3.507697553,27.44,2.65,27.56766403,30.64884,3.42088,30.83916039,3.49884,-0.24912,3.507697553,27.15,3.67,27.39692318
23/09/2019 11:30,31.32436,2.71164,31.44150952,2.84436,-0.19836,2.851268226,28.48,2.91,28.62828147,31.04436,3.74164,31.26902873,2.84436,-0.19836,2.851268226,28.2,3.94,28.47391087
23/09/2019 12:00,31.18276,2.65804,31.29584154,2.82276,-0.20196,2.829975593,28.36,2.86,28.50384535,30.90276,3.68804,31.12205351,2.82276,-0.20196,2.829975593,28.08,3.89,28.34816573
23/09/2019 12:30,32.54556,2.77252,32.66344046,2.72556,-0.17748,2.731332361,29.82,2.95,29.9655619,32.24556,3.78252,32.46665362,2.72556,-0.17748,2.731332361,29.52,3.96,29.78442546
23/09/2019 13:00,31.67532,2.3426,31.76182728,2.87532,-0.1674,2.880188859,28.8,2.51,28.90916983,31.38532,3.3626,31.56493926,2.87532,-0.1674,2.880188859,28.51,3.53,28.7277044
23/09/2019 13:30,30.84844,2.49068,30.94882449,3.35844,-0.22932,3.366260076,27.49,2.72,27.62423755,30.56844,3.53068,30.7716627,3.35844,-0.22932,3.366260076,27.21,3.76,27.46855839
23/09/2019 14:00,30.44392,2.75168,30.56802263,3.73392,-0.23832,3.741517739,26.71,2.99,26.87683389,30.17392,3.78168,30.40997454,3.73392,-0.23832,3.741517739,26.44,4.02,26.74385911
23/09/2019 14:30,29.3372,2.95664,29.48581055,4.4172,-0.33336,4.42976125,24.92,3.29,25.13623878,29.0572,3.99664,29.33076888,4.4172,-0.33336,4.42976125,24.64,4.33,25.01756383
23/09/2019 15:00,29.55524,2.84812,29.69215383,4.30524,-0.28188,4.314457995,25.25,3.13,25.44325844,29.29524,3.86812,29.54950827,4.30524,-0.28188,4.314457995,24.99,4.15,25.33224427
23/09/2019 15:30,29.22816,2.83156,29.36499734,4.26816,-0.29844,4.278581099,24.96,3.13,25.15548648,28.95816,3.87156,29.21581776,4.26816,-0.29844,4.278581099,24.69,4.17,25.03966853
23/09/2019 16:00,31.45648,2.65176,31.56805292,3.60648,-0.22824,3.613694991,27.85,2.88,27.99851603,31.18648,3.66176,31.40071689,3.60648,-0.22824,3.613694991,27.58,3.89,27.85298009
23/09/2019 16:30,30.2018,2.90792,30.34146869,4.7718,-0.35208,4.784771214,25.43,3.26,25.6381064,29.9218,3.94792,30.18112303,4.7718,-0.35208,4.784771214,25.15,4.3,25.5149466
23/09/2019 17:00,29.97108,2.86648,30.10784522,6.48108,-0.62352,6.511004159,23.49,3.49,23.74784622,29.70108,3.88648,29.95427983,6.48108,-0.62352,6.511004159,23.22,4.51,23.65393202
23/09/2019 17:30,29.86212,2.51156,29.96755153,9.04212,-0.38844,9.050459642,20.82,2.9,21.02099902,29.62212,3.55156,29.83426841,9.04212,-0.38844,9.050459642,20.58,3.94,20.95375861
23/09/2019 18:00,30.20948,2.66024,30.32638387,8.88948,-0.23976,8.89271272,21.32,2.9,21.51632868,29.97948,3.72024,30.20942579,8.88948,-0.23976,8.89271272,21.09,3.96,21.45855773
23/09/2019 18:30,32.51312,2.10368,32.58110559,7.59312,-0.07632,7.593503544,24.92,2.18,25.0151714,32.25312,3.16368,32.40790985,7.59312,-0.07632,7.593503544,24.66,3.24,24.87193599
23/09/2019 19:00,33.24432,1.71156,33.28835006,6.93432,-0.02844,6.934378321,26.31,1.74,26.36747428,32.97432,2.77156,33.09059269,6.93432,-0.02844,6.934378321,26.04,2.8,26.190105
23/09/2019 19:30,32.9766,1.49048,33.01026625,6.9966,-0.02952,6.996662275,25.98,1.52,26.02442699,32.7166,2.54048,32.8150873,6.9966,-0.02952,6.996662275,25.72,2.57,25.84808117
23/09/2019 20:00,32.6444,1.1222,32.66368296,6.2244,-0.0378,6.224514776,26.42,1.16,26.4454533,32.3844,2.1622,32.45650123,6.2244,-0.0378,6.224514776,26.16,2.2,26.25234466
23/09/2019 20:30,34.08992,0.41832,34.09248652,1.78992,-0.03168,1.790200332,32.3,0.45,32.30313452,33.77992,1.43832,33.81052735,1.78992,-0.03168,1.790200332,31.99,1.47,32.02375681
23/09/2019 21:00,32.60136,0.00804,32.60136099,1.43136,-0.02196,1.431528446,31.17,0.03,31.17001444,32.30136,1.03804,32.31803498,1.43136,-0.02196,1.431528446,30.87,1.06,30.88819354
23/09/2019 21:30,30.8466,-0.4234,30.84950565,1.2366,-0.0234,1.236821378,29.61,-0.4,29.61270167,30.5466,0.6166,30.55282257,1.2366,-0.0234,1.236821378,29.31,0.64,29.31698654
23/09/2019 22:00,28.4484,-1.12024,28.47044784,1.1484,-0.03024,1.148798075,27.3,-1.09,27.32175141,28.1584,-0.06024,28.15846444,1.1484,-0.03024,1.148798075,27.01,-0.03,27.01001666
23/09/2019 22:30,26.49396,-1.28528,26.52511755,1.26396,-0.03528,1.264452277,25.23,-1.25,25.26094614,26.21396,-0.18528,26.21461477,1.26396,-0.03528,1.264452277,24.95,-0.15,24.9504509
23/09/2019 23:00,24.2494,-1.69644,24.30866736,1.0494,-0.04644,1.050427072,23.2,-1.65,23.25860056,23.9894,-0.60644,23.99706403,1.0494,-0.04644,1.050427072,22.94,-0.56,22.9468342
23/09/2019 23:30,22.60576,-2.39548,22.73232741,0.72576,-0.01548,0.725925071,21.88,-2.38,22.00906177,22.35576,-1.29548,22.39326402,0.72576,-0.01548,0.725925071,21.63,-1.28,21.66784022
24/09/2019 00:00,20.85636,-2.51676,21.0076613,0.66636,0.00324,0.666367877,20.19,-2.52,20.3466582,20.60636,-1.42676,20.65569453,0.66636,0.00324,0.666367877,19.94,-1.43,19.99121057
24/09/2019 00:30,19.39784,-2.61952,19.5739133,0.89784,-0.02952,0.898325162,18.5,-2.59,18.68042023,19.16784,-1.52952,19.22876808,0.89784,-0.02952,0.898325162,18.27,-1.5,18.33147294
24/09/2019 01:00,18.58896,-2.79396,18.79775642,1.03896,-0.00396,1.038967547,17.55,-2.79,17.77038548,18.36896,-1.67396,18.44507613,1.03896,-0.00396,1.038967547,17.33,-1.67,17.41027857
24/09/2019 01:30,17.73732,-2.6632,17.93614103,1.14732,-0.0432,1.148133016,16.59,-2.62,16.79560955,17.49732,-1.5232,17.56349468,1.14732,-0.0432,1.148133016,16.35,-1.48,16.41684805
24/09/2019 02:00,16.83932,-2.50452,17.02455046,1.48932,-0.07452,1.491183186,15.35,-2.43,15.54115182,16.62932,-1.35452,16.68439415,1.48932,-0.07452,1.491183186,15.14,-1.28,15.19401198
24/09/2019 02:30,16.27944,-2.48712,16.4683312,1.99944,-0.08712,2.001337105,14.28,-2.4,14.48027624,16.06944,-1.33712,16.12497416,1.99944,-0.08712,2.001337105,14.07,-1.25,14.12541681
24/09/2019 03:00,15.58844,-2.49616,15.78702874,2.45844,-0.14616,2.462780944,13.13,-2.35,13.33864311,15.38844,-1.32616,15.44547785,2.45844,-0.14616,2.462780944,12.93,-1.18,12.98373213
24/09/2019 03:30,15.3872,-2.2678,15.55341894,2.4372,-0.1278,2.440548438,12.95,-2.14,13.1256276,15.1872,-1.1078,15.22754953,2.4372,-0.1278,2.440548438,12.75,-0.98,12.78760728
24/09/2019 04:00,16.2752,-2.61784,16.48439326,2.0052,-0.08784,2.007123042,14.27,-2.53,14.49254291,16.0752,-1.44784,16.14026938,2.0052,-0.08784,2.007123042,14.07,-1.36,14.13557569
24/09/2019 04:30,17.53832,-2.54772,17.72240237,1.04832,-0.02772,1.048686426,16.49,-2.52,16.68144178,17.31832,-1.39772,17.37463176,1.04832,-0.02772,1.048686426,16.27,-1.37,16.3275779
24/09/2019 05:00,18.7154,-2.56592,18.89047756,0.5454,-0.02592,0.546015573,18.17,-2.54,18.34667545,18.4854,-1.41592,18.53954807,0.5454,-0.02592,0.546015573,17.94,-1.39,17.99376837
24/09/2019 05:30,19.40184,-2.51672,19.56438793,0.41184,0.05328,0.415272132,18.99,-2.57,19.16311561,19.17184,-1.36672,19.22049356,0.41184,0.05328,0.415272132,18.76,-1.42,18.81366525
24/09/2019 06:00,21.25952,-2.95436,21.46381685,0.11952,0.12564,0.173408304,21.14,-3.08,21.36319265,21.01952,-1.81436,21.09768052,0.11952,0.12564,0.173408304,20.9,-1.94,20.98984516
24/09/2019 06:30,24.318,-2.244,24.42131569,0.108,0.126,0.1659518,24.21,-2.37,24.32572712,24.058,-1.144,24.08518424,0.108,0.126,0.1659518,23.95,-1.27,23.9836486
24/09/2019 07:00,25.78592,-0.67524,25.79475953,4.07592,0.10476,4.077266058,21.71,-0.78,21.72400746,25.53592,0.42476,25.53945245,4.07592,0.10476,4.077266058,21.46,0.32,21.4623857
24/09/2019 07:30,27.87396,0.77136,27.88463093,5.76396,-0.00864,5.763966476,22.11,0.78,22.1237542,27.63396,1.83136,27.69457753,5.76396,-0.00864,5.763966476,21.87,1.84,21.94726634
24/09/2019 08:00,28.0628,2.20888,28.14959848,7.4628,-0.23112,7.46637799,20.6,2.44,20.74400154,27.8028,3.25888,27.99314178,7.4628,-0.23112,7.46637799,20.34,3.49,20.63724061
24/09/2019 08:30,28.0542,3.28132,28.24544563,7.7742,-0.23868,7.77786306,20.28,3.52,20.58321646,27.8442,4.31132,28.17599961,7.7742,-0.23868,7.77786306,20.07,4.55,20.57929542
24/09/2019 09:00,30.64024,2.80724,30.76857006,6.42024,-0.12276,6.421413526,24.22,2.93,24.39658378,30.38024,3.83724,30.62161644,6.42024,-0.12276,6.421413526,23.96,3.96,24.28504066
24/09/2019 09:30,29.0066,3.6746,29.23842555,8.4366,-0.4554,8.448882099,20.57,4.13,20.98051,28.7766,4.7046,29.15863455,8.4366,-0.4554,8.448882099,20.34,5.16,20.98430842
24/09/2019 10:00,29.665,3.25324,29.84285166,7.965,-0.26676,7.969465848,21.7,3.52,21.98363937,29.435,4.27324,29.74356746,7.965,-0.26676,7.969465848,21.47,4.54,21.94476019
24/09/2019 10:30,29.21736,3.49544,29.42570689,8.30736,-0.39456,8.316724581,20.91,3.89,21.26876113,28.96736,4.53544,29.32026878,8.30736,-0.39456,8.316724581,20.66,4.93,21.24006827
24/09/2019 11:00,27.8216,4.22676,28.1408409,7.6716,-0.72324,7.705616306,20.15,4.95,20.74909637,27.6016,5.23676,28.09398473,7.6716,-0.72324,7.705616306,19.93,5.96,20.80207922
24/09/2019 11:30,28.43416,4.10632,28.72913711,6.10416,-0.73368,6.14809366,22.33,4.84,22.84851199,28.17416,5.12632,28.6367325,6.10416,-0.73368,6.14809366,22.07,5.86,22.83472137
24/09/2019 12:00,27.9256,3.97152,28.20659686,6.5556,-0.79848,6.604048885,21.37,4.77,21.89588546,27.6856,5.00152,28.13374575,6.5556,-0.79848,6.604048885,21.13,5.8,21.91157
24/09/2019 12:30,28.98216,3.75152,29.22395423,5.94216,-0.70848,5.984246768,23.04,4.46,23.46770547,28.71216,4.78152,29.10757746,5.94216,-0.70848,5.984246768,22.77,5.49,23.42248919
24/09/2019 13:00,29.28048,3.38744,29.4757741,5.37048,-0.59256,5.403071606,23.91,3.98,24.23898719,29.03048,4.41744,29.36464788,5.37048,-0.59256,5.403071606,23.66,5.01,24.18461701
24/09/2019 13:30,26.10876,3.76968,26.37949651,7.35876,-0.94032,7.41859491,18.75,4.71,19.33252699,25.86876,4.80968,26.31208402,7.35876,-0.94032,7.41859491,18.51,5.75,19.38253337
24/09/2019 14:00,26.02872,3.86452,26.31404149,7.30872,-0.91548,7.365832721,18.72,4.78,19.32063146,25.78872,4.93452,26.25657188,7.30872,-0.91548,7.365832721,18.48,5.85,19.38383089
24/09/2019 14:30,25.21068,4.28912,25.57293367,7.78068,-1.10088,7.858175236,17.43,5.39,18.24436899,24.98068,5.32912,25.54278554,7.78068,-1.10088,7.858175236,17.2,6.43,18.36259513
24/09/2019 15:00,24.88324,4.07964,25.2154535,7.83324,-1.08036,7.907390633,17.05,5.16,17.8137054,24.66324,5.12964,25.19104233,7.83324,-1.08036,7.907390633,16.83,6.21,17.93914714
24/09/2019 15:30,26.2598,3.45304,26.48585625,6.5898,-0.78696,6.636623395,19.67,4.24,20.12179167,26.0098,4.51304,26.39843227,6.5898,-0.78696,6.636623395,19.42,5.3,20.13023596
24/09/2019 16:00,27.19484,3.59728,27.43172882,6.59484,-0.79272,6.642312822,20.6,4.39,21.06257582,26.94484,4.65728,27.34437163,6.59484,-0.79272,6.642312822,20.35,5.45,21.06715453
24/09/2019 16:30,27.42356,3.45784,27.64070007,7.42356,-0.99216,7.489567714,20,4.45,20.48908246,27.18356,4.49784,27.55315769,7.42356,-0.99216,7.489567714,19.76,5.49,20.50847873
24/09/2019 17:00,28.32676,3.08568,28.49432844,7.01676,-0.90432,7.074794383,21.31,3.99,21.68031826,28.07676,4.14568,28.38117536,7.01676,-0.90432,7.074794383,21.06,5.05,21.65701041
24/09/2019 17:30,29.75208,2.74936,29.87884276,6.20208,-0.71064,6.242660133,23.55,3.46,23.80281706,29.49208,3.78936,29.73452592,6.20208,-0.71064,6.242660133,23.29,4.5,23.72075252
24/09/2019 18:00,30.06024,2.32592,30.15009009,6.24024,-0.69408,6.278721391,23.82,3.02,24.01068096,29.79024,3.37592,29.98091451,6.24024,-0.69408,6.278721391,23.55,4.07,23.89910877
24/09/2019 18:30,30.82356,2.17616,30.90028355,5.44356,-0.57384,5.473722483,25.38,2.75,25.52855068,30.54356,3.22616,30.7134688,5.44356,-0.57384,5.473722483,25.1,3.8,25.38601977
24/09/2019 19:00,31.4324,2.14704,31.50564315,5.5224,-0.55296,5.550015002,25.91,2.7,26.05029942,31.1624,3.17704,31.32393265,5.5224,-0.55296,5.550015002,25.64,3.73,25.90989193
24/09/2019 19:30,32.0104,2.33216,32.09524386,5.0004,-0.53784,5.029241695,27.01,2.87,27.16205073,31.7104,3.46216,31.89884042,5.0004,-0.53784,5.029241695,26.71,4,27.00785256
24/09/2019 20:00,32.95092,2.01228,33.01230679,4.84092,-0.47772,4.864434484,28.11,2.49,28.22006733,32.63092,3.09228,32.77711299,4.84092,-0.47772,4.864434484,27.79,3.57,28.01836897
24/09/2019 20:30,32.6984,1.2428,32.72200963,4.2984,-0.3672,4.314055911,28.4,1.61,28.44559896,32.3584,2.3428,32.44310038,4.2984,-0.3672,4.314055911,28.06,2.71,28.19056048
24/09/2019 21:00,30.50832,0.84508,30.52002211,4.10832,-0.30492,4.119620059,26.4,1.15,26.42503548,30.20832,1.95508,30.2715202,4.10832,-0.30492,4.119620059,26.1,2.26,26.19766402
24/09/2019 21:30,26.64404,0.95148,26.66102364,5.05404,-0.48852,5.077595111,21.59,1.44,21.63796894,26.34404,2.09148,26.42693195,5.05404,-0.48852,5.077595111,21.29,2.58,21.44575716
24/09/2019 22:00,24.95088,0.091,24.95104595,4.34088,-0.369,4.356535341,20.61,0.46,20.61513279,24.68088,1.241,24.71206018,4.34088,-0.369,4.356535341,20.34,1.61,20.40361978
24/09/2019 22:30,23.25912,-0.44584,23.26339263,4.20912,-0.28584,4.218814488,19.05,-0.16,19.0506719,22.99912,0.64416,23.00813906,4.20912,-0.28584,4.218814488,18.79,0.93,18.81300082
24/09/2019 23:00,23.41588,-1.63244,23.47271387,2.40588,-0.08244,2.407292032,21.01,-1.55,21.06709757,23.16588,-0.53244,23.17199794,2.40588,-0.08244,2.407292032,20.76,-0.45,20.76487659
