Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
24/09/2019 23:30,20.75792,-1.78424,20.83446076,2.43792,-0.08424,2.439374982,18.32,-1.7,18.39870648,20.51792,-0.64424,20.52803172,2.43792,-0.08424,2.439374982,18.08,-0.56,18.08867049
25/09/2019 00:00,18.59548,-1.86456,18.68872549,2.71548,-0.12456,2.718335304,15.88,-1.74,15.97504304,18.37548,-0.72456,18.38975944,2.71548,-0.12456,2.718335304,15.66,-0.6,15.67149004
25/09/2019 00:30,16.17752,-1.921,16.29117535,3.28752,-0.171,3.291964269,12.89,-1.75,13.00825123,15.95752,-0.781,15.97662059,3.28752,-0.171,3.291964269,12.67,-0.61,12.68467579
25/09/2019 01:00,15.13004,-2.02284,15.26466482,3.74004,-0.22284,3.746672773,11.39,-1.8,11.53135291,14.94004,-0.87284,14.96551519,3.74004,-0.22284,3.746672773,11.2,-0.65,11.21884575
25/09/2019 01:30,15.06588,-2.1732,15.22181127,3.39588,-0.2232,3.403207195,11.67,-1.95,11.83179614,14.87588,-1.0432,14.91241335,3.39588,-0.2232,3.403207195,11.48,-0.82,11.50924846
25/09/2019 02:00,14.48272,-2.25092,14.65659645,3.49272,-0.34092,3.509318943,10.99,-1.91,11.1547389,14.29272,-1.10092,14.33505737,3.49272,-0.34092,3.509318943,10.8,-0.76,10.82670772
25/09/2019 02:30,13.18952,-1.86368,13.32053831,4.88952,-0.55368,4.920768982,8.3,-1.31,8.4027436,13.00952,-0.71368,13.02908093,4.88952,-0.55368,4.920768982,8.12,-0.16,8.121576202
25/09/2019 03:00,12.74576,-1.86008,12.88077232,4.41576,-0.55008,4.449890379,8.33,-1.31,8.432378075,12.56576,-0.71008,12.58580701,4.41576,-0.55008,4.449890379,8.15,-0.16,8.151570401
25/09/2019 03:30,13.27528,-1.99908,13.42495363,3.90528,-0.46908,3.933350725,9.37,-1.53,9.4940929,13.06528,-0.84908,13.09284073,3.90528,-0.46908,3.933350725,9.16,-0.38,9.167878708
25/09/2019 04:00,12.14084,-1.37324,12.21825618,4.83084,-0.63324,4.872166664,7.31,-0.74,7.34736007,11.97084,-0.23324,11.97311201,4.83084,-0.63324,4.872166664,7.14,0.4,7.151195704
25/09/2019 04:30,14.3722,-2.032,14.51513544,3.0222,-0.252,3.032688055,11.35,-1.78,11.48872926,14.1722,-0.892,14.20024355,3.0222,-0.252,3.032688055,11.15,-0.64,11.16835261
25/09/2019 05:00,16.70012,-2.46016,16.88035531,1.77012,-0.11016,1.773544485,14.93,-2.35,15.11381487,16.50012,-1.35016,16.5552678,1.77012,-0.11016,1.773544485,14.73,-1.24,14.78210066
25/09/2019 05:30,17.08148,-2.08824,17.20865205,1.94148,-0.13824,1.946395358,15.14,-1.95,15.26506141,16.86148,-0.96824,16.88925684,1.94148,-0.13824,1.946395358,14.92,-0.83,14.94306863
25/09/2019 06:00,17.16428,-1.50044,17.22973674,2.83428,-0.28044,2.848120382,14.33,-1.22,14.38183924,16.95428,-0.38044,16.95854784,2.83428,-0.28044,2.848120382,14.12,-0.1,14.1203541
25/09/2019 06:30,19.68124,-0.5212,19.68814002,3.35124,-0.3312,3.367566329,16.33,-0.19,16.33110529,19.46124,0.5888,19.47014504,3.35124,-0.3312,3.367566329,16.11,0.92,16.13624801
25/09/2019 07:00,24.17656,-0.08764,24.17671885,2.44656,-0.19764,2.454529976,21.73,0.11,21.73027842,23.91656,0.98236,23.93672646,2.44656,-0.19764,2.454529976,21.47,1.18,21.50240219
25/09/2019 07:30,27.46732,0.80528,27.47912196,2.40732,-0.23472,2.418735839,25.06,1.04,25.08157092,27.18732,1.85528,27.25054922,2.40732,-0.23472,2.418735839,24.78,2.09,24.86798142
25/09/2019 08:00,30.30128,1.21652,30.32569027,1.60128,-0.12348,1.606033919,28.7,1.34,28.7312652,30.00128,2.24652,30.08527304,1.60128,-0.12348,1.606033919,28.4,2.37,28.49871752
25/09/2019 08:30,31.375,1.89332,31.43207415,1.845,-0.16668,1.852513758,29.53,2.06,29.60176515,31.055,2.89332,31.18949063,1.845,-0.16668,1.852513758,29.21,3.06,29.36984338
25/09/2019 09:00,31.67664,2.4184,31.76882403,2.09664,-0.2016,2.106310008,29.58,2.62,29.69580442,31.34664,3.4884,31.54014543,2.09664,-0.2016,2.106310008,29.25,3.69,29.48183509
25/09/2019 09:30,31.23328,2.80348,31.35884691,2.75328,-0.32652,2.772573907,28.48,3.13,28.65147989,30.90328,3.88348,31.14633416,2.75328,-0.32652,2.772573907,28.15,4.21,28.46307432
25/09/2019 10:00,32.11516,2.59224,32.21960909,2.13516,-0.25776,2.150662327,29.98,2.85,30.11516063,31.77516,3.68224,31.98780525,2.13516,-0.25776,2.150662327,29.64,3.94,29.9007224
25/09/2019 10:30,32.19924,2.5716,32.30176749,2.19924,-0.2484,2.213223698,30,2.82,30.13224851,31.86924,3.6516,32.07775928,2.19924,-0.2484,2.213223698,29.67,3.9,29.9252218
25/09/2019 11:00,32.5582,2.66812,32.66734228,2.5182,-0.28188,2.533927303,30.04,2.95,30.18450099,32.2182,3.74812,32.43548697,2.5182,-0.28188,2.533927303,29.7,4.03,29.97216876
25/09/2019 11:30,32.424,2.80644,32.54522824,2.754,-0.31356,2.771792899,29.67,3.12,29.83359348,32.094,3.88644,32.32845885,2.754,-0.31356,2.771792899,29.34,4.2,29.63908905
25/09/2019 12:00,32.22048,2.93768,32.35412331,2.94048,-0.29232,2.954974384,29.28,3.23,29.45761871,31.88048,4.01768,32.13264318,2.94048,-0.29232,2.954974384,28.94,4.31,29.25918146
25/09/2019 12:30,32.35168,2.7432,32.46777395,2.82168,-0.3168,2.839408435,29.53,3.06,29.68812052,32.02168,3.8232,32.24910616,2.82168,-0.3168,2.839408435,29.2,4.14,29.49202604
25/09/2019 13:00,31.90708,2.74212,32.02469323,2.91708,-0.31788,2.934348892,28.99,3.06,29.15104972,31.58708,3.83212,31.81868581,2.91708,-0.31788,2.934348892,28.67,4.15,28.96880046
25/09/2019 13:30,30.64288,2.735,30.76469275,3.15288,-0.315,3.168576541,27.49,3.05,27.65868037,30.33288,3.825,30.57309657,3.15288,-0.315,3.168576541,27.18,4.14,27.49349014
25/09/2019 14:00,29.44788,3.47488,29.65219094,4.27788,-0.55512,4.31374727,25.17,4.03,25.49058257,29.13788,4.56488,29.49329043,4.27788,-0.55512,4.31374727,24.86,5.12,25.38176511
25/09/2019 14:30,28.89824,3.33632,29.09019261,4.81824,-0.64368,4.861045221,24.08,3.98,24.4066958,28.58824,4.44632,28.93194131,4.81824,-0.64368,4.861045221,23.77,5.09,24.3088667
25/09/2019 15:00,29.50992,2.97936,29.65993871,4.48992,-0.44064,4.511490354,25.02,3.42,25.25265927,29.20992,4.07936,29.49339934,4.48992,-0.44064,4.511490354,24.72,4.52,25.12983884
25/09/2019 15:30,28.50328,2.80424,28.64089267,4.82328,-0.54576,4.854058502,23.68,3.35,23.91578767,28.21328,3.91424,28.48351178,4.82328,-0.54576,4.854058502,23.39,4.46,23.81141953
25/09/2019 16:00,29.72604,2.649,29.84383781,4.67604,-0.621,4.717095619,25.05,3.27,25.26252956,29.39604,3.759,29.63540532,4.67604,-0.621,4.717095619,24.72,4.38,25.10503535
25/09/2019 16:30,30.96516,2.17176,31.04122542,3.66516,-0.40824,3.687825609,27.3,2.58,27.42164109,30.64516,3.28176,30.8203793,3.66516,-0.40824,3.687825609,26.98,3.69,27.2311678
25/09/2019 17:00,32.71724,1.58784,32.75574803,2.75724,-0.27216,2.770639544,29.96,1.86,30.01768146,32.37724,2.69784,32.4894446,2.75724,-0.27216,2.770639544,29.62,2.97,29.76852868
25/09/2019 17:30,33.892,1.12904,33.91080057,2.142,-0.21096,2.15236338,31.75,1.34,31.77826458,33.532,2.21904,33.60534426,2.142,-0.21096,2.15236338,31.39,2.43,31.48391653
25/09/2019 18:00,35.12644,0.94148,35.13905479,1.03644,-0.12852,1.044377932,34.09,1.07,34.10678818,34.74644,2.04148,34.80636053,1.03644,-0.12852,1.044377932,33.71,2.17,33.77977205
25/09/2019 18:30,36.04152,1.14648,36.05975014,1.09152,-0.08352,1.094710693,34.95,1.23,34.97163708,35.66152,2.23648,35.73158059,1.09152,-0.08352,1.094710693,34.57,2.32,34.64776039
25/09/2019 19:00,37.1174,1.20132,37.13683552,0.9774,-0.05868,0.979159896,36.14,1.26,36.16195791,36.7274,2.28132,36.79818381,0.9774,-0.05868,0.979159896,35.75,2.34,35.82649997
25/09/2019 19:30,35.34416,1.66416,35.38331633,2.32416,-0.19584,2.33239641,33.02,1.86,33.07234494,34.99416,2.74416,35.10159039,2.32416,-0.19584,2.33239641,32.67,2.94,32.80201975
25/09/2019 20:00,34.89428,1.51024,34.92694664,3.10428,-0.23976,3.113525201,31.79,1.75,31.83813123,34.54428,2.62024,34.64351221,3.10428,-0.23976,3.113525201,31.44,2.86,31.5698147
25/09/2019 20:30,33.21812,1.2914,33.243213,3.22812,-0.2286,3.236204056,29.99,1.52,30.0284948,32.87812,2.4014,32.96570182,3.22812,-0.2286,3.236204056,29.65,2.63,29.76641396
25/09/2019 21:00,31.52212,0.4858,31.52586321,3.28212,-0.2142,3.289102208,28.24,0.7,28.24867431,31.20212,1.6058,31.24341348,3.28212,-0.2142,3.289102208,27.92,1.82,27.9792566
25/09/2019 21:30,29.56436,-0.0278,29.56437307,3.11436,-0.2178,3.121966536,26.45,0.19,26.45068241,29.25436,1.0922,29.27474133,3.11436,-0.2178,3.121966536,26.14,1.31,26.17280459
25/09/2019 22:00,25.81932,-0.09448,25.81949286,4.27932,-0.38448,4.296557288,21.54,0.29,21.54195209,25.53932,1.04552,25.56071161,4.27932,-0.38448,4.296557288,21.26,1.43,21.30803839
25/09/2019 22:30,22.62828,-0.18264,22.62901706,4.95828,-0.42264,4.976260155,17.67,0.24,17.67162981,22.37828,0.97736,22.39961268,4.95828,-0.42264,4.976260155,17.42,1.4,17.47616663
25/09/2019 23:00,19.84588,-0.576,19.85423705,5.10588,-0.486,5.12895765,14.74,-0.09,14.74027476,19.61588,0.614,19.62548711,5.10588,-0.486,5.12895765,14.51,1.1,14.55163565
25/09/2019 23:30,17.96324,-1.0804,17.99570103,5.22324,-0.5004,5.247155063,12.74,-0.58,12.75319568,17.75324,0.1296,17.75371304,5.22324,-0.5004,5.247155063,12.53,0.63,12.54582799
26/09/2019 00:00,16.0964,-1.22308,16.1428008,4.7664,-0.43308,4.786034606,11.33,-0.79,11.35750853,15.8864,-0.00308,15.8864003,4.7664,-0.43308,4.786034606,11.12,0.43,11.12831074
26/09/2019 00:30,15.05684,-1.76256,15.15965199,4.95684,-0.41256,4.973979145,10.1,-1.35,10.18982335,14.87684,-0.42256,14.88283996,4.95684,-0.41256,4.973979145,9.92,-0.01,9.92000504
26/09/2019 01:00,14.45092,-2.01788,14.59112499,4.57092,-0.31788,4.581959989,9.88,-1.7,10.02518828,14.30092,-0.47788,14.3089022,4.57092,-0.31788,4.581959989,9.73,-0.16,9.73131543
26/09/2019 01:30,13.12772,-1.8014,13.25073863,4.97772,-0.4014,4.993878088,8.15,-1.4,8.269371197,12.99772,-0.2514,13.00015104,4.97772,-0.4014,4.993878088,8.02,0.15,8.02140262
26/09/2019 02:00,13.28736,-1.99968,13.43698835,5.15736,-0.49968,5.181509652,8.13,-1.5,8.267218396,13.15736,-0.42968,13.16437416,5.15736,-0.49968,5.181509652,8,0.07,8.000306244
26/09/2019 02:30,12.91476,-1.81992,13.04235924,4.87476,-0.52992,4.903478384,8.04,-1.29,8.142831203,12.76476,-0.24992,12.76720635,4.87476,-0.52992,4.903478384,7.89,0.28,7.894966751
26/09/2019 03:00,13.16676,-2.18504,13.34683366,4.58676,-0.45504,4.609276375,8.58,-1.73,8.752673877,13.01676,-0.60504,13.03081403,4.58676,-0.45504,4.609276375,8.43,-0.15,8.431334414
26/09/2019 03:30,15.11248,-2.77452,15.36505818,2.92248,-0.16452,2.927107135,12.19,-2.61,12.46628253,14.96248,-1.19452,15.01008614,2.92248,-0.16452,2.927107135,12.04,-1.03,12.08397699
26/09/2019 04:00,12.5892,-1.65444,12.69744574,4.9392,-0.51444,4.96591836,7.65,-1.14,7.734474772,12.4692,-0.10444,12.46963738,4.9392,-0.51444,4.96591836,7.53,0.41,7.541153758
26/09/2019 04:30,9.77412,-0.45416,9.784665711,8.12412,-1.15416,8.205693821,1.65,0.7,1.792344833,9.67412,1.11584,9.738259428,8.12412,-1.15416,8.205693821,1.55,2.27,2.748708788
26/09/2019 05:00,10.04444,-0.371,10.05128927,7.98444,-1.161,8.068407719,2.06,0.79,2.206286473,9.91444,1.209,9.987882734,7.98444,-1.161,8.068407719,1.93,2.37,3.056435833
26/09/2019 05:30,12.55948,-0.94152,12.59472103,6.18948,-0.82152,6.243761509,6.37,-0.12,6.371130198,12.42948,0.59848,12.44388008,6.18948,-0.82152,6.243761509,6.24,1.42,6.399531233
26/09/2019 06:00,15.08764,-1.29228,15.14288177,5.32764,-0.60228,5.361575251,9.76,-0.69,9.784359969,14.92764,0.25772,14.92986455,5.32764,-0.60228,5.361575251,9.6,0.86,9.638443858
26/09/2019 06:30,18.78152,-0.4978,18.78811588,4.87152,-0.4878,4.895881529,13.91,-0.01,13.91000359,18.62152,1.0222,18.64955495,4.87152,-0.4878,4.895881529,13.75,1.51,13.83266424
26/09/2019 07:00,22.46432,0.0638,22.4644106,4.77432,-0.4662,4.797027611,17.69,0.53,17.69793773,22.27432,1.5638,22.32914691,4.77432,-0.4662,4.797027611,17.5,2.03,17.61734657
26/09/2019 07:30,27.15268,4.5144,27.52540351,3.80268,-0.3456,3.818352333,23.35,4.86,23.8504109,26.33268,-1.3756,26.36858569,3.80268,-0.3456,3.818352333,22.53,-1.03,22.55353187
26/09/2019 08:00,29.7532,5.78236,30.30987624,2.9232,-0.19764,2.929873685,26.83,5.98,27.48834844,28.6832,-2.50764,28.79260705,2.9232,-0.19764,2.929873685,25.76,-2.31,25.86336598
26/09/2019 08:30,30.63536,6.34632,31.28579646,3.10536,-0.19368,3.111394008,27.53,6.54,28.29615698,29.52536,-1.94368,29.5892679,3.10536,-0.19368,3.111394008,26.42,-1.75,26.47789455
26/09/2019 09:00,27.75112,7.75952,28.81553074,7.79112,-0.51048,7.807825605,19.96,8.27,21.60542756,26.87112,-0.53048,26.87635576,7.79112,-0.51048,7.807825605,19.08,-0.02,19.08001048
26/09/2019 09:30,29.34408,7.97312,30.407987,5.28408,-0.59688,5.317684381,24.06,8.57,25.54072239,28.32408,-0.31688,28.32585252,5.28408,-0.59688,5.317684381,23.04,0.28,23.04170133
26/09/2019 10:00,28.9964,7.84044,30.03770484,5.6664,-0.70956,5.710653584,23.33,8.55,24.84736203,28.0164,-0.45956,28.02016889,5.6664,-0.70956,5.710653584,22.35,0.25,22.35139817
26/09/2019 10:30,27.13176,8.23076,28.35273904,7.42176,-0.93924,7.480955372,19.71,9.17,21.73874421,26.24176,-0.02924,26.24177629,7.42176,-0.93924,7.480955372,18.82,0.91,18.84198769
26/09/2019 11:00,24.18036,8.17656,25.525398,9.00036,-1.33344,9.098601121,15.18,9.51,17.91291434,23.43036,-0.06344,23.43044588,9.00036,-1.33344,9.098601121,14.43,1.27,14.48577923
26/09/2019 11:30,21.43136,3.999,21.80126585,9.17136,-1.251,9.256286796,12.26,5.25,13.33679497,20.72136,-4.291,21.16098866,9.17136,-1.251,9.256286796,11.55,-3.04,11.94337055
26/09/2019 12:00,20.80096,4.01544,21.1849875,9.48096,-1.29456,9.568933489,11.32,5.31,12.5035395,20.12096,-4.32456,20.58044826,9.48096,-1.29456,9.568933489,10.64,-3.03,11.063024
26/09/2019 12:30,20.97748,3.88904,21.33493143,9.26748,-1.29096,9.356963357,11.71,5.18,12.80454997,20.28748,-4.45096,20.76999975,9.26748,-1.29096,9.356963357,11.02,-3.16,11.46411793
26/09/2019 13:00,20.19,3.7328,20.53216734,9.99,-1.3572,10.08177027,10.2,5.09,11.39947806,19.55,-4.5972,20.08324545,9.99,-1.3572,10.08177027,9.56,-3.24,10.0941171
26/09/2019 13:30,19.69456,3.65744,20.03128955,9.66456,-1.40256,9.765802299,10.03,5.06,11.23407762,19.05456,-4.66256,19.61672048,9.66456,-1.40256,9.765802299,9.39,-3.26,9.939803821
26/09/2019 14:00,19.90744,3.84704,20.2757462,9.84744,-1.36296,9.941314527,10.06,5.21,11.32906439,19.25744,-4.46296,19.76782758,9.84744,-1.36296,9.941314527,9.41,-3.1,9.907476974
26/09/2019 14:30,20.00628,3.63916,20.3345697,9.38628,-1.32084,9.478758914,10.62,4.96,11.72117742,19.35628,-4.63084,19.9025188,9.38628,-1.32084,9.478758914,9.97,-3.31,10.505094
26/09/2019 15:00,19.43384,3.41348,19.73134519,9.39384,-1.31652,9.485644673,10.04,4.73,11.09840079,18.78384,-4.83652,19.39650924,9.39384,-1.31652,9.485644673,9.39,-3.52,10.02808556
26/09/2019 15:30,20.53388,3.23472,20.78710276,8.54388,-1.20528,8.628475261,11.99,4.44,12.7856834,19.83388,-5.13528,20.48789634,8.54388,-1.20528,8.628475261,11.29,-3.93,11.95445524
26/09/2019 16:00,20.4052,3.39076,20.68500521,9.1152,-1.29924,9.207328365,11.29,4.69,12.22539161,19.7152,-5.01924,20.34408713,9.1152,-1.29924,9.207328365,10.6,-3.72,11.23380612
26/09/2019 16:30,21.1292,2.8724,21.32354976,8.8992,-1.3176,8.996212003,12.23,4.19,12.92783818,20.4192,-5.5076,21.14893346,8.8992,-1.3176,8.996212003,11.52,-4.19,12.2583237
26/09/2019 17:00,21.49752,2.58736,21.65266261,8.41752,-1.14264,8.494720073,13.08,3.73,13.60144478,20.76752,-5.75264,21.54954185,8.41752,-1.14264,8.494720073,12.35,-4.61,13.18235942
26/09/2019 17:30,22.24356,2.31596,22.36380183,8.05356,-1.09404,8.12753051,14.19,3.41,14.59397821,21.47356,-6.00404,22.29713604,8.05356,-1.09404,8.12753051,13.42,-4.91,14.290014
26/09/2019 18:00,22.66464,2.2386,22.7749256,7.78464,-1.0314,7.852668711,14.88,3.27,15.2350681,21.88464,-6.0514,22.70587831,7.78464,-1.0314,7.852668711,14.1,-5.02,14.96697698
26/09/2019 18:30,23.15012,2.46744,23.28124387,7.62012,-1.04256,7.691109164,15.53,3.51,15.92171473,22.35012,-5.83256,23.0986281,7.62012,-1.04256,7.691109164,14.73,-4.79,15.48925434
26/09/2019 19:00,25.59816,2.77456,25.74808689,11.28816,-0.95544,11.32852249,14.31,3.73,14.78813714,24.84816,-5.48544,25.44643604,11.28816,-0.95544,11.32852249,13.56,-4.53,14.29666045
26/09/2019 19:30,25.67536,1.682,25.73039516,11.65536,-0.828,11.68473366,14.02,2.51,14.24291052,24.92536,-6.548,25.77110543,11.65536,-0.828,11.68473366,13.27,-5.72,14.4503045
26/09/2019 20:00,25.46584,1.51236,25.51070833,11.98584,-1.00764,12.02812117,13.48,2.52,13.71352617,24.73584,-6.75764,25.64229863,11.98584,-1.00764,12.02812117,12.75,-5.75,13.98660073
26/09/2019 20:30,24.59512,1.11092,24.62019641,11.53512,-0.82908,11.56487644,13.06,1.94,13.20330262,23.85512,-7.14908,24.90333502,11.53512,-0.82908,11.56487644,12.32,-6.32,13.84647247
26/09/2019 21:00,23.75908,0.00044,23.75908,5.77908,-0.52956,5.803292121,17.98,0.53,17.98780976,22.89908,-8.29956,24.35673543,5.77908,-0.52956,5.803292121,17.12,-7.77,18.80072605
26/09/2019 21:30,20.29824,0.17744,20.29901554,7.33824,-0.95256,7.399806541,12.96,1.13,13.00916984,19.56824,-8.16256,21.2024386,7.33824,-0.95256,7.399806541,12.23,-7.21,14.19707716
26/09/2019 22:00,18.28444,-4.47376,18.82379544,7.26444,-0.92376,7.322938007,11.02,-3.55,11.57768975,17.89444,-7.00376,19.21623369,7.26444,-0.92376,7.322938007,10.63,-6.08,12.24595035
26/09/2019 22:30,16.20532,-7.74228,17.9598245,6.83532,-0.78228,6.879939062,9.37,-6.96,11.67212491,16.04532,-6.11228,17.17009787,6.83532,-0.78228,6.879939062,9.21,-5.33,10.64109957
26/09/2019 23:00,14.14644,-6.54908,15.58884901,7.69644,-1.09908,7.774520276,6.45,-5.45,8.444228798,13.99644,-4.91908,14.83568943,7.69644,-1.09908,7.774520276,6.3,-3.82,7.367659058
26/09/2019 23:30,12.70976,-6.878,14.45146647,7.25976,-0.918,7.317570584,5.45,-5.96,8.076143882,12.55976,-5.248,13.61209298,7.25976,-0.918,7.317570584,5.3,-4.33,6.84389509
27/09/2019 00:00,11.25204,-7.0506,13.27853021,7.23204,-0.9306,7.291667774,4.02,-6.12,7.32221278,11.11204,-5.4106,12.35928903,7.23204,-0.9306,7.291667774,3.88,-4.48,5.926617923
27/09/2019 00:30,10.39948,-7.23536,12.66884441,7.17948,-0.85536,7.230254062,3.22,-6.38,7.14652363,10.25948,-5.56536,11.67176772,7.17948,-0.85536,7.230254062,3.08,-4.71,5.627654929
27/09/2019 01:00,9.6568,-7.46408,12.20517417,7.0668,-0.87408,7.120651521,2.59,-6.59,7.080692057,9.5168,-5.79408,11.14185107,7.0668,-0.87408,7.120651521,2.45,-4.92,5.496262366
27/09/2019 01:30,8.81396,-7.37652,11.49343022,7.47396,-1.04652,7.546872345,1.34,-6.33,6.470278201,8.67396,-5.70652,10.38277191,7.47396,-1.04652,7.546872345,1.2,-4.66,4.8120266
27/09/2019 02:00,8.55824,-7.33376,11.27064806,7.24824,-0.92376,7.306867703,1.31,-6.41,6.54249188,8.41824,-5.66376,10.14617869,7.24824,-0.92376,7.306867703,1.17,-4.74,4.882263819
27/09/2019 02:30,8.91012,-7.68364,11.7655668,6.45012,-0.68364,6.486247888,2.46,-7,7.419676543,8.78012,-6.09364,10.68751401,6.45012,-0.68364,6.486247888,2.33,-5.41,5.890415945
27/09/2019 03:00,9.55816,-7.84672,12.36646422,5.52816,-0.48672,5.549544967,4.03,-7.36,8.391096472,9.43816,-6.29672,11.34581627,5.52816,-0.48672,5.549544967,3.91,-5.81,7.003156431
27/09/2019 03:30,8.03056,-7.13416,10.74179374,6.64056,-0.79416,6.687879127,1.39,-6.34,6.49058549,7.91056,-5.59416,9.688734985,6.64056,-0.79416,6.687879127,1.27,-4.8,4.965168678
27/09/2019 04:00,8.15192,-7.11016,10.81703171,6.90192,-0.92016,6.962987442,1.25,-6.19,6.314950514,8.04192,-5.57016,9.782594733,6.90192,-0.92016,6.962987442,1.14,-4.65,4.787702998
27/09/2019 04:30,8.28368,-6.94576,10.8103162,6.85368,-0.81576,6.902057224,1.43,-6.13,6.294584974,8.15368,-5.39576,9.777357696,6.85368,-0.81576,6.902057224,1.3,-4.58,4.76092428
27/09/2019 05:00,8.6748,-7.18696,11.26519192,6.6348,-0.78696,6.681308037,2.04,-6.4,6.717261347,8.5448,-5.64696,10.24215623,6.6348,-0.78696,6.681308037,1.91,-4.86,5.221848332
27/09/2019 05:30,9.4928,-7.19196,11.90955669,6.3828,-0.74196,6.425779368,3.11,-6.45,7.160628464,9.3728,-5.66196,10.95021328,6.3828,-0.74196,6.425779368,2.99,-4.92,5.757299714
27/09/2019 06:00,9.95688,-6.9166,12.12348196,6.71688,-0.7866,6.762781713,3.24,-6.13,6.93357772,9.81688,-5.3666,11.18800825,6.71688,-0.7866,6.762781713,3.1,-4.58,5.530497265
27/09/2019 06:30,12.22236,-6.1816,13.69665151,7.36236,-1.0116,7.431532771,4.86,-5.17,7.095667692,12.09236,-4.6716,12.96337213,7.36236,-1.0116,7.431532771,4.73,-3.66,5.980677219
27/09/2019 07:00,15.52032,-8.20952,17.557806,6.43032,-0.74952,6.473854766,9.09,-7.46,11.75923892,15.58032,-1.98952,15.70683167,6.43032,-0.74952,6.473854766,9.15,-1.24,9.233639586
27/09/2019 07:30,18.43404,-9.48088,20.72922855,6.22404,-0.65088,6.257980401,12.21,-8.83,15.06827794,18.72404,0.54912,18.73209029,6.22404,-0.65088,6.257980401,12.5,1.2,12.5574679
27/09/2019 08:00,19.04384,-9.63672,21.34324751,7.23384,-0.93672,7.294236458,11.81,-8.7,14.66854117,19.32384,0.35328,19.32706908,7.23384,-0.93672,7.294236458,12.09,1.29,12.15862657
27/09/2019 08:30,19.5744,-8.80528,21.4636924,8.4744,-1.29528,8.572817835,11.1,-7.51,13.40186927,19.8444,1.24472,19.88339858,8.4744,-1.29528,8.572817835,11.37,2.54,11.65025751
27/09/2019 09:00,19.83904,-8.5476,21.60205948,8.15904,-1.1376,8.237965009,11.68,-7.41,13.83222686,20.11904,1.4824,20.17357877,8.15904,-1.1376,8.237965009,11.96,2.62,12.24361058
27/09/2019 09:30,19.8906,-8.35068,21.57243206,8.7606,-1.30068,8.856629202,11.13,-7.05,13.17495351,20.1606,1.62932,20.22633125,8.7606,-1.30068,8.856629202,11.4,2.93,11.77050976
27/09/2019 10:00,19.95196,-8.27624,21.60039019,9.11196,-1.41624,9.221363824,10.84,-6.86,12.82829685,20.22196,1.73376,20.29614717,9.11196,-1.41624,9.221363824,11.11,3.15,11.54792622
27/09/2019 10:30,20.10148,-8.26372,21.73381159,9.05148,-1.41372,9.161216864,11.05,-6.85,13.0009615,20.37148,1.82628,20.45317814,9.05148,-1.41372,9.161216864,11.32,3.24,11.77454882
27/09/2019 11:00,21.57004,-7.63836,22.88255163,18.32004,-2.08836,18.43868523,3.25,-5.55,6.431562796,21.75004,2.55164,21.89920333,18.32004,-2.08836,18.43868523,3.43,4.64,5.770138647
27/09/2019 11:30,23.5916,-7.2014,24.66624723,25.0416,-2.4714,25.16325791,-1.45,-4.73,4.947261869,23.6716,3.0486,23.86710306,25.0416,-2.4714,25.16325791,-1.37,5.52,5.687468681
27/09/2019 12:00,22.53728,-7.46488,23.7413863,20.53728,-2.05488,20.63982562,2,-5.41,5.767850553,22.66728,2.74512,22.83289877,20.53728,-2.05488,20.63982562,2.13,4.8,5.251371249
27/09/2019 12:30,21.6152,-8.43616,23.20313915,10.0152,-1.58616,10.14002636,11.6,-6.85,13.47154408,21.8952,1.75384,21.96533036,10.0152,-1.58616,10.14002636,11.88,3.34,12.34058345
27/09/2019 13:00,19.4822,-8.47728,21.24665604,10.4922,-1.63728,10.61917825,8.99,-6.84,11.2962693,19.7322,1.72272,19.80725829,10.4922,-1.63728,10.61917825,9.24,3.36,9.831947925
27/09/2019 13:30,20.40368,-8.66844,22.16871691,9.82368,-1.64844,9.961026211,10.58,-7.02,12.69711778,20.66368,1.62156,20.72720743,9.82368,-1.64844,9.961026211,10.84,3.27,11.32247764
27/09/2019 14:00,19.75604,-8.87496,21.6579323,10.07604,-1.70496,10.21926958,9.68,-7.17,12.04621517,20.01604,1.42504,20.06670367,10.07604,-1.70496,10.21926958,9.94,3.13,10.42115637
27/09/2019 14:30,19.29652,-8.87672,21.24033526,10.40652,-1.74672,10.55209407,8.89,-7.13,11.39600807,19.53652,1.49328,19.59350655,10.40652,-1.74672,10.55209407,9.13,3.24,9.687853219
27/09/2019 15:00,17.94144,-9.18956,20.15795829,10.35144,-1.69956,10.49003405,7.59,-7.49,10.66340471,18.16144,1.14044,18.1972115,10.35144,-1.69956,10.49003405,7.81,2.84,8.310336937
27/09/2019 15:30,17.56956,-8.56416,19.5456971,10.24956,-1.69416,10.3886312,7.32,-6.87,10.03888938,17.78956,1.80584,17.8809816,10.24956,-1.69416,10.3886312,7.54,3.5,8.312737215
27/09/2019 16:00,18.72504,-8.31044,20.48634999,9.72504,-1.63044,9.860767597,9,-6.68,11.2081399,18.96504,2.08956,19.07980616,9.72504,-1.63044,9.860767597,9.24,3.72,9.960722865
27/09/2019 16:30,19.29692,-8.62012,21.13474841,9.91692,-1.68012,10.05823571,9.38,-6.94,11.66824751,19.53692,1.77988,19.61782903,9.91692,-1.68012,10.05823571,9.62,3.46,10.22330671
27/09/2019 17:00,19.87096,-8.6832,21.68531793,8.67096,-1.3032,8.768345201,11.2,-7.38,13.41284459,20.14096,1.5468,20.20026881,8.67096,-1.3032,8.768345201,11.47,2.85,11.8187732
27/09/2019 17:30,21.1738,-9.06988,23.03459419,7.2738,-1.01988,7.344952121,13.9,-8.05,16.06276751,21.4838,1.08012,21.51093493,7.2738,-1.01988,7.344952121,14.21,2.1,14.3643343
27/09/2019 18:00,21.62172,-8.95952,23.40452466,6.92172,-1.01952,6.996401131,14.7,-7.94,16.70729182,21.95172,1.18048,21.98343795,6.92172,-1.01952,6.996401131,15.03,2.2,15.190158
27/09/2019 18:30,21.66952,-8.94892,23.44464259,6.50952,-0.98892,6.584209398,15.16,-7.96,17.12271007,22.00952,1.14108,22.0390797,6.50952,-0.98892,6.584209398,15.5,2.13,15.64566713
27/09/2019 19:00,22.297,-9.32512,24.168452,4.797,-0.64512,4.840184791,17.5,-8.68,19.53439019,22.667,0.73488,22.67890953,4.797,-0.64512,4.840184791,17.87,1.38,17.92320563
27/09/2019 19:30,24.73472,-9.63064,26.54346624,3.20472,-0.35064,3.223845326,21.53,-9.28,23.44481393,25.17472,0.36936,25.17742945,3.20472,-0.35064,3.223845326,21.97,0.72,21.98179474
27/09/2019 20:00,25.51588,-10.08028,27.43487155,2.31588,-0.17028,2.322131661,23.2,-9.91,25.22792302,25.99588,-0.03028,25.99589764,2.31588,-0.17028,2.322131661,23.68,0.14,23.68041385
27/09/2019 20:30,25.53268,-11.00888,27.804913,2.09268,-0.12888,2.096644852,23.44,-10.88,25.84198135,26.03268,-0.84888,26.04651657,2.09268,-0.12888,2.096644852,23.94,-0.72,23.95082462
27/09/2019 21:00,23.77852,-11.58212,26.44926307,2.10852,-0.13212,2.112655269,21.67,-11.45,24.50900651,24.22852,-1.52212,24.27628536,2.10852,-0.13212,2.112655269,22.12,-1.39,22.16363012
27/09/2019 21:30,20.31108,-11.4464,23.31437419,4.32108,-0.5364,4.354245896,15.99,-10.91,19.35738102,20.68108,-1.2364,20.71800557,4.32108,-0.5364,4.354245896,16.36,-0.7,16.3749687
27/09/2019 22:00,19.37936,-11.97904,22.78282233,4.05936,-0.41904,4.080931037,15.32,-11.56,19.1920817,19.71936,-1.62904,19.78653406,4.05936,-0.41904,4.080931037,15.66,-1.21,15.70667692
27/09/2019 22:30,19.51484,-9.95316,21.9064916,2.99484,-0.26316,3.006379851,16.52,-9.69,19.15219309,19.88484,0.42684,19.88942066,2.99484,-0.26316,3.006379851,16.89,0.69,16.90408826
27/09/2019 23:00,18.40148,-10.31984,21.09771466,3.02148,-0.24984,3.031791783,15.38,-10.07,18.3833974,18.77148,-0.05984,18.77157538,3.02148,-0.24984,3.031791783,15.75,0.19,15.75114599
27/09/2019 23:30,15.32584,-10.10032,18.35477692,4.87584,-0.58032,4.910253253,10.45,-9.52,14.13622651,15.60584,0.21968,15.60738612,4.87584,-0.58032,4.910253253,10.73,0.8,10.7597816
28/09/2019 00:00,13.21632,-10.2118,16.70185539,5.20632,-0.6318,5.244515152,8.01,-9.58,12.4874537,13.43632,0.1882,13.43763798,5.20632,-0.6318,5.244515152,8.23,0.82,8.270749664
28/09/2019 00:30,12.47912,-10.48496,16.2991663,4.20912,-0.44496,4.232573753,8.27,-10.04,13.00747862,12.72912,-0.12496,12.72973334,4.20912,-0.44496,4.232573753,8.52,0.32,8.526007272
28/09/2019 01:00,11.50712,-10.58092,15.632328,4.94712,-0.61092,4.984698541,6.56,-9.97,11.93459258,11.71712,-0.12092,11.71774393,4.94712,-0.61092,4.984698541,6.77,0.49,6.787709481
28/09/2019 01:30,9.6576,-9.8548,13.79805496,5.3676,-0.6048,5.401565773,4.29,-9.25,10.19640133,9.7776,-0.9048,9.81937497,5.3676,-0.6048,5.401565773,4.41,-0.3,4.420192304
28/09/2019 02:00,8.9912,-7.61744,11.78418727,5.9112,-0.84744,5.971636291,3.08,-6.77,7.437694535,8.8612,-6.05744,10.7337526,5.9112,-0.84744,5.971636291,2.95,-5.21,5.98720302
28/09/2019 02:30,9.34568,-7.90628,12.24136423,5.39568,-0.74628,5.447044749,3.95,-7.16,8.177291728,9.22568,-6.33628,11.19203358,5.39568,-0.74628,5.447044749,3.83,-5.59,6.776208379
28/09/2019 03:00,7.67812,-7.3576,10.63427499,7.54812,-1.2276,7.64729477,0.13,-6.13,6.131378312,7.56812,-5.7976,9.533551599,7.54812,-1.2276,7.64729477,0.02,-4.57,4.570043763
28/09/2019 03:30,7.20336,-7.29144,10.2495606,7.80336,-1.26144,7.904660534,-0.6,-6.03,6.059777224,7.08336,-5.72144,9.105430499,7.80336,-1.26144,7.904660534,-0.72,-4.46,4.517742799
28/09/2019 04:00,6.93176,-7.19124,9.988154456,8.05176,-1.37124,8.167688672,-1.12,-5.82,5.92678665,6.82176,-5.63124,8.845748891,8.05176,-1.37124,8.167688672,-1.23,-4.26,4.434016238
28/09/2019 04:30,7.11544,-7.08504,10.04127871,8.06544,-1.35504,8.178475151,-0.95,-5.73,5.808218315,6.99544,-5.51504,8.907965368,8.06544,-1.35504,8.178475151,-1.07,-4.16,4.295404521
28/09/2019 05:00,7.07996,-7.11528,10.03758154,8.04996,-1.29528,8.1535027,-0.97,-5.82,5.900279654,6.96996,-5.55528,8.912994911,8.04996,-1.29528,8.1535027,-1.08,-4.26,4.394769619
28/09/2019 05:30,7.26436,-7.05796,10.12846117,8.06436,-1.31796,8.171347549,-0.8,-5.74,5.795480998,7.14436,-5.49796,9.014956682,8.06436,-1.31796,8.171347549,-0.92,-4.18,4.280046729
28/09/2019 06:00,7.72052,-6.93184,10.37578117,8.21052,-1.40184,8.32933335,-0.49,-5.53,5.551666416,7.61052,-5.38184,9.321170337,8.21052,-1.40184,8.32933335,-0.6,-3.98,4.02497205
28/09/2019 06:30,8.80472,-7.64092,11.65790516,7.88472,-1.24092,7.98177248,0.92,-6.4,6.465786882,8.66472,-6.11092,10.60286357,7.88472,-1.24092,7.98177248,0.78,-4.87,4.932068532
28/09/2019 07:00,10.8638,-3.19424,11.32366193,7.1838,-1.07424,7.263674966,3.68,-2.12,4.246975394,10.5038,-8.29424,13.38373011,7.1838,-1.07424,7.263674966,3.32,-7.22,7.946747762
28/09/2019 07:30,11.54636,-1.0508,11.5940765,8.22636,-1.4508,8.353311887,3.32,0.4,3.344009569,11.10636,-8.6708,14.09020955,8.22636,-1.4508,8.353311887,2.88,-7.22,7.773210405
28/09/2019 08:00,13.18668,-0.85572,13.21441585,8.08668,-1.39572,8.206243217,5.1,0.54,5.128508555,12.71668,-8.37572,15.22716769,8.08668,-1.39572,8.206243217,4.63,-6.98,8.375995463
28/09/2019 08:30,15.35432,-0.96764,15.38478046,7.74432,-1.27764,7.849003518,7.61,0.31,7.616311443,14.81432,-8.39764,17.02892934,7.74432,-1.27764,7.849003518,7.07,-7.12,10.03390751
28/09/2019 09:00,15.91352,-2.17192,16.06105088,8.00352,-1.32192,8.111954442,7.91,-0.85,7.955538951,15.35352,-9.58192,18.09817027,8.00352,-1.32192,8.111954442,7.35,-8.26,11.05667672
28/09/2019 09:30,17.34092,-1.77444,17.43146993,8.17092,-1.32444,8.277564555,9.17,-0.45,9.1810348,16.76092,-9.13444,19.08838478,8.17092,-1.32444,8.277564555,8.59,-7.81,11.60965977
28/09/2019 10:00,17.86924,-1.67772,17.94782668,8.22924,-1.37772,8.343770333,9.64,-0.3,9.64466692,17.26924,-9.04772,19.49584282,8.22924,-1.37772,8.343770333,9.04,-7.67,11.85539961
28/09/2019 10:30,17.98632,-1.58288,18.05583607,8.71632,-1.44288,8.834938429,9.27,-0.14,9.271057113,17.40632,-8.99288,19.59213788,8.71632,-1.44288,8.834938429,8.69,-7.55,11.51167234
28/09/2019 11:00,18.45872,-1.55968,18.52449583,8.92872,-1.39968,9.037762164,9.53,-0.16,9.531343032,17.85872,-8.95968,19.98023388,8.92872,-1.39968,9.037762164,8.93,-7.56,11.70036324
28/09/2019 11:30,18.88976,-1.6274,18.95973269,8.24976,-1.1574,8.330553092,10.64,-0.47,10.65037558,18.25976,-9.0274,20.36940809,8.24976,-1.1574,8.330553092,10.01,-7.87,12.73330279
28/09/2019 12:00,19.07392,-1.78052,19.15684409,8.95392,-1.28052,9.04502155,10.12,-0.5,10.13234425,18.46392,-9.17052,20.61588656,8.95392,-1.28052,9.04502155,9.51,-7.89,12.35686854
28/09/2019 12:30,18.91,-1.81648,18.9970445,9,-1.26648,9.088672708,9.91,-0.55,9.925250627,18.3,-9.24648,20.50335076,9,-1.26648,9.088672708,9.3,-7.98,12.25440329
28/09/2019 13:00,18.43976,-1.8892,18.53628403,8.87976,-1.3392,8.980177854,9.56,-0.55,9.57580806,17.83976,-9.3092,20.12258039,8.87976,-1.3392,8.980177854,8.96,-7.97,11.99176801
28/09/2019 13:30,18.62416,-2.05592,18.73729283,8.80416,-1.37592,8.911026268,9.82,-0.68,9.843515632,18.01416,-9.48592,20.35909229,8.80416,-1.37592,8.911026268,9.21,-8.11,12.27176434
28/09/2019 14:00,18.65008,-2.34592,18.79704298,8.11008,-1.19592,8.197781545,10.54,-1.15,10.60255158,18.01008,-9.85592,20.5305173,8.11008,-1.19592,8.197781545,9.9,-8.66,13.15315932
28/09/2019 14:30,19.93164,-3.13548,20.17675663,6.55164,-0.82548,6.603438795,13.38,-2.31,13.57794167,19.22164,-10.67548,21.98720804,6.55164,-0.82548,6.603438795,12.67,-9.85,16.04840802
28/09/2019 15:00,20.76636,-2.80984,20.95559373,5.07636,-0.60984,5.112859833,15.69,-2.2,15.84348762,20.00636,-10.38984,22.54336301,5.07636,-0.60984,5.112859833,14.93,-9.78,17.84806152
28/09/2019 15:30,20.79672,-1.63164,20.86062827,4.53672,-0.43164,4.557207637,16.26,-1.2,16.30422031,20.01672,-9.16164,22.01373951,4.53672,-0.43164,4.557207637,15.48,-8.73,17.77198076
28/09/2019 16:00,21.91848,-1.58032,21.9753766,4.84848,-0.31032,4.858400644,17.07,-1.27,17.11717851,21.12848,-9.14032,23.0208192,4.84848,-0.31032,4.858400644,16.28,-8.83,18.52045626
28/09/2019 16:30,22.37048,-1.04492,22.39487069,8.34048,-0.39492,8.349824455,14.03,-0.65,14.04504895,21.67048,-8.55492,23.29799046,8.34048,-0.39492,8.349824455,13.33,-8.16,15.62928341
28/09/2019 17:00,23.58436,-1.2374,23.61679901,7.61436,-0.2574,7.618709403,15.97,-0.98,16.00004062,22.81436,-8.7474,24.4338296,7.61436,-0.2574,7.618709403,15.2,-8.49,17.41034463
28/09/2019 17:30,25.90604,-1.53992,25.951768,6.11604,-0.07992,6.116562146,19.79,-1.46,19.8437824,25.04604,-9.02992,26.62411642,6.11604,-0.07992,6.116562146,18.93,-8.95,20.93913561
28/09/2019 18:00,26.91072,-1.77552,26.96922917,5.22072,-0.06552,5.221131122,21.69,-1.71,21.75730222,26.00072,-9.22552,27.58890465,5.22072,-0.06552,5.221131122,20.78,-9.16,22.70933729
28/09/2019 18:30,27.01208,-1.69492,27.06520312,5.30208,-0.03492,5.302194992,21.71,-1.66,21.77337135,26.10208,-9.17492,27.66762977,5.30208,-0.03492,5.302194992,20.8,-9.14,22.71958626
28/09/2019 19:00,26.09992,-1.46316,26.14090016,10.51992,-1.79316,10.67165121,15.58,0.33,15.58349447,25.36992,-8.91316,26.89009598,10.51992,-1.79316,10.67165121,14.85,-7.12,16.46866418
28/09/2019 19:30,26.21516,-1.44072,26.25471935,12.75516,-2.43072,12.98470278,13.46,0.99,13.49635877,25.54516,-8.89072,27.04810717,12.75516,-2.43072,12.98470278,12.79,-6.46,14.32884154
28/09/2019 20:00,26.57364,-1.4744,26.61451105,8.42364,-0.7344,8.455593073,18.15,-0.74,18.16507914,25.75364,-8.9344,27.25937411,8.42364,-0.7344,8.455593073,17.33,-8.2,19.17208648
28/09/2019 20:30,24.7548,-1.91648,24.8288747,3.2148,-0.09648,3.216247414,21.54,-1.82,21.61675276,23.8448,-9.41648,25.63678183,3.2148,-0.09648,3.216247414,20.63,-9.32,22.63756391
28/09/2019 21:00,22.87224,-2.16744,22.97470694,2.26224,-0.12744,2.26582673,20.61,-2.04,20.71071462,21.99224,-9.65744,24.01925826,2.26224,-0.12744,2.26582673,19.73,-9.53,21.91104288
28/09/2019 21:30,20.98404,-2.2088,21.09996996,2.44404,-0.1188,2.446925614,18.54,-2.09,18.65743016,20.14404,-9.6888,22.35296833,2.44404,-0.1188,2.446925614,17.7,-9.57,20.12150342
28/09/2019 22:00,17.67228,-1.72828,17.75658842,5.37228,-0.54828,5.400185493,12.3,-1.18,12.35647199,17.01228,-9.23828,19.35880906,5.37228,-0.54828,5.400185493,11.64,-8.69,14.52603525
28/09/2019 22:30,15.60404,-1.53188,15.67905356,7.12404,-0.82188,7.171292258,8.48,-0.71,8.509670969,15.03404,-9.00188,17.52301921,7.12404,-0.82188,7.171292258,7.91,-8.18,11.37894986
28/09/2019 23:00,14.92576,-1.8444,15.03928598,6.03576,-0.5544,6.061168051,8.89,-1.29,8.983106367,14.33576,-9.4344,17.16164089,6.03576,-0.5544,6.061168051,8.3,-8.88,12.15501543
28/09/2019 23:30,13.62276,-2.22228,13.80283009,5.79276,-0.51228,5.815367505,7.83,-1.71,8.01454927,13.08276,-9.75228,16.31764611,5.79276,-0.51228,5.815367505,7.29,-9.24,11.7695242
29/09/2019 00:00,11.15648,-1.80544,11.30162199,8.10648,-1.04544,8.173613814,3.05,-0.76,3.143262636,10.72648,-9.44544,14.29243541,8.10648,-1.04544,8.173613814,2.62,-8.4,8.799113592
29/09/2019 00:30,9.83456,-1.90856,10.01804231,7.95456,-0.98856,8.015751722,1.88,-0.92,2.093036072,9.43456,-9.50856,13.39491081,7.95456,-0.98856,8.015751722,1.48,-8.52,8.647589259
29/09/2019 01:00,8.88664,-1.98936,9.10658683,8.30664,-1.08936,8.377766606,0.58,-0.9,1.070700705,8.51664,-9.59936,12.83280442,8.30664,-1.08936,8.377766606,0.21,-8.51,8.512590675
29/09/2019 01:30,8.30856,-2.2316,8.603034804,8.00856,-1.0116,8.072197212,0.3,-1.22,1.256343902,7.93856,-9.8416,12.64428034,8.00856,-1.0116,8.072197212,-0.07,-8.83,8.830277459
29/09/2019 02:00,7.84904,-2.21284,8.155003972,8.51904,-1.21284,8.6049418,-0.67,-1,1.203702621,7.51904,-9.82284,12.37029297,8.51904,-1.21284,8.6049418,-1,-8.61,8.66787748
29/09/2019 02:30,7.3868,-2.32892,7.745236123,8.2368,-1.07892,8.307162127,-0.85,-1.25,1.511621646,7.0668,-9.92892,12.18700597,8.2368,-1.07892,8.307162127,-1.17,-8.85,8.927003977
29/09/2019 03:00,7.31712,-2.47456,7.724227618,7.91712,-1.02456,7.98313925,-0.6,-1.45,1.569235483,6.97712,-10.08456,12.26289337,7.91712,-1.02456,7.98313925,-0.94,-9.06,9.108633267
29/09/2019 03:30,7.6216,-7.52296,10.70904822,6.5016,-0.64296,6.533314635,1.12,-6.88,6.970566691,7.4316,-8.58296,11.35323218,6.5016,-0.64296,6.533314635,0.93,-7.94,7.994279205
29/09/2019 04:00,7.32996,-9.4744,11.97883838,5.79996,-0.4644,5.818522438,1.53,-9.01,9.138982438,7.20996,-7.8944,10.69135513,5.79996,-0.4644,5.818522438,1.41,-7.43,7.562605371
29/09/2019 04:30,7.32012,-9.37088,11.89107013,5.82012,-0.47088,5.839137333,1.5,-8.9,9.025519376,7.18012,-7.79088,10.59490134,5.82012,-0.47088,5.839137333,1.36,-7.32,7.445266953
29/09/2019 05:00,6.72128,-9.10344,11.31583955,6.73128,-0.70344,6.767936042,-0.01,-8.4,8.400005952,6.60128,-7.52344,10.00894835,6.73128,-0.70344,6.767936042,-0.13,-6.82,6.82123889
29/09/2019 05:30,6.51944,-8.991,11.10590739,6.85944,-0.711,6.896190116,-0.34,-8.28,8.286977736,6.40944,-7.421,9.805720887,6.85944,-0.711,6.896190116,-0.45,-6.71,6.72507249
29/09/2019 06:00,6.7058,-8.668,10.95910478,7.8858,-1.098,7.961874505,-1.18,-7.57,7.661416318,6.5758,-7.088,9.668551579,7.8858,-1.098,7.961874505,-1.31,-5.99,6.131574023
29/09/2019 06:30,7.53628,-8.50756,11.36547814,8.39628,-1.26756,8.49142074,-0.86,-7.24,7.290898436,7.41628,-6.94756,10.16217491,8.39628,-1.26756,8.49142074,-0.98,-5.68,5.763922276
29/09/2019 07:00,8.12292,-8.3842,11.67375856,8.15292,-1.2042,8.241371377,-0.03,-7.18,7.180062674,8.00292,-6.8242,10.51743477,8.15292,-1.2042,8.241371377,-0.15,-5.62,5.622001423
29/09/2019 07:30,9.54288,-8.42284,12.72834602,8.01288,-1.12284,8.091168986,1.53,-7.3,7.458612471,9.40288,-6.85284,11.6351007,8.01288,-1.12284,8.091168986,1.39,-5.73,5.896185207
29/09/2019 08:00,11.34868,-8.1536,13.97403774,7.61868,-1.0836,7.695354047,3.73,-7.07,7.993609948,11.21868,-6.6236,13.02807959,7.61868,-1.0836,7.695354047,3.6,-5.54,6.60693575
29/09/2019 08:30,13.83172,-8.63016,16.3032555,7.91172,-1.10016,7.987844852,5.92,-7.53,9.57848109,13.81172,-4.10016,14.40746062,7.91172,-1.10016,7.987844852,5.9,-3,6.618912297
29/09/2019 09:00,15.65636,-9.70332,18.41944699,8.58636,-1.00332,8.644780453,7.07,-8.7,11.2104817,15.86636,0.52668,15.8750991,8.58636,-1.00332,8.644780453,7.28,1.53,7.439038916
29/09/2019 09:30,17.31756,-9.20876,19.61374888,12.33756,-1.05876,12.38290594,4.98,-8.15,9.551068003,17.48756,1.06124,17.51973131,12.33756,-1.05876,12.38290594,5.15,2.12,5.569281821
29/09/2019 10:00,19.46796,-8.94036,21.42268665,12.11796,-0.99036,12.15836204,7.35,-7.95,10.82704946,19.68796,1.25964,19.72821487,12.11796,-0.99036,12.15836204,7.57,2.25,7.897303337
29/09/2019 10:30,19.647,-10.50176,22.27760248,12.177,-1.03176,12.22063246,7.47,-9.47,12.06158364,19.847,-0.28176,19.84899992,12.177,-1.03176,12.22063246,7.67,0.75,7.706581603
29/09/2019 11:00,20.82232,-10.68364,23.40318726,11.09232,-0.86364,11.12589039,9.73,-9.82,13.82408406,21.07232,-0.40364,21.0761855,11.09232,-0.86364,11.12589039,9.98,0.46,9.990595578
29/09/2019 11:30,23.38944,-10.6308,25.69201845,10.27944,-0.7308,10.30538477,13.11,-9.9,16.42808875,23.68944,-0.4408,23.69354073,10.27944,-0.7308,10.30538477,13.41,0.29,13.41313535
29/09/2019 12:00,24.13356,-10.76032,26.42372428,9.67356,-0.58032,9.69095116,14.46,-10.18,17.68400407,24.45356,-0.60032,24.46092764,9.67356,-0.58032,9.69095116,14.78,-0.02,14.78001353
29/09/2019 12:30,24.1504,-10.78544,26.44933905,9.4104,-0.50544,9.423964015,14.74,-10.28,17.97069837,24.5104,-0.61544,24.51812543,9.4104,-0.50544,9.423964015,15.1,-0.11,15.10040066
29/09/2019 13:00,21.9504,-10.025,24.13132166,11.5704,-0.765,11.59566217,10.38,-9.26,13.91014019,22.2004,0.125,22.20075191,11.5704,-0.765,11.59566217,10.63,0.89,10.6671927
29/09/2019 13:30,20.56968,-10.26308,22.98787825,12.28968,-0.88308,12.32136619,8.28,-9.38,12.51170652,20.79968,-0.07308,20.79980838,12.28968,-0.88308,12.32136619,8.51,0.81,8.54846185
29/09/2019 14:00,19.141,-10.44664,21.80619564,10.341,-0.92664,10.38243433,8.8,-9.52,12.96419685,19.381,-0.25664,19.38269912,10.341,-0.92664,10.38243433,9.04,0.67,9.064794537
29/09/2019 14:30,17.15024,-10.51988,20.11960753,8.22024,-1.01988,8.283266317,8.93,-9.5,13.03820923,17.38024,-0.37988,17.38439102,8.22024,-1.01988,8.283266317,9.16,0.64,9.182330859
29/09/2019 15:00,17.06036,-10.82564,20.20520638,8.73036,-1.11564,8.801354347,8.33,-9.71,12.7934749,17.28036,-0.67564,17.29356329,8.73036,-1.11564,8.801354347,8.55,0.44,8.561314151
29/09/2019 15:30,16.20984,-10.67804,19.41080758,9.69984,-1.41804,9.802945143,6.51,-9.26,11.31935069,16.40984,-0.50804,16.41770244,9.69984,-1.41804,9.802945143,6.71,0.91,6.771425256
29/09/2019 16:00,16.14668,-10.81908,19.43624879,9.34668,-1.00908,9.400993004,6.8,-9.81,11.93633528,16.33668,-0.61908,16.34840584,9.34668,-1.00908,9.400993004,6.99,0.39,7.000871374
29/09/2019 16:30,17.38092,-10.89588,20.51381439,11.05092,-0.87588,11.08557615,6.33,-10.02,11.85197452,17.57092,-0.71588,17.58549726,11.05092,-0.87588,11.08557615,6.52,0.16,6.521962895
29/09/2019 17:00,17.5734,-10.66644,20.55717222,11.1834,-1.03644,11.23132421,6.39,-9.63,11.55720554,17.7734,-0.44644,17.77900605,11.1834,-1.03644,11.23132421,6.59,0.59,6.616358515
29/09/2019 17:30,18.41432,-10.62176,21.25815059,10.53432,-0.85176,10.56869874,7.88,-9.77,12.55178473,18.62432,-0.47176,18.63029396,10.53432,-0.85176,10.56869874,8.09,0.38,8.098919681
29/09/2019 18:00,19.90224,-10.95084,22.71607479,9.01224,-0.69084,9.038679645,10.89,-10.26,14.96194172,20.16224,-0.77084,20.17696994,9.01224,-0.69084,9.038679645,11.15,-0.08,11.15028699
29/09/2019 18:30,22.42868,-11.42968,25.17306639,7.25868,-0.31968,7.265716114,15.17,-11.11,18.80321781,22.76868,-1.26968,22.80405394,7.25868,-0.31968,7.265716114,15.51,-0.95,15.5390669
29/09/2019 19:00,24.47752,-11.6132,27.09271857,6.43752,-0.1332,6.438897886,18.04,-11.48,21.38298389,24.85752,-1.4632,24.90054728,6.43752,-0.1332,6.438897886,18.42,-1.33,18.46795332
29/09/2019 19:30,26.05856,-11.55696,28.50634795,6.02856,-0.06696,6.028931855,20.03,-11.49,23.09157855,26.48856,-1.44696,26.52805127,6.02856,-0.06696,6.028931855,20.46,-1.38,20.50648678
29/09/2019 20:00,25.77808,-11.52192,28.23586459,5.96808,-0.06192,5.968401207,19.81,-11.46,22.88597169,26.19808,-1.41192,26.23609944,5.96808,-0.06192,5.968401207,20.23,-1.35,20.27499445
29/09/2019 20:30,25.99916,-12.18464,28.71274582,3.62916,-0.04464,3.629434534,22.37,-12.14,25.45184669,26.46916,-2.12464,26.55429393,3.62916,-0.04464,3.629434534,22.84,-2.08,22.93451547
29/09/2019 21:00,24.00976,-12.599,27.11463399,1.85976,-0.099,1.862393153,22.15,-12.5,25.43368829,24.45976,-2.519,24.58912809,1.85976,-0.099,1.862393153,22.6,-2.42,22.72919708
29/09/2019 21:30,22.232,-13.0094,25.75861627,1.422,-0.0594,1.423240092,20.81,-12.95,24.51037739,22.682,-2.8494,22.86027568,1.422,-0.0594,1.423240092,21.26,-2.79,21.44228766
29/09/2019 22:00,21.2116,-13.6166,25.20602646,0.9216,-0.0666,0.924003312,20.29,-13.55,24.39849586,21.6416,-3.3566,21.90035648,0.9216,-0.0666,0.924003312,20.72,-3.29,20.9795734
29/09/2019 22:30,19.71136,-12.55516,23.37027504,0.80136,-0.06516,0.804004773,18.91,-12.49,22.66248442,20.12136,-2.26516,20.24845866,0.80136,-0.06516,0.804004773,19.32,-2.2,19.44485536
29/09/2019 23:00,19.08452,-12.39196,22.75477041,0.43452,0.06804,0.439814816,18.65,-12.46,22.42931341,19.43452,-3.24196,19.70306759,0.43452,0.06804,0.439814816,19,-3.31,19.28616343
29/09/2019 23:30,17.44052,-10.31292,20.26149197,0.47052,0.03708,0.47197881,16.97,-10.35,19.87720805,17.26052,-8.78292,19.366601,0.47052,0.03708,0.47197881,16.79,-8.82,18.96566635
30/09/2019 00:00,16.06944,-10.43712,19.16142938,0.28944,0.00288,0.289454328,15.78,-10.44,18.92094078,15.90944,-8.89712,18.22824801,0.28944,0.00288,0.289454328,15.62,-8.9,17.97760829
30/09/2019 00:30,15.04756,-10.51596,18.35795404,0.27756,0.01404,0.27791487,14.77,-10.53,18.13928885,14.88756,-8.97596,17.38411058,0.27756,0.01404,0.27791487,14.61,-8.99,17.15436388
30/09/2019 01:00,14.14732,-10.51924,17.62955114,0.42732,0.05076,0.43032425,13.72,-10.57,17.31944861,13.99732,-8.97924,16.6298442,0.42732,0.05076,0.43032425,13.57,-9.03,16.29987117
30/09/2019 01:30,13.51816,-10.502,17.11819657,0.48816,0.018,0.488491746,13.03,-10.52,16.74668027,13.35816,-8.982,16.09710417,0.48816,0.018,0.488491746,12.87,-9,15.70467765
30/09/2019 02:00,13.40008,-10.62964,17.10413373,0.37008,0.00036,0.370080175,13.03,-10.63,16.81599833,13.25008,-9.08964,16.06817274,0.37008,0.00036,0.370080175,12.88,-9.09,15.76459641
30/09/2019 02:30,13.37956,-10.81808,17.20591412,0.34956,-0.02808,0.350686013,13.03,-10.79,16.91759439,13.21956,-9.27808,16.15052739,0.34956,-0.02808,0.350686013,12.87,-9.25,15.84927128
30/09/2019 03:00,13.32952,-10.7284,17.11065954,0.47952,-0.0684,0.484373813,12.85,-10.66,16.69605043,13.17952,-9.1784,16.06059694,0.47952,-0.0684,0.484373813,12.7,-9.11,15.62952654
30/09/2019 03:30,13.59492,-10.70736,17.30518442,0.30492,0.06264,0.31128761,13.29,-10.77,17.10605156,13.44492,-9.16736,16.272872,0.30492,0.06264,0.31128761,13.14,-9.23,16.05778627
30/09/2019 04:00,13.7348,-10.89308,17.53008622,0.1548,0.10692,0.188135394,13.58,-11,17.47616663,13.5748,-9.34308,16.47933066,0.1548,0.10692,0.188135394,13.42,-9.45,16.41337564
30/09/2019 04:30,14.09212,-11.15804,17.97469618,0.04212,0.11196,0.119620801,14.05,-11.27,18.01153519,13.94212,-9.61804,16.93780988,0.04212,0.11196,0.119620801,13.9,-9.73,16.96711231
30/09/2019 05:00,14.36096,-11.20184,18.21313788,0.03096,0.12816,0.131846529,14.33,-11.33,18.2679446,14.19096,-9.65184,17.16220735,0.03096,0.12816,0.131846529,14.16,-9.78,17.20912549
30/09/2019 05:30,15.01312,-11.00672,18.61562938,0.03312,0.14328,0.147058127,14.98,-11.15,18.67412381,14.85312,-9.45672,17.60808697,0.03312,0.14328,0.147058127,14.82,-9.6,17.65764424
30/09/2019 06:00,16.64628,-10.81212,19.84944777,0.02628,0.13788,0.140362149,16.62,-10.95,19.90293697,16.46628,-9.28212,18.9022784,0.02628,0.13788,0.140362149,16.44,-9.42,18.94755921
30/09/2019 06:30,19.90276,-9.86176,22.21202751,0.03276,0.13824,0.142068699,19.87,-10,22.24448021,19.71276,-8.34176,21.40508974,0.03276,0.13824,0.142068699,19.68,-8.48,21.42925104
30/09/2019 07:00,22.43384,-9.33788,24.29965391,0.03384,0.13212,0.136384897,22.4,-9.47,24.31955797,22.23384,-7.84788,23.57822855,0.03384,0.13212,0.136384897,22.2,-7.98,23.5906846
30/09/2019 07:30,25.65124,-6.60256,26.48735381,0.02124,0.12744,0.129197876,25.63,-6.73,26.49886413,25.20124,-7.75256,26.36673442,0.02124,0.12744,0.129197876,25.18,-7.88,26.38421498
30/09/2019 08:00,28.01424,-1.16524,28.03846335,0.08424,0.10476,0.134428551,27.93,-1.27,27.95885906,26.94424,-8.65524,28.30026941,0.08424,0.10476,0.134428551,26.86,-8.76,28.25238397
30/09/2019 08:30,28.4326,-1.85532,28.49306854,0.1026,0.09468,0.139610395,28.33,-1.95,28.39703154,27.3626,-9.29532,28.89835381,0.1026,0.09468,0.139610395,27.26,-9.39,28.83192155
30/09/2019 09:00,28.92624,-2.16316,29.00700987,0.15624,0.09684,0.183817636,28.77,-2.26,28.85862956,27.82624,-9.61316,29.43998094,0.15624,0.09684,0.183817636,27.67,-9.71,29.32427322
30/09/2019 09:30,29.43796,-1.75836,29.49042758,0.32796,0.07164,0.335693389,29.11,-1.83,29.16746475,28.33796,-9.14836,29.77805346,0.32796,0.07164,0.335693389,28.01,-9.22,29.48844689
30/09/2019 10:00,29.53532,-1.66888,29.58243208,0.53532,0.05112,0.537755295,29,-1.72,29.05096212,28.43532,-9.04888,29.84040303,0.53532,0.05112,0.537755295,27.9,-9.1,29.34655005
30/09/2019 10:30,29.70748,-2.03112,29.77683355,0.62748,0.03888,0.62868339,29.08,-2.07,29.15358126,28.60748,-9.46112,30.13139067,0.62748,0.03888,0.62868339,27.98,-9.5,29.54878001
30/09/2019 11:00,30.16736,-1.62212,30.21093978,0.56736,0.04788,0.569376733,29.6,-1.67,29.64707237,29.05736,-9.03212,30.4287588,0.56736,0.04788,0.569376733,28.49,-9.08,29.9019481
30/09/2019 11:30,30.17044,-1.49788,30.20759994,0.64044,0.04212,0.641823565,29.53,-1.54,29.57012851,29.05044,-8.89788,30.38256626,0.64044,0.04212,0.641823565,28.41,-8.94,29.78341317
30/09/2019 12:00,30.20308,-1.60608,30.24575234,0.70308,0.04392,0.704450462,29.5,-1.65,29.54610803,29.09308,-9.00608,30.45516017,0.70308,0.04392,0.704450462,28.39,-9.05,29.7975603
30/09/2019 12:30,30.34644,-1.404,30.37890118,0.76644,0.036,0.767285002,29.58,-1.44,29.61502997,29.22644,-8.784,30.51792016,0.76644,0.036,0.767285002,28.46,-8.82,29.79536877
30/09/2019 13:00,30.1018,-1.53196,30.14075753,0.6318,0.06804,0.635453131,29.47,-1.6,29.51340204,28.9918,-8.91196,30.3306363,0.6318,0.06804,0.635453131,28.36,-8.98,29.74777303
