Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
30/09/2019 13:30,29.21216,-1.42264,29.24678096,2.07216,0.02736,2.072340618,27.14,-1.45,27.17870674,28.17216,-8.82264,29.52134102,2.07216,0.02736,2.072340618,26.1,-8.85,27.5596172
30/09/2019 14:00,29.60348,-0.83172,29.61516143,4.80348,-0.08172,4.804175087,24.8,-0.75,24.81133813,28.61348,-8.22172,29.77125992,4.80348,-0.08172,4.804175087,23.81,-8.14,25.16298273
30/09/2019 14:30,29.60824,-0.59576,29.61423316,5.08824,-0.09576,5.089141015,24.52,-0.5,24.52509735,28.61824,-7.97576,29.70886077,5.08824,-0.09576,5.089141015,23.53,-7.88,24.81441718
30/09/2019 15:00,29.25008,-0.64884,29.25727556,5.77008,-0.07884,5.770618594,23.48,-0.57,23.48691764,28.30008,-8.05884,29.42514962,5.77008,-0.07884,5.770618594,22.53,-7.98,23.90149159
30/09/2019 15:30,29.17452,-0.07296,29.17461123,7.00452,-0.10296,7.005276668,22.17,0.03,22.1700203,28.24452,-7.60296,29.24992155,7.00452,-0.10296,7.005276668,21.24,-7.5,22.52526581
30/09/2019 16:00,31.05364,0.01848,31.0536455,6.62364,-0.10152,6.624417949,24.43,0.12,24.43029472,30.07364,-7.44152,30.98063981,6.62364,-0.10152,6.624417949,23.45,-7.34,24.57189655
30/09/2019 16:30,30.45316,-0.08276,30.45327245,7.82316,-0.21276,7.826052594,22.63,0.13,22.6303734,29.51316,-7.55276,30.46425441,7.82316,-0.21276,7.826052594,21.69,-7.34,22.89829033
30/09/2019 17:00,30.1384,-0.23024,30.13927944,8.0784,-0.21024,8.08113528,22.06,-0.02,22.06000907,29.2084,-7.68024,30.20127012,8.0784,-0.21024,8.08113528,21.13,-7.47,22.41155506
30/09/2019 17:30,29.95512,-0.73672,29.96417812,2.98512,-0.12672,2.987808457,26.97,-0.61,26.97689752,28.89512,-8.18672,30.03248814,2.98512,-0.12672,2.987808457,25.91,-8.06,27.1346955
30/09/2019 18:00,30.33092,-1.06676,30.34967356,2.59092,-0.08676,2.592372223,27.74,-0.98,27.75730534,29.25092,-8.51676,30.46557929,2.59092,-0.08676,2.592372223,26.66,-8.43,27.96105327
30/09/2019 18:30,31.07096,-1.29184,31.09780388,2.19096,-0.05184,2.191573204,28.88,-1.24,28.90660824,29.97096,-8.72184,31.21424252,2.19096,-0.05184,2.191573204,27.78,-8.67,29.10149996
30/09/2019 19:00,30.85288,-1.34404,30.88214124,2.34288,-0.10404,2.345188908,28.51,-1.24,28.53695324,29.75288,-8.77404,31.01963324,2.34288,-0.10404,2.345188908,27.41,-8.67,28.74851301
30/09/2019 19:30,28.87396,-0.0258,28.87397153,10.35396,-0.8658,10.39009612,18.52,0.84,18.53903989,28.05396,-7.4458,29.0252409,10.35396,-0.8658,10.39009612,17.7,-6.58,18.88349544
30/09/2019 20:00,26.70084,-0.2576,26.70208259,8.34084,-0.8676,8.385841739,18.36,0.61,18.37013065,25.86084,-7.7076,26.98499849,8.34084,-0.8676,8.385841739,17.52,-6.84,18.80787069
30/09/2019 20:30,24.71792,-0.73268,24.72877654,6.66792,-0.83268,6.719710791,18.05,0.1,18.05027701,23.88792,-8.15268,25.24081839,6.66792,-0.83268,6.719710791,17.22,-7.32,18.71124795
30/09/2019 21:00,23.7152,-1.23176,23.74716707,6.2352,-0.76176,6.281560104,17.48,-0.47,17.48631751,22.9152,-8.68176,24.50468012,6.2352,-0.76176,6.281560104,16.68,-7.92,18.46479894
30/09/2019 21:30,23.16304,-2.09524,23.25761064,4.52304,-0.43524,4.543932735,18.64,-1.66,18.71377033,22.31304,-9.48524,24.24544353,4.52304,-0.43524,4.543932735,17.79,-9.05,19.95962424
30/09/2019 22:00,21.01684,-2.55132,21.17113122,4.50684,-0.48132,4.532469054,16.51,-2.07,16.6392608,20.23684,-9.92132,22.53801863,4.50684,-0.48132,4.532469054,15.73,-9.44,18.34520373
30/09/2019 22:30,19.3314,-2.80656,19.5340678,4.8114,-0.55656,4.843483147,14.52,-2.25,14.69329439,18.6014,-10.18656,21.20797224,4.8114,-0.55656,4.843483147,13.79,-9.63,16.81966111
30/09/2019 23:00,18.45692,-3.37624,18.76317917,4.24692,-0.42624,4.268256087,14.21,-2.95,14.5129804,17.72692,-10.86624,20.79227896,4.24692,-0.42624,4.268256087,13.48,-10.44,17.05004399
30/09/2019 23:30,17.3234,-1.47056,17.38570488,4.2534,-0.43056,4.275136661,13.07,-1.04,13.11131191,16.6334,-9.11056,18.96502832,4.2534,-0.43056,4.275136661,12.38,-8.68,15.11974868
01/10/2019 00:00,15.50124,-1.5286,15.5764264,4.34124,-0.4086,4.360426435,11.16,-1.12,11.21605991,14.85124,-9.1386,17.4376988,4.34124,-0.4086,4.360426435,10.51,-8.73,13.6628328
01/10/2019 00:30,15.03672,-1.93932,15.16126348,3.81672,-0.31932,3.830054415,11.22,-1.62,11.33634862,14.40672,-9.53932,17.27866335,3.81672,-0.31932,3.830054415,10.59,-9.22,14.04124282
01/10/2019 01:00,13.66744,-1.81464,13.78737954,4.08744,-0.31464,4.099532179,9.58,-1.5,9.696721095,13.05744,-9.46464,16.12687663,4.08744,-0.31464,4.099532179,8.97,-9.15,12.81340704
01/10/2019 01:30,12.29072,-1.5598,12.38930079,4.68072,-0.3798,4.696103465,7.61,-1.18,7.700941501,11.74072,-9.2098,14.92196107,4.68072,-0.3798,4.696103465,7.06,-8.83,11.30541905
01/10/2019 02:00,12.609,-4.28232,13.31634881,4.059,-0.29232,4.069512499,8.55,-3.99,9.435178854,12.239,-7.74232,14.48228711,4.059,-0.29232,4.069512499,8.18,-7.45,11.06412672
01/10/2019 02:30,11.7652,-12.35176,17.05830901,4.3452,-0.31176,4.356369743,7.42,-12.04,14.14277201,12.0052,-1.84176,12.14565383,4.3452,-0.31176,4.356369743,7.66,-1.53,7.811305909
01/10/2019 03:00,11.78312,-12.58448,17.23981014,3.90312,-0.20448,3.908472567,7.88,-12.38,14.67510818,12.03312,-2.05448,12.20724641,3.90312,-0.20448,3.908472567,8.13,-1.85,8.337829454
01/10/2019 03:30,12.44224,-12.78436,17.83954026,3.16224,-0.14436,3.165533387,9.28,-12.64,15.68081631,12.71224,-2.21436,12.90365979,3.16224,-0.14436,3.165533387,9.55,-2.07,9.771765449
01/10/2019 04:00,11.83348,-12.34992,17.1041449,4.26348,-0.25992,4.27139557,7.57,-12.09,14.26439624,12.07348,-1.78992,12.20543866,4.26348,-0.25992,4.27139557,7.81,-1.53,7.958454624
01/10/2019 04:30,12.44424,-12.37396,17.54918788,3.50424,-0.18396,3.509065297,8.94,-12.19,15.11686806,12.71424,-1.92396,12.858986,3.50424,-0.18396,3.509065297,9.21,-1.74,9.37292377
01/10/2019 05:00,12.8358,-12.3676,17.82456988,3.2058,-0.1476,3.209196068,9.63,-12.22,15.55844787,13.1258,-1.9776,13.27394167,3.2058,-0.1476,3.209196068,9.92,-1.83,10.08738321
01/10/2019 05:30,13.43308,-12.14868,18.11182111,3.04308,-0.14868,3.046709968,10.39,-12,15.87299909,13.71308,-1.85868,13.83847009,3.04308,-0.14868,3.046709968,10.67,-1.71,10.80615565
01/10/2019 06:00,14.9758,-12.07124,19.23510907,2.3958,-0.11124,2.398381116,12.58,-11.96,17.35793767,15.3158,-1.75124,15.41559506,2.3958,-0.11124,2.398381116,12.92,-1.64,13.02367076
01/10/2019 06:30,17.74724,-11.89732,21.36611221,2.48724,-0.06732,2.48815088,15.26,-11.83,19.3084567,18.11724,-1.71732,18.19844975,2.48724,-0.06732,2.48815088,15.63,-1.65,15.71685083
01/10/2019 07:00,20.98456,-11.21768,23.79470746,1.47456,-0.06768,1.476112386,19.51,-11.15,22.4713729,21.42456,-1.13768,21.45474509,1.47456,-0.06768,1.476112386,19.95,-1.07,19.97867363
01/10/2019 07:30,24.77816,-10.64084,26.96636217,0.93816,-0.06084,0.940130678,23.84,-10.58,26.08221616,25.25816,-0.70084,25.26788126,0.93816,-0.06084,0.940130678,24.32,-0.64,24.3284196
01/10/2019 08:00,25.855,-9.7764,27.64161757,1.215,-0.0864,1.218068126,24.64,-9.69,26.47688992,26.365,0.2736,26.36641959,1.215,-0.0864,1.218068126,25.15,0.36,25.15257641
01/10/2019 08:30,26.70948,-9.45352,28.33311424,0.96948,-0.08352,0.973070943,25.74,-9.37,27.39241683,27.23948,0.66648,27.24763231,0.96948,-0.08352,0.973070943,26.27,0.75,26.28070395
01/10/2019 09:00,27.14828,-9.06036,28.62025909,1.08828,-0.09036,1.092024857,26.06,-8.97,27.56056059,27.67828,1.05964,27.69855629,1.08828,-0.09036,1.092024857,26.59,1.15,26.61485675
01/10/2019 09:30,25.93392,-8.38288,27.25510748,2.20392,-0.18288,2.211494621,23.73,-8.2,25.10682975,26.42392,1.73712,26.48095795,2.20392,-0.18288,2.211494621,24.22,1.92,24.29598321
01/10/2019 10:00,28.12104,-8.68376,29.43128571,2.20104,-0.20376,2.210451361,25.92,-8.48,27.27190496,28.64104,1.40624,28.67554155,2.20104,-0.20376,2.210451361,26.44,1.61,26.48897318
01/10/2019 10:30,28.56748,-8.59864,29.83349667,2.15748,-0.18864,2.1657112,26.41,-8.41,27.71671337,29.10748,1.50136,29.14617426,2.15748,-0.18864,2.1657112,26.95,1.69,27.00293688
01/10/2019 11:00,28.33332,-8.46936,29.57206589,1.99332,-0.18936,2.002294142,26.34,-8.28,27.61075877,28.86332,1.61064,28.90822379,1.99332,-0.18936,2.002294142,26.87,1.8,26.9302228
01/10/2019 11:30,28.87068,-8.55752,30.11224522,1.57068,-0.13752,1.57668875,27.3,-8.42,28.56897618,29.41068,1.56248,29.45215513,1.57068,-0.13752,1.57668875,27.84,1.7,27.89185544
01/10/2019 12:00,29.19352,-8.83136,30.50007425,1.16352,-0.17136,1.176071018,28.03,-8.66,29.33728856,29.76352,1.29864,29.79183762,1.16352,-0.17136,1.176071018,28.6,1.47,28.63775305
01/10/2019 12:30,29.72376,-9.14372,31.09838459,1.37376,-0.15372,1.38233367,28.35,-8.99,29.7412609,30.29376,0.95628,30.30884964,1.37376,-0.15372,1.38233367,28.92,1.11,28.94129403
01/10/2019 13:00,28.64828,-9.00356,30.02978587,1.44828,-0.13356,1.454425396,27.2,-8.87,28.60973436,29.20828,1.14644,29.23077052,1.44828,-0.13356,1.454425396,27.76,1.28,27.78949442
01/10/2019 13:30,27.1034,-9.19792,28.62160065,1.9134,-0.18792,1.92260591,25.19,-9.01,26.75287274,27.6134,0.99208,27.63121572,1.9134,-0.18792,1.92260591,25.7,1.18,25.72707523
01/10/2019 14:00,27.40884,-8.97164,28.83981336,1.51884,-0.16164,1.527416916,25.89,-8.81,27.34791034,27.92884,1.18836,27.95411067,1.51884,-0.16164,1.527416916,26.41,1.35,26.44448147
01/10/2019 14:30,27.42156,-9.33432,28.96673062,1.05156,-0.09432,1.055781557,26.37,-9.24,27.94198454,27.96156,0.83568,27.97404509,1.05156,-0.09432,1.055781557,26.91,0.93,26.92606544
01/10/2019 15:00,27.15732,-9.63636,28.81630552,1.77732,-0.21636,1.790440737,25.38,-9.42,27.07177128,27.68732,0.56364,27.69305651,1.77732,-0.21636,1.790440737,25.91,0.78,25.92173798
01/10/2019 15:30,26.39892,-9.80556,28.16117867,1.43892,-0.20556,1.453528699,24.96,-9.6,26.74250549,26.89892,0.54444,26.90442923,1.43892,-0.20556,1.453528699,25.46,0.75,25.47104434
01/10/2019 16:00,27.29208,-9.98152,29.06008211,1.34208,-0.19152,1.35567645,25.95,-9.79,27.7352952,27.82208,0.33848,27.82413888,1.34208,-0.19152,1.35567645,26.48,0.53,26.48530347
01/10/2019 16:30,28.07396,-10.36736,29.92706774,1.71396,-0.20736,1.726457949,26.36,-10.16,28.25022478,28.61396,-0.10736,28.61416141,1.71396,-0.20736,1.726457949,26.9,0.1,26.90018587
01/10/2019 17:00,28.78444,-10.70816,30.7117026,1.50444,-0.12816,1.509888969,27.28,-10.58,29.25978127,29.32444,-0.47816,29.32833814,1.50444,-0.12816,1.509888969,27.82,-0.35,27.82220157
01/10/2019 17:30,29.6618,-9.67516,31.19985738,5.3118,-0.06516,5.312199645,24.35,-9.61,26.17775009,30.1718,0.54484,30.17671894,5.3118,-0.06516,5.312199645,24.86,0.61,24.86748278
01/10/2019 18:00,29.63956,-9.16976,31.02560258,8.08956,-0.32976,8.096278321,21.55,-8.84,23.29266193,30.08956,0.96024,30.10487804,8.08956,-0.32976,8.096278321,22,1.29,22.037788
01/10/2019 18:30,28.88968,-8.95408,30.24548163,7.51968,-0.33408,7.527097498,21.37,-8.62,23.04303148,29.32968,1.20592,29.35446085,7.51968,-0.33408,7.527097498,21.81,1.54,21.86430196
01/10/2019 19:00,28.84768,-8.75436,30.14676534,8.07768,-0.32436,8.08418973,20.77,-8.43,22.41557048,29.28768,1.38564,29.32043994,8.07768,-0.32436,8.08418973,21.21,1.71,21.27882046
01/10/2019 19:30,28.82636,-8.7398,30.12213696,5.70636,-0.3798,5.718985267,23.12,-8.36,24.5850361,29.29636,1.4402,29.33173853,5.70636,-0.3798,5.718985267,23.59,1.82,23.66010355
01/10/2019 20:00,26.49732,-8.84396,27.93427278,5.55732,-0.72396,5.604277265,20.94,-8.12,22.45925199,26.92732,1.18604,26.95342749,5.55732,-0.72396,5.604277265,21.37,1.91,21.45518585
01/10/2019 20:30,24.94848,-9.84692,26.82141845,6.55848,-0.91692,6.622265639,18.39,-8.93,20.44350753,25.33848,0.10308,25.33868967,6.55848,-0.91692,6.622265639,18.78,1.02,18.80767928
01/10/2019 21:00,22.88692,-12.43204,26.04547419,5.77692,-0.75204,5.82566467,17.11,-11.68,20.71652722,23.24692,-2.45204,23.37588051,5.77692,-0.75204,5.82566467,17.47,-1.7,17.55251834
01/10/2019 21:30,22.3834,-13.5412,26.16067073,4.6134,-0.6912,4.66489196,17.77,-12.85,21.9293274,22.7534,-3.4312,23.0106572,4.6134,-0.6912,4.66489196,18.14,-2.74,18.3457679
01/10/2019 22:00,19.17892,-11.61976,22.42431258,7.28892,-1.22976,7.391932388,11.89,-10.39,15.79000317,19.46892,-1.42976,19.52134882,7.28892,-1.22976,7.391932388,12.18,-0.2,12.18164193
01/10/2019 22:30,17.75396,-10.69636,20.72716124,6.57396,-1.20636,6.683730585,11.18,-9.49,14.66466842,18.02396,-0.32636,18.02691446,6.57396,-1.20636,6.683730585,11.45,0.88,11.4837668
01/10/2019 23:00,15.43216,-11.45404,19.21839209,5.76216,-0.82404,5.820784293,9.67,-10.63,14.37030967,15.68216,-0.95404,15.71115319,5.76216,-0.82404,5.820784293,9.92,-0.13,9.920851778
01/10/2019 23:30,15.20952,-10.07248,18.24237791,3.89952,-0.31248,3.912019936,11.31,-9.76,14.9389993,15.48952,0.40752,15.49487988,3.89952,-0.31248,3.912019936,11.59,0.72,11.61234257
02/10/2019 00:00,15.18212,-10.25752,18.32248576,2.20212,-0.13752,2.206409809,12.98,-10.12,16.4588821,15.47212,-0.11752,15.47256631,2.20212,-0.13752,2.206409809,13.27,0.02,13.27001507
02/10/2019 00:30,14.67056,-8.20708,16.8101604,2.23056,-0.12708,2.234177083,12.44,-8.08,14.83374531,14.51056,-6.65708,15.96474446,2.23056,-0.12708,2.234177083,12.28,-6.53,13.90824576
02/10/2019 01:00,13.83676,-8.34484,16.15835022,2.24676,-0.11484,2.249693029,11.59,-8.23,14.21481621,13.67676,-6.78484,15.26721382,2.24676,-0.11484,2.249693029,11.43,-6.67,13.23381275
02/10/2019 01:30,12.9906,-8.28256,15.40637818,2.2806,-0.14256,2.285051359,10.71,-8.14,13.4522749,12.8306,-6.71256,14.48042672,2.2806,-0.14256,2.285051359,10.55,-6.57,12.42849146
02/10/2019 02:00,13.66272,-8.704,16.19967697,0.97272,-0.054,0.974217737,12.69,-8.65,15.35768863,13.50272,-7.144,15.27613117,0.97272,-0.054,0.974217737,12.53,-7.09,14.39683993
02/10/2019 02:30,14.40292,-9.1126,17.04357895,0.41292,-0.0126,0.413112196,13.99,-9.1,16.68922107,14.24292,-7.5626,16.12618023,0.41292,-0.0126,0.413112196,13.83,-7.55,15.75663035
02/10/2019 03:00,14.28372,-9.23324,17.00815622,0.24372,0.08676,0.258702022,14.04,-9.32,16.85182483,14.12372,-7.67324,16.07352104,0.24372,0.08676,0.258702022,13.88,-7.76,15.90194957
02/10/2019 03:30,14.41776,-9.10404,17.05154972,0.34776,-0.01404,0.348043301,14.07,-9.09,16.75091042,14.25776,-7.55404,16.13527938,0.34776,-0.01404,0.348043301,13.91,-7.54,15.82212691
02/10/2019 04:00,14.14344,-8.77276,16.64326329,0.70344,-0.03276,0.704202422,13.44,-8.74,16.03188074,13.98344,-7.21276,15.73405545,0.70344,-0.03276,0.704202422,13.28,-7.18,15.09671487
02/10/2019 04:30,14.41708,-8.9902,16.99046473,0.30708,0.0198,0.307717673,14.11,-9.01,16.74133209,14.24708,-7.4302,16.0682034,0.30708,0.0198,0.307717673,13.94,-7.45,15.80588814
02/10/2019 05:00,14.19084,-8.66408,16.62667201,0.60084,-0.06408,0.604247426,13.59,-8.6,16.08254022,14.04084,-7.12408,15.7447675,0.60084,-0.06408,0.604247426,13.44,-7.06,15.18147555
02/10/2019 05:30,15.13528,-8.43524,17.3271456,0.57528,-0.07524,0.5801794,14.56,-8.36,16.78937759,14.96528,-6.91524,16.48575596,0.57528,-0.07524,0.5801794,14.39,-6.84,15.93291248
02/10/2019 06:00,16.60948,-8.95716,18.87075889,0.42948,-0.04716,0.432061496,16.18,-8.91,18.47107198,16.43948,-7.44716,18.04762297,0.42948,-0.04716,0.432061496,16.01,-7.4,17.63746297
02/10/2019 06:30,19.6358,-8.60184,21.43726412,0.5058,-0.05184,0.508449629,19.13,-8.55,20.9537443,19.4558,-7.12184,20.7183194,0.5058,-0.05184,0.508449629,18.95,-7.07,20.22590913
02/10/2019 07:00,22.56044,-7.81964,23.87719043,0.28044,0.00036,0.280440231,22.28,-7.82,23.61251363,22.37044,-6.35964,23.2568615,0.28044,0.00036,0.280440231,22.09,-6.36,22.98733782
02/10/2019 07:30,26.03664,-3.94356,26.33359618,0.11664,0.04644,0.125545064,25.92,-3.99,26.22530267,25.10664,-10.32356,27.14625689,0.11664,0.04644,0.125545064,24.99,-10.37,27.05618229
02/10/2019 08:00,28.15568,-3.59484,28.38424195,0.17568,0.06516,0.187374726,27.98,-3.66,28.21836282,27.07568,-11.11484,29.26827832,0.17568,0.06516,0.187374726,26.9,-11.18,29.13078097
02/10/2019 08:30,28.8504,-3.30024,29.03854618,0.5004,0.05976,0.503955769,28.35,-3.36,28.54841677,27.7604,-10.79024,29.78370507,0.5004,0.05976,0.503955769,27.26,-10.85,29.33990627
02/10/2019 09:00,28.79272,-2.91884,28.94028942,0.97272,0.01116,0.972784017,27.82,-2.93,27.97386816,27.72272,-10.38884,29.60535764,0.97272,0.01116,0.972784017,26.75,-10.4,28.7005662
02/10/2019 09:30,28.92232,-2.54248,29.03385608,1.46232,-0.04248,1.462936886,27.46,-2.5,27.57356705,27.87232,-10.03248,29.62291135,1.46232,-0.04248,1.462936886,26.41,-9.99,28.23629225
02/10/2019 10:00,28.5404,-2.85468,28.68281071,1.7604,-0.09468,1.76294426,26.78,-2.76,26.92184986,27.5004,-10.31468,29.37115292,1.7604,-0.09468,1.76294426,25.74,-10.22,27.69469263
02/10/2019 10:30,28.37784,-2.97256,28.53310211,1.34784,-0.05256,1.348864418,27.03,-2.92,27.18726356,27.30784,-10.47256,29.24709624,1.34784,-0.05256,1.348864418,25.96,-10.42,27.97316571
02/10/2019 11:00,28.39044,-2.78396,28.52661068,1.72044,-0.09396,1.723003852,26.67,-2.69,26.80531664,27.35044,-10.24396,29.20591181,1.72044,-0.09396,1.723003852,25.63,-10.15,27.56663563
02/10/2019 11:30,27.76536,-2.70976,27.89727612,1.93536,-0.14976,1.941145638,25.83,-2.56,25.95655023,26.75536,-10.13976,28.61230542,1.93536,-0.14976,1.941145638,24.82,-9.99,26.75504625
02/10/2019 12:00,28.37008,-2.60036,28.48900334,1.54008,-0.18036,1.550605087,26.83,-2.42,26.93891794,27.32008,-10.05036,29.1100757,1.54008,-0.18036,1.550605087,25.78,-9.87,27.60480574
02/10/2019 12:30,28.77132,-2.40472,28.8716389,1.11132,-0.14472,1.12070336,27.66,-2.26,27.75217469,27.70132,-9.84472,29.39866734,1.11132,-0.14472,1.12070336,26.59,-9.7,28.30402975
02/10/2019 13:00,27.83716,-2.16672,27.92135656,1.84716,-0.21672,1.859829999,25.99,-1.95,26.06305047,26.81716,-9.61672,28.48932035,1.84716,-0.21672,1.859829999,24.97,-9.4,26.6807215
02/10/2019 13:30,27.26084,-2.5104,27.37618501,1.77084,-0.2304,1.785765512,25.49,-2.28,25.59176625,26.26084,-10.0004,28.10052878,1.77084,-0.2304,1.785765512,24.49,-9.77,26.36689212
02/10/2019 14:00,27.19048,-2.32048,27.28931714,1.68048,-0.24048,1.697599382,25.51,-2.08,25.59465765,26.17048,-9.82048,27.95238542,1.68048,-0.24048,1.697599382,24.49,-9.58,26.29708159
02/10/2019 14:30,26.75816,-2.51208,26.87581948,2.37816,-0.26208,2.3925574,24.38,-2.25,24.48360472,25.77816,-10.02208,27.65783109,2.37816,-0.26208,2.3925574,23.4,-9.76,25.35384783
02/10/2019 15:00,26.41724,-2.48224,26.53360293,2.12724,-0.28224,2.145881971,24.29,-2.2,24.38942599,25.43724,-9.99224,27.3294354,2.12724,-0.28224,2.145881971,23.31,-9.71,25.25153857
02/10/2019 15:30,27.05408,-2.71588,27.1900579,1.23408,-0.06588,1.235837215,25.82,-2.65,25.9556333,26.02408,-10.25588,27.97205417,1.23408,-0.06588,1.235837215,24.79,-10.19,26.80261554
02/10/2019 16:00,28.3426,-2.9138,28.49198493,0.9126,-0.0738,0.915579161,27.43,-2.84,27.5766296,27.2726,-10.4338,29.20032351,0.9126,-0.0738,0.915579161,26.36,-10.36,28.32276823
02/10/2019 16:30,29.2734,-3.30848,29.45976896,0.8334,0.01152,0.833479616,28.44,-3.32,28.63312767,28.1734,-10.84848,30.18989874,0.8334,0.01152,0.833479616,27.34,-10.86,29.4179401
02/10/2019 17:00,29.48248,-3.83652,29.731053,0.76248,0.03348,0.763214689,28.72,-3.87,28.97956694,28.38248,-11.31652,30.55533989,0.76248,0.03348,0.763214689,27.62,-11.35,29.8611269
02/10/2019 17:30,29.76548,-4.00236,30.03335954,0.55548,0.01764,0.55576002,29.21,-4.02,29.48532686,28.64548,-11.45236,30.84996068,0.55548,0.01764,0.55576002,28.09,-11.47,30.34153918
02/10/2019 18:00,30.129,-3.80064,30.36777083,0.369,0.00936,0.369118693,29.76,-3.81,30.00289486,28.999,-11.23064,31.09773747,0.369,0.00936,0.369118693,28.63,-11.24,30.75734872
02/10/2019 18:30,30.92664,-3.86832,31.16762682,0.11664,0.12168,0.168555368,30.81,-3.99,31.06728504,29.77664,-11.27832,31.84099232,0.11664,0.12168,0.168555368,29.66,-11.4,31.775393
02/10/2019 19:00,32.81072,-3.6806,33.01651349,2.79072,0.1494,2.794716171,30.02,-3.83,30.2633326,31.68072,-11.0706,33.55929386,2.79072,0.1494,2.794716171,28.89,-11.22,30.99226516
02/10/2019 19:30,33.32096,-3.3706,33.49100356,9.30096,-1.9206,9.497187019,24.02,-1.45,24.06372581,32.37096,-10.6806,34.0874503,9.30096,-1.9206,9.497187019,23.07,-8.76,24.67716556
02/10/2019 20:00,32.79732,-3.29744,32.96266539,8.97732,-1.83744,9.163430588,23.82,-1.46,23.86470197,31.84732,-10.66744,33.58639706,8.97732,-1.83744,9.163430588,22.87,-8.83,24.51541964
02/10/2019 20:30,32.33356,-3.7032,32.54493497,4.00356,0.0468,4.003833527,28.33,-3.75,28.57711322,31.25356,-11.0532,33.1505391,4.00356,0.0468,4.003833527,27.25,-11.1,29.4240123
02/10/2019 21:00,29.76648,-4.08228,30.04510512,1.26648,0.02772,1.266783324,28.5,-4.11,28.79482766,28.66648,-11.43228,30.86201713,1.26648,0.02772,1.266783324,27.4,-11.46,29.70002694
02/10/2019 21:30,27.8262,-4.67968,28.21695964,0.1062,0.04032,0.113596401,27.72,-4.72,28.1189758,26.7662,-12.04968,29.35343678,0.1062,0.04032,0.113596401,26.66,-12.09,29.27325913
02/10/2019 22:00,25.8778,-4.94012,26.34511944,0.0378,0.11988,0.125698267,25.84,-5.06,26.33076528,24.8678,-12.31012,27.74791039,0.0378,0.11988,0.125698267,24.83,-12.43,27.76749539
02/10/2019 22:30,24.0088,-5.54176,24.64008079,0.0288,0.13824,0.141208136,23.98,-5.68,24.64351436,23.0188,-12.98176,26.42709303,0.0288,0.13824,0.141208136,22.99,-13.12,26.47025689
02/10/2019 23:00,21.9172,-5.29872,22.54861613,0.0072,0.16128,0.161440634,21.91,-5.46,22.58007307,20.9972,-12.78872,24.58523474,0.0072,0.16128,0.161440634,20.99,-12.95,24.66338582
02/10/2019 23:30,20.09216,-5.07924,20.7242267,0.00216,0.14076,0.140776572,20.09,-5.22,20.75708313,19.22216,-12.54924,22.95593299,0.00216,0.14076,0.140776572,19.22,-12.69,23.03138077
03/10/2019 00:00,18.33216,-5.56176,19.15727707,0.00216,0.13824,0.138256874,18.33,-5.7,19.19580423,17.50216,-13.07176,21.84482809,0.00216,0.13824,0.138256874,17.5,-13.21,21.92610545
03/10/2019 00:30,17.11216,-5.81032,18.0716861,0.00216,0.13968,0.1396967,17.11,-5.95,18.11503795,16.31216,-13.34032,21.07251057,0.00216,0.13968,0.1396967,16.31,-13.48,21.15954867
03/10/2019 01:00,16.39216,-5.98032,17.4489867,0.00216,0.13968,0.1396967,16.39,-6.12,17.49532795,15.62216,-13.51032,20.65382845,0.00216,0.13968,0.1396967,15.62,-13.65,20.74384005
03/10/2019 01:30,15.99216,-5.99276,17.07812501,0.00216,0.14724,0.147255843,15.99,-6.14,17.12833033,15.22216,-13.51276,20.35457781,0.00216,0.14724,0.147255843,15.22,-13.66,20.45101464
03/10/2019 02:00,15.69216,-5.8778,16.75686183,0.00216,0.1422,0.142216404,15.69,-6.02,16.80525216,14.92216,-13.4378,20.0809693,0.00216,0.1422,0.142216404,14.92,-13.58,20.17480607
03/10/2019 02:30,15.55612,-5.52904,16.50948675,0.00612,0.21096,0.211048753,15.55,-5.74,16.57558747,14.80612,-13.09904,19.76881479,0.00612,0.21096,0.211048753,14.8,-13.31,19.90467533
03/10/2019 03:00,15.20044,-4.65236,15.89647224,0.01044,0.19764,0.197915546,15.19,-4.85,15.94548839,14.46044,-12.22236,18.93384295,0.01044,0.19764,0.197915546,14.45,-12.42,19.05410454
03/10/2019 03:30,15.5116,-4.43476,16.13309737,0.0216,0.16524,0.166645785,15.49,-4.6,16.15859214,14.7516,-11.99476,19.01273179,0.0216,0.16524,0.166645785,14.73,-12.16,19.10074606
03/10/2019 04:00,15.60944,-4.21684,16.16899368,0.01944,0.17316,0.17424781,15.59,-4.39,16.19630205,14.85944,-11.80684,18.97905234,0.01944,0.17316,0.17424781,14.84,-11.98,19.07212626
03/10/2019 04:30,15.74304,-4.22916,16.30119943,0.02304,0.15084,0.152589473,15.72,-4.38,16.31878672,14.99304,-11.83916,19.10384668,0.02304,0.15084,0.152589473,14.97,-11.99,19.17970281
03/10/2019 05:00,15.85644,-4.0702,16.37049839,0.04644,0.1098,0.119217086,15.81,-4.18,16.35324127,15.09644,-11.6502,19.06907603,0.04644,0.1098,0.119217086,15.05,-11.76,19.09974084
03/10/2019 05:30,16.64456,-3.79088,17.07079813,0.03456,0.06912,0.077278509,16.61,-3.86,17.05261564,15.85456,-11.37088,19.51061211,0.03456,0.06912,0.077278509,15.82,-11.44,19.52296084
03/10/2019 06:00,18.12472,-3.65812,18.49019516,0.05472,0.10188,0.115645202,18.07,-3.76,18.45704473,17.31472,-11.18812,20.6148868,0.05472,0.10188,0.115645202,17.26,-11.29,20.62454121
03/10/2019 06:30,21.04588,-2.73472,21.22281222,0.06588,0.12528,0.141545939,20.98,-2.86,21.17404071,20.15588,-10.24472,22.61003729,0.06588,0.12528,0.141545939,20.09,-10.37,22.60851609
03/10/2019 07:00,23.96048,-2.04556,24.0476385,0.15048,0.06444,0.163697111,23.81,-2.11,23.90330939,23.00048,-9.65556,24.94497783,0.15048,0.06444,0.163697111,22.85,-9.72,24.83144982
03/10/2019 07:30,27.04172,-1.04876,27.06204941,0.17172,0.11124,0.204602287,26.87,-1.16,26.89502742,25.99172,-8.59876,27.37714708,0.17172,0.11124,0.204602287,25.82,-8.71,27.24952293
03/10/2019 08:00,28.74572,-0.202,28.74642973,0.31572,0.018,0.316232697,28.43,-0.22,28.4308512,27.66572,-7.752,28.73126463,0.31572,0.018,0.316232697,27.35,-7.77,28.43229502
03/10/2019 08:30,30.43152,0.35808,30.43362665,3.97152,0.02808,3.971619266,26.46,0.33,26.46205774,29.42152,-7.11192,30.26888246,3.97152,0.02808,3.971619266,25.45,-7.14,26.43259541
03/10/2019 09:00,30.21696,0.56176,30.22218136,2.04696,0.04176,2.047385928,28.17,0.52,28.17479902,29.14696,-6.91824,29.95675753,2.04696,0.04176,2.047385928,27.1,-6.96,27.97948534
03/10/2019 09:30,30.4152,0.79924,30.42569926,1.7352,0.21924,1.748995488,28.68,0.58,28.68586411,29.3452,-6.66076,30.09163483,1.7352,0.21924,1.748995488,27.61,-6.88,28.4542879
03/10/2019 10:00,31.51444,1.5996,31.55500988,6.63444,0.2196,6.638073386,24.88,1.38,24.91824231,30.53444,-5.9004,31.09930459,6.63444,0.2196,6.638073386,23.9,-6.12,24.67112482
03/10/2019 10:30,31.11988,1.5234,31.15714491,5.51988,-0.0666,5.520281766,25.6,1.59,25.64932943,30.12988,-5.9566,30.7130388,5.51988,-0.0666,5.520281766,24.61,-5.89,25.30502322
03/10/2019 11:00,30.78392,1.83712,30.83868902,6.07392,-0.09288,6.074630101,24.71,1.93,24.78525772,29.82392,-5.65288,30.35492145,6.07392,-0.09288,6.074630101,23.75,-5.56,24.39213193
03/10/2019 11:30,31.25736,1.91776,31.31613574,5.96736,-0.10224,5.968235785,25.29,2.02,25.37054394,30.26736,-5.55224,30.77239754,5.96736,-0.10224,5.968235785,24.3,-5.45,24.90366439
03/10/2019 12:00,31.14128,1.9422,31.20178618,6.01128,-0.1278,6.012638363,25.13,2.07,25.21511055,30.16128,-5.5478,30.66726098,6.01128,-0.1278,6.012638363,24.15,-5.42,24.75073534
03/10/2019 12:30,30.46768,1.9416,30.52948305,6.99768,-0.1584,6.999472547,23.47,2.1,23.56376243,29.54768,-5.5284,30.06041583,6.99768,-0.1584,6.999472547,22.55,-5.37,23.18058239
03/10/2019 13:00,28.39736,2.01224,28.4685645,8.12736,-0.25776,8.131446414,20.27,2.27,20.39671052,27.53736,-5.45776,28.0730002,8.12736,-0.25776,8.131446414,19.41,-5.2,20.09447934
03/10/2019 13:30,27.31928,1.90984,27.38595532,8.45928,-0.38016,8.467817886,18.86,2.29,18.99851836,26.50928,-5.59016,27.09228331,8.45928,-0.38016,8.467817886,18.05,-5.21,18.78687308
03/10/2019 14:00,26.00072,2.03456,26.08020082,5.67072,-0.50544,5.693200762,20.33,2.54,20.4880575,25.13072,-5.42544,25.70969636,5.67072,-0.50544,5.693200762,19.46,-4.92,20.07231925
03/10/2019 14:30,27.2082,0.34852,27.21043207,3.7782,-0.23148,3.785284432,23.43,0.58,23.43717773,26.2582,-7.08148,27.19633112,3.7782,-0.23148,3.785284432,22.48,-6.85,23.50048723
03/10/2019 15:00,27.94128,0.37188,27.94375463,4.75128,-0.16812,4.754253461,23.19,0.54,23.19628634,27.01128,-7.05812,27.91820741,4.75128,-0.16812,4.754253461,22.26,-6.89,23.30192481
03/10/2019 15:30,28.66912,0.44196,28.6725264,7.35912,-0.15804,7.36081679,21.31,0.6,21.31844507,27.78912,-6.97804,28.65184519,7.35912,-0.15804,7.36081679,20.43,-6.82,21.53827523
03/10/2019 16:00,28.96256,-0.21728,28.96337502,2.93256,-0.10728,2.934521622,26.03,-0.11,26.03023242,27.94256,-7.65728,28.97275611,2.93256,-0.10728,2.934521622,25.01,-7.55,26.12475072
03/10/2019 16:30,29.26836,-0.317,29.27007663,3.07836,-0.117,3.080582622,26.19,-0.2,26.19076364,28.24836,-7.717,29.2834754,3.07836,-0.117,3.080582622,25.17,-7.6,26.29237342
03/10/2019 17:00,30.69828,-0.18112,30.6988143,7.56828,-0.14112,7.569595565,23.13,-0.04,23.13003459,29.75828,-7.57112,30.7063037,7.56828,-0.14112,7.569595565,22.19,-7.43,23.40087605
03/10/2019 17:30,30.80308,-0.39932,30.80566821,7.36308,-0.13932,7.364397949,23.44,-0.26,23.44144194,29.85308,-7.82932,30.86267385,7.36308,-0.13932,7.364397949,22.49,-7.69,23.76838657
03/10/2019 18:00,30.8064,-0.501,30.81047358,4.8564,0.099,4.857408976,25.95,-0.6,25.95693549,29.7964,-7.921,30.83127785,4.8564,0.099,4.857408976,24.94,-8.02,26.19778617
03/10/2019 18:30,32.64236,0.07736,32.64245167,16.36236,-0.87264,16.38561336,16.28,0.95,16.3076945,31.90236,-7.34264,32.7364466,16.36236,-0.87264,16.38561336,15.54,-6.47,16.83307756
03/10/2019 19:00,33.1696,0.58464,33.17475197,19.5696,-1.39536,19.61928321,13.6,1.98,13.74337659,32.4996,-6.80536,33.20447146,19.5696,-1.39536,19.61928321,12.93,-5.41,14.01616923
03/10/2019 19:30,33.49444,0.33136,33.49607903,16.35444,-0.54864,16.36363999,17.14,0.88,17.16257556,32.70444,-7.10864,33.46809165,16.35444,-0.54864,16.36363999,16.35,-6.56,17.61692652
03/10/2019 20:00,31.54852,-0.98144,31.56378207,4.53852,-0.09144,4.539441052,27.01,-0.89,27.02465911,30.49852,-8.47144,31.65319917,4.53852,-0.09144,4.539441052,25.96,-8.38,27.27903957
03/10/2019 20:30,29.61128,-1.50328,29.64941406,2.77128,-0.14328,2.774981441,26.84,-1.36,26.87443395,28.57128,-8.98328,29.95024809,2.77128,-0.14328,2.774981441,25.8,-8.84,27.27243297
03/10/2019 21:00,26.71956,-1.43392,26.75800839,3.67956,-0.31392,3.692926693,23.04,-1.12,23.06720616,25.77956,-8.85392,27.25761569,3.67956,-0.31392,3.692926693,22.1,-8.54,23.69264865
03/10/2019 21:30,24.10728,-1.73608,24.16971085,4.33728,-0.49608,4.365557601,19.77,-1.24,19.80884903,23.24728,-9.15608,24.9853923,4.33728,-0.49608,4.365557601,18.91,-8.66,20.79864659
03/10/2019 22:00,21.164,-1.90036,21.24914737,5.454,-0.63036,5.490306888,15.71,-1.27,15.76124995,20.404,-9.37036,22.4527696,5.454,-0.63036,5.490306888,14.95,-8.74,17.31733525
03/10/2019 22:30,17.924,-1.77368,18.01154399,6.264,-0.73368,6.306820304,11.66,-1.04,11.70628891,17.274,-9.17368,19.55882105,6.264,-0.73368,6.306820304,11.01,-8.44,13.87276829
03/10/2019 23:00,15.82024,-2.01288,15.94777977,6.33024,-0.81288,6.382218451,9.49,-1.2,9.565568462,15.21024,-9.53288,17.95068806,6.33024,-0.81288,6.382218451,8.88,-8.72,12.4455936
03/10/2019 23:30,13.54972,-7.62576,15.54821944,6.03972,-0.81576,6.094561679,7.51,-6.81,10.13785973,13.45972,-4.70576,14.25861984,6.03972,-0.81576,6.094561679,7.42,-3.89,8.377857721
04/10/2019 00:00,12.48136,-11.63056,17.06031282,4.67136,-0.43056,4.691160428,7.81,-11.2,13.65416054,12.68136,-1.46056,12.76519201,4.67136,-0.43056,4.691160428,8.01,-1.03,8.075951956
04/10/2019 00:30,10.74996,-11.74376,15.92097795,6.42996,-0.83376,6.483790661,4.32,-10.91,11.73415954,10.90996,-1.43376,11.00376731,6.42996,-0.83376,6.483790661,4.48,-0.6,4.52
04/10/2019 01:00,9.90824,-12.0018,15.56330373,5.62824,-0.6318,5.663590446,4.28,-11.37,12.14888061,10.05824,-1.7418,10.20794098,5.62824,-0.6318,5.663590446,4.43,-1.11,4.566946463
04/10/2019 01:30,9.4032,-11.99696,15.24293999,5.8932,-0.69696,5.93426992,3.51,-11.3,11.83258636,9.5332,-1.62696,9.671034127,5.8932,-0.69696,5.93426992,3.64,-0.93,3.756926936
04/10/2019 02:00,9.5938,-12.043,15.39723506,6.1938,-0.783,6.243095982,3.4,-11.26,11.76212566,9.7538,-1.723,9.904814155,6.1938,-0.783,6.243095982,3.56,-0.94,3.68201032
04/10/2019 02:30,9.2704,-12.10488,15.24691562,5.1804,-0.52488,5.20692262,4.09,-11.58,12.28106266,9.4204,-1.76488,9.584296405,5.1804,-0.52488,5.20692262,4.24,-1.24,4.417601159
04/10/2019 03:00,10.055,-12.59468,16.11610962,3.555,-0.27468,3.565595897,6.5,-12.32,13.92955132,10.255,-2.22468,10.49353258,3.555,-0.27468,3.565595897,6.7,-1.95,6.978001146
04/10/2019 03:30,10.38472,-12.6324,16.35297952,3.56472,-0.3924,3.586252423,6.82,-12.24,14.01178076,10.59472,-2.2524,10.83150025,3.56472,-0.3924,3.586252423,7.03,-1.86,7.271897964
04/10/2019 04:00,9.41496,-12.08812,15.32201413,5.12496,-0.61812,5.162101058,4.29,-11.47,12.24601976,9.56496,-1.72812,9.719817824,5.12496,-0.61812,5.162101058,4.44,-1.11,4.576647244
04/10/2019 04:30,9.63912,-12.40452,15.70938416,4.92912,-0.52452,4.956949183,4.71,-11.88,12.77961267,9.80912,-1.98452,10.00785466,4.92912,-0.52452,4.956949183,4.88,-1.46,5.093721626
04/10/2019 05:00,10.43268,-12.64356,16.39208411,4.07268,-0.40356,4.092625448,6.36,-12.24,13.79373771,10.62268,-2.26356,10.86117094,4.07268,-0.40356,4.092625448,6.55,-1.86,6.808972022
04/10/2019 05:30,9.82404,-11.85972,15.40015326,5.14404,-0.63972,5.183665614,4.68,-11.22,12.15692395,10.00404,-1.56972,10.12644248,5.14404,-0.63972,5.183665614,4.86,-0.93,4.948181484
04/10/2019 06:00,11.01716,-11.73852,16.09877841,4.99716,-0.57852,5.0305361,6.02,-11.16,12.68014196,11.19716,-1.53852,11.30236417,4.99716,-0.57852,5.0305361,6.2,-0.96,6.273882371
04/10/2019 06:30,15.77436,-11.39852,19.46167237,3.11436,-0.21852,3.122016848,12.66,-11.18,16.88987863,16.06436,-1.29852,16.11675577,3.11436,-0.21852,3.122016848,12.95,-1.08,12.99495671
04/10/2019 07:00,17.81004,-10.15872,20.5035879,7.34004,-0.73872,7.377119657,10.47,-9.42,14.08393766,18.08004,-0.00872,18.0800421,7.34004,-0.73872,7.377119657,10.74,0.73,10.76478054
04/10/2019 07:30,21.93824,-9.70264,23.98807198,8.32824,-0.51264,8.344002713,13.61,-9.19,16.42218621,22.24824,0.57736,22.25573022,8.32824,-0.51264,8.344002713,13.92,1.09,13.96261079
04/10/2019 08:00,23.90552,-9.23824,25.62847956,7.53552,-0.31824,7.54223696,16.37,-8.92,18.64251324,24.26552,0.94176,24.28378827,7.53552,-0.31824,7.54223696,16.73,1.26,16.77738061
04/10/2019 08:30,24.4358,-8.50424,25.87335347,9.9558,-0.17424,9.957324601,14.48,-8.33,16.70506809,24.7658,1.65576,24.82108762,9.9558,-0.17424,9.957324601,14.81,1.83,14.92263382
04/10/2019 09:00,23.76412,-7.78008,25.00526033,10.91412,-0.55008,10.92797343,12.85,-7.23,14.74433451,24.05412,2.42992,24.17654235,10.91412,-0.55008,10.92797343,13.14,2.98,13.47367804
04/10/2019 09:30,23.58816,-7.95196,24.89246794,8.85816,-0.74196,8.889178996,14.73,-7.21,16.39990854,23.92816,2.32804,24.04114413,8.85816,-0.74196,8.889178996,15.07,3.07,15.37952535
04/10/2019 10:00,23.59856,-8.1056,24.95180926,7.91856,-1.0656,7.989937161,15.68,-7.04,17.18790272,23.94856,2.2144,24.05071919,7.91856,-1.0656,7.989937161,16.03,3.28,16.36213006
04/10/2019 10:30,24.073,-8.0604,25.38659838,9.603,-1.0404,9.659194643,14.47,-7.02,16.0829506,24.393,2.2796,24.49928622,9.603,-1.0404,9.659194643,14.79,3.32,15.15805067
04/10/2019 11:00,25.26056,-7.75396,26.42384883,9.52056,-0.72396,9.548045915,15.74,-7.03,17.23857593,25.60056,2.57604,25.72983977,9.52056,-0.72396,9.548045915,16.08,3.3,16.41512717
04/10/2019 11:30,26.69524,-7.44228,27.71323457,12.94524,-0.69228,12.96373751,13.75,-6.75,15.31747368,27.01524,2.87772,27.16807804,12.94524,-0.69228,12.96373751,14.07,3.57,14.51584651
04/10/2019 12:00,24.8808,-7.63108,26.02474958,8.4708,-0.63108,8.494275402,16.41,-7,17.84063059,25.2408,2.77892,25.39331371,8.4708,-0.63108,8.494275402,16.77,3.41,17.11318205
04/10/2019 12:30,25.12096,-7.99624,26.36289979,7.77096,-0.51624,7.788088537,17.35,-7.48,18.89372647,25.48096,2.45376,25.59883319,7.77096,-0.51624,7.788088537,17.71,2.97,17.95731049
04/10/2019 13:00,24.55424,-7.69188,25.73083209,8.18424,-0.64188,8.209372346,16.37,-7.05,17.82356306,24.91424,2.77812,25.06865185,8.18424,-0.64188,8.209372346,16.73,3.42,17.07598606
04/10/2019 13:30,24.82132,-7.07612,25.81025767,7.32132,-0.27612,7.326525015,17.5,-6.8,18.77471704,25.20132,3.43388,25.4341908,7.32132,-0.27612,7.326525015,17.88,3.71,18.26084609
04/10/2019 14:00,24.25252,-5.7438,24.92340195,5.76252,-0.1638,5.764847543,18.49,-5.58,19.31363508,24.23252,-1.3238,24.26865204,5.76252,-0.1638,5.764847543,18.47,-1.16,18.50639079
04/10/2019 14:30,25.91268,-5.93584,26.58385189,6.59268,0.07416,6.593097094,19.32,-6.01,20.23320291,25.73268,-4.47584,26.11903451,6.59268,0.07416,6.593097094,19.14,-4.55,19.67338558
04/10/2019 15:00,24.8756,-5.66388,25.51225219,10.2456,0.00612,10.24560183,14.63,-5.67,15.69030911,24.7056,-4.17388,25.05569687,10.2456,0.00612,10.24560183,14.46,-4.18,15.05204305
04/10/2019 15:30,25.9254,-6.44212,26.71380308,8.6454,-0.04212,8.645502603,17.28,-6.4,18.42711046,25.7454,-4.97212,26.22112886,8.6454,-0.04212,8.645502603,17.1,-4.93,17.79648561
04/10/2019 16:00,25.99156,-5.59944,26.58787166,7.80156,-0.28944,7.806927305,18.19,-5.31,18.94920051,25.79156,-4.16944,26.12640039,7.80156,-0.28944,7.806927305,17.99,-3.88,18.40365453
04/10/2019 16:30,26.85092,-5.77516,27.46496637,7.18092,-0.24516,7.18510372,19.67,-5.53,20.43256714,26.64092,-4.20516,26.97076174,7.18092,-0.24516,7.18510372,19.46,-3.96,19.85883179
04/10/2019 17:00,28.48664,-6.31168,29.17749069,5.78664,-0.12168,5.787919187,22.7,-6.19,23.5288355,28.26664,-4.76168,28.66490072,5.78664,-0.12168,5.787919187,22.48,-4.64,22.95386678
04/10/2019 17:30,29.63804,-6.4836,30.33892688,5.55804,-0.1836,5.561071623,24.08,-6.3,24.89048814,29.41804,-4.9336,29.82887002,5.55804,-0.1836,5.561071623,23.86,-4.75,24.32821613
04/10/2019 18:00,29.88684,-6.93264,30.68036347,4.77684,-0.06264,4.77725069,25.11,-6.87,26.03284464,29.64684,-5.39264,30.13329866,4.77684,-0.06264,4.77725069,24.87,-5.33,25.43473609
04/10/2019 18:30,29.81988,-8.32836,30.96105333,8.84988,-1.63836,9.000255524,20.97,-6.69,22.01129256,29.62988,-6.79836,30.3997942,8.84988,-1.63836,9.000255524,20.78,-5.16,21.4110719
04/10/2019 19:00,30.10888,-8.6424,31.32468248,9.30888,-1.8324,9.487514775,20.8,-6.81,21.88643644,29.91888,-7.1224,30.75496646,9.30888,-1.8324,9.487514775,20.61,-5.29,21.27806852
04/10/2019 19:30,31.90288,-7.93468,32.87480645,14.76288,-0.81468,14.78534171,17.14,-7.12,18.56001078,31.72288,-6.40468,32.36295786,14.76288,-0.81468,14.78534171,16.96,-5.59,17.85748303
04/10/2019 20:00,31.42224,-8.05668,32.4386692,15.67224,-0.79668,15.69247608,15.75,-7.26,17.3427247,31.25224,-6.49668,31.92035959,15.67224,-0.79668,15.69247608,15.58,-5.7,16.58994876
04/10/2019 20:30,29.2488,-8.55956,30.47553722,5.5188,0.19044,5.522084827,23.73,-8.75,25.291805,29.0188,-7.03956,29.86044471,5.5188,0.19044,5.522084827,23.5,-7.23,24.5870474
04/10/2019 21:00,27.61268,-8.99296,29.04020362,3.53268,0.16704,3.536626973,24.08,-9.16,25.76338487,27.39268,-7.46296,28.3911023,3.53268,0.16704,3.536626973,23.86,-7.63,25.05027944
04/10/2019 21:30,26.24512,-9.17524,27.80272204,4.06512,0.10476,4.066469632,22.18,-9.28,24.04310296,26.02512,-7.63524,27.12201617,4.06512,0.10476,4.066469632,21.96,-7.74,23.28409758
04/10/2019 22:00,24.72064,-9.5346,26.49563434,3.59064,0.0954,3.591907122,21.13,-9.63,23.22097758,24.51064,-7.9846,25.77838844,3.59064,0.0954,3.591907122,20.92,-8.08,22.42616329
04/10/2019 22:30,22.21484,-10.0188,24.36956031,1.01484,0.0612,1.016683661,21.2,-10.08,23.47437752,22.00484,-8.4588,23.57465336,1.01484,0.0612,1.016683661,20.99,-8.52,22.65326687
04/10/2019 23:00,21.05828,-10.73284,23.63567243,0.00828,0.13716,0.137409694,21.05,-10.87,23.69091387,20.84828,-9.16284,22.77297556,0.00828,0.13716,0.137409694,20.84,-9.3,22.82094652
04/10/2019 23:30,19.62252,-11.147,22.56765163,0.00252,0.153,0.153020752,19.62,-11.3,22.64143105,19.40252,-9.547,21.62412984,0.00252,0.153,0.153020752,19.4,-9.7,21.68985938
05/10/2019 00:00,18.26504,-10.088,20.86574777,0.00504,0.162,0.162078381,18.26,-10.25,20.9401552,18.06504,-8.478,19.95550436,0.00504,0.162,0.162078381,18.06,-8.64,20.02031968
05/10/2019 00:30,17.127,-10.4326,20.0542582,0.027,0.1674,0.169563439,17.1,-10.6,20.11889659,16.937,-8.8326,19.1017484,0.027,0.1674,0.169563439,16.91,-9,19.15588943
05/10/2019 01:00,16.2444,-10.54052,19.3644802,0.0144,0.15948,0.160128793,16.23,-10.7,19.43972479,16.0544,-8.92052,18.3662581,0.0144,0.15948,0.160128793,16.04,-9.08,18.4317118
05/10/2019 01:30,15.66512,-10.537,18.87920426,0.01512,0.153,0.153745291,15.65,-10.69,18.95253545,15.47512,-8.927,17.86534825,0.01512,0.153,0.153745291,15.46,-9.08,17.92924984
05/10/2019 02:00,15.25124,-10.71656,18.63987607,0.02124,0.07344,0.076449795,15.23,-10.79,18.66486003,15.07124,-9.07656,17.59335717,0.02124,0.07344,0.076449795,15.05,-9.15,17.61320527
05/10/2019 02:30,14.9662,-10.85072,18.48581259,0.0162,0.08928,0.090737855,14.95,-10.94,18.52528272,14.7762,-9.22072,17.41716865,0.0162,0.08928,0.090737855,14.76,-9.31,17.45089396
05/10/2019 03:00,14.58628,-10.849,18.17856884,0.02628,0.171,0.173007625,14.56,-11.02,18.26017525,14.40628,-9.219,17.10353368,0.02628,0.171,0.173007625,14.38,-9.39,17.17429766
05/10/2019 03:30,14.46192,-10.67992,17.97798157,0.06192,0.01008,0.0627351,14.4,-10.69,17.9342159,14.28192,-9.03992,16.90246705,0.06192,0.01008,0.0627351,14.22,-9.05,16.85558958
05/10/2019 04:00,14.28488,-10.56888,17.76960948,0.07488,0.05112,0.090665698,14.21,-10.62,17.74002537,14.10488,-8.92888,16.69348789,0.07488,0.05112,0.090665698,14.03,-8.98,16.65776996
05/10/2019 04:30,14.15936,-10.54628,17.65535322,0.09936,0.06372,0.118036638,14.06,-10.61,17.61407676,13.97936,-8.92628,16.58616835,0.09936,0.06372,0.118036638,13.88,-8.99,16.53706443
05/10/2019 05:00,14.1494,-10.54132,17.64440273,0.0594,0.14868,0.160106535,14.09,-10.69,17.68627151,13.9794,-8.89132,16.56741367,0.0594,0.14868,0.160106535,13.92,-9.04,16.59783118
05/10/2019 05:30,14.58808,-9.12732,17.20813902,0.11808,0.11268,0.163216632,14.47,-9.24,17.16853226,14.40808,-7.49732,16.24200038,0.11808,0.11268,0.163216632,14.29,-7.61,16.19000309
05/10/2019 06:00,14.98884,-8.73412,17.34791563,0.25884,-0.02412,0.259961382,14.73,-8.71,17.11248083,14.80884,-7.10412,16.42468457,0.25884,-0.02412,0.259961382,14.55,-7.08,16.1811279
05/10/2019 06:30,16.5876,-8.5744,18.67267547,0.1476,-0.0144,0.148300775,16.44,-8.56,18.5350263,16.3976,-6.9544,17.81137179,0.1476,-0.0144,0.148300775,16.25,-6.94,17.66992077
05/10/2019 07:00,17.54388,-8.39724,19.44997082,0.08388,0.03276,0.090050386,17.46,-8.43,19.38856622,17.35388,-6.79724,18.63758629,0.08388,0.03276,0.090050386,17.27,-6.83,18.57153198
05/10/2019 07:30,18.957,-7.95576,20.55874428,0.117,-0.00576,0.117141699,18.84,-7.95,20.44866988,18.767,-6.36576,19.81724475,0.117,-0.00576,0.117141699,18.65,-6.36,19.70462129
05/10/2019 08:00,20.69416,-7.93948,22.16491824,0.07416,0.02052,0.076946579,20.62,-7.96,22.10307671,20.49416,-6.33948,21.4522633,0.07416,0.02052,0.076946579,20.42,-6.36,21.38751973
05/10/2019 08:30,22.42996,-7.51736,23.65615791,0.12996,0.06264,0.1442684,22.3,-7.58,23.553055,22.20996,-5.96736,22.99764572,0.12996,0.06264,0.1442684,22.08,-6.03,22.88858449
05/10/2019 09:00,23.8452,-7.06468,24.8697259,0.2052,0.08532,0.222230831,23.64,-7.15,24.69761325,23.6352,-5.51468,24.27003038,0.2052,0.08532,0.222230831,23.43,-5.6,24.08993358
05/10/2019 09:30,25.77432,-6.54876,26.59326661,2.79432,0.11124,2.796533318,22.98,-6.66,23.92563479,25.56432,-5.00876,26.05037685,2.79432,0.11124,2.796533318,22.77,-5.12,23.3385368
05/10/2019 10:00,26.87908,-6.2384,27.59352417,4.78908,0.0216,4.789128711,22.09,-6.26,22.95987152,26.67908,-4.6884,27.08790144,4.78908,0.0216,4.789128711,21.89,-4.71,22.39098479
05/10/2019 10:30,27.14352,-5.72532,27.74076364,5.12352,-0.08532,5.124230351,22.02,-5.64,22.73081609,26.94352,-4.19532,27.26818622,5.12352,-0.08532,5.124230351,21.82,-4.11,22.20370465
05/10/2019 11:00,26.01228,-6.11208,26.72070794,1.41228,-0.08208,1.414663184,24.6,-6.03,25.32826287,25.78228,-4.57208,26.18453508,1.41228,-0.08208,1.414663184,24.37,-4.49,24.78017353
05/10/2019 11:30,26.09396,-6.28976,26.84130826,0.72396,-0.05976,0.726422287,25.37,-6.23,26.12374016,25.88396,-4.76976,26.31976436,0.72396,-0.05976,0.726422287,25.16,-4.71,25.59706428
05/10/2019 12:00,26.7866,-6.3896,27.53813588,0.7866,-0.0396,0.787596166,26,-6.35,26.76420184,26.5566,-4.8496,26.99577048,0.7866,-0.0396,0.787596166,25.77,-4.81,26.21505293
05/10/2019 12:30,26.06244,-6.45152,26.84907613,0.89244,-0.10152,0.898195671,25.17,-6.35,25.95864788,25.84244,-4.90152,26.30316718,0.89244,-0.10152,0.898195671,24.95,-4.8,25.40752841
05/10/2019 13:00,25.48312,-6.4176,26.27879363,1.11312,-0.1476,1.122863257,24.37,-6.27,25.16366031,25.27312,-4.8676,25.73760137,1.11312,-0.1476,1.122863257,24.16,-4.72,24.61674227
05/10/2019 13:30,24.43992,-6.70284,25.34241018,1.69992,-0.22284,1.714463669,22.74,-6.48,23.64525322,24.22992,-5.13284,24.7676214,1.69992,-0.22284,1.714463669,22.53,-4.91,23.0588161
05/10/2019 14:00,24.42744,-6.91136,25.38634913,1.29744,-0.08136,1.299988463,23.13,-6.83,24.11733402,24.20744,-5.34136,24.78972122,1.29744,-0.08136,1.299988463,22.91,-5.26,23.50607794
05/10/2019 14:30,23.41644,-6.68496,24.35196814,1.57644,-0.17496,1.586119187,21.84,-6.51,22.78959631,23.20644,-5.11496,23.76345247,1.57644,-0.17496,1.586119187,21.63,-4.94,22.18694436
05/10/2019 15:00,23.50936,-6.83596,24.48306265,1.26936,-0.07596,1.271630737,22.24,-6.76,23.24468111,23.29936,-5.25596,23.88483393,1.26936,-0.07596,1.271630737,22.03,-5.18,22.63080423
05/10/2019 15:30,23.96828,-6.94044,24.95291874,0.90828,-0.01044,0.908339998,23.06,-6.93,24.07879773,23.75828,-5.37044,24.35769887,0.90828,-0.01044,0.908339998,22.85,-5.36,23.4702386
05/10/2019 16:00,23.9958,-6.84936,24.95420105,0.5958,-0.00936,0.595873518,23.4,-6.84,24.37920425,23.7858,-5.29936,24.3689864,0.5958,-0.00936,0.595873518,23.19,-5.29,23.7857142
05/10/2019 16:30,25.72356,-6.36156,26.4985091,4.54356,0.02844,4.543649008,21.18,-6.39,22.12294058,25.51356,-4.81156,25.9632982,4.54356,0.02844,4.543649008,20.97,-4.84,21.5213034
05/10/2019 17:00,27.1108,-6.35588,27.84587379,4.0608,0.11412,4.062403231,23.05,-6.47,23.94083123,26.9008,-4.81588,27.32847857,4.0608,0.11412,4.062403231,22.84,-4.93,23.36601164
05/10/2019 17:30,27.81736,-6.54896,28.57786546,3.80736,0.04104,3.807581181,24.01,-6.59,24.89795574,27.60736,-5.03896,28.06345389,3.80736,0.04104,3.807581181,23.8,-5.08,24.33611308
05/10/2019 18:00,28.36512,-7.40284,29.31521913,3.79512,0.04716,3.795413005,24.57,-7.45,25.67464508,28.15512,-5.88284,28.76314636,3.79512,0.04716,3.795413005,24.36,-5.93,25.07138807
05/10/2019 18:30,28.52108,-7.03456,29.37579001,3.87108,0.05544,3.871476974,24.65,-7.09,25.64937816,28.30108,-5.52456,28.83525433,3.87108,0.05544,3.871476974,24.43,-5.58,25.05915601
05/10/2019 19:00,29.47236,-6.4522,30.17036441,8.80236,1.0278,8.862161949,20.67,-7.48,21.98179474,29.28236,-4.9322,29.69483464,8.80236,1.0278,8.862161949,20.48,-5.96,21.32960384
05/10/2019 19:30,28.33652,-6.956,29.17780495,5.45652,0.774,5.511142033,22.88,-7.73,24.15051345,28.10652,-5.426,28.62547716,5.45652,0.774,5.511142033,22.65,-6.2,23.4832387
05/10/2019 20:00,26.98276,-7.5444,28.01762496,1.92276,0.0756,1.924245665,25.06,-7.62,26.1928998,26.76276,-6.0244,27.43243916,1.92276,0.0756,1.924245665,24.84,-6.1,25.57802963
05/10/2019 20:30,25.70964,-7.9626,26.914468,1.07964,-0.0126,1.079713522,24.63,-7.95,25.88125577,25.49964,-6.4426,26.3009265,1.07964,-0.0126,1.079713522,24.42,-6.43,25.25235237
05/10/2019 21:00,24.35204,-8.26448,25.71621049,1.29204,-0.02448,1.292271888,23.06,-8.24,24.48798073,24.13204,-6.70448,25.04606569,1.29204,-0.02448,1.292271888,22.84,-6.68,23.79680651
05/10/2019 21:30,23.15024,-8.50608,24.6634752,1.38024,-0.04608,1.381008988,21.77,-8.46,23.35603776,22.94024,-6.94608,23.96878467,1.38024,-0.04608,1.381008988,21.56,-6.9,22.63721714
05/10/2019 22:00,21.71368,-8.6166,23.36085818,1.90368,-0.0666,1.90484464,19.81,-8.55,21.57634353,21.51368,-7.0466,22.63830821,1.90368,-0.0666,1.90484464,19.61,-6.98,20.81519877
05/10/2019 22:30,20.32088,-8.75696,22.1274154,2.27088,-0.06696,2.271866989,18.05,-8.69,20.03293788,20.12088,-7.19696,21.36927807,2.27088,-0.06696,2.271866989,17.85,-7.13,19.2213267
05/10/2019 23:00,18.88208,-8.88804,20.86936032,2.15208,-0.06804,2.153155305,16.73,-8.82,18.91256989,18.70208,-7.30804,20.07922421,2.15208,-0.06804,2.153155305,16.55,-7.24,18.06433226
05/10/2019 23:30,17.31388,-9.05956,19.54088197,1.97388,-0.07956,1.975482738,15.34,-8.98,17.77515119,17.11388,-7.49956,18.68497495,1.97388,-0.07956,1.975482738,15.14,-7.42,16.86048635
06/10/2019 00:00,15.65604,-9.14692,18.13222915,1.97604,-0.10692,1.978930511,13.68,-9.04,16.39707291,15.48604,-7.56692,17.23588446,1.97604,-0.10692,1.978930511,13.51,-7.46,15.43281245
06/10/2019 00:30,13.76044,-9.01184,16.44879841,3.16044,-0.23184,3.16893212,10.6,-8.78,13.76402557,13.59044,-7.42184,15.48495297,3.16044,-0.23184,3.16893212,10.43,-7.19,12.66810957
06/10/2019 01:00,13.7546,-9.3866,16.65224552,2.3346,-0.1566,2.339846303,11.42,-9.23,14.68364056,13.5746,-7.7766,15.64433676,2.3346,-0.1566,2.339846303,11.24,-7.62,13.5794698
06/10/2019 01:30,13.70428,-9.61512,16.74090269,1.57428,-0.10512,1.577785706,12.13,-9.51,15.41353301,13.53428,-8.02512,15.7346524,1.57428,-0.10512,1.577785706,11.96,-7.92,14.34461571
06/10/2019 02:00,12.4424,-9.4904,15.64867438,2.3724,-0.1404,2.376550845,10.07,-9.35,13.74144825,12.2824,-7.8804,14.5930824,2.3724,-0.1404,2.376550845,9.91,-7.74,12.57440655
