Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
06/10/2019 02:30,12.45176,-9.66116,15.76021382,1.84176,-0.10116,1.844536051,10.61,-9.56,14.28165607,12.29176,-8.03116,14.68287761,1.84176,-0.10116,1.844536051,10.45,-7.93,13.11820872
06/10/2019 03:00,12.81028,-10.18664,16.3667623,1.34028,-0.02664,1.340544728,11.47,-10.16,15.32274453,12.65028,-8.53664,15.26118628,1.34028,-0.02664,1.340544728,11.31,-8.51,14.1540171
06/10/2019 03:30,12.45092,-10.18672,16.08709648,1.33092,-0.03672,1.331426455,11.12,-10.15,15.05579291,12.28092,-8.53672,14.95648971,1.33092,-0.03672,1.331426455,10.95,-8.5,13.86190824
06/10/2019 04:00,11.81504,-10.10516,15.54700707,1.44504,-0.06516,1.446508357,10.37,-10.04,14.43393571,11.65504,-8.46516,14.4048218,1.44504,-0.06516,1.446508357,10.21,-8.4,13.22135016
06/10/2019 04:30,11.881,-10.1466,15.62407285,1.431,-0.0666,1.432548973,10.45,-10.08,14.51925962,11.721,-8.4966,14.4766727,1.431,-0.0666,1.432548973,10.29,-8.43,13.30221786
06/10/2019 05:00,10.81548,-9.9056,14.66613511,2.26548,-0.1656,2.271524376,8.55,-9.74,12.96032793,10.65548,-8.2556,13.47939855,2.26548,-0.1656,2.271524376,8.39,-8.09,11.65505041
06/10/2019 05:30,10.49308,-9.74088,14.31745337,2.50308,-0.20088,2.511127687,7.99,-9.54,12.4439423,10.33308,-8.09088,13.12382877,2.50308,-0.20088,2.511127687,7.83,-7.89,11.11579957
06/10/2019 06:00,10.65348,-9.60496,14.34405426,2.82348,-0.26496,2.83588489,7.83,-9.34,12.18788333,10.50348,-7.95496,13.17590531,2.82348,-0.26496,2.83588489,7.68,-7.69,10.86823353
06/10/2019 06:30,11.44864,-9.54316,14.90447116,3.15864,-0.26316,3.169583543,8.29,-9.28,12.44357264,11.28864,-7.90316,13.78017892,3.15864,-0.26316,3.169583543,8.13,-7.64,11.15645553
06/10/2019 07:00,12.6218,-9.38816,15.73046037,2.3418,-0.12816,2.345304293,10.28,-9.26,13.83567852,12.4518,-7.74816,14.66565057,2.3418,-0.12816,2.345304293,10.11,-7.62,12.66003554
06/10/2019 07:30,13.94324,-9.2056,16.70799249,1.89324,-0.0756,1.894748811,12.05,-9.13,15.11818111,13.77324,-7.5756,15.71915569,1.89324,-0.0756,1.894748811,11.88,-7.5,14.04935586
06/10/2019 08:00,15.6628,-9.20264,18.1662293,1.5228,-0.06264,1.524087796,14.14,-9.14,16.83684056,15.4728,-7.58264,17.23090158,1.5228,-0.06264,1.524087796,13.95,-7.52,15.84780426
06/10/2019 08:30,17.52712,-8.8728,19.64501248,1.61712,-0.0828,1.619238381,15.91,-8.79,18.17669387,17.34712,-7.2628,18.80613826,1.61712,-0.0828,1.619238381,15.73,-7.18,17.2911914
06/10/2019 09:00,19.114,-8.2548,20.82034387,2.214,-0.1548,2.219405109,16.9,-8.1,18.74086444,18.914,-6.6748,20.0572269,2.214,-0.1548,2.219405109,16.7,-6.52,17.92764346
06/10/2019 09:30,20.40708,-7.74532,21.8274803,3.45708,-0.26532,3.467246289,16.95,-7.48,18.52708558,20.21708,-6.17532,21.13917928,3.45708,-0.26532,3.467246289,16.76,-5.91,17.77148559
06/10/2019 10:00,22.06312,-7.39108,23.26820422,3.63312,-0.27108,3.643219085,18.43,-7.12,19.7575125,21.85312,-5.81108,22.61255192,3.63312,-0.27108,3.643219085,18.22,-5.54,19.04363411
06/10/2019 10:30,22.43156,-7.1408,23.54072872,4.38156,-0.3708,4.397221927,18.05,-6.77,19.27784739,22.23156,-5.5708,22.91890208,4.38156,-0.3708,4.397221927,17.85,-5.2,18.59200097
06/10/2019 11:00,22.9942,-6.88076,24.00162686,4.5342,-0.41076,4.552767666,18.46,-6.47,19.56099435,22.7942,-5.31076,23.40469452,4.5342,-0.41076,4.552767666,18.26,-4.9,18.90602021
06/10/2019 11:30,23.50316,-6.85608,24.48273602,4.31316,-0.40608,4.332233852,19.19,-6.45,20.24496481,23.30316,-5.28608,23.89518587,4.31316,-0.40608,4.332233852,18.99,-4.88,19.6070013
06/10/2019 12:00,22.8494,-6.84872,23.85372185,5.0994,-0.46872,5.120896289,17.75,-6.38,18.86178411,22.6494,-5.28872,23.25867321,5.0994,-0.46872,5.120896289,17.55,-4.82,18.19985989
06/10/2019 12:30,22.83444,-6.86352,23.84364815,5.37444,-0.53352,5.400856312,17.46,-6.33,18.57203543,22.63444,-5.29352,23.24519796,5.37444,-0.53352,5.400856312,17.26,-4.76,17.90433467
06/10/2019 13:00,22.35056,-6.76112,23.35080889,5.38056,-0.50112,5.403845591,16.97,-6.26,18.08779976,22.16056,-5.19112,22.76045137,5.38056,-0.50112,5.403845591,16.78,-4.69,17.42310248
06/10/2019 13:30,20.58508,-6.71808,21.65359364,5.54508,-0.56808,5.574103255,15.04,-6.15,16.24881842,20.38508,-5.12808,21.02019722,5.54508,-0.56808,5.574103255,14.84,-4.56,15.52479307
06/10/2019 14:00,21.03948,-7.02608,22.18164824,5.01948,-0.58608,5.053579844,16.02,-6.44,17.26597811,20.84948,-5.43608,21.54650278,5.01948,-0.58608,5.053579844,15.83,-4.85,16.55630998
06/10/2019 14:30,19.45916,-6.88016,20.63965866,5.33916,-0.56016,5.368464281,14.12,-6.32,15.46986748,19.27916,-5.28016,19.98914955,5.33916,-0.56016,5.368464281,13.94,-4.72,14.71740466
06/10/2019 15:00,19.37544,-7.16288,20.65706962,5.54544,-0.63288,5.58143726,13.83,-6.53,15.29410998,19.18544,-5.55288,19.97287121,5.54544,-0.63288,5.58143726,13.64,-4.92,14.5002069
06/10/2019 15:30,19.60792,-7.26336,20.90997191,5.49792,-0.69336,5.541468435,14.11,-6.57,15.56460729,19.41792,-5.64336,20.2213533,5.49792,-0.69336,5.541468435,13.92,-4.95,14.77392636
06/10/2019 16:00,20.30104,-7.30032,21.57375482,5.08104,-0.67032,5.1250655,15.22,-6.63,16.6013644,20.09104,-5.68032,20.87859966,5.08104,-0.67032,5.1250655,15.01,-5.01,15.82403868
06/10/2019 16:30,22.90704,-8.05776,24.28291535,3.76704,-0.34776,3.78305794,19.14,-7.71,20.63452689,22.70704,-6.45776,23.60746343,3.76704,-0.34776,3.78305794,18.94,-6.11,19.90114821
06/10/2019 17:00,22.13252,-7.49036,23.36565716,4.23252,-0.45036,4.256412771,17.9,-7.04,19.23464582,21.93252,-5.89036,22.70972863,4.23252,-0.45036,4.256412771,17.7,-5.44,18.51711641
06/10/2019 17:30,24.03588,-7.9076,25.30323428,3.03588,-0.2376,3.045163564,21,-7.67,22.35685354,23.81588,-6.3176,24.63956594,3.03588,-0.2376,3.045163564,20.78,-6.08,21.65120782
06/10/2019 18:00,25.24984,-7.02044,26.20765151,12.93984,-0.91044,12.97182949,12.31,-6.11,13.74293273,25.09984,-5.44044,25.68268591,12.93984,-0.91044,12.97182949,12.16,-4.53,12.97638239
06/10/2019 18:30,27.1408,-6.9606,28.01915375,15.9408,-1.0206,15.97343823,11.2,-5.94,12.67768118,26.9808,-5.3706,27.51012383,15.9408,-1.0206,15.97343823,11.04,-4.35,11.86609034
06/10/2019 19:00,28.6352,-6.48732,29.3608583,17.0352,-1.14732,17.07379226,11.6,-5.34,12.77010572,28.4852,-4.91732,28.90651579,17.0352,-1.14732,17.07379226,11.45,-3.77,12.05468374
06/10/2019 19:30,30.39936,-6.80452,31.15160639,16.20936,-1.15452,16.25042363,14.19,-5.65,15.27346064,30.23936,-5.24452,30.69077847,16.20936,-1.15452,16.25042363,14.03,-4.09,14.61400014
06/10/2019 20:00,29.70988,-7.035,30.53142962,16.13988,-1.125,16.1790405,13.57,-5.91,14.80111482,29.55988,-5.465,30.0608172,16.13988,-1.125,16.1790405,13.42,-4.34,14.10432558
06/10/2019 20:30,27.9652,-7.42344,28.93371515,12.3552,-0.79344,12.38065079,15.61,-6.63,16.95962853,27.7852,-5.84344,28.39301199,12.3552,-0.79344,12.38065079,15.43,-5.05,16.23537496
06/10/2019 21:00,26.50772,-8.31636,27.78166775,2.90772,0.50364,2.951014884,23.6,-8.82,25.194293,26.28772,-6.75636,27.14208215,2.90772,0.50364,2.951014884,23.38,-7.26,24.48125814
06/10/2019 21:30,23.95588,-8.88148,25.54926366,0.69588,-0.05148,0.697781603,23.26,-8.83,24.87964027,23.73588,-7.31148,24.83645988,0.69588,-0.05148,0.697781603,23.04,-7.26,24.15676303
06/10/2019 22:00,23.18908,-9.36088,25.00718908,0.37908,-0.02088,0.379654607,22.81,-9.34,24.64815815,22.96908,-7.78088,24.25120058,0.37908,-0.02088,0.379654607,22.59,-7.76,23.88567981
06/10/2019 22:30,21.4872,-9.45648,23.4760469,0.5472,-0.00648,0.547238367,20.94,-9.45,22.97359571,21.2772,-7.86648,22.68481315,0.5472,-0.00648,0.547238367,20.73,-7.86,22.17008119
06/10/2019 23:00,19.84624,-10.0658,22.25294524,0.42624,-0.0558,0.429876933,19.42,-10.01,21.84803195,19.64624,-8.4658,21.3926276,0.42624,-0.0558,0.429876933,19.22,-8.41,20.9794304
06/10/2019 23:30,18.42172,-10.50364,21.2058063,0.08172,0.03636,0.089443882,18.34,-10.54,21.15294779,18.22172,-8.89364,20.27628941,0.08172,0.03636,0.089443882,18.14,-8.93,20.21891441
07/10/2019 00:00,17.08692,-10.83516,20.23273405,0.01692,0.11484,0.116079766,17.07,-10.95,20.28022189,16.89692,-9.22516,19.25122029,0.01692,0.11484,0.116079766,16.88,-9.34,19.29170806
07/10/2019 00:30,16.06216,-11.08636,19.51666882,0.00216,0.14364,0.14365624,16.06,-11.23,19.59684924,15.87216,-9.46636,18.48073144,0.00216,0.14364,0.14365624,15.87,-9.61,18.5528704
07/10/2019 01:00,15.36396,-11.1706,18.99561979,0.00396,0.1494,0.149452473,15.36,-11.32,19.08067085,15.17396,-9.5406,17.92406512,0.00396,0.1494,0.149452473,15.17,-9.69,18.00069443
07/10/2019 01:30,15.00156,-11.196,18.71890003,0.06156,0.144,0.156606621,14.94,-11.34,18.75631094,14.83156,-9.566,17.64889594,0.06156,0.144,0.156606621,14.77,-9.71,17.67588753
07/10/2019 02:00,14.77376,-11.01492,18.42803427,0.11376,0.14508,0.184362534,14.66,-11.16,18.42447286,14.58376,-9.38492,17.34251363,0.11376,0.14508,0.184362534,14.47,-9.53,17.32633256
07/10/2019 02:30,14.5764,-11.0342,18.28182175,0.0864,0.1458,0.169477432,14.49,-11.18,18.30170757,14.3964,-9.4042,17.1957934,0.0864,0.1458,0.169477432,14.31,-9.55,17.2040286
07/10/2019 03:00,14.40916,-11.1088,18.19421142,0.11916,0.1512,0.192511157,14.29,-11.26,18.19317729,14.23916,-9.4688,17.10005412,0.11916,0.1512,0.192511157,14.12,-9.62,17.08563139
07/10/2019 03:30,14.24496,-10.84456,17.9031664,0.08496,0.14544,0.168436918,14.16,-10.99,17.9244442,14.06496,-9.19456,16.80366131,0.08496,0.14544,0.168436918,13.98,-9.34,16.81297118
07/10/2019 04:00,14.33568,-9.57276,17.23802353,0.08568,0.14724,0.170354571,14.25,-9.72,17.2493739,14.16568,-7.94276,16.24050265,0.08568,0.14724,0.170354571,14.08,-8.09,16.23867298
07/10/2019 04:30,14.3698,-9.14004,17.03031072,0.1098,0.12996,0.170134187,14.26,-9.27,17.008248,14.1998,-7.50004,16.05879572,0.1098,0.12996,0.170134187,14.09,-7.63,16.02326434
07/10/2019 05:00,14.75932,-9.06004,17.31825198,0.22932,0.12996,0.263585402,14.53,-9.19,17.19235295,14.58932,-7.41004,16.36328057,0.22932,0.12996,0.263585402,14.36,-7.54,16.21916151
07/10/2019 05:30,15.1022,-8.46932,17.31490185,0.4122,0.13068,0.432418897,14.69,-8.6,17.02222371,14.9222,-6.84932,16.41905105,0.4122,0.13068,0.432418897,14.51,-6.98,16.10156825
07/10/2019 06:00,16.27088,-8.11744,18.18335415,0.56088,0.05256,0.563337313,15.71,-8.17,17.70742782,16.09088,-6.49744,17.35318834,0.56088,0.05256,0.563337313,15.53,-6.55,16.8547738
07/10/2019 06:30,19.43768,-7.0122,20.66384167,0.69768,0.0378,0.698703243,18.74,-7.05,20.02224013,19.24768,-5.4322,19.99954955,0.69768,0.0378,0.698703243,18.55,-5.47,19.33968459
07/10/2019 07:00,21.91612,-6.22748,22.78371838,1.35612,0.00252,1.356122341,20.56,-6.23,21.48316783,21.69612,-4.64748,22.18830082,1.35612,0.00252,1.356122341,20.34,-4.65,20.86475737
07/10/2019 07:30,25.37828,-5.55168,25.97841886,1.17828,0.05832,1.179722417,24.2,-5.61,24.84174108,25.17828,-4.05168,25.50219392,1.17828,0.05832,1.179722417,24,-4.11,24.34937576
07/10/2019 08:00,26.21872,-7.7062,27.32776604,1.54872,-0.0162,1.548804726,24.67,-7.69,25.84076237,25.98872,-6.1762,26.71252541,1.54872,-0.0162,1.548804726,24.44,-6.16,25.20434883
07/10/2019 08:30,26.59736,-8.35644,27.87919741,1.82736,-0.04644,1.827950011,24.77,-8.31,26.12678702,26.36736,-6.83644,27.23921044,1.82736,-0.04644,1.827950011,24.54,-6.79,25.4620443
07/10/2019 09:00,26.43264,-7.96668,27.60710864,2.13264,-0.07668,2.134018086,24.3,-7.89,25.54881798,26.21264,-6.43668,26.99135686,2.13264,-0.07668,2.134018086,24.08,-6.36,24.90574231
07/10/2019 09:30,27.40308,-7.67908,28.45869047,2.14308,-0.10908,2.14585422,25.26,-7.57,26.36991657,27.16308,-6.14908,27.85038779,2.14308,-0.10908,2.14585422,25.02,-6.04,25.73872569
07/10/2019 10:00,28.30388,-7.71316,29.33602666,1.61388,-0.08316,1.616021114,26.69,-7.63,27.75919667,28.06388,-6.20316,28.74126919,1.61388,-0.08316,1.616021114,26.45,-6.12,27.14879187
07/10/2019 10:30,28.16176,-7.632,29.17759672,1.39176,-0.072,1.393621146,26.77,-7.56,27.81701817,27.93176,-6.132,28.59693411,1.39176,-0.072,1.393621146,26.54,-6.06,27.22306375
07/10/2019 11:00,28.18424,-7.44444,29.15083311,1.52424,-0.06444,1.525601551,26.66,-7.38,27.66261014,27.94424,-5.93444,28.56743123,1.52424,-0.06444,1.525601551,26.42,-5.87,27.06424394
07/10/2019 11:30,27.86216,-7.23476,28.7861375,2.34216,-0.10476,2.344501679,25.52,-7.13,26.49730741,27.63216,-5.71476,28.21692308,2.34216,-0.10476,2.344501679,25.29,-5.61,25.90475246
07/10/2019 12:00,27.9868,-6.9934,28.84733294,3.1968,-0.2034,3.203264241,24.79,-6.79,25.70307764,27.7668,-5.4734,28.30111817,3.1968,-0.2034,3.203264241,24.57,-5.27,25.12882409
07/10/2019 12:30,28.15988,-7.04196,29.02702262,3.08988,-0.20196,3.096473196,25.07,-6.84,25.98635219,27.91988,-5.53196,28.46264711,3.08988,-0.20196,3.096473196,24.83,-5.33,25.39562561
07/10/2019 13:00,28.04288,-7.40084,29.00302659,2.88288,-0.15084,2.886823479,25.16,-7.25,26.18373732,27.82288,-5.88084,28.43759713,2.88288,-0.15084,2.886823479,24.94,-5.73,25.58977335
07/10/2019 13:30,27.11732,-7.61144,28.16528116,2.85732,-0.18144,2.86307493,24.26,-7.43,25.37227818,26.89732,-6.08144,27.57625311,2.85732,-0.18144,2.86307493,24.04,-5.9,24.75341593
07/10/2019 14:00,26.92868,-7.40392,27.9279759,2.75868,-0.22392,2.76775279,24.17,-7.18,25.21391084,26.69868,-5.87392,27.33719901,2.75868,-0.22392,2.76775279,23.94,-5.65,24.59768485
07/10/2019 14:30,26.9094,-7.28828,27.87893172,2.6694,-0.18828,2.676031711,24.24,-7.1,25.25841642,26.6894,-5.76828,27.30562445,2.6694,-0.18828,2.676031711,24.02,-5.58,24.65961881
07/10/2019 15:00,26.10896,-7.09812,27.05662765,4.09896,-0.43812,4.122307875,22.01,-6.66,22.99555827,25.87896,-5.56812,26.47120192,4.09896,-0.43812,4.122307875,21.78,-5.13,22.3759983
07/10/2019 15:30,25.26884,-7.85732,26.46227036,4.93884,-0.60732,4.976040407,20.33,-7.25,21.5840543,25.05884,-6.29732,25.8379895,4.93884,-0.60732,4.976040407,20.12,-5.69,20.90910089
07/10/2019 16:00,26.40384,-7.51952,27.45370554,4.71384,-0.56952,4.748119688,21.69,-6.95,22.77627274,26.18384,-5.97952,26.85792502,4.71384,-0.56952,4.748119688,21.47,-5.41,22.1411156
07/10/2019 16:30,26.4398,-7.29476,27.42766026,4.7898,-0.64476,4.833001086,21.65,-6.65,22.64828912,26.2098,-5.73476,26.82985442,4.7898,-0.64476,4.833001086,21.42,-5.09,22.01645975
07/10/2019 17:00,26.69356,-6.6936,27.52000048,7.15356,-0.9036,7.210403153,19.54,-5.79,20.37978655,26.49356,-5.1336,26.98634044,7.15356,-0.9036,7.210403153,19.34,-4.23,19.79718414
07/10/2019 17:30,27.48436,-5.92372,28.11548511,19.22436,-1.32372,19.2698794,8.26,-4.6,9.454501573,27.34436,-4.34372,27.68721595,19.22436,-1.32372,19.2698794,8.12,-3.02,8.66341734
07/10/2019 18:00,27.70824,-6.62084,28.4882798,14.35824,-1.95084,14.4901633,13.35,-4.67,14.14324574,27.54824,-5.07084,28.01105042,14.35824,-1.95084,14.4901633,13.19,-3.12,13.55398465
07/10/2019 18:30,28.90856,-6.90144,29.72094742,13.22856,-2.34144,13.43417809,15.68,-4.56,16.32960502,28.72856,-5.37144,29.2264012,13.22856,-2.34144,13.43417809,15.5,-3.03,15.79338153
07/10/2019 19:00,30.37756,-6.6298,31.09261005,9.54756,-0.9198,9.591763862,20.83,-5.71,21.59844902,30.17756,-5.0898,30.60377741,9.54756,-0.9198,9.591763862,20.63,-4.17,21.04722785
07/10/2019 19:30,30.76824,-6.71676,31.49284772,7.87824,-0.26676,7.882755,22.89,-6.45,23.78139189,30.54824,-5.17676,30.9837669,7.87824,-0.26676,7.882755,22.67,-4.91,23.19562459
07/10/2019 20:00,29.76096,-7.11804,30.60034695,7.77096,-0.24804,7.774917566,21.99,-6.87,23.03816399,29.55096,-5.57804,30.07280777,7.77096,-0.24804,7.774917566,21.78,-5.33,22.42269609
07/10/2019 20:30,27.7726,-7.38644,28.73807242,6.8526,-0.31644,6.859902407,20.92,-7.07,22.08237533,27.5726,-5.83644,28.18354667,6.8526,-0.31644,6.859902407,20.72,-5.52,21.4426864
07/10/2019 21:00,25.88836,-7.71932,27.01471978,2.89836,-0.22932,2.907417815,22.99,-7.49,24.17933415,25.65836,-6.15932,26.38728218,2.89836,-0.22932,2.907417815,22.76,-5.93,23.51983206
07/10/2019 21:30,23.72188,-7.222,24.79687228,3.61188,-0.342,3.628035437,20.11,-6.88,21.25432897,23.52188,-5.672,24.1960828,3.61188,-0.342,3.628035437,19.91,-5.33,20.61108925
07/10/2019 22:00,22.01336,-7.91568,23.39328981,3.21336,-0.26568,3.22432448,18.8,-7.65,20.29685936,21.81336,-6.36568,22.72321624,3.21336,-0.26568,3.22432448,18.6,-6.1,19.57472861
07/10/2019 22:30,20.48836,-7.95976,21.98023373,3.61836,-0.32976,3.633355302,16.87,-7.63,18.51523157,20.29836,-6.38976,21.28033016,3.61836,-0.32976,3.633355302,16.68,-6.06,17.74671801
07/10/2019 23:00,18.45228,-8.45396,20.29670113,3.39228,-0.27396,3.403324504,15.06,-8.18,17.13814459,18.26228,-6.86396,19.50960834,3.39228,-0.27396,3.403324504,14.87,-6.59,16.26483938
07/10/2019 23:30,16.24308,-8.85188,18.49847095,3.67308,-0.28188,3.683880158,12.57,-8.57,15.21347429,16.06308,-7.22188,17.61187355,3.67308,-0.28188,3.683880158,12.39,-6.94,14.20125699
08/10/2019 00:00,13.92684,-8.78612,16.46671725,4.05684,-0.36612,4.07332722,9.87,-8.42,12.97356158,13.75684,-7.17612,15.51603509,4.05684,-0.36612,4.07332722,9.7,-6.81,11.85183952
08/10/2019 00:30,13.1078,-9.11116,15.96332225,3.4578,-0.28116,3.469211983,9.65,-8.83,13.08019113,12.9478,-7.48116,14.95370455,3.4578,-0.28116,3.469211983,9.49,-7.2,11.91218284
08/10/2019 01:00,13.07772,-9.45244,16.13615141,2.81772,-0.17244,2.822991596,10.26,-9.28,13.8342329,12.90772,-7.82244,15.09303823,2.81772,-0.17244,2.822991596,10.09,-7.65,12.66217201
08/10/2019 01:30,13.55476,-9.75644,16.70088741,1.81476,-0.04644,1.815354106,11.74,-9.71,15.2352125,13.38476,-8.13644,15.66376252,1.81476,-0.04644,1.815354106,11.57,-8.09,14.11782561
08/10/2019 02:00,12.70068,-9.53892,15.88389962,2.11068,-0.08892,2.112552207,10.59,-9.45,14.19332942,12.54068,-7.93892,14.84234165,2.11068,-0.08892,2.112552207,10.43,-7.85,13.05401854
08/10/2019 02:30,12.29624,-9.59512,15.59691784,2.40624,-0.10512,2.408535063,9.89,-9.49,13.70664802,12.12624,-7.98512,14.51922305,2.40624,-0.10512,2.408535063,9.72,-7.88,12.51290534
08/10/2019 03:00,11.734,-9.71512,15.23385416,2.574,-0.10512,2.576145612,9.16,-9.61,13.27620804,11.574,-8.08512,14.11830873,2.574,-0.10512,2.576145612,9,-7.98,12.02831659
08/10/2019 03:30,11.70616,-9.61788,15.15050486,2.66616,-0.13788,2.66972284,9.04,-9.48,13.09931296,11.55616,-7.99788,14.05385778,2.66616,-0.13788,2.66972284,8.89,-7.86,11.86641058
08/10/2019 04:00,11.50172,-9.50956,14.92384985,3.32172,-0.25956,3.331845607,8.18,-9.25,12.34807272,11.34172,-7.88956,13.81592449,3.32172,-0.25956,3.331845607,8.02,-7.63,11.06965672
08/10/2019 04:30,11.73516,-9.23816,14.93511233,3.03516,-0.21816,3.042990307,8.7,-9.02,12.5319751,11.58516,-7.61816,13.86550735,3.03516,-0.21816,3.042990307,8.55,-7.4,11.30763017
08/10/2019 05:00,11.51588,-9.02364,14.63015964,3.48588,-0.32364,3.500871638,8.03,-8.7,11.83937921,11.36588,-7.41364,13.57001423,3.48588,-0.32364,3.500871638,7.88,-7.09,10.60011792
08/10/2019 05:30,12.85588,-9.06152,15.72847085,3.57588,-0.28152,3.586944561,9.28,-8.78,12.77524168,12.69588,-7.46152,14.72615529,3.57588,-0.28152,3.586944561,9.12,-7.18,11.60718743
08/10/2019 06:00,14.90744,-9.12264,17.47725173,2.82744,-0.15264,2.831557155,12.08,-8.97,15.04617227,14.73744,-7.52264,16.54636668,2.82744,-0.15264,2.831557155,11.91,-7.37,14.00589162
08/10/2019 06:30,16.5908,-7.6998,18.29047743,3.9708,-0.3798,3.988922245,12.62,-7.32,14.58927003,16.4208,-6.1198,17.52411552,3.9708,-0.3798,3.988922245,12.45,-5.74,13.70948941
08/10/2019 07:00,19.20472,-7.03132,20.4514237,3.92472,-0.39132,3.944180323,15.28,-6.64,16.66037214,19.02472,-5.47132,19.79584082,3.92472,-0.39132,3.944180323,15.1,-5.08,15.93161636
08/10/2019 07:30,23.75216,-2.05236,23.84066455,3.87216,-0.43236,3.896223586,19.88,-1.62,19.94589682,23.01216,-7.80236,24.29889564,3.87216,-0.43236,3.896223586,19.14,-7.37,20.50991224
08/10/2019 08:00,23.93672,1.13808,23.96375994,4.71672,-0.51192,4.744418789,19.22,1.65,19.29069465,23.04672,-7.22192,24.15175835,4.71672,-0.51192,4.744418789,18.33,-6.71,19.5195543
08/10/2019 08:30,24.67296,1.87116,24.74381124,4.78296,-0.52884,4.81210745,19.89,2.4,20.03427313,23.75296,-6.55884,24.6418646,4.78296,-0.52884,4.81210745,18.97,-6.03,19.9053209
08/10/2019 09:00,25.34284,2.08968,25.42884783,6.52284,-0.31032,6.530217467,18.82,2.4,18.97241155,24.46284,-6.34032,25.2711337,6.52284,-0.31032,6.530217467,17.94,-6.03,18.92629124
08/10/2019 09:30,25.59108,2.53752,25.71657799,8.55108,-0.58248,8.570895643,17.04,3.12,17.32327914,24.76108,-5.86248,25.44562348,8.55108,-0.58248,8.570895643,16.21,-5.28,17.04824038
08/10/2019 10:00,24.71124,2.74604,24.86334889,8.21124,-0.72396,8.243092892,16.5,3.47,16.86092821,23.89124,-5.64396,24.54884179,8.21124,-0.72396,8.243092892,15.68,-4.92,16.43377011
08/10/2019 10:30,25.1176,2.57944,25.24969981,7.0776,-0.88056,7.132167109,18.04,3.46,18.36881052,24.2576,-5.84056,24.9508176,7.0776,-0.88056,7.132167109,17.18,-4.96,17.88166659
08/10/2019 11:00,24.74392,3.09704,24.93698526,7.51392,-1.00296,7.580562151,17.23,4.1,17.71109539,23.90392,-5.30296,24.48507252,7.51392,-1.00296,7.580562151,16.39,-4.3,16.94467763
08/10/2019 11:30,24.5378,3.34024,24.7641037,7.7778,-1.22976,7.874419502,16.76,4.57,17.37188821,23.7078,-5.02976,24.23547537,7.7778,-1.22976,7.874419502,15.93,-3.8,16.37696248
08/10/2019 12:00,24.07212,3.41992,24.31383997,7.78212,-1.18008,7.87108509,16.29,4.6,16.92702277,23.26212,-5.04008,23.80186197,7.78212,-1.18008,7.87108509,15.48,-3.86,15.95399636
08/10/2019 12:30,23.54328,2.94192,23.72637618,9.41328,-1.46808,9.527071913,14.13,4.41,14.80219578,22.80328,-5.24808,23.39940004,9.41328,-1.46808,9.527071913,13.39,-3.78,13.91332096
08/10/2019 13:00,23.3752,1.322,23.41255345,8.6652,-1.278,8.758936867,14.71,2.6,14.93800857,22.6452,-6.308,23.50735942,8.6652,-1.278,8.758936867,13.98,-5.03,14.85736518
08/10/2019 13:30,22.43484,1.11432,22.46249663,9.74484,-1.61568,9.877870645,12.69,2.73,12.98033127,21.76484,-6.47568,22.70776721,9.74484,-1.61568,9.877870645,12.02,-4.86,12.96533841
08/10/2019 14:00,21.4082,1.22484,21.44321012,10.9782,-1.77516,11.12079441,10.43,3,10.8528752,20.7882,-6.44516,21.7644055,10.9782,-1.77516,11.12079441,9.81,-4.67,10.86485159
08/10/2019 14:30,21.77744,1.34448,21.8189028,10.20744,-1.59552,10.33138497,11.57,2.94,11.93769241,21.12744,-6.28552,22.04260608,10.20744,-1.59552,10.33138497,10.92,-4.69,11.88454879
08/10/2019 15:00,22.6406,1.20052,22.6724065,8.9406,-1.32948,9.038907314,13.7,2.53,13.93165101,21.9406,-6.48948,22.88019403,8.9406,-1.32948,9.038907314,13,-5.16,13.98662218
08/10/2019 15:30,23.04604,0.75788,23.05849826,7.82604,-0.94212,7.882543509,15.22,1.7,15.31464658,22.29604,-6.95212,23.35477194,7.82604,-0.94212,7.882543509,14.47,-6.01,15.66847153
08/10/2019 16:00,23.7106,1.07844,23.73511292,8.0406,-1.32156,8.148482631,15.67,2.4,15.85272532,22.9506,-6.62156,23.88671382,8.0406,-1.32156,8.148482631,14.91,-5.3,15.82397232
08/10/2019 16:30,24.51092,0.49352,24.51588793,7.99092,-1.17648,8.077060581,16.52,1.67,16.60419525,23.73092,-7.16648,24.78941306,7.99092,-1.17648,8.077060581,15.74,-5.99,16.84124995
08/10/2019 17:00,26.0972,-0.0462,26.09724089,6.0372,-0.7362,6.081921923,20.06,0.69,20.07186339,25.2172,-7.7062,26.36840333,6.0372,-0.7362,6.081921923,19.18,-6.97,20.40718746
08/10/2019 17:30,25.33132,0.15164,25.33177387,7.77132,-1.27836,7.875761476,17.56,1.43,17.61812987,24.53132,-7.53836,25.6634474,7.77132,-1.27836,7.875761476,16.76,-6.26,17.89092507
08/10/2019 18:00,26.0142,0.25524,26.01545212,10.4742,-1.36476,10.56273807,15.54,1.62,15.62421198,25.2542,-7.38476,26.31177109,10.4742,-1.36476,10.56273807,14.78,-6.02,15.9589724
08/10/2019 18:30,26.85368,0.16812,26.85420626,10.45368,-1.00188,10.50158031,16.4,1.17,16.44168179,26.08368,-7.43188,27.12178465,10.45368,-1.00188,10.50158031,15.63,-6.43,16.9009408
08/10/2019 19:00,28.60744,0.37704,28.60992455,9.66744,-0.82296,9.702404821,18.94,1.2,18.97797671,27.77744,-7.17296,28.68863064,9.66744,-0.82296,9.702404821,18.11,-6.35,19.1910031
08/10/2019 19:30,28.65848,0.21804,28.65930944,10.96848,-1.19196,11.03305588,17.69,1.41,17.7461038,27.85848,-7.24196,28.78438626,10.96848,-1.19196,11.03305588,16.89,-6.05,17.94086397
08/10/2019 20:00,27.61388,-0.3384,27.61595342,8.90388,-1.0584,8.966565096,18.71,0.72,18.72384843,26.77388,-7.7584,27.87531921,8.90388,-1.0584,8.966565096,17.87,-6.7,19.0847295
08/10/2019 20:30,26.51392,-0.65868,26.52210047,7.15392,-1.13868,7.24397429,19.36,0.48,19.3659495,25.66392,-8.06868,26.90242344,7.15392,-1.13868,7.24397429,18.51,-6.93,19.76474133
08/10/2019 21:00,25.1662,-1.061,25.1885558,6.3162,-0.891,6.378735254,18.85,-0.17,18.85076656,24.3462,-8.411,25.75815163,6.3162,-0.891,6.378735254,18.03,-7.52,19.53538584
08/10/2019 21:30,22.43596,-1.27872,22.47237028,6.55596,-1.00872,6.633108439,15.88,-0.27,15.88229517,21.67596,-8.63872,23.3339822,6.55596,-1.00872,6.633108439,15.12,-7.63,16.93609459
08/10/2019 22:00,21.24364,-1.96272,21.33411611,6.08364,-0.88272,6.147346602,15.16,-1.08,15.19842097,20.50364,-9.40272,22.55682594,6.08364,-0.88272,6.147346602,14.42,-8.52,16.74893429
08/10/2019 22:30,19.1864,-2.10908,19.30197304,6.7464,-1.09908,6.835341236,12.44,-1.01,12.48093346,18.5164,-9.56908,20.84284916,6.7464,-1.09908,6.835341236,11.77,-8.47,14.50082067
08/10/2019 23:00,18.39644,-2.94948,18.63138312,5.44644,-0.78948,5.503361459,12.95,-2.16,13.12890323,17.70644,-10.52948,20.60067879,5.44644,-0.78948,5.503361459,12.26,-9.74,15.6580714
08/10/2019 23:30,15.0882,-2.91976,15.36810911,6.1182,-0.95976,6.193021112,8.97,-1.96,9.181639287,14.5082,-10.41976,17.86223014,6.1182,-0.95976,6.193021112,8.39,-9.46,12.64451264
09/10/2019 00:00,14.96352,-3.651,15.40249109,4.13352,-0.531,4.167487083,10.83,-3.12,11.27046139,14.33352,-11.071,18.11123509,4.13352,-0.531,4.167487083,10.2,-10.54,14.66736513
09/10/2019 00:30,13.38556,-3.66372,13.87789828,4.79556,-0.60372,4.833412206,8.59,-3.06,9.118755398,12.81556,-11.05372,16.92404514,4.79556,-0.60372,4.833412206,8.02,-10.45,13.17280912
09/10/2019 01:00,12.91092,-3.90544,13.48867365,3.67092,-0.41544,3.694352993,9.24,-3.49,9.87713015,12.31092,-11.32544,16.72795093,3.67092,-0.41544,3.694352993,8.64,-10.91,13.91681357
09/10/2019 01:30,14.11128,-4.32532,14.75928915,1.69128,-0.08532,1.693430702,12.42,-4.24,13.12379518,13.44128,-11.78532,17.87629088,1.69128,-0.08532,1.693430702,11.75,-11.7,16.58169171
09/10/2019 02:00,14.60568,-4.66936,15.3339105,1.34568,-0.09936,1.3493432,13.26,-4.57,14.02542334,13.92568,-12.09936,18.44773904,1.34568,-0.09936,1.3493432,12.58,-12,17.38552271
09/10/2019 02:30,13.00132,-4.347,13.70878298,2.82132,-0.297,2.836909506,10.18,-4.05,10.95604399,12.39132,-11.797,17.10888717,2.82132,-0.297,2.836909506,9.57,-11.5,14.96111293
09/10/2019 03:00,14.0216,-4.85212,14.83739651,1.0116,-0.04212,1.012476496,13.01,-4.81,13.87069573,13.3316,-12.33212,18.16074729,1.0116,-0.04212,1.012476496,12.32,-12.29,17.40191081
09/10/2019 03:30,13.95452,-4.83336,14.76787044,1.15452,-0.06336,1.15625729,12.8,-4.77,13.65990117,13.28452,-12.30336,18.10666007,1.15452,-0.06336,1.15625729,12.13,-12.24,17.2323678
09/10/2019 04:00,13.44072,-4.6,14.20608863,1.62072,-0.09,1.623216966,11.82,-4.51,12.65118572,12.79072,-12.09,17.60030165,1.62072,-0.09,1.623216966,11.17,-12,16.39417275
09/10/2019 04:30,14.84504,-4.79984,15.60172031,1.08504,-0.06984,1.087285348,13.76,-4.73,14.55027491,14.14504,-12.24984,18.7120479,1.08504,-0.06984,1.087285348,13.06,-12.18,17.8582194
09/10/2019 05:00,15.28012,-4.7768,16.00936868,1.68012,-0.1368,1.685680116,13.6,-4.64,14.369746,14.59012,-12.2468,19.04877193,1.68012,-0.1368,1.685680116,12.91,-12.11,17.70085309
09/10/2019 05:30,15.53392,-4.25672,16.10659293,1.66392,-0.12672,1.668738363,13.87,-4.13,14.4718278,14.82392,-11.71672,18.89524098,1.66392,-0.12672,1.668738363,13.16,-11.59,17.53606854
09/10/2019 06:00,17.77092,-4.24604,18.27113717,0.43092,-0.08604,0.43942568,17.34,-4.16,17.83202737,16.97092,-11.80604,20.6735267,0.43092,-0.08604,0.43942568,16.54,-11.72,20.27140844
09/10/2019 06:30,20.95252,-3.5034,21.24339676,0.36252,-0.0234,0.363274428,20.59,-3.48,20.88201379,20.07252,-11.0434,22.90988308,0.36252,-0.0234,0.363274428,19.71,-11.02,22.58150792
09/10/2019 07:00,23.04392,-2.74872,23.2072771,0.31392,-0.01872,0.31447767,22.73,-2.73,22.89335712,22.12392,-10.21872,24.36985996,0.31392,-0.01872,0.31447767,21.81,-10.2,24.07729428
09/10/2019 07:30,26.77244,-1.68316,26.82529722,1.79244,0.00684,1.792453051,24.98,-1.69,25.03710247,25.78244,-9.12316,27.34897184,1.79244,0.00684,1.792453051,23.99,-9.13,25.66859949
09/10/2019 08:00,28.93364,-0.83404,28.94565851,4.37364,-0.01404,4.373662535,24.56,-0.82,24.57368511,27.96364,-8.31404,29.17341981,4.37364,-0.01404,4.373662535,23.59,-8.3,25.00756086
09/10/2019 08:30,29.45184,-0.76088,29.46166692,3.29184,0.06912,3.292565589,26.16,-0.83,26.17316374,28.44184,-8.26088,29.61723149,3.29184,0.06912,3.292565589,25.15,-8.33,26.49361055
09/10/2019 09:00,28.65092,-0.02344,28.65092959,4.66092,-0.07344,4.661498544,23.99,0.05,23.9900521,27.70092,-7.52344,28.70440939,4.66092,-0.07344,4.661498544,23.04,-7.45,24.21454315
09/10/2019 09:30,27.44108,0.46176,27.44496482,6.66108,-0.31824,6.66867779,20.78,0.78,20.79463392,26.57108,-7.04824,27.48999781,6.66108,-0.31824,6.66867779,19.91,-6.73,21.01668385
09/10/2019 10:00,26.02988,0.67888,26.03873136,5.06988,-0.41112,5.086521687,20.96,1.09,20.98832294,25.14988,-6.82112,26.05847544,5.06988,-0.41112,5.086521687,20.08,-6.41,21.07829452
09/10/2019 10:30,27.0498,0.44876,27.05352224,3.7098,-0.38124,3.72933774,23.34,0.83,23.35475326,26.1098,-7.11124,27.06088303,3.7098,-0.38124,3.72933774,22.4,-6.73,23.38916202
09/10/2019 11:00,27.30016,0.44084,27.30371909,4.07016,-0.38916,4.088722041,23.23,0.83,23.24482308,26.36016,-7.07916,27.29418512,4.07016,-0.38916,4.088722041,22.29,-6.69,23.27230543
09/10/2019 11:30,25.37512,1.29172,25.40797622,6.76512,-0.90828,6.825820183,18.61,2.2,18.73958644,24.54512,-6.19828,25.31563925,6.76512,-0.90828,6.825820183,17.78,-5.29,18.55026954
09/10/2019 12:00,24.62912,1.43636,24.6709684,7.98912,-1.13364,8.069149771,16.64,2.57,16.83729491,23.85912,-6.02364,24.60775987,7.98912,-1.13364,8.069149771,15.87,-4.89,16.60629399
09/10/2019 12:30,24.62492,1.34188,24.66145427,7.77492,-1.15812,7.860701174,16.85,2.5,17.03445039,23.84492,-6.14812,24.62477592,7.77492,-1.15812,7.860701174,16.07,-4.99,16.82691297
09/10/2019 13:00,24.13468,0.99988,24.15538322,7.38468,-1.05012,7.458971157,16.75,2.05,16.87498148,23.37468,-6.49012,24.25896376,7.38468,-1.05012,7.458971157,15.99,-5.44,16.89004737
09/10/2019 13:30,24.31992,0.94596,24.33831032,7.18992,-0.91404,7.247787161,17.13,1.86,17.23068484,23.52992,-6.54404,24.42297268,7.18992,-0.91404,7.247787161,16.34,-5.63,17.28272259
09/10/2019 14:00,25.61508,0.76228,25.62641985,4.82508,-0.38772,4.840632583,20.79,1.15,20.82178186,24.74508,-6.75772,25.65123318,4.82508,-0.38772,4.840632583,19.92,-6.37,20.91371081
09/10/2019 14:30,26.3226,0.7092,26.33215212,4.8726,-0.5508,4.90363247,21.45,1.26,21.48697512,25.4226,-6.7908,26.31394222,4.8726,-0.5508,4.90363247,20.55,-6.24,21.47650111
09/10/2019 15:00,26.93636,0.21844,26.9372457,3.90636,-0.33156,3.920405653,23.03,0.55,23.03656658,26.01636,-7.26156,27.01076158,3.90636,-0.33156,3.920405653,22.11,-6.93,23.17060638
09/10/2019 15:30,24.84288,0.48404,24.84759508,4.41288,-0.34596,4.426420474,20.43,0.83,20.44685306,23.97288,-7.03596,24.9840691,4.41288,-0.34596,4.426420474,19.56,-6.69,20.67243817
09/10/2019 16:00,24.92204,0.75732,24.9335439,5.61204,-0.74268,5.660968693,19.31,1.5,19.36817235,24.07204,-6.81268,25.01750824,5.61204,-0.74268,5.660968693,18.46,-6.07,19.43235704
09/10/2019 16:30,27.04376,0.01408,27.04376367,4.52376,-0.47592,4.548725578,22.52,0.49,22.52533019,26.11376,-7.53592,27.17937732,4.52376,-0.47592,4.548725578,21.59,-7.06,22.71501046
09/10/2019 17:00,28.5002,-0.4054,28.50308315,2.8602,-0.1854,2.866202575,25.64,-0.22,25.64094382,27.4902,-7.9454,28.61538882,2.8602,-0.1854,2.866202575,24.63,-7.76,25.8235261
09/10/2019 17:30,28.55496,-0.63888,28.56210616,2.42496,-0.21888,2.434818157,26.13,-0.42,26.13337521,27.52496,-8.12888,28.70021103,2.42496,-0.21888,2.434818157,25.1,-7.91,26.31687861
09/10/2019 18:00,28.95252,-0.62964,28.95936569,3.60252,-0.44964,3.630471936,25.35,-0.18,25.35063905,27.95252,-8.04964,29.08848704,3.60252,-0.44964,3.630471936,24.35,-7.6,25.50847898
09/10/2019 18:30,30.08164,-0.67796,30.08927874,4.75164,-0.32796,4.762944515,25.33,-0.35,25.33241797,29.08164,-8.11796,30.19342742,4.75164,-0.32796,4.762944515,24.33,-7.79,25.54668276
09/10/2019 19:00,32.97904,-0.93768,32.99236765,4.73904,-0.06768,4.739523257,28.24,-0.87,28.25339803,31.89904,-8.33768,32.9706788,4.73904,-0.06768,4.739523257,27.16,-8.27,28.3911694
09/10/2019 19:30,32.7756,-1.09552,32.79390369,4.8456,-0.06552,4.846042946,27.93,-1.03,27.94898567,31.7056,-8.54552,32.83703676,4.8456,-0.06552,4.846042946,26.86,-8.48,28.16682446
09/10/2019 20:00,30.563,-1.1958,30.58638433,1.773,-0.0558,1.773877854,28.79,-1.14,28.8125615,29.473,-8.6258,30.70931707,1.773,-0.0558,1.773877854,27.7,-8.57,28.99542895
09/10/2019 20:30,29.2818,-1.38856,29.31470467,1.8018,-0.08856,1.803975087,27.48,-1.3,27.51073245,28.2318,-8.72856,29.55033487,1.8018,-0.08856,1.803975087,26.43,-8.64,27.80637517
09/10/2019 21:00,27.18584,-1.50872,27.22767218,2.62584,-0.19872,2.633348694,24.56,-1.31,24.59491208,26.21584,-8.87872,27.67854649,2.62584,-0.19872,2.633348694,23.59,-8.68,25.13623878
09/10/2019 21:30,25.08432,-1.92848,25.15834146,2.25432,-0.16848,2.260607036,22.83,-1.76,22.89774006,24.14432,-9.30848,25.87655286,2.25432,-0.16848,2.260607036,21.89,-9.14,23.72154506
09/10/2019 22:00,23.94936,-2.5334,24.08298071,1.80936,-0.1134,1.812910138,22.14,-2.42,22.27186566,23.02936,-9.9534,25.08827602,1.80936,-0.1134,1.812910138,21.22,-9.84,23.39046814
09/10/2019 22:30,20.86312,-2.66896,21.03314346,1.83312,-0.13896,1.838379399,19.03,-2.53,19.19744254,20.02312,-10.13896,22.443793,1.83312,-0.13896,1.838379399,18.19,-10,20.75755525
09/10/2019 23:00,19.25388,-3.18552,19.51562022,1.97388,-0.15552,1.979997153,17.28,-3.03,17.54363987,18.46388,-10.74552,21.36307714,1.97388,-0.15552,1.979997153,16.49,-10.59,19.59765802
09/10/2019 23:30,17.453,-3.6476,17.83009239,1.413,-0.0576,1.414173525,16.04,-3.59,16.43683972,16.683,-11.0976,20.03694624,1.413,-0.0576,1.414173525,15.27,-11.04,18.84288991
10/10/2019 00:00,16.12392,-4.01508,16.61630716,1.39392,-0.05508,1.395007804,14.73,-3.96,15.2530161,15.40392,-11.46508,19.20231264,1.39392,-0.05508,1.395007804,14.01,-11.41,18.06843103
10/10/2019 00:30,14.71468,-4.22648,15.30963555,1.62468,-0.09648,1.627542163,13.09,-4.13,13.72607009,14.02468,-11.75648,18.30045002,1.62468,-0.09648,1.627542163,12.4,-11.66,17.02103405
10/10/2019 01:00,14.04612,-4.35116,14.70462786,1.62612,-0.10116,1.629263515,12.42,-4.25,13.12702937,13.37612,-11.91116,17.91078778,1.62612,-0.10116,1.629263515,11.75,-11.81,16.65948979
10/10/2019 01:30,13.18028,-8.1716,15.50789565,1.97028,-0.1116,1.973438076,11.21,-8.06,13.80679905,12.90028,-8.7416,15.58309323,1.97028,-0.1116,1.973438076,10.93,-8.63,13.92629886
10/10/2019 02:00,11.9806,-9.08176,15.03373344,3.2706,-0.31176,3.285425187,8.71,-8.77,12.36029935,11.8406,-7.55176,14.04382026,3.2706,-0.31176,3.285425187,8.57,-7.24,11.21884575
10/10/2019 02:30,11.28272,-8.97288,14.41569791,3.76272,-0.36288,3.780177733,7.52,-8.61,11.43164468,11.14272,-7.43288,13.39432395,3.76272,-0.36288,3.780177733,7.38,-7.07,10.22004403
10/10/2019 03:00,11.07888,-8.54904,13.9938439,3.45888,-0.32904,3.474495384,7.62,-8.22,11.20860384,10.93888,-6.99904,12.98636426,3.45888,-0.32904,3.474495384,7.48,-6.67,10.02194093
10/10/2019 03:30,11.88552,-7.96192,14.30586438,2.85552,-0.24192,2.865749423,9.03,-7.72,11.88020623,11.74552,-6.43192,13.39129699,2.85552,-0.24192,2.865749423,8.89,-6.19,10.83273742
10/10/2019 04:00,11.78716,-7.85564,14.16503515,2.83716,-0.21564,2.845343121,8.95,-7.64,11.76741688,11.63716,-6.32564,13.24527139,2.83716,-0.21564,2.845343121,8.8,-6.11,10.71317413
10/10/2019 04:30,12.10636,-7.64424,14.31776371,2.82636,-0.17424,2.831725698,9.28,-7.47,11.91298871,11.96636,-6.12424,13.44247326,2.82636,-0.17424,2.831725698,9.14,-5.95,10.90605795
10/10/2019 05:00,12.38824,-7.54656,14.50582842,2.74824,-0.19656,2.755260229,9.64,-7.35,12.12238013,12.24824,-6.04656,13.6594389,2.74824,-0.19656,2.755260229,9.5,-5.85,11.15672443
10/10/2019 05:30,12.5394,-8.2356,15.00205518,3.2994,-0.2556,3.309285681,9.24,-7.98,12.20893116,12.3994,-6.7256,14.1059851,3.2994,-0.2556,3.309285681,9.1,-6.47,11.16561239
10/10/2019 06:00,14.9706,-4.96808,15.77341698,2.7306,-0.20808,2.738516687,12.24,-4.76,13.13298138,14.5106,-8.88808,17.01632976,2.7306,-0.20808,2.738516687,11.78,-8.68,14.63252541
10/10/2019 06:30,18.06316,-0.16812,18.06394236,3.14316,-0.25812,3.15374075,14.92,0.09,14.92027145,17.33316,-7.68812,18.96168834,3.14316,-0.25812,3.15374075,14.19,-7.43,16.01752166
10/10/2019 07:00,21.70268,-0.78572,21.71689838,2.27268,-0.13572,2.27672886,19.43,-0.65,19.44086932,20.86268,-8.30572,22.45520878,2.27268,-0.13572,2.27672886,18.59,-8.17,20.30608283
10/10/2019 07:30,25.75292,-1.88708,25.82196661,1.49292,-0.03708,1.493380411,24.26,-1.85,24.33043567,24.78292,-9.35708,26.49052793,1.49292,-0.03708,1.493380411,23.29,-9.32,25.08558351
10/10/2019 08:00,26.88416,-1.9148,26.95226369,1.60416,-0.0648,1.605468264,25.28,-1.85,25.34760146,25.89416,-9.3448,27.52876331,1.60416,-0.0648,1.605468264,24.29,-9.28,26.00235566
10/10/2019 08:30,27.22324,-0.99728,27.24150076,1.98324,-0.10728,1.986139445,25.24,-0.89,25.25568649,26.22324,-8.52728,27.57485848,1.98324,-0.10728,1.986139445,24.24,-8.42,25.66074824
10/10/2019 09:00,27.8232,-0.72528,27.8326515,2.1132,-0.12528,2.116910324,25.71,-0.6,25.71700021,26.8032,-8.33528,28.06935024,2.1132,-0.12528,2.116910324,24.69,-8.21,26.01922751
10/10/2019 09:30,28.25284,-0.40568,28.25575241,2.74284,-0.26568,2.755677254,25.51,-0.14,25.51038416,27.25284,-8.02568,28.4100128,2.74284,-0.26568,2.755677254,24.51,-7.76,25.70909761
10/10/2019 10:00,27.2624,0.0172,27.26240543,3.9024,-0.4428,3.92744161,23.36,0.46,23.36452867,26.3024,-7.5828,27.37362054,3.9024,-0.4428,3.92744161,22.4,-7.14,23.51041471
10/10/2019 10:30,27.5346,0.11668,27.53484722,4.3146,-0.46332,4.339405326,23.22,0.58,23.22724263,26.5946,-7.50332,27.63281673,4.3146,-0.46332,4.339405326,22.28,-7.04,23.36578695
10/10/2019 11:00,26.97516,0.49516,26.97970423,6.00516,-0.83484,6.062912209,20.97,1.33,21.01213459,26.07516,-7.14484,27.03632201,6.00516,-0.83484,6.062912209,20.07,-6.31,21.03855984
10/10/2019 11:30,29.02316,-0.56464,29.02865196,5.03316,-0.76464,5.090910912,23.99,0.2,23.99083367,28.05316,-8.22464,29.23396123,5.03316,-0.76464,5.090910912,23.02,-7.46,24.198595
10/10/2019 12:00,27.6292,-0.42212,27.63242439,6.5592,-0.76212,6.603327308,21.07,0.34,21.07274306,26.7392,-8.05212,27.9252834,6.5592,-0.76212,6.603327308,20.18,-7.29,21.456386
10/10/2019 12:30,28.28084,-0.30992,28.2825381,6.36084,-0.70992,6.400333734,21.92,0.4,21.92364933,27.35084,-7.94992,28.48279615,6.36084,-0.70992,6.400333734,20.99,-7.24,22.20355152
10/10/2019 13:00,27.63416,-0.5862,27.64037679,6.64416,-0.8262,6.695331847,20.99,0.24,20.99137204,26.74416,-8.2162,27.97777755,6.64416,-0.8262,6.695331847,20.1,-7.39,21.41546404
10/10/2019 13:30,27.13024,-0.60808,27.1370537,7.23024,-0.92808,7.289561231,19.9,0.32,19.9025727,26.25024,-8.28808,27.52757472,7.23024,-0.92808,7.289561231,19.02,-7.36,20.39436197
10/10/2019 14:00,27.25808,-0.31312,27.25987838,7.49808,-1.02312,7.567560916,19.76,0.71,19.77275145,26.39808,-7.96312,27.57299236,7.49808,-1.02312,7.567560916,18.9,-6.94,20.13389182
10/10/2019 14:30,26.42792,-0.40812,26.43107106,7.92792,-1.15812,8.012063246,18.5,0.75,18.51519646,25.59792,-8.04812,26.83329543,7.92792,-1.15812,8.012063246,17.67,-6.89,18.96578498
10/10/2019 15:00,26.74708,-0.31036,26.74888057,6.24708,-1.26036,6.372951895,20.5,0.95,20.52200039,25.86708,-7.99036,27.07308037,6.24708,-1.26036,6.372951895,19.62,-6.73,20.74216238
10/10/2019 15:30,26.27872,-0.30244,26.28046032,6.22872,-1.25244,6.353389551,20.05,0.95,20.07249362,25.39872,-7.99244,26.62656709,6.22872,-1.25244,6.353389551,19.17,-6.74,20.32034695
10/10/2019 16:00,26.24052,-0.2314,26.24154027,6.50052,-1.3014,6.629509954,19.74,1.07,19.76897822,25.37052,-7.9214,26.57840972,6.50052,-1.3014,6.629509954,18.87,-6.62,19.99753235
10/10/2019 16:30,27.17676,-0.63644,27.18421123,6.92676,-1.39644,7.066119782,20.25,0.76,20.26425671,26.28676,-8.26644,27.55590284,6.92676,-1.39644,7.066119782,19.36,-6.87,20.54279679
10/10/2019 17:00,27.90424,-1.20776,27.93036509,7.55424,-1.15776,7.642443994,20.35,-0.05,20.35006142,27.01424,-8.82776,28.42003711,7.55424,-1.15776,7.642443994,19.46,-7.67,20.9169907
10/10/2019 17:30,28.44096,-1.2442,28.46816185,8.40096,-1.2042,8.486826648,20.04,-0.04,20.04003992,27.57096,-8.8142,28.94560341,8.40096,-1.2042,8.486826648,19.17,-7.61,20.62525151
10/10/2019 18:00,28.68952,-1.16968,28.7133542,8.57952,-1.30968,8.678906909,20.11,0.14,20.11048731,27.81952,-8.68968,29.14508932,8.57952,-1.30968,8.678906909,19.24,-7.38,20.60684352
10/10/2019 18:30,28.83972,-0.95824,28.85563504,8.73972,-1.39824,8.850863279,20.1,0.44,20.10481534,27.96972,-8.44824,29.2177685,8.73972,-1.39824,8.850863279,19.23,-7.05,20.48158685
10/10/2019 19:00,29.39604,-0.9388,29.41102707,8.99604,-1.4688,9.115158206,20.4,0.53,20.40688364,28.51604,-8.3988,29.72716567,8.99604,-1.4688,9.115158206,19.52,-6.93,20.71365009
10/10/2019 19:30,29.02828,-1.1564,29.05130463,9.09828,-1.5264,9.225432018,19.93,0.37,19.93343422,28.15828,-8.6064,29.44416502,9.09828,-1.5264,9.225432018,19.06,-7.08,20.33248632
10/10/2019 20:00,28.24964,-1.55804,28.29257233,9.08964,-1.50804,9.213888428,19.16,-0.05,19.16006524,27.40964,-8.93804,28.83013916,9.08964,-1.50804,9.213888428,18.32,-7.43,19.76935254
10/10/2019 20:30,27.04704,-1.8048,27.10718864,9.25704,-1.5948,9.39341134,17.79,-0.21,17.79123942,26.24704,-9.2148,27.81761398,9.25704,-1.5948,9.39341134,16.99,-7.62,18.62053973
10/10/2019 21:00,25.47864,-1.84904,25.54564631,9.18864,-1.58904,9.32502832,16.29,-0.26,16.29207476,24.69864,-9.27904,26.38415057,9.18864,-1.58904,9.32502832,15.51,-7.69,17.3117359
10/10/2019 21:30,23.81272,-2.28424,23.92202722,9.25272,-1.61424,9.392475615,14.56,-0.67,14.57540737,23.09272,-9.68424,25.04113059,9.25272,-1.61424,9.392475615,13.84,-8.07,16.02093942
10/10/2019 22:00,22.21532,-2.78464,22.38916396,8.90532,-1.48464,9.02822686,13.31,-1.3,13.37333541,21.52532,-10.19464,23.81743239,8.90532,-1.48464,9.02822686,12.62,-8.71,15.33390035
10/10/2019 22:30,19.81856,-3.17696,20.07158178,8.72856,-1.41696,8.842823945,11.09,-1.76,11.22878889,19.17856,-10.58696,21.90664022,8.72856,-1.41696,8.842823945,10.45,-9.17,13.90292775
10/10/2019 23:00,18.309,-4.02884,18.7470273,7.569,-0.97884,7.632030447,10.74,-3.05,11.16468092,17.679,-11.51884,21.10049089,7.569,-0.97884,7.632030447,10.11,-10.54,14.6049204
10/10/2019 23:30,16.09896,-4.32704,16.67032658,7.69896,-1.06704,7.772551669,8.4,-3.26,9.010416195,15.52896,-11.79704,19.50176278,7.69896,-1.06704,7.772551669,7.83,-10.73,13.28313969
11/10/2019 00:00,14.61136,-4.51512,15.29307522,7.91136,-1.09512,7.986795657,6.7,-3.42,7.522393236,14.08136,-12.07512,18.54974993,7.91136,-1.09512,7.986795657,6.17,-10.98,12.59481242
11/10/2019 00:30,13.07056,-4.64328,13.87081785,8.17056,-1.22328,8.261626031,4.9,-3.42,5.975483244,12.58056,-12.18328,17.51293241,8.17056,-1.22328,8.261626031,4.41,-10.96,11.81396208
11/10/2019 01:00,12.17228,-4.66428,13.03533307,8.79228,-1.39428,8.902146051,3.38,-3.27,4.702903359,11.73228,-12.22428,16.94341806,8.79228,-1.39428,8.902146051,2.94,-10.83,11.22196507
11/10/2019 01:30,11.7904,-4.78504,12.72439154,8.6904,-1.35504,8.795407072,3.1,-3.43,4.623299687,11.3504,-12.34504,16.76996102,8.6904,-1.35504,8.795407072,2.66,-10.99,11.30732948
11/10/2019 02:00,11.95916,-4.90588,12.92629748,7.85916,-1.05588,7.929771654,4.1,-3.85,5.624277731,11.50916,-12.43588,16.94437592,7.85916,-1.05588,7.929771654,3.65,-11.38,11.95102088
11/10/2019 02:30,11.86664,-4.46928,12.68036311,7.85664,-1.07928,7.930424794,4.01,-3.39,5.250923728,11.41664,-12.04928,16.59894025,7.85664,-1.07928,7.930424794,3.56,-10.97,11.53319123
11/10/2019 03:00,12.03352,-2.4124,12.27294901,7.01352,-0.8424,7.06392954,5.02,-1.57,5.259781364,11.55352,-10.0524,15.31452154,7.01352,-0.8424,7.06392954,4.54,-9.21,10.26818874
11/10/2019 03:30,11.88612,-2.36708,12.11952624,7.20612,-0.93708,7.266793267,4.68,-1.43,4.893597858,11.42612,-10.02708,15.20192592,7.20612,-0.93708,7.266793267,4.22,-9.09,10.02180124
11/10/2019 04:00,11.61012,-2.71184,11.92262398,7.98012,-1.13184,8.059986166,3.63,-1.58,3.958951881,11.19012,-9.72184,14.82339228,7.98012,-1.13184,8.059986166,3.21,-8.59,9.170179933
11/10/2019 04:30,11.10404,-8.46484,13.96256497,8.02404,-1.10484,8.099746252,3.08,-7.36,7.978471031,10.98404,-6.91484,12.9793739,8.02404,-1.10484,8.099746252,2.96,-5.81,6.520559792
11/10/2019 05:00,11.1846,-8.3728,13.97136561,8.3646,-1.2528,8.457898143,2.82,-7.12,7.658119874,11.0646,-6.8328,13.00432732,8.3646,-1.2528,8.457898143,2.7,-5.58,6.198903129
11/10/2019 05:30,11.87788,-8.137,14.39773601,7.96788,-1.197,8.05728991,3.91,-6.94,7.965657537,11.74788,-6.607,13.47832087,7.96788,-1.197,8.05728991,3.78,-5.41,6.599734843
11/10/2019 06:00,13.01316,-7.33228,14.93668849,8.27316,-1.23228,8.364430069,4.74,-6.1,7.725127831,12.80316,-8.14228,15.17292423,8.27316,-1.23228,8.364430069,4.53,-6.91,8.262505673
11/10/2019 06:30,15.96892,-7.78848,17.76701513,8.09892,-1.15848,8.181355699,7.87,-6.63,10.29047132,15.76892,-7.38848,17.41403097,8.09892,-1.15848,8.181355699,7.67,-6.23,9.881386542
11/10/2019 07:00,18.56284,-5.69248,19.41605927,8.41284,-1.21248,8.499763798,10.15,-4.48,11.09472397,18.27284,-7.00248,19.56863326,8.41284,-1.21248,8.499763798,9.86,-5.79,11.43432114
11/10/2019 07:30,22.61692,-0.73492,22.62885719,8.56692,-1.29492,8.664233151,14.05,0.56,14.06115571,21.91692,-8.16492,23.38840099,8.56692,-1.29492,8.664233151,13.35,-6.87,15.01397349
11/10/2019 08:00,23.8694,-1.32036,23.90589063,8.3394,-1.17036,8.421124325,15.53,-0.15,15.53072439,23.1294,-8.75036,24.72929325,8.3394,-1.17036,8.421124325,14.79,-7.58,16.61928097
11/10/2019 08:30,25.08844,-0.93336,25.1057958,7.85844,-1.05336,7.928722881,17.23,0.12,17.23041787,24.29844,-8.26336,25.66509897,7.85844,-1.05336,7.928722881,16.44,-7.21,17.95153754
11/10/2019 09:00,24.82212,-0.4826,24.82681099,8.41212,-1.1826,8.494839943,16.41,0.7,16.42492314,24.06212,-7.8726,25.31725597,8.41212,-1.1826,8.494839943,15.65,-6.69,17.01994712
11/10/2019 09:30,24.57424,0.82236,24.58799601,8.09424,-1.00764,8.156718675,16.48,1.83,16.58129368,23.81424,-6.50764,24.68739365,8.09424,-1.00764,8.156718675,15.72,-5.5,16.65438081
11/10/2019 10:00,24.68144,0.92736,24.69885578,8.19144,-1.05264,8.258797748,16.49,1.98,16.60844665,23.92144,-6.41264,24.76605022,8.19144,-1.05264,8.258797748,15.73,-5.36,16.61813768
11/10/2019 10:30,24.93784,0.8514,24.95236954,8.36784,-1.1286,8.443606115,16.57,1.98,16.68787883,24.17784,-6.4986,25.0359691,8.36784,-1.1286,8.443606115,15.81,-5.37,16.69709556
11/10/2019 11:00,24.92224,1.02352,24.94324838,8.38224,-1.08648,8.452359801,16.54,2.11,16.6740427,24.15224,-6.32648,24.96707925,8.38224,-1.08648,8.452359801,15.77,-5.24,16.61777663
11/10/2019 11:30,25.32836,0.91308,25.34481279,8.29836,-1.09692,8.370544318,17.03,2.01,17.1482069,24.55836,-6.42692,25.38539632,8.29836,-1.09692,8.370544318,16.26,-5.33,17.11129744
11/10/2019 12:00,26.27192,0.02276,26.27192986,7.98192,-1.04724,8.050326609,18.29,1.07,18.32127179,25.46192,-7.30724,26.48971737,7.98192,-1.04724,8.050326609,17.48,-6.26,18.56712148
11/10/2019 12:30,27.37392,-0.10332,27.37411498,7.87392,-1.00332,7.937585728,19.5,0.9,19.52075818,26.53392,-7.42332,27.55276012,7.87392,-1.00332,7.937585728,18.66,-6.42,19.73352477
11/10/2019 13:00,27.1904,-0.40848,27.19346811,8.9604,-1.42848,9.073550753,18.23,1.02,18.25851308,26.3704,-7.72848,27.4795815,8.9604,-1.42848,9.073550753,17.41,-6.3,18.51480759
11/10/2019 13:30,26.84688,-0.57756,26.85309184,9.14688,-1.53756,9.275209134,17.7,0.96,17.72601478,26.04688,-7.95756,27.23532116,9.14688,-1.53756,9.275209134,16.9,-6.42,18.07834063
11/10/2019 14:00,27.15848,-0.82108,27.17088899,6.73848,-0.90108,6.798459964,20.42,0.08,20.42015671,26.28848,-8.17108,27.52908878,6.73848,-0.90108,6.798459964,19.55,-7.27,20.85798169
11/10/2019 14:30,27.70796,-1.2618,27.73667584,4.82796,-0.5418,4.858265637,22.88,-0.72,22.89132587,26.76796,-8.6018,28.11609229,4.82796,-0.5418,4.858265637,21.94,-8.06,23.37364328
