Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
11/10/2019 15:00,27.42016,-1.58124,27.46571489,3.80016,-0.38124,3.819235521,23.62,-1.2,23.650463,26.47016,-8.97124,27.94910585,3.80016,-0.38124,3.819235521,22.67,-8.59,24.24287524
11/10/2019 15:30,26.36352,-1.79564,26.42460047,4.58352,-0.48564,4.609175827,21.78,-1.31,21.81936067,25.46352,-9.17564,27.06627459,4.58352,-0.48564,4.609175827,20.88,-8.69,22.61615573
11/10/2019 16:00,27.21084,-1.94312,27.28013066,4.47084,-0.48312,4.49686727,22.74,-1.46,22.78682075,26.26084,-9.32312,27.86668771,4.47084,-0.48312,4.49686727,21.79,-8.84,23.51488252
11/10/2019 16:30,29.1436,-2.3126,29.23521062,3.0636,-0.2826,3.076606527,26.08,-2.03,26.15888568,28.1236,-9.7826,29.77643598,3.0636,-0.2826,3.076606527,25.06,-9.5,26.80025373
11/10/2019 17:00,28.52036,-2.34532,28.61662909,3.69036,-0.35532,3.707426227,24.83,-1.99,24.90961662,27.52036,-9.81532,29.21832852,3.69036,-0.35532,3.707426227,23.83,-9.46,25.63904249
11/10/2019 17:30,28.42536,-2.419,28.52810285,3.64536,-0.369,3.663988336,24.78,-2.05,24.86465162,27.42536,-9.869,29.14699868,3.64536,-0.369,3.663988336,23.78,-9.5,25.60738956
11/10/2019 18:00,29.15064,-2.69672,29.27511078,2.24064,-0.12672,2.244220481,26.91,-2.57,27.03244347,28.10064,-10.13672,29.87304907,2.24064,-0.12672,2.244220481,25.86,-10.01,27.72976199
11/10/2019 18:30,29.89616,-2.66012,30.01427362,1.58616,-0.06012,1.587298951,28.31,-2.6,28.42914174,28.81616,-10.06012,30.52174785,1.58616,-0.06012,1.587298951,27.23,-10,29.0081523
11/10/2019 19:00,30.78636,-2.66068,30.9011194,1.56636,-0.04068,1.566888162,29.22,-2.62,29.3372255,29.67636,-10.06068,31.33534147,1.56636,-0.04068,1.566888162,28.11,-10.02,29.84246136
11/10/2019 19:30,30.85568,-3.02564,31.00366891,1.16568,-0.03564,1.166224709,29.69,-2.99,29.84017761,29.74568,-10.47564,31.5363998,1.16568,-0.03564,1.166224709,28.58,-10.44,30.42712606
11/10/2019 20:00,29.87784,-3.42084,30.07303559,0.89784,-0.06084,0.899898978,28.98,-3.36,29.17413238,28.76784,-10.80084,30.72859845,0.89784,-0.06084,0.899898978,27.87,-10.74,29.86778365
11/10/2019 20:30,28.09448,-3.77872,28.34746076,1.01448,-0.01872,1.014652704,27.08,-3.76,27.33978786,27.05448,-11.14872,29.26155918,1.01448,-0.01872,1.014652704,26.04,-11.13,28.3188718
11/10/2019 21:00,26.99296,-3.9754,27.28412899,1.63296,-0.0954,1.635744333,25.36,-3.88,25.65509696,25.97296,-11.3454,28.34277249,1.63296,-0.0954,1.635744333,24.34,-11.25,26.81413993
11/10/2019 21:30,25.18512,-4.57776,25.59777639,2.35512,-0.16776,2.361087383,22.83,-4.41,23.25203217,24.24512,-11.95776,27.03356928,2.35512,-0.16776,2.361087383,21.89,-11.79,24.86314944
11/10/2019 22:00,23.04672,-4.9504,23.57239409,2.64672,-0.2304,2.656729365,20.4,-4.72,20.9389207,22.16672,-12.4104,25.40435994,2.64672,-0.2304,2.656729365,19.52,-12.18,23.00832023
11/10/2019 22:30,21.08056,-4.3494,21.5245741,3.31056,-0.3294,3.326907254,17.77,-4.02,18.21903675,20.26056,-11.8994,23.49651063,3.31056,-0.3294,3.326907254,16.95,-11.57,20.52236341
11/10/2019 23:00,19.86124,-2.82324,20.06089575,3.17124,-0.27324,3.182989669,16.69,-2.55,16.88367851,19.07124,-10.36324,21.70504408,3.17124,-0.27324,3.182989669,15.9,-10.09,18.83130638
11/10/2019 23:30,18.60924,-3.12524,18.86984204,3.45924,-0.34524,3.47642518,15.15,-2.78,15.40295102,17.85924,-10.66524,20.80143739,3.45924,-0.34524,3.47642518,14.4,-10.32,17.71616211
12/10/2019 00:00,17.25132,-3.41284,17.5856623,2.82132,-0.22284,2.830106749,14.43,-3.19,14.77839639,16.53132,-10.97284,19.84156644,2.82132,-0.22284,2.830106749,13.71,-10.75,17.42201481
12/10/2019 00:30,16.04604,-3.6028,16.44553336,2.69604,-0.1728,2.701572046,13.35,-3.43,13.78359169,15.34604,-11.2128,19.00599452,2.69604,-0.1728,2.701572046,12.65,-11.04,16.79
12/10/2019 01:00,15.95628,-3.77036,16.39568498,2.27628,-0.18036,2.283414191,13.68,-3.59,14.14321392,15.23628,-11.36036,19.00531525,2.27628,-0.18036,2.283414191,12.96,-11.18,17.11589904
12/10/2019 01:30,14.9082,-3.72812,15.36728037,2.6082,-0.25812,2.620941276,12.3,-3.47,12.78009781,14.2382,-11.34812,18.20731081,2.6082,-0.25812,2.620941276,11.63,-11.09,16.07000311
12/10/2019 02:00,15.05472,-3.86264,15.54234802,1.94472,-0.15264,1.950701117,13.11,-3.71,13.62483761,14.36472,-11.44264,18.36516242,1.94472,-0.15264,1.950701117,12.42,-11.29,16.78453157
12/10/2019 02:30,14.89384,-3.96044,15.41140989,1.47384,-0.10044,1.477258454,13.42,-3.86,13.96409682,14.19384,-11.57044,18.31229575,1.47384,-0.10044,1.477258454,12.72,-11.47,17.12773482
12/10/2019 03:00,15.36268,-4.35432,15.96784392,0.47268,-0.09432,0.481998594,14.89,-4.26,15.48740456,14.63268,-11.96432,18.90133003,0.47268,-0.09432,0.481998594,14.16,-11.87,18.4770804
12/10/2019 03:30,14.313,-9.8744,17.38866712,0.783,-0.0144,0.783132403,13.53,-9.86,16.74157997,14.073,-9.5144,16.98744055,0.783,-0.0144,0.783132403,13.29,-9.5,16.33628171
12/10/2019 04:00,13.69744,-10.58228,17.30908757,1.20744,-0.06228,1.209045141,12.49,-10.52,16.33004899,13.53744,-9.03228,16.27403956,1.20744,-0.06228,1.209045141,12.33,-8.97,15.24761621
12/10/2019 04:30,13.79372,-9.95776,17.01245707,1.32372,-0.07776,1.326001982,12.47,-9.88,15.90959773,13.63372,-8.39776,16.01251679,1.32372,-0.07776,1.326001982,12.31,-8.32,14.857944
12/10/2019 05:00,13.97716,-9.17636,16.72024475,1.12716,-0.03636,1.127746299,12.85,-9.14,15.76902343,13.81716,-7.63636,15.78695362,1.12716,-0.03636,1.127746299,12.69,-7.6,14.79175784
12/10/2019 05:30,14.37824,-9.17636,17.05694487,1.03824,-0.03636,1.038876483,13.34,-9.14,16.17081321,14.21824,-7.64636,16.14388955,1.03824,-0.03636,1.038876483,13.18,-7.61,15.21921483
12/10/2019 06:00,15.10076,-9.1082,17.63497263,1.22076,-0.0882,1.223942081,13.88,-9.02,16.5533924,14.94076,-7.5682,16.74825246,1.22076,-0.0882,1.223942081,13.72,-7.48,15.62654152
12/10/2019 06:30,17.14304,-8.89648,19.31401504,0.20304,-0.00648,0.203143378,16.94,-8.89,19.13101409,16.97304,-7.39648,18.51464294,0.20304,-0.00648,0.203143378,16.77,-7.39,18.32607432
12/10/2019 07:00,18.33804,-8.5662,20.24014559,0.15804,-0.0162,0.158868126,18.18,-8.55,20.09016924,18.16804,-7.0562,19.49019333,0.15804,-0.0162,0.158868126,18.01,-7.04,19.3370551
12/10/2019 07:30,19.6494,-8.43688,21.38410308,0.4194,-0.05688,0.423239524,19.23,-8.38,20.97658933,19.4694,-6.94688,20.67163946,0.4194,-0.05688,0.423239524,19.05,-6.89,20.25770471
12/10/2019 08:00,20.98508,-8.9398,22.80994535,0.41508,-0.0198,0.415551978,20.57,-8.92,22.42077831,20.80508,-7.4698,22.10541259,0.41508,-0.0198,0.415551978,20.39,-7.45,21.7083993
12/10/2019 08:30,22.6948,-8.43816,24.21273407,0.8748,-0.03816,0.875631901,21.82,-8.4,23.3810265,22.4948,-6.95816,23.54638014,0.8748,-0.03816,0.875631901,21.62,-6.92,22.70045815
12/10/2019 09:00,24.92944,-8.23968,26.25584326,0.37944,-0.04968,0.382678476,24.55,-8.19,25.88008114,24.72944,-6.77968,25.64194344,0.37944,-0.04968,0.382678476,24.35,-6.73,25.2629254
12/10/2019 09:30,26.70832,-7.56108,27.757959,3.47832,0.53892,3.519821698,23.23,-8.1,24.6016849,26.50832,-6.09108,27.19912287,3.47832,0.53892,3.519821698,23.03,-6.63,23.96534581
12/10/2019 10:00,27.95852,-7.18808,28.86775597,9.93852,-0.56808,9.954742321,18.02,-6.62,19.19752067,27.79852,-5.70808,28.37851109,9.93852,-0.56808,9.954742321,17.86,-5.14,18.58491862
12/10/2019 10:30,28.03768,-7.11784,28.92706598,10.86768,-0.80784,10.8976637,17.17,-6.31,18.29275813,27.86768,-5.64784,28.43423439,10.86768,-0.80784,10.8976637,17,-4.84,17.67556505
12/10/2019 11:00,27.55296,-7.0758,28.44701303,11.08296,-1.0458,11.13219206,16.47,-6.03,17.53915049,27.39296,-5.6058,27.9606733,11.08296,-1.0458,11.13219206,16.31,-4.56,16.93545689
12/10/2019 11:30,28.17612,-7.22992,29.08892369,5.49612,0.28008,5.503251753,22.68,-7.51,23.89105481,27.97612,-5.75992,28.56291247,5.49612,0.28008,5.503251753,22.48,-6.04,23.27728507
12/10/2019 12:00,26.97716,-7.7088,28.05695563,1.39716,-0.1188,1.402201664,25.58,-7.59,26.68228813,26.77716,-6.2588,27.49888862,1.39716,-0.1188,1.402201664,25.38,-6.14,26.11214277
12/10/2019 12:30,26.5502,-7.77564,27.66538808,1.6902,-0.12564,1.694863254,24.86,-7.65,26.01042291,26.3402,-6.31564,27.0867762,1.6902,-0.12564,1.694863254,24.65,-6.19,25.41532215
12/10/2019 13:00,26.43288,-7.85664,27.57578534,1.71288,-0.11664,1.716846756,24.72,-7.74,25.90339746,26.22288,-6.41664,26.99653134,1.71288,-0.11664,1.716846756,24.51,-6.3,25.30672045
12/10/2019 13:30,25.67252,-7.99604,26.88893711,1.80252,-0.17604,1.81109592,23.87,-7.82,25.11830607,25.47252,-6.51604,26.29273764,1.80252,-0.17604,1.81109592,23.67,-6.34,24.50437716
12/10/2019 14:00,25.47068,-7.98684,26.69354141,1.57068,-0.09684,1.573662495,23.9,-7.89,25.16867299,25.27068,-6.53684,26.10244327,1.57068,-0.09684,1.573662495,23.7,-6.44,24.55938924
12/10/2019 14:30,25.07408,-8.25376,26.39761432,1.41408,-0.11376,1.418648506,23.66,-8.14,25.0210951,24.87408,-6.78376,25.7825378,1.41408,-0.11376,1.418648506,23.46,-6.67,24.3897622
12/10/2019 15:00,23.90424,-8.35772,25.32319438,1.43424,-0.11772,1.43906302,22.47,-8.24,23.93320915,23.70424,-6.87772,24.68185622,1.43424,-0.11772,1.43906302,22.27,-6.76,23.27338609
12/10/2019 15:30,23.83096,-8.56432,25.32315604,1.11096,-0.18432,1.12614652,22.72,-8.38,24.21616815,23.63096,-7.08432,24.67001946,1.11096,-0.18432,1.12614652,22.52,-6.9,23.5533522
12/10/2019 16:00,24.90328,-8.65992,26.36603059,0.77328,-0.16992,0.791728972,24.13,-8.49,25.58001173,24.71328,-7.18992,25.73793228,0.77328,-0.16992,0.791728972,23.94,-7.02,24.94802597
12/10/2019 16:30,25.47572,-8.61404,26.8926383,0.49572,-0.10404,0.506520128,24.98,-8.51,26.38978022,25.26572,-7.13404,26.25359278,0.49572,-0.10404,0.506520128,24.77,-7.03,25.74827761
12/10/2019 17:00,25.96152,-8.53508,27.32852194,0.37152,0.03492,0.373157496,25.59,-8.57,26.98690423,25.75152,-7.07508,26.70575854,0.37152,0.03492,0.373157496,25.38,-7.11,26.35709582
12/10/2019 17:30,27.28876,-8.3416,28.53521882,0.24876,0.0684,0.257992437,27.04,-8.41,28.31765704,27.07876,-6.8916,27.94196474,0.24876,0.0684,0.257992437,26.83,-6.96,27.71805368
12/10/2019 18:00,26.89108,-10.7764,28.97000139,0.63108,0.0036,0.631090268,26.26,-10.78,28.38654611,26.68108,-9.3164,28.26084463,0.63108,0.0036,0.631090268,26.05,-9.32,27.66703634
12/10/2019 18:30,27.90948,-10.86584,29.95005096,3.03948,0.07416,3.040384577,24.87,-10.94,27.16984542,27.69948,-9.38584,29.24645594,3.03948,0.07416,3.040384577,24.66,-9.46,26.41225473
12/10/2019 19:00,28.50264,-10.76796,30.46882751,2.94264,0.12204,2.945169593,25.56,-10.89,27.78319096,28.29264,-9.29796,29.78129511,2.94264,0.12204,2.945169593,25.35,-9.42,27.04364805
12/10/2019 19:30,28.36312,-11.03116,30.43276305,2.64312,0.16884,2.64850718,25.72,-11.2,28.05277883,28.15312,-9.55116,29.72915779,2.64312,0.16884,2.64850718,25.51,-9.72,27.29905676
12/10/2019 20:00,27.8808,-11.75952,30.25930137,0.1008,0.15048,0.181121148,27.78,-11.91,30.22542804,27.6508,-10.26952,29.49626725,0.1008,0.15048,0.181121148,27.55,-10.42,29.45469233
12/10/2019 20:30,26.28476,-12.21472,28.98427147,0.10476,0.12528,0.163308714,26.18,-12.34,28.94249471,26.06476,-10.70472,28.17734452,0.10476,0.12528,0.163308714,25.96,-10.83,28.12846423
12/10/2019 21:00,25.39568,-12.36112,28.2442534,0.26568,0.03888,0.268509808,25.13,-12.4,28.02279251,25.17568,-10.84112,27.41066848,0.26568,0.03888,0.268509808,24.91,-10.88,27.1823932
12/10/2019 21:30,24.12212,-11.43804,26.69654345,0.31212,0.02196,0.312891572,23.81,-11.46,26.424377,23.92212,-9.91804,25.89662802,0.31212,0.02196,0.312891572,23.61,-9.94,25.61709781
12/10/2019 22:00,22.7674,-11.23944,25.39053986,0.5274,-0.01944,0.527758158,22.24,-11.22,24.90995785,22.5574,-9.72944,24.56620234,0.5274,-0.01944,0.527758158,22.03,-9.71,24.07498702
12/10/2019 22:30,21.31104,-10.61264,23.80732143,0.40104,0.02736,0.401972202,20.91,-10.64,23.46140874,21.12104,-9.08264,22.99114351,0.40104,0.02736,0.401972202,20.72,-9.11,22.6342771
12/10/2019 23:00,19.7506,-10.88108,22.54959207,0.3906,-0.00108,0.390601493,19.36,-10.88,22.2077464,19.5606,-9.35108,21.68086183,0.3906,-0.00108,0.390601493,19.17,-9.35,21.32865209
12/10/2019 23:30,19.20064,-11.15104,22.20383457,0.26064,0.04896,0.265198588,18.94,-11.2,22.00371787,19.01064,-9.61104,21.30203096,0.26064,0.04896,0.265198588,18.75,-9.66,21.0921336
13/10/2019 00:00,18.07944,-11.46352,21.40743893,0.19944,0.09648,0.22155068,17.88,-11.56,21.29150065,17.89944,-9.91352,20.46137413,0.19944,0.09648,0.22155068,17.7,-10.01,20.33445598
13/10/2019 00:30,17.21628,-10.83924,20.34427243,0.11628,0.14076,0.182577151,17.1,-10.98,20.32167316,17.03628,-9.25924,19.3899036,0.11628,0.14076,0.182577151,16.92,-9.4,19.35578467
13/10/2019 01:00,16.58224,-8.50332,18.6353732,0.10224,0.16668,0.195538334,16.48,-8.67,18.62147416,16.41224,-6.96332,17.82833271,0.10224,0.16668,0.195538334,16.31,-7.13,17.80036516
13/10/2019 01:30,16.42792,-8.31588,18.4127786,2.52792,0.38412,2.556937172,13.9,-8.7,16.39817063,16.27792,-6.76588,17.6280405,2.52792,0.38412,2.556937172,13.75,-7.15,15.49790308
13/10/2019 02:00,17.12128,-7.6278,18.74357388,12.85128,-0.6678,12.86861898,4.27,-6.96,8.165445487,17.01128,-6.0678,18.06105878,12.85128,-0.6678,12.86861898,4.16,-5.4,6.816568051
13/10/2019 02:30,16.7738,-7.65492,18.43795451,13.1238,-0.66492,13.14063336,3.65,-6.99,7.885594461,16.6738,-6.08492,17.74941852,13.1238,-0.66492,13.14063336,3.55,-5.42,6.479112594
13/10/2019 03:00,15.90856,-8.23204,17.91225178,4.67856,0.95796,4.775626769,11.23,-9.19,14.51099583,15.75856,-6.66204,17.10891552,4.67856,0.95796,4.775626769,11.08,-7.62,13.44733431
13/10/2019 03:30,15.39452,-8.2632,17.47202679,3.94452,0.9468,4.056558673,11.45,-9.21,14.69444113,15.25452,-6.6932,16.65831044,3.94452,0.9468,4.056558673,11.31,-7.64,13.64865195
13/10/2019 04:00,14.53604,-8.58212,16.88043964,1.52604,0.40788,1.579608868,13.01,-8.99,15.81392424,14.39604,-7.04212,16.02614806,1.52604,0.40788,1.579608868,12.87,-7.45,14.87075654
13/10/2019 04:30,14.53924,-8.60328,16.89396124,1.47924,0.39672,1.53151485,13.06,-9,15.8607566,14.37924,-7.04328,16.01156882,1.47924,0.39672,1.53151485,12.9,-7.44,14.89172925
13/10/2019 05:00,14.34204,-8.54608,16.69519676,1.47204,0.40392,1.526451155,12.87,-8.95,15.67607732,14.20204,-7.00608,15.83613264,1.47204,0.40392,1.526451155,12.73,-7.41,14.72959606
13/10/2019 05:30,14.40812,-8.58132,16.77000223,1.51812,0.32868,1.553292914,12.89,-8.91,15.6697224,14.25812,-7.03132,15.89759249,1.51812,0.32868,1.553292914,12.74,-7.36,14.71316417
13/10/2019 06:00,14.70204,-8.466,16.96535105,1.56204,0.324,1.595288363,13.14,-8.79,15.8089753,14.55204,-6.936,16.12048275,1.56204,0.324,1.595288363,12.99,-7.26,14.88111891
13/10/2019 06:30,15.39732,-8.42692,17.55250534,0.51732,-0.01692,0.517596628,14.88,-8.41,17.09217657,15.23732,-6.88692,16.72141106,0.51732,-0.01692,0.517596628,14.72,-6.87,16.24423898
13/10/2019 07:00,16.10712,-8.33216,18.13461345,0.26712,-0.09216,0.282571336,15.84,-8.24,17.85506091,15.93712,-6.80216,17.3280459,0.26712,-0.09216,0.282571336,15.67,-6.71,17.04620192
13/10/2019 07:30,17.32312,-10.4676,20.24008736,0.03312,0.1224,0.126801792,17.29,-10.59,20.27540875,17.15312,-8.9476,19.34655193,0.03312,0.1224,0.126801792,17.12,-9.07,19.3741916
13/10/2019 08:00,17.85696,-10.18216,20.55595784,0.06696,-0.00216,0.06699483,17.79,-10.18,20.49674364,17.69696,-8.65216,19.69878844,0.06696,-0.00216,0.06699483,17.63,-8.65,19.63770353
13/10/2019 08:30,20.06516,-9.93344,22.38936971,0.51516,-0.07344,0.520368388,19.55,-9.86,21.89570963,19.87516,-8.41344,21.58258459,0.51516,-0.07344,0.520368388,19.36,-8.34,21.07997154
13/10/2019 09:00,21.89836,-9.3794,23.82249599,0.46836,-0.1494,0.491611076,21.43,-9.23,23.33319095,21.70836,-7.8994,23.10093968,0.46836,-0.1494,0.491611076,21.24,-7.75,22.60973463
13/10/2019 09:30,24.41704,-9.02304,26.03088729,0.34704,-0.11304,0.364986032,24.07,-8.91,25.66618398,24.21704,-7.56304,25.37054592,0.34704,-0.11304,0.364986032,23.87,-7.45,25.00558738
13/10/2019 10:00,25.79064,-8.94488,27.29776529,0.17064,0.01512,0.171308564,25.62,-8.96,27.1415917,25.59064,-7.49488,26.66559735,0.17064,0.01512,0.171308564,25.42,-7.51,26.50615966
13/10/2019 10:30,27.31704,-10.69796,29.33712703,1.60704,0.12204,1.61166725,25.71,-10.82,27.89402266,27.10704,-9.23796,28.63793852,1.60704,0.12204,1.61166725,25.5,-9.36,27.16357119
13/10/2019 11:00,26.93344,-11.3282,29.21880055,2.86344,0.1818,2.869205443,24.07,-11.51,26.68042353,26.72344,-9.8482,28.48033161,2.86344,0.1818,2.869205443,23.86,-10.03,25.88243613
13/10/2019 11:30,28.35236,-10.569,30.25822332,3.04236,0.171,3.047161855,25.31,-10.74,27.49443035,28.12236,-9.149,29.57315223,3.04236,0.171,3.047161855,25.08,-9.32,26.75572462
13/10/2019 12:00,29.60448,-9.99508,31.24622954,3.08448,0.12492,3.087008564,26.52,-10.12,28.38529197,29.37448,-8.45508,30.56711391,3.08448,0.12492,3.087008564,26.29,-8.58,27.65466507
13/10/2019 12:30,29.22368,-9.75068,30.80745418,3.52368,0.04932,3.524025142,25.7,-9.8,27.50509044,28.99368,-8.20068,30.13112398,3.52368,0.04932,3.524025142,25.47,-8.25,26.77281083
13/10/2019 13:00,28.06148,-9.36752,29.58373017,5.99148,-0.13752,5.993058012,22.07,-9.23,23.92232848,27.82148,-7.80752,28.89623017,5.99148,-0.13752,5.993058012,21.83,-7.67,23.13823243
13/10/2019 13:30,24.70768,-9.43936,26.44940393,9.78768,-0.81936,9.821915831,14.92,-8.62,17.23109979,24.51768,-7.85936,25.74657593,9.78768,-0.81936,9.821915831,14.73,-7.04,16.32588436
13/10/2019 14:00,22.35544,-8.79304,24.02255711,11.93544,-1.37304,12.01415693,10.42,-7.42,12.79190369,22.18544,-7.20304,23.32546963,11.93544,-1.37304,12.01415693,10.25,-5.83,11.79200577
13/10/2019 14:30,22.77688,-8.35388,24.26053531,9.14688,-1.34388,9.245075835,13.63,-7.01,15.32700232,22.58688,-6.75388,23.57503008,9.14688,-1.34388,9.245075835,13.44,-5.41,14.48798468
13/10/2019 15:00,22.8238,-8.24028,24.26577963,7.8138,-1.07028,7.886759139,15.01,-7.17,16.63457243,22.6238,-6.65028,23.58097857,7.8138,-1.07028,7.886759139,14.81,-5.58,15.82632301
13/10/2019 15:30,22.32408,-6.87096,23.35753924,7.98408,-1.11096,8.061002764,14.34,-5.76,15.45358211,22.14408,-5.27096,22.76276122,7.98408,-1.11096,8.061002764,14.16,-4.16,14.7584281
13/10/2019 16:00,22.61672,-6.91836,23.65120988,7.23672,-1.00836,7.3066344,15.38,-5.91,16.47642255,22.41672,-5.32836,23.04128373,7.23672,-1.00836,7.3066344,15.18,-4.32,15.78273741
13/10/2019 16:30,22.8878,-6.90296,23.90611314,8.3178,-1.27296,8.414643427,14.57,-5.63,15.61991677,22.6978,-5.30296,23.30904352,8.3178,-1.27296,8.414643427,14.38,-4.03,14.93403161
13/10/2019 17:00,23.9258,-6.96632,24.91934028,6.1758,-0.79632,6.226927909,17.75,-6.17,18.79179076,23.7158,-5.38632,24.31977822,6.1758,-0.79632,6.226927909,17.54,-4.59,18.13062878
13/10/2019 17:30,25.64856,-7.01256,26.58993471,3.95856,-0.41256,3.98000038,21.69,-6.6,22.67192317,25.43856,-5.45256,26.01635534,3.95856,-0.41256,3.98000038,21.48,-5.04,22.0633633
13/10/2019 18:00,27.62836,-7.13192,28.53402459,2.08836,-0.15192,2.093878501,25.54,-6.98,26.47663121,27.39836,-5.58192,27.9611867,2.08836,-0.15192,2.093878501,25.31,-5.43,25.88592282
13/10/2019 18:30,29.38904,-6.93124,30.19532679,1.58904,-0.11124,1.592928893,27.8,-6.82,28.62433231,29.14904,-5.40124,29.64523446,1.58904,-0.11124,1.592928893,27.56,-5.29,28.06310211
13/10/2019 19:00,31.04048,-6.78576,31.77354147,1.32048,-0.09576,1.323947661,29.72,-6.69,30.46365868,30.80048,-5.27576,31.24905137,1.32048,-0.09576,1.323947661,29.48,-5.18,29.93163544
13/10/2019 19:30,30.6022,-7.50316,31.50860287,1.4022,-0.08316,1.404663812,29.2,-7.42,30.12800027,30.3622,-6.00316,30.94997769,1.4022,-0.08316,1.404663812,28.96,-5.92,29.55889037
13/10/2019 20:00,29.35436,-8.7256,30.62375787,1.22436,-0.0756,1.226691799,28.13,-8.65,29.42990656,29.10436,-7.1756,29.97587374,1.22436,-0.0756,1.226691799,27.88,-7.1,28.76985228
13/10/2019 20:30,28.19848,-9.36932,29.71427993,0.70848,-0.04932,0.710194602,27.49,-9.32,29.02692715,27.95848,-7.83932,29.03672747,0.70848,-0.04932,0.710194602,27.25,-7.79,28.34160546
13/10/2019 21:00,26.68676,-9.72228,28.40256833,0.35676,-0.06228,0.362155348,26.33,-9.66,28.04611381,26.44676,-8.15228,27.67473186,0.35676,-0.06228,0.362155348,26.09,-8.09,27.31549377
13/10/2019 21:30,25.02624,-9.90452,26.91490674,0.60624,-0.07452,0.610802888,24.42,-9.83,26.32423408,24.78624,-8.31452,26.14362133,0.60624,-0.07452,0.610802888,24.18,-8.24,25.54544969
13/10/2019 22:00,23.40984,-9.16612,25.1403732,0.87984,-0.00612,0.879861285,22.53,-9.16,24.32090664,23.19984,-7.57612,24.40553565,0.87984,-0.00612,0.879861285,22.32,-7.57,23.56877808
13/10/2019 22:30,22.10528,-9.37724,24.01199771,0.66528,-0.05724,0.667737895,21.44,-9.32,23.37810942,21.88528,-7.75724,23.2193939,0.66528,-0.05724,0.667737895,21.22,-7.7,22.57384327
13/10/2019 23:00,20.32764,-9.81516,22.57322117,0.19764,-0.06516,0.208104289,20.13,-9.75,22.36692648,20.12764,-8.20516,21.73583545,0.19764,-0.06516,0.208104289,19.93,-8.14,21.52822566
13/10/2019 23:30,19.55844,-10.16292,22.04126852,0.11844,0.12708,0.17371632,19.44,-10.29,21.99540179,19.35844,-8.52292,21.15158066,0.11844,0.12708,0.17371632,19.24,-8.65,21.09502548
14/10/2019 00:00,18.17184,-10.31364,20.89466293,0.05184,0.12636,0.136580508,18.12,-10.44,20.91238867,17.97184,-8.68364,19.95977547,0.05184,0.12636,0.136580508,17.92,-8.81,19.96853775
14/10/2019 00:30,16.92436,-9.21004,19.26807718,0.05436,0.12996,0.140870903,16.87,-9.34,19.2829588,16.45436,-11.83004,20.26563124,0.05436,0.12996,0.140870903,16.4,-11.96,20.29782254
14/10/2019 01:00,15.81224,-7.95256,17.6994391,0.19224,0.12744,0.23064512,15.62,-8.08,17.58609678,15.12224,-14.50256,20.95247931,0.19224,0.12744,0.23064512,14.93,-14.63,20.90315287
14/10/2019 01:30,15.39412,-8.045,17.36954103,0.29412,0.045,0.297542559,15.1,-8.09,17.13061879,14.70412,-14.515,20.66147066,0.29412,0.045,0.297542559,14.41,-14.56,20.48515804
14/10/2019 02:00,15.10436,-8.01396,17.09869135,0.32436,-0.00396,0.324384172,14.78,-8.01,16.81096368,14.44436,-14.48396,20.45543041,0.32436,-0.00396,0.324384172,14.12,-14.48,20.22485599
14/10/2019 02:30,15.0384,-8.05088,17.05784697,0.1584,0.15912,0.224521122,14.88,-8.21,16.99466093,14.3584,-14.50088,20.40684129,0.1584,0.15912,0.224521122,14.2,-14.66,20.40969378
14/10/2019 03:00,14.76448,-8.21472,16.8959017,0.11448,0.12528,0.169707834,14.65,-8.34,16.85758286,14.10448,-14.68472,20.36117279,0.11448,0.12528,0.169707834,13.99,-14.81,20.37292812
14/10/2019 03:30,14.8392,-8.20384,16.9559679,0.0792,0.14616,0.166238941,14.76,-8.35,16.95818681,14.1792,-14.73384,20.448368,0.0792,0.14616,0.166238941,14.1,-14.88,20.4993756
14/10/2019 04:00,14.81972,-8.02216,16.85168098,0.09972,0.08784,0.132890722,14.72,-8.11,16.80626371,14.13972,-14.53216,20.27597978,0.09972,0.08784,0.132890722,14.04,-14.62,20.2698298
14/10/2019 04:30,15.19392,-8.00012,17.17140428,0.04392,0.11988,0.127672161,15.15,-8.12,17.18885976,14.51392,-14.51012,20.52309568,0.04392,0.11988,0.127672161,14.47,-14.63,20.57711836
14/10/2019 05:00,15.359,-7.68272,17.1733243,0.099,0.10728,0.145979445,15.26,-7.79,17.13335052,14.679,-14.19272,20.4182845,0.099,0.10728,0.145979445,14.58,-14.3,20.4222036
14/10/2019 05:30,15.9182,-7.39196,17.55078813,0.3582,-0.02196,0.358872514,15.56,-7.37,17.21715714,15.2282,-13.91196,20.62621406,0.3582,-0.02196,0.358872514,14.87,-13.89,20.34819402
14/10/2019 06:00,17.98236,-6.63076,19.16591374,5.56236,-0.50076,5.584855356,12.42,-6.13,13.85038989,17.37236,-13.16076,21.79459786,5.56236,-0.50076,5.584855356,11.81,-12.66,17.31333879
14/10/2019 06:30,21.9366,-5.31044,22.57022801,13.0266,-0.91044,13.05837695,8.91,-4.4,9.937207857,21.4366,-11.77044,24.45549176,13.0266,-0.91044,13.05837695,8.41,-10.86,13.73563613
14/10/2019 07:00,24.07168,-4.52736,24.49372913,12.72168,-0.83736,12.74920836,11.35,-3.69,11.93476435,23.49168,-11.01736,25.94689289,12.72168,-0.83736,12.74920836,10.77,-10.18,14.81976046
14/10/2019 07:30,28.32784,-5.09376,28.78216305,5.84784,0.96624,5.927128512,22.48,-6.06,23.28248269,27.90784,-6.29376,28.60872154,5.84784,0.96624,5.927128512,22.06,-7.26,23.22393593
14/10/2019 08:00,29.24196,-5.0036,29.66695531,5.96196,0.9864,6.043008522,23.28,-5.99,24.03827157,29.03196,-3.4736,29.23902526,5.96196,0.9864,6.043008522,23.07,-4.46,23.4971594
14/10/2019 08:30,30.32952,-4.24092,30.62458466,6.05952,1.00908,6.142965495,24.27,-5.25,24.83133907,30.11952,-2.74092,30.24397671,6.05952,1.00908,6.142965495,24.06,-3.75,24.35048459
14/10/2019 09:00,31.00076,-3.84696,31.23853745,7.88076,1.01304,7.945604333,23.12,-4.86,23.62528307,30.79076,-2.34696,30.88007647,7.88076,1.01304,7.945604333,22.91,-3.36,23.15507936
14/10/2019 09:30,30.53296,-5.92808,31.10311526,4.69296,0.33192,4.704683246,25.84,-6.26,26.58746321,30.31296,-4.42808,30.63467703,4.69296,0.33192,4.704683246,25.62,-4.76,26.05843434
14/10/2019 10:00,30.17708,-7.50876,31.09722872,3.72708,0.02124,3.727140521,26.45,-7.53,27.50097089,29.93708,-6.00876,30.5341441,3.72708,0.02124,3.727140521,26.21,-6.03,26.89470208
14/10/2019 10:30,30.7068,-7.4674,31.60173459,3.6468,0.0126,3.646821767,27.06,-7.48,28.07479296,30.4768,-5.9774,31.05744112,3.6468,0.0126,3.646821767,26.83,-5.99,27.49052564
14/10/2019 11:00,30.78672,-7.35748,31.65366709,3.09672,0.00252,3.096721025,27.69,-7.36,28.65145197,30.54672,-5.85748,31.10325023,3.09672,0.00252,3.096721025,27.45,-5.86,28.06852508
14/10/2019 11:30,30.3402,-7.30168,31.20644592,1.6902,-0.12168,1.694574301,28.65,-7.18,29.5359933,30.0902,-5.82168,30.64819887,1.6902,-0.12168,1.694574301,28.4,-5.7,28.9663598
14/10/2019 12:00,30.18072,-7.02828,30.98826519,2.25072,-0.18828,2.258581386,27.93,-6.84,28.75535602,29.94072,-5.54828,30.45045361,2.25072,-0.18828,2.258581386,27.69,-5.36,28.20400149
14/10/2019 12:30,30.23448,-6.9478,31.02250321,2.81448,-0.2178,2.822894704,27.42,-6.73,28.23383254,29.99448,-5.4578,30.48698757,2.81448,-0.2178,2.822894704,27.18,-5.24,27.68049855
14/10/2019 13:00,30.72024,-7.03056,31.51447159,4.35024,-0.07056,4.350812197,26.37,-6.96,27.27303613,30.50024,-5.52056,30.99582589,4.35024,-0.07056,4.350812197,26.15,-5.45,26.71188874
14/10/2019 13:30,30.3714,-7.19164,31.21124195,4.6314,-0.07164,4.631954042,25.74,-7.12,26.70659095,30.1414,-5.69164,30.67407309,4.6314,-0.07164,4.631954042,25.51,-5.62,26.12172468
14/10/2019 14:00,30.44672,-7.02704,31.24711267,4.71672,-0.07704,4.71734912,25.73,-6.95,26.65211811,30.21672,-5.51704,30.71624811,4.71672,-0.07704,4.71734912,25.5,-5.44,26.07381062
14/10/2019 14:30,30.53152,-6.9158,31.30498368,5.23152,-0.1458,5.233551294,25.3,-6.77,26.19012982,30.30152,-5.4358,30.78522431,5.23152,-0.1458,5.233551294,25.07,-5.29,25.62204129
14/10/2019 15:00,30.08128,-7.01732,30.88893307,6.10128,-0.24732,6.106290594,23.98,-6.77,24.91732931,29.86128,-5.51732,30.36670649,6.10128,-0.24732,6.106290594,23.76,-5.27,24.33743002
14/10/2019 15:30,29.93776,-7.21388,30.7946349,6.19776,-0.26388,6.203375023,23.74,-6.95,24.73641243,29.70776,-5.70388,30.25037605,6.19776,-0.26388,6.203375023,23.51,-5.44,24.13117693
14/10/2019 16:00,30.22768,-7.41876,31.12475925,5.28768,-0.15876,5.290062809,24.94,-7.26,25.97520356,30.00768,-5.92876,30.58775987,5.28768,-0.15876,5.290062809,24.72,-5.77,25.38446966
14/10/2019 16:30,30.44948,-7.85852,31.44721242,5.46948,-0.21852,5.473843482,24.98,-7.64,26.12221277,30.21948,-6.34852,30.87913013,5.46948,-0.21852,5.473843482,24.75,-6.13,25.49783128
14/10/2019 17:00,30.97804,-8.2088,32.04720518,4.56804,-0.1188,4.569584541,26.41,-8.09,27.62129975,30.73804,-6.7088,31.46164491,4.56804,-0.1188,4.569584541,26.17,-6.59,26.98697834
14/10/2019 17:30,32.1396,-8.0516,33.1327957,4.1796,-0.0216,4.179655814,27.96,-8.03,29.09024751,31.8896,-6.5716,32.55967621,4.1796,-0.0216,4.179655814,27.71,-6.55,28.47361235
14/10/2019 18:00,32.4672,-8.3086,33.51345864,3.8772,0.0414,3.877421024,28.59,-8.35,29.78440196,32.2172,-6.8086,32.92878695,3.8772,0.0414,3.877421024,28.34,-6.85,29.15609885
14/10/2019 18:30,33.38212,-8.2146,34.37798116,3.37212,0.0054,3.372124324,30.01,-8.22,31.11540615,33.13212,-6.7346,33.80964674,3.37212,0.0054,3.372124324,29.76,-6.74,30.51368873
14/10/2019 19:00,33.93768,-8.074,34.88489071,3.39768,0.036,3.397870713,30.54,-8.11,31.59847623,33.68768,-6.574,34.3231301,3.39768,0.036,3.397870713,30.29,-6.61,31.00284181
14/10/2019 19:30,33.36272,-8.09284,34.3302366,3.76272,0.04716,3.763015528,29.6,-8.14,30.6988534,33.09272,-6.60284,33.74500871,3.76272,0.04716,3.763015528,29.33,-6.65,30.074431
14/10/2019 20:00,32.8346,-8.55172,33.92997012,3.4146,0.00828,3.414610039,29.42,-8.56,30.64000653,32.5846,-7.04172,33.33679615,3.4146,0.00828,3.414610039,29.17,-7.05,30.00985505
14/10/2019 20:30,32.08148,-9.44416,33.44269004,3.38148,0.01584,3.3815171,28.7,-9.46,30.21889475,31.82148,-7.91416,32.79086028,3.38148,0.01584,3.3815171,28.44,-7.93,29.52487934
14/10/2019 21:00,29.78944,-9.50556,31.26925657,1.09944,-0.02556,1.099737072,28.69,-9.48,30.21566647,29.53944,-7.98556,30.59979876,1.09944,-0.02556,1.099737072,28.44,-7.96,29.53295109
14/10/2019 21:30,28.20932,-10.17832,29.98939701,0.67932,-0.05832,0.681818806,27.53,-10.12,29.33113192,27.95932,-8.62832,29.26040808,0.67932,-0.05832,0.681818806,27.28,-8.57,28.59446275
14/10/2019 22:00,26.68876,-9.91896,28.47236692,0.06876,0.04104,0.080076334,26.62,-9.96,28.42227999,26.43876,-8.35896,27.72868988,0.06876,0.04104,0.080076334,26.37,-8.4,27.67556503
14/10/2019 22:30,24.94236,-8.68964,26.41270841,0.07236,0.09036,0.115762253,24.87,-8.78,26.37433032,24.72236,-7.12964,25.72988244,0.07236,0.09036,0.115762253,24.65,-7.22,25.6856166
14/10/2019 23:00,22.956,-8.68032,24.54232856,0.036,0.13968,0.144244592,22.92,-8.82,24.55847715,22.736,-7.11032,23.82188797,0.036,0.13968,0.144244592,22.7,-7.25,23.82965589
14/10/2019 23:30,20.93788,-8.97868,22.78182419,0.04788,0.12132,0.130426365,20.89,-9.1,22.78600667,20.73788,-7.39868,22.01817732,0.04788,0.12132,0.130426365,20.69,-7.52,22.01423403
15/10/2019 00:00,19.29016,-9.467,21.48800507,0.02016,0.153,0.154322473,19.27,-9.62,21.53781094,19.08016,-7.897,20.64982118,0.02016,0.153,0.154322473,19.06,-8.05,20.69024166
15/10/2019 00:30,18.26108,-9.75016,20.70103048,0.00108,0.15984,0.159843649,18.26,-9.91,20.77584415,18.07108,-8.17016,19.8321821,0.00108,0.15984,0.159843649,18.07,-8.33,19.89758277
15/10/2019 01:00,17.46216,-9.78952,20.01903428,0.00216,0.15048,0.150495502,17.46,-9.94,20.09117219,17.27216,-8.21952,19.1281996,0.00216,0.15048,0.150495502,17.27,-8.37,19.19139912
15/10/2019 01:30,17.08476,-9.61872,19.60634588,0.01476,0.16128,0.161953993,17.07,-9.78,19.67316192,16.89476,-8.03872,18.70972834,0.01476,0.16128,0.161953993,16.88,-8.2,18.76631024
15/10/2019 02:00,16.76872,-9.6796,19.36193757,0.01872,0.1404,0.141642502,16.75,-9.82,19.41635651,16.58872,-8.1096,18.46486511,0.01872,0.1404,0.141642502,16.57,-8.25,18.51019719
15/10/2019 02:30,16.55072,-10.00124,19.33781617,0.00072,0.15876,0.158761633,16.55,-10.16,19.4197863,16.37072,-8.43124,18.41429557,0.00072,0.15876,0.158761633,16.37,-8.59,18.48688724
15/10/2019 03:00,16.2836,-10.10628,19.16487736,0.0036,0.15372,0.153762149,16.28,-10.26,19.24333651,16.1036,-8.51628,18.21683172,0.0036,0.15372,0.153762149,16.1,-8.67,18.28603019
15/10/2019 03:30,16.20252,-10.14132,19.11460242,0.00252,0.14868,0.148701354,16.2,-10.29,19.19177167,16.01252,-8.56132,18.15756032,0.00252,0.14868,0.148701354,16.01,-8.71,18.2259211
15/10/2019 04:00,16.36072,-10.04168,19.19657511,0.00072,0.14832,0.148321748,16.36,-10.19,19.2739643,16.18072,-8.45168,18.25504299,0.00072,0.14832,0.148321748,16.18,-8.6,18.32354769
15/10/2019 04:30,16.46072,-9.96528,19.24219604,0.00072,0.14472,0.144721791,16.46,-10.11,19.31692781,16.28072,-8.38528,18.31324014,0.00072,0.14472,0.144721791,16.28,-8.53,18.37931718
15/10/2019 05:00,16.71072,-9.8142,19.37954294,0.00072,0.1458,0.145801778,16.71,-9.96,19.45316684,16.53072,-8.2342,18.46799267,0.00072,0.1458,0.145801778,16.53,-8.38,18.53281684
15/10/2019 05:30,17.55324,-9.55716,19.98638391,0.00324,0.13284,0.132879506,17.55,-9.69,20.04740881,17.36324,-7.96716,19.10386719,0.00324,0.13284,0.132879506,17.36,-8.1,19.15671162
15/10/2019 06:00,19.01072,-9.42744,21.21989868,0.00072,0.14256,0.142561818,19.01,-9.57,21.28297442,18.81072,-7.82744,20.37429763,0.00072,0.14256,0.142561818,18.81,-7.97,20.42882767
15/10/2019 06:30,22.20072,-8.4842,23.76664928,0.00072,0.1458,0.145801778,22.2,-8.63,23.81841514,21.99072,-6.9242,23.05507128,0.00072,0.1458,0.145801778,21.99,-7.07,23.09859303
15/10/2019 07:00,25.15072,-7.86348,26.35133838,0.00072,0.14652,0.146521769,25.15,-8.01,26.39474569,24.93072,-6.31348,25.71771431,0.00072,0.14652,0.146521769,24.93,-6.46,25.75337842
15/10/2019 07:30,28.50176,-6.86412,29.31665851,0.04176,0.15588,0.161376801,28.46,-7.02,29.31300053,28.26176,-5.35412,28.76445166,0.04176,0.15588,0.161376801,28.22,-5.51,28.75288681
15/10/2019 08:00,30.75204,-5.628,31.26279495,5.70204,0.882,5.769851312,25.05,-6.51,25.88209033,30.52204,-4.118,30.79858519,5.70204,0.882,5.769851312,24.82,-5,25.31861766
15/10/2019 08:30,31.74124,-4.75136,32.09488649,9.83124,0.18864,9.833049628,21.91,-4.94,22.46000223,31.54124,-3.24136,31.70735302,9.83124,0.18864,9.833049628,21.71,-3.43,21.9792857
15/10/2019 09:00,31.72424,-4.54052,32.04752292,13.04424,-0.92052,13.07667979,18.68,-3.62,19.02752743,31.54424,-3.02052,31.68852502,13.04424,-0.92052,13.07667979,18.5,-2.1,18.6188077
15/10/2019 09:30,32.28544,-4.3784,32.58097639,13.37544,-0.9684,13.41045092,18.91,-3.41,19.21499935,32.09544,-2.8884,32.22514738,13.37544,-0.9684,13.41045092,18.72,-1.92,18.81820395
15/10/2019 10:00,32.37392,-4.27552,32.65502668,13.45392,-0.96552,13.48852076,18.92,-3.31,19.20735536,32.20392,-2.76552,32.32244676,13.45392,-0.96552,13.48852076,18.75,-1.8,18.83620185
15/10/2019 10:30,32.48684,-4.23656,32.76191713,13.59684,-1.00656,13.63404639,18.89,-3.23,19.16415926,32.29684,-2.72656,32.41172633,13.59684,-1.00656,13.63404639,18.7,-1.72,18.77893501
15/10/2019 11:00,32.52488,-3.8822,32.7557521,14.02488,-0.9522,14.05716699,18.5,-2.93,18.73058728,32.34488,-2.3822,32.43248586,14.02488,-0.9522,14.05716699,18.32,-1.43,18.37572584
15/10/2019 11:30,32.61236,-4.01368,32.85841828,13.57236,-0.82368,13.59733079,19.04,-3.19,19.30538008,32.42236,-2.52368,32.52043033,13.57236,-0.82368,13.59733079,18.85,-1.7,18.92650258
15/10/2019 12:00,32.66392,-3.79416,32.88354178,14.62392,-0.88416,14.65062371,18.04,-2.91,18.27319622,32.49392,-2.29416,32.57480632,14.62392,-0.88416,14.65062371,17.87,-1.41,17.92554044
15/10/2019 12:30,32.84028,-3.6408,33.04148022,14.75028,-0.9108,14.77837328,18.09,-2.73,18.29483534,32.65028,-2.1308,32.71973552,14.75028,-0.9108,14.77837328,17.9,-1.22,17.94152725
15/10/2019 13:00,32.85856,-3.8,33.07755984,14.75856,-0.99,14.79172719,18.1,-2.81,18.3168256,32.67856,-2.32,32.76081018,14.75856,-0.99,14.79172719,17.92,-1.33,17.96928769
15/10/2019 13:30,32.86904,-4.21428,33.13810415,14.09904,-0.94428,14.13062609,18.77,-3.27,19.05271109,32.67904,-2.70428,32.79074238,14.09904,-0.94428,14.13062609,18.58,-1.76,18.66317229
15/10/2019 14:00,31.25292,-5.1296,31.67108784,4.55292,-0.2196,4.558212883,26.7,-4.91,27.14770893,31.02292,-3.6296,31.23452515,4.55292,-0.2196,4.558212883,26.47,-3.41,26.68874295
15/10/2019 14:30,29.8234,-5.56044,30.33733147,2.0034,-0.19044,2.012431105,27.82,-5.37,28.33353667,29.5734,-4.08044,29.85357563,2.0034,-0.19044,2.012431105,27.57,-3.89,27.84307813
15/10/2019 15:00,29.22868,-5.58344,29.75719303,1.58868,-0.16344,1.597065051,27.64,-5.42,28.16639842,28.98868,-4.08344,29.27487063,1.58868,-0.16344,1.597065051,27.4,-3.92,27.67898842
15/10/2019 15:30,29.84044,-5.73788,30.38708815,2.17044,-0.22788,2.182370062,27.67,-5.51,28.21327702,29.59044,-4.23788,29.8923697,2.17044,-0.22788,2.182370062,27.42,-4.01,27.71166722
15/10/2019 16:00,29.78144,-5.491,30.28341542,3.51144,-0.351,3.528939199,26.27,-5.14,26.7681247,29.54144,-4.001,29.81115023,3.51144,-0.351,3.528939199,26.03,-3.65,26.28466093
15/10/2019 16:30,27.39172,-6.86612,28.23915594,7.19172,-0.72612,7.228283808,20.2,-6.14,21.11254603,27.16172,-5.33612,27.6809178,7.19172,-0.72612,7.228283808,19.97,-4.61,20.49519456
15/10/2019 17:00,28.03008,-7.72712,29.07565594,8.47008,-0.53712,8.487093325,19.56,-7.19,20.83961852,27.83008,-6.19712,28.51171074,8.47008,-0.53712,8.487093325,19.36,-5.66,20.17040406
15/10/2019 17:30,28.83064,-7.92708,29.90057525,6.65064,-0.30708,6.657725628,22.18,-7.62,23.45243697,28.61064,-6.40708,29.31926662,6.65064,-0.30708,6.657725628,21.96,-6.1,22.79148086
15/10/2019 18:00,30.4274,-8.07392,31.48038842,5.4774,-0.13392,5.479036898,24.95,-7.94,26.18293528,30.1874,-6.57392,30.89491128,5.4774,-0.13392,5.479036898,24.71,-6.44,25.5354205
15/10/2019 18:30,32.74832,-7.84396,33.67462207,9.68832,-0.54396,9.703578562,23.06,-7.3,24.18788126,32.52832,-6.33396,33.13926148,9.68832,-0.54396,9.703578562,22.84,-5.79,23.56246379
15/10/2019 19:00,34.32288,-6.84804,34.99936776,15.12288,-1.05804,15.15984657,19.2,-5.79,20.05402952,34.13288,-5.32804,34.54622277,15.12288,-1.05804,15.15984657,19.01,-4.27,19.48365982
15/10/2019 19:30,34.75732,-7.42248,35.54102563,8.25732,-0.31248,8.263230442,26.5,-7.11,27.43723929,34.53732,-5.91248,35.03974732,8.25732,-0.31248,8.263230442,26.28,-5.6,26.87002791
15/10/2019 20:00,33.641,-8.00492,34.58027798,4.131,-0.03492,4.13114759,29.51,-7.97,30.56731915,33.391,-6.49492,34.01680271,4.131,-0.03492,4.13114759,29.26,-6.46,29.96463249
15/10/2019 20:30,32.24156,-8.60288,33.36956301,3.93156,-0.00288,3.931561055,28.31,-8.6,29.58743145,31.99156,-7.07288,32.76408922,3.93156,-0.00288,3.931561055,28.06,-7.07,28.93697462
15/10/2019 21:00,30.24144,-9.02132,31.55834133,0.99144,-0.03132,0.991934583,29.25,-8.99,30.60036928,29.98144,-7.48132,30.90075878,0.99144,-0.03132,0.991934583,28.99,-7.45,29.93196619
15/10/2019 21:30,28.11376,-9.67492,29.7319286,0.92376,-0.03492,0.924419788,27.19,-9.64,28.84832231,27.87376,-8.11492,29.03099074,0.92376,-0.03492,0.924419788,26.95,-8.08,28.13518971
15/10/2019 22:00,25.93484,-10.6126,28.02219129,0.92484,-0.0126,0.924925827,25.01,-10.6,27.1635804,25.69484,-9.0426,27.23955612,0.92484,-0.0126,0.924925827,24.77,-9.03,26.36463161
15/10/2019 22:30,23.99168,-9.78092,25.90882292,1.02168,0.01908,1.021858145,22.97,-9.8,24.97320364,23.76168,-8.20092,25.13707472,1.02168,0.01908,1.021858145,22.74,-8.22,24.18007444
15/10/2019 23:00,21.54996,-7.98732,22.98255984,1.20996,0.02268,1.210172543,20.34,-8.01,21.86036825,21.33996,-6.40732,22.28110505,1.20996,0.02268,1.210172543,20.13,-6.43,21.1320089
15/10/2019 23:30,19.2944,-8.16592,20.95127969,1.7244,-0.02592,1.724594795,17.57,-8.14,19.3640001,19.0944,-6.58592,20.19827848,1.7244,-0.02592,1.724594795,17.37,-6.56,18.56745809
16/10/2019 00:00,17.526,-8.38968,19.43057916,1.926,-0.04968,1.926640626,15.6,-8.34,17.68942057,17.346,-6.77968,18.62384968,1.926,-0.04968,1.926640626,15.42,-6.73,16.82466344
16/10/2019 00:30,15.57988,-8.57076,17.78174873,2.90988,-0.14076,2.913282512,12.67,-8.43,15.2182062,15.39988,-6.96076,16.89995514,2.90988,-0.14076,2.913282512,12.49,-6.82,14.23068867
16/10/2019 01:00,14.22888,-8.6362,16.64466811,3.45888,-0.1962,3.464440113,10.77,-8.44,13.68307349,14.05888,-7.0362,15.72133001,3.45888,-0.1962,3.464440113,10.6,-6.84,12.61529231
16/10/2019 01:30,14.16004,-8.66008,16.59830468,2.66004,-0.10008,2.661922014,11.5,-8.56,14.33609431,13.98004,-7.05008,15.65711169,2.66004,-0.10008,2.661922014,11.32,-6.95,13.28325638
16/10/2019 02:00,14.21788,-8.80552,16.72379425,2.20788,-0.06552,2.208851956,12.01,-8.74,14.85354167,14.05788,-7.19552,15.79238735,2.20788,-0.06552,2.208851956,11.85,-7.13,13.82965654
16/10/2019 02:30,14.05256,-8.8336,16.59840147,2.39256,-0.0936,2.394390176,11.66,-8.74,14.57200055,13.88256,-7.2436,15.65871046,2.39256,-0.0936,2.394390176,11.49,-7.15,13.53301888
16/10/2019 03:00,14.06464,-8.96736,16.68015718,2.38464,-0.11736,2.387526188,11.68,-8.85,14.65417688,13.89464,-7.36736,15.72701542,2.38464,-0.11736,2.387526188,11.51,-7.25,13.60303643
16/10/2019 03:30,14.70996,-9.07992,17.28663849,1.56996,-0.07992,1.571992878,13.14,-9,15.92669457,14.47996,-7.42992,16.2749179,1.56996,-0.07992,1.571992878,12.91,-7.35,14.85565885
16/10/2019 04:00,14.73312,-9.04248,17.28673681,1.29312,-0.04248,1.293817562,13.44,-9,16.17509196,14.56312,-7.42248,16.34557045,1.29312,-0.04248,1.293817562,13.27,-7.38,15.18411341
16/10/2019 04:30,13.5016,-8.62936,16.02370296,3.6216,-0.45936,3.650616136,9.88,-8.17,12.82042511,13.3616,-6.99936,15.08387864,3.6216,-0.45936,3.650616136,9.74,-6.54,11.73197341
16/10/2019 05:00,12.84616,-8.29896,15.29367725,4.91616,-0.58896,4.951313263,7.93,-7.71,11.06024412,12.67616,-6.67896,14.32806822,4.91616,-0.58896,4.951313263,7.76,-6.09,9.86436516
16/10/2019 05:30,14.21688,-8.08132,16.35320794,3.92688,-0.39132,3.946329672,10.29,-7.69,12.84601884,14.04688,-6.47132,15.46585983,3.92688,-0.39132,3.946329672,10.12,-6.08,11.80596459
16/10/2019 06:00,16.05684,-7.84448,17.87058973,3.60684,-0.38448,3.627274411,12.45,-7.46,14.51392779,15.88684,-6.25448,17.07366994,3.60684,-0.38448,3.627274411,12.28,-5.87,13.61085229
16/10/2019 06:30,18.62676,-6.98312,19.89271608,4.22676,-0.48312,4.254280789,14.4,-6.5,15.7990506,18.43676,-5.40312,19.21217908,4.22676,-0.48312,4.254280789,14.21,-4.92,15.03763612
16/10/2019 07:00,21.9084,-6.45808,22.84042005,3.8484,-0.38808,3.86791787,18.06,-6.07,19.05278195,21.6884,-4.88808,22.23240924,3.8484,-0.38808,3.86791787,17.84,-4.5,18.39879344
16/10/2019 07:30,25.09232,-5.80548,25.75515717,3.71232,-0.37548,3.731260513,21.38,-5.43,22.05876923,24.87232,-4.28548,25.23881219,3.71232,-0.37548,3.731260513,21.16,-3.91,21.51821786
16/10/2019 08:00,27.60408,-5.2818,28.1048509,1.68408,-0.0918,1.686580175,25.92,-5.19,26.43449451,27.38408,-3.7818,27.64398395,1.68408,-0.0918,1.686580175,25.7,-3.69,25.9635533
16/10/2019 08:30,28.05596,-4.7146,28.44932942,2.14596,-0.1746,2.153051203,25.91,-4.54,26.30474672,27.83596,-3.2146,28.02096219,2.14596,-0.1746,2.153051203,25.69,-3.04,25.86924235
16/10/2019 09:00,28.09084,-4.64344,28.47203588,2.04084,-0.16344,2.047374059,26.05,-4.48,26.43242138,27.87084,-3.14344,28.0475478,2.04084,-0.16344,2.047374059,25.83,-2.98,26.00133266
16/10/2019 09:30,28.1284,-4.76796,28.52963948,2.4984,-0.23796,2.50970666,25.63,-4.53,26.0272511,27.9184,-3.27796,28.11017752,2.4984,-0.23796,2.50970666,25.42,-3.04,25.60113279
16/10/2019 10:00,28.37232,-4.62112,28.74618744,2.81232,-0.23112,2.821800885,25.56,-4.39,25.93425727,28.16232,-3.13112,28.33584621,2.81232,-0.23112,2.821800885,25.35,-2.9,25.51533852
16/10/2019 10:30,28.27796,-4.98776,28.71446972,3.02796,-0.25776,3.038911315,25.25,-4.73,25.68920785,28.04796,-3.48776,28.26397937,3.02796,-0.25776,3.038911315,25.02,-3.23,25.22762969
16/10/2019 11:00,28.32984,-4.83524,28.73950905,3.03984,-0.25524,3.050536786,25.29,-4.58,25.70137156,28.11984,-3.31524,28.31459373,3.03984,-0.25524,3.050536786,25.08,-3.06,25.26598504
16/10/2019 11:30,28.32028,-4.83232,28.72959408,2.96028,-0.29232,2.974677909,25.36,-4.54,25.76317527,28.09028,-3.32232,28.28606796,2.96028,-0.29232,2.974677909,25.13,-3.03,25.31200901
16/10/2019 12:00,27.93316,-4.81468,28.34506255,3.14316,-0.27468,3.155139282,24.79,-4.54,25.20229553,27.74316,-3.32468,27.94166108,3.14316,-0.27468,3.155139282,24.6,-3.05,24.78835412
16/10/2019 12:30,28.06764,-5.46212,28.5941807,2.98764,-0.31212,3.00389941,25.08,-5.15,25.60329862,27.82764,-3.96212,28.10828958,2.98764,-0.31212,3.00389941,24.84,-3.65,25.10673416
16/10/2019 13:00,27.94624,-6.15592,28.61621361,3.39624,-0.38592,3.418096017,24.55,-5.77,25.21894922,27.74624,-4.64592,28.13251512,3.39624,-0.38592,3.418096017,24.35,-4.26,24.71983212
16/10/2019 13:30,27.20016,-6.37844,27.93802428,3.26016,-0.38844,3.283219283,23.94,-5.99,24.67800032,26.98016,-4.85844,27.41411083,3.26016,-0.38844,3.283219283,23.72,-4.47,24.13750816
16/10/2019 14:00,27.6512,-6.18004,28.33340353,3.1212,-0.41004,3.14801878,24.53,-5.77,25.19948015,27.4212,-4.66004,27.81435209,3.1212,-0.41004,3.14801878,24.3,-4.25,24.66885688
16/10/2019 14:30,27.555,-6.19504,28.24281405,2.835,-0.27504,2.848310377,24.72,-5.92,25.41898503,27.335,-4.66504,27.73021499,2.835,-0.27504,2.848310377,24.5,-4.39,24.89020088
16/10/2019 15:00,28.52788,-6.42188,29.24175918,5.62788,-0.19188,5.63115008,22.9,-6.23,23.73231763,28.31788,-4.87188,28.73390928,5.62788,-0.19188,5.63115008,22.69,-4.68,23.16761749
16/10/2019 15:30,27.25156,-7.29168,28.21021304,3.03156,-0.30168,3.04653358,24.22,-6.99,25.20850055,27.03156,-5.74168,27.63461824,3.03156,-0.30168,3.04653358,24,-5.44,24.60881143
16/10/2019 16:00,28.1544,-7.23092,29.0681345,2.6244,-0.25092,2.636367995,25.53,-6.98,26.46698509,27.9144,-5.66092,28.48262176,2.6244,-0.25092,2.636367995,25.29,-5.41,25.86217702
16/10/2019 16:30,27.61744,-7.51156,28.62073594,2.82744,-0.24156,2.837739979,24.79,-7.27,25.83402795,27.39744,-5.96156,28.0385434,2.82744,-0.24156,2.837739979,24.57,-5.72,25.2270351
16/10/2019 17:00,28.02804,-7.74176,29.07758371,2.22804,-0.22176,2.239048847,25.8,-7.52,26.87360043,27.77804,-6.19176,28.45975049,2.22804,-0.22176,2.239048847,25.55,-5.97,26.23820497
16/10/2019 17:30,29.43308,-8.07652,30.52108081,1.51308,-0.14652,1.520157622,27.92,-7.93,29.02432256,29.18308,-6.52652,29.90397334,1.51308,-0.14652,1.520157622,27.67,-6.38,28.39600852
16/10/2019 18:00,30.5882,-8.22352,31.67434704,1.7082,-0.08352,1.710240577,28.88,-8.14,30.00523288,30.3382,-6.68352,31.06566946,1.7082,-0.08352,1.710240577,28.63,-6.6,29.38089345
16/10/2019 18:30,31.8676,-7.72528,32.79060659,6.4476,-0.84528,6.502772027,25.42,-6.88,26.33459322,31.6576,-6.20528,32.26002383,6.4476,-0.84528,6.502772027,25.21,-5.36,25.77350772
16/10/2019 19:00,34.09092,-6.91148,34.78447042,13.21092,-1.31148,13.2758573,20.88,-5.6,21.61791849,33.92092,-5.40148,34.34828671,13.21092,-1.31148,13.2758573,20.71,-4.09,21.11000237
16/10/2019 19:30,34.6854,-6.9928,35.38327606,13.7754,-0.9828,13.81041422,20.91,-6.01,21.75656682,34.4754,-5.4728,34.90708732,13.7754,-0.9828,13.81041422,20.7,-4.49,21.18136209
16/10/2019 20:00,34.27604,-7.75704,35.14283124,4.31604,-0.07704,4.316727516,29.96,-7.68,30.92869218,34.01604,-6.24704,34.58491703,4.31604,-0.07704,4.316727516,29.7,-6.17,30.33412105
16/10/2019 20:30,32.88772,-8.13548,33.87902244,3.71772,0.07452,3.718466785,29.17,-8.21,30.30334965,32.64772,-6.64548,33.31720315,3.71772,0.07452,3.718466785,28.93,-6.72,29.7002239
16/10/2019 21:00,31.3054,-8.86228,32.53564316,0.2754,0.20772,0.34495327,31.03,-9.07,32.32840547,31.0354,-7.37228,31.89900571,0.2754,0.20772,0.34495327,30.76,-7.58,31.68018308
16/10/2019 21:30,28.52452,-9.38564,30.02896068,0.07452,0.14436,0.162459349,28.45,-9.53,30.0037231,28.29452,-7.86564,29.36746762,0.07452,0.14436,0.162459349,28.22,-8.01,29.33476606
16/10/2019 22:00,26.938,-9.91692,28.70542016,0.198,0.07308,0.211056121,26.74,-9.99,28.54518698,26.718,-8.36692,27.99744407,0.198,0.07308,0.211056121,26.52,-8.44,27.83063061
16/10/2019 22:30,24.43048,-10.3532,26.5336975,0.06048,0.1368,0.14957296,24.37,-10.49,26.5318111,24.22048,-8.7932,25.7672664,0.06048,0.1368,0.14957296,24.16,-8.93,25.75753288
16/10/2019 23:00,22.35992,-10.62056,24.75403638,0.07992,0.10944,0.135515018,22.28,-10.73,24.7291589,22.13992,-9.04056,23.91459351,0.07992,0.10944,0.135515018,22.06,-9.15,23.88233866
16/10/2019 23:30,20.63084,-11.15736,23.45459958,0.06084,0.15264,0.164318213,20.57,-11.31,23.4742625,20.44084,-9.58736,22.5775422,0.06084,0.15264,0.164318213,20.38,-9.74,22.58787285
17/10/2019 00:00,18.90432,-11.2086,21.97739813,0.09432,0.1314,0.161747403,18.81,-11.34,21.96387261,18.70432,-9.6286,21.0371463,0.09432,0.1314,0.161747403,18.61,-9.76,21.01403579
17/10/2019 00:30,17.63388,-11.45592,21.02835768,0.17388,0.06408,0.185311901,17.46,-11.52,20.91798269,17.43388,-9.85592,20.02696509,0.17388,0.06408,0.185311901,17.26,-9.92,19.90763673
17/10/2019 01:00,16.55904,-11.24312,20.01523303,0.14904,0.05688,0.159525095,16.41,-11.3,19.92430927,16.37904,-9.64312,19.00691229,0.14904,0.05688,0.159525095,16.23,-9.7,18.90774709
17/10/2019 01:30,16.49288,-11.33232,20.01091121,0.18288,0.06768,0.195001735,16.31,-11.4,19.89914822,16.30288,-9.72232,18.981765,0.18288,0.06768,0.195001735,16.12,-9.79,18.85997084
17/10/2019 02:00,16.33788,-11.45328,19.95254234,0.31788,0.12672,0.342207032,16.02,-11.58,19.76706351,16.15788,-9.86328,18.93043524,0.31788,0.12672,0.342207032,15.84,-9.99,18.72713806
17/10/2019 02:30,16.03964,-11.7026,19.8549968,0.53964,-0.0126,0.539787078,15.5,-11.69,19.41406964,15.85964,-10.0926,18.79863707,0.53964,-0.0126,0.539787078,15.32,-10.08,18.33872406
