Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
17/10/2019 03:00,15.72112,-11.88192,19.70618271,0.41112,0.02808,0.412077833,15.31,-11.91,19.39701523,15.54112,-10.26192,18.62346404,0.41112,0.02808,0.412077833,15.13,-10.29,18.29756814
17/10/2019 03:30,15.47776,-11.6324,19.36165758,0.25776,0.0576,0.264117356,15.22,-11.69,19.19126103,15.29776,-10.0224,18.28851997,0.25776,0.0576,0.264117356,15.04,-10.08,18.10546879
17/10/2019 04:00,14.92168,-11.35232,18.74917874,0.30168,0.06768,0.309178597,14.62,-11.42,18.55157136,14.75168,-9.74232,17.67837271,0.30168,0.06768,0.309178597,14.45,-9.81,17.46535428
17/10/2019 04:30,15.1718,-11.24004,18.88179055,0.4518,0.03996,0.453563713,14.72,-11.28,18.54499393,14.9818,-9.63004,17.80988494,0.4518,0.03996,0.453563713,14.53,-9.67,17.45364718
17/10/2019 05:00,15.67016,-11.13088,19.22109268,0.47016,-0.02088,0.470623416,15.2,-11.11,18.82742946,15.49016,-9.53088,18.18743331,0.47016,-0.02088,0.470623416,15.02,-9.51,17.77752795
17/10/2019 05:30,16.48916,-10.84988,19.73859908,0.38916,-0.02988,0.390305419,16.1,-10.82,19.3979999,16.29916,-9.23988,18.73600809,0.38916,-0.02988,0.390305419,15.91,-9.21,18.38347628
17/10/2019 06:00,18.03016,-9.33912,20.30531536,0.47016,0.02088,0.470623416,17.56,-9.36,19.89882409,17.83016,-7.74912,19.44128253,0.47016,0.02088,0.470623416,17.36,-7.77,19.01952944
17/10/2019 06:30,21.1376,-8.36888,22.73403365,0.3276,0.05112,0.331564495,20.81,-8.42,22.44888639,20.9376,-6.82888,22.0230946,0.3276,0.05112,0.331564495,20.61,-6.88,21.72801187
17/10/2019 07:00,23.82292,-7.827,25.07575415,0.23292,0.063,0.241289715,23.59,-7.89,24.87448894,23.58292,-6.287,24.40656643,0.23292,0.063,0.241289715,23.35,-6.35,24.19803711
17/10/2019 07:30,28.09844,-7.18436,29.00236816,0.47844,0.03564,0.479765613,27.62,-7.22,28.54807874,27.86844,-5.66436,28.43826511,0.47844,0.03564,0.479765613,27.39,-5.7,27.97681361
17/10/2019 08:00,29.51676,-6.40572,30.20384693,0.44676,0.04428,0.448949013,29.07,-6.45,29.77696089,29.26676,-4.91572,29.6767172,0.44676,0.04428,0.448949013,28.82,-4.96,29.24370018
17/10/2019 08:30,29.55744,-5.7098,30.10388804,0.75744,-0.0198,0.757698749,28.8,-5.69,29.35670452,29.32744,-4.2398,29.63232426,0.75744,-0.0198,0.757698749,28.57,-4.22,28.87998096
17/10/2019 09:00,29.71632,-5.36468,30.19667972,1.06632,-0.00468,1.06633027,28.65,-5.36,29.14707704,29.48632,-3.89468,29.74242087,1.06632,-0.00468,1.06633027,28.42,-3.89,28.68498736
17/10/2019 09:30,30.03124,-5.2886,30.49335445,1.64124,-0.0486,1.641959408,28.39,-5.24,28.86952892,29.79124,-3.8086,30.03370464,1.64124,-0.0486,1.641959408,28.15,-3.76,28.40000176
17/10/2019 10:00,29.9664,-5.50348,30.46757984,2.1564,-0.12348,2.159932469,27.81,-5.38,28.32561562,29.7264,-4.02348,29.99745403,2.1564,-0.12348,2.159932469,27.57,-3.9,27.84447701
17/10/2019 10:30,29.40616,-5.34524,29.88802162,1.94616,-0.07524,1.947613874,27.46,-5.27,27.9611248,29.17616,-3.85524,29.42976704,1.94616,-0.07524,1.947613874,27.23,-3.78,27.49111311
17/10/2019 11:00,28.91732,-4.85372,29.32183476,2.13732,-0.06372,2.138269632,26.78,-4.79,27.20500873,28.68732,-3.37372,28.88501888,2.13732,-0.06372,2.138269632,26.55,-3.31,26.75553401
17/10/2019 11:30,28.24236,-4.95904,28.6744307,3.49236,-0.23904,3.500531173,24.75,-4.72,25.19604929,28.01236,-3.45904,28.22511772,3.49236,-0.23904,3.500531173,24.52,-3.22,24.73052365
17/10/2019 12:00,27.68032,-4.82368,28.09747327,3.28032,-0.19368,3.286032752,24.4,-4.63,24.83539611,27.46032,-3.33368,27.66193408,3.28032,-0.19368,3.286032752,24.18,-3.14,24.38302688
17/10/2019 12:30,27.80884,-4.64016,28.1933089,4.12884,-0.38016,4.146304544,23.68,-4.26,24.060133,27.58884,-3.13016,27.76584222,4.12884,-0.38016,4.146304544,23.46,-2.75,23.6206287
17/10/2019 13:00,27.80888,-4.80488,28.22092625,3.54888,-0.25488,3.558020948,24.26,-4.55,24.68299212,27.57888,-3.30488,27.77619221,3.54888,-0.25488,3.558020948,24.03,-3.05,24.22278679
17/10/2019 13:30,27.42476,-5.06496,27.88855107,3.70476,-0.26496,3.714222726,23.72,-4.8,24.20079338,27.23476,-3.56496,27.46709107,3.70476,-0.26496,3.714222726,23.53,-3.3,23.76027988
17/10/2019 14:00,25.02872,-4.32024,25.39884443,5.95872,-0.66024,5.995186477,19.07,-3.66,19.41804573,24.81872,-2.80024,24.97619279,5.95872,-0.66024,5.995186477,18.86,-2.14,18.9810221
17/10/2019 14:30,25.1432,-4.66492,25.57228939,5.4432,-0.48492,5.464757419,19.7,-4.18,20.13857989,24.9232,-3.14492,25.12083637,5.4432,-0.48492,5.464757419,19.48,-2.66,19.66077313
17/10/2019 15:00,25.60348,-4.89092,26.06643985,4.44348,-0.34092,4.456539123,21.16,-4.55,21.64366189,25.37348,-3.35092,25.59379128,4.44348,-0.34092,4.456539123,20.93,-3.01,21.14533045
17/10/2019 15:30,26.40248,-4.62488,26.80448591,4.18248,-0.34488,4.196675013,22.22,-4.28,22.62845112,26.17248,-3.08488,26.35365618,4.18248,-0.34488,4.196675013,21.99,-2.74,22.16004738
17/10/2019 16:00,28.7384,-4.796,29.13584134,4.0284,-0.306,4.040005267,24.71,-4.49,25.11462124,28.5084,-3.266,28.69487108,4.0284,-0.306,4.040005267,24.48,-2.96,24.65830489
17/10/2019 16:30,30.35792,-5.2904,30.81544481,2.79792,-0.1404,2.801440431,27.56,-5.15,28.0370487,30.10792,-3.7704,30.34308427,2.79792,-0.1404,2.801440431,27.31,-3.63,27.55019056
17/10/2019 17:00,29.70372,-5.40152,30.19084961,3.93372,-0.28152,3.943780743,25.77,-5.12,26.27369978,29.48372,-3.88152,29.73812271,3.93372,-0.28152,3.943780743,25.55,-3.6,25.80237392
17/10/2019 17:30,30.31552,-5.67644,30.84238519,2.49552,-0.13644,2.499247075,27.82,-5.54,28.36624755,30.06552,-4.14644,30.35009815,2.49552,-0.13644,2.499247075,27.57,-4.01,27.86009691
17/10/2019 18:00,31.22388,-5.93792,31.78347961,2.87388,-0.00792,2.873890913,28.35,-5.93,28.96355296,30.99388,-4.43792,31.30999411,2.87388,-0.00792,2.873890913,28.12,-4.43,28.4668105
17/10/2019 18:30,31.77524,-5.59004,32.26320542,6.01524,-0.05004,6.015448135,25.76,-5.54,26.3489886,31.55524,-4.07004,31.81663711,6.01524,-0.05004,6.015448135,25.54,-4.02,25.85443869
17/10/2019 19:00,32.93612,-5.226,33.34814952,5.76612,-0.036,5.76623238,27.17,-5.19,27.66125449,32.69612,-3.736,32.90887356,5.76612,-0.036,5.76623238,26.93,-3.7,27.18298917
17/10/2019 19:30,32.7568,-5.57436,33.22772089,3.0168,-0.05436,3.017289719,29.74,-5.52,30.24794208,32.5168,-4.10436,32.77480821,3.0168,-0.05436,3.017289719,29.5,-4.05,29.7767107
17/10/2019 20:00,29.569,-6.22612,30.21738459,2.709,-0.09612,2.710704715,26.86,-6.13,27.55061705,29.329,-4.72612,29.70734676,2.709,-0.09612,2.710704715,26.62,-4.63,27.01964656
17/10/2019 20:30,29.05352,-7.64884,30.04349809,2.60352,-0.07884,2.604713446,26.45,-7.57,27.51195013,28.82352,-6.15884,29.47416861,2.60352,-0.07884,2.604713446,26.22,-6.08,26.91569802
17/10/2019 21:00,28.45784,-8.00856,29.56324899,2.78784,-0.08856,2.789246267,25.67,-7.92,26.86401496,28.21784,-6.65856,28.992808,2.78784,-0.08856,2.789246267,25.43,-6.57,26.26499191
17/10/2019 21:30,25.709,-8.44436,27.06030112,2.979,-0.14436,2.982495735,22.73,-8.3,24.19799372,25.449,-7.31436,26.47926478,2.979,-0.14436,2.982495735,22.47,-7.17,23.58622055
17/10/2019 22:00,25.35724,-5.80588,26.01341698,2.12724,-0.06588,2.128259898,23.23,-5.74,23.92865437,25.08724,-4.68588,25.52111052,2.12724,-0.06588,2.128259898,22.96,-4.62,23.42020495
17/10/2019 22:30,23.63368,-4.68708,24.0939733,2.08368,-0.03708,2.084009901,21.55,-4.65,22.04597469,23.38368,-3.56708,23.65418673,2.08368,-0.03708,2.084009901,21.3,-3.53,21.59052802
17/10/2019 23:00,20.5498,-5.02,21.15407006,2.4498,-0.09,2.451452639,18.1,-4.93,18.75939498,20.3298,-3.86,20.69300288,2.4498,-0.09,2.451452639,17.88,-3.77,18.27313055
17/10/2019 23:30,19.31312,-5.41356,20.05749825,2.73312,-0.13356,2.736381408,16.58,-5.28,17.40042528,19.07312,-4.25356,19.54166521,2.73312,-0.13356,2.736381408,16.34,-4.12,16.85140944
18/10/2019 00:00,17.96528,-5.66668,18.83779572,1.83528,-0.07668,1.836881189,16.13,-5.59,17.07117453,17.75528,-4.50668,18.31830048,1.83528,-0.07668,1.836881189,15.92,-4.43,16.52486914
18/10/2019 00:30,16.5922,-6.03324,17.65505836,2.2122,-0.09324,2.214164072,14.38,-5.94,15.55853464,16.3722,-4.85324,17.07638344,2.2122,-0.09324,2.214164072,14.16,-4.76,14.93864786
18/10/2019 01:00,16.8286,-6.534,18.05256032,1.1286,-0.054,1.129891127,15.7,-6.48,16.98471077,16.6086,-5.354,17.45024097,1.1286,-0.054,1.129891127,15.48,-5.3,16.36216367
18/10/2019 01:30,16.96348,-6.51356,18.17102412,0.66348,-0.04356,0.664908403,16.3,-6.47,17.53712918,16.68348,-6.34356,17.84878871,0.66348,-0.04356,0.664908403,16.02,-6.3,17.21424991
18/10/2019 02:00,15.53688,-5.02076,16.32797205,1.04688,-0.05076,1.048109876,14.49,-4.97,15.31864877,14.83688,-12.12076,19.15844021,1.04688,-0.05076,1.048109876,13.79,-12.07,18.32618345
18/10/2019 02:30,14.64704,-5.1998,15.54264137,1.87704,-0.1998,1.887643823,12.77,-5,13.71396733,14.01704,-12.3398,18.67479784,1.87704,-0.1998,1.887643823,12.14,-12.14,17.16855265
18/10/2019 03:00,14.33264,-5.24216,15.26121918,1.86264,-0.18216,1.871526125,12.47,-5.06,13.4575072,13.67264,-12.39216,18.45282401,1.86264,-0.18216,1.871526125,11.81,-12.21,16.98705978
18/10/2019 03:30,15.35812,-5.58184,16.3410155,0.61812,-0.05184,0.620290029,14.74,-5.53,15.74320488,14.64812,-12.78184,19.44075239,0.61812,-0.05184,0.620290029,14.03,-12.73,18.9444926
18/10/2019 04:00,15.11496,-5.59728,16.11805073,0.71496,-0.01728,0.715168791,14.4,-5.58,15.44332866,14.41496,-12.77728,19.26265703,0.71496,-0.01728,0.715168791,13.7,-12.76,18.7218482
18/10/2019 04:30,15.63304,-5.75036,16.65708797,0.38304,-0.00036,0.383040169,15.25,-5.75,16.29800601,14.92304,-12.96036,19.76532454,0.38304,-0.00036,0.383040169,14.54,-12.96,19.47750497
18/10/2019 05:00,16.07812,-5.99868,17.16071399,0.16812,0.03132,0.171012505,15.91,-6.03,17.01437627,15.33812,-13.15868,20.20912627,0.16812,0.03132,0.171012505,15.17,-13.19,20.10236305
18/10/2019 05:30,16.77424,-5.5786,17.67755372,0.26424,0.0414,0.267463526,16.51,-5.62,17.4403125,16.02424,-12.7686,20.48934878,0.26424,0.0414,0.267463526,15.76,-12.81,20.30944854
18/10/2019 06:00,16.78456,-5.03696,17.52405263,2.19456,-0.15696,2.200165911,14.59,-4.88,15.38448894,16.09456,-12.26696,20.23643173,2.19456,-0.15696,2.200165911,13.9,-12.11,18.4353492
18/10/2019 06:30,18.93728,-3.6662,19.28889826,2.53728,-0.1962,2.544854463,16.4,-3.47,16.76308146,18.16728,-10.8162,21.14332625,2.53728,-0.1962,2.544854463,15.63,-10.62,18.89659493
18/10/2019 07:00,23.406,-3.35292,23.6449341,1.386,-0.05292,1.387009923,22.02,-3.3,22.26590218,22.506,-10.48292,24.82763879,1.386,-0.05292,1.387009923,21.12,-10.43,23.55502706
18/10/2019 07:30,25.74948,-1.61076,25.7998114,2.85948,-0.14076,2.862942411,22.89,-1.47,22.93715327,24.85948,-8.79076,26.36799589,2.85948,-0.14076,2.862942411,22,-8.65,23.63942681
18/10/2019 08:00,26.27748,-1.76168,26.33646657,4.76748,-0.30168,4.777015425,21.51,-1.46,21.55949211,25.39748,-8.92168,26.91892205,4.76748,-0.30168,4.777015425,20.63,-8.62,22.35847267
18/10/2019 08:30,26.00084,-1.77272,26.06120137,6.18084,-0.70272,6.220659009,19.82,-1.07,19.84886143,25.48084,-4.48272,25.87214691,6.18084,-0.70272,6.220659009,19.3,-3.78,19.66668249
18/10/2019 09:00,28.22032,-3.44616,28.42995743,2.65032,-0.23616,2.66082086,25.57,-3.21,25.77070042,27.92032,-2.33616,28.01788558,2.65032,-0.23616,2.66082086,25.27,-2.1,25.35710748
18/10/2019 09:30,30.34792,-6.04568,30.94424817,1.62792,-0.08568,1.630173178,28.72,-5.96,29.3318939,30.03792,-4.93568,30.44072231,1.62792,-0.08568,1.630173178,28.41,-4.85,28.8210097
18/10/2019 10:00,27.48256,-5.04028,27.94092924,3.83256,-0.35028,3.848533777,23.65,-4.69,24.11054956,27.24256,-3.93028,27.52461037,3.83256,-0.35028,3.848533777,23.41,-3.58,23.68215573
18/10/2019 10:30,27.4742,-4.27492,27.80479467,4.0842,-0.21492,4.089850883,23.39,-4.06,23.73974937,27.1542,-3.16492,27.33801925,4.0842,-0.21492,4.089850883,23.07,-2.95,23.25784599
18/10/2019 11:00,29.23312,-4.68268,29.60578992,2.37312,-0.11268,2.375793618,26.86,-4.57,27.24599971,28.95312,-3.57268,29.17271328,2.37312,-0.11268,2.375793618,26.58,-3.46,26.80425339
18/10/2019 11:30,28.01072,-4.31912,28.34175775,5.04072,-0.42912,5.058952668,22.97,-3.89,23.2970599,27.71072,-3.21912,27.89707398,5.04072,-0.42912,5.058952668,22.67,-2.79,22.84103763
18/10/2019 12:00,32.29804,-5.135,32.70369418,1.86804,-0.045,1.868581933,30.43,-5.09,30.85276325,31.97804,-4.045,32.23285695,1.86804,-0.045,1.868581933,30.11,-4,30.37453045
18/10/2019 12:30,33.56,-5.75568,34.04998461,0.72,0.00432,0.72001296,32.84,-5.76,33.34131371,33.21,-4.66568,33.53613976,0.72,0.00432,0.72001296,32.49,-4.67,32.82390897
18/10/2019 13:00,32.3604,-5.8978,32.8934573,1.3104,-0.1278,1.316617256,31.05,-5.77,31.58156741,32.0604,-4.7978,32.41740479,1.3104,-0.1278,1.316617256,30.75,-4.67,31.10259475
18/10/2019 13:30,30.12564,-4.93656,30.52742718,3.27564,-0.37656,3.297213193,26.85,-4.56,27.2344653,29.85564,-3.84656,30.10241292,3.27564,-0.37656,3.297213193,26.58,-3.47,26.80554607
18/10/2019 14:00,25.174,-1.40768,25.21332661,10.044,-1.59768,10.17027617,15.13,0.19,15.13119295,24.984,-0.26768,24.98543393,10.044,-1.59768,10.17027617,14.94,1.33,14.99908331
18/10/2019 14:30,24.73072,-1.53228,24.77814347,9.81072,-1.59228,9.939093647,14.92,0.06,14.92012064,24.50072,-0.37228,24.50354817,9.81072,-1.59228,9.939093647,14.69,1.22,14.74057326
18/10/2019 15:00,23.50168,-1.94192,23.58177296,9.75168,-1.41192,9.853363939,13.75,-0.53,13.76021075,23.28168,-0.80192,23.29548667,9.75168,-1.41192,9.853363939,13.53,0.61,13.54374394
18/10/2019 15:30,22.4762,-2.10984,22.57500811,10.0962,-1.59984,10.22216917,12.38,-0.51,12.39050039,22.2662,-0.95984,22.28687854,10.0962,-1.59984,10.22216917,12.17,0.64,12.18681665
18/10/2019 16:00,23.51896,-2.13796,23.61593429,8.86896,-1.22796,8.953565616,14.65,-0.91,14.67823559,23.28896,-0.97796,23.30948441,8.86896,-1.22796,8.953565616,14.42,0.25,14.42216697
18/10/2019 16:30,24.53304,-2.10332,24.62303813,8.84304,-1.27332,8.934243128,15.69,-0.83,15.71193814,24.30304,-0.96332,24.32212447,8.84304,-1.27332,8.934243128,15.46,0.31,15.46310771
18/10/2019 17:00,25.13272,-2.03408,25.2148983,8.71272,-1.23408,8.79968427,16.42,-0.8,16.43947688,24.90272,-0.91408,24.91949048,8.71272,-1.23408,8.79968427,16.19,0.32,16.19316214
18/10/2019 17:30,26.62232,-1.66096,26.67408312,11.18232,-1.29096,11.25659177,15.44,-0.37,15.44443265,26.40232,-0.54096,26.40786131,11.18232,-1.29096,11.25659177,15.22,0.75,15.23846777
18/10/2019 18:00,27.45976,-1.75216,27.51560437,12.56976,-1.44216,12.65222083,14.89,-0.31,14.89322665,27.25976,-0.66216,27.267801,12.56976,-1.44216,12.65222083,14.69,0.78,14.71069339
18/10/2019 18:30,28.7278,-1.19844,28.75278684,22.2678,-2.27844,22.38406142,6.46,1.08,6.54965648,28.5778,-0.04844,28.57784105,22.2678,-2.27844,22.38406142,6.31,2.23,6.692458442
18/10/2019 19:00,28.47272,-1.04176,28.49177159,23.11272,-2.47176,23.24451383,5.36,1.43,5.547476904,28.33272,0.09824,28.33289032,23.11272,-2.47176,23.24451383,5.22,2.57,5.818358875
18/10/2019 19:30,27.95044,-3.27336,28.14146375,19.99044,-2.22336,20.11370232,7.96,-1.05,8.028953855,27.79044,-2.13336,27.87220444,19.99044,-2.22336,20.11370232,7.8,0.09,7.800519213
18/10/2019 20:00,27.25356,-3.90836,27.5323775,15.07356,-0.64836,15.08749753,12.18,-3.26,12.60872714,27.01356,-2.75836,27.15402316,15.07356,-0.64836,15.08749753,11.94,-2.11,12.12500309
18/10/2019 20:30,25.57404,-5.28944,26.11531538,8.38404,-0.64944,8.409155667,17.19,-4.64,17.80521553,25.31404,-4.14944,25.65187076,8.38404,-0.64944,8.409155667,16.93,-3.5,17.28799873
18/10/2019 21:00,25.55456,-6.30352,26.32052243,5.61456,-0.62352,5.649076135,19.94,-5.68,20.73321007,25.29456,-5.16352,25.81621011,5.61456,-0.62352,5.649076135,19.68,-4.54,20.19688095
18/10/2019 21:30,23.57208,-6.7308,24.5142127,5.39208,-0.5508,5.420139054,18.18,-6.18,19.20168743,23.33208,-5.5708,23.98790882,5.39208,-0.5508,5.420139054,17.94,-5.02,18.62911699
18/10/2019 22:00,22.71616,-7.369,23.88150092,4.46616,-0.459,4.489684415,18.25,-6.91,19.51436906,22.46616,-6.189,23.30304843,4.46616,-0.459,4.489684415,18,-5.73,18.89002118
18/10/2019 22:30,22.194,-8.42844,23.74051888,2.034,-0.11844,2.037445468,20.16,-8.31,21.80554287,21.924,-7.23844,23.08802264,2.034,-0.11844,2.037445468,19.89,-7.12,21.12596743
18/10/2019 23:00,21.63544,-5.53044,22.33110008,1.31544,-0.01044,1.315481428,20.32,-5.52,21.05641945,20.83544,-12.29044,24.19029713,1.31544,-0.01044,1.315481428,19.52,-12.28,23.06141366
18/10/2019 23:30,19.7462,-5.58136,20.51984391,1.3662,-0.08136,1.368620433,18.38,-5.5,19.18526518,18.9262,-12.81136,22.8545836,1.3662,-0.08136,1.368620433,17.56,-12.73,21.68885659
19/10/2019 00:00,18.31136,-5.86104,19.22648421,0.71136,-0.04104,0.712542863,17.6,-5.82,18.53732451,17.54136,-13.16104,21.92971237,0.71136,-0.04104,0.712542863,16.83,-13.12,21.33971181
19/10/2019 00:30,17.52176,-6.32032,18.62682255,0.58176,-0.04032,0.583155554,16.94,-6.28,18.06659902,16.75176,-13.47032,21.49583643,0.58176,-0.04032,0.583155554,16.17,-13.43,21.01984301
19/10/2019 01:00,16.36808,-6.32708,17.54838979,0.65808,-0.03708,0.659123822,15.71,-6.29,16.92241709,15.63808,-13.45708,20.63110633,0.65808,-0.03708,0.659123822,14.98,-13.42,20.11210581
19/10/2019 01:30,16.10952,-6.5812,17.40197771,0.38952,-0.0612,0.394298453,15.72,-6.52,17.01848407,15.37952,-13.7512,20.63068435,0.38952,-0.0612,0.394298453,14.99,-13.69,20.30064531
19/10/2019 02:00,15.85016,-6.69692,17.20686809,0.20016,-0.01692,0.200873871,15.65,-6.68,17.01601892,15.12016,-13.82692,20.48909356,0.20016,-0.01692,0.200873871,14.92,-13.81,20.33033448
19/10/2019 02:30,16.179,-7.2644,17.73503731,0.099,-0.0144,0.100041791,16.08,-7.25,17.63884633,15.439,-14.4244,21.12879638,0.099,-0.0144,0.100041791,15.34,-14.41,21.04670283
19/10/2019 03:00,15.87288,-7.32248,17.48047576,0.09288,0.13752,0.165947114,15.78,-7.46,17.45451231,15.14288,-14.51248,20.9742435,0.09288,0.13752,0.165947114,15.05,-14.65,21.00297598
19/10/2019 03:30,15.66232,-7.3364,17.29540496,0.02232,0.0936,0.096224438,15.64,-7.43,17.31515232,14.98232,-14.6264,20.9380393,0.02232,0.0936,0.096224438,14.96,-14.72,20.9876154
19/10/2019 04:00,15.05208,-6.87512,16.54788166,0.17208,0.07488,0.187666035,14.88,-6.95,16.42306001,14.34208,-14.12512,20.12993477,0.17208,0.07488,0.187666035,14.17,-14.2,20.0606306
19/10/2019 04:30,14.6512,-6.6786,16.10159493,0.4212,-0.0486,0.423994575,14.23,-6.63,15.69871969,13.9612,-13.9686,19.74935167,0.4212,-0.0486,0.423994575,13.54,-13.92,19.4190113
19/10/2019 05:00,14.5882,-6.68756,16.04802287,0.3582,-0.00756,0.35827977,14.23,-6.68,15.7199014,13.8882,-13.97756,19.70416917,0.3582,-0.00756,0.35827977,13.53,-13.97,19.44792534
19/10/2019 05:30,15.22696,-6.88876,16.71272944,0.15696,0.11124,0.192381858,15.07,-7,16.61640454,14.50696,-14.16876,20.27820624,0.15696,0.11124,0.192381858,14.35,-14.28,20.24452766
19/10/2019 06:00,15.66288,-6.59636,16.99522801,0.27288,0.05364,0.278102039,15.39,-6.65,16.7652796,14.94288,-13.87636,20.39222964,0.27288,0.05364,0.278102039,14.67,-13.93,20.23002224
19/10/2019 06:30,16.76684,-5.89108,17.77165572,0.45684,-0.00108,0.456841277,16.31,-5.89,17.34094,16.01684,-13.10108,20.69244937,0.45684,-0.00108,0.456841277,15.56,-13.1,20.34019666
19/10/2019 07:00,17.32464,-5.35368,18.13298212,0.94464,-0.01368,0.94473905,16.38,-5.34,17.22846482,16.57464,-12.54368,20.78611554,0.94464,-0.01368,0.94473905,15.63,-12.53,20.03241873
19/10/2019 07:30,20.34952,-5.11712,20.98303794,0.65952,0.00288,0.659526288,19.69,-5.12,20.34479049,19.51952,-12.29712,23.07012833,0.65952,0.00288,0.659526288,18.86,-12.3,22.51642956
19/10/2019 08:00,21.94392,-4.91532,22.48768542,0.76392,0.00468,0.763934335,21.18,-4.92,21.74393709,21.08392,-12.10532,24.31194058,0.76392,0.00468,0.763934335,20.32,-12.11,23.65490435
19/10/2019 08:30,24.48152,-4.3466,24.86438725,1.09152,-0.0666,1.09354994,23.39,-4.28,23.77836201,23.55152,-11.4966,26.20774515,1.09152,-0.0666,1.09354994,22.46,-11.43,25.20112101
19/10/2019 09:00,25.98244,-4.03868,26.29445045,0.98244,-0.05868,0.984190884,25,-3.98,25.3148257,25.03244,-11.14868,27.40284872,0.98244,-0.05868,0.984190884,24.05,-11.09,26.48377994
19/10/2019 09:30,27.65964,-3.63828,27.89789896,1.61964,-0.09828,1.622619083,26.04,-3.54,26.27952054,26.65964,-10.74828,28.74477218,1.61964,-0.09828,1.622619083,25.04,-10.65,27.21073501
19/10/2019 10:00,27.1576,-3.48164,27.37986587,2.1276,-0.16164,2.133731297,25.03,-3.32,25.24922375,26.1976,-10.61164,28.26519325,2.1276,-0.16164,2.133731297,24.07,-10.45,26.24056783
19/10/2019 10:30,27.68744,-3.31588,27.88528992,2.19744,-0.24588,2.211153438,25.49,-3.07,25.67420885,26.70744,-10.48588,28.69217717,2.19744,-0.24588,2.211153438,24.51,-10.24,26.56308905
19/10/2019 11:00,28.477,-2.78788,28.61314041,9.927,-0.58788,9.944391982,18.55,-2.2,18.68000268,27.677,-9.96788,29.41725617,9.927,-0.58788,9.944391982,17.75,-9.38,20.07602799
19/10/2019 11:30,26.94996,-2.46892,27.06281415,16.86996,-1.34892,16.92380381,10.08,-1.12,10.14203135,26.37996,-9.70892,28.10988113,16.86996,-1.34892,16.92380381,9.51,-8.36,12.66213647
19/10/2019 12:00,25.37748,-3.58296,25.6291649,3.68748,-0.28296,3.69832058,21.69,-3.3,21.93960118,24.48748,-10.76296,26.74842023,3.68748,-0.28296,3.69832058,20.8,-10.48,23.29099397
19/10/2019 12:30,25.67416,-3.77328,25.94995441,3.22416,-0.32328,3.240326784,22.45,-3.45,22.71354222,24.77416,-10.99328,27.10371209,3.22416,-0.32328,3.240326784,21.55,-10.67,24.04685842
19/10/2019 13:00,25.0126,-3.81132,25.30131062,2.9826,-0.30132,2.99778193,22.03,-3.51,22.30786857,24.1126,-11.01132,26.5078601,2.9826,-0.30132,2.99778193,21.13,-10.71,23.68925917
19/10/2019 13:30,24.53144,-3.96112,24.8491855,2.52144,-0.23112,2.532010294,22.01,-3.73,22.32382136,23.63144,-11.20112,26.15167386,2.52144,-0.23112,2.532010294,21.11,-10.97,23.79018705
19/10/2019 14:00,24.18184,-3.77076,24.47406825,2.75184,-0.23076,2.761498427,21.43,-3.54,21.72041666,23.29184,-11.01076,25.76328097,2.75184,-0.23076,2.761498427,20.54,-10.78,23.19698256
19/10/2019 14:30,24.82888,-4.13088,25.17016988,1.56888,-0.20088,1.581688095,23.26,-3.93,23.58966935,23.88888,-11.37088,26.45705009,1.56888,-0.20088,1.581688095,22.32,-11.17,24.95899237
19/10/2019 15:00,25.28248,-3.82248,25.56980931,14.26248,-1.39248,14.33029435,11.02,-2.43,11.28473748,24.67248,-11.10248,27.05543072,14.26248,-1.39248,14.33029435,10.41,-9.71,14.23559623
19/10/2019 15:30,25.33696,-3.58248,25.58897624,17.61696,-1.66248,17.69522872,7.72,-1.92,7.955174417,24.82696,-10.90248,27.11534645,17.61696,-1.66248,17.69522872,7.21,-9.24,11.72014078
19/10/2019 16:00,25.5382,-2.44068,25.65456252,16.7382,-1.39068,16.79587241,8.8,-1.05,8.862420663,25.0082,-9.75068,26.84186707,16.7382,-1.39068,16.79587241,8.27,-8.36,11.75935798
19/10/2019 16:30,25.41144,-2.82748,25.56826013,7.74144,0.00252,7.74144041,17.67,-2.83,17.8951893,24.64144,-10.14748,26.64905093,7.74144,0.00252,7.74144041,16.9,-10.15,19.71376423
19/10/2019 17:00,26.5816,-2.9184,26.74132602,4.4316,0.6516,4.47924783,22.15,-3.57,22.43585078,25.6816,-10.1584,27.61770572,4.4316,0.6516,4.47924783,21.25,-10.81,23.84153099
19/10/2019 17:30,28.1598,-2.49928,28.27049233,6.9498,0.63072,6.978361395,21.21,-3.13,21.43970615,27.2998,-9.73928,28.98504192,6.9498,0.63072,6.978361395,20.35,-10.37,22.83986427
19/10/2019 18:00,27.89188,-2.14556,27.974281,8.11188,0.24444,8.115562091,19.78,-2.39,19.9238676,27.05188,-9.30556,28.60765035,8.11188,0.24444,8.115562091,18.94,-9.55,21.21146152
19/10/2019 18:30,29.29812,-2.6066,29.41384366,16.00812,-1.4166,16.07067707,13.29,-1.19,13.34317054,28.86812,-5.8966,29.46418578,16.00812,-1.4166,16.07067707,12.86,-4.48,13.61800279
19/10/2019 19:00,30.58424,-4.01,30.84600195,15.20424,-1.35,15.26405628,15.38,-2.66,15.60833111,30.39424,-2.89,30.53132695,15.20424,-1.35,15.26405628,15.19,-1.54,15.26786495
19/10/2019 19:30,29.36104,-4.78524,29.74843175,11.11104,-1.78524,11.25354574,18.25,-3,18.49493174,29.15104,-3.66524,29.38055679,11.11104,-1.78524,11.25354574,18.04,-1.88,18.13769555
19/10/2019 20:00,29.09176,-5.4114,29.59077136,2.47176,0.0486,2.472237743,26.62,-5.46,27.17417892,28.82176,-4.2914,29.13949148,2.47176,0.0486,2.472237743,26.35,-4.34,26.70502013
19/10/2019 20:30,28.36944,-6.2324,29.04596247,0.28944,0.0576,0.295115695,28.08,-6.29,28.77586662,28.05944,-5.1024,28.51958378,0.28944,0.0576,0.295115695,27.77,-5.16,28.24532705
19/10/2019 21:00,27.3434,-6.60032,28.12873527,0.2034,0.04968,0.209379231,27.14,-6.65,27.94283629,27.0534,-5.45032,27.59696432,0.2034,0.04968,0.209379231,26.85,-5.5,27.40752634
19/10/2019 21:30,25.43952,-4.72776,25.87510179,0.11952,0.10224,0.157283337,25.32,-4.83,25.77656494,24.55952,-10.85776,26.85257855,0.11952,0.10224,0.157283337,24.44,-10.96,26.78498087
19/10/2019 22:00,24.58108,-4.82684,25.05050655,0.09108,0.08316,0.123333499,24.49,-4.91,24.97735374,23.62108,-12.14684,26.56127147,0.09108,0.08316,0.123333499,23.53,-12.23,26.51855577
19/10/2019 22:30,23.41496,-5.27472,24.00172958,0.08496,0.12528,0.151371331,23.33,-5.4,23.9467931,22.47496,-12.50472,25.71948385,0.08496,0.12528,0.151371331,22.39,-12.63,25.70659448
19/10/2019 23:00,21.81884,-5.54356,22.5120598,0.16884,0.13644,0.21707791,21.65,-5.68,22.38269197,20.93884,-12.75356,24.51710246,0.16884,0.13644,0.21707791,20.77,-12.89,24.44473358
19/10/2019 23:30,20.06784,-5.5978,20.83395227,0.44784,0.0522,0.450871939,19.62,-5.65,20.41731863,19.23784,-12.8078,23.11134416,0.44784,0.0522,0.450871939,18.79,-12.86,22.7693588
20/10/2019 00:00,18.23908,-5.30616,18.99524607,0.82908,0.03384,0.829770325,17.41,-5.34,18.21053816,17.44908,-12.58616,21.51468839,0.82908,0.03384,0.829770325,16.62,-12.62,20.86836841
20/10/2019 00:30,16.66044,-5.3692,17.50424433,1.27044,0.0108,1.270485905,15.39,-5.38,16.30326654,15.93044,-12.6392,20.33539513,1.27044,0.0108,1.270485905,14.66,-12.65,19.36331841
20/10/2019 01:00,15.57252,-5.1542,16.40332761,1.44252,-0.0342,1.442925359,14.13,-5.12,15.02901527,14.88252,-12.4642,19.41251357,1.44252,-0.0342,1.442925359,13.44,-12.43,18.30678836
20/10/2019 01:30,14.94668,-4.15976,15.51472998,2.41668,-0.14976,2.421315816,12.53,-4.01,13.15602524,14.29668,-11.43976,18.310193,2.41668,-0.14976,2.421315816,11.88,-11.29,16.38897495
20/10/2019 02:00,14.53356,-3.99944,15.0738146,2.56356,-0.19944,2.571306319,11.97,-3.8,12.55869818,13.89356,-11.26944,17.88941831,2.56356,-0.19944,2.571306319,11.33,-11.07,15.84025884
20/10/2019 02:30,13.1202,-3.67328,13.62470675,3.8502,-0.32328,3.86374818,9.27,-3.35,9.856743884,12.5702,-10.91328,16.64660952,3.8502,-0.32328,3.86374818,8.72,-10.59,13.71810847
20/10/2019 03:00,12.35252,-3.6538,12.88157618,3.42252,-0.2538,3.43191748,8.93,-3.4,9.555359753,11.80252,-10.9238,16.08194282,3.42252,-0.2538,3.43191748,8.38,-10.67,13.56736157
20/10/2019 03:30,12.58272,-3.837,13.15474863,3.49272,-0.297,3.505324806,9.09,-3.54,9.754983342,12.02272,-11.237,16.45648702,3.49272,-0.297,3.505324806,8.53,-10.94,13.8724367
20/10/2019 04:00,12.90192,-4.1706,13.55925677,2.76192,-0.2106,2.769937625,10.14,-3.96,10.88582565,12.31192,-11.6306,16.93677155,2.76192,-0.2106,2.769937625,9.55,-11.42,14.88687005
20/10/2019 04:30,12.84104,-4.15476,13.49645653,2.92104,-0.28476,2.934887211,9.92,-3.87,10.64815947,12.26104,-11.61476,16.88892394,2.92104,-0.28476,2.934887211,9.34,-11.33,14.68347711
20/10/2019 05:00,12.86264,-4.15932,13.51841154,2.85264,-0.22932,2.861842524,10.01,-3.93,10.75383652,12.28264,-11.60932,16.90087442,2.85264,-0.22932,2.861842524,9.43,-11.38,14.77935384
20/10/2019 05:30,12.42904,-4.02212,13.06363214,3.74904,-0.31212,3.762010077,8.68,-3.71,9.439623933,11.86904,-11.46212,16.50013047,3.74904,-0.31212,3.762010077,8.12,-11.15,13.79336435
20/10/2019 06:00,13.66704,-4.19448,14.29621086,1.87704,-0.11448,1.880527807,11.79,-4.08,12.47599695,13.03704,-11.65448,17.48688983,1.87704,-0.11448,1.880527807,11.16,-11.54,16.05357281
20/10/2019 06:30,15.1132,-4.11456,15.66328249,2.0232,-0.12456,2.027030694,13.09,-3.99,13.68459718,14.4532,-11.51456,18.4791797,2.0232,-0.12456,2.027030694,12.43,-11.39,16.85932976
20/10/2019 07:00,15.79064,-3.89888,16.26485711,2.24064,-0.12888,2.244343482,13.55,-3.77,14.06468627,15.12064,-11.30888,18.88185692,2.24064,-0.12888,2.244343482,12.88,-11.18,17.05540384
20/10/2019 07:30,17.49204,-3.59068,17.85677592,2.01204,-0.13068,2.016279302,15.48,-3.46,15.86196709,16.77204,-10.97068,20.04138582,2.01204,-0.13068,2.016279302,14.76,-10.84,18.3129244
20/10/2019 08:00,20.0536,-3.30224,20.32367245,1.2636,-0.01224,1.263659281,18.79,-3.29,19.07585385,19.2636,-10.64224,22.00780673,1.2636,-0.01224,1.263659281,18,-10.63,20.90447081
20/10/2019 08:30,22.6694,-2.90472,22.854739,1.5894,-0.05472,1.590341673,21.08,-2.85,21.27178648,21.8094,-10.14472,24.0533838,1.5894,-0.05472,1.590341673,20.22,-10.09,22.59771006
20/10/2019 09:00,21.7822,-3.4964,22.06103012,3.5622,-0.3564,3.579984609,18.22,-3.14,18.48859108,20.9922,-10.7164,23.56933792,3.5622,-0.3564,3.579984609,17.43,-10.36,20.27645186
20/10/2019 09:30,24.2268,-5.42236,24.82619234,6.1668,-0.61236,6.197128933,18.06,-4.81,18.68956126,23.4268,-12.56236,26.58247255,6.1668,-0.61236,6.197128933,17.26,-11.95,20.99309648
20/10/2019 10:00,24.96188,-4.6064,25.38334836,17.83188,-1.3464,17.88263787,7.13,-3.26,7.839929847,24.47188,-11.7864,27.16232935,17.83188,-1.3464,17.88263787,6.64,-10.44,12.37267958
20/10/2019 10:30,25.37748,-4.26808,25.73388813,10.16748,0.69192,10.19099617,15.21,-4.96,15.99830304,24.65748,-11.41808,27.17285172,10.16748,0.69192,10.19099617,14.49,-12.11,18.88417856
20/10/2019 11:00,26.71888,-3.77328,26.98399878,10.38888,0.66672,10.41025183,16.33,-4.44,16.9228396,25.97888,-10.90328,28.17416762,10.38888,0.66672,10.41025183,15.59,-11.57,19.41424735
20/10/2019 11:30,26.16912,-3.80928,26.44491361,8.52912,0.54072,8.546242806,17.64,-4.35,18.16843692,25.37912,-10.91928,27.62843477,8.52912,0.54072,8.546242806,16.85,-11.46,20.37778447
20/10/2019 12:00,26.03452,-4.17736,26.36752867,6.91452,0.33264,6.922516609,19.12,-4.51,19.64470667,25.22452,-11.30736,27.64295207,6.91452,0.33264,6.922516609,18.31,-11.64,21.69667486
20/10/2019 12:30,25.68608,-4.12304,26.01488352,6.43608,0.33696,6.444894709,19.25,-4.46,19.75991144,24.86608,-11.21304,27.27735692,6.43608,0.33696,6.444894709,18.43,-11.55,21.75011264
20/10/2019 13:00,24.72628,-4.0508,25.05589558,7.49628,0.2592,7.50075986,17.23,-4.31,17.76088399,23.94628,-11.1308,26.40679902,7.49628,0.2592,7.50075986,16.45,-11.39,20.00836325
20/10/2019 13:30,23.30476,-4.10596,23.66370102,7.93476,0.19404,7.937132214,15.37,-4.3,15.96016604,22.57476,-11.24596,25.22085259,7.93476,0.19404,7.937132214,14.64,-11.44,18.57964478
20/10/2019 14:00,22.53968,-4.21096,22.92966111,8.77968,0.05904,8.779878508,13.76,-4.27,14.40730717,21.85968,-11.37096,24.64029913,8.77968,0.05904,8.779878508,13.08,-11.43,17.3704145
20/10/2019 14:30,21.24404,-4.56644,21.72928001,6.22404,-0.58644,6.251606657,15.02,-3.98,15.53836542,20.51404,-11.75644,23.64402078,6.22404,-0.58644,6.251606657,14.29,-11.17,18.13761285
20/10/2019 15:00,21.98712,-4.858,22.51740682,5.30712,-0.468,5.32771496,16.68,-4.39,17.24802887,21.22712,-12.038,24.40295202,5.30712,-0.468,5.32771496,15.92,-11.57,19.68022612
20/10/2019 15:30,21.70548,-4.77152,22.22375452,4.69548,-0.46152,4.718106945,17.01,-4.31,17.54754114,20.94548,-11.94152,24.1104341,4.69548,-0.46152,4.718106945,16.25,-11.48,19.89605237
20/10/2019 16:00,23.16248,-4.92832,23.68098008,3.19248,-0.23832,3.201362987,19.97,-4.69,20.51333712,22.32248,-12.06832,25.37592286,3.19248,-0.23832,3.201362987,19.13,-11.83,22.49234981
20/10/2019 16:30,25.27544,-4.7388,25.7158335,2.84544,-0.1188,2.84791893,22.43,-4.62,22.90085806,24.36544,-11.8288,27.08496217,2.84544,-0.1188,2.84791893,21.52,-11.71,24.49968367
20/10/2019 17:00,26.72348,-4.49608,27.09906121,5.97348,-0.13608,5.975029797,20.75,-4.36,21.20311534,25.87348,-11.53608,28.32875057,5.97348,-0.13608,5.975029797,19.9,-11.4,22.93403584
20/10/2019 17:30,26.65164,-4.36504,27.00673044,5.47164,-0.09504,5.472465339,21.18,-4.27,21.60614033,25.79164,-11.38504,28.19269107,5.47164,-0.09504,5.472465339,20.32,-11.29,23.24578456
20/10/2019 18:00,27.5074,-6.54872,28.27618766,6.8274,-0.10872,6.828265578,20.68,-6.44,21.65954755,27.2574,-5.40872,27.78884861,6.8274,-0.10872,6.828265578,20.43,-5.3,21.10627632
20/10/2019 18:30,30.98356,-5.83304,31.52785032,10.84356,1.05696,10.89495103,20.14,-6.89,21.28595077,30.74356,-4.69304,31.09969624,10.84356,1.05696,10.89495103,19.9,-5.75,20.71406527
20/10/2019 19:00,32.38828,-5.6908,32.88443227,9.99828,1.1592,10.06525447,22.39,-6.85,23.41441009,32.12828,-4.5508,32.44897774,9.99828,1.1592,10.06525447,22.13,-5.71,22.85478068
20/10/2019 19:30,29.05604,-6.30936,29.73317144,3.50604,0.08064,3.50696725,25.55,-6.39,26.33694363,28.77604,-5.18936,29.24021093,3.50604,0.08064,3.50696725,25.27,-5.27,25.81367467
20/10/2019 20:00,28.70612,-7.00052,29.54739592,2.25612,-0.11052,2.258825386,26.45,-6.89,27.33266544,28.41612,-5.89052,29.02023607,2.25612,-0.11052,2.258825386,26.16,-5.78,26.7909313
20/10/2019 20:30,27.99688,-7.34288,28.9437934,2.21688,-0.09288,2.218824831,25.78,-7.25,26.78004668,27.70688,-6.23288,28.39929563,2.21688,-0.09288,2.218824831,25.49,-6.14,26.2190713
20/10/2019 21:00,26.63992,-7.6802,27.72491316,2.05992,-0.0702,2.061115826,24.58,-7.61,25.73108043,26.36992,-6.5402,27.16885895,2.05992,-0.0702,2.061115826,24.31,-6.47,25.15625171
20/10/2019 21:30,24.63552,-7.97372,25.89380343,2.76552,-0.15372,2.769788929,21.87,-7.82,23.22604788,24.36552,-6.81372,25.30030326,2.76552,-0.15372,2.769788929,21.6,-6.66,22.60344222
20/10/2019 22:00,21.55772,-8.06032,23.01530035,4.16772,-0.31032,4.179256932,17.39,-7.75,19.03876572,21.30772,-6.87032,22.38794829,4.16772,-0.31032,4.179256932,17.14,-6.56,18.35247122
20/10/2019 22:30,19.66548,-6.78016,20.80148248,4.06548,-0.29016,4.075821446,15.6,-6.49,16.89615637,19.10548,-11.25016,22.17172673,4.06548,-0.29016,4.075821446,15.04,-10.96,18.60976088
20/10/2019 23:00,17.89964,-6.11176,18.91429942,3.59964,-0.22176,3.606464422,14.3,-5.89,15.46551325,17.18964,-13.26176,21.71078077,3.59964,-0.22176,3.606464422,13.59,-13.04,18.8342693
20/10/2019 23:30,16.032,-6.231,17.20030189,3.762,-0.261,3.771042959,12.27,-5.97,13.6452849,15.382,-13.431,20.42052117,3.762,-0.261,3.771042959,11.62,-13.17,17.56340798
21/10/2019 00:00,14.50108,-5.52136,15.51666,3.69108,-0.26136,3.700321691,10.81,-5.26,12.02180103,13.88108,-12.73136,18.83538981,3.69108,-0.26136,3.700321691,10.19,-12.47,16.10394362
21/10/2019 00:30,13.27512,-4.4766,14.00959523,3.61512,-0.2466,3.623520964,9.66,-4.23,10.54554408,12.69512,-11.7866,17.32310629,3.61512,-0.2466,3.623520964,9.08,-11.54,14.6839368
21/10/2019 01:00,12.54932,-4.5428,13.34625282,3.64932,-0.2628,3.658770327,8.9,-4.28,9.875646814,11.98932,-11.7728,16.80305371,3.64932,-0.2628,3.658770327,8.34,-11.51,14.21392627
21/10/2019 01:30,12.96228,-4.75708,13.80762517,3.66228,-0.21708,3.668708018,9.3,-4.54,10.34899029,12.39228,-12.00708,17.25510283,3.66228,-0.21708,3.668708018,8.73,-11.79,14.67027607
21/10/2019 02:00,12.62864,-4.68424,13.46939689,4.05864,-0.26424,4.06723265,8.57,-4.42,9.642681162,12.08864,-11.90424,16.96602921,4.05864,-0.26424,4.06723265,8.03,-11.64,14.1410926
21/10/2019 02:30,13.17412,-4.99568,14.08950874,3.35412,-0.17568,3.358717677,9.82,-4.82,10.93914073,12.59412,-12.28568,17.59402716,3.35412,-0.17568,3.358717677,9.24,-12.11,15.23252113
21/10/2019 03:00,13.65456,-5.21688,14.6172106,2.82456,-0.14688,2.828376377,10.83,-5.07,11.95800151,13.04456,-12.53688,18.09237148,2.82456,-0.14688,2.828376377,10.22,-12.39,16.06114878
21/10/2019 03:30,13.11684,-5.14332,14.08918849,2.97684,-0.19332,2.983110626,10.14,-4.95,11.2837095,12.53684,-12.45332,17.67081029,2.97684,-0.19332,2.983110626,9.56,-12.26,15.54674242
21/10/2019 04:00,13.35664,-5.1484,14.31453299,1.91664,-0.0684,1.917860123,11.44,-5.08,12.51718818,12.73664,-12.4184,17.78872275,1.91664,-0.0684,1.917860123,10.82,-12.35,16.4193453
21/10/2019 04:30,13.44864,-5.071,14.37292451,1.98864,-0.081,1.990288936,11.46,-4.99,12.49926798,12.83864,-12.391,17.84285734,1.98864,-0.081,1.990288936,10.85,-12.31,16.40910113
21/10/2019 05:00,13.95556,-4.94904,14.80711491,2.09556,-0.05904,2.096391527,11.86,-4.89,12.82855019,13.32556,-12.21904,18.07969822,2.09556,-0.05904,2.096391527,11.23,-12.16,16.55229591
21/10/2019 05:30,15.32132,-4.67812,16.01960216,2.01132,-0.07812,2.012836525,13.31,-4.6,14.08247492,14.64132,-11.99812,18.92942511,2.01132,-0.07812,2.012836525,12.63,-11.92,17.36672969
21/10/2019 06:00,16.87368,-4.37532,17.43170966,1.99368,-0.08532,1.99550481,14.88,-4.29,15.48607439,16.17368,-11.74532,19.98850836,1.99368,-0.08532,1.99550481,14.18,-11.66,18.35832236
21/10/2019 06:30,19.99968,-3.64136,20.32847025,2.20968,-0.08136,2.211177323,17.79,-3.56,18.14270377,19.21968,-10.90136,22.09605732,2.20968,-0.08136,2.211177323,17.01,-10.82,20.1596751
21/10/2019 07:00,22.74812,-3.3926,22.99971083,2.23812,-0.1026,2.240470463,20.51,-3.29,20.77219777,21.89812,-10.5626,24.31246961,2.23812,-0.1026,2.240470463,19.66,-10.46,22.26942298
21/10/2019 07:30,25.43328,-3.71288,25.70286384,4.01328,-0.18288,4.017444642,21.42,-3.53,21.70892213,24.53328,-11.08288,26.92047653,4.01328,-0.18288,4.017444642,20.52,-10.9,23.23532655
21/10/2019 08:00,26.93572,-1.61324,26.98398701,9.58572,0.80676,9.619609639,17.35,-2.42,17.51795936,26.14572,-9.03324,27.66221429,9.58572,0.80676,9.619609639,16.56,-9.84,19.26289698
21/10/2019 08:30,27.96256,-1.77968,28.01913672,4.82256,-0.13968,4.824582413,23.14,-1.64,23.19804302,27.01256,-9.18968,28.53293915,4.82256,-0.13968,4.824582413,22.19,-9.05,23.96452795
21/10/2019 09:00,28.4546,-1.60428,28.49978904,4.3146,-0.40428,4.333499219,24.14,-1.2,24.16980761,27.4846,-8.99428,28.91885734,4.3146,-0.40428,4.333499219,23.17,-8.59,24.71107039
21/10/2019 09:30,29.35724,-1.63832,29.40291878,2.39724,-0.14832,2.401823982,26.96,-1.49,27.00114257,28.31724,-8.97832,29.70650284,2.39724,-0.14832,2.401823982,25.92,-8.83,27.38275552
21/10/2019 10:00,29.49376,-1.57436,29.53574933,2.72376,-0.14436,2.727582876,26.77,-1.43,26.80816667,28.45376,-8.90436,29.81449455,2.72376,-0.14436,2.727582876,25.73,-8.76,27.18033296
21/10/2019 10:30,29.3386,-1.68688,29.38705521,3.0186,-0.23688,3.027880132,26.32,-1.45,26.35991085,28.3086,-9.05688,29.72211145,3.0186,-0.23688,3.027880132,25.29,-8.82,26.78388508
21/10/2019 11:00,28.43904,-1.28448,28.46803269,4.01904,-0.38448,4.037388685,24.42,-0.9,24.43657914,27.45904,-8.59448,28.77262526,4.01904,-0.38448,4.037388685,23.44,-8.21,24.83621751
21/10/2019 11:30,30.76196,-1.61908,30.80453868,3.08196,-0.28908,3.095487795,27.68,-1.33,27.71193425,29.70196,-8.98908,31.03240221,3.08196,-0.28908,3.095487795,26.62,-8.7,28.00561372
21/10/2019 12:00,30.43076,-1.49488,30.4674551,2.93076,-0.25488,2.941822223,27.5,-1.24,27.52794217,29.36076,-8.88488,30.67564702,2.93076,-0.25488,2.941822223,26.43,-8.63,27.80326959
21/10/2019 12:30,30.5458,-1.6922,30.592637,2.5758,-0.2322,2.586244861,27.97,-1.46,28.00807919,29.4758,-9.0422,30.83154499,2.5758,-0.2322,2.586244861,26.9,-8.81,28.30593754
21/10/2019 13:00,30.22212,-2.05024,30.29158334,2.74212,-0.30024,2.758507958,27.48,-1.75,27.53566596,29.16212,-9.41024,30.6428109,2.74212,-0.30024,2.758507958,26.42,-9.11,27.9465293
21/10/2019 13:30,30.20748,-2.0138,30.27453118,2.42748,-0.2538,2.440711698,27.78,-1.76,27.83569651,29.13748,-9.4038,30.61738387,2.42748,-0.2538,2.440711698,26.71,-9.15,28.23378473
21/10/2019 14:00,30.91192,-1.9566,30.97378055,1.59192,-0.1566,1.599603965,29.32,-1.8,29.37520042,29.79192,-9.3566,31.22666266,1.59192,-0.1566,1.599603965,28.2,-9.2,29.66277128
21/10/2019 14:30,30.80576,-1.99924,30.87056543,1.71576,-0.12924,1.720620631,29.09,-1.87,29.15004288,29.69576,-9.38924,31.14475862,1.71576,-0.12924,1.720620631,27.98,-9.26,29.47249565
21/10/2019 15:00,30.65356,-2.02328,30.72026046,1.66356,-0.14328,1.669718848,28.99,-1.88,29.05089499,29.55356,-9.43328,31.02256727,1.66356,-0.14328,1.669718848,27.89,-9.29,29.39653381
21/10/2019 15:30,29.80936,-2.10568,29.8836382,1.89936,-0.17568,1.907467397,27.91,-1.93,27.97665098,28.73936,-9.49568,30.26745367,1.89936,-0.17568,1.907467397,26.84,-9.32,28.41211009
21/10/2019 16:00,29.57344,-2.31408,29.66383859,2.50344,-0.24408,2.515310494,27.07,-2.07,27.14902945,28.51344,-9.69408,30.1162987,2.50344,-0.24408,2.515310494,26.01,-9.45,27.67349996
21/10/2019 16:30,30.78696,-2.74936,30.90947891,1.95696,-0.18936,1.966100112,28.83,-2.56,28.94343622,29.69696,-10.15936,31.38665367,1.95696,-0.18936,1.966100112,27.74,-9.97,29.47725394
21/10/2019 17:00,31.32944,-3.05728,31.47825871,0.91944,-0.10728,0.925677542,30.41,-2.95,30.5527511,30.18944,-10.42728,31.93948114,0.91944,-0.10728,0.925677542,29.27,-10.32,31.03603229
21/10/2019 17:30,32.20432,-2.80776,32.32648671,2.43432,0.46224,2.477817524,29.77,-3.27,29.94905341,31.06432,-10.17776,32.6891232,2.43432,0.46224,2.477817524,28.63,-10.64,30.54319073
21/10/2019 18:00,33.7366,-2.62668,33.83870014,11.7666,-0.07668,11.76684985,21.97,-2.55,22.11749082,32.8166,-9.98668,34.30252196,11.7666,-0.07668,11.76684985,21.05,-9.91,23.26608261
21/10/2019 18:30,35.34416,-2.38272,35.42438427,15.73416,-1.06272,15.77000839,19.61,-1.32,19.6543761,34.50416,-9.71272,35.84513896,15.73416,-1.06272,15.77000839,18.77,-8.65,20.66725429
21/10/2019 19:00,36.93728,-2.46892,37.01970043,14.41728,-0.62892,14.43099106,22.52,-1.84,22.5950437,36.03728,-9.83892,37.35625646,14.41728,-0.62892,14.43099106,21.62,-9.21,23.49996809
21/10/2019 19:30,36.46508,-3.1512,36.60098524,3.74508,0.7488,3.819204845,32.72,-3.9,32.95160694,35.26508,-10.6312,36.83270667,3.74508,0.7488,3.819204845,31.52,-11.38,33.51141298
21/10/2019 20:00,35.26472,-3.95716,35.48604785,0.05472,0.13284,0.143668869,35.21,-4.09,35.44675161,33.98472,-11.45716,35.86401691,0.05472,0.13284,0.143668869,33.93,-11.59,35.85488809
21/10/2019 20:30,33.62484,-4.05624,33.86861302,0.02484,0.11376,0.116440385,33.6,-4.17,33.85777459,32.39484,-11.50624,34.37759761,0.02484,0.11376,0.116440385,32.37,-11.62,34.39245993
21/10/2019 21:00,31.80652,-4.58716,32.13559944,0.05652,0.13284,0.14436404,31.75,-4.72,32.09892366,30.61652,-12.07716,32.91244583,0.05652,0.13284,0.14436404,30.56,-12.21,32.9089304
21/10/2019 21:30,29.96196,-4.87572,30.35608164,0.02196,0.13428,0.136063809,29.94,-5.01,30.35627942,28.82196,-12.35572,31.35871801,0.02196,0.13428,0.136063809,28.8,-12.49,31.39172025
21/10/2019 22:00,27.26108,-5.64412,27.83922724,0.00108,0.15588,0.155883741,27.26,-5.8,27.87019196,26.19108,-13.11412,29.29083158,0.00108,0.15588,0.155883741,26.19,-13.27,29.35998978
21/10/2019 22:30,24.97,-5.98168,25.67647553,0,0.14832,0.14832,24.97,-6.13,25.71143325,23.96,-13.46168,27.48269325,0,0.14832,0.14832,23.96,-13.61,27.55564733
21/10/2019 23:00,23.57,-5.28412,24.15505794,0,0.15588,0.15588,23.57,-5.44,24.18963621,22.6,-12.86412,26.00472233,0,0.15588,0.15588,22.6,-13.02,26.08218549
21/10/2019 23:30,21.23,-5.78808,22.0048806,0,0.15192,0.15192,21.23,-5.94,22.0453283,20.36,-12.90808,24.10701411,0,0.15192,0.15192,20.36,-13.06,24.18869984
22/10/2019 00:00,19.71,-5.93636,20.58456874,0,0.14364,0.14364,19.71,-6.08,20.62645146,18.86,-13.16636,23.00114422,0,0.14364,0.14364,18.86,-13.31,23.08366739
22/10/2019 00:30,18.48,-6.19492,19.49070121,0,0.14508,0.14508,18.48,-6.34,19.53729766,17.68,-13.37492,22.16914263,0,0.14508,0.14508,17.68,-13.52,22.25697194
22/10/2019 01:00,17.78,-6.37204,18.88733157,0,0.14796,0.14796,17.78,-6.52,18.93776122,16.99,-13.55204,21.73287575,0,0.14796,0.14796,16.99,-13.7,21.82544616
22/10/2019 01:30,17.48,-6.03384,18.49209629,0,0.14616,0.14616,17.48,-6.18,18.54030205,16.7,-13.27384,21.33271732,0,0.14616,0.14616,16.7,-13.42,21.42396789
22/10/2019 02:00,17.62,-4.50484,18.18675297,0,0.15516,0.15516,17.62,-4.66,18.22580588,16.85,-11.70484,20.5164758,0,0.15516,0.15516,16.85,-11.86,20.60539007
22/10/2019 02:30,17.42,-4.5924,18.01517521,0,0.1476,0.1476,17.42,-4.74,18.05336534,16.66,-11.7924,20.4111807,0,0.1476,0.1476,16.66,-11.94,20.49680951
22/10/2019 03:00,16.98,-4.6124,17.59530147,0,0.1476,0.1476,16.98,-4.76,17.63456832,16.23,-11.8224,20.07939346,0,0.1476,0.1476,16.23,-11.97,20.16665069
22/10/2019 03:30,16.9,-4.57204,17.50752837,0,0.14796,0.14796,16.9,-4.72,17.54674899,16.14,-11.76204,19.97110876,0,0.14796,0.14796,16.14,-11.91,20.05860663
22/10/2019 04:00,16.74324,-4.576,17.35729995,0.00324,0.144,0.144036445,16.74,-4.72,17.39269962,16.00324,-11.776,19.86901775,0.00324,0.144,0.144036445,16,-11.92,19.95210265
22/10/2019 04:30,17.00252,-4.51528,17.5918572,0.00252,0.14472,0.144741939,17,-4.66,17.62712682,16.26252,-11.70528,20.03704411,0.00252,0.14472,0.144741939,16.26,-11.85,20.11989314
22/10/2019 05:00,17.49324,-4.40952,18.04043548,0.00324,0.15048,0.150514876,17.49,-4.56,18.07467012,16.73324,-11.56952,20.34342926,0.00324,0.15048,0.150514876,16.73,-11.72,20.42673004
22/10/2019 05:30,18.39324,-4.06816,18.83776004,0.00324,0.14184,0.141877,18.39,-4.21,18.86574144,17.60324,-11.31816,20.92784758,0.00324,0.14184,0.141877,17.6,-11.46,21.00218084
22/10/2019 06:00,19.90108,-3.8496,20.2699878,0.00108,0.1404,0.140404154,19.9,-3.99,20.29606119,19.07108,-11.1196,22.07604123,0.00108,0.1404,0.140404154,19.07,-11.26,22.1461622
22/10/2019 06:30,23.0918,-3.06988,23.29496492,0.0018,0.15012,0.150130791,23.09,-3.22,23.31344033,22.1918,-10.31988,24.47398436,0.0018,0.15012,0.150130791,22.19,-10.47,24.53603472
22/10/2019 07:00,26.21,-3.2342,26.40878925,0,0.1458,0.1458,26.21,-3.38,26.42704108,25.24,-10.4242,27.30790262,0,0.1458,0.1458,25.24,-10.57,27.36389044
22/10/2019 07:30,29.15,-4.0116,29.42474188,0,0.1584,0.1584,29.15,-4.17,29.44675534,28.09,-11.1216,30.21155551,0,0.1584,0.1584,28.09,-11.28,30.27022464
22/10/2019 08:00,31.36076,-3.45972,31.55102107,3.11076,0.17028,3.115416996,28.25,-3.63,28.48226466,30.59076,-7.68972,31.54245379,3.11076,0.17028,3.115416996,27.48,-7.86,28.58198733
22/10/2019 08:30,31.15544,-4.5158,31.48100842,0.14544,0.1242,0.191254892,31.01,-4.64,31.35521807,30.86544,-3.4558,31.05829905,0.14544,0.1242,0.191254892,30.72,-3.58,30.92789679
22/10/2019 09:00,31.67168,-4.0264,31.92659097,0.21168,0.0936,0.231450605,31.46,-4.12,31.7286306,31.37168,-2.9764,31.51255723,0.21168,0.0936,0.231450605,31.16,-3.07,31.31086872
22/10/2019 09:30,32.26968,-3.56476,32.46597852,0.31968,0.07524,0.32841492,31.95,-3.64,32.15668049,31.97968,-2.50476,32.07762079,0.31968,0.07524,0.32841492,31.66,-2.58,31.76494924
22/10/2019 10:00,32.96932,-3.58828,33.16401385,2.92932,0.62172,2.994570323,30.04,-4.21,30.33357381,32.66932,-2.51828,32.76623572,2.92932,0.62172,2.994570323,29.74,-3.14,29.90530388
22/10/2019 10:30,32.17592,-4.09148,32.43501251,2.54592,0.21852,2.555280735,29.63,-4.31,29.94182693,31.89592,-3.01148,32.03777028,2.54592,0.21852,2.555280735,29.35,-3.23,29.52719763
22/10/2019 11:00,31.91708,-4.1402,32.18448775,3.36708,-0.6102,3.421925155,28.55,-3.53,28.76740169,31.64708,-3.0402,31.79277416,3.36708,-0.6102,3.421925155,28.28,-2.43,28.38420864
22/10/2019 11:30,31.13056,-3.89868,31.37373857,8.26056,-2.30868,8.577112268,22.87,-1.59,22.92520447,30.90056,-2.72868,31.02080436,8.26056,-2.30868,8.577112268,22.64,-0.42,22.64389542
22/10/2019 12:00,31.24908,-4.1756,31.52682407,2.44908,-0.1656,2.454672322,28.8,-4.01,29.07782832,30.95908,-3.0856,31.11246634,2.44908,-0.1656,2.454672322,28.51,-2.92,28.65914339
22/10/2019 12:30,30.882,-4.1218,31.15585273,2.592,-0.1818,2.598367803,28.29,-3.94,28.56304781,30.592,-3.0418,30.74285301,2.592,-0.1818,2.598367803,28,-2.86,28.14568528
22/10/2019 13:00,30.4734,-4.38244,30.78691098,2.4534,-0.17244,2.459452604,28.02,-4.21,28.33451076,30.1934,-3.30244,30.37346726,2.4534,-0.17244,2.459452604,27.74,-3.13,27.91602586
22/10/2019 13:30,29.807,-4.02012,30.07687839,1.917,-0.15012,1.922868954,27.89,-3.87,28.15721932,29.527,-2.94012,29.67301863,1.917,-0.15012,1.922868954,27.61,-2.79,27.7506072
22/10/2019 14:00,29.51692,-3.82532,29.76376386,2.44692,-0.26532,2.461262316,27.07,-3.56,27.30308591,29.24692,-2.74532,29.37548487,2.44692,-0.26532,2.461262316,26.8,-2.48,26.91450167
22/10/2019 14:30,29.25652,-3.91552,29.51737216,3.02652,-0.33552,3.04506108,26.23,-3.58,26.47318077,28.99652,-2.83552,29.13483046,3.02652,-0.33552,3.04506108,25.97,-2.5,26.09005366
22/10/2019 15:00,28.66784,-4.16564,28.96890759,2.96784,-0.30564,2.983536505,25.7,-3.86,25.98825889,28.38784,-3.07564,28.55396682,2.96784,-0.30564,2.983536505,25.42,-2.77,25.57047712
22/10/2019 15:30,27.57496,-4.25188,27.90084053,2.69496,-0.28188,2.709661554,24.88,-3.97,25.19474747,27.31496,-3.15188,27.49620678,2.69496,-0.28188,2.709661554,24.62,-2.87,24.7867162
