Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
22/10/2019 16:00,28.88584,-4.37552,29.21535432,2.26584,-0.24552,2.279103108,26.62,-4.13,26.93847249,28.61584,-3.28552,28.80383552,2.26584,-0.24552,2.279103108,26.35,-3.04,26.52478275
22/10/2019 16:30,30.06668,-4.88072,30.46024744,1.51668,-0.18072,1.527408898,28.55,-4.7,28.93427898,29.79668,-3.81072,30.0393696,1.51668,-0.18072,1.527408898,28.28,-3.63,28.51202027
22/10/2019 17:00,31.38724,-5.23704,31.82114741,1.94724,-0.07704,1.948763397,29.44,-5.16,29.8887805,31.08724,-4.15704,31.3639518,1.94724,-0.07704,1.948763397,29.14,-4.08,29.42424171
22/10/2019 17:30,31.8614,-5.22364,32.28676547,3.3714,0.03636,3.371596063,28.49,-5.26,28.97149806,31.5814,-4.12364,31.84947775,3.3714,0.03636,3.371596063,28.21,-4.16,28.51507847
22/10/2019 18:00,33.22272,-5.31956,33.6459038,3.85272,0.19044,3.857423854,29.37,-5.51,29.88238612,32.92272,-4.22956,33.19329255,3.85272,0.19044,3.857423854,29.07,-4.42,29.40410346
22/10/2019 18:30,35.9792,-4.77788,36.29505435,7.8192,1.21212,7.912592719,28.16,-5.99,28.79002779,35.6992,-3.68788,35.88918137,7.8192,1.21212,7.912592719,27.88,-4.9,28.30732061
22/10/2019 19:00,37.40872,-4.79536,37.71482215,7.75872,1.21464,7.853221401,29.65,-6.01,30.25297671,37.11872,-3.70536,37.30320452,7.75872,1.21464,7.853221401,29.36,-4.92,29.76938024
22/10/2019 19:30,35.9532,-5.59108,36.38533724,2.1132,0.35892,2.143463974,33.84,-5.95,34.35910505,35.6332,-4.51108,35.91761107,2.1132,0.35892,2.143463974,33.52,-4.87,33.87192495
22/10/2019 20:00,34.88944,-6.30816,35.45512524,0.01944,0.14184,0.143165985,34.87,-6.45,35.46151999,34.56944,-5.22816,34.96254909,0.01944,0.14184,0.143165985,34.55,-5.37,34.9648309
22/10/2019 20:30,33.9462,-6.42672,34.54920005,0.0162,0.14328,0.144192921,33.93,-6.57,34.56023437,33.6162,-5.35672,34.0403195,0.0162,0.14328,0.144192921,33.6,-5.5,34.04717316
22/10/2019 21:00,31.63144,-6.76924,32.34765226,0.00144,0.14076,0.140767366,31.63,-6.91,32.37599419,31.32144,-5.67924,31.83215938,0.00144,0.14076,0.140767366,31.32,-5.82,31.85615796
22/10/2019 21:30,30.60072,-7.15384,31.42580932,0.00072,0.14616,0.146161773,30.6,-7.3,31.45870309,30.29072,-6.04384,30.88779241,0.00072,0.14616,0.146161773,30.29,-6.19,30.9160185
22/10/2019 22:00,28.26288,-7.93132,29.35466271,0.00288,0.14868,0.148707891,28.26,-8.08,29.39241399,27.97288,-6.80132,28.78784412,0.00288,0.14868,0.148707891,27.97,-6.95,28.82053782
22/10/2019 22:30,26.03936,-8.45204,27.37672824,0.00936,0.14796,0.148255763,26.03,-8.6,27.41388152,25.75936,-7.31204,26.7770528,0.00936,0.14796,0.148255763,25.75,-7.46,26.80884369
22/10/2019 23:00,23.47692,-8.22312,24.875399,0.01692,0.14688,0.147851347,23.46,-8.37,24.9084022,23.02692,-9.36312,24.85773644,0.01692,0.14688,0.147851347,23.01,-9.51,24.89779508
22/10/2019 23:30,21.28288,-6.83744,22.35422928,0.00288,0.14256,0.142589088,21.28,-6.98,22.39550848,20.41288,-14.04744,24.77935109,0.00288,0.14256,0.142589088,20.41,-14.19,24.85808118
23/10/2019 00:00,19.51504,-7.20096,20.80121658,0.00504,0.14904,0.149125193,19.51,-7.35,20.8485635,18.69504,-14.34096,23.56199597,0.00504,0.14904,0.149125193,18.69,-14.49,23.64902112
23/10/2019 00:30,18.37792,-7.476,19.84032559,0.00792,0.144,0.144217636,18.37,-7.62,19.88771731,17.56792,-14.726,22.9235008,0.00792,0.144,0.144217636,17.56,-14.87,23.01022599
23/10/2019 01:00,17.5354,-7.6232,19.12075917,0.0054,0.1368,0.136906537,17.53,-7.76,19.17077202,16.7654,-14.7532,22.33238786,0.0054,0.1368,0.136906537,16.76,-14.89,22.41895849
23/10/2019 01:30,17.32396,-7.68888,18.95358715,0.00396,0.14112,0.14117555,17.32,-7.83,19.00766424,16.55396,-14.87888,22.25791234,0.00396,0.14112,0.14117555,16.55,-15.02,22.34956152
23/10/2019 02:00,17.15036,-7.67572,18.78966539,0.00036,0.13428,0.134280483,17.15,-7.81,18.84459074,16.39036,-14.85572,22.12094749,0.00036,0.13428,0.134280483,16.39,-14.99,22.21108282
23/10/2019 02:30,16.97,-7.50024,18.55355761,0,0.14976,0.14976,16.97,-7.65,18.6146018,16.22,-14.67024,21.87017013,0,0.14976,0.14976,16.22,-14.82,21.97090804
23/10/2019 03:00,16.428,-7.28476,17.97072375,0.018,0.16524,0.166217501,16.41,-7.45,18.02194773,15.688,-14.47476,21.34553867,0.018,0.16524,0.166217501,15.67,-14.64,21.44477792
23/10/2019 03:30,16.27212,-7.21152,17.79853674,0.04212,0.16848,0.173665209,16.23,-7.38,17.82911383,15.53212,-14.39152,21.17457437,0.04212,0.16848,0.173665209,15.49,-14.56,21.25873232
23/10/2019 04:00,16.3198,-7.41348,17.92471918,0.0198,0.14652,0.147851785,16.3,-7.56,17.96784906,15.5898,-14.61348,21.36809916,0.0198,0.14652,0.147851785,15.57,-14.76,21.45419539
23/10/2019 04:30,16.59036,-7.45664,18.18904959,0.00036,0.15336,0.153360423,16.59,-7.61,18.25212864,15.83036,-14.66664,21.58032962,0.00036,0.15336,0.153360423,15.83,-14.82,21.68458669
23/10/2019 05:00,16.93,-7.29484,18.43473869,0,0.15516,0.15516,16.93,-7.45,18.49668619,16.18,-14.49484,21.72309339,0,0.15516,0.15516,16.18,-14.65,21.82693061
23/10/2019 05:30,17.90072,-6.8788,19.17690449,0.00072,0.1512,0.151201714,17.9,-7.03,19.23098801,17.13072,-14.0088,22.12934805,0.00072,0.1512,0.151201714,17.13,-14.16,22.22481721
23/10/2019 06:00,19.43764,-6.6288,20.53686535,0.01764,0.1512,0.152225522,19.42,-6.78,20.56951142,18.61764,-13.8988,23.23344918,0.01764,0.1512,0.152225522,18.6,-14.05,23.31013728
23/10/2019 06:30,22.48032,-5.7462,23.20309466,0.04032,0.1638,0.168689485,22.44,-5.91,23.20520847,21.59032,-12.9762,25.18975355,0.04032,0.1638,0.168689485,21.55,-13.14,25.24008914
23/10/2019 07:00,25.68936,-5.08088,26.18699217,0.00936,0.15912,0.159395056,25.68,-5.24,26.2091587,24.71936,-12.24088,27.58416035,0.00936,0.15912,0.159395056,24.71,-12.4,27.64677377
23/10/2019 07:30,29.63188,-3.80096,29.87466501,0.10188,0.14904,0.180533808,29.53,-3.95,29.79300925,28.57188,-10.94096,30.59504752,0.10188,0.14904,0.180533808,28.47,-11.09,30.55370681
23/10/2019 08:00,30.90616,-2.68824,31.02285223,2.84616,0.22176,2.854786199,28.06,-2.91,28.21048918,29.89616,-9.81824,31.46709741,2.84616,0.22176,2.854786199,27.05,-10.04,28.85314714
23/10/2019 08:30,32.58508,-3.50296,32.77282666,2.93508,0.16704,2.939829411,29.65,-3.67,29.87626817,32.01508,-5.55296,32.49308714,2.93508,0.16704,2.939829411,29.08,-5.72,29.63721984
23/10/2019 09:00,32.74936,-4.02176,32.99538049,2.97936,0.13824,2.98256539,29.77,-4.16,30.05924982,32.45936,-2.92176,32.59059271,2.97936,0.13824,2.98256539,29.48,-3.06,29.63838727
23/10/2019 09:30,32.69636,-3.61272,32.8953447,3.09636,0.10728,3.098217915,29.6,-3.72,29.83284096,32.40636,-2.53272,32.50518173,3.09636,0.10728,3.098217915,29.31,-2.64,29.4286544
23/10/2019 10:00,33.66272,-4.1646,33.91935452,1.87272,0.0954,1.875148356,31.79,-4.26,32.07415938,33.38272,-3.1046,33.52677342,1.87272,0.0954,1.875148356,31.51,-3.2,31.67207129
23/10/2019 10:30,32.61004,-4.20692,32.88028109,0.50004,0.07308,0.505352044,32.11,-4.28,32.39398864,32.31004,-3.13692,32.46196161,0.50004,0.07308,0.505352044,31.81,-3.21,31.97155298
23/10/2019 11:00,32.46232,-3.96808,32.70394286,0.56232,0.06192,0.565718896,31.9,-4.03,32.1535519,32.16232,-2.90808,32.293525,0.56232,0.06192,0.565718896,31.6,-2.97,31.73926433
23/10/2019 11:30,33.43904,-3.98588,33.67575739,0.86904,0.02412,0.869374658,32.57,-4.01,32.81592601,33.13904,-2.91588,33.26707574,0.86904,0.02412,0.869374658,32.27,-2.94,32.40364949
23/10/2019 12:00,33.34152,-3.9504,33.57473181,1.18152,0.1296,1.188606609,32.16,-4.08,32.4177729,33.04152,-2.8904,33.167702,1.18152,0.1296,1.188606609,31.86,-3.02,32.00281238
23/10/2019 12:30,32.65528,-3.69864,32.86407232,1.56528,0.08136,1.567393036,31.09,-3.78,31.31894794,32.36528,-2.62864,32.47185085,1.56528,0.08136,1.567393036,30.8,-2.71,30.91899255
23/10/2019 13:00,32.27416,-3.95824,32.51598173,0.79416,0.04176,0.795257193,31.48,-4,31.73311204,31.98416,-2.87824,32.11340462,0.79416,0.04176,0.795257193,31.19,-2.92,31.32638664
23/10/2019 13:30,32.02404,-4.30864,32.31259068,0.91404,0.08136,0.917653841,31.11,-4.39,31.41821446,31.72404,-3.22864,31.88791041,0.91404,0.08136,0.917653841,30.81,-3.31,30.98729094
23/10/2019 14:00,31.99352,-4.28824,32.27962708,0.89352,0.04176,0.894495326,31.1,-4.33,31.39998248,31.70352,-3.20824,31.86543557,0.89352,0.04176,0.894495326,30.81,-3.25,30.9809393
23/10/2019 14:30,31.82368,-4.39636,32.12591773,1.09368,0.05364,1.094994608,30.73,-4.45,31.05052979,31.53368,-3.30636,31.70654492,1.09368,0.05364,1.094994608,30.44,-3.36,30.62487878
23/10/2019 15:00,31.90084,-4.47356,32.2129839,0.69084,0.04644,0.692399147,31.21,-4.52,31.53560686,31.60084,-3.39356,31.78253197,0.69084,0.04644,0.692399147,30.91,-3.44,31.10083118
23/10/2019 15:30,31.77032,-4.67644,32.11265053,0.58032,0.04356,0.581952555,31.19,-4.72,31.54511848,31.47032,-3.57644,31.67289005,0.58032,0.04356,0.581952555,30.89,-3.62,31.10139064
23/10/2019 16:00,32.54556,-4.67844,32.88010457,0.56556,0.06156,0.568900472,31.98,-4.74,32.32936745,32.24556,-3.59844,32.44572252,0.56556,0.06156,0.568900472,31.68,-3.66,31.89071965
23/10/2019 16:30,32.88788,-5.22044,33.2996343,0.40788,0.07956,0.415566948,32.48,-5.3,32.90957915,32.56788,-4.13044,32.82875785,0.40788,0.07956,0.415566948,32.16,-4.21,32.4343907
23/10/2019 17:00,32.0962,-5.89864,32.63372501,0.6462,0.08136,0.651301689,31.45,-5.98,32.01347997,31.7762,-4.79864,32.13648755,0.6462,0.08136,0.651301689,31.13,-4.88,31.51017772
23/10/2019 17:30,32.59224,-5.7648,33.09814235,3.61224,0.1152,3.614076488,28.98,-5.88,29.57050558,32.29224,-4.6748,32.62886022,3.61224,0.1152,3.614076488,28.68,-4.79,29.07725056
23/10/2019 18:00,33.8728,-5.64428,34.33983804,4.2228,0.13572,4.224980445,29.65,-5.78,30.20812639,33.5728,-4.55428,33.88029466,4.2228,0.13572,4.224980445,29.35,-4.69,29.72235859
23/10/2019 18:30,35.96484,-5.625,36.40206507,6.59484,-0.405,6.607264156,29.37,-5.22,29.83027489,35.66484,-4.535,35.9520102,6.59484,-0.405,6.607264156,29.07,-4.13,29.3619107
23/10/2019 19:00,36.78384,-5.37452,37.17440451,10.56384,-1.33452,10.64780067,26.22,-4.04,26.52941763,36.51384,-4.28452,36.76435261,10.56384,-1.33452,10.64780067,25.95,-2.95,26.11713997
23/10/2019 19:30,36.03788,-5.85544,36.51047757,2.20788,0.03456,2.208150468,33.83,-5.89,34.33891379,35.71788,-4.77544,36.03570145,2.20788,0.03456,2.208150468,33.51,-4.81,33.85345182
23/10/2019 20:00,34.03816,-5.92068,34.54925163,0.03816,0.22932,0.232473328,34,-6.15,34.55173657,33.70816,-4.83068,34.05254058,0.03816,0.22932,0.232473328,33.67,-5.06,34.04809099
23/10/2019 20:30,33.42936,-6.40712,34.03782156,0.09936,0.18288,0.208128576,33.33,-6.59,33.97524099,33.10936,-5.33712,33.53676445,0.09936,0.18288,0.208128576,33.01,-5.52,33.46835072
23/10/2019 21:00,31.86776,-6.66244,32.55675405,0.07776,0.18756,0.203040319,31.79,-6.85,32.51963407,31.53776,-5.56244,32.02453816,0.07776,0.18756,0.203040319,31.46,-5.75,31.98115226
23/10/2019 21:30,29.4858,-7.04036,30.31466758,0.0558,0.17964,0.188106804,29.43,-7.22,30.3026946,29.1758,-5.92036,29.77042103,0.0558,0.17964,0.188106804,29.12,-6.1,29.75204867
23/10/2019 22:00,27.42356,-7.51672,28.4350615,0.31356,0.23328,0.390818925,27.11,-7.75,28.19600326,27.11356,-6.37672,27.85332465,0.31356,0.23328,0.390818925,26.8,-6.61,27.60311758
23/10/2019 22:30,25.59776,-7.16208,26.58083345,0.07776,0.18792,0.203372919,25.52,-7.35,26.55735115,24.99776,-9.99208,26.92080362,0.07776,0.18792,0.203372919,24.92,-10.18,26.91911588
23/10/2019 23:00,23.321,-6.22988,24.13877474,0.081,0.15012,0.17057847,23.24,-6.38,24.09983402,22.381,-13.53988,26.15793401,0.081,0.15012,0.17057847,22.3,-13.69,26.16688938
23/10/2019 23:30,21.41912,-5.6296,22.14658208,0.06912,0.1404,0.156491963,21.35,-5.77,22.11595352,20.52912,-12.9396,24.26680894,0.06912,0.1404,0.156491963,20.46,-13.08,24.28369824
24/10/2019 00:00,19.64664,-5.73816,20.4674606,0.11664,0.14184,0.183639525,19.53,-5.88,20.39596284,18.80664,-12.96816,22.84431837,0.11664,0.14184,0.183639525,18.69,-13.11,22.82954664
24/10/2019 00:30,18.45772,-5.97852,19.40180736,0.11772,0.14148,0.184050506,18.34,-6.12,19.33416665,17.65772,-13.25852,22.08129136,0.11772,0.14148,0.184050506,17.54,-13.4,22.07287023
24/10/2019 01:00,17.6672,-6.126,18.69913987,0.0972,0.144,0.173734971,17.57,-6.27,18.65523519,16.8772,-13.396,21.54745219,0.0972,0.144,0.173734971,16.78,-13.54,21.56153983
24/10/2019 01:30,17.26688,-6.14212,18.32677776,0.14688,0.13788,0.20145627,17.12,-6.28,18.2354819,16.48688,-13.43212,21.2659131,0.14688,0.13788,0.20145627,16.34,-13.57,21.24006827
24/10/2019 02:00,17.08852,-6.04932,18.12765259,0.30852,0.13068,0.335055,16.78,-6.18,17.88185673,16.32852,-13.30932,21.06557771,0.30852,0.13068,0.335055,16.02,-13.44,20.91109753
24/10/2019 02:30,16.63156,-5.76804,17.60338244,0.33156,0.11196,0.349952961,16.3,-5.88,17.32813897,15.88156,-13.03804,20.54785719,0.33156,0.11196,0.349952961,15.55,-13.15,20.36479806
24/10/2019 03:00,16.17116,-5.84492,17.19504305,0.28116,0.05508,0.286504366,15.89,-5.9,16.9499882,15.43116,-13.15492,20.27739182,0.28116,0.05508,0.286504366,15.15,-13.21,20.10041293
24/10/2019 03:30,16.48284,-6.14852,17.59227992,0.04284,0.14148,0.147823733,16.44,-6.29,17.60220725,15.73284,-13.41852,20.67798185,0.04284,0.14148,0.147823733,15.69,-13.56,20.73763969
24/10/2019 04:00,16.48276,-6.2342,17.62233318,0.03276,0.1458,0.149435128,16.45,-6.38,17.64389129,15.73276,-13.5042,20.73362378,0.03276,0.1458,0.149435128,15.7,-13.65,20.80414622
24/10/2019 04:30,16.63232,-6.06428,17.70337709,0.20232,0.13572,0.243625329,16.43,-6.2,17.56089121,15.87232,-13.35428,20.74288641,0.20232,0.13572,0.243625329,15.67,-13.49,20.67677441
24/10/2019 05:00,16.96516,-5.92816,17.97108051,0.15516,0.14184,0.210221814,16.81,-6.07,17.87235295,16.21516,-13.20816,20.91379699,0.15516,0.14184,0.210221814,16.06,-13.35,20.88411119
24/10/2019 05:30,17.9294,-5.69708,18.81276441,0.0594,0.14292,0.15477237,17.87,-5.84,18.80006649,17.1394,-12.92708,21.46784641,0.0594,0.14292,0.15477237,17.08,-13.07,21.50700584
24/10/2019 06:00,19.2858,-5.56456,20.07252873,0.0558,0.14544,0.155776871,19.23,-5.71,20.05983549,18.4658,-12.78456,22.4595357,0.0558,0.14544,0.155776871,18.41,-12.93,22.49695535
24/10/2019 06:30,22.40092,-4.66668,22.8818513,0.07092,0.10332,0.12531827,22.33,-4.77,22.83378637,21.52092,-11.75668,24.52283675,0.07092,0.10332,0.12531827,21.45,-11.86,24.51044879
24/10/2019 07:00,25.03428,-6.4966,25.86350685,0.04428,0.1134,0.121738566,24.99,-6.61,25.84941392,24.06428,-13.4866,27.58582882,0.04428,0.1134,0.121738566,24.02,-13.6,27.60290564
24/10/2019 07:30,27.55672,-5.81212,28.16298202,0.03672,0.13788,0.142685854,27.52,-5.95,28.15586795,26.52672,-12.92212,29.506746,0.03672,0.13788,0.142685854,26.49,-13.06,29.53444938
24/10/2019 08:00,29.42232,-5.12736,29.86574517,0.02232,0.15264,0.154263256,29.4,-5.28,29.87035989,28.34232,-12.28736,30.89120132,0.02232,0.15264,0.154263256,28.32,-12.44,30.93179594
24/10/2019 08:30,30.65104,-4.44428,30.97156563,0.04104,0.13572,0.14178928,30.61,-4.58,30.95074313,29.55104,-11.59428,31.74415369,0.04104,0.13572,0.14178928,29.51,-11.73,31.75583411
24/10/2019 09:00,31.14144,-4.36236,31.4455,0.18144,0.10764,0.21096645,30.96,-4.47,31.2810246,30.02144,-11.50236,32.14951236,0.18144,0.10764,0.21096645,29.84,-11.61,32.01902091
24/10/2019 09:30,32.08724,-4.20496,32.36159235,0.23724,0.09504,0.255568815,31.85,-4.3,32.13895611,30.94724,-11.29496,32.94400985,0.23724,0.09504,0.255568815,30.71,-11.39,32.75417836
24/10/2019 10:00,32.32224,-4.27416,32.60361395,0.19224,0.10584,0.219450047,32.13,-4.38,32.42716916,31.17224,-11.44416,33.20658586,0.19224,0.10584,0.219450047,30.98,-11.55,33.06301408
24/10/2019 10:30,31.21032,-4.22588,31.4951129,0.94032,0.02412,0.940629298,30.27,-4.25,30.5669004,30.10032,-11.41588,32.19241495,0.94032,0.02412,0.940629298,29.16,-11.44,31.3237801
24/10/2019 11:00,31.46216,-3.94016,31.70792287,1.44216,-0.11016,1.44636119,30.02,-3.83,30.2633326,30.35216,-11.15016,32.33542461,1.44216,-0.11016,1.44636119,28.91,-11.04,30.94623887
24/10/2019 11:30,30.48716,-3.69228,30.70993091,2.65716,-0.24228,2.668182689,27.83,-3.45,28.04302765,29.44716,-10.89228,31.39708578,2.65716,-0.24228,2.668182689,26.79,-10.65,28.82926638
24/10/2019 12:00,29.6562,-3.82684,29.9020886,3.0762,-0.27684,3.08863187,26.58,-3.55,26.81601947,28.6462,-11.04684,30.70240135,3.0762,-0.27684,3.08863187,25.57,-10.77,27.74559064
24/10/2019 12:30,30.04872,-3.76392,30.28353789,2.17872,-0.22392,2.190196568,27.87,-3.54,28.09392283,28.99872,-10.99392,31.01277219,2.17872,-0.22392,2.190196568,26.82,-10.77,28.90164874
24/10/2019 13:00,30.43804,-3.49208,30.63770392,3.21804,0.18792,3.223522199,27.22,-3.68,27.46763186,29.39804,-10.74208,31.29915396,3.21804,0.18792,3.223522199,26.18,-10.93,28.37000705
24/10/2019 13:30,27.9312,-2.15184,28.01396703,4.0212,-0.41184,4.042234732,23.91,-1.74,23.97322882,26.9912,-9.39184,28.57851529,4.0212,-0.41184,4.042234732,22.97,-8.98,24.662954
24/10/2019 14:00,26.84528,-1.83188,26.90770972,4.89528,-0.46188,4.917021396,21.95,-1.37,21.99271243,25.94528,-9.08188,27.48887227,4.89528,-0.46188,4.917021396,21.05,-8.62,22.74657996
24/10/2019 14:30,26.31544,-1.84804,26.38025084,5.18544,-0.51804,5.211252578,21.13,-1.33,21.17181617,25.43544,-9.10804,27.01699466,5.18544,-0.51804,5.211252578,20.25,-8.59,21.99660428
24/10/2019 15:00,25.5856,-1.73704,25.64449717,5.5656,-0.52704,5.590498593,20.02,-1.21,20.0565326,24.7356,-9.03704,26.33472991,5.5656,-0.52704,5.590498593,19.17,-8.51,20.97400772
24/10/2019 15:30,25.1804,-1.63656,25.23352676,5.0904,-0.64656,5.131297301,20.09,-0.99,20.11437794,24.3304,-8.93656,25.91969268,5.0904,-0.64656,5.131297301,19.24,-8.29,20.94998091
24/10/2019 16:00,26.40824,-2.01064,26.48467129,4.45824,-0.53064,4.489708533,21.95,-1.48,21.99983864,25.50824,-9.28064,27.14407093,4.45824,-0.53064,4.489708533,21.05,-8.75,22.79616196
24/10/2019 16:30,27.17548,-2.29584,27.2722862,4.51548,-0.55584,4.549562368,22.66,-1.74,22.72670676,26.25548,-9.58584,27.95064505,4.51548,-0.55584,4.549562368,21.74,-9.03,23.54078376
24/10/2019 17:00,27.99864,-2.53404,28.11307882,5.49864,-0.37404,5.511347183,22.5,-2.16,22.60344222,27.08864,-9.81404,28.81162609,5.49864,-0.37404,5.511347183,21.59,-9.44,23.56356722
24/10/2019 17:30,29.80604,-2.2348,29.8897031,7.19604,-0.3348,7.203824173,22.61,-1.9,22.68969149,28.88604,-9.5448,30.42213855,7.19604,-0.3348,7.203824173,21.69,-9.21,23.56438414
24/10/2019 18:00,30.68852,-2.16336,30.76467757,6.51852,-0.15336,6.520323786,24.17,-2.01,24.25343275,29.73852,-9.42336,31.1958216,6.51852,-0.15336,6.520323786,23.22,-9.27,25.00202592
24/10/2019 18:30,33.94176,-2.39912,34.02644337,5.71176,-0.06912,5.712178207,28.23,-2.33,28.3259916,32.89176,-9.59912,34.26384364,5.71176,-0.06912,5.712178207,27.18,-9.53,28.80231414
24/10/2019 19:00,34.2058,-2.13928,34.27263154,5.9058,-0.08928,5.9064748,28.3,-2.05,28.37415197,33.1558,-9.30928,34.43791178,5.9058,-0.08928,5.9064748,27.25,-9.22,28.76753205
24/10/2019 19:30,32.96632,-2.3724,33.05157388,6.10632,-0.1224,6.107546619,26.86,-2.25,26.9540739,31.95632,-9.5424,33.35061897,6.10632,-0.1224,6.107546619,25.85,-9.42,27.51288607
24/10/2019 20:00,32.91248,-2.64064,33.01824222,5.62248,-0.08064,5.623058257,27.29,-2.56,27.40981029,31.88248,-9.82064,33.36071793,5.62248,-0.08064,5.623058257,26.26,-9.74,28.00812739
24/10/2019 20:30,31.16668,-3.92996,31.41347685,5.11668,-0.03996,5.116836036,26.05,-3.89,26.33884204,30.17668,-11.01996,32.12587017,5.11668,-0.03996,5.116836036,25.06,-10.98,27.35989766
24/10/2019 21:00,28.5486,-4.86156,28.95958093,6.3486,-0.15156,6.350408837,22.2,-4.71,22.69414242,27.6486,-11.91156,30.10532085,6.3486,-0.15156,6.350408837,21.3,-11.76,24.3307953
24/10/2019 21:30,27.04992,-5.85724,27.67680315,1.06992,-0.05724,1.071450057,25.98,-5.8,26.61954921,26.05992,-12.93724,29.09452885,1.06992,-0.05724,1.071450057,24.99,-12.88,28.11395561
24/10/2019 22:00,26.0556,-6.80996,26.93083449,0.6156,-0.03996,0.616895584,25.44,-6.77,26.32539648,25.0556,-13.93996,28.67238351,0.6156,-0.03996,0.616895584,24.44,-13.9,28.11625153
24/10/2019 22:30,22.60312,-6.83024,23.61256471,1.83312,-0.12024,1.837059224,20.77,-6.71,21.82697872,21.73312,-13.95024,25.825137,1.83312,-0.12024,1.837059224,19.9,-13.83,24.23383791
24/10/2019 23:00,21.05324,-6.27668,21.96896962,1.53324,-0.07668,1.535156253,19.52,-6.2,20.48097654,20.21324,-13.46668,24.28840344,1.53324,-0.07668,1.535156253,18.68,-13.39,22.98335267
24/10/2019 23:30,20.50588,-5.65724,21.27194112,0.87588,-0.05724,0.877748365,19.63,-5.6,20.41315507,19.67588,-12.84724,23.49876229,0.87588,-0.05724,0.877748365,18.8,-12.79,22.73816395
25/10/2019 00:00,19.0818,-4.99552,19.72486531,0.7218,-0.06552,0.724767625,18.36,-4.93,19.01037874,18.2718,-12.22552,21.98458584,0.7218,-0.06552,0.724767625,17.55,-12.16,21.35106789
25/10/2019 00:30,18.3344,-5.59892,19.1702407,0.2844,0.00108,0.284402051,18.05,-5.6,18.89874334,17.5344,-12.84892,21.73821355,0.2844,0.00108,0.284402051,17.25,-12.85,21.5101139
25/10/2019 01:00,16.92456,-5.43024,17.77437025,0.75456,-0.03024,0.755165711,16.17,-5.4,17.04784151,16.18456,-12.70024,20.57270226,0.75456,-0.03024,0.755165711,15.43,-12.67,19.96531492
25/10/2019 01:30,16.80156,-5.6404,17.72305083,0.51156,-0.0504,0.514036763,16.29,-5.59,17.22243305,16.05156,-12.8504,20.56174503,0.51156,-0.0504,0.514036763,15.54,-12.8,20.13284878
25/10/2019 02:00,17.02564,-5.9266,18.02767331,0.30564,0.0234,0.306534451,16.72,-5.95,17.7471378,16.26564,-13.1966,20.94567488,0.30564,0.0234,0.306534451,15.96,-13.22,20.72414051
25/10/2019 02:30,15.62216,-5.41244,16.53319055,1.53216,-0.08244,1.534376296,14.09,-5.33,15.0644283,14.92216,-12.64244,19.55766214,1.53216,-0.08244,1.534376296,13.39,-12.56,18.35880443
25/10/2019 03:00,13.2226,-4.6568,14.01866388,3.0726,-0.2268,3.080959104,10.15,-4.43,11.07462866,12.6426,-11.8968,17.35998805,3.0726,-0.2268,3.080959104,9.57,-11.67,15.09217678
25/10/2019 03:30,14.12132,-4.98948,14.97686847,1.74132,-0.06948,1.742705601,12.38,-4.92,13.32181669,13.48132,-12.21948,18.19510045,1.74132,-0.06948,1.742705601,11.74,-12.15,16.89526857
25/10/2019 04:00,15.01428,-5.4956,15.9884403,1.39428,-0.0756,1.39632807,13.62,-5.42,14.65881305,14.33428,-12.7956,19.2145508,1.39428,-0.0756,1.39632807,12.94,-12.72,18.14502687
25/10/2019 04:30,15.40372,-5.50456,16.35771288,0.96372,-0.03456,0.96433948,14.44,-5.47,15.44132443,14.70372,-12.73456,19.45169402,0.96372,-0.03456,0.96433948,13.74,-12.7,18.71036077
25/10/2019 05:00,14.852,-5.21616,15.74135411,1.512,-0.05616,1.513042612,13.34,-5.16,14.30318846,14.172,-12.49616,18.89443301,1.512,-0.05616,1.513042612,12.66,-12.44,17.74906195
25/10/2019 05:30,16.16776,-5.3026,17.01511182,0.97776,-0.0126,0.977841182,15.19,-5.29,16.08478163,15.46776,-12.4626,19.86373576,0.97776,-0.0126,0.977841182,14.49,-12.45,19.10399435
25/10/2019 06:00,17.76812,-5.18248,18.5084896,0.70812,-0.04248,0.70939304,17.06,-5.14,17.81749702,17.00812,-12.39248,21.04399455,0.70812,-0.04248,0.70939304,16.3,-12.35,20.4502445
25/10/2019 06:30,20.13524,-4.09028,20.54649071,0.97524,0.00972,0.975288437,19.16,-4.1,19.59376431,19.33524,-11.21028,22.34998621,0.97524,0.00972,0.975288437,18.36,-11.22,21.51692357
25/10/2019 07:00,23.20048,-4.43944,23.62140766,1.32048,-0.01944,1.320623089,21.88,-4.42,22.3219802,22.32048,-11.48944,25.10400484,1.32048,-0.01944,1.320623089,21,-11.47,23.92824482
25/10/2019 07:30,26.39296,-6.46292,27.17273767,1.81296,-0.05292,1.813732199,24.58,-6.41,25.402057,25.85296,-8.64292,27.25941318,1.81296,-0.05292,1.813732199,24.04,-8.59,25.52860552
25/10/2019 08:00,27.5772,-6.09656,28.24305231,1.2672,-0.01656,1.2673082,26.31,-6.08,27.00337942,27.2972,-4.96656,27.74533918,1.2672,-0.01656,1.2673082,26.03,-4.95,26.49647901
25/10/2019 08:30,27.70048,-5.17916,28.18049486,1.68048,-0.02916,1.680732976,26.02,-5.15,26.52476013,27.41048,-4.07916,27.7123431,1.68048,-0.02916,1.680732976,25.73,-4.05,26.04679251
25/10/2019 09:00,28.15288,-4.72296,28.54629579,2.79288,-0.10296,2.794777175,25.36,-4.62,25.7773932,27.88288,-3.61296,28.11598259,2.79288,-0.10296,2.794777175,25.09,-3.51,25.33432849
25/10/2019 09:30,28.83516,-4.35812,29.16264155,2.22516,-0.07812,2.22653088,26.61,-4.28,26.95200364,28.55516,-3.24812,28.73930142,2.22516,-0.07812,2.22653088,26.33,-3.17,26.52013952
25/10/2019 10:00,30.24564,-4.2958,30.54918389,1.38564,-0.0558,1.386763083,28.86,-4.24,29.16979945,29.94564,-3.1958,30.11568516,1.38564,-0.0558,1.386763083,28.56,-3.14,28.73209355
25/10/2019 10:30,30.177,-4.08804,30.45264192,2.457,-0.06804,2.457941912,27.72,-4.02,28.00997679,29.877,-2.98804,30.02604723,2.457,-0.06804,2.457941912,27.42,-2.92,27.57503944
25/10/2019 11:00,30.964,-3.39552,31.14962042,7.254,-0.15552,7.255666921,23.71,-3.24,23.93035102,30.694,-2.27552,30.77823301,7.254,-0.15552,7.255666921,23.44,-2.12,23.53567505
25/10/2019 11:30,32.9438,-3.9076,33.17473883,6.1938,-0.0576,6.194067823,26.75,-3.85,27.02563598,32.6638,-2.7976,32.78338598,6.1938,-0.0576,6.194067823,26.47,-2.74,26.61143551
25/10/2019 12:00,31.01748,-3.17584,31.1796412,6.83748,-0.19584,6.840284063,24.18,-2.98,24.36293907,30.75748,-2.06584,30.82677847,6.83748,-0.19584,6.840284063,23.92,-1.87,23.99298439
25/10/2019 12:30,24.79576,-0.638,24.80396658,5.31576,-0.378,5.329182712,19.48,-0.26,19.48173504,24.53576,0.452,24.53992304,5.31576,-0.378,5.329182712,19.22,0.83,19.23791309
25/10/2019 13:00,15.48416,2.82512,15.7397749,6.91416,-0.70488,6.949997433,8.57,3.53,9.26853818,15.31416,3.91512,15.80669672,6.91416,-0.70488,6.949997433,8.4,4.62,9.586678257
25/10/2019 13:30,14.5668,3.08256,14.88938677,8.7768,-1.29744,8.872179484,5.79,4.38,7.260061983,14.4268,4.18256,15.02086437,8.7768,-1.29744,8.872179484,5.65,5.48,7.871016453
25/10/2019 14:00,14.00012,3.01964,14.32206639,9.15012,-1.44036,9.262792934,4.85,4.46,6.588937699,13.86012,4.12964,14.46225615,9.15012,-1.44036,9.262792934,4.71,5.57,7.294449945
25/10/2019 14:30,13.88296,3.07304,14.21900676,9.10296,-1.41696,9.212581419,4.78,4.49,6.558086611,13.75296,4.18304,14.37503852,9.10296,-1.41696,9.212581419,4.65,5.6,7.278907885
25/10/2019 15:00,13.66432,2.96316,13.9819154,9.18432,-1.35684,9.28400499,4.48,4.32,6.223568108,13.52432,4.09316,14.13015181,9.18432,-1.35684,9.28400499,4.34,5.45,6.966929022
25/10/2019 15:30,14.17104,2.82472,14.44982414,9.22104,-1.11528,9.288241392,4.95,3.94,6.32661837,14.03104,3.95472,14.57771909,9.22104,-1.11528,9.288241392,4.81,5.07,6.988633629
25/10/2019 16:00,13.90228,2.6,14.14331606,8.61228,-1.08,8.679733106,5.29,3.68,6.444105834,13.76228,3.74,14.26141475,8.61228,-1.08,8.679733106,5.15,4.82,7.053715333
25/10/2019 16:30,14.01,2.43576,14.22016268,8.55,-1.16424,8.628902293,5.46,3.6,6.54,13.87,3.56576,14.32101757,8.55,-1.16424,8.628902293,5.32,4.73,7.118658582
25/10/2019 17:00,14.3078,2.38868,14.50582411,8.3178,-1.11132,8.391711922,5.99,3.5,6.937586036,14.1678,3.49868,14.59339983,8.3178,-1.11132,8.391711922,5.85,4.61,7.448127281
25/10/2019 17:30,14.54096,2.4326,14.7430343,8.40096,-1.1574,8.480312711,6.14,3.59,7.112503076,14.39096,3.5326,14.81819802,8.40096,-1.1574,8.480312711,5.99,4.69,7.607640896
25/10/2019 18:00,14.9716,2.3118,15.14903382,8.2116,-1.0782,8.282082456,6.76,3.39,7.562387189,14.8316,3.4218,15.22120474,8.2116,-1.0782,8.282082456,6.62,4.5,8.004648649
25/10/2019 18:30,15.4686,2.24584,15.63078319,8.1486,-1.06416,8.217792798,7.32,3.31,8.03358575,15.3186,3.33584,15.67760615,8.1486,-1.06416,8.217792798,7.17,4.4,8.412425334
25/10/2019 19:00,14.46764,2.28224,14.64654316,8.83764,-1.33776,8.938315422,5.63,3.62,6.693377324,14.32764,3.38224,14.72144067,8.83764,-1.33776,8.938315422,5.49,4.72,7.240062154
25/10/2019 19:30,13.79372,2.1756,13.96423814,8.88372,-1.3644,8.987884534,4.91,3.54,6.053073599,13.65372,3.2856,14.04347668,8.88372,-1.3644,8.987884534,4.77,4.65,6.661486321
25/10/2019 20:00,12.91936,2.01696,13.07585525,8.91936,-1.37304,9.024423619,4,3.39,5.243290951,12.78936,3.12696,13.16607793,8.91936,-1.37304,9.024423619,3.87,4.5,5.935225354
25/10/2019 20:30,11.86736,1.67864,11.98549397,8.66736,-1.25136,8.757227371,3.2,2.93,4.338767106,11.73736,2.79864,12.06639986,8.66736,-1.25136,8.757227371,3.07,4.05,5.082066509
25/10/2019 21:00,11.13312,1.46248,11.22876702,8.58312,-1.21752,8.669042847,2.55,2.68,3.699310747,11.01312,2.57248,11.30957406,8.58312,-1.21752,8.669042847,2.43,3.79,4.502110616
25/10/2019 21:30,10.09624,1.2144,10.1690132,8.61624,-1.2456,8.705809043,1.48,2.46,2.870888364,9.97624,2.3344,10.24572047,8.61624,-1.2456,8.705809043,1.36,3.58,3.829621391
25/10/2019 22:00,8.9584,0.87396,9.000929765,8.6184,-1.25604,8.709446311,0.34,2.13,2.156965461,8.8484,2.02396,9.076926608,8.6184,-1.25604,8.709446311,0.23,3.28,3.288054136
25/10/2019 22:30,7.95608,0.57628,7.976923442,8.59608,-1.23372,8.684161238,-0.64,1.81,1.9198177,7.83608,1.73628,8.026133441,8.59608,-1.23372,8.684161238,-0.76,2.97,3.065697311
25/10/2019 23:00,6.95004,0.38384,6.960631376,8.51004,-1.22616,8.597921211,-1.56,1.61,2.241807307,6.85004,1.55384,7.024063407,8.51004,-1.22616,8.597921211,-1.66,2.78,3.237900554
25/10/2019 23:30,7.64948,-0.6698,7.678748356,6.36948,-0.6498,6.40253977,1.28,-0.02,1.28015624,7.54948,0.5002,7.566032534,6.36948,-0.6498,6.40253977,1.18,1.15,1.64769536
26/10/2019 00:00,9.35432,-2.21752,9.613568412,4.23432,-0.22752,4.240428187,5.12,-1.99,5.493132076,9.24432,-0.61752,9.264922191,4.23432,-0.22752,4.240428187,5.01,-0.39,5.025156714
26/10/2019 00:30,9.83988,-2.65864,10.19272314,2.72988,-0.09864,2.731661521,7.11,-2.56,7.556831347,9.71988,-1.08864,9.780654593,2.72988,-0.09864,2.731661521,6.99,-0.99,7.059759203
26/10/2019 01:00,10.2038,-2.89924,10.60769188,1.7838,-0.03924,1.784231548,8.42,-2.86,8.892468724,10.0838,-1.34924,10.17366556,1.7838,-0.03924,1.784231548,8.3,-1.31,8.4027436
26/10/2019 01:30,9.98872,-2.95452,10.41651168,1.09872,-0.07452,1.101244237,8.89,-2.88,9.3448649,9.84872,-1.40452,9.948364794,1.09872,-0.07452,1.101244237,8.75,-1.33,8.850502811
26/10/2019 02:00,9.6108,-2.879,10.03275225,1.0008,-0.009,1.000840467,8.61,-2.87,9.075736885,9.4908,-1.339,9.584790328,1.0008,-0.009,1.000840467,8.49,-1.33,8.593544088
26/10/2019 02:30,7.26972,-2.23884,7.606657178,1.89972,-0.07884,1.90135526,5.37,-2.16,5.788134414,7.14972,-0.66884,7.180936083,1.89972,-0.07884,1.90135526,5.25,-0.59,5.283048362
26/10/2019 03:00,5.3294,-1.72584,5.601877191,3.5694,-0.28584,3.580826841,1.76,-1.44,2.274027265,5.2294,-0.15584,5.231721558,3.5694,-0.28584,3.580826841,1.66,0.13,1.665082581
26/10/2019 03:30,3.71336,-1.17128,3.89370509,5.55336,-0.61128,5.586901693,-1.84,-0.56,1.923330445,3.61336,0.40872,3.636402416,5.55336,-0.61128,5.586901693,-1.94,1.02,2.191802911
26/10/2019 04:00,2.831,-0.87788,2.963989591,6.651,-0.76788,6.695180408,-3.82,-0.11,3.821583441,2.751,0.68212,2.834305681,6.651,-0.76788,6.695180408,-3.9,1.45,4.160829244
26/10/2019 04:30,2.69216,-0.83028,2.817284214,7.11216,-0.89028,7.167664776,-4.42,0.06,4.420407221,2.63216,0.74972,2.736849712,7.11216,-0.89028,7.167664776,-4.48,1.64,4.770744177
26/10/2019 05:00,2.63304,-0.79316,2.749909531,7.04304,-0.80316,7.08868665,-4.41,0.01,4.410011338,2.55304,0.79684,2.674503174,7.04304,-0.80316,7.08868665,-4.49,1.6,4.766560605
26/10/2019 05:30,2.42632,-0.65616,2.513478603,7.63632,-0.95616,7.695948615,-5.21,0.3,5.218630088,2.35632,0.93384,2.534620502,7.63632,-0.95616,7.695948615,-5.28,1.89,5.608074536
26/10/2019 06:00,2.755,-0.35496,2.777772777,8.325,-1.16496,8.406114251,-5.57,0.81,5.628587745,2.685,1.22504,2.951262103,8.325,-1.16496,8.406114251,-5.64,2.39,6.125495898
26/10/2019 06:30,3.74588,-0.26048,3.754925672,8.07588,-1.05048,8.143914661,-4.33,0.79,4.401477025,3.67588,1.34952,3.91577553,8.07588,-1.05048,8.143914661,-4.4,2.4,5.011985634
26/10/2019 07:00,4.2682,-0.07052,4.268782533,8.2782,-1.10052,8.351032242,-4.01,1.03,4.140169079,4.1982,1.50948,4.461324143,8.2782,-1.10052,8.351032242,-4.08,2.61,4.843397568
26/10/2019 07:30,5.39172,0.27488,5.398722402,8.72172,-1.27512,8.814438767,-3.33,1.55,3.673064116,5.31172,1.83488,5.6197112,8.72172,-1.27512,8.814438767,-3.41,3.11,4.615213971
26/10/2019 08:00,6.83012,0.54204,6.851594455,8.07012,-1.04796,8.137877916,-1.24,1.59,2.016358103,6.75012,1.73204,6.968793481,8.07012,-1.04796,8.137877916,-1.32,2.78,3.07746649
26/10/2019 08:30,8.29588,0.67756,8.323503621,7.71588,-0.89244,7.767319572,0.58,1.57,1.673708457,8.17588,1.81756,8.375472412,7.71588,-0.89244,7.767319572,0.46,2.71,2.748763358
26/10/2019 09:00,9.86728,0.9252,9.910560511,7.57728,-0.8748,7.627610847,2.29,1.8,2.912747844,9.75728,2.0452,9.969320741,7.57728,-0.8748,7.627610847,2.18,2.92,3.644008782
26/10/2019 09:30,11.85208,0.54608,11.86465354,5.84208,-0.49392,5.862922112,6.01,1.04,6.099319634,11.72208,1.66608,11.83988945,5.84208,-0.49392,5.862922112,5.88,2.16,6.264183905
26/10/2019 10:00,12.16544,0.90232,12.19885699,6.62544,-0.69768,6.662072694,5.54,1.6,5.766420033,12.02544,2.00232,12.19100047,6.62544,-0.69768,6.662072694,5.4,2.7,6.037383539
26/10/2019 10:30,15.57888,0.05448,15.57897526,4.62888,-0.33552,4.641023995,10.95,0.39,10.956943,15.40888,1.16448,15.4528184,4.62888,-0.33552,4.641023995,10.78,1.5,10.88385961
26/10/2019 11:00,15.94312,-0.34572,15.94686796,4.44312,-0.31572,4.454323119,11.5,-0.03,11.50003913,15.76312,0.74428,15.78068138,4.44312,-0.31572,4.454323119,11.32,1.06,11.36952066
26/10/2019 11:30,15.89972,0.07312,15.89988813,4.41972,-0.32688,4.431791445,11.48,0.4,11.48696653,15.73972,1.17312,15.78337721,4.41972,-0.32688,4.431791445,11.32,1.5,11.41894916
26/10/2019 12:00,16.54892,0.03136,16.54894971,4.04892,-0.27864,4.058496448,12.5,0.31,12.50384341,16.36892,1.14136,16.40866371,4.04892,-0.27864,4.058496448,12.32,1.42,12.40156442
26/10/2019 12:30,18.68864,-0.41636,18.69327742,1.98864,-0.12636,1.992650471,16.7,-0.29,16.70251777,18.49864,0.69364,18.51164008,1.98864,-0.12636,1.992650471,16.51,0.82,16.53035087
26/10/2019 13:00,20.40832,-0.8918,20.42779558,0.68832,-0.0918,0.694414619,19.72,-0.8,19.73622051,20.18832,0.2082,20.18939354,0.68832,-0.0918,0.694414619,19.5,0.3,19.50230756
26/10/2019 13:30,20.0538,-1.61848,20.11900524,1.1538,0.01152,1.153857509,18.9,-1.63,18.97015814,19.8338,-0.48848,19.83981439,1.1538,0.01152,1.153857509,18.68,-0.5,18.68669045
26/10/2019 14:00,18.29364,-1.232,18.33507809,1.85364,-0.072,1.855037803,16.44,-1.16,16.48087376,18.08364,-0.122,18.08405153,1.85364,-0.072,1.855037803,16.23,-0.05,16.23007702
26/10/2019 14:30,16.64268,-1.01412,16.67354902,2.90268,-0.20412,2.909848133,13.74,-0.81,13.76385484,16.45268,0.09588,16.45295937,2.90268,-0.20412,2.909848133,13.55,0.3,13.55332063
26/10/2019 15:00,15.71992,-0.86868,15.74390326,3.76992,-0.32868,3.784220838,11.95,-0.54,11.96219461,15.54992,0.26132,15.55211562,3.76992,-0.32868,3.784220838,11.78,0.59,11.79476579
26/10/2019 15:30,15.02832,-0.81188,15.05023426,3.74832,-0.37188,3.766722389,11.28,-0.44,11.2885783,14.85832,0.31812,14.86172512,3.74832,-0.37188,3.766722389,11.11,0.69,11.13140602
26/10/2019 16:00,17.40008,-1.46132,17.46133558,2.17008,-0.21132,2.180344778,15.23,-1.25,15.28121069,17.20008,-0.34132,17.20346626,2.17008,-0.21132,2.180344778,15.03,-0.13,15.0305622
26/10/2019 16:30,18.15308,-2.06312,18.26994192,2.05308,-0.12312,2.056768344,16.1,-1.94,16.21646077,17.96308,-0.93312,17.98729985,2.05308,-0.12312,2.056768344,15.91,-0.81,15.93060576
26/10/2019 17:00,17.16524,-1.60832,17.2404222,2.77524,-0.14832,2.779200583,14.39,-1.46,14.46387569,16.98524,-0.47832,16.99197363,2.77524,-0.14832,2.779200583,14.21,-0.33,14.21383129
26/10/2019 17:30,18.15424,-1.63996,18.22816224,2.06424,-0.12996,2.068326952,16.09,-1.51,16.16069924,17.94424,-0.51996,17.95177171,2.06424,-0.12996,2.068326952,15.88,-0.39,15.88478832
26/10/2019 18:00,18.81008,-1.62084,18.87978368,1.81008,-0.06084,1.811102182,17,-1.56,17.07142642,18.62008,-0.50084,18.62681454,1.81008,-0.06084,1.811102182,16.81,-0.44,16.81575749
26/10/2019 18:30,20.06512,-1.60284,20.12903715,1.54512,0.04716,1.545839539,18.52,-1.65,18.59335634,19.86512,-0.50284,19.8714831,1.54512,0.04716,1.545839539,18.32,-0.55,18.32825414
26/10/2019 19:00,20.72176,-1.88368,20.80720038,0.94176,0.07632,0.944847416,19.78,-1.96,19.87687098,20.50176,-0.77368,20.51635308,0.94176,0.07632,0.944847416,19.56,-0.85,19.5784601
26/10/2019 19:30,19.84608,-1.81348,19.92876316,0.76608,0.05652,0.768162142,19.08,-1.87,19.17141883,19.63608,-0.68348,19.64797146,0.76608,0.05652,0.768162142,18.87,-0.74,18.88450423
26/10/2019 20:00,19.60608,-2.5158,19.76683137,0.85608,0.0342,0.856762865,18.75,-2.55,18.92260553,19.39608,-1.3858,19.4455229,0.85608,0.0342,0.856762865,18.54,-1.42,18.5943002
26/10/2019 20:30,17.87012,-2.3558,18.02473252,1.50012,-0.0558,1.501157438,16.37,-2.3,16.53078643,17.68012,-1.0258,17.70985344,1.50012,-0.0558,1.501157438,16.18,-0.97,16.20904994
26/10/2019 21:00,16.6028,-2.15556,16.74214463,1.4328,-0.02556,1.433027967,15.17,-2.13,15.31880544,16.4428,-0.90556,16.46771723,1.4328,-0.02556,1.433027967,15.01,-0.88,15.03577401
26/10/2019 21:30,15.80208,-2.14464,15.94694996,0.98208,-0.04464,0.983094022,14.82,-2.1,14.96804596,15.60208,-1.01464,15.63503741,0.98208,-0.04464,0.983094022,14.62,-0.97,14.65214319
26/10/2019 22:00,15.07872,-2.3704,15.26389836,0.73872,-0.0504,0.740437302,14.34,-2.32,14.52645862,14.88872,-1.2504,14.94113394,0.73872,-0.0504,0.740437302,14.15,-1.2,14.20079223
26/10/2019 22:30,14.51724,-2.73752,14.77309287,0.95724,-0.04752,0.958418785,13.56,-2.69,13.8242432,14.33724,-1.59752,14.4259669,0.95724,-0.04752,0.958418785,13.38,-1.55,13.46948032
26/10/2019 23:00,13.68372,-2.9286,13.99360179,0.96372,-0.0486,0.964944661,12.72,-2.88,13.04196304,13.49372,-1.7986,13.61306143,0.96372,-0.0486,0.964944661,12.53,-1.75,12.6516165
26/10/2019 23:30,11.71336,-2.74348,12.03035681,0.96336,-0.03348,0.963941596,10.75,-2.71,11.08632491,11.54336,-1.60348,11.65419702,0.96336,-0.03348,0.963941596,10.58,-1.57,10.69585434
27/10/2019 00:00,11.47308,-3.18348,11.90655742,0.97308,-0.03348,0.97365579,10.5,-3.15,10.96232183,11.30308,-2.03348,11.48453997,0.97308,-0.03348,0.97365579,10.33,-2,10.52182969
27/10/2019 00:30,10.70888,-3.31788,11.21108552,1.02888,-0.04788,1.02999347,9.68,-3.27,10.21740182,10.54888,-2.16788,10.76933484,1.02888,-0.04788,1.02999347,9.52,-2.12,9.753194349
27/10/2019 01:00,10.30944,-3.42232,10.86263445,1.09944,-0.02232,1.099666539,9.21,-3.4,9.817540425,10.14944,-2.27232,10.40070048,1.09944,-0.02232,1.099666539,9.05,-2.25,9.325502667
27/10/2019 01:30,9.75992,-3.32808,10.31174839,0.97992,-0.02808,0.980322239,8.78,-3.3,9.379680165,9.59992,-2.17808,9.843906567,0.97992,-0.02808,0.980322239,8.62,-2.15,8.884081269
27/10/2019 02:00,9.32068,-3.2148,9.859513918,0.94068,-0.0648,0.942909276,8.38,-3.15,8.952480103,9.17068,-2.0648,9.400253757,0.94068,-0.0648,0.942909276,8.23,-2,8.469527732
27/10/2019 02:30,9.04052,-3.28096,9.617468502,0.83052,-0.03096,0.831096861,8.21,-3.25,8.829869761,8.90052,-2.12096,9.149739209,0.83052,-0.03096,0.831096861,8.07,-2.09,8.336246158
27/10/2019 03:00,10.32308,-3.832,11.01136707,0.25308,0.018,0.253719306,10.07,-3.85,10.78088123,10.17308,-2.682,10.52067872,0.25308,0.018,0.253719306,9.92,-2.7,10.28087545
27/10/2019 03:30,10.15868,-3.71492,10.81662655,0.23868,0.14508,0.279314068,9.92,-3.86,10.64452911,9.98868,-2.56492,10.31273692,0.23868,0.14508,0.279314068,9.75,-2.71,10.11961462
27/10/2019 04:00,9.90148,-3.99392,10.67664288,0.86148,0.13608,0.872161428,9.04,-4.13,9.938737344,9.76148,-2.82392,10.16174276,0.86148,0.13608,0.872161428,8.9,-2.96,9.379317672
27/10/2019 04:30,9.35832,-3.75048,10.08187748,0.86832,0.11952,0.876507075,8.49,-3.87,9.330434074,9.20832,-2.59048,9.565758927,0.86832,0.11952,0.876507075,8.34,-2.71,8.769247402
27/10/2019 05:00,8.72452,-3.62204,9.446503215,1.24452,-0.03204,1.244932364,7.48,-3.59,8.29689701,8.57452,-2.45204,8.91823376,1.24452,-0.03204,1.244932364,7.33,-2.42,7.719151508
27/10/2019 05:30,9.02688,-3.58032,9.710986244,0.86688,-0.04032,0.867817168,8.16,-3.54,8.894784989,8.88688,-2.42032,9.210569203,0.86688,-0.04032,0.867817168,8.02,-2.38,8.365691842
27/10/2019 06:00,8.78016,-3.41024,9.419179714,0.92016,-0.03024,0.920656767,7.86,-3.38,8.555933614,8.63016,-2.25024,8.918701794,0.92016,-0.03024,0.920656767,7.71,-2.22,8.023247472
27/10/2019 06:30,9.52024,-3.59764,10.17732692,0.66024,-0.01764,0.660475607,8.86,-3.58,9.555940561,9.38024,-2.44764,9.694320194,0.66024,-0.01764,0.660475607,8.72,-2.43,9.052253863
27/10/2019 07:00,9.94928,-3.6688,10.60416267,0.80928,-0.0288,0.809792293,9.14,-3.64,9.838150233,9.79928,-2.3488,10.07684226,0.80928,-0.0288,0.809792293,8.99,-2.32,9.284530144
27/10/2019 07:30,11.58316,-4.06196,12.27473481,0.62316,0.06804,0.626863484,10.96,-4.13,11.71232257,11.46316,-2.49196,11.73089518,0.62316,0.06804,0.626863484,10.84,-2.56,11.13818657
27/10/2019 08:00,12.75316,-4.46392,13.51183451,0.35316,0.13608,0.378470279,12.4,-4.6,13.22573249,12.61316,-2.88392,12.93865525,0.35316,0.13608,0.378470279,12.26,-3.02,12.62648011
27/10/2019 08:30,14.2112,-4.226,14.82623625,0.2412,0.144,0.280915361,13.97,-4.37,14.63754761,14.0712,-2.676,14.32339504,0.2412,0.144,0.280915361,13.83,-2.82,14.11457757
27/10/2019 09:00,16.31516,-3.84972,16.76319748,0.42516,0.08028,0.432672976,15.89,-3.93,16.36878126,16.17516,-2.30972,16.33923522,0.42516,0.08028,0.432672976,15.75,-2.39,15.93030445
27/10/2019 09:30,18.32848,-3.43716,18.64798241,0.79848,0.04284,0.799628399,17.53,-3.48,17.87208158,18.15848,-1.90716,18.2583585,0.79848,0.04284,0.799628399,17.36,-1.95,17.46917571
27/10/2019 10:00,19.8646,-3.09908,20.1048907,1.4346,-0.01908,1.434726875,18.43,-3.08,18.68559071,19.7046,-1.57908,19.76777061,1.4346,-0.01908,1.434726875,18.27,-1.56,18.33648003
27/10/2019 10:30,19.71764,-3.23344,19.98100251,1.90764,-0.07344,1.909053117,17.81,-3.16,18.08816464,19.55764,-1.72344,19.63342883,1.90764,-0.07344,1.909053117,17.65,-1.65,17.72695687
27/10/2019 11:00,20.28068,-3.21944,20.53462381,2.20068,-0.10944,2.20339955,18.08,-3.11,18.34553079,20.10068,-1.69944,20.17239284,2.20068,-0.10944,2.20339955,17.9,-1.59,17.97047857
27/10/2019 11:30,20.78668,-3.07516,21.01291685,2.50668,-0.15516,2.511477503,18.28,-2.92,18.51174762,20.61668,-1.56516,20.6760059,2.50668,-0.15516,2.511477503,18.11,-1.41,18.16480663
27/10/2019 12:00,20.03076,-3.28964,20.29909056,2.75076,-0.17964,2.756619507,17.28,-3.11,17.55763367,19.86076,-1.75964,19.93855864,2.75076,-0.17964,2.756619507,17.11,-1.58,17.18279663
27/10/2019 12:30,21.07004,-2.92432,21.27200585,2.75004,-0.18432,2.756210054,18.32,-2.74,18.52376852,20.90004,-1.42432,20.94851688,2.75004,-0.18432,2.756210054,18.15,-1.24,18.19230881
27/10/2019 13:00,20.93268,-2.8646,21.12777852,2.72268,-0.1746,2.72827263,18.21,-2.69,18.40761256,20.77268,-1.3646,20.81745344,2.72268,-0.1746,2.72827263,18.05,-1.19,18.08918461
27/10/2019 13:30,20.5674,-2.9962,20.78449319,2.7774,-0.1962,2.784321318,17.79,-2.8,18.00900053,20.3974,-1.4862,20.45147225,2.7774,-0.1962,2.784321318,17.62,-1.29,17.6671588
27/10/2019 14:00,20.03888,-2.93124,20.25213272,2.19888,-0.11124,2.201691984,17.84,-2.82,18.06150603,19.86888,-1.42124,19.91964647,2.19888,-0.11124,2.201691984,17.67,-1.31,17.71849316
27/10/2019 14:30,19.53,-2.9334,19.74906923,2.07,-0.1134,2.073103847,17.46,-2.82,17.68626586,19.36,-1.4134,19.41152492,2.07,-0.1134,2.073103847,17.29,-1.3,17.3388033
27/10/2019 15:00,19.22488,-3.18312,19.48661756,2.23488,-0.12312,2.238268784,16.99,-3.06,17.26336294,19.06488,-1.65312,19.13641699,2.23488,-0.12312,2.238268784,16.83,-1.53,16.89940236
27/10/2019 15:30,18.74508,-3.11288,19.0017906,1.76508,-0.09288,1.767522023,16.98,-3.02,17.2464721,18.57508,-1.59288,18.6432525,1.76508,-0.09288,1.767522023,16.81,-1.5,16.87679176
27/10/2019 16:00,18.33044,-3.09132,18.5892789,1.63044,-0.12132,1.634947441,16.7,-2.97,16.96204292,18.17044,-1.56132,18.23739592,1.63044,-0.12132,1.634947441,16.54,-1.44,16.60256607
27/10/2019 16:30,18.23368,-2.87292,18.4586228,1.09368,-0.05292,1.094959574,17.14,-2.82,17.37043465,18.06368,-1.37292,18.11577888,1.09368,-0.05292,1.094959574,16.97,-1.32,17.02126024
27/10/2019 17:00,18.2872,-2.31324,18.43292606,0.6372,-0.00324,0.637208237,17.65,-2.31,17.80052246,18.1372,-0.81324,18.15542297,0.6372,-0.00324,0.637208237,17.5,-0.81,17.51873568
27/10/2019 17:30,19.9008,1.59764,19.96482643,1.0908,0.19764,1.108560422,18.81,1.4,18.86202799,19.2308,-3.98236,19.63881004,1.0908,0.19764,1.108560422,18.14,-4.18,18.61536999
27/10/2019 18:00,22.23572,3.13708,22.45592383,2.47572,0.48708,2.523179828,19.76,2.65,19.93690297,21.34572,-5.21292,21.97303569,2.47572,0.48708,2.523179828,18.87,-5.7,19.71210034
27/10/2019 18:30,29.85716,3.92788,30.11441921,8.32716,1.21788,8.415748651,21.53,2.71,21.69988479,28.93716,-4.37212,29.26558836,8.32716,1.21788,8.415748651,20.61,-5.59,21.35462947
27/10/2019 19:00,30.7036,3.97916,30.96037415,8.3736,1.10916,8.446739777,22.33,2.87,22.51368029,29.7436,-4.31084,30.05436878,8.3736,1.10916,8.446739777,21.37,-5.42,22.04661652
27/10/2019 19:30,30.0006,3.92772,30.25661886,8.1306,1.10772,8.205711423,21.87,2.82,22.0510612,29.0606,-4.37228,29.38767267,8.1306,1.10772,8.205711423,20.93,-5.48,21.63551016
27/10/2019 20:00,26.1218,4.083,26.43897359,5.2218,1.053,5.3269132,20.9,3.03,21.11849663,25.2018,-4.197,25.54888515,5.2218,1.053,5.3269132,19.98,-5.25,20.65824049
27/10/2019 20:30,20.72924,3.22576,20.97872538,1.20924,0.18576,1.223424765,19.52,3.04,19.75530309,19.84924,-5.10424,20.49501389,1.20924,0.18576,1.223424765,18.64,-5.29,19.37611158
27/10/2019 21:00,19.31,2.86732,19.52172185,0.81,-0.02268,0.810317458,18.5,2.89,18.72437182,18.46,-5.50268,19.2626864,0.81,-0.02268,0.810317458,17.65,-5.48,18.48114986
27/10/2019 21:30,17.98192,2.85704,18.20747441,1.14192,-0.01296,1.141993541,16.84,2.87,17.082813,17.18192,-5.55296,18.05695821,1.14192,-0.01296,1.141993541,16.04,-5.54,16.96977313
27/10/2019 22:00,17.18952,2.61328,17.38703052,1.19952,-0.03672,1.200081909,15.99,2.65,16.20810291,16.40952,-5.74672,17.38669426,1.19952,-0.03672,1.200081909,15.21,-5.71,16.2464827
27/10/2019 22:30,16.95464,2.14748,17.09009912,0.67464,-0.00252,0.674644706,16.28,2.15,16.421355,16.16464,-6.22252,17.32095094,0.67464,-0.00252,0.674644706,15.49,-6.22,16.69216882
27/10/2019 23:00,16.31792,1.50184,16.38688611,0.27792,0.05184,0.28271348,16.04,1.45,16.10540592,15.56792,-6.41816,16.83902939,0.27792,0.05184,0.28271348,15.29,-6.47,16.60256004
27/10/2019 23:30,15.2924,1.23996,15.34258774,0.2124,0.03996,0.216126263,15.08,1.2,15.12767001,14.5924,-6.27004,15.88242864,0.2124,0.03996,0.216126263,14.38,-6.31,15.70351871
28/10/2019 00:00,13.23744,1.3782,13.30899143,0.48744,-0.0018,0.487443323,12.75,1.38,12.8244649,12.58744,-6.2418,14.05004317,0.48744,-0.0018,0.487443323,12.1,-6.24,13.61424254
28/10/2019 00:30,11.73384,0.88544,11.7672004,0.39384,-0.03456,0.395353436,11.34,0.92,11.37725802,11.12384,-6.69456,12.98294843,0.39384,-0.03456,0.395353436,10.73,-6.66,12.62887564
28/10/2019 01:00,11.06252,1.03292,11.11063781,0.54252,-0.03708,0.54378569,10.52,1.07,10.57427539,10.48252,-6.55708,12.36440551,0.54252,-0.03708,0.54378569,9.94,-6.52,11.88755652
28/10/2019 01:30,10.27952,1.18352,10.34742727,0.83952,-0.00648,0.839545008,9.44,1.19,9.514709665,9.72952,-6.40648,11.64931523,0.83952,-0.00648,0.839545008,8.89,-6.4,10.95409056
28/10/2019 02:00,10.04472,1.0838,10.10302046,0.86472,-0.0162,0.864871735,9.18,1.1,9.245669256,9.50472,-6.5762,11.5579457,0.86472,-0.0162,0.864871735,8.64,-6.56,10.84818879
28/10/2019 02:30,10.2734,1.07316,10.3292991,0.7434,-0.00684,0.743431467,9.53,1.08,9.591000991,9.7234,-6.57684,11.73879602,0.7434,-0.00684,0.743431467,8.98,-6.57,11.126783
28/10/2019 03:00,10.32076,1.15348,10.3850182,0.86076,0.03348,0.861410871,9.46,1.12,9.526069494,9.77076,-6.52652,11.7500304,0.86076,0.03348,0.861410871,8.91,-6.56,11.06443401
28/10/2019 03:30,9.88348,1.25068,9.962297796,1.11348,-0.04932,1.114571744,8.77,1.3,8.865827655,9.33348,-6.43932,11.33925443,1.11348,-0.04932,1.114571744,8.22,-6.39,10.41155608
28/10/2019 04:00,9.64024,1.4698,9.751642902,1.29024,-0.0702,1.292148326,8.35,1.54,8.490824459,9.12024,-6.1902,11.0225838,1.29024,-0.0702,1.292148326,7.83,-6.12,9.93797263
28/10/2019 04:30,10.00752,1.3678,10.10056104,1.21752,-0.0522,1.218638499,8.79,1.42,8.903959793,9.47752,-6.2922,11.37607868,1.21752,-0.0522,1.218638499,8.26,-6.24,10.3520626
28/10/2019 05:00,10.35576,1.4122,10.45160629,1.17576,-0.0378,1.176367467,9.18,1.45,9.293809768,9.79576,-6.2478,11.61860227,1.17576,-0.0378,1.176367467,8.62,-6.21,10.62395877
28/10/2019 05:30,10.54068,1.65636,10.6700264,1.39068,-0.05364,1.391714091,9.15,1.71,9.308415547,10.00068,-6.01364,11.66951012,1.39068,-0.05364,1.391714091,8.61,-5.96,10.47156626
