Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
28/10/2019 06:00,11.96068,2.0012,12.12693974,1.30068,-0.0288,1.30099881,10.66,2.03,10.85156671,11.38068,-5.6488,12.70546413,1.30068,-0.0288,1.30099881,10.08,-5.62,11.54083186
28/10/2019 06:30,14.43012,2.4846,14.64245882,1.23012,-0.0054,1.230131852,13.2,2.49,13.43279941,13.79012,-5.0654,14.691007,1.23012,-0.0054,1.230131852,12.56,-5.06,13.54094531
28/10/2019 07:00,16.47016,3.10112,16.75956788,1.19016,-0.03888,1.190794894,15.28,3.14,15.59929486,15.76016,-4.54888,16.40350427,1.19016,-0.03888,1.190794894,14.57,-4.51,15.25204904
28/10/2019 07:30,17.85172,3.58732,18.2085906,1.16172,-0.02268,1.161941367,16.69,3.61,17.07595385,17.11172,-3.96268,17.56456074,1.16172,-0.02268,1.161941367,15.95,-3.94,16.42942787
28/10/2019 08:00,19.13252,4.0916,19.56513512,1.44252,-0.0684,1.444140752,17.69,4.16,18.17255348,18.34252,-3.4384,18.66201046,1.44252,-0.0684,1.444140752,16.9,-3.37,17.23272758
28/10/2019 08:30,21.28896,4.4206,21.74307987,1.30896,-0.0594,1.310307079,19.98,4.48,20.47610314,20.38896,-3.0594,20.61721655,1.30896,-0.0594,1.310307079,19.08,-3,19.31440913
28/10/2019 09:00,7.77384,1.4382,7.905757875,1.74384,-0.0918,1.746254616,6.03,1.53,6.221077077,34.26384,1.6182,34.30203059,1.74384,-0.0918,1.746254616,32.52,1.71,32.56492745
28/10/2019 09:30,2.20356,-0.14328,2.208213267,2.20356,-0.14328,2.208213267,0,0,0,40.73356,4.28672,40.95850191,2.20356,-0.14328,2.208213267,38.53,4.43,38.78383426
28/10/2019 10:00,2.3616,-0.2052,2.370498175,2.3616,-0.2052,2.370498175,0,0,0,42.0716,3.9148,42.25334526,2.3616,-0.2052,2.370498175,39.71,4.12,39.92315744
28/10/2019 10:30,2.3166,-0.19044,2.32441454,2.3166,-0.19044,2.32441454,0,0,0,41.8766,3.90956,42.05870049,2.3166,-0.19044,2.32441454,39.56,4.1,39.7718946
28/10/2019 11:00,2.40084,-0.20196,2.40931952,2.40084,-0.20196,2.40931952,0,0,0,42.34084,3.86804,42.51715495,2.40084,-0.20196,2.40931952,39.94,4.07,40.14683674
28/10/2019 11:30,2.68272,-0.25092,2.694428965,2.68272,-0.25092,2.694428965,0,0,0,41.31272,4.08908,41.51459272,2.68272,-0.25092,2.694428965,38.63,4.34,38.8730305
28/10/2019 12:00,4.01832,-0.43308,4.041590517,4.01832,-0.43308,4.041590517,0,0,0,38.40832,4.44692,38.66489548,4.01832,-0.43308,4.041590517,34.39,4.88,34.73451454
28/10/2019 12:30,4.4262,-0.49824,4.454154189,4.4262,-0.49824,4.454154189,0,0,0,37.9562,4.53176,38.22577621,4.4262,-0.49824,4.454154189,33.53,5.03,33.90518839
28/10/2019 13:00,4.82544,-0.50652,4.851951536,4.82544,-0.50652,4.851951536,0,0,0,37.15544,4.07348,37.37806791,4.82544,-0.50652,4.851951536,32.33,4.58,32.65279927
28/10/2019 13:30,4.509,-0.47268,4.533707907,4.509,-0.47268,4.533707907,0,0,0,36.509,3.76732,36.70285794,4.509,-0.47268,4.533707907,32,4.24,32.27967782
28/10/2019 14:00,4.2408,-0.41328,4.260890165,4.2408,-0.41328,4.260890165,0,0,0,37.2408,4.03672,37.45894143,4.2408,-0.41328,4.260890165,33,4.45,33.29868616
28/10/2019 14:30,3.70476,-0.34668,3.720945267,3.70476,-0.34668,3.720945267,0,0,0,37.97476,3.65332,38.15008708,3.70476,-0.34668,3.720945267,34.27,4,34.50265062
28/10/2019 15:00,3.483,-0.30996,3.496764819,3.483,-0.30996,3.496764819,0,0,0,36.363,4.12004,36.59566229,3.483,-0.30996,3.496764819,32.88,4.43,33.17708999
28/10/2019 15:30,2.63628,-0.23004,2.646297534,2.63628,-0.23004,2.646297534,0,0,0,37.96628,3.50996,38.12818165,2.63628,-0.23004,2.646297534,35.33,3.74,35.52740492
28/10/2019 16:00,2.31624,-0.189,2.323938196,2.31624,-0.189,2.323938196,0,0,0,39.06624,3.641,39.23554497,2.31624,-0.189,2.323938196,36.75,3.83,36.94903788
28/10/2019 16:30,2.9268,-0.22788,2.935657939,2.9268,-0.22788,2.935657939,0,0,0,38.5368,3.09212,38.6606539,2.9268,-0.22788,2.935657939,35.61,3.32,35.76443065
28/10/2019 17:00,3.99816,-0.14976,4.000963814,3.99816,-0.14976,4.000963814,0,0,0,38.13816,3.42024,38.29121688,3.99816,-0.14976,4.000963814,34.14,3.57,34.32614892
28/10/2019 17:30,9.46404,0.72504,9.491772022,9.46404,0.72504,9.491772022,0,0,0,42.14404,5.31504,42.47787374,9.46404,0.72504,9.491772022,32.68,4.59,33.00076514
28/10/2019 18:00,9.84492,0.67032,9.867713956,9.84492,0.67032,9.867713956,0,0,0,41.92492,5.28032,42.25613206,9.84492,0.67032,9.867713956,32.08,4.61,32.40954335
28/10/2019 18:30,4.20552,-0.11088,4.206981441,4.20552,-0.11088,4.206981441,0,0,0,39.12552,3.39912,39.27289564,4.20552,-0.11088,4.206981441,34.92,3.51,35.09596131
28/10/2019 19:00,3.42252,-0.2682,3.433012437,3.42252,-0.2682,3.433012437,0,0,0,38.66252,2.6318,38.75199123,3.42252,-0.2682,3.433012437,35.24,2.9,35.35912329
28/10/2019 19:30,4.37076,-0.41148,4.390086419,4.37076,-0.41148,4.390086419,0,0,0,34.91076,2.70852,35.01567141,4.37076,-0.41148,4.390086419,30.54,3.12,30.69895764
28/10/2019 20:00,3.82824,-0.31932,3.841534428,3.82824,-0.31932,3.841534428,0,0,0,35.11824,1.98068,35.17405115,3.82824,-0.31932,3.841534428,31.29,2.3,31.37441792
28/10/2019 20:30,4.3308,-0.3978,4.349031327,4.3308,-0.3978,4.349031327,0,0,0,31.8408,1.9822,31.90243974,4.3308,-0.3978,4.349031327,27.51,2.38,27.61275973
28/10/2019 21:00,4.89096,-0.49032,4.91547591,4.89096,-0.49032,4.91547591,0,0,0,28.62096,1.63968,28.66788973,4.89096,-0.49032,4.91547591,23.73,2.13,23.82540241
28/10/2019 21:30,5.1948,-0.55368,5.224223252,5.1948,-0.55368,5.224223252,0,0,0,25.1148,2.07632,25.20048182,5.1948,-0.55368,5.224223252,19.92,2.63,20.09286689
28/10/2019 22:00,5.2002,-0.48636,5.222894417,5.2002,-0.48636,5.222894417,0,0,0,21.7402,1.19364,21.77294359,5.2002,-0.48636,5.222894417,16.54,1.68,16.6251015
28/10/2019 22:30,4.64508,-0.39168,4.661564268,4.64508,-0.39168,4.661564268,0,0,0,20.82508,-0.22168,20.82625984,4.64508,-0.39168,4.661564268,16.18,0.17,16.18089305
28/10/2019 23:00,5.02992,-0.44424,5.049499419,5.02992,-0.44424,5.049499419,0,0,0,16.29992,-0.55424,16.30934008,5.02992,-0.44424,5.049499419,11.27,-0.11,11.27053681
28/10/2019 23:30,5.08896,-0.42264,5.106480045,5.08896,-0.42264,5.106480045,0,0,0,14.69896,-1.42264,14.76764469,5.08896,-0.42264,5.106480045,9.61,-1,9.661889049
29/10/2019 00:00,4.70844,-0.38268,4.723965624,4.70844,-0.38268,4.723965624,0,0,0,13.96844,-2.30268,14.15696476,4.70844,-0.38268,4.723965624,9.26,-1.92,9.456955113
29/10/2019 00:30,4.77072,-0.36684,4.784803121,4.77072,-0.36684,4.784803121,0,0,0,12.21072,-2.38684,12.44181209,4.77072,-0.36684,4.784803121,7.44,-2.02,7.709344979
29/10/2019 01:00,4.82328,-0.38196,4.838380245,4.82328,-0.38196,4.838380245,0,0,0,10.97328,-2.33196,11.21832926,4.82328,-0.38196,4.838380245,6.15,-1.95,6.45174395
29/10/2019 01:30,4.3668,-0.32148,4.378617548,4.3668,-0.32148,4.378617548,0,0,0,12.0568,-2.79148,12.37573379,4.3668,-0.32148,4.378617548,7.69,-2.47,8.076942491
29/10/2019 02:00,4.51188,-0.36792,4.526856112,4.51188,-0.36792,4.526856112,0,0,0,9.99188,-2.47792,10.2945497,4.51188,-0.36792,4.526856112,5.48,-2.11,5.872180174
29/10/2019 02:30,4.39668,-0.30852,4.407491306,4.39668,-0.30852,4.407491306,0,0,0,9.01668,-2.33852,9.314998337,4.39668,-0.30852,4.407491306,4.62,-2.03,5.046315488
29/10/2019 03:00,4.53024,-0.32148,4.541632289,4.53024,-0.32148,4.541632289,0,0,0,7.86024,-2.50148,8.248683231,4.53024,-0.32148,4.541632289,3.33,-2.18,3.980113064
29/10/2019 03:30,4.91832,-0.37224,4.932386262,4.91832,-0.37224,4.932386262,0,0,0,6.53832,-1.67224,6.748778781,4.91832,-0.37224,4.932386262,1.62,-1.3,2.077113382
29/10/2019 04:00,5.65488,-0.45972,5.67353596,5.65488,-0.45972,5.67353596,0,0,0,4.26488,-0.99972,4.380484162,5.65488,-0.45972,5.67353596,-1.39,-0.54,1.491207564
29/10/2019 04:30,5.78916,-0.51804,5.812292056,5.78916,-0.51804,5.812292056,0,0,0,4.91916,-0.57804,4.953005688,5.78916,-0.51804,5.812292056,-0.87,-0.06,0.872066511
29/10/2019 05:00,6.30828,-0.59652,6.336421125,6.30828,-0.59652,6.336421125,0,0,0,4.80828,-0.37652,4.822999468,6.30828,-0.59652,6.336421125,-1.5,0.22,1.516047493
29/10/2019 05:30,5.86368,-0.5418,5.888657774,5.86368,-0.5418,5.888657774,0,0,0,6.84368,-0.4718,6.859923555,5.86368,-0.5418,5.888657774,0.98,0.07,0.982496819
29/10/2019 06:00,5.81616,-0.57096,5.844117766,5.81616,-0.57096,5.844117766,0,0,0,8.78616,-0.09096,8.786630826,5.81616,-0.57096,5.844117766,2.97,0.48,3.008537851
29/10/2019 06:30,6.05124,-0.59112,6.080043453,6.05124,-0.59112,6.080043453,0,0,0,12.57124,1.02888,12.61327353,6.05124,-0.59112,6.080043453,6.52,1.62,6.718243818
29/10/2019 07:00,6.00516,-0.56556,6.031733146,6.00516,-0.56556,6.031733146,0,0,0,16.02516,2.32444,16.19286183,6.00516,-0.56556,6.031733146,10.02,2.89,10.42844667
29/10/2019 07:30,6.1038,-0.55476,6.128958565,6.1038,-0.55476,6.128958565,0,0,0,19.2838,2.90524,19.50141948,6.1038,-0.55476,6.128958565,13.18,3.46,13.62659165
29/10/2019 08:00,6.17364,-0.60948,6.203651886,6.17364,-0.60948,6.203651886,0,0,0,22.83364,3.66052,23.12519237,6.17364,-0.60948,6.203651886,16.66,4.27,17.19850284
29/10/2019 08:30,6.46308,-0.639,6.494591911,6.46308,-0.639,6.494591911,0,0,0,25.10308,4.931,25.58279474,6.46308,-0.639,6.494591911,18.64,5.57,19.45442109
29/10/2019 09:00,6.30108,-0.61668,6.331184991,6.30108,-0.61668,6.331184991,0,0,0,28.88108,5.38332,29.37851113,6.30108,-0.61668,6.331184991,22.58,6,23.36356993
29/10/2019 09:30,6.23916,-0.64044,6.271943949,6.23916,-0.64044,6.271943949,0,0,0,30.53916,5.57956,31.04467399,6.23916,-0.64044,6.271943949,24.3,6.22,25.08342879
29/10/2019 10:00,6.88716,-0.83844,6.938007963,6.88716,-0.83844,6.938007963,0,0,0,27.14716,6.46156,27.90555596,6.88716,-0.83844,6.938007963,20.26,7.3,21.53503192
29/10/2019 10:30,7.27344,-0.9396,7.333878755,7.27344,-0.9396,7.333878755,0,0,0,26.06344,7.2804,27.06117383,7.27344,-0.9396,7.333878755,18.79,8.22,20.50932715
29/10/2019 11:00,7.04772,-0.86508,7.100614101,7.04772,-0.86508,7.100614101,0,0,0,26.97772,7.30492,27.94922598,7.04772,-0.86508,7.100614101,19.93,8.17,21.53958681
29/10/2019 11:30,6.98904,-0.82368,7.037409244,6.98904,-0.82368,7.037409244,0,0,0,27.84904,6.94632,28.70227152,6.98904,-0.82368,7.037409244,20.86,7.77,22.26011006
29/10/2019 12:00,6.84576,-0.78192,6.890270594,6.84576,-0.78192,6.890270594,0,0,0,28.17576,6.52808,28.9221244,6.84576,-0.78192,6.890270594,21.33,7.31,22.54783803
29/10/2019 12:30,6.4746,-0.7074,6.51312981,6.4746,-0.7074,6.51312981,0,0,0,29.9246,5.9426,30.50895246,6.4746,-0.7074,6.51312981,23.45,6.65,24.37467949
29/10/2019 13:00,6.17652,-0.65088,6.210720094,6.17652,-0.65088,6.210720094,0,0,0,28.55652,6.25912,29.23442179,6.17652,-0.65088,6.210720094,22.38,6.91,23.42247852
29/10/2019 13:30,6.58044,-0.76824,6.6251327,6.58044,-0.76824,6.6251327,0,0,0,25.94044,7.17176,26.91357592,6.58044,-0.76824,6.6251327,19.36,7.94,20.92494205
29/10/2019 14:00,5.98752,-0.70596,6.028994549,5.98752,-0.70596,6.028994549,0,0,0,28.27752,7.03404,29.13924941,5.98752,-0.70596,6.028994549,22.29,7.74,23.59558645
29/10/2019 14:30,5.41656,-0.62784,5.452825442,5.41656,-0.62784,5.452825442,0,0,0,29.59656,6.67216,30.33931579,5.41656,-0.62784,5.452825442,24.18,7.3,25.25791757
29/10/2019 15:00,5.21748,-0.53172,5.244504143,5.21748,-0.53172,5.244504143,0,0,0,30.16748,6.28828,30.81589387,5.21748,-0.53172,5.244504143,24.95,6.82,25.86532234
29/10/2019 15:30,4.76928,-0.44316,4.789824893,4.76928,-0.44316,4.789824893,0,0,0,30.59928,5.98684,31.1794514,4.76928,-0.44316,4.789824893,25.83,6.43,26.61829822
29/10/2019 16:00,4.491,-0.39924,4.508710855,4.491,-0.39924,4.508710855,0,0,0,30.681,5.80076,31.22455088,4.491,-0.39924,4.508710855,26.19,6.2,26.91386446
29/10/2019 16:30,4.8114,-0.40896,4.828749138,4.8114,-0.40896,4.828749138,0,0,0,29.5614,5.64104,30.09481188,4.8114,-0.40896,4.828749138,24.75,6.05,25.47871661
29/10/2019 17:00,4.87116,-0.42552,4.88971032,4.87116,-0.42552,4.88971032,0,0,0,32.49116,4.80448,32.84445929,4.87116,-0.42552,4.88971032,27.62,5.23,28.11080397
29/10/2019 17:30,5.09148,-0.46692,5.112844891,5.09148,-0.46692,5.112844891,0,0,0,32.83148,5.10308,33.22570548,5.09148,-0.46692,5.112844891,27.74,5.57,28.29368304
29/10/2019 18:00,5.27544,-0.51012,5.300046189,5.27544,-0.51012,5.300046189,0,0,0,33.29544,5.14988,33.69135778,5.27544,-0.51012,5.300046189,28.02,5.66,28.5859406
29/10/2019 18:30,5.45148,-0.5562,5.479780345,5.45148,-0.5562,5.479780345,0,0,0,33.83148,4.3538,34.11047659,5.45148,-0.5562,5.479780345,28.38,4.91,28.80160586
29/10/2019 19:00,5.25312,-0.52452,5.279241514,5.25312,-0.52452,5.279241514,0,0,0,33.39312,4.12548,33.64699167,5.25312,-0.52452,5.279241514,28.14,4.65,28.5216076
29/10/2019 19:30,4.9032,-0.4554,4.924302935,4.9032,-0.4554,4.924302935,0,0,0,31.4232,4.0346,31.68115363,4.9032,-0.4554,4.924302935,26.52,4.49,26.89740694
29/10/2019 20:00,4.78116,-0.45072,4.802357698,4.78116,-0.45072,4.802357698,0,0,0,31.53116,3.27928,31.70122597,4.78116,-0.45072,4.802357698,26.75,3.73,27.00880227
29/10/2019 20:30,4.91364,-0.4752,4.936564908,4.91364,-0.4752,4.936564908,0,0,0,28.53364,3.2948,28.72323656,4.91364,-0.4752,4.936564908,23.62,3.77,23.91897364
29/10/2019 21:00,5.63796,-0.59508,5.669278011,5.63796,-0.59508,5.669278011,0,0,0,22.52796,3.91492,22.86559819,5.63796,-0.59508,5.669278011,16.89,4.51,17.48176765
29/10/2019 21:30,4.85208,-0.44712,4.872637543,4.85208,-0.44712,4.872637543,0,0,0,22.61208,2.78288,22.78268165,4.85208,-0.44712,4.872637543,17.76,3.23,18.05132959
29/10/2019 22:00,4.56372,-0.396,4.580868503,4.56372,-0.396,4.580868503,0,0,0,21.56372,1.924,21.64938328,4.56372,-0.396,4.580868503,17,2.32,17.15757559
29/10/2019 22:30,4.87188,-0.42516,4.890396278,4.87188,-0.42516,4.890396278,0,0,0,16.37188,1.37484,16.42950516,4.87188,-0.42516,4.890396278,11.5,1.8,11.64001718
29/10/2019 23:00,5.01444,-0.44496,5.034143216,5.01444,-0.44496,5.034143216,0,0,0,13.32444,0.98504,13.36080107,5.01444,-0.44496,5.034143216,8.31,1.43,8.432140891
29/10/2019 23:30,5.4144,-0.5994,5.447477189,5.4144,-0.5994,5.447477189,0,0,0,10.1544,0.8206,10.18750331,5.4144,-0.5994,5.447477189,4.74,1.42,4.94813096
30/10/2019 00:00,5.14368,-0.54504,5.172476442,5.14368,-0.54504,5.172476442,0,0,0,8.89368,0.05496,8.893849816,5.14368,-0.54504,5.172476442,3.75,0.6,3.79769667
30/10/2019 00:30,6.05232,-0.7146,6.094360552,6.05232,-0.7146,6.094360552,0,0,0,4.71232,0.5354,4.742637762,6.05232,-0.7146,6.094360552,-1.34,1.25,1.832511937
30/10/2019 01:00,5.5566,-0.6174,5.590794784,5.5566,-0.6174,5.590794784,0,0,0,5.3766,0.2126,5.380801643,5.5566,-0.6174,5.590794784,-0.18,0.83,0.849293824
30/10/2019 01:30,5.742,-0.76428,5.792640841,5.742,-0.76428,5.792640841,0,0,0,5.492,0.18572,5.495139299,5.742,-0.76428,5.792640841,-0.25,0.95,0.982344135
30/10/2019 02:00,5.52708,-0.72792,5.574807696,5.52708,-0.72792,5.574807696,0,0,0,5.09708,-0.13792,5.098945622,5.52708,-0.72792,5.574807696,-0.43,0.59,0.73006849
30/10/2019 02:30,5.5584,-0.6948,5.601656684,5.5584,-0.6948,5.601656684,0,0,0,4.4284,-0.1148,4.429887764,5.5584,-0.6948,5.601656684,-1.13,0.58,1.270157471
30/10/2019 03:00,4.7916,-0.522,4.819949643,4.7916,-0.522,4.819949643,0,0,0,5.9816,-1.172,6.095336132,4.7916,-0.522,4.819949643,1.19,-0.65,1.355949852
30/10/2019 03:30,5.16996,-0.55008,5.199141699,5.16996,-0.55008,5.199141699,0,0,0,4.38996,-0.55008,4.424289413,5.16996,-0.55008,5.199141699,-0.78,0,0.78
30/10/2019 04:00,4.38012,-0.41292,4.399540219,4.38012,-0.41292,4.399540219,0,0,0,7.88012,-1.36292,7.997114613,4.38012,-0.41292,4.399540219,3.5,-0.95,3.626637561
30/10/2019 04:30,5.01948,-0.54432,5.048907182,5.01948,-0.54432,5.048907182,0,0,0,7.56948,-1.22432,7.667854128,5.01948,-0.54432,5.048907182,2.55,-0.68,2.639109698
30/10/2019 05:00,5.05908,-0.58428,5.092707881,5.05908,-0.58428,5.092707881,0,0,0,8.35908,-0.85428,8.402619399,5.05908,-0.58428,5.092707881,3.3,-0.27,3.311027031
30/10/2019 05:30,5.01264,-0.55044,5.042771457,5.01264,-0.55044,5.042771457,0,0,0,9.53264,-0.54044,9.547947463,5.01264,-0.55044,5.042771457,4.52,0.01,4.520011062
30/10/2019 06:00,5.03604,-0.56196,5.067296905,5.03604,-0.56196,5.067296905,0,0,0,11.33604,-0.05196,11.33615908,5.03604,-0.56196,5.067296905,6.3,0.51,6.320609148
30/10/2019 06:30,5.06772,-0.56196,5.098782702,5.06772,-0.56196,5.098782702,0,0,0,14.35772,0.87804,14.38454302,5.06772,-0.56196,5.098782702,9.29,1.44,9.400941442
30/10/2019 07:00,4.968,-0.55548,4.998958094,4.968,-0.55548,4.998958094,0,0,0,17.508,1.51452,17.57338427,4.968,-0.55548,4.998958094,12.54,2.07,12.70970102
30/10/2019 07:30,5.5494,-0.6588,5.58836808,5.5494,-0.6588,5.58836808,0,0,0,18.1194,3.3612,18.42851925,5.5494,-0.6588,5.58836808,12.57,4.02,13.19717015
30/10/2019 08:00,5.81688,-0.72396,5.861758355,5.81688,-0.72396,5.861758355,0,0,0,20.12688,4.14604,20.54947557,5.81688,-0.72396,5.861758355,14.31,4.87,15.11598492
30/10/2019 08:30,6.14988,-0.84492,6.207649621,6.14988,-0.84492,6.207649621,0,0,0,22.65988,5.83508,23.39910939,6.14988,-0.84492,6.207649621,16.51,6.68,17.81017967
30/10/2019 09:00,6.39216,-0.82332,6.444964336,6.39216,-0.82332,6.444964336,0,0,0,24.58216,6.72668,25.48589441,6.39216,-0.82332,6.444964336,18.19,7.55,19.69463379
30/10/2019 09:30,7.19352,-0.98856,7.261128071,7.19352,-0.98856,7.261128071,0,0,0,24.51352,7.69144,25.69184524,7.19352,-0.98856,7.261128071,17.32,8.68,19.37330122
30/10/2019 10:00,7.65072,-1.08648,7.727480528,7.65072,-1.08648,7.727480528,0,0,0,23.22072,8.20352,24.62721214,7.65072,-1.08648,7.727480528,15.57,9.29,18.13088525
30/10/2019 10:30,7.2522,-1.0278,7.324669117,7.2522,-1.0278,7.324669117,0,0,0,25.2422,7.7022,26.39114521,7.2522,-1.0278,7.324669117,17.99,8.73,19.99632466
30/10/2019 11:00,6.49512,-0.84456,6.549798883,6.49512,-0.84456,6.549798883,0,0,0,27.41512,7.36544,28.38729489,6.49512,-0.84456,6.549798883,20.92,8.21,22.47332864
30/10/2019 11:30,6.4188,-0.87876,6.478673674,6.4188,-0.87876,6.478673674,0,0,0,27.9588,7.49124,28.94500258,6.4188,-0.87876,6.478673674,21.54,8.37,23.10905667
30/10/2019 12:00,6.01596,-0.84172,6.074559019,6.01596,-0.80172,6.069145713,0,-0.04,0.04,28.74596,7.53828,29.71793872,6.01596,-0.80172,6.069145713,22.73,8.34,24.21174302
30/10/2019 12:30,16.0264,2.42972,16.20953535,6.2064,-0.80028,6.257783077,9.82,3.23,10.33756741,17.9064,4.16972,18.38547595,6.2064,-0.80028,6.257783077,11.7,4.97,12.71184094
30/10/2019 13:00,17.03136,2.52468,17.21746882,6.20136,-0.80532,6.25343155,10.83,3.33,11.33039276,16.85136,3.60468,17.23258691,6.20136,-0.80532,6.25343155,10.65,4.41,11.52695103
30/10/2019 13:30,17.2224,2.24848,17.36855561,5.7024,-0.73152,5.749129262,11.52,2.98,11.89919325,17.0524,3.33848,17.37612714,5.7024,-0.73152,5.749129262,11.35,4.07,12.05766976
30/10/2019 14:00,17.0222,2.69456,17.23415059,5.6322,-0.68544,5.673755796,11.39,3.38,11.8809301,16.8422,3.78456,17.26217238,5.6322,-0.68544,5.673755796,11.21,4.47,12.06834703
30/10/2019 14:30,17.29932,2.78396,17.52189789,5.71932,-0.80604,5.775839484,11.58,3.59,12.12371643,17.11932,3.87396,17.55217033,5.71932,-0.80604,5.775839484,11.4,4.68,12.32324633
30/10/2019 15:00,16.79776,2.8316,17.03474977,5.74776,-0.7884,5.801579059,11.05,3.62,11.62785019,16.61776,3.9316,17.0765168,5.74776,-0.7884,5.801579059,10.87,4.72,11.85054007
30/10/2019 15:30,17.33676,2.53092,17.5205252,5.30676,-0.64908,5.346307749,12.03,3.18,12.44320296,17.14676,3.62092,17.52490913,5.30676,-0.64908,5.346307749,11.84,4.27,12.58644112
30/10/2019 16:00,17.86688,2.314,18.01610382,5.00688,-0.576,5.039903108,12.86,2.89,13.18073215,17.67688,3.394,17.99975896,5.00688,-0.576,5.039903108,12.67,3.97,13.27741692
30/10/2019 16:30,18.71984,1.93416,18.8194948,4.65984,-0.46584,4.683066915,14.06,2.4,14.26336566,18.50984,3.01416,18.75364864,4.65984,-0.46584,4.683066915,13.85,3.48,14.28050769
30/10/2019 17:00,24.06,1.69048,24.11931431,8.46,-0.29952,8.465300481,15.6,1.99,15.72641409,23.85,2.77048,24.010374,8.46,-0.29952,8.465300481,15.39,3.07,15.69321509
30/10/2019 17:30,30.014,2.40632,30.11030674,13.554,0.70632,13.57239124,16.46,1.7,16.54755571,29.784,3.48632,29.98734872,13.554,0.70632,13.57239124,16.23,2.78,16.46636876
30/10/2019 18:00,28.98208,2.6862,29.10629883,18.08208,-0.8838,18.10366592,10.9,3.57,11.46973845,28.81208,3.7562,29.05589428,18.08208,-0.8838,18.10366592,10.73,4.64,11.69027374
30/10/2019 18:30,24.41384,1.5274,24.4615726,9.39384,-0.2826,9.398089843,15.02,1.81,15.12866485,24.19384,2.6174,24.33500928,9.39384,-0.2826,9.398089843,14.8,2.9,15.08144555
30/10/2019 19:00,30.20516,-1.51548,30.24315411,9.06516,-0.55548,9.08216295,21.14,-0.96,21.16178631,29.94516,-0.42548,29.94818259,9.06516,-0.55548,9.08216295,20.88,0.13,20.88040469
30/10/2019 19:30,28.65468,-1.82856,28.71296428,8.46468,-0.71856,8.495124247,20.19,-1.11,20.22048961,28.39468,-0.72856,28.40402528,8.46468,-0.71856,8.495124247,19.93,-0.01,19.93000251
30/10/2019 20:00,27.492,-2.21164,27.58081608,6.012,-0.79164,6.063896263,21.48,-1.42,21.52688552,27.212,-1.10164,27.23429005,6.012,-0.79164,6.063896263,21.2,-0.31,21.20226639
30/10/2019 20:30,26.89412,-2.8224,27.04181267,5.69412,-0.7524,5.74361457,21.2,-2.07,21.30081923,26.62412,-1.7124,26.67913191,5.69412,-0.7524,5.74361457,20.93,-0.96,20.95200468
30/10/2019 21:00,25.84672,-3.4748,26.07924788,5.52672,-0.6948,5.570222706,20.32,-2.78,20.5092857,25.57672,-2.3448,25.68397736,5.52672,-0.6948,5.570222706,20.05,-1.65,20.11777821
30/10/2019 21:30,24.2626,-3.97304,24.58574395,5.5026,-0.65304,5.54121539,18.76,-3.32,19.05150913,24.0126,-2.84304,24.18031917,5.5026,-0.65304,5.54121539,18.51,-2.19,18.63910406
30/10/2019 22:00,22.62744,-4.53312,23.07704959,5.34744,-0.57312,5.378064809,17.28,-3.96,17.72794404,22.36744,-3.37312,22.62035169,5.34744,-0.57312,5.378064809,17.02,-2.8,17.24877967
30/10/2019 22:30,20.30052,-4.81604,20.86397262,5.60052,-0.62604,5.635401525,14.7,-4.19,15.28548658,20.07052,-3.65604,20.40079414,5.60052,-0.62604,5.635401525,14.47,-3.03,14.78383577
30/10/2019 23:00,18.7658,-5.64392,19.59614969,4.8258,-0.49392,4.851010473,13.94,-5.15,14.86089163,18.5458,-4.45392,19.0731251,4.8258,-0.49392,4.851010473,13.72,-3.96,14.28005602
30/10/2019 23:30,16.70108,-6.4764,17.91283981,5.04108,-0.5364,5.069537703,11.66,-5.94,13.08583968,16.52108,-5.0164,17.2658725,5.04108,-0.5364,5.069537703,11.48,-4.48,12.32318141
31/10/2019 00:00,15.55908,-6.33196,16.79817514,5.23908,-0.65196,5.279489662,10.32,-5.68,11.7798472,15.38908,-4.71196,16.09429558,5.23908,-0.65196,5.279489662,10.15,-4.06,10.93188456
31/10/2019 00:30,13.10472,-6.03628,14.42811015,6.08472,-0.83628,6.141920035,7.02,-5.2,8.736154761,12.94472,-4.40628,13.6741025,6.08472,-0.83628,6.141920035,6.86,-3.57,7.733336925
31/10/2019 01:00,12.67912,-5.88288,13.97742326,6.18912,-0.90288,6.254630178,6.49,-4.98,8.180495095,12.54912,-4.28288,13.25984441,6.18912,-0.90288,6.254630178,6.36,-3.38,7.202360724
31/10/2019 01:30,12.32892,-6.02364,13.72175307,6.02892,-0.86364,6.090463892,6.3,-5.16,8.143439077,12.18892,-4.39364,12.95661388,6.02892,-0.86364,6.090463892,6.16,-3.53,7.099753517
31/10/2019 02:00,12.22748,-6.37676,13.79037111,5.84748,-0.80676,5.902870831,6.38,-5.57,8.469315203,12.08748,-4.72676,12.97880707,5.84748,-0.80676,5.902870831,6.24,-3.92,7.369124778
31/10/2019 02:30,12.19752,-6.51896,13.83026875,5.62752,-0.76896,5.67981345,6.57,-5.75,8.73083043,12.04752,-4.88896,13.00171789,5.62752,-0.76896,5.67981345,6.42,-4.12,7.628289454
31/10/2019 03:00,11.69872,-6.71584,13.48934975,5.05872,-0.64584,5.099780127,6.64,-6.07,8.996360375,11.56872,-5.06584,12.62925245,5.05872,-0.64584,5.099780127,6.51,-4.42,7.868703832
31/10/2019 03:30,11.52256,-6.45836,13.20908032,5.09256,-0.64836,5.133667115,6.43,-5.81,8.666083314,11.37256,-4.80836,12.347285,5.09256,-0.64836,5.133667115,6.28,-4.16,7.532861342
31/10/2019 04:00,12.0264,-6.64896,13.74201463,4.8564,-0.58896,4.891982711,7.17,-6.06,9.387891137,11.8964,-5.00896,12.90790507,4.8564,-0.58896,4.891982711,7.04,-4.42,8.312520677
31/10/2019 04:30,12.6748,-6.68972,14.33188434,4.7448,-0.54972,4.776538403,7.93,-6.14,10.02918242,12.5248,-5.03972,13.50071823,4.7448,-0.54972,4.776538403,7.78,-4.49,8.982677774
31/10/2019 05:00,13.42436,-6.66332,14.98710362,3.92436,-0.37332,3.942076766,9.5,-6.29,11.39359908,13.28436,-5.02332,14.20239291,3.92436,-0.37332,3.942076766,9.36,-4.65,10.45141617
31/10/2019 05:30,14.57472,-6.67508,16.03056942,3.56472,-0.32508,3.579511934,11.01,-6.35,12.70994099,14.42472,-5.05508,15.28484154,3.56472,-0.32508,3.579511934,10.86,-4.73,11.84535774
31/10/2019 06:00,15.87644,-6.49876,17.15503508,3.64644,-0.33876,3.662141861,12.23,-6.16,13.69373945,15.71644,-4.89876,16.46220932,3.64644,-0.33876,3.662141861,12.07,-4.56,12.90265477
31/10/2019 06:30,18.95184,-5.68064,19.78489096,3.11184,-0.26064,3.122736203,15.84,-5.42,16.74162477,18.79184,-4.11064,19.23617976,3.11184,-0.26064,3.122736203,15.68,-3.85,16.14573938
31/10/2019 07:00,21.7784,-6.2916,22.66898624,2.5884,-0.2016,2.596239034,19.19,-6.09,20.1331617,21.5984,-4.7616,22.11704585,2.5884,-0.2016,2.596239034,19.01,-4.56,19.54926341
31/10/2019 07:30,23.66776,-7.7662,24.90937024,2.50776,-0.1962,2.515423356,21.16,-7.57,22.47332864,23.46776,-6.2262,24.27964839,2.50776,-0.1962,2.515423356,20.96,-6.03,21.81014672
31/10/2019 08:00,25.57744,-7.0492,26.53105082,2.28744,-0.1692,2.293689254,23.29,-6.88,24.2849439,25.37744,-5.5192,25.97067634,2.28744,-0.1692,2.293689254,23.09,-5.35,23.70170036
31/10/2019 08:30,28.1294,-6.64644,28.90394971,1.8594,-0.13644,1.864399162,26.27,-6.51,27.06460789,27.9194,-5.12644,28.38614598,1.8594,-0.13644,1.864399162,26.06,-4.99,26.53344493
31/10/2019 09:00,29.62028,-6.0734,30.23652055,1.70028,-0.1134,1.704057405,27.92,-5.96,28.54904552,29.39028,-4.5634,29.74244741,1.70028,-0.1134,1.704057405,27.69,-4.45,28.04529551
31/10/2019 09:30,31.61188,-5.97216,32.17106856,1.45188,-0.09216,1.454802048,30.16,-5.88,30.72783754,31.37188,-4.48216,31.69044987,1.45188,-0.09216,1.454802048,29.92,-4.39,30.24034557
31/10/2019 10:00,32.14512,-6.2754,32.75193712,1.36512,-0.0954,1.368449405,30.78,-6.18,31.39427973,31.91512,-4.7854,32.27189083,1.36512,-0.0954,1.368449405,30.55,-4.69,30.90790514
31/10/2019 10:30,32.55004,-6.2838,33.15103688,1.31004,-0.0738,1.312117084,31.24,-6.21,31.8512433,32.31004,-4.7938,32.66372917,1.31004,-0.0738,1.312117084,31,-4.72,31.35727029
31/10/2019 11:00,32.76628,-5.86172,33.28646672,1.37628,-0.08172,1.378704028,31.39,-5.78,31.91771452,32.52628,-4.37172,32.81875723,1.37628,-0.08172,1.378704028,31.15,-4.29,31.44402328
31/10/2019 11:30,33.28848,-5.80752,33.79127386,1.06848,-0.04752,1.06953619,32.22,-5.76,32.73081117,33.04848,-4.32752,33.33060845,1.06848,-0.04752,1.06953619,31.98,-4.28,32.26513288
31/10/2019 12:00,33.04052,-5.83712,33.55216732,1.19052,-0.08712,1.193703382,31.85,-5.75,32.36487293,32.79052,-4.34712,33.0774191,1.19052,-0.08712,1.193703382,31.6,-4.26,31.88585266
31/10/2019 12:30,33.08256,-5.74888,33.57834715,0.86256,-0.03888,0.863435816,32.22,-5.71,32.72204914,32.84256,-4.26888,33.11883277,0.86256,-0.03888,0.863435816,31.98,-4.23,32.2585384
31/10/2019 13:00,33.12744,-6.11888,33.68780155,0.75744,-0.03888,0.758437214,32.37,-6.08,32.93604864,32.87744,-4.62888,33.2016956,0.75744,-0.03888,0.758437214,32.12,-4.59,32.44630179
31/10/2019 13:30,33.73824,-6.08076,34.28183893,0.85824,-0.05076,0.859739772,32.88,-6.03,33.42836071,33.48824,-4.58076,33.80008255,0.85824,-0.05076,0.859739772,32.63,-4.53,32.94294765
31/10/2019 14:00,34.31736,-5.96012,34.83108135,0.92736,-0.06012,0.929306722,33.39,-5.9,33.90725734,34.05736,-4.49012,34.35207341,0.92736,-0.06012,0.929306722,33.13,-4.43,33.42486799
31/10/2019 14:30,34.44564,-6.08708,34.97934616,0.66564,-0.03708,0.666671985,33.78,-6.05,34.31750137,34.19564,-4.59708,34.50325984,0.66564,-0.03708,0.666671985,33.53,-4.56,33.83865393
31/10/2019 15:00,34.0912,-6.50296,34.70588432,0.5112,-0.01296,0.511364255,33.58,-6.49,34.20141079,33.8312,-5.02296,34.20204995,0.5112,-0.01296,0.511364255,33.32,-5.01,33.69454704
31/10/2019 15:30,33.54696,-6.56424,34.18315041,0.69696,0.00576,0.696983801,32.85,-6.57,33.5005582,33.27696,-5.07424,33.66160986,0.69696,0.00576,0.696983801,32.58,-5.08,32.97366828
31/10/2019 16:00,34.90084,-6.37664,35.47858749,4.47084,-0.02664,4.470919368,30.43,-6.35,31.08548536,34.66084,-4.88664,35.00361524,4.47084,-0.02664,4.470919368,30.19,-4.86,30.57868048
31/10/2019 16:30,34.79664,-6.79108,35.453137,0.47664,-0.00108,0.476641224,34.32,-6.79,34.9852326,34.53664,-5.32108,34.94414679,0.47664,-0.00108,0.476641224,34.06,-5.32,34.47297492
31/10/2019 17:00,34.78468,-7.16884,35.51571806,0.18468,0.01116,0.185016886,34.6,-7.18,35.33712495,34.51468,-5.70884,34.98362459,0.18468,0.01116,0.185016886,34.33,-5.72,34.80326565
31/10/2019 17:30,35.66544,-7.50604,36.44673164,0.23544,0.00396,0.2354733,35.43,-7.51,36.21719205,35.39544,-6.03604,35.90641937,0.23544,0.00396,0.2354733,35.16,-6.04,35.67502207
31/10/2019 18:00,34.96936,-7.62132,35.79023131,0.36936,-0.03132,0.370685516,34.6,-7.59,35.42270599,34.69936,-6.14132,35.23863499,0.36936,-0.03132,0.370685516,34.33,-6.11,34.86948523
31/10/2019 18:30,34.28332,-7.8732,35.17574887,0.46332,-0.0432,0.465329628,33.82,-7.83,34.71456899,34.01332,-6.3832,34.60709724,0.46332,-0.0432,0.465329628,33.55,-6.34,34.14378567
31/10/2019 19:00,33.30684,-7.7678,34.20064777,0.36684,-0.0378,0.368782355,32.94,-7.73,33.83484151,33.03684,-6.2778,33.62801763,0.36684,-0.0378,0.368782355,32.67,-6.24,33.26058478
31/10/2019 19:30,32.26884,-7.19964,33.0622572,3.58884,0.00036,3.588840018,28.68,-7.2,29.56995773,32.01884,-5.69964,32.52217722,3.58884,0.00036,3.588840018,28.43,-5.7,28.99577383
31/10/2019 20:00,31.78736,-7.39088,32.63527789,2.72736,-0.02088,2.727439925,29.06,-7.37,29.98000167,31.53736,-5.89088,32.08282318,2.72736,-0.02088,2.727439925,28.81,-5.87,29.40192171
31/10/2019 20:30,30.55216,-7.9396,31.56694044,0.90216,-0.0396,0.903028696,29.65,-7.9,30.68440157,30.30216,-6.4496,30.9809335,0.90216,-0.0396,0.903028696,29.4,-6.41,30.09066467
31/10/2019 21:00,29.21264,-8.24216,30.35311413,1.14264,-0.00216,1.142642042,28.07,-8.24,29.25444411,28.96264,-6.73216,29.73476911,1.14264,-0.00216,1.142642042,27.82,-6.73,28.62246146
31/10/2019 21:30,28.27252,-8.47944,29.51671204,1.26252,-0.01944,1.262669658,27.01,-8.46,28.30391669,28.02252,-6.94944,28.87137585,1.26252,-0.01944,1.262669658,26.76,-6.93,27.64276578
31/10/2019 22:00,26.32072,-8.84556,27.76732312,1.26072,-0.02556,1.260979077,25.06,-8.82,26.56682141,26.09072,-7.30556,27.09422221,1.26072,-0.02556,1.260979077,24.83,-7.28,25.8752256
31/10/2019 22:30,23.80636,-9.54912,25.65011636,0.84636,-0.06912,0.849177734,22.96,-9.48,24.84012882,23.57636,-7.98912,24.89318761,0.84636,-0.06912,0.849177734,22.73,-7.92,24.07029913
31/10/2019 23:00,22.93408,-10.18624,25.09445179,0.42408,-0.06624,0.429222068,22.51,-10.12,24.68024514,22.70408,-8.58624,24.27341686,0.42408,-0.06624,0.429222068,22.28,-8.52,23.85348612
31/10/2019 23:30,21.51856,-7.4808,22.78180838,0.35856,-0.0108,0.358722614,21.16,-7.47,22.4398418,21.30856,-5.9008,22.11049909,0.35856,-0.0108,0.358722614,20.95,-5.89,21.76222875
01/11/2019 00:00,19.47384,-7.22372,20.77047363,0.66384,-0.06372,0.666891134,18.81,-7.16,20.12664155,19.27384,-5.63372,20.08033141,0.66384,-0.06372,0.666891134,18.61,-5.57,19.42567888
01/11/2019 00:30,18.27192,-8.20428,20.02931029,0.78192,-0.04428,0.783172781,17.49,-8.16,19.2998886,18.07192,-6.63428,19.25118084,0.78192,-0.04428,0.783172781,17.29,-6.59,18.50330241
01/11/2019 01:00,17.2758,-8.5886,19.29293434,1.0458,-0.0486,1.046928651,16.23,-8.54,18.33969738,17.0858,-7.0086,18.46740468,1.0458,-0.0486,1.046928651,16.04,-6.96,17.48494209
01/11/2019 01:30,16.13444,-8.49464,18.23400841,1.59444,-0.04464,1.595064777,14.54,-8.45,16.81707763,15.95444,-6.90464,17.38442433,1.59444,-0.04464,1.595064777,14.36,-6.86,15.9144337
01/11/2019 02:00,15.67532,-8.80696,17.97993886,1.79532,-0.06696,1.796568269,13.88,-8.74,16.40249981,15.49532,-7.15696,17.0683045,1.79532,-0.06696,1.796568269,13.7,-7.09,15.42589057
01/11/2019 02:30,15.2322,-8.84956,17.61631712,1.8522,-0.07956,1.853907936,13.38,-8.77,15.99804051,15.0422,-7.21956,16.68501805,1.8522,-0.07956,1.853907936,13.19,-7.14,14.99852326
01/11/2019 03:00,15.15488,-8.88004,17.56489391,1.60488,-0.05004,1.605659932,13.55,-8.83,16.17316914,14.97488,-7.24004,16.63325615,1.60488,-0.05004,1.605659932,13.37,-7.19,15.18067851
01/11/2019 03:30,14.46584,-6.8186,15.99230543,1.72584,-0.0486,1.726524157,12.74,-6.77,14.42707524,13.89584,-12.3986,18.62309457,1.72584,-0.0486,1.726524157,12.17,-12.35,17.33872544
01/11/2019 04:00,14.50712,-6.521,15.90534412,1.97712,-0.081,1.978778536,12.53,-6.44,14.08809781,13.88712,-13.061,19.0641502,1.97712,-0.081,1.978778536,11.91,-12.98,17.61614316
01/11/2019 04:30,14.63864,-6.40648,15.97913537,1.98864,-0.09648,1.990979015,12.65,-6.31,14.13642812,14.01864,-12.95648,19.08907126,1.98864,-0.09648,1.990979015,12.03,-12.86,17.60967064
01/11/2019 05:00,15.44156,-6.46848,16.7416549,1.68156,-0.07848,1.683390372,13.76,-6.39,15.1713447,14.78156,-13.02848,19.70370034,1.68156,-0.07848,1.683390372,13.1,-12.95,18.42043702
01/11/2019 05:30,16.30992,-6.4624,17.54354879,0.97992,-0.0324,0.980455489,15.33,-6.43,16.62389244,15.61992,-12.9924,20.31709523,0.97992,-0.0324,0.980455489,14.64,-12.96,19.55226841
01/11/2019 06:00,17.73192,-6.36836,18.84083321,0.60192,-0.01836,0.602199947,17.13,-6.35,18.26908317,17.00192,-12.87836,21.32879368,0.60192,-0.01836,0.602199947,16.4,-12.86,20.84081572
01/11/2019 06:30,20.28024,-5.58484,21.03517464,0.75024,-0.02484,0.750651106,19.53,-5.56,20.30602127,19.50024,-12.05484,22.9254995,0.75024,-0.02484,0.750651106,18.75,-12.03,22.27741906
01/11/2019 07:00,22.4708,-4.92968,23.00518632,0.8208,-0.04968,0.822302099,21.65,-4.88,22.19317237,21.6708,-10.97968,24.2935577,0.8208,-0.04968,0.822302099,20.85,-10.93,23.54118519
01/11/2019 07:30,24.41336,-6.15444,25.17715787,1.23336,-0.06444,1.235042268,23.18,-6.09,23.96665392,24.19336,-4.62444,24.63136442,1.23336,-0.06444,1.235042268,22.96,-4.56,23.40844292
01/11/2019 08:00,25.65504,-5.51996,26.24216142,2.25504,-0.21996,2.265742219,23.4,-5.3,23.99270723,25.42504,-3.98996,25.73620873,2.25504,-0.21996,2.265742219,23.17,-3.77,23.47470554
01/11/2019 08:30,26.85716,-4.71148,27.26728969,3.01716,-0.32148,3.034238596,23.84,-4.39,24.24082713,26.63716,-3.20148,26.82886071,3.01716,-0.32148,3.034238596,23.62,-2.88,23.79493223
01/11/2019 09:00,26.99976,-6.8612,27.85790921,3.74976,-0.4212,3.773341953,23.25,-6.44,24.12542435,26.76976,-5.3412,27.29740771,3.74976,-0.4212,3.773341953,23.02,-4.92,23.53989805
01/11/2019 09:30,27.31348,-6.59712,28.09890001,3.90348,-0.44712,3.929003997,23.41,-6.15,24.20435085,27.08348,-5.09712,27.5589463,3.90348,-0.44712,3.929003997,23.18,-4.65,23.64180408
01/11/2019 10:00,28.32256,-6.4958,29.05792186,4.01256,-0.4158,4.034046033,24.31,-6.08,25.0587809,28.08256,-4.9758,28.51997128,4.01256,-0.4158,4.034046033,24.07,-4.56,24.49813258
01/11/2019 10:30,27.94812,-6.24588,28.63753531,4.84812,-0.51588,4.875489689,23.1,-5.73,23.80006092,27.71812,-4.73588,28.1197926,4.84812,-0.51588,4.875489689,22.87,-4.22,23.25608093
01/11/2019 11:00,27.01084,-5.9202,27.65202064,5.10084,-0.5202,5.127297216,21.91,-5.4,22.56563981,26.78084,-4.4102,27.14154113,5.10084,-0.5202,5.127297216,21.68,-3.89,22.02622301
01/11/2019 11:30,27.64376,-5.92024,28.27059795,5.06376,-0.48024,5.086481672,22.58,-5.44,23.22606295,27.42376,-4.41024,27.77611977,5.06376,-0.48024,5.086481672,22.36,-3.93,22.70274213
01/11/2019 12:00,27.96612,-6.1464,28.63358344,4.68612,-0.4464,4.707334024,23.28,-5.7,23.9676532,27.72612,-4.6364,28.11109986,4.68612,-0.4464,4.707334024,23.04,-4.19,23.41789273
01/11/2019 12:30,28.46684,-6.70044,29.24477519,4.41684,-0.37044,4.432347164,24.05,-6.33,24.86908523,28.23684,-5.18044,28.70811892,4.41684,-0.37044,4.432347164,23.82,-4.81,24.30079217
01/11/2019 13:00,28.92072,-7.72332,29.93422318,3.06072,-0.19332,3.066819124,25.86,-7.53,26.93400267,28.67072,-6.19332,29.33202001,3.06072,-0.19332,3.066819124,25.61,-6,26.30346175
01/11/2019 13:30,28.90568,-8.22296,30.05254411,1.79568,-0.10296,1.798629318,27.11,-8.12,28.29993816,28.66568,-6.68296,29.43438744,1.79568,-0.10296,1.798629318,26.87,-6.58,27.66393501
01/11/2019 14:00,30.21468,-8.6358,31.42457524,0.99468,-0.0558,0.996243917,29.22,-8.58,30.45365003,29.95468,-7.0958,30.78365202,0.99468,-0.0558,0.996243917,28.96,-7.04,29.8034092
01/11/2019 14:30,30.37588,-8.7136,31.60096376,0.78588,-0.0036,0.785888245,29.59,-8.71,30.84529462,30.10588,-7.1736,30.94874065,0.78588,-0.0036,0.785888245,29.32,-7.17,30.18395766
01/11/2019 15:00,30.3296,-8.79252,31.57836354,0.6696,-0.00252,0.669604742,29.66,-8.79,30.93508849,30.0696,-7.25252,30.93185883,0.6696,-0.00252,0.669604742,29.4,-7.25,30.28072819
01/11/2019 15:30,29.8332,-8.94836,31.1463155,0.6732,-0.01836,0.673450317,29.16,-8.93,30.49672933,29.5732,-7.40836,30.48701291,0.6732,-0.01836,0.673450317,28.9,-7.39,29.82988602
01/11/2019 16:00,30.02944,-8.99928,31.34891238,0.64944,0.00072,0.649440399,29.38,-9,30.7275837,29.75944,-7.43928,30.67518795,0.64944,0.00072,0.649440399,29.11,-7.44,30.04572682
01/11/2019 16:30,29.00088,-8.6116,30.25244941,1.19088,-0.0216,1.191075873,27.81,-8.59,29.10642884,28.75088,-7.0816,29.61016986,1.19088,-0.0216,1.191075873,27.56,-7.06,28.44990685
01/11/2019 17:00,29.3822,-8.14308,30.48972661,2.6622,-0.16308,2.667190268,26.72,-7.98,27.88617579,29.1222,-6.60308,29.86139981,2.6622,-0.16308,2.667190268,26.46,-6.44,27.2324292
01/11/2019 17:30,30.64004,-7.94464,31.6532677,3.29004,-0.13464,3.292793819,27.35,-7.81,28.44325228,30.38004,-6.42464,31.05193761,3.29004,-0.13464,3.292793819,27.09,-6.29,27.81064904
01/11/2019 18:00,31.9414,-8.00252,32.92861006,6.5214,-0.09252,6.522056264,25.42,-7.91,26.62225573,31.7014,-6.46252,32.35340672,6.5214,-0.09252,6.522056264,25.18,-6.37,25.973242
01/11/2019 18:30,30.86064,-8.1376,31.91550775,4.13064,-0.0576,4.131041584,26.73,-8.08,27.92452864,30.61064,-6.6176,31.31778905,4.13064,-0.0576,4.131041584,26.48,-6.56,27.2804692
01/11/2019 19:00,26.91384,-7.5132,27.94285164,6.24384,-0.7632,6.290310977,20.67,-6.75,21.74422682,26.66384,-5.9732,27.32470461,6.24384,-0.7632,6.290310977,20.42,-5.21,21.07416665
01/11/2019 19:30,24.93116,-7.04144,25.90645897,10.18116,-1.08144,10.23843403,14.75,-5.96,15.90861716,24.72116,-5.47144,25.31940772,10.18116,-1.08144,10.23843403,14.54,-4.39,15.18827508
01/11/2019 20:00,24.21244,-7.23004,25.26886877,8.00244,-0.95004,8.058636482,16.21,-6.28,17.3839725,24.01244,-5.69004,24.67739512,8.00244,-0.95004,8.058636482,16.01,-4.74,16.69693684
01/11/2019 20:30,22.385,-7.7818,23.69904294,8.415,-1.3518,8.522886145,13.97,-6.43,15.37874507,22.175,-6.2118,23.02861447,8.415,-1.3518,8.522886145,13.76,-4.86,14.59305314
01/11/2019 21:00,21.50388,-8.2222,23.02219425,8.36388,-1.3122,8.466189077,13.14,-6.91,14.84613418,21.29388,-6.6422,22.30578728,8.36388,-1.3122,8.466189077,12.93,-5.33,13.98548533
01/11/2019 21:30,20.04392,-8.84948,21.91054598,7.51392,-1.05948,7.588246941,12.53,-7.79,14.75415196,19.84392,-7.25948,21.13010201,7.51392,-1.05948,7.588246941,12.33,-6.2,13.80104706
01/11/2019 22:00,18.06988,-7.7456,19.65998175,7.58988,-1.0656,7.664318742,10.48,-6.68,12.42790409,17.88988,-6.1256,18.90954208,7.58988,-1.0656,7.664318742,10.3,-5.06,11.4757832
01/11/2019 22:30,17.5378,-7.0788,18.91253125,7.5978,-1.1088,7.678281206,9.94,-5.97,11.59502048,17.3478,-5.4588,18.18638673,7.5978,-1.1088,7.678281206,9.75,-4.35,10.67637579
01/11/2019 23:00,15.20932,-7.22224,16.83698802,8.50932,-1.45224,8.632353554,6.7,-5.77,8.842109477,15.03932,-5.60224,16.04887034,8.50932,-1.45224,8.632353554,6.53,-4.15,7.737144176
01/11/2019 23:30,13.84616,-7.62964,15.80909717,7.97616,-1.25964,8.075012153,5.87,-6.37,8.662205262,13.68616,-5.98964,14.9394365,7.97616,-1.25964,8.075012153,5.71,-4.73,7.414647665
02/11/2019 00:00,12.45472,-6.98004,14.27728996,8.33472,-1.31004,8.437047012,4.12,-5.67,7.008801609,12.30472,-5.33004,13.40952873,8.33472,-1.31004,8.437047012,3.97,-4.02,5.649893804
02/11/2019 00:30,11.6632,-7.69312,13.97191217,8.0532,-1.20312,8.142575021,3.61,-6.49,7.42645272,11.5132,-6.08312,13.02144858,8.0532,-1.20312,8.142575021,3.46,-4.88,5.982140085
02/11/2019 01:00,11.08944,-8.17572,13.77744813,7.66944,-1.03572,7.739058459,3.42,-7.14,7.916817542,10.95944,-6.56572,12.77568019,7.66944,-1.03572,7.739058459,3.29,-5.53,6.434671709
02/11/2019 01:30,10.28184,-8.14296,13.1157932,8.06184,-1.18296,8.14816903,2.22,-6.96,7.305477397,10.14184,-6.52296,12.05843795,8.06184,-1.18296,8.14816903,2.08,-5.34,5.730794011
02/11/2019 02:00,9.82608,-8.49988,12.99229803,8.14608,-1.19988,8.233974215,1.68,-7.3,7.49082105,9.68608,-6.84988,11.86343128,8.14608,-1.19988,8.233974215,1.54,-5.65,5.856116461
02/11/2019 02:30,9.2568,-8.48568,12.55767141,7.3368,-0.89568,7.391270317,1.92,-7.59,7.829080406,9.1268,-6.83568,11.40285049,7.3368,-0.89568,7.391270317,1.79,-5.94,6.203845582
02/11/2019 03:00,8.97916,-8.28248,12.21575987,8.12916,-1.21248,8.219084502,0.85,-7.07,7.120912863,8.84916,-6.61248,11.04683323,8.12916,-1.21248,8.219084502,0.72,-5.4,5.447788542
02/11/2019 03:30,8.78048,-6.87736,11.15324659,8.34048,-1.28736,8.439247739,0.44,-5.59,5.607289898,8.67048,-5.22736,10.12435262,8.34048,-1.28736,8.439247739,0.33,-3.94,3.953795645
02/11/2019 04:00,8.77636,-5.72704,10.47966994,7.86636,-1.06704,7.938399965,0.91,-4.66,4.74802064,8.64636,-4.06704,9.555121957,7.86636,-1.06704,7.938399965,0.78,-3,3.099741925
02/11/2019 04:30,8.72076,-5.6318,10.38117653,7.97076,-1.1718,8.056434088,0.75,-4.46,4.522620922,8.59076,-3.9818,9.468679349,7.97076,-1.1718,8.056434088,0.62,-2.81,2.877585794
02/11/2019 05:00,8.815,-5.6848,10.48909796,7.785,-1.0548,7.856133148,1.03,-4.63,4.743184584,8.695,-4.0348,9.585543075,7.785,-1.0548,7.856133148,0.91,-2.98,3.115846594
02/11/2019 05:30,9.11364,-5.5244,10.6572712,7.97364,-1.0944,8.048394014,1.14,-4.43,4.574330552,8.98364,-3.8744,9.783494417,7.97364,-1.0944,8.048394014,1.01,-2.78,2.957786334
02/11/2019 06:00,9.71944,-5.46996,11.15293577,8.11944,-1.11996,8.196317241,1.6,-4.35,4.63492179,9.59944,-3.84996,10.34269986,8.11944,-1.11996,8.196317241,1.48,-2.73,3.105366323
02/11/2019 06:30,11.53288,-7.39132,13.69813609,7.47288,-0.93132,7.530690037,4.06,-6.46,7.629888597,11.40288,-5.79132,12.78925563,7.47288,-0.93132,7.530690037,3.93,-4.86,6.250159998
02/11/2019 07:00,12.39244,-8.43152,14.98876575,6.92244,-0.82152,6.971016473,5.47,-7.61,9.371926163,12.24244,-6.78152,13.995226,6.92244,-0.82152,6.971016473,5.32,-5.96,7.988992427
02/11/2019 07:30,14.88856,-7.19028,16.53388476,5.84856,-0.53028,5.872550634,9.04,-6.66,11.2284104,14.73856,-5.57028,15.75605186,5.84856,-0.53028,5.872550634,8.89,-5.04,10.2192808
02/11/2019 08:00,15.58348,-6.40412,16.84807413,6.60348,-0.74412,6.64527371,8.98,-5.66,10.61489519,15.42348,-4.80412,16.15435868,6.60348,-0.74412,6.64527371,8.82,-4.06,9.709582895
02/11/2019 08:30,18.0074,-6.50316,19.14569259,8.3574,-1.43316,8.479391626,9.65,-5.07,10.90079814,17.8374,-4.93316,18.50699615,8.3574,-1.43316,8.479391626,9.48,-3.5,10.10546387
02/11/2019 09:00,18.39852,-6.724,19.58871395,8.76852,-1.584,8.910443254,9.63,-5.14,10.91588292,18.22852,-5.164,18.94586597,8.76852,-1.584,8.910443254,9.46,-3.58,10.11474172
02/11/2019 09:30,19.04128,-6.42428,20.09581343,8.80128,-1.48428,8.925559745,10.24,-4.94,11.36930957,18.87128,-4.86428,19.48810993,8.80128,-1.48428,8.925559745,10.07,-3.38,10.62211373
02/11/2019 10:00,19.39856,-6.46892,20.44874216,8.45856,-1.25892,8.551731804,10.94,-5.21,12.11724804,19.22856,-4.89892,19.84280567,8.45856,-1.25892,8.551731804,10.77,-3.64,11.36848715
02/11/2019 10:30,21.32404,-6.77896,22.37563364,6.58404,-0.85896,6.639833959,14.74,-5.92,15.88439486,21.13404,-5.20896,21.76650893,6.58404,-0.85896,6.639833959,14.55,-4.35,15.18634255
02/11/2019 11:00,20.00336,-6.74452,21.10978355,6.72336,-0.79452,6.770142666,13.28,-5.95,14.55200673,19.81336,-5.16452,20.4753877,6.72336,-0.79452,6.770142666,13.09,-4.37,13.80018116
02/11/2019 11:30,21.94664,-7.10752,23.06885016,5.69664,-0.58752,5.726856646,16.25,-6.52,17.50922328,21.75664,-5.52752,22.44782532,5.69664,-0.58752,5.726856646,16.06,-4.94,16.80259504
02/11/2019 12:00,23.30908,-7.0962,24.36532916,5.05908,-0.5562,5.08956274,18.25,-6.54,19.38644114,23.09908,-5.5362,23.75325256,5.05908,-0.5562,5.08956274,18.04,-4.98,18.71475354
02/11/2019 12:30,24.45864,-7.34444,25.53753844,4.14864,-0.42444,4.170295333,20.31,-6.92,21.45652581,24.24864,-5.77444,24.92670654,4.14864,-0.42444,4.170295333,20.1,-5.35,20.79981971
02/11/2019 13:00,24.4706,-7.515,25.59854467,3.0906,-0.225,3.098779334,21.38,-7.29,22.58868079,24.2606,-5.965,24.98315307,3.0906,-0.225,3.098779334,21.17,-5.74,21.93436801
02/11/2019 13:30,26.02148,-8.09916,27.25277626,2.66148,-0.20916,2.669686067,23.36,-7.89,24.65647379,25.80148,-6.54916,26.61968946,2.66148,-0.20916,2.669686067,23.14,-6.34,23.99281559
02/11/2019 14:00,23.212,-7.46828,24.38385019,5.382,-0.72828,5.431051073,17.83,-6.74,19.06138767,22.982,-5.89828,23.72682092,5.382,-0.72828,5.431051073,17.6,-5.17,18.34363377
02/11/2019 14:30,20.82472,-7.1248,22.00981004,6.71472,-0.9648,6.783679217,14.11,-6.16,15.39602871,20.62472,-5.5348,21.35446291,6.71472,-0.9648,6.783679217,13.91,-4.57,14.64148217
02/11/2019 15:00,21.08936,-6.93764,22.2011701,7.65936,-1.36764,7.780503504,13.43,-5.57,14.53925032,20.89936,-5.36764,21.57764602,7.65936,-1.36764,7.780503504,13.24,-4,13.83103756
02/11/2019 15:30,21.03836,-6.92512,22.14881212,7.84836,-1.36512,7.966197795,13.19,-5.56,14.3139687,20.84836,-5.35512,21.52513472,7.84836,-1.36512,7.966197795,13,-3.99,13.59853301
02/11/2019 16:00,21.78096,-6.89428,22.846035,8.04096,-1.39428,8.160946908,13.74,-5.5,14.79991892,21.59096,-5.32428,22.23774969,8.04096,-1.39428,8.160946908,13.55,-3.93,14.10841593
02/11/2019 16:30,22.8282,-5.96788,23.59538741,8.3682,-1.57788,8.515660663,14.46,-4.39,15.11170738,22.6282,-4.65788,23.10262499,8.3682,-1.57788,8.515660663,14.26,-3.08,14.58883134
02/11/2019 17:00,24.05808,-4.66512,24.50621468,8.21808,-1.54512,8.362071197,15.84,-3.12,16.14434886,23.80808,-3.51512,24.06617423,8.21808,-1.54512,8.362071197,15.59,-1.97,15.71397467
02/11/2019 17:30,25.49788,-4.16,25.83500502,10.93788,-1.53,11.04437046,14.56,-2.63,14.79562435,25.26788,-3.01,25.44652942,10.93788,-1.53,11.04437046,14.33,-1.48,14.40622435
02/11/2019 18:00,25.73808,-4.25288,26.08708014,12.26808,-1.44288,12.35263897,13.47,-2.81,13.7599782,25.51808,-3.07288,25.70243176,12.26808,-1.44288,12.35263897,13.25,-1.63,13.34988389
02/11/2019 18:30,25.6536,-4.609,26.06434488,12.2436,-1.449,12.32904465,13.41,-3.16,13.77728928,25.4336,-3.439,25.6650488,12.2436,-1.449,12.32904465,13.19,-1.99,13.33927284
02/11/2019 19:00,25.15536,-4.91884,25.63176006,11.83536,-1.33884,11.91084543,13.32,-3.58,13.79270822,24.93536,-3.72884,25.21262434,11.83536,-1.33884,11.91084543,13.1,-2.39,13.31623445
02/11/2019 19:30,23.83792,-5.3412,24.42897557,11.79792,-1.3212,11.87166735,12.04,-4.02,12.6933841,23.62792,-4.1712,23.99328058,11.79792,-1.3212,11.87166735,11.83,-2.85,12.16845923
02/11/2019 20:00,21.85544,-5.85124,22.62514679,7.79544,-1.19124,7.885932889,14.06,-4.66,14.81213016,21.62544,-4.69124,22.1284294,7.79544,-1.19124,7.885932889,13.83,-3.5,14.26600505
02/11/2019 20:30,21.47356,-6.1914,22.34831566,6.88356,-1.1214,6.97430543,14.59,-5.07,15.44580849,21.24356,-5.0214,21.82895553,6.88356,-1.1214,6.97430543,14.36,-3.9,14.88017473
02/11/2019 21:00,20.5888,-6.2276,21.51003689,7.0488,-1.1376,7.140008067,13.54,-5.09,14.46512012,20.3488,-5.0776,20.97273666,7.0488,-1.1376,7.140008067,13.3,-3.94,13.87132294
02/11/2019 21:30,19.67648,-6.58596,20.74942732,6.48648,-0.97596,6.559490888,13.19,-5.61,14.33346434,19.44648,-5.43596,20.19195992,6.48648,-0.97596,6.559490888,12.96,-4.46,13.70595491
02/11/2019 22:00,20.16128,-7.44372,21.49153737,4.39128,-0.42372,4.411675269,15.77,-7.02,17.26190314,19.93128,-6.28372,20.89835064,4.39128,-0.42372,4.411675269,15.54,-5.86,16.60816667
02/11/2019 22:30,17.86152,-7.30256,19.29666498,5.50152,-0.68256,5.54370007,12.36,-6.62,14.02119824,17.62152,-6.11256,18.65157787,5.50152,-0.68256,5.54370007,12.12,-5.43,13.28078687
02/11/2019 23:00,17.40644,-7.89276,19.11229484,3.82644,-0.39276,3.846544357,13.58,-7.5,15.51342644,17.18644,-6.69276,18.44361018,3.82644,-0.39276,3.846544357,13.36,-6.3,14.77090383
02/11/2019 23:30,17.421,-8.65284,19.45155215,2.511,-0.22284,2.520868633,14.91,-8.43,17.12813475,17.171,-7.46284,18.72263929,2.511,-0.22284,2.520868633,14.66,-7.24,16.35032721
03/11/2019 00:00,16.08648,-8.87308,18.37134692,3.06648,-0.34308,3.085612334,13.02,-8.53,15.56538788,15.84648,-7.66308,17.60209429,3.06648,-0.34308,3.085612334,12.78,-7.32,14.72789191
