Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
03/11/2019 00:30,15.77336,-9.1368,18.22854904,2.49336,-0.2268,2.503653796,13.28,-8.91,15.99207616,15.55336,-7.9468,17.4659279,2.49336,-0.2268,2.503653796,13.06,-7.72,15.17109093
03/11/2019 01:00,14.501,-9.02728,17.08129928,3.051,-0.28728,3.064495195,11.45,-8.74,14.40451665,14.291,-7.82728,16.29413984,3.051,-0.28728,3.064495195,11.24,-7.54,13.53474049
03/11/2019 01:30,14.11856,-9.17264,16.83659886,2.69856,-0.24264,2.709446483,11.42,-8.93,14.49694106,13.89856,-7.96264,16.01791515,2.69856,-0.24264,2.709446483,11.2,-7.72,13.60288205
03/11/2019 02:00,14.29532,-9.46452,17.14448345,2.06532,-0.16452,2.071862334,12.23,-9.3,15.36433858,14.08532,-8.25452,16.32584883,2.06532,-0.16452,2.071862334,12.02,-8.09,14.48890955
03/11/2019 02:30,15.0614,-9.94528,18.04866655,0.9414,-0.03528,0.942060846,14.12,-9.91,17.2505797,14.8414,-8.73528,17.22127378,0.9414,-0.03528,0.942060846,13.9,-8.7,16.39817063
03/11/2019 03:00,14.76972,-9.97932,17.82502333,0.72972,-0.04932,0.73138481,14.04,-9.93,17.19670026,14.53972,-8.74932,16.96920912,0.72972,-0.04932,0.73138481,13.81,-8.7,16.32195148
03/11/2019 03:30,14.93948,-8.85904,17.3686687,0.69948,-0.05904,0.70196723,14.24,-8.8,16.73970131,14.71948,-7.65904,16.5928896,0.69948,-0.05904,0.70196723,14.02,-7.6,15.94742612
03/11/2019 04:00,14.75676,-8.74864,17.1551936,0.44676,-0.09864,0.457519778,14.31,-8.65,16.72120211,14.53676,-7.52864,16.3706387,0.44676,-0.09864,0.457519778,14.09,-7.43,15.92899871
03/11/2019 04:30,14.9866,-8.89252,17.42627589,1.3266,-0.36252,1.375241183,13.66,-8.53,16.10454905,14.7466,-7.68252,16.62778774,1.3266,-0.36252,1.375241183,13.42,-7.32,15.28655619
03/11/2019 05:00,16.60312,-6.6824,17.89743176,14.70312,-1.6524,14.79568057,1.9,-5.03,5.376885716,16.47312,-5.4624,17.35515763,14.70312,-1.6524,14.79568057,1.77,-3.81,4.201071292
03/11/2019 05:30,17.52512,-4.7718,18.16314693,16.12512,-1.1718,16.16764084,1.4,-3.6,3.862641583,17.41512,-3.5718,17.77763088,16.12512,-1.1718,16.16764084,1.29,-2.4,2.724720169
03/11/2019 06:00,17.28828,-5.11108,18.02797171,12.24828,-1.08108,12.29589756,5.04,-4.03,6.45310003,17.17828,-3.93108,17.62233508,12.24828,-1.08108,12.29589756,4.93,-2.85,5.694506124
03/11/2019 06:30,17.29052,-5.7886,18.23375913,0.02052,0.1314,0.132992595,17.27,-5.92,18.25648652,17.06052,-4.6086,17.67202695,0.02052,0.1314,0.132992595,17.04,-4.74,17.68697826
03/11/2019 07:00,17.84832,-5.28824,18.6152628,0.05832,0.13176,0.144089972,17.79,-5.42,18.59732508,17.61832,-4.10824,18.09096005,0.05832,0.13176,0.144089972,17.56,-4.24,18.06463949
03/11/2019 07:30,18.5654,-5.09704,19.25237372,0.5454,0.10296,0.555033262,18.02,-5.2,18.75527659,18.3254,-3.91704,18.73935665,0.5454,0.10296,0.555033262,17.78,-4.02,18.22879042
03/11/2019 08:00,19.0046,-4.47536,19.52443772,0.9846,-0.04536,0.985644302,18.02,-4.43,18.55654332,18.7646,-3.32536,19.05697332,0.9846,-0.04536,0.985644302,17.78,-3.28,18.08001106
03/11/2019 08:30,20.64068,-4.26312,21.07633419,2.65068,-0.21312,2.659233836,17.99,-4.05,18.44024403,20.40068,-3.12312,20.6383532,2.65068,-0.21312,2.659233836,17.75,-2.91,17.98695639
03/11/2019 09:00,22.1714,-4.98344,22.72456055,1.6614,-0.16344,1.669419837,20.51,-4.82,21.06875649,21.9214,-3.83344,22.25405671,1.6614,-0.16344,1.669419837,20.26,-3.67,20.58971831
03/11/2019 09:30,24.35712,-4.5984,24.78738746,2.42712,-0.2484,2.439797954,21.93,-4.35,22.35726727,24.09712,-3.4584,24.34402848,2.42712,-0.2484,2.439797954,21.67,-3.21,21.90646023
03/11/2019 10:00,25.74764,-4.64996,26.16415666,2.35764,-0.21996,2.367878538,23.39,-4.43,23.80581862,25.47764,-3.52996,25.72101782,2.35764,-0.21996,2.367878538,23.12,-3.31,23.35573805
03/11/2019 10:30,26.07932,-4.46516,26.45880922,2.38932,-0.24516,2.401864586,23.69,-4.22,24.06292792,25.78932,-3.34516,26.00536717,2.38932,-0.24516,2.401864586,23.4,-3.1,23.60444873
03/11/2019 11:00,26.71424,-4.9344,27.16613558,2.60424,-0.2844,2.619723141,24.11,-4.65,24.55431938,26.43424,-3.8344,26.71089043,2.60424,-0.2844,2.619723141,23.83,-3.55,24.09297408
03/11/2019 11:30,26.21384,-6.60792,27.03386791,2.64384,-0.36792,2.669317342,23.57,-6.24,24.38201181,25.92384,-5.47792,26.49628442,2.64384,-0.36792,2.669317342,23.28,-5.11,23.83422959
03/11/2019 12:00,26.81656,-6.3054,27.54788484,2.71656,-0.2754,2.730484095,24.1,-6.03,24.84292455,26.53656,-5.1654,27.03461436,2.71656,-0.2754,2.730484095,23.82,-4.89,24.31675348
03/11/2019 12:30,27.342,-6.14552,28.02413924,1.962,-0.15552,1.968154077,25.38,-5.99,26.07727938,27.042,-5.03552,27.50683962,1.962,-0.15552,1.968154077,25.08,-4.88,25.55035812
03/11/2019 13:00,27.78892,-6.14484,28.46020262,1.61892,-0.11484,1.622988044,26.17,-6.03,26.85572192,27.48892,-5.02484,27.94440445,1.61892,-0.11484,1.622988044,25.87,-4.91,26.33182485
03/11/2019 13:30,28.25924,-6.4216,28.9796755,1.29924,-0.1116,1.304024209,26.96,-6.31,27.68858429,27.93924,-5.3016,28.43779342,1.29924,-0.1116,1.304024209,26.64,-5.19,27.14084929
03/11/2019 14:00,27.11304,-6.43096,27.86528637,2.36304,-0.21096,2.372438021,24.75,-6.22,25.51961794,26.80304,-5.30096,27.32220947,2.36304,-0.21096,2.372438021,24.44,-5.09,24.96440867
03/11/2019 14:30,26.8416,-6.70436,27.6662237,2.5416,-0.23436,2.552382254,24.3,-6.47,25.14658824,26.5516,-5.56436,27.12839038,2.5416,-0.23436,2.552382254,24.01,-5.33,24.59449125
03/11/2019 15:00,26.5322,-6.65584,27.35430209,2.2122,-0.19584,2.220851671,24.32,-6.46,25.16334636,26.2422,-5.50584,26.81356625,2.2122,-0.19584,2.220851671,24.03,-5.31,24.60969321
03/11/2019 15:30,27.6104,-6.80412,28.43642448,1.0404,-0.11412,1.046640117,26.57,-6.69,27.39928831,27.3004,-5.66412,27.88178788,1.0404,-0.11412,1.046640117,26.26,-5.55,26.84008383
03/11/2019 16:00,27.95488,-6.65136,28.73527285,0.88488,-0.08136,0.888612437,27.07,-6.57,27.8558755,27.64488,-5.52136,28.19086388,0.88488,-0.08136,0.888612437,26.76,-5.44,27.307347
03/11/2019 16:30,29.87992,-6.42684,30.56327685,0.61992,-0.00684,0.619957734,29.26,-6.42,29.95603445,29.54992,-5.30684,30.02266349,0.61992,-0.00684,0.619957734,28.93,-5.3,29.41147565
03/11/2019 17:00,30.4438,-5.85304,31.00133926,0.9738,0.06696,0.976099422,29.47,-5.92,30.05873084,30.1238,-4.76304,30.4980307,0.9738,0.06696,0.976099422,29.15,-4.83,29.54744321
03/11/2019 17:30,34.8504,-4.98548,35.20518983,9.5904,1.06452,9.649299197,25.26,-6.05,25.97441241,34.5504,-3.86548,34.76596145,9.5904,1.06452,9.649299197,24.96,-4.93,25.44221885
03/11/2019 18:00,34.12504,-4.63096,34.43783015,10.89504,0.95904,10.93716848,23.23,-5.59,23.89311616,33.81504,-3.51096,33.99682,10.89504,0.95904,10.93716848,22.92,-4.47,23.35181578
03/11/2019 18:30,27.90592,-3.93956,28.1826277,10.55592,-0.97956,10.60127279,17.35,-2.96,17.60068465,27.64592,-2.80956,27.78831625,10.55592,-0.97956,10.60127279,17.09,-1.83,17.18769909
03/11/2019 19:00,27.3494,-4.42304,27.70474622,9.6894,-0.92304,9.73326642,17.66,-3.5,18.00348855,27.1094,-3.30304,27.30988176,9.6894,-0.92304,9.73326642,17.42,-2.38,17.58183153
03/11/2019 19:30,26.00736,-4.93984,26.47234016,5.51736,-0.69984,5.56156789,20.49,-4.24,20.92409377,25.73736,-3.81984,26.01927896,5.51736,-0.69984,5.56156789,20.22,-3.12,20.45929618
03/11/2019 20:00,26.36724,-5.7144,26.97935716,4.28724,-0.4644,4.312318886,22.08,-5.25,22.69557005,26.06724,-4.5944,26.46902931,4.28724,-0.4644,4.312318886,21.78,-4.13,22.16811449
03/11/2019 20:30,25.7406,-6.0568,26.4435874,3.3606,-0.3168,3.375499163,22.38,-5.74,23.10437188,25.4606,-4.9168,25.93100605,3.3606,-0.3168,3.375499163,22.1,-4.6,22.57365721
03/11/2019 21:00,24.95548,-6.68896,25.83637296,2.44548,-0.22896,2.456174894,22.51,-6.46,23.41861866,24.66548,-5.54896,25.28194733,2.44548,-0.22896,2.456174894,22.22,-5.32,22.84799335
03/11/2019 21:30,25.18848,-7.24552,26.20986617,1.42848,-0.06552,1.429981811,23.76,-7.18,24.82116033,24.89848,-6.12552,25.6409107,1.42848,-0.06552,1.429981811,23.47,-6.06,24.23972978
03/11/2019 22:00,24.55008,-7.88096,25.78402526,0.73008,-0.03096,0.730736155,23.82,-7.85,25.08016946,24.26008,-6.73096,25.17652288,0.73008,-0.03096,0.730736155,23.53,-6.7,24.46529992
03/11/2019 22:30,23.01696,-8.1676,24.42314757,0.69696,-0.0576,0.699336115,22.32,-8.11,23.74772621,22.73696,-6.9976,23.78940428,0.69696,-0.0576,0.699336115,22.04,-6.94,23.1068215
03/11/2019 23:00,21.56868,-9.16888,23.43664476,0.05868,-0.03888,0.070391738,21.51,-9.13,23.3674346,21.27868,-8.00888,22.73597109,0.05868,-0.03888,0.070391738,21.22,-7.97,22.667362
03/11/2019 23:30,19.46368,-9.19092,21.52458709,0.19368,0.01908,0.194617545,19.27,-9.21,21.35783229,19.19368,-8.01092,20.79836992,0.19368,0.01908,0.194617545,19,-8.03,20.62718837
04/11/2019 00:00,18.40536,-9.5088,20.71652853,0.13536,0.0612,0.148552245,18.27,-9.57,20.62468909,18.03536,-10.0088,20.62644632,0.13536,0.0612,0.148552245,17.9,-10.07,20.53813283
04/11/2019 00:30,17.17588,-6.89292,18.50738231,0.33588,0.03708,0.337920554,16.84,-6.93,18.21017573,16.39588,-13.97292,21.54222306,0.33588,0.03708,0.337920554,16.06,-14.01,21.31205527
04/11/2019 01:00,16.05972,-6.48824,17.32085058,0.99972,-0.04824,1.000883198,15.06,-6.44,16.3791697,15.32972,-13.52824,20.44538072,0.99972,-0.04824,1.000883198,14.33,-13.48,19.67382271
04/11/2019 01:30,14.3604,-6.27256,15.67054872,2.3004,-0.14256,2.304813119,12.06,-6.13,13.52850694,13.7104,-13.33256,19.12412676,2.3004,-0.14256,2.304813119,11.41,-13.19,17.4403039
04/11/2019 02:00,13.53136,-6.05076,14.82259761,2.78136,-0.23076,2.79091627,10.75,-5.82,12.22435683,12.91136,-13.15076,18.42947926,2.78136,-0.23076,2.79091627,10.13,-12.92,16.41777391
04/11/2019 02:30,13.26836,-6.05596,14.58506183,2.08836,-0.07596,2.089740991,11.18,-5.98,12.67883275,12.65836,-13.13596,18.24246483,2.08836,-0.07596,2.089740991,10.57,-13.06,16.80144339
04/11/2019 03:00,14.1178,-6.4366,15.51586596,0.9378,-0.0666,0.940161901,13.18,-6.37,14.63862357,13.4478,-13.5266,19.07386255,0.9378,-0.0666,0.940161901,12.51,-13.46,18.37584556
04/11/2019 03:30,14.75944,-6.74588,16.22799945,0.46944,-0.06588,0.474040176,14.29,-6.68,15.77423532,14.05944,-13.86588,19.74665747,0.46944,-0.06588,0.474040176,13.59,-13.8,19.36822398
04/11/2019 04:00,15.36416,-7.08068,16.91725278,0.16416,0.04932,0.171408775,15.2,-7.13,16.78918997,14.64416,-14.22068,20.41272059,0.16416,0.04932,0.171408775,14.48,-14.27,20.32986227
04/11/2019 04:30,15.59544,-7.16052,17.16073412,0.05544,0.06948,0.088887929,15.54,-7.23,17.1395595,14.84544,-14.29052,20.60597124,0.05544,0.06948,0.088887929,14.79,-14.36,20.61440516
04/11/2019 05:00,15.52328,-6.4878,16.82449912,0.23328,-0.0378,0.236322657,15.29,-6.45,16.59477629,14.80328,-13.7078,20.17525414,0.23328,-0.0378,0.236322657,14.57,-13.67,19.9788338
04/11/2019 05:30,16.85128,-6.44472,18.04162004,0.25128,-0.05472,0.257169043,16.6,-6.39,17.78741409,16.08128,-13.72472,21.14179523,0.25128,-0.05472,0.257169043,15.83,-13.67,20.91549187
04/11/2019 06:00,18.7006,-6.40352,19.76657554,0.0306,0.09648,0.101216354,18.67,-6.5,19.76914009,17.8806,-13.66352,22.50350273,0.0306,0.09648,0.101216354,17.85,-13.76,22.53797018
04/11/2019 06:30,21.35528,-5.59912,22.07709511,0.21528,0.02088,0.216290205,21.14,-5.62,21.87427713,20.49528,-12.82912,24.17938838,0.21528,0.02088,0.216290205,20.28,-12.85,24.00835063
04/11/2019 07:00,24.13328,-5.05768,24.65756133,0.05328,0.11232,0.124316293,24.08,-5.17,24.62874946,23.19328,-12.21768,26.21449869,0.05328,0.11232,0.124316293,23.14,-12.33,26.22000191
04/11/2019 07:30,27.15296,-4.22428,27.47958839,0.01296,0.13572,0.136337376,27.14,-4.36,27.48798283,26.13296,-11.35428,28.49300393,0.01296,0.13572,0.136337376,26.12,-11.49,28.53549544
04/11/2019 08:00,29.73252,-3.47184,29.93453555,0.09252,0.12816,0.158066239,29.64,-3.6,29.8578231,28.64252,-10.63184,30.55208624,0.09252,0.12816,0.158066239,28.55,-10.76,30.51032776
04/11/2019 08:30,30.77452,-2.79684,30.90134941,0.25452,0.08316,0.267761117,30.52,-2.88,30.6555835,29.65452,-9.97684,31.2878234,0.25452,0.08316,0.267761117,29.4,-10.06,31.07351927
04/11/2019 09:00,30.26652,-2.2224,30.34800314,0.59652,0.0576,0.599294477,29.67,-2.28,29.75747469,29.17652,-9.3924,30.65104398,0.59652,0.0576,0.599294477,28.58,-9.45,30.10180892
04/11/2019 09:30,31.5412,-1.86452,31.59626137,0.8712,0.01548,0.871337518,30.67,-1.88,30.7275658,30.4312,-9.02452,31.74113884,0.8712,0.01548,0.871337518,29.56,-9.04,30.9114089
04/11/2019 10:00,32.05664,-1.744,32.10404498,0.56664,0.036,0.567782432,31.49,-1.78,31.54026791,30.92664,-8.924,32.18842708,0.56664,0.036,0.567782432,30.36,-8.96,31.65456049
04/11/2019 10:30,31.72316,-2.0302,31.78805739,0.80316,0.0198,0.803404024,30.92,-2.05,30.98788312,30.59316,-9.2402,31.95814035,0.80316,0.0198,0.803404024,29.79,-9.26,31.19602058
04/11/2019 11:00,32.07724,-2.04092,32.14210137,1.13724,0.01908,1.137400046,30.94,-2.06,31.00850206,30.94724,-9.28092,32.30893282,1.13724,0.01908,1.137400046,29.81,-9.3,31.22700914
04/11/2019 11:30,31.7722,-1.96468,31.83288646,1.0422,-0.00468,1.042210508,30.73,-1.96,30.79244225,30.6522,-9.15468,31.99008488,1.0422,-0.00468,1.042210508,29.61,-9.15,30.99152465
04/11/2019 12:00,32.2052,-1.92224,32.26251561,1.1952,-0.01224,1.195262673,31.01,-1.91,31.06876567,31.0752,-9.11224,32.38365286,1.1952,-0.01224,1.195262673,29.88,-9.1,31.23498679
04/11/2019 12:30,32.92356,-1.78208,32.97175476,1.03356,0.00792,1.033590344,31.89,-1.79,31.94019724,31.77356,-8.97208,33.01601633,1.03356,0.00792,1.033590344,30.74,-8.98,32.02480289
04/11/2019 13:00,32.4366,-1.80496,32.48678039,0.9666,0.00504,0.96661314,31.47,-1.81,31.52200818,31.2966,-8.99496,32.56357592,0.9666,0.00504,0.96661314,30.33,-9,31.63714431
04/11/2019 13:30,31.68916,-1.6604,31.73262973,1.01916,-0.0504,1.020405442,30.67,-1.61,30.71222883,30.56916,-8.8504,31.82456792,1.01916,-0.0504,1.020405442,29.55,-8.8,30.83249098
04/11/2019 14:00,31.4618,-1.42776,31.49417975,1.1718,-0.16776,1.183747717,30.29,-1.26,30.31619534,30.3418,-8.62776,31.5446203,1.1718,-0.16776,1.183747717,29.17,-8.46,30.37203483
04/11/2019 14:30,30.7554,-1.72632,30.80381161,1.0854,-0.16632,1.098068988,29.67,-1.56,29.71098282,29.6654,-8.92632,30.97926962,1.0854,-0.16632,1.098068988,28.58,-8.76,29.89237361
04/11/2019 15:00,30.79352,-1.53376,30.83169301,1.43352,-0.20376,1.447928772,29.36,-1.33,29.39010888,29.71352,-8.74376,30.97332093,1.43352,-0.20376,1.447928772,28.28,-8.54,29.54132698
04/11/2019 15:30,31.23788,-1.53772,31.2757051,0.85788,-0.11772,0.865919218,30.38,-1.42,30.4131682,30.11788,-8.75772,31.36533684,0.85788,-0.11772,0.865919218,29.26,-8.64,30.50896917
04/11/2019 16:00,32.39584,-1.68432,32.43959592,0.73584,-0.09432,0.741860343,31.66,-1.59,31.69990063,31.25584,-8.83432,32.48034396,0.73584,-0.09432,0.741860343,30.52,-8.74,31.74677936
04/11/2019 16:30,33.7038,-2.44708,33.79251892,1.5138,-0.03708,1.514254063,32.19,-2.41,32.28008984,32.5338,-9.59708,33.91978902,1.5138,-0.03708,1.514254063,31.02,-9.56,32.4597289
04/11/2019 17:00,34.97076,-2.93164,35.09342628,5.99076,0.01836,5.990788134,28.98,-2.95,29.1297597,34.18076,-6.88164,34.86662191,5.99076,0.01836,5.990788134,28.19,-6.9,29.02216567
04/11/2019 17:30,37.18572,-4.1188,37.41312985,11.20572,0.9612,11.24686917,25.98,-5.08,26.4720003,36.89572,-2.9788,37.01577236,11.20572,0.9612,11.24686917,25.69,-3.94,25.99037707
04/11/2019 18:00,35.8138,-4.76504,36.1294046,6.1938,-0.09504,6.194529122,29.62,-4.67,29.98588501,35.4938,-3.65504,35.68149599,6.1938,-0.09504,6.194529122,29.3,-3.56,29.51548068
04/11/2019 18:30,34.17124,-5.01116,34.53672491,2.09124,-0.10116,2.093685288,32.08,-4.91,32.45357453,33.83124,-3.90116,34.0554232,2.09124,-0.10116,2.093685288,31.74,-3.8,31.96666389
04/11/2019 19:00,33.92052,-6.08832,34.46257851,2.18052,-0.14832,2.185558577,31.74,-5.94,32.291039,33.57052,-4.99832,33.94058067,2.18052,-0.14832,2.185558577,31.39,-4.85,31.76247157
04/11/2019 19:30,32.32988,-7.15956,33.11314603,2.72988,-0.16956,2.735140839,29.6,-6.99,30.41414309,31.99988,-6.05956,32.56855212,2.72988,-0.16956,2.735140839,29.27,-5.89,29.85674128
04/11/2019 20:00,32.11592,-7.68384,33.02232146,2.36592,-0.12384,2.369158879,29.75,-7.56,30.69553876,31.78592,-6.56384,32.45656645,2.36592,-0.12384,2.369158879,29.42,-6.44,30.11660671
04/11/2019 20:30,30.38128,-7.94164,31.40209898,2.59128,-0.16164,2.596316531,27.79,-7.78,28.85849095,30.06128,-6.81164,30.82335145,2.59128,-0.16164,2.596316531,27.47,-6.65,28.26346405
04/11/2019 21:00,29.08828,-8.14544,30.20722142,3.15828,-0.23544,3.167043503,25.93,-7.91,27.10964773,28.77828,-7.00544,29.61866961,3.15828,-0.23544,3.167043503,25.62,-6.77,26.49938301
04/11/2019 21:30,27.06664,-7.35396,28.04788278,3.44664,-0.27396,3.457510863,23.62,-7.08,24.65828056,26.76664,-6.21396,27.47847004,3.44664,-0.27396,3.457510863,23.32,-5.94,24.06462134
04/11/2019 22:00,24.13332,-7.73856,25.34368649,3.97332,-0.44856,3.998559478,20.16,-7.29,21.43757682,23.85332,-6.55856,24.73854451,3.97332,-0.44856,3.998559478,19.88,-6.11,20.79775228
04/11/2019 22:30,21.56112,-6.54004,22.53117882,4.46112,-0.41004,4.479924604,17.1,-6.13,18.16554156,21.31112,-5.37004,21.97728749,4.46112,-0.41004,4.479924604,16.85,-4.96,17.56485411
04/11/2019 23:00,19.7596,-6.9148,20.93457072,4.0896,-0.3348,4.103281516,15.67,-6.58,16.99544939,19.5096,-5.7048,20.32656477,4.0896,-0.3348,4.103281516,15.42,-5.37,16.32829752
04/11/2019 23:30,16.81212,-8.20892,18.70918882,4.63212,-0.35892,4.646004656,12.18,-7.85,14.49051069,16.62212,-6.56892,17.87304068,4.63212,-0.35892,4.646004656,11.99,-6.21,13.50274787
05/11/2019 00:00,15.50504,-8.63572,17.74773015,4.95504,-0.40572,4.971622484,10.55,-8.23,13.38041105,15.32504,-6.99572,16.84627405,4.95504,-0.40572,4.971622484,10.37,-6.59,12.28678152
05/11/2019 00:30,14.34212,-8.65128,16.74935974,5.44212,-0.52128,5.467028712,8.9,-8.13,12.05433117,14.18212,-7.01128,15.82057442,5.44212,-0.52128,5.467028712,8.74,-6.49,10.8861242
05/11/2019 01:00,14.32816,-8.86352,16.84809057,5.34816,-0.44352,5.366518925,8.98,-8.42,12.31002843,14.15816,-7.21352,15.88988248,5.34816,-0.44352,5.366518925,8.81,-6.77,11.11076055
05/11/2019 01:30,13.9284,-8.93744,16.54926465,5.1984,-0.48744,5.221202957,8.73,-8.45,12.14970782,13.7684,-7.27744,15.5733738,5.1984,-0.48744,5.221202957,8.57,-6.79,10.93384653
05/11/2019 02:00,13.05072,-8.83332,15.75908737,5.31072,-0.46332,5.330892265,7.74,-8.37,11.40019737,12.89072,-7.19332,14.76192788,5.31072,-0.46332,5.330892265,7.58,-6.73,10.13653294
05/11/2019 02:30,13.46148,-9.16308,16.28414809,3.29148,-0.16308,3.295517513,10.17,-9,13.58046023,13.29148,-7.54308,15.28271888,3.29148,-0.16308,3.295517513,10,-7.38,12.42837077
05/11/2019 03:00,13.43164,-9.40484,16.39694998,3.58164,-0.29484,3.5937551,9.85,-9.11,13.41695196,13.27164,-7.75484,15.37120593,3.58164,-0.29484,3.5937551,9.69,-7.46,12.2289697
05/11/2019 03:30,12.95484,-9.27504,15.9328041,3.98484,-0.36504,4.001525213,8.97,-8.91,12.64314043,12.79484,-7.63504,14.8997237,3.98484,-0.36504,4.001525213,8.81,-7.27,11.42230275
05/11/2019 04:00,12.56116,-9.1352,15.53172945,4.15116,-0.3852,4.16899369,8.41,-8.75,12.13633388,12.38116,-7.4852,14.46794187,4.15116,-0.3852,4.16899369,8.23,-7.1,10.86935601
05/11/2019 04:30,12.54384,-8.9672,15.41942274,5.16384,-0.5472,5.192751812,7.38,-8.42,11.19646373,12.39384,-7.3172,14.39266083,5.16384,-0.5472,5.192751812,7.23,-6.77,9.904837202
05/11/2019 05:00,14.09456,-9.1276,16.79195353,4.08456,-0.3276,4.097676433,10.01,-8.8,13.32816942,13.93456,-7.4976,15.82358898,4.08456,-0.3276,4.097676433,9.85,-7.17,12.18324259
05/11/2019 05:30,15.24696,-8.79812,17.60331516,4.20696,-0.34812,4.221338647,11.04,-8.45,13.90266521,15.09696,-7.17812,16.71656687,4.20696,-0.34812,4.221338647,10.89,-6.83,12.85461007
05/11/2019 06:00,17.00824,-7.46072,18.57262962,4.72824,-0.45072,4.749673885,12.28,-7.01,14.1399611,16.82824,-5.82072,17.80647194,4.72824,-0.45072,4.749673885,12.1,-5.37,13.23808521
05/11/2019 06:30,19.63768,-6.37132,20.6453916,5.10768,-0.48132,5.130308365,14.53,-5.89,15.67842467,19.46768,-4.78132,20.04623619,5.10768,-0.48132,5.130308365,14.36,-4.3,14.98998332
05/11/2019 07:00,22.60756,-5.56888,23.28334584,4.32756,-0.30888,4.338569166,18.28,-5.26,19.02172442,22.42756,-4.01888,22.78479414,4.32756,-0.30888,4.338569166,18.1,-3.71,18.47631186
05/11/2019 07:30,26.2418,-5.55732,26.82379304,4.0518,-0.24732,4.059341132,22.19,-5.31,22.81648965,26.0318,-4.02732,26.34148663,4.0518,-0.24732,4.059341132,21.98,-3.78,22.30266352
05/11/2019 08:00,27.3058,-5.73924,27.90242981,4.7358,-0.39924,4.75259868,22.57,-5.34,23.1931132,27.0958,-4.20924,27.42079647,4.7358,-0.39924,4.75259868,22.36,-3.81,22.68227722
05/11/2019 08:30,28.52388,-5.09956,28.97614954,4.22388,-0.25956,4.231847545,24.3,-4.84,24.77732027,28.30388,-3.55956,28.52683106,4.22388,-0.25956,4.231847545,24.08,-3.3,24.30506943
05/11/2019 09:00,28.4186,-4.73168,28.80981815,3.1986,-0.21168,3.205596728,25.22,-4.52,25.62184224,28.1886,-3.21168,28.37097211,3.1986,-0.21168,3.205596728,24.99,-3,25.16942788
05/11/2019 09:30,29.78532,-4.32336,30.09745387,3.32532,-0.24336,3.334213129,26.46,-4.08,26.77270999,29.56532,-2.79336,29.69698649,3.32532,-0.24336,3.334213129,26.24,-2.55,26.36361318
05/11/2019 10:00,29.71512,-4.41844,30.04182033,3.25512,-0.20844,3.261786849,26.46,-4.21,26.79282926,29.47512,-2.90844,29.6182667,3.25512,-0.20844,3.261786849,26.22,-2.7,26.35864943
05/11/2019 10:30,29.12292,-4.59756,29.48358912,4.64292,-0.36756,4.657446348,24.48,-4.23,24.84277158,28.90292,-3.05756,29.06419546,4.64292,-0.36756,4.657446348,24.26,-2.69,24.40868083
05/11/2019 11:00,29.36864,-4.3426,29.68796373,4.05864,-0.2826,4.068466715,25.31,-4.06,25.63356589,29.13864,-2.8226,29.27503052,4.05864,-0.2826,4.068466715,25.08,-2.54,25.20829229
05/11/2019 11:30,28.36136,-4.0416,28.64788424,4.76136,-0.4716,4.784658359,23.6,-3.57,23.86849178,28.13136,-2.5116,28.24325672,4.76136,-0.4716,4.784658359,23.37,-2.04,23.45886826
05/11/2019 12:00,27.91768,-4.0774,28.21386268,4.38768,-0.3474,4.401411426,23.53,-3.73,23.82380742,27.69768,-2.5374,27.81366348,4.38768,-0.3474,4.401411426,23.31,-2.19,23.41265043
05/11/2019 12:30,29.90212,-4.55572,30.24717119,3.82212,-0.31572,3.8351376,26.08,-4.24,26.42241473,29.67212,-3.02572,29.82599012,3.82212,-0.31572,3.8351376,25.85,-2.71,25.99166405
05/11/2019 13:00,28.8982,-4.39332,29.23024502,3.6882,-0.28332,3.699066026,25.21,-4.11,25.5428307,28.6582,-2.87332,28.8018818,3.6882,-0.28332,3.699066026,24.97,-2.59,25.10396383
05/11/2019 13:30,30.3048,-4.67744,30.66364864,2.2248,-0.12744,2.228446991,28.08,-4.55,28.4462458,30.0648,-3.15744,30.23014433,2.2248,-0.12744,2.228446991,27.84,-3.03,28.00440144
05/11/2019 14:00,30.4086,-4.29564,30.71051085,2.9286,-0.21564,2.936528319,27.48,-4.08,27.78123107,30.1686,-2.78564,30.29693411,2.9286,-0.21564,2.936528319,27.24,-2.57,27.36096672
05/11/2019 14:30,30.12864,-4.32452,30.43741811,3.06864,-0.25452,3.079177143,27.06,-4.07,27.36436551,29.88864,-2.81452,30.02086481,3.06864,-0.25452,3.079177143,26.82,-2.56,26.94190045
05/11/2019 15:00,29.75204,-4.2672,30.05649481,3.36204,-0.2772,3.373448206,26.39,-3.99,26.68992694,29.51204,-2.7472,29.63962909,3.36204,-0.2772,3.373448206,26.15,-2.47,26.26639298
05/11/2019 15:30,29.40188,-4.40588,29.73015853,3.88188,-0.33588,3.896383927,25.52,-4.07,25.84250955,29.17188,-2.88588,29.31427785,3.88188,-0.33588,3.896383927,25.29,-2.55,25.41823361
05/11/2019 16:00,31.0764,-4.4542,31.39398883,3.4164,-0.2142,3.423108324,27.66,-4.24,27.98308775,30.8364,-2.9542,30.97758646,3.4164,-0.2142,3.423108324,27.42,-2.74,27.55656002
05/11/2019 16:30,32.68608,-4.70204,33.02255299,3.10608,-0.03204,3.106245246,29.58,-4.67,29.94637374,32.42608,-3.20204,32.58379543,3.10608,-0.03204,3.106245246,29.32,-3.17,29.49086808
05/11/2019 17:00,35.08264,-3.46892,35.25372371,12.12264,0.99108,12.16308514,22.96,-4.46,23.38916843,34.87264,-1.93892,34.92650042,12.12264,0.99108,12.16308514,22.75,-2.93,22.93790313
05/11/2019 17:30,36.22728,-3.56428,36.40219647,12.61728,0.94572,12.65267327,23.61,-4.51,24.03689248,36.01728,-2.05428,36.07581634,12.61728,0.94572,12.65267327,23.4,-3,23.5915239
05/11/2019 18:00,35.66712,-3.74236,35.86291549,13.13712,0.82764,13.16316489,22.53,-4.57,22.98881902,35.43712,-2.21236,35.5061123,13.13712,0.82764,13.16316489,22.3,-3.04,22.50625691
05/11/2019 18:30,31.38452,-4.64328,31.72614292,5.11452,-0.14328,5.116526555,26.27,-4.5,26.65263402,31.15452,-3.13328,31.31168408,5.11452,-0.14328,5.116526555,26.04,-2.99,26.21109879
05/11/2019 19:00,30.73392,-5.06448,31.14839958,4.54392,-0.47448,4.56862564,26.19,-4.59,26.58917449,30.50392,-3.55448,30.71031526,4.54392,-0.47448,4.56862564,25.96,-3.08,26.14207337
05/11/2019 19:30,30.393,-5.42916,30.87410286,3.213,-0.29916,3.226897226,27.18,-5.13,27.65988612,30.153,-3.90916,30.40534395,3.213,-0.29916,3.226897226,26.94,-3.61,27.18079653
05/11/2019 20:00,30.68996,-5.9692,31.26507626,1.74996,-0.0792,1.751751307,28.94,-5.89,29.53329816,30.44996,-4.4492,30.77329109,1.74996,-0.0792,1.751751307,28.7,-4.37,29.03079227
05/11/2019 20:30,30.80976,-6.76852,31.5444793,1.31976,-0.03852,1.320322024,29.49,-6.73,30.24819003,30.53976,-5.26852,30.99087356,1.31976,-0.03852,1.320322024,29.22,-5.23,29.6843612
05/11/2019 21:00,29.72924,-6.87628,30.51411047,0.93924,-0.02628,0.939607586,28.79,-6.85,29.5936919,29.48924,-5.37628,29.97531755,0.93924,-0.02628,0.939607586,28.55,-5.35,29.04694476
05/11/2019 21:30,28.44784,-7.09196,29.31851799,0.62784,-0.02196,0.628223931,27.82,-7.07,28.70430804,28.20784,-5.58196,28.75483464,0.62784,-0.02196,0.628223931,27.58,-5.56,28.13485383
05/11/2019 22:00,27.25472,-7.76512,28.33931634,0.41472,-0.01512,0.414995533,26.84,-7.75,27.93650121,27.00472,-6.24512,27.71743902,0.41472,-0.01512,0.414995533,26.59,-6.23,27.31008971
05/11/2019 22:30,25.42432,-8.5282,26.81652928,0.45432,0.0018,0.454323566,24.97,-8.53,26.3867732,25.19432,-6.9782,26.14285821,0.45432,0.0018,0.454323566,24.74,-6.98,25.70579701
05/11/2019 23:00,23.42636,-9.20576,25.17022765,0.12636,0.08424,0.15186582,23.3,-9.29,25.08374175,23.19636,-7.63576,24.42080973,0.12636,0.08424,0.15186582,23.07,-7.72,24.32741869
05/11/2019 23:30,21.39944,-9.90644,23.58121256,0.01944,0.13356,0.134967356,21.38,-10.04,23.62003387,21.17944,-8.30644,22.75006866,0.01944,0.13356,0.134967356,21.16,-8.44,22.78111499
06/11/2019 00:00,19.8214,-10.1888,22.28675713,0.0414,0.1512,0.15676543,19.78,-10.34,22.31958781,19.6014,-8.5688,21.39250372,0.0414,0.1512,0.15676543,19.56,-8.72,21.41569518
06/11/2019 00:30,18.74728,-10.4824,21.47885512,0.01728,0.1476,0.14860807,18.73,-10.63,21.53624387,18.53728,-8.8524,20.54253479,0.01728,0.1476,0.14860807,18.52,-9,20.59102717
06/11/2019 01:00,18.30192,-10.66276,21.1814713,0.06192,0.14724,0.159730097,18.24,-10.81,21.20268143,18.10192,-9.03276,20.23042908,0.06192,0.14724,0.159730097,18.04,-9.18,20.24139323
06/11/2019 01:30,17.8298,-10.78456,20.83767027,0.0198,0.14544,0.146781585,17.81,-10.93,20.8964351,17.6298,-9.15456,19.86493939,0.0198,0.14544,0.146781585,17.61,-9.3,19.91487133
06/11/2019 02:00,17.46,-10.62484,20.43866006,0,0.15516,0.15516,17.46,-10.78,20.51974659,17.26,-8.98484,19.45854439,0,0.15516,0.15516,17.26,-9.14,19.53067331
06/11/2019 02:30,17.4,-9.52708,19.83747094,0,0.14292,0.14292,17.4,-9.67,19.90650396,17.14,-7.85708,18.85506049,0,0.14292,0.14292,17.14,-8,18.91506278
06/11/2019 03:00,16.92468,-9.69032,19.50248945,0.00468,0.13968,0.13975838,16.92,-9.83,19.56822169,16.73468,-8.06032,18.57466751,0.00468,0.13968,0.13975838,16.73,-8.2,18.63150289
06/11/2019 03:30,16.86504,-9.63492,19.4232144,0.00504,0.14508,0.145167517,16.86,-9.78,19.4912288,16.67504,-8.00492,18.49691064,0.00504,0.14508,0.145167517,16.67,-8.15,18.55562987
06/11/2019 04:00,16.67,-9.5914,19.23236475,0,0.1386,0.1386,16.67,-9.73,19.30186001,16.49,-7.9514,18.30696212,0,0.1386,0.1386,16.49,-8.09,18.36758558
06/11/2019 04:30,16.82,-9.42852,19.28235954,0,0.14148,0.14148,16.82,-9.57,19.35193272,16.63,-7.80852,18.37198641,0,0.14148,0.14148,16.63,-7.95,18.43256358
06/11/2019 05:00,17.4,-9.34492,19.75063366,0,0.14508,0.14508,17.4,-9.49,19.8196897,17.2,-7.72492,18.85508921,0,0.14508,0.14508,17.2,-7.87,18.91499141
06/11/2019 05:30,18.43468,-9.00528,20.51663946,0.00468,0.14472,0.144795652,18.43,-9.15,20.57637966,18.24468,-7.39528,19.6865059,0.00468,0.14472,0.144795652,18.24,-7.54,19.73700079
06/11/2019 06:00,20.07724,-8.68348,21.87460607,0.05724,0.14652,0.157303935,20.02,-8.83,21.88079752,19.85724,-7.08348,21.08282878,0.05724,0.14652,0.157303935,19.8,-7.23,21.07873099
06/11/2019 06:30,22.65704,-7.35292,23.82030424,7.63704,-1.58292,7.799359954,15.02,-5.77,16.09016159,22.50704,-5.79292,23.24058458,7.63704,-1.58292,7.799359954,14.87,-4.21,15.45448155
06/11/2019 07:00,25.71676,-6.32672,26.48356341,10.61676,-2.19672,10.84164063,15.1,-4.13,15.65461274,25.54676,-4.79672,25.99318121,10.61676,-2.19672,10.84164063,14.93,-2.6,15.15469894
06/11/2019 07:30,29.38324,-6.49756,30.0930736,10.35324,-1.98756,10.5422945,19.03,-4.51,19.55712147,29.19324,-4.97756,29.61454651,10.35324,-1.98756,10.5422945,18.84,-2.99,19.07578832
06/11/2019 08:00,32.4542,-5.66004,32.94406093,15.4242,-0.86004,15.44815893,17.03,-4.8,17.69352707,32.2642,-4.15004,32.5300082,15.4242,-0.86004,15.44815893,16.84,-3.29,17.15837113
06/11/2019 08:30,32.81696,-4.86372,33.17542217,15.54696,-0.78372,15.56670107,17.27,-4.08,17.74540222,32.62696,-3.36372,32.79989529,15.54696,-0.78372,15.56670107,17.08,-2.58,17.27376045
06/11/2019 09:00,32.67812,-5.19656,33.08872561,11.23812,-1.00656,11.28310703,21.44,-4.19,21.84558766,32.46812,-3.69656,32.67787282,11.23812,-1.00656,11.28310703,21.23,-2.69,21.39974299
06/11/2019 09:30,33.03832,-6.34324,33.64174909,0.41832,-0.00324,0.418332547,32.62,-6.34,33.23040776,32.75832,-4.88324,33.12028928,0.41832,-0.00324,0.418332547,32.34,-4.88,32.70611564
06/11/2019 10:00,33.62208,-6.51628,34.24771771,0.26208,0.06372,0.26971497,33.36,-6.58,34.00273518,33.34208,-5.04628,33.72179178,0.26208,0.06372,0.26971497,33.08,-5.11,33.47235426
06/11/2019 10:30,33.56276,-6.45244,34.17737323,0.30276,0.00756,0.302854373,33.26,-6.46,33.8815466,33.28276,-4.99244,33.6551121,0.30276,0.00756,0.302854373,32.98,-5,33.35686436
06/11/2019 11:00,33.6692,-6.38196,34.26870937,0.3492,-0.02196,0.349889814,33.32,-6.36,33.92155657,33.3992,-4.92196,33.75992078,0.3492,-0.02196,0.349889814,33.05,-4.9,33.41126307
06/11/2019 11:30,34.68476,-6.13624,35.22337317,3.52476,0.02376,3.524840081,31.16,-6.16,31.76304771,34.42476,-4.68624,34.74226455,3.52476,0.02376,3.524840081,30.9,-4.71,31.25690484
06/11/2019 12:00,34.23308,-5.85292,34.7298206,4.75308,-0.05292,4.753374592,29.48,-5.8,30.04513937,33.97308,-4.38292,34.25463695,4.75308,-0.05292,4.753374592,29.22,-4.33,29.53908089
06/11/2019 12:30,34.40676,-5.73208,34.88096723,4.85676,0.00792,4.856766458,29.55,-5.74,30.10232715,34.14676,-4.24208,34.40924965,4.85676,0.00792,4.856766458,29.29,-4.25,29.59673293
06/11/2019 13:00,33.46884,-5.40552,33.90255001,4.93884,-0.06552,4.939274584,28.53,-5.34,29.02544573,33.21884,-3.91552,33.44880607,4.93884,-0.06552,4.939274584,28.28,-3.85,28.54086369
06/11/2019 13:30,32.72,-5.37664,33.15880965,5.31,-0.11664,5.311280909,27.41,-5.26,27.91013615,32.47,-3.87664,32.70059996,5.31,-0.11664,5.311280909,27.16,-3.76,27.41902989
06/11/2019 14:00,33.319,-5.46772,33.76465198,5.319,-0.11772,5.320302529,28,-5.35,28.50653434,33.069,-3.94772,33.3038024,5.319,-0.11772,5.320302529,27.75,-3.83,28.01305767
06/11/2019 14:30,33.30928,-5.9356,33.8339989,4.85928,0.0144,4.859301336,28.45,-5.95,29.06552941,33.04928,-4.4356,33.34560625,4.85928,0.0144,4.859301336,28.19,-4.45,28.53907146
06/11/2019 15:00,33.23188,-5.77752,33.73036593,4.42188,0.04248,4.422084043,28.81,-5.82,29.3919802,32.97188,-4.27752,33.24818864,4.42188,0.04248,4.422084043,28.55,-4.32,28.87498745
06/11/2019 15:30,34.50248,-6.33748,35.07969183,4.36248,0.09252,4.363460977,30.14,-6.43,30.81824946,34.24248,-4.83748,34.5824905,4.36248,0.09252,4.363460977,29.88,-4.93,30.28397761
06/11/2019 16:00,36.32876,-6.16472,36.84810139,5.01876,0.21528,5.023375102,31.31,-6.38,31.9534114,36.05876,-4.67472,36.36051677,5.01876,0.21528,5.023375102,31.04,-4.89,31.42282132
06/11/2019 16:30,37.92316,-5.66088,38.34333875,9.71316,1.23912,9.791879062,28.21,-6.9,29.04159259,37.66316,-4.14088,37.89011096,9.71316,1.23912,9.791879062,27.95,-5.38,28.46307959
06/11/2019 17:00,38.21968,-5.51848,38.61602725,12.55968,0.19152,12.56114014,25.66,-5.71,26.28763397,37.98968,-3.99848,38.19952393,12.55968,0.19152,12.56114014,25.43,-4.19,25.77287334
06/11/2019 17:30,38.91348,-5.75248,39.33636933,16.23348,-1.21248,16.27869714,22.68,-4.54,23.12993731,38.71348,-4.24248,38.9452458,16.23348,-1.21248,16.27869714,22.48,-3.03,22.68328239
06/11/2019 18:00,38.62124,-5.58356,39.02276671,16.13124,-1.21356,16.17682391,22.49,-4.37,22.91063072,38.40124,-4.07356,38.61669489,16.13124,-1.21356,16.17682391,22.27,-2.86,22.45289514
06/11/2019 18:30,38.45596,-5.8746,38.90207944,15.46596,-0.9846,15.4972693,22.99,-4.89,23.50430173,38.22596,-4.3546,38.47319273,15.46596,-0.9846,15.4972693,22.76,-3.37,23.00813986
06/11/2019 19:00,38.33752,-5.75352,38.76684708,9.67752,1.17648,9.748769078,28.66,-6.93,29.48593733,38.06752,-4.22352,38.3010992,9.67752,1.17648,9.748769078,28.39,-5.4,28.89899825
06/11/2019 19:30,35.06936,-6.48288,35.66353521,1.80936,0.26712,1.828971488,33.26,-6.75,33.93803324,34.78936,-4.98288,35.14439731,1.80936,0.26712,1.828971488,32.98,-5.25,33.39525266
06/11/2019 20:00,34.14444,-7.97268,35.0628922,0.96444,-0.02268,0.964706637,33.18,-7.95,34.11912807,33.85444,-6.49268,34.47140846,0.96444,-0.02268,0.964706637,32.89,-6.47,33.52033711
06/11/2019 20:30,32.77628,-8.79328,33.93532531,0.74628,-0.05328,0.748179522,32.03,-8.74,33.20103161,32.48628,-7.29328,33.29489933,0.74628,-0.05328,0.748179522,31.74,-7.24,32.55526378
06/11/2019 21:00,30.98336,-9.0542,32.27920592,1.14336,-0.0342,1.143871378,29.84,-9.02,31.17348232,30.71336,-7.5642,31.63111766,1.14336,-0.0342,1.143871378,29.57,-7.53,30.51369856
06/11/2019 21:30,28.79296,-9.45732,30.30635985,1.63296,-0.06732,1.63434707,27.16,-9.39,28.73739202,28.54296,-7.92732,29.62335173,1.63296,-0.06732,1.63434707,26.91,-7.86,28.03440208
06/11/2019 22:00,26.5446,-10.15284,28.41999207,1.7046,-0.04284,1.705138242,24.84,-10.11,26.81860735,26.2946,-8.60284,27.66613174,1.7046,-0.04284,1.705138242,24.59,-8.56,26.03731361
06/11/2019 22:30,25.05464,-10.692,27.24066537,0.94464,-0.072,0.947379929,24.11,-10.62,26.34533165,24.80464,-9.122,26.42879206,0.94464,-0.072,0.947379929,23.86,-9.05,25.5186618
06/11/2019 23:00,22.43816,-9.96012,24.54944021,0.75816,-0.06012,0.76053994,21.68,-9.9,23.8334303,22.20816,-8.39012,23.74018711,0.75816,-0.06012,0.76053994,21.45,-8.33,23.01068013
06/11/2019 23:30,20.94088,-10.05356,23.22917398,0.92088,-0.13356,0.930515044,20.02,-9.92,22.34293624,20.73088,-8.44356,22.38443859,0.92088,-0.13356,0.930515044,19.81,-8.31,21.48236952
07/11/2019 00:00,17.46388,-8.25564,19.31690183,2.33388,-0.21564,2.343820911,15.13,-8.04,17.13354896,17.27388,-6.65564,18.51173882,2.33388,-0.21564,2.343820911,14.94,-6.44,16.26890285
07/11/2019 00:30,15.99412,-8.42896,18.07924891,2.54412,-0.22896,2.554401937,13.45,-8.2,15.75253948,15.81412,-6.80896,17.21767486,2.54412,-0.22896,2.554401937,13.27,-6.58,14.81179597
07/11/2019 01:00,15.2848,-8.44084,17.4606097,2.1348,-0.15084,2.140122367,13.15,-8.29,15.54498633,15.0948,-6.83084,16.56844477,2.1348,-0.15084,2.140122367,12.96,-6.68,14.58026063
07/11/2019 01:30,14.69616,-8.60244,17.0287725,2.48616,-0.17244,2.492133042,12.21,-8.43,14.83741891,14.53616,-6.98244,16.12620277,2.48616,-0.17244,2.492133042,12.05,-6.81,13.84119215
07/11/2019 02:00,14.3462,-8.66152,16.75814379,2.2662,-0.19152,2.274278424,12.08,-8.47,14.75355211,14.1662,-7.03152,15.8152931,2.2662,-0.19152,2.274278424,11.9,-6.84,13.72572767
07/11/2019 02:30,14.10352,-8.69984,16.57095327,2.60352,-0.24984,2.61548015,11.5,-8.45,14.27068674,13.92352,-7.07984,15.62013264,2.60352,-0.24984,2.61548015,11.32,-6.83,13.22086608
07/11/2019 03:00,14.14724,-8.99572,16.76506421,2.30724,-0.22572,2.318254933,11.84,-8.77,14.73426279,13.97724,-7.35572,15.79461474,2.30724,-0.22572,2.318254933,11.67,-7.13,13.67573764
07/11/2019 03:30,14.49432,-9.18948,17.1619304,1.89432,-0.15948,1.901021339,12.6,-9.03,15.50164185,14.32432,-7.54948,16.19199777,1.89432,-0.15948,1.901021339,12.43,-7.39,14.46087826
07/11/2019 04:00,14.50096,-9.20748,17.17718047,1.56096,-0.08748,1.563409374,12.94,-9.12,15.83091911,14.32096,-7.55748,16.19275762,1.56096,-0.08748,1.563409374,12.76,-7.47,14.78575328
07/11/2019 04:30,14.93728,-9.19124,17.53856398,1.00728,-0.02124,1.007503914,13.93,-9.17,16.67734391,14.75728,-7.55124,16.57704855,1.00728,-0.02124,1.007503914,13.75,-7.53,15.67684279
07/11/2019 05:00,15.2496,-8.88772,17.65054863,1.2096,-0.02772,1.209917583,14.04,-8.86,16.60184327,15.0696,-7.24772,16.72191046,1.2096,-0.02772,1.209917583,13.86,-7.22,15.62779575
07/11/2019 05:30,15.7036,-8.44748,17.83151624,1.7136,-0.08748,1.715831492,13.99,-8.36,16.29753662,15.5236,-6.83748,16.9627029,1.7136,-0.08748,1.715831492,13.81,-6.75,15.37135648
07/11/2019 06:00,17.87664,-8.33304,19.7234331,1.19664,-0.02304,1.196861785,16.68,-8.31,18.63540984,17.68664,-6.73304,18.92487945,1.19664,-0.02304,1.196861785,16.49,-6.71,17.80292673
07/11/2019 06:30,21.24456,-7.25788,22.45012587,1.38456,-0.04788,1.385387631,19.86,-7.21,21.12826779,21.04456,-5.69788,21.80227837,1.38456,-0.04788,1.385387631,19.66,-5.65,20.45575958
07/11/2019 07:00,24.59784,-6.44312,25.42769215,0.89784,-0.03312,0.898450666,23.7,-6.41,24.55153967,24.38784,-4.91312,24.87781116,0.89784,-0.03312,0.898450666,23.49,-4.88,23.9915506
07/11/2019 07:30,28.43,-6.52584,29.16935871,0.63,-0.01584,0.6301991,27.8,-6.51,28.55205947,28.19,-5.01584,28.63275661,0.63,-0.01584,0.6301991,27.56,-5,28.00988397
07/11/2019 08:00,30.131,-7.0682,30.94893556,0.351,0.0018,0.351004615,29.78,-7.07,30.60773268,29.891,-5.5782,30.40704189,0.351,0.0018,0.351004615,29.54,-5.58,30.06240177
07/11/2019 08:30,31.27776,-6.74408,31.99657616,0.61776,-0.06408,0.621074604,30.66,-6.68,31.37926067,31.02776,-5.24408,31.46779728,0.61776,-0.06408,0.621074604,30.41,-5.18,30.84802263
07/11/2019 09:00,31.674,-6.84012,32.40415896,0.504,-0.06012,0.507573063,31.17,-6.78,31.89886048,31.414,-5.34012,31.86465562,0.504,-0.06012,0.507573063,30.91,-5.28,31.35771835
07/11/2019 09:30,32.2258,-6.44056,32.86309478,0.8658,-0.07056,0.868670452,31.36,-6.37,32.00041406,31.9758,-4.95056,32.35675864,0.8658,-0.07056,0.868670452,31.11,-4.88,31.49041918
07/11/2019 10:00,32.5216,-6.75112,33.21493772,1.1016,-0.05112,1.10278548,31.42,-6.7,32.12641281,32.2716,-5.24112,32.69442621,1.1016,-0.05112,1.10278548,31.17,-5.19,31.59912973
07/11/2019 10:30,32.0596,-6.77272,32.76717395,1.4796,-0.16272,1.488520728,30.58,-6.61,31.28623499,31.7996,-5.26272,32.23213896,1.4796,-0.16272,1.488520728,30.32,-5.1,30.74593306
07/11/2019 11:00,32.28784,-7.05744,33.0501448,1.43784,-0.12744,1.443476643,30.85,-6.93,31.61878239,32.03784,-5.53744,32.51286566,1.43784,-0.12744,1.443476643,30.6,-5.41,31.07455712
07/11/2019 11:30,31.64236,-6.99228,32.40572366,1.33236,-0.15228,1.341034067,30.31,-6.84,31.0722014,31.39236,-5.48228,31.86747025,1.33236,-0.15228,1.341034067,30.06,-5.33,30.52887977
07/11/2019 12:00,31.55412,-6.12388,32.14287472,1.82412,-0.17388,1.832388613,29.73,-5.95,30.31955475,31.31412,-4.61388,31.65220372,1.82412,-0.17388,1.832388613,29.49,-4.44,29.82236912
07/11/2019 12:30,31.389,-5.94524,31.94706872,2.979,-0.25524,2.989914457,28.41,-5.69,28.97419887,31.149,-4.42524,31.46176966,2.979,-0.25524,2.989914457,28.17,-4.17,28.47696964
07/11/2019 13:00,31.57528,-6.16412,32.17133324,1.92528,-0.11412,1.928659237,29.65,-6.05,30.26094843,31.33528,-4.65412,31.6790247,1.92528,-0.11412,1.928659237,29.41,-4.54,29.75835513
07/11/2019 13:30,31.4306,-6.76644,32.15069714,1.5606,-0.13644,1.566552978,29.87,-6.63,30.59695737,31.1806,-5.25644,31.62056258,1.5606,-0.13644,1.566552978,29.62,-5.12,30.05925481
07/11/2019 14:00,31.33824,-7.04444,32.12023383,1.39824,-0.15444,1.406743335,29.94,-6.89,30.72256011,31.09824,-5.52444,31.58512258,1.39824,-0.15444,1.406743335,29.7,-5.37,30.18156557
07/11/2019 14:30,31.57488,-6.78348,32.29533477,0.88488,-0.12348,0.89345393,30.69,-6.66,31.40432614,31.32488,-5.27348,31.76566855,0.88488,-0.12348,0.89345393,30.44,-5.15,30.87257845
07/11/2019 15:00,31.87024,-6.88488,32.60542547,0.66024,-0.07488,0.664472627,31.21,-6.81,31.9443297,31.61024,-5.37488,32.06394561,0.66024,-0.07488,0.664472627,30.95,-5.3,31.40051751
07/11/2019 15:30,31.88208,-6.97264,32.63563595,0.53208,-0.06264,0.535754511,31.35,-6.91,32.10250146,31.62208,-5.45264,32.08873987,0.53208,-0.06264,0.535754511,31.09,-5.39,31.55376681
07/11/2019 16:00,33.24728,-6.75824,33.92720789,0.28728,-0.04824,0.29130207,32.96,-6.71,33.63607736,32.98728,-5.26824,33.40531387,0.28728,-0.04824,0.29130207,32.7,-5.22,33.1140212
07/11/2019 16:30,35.10688,-7.2272,35.84306688,0.14688,-0.0072,0.147056365,34.96,-7.22,35.69775903,34.83688,-5.7272,35.30451852,0.14688,-0.0072,0.147056365,34.69,-5.72,35.15842004
07/11/2019 17:00,35.70556,-6.69532,36.32787256,0.92556,0.09468,0.930390034,34.78,-6.79,35.43659831,35.44556,-5.22532,35.82864347,0.92556,0.09468,0.930390034,34.52,-5.32,34.92753641
07/11/2019 17:30,38.08168,-6.02016,38.55459348,5.70168,1.14984,5.81646687,32.38,-7.17,33.16433777,37.82168,-4.54016,38.09320846,5.70168,1.14984,5.81646687,32.12,-5.69,32.6200935
07/11/2019 18:00,38.44092,-6.19584,38.93703589,5.65092,1.24416,5.786262261,32.79,-7.44,33.62346948,38.19092,-4.69584,38.47853017,5.65092,1.24416,5.786262261,32.54,-5.94,33.07771455
07/11/2019 18:30,37.22696,-7.07236,37.89280706,0.87696,0.37764,0.954814543,36.35,-7.45,37.10559257,36.94696,-5.60236,37.3692961,0.87696,0.37764,0.954814543,36.07,-5.98,36.56234812
07/11/2019 19:00,37.32828,-7.3616,38.04725538,0.09828,0.0684,0.119739377,37.23,-7.43,37.96416468,37.05828,-5.9216,37.52840875,0.09828,0.0684,0.119739377,36.96,-5.99,37.44224486
07/11/2019 19:30,36.73628,-7.675,37.52945368,0.02628,0.135,0.137534135,36.71,-7.81,37.53158936,36.45628,-6.225,36.98392862,0.02628,0.135,0.137534135,36.43,-6.36,36.98100188
07/11/2019 20:00,35.24648,-7.96484,36.13520484,0.00648,0.15516,0.155295254,35.24,-8.12,36.16340692,34.98648,-6.50484,35.58604679,0.00648,0.15516,0.155295254,34.98,-6.66,35.6083698
07/11/2019 20:30,34.41,-8.75692,35.50678453,0,0.16308,0.16308,34.41,-8.92,35.54735574,34.14,-7.26692,34.90483815,0,0.16308,0.16308,34.14,-7.43,34.93915425
07/11/2019 21:00,33.25,-9.04376,34.45797578,0,0.15624,0.15624,33.25,-9.2,34.49931159,32.99,-7.54376,33.8415191,0,0.15624,0.15624,32.99,-7.7,33.87668963
07/11/2019 21:30,31.37,-9.18736,32.68768092,0,0.15264,0.15264,31.37,-9.34,32.73091047,31.12,-7.67736,32.05302258,0,0.15264,0.15264,31.12,-7.83,32.08992521
07/11/2019 22:00,29.0972,-9.87412,30.72694735,0.0072,0.15588,0.156046193,29.09,-10.03,30.7705866,28.8472,-8.32412,30.02418894,0.0072,0.15588,0.156046193,28.84,-8.48,30.06087158
07/11/2019 22:30,26.7372,-10.49212,28.72215949,0.0972,0.13788,0.168697168,26.64,-10.63,28.68251209,26.4972,-8.92212,27.95900272,0.0972,0.13788,0.168697168,26.4,-9.06,27.91135253
07/11/2019 23:00,24.0496,-10.60092,26.28236605,0.2196,0.10908,0.245199116,23.83,-10.71,26.12609806,23.8296,-9.01092,25.47639133,0.2196,0.10908,0.245199116,23.61,-9.12,25.31020545
07/11/2019 23:30,21.74648,-9.45992,23.71496318,0.27648,0.01008,0.276663689,21.47,-9.47,23.46575803,21.54648,-7.85992,22.93532522,0.27648,0.01008,0.276663689,21.27,-7.87,22.67928129
08/11/2019 00:00,19.71208,-9.60748,21.92874301,0.44208,0.00252,0.442087182,19.27,-9.61,21.53334623,19.50208,-7.98748,21.07441485,0.44208,0.00252,0.442087182,19.06,-7.99,20.66697123
08/11/2019 00:30,18.32756,-9.87068,20.81657463,0.63756,-0.04068,0.638856491,17.69,-9.83,20.23771232,18.12756,-8.25068,19.91688108,0.63756,-0.04068,0.638856491,17.49,-8.21,19.32108175
08/11/2019 01:00,17.6638,-9.86292,20.23084332,0.7038,-0.05292,0.705786771,16.96,-9.81,19.59279715,17.4838,-8.24292,19.32948506,0.7038,-0.05292,0.705786771,16.78,-8.19,18.67202453
08/11/2019 01:30,16.16308,-9.6648,18.83224666,2.05308,-0.1548,2.058907605,14.11,-9.51,17.01564574,15.97308,-8.0348,17.88008098,2.05308,-0.1548,2.058907605,13.92,-7.88,15.99564941
08/11/2019 02:00,15.90728,-9.80428,18.68596969,2.17728,-0.13428,2.181416814,13.73,-9.67,16.7935047,15.73728,-8.18428,17.73821921,2.17728,-0.13428,2.181416814,13.56,-8.05,15.76946733
08/11/2019 02:30,15.591,-10.0606,18.5551867,1.971,-0.1206,1.974686142,13.62,-9.94,16.86143529,15.421,-8.4206,17.57025172,1.971,-0.1206,1.974686142,13.45,-8.3,15.80482521
08/11/2019 03:00,15.17632,-10.0248,18.18838376,1.51632,-0.0648,1.517703984,13.66,-9.96,16.90553755,14.98632,-8.4048,17.18227139,1.51632,-0.0648,1.517703984,13.47,-8.34,15.84286906
08/11/2019 03:30,13.94276,-9.66048,16.96247123,3.27276,-0.24048,3.281583253,10.67,-9.42,14.23324629,13.78276,-8.02048,15.94655363,3.27276,-0.24048,3.281583253,10.51,-7.78,13.07625711
08/11/2019 04:00,11.74168,-8.9334,14.7537346,5.97168,-0.7434,6.017774139,5.77,-8.19,10.01843301,11.60168,-7.2634,13.68780327,5.97168,-0.7434,6.017774139,5.63,-6.52,8.614365908
08/11/2019 04:30,12.13104,-9.11328,15.17280475,4.90104,-0.50328,4.926812747,7.23,-8.61,11.24299782,11.97104,-7.45328,14.101673,4.90104,-0.50328,4.926812747,7.07,-6.95,9.914000202
08/11/2019 05:00,13.07124,-9.36676,16.08084289,3.53124,-0.35676,3.549215918,9.54,-9.01,13.12218351,12.90124,-7.71676,15.03297637,3.53124,-0.35676,3.549215918,9.37,-7.36,11.91496958
08/11/2019 05:30,13.0946,-8.71292,15.72843044,4.3146,-0.50292,4.343811884,8.78,-8.21,12.02050332,12.9346,-7.07292,14.74211906,4.3146,-0.50292,4.343811884,8.62,-6.57,10.83832552
08/11/2019 06:00,14.39604,-8.49808,16.7171568,4.40604,-0.38808,4.423097847,9.99,-8.11,12.86748616,14.21604,-6.85808,15.78382256,4.40604,-0.38808,4.423097847,9.81,-6.47,11.75146799
08/11/2019 06:30,16.51268,-6.953,17.91683035,6.14268,-0.783,6.192382949,10.37,-6.17,12.06672284,16.34268,-5.373,17.20326477,6.14268,-0.783,6.192382949,10.2,-4.59,11.18517322
08/11/2019 07:00,19.19768,-6.0178,20.11876821,6.63768,-0.9378,6.70360087,12.56,-5.08,13.54843164,19.01768,-4.4378,19.52860009,6.63768,-0.9378,6.70360087,12.38,-3.5,12.86523999
08/11/2019 07:30,23.00184,-5.05428,23.55059213,7.88184,-0.76428,7.918808351,15.12,-4.29,15.7168222,22.81184,-3.52428,23.08247373,7.88184,-0.76428,7.918808351,14.93,-2.76,15.18296743
08/11/2019 08:00,25.58944,-4.23128,25.93690749,10.54944,-0.70128,10.5727233,15.04,-3.53,15.44870545,25.39944,-2.70128,25.5426793,10.54944,-0.70128,10.5727233,14.85,-2,14.98407488
08/11/2019 08:30,27.19636,-3.82608,27.46417458,11.19636,-0.85608,11.22904049,16,-2.97,16.27331865,27.01636,-2.30608,27.11460331,11.19636,-0.85608,11.22904049,15.82,-1.45,15.88631172
08/11/2019 09:00,27.72856,-3.54068,27.95370198,10.70856,-0.76068,10.73554336,17.02,-2.78,17.24554435,27.52856,-2.03068,27.60335626,10.70856,-0.76068,10.73554336,16.82,-1.27,16.86787776
08/11/2019 09:30,29.61496,-5.0536,30.04304793,6.29496,-0.5436,6.318387639,23.32,-4.51,23.75210517,29.38496,-3.5436,29.59785423,6.29496,-0.5436,6.318387639,23.09,-3,23.28407396
08/11/2019 10:00,28.0872,-5.15904,28.55707439,5.4972,-0.50904,5.520718211,22.59,-4.65,23.0636207,27.8772,-3.64904,28.11500974,5.4972,-0.50904,5.520718211,22.38,-3.14,22.59920353
08/11/2019 10:30,28.02092,-5.32668,28.52271862,7.27092,-0.43668,7.284021353,20.75,-4.89,21.31840988,27.81092,-3.80668,28.07023484,7.27092,-0.43668,7.284021353,20.54,-3.37,20.81462226
08/11/2019 11:00,27.86168,-5.15304,28.33420254,8.58168,-0.47304,8.594707585,19.28,-4.68,19.83987903,27.66168,-3.61304,27.89664135,8.58168,-0.47304,8.594707585,19.08,-3.14,19.33664914
08/11/2019 11:30,28.58,-5.28532,29.06460059,8.37,-0.44532,8.381838098,20.21,-4.84,20.78147492,28.39,-3.75532,28.63729261,8.37,-0.44532,8.381838098,20.02,-3.31,20.29178405
08/11/2019 12:00,28.86296,-5.83204,29.44627566,5.32296,-0.39204,5.337377495,23.54,-5.44,24.16040563,28.64296,-4.32204,28.96720883,5.32296,-0.39204,5.337377495,23.32,-3.93,23.64883295
08/11/2019 12:30,28.66312,-6.07548,29.29993013,3.99312,-0.37548,4.010734666,24.67,-5.7,25.31993088,28.44312,-4.55548,28.80561531,3.99312,-0.37548,4.010734666,24.45,-4.18,24.80473543
08/11/2019 13:00,28.49148,-6.73792,29.27736324,3.65148,-0.36792,3.669968844,24.84,-6.37,25.64376142,28.27148,-5.22792,28.75078658,3.65148,-0.36792,3.669968844,24.62,-4.86,25.09509912
