Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
08/11/2019 13:30,28.38088,-7.01212,29.23429795,2.99088,-0.31212,3.007121891,25.39,-6.7,26.25913365,28.15088,-5.50212,28.6835383,2.99088,-0.31212,3.007121891,25.16,-5.19,25.68971973
08/11/2019 14:00,28.1746,-7.11452,29.05898278,2.5146,-0.25452,2.527448039,25.66,-6.86,26.56115961,27.9546,-5.59452,28.50891642,2.5146,-0.25452,2.527448039,25.44,-5.34,25.99440709
08/11/2019 14:30,28.56608,-7.268,29.47617259,2.02608,-0.198,2.03573185,26.54,-7.07,27.46555115,28.33608,-5.758,28.91518621,2.02608,-0.198,2.03573185,26.31,-5.56,26.89107101
08/11/2019 15:00,28.94156,-7.4976,29.89695471,1.77156,-0.1476,1.777698117,27.17,-7.35,28.14660548,28.71156,-5.9876,29.32925215,1.77156,-0.1476,1.777698117,26.94,-5.84,27.56572509
08/11/2019 15:30,28.4942,-7.49464,29.46335117,2.1942,-0.13464,2.198326993,26.3,-7.36,27.31043024,28.2542,-5.97464,28.87899134,2.1942,-0.13464,2.198326993,26.06,-5.84,26.7063513
08/11/2019 16:00,30.33728,-7.52644,31.25696493,1.00728,-0.04644,1.008349975,29.33,-7.48,30.26878425,30.09728,-6.02644,30.69469404,1.00728,-0.04644,1.008349975,29.09,-5.98,29.6982912
08/11/2019 16:30,32.88108,-7.00644,33.61927458,4.86108,0.13356,4.862914459,28.02,-7.14,28.91539382,32.66108,-5.50644,33.12200218,4.86108,0.13356,4.862914459,27.8,-5.64,28.36634626
08/11/2019 17:00,35.55136,-6.31512,36.10789302,10.07136,1.06488,10.12750027,25.48,-7.38,26.52724637,35.33136,-4.80512,35.65661478,10.07136,1.06488,10.12750027,25.26,-5.87,25.93307733
08/11/2019 17:30,36.15272,-6.84276,36.79459917,16.54272,-1.20276,16.58638648,19.61,-5.64,20.40494303,35.98272,-5.31276,36.37281344,16.54272,-1.20276,16.58638648,19.44,-4.11,19.86971817
08/11/2019 18:00,37.1194,-6.33056,37.65535614,12.8394,0.19944,12.8409489,24.28,-6.53,25.14277829,36.8994,-4.80056,37.21036276,12.8394,0.19944,12.8409489,24.06,-5,24.57404322
08/11/2019 18:30,36.85984,-5.83284,37.31849176,10.41984,1.12716,10.48062762,26.44,-6.96,27.3407242,36.64984,-4.31284,36.90272837,10.41984,1.12716,10.48062762,26.23,-5.44,26.78817836
08/11/2019 19:00,35.86924,-6.28844,36.41629932,7.68924,1.05156,7.760811183,28.18,-7.34,29.12023352,35.62924,-4.79844,35.95090777,7.68924,1.05156,7.760811183,27.94,-5.85,28.54585959
08/11/2019 19:30,33.3854,-3.54516,33.57310073,0.7254,-0.06516,0.728320661,32.66,-3.48,32.84487784,32.1654,-11.25516,34.07772856,0.7254,-0.06516,0.728320661,31.44,-11.19,33.37198975
08/11/2019 20:00,31.61964,-3.9858,31.86986406,1.07964,-0.0558,1.081081019,30.54,-3.93,30.79182521,30.40964,-12.1458,32.74548309,1.07964,-0.0558,1.081081019,29.33,-12.09,31.72407603
08/11/2019 20:30,31.09756,-1.80724,31.15002977,0.63756,0.03276,0.638401105,30.46,-1.84,30.51552392,29.88756,-10.03724,31.52796266,0.63756,0.03276,0.638401105,29.25,-10.07,30.93488969
08/11/2019 21:00,30.58172,-2.12544,30.65549043,0.44172,0.03456,0.443069918,30.14,-2.16,30.21729968,29.39172,-10.35544,31.16261129,0.44172,0.03456,0.443069918,28.95,-10.39,30.75800059
08/11/2019 21:30,30.38632,-3.43064,30.57936778,0.16632,0.09936,0.193738876,30.22,-3.53,30.42547124,29.17632,-11.73064,31.4462329,0.16632,0.09936,0.193738876,29.01,-11.83,31.32936322
08/11/2019 22:00,28.33408,-6.36888,29.04105236,0.06408,0.14112,0.154987421,28.27,-6.51,29.00987763,27.53408,-10.90888,29.61636751,0.06408,0.14112,0.154987421,27.47,-11.05,29.60917763
08/11/2019 22:30,25.65224,-10.84844,27.85185932,0.01224,0.15156,0.152053448,25.64,-11,27.89999283,25.43224,-9.27844,27.07190943,0.01224,0.15156,0.152053448,25.42,-9.43,27.11275161
08/11/2019 23:00,23.7808,-11.38024,26.36354132,0.0108,0.14976,0.150148918,23.77,-11.53,26.41881526,23.5608,-9.79024,25.51391965,0.0108,0.14976,0.150148918,23.55,-9.94,25.5618094
08/11/2019 23:30,22.3,-10.55672,24.67254217,0,0.14328,0.14328,22.3,-10.7,24.73418687,22.1,-8.95672,23.84602342,0,0.14328,0.14328,22.1,-9.1,23.9002092
09/11/2019 00:00,20.85144,-10.38852,23.29600605,0.00144,0.14148,0.141487328,20.85,-10.53,23.35815489,20.65144,-8.76852,22.43588458,0.00144,0.14148,0.141487328,20.65,-8.91,22.49023344
09/11/2019 00:30,19.82288,-10.54204,22.45175224,0.00288,0.14796,0.147988027,19.82,-10.69,22.5190697,19.63288,-8.93204,21.56922149,0.00288,0.14796,0.147988027,19.63,-9.08,21.62829859
09/11/2019 01:00,19.15728,-10.62284,21.9053899,0.01728,0.13716,0.138244219,19.14,-10.76,21.95716739,18.96728,-9.02284,21.00403181,0.01728,0.13716,0.138244219,18.95,-9.16,21.0477576
09/11/2019 01:30,18.56752,-10.70888,21.43438615,0.04752,0.14112,0.148906027,18.52,-10.85,21.46422372,18.38752,-9.08888,20.51118308,0.04752,0.14112,0.148906027,18.34,-9.23,20.53164631
09/11/2019 02:00,17.92156,-10.79852,20.92344013,0.06156,0.14148,0.154292657,17.86,-10.94,20.944288,17.74156,-9.17852,19.97518913,0.06156,0.14148,0.154292657,17.68,-9.32,19.98611518
09/11/2019 02:30,17.4974,-10.79852,20.56129959,0.0774,0.14148,0.161267946,17.42,-10.94,20.57036704,17.3274,-9.16852,19.60358512,0.0774,0.14148,0.161267946,17.25,-9.31,19.602005
09/11/2019 03:00,17.07868,-10.75248,20.18160392,0.05868,0.13752,0.149516196,17.02,-10.89,20.20575413,16.89868,-9.11248,19.19902804,0.05868,0.13752,0.149516196,16.84,-9.25,19.21322721
09/11/2019 03:30,16.6344,-10.55784,19.70206205,0.1044,0.09216,0.139258126,16.53,-10.65,19.66375854,16.4644,-8.91784,18.72443157,0.1044,0.09216,0.139258126,16.36,-9.01,18.67698316
09/11/2019 04:00,16.27372,-10.30936,19.26439374,0.24372,0.08064,0.256714332,16.03,-10.39,19.10269614,16.10372,-8.66936,18.28900218,0.24372,0.08064,0.256714332,15.86,-8.75,18.11358882
09/11/2019 04:30,15.74228,-9.94904,18.6226415,0.42228,0.03096,0.423413415,15.32,-9.98,18.28394925,15.57228,-8.44904,17.71672039,0.42228,0.03096,0.423413415,15.15,-8.48,17.36182306
09/11/2019 05:00,15.51856,-9.89616,18.40542548,0.53856,0.03384,0.539622108,14.98,-9.93,17.9723482,15.36856,-8.34616,17.48859695,0.53856,0.03384,0.539622108,14.83,-8.38,17.03388681
09/11/2019 05:30,15.83708,-9.81392,18.63132117,0.48708,0.04608,0.489254834,15.35,-9.86,18.24396064,15.69708,-8.26392,17.73952351,0.48708,0.04608,0.489254834,15.21,-8.31,17.332057
09/11/2019 06:00,16.70072,-9.67424,19.30038777,0.45072,0.00576,0.450756804,16.25,-9.68,18.9146742,16.54072,-8.14424,18.43702968,0.45072,0.00576,0.450756804,16.09,-8.15,18.03636881
09/11/2019 06:30,18.36036,-9.23056,20.55008655,0.36036,0.01944,0.360883975,18,-9.25,20.23765056,18.20036,-7.73056,19.77409068,0.36036,0.01944,0.360883975,17.84,-7.75,19.45065809
09/11/2019 07:00,19.8368,-8.87044,21.72978003,0.5868,-0.01044,0.586892864,19.25,-8.86,21.19108539,19.6668,-7.36044,20.99902615,0.5868,-0.01044,0.586892864,19.08,-7.35,20.44673324
09/11/2019 07:30,21.22624,-8.35792,22.81245474,0.96624,-0.00792,0.966272458,20.26,-8.35,21.91324029,21.06624,-6.87792,22.16060133,0.96624,-0.00792,0.966272458,20.1,-6.87,21.24163129
09/11/2019 08:00,22.37852,-8.37612,23.8947179,0.93852,-0.00612,0.938539954,21.44,-8.37,23.01587496,22.18852,-6.90612,23.23843612,0.93852,-0.00612,0.938539954,21.25,-6.9,22.34216865
09/11/2019 08:30,24.63632,-8.4152,26.03389817,1.42632,-0.0252,1.426542597,23.21,-8.39,24.67987439,24.44632,-6.9452,25.41374362,1.42632,-0.0252,1.426542597,23.02,-6.92,24.03761219
09/11/2019 09:00,26.49164,-6.95984,27.39062545,1.96164,-0.06984,1.962882858,24.53,-6.89,25.47926608,26.28164,-5.56984,26.86536281,1.96164,-0.06984,1.962882858,24.32,-5.5,24.93416131
09/11/2019 09:30,27.44528,-5.72324,28.03567139,2.91528,-0.18324,2.921033101,24.53,-5.54,25.14781303,27.22528,-4.20324,27.5478329,2.91528,-0.18324,2.921033101,24.31,-4.02,24.64014002
09/11/2019 10:00,28.29324,-5.37392,28.79907023,2.79324,-0.13392,2.796448509,25.5,-5.24,26.03281775,28.07324,-3.87392,28.33926711,2.79324,-0.13392,2.796448509,25.28,-3.74,25.55515604
09/11/2019 10:30,29.78592,-7.10124,30.62072239,2.54592,-0.20124,2.553861035,27.24,-6.9,28.10031317,29.54592,-5.57124,30.06659448,2.54592,-0.20124,2.553861035,27,-5.37,27.52883761
09/11/2019 11:00,30.388,-9.09268,31.71919566,1.098,-0.11268,1.103766634,29.29,-8.98,30.63567365,30.138,-7.58268,31.07725985,1.098,-0.11268,1.103766634,29.04,-7.47,29.98537143
09/11/2019 11:30,30.75208,-9.54392,32.19901914,0.53208,-0.04392,0.533889589,30.22,-9.5,31.67804287,30.51208,-8.02392,31.54948998,0.53208,-0.04392,0.533889589,29.98,-7.98,31.02387468
09/11/2019 12:00,31.94716,-9.86124,33.43448947,0.40716,0.06876,0.412925179,31.54,-9.93,33.06624412,31.67716,-8.35124,32.75951274,0.40716,0.06876,0.412925179,31.27,-8.42,32.38378143
09/11/2019 12:30,31.78116,-10.433,33.44980747,0.55116,0.027,0.551820936,31.23,-10.46,32.93515599,31.53116,-8.913,32.7666846,0.55116,0.027,0.551820936,30.98,-8.94,32.24413125
09/11/2019 13:00,31.26672,-10.63728,33.02664841,0.48672,0.07272,0.492122502,30.78,-10.71,32.59006751,30.99672,-9.11728,32.30977322,0.48672,0.07272,0.492122502,30.51,-9.19,31.86402674
09/11/2019 13:30,31.1526,-11.05432,33.05574802,0.4626,0.08568,0.470467664,30.69,-11.14,32.6492833,30.8926,-9.51432,32.3245266,0.4626,0.08568,0.470467664,30.43,-9.6,31.90838291
09/11/2019 14:00,30.89892,-10.63848,32.67905314,2.06892,0.10152,2.071409249,28.83,-10.74,30.76550828,30.64892,-9.09848,31.97090295,2.06892,0.10152,2.071409249,28.58,-9.2,30.02426352
09/11/2019 14:30,30.25204,-9.8218,31.80650373,3.90204,0.0882,3.90303669,26.35,-9.91,28.15192001,30.03204,-8.2518,31.14507393,3.90204,0.0882,3.90303669,26.13,-8.34,27.42868025
09/11/2019 15:00,29.31756,-9.91692,30.94938815,3.78756,0.07308,3.788264964,25.53,-9.99,27.41497766,29.07756,-8.35692,30.25462952,3.78756,0.07308,3.788264964,25.29,-8.43,26.65800068
09/11/2019 15:30,29.55856,-10.0656,31.22538667,1.70856,0.1044,1.711746662,27.85,-10.17,29.64880099,29.30856,-8.4956,30.51502759,1.70856,0.1044,1.711746662,27.6,-8.6,28.90882218
09/11/2019 16:00,30.10008,-9.84592,31.66949568,0.28008,-0.02592,0.281276826,29.82,-9.82,31.39529901,29.85008,-8.29592,30.98143903,0.28008,-0.02592,0.281276826,29.57,-8.27,30.70468694
09/11/2019 16:30,30.53268,-7.85932,31.52797898,0.92268,-0.04932,0.92399721,29.61,-7.81,30.62267461,30.28268,-6.31932,30.93500466,0.92268,-0.04932,0.92399721,29.36,-6.27,30.02203358
09/11/2019 17:00,32.4892,-6.74612,33.18219781,2.3292,-0.00612,2.32920804,30.16,-6.74,30.90393502,32.2392,-5.25612,32.66485595,2.3292,-0.00612,2.32920804,29.91,-5.25,30.36726198
09/11/2019 17:30,33.3816,-6.35804,33.98169936,4.4316,-0.06804,4.432122291,28.95,-6.29,29.62543839,33.1616,-4.84804,33.51410459,4.4316,-0.06804,4.432122291,28.73,-4.78,29.12492575
09/11/2019 18:00,32.88448,-6.32204,33.48667219,4.70448,-0.03204,4.704589103,28.18,-6.29,28.87345667,32.64448,-4.81204,32.99723933,4.70448,-0.03204,4.704589103,27.94,-4.78,28.34593445
09/11/2019 18:30,33.83272,-6.85512,34.52022035,4.03272,-0.01512,4.032748345,29.8,-6.84,30.57491782,33.60272,-5.34512,34.02518331,4.03272,-0.01512,4.032748345,29.57,-5.33,30.04652725
09/11/2019 19:00,33.33148,-7.51248,34.16760037,0.68148,0.04752,0.68313479,32.65,-7.56,33.51381954,33.07148,-6.00248,33.61179191,0.68148,0.04752,0.68313479,32.39,-6.05,32.95018361
09/11/2019 19:30,32.43392,-8.13908,33.43955427,0.49392,0.07092,0.498985584,31.94,-8.21,32.97829134,32.17392,-6.62908,32.84974627,0.49392,0.07092,0.498985584,31.68,-6.7,32.38074119
09/11/2019 20:00,31.4232,-8.1342,32.4589388,0.4032,0.0558,0.407042848,31.02,-8.19,32.08296277,31.1832,-6.6042,31.87487129,0.4032,0.0558,0.407042848,30.78,-6.66,31.49228477
09/11/2019 20:30,29.35264,-7.89276,30.39528147,0.60264,-0.03276,0.603529773,28.75,-7.86,29.80506836,29.12264,-6.38276,29.81388579,0.60264,-0.03276,0.603529773,28.52,-6.35,29.2183658
09/11/2019 21:00,28.07548,-7.9702,29.18487049,0.37548,-0.0702,0.381985956,27.7,-7.9,28.80451354,27.83548,-6.4602,28.57530631,0.37548,-0.0702,0.381985956,27.46,-6.39,28.19368192
09/11/2019 21:30,27.70088,-8.8856,29.0911093,0.11088,0.0144,0.111811155,27.59,-8.9,28.98996551,27.48088,-7.3556,28.44826211,0.11088,0.0144,0.111811155,27.37,-7.37,28.34490783
09/11/2019 22:00,26.52612,-9.56384,28.19755446,0.00612,0.14616,0.146288072,26.52,-9.71,28.2417156,26.29612,-8.01384,27.49013566,0.00612,0.14616,0.146288072,26.29,-8.16,27.52725377
09/11/2019 22:30,24.63572,-9.49396,26.4017798,0.22572,0.08604,0.241562414,24.41,-9.58,26.22259522,24.41572,-7.92396,25.6693694,0.22572,0.08604,0.241562414,24.19,-8.01,25.48168362
09/11/2019 23:00,22.38584,-9.30164,24.24141785,1.00584,-0.07164,1.008388018,21.38,-9.23,23.28727764,22.18584,-7.71164,23.48788811,1.00584,-0.07164,1.008388018,21.18,-7.64,22.51581666
09/11/2019 23:30,19.78144,-9.3838,21.89431595,2.52144,-0.1638,2.526754858,17.26,-9.22,19.56823957,19.59144,-7.7638,21.07370664,2.52144,-0.1638,2.526754858,17.07,-7.6,18.68541945
10/11/2019 00:00,18.3052,-9.72564,20.72844472,3.3552,-0.21564,3.362122492,14.95,-9.51,17.71842544,18.1352,-8.10564,19.864211,3.3552,-0.21564,3.362122492,14.78,-7.89,16.7541189
10/11/2019 00:30,15.6636,-9.25784,18.19494343,4.5936,-0.44784,4.615378817,11.07,-8.81,14.14782669,15.4936,-7.61784,17.26508405,4.5936,-0.44784,4.615378817,10.9,-7.17,13.04679654
10/11/2019 01:00,14.86,-9.27256,17.51570635,5.94,-0.68256,5.979087569,8.92,-8.59,12.3836384,14.72,-7.64256,16.58575061,5.94,-0.68256,5.979087569,8.78,-6.96,11.20401714
10/11/2019 01:30,14.00424,-9.38388,16.85751885,5.93424,-0.62388,5.966944832,8.07,-8.76,11.91060452,13.86424,-7.74388,15.88032834,5.93424,-0.62388,5.966944832,7.93,-7.12,10.65735896
10/11/2019 02:00,13.7324,-9.62388,16.76895572,5.3424,-0.53388,5.369009742,8.39,-9.09,12.37013339,13.5824,-7.98388,15.75512392,5.3424,-0.53388,5.369009742,8.24,-7.45,11.10855976
10/11/2019 02:30,12.89068,-9.55188,16.04394099,5.80068,-0.55188,5.826873947,7.09,-9,11.45722916,12.75068,-7.90188,15.00065159,5.80068,-0.55188,5.826873947,6.95,-7.35,10.11558204
10/11/2019 03:00,10.24516,-8.5818,13.36452748,7.89516,-1.1718,7.981645611,2.35,-7.41,7.773712112,10.13516,-6.9318,12.27889732,7.89516,-1.1718,7.981645611,2.24,-5.76,6.180226533
10/11/2019 03:30,9.4584,-8.29144,12.57812815,8.3484,-1.35144,8.457078256,1.11,-6.94,7.028207453,9.3384,-6.64144,11.45925128,8.3484,-1.35144,8.457078256,0.99,-5.29,5.381839834
10/11/2019 04:00,8.97364,-8.38224,12.27958315,8.42364,-1.36224,8.533077327,0.55,-7.02,7.041512622,8.85364,-6.71224,11.11040535,8.42364,-1.36224,8.533077327,0.43,-5.35,5.367252556
10/11/2019 04:30,8.70268,-8.27228,12.00696696,8.66268,-1.50228,8.791977592,0.04,-6.77,6.770118167,8.59268,-6.62228,10.84844422,8.66268,-1.50228,8.791977592,-0.07,-5.12,5.120478493
10/11/2019 05:00,8.72944,-8.23656,12.001835,8.74944,-1.54656,8.885074459,-0.02,-6.69,6.690029895,8.62944,-6.57656,10.84980996,8.74944,-1.54656,8.885074459,-0.12,-5.03,5.031431208
10/11/2019 05:30,9.03608,-8.19892,12.20135365,8.86608,-1.61892,9.012673107,0.17,-6.58,6.582195682,8.93608,-6.53892,11.07298517,8.86608,-1.61892,9.012673107,0.07,-4.92,4.920497942
10/11/2019 06:00,9.75552,-8.10948,12.68597006,8.79552,-1.59948,8.939771157,0.96,-6.51,6.580402723,9.63552,-6.46948,11.60592164,8.79552,-1.59948,8.939771157,0.84,-4.87,4.941912585
10/11/2019 06:30,10.90688,-8.039,13.54937461,8.33688,-1.449,8.461865582,2.57,-6.59,7.073400879,10.77688,-6.399,12.53348888,8.33688,-1.449,8.461865582,2.44,-4.95,5.518704558
10/11/2019 07:00,12.52828,-5.9838,13.8839354,7.83828,-1.2438,7.93635129,4.69,-4.74,6.668110677,12.39828,-4.3238,13.1305976,7.83828,-1.2438,7.93635129,4.56,-3.08,5.502726597
10/11/2019 07:30,13.70196,-4.28692,14.35692832,7.58196,-1.18692,7.674301045,6.12,-3.1,6.860349845,13.56196,-2.65692,13.81976783,7.58196,-1.18692,7.674301045,5.98,-1.47,6.158027282
10/11/2019 08:00,16.55176,-4.8594,17.25034862,6.70176,-0.8694,6.757917095,9.85,-3.99,10.6274456,16.40176,-3.2394,16.71859574,6.70176,-0.8694,6.757917095,9.7,-2.37,9.985334246
10/11/2019 08:30,19.20512,-7.7914,20.72540828,5.77512,-0.6714,5.814016596,13.43,-7.12,15.20063486,19.01512,-6.1714,19.99152237,5.77512,-0.6714,5.814016596,13.24,-5.5,14.33693133
10/11/2019 09:00,21.3896,-7.2242,22.57662627,5.5296,-0.6642,5.569348059,15.86,-6.56,17.16313491,21.2096,-5.6542,21.95033279,5.5296,-0.6642,5.569348059,15.68,-4.99,16.4548625
10/11/2019 09:30,22.93444,-6.43912,23.82122592,6.63444,-0.78912,6.681205317,16.3,-5.65,17.25144921,22.74444,-4.85912,23.25769976,6.63444,-0.78912,6.681205317,16.11,-4.07,16.61616683
10/11/2019 10:00,24.75924,-6.3422,25.55862802,5.43924,-0.5922,5.471383063,19.32,-5.75,20.15750233,24.55924,-4.7822,25.02050571,5.43924,-0.5922,5.471383063,19.12,-4.19,19.57371963
10/11/2019 10:30,25.67992,-6.33496,26.44976388,5.65992,-0.62496,5.694319047,20.02,-5.71,20.81836929,25.47992,-4.77496,25.9234752,5.65992,-0.62496,5.694319047,19.82,-4.15,20.24981234
10/11/2019 11:00,24.87332,-5.93092,25.57064449,6.58332,-0.79092,6.630660349,18.29,-5.14,18.99851836,24.66332,-4.38092,25.04938749,6.58332,-0.79092,6.630660349,18.08,-3.59,18.43297317
10/11/2019 11:30,25.70464,-6.33464,26.47368847,5.08464,-0.49464,5.108642937,20.62,-5.84,21.43105224,25.49464,-4.78464,25.93972723,5.08464,-0.49464,5.108642937,20.41,-4.29,20.85598715
10/11/2019 12:00,27.79612,-6.7262,28.59835753,3.69612,-0.3762,3.715215942,24.1,-6.35,24.92252997,27.57612,-5.1862,28.0595628,3.69612,-0.3762,3.715215942,23.88,-4.81,24.35960796
10/11/2019 12:30,29.0618,-7.05144,29.90503344,2.7918,-0.36144,2.815099663,26.27,-6.69,27.10846731,28.8318,-5.52144,29.35573182,2.7918,-0.36144,2.815099663,26.04,-5.16,26.54632178
10/11/2019 13:00,29.4134,-7.45228,30.34278459,1.8234,-0.24228,1.839425769,27.59,-7.21,28.51652503,29.1834,-5.93228,29.78024146,1.8234,-0.24228,1.839425769,27.36,-5.69,27.9454057
10/11/2019 13:30,29.15868,-7.57132,30.12562872,1.67868,-0.21132,1.691928688,27.48,-7.36,28.44855005,28.90868,-6.03132,29.53114627,1.67868,-0.21132,1.691928688,27.23,-5.82,27.84502289
10/11/2019 14:00,28.56252,-7.81696,29.61287579,1.71252,-0.24696,1.730235242,26.85,-7.57,27.89672741,28.34252,-6.26696,29.02711194,1.71252,-0.24696,1.730235242,26.63,-6.02,27.30196513
10/11/2019 14:30,28.50388,-7.88824,29.57525157,1.34388,-0.22824,1.363123968,27.16,-7.66,28.21951807,28.26388,-6.34824,28.96803521,1.34388,-0.22824,1.363123968,26.92,-6.12,27.60689769
10/11/2019 15:00,29.11852,-8.20552,30.25258279,0.75852,-0.06552,0.761344509,28.36,-8.14,29.50507075,28.88852,-6.66552,29.6475251,0.75852,-0.06552,0.761344509,28.13,-6.6,28.89389036
10/11/2019 15:30,30.02768,-8.3512,31.16735644,0.60768,0.1188,0.619183674,29.42,-8.47,30.61498489,29.77768,-6.8112,30.54672931,0.60768,0.1188,0.619183674,29.17,-6.93,29.9818912
10/11/2019 16:00,31.24212,-8.0306,32.25772153,0.40212,0.0594,0.406483523,30.84,-8.09,31.88343927,30.99212,-6.5106,31.66858719,0.40212,0.0594,0.406483523,30.59,-6.57,31.2875854
10/11/2019 16:30,33.73392,-6.92972,34.43832716,4.72392,0.17028,4.726987989,29.01,-7.1,29.86620331,33.50392,-5.41972,33.93944638,4.72392,0.17028,4.726987989,28.78,-5.59,29.31785292
10/11/2019 17:00,35.5236,-5.50228,35.94720076,9.9036,1.10772,9.96535682,25.62,-6.61,26.45895879,35.3036,-3.98228,35.52749255,9.9036,1.10772,9.96535682,25.4,-5.09,25.90498215
10/11/2019 17:30,36.34872,-5.02108,36.6938781,10.18872,1.07892,10.2456861,26.16,-6.1,26.86178698,36.13872,-3.53108,36.31081945,10.18872,1.07892,10.2456861,25.95,-4.61,26.35630095
10/11/2019 18:00,34.8972,-6.99064,35.59049895,6.0372,0.18936,6.040168959,28.86,-7.18,29.73973773,34.6472,-5.49064,35.07956094,6.0372,0.18936,6.040168959,28.61,-5.68,29.16838185
10/11/2019 18:30,33.42144,-7.87276,34.33617628,3.87144,-0.03276,3.871578605,29.55,-7.84,30.57234208,33.17144,-6.37276,33.77804763,3.87144,-0.03276,3.871578605,29.3,-6.34,29.97808533
10/11/2019 19:00,34.25828,-8.94608,35.40709104,0.27828,0.13392,0.308827338,33.98,-9.08,35.17224474,33.99828,-7.44608,34.80412548,0.27828,0.13392,0.308827338,33.72,-7.58,34.56146409
10/11/2019 19:30,34.14912,-8.92424,35.29595524,4.29912,0.09576,4.300186362,29.85,-9.02,31.18305469,33.89912,-7.40424,34.69831562,4.29912,0.09576,4.300186362,29.6,-7.5,30.5353893
10/11/2019 20:00,31.57892,-9.40056,32.9484251,0.44892,0.01944,0.449340717,31.13,-9.42,32.52404188,31.31892,-7.88056,32.29516954,0.44892,0.01944,0.449340717,30.87,-7.9,31.8648223
10/11/2019 20:30,30.58784,-9.77352,32.1113321,0.53784,0.00648,0.537879035,30.05,-9.78,31.60143826,30.33784,-8.25352,31.4405014,0.53784,0.00648,0.537879035,29.8,-8.26,30.92357677
10/11/2019 21:00,28.94848,-10.46972,30.78359191,0.43848,0.08028,0.445768537,28.51,-10.55,30.39938486,28.71848,-8.92972,30.07475674,0.43848,0.08028,0.445768537,28.28,-9.01,29.68060815
10/11/2019 21:30,27.28864,-10.48208,29.23258241,0.72864,0.00792,0.728683042,26.56,-10.49,28.55650014,27.04864,-8.93208,28.48527653,0.72864,0.00792,0.728683042,26.32,-8.94,27.79687033
10/11/2019 22:00,25.00476,-10.63672,27.17310867,1.18476,-0.03672,1.185328906,23.82,-10.6,26.07206168,24.78476,-9.05672,26.3876582,1.18476,-0.03672,1.185328906,23.6,-9.02,25.26500346
10/11/2019 22:30,22.05292,-10.53508,24.44011438,1.85292,-0.05508,1.853738475,20.2,-10.48,22.75676603,21.85292,-8.95508,23.61659523,1.85292,-0.05508,1.853738475,20,-8.9,21.89086567
10/11/2019 23:00,19.15532,-9.71892,21.47984381,3.23532,-0.17892,3.240263549,15.92,-9.54,18.55957974,18.97532,-8.08892,20.62749126,3.23532,-0.17892,3.240263549,15.74,-7.91,17.61577986
10/11/2019 23:30,16.30328,-9.36852,18.80335358,4.01328,-0.21852,4.01922472,12.29,-9.15,15.32209516,16.13328,-7.73852,17.89322261,4.01328,-0.21852,4.01922472,12.12,-7.52,14.26340773
11/11/2019 00:00,14.35348,-9.37532,17.14406641,4.53348,-0.26532,4.541237234,9.82,-9.11,13.39494308,14.18348,-7.74532,16.16047916,4.53348,-0.26532,4.541237234,9.65,-7.48,12.20954135
11/11/2019 00:30,13.25688,-9.37304,16.23572438,4.64688,-0.29304,4.656110628,8.61,-9.08,12.5131331,13.09688,-7.72304,15.20439452,4.64688,-0.29304,4.656110628,8.45,-7.43,11.25199538
11/11/2019 01:00,12.77456,-9.37696,15.84666407,4.44456,-0.24696,4.451415824,8.33,-9.13,12.35903718,12.63456,-7.75696,14.82573893,4.44456,-0.24696,4.451415824,8.19,-7.51,11.11198452
11/11/2019 01:30,12.87464,-9.49852,15.9993199,4.54464,-0.30852,4.555100144,8.33,-9.19,12.40342695,12.71464,-7.87852,14.95771198,4.54464,-0.30852,4.555100144,8.17,-7.57,11.13794416
11/11/2019 02:00,11.97292,-9.33596,15.18258748,5.54292,-0.61596,5.577039434,6.43,-8.72,10.83435739,11.84292,-7.70596,14.12928072,5.54292,-0.61596,5.577039434,6.3,-7.09,9.4846244
11/11/2019 02:30,9.62728,-8.58256,12.89747481,7.84728,-1.13256,7.928587236,1.78,-7.45,7.659693205,9.50728,-6.95256,11.77821988,7.84728,-1.13256,7.928587236,1.66,-5.82,6.052107071
11/11/2019 03:00,10.79788,-9.13952,14.14655571,4.72788,-0.56952,4.762058623,6.07,-8.57,10.50189507,10.64788,-7.48952,13.01807429,4.72788,-0.56952,4.762058623,5.92,-6.92,9.106744753
11/11/2019 03:30,10.94248,-9.2926,14.35584492,5.17248,-0.5526,5.201914658,5.77,-8.74,10.47284584,10.79248,-7.6626,13.23605165,5.17248,-0.5526,5.201914658,5.62,-7.11,9.062918956
11/11/2019 04:00,11.7568,-9.62748,15.19574669,3.6468,-0.35748,3.664279218,8.11,-9.27,12.31685837,11.6168,-7.97748,14.09220456,3.6468,-0.35748,3.664279218,7.97,-7.62,11.02657245
11/11/2019 04:30,12.18108,-9.53828,15.47118274,3.15108,-0.27828,3.163343947,9.03,-9.26,12.93400557,12.03108,-7.89828,14.3920017,3.15108,-0.27828,3.163343947,8.88,-7.62,11.7012307
11/11/2019 05:00,13.15416,-9.54396,16.25174138,3.67416,-0.36396,3.692142818,9.48,-9.18,13.19631767,12.99416,-7.89396,15.20403889,3.67416,-0.36396,3.692142818,9.32,-7.53,11.98179035
11/11/2019 05:30,13.28248,-9.07304,16.08553169,4.09248,-0.38304,4.11036643,9.19,-8.69,12.6480117,13.12248,-7.42304,15.07650504,4.09248,-0.38304,4.11036643,9.03,-7.04,11.45
11/11/2019 06:00,15.92776,-7.5074,17.60836714,3.22776,-0.2574,3.238007007,12.7,-7.25,14.62369652,15.77776,-5.8774,16.83691009,3.22776,-0.2574,3.238007007,12.55,-5.62,13.75088724
11/11/2019 06:30,19.26548,-5.43704,20.01799499,3.61548,-0.25704,3.624605522,15.65,-5.18,16.48499014,19.08548,-3.85704,19.47132005,3.61548,-0.25704,3.624605522,15.47,-3.6,15.88335292
11/11/2019 07:00,21.61692,-6.9034,22.69246928,4.33692,-0.3834,4.353834017,17.28,-6.52,18.469131,21.44692,-5.3434,22.1025406,4.33692,-0.3834,4.353834017,17.11,-4.96,17.81442393
11/11/2019 07:30,24.21824,-6.56712,25.09283192,4.27824,-0.35712,4.293119168,19.94,-6.21,20.88462832,24.01824,-5.00712,24.53461032,4.27824,-0.35712,4.293119168,19.74,-4.65,20.28028846
11/11/2019 08:00,26.21452,-6.07136,26.90840893,4.12452,-0.35136,4.139458791,22.09,-5.72,22.81855605,26.00452,-4.56136,26.40153529,4.12452,-0.35136,4.139458791,21.88,-4.21,22.2813487
11/11/2019 08:30,26.28492,-3.09272,26.46624145,5.34492,-0.61272,5.379925242,20.94,-2.48,21.08634629,25.87492,-4.46272,26.2569487,5.34492,-0.61272,5.379925242,20.53,-3.85,20.88787687
11/11/2019 09:00,27.7364,2.26292,27.82855893,5.3964,-0.57708,5.427168165,22.34,2.84,22.51979574,26.7764,-6.02708,27.44633473,5.3964,-0.57708,5.427168165,21.38,-5.45,22.06370096
11/11/2019 09:30,28.9156,2.44932,29.01915043,5.9256,-0.67068,5.963434164,22.99,3.12,23.20074352,27.9356,-5.83068,28.53759935,5.9256,-0.67068,5.963434164,22.01,-5.16,22.60676226
11/11/2019 10:00,28.30388,2.59192,28.42230941,7.10388,-0.83808,7.153145402,21.2,3.43,21.4756816,27.36388,-5.70808,27.95289083,7.10388,-0.83808,7.153145402,20.26,-4.87,20.83709433
11/11/2019 10:30,27.66444,2.70136,27.79601746,7.53444,-0.99864,7.600333411,20.13,3.7,20.46721525,26.75444,-5.63864,27.34217111,7.53444,-0.99864,7.600333411,19.22,-4.64,19.77215213
11/11/2019 11:00,27.74352,2.78316,27.88277034,7.37352,-0.99684,7.440597232,20.37,3.78,20.71775326,26.82352,-5.59684,27.40120149,7.37352,-0.99684,7.440597232,19.45,-4.6,19.98655798
11/11/2019 11:30,26.92852,3.022,27.09755844,8.22852,-1.188,8.313836984,18.7,4.21,19.16804894,26.03852,-5.368,26.5860856,8.22852,-1.188,8.313836984,17.81,-4.18,18.29394709
11/11/2019 12:00,27.14068,3.13744,27.32142091,8.23068,-1.22256,8.320982287,18.91,4.36,19.40612532,26.27068,-5.28256,26.79653089,8.23068,-1.22256,8.320982287,18.04,-4.06,18.49121954
11/11/2019 12:30,27.41944,3.15264,27.60008748,8.02944,-1.19736,8.118225033,19.39,4.35,19.87195511,26.51944,-5.22736,27.0297242,8.02944,-1.19736,8.118225033,18.49,-4.03,18.92408518
11/11/2019 13:00,26.95404,6.39724,27.70279683,8.47404,2.30724,8.782523005,18.48,4.09,18.92718944,26.09404,-1.97276,26.16850599,8.47404,2.30724,8.782523005,17.62,-4.28,18.13236885
11/11/2019 13:30,26.59884,6.26092,27.32576456,7.90884,2.41092,8.268148849,18.69,3.85,19.08241599,25.69884,-2.13908,25.78771104,7.90884,2.41092,8.268148849,17.79,-4.55,18.36264142
11/11/2019 14:00,27.81344,2.49228,27.92487966,6.55344,-0.92772,6.618779361,21.26,3.42,21.53332301,26.87344,-5.90772,27.51514007,6.55344,-0.92772,6.618779361,20.32,-4.98,20.92134795
11/11/2019 14:30,28.42448,2.72296,28.55460689,6.14448,-0.88704,6.208178028,22.28,3.61,22.57056712,27.44448,-5.66704,28.02346918,6.14448,-0.88704,6.208178028,21.3,-4.78,21.8297595
11/11/2019 15:00,28.61948,2.63448,28.74047878,5.91948,-0.96552,5.99770559,22.7,3.6,22.98368987,27.62948,-5.74552,28.22054509,5.91948,-0.96552,5.99770559,21.71,-4.78,22.229991
11/11/2019 15:30,29.61812,2.27516,29.70537637,5.38812,-0.74484,5.439358764,24.23,3.02,24.41747939,28.58812,-6.10484,29.23268165,5.38812,-0.74484,5.439358764,23.2,-5.36,23.81112345
11/11/2019 16:00,31.2906,2.3054,31.37541263,3.7206,-0.4446,3.747069991,27.57,2.75,27.70681144,30.1606,-6.1346,30.77815962,3.7206,-0.4446,3.747069991,26.44,-5.69,27.04532677
11/11/2019 16:30,32.38468,2.12136,32.45408552,4.59468,-0.45864,4.617513936,27.79,2.58,27.90950555,31.25468,-6.31864,31.8869916,4.59468,-0.45864,4.617513936,26.66,-5.86,27.296432
11/11/2019 17:00,34.33608,2.49764,34.42680054,7.96608,-0.52236,7.983187993,26.37,3.02,26.54236802,33.23608,-5.98236,33.7701887,7.96608,-0.52236,7.983187993,25.27,-5.46,25.85313327
11/11/2019 17:30,31.17976,-2.98612,31.32242561,7.79976,-0.36612,7.808348091,23.38,-2.62,23.52634268,30.89976,-2.46612,30.99801471,7.79976,-0.36612,7.808348091,23.1,-2.1,23.19525814
11/11/2019 18:00,30.20048,-3.132,30.36245076,8.88048,-0.522,8.895808509,21.32,-2.61,21.47916432,30.00048,-1.582,30.04216244,8.88048,-0.522,8.895808509,21.12,-1.06,21.14658365
11/11/2019 18:30,34.89364,-2.86088,35.01072331,8.87364,-0.20088,8.875913453,26.02,-2.66,26.15561125,34.66364,-1.36088,34.6903435,8.87364,-0.20088,8.875913453,25.79,-1.16,25.81607445
11/11/2019 19:00,33.27224,-4.70548,33.60332568,4.15224,-0.28548,4.162042269,29.12,-4.42,29.45353629,33.03224,-3.20548,33.18740697,4.15224,-0.28548,4.162042269,28.88,-2.92,29.02724238
11/11/2019 19:30,32.7046,-5.2048,33.11617134,3.5046,-0.3348,3.520555666,29.2,-4.87,29.60332583,32.4646,-3.6948,32.67417635,3.5046,-0.3348,3.520555666,28.96,-3.36,29.15426555
11/11/2019 20:00,32.05208,-5.69296,32.55373444,3.50208,-0.37296,3.521883514,28.55,-5.32,29.04143419,31.81208,-4.20296,32.08852297,3.50208,-0.37296,3.521883514,28.31,-3.83,28.56790157
11/11/2019 20:30,30.50712,-6.06264,31.10369712,3.59712,-0.42264,3.621863728,26.91,-5.64,27.49468494,30.27712,-4.54264,30.61600192,3.59712,-0.42264,3.621863728,26.68,-4.12,26.99623677
11/11/2019 21:00,28.72672,-6.65796,29.48818193,3.99672,-0.41796,4.018514815,24.73,-6.24,25.50510733,28.50672,-5.15796,28.96959849,3.99672,-0.41796,4.018514815,24.51,-4.74,24.96412826
11/11/2019 21:30,27.42956,-7.35388,28.39824489,3.13956,-0.26388,3.15063004,24.29,-7.09,25.30360053,27.21956,-5.81388,27.83353458,3.13956,-0.26388,3.15063004,24.08,-5.55,24.71131118
11/11/2019 22:00,24.77692,-7.64168,25.9285757,3.79692,-0.39168,3.817068864,20.98,-7.25,22.19736246,24.56692,-6.08168,25.3085043,3.79692,-0.39168,3.817068864,20.77,-5.69,21.53529661
11/11/2019 22:30,22.18336,-8.25652,23.67005668,3.93336,-0.41652,3.955352045,18.25,-7.84,19.86273143,21.98336,-6.67652,22.97485661,3.93336,-0.41652,3.955352045,18.05,-6.26,19.10471408
11/11/2019 23:00,18.82692,-8.38712,20.61059675,4.87692,-0.62712,4.917075165,13.95,-7.76,15.96308554,18.64692,-6.76712,19.83687321,4.87692,-0.62712,4.917075165,13.77,-6.14,15.07688628
11/11/2019 23:30,18.32708,-7.39688,19.763494,3.00708,-0.23688,3.016395574,15.32,-7.16,16.9105884,18.14708,-5.78688,19.04742746,3.00708,-0.23688,3.016395574,15.14,-5.55,16.12520077
12/11/2019 00:00,16.77336,-6.323,17.92556651,3.03336,-0.243,3.0430777,13.74,-6.08,15.02511231,16.60336,-4.713,17.25931436,3.03336,-0.243,3.0430777,13.57,-4.47,14.28726006
12/11/2019 00:30,14.05912,-8.94516,16.66357532,4.74912,-0.51516,4.776979234,9.31,-8.43,12.5594984,13.89912,-7.34516,15.7205888,4.74912,-0.51516,4.776979234,9.15,-6.83,11.4180296
12/11/2019 01:00,13.30248,-9.0336,16.07986017,5.26248,-0.6336,5.300485328,8.04,-8.4,11.62762228,13.15248,-7.4336,15.10781715,5.26248,-0.6336,5.300485328,7.89,-6.8,10.41595411
12/11/2019 01:30,13.04512,-9.29008,16.01501615,4.69512,-0.55008,4.727233845,8.35,-8.74,12.08760109,12.89512,-7.68008,15.0089223,4.69512,-0.55008,4.727233845,8.2,-7.13,10.86631952
12/11/2019 02:00,13.18144,-9.60384,16.30901908,4.41144,-0.48384,4.437894097,8.77,-9.12,12.65256101,13.03144,-7.97384,15.27745243,4.41144,-0.48384,4.437894097,8.62,-7.49,11.41947897
12/11/2019 02:30,12.94796,-9.72204,16.19159442,4.01796,-0.48204,4.046772186,8.93,-9.24,12.85,12.78796,-8.08204,15.12783169,4.01796,-0.48204,4.046772186,8.77,-7.6,11.60486536
12/11/2019 03:00,13.01616,-9.8484,16.32211395,3.83616,-0.4284,3.86000649,9.18,-9.42,13.15328096,12.86616,-8.2084,15.26158261,3.83616,-0.4284,3.86000649,9.03,-7.78,11.9192827
12/11/2019 03:30,11.44672,-9.43596,14.83457919,5.16672,-0.70596,5.21472675,6.28,-8.73,10.75412944,11.29672,-7.77596,13.71427857,5.16672,-0.70596,5.21472675,6.13,-7.07,9.357446233
12/11/2019 04:00,12.9082,-7.6478,15.00368195,4.2282,-0.4878,4.256245303,8.68,-7.16,11.25202204,12.7582,-6.0078,14.10196185,4.2282,-0.4878,4.256245303,8.53,-5.52,10.16028051
12/11/2019 04:30,12.72652,-6.25512,14.18065011,4.64652,-0.55512,4.679562621,8.08,-5.7,9.888194982,12.58652,-4.64512,13.41631937,4.64652,-0.55512,4.679562621,7.94,-4.09,8.931500434
12/11/2019 05:00,13.6192,-6.38424,15.04131407,4.0392,-0.44424,4.06355581,9.58,-5.94,11.27208942,13.4692,-4.76424,14.28696369,4.0392,-0.44424,4.06355581,9.43,-4.32,10.3724298
12/11/2019 05:30,15.18728,-6.25664,16.4255599,3.25728,-0.29664,3.270759589,11.93,-5.96,13.33591017,15.04728,-4.64664,15.74839353,3.25728,-0.29664,3.270759589,11.79,-4.35,12.56688506
12/11/2019 06:00,16.20552,-5.66844,17.16828735,3.84552,-0.38844,3.865088576,12.36,-5.28,13.4405357,16.03552,-4.07844,16.54604407,3.84552,-0.38844,3.865088576,12.19,-3.69,12.73625534
12/11/2019 06:30,18.41192,-6.22084,19.4344449,4.83192,-0.60084,4.869133351,13.58,-5.62,14.69696567,18.25192,-4.65084,18.83515055,4.83192,-0.60084,4.869133351,13.42,-4.05,14.01780653
12/11/2019 07:00,21.21636,-7.0754,22.36504453,4.98636,-0.6354,5.026680735,16.23,-6.44,17.4609994,21.03636,-5.5254,21.74990775,4.98636,-0.6354,5.026680735,16.05,-4.89,16.77839682
12/11/2019 07:30,25.05428,-6.624,25.91513693,4.00428,-0.414,4.025624712,21.05,-6.21,21.94690411,24.84428,-5.074,25.35712375,4.00428,-0.414,4.025624712,20.84,-4.66,21.35465289
12/11/2019 08:00,26.47788,-5.37584,27.01810106,3.82788,-0.37584,3.846286651,22.65,-5,23.19531203,26.25788,-3.85584,26.53947558,3.82788,-0.37584,3.846286651,22.43,-3.48,22.69835457
12/11/2019 08:30,27.426,-4.53076,27.79772045,4.356,-0.50076,4.38468888,23.07,-4.03,23.4193467,27.216,-3.03076,27.384232,4.356,-0.50076,4.38468888,22.86,-2.53,22.99957608
12/11/2019 09:00,26.75148,-3.89908,27.03413596,6.08148,-0.91908,6.150537134,20.67,-2.98,20.88370896,26.55148,-2.40908,26.66054682,6.08148,-0.91908,6.150537134,20.47,-1.49,20.5241565
12/11/2019 09:30,26.04364,-3.44936,26.27107285,7.43364,-1.17936,7.526612363,18.61,-2.27,18.74793322,25.86364,-1.93936,25.9362486,7.43364,-1.17936,7.526612363,18.43,-0.76,18.44566345
12/11/2019 10:00,26.67256,-3.46008,26.89605195,4.19256,-0.73008,4.25565226,22.48,-2.73,22.64516063,26.45256,-1.96008,26.52507953,4.19256,-0.73008,4.25565226,22.26,-1.23,22.29395658
12/11/2019 10:30,27.80968,-3.36512,28.01253888,2.47968,-0.10512,2.481907153,25.33,-3.26,25.53892128,27.56968,-1.88512,27.63405386,2.47968,-0.10512,2.481907153,25.09,-1.78,25.15306144
12/11/2019 11:00,28.66684,-4.01104,28.94609054,2.25684,-0.04104,2.25721312,26.41,-3.97,26.706722,28.43684,-2.52104,28.54837144,2.25684,-0.04104,2.25721312,26.18,-2.48,26.29720137
12/11/2019 11:30,29.154,-1.41292,29.18821781,2.574,-0.05292,2.574543945,26.58,-1.36,26.61477034,28.474,-5.05292,28.91886368,2.574,-0.05292,2.574543945,25.9,-5,26.37821071
12/11/2019 12:00,29.76328,0.88932,29.77656337,2.12328,-0.04068,2.123669659,27.64,0.93,27.65564138,28.68328,-6.52068,29.41512909,2.12328,-0.04068,2.123669659,26.56,-6.48,27.33905631
12/11/2019 12:30,29.83204,0.97768,29.84805636,1.92204,-0.11232,1.925319076,27.91,1.09,27.93127638,28.76204,-6.37232,29.45948756,1.92204,-0.11232,1.925319076,26.84,-6.26,27.56035559
12/11/2019 13:00,29.2906,0.51068,29.2950515,2.6406,-0.04932,2.641060549,26.65,0.56,26.65588303,28.2606,-6.81932,29.07171542,2.6406,-0.04932,2.641060549,25.62,-6.77,26.49938301
12/11/2019 13:30,28.83432,0.11296,28.83454126,14.58432,-1.24704,14.63753731,14.25,1.36,14.31475113,28.16432,-7.26704,29.08674598,14.58432,-1.24704,14.63753731,13.58,-6.02,14.8545212
12/11/2019 14:00,30.67136,0.06732,30.67143388,17.81136,-1.55268,17.87890825,12.86,1.62,12.9616357,30.02136,-7.37268,30.9134027,17.81136,-1.55268,17.87890825,12.21,-5.82,13.52614136
12/11/2019 14:30,30.92368,0.28832,30.92502406,19.18368,-1.92168,19.27968963,11.74,2.21,11.94620023,30.30368,-7.16168,31.13844379,19.18368,-1.92168,19.27968963,11.12,-5.24,12.2927621
12/11/2019 15:00,28.85792,-0.25924,28.85908439,10.62792,-1.65924,10.75666123,18.23,1.4,18.28367851,28.03792,-7.69924,29.07581907,10.62792,-1.65924,10.75666123,17.41,-6.04,18.42795974
12/11/2019 15:30,29.59884,-0.759,29.60856988,5.38884,-0.459,5.408352572,24.21,-0.3,24.21185866,28.63884,-8.229,29.79764416,5.38884,-0.459,5.408352572,23.25,-7.77,24.51398376
12/11/2019 16:00,32.45624,-0.49608,32.46003097,7.35624,-0.22608,7.359713249,25.1,-0.27,25.10145215,31.46624,-7.98608,32.46385272,7.35624,-0.22608,7.359713249,24.11,-7.76,25.32804177
12/11/2019 16:30,33.70492,-0.16852,33.70534129,7.86492,-0.21852,7.867955109,25.84,0.05,25.84004837,32.69492,-7.77852,33.60748677,7.86492,-0.21852,7.867955109,24.83,-7.56,25.95539443
12/11/2019 17:00,35.45744,1.88784,35.50766102,14.97744,0.53784,14.98709381,20.48,1.35,20.5244464,34.59744,-5.71216,35.06581849,14.97744,0.53784,14.98709381,19.62,-6.25,20.59142783
12/11/2019 17:30,34.61028,2.28944,34.68591958,21.68028,-1.69056,21.74609238,12.93,3.98,13.52868434,33.94028,-5.22056,34.33943583,21.68028,-1.69056,21.74609238,12.26,-3.53,12.75807587
12/11/2019 18:00,34.60988,2.25368,34.68317845,18.65988,-0.79632,18.67686395,15.95,3.05,16.23899627,33.86988,-5.31632,34.28457422,18.65988,-0.79632,18.67686395,15.21,-4.52,15.86740369
12/11/2019 18:30,34.41392,2.16228,34.48178279,14.98392,0.42228,14.98986921,19.43,1.74,19.50775487,33.56392,-5.42772,33.99995397,14.98392,0.42228,14.98986921,18.58,-5.85,19.47919146
12/11/2019 19:00,34.82124,1.87076,34.87145678,13.88124,0.59076,13.89380514,20.94,1.28,20.97908482,33.93124,-5.74924,34.41486319,13.88124,0.59076,13.89380514,20.05,-6.34,21.02850684
12/11/2019 19:30,33.64736,0.45872,33.65048676,7.76736,-0.07128,7.767687057,25.88,0.53,25.8854264,32.63736,-7.08128,33.39673329,7.76736,-0.07128,7.767687057,24.87,-7.01,25.83905958
12/11/2019 20:00,31.99624,-0.5224,32.00050431,1.95624,-0.1224,1.960065483,30.04,-0.4,30.042663,30.86624,-7.9824,31.88171077,1.95624,-0.1224,1.960065483,28.91,-7.86,29.95943424
12/11/2019 20:30,30.20404,-0.93464,30.21849739,2.80404,-0.31464,2.821637583,27.4,-0.62,27.4070137,29.15404,-8.37464,30.33302892,2.80404,-0.31464,2.821637583,26.35,-8.06,27.55514652
12/11/2019 21:00,29.1714,-1.40108,29.20502702,2.8314,-0.36108,2.854330872,26.34,-1.04,26.36052352,28.1514,-8.81108,29.49807541,2.8314,-0.36108,2.854330872,25.32,-8.45,26.69278742
12/11/2019 21:30,29.77424,-2.38812,29.86985913,1.79424,-0.16812,1.802099196,27.98,-2.22,28.06793188,28.70424,-9.83812,30.34340124,1.79424,-0.16812,1.802099196,26.91,-9.67,28.59470231
12/11/2019 22:00,27.39692,-2.94992,27.55527633,1.90692,-0.16992,1.914475566,25.49,-2.78,25.64114857,26.39692,-10.47992,28.40116386,1.90692,-0.16992,1.914475566,24.49,-10.31,26.57171805
12/11/2019 22:30,26.17384,-4.29084,26.52322017,0.93384,-0.06084,0.935819775,25.24,-4.23,25.5920007,25.17384,-11.85084,27.82381406,0.93384,-0.06084,0.935819775,24.24,-11.79,26.95517947
12/11/2019 23:00,23.4578,-4.3666,23.86075389,0.9378,-0.0666,0.940161901,22.52,-4.3,22.92684889,22.5278,-11.9366,25.49478755,0.9378,-0.0666,0.940161901,21.59,-11.87,24.63787734
12/11/2019 23:30,21.06628,-4.83272,21.61349892,1.10628,-0.07272,1.108667505,19.96,-4.76,20.51972709,20.20628,-12.40272,23.70909561,1.10628,-0.07272,1.108667505,19.1,-12.33,22.73409114
13/11/2019 00:00,20.1672,-5.53248,20.91229999,1.1772,-0.04248,1.177966209,18.99,-5.49,19.7676554,19.3172,-13.12248,23.35280919,1.1772,-0.04248,1.177966209,18.14,-13.08,22.3639442
13/11/2019 00:30,19.19808,-5.39152,19.94078142,1.01808,-0.10152,1.02312912,18.18,-5.29,18.9340038,18.38808,-13.01152,22.52601027,1.01808,-0.10152,1.02312912,17.37,-12.91,21.64220414
13/11/2019 01:00,18.7356,-4.15216,19.19018343,0.9756,-0.09216,0.979943277,17.76,-4.06,18.21815578,17.9356,-11.71216,21.42102797,0.9756,-0.09216,0.979943277,16.96,-11.62,20.55884238
13/11/2019 01:30,18.40912,-4.31636,18.90837547,0.78912,0.05364,0.790940974,17.62,-4.37,18.15382329,17.61912,-11.87636,21.24808971,0.78912,0.05364,0.790940974,16.83,-11.93,20.62944013
13/11/2019 02:00,18.25592,-4.79072,18.87404602,0.65592,0.08928,0.661968251,17.6,-4.88,18.26401927,17.46592,-12.37072,21.403109,0.65592,0.08928,0.661968251,16.81,-12.46,20.92433273
13/11/2019 02:30,18.05484,-4.8072,18.68385451,0.74484,-0.0072,0.744874799,17.31,-4.8,17.96318736,17.26484,-12.3972,21.25477048,0.74484,-0.0072,0.744874799,16.52,-12.39,20.65
13/11/2019 03:00,17.43968,-4.78604,18.08448554,0.58968,0.00396,0.589693297,16.85,-4.79,17.51760828,16.66968,-12.37604,20.76161355,0.58968,0.00396,0.589693297,16.08,-12.38,20.29361476
13/11/2019 03:30,17.11888,-3.71476,17.51729129,0.84888,-0.10476,0.855319772,16.27,-3.61,16.6656833,16.36888,-11.31476,19.89884485,0.84888,-0.10476,0.855319772,15.52,-11.21,19.14509075
13/11/2019 04:00,17.44448,-2.96424,17.69453592,0.47448,0.00576,0.474514961,16.97,-2.97,17.22793661,16.66448,-10.59424,19.74696976,0.47448,0.00576,0.474514961,16.19,-10.6,19.35138496
13/11/2019 04:30,17.3408,-2.85364,17.57403215,0.6408,-0.05364,0.643041126,16.7,-2.8,16.93310367,16.5808,-10.49364,19.62242108,0.6408,-0.05364,0.643041126,15.94,-10.44,19.05458475
13/11/2019 05:00,17.56176,-2.50976,17.74018911,0.67176,-0.05976,0.674412897,16.89,-2.45,17.06676888,16.79176,-10.13976,19.61575736,0.67176,-0.05976,0.674412897,16.12,-10.08,19.01212245
13/11/2019 05:30,18.88728,-2.44108,19.04437495,0.91728,-0.09108,0.921790738,17.97,-2.35,18.12300748,18.08728,-10.13108,20.73134052,0.91728,-0.09108,0.921790738,17.17,-10.04,19.88995978
13/11/2019 06:00,20.1724,-2.02432,20.27371681,1.2024,-0.09432,1.206093704,18.97,-1.93,19.06792595,19.3424,-9.72432,21.64926875,1.2024,-0.09432,1.206093704,18.14,-9.63,20.53768487
13/11/2019 06:30,23.09976,-1.15048,23.128392,0.95976,-0.06048,0.961663708,22.14,-1.09,22.16681529,22.18976,-8.74048,23.84913918,0.95976,-0.06048,0.961663708,21.23,-8.68,22.93589545
13/11/2019 07:00,26.56104,-0.5468,26.56666776,1.03104,-0.0468,1.032101604,25.53,-0.5,25.53489573,25.57104,-8.1068,26.82532932,1.03104,-0.0468,1.032101604,24.54,-8.06,25.8297348
13/11/2019 07:30,29.63076,-0.62032,29.63725249,6.98076,-1.39032,7.11786484,22.65,0.77,22.66308452,28.73076,-8.08032,29.84540403,6.98076,-1.39032,7.11786484,21.75,-6.69,22.75562788
13/11/2019 08:00,31.65876,0.86772,31.67064923,16.62876,-1.59228,16.7048201,15.03,2.46,15.22998687,30.95876,-6.58228,31.65076983,16.62876,-1.59228,16.7048201,14.33,-4.99,15.17395795
13/11/2019 08:30,33.3242,0.74344,33.33249179,17.2242,-1.36656,17.27832607,16.1,2.11,16.23767533,32.6042,-6.64656,33.27477449,17.2242,-1.36656,17.27832607,15.38,-5.28,16.26108237
13/11/2019 09:00,34.16156,0.63,34.16736867,17.16156,-1.35,17.21457643,17,1.98,17.11491747,33.42156,-6.75,34.09638064,17.16156,-1.35,17.21457643,16.26,-5.4,17.13323087
13/11/2019 09:30,35.82332,0.6376,35.8289937,16.84332,-1.2024,16.88618354,18.98,1.84,19.06898005,35.02332,-6.7324,35.66452234,16.84332,-1.2024,16.88618354,18.18,-5.53,19.0024551
13/11/2019 10:00,36.3426,0.71712,36.34967449,16.7526,-1.26288,16.80013311,19.59,1.98,19.68980701,35.5326,-6.75288,36.16859205,16.7526,-1.26288,16.80013311,18.78,-5.49,19.56600368
13/11/2019 10:30,37.10956,0.60144,37.11443349,16.72956,-1.25856,16.77683376,20.38,1.86,20.46470132,36.26956,-6.90856,36.9216628,16.72956,-1.25856,16.77683376,19.54,-5.65,20.34045476
13/11/2019 11:00,37.98212,0.535,37.9858877,16.60212,-1.305,16.6533304,21.38,1.84,21.45903073,37.12212,-7.095,37.79405798,16.60212,-1.305,16.6533304,20.52,-5.79,21.32122182
13/11/2019 11:30,35.91204,-0.18584,35.91252085,6.06204,-0.46584,6.079912488,29.85,0.28,29.8513132,34.79204,-7.81584,35.6591279,6.06204,-0.46584,6.079912488,28.73,-7.35,29.65527609
13/11/2019 12:00,34.9066,0.25452,34.9075279,0.6066,0.07452,0.6111602,34.3,0.18,34.3004723,33.6766,-7.37548,34.47478923,0.6066,0.07452,0.6111602,33.07,-7.45,33.89878169
13/11/2019 12:30,36.32228,0.51472,36.32592684,0.96228,0.05472,0.963834569,35.36,0.46,35.36299195,35.06228,-7.10528,35.77497006,0.96228,0.05472,0.963834569,34.1,-7.16,34.84358765
13/11/2019 13:00,35.79668,0.36124,35.79850267,1.33668,0.02124,1.336848742,34.46,0.34,34.46167727,34.55668,-7.22876,35.30466122,1.33668,0.02124,1.336848742,33.22,-7.25,34.00192495
13/11/2019 13:30,34.85752,0.27244,34.85858465,1.75752,-0.00756,1.75753626,33.1,0.28,33.10118427,33.64752,-7.33756,34.43828377,1.75752,-0.00756,1.75753626,31.89,-7.33,32.72156781
13/11/2019 14:00,34.19056,0.49656,34.19416566,2.41056,-0.07344,2.41167845,31.78,0.57,31.78511129,33.03056,-7.09344,33.78364671,2.41056,-0.07344,2.41167845,30.62,-7.02,31.41440434
13/11/2019 14:30,34.09756,0.52504,34.10160209,1.98756,0.00504,1.98756639,32.11,0.52,32.11421025,32.91756,-7.05496,33.66508899,1.98756,0.00504,1.98756639,30.93,-7.06,31.72551812
13/11/2019 15:00,33.6016,0.64652,33.60781919,2.4516,-0.03348,2.451828597,31.15,0.68,31.15742127,32.4516,-6.93348,33.18402458,2.4516,-0.03348,2.451828597,30,-6.9,30.78327468
13/11/2019 15:30,33.58976,0.56984,33.59459323,3.38976,-0.02016,3.389819948,30.2,0.59,30.2057627,32.45976,-7.00016,33.20599734,3.38976,-0.02016,3.389819948,29.07,-6.98,29.89624224
13/11/2019 16:00,35.27108,1.21876,35.29213029,7.83108,-0.20124,7.833665266,27.44,1.42,27.47671742,34.22108,-6.33124,34.80182346,7.83108,-0.20124,7.833665266,26.39,-6.13,27.09260047
13/11/2019 16:30,36.4168,1.08808,36.43305148,8.5068,-0.24192,8.510239217,27.91,1.33,27.94167139,35.3568,-6.46192,35.94245006,8.5068,-0.24192,8.510239217,26.85,-6.22,27.56103953
13/11/2019 17:00,37.68016,1.77924,37.72214406,14.06016,0.39924,14.06582709,23.62,1.38,23.66027895,36.74016,-5.80076,37.19527085,14.06016,0.39924,14.06582709,22.68,-6.2,23.51217557
13/11/2019 17:30,37.57144,1.569,37.6041868,19.98144,-1.521,20.03924613,17.59,3.09,17.85934489,36.79144,-6.001,37.27763483,19.98144,-1.521,20.03924613,16.81,-4.48,17.3967382
13/11/2019 18:00,39.08976,1.0452,39.10373102,17.87976,-1.3248,17.92877332,21.21,2.37,21.34200084,38.20976,-6.5348,38.76453753,17.87976,-1.3248,17.92877332,20.33,-5.21,20.98697215
13/11/2019 18:30,40.64844,0.31824,40.64968574,15.68844,-0.76176,15.70692293,24.96,1.08,24.98335446,39.67844,-7.22176,40.33029157,15.68844,-0.76176,15.70692293,23.99,-6.46,24.84455071
13/11/2019 19:00,41.23276,-0.15656,41.23305723,10.11276,1.24344,10.18891838,31.12,-1.4,31.15147509,40.09276,-7.73656,40.83238623,10.11276,1.24344,10.18891838,29.98,-8.98,31.29601892
13/11/2019 19:30,38.87756,-1.06848,38.89223986,4.14756,0.37152,4.164166311,34.73,-1.44,34.75984033,37.62756,-8.63848,38.60643221,4.14756,0.37152,4.164166311,33.48,-9.01,34.67117679
13/11/2019 20:00,37.95428,-1.8738,38.00050653,0.04428,0.1062,0.115061542,37.91,-1.98,37.96167146,36.63428,-9.4938,37.84445415,0.04428,0.1062,0.115061542,36.59,-9.6,37.82840335
13/11/2019 20:30,36.38548,-2.07312,36.44449178,0.10548,0.14688,0.180830763,36.28,-2.22,36.34785826,35.08548,-9.66312,36.39185067,0.10548,0.14688,0.180830763,34.98,-9.81,36.32955408
13/11/2019 21:00,33.86544,-2.07636,33.92903325,0.32544,0.05364,0.329830931,33.54,-2.13,33.60756611,32.65544,-9.54636,34.02220967,0.32544,0.05364,0.329830931,32.33,-9.6,33.72519681
13/11/2019 21:30,31.93168,-3.27608,32.09929731,0.12168,0.13392,0.180943607,31.81,-3.41,31.99225219,30.76168,-10.77608,32.59455256,0.12168,0.13392,0.180943607,30.64,-10.91,32.52441698
13/11/2019 22:00,29.92492,-4.0888,30.20296546,0.03492,0.1512,0.155180045,29.89,-4.24,30.18923152,28.80492,-11.6088,31.05620153,0.03492,0.1512,0.155180045,28.77,-11.76,31.08070945
13/11/2019 22:30,28.25944,-4.59744,28.63096931,0.01944,0.14256,0.143879349,28.24,-4.74,28.63503449,27.16944,-12.16744,29.76953251,0.01944,0.14256,0.143879349,27.15,-12.31,29.81037739
13/11/2019 23:00,25.6398,-5.43808,26.21015181,0.0198,0.15192,0.153204851,25.62,-5.59,26.22274776,24.6798,-12.40808,27.62341357,0.0198,0.15192,0.153204851,24.66,-12.56,27.67434191
13/11/2019 23:30,22.85908,-8.67096,24.44837593,0.01908,0.14904,0.150256341,22.84,-8.82,24.4838314,22.66908,-7.18096,23.77926354,0.01908,0.14904,0.150256341,22.65,-7.33,23.80654112
14/11/2019 00:00,21.108,-8.83348,22.88182757,0.018,0.14652,0.147621511,21.09,-8.98,22.9222272,20.928,-7.34348,22.17899643,0.018,0.14652,0.147621511,20.91,-7.49,22.21099277
14/11/2019 00:30,20.17052,-10.09816,22.55709894,0.02052,0.14184,0.143316628,20.15,-10.24,22.60265692,19.99052,-8.59816,21.76118667,0.02052,0.14184,0.143316628,19.97,-8.74,21.79881878
14/11/2019 01:00,19.6452,-10.2278,22.14817771,0.0252,0.1422,0.14441565,19.62,-10.37,22.1919197,19.4752,-8.7378,21.34555138,0.0252,0.1422,0.14441565,19.45,-8.88,21.38122775
14/11/2019 01:30,19.22016,-10.39376,21.85051023,0.02016,0.15624,0.157535276,19.2,-10.55,21.90759001,19.05016,-8.88376,21.01974757,0.02016,0.15624,0.157535276,19.03,-9.04,21.06804452
14/11/2019 02:00,18.8016,-10.49596,21.5328897,0.0216,0.10404,0.10625856,18.78,-10.6,21.56498087,18.6216,-8.97596,20.6720063,0.0216,0.10404,0.10625856,18.6,-9.08,20.69798058
