Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
14/11/2019 02:30,18.56828,-10.61516,21.38837638,0.00828,0.11484,0.115138108,18.56,-10.73,21.43843511,18.40828,-9.10516,20.53700833,0.00828,0.11484,0.115138108,18.4,-9.22,20.58077744
14/11/2019 03:00,18.0354,-10.62924,20.93457418,0.0054,0.14076,0.140863542,18.03,-10.77,21.00175707,17.8554,-9.10924,20.04478891,0.0054,0.14076,0.140863542,17.85,-9.25,20.10435276
14/11/2019 03:30,17.82808,-10.58412,20.73316263,0.02808,0.06588,0.071614669,17.8,-10.65,20.74276982,17.66808,-9.06412,19.85747522,0.02808,0.06588,0.071614669,17.64,-9.13,19.86269116
14/11/2019 04:00,17.38712,-10.03512,20.07524783,0.08712,0.07488,0.114877799,17.3,-10.11,20.03751731,17.22712,-8.50512,19.21225468,0.08712,0.07488,0.114877799,17.14,-8.58,19.16757679
14/11/2019 04:30,17.2426,-9.81676,19.84127092,0.4626,0.00324,0.462611346,16.78,-9.82,19.44224267,17.0726,-8.30676,18.98620374,0.4626,0.00324,0.462611346,16.61,-8.31,18.57278116
14/11/2019 05:00,16.6398,-9.31116,19.06779076,1.5498,-0.10116,1.553097996,15.09,-9.21,17.67858026,16.4898,-7.78116,18.23348444,1.5498,-0.10116,1.553097996,14.94,-7.68,16.79839278
14/11/2019 05:30,18.11036,-9.20684,20.3162753,1.26036,-0.00684,1.26037856,16.85,-9.2,19.19798166,17.94036,-7.69684,19.52172797,1.26036,-0.00684,1.26037856,16.68,-7.69,18.36732152
14/11/2019 06:00,18.56596,-8.49568,20.41743004,3.31596,-0.26568,3.326586326,15.25,-8.23,17.32903344,18.41596,-6.99568,19.69992694,3.31596,-0.26568,3.326586326,15.1,-6.73,16.53187527
14/11/2019 06:30,21.78968,-7.48916,23.0407828,2.92968,-0.20916,2.937136838,18.86,-7.28,20.21628057,21.61968,-6.00916,22.43926396,2.92968,-0.20916,2.937136838,18.69,-5.8,19.56926417
14/11/2019 07:00,23.24976,-9.35728,25.06212339,4.73976,-0.46728,4.762738231,18.51,-8.89,20.53417152,23.07976,-7.86728,24.38379413,4.73976,-0.46728,4.762738231,18.34,-7.4,19.77664279
14/11/2019 07:30,26.83704,-3.2484,27.03292101,4.84704,-0.4284,4.865934989,21.99,-2.82,22.17008119,26.07704,-8.9984,27.58592427,4.84704,-0.4284,4.865934989,21.23,-8.57,22.89449279
14/11/2019 08:00,27.9342,-0.9452,27.95018663,5.7942,-0.6552,5.831126879,22.14,-0.29,22.1418992,27.0342,-8.4852,28.33454762,5.7942,-0.6552,5.831126879,21.24,-7.83,22.6372812
14/11/2019 08:30,28.66288,0.05932,28.66294138,6.30288,-0.76068,6.348616413,22.36,0.82,22.37503073,27.76288,-7.46068,28.74785648,6.30288,-0.76068,6.348616413,21.46,-6.7,22.48158357
14/11/2019 09:00,28.47592,0.84396,28.48842376,7.58592,-1.16604,7.675013455,20.89,2.01,20.9864766,27.60592,-6.65604,28.39700138,7.58592,-1.16604,7.675013455,20.02,-5.49,20.75910644
14/11/2019 09:30,29.11008,1.31764,29.1398856,8.65008,-1.51236,8.781293571,20.46,2.83,20.65479363,28.28008,-6.16236,28.94369716,8.65008,-1.51236,8.781293571,19.63,-4.65,20.17323474
14/11/2019 10:00,29.93496,1.54732,29.97492334,8.81496,-1.64268,8.966711626,21.12,3.19,21.3595529,29.06496,-5.89268,29.65629069,8.81496,-1.64268,8.966711626,20.25,-4.25,20.6911817
14/11/2019 10:30,30.2542,1.6114,30.29708282,8.8542,-1.6686,9.010054584,21.4,3.28,21.64990531,29.3942,-5.8586,29.97235706,8.8542,-1.6686,9.010054584,20.54,-4.19,20.96300789
14/11/2019 11:00,30.3202,1.79264,30.37314745,8.8902,-1.64736,9.041540301,21.43,3.44,21.70434288,29.4502,-5.66736,29.99055267,8.8902,-1.64736,9.041540301,20.56,-4.02,20.9493198
14/11/2019 11:30,30.39588,1.8556,30.45246743,8.97588,-1.7244,9.140020631,21.42,3.58,21.71710846,29.52588,-5.6244,30.05680397,8.97588,-1.7244,9.140020631,20.55,-3.9,20.91679947
14/11/2019 12:00,30.50392,1.81736,30.55800931,8.95392,-1.77264,9.127701569,21.55,3.59,21.84698148,29.63392,-5.66264,30.17009623,8.95392,-1.77264,9.127701569,20.68,-3.89,21.04268281
14/11/2019 12:30,30.66856,1.87788,30.72599886,8.99856,-1.75212,9.167551831,21.67,3.63,21.9719321,29.78856,-5.62212,30.31446091,8.99856,-1.75212,9.167551831,20.79,-3.87,21.14712746
14/11/2019 13:00,30.2686,1.76236,30.31986245,8.9586,-1.72764,9.123664501,21.31,3.49,21.59389266,29.4086,-5.75764,29.96691797,8.9586,-1.72764,9.123664501,20.45,-4.03,20.84330588
14/11/2019 13:30,29.86888,1.49864,29.90645272,8.85888,-1.70136,9.02077495,21.01,3.2,21.25229635,28.99888,-5.99136,29.61133965,8.85888,-1.70136,9.02077495,20.14,-4.29,20.59183576
14/11/2019 14:00,29.866,1.50256,29.90377305,8.766,-1.65744,8.921315113,21.1,3.16,21.33531345,29.006,-5.99744,29.61954292,8.766,-1.65744,8.921315113,20.24,-4.34,20.70007729
14/11/2019 14:30,29.82212,1.5446,29.86209354,9.31212,-1.6254,9.452909819,20.51,3.17,20.75352982,28.98212,-5.9154,29.57964227,9.31212,-1.6254,9.452909819,19.67,-4.29,20.13238684
14/11/2019 15:00,29.8136,1.55996,29.8543836,9.5436,-1.49004,9.659219439,20.27,3.05,20.49818041,28.9636,-5.89004,29.5564324,9.5436,-1.49004,9.659219439,19.42,-4.4,19.91221736
14/11/2019 15:30,30.03512,1.42796,30.0690456,10.27512,-1.47204,10.38002855,19.76,2.9,19.97166994,29.21512,-6.02204,29.82931783,10.27512,-1.47204,10.38002855,18.94,-4.55,19.4788629
14/11/2019 16:00,31.6466,1.6766,31.69098104,13.2966,-1.5534,13.3870319,18.35,3.23,18.6321067,30.8566,-5.7534,31.38839555,13.2966,-1.5534,13.3870319,17.56,-4.2,18.05529285
14/11/2019 16:30,32.66396,1.74228,32.71039319,13.86396,-1.37772,13.93224674,18.8,3.12,19.05713515,31.86396,-5.68772,32.3676089,13.86396,-1.37772,13.93224674,18,-4.31,18.50881142
14/11/2019 17:00,34.5328,2.1698,34.60090039,24.3828,-2.4102,24.5016326,10.15,4.58,11.13547933,33.9728,-5.2702,34.37915281,24.3828,-2.4102,24.5016326,9.59,-2.86,10.00738228
14/11/2019 17:30,34.81096,1.54056,34.84503209,25.05096,-2.62944,25.18857979,9.76,4.17,10.61350555,34.24096,-5.86944,34.74037518,25.05096,-2.62944,25.18857979,9.19,-3.24,9.744418915
14/11/2019 18:00,34.839,1.32172,34.86406265,25.119,-2.70828,25.26457879,9.72,4.03,10.52232389,34.279,-6.08828,34.81547062,25.119,-2.70828,25.26457879,9.16,-3.38,9.763708312
14/11/2019 18:30,34.66888,0.94208,34.68167751,24.33888,-2.52792,24.46980709,10.33,3.47,10.89723818,34.06888,-6.49792,34.68301528,24.33888,-2.52792,24.46980709,9.73,-3.97,10.50874874
14/11/2019 19:00,34.28976,0.41812,34.29230913,16.79976,-0.37188,16.80387547,17.49,0.79,17.50783253,33.48976,-7.03188,34.22004327,16.79976,-0.37188,16.80387547,16.69,-6.66,17.96974402
14/11/2019 19:30,31.78192,-0.4608,31.78526035,9.06192,-1.2708,9.150591605,22.72,0.81,22.73443424,30.84192,-7.9808,31.85776511,9.06192,-1.2708,9.150591605,21.78,-6.71,22.79018429
14/11/2019 20:00,30.65096,-1.12988,30.6717782,8.13096,-1.37988,8.24721646,22.52,0.25,22.52138761,29.70096,-8.63988,30.93209581,8.13096,-1.37988,8.24721646,21.57,-7.26,22.75900921
14/11/2019 20:30,30.00788,-1.5842,30.04966808,7.42788,-1.1142,7.510981489,22.58,-0.47,22.58489097,29.06788,-9.0642,30.44833935,7.42788,-1.1142,7.510981489,21.64,-7.95,23.05411243
14/11/2019 21:00,29.84448,-2.3082,29.93360609,5.42448,-0.6282,5.460734246,24.42,-1.68,24.47772048,28.83448,-9.8082,30.45698646,5.42448,-0.6282,5.460734246,23.41,-9.18,25.14558609
14/11/2019 21:30,28.80924,-3.19264,28.98560435,4.80924,-0.42264,4.827775259,24,-2.77,24.15932325,27.82924,-10.65264,29.79841167,4.80924,-0.42264,4.827775259,23.02,-10.23,25.19073838
14/11/2019 22:00,25.76864,-3.45092,25.99868566,5.94864,-0.70092,5.989791874,19.82,-2.75,20.00987006,24.89864,-10.90092,27.18036664,5.94864,-0.70092,5.989791874,18.95,-10.2,21.5207458
14/11/2019 22:30,23.11264,-3.91224,23.441411,6.36264,-0.82224,6.415548799,16.75,-3.09,17.03263338,22.31264,-11.38224,25.04813948,6.36264,-0.82224,6.415548799,15.95,-10.56,19.12893358
14/11/2019 23:00,20.09828,-4.05456,20.50317819,5.94828,-0.75456,5.995948278,14.15,-3.3,14.52971094,19.36828,-11.59456,22.57352635,5.94828,-0.75456,5.995948278,13.42,-10.84,17.25114489
14/11/2019 23:30,18.7952,-3.32728,19.0874392,5.8752,-0.64728,5.910748382,12.92,-2.68,13.19502937,18.0752,-10.98728,21.15261631,5.8752,-0.64728,5.910748382,12.2,-10.34,15.99236068
15/11/2019 00:00,18.14788,-0.92292,18.17133264,4.36788,-0.41292,4.387354399,13.78,-0.51,13.78943436,17.43788,-8.61292,19.44896012,4.36788,-0.41292,4.387354399,13.07,-8.2,15.4293519
15/11/2019 00:30,17.50188,-1.22968,17.5450254,3.88188,-0.31968,3.895020878,13.62,-0.91,13.6503663,16.78188,-8.93968,19.01445174,3.88188,-0.31968,3.895020878,12.9,-8.62,15.51497341
15/11/2019 01:00,17.43172,-1.57604,17.50282161,4.31172,-0.44604,4.334729639,13.12,-1.13,13.16857244,16.75172,-9.26604,19.14365744,4.31172,-0.44604,4.334729639,12.44,-8.82,15.24945901
15/11/2019 01:30,15.44572,-1.10556,15.48523585,5.80572,-0.74556,5.853395974,9.64,-0.36,9.64671965,14.85572,-8.80556,17.26934578,5.80572,-0.74556,5.853395974,9.05,-8.06,12.11883245
15/11/2019 02:00,13.56392,-1.6688,13.66619256,6.70392,-0.9288,6.767954847,6.86,-0.74,6.899797098,13.08392,-8.0888,15.38238109,6.70392,-0.9288,6.767954847,6.38,-7.16,9.590099061
15/11/2019 02:30,12.9348,-7.27844,14.84199245,6.0948,-0.83844,6.152200312,6.84,-6.44,9.394636768,12.7848,-5.71844,14.00541563,6.0948,-0.83844,6.152200312,6.69,-4.88,8.280730644
15/11/2019 03:00,12.6968,-7.46896,14.73071939,6.5268,-0.76896,6.571941701,6.17,-6.7,9.108177644,12.5568,-5.90896,13.87764514,6.5268,-0.76896,6.571941701,6.03,-5.14,7.923414668
15/11/2019 03:30,12.49352,-7.2976,14.4686906,6.92352,-0.9576,6.989429658,5.57,-6.34,8.439223898,12.34352,-5.7376,13.61185291,6.92352,-0.9576,6.989429658,5.42,-4.78,7.226672817
15/11/2019 04:00,13.403,-7.67332,15.44410078,5.193,-0.64332,5.23269621,8.21,-7.03,10.80856142,13.253,-6.11332,14.5950228,5.193,-0.64332,5.23269621,8.06,-5.47,9.740867518
15/11/2019 04:30,15.35136,-8.18288,17.39608516,2.24136,-0.18288,2.248808517,13.11,-8,15.35812814,15.19136,-6.63288,16.57626362,2.24136,-0.18288,2.248808517,12.95,-6.45,14.46737709
15/11/2019 05:00,16.62548,-8.4088,18.63100917,3.25548,-0.2088,3.262169136,13.37,-8.2,15.68428832,16.45548,-6.8788,17.83537809,3.25548,-0.2088,3.262169136,13.2,-6.67,14.78948613
15/11/2019 05:30,16.72216,-8.12068,18.58967667,3.60216,-0.22068,3.608913455,13.12,-7.9,15.31484247,16.56216,-6.58068,17.82162992,3.60216,-0.22068,3.608913455,12.96,-6.36,14.43645386
15/11/2019 06:00,17.96756,-7.74016,19.56382604,3.24756,-0.20016,3.25372248,14.72,-7.54,16.53874239,17.79756,-6.20016,18.84662108,3.24756,-0.20016,3.25372248,14.55,-6,15.73856728
15/11/2019 06:30,20.79816,-6.85532,21.89883266,4.17816,-0.35532,4.193241382,16.62,-6.5,17.84585106,20.60816,-5.34532,21.29010814,4.17816,-0.35532,4.193241382,16.43,-4.99,17.17105122
15/11/2019 07:00,24.082,-7.13236,25.11599656,3.852,-0.25236,3.860257708,20.23,-6.88,21.3679035,23.892,-5.65236,24.55151396,3.852,-0.25236,3.860257708,20.04,-5.4,20.75479704
15/11/2019 07:30,27.5664,-7.40704,28.54418768,4.0464,-0.25704,4.054555774,23.52,-7.15,24.58277649,27.3564,-5.94704,27.99535507,4.0464,-0.25704,4.054555774,23.31,-5.69,23.99442018
15/11/2019 08:00,29.89244,-8.17092,30.98906102,3.68244,-0.25092,3.690978895,26.21,-7.92,27.38047662,29.68244,-6.73092,30.43603996,3.68244,-0.25092,3.690978895,26,-6.48,26.79534288
15/11/2019 08:30,30.30512,-3.89284,30.55412413,3.34512,-0.22284,3.352534188,26.96,-3.67,27.20864752,29.64512,-7.28284,30.5265933,3.34512,-0.22284,3.352534188,26.3,-7.06,27.23111456
15/11/2019 09:00,30.63108,-0.63544,30.63767037,4.50108,-0.50544,4.529369797,26.13,-0.13,26.13032338,29.59108,-8.20544,30.7076743,4.50108,-0.50544,4.529369797,25.09,-7.7,26.24496333
15/11/2019 09:30,30.26456,-0.59992,30.27050538,4.80456,-0.52992,4.833695481,25.46,-0.07,25.46009623,29.24456,-8.19992,30.37240487,4.80456,-0.52992,4.833695481,24.44,-7.67,25.61527864
15/11/2019 10:00,30.88356,-0.53924,30.88826732,5.17356,-0.48924,5.196641112,25.71,-0.05,25.71004862,29.86356,-8.10924,30.94498326,5.17356,-0.48924,5.196641112,24.69,-7.62,25.83912731
15/11/2019 10:30,30.64796,-0.35716,30.65004103,5.18796,-0.58716,5.221080906,25.46,0.23,25.46103886,29.63796,-7.91716,30.67719178,5.18796,-0.58716,5.221080906,24.45,-7.33,25.52511312
15/11/2019 11:00,30.88852,-0.26568,30.88966257,5.52852,-0.62568,5.563812439,25.36,0.36,25.36255508,29.86852,-7.80568,30.87162333,5.52852,-0.62568,5.563812439,24.34,-7.18,25.37691865
15/11/2019 11:30,31.96924,-0.3528,31.97118662,4.44924,-0.4428,4.471220014,27.52,0.09,27.52014717,30.88924,-7.8928,31.88167875,4.44924,-0.4428,4.471220014,26.44,-7.45,27.46954859
15/11/2019 12:00,31.30328,-0.16036,31.30369074,5.63328,-0.63036,5.668438699,25.67,0.47,25.67430233,30.29328,-7.73036,31.2640573,5.63328,-0.63036,5.668438699,24.66,-7.1,25.66175364
15/11/2019 12:30,31.12608,-0.33248,31.12785568,6.34608,-0.67248,6.381611138,24.78,0.34,24.78233242,30.12608,-7.92248,31.15038339,6.34608,-0.67248,6.381611138,23.78,-7.25,24.86062952
15/11/2019 13:00,30.32108,-0.93304,30.33543235,5.58108,-0.65304,5.619156094,24.74,-0.28,24.74158443,29.32108,-8.54304,30.54028921,5.58108,-0.65304,5.619156094,23.74,-7.89,25.01678836
15/11/2019 13:30,29.37064,-1.08952,29.39084122,6.11064,-0.65952,6.146127874,23.26,-0.43,23.2639743,28.40064,-8.71952,29.70902862,6.11064,-0.65952,6.146127874,22.29,-8.06,23.70248299
15/11/2019 14:00,29.46216,-1.28168,29.49002502,6.39216,-0.75168,6.436204805,23.07,-0.53,23.07608719,28.51216,-8.88168,29.86348117,6.39216,-0.75168,6.436204805,22.12,-8.13,23.5667414
15/11/2019 14:30,28.31832,-1.0268,28.33692937,7.16832,-0.9468,7.230576869,21.15,-0.08,21.1501513,27.41832,-8.5768,28.7284836,7.16832,-0.9468,7.230576869,20.25,-7.63,21.63976432
15/11/2019 15:00,27.4152,-1.03184,27.43461107,6.7752,-0.95184,6.841734753,20.64,-0.08,20.64015504,26.5152,-8.58184,27.86940632,6.7752,-0.95184,6.841734753,19.74,-7.63,21.16328188
15/11/2019 15:30,27.56996,-1.40992,27.60598792,6.24996,-0.79992,6.300942152,21.32,-0.61,21.32872476,26.65996,-8.92992,28.11577739,6.24996,-0.79992,6.300942152,20.41,-8.13,21.96963814
15/11/2019 16:00,28.15628,-0.90328,28.17076531,6.77628,-1.04328,6.856121629,21.38,0.14,21.38045837,27.25628,-8.39328,28.51932588,6.77628,-1.04328,6.856121629,20.48,-7.35,21.75897286
15/11/2019 16:30,29.27376,-0.621,29.28034606,8.12376,-1.251,8.219518084,21.15,0.63,21.1593809,28.37376,-8.131,29.5158164,8.12376,-1.251,8.219518084,20.25,-6.88,21.38683941
15/11/2019 17:00,31.0034,-0.52704,31.00787937,8.1234,-0.97704,8.181945656,22.88,0.45,22.88442483,30.0534,-7.97704,31.09405118,8.1234,-0.97704,8.181945656,21.93,-7,23.02009774
15/11/2019 17:30,32.30412,0.08428,32.30422994,12.98412,0.04428,12.9841955,19.32,0.04,19.32004141,31.45412,-7.37572,32.30731977,12.98412,0.04428,12.9841955,18.47,-7.42,19.90470547
15/11/2019 18:00,32.3806,-0.24548,32.38153049,11.8206,0.34452,11.82561958,20.56,-0.59,20.56846372,31.4906,-7.71548,32.42200672,11.8206,0.34452,11.82561958,19.67,-8.06,21.25729287
15/11/2019 18:30,31.09028,-1.02148,31.10705598,6.11028,-0.50148,6.130824077,24.98,-0.52,24.98541174,30.08028,-8.54148,31.26947594,6.11028,-0.50148,6.130824077,23.97,-8.04,25.28245439
15/11/2019 19:00,29.89408,-1.26824,29.9209701,6.27408,-0.76824,6.320939214,23.62,-0.5,23.62529153,28.93408,-8.74824,30.22768083,6.27408,-0.76824,6.320939214,22.66,-7.98,24.02407126
15/11/2019 19:30,30.3278,-1.45984,30.36291464,8.7678,-0.69984,8.795686037,21.56,-0.76,21.57339102,29.4178,-8.97984,30.75783613,8.7678,-0.69984,8.795686037,20.65,-8.28,22.24816622
15/11/2019 20:00,28.8164,-1.83584,28.87481978,6.2064,-0.73584,6.249868916,22.61,-1.1,22.63674226,27.8864,-9.31584,29.40129555,6.2064,-0.73584,6.249868916,21.68,-8.58,23.31606313
15/11/2019 20:30,26.75484,-1.78084,26.81404211,6.95484,-0.96084,7.020898299,19.8,-0.82,19.81697252,25.89484,-9.23084,27.49092843,6.95484,-0.96084,7.020898299,18.94,-8.27,20.66679704
15/11/2019 21:00,26.11228,-2.26068,26.2099569,6.00228,-0.76068,6.050289188,20.11,-1.5,20.16586472,25.24228,-9.72068,27.04929425,6.00228,-0.76068,6.050289188,19.24,-8.96,21.22402412
15/11/2019 21:30,25.41204,-3.04044,25.59328139,4.71204,-0.55044,4.744081065,20.7,-2.49,20.84922301,24.52204,-10.53044,26.68746171,4.71204,-0.55044,4.744081065,19.81,-9.98,22.18189577
15/11/2019 22:00,22.93308,-3.287,23.16744542,5.29308,-0.567,5.323362179,17.64,-2.72,17.84847332,22.13308,-10.787,24.62179115,5.29308,-0.567,5.323362179,16.84,-10.22,19.69857863
15/11/2019 22:30,20.72952,-3.80204,21.07530563,6.05952,-0.66204,6.095578692,14.67,-3.14,15.00228316,19.98952,-11.35204,22.98803432,6.05952,-0.66204,6.095578692,13.93,-10.69,17.55907173
15/11/2019 23:00,18.64784,-3.89268,19.04980037,7.01784,-0.83268,7.067066877,11.63,-3.06,12.02582637,17.99784,-11.47268,21.34349154,7.01784,-0.83268,7.067066877,10.98,-10.64,15.28953891
15/11/2019 23:30,17.08912,-5.45932,17.9399609,6.36912,-0.67932,6.405245135,10.72,-4.78,11.73741028,16.66912,-8.93932,18.91483554,6.36912,-0.67932,6.405245135,10.3,-8.26,13.20293907
16/11/2019 00:00,16.03244,-6.75196,17.39620925,5.84244,-0.56196,5.869404075,10.19,-6.19,11.92275975,15.88244,-5.21196,16.71575387,5.84244,-0.56196,5.869404075,10.04,-4.65,11.06454247
16/11/2019 00:30,15.09176,-6.89032,16.59029022,6.25176,-0.76032,6.297824196,8.84,-6.13,10.75743929,14.95176,-5.37032,15.88695893,6.25176,-0.76032,6.297824196,8.7,-4.61,9.845917936
16/11/2019 01:00,14.63084,-7.03116,16.23264273,5.10084,-0.64116,5.140978005,9.53,-6.39,11.47401412,14.48084,-5.49116,15.48701279,5.10084,-0.64116,5.140978005,9.38,-4.85,10.55968276
16/11/2019 01:30,15.06404,-8.50124,17.29729408,4.60404,-0.47124,4.628093718,10.46,-8.03,13.18683055,14.92404,-6.97124,16.47195061,4.60404,-0.47124,4.628093718,10.32,-6.5,12.19640931
16/11/2019 02:00,14.44916,-8.99828,17.02196427,4.16916,-0.36828,4.185394278,10.28,-8.63,13.42219431,14.30916,-7.45828,16.13623254,4.16916,-0.36828,4.185394278,10.14,-7.09,12.37286143
16/11/2019 02:30,14.16792,-9.13772,16.8590594,4.05792,-0.29772,4.068826849,10.11,-8.84,13.42973194,14.02792,-7.59772,15.95330338,4.05792,-0.29772,4.068826849,9.97,-7.3,12.35681593
16/11/2019 03:00,13.34072,-9.04912,16.12021659,5.31072,-0.51912,5.33603153,8.03,-8.53,11.71502454,13.20072,-7.50912,15.18703038,5.31072,-0.51912,5.33603153,7.89,-6.99,10.54097718
16/11/2019 03:30,12.4424,-8.80424,15.24230822,6.0624,-0.71424,6.104329,6.38,-8.09,10.30303353,12.3124,-7.24424,14.28545438,6.0624,-0.71424,6.104329,6.25,-6.53,9.038993307
16/11/2019 04:00,10.92124,-8.33536,13.73869388,5.69124,-0.58536,5.721263765,5.23,-7.75,9.349620313,10.79124,-6.77536,12.74191367,5.69124,-0.58536,5.721263765,5.1,-6.19,8.020355354
16/11/2019 04:30,11.88692,-8.73416,14.75074296,4.96692,-0.34416,4.978829219,6.92,-8.39,10.87559194,11.75692,-7.16416,13.7677288,4.96692,-0.34416,4.978829219,6.79,-6.82,9.623746672
16/11/2019 05:00,12.68504,-9.01284,15.5608973,5.13504,-0.40284,5.15081701,7.55,-8.61,11.45140166,12.55504,-7.45284,14.60047443,5.13504,-0.40284,5.15081701,7.42,-7.05,10.23517953
16/11/2019 05:30,13.6278,-8.99176,16.32693115,3.1878,-0.22176,3.195504082,10.44,-8.77,13.63475339,13.4678,-7.44176,15.38705393,3.1878,-0.22176,3.195504082,10.28,-7.22,12.56211766
16/11/2019 06:00,16.12832,-9.40444,18.66992763,1.49832,-0.06444,1.499705083,14.63,-9.34,17.35720312,15.96832,-7.86444,17.79990618,1.49832,-0.06444,1.499705083,14.47,-7.8,16.43839712
16/11/2019 06:30,17.82704,-9.01056,19.97482282,1.51704,-0.07056,1.518680044,16.31,-8.94,18.59945429,17.66704,-7.50056,19.19329838,1.51704,-0.07056,1.518680044,16.15,-7.43,17.7771595
16/11/2019 07:00,19.36136,-8.9156,21.31549165,0.89136,-0.0756,0.894560233,18.47,-8.84,20.47648652,19.20136,-7.4156,20.58356988,0.89136,-0.0756,0.894560233,18.31,-7.34,19.72642137
16/11/2019 07:30,20.39524,-9.50904,22.50305882,0.52524,-0.05904,0.528547802,19.87,-9.45,22.00271347,20.22524,-8.01904,21.75696062,0.52524,-0.05904,0.528547802,19.7,-7.96,21.24739043
16/11/2019 08:00,21.79316,-9.65972,23.83803711,0.44316,-0.00972,0.443266583,21.35,-9.65,23.42957533,21.60316,-8.17972,23.09987752,0.44316,-0.00972,0.443266583,21.16,-8.17,22.68247121
16/11/2019 08:30,25.07048,-9.68892,26.87757687,0.87048,0.09108,0.875231967,24.2,-9.78,26.10150187,24.88048,-8.22892,26.20598041,0.87048,0.09108,0.875231967,24.01,-8.32,25.41067689
16/11/2019 09:00,27.04924,-8.98708,28.50314003,4.17924,0.05292,4.179575039,22.87,-9.04,24.59183808,26.84924,-7.52708,27.88437953,4.17924,0.05292,4.179575039,22.67,-7.58,23.90366708
16/11/2019 09:30,29.104,-4.66344,29.47525214,4.374,0.01656,4.374031348,24.73,-4.68,25.16893522,28.424,-8.65344,29.71204806,4.374,0.01656,4.374031348,24.05,-8.67,25.56504254
16/11/2019 10:00,30.08864,-2.3118,30.17732056,4.77864,-0.0018,4.778640339,25.31,-2.31,25.41519624,29.08864,-9.8218,30.70206397,4.77864,-0.0018,4.778640339,24.31,-9.82,26.21847631
16/11/2019 10:30,30.05192,-2.47584,30.15373409,5.28192,-0.01584,5.281943751,24.77,-2.46,24.8918561,29.06192,-9.99584,30.73291414,5.28192,-0.01584,5.281943751,23.78,-9.98,25.78931562
16/11/2019 11:00,30.57044,-2.39264,30.66392878,6.40044,-0.06264,6.400746516,24.17,-2.33,24.28204687,29.60044,-9.92264,31.21930225,6.40044,-0.06264,6.400746516,23.2,-9.86,25.20832402
16/11/2019 11:30,30.71724,-2.12752,30.79082939,6.17724,-0.04752,6.177422777,24.54,-2.08,24.6279922,29.73724,-9.65752,31.266134,6.17724,-0.04752,6.177422777,23.56,-9.61,25.4445613
16/11/2019 12:00,31.54288,-2.35812,31.63090275,5.49288,0.01188,5.492892847,26.05,-2.37,26.15758781,30.51288,-9.89812,32.07816431,5.49288,0.01188,5.492892847,25.02,-9.91,26.91112224
16/11/2019 12:30,32.62416,-2.67196,32.73339558,5.02416,0.06804,5.024620697,27.6,-2.74,27.73567378,31.55416,-10.21196,33.16548116,5.02416,0.06804,5.024620697,26.53,-10.28,28.45205265
16/11/2019 13:00,32.41044,-2.78412,32.52980088,5.05044,0.06588,5.050869665,27.36,-2.85,27.50803701,31.35044,-10.37412,33.02230237,5.05044,0.06588,5.050869665,26.3,-10.44,28.29635312
16/11/2019 13:30,31.67524,-3.00572,31.81752947,5.20524,0.04428,5.205428337,26.47,-3.05,26.64513839,30.63524,-10.56572,32.40605451,5.20524,0.04428,5.205428337,25.43,-10.61,27.55461849
16/11/2019 14:00,30.76108,-3.25732,30.9330596,5.40108,0.02268,5.401127618,25.36,-3.28,25.57123384,29.75108,-10.81732,31.65661342,5.40108,0.02268,5.401127618,24.35,-10.84,26.65385713
16/11/2019 14:30,30.13424,-3.24016,30.3079372,4.58424,0.06984,4.584771969,25.55,-3.31,25.76351296,29.11424,-10.82016,31.05985887,4.58424,0.06984,4.584771969,24.53,-10.89,26.83864751
16/11/2019 15:00,29.87652,-3.29144,30.05727906,3.92652,0.08856,3.927518578,25.95,-3.38,26.16919754,28.85652,-10.86144,30.83293086,3.92652,0.08856,3.927518578,24.93,-10.95,27.22879726
16/11/2019 15:30,31.04488,-3.31224,31.22107474,2.50488,0.16776,2.510491432,28.54,-3.48,28.75138258,29.94488,-10.87224,31.85751781,2.50488,0.16776,2.510491432,27.44,-11.04,29.57761316
16/11/2019 16:00,31.01764,-3.16564,31.17876309,0.01764,0.14436,0.145433762,31,-3.31,31.17621048,29.83764,-10.71564,31.70346513,0.01764,0.14436,0.145433762,29.82,-10.86,31.73597328
16/11/2019 16:30,31.40072,-3.0532,31.54880737,0.00072,0.1368,0.136801895,31.4,-3.19,31.56162385,30.23072,-10.5632,32.02307958,0.00072,0.1368,0.136801895,30.23,-10.7,32.06778602
16/11/2019 17:00,33.76648,-2.4098,33.85236044,3.78648,0.1602,3.78986739,29.98,-2.57,30.08995347,32.64648,-9.8898,34.11159334,3.78648,0.1602,3.78986739,28.86,-10.05,30.55981184
16/11/2019 17:30,34.45176,-2.3728,34.53337439,6.88176,-0.7128,6.918576771,27.57,-1.66,27.6199294,33.39176,-9.8228,34.80656599,6.88176,-0.7128,6.918576771,26.51,-9.11,28.03162856
16/11/2019 18:00,33.92012,-2.53928,34.0150332,10.95012,-2.24928,11.17874718,22.97,-0.29,22.97183058,33.01012,-10.05928,34.50879796,10.95012,-2.24928,11.17874718,22.06,-7.81,23.40170293
16/11/2019 18:30,33.22836,-2.32548,33.30963473,10.99836,-2.26548,11.22926188,22.23,-0.06,22.23008097,32.31836,-9.89548,33.79936268,10.99836,-2.26548,11.22926188,21.32,-7.63,22.6441891
16/11/2019 19:00,34.57124,-2.79876,34.68434362,5.87124,-0.33876,5.881004801,28.7,-2.46,28.80523564,33.47124,-10.30876,35.02277031,5.87124,-0.33876,5.881004801,27.6,-9.97,29.3455431
16/11/2019 19:30,33.67224,-3.386,33.84205583,2.98224,0.144,2.985714557,30.69,-3.53,30.89234533,32.52224,-10.886,34.29578823,2.98224,0.144,2.985714557,29.54,-11.03,31.53208683
16/11/2019 20:00,31.74,-4.0406,31.99615677,0,0.1494,0.1494,31.74,-4.19,32.01536662,30.54,-11.5706,32.65838919,0,0.1494,0.1494,30.54,-11.72,32.71161873
16/11/2019 20:30,30.57,-4.25952,30.865327,0,0.15048,0.15048,30.57,-4.41,30.88645334,29.43,-11.79952,31.70731102,0,0.15048,0.15048,29.43,-11.95,31.76361755
16/11/2019 21:00,29.51,-4.59916,29.86624136,0,0.15084,0.15084,29.51,-4.75,29.88984108,28.37,-12.17916,30.87375647,0,0.15084,0.15084,28.37,-12.33,30.93357076
16/11/2019 21:30,28.28,-4.98528,28.71604807,0,0.14472,0.14472,28.28,-5.13,28.74152571,27.18,-12.59528,29.95652647,0,0.14472,0.14472,27.18,-12.74,30.01766147
16/11/2019 22:00,26.98,-5.2942,27.49452588,0,0.1458,0.1458,26.98,-5.44,27.52297222,25.93,-12.9142,28.96793851,0,0.1458,0.1458,25.93,-13.06,29.03323096
16/11/2019 22:30,24.87,-9.00556,26.45027431,0,0.15444,0.15444,24.87,-9.16,26.50325452,24.29,-11.70556,26.96338693,0,0.15444,0.15444,24.29,-11.86,27.0307917
16/11/2019 23:00,22.71,-12.20276,25.78083497,0,0.14724,0.14724,22.71,-12.35,25.85085298,22.51,-10.66276,24.90772071,0,0.14724,0.14724,22.51,-10.81,24.9711073
16/11/2019 23:30,21.42,-10.59024,23.89496983,0,0.14976,0.14976,21.42,-10.74,23.96171947,21.24,-9.08024,23.09953156,0,0.14976,0.14976,21.24,-9.23,23.15881042
17/11/2019 00:00,20.09,-10.44068,22.64102248,0,0.13932,0.13932,20.09,-10.58,22.70560503,19.91,-8.92068,21.81711786,0,0.13932,0.13932,19.91,-9.06,21.87445314
17/11/2019 00:30,19.31,-10.5942,22.02528487,0,0.1458,0.1458,19.31,-10.74,22.09578467,19.12,-9.0842,21.16830389,0,0.1458,0.1458,19.12,-9.23,21.23128117
17/11/2019 01:00,18.68,-10.64376,21.49958202,0,0.15624,0.15624,18.68,-10.8,21.5773585,18.52,-9.13376,20.64984193,0,0.15624,0.15624,18.52,-9.29,20.71942325
17/11/2019 01:30,18.06,-10.7406,21.01247459,0,0.1494,0.1494,18.06,-10.89,21.08923185,17.9,-9.2206,20.1352791,0,0.1494,0.1494,17.9,-9.37,20.20413077
17/11/2019 02:00,17.4,-10.87024,20.51638656,0,0.14976,0.14976,17.4,-11.02,20.59612585,17.23,-9.34024,19.59880056,0,0.14976,0.14976,17.23,-9.49,19.6706126
17/11/2019 02:30,16.97,-10.94132,20.19141856,0,0.14868,0.14868,16.97,-11.09,20.27237036,16.8,-9.41132,19.25650394,0,0.14868,0.14868,16.8,-9.56,19.32960424
17/11/2019 03:00,16.47,-10.9606,19.7837219,0,0.1494,0.1494,16.47,-11.11,19.86688199,16.31,-9.4306,18.84017825,0,0.1494,0.1494,16.31,-9.58,18.91540378
17/11/2019 03:30,16.18072,-10.93692,19.5302821,0.00072,0.16308,0.163081589,16.18,-11.1,19.62147803,16.01072,-9.39692,18.5646239,0.00072,0.16308,0.163081589,16.01,-9.56,18.64708288
17/11/2019 04:00,15.96584,-10.94492,19.35715167,0.01584,0.14508,0.145942153,15.95,-11.09,19.4265437,15.80584,-9.40492,18.39231085,0.01584,0.14508,0.145942153,15.79,-9.55,18.45336284
17/11/2019 04:30,15.8924,-11.02032,19.33948889,0.0324,0.13968,0.143388502,15.86,-11.16,19.39291623,15.7224,-9.48032,18.35947518,0.0324,0.13968,0.143388502,15.69,-9.62,18.4043609
17/11/2019 05:00,15.89824,-11.03636,19.35343063,0.04824,0.14364,0.151524081,15.85,-11.18,19.39625995,15.73824,-9.48636,18.37615913,0.04824,0.14364,0.151524081,15.69,-9.63,18.40958989
17/11/2019 05:30,15.9458,-10.75924,19.23615822,0.0558,0.14076,0.151416702,15.89,-10.9,19.26920081,15.7858,-9.21924,18.28075129,0.0558,0.14076,0.151416702,15.73,-9.36,18.30416619
17/11/2019 06:00,16.29724,-10.61392,19.44878735,0.14724,0.13608,0.200492853,16.15,-10.75,19.40064432,16.12724,-9.07392,18.50469925,0.14724,0.13608,0.200492853,15.98,-9.21,18.44409119
17/11/2019 06:30,17.09996,-10.16904,19.89517546,0.12996,0.12096,0.177541328,16.97,-10.29,19.84603235,16.92996,-8.63904,19.00675032,0.12996,0.12096,0.177541328,16.8,-8.76,18.9467042
17/11/2019 07:00,17.58836,-9.69788,20.08480231,0.28836,0.04212,0.291419944,17.3,-9.74,19.85340273,17.41836,-8.17788,19.24258263,0.28836,0.04212,0.291419944,17.13,-8.22,19.00013947
17/11/2019 07:30,18.91528,-9.34188,21.09641058,0.21528,0.07812,0.229015748,18.7,-9.42,20.93863415,18.74528,-7.84188,20.31946368,0.21528,0.07812,0.229015748,18.53,-7.92,20.15160788
17/11/2019 08:00,20.3586,-9.15328,22.32162917,0.2286,0.12672,0.26137314,20.13,-9.28,22.16608445,20.1686,-7.64328,21.56831368,0.2286,0.12672,0.26137314,19.94,-7.77,21.40038551
17/11/2019 08:30,22.64536,-8.94816,24.34916625,0.40536,0.05184,0.40866137,22.24,-9,23.99203201,22.45536,-7.46816,23.66467001,0.40536,0.05184,0.40866137,22.05,-7.52,23.29705775
17/11/2019 09:00,24.40024,-8.81444,25.94351681,0.39024,0.02556,0.391076171,24.01,-8.84,25.58565418,24.20024,-7.34444,25.29016439,0.39024,0.02556,0.391076171,23.81,-7.37,24.92454613
17/11/2019 09:30,27.14664,-9.07776,28.62421684,0.38664,0.10224,0.399929378,26.76,-9.18,28.29081123,26.92664,-7.62776,27.98618703,0.38664,0.10224,0.399929378,26.54,-7.73,27.64280196
17/11/2019 10:00,28.3834,-8.50036,29.62893038,0.6534,-0.00036,0.653400099,27.73,-8.5,29.00349806,28.1734,-7.06036,29.04460623,0.6534,-0.00036,0.653400099,27.52,-7.06,28.41115978
17/11/2019 10:30,29.71432,-3.07556,29.87306282,0.72432,-0.02556,0.724770844,28.99,-3.05,29.15000172,28.74432,-9.23556,30.19157996,0.72432,-0.02556,0.724770844,28.02,-9.21,29.49482158
17/11/2019 11:00,31.55064,-1.97244,31.61223504,0.71064,0.00756,0.710680212,30.84,-1.98,30.90349495,30.40064,-9.54244,31.86309893,0.71064,0.00756,0.710680212,29.69,-9.55,31.18811633
17/11/2019 11:30,32.39836,-2.09948,32.46631403,0.73836,0.02052,0.738645084,31.66,-2.12,31.73089977,31.22836,-9.64948,32.68520969,0.73836,0.02052,0.738645084,30.49,-9.67,31.98670036
17/11/2019 12:00,32.80756,-1.95848,32.86596472,0.81756,0.01152,0.817641158,31.99,-1.97,32.05060062,31.62756,-9.48848,33.02020297,0.81756,0.01152,0.817641158,30.81,-9.5,32.24137249
17/11/2019 12:30,33.32792,-1.86844,33.38025344,0.90792,-0.02844,0.908365323,32.42,-1.84,32.4721727,32.11792,-9.38844,33.46197231,0.90792,-0.02844,0.908365323,31.21,-9.36,32.5833347
17/11/2019 13:00,32.57668,-1.7172,32.6219076,0.88668,-0.0072,0.886709232,31.69,-1.71,31.73610247,31.41668,-9.2172,32.74086984,0.88668,-0.0072,0.886709232,30.53,-9.21,31.88894793
17/11/2019 13:30,32.13172,-2.0662,32.19808399,0.89172,-0.0162,0.891867142,31.24,-2.05,31.30718927,30.97172,-9.5762,32.41837513,0.89172,-0.0162,0.891867142,30.08,-9.56,31.56263614
17/11/2019 14:00,31.61136,-1.80128,31.66263872,0.80136,-0.07128,0.804523889,30.81,-1.73,30.85853205,30.46136,-9.33128,31.85855049,0.80136,-0.07128,0.804523889,29.66,-9.26,31.07190371
17/11/2019 14:30,31.10544,-1.92824,31.16514892,1.04544,-0.13824,1.054540227,30.06,-1.79,30.11324792,29.97544,-9.47824,31.43825753,1.04544,-0.13824,1.054540227,28.93,-9.34,30.40033717
17/11/2019 15:00,30.71724,-1.86484,30.77379504,1.22724,-0.11484,1.232601413,29.49,-1.75,29.54187875,29.60724,-9.41484,31.06811666,1.22724,-0.11484,1.232601413,28.38,-9.3,29.86493596
17/11/2019 15:30,31.03372,-1.95176,31.09503408,0.78372,-0.13176,0.794718652,30.25,-1.82,30.30470096,29.89372,-9.50176,31.36746624,0.78372,-0.13176,0.794718652,29.11,-9.37,30.58086003
17/11/2019 16:00,31.36292,-1.66532,31.40710177,3.47292,-0.08532,3.47396788,27.89,-1.58,27.93471854,30.30292,-9.12532,31.6470919,3.47292,-0.08532,3.47396788,26.83,-9.04,28.31202042
17/11/2019 16:30,32.74988,-1.02896,32.76604033,5.15988,-0.04896,5.160112276,27.59,-0.98,27.60739937,31.68988,-8.45896,32.79942833,5.15988,-0.04896,5.160112276,26.53,-8.41,27.83107975
17/11/2019 17:00,34.4552,-2.15888,34.52276886,14.4252,-1.56888,14.51026463,20.03,-0.59,20.03868758,33.6352,-9.56888,34.9698462,14.4252,-1.56888,14.51026463,19.21,-8,20.80923112
17/11/2019 17:30,35.26624,-1.6048,35.30273455,17.88624,-1.3248,17.93523561,17.38,-0.28,17.38225532,34.49624,-9.0948,35.67500471,17.88624,-1.3248,17.93523561,16.61,-7.77,18.33752982
17/11/2019 18:00,34.8968,-1.6498,34.93577665,18.5868,-1.3698,18.63720704,16.31,-0.28,16.31240326,34.1568,-9.0898,35.34560015,18.5868,-1.3698,18.63720704,15.57,-7.72,17.37881757
17/11/2019 18:30,34.33932,-1.88892,34.39123314,18.94932,-1.43892,19.0038738,15.39,-0.45,15.39657754,33.61932,-9.33892,34.89232156,18.94932,-1.43892,19.0038738,14.67,-7.9,16.66189965
17/11/2019 19:00,33.38564,-3.09344,33.52864938,6.24564,0.01656,6.245661954,27.14,-3.11,27.31760787,32.32564,-10.52344,33.99543779,6.24564,0.01656,6.245661954,26.08,-10.54,28.12930856
17/11/2019 19:30,30.41404,-3.49212,30.61386502,4.42404,-0.31212,4.435036507,25.99,-3.18,26.18382134,29.39404,-10.95212,31.36811311,4.42404,-0.31212,4.435036507,24.97,-10.64,27.14241146
17/11/2019 20:00,29.19448,-3.72232,29.43082277,4.79448,-0.38232,4.809699268,24.4,-3.34,24.62753743,28.20448,-11.19232,30.34403927,4.79448,-0.38232,4.809699268,23.41,-10.81,25.78534855
17/11/2019 20:30,27.06648,-3.70576,27.31898601,5.76648,-0.54576,5.792248749,21.3,-3.16,21.53312797,26.16648,-11.17576,28.45315953,5.76648,-0.54576,5.792248749,20.4,-10.63,23.00341062
17/11/2019 21:00,26.95064,-4.17536,27.27215847,4.85064,-0.40536,4.867548165,22.1,-3.77,22.41925289,26.03064,-11.68536,28.53317117,4.85064,-0.40536,4.867548165,21.18,-11.28,23.99647474
17/11/2019 21:30,25.1814,-4.55668,25.59035441,4.0014,-0.34668,4.016390044,21.18,-4.21,21.59436269,24.2814,-12.06668,27.11440857,4.0014,-0.34668,4.016390044,20.28,-11.72,23.42299725
17/11/2019 22:00,23.15384,-3.46552,23.41175208,3.81384,-0.33552,3.828570127,19.34,-3.13,19.59164363,22.29384,-11.06552,24.88897416,3.81384,-0.33552,3.828570127,18.48,-10.73,21.36921384
17/11/2019 22:30,21.90156,-3.32624,22.15270193,4.92156,-0.51624,4.948561061,16.98,-2.81,17.21094129,21.12156,-10.92624,23.78030734,4.92156,-0.51624,4.948561061,16.2,-10.41,19.25637816
17/11/2019 23:00,20.65552,-3.6522,20.97591646,4.38552,-0.4122,4.404848977,16.27,-3.24,16.58946955,19.88552,-11.2422,22.84340094,4.38552,-0.4122,4.404848977,15.5,-10.83,18.90869906
17/11/2019 23:30,18.43516,-3.81144,18.82504181,3.21516,-0.18144,3.220275501,15.22,-3.63,15.64689426,17.69516,-11.41144,21.05563227,3.21516,-0.18144,3.220275501,14.48,-11.23,18.32439085
18/11/2019 00:00,17.05716,-8.71756,19.15574482,2.29716,-0.09756,2.299230745,14.76,-8.62,17.092747,16.70716,-10.15756,19.55262694,2.29716,-0.09756,2.299230745,14.41,-10.06,17.57417708
18/11/2019 00:30,16.80968,-11.03856,20.1100758,1.39968,-0.08856,1.402478868,15.41,-10.95,18.9042482,16.63968,-9.48856,19.15493987,1.39968,-0.08856,1.402478868,15.24,-9.4,17.90579794
18/11/2019 01:00,16.05996,-10.95744,19.44190851,2.28996,-0.12744,2.29350338,13.77,-10.83,17.51861296,15.90996,-9.39744,18.47806012,2.28996,-0.12744,2.29350338,13.62,-9.27,16.47535432
18/11/2019 01:30,14.6254,-10.69976,18.1214566,3.4254,-0.23976,3.433780718,11.2,-10.46,15.32486868,14.4854,-9.13976,17.1278144,3.4254,-0.23976,3.433780718,11.06,-8.9,14.19625303
18/11/2019 02:00,14.22604,-10.75564,17.83434905,2.24604,-0.12564,2.249551309,11.98,-10.63,16.01615747,14.07604,-9.18564,16.8080601,2.24604,-0.12564,2.249551309,11.83,-9.06,14.90075501
18/11/2019 02:30,14.80924,-11.05116,18.47814186,2.28924,-0.10116,2.291474007,12.52,-10.95,16.6328861,14.65924,-9.48116,17.45811308,2.28924,-0.10116,2.291474007,12.37,-9.38,15.52421657
18/11/2019 03:00,15.11224,-11.17804,18.79703104,1.36224,-0.06804,1.363938143,13.75,-11.11,17.67751679,14.96224,-9.61804,17.78694238,1.36224,-0.06804,1.363938143,13.6,-9.55,16.61813768
18/11/2019 03:30,14.91632,-11.12772,18.60974892,1.60632,-0.02772,1.606559162,13.31,-11.1,17.33107325,14.76632,-9.54772,17.58417367,1.60632,-0.02772,1.606559162,13.16,-9.52,16.24241361
18/11/2019 04:00,15.17812,-10.73692,18.59184708,0.97812,-0.01692,0.978266334,14.2,-10.72,17.79208813,15.02812,-9.15692,17.59811281,0.97812,-0.01692,0.978266334,14.05,-9.14,16.76132751
18/11/2019 04:30,15.58784,-9.76828,18.39565302,1.25784,-0.00828,1.257867252,14.33,-9.76,17.33800738,15.43784,-8.20828,17.48435771,1.25784,-0.00828,1.257867252,14.18,-8.2,16.3802442
18/11/2019 05:00,15.74676,-9.582,18.43299147,1.25676,-0.072,1.258820757,14.49,-9.51,17.332057,15.60676,-8.032,17.55232126,1.25676,-0.072,1.258820757,14.35,-7.96,16.40987812
18/11/2019 05:30,16.81,-9.1174,19.12336484,1.17,-0.0774,1.172557359,15.64,-9.04,18.06463949,16.65,-7.5774,18.2931542,1.17,-0.0774,1.172557359,15.48,-7.5,17.20117438
18/11/2019 06:00,18.96488,-8.57924,20.8151395,0.61488,-0.03924,0.616130824,18.35,-8.54,20.23991354,18.79488,-7.06924,20.08038019,0.61488,-0.03924,0.616130824,18.18,-7.03,19.4918778
18/11/2019 06:30,22.872,-8.54456,24.41593516,0.342,0.05544,0.346464419,22.53,-8.6,24.11557381,22.692,-7.05456,23.7632843,0.342,0.05544,0.346464419,22.35,-7.11,23.45366922
18/11/2019 07:00,25.92444,-8.14316,27.17328917,0.51444,0.00684,0.51448547,25.41,-8.15,26.68502576,25.74444,-6.69316,26.60027409,0.51444,0.00684,0.51448547,25.23,-6.7,26.1044613
18/11/2019 07:30,29.49588,-7.15092,30.35033103,0.42588,0.01908,0.426307191,29.07,-7.17,29.94117232,29.27588,-5.72092,29.82961742,0.42588,0.01908,0.426307191,28.85,-5.74,29.41547382
18/11/2019 08:00,32.52384,-2.82864,32.64661349,1.92384,-0.36864,1.958840421,30.6,-2.46,30.6987231,31.63384,-8.12864,32.66151591,1.92384,-0.36864,1.958840421,29.71,-7.76,30.70670448
18/11/2019 08:30,33.4246,-0.46012,33.42776683,11.4246,-2.40012,11.6739908,22,1.94,22.08537072,32.5346,-7.98012,33.49899271,11.4246,-2.40012,11.6739908,21.11,-5.58,21.8350292
18/11/2019 09:00,34.43476,-0.23872,34.43558746,11.62476,-2.35872,11.86164428,22.81,2.12,22.90830635,33.52476,-7.74872,34.4086064,11.62476,-2.35872,11.86164428,21.9,-5.39,22.55353853
18/11/2019 09:30,35.16924,-0.2726,35.17029646,11.91924,-2.3526,12.14919787,23.25,2.08,23.34285544,34.24924,-7.7926,35.12456484,11.91924,-2.3526,12.14919787,22.33,-5.44,22.98309161
18/11/2019 10:00,34.8664,-0.2368,34.86720412,12.3264,-2.3868,12.55535548,22.54,2.15,22.64230774,33.9564,-7.7368,34.82664462,12.3264,-2.3868,12.55535548,21.63,-5.35,22.2818177
18/11/2019 10:30,34.88292,0.22036,34.88361601,12.47292,-2.51964,12.7248701,22.41,2.74,22.5768842,33.97292,-7.28964,34.74619612,12.47292,-2.51964,12.7248701,21.5,-4.77,22.02278139
18/11/2019 11:00,34.50052,-0.06388,34.50057914,3.53052,-0.62388,3.585219341,30.97,0.56,30.97506255,33.35052,-7.55388,34.19529627,3.53052,-0.62388,3.585219341,29.82,-6.93,30.61465825
18/11/2019 11:30,34.16236,-0.15848,34.16272759,2.05236,-0.25848,2.068572812,32.11,0.1,32.11015571,32.98236,-7.61848,33.85080957,2.05236,-0.25848,2.068572812,30.93,-7.36,31.79362357
18/11/2019 12:00,33.71356,-1.3532,33.74070654,1.93356,-0.2232,1.946399885,31.78,-1.13,31.80008333,32.54356,-8.8132,33.71580923,1.93356,-0.2232,1.946399885,30.61,-8.59,31.79245508
18/11/2019 12:30,33.75536,-2.44716,33.84394954,2.11536,-0.13716,2.119802065,31.64,-2.31,31.72421315,32.57536,-9.85716,34.0340665,2.11536,-0.13716,2.119802065,30.46,-9.72,31.97327009
18/11/2019 13:00,33.5326,-2.6344,33.63592315,6.2226,-1.0944,6.318105897,27.31,-1.54,27.35338553,32.5026,-10.0744,34.028114,6.2226,-1.0944,6.318105897,26.28,-8.98,27.77190667
18/11/2019 13:30,33.45664,-2.51004,33.55066409,12.62664,-2.48004,12.86789167,20.83,-0.03,20.8300216,32.58664,-10.00004,34.08650622,12.62664,-2.48004,12.86789167,19.96,-7.52,21.32960384
18/11/2019 14:00,33.65588,-2.47512,33.74676988,12.39588,-2.44512,12.634732,21.26,-0.03,21.26002117,32.76588,-9.96512,34.24772268,12.39588,-2.44512,12.634732,20.37,-7.52,21.71375831
18/11/2019 14:30,33.72136,-2.55804,33.81824491,12.05136,-2.40804,12.28958642,21.67,-0.15,21.67051914,32.84136,-10.11804,34.36465714,12.05136,-2.40804,12.28958642,20.79,-7.71,22.1735924
18/11/2019 15:00,33.72024,-3.05216,33.85809012,3.72024,-0.63216,3.773567533,30,-2.42,30.0974484,32.58024,-10.50216,34.23108826,3.72024,-0.63216,3.773567533,28.86,-9.87,30.50109014
18/11/2019 15:30,34.37992,-3.19188,34.52777139,0.34992,0.07812,0.358534156,34.03,-3.27,34.18674889,33.12992,-10.65188,34.80020326,0.34992,0.07812,0.358534156,32.78,-10.73,34.49146706
18/11/2019 16:00,35.83708,-3.14604,35.97490612,0.57708,0.09396,0.584679235,35.26,-3.24,35.40854699,34.57708,-10.55604,36.1525164,0.57708,0.09396,0.584679235,34,-10.65,35.62895592
18/11/2019 16:30,38.26264,-2.6924,38.35725013,5.64264,-0.1224,5.643967393,32.62,-2.57,32.72108342,37.07264,-10.1024,38.42445995,5.64264,-0.1224,5.643967393,31.43,-9.98,32.97643553
18/11/2019 17:00,39.48584,-1.9144,39.53222088,16.39584,-1.1844,16.43856358,23.09,-0.73,23.10153675,38.54584,-9.2944,39.65056939,16.39584,-1.1844,16.43856358,22.15,-8.11,23.58801814
18/11/2019 17:30,39.94184,-1.7794,39.98145629,16.43184,-1.1394,16.47129619,23.51,-0.64,23.51870957,39.00184,-9.1794,40.06750439,16.43184,-1.1394,16.47129619,22.57,-8.04,23.95926752
18/11/2019 18:00,40.58572,-2.13804,40.64199654,15.70572,-1.14804,15.7476232,24.88,-0.99,24.89968875,39.60572,-9.53804,40.73803215,15.70572,-1.14804,15.7476232,23.9,-8.39,25.32986577
18/11/2019 18:30,40.45516,-2.33284,40.52236559,15.18516,-1.21284,15.23351782,25.27,-1.12,25.29480777,39.46516,-9.74284,40.64999121,15.18516,-1.21284,15.23351782,24.28,-8.53,25.73478774
18/11/2019 19:00,39.9872,-2.69988,40.07824242,15.5772,-1.28988,15.63051344,24.41,-1.41,24.45068915,39.0172,-10.11988,40.30823572,15.5772,-1.28988,15.63051344,23.44,-8.83,25.04800391
18/11/2019 19:30,39.43744,-3.1906,39.56629376,14.07744,-1.2906,14.13647641,25.36,-1.9,25.43107548,38.44744,-10.5906,39.87939883,14.07744,-1.2906,14.13647641,24.37,-9.3,26.08422703
18/11/2019 20:00,36.54448,-3.88416,36.75031588,2.45448,-0.07416,2.455600085,34.09,-3.81,34.30224774,35.29448,-11.31416,37.06360121,2.45448,-0.07416,2.455600085,32.84,-11.24,34.71027514
18/11/2019 20:30,35.62,-4.50736,35.90404844,0,0.15264,0.15264,35.62,-4.66,35.92352989,34.32,-11.91736,36.33023354,0,0.15264,0.15264,34.32,-12.07,36.3805896
18/11/2019 21:00,34.59,-4.91636,34.9376401,0,0.14364,0.14364,34.59,-5.06,34.95814211,33.34,-12.36636,35.55956214,0,0.14364,0.14364,33.34,-12.51,35.60976973
18/11/2019 21:30,32.54,-5.34672,32.97634023,0,0.14328,0.14328,32.54,-5.49,32.99987424,31.34,-12.81672,33.859473,0,0.14328,0.14328,31.34,-12.96,33.91396762
18/11/2019 22:00,30.21,-6.16988,30.83361022,0,0.15012,0.15012,30.21,-6.32,30.86400006,29.06,-13.62988,32.0976203,0,0.15012,0.15012,29.06,-13.78,32.16165419
18/11/2019 22:30,28.05,-5.50736,28.5855473,0,0.15264,0.15264,28.05,-5.66,28.61534728,26.97,-13.00736,29.94281741,0,0.15264,0.15264,26.97,-13.16,30.00944018
18/11/2019 23:00,25.69,-5.90088,26.35899248,0,0.15912,0.15912,25.69,-6.06,26.39506962,24.68,-13.41088,28.0883268,0,0.15912,0.15912,24.68,-13.57,28.16464628
18/11/2019 23:30,23.24,-6.4088,24.10747431,0,0.1512,0.1512,23.24,-6.56,24.14810966,22.28,-13.9488,26.28625918,0,0.1512,0.1512,22.28,-14.1,26.36680489
19/11/2019 00:00,21.98,-3.40736,22.24253812,0,0.15264,0.15264,21.98,-3.56,22.26643213,21.07,-10.94736,23.74425385,0,0.15264,0.15264,21.07,-11.1,23.81501417
19/11/2019 00:30,21.06072,-3.54736,21.35738022,0.00072,0.15264,0.152641698,21.06,-3.7,21.38255364,20.18072,-11.07736,23.02106349,0.00072,0.15264,0.152641698,20.18,-11.23,23.09426985
19/11/2019 01:00,20.5572,-3.70592,20.888569,0.0072,0.15408,0.154248133,20.55,-3.86,20.90937828,19.6772,-11.25592,22.66909647,0.0072,0.15408,0.154248133,19.67,-11.41,22.73976693
19/11/2019 01:30,19.9554,-3.76528,20.30751887,0.0054,0.14472,0.144820711,19.95,-3.91,20.32954992,19.1054,-11.33528,22.21496977,0.0054,0.14472,0.144820711,19.1,-11.48,22.28453275
19/11/2019 02:00,19.4762,-3.80708,19.84480347,0.0162,0.14292,0.143835206,19.46,-3.95,19.85684013,18.6462,-11.35708,21.83263705,0.0162,0.14292,0.143835206,18.63,-11.5,21.89353558
19/11/2019 02:30,19.22792,-3.96492,19.63246032,0.00792,0.14508,0.145296018,19.22,-4.11,19.65452874,18.38792,-11.51492,21.69582874,0.00792,0.14508,0.145296018,18.38,-11.66,21.766488
19/11/2019 03:00,18.92232,-3.9924,19.33891031,0.02232,0.1476,0.149278071,18.9,-4.14,19.34811619,18.11232,-11.5524,21.4828788,0.02232,0.1476,0.149278071,18.09,-11.7,21.54386456
19/11/2019 03:30,18.8436,-3.74924,19.21296597,0.0036,0.14076,0.140806028,18.84,-3.89,19.23740367,18.0236,-11.31924,21.28321759,0.0036,0.14076,0.140806028,18.02,-11.46,21.35537403
19/11/2019 04:00,18.79036,-3.71112,19.15332975,0.00036,0.12888,0.128880503,18.79,-3.84,19.17836542,17.96036,-11.27112,21.20407219,0.00036,0.12888,0.128880503,17.96,-11.4,21.27255509
19/11/2019 04:30,19.07332,-3.69572,19.42806944,0.01332,0.13428,0.134939026,19.06,-3.83,19.44100049,18.24332,-11.28572,21.45195097,0.01332,0.13428,0.134939026,18.23,-11.42,21.51160849
19/11/2019 05:00,19.34008,-3.51608,19.65709828,0.01008,0.13392,0.134298819,19.33,-3.65,19.67158865,18.51008,-11.09608,21.58115041,0.01008,0.13392,0.134298819,18.5,-11.23,21.64169356
19/11/2019 05:30,20.33332,-3.14888,20.57569798,0.01332,0.14112,0.141747229,20.32,-3.29,20.58461804,19.46332,-10.68888,22.2052467,0.01332,0.14112,0.141747229,19.45,-10.83,22.26188222
19/11/2019 06:00,21.97404,-2.97888,22.17503461,0.01404,0.14112,0.141816699,21.96,-3.12,22.180532,21.06404,-10.52888,23.54890858,0.01404,0.14112,0.141816699,21.05,-10.67,23.5998178
19/11/2019 06:30,25.0408,-2.09032,25.1278949,0.0108,0.13968,0.140096904,25.03,-2.23,25.12914244,24.0708,-9.61032,25.91836536,0.0108,0.13968,0.140096904,24.06,-9.75,25.96047188
19/11/2019 07:00,28.04896,-1.46528,28.0872071,0.04896,0.14472,0.152777485,28,-1.61,28.0462493,26.97896,-8.94528,28.42327069,0.04896,0.14472,0.152777485,26.93,-9.09,28.42275497
19/11/2019 07:30,31.4676,-1.75484,31.51649272,0.0576,0.06516,0.086968877,31.41,-1.82,31.46268425,30.3076,-9.21484,31.67749823,0.0576,0.06516,0.086968877,30.25,-9.28,31.64144276
19/11/2019 08:00,33.48504,-0.36336,33.48701143,5.22504,-0.42336,5.24216336,28.26,0.06,28.26006369,32.43504,-7.95336,33.39592423,5.22504,-0.42336,5.24216336,27.21,-7.53,28.23269381
19/11/2019 08:30,35.27356,1.20288,35.29406402,15.70356,-1.25712,15.75379787,19.57,2.46,19.72400821,34.44356,-6.34712,35.02348866,15.70356,-1.25712,15.75379787,18.74,-5.09,19.41895208
19/11/2019 09:00,35.225,2.01876,35.28280058,16.065,-1.37124,16.1234154,19.16,3.39,19.45758721,34.415,-5.54124,34.85824961,16.065,-1.37124,16.1234154,18.35,-4.17,18.81784791
19/11/2019 09:30,35.58068,2.05524,35.63998879,13.54068,-1.63476,13.63900492,22.04,3.69,22.34676039,34.69068,-5.50476,35.12471582,13.54068,-1.63476,13.63900492,21.15,-3.87,21.50114881
19/11/2019 10:00,35.3274,1.40688,35.35540273,2.3274,-0.39312,2.360367364,33,1.8,33.04905445,34.1174,-6.15312,34.6678218,2.3274,-0.39312,2.360367364,31.79,-5.76,32.30761056
19/11/2019 10:30,35.25224,1.09412,35.26921496,0.91224,-0.06588,0.914615762,34.34,1.16,34.35958673,34.01224,-6.48588,34.62512252,0.91224,-0.06588,0.914615762,33.1,-6.42,33.71685632
19/11/2019 11:00,35.6596,1.02688,35.67438233,0.7596,-0.03312,0.760321705,34.9,1.06,34.91609371,34.3996,-6.54312,35.01635189,0.7596,-0.03312,0.760321705,33.64,-6.51,34.2641168
19/11/2019 11:30,36.36616,1.14692,36.38424135,0.86616,0.01692,0.866325246,35.5,1.13,35.51797995,35.10616,-6.45308,35.69432324,0.86616,0.01692,0.866325246,34.24,-6.47,34.84592516
19/11/2019 12:00,36.20776,0.97324,36.22083765,0.97776,-0.08676,0.981601709,35.23,1.06,35.24594303,34.93776,-6.62676,35.56066678,0.97776,-0.08676,0.981601709,33.96,-6.54,34.58400208
19/11/2019 12:30,35.84572,0.88352,35.85660678,1.12572,-0.09648,1.129846852,34.72,0.98,34.73382789,34.60572,-6.71648,35.25148168,1.12572,-0.09648,1.129846852,33.48,-6.62,34.1282112
19/11/2019 13:00,35.0102,1.05072,35.02596346,1.3302,-0.08928,1.333192769,33.68,1.14,33.69928783,33.7902,-6.54928,34.41904538,1.3302,-0.08928,1.333192769,32.46,-6.46,33.09657384
19/11/2019 13:30,33.33112,0.73508,33.33922469,1.67112,-0.12492,1.675782522,31.66,0.86,31.6716782,32.15112,-6.87492,32.87794158,1.67112,-0.12492,1.675782522,30.48,-6.75,31.21847049
19/11/2019 14:00,33.9656,0.87988,33.97699475,1.3356,-0.15012,1.344010184,32.63,1.03,32.64625246,32.7656,-6.70012,33.44362647,1.3356,-0.15012,1.344010184,31.43,-6.55,32.10525502
19/11/2019 14:30,33.5702,1.08212,33.58763629,1.6902,-0.13788,1.695814534,31.88,1.22,31.90333525,32.4002,-6.49788,33.04535375,1.6902,-0.13788,1.695814534,30.71,-6.36,31.36165971
19/11/2019 15:00,33.3878,0.85512,33.39874876,1.4778,-0.16488,1.486969487,31.91,1.02,31.92629794,32.2178,-6.70488,32.90808491,1.4778,-0.16488,1.486969487,30.74,-6.54,31.42800025
19/11/2019 15:30,34.3468,0.71356,34.35421136,1.3968,-0.13644,1.403447938,32.95,0.85,32.96096176,33.1468,-6.87644,33.85255939,1.3968,-0.13644,1.403447938,31.75,-6.74,32.45751223
19/11/2019 16:00,35.65968,1.04764,35.6750659,4.09968,-0.07236,4.100318533,31.56,1.12,31.579867,34.48968,-6.47236,35.09172937,4.09968,-0.07236,4.100318533,30.39,-6.4,31.05659511
