Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
19/11/2019 16:30,35.86344,1.19324,35.88328511,5.29344,-0.26676,5.30015735,30.57,1.46,30.60484439,34.73344,-6.36676,35.31214362,5.29344,-0.26676,5.30015735,29.44,-6.1,30.06532222
19/11/2019 17:00,37.9512,1.86356,37.99692668,16.5312,-1.48644,16.59789376,21.42,3.35,21.68038053,37.0612,-5.66644,37.49188029,16.5312,-1.48644,16.59789376,20.53,-4.18,20.95121238
19/11/2019 17:30,38.48076,1.87544,38.52643463,16.61076,-1.38456,16.66836387,21.87,3.26,22.11163721,37.60076,-5.70456,38.03102888,16.61076,-1.38456,16.66836387,20.99,-4.32,21.429944
19/11/2019 18:00,38.91044,1.6232,38.94428224,17.02044,-1.3968,17.07765874,21.89,3.02,22.09734147,38.01044,-5.9568,38.47436829,17.02044,-1.3968,17.07765874,20.99,-4.56,21.47961126
19/11/2019 18:30,39.17772,1.67784,39.21363145,17.39772,-1.35216,17.45018618,21.78,3.03,21.98975443,38.28772,-5.92216,38.74301849,17.39772,-1.35216,17.45018618,20.89,-4.57,21.3840361
19/11/2019 19:00,38.91928,1.62436,38.95316292,17.72928,-1.38564,17.78334523,21.19,3.01,21.40271478,38.04928,-5.98564,38.51721167,17.72928,-1.38564,17.78334523,20.32,-4.6,20.83416425
19/11/2019 19:30,38.03788,1.36168,38.06224491,14.35788,-0.32832,14.36163334,23.68,1.69,23.74022957,37.05788,-6.23832,37.57929093,14.35788,-0.32832,14.36163334,22.7,-5.91,23.45672825
19/11/2019 20:00,35.28368,-0.06496,35.2837398,5.32368,-0.08496,5.32435789,29.96,0.02,29.96000668,34.16368,-7.60496,34.99989211,5.32368,-0.08496,5.32435789,28.84,-7.52,29.80429499
19/11/2019 20:30,34.40556,-2.38704,34.48826639,4.61556,-0.07704,4.616202907,29.79,-2.31,29.87942771,33.28556,-9.76704,34.68895465,4.61556,-0.07704,4.616202907,28.67,-9.69,30.26326156
19/11/2019 21:00,32.57672,-2.72644,32.69061274,1.38672,-0.04644,1.387497399,31.19,-2.68,31.30492773,31.39672,-10.12644,32.98937426,1.38672,-0.04644,1.387497399,30.01,-10.08,31.65764521
19/11/2019 21:30,28.92008,-2.8162,29.05687543,2.17008,-0.1062,2.172677069,26.75,-2.71,26.88692247,27.88008,-10.2262,29.69636387,2.17008,-0.1062,2.172677069,25.71,-10.12,27.63002895
19/11/2019 22:00,26.9086,-3.30388,27.11066906,2.0286,-0.08388,2.030333424,24.88,-3.22,25.08750286,25.9186,-10.70388,28.04187713,2.0286,-0.08388,2.030333424,23.89,-10.62,26.14414848
19/11/2019 22:30,24.29268,-3.73212,24.57769357,2.54268,-0.13212,2.546110225,21.75,-3.6,22.04591799,23.36268,-11.19212,25.90518031,2.54268,-0.13212,2.546110225,20.82,-11.06,23.57532608
19/11/2019 23:00,22.63972,-4.65484,23.11329611,2.34972,-0.11484,2.352524666,20.29,-4.54,20.79172191,21.74972,-12.16484,24.92054679,2.34972,-0.11484,2.352524666,19.4,-12.05,22.83774288
19/11/2019 23:30,20.68768,-4.84944,21.24846282,1.95768,-0.10944,1.960736621,18.73,-4.74,19.32046842,19.84768,-12.39944,23.40248948,1.95768,-0.10944,1.960736621,17.89,-12.29,21.70475063
20/11/2019 00:00,17.98228,-2.35092,18.13530311,2.76228,-0.16092,2.766963326,15.22,-2.19,15.37675193,17.23228,-9.92092,19.88406718,2.76228,-0.16092,2.766963326,14.47,-9.76,17.45389641
20/11/2019 00:30,16.41376,-2.4324,16.5930132,3.44376,-0.2124,3.450303856,12.97,-2.22,13.15862075,15.71376,-10.0024,18.62713771,3.44376,-0.2124,3.450303856,12.27,-9.79,15.69703794
20/11/2019 01:00,16.54316,-2.83024,16.78351576,2.87316,-0.12024,2.875674885,13.67,-2.71,13.93603243,15.85316,-10.27024,18.88916387,2.87316,-0.12024,2.875674885,12.98,-10.15,16.47734505
20/11/2019 01:30,16.19336,-2.9932,16.46766997,2.58336,-0.1332,2.586791667,13.61,-2.86,13.9072535,15.50336,-10.4732,18.70941179,2.58336,-0.1332,2.586791667,12.92,-10.34,16.5481721
20/11/2019 02:00,15.3738,-2.92676,15.64990896,3.0438,-0.17676,3.048928096,12.33,-2.75,12.63294898,14.7038,-10.42676,18.02551133,3.0438,-0.17676,3.048928096,11.66,-10.25,15.52475765
20/11/2019 02:30,14.36144,-2.79292,14.63049422,3.60144,-0.23292,3.60896409,10.76,-2.56,11.06034358,13.75144,-10.31292,17.18890401,3.60144,-0.23292,3.60896409,10.15,-10.08,14.30485582
20/11/2019 03:00,14.61316,-3.07424,14.93303039,3.23316,-0.17424,3.237851628,11.38,-2.9,11.74369618,13.97316,-10.62424,17.55345197,3.23316,-0.17424,3.237851628,10.74,-10.45,14.98499583
20/11/2019 03:30,13.5434,-2.58672,13.7882125,3.4434,-0.21672,3.450213199,10.1,-2.37,10.37433853,12.9334,-10.12672,16.42629884,3.4434,-0.21672,3.450213199,9.49,-9.91,13.72108596
20/11/2019 04:00,13.1718,-2.43576,13.39512008,4.4118,-0.36576,4.426935692,8.76,-2.07,9.001249913,12.6018,-9.98576,16.07858097,4.4118,-0.36576,4.426935692,8.19,-9.62,12.63410068
20/11/2019 04:30,12.97304,-2.22744,13.16287415,4.43304,-0.30744,4.443687995,8.54,-1.92,8.753170854,12.42304,-9.74744,15.79064626,4.43304,-0.30744,4.443687995,7.99,-9.44,12.36744517
20/11/2019 05:00,13.25108,-2.291,13.44766902,4.68108,-0.351,4.694221018,8.57,-1.94,8.786836746,12.68108,-9.811,16.03326264,4.68108,-0.351,4.694221018,8,-9.46,12.38917269
20/11/2019 05:30,15.00404,-2.04248,15.1424219,3.79404,-0.22248,3.800557442,11.21,-1.82,11.35678211,14.36404,-9.50248,17.22273995,3.79404,-0.22248,3.800557442,10.57,-9.28,14.06567809
20/11/2019 06:00,15.38932,-1.43688,15.45625421,4.72932,-0.32688,4.740603147,10.66,-1.11,10.717635,14.77932,-8.94688,17.27642791,4.72932,-0.32688,4.740603147,10.05,-8.62,13.2403512
20/11/2019 06:30,19.81224,-0.97936,19.83643113,3.70224,-0.18936,3.707079474,16.11,-0.79,16.12935833,19.04224,-8.47936,20.84481831,3.70224,-0.18936,3.707079474,15.34,-8.29,17.43673421
20/11/2019 07:00,23.73692,-0.43724,23.74094669,3.16692,-0.14724,3.170340976,20.57,-0.29,20.57204414,22.86692,-7.96724,24.21513873,3.16692,-0.14724,3.170340976,19.7,-7.82,21.19533911
20/11/2019 07:30,26.59244,-0.64904,26.60035936,3.86244,-0.23904,3.869829825,22.73,-0.41,22.73369746,25.65244,-8.07904,26.89458245,3.86244,-0.23904,3.869829825,21.79,-7.84,23.15749771
20/11/2019 08:00,28.5214,-2.13608,28.60127787,3.7314,-0.22608,3.738242652,24.79,-1.91,24.8634712,27.5214,-9.60608,29.14968664,3.7314,-0.22608,3.738242652,23.79,-9.38,25.57241678
20/11/2019 08:30,29.25288,0.07112,29.25296645,4.23288,-0.30888,4.24413477,25.02,0.38,25.02288553,28.26288,-7.50888,29.24335249,4.23288,-0.30888,4.24413477,24.03,-7.2,25.08547189
20/11/2019 09:00,29.22852,0.79608,29.23935917,4.35852,-0.31392,4.369810334,24.87,1.11,24.89475848,28.22852,-6.75392,29.02524378,4.35852,-0.31392,4.369810334,23.87,-6.44,24.72348074
20/11/2019 09:30,30.97124,0.70852,30.97934324,4.07124,-0.32148,4.083912894,26.9,1.03,26.91971211,29.91124,-6.85148,30.68590974,4.07124,-0.32148,4.083912894,25.84,-6.53,26.65232635
20/11/2019 10:00,31.86156,0.60132,31.86723382,3.93156,-0.32868,3.945274968,27.93,0.93,27.94547906,30.81156,-6.96868,31.58978839,3.93156,-0.32868,3.945274968,26.88,-6.64,27.68797573
20/11/2019 10:30,31.53112,0.67136,31.53826648,4.82112,-0.54864,4.852237,26.71,1.22,26.73784771,30.50112,-6.90864,31.27375302,4.82112,-0.54864,4.852237,25.68,-6.36,26.45585001
20/11/2019 11:00,30.6002,1.15668,30.62205331,5.5602,-0.64332,5.597292619,25.04,1.8,25.10461312,29.6102,-6.43332,30.30101566,5.5602,-0.64332,5.597292619,24.05,-5.79,24.7371502
20/11/2019 11:30,29.64332,1.7686,29.69603284,6.67332,-0.7614,6.716615947,22.97,2.53,23.1089117,28.71332,-5.8214,29.29749893,6.67332,-0.7614,6.716615947,22.04,-5.06,22.61338542
20/11/2019 12:00,30.81748,1.61636,30.85983949,6.02748,-0.68364,6.066125518,24.79,2.3,24.89646762,29.82748,-5.96364,30.41781658,6.02748,-0.68364,6.066125518,23.8,-5.28,24.37864639
20/11/2019 12:30,33.35356,1.05648,33.3702879,3.28356,-0.26352,3.294117342,30.07,1.32,30.09895845,32.22356,-6.57352,32.88721612,3.28356,-0.26352,3.294117342,28.94,-6.31,29.61992066
20/11/2019 13:00,32.7354,0.89896,32.74774103,3.4254,-0.22104,3.432524412,29.31,1.12,29.33139103,31.6254,-6.73104,32.3337722,3.4254,-0.22104,3.432524412,28.2,-6.51,28.94166719
20/11/2019 13:30,31.182,0.94388,31.19628237,4.842,-0.36612,4.855822058,26.34,1.31,26.37255581,30.152,-6.65612,30.87793771,4.842,-0.36612,4.855822058,25.31,-6.29,26.07988113
20/11/2019 14:00,30.33208,1.45196,30.3668119,5.75208,-0.51804,5.775360575,24.58,1.97,24.6588179,29.34208,-6.14804,29.97926041,5.75208,-0.51804,5.775360575,23.59,-5.63,24.25252564
20/11/2019 14:30,30.94448,1.15828,30.96615015,4.88448,-0.44172,4.904412445,26.06,1.6,26.10907122,29.92448,-6.41172,30.60367064,4.88448,-0.44172,4.904412445,25.04,-5.97,25.74184337
20/11/2019 15:00,31.22732,1.15396,31.24863418,4.92732,-0.44604,4.947467439,26.3,1.6,26.34862425,30.18732,-6.51604,30.88256897,4.92732,-0.44604,4.947467439,25.26,-6.07,25.97907812
20/11/2019 15:30,31.79288,0.7066,31.80073116,4.23288,-0.3834,4.250208072,27.56,1.09,27.58154637,30.72288,-6.9334,31.49551382,4.23288,-0.3834,4.250208072,26.49,-6.55,27.28777382
20/11/2019 16:00,34.63108,0.21832,34.63176816,3.15108,-0.21168,3.158182007,31.48,0.43,31.48293665,33.46108,-7.40168,34.26993933,3.15108,-0.21168,3.158182007,30.31,-7.19,31.15111876
20/11/2019 16:30,36.1936,0.73868,36.20113712,8.1036,-0.30132,8.109200127,28.09,1.04,28.10924581,35.1136,-6.83132,35.77194205,8.1036,-0.30132,8.109200127,27.01,-6.53,27.78814495
20/11/2019 17:00,38.0942,1.18252,38.11254947,13.1742,0.18252,13.17546429,24.92,1,24.94005613,37.1142,-6.41748,37.66494247,13.1742,0.18252,13.17546429,23.94,-6.6,24.83311499
20/11/2019 17:30,37.97392,0.90132,37.98461502,18.22392,-1.40868,18.27828328,19.75,2.31,19.88463226,37.12392,-6.72868,37.72877643,18.22392,-1.40868,18.27828328,18.9,-5.32,19.63446969
20/11/2019 18:00,38.16556,0.85668,38.17517349,19.37556,-1.54332,19.43692779,18.79,2.4,18.94265293,37.35556,-6.81332,37.97182103,19.37556,-1.54332,19.43692779,17.98,-5.27,18.73641641
20/11/2019 18:30,37.32992,0.99764,37.34324856,18.70992,-1.15236,18.74537383,18.62,2.15,18.74371628,36.50992,-6.69236,37.11821575,18.70992,-1.15236,18.74537383,17.8,-5.54,18.64219944
20/11/2019 19:00,37.89364,1.88968,37.94072802,13.01364,0.85968,13.04200428,24.88,1.03,24.90131121,36.89364,-5.79032,37.34526045,13.01364,0.85968,13.04200428,23.88,-6.65,24.78864458
20/11/2019 19:30,34.84848,0.83736,34.85853884,4.12848,-0.06264,4.12895518,30.72,0.9,30.73318077,33.68848,-6.83264,34.37438951,4.12848,-0.06264,4.12895518,29.56,-6.77,30.32534419
20/11/2019 20:00,34.21848,0.26248,34.21948669,3.22848,-0.22752,3.236487056,30.99,0.49,30.99387359,33.05848,-7.41752,33.88041769,3.22848,-0.22752,3.236487056,29.83,-7.19,30.68427936
20/11/2019 20:30,32.0052,-0.25972,32.00625379,3.8052,-0.27972,3.815467248,28.2,0.02,28.20000709,30.9152,-7.80972,31.88638138,3.8052,-0.27972,3.815467248,27.11,-7.53,28.13632883
20/11/2019 21:00,29.9258,-0.46796,29.9294586,4.0158,-0.32796,4.029169567,25.91,-0.14,25.91037823,28.9158,-8.01796,30.00685209,4.0158,-0.32796,4.029169567,24.9,-7.69,26.06043169
20/11/2019 21:30,28.95536,-1.20192,28.98029476,3.19536,-0.24192,3.204504769,25.76,-0.96,25.77788199,27.93536,-8.73192,29.26825525,3.19536,-0.24192,3.204504769,24.74,-8.49,26.15621723
20/11/2019 22:00,26.35976,-1.4138,26.3976472,3.56976,-0.2538,3.578770864,22.79,-1.16,22.81950262,25.43976,-8.8638,26.93971676,3.56976,-0.2538,3.578770864,21.87,-8.61,23.5038082
20/11/2019 22:30,24.80368,-1.9044,24.87668147,3.34368,-0.2844,3.355753165,21.46,-1.62,21.52105945,23.89368,-9.3644,25.66320189,3.34368,-0.2844,3.355753165,20.55,-9.08,22.46661746
20/11/2019 23:00,22.78988,-2.46268,22.92255272,2.09988,-0.11268,2.102901043,20.69,-2.35,20.82303052,21.90988,-9.99268,24.08104016,2.09988,-0.11268,2.102901043,19.81,-9.88,22.13708427
20/11/2019 23:30,21.40684,-3.15236,21.63770257,1.35684,-0.07236,1.358768102,20.05,-3.08,20.28518918,20.54684,-10.70236,23.16707024,1.35684,-0.07236,1.358768102,19.19,-10.63,21.93747934
21/11/2019 00:00,19.69992,-3.5728,20.02128237,1.69992,-0.0828,1.701935324,18,-3.49,18.33521475,18.87992,-11.1528,21.92798046,1.69992,-0.0828,1.701935324,17.18,-11.07,20.43764419
21/11/2019 00:30,18.97008,-3.79036,19.34504495,1.81008,-0.09036,1.812334002,17.16,-3.7,17.55436128,18.17008,-11.36036,21.42917606,1.81008,-0.09036,1.812334002,16.36,-11.27,19.86611437
21/11/2019 01:00,18.11752,-3.72252,18.49599108,2.56752,-0.18252,2.57399932,15.55,-3.54,15.94785566,17.37752,-11.28252,20.71891549,2.56752,-0.18252,2.57399932,14.81,-11.1,18.50800097
21/11/2019 01:30,17.09996,-3.54832,17.46422649,2.91996,-0.23832,2.929669405,14.18,-3.31,14.56119844,16.39996,-11.15832,19.83599741,2.91996,-0.23832,2.929669405,13.48,-10.92,17.34810652
21/11/2019 02:00,16.47288,-1.57592,16.5480905,2.34288,-0.11592,2.345745967,14.13,-1.46,14.20522791,15.75288,-9.21592,18.25065505,2.34288,-0.11592,2.345745967,13.41,-9.1,16.20611304
21/11/2019 02:30,15.9438,-1.611,16.02498298,2.5038,-0.171,2.509632531,13.44,-1.44,13.51692273,15.2738,-9.211,17.83624084,2.5038,-0.171,2.509632531,12.77,-9.04,15.64591001
21/11/2019 03:00,16.36156,-1.8536,16.46622235,1.77156,-0.0936,1.774030945,14.59,-1.76,14.6957715,15.64156,-9.4736,18.28681208,1.77156,-0.0936,1.774030945,13.87,-9.38,16.74399295
21/11/2019 03:30,16.17588,-1.70104,16.26507396,2.13588,-0.13104,2.139895992,14.04,-1.57,14.12750863,15.47588,-9.32104,18.0661188,2.13588,-0.13104,2.139895992,13.34,-9.19,16.19912652
21/11/2019 04:00,16.6356,-1.83384,16.73637226,1.6956,-0.12384,1.70011638,14.94,-1.71,15.03754302,15.9156,-9.48384,18.52699502,1.6956,-0.12384,1.70011638,14.22,-9.36,17.02404182
21/11/2019 04:30,16.34156,-1.77552,16.43773264,2.67156,-0.24552,2.68281809,13.67,-1.53,13.75535532,15.65156,-9.39552,18.25505756,2.67156,-0.24552,2.68281809,12.98,-9.15,15.88089733
21/11/2019 05:00,16.5666,-1.49164,16.63361733,2.7666,-0.25164,2.778020563,13.8,-1.24,13.85559815,15.8766,-9.07164,18.28554292,2.7666,-0.25164,2.778020563,13.11,-8.82,15.8007753
21/11/2019 05:30,16.42596,-0.89668,16.45041632,3.13596,-0.25668,3.146447162,13.29,-0.64,13.30540116,15.74596,-8.42668,17.85900871,3.13596,-0.25668,3.146447162,12.61,-8.17,15.02534525
21/11/2019 06:00,16.75848,-0.1494,16.75914593,4.39848,-0.5094,4.427879252,12.36,0.36,12.36524161,16.09848,-7.7294,17.85790253,4.39848,-0.5094,4.427879252,11.7,-7.22,13.74839627
21/11/2019 06:30,20.11588,0.1806,20.1166907,4.83588,-0.5994,4.872885771,15.28,0.78,15.29989542,19.38588,-7.3494,20.73224599,4.83588,-0.5994,4.872885771,14.55,-6.75,16.03948254
21/11/2019 07:00,23.88076,-1.22336,23.91207452,4.37076,-0.51336,4.400804639,19.51,-0.71,19.52291474,23.03076,-8.73336,24.63102684,4.37076,-0.51336,4.400804639,18.66,-8.22,20.39029181
21/11/2019 07:30,27.20864,0.03428,27.20866159,4.41864,-0.49572,4.446360058,22.79,0.53,22.79616196,26.27864,-7.46572,27.3185632,4.41864,-0.49572,4.446360058,21.86,-6.97,22.94429123
21/11/2019 08:00,29.51468,1.0372,29.53289893,4.23468,-0.4428,4.257767789,25.28,1.48,25.32328573,28.53468,-6.3728,29.23765624,4.23468,-0.4428,4.257767789,24.3,-5.93,25.01309457
21/11/2019 08:30,29.53752,0.1718,29.53801962,4.81752,-0.5382,4.847489886,24.72,0.71,24.7301941,28.57752,-7.2382,29.47992857,4.81752,-0.5382,4.847489886,23.76,-6.7,24.68658745
21/11/2019 09:00,28.74276,-0.34868,28.74487485,5.79276,-0.77868,5.844861928,22.95,0.43,22.95402797,27.80276,-7.79868,28.87581814,5.79276,-0.77868,5.844861928,22.01,-7.02,23.10239165
21/11/2019 09:30,29.60952,-0.31884,29.61123661,5.87952,-0.79884,5.933540324,23.73,0.48,23.73485412,28.65952,-7.77884,29.69643814,5.87952,-0.79884,5.933540324,22.78,-6.98,23.82538142
21/11/2019 10:00,30.66252,-0.27592,30.66376142,5.67252,-0.83592,5.733781073,24.99,0.56,24.99627372,29.68252,-7.75592,30.67908552,5.67252,-0.83592,5.733781073,24.01,-6.92,24.98732679
21/11/2019 10:30,30.5442,-0.44636,30.54746128,5.7042,-0.75636,5.754127048,24.84,0.31,24.8419343,29.5642,-7.93636,30.6109087,5.7042,-0.75636,5.754127048,23.86,-7.18,24.91690189
21/11/2019 11:00,31.53192,-0.49352,31.53578191,4.65192,-0.53352,4.682414257,26.88,0.04,26.88002976,30.51192,-8.03352,31.55177817,4.65192,-0.53352,4.682414257,25.86,-7.5,26.92563091
21/11/2019 11:30,31.69352,-0.44408,31.696631,4.04352,-0.42408,4.065697706,27.65,-0.02,27.65000723,30.63352,-7.98408,31.65688047,4.04352,-0.42408,4.065697706,26.59,-7.56,27.64383656
21/11/2019 12:00,31.93004,-0.3642,31.932117,4.10004,-0.4842,4.128532141,27.83,0.12,27.83025871,30.88004,-7.8742,31.8681643,4.10004,-0.4842,4.128532141,26.78,-7.39,27.78093771
21/11/2019 12:30,32.40284,-0.39832,32.40528813,4.63284,-0.59832,4.671316012,27.77,0.2,27.77072019,31.34284,-7.93832,32.33249981,4.63284,-0.59832,4.671316012,26.71,-7.34,27.70017509
21/11/2019 13:00,32.56728,-0.6612,32.57399134,3.70728,-0.4212,3.73113045,28.86,-0.24,28.8609979,31.47728,-8.2412,32.53823188,3.70728,-0.4212,3.73113045,27.77,-7.82,28.85004853
21/11/2019 13:30,32.32176,-0.6456,32.32820702,3.91176,-0.4356,3.935938726,28.41,-0.21,28.41077612,31.24176,-8.2156,32.30392625,3.91176,-0.4356,3.935938726,27.33,-7.78,28.41579314
21/11/2019 14:00,32.14588,-0.53996,32.15041458,3.75588,-0.39996,3.777115642,28.39,-0.14,28.39034519,31.06588,-8.16996,32.12222201,3.75588,-0.39996,3.777115642,27.31,-7.77,28.39381975
21/11/2019 14:30,31.94924,-0.41388,31.95192065,4.08924,-0.44388,4.113260657,27.86,0.03,27.86001615,30.88924,-8.00388,31.9093598,4.08924,-0.44388,4.113260657,26.8,-7.56,27.84589018
21/11/2019 15:00,31.93276,-0.59764,31.9383521,4.26276,-0.46764,4.288334174,27.67,-0.13,27.67030538,30.88276,-8.20764,31.95481528,4.26276,-0.46764,4.288334174,26.62,-7.74,27.72240971
21/11/2019 15:30,33.15252,-0.99352,33.16740364,3.15252,-0.26352,3.163514682,30,-0.73,30.00888035,32.03252,-8.57352,33.1600299,3.15252,-0.26352,3.163514682,28.88,-8.31,30.05179695
21/11/2019 16:00,34.63044,-0.95792,34.64368608,4.51044,-0.18792,4.51435299,30.12,-0.77,30.12984069,33.51044,-8.51792,34.57606904,4.51044,-0.18792,4.51435299,29,-8.33,30.17265152
21/11/2019 16:30,36.38152,-1.62732,36.41789626,13.06152,-2.31732,13.26549195,23.32,0.69,23.33020574,35.47152,-9.15732,36.63448158,13.06152,-2.31732,13.26549195,22.41,-6.84,23.43061459
21/11/2019 17:00,38.3548,2.38972,38.4291744,19.0548,-1.34028,19.10187827,19.3,3.73,19.65713357,37.5348,-5.14028,37.88513811,19.0548,-1.34028,19.10187827,18.48,-3.8,18.86664782
21/11/2019 17:30,38.91072,2.762,39.00862437,18.63072,-1.278,18.67450165,20.28,4.04,20.67849124,38.07072,-4.718,38.36195049,18.63072,-1.278,18.67450165,19.44,-3.44,19.74201611
21/11/2019 18:00,38.118,2.88172,38.22677379,18.828,-1.26828,18.8706682,19.29,4.15,19.73136082,37.318,-4.59828,37.60023009,18.828,-1.26828,18.8706682,18.49,-3.33,18.78746923
21/11/2019 18:30,38.54424,2.8378,38.6485646,14.30424,0.6678,14.31981979,24.24,2.17,24.33693695,37.57424,-4.6422,37.85991987,14.30424,0.6678,14.31981979,23.27,-5.31,23.86815871
21/11/2019 19:00,37.00032,2.65244,37.09527083,12.82032,0.62244,12.83542116,24.18,2.03,24.26506336,36.04032,-4.83756,36.36353465,12.82032,0.62244,12.83542116,23.22,-5.46,23.85330166
21/11/2019 19:30,35.86772,0.77712,35.87613766,8.48772,-0.36288,8.495473659,27.38,1.14,27.40372237,34.81772,-6.70288,35.45704763,8.48772,-0.36288,8.495473659,26.33,-6.34,27.08254973
21/11/2019 20:00,34.95784,0.49564,34.96135347,8.09784,-0.32436,8.104333537,26.86,0.82,26.87251384,33.91784,-6.98436,34.6294839,8.09784,-0.32436,8.104333537,25.82,-6.66,26.66510829
21/11/2019 20:30,33.7344,-0.74632,33.74265456,3.0744,-0.25632,3.085066499,30.66,-0.49,30.66391528,32.5944,-8.26632,33.62628373,3.0744,-0.25632,3.085066499,29.52,-8.01,30.58742389
21/11/2019 21:00,32.5836,-1.4788,32.61714025,2.6136,-0.2088,2.62192723,29.97,-1.27,29.99689651,31.4636,-8.9788,32.71967259,2.6136,-0.2088,2.62192723,28.85,-8.77,30.15353047
21/11/2019 21:30,31.04272,-2.07556,31.11203006,2.23272,-0.20556,2.242162686,28.81,-1.87,28.87062521,29.95272,-9.55556,31.44000894,2.23272,-0.20556,2.242162686,27.72,-9.35,29.25441676
21/11/2019 22:00,29.20184,-2.5924,29.31668462,1.40184,-0.1224,1.40717346,27.8,-2.47,27.90951272,28.14184,-10.0924,29.8968175,1.40184,-0.1224,1.40717346,26.74,-9.97,28.53819371
21/11/2019 22:30,26.9556,-2.88612,27.10966728,1.3356,-0.09612,1.339054299,25.62,-2.79,25.77146678,25.9456,-10.45612,27.97328377,1.3356,-0.09612,1.339054299,24.61,-10.36,26.70171717
21/11/2019 23:00,24.14004,-3.52108,24.39548187,1.58004,-0.09108,1.582662936,22.56,-3.43,22.81925722,23.21004,-10.95108,25.66382883,1.58004,-0.09108,1.582662936,21.63,-10.86,24.20323326
21/11/2019 23:30,22.40804,-4.02156,22.76605371,0.87804,-0.06156,0.880195362,21.53,-3.96,21.89115118,21.49804,-11.44156,24.35313161,0.87804,-0.06156,0.880195362,20.62,-11.38,23.5518322
22/11/2019 00:00,20.67388,-4.3112,21.11861169,0.80388,-0.0612,0.806206236,19.87,-4.25,20.31943405,19.81388,-11.7512,23.03650455,0.80388,-0.0612,0.806206236,19.01,-11.69,22.31672467
22/11/2019 00:30,19.70016,-4.59252,20.22838461,0.56016,-0.09252,0.567749219,19.14,-4.5,19.6618819,18.86016,-12.04252,22.37695071,0.56016,-0.09252,0.567749219,18.3,-11.95,21.85617762
22/11/2019 01:00,19.36648,-4.869,19.96916895,0.45648,-0.099,0.467092058,18.91,-4.77,19.50233319,18.54648,-12.309,22.25945645,0.45648,-0.099,0.467092058,18.09,-12.21,21.82503608
22/11/2019 01:30,18.66712,-4.84508,19.28564672,0.80712,-0.05508,0.808997219,17.86,-4.79,18.49117898,17.86712,-12.30508,21.69444562,0.80712,-0.05508,0.808997219,17.06,-12.25,21.00252604
22/11/2019 02:00,17.89168,-4.93632,18.56015809,0.75168,-0.07632,0.755544549,17.14,-4.86,17.81570094,17.10168,-12.45632,21.15720602,0.75168,-0.07632,0.755544549,16.35,-12.38,20.50821543
22/11/2019 02:30,17.79348,-5.14604,18.52267956,0.75348,-0.08604,0.75837655,17.04,-5.06,17.77540998,17.00348,-12.66604,21.20252111,0.75348,-0.08604,0.75837655,16.25,-12.58,20.55039902
22/11/2019 03:00,17.45368,-5.13224,18.1926038,0.64368,-0.10224,0.651749154,16.81,-5.03,17.54642414,16.67368,-12.70224,20.96088037,0.64368,-0.10224,0.651749154,16.03,-12.6,20.3892349
22/11/2019 03:30,17.1956,-5.05596,17.92348713,0.8856,-0.07596,0.888851665,16.31,-4.98,17.05334278,16.4256,-12.61596,20.71141671,0.8856,-0.07596,0.888851665,15.54,-12.54,19.96855528
22/11/2019 04:00,17.01092,-4.85108,17.68910332,0.88092,-0.09108,0.885615951,16.13,-4.76,16.81768414,16.25092,-12.44108,20.46638396,0.88092,-0.09108,0.885615951,15.37,-12.35,19.71698253
22/11/2019 04:30,17.33124,-4.86368,18.00075729,0.92124,-0.10368,0.927055921,16.41,-4.76,17.08641858,16.56124,-12.45368,20.72121656,0.92124,-0.10368,0.927055921,15.64,-12.35,19.92817352
22/11/2019 05:00,17.21912,-4.82936,17.88353465,1.23912,-0.09936,1.243097254,15.98,-4.73,16.66533228,16.44912,-12.42936,20.61704486,1.23912,-0.09936,1.243097254,15.21,-12.33,19.57991318
22/11/2019 05:30,18.19112,-4.7538,18.80200684,1.13112,-0.0738,1.133524986,17.06,-4.68,17.69027982,17.40112,-12.3238,21.32311008,1.13112,-0.0738,1.133524986,16.27,-12.25,20.36603545
22/11/2019 06:00,19.61976,-4.4286,20.11336572,0.95976,-0.0486,0.960989707,18.66,-4.38,19.16715941,18.78976,-11.9586,22.27247617,0.95976,-0.0486,0.960989707,17.83,-11.91,21.44194487
22/11/2019 06:30,22.88248,-3.472,23.14438755,0.94248,-0.072,0.94522619,21.94,-3.4,22.2018828,21.96248,-10.982,24.55513901,0.94248,-0.072,0.94522619,21.02,-10.91,23.68266243
22/11/2019 07:00,25.91016,-2.67496,26.0478752,1.64016,-0.08496,1.642358982,24.27,-2.59,24.40780613,24.93016,-10.24496,26.95314607,1.64016,-0.08496,1.642358982,23.29,-10.16,25.40963794
22/11/2019 07:30,29.6478,-1.48012,29.68472334,1.5678,-0.06012,1.568952279,28.08,-1.42,28.11588163,28.5578,-8.97012,29.93344273,1.5678,-0.06012,1.568952279,26.99,-8.91,28.42267053
22/11/2019 08:00,31.33688,-0.74172,31.34565674,1.67688,-0.08172,1.678870064,29.66,-0.66,29.66734231,30.22688,-8.17172,31.31199901,1.67688,-0.08172,1.678870064,28.55,-8.09,29.67407286
22/11/2019 08:30,32.5498,-1.21992,32.57265241,1.7298,-0.07992,1.731645243,30.82,-1.14,30.84107651,31.3898,-8.64992,32.55980129,1.7298,-0.07992,1.731645243,29.66,-8.57,30.87329752
22/11/2019 09:00,33.63792,-1.16828,33.65820168,1.44792,-0.09828,1.451251627,32.19,-1.07,32.20777856,32.44792,-8.60828,33.5703738,1.44792,-0.09828,1.451251627,31,-8.51,32.1468521
22/11/2019 09:30,33.75176,-0.894,33.76359784,2.74176,-0.324,2.760837536,31.01,-0.57,31.01523819,32.62176,-8.314,33.66454844,2.74176,-0.324,2.760837536,29.88,-7.99,30.92983188
22/11/2019 10:00,34.47988,-0.53552,34.48403843,12.53988,-2.49552,12.78578158,21.94,1.96,22.02737388,33.58988,-7.94552,34.51682672,12.53988,-2.49552,12.78578158,21.05,-5.45,21.74407965
22/11/2019 10:30,35.02896,-0.3386,35.03059646,12.82896,-2.4786,13.06620345,22.2,2.14,22.30290564,34.12896,-7.7386,34.9953117,12.82896,-2.4786,13.06620345,21.3,-5.26,21.93986326
22/11/2019 11:00,35.35008,-0.09948,35.35021997,12.70008,-2.49948,12.94370242,22.65,2.4,22.7767974,34.44008,-7.47948,35.24289618,12.70008,-2.49948,12.94370242,21.74,-4.98,22.30309396
22/11/2019 11:30,35.54968,0.0558,35.54972379,12.46968,-2.4642,12.71083007,23.08,2.52,23.21716606,34.63968,-7.3242,35.40552692,12.46968,-2.4642,12.71083007,22.17,-4.86,22.69644245
22/11/2019 12:00,35.29988,-0.04436,35.29990787,12.17988,-2.48436,12.43066858,23.12,2.44,23.24839779,34.38988,-7.42436,35.18216832,12.17988,-2.48436,12.43066858,22.21,-4.94,22.75275148
22/11/2019 12:30,35.64872,0.62032,35.65411666,16.93872,-1.57968,17.01221985,18.71,2.2,18.83889859,34.84872,-6.76968,35.50016694,16.93872,-1.57968,17.01221985,17.91,-5.19,18.64682815
22/11/2019 13:00,34.83968,0.10616,34.83984174,17.14968,-1.56384,17.22083388,17.69,1.67,17.76865217,34.05968,-7.29384,34.83190927,17.14968,-1.56384,17.22083388,16.91,-5.73,17.85443922
22/11/2019 13:30,34.9958,-0.69648,35.00272992,12.0258,-2.52648,12.28832645,22.97,1.83,23.04278195,34.0858,-8.11648,35.03882146,12.0258,-2.52648,12.28832645,22.06,-5.59,22.75723401
22/11/2019 14:00,35.95956,-1.13616,35.97750429,11.50956,-2.48616,11.77501435,24.45,1.35,24.48724158,34.99956,-8.51616,36.02074654,11.50956,-2.48616,11.77501435,23.49,-6.03,24.2516185
22/11/2019 14:30,35.40744,-1.2292,35.42876995,4.98744,-1.0692,5.100759394,30.42,-0.16,30.42042077,34.25744,-8.7292,35.35210217,4.98744,-1.0692,5.100759394,29.27,-7.66,30.25571847
22/11/2019 15:00,34.8874,-1.39792,34.91539573,0.9774,-0.09792,0.98229277,33.91,-1.3,33.93490975,33.6574,-8.98792,34.83680928,0.9774,-0.09792,0.98229277,32.68,-8.89,33.86760251
22/11/2019 15:30,34.61476,-1.74884,34.65891013,0.73476,-0.07884,0.738977674,33.88,-1.67,33.92113353,33.37476,-9.33884,34.65672428,0.73476,-0.07884,0.738977674,32.64,-9.26,33.92811813
22/11/2019 16:00,34.35084,-1.62816,34.38940409,1.77084,-0.12816,1.775471569,32.58,-1.5,32.61451211,33.15084,-9.17816,34.39791874,1.77084,-0.12816,1.775471569,31.38,-9.05,32.65894824
22/11/2019 16:30,36.87296,-1.0244,36.88718713,5.95296,-0.0144,5.952977417,30.92,-1.01,30.9364914,35.72296,-8.5444,36.73059546,5.95296,-0.0144,5.952977417,29.77,-8.53,30.96794795
22/11/2019 17:00,37.77196,-0.57756,37.77637539,15.86196,-1.53756,15.93630653,21.91,0.96,21.93102141,36.88196,-8.13756,37.76901979,15.86196,-1.53756,15.93630653,21.02,-6.6,22.03180428
22/11/2019 17:30,37.53212,-0.67416,37.53817422,16.33212,-1.69416,16.41975401,21.2,1.02,21.22452355,36.64212,-8.25416,37.56029972,16.33212,-1.69416,16.41975401,20.31,-6.56,21.34314176
22/11/2019 18:00,36.4146,-0.91484,36.4260899,15.3846,-2.00484,15.51468016,21.03,1.09,21.0582288,35.5346,-8.48484,36.53355043,15.3846,-2.00484,15.51468016,20.15,-6.48,21.16631522
22/11/2019 18:30,34.46136,-1.11044,34.47924608,14.21136,-2.62044,14.4509328,20.25,1.51,20.30622072,33.61136,-8.71044,34.72168323,14.21136,-2.62044,14.4509328,19.4,-6.09,20.33342322
22/11/2019 19:00,34.75256,-1.31312,34.77735917,8.51256,-0.48312,8.526258423,26.24,-0.83,26.25312362,33.70256,-8.96312,34.87406014,8.51256,-0.48312,8.526258423,25.19,-8.48,26.57906131
22/11/2019 19:30,32.50964,-1.7322,32.5557554,8.72964,-0.3222,8.735583974,23.78,-1.41,23.82176526,31.54964,-9.3122,32.89524058,8.72964,-0.3222,8.735583974,22.82,-8.99,24.52697495
22/11/2019 20:00,30.44604,-2.23552,30.52800192,7.28604,-0.33552,7.293761207,23.16,-1.9,23.2378054,29.48604,-9.75552,31.05795752,7.28604,-0.33552,7.293761207,22.2,-9.42,24.11589517
22/11/2019 20:30,28.97196,-2.64992,29.09289505,4.25196,-0.34992,4.26633424,24.72,-2.3,24.82676781,27.96196,-10.16992,29.75396578,4.25196,-0.34992,4.26633424,23.71,-9.82,25.66313504
22/11/2019 21:00,27.5032,-2.8668,27.65220701,4.0032,-0.3168,4.015715687,23.5,-2.55,23.63794619,26.5432,-10.3068,28.47405121,4.0032,-0.3168,4.015715687,22.54,-9.99,24.65464865
22/11/2019 21:30,26.56752,-3.31928,26.7740684,3.46752,-0.26928,3.47796013,23.1,-3.05,23.30048283,25.61752,-10.79928,27.80075142,3.46752,-0.26928,3.47796013,22.15,-10.53,24.52556625
22/11/2019 22:00,24.45916,-3.77224,24.74833939,3.71916,-0.28224,3.729853955,20.74,-3.49,21.03158815,23.56916,-11.22224,26.10448187,3.71916,-0.28224,3.729853955,19.85,-10.94,22.66508548
22/11/2019 22:30,22.69808,-4.12808,23.07041136,3.62808,-0.29808,3.640304407,19.07,-3.83,19.45080461,21.84808,-11.57808,24.72631263,3.62808,-0.29808,3.640304407,18.22,-11.28,21.42911104
22/11/2019 23:00,20.00452,-4.23948,20.44881442,4.39452,-0.42948,4.415456839,15.61,-3.81,16.06823575,19.23452,-11.73948,22.53402206,4.39452,-0.42948,4.415456839,14.84,-11.31,18.65855568
22/11/2019 23:30,18.6448,-4.82668,19.25942385,3.8448,-0.34668,3.860398174,14.8,-4.48,15.46319501,17.8948,-12.38668,21.76358676,3.8448,-0.34668,3.860398174,14.05,-12.04,18.50308353
23/11/2019 00:00,17.97344,-4.12416,18.44053256,3.31344,-0.25416,3.323173474,14.66,-3.87,15.1622063,17.24344,-11.67416,20.82359803,3.31344,-0.25416,3.323173474,13.93,-11.42,18.01280933
23/11/2019 00:30,16.83488,-4.13852,17.33610488,3.04488,-0.21852,3.052711124,13.79,-3.92,14.33633496,16.10488,-11.64852,19.87599502,3.04488,-0.21852,3.052711124,13.06,-11.43,17.3553594
23/11/2019 01:00,17.28556,-4.56272,17.87761165,2.54556,-0.16272,2.550755479,14.74,-4.4,15.38270457,16.56556,-12.06272,20.49212024,2.54556,-0.16272,2.550755479,14.02,-11.9,18.38941
23/11/2019 01:30,16.45412,-4.62988,17.09309375,2.99412,-0.20988,3.001467006,13.46,-4.42,14.16714509,15.75412,-12.15988,19.90113008,2.99412,-0.20988,3.001467006,12.76,-11.95,17.48199359
23/11/2019 02:00,15.05728,-4.58104,15.73872957,3.79728,-0.31104,3.809997543,11.26,-4.27,12.04244576,14.41728,-12.14104,18.84841677,3.79728,-0.31104,3.809997543,10.62,-11.83,15.89758787
23/11/2019 02:30,13.50956,-4.25656,14.16426893,4.48956,-0.37656,4.505324231,9.02,-3.88,9.819103829,12.91956,-11.78656,17.48822539,4.48956,-0.37656,4.505324231,8.43,-11.41,14.18636669
23/11/2019 03:00,13.07064,-4.28872,13.75626218,3.86064,-0.28872,3.871420986,9.21,-4,10.04112046,12.49064,-11.83872,17.20963041,3.86064,-0.28872,3.871420986,8.63,-11.55,14.41802344
23/11/2019 03:30,13.224,-4.33996,13.91795347,3.114,-0.21996,3.121758863,10.11,-4.12,10.91725698,12.624,-11.58996,17.1374604,3.114,-0.21996,3.121758863,9.51,-11.37,14.82285398
23/11/2019 04:00,12.9624,-4.39408,13.68691904,3.5424,-0.24408,3.550798897,9.42,-4.15,10.29363396,12.3924,-11.66408,17.01829427,3.5424,-0.24408,3.550798897,8.85,-11.42,14.44779914
23/11/2019 04:30,12.89816,-4.42336,13.63556545,3.72816,-0.24336,3.736094361,9.17,-4.18,10.07776265,12.32816,-11.67336,16.97795225,3.72816,-0.24336,3.736094361,8.6,-11.43,14.30401692
23/11/2019 05:00,13.25696,-4.4006,13.96825933,3.39696,-0.2106,3.403481982,9.86,-4.19,10.71334215,12.66696,-11.6606,17.21689484,3.39696,-0.2106,3.403481982,9.27,-11.45,14.73212137
23/11/2019 05:30,12.96552,-4.02364,13.5755069,3.84552,-0.32364,3.859114785,9.12,-3.7,9.841971347,12.40552,-11.25364,16.74936834,3.84552,-0.32364,3.859114785,8.56,-10.93,13.88302921
23/11/2019 06:00,13.5618,-3.9568,14.12723205,3.8718,-0.3168,3.884739049,9.69,-3.64,10.35112071,12.9818,-11.1568,17.11728125,3.8718,-0.3168,3.884739049,9.11,-10.84,14.15972104
23/11/2019 06:30,15.33472,-3.73972,15.78414214,3.83472,-0.27972,3.84490842,11.5,-3.46,12.00922978,14.70472,-10.96972,18.34566835,3.83472,-0.27972,3.84490842,10.87,-10.69,15.24575351
23/11/2019 07:00,16.44432,-2.72156,16.66800975,4.23432,-0.33156,4.247281236,12.21,-2.39,12.4417121,15.80432,-10.06156,18.73530145,4.23432,-0.33156,4.247281236,11.57,-9.73,15.11746672
23/11/2019 07:30,18.78768,-1.16168,18.82356024,4.20768,-0.30168,4.218480983,14.58,-0.86,14.60534149,18.07768,-8.50168,19.97701372,4.20768,-0.30168,4.218480983,13.87,-8.2,16.11263169
23/11/2019 08:00,20.30204,-1.03668,20.32849069,3.90204,-0.25668,3.910473217,16.4,-0.78,16.4185383,19.56204,-8.34668,21.26829744,3.90204,-0.25668,3.910473217,15.66,-8.09,17.62622194
23/11/2019 08:30,22.62812,-2.51284,22.76721721,3.49812,-0.22284,3.505210579,19.13,-2.29,19.26657728,21.79812,-9.77284,23.88862569,3.49812,-0.22284,3.505210579,18.3,-9.55,20.64200814
23/11/2019 09:00,24.2632,-3.02272,24.45076094,3.9132,-0.25272,3.921352017,20.35,-2.77,20.53765809,23.4032,-10.24272,25.54648867,3.9132,-0.25272,3.921352017,19.49,-9.99,21.90114609
23/11/2019 09:30,26.73496,-2.81824,26.88309065,3.41496,-0.22824,3.42257875,23.32,-2.59,23.46338637,25.80496,-10.03824,27.68866596,3.41496,-0.22824,3.42257875,22.39,-9.81,24.44479904
23/11/2019 10:00,28.48364,-2.65496,28.60710681,2.75364,-0.17496,2.759192681,25.73,-2.48,25.84924177,27.49364,-9.84496,29.20314158,2.75364,-0.17496,2.759192681,24.74,-9.67,26.56269
23/11/2019 10:30,30.39816,-1.90992,30.45810115,13.53816,-1.96992,13.68072955,16.86,0.06,16.86010676,29.67816,-9.04992,31.02731431,13.53816,-1.96992,13.68072955,16.14,-7.08,17.6245851
23/11/2019 11:00,31.748,-1.203,31.77078395,18.558,-1.413,18.61171494,13.19,0.21,13.19167162,31.098,-8.323,32.19251362,18.558,-1.413,18.61171494,12.54,-6.91,14.31781059
23/11/2019 11:30,32.16304,-1.21192,32.18586479,17.93304,-1.41192,17.9885364,14.23,0.2,14.23140541,31.49304,-8.38192,32.5893871,17.93304,-1.41192,17.9885364,13.56,-6.97,15.24645861
23/11/2019 12:00,30.72332,-1.83112,30.7778393,13.24332,-2.57112,13.49059608,17.48,0.74,17.4956566,29.95332,-9.04112,31.28806849,13.24332,-2.57112,13.49059608,16.71,-6.47,17.91884483
23/11/2019 12:30,31.2578,-2.12032,31.32963162,13.0878,-2.56032,13.33588195,18.17,0.44,18.17532668,30.4778,-9.34032,31.87691752,13.0878,-2.56032,13.33588195,17.39,-6.78,18.66495379
23/11/2019 13:00,30.51804,-2.4294,30.61458394,9.15804,-1.7694,9.327404409,21.36,-0.66,21.3701942,29.64804,-9.6194,31.16952249,9.15804,-1.7694,9.327404409,20.49,-7.85,21.94225604
23/11/2019 13:30,29.75888,-2.91672,29.90147479,1.47888,-0.12672,1.484299166,28.28,-2.79,28.41729227,28.69888,-10.14672,30.43980355,1.47888,-0.12672,1.484299166,27.22,-10.02,29.00566841
23/11/2019 14:00,29.78428,-3.21008,29.956768,1.39428,-0.10008,1.397867206,28.39,-3.11,28.55983543,28.72428,-10.46008,30.56955242,1.39428,-0.10008,1.397867206,27.33,-10.36,29.2277009
23/11/2019 14:30,29.3106,-3.4088,29.50815463,1.2906,-0.1188,1.296056249,28.02,-3.29,28.21248837,28.2506,-10.6588,30.19447661,1.2906,-0.1188,1.296056249,26.96,-10.54,28.94707585
23/11/2019 15:00,29.10996,-3.38332,29.30591451,1.29996,-0.10332,1.30405944,27.81,-3.28,28.00275879,28.04996,-10.67332,30.01199786,1.29996,-0.10332,1.30405944,26.75,-10.57,28.76260419
23/11/2019 15:30,28.99576,-3.29352,29.18220985,1.44576,-0.08352,1.448170421,27.55,-3.21,27.73637684,27.95576,-10.58352,29.89206271,1.44576,-0.08352,1.448170421,26.51,-10.5,28.51368268
23/11/2019 16:00,30.01548,-3.39144,30.20647124,1.36548,-0.09144,1.368538236,28.65,-3.3,28.83942614,28.93548,-10.65144,30.83366953,1.36548,-0.09144,1.368538236,27.57,-10.56,29.5231858
23/11/2019 16:30,31.43456,-2.83076,31.56176111,8.40456,-0.95076,8.458166076,23.03,-1.88,23.10660728,30.54456,-10.07076,32.1619395,8.40456,-0.95076,8.458166076,22.14,-9.12,23.94481155
23/11/2019 17:00,33.43528,-1.77184,33.48219476,17.58528,-1.31184,17.63414293,15.85,-0.46,15.85667367,32.70528,-8.98184,33.91620247,17.58528,-1.31184,17.63414293,15.12,-7.67,16.95415288
23/11/2019 17:30,35.06328,-1.96336,35.11820592,17.42328,-1.32336,17.47346467,17.64,-0.64,17.65160616,34.29328,-9.17336,35.49900825,17.42328,-1.32336,17.47346467,16.87,-7.85,18.60697181
23/11/2019 18:00,34.78716,-2.01296,34.84535132,17.32716,-1.36296,17.38068277,17.46,-0.65,17.47209489,34.02716,-9.25296,35.26279748,17.32716,-1.36296,17.38068277,16.7,-7.89,18.47003249
23/11/2019 18:30,34.35564,-2.07784,34.41841686,17.31564,-1.43784,17.37523446,17.04,-0.64,17.05201454,33.59564,-9.33784,34.86921684,17.31564,-1.43784,17.37523446,16.28,-7.9,18.09553536
23/11/2019 19:00,33.93016,-2.2788,34.0065977,17.39016,-1.4688,17.45207834,16.54,-0.81,16.55982186,33.19016,-9.5388,34.53368538,17.39016,-1.4688,17.45207834,15.8,-8.07,17.74161492
23/11/2019 19:30,31.7008,-3.32712,31.87491879,1.9008,-0.08712,1.902795453,29.8,-3.24,29.97561676,30.5908,-10.55712,32.36123958,1.9008,-0.08712,1.902795453,28.69,-10.47,30.54074328
23/11/2019 20:00,30.29504,-8.91344,31.57908899,0.99504,-0.07344,0.997746478,29.3,-8.84,30.60450294,29.90504,-8.39344,31.06060612,0.99504,-0.07344,0.997746478,28.91,-8.32,30.08339243
23/11/2019 20:30,28.83928,-9.30308,30.30266273,6.83928,-1.33308,6.967987744,22,-7.97,23.39916451,28.58928,-8.16308,29.73184834,6.83928,-1.33308,6.967987744,21.75,-6.83,22.79717965
23/11/2019 21:00,28.74296,-9.43836,30.25294017,11.62296,-2.44836,11.87803291,17.12,-6.99,18.49201179,28.50296,-8.28836,29.6835921,11.62296,-2.44836,11.87803291,16.88,-5.84,17.86169085
23/11/2019 21:30,27.42224,-10.12216,29.23076068,5.95224,-1.26216,6.084587815,21.47,-8.86,23.22628898,27.14224,-8.96216,28.58358802,5.95224,-1.26216,6.084587815,21.19,-7.7,22.54564481
23/11/2019 22:00,26.1684,-9.63772,27.88674964,0.0684,0.06228,0.092505991,26.1,-9.7,27.84420945,25.8584,-8.47772,27.2126549,0.0684,0.06228,0.092505991,25.79,-8.54,27.16718057
23/11/2019 22:30,25.09628,-10.1886,27.08562054,0.02628,0.1314,0.134002233,25.07,-10.32,27.11101806,24.78628,-9.0186,26.37602742,0.02628,0.1314,0.134002233,24.76,-9.15,26.39659258
23/11/2019 23:00,23.62096,-8.82664,25.21625121,0.03096,0.15336,0.156453863,23.59,-8.98,25.24140448,23.33096,-7.64664,24.55208337,0.03096,0.15336,0.156453863,23.3,-7.8,24.57091777
23/11/2019 23:30,22.24648,-7.27484,23.40575078,0.00648,0.15516,0.155295254,22.24,-7.43,23.44829418,21.88648,-7.31484,23.07650084,0.00648,0.15516,0.155295254,21.88,-7.47,23.12001946
24/11/2019 00:00,20.4954,-5.43052,21.20264061,0.0054,0.15948,0.159571396,20.49,-5.59,21.23883707,19.6254,-12.65052,23.34934649,0.0054,0.15948,0.159571396,19.62,-12.81,23.43161326
24/11/2019 00:30,19.66072,-5.6598,20.45916047,0.00072,0.1602,0.160201618,19.66,-5.82,20.50336558,18.82072,-12.8998,22.81719399,0.00072,0.1602,0.160201618,18.82,-13.06,22.90755334
24/11/2019 01:00,19.09,-5.63296,19.90372675,0,0.16704,0.16704,19.09,-5.8,19.95164404,18.27,-12.86296,22.34387254,0,0.16704,0.16704,18.27,-13.03,22.44045008
24/11/2019 01:30,18.38,-5.7662,19.26326718,0,0.1638,0.1638,18.38,-5.93,19.3129309,17.58,-13.0062,21.86818782,0,0.1638,0.1638,17.58,-13.17,21.96600328
24/11/2019 02:00,17.69,-5.9624,18.66778813,0,0.1476,0.1476,17.69,-6.11,18.71545351,16.9,-13.2424,21.47023888,0,0.1476,0.1476,16.9,-13.39,21.56158853
24/11/2019 02:30,17.23,-6.04432,18.25942782,0,0.08568,0.08568,17.23,-6.13,18.28796872,16.45,-13.30432,21.15673488,0,0.08568,0.08568,16.45,-13.39,21.21071899
24/11/2019 03:00,16.72,-6.05576,17.7828746,0,0.08424,0.08424,16.72,-6.14,17.8117377,15.96,-13.34576,20.80458868,0,0.08424,0.08424,15.96,-13.43,20.85872719
24/11/2019 03:30,16.42,-6.10928,17.51969469,0,0.09072,0.09072,16.42,-6.2,17.55153555,15.67,-13.40928,20.62420156,0,0.09072,0.09072,15.67,-13.5,20.68330003
24/11/2019 04:00,16.3,-5.92612,17.34384324,0,0.08388,0.08388,16.3,-6.01,17.37268258,15.54,-13.26612,20.43236501,0,0.08388,0.08388,15.54,-13.35,20.4869251
24/11/2019 04:30,16.2,-5.70684,17.17579759,0,0.08316,0.08316,16.2,-5.79,17.20360718,15.45,-13.04684,20.2218331,0,0.08316,0.08316,15.45,-13.13,20.2755863
24/11/2019 05:00,16.11072,-5.77576,17.11475102,0.00072,0.08424,0.084243077,16.11,-5.86,17.14268649,15.36072,-13.12576,20.20488294,0.00072,0.08424,0.084243077,15.36,-13.21,20.25916336
24/11/2019 05:30,16.11072,-5.56388,17.04441432,0.00072,0.09612,0.096122697,16.11,-5.66,17.07535358,15.36072,-12.90388,20.06145154,0.00072,0.09612,0.096122697,15.36,-13,20.12286262
24/11/2019 06:00,16.39648,-5.43368,17.27337358,0.00648,0.07632,0.0765946,16.39,-5.51,17.29139092,15.63648,-12.76368,20.18442553,0.00648,0.07632,0.0765946,15.63,-12.84,20.22776557
24/11/2019 06:30,17.40288,-5.29432,18.19038363,0.00288,-0.00432,0.005191994,17.4,-5.29,18.18637127,16.61288,-12.58432,20.84113461,0.00288,-0.00432,0.005191994,16.61,-12.58,20.83623047
24/11/2019 07:00,18.37,-5.37216,19.13940968,0,0.08784,0.08784,18.37,-5.46,19.16425057,17.58,-12.61216,21.63614984,0,0.08784,0.08784,17.58,-12.7,21.68747104
24/11/2019 07:30,19.78,-4.9864,20.39883783,0,0.0936,0.0936,19.78,-5.08,20.4219196,18.93,-12.2364,22.54050543,0,0.0936,0.0936,18.93,-12.33,22.59145414
24/11/2019 08:00,20.89036,-4.78252,21.4308105,0.00036,0.08748,0.087480741,20.89,-4.87,21.45015151,20.01036,-12.00252,23.33398795,0.00036,0.08748,0.087480741,20.01,-12.09,23.37879809
24/11/2019 08:30,22.998,-4.12508,23.36502277,0.018,0.03492,0.039286211,22.98,-4.16,23.35350081,22.078,-11.34508,24.82234727,0.018,0.03492,0.039286211,22.06,-11.38,24.82232866
24/11/2019 09:00,25.28292,-4.3734,25.65838403,0.05292,0.0666,0.085065189,25.23,-4.44,25.61769896,24.29292,-11.5534,26.90031624,0.05292,0.0666,0.085065189,24.24,-11.62,26.88125741
24/11/2019 09:30,27.52684,-4.6334,27.91407021,0.09684,0.0666,0.117531041,27.43,-4.7,27.82974847,26.47684,-11.8234,28.99682472,0.09684,0.0666,0.117531041,26.38,-11.89,28.93573051
24/11/2019 10:00,29.029,-4.4076,29.36170599,0.189,0.0324,0.191757034,28.84,-4.44,29.17977382,27.949,-11.5676,30.24823913,0.189,0.0324,0.191757034,27.76,-11.6,30.08616958
24/11/2019 10:30,30.1344,-4.39532,30.45325765,0.4644,0.00468,0.464423581,29.67,-4.4,29.99448116,29.0244,-11.58532,31.25116694,0.4644,0.00468,0.464423581,28.56,-11.59,30.82209759
24/11/2019 11:00,30.75596,-4.24324,31.04728911,0.61596,-0.00324,0.615968521,30.14,-4.24,30.43677381,29.64596,-11.47324,31.78864861,0.61596,-0.00324,0.615968521,29.03,-11.47,31.21380784
24/11/2019 11:30,31.61324,-3.9582,31.86007361,0.54324,0.0018,0.543242982,31.07,-3.96,31.32134256,30.46324,-11.1682,32.44591935,0.54324,0.0018,0.543242982,29.92,-11.17,31.93705215
24/11/2019 12:00,32.27424,-3.92524,32.51206048,0.35424,0.01476,0.354547367,31.92,-3.94,32.16224495,31.10424,-11.14524,33.04073426,0.35424,0.01476,0.354547367,30.75,-11.16,32.71250678
24/11/2019 12:30,32.69188,-3.86308,32.91933178,0.28188,0.01692,0.282387359,32.41,-3.88,32.64142307,31.52188,-11.07308,33.41020831,0.28188,0.01692,0.282387359,31.24,-11.09,33.15004827
24/11/2019 13:00,32.60756,-3.97552,32.84901412,0.27756,0.02448,0.278637442,32.33,-4,32.57650841,31.43756,-11.16552,33.36149001,0.27756,0.02448,0.278637442,31.16,-11.19,33.10833279
24/11/2019 13:30,32.1256,-4.12192,32.38895491,0.2556,0.02808,0.257137797,31.87,-4.15,32.13906346,30.9556,-11.30192,32.95424961,0.2556,0.02808,0.257137797,30.7,-11.33,32.7239805
24/11/2019 14:00,31.605,-4.20336,31.88329124,0.225,0.02664,0.226571599,31.38,-4.23,31.66381689,30.455,-11.38336,32.51288837,0.225,0.02664,0.226571599,30.23,-11.41,32.3116233
24/11/2019 14:30,31.22452,-3.92984,31.47084828,0.16452,0.02016,0.165750584,31.06,-3.95,31.31015969,30.08452,-11.09984,32.06687998,0.16452,0.02016,0.165750584,29.92,-11.12,31.91959899
24/11/2019 15:00,30.63276,-3.66568,30.85130783,0.30276,-0.08568,0.314650091,30.33,-3.58,30.54055173,29.51276,-10.83568,31.43906748,0.30276,-0.08568,0.314650091,29.21,-10.75,31.12533695
24/11/2019 15:30,31.24324,-3.67164,31.45824194,2.07324,-0.07164,2.074477377,29.17,-3.6,29.39130654,30.15324,-10.84164,32.04308101,2.07324,-0.07164,2.074477377,28.08,-10.77,30.07456234
24/11/2019 16:00,31.7954,-3.35204,31.97160667,4.7754,-0.03204,4.775507483,27.02,-3.32,27.22320334,30.7554,-10.51204,32.50227091,4.7754,-0.03204,4.775507483,25.98,-10.48,28.01411787
24/11/2019 16:30,33.18404,-3.11508,33.32993,3.97404,-0.05508,3.974421685,29.21,-3.06,29.36984338,32.09404,-10.25508,33.69264117,3.97404,-0.05508,3.974421685,28.12,-10.2,29.91277988
24/11/2019 17:00,34.43932,-2.85224,34.55722841,4.09932,-0.10224,4.100594771,30.34,-2.75,30.46437428,33.32932,-9.96224,34.78634499,4.09932,-0.10224,4.100594771,29.23,-9.86,30.84821713
24/11/2019 17:30,35.36604,-2.87104,35.48238515,4.04604,-0.04104,4.046248134,31.32,-2.83,31.44759609,34.21604,-9.98104,35.64208962,4.04604,-0.04104,4.046248134,30.17,-9.94,31.76527192
24/11/2019 18:00,34.75396,-2.78828,34.86563123,4.14396,-0.09828,4.145125262,30.61,-2.69,30.72797097,33.64396,-9.89828,35.06981596,4.14396,-0.09828,4.145125262,29.5,-9.8,31.08520548
24/11/2019 18:30,34.12612,-2.84688,34.24466078,4.32612,-0.05688,4.326493914,29.8,-2.79,29.93032075,33.01612,-9.95688,34.48483202,4.32612,-0.05688,4.326493914,28.69,-9.9,30.35005931
24/11/2019 19:00,33.27356,-2.9454,33.4036701,4.54356,-0.0954,4.544561435,28.73,-2.85,28.87101314,32.20356,-10.0654,33.7399104,4.54356,-0.0954,4.544561435,27.66,-9.97,29.40198123
24/11/2019 19:30,32.90604,-3.25632,33.06676713,4.49604,-0.16632,4.499115249,28.41,-3.09,28.57754713,31.83604,-10.39632,33.4905496,4.49604,-0.16632,4.499115249,27.34,-10.23,29.19124012
24/11/2019 20:00,30.9004,-5.49088,31.38446245,1.1304,-0.11088,1.135825046,29.77,-5.38,30.25222802,29.7904,-12.55088,32.32634407,1.1304,-0.11088,1.135825046,28.66,-12.44,31.2433865
24/11/2019 20:30,30.11608,-6.33664,30.77549806,0.49608,-0.11664,0.509607943,29.62,-6.22,30.26603377,29.01608,-13.41664,31.96778265,0.49608,-0.11664,0.509607943,28.52,-13.3,31.46872098
24/11/2019 21:00,28.21072,-6.64588,28.98296817,0.90072,-0.15588,0.914108906,27.31,-6.49,28.07055753,27.16072,-13.74588,30.44099092,0.90072,-0.15588,0.914108906,26.26,-13.59,29.56815348
24/11/2019 21:30,25.77768,-6.83636,26.66879458,1.05768,-0.12636,1.065201311,24.72,-6.71,25.61449785,24.79768,-13.96636,28.4602204,1.05768,-0.12636,1.065201311,23.74,-13.84,27.47968704
24/11/2019 22:00,23.45612,-7.14904,24.52138533,1.62612,-0.14904,1.632935754,21.83,-7,22.92485333,22.53612,-14.29904,26.68968433,1.62612,-0.14904,1.632935754,20.91,-14.15,25.24778406
24/11/2019 22:30,21.88352,-7.46468,23.12163262,1.61352,-0.18468,1.624054646,20.27,-7.28,21.53767165,21.01352,-14.65468,25.61889281,1.61352,-0.18468,1.624054646,19.4,-14.47,24.20208462
24/11/2019 23:00,20.30596,-6.60356,21.35272854,1.60596,-0.13356,1.611504203,18.7,-6.47,19.78764514,19.48596,-13.78356,23.86816213,1.60596,-0.13356,1.611504203,17.88,-13.65,22.4948194
24/11/2019 23:30,17.73108,-6.58436,18.914148,1.80108,-0.14436,1.806856103,15.93,-6.44,17.18250564,16.97108,-13.71436,21.81974396,1.80108,-0.14436,1.806856103,15.17,-13.57,20.35371711
25/11/2019 00:00,14.74808,-6.438,16.09203864,2.18808,-0.198,2.197020274,12.56,-6.24,14.02466399,14.07808,-13.568,19.5520577,2.18808,-0.198,2.197020274,11.89,-13.37,17.89214912
25/11/2019 00:30,13.39972,-6.45568,14.87374534,2.34972,-0.26568,2.364692356,11.05,-6.19,12.66564645,12.77972,-13.52568,18.60820418,2.34972,-0.26568,2.364692356,10.43,-13.26,16.87046235
25/11/2019 01:00,12.6904,-6.42284,14.22318972,2.5704,-0.31284,2.589367688,10.12,-6.11,11.82144238,12.0804,-13.46284,18.08823167,2.5704,-0.31284,2.589367688,9.51,-13.15,16.22845033
25/11/2019 01:30,12.42668,-6.54568,14.04522348,2.41668,-0.26568,2.43124003,10.01,-6.28,11.81687353,11.83668,-13.61568,18.04144493,2.41668,-0.26568,2.43124003,9.42,-13.35,16.33887695
25/11/2019 02:00,11.35036,-6.44244,13.05127217,2.70036,-0.35244,2.723262397,8.65,-6.09,10.57878065,10.79036,-13.53244,17.30776708,2.70036,-0.35244,2.723262397,8.09,-13.18,15.4648149
25/11/2019 02:30,11.5528,-6.59964,13.30497786,2.5128,-0.35964,2.538405951,9.04,-6.24,10.98449817,10.9828,-13.69964,17.5585316,2.5128,-0.35964,2.538405951,8.47,-13.34,15.80178787
25/11/2019 03:00,11.36364,-6.6678,13.17542678,2.48364,-0.3978,2.515295706,8.88,-6.27,10.87047837,10.78364,-13.7778,17.49613284,2.48364,-0.3978,2.515295706,8.3,-13.38,15.74529771
25/11/2019 03:30,11.7914,-6.73932,13.58144131,2.1114,-0.31932,2.135409849,9.68,-6.42,11.61545522,11.2014,-13.88932,17.84333411,2.1114,-0.31932,2.135409849,9.09,-13.57,16.33318707
25/11/2019 04:00,12.01748,-6.71596,13.76676957,1.97748,-0.25596,1.993976598,10.04,-6.46,11.9387269,11.42748,-13.87596,17.97580499,1.97748,-0.25596,1.993976598,9.45,-13.62,16.57730075
25/11/2019 04:30,13.25016,-6.9114,14.94436984,2.00016,-0.2214,2.012376204,11.25,-6.69,13.08887314,12.61016,-14.0514,18.88009473,2.00016,-0.2214,2.012376204,10.61,-13.83,17.43103554
25/11/2019 05:00,13.84176,-6.71416,15.38422128,1.57176,-0.16416,1.580309464,12.27,-6.55,13.90882454,13.18176,-13.85416,19.12319393,1.57176,-0.16416,1.580309464,11.61,-13.69,17.95015877
