Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
25/11/2019 05:30,15.35128,-6.58288,16.70317655,1.24128,-0.09288,1.244750068,14.11,-6.49,15.53100769,14.65128,-13.67288,20.04015103,1.24128,-0.09288,1.244750068,13.41,-13.58,19.08519059
25/11/2019 06:00,17.69788,-6.31784,18.79175507,0.85788,-0.08784,0.862365329,16.84,-6.23,17.95545878,16.92788,-13.47784,21.63805195,0.85788,-0.08784,0.862365329,16.07,-13.39,20.91738511
25/11/2019 06:30,21.33324,-5.53532,22.03966643,0.72324,-0.08532,0.728255175,20.61,-5.45,21.31840988,20.46324,-12.72532,24.09726043,0.72324,-0.08532,0.728255175,19.74,-12.64,23.44007679
25/11/2019 07:00,24.51588,-4.79136,24.97970182,0.87588,-0.08136,0.879650626,23.64,-4.71,24.10464063,23.56588,-12.07136,26.47769689,0.87588,-0.08136,0.879650626,22.69,-11.99,25.66312919
25/11/2019 07:30,27.48616,-3.8188,27.75017522,0.68616,-0.1188,0.696368427,26.8,-3.7,27.05420485,26.46616,-11.0388,28.67599572,0.68616,-0.1188,0.696368427,25.78,-10.92,27.99740702
25/11/2019 08:00,29.59092,-2.94708,29.73731371,0.70092,-0.12708,0.712346947,28.89,-2.82,29.02730611,28.50092,-10.09708,30.23662457,0.70092,-0.12708,0.712346947,27.8,-9.97,29.53372479
25/11/2019 08:30,31.02056,-2.49688,31.12088611,0.52056,-0.14688,0.540884875,30.5,-2.35,30.59039882,29.91056,-9.65688,31.43082771,0.52056,-0.14688,0.540884875,29.39,-9.51,30.89032535
25/11/2019 09:00,31.93572,-1.86804,31.99030768,0.49572,-0.15804,0.520302758,31.44,-1.71,31.48646852,30.78572,-9.07804,32.09628275,0.49572,-0.15804,0.520302758,30.29,-8.92,31.57610647
25/11/2019 09:30,32.74852,-1.63568,32.78934295,0.66852,-0.08568,0.67398817,32.08,-1.55,32.11742362,31.59852,-8.83568,32.81060358,0.66852,-0.08568,0.67398817,30.93,-8.75,32.14385478
25/11/2019 10:00,32.83376,-1.5116,32.86853709,0.83376,-0.1116,0.841195755,32,-1.4,32.03061036,31.68376,-8.7016,32.85693976,0.83376,-0.1116,0.841195755,30.85,-8.59,32.02359443
25/11/2019 10:30,33.59168,-1.66392,33.6328648,1.11168,-0.13392,1.11971737,32.48,-1.53,32.51601605,32.43168,-8.89392,33.6290898,1.11168,-0.13392,1.11971737,31.32,-8.76,32.52199256
25/11/2019 11:00,33.5986,-1.5778,33.63562657,0.7686,-0.1278,0.779152617,32.83,-1.45,32.86200542,32.4186,-8.7778,33.58594049,0.7686,-0.1278,0.779152617,31.65,-8.65,32.81074519
25/11/2019 11:30,33.0582,-1.45096,33.09002678,1.1682,-0.21096,1.187095346,31.89,-1.24,31.91409877,31.9182,-8.64096,33.06716923,1.1682,-0.21096,1.187095346,30.75,-8.43,31.88459503
25/11/2019 12:00,33.13276,-1.51404,33.16733487,1.11276,-0.19404,1.129551388,32.02,-1.32,32.04719645,31.98276,-8.70404,33.145999,1.11276,-0.19404,1.129551388,30.87,-8.51,32.0215084
25/11/2019 12:30,32.56648,-1.1854,32.58804678,2.79648,-0.1854,2.802619052,29.77,-1,29.7867907,31.47648,-8.3654,32.56913739,2.79648,-0.1854,2.802619052,28.68,-8.18,29.82372881
25/11/2019 13:00,33.30772,-1.29192,33.3327657,4.25772,-0.15192,4.260429472,29.05,-1.14,29.07235973,32.22772,-8.47192,33.32265543,4.25772,-0.15192,4.260429472,27.97,-8.32,29.18121485
25/11/2019 13:30,33.1666,-2.12956,33.23489704,0.9666,-0.07956,0.96986873,32.2,-2.05,32.26519022,32.0166,-9.33956,33.35101283,0.9666,-0.07956,0.96986873,31.05,-9.26,32.4013904
25/11/2019 14:00,32.97936,-2.15092,33.04942727,0.54936,-0.07092,0.553918817,32.43,-2.08,32.49663521,31.81936,-9.35092,33.16491181,0.54936,-0.07092,0.553918817,31.27,-9.28,32.61795978
25/11/2019 14:30,33.97256,-2.11696,34.03845403,0.59256,-0.06696,0.59633128,33.38,-2.05,33.44289013,32.78256,-9.30696,34.07808305,0.59256,-0.06696,0.59633128,32.19,-9.24,33.48990445
25/11/2019 15:00,33.25016,-1.75056,33.29621,0.65016,-0.16056,0.669692123,32.6,-1.59,32.63875151,32.08016,-8.96056,33.30808162,0.65016,-0.16056,0.669692123,31.43,-8.8,32.63870249
25/11/2019 15:30,33.52848,-1.88152,33.5812312,0.43848,-0.10152,0.450078905,33.09,-1.78,33.13784091,32.33848,-9.09152,33.59215719,0.43848,-0.10152,0.450078905,31.9,-8.99,33.14257232
25/11/2019 16:00,34.97852,-1.75452,35.02249565,0.21852,-0.07452,0.230877069,34.76,-1.68,34.80057471,33.75852,-8.93452,34.920815,0.21852,-0.07452,0.230877069,33.54,-8.86,34.69050591
25/11/2019 16:30,35.58724,-1.66856,35.62633497,0.32724,-0.08856,0.339011639,35.26,-1.58,35.29538213,34.34724,-8.81856,35.46124499,0.32724,-0.08856,0.339011639,34.02,-8.73,35.12226217
25/11/2019 17:00,36.09596,-1.16316,36.11469603,5.65596,0.00684,5.655964136,30.44,-1.17,30.46247692,34.98596,-8.31316,35.96006154,5.65596,0.00684,5.655964136,29.33,-8.32,30.48723175
25/11/2019 17:30,36.44504,-0.61708,36.45026376,10.71504,0.77292,10.74288078,25.73,-1.39,25.76751831,35.45504,-7.75708,36.293693,10.71504,0.77292,10.74288078,24.74,-8.53,26.16922811
25/11/2019 18:00,35.96896,-0.59132,35.97382024,10.39896,0.77868,10.42807325,25.57,-1.37,25.60667491,34.97896,-7.74132,35.82534966,10.39896,0.77868,10.42807325,24.58,-8.52,26.01474197
25/11/2019 18:30,35.65636,-0.71184,35.66346484,10.38636,0.75816,10.41399446,25.27,-1.47,25.31272012,34.66636,-7.92184,35.55997841,10.38636,0.75816,10.41399446,24.28,-8.68,25.7848948
25/11/2019 19:00,35.21328,-1.88456,35.2636733,5.72328,-0.12456,5.724635286,29.49,-1.76,29.54247281,34.12328,-9.07456,35.30928882,5.72328,-0.12456,5.724635286,28.4,-8.95,29.77687861
25/11/2019 19:30,33.92716,-2.09656,33.9918777,5.17716,-0.19656,5.18089003,28.75,-1.9,28.81271421,32.85716,-9.28656,34.14429908,5.17716,-0.19656,5.18089003,27.68,-9.09,29.13435258
25/11/2019 20:00,31.23976,-2.07308,31.30846955,4.55976,-0.34308,4.572648592,26.68,-1.73,26.73603,30.20976,-9.24308,31.59215294,4.55976,-0.34308,4.572648592,25.65,-8.9,27.15018416
25/11/2019 20:30,30.61172,-3.23008,30.78166367,2.33172,-0.28008,2.348480991,28.28,-2.95,28.43344685,29.62172,-9.60008,31.13852649,2.33172,-0.28008,2.348480991,27.29,-9.32,28.83758832
25/11/2019 21:00,30.00388,-5.82104,30.56333296,1.70388,-0.22104,1.718157657,28.3,-5.6,28.84874347,29.69388,-4.72104,30.06683768,1.70388,-0.22104,1.718157657,27.99,-4.5,28.34942857
25/11/2019 21:30,28.22808,-6.2872,28.91977497,1.46808,-0.1872,1.479967137,26.76,-6.1,27.44644968,27.91808,-5.1772,28.39405907,1.46808,-0.1872,1.479967137,26.45,-4.99,26.91658596
25/11/2019 22:00,26.90088,-6.92364,27.77758333,1.01088,-0.14364,1.021034193,25.89,-6.78,26.76304355,26.61088,-5.79364,27.23426516,1.01088,-0.14364,1.021034193,25.6,-5.65,26.21607331
25/11/2019 22:30,25.03624,-7.42788,26.11487535,0.96624,-0.13788,0.976027987,24.07,-7.29,25.14973161,24.75624,-6.27788,25.53983548,0.96624,-0.13788,0.976027987,23.79,-6.14,24.56956858
25/11/2019 23:00,23.03204,-8.12732,24.42392673,0.75204,-0.15732,0.768318778,22.28,-7.97,23.66261397,22.75204,-6.94732,23.7890853,0.75204,-0.15732,0.768318778,22,-6.79,23.02398966
25/11/2019 23:30,21.2616,-7.45876,22.53194921,0.8316,-0.15876,0.846618744,20.43,-7.3,21.69504321,21.0016,-6.27876,21.92008279,0.8316,-0.15876,0.846618744,20.17,-6.12,21.07802885
26/11/2019 00:00,19.09936,-6.21228,20.08427184,0.81936,-0.15228,0.833390669,18.28,-6.06,19.25829691,18.54936,-9.38228,20.78715792,0.81936,-0.15228,0.833390669,17.73,-9.23,19.98864177
26/11/2019 00:30,18.0562,-5.20292,18.79086839,1.2762,-0.14292,1.284177778,16.78,-5.06,17.52632306,17.2962,-12.42292,21.29524538,1.2762,-0.14292,1.284177778,16.02,-12.28,20.18511333
26/11/2019 01:00,17.4108,-5.265,18.18945248,1.2708,-0.135,1.277950562,16.14,-5.13,16.93565765,16.6608,-12.455,20.80166536,1.2708,-0.135,1.277950562,15.39,-12.32,19.71381495
26/11/2019 01:30,16.8546,-5.36608,17.6881982,1.0746,-0.13608,1.083181853,15.78,-5.23,16.62411802,16.1246,-12.51608,20.41212835,1.0746,-0.13608,1.083181853,15.05,-12.38,19.48760888
26/11/2019 02:00,16.64784,-5.46476,17.52182007,0.62784,-0.10476,0.63652001,16.02,-5.36,16.89289792,15.90784,-12.57476,20.27767153,0.62784,-0.10476,0.63652001,15.28,-12.47,19.72255815
26/11/2019 02:30,16.63424,-5.51356,17.5241914,0.35424,-0.04356,0.356908183,16.28,-5.47,17.17437917,15.88424,-12.62356,20.2894886,0.35424,-0.04356,0.356908183,15.53,-12.58,19.98592755
26/11/2019 03:00,16.01324,-5.4666,16.9206256,0.63324,-0.0666,0.636732642,15.38,-5.4,16.30044171,15.29324,-12.5766,19.80035498,0.63324,-0.0666,0.636732642,14.66,-12.51,19.2721483
26/11/2019 03:30,15.61644,-5.3996,16.52358552,0.76644,-0.0396,0.767462334,14.85,-5.36,15.78771991,14.90644,-12.5296,19.4728742,0.76644,-0.0396,0.767462334,14.14,-12.49,18.86636425
26/11/2019 04:00,15.01976,-5.08304,15.85655972,1.31976,-0.11304,1.324592201,13.7,-4.97,14.57363716,14.33976,-12.22304,18.84227756,1.31976,-0.11304,1.324592201,13.02,-12.11,17.78124011
26/11/2019 04:30,15.02028,-4.95636,15.81689969,1.70028,-0.12636,1.704968894,13.32,-4.83,14.16867319,14.35028,-12.10636,18.77483658,1.70028,-0.12636,1.704968894,12.65,-11.98,17.4224826
26/11/2019 05:00,14.72188,-4.78944,15.48135932,2.80188,-0.19944,2.808969179,11.92,-4.59,12.77319459,14.09188,-11.92944,18.46327762,2.80188,-0.19944,2.808969179,11.29,-11.73,16.28057124
26/11/2019 05:30,14.76308,-4.03828,15.3054316,3.58308,-0.27828,3.593870065,11.18,-3.76,11.79533806,14.13308,-11.20828,18.0380013,3.58308,-0.27828,3.593870065,10.55,-10.93,15.19103025
26/11/2019 06:00,15.40344,-2.23944,15.56538003,4.12344,-0.28944,4.133585967,11.28,-1.95,11.44730973,14.78344,-9.48944,17.5670023,4.12344,-0.28944,4.133585967,10.66,-9.2,14.08103689
26/11/2019 06:30,17.34136,-0.9002,17.36470923,5.30136,-0.4302,5.318786505,12.04,-0.47,12.0491701,16.71136,-8.1202,18.57975245,5.30136,-0.4302,5.318786505,11.41,-7.69,13.75951307
26/11/2019 07:00,20.09116,-1.42008,20.1412844,6.04116,-0.64008,6.074974613,14.05,-0.78,14.07163459,19.39116,-8.67008,21.24117166,6.04116,-0.64008,6.074974613,13.35,-8.03,15.57894091
26/11/2019 07:30,24.747,-1.07256,24.77023201,5.247,-0.50256,5.271012764,19.5,-0.57,19.50832899,23.907,-8.28256,25.30109581,5.247,-0.50256,5.271012764,18.66,-7.78,20.2169236
26/11/2019 08:00,26.8608,-0.28892,26.86235379,5.1408,-0.44892,5.160363728,21.72,0.16,21.72058931,25.9708,-7.46892,27.02345682,5.1408,-0.44892,5.160363728,20.83,-7.02,21.98111235
26/11/2019 08:30,26.92728,-1.30396,26.9588338,5.41728,-0.45396,5.436267311,21.51,-0.85,21.52678796,26.03728,-8.47396,27.38152567,5.41728,-0.45396,5.436267311,20.62,-8.02,22.12475537
26/11/2019 09:00,28.35568,-2.69436,28.48340155,4.67568,-0.32436,4.686917203,23.68,-2.37,23.79830456,27.40568,-9.89436,29.13708386,4.67568,-0.32436,4.686917203,22.73,-9.57,24.66247757
26/11/2019 09:30,30.42832,-2.86656,30.56304671,3.02832,-0.19656,3.034692382,27.4,-2.67,27.52978206,29.37832,-10.12656,31.07463441,3.02832,-0.19656,3.034692382,26.35,-9.93,28.1589666
26/11/2019 10:00,29.53396,-2.52584,29.64177223,3.96396,-0.28584,3.974252557,25.57,-2.24,25.66792746,28.54396,-9.74584,30.16188074,3.96396,-0.28584,3.974252557,24.58,-9.46,26.33757772
26/11/2019 10:30,30.27216,-2.5312,30.37779855,4.05216,-0.3312,4.065672651,26.22,-2.2,26.31213408,29.25216,-9.7612,30.8377997,4.05216,-0.3312,4.065672651,25.2,-9.43,26.90659585
26/11/2019 11:00,29.71204,-2.25184,29.79724995,4.53204,-0.41184,4.550714092,25.18,-1.84,25.24713845,28.73204,-9.48184,30.25616321,4.53204,-0.41184,4.550714092,24.2,-9.07,25.84385614
26/11/2019 11:30,27.73764,-1.72904,27.79147805,6.04764,-0.59904,6.07723609,21.69,-1.13,21.71941528,26.83764,-8.94904,28.29035591,6.04764,-0.59904,6.07723609,20.79,-8.35,22.40416479
26/11/2019 12:00,27.4298,-1.7138,27.48328653,6.1398,-0.6138,6.170404726,21.29,-1.1,21.31839816,26.5398,-8.9538,28.00948979,6.1398,-0.6138,6.170404726,20.4,-8.34,22.03895642
26/11/2019 12:30,28.34456,-1.97808,28.41349824,5.07456,-0.47808,5.097030477,23.27,-1.5,23.31829539,27.39456,-9.22808,28.9070818,5.07456,-0.47808,5.097030477,22.32,-8.75,23.97383782
26/11/2019 13:00,29.22784,-2.73344,29.35537984,4.67784,-0.43344,4.697877957,24.55,-2.3,24.65750393,28.26784,-9.99344,29.98232181,4.67784,-0.43344,4.697877957,23.59,-9.56,25.45352039
26/11/2019 13:30,28.65428,-2.61856,28.77367927,5.08428,-0.44856,5.104028722,23.57,-2.17,23.66968103,27.70428,-9.85856,29.40609351,5.08428,-0.44856,5.104028722,22.62,-9.41,24.49923468
26/11/2019 14:00,29.23892,-2.73188,29.36626655,4.58892,-0.37188,4.603963673,24.65,-2.36,24.76271593,28.25892,-10.01188,29.98006505,4.58892,-0.37188,4.603963673,23.67,-9.64,25.55774834
26/11/2019 14:30,28.24204,-2.6818,28.36908308,5.52204,-0.5418,5.548555938,22.72,-2.14,22.8205609,27.32204,-9.9418,29.07461534,5.52204,-0.5418,5.548555938,21.8,-9.4,23.74026116
26/11/2019 15:00,29.72468,-3.33012,29.91063858,3.69468,-0.33012,3.709398808,26.03,-3,26.20230715,28.71468,-10.63012,30.61914922,3.69468,-0.33012,3.709398808,25.02,-10.3,27.05716911
26/11/2019 15:30,29.22,-3.06056,29.3798473,3.96,-0.34056,3.974617103,25.26,-2.72,25.40602291,28.22,-10.36056,30.06176315,3.96,-0.34056,3.974617103,24.26,-10.02,26.24781896
26/11/2019 16:00,30.20424,-2.65344,30.32056823,4.40424,-0.34344,4.417610328,25.8,-2.31,25.90320637,29.18424,-9.93344,30.82844619,4.40424,-0.34344,4.417610328,24.78,-9.59,26.570971
26/11/2019 16:30,32.77924,-3.19772,32.93484459,3.99924,-0.29772,4.010306444,28.78,-2.9,28.9257394,31.69924,-10.43772,33.37345975,3.99924,-0.29772,4.010306444,27.7,-10.14,29.49762024
26/11/2019 17:00,34.58184,-3.38824,34.74742909,4.28184,-0.13824,4.284070971,30.3,-3.25,30.47380022,33.47184,-10.57824,35.10360714,4.28184,-0.13824,4.284070971,29.19,-10.44,31.0008016
26/11/2019 17:30,36.886,-1.4292,36.9136778,12.276,0.9108,12.30974137,24.61,-2.34,24.72099715,35.916,-8.6392,36.94042275,12.276,0.9108,12.30974137,23.64,-9.55,25.49611931
26/11/2019 18:00,36.74604,-1.97916,36.79930067,7.10604,0.15084,7.107640761,29.64,-2.13,29.71643485,35.64604,-9.19916,36.81392009,7.10604,0.15084,7.107640761,28.54,-9.35,30.03255067
26/11/2019 18:30,36.5168,-2.3014,36.58924875,5.2668,-0.1314,5.268438877,31.25,-2.17,31.32525179,35.3868,-9.5314,36.64796311,5.2668,-0.1314,5.268438877,30.12,-9.4,31.55272413
26/11/2019 19:00,35.62348,-2.56576,35.71575915,11.28348,-2.43576,11.54338978,24.34,-0.13,24.34034716,34.68348,-9.78576,36.03754825,11.28348,-2.43576,11.54338978,23.4,-7.35,24.5271788
26/11/2019 19:30,34.89216,-2.84836,35.00822738,11.52216,-2.44836,11.77941585,23.37,-0.4,23.37342294,33.97216,-10.06836,35.43274655,11.52216,-2.44836,11.77941585,22.45,-7.62,23.70795014
26/11/2019 20:00,33.6828,-3.36956,33.85092245,3.8628,-0.34956,3.878584282,29.82,-3.02,29.97253409,32.5728,-10.53956,34.2355024,3.8628,-0.34956,3.878584282,28.71,-10.19,30.46473699
26/11/2019 20:30,32.5782,-3.74928,32.7932343,1.7982,-0.08928,1.800414996,30.78,-3.66,30.99683855,31.4582,-10.89928,33.29283184,1.7982,-0.08928,1.800414996,29.66,-10.81,31.56852388
26/11/2019 21:00,30.8698,-4.03124,31.13190402,1.8198,-0.11124,1.823196747,29.05,-3.92,29.3132888,29.7798,-11.18124,31.80969374,1.8198,-0.11124,1.823196747,27.96,-11.07,30.07168934
26/11/2019 21:30,28.10788,-4.2784,28.43163071,2.65788,-0.1584,2.662595849,25.45,-4.12,25.78132852,27.11788,-11.4484,29.43544255,2.65788,-0.1584,2.662595849,24.46,-11.29,26.93985338
26/11/2019 22:00,25.87352,-4.732,26.30267783,2.78352,-0.162,2.78823019,23.09,-4.57,23.5379056,24.94352,-11.892,27.63329249,2.78352,-0.162,2.78823019,22.16,-11.73,25.07306324
26/11/2019 22:30,24.50016,-5.3458,25.07659103,2.00016,-0.1458,2.005466945,22.5,-5.2,23.09307255,23.59016,-12.4758,26.68597449,2.00016,-0.1458,2.005466945,21.59,-12.33,24.86276332
26/11/2019 23:00,22.47784,-5.3194,23.09868627,1.52784,-0.1494,1.535127169,20.95,-5.17,21.57849392,21.59784,-12.5394,24.97405143,1.52784,-0.1494,1.535127169,20.07,-12.39,23.58637318
26/11/2019 23:30,19.93276,-4.0494,20.33992531,1.83276,-0.1494,1.838839193,18.1,-3.9,18.515399,19.13276,-11.2294,22.18472289,1.83276,-0.1494,1.838839193,17.3,-11.08,20.54401129
27/11/2019 00:00,18.14704,-4.33228,18.65700166,2.50704,-0.15228,2.511660558,15.64,-4.18,16.18894685,17.40704,-11.42228,20.82002694,2.50704,-0.15228,2.511660558,14.9,-11.27,18.68215459
27/11/2019 00:30,17.34372,-4.65148,17.95663915,1.95372,-0.14148,1.958835988,15.39,-4.51,16.03721297,16.62372,-11.74148,20.35216006,1.95372,-0.14148,1.958835988,14.67,-11.6,18.70210951
27/11/2019 01:00,16.6496,-4.75644,17.31568369,1.9296,-0.13644,1.934417751,14.72,-4.62,15.42798756,15.9396,-11.80644,19.83589861,1.9296,-0.13644,1.934417751,14.01,-11.67,18.23373248
27/11/2019 01:30,16.62504,-5.00328,17.3615888,1.71504,-0.14328,1.721014631,14.91,-4.86,15.68208213,15.91504,-12.05328,19.96421942,1.71504,-0.14328,1.721014631,14.2,-11.91,18.53343195
27/11/2019 02:00,16.85736,-5.27624,17.66378484,1.19736,-0.15624,1.207510624,15.66,-5.12,16.47573974,16.12736,-12.37624,20.3288725,1.19736,-0.15624,1.207510624,14.93,-12.22,19.29334859
27/11/2019 02:30,17.17824,-5.44524,18.02061509,0.58824,-0.07524,0.593032339,16.59,-5.37,17.43745968,16.41824,-12.54524,20.66256643,0.58824,-0.07524,0.593032339,15.83,-12.47,20.15166991
27/11/2019 03:00,16.86244,-5.49416,17.73492816,0.44244,-0.07416,0.448612148,16.42,-5.42,17.29140827,16.12244,-12.63416,20.48304349,0.44244,-0.07416,0.448612148,15.68,-12.56,20.09019661
27/11/2019 03:30,16.84088,-5.59948,17.74737771,0.29088,0.02052,0.291602889,16.55,-5.62,17.47818354,16.08088,-12.75948,20.52800603,0.29088,0.02052,0.291602889,15.79,-12.78,20.31384996
27/11/2019 04:00,17.02036,-5.86476,18.00244607,0.18036,-0.01476,0.180962944,16.84,-5.85,17.82717308,16.25036,-13.04476,20.83842517,0.18036,-0.01476,0.180962944,16.07,-13.03,20.6887844
27/11/2019 04:30,17.2006,-5.89696,18.18336541,0.1206,0.02304,0.122781113,17.08,-5.92,18.07685813,16.4306,-13.05696,20.98687258,0.1206,0.02304,0.122781113,16.31,-13.08,20.90699644
27/11/2019 05:00,17.22152,-5.2932,18.01662336,0.28152,-0.0432,0.284815292,16.94,-5.25,17.7348837,16.46152,-12.4732,20.65338614,0.28152,-0.0432,0.284815292,16.18,-12.43,20.40336492
27/11/2019 05:30,18.4318,-5.13536,19.13382276,0.2718,-0.04536,0.275559013,18.16,-5.09,18.85984358,17.6318,-12.38536,21.54709989,0.2718,-0.04536,0.275559013,17.36,-12.34,21.29894833
27/11/2019 06:00,20.14856,-4.99624,20.75877849,0.17856,-0.06624,0.190450548,19.97,-4.93,20.56953573,19.29856,-12.30624,22.88838048,0.17856,-0.06624,0.190450548,19.12,-12.24,22.70224658
27/11/2019 06:30,23.51956,-4.31564,23.91222389,0.07956,-0.03564,0.087177997,23.44,-4.28,23.82754708,22.57956,-11.61564,25.39211733,0.07956,-0.03564,0.087177997,22.5,-11.58,25.30506669
27/11/2019 07:00,25.60512,-3.6284,25.86092529,0.10512,-0.0684,0.125414411,25.5,-3.56,25.74730277,24.61512,-10.8984,26.91986729,0.10512,-0.0684,0.125414411,24.51,-10.83,26.79606314
27/11/2019 07:30,28.76268,-2.29808,28.85433992,0.20268,-0.11808,0.234567834,28.56,-2.18,28.64307944,27.70268,-9.45808,29.27274768,0.20268,-0.11808,0.234567834,27.5,-9.34,29.04282355
27/11/2019 08:00,31.27208,-2.50276,31.3720703,0.26208,-0.12276,0.289406192,31.01,-2.38,31.10119773,30.14208,-9.65276,31.64997255,0.26208,-0.12276,0.289406192,29.88,-9.53,31.36296064
27/11/2019 08:30,32.27252,-3.73284,32.48768446,0.27252,-0.13284,0.303172585,32,-3.6,32.2018633,31.71252,-4.89284,32.08775168,0.27252,-0.13284,0.303172585,31.44,-4.76,31.79828926
27/11/2019 09:00,32.702,-4.19528,32.97000422,0.342,-0.12528,0.36422394,32.36,-4.07,32.61494289,32.372,-3.12528,32.52251157,0.342,-0.12528,0.36422394,32.03,-3,32.17018651
27/11/2019 09:30,33.89148,-5.76104,34.37763806,0.23148,-0.13104,0.265997128,33.66,-5.63,34.12759148,33.54148,-4.68104,33.86654715,0.23148,-0.13104,0.265997128,33.31,-4.55,33.61931885
27/11/2019 10:00,33.29296,-5.79256,33.79311967,0.55296,-0.14256,0.571041255,32.74,-5.65,33.22393866,32.94296,-4.72256,33.27974138,0.55296,-0.14256,0.571041255,32.39,-4.58,32.7122072
27/11/2019 10:30,32.8226,-5.80208,33.33147466,1.1826,-0.17208,1.195054094,31.64,-5.63,32.13699581,32.4926,-4.71208,32.83249538,1.1826,-0.17208,1.195054094,31.31,-4.54,31.63744143
27/11/2019 11:00,33.55048,-5.67224,34.02659276,1.05048,-0.19224,1.067925301,32.5,-5.48,32.95876818,33.21048,-4.59224,33.52647685,1.05048,-0.19224,1.067925301,32.16,-4.4,32.4595995
27/11/2019 11:30,33.41792,-5.73988,33.90727945,1.17792,-0.20988,1.196471956,32.24,-5.53,32.71083154,33.07792,-4.66988,33.40593616,1.17792,-0.20988,1.196471956,31.9,-4.46,32.21027165
27/11/2019 12:00,33.78944,-5.93616,34.30691258,0.91944,-0.14616,0.930984779,32.87,-5.79,33.37605429,33.44944,-4.84616,33.7986731,0.91944,-0.14616,0.930984779,32.53,-4.7,32.86777905
27/11/2019 12:30,34.0708,-5.87636,34.57384878,0.7308,-0.12636,0.741643775,33.34,-5.75,33.83220507,33.7208,-4.80636,34.06161254,0.7308,-0.12636,0.741643775,32.99,-4.68,33.32030162
27/11/2019 13:00,33.34336,-6.56888,33.98425872,0.96336,-0.03888,0.964144255,32.38,-6.53,33.03188308,33.00336,-5.47888,33.45504293,0.96336,-0.03888,0.964144255,32.04,-5.44,32.49854151
27/11/2019 13:30,32.5324,-6.68496,33.21213242,1.2024,-0.08496,1.205397844,31.33,-6.6,32.0176342,32.2024,-5.57496,32.68141283,1.2024,-0.08496,1.205397844,31,-5.49,31.48237761
27/11/2019 14:00,32.45092,-6.28588,33.05411466,1.33092,-0.15588,1.340017396,31.12,-6.13,31.71799647,32.13092,-5.19588,32.54832083,1.33092,-0.15588,1.340017396,30.8,-5.04,31.20963954
27/11/2019 14:30,31.71668,-6.06372,32.29112092,1.42668,-0.24372,1.447347664,30.29,-5.82,30.8440675,31.37668,-4.95372,31.7653174,1.42668,-0.24372,1.447347664,29.95,-4.71,30.31809031
27/11/2019 15:00,31.49788,-6.02452,32.06885227,1.66788,-0.25452,1.68718823,29.83,-5.77,30.38291954,31.17788,-4.92452,31.56439606,1.66788,-0.25452,1.68718823,29.51,-4.67,29.87723213
27/11/2019 15:30,31.84488,-6.07284,32.41875642,1.60488,-0.22284,1.620276976,30.24,-5.85,30.80065097,31.50488,-4.97284,31.89493065,1.60488,-0.22284,1.620276976,29.9,-4.75,30.27494839
27/11/2019 16:00,33.85956,-5.99852,34.38680046,0.79956,-0.12852,0.809823181,33.06,-5.87,33.57708296,33.51956,-4.90852,33.87704933,0.79956,-0.12852,0.809823181,32.72,-4.78,33.06730712
27/11/2019 16:30,35.13888,-5.83428,35.61993418,1.20888,-0.04428,1.209690693,33.93,-5.79,34.42047356,34.77888,-4.74428,35.10097843,1.20888,-0.04428,1.209690693,33.57,-4.7,33.89741731
27/11/2019 17:00,39.22924,-2.71944,39.32338522,9.75924,1.06056,9.816697657,29.47,-3.78,29.71143383,38.92924,-1.61944,38.96290945,9.75924,1.06056,9.816697657,29.17,-2.68,29.29285408
27/11/2019 17:30,39.27512,-2.6792,39.36639638,10.27512,1.0008,10.32374407,29,-3.68,29.23255719,38.95512,-1.5692,38.98671264,10.27512,1.0008,10.32374407,28.68,-2.57,28.79491795
27/11/2019 18:00,38.45952,-2.88584,38.56763865,7.22952,1.06416,7.307420608,31.23,-3.95,31.47880874,38.12952,-1.78584,38.17131803,7.22952,1.06416,7.307420608,30.9,-2.85,31.0311537
27/11/2019 18:30,37.21864,-3.587,37.39109162,1.08864,0.153,1.099338915,36.13,-3.74,36.32305742,36.85864,-2.517,36.94448039,1.08864,0.153,1.099338915,35.77,-2.67,35.86951073
27/11/2019 19:00,37.3856,-4.027,37.60185921,0.1656,-0.027,0.16778665,37.22,-4,37.43432115,37.0156,-2.977,37.13512047,0.1656,-0.027,0.16778665,36.85,-2.95,36.96789147
27/11/2019 19:30,36.60912,-3.87688,36.8138271,0.33912,-0.05688,0.343857105,36.27,-3.82,36.47060871,36.25912,-2.81688,36.36837357,0.33912,-0.05688,0.343857105,35.92,-2.76,36.02587959
27/11/2019 20:00,35.6348,-4.3314,35.89707505,0.2448,-0.0414,0.248276056,35.39,-4.29,35.64907011,35.2748,-3.2514,35.42432945,0.2448,-0.0414,0.248276056,35.03,-3.21,35.1767679
27/11/2019 20:30,34.80136,-5.12964,35.17737717,0.26136,-0.08964,0.276304866,34.54,-5.04,34.90577603,34.45136,-4.04964,34.68855416,0.26136,-0.08964,0.276304866,34.19,-3.96,34.41856621
27/11/2019 21:00,33.3104,-6.03352,33.85241663,0.1404,0.00648,0.140549459,33.17,-6.04,33.71543415,32.9704,-4.94352,33.33895119,0.1404,0.00648,0.140549459,32.83,-4.95,33.20107528
27/11/2019 21:30,31.29632,-6.33648,31.93134235,0.07632,0.08352,0.113138556,31.22,-6.42,31.87326152,30.96632,-5.23648,31.40595003,0.07632,0.08352,0.113138556,30.89,-5.32,31.3447683
27/11/2019 22:00,29.0742,-6.77408,29.85292725,0.1242,0.02592,0.12687587,28.95,-6.8,29.7378967,28.7642,-5.66408,29.31656535,0.1242,0.02592,0.12687587,28.64,-5.69,29.19975514
27/11/2019 22:30,26.95424,-7.20604,27.90086139,0.17424,-0.08604,0.194325652,26.78,-7.12,27.71033742,26.64424,-6.07604,27.32825987,0.17424,-0.08604,0.194325652,26.47,-5.99,27.13928886
27/11/2019 23:00,24.34384,-6.28024,25.14088225,0.30384,-0.12024,0.326766588,24.04,-6.16,24.81667182,24.05384,-5.14024,24.59693652,0.30384,-0.12024,0.326766588,23.75,-5.02,24.2747379
27/11/2019 23:30,22.02892,-5.5886,22.72676322,0.44892,-0.1386,0.469828827,21.58,-5.45,22.25755827,21.76892,-4.4486,22.21881905,0.44892,-0.1386,0.469828827,21.32,-4.31,21.75128732
28/11/2019 00:00,20.56128,-6.04112,21.43038418,0.34128,-0.14112,0.369305961,20.22,-5.9,21.06320014,20.31128,-4.91112,20.89658333,0.34128,-0.14112,0.369305961,19.97,-4.77,20.53177537
28/11/2019 00:30,19.35492,-6.09596,20.29220679,0.48492,-0.07596,0.4908333,18.87,-6.02,19.80700129,19.09492,-4.95596,19.72758245,0.48492,-0.07596,0.4908333,18.61,-4.88,19.23919177
28/11/2019 01:00,18.00148,-5.80608,18.91464637,1.04148,-0.04608,1.0424989,16.96,-5.76,17.91142652,17.78148,-4.66608,18.38350711,1.04148,-0.04608,1.0424989,16.74,-4.62,17.36582851
28/11/2019 01:30,17.77868,-6.04128,18.77707449,1.22868,-0.07128,1.230745864,16.55,-5.97,17.59384551,17.54868,-4.89128,18.21759561,1.22868,-0.07128,1.230745864,16.32,-4.82,17.01689748
28/11/2019 02:00,18.00168,-6.63412,19.18520344,0.84168,-0.02412,0.842025532,17.16,-6.61,18.38906469,17.76168,-5.47412,18.58610412,0.84168,-0.02412,0.842025532,16.92,-5.45,17.77607662
28/11/2019 02:30,17.6118,-6.58796,18.80363572,0.2718,0.03204,0.273681935,17.34,-6.62,18.56071119,17.3818,-5.41796,18.20662687,0.2718,0.03204,0.273681935,17.11,-5.45,17.95702091
28/11/2019 03:00,17.23584,-6.618,18.46272202,0.19584,0.072,0.20865595,17.04,-6.69,18.30622025,17.01584,-5.458,17.86976706,0.19584,0.072,0.20865595,16.82,-5.53,17.70574201
28/11/2019 03:30,17.53264,-6.9712,18.86772628,0.24264,0.1188,0.270162191,17.29,-7.09,18.68722023,17.29264,-5.8012,18.23977301,0.24264,0.1188,0.270162191,17.05,-5.92,18.04851517
28/11/2019 04:00,17.37052,-6.76968,18.64305588,0.29052,0.13032,0.318410384,17.08,-6.9,18.42108574,17.13052,-5.58968,18.01941281,0.29052,0.13032,0.318410384,16.84,-5.72,17.78493745
28/11/2019 04:30,17.39908,-6.58416,18.60320262,0.37908,0.10584,0.39357814,17.02,-6.69,18.28760509,17.17908,-5.41416,18.01204925,0.37908,0.10584,0.39357814,16.8,-5.52,17.68361954
28/11/2019 05:00,17.67724,-6.27464,18.75782293,0.59724,0.04536,0.598960055,17.08,-6.32,18.21177641,17.43724,-5.11464,18.1718706,0.59724,0.04536,0.598960055,16.84,-5.16,17.61281352
28/11/2019 05:30,17.95416,-5.43032,18.75740485,0.97416,-0.04032,0.974994055,16.98,-5.39,17.81495159,17.64416,-5.66032,18.52985711,0.97416,-0.04032,0.974994055,16.67,-5.62,17.59185323
28/11/2019 06:00,19.4398,-3.26792,19.71256262,0.7398,-0.00792,0.739842393,18.7,-3.26,18.98203361,18.6298,-10.54792,21.40859791,0.7398,-0.00792,0.739842393,17.89,-10.54,20.7640001
28/11/2019 06:30,23.5264,-2.62352,23.67222749,0.3564,0.00648,0.356458904,23.17,-2.63,23.31878642,22.6164,-9.84352,24.66569348,0.3564,0.00648,0.356458904,22.26,-9.85,24.34194117
28/11/2019 07:00,26.4456,-2.56144,26.56935705,0.3456,-0.00144,0.345603,26.1,-2.56,26.22524738,25.4456,-9.79144,27.26446142,0.3456,-0.00144,0.345603,25.1,-9.79,26.94167961
28/11/2019 07:30,29.54616,-3.55612,29.75939449,0.50616,-0.00612,0.506196997,29.04,-3.55,29.25618054,28.47616,-10.65612,30.40468026,0.50616,-0.00612,0.506196997,27.97,-10.65,29.92897259
28/11/2019 08:00,31.38508,-4.60776,31.72151791,0.41508,0.10224,0.427486168,30.97,-4.71,31.32610732,30.26508,-11.67776,32.4398697,0.41508,0.10224,0.427486168,29.85,-11.78,32.09035525
28/11/2019 08:30,32.67988,-5.66056,33.16649659,0.38988,0.01944,0.390364353,32.29,-5.68,32.78576673,32.11988,-6.82056,32.83605838,0.38988,0.01944,0.390364353,31.73,-6.84,32.45887398
28/11/2019 09:00,37.63564,-6.1364,38.13262125,0.66564,0.0036,0.665649735,36.97,-6.14,37.47639924,26.90564,-4.4264,27.26731525,0.66564,0.0036,0.665649735,26.24,-4.43,26.61132278
28/11/2019 09:30,40.63608,-6.01276,41.07851361,0.85608,-0.03276,0.856706592,39.78,-5.98,40.22696608,23.88608,-3.99276,24.21749265,0.85608,-0.03276,0.856706592,23.03,-3.96,23.36798023
28/11/2019 10:00,40.54624,-6.04644,40.99459739,0.78624,-0.04644,0.787610317,39.76,-6,40.21016787,23.57624,-4.03644,23.91927968,0.78624,-0.04644,0.787610317,22.79,-3.99,23.13664193
28/11/2019 10:30,40.79924,-6.10892,41.25405299,0.93924,-0.08892,0.943439741,39.86,-6.02,40.31203294,23.75924,-4.17892,24.12394781,0.93924,-0.08892,0.943439741,22.82,-4.09,23.18362569
28/11/2019 11:00,40.86388,-5.8924,41.28652403,0.80388,-0.0324,0.804532668,40.06,-5.86,40.4863335,23.88388,-4.3024,24.26829969,0.80388,-0.0324,0.804532668,23.08,-4.27,23.47167016
28/11/2019 11:30,40.66252,-5.8692,41.08391463,0.81252,0.0108,0.812591774,39.85,-5.88,40.28147093,23.95252,-4.3892,24.35135091,0.81252,0.0108,0.812591774,23.14,-4.4,23.55460889
28/11/2019 12:00,41.08076,-5.79032,41.48682499,0.68076,0.04968,0.682570348,40.4,-5.84,40.81991671,23.99076,-4.21032,24.35740873,0.68076,0.04968,0.682570348,23.31,-4.26,23.69606929
28/11/2019 12:30,41.31784,-5.82952,41.72705604,0.80784,-0.02952,0.808379178,40.51,-5.8,40.92309983,24.22784,-4.30952,24.60813267,0.80784,-0.02952,0.808379178,23.42,-4.28,23.80787265
28/11/2019 13:00,40.98172,-6.34168,41.46948612,0.62172,-0.03168,0.622526611,40.36,-6.31,40.85028396,23.83172,-4.42168,24.23844327,0.62172,-0.03168,0.622526611,23.21,-4.39,23.62151985
28/11/2019 13:30,40.48504,-6.4236,40.99147595,0.63504,-0.0936,0.641900897,39.85,-6.33,40.34961462,23.56504,-4.1336,23.92483561,0.63504,-0.0936,0.641900897,22.93,-4.04,23.28318062
28/11/2019 14:00,40.92192,-6.16568,41.38380295,0.60192,-0.08568,0.607987458,40.32,-6.08,40.77583598,23.53192,-3.81568,23.83926745,0.60192,-0.08568,0.607987458,22.93,-3.73,23.23139686
28/11/2019 14:30,33.96552,-5.88972,34.47238533,1.68552,-0.09972,1.688467278,32.28,-5.79,32.7951597,32.31552,-4.71972,32.65836171,1.68552,-0.09972,1.688467278,30.63,-4.62,30.97646365
28/11/2019 15:00,33.8724,-6.04588,34.40773382,4.1724,-0.06588,4.172920073,29.7,-5.98,30.29604595,33.5524,-4.95588,33.91643101,4.1724,-0.06588,4.172920073,29.38,-4.89,29.78416526
28/11/2019 15:30,33.5526,-6.0802,34.09905862,0.4626,-0.0702,0.467896142,33.09,-6.01,33.63135739,33.2026,-5.0002,33.5769958,0.4626,-0.0702,0.467896142,32.74,-4.93,33.10909996
28/11/2019 16:00,34.72156,-5.88312,35.21644261,1.23156,-0.03312,1.232005263,33.49,-5.85,33.99709693,34.38156,-4.81312,34.7168229,1.23156,-0.03312,1.232005263,33.15,-4.78,33.49284849
28/11/2019 16:30,35.88732,-5.48296,36.30375445,11.04732,-1.36296,11.13107987,24.84,-4.12,25.17935662,35.62732,-4.38296,35.8959088,11.04732,-1.36296,11.13107987,24.58,-3.02,24.7648299
28/11/2019 17:00,38.29288,-5.384,38.66952437,15.93288,-1.314,15.9869716,22.36,-4.07,22.72739536,38.03288,-4.274,38.27227504,15.93288,-1.314,15.9869716,22.1,-2.96,22.29734513
28/11/2019 17:30,38.50252,-5.9762,38.96356006,15.84252,-1.2762,15.89383926,22.66,-4.7,23.14229029,38.24252,-4.8662,38.55087857,15.84252,-1.2762,15.89383926,22.4,-3.59,22.68585683
28/11/2019 18:00,38.61648,-6.27572,39.12310301,15.57648,-1.21572,15.6238505,23.04,-5.06,23.5890907,38.36648,-5.16572,38.71267817,15.57648,-1.21572,15.6238505,22.79,-3.95,23.12977734
28/11/2019 18:30,37.55164,-6.60028,38.12727846,8.89164,-1.07028,8.955822752,28.66,-5.53,29.18863649,37.23164,-5.49028,37.63426885,8.89164,-1.07028,8.955822752,28.34,-4.42,28.68260797
28/11/2019 19:00,36.68012,-6.83212,37.31097783,0.06012,0.13788,0.150417116,36.62,-6.97,37.27741005,36.30012,-5.76212,36.7546016,0.06012,0.13788,0.150417116,36.24,-5.9,36.71712952
28/11/2019 19:30,36.7546,-7.3978,37.49170663,0.8046,0.1422,0.817069153,35.95,-7.54,36.73219433,36.3946,-6.3078,36.93717978,0.8046,0.1422,0.817069153,35.59,-6.45,36.16974703
28/11/2019 20:00,36.30024,-7.6568,37.09897587,3.99024,0.1332,3.992462586,32.31,-7.79,33.23582705,35.97024,-6.5568,36.56295655,3.99024,0.1332,3.992462586,31.98,-6.69,32.67225888
28/11/2019 20:30,34.5362,-8.139,35.48228335,1.7262,0.171,1.734649083,32.81,-8.31,33.84600715,34.1862,-7.039,34.90334929,1.7262,0.171,1.734649083,32.46,-7.21,33.25110073
28/11/2019 21:00,32.36296,-8.32996,33.41780085,0.46296,0.05004,0.465656486,31.9,-8.38,32.98233467,32.03296,-7.21996,32.83653984,0.46296,0.05004,0.465656486,31.57,-7.27,32.39626213
28/11/2019 21:30,29.47684,-8.59296,30.7037955,1.80684,-0.10296,1.809771131,27.67,-8.49,28.943203,29.16684,-7.45296,30.10400585,1.80684,-0.10296,1.809771131,27.36,-7.35,28.33005648
28/11/2019 22:00,27.19512,-9.17416,28.70086695,2.44512,-0.25416,2.458293945,24.75,-8.92,26.30834278,26.90512,-8.01416,28.07333686,2.44512,-0.25416,2.458293945,24.46,-7.76,25.6614341
28/11/2019 22:30,25.08252,-8.35692,26.4380582,2.61252,-0.19692,2.61993096,22.47,-8.16,23.90578382,24.80252,-7.20692,25.82836995,2.61252,-0.19692,2.61993096,22.19,-7.01,23.27093036
28/11/2019 23:00,22.55248,-8.65272,24.15541177,2.74248,-0.25272,2.754099481,19.81,-8.4,21.51734417,22.29248,-7.47272,23.51161859,2.74248,-0.25272,2.754099481,19.55,-7.22,20.840607
28/11/2019 23:30,20.59788,-6.59076,21.62662197,2.65788,-0.32076,2.677165119,17.94,-6.27,19.00411797,20.34788,-5.42076,21.05756062,2.65788,-0.32076,2.677165119,17.69,-5.1,18.41048886
29/11/2019 00:00,19.49132,-6.25188,20.46942986,2.37132,-0.19188,2.379070507,17.12,-6.06,18.16089205,19.26132,-5.08188,19.92044057,2.37132,-0.19188,2.379070507,16.89,-4.89,17.58363444
29/11/2019 00:30,18.73056,-6.43508,19.80515419,1.87056,-0.14508,1.876177742,16.86,-6.29,17.99510211,18.50056,-5.29508,19.24340387,1.87056,-0.14508,1.876177742,16.63,-5.15,17.40917574
29/11/2019 01:00,17.60456,-6.3918,18.72900531,2.10456,-0.1818,2.112397698,15.5,-6.21,16.69772739,17.38456,-5.2418,18.15762632,2.10456,-0.1818,2.112397698,15.28,-5.06,16.09602435
29/11/2019 01:30,17.23292,-6.48028,18.41107169,2.03292,-0.17028,2.040038971,15.2,-6.31,16.4577064,17.02292,-5.33028,17.83792842,2.03292,-0.17028,2.040038971,14.99,-5.16,15.85325519
29/11/2019 02:00,16.73716,-6.61868,17.99831797,1.75716,-0.14868,1.763438972,14.98,-6.47,16.31751513,16.52716,-5.45868,17.40529244,1.75716,-0.14868,1.763438972,14.77,-5.31,15.69550891
29/11/2019 02:30,16.77396,-6.73876,18.07696381,1.26396,-0.06876,1.265828906,15.51,-6.67,16.88339421,16.55396,-5.57876,17.46871932,1.26396,-0.06876,1.265828906,15.29,-5.51,16.25251365
29/11/2019 03:00,16.96868,-6.78104,18.27343986,0.86868,-0.04104,0.869648908,16.1,-6.74,17.45387063,16.74868,-5.62104,17.66675897,0.86868,-0.04104,0.869648908,15.88,-5.58,16.83183888
29/11/2019 03:30,16.69252,-6.74392,18.00335194,0.81252,-0.04392,0.813706161,15.88,-6.7,17.23555627,16.47252,-5.58392,17.3932193,0.81252,-0.04392,0.813706161,15.66,-5.54,16.61105656
29/11/2019 04:00,16.80428,-6.87904,18.15778119,0.58428,-0.05904,0.587255345,16.22,-6.82,17.59547669,16.59428,-5.69904,17.54563153,0.58428,-0.05904,0.587255345,16.01,-5.64,16.97438364
29/11/2019 04:30,16.85332,-6.9184,18.21808589,0.46332,-0.0684,0.468341737,16.39,-6.85,17.76385656,16.63332,-5.7484,17.59862031,0.46332,-0.0684,0.468341737,16.17,-5.68,17.13859096
29/11/2019 05:00,17.20484,-6.76744,18.48796267,0.20484,-0.03744,0.208233473,17,-6.73,18.28367851,16.98484,-5.59744,17.8834036,0.20484,-0.03744,0.208233473,16.78,-5.56,17.67716041
29/11/2019 05:30,18.17604,-6.59652,19.33604164,0.26604,-0.05652,0.271977558,17.91,-6.54,19.06671707,17.93604,-5.42652,18.73896076,0.26604,-0.05652,0.271977558,17.67,-5.37,18.46796686
29/11/2019 06:00,19.2696,-6.27668,20.26608487,0.6696,-0.07668,0.673976248,18.6,-6.2,19.60612149,19.0396,-5.10668,19.712548,0.6696,-0.07668,0.673976248,18.37,-5.03,19.04620172
29/11/2019 06:30,22.68712,-5.55076,23.35629145,0.35712,-0.05076,0.360709401,22.33,-5.5,22.99736724,22.41712,-4.40076,22.84499853,0.35712,-0.05076,0.360709401,22.06,-4.35,22.48479709
29/11/2019 07:00,25.56092,-4.75236,25.99895299,0.61092,-0.07236,0.61519039,24.95,-4.68,25.38513147,25.29092,-3.62236,25.5490142,0.61092,-0.07236,0.61519039,24.68,-3.55,24.93401091
29/11/2019 07:30,29.21648,-3.77724,29.45963757,0.63648,-0.05724,0.639048674,28.58,-3.72,28.82108256,28.90648,-2.67724,29.03019463,0.63648,-0.05724,0.639048674,28.27,-2.62,28.39114827
29/11/2019 08:00,30.6866,-3.12112,30.84491546,0.4266,-0.05112,0.429651969,30.26,-3.07,30.4153333,30.3766,-2.03112,30.44442931,0.4266,-0.05112,0.429651969,29.95,-1.98,30.01537773
29/11/2019 08:30,32.9836,-2.4554,33.07486747,0.1836,-0.0054,0.183679395,32.8,-2.45,32.89137425,32.6436,-1.3954,32.67341063,0.1836,-0.0054,0.183679395,32.46,-1.39,32.48974761
29/11/2019 09:00,34.1744,-1.94412,34.22965407,2.6244,-0.02412,2.624510837,31.55,-1.92,31.60836756,33.8644,-0.88412,33.87593918,2.6244,-0.02412,2.624510837,31.24,-0.86,31.25183515
29/11/2019 09:30,34.64164,-1.63784,34.68033653,4.21164,-0.08784,4.212555917,30.43,-1.55,30.46945027,34.33164,-0.57784,34.3365025,4.21164,-0.08784,4.212555917,30.12,-0.49,30.12398546
29/11/2019 10:00,34.6236,-1.53332,34.65753522,4.5936,-0.10332,4.594761798,30.03,-1.43,30.06402834,34.3136,-0.43332,34.31633592,4.5936,-0.10332,4.594761798,29.72,-0.33,29.72183204
29/11/2019 10:30,34.6244,-1.69772,34.66599672,4.6944,-0.11772,4.695875782,29.93,-1.58,29.97167496,34.3144,-0.63772,34.32032538,4.6944,-0.11772,4.695875782,29.62,-0.52,29.62456413
29/11/2019 11:00,33.4812,-2.15676,33.55059414,1.0512,-0.08676,1.054774259,32.43,-2.07,32.49599668,33.1612,-1.09676,33.17933194,1.0512,-0.08676,1.054774259,32.11,-1.01,32.12588053
29/11/2019 11:30,33.21076,-2.2596,33.28754079,0.95076,-0.1296,0.959552363,32.26,-2.13,32.33024126,32.89076,-1.2096,32.91299478,0.95076,-0.1296,0.959552363,31.94,-1.08,31.95825402
29/11/2019 12:00,32.86912,-2.28124,32.9481882,1.41912,-0.11124,1.423473186,31.45,-2.17,31.52477438,32.54912,-1.22124,32.57202235,1.41912,-0.11124,1.423473186,31.13,-1.11,31.14978331
29/11/2019 12:30,32.821,-2.54732,32.91970353,1.701,-0.06732,1.702331631,31.12,-2.48,31.21866109,32.501,-1.48732,32.53501378,1.701,-0.06732,1.702331631,30.8,-1.42,30.83271639
29/11/2019 13:00,31.77436,-2.79156,31.89675157,1.58436,-0.15156,1.591592612,30.19,-2.64,30.30520912,31.45436,-1.71156,31.50089206,1.58436,-0.15156,1.591592612,29.87,-1.56,29.91070878
29/11/2019 13:30,31.54948,-3.02908,31.69455811,1.05948,-0.10908,1.065080427,30.49,-2.92,30.62950375,31.23948,-1.95908,31.30084831,1.05948,-0.10908,1.065080427,30.18,-1.85,30.23664829
29/11/2019 14:00,31.69452,-3.39764,31.87611262,1.24452,-0.10764,1.249166282,30.45,-3.29,30.62721992,31.38452,-2.30764,31.46924368,1.24452,-0.10764,1.249166282,30.14,-2.2,30.22018531
29/11/2019 14:30,31.74472,-3.57064,31.94490128,0.86472,-0.08064,0.868471927,30.88,-3.49,31.07659087,31.41472,-2.49064,31.51329752,0.86472,-0.08064,0.868471927,30.55,-2.41,30.64491149
29/11/2019 15:00,31.77328,-3.60628,31.97728221,0.50328,-0.02628,0.50396567,31.27,-3.58,31.47426409,31.44328,-2.51628,31.54380323,0.50328,-0.02628,0.50396567,30.94,-2.49,31.04003383
29/11/2019 15:30,32.4004,-3.60664,32.60051798,0.2304,-0.02664,0.231935012,32.17,-3.58,32.36858508,32.0704,-2.53664,32.17056261,0.2304,-0.02664,0.231935012,31.84,-2.51,31.9387805
29/11/2019 16:00,33.53116,-3.33032,33.69613809,0.10116,-0.04032,0.108899256,33.43,-3.29,33.5915019,33.20116,-2.26032,33.27801184,0.10116,-0.04032,0.108899256,33.1,-2.22,33.1743636
29/11/2019 16:30,34.85312,-2.70576,34.95799066,2.01312,0.17424,2.02064636,32.84,-2.88,32.96604314,34.52312,-1.64576,34.56232545,2.01312,0.17424,2.02064636,32.51,-1.82,32.56090447
29/11/2019 17:00,38.10792,-1.60448,38.14168222,14.40792,-0.74448,14.42714141,23.7,-0.86,23.71559824,37.84792,-0.54448,37.85183624,14.40792,-0.74448,14.42714141,23.44,0.2,23.44085323
29/11/2019 17:30,38.10284,-1.4022,38.12863204,15.88284,-1.3122,15.93695314,22.22,-0.09,22.22018227,37.86284,-0.6122,37.86778897,15.88284,-1.3122,15.93695314,21.98,0.7,21.99114367
29/11/2019 18:00,37.76752,-1.43904,37.79492563,15.97752,-1.31904,16.03187487,21.79,-0.12,21.79033042,37.53752,-0.67904,37.54366129,15.97752,-1.31904,16.03187487,21.56,0.64,21.56949698
29/11/2019 18:30,37.1176,-1.49948,37.14787571,16.0776,-1.32948,16.13247467,21.04,-0.17,21.04068678,36.8876,-0.76948,36.89562485,16.0776,-1.32948,16.13247467,20.81,0.56,20.81753348
29/11/2019 19:00,36.96388,-1.67072,37.00161794,11.24388,0.44928,11.25285253,25.72,-2.12,25.80722379,36.68388,-0.66072,36.68982969,11.24388,0.44928,11.25285253,25.44,-1.11,25.46420429
29/11/2019 19:30,35.00496,-2.79828,35.11662848,3.23496,0.17172,3.239514464,31.77,-2.97,31.90852237,34.67496,-1.73828,34.71850326,3.23496,0.17172,3.239514464,31.44,-1.91,31.49796343
29/11/2019 20:00,33.77064,-4.37228,34.05250297,3.14064,0.02772,3.140762329,30.63,-4.4,30.9444163,33.47064,-3.27228,33.63021794,3.14064,0.02772,3.140762329,30.33,-3.3,30.50899703
29/11/2019 20:30,32.7956,-4.02004,33.04106689,9.7956,1.02996,9.849598822,23,-5.05,23.54787676,32.5156,-2.91004,32.64555982,9.7956,1.02996,9.849598822,22.72,-3.94,23.05909799
29/11/2019 21:00,32.09148,-5.19924,32.50992441,4.73148,0.14076,4.733573319,27.36,-5.34,27.87624795,31.78148,-4.10924,32.04603446,4.73148,0.14076,4.733573319,27.05,-4.25,27.38183705
29/11/2019 21:30,29.7252,-5.99212,30.32314326,0.9252,-0.04212,0.926158266,28.8,-5.95,29.40820464,29.4152,-4.88212,29.81759693,0.9252,-0.04212,0.926158266,28.49,-4.84,28.89819545
29/11/2019 22:00,27.64984,-6.51424,28.40684732,1.14984,-0.08424,1.152921681,26.5,-6.43,27.26893654,27.34984,-5.39424,27.87672099,1.14984,-0.08424,1.152921681,26.2,-5.31,26.7326785
29/11/2019 22:30,25.77228,-6.90832,26.68211576,1.05228,-0.05832,1.053894881,24.72,-6.85,25.65152822,25.48228,-5.76832,26.12699963,1.05228,-0.05832,1.053894881,24.43,-5.71,25.08842363
29/11/2019 23:00,23.99732,-7.2194,25.05975067,1.05732,-0.0594,1.058987225,22.94,-7.16,24.0314211,23.71732,-6.0694,24.48160298,1.05732,-0.0594,1.058987225,22.66,-6.01,23.44345751
29/11/2019 23:30,21.64092,-7.54228,22.91757854,1.06092,-0.06228,1.062746463,20.58,-7.48,21.89718703,21.38092,-6.38228,22.31316289,1.06092,-0.06228,1.062746463,20.32,-6.32,21.28015038
30/11/2019 00:00,20.30296,-7.86796,21.77418148,1.00296,-0.05796,1.004633328,19.3,-7.81,20.82032901,20.04296,-6.68796,21.12934108,1.00296,-0.05796,1.004633328,19.04,-6.63,20.16131196
30/11/2019 00:30,19.33976,-8.14928,20.9865929,1.13976,-0.08928,1.143251405,18.2,-8.06,19.90486373,19.08976,-6.96928,20.32215049,1.13976,-0.08928,1.143251405,17.95,-6.88,19.22334258
30/11/2019 01:00,17.88344,-8.15476,19.65496214,1.33344,-0.10476,1.337548837,16.55,-8.05,18.4039398,17.65344,-6.95476,18.9739988,1.33344,-0.10476,1.337548837,16.32,-6.85,17.69929095
30/11/2019 01:30,17.11692,-8.27344,19.0115428,1.18692,-0.07344,1.189189859,15.93,-8.2,17.91660961,16.88692,-7.08344,18.31237804,1.18692,-0.07344,1.189189859,15.7,-7.01,17.19389717
30/11/2019 02:00,15.92176,-8.20512,17.91162851,2.02176,-0.10512,2.024490976,13.9,-8.1,16.08788364,15.71176,-6.99512,17.19857861,2.02176,-0.10512,2.024490976,13.69,-6.89,15.32606277
30/11/2019 02:30,15.06356,-8.26524,17.18211373,2.20356,-0.16524,2.209746803,12.86,-8.1,15.19834201,14.85356,-7.04524,16.43969742,2.20356,-0.16524,2.209746803,12.65,-6.88,14.39989236
30/11/2019 03:00,14.3534,-8.17676,16.51906461,2.2734,-0.17676,2.280261313,12.08,-8,14.48883708,14.1434,-6.95676,15.76173446,2.2734,-0.17676,2.280261313,11.87,-6.78,13.66986832
30/11/2019 03:30,14.12484,-8.71772,16.59848629,2.45484,-0.20772,2.463612596,11.67,-8.51,14.44330295,13.92484,-7.41772,15.77731723,2.45484,-0.20772,2.463612596,11.47,-7.21,13.54787806
30/11/2019 04:00,13.69708,-9.47488,16.65482968,2.37708,-0.16488,2.382791376,11.32,-9.31,14.65668789,13.52708,-7.84488,15.63726432,2.37708,-0.16488,2.382791376,11.15,-7.68,13.539014
30/11/2019 04:30,13.30196,-9.40384,16.2903145,2.63196,-0.21384,2.640632687,10.67,-9.19,14.08208081,13.13196,-7.77384,15.2604378,2.63196,-0.21384,2.640632687,10.5,-7.56,12.93845431
30/11/2019 05:00,13.27448,-9.42936,16.28264872,2.99448,-0.27936,3.007482748,10.28,-9.15,13.76229995,13.10448,-7.78936,15.24472123,2.99448,-0.27936,3.007482748,10.11,-7.51,12.59413355
30/11/2019 05:30,13.89724,-9.41048,16.78363529,2.75724,-0.24048,2.767707182,11.14,-9.17,14.42873868,13.72724,-7.79048,15.78381122,2.75724,-0.24048,2.767707182,10.97,-7.55,13.3170342
30/11/2019 06:00,14.56728,-9.2126,17.23594051,3.16728,-0.2826,3.179862475,11.4,-8.93,14.48119125,14.39728,-7.5826,16.27198495,3.16728,-0.2826,3.179862475,11.23,-7.3,13.39413678
30/11/2019 06:30,15.7582,-8.63196,17.96751515,3.7782,-0.38196,3.797458187,11.98,-8.25,14.54588945,15.5882,-7.03196,17.10089006,3.7782,-0.38196,3.797458187,11.81,-6.65,13.55354566
30/11/2019 07:00,17.05372,-8.3208,18.97538085,3.66372,-0.3708,3.682436269,13.39,-7.95,15.57223812,16.87372,-6.7208,18.1629177,3.66372,-0.3708,3.682436269,13.21,-6.35,14.65696422
30/11/2019 07:30,18.46456,-7.79488,20.04245819,4.08456,-0.43488,4.107645434,14.38,-7.36,16.15407069,18.26456,-6.20488,19.28975603,4.08456,-0.43488,4.107645434,14.18,-5.77,15.30899409
30/11/2019 08:00,20.34924,-7.44748,21.66925303,4.53924,-0.53748,4.570950068,15.81,-6.91,17.25410676,20.15924,-5.87748,20.99856492,4.53924,-0.53748,4.570950068,15.62,-5.34,16.50757402
30/11/2019 08:30,22.38672,-6.65636,23.35534973,5.52672,-0.66636,5.566746771,16.86,-5.99,17.89244813,22.18672,-5.10636,22.76676211,5.52672,-0.66636,5.566746771,16.66,-4.44,17.24149645
30/11/2019 09:00,24.33216,-6.16792,25.10173794,4.68216,-0.54792,4.714110583,19.65,-5.62,20.43787905,24.11216,-4.64792,24.55604651,4.68216,-0.54792,4.714110583,19.43,-4.1,19.85786746
30/11/2019 09:30,26.16916,-6.5018,26.96476105,4.70916,-0.5418,4.740225221,21.46,-5.96,22.27225179,25.93916,-4.9918,26.41511099,4.70916,-0.5418,4.740225221,21.23,-4.45,21.69136695
30/11/2019 10:00,27.2664,-8.1732,28.46502709,4.1364,-0.4932,4.165699365,23.13,-7.68,24.37169054,27.0264,-6.6632,27.83567012,4.1364,-0.4932,4.165699365,22.89,-6.17,23.70698209
30/11/2019 10:30,28.33084,-8.17984,29.48807009,3.57084,-0.42984,3.596617957,24.76,-7.75,25.9445582,28.10084,-6.65984,28.87924302,3.57084,-0.42984,3.596617957,24.53,-6.23,25.30876923
30/11/2019 11:00,28.12792,-8.10428,29.27215807,4.32792,-0.49428,4.356053747,23.8,-7.61,24.98703864,27.88792,-6.58428,28.65464753,4.32792,-0.49428,4.356053747,23.56,-6.09,24.33437281
30/11/2019 11:30,27.19388,-7.88496,28.31394892,5.03388,-0.62496,5.072526279,22.16,-7.26,23.31894509,26.97388,-6.35496,27.71237483,5.03388,-0.62496,5.072526279,21.94,-5.73,22.67590131
30/11/2019 12:00,26.88684,-7.87956,28.01766641,5.76684,-0.79956,5.82200479,21.12,-7.08,22.27511616,26.65684,-6.34956,27.40262818,5.76684,-0.79956,5.82200479,20.89,-5.55,21.61468482
30/11/2019 12:30,27.07172,-8.21512,28.29074443,5.21172,-0.64512,5.251495518,21.86,-7.57,23.13362272,26.83172,-6.68512,27.65198054,5.21172,-0.64512,5.251495518,21.62,-6.04,22.44785068
30/11/2019 13:00,26.29852,-8.31252,27.58097429,5.70852,-0.81252,5.76605492,20.59,-7.5,21.91342283,26.07852,-6.77252,26.94357498,5.70852,-0.81252,5.76605492,20.37,-5.96,21.22400763
30/11/2019 13:30,25.99544,-8.58888,27.3775777,5.72544,-0.84888,5.788027336,20.27,-7.74,21.69747681,25.77544,-7.03888,26.71926531,5.72544,-0.84888,5.788027336,20.05,-6.19,20.98376992
30/11/2019 14:00,26.17996,-8.8758,27.64362732,5.25996,-0.6858,5.304479319,20.92,-8.19,22.46602991,25.93996,-7.3158,26.95185438,5.25996,-0.6858,5.304479319,20.68,-6.63,21.71679765
30/11/2019 14:30,25.6442,-8.86844,27.13437343,5.1642,-0.65844,5.206006615,20.48,-8.21,22.06432641,25.4342,-7.32844,26.4689358,5.1642,-0.65844,5.206006615,20.27,-6.67,21.33920805
30/11/2019 15:00,25.14324,-8.8896,26.66847401,4.86324,-0.4896,4.887822773,20.28,-8.4,21.95081775,24.90324,-7.3296,25.95947609,4.86324,-0.4896,4.887822773,20.04,-6.84,21.17515525
30/11/2019 15:30,25.21716,-8.98144,26.76885173,4.81716,-0.45144,4.838267101,20.4,-8.53,22.1115558,25.00716,-7.42144,26.08516481,4.81716,-0.45144,4.838267101,20.19,-6.97,21.35923688
30/11/2019 16:00,25.21192,-8.72556,26.67913618,3.93192,-0.29556,3.943012884,21.28,-8.43,22.88893401,24.97192,-7.18556,25.98517002,3.93192,-0.29556,3.943012884,21.04,-6.89,22.13941508
30/11/2019 16:30,26.64912,-8.5038,27.97302649,4.20912,-0.3438,4.223137414,22.44,-8.16,23.87758782,26.41912,-6.9738,27.32405146,4.20912,-0.3438,4.223137414,22.21,-6.63,23.17845983
30/11/2019 17:00,30.70592,-8.76896,31.93349625,6.32592,-0.22896,6.330062127,24.38,-8.54,25.8324602,30.46592,-7.23896,31.31413137,6.32592,-0.22896,6.330062127,24.14,-7.01,25.13721743
