Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
30/11/2019 17:30,30.30872,-8.32252,31.43060367,7.12872,-0.27252,7.133927108,23.18,-8.05,24.53802967,30.07872,-6.81252,30.84055488,7.12872,-0.27252,7.133927108,22.95,-6.54,23.86365647
30/11/2019 18:00,30.48964,-8.34544,31.61114544,7.19964,-0.32544,7.206991558,23.29,-8.02,24.63218423,30.25964,-6.82544,31.01987176,7.19964,-0.32544,7.206991558,23.06,-6.5,23.95858093
30/11/2019 18:30,31.23244,-8.69556,32.42033424,6.74244,-0.29556,6.74891494,24.49,-8.4,25.89054074,31.00244,-7.17556,31.82200414,6.74244,-0.29556,6.74891494,24.26,-6.88,25.21670082
30/11/2019 19:00,30.21984,-8.67888,31.44140085,6.18984,-0.21888,6.193708718,24.03,-8.46,25.47572374,29.98984,-7.15888,30.83245151,6.18984,-0.21888,6.193708718,23.8,-6.94,24.79120005
30/11/2019 19:30,28.36096,-8.59216,29.63392086,6.60096,-0.27216,6.606568246,21.76,-8.32,23.29635165,28.14096,-7.05216,29.01114597,6.60096,-0.27216,6.606568246,21.54,-6.78,22.58185112
30/11/2019 20:00,27.72808,-8.88364,29.11641256,6.50808,-0.23364,6.512272486,21.22,-8.65,22.91529838,27.49808,-7.36364,28.46695624,6.50808,-0.23364,6.512272486,20.99,-7.13,22.16792728
30/11/2019 20:30,27.2332,-9.34528,28.7920378,5.8032,-0.21528,5.807191724,21.43,-9.13,23.29381463,27.0232,-7.81528,28.13062281,5.8032,-0.21528,5.807191724,21.22,-7.6,22.53992901
30/11/2019 21:00,26.01756,-9.82624,27.81130024,3.60756,-0.24624,3.615953995,22.41,-9.58,24.37179723,25.79756,-8.27624,27.09262354,3.60756,-0.24624,3.615953995,22.19,-8.03,23.59824146
30/11/2019 21:30,24.8672,-10.15848,26.8620988,3.7872,-0.25848,3.796010505,21.08,-9.9,23.28897593,24.6372,-8.60848,26.09784573,3.7872,-0.25848,3.796010505,20.85,-8.35,22.45985307
30/11/2019 22:00,23.3678,-10.31472,25.54305239,3.6378,-0.23472,3.645364497,19.73,-10.08,22.15579608,23.1678,-8.75472,24.7667535,3.6378,-0.23472,3.645364497,19.53,-8.52,21.30754092
30/11/2019 22:30,21.6524,-10.56932,24.09433442,3.6324,-0.22932,3.639631495,18.02,-10.34,20.77585137,21.4424,-9.00932,23.25821069,3.6324,-0.22932,3.639631495,17.81,-8.78,19.8565984
30/11/2019 23:00,19.85204,-11.1132,22.75097155,3.72204,-0.3132,3.735194239,16.13,-10.8,19.4117722,19.64204,-9.4932,21.81583328,3.72204,-0.3132,3.735194239,15.92,-9.18,18.37712709
30/11/2019 23:30,18.76016,-11.583,22.04789088,3.26016,-0.243,3.269203607,15.5,-11.34,19.20535342,18.57016,-9.983,21.08343263,3.26016,-0.243,3.269203607,15.31,-9.74,18.14562482
01/12/2019 00:00,17.58,-11.81732,21.18266867,3.33,-0.24732,3.339171631,14.25,-11.57,18.35558226,17.38,-10.19732,20.1506758,3.33,-0.24732,3.339171631,14.05,-9.95,17.21641658
01/12/2019 00:30,16.86576,-12.03708,20.72064563,3.24576,-0.21708,3.253011175,13.62,-11.82,18.03376833,16.68576,-10.42708,19.67583757,3.24576,-0.21708,3.253011175,13.44,-10.21,16.87832041
01/12/2019 01:00,15.67276,-11.876,19.66404796,3.27276,-0.306,3.287034228,12.4,-11.57,16.95950766,15.50276,-10.246,18.58268236,3.27276,-0.306,3.287034228,12.23,-9.94,15.7599651
01/12/2019 01:30,14.77724,-11.98468,19.02628121,3.65724,-0.36468,3.675376977,11.12,-11.62,16.08349465,14.59724,-10.36468,17.90268156,3.65724,-0.36468,3.675376977,10.94,-10,14.82172729
01/12/2019 02:00,13.8698,-12.02948,18.35973151,3.8898,-0.42948,3.913438017,9.98,-11.6,15.30230048,13.6998,-10.38948,17.19377256,3.8898,-0.42948,3.913438017,9.81,-9.96,13.97990343
01/12/2019 02:30,13.27484,-11.93864,17.85364114,3.44484,-0.36864,3.464508345,9.83,-11.57,15.18202226,13.14484,-10.35864,16.73583704,3.44484,-0.36864,3.464508345,9.7,-9.99,13.92444254
01/12/2019 03:00,12.7668,-10.93724,16.8111392,3.3768,-0.32724,3.392619085,9.39,-10.61,14.16842264,12.5968,-9.28724,15.65030981,3.3768,-0.32724,3.392619085,9.22,-8.96,12.85651586
01/12/2019 03:30,11.54508,-10.29204,15.46657556,3.92508,-0.39204,3.94461004,7.62,-9.9,12.49297403,11.38508,-8.65204,14.29957492,3.92508,-0.39204,3.94461004,7.46,-8.26,11.13010332
01/12/2019 04:00,11.20032,-10.11476,15.09157175,3.37032,-0.28476,3.382328364,7.83,-9.83,12.56733066,11.04032,-8.47476,13.91798199,3.37032,-0.28476,3.382328364,7.67,-8.19,11.22073973
01/12/2019 04:30,12.23964,-8.62596,14.97384297,3.68964,-0.34596,3.705824018,8.55,-8.28,11.90213846,12.08964,-6.97596,13.95791579,3.68964,-0.34596,3.705824018,8.4,-6.63,10.70125694
01/12/2019 05:00,12.2244,-8.61848,14.95707702,3.3444,-0.25848,3.354373752,8.88,-8.36,12.19606494,12.0744,-6.98848,13.9509852,3.3444,-0.25848,3.354373752,8.73,-6.73,11.02296693
01/12/2019 05:30,12.77216,-8.7602,15.48771045,3.33216,-0.2502,3.34154011,9.44,-8.51,12.70959087,12.60216,-7.1102,14.46960195,3.33216,-0.2502,3.34154011,9.27,-6.86,11.53223742
01/12/2019 06:00,12.5414,-8.40468,15.09719709,4.4514,-0.45468,4.474560969,8.09,-7.95,11.34242478,12.4014,-6.76468,14.12641559,4.4514,-0.45468,4.474560969,7.95,-6.31,10.14980788
01/12/2019 06:30,13.17468,-8.06112,15.44518853,4.68468,-0.50112,4.711406155,8.49,-7.56,11.36810011,13.01468,-6.41112,14.50807896,4.68468,-0.50112,4.711406155,8.33,-5.91,10.21356941
01/12/2019 07:00,13.42688,-7.66684,15.46161512,4.91688,-0.54684,4.94719546,8.51,-7.12,11.09569736,13.27688,-6.01684,14.5766219,4.91688,-0.54684,4.94719546,8.36,-5.47,9.990520507
01/12/2019 07:30,14.73468,-7.39328,16.4854901,5.04468,-0.50328,5.069722582,9.69,-6.89,11.889836,14.56468,-5.75328,15.65982549,5.04468,-0.50328,5.069722582,9.52,-5.25,10.87165581
01/12/2019 08:00,16.93504,-7.43928,18.49698534,4.50504,-0.44928,4.527387538,12.43,-6.99,14.26061009,16.76504,-5.79928,17.73973547,4.50504,-0.44928,4.527387538,12.26,-5.35,13.37647562
01/12/2019 08:30,19.59896,-7.22564,20.8884922,4.00896,-0.39564,4.02843534,15.59,-6.83,17.02048765,19.41896,-5.60564,20.21185809,4.00896,-0.39564,4.02843534,15.41,-5.21,16.26690505
01/12/2019 09:00,21.92356,-6.70232,22.92517342,3.55356,-0.29232,3.565563021,18.37,-6.41,19.45623293,21.73356,-5.12232,22.32903474,3.55356,-0.29232,3.565563021,18.18,-4.83,18.81066984
01/12/2019 09:30,25.62068,-6.71868,26.48697613,2.65068,-0.14868,2.65484655,22.97,-6.57,23.89112387,25.40068,-5.15868,25.91923077,2.65068,-0.14868,2.65484655,22.75,-5.01,23.29511966
01/12/2019 10:00,26.31632,-6.28876,27.05729478,3.40632,-0.24876,3.415391263,22.91,-6.04,23.69281959,26.10632,-4.73876,26.53291899,3.40632,-0.24876,3.415391263,22.7,-4.49,23.13979473
01/12/2019 10:30,26.80384,-5.80052,27.42429345,3.90384,-0.38052,3.92234142,22.9,-5.42,23.53266666,26.58384,-4.27052,26.92467066,3.90384,-0.38052,3.92234142,22.68,-3.89,23.01118206
01/12/2019 11:00,27.20528,-5.61628,27.77894636,4.08528,-0.38628,4.103501543,23.12,-5.23,23.70416208,26.97528,-4.09628,27.28452384,4.08528,-0.38628,4.103501543,22.89,-3.71,23.18870846
01/12/2019 11:30,28.2896,-5.7666,28.87135507,4.3596,-0.3366,4.372574953,23.93,-5.43,24.53833328,28.0796,-4.2366,28.39740685,4.3596,-0.3366,4.372574953,23.72,-3.9,24.03847749
01/12/2019 12:00,28.02772,-5.5342,28.56887219,4.88772,-0.4842,4.911644983,23.14,-5.05,23.68463848,27.80772,-3.9942,28.0931117,4.88772,-0.4842,4.911644983,22.92,-3.51,23.18720552
01/12/2019 12:30,27.18852,-5.21628,27.68438543,5.07852,-0.56628,5.109993975,22.11,-4.65,22.59368496,26.96852,-3.69628,27.22064578,5.07852,-0.56628,5.109993975,21.89,-3.13,22.11264344
01/12/2019 13:00,27.8294,-5.46084,28.36011773,4.9194,-0.51084,4.945852188,22.91,-4.95,23.4386561,27.6094,-3.93084,27.88781941,4.9194,-0.51084,4.945852188,22.69,-3.42,22.946296
01/12/2019 13:30,27.89244,-5.7788,28.48478082,3.50244,-0.2988,3.515162499,24.39,-5.48,24.99804992,27.66244,-4.2588,27.98835408,3.50244,-0.2988,3.515162499,24.16,-3.96,24.4823855
01/12/2019 14:00,27.52248,-5.94876,28.15802995,3.28248,-0.24876,3.291892539,24.24,-5.7,24.9011566,27.28248,-4.41876,27.63800201,3.28248,-0.24876,3.291892539,24,-4.17,24.35957512
01/12/2019 14:30,28.1954,-7.29128,29.1229007,2.5254,-0.16128,2.530544684,25.67,-7.13,26.64180549,27.9654,-5.76128,28.55268717,2.5254,-0.16128,2.530544684,25.44,-5.6,26.0490614
01/12/2019 15:00,28.77632,-7.80732,29.81662017,2.32632,-0.15732,2.331633403,26.45,-7.65,27.5340698,28.54632,-6.28732,29.23051109,2.32632,-0.15732,2.331633403,26.22,-6.13,26.9270366
01/12/2019 15:30,28.98448,-7.67968,29.98462215,2.18448,-0.13968,2.188941153,26.8,-7.54,27.84046695,28.72448,-6.14968,29.37540324,2.18448,-0.13968,2.188941153,26.54,-6.01,27.21197714
01/12/2019 16:00,29.92812,-7.58864,30.87522994,1.78812,-0.09864,1.790838626,28.14,-7.49,29.1197476,29.69812,-6.07864,30.31382846,1.78812,-0.09864,1.790838626,27.91,-5.98,28.54344934
01/12/2019 16:30,30.82688,-6.88296,31.585941,2.93688,-0.19296,2.943212139,27.89,-6.69,28.68114712,30.56688,-5.37296,31.03550953,2.93688,-0.19296,2.943212139,27.63,-5.18,28.11137314
01/12/2019 17:00,34.22812,-6.60184,34.85898005,5.65812,-0.14184,5.659897572,28.57,-6.46,29.29123589,33.98812,-5.11184,34.37038273,5.65812,-0.14184,5.659897572,28.33,-4.97,28.76264591
01/12/2019 17:30,33.64328,-7.12684,34.38985515,6.08328,-0.18684,6.086148597,27.56,-6.94,28.42036594,33.40328,-5.64684,33.87721826,6.08328,-0.18684,6.086148597,27.32,-5.46,27.86025843
01/12/2019 18:00,33.67736,-9.42096,34.97025971,4.79736,-0.12096,4.798884692,28.88,-9.3,30.34047462,33.42736,-7.92096,34.3530203,4.79736,-0.12096,4.798884692,28.63,-7.8,29.67350502
01/12/2019 18:30,35.03832,-10.2702,36.51247563,3.47832,0.0198,3.478376354,31.56,-10.29,33.19514573,34.77832,-8.7702,35.86708728,3.47832,0.0198,3.478376354,31.3,-8.79,32.5108305
01/12/2019 19:00,34.1744,-10.41864,35.72726794,3.7044,-0.00864,3.704410076,30.47,-10.41,32.19920806,33.9044,-8.89864,35.05273361,3.7044,-0.00864,3.704410076,30.2,-8.89,31.48129762
01/12/2019 19:30,33.39128,-10.5856,35.02902379,1.51128,0.0144,1.511348603,31.88,-10.6,33.59604739,33.12128,-9.0756,34.34218549,1.51128,0.0144,1.511348603,31.61,-9.09,32.89103525
01/12/2019 20:00,32.51448,-10.86564,34.2819711,0.92448,-0.03564,0.925166731,31.59,-10.83,33.39486487,32.24448,-9.35564,33.57431295,0.92448,-0.03564,0.925166731,31.32,-9.32,32.67728263
01/12/2019 20:30,31.5196,-11.2582,33.4698708,1.0296,0.0018,1.029601573,30.49,-11.26,32.50273373,31.2696,-9.7282,32.74791229,1.0296,0.0018,1.029601573,30.24,-9.73,31.76681445
01/12/2019 21:00,30.26776,-11.61252,32.41894379,1.06776,-0.00252,1.067762974,29.2,-11.61,31.42343234,29.99776,-10.07252,31.64366073,1.06776,-0.00252,1.067762974,28.93,-10.07,30.63249582
01/12/2019 21:30,28.6956,-11.65484,30.97212868,0.8856,-0.02484,0.885948297,27.81,-11.63,30.14387168,28.4356,-10.10484,30.1776596,0.8856,-0.02484,0.885948297,27.55,-10.08,29.33613642
01/12/2019 22:00,27.46572,-9.9028,29.19642483,0.31572,0.0072,0.315802087,27.15,-9.91,28.90208643,27.22572,-8.3628,28.48115611,0.31572,0.0072,0.315802087,26.91,-8.37,28.18164296
01/12/2019 22:30,25.77668,-10.19236,27.71861169,0.16668,0.01764,0.167610835,25.61,-10.21,27.57020493,25.54668,-8.63236,26.96572822,0.16668,0.01764,0.167610835,25.38,-8.65,26.81355814
01/12/2019 23:00,23.70416,-10.62356,25.97589707,0.07416,0.04644,0.087500738,23.63,-10.67,25.92731764,23.47416,-9.05356,25.15955358,0.07416,0.04644,0.087500738,23.4,-9.1,25.10717029
01/12/2019 23:30,22.08792,-11.5006,24.90261051,0.00792,0.0594,0.059925674,22.08,-11.56,24.92308167,21.85792,-9.9106,23.99976373,0.00792,0.0594,0.059925674,21.85,-9.97,24.01714804
02/12/2019 00:00,20.4208,-11.69788,23.53400665,0.0108,0.13212,0.132560682,20.41,-11.83,23.59061254,20.2108,-10.09788,22.59299929,0.0108,0.13212,0.132560682,20.2,-10.23,22.64272289
02/12/2019 00:30,19.31088,-11.65216,22.55400007,0.11088,0.08784,0.141457555,19.2,-11.74,22.50483504,19.10088,-10.03216,21.57516746,0.11088,0.08784,0.141457555,18.99,-10.12,21.51823645
02/12/2019 01:00,18.78552,-11.72876,22.14632188,0.24552,0.11124,0.269544816,18.54,-11.84,21.9981181,18.58552,-10.12876,21.16632544,0.24552,0.11124,0.269544816,18.34,-10.24,21.00507558
02/12/2019 01:30,18.23472,-11.96724,21.81100288,0.41472,0.03276,0.416011894,17.82,-12,21.48377062,18.04472,-10.35724,20.80587274,0.41472,0.03276,0.416011894,17.63,-10.39,20.46384617
02/12/2019 02:00,17.51404,-11.68692,21.05530091,0.46404,-0.01692,0.464348369,17.05,-11.67,20.66135039,17.32404,-10.06692,20.03659752,0.46404,-0.01692,0.464348369,16.86,-10.05,19.62809466
02/12/2019 02:30,17.26388,-11.87,20.95085804,0.35388,0.09,0.365145251,16.91,-11.96,20.71206653,17.07388,-10.24,19.9091682,0.35388,0.09,0.365145251,16.72,-10.33,19.65368413
02/12/2019 03:00,16.90304,-11.80488,20.61717617,0.38304,0.10512,0.397202538,16.52,-11.91,20.36562054,16.72304,-10.18488,19.58039447,0.38304,0.10512,0.397202538,16.34,-10.29,19.31009322
02/12/2019 03:30,17.03064,-11.88244,20.7662004,0.26064,0.09756,0.278300491,16.77,-11.98,20.60954391,16.85064,-10.26244,19.72971726,0.26064,0.09756,0.278300491,16.59,-10.36,19.55908229
02/12/2019 04:00,16.95308,-11.9758,20.75636546,0.34308,0.1242,0.364869191,16.61,-12.1,20.54999027,16.76308,-10.3358,19.69339008,0.34308,0.1242,0.364869191,16.42,-10.46,19.46864145
02/12/2019 04:30,17.43096,-12.0822,21.20891141,0.30096,0.1278,0.326970582,17.13,-12.21,21.03618311,17.24096,-10.4522,20.16182498,0.30096,0.1278,0.326970582,16.94,-10.58,19.97248107
02/12/2019 05:00,17.93512,-12.00384,21.58148985,0.10512,0.14616,0.180035996,17.83,-12.15,21.57617668,17.74512,-10.39384,20.56504787,0.10512,0.14616,0.180035996,17.64,-10.54,20.54899511
02/12/2019 05:30,18.83496,-11.69184,22.16878077,0.17496,0.12816,0.216877816,18.66,-11.82,22.08863961,18.65496,-10.07184,21.2002239,0.17496,0.12816,0.216877816,18.48,-10.2,21.10806481
02/12/2019 06:00,20.6954,-11.4786,23.66554118,0.1854,0.1314,0.227242426,20.51,-11.61,23.56803344,20.4954,-9.8686,22.74754244,0.1854,0.1314,0.227242426,20.31,-10,22.63837671
02/12/2019 06:30,24.24892,-10.597,26.46330535,0.26892,0.153,0.309397748,23.98,-10.75,26.27932457,24.03892,-9.007,25.67091202,0.26892,0.153,0.309397748,23.77,-9.16,25.47387878
02/12/2019 07:00,27.98432,-9.52348,29.56042688,1.89432,0.23652,1.909028542,26.09,-9.76,27.85580191,27.76432,-7.96348,28.88380998,1.89432,0.23652,1.909028542,25.87,-8.2,27.13847638
02/12/2019 07:30,32.34484,-8.34184,33.40321795,1.91484,0.21816,1.927227545,30.43,-8.56,31.61105028,32.11484,-6.83184,32.83347356,1.91484,0.21816,1.927227545,30.2,-7.05,31.01197349
02/12/2019 08:00,34.67356,-4.47444,34.96106944,1.93356,0.20556,1.944456013,32.74,-4.68,33.07279849,33.98356,-7.02444,34.70194674,1.93356,0.20556,1.944456013,32.05,-7.23,32.85537095
02/12/2019 08:30,35.7216,-1.69808,35.76193762,2.0016,0.15192,2.00735703,33.72,-1.85,33.77071068,34.4216,-9.93808,35.82753104,2.0016,0.15192,2.00735703,32.42,-10.09,33.9538584
02/12/2019 09:00,35.9806,-1.394,36.00759382,2.1906,0.126,2.194220673,33.79,-1.52,33.82417035,34.6706,-9.614,35.97887575,2.1906,0.126,2.194220673,32.48,-9.74,33.90896637
02/12/2019 09:30,36.72308,-0.98812,36.73637143,2.50308,0.10188,2.505152495,34.22,-1.09,34.23735533,35.40308,-9.18812,36.57594322,2.50308,0.10188,2.505152495,32.9,-9.29,34.18646077
02/12/2019 10:00,36.65096,-0.98808,36.6642765,2.82096,0.06192,2.821639489,33.83,-1.05,33.84629079,35.35096,-9.17808,36.52297257,2.82096,0.06192,2.821639489,32.53,-9.24,33.81683752
02/12/2019 10:30,37.97292,-1.22044,37.99252725,2.75292,0.07956,2.754069411,35.22,-1.3,35.24398388,36.62292,-9.45044,37.8226002,2.75292,0.07956,2.754069411,33.87,-9.53,35.18519291
02/12/2019 11:00,38.53784,-0.93348,38.54914392,2.78784,0.05652,2.788412878,35.75,-0.99,35.76370507,37.17784,-9.15348,38.28809192,2.78784,0.05652,2.788412878,34.39,-9.21,35.60191287
02/12/2019 11:30,38.00932,-0.8502,38.01882753,3.10932,0.0198,3.109383042,34.9,-0.87,34.91084216,36.66932,-9.0802,37.77683234,3.10932,0.0198,3.109383042,33.56,-9.1,34.77187944
02/12/2019 12:00,37.96912,-0.77068,37.97694065,0.69912,0.04932,0.700857501,37.27,-0.82,37.27901957,36.56912,-9.02068,37.66527851,0.69912,0.04932,0.700857501,35.87,-9.07,36.99894323
02/12/2019 12:30,37.83956,-0.7428,37.84684997,0.79956,0.0072,0.799592417,37.04,-0.75,37.04759236,36.41956,-9.0128,37.51819445,0.79956,0.0072,0.799592417,35.62,-9.02,36.74431657
02/12/2019 13:00,37.27392,-0.93316,37.28559909,0.85392,0.00684,0.853947394,36.42,-0.94,36.43212868,35.87392,-9.20316,37.03560841,0.85392,0.00684,0.853947394,35.02,-9.21,36.21083401
02/12/2019 13:30,37.16532,-1.27616,37.18722355,1.16532,0.03384,1.16581124,36,-1.31,36.02382684,35.78532,-9.55616,37.03929429,1.16532,0.03384,1.16581124,34.62,-9.59,35.92370387
02/12/2019 14:00,37.7396,-1.13772,37.75674529,3.5496,0.06228,3.550146329,34.19,-1.2,34.21105231,36.4096,-9.41772,37.60787713,3.5496,0.06228,3.550146329,32.86,-9.48,34.2001462
02/12/2019 14:30,37.47996,-0.0854,37.48005729,1.74996,0.0846,1.752003756,35.73,-0.17,35.73040442,36.11996,-8.4254,37.08960603,1.74996,0.0846,1.752003756,34.37,-8.51,35.40786636
02/12/2019 15:00,37.49968,0.76868,37.50755749,0.40968,0.05868,0.413861142,37.09,0.71,37.09679501,36.08968,-7.63132,36.88769507,0.40968,0.05868,0.413861142,35.68,-7.69,36.49929451
02/12/2019 15:30,37.83452,0.55888,37.83864758,2.14452,0.03888,2.144872417,35.69,0.52,35.69378797,36.45452,-7.89112,37.29881772,2.14452,0.03888,2.144872417,34.31,-7.93,35.21449985
02/12/2019 16:00,38.68964,0.61388,38.69450984,2.78964,0.08388,2.790900784,35.9,0.53,35.90391204,37.31964,-7.79612,38.12525432,2.78964,0.08388,2.790900784,34.53,-7.88,35.41772579
02/12/2019 16:30,41.49084,0.94212,41.50153484,8.16084,0.85212,8.205206762,33.33,0.09,33.33012151,40.15084,-7.41788,40.83031835,8.16084,0.85212,8.205206762,31.99,-8.27,33.04168579
02/12/2019 17:00,42.03968,0.97016,42.05087282,14.62968,-1.41984,14.69841769,27.41,2.39,27.51400007,40.92968,-7.36984,41.58789784,14.62968,-1.41984,14.69841769,26.3,-5.95,26.96465279
02/12/2019 17:30,42.38692,0.68384,42.39243593,14.77692,-1.49616,14.85246981,27.61,2.18,27.6959293,41.25692,-7.64616,41.95947105,14.77692,-1.49616,14.85246981,26.48,-6.15,27.1847917
02/12/2019 18:00,42.2748,0.61428,42.27926271,14.7348,-1.48572,14.80951366,27.54,2.1,27.61994931,41.1748,-7.73572,41.89517298,14.7348,-1.48572,14.80951366,26.44,-6.25,27.16866025
02/12/2019 18:30,42.76168,0.71276,42.7676198,8.67168,1.02276,8.731785158,34.09,-0.31,34.09140948,41.46168,-7.65724,42.16282999,8.67168,1.02276,8.731785158,32.79,-8.68,33.91941185
02/12/2019 19:00,42.49172,0.33484,42.49303927,8.81172,0.38484,8.820119681,33.68,-0.05,33.68003711,41.16172,-7.97516,41.92720323,8.81172,0.38484,8.820119681,32.35,-8.36,33.41275355
02/12/2019 19:30,40.63188,-0.247,40.63263075,5.41188,-0.117,5.41314457,35.22,-0.13,35.22023992,39.32188,-8.567,40.24430066,5.41188,-0.117,5.41314457,33.91,-8.45,34.94696839
02/12/2019 20:00,39.71836,-0.78604,39.72613724,2.80836,0.09396,2.809931382,36.91,-0.88,36.92048889,38.30836,-9.16604,39.38967803,2.80836,0.09396,2.809931382,35.5,-9.26,36.68783995
02/12/2019 20:30,38.32776,-1.4766,38.35619291,0.79776,0.1134,0.805779484,37.53,-1.59,37.56366596,36.91776,-9.8866,38.21865857,0.79776,0.1134,0.805779484,36.12,-10,37.4787193
02/12/2019 21:00,36.41864,-1.73116,36.45976213,0.00864,0.07884,0.079312012,36.41,-1.81,36.45496125,35.02864,-10.12116,36.46153453,0.00864,0.07884,0.079312012,35.02,-10.2,36.47520254
02/12/2019 21:30,34.28536,-2.83152,34.40208447,0.04536,0.07848,0.090645684,34.24,-2.91,34.36343551,33.03536,-10.29152,34.60130625,0.04536,0.07848,0.090645684,32.99,-10.37,34.58145457
02/12/2019 22:00,30.61268,-9.45432,32.03935616,0.02268,0.08568,0.088630947,30.59,-9.54,32.0430913,30.33268,-7.92432,31.35069893,0.02268,0.08568,0.088630947,30.31,-8.01,31.35053748
02/12/2019 22:30,28.16616,-10.05748,29.90795,0.05616,0.09252,0.108230753,28.11,-10.15,29.88636144,27.91616,-8.51748,29.18663144,0.05616,0.09252,0.108230753,27.86,-8.61,29.1601046
02/12/2019 23:00,25.61528,-9.95684,27.4823804,0.03528,0.08316,0.09033418,25.58,-10.04,27.47977438,25.36528,-8.41684,26.72528064,0.03528,0.08316,0.09033418,25.33,-8.5,26.71813803
02/12/2019 23:30,23.1578,-10.48504,25.42085295,0.0378,0.08496,0.09298947,23.12,-10.57,25.42163055,22.9278,-8.89504,24.59279873,0.0378,0.08496,0.09298947,22.89,-8.98,24.58846274
03/12/2019 00:00,21.27756,-10.77504,23.85028399,0.00756,0.08496,0.085295693,21.27,-10.86,23.88205393,21.04756,-9.18504,22.96442339,0.00756,0.08496,0.085295693,21.04,-9.27,22.99161804
03/12/2019 00:30,20.09224,-10.79208,22.80717209,0.01224,0.09792,0.098682035,20.08,-10.89,22.84290918,19.88224,-9.18208,21.90009271,0.01224,0.09792,0.098682035,19.87,-9.28,21.93023712
03/12/2019 01:00,19.30636,-10.80812,22.12579929,0.03636,0.01188,0.038251588,19.27,-10.82,22.09989366,19.09636,-9.20812,21.20048205,0.03636,0.01188,0.038251588,19.06,-9.22,21.17290722
03/12/2019 01:30,18.74832,-10.94804,21.71080567,0.05832,0.02196,0.062317445,18.69,-10.97,21.67157124,18.54832,-9.35804,20.77529994,0.05832,0.02196,0.062317445,18.49,-9.38,20.7331739
03/12/2019 02:00,18.51952,-11.21864,21.65249419,0.02952,0.08136,0.08654987,18.49,-11.3,21.66956622,18.32952,-9.60864,20.69534407,0.02952,0.08136,0.08654987,18.3,-9.69,20.70715094
03/12/2019 02:30,18.2888,-11.22888,21.46084694,0.0288,0.05112,0.058674478,18.26,-11.28,21.46313118,18.0888,-9.61888,20.48725306,0.0288,0.05112,0.058674478,18.06,-9.67,20.48590979
03/12/2019 03:00,17.817,-11.28964,21.09268737,0.027,0.00036,0.0270024,17.79,-11.29,21.07007831,17.617,-9.67964,20.10109747,0.027,0.00036,0.0270024,17.59,-9.68,20.07761191
03/12/2019 03:30,18.08096,-11.42764,21.3895318,0.03096,0.07236,0.07870509,18.05,-11.5,21.40216111,17.89096,-9.80764,20.40284912,0.03096,0.07236,0.07870509,17.86,-9.88,20.41063448
03/12/2019 04:00,17.76044,-11.21452,21.00473013,0.01044,0.01548,0.018671476,17.75,-11.23,21.00417578,17.57044,-9.59452,20.01937002,0.01044,0.01548,0.018671476,17.56,-9.61,20.01763473
03/12/2019 04:30,17.95116,-11.26624,21.19368559,0.01116,0.02376,0.026250394,17.94,-11.29,21.19687949,17.75116,-9.67624,20.21715365,0.01116,0.02376,0.026250394,17.74,-9.7,20.21874378
03/12/2019 05:00,18.37864,-11.11308,21.47731257,0.00864,0.01692,0.018998316,18.37,-11.13,21.47868245,18.18864,-9.50308,20.52157778,0.00864,0.01692,0.018998316,18.18,-9.52,20.52176406
03/12/2019 05:30,19.5036,-11.00328,22.39336026,0.0036,0.03672,0.036896049,19.5,-11.04,22.40829311,19.3036,-9.40328,21.47208997,0.0036,0.03672,0.036896049,19.3,-9.44,21.48496218
03/12/2019 06:00,21.04576,-10.536,23.53574537,0.00576,0.054,0.054306331,21.04,-10.59,23.55482329,20.84576,-8.936,22.68033964,0.00576,0.054,0.054306331,20.84,-8.99,22.69638077
03/12/2019 06:30,24.22824,-9.26368,25.93883923,0.04824,-0.01368,0.050142198,24.18,-9.25,25.8888953,24.02824,-7.72368,25.23908775,0.04824,-0.01368,0.050142198,23.98,-7.71,25.18897576
03/12/2019 07:00,27.30596,-8.84916,28.70406041,0.07596,-0.02916,0.081364779,27.23,-8.82,28.62281083,27.07596,-7.27916,28.037364,0.07596,-0.02916,0.081364779,27,-7.25,27.95643933
03/12/2019 07:30,31.30216,-7.8706,32.27648626,0.00216,0.0594,0.05943926,31.3,-7.93,32.28892844,31.05216,-6.3406,31.69289903,0.00216,0.0594,0.05943926,31.05,-6.4,31.7027207
03/12/2019 08:00,33.2618,-7.00756,33.99195841,0.0018,0.08244,0.082459648,33.26,-7.09,34.00728892,32.9918,-5.49756,33.44670437,0.0018,0.08244,0.082459648,32.99,-5.58,33.45857887
03/12/2019 08:30,34.67024,-6.3858,35.25342513,0.03024,0.0342,0.045651918,34.64,-6.42,35.22990207,34.40024,-4.8958,34.74687568,0.03024,0.0342,0.045651918,34.37,-4.93,34.72177703
03/12/2019 09:00,35.56128,-6.0356,36.06983646,0.07128,-0.0756,0.103904756,35.49,-5.96,35.9869657,35.29128,-4.5456,35.58281781,0.07128,-0.0756,0.103904756,35.22,-4.47,35.50252526
03/12/2019 09:30,36.208,-5.66276,36.64813931,0.288,-0.12276,0.313071905,35.92,-5.54,36.34471076,35.928,-4.19276,36.17181804,0.288,-0.12276,0.313071905,35.64,-4.07,35.87163922
03/12/2019 10:00,35.925,-5.98472,36.42008372,0.495,-0.05472,0.49801534,35.43,-5.93,35.92283118,35.635,-4.50472,35.91859863,0.495,-0.05472,0.49801534,35.14,-4.45,35.42064511
03/12/2019 10:30,35.9424,-6.0402,36.44640083,0.5724,-0.0702,0.576688651,35.37,-5.97,35.87029133,35.6724,-4.5402,35.96016599,0.5724,-0.0702,0.576688651,35.1,-4.47,35.38348344
03/12/2019 11:00,35.39676,-5.94088,35.8918469,0.80676,-0.02088,0.807030156,34.59,-5.92,35.09294089,35.11676,-4.44088,35.396444,0.80676,-0.02088,0.807030156,34.31,-4.42,34.59353263
03/12/2019 11:30,35.50204,-5.9428,35.99599583,0.84204,-0.0828,0.846101177,34.66,-5.86,35.15188757,35.22204,-4.4428,35.50113482,0.84204,-0.0828,0.846101177,34.38,-4.36,34.65536034
03/12/2019 12:00,35.66432,-5.89888,36.14886591,0.72432,-0.12888,0.73569662,34.94,-5.77,35.41322493,35.38432,-4.39888,35.65669989,0.72432,-0.12888,0.73569662,34.66,-4.27,34.92203459
03/12/2019 12:30,35.05692,-5.39488,35.46959783,1.09692,-0.16488,1.10924249,33.96,-5.23,34.36036234,34.78692,-3.87488,35.0020642,1.09692,-0.16488,1.10924249,33.69,-3.71,33.89366017
03/12/2019 13:00,34.79108,-5.69404,35.25395494,1.08108,-0.19404,1.098355811,33.71,-5.5,34.15573305,34.51108,-4.16404,34.76138478,1.08108,-0.19404,1.098355811,33.43,-3.97,33.66490457
03/12/2019 13:30,33.65568,-6.07876,34.20023566,1.34568,-0.24876,1.368479521,32.31,-5.83,32.83176815,33.37568,-4.54876,33.68422825,1.34568,-0.24876,1.368479521,32.03,-4.3,32.31734674
03/12/2019 14:00,33.40524,-5.88372,33.91943721,1.33524,-0.24372,1.357300739,32.07,-5.64,32.56216363,33.13524,-4.34372,33.41873776,1.33524,-0.24372,1.357300739,31.8,-4.1,32.0632188
03/12/2019 14:30,33.93392,-5.93232,34.44856089,1.03392,-0.20232,1.053529282,32.9,-5.73,33.39525266,33.67392,-4.41232,33.96176462,1.03392,-0.20232,1.053529282,32.64,-4.21,32.91038894
03/12/2019 15:00,34.14624,-6.16976,34.69915913,0.51624,-0.14976,0.537523762,33.63,-6.02,34.16456205,33.87624,-4.63976,34.19249931,0.51624,-0.14976,0.537523762,33.36,-4.49,33.66080361
03/12/2019 15:30,34.93588,-6.37476,35.51271992,0.33588,-0.01476,0.336204152,34.6,-6.36,35.17967595,34.65588,-4.83476,34.99149786,0.33588,-0.01476,0.336204152,34.32,-4.82,34.65681463
03/12/2019 16:00,36.922,-5.36204,37.30932265,3.762,0.05796,3.76244646,33.16,-5.42,33.60002976,36.652,-3.83204,36.85177926,3.762,0.05796,3.76244646,32.89,-3.89,33.11924214
03/12/2019 16:30,38.84232,-4.97028,39.15902841,5.06232,-0.08028,5.062956514,33.78,-4.89,34.13210366,38.54232,-3.46028,38.697338,5.06232,-0.08028,5.062956514,33.48,-3.38,33.65018276
03/12/2019 17:00,40.48736,-4.23128,40.70786227,15.77736,-1.24128,15.82611338,24.71,-2.99,24.89024307,40.27736,-2.71128,40.36851208,15.77736,-1.24128,15.82611338,24.5,-1.47,24.54406038
03/12/2019 17:30,40.92784,-4.30496,41.15362399,15.83784,-1.16496,15.8806268,25.09,-3.14,25.28572127,40.72784,-2.78496,40.82294641,15.83784,-1.16496,15.8806268,24.89,-1.62,24.94266425
03/12/2019 18:00,40.98656,-4.48412,41.23112214,15.85656,-1.19412,15.90145961,25.13,-3.29,25.34444712,40.77656,-2.97412,40.88487783,15.85656,-1.19412,15.90145961,24.92,-1.78,24.98349055
03/12/2019 18:30,40.80556,-4.77384,41.08385663,15.77556,-1.20384,15.82142611,25.03,-3.57,25.2833107,40.60556,-3.25384,40.73572115,15.77556,-1.20384,15.82142611,24.83,-2.05,24.91448173
03/12/2019 19:00,40.2992,-4.8316,40.58780456,15.7392,-1.1916,15.784243,24.56,-3.64,24.82827421,40.0792,-3.3216,40.21660477,15.7392,-1.1916,15.784243,24.34,-2.13,24.43302069
03/12/2019 19:30,39.9286,-5.60272,40.31976648,5.8086,0.28728,5.815699765,34.12,-5.89,34.62465162,39.6986,-4.10272,39.91003825,5.8086,0.28728,5.815699765,33.89,-4.39,34.17315028
03/12/2019 20:00,38.47732,-6.13172,38.96283029,3.48732,0.09828,3.488704594,34.99,-6.23,35.54030107,38.21732,-4.63172,38.49696583,3.48732,0.09828,3.488704594,34.73,-4.73,35.05061768
03/12/2019 20:30,36.42068,-6.53152,37.00171192,0.04068,0.07848,0.088396679,36.38,-6.61,36.97562035,36.13068,-5.02152,36.47796185,0.04068,0.07848,0.088396679,36.09,-5.1,36.44856787
03/12/2019 21:00,35.03004,-6.4678,35.62212991,0.05004,0.0522,0.072310729,34.98,-6.52,35.58245073,34.75004,-4.9478,35.10051289,0.05004,0.0522,0.072310729,34.7,-5,35.05837988
03/12/2019 21:30,32.80696,-6.4618,33.43727686,0.06696,-0.0018,0.066984189,32.74,-6.46,33.37123312,32.54696,-4.9718,32.92451063,0.06696,-0.0018,0.066984189,32.48,-4.97,32.85804772
03/12/2019 22:00,30.05712,-8.72804,31.29870836,0.08712,0.02196,0.089845067,29.97,-8.75,31.22120113,29.79712,-7.23804,30.66361987,0.08712,0.02196,0.089845067,29.71,-7.26,30.58417401
03/12/2019 22:30,27.87028,-9.8078,29.54565024,0.08028,-0.0378,0.088733975,27.79,-9.77,29.45737599,27.61028,-8.2878,28.82733409,0.08028,-0.0378,0.088733975,27.53,-8.25,28.73957898
03/12/2019 23:00,25.47864,-10.66448,27.6205038,0.09864,-0.02448,0.101632278,25.38,-10.64,27.52006541,25.23864,-9.11448,26.83398395,0.09864,-0.02448,0.101632278,25.14,-9.09,26.73289547
03/12/2019 23:30,23.15904,-11.0944,25.67930772,0.14904,-0.0144,0.149734036,23.01,-11.08,25.5387255,22.91904,-9.5244,24.81927859,0.14904,-0.0144,0.149734036,22.77,-9.51,24.67616259
04/12/2019 00:00,21.20476,-11.1814,23.97218289,0.10476,-0.0414,0.112643764,21.1,-11.14,23.86020955,20.98476,-9.5814,23.06866659,0.10476,-0.0414,0.112643764,20.88,-9.54,22.95617564
04/12/2019 00:30,20.3426,-10.45604,22.87247576,0.1026,0.00396,0.102676393,20.24,-10.46,22.78309022,20.1326,-8.85604,21.9943408,0.1026,0.00396,0.102676393,20.03,-8.86,21.90206611
04/12/2019 01:00,20.2314,-10.64368,22.86039085,0.1314,0.07632,0.151956252,20.1,-10.72,22.78,20.0114,-9.04368,21.96006097,0.1314,0.07632,0.151956252,19.88,-9.12,21.87210095
04/12/2019 01:30,19.64748,-10.88576,22.4615948,0.08748,0.08424,0.121445988,19.56,-10.97,22.42620119,19.44748,-9.28576,21.5506338,0.08748,0.08424,0.121445988,19.36,-9.37,21.5082891
04/12/2019 02:00,18.96312,-10.51528,21.68342763,0.12312,-0.03528,0.128075028,18.84,-10.48,21.55866415,18.76312,-8.89528,20.76489052,0.12312,-0.03528,0.128075028,18.64,-8.86,20.63853677
04/12/2019 02:30,18.8234,-10.74936,21.67646484,0.1134,-0.00936,0.11378563,18.71,-10.74,21.57340261,18.6234,-9.12936,20.74069048,0.1134,-0.00936,0.11378563,18.51,-9.12,20.63478859
04/12/2019 03:00,18.41236,-10.90732,21.40057547,0.16236,0.02268,0.163936427,18.25,-10.93,21.27269141,18.21236,-9.29732,20.44823259,0.16236,0.02268,0.163936427,18.05,-9.32,20.31415516
04/12/2019 03:30,18.48864,-10.79972,21.41176688,0.09864,0.08028,0.127179904,18.39,-10.88,21.36741678,18.28864,-9.19972,20.47215673,0.09864,0.08028,0.127179904,18.19,-9.28,20.42044319
04/12/2019 04:00,18.66356,-10.87972,21.60316595,0.04356,0.08028,0.091336477,18.62,-10.96,21.60615653,18.45356,-9.26972,20.65094636,0.04356,0.08028,0.091336477,18.41,-9.35,20.64825901
04/12/2019 04:30,18.59396,-10.76072,21.48321306,0.09396,0.08928,0.129612499,18.5,-10.85,21.44696948,18.40396,-9.17072,20.56229192,0.09396,0.08928,0.129612499,18.31,-9.26,20.51837469
04/12/2019 05:00,18.955,-10.70432,21.76865847,0.045,0.08568,0.096778419,18.91,-10.79,21.77182124,18.765,-9.10432,20.85698606,0.045,0.08568,0.096778419,18.72,-9.19,20.85412429
04/12/2019 05:30,20.19092,-10.15792,22.60213683,0.07092,0.08208,0.108474757,20.12,-10.24,22.57591637,20.00092,-8.56792,21.75881555,0.07092,0.08208,0.108474757,19.93,-8.65,21.72619157
04/12/2019 06:00,21.81032,-9.84504,23.92937256,0.04032,0.08496,0.094042033,21.77,-9.93,23.92776212,21.61032,-8.25504,23.13334424,0.04032,0.08496,0.094042033,21.57,-8.34,23.12618646
04/12/2019 06:30,25.1352,-8.88396,26.65901394,0.0252,0.08604,0.089654457,25.11,-8.97,26.66407696,24.9252,-7.34396,25.9845982,0.0252,0.08604,0.089654457,24.9,-7.43,25.98489754
04/12/2019 07:00,28.59756,-8.47424,29.82671926,0.00756,0.09576,0.096057958,28.59,-8.57,29.84682563,28.36756,-6.93424,29.20277632,0.00756,0.09576,0.096057958,28.36,-7.03,29.21832473
04/12/2019 07:30,32.15252,-7.53324,33.02323799,0.00252,0.08676,0.08679659,32.15,-7.62,33.04068553,31.90252,-6.02324,32.46613932,0.00252,0.08676,0.08679659,31.9,-6.11,32.47987223
04/12/2019 08:00,34.5728,-6.64668,35.20592074,3.3228,0.10332,3.324405941,31.25,-6.75,31.9706897,34.3228,-5.12668,34.70356535,3.3228,0.10332,3.324405941,31,-5.23,31.43808041
04/12/2019 08:30,36.08736,-6.0826,36.59638745,1.82736,0.0774,1.82899845,34.26,-6.16,34.80938379,35.84736,-4.5926,36.14035409,1.82736,0.0774,1.82899845,34.02,-4.67,34.33903464
04/12/2019 09:00,36.55004,-5.6694,36.98712641,0.23004,0.0306,0.232066287,36.32,-5.7,36.76455358,36.28004,-4.1994,36.52227078,0.23004,0.0306,0.232066287,36.05,-4.23,36.29731946
04/12/2019 09:30,36.96584,-5.42044,37.36113618,0.55584,-0.01044,0.555938035,36.41,-5.41,36.80972969,36.69584,-3.97044,36.9100131,0.55584,-0.01044,0.555938035,36.14,-3.96,36.35630894
04/12/2019 10:00,36.83304,-5.45104,37.23421374,0.83304,-0.04104,0.834050312,36,-5.41,36.4042319,36.55304,-3.98104,36.76919108,0.83304,-0.04104,0.834050312,35.72,-3.94,35.93663869
04/12/2019 10:30,36.28444,-5.73176,36.73436618,1.05444,-0.04176,1.055266607,35.23,-5.69,35.68653808,36.00444,-4.24176,36.25344436,1.05444,-0.04176,1.055266607,34.95,-4.2,35.20145594
04/12/2019 11:00,36.01432,-5.61884,36.45000148,1.26432,-0.07884,1.266775753,34.75,-5.54,35.18883488,35.74432,-4.12884,35.98199177,1.26432,-0.07884,1.266775753,34.48,-4.05,34.71704048
04/12/2019 11:30,35.4384,-5.64792,35.88564051,1.4184,-0.09792,1.421775962,34.02,-5.55,34.4697389,35.1684,-4.15792,35.4133401,1.4184,-0.09792,1.421775962,33.75,-4.06,33.99332434
04/12/2019 12:00,35.11508,-5.79612,35.59022128,1.49508,-0.09612,1.498166633,33.62,-5.7,34.09977126,34.85508,-4.29612,35.11884464,1.49508,-0.09612,1.498166633,33.36,-4.2,33.62334903
04/12/2019 12:30,34.92588,-5.838,35.41044108,1.50588,-0.108,1.509747851,33.42,-5.73,33.90765843,34.65588,-4.328,34.92508558,1.50588,-0.108,1.509747851,33.15,-4.22,33.41752385
04/12/2019 13:00,34.49676,-5.93216,35.00309947,1.43676,-0.09216,1.439712736,33.06,-5.84,33.5718513,34.23676,-4.43216,34.52245324,1.43676,-0.09216,1.439712736,32.8,-4.34,33.08588219
04/12/2019 13:30,34.00924,-5.96424,34.52825747,1.11924,-0.08424,1.1224057,32.89,-5.88,33.41147258,33.74924,-4.46424,34.04321723,1.11924,-0.08424,1.1224057,32.63,-4.38,32.92265633
04/12/2019 14:00,34.00908,-5.8974,34.516617,0.91908,-0.0774,0.922333349,33.09,-5.82,33.59792404,33.73908,-4.3974,34.02444189,0.91908,-0.0774,0.922333349,32.82,-4.32,33.10309351
04/12/2019 14:30,34.09168,-5.94976,34.6069688,0.75168,-0.05976,0.754051775,33.34,-5.89,33.85628007,33.83168,-4.42976,34.12045347,0.75168,-0.05976,0.754051775,33.08,-4.37,33.36739876
04/12/2019 15:00,34.45208,-6.0246,34.97487129,0.44208,0.0054,0.442112979,34.01,-6.03,34.54042559,34.19208,-4.5346,34.49146172,0.44208,0.0054,0.442112979,33.75,-4.54,34.05398802
04/12/2019 15:30,35.31556,-5.98644,35.81935569,0.47556,0.04356,0.477550822,34.84,-6.03,35.35797647,35.03556,-4.49644,35.3229166,0.47556,0.04356,0.477550822,34.56,-4.54,34.85692471
04/12/2019 16:00,37.68156,-5.66428,38.10490824,3.84156,0.04572,3.841832057,33.84,-5.71,34.31835806,37.41156,-4.18428,37.64482728,3.84156,0.04572,3.841832057,33.57,-4.23,33.83545182
04/12/2019 16:30,39.61252,-5.52028,39.99531513,6.12252,-0.62028,6.153860449,33.49,-4.9,33.84656703,39.30252,-4.03028,39.50862229,6.12252,-0.62028,6.153860449,33.18,-3.41,33.35476728
04/12/2019 17:00,40.76948,-4.8132,41.05261738,15.72948,-1.3032,15.78337326,25.04,-3.51,25.28481165,40.55948,-3.3232,40.69539379,15.72948,-1.3032,15.78337326,24.83,-2.02,24.91203123
04/12/2019 17:30,41.32052,-4.99252,41.6210359,15.77052,-1.26252,15.82097525,25.55,-3.73,25.82083267,41.10052,-3.50252,41.24948958,15.77052,-1.26252,15.82097525,25.33,-2.24,25.42885172
04/12/2019 18:00,41.1124,-5.21332,41.44162327,15.7824,-1.27332,15.83368225,25.33,-3.94,25.63459576,40.9024,-3.70332,41.06970787,15.7824,-1.27332,15.83368225,25.12,-2.43,25.23726015
04/12/2019 18:30,41.2428,-5.26008,41.57688052,15.7428,-1.27008,15.79394995,25.5,-3.99,25.81027121,41.0228,-3.77008,41.19567481,15.7428,-1.27008,15.79394995,25.28,-2.5,25.40331474
04/12/2019 19:00,41.19952,-5.51644,41.5671933,14.78952,-1.39644,14.85530028,26.41,-4.12,26.72943134,40.98952,-4.01644,41.18582936,14.78952,-1.39644,14.85530028,26.2,-2.62,26.33067413
04/12/2019 19:30,39.4974,-6.36496,40.00696593,10.0674,-2.33496,10.33463018,29.43,-4.03,29.70464273,39.2574,-4.87496,39.5589268,10.0674,-2.33496,10.33463018,29.19,-2.54,29.30030205
04/12/2019 20:00,38.78692,-6.59688,39.34391934,3.97692,0.03312,3.97705791,34.81,-6.63,35.43575878,38.52692,-5.09688,38.86260092,3.97692,0.03312,3.97705791,34.55,-5.13,34.9287761
04/12/2019 20:30,38.03684,-6.73324,38.62819848,3.78684,0.08676,3.787833745,34.25,-6.82,34.92241257,37.74684,-5.23324,38.10788279,3.78684,0.08676,3.787833745,33.96,-5.32,34.37417635
04/12/2019 21:00,35.47712,-7.37748,36.2360767,0.17712,0.09252,0.199828539,35.3,-7.47,36.08172529,35.19712,-5.87748,35.6844788,0.17712,0.09252,0.199828539,35.02,-5.97,35.52522062
04/12/2019 21:30,33.60188,-7.86648,34.51040201,0.10188,0.08352,0.131738851,33.5,-7.95,34.43040081,33.31188,-6.33648,33.90917764,0.10188,0.08352,0.131738851,33.21,-6.42,33.82485033
04/12/2019 22:00,31.02652,-8.36784,32.13511614,0.05652,0.09216,0.108110943,30.97,-8.46,32.10471149,30.74652,-6.85784,31.50203901,0.05652,0.09216,0.108110943,30.69,-6.95,31.46710346
04/12/2019 22:30,28.6392,-8.91772,29.99549144,0.0792,0.06228,0.100754347,28.56,-8.98,29.93850364,28.3692,-7.37772,29.31283441,0.0792,0.06228,0.100754347,28.29,-7.44,29.25196916
04/12/2019 23:00,25.6228,-8.96784,27.14682365,0.2628,0.00216,0.262808877,25.36,-8.97,26.89963754,25.3728,-7.40784,26.43208416,0.2628,0.00216,0.262808877,25.11,-7.41,26.18053093
04/12/2019 23:30,23.46968,-9.92944,25.48371358,0.04968,0.07056,0.086294936,23.42,-10,25.46559247,23.21968,-8.33944,24.67184223,0.04968,0.07056,0.086294936,23.17,-8.41,24.64907706
05/12/2019 00:00,21.31728,-10.17912,23.62288955,0.19728,0.02088,0.198381886,21.12,-10.2,23.45409133,21.07728,-8.59912,22.76393193,0.19728,0.02088,0.198381886,20.88,-8.62,22.58935147
05/12/2019 00:30,20.07,-10.01276,22.42900494,0.36,0.05724,0.364522177,19.71,-10.07,22.13343624,19.85,-8.41276,21.5591519,0.36,0.05724,0.364522177,19.49,-8.47,21.25090586
05/12/2019 01:00,19.626,-10.13312,22.08755299,0.396,0.05688,0.400064163,19.23,-10.19,21.76301909,19.416,-8.54312,21.21240098,0.396,0.05688,0.400064163,19.02,-8.6,20.87391674
05/12/2019 01:30,19.20432,-10.37788,21.82902426,0.36432,0.04212,0.36674672,18.84,-10.42,21.52956107,18.99432,-8.76788,20.92032294,0.36432,0.04212,0.36674672,18.63,-8.81,20.60808094
05/12/2019 02:00,18.65524,-10.55948,21.43643154,0.43524,0.02052,0.435723454,18.22,-10.58,21.06904839,18.45524,-8.95948,20.51507166,0.43524,0.02052,0.435723454,18.02,-8.98,20.13357395
05/12/2019 02:30,18.66472,-10.58964,21.45954911,0.23472,0.00036,0.234720276,18.43,-10.59,21.2558933,18.44472,-8.97964,20.51442493,0.23472,0.00036,0.234720276,18.21,-8.98,20.30380506
05/12/2019 03:00,18.2896,-10.74248,21.21109013,0.3096,0.04752,0.313225654,17.98,-10.79,20.96913208,18.0796,-9.13248,20.25522469,0.3096,0.04752,0.313225654,17.77,-9.18,20.00113247
05/12/2019 03:30,17.91472,-10.37596,20.70260222,0.32472,0.01404,0.325023384,17.59,-10.39,20.42939549,17.71472,-8.75596,19.76051974,0.32472,0.01404,0.325023384,17.39,-8.77,19.47626761
05/12/2019 04:00,17.7538,-10.33964,20.54520795,0.3438,0.00036,0.343800188,17.41,-10.34,20.24904195,17.5438,-8.73964,19.60015882,0.3438,0.00036,0.343800188,17.2,-8.74,19.29320087
05/12/2019 04:30,18.03344,-10.34524,20.79011662,0.25344,0.01476,0.253869437,17.78,-10.36,20.57809515,17.82344,-8.73524,19.84891512,0.25344,0.01476,0.253869437,17.57,-8.75,19.62822967
05/12/2019 05:00,17.9488,-10.037,20.56455179,0.4788,-0.027,0.479560674,17.47,-10.01,20.13457226,17.7488,-8.427,19.64775383,0.4788,-0.027,0.479560674,17.27,-8.4,19.20450208
05/12/2019 05:30,19.17288,-9.77584,21.5213005,0.63288,-0.01584,0.633078194,18.54,-9.76,20.95206911,18.97288,-8.17584,20.6594902,0.63288,-0.01584,0.633078194,18.34,-8.16,20.07339533
05/12/2019 06:00,21.16248,-9.90668,23.36649029,0.67248,0.01332,0.672611904,20.49,-9.92,22.765028,20.94248,-8.32668,22.53710426,0.67248,0.01332,0.672611904,20.27,-8.34,21.91867925
05/12/2019 06:30,23.98716,-8.53516,25.46041636,0.76716,0.02484,0.767562044,23.22,-8.56,24.74756554,23.77716,-6.95516,24.77352596,0.76716,0.02484,0.767562044,23.01,-6.98,24.04538417
05/12/2019 07:00,27.32592,-7.74748,28.40298136,3.26592,0.00252,3.265920972,24.06,-7.75,25.27738317,27.09592,-6.16748,27.78896706,3.26592,0.00252,3.265920972,23.83,-6.17,24.61580387
05/12/2019 07:30,31.49864,-6.578,32.1781666,4.59864,-0.018,4.598675228,26.9,-6.56,27.68832967,31.26864,-5.048,31.67349288,4.59864,-0.018,4.598675228,26.67,-5.03,27.14018791
05/12/2019 08:00,32.96384,-5.74308,33.46039025,4.53384,0.01692,4.533871572,28.43,-5.76,29.00762831,32.71384,-4.21308,32.9840169,4.53384,0.01692,4.533871572,28.18,-4.23,28.49570669
05/12/2019 08:30,33.5566,-5.11896,33.9447957,5.6466,-0.13896,5.648309609,27.91,-4.98,28.35081128,33.3066,-3.59896,33.50047935,5.6466,-0.13896,5.648309609,27.66,-3.46,27.87556636
05/12/2019 09:00,32.66784,-4.47656,32.97313087,7.64784,-0.46656,7.662058137,25.02,-4.01,25.33930741,32.42784,-2.94656,32.5614346,7.64784,-0.46656,7.662058137,24.78,-2.48,24.90379088
05/12/2019 09:30,33.13008,-3.88052,33.35656811,8.11008,-0.47052,8.12371754,25.02,-3.41,25.2513069,32.91008,-2.37052,32.99534408,8.11008,-0.47052,8.12371754,24.8,-1.9,24.87267577
05/12/2019 10:00,32.956,-3.66688,33.1593719,8.316,-0.50688,8.33143345,24.64,-3.16,24.84180348,32.716,-2.15688,32.78702163,8.316,-0.50688,8.33143345,24.4,-1.65,24.4557253
05/12/2019 10:30,33.74012,-3.88892,33.96350094,7.44012,-0.35892,7.448772327,26.3,-3.53,26.5358418,33.51012,-2.37892,33.59445494,7.44012,-0.35892,7.448772327,26.07,-2.02,26.14814143
05/12/2019 11:00,34.179,-3.50388,34.35813173,7.659,-0.35388,7.667171059,26.52,-3.15,26.70642058,33.939,-1.98388,33.9969337,7.659,-0.35388,7.667171059,26.28,-1.63,26.33050132
05/12/2019 11:30,32.92,-3.17224,33.07248867,8.73,-0.46224,8.742228882,24.19,-2.71,24.341327,32.68,-1.64224,32.72123702,8.73,-0.46224,8.742228882,23.95,-1.18,23.97905127
05/12/2019 12:00,32.09616,-2.98572,32.23473299,9.05616,-0.49572,9.06971732,23.04,-2.49,23.17416018,31.85616,-1.44572,31.8889485,9.05616,-0.49572,9.06971732,22.8,-0.95,22.81978308
05/12/2019 12:30,32.55744,-2.92172,32.68827538,8.94744,-0.44172,8.95833685,23.61,-2.48,23.73989259,32.33744,-1.38172,32.36694573,8.94744,-0.44172,8.95833685,23.39,-0.94,23.40888079
05/12/2019 13:00,30.99376,-3.20332,31.15885778,7.04376,-0.91332,7.102725418,23.95,-2.29,24.05923108,30.75376,-1.66332,30.79870756,7.04376,-0.91332,7.102725418,23.71,-0.75,23.72185912
05/12/2019 13:30,29.18976,-3.03424,29.34703905,7.97976,-1.25424,8.077727876,21.21,-1.78,21.28456013,28.95976,-1.48424,28.99777005,7.97976,-1.25424,8.077727876,20.98,-0.23,20.98126069
05/12/2019 14:00,29.24584,-2.8992,29.38919049,7.93584,-1.2492,8.033558187,21.31,-1.65,21.37378301,29.01584,-1.3492,29.04719111,7.93584,-1.2492,8.033558187,21.08,-0.1,21.08023719
05/12/2019 14:30,29.23776,-2.843,29.37565759,7.90776,-1.233,8.003309142,21.33,-1.61,21.39067554,29.00776,-1.303,29.03700999,7.90776,-1.233,8.003309142,21.1,-0.07,21.10011611
05/12/2019 15:00,29.05704,-2.9818,29.20963377,8.17704,-1.3518,8.288024276,20.88,-1.63,20.94352645,28.81704,-1.4518,28.8535876,8.17704,-1.3518,8.288024276,20.64,-0.1,20.64024225
05/12/2019 15:30,28.8712,-3.06004,29.03291295,8.6112,-1.49004,8.739163841,20.26,-1.57,20.32074064,28.6412,-1.51004,28.68097903,8.6112,-1.49004,8.739163841,20.03,-0.02,20.03000999
05/12/2019 16:00,30.77456,-2.8302,30.90442647,11.28456,-1.4202,11.37357738,19.49,-1.41,19.54093652,30.54456,-1.3202,30.5730776,11.28456,-1.4202,11.37357738,19.26,0.1,19.2602596
05/12/2019 16:30,32.94832,-2.65188,33.05486739,12.47832,-1.45188,12.56250077,20.47,-1.2,20.50514326,32.72832,-1.14188,32.74823384,12.47832,-1.45188,12.56250077,20.25,0.31,20.2523727
05/12/2019 17:00,33.12844,-2.589,33.22945166,12.71844,-1.539,12.81121528,20.41,-1.05,20.43699097,32.89844,-1.079,32.91612972,12.71844,-1.539,12.81121528,20.18,0.46,20.18524213
05/12/2019 17:30,34.0168,-1.96936,34.07375913,17.9568,-0.72936,17.97160628,16.06,-1.24,16.10779935,33.7868,-0.45936,33.78992255,17.9568,-0.72936,17.97160628,15.83,0.27,15.83230242
05/12/2019 18:00,32.28552,-2.5624,32.38704518,12.93552,-0.9324,12.96908044,19.35,-1.63,19.41853239,32.09552,-1.0224,32.1118001,12.93552,-0.9324,12.96908044,19.16,-0.09,19.16021138
05/12/2019 18:30,31.10792,-3.0148,31.25366708,9.45792,-1.7748,9.62300191,21.65,-1.24,21.68548132,30.86792,-1.5148,30.905066,9.45792,-1.7748,9.62300191,21.41,0.26,21.41157864
05/12/2019 19:00,30.93524,-3.1932,31.09960772,9.34524,-1.6632,9.492088542,21.59,-1.53,21.6441447,30.70524,-1.6832,30.75134023,9.34524,-1.6632,9.492088542,21.36,-0.02,21.36000936
05/12/2019 19:30,30.53448,-3.4178,30.725166,9.29448,-1.6578,9.441168323,21.24,-1.76,21.31279428,30.30448,-1.8678,30.36198585,9.29448,-1.6578,9.441168323,21.01,-0.21,21.01104947
05/12/2019 20:00,29.54148,-3.58952,29.75875828,9.41148,-1.73952,9.5708874,20.13,-1.85,20.21483119,29.31148,-2.05952,29.38374521,9.41148,-1.73952,9.5708874,19.9,-0.32,19.9025727
05/12/2019 20:30,28.55424,-4.18572,28.85939836,9.35424,-1.75572,9.517581557,19.2,-2.43,19.35316253,28.32424,-2.62572,28.44568468,9.35424,-1.75572,9.517581557,18.97,-0.87,18.98993944
05/12/2019 21:00,27.03224,-4.67292,27.43315842,9.10224,-1.58292,9.238853216,17.93,-3.09,18.1943123,26.80224,-3.11292,26.98240797,9.10224,-1.58292,9.238853216,17.7,-1.53,17.76600405
05/12/2019 21:30,24.93276,-5.12884,25.45481332,9.21276,-1.60884,9.352182257,15.72,-3.52,16.10927683,24.71276,-3.54884,24.96627269,9.21276,-1.60884,9.352182257,15.5,-1.94,15.62093467
05/12/2019 22:00,22.54252,-5.814,23.28020197,9.36252,-1.674,9.510996622,13.18,-4.14,13.81491947,22.33252,-4.194,22.72291983,9.36252,-1.674,9.510996622,12.97,-2.52,13.21254328
05/12/2019 22:30,20.32748,-6.24584,21.26539349,9.26748,-1.63584,9.410746945,11.06,-4.61,11.98230779,20.12748,-4.66584,20.66120795,9.26748,-1.63584,9.410746945,10.86,-3.03,11.27477272
05/12/2019 23:00,18.06304,-6.63148,19.24187987,8.84304,-1.49148,8.967935606,9.22,-5.14,10.55594619,17.87304,-5.04148,18.57046255,8.84304,-1.49148,8.967935606,9.03,-3.55,9.702752187
05/12/2019 23:30,15.71628,-7.13344,17.2594155,8.66628,-1.42344,8.782402318,7.05,-5.71,9.072298496,15.52628,-5.51344,16.47614613,8.66628,-1.42344,8.782402318,6.86,-4.09,7.986720228
06/12/2019 00:00,14.03836,-7.46888,15.90156344,8.38836,-1.29888,8.488325674,5.65,-6.17,8.366086301,13.87836,-5.83888,15.05660639,8.38836,-1.29888,8.488325674,5.49,-4.54,7.12402274
06/12/2019 00:30,13.414,-7.606,15.42033177,7.974,-1.206,8.064683007,5.44,-6.4,8.399619039,13.244,-5.976,14.52983524,7.974,-1.206,8.064683007,5.27,-4.77,7.108150252
06/12/2019 01:00,12.74876,-7.64544,14.8655183,8.07876,-1.22544,8.171172886,4.67,-6.42,7.938847523,12.58876,-6.02544,13.95646107,8.07876,-1.22544,8.171172886,4.51,-4.8,6.586357111
06/12/2019 01:30,11.80028,-7.7868,14.13792284,8.36028,-1.3068,8.461796967,3.44,-6.48,7.336484172,11.64028,-6.1568,13.16823089,8.36028,-1.3068,8.461796967,3.28,-4.85,5.854989325
06/12/2019 02:00,11.27316,-7.847,13.73533929,8.54316,-1.377,8.65342197,2.73,-6.47,7.022378514,11.12316,-6.197,12.73292965,8.54316,-1.377,8.65342197,2.58,-4.82,5.467065026
06/12/2019 02:30,11.10504,-7.82968,13.58770776,8.37504,-1.30968,8.476824683,2.73,-6.52,7.068472254,10.96504,-6.18968,12.59143521,8.37504,-1.30968,8.476824683,2.59,-4.88,5.524717187
06/12/2019 03:00,10.91056,-7.92272,13.48368687,8.26056,-1.24272,8.353514501,2.65,-6.68,7.186438617,10.75056,-6.26272,12.44171219,8.26056,-1.24272,8.353514501,2.49,-5.02,5.603614905
06/12/2019 03:30,10.51088,-7.7442,13.0556973,8.66088,-1.3842,8.770795404,1.85,-6.36,6.623601739,10.36088,-6.1142,12.03043125,8.66088,-1.3842,8.770795404,1.7,-4.73,5.026221245
06/12/2019 04:00,10.2976,-7.76816,12.89902615,8.6976,-1.38816,8.807680395,1.6,-6.38,6.57756794,10.1576,-6.11816,11.85785476,8.6976,-1.38816,8.807680395,1.46,-4.73,4.950202016
06/12/2019 04:30,10.49428,-7.59504,12.95432535,8.95428,-1.44504,9.0701307,1.54,-6.15,6.339881702,10.34428,-5.95504,11.93593859,8.95428,-1.44504,9.0701307,1.39,-4.51,4.719343175
06/12/2019 05:00,10.75424,-7.57308,13.15314482,8.81424,-1.42308,8.928380786,1.94,-6.15,6.448728557,10.62424,-5.93308,12.1686447,8.81424,-1.42308,8.928380786,1.81,-4.51,4.859650193
06/12/2019 05:30,11.93476,-7.3454,14.01404286,8.74476,-1.4454,8.863408409,3.19,-5.9,6.707167808,11.78476,-5.7154,13.09757097,8.74476,-1.4454,8.863408409,3.04,-4.27,5.241612347
06/12/2019 06:00,13.33076,-7.14144,15.12313881,8.60076,-1.35144,8.706288684,4.73,-5.79,7.476429629,13.18076,-5.52144,14.29051202,8.60076,-1.35144,8.706288684,4.58,-4.17,6.193972877
