Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
06/12/2019 06:30,16.46132,-6.04784,17.53714415,9.39132,-1.52784,9.514787775,7.07,-4.52,8.391382484,16.31132,-4.42784,16.90162499,9.39132,-1.52784,9.514787775,6.92,-2.9,7.503092696
06/12/2019 07:00,20.4534,-5.33352,21.13736046,12.7134,-1.52352,12.80436069,7.74,-3.81,8.626917178,20.2934,-3.72352,20.63217596,12.7134,-1.52352,12.80436069,7.58,-2.2,7.892806852
06/12/2019 07:30,24.06444,-4.4664,24.47541627,12.66444,-1.5264,12.75609413,11.4,-2.94,11.77300302,23.89444,-2.8764,24.06694704,12.66444,-1.5264,12.75609413,11.23,-1.35,11.3108532
06/12/2019 08:00,25.59816,-3.89036,25.89209718,9.21816,-1.53036,9.344328521,16.38,-2.36,16.54913895,25.40816,-2.33036,25.514803,9.21816,-1.53036,9.344328521,16.19,-0.8,16.20975324
06/12/2019 08:30,26.89676,-3.31792,27.10063268,8.99676,-1.62792,9.142855901,17.9,-1.69,17.97960233,26.67676,-1.76792,26.73527754,8.99676,-1.62792,9.142855901,17.68,-0.14,17.68055429
06/12/2019 09:00,27.26228,-3.07484,27.43513353,8.79228,-1.55484,8.928701755,18.47,-1.52,18.53243913,27.06228,-1.55484,27.1069092,8.79228,-1.55484,8.928701755,18.27,0,18.27
06/12/2019 09:30,27.97388,-2.72824,28.1066052,9.35388,-1.75824,9.517692943,18.62,-0.97,18.64524872,27.75388,-1.21824,27.78060409,9.35388,-1.75824,9.517692943,18.4,0.54,18.40792221
06/12/2019 10:00,28.19328,-2.62056,28.31480835,9.32328,-1.78056,9.491782966,18.87,-0.84,18.88868709,27.99328,-1.12056,28.01569881,9.32328,-1.78056,9.491782966,18.67,0.66,18.68166213
06/12/2019 10:30,28.52184,-2.694,28.64878694,9.05184,-1.764,9.22212033,19.47,-0.93,19.49219844,28.30184,-1.194,28.32701508,9.05184,-1.764,9.22212033,19.25,0.57,19.25843711
06/12/2019 11:00,28.37004,-3.70256,28.6106295,9.14004,-1.76256,9.308434291,19.23,-1.94,19.32760978,28.15004,-2.20256,28.23607661,9.14004,-1.76256,9.308434291,19.01,-0.44,19.01509138
06/12/2019 11:30,28.12548,-3.62876,28.35860583,9.28548,-1.77876,9.454317848,18.84,-1.85,18.93061277,27.90548,-2.10876,27.98504391,9.28548,-1.77876,9.454317848,18.62,-0.33,18.62292405
06/12/2019 12:00,28.07748,-3.6888,28.31875931,9.35748,-1.7388,9.51766029,18.72,-1.95,18.82128848,27.86748,-2.1488,27.95020184,9.35748,-1.7388,9.51766029,18.51,-0.41,18.51454023
06/12/2019 12:30,28.1006,-3.65312,28.33706065,9.4806,-1.74312,9.639514702,18.62,-1.91,18.71770552,27.8706,-2.11312,27.95059249,9.4806,-1.74312,9.639514702,18.39,-0.37,18.39372175
06/12/2019 13:00,27.5998,-4.0788,27.89956217,9.6498,-1.8288,9.821565531,17.95,-2.25,18.0904671,27.3898,-2.5288,27.50628971,9.6498,-1.8288,9.821565531,17.74,-0.7,17.75380523
06/12/2019 13:30,27.32764,-4.29676,27.66337027,9.46764,-1.79676,9.636625637,17.86,-2.5,18.03412321,27.11764,-2.75676,27.25740495,9.46764,-1.79676,9.636625637,17.65,-0.96,17.67608837
06/12/2019 14:00,27.5476,-4.44376,27.90371425,8.7876,-1.64376,8.94001458,18.76,-2.8,18.9678043,27.3276,-2.90376,27.48143999,8.7876,-1.64376,8.94001458,18.54,-1.26,18.58276621
06/12/2019 14:30,27.64116,-4.6818,28.0348529,8.38116,-1.4418,8.504271291,19.26,-3.24,19.53062211,27.42116,-3.1118,27.59716136,8.38116,-1.4418,8.504271291,19.04,-1.67,19.1130976
06/12/2019 15:00,26.46684,-5.17652,26.96831435,8.10684,-1.31652,8.213043266,18.36,-3.86,18.76137522,26.23684,-3.58652,26.48084022,8.10684,-1.31652,8.213043266,18.13,-2.27,18.27155713
06/12/2019 15:30,26.32776,-5.37004,26.86983953,7.63776,-1.22004,7.734589544,18.69,-4.15,19.14519783,26.10776,-3.77004,26.37855822,7.63776,-1.22004,7.734589544,18.47,-2.55,18.64519777
06/12/2019 16:00,27.31176,-5.30944,27.82305496,7.69176,-1.18944,7.783183116,19.62,-4.12,20.04791261,27.09176,-3.72944,27.34725183,7.69176,-1.18944,7.783183116,19.4,-2.54,19.5655718
06/12/2019 16:30,29.27728,-5.2292,29.74060619,7.12728,-0.9792,7.194230524,22.15,-4.25,22.5540462,29.03728,-3.6692,29.26818509,7.12728,-0.9792,7.194230524,21.91,-2.69,22.07451472
06/12/2019 17:00,30.43416,-5.24792,30.88330875,5.74416,-0.63792,5.779473681,24.69,-4.61,25.11669166,30.19416,-3.69792,30.41976184,5.74416,-0.63792,5.779473681,24.45,-3.06,24.64074065
06/12/2019 17:30,30.66988,-5.24088,31.11443977,5.87988,-0.65088,5.915795263,24.79,-4.59,25.21135062,30.41988,-3.68088,30.6417685,5.87988,-0.65088,5.915795263,24.54,-3.03,24.72635234
06/12/2019 18:00,30.56612,-5.62052,31.07857682,5.49612,-0.65052,5.534483835,25.07,-4.97,25.55789115,30.32612,-4.06052,30.59675435,5.49612,-0.65052,5.534483835,24.83,-3.41,25.06306047
06/12/2019 18:30,31.32324,-6.20064,31.93107108,3.51324,-0.35064,3.530694508,27.81,-5.85,28.41863121,31.07324,-4.65064,31.41933635,3.51324,-0.35064,3.530694508,27.56,-4.3,27.89343292
06/12/2019 19:00,31.79356,-6.42632,32.43652334,2.11356,-0.16632,2.120093917,29.68,-6.26,30.33298535,31.53356,-4.93632,31.91759172,2.11356,-0.16632,2.120093917,29.42,-4.77,29.80418259
06/12/2019 19:30,31.197,-6.77376,31.92391946,2.277,-0.20376,2.286098672,28.92,-6.57,29.65689296,30.937,-5.26376,31.38160509,2.277,-0.20376,2.286098672,28.66,-5.06,29.10325068
06/12/2019 20:00,31.39068,-7.43224,32.25853348,1.57068,-0.10224,1.574004028,29.82,-7.33,30.70767494,31.12068,-5.90224,31.67543466,1.57068,-0.10224,1.574004028,29.55,-5.8,30.11382573
06/12/2019 20:30,30.01796,-7.85544,31.02879083,1.58796,-0.14544,1.594606458,28.43,-7.71,29.45690072,29.74796,-6.32544,30.41302871,1.58796,-0.14544,1.594606458,28.16,-6.18,28.83015782
06/12/2019 21:00,28.33816,-8.11952,29.47843139,1.92816,-0.20952,1.939510148,26.41,-7.91,27.56911678,28.08816,-6.55952,28.84392544,1.92816,-0.20952,1.939510148,26.16,-6.35,26.9196601
06/12/2019 21:30,27.68904,-8.83024,29.06296741,1.22904,-0.12024,1.23490768,26.46,-8.71,27.85669937,27.43904,-7.28024,28.38842741,1.22904,-0.12024,1.23490768,26.21,-7.16,27.17038277
06/12/2019 22:00,26.4726,-9.46164,28.11265164,0.6426,-0.07164,0.646581046,25.83,-9.39,27.48383161,26.2326,-7.89164,27.39392788,0.6426,-0.07164,0.646581046,25.59,-7.82,26.75818566
06/12/2019 22:30,23.8194,-9.65232,25.70079955,1.4994,-0.11232,1.503601058,22.32,-9.54,24.27331869,23.5794,-8.06232,24.91965305,1.4994,-0.11232,1.503601058,22.08,-7.95,23.46761385
06/12/2019 23:00,22.25952,-10.12528,24.4541924,1.37952,-0.12528,1.385196921,20.88,-10,23.15112092,22.02952,-8.52528,23.62160347,1.37952,-0.12528,1.385196921,20.65,-8.4,22.29310432
06/12/2019 23:30,20.67756,-10.61784,23.24435445,1.17756,-0.08784,1.180831664,19.5,-10.53,22.16147333,20.44756,-9.01784,22.34779963,1.17756,-0.08784,1.180831664,19.27,-8.93,21.23859223
07/12/2019 00:00,18.77928,-10.7956,21.66117118,1.34928,-0.0756,1.35139627,17.43,-10.72,20.46272953,18.55928,-9.1956,20.71245841,1.34928,-0.0756,1.35139627,17.21,-9.12,19.47712761
07/12/2019 00:30,17.33236,-10.80328,20.4235541,2.05236,-0.14328,2.057355275,15.28,-10.66,18.63099568,17.12236,-9.19328,19.43428952,2.05236,-0.14328,2.057355275,15.07,-9.05,17.57860632
07/12/2019 01:00,16.89824,-10.975,20.14946997,1.75824,-0.135,1.763415123,15.14,-10.84,18.62055853,16.71824,-9.385,19.1723179,1.75824,-0.135,1.763415123,14.96,-9.25,17.58874924
07/12/2019 01:30,16.53596,-11.29272,20.02407297,1.78596,-0.16272,1.793357443,14.75,-11.13,18.4780789,16.33596,-9.69272,18.99506278,1.78596,-0.16272,1.793357443,14.55,-9.53,17.39319982
07/12/2019 02:00,16.16864,-11.41468,19.79191347,1.26864,-0.09468,1.27216813,14.9,-11.32,18.71235955,15.98864,-9.79468,18.75026307,1.26864,-0.09468,1.27216813,14.72,-9.7,17.62862445
07/12/2019 02:30,15.69544,-11.54488,19.48412408,1.13544,-0.07488,1.137906414,14.56,-11.47,18.53522322,15.50544,-9.92488,18.40983195,1.13544,-0.07488,1.137906414,14.37,-9.85,17.42180817
07/12/2019 03:00,15.28052,-11.72916,19.26311205,1.28052,-0.11916,1.286052322,14,-11.61,18.18769089,15.09052,-10.09916,18.15810636,1.28052,-0.11916,1.286052322,13.81,-9.98,17.03867659
07/12/2019 03:30,15.55084,-10.76576,18.91375724,1.14084,-0.09576,1.144851904,14.41,-10.67,17.93033742,15.38084,-9.14576,17.89455686,1.14084,-0.09576,1.144851904,14.24,-9.05,16.87246574
07/12/2019 04:00,15.66628,-10.67568,18.95791319,0.83628,-0.08568,0.84065766,14.83,-10.59,18.22298,15.47628,-9.04568,17.92594682,0.83628,-0.08568,0.84065766,14.64,-8.96,17.1642419
07/12/2019 04:30,15.39996,-10.56092,18.67329107,0.93996,-0.07092,0.942631661,14.46,-10.49,17.86425761,15.20996,-8.92092,17.63308529,0.93996,-0.07092,0.942631661,14.27,-8.85,16.79152763
07/12/2019 05:00,15.2088,-10.49508,18.47848213,1.3788,-0.14508,1.386411788,13.83,-10.35,17.27400938,15.0288,-8.86508,17.44862381,1.3788,-0.14508,1.386411788,13.65,-8.72,16.19755846
07/12/2019 05:30,15.556,-10.478,18.75573566,1.116,-0.108,1.121213628,14.44,-10.37,17.7778092,15.376,-8.858,17.74501451,1.116,-0.108,1.121213628,14.26,-8.75,16.73051404
07/12/2019 06:00,16.18944,-9.36756,18.70425481,1.00944,-0.09756,1.014143514,15.18,-9.27,17.78666073,16.00944,-7.71756,17.77253222,1.00944,-0.09756,1.014143514,15,-7.62,16.82451782
07/12/2019 06:30,18.05476,-8.10244,19.78948945,7.12476,-0.62244,7.151897413,10.93,-7.48,13.24444412,17.85476,-6.45244,18.98490023,7.12476,-0.62244,7.151897413,10.73,-5.83,12.21154372
07/12/2019 07:00,20.21776,-7.07828,21.42101462,16.72776,-1.35828,16.782815,3.49,-5.72,6.700634298,20.11776,-5.44828,20.84245721,16.72776,-1.35828,16.782815,3.39,-4.09,5.312268818
07/12/2019 07:30,20.93016,-7.1072,22.1039338,10.01016,-0.4572,10.02059554,10.92,-6.65,12.78549569,20.81016,-5.5172,21.52910251,10.01016,-0.4572,10.02059554,10.8,-5.06,11.92659214
07/12/2019 08:00,21.07164,-7.29832,22.29976428,1.69164,-0.05832,1.692645005,19.38,-7.24,20.6882092,20.88164,-5.72832,21.65309537,1.69164,-0.05832,1.692645005,19.19,-5.67,20.01012244
07/12/2019 08:30,24.286,-7.30216,25.36003424,0.936,-0.09216,0.940526164,23.35,-7.21,24.43781087,24.086,-5.75216,24.7633346,0.936,-0.09216,0.940526164,23.15,-5.66,23.83187152
07/12/2019 09:00,26.75788,-6.87236,27.6263185,0.67788,-0.07236,0.681731079,26.08,-6.8,26.95192757,26.52788,-5.36236,27.06442909,0.67788,-0.07236,0.681731079,25.85,-5.29,26.3857272
07/12/2019 09:30,28.29444,-6.82772,29.10658165,0.69444,-0.11772,0.704347153,27.6,-6.71,28.40394515,28.06444,-5.31772,28.56380469,0.69444,-0.11772,0.704347153,27.37,-5.2,27.8595926
07/12/2019 10:00,28.29308,-7.4484,29.25708527,1.60308,-0.1584,1.610886727,26.69,-7.29,27.66767428,28.06308,-5.9384,28.68450895,1.60308,-0.1584,1.610886727,26.46,-5.78,27.08394358
07/12/2019 10:30,29.24524,-7.25344,30.13132016,1.69524,-0.16344,1.703100494,27.55,-7.09,28.4476818,29.00524,-5.74344,29.56841305,1.69524,-0.16344,1.703100494,27.31,-5.58,27.87422645
07/12/2019 11:00,28.34972,-6.89852,29.17698069,2.43972,-0.21852,2.449486613,25.91,-6.68,26.75725135,28.09972,-5.36852,28.60795818,2.43972,-0.21852,2.449486613,25.66,-5.15,26.17170419
07/12/2019 11:30,27.20884,-6.78608,28.04232258,3.58884,-0.31608,3.602732173,23.62,-6.47,24.49010617,26.96884,-5.25608,27.47625717,3.58884,-0.31608,3.602732173,23.38,-4.94,23.89619217
07/12/2019 12:00,26.18648,-6.42276,26.96263305,4.95648,-0.48276,4.97993486,21.23,-5.94,22.0453283,25.96648,-4.88276,26.42157128,4.95648,-0.48276,4.97993486,21.01,-4.4,21.46578906
07/12/2019 12:30,26.56108,-6.6152,27.37246503,5.04108,-0.5652,5.072665828,21.52,-6.05,22.3542591,26.35108,-5.0852,26.83726283,5.04108,-0.5652,5.072665828,21.31,-4.52,21.78408823
07/12/2019 13:00,25.46668,-6.42188,26.2638979,5.56668,-0.64188,5.603564594,19.9,-5.78,20.72241299,25.24668,-4.89188,25.71624663,5.56668,-0.64188,5.603564594,19.68,-4.25,20.13367577
07/12/2019 13:30,24.9328,-6.38832,25.73820406,5.7528,-0.59832,5.783830449,19.18,-5.79,20.03488208,24.7128,-4.84832,25.18389745,5.7528,-0.59832,5.783830449,18.96,-4.25,19.43049408
07/12/2019 14:00,24.9854,-6.56672,25.83393165,5.0454,-0.48672,5.068822104,19.94,-6.08,20.8463426,24.7854,-5.01672,25.28801164,5.0454,-0.48672,5.068822104,19.74,-4.53,20.25311087
07/12/2019 14:30,25.1416,-6.75628,26.03358158,4.1616,-0.38628,4.17948882,20.98,-6.37,21.92572234,24.9216,-5.22628,25.46370258,4.1616,-0.38628,4.17948882,20.76,-4.84,21.31673521
07/12/2019 15:00,24.22952,-6.58436,25.10823443,4.52952,-0.41436,4.548433317,19.7,-6.17,20.64361645,24.00952,-5.04436,24.53370372,4.52952,-0.41436,4.548433317,19.48,-4.63,20.02266965
07/12/2019 15:30,24.74956,-6.62956,25.62209566,4.30956,-0.43956,4.331918788,20.44,-6.19,21.35672494,24.53956,-5.10956,25.0658654,4.30956,-0.43956,4.331918788,20.23,-4.67,20.76202784
07/12/2019 16:00,25.87352,-6.47852,26.67227509,4.40352,-0.48852,4.430534977,21.47,-5.99,22.28993046,25.65352,-4.92852,26.12266062,4.40352,-0.48852,4.430534977,21.25,-4.44,21.70889449
07/12/2019 16:30,27.10268,-6.211,27.80524742,5.42268,-0.711,5.469093104,21.68,-5.5,22.36676999,26.88268,-4.661,27.28375716,5.42268,-0.711,5.469093104,21.46,-3.95,21.82049724
07/12/2019 17:00,27.319,-5.71096,27.9095472,6.849,-1.02096,6.924677633,20.47,-4.69,21.00040476,27.109,-4.17096,27.42799279,6.849,-1.02096,6.924677633,20.26,-3.15,20.50341679
07/12/2019 17:30,27.82472,-5.7626,28.41518259,6.17472,-0.8226,6.229272657,21.65,-4.94,22.20644276,27.60472,-4.2326,27.92732477,6.17472,-0.8226,6.229272657,21.43,-3.41,21.69960829
07/12/2019 18:00,28.02628,-5.94132,28.64911262,5.51628,-0.57132,5.545786832,22.51,-5.37,23.14167237,27.81628,-4.41132,28.16389847,5.51628,-0.57132,5.545786832,22.3,-3.84,22.62820364
07/12/2019 18:30,28.45596,-6.32496,29.15041644,5.11596,-0.53496,5.143853509,23.34,-5.79,24.04744685,28.22596,-4.79496,28.63034159,5.11596,-0.53496,5.143853509,23.11,-4.26,23.49935531
07/12/2019 19:00,27.79652,-6.4796,28.54175433,5.54652,-0.5796,5.576721283,22.25,-5.9,23.01895958,27.56652,-4.9396,28.00558289,5.54652,-0.5796,5.576721283,22.02,-4.36,22.44749429
07/12/2019 19:30,25.93236,-6.31936,26.69122714,6.37236,-0.72936,6.413964295,19.56,-5.59,20.34309957,25.71236,-4.76936,26.15095126,6.37236,-0.72936,6.413964295,19.34,-4.04,19.75745935
07/12/2019 20:00,23.93088,-6.27608,24.74017376,6.95088,-0.85608,7.003399585,16.98,-5.42,17.82405117,23.71088,-4.75608,24.1831786,6.95088,-0.85608,7.003399585,16.76,-3.9,17.20777731
07/12/2019 20:30,23.91592,-6.97428,24.91208163,5.69592,-0.49428,5.717326068,18.22,-6.48,19.33801438,23.72592,-5.43428,24.34030975,5.69592,-0.49428,5.717326068,18.03,-4.94,18.69450454
07/12/2019 21:00,24.27444,-7.64916,25.45109204,4.47444,-0.29916,4.484429732,19.8,-7.35,21.12019176,24.05444,-6.08916,24.81318104,4.47444,-0.29916,4.484429732,19.58,-5.79,20.41814144
07/12/2019 21:30,22.48628,-7.73372,23.77904988,4.70628,-0.33372,4.718097125,17.78,-7.4,19.25846307,22.27628,-6.18372,23.1186298,4.70628,-0.33372,4.718097125,17.57,-5.85,18.51829906
07/12/2019 22:00,21.91348,-8.35556,23.45241968,4.35348,-0.29556,4.363501326,17.56,-8.06,19.32141817,21.71348,-6.77556,22.74606399,4.35348,-0.29556,4.363501326,17.36,-6.48,18.52997572
07/12/2019 22:30,20.54892,-8.58664,22.27079926,4.04892,-0.20664,4.054189593,16.5,-8.38,18.50606387,20.34892,-6.99664,21.51816713,4.04892,-0.20664,4.054189593,16.3,-6.79,17.65769237
07/12/2019 23:00,18.54324,-8.62448,20.45075561,4.50324,-0.29448,4.512858182,14.04,-8.33,16.32514931,18.33324,-7.00448,19.62575932,4.50324,-0.29448,4.512858182,13.83,-6.71,15.37182488
07/12/2019 23:30,15.65296,-8.53628,17.82928022,6.31296,-0.65628,6.346980967,9.34,-7.88,12.22006547,15.46296,-6.89628,16.93109004,6.31296,-0.65628,6.346980967,9.15,-6.24,11.07520203
08/12/2019 00:00,13.3298,-8.18164,15.64042203,8.0298,-1.06164,8.099677002,5.3,-7.12,8.876057683,13.1698,-6.57164,14.71835875,8.0298,-1.06164,8.099677002,5.14,-5.51,7.535230587
08/12/2019 00:30,12.19832,-8.04668,14.61328402,8.69832,-1.33668,8.800425231,3.5,-6.71,7.56796538,12.03832,-6.42668,13.64636817,8.69832,-1.33668,8.800425231,3.34,-5.09,6.087996386
08/12/2019 01:00,11.69736,-8.12592,14.24285108,9.11736,-1.55592,9.249169715,2.58,-6.57,7.058420503,11.55736,-6.52592,13.27253563,9.11736,-1.55592,9.249169715,2.44,-4.97,5.536650612
08/12/2019 01:30,11.52348,-8.43872,14.2829474,9.48348,-1.72872,9.639754444,2.04,-6.71,7.013251742,11.39348,-6.80872,13.27290679,9.48348,-1.72872,9.639754444,1.91,-5.08,5.427200015
08/12/2019 02:00,10.8632,-8.457,13.76698817,9.4032,-1.737,9.562287344,1.46,-6.72,6.876772499,10.7332,-6.827,12.72043676,9.4032,-1.737,9.562287344,1.33,-5.09,5.26089346
08/12/2019 02:30,10.62168,-8.57892,13.65349605,9.12168,-1.70892,9.280380035,1.5,-6.87,7.031848974,10.49168,-6.92892,12.57319695,9.12168,-1.70892,9.280380035,1.37,-5.22,5.396786081
08/12/2019 03:00,10.02864,-8.46732,13.12513346,8.91864,-1.68732,9.076849026,1.11,-6.78,6.870262004,9.89864,-6.79732,12.00777386,8.91864,-1.68732,9.076849026,0.98,-5.11,5.203124062
08/12/2019 03:30,9.69892,-7.481,12.24885342,8.90892,-1.701,9.069854275,0.79,-5.78,5.833738081,9.56892,-5.831,11.20556964,8.90892,-1.701,9.069854275,0.66,-4.13,4.182403615
08/12/2019 04:00,9.35244,-7.46344,11.96541143,8.99244,-1.69344,9.150503603,0.36,-5.77,5.781219595,9.22244,-5.81344,10.90181105,8.99244,-1.69344,9.150503603,0.23,-4.12,4.126414909
08/12/2019 04:30,9.30412,-7.52056,11.96350583,9.02412,-1.69056,9.181107498,0.28,-5.83,5.836719969,9.17412,-5.86056,10.88625929,9.02412,-1.69056,9.181107498,0.15,-4.17,4.17269697
08/12/2019 05:00,9.23516,-7.51452,11.9061409,8.97516,-1.69452,9.133722957,0.26,-5.82,5.825804665,9.12516,-5.85452,10.84176874,8.97516,-1.69452,9.133722957,0.15,-4.16,4.162703448
08/12/2019 05:30,9.34132,-7.42024,11.9298039,8.94132,-1.65024,9.092331681,0.4,-5.77,5.7838482,9.21132,-5.78024,10.87472255,8.94132,-1.65024,9.092331681,0.27,-4.13,4.138816256
08/12/2019 06:00,9.86988,-7.39832,12.33489643,8.93988,-1.67832,9.096054773,0.93,-5.72,5.795110008,9.74988,-5.75832,11.3233568,8.93988,-1.67832,9.096054773,0.81,-4.08,4.159627387
08/12/2019 06:30,10.97988,-7.23452,13.14899405,8.75988,-1.60452,8.905615197,2.22,-5.63,6.051884004,10.85988,-5.60452,12.22078713,8.75988,-1.60452,8.905615197,2.1,-4,4.517742799
08/12/2019 07:00,11.96612,-7.22732,13.97934842,8.37612,-1.41732,8.495185827,3.59,-5.81,6.829655921,11.81612,-5.59732,13.07481101,8.37612,-1.41732,8.495185827,3.44,-4.18,5.413501639
08/12/2019 07:30,13.02548,-6.86,14.72150567,8.65548,-1.53,8.789666321,4.37,-5.33,6.892445139,12.89548,-5.25,13.92321459,8.65548,-1.53,8.789666321,4.24,-3.72,5.640567347
08/12/2019 08:00,14.26896,-6.57944,15.71280529,8.50896,-1.45944,8.633212924,5.76,-5.12,7.70662053,14.12896,-4.99944,14.98739173,8.50896,-1.45944,8.633212924,5.62,-3.54,6.641987654
08/12/2019 08:30,16.27856,-6.2336,17.43127318,8.45856,-1.4436,8.58086349,7.82,-4.79,9.170414385,16.11856,-4.6536,16.77688795,8.45856,-1.4436,8.58086349,7.66,-3.21,8.305401857
08/12/2019 09:00,18.53768,-5.79544,19.42247936,8.70768,-1.58544,8.850836739,9.83,-4.21,10.69359621,18.36768,-4.22544,18.84744046,8.70768,-1.58544,8.850836739,9.66,-2.64,10.01424985
08/12/2019 09:30,20.75044,-5.73116,21.52735365,8.92044,-1.63116,9.068347851,11.83,-4.1,12.52033945,20.58044,-4.19116,21.00286487,8.92044,-1.63116,9.068347851,11.66,-2.56,11.93772173
08/12/2019 10:00,22.19428,-6.25404,23.05860102,9.13428,-1.63404,9.279286494,13.06,-4.62,13.8530863,22.01428,-4.69404,22.50916559,9.13428,-1.63404,9.279286494,12.88,-3.06,13.23850445
08/12/2019 10:30,22.59992,-5.9188,23.36211843,9.61992,-1.7388,9.775801054,12.98,-4.18,13.63645115,22.40992,-4.3688,22.83179642,9.61992,-1.7388,9.775801054,12.79,-2.63,13.05760315
08/12/2019 11:00,23.9766,-5.58008,24.61736461,9.0666,-1.63008,9.211970276,14.91,-3.95,15.42435088,23.7866,-4.04008,24.12725815,9.0666,-1.63008,9.211970276,14.72,-2.41,14.91598136
08/12/2019 11:30,24.24088,-6.19224,25.01927456,8.93088,-1.54224,9.063063599,15.31,-4.65,16.00058124,24.04088,-4.67224,24.49068676,8.93088,-1.54224,9.063063599,15.11,-3.13,15.43078093
08/12/2019 12:00,23.18628,-8.26692,24.61596121,9.83628,-1.81692,10.00267977,13.35,-6.45,14.82649655,22.99628,-6.71692,23.9571682,9.83628,-1.81692,10.00267977,13.16,-4.9,14.04263508
08/12/2019 12:30,24.63312,-8.248,25.9772998,8.85312,-1.548,8.987437774,15.78,-6.7,17.14346523,24.43312,-6.698,25.33457237,8.85312,-1.548,8.987437774,15.58,-5.15,16.40911027
08/12/2019 13:00,26.16272,-8.53032,27.51825353,8.17272,-1.30032,8.275517162,17.99,-7.23,19.38847596,25.96272,-6.99032,26.88730934,8.17272,-1.30032,8.275517162,17.79,-5.69,18.67779966
08/12/2019 13:30,24.9648,-8.6478,26.4201757,9.0648,-1.5678,9.19938019,15.9,-7.08,17.40506823,24.7348,-7.0778,25.7275258,9.0648,-1.5678,9.19938019,15.67,-5.51,16.61050872
08/12/2019 14:00,24.15112,-7.65192,25.33433395,9.32112,-1.68192,9.471648903,14.83,-5.97,15.9865506,23.94112,-6.08192,24.7015582,9.32112,-1.68192,9.471648903,14.62,-4.4,15.26775688
08/12/2019 14:30,23.77116,-7.69448,24.98545717,9.19116,-1.73448,9.353386714,14.58,-5.96,15.75112694,23.57116,-6.14448,24.35886324,9.19116,-1.73448,9.353386714,14.38,-4.41,15.04102723
08/12/2019 15:00,24.2122,-7.89908,25.4681388,8.9622,-1.63908,9.110851337,15.25,-6.26,16.48484455,24.0122,-6.31908,24.82975072,8.9622,-1.63908,9.110851337,15.05,-4.68,15.76086609
08/12/2019 15:30,25.35068,-8.16584,26.63339857,7.60068,-1.18584,7.692629782,17.75,-6.98,19.07309361,25.16068,-6.60584,26.01339924,7.60068,-1.18584,7.692629782,17.56,-5.42,18.37743181
08/12/2019 16:00,25.60996,-8.01508,26.83489442,8.22996,-1.40508,8.349041347,17.38,-6.61,18.59452877,25.37996,-6.45508,26.1879825,8.22996,-1.40508,8.349041347,17.15,-5.05,17.87805918
08/12/2019 16:30,26.84168,-7.19768,27.7899691,10.65168,-1.50768,10.75785229,16.19,-5.69,17.16077504,26.65168,-5.65768,27.2455756,10.65168,-1.50768,10.75785229,16,-4.15,16.52944343
08/12/2019 17:00,27.60428,-6.4534,28.3485916,11.47428,-1.5534,11.57895302,16.13,-4.9,16.85784387,27.40428,-4.8934,27.83774283,11.47428,-1.5534,11.57895302,15.93,-3.34,16.27637859
08/12/2019 17:30,28.4268,-6.63372,29.19056696,11.2968,-1.41372,11.38491522,17.13,-5.22,17.90768829,28.2268,-5.08372,28.68094223,11.2968,-1.41372,11.38491522,16.93,-3.67,17.32321564
08/12/2019 18:00,28.52904,-6.52152,29.26493373,12.20904,-1.54152,12.30597179,16.32,-4.98,17.06290714,28.32904,-4.96152,28.76023623,12.20904,-1.54152,12.30597179,16.12,-3.42,16.4787985
08/12/2019 18:30,28.09392,-6.63092,28.86585251,12.01392,-1.42092,12.09765628,16.08,-5.21,16.90297311,27.89392,-5.05092,28.34753192,12.01392,-1.42092,12.09765628,15.88,-3.63,16.28960712
08/12/2019 19:00,29.09272,-7.68124,30.08966276,10.15272,-0.83124,10.18669148,18.94,-6.85,20.14065788,28.88272,-6.13124,29.52632078,10.15272,-0.83124,10.18669148,18.73,-5.3,19.46542833
08/12/2019 19:30,26.97508,-7.18884,27.9165607,12.02508,-1.42884,12.10967104,14.95,-5.76,16.02123903,26.77508,-5.63884,27.36240899,12.02508,-1.42884,12.10967104,14.75,-4.21,15.33905473
08/12/2019 20:00,25.86296,-7.29672,26.87256636,12.25296,-1.47672,12.34162594,13.61,-5.82,14.80217889,25.68296,-5.74672,26.31803992,12.25296,-1.47672,12.34162594,13.43,-4.27,14.09247317
08/12/2019 20:30,25.3934,-8.04484,26.63727115,7.6734,-1.10484,7.752531134,17.72,-6.94,19.03055438,25.1934,-6.51484,26.02211644,7.6734,-1.10484,7.752531134,17.52,-5.41,18.33626189
08/12/2019 21:00,25.79416,-9.10248,27.35313204,3.85416,-0.40248,3.875117993,21.94,-8.7,23.60198297,25.57416,-7.54248,26.66320806,3.85416,-0.40248,3.875117993,21.72,-7.14,22.8634643
08/12/2019 21:30,22.63516,-8.73156,24.26088639,7.08516,-1.23156,7.191399882,15.55,-7.5,17.26419706,22.43516,-7.15156,23.5474248,7.08516,-1.23156,7.191399882,15.35,-5.92,16.45201811
08/12/2019 22:00,21.30624,-9.48228,23.32100978,6.00624,-0.87228,6.069249652,15.3,-8.61,17.5562553,21.08624,-7.88228,22.51132727,6.00624,-0.87228,6.069249652,15.08,-7.01,16.62968731
08/12/2019 22:30,17.81768,-9.156,20.03252497,8.79768,-1.566,8.935968296,9.02,-7.59,11.78849015,17.63768,-7.526,19.17624655,8.79768,-1.566,8.935968296,8.84,-5.96,10.66148207
08/12/2019 23:00,16.26784,-8.29744,18.2617121,8.81784,-1.56744,8.956068916,7.45,-6.73,10.03969123,16.09784,-6.66744,17.42398372,8.81784,-1.56744,8.956068916,7.28,-5.1,8.888666942
08/12/2019 23:30,14.22984,-8.1206,16.38390951,8.07984,-1.2906,8.182265138,6.15,-6.83,9.190832389,14.05984,-6.4806,15.48151405,8.07984,-1.2906,8.182265138,5.98,-5.19,7.918112149
09/12/2019 00:00,12.71512,-6.96104,14.49587371,7.57512,-1.21104,7.671314157,5.14,-5.75,7.712463938,12.56512,-5.31104,13.64145837,7.57512,-1.21104,7.671314157,4.99,-4.1,6.458335699
09/12/2019 00:30,11.8572,-7.02132,13.78013521,7.9272,-1.38132,8.046648046,3.93,-5.64,6.874190861,11.7072,-5.36132,12.87642357,7.9272,-1.38132,8.046648046,3.78,-3.98,5.48897076
09/12/2019 01:00,11.31676,-6.91808,13.26381875,7.91676,-1.37808,8.035806953,3.4,-5.54,6.500123076,11.18676,-5.27808,12.36938672,7.91676,-1.37808,8.035806953,3.27,-3.9,5.089489169
09/12/2019 01:30,10.8092,-7.04176,12.90058869,8.3592,-1.48176,8.489513375,2.45,-5.56,6.075862079,10.6692,-5.38176,11.94969327,8.3592,-1.48176,8.489513375,2.31,-3.9,4.532780604
09/12/2019 02:00,10.49408,-7.02528,12.62854996,8.70408,-1.56528,8.843704548,1.79,-5.46,5.745928994,10.38408,-5.36528,11.6882568,8.70408,-1.56528,8.843704548,1.68,-3.8,4.154804448
09/12/2019 02:30,10.26196,-7.07764,12.46598616,8.75196,-1.63764,8.903856951,1.51,-5.44,5.645679764,10.13196,-5.41764,11.48944893,8.75196,-1.63764,8.903856951,1.38,-3.78,4.024027833
09/12/2019 03:00,10.2346,-7.25584,12.54568656,8.7246,-1.63584,8.876633239,1.51,-5.62,5.819321266,10.1246,-5.58584,11.56326657,8.7246,-1.63584,8.876633239,1.4,-3.95,4.190763654
09/12/2019 03:30,14.18276,-9.13856,16.87198744,7.59276,-1.61856,7.763358867,6.59,-7.52,9.998924942,13.99276,-8.67856,16.46556212,7.59276,-1.61856,7.763358867,6.4,-7.06,9.529092297
09/12/2019 04:00,11.50504,-5.91976,12.93868246,8.64504,-1.67976,8.806719608,2.86,-4.24,5.114411012,11.13504,-12.46976,16.71777588,8.64504,-1.67976,8.806719608,2.49,-10.79,11.07358117
09/12/2019 04:30,10.70396,-5.49152,12.0304427,8.64396,-1.63152,8.796584678,2.06,-3.86,4.375294276,10.34396,-12.03152,15.86678865,8.64396,-1.63152,8.796584678,1.7,-10.4,10.53802638
09/12/2019 05:00,9.2928,-4.35916,10.26442437,8.5428,-1.55916,8.683916844,0.75,-2.8,2.898706608,8.9728,-10.87916,14.10203043,8.5428,-1.55916,8.683916844,0.43,-9.32,9.329914255
09/12/2019 05:30,9.76676,-3.95232,10.53614893,8.81676,-1.64232,8.968415238,0.95,-2.31,2.497718959,9.44676,-10.41232,14.05907829,8.81676,-1.64232,8.968415238,0.63,-8.77,8.792599161
09/12/2019 06:00,11.50632,-3.72036,12.09282756,8.35632,-1.53036,8.495297857,3.15,-2.19,3.836482764,11.12632,-10.18036,15.08093918,8.35632,-1.53036,8.495297857,2.77,-8.65,9.082697837
09/12/2019 06:30,14.96044,-4.72088,15.68762165,8.02044,-1.46088,8.152400148,6.94,-3.26,7.667541979,14.77044,-4.75088,15.51569394,8.02044,-1.46088,8.152400148,6.75,-3.29,7.509101145
09/12/2019 07:00,17.17052,-6.36728,18.31308307,8.30052,-1.45728,8.427472769,8.87,-4.91,10.13829374,17.02052,-4.78728,17.68095447,8.30052,-1.45728,8.427472769,8.72,-3.33,9.334200555
09/12/2019 07:30,20.79532,-6.1524,21.68634039,8.27532,-1.3824,8.389991112,12.52,-4.77,13.39788416,20.62532,-4.6024,21.13257937,8.27532,-1.3824,8.389991112,12.35,-3.22,12.76287193
09/12/2019 08:00,23.55244,-3.34748,23.78913728,8.09244,-1.34748,8.203858087,15.46,-2,15.58882933,23.12244,-5.74748,23.82605208,8.09244,-1.34748,8.203858087,15.03,-4.4,15.66080777
09/12/2019 08:30,25.44636,1.38416,25.48397803,7.68636,-1.09584,7.764083678,17.76,2.48,17.9323172,24.57636,-6.98584,25.54993995,7.68636,-1.09584,7.764083678,16.89,-5.89,17.88754315
09/12/2019 09:00,25.871,1.63356,25.92252224,8.181,-1.30644,8.284657294,17.69,2.94,17.93264342,25.021,-6.70644,25.90418457,8.181,-1.30644,8.284657294,16.84,-5.4,17.68461478
09/12/2019 09:30,26.43232,1.74656,26.4899606,8.48232,-1.33344,8.58649025,17.95,3.08,18.21232824,25.56232,-6.61344,26.40397304,8.48232,-1.33344,8.58649025,17.08,-5.28,17.87749423
09/12/2019 10:00,26.53012,1.83068,26.59320696,8.43012,-1.21932,8.517843887,18.1,3.05,18.35517638,25.65012,-6.56932,26.47800259,8.43012,-1.21932,8.517843887,17.22,-5.35,18.0319411
09/12/2019 10:30,25.8566,1.82848,25.92117094,8.7066,-1.27152,8.798957135,17.15,3.1,17.427923,25.0066,-6.64152,25.87353535,8.7066,-1.27152,8.798957135,16.3,-5.37,17.16178604
09/12/2019 11:00,25.87308,1.80184,25.93574553,8.62308,-1.20816,8.707304937,17.25,3.01,17.51064248,25.01308,-6.65816,25.88407359,8.62308,-1.20816,8.707304937,16.39,-5.45,17.27236521
09/12/2019 11:30,25.8498,1.894,25.91909327,8.4798,-1.116,8.552921375,17.37,3.01,17.62886837,24.9998,-6.586,25.8527638,8.4798,-1.116,8.552921375,16.52,-5.47,17.40204873
09/12/2019 12:00,27.4274,2.85796,27.57589901,7.0974,-0.75204,7.137131841,20.33,3.61,20.64802654,26.5074,-5.63204,27.09911676,7.0974,-0.75204,7.137131841,19.41,-4.88,20.01405756
09/12/2019 12:30,27.08584,0.38508,27.08857721,6.31584,-0.57492,6.341953005,20.77,0.96,20.79217401,26.38584,-4.61492,26.78637786,6.31584,-0.57492,6.341953005,20.07,-4.04,20.47257922
09/12/2019 13:00,26.53768,-4.16876,26.86311634,6.45768,-0.69876,6.49537501,20.08,-3.47,20.37761762,26.32768,-2.62876,26.45859243,6.45768,-0.69876,6.49537501,19.87,-1.93,19.96351172
09/12/2019 13:30,27.06716,-4.69784,27.47181922,5.08716,-0.44784,5.106834394,21.98,-4.25,22.3871146,26.84716,-3.13784,27.0299101,5.08716,-0.44784,5.106834394,21.76,-2.69,21.92564024
09/12/2019 14:00,28.08796,-4.78144,28.4920281,4.19796,-0.36144,4.213491075,23.89,-4.42,24.29544196,27.87796,-3.23144,28.06461933,4.19796,-0.36144,4.213491075,23.68,-2.87,23.85328699
09/12/2019 14:30,26.59864,-4.29768,26.94360227,3.42864,-0.42768,3.45521091,23.17,-3.87,23.49097273,26.35864,-2.75768,26.50250369,3.42864,-0.42768,3.45521091,22.93,-2.33,23.04807584
09/12/2019 15:00,28.99696,-5.03592,29.43100711,3.30696,-0.38592,3.329402152,25.69,-4.65,26.10744338,28.78696,-3.49592,28.99845725,3.30696,-0.38592,3.329402152,25.48,-3.11,25.66909621
09/12/2019 15:30,31.81312,-5.5498,32.29357342,1.56312,-0.1098,1.566971657,30.25,-5.44,30.73525825,31.56312,-4.0298,31.81933111,1.56312,-0.1098,1.566971657,30,-3.92,30.25502272
09/12/2019 16:00,33.84592,-4.78832,34.18295349,5.24592,-0.14832,5.248016337,28.6,-4.64,28.97394692,33.58592,-3.26832,33.74456901,5.24592,-0.14832,5.248016337,28.34,-3.12,28.51122586
09/12/2019 16:30,35.56632,-4.44108,35.84252098,8.44632,-0.18108,8.448260857,27.12,-4.26,27.45254087,35.32632,-2.93108,35.44770958,8.44632,-0.18108,8.448260857,26.88,-2.75,27.02030533
09/12/2019 17:00,39.2716,-4.71948,39.55416613,15.9516,-1.41948,16.01463287,23.32,-3.3,23.55233322,39.0716,-3.21948,39.20401737,15.9516,-1.41948,16.01463287,23.12,-1.8,23.18996335
09/12/2019 17:30,39.73528,-4.70836,40.01326193,16.05528,-1.54836,16.12976858,23.68,-3.16,23.88991419,39.53528,-3.18836,39.66363579,16.05528,-1.54836,16.12976858,23.48,-1.64,23.53720459
09/12/2019 18:00,39.81992,-5.01388,40.13433719,15.82992,-1.43388,15.89472803,23.99,-3.58,24.25564883,39.60992,-3.51388,39.76547642,15.82992,-1.43388,15.89472803,23.78,-2.08,23.87079387
09/12/2019 18:30,39.78904,-5.37648,40.15064434,15.35904,-1.53648,15.43570149,24.43,-3.84,24.72995148,39.59904,-3.85648,39.78638469,15.35904,-1.53648,15.43570149,24.24,-2.32,24.35077001
09/12/2019 19:00,40.53136,-5.64092,40.92201268,12.05136,-0.25092,12.05397191,28.48,-5.39,28.98555675,40.30136,-4.12092,40.5114996,12.05136,-0.25092,12.05397191,28.25,-3.87,28.51384576
09/12/2019 19:30,38.47416,-6.69196,39.05180298,3.22416,0.33804,3.241832622,35.25,-7.03,35.9441706,38.22416,-5.20196,38.57650575,3.22416,0.33804,3.241832622,35,-5.54,35.43573902
09/12/2019 20:00,37.14696,-7.51356,37.89921135,0.33696,0.13644,0.363535301,36.81,-7.65,37.59652378,36.87696,-6.03356,37.36728549,0.33696,0.13644,0.363535301,36.54,-6.17,37.05725975
09/12/2019 20:30,35.94936,-7.61024,36.74605063,0.18936,0.14976,0.241423419,35.76,-7.76,36.59228334,35.64936,-6.12024,36.17090275,0.18936,0.14976,0.241423419,35.46,-6.27,36.01006109
09/12/2019 21:00,33.77316,-7.28176,34.54924551,0.44316,0.13824,0.464220942,33.33,-7.42,34.14594119,33.50316,-5.79176,34.00009138,0.44316,0.13824,0.464220942,33.06,-5.93,33.58762421
09/12/2019 21:30,32.20576,-7.87132,33.15371255,0.27576,0.14868,0.313287919,31.93,-8.02,32.92180584,31.94576,-6.37132,32.57491827,0.27576,0.14868,0.313287919,31.67,-6.52,32.3341816
09/12/2019 22:00,30.57992,-9.02456,31.88376061,0.07992,0.14544,0.1659518,30.5,-9.17,31.84868757,30.30992,-7.48456,31.22034415,0.07992,0.14544,0.1659518,30.23,-7.63,31.17803393
09/12/2019 22:30,27.91704,-9.62024,29.52812456,0.07704,0.14976,0.168413833,27.84,-9.77,29.5045505,27.66704,-8.08024,28.82282743,0.07704,0.14976,0.168413833,27.59,-8.23,28.7913355
09/12/2019 23:00,24.91856,-9.55736,26.68853242,0.26856,0.15264,0.308906852,24.65,-9.71,26.49351996,24.67856,-7.99736,25.94203328,0.26856,0.15264,0.308906852,24.41,-8.15,25.73461871
09/12/2019 23:30,21.97924,-9.75572,24.04705936,0.57924,0.13428,0.594600787,21.4,-9.89,23.57481919,21.74924,-8.19572,23.24218722,0.57924,0.13428,0.594600787,21.17,-8.33,22.7498967
10/12/2019 00:00,19.69492,-9.93472,22.0587519,0.75492,0.12528,0.765244591,18.94,-10.06,21.44591336,19.49492,-8.37472,21.21763043,0.75492,0.12528,0.765244591,18.74,-8.5,20.57759947
10/12/2019 00:30,17.95148,-9.8458,20.47426218,0.86148,0.1242,0.870386943,17.09,-9.97,19.78557555,17.75148,-8.2758,19.58580884,0.86148,0.1242,0.870386943,16.89,-8.4,18.8635124
10/12/2019 01:00,17.2594,-9.91364,19.90394801,0.9594,0.12636,0.967685491,16.3,-10.04,19.14397033,17.0694,-8.33364,18.9951039,0.9594,0.12636,0.967685491,16.11,-8.46,18.19625511
10/12/2019 01:30,17.01744,-10.134,19.80634293,0.84744,0.126,0.856755831,16.17,-10.26,19.15036553,16.82744,-8.554,18.87680198,0.84744,0.126,0.856755831,15.98,-8.68,18.18523577
10/12/2019 02:00,15.93044,-10.18616,18.90864284,1.00044,0.12384,1.008075661,14.93,-10.31,18.14389705,15.76044,-8.58616,17.94752386,1.00044,0.12384,1.008075661,14.76,-8.71,17.13831089
10/12/2019 02:30,15.98476,-10.29328,19.01221096,1.27476,0.12672,1.281042941,14.71,-10.42,18.02666081,15.74476,-8.64328,17.96117359,1.27476,0.12672,1.281042941,14.47,-8.77,16.92021867
10/12/2019 03:00,15.93704,-10.41056,19.03599232,1.51704,0.10944,1.520982405,14.42,-10.52,17.84956022,15.75704,-8.80056,18.04810699,1.51704,0.10944,1.520982405,14.24,-8.91,16.79778854
10/12/2019 03:30,15.7744,-10.19272,18.78092746,1.6344,0.10728,1.637917079,14.14,-10.3,17.49370172,15.5944,-8.59272,17.80505963,1.6344,0.10728,1.637917079,13.96,-8.7,16.44906076
10/12/2019 04:00,16.04948,-10.23876,19.0372796,1.41948,0.11124,1.423832086,14.63,-10.35,17.92092074,15.86948,-8.63876,18.06844127,1.41948,0.11124,1.423832086,14.45,-8.75,16.89274992
10/12/2019 04:30,15.94304,-10.1584,18.90432794,1.55304,0.1116,1.557044573,14.39,-10.27,17.67894228,15.77304,-8.5584,17.94533369,1.55304,0.1116,1.557044573,14.22,-8.67,16.654648
10/12/2019 05:00,16.24,-9.98676,19.06496723,1.98,0.09324,1.982194162,14.26,-10.08,17.46293217,16.07,-8.39676,18.13147756,1.98,0.09324,1.982194162,14.09,-8.49,16.45017325
10/12/2019 05:30,16.25972,-9.41556,18.78912623,2.79972,0.06444,2.800461496,13.46,-9.48,16.46335324,16.07972,-7.82556,17.88286287,2.79972,0.06444,2.800461496,13.28,-7.89,15.44702237
10/12/2019 06:00,17.71012,-9.21564,19.96437755,2.94012,0.05436,2.940622489,14.77,-9.27,17.43805608,17.53012,-7.61564,19.11290349,2.94012,0.05436,2.940622489,14.59,-7.67,16.48323391
10/12/2019 06:30,20.85968,-8.45988,22.50990492,2.92968,0.06012,2.930296797,17.93,-8.52,19.85132993,20.65968,-6.87988,21.77510336,2.92968,0.06012,2.930296797,17.73,-6.94,19.03986607
10/12/2019 07:00,23.453,-7.71052,24.68795916,2.673,0.06948,2.673902854,20.78,-7.78,22.18866377,23.253,-6.15052,24.0526694,2.673,0.06948,2.673902854,20.58,-6.22,21.49941395
10/12/2019 07:30,27.56796,-6.72188,28.37562491,2.57796,0.07812,2.579143365,24.99,-6.8,25.89865054,27.33796,-5.21188,27.83033866,2.57796,0.07812,2.579143365,24.76,-5.29,25.31880131
10/12/2019 08:00,30.00664,-5.87592,30.57654133,2.81664,0.06408,2.817368832,27.19,-5.94,27.83127198,29.77664,-4.37592,30.09646101,2.81664,0.06408,2.817368832,26.96,-4.44,27.32316234
10/12/2019 08:30,31.27488,-5.63492,31.77845878,3.04488,0.05508,3.045378141,28.23,-5.69,28.7977256,31.04488,-4.11492,31.3164037,3.04488,0.05508,3.045378141,28,-4.17,28.30881312
10/12/2019 09:00,31.59572,-5.16408,32.01495345,3.55572,0.02592,3.555814473,28.04,-5.19,28.51627079,31.35572,-3.68408,31.57140513,3.55572,0.02592,3.555814473,27.8,-3.71,28.04646324
10/12/2019 09:30,32.023,-4.67296,32.36215512,4.113,-0.01296,4.113020418,27.91,-4.66,28.29635489,31.793,-3.17296,31.95093933,4.113,-0.01296,4.113020418,27.68,-3.16,27.85979182
10/12/2019 10:00,32.07548,-4.5344,32.39440076,4.15548,-0.0144,4.15550495,27.92,-4.52,28.28350756,31.84548,-3.0344,31.98971991,4.15548,-0.0144,4.15550495,27.69,-3.02,27.85420076
10/12/2019 10:30,32.01312,-4.17048,32.28362984,6.06312,0.02952,6.063191863,25.95,-4.2,26.28768723,31.79312,-2.67048,31.90507707,6.06312,0.02952,6.063191863,25.73,-2.7,25.87127558
10/12/2019 11:00,31.39268,-3.53824,31.59144663,8.30268,-0.04824,8.30282014,23.09,-3.49,23.35226327,31.18268,-2.04824,31.24987711,8.30268,-0.04824,8.30282014,22.88,-2,22.96724624
10/12/2019 11:30,31.8256,-3.38308,32.00490659,8.5356,-0.07308,8.535912842,23.29,-3.31,23.52403452,31.6156,-1.87308,31.67103712,8.5356,-0.07308,8.535912842,23.08,-1.8,23.15008423
10/12/2019 12:00,31.34164,-3.26568,31.51131644,8.80164,-0.08568,8.802057018,22.54,-3.18,22.76321594,31.12164,-1.77568,31.17225554,8.80164,-0.08568,8.802057018,22.32,-1.69,22.3838893
10/12/2019 12:30,31.02332,-3.05836,31.17370606,9.01332,-0.10836,9.01397134,22.01,-2.95,22.20681427,30.81332,-1.54836,30.85219778,9.01332,-0.10836,9.01397134,21.8,-1.44,21.84750787
10/12/2019 13:00,30.3412,-3.22612,30.51223144,8.7012,-0.09612,8.701730891,21.64,-3.13,21.86518923,30.1312,-1.71612,30.18003117,8.7012,-0.09612,8.701730891,21.43,-1.62,21.49114469
10/12/2019 13:30,29.55168,-3.61884,29.77243345,8.22168,-0.07884,8.222058001,21.33,-3.54,21.62175987,29.33168,-2.11884,29.40811001,8.22168,-0.07884,8.222058001,21.11,-2.04,21.20834034
10/12/2019 14:00,30.17568,-3.55548,30.38442202,10.16568,-0.91548,10.20681897,20.01,-2.64,20.1834016,29.98568,-2.03548,30.05468655,10.16568,-0.91548,10.20681897,19.82,-1.12,19.85161958
10/12/2019 14:30,27.25476,-3.14796,27.43595442,8.74476,-1.31796,8.843520002,18.51,-1.83,18.60024193,27.05476,-1.62796,27.10369518,8.74476,-1.31796,8.843520002,18.31,-0.31,18.31262406
10/12/2019 15:00,26.4628,-2.92044,26.62346247,8.8128,-1.36044,8.917187944,17.65,-1.56,17.71880639,26.2628,-1.38044,26.29905471,8.8128,-1.36044,8.917187944,17.45,-0.02,17.45001146
10/12/2019 15:30,26.53272,-2.93228,26.69425962,7.99272,-1.32228,8.10135775,18.54,-1.61,18.60977431,26.32272,-1.36228,26.35794747,7.99272,-1.32228,8.10135775,18.33,-0.04,18.33004364
10/12/2019 16:00,27.22696,-2.88332,27.37920534,5.82696,-1.27332,5.964461976,21.4,-1.61,21.46047763,27.02696,-1.36332,27.06132311,5.82696,-1.27332,5.964461976,21.2,-0.09,21.20019104
10/12/2019 16:30,29.2796,-3.00884,29.43379171,7.7796,-1.24884,7.87919904,21.5,-1.76,21.57191693,29.0596,-1.48884,29.09771463,7.7796,-1.24884,7.87919904,21.28,-0.24,21.28135334
10/12/2019 17:00,30.28396,-2.96364,30.42862789,8.46396,-1.31364,8.565294445,21.82,-1.65,21.8822965,30.07396,-1.46364,30.10955516,8.46396,-1.31364,8.565294445,21.61,-0.15,21.61052059
10/12/2019 17:30,29.83328,-3.05552,29.98934474,7.88328,-1.14552,7.966073037,21.95,-1.91,22.03294352,29.62328,-1.56552,29.66461816,7.88328,-1.14552,7.966073037,21.74,-0.42,21.74405666
10/12/2019 18:00,30.63292,-3.33904,30.81436314,8.42292,-1.04904,8.48799542,22.21,-2.29,22.32774507,30.41292,-1.84904,30.46907698,8.42292,-1.04904,8.48799542,21.99,-0.8,22.00454726
10/12/2019 18:30,30.03916,-3.41548,30.23270807,8.57916,-1.09548,8.648818575,21.46,-2.32,21.58504112,29.81916,-1.91548,29.88061858,8.57916,-1.09548,8.648818575,21.24,-0.82,21.25582273
10/12/2019 19:00,29.55904,-3.49608,29.76507049,8.60904,-1.12608,8.682374438,20.95,-2.37,21.08362872,29.34904,-1.99608,29.41684015,8.60904,-1.12608,8.682374438,20.74,-0.87,20.75823933
10/12/2019 19:30,30.55196,-4.07364,30.82234259,8.03196,-0.86364,8.078258197,22.52,-3.21,22.74762625,30.33196,-2.55364,30.43926534,8.03196,-0.86364,8.078258197,22.3,-1.69,22.36394643
10/12/2019 20:00,30.88904,-5.11088,31.30900648,4.19904,-0.38088,4.21627875,26.69,-4.73,27.10588497,30.66904,-3.60088,30.87970776,4.19904,-0.38088,4.21627875,26.47,-3.22,26.66513266
10/12/2019 20:30,29.91148,-5.76056,30.46113404,2.66148,-0.34056,2.683180371,27.25,-5.42,27.78378844,29.67148,-4.28056,29.97865773,2.66148,-0.34056,2.683180371,27.01,-3.94,27.295855
10/12/2019 21:00,28.24168,-5.93784,28.85914817,2.37168,-0.26784,2.386756018,25.87,-5.67,26.48406691,28.00168,-4.43784,28.35116412,2.37168,-0.26784,2.386756018,25.63,-4.17,25.96701369
10/12/2019 21:30,26.62396,-6.48588,27.40258903,2.25396,-0.24588,2.267331616,24.37,-6.24,25.15620202,26.40396,-4.96588,26.86687678,2.25396,-0.24588,2.267331616,24.15,-4.72,24.60692789
10/12/2019 22:00,23.30596,-6.75776,24.2659245,2.41596,-0.34776,2.440860451,20.89,-6.41,21.85132033,23.08596,-5.21776,23.66826078,2.41596,-0.34776,2.440860451,20.67,-4.87,21.23595536
10/12/2019 22:30,21.75232,-7.47048,22.99938036,2.09232,-0.24048,2.106094398,19.66,-7.23,20.94727906,21.54232,-5.91048,22.33842709,2.09232,-0.24048,2.106094398,19.45,-5.67,20.25960019
10/12/2019 23:00,19.44996,-8.06912,21.05734175,2.01996,-0.24912,2.035263908,17.43,-7.82,19.10385563,19.24996,-6.47912,20.31107964,2.01996,-0.24912,2.035263908,17.23,-6.23,18.32173027
10/12/2019 23:30,17.15236,-8.59376,19.18478993,1.96236,-0.29376,1.98422572,15.19,-8.3,17.30971115,16.96236,-7.02376,18.35905393,1.96236,-0.29376,1.98422572,15,-6.73,16.44058697
11/12/2019 00:00,16.67396,-9.27384,19.07944052,1.62396,-0.21384,1.637978519,15.05,-9.06,17.56661891,16.48396,-7.67384,18.18264991,1.62396,-0.21384,1.637978519,14.86,-7.46,16.62742313
11/12/2019 00:30,15.95892,-9.43268,18.53813851,1.43892,-0.20268,1.453124203,14.52,-9.23,17.20532766,15.76892,-7.83268,17.60709272,1.43892,-0.20268,1.453124203,14.33,-7.63,16.23470973
11/12/2019 01:00,14.58756,-9.313,17.30690255,1.62756,-0.243,1.645600363,12.96,-9.07,15.81854924,14.41756,-7.733,16.3604806,1.62756,-0.243,1.645600363,12.79,-7.49,14.82174754
11/12/2019 01:30,14.58844,-9.71468,17.52705306,1.37844,-0.18468,1.390756462,13.21,-9.53,16.28879983,14.41844,-8.10468,16.5401708,1.37844,-0.18468,1.390756462,13.04,-7.92,15.25673622
11/12/2019 02:00,15.62756,-10.21912,18.67219979,0.72756,-0.06912,0.73083591,14.9,-10.15,18.02865774,15.44756,-8.61912,17.68944147,0.72756,-0.06912,0.73083591,14.72,-8.55,17.02295215
11/12/2019 02:30,15.13416,-10.29272,18.30253764,1.24416,-0.16272,1.254755715,13.89,-10.13,17.19153862,14.97416,-8.68272,17.30939324,1.24416,-0.16272,1.254755715,13.73,-8.52,16.15869116
11/12/2019 03:00,15.55716,-10.57436,18.81069687,1.03716,-0.14436,1.047158381,14.52,-10.43,17.87778789,15.37716,-8.95436,17.79431405,1.03716,-0.14436,1.047158381,14.34,-8.81,16.83008318
11/12/2019 03:30,15.39272,-10.5904,18.68401459,0.97272,-0.1404,0.982800264,14.42,-10.45,17.80839409,15.21272,-8.9704,17.66054716,0.97272,-0.1404,0.982800264,14.24,-8.83,16.75549164
11/12/2019 04:00,16.19252,-10.7604,19.44180835,0.54252,-0.0504,0.544856046,15.65,-10.71,18.96382345,16.01252,-9.1304,18.43271551,0.54252,-0.0504,0.544856046,15.47,-9.08,17.93787334
11/12/2019 04:30,16.35772,-10.76256,19.5807993,0.83772,-0.05256,0.839367233,15.52,-10.71,18.85668317,16.17772,-9.14256,18.58238488,0.83772,-0.05256,0.839367233,15.34,-9.09,17.83097586
11/12/2019 05:00,16.58608,-10.34192,19.54618528,0.94608,-0.06192,0.948104136,15.64,-10.28,18.71598247,16.40608,-8.74192,18.58979898,0.94608,-0.06192,0.948104136,15.46,-8.68,17.73003102
11/12/2019 05:30,16.87756,-9.88684,19.56020544,1.62756,-0.09684,1.63043845,15.25,-9.79,18.12199216,16.70756,-8.29684,18.65422513,1.62756,-0.09684,1.63043845,15.08,-8.2,17.16526726
11/12/2019 06:00,18.87716,-9.75456,21.24849666,2.02716,-0.12456,2.030983225,16.85,-9.63,19.40771496,18.69716,-8.14456,20.39405918,2.02716,-0.12456,2.030983225,16.67,-8.02,18.49889997
11/12/2019 06:30,22.35628,-9.05368,24.11995806,1.82628,-0.10368,1.829220648,20.53,-8.95,22.39605769,22.14628,-7.46368,23.37015697,1.82628,-0.10368,1.829220648,20.32,-7.36,21.6118486
11/12/2019 07:00,24.73504,-8.13812,26.03941629,1.62504,-0.07812,1.626916635,23.11,-8.06,24.47520582,24.52504,-6.56812,25.38932428,1.62504,-0.07812,1.626916635,22.9,-6.49,23.80189278
11/12/2019 07:30,27.77428,-6.86748,28.61071322,8.68428,-0.71748,8.713868066,19.09,-6.15,20.05618608,27.60428,-5.32748,28.11366781,8.68428,-0.71748,8.713868066,18.92,-4.61,19.47353332
11/12/2019 08:00,30.48896,-5.39028,30.96177967,17.41896,-1.25028,17.463773,13.07,-4.14,13.71001459,30.31896,-3.83028,30.55994732,17.41896,-1.25028,17.463773,12.9,-2.58,13.15547035
11/12/2019 08:30,32.55916,-5.55328,33.02934784,11.99916,-0.68328,12.0185986,20.56,-4.87,21.12890201,32.35916,-4.00328,32.6058505,11.99916,-0.68328,12.0185986,20.36,-3.32,20.62891175
11/12/2019 09:00,30.42504,-5.53696,30.9247633,2.52504,-0.24696,2.537088143,27.9,-5.29,28.39707908,30.18504,-4.00696,30.44983363,2.52504,-0.24696,2.537088143,27.66,-3.76,27.91439055
11/12/2019 09:30,31.84324,-5.58768,32.32977113,3.42324,-0.42768,3.449852501,28.42,-5.16,28.88463259,31.61324,-4.07768,31.87513792,3.42324,-0.42768,3.449852501,28.19,-3.65,28.42531618
11/12/2019 10:00,30.01924,-4.88332,30.4138387,4.08924,-0.55332,4.126505398,25.93,-4.33,26.28904335,29.76924,-3.35332,29.95751,4.08924,-0.55332,4.126505398,25.68,-2.8,25.83219696
11/12/2019 10:30,33.43304,-5.447,33.87385382,2.63304,-0.207,2.641164259,30.8,-5.24,31.24256071,33.19304,-3.947,33.42688609,2.63304,-0.207,2.641164259,30.56,-3.74,30.78800416
11/12/2019 11:00,34.30016,-5.57996,34.75107091,2.09016,-0.12996,2.094196368,32.21,-5.45,32.66782209,34.05016,-4.07996,34.29372347,2.09016,-0.12996,2.094196368,31.96,-3.95,32.2031691
11/12/2019 11:30,31.63996,-5.048,32.0401213,3.00996,-0.378,3.033602347,28.63,-4.67,29.00837465,31.40996,-3.528,31.60747334,3.00996,-0.378,3.033602347,28.4,-3.15,28.57415791
11/12/2019 12:00,32.172,-4.8878,32.54117657,2.862,-0.3078,2.878503924,29.31,-4.58,29.66567882,31.942,-3.3778,32.12010113,2.862,-0.3078,2.878503924,29.08,-3.07,29.24160221
11/12/2019 12:30,34.40136,-4.45348,34.68842824,11.69136,-1.02348,11.73607302,22.71,-3.43,22.96756409,34.20136,-2.93348,34.32693302,11.69136,-1.02348,11.73607302,22.51,-1.91,22.59088754
11/12/2019 13:00,36.25852,-4.60968,36.55036829,12.99852,-0.94968,13.03316594,23.26,-3.66,23.5461929,36.04852,-3.07968,36.17983172,12.99852,-0.94968,13.03316594,23.05,-2.13,23.14820511
11/12/2019 13:30,35.84512,-5.66188,36.28952346,0.55512,-0.10188,0.564391485,35.29,-5.56,35.72530896,35.58512,-4.17188,35.82883403,0.55512,-0.10188,0.564391485,35.03,-4.07,35.26564617
11/12/2019 14:00,35.40624,-6.17112,35.94001326,0.42624,-0.05112,0.429294528,34.98,-6.12,35.5113334,35.14624,-4.66112,35.45397334,0.42624,-0.05112,0.429294528,34.72,-4.61,35.0247127
11/12/2019 14:30,35.3516,-5.97612,35.85316768,2.5416,-0.54612,2.599611051,32.81,-5.43,33.25629264,35.1116,-4.48612,35.39702992,2.5416,-0.54612,2.599611051,32.57,-3.94,32.8074458
11/12/2019 15:00,34.72564,-5.55324,35.16686719,10.92564,-2.52324,11.21322208,23.8,-3.03,23.99210078,34.53564,-4.04324,34.77151449,10.92564,-2.52324,11.21322208,23.61,-1.52,23.65887783
11/12/2019 15:30,34.042,-5.73204,34.52121155,3.402,-0.75204,3.484130905,30.64,-4.98,31.04206823,33.782,-4.19204,34.04110344,3.402,-0.75204,3.484130905,30.38,-3.44,30.5741394
11/12/2019 16:00,35.5074,-5.41156,35.91741133,3.4074,-0.06156,3.407956043,32.1,-5.35,32.54277954,35.2574,-3.89156,35.47151666,3.4074,-0.06156,3.407956043,31.85,-3.83,32.07945448
11/12/2019 16:30,37.65736,-5.07084,37.99723912,5.15736,0.02916,5.157442435,32.5,-5.1,32.89772029,37.40736,-3.57084,37.57740652,5.15736,0.02916,5.157442435,32.25,-3.6,32.45030816
11/12/2019 17:00,39.61216,-4.32924,39.84803055,10.08216,1.04076,10.13573538,29.53,-5.37,30.01429326,39.36216,-2.81924,39.46299221,10.08216,1.04076,10.13573538,29.28,-3.86,29.5333371
11/12/2019 17:30,38.4156,-4.03608,38.62704059,10.5156,1.03392,10.56630654,27.9,-5.07,28.35691979,38.1856,-2.52608,38.26906228,10.5156,1.03392,10.56630654,27.67,-3.56,27.89807341
11/12/2019 18:00,38.22316,-3.70924,38.40271373,10.52316,1.04076,10.5745013,27.7,-4.75,28.10431462,37.99316,-2.23924,38.05909093,10.52316,1.04076,10.5745013,27.47,-3.28,27.66512787
11/12/2019 18:30,38.23476,-3.93308,38.43651897,10.54476,1.00692,10.59272634,27.69,-4.94,28.12720569,38.00476,-2.45308,38.08384676,10.54476,1.00692,10.59272634,27.46,-3.46,27.67712413
