Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
11/12/2019 19:00,38.69256,-4.33476,38.93461626,10.13256,1.06524,10.18840068,28.56,-5.4,29.0660214,38.46256,-2.84476,38.5676183,10.13256,1.06524,10.18840068,28.33,-3.91,28.59854891
11/12/2019 19:30,37.18608,-5.26428,37.55685277,4.81608,0.22572,4.82136662,32.37,-5.49,32.83225548,36.93608,-3.79428,37.13045336,4.81608,0.22572,4.82136662,32.12,-4.02,32.37058541
11/12/2019 20:00,35.99692,-5.6812,36.4424791,4.15692,0.0288,4.157019765,31.84,-5.71,32.34794738,35.75692,-4.2112,36.00404885,4.15692,0.0288,4.157019765,31.6,-4.24,31.88318679
11/12/2019 20:30,35.75648,-6.16396,36.28388437,4.32648,-0.00396,4.326481812,31.43,-6.16,32.02796434,35.50648,-4.68396,35.81409783,4.32648,-0.00396,4.326481812,31.18,-4.68,31.52926894
11/12/2019 21:00,34.72084,-6.59068,35.34082332,4.29084,-0.04068,4.291032832,30.43,-6.55,31.12695616,34.48084,-5.12068,34.85899727,4.29084,-0.04068,4.291032832,30.19,-5.08,30.61441654
11/12/2019 21:30,31.3946,-6.93368,32.15115593,0.8046,-0.01368,0.804716287,30.59,-6.92,31.36294788,31.1046,-5.70368,31.623221,0.8046,-0.01368,0.804716287,30.3,-5.69,30.82963023
11/12/2019 22:00,27.93896,-7.52848,28.93550582,0.94896,-0.07848,0.95219966,26.99,-7.45,27.99933213,27.62896,-6.40848,28.36244077,0.94896,-0.07848,0.95219966,26.68,-6.33,27.42063639
11/12/2019 22:30,25.97224,-8.11672,27.21099767,0.73224,-0.03672,0.73316013,25.24,-8.08,26.50177353,25.69224,-6.97672,26.62265611,0.73224,-0.03672,0.73316013,24.96,-6.94,25.90685624
11/12/2019 23:00,22.3486,-7.90556,23.70564913,1.0386,-0.11556,1.045009126,21.31,-7.79,22.68920889,22.0786,-6.73556,23.08316154,1.0386,-0.11556,1.045009126,21.04,-6.62,22.05688101
11/12/2019 23:30,20.0868,-6.14508,21.00575022,0.8568,-0.05508,0.858568603,19.23,-6.09,20.17129148,19.4568,-10.42508,22.07372554,0.8568,-0.05508,0.858568603,18.6,-10.37,21.29546665
12/12/2019 00:00,20.11892,-6.0148,20.99877999,0.53892,0.0252,0.539508857,19.58,-6.04,20.49043679,19.28892,-13.1848,23.36453265,0.53892,0.0252,0.539508857,18.75,-13.21,22.93614179
12/12/2019 00:30,20.38212,-6.76216,21.47458087,0.49212,-0.00216,0.49212474,19.89,-6.76,21.00737252,19.53212,-13.89216,23.96864246,0.49212,-0.00216,0.49212474,19.04,-13.89,23.56806526
12/12/2019 01:00,19.7558,-6.78808,20.88946298,0.5058,0.06192,0.509576026,19.25,-6.85,20.43244968,18.9558,-13.88808,23.49895997,0.5058,0.06192,0.509576026,18.45,-13.95,23.1301751
12/12/2019 01:30,19.25936,-7.04192,20.50637913,0.18936,0.02808,0.191430656,19.07,-7.07,20.33838243,18.44936,-14.16192,23.25809241,0.18936,0.02808,0.191430656,18.26,-14.19,23.12539081
12/12/2019 02:00,18.99808,-7.09236,20.2787725,0.11808,0.10764,0.159778772,18.88,-7.2,20.20629605,18.18808,-14.23236,23.09472505,0.11808,0.10764,0.159778772,18.07,-14.34,23.06860421
12/12/2019 02:30,17.64584,-6.77408,18.901424,0.19584,0.02592,0.197547847,17.45,-6.8,18.72812057,16.88584,-13.94408,21.89906298,0.19584,0.02592,0.197547847,16.69,-13.97,21.76504078
12/12/2019 03:00,17.26768,-7.03872,18.64715399,0.42768,-0.01872,0.428089501,16.84,-7.02,18.24461564,16.50768,-14.22872,21.79357639,0.42768,-0.01872,0.428089501,16.08,-14.21,21.45904238
12/12/2019 03:30,16.8404,-6.75892,18.14613104,0.7704,0.00108,0.770400757,16.07,-6.76,17.43394677,16.1004,-13.91892,21.28283849,0.7704,0.00108,0.770400757,15.33,-13.92,20.70689016
12/12/2019 04:00,16.0008,-6.6168,17.31495431,1.3608,-0.0468,1.361604524,14.64,-6.57,16.04663516,15.3008,-13.8168,20.61597543,1.3608,-0.0468,1.361604524,13.94,-13.77,19.59429764
12/12/2019 04:30,15.989,-6.52872,17.27056183,1.269,-0.01872,1.269138069,14.72,-6.51,16.09529434,15.279,-13.73872,20.54751246,1.269,-0.01872,1.269138069,14.01,-13.72,19.60914328
12/12/2019 05:00,15.64452,-5.98756,16.7511755,1.24452,-0.00756,1.244542962,14.4,-5.98,15.59231862,14.95452,-13.17756,19.9320284,1.24452,-0.00756,1.244542962,13.71,-13.17,19.01086531
12/12/2019 05:30,17.14956,-5.88792,18.13215404,1.24956,-0.00792,1.249585099,15.9,-5.88,16.95241576,16.40956,-13.05792,20.97100222,1.24956,-0.00792,1.249585099,15.16,-13.05,20.00320224
12/12/2019 06:00,18.35064,-5.54644,19.17052386,1.25064,-0.04644,1.251501931,17.1,-5.5,17.96273921,17.58064,-12.77644,21.73283971,1.25064,-0.04644,1.251501931,16.33,-12.73,20.70559828
12/12/2019 06:30,20.00432,-4.29444,20.46008391,1.62432,-0.06444,1.625597729,18.38,-4.23,18.86046924,19.20432,-11.44444,22.35578479,1.62432,-0.06444,1.625597729,17.58,-11.38,20.94184328
12/12/2019 07:00,23.94728,-3.86456,24.25710295,1.36728,-0.03456,1.367716708,22.58,-3.83,22.90251733,23.04728,-10.99456,25.5354159,1.36728,-0.03456,1.367716708,21.68,-10.96,24.29287962
12/12/2019 07:30,29.10296,-4.15508,29.39807767,1.27296,-0.05508,1.274151077,27.83,-4.1,28.13039104,28.44296,-7.22508,29.34627327,1.27296,-0.05508,1.274151077,27.17,-7.17,28.10013879
12/12/2019 08:00,31.8576,-4.28748,32.14481548,1.4076,-0.08748,1.410315748,30.45,-4.2,30.73829045,31.5576,-3.21748,31.72119631,1.4076,-0.08748,1.410315748,30.15,-3.13,30.31203391
12/12/2019 08:30,32.38128,-3.74668,32.59731439,1.15128,-0.07668,1.153830777,31.23,-3.67,31.44490102,32.07128,-2.66668,32.18195431,1.15128,-0.07668,1.153830777,30.92,-2.59,31.02828548
12/12/2019 09:00,32.14944,-3.37728,32.32634394,1.18944,-0.10728,1.194268191,30.96,-3.27,31.13221001,31.82944,-2.29728,31.91223505,1.18944,-0.10728,1.194268191,30.64,-2.19,30.71816564
12/12/2019 09:30,32.75712,-3.06772,32.90045314,1.43712,-0.11772,1.441933387,31.32,-2.95,31.45862203,32.44712,-1.99772,32.50856013,1.43712,-0.11772,1.441933387,31.01,-1.88,31.0669358
12/12/2019 10:00,33.08016,-3.06764,33.22209206,1.82016,-0.19764,1.830858814,31.26,-2.87,31.39147177,32.76016,-1.98764,32.82040213,1.82016,-0.19764,1.830858814,30.94,-1.79,30.991736
12/12/2019 10:30,35.12404,-4.17956,35.37183778,2.89404,-0.25956,2.905656366,32.23,-3.92,32.46751145,34.81404,-3.10956,34.95263573,2.89404,-0.25956,2.905656366,31.92,-2.85,32.04697958
12/12/2019 11:00,35.15116,-3.87076,35.36363715,2.62116,-0.23076,2.631298144,32.53,-3.64,32.7330185,34.82116,-2.81076,34.93441792,2.62116,-0.23076,2.631298144,32.2,-2.58,32.30319489
12/12/2019 11:30,35.73232,-3.60392,35.91360372,2.18232,-0.22392,2.193777735,33.55,-3.38,33.71982948,35.41232,-2.52392,35.50214895,2.18232,-0.22392,2.193777735,33.23,-2.3,33.30950165
12/12/2019 12:00,35.94808,-3.31692,36.10078135,1.64808,-0.19692,1.659802751,34.3,-3.12,34.44160856,35.61808,-2.23692,35.68825345,1.64808,-0.19692,1.659802751,33.97,-2.04,34.03119892
12/12/2019 12:30,34.99548,-2.998,35.12366189,2.08548,-0.288,2.105272151,32.91,-2.71,33.02139004,34.67548,-1.918,34.72848452,2.08548,-0.288,2.105272151,32.59,-1.63,32.63073704
12/12/2019 13:00,34.84916,-1.92488,34.90227952,15.41916,-1.33488,15.47683429,19.43,-0.59,19.43895573,34.62916,-0.80488,34.63851259,15.41916,-1.33488,15.47683429,19.21,0.53,19.21730991
12/12/2019 13:30,32.8748,-1.36384,32.90307789,16.8048,-1.11384,16.8416728,16.07,-0.25,16.0719445,32.6748,-0.22384,32.6755667,16.8048,-1.11384,16.8416728,15.87,0.89,15.8949363
12/12/2019 14:00,30.10108,-1.01488,30.11818385,16.20108,-1.06488,16.23603901,13.9,0.05,13.90008993,29.91108,0.11512,29.91130153,16.20108,-1.06488,16.23603901,13.71,1.18,13.76068676
12/12/2019 14:30,28.14104,-1.46416,28.1791039,6.88104,-0.52416,6.900974945,21.26,-0.94,21.28077066,27.88104,-0.32416,27.88292437,6.88104,-0.52416,6.900974945,21,0.2,21.00095236
12/12/2019 15:00,28.18208,-1.93004,28.24809175,3.77208,-0.77004,3.849876508,24.41,-1.16,24.43754693,27.91208,-0.78004,27.9229775,3.77208,-0.77004,3.849876508,24.14,-0.01,24.14000207
12/12/2019 15:30,28.07896,-1.95048,28.14662266,3.46896,-0.69048,3.537010901,24.61,-1.26,24.64223407,27.78896,-0.81048,27.80077653,3.46896,-0.69048,3.537010901,24.32,-0.12,24.32029605
12/12/2019 16:00,29.9824,-2.02268,30.05054981,3.2724,-0.56268,3.320423247,26.71,-1.46,26.7498729,29.6824,-0.90268,29.69612266,3.2724,-0.56268,3.320423247,26.41,-0.34,26.41218847
12/12/2019 16:30,32.30716,-1.75808,32.35495994,7.24716,-0.65808,7.276977213,25.06,-1.1,25.08413044,32.03716,-0.62808,32.04331608,7.24716,-0.65808,7.276977213,24.79,0.03,24.79001815
12/12/2019 17:00,33.33108,0.28476,33.33229638,12.60108,0.37476,12.60665151,20.73,-0.09,20.73019537,33.07108,1.40476,33.10090154,12.60108,0.37476,12.60665151,20.47,1.03,20.49589715
12/12/2019 17:30,35.0584,0.08672,35.05850725,12.3984,0.48672,12.40794983,22.66,-0.4,22.66353018,34.7884,1.21672,34.80967081,12.3984,0.48672,12.40794983,22.39,0.73,22.40189724
12/12/2019 18:00,34.1562,0.19192,34.15673918,12.6162,0.42192,12.6232531,21.54,-0.23,21.54122791,33.9062,1.32192,33.93195943,12.6162,0.42192,12.6232531,21.29,0.9,21.30901452
12/12/2019 18:30,33.85108,-0.51924,33.85506206,9.72108,0.68076,9.744887405,24.13,-1.2,24.15981995,33.58108,0.61076,33.58663368,9.72108,0.68076,9.744887405,23.86,-0.07,23.86010268
12/12/2019 19:00,32.93032,-1.15952,32.95072779,8.86032,0.51048,8.875013258,24.07,-1.67,24.12786356,32.66032,-0.05952,32.66037423,8.86032,0.51048,8.875013258,23.8,-0.57,23.80682465
12/12/2019 19:30,32.419,-2.17452,32.49184664,3.609,-0.25452,3.617963713,28.81,-1.92,28.87390691,32.099,-1.10452,32.11799753,3.609,-0.25452,3.617963713,28.49,-0.85,28.50267707
12/12/2019 20:00,29.37576,-2.0302,29.44583141,3.33576,-0.7902,3.42807684,26.04,-1.24,26.06950709,29.07576,-0.9402,29.09095728,3.33576,-0.7902,3.42807684,25.74,-0.15,25.74043706
12/12/2019 20:30,30.87132,-3.14068,31.0306666,3.09132,-0.58068,3.145385287,27.78,-2.56,27.897706,30.56132,-2.06068,30.63071469,3.09132,-0.58068,3.145385287,27.47,-1.48,27.50984006
12/12/2019 21:00,29.32684,-3.18612,29.49940516,2.61684,-0.45612,2.656293854,26.71,-2.73,26.84915269,29.02684,-2.09612,29.10242532,2.61684,-0.45612,2.656293854,26.41,-1.64,26.46087111
12/12/2019 21:30,27.6122,-3.75924,27.86692438,2.5722,-0.39924,2.602999312,25.04,-3.36,25.26442558,27.3322,-2.65924,27.46125842,2.5722,-0.39924,2.602999312,24.76,-2.26,24.86292823
12/12/2019 22:00,21.22772,-3.4842,21.51175832,4.61772,-1.1142,4.750239956,16.61,-2.37,16.77822994,20.99772,-2.3642,21.13039722,4.61772,-1.1142,4.750239956,16.38,-1.25,16.42762612
12/12/2019 22:30,18.64764,-5.22884,19.36685946,4.87764,-1.15884,5.013410228,13.77,-4.07,14.35889271,18.41764,-4.09884,18.868226,4.87764,-1.15884,5.013410228,13.54,-2.94,13.85551154
12/12/2019 23:00,17.15688,-6.0052,18.17748493,4.91688,-1.1952,5.060060471,12.24,-4.81,13.15118626,16.95688,-4.8652,17.64103031,4.91688,-1.1952,5.060060471,12.04,-3.67,12.58691781
12/12/2019 23:30,15.09656,-6.37116,16.38590259,5.05656,-1.18116,5.192681194,10.04,-5.19,11.30211042,14.90656,-5.21116,15.7911912,5.05656,-1.18116,5.192681194,9.85,-4.03,10.6425279
13/12/2019 00:00,13.45544,-6.77476,15.06473493,5.00544,-1.09476,5.123761221,8.45,-5.68,10.18159614,13.25544,-5.60476,14.3916651,5.00544,-1.09476,5.123761221,8.25,-4.51,9.402265684
13/12/2019 00:30,11.93032,-6.8432,13.75361485,5.17032,-1.2132,5.310749772,6.76,-5.63,8.797414393,11.76032,-5.6632,13.05285259,5.17032,-1.2132,5.310749772,6.59,-4.45,7.951767099
13/12/2019 01:00,11.38,-7.09128,13.40860366,4.95,-1.15128,5.082120191,6.43,-5.94,8.753770616,11.21,-5.92128,12.6777623,4.95,-1.15128,5.082120191,6.26,-4.77,7.870228713
13/12/2019 01:30,11.46232,-7.47816,13.68603875,4.70232,-0.93816,4.794992969,6.76,-6.54,9.405806717,11.30232,-6.27816,12.92894931,4.70232,-0.93816,4.794992969,6.6,-5.34,8.489734978
13/12/2019 02:00,10.97596,-7.62876,13.36673771,4.57596,-0.96876,4.677382373,6.4,-6.66,9.236644412,10.81596,-6.42876,12.58228699,4.57596,-0.96876,4.677382373,6.24,-5.46,8.291513734
13/12/2019 02:30,10.23472,-7.68216,12.79707294,4.73472,-0.99216,4.837556712,5.5,-6.69,8.660606214,10.07472,-6.48216,11.97991575,4.73472,-0.99216,4.837556712,5.34,-5.49,7.658700934
13/12/2019 03:00,9.99372,-7.69276,12.61162146,4.74372,-1.02276,4.852722685,5.25,-6.67,8.488309608,9.83372,-6.48276,11.77829471,4.74372,-1.02276,4.852722685,5.09,-5.46,7.464562948
13/12/2019 03:30,9.34192,-7.6702,12.08732548,5.01192,-1.1502,5.142207904,4.33,-6.52,7.826832054,9.19192,-6.4602,11.23501568,5.01192,-1.1502,5.142207904,4.18,-5.31,6.75784729
13/12/2019 04:00,8.95376,-7.72536,11.82586171,5.15376,-1.21536,5.295124367,3.8,-6.51,7.537910851,8.80376,-6.49536,10.94056176,5.15376,-1.21536,5.295124367,3.65,-5.28,6.418792721
13/12/2019 04:30,9.37816,-7.7574,12.17074935,4.89816,-1.0674,5.013114216,4.48,-6.69,8.051490545,9.21816,-6.5274,11.29519475,4.89816,-1.0674,5.013114216,4.32,-5.46,6.962327197
13/12/2019 05:00,9.0846,-7.53392,11.80211454,5.3946,-1.30392,5.549947435,3.69,-6.23,7.24078725,8.9346,-6.30392,10.93464606,5.3946,-1.30392,5.549947435,3.54,-5,6.126303943
13/12/2019 05:30,10.07056,-7.39648,12.49496279,5.38056,-1.26648,5.527603233,4.69,-6.13,7.718354747,9.90056,-6.17648,11.66918992,5.38056,-1.26648,5.527603233,4.52,-4.91,6.673717105
13/12/2019 06:00,11.52388,-7.0686,13.51905752,5.48388,-1.3086,5.637851879,6.04,-5.76,8.34620872,11.37388,-5.8686,12.79865666,5.48388,-1.3086,5.637851879,5.89,-4.56,7.448872398
13/12/2019 06:30,15.07316,-6.13316,16.27316208,5.39316,-1.34316,5.557900104,9.68,-4.79,10.80030092,14.87316,-4.94316,15.67308901,5.39316,-1.34316,5.557900104,9.48,-3.6,10.14053253
13/12/2019 07:00,18.38432,-5.52508,19.19660727,5.04432,-1.13508,5.170451708,13.34,-4.39,14.04377798,18.17432,-4.35508,18.68883702,5.04432,-1.13508,5.170451708,13.13,-3.22,13.51907171
13/12/2019 07:30,21.80164,-4.8172,22.32749253,4.93164,-1.0872,5.050057121,16.87,-3.73,17.27743615,21.56164,-3.6772,21.87295406,4.93164,-1.0872,5.050057121,16.63,-2.59,16.83047831
13/12/2019 08:00,24.50652,-4.57572,24.93003682,4.46652,-0.94572,4.565543476,20.04,-3.63,20.36611156,24.24652,-3.45572,24.49154411,4.46652,-0.94572,4.565543476,19.78,-2.51,19.93861831
13/12/2019 08:30,25.39252,-3.98204,25.70285421,4.59252,-1.02204,4.704870425,20.8,-2.96,21.00955973,25.15252,-2.88204,25.31709732,4.59252,-1.02204,4.704870425,20.56,-1.86,20.6439628
13/12/2019 09:00,25.67696,-3.48136,25.91189191,5.01696,-1.16136,5.149625685,20.66,-2.32,20.78985329,25.41696,-2.39136,25.52920794,5.01696,-1.16136,5.149625685,20.4,-1.23,20.43704724
13/12/2019 09:30,25.99564,-3.02092,26.17057998,5.16564,-1.15092,5.292301338,20.83,-1.87,20.91377058,25.75564,-1.91092,25.82643233,5.16564,-1.15092,5.292301338,20.59,-0.76,20.60402145
13/12/2019 10:00,26.63764,-3.00084,26.80613559,4.78764,-0.96084,4.883104573,21.85,-2.04,21.94502449,26.36764,-1.89084,26.43534972,4.78764,-0.96084,4.883104573,21.58,-0.93,21.60003009
13/12/2019 10:30,26.275,-2.86176,26.43038583,4.905,-1.12176,5.03163696,21.37,-1.74,21.4407206,26.025,-1.74176,26.08321976,4.905,-1.12176,5.03163696,21.12,-0.62,21.12909842
13/12/2019 11:00,26.38252,-2.8082,26.53155383,4.95252,-0.9882,5.050147878,21.43,-1.82,21.50714532,26.12252,-1.6882,26.17701416,4.95252,-0.9882,5.050147878,21.17,-0.7,21.18156982
13/12/2019 11:30,27.04248,-2.79704,27.18674599,4.72248,-0.97704,4.822491525,22.32,-1.82,22.39407957,26.78248,-1.67704,26.83493429,4.72248,-0.97704,4.822491525,22.06,-0.7,22.07110328
13/12/2019 12:00,25.41352,-2.30288,25.51764596,4.94352,-1.17288,5.080751665,20.47,-1.13,20.50116582,25.15352,-1.18288,25.18131795,4.94352,-1.17288,5.080751665,20.21,-0.01,20.21000247
13/12/2019 12:30,24.86988,-2.50432,24.99565062,5.60988,-1.26432,5.750587681,19.26,-1.24,19.29987565,24.61988,-1.34432,24.65655466,5.60988,-1.26432,5.750587681,19.01,-0.08,19.01016833
13/12/2019 13:00,24.2956,-2.83388,24.46031593,5.7456,-1.25388,5.880827698,18.55,-1.58,18.61716681,24.0456,-1.68388,24.10448778,5.7456,-1.25388,5.880827698,18.3,-0.43,18.30505122
13/12/2019 13:30,24.52708,-2.93492,24.70205272,4.98708,-1.11492,5.110187231,19.54,-1.82,19.62457643,24.26708,-1.79492,24.33337029,4.98708,-1.11492,5.110187231,19.28,-0.68,19.29198797
13/12/2019 14:00,24.39032,-2.99152,24.57309304,4.90032,-1.09152,5.02041353,19.49,-1.9,19.5823926,24.14032,-1.86152,24.21198683,4.90032,-1.09152,5.02041353,19.24,-0.77,19.25540184
13/12/2019 14:30,25.60608,-3.33832,25.82277509,4.36608,-1.04832,4.490170307,21.24,-2.29,21.363092,25.33608,-2.21832,25.43300795,4.36608,-1.04832,4.490170307,20.97,-1.17,21.00261412
13/12/2019 15:00,27.15572,-4.12284,27.46690624,3.64572,-0.76284,3.724674373,23.51,-3.36,23.7488884,26.86572,-2.99284,27.03190712,3.64572,-0.76284,3.724674373,23.22,-2.23,23.32683648
13/12/2019 15:30,27.61772,-4.39352,27.96500449,2.90772,-0.53352,2.956261015,24.71,-3.86,25.00967213,27.33772,-3.26352,27.53182699,2.90772,-0.53352,2.956261015,24.43,-2.73,24.58206257
13/12/2019 16:00,31.39528,-4.72732,31.7491915,2.01528,-0.24732,2.030399138,29.38,-4.48,29.71960296,31.07528,-3.61732,31.28510877,2.01528,-0.24732,2.030399138,29.06,-3.37,29.25475175
13/12/2019 16:30,33.34272,-4.49884,33.64485902,2.50272,-0.34884,2.526914471,30.84,-4.15,31.11797069,33.02272,-3.40884,33.19819613,2.50272,-0.34884,2.526914471,30.52,-3.06,30.67301746
13/12/2019 17:00,34.95752,-3.89928,35.17431718,5.71752,-0.08928,5.718217018,29.24,-3.81,29.48717857,34.65752,-2.78928,34.76958118,5.71752,-0.08928,5.718217018,28.94,-2.7,29.06567735
13/12/2019 17:30,35.69728,-2.76628,35.80430288,11.35728,0.78372,11.38428856,24.34,-3.55,24.59752223,35.42728,-1.64628,35.46551009,11.35728,0.78372,11.38428856,24.07,-2.43,24.19235003
13/12/2019 18:00,35.8954,-2.2714,35.96719337,10.7154,0.8586,10.74974377,25.18,-3.13,25.3737916,35.6254,-1.1314,35.64336111,10.7154,0.8586,10.74974377,24.91,-1.99,24.98936174
13/12/2019 18:30,36.95364,-3.48924,37.11800513,6.62364,0.59076,6.649932648,30.33,-4.08,30.60319101,36.64364,-2.40924,36.72275575,6.62364,0.59076,6.649932648,30.02,-3,30.16952767
13/12/2019 19:00,36.97984,-4.1594,37.21302426,4.02984,-0.0594,4.030277755,32.95,-4.1,33.20410366,36.65984,-3.0794,36.78894635,4.02984,-0.0594,4.030277755,32.63,-3.02,32.76945682
13/12/2019 19:30,36.3662,-4.84212,36.68714528,3.7962,0.04788,3.796501934,32.57,-4.89,32.93504213,36.0562,-3.77212,36.25297847,3.7962,0.04788,3.796501934,32.26,-3.82,32.48538133
13/12/2019 20:00,34.44768,-5.30148,34.85324013,0.33768,0.12852,0.361310355,34.11,-5.43,34.53949913,34.11768,-4.22148,34.37785598,0.33768,0.12852,0.361310355,33.78,-4.35,34.05893275
13/12/2019 20:30,33.65876,-6.201,34.22520308,0.06876,0.099,0.120536043,33.59,-6.3,34.17569458,33.32876,-5.121,33.71988855,0.06876,0.099,0.120536043,33.26,-5.22,33.66713531
13/12/2019 21:00,32.27784,-6.46768,32.9194447,0.08784,0.11232,0.142589088,32.19,-6.58,32.85563118,31.96784,-5.38768,32.41866577,0.08784,0.11232,0.142589088,31.88,-5.5,32.35095671
13/12/2019 21:30,30.48532,-6.48264,31.16695938,0.08532,0.11736,0.145096079,30.4,-6.6,31.10819828,30.18532,-5.39264,30.6632371,0.08532,0.11736,0.145096079,30.1,-5.51,30.60016503
13/12/2019 22:00,28.93288,-6.7744,29.7153839,0.18288,0.0756,0.197890006,28.75,-6.85,29.55477965,28.63288,-5.6744,29.18973505,0.18288,0.0756,0.197890006,28.45,-5.75,29.02524763
13/12/2019 22:30,26.89476,-7.5444,27.9328854,0.37476,0.0756,0.382309322,26.52,-7.62,27.59302086,26.61476,-6.4044,27.37447331,0.37476,0.0756,0.382309322,26.24,-6.48,27.02828148
13/12/2019 23:00,23.21596,-7.27264,24.32842147,1.60596,-0.15264,1.613197598,21.61,-7.12,22.75272511,22.95596,-6.11264,23.75585122,1.60596,-0.15264,1.613197598,21.35,-5.96,22.16628295
13/12/2019 23:30,20.53584,-7.48912,21.85881156,1.54584,-0.15912,1.554007876,18.99,-7.33,20.35556435,20.29584,-6.31912,21.25682006,1.54584,-0.15912,1.554007876,18.75,-6.16,19.73595957
14/12/2019 00:00,17.568,-7.43192,19.07532592,1.908,-0.24192,1.923275666,15.66,-7.19,17.23170624,17.358,-6.26192,18.45296199,1.908,-0.24192,1.923275666,15.45,-6.02,16.58140223
14/12/2019 00:30,14.79836,-7.17352,16.44538987,2.53836,-0.35352,2.562859317,12.26,-6.82,14.02925515,14.58836,-5.98352,15.76777597,2.53836,-0.35352,2.562859317,12.05,-5.63,13.30035338
14/12/2019 01:00,12.6236,-6.85292,14.36376655,2.9736,-0.41292,3.002132556,9.65,-6.44,11.60155593,12.4436,-5.68292,13.67986698,2.9736,-0.41292,3.002132556,9.47,-5.27,10.83761044
14/12/2019 01:30,10.6202,-6.69616,12.55496741,3.6702,-0.68616,3.73378944,6.95,-6.01,9.188177186,10.4702,-5.49616,11.82509462,3.6702,-0.68616,3.73378944,6.8,-4.81,8.329231657
14/12/2019 02:00,9.07144,-6.54544,11.18632238,4.05144,-0.86544,4.142843524,5.02,-5.68,7.580422152,8.91144,-5.33544,10.38656261,4.05144,-0.86544,4.142843524,4.86,-4.47,6.603067469
14/12/2019 02:30,8.80132,-4.06816,9.696038342,4.35132,-0.93816,4.451306542,4.45,-3.13,5.440533062,8.42132,-9.55816,12.73880109,4.35132,-0.93816,4.451306542,4.07,-8.62,9.532539011
14/12/2019 03:00,7.5964,-2.84664,8.112253217,4.4064,-1.01664,4.522158539,3.19,-1.83,3.67763511,7.2064,-10.01664,12.33958175,4.4064,-1.01664,4.522158539,2.8,-9,9.425497334
14/12/2019 03:30,8.99208,-3.72076,9.731472535,3.50208,-0.59076,3.551557645,5.49,-3.13,6.31957277,8.51208,-10.94076,13.86202494,3.50208,-0.59076,3.551557645,5.01,-10.35,11.49880863
14/12/2019 04:00,11.61556,-4.52972,12.46754175,2.54556,-0.27972,2.560882464,9.07,-4.25,10.01635662,11.06556,-11.67972,16.08920375,2.54556,-0.27972,2.560882464,8.52,-11.4,14.23202024
14/12/2019 04:30,12.6412,-4.76656,13.50999747,1.5912,-0.10656,1.594764081,11.05,-4.66,11.99241844,12.0512,-11.95656,16.9761818,1.5912,-0.10656,1.594764081,10.46,-11.85,15.80614121
14/12/2019 05:00,10.19256,-4.24824,11.04245545,2.30256,-0.31824,2.324448161,7.89,-3.93,8.814590178,9.66256,-11.43824,14.97325616,2.30256,-0.31824,2.324448161,7.36,-11.12,13.33506655
14/12/2019 05:30,10.82796,-4.1054,11.58011342,2.12796,-0.2754,2.145707091,8.7,-3.83,9.505729851,10.28796,-11.3654,15.33018063,2.12796,-0.2754,2.145707091,8.16,-11.09,13.76857654
14/12/2019 06:00,12.7944,-4.25036,13.4819224,1.9944,-0.36036,2.026694523,10.8,-3.89,11.47920293,12.1944,-11.52036,16.77563966,1.9944,-0.36036,2.026694523,10.2,-11.16,15.11904759
14/12/2019 06:30,10.7402,-3.1598,11.19536655,3.4902,-0.9198,3.609366715,7.25,-2.24,7.588155244,10.2302,-10.3498,14.55250329,3.4902,-0.9198,3.609366715,6.74,-9.43,11.59105258
14/12/2019 07:00,12.89324,-3.09776,13.26015666,3.78324,-0.79776,3.866435815,9.11,-2.3,9.395855469,12.33324,-10.40776,16.13785231,3.78324,-0.79776,3.866435815,8.55,-9.61,12.86291569
14/12/2019 07:30,14.04436,-2.58172,14.27968228,4.28436,-0.98172,4.395396998,9.76,-1.6,9.890278055,13.46436,-9.88172,16.70141851,4.28436,-0.98172,4.395396998,9.18,-8.9,12.78602362
14/12/2019 08:00,15.38184,-2.18288,15.53595722,3.83184,-0.99288,3.95838458,11.55,-1.19,11.6111412,14.75184,-9.43288,17.50988317,3.83184,-0.99288,3.95838458,10.92,-8.44,13.8014492
14/12/2019 08:30,18.09376,-3.27652,18.38803236,3.53376,-0.77652,3.618071731,14.56,-2.5,14.77307009,17.39376,-10.37652,20.25376642,3.53376,-0.77652,3.618071731,13.86,-9.6,16.86
14/12/2019 09:00,18.18668,-3.3194,18.48712378,4.39668,-1.0494,4.520180902,13.79,-2.27,13.97558586,17.50668,-10.4494,20.38807997,4.39668,-1.0494,4.520180902,13.11,-9.4,16.13171101
14/12/2019 09:30,20.28348,-4.51132,20.77911377,4.89348,-1.29132,5.060993366,15.39,-3.22,15.72324712,19.96348,-4.90132,20.55634869,4.89348,-1.29132,5.060993366,15.07,-3.61,15.49635441
14/12/2019 10:00,20.91428,-4.71912,21.44008399,4.99428,-1.14912,5.124774092,15.92,-3.57,16.31537005,20.68428,-3.55912,20.98825325,4.99428,-1.14912,5.124774092,15.69,-2.41,15.87401021
14/12/2019 10:30,21.9826,-4.66292,22.471705,5.0526,-1.04292,5.159113188,16.93,-3.62,17.31269188,21.7426,-3.50292,22.02296763,5.0526,-1.04292,5.159113188,16.69,-2.46,16.87032009
14/12/2019 11:00,21.32992,-4.43628,21.78637343,5.65992,-1.37628,5.824846869,15.67,-3.06,15.96597946,21.09992,-3.27628,21.35276644,5.65992,-1.37628,5.824846869,15.44,-1.9,15.55646489
14/12/2019 11:30,21.35772,-4.36724,21.7996557,5.60772,-1.31724,5.760351102,15.75,-3.05,16.04259954,21.11772,-3.21724,21.36138411,5.60772,-1.31724,5.760351102,15.51,-1.9,15.62594317
14/12/2019 12:00,21.07436,-4.44536,21.53810286,5.81436,-1.39536,5.979449117,15.26,-3.05,15.56181545,20.85436,-3.28536,21.11155895,5.81436,-1.39536,5.979449117,15.04,-1.89,15.15828816
14/12/2019 12:30,20.76932,-4.72704,21.30045916,5.89932,-1.42704,6.069466173,14.87,-3.3,15.23177271,20.54932,-3.55704,20.85490556,5.89932,-1.42704,6.069466173,14.65,-2.13,14.80403323
14/12/2019 13:00,21.39084,-5.02152,21.97233941,5.01084,-1.00152,5.109947144,16.38,-4.02,16.86608431,21.15084,-3.84152,21.49686741,5.01084,-1.00152,5.109947144,16.14,-2.84,16.38795899
14/12/2019 13:30,22.38844,-5.47404,23.04793612,4.52844,-0.82404,4.602804662,17.86,-4.65,18.45540842,22.13844,-4.30404,22.55294406,4.52844,-0.82404,4.602804662,17.61,-3.48,17.95055709
14/12/2019 14:00,21.17664,-8.08936,22.66909409,4.52664,-0.81936,4.600197876,16.65,-7.27,18.16797732,21.15664,-3.53936,21.45065233,4.52664,-0.81936,4.600197876,16.63,-2.72,16.85097327
14/12/2019 14:30,22.33856,-12.54816,25.62162333,3.86856,-0.66816,3.925836759,18.47,-11.88,21.96076729,22.77856,-2.25816,22.89021805,3.86856,-0.66816,3.925836759,18.91,-1.59,18.97672785
14/12/2019 15:00,22.76216,-12.72228,26.07627919,4.23216,-0.87228,4.321116831,18.53,-11.85,21.99507672,23.20216,-2.40228,23.32619081,4.23216,-0.87228,4.321116831,18.97,-1.53,19.03160004
14/12/2019 15:30,22.41392,-12.264,25.54974571,4.45392,-0.864,4.536948244,17.96,-11.4,21.27255509,22.83392,-1.934,22.91567714,4.45392,-0.864,4.536948244,18.38,-1.07,18.41111892
14/12/2019 16:00,24.97316,-12.454,27.90628668,3.23316,-0.414,3.259558189,21.74,-12.04,24.85134202,25.46316,-2.154,25.55410404,3.23316,-0.414,3.259558189,22.23,-1.74,22.29799318
14/12/2019 16:30,26.55144,-11.8614,29.08043631,2.61144,-0.3114,2.629940842,23.94,-11.55,26.58055868,27.08144,-1.7714,27.1393119,2.61144,-0.3114,2.629940842,24.47,-1.46,24.51351668
14/12/2019 17:00,27.2668,-11.5344,29.60609339,5.1768,-0.3744,5.190321146,22.09,-11.16,24.74901412,27.7768,-1.4544,27.81485031,5.1768,-0.3744,5.190321146,22.6,-1.08,22.62579059
14/12/2019 17:30,26.5266,-10.74468,28.62007435,6.8166,-0.36468,6.826348003,19.71,-10.38,22.27618684,26.9866,-0.63468,26.99406228,6.8166,-0.36468,6.826348003,20.17,-0.27,20.17180706
14/12/2019 18:00,25.66064,-8.5026,27.032622,7.46064,-0.5526,7.481077193,18.2,-7.95,19.86057653,25.81064,-1.7626,25.87075368,7.46064,-0.5526,7.481077193,18.35,-1.21,18.38985046
14/12/2019 18:30,28.6954,-5.5304,29.22347182,5.9454,-0.3204,5.954026983,22.75,-5.21,23.33895028,28.4254,-4.4304,28.76859067,5.9454,-0.3204,5.954026983,22.48,-4.11,22.85262567
14/12/2019 19:00,26.23416,-5.2404,26.75243808,6.82416,-0.7704,6.867508709,19.41,-4.47,19.91805713,25.99416,-4.1204,26.31870153,6.82416,-0.7704,6.867508709,19.17,-3.35,19.46050873
14/12/2019 19:30,30.15144,-6.69068,30.88485928,5.40144,-0.31068,5.410367468,24.75,-6.38,25.55908645,29.86144,-5.56068,30.37477178,5.40144,-0.31068,5.410367468,24.46,-5.25,25.01707617
14/12/2019 20:00,26.481,-6.69784,27.31491208,3.141,-0.35784,3.161317837,23.34,-6.34,24.18576441,26.211,-5.56784,26.79584601,3.141,-0.35784,3.161317837,23.07,-5.21,23.65098307
14/12/2019 20:30,23.3002,-6.52732,24.19721526,3.9402,-0.60732,3.98672969,19.36,-5.92,20.24490059,23.0402,-5.37732,23.65938263,3.9402,-0.60732,3.98672969,19.1,-4.77,19.68661728
14/12/2019 21:00,21.7216,-6.4656,22.66344832,3.9816,-0.6156,4.028908279,17.74,-5.85,18.67967077,21.4816,-5.3056,22.12709945,3.9816,-0.6156,4.028908279,17.5,-4.69,18.1175633
14/12/2019 21:30,22.56668,-7.2078,23.68981695,3.40668,-0.3978,3.429827031,19.16,-6.81,20.33424943,22.30668,-6.0478,23.11198515,3.40668,-0.3978,3.429827031,18.9,-5.65,19.72644165
14/12/2019 22:00,19.65308,-6.8958,20.82776059,4.48308,-0.8658,4.565918957,15.17,-6.03,16.32451531,19.43308,-5.7258,20.25905684,4.48308,-0.8658,4.565918957,14.95,-4.86,15.72011768
14/12/2019 22:30,16.4002,-6.75716,17.73769352,4.8402,-1.12716,4.969710827,11.56,-5.63,12.85809084,16.1902,-5.56716,17.12062635,4.8402,-1.12716,4.969710827,11.35,-4.44,12.18753872
14/12/2019 23:00,16.13832,-7.66808,17.86742352,4.19832,-0.74808,4.264447738,11.94,-6.92,13.80036231,15.91832,-6.48808,17.18976712,4.19832,-0.74808,4.264447738,11.72,-5.74,13.0501341
14/12/2019 23:30,12.41792,-8.74528,15.18830667,4.86792,-1.20528,5.014912263,7.55,-7.54,10.67024367,12.25792,-7.12528,14.17837148,4.86792,-1.20528,5.014912263,7.39,-5.92,9.468817244
15/12/2019 00:00,10.79184,-9.03068,14.07185105,4.82184,-1.21068,4.971507523,5.97,-7.82,9.838358603,10.63184,-7.39068,12.94828841,4.82184,-1.21068,4.971507523,5.81,-6.18,8.482246165
15/12/2019 00:30,9.6702,-9.10568,13.28255157,5.0202,-1.34568,5.19742847,4.65,-7.76,9.046551829,9.5202,-7.44568,12.08603983,5.0202,-1.34568,5.19742847,4.5,-6.1,7.580237463
15/12/2019 01:00,8.83624,-9.02752,12.63230995,5.01624,-1.39752,5.207276245,3.82,-7.63,8.532836574,8.70624,-7.38752,11.41814638,5.01624,-1.39752,5.207276245,3.69,-5.99,7.03535358
15/12/2019 01:30,8.18372,-9.15368,12.27856386,5.19372,-1.45368,5.393321146,2.99,-7.7,8.26015133,8.06372,-7.51368,11.02174974,5.19372,-1.45368,5.393321146,2.87,-6.06,6.70525913
15/12/2019 02:00,7.58156,-9.176,11.90289998,4.83156,-1.386,5.026426965,2.75,-7.79,8.261150041,7.45156,-7.506,10.57666216,4.83156,-1.386,5.026426965,2.62,-6.12,6.657236664
15/12/2019 02:30,7.665,-8.17608,11.2071633,4.185,-0.94608,4.290605128,3.48,-7.23,8.023920488,7.525,-6.52608,9.960689994,4.185,-0.94608,4.290605128,3.34,-5.58,6.503229967
15/12/2019 03:00,7.64744,-8.43348,11.38450365,4.17744,-0.93348,4.28046608,3.47,-7.5,8.263830831,7.51744,-6.76348,10.11219886,4.17744,-0.93348,4.28046608,3.34,-5.83,6.718965694
15/12/2019 03:30,9.29944,-9.0058,12.9454246,3.52944,-0.6858,3.595451064,5.77,-8.32,10.12498395,9.15944,-7.3458,11.74121453,3.52944,-0.6858,3.595451064,5.63,-6.66,8.720808449
15/12/2019 04:00,7.4996,-8.59728,11.40864688,4.2696,-1.00728,4.386809451,3.23,-7.59,8.248696867,7.3796,-6.94728,10.13524521,4.2696,-1.00728,4.386809451,3.11,-5.94,6.704901192
15/12/2019 04:30,6.63144,-8.30644,10.62887303,4.77144,-1.30644,4.947062274,1.86,-7,7.242899972,6.50144,-6.64644,9.297520462,4.77144,-1.30644,4.947062274,1.73,-5.34,5.613243269
15/12/2019 05:00,6.85996,-8.44924,10.88341434,4.26996,-1.02924,4.392253793,2.59,-7.42,7.859039382,6.73996,-6.77924,9.559558346,4.26996,-1.02924,4.392253793,2.47,-5.75,6.258066794
15/12/2019 05:30,6.89388,-8.29512,10.78585172,4.58388,-1.27512,4.757928842,2.31,-7.02,7.390297694,6.76388,-6.64512,9.481966698,4.58388,-1.27512,4.757928842,2.18,-5.37,5.795627662
15/12/2019 06:00,9.1554,-8.8126,12.7076067,3.6954,-0.8226,3.785848903,5.46,-7.99,9.677380844,9.0054,-7.1426,11.49408387,3.6954,-0.8226,3.785848903,5.31,-6.32,8.254604776
15/12/2019 06:30,12.01632,-8.92728,14.9695783,3.22632,-0.73728,3.30948977,8.79,-8.19,12.01416664,11.87632,-7.28728,13.93382311,3.22632,-0.73728,3.30948977,8.65,-6.55,10.85011521
15/12/2019 07:00,10.64388,-8.28936,13.49094773,3.59388,-0.81936,3.686098787,7.05,-7.47,10.2714848,10.48388,-6.63936,12.4093852,3.59388,-0.81936,3.686098787,6.89,-5.82,9.019118582
15/12/2019 07:30,14.86572,-8.94948,17.35173834,2.56572,-0.42948,2.601417342,12.3,-8.52,14.96263346,14.68572,-7.29948,16.39977988,2.56572,-0.42948,2.601417342,12.12,-6.87,13.93166537
15/12/2019 08:00,15.53332,-8.53048,17.72154393,2.71332,-0.51048,2.760922899,12.82,-8.02,15.12193109,15.36332,-6.89048,16.83776458,2.71332,-0.51048,2.760922899,12.65,-6.38,14.16781211
15/12/2019 08:30,18.89692,-8.47788,20.71154352,2.35692,-0.31788,2.37825978,16.54,-8.16,18.44335111,18.70692,-6.86788,19.92778542,2.35692,-0.31788,2.37825978,16.35,-6.55,17.61320527
15/12/2019 09:00,20.79708,-7.88488,22.2416247,2.55708,-0.43488,2.593796203,18.24,-7.45,19.70279422,20.59708,-6.31488,21.54338446,2.55708,-0.43488,2.593796203,18.04,-5.88,18.97408759
15/12/2019 09:30,24.01264,-7.25,25.08324899,2.22264,-0.36,2.251605776,21.79,-6.89,22.85336299,23.79264,-5.7,24.46588887,2.22264,-0.36,2.251605776,21.57,-5.34,22.22117234
15/12/2019 10:00,26.56816,-7.377,27.57330693,1.29816,-0.207,1.314560149,25.27,-7.17,26.26750464,26.34816,-5.867,26.99346633,1.29816,-0.207,1.314560149,25.05,-5.66,25.68147387
15/12/2019 10:30,27.95096,-9.16884,29.41638645,1.56096,-0.25884,1.582275029,26.39,-8.91,27.85354915,27.71096,-7.63884,28.74455045,1.56096,-0.25884,1.582275029,26.15,-7.38,27.17143537
15/12/2019 11:00,29.43428,-9.48136,30.92366451,2.29428,-0.26136,2.309118829,27.14,-9.22,28.6633564,29.19428,-7.93136,30.25247851,2.29428,-0.26136,2.309118829,26.9,-7.67,27.97210932
15/12/2019 11:30,29.60004,-9.10904,30.96993668,2.39004,-0.23904,2.401964055,27.21,-8.87,28.61924178,29.36004,-7.58904,30.32499756,2.39004,-0.23904,2.401964055,26.97,-7.35,27.95359369
15/12/2019 12:00,27.89968,-8.42568,29.14419715,2.83968,-0.35568,2.861868405,25.06,-8.07,26.3273337,27.66968,-6.89568,28.51598839,2.83968,-0.35568,2.861868405,24.83,-6.54,25.67684755
15/12/2019 12:30,25.2642,-7.62516,26.38982506,4.2642,-0.69516,4.320491762,21,-6.93,22.11390739,25.0542,-6.09516,25.78495517,4.2642,-0.69516,4.320491762,20.79,-5.4,21.47985335
15/12/2019 13:00,23.33544,-7.40452,24.48202762,5.54544,-1.15452,5.664346496,17.79,-6.25,18.85594336,23.12544,-5.85452,23.85500743,5.54544,-1.15452,5.664346496,17.58,-4.7,18.19742839
15/12/2019 13:30,23.44376,-7.98152,24.76518816,4.88376,-0.82152,4.95237386,18.56,-7.16,19.89319482,23.22376,-6.43152,24.09787289,4.88376,-0.82152,4.95237386,18.34,-5.61,19.17883469
15/12/2019 14:00,22.4424,-8.06924,23.8489822,4.8024,-0.93924,4.89338508,17.64,-7.13,19.02646841,22.2524,-6.48924,23.17929122,4.8024,-0.93924,4.89338508,17.45,-5.55,18.31133529
15/12/2019 14:30,22.2398,-8.26544,23.72606589,5.0598,-1.04544,5.166674059,17.18,-7.22,18.63547155,22.0298,-6.68544,23.02188515,5.0598,-1.04544,5.166674059,16.97,-5.64,17.88268716
15/12/2019 15:00,22.72208,-8.52412,24.26836503,5.21208,-1.19412,5.347120767,17.51,-7.33,18.98233389,22.52208,-6.96412,23.57420317,5.21208,-1.19412,5.347120767,17.31,-5.77,18.2463421
15/12/2019 15:30,22.99372,-8.27332,24.43683661,4.83372,-1.00332,4.936749949,18.16,-7.27,19.56114772,22.78372,-6.71332,23.75219069,4.83372,-1.00332,4.936749949,17.95,-5.71,18.83631068
15/12/2019 16:00,27.12896,-8.87436,28.54355857,2.92896,-0.32436,2.946865469,24.2,-8.55,25.66597943,26.89896,-7.32436,27.87831233,2.92896,-0.32436,2.946865469,23.97,-7,24.97120141
15/12/2019 16:30,29.68344,-8.827,30.96808905,2.14344,-0.207,2.153412184,27.54,-8.62,28.85751202,29.44344,-7.307,30.33658531,2.14344,-0.207,2.153412184,27.3,-7.1,28.20815485
15/12/2019 17:00,29.599,-8.41564,30.77212696,2.979,-0.30564,2.99463801,26.62,-8.11,27.82798052,29.369,-6.90564,30.16995235,2.979,-0.30564,2.99463801,26.39,-6.6,27.20279581
15/12/2019 17:30,26.2494,-6.76864,27.10803364,7.8894,-1.08864,7.964155285,18.36,-5.68,19.21853272,26.0594,-5.23864,26.58073884,7.8894,-1.08864,7.964155285,18.17,-4.15,18.63790224
15/12/2019 18:00,26.9122,-6.66136,27.7243616,7.9722,-0.98136,8.032374511,18.94,-5.68,19.77336592,26.7122,-5.12136,27.19871242,7.9722,-0.98136,8.032374511,18.74,-4.14,19.19185244
15/12/2019 18:30,27.86552,-7.19084,28.77838398,8.16552,-0.87084,8.211825569,19.7,-6.32,20.68894391,27.65552,-5.65084,28.22693358,8.16552,-0.87084,8.211825569,19.49,-4.78,20.06759826
15/12/2019 19:00,29.853,-8.08356,30.9280706,4.293,-0.31356,4.304435953,25.56,-7.77,26.71491157,29.623,-6.55356,30.33926956,4.293,-0.31356,4.304435953,25.33,-6.24,26.08728618
15/12/2019 19:30,30.11848,-8.69828,31.34936861,2.05848,-0.18828,2.067072633,28.06,-8.51,29.32206848,29.87848,-7.14828,30.72167759,2.05848,-0.18828,2.067072633,27.82,-6.96,28.67741271
15/12/2019 20:00,30.05484,-8.6096,31.26369491,3.44484,-0.1296,3.44727701,26.61,-8.48,27.92852484,29.82484,-7.0796,30.65357756,3.44484,-0.1296,3.44727701,26.38,-6.95,27.28015579
15/12/2019 20:30,29.49316,-9.00268,30.8365811,5.75316,-0.20268,5.756729034,23.74,-8.8,25.31852286,29.27316,-7.48268,30.214374,5.75316,-0.20268,5.756729034,23.52,-7.28,24.62090169
15/12/2019 21:00,26.60796,-9.13252,28.13159179,4.10796,-0.18252,4.112012757,22.5,-8.95,24.2147166,26.38796,-7.59252,27.4585286,4.10796,-0.18252,4.112012757,22.28,-7.41,23.47991695
15/12/2019 21:30,26.46804,-9.9862,28.2892441,2.04804,-0.1962,2.057416409,24.42,-9.79,26.30932344,26.24804,-8.4462,27.57349993,2.04804,-0.1962,2.057416409,24.2,-8.25,25.56760646
15/12/2019 22:00,22.71648,-9.91004,24.78401413,2.70648,-0.32004,2.725336602,20.01,-9.59,22.18937133,22.51648,-8.34004,24.01141684,2.70648,-0.32004,2.725336602,19.81,-8.02,21.37186234
15/12/2019 22:30,18.89852,-9.90684,21.33774911,3.36852,-0.54684,3.412617907,15.53,-9.36,18.13258117,18.69852,-8.31684,20.46471299,3.36852,-0.54684,3.412617907,15.33,-7.77,17.18667507
15/12/2019 23:00,18.19832,-10.41528,20.96799724,2.93832,-0.39528,2.964788475,15.26,-10.02,18.25562927,18.01832,-8.79528,20.05035675,2.93832,-0.39528,2.964788475,15.08,-8.4,17.26170328
15/12/2019 23:30,15.26312,-9.12652,17.78359355,2.73312,-0.41652,2.764676083,12.53,-8.71,15.25991481,15.09312,-7.49652,16.85230202,2.73312,-0.41652,2.764676083,12.36,-7.08,14.2441567
16/12/2019 00:00,12.46956,-7.44608,14.52356822,3.85956,-0.67608,3.918327138,8.61,-6.77,10.95285351,12.31956,-5.82608,13.62772053,3.85956,-0.67608,3.918327138,8.46,-5.15,9.904246564
16/12/2019 00:30,12.39868,-7.80104,14.64866857,3.83868,-0.58104,3.882405392,8.56,-7.22,11.19830344,12.23868,-6.17104,13.70645916,3.83868,-0.58104,3.882405392,8.4,-5.59,10.09
16/12/2019 01:00,12.9916,-8.06432,15.29100806,3.3516,-0.45432,3.382252093,9.64,-7.61,12.2817629,12.8416,-6.44432,14.36787913,3.3516,-0.45432,3.382252093,9.49,-5.99,11.22230814
16/12/2019 01:30,13.21024,-8.32564,15.61495188,2.91024,-0.39564,2.937010022,10.3,-7.93,12.99903458,13.06024,-6.69564,14.67656172,2.91024,-0.39564,2.937010022,10.15,-6.3,11.94623372
16/12/2019 02:00,13.49236,-8.58368,15.99135206,2.50236,-0.28368,2.518388356,10.99,-8.3,13.77207682,13.33236,-6.96368,15.04143152,2.50236,-0.28368,2.518388356,10.83,-6.68,12.72443712
16/12/2019 02:30,14.48616,-8.83748,16.96908614,1.94616,-0.17748,1.954235885,12.54,-8.66,15.23965879,14.33616,-7.20748,16.04597306,1.94616,-0.17748,1.954235885,12.39,-7.03,14.24545542
16/12/2019 03:00,11.8176,-8.35304,14.47166013,2.5776,-0.38304,2.605905102,9.24,-7.97,12.20239731,11.6676,-6.72304,13.46596289,2.5776,-0.38304,2.605905102,9.09,-6.34,11.08258544
16/12/2019 03:30,13.61792,-8.86548,16.24944555,2.25792,-0.28548,2.27589577,11.36,-8.58,14.23608092,13.46792,-7.22548,15.2837309,2.25792,-0.28548,2.27589577,11.21,-6.94,13.18437333
16/12/2019 04:00,14.7424,-9.15296,17.3526665,1.2924,-0.10296,1.296494706,13.45,-9.05,16.21126152,14.5824,-7.50296,16.39941458,1.2924,-0.10296,1.296494706,13.29,-7.4,15.21131487
16/12/2019 04:30,15.44328,-9.1744,17.96286482,1.22328,-0.1044,1.227726891,14.22,-9.07,16.86633629,15.27328,-7.5244,17.02614687,1.22328,-0.1044,1.227726891,14.05,-7.42,15.88895528
16/12/2019 05:00,15.6052,-8.83552,17.93289382,0.9252,-0.06552,0.927517067,14.68,-8.77,17.10015497,15.4452,-7.20552,17.04328963,0.9252,-0.06552,0.927517067,14.52,-7.14,16.18054387
16/12/2019 05:30,16.57628,-8.55448,18.65347653,1.10628,-0.11448,1.112187533,15.47,-8.44,17.62255657,16.39628,-6.93448,17.80238778,1.10628,-0.11448,1.112187533,15.29,-6.82,16.74205782
16/12/2019 06:00,18.72024,-8.2458,20.45582077,1.29024,-0.1458,1.298451731,17.43,-8.1,19.22016909,18.54024,-6.6258,19.68861917,1.29024,-0.1458,1.298451731,17.25,-6.48,18.42696123
16/12/2019 06:30,22.47484,-7.51668,23.69850019,0.74484,-0.07668,0.748776634,21.73,-7.44,22.96838044,22.28484,-5.93668,23.06205245,0.74484,-0.07668,0.748776634,21.54,-5.86,22.32288512
16/12/2019 07:00,25.49412,-6.82784,26.39260415,0.56412,-0.08784,0.570917893,24.93,-6.74,25.8250363,25.28412,-5.26784,25.82705679,0.56412,-0.08784,0.570917893,24.72,-5.18,25.25689609
16/12/2019 07:30,29.91748,-6.45536,30.60600076,14.75748,-1.30536,14.81509975,15.16,-5.15,16.01087443,29.77748,-4.91536,30.180442,14.75748,-1.30536,14.81509975,15.02,-3.61,15.44773446
16/12/2019 08:00,32.97124,-6.00748,33.51406396,9.47124,0.72252,9.498758987,23.5,-6.73,24.44469063,32.74124,-4.46748,33.04462398,9.47124,0.72252,9.498758987,23.27,-5.19,23.8417491
16/12/2019 08:30,33.1368,-6.23992,33.71919507,0.4068,-0.07992,0.414576225,32.73,-6.16,33.30463181,32.8868,-4.76992,33.23091559,0.4068,-0.07992,0.414576225,32.48,-4.69,32.81686304
16/12/2019 09:00,34.55684,-5.563,35.0017451,0.18684,-0.063,0.19717552,34.37,-5.5,34.80728228,34.30684,-4.073,34.54777272,0.18684,-0.063,0.19717552,34.12,-4.01,34.35483227
16/12/2019 09:30,35.34584,-5.56312,35.78095456,0.19584,-0.03312,0.198620845,35.15,-5.53,35.58234675,35.08584,-4.09312,35.32378519,0.19584,-0.03312,0.198620845,34.89,-4.06,35.12542811
16/12/2019 10:00,35.5578,-5.49768,35.98029497,0.3078,0.02232,0.308608202,35.25,-5.52,35.6795866,35.2878,-4.03768,35.51804737,0.3078,0.02232,0.308608202,34.98,-4.06,35.21482642
16/12/2019 10:30,35.64848,-5.57908,36.08240929,0.43848,-0.01908,0.438894927,35.21,-5.56,35.64628592,35.38848,-4.10908,35.6262411,0.43848,-0.01908,0.438894927,34.95,-4.09,35.18850096
16/12/2019 11:00,35.62184,-5.47932,36.04078846,0.50184,0.04068,0.503486095,35.12,-5.52,35.55115751,35.35184,-4.00932,35.57846593,0.50184,0.04068,0.503486095,34.85,-4.05,35.08454076
16/12/2019 11:30,35.08504,-5.42176,35.50148607,0.54504,0.04824,0.547170631,34.54,-5.47,34.97045181,34.83504,-3.94176,35.05734565,0.54504,0.04824,0.547170631,34.29,-3.99,34.52135861
16/12/2019 12:00,35.26204,-5.51012,35.68995499,0.75204,0.02988,0.752633361,34.51,-5.54,34.95184831,34.99204,-4.02012,35.22221214,0.75204,0.02988,0.752633361,34.24,-4.05,34.47869052
16/12/2019 12:30,35.30372,-5.5832,35.74247848,0.78372,0.0468,0.785116092,34.52,-5.63,34.97609612,35.04372,-4.0932,35.28195853,0.78372,0.0468,0.785116092,34.26,-4.14,34.50923355
16/12/2019 13:00,34.254,-5.8412,34.74846951,0.774,0.0288,0.774535629,33.48,-5.87,33.99069431,34.004,-4.3312,34.27872969,0.774,0.0288,0.774535629,33.23,-4.36,33.51481016
16/12/2019 13:30,34.44684,-6.11608,34.9855859,0.63684,0.04392,0.638352686,33.81,-6.16,34.36657824,34.16684,-4.60608,34.4759181,0.63684,0.04392,0.638352686,33.53,-4.65,33.85089954
16/12/2019 14:00,34.51292,-5.9288,35.0184568,0.50292,0.0612,0.506630009,34.01,-5.99,34.53346493,34.26292,-4.4188,34.54668552,0.50292,0.0612,0.506630009,33.76,-4.48,34.05595396
16/12/2019 14:30,35.09088,-5.9416,35.59034237,0.38088,0.0684,0.386973041,34.71,-6.01,35.22647016,34.82088,-4.4316,35.10174871,0.38088,0.0684,0.386973041,34.44,-4.5,34.73274536
16/12/2019 15:00,35.05888,-6.23296,35.60863459,0.21888,0.07704,0.232042272,34.84,-6.31,35.40680302,34.78888,-4.73296,35.10935889,0.21888,0.07704,0.232042272,34.57,-4.81,34.90302279
16/12/2019 15:30,35.87484,-6.04104,36.37991629,3.53484,-0.22104,3.541744275,32.34,-5.82,32.85951917,35.64484,-4.54104,35.93293285,3.53484,-0.22104,3.541744275,32.11,-4.32,32.39929783
16/12/2019 16:00,37.94956,-5.58596,38.35846782,13.48956,-1.06596,13.53161113,24.46,-4.52,24.8741231,37.73956,-4.06596,37.95795595,13.48956,-1.06596,13.53161113,24.25,-3,24.43486239
16/12/2019 16:30,39.71092,-5.15344,40.04391478,15.37092,-0.97344,15.40171312,24.34,-4.18,24.69631551,39.50092,-3.64344,39.66859382,15.37092,-0.97344,15.40171312,24.13,-2.67,24.2772692
16/12/2019 17:00,40.5982,-5.06628,40.91309126,15.7482,-1.10628,15.78700917,24.85,-3.96,25.16354705,40.3982,-3.55628,40.55442874,15.7482,-1.10628,15.78700917,24.65,-2.45,24.77145535
16/12/2019 17:30,40.73896,-5.36732,41.09100858,15.34896,-1.14732,15.3917808,25.39,-4.22,25.73830803,40.51896,-3.84732,40.7012038,15.34896,-1.14732,15.3917808,25.17,-2.7,25.31440104
16/12/2019 18:00,40.41352,-5.61768,40.80209464,14.84352,-1.14768,14.88782239,25.57,-4.47,25.95776955,40.22352,-4.11768,40.43373406,14.84352,-1.14768,14.88782239,25.38,-2.97,25.55318571
16/12/2019 18:30,40.41748,-5.74968,40.82439846,15.02748,-1.12968,15.06988162,25.39,-4.62,25.80690799,40.19748,-4.22968,40.41939623,15.02748,-1.12968,15.06988162,25.17,-3.1,25.36018336
16/12/2019 19:00,40.22172,-6.05316,40.67465434,15.29172,-1.16316,15.3358939,24.93,-4.89,25.40505855,40.03172,-4.53316,40.28756813,15.29172,-1.16316,15.3358939,24.74,-3.37,24.96847012
16/12/2019 19:30,40.0662,-6.00272,40.51336853,15.6762,-1.15272,15.71852442,24.39,-4.85,24.86754109,39.8562,-4.47272,40.10638232,15.6762,-1.15272,15.71852442,24.18,-3.32,24.40685969
16/12/2019 20:00,36.87988,-6.98728,37.53595118,10.64988,-2.08728,10.85249657,26.23,-4.9,26.68375723,36.65988,-5.47728,37.06679643,10.64988,-2.08728,10.85249657,26.01,-3.39,26.22998666
16/12/2019 20:30,35.84088,-7.52072,36.62144056,10.01088,-2.25072,10.26077282,25.83,-5.27,26.36212814,35.63088,-6.00072,36.13264798,10.01088,-2.25072,10.26077282,25.62,-3.75,25.8929894
16/12/2019 21:00,35.00096,-7.8098,35.86168118,0.30096,0.0702,0.30903877,34.7,-7.88,35.58348493,34.73096,-6.3198,35.30126704,0.30096,0.0702,0.30903877,34.43,-6.39,35.01795254
16/12/2019 21:30,32.49708,-8.3678,33.55711974,0.03708,0.1422,0.146954981,32.46,-8.51,33.55699182,32.23708,-6.8478,32.95636041,0.03708,0.1422,0.146954981,32.2,-6.99,32.94996358
16/12/2019 22:00,30.43708,-9.28772,31.82259546,0.03708,0.15228,0.156729464,30.4,-9.44,31.83195878,30.18708,-7.76772,31.17045513,0.03708,0.15228,0.156729464,30.15,-7.92,31.17288726
16/12/2019 22:30,27.60708,-9.81492,29.29988943,0.03708,0.14508,0.149743557,27.57,-9.96,29.31393014,27.37708,-8.28492,28.60322375,0.03708,0.14508,0.149743557,27.34,-8.43,28.6101468
16/12/2019 23:00,25.57708,-10.55096,27.66784737,0.03708,0.14904,0.153583358,25.54,-10.7,27.69082158,25.35708,-8.97096,26.89720486,0.03708,0.14904,0.153583358,25.32,-9.12,26.9123912
16/12/2019 23:30,23.24708,-11.0942,25.75864907,0.03708,0.1458,0.150441239,23.21,-11.24,25.78840243,23.02708,-9.5042,24.9113675,0.03708,0.1458,0.150441239,22.99,-9.65,24.93316266
17/12/2019 00:00,21.74672,-10.75672,24.26163341,0.03672,0.14328,0.147910503,21.71,-10.9,24.29267585,21.55672,-9.14672,23.41697384,0.03672,0.14328,0.147910503,21.52,-9.29,23.43959257
17/12/2019 00:30,20.80672,-9.56988,22.90201302,0.03672,0.15012,0.154545698,20.77,-9.72,22.93188392,20.60672,-7.97988,22.09785949,0.03672,0.15012,0.154545698,20.57,-8.13,22.11835889
17/12/2019 01:00,20.26672,-9.71284,22.47396717,0.03672,0.13716,0.141990225,20.23,-9.85,22.50056444,20.08672,-8.12284,21.66695295,0.03672,0.13716,0.141990225,20.05,-8.26,21.6847896
17/12/2019 01:30,19.64636,-9.80456,21.95697743,0.03636,0.14544,0.149916121,19.61,-9.95,21.98987494,19.46636,-8.19456,21.12084244,0.03636,0.14544,0.149916121,19.43,-8.34,21.14427819
17/12/2019 02:00,19.15636,-9.88132,21.55473529,0.03636,0.14868,0.153061399,19.12,-10.03,21.59109307,18.97636,-8.27132,20.70065152,0.03636,0.14868,0.153061399,18.94,-8.42,20.72727671
17/12/2019 02:30,18.876,-9.93656,21.3316338,0.036,0.16344,0.167357801,18.84,-10.1,21.37651983,18.696,-8.31656,20.4622967,0.036,0.16344,0.167357801,18.66,-8.48,20.4964875
17/12/2019 03:00,18.446,-10.0078,20.98597095,0.036,0.1422,0.146686196,18.41,-10.15,21.02262115,18.266,-8.3778,20.0956286,0.036,0.1422,0.146686196,18.23,-8.52,20.12270608
17/12/2019 03:30,18.39564,-10.0042,20.93999973,0.03564,0.1458,0.150092803,18.36,-10.15,20.97884887,18.22564,-8.3742,20.05744697,0.03564,0.1458,0.150092803,18.19,-8.52,20.08647555
17/12/2019 04:00,18.38564,-9.94636,20.90363211,0.03564,0.14364,0.14799547,18.35,-10.09,20.94112222,18.20564,-8.30636,20.01102057,0.03564,0.14364,0.14799547,18.17,-8.45,20.03874747
17/12/2019 04:30,18.55564,-9.91204,21.0371175,0.03564,0.14796,0.152191889,18.52,-10.06,21.07591042,18.37564,-8.28204,20.15580145,0.03564,0.14796,0.152191889,18.34,-8.43,20.18466002
17/12/2019 05:00,18.81564,-9.7478,21.19075066,0.03564,0.1422,0.146598259,18.78,-9.89,21.22499706,18.63564,-8.1178,20.32697112,0.03564,0.1422,0.146598259,18.6,-8.26,20.35159945
17/12/2019 05:30,20.03564,-9.36996,22.11838648,0.03564,0.14004,0.144504018,20,-9.51,22.14588224,19.85564,-7.75996,21.31814764,0.03564,0.14004,0.144504018,19.82,-7.9,21.33641019
17/12/2019 06:00,21.67528,-9.075,23.4983699,0.03528,0.135,0.139533789,21.64,-9.21,23.51836942,21.47528,-7.485,22.74231466,0.03528,0.135,0.139533789,21.44,-7.62,22.75385682
17/12/2019 06:30,25.11528,-8.2122,26.4238059,0.03528,0.1278,0.132580234,25.08,-8.34,26.43032349,24.90528,-6.6522,25.77837731,0.03528,0.1278,0.132580234,24.87,-6.78,25.77761238
17/12/2019 07:00,27.89032,-7.6902,28.93111,0.04032,0.1098,0.116968981,27.85,-7.8,28.92166143,27.68032,-6.1602,28.35750658,0.04032,0.1098,0.116968981,27.64,-6.27,28.3422388
17/12/2019 07:30,31.65528,-7.06796,32.43474696,0.03528,0.12204,0.12703716,31.62,-7.19,32.42715683,31.41528,-5.56796,31.90488985,0.03528,0.12204,0.12703716,31.38,-5.69,31.89169955
