Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
17/12/2019 08:00,33.77636,-7.81516,34.66870665,0.03636,0.11484,0.120458604,33.74,-7.93,34.65937824,33.50636,-6.34516,34.10186528,0.03636,0.11484,0.120458604,33.47,-6.46,34.08771773
17/12/2019 08:30,34.146,-6.74364,34.80554548,0.036,0.12636,0.131388164,34.11,-6.87,34.79495653,33.886,-5.26364,34.29237382,0.036,0.12636,0.131388164,33.85,-5.39,34.27644381
17/12/2019 09:00,35.79388,-6.50184,36.3796065,0.08388,0.12816,0.153169318,35.71,-6.63,36.32025606,35.52388,-5.02184,35.87708081,0.08388,0.12816,0.153169318,35.44,-5.15,35.81223394
17/12/2019 09:30,36.67876,-6.24748,37.2070214,0.15876,0.09252,0.183751702,36.52,-6.34,37.06623801,36.41876,-4.78748,36.73208468,0.15876,0.09252,0.183751702,36.26,-4.88,36.58691023
17/12/2019 10:00,36.33888,-6.17908,36.8604833,0.30888,0.07092,0.316917183,36.03,-6.25,36.5680653,36.07888,-4.70908,36.38490094,0.30888,0.07092,0.316917183,35.77,-4.78,36.08796614
17/12/2019 10:30,36.58988,-5.99124,37.07713952,0.38988,0.06876,0.395896896,36.2,-6.06,36.70372733,36.30988,-4.52124,36.59028555,0.38988,0.06876,0.395896896,35.92,-4.59,36.21207671
17/12/2019 11:00,36.65388,-5.85744,37.11895099,0.71388,0.05256,0.715812271,35.94,-5.91,36.42268112,36.39388,-4.38744,36.65738849,0.71388,0.05256,0.715812271,35.68,-4.44,35.95519434
17/12/2019 11:30,37.25448,-5.25388,37.623125,9.65448,-0.08388,9.654844376,27.6,-5.17,28.08004452,37.03448,-3.76388,37.22525355,9.65448,-0.08388,9.654844376,27.38,-3.68,27.62619771
17/12/2019 12:00,37.21512,-5.44376,37.61116429,4.60512,0.51624,4.633965251,32.61,-5.96,33.15016893,36.96512,-3.95376,37.17596421,4.60512,0.51624,4.633965251,32.36,-4.47,32.66726955
17/12/2019 12:30,37.44568,-5.46544,37.8424363,4.31568,0.03456,4.315818376,33.13,-5.5,33.58343193,37.19568,-3.97544,37.40752242,4.31568,0.03456,4.315818376,32.88,-4.01,33.1236245
17/12/2019 13:00,35.83736,-6.07068,36.34789578,1.28736,0.04932,1.288304402,34.55,-6.12,35.08784547,35.57736,-4.59068,35.87231366,1.28736,0.04932,1.288304402,34.29,-4.64,34.60251002
17/12/2019 13:30,35.063,-6.35428,35.6341247,1.773,0.13572,1.778186975,33.29,-6.49,33.91672449,34.813,-4.85428,35.14980801,1.773,0.13572,1.778186975,33.04,-4.99,33.41469288
17/12/2019 14:00,36.55148,-6.02844,37.04528012,4.19148,0.06156,4.19193204,32.36,-6.09,32.92806857,36.29148,-4.52844,36.57291743,4.19148,0.06156,4.19193204,32.1,-4.59,32.42650305
17/12/2019 14:30,36.48756,-6.137,37.00006492,4.05756,0.063,4.058049058,32.43,-6.2,33.01734241,36.22756,-4.627,36.52184596,4.05756,0.063,4.058049058,32.17,-4.69,32.51007536
17/12/2019 15:00,35.66356,-5.98828,36.16281252,3.91356,0.08172,3.914413115,31.75,-6.07,32.32502746,35.41356,-4.48828,35.69684705,3.91356,0.08172,3.914413115,31.5,-4.57,31.82978008
17/12/2019 15:30,35.66216,-6.60524,36.26870347,0.36216,0.10476,0.377007325,35.3,-6.71,35.9320762,35.39216,-5.10524,35.75847403,0.36216,0.10476,0.377007325,35.03,-5.21,35.41532154
17/12/2019 16:00,37.32244,-6.39328,37.86606075,0.80244,0.21672,0.831190419,36.52,-6.61,37.1133736,37.05244,-4.92328,37.37809513,0.80244,0.21672,0.831190419,36.25,-5.14,36.61259483
17/12/2019 16:30,40.73312,-5.43628,41.09428434,9.03312,1.23372,9.116979871,31.7,-6.67,32.39411829,40.49312,-3.92628,40.683024,9.03312,1.23372,9.116979871,31.46,-5.16,31.88035759
17/12/2019 17:00,41.11724,-5.28132,41.45503306,9.32724,1.22868,9.407819118,31.79,-6.51,32.44971803,40.87724,-3.78132,41.05176161,9.32724,1.22868,9.407819118,31.55,-5.01,31.94530638
17/12/2019 17:30,40.11572,-5.5714,40.50075912,15.25572,-0.9414,15.28473836,24.86,-4.63,25.28747714,39.90572,-4.0614,40.11186182,15.25572,-0.9414,15.28473836,24.65,-3.12,24.84666778
17/12/2019 18:00,40.47016,-5.70616,40.87045525,11.36016,0.48384,11.37045893,29.11,-6.19,29.76085012,40.23016,-4.19616,40.44840581,11.36016,0.48384,11.37045893,28.87,-4.68,29.24686821
17/12/2019 18:30,41.25376,-5.73156,41.65001193,10.37376,0.83844,10.40758753,30.88,-6.57,31.57117831,41.01376,-4.22156,41.23045086,10.37376,0.83844,10.40758753,30.64,-5.06,31.05500282
17/12/2019 19:00,39.89788,-5.98064,40.34363498,15.61788,-1.25064,15.66787401,24.28,-4.73,24.73643669,39.70788,-4.48064,39.95987824,15.61788,-1.25064,15.66787401,24.09,-3.23,24.30557549
17/12/2019 19:30,40.07004,-6.05656,40.52517766,10.40004,0.79344,10.43026265,29.67,-6.85,30.45047454,39.82004,-4.55656,40.07989302,10.40004,0.79344,10.43026265,29.42,-5.35,29.90248986
17/12/2019 20:00,38.56344,-6.87196,39.17094253,4.30344,0.33804,4.316696292,34.26,-7.21,35.0104513,38.31344,-5.41196,38.69378497,4.30344,0.33804,4.316696292,34.01,-5.75,34.49264559
17/12/2019 20:30,36.89708,-7.70456,37.69290062,0.21708,0.14544,0.261297761,36.68,-7.85,37.51059717,36.61708,-6.24456,37.14572758,0.21708,0.14544,0.261297761,36.4,-6.39,36.95662458
17/12/2019 21:00,35.55464,-6.55888,36.15454788,0.04464,0.14112,0.148012108,35.51,-6.7,36.13654798,34.87464,-8.64888,35.93109573,0.04464,0.14112,0.148012108,34.83,-8.79,35.92204059
17/12/2019 21:30,34.29624,-3.32968,34.45749334,0.06624,0.13032,0.146188372,34.23,-3.46,34.40442559,32.97624,-11.52968,34.93373621,0.06624,0.13032,0.146188372,32.91,-11.66,34.9145199
17/12/2019 22:00,31.8458,-3.88428,32.08181118,0.0558,0.13572,0.146743172,31.79,-4.02,32.0431662,30.5958,-12.17428,32.92895491,0.0558,0.13572,0.146743172,30.54,-12.31,32.92761303
17/12/2019 22:30,28.8046,-7.83644,29.85154557,0.0846,0.13356,0.158099442,28.72,-7.97,29.8053569,28.0646,-11.37644,30.28275351,0.0846,0.13356,0.158099442,27.98,-11.51,30.25492522
17/12/2019 23:00,25.47984,-11.94888,28.14245866,0.06984,0.14112,0.15745628,25.41,-12.09,28.13958422,25.24984,-10.36888,27.29593546,0.06984,0.14112,0.15745628,25.18,-10.51,27.28538986
17/12/2019 23:30,23.40616,-11.30392,25.99282465,0.05616,0.13608,0.147213152,23.35,-11.44,26.00184801,23.17616,-9.70392,25.12569314,0.05616,0.13608,0.147213152,23.12,-9.84,25.12687804
18/12/2019 00:00,21.54356,-11.34104,24.34633783,0.04356,0.13896,0.145627453,21.5,-11.48,24.37294402,21.33356,-9.73104,23.44811126,0.04356,0.13896,0.145627453,21.29,-9.87,23.46659328
18/12/2019 00:30,20.92516,-8.7296,22.67307295,0.06516,0.1404,0.154783674,20.86,-8.87,22.66752082,20.72516,-7.1396,21.92045039,0.06516,0.1404,0.154783674,20.66,-7.28,21.90511356
18/12/2019 01:00,20.1964,-8.3814,21.86646837,0.0864,0.1386,0.163324585,20.11,-8.52,21.8403869,20.0164,-6.7914,21.13715645,0.0864,0.1386,0.163324585,19.93,-6.93,21.10046919
18/12/2019 01:30,19.7332,-8.40528,21.44872756,0.0432,0.14472,0.15103019,19.69,-8.55,21.46621997,19.5632,-6.81528,20.71634224,0.0432,0.14472,0.15103019,19.52,-6.96,20.72370623
18/12/2019 02:00,19.16816,-8.47896,20.95975001,0.03816,0.13104,0.136483212,19.13,-8.61,20.97829831,18.97816,-6.86896,20.18299206,0.03816,0.13104,0.136483212,18.94,-7,20.1921668
18/12/2019 02:30,18.86644,-8.36032,20.6358307,0.04644,0.13968,0.147197745,18.82,-8.5,20.65048183,18.69644,-6.76032,19.88111655,0.04644,0.13968,0.147197745,18.65,-6.9,19.88548466
18/12/2019 03:00,18.46896,-8.42356,20.29923266,0.04896,0.13644,0.14495846,18.42,-8.56,20.31181922,18.29896,-6.79356,19.51933387,0.04896,0.13644,0.14495846,18.25,-6.93,19.52145999
18/12/2019 03:30,18.42608,-8.32816,20.22074858,0.04608,0.14184,0.14913736,18.38,-8.47,20.23771973,18.24608,-6.71816,19.44358787,0.04608,0.14184,0.14913736,18.2,-6.86,19.44992545
18/12/2019 04:00,17.97416,-7.94852,19.65322869,0.07416,0.14148,0.159738211,17.9,-8.09,19.64327111,17.79416,-6.31852,18.88268585,0.07416,0.14148,0.159738211,17.72,-6.46,18.86080592
18/12/2019 04:30,17.86408,-7.72544,19.4629848,0.15408,0.21456,0.264152683,17.71,-7.94,19.40844404,17.68408,-6.11544,18.7116352,0.15408,0.21456,0.264152683,17.53,-6.33,18.63785932
18/12/2019 05:00,18.54664,-7.72812,20.09232923,0.11664,0.19188,0.224550271,18.43,-7.92,20.05969342,18.36664,-6.10812,19.35568637,0.11664,0.19188,0.224550271,18.25,-6.3,19.30679932
18/12/2019 05:30,19.7988,-7.351,21.11941482,0.1188,0.189,0.223236287,19.68,-7.54,21.07496145,19.6188,-5.741,20.44153601,0.1188,0.189,0.223236287,19.5,-5.93,20.38172956
18/12/2019 06:00,21.59708,-7.104,22.73544986,0.12708,0.216,0.250609909,21.47,-7.32,22.6835469,21.40708,-5.524,22.10831631,0.12708,0.216,0.250609909,21.28,-5.74,22.04055353
18/12/2019 06:30,24.91204,-6.293,25.69458281,0.12204,0.207,0.240297236,24.79,-6.5,25.62799446,24.71204,-4.753,25.16497427,0.12204,0.207,0.240297236,24.59,-4.96,25.08524865
18/12/2019 07:00,27.52324,-6.83092,28.35824762,0.27324,0.19908,0.338072395,27.25,-7.03,28.14219963,27.31324,-5.31092,27.82479022,0.27324,0.19908,0.338072395,27.04,-5.51,27.59568263
18/12/2019 07:30,31.20484,-6.6566,31.90693284,9.11484,-0.6066,9.135002561,22.09,-6.05,22.90350628,31.01484,-5.1666,31.44223363,9.11484,-0.6066,9.135002561,21.9,-4.56,22.36970272
18/12/2019 08:00,32.98924,-5.35488,33.42102176,16.68924,-1.24488,16.7356045,16.3,-4.11,16.81017846,32.82924,-3.85488,33.05478935,16.68924,-1.24488,16.7356045,16.14,-2.61,16.34966972
18/12/2019 08:30,34.1614,-5.87284,34.66253741,17.1414,-1.30284,17.19084018,17.02,-4.57,17.62286299,34.1814,-1.58284,34.2180287,17.1414,-1.30284,17.19084018,17.04,-0.28,17.04230031
18/12/2019 09:00,34.9812,-7.81036,35.84251772,17.6112,-1.44036,17.6700029,17.37,-6.37,18.50118375,35.3812,2.32964,35.45781347,17.6112,-1.44036,17.6700029,17.77,3.77,18.16551128
18/12/2019 09:30,34.73528,-7.35856,35.50616963,18.03528,-1.43856,18.09256144,16.7,-5.92,17.71825048,35.13528,2.75144,35.24284782,18.03528,-1.43856,18.09256144,17.1,4.19,17.60585414
18/12/2019 10:00,32.58172,-8.23632,33.606628,3.23172,-0.16632,3.235996987,29.35,-8.07,30.43924112,33.15172,1.83368,33.20239331,3.23172,-0.16632,3.235996987,29.92,2,29.98677042
18/12/2019 10:30,31.6688,-7.779,32.61020905,4.4388,-0.369,4.454111184,27.23,-7.41,28.22022325,32.2088,2.341,32.29376222,4.4388,-0.369,4.454111184,27.77,2.71,27.9019175
18/12/2019 11:00,32.85768,-8.07468,33.83530098,3.93768,-0.27468,3.947248774,28.92,-7.8,29.95340381,33.41768,2.00532,33.47779331,3.93768,-0.27468,3.947248774,29.48,2.28,29.5680368
18/12/2019 11:30,32.55376,-8.08268,33.54216758,4.07376,-0.29268,4.08426029,28.48,-7.79,29.52616636,33.12376,2.00732,33.18452667,4.07376,-0.29268,4.08426029,29.05,2.3,29.14090767
18/12/2019 12:00,30.99112,-7.4804,31.88112142,5.54112,-0.5004,5.563668845,25.45,-6.98,26.38982569,31.50112,2.6296,31.61068423,5.54112,-0.5004,5.563668845,25.96,3.13,26.1480114
18/12/2019 12:30,30.78168,-7.49768,31.6816513,4.98168,-0.42768,5.00000458,25.8,-7.07,26.75116633,31.30168,2.58232,31.40801725,4.98168,-0.42768,5.00000458,26.32,3.01,26.49155526
18/12/2019 13:00,30.97976,-7.56568,31.89020294,4.91976,-0.35568,4.932600401,26.06,-7.21,27.03900331,31.49976,2.46432,31.5960085,4.91976,-0.35568,4.932600401,26.58,2.82,26.72917507
18/12/2019 13:30,30.6374,-7.82256,31.62028975,5.2074,-0.41256,5.223717117,25.43,-7.41,26.48760087,31.1574,2.32744,31.24420829,5.2074,-0.41256,5.223717117,25.95,2.74,26.09425416
18/12/2019 14:00,29.82324,-7.51528,30.75556986,6.39324,-0.39528,6.405447992,23.43,-7.12,24.48794193,30.29324,2.63472,30.40760002,6.39324,-0.39528,6.405447992,23.9,3.03,24.09130341
18/12/2019 14:30,29.8244,-7.52024,30.75790703,7.5744,-0.21024,7.577317218,22.25,-7.31,23.42004697,30.2844,2.62976,30.39836379,7.5744,-0.21024,7.577317218,22.71,2.84,22.88688926
18/12/2019 15:00,30.04916,-7.51768,30.97527287,7.49916,-0.60768,7.523740804,22.55,-6.91,23.58496555,30.50916,2.62232,30.6216493,7.49916,-0.60768,7.523740804,23.01,3.23,23.23559769
18/12/2019 15:30,29.2778,-7.48044,30.2183149,7.4178,-1.00044,7.484960724,21.86,-6.48,22.8002193,29.7278,2.73956,29.85376495,7.4178,-1.00044,7.484960724,22.31,3.74,22.62131075
18/12/2019 16:00,30.6834,-7.05924,31.48497904,7.5834,-1.02924,7.652926926,23.1,-6.03,23.87406333,31.1534,3.08076,31.30535759,7.5834,-1.02924,7.652926926,23.57,4.11,23.92565569
18/12/2019 16:30,32.45128,-7.17176,33.23431533,7.81128,-1.12176,7.891415636,24.64,-6.05,25.37187616,32.94128,2.97824,33.07563819,7.81128,-1.12176,7.891415636,25.13,4.1,25.46226424
18/12/2019 17:00,33.08084,-6.77888,33.76825712,12.66084,-0.39888,12.6671218,20.42,-6.38,21.39347564,33.50084,3.41112,33.6740556,12.66084,-0.39888,12.6671218,20.84,3.81,21.18541243
18/12/2019 17:30,33.17096,-6.82516,33.8658441,13.35096,0.02484,13.35098311,19.82,-6.85,20.97033381,33.60096,3.43484,33.77606606,13.35096,0.02484,13.35098311,20.25,3.41,20.53510653
18/12/2019 18:00,32.98796,-7.06224,33.73545225,12.56796,0.25776,12.57060296,20.42,-7.32,21.69236732,33.40796,3.14776,33.55592622,12.56796,0.25776,12.57060296,20.84,2.89,21.03943203
18/12/2019 18:30,31.51072,-7.63216,32.42183433,8.46072,-0.45216,8.472793612,23.05,-7.18,24.14238803,31.97072,2.56784,32.07367674,8.46072,-0.45216,8.472793612,23.51,3.02,23.70317489
18/12/2019 19:00,31.01236,-8.05076,32.04030601,7.09236,-0.86076,7.144401875,23.92,-7.19,24.97723964,31.49236,2.10924,31.56291545,7.09236,-0.86076,7.144401875,24.4,2.97,24.58009154
18/12/2019 19:30,29.51584,-8.45748,30.70364439,7.39584,-0.98748,7.461472111,22.12,-7.47,23.34727607,29.97584,1.72252,30.02529032,7.39584,-0.98748,7.461472111,22.58,2.71,22.74204256
18/12/2019 20:00,28.56684,-8.69024,29.85941424,7.83684,-1.11024,7.915092801,20.73,-7.58,22.07236507,28.98684,1.40976,29.02110123,7.83684,-1.11024,7.915092801,21.15,2.52,21.29959859
18/12/2019 20:30,27.83756,-8.93688,29.23692136,7.83756,-1.04688,7.907167918,20,-7.89,21.50004884,28.24756,1.11312,28.26948323,7.83756,-1.04688,7.907167918,20.41,2.16,20.52397866
18/12/2019 21:00,26.04556,-9.29376,27.6540263,7.04556,-0.74376,7.084708509,19,-8.55,20.83512659,26.45556,0.74624,26.46608262,7.04556,-0.74376,7.084708509,19.41,1.49,19.46710559
18/12/2019 21:30,25.29256,-9.95596,27.18151451,5.81256,-0.43596,5.828886247,19.48,-9.52,21.68180804,25.69256,0.14404,25.69296376,5.81256,-0.43596,5.828886247,19.88,0.58,19.88845896
18/12/2019 22:00,23.70368,-10.85964,26.07290215,5.23368,-0.35964,5.246022043,18.47,-10.5,21.24596197,24.09368,-0.68964,24.10354786,5.23368,-0.35964,5.246022043,18.86,-0.33,18.86288684
18/12/2019 22:30,22.00232,-11.4008,24.78064418,4.70232,-0.2808,4.710696554,17.3,-11.12,20.56561207,22.38232,-1.2008,22.41450801,4.70232,-0.2808,4.710696554,17.68,-0.92,17.70392047
18/12/2019 23:00,19.44816,-11.89556,22.79770329,4.80816,-0.29556,4.817235545,14.64,-11.6,18.67858667,19.77816,-1.63556,19.8456713,4.80816,-0.29556,4.817235545,14.97,-1.34,15.02985363
18/12/2019 23:30,17.6992,-12.60812,21.73077013,4.1292,-0.25812,4.137259791,13.57,-12.35,18.34849858,18.0092,-2.24812,18.14897595,4.1292,-0.25812,4.137259791,13.88,-1.99,14.02192925
19/12/2019 00:00,16.24868,-12.2438,20.34527562,3.47868,-0.1638,3.482534276,12.77,-12.08,17.57837592,16.46868,-3.5138,16.83936493,3.47868,-0.1638,3.482534276,12.99,-3.35,13.41501398
19/12/2019 00:30,10.61,-8.50516,13.598156,0,0.02484,0.02484,10.61,-8.53,13.61370633,10.45,-6.98516,12.56960462,0,0.02484,0.02484,10.45,-7.01,12.58342561
19/12/2019 01:00,11.2,-8.84624,14.27220943,0,0.02376,0.02376,11.2,-8.87,14.28694859,11.06,-7.34624,13.27745616,0,0.02376,0.02376,11.06,-7.37,13.29061699
19/12/2019 01:30,11.96,-9.23516,15.11058504,0,0.02484,0.02484,11.96,-9.26,15.12577932,11.82,-7.70516,14.10963822,0,0.02484,0.02484,11.82,-7.73,14.12321847
19/12/2019 02:00,9.59,-8.28588,12.67374875,0,0.02412,0.02412,9.59,-8.31,12.68953112,9.44,-6.74588,11.60260734,0,0.02412,0.02412,9.44,-6.77,11.61664754
19/12/2019 02:30,8.92,-7.10588,11.40438208,0,0.02412,0.02412,8.92,-7.13,11.41942643,8.79,-5.57588,10.40934858,0,0.02412,0.02412,8.79,-5.6,10.42228862
19/12/2019 03:00,8.65,-7.08588,11.18177962,0,0.02412,0.02412,8.65,-7.11,11.19707998,8.52,-5.54588,10.16598175,0,0.02412,0.02412,8.52,-5.57,10.17916008
19/12/2019 03:30,9.27,-7.32552,11.81508118,0,0.02448,0.02448,9.27,-7.35,11.83027472,9.12,-5.78552,10.80030748,0,0.02448,0.02448,9.12,-5.81,10.81344071
19/12/2019 04:00,6.67,-6.77588,9.507967699,0,0.02412,0.02412,6.67,-6.8,9.525171914,6.55,-5.21588,8.37304629,0,0.02412,0.02412,6.55,-5.24,8.388092751
19/12/2019 04:30,6.29,-6.72552,9.208513413,0,0.02448,0.02448,6.29,-6.75,9.226407752,6.16,-5.15552,8.032744641,0,0.02448,0.02448,6.16,-5.18,8.048478117
19/12/2019 05:00,6.35,-6.54588,9.11981606,0,0.02412,0.02412,6.35,-6.57,9.137143974,6.22,-4.98588,7.971662272,0,0.02412,0.02412,6.22,-5.01,7.986770311
19/12/2019 05:30,8.54,-6.28624,10.60416962,0,0.02376,0.02376,8.54,-6.31,10.61827199,8.4,-4.73624,9.643234382,0,0.02376,0.02376,8.4,-4.76,9.654926204
19/12/2019 06:00,15.06,-8.05588,17.07925064,0,0.02412,0.02412,15.06,-8.08,17.09064071,14.9,-6.55588,16.27850001,0,0.02412,0.02412,14.9,-6.58,16.28822888
19/12/2019 06:30,19.97,-9.31588,22.03602778,0,0.02412,0.02412,19.97,-9.34,22.04623551,19.79,-7.82588,21.28117708,0,0.02412,0.02412,19.79,-7.85,21.29005871
19/12/2019 07:00,22.14,-10.0566,24.31696534,0,0.0234,0.0234,22.14,-10.08,24.32665205,21.95,-8.5666,23.56245182,0,0.0234,0.0234,21.95,-8.59,23.57096943
19/12/2019 07:30,24.8,-3.26588,25.01411546,0,0.02412,0.02412,24.8,-3.29,25.01727603,23.92,-9.38588,25.69554715,0,0.02412,0.02412,23.92,-9.41,25.70436733
19/12/2019 08:00,25.73,-1.26696,25.76117403,0,0.02304,0.02304,25.73,-1.29,25.76231744,24.7,-8.79696,26.21977317,0,0.02304,0.02304,24.7,-8.82,26.22751227
19/12/2019 08:30,27.95464,-0.5266,27.95959952,1.48464,0.2034,1.498508422,26.47,-0.73,26.4800642,26.91464,-8.0166,28.08315726,1.48464,0.2034,1.498508422,25.43,-8.22,26.72551777
19/12/2019 09:00,30.17552,1.67908,30.22219907,9.33552,1.18908,9.410942828,20.84,0.49,20.84575976,29.26552,-5.87092,29.84859063,9.33552,1.18908,9.410942828,19.93,-7.06,21.14352147
19/12/2019 09:30,31.61688,2.05892,31.68384845,9.41688,1.16892,9.489151854,22.2,0.89,22.21783293,30.69688,-5.47108,31.18062152,9.41688,1.16892,9.489151854,21.28,-6.64,22.29188193
19/12/2019 10:00,31.8184,1.2026,31.84111847,4.2084,0.6426,4.257178094,27.61,0.56,27.61567852,30.7284,-6.3274,31.37308651,4.2084,0.6426,4.257178094,26.52,-6.97,27.42063639
19/12/2019 10:30,31.7868,0.609,31.79263335,0.0468,0.009,0.047657528,31.74,0.6,31.74567057,30.6068,-6.921,31.37955461,0.0468,0.009,0.047657528,30.56,-6.93,31.33589794
19/12/2019 11:00,31.91544,0.59188,31.92092781,0.05544,0.01188,0.056698571,31.86,0.58,31.86527891,30.72544,-6.89812,31.49026394,0.05544,0.01188,0.056698571,30.67,-6.91,31.43878178
19/12/2019 11:30,31.17728,0.73592,31.18596425,0.01728,0.02592,0.031151963,31.16,0.71,31.16808785,30.00728,-6.72408,30.75142444,0.01728,0.02592,0.031151963,29.99,-6.75,30.74024398
19/12/2019 12:00,30.57476,1.03844,30.59238969,0.01476,0.02844,0.032042022,30.56,1.01,30.57668556,29.41476,-6.44156,30.11182162,0.01476,0.02844,0.032042022,29.4,-6.47,30.10350312
19/12/2019 12:30,28.86224,1.44916,28.89859793,0.01224,0.02916,0.031624725,28.85,1.42,28.88492513,27.75224,-5.97084,28.38728158,0.01224,0.02916,0.031624725,27.74,-6,28.38146578
19/12/2019 13:00,27.76648,1.5288,27.8085354,0.00648,0.0288,0.02952,27.76,1.5,27.8004964,26.68648,-5.8812,27.32684995,0.00648,0.0288,0.02952,26.68,-5.91,27.32673599
19/12/2019 13:30,27.6118,1.6988,27.66400948,0.0018,0.0288,0.028856195,27.61,1.67,27.66045914,26.5518,-5.8212,27.18242912,0.0018,0.0288,0.028856195,26.55,-5.85,27.18685344
19/12/2019 14:00,22.60152,3.81096,22.92056113,0.01152,0.03096,0.033033801,22.59,3.78,22.90407169,21.68152,-3.74904,22.00326363,0.01152,0.03096,0.033033801,21.67,-3.78,21.99721119
19/12/2019 14:30,26.299,1.93024,26.36974075,0.009,0.03024,0.031550873,26.29,1.9,26.35856787,25.269,-5.61976,25.88636829,0.009,0.03024,0.031550873,25.26,-5.65,25.88416698
19/12/2019 15:00,30.11504,0.45024,30.11840551,0.00504,0.03024,0.030657123,30.11,0.42,30.11292912,28.97504,-7.11976,29.8369557,0.00504,0.03024,0.030657123,28.97,-7.15,29.83929289
19/12/2019 15:30,31.65072,0.28916,31.65204085,0.00072,0.02916,0.029168888,31.65,0.26,31.65106791,30.47072,-7.29084,31.33083346,0.00072,0.02916,0.029168888,30.47,-7.32,31.33693189
19/12/2019 16:00,30.36976,0.90996,30.38338937,0.32976,0.03996,0.332172334,30.04,0.87,30.05259556,29.22976,-6.68004,29.98335879,0.32976,0.03996,0.332172334,28.9,-6.72,29.67100268
19/12/2019 16:30,31.32536,1.32304,31.35328713,3.73536,0.02304,3.735431056,27.59,1.3,27.62061006,30.25536,-6.17696,30.87946961,3.73536,0.02304,3.735431056,26.52,-6.2,27.23509501
19/12/2019 17:00,33.16156,0.98836,33.17628546,4.38156,0.10836,4.382899716,28.78,0.88,28.79345064,32.08156,-6.50164,32.73374123,4.38156,0.10836,4.382899716,27.7,-6.61,28.47774745
19/12/2019 17:30,33.60592,1.7904,33.65357917,9.29592,1.1304,9.364397087,24.31,0.66,24.31895763,32.60592,-5.7096,33.10204754,9.29592,1.1304,9.364397087,23.31,-6.84,24.29283228
19/12/2019 18:00,32.65556,1.83012,32.70680263,9.29556,1.14012,9.365218061,23.36,0.69,23.37018827,31.69556,-5.68988,32.20222443,9.29556,1.14012,9.365218061,22.4,-6.83,23.41813186
19/12/2019 18:30,29.39676,1.37488,29.42889385,2.06676,0.25488,2.082417036,27.33,1.12,27.35293951,28.32676,-6.13512,28.98353031,2.06676,0.25488,2.082417036,26.26,-6.39,27.02627795
19/12/2019 19:00,31.3,0.31448,31.3015798,0,0.02448,0.02448,31.3,0.29,31.30134342,30.13,-7.25552,30.99128056,0,0.02448,0.02448,30.13,-7.28,30.99702082
19/12/2019 19:30,30.23,-0.14588,30.23035198,0,0.02412,0.02412,30.23,-0.17,30.230478,29.11,-7.60588,30.08723169,0,0.02412,0.02412,29.11,-7.63,30.09333813
19/12/2019 20:00,29.99,-0.93552,30.00458794,0,0.02448,0.02448,29.99,-0.96,30.00536119,28.87,-8.36552,30.0575918,0,0.02448,0.02448,28.87,-8.39,30.06441418
19/12/2019 20:30,30.74,-1.54552,30.77882766,0,0.02448,0.02448,30.74,-1.57,30.7800666,29.61,-8.96552,30.93756049,0,0.02448,0.02448,29.61,-8.99,30.94466351
19/12/2019 21:00,30.65,-2.25624,30.73293216,0,0.02376,0.02376,30.65,-2.28,30.73468562,29.51,-9.56624,31.02181567,0,0.02376,0.02376,29.51,-9.59,31.02915081
19/12/2019 21:30,27.06,-3.19552,27.2480265,0,0.02448,0.02448,27.06,-3.22,27.25090824,26.02,-10.53552,28.07200708,0,0.02448,0.02448,26.02,-10.56,28.08120368
19/12/2019 22:00,24.62,-3.91516,24.92935775,0,0.02484,0.02484,24.62,-3.94,24.93327094,23.63,-11.27516,26.18217205,0,0.02484,0.02484,23.63,-11.3,26.1928788
19/12/2019 22:30,24.01,-5.03552,24.53235744,0,0.02448,0.02448,24.01,-5.06,24.53739391,23.04,-12.50552,26.21506495,0,0.02448,0.02448,23.04,-12.53,26.22675161
19/12/2019 23:00,22.87,-5.67516,23.56362326,0,0.02484,0.02484,22.87,-5.7,23.56961816,21.92,-13.15516,25.56451906,0,0.02484,0.02484,21.92,-13.18,25.57731026
19/12/2019 23:30,21.8,-5.56516,22.49913345,0,0.02484,0.02484,21.8,-5.59,22.50529049,20.89,-13.09516,24.65512757,0,0.02484,0.02484,20.89,-13.12,24.6683299
20/12/2019 00:00,20.09,-5.52516,20.83591834,0,0.02484,0.02484,20.09,-5.55,20.84251904,19.22,-13.03516,23.22334593,0,0.02484,0.02484,19.22,-13.06,23.23729761
20/12/2019 00:30,19.01,-5.39552,19.76086375,0,0.02448,0.02448,19.01,-5.42,19.76756181,18.16,-12.91552,22.28443979,0,0.02448,0.02448,18.16,-12.94,22.29863673
20/12/2019 01:00,18.22,-5.45552,19.0192297,0,0.02448,0.02448,18.22,-5.48,19.02626606,17.41,-12.97552,21.71341105,0,0.02448,0.02448,17.41,-13,21.72804869
20/12/2019 01:30,18.41,-6.08552,19.38973062,0,0.02448,0.02448,18.41,-6.11,19.39742766,17.6,-13.60552,22.24567766,0,0.02448,0.02448,17.6,-13.63,22.26065812
20/12/2019 02:00,17.51,-5.37552,18.3165585,0,0.02448,0.02448,17.51,-5.4,18.3237578,16.71,-12.94552,21.1378946,0,0.02448,0.02448,16.71,-12.97,21.15289578
20/12/2019 02:30,17.3,-3.25588,17.60371423,0,0.02412,0.02412,17.3,-3.28,17.60819128,16.52,-10.84588,19.76217379,0,0.02412,0.02412,16.52,-10.87,19.77542161
20/12/2019 03:00,17.69,-5.94588,18.66251829,0,0.02412,0.02412,17.69,-5.97,18.67021692,17.1,-10.48588,20.05900494,0,0.02412,0.02412,17.1,-10.51,20.07162425
20/12/2019 03:30,17.18,-10.35552,20.05964094,0,0.02448,0.02448,17.18,-10.38,20.07228936,17.02,-8.83552,19.17672583,0,0.02448,0.02448,17.02,-8.86,19.18801709
20/12/2019 04:00,17.04,-10.42624,19.97668843,0,0.02376,0.02376,17.04,-10.45,19.98909953,16.88,-8.89624,19.08081461,0,0.02376,0.02376,16.88,-8.92,19.09190404
20/12/2019 04:30,17.12,-10.39624,20.02938357,0,0.02376,0.02376,17.12,-10.42,20.04172647,16.96,-8.86624,19.13770654,0,0.02376,0.02376,16.96,-8.89,19.14872581
20/12/2019 05:00,17.41,-10.35624,20.25733958,0,0.02376,0.02376,17.41,-10.38,20.26949679,17.24,-8.83624,19.37257694,0,0.02376,0.02376,17.24,-8.86,19.38342591
20/12/2019 05:30,18.36,-10.05624,20.93364667,0,0.02376,0.02376,18.36,-10.08,20.94507102,18.19,-8.53624,20.09336939,0,0.02376,0.02376,18.19,-8.56,20.10347482
20/12/2019 06:00,19.73,-9.65588,21.96608565,0,0.02412,0.02412,19.73,-9.68,21.97669902,19.56,-8.16588,21.19611276,0,0.02412,0.02412,19.56,-8.19,21.20541676
20/12/2019 06:30,22.49,-8.62624,24.08759258,0,0.02376,0.02376,22.49,-8.65,24.09611172,22.3,-7.12624,23.41096531,0,0.02376,0.02376,22.3,-7.15,23.41820873
20/12/2019 07:00,25.11,-8.00588,26.35538303,0,0.02412,0.02412,25.11,-8.03,26.36271989,24.92,-6.54588,25.76538269,0,0.02412,0.02412,24.92,-6.57,25.7715211
20/12/2019 07:30,28.75,-9.6866,30.33797488,0,0.0234,0.0234,28.75,-9.71,30.34545435,28.96,-3.7266,29.19878675,0,0.0234,0.0234,28.96,-3.75,29.20178248
20/12/2019 08:00,31.15,-10.92624,33.01068343,0,0.02376,0.02376,31.15,-10.95,33.01855539,31.75,-0.90624,31.76293077,0,0.02376,0.02376,31.75,-0.93,31.76361755
20/12/2019 08:30,32.15,-11.5248,34.15323579,0,0.0252,0.0252,32.15,-11.55,34.16174761,32.78,-1.5048,32.81452153,0,0.0252,0.0252,32.78,-1.53,32.8156868
20/12/2019 09:00,32.69,-10.79156,34.42519233,0,0.02844,0.02844,32.69,-10.82,34.43411826,33.32,-0.79156,33.32940094,0,0.02844,0.02844,33.32,-0.82,33.33008851
20/12/2019 09:30,33.39648,-10.49832,35.00770771,0.00648,0.03168,0.032335937,33.39,-10.53,35.01104112,34.03648,-0.50832,34.04027556,0.00648,0.03168,0.032335937,34.03,-0.54,34.03428419
20/12/2019 10:00,32.31304,-10.54408,33.98985403,0.02304,0.02592,0.034679792,32.29,-10.57,33.97600624,32.94304,-0.40408,32.94551813,0.02304,0.02592,0.034679792,32.92,-0.43,32.9228082
20/12/2019 10:30,32.18824,-10.44136,33.83939705,0.04824,0.00864,0.049007624,32.14,-10.45,33.7961847,32.80824,-0.18136,32.80874126,0.04824,0.00864,0.049007624,32.76,-0.19,32.76055097
20/12/2019 11:00,32.32176,-8.66136,33.46214767,0.04176,0.00864,0.042644428,32.28,-8.67,33.42405272,32.96176,1.58864,33.0000212,0.04176,0.00864,0.042644428,32.92,1.58,32.95789435
20/12/2019 11:30,32.03076,-8.911,33.24718796,0.05076,0.009,0.051551698,31.98,-8.92,33.20070481,32.66076,1.389,32.69028242,0.05076,0.009,0.051551698,32.61,1.38,32.63918657
20/12/2019 12:00,31.49696,-9.01956,32.7629509,0.06696,0.01044,0.067768984,31.43,-9.03,32.7014648,32.11696,1.38044,32.14661311,0.06696,0.01044,0.067768984,32.05,1.37,32.07926745
20/12/2019 12:30,32.12752,-9.1174,33.39617529,0.13752,0.0126,0.138096019,31.99,-9.13,33.26735637,32.75752,1.2826,32.78262008,0.13752,0.0126,0.138096019,32.62,1.27,32.6447132
20/12/2019 13:00,31.27148,-9.7774,32.76435582,0.23148,0.0126,0.23182267,31.04,-9.79,32.54728406,31.88148,0.6426,31.88795543,0.23148,0.0126,0.23182267,31.65,0.63,31.65626952
20/12/2019 13:30,29.7892,-9.58812,31.29422442,0.2592,0.01188,0.259472107,29.53,-9.6,31.05126245,30.3792,0.81188,30.39004676,0.2592,0.01188,0.259472107,30.12,0.8,30.1306223
20/12/2019 14:00,28.24416,-9.64704,29.84623854,0.16416,0.01296,0.164670784,28.08,-9.66,29.69515112,28.81416,0.80296,28.82534581,0.16416,0.01296,0.164670784,28.65,0.79,28.66088973
20/12/2019 14:30,26.92704,-9.51884,28.56000347,0.25704,0.01116,0.257282155,26.67,-9.53,28.32154304,27.46704,0.80116,27.47872165,0.25704,0.01116,0.257282155,27.21,0.79,27.22146579
20/12/2019 15:00,27.64196,-9.4392,29.20918433,0.11196,0.0108,0.112479694,27.53,-9.45,29.10675867,28.18196,0.7908,28.19305294,0.11196,0.0108,0.112479694,28.07,0.78,28.0808351
20/12/2019 15:30,29.02172,-9.7092,30.60275799,0.08172,0.0108,0.082430567,28.94,-9.72,30.5287078,29.60172,0.5408,29.60665958,0.08172,0.0108,0.082430567,29.52,0.53,29.52475741
20/12/2019 16:00,30.3626,-9.61796,31.84953113,0.0126,0.03204,0.0344285,30.35,-9.65,31.84721338,30.9626,0.57204,30.96788382,0.0126,0.03204,0.0344285,30.95,0.54,30.95471047
20/12/2019 16:30,32.18036,-9.91228,33.67237539,0.00036,0.02772,0.027722338,32.18,-9.94,33.6802019,32.80036,0.07772,32.80045208,0.00036,0.02772,0.027722338,32.8,0.05,32.80003811
20/12/2019 17:00,33.17,-10.12696,34.68146795,0,0.02304,0.02304,33.17,-10.15,34.68820261,33.82,-0.29696,33.82130372,0,0.02304,0.02304,33.82,-0.32,33.82151386
20/12/2019 17:30,33.68,-10.97624,35.42344202,0,0.02376,0.02376,33.68,-11,35.43081145,34.32,-1.15624,34.33947133,0,0.02376,0.02376,34.32,-1.18,34.34027956
20/12/2019 18:00,33.86,-11.80588,35.85914671,0,0.02412,0.02412,33.86,-11.83,35.86709495,34.51,-1.95588,34.56538104,0,0.02412,0.02412,34.51,-1.98,34.56675426
20/12/2019 18:30,33.47,-12.10588,35.59203887,0,0.02412,0.02412,33.47,-12.13,35.60025,34.1,-2.27588,34.17586326,0,0.02412,0.02412,34.1,-2.3,34.17747796
20/12/2019 19:00,33.54,-12.40624,35.76096183,0,0.02376,0.02376,33.54,-12.43,35.76921162,34.18,-2.58624,34.27770467,0,0.02376,0.02376,34.18,-2.61,34.27950554
20/12/2019 19:30,31.91,-14.35624,34.99070915,0,0.02376,0.02376,31.91,-14.38,35.00046428,32.53,-4.50624,32.84063183,0,0.02376,0.02376,32.53,-4.53,32.8439005
20/12/2019 20:00,29.93,-14.60624,33.30386084,0,0.02376,0.02376,29.93,-14.63,33.31428823,30.51,-4.72624,30.87389584,0,0.02376,0.02376,30.51,-4.75,30.877542
20/12/2019 20:30,28.75,-14.98696,32.42177463,0,0.02304,0.02304,28.75,-15.01,32.4324313,29.31,-5.08696,29.74816401,0,0.02304,0.02304,29.31,-5.11,29.75211253
20/12/2019 21:00,27.29,-14.96588,31.12429379,0,0.02412,0.02412,27.29,-14.99,31.1358989,27.82,-5.02588,28.27033551,0,0.02412,0.02412,27.82,-5.05,28.27463351
20/12/2019 21:30,26.73,-13.3966,29.89919383,0,0.0234,0.0234,26.73,-13.42,29.90968572,27.27,-3.3966,27.48071672,0,0.0234,0.0234,27.27,-3.42,27.48361876
20/12/2019 22:00,25.95,-13.62552,29.30967921,0,0.02448,0.02448,25.95,-13.65,29.32106751,26.46,-3.44552,26.68338824,0,0.02448,0.02448,26.46,-3.47,26.68656029
20/12/2019 22:30,24.75,-14.36588,28.61714535,0,0.02412,0.02412,24.75,-14.39,28.62926125,25.26,-4.00588,25.57566567,0,0.02412,0.02412,25.26,-4.03,25.57945465
20/12/2019 23:00,22.73,-9.01588,24.45279109,0,0.02412,0.02412,22.73,-9.04,24.46169454,22.39,-9.13588,24.18215051,0,0.02412,0.02412,22.39,-9.16,24.19127322
20/12/2019 23:30,20.78,-5.53552,21.50465953,0,0.02448,0.02448,20.78,-5.56,21.51097394,19.92,-12.79552,23.67555136,0,0.02448,0.02448,19.92,-12.82,23.6887906
21/12/2019 00:00,18.95,-5.80588,19.81945364,0,0.02412,0.02412,18.95,-5.83,19.82653273,18.13,-13.04588,22.33588783,0,0.02412,0.02412,18.13,-13.07,22.34998434
21/12/2019 00:30,18.8156,-5.98204,19.74364723,0.4356,0.05796,0.439439099,18.38,-6.04,19.34698943,18.0156,-13.22204,22.34690549,0.4356,0.05796,0.439439099,17.58,-13.28,22.03213108
21/12/2019 01:00,18.35692,-6.27652,19.40028905,0.28692,0.03348,0.288866746,18.07,-6.31,19.14003657,17.56692,-13.49652,22.15293954,0.28692,0.03348,0.288866746,17.28,-13.53,21.9467378
21/12/2019 01:30,17.49312,-6.3026,18.59387034,0.39312,-0.0126,0.393321871,17.1,-6.29,18.22015642,16.73312,-13.5626,21.53929952,0.39312,-0.0126,0.393321871,16.34,-13.55,21.22729611
21/12/2019 02:00,16.52188,-6.2286,17.65695264,0.46188,0.0414,0.463731705,16.06,-6.27,17.24054814,15.78188,-13.4886,20.76078193,0.46188,0.0414,0.463731705,15.32,-13.53,20.43925879
21/12/2019 02:30,14.92544,-6.09556,16.12217761,0.86544,-0.02556,0.865817364,14.06,-6.07,15.31432336,14.24544,-13.35556,19.52699526,0.86544,-0.02556,0.865817364,13.38,-13.33,18.88685522
21/12/2019 03:00,12.84608,-5.78852,14.09002254,1.93608,-0.12852,1.94034099,10.91,-5.66,12.29079737,12.23608,-13.07852,17.91003459,1.93608,-0.12852,1.94034099,10.3,-12.95,16.5466764
21/12/2019 03:30,14.27216,-6.21088,15.56501145,1.26216,-0.02088,1.262332698,13.01,-6.19,14.40750499,13.61216,-13.54088,19.20016487,1.26216,-0.02088,1.262332698,12.35,-13.52,18.311551
21/12/2019 04:00,14.69716,-6.39572,16.02846675,0.76716,-0.04572,0.768521167,13.93,-6.35,15.30906268,14.00716,-13.75572,19.63212581,0.76716,-0.04572,0.768521167,13.24,-13.71,19.05942549
21/12/2019 04:30,14.23232,-6.08996,15.48052148,1.10232,-0.03996,1.103044054,13.13,-6.05,14.45681154,13.57232,-13.45996,19.11487362,1.10232,-0.03996,1.103044054,12.47,-13.42,18.31931494
21/12/2019 05:00,13.1244,-4.67448,13.93200053,1.4544,-0.02448,1.454606005,11.67,-4.65,12.56230074,12.5044,-12.04448,17.36172566,1.4544,-0.02448,1.454606005,11.05,-12.02,16.3273666
21/12/2019 05:30,13.11236,-4.43472,13.84199141,1.69236,-0.05472,1.693244415,11.42,-4.38,12.23114058,12.49236,-11.79472,17.18064254,1.69236,-0.05472,1.693244415,10.8,-11.74,15.95204062
21/12/2019 06:00,13.6904,-4.46892,14.40132973,2.1204,-0.08892,2.122263633,11.57,-4.38,12.37130955,13.0704,-11.78892,17.60153377,2.1204,-0.08892,2.122263633,10.95,-11.7,16.02474649
21/12/2019 06:30,14.0362,-4.09408,14.6210944,2.7162,-0.15408,2.720566685,11.32,-3.94,11.98607525,13.4262,-11.31408,17.5576551,2.7162,-0.15408,2.720566685,10.71,-11.16,15.4676986
21/12/2019 07:00,14.86856,-3.75624,15.3356909,2.51856,-0.15624,2.523401556,12.35,-3.6,12.86400016,14.22856,-10.95624,17.9580376,2.51856,-0.15624,2.523401556,11.71,-10.8,15.92997489
21/12/2019 07:30,17.04284,-3.53168,17.40491766,2.20284,-0.12168,2.206198107,14.84,-3.41,15.22674292,16.34284,-10.68168,19.52400335,2.20284,-0.12168,2.206198107,14.14,-10.56,17.64803672
21/12/2019 08:00,20.36092,-3.65808,20.68691887,1.15092,-0.02808,1.151262495,19.21,-3.63,19.54996164,19.55092,-10.84808,22.35887548,1.15092,-0.02808,1.151262495,18.4,-10.82,21.34554755
21/12/2019 08:30,22.9148,-4.4792,23.34847515,1.5948,-0.0792,1.59676538,21.32,-4.4,21.76929948,22.0548,-11.5692,24.90503145,1.5948,-0.0792,1.59676538,20.46,-11.49,23.46554282
21/12/2019 09:00,24.56524,-3.98064,24.88566879,1.33524,-0.08064,1.337672855,23.23,-3.9,23.55510348,23.64524,-11.10064,26.12128601,1.33524,-0.08064,1.337672855,22.31,-11.02,24.88325742
21/12/2019 09:30,25.13004,-5.32376,25.68776617,1.67004,-0.11376,1.673910075,23.46,-5.21,24.03155634,24.19004,-12.38376,27.17564253,1.67004,-0.11376,1.673910075,22.52,-12.27,25.64572674
21/12/2019 10:00,25.49284,-6.23848,26.24506666,1.93284,-0.16848,1.940169059,23.56,-6.07,24.32937525,24.57284,-13.26848,27.92627843,1.93284,-0.16848,1.940169059,22.64,-13.1,26.15682702
21/12/2019 10:30,25.12112,-5.67776,25.75475934,2.66112,-0.25776,2.673574363,22.46,-5.42,23.10471813,24.20112,-12.71776,27.33926899,2.66112,-0.25776,2.673574363,21.54,-12.46,24.88419579
21/12/2019 11:00,26.69292,-6.04136,27.36804722,2.39292,-0.17136,2.399047806,24.3,-5.87,24.99893798,25.74292,-13.08136,28.87593998,2.39292,-0.17136,2.399047806,23.35,-12.91,26.68127808
21/12/2019 11:30,26.65008,-6.12416,27.34469052,2.08008,-0.16416,2.086547702,24.57,-5.96,25.2825335,25.69008,-13.22416,28.89392009,2.08008,-0.16416,2.086547702,23.61,-13.06,26.98139544
21/12/2019 12:00,27.952,-6.258,28.64396739,1.602,-0.108,1.605636322,26.35,-6.15,27.05817806,26.932,-13.348,30.05830547,1.602,-0.108,1.605636322,25.33,-13.24,28.58157623
21/12/2019 12:30,27.9168,-6.30484,28.61990094,1.4868,-0.11484,1.491228509,26.43,-6.19,27.14518373,26.9168,-13.35484,30.0477266,1.4868,-0.11484,1.491228509,25.43,-13.24,28.67023718
21/12/2019 13:00,27.91432,-6.4756,28.65558683,0.90432,-0.0756,0.90747453,27.01,-6.4,27.75788356,26.88432,-13.5256,30.09499156,0.90432,-0.0756,0.90747453,25.98,-13.45,29.25513459
21/12/2019 13:30,28.33216,-6.5232,29.07341446,0.90216,-0.0432,0.903193725,27.43,-6.48,28.18501907,27.29216,-13.5632,30.4765876,0.90216,-0.0432,0.903193725,26.39,-13.52,29.65168629
21/12/2019 14:00,27.17152,-6.60896,27.96372385,0.73152,-0.04896,0.733156594,26.44,-6.56,27.24164459,26.16152,-13.67896,29.52184065,0.73152,-0.04896,0.733156594,25.43,-13.63,28.85241411
21/12/2019 14:30,27.6396,-6.85948,28.47806092,0.5796,-0.06948,0.58374963,27.06,-6.79,27.89888349,26.6096,-13.91948,30.03036356,0.5796,-0.06948,0.58374963,26.03,-13.85,29.48530821
21/12/2019 15:00,26.90312,-6.64924,27.71263716,0.93312,-0.03924,0.933944705,25.97,-6.61,26.79800366,25.90312,-13.71924,29.31192883,0.93312,-0.03924,0.933944705,24.97,-13.68,28.47179833
21/12/2019 15:30,27.83256,-6.72932,28.63450967,0.95256,-0.04932,0.953835948,26.88,-6.68,27.69759556,26.80256,-13.82932,30.16002842,0.95256,-0.04932,0.953835948,25.85,-13.78,29.29353
21/12/2019 16:00,28.03564,-6.2754,28.72938836,1.47564,-0.0954,1.478720585,26.56,-6.18,27.26950678,27.02564,-13.3454,30.14108357,1.47564,-0.0954,1.478720585,25.55,-13.25,28.78133075
21/12/2019 16:30,29.81324,-6.07536,30.42596389,1.53324,-0.04536,1.533910828,28.28,-6.03,28.91572755,28.74324,-13.10536,31.58993996,1.53324,-0.04536,1.533910828,27.21,-13.06,30.18191014
21/12/2019 17:00,32.76268,-7.91236,33.70457894,0.83268,-0.07236,0.835818133,31.93,-7.84,32.87841997,32.33268,-7.87236,33.27726323,0.83268,-0.07236,0.835818133,31.5,-7.8,32.4513482
21/12/2019 17:30,32.95708,-7.92576,33.89670771,3.36708,-0.00576,3.367084927,29.59,-7.92,30.63159317,32.64708,-6.80576,33.34891605,3.36708,-0.00576,3.367084927,29.28,-6.8,30.05924816
21/12/2019 18:00,32.56784,-7.8212,33.49381095,5.21784,-0.1512,5.22003024,27.35,-7.67,28.40512982,32.25784,-6.7012,32.94653734,5.21784,-0.1512,5.22003024,27.04,-6.55,27.82200748
21/12/2019 18:30,30.89376,-7.853,31.87622964,5.06376,-0.153,5.066070897,25.83,-7.7,26.95327253,30.60376,-6.713,31.331366,5.06376,-0.153,5.066070897,25.54,-6.56,26.3690197
21/12/2019 19:00,28.71584,-7.9836,29.80498844,4.78584,-0.1836,4.789360444,23.93,-7.8,25.16912593,28.43584,-6.8336,29.24542845,4.78584,-0.1836,4.789360444,23.65,-6.65,24.56715287
21/12/2019 19:30,27.96448,-8.30256,29.17095549,2.54448,-0.23256,2.555085639,25.42,-8.07,26.67023247,27.66448,-7.14256,28.57165758,2.54448,-0.23256,2.555085639,25.12,-6.91,26.05307084
21/12/2019 20:00,28.7562,-8.30208,29.93064601,1.4562,-0.08208,1.458511421,27.3,-8.22,28.51067169,28.4662,-7.17208,29.35580477,1.4562,-0.08208,1.458511421,27.01,-7.09,27.92504611
21/12/2019 20:30,27.91696,-8.14284,29.0802768,1.05696,-0.04284,1.057827825,26.86,-8.1,28.05476074,27.61696,-7.00284,28.49098538,1.05696,-0.04284,1.057827825,26.56,-6.96,27.45678787
21/12/2019 21:00,27.61112,-8.46128,28.87849038,1.13112,-0.07128,1.133363707,26.48,-8.39,27.77737389,27.32112,-7.32128,28.28506212,1.13112,-0.07128,1.133363707,26.19,-7.25,27.17496274
21/12/2019 21:30,26.53832,-8.8094,27.96225951,1.13832,-0.0594,1.139868757,25.4,-8.75,26.86489345,26.24832,-7.6594,27.34301942,1.13832,-0.0594,1.139868757,25.11,-7.6,26.23494044
21/12/2019 22:00,25.122,-9.02788,26.69489654,1.152,-0.04788,1.152994577,23.97,-8.98,25.5969002,24.852,-7.87788,26.07072874,1.152,-0.04788,1.152994577,23.7,-7.83,24.95994591
21/12/2019 22:30,23.33388,-9.12332,25.05404007,1.25388,-0.10332,1.258129595,22.08,-9.02,23.85134797,23.09388,-7.72332,24.35111836,1.25388,-0.10332,1.258129595,21.84,-7.62,23.13114783
21/12/2019 23:00,21.70828,-7.85984,23.08736679,1.17828,-0.06984,1.180347993,20.53,-7.79,21.95825585,21.50828,-6.27984,22.40630489,1.17828,-0.06984,1.180347993,20.33,-6.21,21.25730463
21/12/2019 23:30,20.30824,-8.18992,21.89747477,1.03824,-0.07992,1.041311435,19.27,-8.11,20.90705623,20.11824,-6.58992,21.17004077,1.03824,-0.07992,1.041311435,19.08,-6.51,20.16002232
22/12/2019 00:00,18.04164,-8.21236,19.82280582,1.42164,-0.16236,1.430881218,16.62,-8.05,18.46691366,17.86164,-6.58236,19.03590415,1.42164,-0.16236,1.430881218,16.44,-6.42,17.6490793
22/12/2019 00:30,14.73304,-7.96632,16.74887226,1.91304,-0.25632,1.930135224,12.82,-7.71,14.95982954,14.56304,-6.31632,15.87381594,1.91304,-0.25632,1.930135224,12.65,-6.06,14.02662112
22/12/2019 01:00,14.7128,-8.2176,16.85216406,1.7928,-0.1476,1.798865643,12.92,-8.07,15.23323012,14.5528,-6.5676,15.96613158,1.7928,-0.1476,1.798865643,12.76,-6.42,14.28404705
22/12/2019 01:30,15.20688,-8.57736,17.45910375,1.76688,-0.11736,1.770773363,13.44,-8.46,15.88096974,15.04688,-6.94736,16.5733041,1.76688,-0.11736,1.770773363,13.28,-6.83,14.93342894
22/12/2019 02:00,15.2654,-8.77388,17.6071976,1.4454,-0.08388,1.447831832,13.82,-8.69,16.32508805,15.0954,-7.12388,16.6919372,1.4454,-0.08388,1.447831832,13.65,-7.04,15.35851881
22/12/2019 02:30,13.17552,-8.50792,15.68371863,1.86552,-0.18792,1.874961012,11.31,-8.32,14.04060184,13.03552,-6.85792,14.72942118,1.86552,-0.18792,1.874961012,11.17,-6.67,13.00991161
22/12/2019 03:00,12.61052,-13.30368,18.33066055,1.37052,-0.10368,1.374436107,11.24,-13.2,17.33717393,12.81052,-5.04368,13.76764797,1.37052,-0.10368,1.374436107,11.44,-4.94,12.46102724
22/12/2019 03:30,13.33512,-13.97548,19.31681823,1.27512,-0.10548,1.279475301,12.06,-13.87,18.37989391,13.68512,-3.85548,14.21784918,1.27512,-0.10548,1.279475301,12.41,-3.75,12.96420456
22/12/2019 04:00,11.93452,-13.23544,17.82160598,1.42452,-0.14544,1.431925286,10.51,-13.09,16.78714389,12.24452,-3.17544,12.64957269,1.42452,-0.14544,1.431925286,10.82,-3.03,11.23624937
22/12/2019 04:30,11.39204,-13.09952,17.36018432,1.65204,-0.20952,1.665273188,9.74,-12.89,16.15610411,11.68204,-3.04952,12.07350946,1.65204,-0.20952,1.665273188,10.03,-2.84,10.42432252
22/12/2019 05:00,10.2448,-12.80348,16.39771408,2.2248,-0.39348,2.259327677,8.02,-12.41,14.77594329,10.4948,-2.74348,10.84746558,2.2248,-0.39348,2.259327677,8.27,-2.35,8.597406586
22/12/2019 05:30,10.18848,-12.63204,16.22878798,2.05848,-0.30204,2.080521106,8.13,-12.33,14.76908257,10.45848,-2.58204,10.77249899,2.05848,-0.30204,2.080521106,8.4,-2.28,8.703930147
22/12/2019 06:00,10.8886,-12.52336,16.5950642,2.2086,-0.24336,2.221967158,8.68,-12.28,15.03797859,11.1586,-2.52336,11.440354,2.2086,-0.24336,2.221967158,8.95,-2.28,9.235848635
22/12/2019 06:30,12.80324,-12.69248,18.02836662,1.62324,-0.13248,1.628637175,11.18,-12.56,16.81505278,13.12324,-2.73248,13.40469601,1.62324,-0.13248,1.628637175,11.5,-2.6,11.79025021
22/12/2019 07:00,14.6382,-12.79968,19.44501755,0.9882,-0.04968,0.989447999,13.65,-12.75,18.67846353,14.9982,-2.86968,15.2702674,0.9882,-0.04968,0.989447999,14.01,-2.82,14.29099367
22/12/2019 07:30,16.03672,-13.69848,21.0908687,0.66672,-0.07848,0.671323073,15.37,-13.62,20.53634096,16.43672,-3.80848,16.87217485,0.66672,-0.07848,0.671323073,15.77,-3.73,16.20511648
22/12/2019 08:00,18.02268,-13.64544,22.60564149,0.56268,-0.05544,0.565404613,17.46,-13.59,22.12554406,18.45268,-3.82544,18.84503623,0.56268,-0.05544,0.565404613,17.89,-3.77,18.28291552
22/12/2019 08:30,20.32568,-13.33716,24.31076108,0.62568,-0.04716,0.627454802,19.7,-13.29,23.76371394,20.79568,-3.50716,21.08934513,0.62568,-0.04716,0.627454802,20.17,-3.46,20.4646158
22/12/2019 09:00,23.14912,-12.61972,26.36549051,0.69912,-0.09972,0.706196044,22.45,-12.52,25.70511428,23.62912,-3.32972,23.8625721,0.69912,-0.09972,0.706196044,22.93,-3.23,23.15637709
22/12/2019 09:30,25.11268,-8.31636,26.45389462,1.01268,-0.12636,1.020533014,24.1,-8.19,25.45360682,24.91268,-6.84636,25.83629753,1.01268,-0.12636,1.020533014,23.9,-6.72,24.82676781
22/12/2019 10:00,24.99544,-10.2178,27.00324902,1.13544,-0.1278,1.142609659,23.86,-10.09,25.90574647,24.78544,-8.7178,26.27390479,1.13544,-0.1278,1.142609659,23.65,-8.59,25.16168913
22/12/2019 10:30,26.64332,-9.87372,28.41402554,1.27332,-0.15372,1.282565266,25.37,-9.72,27.16827746,26.43332,-8.40372,27.73703149,1.27332,-0.15372,1.282565266,25.16,-8.25,26.47806828
22/12/2019 11:00,26.3808,-9.57688,28.06533875,1.8108,-0.23688,1.826228018,24.57,-9.34,26.28536665,26.1808,-8.12688,27.41314406,1.8108,-0.23688,1.826228018,24.37,-7.89,25.61540552
22/12/2019 11:30,27.0558,-9.54788,28.69108444,1.7658,-0.22788,1.780443466,25.29,-9.32,26.95267148,26.8458,-8.07788,28.03478416,1.7658,-0.22788,1.780443466,25.08,-7.85,26.27981925
22/12/2019 12:00,25.68544,-8.95,27.20007956,2.21544,-0.36,2.244498695,23.47,-8.59,24.9925789,25.48544,-7.5,26.56609968,2.21544,-0.36,2.244498695,23.27,-7.14,24.340758
22/12/2019 12:30,26.16504,-8.7516,27.58984996,2.97504,-0.4716,3.01218684,23.19,-8.28,24.62386038,25.95504,-7.3016,26.96251961,2.97504,-0.4716,3.01218684,22.98,-6.83,23.97351247
22/12/2019 13:00,24.1784,-3.81684,24.47781228,4.4784,-0.81684,4.552284497,19.7,-3,19.9271172,23.5184,-8.58684,25.03695189,4.4784,-0.81684,4.552284497,19.04,-7.77,20.56439885
22/12/2019 13:30,23.31884,-2.27336,23.42939318,4.21884,-0.69336,4.275436707,19.1,-1.58,19.16523937,22.45884,-9.85336,24.52525632,4.21884,-0.69336,4.275436707,18.24,-9.16,20.41085985
22/12/2019 14:00,23.0104,-2.3544,23.13053626,4.1904,-0.7344,4.254267918,18.82,-1.62,18.88959502,22.1604,-9.9344,24.28529661,4.1904,-0.7344,4.254267918,17.97,-9.2,20.18813761
22/12/2019 14:30,23.41676,-2.53164,23.55321316,3.68676,-0.70164,3.752931919,19.73,-1.83,19.81468647,22.53676,-10.13164,24.70942493,3.68676,-0.70164,3.752931919,18.85,-9.43,21.07717723
22/12/2019 15:00,23.13868,-2.89696,23.31932438,4.01868,-0.87696,4.113252701,19.12,-2.02,19.22640892,22.27868,-10.47696,24.61922569,4.01868,-0.87696,4.113252701,18.26,-9.6,20.6297746
22/12/2019 15:30,23.93832,-2.75584,24.09642751,3.02832,-0.64584,3.096422343,20.91,-2.11,21.016189,23.02832,-10.34584,25.24559224,3.02832,-0.64584,3.096422343,20,-9.7,22.22813532
22/12/2019 16:00,25.7518,-3.05084,25.93188824,2.7018,-0.42084,2.734379188,23.05,-2.63,23.19955603,24.8018,-10.60084,26.97233939,2.7018,-0.42084,2.734379188,22.1,-10.18,24.33192142
22/12/2019 16:30,28.72608,-2.82008,28.8641737,5.80608,-0.37008,5.817862509,22.92,-2.45,23.05057266,27.77608,-10.33008,29.63479666,5.80608,-0.37008,5.817862509,21.97,-9.96,24.12224077
22/12/2019 17:00,31.65004,-3.02024,31.79381829,4.82004,-0.12024,4.821539511,26.83,-2.9,26.98627244,30.60004,-10.49024,32.3482238,4.82004,-0.12024,4.821539511,25.78,-10.37,27.78750259
22/12/2019 17:30,30.60556,-2.5038,30.70780548,5.15556,-0.1638,5.158161432,25.45,-2.34,25.55734924,29.60556,-9.9438,31.23088762,5.15556,-0.1638,5.158161432,24.45,-9.78,26.33345591
22/12/2019 18:00,30.25432,-2.44108,30.35263992,5.31432,-0.18108,5.317404163,24.94,-2.26,25.0421884,29.25432,-9.89108,30.88120306,5.31432,-0.18108,5.317404163,23.94,-9.71,25.83423504
22/12/2019 18:30,29.97188,-2.69484,30.09278574,5.50188,-0.20484,5.505691869,24.47,-2.49,24.59636152,28.99188,-10.15484,30.71888477,5.50188,-0.20484,5.505691869,23.49,-9.95,25.510441
22/12/2019 19:00,29.073,-2.81856,29.2093069,5.463,-0.17856,5.465917368,23.61,-2.64,23.75713998,28.103,-10.30856,29.93401106,5.463,-0.17856,5.465917368,22.64,-10.13,24.80295345
22/12/2019 19:30,28.78364,-2.85592,28.92497555,5.36364,-0.20592,5.367591368,23.42,-2.65,23.56944844,27.82364,-10.39592,29.70235842,5.36364,-0.20592,5.367591368,22.46,-10.19,24.66348921
22/12/2019 20:00,26.72476,-3.022,26.89507912,3.70476,-0.252,3.713320705,23.02,-2.77,23.18605831,25.76476,-10.582,27.85321493,3.70476,-0.252,3.713320705,22.06,-10.33,24.35882797
22/12/2019 20:30,26.3316,-3.58232,26.57416368,1.2816,-0.11232,1.286512473,25.05,-3.47,25.28919532,25.3116,-11.18232,27.67167099,1.2816,-0.11232,1.286512473,24.03,-11.07,26.45724475
22/12/2019 21:00,27.06416,-4.23232,27.39308835,1.33416,-0.11232,1.338879639,25.73,-4.12,26.05776852,26.04416,-11.85232,28.61425798,1.33416,-0.11232,1.338879639,24.71,-11.74,27.35711425
22/12/2019 21:30,22.253,-2.42504,22.38474543,2.493,-0.54504,2.551885107,19.76,-1.88,19.84923172,21.383,-10.07504,23.63766317,2.493,-0.54504,2.551885107,18.89,-9.53,21.1578118
22/12/2019 22:00,21.53428,-3.01716,21.74461932,2.38428,-0.40716,2.418795234,19.15,-2.61,19.32704323,20.67428,-10.66716,23.26400989,2.38428,-0.40716,2.418795234,18.29,-10.26,20.97121122
22/12/2019 22:30,17.57236,-2.79016,17.79249361,3.40236,-0.83016,3.502173496,14.17,-1.96,14.30491174,16.84236,-10.42016,19.80517167,3.40236,-0.83016,3.502173496,13.44,-9.59,16.51065414
22/12/2019 23:00,16.88116,-3.5466,17.24969375,2.71116,-0.4266,2.744517463,14.17,-3.12,14.50942108,16.15116,-11.1166,19.60711006,2.71116,-0.4266,2.744517463,13.44,-10.69,17.1729351
22/12/2019 23:30,15.57704,-5.10544,16.39236691,2.23704,-0.32544,2.260588232,13.34,-4.78,14.17053281,14.90704,-12.31544,19.33623293,2.23704,-0.32544,2.260588232,12.67,-11.99,17.44388145
23/12/2019 00:00,11.2594,-5.00876,12.32322057,2.9394,-0.51876,2.984825673,8.32,-4.49,9.454231857,10.6994,-12.14876,16.1885617,2.9394,-0.51876,2.984825673,7.76,-11.63,13.98121955
23/12/2019 00:30,10.54972,-5.25476,11.78597025,3.24972,-0.55476,3.296731523,7.3,-4.7,8.682165628,10.03972,-12.32476,15.89640484,3.24972,-0.55476,3.296731523,6.79,-11.77,13.58811981
