Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
23/12/2019 01:00,8.37568,-4.95732,9.732781568,4.04568,-0.78732,4.121577301,4.33,-4.17,6.011472365,7.92568,-12.11732,14.47915217,4.04568,-0.78732,4.121577301,3.88,-11.33,11.97594673
23/12/2019 01:30,7.72556,-5.06628,9.23858595,4.34556,-0.83628,4.425297273,3.38,-4.23,5.414545226,7.31556,-12.22628,14.24778371,4.34556,-0.83628,4.425297273,2.97,-11.39,11.77085383
23/12/2019 02:00,6.98808,-5.05672,8.625756735,4.34808,-0.84672,4.429755574,2.64,-4.21,4.969275601,6.58808,-12.24672,13.9062917,4.34808,-0.84672,4.429755574,2.24,-11.4,11.61798606
23/12/2019 02:30,7.58232,-5.41804,9.319159513,3.71232,-0.60804,3.761785803,3.87,-4.81,6.17357271,7.14232,-12.65804,14.53405352,3.71232,-0.60804,3.761785803,3.43,-12.05,12.52866314
23/12/2019 03:00,8.9232,-5.83088,10.65939303,3.1032,-0.38088,3.126486817,5.82,-5.45,7.973386984,8.4432,-13.12088,15.60272791,3.1032,-0.38088,3.126486817,5.34,-12.74,13.81387708
23/12/2019 03:30,8.56068,-5.78832,10.33391942,3.01068,-0.41832,3.039602883,5.55,-5.37,7.722654984,8.09068,-13.09832,15.39561917,3.01068,-0.41832,3.039602883,5.08,-12.68,13.6597511
23/12/2019 04:00,8.24332,-4.68244,9.480378103,3.25332,-0.53244,3.296601792,4.99,-4.15,6.490192601,7.76332,-12.06244,14.34474106,3.25332,-0.53244,3.296601792,4.51,-11.53,12.38067042
23/12/2019 04:30,9.6504,-4.4622,10.63209523,2.5704,-0.3222,2.5905152,7.08,-4.14,8.201585213,9.1404,-11.8122,14.93569486,2.5704,-0.3222,2.5905152,6.57,-11.49,13.23574705
23/12/2019 05:00,9.29632,-4.16448,10.18648414,2.23632,-0.29448,2.255625326,7.06,-3.87,8.051117935,8.79632,-11.44448,14.43438146,2.23632,-0.29448,2.255625326,6.56,-11.15,12.93661857
23/12/2019 05:30,9.67856,-3.88112,10.42773303,2.24856,-0.32112,2.271374062,7.43,-3.56,8.238840938,9.15856,-11.21112,14.47647861,2.24856,-0.32112,2.271374062,6.91,-10.89,12.89729429
23/12/2019 06:00,10.61412,-3.59312,11.20580451,2.54412,-0.39312,2.574313483,8.07,-3.2,8.681295986,10.08412,-10.86312,14.82217434,2.54412,-0.39312,2.574313483,7.54,-10.47,12.90242225
23/12/2019 06:30,11.838,-2.68544,12.13877391,2.898,-0.50544,2.941746691,8.94,-2.18,9.201956314,11.278,-9.90544,15.01036394,2.898,-0.50544,2.941746691,8.38,-9.4,12.59302982
23/12/2019 07:00,14.635,-2.3992,14.83035352,2.655,-0.4392,2.691081872,11.98,-1.96,12.1392751,14.005,-9.6792,17.02430432,2.655,-0.4392,2.691081872,11.35,-9.24,14.63557652
23/12/2019 07:30,18.59496,-2.29616,18.73619193,2.15496,-0.23616,2.167861653,16.44,-2.06,16.56856059,17.84496,-9.46616,20.20026689,2.15496,-0.23616,2.167861653,15.69,-9.23,18.20354361
23/12/2019 08:00,21.54208,-2.68676,21.70898178,1.88208,-0.17676,1.890362194,19.66,-2.51,19.8195787,20.72208,-9.83676,22.93831831,1.88208,-0.17676,1.890362194,18.84,-9.66,21.17217986
23/12/2019 08:30,22.04464,-3.428,22.30957948,2.74464,-0.378,2.77054737,19.3,-3.05,19.53951125,21.22464,-10.578,23.71454042,2.74464,-0.378,2.77054737,18.48,-10.2,21.10806481
23/12/2019 09:00,22.5208,-3.15376,22.74055045,3.4308,-0.56376,3.476810892,19.09,-2.59,19.26489554,21.7908,-9.12376,23.6237584,3.4308,-0.56376,3.476810892,18.36,-8.56,20.25742333
23/12/2019 09:30,21.50088,-4.3472,21.93595197,4.07088,-0.8172,4.152093426,17.43,-3.53,17.78386347,21.26088,-3.2172,21.50291595,4.07088,-0.8172,4.152093426,17.19,-2.4,17.35673068
23/12/2019 10:00,21.80088,-3.98868,22.16276014,4.16088,-0.86868,4.250591408,17.64,-3.12,17.91379357,21.56088,-2.83868,21.74694577,4.16088,-0.86868,4.250591408,17.4,-1.97,17.51116501
23/12/2019 10:30,21.83592,-3.8162,22.16688487,3.71592,-0.9162,3.827203142,18.12,-2.9,18.35059672,21.58592,-2.6762,21.75118362,3.71592,-0.9162,3.827203142,17.87,-1.76,17.95646123
23/12/2019 11:00,21.90892,-3.96952,22.26562069,3.59892,-0.83952,3.69554042,18.31,-3.13,18.57560228,21.65892,-2.83952,21.84425987,3.59892,-0.83952,3.69554042,18.06,-2,18.17040451
23/12/2019 11:30,22.49248,-4.26836,22.89389774,3.19248,-0.73836,3.276752057,19.3,-3.53,19.62016565,22.24248,-3.12836,22.4614014,3.19248,-0.73836,3.276752057,19.05,-2.39,19.19933853
23/12/2019 12:00,24.5404,-4.60256,24.96827569,2.7504,-0.59256,2.813508044,21.79,-4.01,22.15590666,24.2804,-3.47256,24.52746414,2.7504,-0.59256,2.813508044,21.53,-2.88,21.72177019
23/12/2019 12:30,25.2108,-4.72096,25.64901363,2.7108,-0.57096,2.770276514,22.5,-4.15,22.87952141,24.9308,-3.61096,25.1909472,2.7108,-0.57096,2.770276514,22.22,-3.04,22.42699267
23/12/2019 13:00,26.88092,-5.03216,27.34787916,2.23092,-0.45216,2.276280455,24.65,-4.58,25.07187468,26.59092,-3.92216,26.87862284,2.23092,-0.45216,2.276280455,24.36,-3.47,24.60590376
23/12/2019 13:30,28.36608,-5.45644,28.88610794,1.66608,-0.22644,1.681397526,26.7,-5.23,27.20740524,28.08608,-4.34644,28.42040518,1.66608,-0.22644,1.681397526,26.42,-4.12,26.73931188
23/12/2019 14:00,27.2942,-5.5052,27.84386074,2.3742,-0.3852,2.405245243,24.92,-5.12,25.44053459,27.0042,-4.3952,27.35954314,2.3742,-0.3852,2.405245243,24.63,-4.01,24.95429823
23/12/2019 14:30,28.371,-5.854,28.96865473,2.061,-0.324,2.086311818,26.31,-5.53,26.88488423,28.101,-4.744,28.49862693,2.061,-0.324,2.086311818,26.04,-4.42,26.41245918
23/12/2019 15:00,27.64648,-5.87624,28.26407708,2.34648,-0.42624,2.384879227,25.3,-5.45,25.88034969,27.34648,-4.75624,27.7570133,2.34648,-0.42624,2.384879227,25,-4.33,25.37220724
23/12/2019 15:30,27.77216,-5.67044,28.34513646,2.16216,-0.37044,2.19366398,25.61,-5.3,26.15266908,27.48216,-4.56044,27.85797428,2.16216,-0.37044,2.19366398,25.32,-4.19,25.66434297
23/12/2019 16:00,30.61624,-6.08564,31.21520729,1.68624,-0.21564,1.699972337,28.93,-5.87,29.51951558,30.29624,-4.97564,30.70210337,1.68624,-0.21564,1.699972337,28.61,-4.76,29.00327051
23/12/2019 16:30,32.68276,-6.10552,33.24816049,1.11276,-0.06552,1.11468726,31.57,-6.04,32.14259635,32.36276,-4.99552,32.74604487,1.11276,-0.06552,1.11468726,31.25,-4.93,31.63648843
23/12/2019 17:00,32.81384,-5.94864,33.34867934,1.74384,-0.18864,1.754013397,31.07,-5.76,31.59940664,32.48384,-4.82864,32.84076164,1.74384,-0.18864,1.754013397,30.74,-4.64,31.08821642
23/12/2019 17:30,33.831,-5.59668,34.29080617,4.131,-0.07668,4.131711609,29.7,-5.52,30.20861467,33.531,-4.47668,33.82851792,4.131,-0.07668,4.131711609,29.4,-4.4,29.72742841
23/12/2019 18:00,32.92452,-5.26168,33.34230486,5.20452,-0.12168,5.205942225,27.72,-5.14,28.19251674,32.62452,-4.14168,32.8863622,5.20452,-0.12168,5.205942225,27.42,-4.02,27.71311603
23/12/2019 18:30,33.64384,-5.60556,34.10762778,5.25384,-0.11556,5.255110737,28.39,-5.49,28.91595062,33.33384,-4.46556,33.63162374,5.25384,-0.11556,5.255110737,28.08,-4.35,28.41494149
23/12/2019 19:00,31.92716,-6.19356,32.5223574,1.66716,-0.04356,1.667728977,30.26,-6.15,30.87863501,31.60716,-5.09356,32.01494833,1.66716,-0.04356,1.667728977,29.94,-5.05,30.36290665
23/12/2019 19:30,30.56052,-6.12112,31.167507,1.46052,-0.05112,1.461414358,29.1,-6.07,29.72633344,30.25052,-5.04112,30.66768415,1.46052,-0.05112,1.461414358,28.79,-4.99,29.21924366
23/12/2019 20:00,29.66668,-6.18392,30.30433581,1.15668,-0.04392,1.157513537,28.51,-6.14,29.16367089,29.36668,-5.08392,29.80349202,1.15668,-0.04392,1.157513537,28.21,-5.04,28.65668683
23/12/2019 20:30,29.95748,-6.87624,30.73651386,0.80748,-0.06624,0.810192377,29.15,-6.81,29.93490605,29.64748,-5.76624,30.20302293,0.80748,-0.06624,0.810192377,28.84,-5.7,29.39788428
23/12/2019 21:00,29.67184,-7.38608,30.57731621,0.59184,-0.04608,0.593631158,29.08,-7.34,29.99203228,29.35184,-6.27608,30.01532428,0.59184,-0.04608,0.593631158,28.76,-6.23,29.42703689
23/12/2019 21:30,28.94828,-7.82548,29.9873482,0.45828,-0.01548,0.458541371,28.49,-7.81,29.54109341,28.63828,-6.69548,29.4105514,0.45828,-0.01548,0.458541371,28.18,-6.68,28.96091849
23/12/2019 22:00,27.17956,-8.23072,28.39847238,0.34956,-0.00072,0.349560742,26.83,-8.23,28.06388783,26.89956,-7.09072,27.81842264,0.34956,-0.00072,0.349560742,26.55,-7.09,27.48036754
23/12/2019 22:30,25.64244,-6.24336,26.39155686,0.35244,0.02664,0.353445389,25.29,-6.27,26.05565198,25.01244,-9.32336,26.69357969,0.35244,0.02664,0.353445389,24.66,-9.35,26.37305633
23/12/2019 23:00,23.48452,-4.60332,23.93142776,0.34452,0.07668,0.352950213,23.14,-4.68,23.60851541,22.57452,-11.75332,25.45092305,0.34452,0.07668,0.352950213,22.23,-11.83,25.18177516
23/12/2019 23:30,22.07768,-5.26784,22.69744683,0.33768,0.09216,0.350030353,21.74,-5.36,22.39100712,21.18768,-12.50784,24.60414285,0.33768,0.09216,0.350030353,20.85,-12.6,24.36149626
24/12/2019 00:00,19.91536,-5.46284,20.65100929,0.40536,0.04716,0.408094101,19.51,-5.51,20.27313987,19.08536,-12.71284,22.93179599,0.40536,0.04716,0.408094101,18.68,-12.76,22.62211308
24/12/2019 00:30,18.09912,-5.4832,18.91146813,0.60912,-0.0432,0.610649993,17.49,-5.44,18.31648711,17.32912,-12.5832,21.41577274,0.60912,-0.0432,0.610649993,16.72,-12.54,20.9
24/12/2019 01:00,16.4502,-7.29224,17.99405025,0.7002,-0.01224,0.700306974,15.75,-7.28,17.35110659,15.7302,-14.35224,21.29380156,0.7002,-0.01224,0.700306974,15.03,-14.34,20.77345662
24/12/2019 01:30,15.55288,-7.51484,17.27324221,0.63288,-0.02484,0.633367287,14.92,-7.49,16.69450508,14.84288,-14.61484,20.8303777,0.63288,-0.02484,0.633367287,14.21,-14.59,20.3664479
24/12/2019 02:00,14.33068,-6.55388,15.75822745,1.21068,-0.08388,1.213582266,13.12,-6.47,14.62857819,13.68068,-13.75388,19.39923247,1.21068,-0.08388,1.213582266,12.47,-13.67,18.50323755
24/12/2019 02:30,9.1828,-4.79404,10.35889161,4.0428,-0.82404,4.125927018,5.14,-3.97,6.494651646,8.7228,-12.02404,14.85478972,4.0428,-0.82404,4.125927018,4.68,-11.2,12.13846778
24/12/2019 03:00,5.924,-4.1612,7.239431016,5.454,-1.3212,5.611745311,0.47,-2.84,2.878628145,5.584,-11.4012,12.69521238,5.454,-1.3212,5.611745311,0.13,-10.08,10.08083826
24/12/2019 03:30,5.47808,-4.1352,6.863617088,5.33808,-1.2852,5.490613547,0.14,-2.85,2.853436525,5.14808,-11.3852,12.49501928,5.33808,-1.2852,5.490613547,-0.19,-10.1,10.10178697
24/12/2019 04:00,5.43328,-4.07456,6.791360008,5.36328,-1.29456,5.517305316,0.07,-2.78,2.780881155,5.11328,-11.36456,12.46189618,5.36328,-1.29456,5.517305316,-0.25,-10.07,10.0731028
24/12/2019 04:30,5.56864,-3.9062,6.80206953,5.31864,-1.2762,5.469608568,0.25,-2.63,2.641855409,5.22864,-11.2162,12.37504823,5.31864,-1.2762,5.469608568,-0.09,-9.94,9.940407436
24/12/2019 05:00,5.65056,-3.80276,6.811006675,5.38056,-1.29276,5.533683613,0.27,-2.51,2.524480145,5.31056,-11.08276,12.28941076,5.38056,-1.29276,5.533683613,-0.07,-9.79,9.790250252
24/12/2019 05:30,6.26048,-3.65328,7.248452565,5.46048,-1.31328,5.616186089,0.8,-2.34,2.472973918,5.90048,-10.93328,12.42385913,5.46048,-1.31328,5.616186089,0.44,-9.62,9.630057113
24/12/2019 06:00,7.60532,-3.65248,8.436913088,5.21532,-1.12248,5.334746859,2.39,-2.53,3.480373543,7.21532,-10.98248,13.14061299,5.21532,-1.12248,5.334746859,2,-9.86,10.0607952
24/12/2019 06:30,9.46872,-3.1648,9.983617455,5.50872,-1.2348,5.645416466,3.96,-1.93,4.405280922,9.01872,-10.4148,13.77698695,5.50872,-1.2348,5.645416466,3.51,-9.18,9.828148351
24/12/2019 07:00,11.59268,-3.08752,11.99679163,5.33268,-1.03752,5.432671878,6.26,-2.05,6.587116213,11.10268,-10.36752,15.19062126,5.33268,-1.03752,5.432671878,5.77,-9.33,10.97004102
24/12/2019 07:30,13.37408,-2.60296,13.62502905,5.46408,-1.18296,5.590667635,7.91,-1.42,8.03644822,12.83408,-9.78296,16.13753128,5.46408,-1.18296,5.590667635,7.37,-8.6,11.32593925
24/12/2019 08:00,15.42784,-2.28972,15.59682868,5.66784,-1.35972,5.828657542,9.76,-0.93,9.80420828,14.83784,-9.46972,17.60219,5.66784,-1.35972,5.828657542,9.17,-8.11,12.24177275
24/12/2019 08:30,18.32996,-2.01328,18.44019333,4.89996,-1.04328,5.009794523,13.43,-0.97,13.46498422,17.64996,-9.14328,19.87764214,4.89996,-1.04328,5.009794523,12.75,-8.1,15.10537984
24/12/2019 09:00,22.1588,-2.05636,22.25401164,4.2588,-0.75636,4.325443086,17.9,-1.3,17.94714462,21.3688,-9.14636,23.24395652,4.2588,-0.75636,4.325443086,17.11,-8.39,19.05634278
24/12/2019 09:30,22.94308,-3.14792,23.15802928,4.48308,-0.81792,4.557082336,18.46,-2.33,18.60646393,22.26308,-8.43792,23.80846961,4.48308,-0.81792,4.557082336,17.78,-7.62,19.34406369
24/12/2019 10:00,22.88068,-4.59224,23.33697036,5.35068,-1.18224,5.479732464,17.53,-3.41,17.85858337,22.62068,-3.47224,22.88562025,5.35068,-1.18224,5.479732464,17.27,-2.29,17.42116529
24/12/2019 10:30,22.94904,-5.06064,23.50039391,5.54904,-1.34064,5.708691665,17.4,-3.72,17.79321219,22.68904,-3.93064,23.02699431,5.54904,-1.34064,5.708691665,17.14,-2.59,17.33458104
24/12/2019 11:00,22.82076,-6.12876,23.62940512,5.90076,-1.23876,6.029385948,16.92,-4.89,17.61245298,22.56076,-4.98876,23.10574859,5.90076,-1.23876,6.029385948,16.66,-3.75,17.07682933
24/12/2019 11:30,22.47768,-6.07776,23.28487202,6.18768,-1.33776,6.330638641,16.29,-4.74,16.96560344,22.22768,-4.93776,22.76952419,6.18768,-1.33776,6.330638641,16.04,-3.6,16.43902674
24/12/2019 12:00,22.98008,-5.87532,23.71926352,6.13008,-1.43532,6.295873594,16.85,-4.44,17.4251571,22.73008,-4.74532,23.22013348,6.13008,-1.43532,6.295873594,16.6,-3.31,16.92678646
24/12/2019 12:30,22.80672,-5.90252,23.5581455,6.15672,-1.35252,6.30353167,16.65,-4.55,17.26050405,22.55672,-4.75252,23.05194273,6.15672,-1.35252,6.30353167,16.4,-3.4,16.7487313
24/12/2019 13:00,22.78448,-5.99744,23.56059879,5.96448,-1.29744,6.103963649,16.82,-4.7,17.46431791,22.51448,-4.84744,23.03040348,5.96448,-1.29744,6.103963649,16.55,-3.55,16.92645858
24/12/2019 13:30,22.84092,-6.15628,23.6560227,5.65092,-1.28628,5.795464872,17.19,-4.87,17.86653296,22.58092,-5.01628,23.13138589,5.65092,-1.28628,5.795464872,16.93,-3.73,17.33602607
24/12/2019 14:00,23.24652,-6.40684,24.11323891,4.82652,-0.99684,4.928385668,18.42,-5.41,19.19803375,22.97652,-5.26684,23.57244313,4.82652,-0.99684,4.928385668,18.15,-4.27,18.64551957
24/12/2019 14:30,23.06496,-6.72732,24.0260112,4.49496,-0.96732,4.597866177,18.57,-5.76,19.44280072,22.79496,-5.57732,23.46735392,4.49496,-0.96732,4.597866177,18.3,-4.61,18.87172753
24/12/2019 15:00,23.2034,-6.98984,24.23335789,3.8934,-0.87984,3.991576379,19.31,-6.11,20.25359721,22.9334,-5.83984,23.66526076,3.8934,-0.87984,3.991576379,19.04,-4.96,19.67544663
24/12/2019 15:30,23.90844,-6.8822,24.8792721,3.62844,-0.9522,3.751301331,20.28,-5.93,21.12920491,23.61844,-5.7422,24.30645118,3.62844,-0.9522,3.751301331,19.99,-4.79,20.55587994
24/12/2019 16:00,24.06784,-6.76208,24.99973296,4.22784,-0.98208,4.340404612,19.84,-5.78,20.66480099,23.78784,-5.61208,24.44088324,4.22784,-0.98208,4.340404612,19.56,-4.63,20.10050994
24/12/2019 16:30,25.4308,-6.7538,26.31234317,3.4308,-0.7938,3.521435372,22,-5.96,22.79301647,25.1408,-5.6238,25.76212241,3.4308,-0.7938,3.521435372,21.71,-4.83,22.24079585
24/12/2019 17:00,27.66636,-6.7938,28.48829925,3.00636,-0.6138,3.068379196,24.66,-6.18,25.42258838,27.36636,-5.6838,27.95037105,3.00636,-0.6138,3.068379196,24.36,-5.07,24.88201157
24/12/2019 17:30,28.70228,-7.09952,29.56728025,2.76228,-0.47952,2.803592379,25.94,-6.62,26.77140265,28.38228,-5.97952,29.00531809,2.76228,-0.47952,2.803592379,25.62,-5.5,26.20370966
24/12/2019 18:00,29.1528,-7.35136,30.06539941,2.6928,-0.44136,2.728730564,26.46,-6.91,27.34738927,28.8428,-6.23136,29.50825239,2.6928,-0.44136,2.728730564,26.15,-5.79,26.7833269
24/12/2019 18:30,29.52864,-7.737,30.52542791,2.25864,-0.297,2.278083328,27.27,-7.44,28.26670303,29.19864,-6.617,29.93902582,2.25864,-0.297,2.278083328,26.94,-6.32,27.67139317
24/12/2019 19:00,29.32064,-8.1094,30.42141184,1.70064,-0.1494,1.707189729,27.62,-7.96,28.74414723,29.00064,-6.9794,29.82866314,1.70064,-0.1494,1.707189729,27.3,-6.83,28.14140899
24/12/2019 19:30,28.92776,-7.88976,29.98438946,2.23776,-0.14976,2.242765675,26.69,-7.74,27.78963296,28.62776,-6.74976,29.41271668,2.23776,-0.14976,2.242765675,26.39,-6.6,27.20279581
24/12/2019 20:00,24.1184,-6.74276,25.04320329,3.5784,-0.48276,3.610817605,20.54,-6.26,21.47275483,23.8584,-5.59276,24.5051467,3.5784,-0.48276,3.610817605,20.28,-5.11,20.91388295
24/12/2019 20:30,23.44108,-7.11852,24.49811337,3.87108,-0.57852,3.914070229,19.57,-6.54,20.63386779,23.15108,-5.94852,23.90308339,3.87108,-0.57852,3.914070229,19.28,-5.37,20.01387769
24/12/2019 21:00,26.55532,-8.39812,27.85163262,1.70532,-0.16812,1.713587067,24.85,-8.23,26.17738337,26.25532,-7.22812,27.23210508,1.70532,-0.16812,1.713587067,24.55,-7.06,25.54498189
24/12/2019 21:30,27.42016,-5.6002,27.98620043,0.74016,-0.0702,0.743481584,26.68,-5.53,27.24707874,27.12016,-4.4702,27.48610133,0.74016,-0.0702,0.743481584,26.38,-4.4,26.74442746
24/12/2019 22:00,25.81516,-12.5386,28.69911106,0.78516,-0.0486,0.786662689,25.03,-12.49,27.97321934,26.37516,-2.3386,26.47863507,0.78516,-0.0486,0.786662689,25.59,-2.29,25.69225953
24/12/2019 22:30,24.514,-13.01576,27.75511132,0.774,-0.09576,0.779901261,23.74,-12.92,27.0280225,25.044,-2.67576,25.18653663,0.774,-0.09576,0.779901261,24.27,-2.58,24.40674702
24/12/2019 23:00,22.567,-13.23236,26.16036774,0.657,-0.07236,0.660972745,21.91,-13.16,25.55843696,23.067,-2.85236,23.24268587,0.657,-0.07236,0.660972745,22.41,-2.78,22.58177362
24/12/2019 23:30,20.7322,-13.48508,24.73199344,0.6822,-0.05508,0.684419934,20.05,-13.43,24.13228957,21.2122,-3.06508,21.43250205,0.6822,-0.05508,0.684419934,20.53,-3.01,20.74948192
25/12/2019 00:00,18.67788,-13.63828,23.12716763,0.58788,-0.00828,0.587938307,18.09,-13.63,22.65005519,19.11788,-3.25828,19.39354852,0.58788,-0.00828,0.587938307,18.53,-3.25,18.81285199
25/12/2019 00:30,16.43856,-13.40656,21.21231024,0.62856,-0.01656,0.628778106,15.81,-13.39,20.71830592,16.82856,-3.17656,17.12573984,0.62856,-0.01656,0.628778106,16.2,-3.16,16.50532035
25/12/2019 01:00,16.11888,-13.67188,21.1361916,0.39888,-0.01188,0.399056874,15.72,-13.66,20.82580131,16.51888,-3.47188,16.87979109,0.39888,-0.01188,0.399056874,16.12,-3.46,16.48714651
25/12/2019 01:30,15.97524,-14.04016,21.26815427,0.25524,0.06984,0.26462253,15.72,-14.11,21.12369523,16.37524,-3.79016,16.80814677,0.25524,0.06984,0.26462253,16.12,-3.86,16.57570511
25/12/2019 02:00,15.20912,-14.22008,20.82133536,0.42912,-0.01008,0.429238373,14.78,-14.21,20.50298759,15.60912,-3.92008,16.09383902,0.42912,-0.01008,0.429238373,15.18,-3.91,15.67547447
25/12/2019 02:30,14.23676,-14.16344,20.08204093,0.44676,-0.07344,0.452755929,13.79,-14.09,19.71527834,14.59676,-3.82344,15.08920462,0.44676,-0.07344,0.452755929,14.15,-3.75,14.6384767
25/12/2019 03:00,14.34044,-14.38392,20.31121301,0.37044,-0.04392,0.373034529,13.97,-14.34,20.0199026,14.71044,-4.00392,15.24560331,0.37044,-0.04392,0.373034529,14.34,-3.96,14.87673351
25/12/2019 03:30,14.4072,-14.65884,20.55356422,0.3672,0.01116,0.367369549,14.04,-14.67,20.30592278,14.7872,-4.15884,15.36089952,0.3672,0.01116,0.367369549,14.42,-4.17,15.01083942
25/12/2019 04:00,13.90456,-14.7022,20.23589567,0.39456,0.0378,0.396366539,13.51,-14.74,19.9946918,14.27456,-4.1322,14.86062381,0.39456,0.0378,0.396366539,13.88,-4.17,14.49287066
25/12/2019 04:30,13.5064,-14.55288,19.85470114,0.4464,-0.00288,0.44640929,13.06,-14.55,19.55162653,13.8564,-3.97288,14.41470071,0.4464,-0.00288,0.44640929,13.41,-3.97,13.98531373
25/12/2019 05:00,13.35208,-14.51052,19.71885471,0.44208,-0.02052,0.442555982,12.91,-14.49,19.40691114,13.70208,-3.93052,14.25468287,0.44208,-0.02052,0.442555982,13.26,-3.91,13.82446021
25/12/2019 05:30,14.51928,-14.63552,20.61572064,0.35928,0.11448,0.377077961,14.16,-14.75,20.44671367,14.89928,-4.08552,15.44927242,0.35928,0.11448,0.377077961,14.54,-4.2,15.13445077
25/12/2019 06:00,15.23992,-14.62652,21.12321588,0.43992,0.12348,0.456921128,14.8,-14.75,20.8950353,15.62992,-4.12652,16.16547452,0.43992,0.12348,0.456921128,15.19,-4.25,15.77335094
25/12/2019 06:30,16.53168,-14.33756,21.88291732,0.30168,0.08244,0.312741388,16.23,-14.42,21.71058037,16.94168,-3.89756,17.38423122,0.30168,0.08244,0.312741388,16.64,-3.98,17.10935417
25/12/2019 07:00,17.8962,-13.07128,22.16150571,0.3762,0.01872,0.376665473,17.52,-13.09,21.87003658,18.3362,-2.43128,18.49668492,0.3762,0.01872,0.376665473,17.96,-2.45,18.12633719
25/12/2019 07:30,19.74384,-12.50812,23.3724685,0.30384,0.01188,0.304072162,19.44,-12.52,23.1228026,20.21384,-1.96812,20.30942697,0.30384,0.01188,0.304072162,19.91,-1.98,20.00821081
25/12/2019 08:00,22.69328,-12.49468,25.90563617,0.41328,0.08532,0.421995096,22.28,-12.58,25.58622286,23.21328,-2.05468,23.30403566,0.41328,0.08532,0.421995096,22.8,-2.14,22.90020961
25/12/2019 08:30,25.56296,-12.14824,28.30273236,0.55296,0.13176,0.568441254,25.01,-12.28,27.8621338,26.13296,-1.81824,26.19613703,0.55296,0.13176,0.568441254,25.58,-1.95,25.65421798
25/12/2019 09:00,27.98032,-12.70028,30.72776301,0.31032,0.09972,0.32594874,27.67,-12.8,30.48719239,28.59032,-2.48028,28.69770351,0.31032,0.09972,0.32594874,28.28,-2.58,28.39744355
25/12/2019 09:30,29.2342,-12.93044,31.96614972,0.4842,0.07956,0.49069281,28.75,-13.01,31.55665698,29.8642,-2.73044,29.9887603,0.4842,0.07956,0.49069281,29.38,-2.81,29.51407291
25/12/2019 10:00,30.20568,-12.5314,32.7019738,0.71568,0.0486,0.717328253,29.49,-12.58,32.06113691,30.84568,-2.3514,30.93517507,0.71568,0.0486,0.717328253,30.13,-2.4,30.22543465
25/12/2019 10:30,30.99324,-12.47956,33.41138045,0.99324,0.01044,0.993294866,30,-12.49,32.49615516,31.64324,-2.30956,31.72741252,0.99324,0.01044,0.993294866,30.65,-2.32,30.73767883
25/12/2019 11:00,31.1442,-12.5254,33.56853942,1.2042,-0.0054,1.204212108,29.94,-12.52,32.45233428,31.7842,-2.3554,31.87135515,1.2042,-0.0054,1.204212108,30.58,-2.35,30.67016303
25/12/2019 11:30,31.51324,-12.33592,33.8416787,1.35324,-0.02592,1.353488213,30.16,-12.31,32.57547697,32.16324,-2.17592,32.23675907,1.35324,-0.02592,1.353488213,30.81,-2.15,30.88492513
25/12/2019 12:00,32.51344,-12.40476,34.79945188,1.15344,-0.01476,1.153534434,31.36,-12.39,33.71886267,33.17344,-2.27476,33.25134064,1.15344,-0.01476,1.153534434,32.02,-2.26,32.09965732
25/12/2019 12:30,33.80464,-14.77292,36.8916366,0.76464,0.03708,0.76553854,33.04,-14.81,36.20742603,34.50464,-4.63292,34.81428054,0.76464,0.03708,0.76553854,33.74,-4.67,34.06165733
25/12/2019 13:00,33.60216,-14.67232,36.66581693,1.44216,-0.02232,1.442332711,32.16,-14.65,35.33961092,34.28216,-4.54232,34.58177504,1.44216,-0.02232,1.442332711,32.84,-4.52,33.1496003
25/12/2019 13:30,32.03268,-15.01088,35.37540256,1.37268,-0.02088,1.372838795,30.66,-14.99,34.12822439,32.67268,-4.86088,33.03228985,1.37268,-0.02088,1.372838795,31.3,-4.84,31.67200025
25/12/2019 14:00,30.57792,-15.45156,34.26017948,0.99792,0.02844,0.998325177,29.58,-15.48,33.38572749,31.20792,-5.22156,31.64172814,0.99792,0.02844,0.998325177,30.21,-5.25,30.66278852
25/12/2019 14:30,28.26728,-15.90672,32.43551849,0.82728,0.05328,0.828993943,27.44,-15.96,31.7439002,28.86728,-5.59672,29.40481473,0.82728,0.05328,0.828993943,28.04,-5.65,28.60356796
25/12/2019 15:00,26.44312,-16.44376,31.13897619,0.48312,0.06624,0.4876399,25.96,-16.51,30.76526775,27.01312,-6.06376,27.68533615,0.48312,0.06624,0.4876399,26.53,-6.13,27.22898823
25/12/2019 15:30,25.09104,-16.15828,29.84376486,0.22104,0.08172,0.235662555,24.87,-16.24,29.70276923,25.64104,-5.74828,26.27747429,0.22104,0.08172,0.235662555,25.42,-5.83,26.07997891
25/12/2019 16:00,23.99692,-15.11912,28.36265078,0.19692,0.11088,0.225990842,23.8,-15.23,28.25584718,24.53692,-4.70912,24.98472042,0.19692,0.11088,0.225990842,24.34,-4.82,24.81265806
25/12/2019 16:30,24.36288,-15.01288,28.61706637,0.27288,0.08712,0.286449627,24.09,-15.1,28.43128734,24.89288,-4.63288,25.32032882,0.27288,0.08712,0.286449627,24.62,-4.72,25.06836253
25/12/2019 17:00,25.02668,-14.79796,29.07428988,0.34668,0.03204,0.348157413,24.68,-14.83,28.79290364,25.57668,-4.44796,25.96056448,0.34668,0.03204,0.348157413,25.23,-4.48,25.62466195
25/12/2019 17:30,24.39776,-14.67284,28.47003559,0.52776,0.04716,0.529862891,23.87,-14.72,28.04381037,24.93776,-4.32284,25.30965862,0.52776,0.04716,0.529862891,24.41,-4.37,24.7980846
25/12/2019 18:00,24.63716,-14.6036,28.64009053,0.58716,0.0864,0.593482793,24.05,-14.69,28.18152941,25.16716,-4.3036,25.53246787,0.58716,0.0864,0.593482793,24.58,-4.39,24.96895072
25/12/2019 18:30,25.0084,-14.76388,29.04121594,0.5184,0.00612,0.518436124,24.49,-14.77,28.59917831,25.5684,-4.43388,25.9499975,0.5184,0.00612,0.518436124,25.05,-4.44,25.44044221
25/12/2019 19:00,24.43688,-14.73164,28.53388023,0.68688,0.01836,0.687125334,23.75,-14.75,27.95755712,24.95688,-4.38164,25.33859958,0.68688,0.01836,0.687125334,24.27,-4.4,24.66562182
25/12/2019 19:30,24.53396,-14.85428,28.68039099,0.72396,-0.04428,0.725312898,23.81,-14.81,28.04018902,25.06396,-4.47428,25.46018995,0.72396,-0.04428,0.725312898,24.34,-4.43,24.73985651
25/12/2019 20:00,24.14248,-14.90768,28.37425353,0.85248,-0.06768,0.855162401,23.29,-14.84,27.61611305,24.66248,-4.56768,25.08189826,0.85248,-0.06768,0.855162401,23.81,-4.5,24.23151048
25/12/2019 20:30,23.65128,-14.78384,27.8916649,1.06128,-0.03384,1.061819374,22.59,-14.75,26.97907708,24.17128,-4.50384,24.58730062,1.06128,-0.03384,1.061819374,23.11,-4.47,23.53833044
25/12/2019 21:00,22.34848,-14.86816,26.84244289,1.15848,-0.03816,1.159108319,21.19,-14.83,25.86397108,22.83848,-4.64816,23.30668488,1.15848,-0.03816,1.159108319,21.68,-4.61,22.16471295
25/12/2019 21:30,20.97616,-15.01548,25.79658753,1.67616,-0.10548,1.679475625,19.3,-14.91,24.38848294,21.42616,-4.72548,21.94106865,1.67616,-0.10548,1.679475625,19.75,-4.62,20.2831679
25/12/2019 22:00,20.55988,-15.02176,25.46295229,1.73988,-0.13176,1.744861918,18.82,-14.89,23.99801033,21.00988,-4.61176,21.51007643,1.73988,-0.13176,1.744861918,19.27,-4.48,19.78391518
25/12/2019 22:30,19.39896,-15.19528,24.6417569,1.84896,-0.12528,1.853199439,17.55,-15.07,23.13238855,19.80896,-4.89528,20.4048686,1.84896,-0.12528,1.853199439,17.96,-4.77,18.58263975
25/12/2019 23:00,18.23644,-15.46408,23.91036416,2.02644,-0.15408,2.032289281,16.21,-15.31,22.2970895,18.63644,-5.11408,19.3253903,2.02644,-0.15408,2.032289281,16.61,-4.96,17.33475411
25/12/2019 23:30,17.16376,-15.615,23.20394109,2.18376,-0.135,2.187928869,14.98,-15.48,21.54137414,17.54376,-5.195,18.2967631,2.18376,-0.135,2.187928869,15.36,-5.06,16.17198813
26/12/2019 00:00,15.3762,-15.73792,22.00249196,1.9962,-0.09792,1.998600202,13.38,-15.64,20.5823711,15.7062,-5.29792,16.57566514,1.9962,-0.09792,1.998600202,13.71,-5.2,14.66301811
26/12/2019 00:30,11.32,-15.59624,19.27135444,0,0.02376,0.02376,11.32,-15.62,19.29058838,11.63,-5.16624,12.72583733,0,0.02376,0.02376,11.63,-5.19,12.73550156
26/12/2019 01:00,11.41,-15.73588,19.43723281,0,0.02412,0.02412,11.41,-15.76,19.45676489,11.73,-5.28588,12.86597946,0,0.02412,0.02412,11.73,-5.31,12.87590773
26/12/2019 01:30,9.74,-15.52588,18.32813547,0,0.02412,0.02412,9.74,-15.55,18.34857215,10.03,-5.11588,11.25935736,0,0.02412,0.02412,10.03,-5.14,11.27033717
26/12/2019 02:00,9.21,-15.86552,18.34499455,0,0.02448,0.02448,9.21,-15.89,18.36616999,9.48,-5.36552,10.8930806,0,0.02448,0.02448,9.48,-5.39,10.90515933
26/12/2019 02:30,8.59,-15.79588,17.98048734,0,0.02412,0.02412,8.59,-15.82,18.00168048,8.86,-5.25588,10.30164427,0,0.02412,0.02412,8.86,-5.28,10.31397111
26/12/2019 03:00,8.76,-14.30552,16.77454925,0,0.02448,0.02448,8.76,-14.33,16.79543093,9.03,-3.74552,9.775981796,0,0.02448,0.02448,9.03,-3.77,9.785387064
26/12/2019 03:30,8.44,-12.48624,15.07115753,0,0.02376,0.02376,8.44,-12.51,15.09084822,8.71,-1.97624,8.931384245,0,0.02376,0.02376,8.71,-2,8.93667164
26/12/2019 04:00,9.11,-12.74552,15.66653695,0,0.02448,0.02448,9.11,-12.77,15.68645913,9.39,-2.19552,9.64325713,0,0.02448,0.02448,9.39,-2.22,9.648860036
26/12/2019 04:30,9.01,-12.73588,15.60072881,0,0.02412,0.02412,9.01,-12.76,15.62042573,9.29,-2.20588,9.548298622,0,0.02412,0.02412,9.29,-2.23,9.553899727
26/12/2019 05:00,7.65,-12.42588,14.59194962,0,0.02412,0.02412,7.65,-12.45,14.61249465,7.91,-1.91588,8.13871588,0,0.02412,0.02412,7.91,-1.94,8.144427543
26/12/2019 05:30,8.26,-12.19624,14.73010082,0,0.02376,0.02376,8.26,-12.22,14.74977966,8.52,-1.74624,8.697111827,0,0.02376,0.02376,8.52,-1.77,8.701913583
26/12/2019 06:00,7.36,-11.91552,14.00532816,0,0.02448,0.02448,7.36,-11.94,14.02616127,7.61,-1.44552,7.746071783,0,0.02448,0.02448,7.61,-1.47,7.75067739
26/12/2019 06:30,7.96,-11.70624,14.15618787,0,0.02376,0.02376,7.96,-11.73,14.17584213,8.21,-1.24624,8.304048057,0,0.02376,0.02376,8.21,-1.27,8.30764708
26/12/2019 07:00,6.13,-10.99516,12.58850442,0,0.02484,0.02484,6.13,-11.02,12.61020618,6.36,-0.45516,6.376266198,0,0.02484,0.02484,6.36,-0.48,6.378087488
26/12/2019 07:30,5.61,-10.46552,11.87430877,0,0.02448,0.02448,5.61,-10.49,11.89589005,5.81,0.12448,5.811333347,0,0.02448,0.02448,5.81,0.1,5.810860521
26/12/2019 08:00,6.47,-10.46552,12.30398346,0,0.02448,0.02448,6.47,-10.49,12.32481237,6.68,0.09448,6.680668116,0,0.02448,0.02448,6.68,0.07,6.680366756
26/12/2019 08:30,11.5,-11.05624,15.95275659,0,0.02376,0.02376,11.5,-11.08,15.96923292,11.82,-0.54624,11.83261502,0,0.02376,0.02376,11.82,-0.57,11.83373567
26/12/2019 09:00,15.64,-11.2194,19.24797486,0,0.0306,0.0306,15.64,-11.25,19.26582726,16.01,-0.7894,16.02944953,0,0.0306,0.0306,16.01,-0.82,16.03098562
26/12/2019 09:30,21.44144,-11.4576,24.31073728,0.00144,0.0324,0.032431984,21.44,-11.49,24.32475488,21.95144,-1.0376,21.97594894,0.00144,0.0324,0.032431984,21.95,-1.07,21.97606425
26/12/2019 10:00,22.89728,-10.97084,25.38985549,0.01728,0.02916,0.033895486,22.88,-11,25.38689426,23.42728,-0.65084,23.43631884,0.01728,0.02916,0.033895486,23.41,-0.68,23.41987404
26/12/2019 10:30,23.7604,-11.57316,26.42904918,0.0504,0.00684,0.050862025,23.71,-11.58,26.38674857,24.3004,-1.27316,24.3337292,0.0504,0.00684,0.050862025,24.25,-1.28,24.28375795
26/12/2019 11:00,27.57264,-12.33064,30.2042242,0.06264,0.00936,0.06333545,27.51,-12.34,30.15088224,28.18264,-2.09064,28.26007737,0.06264,0.00936,0.06333545,28.12,-2.1,28.19830491
26/12/2019 11:30,26.63064,-12.22136,29.3010687,0.08064,0.00864,0.081101536,26.55,-12.23,29.23141119,27.22064,-2.02136,27.29558826,0.08064,0.00864,0.081101536,27.14,-2.03,27.21581342
26/12/2019 12:00,24.27332,-12.12848,27.13473956,0.10332,0.01152,0.103960246,24.17,-12.14,27.04752299,24.81332,-1.96848,24.89127885,0.10332,0.01152,0.103960246,24.71,-1.98,24.78920128
26/12/2019 12:30,23.87064,-11.79848,26.62727144,0.17064,0.01152,0.171028419,23.7,-11.81,26.47954116,24.39064,-1.65848,24.44696046,0.17064,0.01152,0.171028419,24.22,-1.67,24.27750605
26/12/2019 13:00,21.37028,-11.19884,24.12680842,0.17028,0.01116,0.170645316,21.2,-11.21,23.98132815,21.86028,-1.01884,21.88400961,0.17028,0.01116,0.170645316,21.69,-1.03,21.7144422
26/12/2019 13:30,21.54424,-11.25992,24.30925905,0.08424,0.01008,0.084840934,21.46,-11.27,24.23931723,22.02424,-1.03992,22.04877732,0.08424,0.01008,0.084840934,21.94,-1.05,21.96511097
26/12/2019 14:00,17.672,-10.55272,20.58299015,0.072,0.01728,0.07404457,17.6,-10.57,20.53009742,18.092,-0.28272,18.09420887,0.072,0.01728,0.07404457,18.02,-0.3,18.02249705
26/12/2019 14:30,21.35472,-12.96272,24.98111639,0.05472,0.01728,0.057383593,21.3,-12.98,24.9433438,21.83472,-2.62272,21.99167246,0.05472,0.01728,0.057383593,21.78,-2.64,21.93941658
26/12/2019 15:00,23.1488,-13.6366,26.86677876,0.0288,0.0234,0.037107951,23.12,-13.66,26.85386378,23.6688,-3.2466,23.89042706,0.0288,0.0234,0.037107951,23.64,-3.27,23.86508957
26/12/2019 15:30,23.40908,-13.88904,27.21930305,0.01908,0.03096,0.036367128,23.39,-13.92,27.21871599,23.93908,-3.42904,24.18342132,0.01908,0.03096,0.036367128,23.92,-3.46,24.16894702
26/12/2019 16:00,23.5518,-13.81688,27.30555724,0.0018,0.03312,0.033168877,23.55,-13.85,27.32077964,24.0818,-3.42688,24.32440334,0.0018,0.03312,0.033168877,24.08,-3.46,24.32730976
26/12/2019 16:30,25.7,-13.99156,29.26181387,0,0.02844,0.02844,25.7,-14.02,29.27542314,26.27,-3.65156,26.52257134,0,0.02844,0.02844,26.27,-3.68,26.52650184
26/12/2019 17:00,27.16,-13.88588,30.50382375,0,0.02412,0.02412,27.16,-13.91,30.51481116,27.76,-3.64588,27.99839354,0,0.02412,0.02412,27.76,-3.67,28.0015446
26/12/2019 17:30,27.79,-13.83588,31.04377032,0,0.02412,0.02412,27.79,-13.86,31.05452785,28.4,-3.64588,28.63306552,0,0.02412,0.02412,28.4,-3.67,28.63614674
26/12/2019 18:00,27.7,-13.88624,30.98576546,0,0.02376,0.02376,27.7,-13.91,30.99642076,28.3,-3.69624,28.54036072,0,0.02376,0.02376,28.3,-3.72,28.54344758
26/12/2019 18:30,26.36,-13.98552,29.8403145,0,0.02448,0.02448,26.36,-14.01,29.85179559,26.96,-3.77552,27.22308122,0,0.02448,0.02448,26.96,-3.8,27.2264871
26/12/2019 19:00,25.42,-14.0566,29.04762303,0,0.0234,0.0234,25.42,-14.08,29.05895387,25.98,-3.8166,26.258843,0,0.0234,0.0234,25.98,-3.84,26.26225428
26/12/2019 19:30,26.22,-14.40552,29.91667439,0,0.02448,0.02448,26.22,-14.43,29.92846972,26.8,-4.13552,27.11719981,0,0.02448,0.02448,26.8,-4.16,27.12094394
26/12/2019 20:00,26.15,-14.24588,29.7786433,0,0.02412,0.02412,26.15,-14.27,29.79018966,26.74,-3.92588,27.02665599,0,0.02412,0.02412,26.74,-3.95,27.03017018
26/12/2019 20:30,25.09,-13.88552,28.67604864,0,0.02448,0.02448,25.09,-13.91,28.68791035,25.65,-3.54552,25.89388368,0,0.02448,0.02448,25.65,-3.57,25.89724696
26/12/2019 21:00,23.53,-13.90588,27.33193002,0,0.02412,0.02412,23.53,-13.93,27.34420962,24.06,-3.50588,24.31408634,0,0.02412,0.02412,24.06,-3.53,24.31757595
26/12/2019 21:30,23.59,-14.25588,27.56298631,0,0.02412,0.02412,23.59,-14.28,27.57546917,24.13,-3.86588,24.43771528,0,0.02412,0.02412,24.13,-3.89,24.4415425
26/12/2019 22:00,23.18,-14.71588,27.45668451,0,0.02412,0.02412,23.18,-14.74,27.46961958,23.71,-4.24588,24.08716664,0,0.02412,0.02412,23.71,-4.27,24.09143001
26/12/2019 22:30,22.36,-15.17588,27.02363658,0,0.02412,0.02412,22.36,-15.2,27.0371892,22.88,-4.61588,23.34096716,0,0.02412,0.02412,22.88,-4.64,23.34574908
26/12/2019 23:00,20.96,-14.20516,25.32011395,0,0.02484,0.02484,20.96,-14.23,25.3340581,21.45,-3.76516,21.77794595,0,0.02484,0.02484,21.45,-3.79,21.78225425
26/12/2019 23:30,19.52,-14.31588,24.20691678,0,0.02412,0.02412,19.52,-14.34,24.22118907,19.98,-4.04588,20.38552293,0,0.02412,0.02412,19.98,-4.07,20.39032369
27/12/2019 00:00,18.35,-14.45516,23.35966932,0,0.02484,0.02484,18.35,-14.48,23.37504866,18.78,-4.20516,19.24504535,0,0.02484,0.02484,18.78,-4.23,19.25048831
27/12/2019 00:30,17.54824,-14.36784,22.67984906,0.13824,0.09216,0.166143803,17.41,-14.46,22.63182936,17.97824,-4.13784,18.44827454,0.13824,0.09216,0.166143803,17.84,-4.23,18.33462571
27/12/2019 01:00,16.89872,-14.372,22.18380314,0.19872,0.018,0.199533552,16.7,-14.39,22.04454808,17.31872,-4.152,17.80946845,0.19872,0.018,0.199533552,17.12,-4.17,17.62053631
27/12/2019 01:30,16.51,-14.85616,22.21003354,0.09,0.12384,0.153089339,16.42,-14.98,22.2264887,16.93,-4.53616,17.52716884,0.09,0.12384,0.153089339,16.84,-4.66,17.4728704
27/12/2019 02:00,15.852,-15.1714,21.94213485,0.072,0.1386,0.156185659,15.78,-15.31,21.98646174,16.252,-4.7614,16.93512427,0.072,0.1386,0.156185659,16.18,-4.9,16.90569135
27/12/2019 02:30,15.42552,-15.20212,21.65758804,0.06552,0.13788,0.152655707,15.36,-15.34,21.70818279,15.82552,-4.76212,16.52648995,0.06552,0.13788,0.152655707,15.76,-4.9,16.50416917
27/12/2019 03:00,15.07184,-15.25348,21.44362407,0.05184,0.14652,0.155420385,15.02,-15.4,21.51186649,15.46184,-4.77348,16.18192224,0.05184,0.14652,0.155420385,15.41,-4.92,16.1763562
27/12/2019 03:30,14.83788,-15.3242,21.33058341,0.04788,0.1458,0.15346053,14.79,-15.47,21.40245313,15.22788,-4.7942,15.96473247,0.04788,0.1458,0.15346053,15.18,-4.94,15.96358356
27/12/2019 04:00,14.59788,-15.32068,21.16178953,0.04788,0.13932,0.147317877,14.55,-15.46,21.23002826,14.98788,-4.75068,15.72277035,0.04788,0.13932,0.147317877,14.94,-4.89,15.71991412
27/12/2019 04:30,14.584,-15.31608,21.14888561,0.054,0.13392,0.144397252,14.53,-15.45,21.20904053,14.954,-4.74608,15.6890851,0.054,0.13392,0.144397252,14.9,-4.88,15.67878822
27/12/2019 05:00,14.69804,-15.1896,21.13661108,0.06804,0.1404,0.156017953,14.63,-15.33,21.19070079,15.08804,-4.6596,15.79116282,0.06804,0.1404,0.156017953,15.02,-4.8,15.76833536
27/12/2019 05:30,15.16544,-14.8214,21.2052934,0.05544,0.1386,0.149276768,15.11,-14.96,21.26296546,15.55544,-4.3714,16.15799652,0.05544,0.1386,0.149276768,15.5,-4.51,16.14280335
27/12/2019 06:00,15.81364,-14.72168,21.60553337,0.05364,0.14832,0.157721501,15.76,-14.87,21.66782176,16.21364,-4.30168,16.77458115,0.05364,0.14832,0.157721501,16.16,-4.45,16.7615065
27/12/2019 06:30,17.04228,-14.3496,22.27892115,0.06228,0.1404,0.153593484,16.98,-14.49,22.32219747,17.47228,-3.9196,17.90653044,0.06228,0.1404,0.153593484,17.41,-4.06,17.87712785
27/12/2019 07:00,18.08676,-14.3778,23.10523794,0.08676,0.1422,0.166577722,18,-14.52,23.1264005,18.52676,-3.7978,18.91200997,0.08676,0.1422,0.166577722,18.44,-3.94,18.85622444
27/12/2019 07:30,19.37532,-14.06284,23.94089585,0.08532,0.13716,0.161531322,19.29,-14.2,23.95295598,19.84532,-3.59284,20.16792565,0.08532,0.13716,0.161531322,19.76,-3.73,20.10896566
27/12/2019 08:00,20.51408,-13.92564,24.79417124,0.06408,0.14436,0.157943205,20.45,-14.07,24.82271943,20.99408,-3.44564,21.27495782,0.06408,0.14436,0.157943205,20.93,-3.59,21.23565398
27/12/2019 08:30,22.07856,-13.27088,25.76002849,0.08856,0.15912,0.182104497,21.99,-13.43,25.76674213,22.58856,-2.88088,22.77152855,0.08856,0.15912,0.182104497,22.5,-3.04,22.70444009
27/12/2019 09:00,24.09656,-12.85924,27.3130785,0.10656,0.14076,0.176545777,23.99,-13,27.28589562,24.63656,-2.57924,24.7712044,0.10656,0.14076,0.176545777,24.53,-2.72,24.68034238
27/12/2019 09:30,26.04936,-12.2896,28.80283709,0.09936,0.1404,0.172001656,25.95,-12.43,28.77338006,26.63936,-2.1496,26.72594772,0.09936,0.1404,0.172001656,26.54,-2.29,26.63861295
27/12/2019 10:00,27.37112,-12.55848,30.11467466,0.14112,0.10152,0.173842356,27.23,-12.66,30.02912753,27.97112,-2.45848,28.07895436,0.14112,0.10152,0.173842356,27.83,-2.56,27.94749542
27/12/2019 10:30,28.1348,-12.86964,30.93856178,0.2448,0.09036,0.26094438,27.89,-12.96,30.75408428,28.7548,-2.75964,28.88691981,0.2448,0.09036,0.26094438,28.51,-2.85,28.65209591
27/12/2019 11:00,28.66688,-12.86388,31.42084368,0.23688,0.09612,0.255638786,28.43,-12.96,31.24462354,29.28688,-2.78388,29.41889406,0.23688,0.09612,0.255638786,29.05,-2.88,29.19241169
27/12/2019 11:30,28.53496,-12.69008,31.22950644,0.35496,0.07992,0.363845857,28.18,-12.77,30.9384114,29.16496,-2.61008,29.28151993,0.35496,0.07992,0.363845857,28.81,-2.69,28.93531061
27/12/2019 12:00,28.79368,-12.5008,31.39022154,0.37368,0.0792,0.381980867,28.42,-12.58,31.07978121,29.40368,-2.4608,29.50647275,0.37368,0.0792,0.381980867,29.03,-2.54,29.14090767
27/12/2019 12:30,29.31816,-12.30396,31.79531314,0.39816,0.08604,0.4073503,28.92,-12.39,31.46233462,29.95816,-2.36396,30.05128379,0.39816,0.08604,0.4073503,29.56,-2.45,29.66135702
27/12/2019 13:00,29.70496,-12.42124,32.1973889,0.35496,0.06876,0.361558487,29.35,-12.49,31.89706256,30.34496,-2.47124,30.44542042,0.35496,0.06876,0.361558487,29.99,-2.54,30.09737032
27/12/2019 13:30,30.51,-13.21284,33.24814643,2.34,0.04716,2.340475179,28.17,-13.26,31.13481171,31.13,-3.17284,31.29127376,2.34,0.04716,2.340475179,28.79,-3.22,28.96950983
27/12/2019 14:00,30.62048,-13.23868,33.35980281,4.11048,0.03132,4.11059932,26.51,-13.27,29.64579228,31.21048,-3.18868,31.37294602,4.11048,0.03132,4.11059932,27.1,-3.22,27.29062843
27/12/2019 14:30,30.50668,-13.64392,33.41876834,4.03668,0.04608,4.036943,26.47,-13.69,29.8006208,31.08668,-3.53392,31.28690244,4.03668,0.04608,4.036943,27.05,-3.58,27.28587363
27/12/2019 15:00,30.21936,-13.74844,33.19983917,3.96936,0.06156,3.969837332,26.25,-13.81,29.66106202,30.80936,-3.62844,31.02228619,3.96936,0.06156,3.969837332,26.84,-3.69,27.09246574
27/12/2019 15:30,29.7624,-13.55508,32.70383231,3.9924,0.12492,3.994353861,25.77,-13.68,29.175937,30.3224,-3.40508,30.51298923,3.9924,0.12492,3.994353861,26.33,-3.53,26.56557547
27/12/2019 16:00,30.32008,-13.62716,33.24164167,3.97008,0.13284,3.97230181,26.35,-13.76,29.72642091,30.91008,-3.51716,31.1095397,3.97008,0.13284,3.97230181,26.94,-3.65,27.18613801
27/12/2019 16:30,31.72288,-13.3676,34.42432055,3.96288,0.1224,3.964769811,27.76,-13.49,30.86418151,32.32288,-3.3276,32.49371467,3.96288,0.1224,3.964769811,28.36,-3.45,28.56907594
27/12/2019 17:00,32.81064,-14.22436,35.76129912,3.95064,0.12564,3.952637325,28.86,-14.35,32.23076326,33.43064,-4.26436,33.7015201,3.95064,0.12564,3.952637325,29.48,-4.39,29.80507507
27/12/2019 17:30,32.65772,-14.93328,35.91001987,3.98772,0.12672,3.989732918,28.67,-15.06,32.38475722,33.27772,-4.91328,33.63847453,3.98772,0.12672,3.989732918,29.29,-5.04,29.72045928
27/12/2019 18:00,32.258,-14.94112,35.55018468,3.978,0.12888,3.980087192,28.28,-15.07,32.04470783,32.878,-4.91112,33.2427734,3.978,0.12888,3.980087192,28.9,-5.04,29.33618244
27/12/2019 18:30,32.21744,-15.12752,35.59220844,3.90744,0.13248,3.909685192,28.31,-15.26,32.16090328,32.83744,-5.04752,33.22310828,3.90744,0.13248,3.909685192,28.93,-5.18,29.39008847
27/12/2019 19:00,31.35,-14.926,34.72186596,3.87,0.144,3.872678143,27.48,-15.07,31.34095244,31.95,-4.786,32.30647452,3.87,0.144,3.872678143,28.08,-4.93,28.50949491
27/12/2019 19:30,30.65052,-14.3014,33.82283871,3.89052,0.1386,3.892988034,26.76,-14.44,30.40742015,31.24052,-4.2114,31.52310232,3.89052,0.1386,3.892988034,27.35,-4.35,27.69377186
27/12/2019 20:00,29.6596,-14.43968,32.98781943,3.9096,0.13032,3.911771397,25.75,-14.57,29.58627046,30.2296,-4.35968,30.54235626,3.9096,0.13032,3.911771397,26.32,-4.49,26.70023408
27/12/2019 20:30,29.26496,-14.78104,32.78592728,3.95496,0.13896,3.95740047,25.31,-14.92,29.38030803,29.83496,-4.66104,30.19685633,3.95496,0.13896,3.95740047,25.88,-4.8,26.32136775
27/12/2019 21:00,28.33524,-14.96004,32.04198219,3.94524,0.12996,3.947379923,24.39,-15.09,28.68065899,28.87524,-4.78004,29.26821258,3.94524,0.12996,3.947379923,24.93,-4.91,25.40891576
27/12/2019 21:30,26.28744,-13.49844,29.55059025,0.39744,0.15156,0.425357482,25.89,-13.65,29.26797909,26.86744,-3.30844,27.07037324,0.39744,0.15156,0.425357482,26.47,-3.46,26.69517747
27/12/2019 22:00,24.65364,-13.72988,28.21899307,0.23364,0.15012,0.277711476,24.42,-13.88,28.08898005,25.21364,-3.51988,25.45814599,0.23364,0.15012,0.277711476,24.98,-3.67,25.24815439
27/12/2019 22:30,23.303,-14.64564,27.52316443,0.243,0.14436,0.282646085,23.06,-14.79,27.3953956,23.823,-4.28564,24.20541343,0.243,0.14436,0.282646085,23.58,-4.43,23.99252592
27/12/2019 23:00,21.6936,-15.2822,26.53597403,0.1836,0.1278,0.223700246,21.51,-15.41,26.46031368,22.2036,-4.8722,22.73187599,0.1836,0.1278,0.223700246,22.02,-5,22.58053144
27/12/2019 23:30,20.35428,-15.26428,25.44199203,0.13428,0.13572,0.190921546,20.22,-15.4,25.4166953,20.83428,-4.69428,21.3565795,0.13428,0.13572,0.190921546,20.7,-4.83,21.25603209
28/12/2019 00:00,19.04932,-14.19032,23.75377389,0.13932,0.13968,0.197282956,18.91,-14.33,23.72629343,19.49932,-3.57032,19.82348772,0.13932,0.13968,0.197282956,19.36,-3.71,19.71227283
28/12/2019 00:30,18.04472,-13.05192,22.27026124,0.23472,0.11808,0.262747721,17.81,-13.17,22.15050789,18.48472,-2.78192,18.69288507,0.23472,0.11808,0.262747721,18.25,-2.9,18.47897454
28/12/2019 01:00,16.63096,-15.8492,22.97359291,0.30096,0.1908,0.356344723,16.33,-16.04,22.88996505,17.04096,-5.5492,17.92171695,0.30096,0.1908,0.356344723,16.74,-5.74,17.69675677
28/12/2019 01:30,15.73132,-15.98144,22.42500509,0.30132,0.17856,0.35025336,15.43,-16.16,22.34346661,16.12132,-5.79144,17.1300244,0.30132,0.17856,0.35025336,15.82,-5.97,16.90897099
28/12/2019 02:00,15.13364,-16.31904,22.25619298,0.23364,0.12096,0.263094985,14.9,-16.44,22.18746493,15.51364,-5.99904,16.63314483,0.23364,0.12096,0.263094985,15.28,-6.12,16.46003645
28/12/2019 02:30,14.77588,-16.45988,22.1190931,0.15588,0.15012,0.216413005,14.62,-16.61,22.12773147,15.15588,-6.13988,16.35233393,0.15588,0.15012,0.216413005,15,-6.29,16.26542652
28/12/2019 03:00,14.51128,-16.78572,22.18868277,0.16128,0.13428,0.209862709,14.35,-16.92,22.18578148,14.88128,-6.37572,16.1895738,0.16128,0.13428,0.209862709,14.72,-6.51,16.09529434
28/12/2019 03:30,14.51172,-16.57068,22.02674404,0.17172,0.13932,0.221128516,14.34,-16.71,22.01952997,14.89172,-6.15068,16.11192692,0.17172,0.13932,0.221128516,14.72,-6.29,16.00757633
28/12/2019 04:00,14.58572,-13.28284,19.72757122,0.13572,0.13716,0.192957985,14.45,-13.42,19.72051977,14.97572,-2.89284,15.25256414,0.13572,0.13716,0.192957985,14.84,-3.03,15.14617113
28/12/2019 04:30,14.5282,-13.27144,19.67739096,0.0882,0.17856,0.199155501,14.44,-13.45,19.73362866,14.9082,-2.90144,15.18791563,0.0882,0.17856,0.199155501,14.82,-3.08,15.1366707
28/12/2019 05:00,14.64388,-13.39104,19.84346678,0.08388,0.13896,0.162313696,14.56,-13.53,19.87597796,15.03388,-3.04104,15.33836602,0.08388,0.13896,0.162313696,14.95,-3.18,15.28446597
28/12/2019 05:30,14.93468,-13.31384,20.00757362,0.09468,0.14616,0.174146628,14.84,-13.46,20.03489955,15.31468,-2.93384,15.59316647,0.09468,0.14616,0.174146628,15.22,-3.08,15.5285157
28/12/2019 06:00,15.1488,-13.6744,20.40772787,0.1188,0.1656,0.20380579,15.03,-13.84,20.43150753,15.5488,-3.4044,15.91713293,0.1188,0.1656,0.20380579,15.43,-3.57,15.83760714
28/12/2019 06:30,15.91976,-14.10956,21.27248086,0.14976,0.10044,0.180322631,15.77,-14.21,21.22774128,16.31976,-3.69956,16.7338373,0.14976,0.10044,0.180322631,16.17,-3.8,16.61050571
28/12/2019 07:00,16.53252,-13.94016,21.62526944,0.18252,0.06984,0.195425628,16.35,-14.01,21.53143284,16.94252,-3.50016,17.30029202,0.18252,0.06984,0.195425628,16.76,-3.57,17.13600012
28/12/2019 07:30,17.99548,-13.78336,22.66756082,0.10548,0.20664,0.232004569,17.89,-13.99,22.71061866,18.43548,-3.32336,18.73263581,0.10548,0.20664,0.232004569,18.33,-3.53,18.66681012
28/12/2019 08:00,19.15512,-13.70264,23.55166587,0.19512,0.11736,0.227695375,18.96,-13.82,23.46218234,19.60512,-3.25264,19.87310739,0.19512,0.11736,0.227695375,19.41,-3.37,19.70038071
28/12/2019 08:30,20.3572,-13.20924,24.26725393,0.3672,0.05076,0.370691809,19.99,-13.26,23.98807412,20.8472,-2.76924,21.03032187,0.3672,0.05076,0.370691809,20.48,-2.82,20.67323874
28/12/2019 09:00,22.0618,-12.614,25.4133039,0.6318,0.036,0.63282481,21.43,-12.65,24.88508389,22.5518,-2.274,22.6661589,0.6318,0.036,0.63282481,21.92,-2.31,22.04138154
28/12/2019 09:30,23.7388,-12.78912,26.96464752,0.8388,0.02088,0.83905984,22.9,-12.81,26.23939976,24.2588,-2.57912,24.39551675,0.8388,0.02088,0.83905984,23.42,-2.6,23.56387914
28/12/2019 10:00,25.2866,-13.80216,28.80818912,0.5166,0.08784,0.524014719,24.77,-13.89,28.39867955,25.8466,-3.65216,26.10335236,0.5166,0.08784,0.524014719,25.33,-3.74,25.60461872
28/12/2019 10:30,26.538,-13.71908,29.87438033,0.648,0.07092,0.651869348,25.89,-13.79,29.33353371,27.118,-3.64908,27.36241416,0.648,0.07092,0.651869348,26.47,-3.72,26.73011972
28/12/2019 11:00,27.54808,-11.27852,29.76746084,0.83808,0.05148,0.83965962,26.71,-11.33,29.01366919,27.82808,-4.27852,28.1550665,0.83808,0.05148,0.83965962,26.99,-4.33,27.33512393
28/12/2019 11:30,28.7116,-6.84468,29.51619249,0.7416,-0.00468,0.741614767,27.97,-6.84,28.79420949,28.4116,-5.73468,28.98457468,0.7416,-0.00468,0.741614767,27.67,-5.73,28.25706637
28/12/2019 12:00,28.8448,-6.93252,29.66618143,0.5148,-0.00252,0.514806168,28.33,-6.93,29.16528416,28.5448,-5.82252,29.13258221,0.5148,-0.00252,0.514806168,28.03,-5.82,28.62784134
28/12/2019 12:30,28.95204,-7.06116,29.80068121,0.57204,-0.01116,0.572148851,28.38,-7.05,29.2425529,28.64204,-5.95116,29.2537649,0.57204,-0.01116,0.572148851,28.07,-5.94,28.69161027
28/12/2019 13:00,29.5804,-7.05008,30.40894099,0.5904,-0.01008,0.590486043,28.99,-7.04,29.83256107,29.2804,-5.93008,29.87486691,0.5904,-0.01008,0.590486043,28.69,-5.92,29.29441073
28/12/2019 13:30,29.55696,-7.20336,30.42206896,0.51696,0.02664,0.517645952,29.04,-7.23,29.92648493,29.24696,-6.09336,29.87496787,0.51696,0.02664,0.517645952,28.73,-6.12,29.37460298
28/12/2019 14:00,28.86816,-7.40628,29.80308114,0.48816,0.06372,0.492301152,28.38,-7.47,29.34664035,28.55816,-6.28628,29.24185047,0.48816,0.06372,0.492301152,28.07,-6.35,28.77928769
28/12/2019 14:30,27.59532,-7.01904,28.47399881,0.71532,-0.05904,0.717752342,26.88,-6.96,27.76645458,27.29532,-5.87904,27.92127514,0.71532,-0.05904,0.717752342,26.58,-5.82,27.20971885
28/12/2019 15:00,27.70116,-7.07408,28.59015343,1.00116,-0.06408,1.003208648,26.7,-7.01,27.60489268,27.40116,-5.94408,28.03846744,1.00116,-0.06408,1.003208648,26.4,-5.88,27.04689261
28/12/2019 15:30,27.49884,-6.92712,28.35791235,1.06884,-0.08712,1.072384651,26.43,-6.84,27.30074175,27.20884,-5.78712,27.8174717,1.06884,-0.08712,1.072384651,26.14,-5.7,26.75424452
