Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
28/12/2019 16:00,27.84848,-6.83752,28.67559098,1.15848,-0.04752,1.159454208,26.69,-6.79,27.54015614,27.54848,-5.70752,28.13351266,1.15848,-0.04752,1.159454208,26.39,-5.66,26.99014079
28/12/2019 16:30,29.97232,-6.67448,30.70649198,0.65232,-0.02448,0.652779176,29.32,-6.65,30.06467861,29.65232,-5.56448,30.16991082,0.65232,-0.02448,0.652779176,29,-5.54,29.52442379
28/12/2019 17:00,31.89384,-6.54728,32.55892973,2.37384,-0.64728,2.460505587,29.52,-5.9,30.103827,31.57384,-5.44728,32.04029076,2.37384,-0.64728,2.460505587,29.2,-4.8,29.59189078
28/12/2019 17:30,32.04012,-6.20436,32.63530868,0.78012,-0.05436,0.782011652,31.26,-6.15,31.85922315,31.73012,-5.13436,32.14284007,0.78012,-0.05436,0.782011652,30.95,-5.08,31.36413397
28/12/2019 18:00,31.61584,-6.38432,32.25400565,0.82584,-0.00432,0.825851299,30.79,-6.38,31.44405349,31.28584,-5.31432,31.73398465,0.82584,-0.00432,0.825851299,30.46,-5.31,30.91937419
28/12/2019 18:30,30.8736,-6.5426,31.55922673,0.7236,-0.0126,0.723709693,30.15,-6.53,30.84904212,30.5636,-5.4526,31.0461671,0.7236,-0.0126,0.723709693,29.84,-5.44,30.33181828
28/12/2019 19:00,29.30772,-6.65084,30.05288878,5.69772,-1.86084,5.993891783,23.61,-4.79,24.09099832,29.05772,-5.56084,29.58503056,5.69772,-1.86084,5.993891783,23.36,-3.7,23.65120716
28/12/2019 19:30,29.60664,-6.93064,30.40702062,0.83664,-0.08064,0.840517281,28.77,-6.85,29.57423541,29.29664,-5.80064,29.86537359,0.83664,-0.08064,0.840517281,28.46,-5.72,29.02912331
28/12/2019 20:00,29.06196,-7.1622,29.93149892,0.65196,-0.0522,0.654046391,28.41,-7.11,29.28617763,28.75196,-6.0322,29.37792778,0.65196,-0.0522,0.654046391,28.1,-5.98,28.72926035
28/12/2019 20:30,28.2506,-7.76448,29.29818339,0.4806,-0.02448,0.481223057,27.77,-7.74,28.82846683,27.9506,-6.61448,28.72259365,0.4806,-0.02448,0.481223057,27.47,-6.59,28.24940707
28/12/2019 21:00,27.0508,-6.58276,27.84023186,0.5508,-0.03276,0.551773375,26.5,-6.55,27.29748157,26.3408,-10.26276,28.26945326,0.5508,-0.03276,0.551773375,25.79,-10.23,27.74485538
28/12/2019 21:30,25.50672,-5.73796,26.14415709,0.75672,-0.05796,0.75893644,24.75,-5.68,25.39340269,24.53672,-13.01796,27.77621124,0.75672,-0.05796,0.75893644,23.78,-12.96,27.08228203
28/12/2019 22:00,24.20052,-5.95484,24.92238527,0.56052,-0.02484,0.561070135,23.64,-5.93,24.37241268,23.25052,-13.21484,26.74357262,0.56052,-0.02484,0.561070135,22.69,-13.19,26.24523195
28/12/2019 22:30,23.02192,-6.2696,23.86035802,0.51192,-0.0396,0.513449361,22.51,-6.23,23.35621973,22.10192,-13.5596,25.92985962,0.51192,-0.0396,0.513449361,21.59,-13.52,25.47387878
28/12/2019 23:00,21.48016,-6.47888,22.43597913,0.47016,0.05112,0.472930946,21.01,-6.53,22.00138632,20.61016,-13.75888,24.78074805,0.47016,0.05112,0.472930946,20.14,-13.81,24.41998567
28/12/2019 23:30,20.17032,-5.26152,20.84527288,0.49032,-0.01152,0.490455312,19.68,-5.25,20.36823262,19.32032,-12.59152,23.0612476,0.49032,-0.01152,0.490455312,18.83,-12.58,22.64564638
29/12/2019 00:00,18.90352,-3.56684,19.23708439,0.62352,-0.00684,0.623557516,18.28,-3.56,18.62342611,18.11352,-10.86684,21.12315834,0.62352,-0.00684,0.623557516,17.49,-10.86,20.58736749
29/12/2019 00:30,18.06844,-3.69196,18.44177575,0.65844,-0.02196,0.658806098,17.41,-3.67,17.79261083,17.28844,-11.04196,20.51377679,0.65844,-0.02196,0.658806098,16.63,-11.02,19.94986967
29/12/2019 01:00,17.2856,-3.80744,17.69995951,0.6156,-0.03744,0.616737475,16.67,-3.77,17.09098593,16.5456,-11.07744,19.91146796,0.6156,-0.03744,0.616737475,15.93,-11.04,19.3816021
29/12/2019 01:30,16.26568,-3.76544,16.69583434,0.71568,-0.05544,0.717824112,15.55,-3.71,15.98645051,15.54568,-11.07544,19.08752309,0.71568,-0.05544,0.717824112,14.83,-11.02,18.47618196
29/12/2019 02:00,15.95512,-4.00868,16.45099904,0.46512,0.03132,0.466173312,15.49,-4.04,16.00817604,15.24512,-11.30868,18.98156809,0.46512,0.03132,0.466173312,14.78,-11.34,18.62911699
29/12/2019 02:30,15.52,-4.11208,16.05551625,0.54,0.00792,0.540058077,14.98,-4.12,15.5362415,14.82,-11.43208,18.71696699,0.54,0.00792,0.540058077,14.28,-11.44,18.29732221
29/12/2019 03:00,15.0262,-4.0876,15.57225611,0.5562,-0.0576,0.55917457,14.47,-4.03,15.02071237,14.3262,-11.3976,18.30697387,0.5562,-0.0576,0.55917457,13.77,-11.34,17.83839959
29/12/2019 03:30,14.9504,-4.02344,15.48232959,0.5004,0.01656,0.500673939,14.45,-4.04,15.0041361,14.2604,-11.36344,18.23421994,0.5004,0.01656,0.500673939,13.76,-11.38,17.8561474
29/12/2019 04:00,14.43232,-3.98912,14.97347451,0.74232,0.02088,0.742613599,13.69,-4.01,14.26520943,13.76232,-11.32912,17.82555502,0.74232,0.02088,0.742613599,13.02,-11.35,17.27260548
29/12/2019 04:30,14.31564,-3.97708,14.85781659,0.57564,0.05292,0.578067415,13.74,-4.03,14.31881629,13.64564,-11.28708,17.70880193,0.57564,0.05292,0.578067415,13.07,-11.34,17.30377127
29/12/2019 05:00,13.91816,-3.76524,14.41846767,0.75816,0.01476,0.758303662,13.16,-3.78,13.69211452,13.26816,-11.09524,17.29590762,0.75816,0.01476,0.758303662,12.51,-11.11,16.7311745
29/12/2019 05:30,14.33916,-3.93084,14.86818794,0.74916,0.02916,0.749727291,13.59,-3.96,14.15520046,13.66916,-11.19084,17.66580978,0.74916,0.02916,0.749727291,12.92,-11.22,17.11183216
29/12/2019 06:00,14.72128,-3.89396,15.22757398,0.79128,0.08604,0.795944043,13.93,-3.98,14.48741868,14.04128,-11.13396,17.91989423,0.79128,0.08604,0.795944043,13.25,-11.22,17.36234143
29/12/2019 06:30,15.5024,-3.77344,15.95503855,0.5724,0.01656,0.572639497,14.93,-3.79,15.40353855,14.8024,-11.01344,18.45011941,0.5724,0.01656,0.572639497,14.23,-11.03,18.00427172
29/12/2019 07:00,15.4066,-6.34588,16.66233827,0.6966,-0.06588,0.699708321,14.71,-6.28,15.99445216,14.7066,-13.53588,19.98759943,0.6966,-0.06588,0.699708321,14.01,-13.47,19.43504566
29/12/2019 07:30,16.7604,-6.95684,18.14686284,0.5004,-0.00684,0.500446746,16.26,-6.95,17.68304555,16.0004,-14.26684,21.43724618,0.5004,-0.00684,0.500446746,15.5,-14.26,21.06175681
29/12/2019 08:00,18.2456,-6.7218,19.44439545,0.3456,0.0882,0.356677165,17.9,-6.81,19.1516605,17.4456,-14.0618,22.40721265,0.3456,0.0882,0.356677165,17.1,-14.15,22.19532608
29/12/2019 08:30,20.12952,-3.37652,20.41074381,0.47952,0.03348,0.480687363,19.65,-3.41,19.94368572,19.28952,-10.79652,22.10543883,0.47952,0.03348,0.480687363,18.81,-10.83,21.70495335
29/12/2019 09:00,21.46908,-2.89428,21.66329275,0.64908,0.04572,0.650688224,20.82,-2.94,21.02655464,20.60908,-10.23428,23.0103165,0.64908,0.04572,0.650688224,19.96,-10.28,22.45172599
29/12/2019 09:30,23.2498,-4.94284,23.76941033,0.8298,0.04716,0.831139041,22.42,-4.99,22.96859813,22.3498,-12.11284,25.42114185,0.8298,0.04716,0.831139041,21.52,-12.16,24.71792872
29/12/2019 10:00,25.03944,-5.30368,25.59497171,0.91944,-0.01368,0.919541764,24.12,-5.29,24.69328856,24.07944,-12.48368,27.12308421,0.91944,-0.01368,0.919541764,23.16,-12.47,26.30373548
29/12/2019 10:30,27.26076,-4.8454,27.68802877,3.56076,-0.0054,3.560764095,23.7,-4.84,24.18916286,26.32076,-12.1154,28.97525365,3.56076,-0.0054,3.560764095,22.76,-12.11,25.78118888
29/12/2019 11:00,28.67388,-4.78256,29.06998924,3.77388,0.03744,3.774065713,24.9,-4.82,25.36222388,27.70388,-12.06256,30.21606064,3.77388,0.03744,3.774065713,23.93,-12.1,26.81519905
29/12/2019 11:30,29.44288,-4.71628,29.81822395,4.05288,0.06372,4.053380877,25.39,-4.78,25.83603104,28.45288,-11.94628,30.85903411,4.05288,0.06372,4.053380877,24.4,-12.01,27.19558972
29/12/2019 12:00,29.52852,-4.6668,29.89502493,2.37852,0.0432,2.378912279,27.15,-4.71,27.5555185,28.50852,-11.8768,30.88355697,2.37852,0.0432,2.378912279,26.13,-11.92,28.72043349
29/12/2019 12:30,29.4788,-4.69576,29.85045747,1.1988,-0.00576,1.198813838,28.28,-4.69,28.66626066,28.4088,-11.86576,30.78727298,1.1988,-0.00576,1.198813838,27.21,-11.86,29.6823803
29/12/2019 13:00,29.3496,-4.68512,29.72119395,1.2096,-0.01512,1.209694496,28.14,-4.67,28.52487511,28.2996,-11.87512,30.6901586,1.2096,-0.01512,1.209694496,27.09,-11.86,29.57241451
29/12/2019 13:30,28.8398,-4.84736,29.24433215,1.2798,-0.02736,1.280092422,27.56,-4.82,27.97831303,27.8098,-12.00736,30.29128043,1.2798,-0.02736,1.280092422,26.53,-11.98,29.10947097
29/12/2019 14:00,28.37112,-4.9392,28.79784969,1.22112,0.0108,1.221167759,27.15,-4.95,27.59755424,27.34112,-12.1392,29.91482942,1.22112,0.0108,1.221167759,26.12,-12.15,28.80758407
29/12/2019 14:30,27.90032,-5.22784,28.38587971,1.03032,0.00216,1.030322264,26.87,-5.23,27.37425433,26.87032,-12.43784,29.60935597,1.03032,0.00216,1.030322264,25.84,-12.44,28.67854948
29/12/2019 15:00,27.76344,-5.3384,28.27202001,0.79344,0.0216,0.793733956,26.97,-5.36,27.49746352,26.74344,-12.5984,29.56232849,0.79344,0.0216,0.793733956,25.95,-12.62,28.85596819
29/12/2019 15:30,28.31256,-5.57044,28.85534362,0.32256,0.07956,0.332226951,27.99,-5.65,28.5545548,27.26256,-12.81044,30.12232645,0.32256,0.07956,0.332226951,26.94,-12.89,29.86495773
29/12/2019 16:00,28.78284,-5.49236,29.30218246,0.13284,0.10764,0.170976125,28.65,-5.6,29.19216504,27.71284,-12.65236,30.46446642,0.13284,0.10764,0.170976125,27.58,-12.76,30.38871501
29/12/2019 16:30,30.23308,-5.20808,30.67838365,0.25308,0.15192,0.295176511,29.98,-5.36,30.45537719,29.13308,-12.29808,31.62244649,0.25308,0.15192,0.295176511,28.88,-12.45,31.44927503
29/12/2019 17:00,32.60316,-5.80888,33.11659899,3.86316,0.14112,3.865736675,28.74,-5.95,29.34944804,31.94316,-8.71888,33.1116949,3.86316,0.14112,3.865736675,28.08,-8.86,29.444626
29/12/2019 17:30,33.79272,-7.14464,34.53974241,3.85272,0.13536,3.85509711,29.94,-7.28,30.81236765,33.48272,-6.03464,34.02219009,3.85272,0.13536,3.85509711,29.63,-6.17,30.26558772
29/12/2019 18:00,33.94444,-7.23456,34.70682736,3.84444,0.14544,3.847190105,30.1,-7.38,30.99152142,33.64444,-6.11456,34.195558,3.84444,0.14544,3.847190105,29.8,-6.26,30.45041215
29/12/2019 18:30,32.8176,-7.55824,33.67672582,4.1076,-1.39824,4.339061288,28.71,-6.16,29.3634075,32.5276,-6.44824,33.16058746,4.1076,-1.39824,4.339061288,28.42,-5.05,28.86518491
29/12/2019 19:00,32.55212,-7.625,33.43323409,0.13212,0.135,0.188893341,32.42,-7.76,33.33577658,32.21212,-6.525,32.86633992,0.13212,0.135,0.188893341,32.08,-6.66,32.76403516
29/12/2019 19:30,31.46308,-7.92924,32.4468527,0.07308,0.14076,0.158600328,31.39,-8.07,32.41075439,31.16308,-6.81924,31.90046378,0.07308,0.14076,0.158600328,31.09,-6.96,31.85953076
29/12/2019 20:00,29.86344,-7.96108,30.90637221,0.07344,0.08892,0.115326493,29.79,-8.05,30.85849316,29.54344,-6.84108,30.32515825,0.07344,0.08892,0.115326493,29.47,-6.93,30.2738468
29/12/2019 20:30,29.5104,-8.14204,30.61301232,0.0504,0.14796,0.156308418,29.46,-8.29,30.60417782,29.1104,-8.07204,30.20882682,0.0504,0.14796,0.156308418,29.06,-8.22,30.20019867
29/12/2019 21:00,28.5586,-6.4706,29.28245718,0.0486,0.1494,0.157106079,28.51,-6.62,29.26848988,27.4886,-13.7406,30.73153459,0.0486,0.1494,0.157106079,27.44,-13.89,30.75525484
29/12/2019 21:30,27.18068,-6.77096,28.01134171,0.04068,0.14904,0.154492019,27.14,-6.92,28.00832019,26.16068,-13.95096,29.64811061,0.04068,0.14904,0.154492019,26.12,-14.1,29.68272899
29/12/2019 22:00,25.73104,-7.06312,26.6828425,0.04104,0.14688,0.15250579,25.69,-7.21,26.68258233,24.73104,-14.26312,28.549272,0.04104,0.14688,0.15250579,24.69,-14.41,28.58748328
29/12/2019 22:30,24.30032,-7.43988,25.41372398,0.04032,0.15012,0.155440396,24.26,-7.59,25.41959284,23.36032,-14.66988,27.58459588,0.04032,0.15012,0.155440396,23.32,-14.82,27.63068584
29/12/2019 23:00,22.61104,-7.67836,23.87920313,0.04104,0.16164,0.166768616,22.57,-7.84,23.89289643,21.69104,-14.89836,26.31467931,0.04104,0.16164,0.166768616,21.65,-15.06,26.37282882
29/12/2019 23:30,20.73392,-7.86232,22.17456909,0.04392,0.15768,0.163682463,20.69,-8.02,22.19000901,19.86392,-15.01232,24.89869614,0.04392,0.15768,0.163682463,19.82,-15.17,24.9591927
30/12/2019 00:00,19.24032,-8.126,20.88592324,0.04032,0.144,0.149538297,19.2,-8.27,20.90533186,18.41032,-15.316,23.94827214,0.04032,0.144,0.149538297,18.37,-15.46,24.00975843
30/12/2019 00:30,18.30284,-8.27608,20.08699709,0.04284,0.13392,0.140605235,18.26,-8.41,20.10362405,17.51284,-15.46608,23.36448577,0.04284,0.13392,0.140605235,17.47,-15.6,23.42137699
30/12/2019 01:00,17.51032,-8.29736,19.37672546,0.04032,0.15264,0.157875495,17.47,-8.45,19.40627218,16.73032,-15.37736,22.72370586,0.04032,0.15264,0.157875495,16.69,-15.53,22.79774112
30/12/2019 01:30,16.95176,-8.35212,18.8976209,0.04176,0.13788,0.144065235,16.91,-8.49,18.92163312,16.19176,-15.50212,22.41626232,0.04176,0.13788,0.144065235,16.15,-15.64,22.4818171
30/12/2019 02:00,16.28156,-8.47392,18.35474097,0.06156,0.13608,0.14935662,16.22,-8.61,18.36356447,15.54156,-15.67392,22.07287601,0.06156,0.13608,0.14935662,15.48,-15.81,22.12660164
30/12/2019 02:30,16.06488,-7.57176,17.75984006,0.07488,0.13824,0.157217404,15.99,-7.71,17.75173794,15.31488,-14.83176,21.31963072,0.07488,0.13824,0.157217404,15.24,-14.97,21.36254901
30/12/2019 03:00,15.971,-5.16176,16.78441561,0.081,0.13824,0.16022265,15.89,-5.3,16.75058506,15.251,-12.44176,19.68223546,0.081,0.13824,0.16022265,15.17,-12.58,19.7074935
30/12/2019 03:30,15.82236,-5.10564,16.62572211,0.07236,0.14436,0.161479965,15.75,-5.25,16.60195772,15.09236,-12.43564,19.55567622,0.07236,0.14436,0.161479965,15.02,-12.58,19.59226378
30/12/2019 04:00,15.68132,-4.94816,16.44348151,0.12132,0.14184,0.186647068,15.56,-5.09,16.3713683,14.96132,-12.31816,19.37983906,0.12132,0.14184,0.186647068,14.84,-12.46,19.37723406
30/12/2019 04:30,15.70128,-4.92032,16.45417098,0.16128,0.13968,0.213358245,15.54,-5.06,16.34304745,14.98128,-12.28032,19.37124182,0.16128,0.13968,0.213358245,14.82,-12.42,19.33620438
30/12/2019 05:00,15.78828,-4.7024,16.47368663,0.18828,0.1476,0.239238622,15.6,-4.85,16.3365388,15.05828,-12.0124,19.2626465,0.18828,0.1476,0.239238622,14.87,-12.16,19.2089172
30/12/2019 05:30,16.30636,-4.28736,16.86057034,0.21636,0.15264,0.264784099,16.09,-4.44,16.69136603,15.58636,-11.55736,19.40379314,0.21636,0.15264,0.264784099,15.37,-11.71,19.32255159
30/12/2019 06:00,16.65216,-5.97384,17.6912746,0.27216,0.14616,0.308923633,16.38,-6.12,17.48596008,15.91216,-13.15384,20.64510457,0.27216,0.14616,0.308923633,15.64,-13.3,20.53045543
30/12/2019 06:30,17.82668,-7.0478,19.16929849,0.34668,0.0522,0.350587881,17.48,-7.1,18.86691284,17.04668,-14.3378,22.27468985,0.34668,0.0522,0.350587881,16.7,-14.39,22.04454808
30/12/2019 07:00,19.46028,-4.88828,20.06483937,0.35028,0.08172,0.359686303,19.11,-4.97,19.74570839,18.64028,-12.21828,22.28780843,0.35028,0.08172,0.359686303,18.29,-12.3,22.04119098
30/12/2019 07:30,20.65768,-3.09328,20.88798995,0.51768,0.03672,0.518980675,20.14,-3.13,20.38176881,19.82768,-10.35328,22.36799725,0.51768,0.03672,0.518980675,19.31,-10.39,21.92779515
30/12/2019 08:00,22.13416,-4.21936,22.53273258,0.25416,0.08064,0.266646049,21.88,-4.3,22.2985291,21.24416,-11.43936,24.12826747,0.25416,0.08064,0.266646049,20.99,-11.52,23.94348554
30/12/2019 08:30,23.75028,-5.09704,24.29106043,0.17028,0.10296,0.198987537,23.58,-5.2,24.14656083,22.81028,-12.29704,25.91381999,0.17028,0.10296,0.198987537,22.64,-12.4,25.81336088
30/12/2019 09:00,25.60208,-4.72524,26.0344847,0.17208,0.10476,0.20146013,25.43,-4.83,25.88462478,24.63208,-11.89524,27.35390465,0.17208,0.10476,0.20146013,24.46,-12,27.2450289
30/12/2019 09:30,27.35316,-4.40024,27.70482763,0.26316,0.05976,0.269860044,27.09,-4.46,27.45468448,26.33316,-11.56024,28.75890235,0.26316,0.05976,0.269860044,26.07,-11.62,28.5424123
30/12/2019 10:00,28.40472,-4.40072,28.7435985,0.41472,0.08928,0.424221165,27.99,-4.49,28.34784295,27.35472,-11.52072,29.68177379,0.41472,0.08928,0.424221165,26.94,-11.61,29.33522967
30/12/2019 10:30,28.42804,-4.06544,28.71726416,0.78804,0.03456,0.788797461,27.64,-4.1,27.94243368,27.40804,-11.17544,29.59883639,0.78804,0.03456,0.788797461,26.62,-11.21,28.88405269
30/12/2019 11:00,28.70204,-3.81716,28.95475454,1.11204,-0.04716,1.113039544,27.59,-3.77,27.84638217,27.68204,-10.93716,29.76435464,1.11204,-0.04716,1.113039544,26.57,-10.89,28.71510056
30/12/2019 11:30,28.6776,-3.68296,28.9131274,1.3176,-0.10296,1.321616632,27.36,-3.58,27.59322381,27.6476,-10.79296,29.67958509,1.3176,-0.10296,1.321616632,26.33,-10.69,28.41733626
30/12/2019 12:00,28.40056,-3.4832,28.6133621,1.51056,-0.1332,1.516421364,26.89,-3.35,27.09787077,27.38056,-10.6232,29.36915804,1.51056,-0.1332,1.516421364,25.87,-10.49,27.91589153
30/12/2019 12:30,28.3632,-3.40616,28.56699214,1.6632,-0.14616,1.66960983,26.7,-3.26,26.89828247,27.3632,-10.54616,29.32518039,1.6632,-0.14616,1.66960983,25.7,-10.4,27.72453787
30/12/2019 13:00,28.0708,-3.39108,28.27488702,1.7208,-0.18108,1.730301305,26.35,-3.21,26.54480363,27.0708,-10.52108,29.04343879,1.7208,-0.18108,1.730301305,25.35,-10.34,27.37769347
30/12/2019 13:30,28.05452,-3.64684,28.29055557,1.51452,-0.18684,1.526001316,26.54,-3.46,26.76458855,27.04452,-10.77684,29.11264918,1.51452,-0.18684,1.526001316,25.53,-10.59,27.63926555
30/12/2019 14:00,27.7232,-3.60272,27.95631252,1.4832,-0.16272,1.492099205,26.24,-3.44,26.4645272,26.7332,-10.73272,28.80720849,1.4832,-0.16272,1.492099205,25.25,-10.57,27.37311455
30/12/2019 14:30,27.96328,-4.04104,28.25376139,1.04328,-0.13104,1.051477361,26.92,-3.91,27.20247231,26.93328,-11.18104,29.16191398,1.04328,-0.13104,1.051477361,25.89,-11.05,28.14950444
30/12/2019 15:00,27.97172,-3.92268,28.24543393,0.98172,-0.11268,0.988165442,26.99,-3.81,27.25758977,26.95172,-11.06268,29.13379652,0.98172,-0.11268,0.988165442,25.97,-10.95,28.18409835
30/12/2019 15:30,28.08572,-3.51124,28.30435433,1.30572,-0.02124,1.305892743,26.78,-3.49,27.00645293,27.07572,-10.62124,29.08445208,1.30572,-0.02124,1.305892743,25.77,-10.6,27.86490445
30/12/2019 16:00,28.51428,-3.26612,28.70072654,1.30428,-0.09612,1.307817026,27.21,-3.17,27.3940322,27.47428,-10.34612,29.35776321,1.30428,-0.09612,1.307817026,26.17,-10.25,28.10571828
30/12/2019 16:30,30.76816,-3.4348,30.95928812,0.57816,-0.0648,0.581780049,30.19,-3.37,30.37750813,29.66816,-10.5148,31.47635203,0.57816,-0.0648,0.581780049,29.09,-10.45,30.91004044
30/12/2019 17:00,31.5248,-5.28952,31.96548196,1.2348,-0.02952,1.235152813,30.29,-5.26,30.7433196,30.3948,-12.34952,32.80784222,1.2348,-0.02952,1.235152813,29.16,-12.32,31.65577357
30/12/2019 17:30,34.121,-4.63036,34.43374616,10.071,0.89964,10.11110247,24.05,-5.53,24.67758902,33.181,-11.69036,35.1801546,10.071,0.89964,10.11110247,23.11,-12.59,26.31691851
30/12/2019 18:00,34.04464,-4.52168,34.34360352,10.75464,1.04832,10.80561226,23.29,-5.57,23.94679519,33.10464,-11.57168,35.06880334,10.75464,1.04832,10.80561226,22.35,-12.62,25.66684437
30/12/2019 18:30,34.3114,-4.7888,34.6439717,10.6614,1.0512,10.71309812,23.65,-5.84,24.36037972,33.3714,-11.8888,35.42589312,10.6614,1.0512,10.71309812,22.71,-12.94,26.13785951
30/12/2019 19:00,33.76484,-4.51352,34.06517698,10.64484,1.08648,10.70014287,23.12,-5.6,23.78853505,32.83484,-11.60352,34.8248244,10.64484,1.08648,10.70014287,22.19,-12.69,25.56231993
30/12/2019 19:30,32.84596,-3.97052,33.08507394,9.70596,0.78948,9.738015105,23.14,-4.76,23.62450423,31.91596,-11.04052,33.77160915,9.70596,0.78948,9.738015105,22.21,-11.83,25.16412128
30/12/2019 20:00,33.41268,-4.85132,33.76303438,8.84268,0.68868,8.869457127,24.57,-5.54,25.18683188,32.44268,-11.96132,34.57745887,8.84268,0.68868,8.869457127,23.6,-12.65,26.7765289
30/12/2019 20:30,31.80608,-5.90628,32.34982022,5.08608,0.78372,5.146107928,26.72,-6.69,27.54477264,30.78608,-13.01628,33.42463563,5.08608,0.78372,5.146107928,25.7,-13.8,29.17070448
30/12/2019 21:00,30.04096,-6.88968,30.82088526,2.37096,0.40032,2.404518127,27.67,-7.29,28.61420976,28.98096,-13.99968,32.18519974,2.37096,0.40032,2.404518127,26.61,-14.4,30.25643898
30/12/2019 21:30,27.83796,-7.49956,28.83045988,0.05796,-0.16956,0.179192509,27.78,-7.33,28.7307727,26.78796,-14.65956,30.53682204,0.05796,-0.16956,0.179192509,26.73,-14.49,30.4048187
30/12/2019 22:00,26.7676,-6.75596,27.60701732,0.0576,-0.16596,0.175671516,26.71,-6.59,27.51094691,25.7376,-13.92596,29.26356806,0.0576,-0.16596,0.175671516,25.68,-13.76,29.13417238
30/12/2019 22:30,25.33724,-6.30848,26.11077652,0.05724,-0.16848,0.177937989,25.28,-6.14,26.01495724,24.34724,-13.56848,27.87277785,0.05724,-0.16848,0.177937989,24.29,-13.4,27.74101837
30/12/2019 23:00,23.11688,-6.84984,24.11038052,0.05688,-0.15984,0.169658952,23.06,-6.69,24.01082464,22.19688,-14.03984,26.26439775,0.05688,-0.15984,0.169658952,22.14,-13.88,26.13109259
30/12/2019 23:30,21.0464,-6.71592,22.09195633,0.0864,-0.20592,0.223311456,20.96,-6.51,21.94770375,20.1664,-13.91592,24.50176562,0.0864,-0.20592,0.223311456,20.08,-13.71,24.31399803
31/12/2019 00:00,18.82124,-6.5822,19.93901783,0.47124,-0.4122,0.626079849,18.35,-6.17,19.35952995,18.01124,-13.8322,22.70978915,0.47124,-0.4122,0.626079849,17.54,-13.42,22.08501755
31/12/2019 00:30,17.80616,-6.64732,19.00647777,0.14616,-0.33732,0.367624167,17.66,-6.31,18.75344502,17.02616,-13.88732,21.97152205,0.14616,-0.33732,0.367624167,16.88,-13.55,21.6457132
31/12/2019 01:00,16.85576,-6.61284,18.10652639,0.45576,-0.40284,0.608273987,16.4,-6.21,17.53636507,16.10576,-13.81284,21.21768258,0.45576,-0.40284,0.608273987,15.65,-13.41,20.6094784
31/12/2019 01:30,16.59052,-6.79972,17.92990647,0.20052,-0.36972,0.420596183,16.39,-6.43,17.60616369,15.85052,-14.00972,21.15446144,0.20052,-0.36972,0.420596183,15.65,-13.64,20.75986753
31/12/2019 02:00,15.33696,-6.65508,16.7186253,1.05696,-0.41508,1.135542094,14.28,-6.24,15.58383778,14.63696,-13.91508,20.19579287,1.05696,-0.41508,1.135542094,13.58,-13.5,19.14853519
31/12/2019 02:30,15.01084,-6.73228,16.45141062,1.95084,-0.42228,1.996020317,13.06,-6.31,14.50447172,14.35084,-14.07228,20.09914608,1.95084,-0.42228,1.996020317,12.4,-13.65,18.44132587
31/12/2019 03:00,16.03452,-6.70104,17.37842826,4.30452,-0.40104,4.323161518,11.73,-6.3,13.31476248,15.40452,-14.08104,20.87043181,4.30452,-0.40104,4.323161518,11.1,-13.68,17.61682151
31/12/2019 03:30,15.12732,-6.28824,16.38223955,4.83732,-0.40824,4.854515906,10.29,-5.88,11.85151889,14.52732,-13.66824,19.94652378,4.83732,-0.40824,4.854515906,9.69,-13.26,16.42326703
31/12/2019 04:00,14.54736,-6.4334,15.90642381,3.26736,-0.3834,3.289777641,11.28,-6.05,12.80003516,13.92736,-13.7834,19.59473072,3.26736,-0.3834,3.289777641,10.66,-13.4,17.12295535
31/12/2019 04:30,12.95332,-6.10012,14.31781977,1.54332,-0.42012,1.599480365,11.41,-5.68,12.74560709,12.33332,-13.44012,18.24137078,1.54332,-0.42012,1.599480365,10.79,-13.02,16.90989355
31/12/2019 05:00,13.70096,-6.31708,15.08714037,1.11096,-0.39708,1.179790086,12.59,-5.92,13.91238657,13.04096,-13.66708,18.89062501,1.11096,-0.39708,1.179790086,11.93,-13.27,17.84426519
31/12/2019 05:30,14.36236,-6.26976,15.67122443,1.33236,-0.41976,1.396918619,13.03,-5.85,14.28297588,13.69236,-13.61976,19.31265349,1.33236,-0.41976,1.396918619,12.36,-13.2,18.08340676
31/12/2019 06:00,13.75972,-5.80528,14.93422815,2.16972,-0.48528,2.223326687,11.59,-5.32,12.75266639,13.12972,-13.14528,18.57923393,2.16972,-0.48528,2.223326687,10.96,-12.66,16.74506494
31/12/2019 06:30,14.74156,-5.31276,15.66968443,2.22156,-0.48276,2.273408466,12.52,-4.83,13.41936288,14.08156,-12.60276,18.89761603,2.22156,-0.48276,2.273408466,11.86,-12.12,16.95741726
31/12/2019 07:00,14.89092,-4.8932,15.67427525,3.22092,-0.5832,3.273293126,11.67,-4.31,12.44045819,14.26092,-12.1632,18.74345949,3.22092,-0.5832,3.273293126,11.04,-11.58,15.99931249
31/12/2019 07:30,16.51556,-4.6326,17.15297948,3.35556,-0.6426,3.416535917,13.16,-3.99,13.75157082,15.84556,-11.8526,19.78802412,3.35556,-0.6426,3.416535917,12.49,-11.21,16.78285435
31/12/2019 08:00,18.36604,-4.59048,18.93103093,3.41604,-0.60048,3.468415418,14.95,-3.99,15.47328666,17.63604,-11.81048,21.22539386,3.41604,-0.60048,3.468415418,14.22,-11.21,18.10724993
31/12/2019 08:30,19.95588,-4.28432,20.41059883,3.12588,-0.27432,3.137893758,16.83,-4.01,17.30112713,19.17588,-11.50432,22.36210528,3.12588,-0.27432,3.137893758,16.05,-11.23,19.58865488
31/12/2019 09:00,20.70856,-3.40036,20.98587395,3.86856,-0.36036,3.885307684,16.84,-3.04,17.11219448,19.93856,-10.57036,22.56720376,3.86856,-0.36036,3.885307684,16.07,-10.21,19.03914389
31/12/2019 09:30,21.25344,-2.38064,21.3863545,4.84344,-0.53064,4.872421353,16.41,-1.85,16.51395168,20.49344,-9.53064,22.60119868,4.84344,-0.53064,4.872421353,15.65,-9,18.05332379
31/12/2019 10:00,24.01284,-2.52748,24.14548902,3.73284,-0.35748,3.749918188,20.28,-2.17,20.39576672,23.15284,-9.68748,25.09783395,3.73284,-0.35748,3.749918188,19.42,-9.33,21.54495997
31/12/2019 10:30,24.86328,-2.14384,24.9555353,2.84328,-0.21384,2.851309998,22.02,-1.93,22.10441811,23.97328,-9.28384,25.70812788,2.84328,-0.21384,2.851309998,21.13,-9.07,22.99438627
31/12/2019 11:00,26.23144,-2.26732,26.3292458,2.79144,-0.24732,2.802374789,23.44,-2.02,23.52687825,25.30144,-9.40732,26.99371289,2.79144,-0.24732,2.802374789,22.51,-9.16,24.30238054
31/12/2019 11:30,28.14888,-2.66688,28.27493049,3.36888,-0.41688,3.394575288,24.78,-2.25,24.88193923,27.18888,-9.77688,28.89329642,3.36888,-0.41688,3.394575288,23.82,-9.36,25.59300686
31/12/2019 12:00,28.391,-3.59296,28.61744647,2.601,-0.28296,2.616346185,25.79,-3.31,26.00154226,27.391,-10.70296,29.40782606,2.601,-0.28296,2.616346185,24.79,-10.42,26.89089995
31/12/2019 12:30,29.8874,-3.74296,30.12086367,1.8774,-0.19296,1.887290206,28.01,-3.55,28.23406807,28.8274,-10.86296,30.80621513,1.8774,-0.19296,1.887290206,26.95,-10.67,28.98536527
31/12/2019 13:00,30.41628,-3.78024,30.65029043,1.46628,-0.12024,1.471201786,28.95,-3.66,29.18044037,29.34628,-10.88024,31.29830303,1.46628,-0.12024,1.471201786,27.88,-10.76,29.88431026
31/12/2019 13:30,30.05668,-3.62632,30.27464631,1.78668,-0.16632,1.794404571,28.27,-3.46,28.48094977,29.00668,-10.78632,30.9472484,1.78668,-0.16632,1.794404571,27.22,-10.62,29.21836409
31/12/2019 14:00,29.60768,-3.71836,29.84025664,2.04768,-0.19836,2.057265192,27.56,-3.52,27.78388022,28.57768,-10.88836,30.58169678,2.04768,-0.19836,2.057265192,26.53,-10.69,28.60274462
31/12/2019 14:30,28.73288,-3.80548,28.9837898,2.34288,-0.19548,2.351020869,26.39,-3.61,26.63576918,27.71288,-10.96548,29.80344728,2.34288,-0.19548,2.351020869,25.37,-10.77,27.5613824
31/12/2019 15:00,28.39288,-3.84528,28.65208218,1.80288,-0.12528,1.807227538,26.59,-3.72,26.84895715,27.37288,-10.99528,29.49865661,1.80288,-0.12528,1.807227538,25.57,-10.87,27.78456046
31/12/2019 15:30,29.32624,-4.15288,29.6188245,0.96624,-0.09288,0.970693789,28.36,-4.06,28.6491396,28.25624,-11.32288,30.44047816,0.96624,-0.09288,0.970693789,27.29,-11.23,29.51028634
31/12/2019 16:00,30.14724,-4.1212,30.4276251,0.59724,-0.0612,0.600367435,29.55,-4.06,29.82760634,29.05724,-11.2912,31.17393773,0.59724,-0.0612,0.600367435,28.46,-11.23,30.59549803
31/12/2019 16:30,31.28836,-4.0022,31.54328893,1.36836,-0.0522,1.369355297,29.92,-3.95,30.17961067,30.18836,-11.1522,32.18242757,1.36836,-0.0522,1.369355297,28.82,-11.1,30.88369149
31/12/2019 17:00,32.36116,-3.35248,32.53434798,5.77116,-0.13248,5.772680374,26.59,-3.22,26.78425844,31.36116,-10.47248,33.06350244,5.77116,-0.13248,5.772680374,25.59,-10.34,27.60006703
31/12/2019 17:30,32.00684,-3.14952,32.16142539,5.85684,-0.11952,5.85805939,26.15,-3.03,26.32495774,30.99684,-10.25952,32.65060245,5.85684,-0.11952,5.85805939,25.14,-10.14,27.10791766
31/12/2019 18:00,31.4864,-3.4244,31.67206814,5.6664,-0.1044,5.667361672,25.82,-3.32,26.03257191,30.4964,-10.5544,32.27112908,5.6664,-0.1044,5.667361672,24.83,-10.45,26.93940237
31/12/2019 18:30,30.57904,-3.77512,30.81118658,5.63904,-0.10512,5.640019711,24.94,-3.67,25.20857989,29.60904,-10.88512,31.54649088,5.63904,-0.10512,5.640019711,23.97,-10.78,26.28249037
31/12/2019 19:00,29.6158,-4.31252,29.9281379,4.8258,-0.09252,4.826686813,24.79,-4.22,25.14662005,28.6458,-11.45252,30.85031721,4.8258,-0.09252,4.826686813,23.82,-11.36,26.39018757
31/12/2019 19:30,27.36632,-4.88424,27.79876383,2.50632,-0.17424,2.512369304,24.86,-4.71,25.30224694,26.40632,-12.02424,29.01510096,2.50632,-0.17424,2.512369304,23.9,-11.85,26.67644092
31/12/2019 20:00,26.75196,-5.41944,27.29537862,1.91196,-0.10944,1.915089595,24.84,-5.31,25.40121454,25.77196,-12.59944,28.68692752,1.91196,-0.10944,1.915089595,23.86,-12.49,26.93138875
31/12/2019 20:30,25.91764,-5.70732,26.53860518,1.27764,-0.06732,1.279412346,24.64,-5.64,25.27724669,24.94764,-12.88732,28.07966806,1.27764,-0.06732,1.279412346,23.67,-12.82,26.91879083
31/12/2019 21:00,24.96736,-6.0528,25.69057129,0.83736,-0.0828,0.841443765,24.13,-5.97,24.85755016,24.01736,-13.2628,27.43602459,0.83736,-0.0828,0.841443765,23.18,-13.18,26.66504828
31/12/2019 21:30,24.06948,-6.5528,24.94552175,0.96948,-0.0828,0.973009409,23.1,-6.47,23.98897455,23.12948,-13.8128,26.94004991,0.96948,-0.0828,0.973009409,22.16,-13.73,26.06872647
31/12/2019 22:00,22.90652,-6.82308,23.90111042,0.95652,-0.07308,0.959307665,21.95,-6.75,22.96442902,22.00652,-14.00308,26.08396389,0.95652,-0.07308,0.959307665,21.05,-13.93,25.24177886
31/12/2019 22:30,22.304,-7.12,23.41287714,0.594,-0.09,0.600779494,21.71,-7.03,22.81983786,21.414,-14.31,25.75530035,0.594,-0.09,0.600779494,20.82,-14.22,25.21271108
31/12/2019 23:00,20.80076,-7.26612,22.03334102,0.68076,-0.09612,0.68751235,20.12,-7.17,21.35938435,19.95076,-14.44612,24.63175202,0.68076,-0.09612,0.68751235,19.27,-14.35,24.02613993
31/12/2019 23:30,19.41964,-7.15532,20.695918,1.16964,-0.08532,1.172747727,18.25,-7.07,19.57159677,18.60964,-14.36532,23.50917097,1.16964,-0.08532,1.172747727,17.44,-14.28,22.54045252
01/01/2020 00:00,19.02816,-7.54368,20.46895163,0.84816,-0.10368,0.85447348,18.18,-7.44,19.6434722,18.21816,-14.72368,23.42409244,0.84816,-0.10368,0.85447348,17.37,-14.62,22.70377281
01/01/2020 00:30,18.925,-7.81948,20.47681353,0.495,-0.06948,0.499852449,18.43,-7.75,19.99318384,18.115,-14.97948,23.50612784,0.495,-0.06948,0.499852449,17.62,-14.91,23.08186518
01/01/2020 01:00,18.84704,-8.02932,20.48611472,0.25704,-0.04932,0.261728913,18.59,-7.98,20.23038556,18.04704,-15.14932,23.56263035,0.25704,-0.04932,0.261728913,17.79,-15.1,23.33439736
01/01/2020 01:30,18.18548,-8.3134,19.99560708,0.37548,-0.0234,0.37620844,17.81,-8.29,19.64485174,17.39548,-15.4834,23.28816008,0.37548,-0.0234,0.37620844,17.02,-15.46,22.99330337
01/01/2020 02:00,16.82404,-7.99756,18.62818531,0.46404,-0.09756,0.474184643,16.36,-7.9,18.16754249,16.07404,-15.20756,22.12791547,0.46404,-0.09756,0.474184643,15.61,-15.11,21.72519735
01/01/2020 02:30,16.73796,-8.21092,18.64345762,0.14796,0.10908,0.183822218,16.59,-8.32,18.55937768,15.98796,-15.46092,22.24083884,0.14796,0.10908,0.183822218,15.84,-15.57,22.21104455
01/01/2020 03:00,16.48524,-6.92996,17.88260282,0.07524,0.14004,0.158972511,16.41,-7.07,17.868212,15.72524,-14.28996,21.24820298,0.07524,0.14004,0.158972511,15.65,-14.43,21.2872591
01/01/2020 03:30,16.08616,-6.22744,17.24950876,0.05616,0.14256,0.153223037,16.03,-6.37,17.24928404,15.34616,-13.63744,20.53008516,0.05616,0.14256,0.153223037,15.29,-13.78,20.58330634
01/01/2020 04:00,15.92292,-5.32564,16.78993218,0.05292,0.14436,0.153754141,15.87,-5.47,16.78623841,15.18292,-12.77564,19.84283339,0.05292,0.14436,0.153754141,15.13,-12.92,19.89581112
01/01/2020 04:30,15.67256,-5.1032,16.48246909,0.05256,0.1368,0.146549628,15.62,-5.24,16.47549696,14.96256,-12.5432,19.52460161,0.05256,0.1368,0.146549628,14.91,-12.68,19.57269782
01/01/2020 05:00,15.51796,-5.12536,16.3424722,0.05796,0.13464,0.14658544,15.46,-5.26,16.33031537,14.79796,-12.57536,19.41955971,0.05796,0.13464,0.14658544,14.74,-12.71,19.46308557
01/01/2020 05:30,15.64688,-5.05816,16.44414292,0.05688,0.14184,0.152819894,15.59,-5.2,16.4343573,14.91688,-12.51816,19.47351121,0.05688,0.14184,0.152819894,14.86,-12.66,19.52165977
01/01/2020 06:00,15.87436,-4.93012,16.62231598,0.05436,0.11988,0.131629115,15.82,-5.05,16.60647163,15.14436,-12.37012,19.55432199,0.05436,0.11988,0.131629115,15.09,-12.49,19.5884711
01/01/2020 06:30,16.53408,-4.69796,17.18856101,0.06408,0.12204,0.137840517,16.47,-4.82,17.16080709,15.79408,-12.11796,19.9072328,0.06408,0.12204,0.137840517,15.73,-12.24,19.93114397
01/01/2020 07:00,17.00832,-4.77708,17.66644963,0.05832,0.14292,0.154361099,16.95,-4.92,17.64961473,16.24832,-12.17708,20.30490532,0.05832,0.14292,0.154361099,16.19,-12.32,20.34449557
01/01/2020 07:30,17.51544,-4.60744,18.11129873,0.05544,0.14256,0.152960607,17.46,-4.75,18.09458759,16.73544,-12.00744,20.59741652,0.05544,0.14256,0.152960607,16.68,-12.15,20.63600979
01/01/2020 08:00,17.89796,-4.28184,18.40301948,0.05796,0.03816,0.069394144,17.84,-4.32,18.3555986,17.11796,-11.68184,20.72413907,0.05796,0.03816,0.069394144,17.06,-11.72,20.69787429
01/01/2020 08:30,18.8266,-4.09708,19.26725025,0.0666,0.05292,0.085065189,18.76,-4.15,19.2135395,18.0166,-11.46708,21.35630584,0.0666,0.05292,0.085065189,17.95,-11.52,21.32868725
01/01/2020 09:00,19.943,-3.89352,20.31951641,0.063,0.09648,0.115227559,19.88,-3.99,20.27645186,19.103,-11.24352,22.16622095,0.063,0.09648,0.115227559,19.04,-11.34,22.16116423
01/01/2020 09:30,21.49892,-3.54532,21.78928303,0.08892,0.18468,0.204971873,21.41,-3.73,21.7324872,20.61892,-10.84532,23.2972279,0.08892,0.18468,0.204971873,20.53,-11.03,23.30540281
01/01/2020 10:00,23.58248,-3.37572,23.82286399,0.13248,0.13428,0.188632099,23.45,-3.51,23.71123362,22.66248,-10.66572,25.04686773,0.13248,0.13428,0.188632099,22.53,-10.8,24.98481339
01/01/2020 10:30,24.83888,-3.30376,25.05762937,0.12888,0.15624,0.202536397,24.71,-3.46,24.95106611,23.87888,-10.60376,26.12739245,0.12888,0.15624,0.202536397,23.75,-10.76,26.0737435
01/01/2020 11:00,25.8268,-3.04572,26.00576876,0.1368,0.13428,0.191690789,25.69,-3.18,25.88606768,24.8568,-10.36572,26.93155505,0.1368,0.13428,0.191690789,24.72,-10.5,26.8575576
01/01/2020 11:30,27.30536,-2.7234,27.44083804,0.13536,0.1566,0.206992487,27.17,-2.88,27.32221258,26.28536,-10.0134,28.12807014,0.13536,0.1566,0.206992487,26.15,-10.17,28.05800064
01/01/2020 12:00,28.4028,-3.62868,28.63365793,0.1728,0.12132,0.211135933,28.23,-3.75,28.47798097,27.3428,-10.89868,29.43484224,0.1728,0.12132,0.211135933,27.17,-11.02,29.3197766
01/01/2020 12:30,28.86664,-3.7514,29.10937833,0.20664,0.1386,0.248817302,28.66,-3.89,28.92278859,27.80664,-10.9914,29.90016893,0.20664,0.1386,0.248817302,27.6,-11.13,29.75965222
01/01/2020 13:00,29.17368,-3.76856,29.41607807,0.19368,0.09144,0.214180335,28.98,-3.86,29.23593679,28.11368,-10.97856,30.18124886,0.19368,0.09144,0.214180335,27.92,-11.07,30.03450183
01/01/2020 13:30,29.47696,-5.36388,29.96101433,0.15696,0.09612,0.184052971,29.32,-5.46,29.8240507,28.39696,-12.57388,31.05623602,0.15696,0.09612,0.184052971,28.24,-12.67,30.95200317
01/01/2020 14:00,28.96356,-6.01408,29.5813618,0.13356,0.11592,0.176849427,28.83,-6.13,29.47449406,27.89356,-13.23408,30.87380059,0.13356,0.11592,0.176849427,27.76,-13.35,30.80324821
01/01/2020 14:30,28.82636,-6.09552,29.46378107,0.12636,0.11448,0.170506657,28.7,-6.21,29.36416353,27.75636,-13.33552,30.79369439,0.12636,0.11448,0.170506657,27.63,-13.45,30.72978034
01/01/2020 15:00,28.69828,-6.0886,29.33704697,0.09828,0.1314,0.164088142,28.6,-6.22,29.26855651,27.62828,-13.3186,30.67094654,0.09828,0.1314,0.164088142,27.53,-13.45,30.63989882
01/01/2020 15:30,28.76372,-6.0806,29.3994096,0.06372,0.1494,0.162421053,28.7,-6.23,29.36839968,27.69372,-13.2906,30.71778273,0.06372,0.1494,0.162421053,27.63,-13.44,30.7254048
01/01/2020 16:00,28.76148,-6.02008,29.38475957,0.05148,0.16992,0.177547168,28.71,-6.19,29.36971569,27.69148,-13.20008,30.67670414,0.05148,0.16992,0.177547168,27.64,-13.37,30.70385155
01/01/2020 16:30,29.61736,-5.78388,30.17683352,0.29736,0.18612,0.350804253,29.32,-5.97,29.92161927,28.53736,-12.95388,31.3398137,0.29736,0.18612,0.350804253,28.24,-13.14,31.1473466
01/01/2020 17:00,31.52292,-5.1772,31.94523259,3.83292,0.1728,3.836813205,27.69,-5.35,28.20210276,30.48292,-12.2772,32.86241092,3.83292,0.1728,3.836813205,26.65,-12.45,29.41470721
01/01/2020 17:30,31.40256,-4.719,31.7551529,3.83256,0.171,3.836372916,27.57,-4.89,28.00030357,30.38256,-11.829,32.60406713,3.83256,0.171,3.836372916,26.55,-12,29.13593142
01/01/2020 18:00,31.6194,-4.8188,31.98448514,3.8394,0.1512,3.842376062,27.78,-4.97,28.221079,30.5794,-11.9588,32.83462504,3.8394,0.1512,3.842376062,26.74,-12.11,29.35438127
01/01/2020 18:30,30.35772,-5.1352,30.78898249,0.29772,0.1548,0.33555959,30.06,-5.29,30.52192163,29.25772,-12.2452,31.71685833,0.29772,0.1548,0.33555959,28.96,-12.4,31.50304112
01/01/2020 19:00,29.45836,-5.28572,29.92881237,0.10836,0.13428,0.172548567,29.35,-5.42,29.84625437,28.38836,-12.41572,30.98465889,0.10836,0.13428,0.172548567,28.28,-12.55,30.93963316
01/01/2020 19:30,28.55632,-5.41872,29.0658896,0.16632,0.16128,0.231675594,28.39,-5.58,28.933173,27.49632,-12.56872,30.23276924,0.16632,0.16128,0.231675594,27.33,-12.73,30.14932503
01/01/2020 20:00,27.69196,-5.53664,28.24002534,0.20196,0.15336,0.253588508,27.49,-5.69,28.07269492,26.67196,-12.73664,29.55698646,0.20196,0.15336,0.253588508,26.47,-12.89,29.44168813
01/01/2020 20:30,27.89648,-5.98676,28.5316472,0.18648,0.18324,0.261441558,27.71,-6.17,28.38860687,26.84648,-13.21676,29.92350637,0.18648,0.18324,0.261441558,26.66,-13.4,29.83815678
01/01/2020 21:00,26.9672,-6.37116,27.7095932,0.1872,0.16884,0.252092811,26.78,-6.54,27.56700927,25.9372,-13.61116,29.29167152,0.1872,0.16884,0.252092811,25.75,-13.78,29.20532314
01/01/2020 21:30,26.11604,-6.72032,26.96683604,0.17604,0.13968,0.22472335,25.94,-6.86,26.8317573,25.11604,-13.99032,28.74968728,0.17604,0.13968,0.22472335,24.94,-14.13,28.66462105
01/01/2020 22:00,24.62396,-6.81484,25.54958807,0.18396,0.15516,0.24065724,24.44,-6.97,25.41445455,23.65396,-14.10484,27.54008597,0.18396,0.15516,0.24065724,23.47,-14.26,27.4624926
01/01/2020 22:30,23.08744,-6.97976,24.11943066,0.21744,0.12024,0.248470946,22.87,-7.1,23.94675135,22.15744,-14.31976,26.38195735,0.21744,0.12024,0.248470946,21.94,-14.44,26.26551351
01/01/2020 23:00,21.37124,-7.41476,22.62097622,0.29124,0.07524,0.30080192,21.08,-7.49,22.3711086,20.49124,-14.74476,25.24477895,0.29124,0.07524,0.30080192,20.2,-14.82,25.05339099
01/01/2020 23:30,19.7968,-7.15528,21.05020955,0.3168,0.05472,0.321491086,19.48,-7.21,20.77148286,18.9568,-14.50528,23.86971751,0.3168,0.05472,0.321491086,18.64,-14.56,23.65255166
02/01/2020 00:00,18.78364,-4.35136,19.28106495,0.32364,0.00864,0.323755308,18.46,-4.36,18.9678992,17.97364,-11.72136,21.45791265,0.32364,0.00864,0.323755308,17.65,-11.73,21.19234296
02/01/2020 00:30,17.87456,-4.2948,18.38328595,0.30456,0.0252,0.305600775,17.57,-4.32,18.09329434,17.10456,-11.5648,20.6472897,0.30456,0.0252,0.305600775,16.8,-11.59,20.41
02/01/2020 01:00,17.31264,-4.30524,17.83991579,0.42264,0.01476,0.422897656,16.89,-4.32,17.43371733,16.56264,-11.52524,20.17801281,0.42264,0.01476,0.422897656,16.14,-11.54,19.84114916
02/01/2020 01:30,16.37312,-4.08016,16.87384853,0.84312,-0.02016,0.84336099,15.53,-4.06,16.05193135,15.66312,-11.29016,19.30805637,0.84312,-0.02016,0.84336099,14.82,-11.27,18.61841293
02/01/2020 02:00,15.23396,-3.78752,15.69773375,1.17396,-0.04752,1.174921373,14.06,-3.74,14.54892436,14.55396,-11.07752,18.29013945,1.17396,-0.04752,1.174921373,13.38,-11.03,17.3402797
02/01/2020 02:30,14.58452,-3.71824,15.05103094,1.51452,-0.04824,1.515288068,13.07,-3.67,13.57548526,13.93452,-10.95824,17.7272071,1.51452,-0.04824,1.515288068,12.42,-10.91,16.53131876
02/01/2020 03:00,14.99972,-3.97812,15.51828079,0.63972,-0.07812,0.644472197,14.36,-3.9,14.88017473,14.30972,-11.21812,18.18280239,0.63972,-0.07812,0.644472197,13.67,-11.14,17.63429897
02/01/2020 03:30,14.66152,-3.87928,15.16604701,0.64152,-0.08928,0.647702732,14.02,-3.79,14.52324,13.99152,-11.10928,17.86557399,0.64152,-0.08928,0.647702732,13.35,-11.02,17.3107741
02/01/2020 04:00,14.641,-3.76108,15.11636874,0.711,-0.09108,0.716809993,13.93,-3.67,14.40533929,13.961,-11.08108,17.82413686,0.711,-0.09108,0.716809993,13.25,-10.99,17.21460426
02/01/2020 04:30,14.66184,-3.6962,15.1205637,0.68184,-0.1062,0.69006103,13.98,-3.59,14.4335893,13.98184,-11.0062,17.79405205,0.68184,-0.1062,0.69006103,13.3,-10.9,17.19592975
02/01/2020 05:00,14.69748,-3.57,15.1248411,0.89748,-0.09,0.901981347,13.8,-3.48,14.23202024,14.02748,-10.93,17.78300017,0.89748,-0.09,0.901981347,13.13,-10.84,17.02652343
02/01/2020 05:30,15.29392,-3.37396,15.66166003,0.94392,-0.09396,0.948584971,14.35,-3.28,14.72008492,14.59392,-10.74396,18.12222882,0.94392,-0.09396,0.948584971,13.65,-10.65,17.31314529
02/01/2020 06:00,16.107,-2.95352,16.3755528,1.107,-0.08352,1.110146202,15,-2.87,15.27209547,15.407,-10.33352,18.55147661,1.107,-0.08352,1.110146202,14.3,-10.25,17.59410413
02/01/2020 06:30,18.41064,-2.43352,18.57077502,0.98064,-0.08352,0.984190226,17.43,-2.35,17.58770593,17.64064,-9.79352,20.17684846,0.98064,-0.08352,0.984190226,16.66,-9.71,19.28314549
02/01/2020 07:00,20.25496,-2.02976,20.3564076,0.80496,-0.05976,0.807175235,19.45,-1.97,19.5495115,19.45496,-9.33976,21.58069937,0.80496,-0.05976,0.807175235,18.65,-9.28,20.83124816
02/01/2020 07:30,21.685,-1.3706,21.7282712,1.215,-0.0306,1.215385272,20.47,-1.34,20.51381242,20.835,-8.6606,22.56331574,1.215,-0.0306,1.215385272,19.62,-8.63,21.43411533
02/01/2020 08:00,23.2536,-2.85872,23.42866178,1.7136,-0.10872,1.717045427,21.54,-2.75,21.71483594,22.3936,-10.07872,24.55715614,1.7136,-0.10872,1.717045427,20.68,-9.97,22.95785922
02/01/2020 08:30,23.93432,-3.37696,24.17137838,1.71432,-0.06696,1.715627204,22.22,-3.31,22.46518417,23.03432,-10.52696,25.32581262,1.71432,-0.06696,1.715627204,21.32,-10.46,23.74771568
02/01/2020 09:00,26.74408,-3.00452,26.91231977,1.50408,-0.07452,1.505924924,25.24,-2.93,25.40949626,25.76408,-10.17452,27.7003371,1.50408,-0.07452,1.505924924,24.26,-10.1,26.27846266
02/01/2020 09:30,28.42028,-2.94792,28.57275884,1.52028,-0.09792,1.52343021,26.9,-2.85,27.05055452,27.41028,-10.14792,29.22847464,1.52028,-0.09792,1.52343021,25.89,-10.05,27.77219113
02/01/2020 10:00,29.40228,-2.53284,29.51117327,2.76228,-0.22284,2.771253952,26.64,-2.31,26.73996447,28.40228,-9.70284,30.013907,2.76228,-0.22284,2.771253952,25.64,-9.48,27.33642259
02/01/2020 10:30,29.30344,-1.92,29.3662731,3.22344,-0.18,3.228461775,26.08,-1.74,26.13798003,28.31344,-9.11,29.74294849,3.22344,-0.18,3.228461775,25.09,-8.93,26.63180429
02/01/2020 11:00,30.57884,-2.05192,30.64760727,2.59884,-0.15192,2.603276595,27.98,-1.9,28.04443617,29.53884,-9.23192,30.94788224,2.59884,-0.15192,2.603276595,26.94,-9.08,28.42903445
02/01/2020 11:30,31.4034,-1.94364,31.46349103,2.4534,-0.14364,2.457601271,28.95,-1.8,29.00590457,30.3334,-9.15364,31.68444856,2.4534,-0.14364,2.457601271,27.88,-9.01,29.29973549
02/01/2020 12:00,31.18276,-1.5744,31.22247999,3.27276,-0.2844,3.285093816,27.91,-1.29,27.93979599,30.16276,-8.7444,31.40472293,3.27276,-0.2844,3.285093816,26.89,-8.46,28.18942532
02/01/2020 12:30,30.31352,-0.98592,30.32954884,6.02352,-1.01592,6.108591215,24.29,0.03,24.29001853,29.37352,-8.15592,30.48479471,6.02352,-1.01592,6.108591215,23.35,-7.14,24.41725005
02/01/2020 13:00,29.84824,-1.01088,29.86535299,7.06824,-1.19088,7.167859644,22.78,0.18,22.78071114,28.93824,-8.17088,30.06966934,7.06824,-1.19088,7.167859644,21.87,-6.98,22.95685736
02/01/2020 13:30,28.14664,-0.86936,28.16006268,6.32664,-0.72936,6.368542981,21.82,-0.14,21.82044912,27.26664,-7.99936,28.4158304,6.32664,-0.72936,6.368542981,20.94,-7.27,22.16611152
02/01/2020 14:00,27.63468,-1.75892,27.69060018,9.00468,-1.88892,9.200667403,18.63,0.13,18.63045356,27.12468,-4.54892,27.50347139,9.00468,-1.88892,9.200667403,18.12,-2.66,18.31420214
02/01/2020 14:30,28.1998,-3.25988,28.38759478,7.0398,-1.19988,7.141323131,21.16,-2.06,21.26003763,27.9598,-2.14988,28.04233229,7.0398,-1.19988,7.141323131,20.92,-0.95,20.94155916
02/01/2020 15:00,29.6412,-3.74876,29.87731479,6.3612,-1.05876,6.448708257,23.28,-2.69,23.43489919,29.3612,-2.62876,29.47864387,6.3612,-1.05876,6.448708257,23,-1.57,23.05352251
02/01/2020 15:30,30.604,-3.91384,30.85324877,3.564,-0.21384,3.570409437,27.04,-3.7,27.29196951,30.324,-2.81384,30.45427181,3.564,-0.21384,3.570409437,26.76,-2.6,26.88601123
02/01/2020 16:00,31.12892,-3.86952,31.36850085,3.59892,-0.20952,3.605013703,27.53,-3.66,27.77222533,30.82892,-2.76952,30.95307011,3.59892,-0.20952,3.605013703,27.23,-2.56,27.35007313
02/01/2020 16:30,33.48636,-4.29084,33.76014831,3.27636,-0.15084,3.279830416,30.21,-4.14,30.49235478,33.16636,-3.18084,33.31854107,3.27636,-0.15084,3.279830416,29.89,-3.03,30.04318558
02/01/2020 17:00,33.87496,-4.38588,34.1577057,3.23496,-0.15588,3.238713445,30.64,-4.23,30.93060782,33.56496,-3.29588,33.72638974,3.23496,-0.15588,3.238713445,30.33,-3.14,30.49210554
02/01/2020 17:30,32.47648,-3.805,32.69862043,4.32648,-0.315,4.337932018,28.15,-3.49,28.3655178,32.17648,-2.715,32.29082053,4.32648,-0.315,4.337932018,27.85,-2.4,27.95321985
02/01/2020 18:00,32.0154,-3.744,32.23357525,5.1354,-0.414,5.152060671,26.88,-3.33,27.08548135,31.7254,-2.654,31.83621713,5.1354,-0.414,5.152060671,26.59,-2.24,26.68418445
02/01/2020 18:30,31.23812,-3.7604,31.4636417,5.65812,-0.5004,5.680204406,25.58,-3.26,25.7868959,30.95812,-2.6704,31.07307886,5.65812,-0.5004,5.680204406,25.3,-2.17,25.39289074
02/01/2020 19:00,30.23936,-3.4336,30.43367382,6.93936,-0.8136,6.986892168,23.3,-2.62,23.446842,29.96936,-2.3336,30.06007698,6.93936,-0.8136,6.986892168,23.03,-1.52,23.08010615
02/01/2020 19:30,28.98712,-3.52368,29.20050422,9.17712,-1.54368,9.306045317,19.81,-1.98,19.90870413,28.73712,-2.40368,28.83747117,9.17712,-1.54368,9.306045317,19.56,-0.86,19.5788968
02/01/2020 20:00,28.09484,-4.00792,28.37927866,7.49484,-0.90792,7.549632134,20.6,-3.1,20.83194662,27.83484,-2.88792,27.98425271,7.49484,-0.90792,7.549632134,20.34,-1.98,20.43614445
02/01/2020 20:30,26.58276,-4.13772,26.90285963,7.41276,-0.92772,7.470587341,19.17,-3.21,19.4368979,26.34276,-3.00772,26.51390926,7.41276,-0.92772,7.470587341,18.93,-2.08,19.04393079
02/01/2020 21:00,25.8294,-4.42412,26.20554793,8.6994,-1.46412,8.821746297,17.13,-2.96,17.38385745,25.5894,-3.29412,25.80055462,8.6994,-1.46412,8.821746297,16.89,-1.83,16.98884928
02/01/2020 21:30,25.03184,-5.29008,25.58472123,5.72184,-0.55008,5.748220681,19.31,-4.74,19.88325175,24.77184,-4.15008,25.11707031,5.72184,-0.55008,5.748220681,19.05,-3.6,19.38717359
02/01/2020 22:00,24.74272,-6.23648,25.51658041,4.93272,-0.45648,4.953796583,19.81,-5.78,20.6360001,24.49272,-5.06648,25.01124852,4.93272,-0.45648,4.953796583,19.56,-4.61,20.09591252
02/01/2020 22:30,23.15208,-6.72844,24.10997124,4.76208,-0.56844,4.795886775,18.39,-6.16,19.39426977,22.91208,-5.54844,23.5743207,4.76208,-0.56844,4.795886775,18.15,-4.98,18.82081029
02/01/2020 23:00,20.14436,-5.93556,21.00062171,5.18436,-0.56556,5.215117134,14.96,-5.37,15.894606,19.72436,-8.08556,21.31728543,5.18436,-0.56556,5.215117134,14.54,-7.52,16.36954489
02/01/2020 23:30,19.86448,-5.46644,20.60290106,2.72448,-0.22644,2.733873871,17.14,-5.24,17.92309125,19.08448,-12.80644,22.98308688,2.72448,-0.22644,2.733873871,16.36,-12.58,20.63749016
03/01/2020 00:00,17.85076,-5.73412,18.74912704,3.02076,-0.29412,3.035044901,14.83,-5.44,15.79628121,17.12076,-13.09412,21.55403446,3.02076,-0.29412,3.035044901,14.1,-12.8,19.04337155
03/01/2020 00:30,14.51028,-4.96936,15.33762578,6.11028,-0.90936,6.177576975,8.4,-4.06,9.329715966,13.97028,-12.22936,18.5667975,6.11028,-0.90936,6.177576975,7.86,-11.32,13.7812191
03/01/2020 01:00,12.80504,-4.74868,13.65719631,6.75504,-0.95868,6.822729127,6.05,-3.79,7.139089578,12.31504,-11.97868,17.1799006,6.75504,-0.95868,6.822729127,5.56,-11.02,12.34317625
03/01/2020 01:30,12.72048,-5.08832,13.70042378,5.55048,-0.68832,5.592996751,7.17,-4.4,8.412425334,12.20048,-12.38832,17.38741455,5.55048,-0.68832,5.592996751,6.65,-11.7,13.45780443
03/01/2020 02:00,12.12904,-3.68268,12.6757936,6.08904,-0.92268,6.158550682,6.04,-2.76,6.640722852,11.63904,-11.08268,16.071498,6.08904,-0.92268,6.158550682,5.55,-10.16,11.57705057
03/01/2020 02:30,12.17112,-1.66172,12.28403335,6.80112,-0.98172,6.871608794,5.37,-0.68,5.412882781,11.71112,-9.15172,14.86285002,6.80112,-0.98172,6.871608794,4.91,-8.17,9.531893831
03/01/2020 03:00,11.5048,-1.54928,11.60864728,6.2748,-0.98928,6.352305877,5.23,-0.56,5.259895436,11.0348,-9.01928,14.25181472,6.2748,-0.98928,6.352305877,4.76,-8.03,9.33480048
03/01/2020 03:30,12.02348,-1.70256,12.14342546,5.07348,-0.77256,5.131963393,6.95,-0.93,7.011946948,11.51348,-9.24256,14.76431973,5.07348,-0.77256,5.131963393,6.44,-8.47,10.64023026
