Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
03/01/2020 04:00,11.54436,-8.78188,14.50495309,4.73436,-0.64188,4.777674596,6.81,-8.14,10.61299675,11.49436,-5.38188,12.69192437,4.73436,-0.64188,4.777674596,6.76,-4.74,8.256221896
03/01/2020 04:30,12.74184,-13.3622,18.46355533,3.20184,-0.3222,3.218010601,9.54,-13.04,16.15714084,13.03184,-3.3322,13.45111187,3.20184,-0.3222,3.218010601,9.83,-3.01,10.28051555
03/01/2020 05:00,13.06724,-14.59652,19.59109893,2.57724,-0.23652,2.588070271,10.49,-14.36,17.78341081,13.37724,-4.63652,14.15796128,2.57724,-0.23652,2.588070271,10.8,-4.4,11.66190379
03/01/2020 05:30,15.26956,-10.39124,18.46990339,1.96956,-0.11124,1.972698895,13.3,-10.28,16.80977097,15.24956,-6.85124,16.71791164,1.96956,-0.11124,1.972698895,13.28,-6.74,14.89248132
03/01/2020 06:00,16.43268,-8.95988,18.71663489,2.81268,-0.11988,2.81523356,13.62,-8.84,16.23730273,16.29268,-7.41988,17.9026825,2.81268,-0.11988,2.81523356,13.48,-7.3,15.32972276
03/01/2020 06:30,17.97784,-8.7648,20.00061124,3.05784,-0.1548,3.061755788,14.92,-8.61,17.22609938,17.80784,-7.2748,19.23647266,3.05784,-0.1548,3.061755788,14.75,-7.12,16.37855
03/01/2020 07:00,19.68232,-9.8138,21.99328059,4.70232,-0.3438,4.714871347,14.98,-9.47,17.72233901,19.53232,-8.2538,21.20463956,4.70232,-0.3438,4.714871347,14.83,-7.91,16.80764707
03/01/2020 07:30,21.5874,-9.04628,23.40621756,3.0474,-0.20628,3.054373618,18.54,-8.84,20.53964946,21.4074,-7.54628,22.69852675,3.0474,-0.20628,3.054373618,18.36,-7.34,19.77283996
03/01/2020 08:00,22.3306,-7.99792,23.71966317,2.3706,-0.09792,2.37262148,19.96,-7.9,21.46652277,22.1506,-6.51792,23.08965919,2.3706,-0.09792,2.37262148,19.78,-6.42,20.79578804
03/01/2020 08:30,24.44104,-7.5508,25.580833,2.29104,-0.1008,2.293256401,22.15,-7.45,23.36931749,24.36104,-4.6508,24.80101229,2.29104,-0.1008,2.293256401,22.07,-4.55,22.53413855
03/01/2020 09:00,25.01456,-8.71,26.48758789,4.26456,-0.36,4.279728028,20.75,-8.35,22.36705166,25.43456,1.39,25.47251347,4.26456,-0.36,4.279728028,21.17,1.75,21.24220798
03/01/2020 09:30,27.93164,-9.06356,29.36536451,4.93164,-1.03356,5.038781536,23,-8.03,24.36146342,28.41164,0.94644,28.42739939,4.93164,-1.03356,5.038781536,23.48,1.98,23.56333593
03/01/2020 10:00,29.87108,-9.77116,31.42860143,2.52108,-0.19116,2.528316933,27.35,-9.58,28.97928398,30.43108,0.25884,30.4321808,2.52108,-0.19116,2.528316933,27.91,0.45,27.9136275
03/01/2020 10:30,30.00456,-9.28792,31.40921965,6.06456,-0.54792,6.089261394,23.94,-8.74,25.48550961,30.51456,0.77208,30.52432603,6.06456,-0.54792,6.089261394,24.45,1.32,24.48560598
03/01/2020 11:00,29.35084,-8.78348,30.63692755,8.07084,-0.30348,8.076543717,21.28,-8.48,22.90739619,29.82084,1.30652,29.84944711,8.07084,-0.30348,8.076543717,21.75,1.61,21.8095071
03/01/2020 11:30,29.99076,-8.81552,31.25954379,7.34076,-0.15552,7.342407224,22.65,-8.66,24.24908452,30.47076,1.27448,30.49740176,7.34076,-0.15552,7.342407224,23.13,1.43,23.17416234
03/01/2020 12:00,32.21584,-10.018,33.73752615,1.72584,-0.018,1.725933865,30.49,-10,32.08800555,32.80584,0.062,32.80589859,1.72584,-0.018,1.725933865,31.08,0.08,31.08010296
03/01/2020 12:30,30.85192,-9.55036,32.29628994,2.13192,-0.18036,2.139535608,28.72,-9.37,30.20985435,31.43192,0.50964,31.4360514,2.13192,-0.18036,2.139535608,29.3,0.69,29.30812345
03/01/2020 13:00,30.186,-9.52548,31.65326784,2.466,-0.19548,2.473735724,27.72,-9.33,29.2480307,30.736,0.56452,30.74118376,2.466,-0.19548,2.473735724,28.27,0.76,28.28021393
03/01/2020 13:30,29.675,-9.73872,31.23216759,3.465,-0.37872,3.485635356,26.21,-9.36,27.83116419,30.205,0.44128,30.20822327,3.465,-0.37872,3.485635356,26.74,0.82,26.75256997
03/01/2020 14:00,29.47884,-9.7466,31.04832072,2.41884,-0.2466,2.431377903,27.06,-9.5,28.67914922,30.01884,0.4434,30.02211449,2.41884,-0.2466,2.431377903,27.6,0.69,27.60862365
03/01/2020 14:30,29.01544,-9.8128,30.62983516,1.94544,-0.1728,1.953099238,27.07,-9.64,28.73524839,29.57544,0.3372,29.57736221,1.94544,-0.1728,1.953099238,27.63,0.51,27.63470644
03/01/2020 15:00,29.89788,-10.46188,31.67545046,2.74788,-0.64188,2.821853013,27.15,-9.82,28.87135085,30.43788,-0.30188,30.43937697,2.74788,-0.64188,2.821853013,27.69,0.34,27.69208732
03/01/2020 15:30,29.43668,-10.514,31.25799618,1.78668,-0.144,1.792473549,27.65,-10.37,29.53065187,29.99668,-0.384,29.99913777,1.78668,-0.144,1.792473549,28.21,-0.24,28.2110209
03/01/2020 16:00,28.842,-10.06508,30.54777896,2.142,-0.14508,2.146907591,26.7,-9.92,28.48326526,29.382,0.03492,29.38202075,2.142,-0.14508,2.146907591,27.24,0.18,27.24059471
03/01/2020 16:30,29.64664,-9.7558,31.21055746,3.35664,-0.5958,3.409106882,26.29,-9.16,27.84007363,30.17664,0.2642,30.17779653,3.35664,-0.5958,3.409106882,26.82,0.86,26.83378468
03/01/2020 17:00,32.39328,-9.33992,33.71288618,3.20328,-0.70992,3.281004292,29.19,-8.63,30.43900458,32.97328,0.76008,32.98203929,3.20328,-0.70992,3.281004292,29.77,1.47,29.80627115
03/01/2020 17:30,34.15348,-9.08972,35.34237125,3.72348,-0.00972,3.723492687,30.43,-9.08,31.75580734,34.76348,1.09028,34.78057291,3.72348,-0.00972,3.723492687,31.04,1.1,31.05948486
03/01/2020 18:00,34.5686,-9.18276,35.76745989,4.2786,-0.03276,4.278725415,30.29,-9.15,31.64184887,35.1686,0.99724,35.18273602,4.2786,-0.03276,4.278725415,30.89,1.03,30.90716745
03/01/2020 18:30,34.37704,-9.25448,35.60093088,5.29704,-0.02448,5.297096566,29.08,-9.23,30.50965913,34.96704,0.94552,34.97982125,5.29704,-0.02448,5.297096566,29.67,0.97,29.68585185
03/01/2020 19:00,34.23892,-9.95416,35.65654139,2.42892,0.01584,2.428971649,31.81,-9.97,33.33582157,34.85892,0.21584,34.85958821,2.42892,0.01584,2.428971649,32.43,0.2,32.43061671
03/01/2020 19:30,32.86888,-10.40108,34.4752917,3.90888,-0.99108,4.032565241,28.96,-9.41,30.45044663,33.45888,-0.23108,33.45967795,3.90888,-0.99108,4.032565241,29.55,0.76,29.55977165
03/01/2020 20:00,31.2118,-10.7076,32.99741137,1.1718,-0.0576,1.173214814,30.04,-10.65,31.87199554,31.7918,-0.6476,31.79839513,1.1718,-0.0576,1.173214814,30.62,-0.59,30.62568367
03/01/2020 20:30,29.60128,-10.78292,31.50408134,1.24128,-0.05292,1.242407568,28.36,-10.73,30.32198048,30.17128,-0.74292,30.18042523,1.24128,-0.05292,1.242407568,28.93,-0.69,28.93822731
03/01/2020 21:00,28.29516,-11.14204,30.40988548,0.96516,-0.03204,0.965691663,27.33,-11.11,29.5018813,28.83516,-1.02204,28.85326702,0.96516,-0.03204,0.965691663,27.87,-0.99,27.88757788
03/01/2020 21:30,27.74364,-12.01244,30.23256978,0.86364,0.00756,0.863673088,26.88,-12.02,29.44511504,28.29364,-1.80244,28.35099389,0.86364,0.00756,0.863673088,27.43,-1.81,27.4896526
03/01/2020 22:00,26.14044,-12.7766,29.0957748,0.64044,0.0234,0.640867345,25.5,-12.8,28.53226244,26.67044,-2.4266,26.78060413,0.64044,0.0234,0.640867345,26.03,-2.45,26.14504542
03/01/2020 22:30,25.43884,-13.333,28.7211328,1.78884,-0.423,1.838172338,23.65,-12.91,26.94421274,25.93884,-3.023,26.11440119,1.78884,-0.423,1.838172338,24.15,-2.6,24.28955537
03/01/2020 23:00,23.61656,-13.58268,27.24391863,1.63656,-0.29268,1.662525253,21.98,-13.29,25.68549201,24.07656,-3.18268,24.28600818,1.63656,-0.29268,1.662525253,22.44,-2.89,22.62533315
03/01/2020 23:30,21.75936,-13.85344,25.79510704,1.26936,-0.07344,1.271482695,20.49,-13.78,24.6926811,22.13936,-4.25344,22.54424567,1.26936,-0.07344,1.271482695,20.87,-4.18,21.28448496
04/01/2020 00:00,19.8038,-11.92284,23.11589514,2.4138,-0.04284,2.414180131,17.39,-11.88,21.06054368,19.6338,-10.41284,22.22416116,2.4138,-0.04284,2.414180131,17.22,-10.37,20.10137557
04/01/2020 00:30,18.10508,-11.27664,21.32971007,3.11508,-0.20664,3.121926248,14.99,-11.07,18.63451099,17.94508,-9.78664,20.44025975,3.11508,-0.20664,3.121926248,14.83,-9.58,17.65517771
04/01/2020 01:00,17.17592,-11.24488,20.52948012,2.63592,-0.16488,2.641071688,14.54,-11.08,18.2805361,17.02592,-9.75488,19.62242685,2.63592,-0.16488,2.641071688,14.39,-9.59,17.29277884
04/01/2020 01:30,16.36012,-11.36652,19.92112706,2.67012,-0.14652,2.674137043,13.69,-11.22,17.7004096,16.21012,-9.87652,18.98192924,2.67012,-0.14652,2.674137043,13.54,-9.73,16.67346695
04/01/2020 02:00,15.81724,-11.62336,19.62874369,2.48724,-0.15336,2.491963504,13.33,-11.47,17.58549971,15.71724,-10.13336,18.7007117,2.48724,-0.15336,2.491963504,13.23,-9.98,16.57206384
04/01/2020 02:30,15.23516,-11.7494,19.23950365,2.22516,-0.1494,2.230169811,13.01,-11.6,17.43043602,15.08516,-10.2094,18.21521069,2.22516,-0.1494,2.230169811,12.86,-10.06,16.32737578
04/01/2020 03:00,14.07188,-11.61012,18.24315469,2.35188,-0.15012,2.356666194,11.72,-11.46,16.39176623,13.92188,-10.05012,17.17042966,2.35188,-0.15012,2.356666194,11.57,-9.9,15.22743905
04/01/2020 03:30,13.70772,-11.54088,17.91908197,1.91772,-0.11088,1.920922792,11.79,-11.43,16.42099266,13.55772,-9.98088,16.83537161,1.91772,-0.11088,1.920922792,11.64,-9.87,15.26127452
04/01/2020 04:00,13.86792,-11.59576,18.07708093,1.53792,-0.09576,1.540898408,12.33,-11.5,16.86057235,13.70792,-10.03576,16.98892432,1.53792,-0.09576,1.540898408,12.17,-9.94,15.71344965
04/01/2020 04:30,13.38272,-11.56096,17.68482374,2.05272,-0.12096,2.056280798,11.33,-11.44,16.10100929,13.23272,-9.99096,16.58083714,2.05272,-0.12096,2.056280798,11.18,-9.87,14.91339331
04/01/2020 05:00,13.23616,-11.54516,17.56378806,2.21616,-0.15516,2.221584968,11.02,-11.39,15.84842263,13.08616,-9.97516,16.45452523,2.21616,-0.15516,2.221584968,10.87,-9.82,14.64886685
04/01/2020 05:30,13.46084,-11.51988,17.71727543,1.86084,-0.11988,1.864697488,11.6,-11.4,16.26407083,13.30084,-9.94988,16.61061277,1.86084,-0.11988,1.864697488,11.44,-9.83,15.083186
04/01/2020 06:00,14.45756,-11.49156,18.46826988,1.44756,-0.06156,1.448868382,13.01,-11.43,17.31776544,14.31756,-9.94156,17.43063796,1.44756,-0.06156,1.448868382,12.87,-9.88,16.2250208
04/01/2020 06:30,15.31336,-11.19028,18.96632176,1.68336,-0.08028,1.685273203,13.63,-11.11,17.58433962,15.15336,-9.66028,17.9706797,1.68336,-0.08028,1.685273203,13.47,-9.58,16.52928613
04/01/2020 07:00,15.86744,-10.93408,19.26991846,2.19744,-0.15408,2.202835264,13.67,-10.78,17.40911543,15.71744,-9.41408,18.3211032,2.19744,-0.15408,2.202835264,13.52,-9.26,16.3871291
04/01/2020 07:30,17.42188,-10.83544,20.51654607,2.08188,-0.14544,2.086954031,15.34,-10.69,18.69737147,17.25188,-9.30544,19.60149426,2.08188,-0.14544,2.086954031,15.17,-9.16,17.72101859
04/01/2020 08:00,19.20756,-10.2404,21.76685906,1.80756,-0.1404,1.813004499,17.4,-10.1,20.11889659,19.03756,-8.6904,20.9272966,1.80756,-0.1404,1.813004499,17.23,-8.55,19.2347446
04/01/2020 08:30,21.24448,-8.47164,22.87130549,1.37448,-0.07164,1.376345727,19.87,-8.4,21.57259604,21.07448,-6.94164,22.18828685,1.37448,-0.07164,1.376345727,19.7,-6.87,20.86353038
04/01/2020 09:00,23.23656,-8.08828,24.60402394,1.45656,-0.09828,1.459871909,21.78,-7.99,23.19932111,23.05656,-6.57828,23.97662876,1.45656,-0.09828,1.459871909,21.6,-6.48,22.55106206
04/01/2020 09:30,24.52144,-7.30828,25.58734016,2.43144,-0.27828,2.447312859,22.09,-7.03,23.18165223,24.34144,-5.82828,25.02947361,2.43144,-0.27828,2.447312859,21.91,-5.55,22.60200434
04/01/2020 10:00,25.9372,-7.43348,26.98138189,2.0772,-0.21348,2.088141171,23.86,-7.22,24.92845763,25.7372,-5.96348,26.41905671,2.0772,-0.21348,2.088141171,23.66,-5.75,24.34867758
04/01/2020 10:30,26.53736,-8.70916,27.92992917,2.00736,-0.20916,2.018227459,24.53,-8.5,25.96094952,26.33736,-7.24916,27.31678701,2.00736,-0.20916,2.018227459,24.33,-7.04,25.32805756
04/01/2020 11:00,27.48288,-8.63084,28.80625092,1.71288,-0.15084,1.719508825,25.77,-8.48,27.12938075,27.27288,-7.18084,28.2023837,1.71288,-0.15084,1.719508825,25.56,-7.03,26.50913993
04/01/2020 11:30,26.1344,-8.20624,27.39250332,2.8044,-0.24624,2.81518978,23.33,-7.96,24.65056794,25.9444,-6.75624,26.80967494,2.8044,-0.24624,2.81518978,23.14,-6.51,24.03829653
04/01/2020 12:00,27.23572,-8.36996,28.49281794,3.01572,-0.21996,3.023731059,24.22,-8.15,25.55446928,27.04572,-6.90996,27.9144858,3.01572,-0.21996,3.023731059,24.03,-6.69,24.943877
04/01/2020 12:30,28.31116,-6.32568,29.00924005,2.35116,-0.17568,2.357714319,25.96,-6.15,26.67853257,27.86116,-7.58568,28.87536628,2.35116,-0.17568,2.357714319,25.51,-7.41,26.56441605
04/01/2020 13:00,29.32552,-2.00376,29.39389694,2.49552,-0.20376,2.503824716,26.83,-1.8,26.89031238,28.28552,-9.48376,29.83307469,2.49552,-0.20376,2.503824716,25.79,-9.28,27.40880333
04/01/2020 13:30,29.44876,-2.17136,29.52870247,1.86876,-0.17136,1.876600167,27.58,-2,27.65242123,28.38876,-9.68136,29.9941732,1.86876,-0.17136,1.876600167,26.52,-9.51,28.17357805
04/01/2020 14:00,29.69756,-2.52876,29.80502805,1.35756,-0.15876,1.366811579,28.34,-2.37,28.43892579,28.62756,-10.05876,30.34329983,1.35756,-0.15876,1.366811579,27.27,-9.9,29.01142706
04/01/2020 14:30,29.52672,-2.78876,29.65812496,3.63672,-1.23876,3.84190821,25.89,-1.55,25.93635672,28.50672,-10.33876,30.32363836,3.63672,-1.23876,3.84190821,24.87,-9.1,26.48257729
04/01/2020 15:00,28.52204,-2.9202,28.67114113,4.62204,-1.5102,4.862505301,23.9,-1.41,23.94155592,27.57204,-10.4702,29.49309204,4.62204,-1.5102,4.862505301,22.95,-8.96,24.63704731
04/01/2020 15:30,28.92012,-3.06496,29.08207903,3.57012,-1.34496,3.815058875,25.35,-1.72,25.40828408,27.92012,-10.68496,29.89484021,3.57012,-1.34496,3.815058875,24.35,-9.34,26.07984087
04/01/2020 16:00,29.47336,-2.77488,29.60369755,0.78336,-0.07488,0.786930686,28.69,-2.7,28.81676769,28.38336,-10.31488,30.19953434,0.78336,-0.07488,0.786930686,27.6,-10.24,29.43836952
04/01/2020 16:30,31.2688,-2.44132,31.36395856,4.5288,-0.48132,4.554305478,26.74,-1.96,26.81173624,30.2088,-9.93132,31.79941374,4.5288,-0.48132,4.554305478,25.68,-9.45,27.36356885
04/01/2020 17:00,33.46796,-2.25612,33.54391784,5.72796,-0.63612,5.763173988,27.74,-1.62,27.78726327,32.41796,-9.68612,33.83408121,5.72796,-0.63612,5.763173988,26.69,-9.05,28.18259392
04/01/2020 17:30,33.87724,-2.00308,33.93640699,9.59724,-1.96308,9.79595318,24.28,-0.04,24.28003295,32.92724,-9.42308,34.24905211,9.59724,-1.96308,9.79595318,23.33,-7.46,24.49368286
04/01/2020 18:00,33.86812,-1.9122,33.92205862,9.43812,-1.7622,9.601221692,24.43,-0.15,24.4304605,32.91812,-9.3722,34.22631673,9.43812,-1.7622,9.601221692,23.48,-7.61,24.68243302
04/01/2020 18:30,33.51476,-1.9036,33.56877762,7.03476,-0.8136,7.081651871,26.48,-1.09,26.50242442,32.48476,-9.3636,33.80734591,7.03476,-0.8136,7.081651871,25.45,-8.55,26.84781183
04/01/2020 19:00,33.7004,-2.48776,33.79209834,6.9804,-0.97776,7.048545863,26.72,-1.51,26.76263253,32.7004,-9.94776,34.18002471,6.9804,-0.97776,7.048545863,25.72,-8.97,27.23929698
04/01/2020 19:30,31.80148,-2.8504,31.92896663,4.19148,-0.9504,4.297879099,27.61,-1.9,27.67529765,30.75148,-10.3304,32.44026335,4.19148,-0.9504,4.297879099,26.56,-9.38,28.16767651
04/01/2020 20:00,30.94512,-3.33092,31.12387315,0.55512,-0.07092,0.559631898,30.39,-3.26,30.56435342,29.80512,-10.81092,31.70522306,0.55512,-0.07092,0.559631898,29.25,-10.74,31.15943035
04/01/2020 20:30,29.8754,-3.37372,30.06528749,1.3554,-0.06372,1.356896974,28.52,-3.31,28.711435,28.7754,-10.86372,30.7578292,1.3554,-0.06372,1.356896974,27.42,-10.8,29.47026298
04/01/2020 21:00,28.07944,-3.60272,28.30961925,1.99944,-0.16272,2.006050376,26.08,-3.44,26.30589288,27.04944,-11.14272,29.25461354,1.99944,-0.16272,2.006050376,25.05,-10.98,27.35073856
04/01/2020 21:30,26.76956,-3.9006,27.05224617,2.23956,-0.2106,2.249440231,24.53,-3.69,24.80598718,25.77956,-11.4306,28.20007678,2.23956,-0.2106,2.249440231,23.54,-11.22,26.0771931
04/01/2020 22:00,25.0126,-4.10748,25.3476143,2.8026,-0.26748,2.815335204,22.21,-3.84,22.53951419,24.0826,-11.68748,26.76880295,2.8026,-0.26748,2.815335204,21.28,-11.42,24.15066873
04/01/2020 22:30,23.83428,-4.54712,24.2641547,2.02428,-0.17712,2.032014029,21.81,-4.37,22.24349343,22.90428,-12.16712,25.93539765,2.02428,-0.17712,2.032014029,20.88,-11.99,24.07767638
04/01/2020 23:00,21.53024,-4.6138,22.01904596,2.55024,-0.2538,2.562837977,18.98,-4.36,19.47434209,20.67024,-12.2038,24.00399042,2.55024,-0.2538,2.562837977,18.12,-11.95,21.70568819
04/01/2020 23:30,19.20136,-4.64276,19.75468163,3.32136,-0.39276,3.344501856,15.88,-4.25,16.43888378,18.41136,-12.26276,22.12133495,3.32136,-0.39276,3.344501856,15.09,-11.87,19.19908852
05/01/2020 00:00,17.63496,-4.92152,18.30882774,2.87496,-0.28152,2.888710528,14.76,-4.64,15.47214271,16.91496,-12.45152,21.00371924,2.87496,-0.28152,2.888710528,14.04,-12.17,18.58037944
05/01/2020 00:30,17.28224,-5.19348,18.04572121,2.44224,-0.21348,2.451552555,14.84,-4.98,15.65330636,16.54224,-12.75348,20.88772262,2.44224,-0.21348,2.451552555,14.1,-12.54,18.86959459
05/01/2020 01:00,17.08464,-5.3638,17.90684993,1.84464,-0.1638,1.851898261,15.24,-5.2,16.10272027,16.33464,-12.9238,20.82894789,1.84464,-0.1638,1.851898261,14.49,-12.76,19.30745193
05/01/2020 01:30,16.09612,-5.44436,16.99194323,2.25612,-0.23436,2.268259699,13.84,-5.21,14.78816081,15.39612,-12.97436,20.13391488,2.25612,-0.23436,2.268259699,13.14,-12.74,18.30210917
05/01/2020 02:00,14.04596,-5.06944,14.9327899,3.49596,-0.37944,3.516491296,10.55,-4.69,11.54550129,13.42596,-12.64944,18.44626613,3.49596,-0.37944,3.516491296,9.93,-12.27,15.78473313
05/01/2020 02:30,14.01916,-5.24788,14.96920478,2.63916,-0.22788,2.648979955,11.38,-5.02,12.43803843,13.36916,-12.81788,18.52113622,2.63916,-0.22788,2.648979955,10.73,-12.59,16.54209781
05/01/2020 03:00,13.9264,-5.42608,14.94613532,2.6064,-0.22608,2.616186753,11.32,-5.2,12.4572228,13.2864,-12.99608,18.58565362,2.6064,-0.22608,2.616186753,10.68,-12.77,16.64738118
05/01/2020 03:30,13.29324,-5.33936,14.32546666,3.60324,-0.36936,3.622121658,9.69,-4.97,10.89022497,12.70324,-12.88936,18.09717955,3.60324,-0.36936,3.622121658,9.1,-12.52,15.47773885
05/01/2020 04:00,13.57632,-6.37448,14.99834858,3.13632,-0.20448,3.142978717,10.44,-6.17,12.12693284,12.97632,-13.68448,18.85868165,3.13632,-0.20448,3.142978717,9.84,-13.48,16.68939783
05/01/2020 04:30,11.78036,-6.39676,13.40505204,4.77036,-0.62676,4.81135767,7.01,-5.77,9.079262085,11.26036,-13.51676,17.59256969,4.77036,-0.62676,4.81135767,6.49,-12.89,14.43163885
05/01/2020 05:00,11.62252,-6.26968,13.20575096,4.05252,-0.49968,4.083209332,7.57,-5.77,9.518287661,11.12252,-13.44968,17.4529179,4.05252,-0.49968,4.083209332,7.07,-12.95,14.75423329
05/01/2020 05:30,13.98688,-7.00792,15.64428825,2.39688,-0.18792,2.404235359,11.59,-6.82,13.44769497,13.36688,-14.18792,19.49283342,2.39688,-0.18792,2.404235359,10.97,-14,17.78597481
05/01/2020 06:00,13.93488,-6.79184,15.50193443,2.86488,-0.23184,2.874245501,11.07,-6.56,12.86773096,13.32488,-13.96184,19.29988091,2.86488,-0.23184,2.874245501,10.46,-13.73,17.26048956
05/01/2020 06:30,14.19836,-6.51948,15.62360541,2.98836,-0.24948,2.998755702,11.21,-6.27,12.84433727,13.58836,-13.64948,19.26010986,2.98836,-0.24948,2.998755702,10.6,-13.4,17.08566651
05/01/2020 07:00,14.19596,-6.391,15.56824208,3.04596,-0.261,3.057121738,11.15,-6.13,12.72396951,13.59596,-13.521,19.17465956,3.04596,-0.261,3.057121738,10.55,-13.26,16.94491369
05/01/2020 07:30,15.36816,-6.10156,16.53509529,3.09816,-0.24156,3.10756281,12.27,-5.86,13.59751816,14.73816,-13.21156,19.79289463,3.09816,-0.24156,3.10756281,11.64,-12.97,17.42729181
05/01/2020 08:00,16.6506,-6.00664,17.70090971,3.0006,-0.20664,3.007706842,13.65,-5.8,14.8311328,15.9706,-13.20664,20.72378837,3.0006,-0.20664,3.007706842,12.97,-13,18.36357536
05/01/2020 08:30,18.06632,-5.5416,18.89712277,3.40632,-0.2916,3.41877851,14.66,-5.25,15.57170832,17.35632,-12.8416,21.59047323,3.40632,-0.2916,3.41877851,13.95,-12.55,18.76446109
05/01/2020 09:00,19.59096,-5.22968,20.27696394,4.26096,-0.67968,4.314828505,15.33,-4.55,15.99097871,18.88096,-12.44968,22.61603817,4.26096,-0.67968,4.314828505,14.62,-11.77,18.76905165
05/01/2020 09:30,22.87304,-5.05188,23.42429189,2.81304,-0.19188,2.81957656,20.06,-4.86,20.64032945,22.04304,-12.26188,25.2239829,2.81304,-0.19188,2.81957656,19.23,-12.07,22.70413619
05/01/2020 10:00,24.16276,-4.24288,24.53244793,3.00276,-0.27288,3.015133681,21.16,-3.97,21.5292011,23.29276,-11.32288,25.89904013,3.00276,-0.27288,3.015133681,20.29,-11.05,23.10382219
05/01/2020 10:30,26.18068,-3.93068,26.47410528,3.37068,-0.31068,3.384967611,22.81,-3.62,23.09546492,25.26068,-11.08068,27.58411542,3.37068,-0.31068,3.384967611,21.89,-10.77,24.39600377
05/01/2020 11:00,26.55928,-3.5874,26.80046255,4.67928,-0.7974,4.746736571,21.88,-2.79,22.05716437,25.68928,-10.7674,27.85455097,4.67928,-0.7974,4.746736571,21.01,-9.97,23.25555848
05/01/2020 11:30,27.6878,-3.35652,27.89050906,3.3678,-0.32652,3.383591605,24.32,-3.03,24.50802522,26.7478,-10.53652,28.74827053,3.3678,-0.32652,3.383591605,23.38,-10.21,25.51212457
05/01/2020 12:00,29.20428,-3.02912,29.36095261,4.18428,-0.51912,4.216359175,25.02,-2.51,25.14558609,28.22428,-10.16912,30.00034972,4.18428,-0.51912,4.216359175,24.04,-9.65,25.90451891
05/01/2020 12:30,29.87864,-2.78376,30.00803972,4.77864,-0.65376,4.823152744,25.1,-2.13,25.19021437,28.94864,-9.91376,30.59912409,4.77864,-0.65376,4.823152744,24.17,-9.26,25.88313157
05/01/2020 13:00,30.35496,-2.9824,30.50111976,2.78496,-0.2124,2.793047791,27.57,-2.77,27.70880366,29.32496,-10.0924,31.01305881,2.78496,-0.2124,2.793047791,26.54,-9.88,28.31935734
05/01/2020 13:30,31.29996,-4.32936,31.59795648,5.61996,-1.44936,5.803843107,25.68,-2.88,25.84099069,30.33996,-11.42936,32.4213424,5.61996,-1.44936,5.803843107,24.72,-9.98,26.6585596
05/01/2020 14:00,30.42044,-4.68116,30.77850595,2.17044,-0.19116,2.17884188,28.25,-4.49,28.60459054,29.37044,-11.84116,31.66758305,2.17044,-0.19116,2.17884188,27.2,-11.65,29.58990537
05/01/2020 14:30,30.05816,-4.98228,30.46828017,3.99816,-0.87228,4.092206713,26.06,-4.11,26.38210947,29.04816,-12.17228,31.49539649,3.99816,-0.87228,4.092206713,25.05,-11.3,27.480766
05/01/2020 15:00,29.96612,-5.034,30.38600836,1.80612,-0.144,1.811851389,28.16,-4.89,28.58142229,28.92612,-12.224,31.40297111,1.80612,-0.144,1.811851389,27.12,-12.08,29.68873187
05/01/2020 15:30,30.38328,-5.19544,30.82428102,3.38328,-0.77544,3.471007167,27,-4.42,27.35939327,29.36328,-12.42544,31.88406768,3.38328,-0.77544,3.471007167,25.98,-11.65,28.47249374
05/01/2020 16:00,30.58064,-5.14824,31.01096448,1.25064,-0.04824,1.251570017,29.33,-5.1,29.77010077,29.49064,-12.36824,31.97923089,1.25064,-0.04824,1.251570017,28.24,-12.32,30.81038786
05/01/2020 16:30,31.45648,-4.92512,31.83970699,1.35648,-0.01512,1.356564265,30.1,-4.91,30.49783763,30.35648,-12.04512,32.65885475,1.35648,-0.01512,1.356564265,29,-12.03,31.39619244
05/01/2020 17:00,33.51308,-4.73328,33.84568615,7.81308,-1.22328,7.908263592,25.7,-3.51,25.93858323,32.53308,-11.81328,34.61148478,7.81308,-1.22328,7.908263592,24.72,-10.59,26.8928708
05/01/2020 17:30,34.79052,-4.71888,35.10908871,4.97052,-0.12888,4.972190576,29.82,-4.59,30.17118659,33.70052,-11.86888,35.72947468,4.97052,-0.12888,4.972190576,28.73,-11.74,31.03611606
05/01/2020 18:00,34.30368,-4.83876,34.64326861,5.05368,-0.06876,5.05414775,29.25,-4.77,29.63638642,33.23368,-12.00876,35.33677692,5.05368,-0.06876,5.05414775,28.18,-11.94,30.60516296
05/01/2020 18:30,33.14176,-5.12984,33.53642071,1.84176,-0.06984,1.843083699,31.3,-5.06,31.70636529,32.01176,-12.25984,34.27909647,1.84176,-0.06984,1.843083699,30.17,-12.19,32.53959127
05/01/2020 19:00,32.66612,-5.34732,33.10089466,1.62612,-0.06732,1.627512899,31.04,-5.28,31.48586985,31.54612,-12.48732,33.92772978,1.62612,-0.06732,1.627512899,29.92,-12.42,32.39541326
05/01/2020 19:30,32.45532,-5.54984,32.92641068,1.61532,-0.06984,1.616829097,30.84,-5.48,31.32309052,31.31532,-12.72984,33.80381773,1.61532,-0.06984,1.616829097,29.7,-12.66,32.28568723
05/01/2020 20:00,31.01504,-5.60472,31.51738556,1.71504,-0.05472,1.715912725,29.3,-5.55,29.8210077,29.92504,-12.79472,32.54555083,1.71504,-0.05472,1.715912725,28.21,-12.74,30.95337946
05/01/2020 20:30,29.20992,-5.63172,29.74786877,1.87992,-0.08172,1.881695343,27.33,-5.55,27.88783606,28.15992,-12.86172,30.95811583,1.87992,-0.08172,1.881695343,26.28,-12.78,29.22271035
05/01/2020 21:00,27.20364,-6.0608,27.87061761,2.12364,-0.1008,2.126030924,25.08,-5.96,25.7784406,26.21364,-13.3108,29.39952923,2.12364,-0.1008,2.126030924,24.09,-13.21,27.47420972
05/01/2020 21:30,26.07324,-6.32228,26.82881042,1.62324,-0.06228,1.624434331,24.45,-6.26,25.2386628,25.11324,-13.54228,28.5318799,1.62324,-0.06228,1.624434331,23.49,-13.48,27.08302974
05/01/2020 22:00,24.25052,-6.6214,25.13823101,1.37052,-0.0414,1.371145153,22.88,-6.58,23.80736861,23.31052,-13.8314,27.10512809,1.37052,-0.0414,1.371145153,21.94,-13.79,25.91385151
05/01/2020 22:30,22.48532,-6.8166,23.49586455,1.43532,-0.0666,1.436864316,21.05,-6.75,22.10576848,21.59532,-14.0166,25.74534757,1.43532,-0.0666,1.436864316,20.16,-13.95,24.51587445
05/01/2020 23:00,20.831,-7.24372,22.05452426,1.251,-0.06372,1.252621746,19.58,-7.18,20.85494666,19.991,-14.44372,24.66295052,1.251,-0.06372,1.252621746,18.74,-14.38,23.62143095
05/01/2020 23:30,18.59556,-7.34504,19.99361059,1.64556,-0.09504,1.648302252,16.95,-7.25,18.43542785,17.81556,-14.50504,22.9736885,1.64556,-0.09504,1.648302252,16.17,-14.41,21.65910894
06/01/2020 00:00,17.12828,-7.60056,18.73890306,1.44828,-0.07056,1.449997818,15.68,-7.53,17.39434678,16.38828,-14.82056,22.09580775,1.44828,-0.07056,1.449997818,14.94,-14.75,20.99443021
06/01/2020 00:30,16.69764,-7.71436,18.39354593,1.63764,-0.05436,1.638541967,15.06,-7.66,16.89612973,15.95764,-14.88436,21.82178835,1.63764,-0.05436,1.638541967,14.32,-14.83,20.61531712
06/01/2020 01:00,17.3912,-6.17036,18.45337855,8.7012,0.53964,8.717917915,8.69,-6.71,10.97908011,16.8212,-13.33036,21.46278796,8.7012,0.53964,8.717917915,8.12,-13.87,16.07206583
06/01/2020 01:30,16.13848,-5.2436,16.96896808,10.60848,0.8064,10.63908496,5.53,-6.05,8.196548054,15.66848,-12.4636,20.02105368,10.60848,0.8064,10.63908496,5.06,-13.27,14.2019893
06/01/2020 02:00,15.50928,-4.46932,16.14040233,9.71928,0.94068,9.764695724,5.79,-5.41,7.924152952,15.03928,-11.69932,19.05397679,9.71928,0.94068,9.764695724,5.32,-12.64,13.71393452
06/01/2020 02:30,14.4458,-4.33756,15.08295609,6.8058,0.53244,6.826595491,7.64,-4.87,9.060160043,13.9258,-11.58756,18.1162759,6.8058,0.53244,6.826595491,7.12,-12.12,14.05662833
06/01/2020 03:00,13.09996,-4.8802,13.97946008,3.09996,-0.1602,3.104096655,10,-4.72,11.05795641,12.51996,-12.1602,17.4533625,3.09996,-0.1602,3.104096655,9.42,-12,15.25570057
06/01/2020 03:30,13.84068,-5.06136,14.73708885,2.11068,-0.08136,2.112247503,11.73,-4.98,12.74336298,13.22068,-12.34136,18.08578299,2.11068,-0.08136,2.112247503,11.11,-12.26,16.54508084
06/01/2020 04:00,13.8072,-5.05304,14.70278834,2.4372,-0.11304,2.439820051,11.37,-4.94,12.39679394,13.1872,-12.35304,18.0693066,2.4372,-0.11304,2.439820051,10.75,-12.24,16.29049109
06/01/2020 04:30,13.298,-4.81716,14.14361462,2.628,-0.13716,2.631576878,10.67,-4.68,11.65123599,12.698,-12.03716,17.49664039,2.628,-0.13716,2.631576878,10.07,-11.9,15.58893518
06/01/2020 05:00,13.51244,-4.51588,14.24707714,3.14244,-0.15588,3.14630382,10.37,-4.36,11.24928887,12.91244,-11.74588,17.45556655,3.14244,-0.15588,3.14630382,9.77,-11.59,15.15852895
06/01/2020 05:30,12.65652,-3.616,13.16293867,4.82652,-0.486,4.850926851,7.83,-3.13,8.432425511,12.12652,-10.916,16.31599042,4.82652,-0.486,4.850926851,7.3,-10.43,12.73086407
06/01/2020 06:00,15.05188,-3.68684,15.49683454,4.42188,-0.27684,4.430537566,10.63,-3.41,11.16355678,14.46188,-11.00684,18.17406118,4.42188,-0.27684,4.430537566,10.04,-10.73,14.69470993
06/01/2020 06:30,18.01012,-2.79732,18.22606435,5.28012,-0.42732,5.297383278,12.73,-2.37,12.94873739,17.39012,-10.04732,20.08394664,5.28012,-0.42732,5.297383278,12.11,-9.62,15.46597879
06/01/2020 07:00,22.16996,-2.55568,22.31677904,4.62996,-0.35568,4.64360182,17.54,-2.2,17.67743194,21.40996,-9.72568,23.51542555,4.62996,-0.35568,4.64360182,16.78,-9.37,19.21887874
06/01/2020 07:30,23.82124,-1.12624,23.84784879,4.97124,-0.33624,4.982598165,18.85,-0.79,18.86654711,23.04124,-8.32624,24.49949006,4.97124,-0.33624,4.982598165,18.07,-7.99,19.75765674
06/01/2020 08:00,26.71864,-2.37916,26.82435695,6.57864,-1.28916,6.703762955,20.14,-1.09,20.16947446,26.15864,-5.89916,26.81556517,6.57864,-1.28916,6.703762955,19.58,-4.61,20.11537969
06/01/2020 08:30,27.1812,-3.35212,27.38712,4.5612,-0.31212,4.571866614,22.62,-3.04,22.82336522,26.9112,-2.20212,27.00114846,4.5612,-0.31212,4.571866614,22.35,-1.89,22.4297704
06/01/2020 09:00,28.61308,-2.96,28.76577736,4.39308,-0.72,4.451690902,24.22,-2.24,24.32336325,28.33308,-1.81,28.39083518,4.39308,-0.72,4.451690902,23.94,-1.09,23.96480127
06/01/2020 09:30,30.49828,-2.83248,30.62952866,4.23828,-0.67248,4.291298954,26.26,-2.16,26.34868498,30.24828,-1.73248,30.29785355,4.23828,-0.67248,4.291298954,26.01,-1.06,26.03159042
06/01/2020 10:00,31.47424,-2.8912,31.60675278,3.23424,-0.3312,3.251153921,28.24,-2.56,28.35579659,31.20424,-1.7812,31.25503587,3.23424,-0.3312,3.251153921,27.97,-1.45,28.00755969
06/01/2020 10:30,32.03384,-2.922,32.16683057,3.27384,-0.342,3.291654955,28.76,-2.58,28.87549134,31.73384,-1.802,31.78496193,3.27384,-0.342,3.291654955,28.46,-1.46,28.49742445
06/01/2020 11:00,32.18788,-2.79012,32.30858073,3.73788,-0.42012,3.761415652,28.45,-2.37,28.54854462,31.89788,-1.68012,31.94209686,3.73788,-0.42012,3.761415652,28.16,-1.26,28.18817483
06/01/2020 11:30,32.403,-2.46184,32.49638542,4.203,-0.59184,4.244465053,28.2,-1.87,28.26193376,32.123,-1.36184,32.15185434,4.203,-0.59184,4.244465053,27.92,-0.77,27.93061582
06/01/2020 12:00,33.85352,-2.7732,33.96691706,5.84352,-1.2132,5.96813038,28.01,-1.56,28.05340799,33.55352,-1.6632,33.59471593,5.84352,-1.2132,5.96813038,27.71,-0.45,27.71365367
06/01/2020 12:30,34.29488,-0.5196,34.29881599,3.85488,-0.6696,3.912603222,30.44,0.15,30.44036958,33.39488,-6.0496,33.93840996,3.85488,-0.6696,3.912603222,29.54,-5.38,30.02592213
06/01/2020 13:00,34.54968,-0.07248,34.54975603,3.46968,-0.40248,3.49294567,31.08,0.33,31.08175188,33.42968,-7.44248,34.24812423,3.46968,-0.40248,3.49294567,29.96,-7.04,30.77601664
06/01/2020 13:30,33.48768,0.01244,33.48768231,4.29768,-0.63756,4.344713585,29.19,0.65,29.19723617,32.41768,-7.33756,33.23771598,4.29768,-0.63756,4.344713585,28.12,-6.7,28.90716866
06/01/2020 14:00,33.44036,0.09056,33.44048262,4.59036,-0.73944,4.649535078,28.85,0.83,28.86193687,32.39036,-7.27944,33.19827808,4.59036,-0.73944,4.649535078,27.8,-6.54,28.55891455
06/01/2020 14:30,32.13928,0.20276,32.13991958,6.74928,-1.58724,6.933405465,25.39,1.79,25.45301947,31.15928,-7.17724,31.97520139,6.74928,-1.58724,6.933405465,24.41,-5.59,25.04188891
06/01/2020 15:00,33.00844,-0.449,33.01149364,4.61844,-1.089,4.745093153,28.39,0.64,28.39721289,31.96844,-7.819,32.91075686,4.61844,-1.089,4.745093153,27.35,-6.73,28.16585522
06/01/2020 15:30,30.52448,0.25284,30.52552714,3.71448,-0.85716,3.812097183,26.81,1.11,26.83296853,29.50448,-7.14716,30.35780355,3.71448,-0.85716,3.812097183,25.79,-6.29,26.54596391
06/01/2020 16:00,31.9778,-0.283,31.97905223,3.0978,-0.423,3.126546632,28.88,0.14,28.88033933,30.9178,-7.683,31.85810487,3.0978,-0.423,3.126546632,27.82,-7.26,28.7516956
06/01/2020 16:30,32.65588,-0.56292,32.66073143,4.20588,-0.41292,4.226100981,28.45,-0.15,28.45039543,31.57588,-7.97292,32.56691037,4.20588,-0.41292,4.226100981,27.37,-7.56,28.39490271
06/01/2020 17:00,34.61708,-0.20268,34.61767333,10.74708,-1.19268,10.81305757,23.87,0.99,23.89052113,33.68708,-7.51268,34.51463052,10.74708,-1.19268,10.81305757,22.94,-6.32,23.79466327
06/01/2020 17:30,36.07064,0.42356,36.07312674,12.68064,0.49356,12.69024162,23.39,-0.07,23.39010475,35.14064,-6.91644,35.81482545,12.68064,0.49356,12.69024162,22.46,-7.41,23.65078646
06/01/2020 18:00,37.29304,0.05648,37.29308277,11.63304,0.72648,11.65570216,25.66,-0.67,25.66874559,36.31304,-7.27352,37.03432148,11.63304,0.72648,11.65570216,24.68,-8,25.94421708
06/01/2020 18:30,36.53416,-0.53152,36.53802622,8.89416,0.16848,8.895755596,27.64,-0.7,27.64886254,35.49416,-7.90152,36.3630226,8.89416,0.16848,8.895755596,26.6,-8.07,27.79721029
06/01/2020 19:00,35.8848,-1.18668,35.90441589,5.9148,-0.16668,5.917148068,29.97,-1.02,29.98735233,34.8048,-8.45668,35.81744742,5.9148,-0.16668,5.917148068,28.89,-8.29,30.05588462
06/01/2020 19:30,34.56816,-1.77356,34.61362739,3.63816,-0.58356,3.684664226,30.93,-1.19,30.95288355,33.41816,-9.07356,34.62806534,3.63816,-0.58356,3.684664226,29.78,-8.49,30.96657069
06/01/2020 20:00,35.12104,-2.40692,35.20341907,2.92104,-0.55692,2.973656767,32.2,-1.85,32.25310063,33.95104,-9.88692,35.36133912,2.92104,-0.55692,2.973656767,31.03,-9.33,32.40231165
06/01/2020 20:30,34.04744,-2.50404,34.1393964,1.38744,-0.10404,1.391335357,32.66,-2.4,32.74806254,32.85744,-10.00404,34.34664728,1.38744,-0.10404,1.391335357,31.47,-9.9,32.9904668
06/01/2020 21:00,31.79632,-2.99948,31.9374834,6.55632,-2.13948,6.896572091,25.24,-0.86,25.2546471,30.78632,-10.52948,32.53717026,6.55632,-2.13948,6.896572091,24.23,-8.39,25.64147032
06/01/2020 21:30,30.30352,-3.68336,30.52655345,2.87352,-0.78336,2.978383803,27.43,-2.9,27.58287331,29.25352,-11.21336,31.32902608,2.87352,-0.78336,2.978383803,26.38,-10.43,28.36704602
06/01/2020 22:00,28.39796,-4.48152,28.74940267,0.41796,-0.01152,0.41811873,27.98,-4.47,28.33480722,27.32796,-12.01152,29.85119781,0.41796,-0.01152,0.41811873,26.91,-12,29.46435304
06/01/2020 22:30,25.85852,-4.80364,26.30091279,0.84852,-0.05364,0.850213761,25.01,-4.75,25.45707367,24.84852,-12.34364,27.74552927,0.84852,-0.05364,0.850213761,24,-12.29,26.9637553
06/01/2020 23:00,23.86848,-4.56496,24.30109457,1.15848,-0.08496,1.161591198,22.71,-4.48,23.14766727,22.90848,-12.15496,25.93340526,1.15848,-0.08496,1.161591198,21.75,-12.07,24.87463367
06/01/2020 23:30,21.0182,-5.59404,21.74989689,2.0682,-0.19404,2.077282543,18.95,-5.4,19.70437769,20.3082,-11.01404,23.10264193,2.0682,-0.19404,2.077282543,18.24,-10.82,21.20778159
07/01/2020 00:00,17.99972,-10.53212,20.85462711,2.97972,-0.31212,2.996022392,15.02,-10.22,18.16724525,17.81972,-9.00212,19.9644831,2.97972,-0.31212,2.996022392,14.84,-8.69,17.1971422
07/01/2020 00:30,17.40828,-10.76828,20.46958883,2.25828,-0.18828,2.26611516,15.15,-10.58,18.47860655,17.23828,-9.25828,19.56716755,2.25828,-0.18828,2.26611516,14.98,-9.07,17.51186169
07/01/2020 01:00,17.22864,-10.94652,20.4120635,1.71864,-0.14652,1.724874361,15.51,-10.8,18.89973809,17.06864,-9.46652,19.51802942,1.71864,-0.14652,1.724874361,15.35,-9.32,17.95786457
07/01/2020 01:30,17.02692,-11.12768,20.34063094,1.72692,-0.15768,1.734103708,15.3,-10.97,18.82633528,16.86692,-9.62768,19.42125672,1.72692,-0.15768,1.734103708,15.14,-9.47,17.85778542
07/01/2020 02:00,16.376,-11.23528,19.85962972,1.746,-0.12528,1.750488811,14.63,-11.11,18.37032934,16.206,-9.71528,18.89500202,1.746,-0.12528,1.750488811,14.46,-9.59,17.35107201
07/01/2020 02:30,15.69644,-11.10444,19.22724152,2.02644,-0.15444,2.032316606,13.67,-10.95,17.51489081,15.53644,-9.58444,18.25492969,2.02644,-0.15444,2.032316606,13.51,-9.43,16.475588
07/01/2020 03:00,15.12904,-11.10792,18.76895677,3.38904,-0.63792,3.448555357,11.74,-10.47,15.73049586,14.98904,-9.56792,17.78247489,3.38904,-0.63792,3.448555357,11.6,-8.93,14.6391564
07/01/2020 03:30,15.24068,-11.1612,18.89049264,2.11068,-0.1512,2.116088727,13.13,-11.01,17.13525605,15.07068,-9.6212,17.87995764,2.11068,-0.1512,2.116088727,12.96,-9.47,16.05124606
07/01/2020 04:00,14.71168,-10.95684,18.34355122,2.46168,-0.18684,2.468760338,12.25,-10.77,16.31120474,14.56168,-9.40684,17.33583466,2.46168,-0.18684,2.468760338,12.1,-9.22,15.21244228
07/01/2020 04:30,14.73804,-10.87836,18.31798404,2.22804,-0.10836,2.23067347,12.51,-10.77,16.50736199,14.57804,-9.34836,17.31794113,2.22804,-0.10836,2.23067347,12.35,-9.24,15.4240105
07/01/2020 05:00,14.65668,-10.6176,18.09838939,2.77668,-0.1476,2.78060022,11.88,-10.47,15.83525497,14.50668,-9.0776,17.11276092,2.77668,-0.1476,2.78060022,11.73,-8.93,14.74238108
07/01/2020 05:30,16.02064,-10.46692,19.13680538,2.15064,-0.10692,2.153296147,13.87,-10.36,17.31203339,15.86064,-8.94692,18.21008728,2.15064,-0.10692,2.153296147,13.71,-8.84,16.31286915
07/01/2020 06:00,16.96752,-10.10708,19.74967851,2.38752,-0.12708,2.390899638,14.58,-9.98,17.66852569,16.80752,-8.56708,18.86498312,2.38752,-0.12708,2.390899638,14.42,-8.44,16.70838113
07/01/2020 06:30,20.23732,-9.19024,22.22632745,2.22732,-0.12024,2.230563167,18.01,-9.07,20.16494483,20.06732,-7.68024,21.48681964,2.22732,-0.12024,2.230563167,17.84,-7.56,19.37573741
07/01/2020 07:00,22.09632,-8.33372,23.61563564,3.04632,-0.24372,3.056053825,19.05,-8.09,20.69663258,21.92632,-6.84372,22.96954532,3.04632,-0.24372,3.056053825,18.88,-6.6,20.00036
07/01/2020 07:30,25.0562,-7.37232,26.11827446,3.0762,-0.29232,3.090057835,21.98,-7.08,23.09213719,24.8762,-5.91232,25.56913871,3.0762,-0.29232,3.090057835,21.8,-5.62,22.51276083
07/01/2020 08:00,28.5896,-1.37024,28.62241754,2.9196,-0.30024,2.934997141,25.67,-1.07,25.69229067,27.7196,-7.47024,28.70854768,2.9196,-0.30024,2.934997141,24.8,-7.17,25.8156716
07/01/2020 08:30,29.93076,-0.06816,29.93083761,2.84076,-0.21816,2.849124631,27.09,0.15,27.09041528,28.89076,-7.66816,29.89108046,2.84076,-0.21816,2.849124631,26.05,-7.45,27.09437211
07/01/2020 09:00,30.67488,0.06644,30.67495195,2.23488,-0.13356,2.238867323,28.44,0.2,28.44070323,29.59488,-7.54356,30.54115616,2.23488,-0.13356,2.238867323,27.36,-7.41,28.34568221
07/01/2020 09:30,31.90564,0.41392,31.90832483,2.37564,-0.13608,2.379534235,29.53,0.55,29.53512147,30.78564,-7.28608,31.63609635,2.37564,-0.13608,2.379534235,28.41,-7.15,29.29591439
07/01/2020 10:00,31.31348,0.8484,31.32497107,2.64348,-0.2016,2.651156176,28.67,1.05,28.68922097,30.23348,-6.8316,30.99571053,2.64348,-0.2016,2.651156176,27.59,-6.63,28.37542951
07/01/2020 10:30,31.34284,0.81076,31.3533244,2.74284,-0.21924,2.751588167,28.6,1.03,28.61854119,30.24284,-6.85924,31.01094234,2.74284,-0.21924,2.751588167,27.5,-6.64,28.29027395
07/01/2020 11:00,31.924,0.75036,31.93281723,2.754,-0.17964,2.759852628,29.17,0.93,29.1848214,30.824,-6.94964,31.59772891,2.754,-0.17964,2.759852628,28.07,-6.77,28.8748645
07/01/2020 11:30,32.05892,0.81476,32.06927167,2.60892,-0.16524,2.614147629,29.45,0.98,29.46630109,30.94892,-6.84524,31.69689196,2.60892,-0.16524,2.614147629,28.34,-6.68,29.11662755
07/01/2020 12:00,32.17924,0.78152,32.18872878,3.09924,-0.16848,3.103816053,29.08,0.95,29.0955134,31.07924,-6.85848,31.82699965,3.09924,-0.16848,3.103816053,27.98,-6.69,28.7686722
07/01/2020 12:30,33.15228,0.82328,33.1625008,3.57228,-0.21672,3.578847853,29.58,1.04,29.59827698,32.03228,-6.82672,32.75165748,3.57228,-0.21672,3.578847853,28.46,-6.61,29.21752385
07/01/2020 13:00,31.70296,1.04044,31.72002819,5.23296,-0.43956,5.251388707,26.47,1.48,26.51134286,30.66296,-6.60956,31.36723449,5.23296,-0.43956,5.251388707,25.43,-6.17,26.16780082
07/01/2020 13:30,29.4352,1.25984,29.46214853,6.7752,-0.74016,6.815509656,22.66,2,22.74809003,28.4952,-6.39016,29.20292054,6.7752,-0.74016,6.815509656,21.72,-5.65,22.44283627
07/01/2020 14:00,29.24936,1.33256,29.27969905,6.93936,-0.75744,6.980575375,22.31,2.09,22.40768172,28.31936,-6.30744,29.01327197,6.93936,-0.75744,6.980575375,21.38,-5.55,22.08861471
07/01/2020 14:30,30.23432,1.26964,30.26096647,6.03432,-0.54036,6.058465713,24.2,1.81,24.26759362,29.27432,-6.38036,29.96155545,6.03432,-0.54036,6.058465713,23.24,-5.84,23.96253743
07/01/2020 15:00,30.94444,0.75472,30.95364226,5.91444,-0.57528,5.942352025,25.03,1.33,25.06531069,29.94444,-6.90528,30.73031693,5.91444,-0.57528,5.942352025,24.03,-6.33,24.84974447
07/01/2020 15:30,29.94152,1.07336,29.96075302,6.94152,-0.74664,6.981559367,23,1.82,23.07189632,28.98152,-6.59664,29.72278858,6.94152,-0.74664,6.981559367,22.04,-5.85,22.80315987
07/01/2020 16:00,29.98212,1.65064,30.02752291,7.06212,-0.81936,7.109492929,22.92,2.47,23.052707,29.04212,-6.00936,29.65732863,7.06212,-0.81936,7.109492929,21.98,-5.19,22.58443048
07/01/2020 16:30,30.92708,1.57892,30.96735807,6.96708,-0.81108,7.014132483,23.96,2.39,24.07890571,29.94708,-6.05108,30.5523022,6.96708,-0.81108,7.014132483,22.98,-5.24,23.56985363
07/01/2020 17:00,32.36108,1.34732,32.38911499,6.93108,-0.83268,6.980918704,25.43,2.18,25.52326977,31.35108,-6.25268,31.96851927,6.93108,-0.83268,6.980918704,24.42,-5.42,25.01425194
07/01/2020 17:30,31.69176,1.49148,31.72683666,8.14176,-1.20852,8.230964493,23.55,2.7,23.70427177,30.72176,-6.11852,31.32511492,8.14176,-1.20852,8.230964493,22.58,-4.91,23.10767189
07/01/2020 18:00,31.06856,1.83148,31.12249571,9.17856,-1.56852,9.311617403,21.89,3.4,22.1524739,30.14856,-5.79852,30.70111568,9.17856,-1.56852,9.311617403,20.97,-4.23,21.39237715
07/01/2020 18:30,30.95272,1.71148,31.00000063,9.16272,-1.56852,9.29600413,21.79,3.28,22.03548275,30.03272,-5.93852,30.61421713,9.16272,-1.56852,9.29600413,20.87,-4.37,21.32261241
07/01/2020 19:00,30.16776,1.582,30.20921163,9.07776,-1.548,9.208801801,21.09,3.13,21.32099904,29.26776,-6.108,29.89831834,9.07776,-1.548,9.208801801,20.19,-4.56,20.69854343
07/01/2020 19:30,29.26648,1.61268,29.31087833,8.64648,-1.32732,8.74776513,20.62,2.94,20.82853811,28.37648,-6.04732,29.01369843,8.64648,-1.32732,8.74776513,19.73,-4.72,20.28672719
07/01/2020 20:00,28.32236,1.29536,28.35196701,7.99236,-1.12464,8.071098655,20.33,2.42,20.47352681,27.44236,-6.37464,28.1730218,7.99236,-1.12464,8.071098655,19.45,-5.25,20.14609143
07/01/2020 20:30,27.75148,0.85964,27.76479107,10.49148,-2.16036,10.71159689,17.26,3.02,17.52221447,26.95148,-6.83036,27.80352661,10.49148,-2.16036,10.71159689,16.46,-4.67,17.10966101
07/01/2020 21:00,25.81552,0.0844,25.81565797,9.60552,-1.7856,9.770075835,16.21,1.87,16.31750594,25.01552,-7.5256,26.12299554,9.60552,-1.7856,9.770075835,15.41,-5.74,16.44432121
07/01/2020 21:30,24.35932,-0.28324,24.36096664,11.11932,-2.43324,11.38243973,13.24,2.15,13.41342984,23.68932,-7.95324,24.98875564,11.11932,-2.43324,11.38243973,12.57,-5.52,13.72863067
07/01/2020 22:00,22.97652,-1.20024,23.00784752,7.52652,-1.02024,7.59535338,15.45,-0.18,15.45104851,22.20652,-8.68024,23.84273678,7.52652,-1.02024,7.59535338,14.68,-7.66,16.55832117
07/01/2020 22:30,19.85336,-1.2822,19.89472141,11.31336,-2.6622,11.62236737,8.54,1.38,8.650780312,19.28336,-8.7722,21.18488767,11.31336,-2.6622,11.62236737,7.97,-6.11,10.04255943
07/01/2020 23:00,18.30512,-2.19712,18.43650603,6.76512,-0.89712,6.824344138,11.54,-1.3,11.61299272,17.66512,-9.70712,20.15650375,6.76512,-0.89712,6.824344138,10.9,-8.81,14.0152096
07/01/2020 23:30,17.15036,-2.79996,17.37741707,5.94036,-0.66996,5.978020018,11.21,-2.13,11.41056528,16.50036,-10.29996,19.45124819,5.94036,-0.66996,5.978020018,10.56,-9.63,14.29162342
08/01/2020 00:00,14.2534,-2.79572,14.52499438,6.8634,-0.94572,6.928249842,7.39,-1.85,7.618044368,13.7034,-10.36572,17.18229678,6.8634,-0.94572,6.928249842,6.84,-9.42,11.64139167
08/01/2020 00:30,13.34592,-2.90224,13.65783942,6.95592,-1.00224,7.027752704,6.39,-1.9,6.666490831,12.82592,-10.46224,16.55181832,6.95592,-1.00224,7.027752704,5.87,-9.46,11.13321607
08/01/2020 01:00,12.81428,-2.97744,13.15564217,6.70428,-0.93744,6.769502498,6.11,-2.04,6.44156037,12.30428,-10.48744,16.16730355,6.70428,-0.93744,6.769502498,5.6,-9.55,11.07079491
08/01/2020 01:30,11.64512,-2.82484,11.9828436,7.75512,-1.19484,7.846625315,3.89,-1.63,4.217700795,11.18512,-10.38484,15.26275897,7.75512,-1.19484,7.846625315,3.43,-9.19,9.809230347
08/01/2020 02:00,11.14732,-2.92812,11.52547743,7.62732,-1.15812,7.714742531,3.52,-1.77,3.939961929,10.70732,-10.56812,15.04432989,7.62732,-1.15812,7.714742531,3.08,-9.41,9.901237296
08/01/2020 02:30,10.63456,-8.96108,13.90664665,6.42456,-0.90108,6.487442975,4.21,-8.06,9.093277737,10.46456,-8.41108,13.42584384,6.42456,-0.90108,6.487442975,4.04,-7.51,8.527701918
08/01/2020 03:00,10.15168,-9.699,14.04019971,6.60168,-0.999,6.676839059,3.55,-8.7,9.396408889,10.00168,-8.119,12.88222666,6.60168,-0.999,6.676839059,3.4,-7.12,7.890145753
08/01/2020 03:30,9.94704,-9.48816,13.74659176,6.64704,-0.93816,6.712919257,3.3,-8.55,9.164742222,9.81704,-7.89816,12.59980975,6.64704,-0.93816,6.712919257,3.17,-6.96,7.647908211
08/01/2020 04:00,10.33204,-9.57108,14.08391362,5.70204,-0.81108,5.759436685,4.63,-8.76,9.908304598,10.19204,-7.98108,12.94508854,5.70204,-0.81108,5.759436685,4.49,-7.17,8.459846334
08/01/2020 04:30,10.77108,-9.54844,14.39405679,5.40108,-0.83844,5.465770467,5.37,-8.71,10.23235066,10.63108,-7.94844,13.27394291,5.40108,-0.83844,5.465770467,5.23,-7.11,8.826380912
08/01/2020 05:00,11.79008,-7.58872,14.02122169,5.14008,-0.73872,5.192892223,6.65,-6.85,9.546989054,11.65008,-6.02872,13.11753898,5.14008,-0.73872,5.192892223,6.51,-5.29,8.388337142
08/01/2020 05:30,12.62232,-7.1952,14.52906966,5.33232,-0.7452,5.384139636,7.29,-6.45,9.733786519,12.49232,-5.6452,13.70862291,5.33232,-0.7452,5.384139636,7.16,-4.9,8.67615122
08/01/2020 06:00,15.56348,-7.32056,17.19920081,4.17348,-0.52056,4.205819542,11.39,-6.8,13.2654476,15.41348,-5.80056,16.46881483,4.17348,-0.52056,4.205819542,11.24,-5.28,12.41837348
08/01/2020 06:30,20.5712,-7.12576,21.77040939,2.6712,-0.27576,2.68539625,17.9,-6.85,19.16592028,20.4212,-5.62576,21.18194007,2.6712,-0.27576,2.68539625,17.75,-5.35,18.53874322
08/01/2020 07:00,24.48128,-6.86624,25.42593798,1.78128,-0.15624,1.788118949,22.7,-6.71,23.67095478,24.31128,-5.39624,24.90296652,1.78128,-0.15624,1.788118949,22.53,-5.24,23.13133157
08/01/2020 07:30,27.01448,-7.05024,27.91931256,2.36448,-0.57024,2.432270406,24.65,-6.48,25.48750478,26.83448,-5.60024,27.41262492,2.36448,-0.57024,2.432270406,24.47,-5.03,24.98162925
08/01/2020 08:00,30.27884,-8.46368,31.43949794,1.87884,-0.64368,1.986042217,28.4,-7.82,29.45695843,30.64884,-0.66368,30.65602493,1.87884,-0.64368,1.986042217,28.77,-0.02,28.77000695
08/01/2020 08:30,31.23568,-8.8966,32.47794939,0.89568,-0.3366,0.956839706,30.34,-8.56,31.52442228,31.83568,1.1234,31.85549479,0.89568,-0.3366,0.956839706,30.94,1.46,30.97442816
08/01/2020 09:00,32.45764,-8.18684,33.47421013,3.70764,0.35316,3.724421614,28.75,-8.54,29.99156715,33.01764,1.89316,33.07187031,3.70764,0.35316,3.724421614,29.31,1.54,29.3504293
08/01/2020 09:30,34.47768,-7.73876,35.33551789,11.22768,0.11124,11.22823105,23.25,-7.85,24.53945802,34.96768,2.40124,35.05002993,11.22768,0.11124,11.22823105,23.74,2.29,23.85019287
08/01/2020 10:00,34.69812,-7.8356,35.57184503,9.07812,1.0944,9.143848976,25.62,-8.93,27.13170286,35.21812,2.2744,35.29148441,9.07812,1.0944,9.143848976,26.14,1.18,26.16661996
08/01/2020 10:30,34.37076,-8.05428,35.30184938,6.80076,1.12572,6.893299797,27.57,-9.18,29.05817097,34.95076,2.06572,35.01175265,6.80076,1.12572,6.893299797,28.15,0.94,28.16569012
08/01/2020 11:00,33.65684,-8.60012,34.7382346,0.81684,0.11988,0.825589971,32.84,-8.72,33.97799288,34.29684,1.38988,34.3249909,0.81684,0.11988,0.825589971,33.48,1.27,33.50407886
08/01/2020 11:30,33.30576,-10.3656,34.88150387,4.86576,-1.5156,5.096338268,28.44,-8.85,29.78516577,33.86576,-0.3656,33.86773337,4.86576,-1.5156,5.096338268,29,1.15,29.02279277
08/01/2020 12:00,33.62152,-10.39164,35.19080546,0.82152,0.01836,0.821725137,32.8,-10.41,34.41232483,34.22152,-0.41164,34.22399566,0.82152,0.01836,0.821725137,33.4,-0.43,33.40276785
08/01/2020 12:30,32.96264,-10.4266,34.57238238,3.57264,-1.0566,3.725608692,29.39,-9.37,30.84751206,33.56264,-0.4566,33.56574574,3.57264,-1.0566,3.725608692,29.99,0.6,29.9960014
08/01/2020 13:00,32.94068,-10.57448,34.59635857,0.49068,0.06552,0.495035082,32.45,-10.64,34.14984773,33.55068,-0.59448,33.55594634,0.49068,0.06552,0.495035082,33.06,-0.66,33.06658737
08/01/2020 13:30,33.152,-10.62476,34.81293767,0.432,0.07524,0.438503201,32.72,-10.7,34.42511293,33.772,-0.64476,33.77815417,0.432,0.07524,0.438503201,33.34,-0.72,33.34777354
08/01/2020 14:00,33.616,-10.51972,35.22357115,0.306,0.08028,0.31635562,33.31,-10.6,34.95591652,34.256,-0.51972,34.25994228,0.306,0.08028,0.31635562,33.95,-0.6,33.9553015
08/01/2020 14:30,33.69592,-10.49216,35.29164839,2.63592,-0.81216,2.758201971,31.06,-9.68,32.5334597,34.27592,-0.48216,34.27931111,2.63592,-0.81216,2.758201971,31.64,0.33,31.64172088
08/01/2020 15:00,33.73928,-10.76696,35.41562427,1.79928,-0.51696,1.872072691,31.94,-10.25,33.54438999,34.37928,-0.71696,34.38675508,1.79928,-0.51696,1.872072691,32.58,-0.2,32.58061387
08/01/2020 15:30,33.69672,-11.00516,35.44830723,0.12672,0.11484,0.171015157,33.57,-11.12,35.36381343,34.32672,-0.93516,34.33945588,0.12672,0.11484,0.171015157,34.2,-1.05,34.21611462
