Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
08/01/2020 16:00,34.04692,-10.91364,35.75332571,2.53692,-0.68364,2.627418264,31.51,-10.23,33.1290356,34.64692,-0.88364,34.65818641,2.53692,-0.68364,2.627418264,32.11,-0.2,32.11062285
08/01/2020 16:30,36.57852,-10.80844,38.14197819,3.81852,0.15156,3.821526583,32.76,-10.96,34.544742,37.18852,-0.80844,37.19730629,3.81852,0.15156,3.821526583,33.37,-0.96,33.38380595
08/01/2020 17:00,38.04056,-10.48868,39.46006352,5.20056,0.39132,5.215261801,32.84,-10.88,34.59537541,38.66056,-0.51868,38.66403922,5.20056,0.39132,5.215261801,33.46,-0.91,33.47237219
08/01/2020 17:30,39.5372,-10.06752,40.79883752,8.5572,1.12248,8.630505964,30.98,-11.19,32.93898147,40.1272,-0.07752,40.12727488,8.5572,1.12248,8.630505964,31.57,-1.2,31.59279823
08/01/2020 18:00,39.58148,-9.90152,40.80114774,8.69148,1.15848,8.768346509,30.89,-11.06,32.81029869,40.18148,0.12848,40.18168541,8.69148,1.15848,8.768346509,31.49,-1.03,31.50684053
08/01/2020 18:30,39.41688,-10.08624,40.68688568,8.69688,1.19376,8.778427232,30.72,-11.28,32.72547631,39.99688,-0.00624,39.99688049,8.69688,1.19376,8.778427232,31.3,-1.2,31.32299475
08/01/2020 19:00,38.41548,-10.11756,39.72548457,8.20548,1.07244,8.275266134,30.21,-11.19,32.21583772,38.99548,-0.02756,38.99548974,8.20548,1.07244,8.275266134,30.79,-1.1,30.80964297
08/01/2020 19:30,35.91028,-10.37204,37.37816774,4.67028,0.14796,4.672623186,31.24,-10.52,32.96373765,36.51028,-0.34204,36.51188213,4.67028,0.14796,4.672623186,31.84,-0.49,31.84377019
08/01/2020 20:00,34.0572,-10.54792,35.65321147,5.1372,-0.09792,5.13813314,28.92,-10.45,30.75010406,34.5972,-0.46792,34.60036412,5.1372,-0.09792,5.13813314,29.46,-0.37,29.4623234
08/01/2020 20:30,32.78808,-10.95816,34.57078912,5.87808,-0.12816,5.879476973,26.91,-10.83,29.0075335,33.32808,-0.85816,33.33912649,5.87808,-0.12816,5.879476973,27.45,-0.73,27.45970502
08/01/2020 21:00,30.29324,-11.37448,32.35829391,2.79324,-0.20448,2.80071451,27.5,-11.17,29.68196254,30.81324,-1.28448,30.84000078,2.79324,-0.20448,2.80071451,28.02,-1.08,28.04080598
08/01/2020 21:30,27.41808,-11.66228,29.79529972,4.16808,-0.33228,4.18130373,23.25,-11.33,25.86370816,27.85808,-1.53228,27.90018823,4.16808,-0.33228,4.18130373,23.69,-1.2,23.7203731
08/01/2020 22:00,23.9924,-11.92912,26.79438676,3.9024,-0.24912,3.910343532,20.09,-11.68,23.23855632,24.4124,-1.69912,24.47145853,3.9024,-0.24912,3.910343532,20.51,-1.45,20.5611916
08/01/2020 22:30,22.8838,-12.67876,26.16140779,2.7738,-0.15876,2.778339644,20.11,-12.52,23.68886869,23.2938,-2.43876,23.42111587,2.7738,-0.15876,2.778339644,20.52,-2.28,20.64627811
08/01/2020 23:00,20.12552,-13.14704,24.03916005,3.03552,-0.16704,3.040112503,17.09,-12.98,21.46039375,20.48552,-2.85704,20.68379093,3.03552,-0.16704,3.040112503,17.45,-2.69,17.65612075
08/01/2020 23:30,17.55656,-13.268,22.00619511,3.52656,-0.198,3.532114018,14.03,-13.07,19.17461343,17.85656,-2.878,18.08700138,3.52656,-0.198,3.532114018,14.33,-2.68,14.57845328
09/01/2020 00:00,15.2972,-11.40024,19.07799255,4.5972,-0.30024,4.606993803,10.7,-11.1,15.4175225,15.5572,-0.91024,15.58380598,4.5972,-0.30024,4.606993803,10.96,-0.61,10.97696224
09/01/2020 00:30,14.32216,-11.55316,18.40108076,5.49216,-0.44316,5.510010186,8.83,-11.11,14.19158201,14.53216,-1.07316,14.57173108,5.49216,-0.44316,5.510010186,9.04,-0.63,9.061925844
09/01/2020 01:00,12.65392,-11.26892,16.94432794,6.79392,-0.71892,6.831851501,5.86,-10.55,12.06822688,12.84392,-0.71892,12.86402452,6.79392,-0.71892,6.831851501,6.05,0,6.05
09/01/2020 01:30,11.92212,-11.33128,16.44794369,6.70212,-0.70128,6.73870953,5.22,-10.63,11.84252085,12.10212,-0.78128,12.12731244,6.70212,-0.70128,6.73870953,5.4,-0.08,5.40059256
09/01/2020 02:00,10.91344,-11.2058,15.64203076,8.08344,-1.0458,8.150809768,2.83,-10.16,10.54677676,11.05344,-0.6158,11.07058018,8.08344,-1.0458,8.150809768,2.97,0.43,3.000966511
09/01/2020 02:30,10.4844,-11.24924,15.37751748,8.0244,-1.02924,8.090137844,2.46,-10.22,10.51189802,10.6244,-0.68924,10.64673317,8.0244,-1.02924,8.090137844,2.6,0.34,2.622136533
09/01/2020 03:00,10.49408,-11.48896,15.56026725,6.81408,-0.67896,6.847822495,3.68,-10.81,11.41921626,10.65408,-0.95896,10.69715032,6.81408,-0.67896,6.847822495,3.84,-0.28,3.8501948
09/01/2020 03:30,11.29788,-11.68752,16.25546727,5.80788,-0.49752,5.829150559,5.49,-11.19,12.46419673,11.48788,-1.14752,11.54505041,5.80788,-0.49752,5.829150559,5.68,-0.65,5.717070928
09/01/2020 04:00,11.87376,-11.93,16.83184709,5.51376,-0.45,5.532092673,6.36,-11.48,13.12402377,12.07376,-1.38,12.15236934,5.51376,-0.45,5.532092673,6.56,-0.93,6.625594313
09/01/2020 04:30,11.1248,-11.5358,16.02609923,6.4548,-0.6858,6.491129692,4.67,-10.85,11.812341,11.2948,-1.0558,11.34403899,6.4548,-0.6858,6.491129692,4.84,-0.37,4.85412196
09/01/2020 05:00,10.77988,-10.83736,15.28575103,8.39988,-1.28736,8.497957389,2.38,-9.55,9.842098354,10.90988,-0.32736,10.91479025,8.39988,-1.28736,8.497957389,2.51,0.96,2.687322087
09/01/2020 05:30,11.3106,-10.58984,15.49433392,8.5806,-1.32984,8.68303926,2.73,-9.26,9.654040605,11.4506,-0.01984,11.45061719,8.5806,-1.32984,8.68303926,2.87,1.31,3.154837555
09/01/2020 06:00,12.86484,-10.41436,16.55182777,8.84484,-1.40436,8.955636305,4.02,-9.01,9.866128927,13.02484,0.17564,13.0260242,8.84484,-1.40436,8.955636305,4.18,1.58,4.468646327
09/01/2020 06:30,15.93904,-9.43548,18.52245337,9.05904,-1.54548,9.1899246,6.88,-7.89,10.46835708,16.16904,1.07452,16.20470449,9.05904,-1.54548,9.1899246,7.11,2.62,7.577367617
09/01/2020 07:00,18.40972,-8.8164,20.41192542,9.09972,-1.5264,9.226852174,9.31,-7.29,11.82455919,18.66972,1.6336,18.7410537,9.09972,-1.5264,9.226852174,9.57,3.16,10.07821909
09/01/2020 07:30,22.15656,-7.78092,23.48309748,10.90656,-2.32092,11.1507722,11.25,-5.46,12.50496301,22.44656,2.42908,22.57761027,10.90656,-2.32092,11.1507722,11.54,4.75,12.47934694
09/01/2020 08:00,24.38576,-8.36852,25.78172643,8.73576,-1.56852,8.875458172,15.65,-6.8,17.0634844,24.72576,1.73148,24.78631135,8.73576,-1.56852,8.875458172,15.99,3.3,16.32697461
09/01/2020 08:30,25.02544,-8.63056,26.471857,7.97544,-1.33056,8.085668377,17.05,-7.3,18.5470348,25.39544,1.56944,25.44388954,7.97544,-1.33056,8.085668377,17.42,2.9,17.65973952
09/01/2020 09:00,26.06976,-8.49956,27.42033746,6.62976,-1.15956,6.730400958,19.44,-7.34,20.77953801,26.47976,1.64044,26.53052455,6.62976,-1.15956,6.730400958,19.85,2.8,20.04650842
09/01/2020 09:30,27.48924,-8.59896,28.80278509,6.24924,-0.85896,6.307995946,21.24,-7.74,22.60630885,27.91924,1.53104,27.9611882,6.24924,-0.85896,6.307995946,21.67,2.39,21.80139904
09/01/2020 10:00,28.50692,-8.96416,29.88311651,5.68692,-0.79416,5.742103203,22.82,-8.17,24.2384261,28.96692,1.21584,28.99242524,5.68692,-0.79416,5.742103203,23.28,2.01,23.36661079
09/01/2020 10:30,31.40408,-10.01744,32.96309064,3.03408,-0.30744,3.0496165,28.37,-9.71,29.98567992,31.96408,0.20256,31.96472182,3.03408,-0.30744,3.0496165,28.93,0.51,28.93449498
09/01/2020 11:00,31.58064,-9.94836,33.11052234,2.24064,-0.19836,2.249403098,29.34,-9.75,30.91760178,32.16064,0.20164,32.16127211,2.24064,-0.19836,2.249403098,29.92,0.4,29.92267368
09/01/2020 11:30,32.27748,-10.11788,33.82613207,1.34748,-0.13788,1.354515871,30.93,-9.98,32.50023538,32.86748,0.01212,32.86748223,1.34748,-0.13788,1.354515871,31.52,0.15,31.52035691
09/01/2020 12:00,33.15776,-10.594,34.80904888,0.88776,-0.054,0.889400819,32.27,-10.54,33.94767297,33.78776,-0.434,33.79054723,0.88776,-0.054,0.889400819,32.9,-0.38,32.90219446
09/01/2020 12:30,33.77956,-10.8516,35.47979561,0.43956,0.0684,0.444850035,33.34,-10.92,35.0827878,34.39956,-0.7216,34.40712767,0.43956,0.0684,0.444850035,33.96,-0.79,33.96918751
09/01/2020 13:00,33.45092,-11.02424,35.22070295,0.25092,0.09576,0.268571823,33.2,-11.12,35.01277481,34.08092,-0.88424,34.09238901,0.25092,0.09576,0.268571823,33.83,-0.98,33.84419153
09/01/2020 13:30,33.79368,-11.18064,35.59521764,0.19368,0.09936,0.217679471,33.6,-11.28,35.44288927,34.44368,-1.06064,34.46000652,0.19368,0.09936,0.217679471,34.25,-1.16,34.26963817
09/01/2020 14:00,33.31928,-11.0978,35.11887789,3.50928,-1.1178,3.68300461,29.81,-9.98,31.4362291,33.86928,-0.9878,33.88368157,3.50928,-1.1178,3.68300461,30.36,0.13,30.36027833
09/01/2020 14:30,32.70944,-10.79008,34.44318933,6.49944,-2.26008,6.881183177,26.21,-8.53,27.5631094,33.24944,-0.68008,33.25639441,6.49944,-2.26008,6.881183177,26.75,1.58,26.79662106
09/01/2020 15:00,32.75828,-10.70732,34.46377243,5.67828,-1.95732,6.006160616,27.08,-8.75,28.45854705,33.32828,-0.57732,33.33327986,5.67828,-1.95732,6.006160616,27.65,1.38,27.68441619
09/01/2020 15:30,33.38184,-10.84044,35.0978971,0.68184,-0.10044,0.68919807,32.7,-10.74,34.41856476,33.98184,-0.69044,33.98885343,0.68184,-0.10044,0.68919807,33.3,-0.59,33.30522632
09/01/2020 16:00,34.55976,-10.90452,36.23928211,6.44976,-2.23452,6.825868713,28.11,-8.67,29.41667894,35.13976,-0.81452,35.14919879,6.44976,-2.23452,6.825868713,28.69,1.42,28.72511967
09/01/2020 16:30,36.676,-11.20592,38.34972776,6.606,-2.18592,6.958267187,30.07,-9.02,31.39371434,37.266,-1.35592,37.29065935,6.606,-2.18592,6.958267187,30.66,0.83,30.67123245
09/01/2020 17:00,38.0656,-11.05384,39.63807869,8.8956,-1.74384,9.064914633,29.17,-9.31,30.61968321,38.6556,-1.15384,38.67281679,8.8956,-1.74384,9.064914633,29.76,0.59,29.76584788
09/01/2020 17:30,39.70804,-10.22976,41.00459036,7.98804,1.02024,8.052929448,31.72,-11.25,33.65591924,40.31804,-0.13976,40.31828223,7.98804,1.02024,8.052929448,32.33,-1.16,32.3508037
09/01/2020 18:00,39.04164,-9.80616,40.25432185,8.17164,1.02384,8.235529651,30.87,-10.83,32.71461141,39.62164,0.25384,39.62245312,8.17164,1.02384,8.235529651,31.45,-0.77,31.45942466
09/01/2020 18:30,37.44532,-9.9962,38.7566253,4.31532,0.8838,4.404893772,33.13,-10.88,34.87078003,38.10532,0.0538,38.10535798,4.31532,0.8838,4.404893772,33.79,-0.83,33.80019231
09/01/2020 19:00,35.39232,-10.27924,36.85483808,0.92232,0.05076,0.923715735,34.47,-10.33,35.98457725,36.03232,-0.28924,36.03348088,0.92232,0.05076,0.923715735,35.11,-0.34,35.11164622
09/01/2020 19:30,33.40632,-10.377,34.98091401,2.41632,-0.027,2.416470845,30.99,-10.35,32.67265829,33.99632,-0.317,33.99779791,2.41632,-0.027,2.416470845,31.58,-0.29,31.58133151
09/01/2020 20:00,32.18864,-10.65552,33.90646917,2.25864,-0.06552,2.259590122,29.93,-10.59,31.74827554,32.76864,-0.60552,32.77423412,2.25864,-0.06552,2.259590122,30.51,-0.54,30.51477839
09/01/2020 20:30,31.96368,-11.30112,33.90268651,1.99368,-0.05112,1.994335277,29.97,-11.25,32.0119259,32.54368,-1.27112,32.56849481,1.99368,-0.05112,1.994335277,30.55,-1.22,30.57435036
09/01/2020 21:00,31.14764,-11.54596,33.21873974,2.71764,-0.16596,2.722702681,28.43,-11.38,30.62301912,31.68764,-1.47596,31.72199531,2.71764,-0.16596,2.722702681,28.97,-1.31,28.99960345
09/01/2020 21:30,28.9214,-12.05544,31.33338494,4.5414,-0.95544,4.64081669,24.38,-11.1,26.78795252,29.4114,-1.93544,29.47501277,4.5414,-0.95544,4.64081669,24.87,-0.98,24.88930091
09/01/2020 22:00,26.89396,-12.84444,29.80377029,3.87396,-0.78444,3.952582978,23.02,-12.06,25.98776635,27.36396,-2.60444,27.48762293,3.87396,-0.78444,3.952582978,23.49,-1.82,23.5604011
09/01/2020 22:30,25.02736,-13.25772,28.3220036,2.45736,-0.11772,2.460178076,22.57,-13.14,26.1163646,25.48736,-2.91772,25.65382252,2.45736,-0.11772,2.460178076,23.03,-2.8,23.19958836
09/01/2020 23:00,22.9106,-12.6134,26.15326847,6.9606,-1.7334,7.173188128,15.95,-10.88,19.30743121,23.2806,-2.2534,23.38940247,6.9606,-1.7334,7.173188128,16.32,-0.52,16.32828221
09/01/2020 23:30,21.17684,-3.84156,21.52245654,2.79684,-0.15156,2.800943487,18.38,-3.69,18.74674638,20.19684,-13.74156,24.42831998,2.79684,-0.15156,2.800943487,17.4,-13.59,22.07822683
10/01/2020 00:00,18.84036,-4.52348,19.37578479,2.25036,-0.12348,2.253745203,16.59,-4.4,17.16356898,17.90036,-14.58348,23.08897523,2.25036,-0.12348,2.253745203,15.65,-14.46,21.30760662
10/01/2020 00:30,17.9136,-6.85296,19.17968002,1.3536,-0.10296,1.357510118,16.56,-6.75,17.88284373,17.2036,-13.34296,21.7715051,1.3536,-0.10296,1.357510118,15.85,-13.24,20.65236306
10/01/2020 01:00,17.49684,-7.04168,18.86066455,1.98684,-0.12168,1.990562536,15.51,-6.92,16.98371279,16.82684,-13.43168,21.53027106,1.98684,-0.12168,1.990562536,14.84,-13.31,19.93443503
10/01/2020 01:30,17.8902,-7.5204,19.40658837,1.4202,-0.1404,1.42712305,16.47,-7.38,18.04786137,17.2002,-13.9704,22.15894754,1.4202,-0.1404,1.42712305,15.78,-13.83,20.9827858
10/01/2020 02:00,16.99112,-7.26356,18.47856766,1.22112,-0.13356,1.228402348,15.77,-7.13,17.30692925,16.31112,-13.77356,21.34862035,1.22112,-0.13356,1.228402348,15.09,-13.64,20.34103488
10/01/2020 02:30,16.48208,-7.3278,18.03761664,1.16208,-0.0378,1.162694614,15.32,-7.29,16.96603961,15.80208,-13.8278,20.99794717,1.16208,-0.0378,1.162694614,14.64,-13.79,20.11202874
10/01/2020 03:00,15.7976,-7.16588,17.34687297,1.6776,-0.06588,1.678893068,14.12,-7.1,15.80456896,15.1576,-13.69588,20.42865553,1.6776,-0.06588,1.678893068,13.48,-13.63,19.16995827
10/01/2020 03:30,16.10504,-7.18172,17.63375784,1.17504,-0.08172,1.177878245,14.93,-7.1,16.5322382,15.44504,-13.70172,20.64670413,1.17504,-0.08172,1.177878245,14.27,-13.62,19.72656331
10/01/2020 04:00,16.13036,-7.21348,17.6698276,0.99036,-0.03348,0.990925749,15.14,-7.18,16.75625256,15.46036,-13.65348,20.62620293,0.99036,-0.03348,0.990925749,14.47,-13.62,19.87172111
10/01/2020 04:30,14.7856,-6.82796,16.28603712,0.8856,-0.05796,0.887494632,13.9,-6.77,15.46101226,14.1556,-13.31796,19.4357678,0.8856,-0.05796,0.887494632,13.27,-13.26,18.75954424
10/01/2020 05:00,16.24884,-7.16728,17.75935539,0.43884,-0.01728,0.439180082,15.81,-7.15,17.35161664,15.55884,-13.71728,20.74225814,0.43884,-0.01728,0.439180082,15.12,-13.7,20.40353891
10/01/2020 05:30,16.63284,-6.79536,17.96742285,0.58284,-0.04536,0.584602425,16.05,-6.75,17.41163404,15.94284,-13.36536,20.80401392,0.58284,-0.04536,0.584602425,15.36,-13.32,20.33105998
10/01/2020 06:00,17.92472,-6.43868,19.04605437,1.31472,-0.05868,1.316028883,16.61,-6.38,17.7931588,17.22472,-12.94868,21.54899749,1.31472,-0.05868,1.316028883,15.91,-12.89,20.47633268
10/01/2020 06:30,21.6346,-5.90916,22.42708383,0.9846,-0.02916,0.985031708,20.65,-5.88,21.47083836,20.8546,-12.36916,24.24686496,0.9846,-0.02916,0.985031708,19.87,-12.34,23.39000855
10/01/2020 07:00,25.33772,-5.23444,25.87275434,1.01772,0.02556,1.018040919,24.32,-5.26,24.88232304,24.46772,-11.71444,27.12742941,1.01772,0.02556,1.018040919,23.45,-11.74,26.22460867
10/01/2020 07:30,28.58632,-7.50664,29.55549585,5.74632,-1.73664,6.003008582,22.84,-5.77,23.55755717,28.34632,-6.38664,29.05689295,5.74632,-1.73664,6.003008582,22.6,-4.65,23.07341544
10/01/2020 08:00,29.19548,-8.7216,30.47035213,3.97548,-1.2816,4.17695341,25.22,-7.44,26.29452414,29.00548,-7.2116,29.8885437,3.97548,-1.2816,4.17695341,25.03,-5.93,25.72286531
10/01/2020 08:30,30.5622,-8.2596,31.65863328,3.3822,-1.1196,3.562692942,27.18,-7.14,28.10217073,30.3222,-6.7396,31.06216382,3.3822,-1.1196,3.562692942,26.94,-5.62,27.5199564
10/01/2020 09:00,30.74732,-7.79972,31.72118092,6.54732,-1.89972,6.817355445,24.2,-5.9,24.90883377,30.55732,-6.29972,31.19994035,6.54732,-1.89972,6.817355445,24.01,-4.4,24.40983613
10/01/2020 09:30,32.71564,-7.71592,33.61321945,8.13564,-1.55592,8.283086699,24.58,-6.16,25.34012628,32.47564,-6.21592,33.06516074,8.13564,-1.55592,8.283086699,24.34,-4.66,24.78207417
10/01/2020 10:00,33.83836,-7.34344,34.62601217,11.44836,-0.07344,11.44859555,22.39,-7.27,23.54070942,33.63836,-5.82344,34.13871288,11.44836,-0.07344,11.44859555,22.19,-5.75,22.92288376
10/01/2020 10:30,33.70472,-7.2398,34.47350946,14.09472,-0.7398,14.11412186,19.61,-6.5,20.65918924,33.53472,-5.7098,34.01733766,14.09472,-0.7398,14.11412186,19.44,-4.97,20.06525604
10/01/2020 11:00,34.29312,-7.11148,35.02272444,9.21312,1.02852,9.270352395,25.08,-8.14,26.36789715,34.09312,-5.58148,34.54697889,9.21312,1.02852,9.270352395,24.88,-6.61,25.74308645
10/01/2020 11:30,33.26564,-8.04424,34.22444451,8.49564,-1.97424,8.722013677,24.77,-6.07,25.50289787,33.05564,-6.53424,33.69527605,8.49564,-1.97424,8.722013677,24.56,-4.56,24.97973579
10/01/2020 12:00,32.85376,-8.08796,33.83466629,1.64376,-0.14796,1.650405738,31.21,-7.94,32.20415656,32.60376,-6.58796,33.26268755,1.64376,-0.14796,1.650405738,30.96,-6.44,31.62270071
10/01/2020 12:30,31.8678,-7.96648,32.84846238,1.6578,-0.18648,1.668255265,30.21,-7.78,31.19571285,31.6178,-6.45648,32.27028681,1.6578,-0.18648,1.668255265,29.96,-6.27,30.60905912
10/01/2020 13:00,31.31948,-8.2646,32.39156434,1.77948,-0.1746,1.788025232,29.54,-8.09,30.62776028,31.07948,-6.7446,31.80288833,1.77948,-0.1746,1.788025232,29.3,-6.57,30.027569
10/01/2020 13:30,30.78464,-8.45144,31.923673,2.20464,-0.18144,2.212093579,28.58,-8.27,29.75246712,30.53464,-6.92144,31.30927293,2.20464,-0.18144,2.212093579,28.33,-6.74,29.12072286
10/01/2020 14:00,29.68556,-8.40488,30.85246312,3.17556,-0.25488,3.185772297,26.51,-8.15,27.73450198,29.44556,-6.86488,30.23520433,3.17556,-0.25488,3.185772297,26.27,-6.61,27.08883534
10/01/2020 14:30,29.56852,-8.61488,30.79794689,2.55852,-0.16488,2.563827218,27.01,-8.45,28.30092931,29.33852,-7.08488,30.1818535,2.55852,-0.16488,2.563827218,26.78,-6.92,27.659624
10/01/2020 15:00,29.77768,-9.056,31.12428894,2.04768,-0.126,2.05155292,27.73,-8.93,29.13241837,29.53768,-7.506,30.47645937,2.04768,-0.126,2.05155292,27.49,-7.38,28.46338877
10/01/2020 15:30,29.39096,-9.01624,30.74282215,2.55096,-0.15624,2.555740178,26.84,-8.86,28.26455731,29.15096,-7.46624,30.09191268,2.55096,-0.15624,2.555740178,26.6,-7.31,27.58615776
10/01/2020 16:00,31.08144,-8.81,32.30591296,2.34144,-0.27,2.356955934,28.74,-8.54,29.98198126,30.83144,-7.28,31.67926913,2.34144,-0.27,2.356955934,28.49,-7.01,29.33973756
10/01/2020 16:30,32.83524,-8.45376,33.90603256,3.85524,-0.38376,3.874293122,28.98,-8.07,30.08264117,32.59524,-6.93376,33.32456599,3.85524,-0.38376,3.874293122,28.74,-6.55,29.47694184
10/01/2020 17:00,33.83952,-7.81776,34.73082903,6.14952,-0.16776,6.151807836,27.69,-7.65,28.72731453,33.61952,-6.27776,34.20061981,6.14952,-0.16776,6.151807836,27.47,-6.11,28.14130416
10/01/2020 17:30,34.34204,-7.42972,35.13654011,6.60204,-0.18972,6.604765389,27.74,-7.24,28.66923787,34.10204,-5.89972,34.60860916,6.60204,-0.18972,6.604765389,27.5,-5.71,28.0865466
10/01/2020 18:00,33.40456,-7.2826,34.18919261,6.78456,-0.1926,6.787293213,26.62,-7.09,27.54800356,33.16456,-5.7526,33.65977491,6.78456,-0.1926,6.787293213,26.38,-5.56,26.95956231
10/01/2020 18:30,33.39616,-7.44384,34.2157019,6.53616,-0.21384,6.539657108,26.86,-7.23,27.81604753,33.16616,-5.88384,33.684028,6.53616,-0.21384,6.539657108,26.63,-5.67,27.22693152
10/01/2020 19:00,32.8178,-6.51276,33.4577949,5.5278,-0.21276,5.531892954,27.29,-6.3,28.00775071,32.5878,-4.98276,32.96653767,5.5278,-0.21276,5.531892954,27.06,-4.77,27.47719964
10/01/2020 19:30,31.98636,-7.04872,32.75380405,2.82636,-0.19872,2.833337341,29.16,-6.85,29.95376604,31.73636,-5.51872,32.2126189,2.82636,-0.19872,2.833337341,28.91,-5.32,29.39541631
10/01/2020 20:00,30.65452,-7.27068,31.50495809,3.40452,-0.22068,3.41166471,27.25,-7.05,28.14720235,30.41452,-5.74068,30.95154978,3.40452,-0.22068,3.41166471,27.01,-5.52,27.56828794
10/01/2020 20:30,29.26636,-7.81752,30.29246518,4.08636,-0.58752,4.128379561,25.18,-7.23,26.19742926,29.02636,-6.27752,29.69742131,4.08636,-0.58752,4.128379561,24.94,-5.69,25.58084635
10/01/2020 21:00,26.98928,-8.24124,28.2194839,4.94928,-0.74124,5.00447892,22.04,-7.5,23.28114258,26.76928,-6.70124,27.59530702,4.94928,-0.74124,5.00447892,21.82,-5.96,22.61932802
10/01/2020 21:30,23.96904,-8.40116,25.398708,4.37904,-0.37116,4.394741297,19.59,-8.03,21.17189174,23.74904,-6.81116,24.70645263,4.37904,-0.37116,4.394741297,19.37,-6.44,20.41250842
10/01/2020 22:00,21.93676,-8.72932,23.609796,4.67676,-0.40932,4.694638107,17.26,-8.32,19.16063673,21.72676,-7.14932,22.87279774,4.67676,-0.40932,4.694638107,17.05,-6.74,18.3338512
10/01/2020 22:30,19.57272,-8.8866,21.49565137,5.83272,-0.6066,5.864178217,13.74,-8.28,16.04200736,19.38272,-7.3066,20.7141555,5.83272,-0.6066,5.864178217,13.55,-6.7,15.11596838
10/01/2020 23:00,17.76972,-9.34012,20.07487959,6.39972,-0.69012,6.436822329,11.37,-8.65,14.28633613,17.56972,-7.75012,19.20310967,6.39972,-0.69012,6.436822329,11.17,-7.06,13.21410232
10/01/2020 23:30,15.281,-9.29808,17.88751667,7.191,-0.83808,7.239672581,8.09,-8.46,11.70554142,15.121,-7.69808,16.96776581,7.191,-0.83808,7.239672581,7.93,-6.86,10.48544229
11/01/2020 00:00,13.70728,-9.6142,16.74283031,7.30728,-0.8442,7.355882995,6.4,-8.77,10.85692866,13.53728,-8.0142,15.73166715,7.30728,-0.8442,7.355882995,6.23,-7.17,9.498515674
11/01/2020 00:30,12.52004,-9.42172,15.66908451,8.24004,-1.16172,8.32152946,4.28,-8.26,9.303010266,12.36004,-7.83172,14.63237598,8.24004,-1.16172,8.32152946,4.12,-6.67,7.839853315
11/01/2020 01:00,11.81084,-9.56528,15.19837238,7.89084,-1.02528,7.957170036,3.92,-8.54,9.396701549,11.68084,-7.94528,14.12690686,7.89084,-1.02528,7.957170036,3.79,-6.92,7.889898605
11/01/2020 01:30,12.1516,-10.2714,15.91109803,6.2316,-0.5814,6.258663158,5.92,-9.69,11.35528511,12.0016,-8.6614,14.80061663,6.2316,-0.5814,6.258663158,5.77,-8.08,9.928710893
11/01/2020 02:00,10.42996,-9.97888,14.43475361,7.59996,-0.93888,7.657733846,2.83,-9.04,9.472618434,10.28996,-8.34888,13.25092729,7.59996,-0.93888,7.657733846,2.69,-7.41,7.883159265
11/01/2020 02:30,10.2256,-10.06372,14.34717239,7.3656,-0.87372,7.417240053,2.86,-9.19,9.624744152,10.0956,-8.42372,13.14839146,7.3656,-0.87372,7.417240053,2.73,-7.55,8.028412047
11/01/2020 03:00,9.757,-10.00368,13.97399952,7.857,-1.09368,7.932753932,1.9,-8.91,9.110329303,9.617,-8.36368,12.74511013,7.857,-1.09368,7.932753932,1.76,-7.27,7.480006684
11/01/2020 03:30,9.47184,-9.45696,13.38468698,7.61184,-0.96696,7.673012435,1.86,-8.49,8.691357777,9.35184,-7.80696,12.18218108,7.61184,-0.96696,7.673012435,1.74,-6.84,7.057846697
11/01/2020 04:00,9.7314,-8.90244,13.18914644,6.3414,-0.71244,6.381294909,3.39,-8.19,8.863870486,9.6014,-7.25244,12.03265423,6.3414,-0.71244,6.381294909,3.26,-6.54,7.307475624
11/01/2020 04:30,9.39976,-8.75376,12.84460206,7.25976,-0.92376,7.318295416,2.14,-7.83,8.117173153,9.26976,-7.11376,11.68477778,7.25976,-0.92376,7.318295416,2.01,-6.19,6.508164104
11/01/2020 05:00,9.2466,-8.6518,12.66306656,7.8066,-1.0818,7.881198817,1.44,-7.57,7.70574461,9.1066,-7.0218,11.49938428,7.8066,-1.0818,7.881198817,1.3,-5.94,6.080592076
11/01/2020 05:30,9.41436,-8.46916,12.66320833,8.42436,-1.19916,8.509278825,0.99,-7.27,7.337097519,9.29436,-6.82916,11.5335404,8.42436,-1.19916,8.509278825,0.87,-5.63,5.696823676
11/01/2020 06:00,9.71912,-8.32496,12.79711892,8.52912,-1.25496,8.620951953,1.19,-7.07,7.169449072,9.59912,-6.70496,11.70895356,8.52912,-1.25496,8.620951953,1.07,-5.45,5.554043572
11/01/2020 06:30,11.99796,-7.6272,14.21707509,12.74796,-0.3672,12.75324743,-0.75,-7.26,7.298636859,11.88796,-5.9872,13.31052804,12.74796,-0.3672,12.75324743,-0.86,-5.62,5.685419949
11/01/2020 07:00,13.14508,-7.44368,15.10633973,13.10508,-0.10368,13.10549012,0.04,-7.34,7.340108991,13.03508,-5.79368,14.26464295,13.10508,-0.10368,13.10549012,-0.07,-5.69,5.690430564
11/01/2020 07:30,14.02456,-7.42992,15.87110565,10.92456,-0.52992,10.93740492,3.1,-6.9,7.56439026,13.90456,-5.80992,15.06957064,10.92456,-0.52992,10.93740492,2.98,-5.28,6.062903595
11/01/2020 08:00,14.96784,-7.58276,16.77898935,8.36784,-1.20276,8.453838056,6.6,-6.38,9.17956426,14.82784,-5.98276,15.98931694,8.36784,-1.20276,8.453838056,6.46,-4.78,8.036168241
11/01/2020 08:30,17.09436,-7.46236,18.6521838,8.06436,-1.06236,8.134034115,9.03,-6.4,11.06801247,16.93436,-5.86236,17.92037425,8.06436,-1.06236,8.134034115,8.87,-4.8,10.08547966
11/01/2020 09:00,19.09948,-6.91944,20.31425082,8.43948,-1.18944,8.522886259,10.66,-5.73,12.10241711,18.93948,-5.32944,19.67503071,8.43948,-1.18944,8.522886259,10.5,-4.14,11.28670014
11/01/2020 09:30,20.777,-6.535,21.78049481,8.757,-1.305,8.853703971,12.02,-5.23,13.10852013,20.597,-4.915,21.17530718,8.757,-1.305,8.853703971,11.84,-3.61,12.37811375
11/01/2020 10:00,22.425,-6.36208,23.31001259,8.685,-1.25208,8.774789418,13.74,-5.11,14.6594577,22.255,-4.76208,22.75878799,8.685,-1.25208,8.774789418,13.57,-3.51,14.0165973
11/01/2020 10:30,23.615,-6.12484,24.39634993,8.235,-1.10484,8.308784293,15.38,-5.02,16.17852898,23.425,-4.53484,23.85991196,8.235,-1.10484,8.308784293,15.19,-3.43,15.57244361
11/01/2020 11:00,24.23124,-5.9576,24.95287538,8.66124,-1.2276,8.747804302,15.57,-4.73,16.27260889,24.03124,-4.3676,24.42491404,8.66124,-1.2276,8.747804302,15.37,-3.14,15.68746315
11/01/2020 11:30,25.41224,-5.60784,26.02363947,12.25224,-1.34784,12.3261534,13.16,-4.26,13.83232446,25.22224,-4.02784,25.5418262,12.25224,-1.34784,12.3261534,12.97,-2.68,13.24399109
11/01/2020 12:00,24.7902,-5.5698,25.4082012,12.8502,-1.4598,12.93285182,11.94,-4.11,12.62757696,24.6102,-3.9598,24.92673184,12.8502,-1.4598,12.93285182,11.76,-2.5,12.02279502
11/01/2020 12:30,24.753,-5.26832,25.30743378,12.663,-1.40832,12.74107273,12.09,-3.86,12.69124501,24.583,-3.71832,24.86261838,12.663,-1.40832,12.74107273,11.92,-2.31,12.14176676
11/01/2020 13:00,25.08972,-5.26584,25.63636325,12.60972,-1.36584,12.68347576,12.48,-3.9,13.0751826,24.91972,-3.71584,25.19523589,12.60972,-1.36584,12.68347576,12.31,-2.35,12.53230226
11/01/2020 13:30,25.19236,-5.42688,25.77025473,12.40236,-1.31688,12.47207707,12.79,-4.11,13.43414307,25.01236,-3.87688,25.31103221,12.40236,-1.31688,12.47207707,12.61,-2.56,12.86723358
11/01/2020 14:00,25.6478,-5.53672,26.23861493,12.3678,-1.29672,12.43559245,13.28,-4.24,13.94044476,25.4778,-3.98672,25.78783103,12.3678,-1.29672,12.43559245,13.11,-2.69,13.38313117
11/01/2020 14:30,24.60896,-5.60548,25.23930107,12.37896,-1.27548,12.44449677,12.23,-4.33,12.97388916,24.43896,-4.04548,24.77152951,12.37896,-1.27548,12.44449677,12.06,-2.77,12.37402521
11/01/2020 15:00,25.554,-5.9706,26.24223657,12.384,-1.2906,12.4510684,13.17,-4.68,13.97681294,25.374,-4.4106,25.75448055,12.384,-1.2906,12.4510684,12.99,-3.12,13.35943487
11/01/2020 15:30,25.40252,-6.42428,26.20227845,9.27252,-1.39428,9.376760841,16.13,-5.03,16.8960883,25.21252,-4.85428,25.67557592,9.27252,-1.39428,9.376760841,15.94,-3.46,16.31119861
11/01/2020 16:00,24.60604,-5.9038,25.30438814,8.99604,-1.4238,9.108015268,15.61,-4.48,16.24015086,24.40604,-4.3238,24.78608551,8.99604,-1.4238,9.108015268,15.41,-2.9,15.68050063
11/01/2020 16:30,25.67184,-5.7534,26.3086484,8.96184,-1.3734,9.066465891,16.71,-4.38,17.27450433,25.47184,-4.2034,25.816336,8.96184,-1.3734,9.066465891,16.51,-2.83,16.75079103
11/01/2020 17:00,27.16432,-2.75708,27.30387832,11.70432,-1.47708,11.79715525,15.46,-1.28,15.51289786,26.75432,-4.96708,27.21149614,11.70432,-1.47708,11.79715525,15.05,-3.49,15.44935597
11/01/2020 17:30,28.00048,0.87148,28.01403858,11.22048,-1.38852,11.30606736,16.78,2.26,16.93150909,27.18048,-7.37852,28.16418027,11.22048,-1.38852,11.30606736,15.96,-5.99,17.04704373
11/01/2020 18:00,27.69388,-0.5678,27.69970011,8.99388,-1.3878,9.100322318,18.7,0.82,18.71796998,26.80388,-8.9178,28.24845376,8.99388,-1.3878,9.100322318,17.81,-7.53,19.33641642
11/01/2020 18:30,27.92432,-0.80744,27.93599124,9.00432,-1.38744,9.110585514,18.92,0.58,18.92888798,27.02432,-9.11744,28.52089731,9.00432,-1.38744,9.110585514,18.02,-7.73,19.60799072
11/01/2020 19:00,26.51436,-1.23908,26.54329681,8.96436,-1.36908,9.068303604,17.55,0.13,17.55048147,25.65436,-9.47908,27.34957303,8.96436,-1.36908,9.068303604,16.69,-8.11,18.55608256
11/01/2020 19:30,25.94964,-1.49904,25.99290167,8.63964,-1.22904,8.726621262,17.31,-0.27,17.31210559,25.09964,-9.78904,26.94099538,8.63964,-1.22904,8.726621262,16.46,-8.56,18.55276799
11/01/2020 20:00,24.92216,-1.55384,24.97055221,8.37216,-1.11384,8.445928168,16.55,-0.44,16.55584791,24.07216,-9.87384,26.0184858,8.37216,-1.11384,8.445928168,15.7,-8.76,17.97853164
11/01/2020 20:30,23.53,-1.96164,23.61162704,7.92,-0.97164,7.979378691,15.61,-0.99,15.64136183,22.73,-10.19164,24.91028755,7.92,-0.97164,7.979378691,14.81,-9.22,17.44547219
11/01/2020 21:00,22.76712,-2.41152,22.89447929,7.01712,-0.73152,7.055146675,15.75,-1.68,15.83934658,21.95712,-10.64152,24.39993989,7.01712,-0.73152,7.055146675,14.94,-9.91,17.92795861
11/01/2020 21:30,21.4908,-2.7208,21.66234607,6.9408,-0.7308,6.979167091,14.55,-1.99,14.68545539,20.7008,-11.0008,23.4422849,6.9408,-0.7308,6.979167091,13.76,-10.27,17.17004659
11/01/2020 22:00,20.27732,-0.80888,20.29344705,6.99732,-0.75888,7.038351088,13.28,-0.05,13.28009413,19.53732,-9.04888,21.53111939,6.99732,-0.75888,7.038351088,12.54,-8.29,15.03248815
11/01/2020 22:30,18.844,-1.7934,18.92914735,6.804,-0.7434,6.844491183,12.04,-1.05,12.08569816,18.134,-9.9434,20.68122723,6.804,-0.7434,6.844491183,11.33,-9.2,14.59482443
11/01/2020 23:00,16.33036,-1.6046,16.40900359,12.96036,-3.1446,13.33639533,3.37,1.54,3.70519905,15.86036,-9.7646,18.6252096,12.96036,-3.1446,13.33639533,2.9,-6.62,7.227336992
11/01/2020 23:30,14.91516,-1.83624,15.02776681,13.56516,-3.48624,14.00597855,1.35,1.65,2.131900561,14.53516,-10.06624,17.68049954,13.56516,-3.48624,14.00597855,0.97,-6.58,6.651112689
12/01/2020 00:00,14.22888,-2.87036,14.51550869,15.33888,-3.51036,15.73543349,-1.11,0.64,1.281288414,13.88888,-10.73036,17.55111431,15.33888,-3.51036,15.73543349,-1.45,-7.22,7.364163225
12/01/2020 00:30,13.2548,-3.4478,13.69587704,17.2548,-3.5478,17.61576021,-4,0.1,4.001249805,13.0348,-10.8878,16.98382171,17.2548,-3.5478,17.61576021,-4.22,-7.34,8.46664042
12/01/2020 01:00,12.59696,-3.52496,13.08085411,16.98696,-3.50496,17.34478465,-4.39,-0.02,4.390045558,12.37696,-11.02496,16.57524907,16.98696,-3.50496,17.34478465,-4.61,-7.52,8.820572544
12/01/2020 01:30,12.21436,-3.90824,12.8243881,12.56436,-1.57824,12.66309534,-0.35,-2.33,2.356140913,11.89436,-11.46824,16.52260054,12.56436,-1.57824,12.66309534,-0.67,-9.89,9.912668662
12/01/2020 02:00,10.36336,-4.06552,11.13228114,8.25336,-1.14552,8.332476664,2.11,-2.92,3.602568528,9.97336,-11.62552,15.31733087,8.25336,-1.14552,8.332476664,1.72,-10.48,10.62020715
12/01/2020 02:30,9.79048,-4.16128,10.63812718,8.79048,-1.42128,8.904637863,1,-2.74,2.916779045,9.42048,-11.69128,15.01437549,8.79048,-1.42128,8.904637863,0.63,-10.27,10.28930513
12/01/2020 03:00,9.30392,-3.05948,9.794046418,8.86392,-1.41948,8.976859208,0.44,-1.64,1.697998822,8.93392,-10.65948,13.9082508,8.86392,-1.41948,8.976859208,0.07,-9.24,9.240265148
12/01/2020 03:30,9.26056,-2.2434,9.528421437,8.44056,-1.2834,8.537573934,0.82,-0.96,1.262537128,8.91056,-9.8534,13.28486248,8.44056,-1.2834,8.537573934,0.47,-8.57,8.582878305
12/01/2020 04:00,8.81352,-6.74848,11.10045572,8.27352,-1.24848,8.367188028,0.54,-5.5,5.526445512,8.61352,-7.89848,11.68668957,8.27352,-1.24848,8.367188028,0.34,-6.65,6.658686057
12/01/2020 04:30,8.77076,-8.73384,12.37764889,8.06076,-1.20384,8.150158435,0.71,-7.53,7.563398707,8.65076,-7.16384,11.23193003,8.06076,-1.20384,8.150158435,0.59,-5.96,5.989131824
12/01/2020 05:00,8.90008,-8.888,12.57807489,7.66008,-1.098,7.738373835,1.24,-7.79,7.888073276,8.78008,-7.328,11.43631885,7.66008,-1.098,7.738373835,1.12,-6.23,6.329873616
12/01/2020 05:30,8.87852,-8.809,12.50706194,7.59852,-1.179,7.68944388,1.28,-7.63,7.736620709,8.75852,-7.239,11.36286907,7.59852,-1.179,7.68944388,1.16,-6.06,6.170024311
12/01/2020 06:00,9.31084,-8.62804,12.69388891,7.71084,-1.23804,7.809596439,1.6,-7.39,7.561223446,9.18084,-7.06804,11.586415,7.71084,-1.23804,7.809596439,1.47,-5.83,6.012470374
12/01/2020 06:30,9.9528,-8.52848,13.10699046,7.9128,-1.24848,8.010686996,2.04,-7.28,7.560423269,9.8328,-6.95848,12.04592876,7.9128,-1.24848,8.010686996,1.92,-5.71,6.024159692
12/01/2020 07:00,10.62104,-8.48928,13.59685131,7.69104,-1.07928,7.766398239,2.93,-7.41,7.968249494,10.50104,-6.91928,12.57570184,7.69104,-1.07928,7.766398239,2.81,-5.84,6.480871855
12/01/2020 07:30,11.52636,-8.12664,14.10316463,8.13636,-1.19664,8.223886024,3.39,-6.93,7.714726178,11.38636,-6.59664,13.15921173,8.13636,-1.19664,8.223886024,3.25,-5.4,6.302578837
12/01/2020 08:00,12.45928,-7.72484,14.65970024,8.72928,-1.55484,8.86667112,3.73,-6.17,7.209840498,12.33928,-6.18484,13.80253878,8.72928,-1.55484,8.86667112,3.61,-4.63,5.871030574
12/01/2020 08:30,14.41044,-7.48768,16.23964694,8.11044,-1.32768,8.21839225,6.3,-6.16,8.811106627,14.27044,-5.97768,15.47184915,8.11044,-1.32768,8.21839225,6.16,-4.65,7.718037315
12/01/2020 09:00,16.45948,-9.40432,18.95668,7.71948,-1.26432,7.822331911,8.74,-8.14,11.94350032,16.30948,-7.88432,18.11523226,7.71948,-1.26432,7.822331911,8.59,-6.62,10.84492969
12/01/2020 09:30,18.254,-9.40348,20.53372719,7.524,-1.20348,7.619641731,10.73,-8.2,13.50455108,18.094,-7.88348,19.73682074,7.524,-1.20348,7.619641731,10.57,-6.68,12.50389139
12/01/2020 10:00,21.10436,-9.11892,22.99018732,7.16436,-1.16892,7.259092793,13.94,-7.95,16.04761976,20.92436,-7.61892,22.26829098,7.16436,-1.16892,7.259092793,13.76,-6.45,15.19671346
12/01/2020 10:30,21.70684,-8.64576,23.36527485,7.20684,-1.08576,7.288169699,14.5,-7.56,16.35247993,21.53684,-7.15576,22.69450106,7.20684,-1.08576,7.288169699,14.33,-6.07,15.56257691
12/01/2020 11:00,25.1522,-8.05184,26.40956819,12.4722,0.03816,12.47225838,12.68,-8.09,15.04096074,24.9622,-6.55184,25.80771273,12.4722,0.03816,12.47225838,12.49,-6.59,14.12190497
12/01/2020 11:30,26.7182,-7.6596,27.79445418,14.1282,0.2304,14.13007853,12.59,-7.89,14.85800121,26.5582,-6.1396,27.25862571,14.1282,0.2304,14.13007853,12.43,-6.37,13.96716865
12/01/2020 12:00,26.45528,-8.02288,27.64504374,8.94528,-0.00288,8.945280464,17.51,-8.02,19.25929646,26.27528,-6.52288,27.07283329,8.94528,-0.00288,8.945280464,17.33,-6.52,18.51592018
12/01/2020 12:30,26.0678,-8.50412,27.41988792,5.9778,-0.65412,6.013482004,20.09,-7.85,21.5692049,25.8678,-7.03412,26.80712445,5.9778,-0.65412,6.013482004,19.89,-6.38,20.88819044
12/01/2020 13:00,26.30308,-8.24756,27.56581694,7.63308,-1.44756,7.76912738,18.67,-6.8,19.86979869,26.10308,-6.76756,26.96610194,7.63308,-1.44756,7.76912738,18.47,-5.32,19.22090789
12/01/2020 13:30,26.41604,-8.46712,27.73985022,5.66604,-0.80712,5.723237893,20.75,-7.66,22.11872736,26.20604,-6.99712,27.12408931,5.66604,-0.80712,5.723237893,20.54,-6.19,21.45245207
12/01/2020 14:00,26.65708,-9.23956,28.21292936,4.71708,-0.52956,4.746712285,21.94,-8.71,23.60567093,26.44708,-7.73956,27.55628476,4.71708,-0.52956,4.746712285,21.73,-7.21,22.8949121
12/01/2020 14:30,25.77956,-8.99644,27.30424228,6.10956,-1.12644,6.212534947,19.67,-7.87,21.18598121,25.55956,-7.49644,26.63621069,6.10956,-1.12644,6.212534947,19.45,-6.37,20.46654343
12/01/2020 15:00,25.26916,-9.23264,26.90301263,10.82916,-2.94264,11.22184639,14.44,-6.29,15.75048253,25.10916,-7.73264,26.27286884,10.82916,-2.94264,11.22184639,14.28,-4.79,15.06195538
12/01/2020 15:30,26.78012,-9.74956,28.49962715,4.92012,-0.79956,4.984664182,21.86,-8.95,23.62122139,26.60012,-8.27956,27.85888544,4.92012,-0.79956,4.984664182,21.68,-7.48,22.93409689
12/01/2020 16:00,28.60132,-9.80456,30.23516004,2.55132,-0.21456,2.5603261,26.05,-9.59,27.75915345,28.39132,-8.34456,29.5922073,2.55132,-0.21456,2.5603261,25.84,-8.13,27.08878919
12/01/2020 16:30,30.51568,-3.98192,30.77437916,3.59568,-0.15192,3.598887932,26.92,-3.83,27.19108861,29.55568,-10.28192,31.29306791,3.59568,-0.15192,3.598887932,25.96,-10.13,27.86644039
12/01/2020 17:00,32.26028,-2.82244,32.38351175,7.19028,-0.08244,7.190752591,25.07,-2.74,25.21928825,31.25028,-10.19244,32.87044011,7.19028,-0.08244,7.190752591,24.06,-10.11,26.09781025
12/01/2020 17:30,33.33396,-3.53924,33.5213232,11.97396,0.77076,11.99874114,21.36,-4.31,21.79049563,32.43396,-10.79924,34.1845776,11.97396,0.77076,11.99874114,20.46,-11.57,23.50481865
12/01/2020 18:00,33.31584,-3.58624,33.50830214,11.89584,0.65376,11.91379081,21.42,-4.24,21.83561311,32.41584,-10.85624,34.18544471,11.89584,0.65376,11.91379081,20.52,-11.51,23.52765394
12/01/2020 18:30,32.36284,-3.97612,32.60617952,9.04284,0.26388,9.046689335,23.32,-4.24,23.70232056,31.42284,-11.24612,33.37469234,9.04284,0.26388,9.046689335,22.38,-11.51,25.16633664
12/01/2020 19:00,32.55744,-4.86528,32.91895881,6.78744,-0.21528,6.790853204,25.77,-4.65,26.1861681,31.53744,-12.17528,33.80602853,6.78744,-0.21528,6.790853204,24.75,-11.96,27.48825386
12/01/2020 19:30,30.14716,-4.91756,30.54559956,5.80716,-0.36756,5.818780596,24.34,-4.55,24.76162555,29.15716,-12.25756,31.62890697,5.80716,-0.36756,5.818780596,23.35,-11.89,26.20295022
12/01/2020 20:00,28.03724,-5.15248,28.50675143,4.64724,-0.40248,4.664636081,23.39,-4.75,23.86743807,27.06724,-12.52248,29.82361458,4.64724,-0.40248,4.664636081,22.42,-12.12,25.48628651
12/01/2020 20:30,27.4842,-5.82012,28.09368339,3.9942,-0.33012,4.007818965,23.49,-5.49,24.1230222,26.5242,-13.24012,29.64513389,3.9942,-0.33012,4.007818965,22.53,-12.91,25.9666902
12/01/2020 21:00,27.78628,-5.1694,28.26305101,2.63628,-0.1494,2.640509913,25.15,-5.02,25.64610887,26.77628,-12.6094,29.59672514,2.63628,-0.1494,2.640509913,24.14,-12.46,27.16599345
12/01/2020 21:30,26.13412,-4.0038,26.43903634,4.43412,-0.7938,4.504613037,21.7,-3.21,21.93613685,25.22412,-11.4638,27.70694751,4.43412,-0.7938,4.504613037,20.79,-10.67,23.36820489
12/01/2020 22:00,25.5436,-4.12644,25.87475619,1.9836,-0.13644,1.988286909,23.56,-3.99,23.89547447,24.5936,-11.61644,27.19902276,1.9836,-0.13644,1.988286909,22.61,-11.48,25.35749396
12/01/2020 22:30,23.71816,-4.24864,24.09568542,2.01816,-0.09864,2.020569136,21.7,-4.15,22.09326821,22.79816,-11.79864,25.67029422,2.01816,-0.09864,2.020569136,20.78,-11.7,23.84739818
12/01/2020 23:00,19.46736,-4.0054,19.87514364,3.53736,-0.2754,3.548064392,15.93,-3.73,16.36086184,18.67736,-11.5754,21.97347632,3.53736,-0.2754,3.548064392,15.14,-11.3,18.89205124
12/01/2020 23:30,18.49828,-4.588,19.05875408,3.15828,-0.198,3.164480456,15.34,-4.39,15.95580459,17.74828,-12.168,21.5188677,3.15828,-0.198,3.164480456,14.59,-11.97,18.87191034
13/01/2020 00:00,17.9028,-5.19076,18.64012439,1.7928,-0.05076,1.793518446,16.11,-5.14,16.91010645,17.1428,-12.69076,21.32911112,1.7928,-0.05076,1.793518446,15.35,-12.64,19.88446881
13/01/2020 00:30,16.0474,-4.89272,16.77670277,2.5974,-0.16272,2.60249199,13.45,-4.73,14.25746822,15.3474,-12.40272,19.73246437,2.5974,-0.16272,2.60249199,12.75,-12.24,17.67427792
13/01/2020 01:00,15.34536,-4.90276,16.10953535,2.20536,-0.12276,2.208774037,13.14,-4.78,13.98241753,14.66536,-12.41276,19.21326091,2.20536,-0.12276,2.208774037,12.46,-12.29,17.50130567
13/01/2020 01:30,15.3762,-5.01772,16.17420911,2.0862,-0.11772,2.08951871,13.29,-4.9,14.1645367,14.6862,-12.56772,19.32956431,2.0862,-0.11772,2.08951871,12.6,-12.45,17.71334243
13/01/2020 02:00,15.033,-6.17664,16.25244507,2.493,-0.11664,2.495727126,12.54,-6.06,13.92749798,14.383,-13.45664,19.69649332,2.493,-0.11664,2.495727126,11.89,-13.34,17.86974258
13/01/2020 02:30,14.38112,-6.50808,15.78517399,2.39112,-0.11808,2.39403378,11.99,-6.39,13.58647121,13.75112,-13.71808,19.42367164,2.39112,-0.11808,2.39403378,11.36,-13.6,17.72031602
13/01/2020 03:00,14.39,-6.63452,15.84578668,1.98,-0.07452,1.981401835,12.41,-6.56,14.03715427,13.69,-13.83452,19.46304302,1.98,-0.07452,1.981401835,11.71,-13.76,18.06825116
13/01/2020 03:30,13.70676,-6.40664,15.13011255,2.51676,-0.11664,2.519461408,11.19,-6.29,12.83667402,13.09676,-13.68664,18.94331642,2.51676,-0.11664,2.519461408,10.58,-13.57,17.20701311
13/01/2020 04:00,13.87148,-6.49164,15.31533047,2.21148,-0.07164,2.21264007,11.66,-6.42,13.31059728,13.24148,-13.77164,19.10483868,2.21148,-0.07164,2.21264007,11.03,-13.7,17.588374
13/01/2020 04:30,13.97396,-6.46624,15.39752635,2.07396,-0.06624,2.075017547,11.9,-6.4,13.51184665,13.33396,-13.76624,19.16517292,2.07396,-0.06624,2.075017547,11.26,-13.7,17.73351629
13/01/2020 05:00,14.30136,-6.33212,15.64048086,1.88136,-0.04212,1.881831433,12.42,-6.29,13.92194311,13.66136,-13.59212,19.27118271,1.88136,-0.04212,1.881831433,11.78,-13.55,17.9546902
13/01/2020 05:30,15.1302,-5.77604,16.19523356,2.5002,-0.08604,2.50168002,12.63,-5.69,13.85254489,14.4802,-13.02604,19.47700978,2.5002,-0.08604,2.50168002,11.98,-12.94,17.63417137
13/01/2020 06:00,17.4664,-5.68164,18.36725788,2.2464,-0.07164,2.247542046,15.22,-5.61,16.22098949,16.7564,-12.97164,21.19057303,2.2464,-0.07164,2.247542046,14.51,-12.9,19.41520281
13/01/2020 06:30,20.77392,-4.80032,21.32132323,1.66392,-0.04032,1.664408444,19.11,-4.76,19.69390007,19.95392,-12.06032,23.31545071,1.66392,-0.04032,1.664408444,18.29,-12.02,21.88617143
13/01/2020 07:00,22.96056,-3.91528,23.2919886,1.69056,-0.03528,1.690928086,21.27,-3.88,21.62099211,22.10056,-11.15528,24.75631281,1.69056,-0.03528,1.690928086,20.41,-11.12,23.24268702
13/01/2020 07:30,26.09732,-3.0178,26.27122433,2.13732,-0.0378,2.137654234,23.96,-2.98,24.14460602,25.26732,-8.9578,26.808201,2.13732,-0.0378,2.137654234,23.13,-8.92,24.79038725
13/01/2020 08:00,28.23308,-4.03696,28.52023584,2.59308,-0.06696,2.593944396,25.64,-3.97,25.94552948,27.96308,-2.94696,28.11793763,2.59308,-0.06696,2.593944396,25.37,-2.88,25.53294538
13/01/2020 08:30,29.5392,-3.4698,29.74229058,3.1392,-0.1098,3.141119654,26.4,-3.36,26.61295925,29.2692,-2.3898,29.36660029,3.1392,-0.1098,3.141119654,26.13,-2.28,26.22928325
13/01/2020 09:00,29.08692,-2.95144,29.23627735,4.96692,-0.72144,5.019040741,24.12,-2.23,24.2228673,28.83692,-1.85144,28.89629362,4.96692,-0.72144,5.019040741,23.87,-1.13,23.89673199
13/01/2020 09:30,29.05684,-2.56016,29.16940812,4.77684,-0.47016,4.799921959,24.28,-2.09,24.36978662,28.78684,-1.48016,28.82486827,4.77684,-0.47016,4.799921959,24.01,-1.01,24.03123384
13/01/2020 10:00,29.18304,-2.92452,29.32921139,7.04304,-1.06452,7.123034134,22.14,-1.86,22.21799271,28.93304,-1.84452,28.99177569,7.04304,-1.06452,7.123034134,21.89,-0.78,21.90389235
13/01/2020 10:30,29.3188,-4.82208,29.71269912,5.9688,-0.53208,5.992468821,23.35,-4.29,23.74082138,29.0488,-3.71208,29.28501868,5.9688,-0.53208,5.992468821,23.08,-3.18,23.29804284
13/01/2020 11:00,28.58256,-4.14468,28.88150115,7.25256,-0.81468,7.298173063,21.33,-3.33,21.58837187,28.33256,-3.04468,28.49568445,7.25256,-0.81468,7.298173063,21.08,-2.23,21.19762487
13/01/2020 11:30,28.72176,-3.9976,28.99862589,7.60176,-0.8676,7.651110041,21.12,-3.13,21.35067446,28.47176,-2.8876,28.61781528,7.60176,-0.8676,7.651110041,20.87,-2.02,20.96752966
13/01/2020 12:00,28.59436,-3.97208,28.86892522,7.70436,-0.89208,7.755834561,20.89,-3.08,21.11583529,28.33436,-2.87208,28.47955056,7.70436,-0.89208,7.755834561,20.63,-1.98,20.72479915
13/01/2020 12:30,29.32472,1.0874,29.3448742,8.24472,-1.0926,8.316801226,21.08,2.18,21.19242317,28.56472,-4.6926,28.94760307,8.24472,-1.0926,8.316801226,20.32,-3.6,20.6364338
13/01/2020 13:00,28.43528,-3.95368,28.70882676,8.58528,-1.27368,8.67924498,19.85,-2.68,20.03009985,28.18528,-2.89368,28.33343242,8.58528,-1.27368,8.67924498,19.6,-1.62,19.66683503
13/01/2020 13:30,28.21456,-4.03576,28.50173249,8.67456,-1.17576,8.753879298,19.54,-2.86,19.74819485,27.96456,-2.90576,28.1151215,8.67456,-1.17576,8.753879298,19.29,-1.73,19.3674211
13/01/2020 14:00,28.23852,-3.9786,28.51742046,8.31852,-1.0386,8.383105925,19.92,-2.94,20.13578903,27.99852,-2.8586,28.14407071,8.31852,-1.0386,8.383105925,19.68,-1.82,19.76397733
13/01/2020 14:30,28.68716,-3.80568,28.93849252,8.59716,-1.16568,8.675826758,20.09,-2.64,20.26271699,28.42716,-2.66568,28.55186991,8.59716,-1.16568,8.675826758,19.83,-1.5,19.8866513
13/01/2020 15:00,29.46428,-3.75064,29.70203859,8.41428,-1.07064,8.482121075,21.05,-2.68,21.21991753,29.21428,-2.61064,29.33069377,8.41428,-1.07064,8.482121075,20.8,-1.54,20.8569317
13/01/2020 15:30,30.37448,-1.9344,30.43601384,8.66448,-1.1844,8.74505672,21.71,-0.75,21.722951,30.11448,-0.8044,30.12522141,8.66448,-1.1844,8.74505672,21.45,0.38,21.4533657
13/01/2020 16:00,30.62092,-0.49044,30.62484731,8.98092,-1.36044,9.083376082,21.64,0.87,21.65748139,30.38092,0.60956,30.38703446,8.98092,-1.36044,9.083376082,21.4,1.97,21.49048394
13/01/2020 16:30,31.31588,-0.42064,31.31870493,9.33588,-1.43064,9.444860305,21.98,1.01,22.00319295,31.05588,0.68936,31.06353006,9.33588,-1.43064,9.444860305,21.72,2.12,21.82321699
13/01/2020 17:00,33.21492,-0.63824,33.22105147,11.46492,-1.30824,11.53931898,21.75,0.67,21.76031709,32.95492,0.46176,32.9581549,11.46492,-1.30824,11.53931898,21.49,1.77,21.56276884
13/01/2020 17:30,34.4936,-1.08304,34.51059861,10.8936,-1.01304,10.94060195,23.6,-0.07,23.60010381,34.2336,0.01696,34.2336042,10.8936,-1.01304,10.94060195,23.34,1.03,23.36271602
13/01/2020 18:00,33.41988,-0.89104,33.43175633,12.08988,-1.21104,12.15038338,21.33,0.32,21.33240024,33.16988,0.21896,33.17060269,12.08988,-1.21104,12.15038338,21.08,1.43,21.12844765
13/01/2020 18:30,32.79372,-2.80276,32.91327293,9.96372,-0.93276,10.00728522,22.83,-1.87,22.9064576,32.52372,-1.69276,32.56774169,9.96372,-0.93276,10.00728522,22.56,-0.76,22.57279779
13/01/2020 19:00,31.52768,-3.51592,31.72311932,7.71768,-1.01592,7.784258348,23.81,-2.5,23.94088762,31.25768,-2.38592,31.3486072,7.71768,-1.01592,7.784258348,23.54,-1.37,23.57983248
13/01/2020 19:30,29.71852,-3.89344,29.97247581,9.21852,-1.60344,9.356929562,20.5,-2.29,20.62750833,29.46852,-2.78344,29.59968259,9.21852,-1.60344,9.356929562,20.25,-1.18,20.28435111
13/01/2020 20:00,28.15016,-4.2834,28.4741817,8.03016,-1.1034,8.105612943,20.12,-3.18,20.36975208,27.89016,-3.1634,28.06898866,8.03016,-1.1034,8.105612943,19.86,-2.06,19.96655203
13/01/2020 20:30,27.25928,-4.69276,27.66026649,8.27928,-1.20276,8.366188435,18.98,-3.49,19.2981994,27.00928,-3.57276,27.24455579,8.27928,-1.20276,8.366188435,18.73,-2.37,18.87934851
13/01/2020 21:00,26.5856,-5.163,27.08229489,7.6356,-0.963,7.696087081,18.95,-4.2,19.40985574,26.3456,-4.033,26.65249948,7.6356,-0.963,7.696087081,18.71,-3.07,18.96019515
13/01/2020 21:30,24.27556,-5.49108,24.88884836,11.90556,-2.61108,12.1885232,12.37,-2.88,12.70083855,24.07556,-4.34108,24.46380111,11.90556,-2.61108,12.1885232,12.17,-1.73,12.29234721
13/01/2020 22:00,23.1012,-6.40016,23.97138898,8.4312,-1.46016,8.556705012,14.67,-4.94,15.47942182,22.8712,-5.23016,23.46159336,8.4312,-1.46016,8.556705012,14.44,-3.77,14.92402426
13/01/2020 22:30,20.7782,-5.9614,21.61647254,9.0882,-1.6614,9.238811027,11.69,-4.3,12.45576573,20.5882,-4.7814,21.13612465,9.0882,-1.6614,9.238811027,11.5,-3.12,11.91572071
13/01/2020 23:00,18.5748,-4.23576,19.05163662,7.2648,-0.90576,7.321046388,11.31,-3.33,11.79003817,18.1748,-7.26576,19.57331406,7.2648,-0.90576,7.321046388,10.91,-6.36,12.62844804
13/01/2020 23:30,15.87292,-3.03352,16.16019285,7.79292,-1.07352,7.866514305,8.08,-1.96,8.314324988,15.34292,-10.31352,18.48712765,7.79292,-1.07352,7.866514305,7.55,-9.24,11.93231327
14/01/2020 00:00,14.49772,-3.39612,14.89018187,8.12772,-1.26612,8.225745696,6.37,-2.13,6.716680728,13.99772,-10.70612,17.62263234,8.12772,-1.26612,8.225745696,5.87,-9.44,11.11622688
14/01/2020 00:30,13.5774,-3.61808,14.05120257,7.3674,-1.01808,7.437410144,6.21,-2.6,6.73231758,13.0874,-10.93808,17.05642497,7.3674,-1.01808,7.437410144,5.72,-9.92,11.45097376
14/01/2020 01:00,14.67488,-4.28576,15.28789854,5.38488,-0.54576,5.412465851,9.29,-3.74,10.01457438,14.10488,-11.60576,18.26585079,5.38488,-0.54576,5.412465851,8.72,-11.06,14.08410452
14/01/2020 01:30,14.40372,-4.45316,15.07639824,5.55372,-0.53316,5.579253124,8.85,-3.92,9.679302661,13.86372,-11.79316,18.20113609,5.55372,-0.53316,5.579253124,8.31,-11.26,13.99441674
14/01/2020 02:00,13.78412,-4.50008,14.50009256,5.15412,-0.46008,5.174613665,8.63,-4.04,9.528824691,13.23412,-11.87008,17.77753446,5.15412,-0.46008,5.174613665,8.08,-11.41,13.98121955
14/01/2020 02:30,11.7034,-3.95044,12.3521475,6.8634,-0.82044,6.912263114,4.84,-3.13,5.763896252,11.2534,-11.35044,15.98347583,6.8634,-0.82044,6.912263114,4.39,-10.53,11.40846177
14/01/2020 03:00,11.03772,-3.08776,11.46148004,6.41772,-0.61776,6.447383765,4.62,-2.47,5.238826204,10.58772,-10.47776,14.89574669,6.41772,-0.61776,6.447383765,4.17,-9.86,10.70553595
14/01/2020 03:30,11.24336,-2.5054,11.51912207,6.27336,-0.6354,6.305456276,4.97,-1.87,5.310160073,10.80336,-9.7954,14.58295061,6.27336,-0.6354,6.305456276,4.53,-9.16,10.21892852
14/01/2020 04:00,11.30056,-2.45932,11.5650729,7.00056,-0.85932,7.053103656,4.3,-1.6,4.588027899,10.86056,-9.77932,14.61461129,7.00056,-0.85932,7.053103656,3.86,-8.92,9.719362119
