Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
14/01/2020 04:30,11.17476,-2.3728,11.4238978,6.85476,-0.7128,6.891721011,4.32,-1.66,4.627958513,10.74476,-9.6628,14.45059069,6.85476,-0.7128,6.891721011,3.89,-8.95,9.75882165
14/01/2020 05:00,11.69412,-2.39468,11.93678914,6.14412,-0.54468,6.168215858,5.55,-1.85,5.850213671,11.23412,-9.68468,14.8323457,6.14412,-0.54468,6.168215858,5.09,-9.14,10.46172548
14/01/2020 05:30,13.04056,-2.1768,13.22099328,5.92056,-0.4968,5.941366926,7.12,-1.68,7.315517753,12.54056,-9.4268,15.68853732,5.92056,-0.4968,5.941366926,6.62,-8.93,11.1161729
14/01/2020 06:00,14.3258,-1.76492,14.4341085,6.2658,-0.57492,6.29212068,8.06,-1.19,8.14737381,13.8058,-9.01492,16.48844736,6.2658,-0.57492,6.29212068,7.54,-8.44,11.31747322
14/01/2020 06:30,17.19184,-0.8794,17.21431692,6.71184,-0.6894,6.747152625,10.48,-0.19,10.48172219,16.61184,-8.1494,18.50313348,6.71184,-0.6894,6.747152625,9.9,-7.46,12.39603162
14/01/2020 07:00,19.57672,-1.34708,19.62301176,7.41672,-1.02708,7.487498173,12.16,-0.32,12.1642098,18.95672,-8.52708,20.78625331,7.41672,-1.02708,7.487498173,11.54,-7.5,13.76305199
14/01/2020 07:30,23.17756,-0.69988,23.18812454,7.74756,-1.10988,7.82665443,15.43,0.41,15.43544622,22.46756,-7.88988,23.81263234,7.74756,-1.10988,7.82665443,14.72,-6.78,16.20638146
14/01/2020 08:00,27.12152,-1.32332,27.15378469,5.05152,-0.37332,5.065295858,22.07,-0.95,22.09043684,26.25152,-8.49332,27.59128099,5.05152,-0.37332,5.065295858,21.2,-8.12,22.70185895
14/01/2020 08:30,28.53372,-2.14948,28.61456694,4.83372,-0.33948,4.845626452,23.7,-1.81,23.76901555,27.61372,-9.29948,29.13756786,4.83372,-0.33948,4.845626452,22.78,-8.96,24.47876631
14/01/2020 09:00,29.37788,-2.69432,29.50117275,4.81788,-0.36432,4.831634998,24.56,-2.33,24.67027564,28.43788,-9.86432,30.10013003,4.81788,-0.36432,4.831634998,23.62,-9.5,25.45887664
14/01/2020 09:30,30.47136,-2.62216,30.58397462,7.64136,-1.53216,7.793452182,22.83,-1.09,22.85600578,29.58136,-9.79216,31.1599624,7.64136,-1.53216,7.793452182,21.94,-8.26,23.44336153
14/01/2020 10:00,29.80456,-2.2826,29.89183935,7.68456,-1.2726,7.789221601,22.12,-1.01,22.14304631,28.93456,-9.3726,30.41470686,7.68456,-1.2726,7.789221601,21.25,-8.1,22.74142696
14/01/2020 10:30,30.82948,-2.41164,30.92366156,7.53948,-1.33164,7.656175531,23.29,-1.08,23.31502734,29.91948,-9.59164,31.41933865,7.53948,-1.33164,7.656175531,22.38,-8.26,23.85564923
14/01/2020 11:00,31.0798,-2.04928,31.14728747,4.8798,-0.26928,4.887224136,26.2,-1.78,26.26039604,30.0998,-9.19928,31.47419121,4.8798,-0.26928,4.887224136,25.22,-8.93,26.75431367
14/01/2020 11:30,29.99212,-2.29912,30.08011328,7.42212,-0.96912,7.485122502,22.57,-1.33,22.60915301,29.35212,-6.08912,29.97706341,7.42212,-0.96912,7.485122502,21.93,-5.12,22.51975355
14/01/2020 12:00,28.822,-3.2518,29.00485972,13.842,-3.2418,14.2165478,14.98,-0.01,14.98000334,28.632,-2.1318,28.71125207,13.842,-3.2418,14.2165478,14.79,1.11,14.83159465
14/01/2020 12:30,29.802,-3.19904,29.97320572,17.172,-3.20904,17.46927365,12.63,0.01,12.63000396,29.622,-2.04904,29.69278446,17.172,-3.20904,17.46927365,12.45,1.16,12.50392338
14/01/2020 13:00,29.56676,-2.45588,29.66858007,12.23676,-1.32588,12.30838142,17.33,-1.13,17.36680166,29.33676,-1.35588,29.36807617,12.23676,-1.32588,12.30838142,17.1,-0.03,17.10002632
14/01/2020 13:30,28.7698,-2.30184,28.86173694,17.2998,-3.29184,17.61020416,11.47,0.99,11.51264522,28.5998,-1.18184,28.62420839,17.2998,-3.29184,17.61020416,11.3,2.11,11.49530774
14/01/2020 14:00,28.75452,-2.17992,28.83703299,18.16452,-4.12992,18.62809776,10.59,1.95,10.76803603,28.57452,-1.04992,28.59380222,18.16452,-4.12992,18.62809776,10.41,3.08,10.85608125
14/01/2020 14:30,31.27284,1.81636,31.32554366,14.26284,-2.21364,14.43359993,17.01,4.03,17.48087526,31.06284,2.88636,31.19665211,14.26284,-2.21364,14.43359993,16.8,5.1,17.55704987
14/01/2020 15:00,31.98504,3.09576,32.13450659,10.62504,-0.62424,10.64336181,21.36,3.72,21.68151286,31.74504,4.15576,32.01590083,10.62504,-0.62424,10.64336181,21.12,4.78,21.65416357
14/01/2020 15:30,33.53896,-1.86876,33.59098245,7.06896,-1.23876,7.176679024,26.47,-0.63,26.47749611,33.25896,-0.80876,33.26879188,7.06896,-1.23876,7.176679024,26.19,0.43,26.19352974
14/01/2020 16:00,31.89516,-0.13928,31.8954641,11.76516,-1.34928,11.84227792,20.13,1.21,20.16633333,31.66516,0.95072,31.67942907,11.76516,-1.34928,11.84227792,19.9,2.3,20.03247364
14/01/2020 16:30,32.25296,-1.32668,32.28023402,14.68296,-2.41668,14.88051265,17.57,1.09,17.603778,32.01296,-0.22668,32.01376254,14.68296,-2.41668,14.88051265,17.33,2.19,17.46782757
14/01/2020 17:00,33.78692,-1.52552,33.821342,12.70692,-1.41552,12.78551965,21.08,-0.11,21.080287,33.53692,-0.46552,33.54015074,12.70692,-1.41552,12.78551965,20.83,0.95,20.85165221
14/01/2020 17:30,34.28616,-1.1318,34.3048355,17.06616,-0.4518,17.0721393,17.22,-0.68,17.23342102,34.05616,-0.0218,34.05616698,17.06616,-0.4518,17.0721393,16.99,0.43,16.99544057
14/01/2020 18:00,33.6362,-0.98432,33.65059935,17.1162,-0.45432,17.12222851,16.52,-0.53,16.52849963,33.4162,0.11568,33.41640023,17.1162,-0.45432,17.12222851,16.3,0.57,16.30996321
14/01/2020 18:30,32.535,-1.62656,32.57563388,12.465,-1.18656,12.52134776,20.07,-0.44,20.07482254,32.275,-0.53656,32.27945975,12.465,-1.18656,12.52134776,19.81,0.65,19.82066094
14/01/2020 19:00,31.45476,-2.15848,31.52873233,7.84476,-1.06848,7.917190724,23.61,-1.09,23.63514756,31.18476,-1.06848,31.20305924,7.84476,-1.06848,7.917190724,23.34,0,23.34
14/01/2020 19:30,30.66848,-2.50884,30.77092692,7.00848,-0.97884,7.076504763,23.66,-1.53,23.70941796,30.38848,-1.40884,30.42112008,7.00848,-0.97884,7.076504763,23.38,-0.43,23.3839539
14/01/2020 20:00,30.4516,-3.17312,30.6164765,5.7816,-0.66312,5.81950399,24.67,-2.51,24.79735873,30.1816,-2.06312,30.25203204,5.7816,-0.66312,5.81950399,24.4,-1.4,24.44013093
14/01/2020 20:30,30.1938,-4.10272,30.47126302,4.9338,-0.52272,4.961412968,25.26,-3.58,25.51242834,29.9038,-2.97272,30.05119496,4.9338,-0.52272,4.961412968,24.97,-2.45,25.08990634
14/01/2020 21:00,27.74872,-4.28712,28.07794258,4.78872,-0.62712,4.829608549,22.96,-3.66,23.24988602,27.48872,-3.15712,27.66942598,4.78872,-0.62712,4.829608549,22.7,-2.53,22.84055385
14/01/2020 21:30,27.78132,-5.0992,28.245417,3.72132,-0.3492,3.737668148,24.06,-4.75,24.52439806,27.50132,-3.9592,27.78484958,3.72132,-0.3492,3.737668148,23.78,-3.61,24.0524531
14/01/2020 22:00,26.51352,-3.61768,26.7591919,3.05352,-0.24768,3.063548559,23.46,-3.37,23.70081222,25.59352,-10.71768,27.74701661,3.05352,-0.24768,3.063548559,22.54,-10.47,24.85301793
14/01/2020 22:30,24.914,-4.27092,25.27742379,2.754,-0.16092,2.758697382,22.16,-4.11,22.53791694,24.014,-11.45092,26.6044313,2.754,-0.16092,2.758697382,21.26,-11.29,24.07180301
14/01/2020 23:00,22.29456,-4.65368,22.77507724,2.55456,-0.19368,2.561891632,19.74,-4.46,20.23756902,21.46456,-11.92368,24.55405223,2.55456,-0.19368,2.561891632,18.91,-11.73,22.25266276
14/01/2020 23:30,19.45988,-4.7614,20.03391773,2.63988,-0.2214,2.649147858,16.82,-4.54,17.42194019,18.67988,-12.0614,22.23545113,2.63988,-0.2214,2.649147858,16.04,-11.84,19.93657945
15/01/2020 00:00,17.74452,-5.06012,18.45190517,2.59452,-0.15012,2.598859374,15.15,-4.91,15.92578413,17.03452,-12.33012,21.02871206,2.59452,-0.15012,2.598859374,14.44,-12.18,18.89089728
15/01/2020 00:30,17.16552,-5.39896,17.99455045,2.85552,-0.22896,2.864684477,14.31,-5.17,15.21528836,16.46552,-12.72896,20.81201027,2.85552,-0.22896,2.864684477,13.61,-12.5,18.47923429
15/01/2020 01:00,16.002,-5.29556,16.85547269,3.222,-0.29556,3.235527733,12.78,-5,13.72327949,15.342,-12.61556,19.8627621,3.222,-0.29556,3.235527733,12.12,-12.32,17.28226837
15/01/2020 01:30,15.31284,-5.45108,16.25414846,3.91284,-0.36108,3.929465057,11.4,-5.09,12.48471465,14.70284,-12.77108,19.47495798,3.91284,-0.36108,3.929465057,10.79,-12.41,16.44482289
15/01/2020 02:00,15.86364,-5.81856,16.8970623,2.57364,-0.17856,2.57982684,13.29,-5.64,14.43723311,15.18364,-13.17856,20.10515773,2.57364,-0.17856,2.57982684,12.61,-13,18.11110433
15/01/2020 02:30,16.08544,-5.86536,17.12144351,2.03544,-0.13536,2.039935863,14.05,-5.73,15.17350981,15.40544,-13.26536,20.32971612,2.03544,-0.13536,2.039935863,13.37,-13.13,18.73909816
15/01/2020 03:00,15.16172,-4.56388,15.83372205,3.14172,-0.26388,3.152782456,12.02,-4.3,12.76598606,14.52172,-11.90388,18.77718591,3.14172,-0.26388,3.152782456,11.38,-11.64,16.27863631
15/01/2020 03:30,16.0344,-4.79324,16.73550516,2.2644,-0.18324,2.271801985,13.77,-4.61,14.52119141,15.3644,-12.10324,19.5589674,2.2644,-0.18324,2.271801985,13.1,-11.92,17.71147651
15/01/2020 04:00,15.06392,-4.54072,15.73339836,2.56392,-0.18072,2.570281207,12.5,-4.36,13.23856488,14.42392,-11.87072,18.68056374,2.56392,-0.18072,2.570281207,11.86,-11.69,16.65279856
15/01/2020 04:30,14.845,-4.46028,15.50058459,3.195,-0.26028,3.205584296,11.65,-4.2,12.3839614,14.225,-11.76028,18.45683642,3.195,-0.26028,3.205584296,11.03,-11.5,15.93458189
15/01/2020 05:00,15.02112,-4.23792,15.60749858,3.47112,-0.27792,3.482228249,11.55,-3.96,12.21,14.41112,-11.47792,18.4234369,3.47112,-0.27792,3.482228249,10.94,-11.2,15.6564236
15/01/2020 05:30,16.98644,-3.98528,17.44768181,3.37644,-0.30528,3.390212818,13.61,-3.68,14.09874108,16.31644,-11.25528,19.82189552,3.37644,-0.30528,3.390212818,12.94,-10.95,16.95128609
15/01/2020 06:00,16.77048,-3.27044,17.08639158,3.84048,-0.37044,3.858304346,12.93,-2.9,13.25122259,16.13048,-10.51044,19.25257733,3.84048,-0.37044,3.858304346,12.29,-10.14,15.93310077
15/01/2020 06:30,22.03784,-3.06176,22.24951159,2.24784,-0.13176,2.251698329,19.79,-2.93,20.00572418,21.19784,-10.37176,23.59919122,2.24784,-0.13176,2.251698329,18.95,-10.24,21.53973305
15/01/2020 07:00,24.457,-3.23588,24.6701392,2.997,-0.24588,3.007069333,21.46,-2.99,21.66729563,23.607,-10.43588,25.81081247,2.997,-0.24588,3.007069333,20.61,-10.19,22.99148103
15/01/2020 07:30,27.80684,-4.5206,28.171904,2.79684,-0.2106,2.804757805,25.01,-4.31,25.37865639,26.83684,-11.7306,29.28861481,2.79684,-0.2106,2.804757805,24.04,-11.52,26.65768182
15/01/2020 08:00,29.87964,-4.00384,30.14670166,2.24964,-0.12384,2.253046044,27.63,-3.88,27.90109854,28.84964,-11.18384,30.9415579,2.24964,-0.12384,2.253046044,26.6,-11.06,28.80770036
15/01/2020 08:30,30.47032,-3.54804,30.6761958,2.38032,-0.15804,2.385560719,28.09,-3.39,28.29381911,29.44032,-10.75804,31.34434345,2.38032,-0.15804,2.385560719,27.06,-10.6,29.06206462
15/01/2020 09:00,29.71812,-3.20616,29.89056905,5.56812,-1.13616,5.682853146,24.15,-2.07,24.23855194,28.79812,-10.36616,30.60700882,5.56812,-1.13616,5.682853146,23.23,-9.23,24.99651576
15/01/2020 09:30,29.31324,-2.5926,29.42766749,4.86324,-0.5526,4.894534713,24.45,-2.04,24.53495669,28.36324,-9.7526,29.99310904,4.86324,-0.5526,4.894534713,23.5,-9.2,25.23667965
15/01/2020 10:00,27.509,-1.81328,27.5686972,6.219,-0.86328,6.278631488,21.29,-0.95,21.31118486,26.649,-8.98328,28.12238469,6.219,-0.86328,6.278631488,20.43,-8.12,21.9845241
15/01/2020 10:30,28.78764,-2.50632,28.89653711,5.23764,-0.52632,5.264018001,23.55,-1.98,23.63308909,27.86764,-9.68632,29.5030533,5.23764,-0.52632,5.264018001,22.63,-9.16,24.41357205
15/01/2020 11:00,29.12824,-2.35532,29.22331086,5.80824,-0.53532,5.832856881,23.32,-1.82,23.39091277,28.20824,-9.62532,29.80522754,5.80824,-0.53532,5.832856881,22.4,-9.09,24.17412046
15/01/2020 11:30,28.07568,-2.0388,28.14960946,6.47568,-0.7488,6.518829105,21.6,-1.29,21.63848655,27.20568,-9.2888,28.74770999,6.47568,-0.7488,6.518829105,20.73,-8.54,22.42018064
15/01/2020 12:00,26.70016,-2.14648,26.78630098,7.40016,-0.90648,7.455472756,19.3,-1.24,19.33979317,25.99016,-7.63648,27.08882138,7.40016,-0.90648,7.455472756,18.59,-6.73,19.77071066
15/01/2020 12:30,27.67636,-3.84612,27.94232528,10.20636,-1.80612,10.36493386,17.47,-2.04,17.58870376,27.45636,-2.74612,27.59334846,10.20636,-1.80612,10.36493386,17.25,-0.94,17.27559261
15/01/2020 13:00,27.41164,-4.31228,27.74876153,8.17164,-1.05228,8.239113635,19.24,-3.26,19.5142307,27.16164,-3.19228,27.34858934,8.17164,-1.05228,8.239113635,18.99,-2.14,19.11019885
15/01/2020 13:30,27.52564,-4.30368,27.86005239,8.58564,-1.36368,8.693263907,18.94,-2.94,19.16682551,27.26564,-3.16368,27.44857001,8.58564,-1.36368,8.693263907,18.68,-1.8,18.76652339
15/01/2020 14:00,28.2888,-4.56908,28.65541306,7.0488,-0.73908,7.087441053,21.24,-3.83,21.58255082,28.0388,-3.43908,28.24892169,7.0488,-0.73908,7.087441053,20.99,-2.7,21.16294167
15/01/2020 14:30,28.86516,-5.05548,29.30452763,6.36516,-0.64548,6.3978048,22.5,-4.41,22.9281072,28.59516,-3.91548,28.86198467,6.36516,-0.64548,6.3978048,22.23,-3.27,22.46921895
15/01/2020 15:00,28.75624,-4.8134,29.15630564,7.26624,-0.9234,7.324678239,21.49,-3.89,21.83923533,28.49624,-3.6834,28.73331045,7.26624,-0.9234,7.324678239,21.23,-2.76,21.40865479
15/01/2020 15:30,29.16224,-5.27052,29.63468614,6.94224,-0.83052,6.99174225,22.22,-4.44,22.65925859,28.89224,-4.12052,29.18458869,6.94224,-0.83052,6.99174225,21.95,-3.29,22.19519317
15/01/2020 16:00,30.08556,-5.1708,30.52667838,6.41556,-0.7308,6.457048765,23.67,-4.44,24.08282583,29.80556,-4.0508,30.07956761,6.41556,-0.7308,6.457048765,23.39,-3.32,23.62444708
15/01/2020 16:30,30.05768,-4.63468,30.41289834,7.26768,-0.81468,7.313198759,22.79,-3.82,23.10793154,29.78768,-3.49468,29.99197673,7.26768,-0.81468,7.313198759,22.52,-2.68,22.6789065
15/01/2020 17:00,31.219,-3.88872,31.4602623,12.609,-1.27872,12.67367373,18.61,-2.61,18.79213133,30.979,-2.74872,31.10070582,12.609,-1.27872,12.67367373,18.37,-1.47,18.42872215
15/01/2020 17:30,35.4214,-2.95196,35.54419286,14.7114,0.33804,14.71528325,20.71,-3.29,20.96969718,35.1714,-1.83196,35.219078,14.7114,0.33804,14.71528325,20.46,-2.17,20.57475395
15/01/2020 18:00,36.73696,-3.04432,36.86288261,14.64696,0.17568,14.64801354,22.09,-3.22,22.32345179,36.47696,-1.89432,36.52611476,14.64696,0.17568,14.64801354,21.83,-2.07,21.92792284
15/01/2020 18:30,33.43048,-2.98048,33.56307873,11.22048,-0.69048,11.24170512,22.21,-2.29,22.32774507,33.17048,-1.84048,33.22150072,11.22048,-0.69048,11.24170512,21.95,-1.15,21.98010464
15/01/2020 19:00,34.17692,-3.66456,34.37282154,8.56692,-0.39456,8.576001159,25.61,-3.27,25.81792013,33.89692,-2.55456,33.99304285,8.56692,-0.39456,8.576001159,25.33,-2.16,25.42192951
15/01/2020 19:30,33.02652,-3.83072,33.24793887,8.60652,-0.90072,8.653524313,24.42,-2.93,24.5951479,32.75652,-2.70072,32.86766635,8.60652,-0.90072,8.653524313,24.15,-1.8,24.21698784
15/01/2020 20:00,31.78652,-4.28364,32.07385891,8.96652,-1.76364,9.138320795,22.82,-2.52,22.95871948,31.53652,-3.13364,31.69182534,8.96652,-1.76364,9.138320795,22.57,-1.37,22.6115413
15/01/2020 20:30,31.7312,-4.93324,32.11239496,6.7212,-1.08324,6.807932016,25.01,-3.85,25.30459642,31.4512,-3.78324,31.67792427,6.7212,-1.08324,6.807932016,24.73,-2.7,24.8769552
15/01/2020 21:00,28.36292,-4.73104,28.75479039,5.45292,-0.49104,5.47498464,22.91,-4.24,23.29904934,28.09292,-3.61104,28.32404922,5.45292,-0.49104,5.47498464,22.64,-3.12,22.85397121
15/01/2020 21:30,29.02876,-6.0908,29.66086229,3.57876,-0.1908,3.583842599,25.45,-5.9,26.12494019,28.75876,-4.9608,29.18348528,3.57876,-0.1908,3.583842599,25.18,-4.77,25.62782277
15/01/2020 22:00,26.65984,-7.02432,27.56969605,3.48984,-0.18432,3.494704149,23.17,-6.84,24.15852851,26.38984,-5.90432,27.04227524,3.48984,-0.18432,3.494704149,22.9,-5.72,23.60356753
15/01/2020 22:30,24.04164,-8.68916,25.56368431,3.22164,-0.11916,3.223842954,20.82,-8.57,22.51482401,23.83164,-7.10916,24.86940331,3.22164,-0.11916,3.223842954,20.61,-6.99,21.76309261
15/01/2020 23:00,21.18532,-8.49696,22.82577737,3.50532,-0.15696,3.50883239,17.68,-8.34,19.54835031,20.99532,-6.88696,22.0960105,3.50532,-0.15696,3.50883239,17.49,-6.73,18.74014408
15/01/2020 23:30,18.20304,-7.81436,19.80946459,4.16304,-0.23436,4.169631477,14.04,-7.58,15.95550062,18.03304,-6.19436,19.06726586,4.16304,-0.23436,4.169631477,13.87,-5.96,15.0963075
16/01/2020 00:00,17.07644,-8.28656,18.98082927,3.64644,-0.19656,3.651733904,13.43,-8.09,15.67842467,16.89644,-6.64656,18.15671899,3.64644,-0.19656,3.651733904,13.25,-6.45,14.73651926
16/01/2020 00:30,17.2098,-7.22188,18.66367506,2.8098,-0.10188,2.811646417,14.4,-7.12,16.06407171,16.7098,-11.27188,20.15620735,2.8098,-0.10188,2.811646417,13.9,-11.17,17.83196288
16/01/2020 01:00,15.8834,-6.41628,17.13041286,3.2634,-0.11628,3.265470961,12.62,-6.3,14.10511964,15.2834,-12.87628,19.98451656,3.2634,-0.11628,3.265470961,12.02,-12.76,17.52991728
16/01/2020 01:30,14.63396,-6.35152,15.95288662,3.78396,-0.19152,3.788803662,10.85,-6.16,12.47670229,14.07396,-12.88152,19.07904368,3.78396,-0.19152,3.788803662,10.29,-12.69,16.33769262
16/01/2020 02:00,13.85696,-6.24524,15.19928824,4.56696,-0.34524,4.579990644,9.29,-5.9,11.00518514,13.33696,-12.77524,18.4683854,4.56696,-0.34524,4.579990644,8.77,-12.43,15.21242256
16/01/2020 02:30,14.17904,-6.5156,15.60442946,3.83904,-0.2556,3.847539406,10.34,-6.26,12.08731567,13.61904,-13.0256,18.84527808,3.83904,-0.2556,3.847539406,9.78,-12.77,16.08481582
16/01/2020 03:00,13.6678,-6.34488,15.0687179,3.0078,-0.16488,3.012315763,10.66,-6.18,12.32185051,13.1078,-12.86488,18.36626141,3.0078,-0.16488,3.012315763,10.1,-12.7,16.2265215
16/01/2020 03:30,12.7304,-5.90056,14.03138241,3.7404,-0.25056,3.748782799,8.99,-5.65,10.61803183,12.2104,-12.39056,17.3959721,3.7404,-0.25056,3.748782799,8.47,-12.14,14.80271934
16/01/2020 04:00,11.59124,-5.57472,12.86212843,5.24124,-0.50472,5.265485639,6.35,-5.07,8.125724583,11.12124,-12.08472,16.42322857,5.24124,-0.50472,5.265485639,5.88,-11.58,12.98733229
16/01/2020 04:30,12.70868,-6.06636,14.08230347,4.37868,-0.30636,4.389384352,8.33,-5.76,10.12751203,12.20868,-12.56636,17.5204244,4.37868,-0.30636,4.389384352,7.83,-12.26,14.54704437
16/01/2020 05:00,12.4312,-5.82832,13.72967762,4.7412,-0.32832,4.752554204,7.69,-5.5,9.454422246,11.9412,-12.33832,17.17050954,4.7412,-0.32832,4.752554204,7.2,-12.01,14.00286042
16/01/2020 05:30,13.678,-5.51152,14.74667884,5.238,-0.37152,5.251159025,8.44,-5.14,9.881963368,13.168,-12.02152,17.83011966,5.238,-0.37152,5.251159025,7.93,-11.65,14.09281377
16/01/2020 06:00,15.47624,-5.39884,16.39089619,5.19624,-0.34884,5.207936202,10.28,-5.05,11.45342307,14.92624,-11.88884,19.08237818,5.19624,-0.34884,5.207936202,9.73,-11.54,15.09451887
16/01/2020 06:30,19.64212,-4.69992,20.19658699,4.09212,-0.16992,4.095646335,15.55,-4.53,16.19640083,18.97212,-11.13992,22.00088987,4.09212,-0.16992,4.095646335,14.88,-10.97,18.48662489
16/01/2020 07:00,23.09528,-5.77472,23.80628802,3.63528,-0.14472,3.638159501,19.46,-5.63,20.25804778,22.77528,-6.06472,23.56892462,3.63528,-0.14472,3.638159501,19.14,-5.92,20.03462004
16/01/2020 07:30,25.39224,-5.22668,25.92458362,7.75224,-1.15668,7.838056752,17.64,-4.07,18.1034389,25.23224,-3.67668,25.49870411,7.75224,-1.15668,7.838056752,17.48,-2.52,17.66071346
16/01/2020 08:00,26.31476,-3.81468,26.58981717,9.82476,0.26532,9.828341862,16.49,-4.08,16.98724522,26.13476,-2.25468,26.2318368,9.82476,0.26532,9.828341862,16.31,-2.52,16.50352993
16/01/2020 08:30,27.44592,-3.45376,27.66237486,7.85592,-0.02376,7.855955931,19.59,-3.43,19.88801146,27.23592,-1.90376,27.30237426,7.85592,-0.02376,7.855955931,19.38,-1.88,19.47097327
16/01/2020 09:00,29.54436,-3.74912,29.78128789,5.99436,-0.06912,5.994758493,23.55,-3.68,23.83579032,29.35436,-2.23912,29.43963501,5.99436,-0.06912,5.994758493,23.36,-2.17,23.46057331
16/01/2020 09:30,30.82156,-3.70624,31.04359476,9.06156,-1.05624,9.122911409,21.76,-2.65,21.92076869,30.62156,-2.20624,30.70093536,9.06156,-1.05624,9.122911409,21.56,-1.15,21.59064844
16/01/2020 10:00,30.79252,-4.41348,31.10720324,5.58252,0.14652,5.584442466,25.21,-4.56,25.61908859,30.58252,-2.92348,30.72193459,5.58252,0.14652,5.584442466,25,-3.07,25.18779268
16/01/2020 10:30,28.14008,-5.83532,28.738738,10.00008,-0.98532,10.04850514,18.14,-4.85,18.77716965,27.95008,-4.30532,28.27972334,10.00008,-0.98532,10.04850514,17.95,-3.32,18.25444877
16/01/2020 11:00,28.32656,-5.5886,28.87258997,11.71656,-1.5786,11.82242599,16.61,-4.01,17.08719404,28.14656,-4.0286,28.43340391,11.71656,-1.5786,11.82242599,16.43,-2.45,16.61166458
16/01/2020 11:30,28.64576,-5.35008,29.14108649,12.96576,-2.17008,13.14610891,15.68,-3.18,15.99921248,28.45576,-3.73008,28.69919466,12.96576,-2.17008,13.14610891,15.49,-1.56,15.56835573
16/01/2020 12:00,28.7474,-5.44228,29.2580146,10.1574,-1.77228,10.31085599,18.59,-3.67,18.94879943,28.5474,-3.88228,28.81017433,10.1574,-1.77228,10.31085599,18.39,-2.11,18.51065099
16/01/2020 12:30,28.47308,-5.2434,28.95184844,13.75308,-3.0834,14.09448704,14.72,-2.16,14.87763422,28.29308,-3.7234,28.53703004,13.75308,-3.0834,14.09448704,14.54,-0.64,14.55407847
16/01/2020 13:00,29.30696,-5.70564,29.85719733,9.33696,-1.20564,9.414477673,19.97,-4.5,20.47073277,29.09696,-4.13564,29.38939604,9.33696,-1.20564,9.414477673,19.76,-2.93,19.97604816
16/01/2020 13:30,28.97844,-5.81764,29.55663919,8.57844,-0.91764,8.627380599,20.4,-4.9,20.98022879,28.75844,-4.26764,29.0733662,8.57844,-0.91764,8.627380599,20.18,-3.35,20.45617022
16/01/2020 14:00,29.54064,-6.25728,30.19607532,5.84064,-0.37728,5.852812641,23.7,-5.88,24.41852575,29.32064,-4.69728,29.6945175,5.84064,-0.37728,5.852812641,23.48,-4.32,23.87410312
16/01/2020 14:30,28.83052,-6.0808,29.46480972,6.59052,-0.6408,6.621599392,22.24,-5.44,22.89565898,28.61052,-4.5208,28.96548787,6.59052,-0.6408,6.621599392,22.02,-3.88,22.35922181
16/01/2020 15:00,28.56612,-6.28248,29.24880796,8.37612,-1.12248,8.450996841,20.19,-5.16,20.83894671,28.33612,-4.71248,28.7253053,8.37612,-1.12248,8.450996841,19.96,-3.59,20.2802786
16/01/2020 15:30,29.28316,-4.57444,29.63830226,7.82316,-0.87444,7.871878918,21.46,-3.7,21.77662967,29.07316,-3.02444,29.2300508,7.82316,-0.87444,7.871878918,21.25,-2.15,21.35848777
16/01/2020 16:00,28.8992,-2.84872,29.03926594,9.3492,-1.18872,9.424467936,19.55,-1.66,19.62034913,28.7092,-1.31872,28.73947089,9.3492,-1.18872,9.424467936,19.36,-0.13,19.36043646
16/01/2020 16:30,30.23792,-2.77724,30.36519172,12.06792,-1.22724,12.13016122,18.17,-1.55,18.23599188,30.03792,-1.23724,30.06338971,12.06792,-1.22724,12.13016122,17.97,-0.01,17.97000278
16/01/2020 17:00,31.85136,-3.07004,31.9989731,10.61136,-0.59004,10.6277518,21.24,-2.48,21.3842933,31.63136,-1.57004,31.67030093,10.61136,-0.59004,10.6277518,21.02,-0.98,21.04283251
16/01/2020 17:30,34.47068,-3.43192,34.64110065,9.76068,-0.33192,9.766321977,24.71,-3.1,24.90369651,34.25068,-1.93192,34.305122,9.76068,-0.33192,9.766321977,24.49,-1.6,24.54221058
16/01/2020 18:00,35.59604,-4.09124,35.83038248,8.81604,-0.47124,8.828625511,26.78,-3.62,27.02356009,35.36604,-2.58124,35.46011259,8.81604,-0.47124,8.828625511,26.55,-2.11,26.63371172
16/01/2020 18:30,32.75416,-3.19588,32.90970444,10.69416,-0.87588,10.72996849,22.06,-2.32,22.18165909,32.55416,-1.67588,32.5972684,10.69416,-0.87588,10.72996849,21.86,-0.8,21.87463371
16/01/2020 19:00,31.93852,-4.43796,32.24538027,6.96852,-0.50796,6.98700897,24.97,-3.93,25.27737724,31.71852,-2.93796,31.85429516,6.96852,-0.50796,6.98700897,24.75,-2.43,24.86900481
16/01/2020 19:30,30.31764,-6.89408,31.0916007,5.95764,-0.60408,5.98818729,24.36,-6.29,25.15896858,30.08764,-5.34408,30.55855481,5.95764,-0.60408,5.98818729,24.13,-4.74,24.59114678
16/01/2020 20:00,30.31804,-7.44624,31.21906532,4.65804,-0.42624,4.677501168,25.66,-7.02,26.60293217,30.07804,-5.92624,30.65630132,4.65804,-0.42624,4.677501168,25.42,-5.5,26.00819871
16/01/2020 20:30,30.71696,-8.47832,31.86555416,3.57696,-0.23832,3.584890412,27.14,-8.24,28.36330728,30.47696,-6.94832,31.25898657,3.57696,-0.23832,3.584890412,26.9,-6.71,27.72425112
16/01/2020 21:00,31.18272,-8.76564,32.39133327,6.19272,-0.12564,6.193994382,24.99,-8.64,26.44143907,30.97272,-7.24564,31.8089403,6.19272,-0.12564,6.193994382,24.78,-7.12,25.78260654
16/01/2020 21:30,29.3488,-9.4154,30.82209952,5.7888,-0.0954,5.789586047,23.56,-9.32,25.33645595,29.1288,-7.8654,30.17203186,5.7888,-0.0954,5.789586047,23.34,-7.77,24.59935975
16/01/2020 22:00,26.72436,-8.69548,28.10343021,2.03436,-0.10548,2.037092693,24.69,-8.59,26.14161816,26.49436,-7.11548,27.43321285,2.03436,-0.10548,2.037092693,24.46,-7.01,25.44467921
16/01/2020 22:30,24.74088,-8.16472,26.05328762,1.64088,-0.05472,1.641792147,23.1,-8.11,24.48228135,24.53088,-6.57472,25.39667334,1.64088,-0.05472,1.641792147,22.89,-6.52,23.80047268
16/01/2020 23:00,22.42876,-8.47572,23.97680347,1.86876,-0.04572,1.869319196,20.56,-8.43,22.22112733,22.21876,-6.90572,23.26719288,1.86876,-0.04572,1.869319196,20.35,-6.86,21.47515076
16/01/2020 23:30,20.80892,-9.00784,22.67492741,1.88892,-0.08784,1.890961298,18.92,-8.92,20.91728472,20.60892,-7.43784,21.91002162,1.88892,-0.08784,1.890961298,18.72,-7.35,20.11121329
17/01/2020 00:00,18.77688,-9.27228,20.94149944,1.67688,-0.06228,1.678036154,17.1,-9.21,19.42251529,18.57688,-7.65228,20.09123838,1.67688,-0.06228,1.678036154,16.9,-7.59,18.52614639
17/01/2020 00:30,18.30888,-9.7004,20.719866,1.65888,-0.0504,1.659645448,16.65,-9.65,19.24434982,18.12888,-8.0804,19.84815241,1.65888,-0.0504,1.659645448,16.47,-8.03,18.32325844
17/01/2020 01:00,18.05552,-9.8298,20.55788828,0.87552,-0.0198,0.875743861,17.18,-9.81,19.78354114,17.87552,-8.2298,19.67901988,0.87552,-0.0198,0.875743861,17,-8.21,18.87866786
17/01/2020 01:30,17.8904,-10.18092,20.58440051,1.2204,-0.07092,1.222458918,16.67,-10.11,19.49617911,17.7004,-8.54092,19.65328152,1.2204,-0.07092,1.222458918,16.48,-8.47,18.52920128
17/01/2020 02:00,17.49876,-8.99548,19.67549903,0.96876,-0.01548,0.968883671,16.53,-8.98,18.81173304,17.32876,-7.36548,18.82913218,0.96876,-0.01548,0.968883671,16.36,-7.35,17.93521954
17/01/2020 02:30,17.1218,-6.7898,18.41894186,0.9918,-0.0198,0.991997621,16.13,-6.77,17.4931358,16.9518,-5.1698,17.72259449,0.9918,-0.0198,0.991997621,15.96,-5.15,16.77033393
17/01/2020 03:00,15.32368,-6.25884,16.55259034,2.62368,-0.16884,2.629107013,12.7,-6.09,14.08467607,15.15368,-4.62884,15.84487858,2.62368,-0.16884,2.629107013,12.53,-4.46,13.30009398
17/01/2020 03:30,16.29588,-6.53528,17.55749383,2.49588,-0.12528,2.499022219,13.8,-6.41,15.21604745,16.14588,-4.90528,16.87457297,2.49588,-0.12528,2.499022219,13.65,-4.78,14.46274179
17/01/2020 04:00,16.33836,-6.72296,17.66748988,1.81836,-0.10296,1.821272591,14.52,-6.62,15.95790713,16.16836,-5.09296,16.95152225,1.81836,-0.10296,1.821272591,14.35,-4.99,15.192847
17/01/2020 04:30,15.7248,-6.52148,17.02348485,2.5848,-0.14148,2.588669085,13.14,-6.38,14.60698463,15.5748,-4.86148,16.31589357,2.5848,-0.14148,2.588669085,12.99,-4.72,13.82094425
17/01/2020 05:00,15.54236,-6.48516,16.84108828,2.77236,-0.15516,2.776698506,12.77,-6.33,14.25278218,15.37236,-4.85516,16.12085701,2.77236,-0.15516,2.776698506,12.6,-4.7,13.44804819
17/01/2020 05:30,15.91768,-6.04944,17.02845445,3.48768,-0.19944,3.493377749,12.43,-5.85,13.73780914,15.76768,-4.42944,16.37802404,3.48768,-0.19944,3.493377749,12.28,-4.23,12.9881215
17/01/2020 06:00,15.76156,-5.191,16.59437419,4.83156,-0.441,4.851644364,10.93,-4.75,11.91752491,15.60156,-3.581,16.00725571,4.83156,-0.441,4.851644364,10.77,-3.14,11.21840006
17/01/2020 06:30,19.12728,-4.56176,19.66373552,4.51728,-0.31176,4.528025276,14.61,-4.25,15.21560383,18.96728,-2.98176,19.20022404,4.51728,-0.31176,4.528025276,14.45,-2.67,14.69460445
17/01/2020 07:00,22.60368,-5.03144,23.15689396,3.88368,-0.27144,3.89315425,18.72,-4.76,19.3156931,22.41368,-3.47144,22.68091592,3.88368,-0.27144,3.89315425,18.53,-3.2,18.80427877
17/01/2020 07:30,24.75048,-5.40668,25.33413604,4.74048,-0.43668,4.760550394,20.01,-4.97,20.61797759,24.55048,-3.86668,24.85311414,4.74048,-0.43668,4.760550394,19.81,-3.43,20.10475068
17/01/2020 08:00,27.18476,-6.89552,28.04566584,7.48476,-0.69552,7.517006075,19.7,-6.2,20.65260274,26.98476,-5.35552,27.51106808,7.48476,-0.69552,7.517006075,19.5,-4.66,20.04907978
17/01/2020 08:30,26.23768,-5.73852,26.85789388,10.59768,-1.11852,10.65654298,15.64,-4.62,16.30809615,26.05768,-4.20852,26.3953467,10.59768,-1.11852,10.65654298,15.46,-3.09,15.76577623
17/01/2020 09:00,26.14228,-5.51432,26.71753223,10.68228,-0.99432,10.72845647,15.46,-4.52,16.10720336,25.96228,-3.97432,26.26471401,10.68228,-0.99432,10.72845647,15.28,-2.98,15.56787718
17/01/2020 09:30,28.47724,-5.62588,29.02763724,11.12724,-0.51588,11.13919217,17.35,-5.11,18.08686264,28.28724,-4.07588,28.57937621,11.12724,-0.51588,11.13919217,17.16,-3.56,17.5253873
17/01/2020 10:00,32.14284,-5.97892,32.6941837,10.75284,0.45108,10.76229721,21.39,-6.43,22.33555462,31.92284,-4.44892,32.23136055,10.75284,0.45108,10.76229721,21.17,-4.9,21.72967786
17/01/2020 10:30,31.84,-5.7838,32.36105595,11.16,0.3762,11.16633899,20.68,-6.16,21.57795171,31.64,-4.2538,31.9246678,11.16,0.3762,11.16633899,20.48,-4.63,20.99684024
17/01/2020 11:00,33.50736,-6.1634,34.0694977,10.01736,0.5166,10.03067181,23.49,-6.68,24.42135336,33.28736,-4.6334,33.60828367,10.01736,0.5166,10.03067181,23.27,-5.15,23.83307366
17/01/2020 11:30,33.05008,-6.2474,33.63536524,7.30008,0.6426,7.328308315,25.75,-6.89,26.65585489,32.82008,-4.7374,33.16022633,7.30008,0.6426,7.328308315,25.52,-5.38,26.0809279
17/01/2020 12:00,31.02784,-6.1338,31.62831576,4.04784,-0.2538,4.055788839,26.98,-5.88,27.61330839,30.78784,-4.6338,31.13459803,4.04784,-0.2538,4.055788839,26.74,-4.38,27.09634662
17/01/2020 12:30,33.04092,-6.32216,33.64033444,2.59092,-0.27216,2.60517514,30.45,-6.05,31.04520897,32.79092,-4.84216,33.14650733,2.59092,-0.27216,2.60517514,30.2,-4.57,30.54381934
17/01/2020 13:00,33.95252,-7.07556,34.6819429,1.26252,-0.11556,1.267797643,32.69,-6.96,33.42271234,33.70252,-5.58556,34.16223551,1.26252,-0.11556,1.267797643,32.44,-5.47,32.89794067
17/01/2020 13:30,32.88512,-7.07436,33.63744471,2.26512,-0.23436,2.277211721,30.62,-6.84,31.37467131,32.63512,-5.58436,33.10945687,2.26512,-0.23436,2.277211721,30.37,-5.35,30.83762961
17/01/2020 14:00,31.83148,-7.32572,32.66357746,2.03148,-0.13572,2.036008573,29.8,-7.19,30.6551154,31.59148,-5.82572,32.12414391,2.03148,-0.13572,2.036008573,29.56,-5.69,30.10265271
17/01/2020 14:30,31.66352,-7.7328,32.59408987,2.60352,-0.2628,2.616749937,29.06,-7.47,30.00474129,31.42352,-6.2328,32.03568955,2.60352,-0.2628,2.616749937,28.82,-5.97,29.4318416
17/01/2020 15:00,29.7532,-7.59372,30.70696165,4.2732,-0.51372,4.303968689,25.48,-7.08,26.44535498,29.5232,-6.07372,30.14148989,4.2732,-0.51372,4.303968689,25.25,-5.56,25.85490476
17/01/2020 15:30,31.80704,-8.41356,32.90099976,1.69704,-0.13356,1.702287589,30.11,-8.28,31.22772006,31.55704,-6.90356,32.30334215,1.69704,-0.13356,1.702287589,29.86,-6.77,30.6178461
17/01/2020 16:00,33.00996,-8.06752,33.98149994,1.47996,-0.13752,1.486335545,31.53,-7.93,32.51193319,32.74996,-6.57752,33.40394661,1.47996,-0.13752,1.486335545,31.27,-6.44,31.92626662
17/01/2020 16:30,33.96856,-7.71492,34.83364837,3.95856,-0.93492,4.067465142,30.01,-6.78,30.76635338,33.72856,-6.21492,34.29636993,3.95856,-0.93492,4.067465142,29.77,-5.28,30.23460435
17/01/2020 17:00,36.2056,-7.49116,36.97246204,8.8956,-1.36116,8.999136398,27.31,-6.13,27.98951589,35.9756,-5.98116,36.4694128,8.8956,-1.36116,8.999136398,27.08,-4.62,27.47127227
17/01/2020 17:30,39.23968,-6.01716,39.69834633,8.86968,1.03284,8.929612633,30.37,-7.05,31.17754641,38.99968,-4.50716,39.25926045,8.86968,1.03284,8.929612633,30.13,-5.54,30.63508609
17/01/2020 18:00,39.30984,-6.11884,39.78320907,8.70984,1.09116,8.777923614,30.6,-7.21,31.43794045,39.06984,-4.60884,39.34073975,8.70984,1.09116,8.777923614,30.36,-5.7,30.89044512
17/01/2020 18:30,37.3646,-6.98484,38.01185766,8.9946,-1.37484,9.099066666,28.37,-5.61,28.91935338,37.1446,-5.48484,37.54736714,8.9946,-1.37484,9.099066666,28.15,-4.11,28.44845514
17/01/2020 19:00,36.3902,-6.51008,36.96792931,4.9302,-0.28008,4.938149132,31.46,-6.23,32.0709292,36.1502,-5.01008,36.49572388,4.9302,-0.28008,4.938149132,31.22,-4.73,31.57627749
17/01/2020 19:30,33.51968,-6.88628,34.21972822,4.45968,-1.46628,4.694541803,29.06,-5.42,29.56112312,33.29968,-5.41628,33.7372906,4.45968,-1.46628,4.694541803,28.84,-3.95,29.10924424
17/01/2020 20:00,32.45832,-7.06148,33.21757121,0.68832,-0.05148,0.69024243,31.77,-7.01,32.53418202,32.20832,-5.58148,32.68835873,0.68832,-0.05148,0.69024243,31.52,-5.53,32.00142653
17/01/2020 20:30,30.2726,-7.4532,31.17660182,2.8026,-0.7632,2.9046585,27.47,-6.69,28.27290222,30.0526,-5.9632,30.63851369,2.8026,-0.7632,2.9046585,27.25,-5.2,27.74171047
17/01/2020 21:00,28.85884,-7.89392,29.91900097,2.95884,-0.85392,3.079596323,25.9,-7.04,26.83973919,28.64884,-6.38392,29.35149856,2.95884,-0.85392,3.079596323,25.69,-5.53,26.27845125
17/01/2020 21:30,26.74384,-8.22752,27.98079812,3.72384,-0.94752,3.842496389,23.02,-7.28,24.1437114,26.53384,-6.70752,27.36851274,3.72384,-0.94752,3.842496389,22.81,-5.76,23.52602176
17/01/2020 22:00,25.89976,-8.83156,27.36410094,1.22976,-0.06156,1.231299838,24.67,-8.77,26.18247124,25.67976,-7.29156,26.69488567,1.22976,-0.06156,1.231299838,24.45,-7.23,25.49657624
17/01/2020 22:30,23.86832,-9.27936,25.60865521,1.94832,-0.09936,1.950851925,21.92,-9.18,23.76465443,23.64832,-7.71936,24.87632524,1.94832,-0.09936,1.950851925,21.7,-7.62,22.99900867
17/01/2020 23:00,21.38128,-9.6134,23.44305001,1.87128,-0.1134,1.874712884,19.51,-9.5,21.7000023,21.18128,-8.0234,22.64997947,1.87128,-0.1134,1.874712884,19.31,-7.91,20.86729978
17/01/2020 23:30,19.29732,-9.78044,21.63431454,1.95732,-0.10044,1.959895348,17.34,-9.68,19.85895264,19.10732,-8.22044,20.80060844,1.95732,-0.10044,1.959895348,17.15,-8.12,18.97516535
18/01/2020 00:00,19.41428,-10.52532,22.08385449,1.12428,-0.08532,1.127512759,18.29,-10.44,21.05985992,19.22428,-8.94532,21.20357733,1.12428,-0.08532,1.127512759,18.1,-8.86,20.15216117
18/01/2020 00:30,19.03212,-10.799,21.88241286,0.31212,-0.009,0.312249731,18.72,-10.79,21.60700118,18.83212,-9.229,20.97196187,0.31212,-0.009,0.312249731,18.52,-9.22,20.68813186
18/01/2020 01:00,18.38896,-10.87544,21.36420008,0.31896,0.03456,0.320826862,18.07,-10.91,21.1081264,18.19896,-9.30544,20.4399941,0.31896,0.03456,0.320826862,17.88,-9.34,20.17250604
18/01/2020 01:30,17.51604,-11.05844,20.71474722,0.53604,-0.02844,0.536793922,16.98,-11.03,20.24799496,17.34604,-9.49844,19.77638658,0.53604,-0.02844,0.536793922,16.81,-9.47,19.29396279
18/01/2020 02:00,16.77664,-11.21272,20.17871997,0.47664,0.01728,0.47695313,16.3,-11.23,19.79401172,16.59664,-9.61272,19.17949022,0.47664,0.01728,0.47695313,16.12,-9.63,18.77741463
18/01/2020 02:30,16.50376,-11.32144,20.01372274,0.29376,-0.00144,0.293763529,16.21,-11.32,19.77135554,16.32376,-9.72144,18.99925094,0.29376,-0.00144,0.293763529,16.03,-9.72,18.74671438
18/01/2020 03:00,16.3878,-10.7176,19.58129052,0.3978,-0.0576,0.401948504,15.99,-10.66,19.2175883,16.2178,-9.0976,18.59525108,0.3978,-0.0576,0.401948504,15.82,-9.04,18.22070251
18/01/2020 03:30,16.57376,-9.27156,18.99082266,0.38376,-0.06156,0.388666144,16.19,-9.21,18.62633082,16.40376,-7.67156,18.10900812,0.38376,-0.06156,0.388666144,16.02,-7.61,17.73562798
18/01/2020 04:00,16.86408,-9.89692,19.55367535,0.24408,-0.01692,0.244665757,16.62,-9.88,19.33491143,16.69408,-8.29692,18.64218841,0.24408,-0.01692,0.244665757,16.45,-8.28,18.41632157
18/01/2020 04:30,16.87484,-9.92952,19.57946865,0.20484,0.06048,0.213581966,16.67,-9.99,19.43422239,16.70484,-8.31952,18.66188877,0.20484,0.06048,0.213581966,16.5,-8.38,18.50606387
18/01/2020 05:00,17.0428,-9.97328,19.74647679,0.2628,0.12672,0.291756403,16.78,-10.1,19.58515765,16.8628,-8.35328,18.81837694,0.2628,0.12672,0.291756403,16.6,-8.48,18.64055793
18/01/2020 05:30,17.04764,-9.71492,19.62146019,0.28764,0.14508,0.322156757,16.76,-9.86,19.44523592,16.87764,-8.10492,18.72283259,0.28764,0.14508,0.322156757,16.59,-8.25,18.52810298
18/01/2020 06:00,17.50184,-9.44176,19.88620716,0.41184,0.13824,0.43442201,17.09,-9.58,19.59194988,17.32184,-7.83176,19.0100659,0.41184,0.13824,0.43442201,16.91,-7.97,18.69408998
18/01/2020 06:30,18.82704,-8.97936,20.85872338,0.43704,0.08064,0.444417339,18.39,-9.06,20.50062682,18.64704,-7.39936,20.06147126,0.43704,0.08064,0.444417339,18.21,-7.48,19.68640394
18/01/2020 07:00,20.3956,-8.79696,22.2118663,0.3456,0.02304,0.346367149,20.05,-8.82,21.90422105,20.1956,-7.20696,21.44300659,0.3456,0.02304,0.346367149,19.85,-7.23,21.12570472
18/01/2020 07:30,22.18928,-8.82228,23.87879334,4.85928,-1.59228,5.113507379,17.33,-7.23,18.77769421,22.02928,-7.23228,23.18609608,4.85928,-1.59228,5.113507379,17.17,-5.64,18.07258974
18/01/2020 08:00,24.5458,-8.84808,26.09185347,0.3258,0.06192,0.331631914,24.22,-8.91,25.80690799,24.3258,-7.27808,25.39123853,0.3258,0.06192,0.331631914,24,-7.34,25.09732257
18/01/2020 08:30,26.77448,-8.42968,28.07013153,0.11448,0.13032,0.173461733,26.66,-8.56,28.00052142,26.56448,-6.87968,27.44087452,0.11448,0.13032,0.173461733,26.45,-7.01,27.36316137
18/01/2020 09:00,28.85344,-8.67804,30.13020707,0.52344,0.11196,0.53527981,28.33,-8.79,29.66231616,28.61344,-7.15804,29.49519427,0.52344,0.11196,0.53527981,28.09,-7.27,29.01553032
18/01/2020 09:30,30.69096,-8.0742,31.73527582,4.26096,0.0558,4.261325353,26.43,-8.13,27.65215724,30.47096,-6.5642,31.16998757,4.26096,0.0558,4.261325353,26.21,-6.62,27.03310008
18/01/2020 10:00,31.24956,-7.69336,32.18264732,4.66956,0.02664,4.66963599,26.58,-7.72,27.67841758,31.03956,-6.18336,31.64945854,4.66956,0.02664,4.66963599,26.37,-6.21,27.09134548
18/01/2020 10:30,30.91192,-7.88352,31.90135868,2.67192,0.00648,2.671927858,28.24,-7.89,29.32148871,30.67192,-6.37352,31.32711978,2.67192,0.00648,2.671927858,28,-6.38,28.71766704
18/01/2020 11:00,30.8138,-8.1292,31.86807435,2.3238,-0.3492,2.349890866,28.49,-7.78,29.53317626,30.5838,-6.6192,31.29189402,2.3238,-0.3492,2.349890866,28.26,-6.27,28.94720194
18/01/2020 11:30,30.03568,-8.23576,31.14433842,1.79568,-0.09576,1.798231531,28.24,-8.14,29.38974651,29.79568,-6.70576,30.54095224,1.79568,-0.09576,1.798231531,28,-6.61,28.76963851
18/01/2020 12:00,29.6308,-8.42568,30.80546043,1.9008,-0.08568,1.902730066,27.73,-8.34,28.95701124,29.4008,-6.88568,30.19635126,1.9008,-0.08568,1.902730066,27.5,-6.8,28.32825445
18/01/2020 12:30,29.24892,-8.5526,30.4736983,2.06892,-0.1026,2.071462461,27.18,-8.45,28.46322013,29.01892,-7.0126,29.85421707,2.06892,-0.1026,2.071462461,26.95,-6.91,27.82176486
18/01/2020 13:00,29.89188,-8.4628,31.06675834,1.90188,-0.0828,1.903681532,27.99,-8.38,29.21753754,29.65188,-6.9228,30.44928813,1.90188,-0.0828,1.903681532,27.75,-6.84,28.58055458
18/01/2020 13:30,29.2934,-8.31024,30.4493575,1.9134,-0.12024,1.917174279,27.38,-8.19,28.57867212,29.0534,-6.75024,29.82726591,1.9134,-0.12024,1.917174279,27.14,-6.63,27.93808333
18/01/2020 14:00,28.66836,-8.44376,29.88598247,1.72836,-0.11376,1.732099774,26.94,-8.33,28.19844854,28.42836,-6.88376,29.24991973,1.72836,-0.11376,1.732099774,26.7,-6.77,27.54492512
18/01/2020 14:30,28.3306,-8.20604,29.49511805,1.7406,-0.17604,1.749479477,26.59,-8.03,27.77605084,28.1006,-6.64604,28.87583017,1.7406,-0.17604,1.749479477,26.36,-6.47,27.14241146
18/01/2020 15:00,28.52772,-8.31528,29.71489004,1.19772,-0.12528,1.204254241,27.33,-8.19,28.53077286,28.29772,-6.76528,29.0951881,1.19772,-0.12528,1.204254241,27.1,-6.64,27.90160569
18/01/2020 15:30,28.18584,-8.28704,29.37884628,0.91584,-0.07704,0.919074571,27.27,-8.21,28.47906248,27.95584,-6.73704,28.75615931,0.91584,-0.07704,0.919074571,27.04,-6.66,27.84810945
18/01/2020 16:00,28.606,-8.4078,29.81600806,0.666,-0.0378,0.66707184,27.94,-8.37,29.16677048,28.356,-6.8678,29.17583611,0.666,-0.0378,0.66707184,27.69,-6.83,28.51990533
18/01/2020 16:30,30.10208,-8.52008,31.28461257,0.44208,0.07992,0.44924596,29.66,-8.6,30.88163856,29.87208,-6.99008,30.67902185,0.44208,0.07992,0.44924596,29.43,-7.07,30.26730579
18/01/2020 17:00,32.0452,-7.47916,32.90642304,3.9852,-1.01916,4.113454284,28.06,-6.46,28.79401327,31.8052,-5.99916,32.36604189,3.9852,-1.01916,4.113454284,27.82,-4.98,28.26221506
18/01/2020 17:30,35.31632,-7.27972,36.05879618,7.90632,-1.26972,8.007626666,27.41,-6.01,28.06115108,35.11632,-5.77972,35.58877764,7.90632,-1.26972,8.007626666,27.21,-4.51,27.58122912
18/01/2020 18:00,35.83076,-7.18548,36.54414433,7.43076,-1.18548,7.524729697,28.4,-6,29.02688409,35.60076,-5.68548,36.05189032,7.43076,-1.18548,7.524729697,28.17,-4.5,28.52716074
18/01/2020 18:30,36.0654,-7.07208,36.75224337,3.6054,0.09792,3.606729472,32.46,-7.17,33.24245027,35.8154,-5.59208,36.24933428,3.6054,0.09792,3.606729472,32.21,-5.69,32.70871749
18/01/2020 19:00,35.3498,-7.35208,36.1062521,3.6198,0.09792,3.621124185,31.73,-7.45,32.59287345,35.0998,-5.84208,35.58266233,3.6198,0.09792,3.621124185,31.48,-5.94,32.03551155
18/01/2020 19:30,33.8332,-8.17244,34.80623791,0.4932,0.09756,0.502756595,33.34,-8.27,34.35037845,33.5832,-6.67244,34.23963752,0.4932,0.09756,0.502756595,33.09,-6.77,33.77544966
18/01/2020 20:00,32.26332,-8.49436,33.36279319,0.28332,0.12564,0.30992843,31.98,-8.62,33.12136471,32.01332,-7.00436,32.77062277,0.28332,0.12564,0.30992843,31.73,-7.13,32.52122076
18/01/2020 20:30,31.6324,-8.8454,32.84584952,2.1924,-0.5454,2.259220866,29.44,-8.3,30.58763803,31.4024,-7.3254,32.24549908,2.1924,-0.5454,2.259220866,29.21,-6.78,29.98653865
18/01/2020 21:00,30.42172,-9.06472,31.74350637,0.53172,0.12528,0.546279449,29.89,-9.19,31.27088422,30.18172,-7.55472,31.11285934,0.53172,0.12528,0.546279449,29.65,-7.68,30.62849817
18/01/2020 21:30,29.0756,-9.43212,30.5672276,0.3456,0.13788,0.372089041,28.73,-9.57,30.28197153,28.8356,-7.89212,29.89610987,0.3456,0.13788,0.372089041,28.49,-8.03,29.60001689
18/01/2020 22:00,27.46348,-9.60976,29.09622348,2.10348,-0.41976,2.144953745,25.36,-9.19,26.97379654,27.25348,-8.05976,28.42027275,2.10348,-0.41976,2.144953745,25.15,-7.64,26.28482642
18/01/2020 22:30,25.81568,-9.8546,27.63263424,1.70568,-0.2646,1.726081523,24.11,-9.59,25.94725804,25.59568,-8.2946,26.90611871,1.70568,-0.2646,1.726081523,23.89,-8.03,25.20343231
18/01/2020 23:00,24.49064,-10.71408,26.73168453,0.71064,0.11592,0.720032399,23.78,-10.83,26.13000765,24.27064,-9.12408,25.92899539,0.71064,0.11592,0.720032399,23.56,-9.24,25.30713733
18/01/2020 23:30,22.21712,-10.74228,24.67786459,0.98712,0.02772,0.987509136,21.23,-10.77,23.80558338,22.01712,-9.12228,23.83211207,0.98712,0.02772,0.987509136,21.03,-9.15,22.93432798
19/01/2020 00:00,20.18624,-10.66712,22.8313761,1.05624,0.00288,1.056243926,19.13,-10.67,21.90446986,19.98624,-9.03712,21.93443246,1.05624,0.00288,1.056243926,18.93,-9.04,20.97776204
19/01/2020 00:30,18.90644,-10.736,21.74201392,1.57644,-0.036,1.576850999,17.33,-10.7,20.36710338,18.72644,-9.106,20.82303511,1.57644,-0.036,1.576850999,17.15,-9.07,19.40070617
19/01/2020 01:00,18.72912,-10.99672,21.71883484,1.59912,0.05328,1.600007354,17.13,-11.05,20.38478354,18.54912,-9.38672,20.78894815,1.59912,0.05328,1.600007354,16.95,-9.44,19.40144582
19/01/2020 01:30,17.22772,-10.72028,20.2908536,1.64772,0.09972,1.650734769,15.58,-10.82,18.96862673,17.05772,-9.10028,19.33341428,1.64772,0.09972,1.650734769,15.41,-9.2,17.94737028
19/01/2020 02:00,16.2938,-10.74804,19.51943345,2.3238,-0.06804,2.32479588,13.97,-10.68,17.58474623,16.1338,-9.10804,18.52716641,2.3238,-0.06804,2.32479588,13.81,-9.04,16.5056869
19/01/2020 02:30,15.21984,-10.72072,18.61658849,4.02984,-0.36072,4.045952217,11.19,-10.36,15.24944917,15.05984,-9.07072,17.58057855,4.02984,-0.36072,4.045952217,11.03,-8.71,14.05435875
19/01/2020 03:00,15.1068,-10.80792,18.57489007,3.2868,-0.27792,3.298529031,11.82,-10.53,15.83013898,14.9568,-9.17792,17.54822161,3.2868,-0.27792,3.298529031,11.67,-8.9,14.67647437
19/01/2020 03:30,14.74192,-10.8248,18.28935484,2.76192,-0.2448,2.772747577,11.98,-10.58,15.98301599,14.57192,-9.1748,17.21969243,2.76192,-0.2448,2.772747577,11.81,-8.93,14.8061136
19/01/2020 04:00,15.81688,-11.23084,19.39859428,0.86688,-0.06084,0.869012336,14.95,-11.17,18.66203097,15.64688,-9.59084,18.35235859,0.86688,-0.06084,0.869012336,14.78,-9.53,17.58605413
19/01/2020 04:30,16.31732,-11.10468,19.73749857,0.42732,-0.00468,0.427345627,15.89,-11.1,19.3830364,16.14732,-9.46468,18.71673344,0.42732,-0.00468,0.427345627,15.72,-9.46,18.34693435
19/01/2020 05:00,16.42968,-8.87308,18.67259847,0.31968,0.01692,0.320127457,16.11,-8.89,18.40011413,16.25968,-7.26308,17.80813086,0.31968,0.01692,0.320127457,15.94,-7.28,17.52375531
19/01/2020 05:30,17.2262,-8.0616,19.0192366,0.1062,0.0684,0.12632102,17.12,-8.13,18.95234286,17.0662,-6.4616,18.24849191,0.1062,0.0684,0.12632102,16.96,-6.53,18.17367602
19/01/2020 06:00,17.74712,-8.11876,19.51600708,0.08712,0.11124,0.141294841,17.66,-8.23,19.48354434,17.56712,-6.49876,18.730659,0.08712,0.11124,0.141294841,17.48,-6.61,18.68803093
19/01/2020 06:30,18.94832,-8.12868,20.61829938,0.05832,0.12132,0.134609676,18.89,-8.25,20.61297164,18.77832,-6.52868,19.88086931,0.05832,0.12132,0.134609676,18.72,-6.65,19.8660741
19/01/2020 07:00,19.7118,-8.15752,21.33307741,0.0918,0.13248,0.161177512,19.62,-8.29,21.2994953,19.5318,-6.57752,20.60958468,0.0918,0.13248,0.161177512,19.44,-6.71,20.56544918
19/01/2020 07:30,21.11816,-7.894,22.54533029,0.12816,0.126,0.17972475,20.99,-8.02,22.4699911,20.92816,-6.314,21.85988282,0.12816,0.126,0.17972475,20.8,-6.44,21.77414981
19/01/2020 08:00,22.51284,-7.68536,23.78849981,0.13284,0.13464,0.189141204,22.38,-7.82,23.70689351,22.32284,-6.12536,23.14798524,0.13284,0.13464,0.189141204,22.19,-6.26,23.05609898
19/01/2020 08:30,24.58604,-9.50208,26.35835517,0.89604,0.18792,0.91553351,23.69,-9.69,25.5951597,24.36604,-7.92208,25.62153892,0.89604,0.18792,0.91553351,23.47,-8.11,24.83169346
19/01/2020 09:00,27.02912,-9.93092,28.79577226,3.66912,0.10908,3.670741072,23.36,-10.04,25.42619122,26.81912,-8.37092,28.09515081,3.66912,0.10908,3.670741072,23.15,-8.48,24.65426738
19/01/2020 09:30,28.4706,-9.59492,30.04392708,0.5706,0.05508,0.573252271,27.9,-9.65,29.52172929,28.2306,-8.07492,29.36275037,0.5706,0.05508,0.573252271,27.66,-8.13,28.83006243
19/01/2020 10:00,30.28332,-9.00948,31.59509772,0.91332,0.02052,0.913550487,29.37,-9.03,30.72682541,30.05332,-7.50948,30.97731965,0.91332,0.02052,0.913550487,29.14,-7.53,30.09718425
19/01/2020 10:30,31.66436,-8.67468,32.83110975,1.22436,-0.00468,1.224368944,30.44,-8.67,31.65063191,31.41436,-7.16468,32.22102813,1.22436,-0.00468,1.224368944,30.19,-7.16,31.02743463
19/01/2020 11:00,32.1828,-8.32744,33.24272661,1.5228,-0.03744,1.523260186,30.66,-8.29,31.76097763,31.9328,-6.83744,32.65661191,1.5228,-0.03744,1.523260186,30.41,-6.8,31.16100287
19/01/2020 11:30,31.84204,-8.31904,32.91081795,1.74204,-0.05904,1.743040184,30.1,-8.26,31.21277943,31.60204,-6.80904,32.32726338,1.74204,-0.05904,1.743040184,29.86,-6.75,30.61343006
19/01/2020 12:00,32.50884,-8.12884,33.50974064,1.87884,-0.07884,1.880493417,30.63,-8.05,31.67016577,32.24884,-6.61884,32.92106809,1.87884,-0.07884,1.880493417,30.37,-6.54,31.06619545
19/01/2020 12:30,32.3278,-8.1546,33.34042822,3.9978,-0.8946,4.096671088,28.33,-7.26,29.24545264,32.1078,-6.6546,32.79015892,3.9978,-0.8946,4.096671088,28.11,-5.76,28.69407082
19/01/2020 13:00,32.177,-8.31904,33.23500798,4.527,-1.13904,4.668098234,27.65,-7.18,28.5670247,31.937,-6.82904,32.65896135,4.527,-1.13904,4.668098234,27.41,-5.69,27.99436015
19/01/2020 13:30,31.80708,-8.51048,32.92595645,1.74708,-0.06048,1.748126528,30.06,-8.45,31.22508767,31.56708,-7.00048,32.33399542,1.74708,-0.06048,1.748126528,29.82,-6.94,30.61692342
19/01/2020 14:00,31.04744,-8.74608,32.25581259,1.56744,-0.04608,1.568117189,29.48,-8.7,30.73695496,30.78744,-7.23608,31.62637057,1.56744,-0.04608,1.568117189,29.22,-7.19,30.09160182
19/01/2020 14:30,30.65612,-8.82528,31.90114826,1.62612,-0.12528,1.630938789,29.03,-8.7,30.30562489,30.42612,-7.31528,31.29316379,1.62612,-0.12528,1.630938789,28.8,-7.19,29.68393673
19/01/2020 15:00,30.34944,-8.9622,31.64505549,4.69944,-1.3122,4.879201282,25.65,-7.65,26.76649024,30.11944,-7.4422,31.02526401,4.69944,-1.3122,4.879201282,25.42,-6.13,26.14867683
19/01/2020 15:30,30.75892,-8.7478,31.97866733,0.62892,0.0522,0.631082567,30.13,-8.8,31.38880214,30.50892,-7.2378,31.35570041,0.62892,0.0522,0.631082567,29.88,-7.29,30.75643835
19/01/2020 16:00,31.2434,-8.52,32.38426228,0.2934,0.09,0.306893402,30.95,-8.61,32.12529533,30.9834,-7.02,31.76871851,0.2934,0.09,0.306893402,30.69,-7.11,31.50282844
19/01/2020 16:30,33.03988,-8.267,34.05843448,1.91988,0.153,1.925966826,31.12,-8.42,32.238964,32.78988,-6.767,33.48086796,1.91988,0.153,1.925966826,30.87,-6.92,31.63610754
