Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
19/01/2020 17:00,34.54644,-7.62736,35.37842757,8.32644,-1.46736,8.454747095,26.22,-6.16,26.93388201,34.34644,-6.14736,34.89223374,8.32644,-1.46736,8.454747095,26.02,-4.68,26.43752636
19/01/2020 17:30,36.84312,-7.52376,37.60348994,9.48312,-1.91376,9.674298025,27.36,-5.61,27.92922663,36.61312,-6.02376,37.10533979,9.48312,-1.91376,9.674298025,27.13,-4.11,27.43955175
19/01/2020 18:00,37.79972,-7.62812,38.56173034,7.38972,-1.15812,7.479920027,30.41,-6.47,31.09065776,37.56972,-6.13812,38.06783916,7.38972,-1.15812,7.479920027,30.18,-4.98,30.58811534
19/01/2020 18:30,37.99288,-7.68592,38.76251149,3.78288,0.15408,3.786016606,34.21,-7.84,35.09686168,37.73288,-6.19592,38.23819632,3.78288,0.15408,3.786016606,33.95,-6.35,34.53874636
19/01/2020 19:00,37.67304,-8.01276,38.51574049,0.47304,0.14724,0.495425533,37.2,-8.16,38.08445352,37.38304,-6.52276,37.94783364,0.47304,0.14724,0.495425533,36.91,-6.67,37.50782585
19/01/2020 19:30,36.00824,-8.30536,36.95365141,0.04824,0.13464,0.143021073,35.96,-8.44,36.9371791,35.74824,-6.81536,36.39211171,0.04824,0.13464,0.143021073,35.7,-6.95,36.37021446
19/01/2020 20:00,34.55716,-8.85844,35.67449042,0.04716,0.15156,0.158727752,34.51,-9.01,35.66679408,34.28716,-7.33844,35.06368552,0.04716,0.15156,0.158727752,34.24,-7.49,35.04964622
19/01/2020 20:30,32.67196,-9.10416,33.91670237,2.45196,-0.70416,2.551068236,30.22,-8.4,31.36572014,32.43196,-7.61416,33.31377286,2.45196,-0.70416,2.551068236,29.98,-6.91,30.76602834
19/01/2020 21:00,31.37328,-9.38068,32.74568453,0.05328,0.13932,0.149160386,31.32,-9.52,32.73488659,31.13328,-7.87068,32.11275023,0.05328,0.13932,0.149160386,31.08,-8.01,32.09558381
19/01/2020 21:30,30.62896,-9.82716,32.1668504,0.04896,0.13284,0.141575235,30.58,-9.96,32.1611256,30.37896,-8.30716,31.49428707,0.04896,0.13284,0.141575235,30.33,-8.44,31.48241573
19/01/2020 22:00,28.60876,-10.36428,30.42826726,0.06876,0.13572,0.152144195,28.54,-10.5,30.41022197,28.36876,-8.81428,29.70653255,0.06876,0.13572,0.152144195,28.3,-8.95,29.68151782
19/01/2020 22:30,26.91272,-10.58068,28.91790599,0.07272,0.13932,0.157156803,26.84,-10.72,28.90162625,26.67272,-9.02068,28.15682262,0.07272,0.13932,0.157156803,26.6,-9.16,28.13299842
19/01/2020 23:00,24.53148,-11.13032,26.93840259,0.05148,0.13968,0.148864679,24.48,-11.27,26.94964378,24.31148,-9.53032,26.11273749,0.05148,0.13968,0.148864679,24.26,-9.67,26.11621144
19/01/2020 23:30,22.4568,-11.44716,25.20605757,0.0468,0.13284,0.14084284,22.41,-11.58,25.22507681,22.2468,-9.82716,24.32063288,0.0468,0.13284,0.14084284,22.2,-9.96,24.33190498
20/01/2020 00:00,20.67896,-11.27356,23.55233623,0.04896,0.13644,0.14495846,20.63,-11.41,23.57509279,20.46896,-9.68356,22.64397619,0.04896,0.13644,0.14495846,20.42,-9.82,22.65852599
20/01/2020 00:30,19.77688,-11.08348,22.67087364,0.05688,0.14652,0.157173295,19.72,-11.23,22.69341975,19.56688,-9.49348,21.74830925,0.05688,0.14652,0.157173295,19.51,-9.64,21.76165665
20/01/2020 01:00,19.27,-10.99724,22.18720775,0.09,0.21276,0.231012592,19.18,-11.21,22.2156814,19.09,-9.42724,21.29086551,0.09,0.21276,0.231012592,19,-9.64,21.30562367
20/01/2020 01:30,18.88704,-11.12692,21.92096322,0.07704,0.16308,0.180361437,18.81,-11.29,21.93809928,18.69704,-9.55692,20.99795287,0.07704,0.16308,0.180361437,18.62,-9.72,21.00435193
20/01/2020 02:00,18.4992,-11.32872,21.69240184,0.0792,0.16128,0.17967715,18.42,-11.49,21.70982496,18.3092,-9.72872,20.73342223,0.0792,0.16128,0.17967715,18.23,-9.89,20.73993732
20/01/2020 02:30,18.22876,-11.37812,21.4883528,0.15876,0.19188,0.249043514,18.07,-11.57,21.45669592,18.04876,-9.77812,20.52728351,0.15876,0.19188,0.249043514,17.89,-9.97,20.48055175
20/01/2020 03:00,17.76296,-11.25216,21.02697916,0.19296,0.17784,0.262413085,17.57,-11.43,20.9606727,17.57296,-9.65216,20.04926721,0.19296,0.17784,0.262413085,17.38,-9.83,19.96730578
20/01/2020 03:30,17.72752,-11.42276,21.08896421,0.22752,0.14724,0.271007321,17.5,-11.57,20.97891561,17.54752,-9.78276,20.09024269,0.22752,0.14724,0.271007321,17.32,-9.93,19.96465126
20/01/2020 04:00,17.77972,-10.65448,20.72767202,0.18972,0.15552,0.245316426,17.59,-10.81,20.64616671,17.59972,-9.02448,19.77855868,0.18972,0.15552,0.245316426,17.41,-9.18,19.68198415
20/01/2020 04:30,18.07872,-7.93252,19.74246667,0.28872,0.17748,0.338907641,17.79,-8.11,19.55137335,17.89872,-6.33252,18.9859155,0.28872,0.17748,0.338907641,17.61,-6.51,18.77477563
20/01/2020 05:00,18.1884,-7.25332,19.58133156,0.5184,0.07668,0.52404044,17.67,-7.33,19.13002352,18.0184,-5.66332,18.88745435,0.5184,0.07668,0.52404044,17.5,-5.74,18.41731794
20/01/2020 05:30,18.91204,-9.37212,21.1069157,0.57204,0.04788,0.574040291,18.34,-9.42,20.61775934,18.72204,-7.76212,20.26734538,0.57204,0.04788,0.574040291,18.15,-7.81,19.75901313
20/01/2020 06:00,21.53512,-8.22164,23.05117693,0.19512,0.10836,0.223189838,21.34,-8.33,22.9081754,21.33512,-6.61164,22.33609475,0.19512,0.10836,0.223189838,21.14,-6.72,22.1823804
20/01/2020 06:30,25.26156,-7.10724,26.24231838,0.15156,0.12276,0.195039614,25.11,-7.23,26.13015499,25.05156,-5.53724,25.65622118,0.15156,0.12276,0.195039614,24.9,-5.66,25.53518357
20/01/2020 07:00,28.86236,-6.29068,29.53994718,0.07236,0.13932,0.156990547,28.79,-6.43,29.49930508,28.64236,-4.75068,29.03366575,0.07236,0.13932,0.156990547,28.57,-4.89,28.98546187
20/01/2020 07:30,32.48048,-6.24832,33.07601977,2.22048,-0.68832,2.324718446,30.26,-5.56,30.76655977,32.25048,-4.73832,32.59670438,2.22048,-0.68832,2.324718446,30.03,-4.05,30.30187123
20/01/2020 08:00,34.252,-6.05132,34.78243778,0.072,0.14868,0.165196073,34.18,-6.2,34.73776619,33.992,-4.57132,34.2980033,0.072,0.14868,0.165196073,33.92,-4.72,34.24682175
20/01/2020 08:30,35.35092,-7.60016,36.15867775,3.49092,-1.10016,3.660174104,31.86,-6.5,32.51629745,35.10092,-6.13016,35.63219677,3.49092,-1.10016,3.660174104,31.61,-5.03,32.0077022
20/01/2020 09:00,35.5004,-7.67072,36.31966885,0.3204,0.08928,0.332606492,35.18,-7.76,36.02568528,35.2404,-6.21072,35.78349948,0.3204,0.08928,0.332606492,34.92,-6.3,35.48374839
20/01/2020 09:30,35.85852,-7.0262,36.54040152,0.75852,0.0738,0.762101719,35.1,-7.1,35.8108922,35.58852,-5.5762,36.02272564,0.75852,0.0738,0.762101719,34.83,-5.65,35.28528589
20/01/2020 10:00,36.49108,-7.22196,37.19886592,1.17108,-0.02196,1.171285878,35.32,-7.2,36.04639233,36.22108,-5.78196,36.67966327,1.17108,-0.02196,1.171285878,35.05,-5.76,35.52013654
20/01/2020 10:30,36.18364,-7.4344,36.93949251,1.31364,-0.0144,1.313718923,34.87,-7.42,35.65071248,35.91364,-5.9744,36.40718327,1.31364,-0.0144,1.313718923,34.6,-5.96,35.10956565
20/01/2020 11:00,36.58568,-7.22276,37.29182542,1.43568,-0.03276,1.436053718,35.15,-7.19,35.87782881,36.31568,-5.76276,36.77006958,1.43568,-0.03276,1.436053718,34.88,-5.73,35.34752184
20/01/2020 11:30,36.4698,-7.21032,37.17573169,1.5498,-0.04032,1.550324399,34.92,-7.17,35.64849646,36.1898,-5.74032,36.64222834,1.5498,-0.04032,1.550324399,34.64,-5.7,35.10583427
20/01/2020 12:00,36.01828,-7.28084,36.74679748,1.71828,-0.06084,1.719356759,34.3,-7.22,35.05165331,35.74828,-5.81084,36.21747347,1.71828,-0.06084,1.719356759,34.03,-5.75,34.5123659
20/01/2020 12:30,36.09824,-7.26176,36.82140803,1.66824,-0.04176,1.668762594,34.43,-7.22,35.17887576,35.82824,-5.79176,36.29335015,1.66824,-0.04176,1.668762594,34.16,-5.75,34.64055571
20/01/2020 13:00,35.54724,-7.36256,36.30170191,1.67724,-0.05256,1.678063339,33.87,-7.31,34.64986291,35.27724,-5.90256,35.76763728,1.67724,-0.05256,1.678063339,33.6,-5.85,34.10546144
20/01/2020 13:30,34.41452,-7.27812,35.17570493,2.14452,-0.07812,2.145942395,32.27,-7.2,33.06346776,34.16452,-5.77812,34.64969116,2.14452,-0.07812,2.145942395,32.02,-5.7,32.52338236
20/01/2020 14:00,34.35852,-7.13516,35.09157171,2.19852,-0.06516,2.199485398,32.16,-7.07,32.92795924,34.09852,-5.66516,34.56592403,2.19852,-0.06516,2.199485398,31.9,-5.6,32.38780635
20/01/2020 14:30,34.11612,-7.2762,34.88341626,1.35612,-0.1062,1.360271993,32.76,-7.17,33.53545139,33.85612,-5.7862,34.34700819,1.35612,-0.1062,1.360271993,32.5,-5.68,32.99261129
20/01/2020 15:00,34.31108,-7.43572,35.10755108,1.08108,-0.04572,1.082046341,33.23,-7.39,34.04181253,34.05108,-5.95572,34.56800037,1.08108,-0.04572,1.082046341,32.97,-5.91,33.49550716
20/01/2020 15:30,34.37168,-7.70604,35.22492638,0.84168,-0.08604,0.846066253,33.53,-7.62,34.38495747,34.10168,-6.21604,34.66357933,0.84168,-0.08604,0.846066253,33.26,-6.13,33.82017889
20/01/2020 16:00,35.9404,-7.42044,36.69843705,1.3104,-0.01044,1.310441587,34.63,-7.41,35.4139097,35.6704,-5.97044,36.16660877,1.3104,-0.01044,1.310441587,34.36,-5.96,34.87307271
20/01/2020 16:30,37.90504,-7.24564,38.59133784,4.05504,0.05436,4.055404346,33.85,-7.3,34.62820382,37.64504,-5.77564,38.08552289,4.05504,0.05436,4.055404346,33.59,-5.83,34.09218385
20/01/2020 17:00,39.25452,-6.78648,39.83683787,7.99452,0.98352,8.054791221,31.26,-7.77,32.21118595,39.00452,-5.29648,39.3624857,7.99452,0.98352,8.054791221,31.01,-6.28,31.63950853
20/01/2020 17:30,40.8112,-7.14448,41.43184331,14.2812,-0.83448,14.30555942,26.53,-6.31,27.27007517,40.5912,-5.64448,40.98177243,14.2812,-0.83448,14.30555942,26.31,-4.81,26.74606887
20/01/2020 18:00,41.17932,-7.04824,41.77815318,14.44932,-0.85824,14.47478581,26.73,-6.19,27.43736503,40.95932,-5.54824,41.33338677,14.44932,-0.85824,14.47478581,26.51,-4.69,26.92166785
20/01/2020 18:30,41.25304,-7.17248,41.87192112,14.60304,-0.94248,14.63342222,26.65,-6.23,27.3685111,41.03304,-5.68248,41.42464183,14.60304,-0.94248,14.63342222,26.43,-4.74,26.85167593
20/01/2020 19:00,41.46936,-7.13252,42.07826827,12.78936,-0.27252,12.79226314,28.68,-6.86,29.4890149,41.23936,-5.64252,41.6235852,12.78936,-0.27252,12.79226314,28.45,-5.37,28.95236432
20/01/2020 19:30,39.4554,-7.17124,40.10181133,5.2254,1.14876,5.350182679,34.23,-8.32,35.22662771,39.1954,-5.69124,39.60643374,5.2254,1.14876,5.350182679,33.97,-6.84,34.65178928
20/01/2020 20:00,36.37816,-7.8788,37.22157996,1.11816,0.2412,1.143879026,35.26,-8.12,36.18289651,36.09816,-6.4188,36.66439893,1.11816,0.2412,1.143879026,34.98,-6.66,35.6083698
20/01/2020 20:30,35.908,-8.76744,36.96285254,0.468,0.05256,0.470942198,35.44,-8.82,36.52103503,35.638,-7.29744,36.37746108,0.468,0.05256,0.470942198,35.17,-7.35,35.92981213
20/01/2020 21:00,34.53428,-9.2612,35.75452867,0.49428,0.1188,0.50835633,34.04,-9.38,35.30872413,34.27428,-7.7912,35.14867091,0.49428,0.1188,0.50835633,33.78,-7.91,34.69375304
20/01/2020 21:30,32.5858,-9.7194,34.00442762,0.7758,0.1206,0.785117826,31.81,-9.84,33.29717255,32.3358,-8.2594,33.37396665,0.7758,0.1206,0.785117826,31.56,-8.38,32.65360623
20/01/2020 22:00,30.28076,-10.5086,32.05238057,0.77076,0.1314,0.781880386,29.51,-10.64,31.36956646,30.04076,-8.9986,31.35956096,0.77076,0.1314,0.781880386,29.27,-9.13,30.66088388
20/01/2020 22:30,27.63364,-11.07124,29.76895052,2.30364,-0.47124,2.351345229,25.33,-10.6,27.45849413,27.41364,-9.54124,29.02658986,2.30364,-0.47124,2.351345229,25.11,-9.07,26.69788381
20/01/2020 23:00,24.94188,-11.67112,27.53747301,2.26188,-0.32112,2.284561049,22.68,-11.35,25.36148458,24.74188,-10.10112,26.72439431,2.26188,-0.32112,2.284561049,22.48,-9.78,24.51527687
20/01/2020 23:30,22.90412,-11.363,25.56787989,0.92412,0.117,0.931497061,21.98,-11.48,24.79739502,22.69412,-9.783,24.71295554,0.92412,0.117,0.931497061,21.77,-9.9,23.91532772
21/01/2020 00:00,21.02124,-10.5448,23.51776644,1.10124,0.1152,1.107249104,19.92,-10.66,22.59296351,20.83124,-8.9348,22.66652181,1.10124,0.1152,1.107249104,19.73,-9.05,21.70657504
21/01/2020 00:30,20.36896,-11.09436,23.19438198,0.94896,0.12564,0.957241083,19.42,-11.22,22.42821437,20.16896,-9.49436,22.29192274,0.94896,0.12564,0.957241083,19.22,-9.62,21.49308726
21/01/2020 01:00,20.062,-11.38048,23.06510718,0.702,0.11952,0.71210184,19.36,-11.5,22.51798392,19.872,-9.79048,22.15287527,0.702,0.11952,0.71210184,19.17,-9.91,21.5800139
21/01/2020 01:30,19.80648,-11.6876,22.99775302,0.36648,0.1224,0.386379801,19.44,-11.81,22.74620188,19.62648,-10.0776,22.0625642,0.36648,0.1224,0.386379801,19.26,-10.2,21.79421024
21/01/2020 02:00,19.43188,-11.46824,22.56365416,0.19188,0.13176,0.232763038,19.24,-11.6,22.46636597,19.24188,-9.85824,21.62024148,0.19188,0.13176,0.232763038,19.05,-9.99,21.51052301
21/01/2020 02:30,19.46832,-9.27176,21.56341849,0.14832,0.13824,0.202753841,19.32,-9.41,21.48977664,19.28832,-7.66176,20.75432135,0.14832,0.13824,0.202753841,19.14,-7.8,20.66832359
21/01/2020 03:00,19.28764,-9.33808,21.42925092,0.10764,0.15192,0.186188227,19.18,-9.49,21.39935747,19.10764,-7.71808,20.60753904,0.10764,0.15192,0.186188227,19,-7.87,20.56542973
21/01/2020 03:30,19.49156,-9.28924,21.59191726,0.06156,0.14076,0.153632715,19.43,-9.43,21.59744892,19.31156,-7.66924,20.77868119,0.06156,0.14076,0.153632715,19.25,-7.81,20.77398854
21/01/2020 04:00,19.40048,-9.21068,21.47592257,0.06048,0.13932,0.15188118,19.34,-9.35,21.48157583,19.22048,-7.59068,20.66507378,0.06048,0.13932,0.15188118,19.16,-7.73,20.6605542
21/01/2020 04:30,19.20804,-9.1956,21.29572398,2.40804,-0.7056,2.509288346,16.8,-8.49,18.82339236,19.02804,-7.5756,20.48062552,2.40804,-0.7056,2.509288346,16.62,-6.87,17.98391782
21/01/2020 05:00,19.91976,-9.05248,21.88022469,0.05976,0.13752,0.149943349,19.86,-9.19,21.88322874,19.73976,-7.43248,21.09264999,0.05976,0.13752,0.149943349,19.68,-7.57,21.08571317
21/01/2020 05:30,20.71916,-8.70932,22.47522738,1.37916,-0.31932,1.41564387,19.34,-8.39,21.08145393,20.54916,-7.11932,21.74747558,1.37916,-0.31932,1.41564387,19.17,-6.8,20.34032694
21/01/2020 06:00,22.5194,-8.48068,24.06336031,0.0594,0.13932,0.151454357,22.46,-8.62,24.05734815,22.3094,-6.89068,23.34932117,0.0594,0.13932,0.151454357,22.25,-7.03,23.33416808
21/01/2020 06:30,25.98224,-7.45088,27.02947295,1.45224,0.15912,1.460931276,24.53,-7.61,25.68332144,25.78224,-5.89088,26.44667024,1.45224,0.15912,1.460931276,24.33,-6.05,25.07092739
21/01/2020 07:00,29.39596,-6.05816,30.01372631,6.37596,-0.48816,6.394620091,23.02,-5.57,23.68428382,29.21596,-4.52816,29.56478567,6.37596,-0.48816,6.394620091,22.84,-4.04,23.19455108
21/01/2020 07:30,32.71508,-6.086,33.2763558,4.55508,0.144,4.557355572,28.16,-6.23,28.84091711,32.48508,-4.596,32.80859093,4.55508,0.144,4.557355572,27.93,-4.74,28.32935756
21/01/2020 08:00,34.79328,-7.63384,35.62089059,4.55328,0.14616,4.555625259,30.24,-7.78,31.22476581,34.55328,-6.12384,35.09174511,4.55328,0.14616,4.555625259,30,-6.27,30.64821202
21/01/2020 08:30,35.86736,-6.97868,36.5399711,4.97736,0.21132,4.981843907,30.89,-7.19,31.71574057,35.62736,-5.49868,36.04919226,4.97736,0.21132,4.981843907,30.65,-5.71,31.17734113
21/01/2020 09:00,37.79616,-6.0448,38.27648518,9.50616,1.1052,9.570190436,28.29,-7.15,29.17955791,37.56616,-4.5448,37.84007907,9.50616,1.1052,9.570190436,28.06,-5.65,28.62317418
21/01/2020 09:30,38.70928,-5.73812,39.13226775,9.80928,1.09188,9.869862008,28.9,-6.83,29.69610917,38.47928,-4.23812,38.71197038,9.80928,1.09188,9.869862008,28.67,-5.33,29.16123797
21/01/2020 10:00,38.37748,-5.79852,38.8130623,10.16748,1.04148,10.22068149,28.21,-6.84,29.02739568,38.14748,-4.30852,38.39001921,10.16748,1.04148,10.22068149,27.98,-5.35,28.48688997
21/01/2020 10:30,36.00336,-6.7302,36.62700538,3.66336,0.1998,3.66880451,32.34,-6.93,33.07416666,35.73336,-5.2502,36.116999,3.66336,0.1998,3.66880451,32.07,-5.45,32.5297925
21/01/2020 11:00,35.86048,-6.7988,36.49928365,1.50048,-0.0288,1.500756366,34.36,-6.77,35.02060108,35.60048,-5.3388,35.99856888,1.50048,-0.0288,1.500756366,34.1,-5.31,34.51095623
21/01/2020 11:30,36.39852,-6.61336,36.99444267,1.74852,-0.06336,1.749667591,34.65,-6.55,35.26364984,36.12852,-5.11336,36.48857914,1.74852,-0.06336,1.749667591,34.38,-5.05,34.74891221
21/01/2020 12:00,35.91792,-6.72236,36.54158044,1.89792,-0.07236,1.899298896,34.02,-6.65,34.66385582,35.64792,-5.23236,36.0298736,1.89792,-0.07236,1.899298896,33.75,-5.16,34.1421748
21/01/2020 12:30,36.17876,-6.20848,36.70760002,1.95876,-0.07848,1.960331566,34.22,-6.13,34.76471343,35.90876,-4.70848,36.21614044,1.95876,-0.07848,1.960331566,33.95,-4.63,34.26425835
21/01/2020 13:00,35.96088,-4.92208,36.29616732,1.91088,-0.08208,1.912642021,34.05,-4.84,34.39226803,35.71088,-3.42208,35.87446978,1.91088,-0.08208,1.912642021,33.8,-3.34,33.96462277
21/01/2020 13:30,35.10208,-5.08324,35.46823014,4.13208,-0.90324,4.229648641,30.97,-4.18,31.25081279,34.85208,-3.58324,35.03579725,4.13208,-0.90324,4.229648641,30.72,-2.68,30.83667946
21/01/2020 14:00,34.96716,-5.23364,35.35665802,2.38716,-0.32364,2.408998903,32.58,-4.91,32.94790585,34.71716,-3.72364,34.91628121,2.38716,-0.32364,2.408998903,32.33,-3.4,32.50828971
21/01/2020 14:30,35.00432,-5.41232,35.42027141,1.35432,-0.02232,1.354503911,33.65,-5.39,34.07894658,34.75432,-3.90232,34.97271594,1.35432,-0.02232,1.354503911,33.4,-3.88,33.62461003
21/01/2020 15:00,35.03456,-5.48732,35.46168461,0.93456,0.02268,0.93483516,34.1,-5.51,34.54229437,34.76456,-3.97732,34.99133759,0.93456,0.02268,0.93483516,33.83,-4,34.06565573
21/01/2020 15:30,34.88708,-5.23988,35.27838847,1.38708,0.15012,1.395179895,33.5,-5.39,33.9308429,34.64708,-3.73988,34.84834078,1.38708,0.15012,1.395179895,33.26,-3.89,33.4867093
21/01/2020 16:00,37.34588,-4.33884,37.59707815,9.60588,1.09116,9.667655389,27.74,-5.43,28.26645538,37.12588,-2.82884,37.23349704,9.60588,1.09116,9.667655389,27.52,-3.92,27.79778408
21/01/2020 16:30,38.0038,-6.23592,38.51201777,9.4338,1.14408,9.502920682,28.57,-7.38,29.50778372,37.7638,-4.74592,38.06085058,9.4338,1.14408,9.502920682,28.33,-5.89,28.93580827
21/01/2020 17:00,39.0176,-6.09416,39.4906558,13.1976,-0.16416,13.19862092,25.82,-5.93,26.49221206,38.8076,-4.61416,39.08094536,13.1976,-0.16416,13.19862092,25.61,-4.45,25.99374155
21/01/2020 17:30,40.65284,-6.20948,41.12433637,15.16284,-0.87948,15.18832453,25.49,-5.33,26.04129413,40.45284,-4.72948,40.7283715,15.16284,-0.87948,15.18832453,25.29,-3.85,25.58137213
21/01/2020 18:00,41.52724,-6.22164,41.99071881,15.08724,-0.88164,15.11297786,26.44,-5.34,26.97386142,41.30724,-4.76164,41.58078032,15.08724,-0.88164,15.11297786,26.22,-3.88,26.50552395
21/01/2020 18:30,41.68084,-6.26804,42.14950472,15.09084,-0.87804,15.1163622,26.59,-5.39,27.130798,41.47084,-4.79804,41.74747607,15.09084,-0.87804,15.1163622,26.38,-3.92,26.66966067
21/01/2020 19:00,41.65852,-6.20188,42.11764006,14.25852,-0.55188,14.26919634,27.4,-5.65,27.97646332,41.43852,-4.74188,41.70894827,14.25852,-0.55188,14.26919634,27.18,-4.19,27.50106362
21/01/2020 19:30,41.5534,-6.3044,42.02892469,9.3834,1.1556,9.454290397,32.17,-7.46,33.02363548,41.3034,-4.8544,41.5876911,9.3834,1.1556,9.454290397,31.92,-6.01,32.4808636
21/01/2020 20:00,39.84916,-6.4954,40.37506376,9.38916,1.1646,9.461110858,30.46,-7.66,31.40839378,39.61916,-5.0254,39.93660582,9.38916,1.1646,9.461110858,30.23,-6.19,30.85723578
21/01/2020 20:30,39.29704,-6.73324,39.86971123,9.34704,1.16676,9.419579909,29.95,-7.9,30.97438458,39.04704,-5.24324,39.39749863,9.34704,1.16676,9.419579909,29.7,-6.41,30.38384604
21/01/2020 21:00,35.82368,-8.27512,36.76701864,0.64368,0.34488,0.730250749,35.18,-8.62,36.22066813,35.55368,-6.82512,36.20285106,0.64368,0.34488,0.730250749,34.91,-7.17,35.63870087
21/01/2020 21:30,33.48664,-9.06112,34.69090593,1.37664,-0.32112,1.41359674,32.11,-8.74,33.2782166,33.23664,-7.57112,34.08806384,1.37664,-0.32112,1.41359674,31.86,-7.25,32.67448699
21/01/2020 22:00,31.12336,-9.86312,32.64880815,0.06336,0.14688,0.159963196,31.06,-10.01,32.63316871,30.87336,-8.35312,31.98341713,0.06336,0.14688,0.159963196,30.81,-8.5,31.96100906
21/01/2020 22:30,28.30088,-10.63468,30.23303206,1.73088,-0.45468,1.789603162,26.57,-10.18,28.45342334,28.08088,-9.08468,29.51384814,1.73088,-0.45468,1.789603162,26.35,-8.63,27.7272321
21/01/2020 23:00,25.69264,-11.16212,28.01258062,0.06264,0.13788,0.151441949,25.63,-11.3,28.0104784,25.45264,-9.61212,27.20716328,0.06264,0.13788,0.151441949,25.39,-9.75,27.19769476
21/01/2020 23:30,23.76856,-9.98456,25.78053302,0.08856,0.14544,0.170281142,23.68,-10.13,25.75576246,23.56856,-8.39456,25.01890601,0.08856,0.14544,0.170281142,23.48,-8.54,24.9848354
22/01/2020 00:00,21.89296,-10.07636,24.10051303,0.10296,0.14364,0.176729203,21.79,-10.22,24.06766503,21.68296,-8.49636,23.28817055,0.10296,0.14364,0.176729203,21.58,-8.64,23.24534362
22/01/2020 00:30,21.02844,-10.266,23.40055651,0.11844,0.144,0.186451156,20.91,-10.41,23.35800077,20.82844,-8.666,22.55933219,0.11844,0.144,0.186451156,20.71,-8.81,22.50600364
22/01/2020 01:00,20.35864,-10.45744,22.88738242,0.09864,0.14256,0.173358597,20.26,-10.6,22.86542368,20.16864,-8.85744,22.02789783,0.09864,0.14256,0.173358597,20.07,-9,21.99556546
22/01/2020 01:30,19.88964,-10.58068,22.5288386,0.08964,0.13932,0.165666508,19.8,-10.72,22.51573672,19.70964,-8.97068,21.65509198,0.08964,0.13932,0.165666508,19.62,-9.11,21.63183996
22/01/2020 02:00,19.33488,-10.69988,22.09807722,0.07488,0.15012,0.167758841,19.26,-10.85,22.10588383,19.14488,-9.07988,21.18892756,0.07488,0.15012,0.167758841,19.07,-9.23,21.18626442
22/01/2020 02:30,18.97336,-9.95312,21.42552187,0.06336,0.14688,0.159963196,18.91,-10.1,21.4382392,18.59336,-11.08312,21.64598312,0.06336,0.14688,0.159963196,18.53,-11.23,21.66734409
22/01/2020 03:00,18.52516,-8.1314,20.23119421,0.06516,0.1386,0.153152818,18.46,-8.27,20.22781501,17.78516,-14.6514,23.04290429,0.06516,0.1386,0.153152818,17.72,-14.79,23.08121531
22/01/2020 03:30,18.45552,-8.07168,20.14344153,0.06552,0.14832,0.162147133,18.39,-8.22,20.14349771,17.70552,-14.61168,22.95618938,0.06552,0.14832,0.162147133,17.64,-14.76,23.0005913
22/01/2020 04:00,18.3248,-8.23132,20.08862673,0.0648,0.14868,0.162187492,18.26,-8.38,20.09109255,17.5848,-14.76132,22.95913237,0.0648,0.14868,0.162187492,17.52,-14.91,23.00561888
22/01/2020 04:30,18.45144,-8.21556,20.1977985,0.09144,0.15444,0.179479768,18.36,-8.37,20.17787154,17.70144,-14.73556,23.03210165,0.09144,0.15444,0.179479768,17.61,-14.89,23.06131393
22/01/2020 05:00,18.8858,-7.93844,20.48639234,0.1458,0.15156,0.210304716,18.74,-8.09,20.41165598,18.1258,-14.44844,23.17977662,0.1458,0.15156,0.210304716,17.98,-14.6,23.16118304
22/01/2020 05:30,19.97676,-7.4906,21.33494852,0.08676,0.1494,0.172764746,19.89,-7.64,21.30684632,19.19676,-13.9706,23.74222523,0.08676,0.1494,0.172764746,19.11,-14.12,23.76060816
22/01/2020 06:00,21.64188,-7.1614,22.79597815,0.10188,0.1386,0.172015971,21.54,-7.3,22.74338585,20.82188,-13.5914,24.86517325,0.10188,0.1386,0.172015971,20.72,-13.73,24.8562125
22/01/2020 06:30,24.74716,-7.65976,25.90547918,1.93716,-0.50976,2.003108615,22.81,-7.15,23.90436362,24.37716,-8.21976,25.72567558,1.93716,-0.50976,2.003108615,22.44,-7.71,23.72757257
22/01/2020 07:00,27.26004,-7.57328,28.2924787,2.48004,-0.68328,2.572444355,24.78,-6.89,25.72004082,27.05004,-6.06328,27.72125589,2.48004,-0.68328,2.572444355,24.57,-5.38,25.15212317
22/01/2020 07:30,31.4318,-7.75236,32.37371058,0.2718,0.10764,0.292338177,31.16,-7.86,32.13604207,31.1818,-6.26236,31.80443057,0.2718,0.10764,0.292338177,30.91,-6.37,31.55954689
22/01/2020 08:00,33.10376,-8.687,34.22459489,2.99376,0.153,2.997667083,30.11,-8.84,31.38084926,32.85376,-7.197,33.63281664,2.99376,0.153,2.997667083,29.86,-7.35,30.75129428
22/01/2020 08:30,33.72524,-8.10764,34.68610153,9.34524,-1.54764,9.472523435,24.38,-6.56,25.24713845,33.52524,-6.59764,34.16826848,9.34524,-1.54764,9.472523435,24.18,-5.05,24.70171856
22/01/2020 09:00,34.60908,-7.88024,35.49488133,7.39908,-0.84024,7.446636026,27.21,-7.04,28.10597267,34.37908,-6.37024,34.96428319,7.39908,-0.84024,7.446636026,26.98,-5.53,27.54090231
22/01/2020 09:30,35.80228,-7.92744,36.66943629,9.69228,-1.65744,9.832975081,26.11,-6.27,26.85228109,35.59228,-6.43744,36.16975296,9.69228,-1.65744,9.832975081,25.9,-4.78,26.33739547
22/01/2020 10:00,36.33524,-7.4228,37.08567952,8.26524,0.1872,8.267359681,28.07,-7.61,29.08327698,36.09524,-5.9028,36.57470982,8.26524,0.1872,8.267359681,27.83,-6.09,28.48854156
22/01/2020 10:30,36.72108,-5.84072,37.18268046,10.35108,0.89928,10.39007034,26.37,-6.74,27.217724,36.50108,-4.33072,36.75709424,10.35108,0.89928,10.39007034,26.15,-5.23,26.66787206
22/01/2020 11:00,36.38532,-5.49388,36.79774761,13.04532,0.09612,13.04567411,23.34,-5.59,24.00007708,36.18532,-3.97388,36.40287222,13.04532,0.09612,13.04567411,23.14,-4.07,23.49520164
22/01/2020 11:30,36.25704,-5.40508,36.65771187,14.92704,-0.50508,14.93558265,21.33,-4.9,21.88558658,36.06704,-3.87508,36.27461398,14.92704,-0.50508,14.93558265,21.14,-3.37,21.40692645
22/01/2020 12:00,36.07656,-5.13404,36.44004045,15.22656,-0.46404,15.23362933,20.85,-4.67,21.36659542,35.88656,-3.61404,36.06808109,15.22656,-0.46404,15.23362933,20.66,-3.15,20.89875834
22/01/2020 12:30,36.26784,-4.96808,36.60652998,15.56784,-0.47808,15.57517906,20.7,-4.49,21.18136209,36.07784,-3.44808,36.24223772,15.56784,-0.47808,15.57517906,20.51,-2.97,20.72392337
22/01/2020 13:00,36.08408,-5.01548,36.43097403,12.21408,0.52452,12.22533727,23.87,-5.54,24.50445878,35.87408,-3.48548,36.04300468,12.21408,0.52452,12.22533727,23.66,-4.01,23.99741028
22/01/2020 13:30,35.71972,-5.64736,36.16339409,12.78972,-1.01736,12.83011921,22.93,-4.63,23.39277239,35.51972,-4.12736,35.75871376,12.78972,-1.01736,12.83011921,22.73,-3.11,22.94177412
22/01/2020 14:00,34.71012,-6.39604,35.29450039,7.62012,-1.70604,7.80876439,27.09,-4.69,27.49298456,34.47012,-4.90604,34.81750136,7.62012,-1.70604,7.80876439,26.85,-3.2,27.04001664
22/01/2020 14:30,34.09904,-6.61472,34.73469519,5.18904,-1.85472,5.51054647,28.91,-4.76,29.29924402,33.86904,-5.12472,34.25455628,5.18904,-1.85472,5.51054647,28.68,-3.27,28.86581542
22/01/2020 15:00,34.51372,-6.32108,35.08778877,5.64372,-0.45108,5.661717814,28.87,-5.87,29.46071622,34.28372,-4.81108,34.61964685,5.64372,-0.45108,5.661717814,28.64,-4.36,28.96997066
22/01/2020 15:30,36.27048,-5.45248,36.67802145,10.68048,1.03752,10.7307549,25.59,-6.49,26.4001553,36.03048,-3.92248,36.24336268,10.68048,1.03752,10.7307549,25.35,-4.96,25.83068137
22/01/2020 16:00,37.5694,-5.43476,37.9604588,10.7694,1.06524,10.82195512,26.8,-6.5,27.57698316,37.3294,-3.92476,37.53515479,10.7694,1.06524,10.82195512,26.56,-4.99,27.02468686
22/01/2020 16:30,38.53904,-5.71808,38.9609297,10.49904,1.05192,10.5516054,28.04,-6.77,28.84570159,38.29904,-4.20808,38.52952637,10.49904,1.05192,10.5516054,27.8,-5.26,28.29324301
22/01/2020 17:00,37.13576,-5.12144,37.48724874,14.94576,-0.54144,14.95556416,22.19,-4.58,22.65772495,36.94576,-3.62144,37.1228233,14.94576,-0.54144,14.95556416,22,-3.08,22.21455379
22/01/2020 17:30,38.00096,-5.12076,38.34442781,16.23096,-1.13076,16.27030057,21.77,-3.99,22.13262298,37.80096,-3.63076,37.97492587,16.23096,-1.13076,16.27030057,21.57,-2.5,21.71439384
22/01/2020 18:00,37.76796,-5.2728,38.13425261,16.70796,-1.1628,16.74837399,21.06,-4.11,21.45729946,37.56796,-3.7828,37.75792889,16.70796,-1.1628,16.74837399,20.86,-2.62,21.02389117
22/01/2020 18:30,38.2648,-5.6564,38.68061246,15.9048,-1.1664,15.94751241,22.36,-4.49,22.80635219,38.0648,-4.1664,38.29213872,15.9048,-1.1664,15.94751241,22.16,-3,22.36214659
22/01/2020 19:00,38.36108,-6.29436,38.87404567,15.48108,-1.22436,15.52942032,22.88,-5.07,23.4350016,38.16108,-4.79436,38.46107012,15.48108,-1.22436,15.52942032,22.68,-3.57,22.95925304
22/01/2020 19:30,36.37996,-6.45904,36.94889291,7.59996,0.03096,7.600023061,28.78,-6.49,29.50268632,36.12996,-4.96904,36.47006126,7.59996,0.03096,7.600023061,28.53,-5,28.96482177
22/01/2020 20:00,35.75228,-7.31396,36.49273265,2.31228,-0.00396,2.312283391,33.44,-7.31,34.22966111,35.48228,-5.86396,35.96356797,2.31228,-0.00396,2.312283391,33.17,-5.86,33.68365331
22/01/2020 20:30,35.81336,-4.59148,36.10648755,3.84336,-0.05148,3.84370476,31.97,-4.54,32.29074945,35.11336,-7.24148,35.85229537,3.84336,-0.05148,3.84370476,31.27,-7.19,32.08596266
22/01/2020 21:00,34.52328,-1.45744,34.55403006,0.95328,-0.03744,0.954014943,33.57,-1.42,33.60001935,33.21328,-9.66744,34.5916372,0.95328,-0.03744,0.954014943,32.26,-9.63,33.66666749
22/01/2020 21:30,32.49312,-2.0902,32.56027923,0.75312,-0.0702,0.756384674,31.74,-2.02,31.80421356,31.24312,-10.3502,32.91290305,0.75312,-0.0702,0.756384674,30.49,-10.28,32.17636555
22/01/2020 22:00,30.138,-2.80552,30.26830003,0.378,-0.06552,0.383636378,29.76,-2.74,29.88586957,28.938,-11.04552,30.97436611,0.378,-0.06552,0.383636378,28.56,-10.98,30.59794111
22/01/2020 22:30,27.5842,-3.1302,27.76123631,0.4842,-0.0702,0.489262384,27.1,-3.06,27.27221296,26.4542,-11.4002,28.80606286,0.4842,-0.0702,0.489262384,25.97,-11.33,28.33389843
22/01/2020 23:00,24.30548,-5.58436,24.93875367,0.55548,-0.05436,0.558133532,23.75,-5.53,24.38531115,23.50548,-10.97436,25.94116743,0.55548,-0.05436,0.558133532,22.95,-10.92,25.41552478
22/01/2020 23:30,21.80028,-10.7334,24.29934328,0.71028,-0.0234,0.710665349,21.09,-10.71,23.65358747,21.58028,-9.1534,23.44127165,0.71028,-0.0234,0.710665349,20.87,-9.13,22.77967954
23/01/2020 00:00,20.40996,-9.33932,22.44525262,0.57996,-0.04932,0.582053317,19.83,-9.29,21.89824194,20.20996,-7.74932,21.64473247,0.57996,-0.04932,0.582053317,19.63,-7.7,21.08617794
23/01/2020 00:30,19.51516,-9.31176,21.62291248,0.60516,-0.04176,0.606599145,18.91,-9.27,21.05993827,19.30516,-7.72176,20.79218074,0.60516,-0.04176,0.606599145,18.7,-7.68,20.2156474
23/01/2020 01:00,18.89584,-9.29952,21.06024315,0.73584,-0.02952,0.736431895,18.16,-9.27,20.38917605,18.70584,-7.70952,20.23227987,0.73584,-0.02952,0.736431895,17.97,-7.68,19.54234633
23/01/2020 01:30,18.25396,-9.41068,20.53698989,0.63396,-0.04068,0.635263838,17.62,-9.37,19.95648516,18.07396,-7.82068,19.69342697,0.63396,-0.04068,0.635263838,17.44,-7.78,19.09664892
23/01/2020 02:00,18.02312,-9.47572,20.36227207,0.66312,-0.04572,0.664694255,17.36,-9.43,19.75587254,17.84312,-7.88572,19.50798583,0.66312,-0.04572,0.664694255,17.18,-7.84,18.88433213
23/01/2020 02:30,17.61044,-9.58824,20.05148232,0.82044,-0.04824,0.821856977,16.79,-9.54,19.31102535,17.43044,-7.96824,19.16541383,0.82044,-0.04824,0.821856977,16.61,-7.92,18.40158961
23/01/2020 03:00,17.24416,-9.7148,19.7923822,0.97416,-0.0648,0.976312832,16.27,-9.65,18.91653774,17.05416,-8.1048,18.88205911,0.97416,-0.0648,0.976312832,16.08,-8.04,17.97798654
23/01/2020 03:30,17.27144,-9.67372,19.79604754,0.63144,-0.06372,0.634646919,16.64,-9.61,19.21566288,17.09144,-8.14372,18.93244561,0.63144,-0.06372,0.634646919,16.46,-8.08,18.33624825
23/01/2020 04:00,17.0348,-10.7868,20.16282384,0.6048,-0.0468,0.606608012,16.43,-10.74,19.62886905,16.8748,-9.2268,19.23259507,0.6048,-0.0468,0.606608012,16.27,-9.18,18.68114825
23/01/2020 04:30,17.33952,-10.82084,20.43892199,0.38952,-0.06084,0.394242737,16.95,-10.76,20.07685483,17.15952,-9.27084,19.50378427,0.38952,-0.06084,0.394242737,16.77,-9.21,19.13261613
23/01/2020 05:00,17.83644,-10.61448,20.75586128,0.13644,-0.02448,0.1386187,17.7,-10.59,20.62615088,17.67644,-9.07448,19.86964314,0.13644,-0.02448,0.1386187,17.54,-9.05,19.73712492
23/01/2020 05:30,18.73296,-10.31096,21.38316362,0.19296,-0.03096,0.195427949,18.54,-10.28,21.19929244,18.54296,-8.78096,20.5169838,0.19296,-0.03096,0.195427949,18.35,-8.75,20.32941219
23/01/2020 06:00,20.0096,-10.03724,22.38593931,0.5796,-0.05724,0.582419589,19.43,-9.98,21.84319803,19.8396,-8.50724,21.58663616,0.5796,-0.05724,0.582419589,19.26,-8.45,21.03212067
23/01/2020 06:30,23.02916,-9.02472,24.73434417,0.56916,-0.05472,0.571784386,22.46,-8.97,24.18496434,22.83916,-7.54472,24.05306694,0.56916,-0.05472,0.571784386,22.27,-7.49,23.49580814
23/01/2020 07:00,25.91656,-8.24212,27.19559936,0.46656,-0.04212,0.468457392,25.45,-8.2,26.7384087,25.71656,-6.80212,26.60094537,0.46656,-0.04212,0.468457392,25.25,-6.76,26.13924444
23/01/2020 07:30,29.57948,-2.5876,29.69244535,0.60948,-0.0576,0.612195745,28.97,-2.53,29.08026479,28.70948,-7.5976,29.69777378,0.60948,-0.0576,0.612195745,28.1,-7.54,29.09401313
23/01/2020 08:00,32.31968,-2.0568,32.38506047,0.49968,-0.0468,0.501866857,31.82,-2.01,31.88342046,31.14968,-9.4968,32.56519268,0.49968,-0.0468,0.501866857,30.65,-9.45,32.07374316
23/01/2020 08:30,34.50928,-1.20512,34.53031596,3.23928,0.16488,3.243473498,31.27,-1.37,31.29999681,33.34928,-8.66512,34.45662173,3.23928,0.16488,3.243473498,30.11,-8.83,31.37803372
23/01/2020 09:00,34.96164,-0.40108,34.96394052,4.93164,0.26892,4.938966598,30.03,-0.67,30.03747326,33.85164,-7.90108,34.7614815,4.93164,0.26892,4.938966598,28.92,-8.17,30.05187681
23/01/2020 09:30,37.02704,-0.6056,37.03199215,4.48704,0.2844,4.496043963,32.54,-0.89,32.5521689,35.85704,-8.0956,36.75957096,4.48704,0.2844,4.496043963,31.37,-8.38,32.47000616
23/01/2020 10:00,36.68604,-0.30728,36.68732686,4.58604,0.25272,4.592997962,32.1,-0.56,32.10488436,35.50604,-7.82728,36.35856417,4.58604,0.25272,4.592997962,30.92,-8.08,31.95829783
23/01/2020 10:30,37.67924,-0.24564,37.68004068,5.07924,0.23436,5.0846439,32.6,-0.48,32.60353355,36.49924,-7.75564,37.31413234,5.07924,0.23436,5.0846439,31.42,-7.99,32.42000154
23/01/2020 11:00,37.10824,0.03824,37.1082597,5.17824,0.22824,5.183267598,31.93,-0.19,31.93056529,35.92824,-7.50176,36.70306299,5.17824,0.22824,5.183267598,30.75,-7.73,31.70670907
23/01/2020 11:30,37.16512,0.1622,37.16547394,5.23512,0.2322,5.240267002,31.93,-0.07,31.93007673,35.98512,-7.3578,36.72963493,5.23512,0.2322,5.240267002,30.75,-7.59,31.67286852
23/01/2020 12:00,36.72208,0.19964,36.72262267,5.03208,0.26964,5.039299044,31.69,-0.07,31.69007731,35.56208,-7.34036,36.31173941,5.03208,0.26964,5.039299044,30.53,-7.61,31.46415421
23/01/2020 12:30,37.45292,-0.01812,37.45292438,4.28292,0.28188,4.29218593,33.17,-0.3,33.17135662,36.24292,-7.55812,37.02262049,4.28292,0.28188,4.29218593,31.96,-7.84,32.90755536
23/01/2020 13:00,38.47744,-0.5948,38.48203706,4.98744,0.2952,4.996168611,33.49,-0.89,33.50182383,37.25744,-8.1048,38.12878989,4.98744,0.2952,4.996168611,32.27,-8.4,33.345358
23/01/2020 13:30,37.60752,-1.31844,37.63062376,1.21752,0.15156,1.226917024,36.39,-1.47,36.41967875,36.29752,-8.83844,37.35810461,1.21752,0.15156,1.226917024,35.08,-8.99,36.21362313
23/01/2020 14:00,37.16164,-1.38076,37.18728258,0.25164,0.03924,0.254681109,36.91,-1.42,36.93730499,35.84164,-8.92076,36.93512037,0.25164,0.03924,0.254681109,35.59,-8.96,36.70054087
23/01/2020 14:30,36.93088,-1.41068,36.95781265,0.20088,0.04932,0.206845925,36.73,-1.46,36.7590057,35.63088,-8.95068,36.73791341,0.20088,0.04932,0.206845925,35.43,-9,36.55523082
23/01/2020 15:00,36.75192,-1.44492,36.78031291,0.15192,0.05508,0.161596698,36.6,-1.5,36.63072481,35.43192,-8.99492,36.5558414,0.15192,0.05508,0.161596698,35.28,-9.05,36.4222583
23/01/2020 15:30,36.85848,-1.4516,36.88705316,0.16848,0.0684,0.181835284,36.69,-1.52,36.72147192,35.55848,-8.9916,36.67770945,0.16848,0.0684,0.181835284,35.39,-9.06,36.53129754
23/01/2020 16:00,37.82132,-1.3612,37.84580706,2.01132,0.1188,2.014825447,35.81,-1.48,35.84057059,36.53132,-8.9012,37.60011572,2.01132,0.1188,2.014825447,34.52,-9.02,35.67899662
23/01/2020 16:30,38.97856,-1.11984,38.99464298,4.22856,0.11016,4.229994669,34.75,-1.23,34.77176153,37.71856,-8.65984,38.69990436,4.22856,0.11016,4.229994669,33.49,-8.77,34.61925765
23/01/2020 17:00,40.80304,-0.65972,40.80837296,8.39304,1.07028,8.461005834,32.41,-1.73,32.45613963,39.60304,-8.17972,40.438949,8.39304,1.07028,8.461005834,31.21,-9.25,32.55190624
23/01/2020 17:30,42.3934,-0.69304,42.39906447,9.5634,1.14696,9.631933181,32.83,-1.84,32.88152217,41.2034,-8.21304,42.01397622,9.5634,1.14696,9.631933181,31.64,-9.36,32.99544211
23/01/2020 18:00,41.32072,-0.90948,41.33072774,14.94072,-0.78948,14.96156385,26.38,-0.12,26.38027293,40.30072,-8.39948,41.1667256,14.94072,-0.78948,14.96156385,25.36,-7.61,26.47719207
23/01/2020 18:30,41.44532,-0.887,41.45481056,14.03532,-0.477,14.04342325,27.41,-0.41,27.41306623,40.39532,-8.417,41.26291031,14.03532,-0.477,14.04342325,26.36,-7.94,27.52986015
23/01/2020 19:00,42.83588,-0.7032,42.84165153,9.96588,1.2168,10.03988877,32.87,-1.92,32.9260277,41.62588,-8.2532,42.43617791,9.96588,1.2168,10.03988877,31.66,-9.47,33.04597555
23/01/2020 19:30,39.65244,-1.712,39.68938072,4.22244,0.288,4.232250412,35.43,-2,35.48640444,38.37244,-9.272,39.47675437,4.22244,0.288,4.232250412,34.15,-9.56,35.46288341
23/01/2020 20:00,37.95644,-2.1974,38.01999348,3.19644,0.1026,3.198086214,34.76,-2.3,34.8360101,36.69644,-9.7174,37.96125092,3.19644,0.1026,3.198086214,33.5,-9.82,34.90963191
23/01/2020 20:30,36.32184,-3.10208,36.45406646,0.05184,0.09792,0.110795812,36.27,-3.2,36.41088985,35.02184,-10.57208,36.58275758,0.05184,0.09792,0.110795812,34.97,-10.67,36.56158913
23/01/2020 21:00,35.154,-3.72792,35.35111177,0.054,0.08208,0.098250325,35.1,-3.81,35.30617651,33.894,-11.18792,35.69275543,0.054,0.08208,0.098250325,33.84,-11.27,35.66733099
23/01/2020 21:30,32.99688,-4.2672,33.27165589,0.05688,0.0828,0.100454838,32.94,-4.35,33.22598531,31.78688,-11.7172,33.87769939,0.05688,0.0828,0.100454838,31.73,-11.8,33.85310769
23/01/2020 22:00,30.59832,-4.96648,30.99875982,0.05832,0.08352,0.101866642,30.54,-5.05,30.95471047,29.44832,-12.39648,31.9511544,0.05832,0.08352,0.101866642,29.39,-12.48,31.92996242
23/01/2020 22:30,28.25048,-5.46504,28.77422948,0.06048,0.08496,0.104288216,28.19,-5.55,28.73114338,27.16048,-12.90504,30.07044614,0.06048,0.08496,0.104288216,27.1,-12.99,30.05245581
23/01/2020 23:00,25.73472,-6.02964,26.43165473,0.05472,0.09036,0.105637153,25.68,-6.12,26.39918181,24.72472,-13.49964,28.17005607,0.05472,0.09036,0.105637153,24.67,-13.59,28.16552858
23/01/2020 23:30,24.01112,-3.83856,24.31601173,0.05112,0.09144,0.104759381,23.96,-3.93,24.2801668,23.03112,-11.39856,25.69746405,0.05112,0.09144,0.104759381,22.98,-11.49,25.69242106
24/01/2020 00:00,22.19112,-4.06748,22.56081116,0.05112,0.09252,0.105703381,22.14,-4.16,22.52743217,21.27112,-11.62748,24.24167563,0.05112,0.09252,0.105703381,21.22,-11.72,24.24142735
24/01/2020 00:30,21.18112,-4.27676,21.60857516,0.05112,0.09324,0.106334153,21.13,-4.37,21.57715922,20.29112,-11.85676,23.50132568,0.05112,0.09324,0.106334153,20.24,-11.95,23.50446979
24/01/2020 01:00,20.60112,-4.41956,21.06985182,0.05112,0.10044,0.112700701,20.55,-4.52,21.04121907,19.72112,-11.96956,23.06930733,0.05112,0.10044,0.112700701,19.67,-12.07,23.07799385
24/01/2020 01:30,20.07112,-4.4582,20.56028709,0.05112,0.0918,0.105073757,20.02,-4.55,20.53053579,19.21112,-12.0482,22.67655739,0.05112,0.0918,0.105073757,19.16,-12.14,22.6822662
24/01/2020 02:00,19.51112,-4.53108,20.03033923,0.05112,0.08892,0.102567153,19.46,-4.62,20.00089998,18.66112,-12.17108,22.27942073,0.05112,0.08892,0.102567153,18.61,-12.26,22.28541451
24/01/2020 02:30,18.17076,-10.70352,21.0889037,0.05076,0.09648,0.1090182,18.12,-10.8,21.09441632,17.97076,-9.57352,20.36174109,0.05076,0.09648,0.1090182,17.92,-9.67,20.36259561
24/01/2020 03:00,17.96112,-10.93632,21.02866916,0.05112,0.10368,0.115597564,17.91,-11.04,21.03924191,17.80112,-9.41632,20.13819643,0.05112,0.10368,0.115597564,17.75,-9.52,20.14181968
24/01/2020 03:30,17.83076,-10.94424,20.92157717,0.05076,0.09576,0.108381526,17.78,-11.04,20.92868844,17.66076,-9.42424,20.01796052,0.05076,0.09576,0.108381526,17.61,-9.52,20.01855389
24/01/2020 04:00,17.74076,-11.00424,20.87649069,0.05076,0.09576,0.108381526,17.69,-11.1,20.88411119,17.57076,-9.46424,19.95754107,0.05076,0.09576,0.108381526,17.52,-9.56,19.95855706
24/01/2020 04:30,17.8204,-10.95388,20.91779489,0.0504,0.09612,0.108532089,17.77,-11.05,20.92547252,17.6404,-9.43388,20.00454458,0.0504,0.09612,0.108532089,17.59,-9.53,20.00572418
24/01/2020 05:00,18.0704,-10.88352,21.09479471,0.0504,0.09648,0.108851047,18.02,-10.98,21.10167766,17.9104,-9.37352,20.21497725,0.0504,0.09648,0.108851047,17.86,-9.47,20.21535308
24/01/2020 05:30,19.0404,-10.5446,21.76523424,0.0504,0.0954,0.107894949,18.99,-10.64,21.76762964,18.8504,-9.0446,20.90794991,0.0504,0.0954,0.107894949,18.8,-9.14,20.90405702
24/01/2020 06:00,20.58004,-10.27524,23.00257819,0.05004,0.10476,0.116097628,20.53,-10.38,23.0048973,20.40004,-8.79524,22.21526229,0.05004,0.10476,0.116097628,20.35,-8.9,22.21108957
24/01/2020 06:30,24.02004,-9.28316,25.7514928,0.05004,0.09684,0.109004528,23.97,-9.38,25.73995532,23.83004,-7.82316,25.08132052,0.05004,0.09684,0.109004528,23.78,-7.92,25.06421353
24/01/2020 07:00,26.32004,-9.00208,27.81693639,0.05004,0.09792,0.109965122,26.27,-9.1,27.80149097,26.11004,-7.56208,27.18306905,0.05004,0.09792,0.109965122,26.06,-7.66,27.16245939
24/01/2020 07:30,31.03968,-11.20676,33.00080611,0.04968,0.09324,0.10564942,30.99,-11.3,32.9859076,31.57968,-1.71676,31.62630952,0.04968,0.09324,0.10564942,31.53,-1.81,31.58190938
24/01/2020 08:00,33.31968,-10.98568,35.08398838,0.04968,0.09432,0.106603775,33.27,-11.08,35.06649826,33.95968,-0.79568,33.96900017,0.04968,0.09432,0.106603775,33.91,-0.89,33.92167743
24/01/2020 08:30,34.52976,-10.32676,36.04089757,0.05976,0.09324,0.110747258,34.47,-10.42,36.01051652,35.17976,-0.10676,35.17992199,0.05976,0.09324,0.110747258,35.12,-0.2,35.12056947
24/01/2020 09:00,34.37756,-9.94512,35.78717708,0.09756,0.07488,0.122983609,34.28,-10.02,35.71440606,35.02756,0.21488,35.0282191,0.09756,0.07488,0.122983609,34.93,0.14,34.93028056
24/01/2020 09:30,34.44344,-9.38068,35.69800718,0.16344,0.04932,0.170719349,34.28,-9.43,35.55338662,35.09344,0.76932,35.10187152,0.16344,0.04932,0.170719349,34.93,0.72,34.93741977
24/01/2020 10:00,34.46984,-9.21536,35.68042502,0.24984,0.04464,0.253796681,34.22,-9.26,35.45075458,35.12984,0.95464,35.1428086,0.24984,0.04464,0.253796681,34.88,0.91,34.89186868
24/01/2020 10:30,35.60628,-9.52012,36.85701914,0.38628,0.02988,0.387433933,35.22,-9.55,36.49179223,36.26628,0.65988,36.2722829,0.38628,0.02988,0.387433933,35.88,0.63,35.88553051
24/01/2020 11:00,35.49232,-9.59912,36.76748406,0.47232,0.02088,0.472781299,35.02,-9.62,36.31727963,36.16232,0.61088,36.16747934,0.47232,0.02088,0.472781299,35.69,0.59,35.69487638
24/01/2020 11:30,36.1272,-9.50264,37.35605368,0.4572,0.02736,0.458017914,35.67,-9.53,36.92112945,36.7872,0.61736,36.79237988,0.4572,0.02736,0.458017914,36.33,0.59,36.33479049
24/01/2020 12:00,36.21232,-9.41336,37.4158184,0.38232,0.02664,0.383247012,35.83,-9.44,37.05269896,36.88232,0.58664,36.88698517,0.38232,0.02664,0.383247012,36.5,0.56,36.50429564
24/01/2020 12:30,36.00252,-9.10048,37.13489171,0.36252,0.02952,0.363719921,35.64,-9.13,36.79084805,36.67252,0.83952,36.68212803,0.36252,0.02952,0.363719921,36.31,0.81,36.31903358
24/01/2020 13:00,35.54584,-9.43816,36.77751494,0.28584,0.05184,0.290502825,35.26,-9.49,36.51476003,36.21584,0.55184,36.2200441,0.28584,0.05184,0.290502825,35.93,0.5,35.93347882
24/01/2020 13:30,35.75984,-9.7668,37.06961747,0.24984,0.0432,0.253547364,35.51,-9.81,36.84014387,36.43984,0.2232,36.44052356,0.24984,0.0432,0.253547364,36.19,0.18,36.19044763
24/01/2020 14:00,35.35104,-9.95176,36.72510798,0.22104,0.04824,0.226242744,35.13,-10,36.52556502,36.01104,0.06824,36.01110466,0.22104,0.04824,0.226242744,35.79,0.02,35.79000559
24/01/2020 14:30,35.06944,-10.0604,36.48393167,1.72944,-0.5904,1.827439431,33.34,-9.47,34.6588589,35.70944,-0.0404,35.70946285,1.72944,-0.5904,1.827439431,33.98,0.55,33.98445086
24/01/2020 15:00,34.66548,-10.25792,36.15135442,2.26548,-0.72792,2.379551882,32.4,-9.53,33.77248732,35.28548,-0.15792,35.28583338,2.26548,-0.72792,2.379551882,33.02,0.57,33.02491938
24/01/2020 15:30,35.56084,-10.25236,37.00924516,3.03084,0.10764,3.03275081,32.53,-10.36,34.13986672,36.19084,-0.17236,36.19125043,3.03084,0.10764,3.03275081,33.16,-0.28,33.16118213
24/01/2020 16:00,35.87816,-10.05144,37.25954658,3.81816,0.08856,3.819186911,32.06,-10.14,33.62533569,36.48816,0.03856,36.48818037,3.81816,0.08856,3.819186911,32.67,-0.05,32.67003826
24/01/2020 16:30,37.11008,-10.12512,38.46655811,5.50008,-0.64512,5.537784739,31.61,-9.48,33.00094696,37.72008,-0.07512,37.7201548,5.50008,-0.64512,5.537784739,32.22,0.57,32.22504151
24/01/2020 17:00,37.67852,-9.8086,38.93429726,7.95852,-0.8586,8.004700778,29.72,-8.95,31.03837786,38.26852,0.2314,38.2692196,7.95852,-0.8586,8.004700778,30.31,1.09,30.32959281
24/01/2020 17:30,39.83932,-9.20472,40.88885286,10.48932,1.02528,10.53930895,29.35,-10.23,31.08175349,40.39932,0.86528,40.4085853,10.48932,1.02528,10.53930895,29.91,-0.16,29.91042795
24/01/2020 18:00,39.79728,-9.32284,40.87467237,9.64728,1.21716,9.72375904,30.15,-10.54,31.9392251,40.39728,0.74716,40.40418889,9.64728,1.21716,9.72375904,30.75,-0.47,30.75359166
24/01/2020 18:30,39.28144,-9.6176,40.44168342,11.07144,0.8424,11.10344187,28.21,-10.46,30.08680275,39.82144,0.5024,39.82460909,11.07144,0.8424,11.10344187,28.75,-0.34,28.75201036
24/01/2020 19:00,39.0232,-9.9266,40.26595989,12.7332,0.2934,12.73657983,26.29,-10.22,28.20660384,39.5532,0.2234,39.55383089,12.7332,0.2934,12.73657983,26.82,-0.07,26.82009135
24/01/2020 19:30,35.57688,-10.68624,37.14714142,7.16688,-0.42624,7.179543821,28.41,-10.26,30.2058885,36.13688,-0.60624,36.14196485,7.16688,-0.42624,7.179543821,28.97,-0.18,28.97055919
24/01/2020 20:00,33.6368,-11.18128,35.44651375,0.1368,0.10872,0.174740603,33.5,-11.29,35.35129559,34.2668,-1.16128,34.28647187,0.1368,0.10872,0.174740603,34.13,-1.27,34.1536206
24/01/2020 20:30,33.3086,-12.07776,35.43070872,0.0486,0.10224,0.113203258,33.26,-12.18,35.42005082,33.9386,-2.03776,33.99972111,0.0486,0.10224,0.113203258,33.89,-2.14,33.95749844
24/01/2020 21:00,31.7086,-12.60568,34.1224044,0.0486,0.09432,0.106104771,31.66,-12.7,34.11225,32.3186,-2.48568,32.41404805,0.0486,0.09432,0.106104771,32.27,-2.58,32.37297175
24/01/2020 21:30,30.0786,-13.20568,32.84984265,0.0486,0.09432,0.106104771,30.03,-13.3,32.84343009,30.6586,-3.00568,30.80558174,0.0486,0.09432,0.106104771,30.61,-3.1,30.76657439
24/01/2020 22:00,28.27824,-13.71244,31.4275336,0.04824,0.09756,0.108834972,28.23,-13.81,31.4268834,28.83824,-3.47244,29.04654757,0.04824,0.09756,0.108834972,28.79,-3.57,29.0104981
24/01/2020 22:30,26.41824,-14.22568,30.0048892,0.04824,0.09432,0.105940361,26.37,-14.32,30.00732077,26.95824,-3.91568,27.24113165,0.04824,0.09432,0.105940361,26.91,-4.01,27.20713509
24/01/2020 23:00,24.56824,-14.37992,28.46718314,0.04824,0.10008,0.111099523,24.52,-14.48,28.47631999,25.02824,-4.41992,25.41551672,0.04824,0.10008,0.111099523,24.98,-4.52,25.38564161
24/01/2020 23:30,22.41824,-12.22388,25.5343049,0.04824,0.09612,0.107546046,22.37,-12.32,25.53819297,22.22824,-10.69388,24.66685474,0.04824,0.09612,0.107546046,22.18,-10.79,24.66528938
25/01/2020 00:00,20.79896,-12.40388,24.2167912,0.04896,0.09612,0.107870923,20.75,-12.5,24.22421309,20.60896,-10.88388,23.30639561,0.04896,0.09612,0.107870923,20.56,-10.98,23.30823889
25/01/2020 00:30,19.95076,-12.7146,23.65785023,0.05076,0.0954,0.108063581,19.9,-12.81,23.6665608,19.76076,-11.1646,22.69660611,0.05076,0.0954,0.108063581,19.71,-11.26,22.69959691
25/01/2020 01:00,19.3086,-12.72848,23.1265267,0.0486,0.10152,0.112553411,19.26,-12.83,23.14209368,19.1386,-11.19848,22.17412826,0.0486,0.10152,0.112553411,19.09,-11.3,22.18373503
25/01/2020 01:30,18.45788,-12.75604,22.43679769,0.04788,0.09396,0.105456038,18.41,-12.85,22.45107124,18.27788,-11.21604,21.4448234,0.04788,0.09396,0.105456038,18.23,-11.31,21.45341465
25/01/2020 02:00,17.84752,-12.76784,21.94428646,0.04752,0.09216,0.10369,17.8,-12.86,21.95949908,17.66752,-11.21784,20.92800032,0.04752,0.09216,0.10369,17.62,-11.31,20.93753806
25/01/2020 02:30,17.37752,-12.9872,21.69436713,0.04752,0.0828,0.095467222,17.33,-13.07,21.70607749,17.21752,-11.4472,20.67562291,0.04752,0.0828,0.095467222,17.17,-11.53,20.68211304
25/01/2020 03:00,17.03824,-13.09936,21.49173922,0.04824,0.08064,0.093967586,16.99,-13.18,21.50284865,16.86824,-11.53936,20.43757202,0.04824,0.08064,0.093967586,16.82,-11.62,20.44350264
25/01/2020 03:30,16.8404,-13.1836,21.38706107,0.0504,0.0864,0.100025597,16.79,-13.27,21.40086447,16.6604,-11.6036,20.30301606,0.0504,0.0864,0.100025597,16.61,-11.69,20.31128258
25/01/2020 04:00,17.15404,-12.24604,21.07668342,1.72404,0.09396,1.726598507,15.43,-12.34,19.75754286,17.00404,-10.69604,20.08837096,1.72404,0.09396,1.726598507,15.28,-10.79,18.70568096
25/01/2020 04:30,16.93248,-10.43956,19.89204092,0.13248,0.10044,0.166250245,16.8,-10.54,19.83258934,16.76248,-8.89956,18.97848529,0.13248,0.10044,0.166250245,16.63,-9,18.90917502
25/01/2020 05:00,16.89328,-10.43972,19.85876791,0.05328,0.08028,0.096351631,16.84,-10.52,19.85588074,16.73328,-8.89972,18.95277488,0.05328,0.08028,0.096351631,16.68,-8.98,18.94367441
