Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
25/01/2020 05:30,17.2504,-10.3172,20.10027154,0.0504,0.0828,0.096932967,17.2,-10.4,20.09975124,17.0804,-8.7872,19.20820002,0.0504,0.0828,0.096932967,17.03,-8.87,19.20150515
25/01/2020 06:00,17.7158,-10.1882,20.43646224,0.0558,0.0918,0.107428488,17.66,-10.28,20.4341381,17.5558,-8.6682,19.57916762,0.0558,0.0918,0.107428488,17.5,-8.76,19.57006898
25/01/2020 06:30,19.29864,-9.56052,21.53696934,0.90864,0.24948,0.942266905,18.39,-9.81,20.84294125,19.13864,-8.05052,20.76290956,0.90864,0.24948,0.942266905,18.23,-8.3,20.03054917
25/01/2020 07:00,21.21496,-8.71768,22.9362698,4.22496,1.01232,4.344545866,16.99,-9.73,19.57889169,21.04496,-7.18768,22.23854953,4.22496,1.01232,4.344545866,16.82,-8.2,18.71235955
25/01/2020 07:30,23.81,-7.66824,25.01435597,7.56,1.03176,7.630080517,16.25,-8.7,18.43237641,23.66,-6.15824,24.44830301,7.56,1.03176,7.630080517,16.1,-7.19,17.6325296
25/01/2020 08:00,25.43988,-6.95396,26.37318817,8.66988,1.07604,8.73639979,16.77,-8.03,18.59338054,25.27988,-5.45396,25.86151605,8.66988,1.07604,8.73639979,16.61,-6.53,17.84749282
25/01/2020 08:30,27.49864,-6.35764,28.22401085,8.73864,1.06236,8.802978917,18.76,-7.42,20.1740923,27.32864,-4.89764,27.76403144,8.73864,1.06236,8.802978917,18.59,-5.96,19.52203114
25/01/2020 09:00,30.1348,-4.68336,30.49655771,8.7048,1.01664,8.763965993,21.43,-5.7,22.17509639,29.7848,-5.29336,30.25151188,8.7048,1.01664,8.763965993,21.08,-6.31,22.00414734
25/01/2020 09:30,33.08716,0.68296,33.09420782,8.77716,1.00296,8.834277923,24.31,-0.32,24.31210604,32.12716,-6.86704,32.85286362,8.77716,1.00296,8.834277923,23.35,-7.87,24.6406047
25/01/2020 10:00,33.34504,0.84148,33.35565591,13.05504,-0.66852,13.07214552,20.29,1.51,20.34611019,32.50504,-6.66852,33.18202502,13.05504,-0.66852,13.07214552,19.45,-6,20.35442212
25/01/2020 10:30,33.21292,0.54672,33.21741949,4.82292,0.66672,4.868785566,28.39,-0.12,28.39025361,32.14292,-6.95328,32.88640158,4.82292,0.66672,4.868785566,27.32,-7.62,28.36277137
25/01/2020 11:00,32.4218,-1.25668,32.44614553,0.2718,0.10332,0.290775278,32.15,-1.36,32.17875231,31.2418,-8.74668,32.443096,0.2718,0.10332,0.290775278,30.97,-8.85,32.20967867
25/01/2020 11:30,32.8146,-1.48616,32.84823655,0.1746,0.03384,0.177849109,32.64,-1.52,32.67537299,31.6346,-8.97616,32.88342083,0.1746,0.03384,0.177849109,31.46,-9.01,32.72478724
25/01/2020 12:00,32.82904,-2.83952,32.95161212,0.14904,0.06048,0.160843875,32.68,-2.9,32.80841965,31.62904,-10.29952,33.26373827,0.14904,0.06048,0.160843875,31.48,-10.36,33.14091127
25/01/2020 12:30,32.89308,-2.326,32.97521778,0.25308,0.054,0.258776905,32.64,-2.38,32.7266558,31.70308,-9.936,33.2236268,0.25308,0.054,0.258776905,31.45,-9.99,32.99852421
25/01/2020 13:00,32.783,-2.2916,32.8629962,0.243,0.0684,0.252443182,32.54,-2.36,32.62546858,31.583,-9.9216,33.1047434,0.243,0.0684,0.252443182,31.34,-9.99,32.89370304
25/01/2020 13:30,32.23612,-4.68284,32.57447502,0.18612,0.04716,0.192001875,32.05,-4.73,32.39715111,31.30612,-9.88284,32.82900662,0.18612,0.04716,0.192001875,31.12,-9.93,32.66587363
25/01/2020 14:00,31.01932,-9.78996,32.52755032,0.13932,0.05004,0.148033996,30.88,-9.84,32.40987504,30.78932,-8.34996,31.90147423,0.13932,0.05004,0.148033996,30.65,-8.4,31.78022184
25/01/2020 14:30,30.62068,-9.94124,32.19401026,0.13068,0.06876,0.147665839,30.49,-10.01,32.09112338,30.40068,-8.51124,31.56964604,0.13068,0.06876,0.147665839,30.27,-8.58,31.46250626
25/01/2020 15:00,30.93,-10.00512,32.50795789,0.09,0.07488,0.117076959,30.84,-10.08,32.44552357,30.72,-8.57512,31.89437385,0.09,0.07488,0.117076959,30.63,-8.65,31.82796569
25/01/2020 15:30,31.38596,-10.0064,32.94247298,0.07596,0.0936,0.120544106,31.31,-10.1,32.8987249,31.15596,-8.5764,32.31483375,0.07596,0.0936,0.120544106,31.08,-8.67,32.26662827
25/01/2020 16:00,31.60112,-10.09964,33.1757971,0.05112,0.09036,0.103818033,31.55,-10.19,33.15476738,31.37112,-8.67964,32.54970538,0.05112,0.09036,0.103818033,31.32,-8.77,32.52468755
25/01/2020 16:30,31.915,-9.81804,33.39103374,0.045,0.11196,0.120664997,31.87,-9.93,33.38115936,31.695,-8.39804,32.78871911,0.045,0.11196,0.120664997,31.65,-8.51,32.77411479
25/01/2020 17:00,34.81168,-9.0276,35.96318432,7.50168,0.9324,7.559402925,27.31,-9.96,29.06953216,34.69168,-6.6076,35.31533716,7.50168,0.9324,7.559402925,27.19,-7.54,28.21608938
25/01/2020 17:30,36.60064,-10.9796,38.2120199,8.81064,1.2204,8.894759883,27.79,-12.2,30.35002636,37.16064,-0.9396,37.17251691,8.81064,1.2204,8.894759883,28.35,-2.16,28.43216664
25/01/2020 18:00,36.54188,-10.5536,38.03534497,8.56188,1.1664,8.640965114,27.98,-11.72,30.33543802,37.09188,-0.3036,37.09312247,8.56188,1.1664,8.640965114,28.53,-1.47,28.56784556
25/01/2020 18:30,35.45676,-10.83192,37.07441598,6.83676,0.83808,6.887936221,28.62,-11.67,30.9078194,36.02676,-0.56192,36.03114195,6.83676,0.83808,6.887936221,29.19,-1.4,29.22355386
25/01/2020 19:00,33.5598,-11.26064,35.39861847,4.8798,0.09936,4.880811454,28.68,-11.36,30.84788485,34.1398,-0.97064,34.15359551,4.8798,0.09936,4.880811454,29.26,-1.07,29.27955772
25/01/2020 19:30,32.12872,-11.74416,34.20789299,4.78872,0.10584,4.789889492,27.34,-11.85,29.79761903,32.66872,-1.61416,32.70857348,4.78872,0.10584,4.789889492,27.88,-1.72,27.93300557
25/01/2020 20:00,30.76976,-12.57572,33.24044019,0.50976,0.04428,0.511679564,30.26,-12.62,32.78615561,31.36976,-2.31572,31.45511726,0.50976,0.04428,0.511679564,30.86,-2.36,30.95010824
25/01/2020 20:30,29.4468,-12.97328,32.17794313,0.6768,0.03672,0.677795396,28.77,-13.01,31.57487926,30.0168,-2.60328,30.12947641,0.6768,0.03672,0.677795396,29.34,-2.64,29.45853357
25/01/2020 21:00,27.50228,-13.06804,30.44912272,2.94228,-0.60804,3.004450738,24.56,-12.46,27.53988381,28.01228,-2.71804,28.1438372,2.94228,-0.60804,3.004450738,25.07,-2.11,25.15863669
25/01/2020 21:30,26.36668,-13.0774,29.43161914,1.06668,0.0126,1.066754415,25.3,-13.09,28.48575258,26.87668,-2.8074,27.02290552,1.06668,0.0126,1.066754415,25.81,-2.82,25.96359952
25/01/2020 22:00,25.40636,-13.53124,28.78502361,0.93636,-0.02124,0.936600869,24.47,-13.51,27.95176202,25.89636,-3.18124,26.09102814,0.93636,-0.02124,0.936600869,24.96,-3.16,25.15923687
25/01/2020 22:30,23.93884,-13.71656,27.59007211,0.70884,-0.01656,0.709033412,23.23,-13.7,26.96892471,24.42884,-3.37656,24.66109043,0.70884,-0.01656,0.709033412,23.72,-3.36,23.95679444
25/01/2020 23:00,22.27476,-12.45476,25.52030524,0.73476,-0.01476,0.734908236,21.54,-12.44,24.87418742,22.31476,-7.75476,23.62381884,0.73476,-0.01476,0.734908236,21.58,-7.74,22.92605505
25/01/2020 23:30,20.474,-11.65136,23.55714044,0.774,0.00864,0.774048222,19.7,-11.66,22.89204229,20.284,-10.12136,22.66897846,0.774,0.00864,0.774048222,19.51,-10.13,21.98310715
26/01/2020 00:00,18.9108,-11.78976,22.28490066,0.9108,0.03024,0.91130187,18,-11.82,21.53398245,18.7308,-10.25976,21.35662763,0.9108,0.03024,0.91130187,17.82,-10.29,20.57757274
26/01/2020 00:30,17.52292,-11.67984,21.05876036,1.40292,0.02016,1.403064842,16.12,-11.7,19.91844371,17.35292,-10.15984,20.10836098,1.40292,0.02016,1.403064842,15.95,-10.18,18.92181017
26/01/2020 01:00,16.99152,-11.72852,20.64630556,1.27152,-0.03852,1.272103337,15.72,-11.69,19.59016335,16.82152,-10.20852,19.67682433,1.27152,-0.03852,1.272103337,15.55,-10.17,18.58040366
26/01/2020 01:30,16.37584,-11.81652,20.19401596,1.18584,-0.05652,1.187186176,15.19,-11.76,19.21024987,16.22584,-10.28652,19.211725,1.18584,-0.05652,1.187186176,15.04,-10.23,18.18940626
26/01/2020 02:00,15.27784,-11.845,19.33174643,1.79784,-0.045,1.798403088,13.48,-11.8,17.91508861,15.11784,-10.285,18.28470156,1.79784,-0.045,1.798403088,13.32,-10.24,16.80119043
26/01/2020 02:30,14.13416,-11.59872,18.28400352,2.50416,-0.10872,2.506518969,11.63,-11.49,16.3486085,13.98416,-10.04872,17.22014821,2.50416,-0.10872,2.506518969,11.48,-9.94,15.18532186
26/01/2020 03:00,13.53348,-11.62532,17.84105227,2.10348,-0.08532,2.105209636,11.43,-11.54,16.24242901,13.37348,-10.05532,16.73198815,2.10348,-0.08532,2.105209636,11.27,-9.97,15.04705287
26/01/2020 03:30,13.6148,-11.75016,17.98413298,1.4148,-0.02016,1.414943626,12.2,-11.73,16.92432864,13.4648,-10.19016,16.88609487,1.4148,-0.02016,1.414943626,12.05,-10.17,15.76804997
26/01/2020 04:00,13.23432,-11.83364,17.75337324,1.71432,-0.05364,1.715158976,11.52,-11.78,16.47661373,13.07432,-10.25364,16.61550411,1.71432,-0.05364,1.715158976,11.36,-10.2,15.26727219
26/01/2020 04:30,13.51,-11.96236,18.04489282,3.33,-0.79236,3.42297157,10.18,-11.17,15.1129514,13.36,-10.39236,16.92603753,3.33,-0.79236,3.42297157,10.03,-9.6,13.88383593
26/01/2020 05:00,14.5986,-10.87796,18.20574458,1.3086,-0.14796,1.316938162,13.29,-10.73,17.08089576,14.4386,-9.30796,17.17880349,1.3086,-0.14796,1.316938162,13.13,-9.16,16.00945033
26/01/2020 05:30,14.81504,-10.22156,17.99904717,1.08504,-0.06156,1.086784908,13.73,-10.16,17.08035421,14.66504,-8.66156,17.03191181,1.08504,-0.06156,1.086784908,13.58,-8.6,16.07409095
26/01/2020 06:00,14.77912,-9.84928,17.76036893,1.23912,0.00072,1.239120209,13.54,-9.85,16.74377795,14.61912,-8.29928,16.81061326,1.23912,0.00072,1.239120209,13.38,-8.3,15.74529771
26/01/2020 06:30,14.9956,-9.43552,17.7171402,1.9656,-0.06552,1.966691697,13.03,-9.37,16.04923051,14.8456,-7.91552,16.82400952,1.9656,-0.06552,1.966691697,12.88,-7.85,15.08366335
26/01/2020 07:00,16.24428,-9.4696,18.80292416,1.93428,-0.0396,1.934685318,14.31,-9.43,17.13770696,16.09428,-7.9396,17.94611648,1.93428,-0.0396,1.934685318,14.16,-7.9,16.21467237
26/01/2020 07:30,16.81588,-8.9556,19.05194456,2.22588,0.0144,2.225926579,14.59,-8.97,17.12685027,16.64588,-7.4256,18.22703641,2.22588,0.0144,2.225926579,14.42,-7.44,16.22621336
26/01/2020 08:00,18.66852,-7.98484,20.30446524,6.87852,0.96516,6.945903197,11.79,-8.95,14.80224983,18.51852,-6.44484,19.60794598,6.87852,0.96516,6.945903197,11.64,-7.41,13.79846731
26/01/2020 08:30,20.623,-8.26084,22.21597638,6.993,1.01916,7.066875979,13.63,-9.28,16.48924801,20.453,-6.73084,21.53205555,6.993,1.01916,7.066875979,13.46,-7.75,15.53171272
26/01/2020 09:00,22.77468,-9.04568,24.50531321,7.11468,0.99432,7.183825149,15.66,-10.04,18.60207515,22.60468,-7.53568,23.82767364,7.11468,0.99432,7.183825149,15.49,-8.53,17.68335375
26/01/2020 09:30,23.99468,-8.63484,25.50108096,5.49468,0.42516,5.511104184,18.5,-9.06,20.59935921,23.79468,-7.14484,24.84422538,5.49468,0.42516,5.511104184,18.3,-7.57,19.80391123
26/01/2020 10:00,25.53516,-8.24352,26.83281607,2.94516,-0.17352,2.950267211,22.59,-8.07,23.98818459,25.34516,-6.79352,26.23983707,2.94516,-0.17352,2.950267211,22.4,-6.62,23.35774818
26/01/2020 10:30,27.15884,-7.7248,28.23606072,2.86884,-0.1548,2.873013398,24.29,-7.57,25.44226798,26.94884,-6.2748,27.66971435,2.86884,-0.1548,2.873013398,24.08,-6.12,24.84553883
26/01/2020 11:00,29.3194,-5.45064,29.82174865,2.8494,-0.17064,2.854504925,26.47,-5.28,26.99146717,28.8294,-6.87064,29.63680142,2.8494,-0.17064,2.854504925,25.98,-6.7,26.83002795
26/01/2020 11:30,31.34216,-1.17316,31.36410843,5.85216,-1.25316,5.984829709,25.49,0.08,25.49012554,30.34216,-8.73316,31.57395694,5.85216,-1.25316,5.984829709,24.49,-7.48,25.60684479
26/01/2020 12:00,32.37716,-1.24112,32.40093932,2.02716,-0.14112,2.032066072,30.35,-1.1,30.36992756,31.24716,-8.76112,32.45215296,2.02716,-0.14112,2.032066072,29.22,-8.62,30.46494379
26/01/2020 12:30,34.05036,-1.51536,34.08406273,3.96036,-1.03536,4.093460841,30.09,-0.48,30.09382827,32.92036,-8.98536,34.12457761,3.96036,-1.03536,4.093460841,28.96,-7.95,30.03138525
26/01/2020 13:00,34.71012,-1.58064,34.74609119,0.96012,-0.08064,0.963500505,33.75,-1.5,33.78331689,33.49012,-9.08064,34.6993683,0.96012,-0.08064,0.963500505,32.53,-9,33.75205031
26/01/2020 13:30,34.8326,-1.93044,34.88605196,0.8226,-0.10044,0.828709209,34.01,-1.83,34.05919846,33.6126,-9.46044,34.91857391,0.8226,-0.10044,0.828709209,32.79,-9.36,34.099761
26/01/2020 14:00,33.5784,-2.0678,33.64200861,1.2384,-0.1278,1.244976867,32.34,-1.94,32.39813575,32.3884,-9.6278,33.78909569,1.2384,-0.1278,1.244976867,31.15,-9.5,32.5664321
26/01/2020 14:30,31.50056,-1.96972,31.5620829,2.68056,-0.27972,2.695115061,28.82,-1.69,28.86950814,30.39056,-9.50972,31.84369501,2.68056,-0.27972,2.695115061,27.71,-9.23,29.20679715
26/01/2020 15:00,31.08752,-2.09876,31.1582845,2.29752,-0.24876,2.31094779,28.79,-1.85,28.84937781,29.98752,-9.65876,31.50465046,2.29752,-0.24876,2.31094779,27.69,-9.41,29.24524235
26/01/2020 15:30,29.79172,-2.19144,29.872211,2.51172,-0.27144,2.526344599,27.28,-1.92,27.34748252,28.73172,-9.73144,30.33500715,2.51172,-0.27144,2.526344599,26.22,-9.46,27.87436098
26/01/2020 16:00,30.55864,-2.32932,30.64728716,1.98864,-0.22932,2.001818351,28.57,-2.1,28.64707489,29.45864,-9.86932,31.06790865,1.98864,-0.22932,2.001818351,27.47,-9.64,29.11237709
26/01/2020 16:30,31.17572,-2.03884,31.24231723,4.72572,-0.07884,4.726377605,26.45,-1.96,26.52252062,30.15572,-9.56884,31.63748011,4.72572,-0.07884,4.726377605,25.43,-9.49,27.14304699
26/01/2020 17:00,33.0124,-0.68272,33.01945881,12.9024,0.46728,12.91085885,20.11,-1.15,20.14285481,32.1524,-8.16272,33.17238043,12.9024,0.46728,12.91085885,19.25,-8.63,21.09595696
26/01/2020 17:30,35.919,-1.11692,35.93636141,10.899,0.88308,10.93471679,25.02,-2,25.09980876,34.919,-8.61692,35.96648261,10.899,0.88308,10.93471679,24.02,-9.5,25.83041618
26/01/2020 18:00,36.04232,-1.28728,36.06530079,7.13232,0.43272,7.145434569,28.91,-1.72,28.96112049,34.94232,-8.82728,36.04006936,7.13232,0.43272,7.145434569,27.81,-9.26,29.31115317
26/01/2020 18:30,35.04528,-1.31444,35.06992163,4.98528,-0.06444,4.98569646,30.06,-1.25,30.08597846,33.93528,-8.75444,35.04630435,4.98528,-0.06444,4.98569646,28.95,-8.69,30.22612446
26/01/2020 19:00,34.09644,-1.6934,34.13846546,4.27644,-0.0234,4.27650402,29.82,-1.67,29.86672563,32.96644,-9.1534,34.21360691,4.27644,-0.0234,4.27650402,28.69,-9.13,30.10769005
26/01/2020 19:30,33.2898,-2.37184,33.37418777,3.1698,-0.95184,3.309627083,30.12,-1.42,30.1534542,32.1698,-9.84184,33.64160886,3.1698,-0.95184,3.309627083,29,-8.89,30.33203092
26/01/2020 20:00,32.97824,-2.77376,33.09468323,0.40824,-0.02376,0.408930844,32.57,-2.75,32.68588992,31.78824,-10.29376,33.41337602,0.40824,-0.02376,0.408930844,31.38,-10.27,33.01783306
26/01/2020 20:30,31.3706,-3.02992,31.5165823,0.5706,-0.07992,0.576169737,30.8,-2.95,30.94095183,30.2106,-10.61992,32.02285205,0.5706,-0.07992,0.576169737,29.64,-10.54,31.45824534
26/01/2020 21:00,29.6124,-3.32496,29.79848306,1.3824,-0.08496,1.385008289,28.23,-3.24,28.41532157,28.5324,-11.01496,30.58475427,1.3824,-0.08496,1.385008289,27.15,-10.93,29.26751441
26/01/2020 21:30,28.09208,-3.85388,28.3551997,1.52208,-0.08388,1.524389511,26.57,-3.77,26.83612863,27.04208,-11.50388,29.38729906,1.52208,-0.08388,1.524389511,25.52,-11.42,27.95866234
26/01/2020 22:00,24.37452,-9.1464,26.03409031,2.50452,-0.0864,2.506009854,21.87,-9.06,23.6723573,24.02452,-9.4264,25.80764573,2.50452,-0.0864,2.506009854,21.52,-9.34,23.45945438
26/01/2020 22:30,21.51944,-10.40732,23.90394544,4.60944,-0.60732,4.649276793,16.91,-9.8,19.54451585,21.33944,-8.84732,23.10079589,4.60944,-0.60732,4.649276793,16.73,-8.24,18.64914207
26/01/2020 23:00,18.75444,-8.94248,20.7773186,4.47444,-0.31248,4.48533801,14.28,-8.63,16.68518205,18.58444,-7.41248,20.00815508,4.47444,-0.31248,4.48533801,14.11,-7.1,15.79563547
26/01/2020 23:30,16.18048,-8.28144,18.17663834,5.01048,-0.36144,5.023499647,11.17,-7.92,13.69289232,16.02048,-6.74144,17.38110447,5.01048,-0.36144,5.023499647,11.01,-6.38,12.7249558
27/01/2020 00:00,15.04344,-8.56948,17.31303193,4.75344,-0.33948,4.765547031,10.29,-8.23,13.17638038,14.88344,-7.01948,16.45569463,4.75344,-0.33948,4.765547031,10.13,-6.68,12.13422021
27/01/2020 00:30,12.82032,-9.99332,16.25506227,5.44032,-0.46332,5.460013473,7.38,-9.53,12.05343519,12.68032,-8.46332,15.24527142,5.44032,-0.46332,5.460013473,7.24,-8,10.78969879
27/01/2020 01:00,12.10088,-10.07056,15.74317235,5.69088,-0.52056,5.714638911,6.41,-9.55,11.50176508,11.96088,-8.54056,14.69706826,5.69088,-0.52056,5.714638911,6.27,-8.02,10.1800442
27/01/2020 01:30,11.56908,-10.12324,15.37282018,5.77908,-0.54324,5.80455643,5.79,-9.58,11.19377059,11.43908,-8.60324,14.3132208,5.77908,-0.54324,5.80455643,5.66,-8.06,9.848817188
27/01/2020 02:00,10.53672,-9.97772,14.51128405,6.06672,-0.65772,6.102269017,4.47,-9.32,10.33650328,10.39672,-8.43772,13.38980603,6.06672,-0.65772,6.102269017,4.33,-7.78,8.903780096
27/01/2020 02:30,10.31844,-9.8732,14.28111628,6.68844,-0.7632,6.731842532,3.63,-9.11,9.806579424,10.18844,-8.3432,13.16864822,6.68844,-0.7632,6.731842532,3.5,-7.58,8.349035872
27/01/2020 03:00,10.60332,-10.24344,14.7430817,6.13332,-0.70344,6.173527521,4.47,-9.54,10.53529781,10.46332,-8.69344,13.6035644,6.13332,-0.70344,6.173527521,4.33,-7.99,9.08784903
27/01/2020 03:30,10.27756,-10.02952,14.36034509,6.66756,-0.92952,6.732040091,3.61,-9.1,9.789897854,10.15756,-8.48952,13.23812581,6.66756,-0.92952,6.732040091,3.49,-7.56,8.326686015
27/01/2020 04:00,11.8556,-10.71148,15.97783011,4.7556,-0.50148,4.78196754,7.1,-10.21,12.43600016,11.7056,-9.17148,14.87067977,4.7556,-0.50148,4.78196754,6.95,-8.67,11.11176854
27/01/2020 04:30,13.25048,-10.83512,17.11651383,3.66048,-0.28512,3.67156741,9.59,-10.55,14.25729988,13.11048,-9.31512,16.08279038,3.66048,-0.28512,3.67156741,9.45,-9.03,13.07070771
27/01/2020 05:00,13.89308,-10.66768,17.51619446,3.58308,-0.24768,3.591630224,10.31,-10.42,14.65852994,13.74308,-9.14768,16.50915798,3.58308,-0.24768,3.591630224,10.16,-8.9,13.50687232
27/01/2020 05:30,14.68204,-10.51572,18.05942041,3.27204,-0.22572,3.279816349,11.41,-10.29,15.36464123,14.54204,-8.97572,17.08901626,3.27204,-0.22572,3.279816349,11.27,-8.75,14.26798514
27/01/2020 06:00,16.34784,-10.1176,19.22544414,3.68784,-0.3276,3.702362168,12.66,-9.79,16.00374019,16.18784,-8.5976,18.32934504,3.68784,-0.3276,3.702362168,12.5,-8.27,14.98809194
27/01/2020 06:30,19.77156,-9.29508,21.84749636,3.93156,-0.32508,3.944976684,15.84,-8.97,18.20347494,19.60156,-7.78508,21.09096074,3.93156,-0.32508,3.944976684,15.67,-7.46,17.35512892
27/01/2020 07:00,23.52624,-8.78344,25.11240305,4.38624,-0.70344,4.442288731,19.14,-8.08,20.7756107,23.35624,-7.30344,24.47149735,4.38624,-0.70344,4.442288731,18.97,-6.6,20.08534043
27/01/2020 07:30,27.94168,-7.58752,28.95354799,2.73168,-0.22752,2.741138627,25.21,-7.36,26.26240088,27.75168,-6.13752,28.42226055,2.73168,-0.22752,2.741138627,25.02,-5.91,25.70852971
27/01/2020 08:00,30.36968,-8.42896,31.51769075,2.65968,-0.22896,2.669516882,27.71,-8.2,28.89782172,30.57968,-2.17896,30.65721278,2.65968,-0.22896,2.669516882,27.92,-1.95,27.98801351
27/01/2020 08:30,31.80368,-8.9844,33.04835102,6.40368,-1.9044,6.680857498,25.4,-7.08,26.36828398,32.35368,1.1456,32.37395572,6.40368,-1.9044,6.680857498,25.95,3.05,26.12862415
27/01/2020 09:00,32.20392,-8.51196,33.30984729,3.46392,-0.83196,3.562428835,28.74,-7.68,29.74844534,32.76392,1.61804,32.80384897,3.46392,-0.83196,3.562428835,29.3,2.45,29.40225332
27/01/2020 09:30,33.19768,-8.10368,34.172439,1.77768,-0.19368,1.788199688,31.42,-7.91,32.40037808,33.82768,2.04632,33.88951696,1.77768,-0.19368,1.788199688,32.05,2.24,32.12818233
27/01/2020 10:00,33.7124,-8.22016,34.70010006,1.5624,-0.20016,1.575169129,32.15,-8.02,33.13522144,34.3424,1.89984,34.39490994,1.5624,-0.20016,1.575169129,32.78,2.1,32.84719775
27/01/2020 10:30,34.19076,-8.35068,35.19576574,1.58076,-0.22068,1.596089546,32.61,-8.13,33.60816865,34.84076,1.79932,34.8871912,1.58076,-0.22068,1.596089546,33.26,2.02,33.32128449
27/01/2020 11:00,33.6856,-8.15364,34.65835386,1.7856,-0.23364,1.800820649,31.9,-7.92,32.86847121,34.3156,1.95636,34.37132159,1.7856,-0.23364,1.800820649,32.53,2.19,32.60363477
27/01/2020 11:30,34.16948,-8.02612,35.0994582,1.68948,-0.18612,1.699700952,32.48,-7.84,33.41281191,34.79948,2.07388,34.86122182,1.68948,-0.18612,1.699700952,33.11,2.26,33.18704115
27/01/2020 12:00,34.17424,-8.0206,35.10283043,4.94424,-1.4706,5.158311113,29.23,-6.55,29.95488942,34.77424,2.0594,34.83516752,4.94424,-1.4706,5.158311113,29.83,3.53,30.03813909
27/01/2020 12:30,35.68352,-7.3498,36.43258376,11.33352,-1.5498,11.43899277,24.35,-5.8,25.03123049,36.21352,2.7602,36.3185591,11.33352,-1.5498,11.43899277,24.88,4.31,25.25055445
27/01/2020 13:00,37.14812,-7.2654,37.85193333,15.01812,-1.0854,15.05729131,22.13,-6.18,22.97671212,37.62812,2.9046,37.74005983,15.01812,-1.0854,15.05729131,22.61,3.99,22.95935975
27/01/2020 13:30,36.66312,-7.16448,37.35658097,15.78312,-1.10448,15.82171776,20.88,-6.06,21.74161907,37.13312,3.02552,37.25617227,15.78312,-1.10448,15.82171776,21.35,4.13,21.7457904
27/01/2020 14:00,36.9396,-7.16856,37.62874301,12.0996,0.09144,12.09994551,24.84,-7.26,25.87920401,37.4596,3.09144,37.58694765,12.0996,0.09144,12.09994551,25.36,3,25.53682831
27/01/2020 14:30,37.0408,-7.15824,37.72613503,9.6408,1.03176,9.695852378,27.4,-8.19,28.59783383,37.6008,3.30176,37.74548688,9.6408,1.03176,9.695852378,27.96,2.27,28.05199636
27/01/2020 15:00,36.36016,-6.8472,36.99926193,10.10016,1.0728,10.15697454,26.26,-7.92,27.42834301,36.91016,3.5928,37.08460763,10.10016,1.0728,10.15697454,26.81,2.52,26.92817298
27/01/2020 15:30,35.48308,-6.95184,36.15766925,9.07308,1.11816,9.14172098,26.41,-8.07,27.61544858,36.03308,3.47816,36.20055871,9.07308,1.11816,9.14172098,26.96,2.36,27.06309664
27/01/2020 16:00,34.66464,-7.30764,35.42652775,4.18464,-0.01764,4.18467718,30.48,-7.29,31.33966337,35.27464,3.04236,35.40559534,4.18464,-0.01764,4.18467718,31.09,3.06,31.24022567
27/01/2020 16:30,35.51152,-7.19784,36.23364394,4.51152,0.36216,4.526032763,31,-7.56,31.90851924,36.11152,3.12216,36.24623787,4.51152,0.36216,4.526032763,31.6,2.76,31.72030265
27/01/2020 17:00,36.9034,-6.5394,37.47832285,11.0934,1.0206,11.14024901,25.81,-7.56,26.89441764,37.4534,3.8706,37.65287128,11.0934,1.0206,11.14024901,26.36,2.85,26.51362103
27/01/2020 17:30,37.57308,-6.13464,38.07059428,12.76308,0.58536,12.77649629,24.81,-6.72,25.70397829,38.09308,4.16536,38.32013789,12.76308,0.58536,12.77649629,25.33,3.58,25.58173763
27/01/2020 18:00,37.00152,-6.06548,37.49536678,17.92152,-1.09548,17.95497022,19.08,-4.97,19.71667568,37.43152,4.25452,37.6725315,17.92152,-1.09548,17.95497022,19.51,5.35,20.23023974
27/01/2020 18:30,34.6032,-5.25468,34.9999016,21.2832,-1.71468,21.35215984,13.32,-3.54,13.78238006,34.9432,5.02532,35.30270623,21.2832,-1.71468,21.35215984,13.66,6.74,15.23230777
27/01/2020 19:00,35.62948,-5.76344,36.09261816,17.52948,-0.43344,17.53483788,18.1,-5.33,18.86846311,36.02948,4.51656,36.31146848,17.52948,-0.43344,17.53483788,18.5,4.95,19.15078327
27/01/2020 19:30,33.45204,-6.27388,34.0352839,16.23204,-0.53388,16.24081742,17.22,-5.74,18.15147377,33.85204,3.78612,34.06310786,16.23204,-0.53388,16.24081742,17.62,4.32,18.14185217
27/01/2020 20:00,31.67636,-8.15804,32.71001986,13.26636,-2.22804,13.45215484,18.41,-5.93,19.34148391,32.07636,1.86196,32.13035583,13.26636,-2.22804,13.45215484,18.81,4.09,19.24952467
27/01/2020 20:30,31.74164,-9.069,33.01179291,7.09164,-0.279,7.097126101,24.65,-8.79,26.17033817,32.24164,0.961,32.25595869,7.09164,-0.279,7.097126101,25.15,1.24,25.18055003
27/01/2020 21:00,29.17884,-9.03968,30.54702143,8.08884,-0.76968,8.12537629,21.09,-8.27,22.65349863,29.61884,0.95032,29.63408158,8.08884,-0.76968,8.12537629,21.53,1.72,21.59859486
27/01/2020 21:30,28.21724,-9.75144,29.85470173,8.69724,-1.08144,8.764216799,19.52,-8.67,21.35882253,28.64724,0.31856,28.64901115,8.69724,-1.08144,8.764216799,19.95,1.4,19.99906248
27/01/2020 22:00,28.13868,-10.74368,30.1199597,6.17868,-0.28368,6.185188832,21.96,-10.46,24.32392238,28.59868,-0.60368,28.60505073,6.17868,-0.28368,6.185188832,22.42,-0.32,22.42228356
27/01/2020 22:30,25.23504,-11.98748,27.93755395,4.23504,-0.80748,4.31133248,21,-11.18,23.79059478,25.68504,-1.69748,25.74107065,4.23504,-0.80748,4.31133248,21.45,-0.89,21.46845593
27/01/2020 23:00,22.95656,-12.52884,26.15292486,2.26656,-0.16884,2.272839893,20.69,-12.36,24.10074065,23.39656,-2.20884,23.50059561,2.26656,-0.16884,2.272839893,21.13,-2.04,21.22824769
27/01/2020 23:30,18.78452,-12.27484,22.43947167,4.21452,-0.56484,4.252202142,14.57,-11.71,18.69248512,19.13452,-1.84484,19.22324869,4.21452,-0.56484,4.252202142,14.92,-1.28,14.97480551
28/01/2020 00:00,18.43184,-13.067,22.59378708,1.49184,-0.117,1.496420925,16.94,-12.95,21.32290083,18.80184,-2.607,18.98171848,1.49184,-0.117,1.496420925,17.31,-2.49,17.48817315
28/01/2020 00:30,18.43508,-11.58624,21.7736798,0.77508,-0.06624,0.777905357,17.66,-11.52,21.08520809,18.39508,-8.06624,20.08589545,0.77508,-0.06624,0.777905357,17.62,-8,19.35108266
28/01/2020 01:00,17.83976,-10.97716,20.94648129,0.95976,-0.04716,0.960917959,16.88,-10.93,20.10968175,17.68976,-9.45716,20.05904993,0.95976,-0.04716,0.960917959,16.73,-9.41,19.19481701
28/01/2020 01:30,15.52008,-10.33076,18.64396646,2.44008,-0.14076,2.444136613,13.08,-10.19,16.58078707,15.37008,-8.80076,17.71137306,2.44008,-0.14076,2.444136613,12.93,-8.66,15.56214959
28/01/2020 02:00,14.2804,-10.20208,17.55027807,3.3804,-0.26208,3.390544217,10.9,-9.94,14.7517321,14.1404,-8.65208,16.57737616,3.3804,-0.26208,3.390544217,10.76,-8.39,13.64440178
28/01/2020 02:30,13.05944,-9.9076,16.39236136,4.87944,-0.5976,4.915898745,8.18,-9.31,12.39308275,12.91944,-8.3576,15.38705325,4.87944,-0.5976,4.915898745,8.04,-7.76,11.17404135
28/01/2020 03:00,13.3686,-10.29184,16.87131994,3.8286,-0.41184,3.850686971,9.54,-9.88,13.7341181,13.2286,-8.72184,15.8450734,3.8286,-0.41184,3.850686971,9.4,-8.31,12.5465573
28/01/2020 03:30,14.76384,-10.7198,18.24513863,2.91384,-0.1998,2.920682041,11.85,-10.52,15.84591114,14.61384,-9.1698,17.25252305,2.91384,-0.1998,2.920682041,11.7,-8.97,14.74282537
28/01/2020 04:00,14.69216,-10.65932,18.15160236,2.25216,-0.13932,2.256465096,12.44,-10.52,16.29183845,14.55216,-9.09932,17.16283733,2.25216,-0.13932,2.256465096,12.3,-8.96,15.21747679
28/01/2020 04:30,14.43696,-10.396,17.79052079,2.13696,-0.126,2.1406714,12.3,-10.27,16.02382289,14.28696,-8.846,16.80383712,2.13696,-0.126,2.1406714,12.15,-8.72,14.95529672
28/01/2020 05:00,13.58552,-9.82224,16.76432976,3.30552,-0.28224,3.317547571,10.28,-9.54,14.02462121,13.43552,-8.27224,15.77793245,3.30552,-0.28224,3.317547571,10.13,-7.99,12.90182158
28/01/2020 05:30,16.21028,-10.19264,19.14844871,2.42028,-0.15264,2.425088503,13.79,-10.04,17.05771673,16.05028,-8.67264,18.24352413,2.42028,-0.15264,2.425088503,13.63,-8.52,16.07380789
28/01/2020 06:00,18.04588,-10.08472,20.67257513,2.22588,-0.14472,2.230579667,15.82,-9.94,18.68357567,17.89588,-8.56472,19.839782,2.22588,-0.14472,2.230579667,15.67,-8.42,17.78890947
28/01/2020 06:30,20.61728,-8.75632,22.39967354,2.98728,-0.25632,2.99825645,17.63,-8.5,19.57209493,20.45728,-7.26632,21.7094383,2.98728,-0.25632,2.99825645,17.47,-7.01,18.82394751
28/01/2020 07:00,23.11272,-1.7474,23.17868056,3.76272,-0.3474,3.778723139,19.35,-1.4,19.40057989,22.35272,-8.2674,23.83262458,3.76272,-0.3474,3.778723139,18.59,-7.92,20.20679341
28/01/2020 07:30,26.40892,0.36068,26.41138288,4.85892,-0.76932,4.919446801,21.55,1.13,21.57960611,25.51892,-7.10932,26.49070986,4.85892,-0.76932,4.919446801,20.66,-6.34,21.61090465
28/01/2020 08:00,28.58604,-0.48056,28.59007906,2.51604,-0.25056,2.528485237,26.07,-0.23,26.07101456,27.57604,-8.04056,28.7243553,2.51604,-0.25056,2.528485237,25.06,-7.79,26.24285998
28/01/2020 08:30,29.50928,-0.40872,29.51211036,1.97928,-0.28872,2.000227126,27.53,-0.12,27.53026153,28.44928,-7.99872,29.55234431,1.97928,-0.28872,2.000227126,26.47,-7.71,27.57000181
28/01/2020 09:00,29.874,-0.22804,29.87487035,2.484,-0.33804,2.506895898,27.39,0.11,27.39022088,28.824,-7.83804,29.87068541,2.484,-0.33804,2.506895898,26.34,-7.5,27.3869604
28/01/2020 09:30,29.5458,0.20148,29.54648696,3.0258,-0.39852,3.051931164,26.52,0.6,26.52678646,28.5258,-7.37852,29.46461985,3.0258,-0.39852,3.051931164,25.5,-6.98,26.43804834
28/01/2020 10:00,29.012,0.45896,29.01563007,3.582,-0.49104,3.615500558,25.43,0.95,25.4477386,28.012,-7.17104,28.91532394,3.582,-0.49104,3.615500558,24.43,-6.68,25.32680991
28/01/2020 10:30,29.60488,0.60852,29.61113332,3.85488,-0.59148,3.899993385,25.75,1.2,25.777946,28.59488,-7.07148,29.45628951,3.85488,-0.59148,3.899993385,24.74,-6.48,25.57455767
28/01/2020 11:00,30.14412,0.59816,30.15005416,4.16412,-0.68184,4.219573576,25.98,1.28,26.01151284,29.13412,-7.03184,29.97071441,4.16412,-0.68184,4.219573576,24.97,-6.35,25.76477052
28/01/2020 11:30,32.17784,0.517,32.18199304,3.77784,-0.783,3.858129607,28.4,1.3,28.42973795,31.09784,-7.103,31.89871881,3.77784,-0.783,3.858129607,27.32,-6.32,28.04148356
28/01/2020 12:00,32.57004,0.5766,32.57514349,3.83004,-0.7434,3.90151893,28.74,1.32,28.77029718,31.48004,-7.0434,32.25836949,3.83004,-0.7434,3.90151893,27.65,-6.3,28.35864066
28/01/2020 12:30,35.31444,-0.16196,35.31481139,2.67444,-0.38196,2.701577827,32.64,0.22,32.64074141,34.13444,-7.77196,35.00804702,2.67444,-0.38196,2.701577827,31.46,-7.39,32.31630703
28/01/2020 13:00,33.0678,0.4256,33.07053873,3.0078,-0.4644,3.043440192,30.06,0.89,30.07317243,31.9478,-7.1744,32.74345645,3.0078,-0.4644,3.043440192,28.94,-6.71,29.70770439
28/01/2020 13:30,33.68428,0.2576,33.68526498,4.63428,-0.3024,4.644135752,29.05,0.56,29.05539709,32.59428,-7.3624,33.41544587,4.63428,-0.3024,4.644135752,27.96,-7.06,28.83756578
28/01/2020 14:00,32.99344,0.46068,32.99665603,6.55344,-0.31932,6.56121491,26.44,0.78,26.45150279,31.97344,-7.18932,32.77174374,6.55344,-0.31932,6.56121491,25.42,-6.87,26.33198245
28/01/2020 14:30,30.61156,0.11712,30.61178405,8.34156,-0.81288,8.381073746,22.27,0.93,22.28941004,29.70156,-7.55288,30.64683773,8.34156,-0.81288,8.381073746,21.36,-6.74,22.39815171
28/01/2020 15:00,28.56696,-0.089,28.56709864,5.01696,-0.819,5.083369812,23.55,0.73,23.56131151,27.60696,-7.749,28.67387734,5.01696,-0.819,5.083369812,22.59,-6.93,23.62907108
28/01/2020 15:30,28.0798,-0.17428,28.08034084,4.8798,-1.30428,5.051098332,23.2,1.13,23.22750309,27.1298,-7.84428,28.24108314,4.8798,-1.30428,5.051098332,22.25,-6.54,23.19125051
28/01/2020 16:00,28.732,-0.20704,28.73274595,4.842,-1.15704,4.978323569,23.89,0.95,23.9088812,27.772,-7.87704,28.86748592,4.842,-1.15704,4.978323569,22.93,-6.72,23.89441985
28/01/2020 16:30,30.10108,-0.18644,30.10165738,4.95108,-0.85644,5.02460771,25.15,0.67,25.15892287,29.09108,-7.86644,30.13588913,4.95108,-0.85644,5.02460771,24.14,-7.01,25.13721743
28/01/2020 17:00,32.81304,1.96216,32.87165444,13.07304,0.45216,13.08085714,19.74,1.51,19.79766905,31.96304,-5.71784,32.47044226,13.07304,0.45216,13.08085714,18.89,-6.17,19.87211614
28/01/2020 17:30,35.4196,1.78812,35.46470693,14.7096,-0.10188,14.70995281,20.71,1.89,20.79606213,34.5496,-5.89188,35.04838242,14.7096,-0.10188,14.70995281,19.84,-5.79,20.66760025
28/01/2020 18:00,36.7604,1.62804,36.79643356,16.5204,-0.74196,16.53705297,20.24,2.37,20.37828501,35.9004,-6.01196,36.40030746,16.5204,-0.74196,16.53705297,19.38,-5.27,20.08375712
28/01/2020 18:30,36.97008,1.42884,36.99768099,13.15008,0.70884,13.16917075,23.82,0.72,23.83087913,36.01008,-6.24116,36.54692791,13.15008,0.70884,13.16917075,22.86,-6.95,23.89313918
28/01/2020 19:00,35.38204,1.55216,35.41606917,14.16204,0.63216,14.17614204,21.22,0.92,21.23993409,34.49204,-6.09784,35.02691074,14.16204,0.63216,14.17614204,20.33,-6.73,21.41499008
28/01/2020 19:30,34.28444,0.19676,34.2850046,8.52444,-0.09324,8.524949913,25.76,0.29,25.76163232,33.27444,-7.20324,34.04519091,8.52444,-0.09324,8.524949913,24.75,-7.11,25.75101163
28/01/2020 20:00,33.22472,-0.33988,33.2264584,11.57472,-2.09988,11.76365756,21.65,1.76,21.7214203,32.35472,-7.72988,33.26528147,11.57472,-2.09988,11.76365756,20.78,-5.63,21.52917323
28/01/2020 20:30,34.64664,-1.31568,34.67161198,6.05664,-0.08568,6.057246004,28.59,-1.23,28.61644632,33.56664,-8.65568,34.66468112,6.05664,-0.08568,6.057246004,27.51,-8.57,28.81397231
28/01/2020 21:00,33.1614,-1.65748,33.20279642,5.9814,-0.08748,5.982039678,27.18,-1.57,27.22530624,32.1214,-9.02748,33.36584681,5.9814,-0.08748,5.982039678,26.14,-8.94,27.62649453
28/01/2020 21:30,28.49828,-1.85308,28.55846404,3.78828,-0.25308,3.796724226,24.71,-1.6,24.76174671,27.51828,-9.28308,29.04188886,3.78828,-0.25308,3.796724226,23.73,-9.03,25.39003348
28/01/2020 22:00,26.01516,-2.54688,26.13953228,3.12516,-0.23688,3.134124624,22.89,-2.31,23.00626436,25.07516,-9.98688,26.99076548,3.12516,-0.23688,3.134124624,21.95,-9.75,24.01801407
28/01/2020 22:30,23.79532,-3.00652,23.98450367,3.32532,-0.32652,3.341312379,20.47,-2.68,20.64469181,22.92532,-10.53652,25.23070651,3.32532,-0.32652,3.341312379,19.6,-10.21,22.09986652
28/01/2020 23:00,21.21404,-3.6554,21.52666816,3.34404,-0.2754,3.355361185,17.87,-3.38,18.18684415,20.39404,-11.1754,23.25524527,3.34404,-0.2754,3.355361185,17.05,-10.9,20.2364152
28/01/2020 23:30,19.10472,-4.12484,19.54493876,3.02472,-0.20484,3.03164815,16.08,-3.92,16.55091538,18.35472,-11.52484,21.67297126,3.02472,-0.20484,3.03164815,15.33,-11.32,19.05652906
29/01/2020 00:00,17.82628,-4.53484,18.39404883,2.99628,-0.20484,3.003273758,14.83,-4.33,15.44920063,17.09628,-12.00484,20.89016451,2.99628,-0.20484,3.003273758,14.1,-11.8,18.38613608
29/01/2020 00:30,16.87212,-4.68076,17.50936742,3.28212,-0.23076,3.290222161,13.59,-4.45,14.30002098,16.18212,-12.14076,20.23015228,3.28212,-0.23076,3.290222161,12.9,-11.91,17.55728054
29/01/2020 01:00,15.71116,-4.526,16.35008332,3.52116,-0.306,3.534431177,12.19,-4.22,12.89978682,15.06116,-11.936,19.21735249,3.52116,-0.306,3.534431177,11.54,-11.63,16.38378772
29/01/2020 01:30,13.9614,-4.24168,14.59152285,4.6314,-0.48168,4.656380739,9.33,-3.76,10.05915006,13.3914,-11.65168,17.75080958,4.6314,-0.48168,4.656380739,8.76,-11.17,14.19529852
29/01/2020 02:00,13.38796,-4.37276,14.08398037,4.64796,-0.48276,4.672963661,8.74,-3.89,9.566592915,12.82796,-11.80276,17.43162934,4.64796,-0.48276,4.672963661,8.18,-11.32,13.96620206
29/01/2020 02:30,13.451,-4.5564,14.20176686,4.401,-0.4464,4.423581576,9.05,-4.11,9.939547273,12.871,-12.0964,17.66311224,4.401,-0.4464,4.423581576,8.47,-11.65,14.40358983
29/01/2020 03:00,13.31936,-4.57252,14.08237515,4.41936,-0.45252,4.442467463,8.9,-4.12,9.80736458,12.74936,-12.11252,17.58577042,4.41936,-0.45252,4.442467463,8.33,-11.66,14.32984648
29/01/2020 03:30,12.37888,-3.30412,12.81225503,5.16888,-0.56412,5.199572274,7.21,-2.74,7.713086282,11.85888,-10.88412,16.0964935,5.16888,-0.56412,5.199572274,6.69,-10.32,12.29871945
29/01/2020 04:00,12.28912,-1.47204,12.37696942,5.19912,-0.57204,5.230495056,7.09,-0.9,7.14689443,11.76912,-9.06204,14.85371181,5.19912,-0.57204,5.230495056,6.57,-8.49,10.7352224
29/01/2020 04:30,12.86004,-1.28884,12.92446275,5.00004,-0.52884,5.027929171,7.86,-0.76,7.896657521,12.32004,-8.84884,15.1685647,5.00004,-0.52884,5.027929171,7.32,-8.32,11.08173272
29/01/2020 05:00,12.98704,-1.26252,13.0482629,5.11704,-0.54252,5.145719222,7.87,-0.72,7.902866569,12.45704,-8.80252,15.25326863,5.11704,-0.54252,5.145719222,7.34,-8.26,11.05003167
29/01/2020 05:30,15.2744,-1.61012,15.35902932,4.5144,-0.42012,4.533906503,10.76,-1.19,10.82560391,14.6644,-9.17012,17.2955407,4.5144,-0.42012,4.533906503,10.15,-8.75,13.4009328
29/01/2020 06:00,17.29204,-1.45852,17.35344139,3.72204,-0.30852,3.734804727,13.57,-1.15,13.61864164,16.61204,-8.98852,18.88791584,3.72204,-0.30852,3.734804727,12.89,-8.68,15.54009331
29/01/2020 06:30,19.33188,-1.60548,19.39843165,4.69188,-0.46548,4.714913527,14.64,-1.14,14.68431817,18.63188,-9.01548,20.69844999,4.69188,-0.46548,4.714913527,13.94,-8.55,16.35316789
29/01/2020 07:00,22.99728,-2.1682,23.0992636,3.97728,-0.3582,3.993377448,19.02,-1.81,19.1059284,22.16728,-9.5982,24.15602918,3.97728,-0.3582,3.993377448,18.19,-9.24,20.40229644
29/01/2020 07:30,27.05988,-0.67308,27.06824971,13.70988,-1.60308,13.80328494,13.35,0.93,13.38235405,26.41988,-8.06308,27.62287672,13.70988,-1.60308,13.80328494,12.71,-6.46,14.25747874
29/01/2020 08:00,30.64272,0.65972,30.64982087,14.83272,-0.35028,14.83685542,15.81,1.01,15.84222838,29.91272,-6.74028,30.66271665,14.83272,-0.35028,14.83685542,15.08,-6.39,16.37798828
29/01/2020 08:30,32.35484,1.10792,32.37380358,17.21484,-0.89208,17.23793848,15.14,2,15.27152907,31.66484,-6.33208,32.29175327,17.21484,-0.89208,17.23793848,14.45,-5.44,15.44008096
29/01/2020 09:00,33.03604,1.37732,33.06473876,18.71604,-1.46268,18.77310806,14.32,2.84,14.59890407,32.37604,-6.06268,32.93879255,18.71604,-1.46268,18.77310806,13.66,-4.6,14.41372957
29/01/2020 09:30,33.60956,1.4558,33.64107426,13.75956,0.4158,13.76584109,19.85,1.04,19.87722566,32.76956,-6.0042,33.31507887,13.75956,0.4158,13.76584109,19.01,-6.42,20.0648075
29/01/2020 10:00,33.34632,2.42212,33.43416999,12.85632,0.85212,12.88452841,20.49,1.57,20.55006083,32.50632,-5.20788,32.92085743,12.85632,0.85212,12.88452841,19.65,-6.06,20.56322202
29/01/2020 10:30,32.46332,2.62268,32.56908958,10.27332,0.65268,10.29403201,22.19,1.97,22.27727542,31.56332,-4.99732,31.95647629,10.27332,0.65268,10.29403201,21.29,-5.65,22.02695167
29/01/2020 11:00,31.11812,1.74608,31.16706896,3.76812,-0.31392,3.781173641,27.35,2.06,27.42746981,30.07812,-5.88392,30.64822698,3.76812,-0.31392,3.781173641,26.31,-5.57,26.89314039
29/01/2020 11:30,30.84096,1.85516,30.89670585,4.98096,-0.47484,5.0035423,25.86,2.33,25.96475496,29.84096,-5.79484,30.39840562,4.98096,-0.47484,5.0035423,24.86,-5.32,25.42286373
29/01/2020 12:00,30.9112,1.73972,30.96011807,6.0012,-0.71028,6.043086887,24.91,2.45,25.03019377,29.9312,-5.84028,30.49566533,6.0012,-0.71028,6.043086887,23.93,-5.13,24.47369608
29/01/2020 12:30,31.35304,1.09876,31.37228699,5.33304,-0.74124,5.384306119,26.02,1.84,26.08497652,30.35304,-6.38124,31.0165643,5.33304,-0.74124,5.384306119,25.02,-5.64,25.64780692
29/01/2020 13:00,30.01776,1.18196,30.04102104,6.37776,-0.96804,6.450808016,23.64,2.15,23.73756727,29.06776,-6.29804,29.74222553,6.37776,-0.96804,6.450808016,22.69,-5.33,23.30761678
29/01/2020 13:30,29.06792,1.18768,29.09217346,8.10792,-1.28232,8.208697297,20.96,2.47,21.10503494,28.17792,-6.31232,28.87629753,8.10792,-1.28232,8.208697297,20.07,-5.03,20.69071773
29/01/2020 14:00,29.35524,1.24964,29.38182628,7.54524,-1.17036,7.635469153,21.81,2.42,21.9438488,28.44524,-6.25036,29.12385069,7.54524,-1.17036,7.635469153,20.9,-5.08,21.50851924
29/01/2020 14:30,29.05136,1.17768,29.07522052,7.73136,-1.19232,7.822758748,21.32,2.37,21.45132397,28.15136,-6.24232,28.83514572,7.73136,-1.19232,7.822758748,20.42,-5.05,21.03518243
29/01/2020 15:00,29.40448,0.76552,29.41444313,7.58448,-1.10448,7.664477343,21.82,1.87,21.89998402,28.50448,-6.65448,29.27093241,7.58448,-1.10448,7.664477343,20.92,-5.55,21.64368037
29/01/2020 15:30,29.69012,0.83492,29.70185713,7.08012,-0.95508,7.144247828,22.61,1.79,22.68074514,28.76012,-6.57508,29.50213856,7.08012,-0.95508,7.144247828,21.68,-5.62,22.3965801
29/01/2020 16:00,30.3654,-0.61132,30.37155296,6.9354,-0.84132,6.986243089,23.43,0.23,23.43112887,29.4154,-7.99132,30.48158383,6.9354,-0.84132,6.986243089,22.48,-7.15,23.58967783
29/01/2020 16:30,30.41432,-0.57212,30.41970056,7.65432,-0.94212,7.71208174,22.76,0.37,22.76300727,29.47432,-7.99212,30.53865618,7.65432,-0.94212,7.71208174,21.82,-7.05,22.93065416
29/01/2020 17:00,32.16336,0.14196,32.16367328,14.10336,-1.95804,14.2386335,18.06,2.1,18.18168309,31.36336,-7.33804,32.2103583,14.10336,-1.95804,14.2386335,17.26,-5.38,18.07904865
29/01/2020 17:30,34.19496,1.0652,34.21154689,23.21496,-2.6748,23.36854559,10.98,3.74,11.59948275,33.59496,-6.4448,34.20755449,23.21496,-2.6748,23.36854559,10.38,-3.77,11.04342791
29/01/2020 18:00,34.97548,2.09396,35.03810597,23.41548,-2.42604,23.54082356,11.56,4.52,12.41225201,34.35548,-5.48604,34.79074074,23.41548,-2.42604,23.54082356,10.94,-3.06,11.35989437
29/01/2020 18:30,35.64848,1.7122,35.68957488,19.33848,-1.1178,19.37075852,16.31,2.83,16.55370049,34.88848,-5.8578,35.37682656,19.33848,-1.1178,19.37075852,15.55,-4.74,16.25638644
29/01/2020 19:00,34.69504,1.774,34.74036379,16.65504,0.054,16.65512754,18.04,1.72,18.12181006,33.88504,-5.646,34.35219428,16.65504,0.054,16.65512754,17.23,-5.7,18.14835805
29/01/2020 19:30,32.7258,-0.168,32.72623122,11.4858,-0.648,11.50406474,21.24,0.48,21.24542304,31.8458,-7.448,32.70516292,11.4858,-0.648,11.50406474,20.36,-6.8,21.46554448
29/01/2020 20:00,31.93084,-1.81364,31.982305,7.71084,-0.59364,7.733657735,24.22,-1.22,24.25070721,30.95084,-9.12364,32.26755807,7.71084,-0.59364,7.733657735,23.24,-8.53,24.75597908
29/01/2020 20:30,31.57352,-3.5126,31.76831006,4.85352,-0.5526,4.884876984,26.72,-2.96,26.88345216,30.52352,-10.9726,32.43583241,4.85352,-0.5526,4.884876984,25.67,-10.42,27.70424697
29/01/2020 21:00,30.78828,-3.87984,31.03177958,3.87828,-0.33984,3.893141018,26.91,-3.54,27.14184408,29.74828,-11.34984,31.83989684,3.87828,-0.33984,3.893141018,25.87,-11.01,28.11542281
29/01/2020 21:30,28.71,-3.79956,28.96033073,3.42,-0.25956,3.429835476,25.29,-3.54,25.53655615,27.69,-11.31956,29.91435339,3.42,-0.25956,3.429835476,24.27,-11.06,26.67126731
29/01/2020 22:00,26.70604,-3.7822,26.97253435,2.69604,-0.1422,2.699787496,24.01,-3.64,24.28435093,25.73604,-11.3322,28.12049985,2.69604,-0.1422,2.699787496,23.04,-11.19,25.61362333
29/01/2020 22:30,23.38636,-3.01436,23.57982613,5.88636,-1.04436,5.978287536,17.5,-1.97,17.61053378,22.59636,-10.60436,24.96092819,5.88636,-1.04436,5.978287536,16.71,-9.56,19.25143371
29/01/2020 23:00,20.56668,-6.97472,21.71716016,4.21668,-0.50472,4.246779074,16.35,-6.47,17.58361169,20.22668,-7.86472,21.70189864,4.21668,-0.50472,4.246779074,16.01,-7.36,17.62071792
29/01/2020 23:30,18.8156,-9.11564,20.90745551,4.2156,-0.66564,4.267828484,14.6,-8.45,16.86898041,18.6456,-7.61564,20.14091289,4.2156,-0.66564,4.267828484,14.43,-6.95,16.01647277
30/01/2020 00:00,17.87708,-9.48708,20.2384455,2.46708,-0.12708,2.470350795,15.41,-9.36,18.02991126,17.71708,-7.99708,19.43831814,2.46708,-0.12708,2.470350795,15.25,-7.87,17.16098482
30/01/2020 00:30,16.87024,-9.60232,19.41158281,2.19024,-0.11232,2.193118109,14.68,-9.49,17.48034611,16.71024,-8.10232,18.57093725,2.19024,-0.11232,2.193118109,14.52,-7.99,16.57318618
30/01/2020 01:00,16.04308,-9.56916,18.68018306,2.23308,-0.11916,2.236257005,13.81,-9.45,16.7337563,15.88308,-8.08916,17.82433,2.23308,-0.11916,2.236257005,13.65,-7.97,15.8064354
30/01/2020 01:30,15.83916,-9.79824,18.62483548,2.36916,-0.13824,2.373189711,13.47,-9.66,16.57578052,15.67916,-8.28824,17.7350213,2.36916,-0.13824,2.373189711,13.31,-8.15,15.60700484
30/01/2020 02:00,16.00316,-10.00388,18.8726984,1.79316,-0.08388,1.795120787,14.21,-9.92,17.33004616,15.84316,-8.49388,17.97642112,1.79316,-0.08388,1.795120787,14.05,-8.41,16.37469389
30/01/2020 02:30,15.93432,-10.04028,18.83374037,1.62432,-0.08028,1.62630266,14.31,-9.96,17.43495627,15.78432,-8.52028,17.93711039,1.62432,-0.08028,1.62630266,14.16,-8.44,16.48451394
30/01/2020 03:00,16.82472,-10.59932,19.88508958,0.59472,-0.04932,0.596761544,16.23,-10.55,19.357567,16.66472,-9.07932,18.97753789,0.59472,-0.04932,0.596761544,16.07,-9.03,18.43327969
30/01/2020 03:30,17.17552,-10.81332,20.29596947,0.33552,0.07668,0.344170732,16.84,-10.89,20.0543686,17.00552,-9.29332,19.37920295,0.33552,0.07668,0.344170732,16.67,-9.37,19.12291296
30/01/2020 04:00,17.02704,-10.61372,20.06417562,0.34704,0.02628,0.348033619,16.68,-10.64,19.78464051,16.87704,-9.08372,19.16633633,0.34704,0.02628,0.348033619,16.53,-9.11,18.87413574
30/01/2020 04:30,16.9772,-10.4594,19.94052076,0.3672,0.0306,0.368472794,16.61,-10.49,19.64515716,16.7972,-8.9294,19.02314675,0.3672,0.0306,0.368472794,16.43,-8.96,18.71433942
30/01/2020 05:00,17.41956,-10.37364,20.27445381,0.34956,0.03636,0.351445932,17.07,-10.41,19.99382405,17.25956,-8.87364,19.40705795,0.34956,0.03636,0.351445932,16.91,-8.91,19.11376991
30/01/2020 05:30,18.296,-10.0182,20.85924129,0.396,0.0918,0.406501218,17.9,-10.11,20.55777469,18.136,-8.5382,20.04533251,0.396,0.0918,0.406501218,17.74,-8.63,19.72775963
30/01/2020 06:00,20.06484,-9.90844,22.37800231,0.20484,0.06156,0.213890297,19.86,-9.97,22.22207236,19.88484,-8.39844,21.58565858,0.20484,0.06156,0.213890297,19.68,-8.46,21.4213445
30/01/2020 06:30,23.33268,-9.10972,25.04797306,0.38268,0.08028,0.391010052,22.95,-9.19,24.72162212,23.14268,-7.63972,24.37106808,0.38268,0.08028,0.391010052,22.76,-7.72,24.03364309
30/01/2020 07:00,28.12308,-7.70544,29.15958563,6.73308,0.84456,6.785841722,21.39,-8.55,23.03550737,27.96308,-6.23544,28.64986134,6.73308,0.84456,6.785841722,21.23,-7.08,22.37943922
30/01/2020 07:30,31.72892,-8.4774,32.84190426,15.11892,-0.7074,15.13546024,16.61,-7.77,18.33752982,32.00892,-0.0974,32.00906819,15.11892,-0.7074,15.13546024,16.89,0.61,16.9010118
30/01/2020 08:00,33.29144,-9.48308,34.61573029,17.10144,-1.60308,17.1764116,16.19,-7.88,18.00584627,33.68144,0.89692,33.69338015,17.10144,-1.60308,17.1764116,16.58,2.5,16.76742079
30/01/2020 08:30,32.293,-8.37476,33.36127177,12.933,0.52524,12.94366123,19.36,-8.9,21.30773568,32.703,1.94524,32.7608023,12.933,0.52524,12.94366123,19.77,1.42,19.82093086
30/01/2020 09:00,36.31836,-8.85792,37.3829643,10.36836,1.16208,10.4332794,25.95,-10.02,27.81731295,36.84836,1.43208,36.87617778,10.36836,1.16208,10.4332794,26.48,0.27,26.48137647
30/01/2020 09:30,36.58696,-8.29252,37.51495075,9.42696,1.16748,9.498978071,27.16,-9.46,28.76034075,37.14696,1.88748,37.19488161,9.42696,1.16748,9.498978071,27.72,0.72,27.72934907
30/01/2020 10:00,35.89808,-8.8282,36.96767863,10.82808,-0.8082,10.85819984,25.07,-8.02,26.3215748,36.42808,1.3218,36.452053,10.82808,-0.8082,10.85819984,25.6,2.13,25.6884585
30/01/2020 10:30,36.5378,-9.08024,37.64919106,7.5078,-0.12024,7.508762781,29.03,-8.96,30.38128536,37.1078,1.11976,37.12469102,7.5078,-0.12024,7.508762781,29.6,1.24,29.62596159
30/01/2020 11:00,35.70388,-9.529,36.95360453,0.35388,0.081,0.363031754,35.35,-9.61,36.63297149,36.39388,0.571,36.39835906,0.35388,0.081,0.363031754,36.04,0.49,36.04333087
30/01/2020 11:30,35.23192,-9.667,36.53408102,0.60192,0.063,0.60520797,34.63,-9.73,35.97095773,35.89192,0.443,35.89465378,0.60192,0.063,0.60520797,35.29,0.38,35.29204585
30/01/2020 12:00,34.99696,-9.23208,36.19417785,0.69696,0.00792,0.697004999,34.3,-9.24,35.52277579,35.65696,0.89792,35.668264,0.69696,0.00792,0.697004999,34.96,0.89,34.97132683
30/01/2020 12:30,34.07412,-8.77776,35.18657023,2.00412,-0.16776,2.011129134,32.07,-8.61,33.20567723,34.71412,1.35224,34.74044733,2.00412,-0.16776,2.011129134,32.71,1.52,32.74529737
30/01/2020 13:00,30.94728,-8.2454,32.0268756,4.51728,-0.5454,4.550085687,26.43,-7.7,27.52880128,31.47728,1.9146,31.53545385,4.51728,-0.5454,4.550085687,26.96,2.46,27.0720003
30/01/2020 13:30,28.68528,-8.055,29.7947699,6.15528,-0.855,6.214378237,22.53,-7.2,23.65250304,29.14528,2.125,29.22264484,6.15528,-0.855,6.214378237,22.99,2.98,23.18233163
30/01/2020 14:00,27.62848,-7.62364,28.66099778,7.45848,-1.13364,7.544141009,20.17,-6.49,21.18841665,28.05848,2.58636,28.17742994,7.45848,-1.13364,7.544141009,20.6,3.72,20.93318896
30/01/2020 14:30,27.54592,-7.49752,28.54803872,7.85592,-1.21752,7.949706535,19.69,-6.28,20.66723252,27.95592,2.71248,28.08720368,7.85592,-1.21752,7.949706535,20.1,3.93,20.48059814
30/01/2020 15:00,27.39076,-7.89132,28.50485335,7.16076,-1.02132,7.233227379,20.23,-6.87,21.36468582,27.81076,2.34868,27.9097594,7.16076,-1.02132,7.233227379,20.65,3.37,20.92317853
30/01/2020 15:30,27.69564,-8.0154,28.83218882,6.60564,-0.9954,6.680217135,21.09,-7.02,22.2276517,28.14564,2.2546,28.23579771,6.60564,-0.9954,6.680217135,21.54,3.25,21.78380362
30/01/2020 16:00,30.2252,-8.6104,31.42772189,5.6952,-0.5904,5.725720496,24.53,-8.02,25.80777596,30.7052,1.6196,30.74788466,5.6952,-0.5904,5.725720496,25.01,2.21,25.10745308
30/01/2020 16:30,31.20672,-9.01684,32.48326918,4.71672,-0.54684,4.748313547,26.49,-8.47,27.81116682,31.73672,1.17316,31.75839575,4.71672,-0.54684,4.748313547,27.02,1.72,27.07468929
30/01/2020 17:00,30.44412,-8.56756,31.6266901,5.69412,-0.81756,5.752513097,24.75,-7.75,25.93501494,30.94412,1.56244,30.98354049,5.69412,-0.81756,5.752513097,25.25,2.38,25.3619183
30/01/2020 17:30,32.4198,-7.45036,33.26486579,11.2698,-0.36036,11.27555991,21.15,-7.09,22.30673889,32.8598,2.63964,32.96565114,11.2698,-0.36036,11.27555991,21.59,3,21.79743334
30/01/2020 18:00,33.08756,-7.18656,33.85902053,12.51756,0.25344,12.52012541,20.57,-7.44,21.87415141,33.50756,2.89344,33.63225494,12.51756,0.25344,12.52012541,20.99,2.64,21.15537048
