Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
30/01/2020 18:30,31.5426,-7.65256,32.45762298,8.2026,-0.59256,8.223975566,23.34,-7.06,24.38440485,32.0126,2.41744,32.10374705,8.2026,-0.59256,8.223975566,23.81,3.01,23.99950416
30/01/2020 19:00,32.10524,-8.03416,33.09522869,5.65524,-0.88416,5.72393906,26.45,-7.15,27.39936131,32.62524,1.96584,32.68441237,5.65524,-0.88416,5.72393906,26.97,2.85,27.12016593
30/01/2020 19:30,31.34152,-8.30872,32.4241531,5.50152,-0.82872,5.563586896,25.84,-7.48,26.900855,31.86152,1.74128,31.90906631,5.50152,-0.82872,5.563586896,26.36,2.57,26.48498631
30/01/2020 20:00,30.27236,-8.74016,31.50882697,8.80236,-2.00016,9.026748119,21.47,-6.74,22.50307757,30.72236,1.27984,30.7490064,8.80236,-2.00016,9.026748119,21.92,3.28,22.16404295
30/01/2020 20:30,28.71972,-9.20616,30.15917271,6.12972,-0.95616,6.203846325,22.59,-8.25,24.04933679,29.17972,0.85384,29.19220961,6.12972,-0.95616,6.203846325,23.05,1.81,23.12095586
30/01/2020 21:00,27.21932,-9.66764,28.88519767,5.62932,-0.82764,5.689835818,21.59,-8.84,23.32967424,27.65932,0.36236,27.66169351,5.62932,-0.82764,5.689835818,22.03,1.19,22.06211685
30/01/2020 21:30,25.04652,-10.20584,27.04602252,5.81652,-0.91584,5.888180348,19.23,-9.29,21.3564276,25.45652,-0.01584,25.45652493,5.81652,-0.91584,5.888180348,19.64,0.9,19.66061037
30/01/2020 22:00,23.10336,-10.95816,25.57042264,5.82336,-0.93816,5.898446056,17.28,-10.02,19.97495432,23.47336,-0.62816,23.48176345,5.82336,-0.93816,5.898446056,17.65,0.31,17.65272217
30/01/2020 22:30,21.1054,-11.48712,24.02897907,5.9454,-0.98712,6.026789116,15.16,-10.5,18.44113879,21.4454,-1.13712,21.47552614,5.9454,-0.98712,6.026789116,15.5,-0.15,15.50072579
30/01/2020 23:00,17.98896,-11.81496,21.52198787,6.34896,-1.07496,6.439319225,11.64,-10.74,15.83784076,18.25896,-1.53496,18.32336548,6.34896,-1.07496,6.439319225,11.91,-0.46,11.91887998
30/01/2020 23:30,15.7796,-11.9564,19.7977594,6.6996,-1.0764,6.785519665,9.08,-10.88,14.17112557,16.0196,-1.6864,16.10811997,6.6996,-1.0764,6.785519665,9.32,-0.61,9.339941113
31/01/2020 00:00,14.2076,-12.41012,18.86443681,8.7876,-1.95012,9.001382215,5.42,-10.46,11.78083189,14.3976,-1.99012,14.5344922,8.7876,-1.95012,9.001382215,5.61,-0.04,5.610142601
31/01/2020 00:30,13.197,-12.39,18.10173773,10.827,-2.7,11.15858096,2.37,-9.69,9.975620281,13.337,-2.01,13.48761169,10.827,-2.7,11.15858096,2.51,0.69,2.60311352
31/01/2020 01:00,13.31736,-12.88512,18.53047206,9.29736,-2.17512,9.548405625,4.02,-10.71,11.43960227,13.48736,-2.54512,13.72539674,9.29736,-2.17512,9.548405625,4.19,-0.37,4.206304792
31/01/2020 01:30,11.9836,-12.61772,17.40153806,11.7936,-2.99772,12.16862055,0.19,-9.62,9.621876116,12.1036,-2.36772,12.33301386,11.7936,-2.99772,12.16862055,0.31,0.63,0.702139587
31/01/2020 02:00,10.70132,-12.42212,16.39595423,12.45132,-3.19212,12.8539877,-1.75,-9.23,9.394434523,10.78132,-2.05212,10.97488303,12.45132,-3.19212,12.8539877,-1.67,1.14,2.022003956
31/01/2020 02:30,10.62528,-12.6296,16.50464696,9.57528,-2.2896,9.84521484,1.05,-10.34,10.39317565,10.72528,-2.2296,10.95457654,9.57528,-2.2896,9.84521484,1.15,0.06,1.151564154
31/01/2020 03:00,11.33644,-11.37564,16.0598897,5.89644,-0.84564,5.956770239,5.44,-10.53,11.85219389,11.52644,-0.97564,11.56765717,5.89644,-0.84564,5.956770239,5.63,-0.13,5.631500688
31/01/2020 03:30,12.2784,-10.73728,16.31098674,4.4784,-0.37728,4.494263762,7.8,-10.36,12.96802221,12.5084,-0.35728,12.51350149,4.4784,-0.37728,4.494263762,8.03,0.02,8.030024907
31/01/2020 04:00,12.68908,-10.89744,16.72623537,4.51908,-0.39744,4.536523184,8.17,-10.5,13.30409336,12.91908,-0.50744,12.92904186,4.51908,-0.39744,4.536523184,8.4,-0.11,8.400720207
31/01/2020 04:30,14.63508,-11.46744,18.59267992,2.84508,-0.12744,2.847932787,11.79,-11.34,16.35847487,14.94508,-1.04744,14.98174044,2.84508,-0.12744,2.847932787,12.1,-0.92,12.1349248
31/01/2020 05:00,15.04748,-11.42968,18.8961435,2.87748,-0.13968,2.880868212,12.17,-11.29,16.60039156,15.35748,-1.00968,15.390635,2.87748,-0.13968,2.880868212,12.48,-0.87,12.51028777
31/01/2020 05:30,15.9606,-11.3596,19.590336,3.0906,-0.1296,3.093316104,12.87,-11.23,17.080685,16.2806,-0.9796,16.31004453,3.0906,-0.1296,3.093316104,13.19,-0.85,13.2173598
31/01/2020 06:00,17.14912,-11.0434,20.39727924,3.75912,-0.2034,3.764618803,13.39,-10.84,17.22781762,17.47912,-0.7234,17.4940831,3.75912,-0.2034,3.764618803,13.72,-0.52,13.72985069
31/01/2020 06:30,20.7586,-10.36316,23.20160682,3.2886,-0.17316,3.293155682,17.47,-10.19,20.22466316,21.1586,-0.03316,21.15862598,3.2886,-0.17316,3.293155682,17.87,0.14,17.8705484
31/01/2020 07:00,23.2578,-9.89268,25.27430273,2.7378,-0.11268,2.740117812,20.52,-9.78,22.73144958,23.6978,0.27732,23.69942259,2.7378,-0.11268,2.740117812,20.96,0.39,20.96362803
31/01/2020 07:30,26.42248,-11.21836,28.70538365,2.38248,-0.10836,2.384942943,24.04,-11.11,26.48308328,26.92248,-1.23836,26.95094553,2.38248,-0.10836,2.384942943,24.54,-1.13,24.56600293
31/01/2020 08:00,28.72976,-11.58376,30.97713036,2.21976,-0.11376,2.222673119,26.51,-11.47,28.88496149,29.26976,-1.33376,29.30013253,2.21976,-0.11376,2.222673119,27.05,-1.22,27.07749804
31/01/2020 08:30,29.26988,-10.666,31.15267936,2.63988,-0.126,2.642885244,26.63,-10.54,28.6399808,29.80988,-0.406,29.81264466,2.63988,-0.126,2.642885244,27.17,-0.28,27.17144273
31/01/2020 09:00,29.6724,-10.07092,31.33488075,3.9024,-0.25092,3.910458618,25.77,-9.82,27.57762318,30.1924,0.10908,30.19259704,3.9024,-0.25092,3.910458618,26.29,0.36,26.2924647
31/01/2020 09:30,29.9014,-9.53868,31.38598633,3.9114,-0.23868,3.918675555,25.99,-9.3,27.6038059,30.4214,0.69132,30.42925404,3.9114,-0.23868,3.918675555,26.51,0.93,26.5263077
31/01/2020 10:00,30.63684,-9.65732,32.12288584,4.50684,-0.33732,4.519445936,26.13,-9.32,27.74237373,31.15684,0.57268,31.16210264,4.50684,-0.33732,4.519445936,26.65,0.91,26.66553206
31/01/2020 10:30,30.362,-9.1832,31.72037525,5.832,-0.7632,5.881725788,24.53,-8.42,25.93486649,30.882,1.0068,30.89840724,5.832,-0.7632,5.881725788,25.05,1.77,25.11245508
31/01/2020 11:00,30.39064,-9.07436,31.71647851,6.74064,-1.13436,6.835422461,23.65,-7.94,24.94726638,30.87064,1.09564,30.89007674,6.74064,-1.13436,6.835422461,24.13,2.23,24.23282485
31/01/2020 11:30,30.46924,-9.00804,31.77293456,4.80924,-0.33804,4.821105726,25.66,-8.67,27.0851343,30.98924,1.16196,31.01101654,4.80924,-0.33804,4.821105726,26.18,1.5,26.22293653
31/01/2020 12:00,30.17168,-9.021,31.491407,6.87168,-0.711,6.908365004,23.3,-8.31,24.73754434,30.65168,1.129,30.6724653,6.87168,-0.711,6.908365004,23.78,1.84,23.85107964
31/01/2020 12:30,30.28204,-9.27768,31.6713955,5.70204,-0.69768,5.744564174,24.58,-8.58,26.03445409,30.79204,0.86232,30.80411211,5.70204,-0.69768,5.744564174,25.09,1.56,25.13845063
31/01/2020 13:00,29.33452,-9.3576,30.79088731,6.73452,-0.8676,6.790175947,22.6,-8.49,24.14208152,29.79452,0.8724,29.80728944,6.73452,-0.8676,6.790175947,23.06,1.74,23.12555297
31/01/2020 13:30,28.09588,-9.29468,29.59340381,6.18588,-0.63468,6.21835429,21.91,-8.66,23.55936544,28.55588,0.93532,28.57119364,6.18588,-0.63468,6.21835429,22.37,1.57,22.4250262
31/01/2020 14:00,26.34292,-8.80992,27.77704312,10.67292,-2.05992,10.86988922,15.67,-6.75,17.06198699,26.70292,1.49008,26.74446251,10.67292,-2.05992,10.86988922,16.03,3.55,16.41838604
31/01/2020 14:30,26.39292,-8.8846,27.8482018,7.07292,-0.8046,7.118537665,19.32,-8.08,20.94155677,26.79292,1.4254,26.83080929,7.07292,-0.8046,7.118537665,19.72,2.23,19.84568719
31/01/2020 15:00,25.77388,-8.11888,27.02238151,7.73388,-1.02888,7.802018579,18.04,-7.09,19.38323244,26.17388,2.28112,26.27309465,7.73388,-1.02888,7.802018579,18.44,3.31,18.73471911
31/01/2020 15:30,26.08768,-8.0862,27.31215257,8.52768,-1.2762,8.622645338,17.56,-6.81,18.8342693,26.46768,2.3038,26.5677545,8.52768,-1.2762,8.622645338,17.94,3.58,18.29371477
31/01/2020 16:00,27.56588,-8.29664,28.78735791,8.52588,-1.28664,8.622416846,19.04,-7.01,20.289448,27.96588,2.07336,28.04263301,8.52588,-1.28664,8.622416846,19.44,3.36,19.72823358
31/01/2020 16:30,27.98972,-8.11348,29.14194543,8.55972,-1.29348,8.656898809,19.43,-6.82,20.59216599,28.38972,2.21652,28.47611565,8.55972,-1.29348,8.656898809,19.83,3.51,20.13824719
31/01/2020 17:00,27.65748,-7.71108,28.71231364,8.90748,-1.44108,9.023298262,18.75,-6.27,19.77056904,28.06748,2.47892,28.17673647,8.90748,-1.44108,9.023298262,19.16,3.92,19.55689137
31/01/2020 17:30,28.58852,-7.03872,29.44226647,8.94852,-1.45872,9.066635221,19.64,-5.58,20.41729659,28.98852,2.95128,29.13836552,8.94852,-1.45872,9.066635221,20.04,4.41,20.51949561
31/01/2020 18:00,28.88124,-7.53168,29.84714773,8.75124,-1.38168,8.859641142,20.13,-6.15,21.04850113,29.30124,2.45832,29.40418342,8.75124,-1.38168,8.859641142,20.55,3.84,20.9056954
31/01/2020 18:30,28.22024,-8.45816,29.46052301,9.03024,-1.47816,9.150420288,19.19,-6.98,20.42000245,28.62024,1.59184,28.66447439,9.03024,-1.47816,9.150420288,19.59,3.07,19.82909479
31/01/2020 19:00,27.4534,-8.86236,28.84840717,8.8434,-1.42236,8.957054847,18.61,-7.44,20.04209819,27.8434,1.27764,27.87269789,8.8434,-1.42236,8.957054847,19,2.7,19.19088325
31/01/2020 19:30,25.92948,-9.35848,27.56662984,11.31948,-2.32848,11.55648937,14.61,-7.03,16.21335869,26.25948,0.78152,26.27110701,11.31948,-2.32848,11.55648937,14.94,3.11,15.2602654
31/01/2020 20:00,25.08188,-9.994,26.99964334,8.47188,-1.314,8.573176,16.61,-8.68,18.74125129,25.44188,0.116,25.44214444,8.47188,-1.314,8.573176,16.97,1.43,17.03014386
31/01/2020 20:30,26.40036,-10.94348,28.57864172,6.66036,-0.84348,6.713557465,19.74,-10.1,22.17380436,26.81036,-0.88348,26.82491268,6.66036,-0.84348,6.713557465,20.15,-0.04,20.1500397
31/01/2020 21:00,25.51928,-11.37868,27.94115263,5.75928,-0.59868,5.790312933,19.76,-10.78,22.50924255,25.92928,-1.29868,25.96178212,5.75928,-0.59868,5.790312933,20.17,-0.7,20.1821431
31/01/2020 21:30,23.26616,-13.40324,26.85071775,6.53616,-0.81324,6.586558042,16.73,-12.59,20.93802761,23.62616,-3.24324,23.84772614,6.53616,-0.81324,6.586558042,17.09,-2.43,17.26189445
31/01/2020 22:00,21.5568,-12.9864,25.16629117,6.5268,-0.8064,6.576427541,15.03,-12.18,19.34562741,21.8868,-2.7664,22.06093795,6.5268,-0.8064,6.576427541,15.36,-1.96,15.48454714
31/01/2020 22:30,19.55488,-11.54684,22.70953205,7.45488,-0.99684,7.521231668,12.1,-10.55,16.05342643,19.84488,-1.35684,19.89121105,7.45488,-0.99684,7.521231668,12.39,-0.36,12.39522892
31/01/2020 23:00,17.39144,-11.36956,20.77809134,7.74144,-1.06956,7.814976127,9.65,-10.3,14.11426583,17.64144,-1.07956,17.67444073,7.74144,-1.06956,7.814976127,9.9,-0.01,9.900005051
31/01/2020 23:30,15.40852,-11.53608,19.24847086,8.31852,-1.21608,8.406939131,7.09,-10.32,12.52080269,15.60852,-1.22608,15.65660144,8.31852,-1.21608,8.406939131,7.29,-0.01,7.290006859
01/02/2020 00:00,13.7166,-11.8314,18.11428004,8.6166,-1.3014,8.714323698,5.1,-10.53,11.70003846,13.8866,-1.4714,13.96433591,8.6166,-1.3014,8.714323698,5.27,-0.17,5.272741223
01/02/2020 00:30,12.46588,-11.97048,17.28266633,9.06588,-1.50048,9.189212175,3.4,-10.47,11.00821966,12.60588,-1.59048,12.70581903,9.06588,-1.50048,9.189212175,3.54,-0.09,3.541143883
01/02/2020 01:00,11.67804,-11.93752,16.6997306,8.97804,-1.48752,9.100435044,2.7,-10.45,10.79316914,11.81804,-1.57752,11.92286202,8.97804,-1.48752,9.100435044,2.84,-0.09,2.841425698
01/02/2020 01:30,11.03888,-12.1784,16.43685792,8.76888,-1.4184,8.882855116,2.27,-10.76,10.99684046,11.17888,-1.7384,11.3132397,8.76888,-1.4184,8.882855116,2.41,-0.32,2.43115199
01/02/2020 02:00,10.51264,-12.33308,16.20556886,8.79264,-1.42308,8.907057587,1.72,-10.91,11.04474988,10.64264,-1.85308,10.80276315,8.79264,-1.42308,8.907057587,1.85,-0.43,1.899315666
01/02/2020 02:30,10.14056,-8.8008,13.42702639,8.62056,-1.3608,8.727303785,1.52,-7.44,7.593681584,10.07056,-4.8708,11.18663807,8.62056,-1.3608,8.727303785,1.45,-3.51,3.797709836
01/02/2020 03:00,10.00644,-2.06344,10.21697735,8.23644,-1.24344,8.32977112,1.77,-0.82,1.950717817,9.63644,-9.41344,13.47122224,8.23644,-1.24344,8.32977112,1.4,-8.17,8.289083182
01/02/2020 03:30,10.10348,-2.25156,10.35132023,7.68348,-1.05156,7.755104341,2.42,-1.2,2.701184925,9.71348,-9.66156,13.70027136,7.68348,-1.05156,7.755104341,2.03,-8.61,8.846072575
01/02/2020 04:00,9.41548,-2.10436,9.647776668,8.38548,-1.31436,8.487862925,1.03,-0.79,1.298075499,9.05548,-9.45436,13.09147207,8.38548,-1.31436,8.487862925,0.67,-8.14,8.167527166
01/02/2020 04:30,9.4266,-2.09736,9.65710653,8.0766,-1.28736,8.178555088,1.35,-0.81,1.574357012,9.0766,-9.31736,13.00760796,8.0766,-1.28736,8.178555088,1,-8.03,8.09202694
01/02/2020 05:00,9.4766,-2.19724,9.727991117,7.8066,-1.22724,7.902475661,1.67,-0.97,1.931269013,9.1066,-9.41724,13.10017453,7.8066,-1.22724,7.902475661,1.3,-8.19,8.292532786
01/02/2020 05:30,9.59556,-3.2928,10.14481659,7.76556,-1.1628,7.852135121,1.83,-2.13,2.808166662,9.23556,-10.4528,13.94835461,7.76556,-1.1628,7.852135121,1.47,-9.29,9.405583448
01/02/2020 06:00,10.03124,-3.93568,10.77568341,7.94124,-1.25568,8.039902052,2.09,-2.68,3.398602654,9.65124,-11.02568,14.6530561,7.94124,-1.25568,8.039902052,1.71,-9.77,9.918518034
01/02/2020 06:30,11.09416,-4.27556,11.88952478,8.26416,-1.37556,8.377858069,2.83,-2.9,4.052024186,10.69416,-11.31556,15.56942376,8.26416,-1.37556,8.377858069,2.43,-9.94,10.23271714
01/02/2020 07:00,12.10096,-4.0152,12.74970839,8.31096,-1.3752,8.423967661,3.79,-2.64,4.618841846,11.68096,-11.1252,16.13117793,8.31096,-1.3752,8.423967661,3.37,-9.75,10.3159779
01/02/2020 07:30,13.9956,-3.80144,14.50268132,7.9956,-1.26144,8.094495057,6,-2.54,6.515489237,13.5056,-10.95144,17.38779082,7.9956,-1.26144,8.094495057,5.51,-9.69,11.14702651
01/02/2020 08:00,15.33616,-3.37016,15.70209483,9.41616,-1.82016,9.590466702,5.92,-1.55,6.119550637,14.85616,-10.54016,18.21539082,9.41616,-1.82016,9.590466702,5.44,-8.72,10.27774294
01/02/2020 08:30,17.48208,-3.86968,17.9052379,13.40208,-3.37968,13.82164915,4.08,-0.49,4.109318678,17.21208,-6.82968,18.51756536,13.40208,-3.37968,13.82164915,3.81,-3.45,5.139902723
01/02/2020 09:00,21.66868,-4.71044,22.17475903,13.73868,-0.82044,13.76315552,7.93,-3.89,8.832723249,21.48868,-3.53044,21.77676226,13.73868,-0.82044,13.76315552,7.75,-2.71,8.210152252
01/02/2020 09:30,23.3298,-3.28248,23.55958919,14.5998,-0.49248,14.6081038,8.73,-2.79,9.164987725,23.1298,-2.09248,23.22425716,14.5998,-0.49248,14.6081038,8.53,-1.6,8.678761432
01/02/2020 10:00,22.3774,-3.4378,22.63993153,9.3474,-1.5678,9.477968327,13.03,-1.87,13.16350257,22.1674,-2.2978,22.28617301,9.3474,-1.5678,9.477968327,12.82,-0.73,12.84076711
01/02/2020 10:30,22.97692,-3.19372,23.19781671,9.55692,-1.59372,9.688893813,13.42,-1.6,13.51504347,22.75692,-2.06372,22.85030302,9.55692,-1.59372,9.688893813,13.2,-0.47,13.20836477
01/02/2020 11:00,23.2162,-3.12848,23.42603956,9.3762,-1.60848,9.513166368,13.84,-1.52,13.92321802,22.9962,-1.98848,23.08201177,9.3762,-1.60848,9.513166368,13.62,-0.38,13.6253
01/02/2020 11:30,22.42016,-3.03988,22.62530541,12.62016,-2.63988,12.89330853,9.8,-0.4,9.808159868,22.23016,-1.90988,22.31205179,12.62016,-2.63988,12.89330853,9.61,0.73,9.637686444
01/02/2020 12:00,21.85404,-3.14932,22.0797935,10.90404,-1.84932,11.05975012,10.95,-1.3,11.02689893,21.65404,-1.95932,21.74250177,10.90404,-1.84932,11.05975012,10.75,-0.11,10.75056278
01/02/2020 12:30,21.69376,-2.95032,21.89346046,16.04376,-3.82032,16.49233397,5.65,0.87,5.716589893,21.52376,-1.80032,21.59892119,16.04376,-3.82032,16.49233397,5.48,2.02,5.840445189
01/02/2020 13:00,22.64172,-3.32324,22.88430485,10.07172,-1.62324,10.20168868,12.57,-1.7,12.68443534,22.43172,-2.16324,22.53578642,10.07172,-1.62324,10.20168868,12.36,-0.54,12.37179049
01/02/2020 13:30,22.59332,-3.49496,22.86203959,9.55332,-1.52496,9.674266175,13.04,-1.97,13.187968,22.37332,-2.33496,22.49483243,9.55332,-1.52496,9.674266175,12.82,-0.81,12.84556344
01/02/2020 14:00,22.22564,-3.60304,22.5157938,9.57564,-1.55304,9.700763612,12.65,-2.05,12.81503024,22.00564,-2.45304,22.14194203,9.57564,-1.55304,9.700763612,12.43,-0.9,12.46253987
01/02/2020 14:30,21.42992,-3.89256,21.78057608,9.52992,-1.58256,9.660428115,11.9,-2.31,12.12213265,21.21992,-2.71256,21.39259186,9.52992,-1.58256,9.660428115,11.69,-1.13,11.74448807
01/02/2020 15:00,20.5668,-6.00968,21.42684102,9.3168,-1.57968,9.449769899,11.25,-4.43,12.09079815,20.4968,-2.16968,20.61131538,9.3168,-1.57968,9.449769899,11.18,-0.59,11.19555715
01/02/2020 15:30,21.47064,-10.55152,23.92327227,8.27064,-1.27152,8.367810294,13.2,-9.28,16.13562518,21.79064,-0.16152,21.79123861,8.27064,-1.27152,8.367810294,13.52,1.11,13.5654893
01/02/2020 16:00,22.06416,-10.9356,24.62548485,7.54416,-1.0656,7.619045443,14.52,-9.87,17.55697297,22.43416,-0.5456,22.44079353,7.54416,-1.0656,7.619045443,14.89,0.52,14.89907715
01/02/2020 16:30,23.11836,-10.71868,25.48232073,6.94836,-0.95868,7.014183775,16.17,-9.76,18.88720466,23.48836,-0.32868,23.49065955,6.94836,-0.95868,7.014183775,16.54,0.63,16.55199384
01/02/2020 17:00,24.9012,-10.46156,27.00951682,6.8112,-0.78156,6.855893922,18.09,-9.68,20.51707825,25.3312,-0.03156,25.33121966,6.8112,-0.78156,6.855893922,18.52,0.75,18.53518006
01/02/2020 17:30,25.33736,-9.566,27.08302361,14.42736,-2.466,14.63659361,10.91,-7.1,13.01683909,25.62736,0.714,25.63730439,14.42736,-2.466,14.63659361,11.2,3.18,11.64269728
01/02/2020 18:00,26.24648,-7.36428,27.26005012,13.32648,-2.20428,13.50755046,12.92,-5.16,13.91229672,26.37648,-1.16428,26.40216364,13.32648,-2.20428,13.50755046,13.05,1.04,13.09137502
01/02/2020 18:30,26.42268,-4.35464,26.77911328,10.55268,-1.12464,10.61243941,15.87,-3.23,16.19536353,26.19268,-3.21464,26.38920984,10.55268,-1.12464,10.61243941,15.64,-2.09,15.77902722
01/02/2020 19:00,27.47436,-5.2388,27.96936687,9.50436,-0.9288,9.54963499,17.97,-4.31,18.47963744,27.21436,-4.0988,27.5212927,9.50436,-0.9288,9.54963499,17.71,-3.17,17.9914702
01/02/2020 19:30,27.06048,-5.7894,27.67285186,8.52048,-0.7794,8.55605305,18.54,-5.01,19.20499154,26.80048,-4.6294,27.19737253,8.52048,-0.7794,8.55605305,18.28,-3.85,18.68103049
01/02/2020 20:00,26.48024,-6.78652,27.33605612,4.35024,-0.59652,4.390947981,22.13,-6.19,22.97940382,26.21024,-5.63652,26.80945801,4.35024,-0.59652,4.390947981,21.86,-5.04,22.4334839
01/02/2020 20:30,26.59004,-7.39676,27.59967909,2.84004,-0.35676,2.862360023,23.75,-7.04,24.77143718,26.30004,-6.22676,27.02710943,2.84004,-0.35676,2.862360023,23.46,-5.87,24.18322766
01/02/2020 21:00,25.96128,-7.51952,27.02834143,2.05128,-0.20952,2.061952538,23.91,-7.31,25.00248388,25.68128,-6.36952,26.4593826,2.05128,-0.20952,2.061952538,23.63,-6.16,24.4197154
01/02/2020 21:30,25.68996,-8.03288,26.91656007,1.02996,-0.09288,1.034139399,24.66,-7.94,25.90674044,25.40996,-6.86288,26.32043292,1.02996,-0.09288,1.034139399,24.38,-6.77,25.30251569
01/02/2020 22:00,25.8922,-8.68552,27.31014973,0.4122,-0.06552,0.417374784,25.48,-8.62,26.89860219,25.5722,-7.89552,26.76334525,0.4122,-0.06552,0.417374784,25.16,-7.83,26.3502277
01/02/2020 22:30,24.11444,-6.56544,24.99222317,0.42444,-0.05544,0.42804545,23.69,-6.51,24.56819489,23.17444,-13.80544,26.97489282,0.42444,-0.05544,0.42804545,22.75,-13.75,26.582419
01/02/2020 23:00,22.345,-6.64848,23.31311458,0.315,0.01152,0.315210581,22.03,-6.66,23.01470182,21.445,-13.91848,25.56583874,0.315,0.01152,0.315210581,21.13,-13.93,25.30853216
01/02/2020 23:30,20.70548,-6.82792,21.80223368,0.19548,-0.00792,0.195640376,20.51,-6.82,21.61417359,19.84548,-14.09792,24.34326241,0.19548,-0.00792,0.195640376,19.65,-14.09,24.17954921
02/02/2020 00:00,19.49436,-7.06948,20.73662507,0.14436,0.11052,0.181808911,19.35,-7.18,20.63915938,18.65436,-14.26948,23.4862344,0.14436,0.11052,0.181808911,18.51,-14.38,23.43937926
02/02/2020 00:30,18.18996,-6.95024,19.47255712,0.57996,-0.03024,0.580747845,17.61,-6.92,18.92084829,17.40996,-14.17024,22.44777069,0.57996,-0.03024,0.580747845,16.83,-14.14,21.98154908
02/02/2020 01:00,17.6486,-7.07008,19.01207809,0.5886,-0.01008,0.588686306,17.06,-7.06,18.46313083,16.8886,-14.25008,22.09727562,0.5886,-0.01008,0.588686306,16.3,-14.24,21.64411236
02/02/2020 01:30,17.07944,-7.14376,18.51325411,0.46944,-0.02376,0.470040904,16.61,-7.12,18.0717044,16.32944,-14.35376,21.74122896,0.46944,-0.02376,0.470040904,15.86,-14.33,21.37495029
02/02/2020 02:00,16.65236,-7.31904,18.18981693,0.43236,-0.05904,0.436372423,16.22,-7.26,17.77064996,15.91236,-14.56904,21.57452496,0.43236,-0.05904,0.436372423,15.48,-14.51,21.21722178
02/02/2020 02:30,16.10652,-7.33984,17.70009146,0.77652,-0.06984,0.77965437,15.33,-7.27,16.9664905,15.38652,-14.59984,21.21085396,0.77652,-0.06984,0.77965437,14.61,-14.53,20.60516925
02/02/2020 03:00,15.50232,-7.32956,17.14772216,0.74232,-0.07956,0.746571347,14.76,-7.25,16.44445499,14.80232,-14.59956,20.79076308,0.74232,-0.07956,0.746571347,14.06,-14.52,20.21172927
02/02/2020 03:30,15.17936,-7.30792,16.84691855,0.90936,-0.09792,0.914616825,14.27,-7.21,15.98802677,14.47936,-14.62792,20.58222314,0.90936,-0.09792,0.914616825,13.57,-14.53,19.88129271
02/02/2020 04:00,15.84424,-4.70524,16.52813434,0.26424,0.01476,0.264651913,15.58,-4.72,16.27927517,15.13424,-12.06524,19.35497963,0.26424,0.01476,0.264651913,14.87,-12.08,19.15837415
02/02/2020 04:30,16.13668,-4.53744,16.76248201,0.16668,0.14256,0.219329834,15.97,-4.68,16.6416135,15.40668,-11.89744,19.46573572,0.16668,0.14256,0.219329834,15.24,-12.04,19.42213171
02/02/2020 05:00,15.6776,-4.16332,16.22098564,0.4176,0.07668,0.424581656,15.26,-4.24,15.83809332,14.9676,-11.53332,18.89567464,0.4176,0.07668,0.424581656,14.55,-11.61,18.61436542
02/02/2020 05:30,14.0326,-3.44752,14.44988778,2.1726,-0.13752,2.176947981,11.86,-3.31,12.31323272,13.4226,-10.79752,17.22650948,2.1726,-0.13752,2.176947981,11.25,-10.66,15.49832572
02/02/2020 06:00,10.41404,-2.05228,10.61433381,6.85404,-0.87228,6.90932245,3.56,-1.18,3.750466638,10.00404,-9.38228,13.71524678,6.85404,-0.87228,6.90932245,3.15,-8.51,9.074282341
02/02/2020 06:30,10.40068,-1.53456,10.51327822,8.41068,-1.38456,8.523880833,1.99,-0.15,1.995645259,10.03068,-8.78456,13.3335305,8.41068,-1.38456,8.523880833,1.62,-7.4,7.575249171
02/02/2020 07:00,11.11528,-1.45752,11.21043327,8.13528,-1.30752,8.239683806,2.98,-0.15,2.98377278,10.71528,-8.71752,13.81348546,8.13528,-1.30752,8.239683806,2.58,-7.41,7.846304863
02/02/2020 07:30,12.30052,-1.0892,12.34864968,8.30052,-1.4292,8.422662578,4,0.34,4.014423994,11.87052,-8.4292,14.5588687,8.30052,-1.4292,8.422662578,3.57,-7,7.857792311
02/02/2020 08:00,13.57212,-1.00244,13.60908988,7.96212,-1.25244,8.060022385,5.61,0.25,5.615567647,13.08212,-8.29244,15.48891297,7.96212,-1.25244,8.060022385,5.12,-7.04,8.704941126
02/02/2020 08:30,15.87444,-1.75076,15.97069209,7.08444,-1.04076,7.160479837,8.79,-0.71,8.818628011,15.32444,-9.00076,17.77222951,7.08444,-1.04076,7.160479837,8.24,-7.96,11.45684075
02/02/2020 09:00,18.42748,-2.95136,18.66232957,6.74748,-1.07136,6.83200546,11.68,-1.88,11.83033389,17.78748,-10.16136,20.48530404,6.74748,-1.07136,6.83200546,11.04,-9.09,14.30068879
02/02/2020 09:30,20.82572,-3.22744,21.07432045,9.22572,-1.11744,9.293147027,11.6,-2.11,11.79033927,20.20572,-10.35744,22.70567515,9.22572,-1.11744,9.293147027,10.98,-9.24,14.35054006
02/02/2020 10:00,23.0754,-1.97836,23.16005167,15.5754,-0.28836,15.57806909,7.5,-1.69,7.688049167,22.5554,-9.06836,24.31010535,15.5754,-0.28836,15.57806909,6.98,-8.78,11.2164522
02/02/2020 10:30,24.73512,-1.52416,24.78203432,16.48512,0.10584,16.48545976,8.25,-1.63,8.409482743,24.18512,-8.59416,25.66670247,16.48512,0.10584,16.48545976,7.7,-8.7,11.61808934
02/02/2020 11:00,26.1592,-1.40944,26.19714232,16.4592,0.16056,16.45998312,9.7,-1.57,9.826235291,25.5892,-8.49944,26.96382089,16.4592,0.16056,16.45998312,9.13,-8.66,12.58381898
02/02/2020 11:30,26.89792,-0.88556,26.91249369,17.46792,0.15444,17.46860272,9.43,-1.04,9.487175554,26.32792,-7.96556,27.50653591,17.46792,0.15444,17.46860272,8.86,-8.12,12.01806973
02/02/2020 12:00,26.52732,-1.5602,26.57316184,12.66732,-0.5202,12.67799685,13.86,-1.04,13.89896399,25.82732,-8.6502,27.23740844,12.66732,-0.5202,12.67799685,13.16,-8.13,15.46875884
02/02/2020 12:30,25.84956,-2.877,26.00916918,8.62956,-1.377,8.738731876,17.22,-1.5,17.28520755,25.06956,-9.917,26.95977981,8.62956,-1.377,8.738731876,16.44,-8.54,18.52579823
02/02/2020 13:00,26.42072,-4.74704,26.84378576,8.55072,-1.33704,8.654622377,17.87,-3.41,18.19244349,26.05072,-5.38704,26.60188363,8.55072,-1.33704,8.654622377,17.5,-4.05,17.96253045
02/02/2020 13:30,26.20212,-5.36808,26.74635256,8.77212,-1.37808,8.879706852,17.43,-3.99,17.88085568,25.95212,-4.22808,26.29428061,8.77212,-1.37808,8.879706852,17.18,-2.85,17.41478969
02/02/2020 14:00,25.16844,-5.60812,25.78568172,8.75844,-1.33812,8.860069772,16.41,-4.27,16.9564442,24.91844,-4.44812,25.31233738,8.75844,-1.33812,8.860069772,16.16,-3.11,16.45653973
02/02/2020 14:30,24.72528,-5.6736,25.36787748,8.94528,-1.4436,9.061016237,15.78,-4.23,16.33711419,24.47528,-4.5236,24.88980289,8.94528,-1.4436,9.061016237,15.53,-3.08,15.83247612
02/02/2020 15:00,24.47168,-6.09424,25.21909759,8.94168,-1.43424,9.055975132,15.53,-4.66,16.21408338,24.23168,-4.93424,24.72895145,8.94168,-1.43424,9.055975132,15.29,-3.5,15.68547417
02/02/2020 15:30,24.4514,-6.2818,25.2454347,8.8614,-1.4418,8.977928336,15.59,-4.84,16.32402218,24.2014,-5.1118,24.73536459,8.8614,-1.4418,8.977928336,15.34,-3.67,15.77290398
02/02/2020 16:00,25.12752,-6.47048,25.9472421,8.77752,-1.41048,8.890124363,16.35,-5.06,17.11508399,24.87752,-5.29048,25.43383927,8.77752,-1.41048,8.890124363,16.1,-3.88,16.56092993
02/02/2020 16:30,25.65088,-6.2394,26.39882113,8.57088,-1.3194,8.671839501,17.08,-4.92,17.77449859,25.40088,-5.0794,25.90376438,8.57088,-1.3194,8.671839501,16.83,-3.76,17.2448978
02/02/2020 17:00,25.49184,-6.00288,26.18909076,11.48184,-2.43288,11.73676083,14.01,-3.57,14.45769691,25.27184,-4.84288,25.73168055,11.48184,-2.43288,11.73676083,13.79,-2.41,13.99900711
02/02/2020 17:30,27.75812,-5.2086,28.24256964,18.34812,-3.5586,18.69002786,9.41,-1.65,9.55356478,27.57812,-4.0386,27.87226207,18.34812,-3.5586,18.69002786,9.23,-0.48,9.242472613
02/02/2020 18:00,28.8508,-4.8128,29.24947358,12.7908,-1.2528,12.85200655,16.06,-3.56,16.4498389,28.6108,-3.6528,28.84303771,12.7908,-1.2528,12.85200655,15.82,-2.4,16.00101247
02/02/2020 18:30,29.31056,-4.439,29.64479125,11.86056,-1.089,11.91044938,17.45,-3.35,17.76865217,29.06056,-3.279,29.24496518,11.86056,-1.089,11.91044938,17.2,-2.19,17.33886098
02/02/2020 19:00,27.92108,-2.50692,28.03339716,13.32108,-2.62692,13.57762428,14.6,0.12,14.60049314,27.24108,-9.41692,28.82281773,13.32108,-2.62692,13.57762428,13.92,-6.79,15.48775323
02/02/2020 19:30,26.48336,-3.53156,26.71778945,7.71336,-1.05156,7.784709431,18.77,-2.48,18.93312705,25.66336,-10.63156,27.77837494,7.71336,-1.05156,7.784709431,17.95,-9.58,20.34647144
02/02/2020 20:00,25.082,-3.74664,25.36028461,8.352,-1.28664,8.450523445,16.73,-2.46,16.90989355,24.312,-10.92664,26.65454569,8.352,-1.28664,8.450523445,15.96,-9.64,18.64540694
02/02/2020 20:30,23.15368,-3.89596,23.47916953,8.65368,-1.42596,8.770378525,14.5,-2.47,14.70887147,22.44368,-11.00596,24.99699837,8.65368,-1.42596,8.770378525,13.79,-9.58,16.79108394
02/02/2020 21:00,21.59852,-4.19172,22.00151319,8.58852,-1.43172,8.707037266,13.01,-2.76,13.29953759,20.92852,-11.23172,23.75193642,8.58852,-1.43172,8.707037266,12.34,-9.8,15.75803287
02/02/2020 21:30,20.97132,-4.51712,21.45228742,8.94132,-1.52712,9.070793727,12.03,-2.99,12.39600742,20.33132,-11.61712,23.41623475,8.94132,-1.52712,9.070793727,11.39,-10.09,15.21644505
02/02/2020 22:00,19.06636,-4.80896,19.66347324,9.12636,-1.57896,9.261941564,9.94,-3.23,10.45162667,18.47636,-11.91896,21.98721188,9.12636,-1.57896,9.261941564,9.35,-10.34,13.94052008
02/02/2020 22:30,17.3442,-5.13168,18.087438,8.8542,-1.47168,8.975672658,8.49,-3.66,9.245306918,16.7842,-12.26168,20.7860089,8.8542,-1.47168,8.975672658,7.93,-10.79,13.39063105
02/02/2020 23:00,15.43832,-5.04064,16.24037487,8.87832,-1.52064,9.007603013,6.56,-3.52,7.444729679,14.92832,-12.29064,19.33687073,8.87832,-1.52064,9.007603013,6.05,-10.77,12.35295106
02/02/2020 23:30,13.7564,-4.35456,14.42916261,8.6364,-1.47456,8.761377298,5.12,-2.88,5.87441912,13.2864,-11.62456,17.65386134,8.6364,-1.47456,8.761377298,4.65,-10.15,11.16445252
03/02/2020 00:00,12.29152,-4.53668,13.10202005,8.83152,-1.60668,8.976478493,3.46,-2.93,4.533927657,11.85152,-11.86668,16.77130348,8.83152,-1.60668,8.976478493,3.02,-10.26,10.69523258
03/02/2020 00:30,11.2568,-4.52608,12.13263971,8.8668,-1.57608,9.005785385,2.39,-2.95,3.796656424,10.8668,-11.78608,16.0311891,8.8668,-1.57608,9.005785385,2,-10.21,10.40404248
03/02/2020 01:00,10.74556,-4.50916,11.65330784,8.75556,-1.55916,8.893301458,1.99,-2.95,3.558454721,10.36556,-11.67916,15.61562078,8.75556,-1.55916,8.893301458,1.61,-10.12,10.24726793
03/02/2020 01:30,10.47224,-4.64068,11.4544193,8.65224,-1.57068,8.793650703,1.82,-3.07,3.568935415,10.10224,-11.87068,15.58744035,8.65224,-1.57068,8.793650703,1.45,-10.3,10.40156238
03/02/2020 02:00,9.96624,-4.61852,10.98438286,8.52624,-1.47852,8.653484265,1.44,-3.14,3.45444641,9.58624,-11.92852,15.30312343,8.52624,-1.47852,8.653484265,1.06,-10.45,10.50362318
03/02/2020 02:30,9.69096,-4.71628,10.77766221,8.22096,-1.37628,8.335366216,1.47,-3.34,3.64917799,9.32096,-12.03628,15.22341393,8.22096,-1.37628,8.335366216,1.1,-10.66,10.71660394
03/02/2020 03:00,9.8512,-3.57788,10.48080945,7.5312,-1.12788,7.615187899,2.32,-2.45,3.374151745,9.4512,-10.93788,14.45553182,7.5312,-1.12788,7.615187899,1.92,-9.81,9.996124249
03/02/2020 03:30,9.95744,-1.47576,10.06620479,7.32744,-1.08576,7.407445695,2.63,-0.39,2.658759109,9.56744,-8.85576,13.03688588,7.32744,-1.08576,7.407445695,2.24,-7.77,8.086439266
03/02/2020 04:00,10.50972,-1.77304,10.65823087,5.94972,-0.74304,5.995938335,4.56,-1.03,4.674879678,10.05972,-9.19304,13.62754383,5.94972,-0.74304,5.995938335,4.11,-8.45,9.396520633
03/02/2020 04:30,11.14472,-1.84164,11.29585861,5.45472,-0.61164,5.488904605,5.69,-1.23,5.821425942,10.66472,-9.22164,14.09875516,5.45472,-0.61164,5.488904605,5.21,-8.61,10.0636077
03/02/2020 05:00,11.79964,-1.60572,11.90839371,7.82964,-1.66572,8.004866373,3.97,0.06,3.970453375,11.37964,-8.96572,14.48724755,7.82964,-1.66572,8.004866373,3.55,-7.3,8.117419541
03/02/2020 05:30,12.49352,-1.36684,12.56806642,7.46352,-1.44684,7.602465178,5.03,0.08,5.030636143,12.06352,-8.70684,14.87741838,7.46352,-1.44684,7.602465178,4.6,-7.26,8.594626228
03/02/2020 06:00,14.56284,-2.3188,14.74629249,8.05284,-1.7388,8.238425669,6.51,-0.58,6.535786104,14.08284,-9.5988,17.04298518,8.05284,-1.7388,8.238425669,6.03,-7.86,9.906588717
03/02/2020 06:30,18.03112,-1.83416,18.12416705,8.15112,-1.78416,8.344098763,9.88,-0.05,9.880126517,17.46112,-9.12416,19.70129456,8.15112,-1.78416,8.344098763,9.31,-7.34,11.85545022
03/02/2020 07:00,20.963,-3.39396,21.23596792,4.563,-0.54396,4.595308638,16.4,-2.85,16.64579526,20.253,-10.10396,22.63347116,4.563,-0.54396,4.595308638,15.69,-9.56,18.37306997
03/02/2020 07:30,24.74264,-4.78424,25.20093622,4.83264,-0.62424,4.872790263,19.91,-4.16,20.33995329,24.48264,-3.63424,24.75090628,4.83264,-0.62424,4.872790263,19.65,-3.01,19.87920019
03/02/2020 08:00,27.1672,-4.2886,27.50361514,4.4172,-0.4986,4.445251152,22.75,-3.79,23.06353399,26.8972,-3.1686,27.08319394,4.4172,-0.4986,4.445251152,22.48,-2.67,22.63800565
03/02/2020 08:30,29.27344,-3.96396,29.54060372,3.40344,-0.36396,3.422845412,25.87,-3.6,26.11928215,28.98344,-2.85396,29.12361382,3.40344,-0.36396,3.422845412,25.58,-2.49,25.70090465
03/02/2020 09:00,29.48152,-3.4898,29.68734959,4.33152,-0.5598,4.36754411,25.15,-2.93,25.32009874,29.21152,-2.3798,29.30829829,4.33152,-0.5598,4.36754411,24.88,-1.82,24.94647871
03/02/2020 09:30,30.29288,-3.1258,30.45372234,3.87288,-0.4158,3.8951366,26.42,-2.71,26.55862383,30.00288,-2.0258,30.07119342,3.87288,-0.4158,3.8951366,26.13,-1.61,26.17955309
03/02/2020 10:00,31.47596,-3.1658,31.63476486,3.04596,-0.2358,3.055073479,28.43,-2.93,28.58058432,31.17596,-2.0658,31.24432767,3.04596,-0.2358,3.055073479,28.13,-1.83,28.18946257
03/02/2020 10:30,32.37712,-3.53288,32.56929751,2.42712,-0.18288,2.434000121,29.95,-3.35,30.13677156,32.06712,-2.44288,32.16003495,2.42712,-0.18288,2.434000121,29.64,-2.26,29.72603573
03/02/2020 11:00,31.82504,-3.21364,31.98688252,3.33504,-0.32364,3.35070659,28.49,-2.89,28.63620436,31.52504,-2.12364,31.59648705,3.33504,-0.32364,3.35070659,28.19,-1.8,28.24740873
03/02/2020 11:30,31.50764,-3.1612,31.66582643,3.70764,-0.3312,3.722403499,27.8,-2.83,27.9436737,31.21764,-2.0712,31.28627361,3.70764,-0.3312,3.722403499,27.51,-1.74,27.56497234
03/02/2020 12:00,31.09444,-2.90192,31.22955873,4.11444,-0.42192,4.136016562,26.98,-2.48,27.09374097,30.81444,-1.82192,30.868254,4.11444,-0.42192,4.136016562,26.7,-1.4,26.73667893
03/02/2020 12:30,31.1438,-2.94372,31.28261124,4.0338,-0.42372,4.05599323,27.11,-2.52,27.22687092,30.8538,-1.85372,30.9094363,4.0338,-0.42372,4.05599323,26.82,-1.43,26.85809561
03/02/2020 13:00,29.89608,-3.18548,30.06531028,4.00608,-0.46548,4.033032184,25.89,-2.72,26.03248932,29.61608,-2.09548,29.69012009,4.00608,-0.46548,4.033032184,25.61,-1.63,25.66181989
03/02/2020 13:30,29.4672,-3.16256,29.63642458,4.2372,-0.50256,4.266899389,25.23,-2.66,25.36983445,29.1872,-2.06256,29.25998629,4.2372,-0.50256,4.266899389,24.95,-1.56,24.99872197
03/02/2020 14:00,29.6016,-3.29508,29.78443007,4.2516,-0.50508,4.281496043,25.35,-2.79,25.5030704,29.3216,-2.18508,29.40290464,4.2516,-0.50508,4.281496043,25.07,-1.68,25.12622733
03/02/2020 14:30,30.37136,-3.35024,30.55558241,3.23136,-0.39024,3.254838661,27.14,-2.96,27.30093771,30.08136,-2.26024,30.16615495,3.23136,-0.39024,3.254838661,26.85,-1.87,26.9150404
03/02/2020 15:00,31.3076,-3.8024,31.53766103,1.9476,-0.2124,1.959147651,29.36,-3.59,29.57866968,30.9976,-2.7024,31.1151759,1.9476,-0.2124,1.959147651,29.05,-2.49,29.156519
03/02/2020 15:30,31.34816,-4.1238,31.61823622,1.56816,-0.1638,1.576691544,29.78,-3.96,30.04213707,31.03816,-3.0238,31.1851045,1.56816,-0.1638,1.576691544,29.47,-2.86,29.60845318
03/02/2020 16:00,32.56108,-3.90808,32.79477123,1.98108,-0.20808,1.991977724,30.58,-3.7,30.80302583,32.25108,-2.82808,32.37483896,1.98108,-0.20808,1.991977724,30.27,-2.62,30.38317462
03/02/2020 16:30,34.09004,-4.23976,34.35267664,1.85004,-0.14976,1.856091609,32.24,-4.09,32.49839535,33.76004,-3.14976,33.90665552,1.85004,-0.14976,1.856091609,31.91,-3,32.05071138
03/02/2020 17:00,34.87696,-3.79968,35.08332805,6.81696,-0.13968,6.818390876,28.06,-3.66,28.29768895,34.57696,-2.69968,34.6821919,6.81696,-0.13968,6.818390876,27.76,-2.56,27.87779044
03/02/2020 17:30,35.91864,-2.6714,36.01784388,15.93864,-0.3114,15.94168169,19.98,-2.36,20.11889659,35.67864,-1.5514,35.71235352,15.93864,-0.3114,15.94168169,19.74,-1.24,19.77890796
03/02/2020 18:00,37.87232,-3.02724,37.99311522,18.38232,-1.49724,18.44319431,19.49,-1.53,19.54996164,37.64232,-1.90724,37.69060651,18.38232,-1.49724,18.44319431,19.26,-0.41,19.26436347
03/02/2020 18:30,37.71348,-3.88072,37.91261744,8.76348,-0.81072,8.800900444,28.95,-3.07,29.11232385,37.41348,-2.79072,37.51741734,8.76348,-0.81072,8.800900444,28.65,-1.98,28.71833735
03/02/2020 19:00,36.04248,-3.77976,36.240129,7.06248,-0.23976,7.066548564,28.98,-3.54,29.1954106,35.73248,-2.68976,35.83357275,7.06248,-0.23976,7.066548564,28.67,-2.45,28.77449218
03/02/2020 19:30,36.28364,-4.25416,36.53218319,5.99364,-0.16416,5.99588767,30.29,-4.09,30.56488508,35.99364,-3.16416,36.13245119,5.99364,-0.16416,5.99588767,30,-3,30.14962686
03/02/2020 20:00,33.68524,-4.8872,34.03792176,4.93524,-0.2772,4.943018683,28.75,-4.61,29.11725605,33.37524,-3.7772,33.58829982,4.93524,-0.2772,4.943018683,28.44,-3.5,28.65455636
03/02/2020 20:30,30.5736,-5.03204,30.98493898,4.5936,-0.48204,4.618822742,25.98,-4.55,26.37542227,30.2936,-3.90204,30.54387201,4.5936,-0.48204,4.618822742,25.7,-3.42,25.92655781
03/02/2020 21:00,28.34412,-4.90232,28.76494186,5.15412,-0.56232,5.184704115,23.19,-4.34,23.59261961,28.06412,-3.76232,28.31518821,5.15412,-0.56232,5.184704115,22.91,-3.2,23.13240368
03/02/2020 21:30,26.99644,-5.36428,27.52423064,4.45644,-0.49428,4.483767411,22.54,-4.87,23.06010624,26.73644,-4.23428,27.06965739,4.45644,-0.49428,4.483767411,22.28,-3.74,22.59172415
03/02/2020 22:00,24.91704,-5.93952,25.615167,3.76704,-0.38952,3.787125056,21.15,-5.55,21.86606961,24.64704,-4.79952,25.10999747,3.76704,-0.38952,3.787125056,20.88,-4.41,21.34063026
03/02/2020 22:30,22.17932,-6.2578,23.04522286,4.27932,-0.4878,4.307032447,17.9,-5.77,18.80699072,21.94932,-5.0778,22.52901909,4.27932,-0.4878,4.307032447,17.67,-4.59,18.25642353
03/02/2020 23:00,18.16904,-6.23636,19.20953411,5.54904,-0.66636,5.588906921,12.62,-5.57,13.79453877,17.95904,-5.07636,18.66270475,5.54904,-0.66636,5.588906921,12.41,-4.41,13.17027714
03/02/2020 23:30,15.71244,-6.44096,16.98136439,8.09244,-1.47096,8.225041549,7.62,-4.97,9.097543625,15.54244,-5.25096,16.40548756,8.09244,-1.47096,8.225041549,7.45,-3.78,8.354094804
04/02/2020 00:00,15.26052,-7.17408,16.86270721,7.49052,-1.59408,7.658262265,7.77,-5.58,9.566049341,15.07052,-5.98408,16.21510982,7.49052,-1.59408,7.658262265,7.58,-4.39,8.759480578
04/02/2020 00:30,16.55628,-8.1348,18.4468257,2.72628,-0.1548,2.730671287,13.83,-7.98,15.96713187,16.34628,-6.9248,17.75256953,2.72628,-0.1548,2.730671287,13.62,-6.77,15.20977646
04/02/2020 01:00,15.57424,-7.9932,17.50566188,2.96424,-0.2232,2.972631329,12.61,-7.77,14.81165082,15.38424,-6.8032,16.82136649,2.96424,-0.2232,2.972631329,12.42,-6.58,14.05534774
04/02/2020 01:30,14.01064,-6.34536,15.38056003,3.86064,-0.40536,3.881862689,10.15,-5.94,11.76036139,13.57064,-10.53536,17.18010711,3.86064,-0.40536,3.881862689,9.71,-10.13,14.03214168
04/02/2020 02:00,12.9828,-5.3192,14.03021684,4.5828,-0.5292,4.613253568,8.4,-4.79,9.669751807,12.4528,-12.5092,17.65084453,4.5828,-0.5292,4.613253568,7.87,-11.98,14.33378178
04/02/2020 02:30,12.5098,-5.2604,13.57081074,4.7898,-0.5904,4.826049751,7.72,-4.67,9.022599404,11.9798,-12.4404,17.27076027,4.7898,-0.5904,4.826049751,7.19,-11.85,13.86068541
04/02/2020 03:00,11.59336,-5.10752,12.66857358,5.64336,-0.76752,5.695313779,5.95,-4.34,7.364652062,11.12336,-12.29752,16.58186165,5.64336,-0.76752,5.695313779,5.48,-11.53,12.76602131
04/02/2020 03:30,11.78952,-5.13336,12.85862227,5.24952,-0.69336,5.295111738,6.54,-4.44,7.904758061,11.29952,-12.33336,16.72695194,5.24952,-0.69336,5.295111738,6.05,-11.64,13.11838786
04/02/2020 04:00,11.13236,-4.96976,12.19130648,6.28236,-0.86976,6.342281106,4.85,-4.1,6.350787353,10.67236,-12.22976,16.23164495,6.28236,-0.86976,6.342281106,4.39,-11.36,12.17873967
04/02/2020 04:30,11.21096,-4.75172,12.17638974,6.24096,-0.89172,6.304343446,4.97,-3.86,6.292892817,10.77096,-11.93172,16.07418805,6.24096,-0.89172,6.304343446,4.53,-11.04,11.93325186
04/02/2020 05:00,10.938,-4.19508,11.71488541,7.488,-1.04508,7.560577769,3.45,-3.15,4.671723451,10.528,-11.30508,15.44809431,7.488,-1.04508,7.560577769,3.04,-10.26,10.70089716
04/02/2020 05:30,12.22484,-4.2122,12.93017176,7.04484,-0.9522,7.108899737,5.18,-3.26,6.120457499,11.77484,-11.3222,16.33520951,7.04484,-0.9522,7.108899737,4.73,-10.37,11.39779803
04/02/2020 06:00,13.81592,-3.8196,14.33418953,7.31592,-1.0296,7.388014727,6.5,-2.79,7.073478635,13.32592,-10.9996,17.27921711,7.31592,-1.0296,7.388014727,6.01,-9.97,11.64134872
04/02/2020 06:30,17.90784,-3.21356,18.19389187,6.47784,-0.85356,6.533833158,11.43,-2.36,11.67109678,17.29784,-10.42356,20.19568943,6.47784,-0.85356,6.533833158,10.82,-9.57,14.4449749
04/02/2020 07:00,21.01304,-2.58888,21.17191889,6.23304,-0.75888,6.279067327,14.78,-1.83,14.89286071,20.31304,-9.67888,22.50111802,6.23304,-0.75888,6.279067327,14.08,-8.92,16.6677173
04/02/2020 07:30,25.7486,-3.88276,26.03970482,8.5986,-1.92276,8.810954998,17.15,-1.96,17.26163665,25.4886,-3.55276,25.73501182,8.5986,-1.92276,8.810954998,16.89,-1.63,16.96847076
04/02/2020 08:00,27.15292,-3.26604,27.34863949,7.70292,-1.16604,7.790675568,19.45,-2.1,19.56303913,26.91292,-2.13604,26.99755414,7.70292,-1.16604,7.790675568,19.21,-0.97,19.23447426
04/02/2020 08:30,29.2288,-3.04236,29.38670965,6.2388,-0.70236,6.278211131,22.99,-2.34,23.10877972,28.9688,-1.92236,29.03251352,6.2388,-0.70236,6.278211131,22.73,-1.22,22.76271732
04/02/2020 09:00,29.85324,-2.81452,29.98562091,6.21324,-0.70452,6.253055231,23.64,-2.11,23.73397775,29.59324,-1.69452,29.64171472,6.21324,-0.70452,6.253055231,23.38,-0.99,23.40095084
04/02/2020 09:30,30.0286,-2.29468,30.11614806,4.7286,-0.36468,4.742641612,25.3,-1.93,25.37350784,29.7486,-1.17468,29.7717832,4.7286,-0.36468,4.742641612,25.02,-0.81,25.03310808
04/02/2020 10:00,27.88236,-1.56564,27.92628203,7.36236,-0.84564,7.410765937,20.52,-0.72,20.53262769,27.64236,-0.43564,27.6457926,7.36236,-0.84564,7.410765937,20.28,0.41,20.28414405
04/02/2020 10:30,27.2476,-1.49512,27.288589,8.6076,-1.36512,8.715178161,18.64,-0.13,18.64045332,26.9976,-0.38512,27.00034672,8.6076,-1.36512,8.715178161,18.39,0.98,18.41609351
04/02/2020 11:00,27.97672,-1.39872,28.01166328,10.02672,-2.08872,10.24196589,17.95,0.69,17.96325694,27.74672,-0.30872,27.74843741,10.02672,-2.08872,10.24196589,17.72,1.78,17.80917741
04/02/2020 11:30,29.51632,-1.89744,29.57724505,6.91632,-0.84744,6.968043979,22.6,-1.05,22.62437844,29.25632,-0.78744,29.26691514,6.91632,-0.84744,6.968043979,22.34,0.06,22.34008057
04/02/2020 12:00,29.52788,-1.3086,29.55686268,9.67788,-0.4086,9.686501704,19.85,-0.9,19.87039255,29.28788,-0.2086,29.28862286,9.67788,-0.4086,9.686501704,19.61,0.2,19.61101986
04/02/2020 12:30,29.55472,-0.77516,29.56488368,12.47472,0.02484,12.47474473,17.08,-0.8,17.0987251,29.32472,0.32484,29.32651913,12.47472,0.02484,12.47474473,16.85,0.3,16.85267041
04/02/2020 13:00,28.97064,-1.00256,28.98798214,12.50064,-0.14256,12.50145287,16.47,-0.86,16.49243766,28.74064,0.10744,28.74084082,12.50064,-0.14256,12.50145287,16.24,0.25,16.24192415
04/02/2020 13:30,30.54128,-2.17088,30.61833608,16.00128,-1.73088,16.09462355,14.54,-0.44,14.54665597,30.34128,-1.03088,30.35878762,16.00128,-1.73088,16.09462355,14.34,0.7,14.35707491
04/02/2020 14:00,29.87964,-1.95756,29.94369596,9.80964,0.53244,9.824079055,20.07,-2.49,20.22387203,29.62964,-0.80756,29.64064304,9.80964,0.53244,9.824079055,19.82,-1.34,19.86524603
04/02/2020 14:30,28.63804,-1.35532,28.67009291,12.75804,-0.17532,12.75924456,15.88,-1.18,15.92378096,28.41804,-0.21532,28.41885571,12.75804,-0.17532,12.75924456,15.66,-0.04,15.66005109
04/02/2020 15:00,27.58236,-1.73264,27.63672601,9.52236,-0.96264,9.570894197,18.06,-0.77,18.07640728,27.33236,-0.60264,27.33900287,9.52236,-0.96264,9.570894197,17.81,0.36,17.81363803
04/02/2020 15:30,29.59892,-2.73176,29.72471325,6.38892,-0.76176,6.434172601,23.21,-1.97,23.29345402,29.31892,-1.59176,29.3620975,6.38892,-0.76176,6.434172601,22.93,-0.83,22.94501689
04/02/2020 16:00,33.13648,-3.4782,33.31852611,3.87648,-0.1782,3.880573724,29.26,-3.3,29.4455022,32.83648,-2.3782,32.92248858,3.87648,-0.1782,3.880573724,28.96,-2.2,29.04344332
04/02/2020 16:30,35.00768,-4.24464,35.26406993,3.03768,-0.13464,3.04066238,31.97,-4.11,32.2331041,34.68768,-3.14464,34.82992829,3.03768,-0.13464,3.04066238,31.65,-3.01,31.79280736
04/02/2020 17:00,34.28076,-3.93384,34.50573291,6.44076,-1.38384,6.587746392,27.84,-2.55,27.95653949,33.99076,-2.84384,34.10951761,6.44076,-1.38384,6.587746392,27.55,-1.46,27.5886589
04/02/2020 17:30,37.61704,-3.31068,37.76244564,10.78704,0.04932,10.78715275,26.83,-3.36,27.03957285,37.34704,-2.19068,37.41123462,10.78704,0.04932,10.78715275,26.56,-2.24,26.65429046
04/02/2020 18:00,38.40288,-2.64028,38.49353544,18.27288,-1.25028,18.31560383,20.13,-1.39,20.17793349,38.17288,-1.51028,38.20274484,18.27288,-1.25028,18.31560383,19.9,-0.26,19.90169842
04/02/2020 18:30,39.9982,-3.39332,40.14188117,17.1882,-1.18332,17.22888463,22.81,-2.21,22.91681042,39.7582,-2.27332,39.82313964,17.1882,-1.18332,17.22888463,22.57,-1.09,22.59630501
04/02/2020 19:00,40.53916,-3.29012,40.67245239,14.51916,-0.33012,14.52291246,26.02,-2.96,26.1878216,40.26916,-2.17012,40.32759189,14.51916,-0.33012,14.52291246,25.75,-1.84,25.8156561
04/02/2020 19:30,37.59636,-4.8448,37.90723377,2.01636,0.2952,2.037854433,35.58,-5.14,35.94935326,37.23636,-3.7548,37.42519244,2.01636,0.2952,2.037854433,35.22,-4.05,35.45209303
04/02/2020 20:00,36.33052,-4.93656,36.66437383,0.38052,0.07344,0.387542132,35.95,-5.01,36.29741864,35.99052,-3.85656,36.19655488,0.38052,0.07344,0.387542132,35.61,-3.93,35.82620549
04/02/2020 20:30,34.91028,-5.2326,35.30025145,0.26028,0.0774,0.271544542,34.65,-5.31,35.05450898,34.57028,-4.1426,34.81760178,0.26028,0.0774,0.271544542,34.31,-4.22,34.56854784
04/02/2020 21:00,32.94228,-5.82772,33.453791,0.42228,0.06228,0.426847979,32.52,-5.89,33.04909227,32.61228,-4.71772,32.95174789,0.42228,0.06228,0.426847979,32.19,-4.78,32.54296391
04/02/2020 21:30,30.53088,-6.03664,31.12194814,0.38088,0.06336,0.386114056,30.15,-6.1,30.76089238,30.23088,-4.94664,30.6329129,0.38088,0.06336,0.386114056,29.85,-5.01,30.26751724
04/02/2020 22:00,29.63696,-7.1244,30.4812479,0.60696,0.0756,0.611650065,29.03,-7.2,29.9095453,29.32696,-6.0044,29.93532031,0.60696,0.0756,0.611650065,28.72,-6.08,29.35651205
04/02/2020 22:30,27.4348,-7.68744,28.49148969,1.1448,0.05256,1.146005931,26.29,-7.74,27.40568737,27.1448,-6.55744,27.92561882,1.1448,0.05256,1.146005931,26,-6.61,26.82707774
04/02/2020 23:00,23.94468,-7.47152,25.08328749,0.54468,0.07848,0.550304836,23.4,-7.55,24.58785269,23.68468,-6.32152,24.51378555,0.54468,0.07848,0.550304836,23.14,-6.4,24.00874008
04/02/2020 23:30,21.83224,-8.15196,23.30453079,1.63224,-0.02196,1.632387717,20.2,-8.13,21.77468484,21.59224,-6.96196,22.68686217,1.63224,-0.02196,1.632387717,19.96,-6.94,21.13208934
05/02/2020 00:00,20.58628,-8.0276,22.0960921,0.83628,0.0324,0.836907401,19.75,-8.06,21.33134079,20.17628,-9.0676,22.12020896,0.83628,0.0324,0.836907401,19.34,-9.1,21.37394676
05/02/2020 00:30,19.8126,-6.98388,21.00746769,2.6226,-0.80388,2.743037334,17.19,-6.18,18.26714263,19.0526,-14.19388,23.75853102,2.6226,-0.80388,2.743037334,16.43,-13.39,21.19521172
05/02/2020 01:00,19.5638,-7.1904,20.84332321,0.0738,0.1296,0.149139532,19.49,-7.32,20.81928193,18.7438,-14.3604,23.61252055,0.0738,0.1296,0.149139532,18.67,-14.49,23.63321815
05/02/2020 01:30,18.78664,-7.15088,20.10156529,2.45664,-0.74088,2.565927369,16.33,-6.41,17.5430043,18.07664,-14.31088,23.05571947,2.45664,-0.74088,2.565927369,15.62,-13.57,20.69128561
05/02/2020 02:00,18.71984,-7.22368,20.06524264,0.51984,-0.01368,0.520019969,18.2,-7.21,19.57611044,17.91984,-14.40368,22.99101266,0.51984,-0.01368,0.520019969,17.4,-14.39,22.57946191
05/02/2020 02:30,18.56632,-7.44996,20.00525287,0.07632,0.14004,0.159486501,18.49,-7.59,19.9872009,17.77632,-14.63996,23.02880764,0.07632,0.14004,0.159486501,17.7,-14.78,23.05945359
05/02/2020 03:00,18.15128,-7.30264,19.5652119,0.07128,0.11736,0.137310626,18.08,-7.42,19.54335693,17.38128,-14.50264,22.63703738,0.07128,0.11736,0.137310626,17.31,-14.62,22.65790149
05/02/2020 03:30,18.05744,-7.06716,19.39112915,0.12744,0.04284,0.134447831,17.93,-7.11,19.28826068,17.27744,-14.29716,22.4258493,0.12744,0.04284,0.134447831,17.15,-14.34,22.35527007
05/02/2020 04:00,17.57164,-6.72068,18.81302931,0.25164,0.04932,0.256427674,17.32,-6.77,18.59610981,16.81164,-13.96068,21.85250159,0.25164,0.04932,0.256427674,16.56,-14.01,21.69132776
05/02/2020 04:30,17.96628,-6.96124,19.26774713,0.29628,0.06876,0.304154198,17.67,-7.03,19.01709231,17.18628,-14.19124,22.2881025,0.29628,0.06876,0.304154198,16.89,-14.26,22.10474383
05/02/2020 05:00,17.87016,-6.36536,18.96998752,0.56016,-0.04536,0.561993554,17.31,-6.32,18.42765585,17.10016,-13.60536,21.85226059,0.56016,-0.04536,0.561993554,16.54,-13.56,21.38796858
05/02/2020 05:30,19.48336,-6.4302,20.51703655,0.24336,0.0198,0.244164145,19.24,-6.45,20.29236556,18.67336,-13.7202,23.17192831,0.24336,0.0198,0.244164145,18.43,-13.74,22.98809474
05/02/2020 06:00,21.08136,-6.31184,22.00597791,2.15136,-0.68184,2.256824237,18.93,-5.63,19.74947594,20.28136,-13.62184,24.43129322,2.15136,-0.68184,2.256824237,18.13,-12.94,22.27421155
05/02/2020 06:30,24.54204,-5.35344,25.11913707,0.12204,0.01656,0.123158415,24.42,-5.37,25.00346576,23.59204,-12.60344,26.7475429,0.12204,0.01656,0.123158415,23.47,-12.62,26.64780103
