Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
05/02/2020 07:00,27.39056,-4.2928,27.72491495,0.25056,0.0072,0.250663427,27.14,-4.3,27.4785298,26.38056,-11.4828,28.7713163,0.25056,0.0072,0.250663427,26.13,-11.49,28.54464924
05/02/2020 07:30,31.3312,-3.86944,31.56923596,0.1512,0.07056,0.166853689,31.18,-3.94,31.42794934,30.2112,-10.95944,32.13760928,0.1512,0.07056,0.166853689,30.06,-11.03,32.01975172
05/02/2020 08:00,32.77616,-4.18244,33.041935,0.14616,0.09756,0.175729051,32.63,-4.28,32.90950167,31.60616,-11.29244,33.56290439,0.14616,0.09756,0.175729051,31.46,-11.39,33.45838759
05/02/2020 08:30,34.7508,-3.5794,34.93465622,0.1908,0.1206,0.225718852,34.56,-3.7,34.75749703,33.5408,-10.6694,35.1968942,0.1908,0.1206,0.225718852,33.35,-10.79,35.05205557
05/02/2020 09:00,35.76752,-4.94448,36.10766358,0.31752,0.06552,0.324209532,35.45,-5.01,35.80227088,35.22752,-5.58448,35.66741625,0.31752,0.06552,0.324209532,34.91,-5.65,35.36425597
05/02/2020 09:30,36.76172,-5.44108,37.16220404,0.44172,0.08892,0.450581097,36.32,-5.53,36.73858054,36.41172,-4.38108,36.67434001,0.44172,0.08892,0.450581097,35.97,-4.47,36.24667985
05/02/2020 10:00,36.43504,-5.78616,36.89162218,0.81504,0.03384,0.815742206,35.62,-5.82,36.09233714,36.08504,-4.73616,36.39452326,0.81504,0.03384,0.815742206,35.27,-4.77,35.59109158
05/02/2020 10:30,35.22428,-5.88372,35.71229568,1.66428,-0.06372,1.665499372,33.56,-5.82,34.06091602,34.88428,-4.81372,35.21483908,1.66428,-0.06372,1.665499372,33.22,-4.75,33.55787389
05/02/2020 11:00,34.25896,-6.03684,34.7867759,2.20896,-0.09684,2.211081696,32.05,-5.94,32.59579881,33.91896,-4.94684,34.27779272,2.20896,-0.09684,2.211081696,31.71,-4.85,32.07875621
05/02/2020 11:30,33.88284,-5.94256,34.40001258,2.38284,-0.14256,2.387100714,31.5,-5.8,32.02951764,33.56284,-4.86256,33.91325285,2.38284,-0.14256,2.387100714,31.18,-4.72,31.53523109
05/02/2020 12:00,34.097,-5.99216,34.61952326,2.007,-0.09216,2.009114846,32.09,-5.9,32.62787305,33.757,-4.90216,34.11108649,2.007,-0.09216,2.009114846,31.75,-4.81,32.11228114
05/02/2020 12:30,33.66268,-6.0104,34.19504252,2.36268,-0.1404,2.366847892,31.3,-5.87,31.84567318,33.34268,-4.9204,33.70377791,2.36268,-0.1404,2.366847892,30.98,-4.78,31.34659152
05/02/2020 13:00,33.00476,-6.11724,33.56687069,2.53476,-0.14724,2.539032862,30.47,-5.97,31.0493446,32.67476,-5.01724,33.05771677,2.53476,-0.14724,2.539032862,30.14,-4.87,30.53091057
05/02/2020 13:30,32.50472,-6.22864,33.09611425,2.39472,-0.09864,2.39675066,30.11,-6.13,30.72765855,32.17472,-5.13864,32.58248346,2.39472,-0.09864,2.39675066,29.78,-5.04,30.20347662
05/02/2020 14:00,32.5292,-6.10112,33.09641246,2.6892,-0.05112,2.689685836,29.84,-6.05,30.44713615,32.2092,-4.99112,32.59361661,2.6892,-0.05112,2.689685836,29.52,-4.94,29.93048613
05/02/2020 14:30,32.19792,-6.2176,32.79275228,1.62792,-0.0576,1.628938699,30.57,-6.16,31.18445927,31.86792,-5.1176,32.27621655,1.62792,-0.0576,1.628938699,30.24,-5.06,30.66041748
05/02/2020 15:00,32.91908,-6.20316,33.49843313,1.63908,0.00684,1.639094272,31.28,-6.21,31.89047663,32.59908,-5.09316,32.99454948,1.63908,0.00684,1.639094272,30.96,-5.1,31.37724653
05/02/2020 15:30,32.92844,-6.39516,33.5437063,1.37844,-0.06516,1.379979224,31.55,-6.33,32.17874143,32.58844,-5.28516,33.01422932,1.37844,-0.06516,1.379979224,31.21,-5.22,31.64352224
05/02/2020 16:00,33.71836,-6.54156,34.34704948,3.25836,-0.96156,3.39727943,30.46,-5.58,30.96688554,33.40836,-5.44156,33.84862025,3.25836,-0.96156,3.39727943,30.15,-4.48,30.48102525
05/02/2020 16:30,34.69052,-6.9028,35.37062094,3.89052,-1.1628,4.060572584,30.8,-5.74,31.33029843,34.36052,-5.8128,34.84872994,3.89052,-1.1628,4.060572584,30.47,-4.65,30.82277405
05/02/2020 17:00,35.92824,-6.77536,36.56150889,7.42824,-0.67536,7.458877974,28.5,-6.1,29.14549708,35.61824,-5.65536,36.06441622,7.42824,-0.67536,7.458877974,28.19,-4.98,28.62649996
05/02/2020 17:30,38.893,-5.87124,39.33366126,10.053,1.23876,10.12903427,28.84,-7.11,29.70349643,38.563,-4.75124,38.85459111,10.053,1.23876,10.12903427,28.51,-5.99,29.13245956
05/02/2020 18:00,40.6266,-5.72348,41.02778145,9.7866,1.31652,9.874753894,30.84,-7.04,31.6333242,40.3066,-4.61348,40.56976955,9.7866,1.31652,9.874753894,30.52,-5.93,31.09075908
05/02/2020 18:30,40.93616,-5.67044,41.32702609,9.86616,1.33956,9.956682888,31.07,-7.01,31.85098115,40.60616,-4.57044,40.86256418,9.86616,1.33956,9.956682888,30.74,-5.91,31.30296631
05/02/2020 19:00,40.69852,-5.83668,41.11491656,9.30852,1.18332,9.383431718,31.39,-7.02,32.16539289,40.37852,-4.72668,40.65422956,9.30852,1.18332,9.383431718,31.07,-5.91,31.62709282
05/02/2020 19:30,39.2198,-6.71772,39.7909597,4.4298,0.33228,4.442244707,34.79,-7.05,35.4971351,38.8598,-5.63772,39.26662632,4.4298,0.33228,4.442244707,34.43,-5.97,34.94375195
05/02/2020 20:00,37.17156,-7.15356,37.85364307,3.66156,0.13644,3.664101187,33.51,-7.29,34.29379244,36.84156,-6.07356,37.33883601,3.66156,0.13644,3.664101187,33.18,-6.21,33.75613278
05/02/2020 20:30,36.22284,-7.93088,37.08089798,0.40284,0.15912,0.433127279,35.82,-8.09,36.72220718,35.86284,-6.84088,36.5094636,0.40284,0.15912,0.433127279,35.46,-7,36.14431629
05/02/2020 21:00,34.47532,-8.33456,35.46847304,0.08532,0.14544,0.168618789,34.39,-8.48,35.42008611,34.12532,-7.23456,34.88375444,0.08532,0.14544,0.168618789,34.04,-7.38,34.83081969
05/02/2020 21:30,32.83704,-8.79492,33.99443798,0.07704,0.14508,0.16426615,32.76,-8.94,33.9579328,32.49704,-7.67492,33.39104679,0.07704,0.14508,0.16426615,32.42,-7.82,33.3497946
05/02/2020 22:00,30.47444,-9.2032,31.83379311,0.06444,0.1368,0.15121757,30.41,-9.34,31.8120056,30.15444,-8.0632,31.21386624,0.06444,0.1368,0.15121757,30.09,-8.2,31.18730671
05/02/2020 22:30,28.09372,-9.57888,29.68184707,0.06372,0.14112,0.154838925,28.03,-9.72,29.66747883,27.78372,-8.42888,29.03413706,0.06372,0.14112,0.154838925,27.72,-8.57,29.01453601
05/02/2020 23:00,25.70048,-9.59464,27.43304192,0.06048,0.13536,0.148257074,25.64,-9.73,27.42412259,25.31048,-9.63464,27.08222084,0.06048,0.13536,0.148257074,25.25,-9.77,27.07425715
05/02/2020 23:30,23.47336,-6.73428,24.42026119,0.06336,0.13572,0.1497812,23.41,-6.87,24.39723345,22.54336,-13.96428,26.51799759,0.06336,0.13572,0.1497812,22.48,-14.1,26.5360208
06/02/2020 00:00,21.65308,-7.13852,22.7994373,0.07308,0.14148,0.159239683,21.58,-7.28,22.77487212,20.76308,-14.38852,25.26133407,0.07308,0.14148,0.159239683,20.69,-14.53,25.28234562
06/02/2020 00:30,20.6656,-7.24528,21.89888366,0.0756,0.14472,0.16327657,20.59,-7.39,21.87601883,19.8056,-14.45528,24.51972494,0.0756,0.14472,0.16327657,19.73,-14.6,24.54450855
06/02/2020 01:00,20.12624,-7.33844,21.42237704,0.06624,0.15156,0.165403057,20.06,-7.49,21.4126995,19.29624,-14.50844,24.14207343,0.06624,0.15156,0.165403057,19.23,-14.66,24.18074647
06/02/2020 01:30,19.49868,-7.4432,20.87102652,0.05868,0.1368,0.148854232,19.44,-7.58,20.8655218,18.67868,-14.6232,23.72195322,0.05868,0.1368,0.148854232,18.62,-14.76,23.76051346
06/02/2020 02:00,19.15796,-7.536,20.58685812,0.05796,0.144,0.155226807,19.1,-7.68,20.58621869,18.33796,-14.746,23.53136828,0.05796,0.144,0.155226807,18.28,-14.89,23.57690607
06/02/2020 02:30,18.8276,-7.59672,20.30243031,0.0576,0.14328,0.154424475,18.77,-7.74,20.30321403,18.0176,-14.79672,23.31473424,0.0576,0.14328,0.154424475,17.96,-14.94,23.36161809
06/02/2020 03:00,18.51724,-7.61096,20.02036187,0.05724,0.14904,0.15965381,18.46,-7.76,20.02471473,17.73724,-14.83096,23.12070625,0.05724,0.14904,0.15965381,17.68,-14.98,23.17288933
06/02/2020 03:30,18.54688,-7.64744,20.06165737,0.05688,0.14256,0.153488397,18.49,-7.79,20.06400259,17.72688,-14.91744,23.16834674,0.05688,0.14256,0.153488397,17.67,-15.06,23.21707346
06/02/2020 04:00,18.54688,-7.5896,20.03968028,0.05688,0.1404,0.151484304,18.49,-7.73,20.04078342,17.75688,-14.8696,23.16056544,0.05688,0.1404,0.151484304,17.7,-15.01,23.20754403
06/02/2020 04:30,18.86148,-7.46888,20.28643873,0.05148,0.14112,0.15021666,18.81,-7.61,20.29108671,18.05148,-14.77888,23.32962118,0.05148,0.14112,0.15021666,18,-14.92,23.37961505
06/02/2020 05:00,19.2822,-7.2596,20.60351982,0.0522,0.1404,0.149789853,19.23,-7.4,20.60468151,18.4622,-14.5196,23.48769067,0.0522,0.1404,0.149789853,18.41,-14.66,23.53388408
06/02/2020 05:30,20.154,-6.9824,21.32926688,0.054,0.1476,0.157167936,20.1,-7.13,21.32713999,19.314,-14.2224,23.98556353,0.054,0.1476,0.157167936,19.26,-14.37,24.03007491
06/02/2020 06:00,21.74472,-6.71428,22.75773284,0.05472,0.13572,0.146335904,21.69,-6.85,22.74595788,20.86472,-13.93428,25.08985253,0.05472,0.13572,0.146335904,20.81,-14.07,25.12013137
06/02/2020 06:30,25.12552,-5.7196,25.76830572,0.06552,0.1404,0.154935569,25.06,-5.86,25.73602922,24.15552,-12.9196,27.39352498,0.06552,0.1404,0.154935569,24.09,-13.06,27.40240318
06/02/2020 07:00,28.08252,-4.79976,28.48974597,0.99252,-0.23976,1.021068464,27.09,-4.56,27.47110664,27.08252,-11.92976,29.59361524,0.99252,-0.23976,1.021068464,26.09,-11.69,28.58923224
06/02/2020 07:30,31.47704,-4.42448,31.78647622,0.88704,-0.20448,0.910303264,30.59,-4.22,30.87971017,30.66704,-8.62448,31.85669471,0.88704,-0.20448,0.910303264,29.78,-8.42,30.94745224
06/02/2020 08:00,33.03564,-5.09608,33.4263899,0.12564,0.13392,0.183629998,32.91,-5.23,33.32298006,32.69564,-4.03608,32.94381303,0.12564,0.13392,0.183629998,32.57,-4.17,32.83586149
06/02/2020 08:30,34.84116,-4.3054,35.10616612,0.28116,0.0846,0.293612169,34.56,-4.39,34.83770515,34.50116,-3.2454,34.65346538,0.28116,0.0846,0.293612169,34.22,-3.33,34.3816419
06/02/2020 09:00,34.6604,-3.80228,34.86833322,0.5904,0.02772,0.591050386,34.07,-3.83,34.28460004,34.3304,-2.74228,34.43975122,0.5904,0.02772,0.591050386,33.74,-2.77,33.85351533
06/02/2020 09:30,35.1338,-3.43316,35.30114007,0.9738,0.00684,0.973824022,34.16,-3.44,34.33277152,34.8038,-2.38316,34.88529699,0.9738,0.00684,0.973824022,33.83,-2.39,33.91431851
06/02/2020 10:00,35.42076,-3.3876,35.5823843,1.49076,-0.0576,1.49187236,33.93,-3.33,34.09301688,35.08076,-2.3376,35.15855651,1.49076,-0.0576,1.49187236,33.59,-2.28,33.66729125
06/02/2020 10:30,35.42228,-3.441,35.5890208,1.86228,-0.171,1.870114381,33.56,-3.27,33.71893385,35.10228,-2.381,35.18293936,1.86228,-0.171,1.870114381,33.24,-2.21,33.3133862
06/02/2020 11:00,35.21152,-3.36524,35.37196603,2.17152,-0.16524,2.177797825,33.04,-3.2,33.19460197,34.87152,-2.29524,34.9469746,2.17152,-0.16524,2.177797825,32.7,-2.13,32.76929813
06/02/2020 11:30,34.78828,-3.23644,34.93850268,1.80828,-0.13644,1.813420093,32.98,-3.1,33.12537396,34.44828,-2.18644,34.51759718,1.80828,-0.13644,1.813420093,32.64,-2.05,32.70431317
06/02/2020 12:00,34.59988,-3.55124,34.78164748,2.00988,-0.20124,2.019929492,32.59,-3.35,32.76172462,34.27988,-2.48124,34.36956102,2.00988,-0.20124,2.019929492,32.27,-2.28,32.35044513
06/02/2020 12:30,34.85492,-3.66964,35.04756348,2.19492,-0.26964,2.211420253,32.66,-3.4,32.83649799,34.51492,-2.60964,34.61343559,2.19492,-0.26964,2.211420253,32.32,-2.34,32.40459844
06/02/2020 13:00,33.74276,-4.03156,33.98275045,2.10276,-0.24156,2.116589439,31.64,-3.79,31.86618427,33.42276,-2.95156,33.55283285,2.10276,-0.24156,2.116589439,31.32,-2.71,31.43702435
06/02/2020 13:30,32.67724,-3.98796,32.91968771,2.39724,-0.32796,2.419569668,30.28,-3.66,30.50039344,32.36724,-2.89796,32.49671364,2.39724,-0.32796,2.419569668,29.97,-2.57,30.07999003
06/02/2020 14:00,32.511,-3.98508,32.75432771,2.421,-0.32508,2.442727575,30.09,-3.66,30.31177494,32.181,-2.90508,32.31185929,2.421,-0.32508,2.442727575,29.76,-2.58,29.87162533
06/02/2020 14:30,32.66032,-3.9328,32.89625234,2.11032,-0.2628,2.126620404,30.55,-3.67,30.76965063,32.35032,-2.8528,32.47586291,2.11032,-0.2628,2.126620404,30.24,-2.59,30.35071169
06/02/2020 15:00,32.38248,-3.96616,32.6244607,1.84248,-0.23616,1.857553255,30.54,-3.73,30.76693842,32.07248,-2.86616,32.20029265,1.84248,-0.23616,1.857553255,30.23,-2.63,30.3441889
06/02/2020 15:30,32.50436,-4.17652,32.77158431,1.67436,-0.23652,1.690982886,30.83,-3.94,31.08074163,32.18436,-3.08652,32.33202181,1.67436,-0.23652,1.690982886,30.51,-2.85,30.64282298
06/02/2020 16:00,34.25432,-4.29676,34.5227546,1.08432,-0.17676,1.098632768,33.17,-4.12,33.42489043,33.92432,-3.21676,34.07648797,1.08432,-0.17676,1.098632768,32.84,-3.04,32.9804063
06/02/2020 16:30,35.05476,-4.30544,35.3181683,3.61476,-0.05544,3.61518512,31.44,-4.25,31.7259531,34.73476,-3.21544,34.88327116,3.61476,-0.05544,3.61518512,31.12,-3.16,31.28002558
06/02/2020 17:00,36.67968,-3.48128,36.84451432,10.75968,0.55872,10.77417662,25.92,-4.04,26.23295637,36.38968,-2.37128,36.46685864,10.75968,0.55872,10.77417662,25.63,-2.93,25.79693393
06/02/2020 17:30,38.27108,-3.32584,38.41531955,12.15108,0.16416,12.15218884,26.12,-3.49,26.35212515,37.99108,-2.21584,38.05564487,12.15108,0.16416,12.15218884,25.84,-2.38,25.94937379
06/02/2020 18:00,39.21396,-3.14656,39.33999871,15.39396,-0.82656,15.4161346,23.82,-2.32,23.93271401,38.94396,-2.05656,38.9982238,15.39396,-0.82656,15.4161346,23.55,-1.23,23.58209914
06/02/2020 18:30,40.1406,-3.11868,40.26156894,10.7406,0.84132,10.77350025,29.4,-3.96,29.66549511,39.8306,-2.03868,39.88273953,10.7406,0.84132,10.77350025,29.09,-2.88,29.23221682
06/02/2020 19:00,39.81812,-3.04168,39.93412698,10.15812,1.04832,10.21207015,29.66,-4.09,29.94066967,39.51812,-1.96168,39.56677895,10.15812,1.04832,10.21207015,29.36,-3.01,29.51388995
06/02/2020 19:30,39.04876,-3.36544,39.19351788,9.60876,1.02456,9.663228856,29.44,-4.39,29.76551192,38.73876,-2.27544,38.80552993,9.60876,1.02456,9.663228856,29.13,-3.3,29.3163248
06/02/2020 20:00,37.54688,-4.17368,37.77813921,5.18688,0.16632,5.189545883,32.36,-4.34,32.64973507,37.21688,-3.10368,37.34607056,5.18688,0.16632,5.189545883,32.03,-3.27,32.19648739
06/02/2020 20:30,35.394,-5.113,35.76140385,1.404,0.027,1.404259591,33.99,-5.14,34.37644106,35.054,-4.023,35.2840962,1.404,0.027,1.404259591,33.65,-4.05,33.89284585
06/02/2020 21:00,34.0534,-5.20644,34.44910839,1.3734,-0.04644,1.374184934,32.68,-5.16,33.08486059,33.7234,-4.13644,33.97613638,1.3734,-0.04644,1.374184934,32.35,-4.09,32.60752367
06/02/2020 21:30,31.74808,-5.61288,32.24042502,1.46808,-0.09288,1.471015153,30.28,-5.52,30.77903182,31.42808,-4.50288,31.74901795,1.46808,-0.09288,1.471015153,29.96,-4.41,30.28282847
06/02/2020 22:00,29.4016,-6.4264,30.0957256,1.4616,-0.0864,1.464151468,27.94,-6.34,28.65029145,29.1016,-5.2964,29.57963785,1.4616,-0.0864,1.464151468,27.64,-5.21,28.1267435
06/02/2020 22:30,26.83992,-6.9308,27.7203408,1.06992,-0.1008,1.074657828,25.77,-6.83,26.65974118,26.54992,-5.7608,27.16772108,1.06992,-0.1008,1.074657828,25.48,-5.66,26.10107277
06/02/2020 23:00,23.97388,-5.24316,24.54053074,1.34388,-0.08316,1.346450534,22.63,-5.16,23.21082721,23.07388,-12.42316,26.20570248,1.34388,-0.08316,1.346450534,21.73,-12.34,24.98936774
06/02/2020 23:30,22.21676,-5.83264,22.96963461,1.07676,-0.06264,1.078580487,21.14,-5.77,21.91329505,21.32676,-13.01264,24.98318418,1.07676,-0.06264,1.078580487,20.25,-12.95,24.03674271
07/02/2020 00:00,20.28488,-6.0692,21.17336877,1.15488,-0.0792,1.157592525,19.13,-5.99,20.04587239,19.47488,-13.2592,23.56007928,1.15488,-0.0792,1.157592525,18.32,-13.18,22.568447
07/02/2020 00:30,19.65584,-6.20876,20.61312074,0.82584,-0.06876,0.828697558,18.83,-6.14,19.80576936,18.84584,-13.39876,23.12341789,0.82584,-0.06876,0.828697558,18.02,-13.33,22.41448862
07/02/2020 01:00,18.80972,-6.32092,19.84337663,0.99972,-0.07092,1.002232371,17.81,-6.25,18.87481391,18.01972,-13.51092,22.52232821,0.99972,-0.07092,1.002232371,17.02,-13.44,21.68672405
07/02/2020 01:30,18.19156,-6.41864,19.29071784,1.14156,-0.09864,1.145813721,17.05,-6.32,18.18364375,17.44156,-13.60864,22.12245687,1.14156,-0.09864,1.145813721,16.3,-13.51,21.17097305
07/02/2020 02:00,17.60104,-6.30392,18.69588234,1.57104,-0.13392,1.576737533,16.03,-6.17,17.17643153,16.87104,-13.56392,21.64744596,1.57104,-0.13392,1.576737533,15.3,-13.43,20.35816544
07/02/2020 02:30,16.718,-6.18232,17.82449451,1.278,-0.11232,1.282926258,15.44,-6.07,16.59031344,15.998,-13.38232,20.85719283,1.278,-0.11232,1.282926258,14.72,-13.27,19.81845857
07/02/2020 03:00,16.5314,-6.26,17.67695635,1.3014,-0.09,1.304508321,15.23,-6.17,16.43234006,15.8114,-13.47,20.77116439,1.3014,-0.09,1.304508321,14.51,-13.38,19.73738838
07/02/2020 03:30,17.11916,-6.39956,18.27621425,0.92916,-0.07956,0.932559971,16.19,-6.32,17.37983026,16.38916,-13.60956,21.30316148,0.92916,-0.07956,0.932559971,15.46,-13.53,20.54440313
07/02/2020 04:00,16.77824,-6.38376,17.95164976,1.39824,-0.11376,1.402860091,15.38,-6.27,16.60895241,16.06824,-13.63376,21.07291504,1.39824,-0.11376,1.402860091,14.67,-13.52,19.9499198
07/02/2020 04:30,16.63952,-6.28132,17.78562922,1.73952,-0.12132,1.743745501,14.9,-6.16,16.12313865,15.92952,-13.48132,20.86853125,1.73952,-0.12132,1.743745501,14.19,-13.36,19.48963058
07/02/2020 05:00,17.44184,-6.28828,18.54077258,0.86184,-0.09828,0.867425584,16.58,-6.19,17.6978106,16.69184,-13.50828,21.47303311,0.86184,-0.09828,0.867425584,15.83,-13.41,20.74649368
07/02/2020 05:30,18.76868,-6.24856,19.78150275,0.86868,-0.08856,0.873182579,17.9,-6.16,18.93028262,17.99868,-13.51856,22.51008543,0.86868,-0.08856,0.873182579,17.13,-13.43,21.76698877
07/02/2020 06:00,19.37824,-5.83308,20.23711955,1.57824,-0.07308,1.579931069,17.8,-5.76,18.70875731,18.58824,-13.08308,22.73080836,1.57824,-0.07308,1.579931069,17.01,-13.01,21.41495272
07/02/2020 06:30,22.35556,-4.89548,22.88529631,2.18556,-0.10548,2.18810387,20.17,-4.79,20.73096717,21.52556,-12.14548,24.71563104,2.18556,-0.10548,2.18810387,19.34,-12.04,22.78151005
07/02/2020 07:00,26.06116,-4.09372,26.3807241,1.63116,-0.06372,1.632404112,24.43,-4.03,24.76016559,25.12116,-11.23372,27.51852367,1.63116,-0.06372,1.632404112,23.49,-11.17,26.01055555
07/02/2020 07:30,28.7418,-7.02212,29.58718027,2.3418,-0.13212,2.345524021,26.4,-6.89,27.28428302,28.3218,-7.54212,29.30883705,2.3418,-0.13212,2.345524021,25.98,-7.41,27.01607855
07/02/2020 08:00,30.15836,-6.38124,30.82607503,1.81836,-0.11124,1.821759432,28.34,-6.27,29.02530792,29.86836,-5.26124,30.3281977,1.81836,-0.11124,1.821759432,28.05,-5.15,28.51885341
07/02/2020 08:30,31.48752,-4.65228,31.82935163,2.20752,-0.15228,2.212766085,29.28,-4.5,29.62378099,31.17752,-3.55228,31.37923591,2.20752,-0.15228,2.212766085,28.97,-3.4,29.1688344
07/02/2020 09:00,32.05948,-4.20104,32.33355834,2.85948,-0.22104,2.868010556,29.2,-3.98,29.46999152,31.75948,-3.10104,31.91051581,2.85948,-0.22104,2.868010556,28.9,-2.88,29.04314721
07/02/2020 09:30,31.99072,-3.68844,32.20265138,3.78072,-0.29844,3.792480739,28.21,-3.39,28.41295831,31.69072,-2.60844,31.79788819,3.78072,-0.29844,3.792480739,27.91,-2.31,28.00543162
07/02/2020 10:00,33.63116,-3.83564,33.84918104,2.98116,-0.21564,2.988948905,30.65,-3.62,30.86303452,33.33116,-2.75564,33.44487672,2.98116,-0.21564,2.988948905,30.35,-2.54,30.45610119
07/02/2020 10:30,32.18584,-3.76548,32.4053566,3.97584,-0.37548,3.993530886,28.21,-3.39,28.41295831,31.88584,-2.67548,31.99789033,3.97584,-0.37548,3.993530886,27.91,-2.3,28.00460855
07/02/2020 11:00,33.44552,-3.62496,33.64139033,3.21552,-0.26496,3.226417932,30.23,-3.36,30.41615525,33.13552,-2.53496,33.2323443,3.21552,-0.26496,3.226417932,29.92,-2.27,30.00598774
07/02/2020 11:30,34.56068,-3.78736,34.76758113,2.56068,-0.20736,2.569062131,32,-3.58,32.19963354,34.23068,-2.69736,34.33679083,2.56068,-0.20736,2.569062131,31.67,-2.49,31.7677352
07/02/2020 12:00,33.24624,-3.6522,33.44624103,2.76624,-0.2322,2.775968404,30.48,-3.42,30.67126994,32.93624,-2.5522,33.03497586,2.76624,-0.2322,2.775968404,30.17,-2.32,30.25906971
07/02/2020 12:30,32.73364,-3.94632,32.97066316,3.11364,-0.25632,3.124172529,29.62,-3.69,29.84896146,32.44364,-2.83632,32.5673838,3.11364,-0.25632,3.124172529,29.33,-2.58,29.44325559
07/02/2020 13:00,30.13048,-4.0018,30.39506914,4.29048,-0.2718,4.299080584,25.84,-3.73,26.1078245,29.83048,-2.8918,29.97031939,4.29048,-0.2718,4.299080584,25.54,-2.62,25.67403357
07/02/2020 13:30,30.17776,-4.13108,30.45920256,3.85776,-0.27108,3.867272499,26.32,-3.86,26.60154131,29.88776,-3.01108,30.03905459,3.85776,-0.27108,3.867272499,26.03,-2.74,26.17381325
07/02/2020 14:00,31.94644,-4.56472,32.27091101,2.56644,-0.14472,2.570517098,29.38,-4.42,29.71061763,31.63644,-3.46472,31.82559694,2.56644,-0.14472,2.570517098,29.07,-3.32,29.25896956
07/02/2020 14:30,32.92228,-4.92908,33.28922273,1.86228,-0.10908,1.865471856,31.06,-4.82,31.43176737,32.60228,-3.83908,32.82753717,1.86228,-0.10908,1.865471856,30.74,-3.73,30.96547271
07/02/2020 15:00,31.48772,-5.04948,31.89002601,1.55772,-0.06948,1.559268761,29.93,-4.98,30.34147821,31.18772,-3.95948,31.43805593,1.55772,-0.06948,1.559268761,29.63,-3.89,29.88426007
07/02/2020 15:30,30.34612,-4.72888,30.71236404,3.06612,-0.21888,3.073922626,27.28,-4.51,27.65028933,30.05612,-3.59888,30.27081576,3.06612,-0.21888,3.073922626,26.99,-3.38,27.200818
07/02/2020 16:00,29.71872,-4.37068,30.0383948,4.15872,-0.31068,4.170308634,25.56,-4.06,25.88044049,29.42872,-3.25068,29.60770983,4.15872,-0.31068,4.170308634,25.27,-2.94,25.44045007
07/02/2020 16:30,33.11428,-4.69488,33.44543972,2.92428,-0.16488,2.928924535,30.19,-4.53,30.52797078,32.79428,-3.58488,32.98963724,2.92428,-0.16488,2.928924535,29.87,-3.42,30.06515092
07/02/2020 17:00,32.80896,-3.64452,33.01076161,3.82896,-0.25452,3.837409948,28.98,-3.39,29.17760271,32.49896,-2.55452,32.59920204,3.82896,-0.25452,3.837409948,28.67,-2.3,28.76210875
07/02/2020 17:30,34.62228,-3.36276,34.78520414,6.63228,-0.21276,6.635691736,27.99,-3.15,28.1666931,34.32228,-2.27276,34.39744674,6.63228,-0.21276,6.635691736,27.69,-2.06,27.76652121
07/02/2020 18:00,36.00624,-3.81608,36.20789673,6.27624,-0.13608,6.277715054,29.73,-3.68,29.95689069,35.68624,-2.71608,35.78945118,6.27624,-0.13608,6.277715054,29.41,-2.58,29.5229487
07/02/2020 18:30,34.66444,-3.76996,34.86883994,7.62444,-0.21996,7.62761219,27.04,-3.55,27.27203879,34.37444,-2.64996,34.47643272,7.62444,-0.21996,7.62761219,26.75,-2.43,26.8601452
07/02/2020 19:00,33.82604,-4.2818,34.09596447,4.76604,-0.1818,4.769506109,29.06,-4.1,29.34780401,33.50604,-3.1918,33.65772279,4.76604,-0.1818,4.769506109,28.74,-3.01,28.89719191
07/02/2020 19:30,32.13132,-4.60616,32.45979721,3.90132,-0.14616,3.904056927,28.23,-4.46,28.58014171,31.83132,-3.52616,32.02603218,3.90132,-0.14616,3.904056927,27.93,-3.38,28.13377508
07/02/2020 20:00,29.4608,-4.4484,29.79474785,4.9608,-0.3384,4.972328549,24.5,-4.11,24.8423449,29.1708,-3.3384,29.36120718,4.9608,-0.3384,4.972328549,24.21,-3,24.3951655
07/02/2020 20:30,29.07184,-5.40632,29.57025832,4.19184,-0.25632,4.199669336,24.88,-5.15,25.40741821,28.78184,-4.29632,29.10073331,4.19184,-0.25632,4.199669336,24.59,-4.04,24.91966493
07/02/2020 21:00,27.86824,-5.73576,28.45237676,3.64824,-0.18576,3.652966175,24.22,-5.55,24.84775443,27.58824,-4.62576,27.97335593,3.64824,-0.18576,3.652966175,23.94,-4.44,24.3482484
07/02/2020 21:30,25.49792,-6.12872,26.22413265,5.04792,-0.37872,5.062106791,20.45,-5.75,21.24299885,25.22792,-4.98872,25.71643978,5.04792,-0.37872,5.062106791,20.18,-4.61,20.69986715
07/02/2020 22:00,23.4428,-6.70388,24.38251174,5.4828,-0.44388,5.500738614,17.96,-6.26,19.01970557,23.2028,-5.54388,23.85591191,5.4828,-0.44388,5.500738614,17.72,-5.1,18.43931669
07/02/2020 22:30,21.3072,-7.25208,22.50754176,5.3172,-0.44208,5.335545948,15.99,-6.81,17.3797641,21.0572,-6.06208,21.91242766,5.3172,-0.44208,5.335545948,15.74,-5.62,16.71322829
07/02/2020 23:00,19.61096,-5.67852,20.41654578,4.44096,-0.30852,4.451663769,15.17,-5.37,16.09241436,18.94096,-12.00852,22.42687045,4.44096,-0.30852,4.451663769,14.5,-11.7,18.63169343
07/02/2020 23:30,17.27024,-5.60272,18.15631188,7.14024,-0.97272,7.206192577,10.13,-4.63,11.13794416,16.68024,-12.78272,21.01495508,7.14024,-0.97272,7.206192577,9.54,-11.81,15.18182137
08/02/2020 00:00,14.32012,-5.27776,15.26173606,7.89012,-1.06776,7.962041512,6.43,-4.21,7.685635953,13.80012,-12.49776,18.61819854,7.89012,-1.06776,7.962041512,5.91,-11.43,12.86751724
08/02/2020 00:30,13.84112,-5.43012,14.86818099,7.25112,-0.87012,7.30313974,6.59,-4.56,8.013844271,13.33112,-12.60012,18.34343982,7.25112,-0.87012,7.30313974,6.08,-11.73,13.21208916
08/02/2020 01:00,13.34936,-5.6552,14.49781706,6.66936,-0.7452,6.710863272,6.68,-4.91,8.290385998,12.83936,-12.8352,18.15465572,6.66936,-0.7452,6.710863272,6.17,-12.09,13.57339309
08/02/2020 01:30,12.1086,-5.45604,13.28106044,7.6986,-1.07604,7.773435794,4.41,-4.38,6.215504807,11.6686,-12.66604,17.22163741,7.6986,-1.07604,7.773435794,3.97,-11.59,12.25108158
08/02/2020 02:00,11.82064,-5.16968,12.90167126,6.92064,-0.85968,6.973830204,4.9,-4.31,6.525802633,11.35064,-12.40968,16.817764,6.92064,-0.85968,6.973830204,4.43,-11.55,12.37042441
08/02/2020 02:30,12.35004,-4.0654,13.00196005,6.53004,-0.8154,6.580752203,5.82,-3.25,6.665950795,11.91004,-11.3654,16.46272669,6.53004,-0.8154,6.580752203,5.38,-10.55,11.8425884
08/02/2020 03:00,12.93648,-4.48496,13.69187281,5.67648,-0.62496,5.710779298,7.26,-3.86,8.222359759,12.42648,-11.75496,17.10545205,5.67648,-0.62496,5.710779298,6.75,-11.13,13.01688903
08/02/2020 03:30,12.78596,-4.4218,13.52897218,5.83596,-0.7218,5.880427226,6.95,-3.7,7.873531609,12.25596,-11.7118,16.95213304,5.83596,-0.7218,5.880427226,6.42,-10.99,12.72778457
08/02/2020 04:00,12.0392,-4.27912,12.77705774,5.3892,-0.60912,5.423513973,6.65,-3.67,7.595485501,11.5692,-11.52912,16.33300329,5.3892,-0.60912,5.423513973,6.18,-10.92,12.54746189
08/02/2020 04:30,13.59476,-4.6776,14.37697608,3.61476,-0.3276,3.629574578,9.98,-4.35,10.88682231,13.01476,-11.9876,17.69425137,3.61476,-0.3276,3.629574578,9.4,-11.66,14.97716929
08/02/2020 05:00,13.88272,-4.67,14.64714356,3.31272,-0.27,3.32370483,10.57,-4.4,11.44923142,13.28272,-11.98,17.88717559,3.31272,-0.27,3.32370483,9.97,-11.71,15.3793693
08/02/2020 05:30,13.41188,-4.39732,14.11435256,3.88188,-0.33732,3.896508324,9.53,-4.06,10.35878854,12.83188,-11.70732,17.37004565,3.88188,-0.33732,3.896508324,8.95,-11.37,14.46994817
08/02/2020 06:00,13.74372,-4.0946,14.34069694,4.02372,-0.4446,4.048208468,9.72,-3.65,10.38272122,13.16372,-11.3746,17.39727132,4.02372,-0.4446,4.048208468,9.14,-10.93,14.24796477
08/02/2020 06:30,15.09896,-4.2716,15.69156333,7.87896,-2.0016,8.12923202,7.22,-2.27,7.568441055,14.60896,-11.4416,18.55618287,7.87896,-2.0016,8.12923202,6.73,-9.44,11.59338173
08/02/2020 07:00,17.07924,-7.00164,18.45869447,3.27924,-0.43164,3.307525974,13.8,-6.57,15.28413884,16.39924,-14.14164,21.65458507,3.27924,-0.43164,3.307525974,13.12,-13.71,18.97626149
08/02/2020 07:30,19.67792,-6.85208,20.83678324,2.61792,-0.26208,2.631005711,17.06,-6.59,18.28856747,18.91792,-13.93208,23.49447914,2.61792,-0.26208,2.631005711,16.3,-13.67,21.27343179
08/02/2020 08:00,21.3732,-6.53324,22.34942736,3.1932,-0.63324,3.255383102,18.18,-5.9,19.11340891,20.5732,-13.70324,24.71912913,3.1932,-0.63324,3.255383102,17.38,-13.07,21.74601803
08/02/2020 08:30,24.02724,-6.15752,24.80369558,3.83724,-0.94752,3.952493513,20.19,-5.21,20.85138365,23.17724,-13.32752,26.73587933,3.83724,-0.94752,3.952493513,19.34,-12.38,22.96301374
08/02/2020 09:00,25.22892,-5.327,25.78517662,1.79892,-0.117,1.802720768,23.43,-5.21,24.00227073,24.31892,-12.487,27.33742927,1.79892,-0.117,1.802720768,22.52,-12.37,25.69372102
08/02/2020 09:30,26.54704,-4.68432,26.95715465,1.87704,-0.09432,1.879408264,24.67,-4.59,25.09336566,25.56704,-11.80432,28.16053098,1.87704,-0.09432,1.879408264,23.69,-11.71,26.42612722
08/02/2020 10:00,25.85988,-4.35168,26.22347255,2.63988,-0.21168,2.648353231,23.22,-4.14,23.5861824,24.91988,-11.49168,27.44192283,2.63988,-0.21168,2.648353231,22.28,-11.28,24.97272112
08/02/2020 10:30,25.87816,-4.29892,26.23280157,4.35816,-0.35892,4.372914606,21.52,-3.94,21.87770555,24.97816,-11.46892,27.48535252,4.35816,-0.35892,4.372914606,20.62,-11.11,23.42256391
08/02/2020 11:00,25.07356,-4.29256,25.43834669,4.90356,-0.41256,4.92088472,20.17,-3.88,20.53979795,24.20356,-11.48256,26.78920493,4.90356,-0.41256,4.92088472,19.3,-11.07,22.24937977
08/02/2020 11:30,24.99872,-4.0598,25.32623102,5.50872,-0.4698,5.528716676,19.49,-3.59,19.81787577,24.13872,-11.2498,26.63148143,5.50872,-0.4698,5.528716676,18.63,-10.78,21.52406328
08/02/2020 12:00,24.06072,-3.9218,24.37824362,6.84072,-0.7218,6.878695033,17.22,-3.2,17.51480517,23.26072,-11.1018,25.77423245,6.84072,-0.7218,6.878695033,16.42,-10.38,19.42577669
08/02/2020 12:30,22.72964,-3.71548,23.03131186,8.45964,-0.91548,8.509031235,14.27,-2.8,14.54210783,21.99964,-10.91548,24.55874312,8.45964,-0.91548,8.509031235,13.54,-10,16.83245674
08/02/2020 13:00,21.9106,-3.70832,22.22219678,9.1206,-1.04832,9.18064917,12.79,-2.66,13.06367865,21.2306,-10.90832,23.86901384,9.1206,-1.04832,9.18064917,12.11,-9.86,15.61639203
08/02/2020 13:30,21.8808,-3.74072,22.19825207,8.8308,-0.99072,8.886200243,13.05,-2.75,13.33660377,21.1808,-10.91072,23.82582841,8.8308,-0.99072,8.886200243,12.35,-9.92,15.84073546
08/02/2020 14:00,21.48428,-3.9382,21.84224591,8.77428,-0.9882,8.829752474,12.71,-2.95,13.04785806,20.79428,-11.1582,23.59888785,8.77428,-0.9882,8.829752474,12.02,-10.17,15.74513576
08/02/2020 14:30,21.64204,-4.03568,22.01509956,8.13204,-0.89568,8.181217344,13.51,-3.14,13.87010094,20.95204,-11.24568,23.77926195,8.13204,-0.89568,8.181217344,12.82,-10.35,16.47649538
08/02/2020 15:00,21.4494,-4.31296,21.8787199,7.6194,-0.82296,7.663714473,13.83,-3.49,14.26355496,20.7294,-11.52296,23.71680062,7.6194,-0.82296,7.663714473,13.11,-10.7,16.92223685
08/02/2020 15:30,21.8814,-4.11664,22.2652732,9.2214,-1.55664,9.351863239,12.66,-2.56,12.91623784,21.2114,-11.27664,24.02261642,9.2214,-1.55664,9.351863239,11.99,-9.72,15.43497651
08/02/2020 16:00,21.89256,-4.58056,22.36662052,6.53256,-0.61056,6.561030686,15.36,-3.97,15.86475654,21.15256,-11.74056,24.19238607,6.53256,-0.61056,6.561030686,14.62,-11.13,18.37447414
08/02/2020 16:30,22.7954,-4.30768,23.19884411,6.3954,-0.60768,6.424205487,16.4,-3.7,16.81219795,22.0154,-11.47768,24.8277058,6.3954,-0.60768,6.424205487,15.62,-10.87,19.03001051
08/02/2020 17:00,23.37892,-3.45468,23.63278897,8.99892,-0.72468,9.028051964,14.38,-2.73,14.63684734,22.64892,-10.54468,24.98327147,8.99892,-0.72468,9.028051964,13.65,-9.82,16.81531742
08/02/2020 17:30,24.93448,-3.81844,25.22516158,11.99448,-0.83844,12.02374867,12.94,-2.98,13.27870476,24.50448,-6.64844,25.39037799,11.99448,-0.83844,12.02374867,12.51,-5.81,13.79333897
08/02/2020 18:00,26.3176,-4.95484,26.7799647,12.2976,-0.92484,12.33232723,14.02,-4.03,14.58771058,26.0876,-3.81484,26.36505031,12.2976,-0.92484,12.33232723,13.79,-2.89,14.08957771
08/02/2020 18:30,25.636,-5.23148,26.16434366,11.916,-0.95148,11.95392698,13.72,-4.28,14.37208405,25.406,-4.08148,25.73175694,11.916,-0.95148,11.95392698,13.49,-3.13,13.8483573
08/02/2020 19:00,26.07512,-5.63204,26.676427,11.53512,-1.02204,11.58030911,14.54,-4.61,15.25331767,25.82512,-4.47204,26.20946327,11.53512,-1.02204,11.58030911,14.29,-3.45,14.70056462
08/02/2020 19:30,26.23288,-6.66788,27.06703931,11.25288,-0.94788,11.2927315,14.98,-5.72,16.03492438,26.00288,-5.48788,26.57567676,11.25288,-0.94788,11.2927315,14.75,-4.54,15.4328902
08/02/2020 20:00,25.03668,-6.463,25.85741121,11.32668,-0.963,11.36754366,13.71,-5.5,14.77207162,24.80668,-5.273,25.36091287,11.32668,-0.963,11.36754366,13.48,-4.31,14.1522613
08/02/2020 20:30,22.74884,-6.00752,23.52870625,8.44884,-1.12752,8.523743233,14.3,-4.88,15.1097452,22.51884,-4.84752,23.03468266,8.44884,-1.12752,8.523743233,14.07,-3.72,14.55346351
08/02/2020 21:00,21.39696,-6.32404,22.31195597,8.34696,-1.18404,8.430521453,13.05,-5.14,14.02576558,21.16696,-5.14404,21.78305174,8.34696,-1.18404,8.430521453,12.82,-3.96,13.41767491
08/02/2020 21:30,20.05308,-6.52164,21.08691077,8.44308,-1.24164,8.533889487,11.61,-5.28,12.75423459,19.84308,-5.35164,20.55207714,8.44308,-1.24164,8.533889487,11.4,-4.11,12.11825482
08/02/2020 22:00,18.9132,-6.76768,20.08757394,8.4132,-1.23768,8.503751291,10.5,-5.53,11.86721956,18.7032,-5.58768,19.52003735,8.4132,-1.23768,8.503751291,10.29,-4.35,11.17168743
08/02/2020 22:30,17.50892,-7.16352,18.91767159,8.09892,-1.07352,8.16975828,9.41,-6.09,11.20875551,17.30892,-5.95352,18.30418291,8.09892,-1.07352,8.16975828,9.21,-4.88,10.42297942
08/02/2020 23:00,15.59704,-4.86808,16.33908993,8.17704,-1.10808,8.251777048,7.42,-3.76,8.318293094,15.06704,-11.95808,19.23567965,8.17704,-1.10808,8.251777048,6.89,-10.85,12.85280514
08/02/2020 23:30,14.15956,-3.12492,14.50028498,8.53956,-1.29492,8.637181415,5.62,-1.83,5.910439916,13.67956,-10.39492,17.18094071,8.53956,-1.29492,8.637181415,5.14,-9.1,10.45129657
09/02/2020 00:00,12.89516,-3.29372,13.30916011,8.61516,-1.32372,8.716261611,4.28,-1.97,4.711613312,12.44516,-10.57372,16.33051016,8.61516,-1.32372,8.716261611,3.83,-9.25,10.01156331
09/02/2020 00:30,12.34552,-3.35968,12.79450326,8.52552,-1.30968,8.625529142,3.82,-2.05,4.335308524,11.90552,-10.62968,15.96031025,8.52552,-1.30968,8.625529142,3.38,-9.32,9.913969941
09/02/2020 01:00,11.60556,-3.35924,12.08195002,8.48556,-1.29924,8.584448328,3.12,-2.06,3.738716357,11.21556,-10.54924,15.39724815,8.48556,-1.29924,8.584448328,2.73,-9.25,9.644449181
09/02/2020 01:30,10.87736,-3.47984,11.42043112,8.39736,-1.23984,8.488395502,2.48,-2.24,3.341855772,10.48736,-10.71984,14.99665594,8.39736,-1.23984,8.488395502,2.09,-9.48,9.707651621
09/02/2020 02:00,10.24616,-3.5044,10.82887871,8.51616,-1.2744,8.610985803,1.73,-2.23,2.822374887,9.86616,-10.7444,14.58709171,8.51616,-1.2744,8.610985803,1.35,-9.47,9.565740954
09/02/2020 02:30,9.90152,-3.54992,10.51865154,8.47152,-1.24992,8.563232516,1.43,-2.3,2.708302051,9.54152,-10.74992,14.37363503,8.47152,-1.24992,8.563232516,1.07,-9.5,9.560067991
09/02/2020 03:00,9.64808,-3.59692,10.29676071,8.48808,-1.27692,8.583590552,1.16,-2.32,2.593838854,9.29808,-10.85692,14.29429969,8.48808,-1.27692,8.583590552,0.81,-9.58,9.614182233
09/02/2020 03:30,9.31844,-3.59768,9.988825027,8.48844,-1.32768,8.591644069,0.83,-2.27,2.416981589,8.95844,-10.85768,14.07632275,8.48844,-1.32768,8.591644069,0.47,-9.53,9.541582678
09/02/2020 04:00,9.0734,-3.6058,9.763625413,8.5734,-1.3158,8.673783327,0.5,-2.29,2.343949658,8.7134,-10.8858,13.94360001,8.5734,-1.3158,8.673783327,0.14,-9.57,9.571023979
09/02/2020 04:30,8.94172,-3.69552,9.675289382,8.45172,-1.23552,8.541550247,0.49,-2.46,2.508326135,8.60172,-10.95552,13.92885514,8.45172,-1.23552,8.541550247,0.15,-9.72,9.721157339
09/02/2020 05:00,8.97916,-3.74136,9.72744,8.48916,-1.25136,8.580893855,0.49,-2.49,2.537754913,8.62916,-10.99136,13.97399002,8.48916,-1.25136,8.580893855,0.14,-9.74,9.741006108
09/02/2020 05:30,9.01248,-3.53656,9.68153151,8.32248,-1.18656,8.406640113,0.69,-2.35,2.449203952,8.66248,-10.74656,13.80315586,8.32248,-1.18656,8.406640113,0.34,-9.56,9.566044114
09/02/2020 06:00,9.27816,-3.46368,9.903601977,8.22816,-1.18368,8.312864448,1.05,-2.28,2.510159357,8.92816,-10.69368,13.93078723,8.22816,-1.18368,8.312864448,0.7,-9.51,9.535727555
09/02/2020 06:30,10.28796,-3.36324,10.82374724,8.06796,-1.08324,8.140355487,2.22,-2.28,3.182263345,9.89796,-10.67324,14.55636164,8.06796,-1.08324,8.140355487,1.83,-9.59,9.763042559
09/02/2020 07:00,10.92716,-3.13896,11.36907628,7.96716,-1.03896,8.034617374,2.96,-2.1,3.629269899,10.53716,-10.41896,14.81845027,7.96716,-1.03896,8.034617374,2.57,-9.38,9.725703059
09/02/2020 07:30,12.29376,-2.94976,12.64269034,8.21376,-1.13976,8.292460805,4.08,-1.81,4.463462781,11.85376,-10.23976,15.66410901,8.21376,-1.13976,8.292460805,3.64,-9.1,9.800999949
09/02/2020 08:00,13.43552,-2.75004,13.71407735,8.25552,-1.22004,8.345184724,5.18,-1.53,5.401231341,12.96552,-10.04004,16.39838748,8.25552,-1.22004,8.345184724,4.71,-8.82,9.998824931
09/02/2020 08:30,15.35428,-2.35688,15.53411722,12.91428,-3.29688,13.32846749,2.44,0.94,2.614804008,14.97428,-9.54688,17.75871559,12.91428,-3.29688,13.32846749,2.06,-6.25,6.580737041
09/02/2020 09:00,18.42292,-3.7172,18.79418945,15.17292,-2.8872,15.44517482,3.25,-0.83,3.354310659,17.99292,-10.8472,21.00968629,15.17292,-2.8872,15.44517482,2.82,-7.96,8.44476169
09/02/2020 09:30,21.63432,-3.07752,21.85211503,22.14432,-2.29752,22.26318725,-0.51,-0.78,0.931933474,21.33432,-10.15752,23.62897421,22.14432,-2.29752,22.26318725,-0.81,-7.86,7.901626415
09/02/2020 10:00,27.19368,-5.85764,27.81740783,21.16368,-2.35764,21.29459597,6.03,-3.5,6.972151748,27.03368,-5.50764,27.5890187,21.16368,-2.35764,21.29459597,5.87,-3.15,6.661786547
09/02/2020 10:30,29.90844,-4.81836,30.29408154,18.11844,-1.18836,18.15736951,11.79,-3.63,12.33616634,29.74844,-3.65836,29.97254211,18.11844,-1.18836,18.15736951,11.63,-2.47,11.88939864
09/02/2020 11:00,32.91988,-5.65024,33.40125314,17.57988,-1.38024,17.63397979,15.34,-4.27,15.92320634,32.70988,-4.48024,33.01528131,17.57988,-1.38024,17.63397979,15.13,-3.1,15.44431611
09/02/2020 11:30,34.4782,-5.5066,34.91516746,13.4982,0.2934,13.50138833,20.98,-5.8,21.76695661,34.2382,-4.3566,34.51426231,13.4982,0.2934,13.50138833,20.74,-4.65,21.25488414
09/02/2020 12:00,34.52312,-5.20588,34.9134215,13.71312,-0.69588,13.73076506,20.81,-4.51,21.29310217,34.27312,-4.08588,34.51581043,13.71312,-0.69588,13.73076506,20.56,-3.39,20.83760303
09/02/2020 12:30,34.2042,-4.74088,34.53119229,13.9842,-1.73088,14.09091179,20.22,-3.01,20.44281047,33.9742,-3.63088,34.16766827,13.9842,-1.73088,14.09091179,19.99,-1.9,20.08009213
09/02/2020 13:00,35.38464,-4.15064,35.62724464,15.79464,-0.89064,15.81973111,19.59,-3.26,19.85939828,35.17464,-3.03064,35.30495826,15.79464,-0.89064,15.81973111,19.38,-2.14,19.49779475
09/02/2020 13:30,36.021,-3.81184,36.22212812,10.611,0.75816,10.63805093,25.41,-4.57,25.81768774,35.741,-2.68184,35.84147523,10.611,0.75816,10.63805093,25.13,-3.44,25.36435491
09/02/2020 14:00,32.41884,-4.0836,32.67502067,8.53884,-0.2736,8.543222197,23.88,-3.81,24.18202845,32.13884,-2.9536,32.27427442,8.53884,-0.2736,8.543222197,23.6,-2.68,23.75168205
09/02/2020 14:30,27.7396,-2.2522,27.83087877,10.0296,-0.5022,10.04216515,17.71,-1.75,17.79625241,27.4896,-1.2022,27.51587529,10.0296,-0.5022,10.04216515,17.46,-0.7,17.47402644
09/02/2020 15:00,27.02852,0.1398,27.02888154,9.93852,-0.5202,9.95212479,17.09,0.66,17.10273955,26.26852,-7.1102,27.21378487,9.93852,-0.5202,9.95212479,16.33,-6.59,17.60957126
09/02/2020 15:30,27.16676,-0.1622,27.16724421,9.08676,-0.5022,9.100627019,18.08,0.34,18.08319662,26.38676,-7.3922,27.40265907,9.08676,-0.5022,9.100627019,17.3,-6.89,18.62154934
09/02/2020 16:00,26.37616,-0.62796,26.38363413,5.36616,-0.50796,5.390148097,21.01,-0.12,21.01034269,25.51616,-7.88796,26.70757073,5.36616,-0.50796,5.390148097,20.15,-7.38,21.4589585
09/02/2020 16:30,29.49036,-1.76672,29.54323328,5.13036,-0.48672,5.153395976,24.36,-1.28,24.39360572,28.55036,-8.96672,29.92532579,5.13036,-0.48672,5.153395976,23.42,-8.48,24.9079666
09/02/2020 17:00,27.71192,-0.9114,27.72690318,5.28192,-0.4914,5.304729291,22.43,-0.42,22.43393189,26.80192,-8.0814,27.99378398,5.28192,-0.4914,5.304729291,21.52,-7.59,22.81925722
09/02/2020 17:30,27.4138,-0.37024,27.41630004,5.2938,-0.48024,5.315538439,22.12,0.11,22.12027351,26.5238,-7.50024,27.56384528,5.2938,-0.48024,5.315538439,21.23,-7.02,22.36052996
09/02/2020 18:00,29.517,-0.844,29.52906407,9.927,-0.504,9.939785963,19.59,-0.34,19.59295026,28.687,-7.944,29.76661057,9.927,-0.504,9.939785963,18.76,-7.44,20.18145684
09/02/2020 18:30,30.09728,-3.05364,30.25179302,10.27728,-0.50364,10.28961309,19.82,-2.55,19.98336558,29.78728,-2.89364,29.9274991,10.27728,-0.50364,10.28961309,19.51,-2.39,19.65584391
09/02/2020 19:00,28.59396,-3.91968,28.86136587,8.19396,-0.49968,8.209181481,20.4,-3.42,20.68468999,28.34396,-2.78968,28.48091261,8.19396,-0.49968,8.209181481,20.15,-2.29,20.27970907
09/02/2020 19:30,27.70352,-4.57536,28.07879875,6.11352,-0.49536,6.133555928,21.59,-4.08,21.97213007,27.43352,-3.45536,27.65027183,6.11352,-0.49536,6.133555928,21.32,-2.96,21.52449767
09/02/2020 20:00,26.57,-4.95952,27.02890561,6.12,-0.47952,6.138757157,20.45,-4.48,20.93496835,26.3,-3.81952,26.57590512,6.12,-0.47952,6.138757157,20.18,-3.34,20.45453495
09/02/2020 20:30,25.12804,-5.2624,25.67316202,6.00804,-0.4824,6.027375416,19.12,-4.78,19.70844489,24.86804,-4.1124,25.20577805,6.00804,-0.4824,6.027375416,18.86,-3.63,19.20615787
09/02/2020 21:00,23.46768,-5.58324,24.1226983,6.90768,-0.81324,6.955386566,16.56,-4.77,17.23329626,23.19768,-4.40324,23.61188006,6.90768,-0.81324,6.955386566,16.29,-3.59,16.68089326
09/02/2020 21:30,21.77756,-5.88084,22.55762396,8.37756,-1.32084,8.481045328,13.4,-4.56,14.15463175,21.57756,-4.72084,22.08794752,8.37756,-1.32084,8.481045328,13.2,-3.4,13.63084737
09/02/2020 22:00,19.95248,-6.31964,20.92938862,9.31248,-1.70964,9.468112414,10.64,-4.61,11.59576216,19.75248,-5.12964,20.40768661,9.31248,-1.70964,9.468112414,10.44,-3.42,10.98590005
09/02/2020 22:30,18.1194,-6.57328,19.27487137,8.8794,-1.49328,9.0040896,9.24,-5.08,10.54438239,17.9094,-5.38328,18.70097088,8.8794,-1.49328,9.0040896,9.03,-3.89,9.832242877
09/02/2020 23:00,16.42216,-5.53788,17.33076611,5.94216,-0.49788,5.962981633,10.48,-5.04,11.62892944,15.98216,-9.23788,18.45989884,5.94216,-0.49788,5.962981633,10.04,-8.74,13.31124337
09/02/2020 23:30,14.33992,-4.59112,15.05694818,6.01992,-0.50112,6.040741516,8.32,-4.09,9.27094925,13.77992,-11.71112,18.08415126,6.01992,-0.50112,6.040741516,7.76,-11.21,13.63384392
10/02/2020 00:00,12.85868,-4.776,13.71699046,5.90868,-0.486,5.928633514,6.95,-4.29,8.16741085,12.34868,-11.946,17.18129255,5.90868,-0.486,5.928633514,6.44,-11.46,13.14553917
10/02/2020 00:30,12.33048,-4.85828,13.25306084,5.82048,-0.45828,5.83849364,6.51,-4.4,7.857486876,11.82048,-12.04828,16.87853069,5.82048,-0.45828,5.83849364,6,-11.59,13.05098081
10/02/2020 01:00,11.89056,-4.90052,12.86081309,5.74056,-0.47052,5.759810603,6.15,-4.43,7.579406309,11.41056,-12.05052,16.59565943,5.74056,-0.47052,5.759810603,5.67,-11.58,12.8936147
10/02/2020 01:30,11.6436,-5.14628,12.73018534,5.4936,-0.38628,5.507163807,6.15,-4.76,7.776895267,11.1436,-12.39628,16.66876057,5.4936,-0.38628,5.507163807,5.65,-12.01,13.27262596
10/02/2020 02:00,11.07012,-5.1234,12.19822874,5.91012,-0.4734,5.929049331,5.16,-4.65,6.946085228,10.61012,-12.3534,16.28438325,5.91012,-0.4734,5.929049331,4.7,-11.88,12.77593049
10/02/2020 02:30,10.61916,-5.012,11.7425169,7.49916,-1.062,7.573984731,3.12,-3.95,5.033577257,10.20916,-12.252,15.9479921,7.49916,-1.062,7.573984731,2.71,-11.19,11.51347906
10/02/2020 03:00,10.51692,-5.11116,11.6931417,5.77692,-0.46116,5.79529751,4.74,-4.65,6.64003765,10.06692,-12.38116,15.95731811,5.77692,-0.46116,5.79529751,4.29,-11.92,12.66848452
10/02/2020 03:30,10.3132,-4.94684,11.43823938,7.5132,-1.08684,7.591402731,2.8,-3.86,4.768605666,9.9232,-12.20684,15.73139666,7.5132,-1.08684,7.591402731,2.41,-11.12,11.3781589
10/02/2020 04:00,10.3006,-4.94952,11.42804045,5.7906,-0.47952,5.810420621,4.51,-4.47,6.349881889,9.8506,-12.22952,15.70335887,5.7906,-0.47952,5.810420621,4.06,-11.75,12.43165717
10/02/2020 04:30,10.62836,-5.01068,11.75027448,5.86836,-0.49068,5.888838251,4.76,-4.52,6.564145032,10.17836,-12.22068,15.90421428,5.86836,-0.49068,5.888838251,4.31,-11.73,12.49675958
10/02/2020 05:00,10.70092,-4.77168,11.71659587,8.80092,-1.47168,8.923118002,1.9,-3.3,3.807886553,10.32092,-11.97168,15.8064073,8.80092,-1.47168,8.923118002,1.52,-10.5,10.60944862
10/02/2020 05:30,11.8758,-4.4658,12.6877104,5.5458,-0.4158,5.561365595,6.33,-4.05,7.514745505,11.4058,-11.6458,16.30082609,5.5458,-0.4158,5.561365595,5.86,-11.23,12.66698465
10/02/2020 06:00,13.59904,-4.09132,14.20115447,5.36904,-0.39132,5.3832817,8.23,-3.7,9.023463858,13.05904,-11.32132,17.28325236,5.36904,-0.39132,5.3832817,7.69,-10.93,13.36416851
10/02/2020 06:30,17.11964,-3.34876,17.44408975,5.57964,-0.42876,5.596089498,11.54,-2.92,11.9036969,16.50964,-10.59876,19.61891757,5.57964,-0.42876,5.596089498,10.93,-10.17,14.92962826
10/02/2020 07:00,19.20016,-2.43388,19.35380882,5.60016,-0.44388,5.61772387,13.6,-1.99,13.74482084,18.54016,-9.64388,20.89837205,5.60016,-0.44388,5.61772387,12.94,-9.2,15.8771408
10/02/2020 07:30,22.92384,-1.53536,22.97519903,5.61384,-0.49536,5.635652675,17.31,-1.04,17.34121391,22.17384,-8.63536,23.79597913,5.61384,-0.49536,5.635652675,16.56,-8.14,18.45245783
10/02/2020 08:00,24.7942,-2.81124,24.95306442,6.6942,-0.83124,6.745611431,18.1,-1.98,18.20797627,24.3042,-5.63124,24.94804605,6.6942,-0.83124,6.745611431,17.61,-4.8,18.25245463
10/02/2020 08:30,25.83424,-3.46288,26.06529291,6.92424,-0.90288,6.982856999,18.91,-2.56,19.08249722,25.58424,-2.33288,25.6903808,6.92424,-0.90288,6.982856999,18.66,-1.43,18.71471346
10/02/2020 09:00,26.86724,-3.22612,27.06023717,6.80724,-0.81612,6.855987768,20.06,-2.41,20.20424955,26.61724,-2.10612,26.70043458,6.80724,-0.81612,6.855987768,19.81,-1.29,19.85195708
10/02/2020 09:30,27.83844,-2.94976,27.99428202,6.95844,-0.77976,7.001993494,20.88,-2.17,20.99245817,27.58844,-1.83976,27.64971498,6.95844,-0.77976,7.001993494,20.63,-1.06,20.65721424
10/02/2020 10:00,28.40192,-2.93764,28.55343742,6.90192,-0.73764,6.941225573,21.5,-2.2,21.61226504,28.15192,-1.81764,28.2105373,6.90192,-0.73764,6.941225573,21.25,-1.08,21.27742701
10/02/2020 10:30,29.58788,-2.68156,29.70914686,7.06788,-0.78156,7.110960816,22.52,-1.9,22.60000885,29.31788,-1.56156,29.35943728,7.06788,-0.78156,7.110960816,22.25,-0.78,22.26366771
10/02/2020 11:00,29.49412,-2.53128,29.602542,7.49412,-0.88128,7.545759671,22,-1.65,22.06178823,29.24412,-1.42128,29.27863712,7.49412,-0.88128,7.545759671,21.75,-0.54,21.75670242
10/02/2020 11:30,31.00148,-2.53036,31.10457336,7.34148,-1.08036,7.420546228,23.66,-1.45,23.70438989,30.74148,-1.43036,30.77473838,7.34148,-1.08036,7.420546228,23.4,-0.35,23.40261737
10/02/2020 12:00,31.2012,-2.8206,31.32843223,8.0712,-1.2906,8.173733406,23.13,-1.53,23.18054788,30.9212,-1.7106,30.96848013,8.0712,-1.2906,8.173733406,22.85,-0.42,22.85385963
10/02/2020 12:30,28.74288,-2.15172,28.8233074,14.49288,-3.59172,14.93131017,14.25,1.44,14.32257309,28.52288,-1.05172,28.54226337,14.49288,-3.59172,14.93131017,14.03,2.54,14.25806789
10/02/2020 13:00,28.75576,-2.339,28.85073057,12.87576,-3.069,13.23646314,15.88,0.73,15.89677011,28.55576,-1.239,28.58262672,12.87576,-3.069,13.23646314,15.68,1.83,15.78642771
10/02/2020 13:30,28.8188,-2.6038,28.93618855,11.2788,-2.5938,11.57320733,17.54,-0.01,17.54000285,28.5688,-1.5038,28.60835102,11.2788,-2.5938,11.57320733,17.29,1.09,17.32432394
10/02/2020 14:00,29.02816,-2.704,29.15382803,13.26816,-3.294,13.67093654,15.76,0.59,15.77103991,28.84816,-1.604,28.89271796,13.26816,-3.294,13.67093654,15.58,1.69,15.67139113
10/02/2020 14:30,29.31872,-2.5476,29.42919653,8.56872,-1.5876,8.714553127,20.75,-0.96,20.77219536,29.05872,-1.4976,29.09728533,8.56872,-1.5876,8.714553127,20.49,0.09,20.49019766
10/02/2020 15:00,27.75204,-2.89528,27.90265884,8.58204,-1.56528,8.723618059,19.17,-1.33,19.21608181,27.51204,-1.74528,27.56734204,8.58204,-1.56528,8.723618059,18.93,-0.18,18.93085577
10/02/2020 15:30,27.7806,-2.97836,27.93979894,8.6706,-1.54836,8.807764929,19.11,-1.43,19.16342871,27.5406,-1.80836,27.59990606,8.6706,-1.54836,8.807764929,18.87,-0.26,18.87179112
10/02/2020 16:00,30.94088,-3.67992,31.15894521,7.58088,-1.51992,7.73174614,23.36,-2.16,23.45965047,30.68088,-2.56992,30.78832386,7.58088,-1.51992,7.73174614,23.1,-1.05,23.12385132
10/02/2020 16:30,31.06168,-3.40688,31.24795667,7.41168,-1.40688,7.544024904,23.65,-2,23.73441594,30.79168,-2.31688,30.87872229,7.41168,-1.40688,7.544024904,23.38,-0.91,23.39770288
10/02/2020 17:00,31.11408,-3.58096,31.31947076,10.59408,-0.93096,10.63490562,20.52,-2.65,20.69040599,30.85408,-2.48096,30.95366562,10.59408,-0.93096,10.63490562,20.26,-1.55,20.3192052
10/02/2020 17:30,32.92316,-2.99536,33.05913861,14.30316,0.49464,14.3117104,18.62,-3.49,18.94424715,32.69316,-1.86536,32.74633229,14.30316,0.49464,14.3117104,18.39,-2.36,18.54081174
10/02/2020 18:00,34.32068,-2.95932,34.44802825,15.79068,0.04068,15.7907324,18.53,-3,18.77127859,34.06068,-1.84932,34.11084734,15.79068,0.04068,15.7907324,18.27,-1.89,18.36749847
10/02/2020 18:30,33.78344,-3.66892,33.98208046,16.72344,-0.44892,16.72946427,17.06,-3.22,17.36122116,33.55344,-2.54892,33.65011633,16.72344,-0.44892,16.72946427,16.83,-2.1,16.96051002
10/02/2020 19:00,33.58984,-3.6598,33.78862956,18.06984,-0.4698,18.07594616,15.52,-3.19,15.84444698,33.36984,-2.5298,33.46559591,18.06984,-0.4698,18.07594616,15.3,-2.06,15.43805687
