Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
10/02/2020 19:30,31.74872,-4.70008,32.09473436,12.34872,-1.09008,12.3967399,19.4,-3.61,19.73302055,31.51872,-3.60008,31.723655,12.34872,-1.09008,12.3967399,19.17,-2.51,19.33362356
10/02/2020 20:00,29.96096,-5.11636,30.39467492,11.19096,-1.11636,11.2465037,18.77,-4,19.19147988,29.70096,-3.99636,29.96861555,11.19096,-1.11636,11.2465037,18.51,-2.88,18.73271203
10/02/2020 20:30,28.6782,-5.51704,29.20405598,12.1482,-1.42704,12.23172949,16.53,-4.09,17.02847615,28.4482,-4.37704,28.78295611,12.1482,-1.42704,12.23172949,16.3,-2.95,16.56479701
10/02/2020 21:00,26.83704,-6.31696,27.57046789,7.99704,-1.41696,8.12160233,18.84,-4.9,19.46678196,26.56704,-5.19696,27.07057457,7.99704,-1.41696,8.12160233,18.57,-3.78,18.95081265
10/02/2020 21:30,24.75332,-6.68028,25.63889607,9.46332,-2.06028,9.68499763,15.29,-4.62,15.97274241,24.54332,-5.55028,25.16307145,9.46332,-2.06028,9.68499763,15.08,-3.49,15.47858198
10/02/2020 22:00,22.35256,-7.36772,23.53551012,7.79256,-1.46772,7.929577123,14.56,-5.9,15.70998409,22.12256,-6.19772,22.97432032,7.79256,-1.46772,7.929577123,14.33,-4.73,15.09045394
10/02/2020 22:30,20.48144,-7.40676,21.77956561,7.38144,-1.34676,7.503293875,13.1,-6.06,14.43376597,20.26144,-6.21676,21.1937268,7.38144,-1.34676,7.503293875,12.88,-4.87,13.7699419
10/02/2020 23:00,18.21164,-5.84208,19.12573476,7.72164,-1.43208,7.853316332,10.49,-4.41,11.3792882,18.00164,-4.64208,18.59053387,7.72164,-1.43208,7.853316332,10.28,-3.21,10.76951717
10/02/2020 23:30,16.23768,-5.40872,17.11480365,8.07768,-1.45872,8.208335898,8.16,-3.95,9.065765274,16.04768,-4.19872,16.58786554,8.07768,-1.45872,8.208335898,7.97,-2.74,8.427840767
11/02/2020 00:00,14.693,-5.27548,15.61137208,7.083,-1.09548,7.167214621,7.61,-4.18,8.682424777,14.423,-6.15548,15.68160907,7.083,-1.09548,7.167214621,7.34,-5.06,8.915110768
11/02/2020 00:30,13.557,-3.48648,13.9981353,7.317,-1.17648,7.410977951,6.24,-2.31,6.65384851,13.067,-10.67648,16.87405447,7.317,-1.17648,7.410977951,5.75,-9.5,11.10461616
11/02/2020 01:00,12.8704,-3.3782,13.30636808,7.9704,-1.4382,8.099116952,4.9,-1.94,5.270066413,12.4304,-10.5082,16.27688887,7.9704,-1.4382,8.099116952,4.46,-9.07,10.10724987
11/02/2020 01:30,12.25156,-3.46088,12.73100203,7.80156,-1.37088,7.921088966,4.45,-2.09,4.916360442,11.82156,-10.63088,15.8985814,7.80156,-1.37088,7.921088966,4.02,-9.26,10.09494923
11/02/2020 02:00,11.75604,-3.55776,12.28259471,7.82604,-1.42776,7.955212172,3.93,-2.13,4.47010067,11.33604,-10.74776,15.62114426,7.82604,-1.42776,7.955212172,3.51,-9.32,9.959041119
11/02/2020 02:30,11.46444,-3.60784,12.01873096,7.71444,-1.34784,7.83129984,3.75,-2.26,4.378367276,11.03444,-10.81784,15.45265441,7.71444,-1.34784,7.83129984,3.32,-9.47,10.03510339
11/02/2020 03:00,11.16012,-3.59696,11.72545946,7.89012,-1.41696,8.016343883,3.27,-2.18,3.93005089,10.76012,-10.81696,15.25735252,7.89012,-1.41696,8.016343883,2.87,-9.4,9.828372195
11/02/2020 03:30,11.02836,-3.56472,11.59016622,8.02836,-1.49472,8.166318153,3,-2.07,3.644845676,10.62836,-10.80472,15.15598926,8.02836,-1.49472,8.166318153,2.6,-9.31,9.666235048
11/02/2020 04:00,10.97516,-3.62232,11.55747979,7.89516,-1.37232,8.013539393,3.08,-2.25,3.814302033,10.58516,-10.89232,15.18842478,7.89516,-1.37232,8.013539393,2.69,-9.52,9.89274987
11/02/2020 04:30,11.12356,-3.69128,11.72003136,7.51356,-1.24128,7.615402807,3.61,-2.45,4.36286603,10.71356,-10.90128,15.28457633,7.51356,-1.24128,7.615402807,3.2,-9.66,10.1762272
11/02/2020 05:00,11.52756,-3.543,12.05974662,7.56756,-1.323,7.682336451,3.96,-2.22,4.539823785,11.09756,-10.743,15.44564298,7.56756,-1.323,7.682336451,3.53,-9.42,10.05968687
11/02/2020 05:30,12.50616,-3.11192,12.8875166,7.70616,-1.41192,7.83443808,4.8,-1.7,5.092150823,12.07616,-10.25192,15.84094391,7.70616,-1.41192,7.83443808,4.37,-8.84,9.861161189
11/02/2020 06:00,14.1884,-2.871,14.47595716,8.9784,-1.791,9.155290687,5.21,-1.08,5.320761224,13.7384,-10.101,17.05209182,8.9784,-1.791,9.155290687,4.76,-8.31,9.576726998
11/02/2020 06:30,17.63248,-2.00316,17.74590096,8.86248,-1.79316,9.042066939,8.77,-0.21,8.772513893,17.11248,-9.20316,19.43026314,8.86248,-1.79316,9.042066939,8.25,-7.41,11.08921097
11/02/2020 07:00,20.62488,-1.6198,20.6883887,6.01488,-0.8298,6.071848932,14.61,-0.79,14.63134307,19.96488,-8.7898,21.81414719,6.01488,-0.8298,6.071848932,13.95,-7.96,16.06126085
11/02/2020 07:30,23.8622,-4.57896,24.29756086,6.7122,-1.03896,6.792132708,17.15,-3.54,17.51154191,23.4122,-6.64896,24.33803151,6.7122,-1.03896,6.792132708,16.7,-5.61,17.61709681
11/02/2020 08:00,25.27812,-5.31532,25.83091128,7.18812,-1.16532,7.281966756,18.09,-4.15,18.55991918,25.04812,-4.17532,25.39373176,7.18812,-1.16532,7.281966756,17.86,-3.01,18.11186628
11/02/2020 08:30,25.77516,-4.86032,26.22940303,7.35516,-1.21032,7.454076276,18.42,-3.65,18.77814954,25.52516,-3.71032,25.7934152,7.35516,-1.21032,7.454076276,18.17,-2.5,18.34118044
11/02/2020 09:00,26.72044,-4.56124,27.10695158,7.75044,-1.37124,7.870808048,18.97,-3.19,19.23634581,26.47044,-3.43124,26.69190143,7.75044,-1.37124,7.870808048,18.72,-2.06,18.83300295
11/02/2020 09:30,27.12788,-4.1952,27.45034747,8.32788,-1.4652,8.455790698,18.8,-2.73,18.99718137,26.88788,-3.0552,27.06090054,8.32788,-1.4652,8.455790698,18.56,-1.59,18.62798164
11/02/2020 10:00,27.23296,-4.01804,27.52778153,8.74296,-1.59804,8.887805207,18.49,-2.42,18.64769423,26.98296,-2.88804,27.13707621,8.74296,-1.59804,8.887805207,18.24,-1.29,18.28555988
11/02/2020 10:30,28.41956,-4.355,28.75130285,7.90956,-1.305,8.016493273,20.51,-3.05,20.73553954,28.16956,-3.225,28.35356654,7.90956,-1.305,8.016493273,20.26,-1.92,20.35077394
11/02/2020 11:00,28.13316,-4.6514,28.51508747,8.72316,-1.2114,8.806872904,19.41,-3.44,19.71247575,27.86316,-3.4914,28.08105338,8.72316,-1.2114,8.806872904,19.14,-2.28,19.27532101
11/02/2020 11:30,27.79592,-3.58804,28.02654455,9.56592,-1.50804,9.684059587,18.23,-2.08,18.34827785,27.56592,-2.43804,27.67352497,9.56592,-1.50804,9.684059587,18,-0.93,18.02400899
11/02/2020 12:00,28.52848,-3.11764,28.69832487,8.98848,-1.45764,9.105903968,19.54,-1.66,19.610385,28.27848,-1.96764,28.34685235,8.98848,-1.45764,9.105903968,19.29,-0.51,19.29674066
11/02/2020 12:30,28.55924,-3.41488,28.76267711,6.42924,-1.15488,6.53214167,22.13,-2.26,22.24510058,28.28924,-2.28488,28.38136319,6.42924,-1.15488,6.53214167,21.86,-1.13,21.88918683
11/02/2020 13:00,27.76292,-2.39476,27.8660116,7.43292,-1.54476,7.59174441,20.33,-0.85,20.34776155,27.50292,-1.28476,27.53291152,7.43292,-1.54476,7.59174441,20.07,0.26,20.07168403
11/02/2020 13:30,27.72376,-1.65928,27.77336995,6.59376,-1.43928,6.749014584,21.13,-0.22,21.13114526,27.47376,-0.55928,27.47945201,6.59376,-1.43928,6.749014584,20.88,0.88,20.89853583
11/02/2020 14:00,27.87712,-1.11888,27.89956473,6.65712,-1.56888,6.839490562,21.22,0.45,21.22477091,27.60712,-0.02888,27.60713511,6.65712,-1.56888,6.839490562,20.95,1.54,21.00652518
11/02/2020 14:30,27.87936,-1.28,27.90872828,6.39936,-1.53,6.579719478,21.48,0.25,21.48145479,27.62936,-0.17,27.62988299,6.39936,-1.53,6.579719478,21.23,1.36,21.2735164
11/02/2020 15:00,27.84176,-1.3916,27.87651611,5.80176,-1.4616,5.983033817,22.04,0.07,22.04011116,27.58176,-0.2816,27.58319748,5.80176,-1.4616,5.983033817,21.78,1.18,21.81194168
11/02/2020 15:30,27.69912,-1.46444,27.73780513,5.55912,-1.41444,5.736240554,22.14,-0.05,22.14005646,27.43912,-0.45444,27.4428829,5.55912,-1.41444,5.736240554,21.88,0.96,21.9010502
11/02/2020 16:00,29.61272,-1.3284,29.64250044,6.28272,-1.3284,6.421621069,23.33,0,23.33,29.34272,-0.2384,29.34368845,6.28272,-1.3284,6.421621069,23.06,1.09,23.08574668
11/02/2020 16:30,30.80324,-1.5108,30.84026769,9.63324,-1.1808,9.705338816,21.17,-0.33,21.17257188,30.55324,-0.4308,30.55627698,9.63324,-1.1808,9.705338816,20.92,0.75,20.93343976
11/02/2020 17:00,30.94224,-1.28992,30.96911542,13.33224,-2.14992,13.50447257,17.61,0.86,17.63098693,30.71224,-0.19992,30.71289068,13.33224,-2.14992,13.50447257,17.38,1.95,17.48905086
11/02/2020 17:30,32.85216,-0.70252,32.85967059,14.58216,0.08748,14.5824224,18.27,-0.79,18.28707194,32.62216,0.38748,32.62446113,14.58216,0.08748,14.5824224,18.04,0.3,18.04249428
11/02/2020 18:00,34.74928,-1.58592,34.78545102,14.39928,0.06408,14.39942258,20.35,-1.65,20.41678231,34.50928,-0.48592,34.51270091,14.39928,0.06408,14.39942258,20.11,-0.55,20.11751973
11/02/2020 18:30,36.89572,-2.14092,36.95778257,13.00572,0.64908,13.02190683,23.89,-2.79,24.05236371,36.62572,-1.04092,36.64050873,13.00572,0.64908,13.02190683,23.62,-1.69,23.68038218
11/02/2020 19:00,35.58224,-1.9802,35.63729781,13.42224,0.4698,13.43045936,22.16,-2.45,22.29502411,35.32224,-0.8702,35.33295751,13.42224,0.4698,13.43045936,21.9,-1.34,21.94095714
11/02/2020 19:30,32.74268,-2.70036,32.85384358,9.02268,-0.54036,9.038846349,23.72,-2.16,23.81814434,32.49268,-1.60036,32.53206734,9.02268,-0.54036,9.038846349,23.47,-1.06,23.49392475
11/02/2020 20:00,32.07728,-3.41428,32.25847486,7.75728,-0.58428,7.779252928,24.32,-2.83,24.48410301,31.79728,-2.29428,31.87994254,7.75728,-0.58428,7.779252928,24.04,-1.71,24.10074065
11/02/2020 20:30,31.30568,-4.33052,31.60378148,5.03568,-0.38052,5.050036488,26.27,-3.95,26.56530444,31.03568,-3.22052,31.20232655,5.03568,-0.38052,5.050036488,26,-2.84,26.15464777
11/02/2020 21:00,30.24084,-5.24256,30.69190185,2.22084,-0.23256,2.232983309,28.02,-5.01,28.46437247,29.92084,-4.10256,30.20078914,2.22084,-0.23256,2.232983309,27.7,-3.87,27.96903466
11/02/2020 21:30,28.42056,-5.86488,29.0193909,2.14056,-0.16488,2.14690068,26.28,-5.7,26.89104684,28.12056,-4.72488,28.5147398,2.14056,-0.16488,2.14690068,25.98,-4.56,26.3771492
11/02/2020 22:00,25.8634,-6.48692,26.66450057,2.1834,-0.19692,2.192262084,23.68,-6.29,24.50115303,25.5834,-5.32692,26.13209583,2.1834,-0.19692,2.192262084,23.4,-5.13,23.95572792
11/02/2020 22:30,23.73244,-7.00576,24.74488597,2.15244,-0.18576,2.160440865,21.58,-6.82,22.6320304,23.46244,-5.84576,24.17972293,2.15244,-0.18576,2.160440865,21.31,-5.66,22.04884804
11/02/2020 23:00,21.7904,-7.62248,23.08514097,1.6704,-0.13248,1.675645282,20.12,-7.49,21.4689194,21.5304,-6.45248,22.47649044,1.6704,-0.13248,1.675645282,19.86,-6.32,20.84135312
11/02/2020 23:30,19.7224,-7.79216,21.20591472,1.3824,-0.09216,1.385468594,18.34,-7.7,19.89084211,19.4124,-7.53216,20.82245682,1.3824,-0.09216,1.385468594,18.03,-7.44,19.5047302
12/02/2020 00:00,17.50028,-5.93592,18.47958188,1.70028,-0.11592,1.704226958,15.8,-5.82,16.83782646,16.77028,-13.08592,21.27166175,1.70028,-0.11592,1.704226958,15.07,-12.97,19.88280161
12/02/2020 00:30,17.3924,-6.29824,18.49765944,1.3824,-0.04824,1.383241431,16.01,-6.25,17.18669834,16.6524,-13.39824,21.37323702,1.3824,-0.04824,1.383241431,15.27,-13.35,20.28288441
12/02/2020 01:00,16.54,-6.23636,17.67664521,1.17,-0.03636,1.170564842,15.37,-6.2,16.57337926,15.83,-13.25636,20.64751754,1.17,-0.03636,1.170564842,14.66,-13.22,19.7404154
12/02/2020 01:30,16.02368,-6.28552,17.21238166,1.18368,-0.06552,1.185491971,14.84,-6.22,16.09080483,15.33368,-13.41552,20.37395198,1.18368,-0.06552,1.185491971,14.15,-13.35,19.45366289
12/02/2020 02:00,15.8712,-6.37868,17.10504452,1.2312,-0.05868,1.232597575,14.64,-6.32,15.94590857,15.1712,-13.52868,20.32708764,1.2312,-0.05868,1.232597575,13.94,-13.47,19.38464599
12/02/2020 02:30,15.88936,-6.51292,17.17235826,0.99936,-0.05292,1.000760179,14.89,-6.46,16.23094883,15.17936,-13.72292,20.46292998,0.99936,-0.05292,1.000760179,14.18,-13.67,19.69622553
12/02/2020 03:00,14.74832,-6.31416,16.04311564,1.13832,-0.07416,1.140733154,13.61,-6.24,14.97229775,14.06832,-13.50416,19.50076832,1.13832,-0.07416,1.140733154,12.93,-13.43,18.64268757
12/02/2020 03:30,13.91724,-5.9574,15.13869823,1.85724,-0.1674,1.864768934,12.06,-5.79,13.377881,13.29724,-13.1874,18.7276296,1.85724,-0.1674,1.864768934,11.44,-13.02,17.33187814
12/02/2020 04:00,14.03532,-5.44788,15.0555506,1.70532,-0.13788,1.710884916,12.33,-5.31,13.4247905,13.38532,-12.69788,18.45001214,1.70532,-0.13788,1.710884916,11.68,-12.56,17.1515597
12/02/2020 04:30,13.519,-4.40516,14.21860737,3.969,-0.96516,4.084665816,9.55,-3.44,10.15066993,12.959,-11.61516,17.40251772,3.969,-0.96516,4.084665816,8.99,-10.65,13.93709439
12/02/2020 05:00,13.13308,-4.08784,13.7545711,5.56308,-1.43784,5.745889222,7.57,-2.65,8.020436397,12.62308,-11.23784,16.90062711,5.56308,-1.43784,5.745889222,7.06,-9.8,12.07822835
12/02/2020 05:30,14.39252,-3.80288,14.88645452,2.61252,-0.27288,2.626732618,11.78,-3.53,12.29753227,13.78252,-10.97288,17.61709264,2.61252,-0.27288,2.626732618,11.17,-10.7,15.46799599
12/02/2020 06:00,15.1314,-3.81456,15.60481124,3.1914,-0.48456,3.227976511,11.94,-3.33,12.39566456,14.5114,-10.89456,18.14585814,3.1914,-0.48456,3.227976511,11.32,-10.41,15.37889788
12/02/2020 06:30,18.34672,-4.92896,18.99728353,5.70672,-1.48896,5.897766954,12.64,-3.44,13.09974046,17.70672,-12.01896,21.40054515,5.70672,-1.48896,5.897766954,12,-10.53,15.96498982
12/02/2020 07:00,22.48388,-4.6132,22.95226512,3.59388,-0.5832,3.640892156,18.89,-4.03,19.31509772,21.71388,-11.7032,24.6669308,3.59388,-0.5832,3.640892156,18.12,-11.12,21.26002822
12/02/2020 07:30,27.69184,-3.68796,27.93633927,5.63184,-0.14796,5.633783271,22.06,-3.54,22.34222907,26.82184,-10.78796,28.9100533,5.63184,-0.14796,5.633783271,21.19,-10.64,23.71129899
12/02/2020 08:00,30.10748,-5.66996,30.63672304,4.40748,-0.12996,4.409395599,25.7,-5.54,26.29033282,29.82748,-4.73996,30.20175134,4.40748,-0.12996,4.409395599,25.42,-4.61,25.8346376
12/02/2020 08:30,31.1426,-5.5576,31.63460846,1.7226,-0.1476,1.728911947,29.42,-5.41,29.913283,30.8426,-4.4576,31.16305782,1.7226,-0.1476,1.728911947,29.12,-4.31,29.43722983
12/02/2020 09:00,30.85116,-5.09968,31.26980667,2.17116,-0.22968,2.183274753,28.68,-4.87,29.09053626,30.54116,-3.98968,30.80064935,2.17116,-0.22968,2.183274753,28.37,-3.76,28.61807995
12/02/2020 09:30,30.27376,-3.93328,30.52820394,3.53376,-0.41328,3.557844867,26.74,-3.52,26.97068779,29.96376,-2.81328,30.09553883,3.53376,-0.41328,3.557844867,26.43,-2.4,26.53874338
12/02/2020 10:00,29.27596,-3.23948,29.45464419,4.84596,-0.69948,4.896182247,24.43,-2.54,24.56168765,28.98596,-2.10948,29.06261831,4.84596,-0.69948,4.896182247,24.14,-1.41,24.18114348
12/02/2020 10:30,28.2752,-1.36656,28.30820413,5.9652,-1.00656,6.049526764,22.31,-0.36,22.31290434,27.9952,-0.24656,27.99628573,5.9652,-1.00656,6.049526764,22.03,0.76,22.0431055
12/02/2020 11:00,27.46356,-0.32984,27.46554063,6.52356,-1.23984,6.640334201,20.94,0.91,20.95976383,27.19356,0.75016,27.20390497,6.52356,-1.23984,6.640334201,20.67,1.99,20.76557247
12/02/2020 11:30,27.68332,-0.41432,27.68642027,6.49332,-1.08432,6.583232829,21.19,0.67,21.20058961,27.43332,0.67568,27.4416397,6.49332,-1.08432,6.583232829,20.94,1.76,21.01383354
12/02/2020 12:00,27.999,-0.74712,28.00896623,6.309,-0.89712,6.372464617,21.69,0.15,21.69051867,27.739,0.36288,27.74137349,6.309,-0.89712,6.372464617,21.43,1.26,21.46700957
12/02/2020 12:30,29.64484,-1.05284,29.66352998,5.69484,-0.67284,5.734449955,23.95,-0.38,23.95301442,29.36484,0.00716,29.36484087,5.69484,-0.67284,5.734449955,23.67,0.68,23.67976562
12/02/2020 13:00,28.52688,-1.02016,28.54511533,6.62688,-0.92016,6.690458352,21.9,-0.1,21.90022831,28.26688,0.08984,28.26702277,6.62688,-0.92016,6.690458352,21.64,1.01,21.66355696
12/02/2020 13:30,28.72484,-1.64196,28.77173032,6.14484,-0.83196,6.200904456,22.58,-0.81,22.59452367,28.45484,-0.54196,28.4600007,6.14484,-0.83196,6.200904456,22.31,0.29,22.31188473
12/02/2020 14:00,29.53128,-1.80608,29.58645676,6.28128,-0.67608,6.317559862,23.25,-1.13,23.27744402,29.26128,-0.67608,29.26908935,6.28128,-0.67608,6.317559862,22.98,0,22.98
12/02/2020 14:30,29.65968,-2.02256,29.72856146,5.71968,-0.59256,5.750292745,23.94,-1.43,23.98267083,29.38968,-0.88256,29.40292847,5.71968,-0.59256,5.750292745,23.67,-0.29,23.67177644
12/02/2020 15:00,29.83372,-2.10548,29.90792362,5.64372,-0.64548,5.680512289,24.19,-1.46,24.23401948,29.56372,-0.99548,29.58047533,5.64372,-0.64548,5.680512289,23.92,-0.35,23.92256048
12/02/2020 15:30,30.17952,-2.6212,30.29313646,3.98952,-0.4212,4.011692819,26.19,-2.2,26.28223925,29.89952,-1.5112,29.93768564,3.98952,-0.4212,4.011692819,25.91,-1.09,25.93291731
12/02/2020 16:00,31.63864,-2.4622,31.73430273,3.69864,-0.4122,3.721538216,27.94,-2.05,28.01510485,31.34864,-1.3622,31.37822204,3.69864,-0.4122,3.721538216,27.65,-0.95,27.66631526
12/02/2020 16:30,34.10508,-3.17644,34.25268242,3.20508,-0.22644,3.213069075,30.9,-2.95,31.04049774,33.78508,-2.08644,33.84944405,3.20508,-0.22644,3.213069075,30.58,-1.86,30.63651416
12/02/2020 17:00,36.01292,-3.0342,36.14051434,6.98292,-0.0342,6.98300375,29.03,-3,29.18460039,35.69292,-1.9342,35.74528875,6.98292,-0.0342,6.98300375,28.71,-1.9,28.77280139
12/02/2020 17:30,37.754,-2.44352,37.83299229,10.494,0.99648,10.54120526,27.26,-3.44,27.47619333,37.464,-1.33352,37.48772561,10.494,0.99648,10.54120526,26.97,-2.33,27.07045991
12/02/2020 18:00,40.10376,-2.74304,40.19746055,9.56376,1.05696,9.621988868,30.54,-3.8,30.77550325,39.80376,-1.65304,39.83807038,9.56376,1.05696,9.621988868,30.24,-2.71,30.36118739
12/02/2020 18:30,40.1036,-2.71412,40.19533779,9.7236,1.05588,9.780760683,30.38,-3.77,30.61302501,39.7936,-1.62412,39.8267293,9.7236,1.05588,9.780760683,30.07,-2.68,30.18919177
12/02/2020 19:00,40.17408,-2.7348,40.26705645,9.42408,1.1052,9.488664336,30.75,-3.84,30.98883831,39.86408,-1.6348,39.89758696,9.42408,1.1052,9.488664336,30.44,-2.74,30.56306922
12/02/2020 19:30,38.0466,-3.6236,38.21876828,4.6566,0.2664,4.66421403,33.39,-3.89,33.61583258,37.7266,-2.5336,37.8115786,4.6566,0.2664,4.66421403,33.07,-2.8,33.18832475
12/02/2020 20:00,36.08012,-3.78856,36.27848186,4.29012,0.00144,4.290120242,31.79,-3.79,32.01512455,35.75012,-2.70856,35.85257839,4.29012,0.00144,4.290120242,31.46,-2.71,31.57650551
12/02/2020 20:30,34.52216,-4.65068,34.83401148,1.26216,0.04932,1.263123243,33.26,-4.7,33.59043912,34.20216,-3.59068,34.39012549,1.26216,0.04932,1.263123243,32.94,-3.64,33.14050694
12/02/2020 21:00,33.33656,-6.79336,34.02169856,1.00656,0.02664,1.00691247,32.33,-6.82,33.04150874,33.00656,-5.71336,33.49739521,1.00656,0.02664,1.00691247,32,-5.74,32.51073054
12/02/2020 21:30,30.39888,-7.14052,31.22625388,1.29888,-0.02052,1.29904208,29.1,-7.12,29.95837779,30.07888,-6.02052,30.67548994,1.29888,-0.02052,1.29904208,28.78,-6,29.39878229
12/02/2020 22:00,27.31536,-7.75616,28.39519167,1.93536,-0.05616,1.93617465,25.38,-7.7,26.52233776,27.02536,-6.61616,27.82343718,1.93536,-0.05616,1.93617465,25.09,-6.56,25.93340895
12/02/2020 22:30,25.89268,-8.30384,27.19162806,1.82268,-0.03384,1.822994111,24.07,-8.27,25.45108642,25.59268,-7.12384,26.56566141,1.82268,-0.03384,1.822994111,23.77,-7.09,24.8048584
12/02/2020 23:00,21.64044,-6.21396,22.5149271,3.79044,-0.18396,3.794901405,17.85,-6.03,18.84100316,21.39044,-5.05396,21.97938659,3.79044,-0.18396,3.794901405,17.6,-4.87,18.2613499
12/02/2020 23:30,19.32212,-6.52772,20.3949859,4.00212,-0.20772,4.007506967,15.32,-6.32,16.57241081,19.09212,-5.34772,19.82693005,4.00212,-0.20772,4.007506967,15.09,-5.14,15.94138325
13/02/2020 00:00,17.21548,-6.78116,18.50288849,4.24548,-0.28116,4.254779827,12.97,-6.5,14.50761524,17.01548,-5.59116,17.91054521,4.24548,-0.28116,4.254779827,12.77,-5.31,13.83000362
13/02/2020 00:30,15.78064,-6.227,16.96479083,4.58064,-0.297,4.59025836,11.2,-5.93,12.67299886,15.48064,-7.097,17.02990381,4.58064,-0.297,4.59025836,10.9,-6.8,12.84717868
13/02/2020 01:00,13.779,-3.94272,14.33198807,6.129,-0.52272,6.151250052,7.65,-3.42,8.379671831,13.269,-11.03272,17.25651389,6.129,-0.52272,6.151250052,7.14,-10.51,12.70589233
13/02/2020 01:30,12.79488,-3.8046,13.34855555,6.64488,-0.6246,6.674170763,6.15,-3.18,6.923503448,12.30488,-10.9346,16.46133497,6.64488,-0.6246,6.674170763,5.66,-10.31,11.76144974
13/02/2020 02:00,11.8566,-3.73004,12.4294876,7.2666,-0.77004,7.30728658,4.59,-2.96,5.461657258,11.4266,-10.90004,15.79170857,7.2666,-0.77004,7.30728658,4.16,-10.13,10.9509132
13/02/2020 02:30,12.02948,-3.76492,12.60488047,7.17948,-0.75492,7.219060692,4.85,-3.01,5.708117028,11.58948,-10.91492,15.92016097,7.17948,-0.75492,7.219060692,4.41,-10.16,11.075816
13/02/2020 03:00,15.22032,-4.888,15.98595274,2.74032,-0.198,2.747463867,12.48,-4.69,13.33216037,14.61032,-12.008,18.91172955,2.74032,-0.198,2.747463867,11.87,-11.81,16.74434233
13/02/2020 03:30,16.60984,-5.21524,17.40935131,2.04984,-0.07524,2.051220389,14.56,-5.14,15.4406347,15.92984,-12.37524,20.17192027,2.04984,-0.07524,2.051220389,13.88,-12.3,18.54573805
13/02/2020 04:00,16.5624,-5.28676,17.38571037,1.9224,-0.08676,1.924356791,14.64,-5.2,15.53607415,15.8724,-12.44676,20.17064491,1.9224,-0.08676,1.924356791,13.95,-12.36,18.63792102
13/02/2020 04:30,14.76848,-4.60052,15.46844484,3.31848,-0.20052,3.324532716,11.45,-4.4,12.26631567,14.15848,-11.75052,18.39938249,3.31848,-0.20052,3.324532716,10.84,-11.55,15.84007891
13/02/2020 05:00,14.1328,-4.28168,14.7671534,4.5828,-0.39168,4.59950748,9.55,-3.89,10.31186695,13.5628,-11.45168,17.75078924,4.5828,-0.39168,4.59950748,8.98,-11.06,14.24654344
13/02/2020 05:30,15.28548,-4.06092,15.81571908,3.70548,-0.25092,3.713965923,11.58,-3.81,12.19067266,14.68548,-11.17092,18.45136246,3.70548,-0.25092,3.713965923,10.98,-10.92,15.48569663
13/02/2020 06:00,15.77672,-3.2846,16.11500826,6.24672,-0.7146,6.287460848,9.53,-2.57,9.870450851,15.22672,-10.3746,18.4251276,6.24672,-0.7146,6.287460848,8.98,-9.66,13.18923804
13/02/2020 06:30,18.69028,-3.07756,18.94196247,6.47028,-0.72756,6.511057275,12.22,-2.35,12.44391016,18.06028,-10.21756,20.75023484,6.47028,-0.72756,6.511057275,11.59,-9.49,14.97959278
13/02/2020 07:00,21.15048,-2.72488,21.32528488,6.81048,-0.79488,6.856710002,14.34,-1.93,14.46929508,20.47048,-9.86488,22.72347704,6.81048,-0.79488,6.856710002,13.66,-9.07,16.39696618
13/02/2020 07:30,24.23928,-3.30128,24.46305673,7.64928,-1.06128,7.722551376,16.59,-2.24,16.74054061,23.77928,-6.37128,24.61802929,7.64928,-1.06128,7.722551376,16.13,-5.31,16.98154881
13/02/2020 08:00,26.54348,-5.10456,27.02985134,7.14348,-0.93456,7.204353469,19.4,-4.17,19.84310712,26.31348,-3.96456,26.61046722,7.14348,-0.93456,7.204353469,19.17,-3.03,19.40798289
13/02/2020 08:30,29.38368,-5.07276,29.81834241,4.69368,-0.39276,4.710084114,24.69,-4.68,25.1296339,29.11368,-3.95276,29.38078751,4.69368,-0.39276,4.710084114,24.42,-3.56,24.67812797
13/02/2020 09:00,30.32264,-5.02732,30.73656524,5.01264,-0.33732,5.023976966,25.31,-4.69,25.74086634,30.04264,-3.90732,30.29566582,5.01264,-0.33732,5.023976966,25.03,-3.57,25.2833107
13/02/2020 09:30,30.70048,-5.17188,31.13306626,4.65048,-0.55188,4.683111761,26.05,-4.62,26.4565096,30.40048,-4.04188,30.66799599,4.65048,-0.55188,4.683111761,25.75,-3.49,25.98543053
13/02/2020 10:00,29.6932,-4.81832,30.0815946,4.9032,-0.59832,4.939570534,24.79,-4.22,25.14662005,29.4232,-3.69832,29.65471748,4.9032,-0.59832,4.939570534,24.52,-3.1,24.71518562
13/02/2020 10:30,30.18876,-4.96788,30.59478815,4.38876,-0.58788,4.427958585,25.8,-4.38,26.16914978,29.88876,-3.83788,30.13415499,4.38876,-0.58788,4.427958585,25.5,-3.25,25.70627355
13/02/2020 11:00,30.86944,-4.91688,31.25856738,6.85944,-1.49688,7.020866531,24.01,-3.42,24.2523504,30.60944,-3.78688,30.84279944,6.85944,-1.49688,7.020866531,23.75,-2.29,23.86014669
13/02/2020 11:30,28.41416,-3.343,28.61014047,9.79416,-2.493,10.10646422,18.62,-0.85,18.63939108,28.15416,-2.183,28.23866524,9.79416,-2.493,10.10646422,18.36,0.31,18.36261692
13/02/2020 12:00,28.44988,-3.18464,28.6275672,8.57988,-1.93464,8.795292647,19.87,-1.25,19.90927924,28.23988,-2.10464,28.31819789,8.57988,-1.93464,8.795292647,19.66,-0.17,19.66073498
13/02/2020 12:30,31.46692,-3.79088,31.69444471,5.32692,-0.56088,5.356366591,26.14,-3.23,26.33880217,31.16692,-2.65088,31.2794512,5.32692,-0.56088,5.356366591,25.84,-2.09,25.92438427
13/02/2020 13:00,30.875,-2.8546,31.0066826,4.725,-0.5346,4.755146913,26.15,-2.32,26.25271224,30.605,-1.7346,30.65411656,4.725,-0.5346,4.755146913,25.88,-1.2,25.90780577
13/02/2020 13:30,30.3206,-3.3704,30.50734961,5.5206,-0.5904,5.552080378,24.8,-2.78,24.95532809,30.0306,-2.2404,30.11405533,5.5206,-0.5904,5.552080378,24.51,-1.65,24.56547577
13/02/2020 14:00,28.88936,-2.95088,29.03967655,9.54936,-2.09088,9.775584667,19.34,-0.86,19.35911155,28.64936,-1.80088,28.70590527,9.54936,-2.09088,9.775584667,19.1,0.29,19.10220144
13/02/2020 14:30,29.57764,-3.13956,29.74379977,5.32764,-0.61956,5.363543844,24.25,-2.52,24.38058449,29.28764,-2.00956,29.35650163,5.32764,-0.61956,5.363543844,23.96,-1.39,24.00028541
13/02/2020 15:00,29.0798,-2.62764,29.19827495,5.0598,-0.55764,5.090435974,24.02,-2.07,24.10902943,28.5998,-4.28764,28.91941246,5.0598,-0.55764,5.090435974,23.54,-3.73,23.83368415
13/02/2020 15:30,31.08988,-1.44272,31.12333657,2.81988,-0.25272,2.83118184,28.27,-1.19,28.2950349,30.03988,-8.84272,31.31434316,2.81988,-0.25272,2.83118184,27.22,-8.59,28.54323913
13/02/2020 16:00,31.253,-1.06672,31.27119922,2.943,-0.30672,2.95894004,28.31,-0.76,28.3201995,30.203,-8.43672,31.35920046,2.943,-0.30672,2.95894004,27.26,-8.13,28.44652
13/02/2020 16:30,33.2722,-1.54008,33.30782399,2.1222,-0.19008,2.130695484,31.15,-1.35,31.17923989,32.1522,-8.92008,33.36662692,2.1222,-0.19008,2.130695484,30.03,-8.73,31.27321218
13/02/2020 17:00,32.98832,-1.48092,33.02154419,1.85832,-0.07092,1.859672785,31.13,-1.41,31.16191586,31.84832,-8.82092,33.0473012,1.85832,-0.07092,1.859672785,29.99,-8.75,31.24040013
13/02/2020 17:30,35.63652,-0.79616,35.64541245,8.78652,0.93384,8.836005368,26.85,-1.73,26.90567598,34.60652,-8.08616,35.53867204,8.78652,0.93384,8.836005368,25.82,-9.02,27.3501883
13/02/2020 18:00,36.80276,-0.45496,36.80557203,10.20276,1.08504,10.26029353,26.6,-1.54,26.64454165,35.79276,-7.72496,36.61689058,10.20276,1.08504,10.26029353,25.59,-8.81,27.06407582
13/02/2020 18:30,36.6322,-0.22616,36.63289813,11.3922,0.93384,11.43041023,25.24,-1.16,25.26664204,35.6522,-7.49616,36.43174137,11.3922,0.93384,11.43041023,24.26,-8.43,25.68292234
13/02/2020 19:00,36.9004,-0.49368,36.90370225,11.0304,0.97632,11.0735236,25.87,-1.47,25.91173093,35.9204,-7.77368,36.75194195,11.0304,0.97632,11.0735236,24.89,-8.75,26.38322573
13/02/2020 19:30,35.60596,-0.45144,35.60882174,12.85596,0.80856,12.8813616,22.75,-1.26,22.78486559,34.67596,-7.73144,35.52741711,12.85596,0.80856,12.8813616,21.82,-8.54,23.43168795
13/02/2020 20:00,33.91052,-1.76072,33.95619975,7.49052,-0.72072,7.525113101,26.42,-1.04,26.44046142,32.95052,-9.06072,34.17357773,7.49052,-0.72072,7.525113101,25.46,-8.34,26.79117765
13/02/2020 20:30,32.97748,-3.0472,33.11796514,1.97748,-0.0972,1.979867417,31,-2.95,31.14004656,31.84748,-10.1772,33.43407517,1.97748,-0.0972,1.979867417,29.87,-10.08,31.52496312
13/02/2020 21:00,29.187,-2.57628,29.30048101,2.187,-0.11628,2.190089048,27,-2.46,27.11183505,28.237,-8.79628,29.57537338,2.187,-0.11628,2.190089048,26.05,-8.68,27.45805711
13/02/2020 21:30,29.4386,-5.615,29.96930755,1.3986,-0.045,1.399323751,28.04,-5.57,28.5878733,29.1586,-4.525,29.507619,1.3986,-0.045,1.399323751,27.76,-4.48,28.11917495
13/02/2020 22:00,29.37848,-7.18356,30.24398488,0.52848,0.04644,0.530516526,28.85,-7.23,29.74214854,29.06848,-6.05356,29.69212216,0.52848,0.04644,0.530516526,28.54,-6.1,29.18461238
13/02/2020 22:30,26.6146,-7.41992,27.62955204,4.3146,-1.51992,4.574486853,22.3,-5.9,23.06729286,26.3546,-6.28992,27.09479719,4.3146,-1.51992,4.574486853,22.04,-4.77,22.55026607
13/02/2020 23:00,24.99828,-7.97852,26.24063232,0.18828,0.05148,0.195191057,24.81,-8.03,26.07713558,24.62828,-7.82852,25.84255988,0.18828,0.05148,0.195191057,24.44,-7.88,25.67894079
13/02/2020 23:30,22.60768,-6.32768,23.47651442,0.15768,0.11232,0.19359433,22.45,-6.44,23.35542978,21.70768,-13.56768,25.59893184,0.15768,0.11232,0.19359433,21.55,-13.68,25.52537757
14/02/2020 00:00,21.16196,-6.81052,22.23087344,0.11196,0.06948,0.131766885,21.05,-6.88,22.14580999,20.28196,-14.08052,24.69046263,0.11196,0.06948,0.131766885,20.17,-14.15,24.6384131
14/02/2020 00:30,20.33748,-7.04704,21.52379766,0.08748,0.10296,0.135105559,20.25,-7.15,21.47521828,19.48748,-14.30704,24.17546836,0.08748,0.10296,0.135105559,19.4,-14.41,24.16625954
14/02/2020 01:00,19.33732,-6.73376,20.47621714,0.24732,-0.02376,0.248458689,19.09,-6.71,20.23492525,18.52732,-13.96376,23.20017629,0.24732,-0.02376,0.248458689,18.28,-13.94,22.98873637
14/02/2020 01:30,19.12368,-7.0362,20.37702744,0.10368,0.0738,0.127263437,19.02,-7.11,20.30547956,18.32368,-14.2662,23.22243982,0.10368,0.0738,0.127263437,18.22,-14.34,23.18628905
14/02/2020 02:00,18.6016,-7.11948,19.91749276,0.1116,0.11052,0.157064415,18.49,-7.23,19.85328688,17.7916,-14.39948,22.88855729,0.1116,0.11052,0.157064415,17.68,-14.51,22.87187137
14/02/2020 02:30,17.86992,-6.71516,19.08998205,0.43992,0.02484,0.440620735,17.43,-6.74,18.68776338,17.10992,-13.97516,22.09195463,0.43992,0.02484,0.440620735,16.67,-14,21.76898941
14/02/2020 03:00,17.66372,-6.691,18.88852787,0.51372,0.009,0.513798831,17.15,-6.7,18.41229209,16.90372,-13.941,21.91089297,0.51372,0.009,0.513798831,16.39,-13.95,21.52288549
14/02/2020 03:30,17.0744,-6.59324,18.30316773,0.9144,-0.00324,0.91440574,16.16,-6.59,17.45204,16.3344,-13.83324,21.4049329,0.9144,-0.00324,0.91440574,15.42,-13.83,20.7134087
14/02/2020 04:00,17.13952,-6.74,18.41713186,0.83952,0,0.83952,16.3,-6.74,17.63852602,16.40952,-14.01,21.5766644,0.83952,0,0.83952,15.57,-14.01,20.94528587
14/02/2020 04:30,17.32652,-6.62812,18.55101803,0.86652,0.01188,0.866601434,16.46,-6.64,17.74883658,16.57652,-13.84812,21.59980192,0.86652,0.01188,0.866601434,15.71,-13.86,20.95002864
14/02/2020 05:00,17.5988,-6.41312,18.73088011,0.7488,-0.03312,0.749532104,16.85,-6.38,18.01740547,16.8588,-13.66312,21.70023008,0.7488,-0.03312,0.749532104,16.11,-13.63,21.10234584
14/02/2020 05:30,18.56616,-6.36368,19.62648008,0.50616,-0.01368,0.506344831,18.06,-6.35,19.14382668,17.79616,-13.53368,22.35763416,0.50616,-0.01368,0.506344831,17.29,-13.52,21.94845097
14/02/2020 06:00,19.93412,-6.0698,20.83774489,0.47412,-0.0198,0.47453326,19.46,-6.05,20.37876591,19.12412,-13.2598,23.27131844,0.47412,-0.0198,0.47453326,18.65,-13.24,22.8718189
14/02/2020 06:30,22.84564,-5.22296,23.43507154,0.39564,-0.01296,0.395852209,22.45,-5.21,23.04661797,21.96564,-12.40296,25.2254387,0.39564,-0.01296,0.395852209,21.57,-12.39,24.87522864
14/02/2020 07:00,25.20164,-4.24032,25.55587941,0.61164,-0.04032,0.612967529,24.59,-4.2,24.9461039,24.27164,-11.34032,26.79021026,0.61164,-0.04032,0.612967529,23.66,-11.3,26.21994661
14/02/2020 07:30,27.62292,-2.98364,27.78358899,1.04292,-0.05364,1.044298509,26.58,-2.93,26.74100409,26.63292,-10.05364,28.46731643,1.04292,-0.05364,1.044298509,25.59,-10,27.47449909
14/02/2020 08:00,29.82196,1.28992,29.84984408,5.15196,-1.36008,5.328462203,24.67,2.65,24.81192052,28.68196,-8.38008,29.88110725,5.15196,-1.36008,5.328462203,23.53,-7.02,24.55486306
14/02/2020 08:30,30.53372,1.3282,30.56259433,2.85372,-0.1818,2.859505041,27.68,1.51,27.72115618,29.41372,-6.9818,30.23098502,2.85372,-0.1818,2.859505041,26.56,-6.8,27.41666646
14/02/2020 09:00,31.87088,1.97076,31.93175358,3.98088,-0.30924,3.99287302,27.89,2.28,27.98303951,30.73088,-6.43924,31.39826106,3.98088,-0.30924,3.99287302,26.75,-6.13,27.44338536
14/02/2020 09:30,31.69272,2.18156,31.76771482,6.19272,-1.19844,6.307617572,25.5,3.38,25.72303248,30.67272,-6.28844,31.31070472,6.19272,-1.19844,6.307617572,24.48,-5.09,25.00356975
14/02/2020 10:00,33.54656,2.1572,33.61584745,2.44656,-0.1728,2.452654822,31.1,2.33,31.18715922,32.32656,-6.3128,32.9371815,2.44656,-0.1728,2.452654822,29.88,-6.14,30.50432756
14/02/2020 10:30,32.92996,2.5304,33.02703725,5.34996,-0.9396,5.431843164,27.58,3.47,27.79743333,31.79996,-5.9296,32.34806968,5.34996,-0.9396,5.431843164,26.45,-4.99,26.91658596
14/02/2020 11:00,31.81208,3.15428,31.96807652,4.58208,-0.40572,4.600007157,27.23,3.56,27.46172791,30.68208,-5.32572,31.14086265,4.58208,-0.40572,4.600007157,26.1,-4.92,26.5596762
14/02/2020 11:30,29.67296,3.8068,29.91615419,6.76296,-0.7632,6.805887319,22.91,4.57,23.36135698,28.67296,-4.7232,29.05937462,6.76296,-0.7632,6.805887319,21.91,-3.96,22.26498821
14/02/2020 12:00,29.24984,3.87844,29.50585428,7.71984,-0.96156,7.779494023,21.53,4.84,22.06731746,28.27984,-4.66156,28.66146354,7.71984,-0.96156,7.779494023,20.56,-3.7,20.89027525
14/02/2020 12:30,29.10772,-0.6842,29.11576022,7.67772,-0.9342,7.734346387,21.43,0.25,21.43145819,28.62772,-2.7542,28.75990212,7.67772,-0.9342,7.734346387,20.95,-1.82,21.0289063
14/02/2020 13:00,28.36088,-3.72596,28.60458516,6.86088,-0.70596,6.897104747,21.5,-3.02,21.7110663,28.16088,-2.18596,28.24559405,6.86088,-0.70596,6.897104747,21.3,-1.48,21.35135593
14/02/2020 13:30,27.78,-3.66392,28.02057654,9.54,-1.66392,9.684019298,18.24,-2,18.34932151,27.58,-2.12392,27.66166004,9.54,-1.66392,9.684019298,18.04,-0.46,18.04586379
14/02/2020 14:00,27.83636,-3.787,28.09278034,7.50636,-0.927,7.563383466,20.33,-2.86,20.53018509,27.62636,-2.237,27.71678076,7.50636,-0.927,7.563383466,20.12,-1.31,20.16260152
14/02/2020 14:30,27.66692,-4.17108,27.97957059,6.67692,-0.72108,6.715743969,20.99,-3.45,21.27163839,27.45692,-2.63108,27.58269454,6.67692,-0.72108,6.715743969,20.78,-1.91,20.86759449
14/02/2020 15:00,27.7048,-4.68684,28.09844146,6.1848,-0.63684,6.217500802,21.52,-4.05,21.89778299,27.4948,-3.11684,27.67090021,6.1848,-0.63684,6.217500802,21.31,-2.48,21.4538225
14/02/2020 15:30,28.11496,-4.84132,28.52874612,5.12496,-0.48132,5.147512403,22.99,-4.36,23.39977991,27.89496,-3.30132,28.08963345,5.12496,-0.48132,5.147512403,22.77,-2.82,22.94395999
14/02/2020 16:00,29.85124,-5.33084,30.32349559,4.70124,-0.42084,4.720038543,25.15,-4.91,25.62480439,29.64124,-3.82084,29.88648402,4.70124,-0.42084,4.720038543,24.94,-3.4,25.1706893
14/02/2020 16:30,31.77732,-5.55072,32.25846492,4.38732,-0.36072,4.402123999,27.39,-5.19,27.87737793,31.54732,-4.05072,31.80631591,4.38732,-0.36072,4.402123999,27.16,-3.69,27.40951842
14/02/2020 17:00,30.22376,-4.63876,30.57766771,5.87376,-0.69876,5.915177265,24.35,-3.94,24.66670023,29.99376,-3.11876,30.15546887,5.87376,-0.69876,5.915177265,24.12,-2.42,24.24109733
14/02/2020 17:30,31.32476,-4.457,31.64025028,4.87476,-0.477,4.89804186,26.45,-3.98,26.74776439,31.11476,-2.947,31.25400932,4.87476,-0.477,4.89804186,26.24,-2.47,26.35599552
14/02/2020 18:00,33.55324,-4.86244,33.90373486,3.96324,-0.35244,3.978879899,29.59,-4.51,29.93172564,33.31324,-3.36244,33.48250233,3.96324,-0.35244,3.978879899,29.35,-3.01,29.50394211
14/02/2020 18:30,33.3692,-4.94092,33.73301349,4.4892,-0.43092,4.509834663,28.88,-4.51,29.23002737,33.1092,-3.43092,33.2864888,4.4892,-0.43092,4.509834663,28.62,-3,28.77680316
14/02/2020 19:00,31.59156,-5.5242,32.07091282,4.83156,-0.4842,4.855761699,26.76,-5.04,27.23048292,31.36156,-4.0342,31.61996545,4.83156,-0.4842,4.855761699,26.53,-3.55,26.76646036
14/02/2020 19:30,30.92764,-6.4186,31.58666399,4.51764,-0.4986,4.545071301,26.41,-5.92,27.06537456,30.69764,-4.9286,31.09077354,4.51764,-0.4986,4.545071301,26.18,-4.43,26.55216187
14/02/2020 20:00,31.18708,-7.28944,32.02764266,3.99708,-0.37944,4.015049594,27.19,-6.91,28.05430805,30.94708,-5.77944,31.48211694,3.99708,-0.37944,4.015049594,26.95,-5.4,27.48567809
14/02/2020 20:30,29.43272,-7.74836,30.4355399,3.85272,-0.37836,3.87125402,25.58,-7.37,26.62054282,29.19272,-6.23836,29.85183473,3.85272,-0.37836,3.87125402,25.34,-5.86,26.00875237
14/02/2020 21:00,28.00484,-8.33632,29.21926239,3.80484,-0.34632,3.820568671,24.2,-7.99,25.48489945,27.78484,-6.82632,28.61111635,3.80484,-0.34632,3.820568671,23.98,-6.48,24.84010467
14/02/2020 21:30,26.93772,-8.91212,28.3736963,3.35772,-0.31212,3.3721955,23.58,-8.6,25.09933067,26.69772,-7.37212,27.69686637,3.35772,-0.31212,3.3721955,23.34,-7.06,24.38440485
14/02/2020 22:00,24.97168,-9.35984,26.66817217,3.54168,-0.33984,3.557947224,21.43,-9.02,23.25092041,24.76168,-7.79984,25.96109205,3.54168,-0.33984,3.557947224,21.22,-7.46,22.49311006
14/02/2020 22:30,24.24904,-9.77524,26.1451957,2.39904,-0.16524,2.40472393,21.85,-9.61,23.86995182,24.02904,-8.18524,25.38489545,2.39904,-0.16524,2.40472393,21.63,-8.02,23.06896833
14/02/2020 23:00,22.28096,-9.46964,24.20981744,1.83096,-0.08964,1.833152981,20.45,-9.38,22.49859773,22.07096,-7.90964,23.44546183,1.83096,-0.08964,1.833152981,20.24,-7.82,21.6981566
14/02/2020 23:30,20.76856,-9.81864,22.97256572,1.43856,-0.09864,1.441937836,19.33,-9.72,21.63624968,20.55856,-8.23864,22.14790235,1.43856,-0.09864,1.441937836,19.12,-8.14,20.78061597
15/02/2020 00:00,19.33724,-10.06284,21.798844,1.49724,-0.13284,1.503121447,17.84,-9.93,20.41740679,19.13724,-8.47284,20.92899836,1.49724,-0.13284,1.503121447,17.64,-8.34,19.51218081
15/02/2020 00:30,18.02008,-10.09744,20.65627212,1.72008,-0.12744,1.724794527,16.3,-9.97,19.10735199,17.84008,-8.49744,19.76043878,1.72008,-0.12744,1.724794527,16.12,-8.37,18.16346057
15/02/2020 01:00,17.59056,-10.1928,20.33029692,1.42056,-0.0828,1.42297103,16.17,-10.11,19.07042212,17.40056,-8.6228,19.41989104,1.42056,-0.0828,1.42297103,15.98,-8.54,18.11882998
15/02/2020 01:30,17.3036,-10.65168,20.31927311,1.5336,-0.12168,1.538419638,15.77,-10.53,18.96243128,17.1236,-9.02168,19.35480269,1.5336,-0.12168,1.538419638,15.59,-8.9,17.95154868
15/02/2020 02:00,16.38996,-10.69636,19.57148196,1.65996,-0.12636,1.664762461,14.73,-10.57,18.13002482,16.20996,-9.06636,18.57314424,1.65996,-0.12636,1.664762461,14.55,-8.94,17.07706356
15/02/2020 02:30,16.615,-10.67356,19.74798998,1.395,-0.04356,1.395679932,15.22,-10.63,18.56462496,16.445,-9.03356,18.76281512,1.395,-0.04356,1.395679932,15.05,-8.99,17.53061893
15/02/2020 03:00,16.4406,-9.25264,18.865436,1.2006,0.02736,1.200911708,15.24,-9.28,17.8430939,16.2606,-7.62264,17.95861222,1.2006,0.02736,1.200911708,15.06,-7.65,16.8915985
15/02/2020 03:30,15.53476,-7.24764,17.1422593,1.36476,-0.01764,1.364873997,14.17,-7.23,15.90791627,15.36476,-5.62764,16.3629515,1.36476,-0.01764,1.364873997,14,-5.61,15.08217822
15/02/2020 04:00,15.3504,-6.79748,16.78810634,1.7604,-0.08748,1.762572243,13.59,-6.71,15.15625943,15.1004,-6.79748,16.55982532,1.7604,-0.08748,1.762572243,13.34,-6.71,14.93250481
15/02/2020 04:30,14.80708,-4.72304,15.54209526,1.74708,-0.02304,1.747231916,13.06,-4.7,13.87997118,14.18708,-11.23304,18.09570188,1.74708,-0.02304,1.747231916,12.44,-11.21,16.74567705
15/02/2020 05:00,13.6076,-4.29864,14.27042689,2.5776,-0.09864,2.579486695,11.03,-4.2,11.80258023,13.0276,-10.84864,16.95321066,2.5776,-0.09864,2.579486695,10.45,-10.75,14.99216462
15/02/2020 05:30,12.48104,-3.92912,13.08488989,4.00104,-0.24912,4.008788078,8.48,-3.68,9.244068368,11.98104,-10.44912,15.8974661,4.00104,-0.24912,4.008788078,7.98,-10.2,12.9506911
15/02/2020 06:00,11.94808,-3.4558,12.43781208,5.06808,-0.4158,5.085108114,6.88,-3.04,7.521701935,11.45808,-9.9958,15.20538112,5.06808,-0.4158,5.085108114,6.39,-9.58,11.51557641
15/02/2020 06:30,11.90376,-3.89124,12.5236277,6.59376,-0.74124,6.635292584,5.31,-3.15,6.174026239,11.46376,-10.37124,15.45899131,6.59376,-0.74124,6.635292584,4.87,-9.63,10.79137619
15/02/2020 07:00,12.30808,-5.40836,13.44392767,7.49808,-0.91836,7.55411072,4.81,-4.49,6.579984802,11.88808,-11.81836,16.76305698,7.49808,-0.91836,7.55411072,4.39,-10.9,11.75083401
15/02/2020 07:30,13.82832,-5.14424,14.75417362,8.24832,-1.16424,8.330080288,5.58,-3.98,6.853962358,13.37832,-11.55424,17.67710123,8.24832,-1.16424,8.330080288,5.13,-10.39,11.58745011
15/02/2020 08:00,15.09428,-5.08292,15.92712669,8.59428,-1.31292,8.693986867,6.5,-3.77,7.514179929,14.67428,-10.57292,18.08649029,8.59428,-1.31292,8.693986867,6.08,-9.26,11.07763513
15/02/2020 08:30,17.58412,-6.67324,18.80780179,8.84412,-1.44324,8.961104858,8.74,-5.23,10.18530805,17.42412,-5.08324,18.15046244,8.84412,-1.44324,8.961104858,8.58,-3.64,9.320193131
15/02/2020 09:00,19.73076,-6.25368,20.69810145,8.69076,-1.36368,8.79709796,11.04,-4.89,12.0745062,19.57076,-4.68368,20.1234069,8.69076,-1.36368,8.79709796,10.88,-3.32,11.37527143
15/02/2020 09:30,21.68752,-5.86508,22.46659047,8.77752,-1.40508,8.889269214,12.91,-4.46,13.65868588,21.49752,-4.30508,21.92434902,8.77752,-1.40508,8.889269214,12.72,-2.9,13.04639414
15/02/2020 10:00,22.86548,-5.49744,23.51705811,8.56548,-1.29744,8.663186376,14.3,-4.2,14.9040263,22.68548,-3.94744,23.02636066,8.56548,-1.29744,8.663186376,14.12,-2.65,14.36652011
15/02/2020 10:30,24.03308,-5.09696,24.56761966,8.62308,-1.32696,8.724582026,15.41,-3.77,15.86445713,23.84308,-3.57696,24.10989645,8.62308,-1.32696,8.724582026,15.22,-2.25,15.38541192
15/02/2020 11:00,24.65936,-4.925,25.14636476,8.73936,-1.395,8.849996509,15.92,-3.53,16.30666428,24.46936,-3.395,24.70375688,8.73936,-1.395,8.849996509,15.73,-2,15.85663583
15/02/2020 11:30,24.96672,-5.57852,25.58235706,8.22672,-1.20852,8.315013082,16.74,-4.37,17.30099708,24.77672,-4.05852,25.10692013,8.22672,-1.20852,8.315013082,16.55,-2.85,16.79359997
15/02/2020 12:00,25.34876,-6.39304,26.1425055,8.25876,-1.19304,8.344486873,17.09,-5.2,17.86359706,25.13876,-4.85304,25.6029149,8.25876,-1.19304,8.344486873,16.88,-3.66,17.27223205
15/02/2020 12:30,25.43024,-6.28604,26.19563714,8.40024,-1.25604,8.493625171,17.03,-5.03,17.75730272,25.23024,-4.75604,25.67459692,8.40024,-1.25604,8.493625171,16.83,-3.5,17.19008144
15/02/2020 13:00,25.6426,-6.34492,26.41592218,8.4726,-1.29492,8.570984107,17.17,-5.05,17.8972456,25.4426,-4.81492,25.89419528,8.4726,-1.29492,8.570984107,16.97,-3.52,17.33122327
15/02/2020 13:30,25.71416,-6.40932,26.50089446,8.35416,-1.21932,8.442673189,17.36,-5.19,18.11920804,25.50416,-4.85932,25.96295762,8.35416,-1.21932,8.442673189,17.15,-3.64,17.53203069
15/02/2020 14:00,25.08508,-6.5142,25.91709938,8.69508,-1.3842,8.804568465,16.39,-5.13,17.17407931,24.88508,-4.9742,25.37734959,8.69508,-1.3842,8.804568465,16.19,-3.59,16.58325059
15/02/2020 14:30,24.6972,-6.7432,25.60121939,7.8372,-1.0332,7.905011454,16.86,-5.71,17.80066572,24.4972,-5.1832,25.03953614,7.8372,-1.0332,7.905011454,16.66,-4.15,17.16910306
15/02/2020 15:00,24.20324,-6.91552,25.17183433,8.55324,-1.32552,8.655340419,15.65,-5.59,16.61838139,24.00324,-5.34552,24.59126094,8.55324,-1.32552,8.655340419,15.45,-4.02,15.96442608
15/02/2020 15:30,23.8962,-6.90328,24.87335219,8.9262,-1.49328,9.050244836,14.97,-5.41,15.91756891,23.6962,-5.34328,24.29116168,8.9262,-1.49328,9.050244836,14.77,-3.85,15.2635317
15/02/2020 16:00,23.83084,-6.94348,24.82178176,8.88084,-1.47348,9.002247631,14.95,-5.47,15.91927762,23.64084,-5.37348,24.2438364,8.88084,-1.47348,9.002247631,14.76,-3.9,15.26655167
15/02/2020 16:30,24.27848,-7.11376,25.29921288,8.98848,-1.55376,9.121783973,15.29,-5.56,16.26953288,24.08848,-5.55376,24.72041907,8.98848,-1.55376,9.121783973,15.1,-4,15.62081944
15/02/2020 17:00,24.305,-6.77332,25.23114918,9.135,-1.54332,9.264451501,15.17,-5.23,16.04623943,24.095,-5.22332,24.6546567,9.135,-1.54332,9.264451501,14.96,-3.68,15.40597287
15/02/2020 17:30,26.47724,-5.93044,27.13327029,13.82724,-1.45044,13.90310549,12.65,-4.48,13.4198696,26.29724,-4.39044,26.66122268,13.82724,-1.45044,13.90310549,12.47,-2.94,12.81188901
15/02/2020 18:00,29.43612,-5.97348,30.03610534,14.31612,-0.66348,14.33148623,15.12,-5.31,16.02530811,29.28612,-4.42348,29.61830515,14.31612,-0.66348,14.33148623,14.97,-3.76,15.43497651
15/02/2020 18:30,30.37672,-7.39176,31.26312898,7.23672,-1.12176,7.323145626,23.14,-6.27,23.97441344,30.15672,-5.86176,30.72113265,7.23672,-1.12176,7.323145626,22.92,-4.74,23.40499947
15/02/2020 19:00,30.77248,-7.54892,31.68488154,10.39248,-1.16892,10.45801198,20.38,-6.38,21.35529911,30.56248,-6.00892,31.14758905,10.39248,-1.16892,10.45801198,20.17,-4.84,20.74257699
15/02/2020 19:30,29.37168,-7.66136,30.35443992,10.65168,-1.16136,10.71480489,18.72,-6.5,19.81636697,29.17168,-6.11136,29.80495991,10.65168,-1.16136,10.71480489,18.52,-4.95,19.17010433
15/02/2020 20:00,23.88816,-6.91616,24.86920701,8.31816,-1.22616,8.408046987,15.57,-5.69,16.57712279,23.69816,-5.36616,24.2981164,8.31816,-1.22616,8.408046987,15.38,-4.14,15.92746056
15/02/2020 20:30,22.21624,-7.14208,23.33603708,7.80624,-1.34208,7.920767745,14.41,-5.8,15.533451,22.01624,-5.57208,22.71041389,7.80624,-1.34208,7.920767745,14.21,-4.23,14.82622676
15/02/2020 21:00,20.64052,-7.21556,21.86539211,7.76052,-1.37556,7.881486915,12.88,-5.84,14.14213562,20.46052,-5.65556,21.22777043,7.76052,-1.37556,7.881486915,12.7,-4.28,13.40180585
15/02/2020 21:30,20.20668,-3.585,20.5222353,7.90668,-1.395,8.028799015,12.3,-2.19,12.49344228,20.00668,-2.325,20.14132244,7.90668,-1.395,8.028799015,12.1,-0.93,12.13568704
15/02/2020 22:00,18.61616,-3.01532,18.8587796,7.70616,-1.25532,7.807735283,10.91,-1.76,11.05104972,18.42616,-1.85532,18.51933003,7.70616,-1.25532,7.807735283,10.72,-0.6,10.73677792
15/02/2020 22:30,17.27668,-3.19644,17.56988618,7.45668,-1.12644,7.541282629,9.82,-2.07,10.03580091,17.08668,-2.03644,17.2076065,7.45668,-1.12644,7.541282629,9.63,-0.91,9.672900289
15/02/2020 23:00,15.5204,-3.39068,15.88645735,7.7904,-1.39068,7.913553122,7.73,-2,7.984541314,15.3504,-2.23068,15.51163155,7.7904,-1.39068,7.913553122,7.56,-0.84,7.606523516
15/02/2020 23:30,16.01732,-4.45696,16.62585434,7.62732,-1.41696,7.757820958,8.39,-3.04,8.923771624,15.82732,-3.29696,16.1670654,7.62732,-1.41696,7.757820958,8.2,-1.88,8.412752225
16/02/2020 00:00,12.70328,-3.74416,13.24356662,7.88328,-1.42416,8.010888544,4.82,-2.32,5.349280325,12.55328,-2.56416,12.81248435,7.88328,-1.42416,8.010888544,4.67,-1.14,4.807130121
16/02/2020 00:30,12.48636,-3.9902,13.1084279,7.77636,-1.4202,7.904982156,4.71,-2.57,5.365538184,12.32636,-2.8302,12.64710176,7.77636,-1.4202,7.904982156,4.55,-1.41,4.763465125
16/02/2020 01:00,11.89828,-3.99328,12.55051203,7.65828,-1.40328,7.785784952,4.24,-2.59,4.96847059,11.75828,-2.82328,12.09247942,7.65828,-1.40328,7.785784952,4.1,-1.42,4.338939963
16/02/2020 01:30,11.25948,-4.03364,11.96018986,7.80948,-1.40364,7.93461928,3.45,-2.63,4.338133239,11.12948,-2.86364,11.49198674,7.80948,-1.40364,7.93461928,3.32,-1.46,3.626844358
16/02/2020 02:00,10.67536,-4.06276,11.42231719,7.87536,-1.38276,7.995831436,2.8,-2.68,3.875874095,10.53536,-2.87276,10.92000734,7.87536,-1.38276,7.995831436,2.66,-1.49,3.048885042
16/02/2020 02:30,10.2626,-3.26084,10.76819559,7.9326,-1.41084,8.057084601,2.33,-1.85,2.975130249,10.0426,-4.98084,11.20993229,7.9326,-1.41084,8.057084601,2.11,-3.57,4.146926573
16/02/2020 03:00,9.5364,-2.53952,9.868742918,6.9264,-1.19952,7.02949964,2.61,-1.34,2.933888205,9.1464,-9.68952,13.32454242,6.9264,-1.19952,7.02949964,2.22,-8.49,8.775448706
16/02/2020 03:30,9.67008,-2.90928,10.09823536,6.04008,-0.89928,6.106657918,3.63,-2.01,4.149337296,9.26008,-10.04928,13.66517874,6.04008,-0.89928,6.106657918,3.22,-9.15,9.700046392
16/02/2020 04:00,8.91908,-2.72536,9.326176879,6.67908,-1.12536,6.773222629,2.24,-1.6,2.752744085,8.54908,-9.87536,13.06175731,6.67908,-1.12536,6.773222629,1.87,-8.75,8.947591855
16/02/2020 04:30,8.47724,-2.59872,8.86661963,7.34724,-1.27872,7.457684658,1.13,-1.32,1.737613306,8.13724,-9.76872,12.71387294,7.34724,-1.27872,7.457684658,0.79,-8.49,8.526675788
16/02/2020 05:00,8.78312,-2.69288,9.186664227,6.96312,-1.17288,7.061210068,1.82,-1.52,2.371244399,8.42312,-9.85288,12.96256899,6.96312,-1.17288,7.061210068,1.46,-8.68,8.801931606
16/02/2020 05:30,8.4464,-2.43712,8.79097417,7.7364,-1.43712,7.868748239,0.71,-1,1.226417547,8.1364,-9.56712,12.55909193,7.7364,-1.43712,7.868748239,0.4,-8.13,8.139834151
16/02/2020 06:00,8.4216,-2.24696,8.716201914,7.7616,-1.41696,7.88988024,0.66,-0.83,1.060424443,8.1016,-9.33696,12.3618261,7.7616,-1.41696,7.88988024,0.34,-7.92,7.92729462
16/02/2020 06:30,9.58308,-2.20556,9.833611605,7.09308,-1.19556,7.193131974,2.49,-1.01,2.687042984,9.20308,-9.32556,13.10201323,7.09308,-1.19556,7.193131974,2.11,-8.13,8.399345213
16/02/2020 07:00,10.804,-2.40096,11.06756635,6.264,-0.84096,6.320198551,4.54,-1.56,4.800541636,10.384,-9.54096,14.10167982,6.264,-0.84096,6.320198551,4.12,-8.7,9.626234986
16/02/2020 07:30,11.18488,-2.02908,11.36744062,6.64488,-0.91908,6.708139702,4.54,-1.11,4.673724425,10.74488,-9.18908,14.13830391,6.64488,-0.91908,6.708139702,4.1,-8.27,9.230541696
16/02/2020 08:00,11.70628,-1.6574,11.82302695,7.40628,-1.1574,7.496169568,4.3,-0.5,4.328972164,11.28628,-8.7974,14.30993931,7.40628,-1.1574,7.496169568,3.88,-7.64,8.568780543
