Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
16/02/2020 08:30,13.4474,-1.3854,13.51857611,7.6374,-1.2654,7.741518967,5.81,-0.12,5.811239111,12.9774,-8.6054,15.57131401,7.6374,-1.2654,7.741518967,5.34,-7.34,9.076959843
16/02/2020 09:00,15.49552,-1.14632,15.5378631,7.98552,-1.42632,8.111899803,7.51,0.28,7.515217894,15.00552,-7.73632,16.88242511,7.98552,-1.42632,8.111899803,7.02,-6.31,9.439094236
16/02/2020 09:30,17.82384,-3.19132,18.10728571,7.95384,-1.38132,8.072893886,9.87,-1.81,10.03459018,17.64384,-2.05132,17.76268571,7.95384,-1.38132,8.072893886,9.69,-0.67,9.713135436
16/02/2020 10:00,18.98752,-2.92024,19.21077087,8.32752,-1.56024,8.472422216,10.66,-1.36,10.74640405,18.79752,-1.76024,18.87975643,8.32752,-1.56024,8.472422216,10.47,-0.2,10.47191005
16/02/2020 10:30,20.3542,-3.55616,20.66251997,8.2242,-1.58616,8.375760812,12.13,-1.97,12.28892998,20.1542,-2.43616,20.30090277,8.2242,-1.58616,8.375760812,11.93,-0.85,11.96024247
16/02/2020 11:00,21.42888,-3.26068,21.67553764,8.31888,-1.57068,8.465860861,13.11,-1.69,13.21847949,21.22888,-2.15068,21.33754369,8.31888,-1.57068,8.465860861,12.91,-0.58,12.92302209
16/02/2020 11:30,22.41412,-3.46996,22.68112426,8.39412,-1.56996,8.539673587,14.02,-1.9,14.14815889,22.20412,-2.35996,22.32918172,8.39412,-1.56996,8.539673587,13.81,-0.79,13.83257749
16/02/2020 12:00,23.61104,-3.085,23.81172894,8.41104,-1.575,8.557231964,15.2,-1.51,15.27481915,23.39104,-1.935,23.47093899,8.41104,-1.575,8.557231964,14.98,-0.36,14.98432514
16/02/2020 12:30,24.71516,-2.748,24.86746143,8.34516,-1.548,8.487520217,16.37,-1.2,16.41392397,24.49516,-1.648,24.55053497,8.34516,-1.548,8.487520217,16.15,-0.1,16.15030959
16/02/2020 13:00,25.0628,-2.97792,25.23909569,8.5428,-1.62792,8.696525477,16.52,-1.35,16.57506863,24.8328,-1.83792,24.90072099,8.5428,-1.62792,8.696525477,16.29,-0.21,16.29135353
16/02/2020 13:30,24.48264,-3.28388,24.70189323,8.61264,-1.61388,8.762543947,15.87,-1.67,15.95762514,24.26264,-2.15388,24.35805614,8.61264,-1.61388,8.762543947,15.65,-0.54,15.65931352
16/02/2020 14:00,23.44512,-3.44092,23.69627781,8.65512,-1.60092,8.80193428,14.79,-1.84,14.90401624,23.23512,-2.30092,23.34876944,8.65512,-1.60092,8.80193428,14.58,-0.7,14.59679417
16/02/2020 14:30,21.79972,-3.74952,22.11982577,9.09972,-1.64952,9.248017101,12.7,-2.1,12.8724512,21.58972,-2.61952,21.74805496,9.09972,-1.64952,9.248017101,12.49,-0.97,12.52760951
16/02/2020 15:00,21.15928,-4.00904,21.53572687,8.90928,-1.58904,9.04987946,12.25,-2.42,12.48674898,20.95928,-2.85904,21.153381,8.90928,-1.58904,9.04987946,12.05,-1.27,12.11674049
16/02/2020 15:30,20.59052,-4.16484,21.00750833,9.20052,-1.64484,9.346393256,11.39,-2.52,11.66544041,20.39052,-3.00484,20.61073432,9.20052,-1.64484,9.346393256,11.19,-1.36,11.27234226
16/02/2020 16:00,20.8616,-4.15728,21.27179662,8.7516,-1.54728,8.887326817,12.11,-2.61,12.38806684,20.6616,-3.00728,20.87930668,8.7516,-1.54728,8.887326817,11.91,-1.46,11.99915414
16/02/2020 16:30,21.6732,-4.08344,22.05452517,8.5032,-1.51344,8.63683454,13.17,-2.57,13.41841272,21.4632,-2.93344,21.66273354,8.5032,-1.51344,8.63683454,12.96,-1.42,13.03756112
16/02/2020 17:00,22.24432,-4.04712,22.60948811,8.28432,-1.43712,8.408048035,13.96,-2.61,14.20189072,22.03432,-2.91712,22.22657974,8.28432,-1.43712,8.408048035,13.75,-1.48,13.82942154
16/02/2020 17:30,22.5152,-3.30908,22.75707014,8.3952,-1.36908,8.506101521,14.12,-1.94,14.25264888,22.3052,-2.15908,22.40945277,8.3952,-1.36908,8.506101521,13.91,-0.79,13.93241544
16/02/2020 18:00,25.33608,-2.7762,25.48772717,12.64608,-1.3662,12.71966359,12.69,-1.41,12.76809304,25.13608,-1.6462,25.18992839,12.64608,-1.3662,12.71966359,12.49,-0.28,12.49313812
16/02/2020 18:30,28.67996,-3.45976,28.88788751,11.55996,-1.40976,11.64560425,17.12,-2.05,17.24229973,28.46996,-2.33976,28.565943,11.55996,-1.40976,11.64560425,16.91,-0.93,16.93555432
16/02/2020 19:00,26.888,-3.07844,27.06365343,11.988,-1.46844,12.07760158,14.9,-1.61,14.9867308,26.678,-1.93844,26.74833142,11.988,-1.46844,12.07760158,14.69,-0.47,14.6975168
16/02/2020 19:30,25.31384,-3.45468,25.54848938,12.09384,-1.53468,12.19082477,13.22,-1.92,13.35869754,25.10384,-2.30468,25.20940961,12.09384,-1.53468,12.19082477,13.01,-0.77,13.0327664
16/02/2020 20:00,23.00632,-4.28904,23.40270549,7.72632,-1.49904,7.870396538,15.28,-2.79,15.53262695,22.79632,-3.15904,23.01416388,7.72632,-1.49904,7.870396538,15.07,-1.66,15.16115101
16/02/2020 20:30,21.50024,-4.45276,21.9564886,7.77024,-1.47276,7.908580889,13.73,-2.98,14.04967259,21.30024,-3.32276,21.55785143,7.77024,-1.47276,7.908580889,13.53,-1.85,13.6558925
16/02/2020 21:00,20.15032,-4.51364,20.64965719,7.69032,-1.49364,7.834027199,12.46,-3.02,12.82076441,19.95032,-3.38364,20.23522394,7.69032,-1.49364,7.834027199,12.26,-1.89,12.40482567
16/02/2020 21:30,19.83656,-4.87732,20.42736799,7.12656,-1.41732,7.266130567,12.71,-3.46,13.17253582,19.63656,-3.73732,19.98904824,7.12656,-1.41732,7.266130567,12.51,-2.32,12.72330539
16/02/2020 22:00,18.09152,-5.27652,18.8452848,8.02152,-1.49652,8.159923726,10.07,-3.78,10.756082,17.91152,-4.09652,18.37400405,8.02152,-1.49652,8.159923726,9.89,-2.6,10.22605007
16/02/2020 22:30,16.5122,-5.52852,17.41313534,8.0622,-1.47852,8.196651159,8.45,-4.05,9.370432221,16.3322,-4.33852,16.89862458,8.0622,-1.47852,8.196651159,8.27,-2.86,8.75057141
16/02/2020 23:00,14.77132,-5.83876,15.88341943,7.95132,-1.41876,8.076903471,6.82,-4.42,8.127041282,14.59132,-4.63876,15.31093445,7.95132,-1.41876,8.076903471,6.64,-3.22,7.379566383
16/02/2020 23:30,13.06128,-6.06536,14.4008898,7.99128,-1.39536,8.112187471,5.07,-4.67,6.893025461,12.91128,-4.85536,13.7940448,7.99128,-1.39536,8.112187471,4.92,-3.46,6.014815043
17/02/2020 00:00,11.52392,-6.187,13.07974393,7.96392,-1.377,8.082088268,3.56,-4.81,5.984120654,11.37392,-4.987,12.41918778,7.96392,-1.377,8.082088268,3.41,-3.61,4.965903745
17/02/2020 00:30,10.83132,-6.27144,12.51592796,7.95132,-1.35144,8.06535057,2.88,-4.92,5.70094729,10.69132,-5.05144,11.82460864,7.95132,-1.35144,8.06535057,2.74,-3.7,4.604085143
17/02/2020 01:00,11.33936,-6.74612,13.1943632,7.38936,-1.26612,7.497046156,3.95,-5.48,6.755212802,11.19936,-5.54612,12.49740419,7.38936,-1.26612,7.497046156,3.81,-4.28,5.730139614
17/02/2020 01:30,10.325,-6.5722,12.23925806,7.695,-1.2222,7.791456721,2.63,-5.35,5.961493102,10.185,-5.3722,11.51497972,7.695,-1.2222,7.791456721,2.49,-4.15,4.839690073
17/02/2020 02:00,9.6008,-6.50688,11.59805363,7.7508,-1.22688,7.84730114,1.85,-5.28,5.594720726,9.4708,-5.32688,10.8660804,7.7508,-1.22688,7.84730114,1.72,-4.1,4.446166888
17/02/2020 02:30,9.17612,-6.48032,11.23368709,7.74612,-1.21032,7.840105201,1.43,-5.27,5.460567736,9.06612,-4.87032,10.29147943,7.74612,-1.21032,7.840105201,1.32,-3.66,3.890758281
17/02/2020 03:00,8.935,-6.43908,11.01344525,8.055,-1.45908,8.186082057,0.88,-4.98,5.057153349,8.835,-4.83908,10.07342644,8.055,-1.45908,8.186082057,0.78,-3.38,3.468832657
17/02/2020 03:30,8.9202,-6.44676,11.00593851,7.3602,-1.34676,7.482399785,1.56,-5.1,5.333254166,8.8002,-4.82676,10.0369882,7.3602,-1.34676,7.482399785,1.44,-3.48,3.766165158
17/02/2020 04:00,9.42964,-6.76288,11.6040793,6.65964,-0.99288,6.733247034,2.77,-5.77,6.400453109,9.31964,-5.14288,10.64447765,6.65964,-0.99288,6.733247034,2.66,-4.15,4.929310297
17/02/2020 04:30,8.88276,-6.32564,10.90491388,7.95276,-1.47564,8.088504499,0.93,-4.85,4.938360052,8.78276,-4.70564,9.963931003,7.95276,-1.47564,8.088504499,0.83,-3.23,3.334936281
17/02/2020 05:00,9.19448,-6.1838,11.08051646,8.03448,-1.5138,8.175846091,1.16,-4.67,4.811912302,9.08448,-4.5438,10.15745516,8.03448,-1.5138,8.175846091,1.05,-3.03,3.20677408
17/02/2020 05:30,10.04732,-5.93428,11.66894675,7.80732,-1.39428,7.930842471,2.24,-4.54,5.062529012,9.93732,-4.31428,10.83343624,7.80732,-1.39428,7.930842471,2.13,-2.92,3.614318746
17/02/2020 06:00,12.34328,-5.93884,13.69767797,6.80328,-0.97884,6.873335908,5.54,-4.96,7.435939752,12.21328,-4.32884,12.95774147,6.80328,-0.97884,6.873335908,5.41,-3.35,6.363222454
17/02/2020 06:30,14.47952,-4.94544,15.30078025,7.40952,-1.31544,7.525381653,7.07,-3.63,7.947439839,14.33952,-3.36544,14.72915545,7.40952,-1.31544,7.525381653,6.93,-2.05,7.226852704
17/02/2020 07:00,16.58068,-4.35412,17.14285012,7.42068,-1.37412,7.546833603,9.16,-2.98,9.632548988,16.45068,-2.79412,16.68628116,7.42068,-1.37412,7.546833603,9.03,-1.42,9.14096822
17/02/2020 07:30,18.82488,-3.92056,19.22880386,7.45488,-1.33056,7.572689465,11.37,-2.59,11.66126065,18.66488,-2.36056,18.81355865,7.45488,-1.33056,7.572689465,11.21,-1.03,11.25721991
17/02/2020 08:00,20.4102,-3.2846,20.67280487,7.4502,-1.3446,7.570563334,12.96,-1.94,13.10439621,20.2502,-1.7246,20.32350475,7.4502,-1.3446,7.570563334,12.8,-0.38,12.80563938
17/02/2020 08:30,22.95252,-1.73656,23.01811928,7.29252,-1.27656,7.403408228,15.66,-0.46,15.66675461,22.75252,-0.62656,22.76114548,7.29252,-1.27656,7.403408228,15.46,0.65,15.47365826
17/02/2020 09:00,24.82568,-0.70648,24.83573034,7.55568,-1.44648,7.692893126,17.27,0.74,17.28584681,24.60568,0.39352,24.60882659,7.55568,-1.44648,7.692893126,17.05,1.84,17.14899706
17/02/2020 09:30,26.51892,-0.50208,26.52367249,6.92892,-1.25208,7.041138878,19.59,0.75,19.60435156,26.28892,0.56792,26.29505368,6.92892,-1.25208,7.041138878,19.36,1.82,19.44535934
17/02/2020 10:00,27.33828,-0.02048,27.33828767,6.57828,-1.23048,6.692372434,20.76,1.21,20.79523263,27.08828,1.05952,27.1089929,6.57828,-1.23048,6.692372434,20.51,2.29,20.63744655
17/02/2020 10:30,27.74096,0.09128,27.74111018,6.33096,-1.09872,6.425592592,21.41,1.19,21.44304549,27.50096,1.17128,27.52589141,6.33096,-1.09872,6.425592592,21.17,2.27,21.29135505
17/02/2020 11:00,27.52752,0.12624,27.52780946,7.24752,-1.19376,7.345175906,20.28,1.32,20.32291318,27.27752,1.20624,27.30417756,7.24752,-1.19376,7.345175906,20.03,2.4,20.17327192
17/02/2020 11:30,27.2142,0.11324,27.2144356,7.9542,-1.43676,8.082918838,19.26,1.55,19.32226954,26.9942,1.19324,27.02055986,7.9542,-1.43676,8.082918838,19.04,2.63,19.22078302
17/02/2020 12:00,27.62492,0.07928,27.62503376,9.12492,-1.89072,9.31874386,18.5,1.97,18.60459352,27.38492,1.16928,27.40987156,9.12492,-1.89072,9.31874386,18.26,3.06,18.51462125
17/02/2020 12:30,28.52896,0.07056,28.52904726,8.14896,-1.27944,8.248788747,20.38,1.35,20.42466401,28.29896,1.17056,28.32315921,8.14896,-1.27944,8.248788747,20.15,2.45,20.29839895
17/02/2020 13:00,27.06224,0.29868,27.06388818,8.83224,-1.47132,8.953951416,18.23,1.77,18.31572548,26.83224,1.39868,26.86866966,8.83224,-1.47132,8.953951416,18,2.87,18.22736679
17/02/2020 13:30,26.92512,0.0206,26.92512788,7.93512,-1.4094,8.059313729,18.99,1.43,19.04376538,26.68512,1.1306,26.70905999,7.93512,-1.4094,8.059313729,18.75,2.54,18.92126053
17/02/2020 14:00,26.93308,1.778,26.99170395,8.35308,-1.602,8.505313015,18.58,3.38,18.8849358,26.69308,2.898,26.84993341,8.35308,-1.602,8.505313015,18.34,4.5,18.88400381
17/02/2020 14:30,26.81508,1.84452,26.87844433,8.33508,-1.54548,8.4771497,18.48,3.39,18.78836076,26.59508,2.95452,26.75868959,8.33508,-1.54548,8.4771497,18.26,4.5,18.80631809
17/02/2020 15:00,26.2338,1.8668,26.30013697,8.6238,-1.5732,8.766121416,17.61,3.44,17.94284537,25.9938,2.9768,26.16369578,8.6238,-1.5732,8.766121416,17.37,4.55,17.95604077
17/02/2020 15:30,26.63812,1.70752,26.69279044,8.26812,-1.48248,8.399973529,18.37,3.19,18.64491888,26.40812,2.79752,26.55588297,8.26812,-1.48248,8.399973529,18.14,4.28,18.6380793
17/02/2020 16:00,25.85936,-0.59456,25.86619418,8.37936,-1.47456,8.508113845,17.48,0.88,17.50213701,25.62936,0.52544,25.63474558,8.37936,-1.47456,8.508113845,17.25,2,17.36555499
17/02/2020 16:30,26.61416,-1.1984,26.64112751,7.54416,-1.3284,7.660221711,19.07,0.13,19.0704431,26.36416,-0.0784,26.36427657,7.54416,-1.3284,7.660221711,18.82,1.25,18.86146601
17/02/2020 17:00,27.6126,-1.44704,27.65049011,7.1226,-1.24704,7.230943197,20.49,-0.2,20.49097606,27.3626,-0.35704,27.36492931,7.1226,-1.24704,7.230943197,20.24,0.89,20.25955824
17/02/2020 17:30,28.35312,-1.2686,28.38148621,7.32312,-0.9486,7.384302844,21.03,-0.32,21.03243448,28.10312,-0.1486,28.10351287,7.32312,-0.9486,7.384302844,20.78,0.8,20.79539372
17/02/2020 18:00,32.17908,-0.1322,32.17935155,15.94908,-0.0522,15.94916542,16.23,-0.08,16.23019716,31.95908,0.9778,31.97403458,15.94908,-0.0522,15.94916542,16.01,1.03,16.0430982
17/02/2020 18:30,32.98816,-0.01708,32.98816442,15.78816,-0.03708,15.78820354,17.2,0.02,17.20001163,32.76816,1.11292,32.78705386,15.78816,-0.03708,15.78820354,16.98,1.15,17.01889832
17/02/2020 19:00,32.58748,-0.13368,32.58775419,15.11748,-0.01368,15.11748619,17.47,-0.12,17.47041213,32.36748,0.97632,32.38220132,15.11748,-0.01368,15.11748619,17.25,0.99,17.27838534
17/02/2020 19:30,31.47248,-1.0966,31.4915787,10.30248,-0.5166,10.31542387,21.17,-0.58,21.17794372,31.20248,0.0134,31.20248288,10.30248,-0.5166,10.31542387,20.9,0.53,20.90671902
17/02/2020 20:00,28.3112,-1.93752,28.37742112,5.4612,-0.67752,5.503066308,22.85,-1.26,22.88471324,28.0612,-0.83752,28.07369561,5.4612,-0.67752,5.503066308,22.6,-0.16,22.60056636
17/02/2020 20:30,27.9444,-2.91588,28.09611802,4.5144,-0.42588,4.534443862,23.43,-2.49,23.56193965,27.6944,-1.82588,27.75452448,4.5144,-0.42588,4.534443862,23.18,-1.4,23.22223934
17/02/2020 21:00,27.00584,-4.4884,27.37628771,4.15584,-0.4284,4.177862212,22.85,-4.06,23.20788874,26.73584,-3.3984,26.95096034,4.15584,-0.4284,4.177862212,22.58,-2.97,22.77448792
17/02/2020 21:30,24.26,-5.00924,24.77175984,4.32,-0.39924,4.338408992,19.94,-4.61,20.46596443,24.02,-3.87924,24.33123308,4.32,-0.39924,4.338408992,19.7,-3.48,20.00500937
17/02/2020 22:00,21.65432,-5.12488,22.2525048,5.31432,-0.61488,5.349773311,16.34,-4.51,16.95097932,21.42432,-3.97488,21.7899325,5.31432,-0.61488,5.349773311,16.11,-3.36,16.45666127
17/02/2020 22:30,19.60712,-4.02732,20.01645476,6.02712,-0.78732,6.078326108,13.58,-3.24,13.96116041,19.39712,-2.86732,19.60790117,6.02712,-0.78732,6.078326108,13.37,-2.08,13.53082776
17/02/2020 23:00,18.01112,-3.5008,18.34818913,5.81112,-0.7308,5.856892034,12.2,-2.77,12.51051158,17.82112,-2.3408,17.97419435,5.81112,-0.7308,5.856892034,12.01,-1.61,12.11743372
17/02/2020 23:30,16.10364,-3.81136,16.5485252,5.36364,-0.62136,5.399511302,10.74,-3.19,11.20373598,15.92364,-2.64136,16.14122342,5.36364,-0.62136,5.399511302,10.56,-2.02,10.75146502
18/02/2020 00:00,14.1686,-4.02904,14.7303221,5.8086,-0.77904,5.860608951,8.36,-3.25,8.969509463,13.9886,-2.85904,14.27778133,5.8086,-0.77904,5.860608951,8.18,-2.08,8.440308051
18/02/2020 00:30,14.17176,-4.41632,14.84394368,5.26176,-0.79632,5.321676788,8.91,-3.62,9.617302116,13.99176,-3.24632,14.36342374,5.26176,-0.79632,5.321676788,8.73,-2.45,9.067270813
18/02/2020 01:00,15.1598,-5.20676,16.02903259,3.9798,-0.44676,4.00479744,11.18,-4.76,12.15113163,14.9898,-4.03676,15.52383765,3.9798,-0.44676,4.00479744,11.01,-3.59,11.58050949
18/02/2020 01:30,12.87672,-4.77236,13.73263769,5.43672,-0.79236,5.49415678,7.44,-3.98,8.437653702,12.72672,-3.59236,13.22401045,5.43672,-0.79236,5.49415678,7.29,-2.8,7.809231716
18/02/2020 02:00,13.31808,-4.26524,13.984403,4.25808,-0.43524,4.280266247,9.06,-3.83,9.836284868,12.99808,-5.99524,14.3140835,4.25808,-0.43524,4.280266247,8.74,-5.56,10.35862925
18/02/2020 02:30,12.24688,-2.32856,12.46628499,4.82688,-0.62856,4.867633738,7.42,-1.7,7.61225328,11.75688,-9.55856,15.15223735,4.82688,-0.62856,4.867633738,6.93,-8.93,11.30353042
18/02/2020 03:00,12.27944,-2.51852,12.53505444,4.96944,-0.66852,5.014205112,7.31,-1.85,7.540464177,11.76944,-9.80852,15.32079575,4.96944,-0.66852,5.014205112,6.8,-9.14,11.39208497
18/02/2020 03:30,13.43116,-2.76676,13.71316958,3.43116,-0.35676,3.449657468,10,-2.41,10.28630643,12.86116,-10.04676,16.32013551,3.43116,-0.35676,3.449657468,9.43,-9.69,13.52113161
18/02/2020 04:00,12.20404,-2.47508,12.45249426,4.15404,-0.50508,4.184633094,8.05,-1.97,8.287544872,11.69404,-9.76508,15.23507003,4.15404,-0.50508,4.184633094,7.54,-9.26,11.94149069
18/02/2020 04:30,11.86772,-2.22544,12.07457499,4.43772,-0.59544,4.477488983,7.43,-1.63,7.60669442,11.34772,-9.43544,14.75799028,4.43772,-0.59544,4.477488983,6.91,-8.84,11.22023618
18/02/2020 05:00,12.48296,-2.06576,12.65273309,4.42296,-0.54576,4.456504139,8.06,-1.52,8.202072909,11.97296,-9.25576,15.13343531,4.42296,-0.54576,4.456504139,7.55,-8.71,11.52677752
18/02/2020 05:30,13.54148,-2.07548,13.6996094,4.28148,-0.46548,4.306709024,9.26,-1.61,9.398920151,12.99148,-9.27548,15.96286571,4.28148,-0.46548,4.306709024,8.71,-8.81,12.3887126
18/02/2020 06:00,15.29084,-1.8684,15.40456771,4.02084,-0.4284,4.043597515,11.27,-1.44,11.361624,14.70084,-9.0384,17.25709626,4.02084,-0.4284,4.043597515,10.68,-8.61,13.71840005
18/02/2020 06:30,17.32012,-1.14844,17.35815288,4.74012,-0.56844,4.774082283,12.58,-0.58,12.59336333,16.69012,-8.26844,18.625982,4.74012,-0.56844,4.774082283,11.95,-7.7,14.21592417
18/02/2020 07:00,18.24036,-1.16248,18.27736558,5.85036,-0.76248,5.899837954,12.39,-0.4,12.39645514,17.63036,-8.29248,19.48319323,5.85036,-0.76248,5.899837954,11.78,-7.53,13.98103358
18/02/2020 07:30,22.77464,-2.48432,22.90973751,4.63464,-0.45432,4.656854581,18.14,-2.03,18.25323259,22.28464,-5.36432,22.92119345,4.63464,-0.45432,4.656854581,17.65,-4.91,18.3202238
18/02/2020 08:00,22.78812,-2.9024,22.97220797,6.10812,-0.8424,6.165936076,16.68,-2.06,16.80672484,22.56812,-1.7724,22.63761123,6.10812,-0.8424,6.165936076,16.46,-0.93,16.48625185
18/02/2020 08:30,23.886,-1.39516,23.92671033,7.146,-1.05516,7.22348106,16.74,-0.34,16.74345245,23.676,-0.31516,23.67809751,7.146,-1.05516,7.22348106,16.53,0.74,16.54655553
18/02/2020 09:00,25.62752,-1.10532,25.65134526,7.51752,-1.25532,7.621609755,18.11,0.15,18.11062119,25.39752,-0.00532,25.39752056,7.51752,-1.25532,7.621609755,17.88,1.25,17.92364081
18/02/2020 09:30,27.0364,-0.60008,27.04305865,8.0964,-1.54008,8.24157384,18.94,0.94,18.96331195,26.8164,0.48992,26.8208749,8.0964,-1.54008,8.24157384,18.72,2.03,18.82974509
18/02/2020 10:00,27.05472,-0.55616,27.06043585,8.69472,-1.67616,8.854810457,18.36,1.12,18.3941295,26.82472,0.53384,26.83003146,8.69472,-1.67616,8.854810457,18.13,2.21,18.26419996
18/02/2020 10:30,27.63948,-0.44408,27.64304726,8.70948,-1.68408,8.870804209,18.93,1.24,18.97056931,27.40948,0.66592,27.41756815,8.70948,-1.68408,8.870804209,18.7,2.35,18.847082
18/02/2020 11:00,27.67972,-0.26308,27.68097018,9.00972,-1.69308,9.167419177,18.67,1.43,18.72468424,27.44972,0.84692,27.46278212,9.00972,-1.69308,9.167419177,18.44,2.54,18.61411293
18/02/2020 11:30,27.63636,-0.19888,27.63707559,9.21636,-1.74888,9.380824745,18.42,1.55,18.4850994,27.39636,0.90112,27.4111758,9.21636,-1.74888,9.380824745,18.18,2.65,18.3721229
18/02/2020 12:00,27.80592,-0.22852,27.80685902,9.38592,-1.74852,9.547398412,18.42,1.52,18.48260804,27.58592,0.87148,27.59968224,9.38592,-1.74852,9.547398412,18.2,2.62,18.3876154
18/02/2020 12:30,27.3974,-0.06996,27.39748932,10.7874,-2.28996,11.02777927,16.61,2.22,16.75769972,27.1874,1.02004,27.20652863,10.7874,-2.28996,11.02777927,16.4,3.31,16.73069335
18/02/2020 13:00,27.50548,-0.05048,27.50552632,11.71548,-2.76048,12.03630846,15.79,2.71,16.02086764,27.29548,1.04952,27.31564974,11.71548,-2.76048,12.03630846,15.58,3.81,16.03909287
18/02/2020 13:30,27.90476,-0.38224,27.90737784,8.92476,-1.63224,9.072791658,18.98,1.25,19.02111721,27.67476,0.71776,27.68406618,8.92476,-1.63224,9.072791658,18.75,2.35,18.89669283
18/02/2020 14:00,28.18936,-0.1422,28.18971866,8.91936,-1.6722,9.074758159,19.27,1.53,19.33064407,27.94936,0.9578,27.96576667,8.91936,-1.6722,9.074758159,19.03,2.63,19.21087713
18/02/2020 14:30,28.11984,-0.20772,28.1206072,8.70984,-1.64772,8.864327049,19.41,1.44,19.46334247,27.89984,0.87228,27.91347245,8.70984,-1.64772,8.864327049,19.19,2.52,19.35475394
18/02/2020 15:00,27.80612,-0.4892,27.81042298,8.73612,-1.6092,8.883091652,19.07,1.12,19.10286104,27.56612,0.6208,27.57310945,8.73612,-1.6092,8.883091652,18.83,2.23,18.96158749
18/02/2020 15:30,28.09088,-0.34044,28.09294286,8.39088,-1.54044,8.531109105,19.7,1.2,19.73651438,27.85088,0.74956,27.86096475,8.39088,-1.54044,8.531109105,19.46,2.29,19.59427723
18/02/2020 16:00,29.11524,-0.36808,29.11756657,7.18524,-1.28808,7.299782459,21.93,0.92,21.94928928,28.86524,0.71192,28.87401791,7.18524,-1.28808,7.299782459,21.68,2,21.77205548
18/02/2020 16:30,28.99896,-0.8218,29.01060214,7.78896,-1.4418,7.921280523,21.21,0.62,21.21905983,28.73896,0.2682,28.74021143,7.78896,-1.4418,7.921280523,20.95,1.71,21.01967174
18/02/2020 17:00,30.60628,-0.89468,30.61935381,11.09628,-1.35468,11.17866664,19.51,0.46,19.51542211,30.37628,0.19532,30.37690795,11.09628,-1.35468,11.17866664,19.28,1.55,19.34220515
18/02/2020 17:30,31.31072,-0.81832,31.32141176,11.25072,-0.95832,11.29146039,20.06,0.14,20.06048853,31.07072,0.29168,31.07208906,11.25072,-0.95832,11.29146039,19.82,1.25,19.85937814
18/02/2020 18:00,32.56584,-0.5808,32.57101877,11.62584,-1.1808,11.68565122,20.94,0.6,20.94859422,32.31584,0.5092,32.31985148,11.62584,-1.1808,11.68565122,20.69,1.69,20.75890652
18/02/2020 18:30,33.27196,-0.68568,33.27902461,11.27196,-0.98568,11.31497447,22,0.3,22.00204536,33.01196,0.39432,33.01431495,11.27196,-0.98568,11.31497447,21.74,1.38,21.78375542
18/02/2020 19:00,33.60644,-0.92268,33.61910391,10.57644,-0.92268,10.61661064,23.03,0,23.03,33.34644,0.16732,33.34685977,10.57644,-0.92268,10.61661064,22.77,1.09,22.79607422
18/02/2020 19:30,31.79944,-1.61668,31.8405094,6.31944,-0.79668,6.369460019,25.48,-0.82,25.49319125,31.51944,-0.53668,31.52400868,6.31944,-0.79668,6.369460019,25.2,0.26,25.20134123
18/02/2020 20:00,31.97764,-2.78784,32.09893319,3.88764,-0.44784,3.913349644,28.09,-2.34,28.18729678,31.68764,-1.72784,31.73471222,3.88764,-0.44784,3.913349644,27.8,-1.28,27.82945202
18/02/2020 20:30,28.89864,-2.8846,29.04225045,4.95864,-0.7146,5.009866646,23.94,-2.17,24.03814677,28.63864,-1.8146,28.69607071,4.95864,-0.7146,5.009866646,23.68,-1.1,23.70553522
18/02/2020 21:00,27.50556,-3.21704,27.69305287,5.42556,-0.79704,5.483791943,22.08,-2.42,22.21222186,27.24556,-2.12704,27.32846207,5.42556,-0.79704,5.483791943,21.82,-1.33,21.86049633
18/02/2020 21:30,26.58624,-3.95212,26.87838183,4.56624,-0.58212,4.603195785,22.02,-3.37,22.27638436,26.33624,-2.84212,26.48915218,4.56624,-0.58212,4.603195785,21.77,-2.26,21.88699385
18/02/2020 22:00,24.99072,-4.69284,25.42752118,4.14072,-0.49284,4.169946449,20.85,-4.2,21.2688152,24.74072,-3.55284,24.99451736,4.14072,-0.49284,4.169946449,20.6,-3.06,20.82603179
18/02/2020 22:30,23.14224,-5.37628,23.75852813,3.79224,-0.38628,3.811862597,19.35,-4.99,19.98305782,22.90224,-4.20628,23.28530413,3.79224,-0.38628,3.811862597,19.11,-3.82,19.48806045
18/02/2020 23:00,21.57972,-5.94188,22.38281156,3.42972,-0.28188,3.441284006,18.15,-5.66,19.01205144,21.34972,-4.79188,21.88087425,3.42972,-0.28188,3.441284006,17.92,-4.51,18.47881219
18/02/2020 23:30,19.62608,-4.74584,20.19173131,3.19608,-0.28584,3.208836529,16.43,-4.46,17.02458516,19.10608,-8.58584,20.9465735,3.19608,-0.28584,3.208836529,15.91,-8.3,17.94486277
19/02/2020 00:00,16.93308,-3.70692,17.3340836,3.94308,-0.46692,3.970628939,12.99,-3.24,13.38796848,16.28308,-10.95692,19.626329,3.94308,-0.46692,3.970628939,12.34,-10.49,16.19616313
19/02/2020 00:30,15.86536,-3.8052,16.31530554,4.27536,-0.4752,4.301687828,11.59,-3.33,12.05889713,15.24536,-11.0752,18.84359458,4.27536,-0.4752,4.301687828,10.97,-10.6,15.25453703
19/02/2020 01:00,14.70448,-3.63436,15.14695694,4.52448,-0.59436,4.563352176,10.18,-3.04,10.62421762,14.13448,-10.85436,17.82135393,4.52448,-0.59436,4.563352176,9.61,-10.26,14.05772741
19/02/2020 01:30,14.81264,-3.98792,15.34007202,4.11264,-0.45792,4.138054917,10.7,-3.53,11.267249,14.22264,-11.24792,18.13282088,4.11264,-0.45792,4.138054917,10.11,-10.79,14.78635182
19/02/2020 02:00,13.97372,-4.11448,14.56687325,4.02372,-0.47448,4.051598932,9.95,-3.64,10.59490915,13.41372,-11.30448,17.54192556,4.02372,-0.47448,4.051598932,9.39,-10.83,14.33391084
19/02/2020 02:30,15.37652,-4.59948,16.04969107,2.75652,-0.24948,2.767786621,12.62,-4.35,13.3486666,14.73652,-11.84948,18.90965885,2.75652,-0.24948,2.767786621,11.98,-11.6,16.67574286
19/02/2020 03:00,16.06836,-4.889,16.7956695,1.45836,-0.099,1.461716419,14.61,-4.79,15.3751813,15.37836,-12.159,19.60446983,1.45836,-0.099,1.461716419,13.92,-12.06,18.41765457
19/02/2020 03:30,16.07628,-4.77836,16.77138942,1.01628,-0.10836,1.022040571,15.06,-4.67,15.76745065,15.37628,-12.02836,19.52207548,1.01628,-0.10836,1.022040571,14.36,-11.92,18.66269005
19/02/2020 04:00,16.02568,-4.73044,16.70926336,0.80568,-0.10044,0.811916533,15.22,-4.63,15.90865488,15.31568,-12.01044,19.46331737,0.80568,-0.10044,0.811916533,14.51,-11.91,18.77200575
19/02/2020 04:30,16.27432,-4.85784,16.98387768,0.63432,-0.08784,0.640373116,15.64,-4.77,16.3512232,15.56432,-12.14784,19.74381102,0.63432,-0.08784,0.640373116,14.93,-12.06,19.19240735
19/02/2020 05:00,16.63132,-4.63172,17.26422993,0.66132,-0.08172,0.666349984,15.97,-4.55,16.60552318,15.91132,-11.88172,19.85813119,0.66132,-0.08172,0.666349984,15.25,-11.8,19.28218089
19/02/2020 05:30,17.54764,-4.4134,18.09413632,0.64764,-0.0234,0.648062597,16.9,-4.39,17.4608734,16.80764,-11.6534,20.45234691,0.64764,-0.0234,0.648062597,16.16,-11.63,19.90985937
19/02/2020 06:00,18.62292,-4.01648,19.0511223,0.77292,-0.00648,0.772947163,17.85,-4.01,18.29487906,17.85292,-11.17648,21.06277422,0.77292,-0.00648,0.772947163,17.08,-11.17,20.40821648
19/02/2020 06:30,21.02224,-3.13448,21.25463572,0.91224,-0.02448,0.912568402,20.11,-3.11,20.34905895,20.20224,-10.26448,22.66031886,0.91224,-0.02448,0.912568402,19.29,-10.24,21.83945283
19/02/2020 07:00,23.58148,-2.80624,23.74786689,1.04148,-0.06624,1.043584366,22.54,-2.74,22.70592874,22.70148,-9.89624,24.76474834,1.04148,-0.06624,1.043584366,21.66,-9.83,23.78622501
19/02/2020 07:30,26.0082,-2.25868,26.10609321,1.1682,-0.05868,1.169672853,24.84,-2.2,24.93723321,25.0682,-9.41868,26.77921179,1.1682,-0.05868,1.169672853,23.9,-9.36,25.66748137
19/02/2020 08:00,27.6658,-2.89628,27.81698991,1.4958,-0.11628,1.50031286,26.17,-2.78,26.3172434,27.0658,-5.58628,27.63628148,1.4958,-0.11628,1.50031286,25.57,-5.47,26.14853342
19/02/2020 08:30,29.79968,-3.1234,29.96291968,1.84968,-0.2034,1.860829832,27.95,-2.92,28.10211558,29.51968,-2.0534,29.59101145,1.84968,-0.2034,1.860829832,27.67,-1.85,27.731776
19/02/2020 09:00,30.41668,-2.48028,30.51763771,6.37668,-1.97028,6.674132985,24.04,-0.51,24.04540913,30.18668,-1.42028,30.22007354,6.37668,-1.97028,6.674132985,23.81,0.55,23.81635153
19/02/2020 09:30,33.05288,-2.12364,33.12103143,3.69288,-0.86364,3.792523796,29.36,-1.26,29.38702435,32.75288,-1.07364,32.77047224,3.69288,-0.86364,3.792523796,29.06,-0.21,29.06075877
19/02/2020 10:00,33.8038,-1.912,33.8578298,1.4238,-0.162,1.432986546,32.38,-1.75,32.42725551,33.5038,-0.862,33.51488712,1.4238,-0.162,1.432986546,32.08,-0.7,32.08763625
19/02/2020 10:30,34.398,-1.86984,34.4487838,1.548,-0.15984,1.556230325,32.85,-1.71,32.89447674,34.088,-0.80984,34.09761846,1.548,-0.15984,1.556230325,32.54,-0.65,32.54649136
19/02/2020 11:00,34.00056,-1.28956,34.02500618,1.96056,-0.16956,1.96787858,32.04,-1.12,32.05956955,33.71056,-0.24956,33.71148374,1.96056,-0.16956,1.96787858,31.75,-0.08,31.75010079
19/02/2020 11:30,33.66248,-0.46572,33.66570146,2.92248,-0.22572,2.931183868,30.74,-0.24,30.74093688,33.38248,0.48428,33.38599254,2.92248,-0.22572,2.931183868,30.46,0.71,30.46827366
19/02/2020 12:00,33.22644,-1.08624,33.24419096,3.55644,-0.33624,3.572299373,29.67,-0.75,29.67947776,32.95644,-0.04624,32.95647244,3.55644,-0.33624,3.572299373,29.4,0.29,29.40143024
19/02/2020 12:30,31.37324,-0.8862,31.38575375,6.03324,-0.7362,6.077991061,25.34,-0.15,25.34044396,31.11324,0.1538,31.11362013,6.03324,-0.7362,6.077991061,25.08,0.89,25.0957865
19/02/2020 13:00,29.6678,-0.96096,29.68335899,7.7778,-1.20096,7.869973174,21.89,0.24,21.89131563,29.4478,0.13904,29.44812824,7.7778,-1.20096,7.869973174,21.67,1.34,21.71139102
19/02/2020 13:30,28.33276,-1.09556,28.35393343,10.20276,-2.09556,10.41574209,18.13,1,18.15755766,28.13276,0.00444,28.13276035,10.20276,-2.09556,10.41574209,17.93,2.1,18.05255938
19/02/2020 14:00,28.22448,-1.67524,28.27415251,8.57448,-1.33524,8.677820759,19.65,-0.34,19.65294126,28.00448,-0.61524,28.01123739,8.57448,-1.33524,8.677820759,19.43,0.72,19.44333562
19/02/2020 14:30,28.3512,0.26192,28.35240984,8.5212,-1.37808,8.631914847,19.83,1.64,19.89770087,28.1312,1.33192,28.16271337,8.5212,-1.37808,8.631914847,19.61,2.71,19.79636835
19/02/2020 15:00,28.07928,1.7744,28.13528853,8.81928,-1.5156,8.94856095,19.26,3.29,19.53897899,27.87928,2.8344,28.02299193,8.81928,-1.5156,8.94856095,19.06,4.35,19.55009207
19/02/2020 15:30,27.90916,1.71092,27.96155323,8.66916,-1.45908,8.791089213,19.24,3.17,19.49939743,27.68916,2.77092,27.82746088,8.66916,-1.45908,8.791089213,19.02,4.23,19.48469399
19/02/2020 16:00,27.95996,0.41116,27.96298296,8.58996,-1.42884,8.707984643,19.37,1.84,19.45719661,27.73996,1.48116,27.77947472,8.58996,-1.42884,8.707984643,19.15,2.91,19.36983738
19/02/2020 16:30,28.08956,0.04468,28.08959553,8.53956,-1.43532,8.659343422,19.55,1.48,19.60594043,27.86956,1.11468,27.89184264,8.53956,-1.43532,8.659343422,19.33,2.55,19.49747163
19/02/2020 17:00,28.86296,-0.32484,28.86478791,8.65296,-1.46484,8.776073894,20.21,1.14,20.24212686,28.64296,0.75516,28.65291301,8.65296,-1.46484,8.776073894,19.99,2.22,20.11289387
19/02/2020 17:30,28.86304,-0.79452,28.8739734,8.30304,-1.33452,8.409602658,20.56,0.54,20.56709022,28.62304,0.27548,28.62436564,8.30304,-1.33452,8.409602658,20.32,1.61,20.3836822
19/02/2020 18:00,30.68188,-1.17248,30.70427445,13.96188,-1.48248,14.04036467,16.72,0.31,16.72287356,30.47188,-0.08248,30.47199163,13.96188,-1.48248,14.04036467,16.51,1.4,16.56925164
19/02/2020 18:30,31.67836,-1.06436,31.69623565,12.97836,-0.59436,12.9919626,18.7,-0.47,18.70590548,31.42836,0.02564,31.42837046,12.97836,-0.59436,12.9919626,18.45,0.62,18.4604144
19/02/2020 19:00,29.67456,-1.64184,29.71994532,9.21456,-1.76184,9.381481556,20.46,0.12,20.4603519,29.43456,-0.57184,29.44011419,9.21456,-1.76184,9.381481556,20.22,1.19,20.25498704
19/02/2020 19:30,28.73296,-2.1052,28.80997843,9.01296,-1.6452,9.161884686,19.72,-0.46,19.72536438,28.50296,-1.0152,28.52103364,9.01296,-1.6452,9.161884686,19.49,0.63,19.50017949
19/02/2020 20:00,27.62772,-2.37308,27.72945043,8.84772,-1.60308,8.991774835,18.78,-0.77,18.79577878,27.38772,-1.27308,27.41729271,8.84772,-1.60308,8.991774835,18.54,0.33,18.54293666
19/02/2020 20:30,26.9234,-2.8162,27.07028722,8.5734,-1.4562,8.696189165,18.35,-1.36,18.4003288,26.6834,-1.7362,26.73982472,8.5734,-1.4562,8.696189165,18.11,-0.28,18.11216442
19/02/2020 21:00,25.40016,-3.31444,25.6154961,8.12016,-1.23444,8.213454848,17.28,-2.08,17.40473499,25.18016,-2.22444,25.27822365,8.12016,-1.23444,8.213454848,17.06,-0.99,17.08870095
19/02/2020 21:30,23.8012,-3.6268,24.07593819,8.2512,-1.3068,8.354042595,15.55,-2.32,15.722115,23.6012,-2.5168,23.73501472,8.2512,-1.3068,8.354042595,15.35,-1.21,15.3976167
19/02/2020 22:00,22.00084,-4.33856,22.42454155,7.98084,-1.16856,8.065936993,14.02,-3.17,14.37391039,21.79084,-3.18856,22.02288861,7.98084,-1.16856,8.065936993,13.81,-2.02,13.95695167
19/02/2020 22:30,19.89028,-4.74072,20.44743663,7.73028,-1.08072,7.805458641,12.16,-3.66,12.69886609,19.69028,-3.58072,20.01321269,7.73028,-1.08072,7.805458641,11.96,-2.5,12.21849418
19/02/2020 23:00,17.9858,-3.46364,18.31627156,7.8858,-1.13364,7.966867721,10.1,-2.33,10.36527375,17.8058,-2.30364,17.95419926,7.8858,-1.13364,7.966867721,9.92,-1.17,9.988758682
19/02/2020 23:30,15.79736,-3.8104,16.25040711,8.03736,-1.2204,8.129485342,7.76,-2.59,8.180812918,15.62736,-2.6204,15.84553176,8.03736,-1.2204,8.129485342,7.59,-1.4,7.718037315
20/02/2020 00:00,14.33332,-4.16068,14.92498979,7.84332,-1.12068,7.922978751,6.49,-3.04,7.166707752,14.17332,-2.96068,14.47924811,7.84332,-1.12068,7.922978751,6.33,-1.84,6.592002731
20/02/2020 00:30,13.72084,-4.33764,14.39015535,7.44084,-1.00764,7.508757439,6.28,-3.33,7.108255764,13.56084,-3.13764,13.91909359,7.44084,-1.00764,7.508757439,6.12,-2.13,6.480069444
20/02/2020 01:00,13.23352,-4.53188,13.98799442,7.37352,-1.00188,7.441274133,5.86,-3.53,6.841089095,13.09352,-3.34188,13.51326859,7.37352,-1.00188,7.441274133,5.72,-2.34,6.180129448
20/02/2020 01:30,13.17816,-4.94628,14.07585119,7.41816,-1.01628,7.487451023,5.76,-3.93,6.97298358,13.02816,-3.74628,13.55608966,7.41816,-1.01628,7.487451023,5.61,-2.73,6.238990303
20/02/2020 02:00,12.45148,-3.4638,12.92428971,7.25148,-0.9738,7.316573558,5.2,-2.49,5.765422795,12.13148,-7.5138,14.2698983,7.25148,-0.9738,7.316573558,4.88,-6.54,8.16002451
20/02/2020 02:30,11.66248,-2.43476,11.91392026,7.78248,-1.09476,7.859102646,3.88,-1.34,4.10487515,11.26248,-9.67476,14.84737138,7.78248,-1.09476,7.859102646,3.48,-8.58,9.258876822
20/02/2020 03:00,11.448,-2.5126,11.72048902,7.488,-1.0026,7.554823013,3.96,-1.51,4.238124585,11.038,-9.7826,14.74912563,7.488,-1.0026,7.554823013,3.55,-8.78,9.470527968
20/02/2020 03:30,11.19888,-2.35776,11.44438489,8.13888,-1.24776,8.23397065,3.06,-1.11,3.255103685,10.79888,-9.65776,14.48751661,8.13888,-1.24776,8.23397065,2.66,-8.41,8.820640566
20/02/2020 04:00,11.25696,-2.41108,11.51227411,7.53696,-0.99108,7.601842251,3.72,-1.42,3.981808634,10.84696,-9.68108,14.53890818,7.53696,-0.99108,7.601842251,3.31,-8.69,9.299042962
20/02/2020 04:30,11.32,-2.39168,11.56989772,7.38,-0.93168,7.438576989,3.94,-1.46,4.201809134,10.91,-9.62168,14.54664312,7.38,-0.93168,7.438576989,3.53,-8.69,9.379605535
20/02/2020 05:00,11.51852,-2.00156,11.69113106,8.04852,-1.14156,8.129073343,3.47,-0.86,3.574982517,11.12852,-9.20156,14.43996758,8.04852,-1.14156,8.129073343,3.08,-8.06,8.628441342
20/02/2020 05:30,12.37164,-1.68776,12.48623282,8.08164,-1.15776,8.164148045,4.29,-0.53,4.322614949,11.95164,-8.90776,14.90603525,8.08164,-1.15776,8.164148045,3.87,-7.75,8.662528499
20/02/2020 06:00,13.71604,-1.5354,13.80171027,7.64604,-0.9954,7.710560864,6.07,-0.54,6.093972432,13.25604,-8.7354,15.87544675,7.64604,-0.9954,7.710560864,5.61,-7.74,9.559272985
20/02/2020 06:30,16.4494,-0.96108,16.47745233,7.6194,-0.99108,7.683586137,8.83,0.03,8.830050962,15.9094,-8.17108,17.88506519,7.6194,-0.99108,7.683586137,8.29,-7.18,10.96706433
20/02/2020 07:00,18.6158,-0.62496,18.62628746,6.8958,-0.80496,6.942623297,11.72,0.18,11.72138217,18.0158,-7.80496,19.63380886,6.8958,-0.80496,6.942623297,11.12,-7,13.13980213
20/02/2020 07:30,20.6894,-0.64752,20.6995303,6.9894,-0.85752,7.041807503,13.7,0.21,13.70160939,20.0194,-7.81752,21.49162617,6.9894,-0.85752,7.041807503,13.03,-6.96,14.77235594
20/02/2020 08:00,22.12112,-0.69892,22.13215849,7.52112,-0.98892,7.58585584,14.6,0.29,14.60287985,21.48112,-7.06892,22.61433498,7.52112,-0.98892,7.58585584,13.96,-6.08,15.22655575
20/02/2020 08:30,24.45328,-2.30624,24.5617924,8.15328,-1.23624,8.246469796,16.3,-1.07,16.33508188,24.24328,-1.19624,24.27277519,8.15328,-1.23624,8.246469796,16.09,0.04,16.09004972
20/02/2020 09:00,26.26768,-2.95652,26.43353974,10.05768,-1.13652,10.12168981,16.21,-1.82,16.31185152,26.05768,-1.84652,26.12302286,10.05768,-1.13652,10.12168981,16,-0.71,16.01574538
20/02/2020 09:30,28.02056,-2.61656,28.14246203,10.78056,-0.73656,10.80569269,17.24,-1.88,17.34220286,27.79056,-1.51656,27.83190937,10.78056,-0.73656,10.80569269,17.01,-0.78,17.02787421
20/02/2020 10:00,28.6542,-3.078,28.81904339,6.3342,-0.918,6.400376055,22.32,-2.16,22.42427256,28.3942,-1.998,28.46440931,6.3342,-0.918,6.400376055,22.06,-1.08,22.08642117
20/02/2020 10:30,28.498,-2.87432,28.64258577,7.578,-1.26432,7.682746193,20.92,-1.61,20.98186121,28.258,-1.75432,28.31240369,7.578,-1.26432,7.682746193,20.68,-0.49,20.68580431
20/02/2020 11:00,25.9404,-0.757,25.95144314,8.2404,-1.467,8.369963032,17.7,0.71,17.71423439,25.7304,0.313,25.73230369,8.2404,-1.467,8.369963032,17.49,1.78,17.58034414
20/02/2020 11:30,22.09,2.978,22.2898314,6.12,-0.882,6.183229253,15.97,3.86,16.4298661,21.89,4.028,22.25751298,6.12,-0.882,6.183229253,15.77,4.91,16.51668853
20/02/2020 12:00,22.29472,2.88176,22.48019307,6.89472,-1.03824,6.972453383,15.4,3.92,15.89107926,22.11472,3.92176,22.45976496,6.89472,-1.03824,6.972453383,15.22,4.96,16.00781059
20/02/2020 12:30,24.32736,2.69132,24.47577676,4.61736,-0.59868,4.656010214,19.71,3.29,19.98269752,24.09736,3.74132,24.3860664,4.61736,-0.59868,4.656010214,19.48,4.34,19.95760507
20/02/2020 13:00,24.61196,2.06964,24.69882557,5.15196,-0.63036,5.190380099,19.46,2.7,19.64641443,24.41196,3.11964,24.61048445,5.15196,-0.63036,5.190380099,19.26,3.75,19.62167424
20/02/2020 13:30,20.56512,2.4764,20.71368431,8.29512,-1.2636,8.390810496,12.27,3.74,12.8273341,20.38512,3.5464,20.69130422,8.29512,-1.2636,8.390810496,12.09,4.81,13.01169474
20/02/2020 14:00,19.5518,2.65452,19.73117735,9.5418,-1.54548,9.666149992,10.01,4.2,10.855418,19.4018,3.73452,19.75794733,9.5418,-1.54548,9.666149992,9.86,5.28,11.18472172
20/02/2020 14:30,20.00056,2.65808,20.17641667,7.54056,-1.05192,7.613578712,12.46,3.71,13.00060383,19.81056,3.73808,20.16014706,7.54056,-1.05192,7.613578712,12.27,4.79,13.17182599
20/02/2020 15:00,20.68992,2.39864,20.82849643,7.36992,-1.16136,7.460863077,13.32,3.56,13.7875306,20.51992,3.46864,20.81102064,7.36992,-1.16136,7.460863077,13.15,4.63,13.94128402
20/02/2020 15:30,18.80624,2.87716,19.02505486,8.70624,-1.48284,8.831615334,10.1,4.36,11.00089087,18.63624,3.97716,19.05589785,8.70624,-1.48284,8.831615334,9.93,5.46,11.33210042
20/02/2020 16:00,19.94212,2.19112,20.06213241,7.51212,-1.11888,7.594987778,12.43,3.31,12.86316446,19.75212,3.28112,20.02278684,7.51212,-1.11888,7.594987778,12.24,4.4,13.00682898
20/02/2020 16:30,27.6072,-1.29636,27.63762003,7.5672,-1.29636,7.677438706,20.04,0,20.04,27.3672,-0.22636,27.36813612,7.5672,-1.29636,7.677438706,19.8,1.07,19.82889054
20/02/2020 17:00,28.83968,-2.59612,28.95629433,8.41968,-1.89612,8.630543572,20.42,-0.7,20.43199452,28.59968,-1.48612,28.63826546,8.41968,-1.89612,8.630543572,20.18,0.41,20.18416459
20/02/2020 17:30,30.45912,-2.81864,30.58925829,4.56912,-0.54864,4.601941267,25.89,-2.27,25.98932473,30.16912,-1.73864,30.2191772,4.56912,-0.54864,4.601941267,25.6,-1.19,25.62764328
20/02/2020 18:00,31.54792,-2.39024,31.63833914,7.02792,-1.20024,7.129672895,24.52,-1.19,24.54885944,31.28792,-1.33024,31.31618553,7.02792,-1.20024,7.129672895,24.26,-0.13,24.26034831
20/02/2020 18:30,34.98432,-1.88164,35.03488568,13.23432,-0.79164,13.2579757,21.75,-1.09,21.77729552,34.74432,-0.92164,34.75654172,13.23432,-0.79164,13.2579757,21.51,-0.13,21.51039284
20/02/2020 19:00,37.4552,-2.19376,37.51938952,10.8252,0.87624,10.86060549,26.63,-3.07,26.80637611,37.1852,-1.11376,37.20187576,10.8252,0.87624,10.86060549,26.36,-1.99,26.43500898
20/02/2020 19:30,35.45156,-2.58172,35.54544112,7.62156,0.00828,7.621564498,27.83,-2.59,27.95025939,35.17156,-1.50172,35.20360487,7.62156,0.00828,7.621564498,27.55,-1.51,27.59135009
20/02/2020 20:00,32.33292,-3.15164,32.48615937,4.37292,-0.25164,4.380154337,27.96,-2.9,28.10999111,32.03292,-2.07164,32.09983888,4.37292,-0.25164,4.380154337,27.66,-1.82,27.71981241
20/02/2020 20:30,29.89764,-3.54468,30.10703629,3.61764,-0.36468,3.635974515,26.28,-3.18,26.47169809,29.62764,-2.48468,29.73164453,3.61764,-0.36468,3.635974515,26.01,-2.12,26.09625452
20/02/2020 21:00,28.24956,-4.12448,28.5490626,3.76956,-0.38448,3.789116977,24.48,-3.74,24.76404652,27.97956,-3.04448,28.14470885,3.76956,-0.38448,3.789116977,24.21,-2.66,24.35569133
20/02/2020 21:30,26.3882,-5.21632,26.89883071,4.4082,-0.52632,4.43950898,21.98,-4.69,22.474797,26.1382,-4.11632,26.46033994,4.4082,-0.52632,4.43950898,21.73,-3.59,22.02455448
20/02/2020 22:00,24.03784,-5.64392,24.6915286,5.03784,-0.67392,5.082715813,19,-4.97,19.63926933,23.79784,-4.52392,24.22401785,5.03784,-0.67392,5.082715813,18.76,-3.85,19.1509817
20/02/2020 22:30,23.71336,-5.88764,24.43333271,3.30336,-0.28764,3.315859475,20.41,-5.6,21.16431194,23.46336,-4.73764,23.93688566,3.30336,-0.28764,3.315859475,20.16,-4.45,20.64529244
20/02/2020 23:00,22.01172,-4.50344,22.46768322,3.23172,-0.25344,3.241642484,18.78,-4.25,19.25489288,21.79172,-3.36344,22.04975712,3.23172,-0.25344,3.241642484,18.56,-3.11,18.81875926
20/02/2020 23:30,20.4576,-4.97048,21.05276868,5.0976,-1.05048,5.204712671,15.36,-3.92,15.85231844,20.2476,-3.81048,20.6030353,5.0976,-1.05048,5.204712671,15.15,-2.76,15.39935388
21/02/2020 00:00,18.79728,-4.33704,19.29112883,3.88728,-0.43704,3.911770668,14.91,-3.9,15.41162224,18.43728,-6.12704,19.42868789,3.88728,-0.43704,3.911770668,14.55,-5.69,15.62301507
21/02/2020 00:30,17.64408,-2.71244,17.85135541,3.84408,-0.44244,3.869457869,13.8,-2.27,13.98545316,16.97408,-9.88244,19.64133428,3.84408,-0.44244,3.869457869,13.13,-9.44,16.17128628
21/02/2020 01:00,17.40936,-2.91236,17.65127917,3.78936,-0.43236,3.813946038,13.62,-2.48,13.84394452,16.75936,-10.10236,19.56869503,3.78936,-0.43236,3.813946038,12.97,-9.67,16.1780654
21/02/2020 01:30,16.54968,-2.89232,16.80051854,4.36968,-0.47232,4.395132476,12.18,-2.42,12.41808359,15.93968,-10.11232,18.87676917,4.36968,-0.47232,4.395132476,11.57,-9.64,15.05969787
21/02/2020 02:00,14.24232,-2.40396,14.4437773,6.23232,-0.90396,6.297535729,8.01,-1.5,8.149239228,13.73232,-9.66396,16.79192471,6.23232,-0.90396,6.297535729,7.5,-8.76,11.53202497
21/02/2020 02:30,13.187,-2.17648,13.36540438,8.487,-1.71648,8.658837831,4.7,-0.46,4.722456988,12.757,-9.40648,15.85001309,8.487,-1.71648,8.658837831,4.27,-7.69,8.795964984
21/02/2020 03:00,13.67272,-2.4846,13.89663662,6.46272,-0.8946,6.524343565,7.21,-1.59,7.383237772,13.19272,-9.7246,16.38949988,6.46272,-0.8946,6.524343565,6.73,-8.83,11.10233309
21/02/2020 03:30,12.90188,-2.23836,13.09460817,7.03188,-1.00836,7.103810683,5.87,-1.23,5.997482805,12.44188,-9.47836,15.64096181,7.03188,-1.00836,7.103810683,5.41,-8.47,10.05032338
21/02/2020 04:00,12.60208,-2.36028,12.82120673,7.28208,-1.07028,7.360311706,5.32,-1.29,5.474166603,12.15208,-9.65028,15.51776248,7.28208,-1.07028,7.360311706,4.87,-8.58,9.865764035
21/02/2020 04:30,12.66212,-2.40024,12.88760781,6.88212,-0.93024,6.944704612,5.78,-1.47,5.964000335,12.21212,-9.63024,15.55240809,6.88212,-0.93024,6.944704612,5.33,-8.7,10.20288685
21/02/2020 05:00,13.12004,-2.43872,13.34476695,6.62004,-0.91872,6.683485321,6.5,-1.52,6.675357668,12.65004,-9.63872,15.90372394,6.62004,-0.91872,6.683485321,6.03,-8.72,10.60185361
21/02/2020 05:30,13.54032,-2.2274,13.72230216,6.61032,-0.8874,6.669618375,6.93,-1.34,7.058363833,13.05032,-9.4474,16.11099683,6.61032,-0.8874,6.669618375,6.44,-8.56,10.71201195
21/02/2020 06:00,14.11588,-1.76556,14.22586624,7.62588,-1.10556,7.705602422,6.49,-0.66,6.523473001,13.63588,-8.99556,16.33576821,7.62588,-1.10556,7.705602422,6.01,-7.89,9.91827606
21/02/2020 06:30,16.39892,-0.91984,16.42469734,8.09892,-1.23984,8.193272142,8.3,0.32,8.306166384,15.88892,-8.13984,17.85258452,8.09892,-1.23984,8.193272142,7.79,-6.9,10.40644512
21/02/2020 07:00,18.74552,-0.85552,18.76503223,7.98552,-1.23552,8.080534595,10.76,0.38,10.76670795,18.15552,-8.01552,19.84619529,7.98552,-1.23552,8.080534595,10.17,-6.78,12.22281882
21/02/2020 07:30,21.20428,-1.86492,21.28613203,8.23428,-1.29492,8.335477486,12.97,-0.57,12.98251902,20.81428,-4.71492,21.34161949,8.23428,-1.29492,8.335477486,12.58,-3.42,13.03659465
21/02/2020 08:00,23.12572,-2.57692,23.26885133,8.32572,-1.36692,8.43718459,14.8,-1.21,14.84938046,22.91572,-1.40692,22.95886859,8.32572,-1.36692,8.43718459,14.59,-0.04,14.59005483
21/02/2020 08:30,25.29736,-2.90172,25.46323628,8.57736,-1.43172,8.696029366,16.72,-1.47,16.78449582,25.06736,-1.78172,25.13060014,8.57736,-1.43172,8.696029366,16.49,-0.35,16.49371395
21/02/2020 09:00,26.94452,-3.33696,27.15036759,8.53452,-1.41696,8.651347136,18.41,-1.92,18.50984873,26.71452,-2.22696,26.80718056,8.53452,-1.41696,8.651347136,18.18,-0.81,18.19803561
21/02/2020 09:30,28.28352,-2.942,28.43611907,8.81352,-1.602,8.957931613,19.47,-1.34,19.51605749,28.05352,-1.822,28.11262472,8.81352,-1.602,8.957931613,19.24,-0.22,19.24125776
21/02/2020 10:00,28.72852,-2.79104,28.86377948,8.85852,-1.57104,8.996751818,19.87,-1.22,19.90741822,28.48852,-1.66104,28.53690287,8.85852,-1.57104,8.996751818,19.63,-0.09,19.63020632
21/02/2020 10:30,29.11796,-2.69564,29.24247031,8.96796,-1.56564,9.103600121,20.15,-1.13,20.18165999,28.87796,-1.58564,28.92145964,8.96796,-1.56564,9.103600121,19.91,-0.02,19.91001005
21/02/2020 11:00,29.52988,-2.72756,29.65557951,9.20988,-1.62756,9.352584732,20.32,-1.1,20.34975184,29.27988,-1.62756,29.32508013,9.20988,-1.62756,9.352584732,20.07,0,20.07
21/02/2020 11:30,29.3,-2.47836,29.40463005,9.18,-1.63836,9.325053538,20.12,-0.84,20.13752716,29.06,-1.38836,29.09314599,9.18,-1.63836,9.325053538,19.88,0.25,19.88157187
21/02/2020 12:00,29.56412,-2.11908,29.6399678,9.38412,-1.72908,9.542087079,20.18,-0.39,20.18376823,29.32412,-1.04908,29.34287959,9.38412,-1.72908,9.542087079,19.94,0.68,19.95159142
21/02/2020 12:30,29.5716,-2.14944,29.64961414,9.4716,-1.72944,9.628196574,20.1,-0.42,20.10438758,29.3316,-1.05944,29.35072694,9.4716,-1.72944,9.628196574,19.86,0.67,19.8712984
21/02/2020 13:00,29.23956,-2.60588,29.35545059,9.34956,-1.68588,9.500340182,19.89,-0.92,19.91126566,28.98956,-1.49588,29.02812853,9.34956,-1.68588,9.500340182,19.64,0.19,19.64091902
21/02/2020 13:30,28.9758,-1.47344,29.01323855,9.4158,-1.69344,9.566871415,19.56,0.22,19.56123718,28.7358,-0.33344,28.73773449,9.4158,-1.69344,9.566871415,19.32,1.36,19.36780834
21/02/2020 14:00,28.35916,-1.3708,28.39227093,9.47916,-1.7208,9.634086721,18.88,0.35,18.8832439,28.11916,-0.2508,28.12027844,9.47916,-1.7208,9.634086721,18.64,1.47,18.69787421
21/02/2020 14:30,28.07104,-1.57468,28.11517213,9.40104,-1.71468,9.55613314,18.67,0.14,18.6705249,27.84104,-0.42468,27.84427879,9.40104,-1.71468,9.55613314,18.44,1.29,18.48506695
21/02/2020 15:00,27.368,-2.83856,27.51481141,9.018,-1.52856,9.146628869,18.35,-1.31,18.39670079,27.168,-1.39856,27.20397387,9.018,-1.52856,9.146628869,18.15,0.13,18.15046556
21/02/2020 15:30,27.55664,-3.09224,27.72959351,9.02664,-1.54224,9.15744145,18.53,-1.55,18.5947143,27.36664,-1.53224,27.40950099,9.02664,-1.54224,9.15744145,18.34,0.01,18.34000273
21/02/2020 16:00,27.70544,-3.30228,27.9015494,8.96544,-1.59228,9.1057383,18.74,-1.71,18.81785588,27.50544,-1.71228,27.55868524,8.96544,-1.59228,9.1057383,18.54,-0.12,18.54038835
21/02/2020 16:30,28.2776,-3.34812,28.47512194,8.7876,-1.51812,8.917768897,19.49,-1.83,19.57572476,28.0876,-1.78812,28.14446032,8.7876,-1.51812,8.917768897,19.3,-0.27,19.30188851
21/02/2020 17:00,29.34024,-0.1946,29.34088534,8.76024,-1.5246,8.891918242,20.58,1.33,20.62293141,28.71024,-4.4046,29.04614229,8.76024,-1.5246,8.891918242,19.95,-2.88,20.15680778
21/02/2020 17:30,29.21432,1.09224,29.23473074,8.73432,-1.51776,8.865209602,20.48,2.61,20.64564119,28.29432,-7.07776,29.16613157,8.73432,-1.51776,8.865209602,19.56,-5.56,20.33487644
21/02/2020 18:00,29.56664,-0.5672,29.57208002,8.57664,-1.4472,8.697881439,20.99,0.88,21.00843878,28.62664,-8.6672,29.90994606,8.57664,-1.4472,8.697881439,20.05,-7.22,21.31034725
21/02/2020 18:30,29.67424,-0.58152,29.67993742,8.63424,-1.45152,8.755398945,21.04,0.87,21.05797949,28.73424,-8.64152,30.00553976,8.63424,-1.45152,8.755398945,20.1,-7.19,21.34727383
21/02/2020 19:00,29.99188,0.0946,29.99202919,8.38188,-1.3554,8.490760949,21.61,1.45,21.65859183,29.04188,-8.0754,30.14370381,8.38188,-1.3554,8.490760949,20.66,-6.72,21.7254229
21/02/2020 19:30,28.74292,0.15888,28.74335911,8.87292,-1.58112,9.012693814,19.87,1.74,19.94603971,27.83292,-7.93112,28.94087248,8.87292,-1.58112,9.012693814,18.96,-6.35,19.9951019
21/02/2020 20:00,27.66736,-0.11336,27.66759223,8.84736,-1.59336,8.989692712,18.82,1.48,18.87810372,26.79736,-8.23336,28.03367118,8.84736,-1.59336,8.989692712,17.95,-6.64,19.1387591
21/02/2020 20:30,26.08108,-0.347,26.08338826,9.00108,-1.647,9.150521852,17.08,1.3,17.12940162,25.26108,-8.447,26.63595262,9.00108,-1.647,9.150521852,16.26,-6.8,17.62463049
21/02/2020 21:00,24.75672,-0.79864,24.76959852,8.94672,-1.62864,9.093748787,15.81,0.83,15.83177185,23.96672,-8.94864,25.5828424,8.94672,-1.62864,9.093748787,15.02,-7.32,16.70876417
21/02/2020 21:30,23.71768,-0.79924,23.7311426,8.88768,-1.65924,9.041235157,14.83,0.86,14.85491501,22.94768,-8.98924,24.64553617,8.88768,-1.65924,9.041235157,14.06,-7.33,15.85599256
