Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
21/02/2020 22:00,22.38212,0.00048,22.38212001,8.95212,-1.64952,9.10282202,13.43,1.65,13.53097927,21.65212,-8.31952,23.19544597,8.95212,-1.64952,9.10282202,12.7,-6.67,14.34499564
21/02/2020 22:30,20.2798,-0.63268,20.28966663,8.9298,-1.64268,9.079632461,11.35,1.01,11.39484971,19.5998,-8.89268,21.52282318,8.9298,-1.64268,9.079632461,10.67,-7.25,12.90005426
21/02/2020 23:00,18.7292,-1.11748,18.76250767,8.7192,-1.61748,8.867958626,10.01,0.5,10.02247973,18.0892,-9.43748,20.40306804,8.7192,-1.61748,8.867958626,9.37,-7.82,12.20447869
21/02/2020 23:30,16.50284,-1.42188,16.56398113,8.68284,-1.63188,8.834859524,7.82,0.21,7.822819185,15.95284,-9.38188,18.5071007,8.68284,-1.63188,8.834859524,7.27,-7.75,10.62616582
22/02/2020 00:00,15.0048,-1.71996,15.1030555,8.7948,-1.65996,8.950082359,6.21,-0.06,6.210289848,14.5048,-9.31996,17.2409651,8.7948,-1.65996,8.950082359,5.71,-7.66,9.55404103
22/02/2020 00:30,14.11032,-0.03212,14.11035656,8.77032,-1.66212,8.926430182,5.34,1.63,5.58323383,13.64032,-7.55212,15.59143503,8.77032,-1.66212,8.926430182,4.87,-5.89,7.642578099
22/02/2020 01:00,13.49384,-0.12304,13.49440094,8.85384,-1.64304,9.00500212,4.64,1.52,4.882622246,13.05384,-7.62304,15.11666225,8.85384,-1.64304,9.00500212,4.2,-5.98,7.307557732
22/02/2020 01:30,12.86716,-0.24408,12.8694748,8.95716,-1.68408,9.114101202,3.91,1.44,4.166737333,12.44716,-7.76408,14.67013055,8.95716,-1.68408,9.114101202,3.49,-6.08,7.010456476
22/02/2020 02:00,12.20908,-0.32428,12.21338577,9.01908,-1.66428,9.171348427,3.19,1.34,3.460014451,11.79908,-7.84428,14.16866322,9.01908,-1.66428,9.171348427,2.78,-6.18,6.776488766
22/02/2020 02:30,11.83876,-0.36556,11.84440258,8.97876,-1.64556,9.128307557,2.86,1.28,3.133368794,11.44876,-7.97556,13.95290876,8.97876,-1.64556,9.128307557,2.47,-6.33,6.794836275
22/02/2020 03:00,11.35952,-0.424,11.36743026,8.93952,-1.674,9.094904828,2.42,1.25,2.723765776,10.96952,-8.034,13.59689395,8.93952,-1.674,9.094904828,2.03,-6.36,6.676114139
22/02/2020 03:30,11.34868,-0.49584,11.35950681,8.78868,-1.63584,8.939623518,2.56,1.14,2.802356152,10.95868,-8.11584,13.63669778,8.78868,-1.63584,8.939623518,2.17,-6.48,6.833688609
22/02/2020 04:00,11.66884,-0.74728,11.69274366,8.71884,-1.63728,8.871237611,2.95,0.89,3.081330881,11.26884,-8.43728,14.07744468,8.71884,-1.63728,8.871237611,2.55,-6.8,7.262403184
22/02/2020 04:30,11.1156,-0.47884,11.125909,10.9656,-2.41884,11.22921058,0.15,1.94,1.945790328,10.7956,-8.10884,13.50178749,10.9656,-2.41884,11.22921058,-0.17,-5.69,5.692538977
22/02/2020 05:00,10.86544,-0.33404,10.87057354,9.32544,-1.81404,9.500240645,1.54,1.48,2.135883892,10.49544,-7.97404,13.18103087,9.32544,-1.81404,9.500240645,1.17,-6.16,6.27012759
22/02/2020 05:30,10.79988,-0.1152,10.80049439,11.27988,-2.6352,11.58360789,-0.48,2.52,2.565306999,10.48988,-7.7152,13.02159335,11.27988,-2.6352,11.58360789,-0.79,-5.08,5.141060202
22/02/2020 06:00,10.89424,0.16872,10.89554641,12.86424,-3.13128,13.23984838,-1.97,3.3,3.843292859,10.64424,-7.45128,12.99312968,12.86424,-3.13128,13.23984838,-2.22,-4.32,4.857036133
22/02/2020 06:30,12.77376,0.14684,12.77460397,10.10376,-2.06316,10.31225462,2.67,2.21,3.465977496,12.39376,-7.38316,14.42623785,10.10376,-2.06316,10.31225462,2.29,-5.32,5.791934047
22/02/2020 07:00,12.9184,0.15752,12.91936032,14.6484,-3.73248,15.11644897,-1.73,3.89,4.257346591,12.6584,-7.37248,14.64884132,14.6484,-3.73248,15.11644897,-1.99,-3.64,4.148457545
22/02/2020 07:30,15.21692,-2.25236,15.38271042,8.92692,-1.69236,9.085922246,6.29,-0.56,6.314879255,14.70692,-9.77236,17.65764752,8.92692,-1.69236,9.085922246,5.78,-8.08,9.934525656
22/02/2020 08:00,15.9754,-1.74532,16.07045572,11.3454,-2.60532,11.64069557,4.63,0.86,4.709193137,15.5354,-9.27532,18.09365121,11.3454,-2.60532,11.64069557,4.19,-6.67,7.876864859
22/02/2020 08:30,18.14556,-1.47448,18.20536841,10.73556,-2.45448,11.01257103,7.41,0.98,7.474523396,17.61556,-8.91448,19.74274317,10.73556,-2.45448,11.01257103,6.88,-6.46,9.437478477
22/02/2020 09:00,19.60932,-1.2508,19.64917127,9.13932,-1.7208,9.299909822,10.47,0.47,10.48054388,18.99932,-8.6908,20.89268209,9.13932,-1.7208,9.299909822,9.86,-6.97,12.07478778
22/02/2020 09:30,20.98132,-0.98184,21.00428049,9.57132,-1.76184,9.732124471,11.41,0.78,11.43662975,20.35132,-8.47184,22.04423505,9.57132,-1.76184,9.732124471,10.78,-6.71,12.69773602
22/02/2020 10:00,21.49212,-0.68892,21.50315867,10.03212,-1.79892,10.19213152,11.46,1.11,11.51363105,20.85212,-8.16892,22.39513703,10.03212,-1.79892,10.19213152,10.82,-6.37,12.55584724
22/02/2020 10:30,23.15084,-0.57672,23.15802234,10.23084,-1.83672,10.39440366,12.92,1.26,12.98129423,22.47084,-8.04672,23.86814515,10.23084,-1.83672,10.39440366,12.24,-6.21,13.72522131
22/02/2020 11:00,23.33076,-0.41228,23.33440243,10.40076,-1.86228,10.56616749,12.93,1.45,13.01104915,22.65076,-7.91228,23.99293861,10.40076,-1.86228,10.56616749,12.25,-6.05,13.66254003
22/02/2020 11:30,23.3506,-0.4108,23.35421326,10.0206,-1.8108,10.18289846,13.33,1.4,13.40331675,22.6606,-7.8908,23.99515612,10.0206,-1.8108,10.18289846,12.64,-6.08,14.02626108
22/02/2020 12:00,23.08484,-0.56808,23.0918287,10.19484,-1.82808,10.35744366,12.89,1.26,12.95143621,22.40484,-8.13808,23.83705522,10.19484,-1.82808,10.35744366,12.21,-6.31,13.74409691
22/02/2020 12:30,23.44552,-0.59784,23.45314096,9.96552,-1.79784,10.12639213,13.48,1.2,13.53330706,22.74552,-8.16784,24.1675876,9.96552,-1.79784,10.12639213,12.78,-6.37,14.27954131
22/02/2020 13:00,23.7178,-0.61564,23.7257887,9.4878,-1.74564,9.64705177,14.23,1.13,14.27479597,23.0078,-8.19564,24.42390992,9.4878,-1.74564,9.64705177,13.52,-6.45,14.97974966
22/02/2020 13:30,24.08556,-0.75572,24.097413,9.38556,-1.75572,9.548365789,14.7,1,14.73397435,23.35556,-8.30572,24.78844827,9.38556,-1.75572,9.548365789,13.97,-6.55,15.42930329
22/02/2020 14:00,23.54228,-0.88404,23.55887252,9.06228,-1.72404,9.224816135,14.48,0.84,14.50434418,22.82228,-8.41404,24.32390868,9.06228,-1.72404,9.224816135,13.76,-6.69,15.30012091
22/02/2020 14:30,23.43476,-0.891,23.45169199,9.01476,-1.701,9.173837739,14.42,0.81,14.44273174,22.70476,-8.451,24.22654593,9.01476,-1.701,9.173837739,13.69,-6.75,15.26363653
22/02/2020 15:00,23.16092,-1.093,23.18669585,8.80092,-1.683,8.960395184,14.36,0.59,14.37211536,22.44092,-8.673,24.05859139,8.80092,-1.683,8.960395184,13.64,-6.99,15.32676417
22/02/2020 15:30,23.66992,-0.43436,23.67390507,8.71992,-1.67436,8.879216532,14.95,1.24,15.00133661,22.93992,-8.06436,24.31612288,8.71992,-1.67436,8.879216532,14.22,-6.39,15.58975625
22/02/2020 16:00,23.99348,-0.2288,23.99457088,8.76348,-1.6488,8.917237417,15.23,1.42,15.29605505,23.25348,-7.8288,24.53598259,8.76348,-1.6488,8.917237417,14.49,-6.18,15.75285688
22/02/2020 16:30,24.02992,-0.12508,24.03024553,8.44992,-1.58508,8.59730345,15.58,1.46,15.64825869,23.28992,-7.66508,24.51884632,8.44992,-1.58508,8.59730345,14.84,-6.08,16.03720674
22/02/2020 17:00,24.32192,-0.0396,24.32195224,8.34192,-1.5696,8.488302153,15.98,1.53,16.05307759,23.57192,-7.5196,24.74226741,8.34192,-1.5696,8.488302153,15.23,-5.95,16.35100609
22/02/2020 17:30,23.91296,0.31816,23.91507645,8.29296,-1.49184,8.426076913,15.62,1.81,15.72451907,23.16296,-7.10184,24.22723359,8.29296,-1.49184,8.426076913,14.87,-5.61,15.89304879
22/02/2020 18:00,26.87248,-0.13872,26.87283804,12.01248,-1.27872,12.0803477,14.86,1.14,14.90366398,26.15248,-7.53872,27.21735677,12.01248,-1.27872,12.0803477,14.14,-6.26,15.46373823
22/02/2020 18:30,26.47396,-0.27952,26.47543559,12.33396,-1.37952,12.41086801,14.14,1.1,14.18272188,25.77396,-7.80952,26.93112728,12.33396,-1.37952,12.41086801,13.44,-6.43,14.89894292
22/02/2020 19:00,26.174,-0.39036,26.17691076,12.384,-1.35036,12.45740455,13.79,0.96,13.82337513,25.484,-7.91036,26.683479,12.384,-1.35036,12.45740455,13.1,-6.56,14.65072012
22/02/2020 19:30,26.1122,-0.92936,26.1287332,8.3322,-1.35936,8.442358465,17.78,0.43,17.7851989,25.3022,-8.45936,26.67886985,8.3322,-1.35936,8.442358465,16.97,-7.1,18.39540432
22/02/2020 20:00,25.27412,-1.46964,25.31681227,7.94412,-1.34964,8.057950776,17.33,-0.12,17.33041546,24.48412,-8.98964,26.08228823,7.94412,-1.34964,8.057950776,16.54,-7.64,18.21925355
22/02/2020 20:30,23.94688,-1.87768,24.02038184,7.61688,-1.23768,7.716781241,16.33,-0.64,16.34253652,23.17688,-9.36768,24.99842385,7.61688,-1.23768,7.716781241,15.56,-8.13,17.55592493
22/02/2020 21:00,23.35128,-2.2802,23.46234408,6.64128,-0.9702,6.71177235,16.71,-1.31,16.76127083,22.56128,-9.7902,24.5938889,6.64128,-0.9702,6.71177235,15.92,-8.82,18.19996703
22/02/2020 21:30,23.31832,-2.8542,23.49234993,5.54832,-0.6642,5.587934901,17.77,-2.19,17.90444079,22.50832,-10.3542,24.77567208,5.54832,-0.6642,5.587934901,16.96,-9.69,19.53299004
22/02/2020 22:00,21.49688,-3.03268,21.7097443,6.17688,-0.83268,6.232752403,15.32,-2.2,15.47715736,20.76688,-10.53268,23.28520245,6.17688,-0.83268,6.232752403,14.59,-9.7,17.52021975
22/02/2020 22:30,19.66108,-3.0412,19.89489794,7.20108,-1.0512,7.277401638,12.46,-1.99,12.61791187,18.98108,-10.6112,21.74578036,7.20108,-1.0512,7.277401638,11.78,-9.56,15.17109093
22/02/2020 23:00,17.559,-2.04268,17.67741561,7.839,-1.19268,7.92921223,9.72,-0.85,9.757094855,16.969,-9.63268,19.51244436,7.839,-1.19268,7.92921223,9.13,-8.44,12.43344281
22/02/2020 23:30,16.2178,-0.679,16.23200782,7.5978,-1.089,7.675446947,8.62,0.41,8.629745072,15.6478,-8.369,17.74524742,7.5978,-1.089,7.675446947,8.05,-7.28,10.8536123
23/02/2020 00:00,15.55152,-0.81608,15.57291755,7.39152,-1.03608,7.463781192,8.16,0.22,8.162965148,15.00152,-8.46608,17.22556568,7.39152,-1.03608,7.463781192,7.61,-7.43,10.63564761
23/02/2020 00:30,15.2962,-1.09072,15.33503846,6.9462,-0.90072,7.004355142,8.35,-0.19,8.352161397,14.7462,-8.78072,17.16250151,6.9462,-0.90072,7.004355142,7.8,-7.88,11.08757864
23/02/2020 01:00,15.03744,-1.21036,15.08607216,6.87744,-1.08036,6.961778414,8.16,-0.13,8.161035474,14.50744,-8.87036,17.00438478,6.87744,-1.08036,6.961778414,7.63,-7.79,10.90417351
23/02/2020 01:30,14.90552,-1.39932,14.97105951,8.70552,-2.20932,8.981490596,6.2,0.81,6.252687422,14.43552,-9.02932,17.02682758,8.70552,-2.20932,8.981490596,5.73,-6.82,8.90759788
23/02/2020 02:00,14.80424,-2.01956,14.94135685,3.95424,-0.25956,3.962749724,10.85,-1.76,10.99181969,14.08424,-11.84956,18.40591993,3.95424,-0.25956,3.962749724,10.13,-11.59,15.3930179
23/02/2020 02:30,11.91248,-2.38548,12.14897916,7.87248,-1.27548,7.975135772,4.04,-1.11,4.189713594,11.50248,-9.74548,15.07585575,7.87248,-1.27548,7.975135772,3.63,-8.47,9.215085458
23/02/2020 03:00,10.87028,-1.95784,11.04518559,11.96028,-2.87784,12.30163651,-1.09,0.92,1.426359001,10.59028,-9.33784,14.11911068,11.96028,-2.87784,12.30163651,-1.37,-6.46,6.60367322
23/02/2020 03:30,11.5352,-2.47936,11.79864675,8.5752,-1.62936,8.728623548,2.96,-0.85,3.079626601,11.1352,-9.87936,14.88604827,8.5752,-1.62936,8.728623548,2.56,-8.25,8.638061125
23/02/2020 04:00,10.21936,-1.83852,10.38342307,13.41936,-3.36852,13.83568393,-3.2,1.53,3.546956442,10.00936,-9.27852,13.64837796,13.41936,-3.36852,13.83568393,-3.41,-5.91,6.823210388
23/02/2020 04:30,10.15016,-1.7016,10.29180211,13.79016,-3.7116,14.28091339,-3.64,2.01,4.158088503,9.93016,-9.1716,13.51763012,13.79016,-3.7116,14.28091339,-3.86,-5.46,6.686643403
23/02/2020 05:00,10.54728,-1.958,10.72748244,12.16728,-3.168,12.57294423,-1.62,1.21,2.022003956,10.26728,-9.418,13.93254329,12.16728,-3.168,12.57294423,-1.9,-6.25,6.532419154
23/02/2020 05:30,11.5416,-2.4266,11.79393565,8.0316,-1.5966,8.188756323,3.51,-0.83,3.606799135,11.1216,-9.9066,14.89398235,8.0316,-1.5966,8.188756323,3.09,-8.31,8.865900969
23/02/2020 06:00,11.46568,-2.316,11.6972507,8.00568,-1.566,8.157405731,3.46,-0.75,3.54035309,11.06568,-9.796,14.778731,8.00568,-1.566,8.157405731,3.06,-8.23,8.780461264
23/02/2020 06:30,12.68684,-1.27312,12.75055857,15.21684,-2.82312,15.47650562,-2.53,1.55,2.967052409,12.45684,-8.71312,15.20168816,15.21684,-2.82312,15.47650562,-2.76,-5.89,6.504590687
23/02/2020 07:00,13.97972,-1.34864,14.04462179,14.49972,-2.34864,14.6887028,-0.52,1,1.127120224,13.65972,-8.70864,16.19964077,14.49972,-2.34864,14.6887028,-0.84,-6.36,6.415231874
23/02/2020 07:30,14.78796,-1.49556,14.86339331,11.12796,-1.55556,11.23615863,3.66,0.06,3.66049177,14.36796,-8.88556,16.89353282,11.12796,-1.55556,11.23615863,3.24,-7.33,8.014143747
23/02/2020 08:00,14.75628,-1.6522,14.84848694,8.12628,-1.5822,8.278875738,6.63,-0.07,6.630369522,14.27628,-8.9422,16.84562589,8.12628,-1.5822,8.278875738,6.15,-7.36,9.591251222
23/02/2020 08:30,16.64816,-1.53912,16.71915434,8.13816,-1.59912,8.29378279,8.51,0.06,8.510211513,16.10816,-8.70912,18.31178827,8.13816,-1.59912,8.29378279,7.97,-7.11,10.68049624
23/02/2020 09:00,18.32696,-2.86736,18.54991149,8.16696,-1.64736,8.33144829,10.16,-1.22,10.23298588,17.74696,-10.00736,20.37404828,8.16696,-1.64736,8.33144829,9.58,-8.36,12.71479453
23/02/2020 09:30,20.78884,-3.64736,21.1063759,8.08884,-1.64736,8.25488507,12.7,-2,12.85651586,20.19884,-9.65736,22.38878602,8.08884,-1.64736,8.25488507,12.11,-8.01,14.51937326
23/02/2020 10:00,22.98416,-5.58324,23.65257237,7.99416,-1.62324,8.157297482,14.99,-3.96,15.50424781,22.75416,-4.43324,23.18200626,7.99416,-1.62324,8.157297482,14.76,-2.81,15.02510233
23/02/2020 10:30,23.9374,-5.41544,24.542333,8.1774,-1.49544,8.313014589,15.76,-3.92,16.24019704,23.7174,-4.26544,24.09790533,8.1774,-1.49544,8.313014589,15.54,-2.77,15.78494536
23/02/2020 11:00,23.86192,-5.14592,24.41048379,9.06192,-1.55592,9.194524519,14.8,-3.59,15.2291858,23.65192,-3.99592,23.98709437,9.06192,-1.55592,9.194524519,14.59,-2.44,14.79262316
23/02/2020 11:30,23.92204,-4.9306,24.42488105,10.02204,-1.6506,10.15705499,13.9,-3.28,14.28175059,23.69204,-3.7806,23.99178392,10.02204,-1.6506,10.15705499,13.67,-2.13,13.8349485
23/02/2020 12:00,24.33276,-4.75996,24.79395951,10.47276,-1.74996,10.61795941,13.86,-3.01,14.18307795,24.12276,-3.62996,24.39434688,10.47276,-1.74996,10.61795941,13.65,-1.88,13.77885699
23/02/2020 12:30,25.48176,-4.84508,25.93829009,9.04176,-1.40508,9.150282712,16.44,-3.44,16.79604715,25.24176,-3.69508,25.51078329,9.04176,-1.40508,9.150282712,16.2,-2.29,16.36105437
23/02/2020 13:00,26.01328,-5.21132,26.53014498,7.16328,-1.02132,7.235722141,18.85,-4.19,19.31006473,25.76328,-4.07132,26.08298761,7.16328,-1.02132,7.235722141,18.6,-3.05,18.84840842
23/02/2020 13:30,24.94564,-5.12172,25.46599636,5.97564,-0.89172,6.041807508,18.97,-4.23,19.43588948,24.69564,-3.97172,25.01298053,5.97564,-0.89172,6.041807508,18.72,-3.08,18.97168416
23/02/2020 14:00,26.42544,-5.30752,26.9531751,4.28544,-0.49752,4.314223238,22.14,-4.81,22.65647148,26.14544,-4.14752,26.4723621,4.28544,-0.49752,4.314223238,21.86,-3.65,22.16262845
23/02/2020 14:30,26.64972,-4.93884,27.10350008,4.23972,-0.43884,4.262370963,22.41,-4.5,22.85734237,26.37972,-3.78884,26.65042093,4.23972,-0.43884,4.262370963,22.14,-3.35,22.39200974
23/02/2020 15:00,27.88744,-5.3166,28.38970844,2.46744,-0.2466,2.479732186,25.42,-5.07,25.92067322,27.60744,-4.1766,27.92158181,2.46744,-0.2466,2.479732186,25.14,-3.93,25.44532374
23/02/2020 15:30,28.90484,-3.97688,29.17713745,1.55484,-0.14688,1.561762197,27.35,-3.83,27.61686803,28.61484,-2.86688,28.75809572,1.55484,-0.14688,1.561762197,27.06,-2.72,27.19636005
23/02/2020 16:00,29.58036,-3.89256,29.83537701,1.08036,-0.14256,1.089725233,28.5,-3.75,28.74565185,29.29036,-2.77256,29.42128953,1.08036,-0.14256,1.089725233,28.21,-2.63,28.33233135
23/02/2020 16:30,29.78896,-3.8718,30.03952352,0.58896,-0.0918,0.596071406,29.2,-3.78,29.44364787,29.47896,-2.7718,29.60898441,0.58896,-0.0918,0.596071406,28.89,-2.68,29.0140397
23/02/2020 17:00,30.4816,-3.82408,30.72053916,0.4716,-0.06408,0.475933616,30.01,-3.76,30.24463093,30.1716,-2.74408,30.29612882,0.4716,-0.06408,0.475933616,29.7,-2.68,29.82067068
23/02/2020 17:30,31.23168,-6.22036,31.84510503,5.25168,-1.80036,5.55170595,25.98,-4.42,26.35330719,30.95168,-5.11036,31.3707232,5.25168,-1.80036,5.55170595,25.7,-3.31,25.91227701
23/02/2020 18:00,34.17032,-6.24292,34.7359298,5.89032,-0.59292,5.920086471,28.28,-5.65,28.83887827,33.89032,-5.15292,34.27982459,5.89032,-0.59292,5.920086471,28,-4.56,28.36888436
23/02/2020 18:30,34.71424,-6.17036,35.25835789,8.81424,-1.53036,8.946106891,25.9,-4.64,26.31234691,34.43424,-5.08036,34.80699559,8.81424,-1.53036,8.946106891,25.62,-3.55,25.86478107
23/02/2020 19:00,35.39592,-6.45564,35.97980601,4.25592,0.14436,4.258367628,31.14,-6.6,31.83173888,35.08592,-5.35564,35.49231835,4.25592,0.14436,4.258367628,30.83,-5.5,31.31675111
23/02/2020 19:30,34.68592,-6.62564,35.31305922,4.25592,0.14436,4.258367628,30.43,-6.77,31.17399237,34.37592,-5.53564,34.81877634,4.25592,0.14436,4.258367628,30.12,-5.68,30.65088579
23/02/2020 20:00,33.39592,-6.97528,34.11659426,4.25592,0.14472,4.258379847,29.14,-7.12,29.99723321,33.08592,-5.85528,33.60003581,4.25592,0.14472,4.258379847,28.83,-6,29.44773166
23/02/2020 20:30,31.5572,-7.68116,32.47856356,0.2772,0.16884,0.324571696,31.28,-7.85,32.24997519,31.2372,-6.58116,31.92294364,0.2772,0.16884,0.324571696,30.96,-6.75,31.68728609
23/02/2020 21:00,29.70504,-8.20456,30.81727123,0.00504,0.14544,0.145527301,29.7,-8.35,30.85145864,29.38504,-7.08456,30.22700062,0.00504,0.14544,0.145527301,29.38,-7.23,30.25652492
23/02/2020 21:30,28.51504,-8.57672,29.77696479,0.00504,0.14328,0.143368616,28.51,-8.72,29.81373006,28.20504,-7.42672,29.16642678,0.00504,0.14328,0.143368616,28.2,-7.57,29.19837153
23/02/2020 22:00,27.09504,-7.95276,28.23805206,0.00504,0.14724,0.147326234,27.09,-8.1,28.27504377,26.79504,-6.79276,27.64264381,0.00504,0.14724,0.147326234,26.79,-6.94,27.67431481
23/02/2020 22:30,25.59188,-7.98376,26.80829621,0.01188,0.15624,0.156691008,25.58,-8.14,26.84391924,25.29188,-7.07376,26.26246893,0.01188,0.15624,0.156691008,25.28,-7.23,26.29356005
23/02/2020 23:00,23.41964,-4.35732,23.82154015,0.08964,0.11268,0.143986499,23.33,-4.47,23.75436381,22.49964,-11.57732,25.30352028,0.08964,0.11268,0.143986499,22.41,-11.69,25.27576309
23/02/2020 23:30,21.364,-4.40472,21.81334578,0.144,0.03528,0.148258822,21.22,-4.44,21.67952952,20.504,-11.66472,23.58982214,0.144,0.03528,0.148258822,20.36,-11.7,23.48232527
24/02/2020 00:00,19.45232,-4.25148,19.91150008,0.29232,0.03852,0.294847033,19.16,-4.29,19.63440093,18.63232,-11.49148,21.89103609,0.29232,0.03852,0.294847033,18.34,-11.53,21.6632523
24/02/2020 00:30,18.0262,-4.1562,18.499132,0.7362,-0.0162,0.736378218,17.29,-4.14,17.77874293,17.2662,-11.3462,20.66054009,0.7362,-0.0162,0.736378218,16.53,-11.33,20.04020459
24/02/2020 01:00,17.48992,-4.18912,17.98460531,0.88992,-0.06912,0.892600236,16.6,-4.12,17.10363704,16.74992,-11.36912,20.24393019,0.88992,-0.06912,0.892600236,15.86,-11.3,19.47381832
24/02/2020 01:30,16.4888,-4.12252,16.99634362,1.1988,-0.09252,1.202364916,15.29,-4.03,15.81217885,15.7888,-11.30252,19.41734183,1.1988,-0.09252,1.202364916,14.59,-11.21,18.39924455
24/02/2020 02:00,16.20676,-4.19248,16.74024965,1.07676,-0.04248,1.077597628,15.13,-4.15,15.68883042,15.50676,-11.41248,19.25368291,1.07676,-0.04248,1.077597628,14.43,-11.37,18.37122206
24/02/2020 02:30,15.96484,-4.24912,16.52062762,1.01484,0.02088,1.015054777,14.95,-4.27,15.54784229,15.27484,-11.58912,19.17363918,1.01484,0.02088,1.015054777,14.26,-11.61,18.38857526
24/02/2020 03:00,16.14616,-4.48232,16.75677998,0.77616,-0.02232,0.776480861,15.37,-4.46,16.00401512,15.43616,-11.81232,19.43723075,0.77616,-0.02232,0.776480861,14.66,-11.79,18.81275365
24/02/2020 03:30,15.9364,-4.2926,16.50440122,0.8064,-0.0126,0.806498431,15.13,-4.28,15.72371775,15.2364,-11.6526,19.18152683,0.8064,-0.0126,0.806498431,14.43,-11.64,18.53953883
24/02/2020 04:00,14.97984,-4.12408,15.5371697,1.50984,-0.06408,1.511199217,13.47,-4.06,14.06856425,14.31984,-11.49408,18.3622355,1.50984,-0.06408,1.511199217,12.81,-11.43,17.1680226
24/02/2020 04:30,11.41292,-2.81444,11.75482094,6.44292,-0.96444,6.514703573,4.97,-1.85,5.303150007,10.97292,-10.15444,14.95050585,6.44292,-0.96444,6.514703573,4.53,-9.19,10.24582842
24/02/2020 05:00,10.1238,-2.106,10.34053009,8.8038,-1.656,8.958193481,1.32,-0.45,1.394596716,9.7738,-9.396,13.55772778,8.8038,-1.656,8.958193481,0.97,-7.74,7.800544853
24/02/2020 05:30,10.9348,-1.80332,11.08250035,8.7048,-1.63332,8.856708038,2.23,-0.17,2.236470434,10.5748,-9.08332,13.94034064,8.7048,-1.63332,8.856708038,1.87,-7.45,7.681106691
24/02/2020 06:00,12.84504,-1.47628,12.9295961,8.55504,-1.55628,8.695442303,4.29,0.08,4.290745856,12.41504,-8.69628,15.15778691,8.55504,-1.55628,8.695442303,3.86,-7.14,8.116600274
24/02/2020 06:30,16.24776,-0.65692,16.26103468,8.62776,-1.63692,8.781671236,7.62,0.98,7.682759921,15.74776,-7.86692,17.60341942,8.62776,-1.63692,8.781671236,7.12,-6.23,9.460829773
24/02/2020 07:00,18.798,-0.07864,18.79816449,8.568,-1.62864,8.721415725,10.23,1.55,10.34675795,18.228,-7.30864,19.63864055,8.568,-1.62864,8.721415725,9.66,-5.68,11.20615902
24/02/2020 07:30,22.01192,-2.82652,22.19265278,8.61192,-1.58652,8.756838002,13.4,-1.24,13.45725083,21.69192,-3.83652,22.02857869,8.61192,-1.58652,8.756838002,13.08,-2.25,13.27210985
24/02/2020 08:00,23.87836,-3.69644,24.16277602,8.74836,-1.66644,8.905662522,15.13,-2.03,15.26557565,23.66836,-2.56644,23.80709725,8.74836,-1.66644,8.905662522,14.92,-0.9,14.94712012
24/02/2020 08:30,26.20848,-3.32004,26.41793121,8.62848,-1.67004,8.78861199,17.58,-1.65,17.65726196,25.97848,-2.19004,26.07062904,8.62848,-1.67004,8.78861199,17.35,-0.52,17.35779076
24/02/2020 09:00,26.9886,-2.8812,27.14195725,8.5986,-1.6812,8.761412866,18.39,-1.2,18.42911013,26.7586,-1.7512,26.81584187,8.5986,-1.6812,8.761412866,18.16,-0.07,18.16013491
24/02/2020 09:30,27.87816,-2.55084,27.99461716,8.40816,-1.59084,8.557331739,19.47,-0.96,19.49365281,27.63816,-1.46084,27.67674008,8.40816,-1.59084,8.557331739,19.23,0.13,19.23043941
24/02/2020 10:00,27.69568,-2.39164,27.79875236,8.45568,-1.60164,8.606031313,19.24,-0.79,19.25621198,27.45568,-1.30164,27.48651726,8.45568,-1.60164,8.606031313,19,0.3,19.00236827
24/02/2020 10:30,27.13488,-2.37104,27.2382735,8.53488,-1.66104,8.695011817,18.6,-0.71,18.61354614,26.90488,-1.27104,26.93488649,8.53488,-1.66104,8.695011817,18.37,0.39,18.37413944
24/02/2020 11:00,26.16216,-1.71684,26.2184316,13.32216,-3.60684,13.80178401,12.84,1.89,12.97835506,25.97216,-0.63684,25.97996652,13.32216,-3.60684,13.80178401,12.65,2.97,12.99397553
24/02/2020 11:30,25.68064,-1.44408,25.72120988,14.30064,-3.93408,14.83190109,11.38,2.49,11.64922744,25.50064,-0.36408,25.50323891,14.30064,-3.93408,14.83190109,11.2,3.57,11.75520736
24/02/2020 12:00,26.6884,-1.87072,26.7538836,9.0684,-1.80072,9.24545678,17.62,-0.07,17.62013905,26.4484,-0.80072,26.46051804,9.0684,-1.80072,9.24545678,17.38,1,17.40874493
24/02/2020 12:30,26.8256,-1.75636,26.88303584,8.8056,-1.65636,8.960029007,18.02,-0.1,18.02027747,26.5956,-0.70636,26.60497855,8.8056,-1.65636,8.960029007,17.79,0.95,17.81534732
24/02/2020 13:00,26.85156,-2.09236,26.93295834,8.88156,-1.69236,9.041359986,17.97,-0.4,17.97445131,26.61156,-1.00236,26.63043092,8.88156,-1.69236,9.041359986,17.73,0.69,17.74342132
24/02/2020 13:30,26.57012,-1.71176,26.62520233,8.79012,-1.66176,8.945817789,17.78,-0.05,17.7800703,26.33012,-0.61176,26.33722593,8.79012,-1.66176,8.945817789,17.54,1.05,17.57140006
24/02/2020 14:00,27.12248,-1.51428,27.16471913,10.84248,-1.57428,10.95617315,16.28,0.06,16.28011056,26.89248,-0.36428,26.89494712,10.84248,-1.57428,10.95617315,16.05,1.21,16.09554597
24/02/2020 14:30,27.50004,-1.37744,27.53451545,12.65004,-1.56744,12.74677921,14.85,0.19,14.85121544,27.29004,-0.20744,27.2908284,12.65004,-1.56744,12.74677921,14.64,1.36,14.7030337
24/02/2020 15:00,27.76216,-1.41336,27.7981135,12.69216,-1.59336,12.79178336,15.07,0.18,15.07107495,27.54216,-0.27336,27.54351654,12.69216,-1.59336,12.79178336,14.85,1.32,14.90855124
24/02/2020 15:30,27.71844,-1.69488,27.77020947,10.82844,-1.51488,10.93389108,16.89,-0.18,16.89095912,27.47844,-0.57488,27.48445291,10.82844,-1.51488,10.93389108,16.65,0.94,16.67651342
24/02/2020 16:00,28.34692,-1.98464,28.41630992,7.48692,-1.39464,7.615706915,20.86,-0.59,20.86834205,28.08692,-0.87464,28.10053505,7.48692,-1.39464,7.615706915,20.6,0.52,20.60656206
24/02/2020 16:30,28.79436,-2.28224,28.88466353,7.07436,-1.27224,7.187848359,21.72,-1.01,21.74347028,28.52436,-1.17224,28.54843709,7.07436,-1.27224,7.187848359,21.45,0.1,21.4502331
24/02/2020 17:00,28.14928,-2.65656,28.27435721,6.02928,-1.00656,6.112722826,22.12,-1.65,22.18145396,27.85928,-1.53656,27.90162179,6.02928,-1.00656,6.112722826,21.83,-0.53,21.83643286
24/02/2020 17:30,28.85884,-2.76732,28.99121774,5.29884,-0.78732,5.357012052,23.56,-1.98,23.64305395,28.56884,-1.65732,28.6168714,5.29884,-0.78732,5.357012052,23.27,-0.87,23.28625775
24/02/2020 18:00,28.70012,-2.45272,28.80473439,6.99012,-1.42272,7.133436045,21.71,-1.03,21.73441971,28.44012,-1.35272,28.47227207,6.99012,-1.42272,7.133436045,21.45,0.07,21.45011422
24/02/2020 18:30,30.29948,-2.54836,30.40645699,7.08948,-1.54836,7.256593234,23.21,-1,23.23153245,30.01948,-1.44836,30.05439945,7.08948,-1.54836,7.256593234,22.93,0.1,22.93021805
24/02/2020 19:00,31.07024,-2.85396,31.20104007,3.90024,-0.45396,3.926569971,27.17,-2.4,27.2757933,30.76024,-1.76396,30.81077603,3.90024,-0.45396,3.926569971,26.86,-1.31,26.8919263
24/02/2020 19:30,29.91924,-3.16784,30.08647757,3.81924,-0.44784,3.84540698,26.1,-2.72,26.24134905,29.61924,-2.06784,29.69133443,3.81924,-0.44784,3.84540698,25.8,-1.62,25.85081043
24/02/2020 20:00,28.31708,-3.462,28.52792428,4.26708,-0.522,4.298890057,24.05,-2.94,24.22903424,28.03708,-2.362,28.13639812,4.26708,-0.522,4.298890057,23.77,-1.84,23.84110945
24/02/2020 20:30,27.6094,-4.385,27.95545015,4.1994,-0.495,4.228473171,23.41,-3.89,23.73099661,27.3194,-3.285,27.51619235,4.1994,-0.495,4.228473171,23.12,-2.79,23.28773282
24/02/2020 21:00,26.70892,-5.13148,27.19739867,4.22892,-0.50148,4.258549819,22.48,-4.63,22.95184742,26.42892,-4.01148,26.73162517,4.22892,-0.50148,4.258549819,22.2,-3.51,22.47576695
24/02/2020 21:30,24.1174,-5.22376,24.67664182,5.2074,-0.65376,5.248277517,18.91,-4.57,19.45438254,23.8674,-4.09376,24.21593801,5.2074,-0.65376,5.248277517,18.66,-3.44,18.97443543
24/02/2020 22:00,22.307,-5.71196,23.02669616,4.617,-0.56196,4.651073859,17.69,-5.15,18.4244023,22.057,-4.55196,22.52180252,4.617,-0.56196,4.651073859,17.44,-3.99,17.89060368
24/02/2020 22:30,21.38108,-5.8094,22.15625669,3.69108,-0.4194,3.714830807,17.69,-5.39,18.49292297,21.11108,-4.8994,21.67214385,3.69108,-0.4194,3.714830807,17.42,-4.48,17.98685075
24/02/2020 23:00,19.6236,-3.20768,19.88403601,2.7036,-0.24768,2.714921425,16.92,-2.96,17.17696131,18.8536,-10.68768,21.67221116,2.7036,-0.24768,2.714921425,16.15,-10.44,19.23060321
24/02/2020 23:30,17.05768,-3.54744,17.42265128,2.94768,-0.30744,2.963669471,14.11,-3.24,14.47721313,16.35768,-10.86744,19.63860858,2.94768,-0.30744,2.963669471,13.41,-10.56,17.06873458
25/02/2020 00:00,15.5098,-3.77796,15.96329784,3.4398,-0.32796,3.455398935,12.07,-3.45,12.55338201,14.8598,-11.06796,18.5287181,3.4398,-0.32796,3.455398935,11.42,-10.74,15.67686193
25/02/2020 00:30,14.32408,-3.8318,14.82774289,3.66408,-0.3618,3.681899168,10.66,-3.47,11.21055306,13.73408,-11.0518,17.62859145,3.66408,-0.3618,3.681899168,10.07,-10.69,14.68608185
25/02/2020 01:00,13.97632,-3.95312,14.52462318,3.31632,-0.30312,3.330144153,10.66,-3.65,11.2675685,13.37632,-11.20312,17.44808971,3.31632,-0.30312,3.330144153,10.06,-10.9,14.83285542
25/02/2020 01:30,14.97612,-4.40156,15.60954518,1.98612,-0.15156,1.991894347,12.99,-4.25,13.66757477,14.32612,-11.70156,18.49768149,1.98612,-0.15156,1.991894347,12.34,-11.55,16.90201467
25/02/2020 02:00,14.57736,-4.4272,15.23481291,1.82736,-0.0972,1.82994328,12.75,-4.33,13.46519216,13.92736,-11.7072,18.19422679,1.82736,-0.0972,1.82994328,12.1,-11.61,16.76908167
25/02/2020 02:30,14.5154,-2.96856,14.81584239,1.8954,-0.08856,1.897467795,12.62,-2.88,12.94445055,13.8754,-10.27856,17.26775958,1.8954,-0.08856,1.897467795,11.98,-10.19,15.72757133
25/02/2020 03:00,13.41128,-2.02304,13.56300564,3.13128,-0.20304,3.137855905,10.28,-1.82,10.4398659,12.83128,-9.33304,15.86654915,3.13128,-0.20304,3.137855905,9.7,-9.13,13.32091964
25/02/2020 03:30,11.23872,-1.3654,11.32135789,7.93872,-1.7154,8.121937724,3.3,0.35,3.318508701,10.85872,-8.6954,13.91121063,7.93872,-1.7154,8.121937724,2.92,-6.98,7.56616151
25/02/2020 04:00,12.29308,-1.68764,12.40838203,4.03308,-0.37764,4.050721696,8.26,-1.31,8.36323502,11.76308,-9.05764,14.84624173,4.03308,-0.37764,4.050721696,7.73,-8.68,11.62305037
25/02/2020 04:30,13.14424,-1.80328,13.26736085,6.38424,-1.49328,6.556554395,6.76,-0.31,6.767104255,12.66424,-9.19328,15.64926107,6.38424,-1.49328,6.556554395,6.28,-7.7,9.936216584
25/02/2020 05:00,13.86984,-1.79296,13.9852482,3.57984,-0.37296,3.599215691,10.29,-1.42,10.38751655,13.29984,-9.16296,16.15071453,3.57984,-0.37296,3.599215691,9.72,-8.79,13.10505628
25/02/2020 05:30,13.99248,-1.42416,14.06476904,4.63248,-0.52416,4.662039753,9.36,-0.9,9.403169678,13.43248,-8.74416,16.02784618,4.63248,-0.52416,4.662039753,8.8,-8.22,12.04194336
25/02/2020 06:00,15.23232,-1.01652,15.26620076,4.61232,-0.59652,4.650734554,10.62,-0.42,10.62830184,14.65232,-8.38652,16.88265972,4.61232,-0.59652,4.650734554,10.04,-7.79,12.70770239
25/02/2020 06:30,17.33588,-0.1096,17.33622645,4.74588,-0.5796,4.781141405,12.59,0.47,12.59876978,16.69588,-7.4096,18.2662142,4.74588,-0.5796,4.781141405,11.95,-6.83,13.76413455
25/02/2020 07:00,21.5732,0.0164,21.57320623,3.2832,-0.2736,3.294580277,18.29,0.29,18.29229893,20.7932,-7.2536,22.02207709,3.2832,-0.2736,3.294580277,17.51,-6.98,18.84994695
25/02/2020 07:30,24.83624,-1.17176,24.86386613,2.58624,-0.22176,2.595730116,22.25,-0.95,22.27027166,23.95624,-8.33176,25.36374696,2.58624,-0.22176,2.595730116,21.37,-8.11,22.8571433
25/02/2020 08:00,27.31916,-1.26676,27.34851338,2.09916,-0.17676,2.106588902,25.22,-1.09,25.24354373,26.34916,-8.46676,27.67605929,2.09916,-0.17676,2.106588902,24.25,-8.29,25.62784813
25/02/2020 08:30,28.71504,-0.87808,28.72846231,1.44504,-0.11808,1.449856368,27.27,-0.76,27.28058834,27.70504,-8.05808,28.85310893,1.44504,-0.11808,1.449856368,26.26,-7.94,27.43412474
25/02/2020 09:00,29.79044,-0.81664,29.8016311,4.69044,-0.11664,4.691890054,25.1,-0.7,25.10975906,29.06044,-5.26664,29.53382247,4.69044,-0.11664,4.691890054,24.37,-5.15,24.90821953
25/02/2020 09:30,31.09012,-2.58232,31.19717837,2.67012,-0.11232,2.672481356,28.42,-2.47,28.5271327,30.79012,-1.51232,30.82723798,2.67012,-0.11232,2.672481356,28.12,-1.4,28.15482907
25/02/2020 10:00,31.3656,-2.43688,31.46012154,3.2256,-0.32688,3.242120586,28.14,-2.11,28.21899538,31.0756,-1.36688,31.10564702,3.2256,-0.32688,3.242120586,27.85,-1.04,27.86941155
25/02/2020 10:30,32.09,-2.00324,32.15246601,2.43,-0.18324,2.436899033,29.66,-1.82,29.71578705,31.8,-0.93324,31.81369103,2.43,-0.18324,2.436899033,29.37,-0.75,29.37957454
25/02/2020 11:00,29.01888,-1.75352,29.07181159,5.07888,-0.53352,5.106825398,23.94,-1.22,23.97106589,28.75888,-0.65352,28.76630437,5.07888,-0.53352,5.106825398,23.68,-0.12,23.68030405
25/02/2020 11:30,28.35476,-1.80564,28.41219369,5.86476,-0.66564,5.902413614,22.49,-1.14,22.51887431,28.10476,-0.71564,28.1138698,5.86476,-0.66564,5.902413614,22.24,-0.05,22.2400562
25/02/2020 12:00,25.12008,-1.11452,25.14479219,11.62008,-2.41452,11.86828404,13.5,1.3,13.56244816,24.91008,-0.01452,24.91008423,11.62008,-2.41452,11.86828404,13.29,2.4,13.50496575
25/02/2020 12:30,27.24332,-1.5032,27.28475939,7.93332,-1.1232,8.012436862,19.31,-0.38,19.31373863,27.00332,-0.4232,27.00663602,7.93332,-1.1232,8.012436862,19.07,0.7,19.08284308
25/02/2020 13:00,27.89736,-1.51784,27.93862082,6.05736,-0.98784,6.137380389,21.84,-0.53,21.84642991,27.63736,-0.41784,27.64051841,6.05736,-0.98784,6.137380389,21.58,0.57,21.58752649
25/02/2020 13:30,29.65928,-2.19808,29.74061946,4.31928,-0.65808,4.369124512,25.34,-1.54,25.38675245,29.37928,-1.09808,29.39979376,4.31928,-0.65808,4.369124512,25.06,-0.44,25.06386243
25/02/2020 14:00,31.9402,-2.9046,32.07199833,1.8702,-0.1746,1.878332558,30.07,-2.73,30.19367152,31.6402,-1.8246,31.69276607,1.8702,-0.1746,1.878332558,29.77,-1.65,29.8156905
25/02/2020 14:30,31.00512,-2.64872,31.11805238,2.62512,-0.19872,2.632630748,28.38,-2.45,28.48555599,30.71512,-1.55872,30.75464525,2.62512,-0.19872,2.632630748,28.09,-1.36,28.12290348
25/02/2020 15:00,31.90216,-2.4764,31.99813072,5.76216,-0.1764,5.76485948,26.14,-2.3,26.24099083,31.63216,-1.3764,31.66209126,5.76216,-0.1764,5.76485948,25.87,-1.2,25.89781651
25/02/2020 15:30,28.76772,-1.92192,28.83184854,8.93772,-0.60192,8.957965533,19.83,-1.32,19.87388487,28.52772,-0.81192,28.53927158,8.93772,-0.60192,8.957965533,19.59,-0.21,19.59112554
25/02/2020 16:00,27.56276,-1.12168,27.58557422,12.09276,-1.47168,12.18198204,15.47,0.35,15.47395877,27.35276,-0.00168,27.35276005,12.09276,-1.47168,12.18198204,15.26,1.47,15.33063926
25/02/2020 16:30,27.91256,-1.5652,27.95640994,13.64256,-1.9152,13.77633603,14.27,0.35,14.27429158,27.70256,-0.4352,27.70597823,13.64256,-1.9152,13.77633603,14.06,1.48,14.13768015
25/02/2020 17:00,31.52604,-1.06556,31.54404248,16.82604,-0.02556,16.82605941,14.7,-1.04,14.7367432,31.30604,0.08444,31.30615388,16.82604,-0.02556,16.82605941,14.48,0.11,14.48041781
25/02/2020 17:30,32.1318,-0.51356,32.13590383,18.0018,-0.31356,18.00453063,14.13,-0.2,14.13141536,31.9218,0.61644,31.92775146,18.0018,-0.31356,18.00453063,13.92,0.93,13.95103222
25/02/2020 18:00,32.87192,-0.56472,32.87677042,15.36192,0.30528,15.36495304,17.51,-0.87,17.53160004,32.62192,0.55528,32.62664556,15.36192,0.30528,15.36495304,17.26,0.25,17.26181045
25/02/2020 18:30,34.28272,-0.26464,34.28374141,15.82272,0.04536,15.82278502,18.46,-0.31,18.46260274,34.05272,0.83536,34.06296472,15.82272,0.04536,15.82278502,18.23,0.79,18.24710936
25/02/2020 19:00,34.03028,-0.3488,34.0320675,18.80028,-1.1988,18.83846197,15.23,0.85,15.25370119,33.82028,0.7612,33.82884516,18.80028,-1.1988,18.83846197,15.02,1.96,15.147343
25/02/2020 19:30,35.07292,-0.85992,35.0834602,13.28292,0.73008,13.30296886,21.79,-1.59,21.84793354,34.82292,0.25008,34.82381796,13.28292,0.73008,13.30296886,21.54,-0.48,21.54534753
25/02/2020 20:00,31.95444,-1.84832,32.00785095,8.61444,-0.23832,8.617735952,23.34,-1.61,23.39546324,31.68444,-0.76832,31.69375418,8.61444,-0.23832,8.617735952,23.07,-0.53,23.07608719
25/02/2020 20:30,30.45436,-2.36624,30.54614763,8.06436,-0.60624,8.087115008,22.39,-1.76,22.45906721,30.19436,-1.25624,30.22048171,8.06436,-0.60624,8.087115008,22.13,-0.65,22.13954381
25/02/2020 21:00,28.59712,-2.22064,28.68320962,9.26712,-0.89064,9.309820229,19.33,-1.33,19.37570128,28.35712,-1.11064,28.37886143,9.26712,-0.89064,9.309820229,19.09,-0.22,19.09126764
25/02/2020 21:30,26.06892,-3.9526,26.36686627,6.02892,-0.8226,6.084779957,20.04,-3.13,20.28296083,25.81892,-2.8526,25.97602658,6.02892,-0.8226,6.084779957,19.79,-2.03,19.89384327
25/02/2020 22:00,22.9896,-6.01572,23.76364019,6.6996,-1.03572,6.779185503,16.29,-4.98,17.03421557,22.7696,-4.90572,23.29207532,6.6996,-1.03572,6.779185503,16.07,-3.87,16.52942225
25/02/2020 22:30,20.75948,-6.53412,21.76351842,7.17948,-1.10412,7.263884226,13.58,-5.43,14.62536495,20.55948,-5.38412,21.25278725,7.17948,-1.10412,7.263884226,13.38,-4.28,14.04787528
25/02/2020 23:00,18.8472,-5.16412,19.54188024,6.6672,-0.92412,6.730940025,12.18,-4.24,12.89689885,18.6472,-3.99412,19.07016157,6.6672,-0.92412,6.730940025,11.98,-3.07,12.36710556
25/02/2020 23:30,17.02056,-4.08552,17.50402629,6.01056,-0.78552,6.061672474,11.01,-3.3,11.49391578,16.69056,-5.61552,17.60990795,6.01056,-0.78552,6.061672474,10.68,-4.83,11.7214035
26/02/2020 00:00,15.5008,-2.55828,15.71049322,5.6808,-0.72828,5.727292589,9.82,-1.83,9.989059015,14.9208,-9.83828,17.87238165,5.6808,-0.72828,5.727292589,9.24,-9.11,12.97573505
26/02/2020 00:30,14.62016,-2.58728,14.84732623,5.60016,-0.82728,5.660934925,9.02,-1.76,9.190103373,14.08016,-9.84728,17.18196232,5.60016,-0.82728,5.660934925,8.48,-9.02,12.38025848
26/02/2020 01:00,14.40764,-2.79908,14.67702079,5.68764,-0.73908,5.735458832,8.72,-2.06,8.960022321,13.87764,-9.99908,17.10469213,5.68764,-0.73908,5.735458832,8.19,-9.26,12.36218832
26/02/2020 01:30,13.40072,-2.74364,13.67870085,6.39072,-0.86364,6.448811997,7.01,-1.88,7.257720028,12.91072,-9.98364,16.32053181,6.39072,-0.86364,6.448811997,6.52,-9.12,11.21092324
26/02/2020 02:00,12.87776,-2.79396,13.17736374,6.28776,-0.81396,6.340225288,6.59,-1.98,6.881024633,12.38776,-10.06396,15.96057294,6.28776,-0.81396,6.340225288,6.1,-9.25,11.08027527
26/02/2020 02:30,13.05528,-2.93596,13.38133764,5.52528,-0.70596,5.570197357,7.53,-2.23,7.853266836,12.55528,-10.23596,16.19907198,5.52528,-0.70596,5.570197357,7.03,-9.53,11.84237307
26/02/2020 03:00,12.17984,-2.99132,12.54179005,6.54984,-0.93132,6.615720744,5.63,-2.06,5.995039616,11.71984,-10.28132,15.59038776,6.54984,-0.93132,6.615720744,5.17,-9.35,10.68416585
26/02/2020 03:30,11.72524,-1.98356,11.89183599,7.54524,-1.21356,7.642210055,4.18,-0.77,4.250329399,11.31524,-9.32356,14.66163113,7.54524,-1.21356,7.642210055,3.77,-8.11,8.943433345
26/02/2020 04:00,12.2526,-0.85356,12.28229504,7.0326,-1.03356,7.108143853,5.22,0.18,5.223102526,11.8026,-8.19356,14.36787362,7.0326,-1.03356,7.108143853,4.77,-7.16,8.603400491
26/02/2020 04:30,12.95672,-0.74428,12.97807944,5.79672,-0.76428,5.846886922,7.16,0.02,7.160027933,12.46672,-8.11428,14.87483269,5.79672,-0.76428,5.846886922,6.67,-7.35,9.925290928
26/02/2020 05:00,13.65636,-0.81336,13.68056004,5.16636,-0.60336,5.201472766,8.49,-0.21,8.492596776,13.12636,-8.18336,15.46831302,5.16636,-0.60336,5.201472766,7.96,-7.58,10.99172416
26/02/2020 05:30,14.67152,-1.63624,14.7624788,5.14152,-0.51624,5.167371832,9.53,-1.12,9.595587528,14.12152,-8.90624,16.6954616,5.14152,-0.51624,5.167371832,8.98,-8.39,12.28952806
26/02/2020 06:00,15.20052,-2.65504,15.43065279,5.87052,-0.72504,5.915123673,9.33,-1.93,9.527528536,14.64052,-9.99504,17.72697522,5.87052,-0.72504,5.915123673,8.77,-9.27,12.76110497
26/02/2020 06:30,17.03568,-1.88288,17.13941744,6.56568,-0.90288,6.627469061,10.47,-0.98,10.51576436,16.46568,-9.13288,18.82891699,6.56568,-0.90288,6.627469061,9.9,-8.23,12.87411745
26/02/2020 07:00,20.3564,-1.43764,20.40710243,5.8464,-0.73764,5.892750269,14.51,-0.7,14.52687509,19.6664,-8.63764,21.47966745,5.8464,-0.73764,5.892750269,13.82,-7.9,15.91861803
26/02/2020 07:30,24.04992,-0.15752,24.05043585,5.47992,-0.67752,5.521644371,18.57,0.52,18.57727913,23.23992,-7.56752,24.44097462,5.47992,-0.67752,5.521644371,17.76,-6.89,19.04966404
26/02/2020 08:00,27.28736,1.27448,27.31710664,7.76736,-0.24552,7.771239376,19.52,1.52,19.57909089,26.45736,-6.33552,27.20534344,7.76736,-0.24552,7.771239376,18.69,-6.09,19.65716663
26/02/2020 08:30,28.8002,2.3162,28.89318782,10.4202,0.6462,10.44021755,18.38,1.67,18.45571185,28.0002,-5.2738,28.49252826,10.4202,0.6462,10.44021755,17.58,-5.92,18.55000809
26/02/2020 09:00,29.3524,2.6716,29.47373122,8.9424,0.2016,8.944672175,20.41,2.47,20.55891534,28.4824,-5.0384,28.92460171,8.9424,0.2016,8.944672175,19.54,-5.24,20.23040286
26/02/2020 09:30,28.48696,2.42564,28.59004406,6.63696,-0.77436,6.681981102,21.85,3.2,22.08308176,27.59696,-5.28436,28.09833913,6.63696,-0.77436,6.681981102,20.96,-4.51,21.43972248
26/02/2020 10:00,26.9906,2.68556,27.12387732,8.0406,-1.05444,8.109444622,18.95,3.74,19.31554038,26.1606,-5.02444,26.63873101,8.0406,-1.05444,8.109444622,18.12,-3.97,18.54980593
26/02/2020 10:30,27.10224,2.62848,27.22940176,8.20224,-1.09152,8.274548745,18.9,3.72,19.26261664,26.27224,-5.07152,26.75725901,8.20224,-1.09152,8.274548745,18.07,-3.98,18.50311595
26/02/2020 11:00,27.08316,2.80716,27.22825192,8.36316,-1.12284,8.43819974,18.72,3.93,19.12807622,26.26316,-4.88284,26.71321208,8.36316,-1.12284,8.43819974,17.9,-3.76,18.29064242
26/02/2020 11:30,27.59592,2.6092,27.71899575,8.57592,-1.0908,8.645012926,19.02,3.7,19.37654252,26.77592,-5.0508,27.24812787,8.57592,-1.0908,8.645012926,18.2,-3.96,18.62583153
26/02/2020 12:00,27.74716,2.42472,27.8529021,7.96716,-0.84528,8.011874733,19.78,3.27,20.04847376,26.89716,-5.25528,27.40575093,7.96716,-0.84528,8.011874733,18.93,-4.41,19.4368979
26/02/2020 12:30,29.22936,2.09236,29.30415425,6.48936,-0.73764,6.531148902,22.74,2.83,22.91542057,28.30936,-5.58764,28.85552953,6.48936,-0.73764,6.531148902,21.82,-4.85,22.3525144
26/02/2020 13:00,28.79524,2.07772,28.87010161,6.46524,-0.78228,6.512395124,22.33,2.86,22.51240769,27.87524,-5.57228,28.42673582,6.46524,-0.78228,6.512395124,21.41,-4.79,21.9392844
26/02/2020 13:30,29.11432,1.8018,29.17002078,5.31432,-0.6282,5.351320613,23.8,2.43,23.9237309,28.16432,-5.8882,28.77324834,5.31432,-0.6282,5.351320613,22.85,-5.26,23.44760329
26/02/2020 14:00,29.44612,1.87596,29.50581653,4.50612,-0.55404,4.540052618,24.94,2.43,25.05810248,28.45612,-5.84404,29.0500184,4.50612,-0.55404,4.540052618,23.95,-5.29,24.52726238
26/02/2020 14:30,29.6542,1.78004,29.70757681,4.3542,-0.48996,4.381679865,25.3,2.27,25.40163184,28.6542,-5.97996,29.27154077,4.3542,-0.48996,4.381679865,24.3,-5.49,24.9124487
26/02/2020 15:00,28.89336,1.7454,28.94603035,4.65336,-0.5346,4.683968024,24.24,2.28,24.3469916,27.92336,-5.9646,28.55329205,4.65336,-0.5346,4.683968024,23.27,-5.43,23.89514177
26/02/2020 15:30,29.07752,1.6634,29.12505912,4.45752,-0.6066,4.498605129,24.62,2.27,24.72442719,28.08752,-6.0766,28.73732499,4.45752,-0.6066,4.498605129,23.63,-5.47,24.25485106
26/02/2020 16:00,30.52696,1.61368,30.56958047,3.84696,-0.52632,3.882797186,26.68,2.14,26.76568699,29.48696,-6.14632,30.12072475,3.84696,-0.52632,3.882797186,25.64,-5.62,26.24869521
26/02/2020 16:30,33.5628,0.92224,33.57546828,1.7928,-0.16776,1.800631905,31.77,1.09,31.78869296,32.3828,-6.86776,33.10304915,1.7928,-0.16776,1.800631905,30.59,-6.7,31.3151417
26/02/2020 17:00,32.51492,1.35228,32.54302819,2.73492,-0.38772,2.762266136,29.78,1.74,29.83078946,31.38492,-6.42772,32.03636664,2.73492,-0.38772,2.762266136,28.65,-6.04,29.2797558
26/02/2020 17:30,35.3742,2.82308,35.48667083,9.3042,0.79308,9.337939469,26.07,2.03,26.14891585,34.3542,-4.91692,34.70428158,9.3042,0.79308,9.337939469,25.05,-5.71,25.69253977
26/02/2020 18:00,36.55032,3.82644,36.75006851,14.17032,-0.13356,14.17094941,22.38,3.96,22.72764836,35.64032,-3.86356,35.84912141,14.17032,-0.13356,14.17094941,21.47,-3.73,21.7915993
26/02/2020 18:30,37.90888,3.96056,38.1152098,17.49888,-1.54944,17.56734373,20.41,5.51,21.14067643,37.06888,-3.66944,37.25005576,17.49888,-1.54944,17.56734373,19.57,-2.12,19.6844939
26/02/2020 19:00,38.4588,3.9378,38.65987023,16.4988,-1.2222,16.5440072,21.96,5.16,22.55808503,37.5588,-3.6122,37.73210101,16.4988,-1.2222,16.5440072,21.06,-2.39,21.19518106
26/02/2020 19:30,38.58112,3.7652,38.76441089,11.12112,1.0152,11.16736052,27.46,2.75,27.59735676,37.54112,-3.7948,37.732429,11.12112,1.0152,11.16736052,26.42,-4.81,26.85428271
26/02/2020 20:00,36.40692,2.55588,36.49652513,4.33692,0.15588,4.339720459,32.07,2.4,32.15967817,35.23692,-5.02412,35.59329028,4.33692,0.15588,4.339720459,30.9,-5.18,31.33117298
26/02/2020 20:30,34.99064,1.34484,35.01647444,0.62064,-0.06516,0.624051148,34.37,1.41,34.39890987,33.75064,-6.21516,34.31812807,0.62064,-0.06516,0.624051148,33.13,-6.15,33.69598492
26/02/2020 21:00,33.00816,-1.4288,33.03906924,0.21816,-0.0288,0.220052779,32.79,-1.4,32.81987355,31.81816,-8.8088,33.01500058,0.21816,-0.0288,0.220052779,31.6,-8.78,32.79707914
26/02/2020 21:30,30.77844,-2.45368,30.87608969,0.38844,-0.01368,0.388680815,30.39,-2.44,30.48779592,29.64844,-9.75368,31.2116047,0.38844,-0.01368,0.388680815,29.26,-9.74,30.83853434
26/02/2020 22:00,28.70032,-3.13828,28.87139015,0.31032,-0.00828,0.310430444,28.39,-3.13,28.56202024,27.63032,-10.44828,29.53982292,0.31032,-0.00828,0.310430444,27.32,-10.44,29.24681179
26/02/2020 22:30,26.33792,-3.49912,26.5693408,0.27792,0.02088,0.278703249,26.06,-3.52,26.29665378,25.31792,-10.85912,27.5484584,0.27792,0.02088,0.278703249,25.04,-10.88,27.30157505
26/02/2020 23:00,23.60116,-3.8472,23.91266822,0.55116,-0.0972,0.559665244,23.05,-3.75,23.35305119,22.67116,-11.2572,25.31217193,0.55116,-0.0972,0.559665244,22.12,-11.16,24.77579464
26/02/2020 23:30,21.68856,-3.58292,21.98251466,0.62856,-0.05292,0.630783798,21.06,-3.53,21.35379357,20.80856,-11.11292,23.59010725,0.62856,-0.05292,0.630783798,20.18,-11.06,23.01208378
27/02/2020 00:00,20.0712,-2.28416,20.20075386,0.6912,-0.07416,0.695166991,19.38,-2.21,19.50560176,19.2312,-9.85416,21.60887602,0.6912,-0.07416,0.695166991,18.54,-9.78,20.96139308
27/02/2020 00:30,19.37556,-2.51616,19.53825444,0.56556,-0.05616,0.568341499,18.81,-2.46,18.97017923,18.54556,-10.07616,21.10608434,0.56556,-0.05616,0.568341499,17.98,-10.02,20.58350796
27/02/2020 01:00,18.64164,-2.54696,18.81482785,1.15164,-0.06696,1.153584991,17.49,-2.48,17.66495117,17.86164,-10.05696,20.49830793,1.15164,-0.06696,1.153584991,16.71,-9.99,19.46854386
27/02/2020 01:30,18.7466,-2.89144,18.96827448,0.6066,-0.00144,0.606601709,18.14,-2.89,18.36876969,17.9466,-10.42144,20.75299649,0.6066,-0.00144,0.606601709,17.34,-10.42,20.22997776
27/02/2020 02:00,18.2628,-2.89236,18.49041942,0.2628,0.01764,0.263391362,18,-2.91,18.2337078,17.4828,-10.45236,20.36909731,0.2628,0.01764,0.263391362,17.22,-10.47,20.15314616
27/02/2020 02:30,18.20812,-3.09176,18.46874695,0.16812,0.04824,0.174904065,18.04,-3.14,18.31123153,17.40812,-10.69176,20.42930184,0.16812,0.04824,0.174904065,17.24,-10.74,20.31170106
27/02/2020 03:00,18.0292,-3.39584,18.34621983,0.0792,-0.01584,0.080768469,17.95,-3.38,18.26545647,17.2292,-11.00584,20.44440869,0.0792,-0.01584,0.080768469,17.15,-10.99,20.36915806
27/02/2020 03:30,17.62528,-2.78788,17.84440444,0.30528,-0.04788,0.30901193,17.32,-2.74,17.53539278,16.85528,-10.43788,19.82548367,0.30528,-0.04788,0.30901193,16.55,-10.39,19.54110028
27/02/2020 04:00,17.47404,-1.76524,17.56297658,0.64404,-0.07524,0.648420064,16.83,-1.69,16.91463863,16.71404,-9.45524,19.20314288,0.64404,-0.07524,0.648420064,16.07,-9.38,18.60723784
27/02/2020 04:30,17.4026,-1.4848,17.46582714,1.0026,-0.0648,1.004691893,16.4,-1.42,16.46136082,16.6426,-9.1348,18.9847493,1.0026,-0.0648,1.004691893,15.64,-9.07,18.0796709
27/02/2020 05:00,17.75632,-1.30612,17.804293,1.24632,-0.09612,1.250021039,16.51,-1.21,16.55428041,16.99632,-8.99612,19.23031639,1.24632,-0.09612,1.250021039,15.75,-8.9,18.09067439
27/02/2020 05:30,18.2394,-1.03664,18.26883507,1.5894,-0.11664,1.593674135,16.65,-0.92,16.67539805,17.4894,-8.65664,19.51452096,1.5894,-0.11664,1.593674135,15.9,-8.54,18.04831294
27/02/2020 06:00,19.64272,-0.90028,19.66334033,1.60272,-0.08028,1.604729347,18.04,-0.82,18.05862675,18.85272,-8.51028,20.68453328,1.60272,-0.08028,1.604729347,17.25,-8.43,19.19967187
27/02/2020 06:30,21.47492,0.06188,21.47500915,3.09492,-0.25812,3.105665104,18.38,0.32,18.38278543,20.67492,-7.49812,21.9925924,3.09492,-0.25812,3.105665104,17.58,-7.24,19.01246959
27/02/2020 07:00,22.55704,-1.82868,22.63104337,4.39704,-0.41868,4.416928085,18.16,-1.41,18.21465619,21.75704,-9.35868,23.68446075,4.39704,-0.41868,4.416928085,17.36,-8.94,19.5267304
27/02/2020 07:30,24.59616,-0.7516,24.60764087,5.90616,-0.6516,5.94199533,18.69,-0.1,18.69026752,23.77616,-8.2316,25.16078343,5.90616,-0.6516,5.94199533,17.87,-7.58,19.41116431
27/02/2020 08:00,25.58604,-0.12012,25.58632196,6.11604,-0.69012,6.15485263,19.47,0.57,19.47834182,24.74604,-7.60012,25.8868368,6.11604,-0.69012,6.15485263,18.63,-6.91,19.87020382
27/02/2020 08:30,24.54968,1.11104,24.5748082,7.51968,-1.03896,7.591114884,17.03,2.15,17.16517987,23.75968,-6.37896,24.60108787,7.51968,-1.03896,7.591114884,16.24,-5.34,17.09541459
27/02/2020 09:00,24.89076,1.45336,24.93315441,8.42076,-1.10664,8.493164962,16.47,2.56,16.6677683,24.12076,-6.03664,24.86467545,8.42076,-1.10664,8.493164962,15.7,-4.93,16.45584699
27/02/2020 09:30,25.5792,1.81356,25.64340992,8.9892,-1.12644,9.059502399,16.59,2.94,16.84849251,24.8192,-5.66644,25.45783241,8.9892,-1.12644,9.059502399,15.83,-4.54,16.46816626
27/02/2020 10:00,25.78848,1.64428,25.84084669,7.63848,-0.76572,7.67676389,18.15,2.41,18.30930365,24.96848,-5.85572,25.64594413,7.63848,-0.76572,7.67676389,17.33,-5.09,18.062032
27/02/2020 10:30,25.98,1.33356,26.01420347,8.37,-0.85644,8.413702483,17.61,2.19,17.74565299,25.18,-6.18644,25.92883414,8.37,-0.85644,8.413702483,16.81,-5.33,17.6347668
