Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
27/02/2020 11:00,26.25704,1.18264,26.28366007,7.72704,-0.74736,7.76309823,18.53,1.93,18.63023886,25.43704,-6.32736,26.21218206,7.72704,-0.74736,7.76309823,17.71,-5.58,18.56826594
27/02/2020 11:30,25.39208,1.40964,25.43117794,9.17208,-0.99036,9.225392374,16.22,2.4,16.39659721,24.62208,-6.13036,25.37376868,9.17208,-0.99036,9.225392374,15.45,-5.14,16.28257044
27/02/2020 12:00,24.82036,1.53336,24.86767909,9.36036,-1.01664,9.415407385,15.46,2.55,15.66888956,24.07036,-6.02664,24.81335568,9.36036,-1.01664,9.415407385,14.71,-5.01,15.5397619
27/02/2020 12:30,25.17488,1.36896,25.21207319,8.53488,-0.85104,8.577205005,16.64,2.22,16.78743578,24.40488,-6.19104,25.17790984,8.53488,-0.85104,8.577205005,15.87,-5.34,16.7443274
27/02/2020 13:00,25.2566,0.91824,25.27328646,8.5266,-0.94176,8.578450877,16.73,1.86,16.83307756,24.4766,-6.71176,25.38014322,8.5266,-0.94176,8.578450877,15.95,-5.77,16.96158601
27/02/2020 13:30,24.63192,0.61016,24.63947601,8.70192,-0.96984,8.755798154,15.93,1.58,16.00816354,23.86192,-7.01984,24.87306535,8.70192,-0.96984,8.755798154,15.16,-6.05,16.3226254
27/02/2020 14:00,24.92912,0.4738,24.93362209,7.26912,-0.7362,7.306305223,17.66,1.21,17.7014039,24.12912,-7.2062,25.18221099,7.26912,-0.7362,7.306305223,16.86,-6.47,18.05880672
27/02/2020 14:30,25.26436,2.15052,25.35572169,6.80436,-0.60948,6.831601634,18.46,2.76,18.66518685,24.43436,-5.60948,25.06998633,6.80436,-0.60948,6.831601634,17.63,-5,18.32530764
27/02/2020 15:00,25.22748,2.29108,25.33130069,7.10748,-0.80892,7.153364489,18.12,3.1,18.38326413,24.40748,-5.48892,25.01706063,7.10748,-0.80892,7.153364489,17.3,-4.68,17.92184142
27/02/2020 15:30,26.04,2.09892,26.12445339,7.11,-0.81108,7.156112825,18.93,2.91,19.15236278,25.19,-5.70108,25.82708681,7.11,-0.81108,7.156112825,18.08,-4.89,18.72961559
27/02/2020 16:00,29.29556,1.73528,29.3469084,5.24556,-0.50472,5.269785763,24.05,2.24,24.15409075,28.32556,-6.00472,28.9550343,5.24556,-0.50472,5.269785763,23.08,-5.5,23.72628079
27/02/2020 16:30,31.6196,1.06304,31.63746447,3.0096,-0.24696,3.01971545,28.61,1.31,28.63997556,30.5396,-6.61696,31.24822119,3.0096,-0.24696,3.01971545,27.53,-6.37,28.25734949
27/02/2020 17:00,33.211,0.92048,33.22375362,1.341,-0.11952,1.346315725,31.87,1.04,31.88696442,32.051,-6.67952,32.73961803,1.341,-0.11952,1.346315725,30.71,-6.56,31.40282949
27/02/2020 17:30,36.66204,1.80108,36.70625377,8.31204,0.81108,8.351518409,28.35,0.99,28.36728045,35.59204,-5.72892,36.05015722,8.31204,0.81108,8.351518409,27.28,-6.54,28.05298558
27/02/2020 18:00,38.06384,1.3484,38.08771584,12.00384,0.1584,12.00488506,26.06,1.19,26.08715584,37.07384,-6.1316,37.57746839,12.00384,0.1584,12.00488506,25.07,-6.29,25.84703078
27/02/2020 18:30,40.03536,0.67124,40.04098667,12.46536,0.02124,12.4653781,27.57,0.65,27.57766125,39.00536,-6.74876,39.58489447,12.46536,0.02124,12.4653781,26.54,-6.77,27.38986126
27/02/2020 19:00,39.9504,0.85604,39.95957038,14.9904,-0.90396,15.01763083,24.96,1.76,25.02197434,38.9904,-6.55396,39.53739602,14.9904,-0.90396,15.01763083,24,-5.65,24.65608444
27/02/2020 19:30,37.94016,-0.192,37.94064581,7.67016,-0.882,7.720704529,30.27,0.69,30.2778632,36.82016,-7.642,37.60484472,7.67016,-0.882,7.720704529,29.15,-6.76,29.92357098
27/02/2020 20:00,36.24956,-0.13728,36.24981994,5.20956,-0.10728,5.210664487,31.04,-0.03,31.0400145,35.11956,-7.59728,35.93191002,5.20956,-0.10728,5.210664487,29.91,-7.49,30.8335564
27/02/2020 20:30,34.88856,-1.04676,34.90425942,1.88856,-0.08676,1.890551817,33,-0.96,33.01396068,33.67856,-8.50676,34.73629758,1.88856,-0.08676,1.890551817,31.79,-8.42,32.88617491
27/02/2020 21:00,33.69804,-1.21708,33.72001162,1.23804,-0.03708,1.238595159,32.46,-1.18,32.48144085,32.52804,-8.58708,33.64240374,1.23804,-0.03708,1.238595159,31.29,-8.55,32.43711763
27/02/2020 21:30,32.2826,-1.8994,32.33842889,0.6426,0.0306,0.643328159,31.64,-1.93,31.69880913,31.1226,-9.2094,32.45657528,0.6426,0.0306,0.643328159,30.48,-9.24,31.84977237
27/02/2020 22:00,30.49752,-2.965,30.64131119,0.22752,0.045,0.231927468,30.27,-3.01,30.41928665,29.38752,-10.345,31.15518186,0.22752,0.045,0.231927468,29.16,-10.39,30.95573776
27/02/2020 22:30,28.3762,-3.44764,28.58487271,0.1062,0.07236,0.128508403,28.27,-3.52,28.48830111,27.3062,-10.87764,29.39305378,0.1062,0.07236,0.128508403,27.2,-10.95,29.32136593
27/02/2020 23:00,26.06276,-4.30388,26.41573095,0.12276,0.09612,0.155913668,25.94,-4.4,26.31052261,25.05276,-11.80388,27.69426595,0.12276,0.09612,0.155913668,24.93,-11.9,27.62453439
27/02/2020 23:30,23.0644,-3.8182,23.37830615,0.6444,0.0018,0.644402514,22.42,-3.82,22.74310445,22.1544,-11.4382,24.93290714,0.6444,0.0018,0.644402514,21.51,-11.44,24.36295754
28/02/2020 00:00,21.78796,-2.60056,21.94260954,0.41796,0.01944,0.418411849,21.37,-2.62,21.53000929,20.88796,-10.28056,23.28082445,0.41796,0.01944,0.418411849,20.47,-10.3,22.91529838
28/02/2020 00:30,21.28568,-2.69876,21.45608255,0.17568,0.11124,0.20793701,21.11,-2.81,21.29620154,20.39568,-10.34876,22.8709553,0.17568,0.11124,0.20793701,20.22,-10.46,22.76532451
28/02/2020 01:00,19.97076,-2.472,20.12317169,0.41076,0.018,0.411154202,19.56,-2.49,19.71785232,19.15076,-10.082,21.64251216,0.41076,0.018,0.411154202,18.74,-10.1,21.28843818
28/02/2020 01:30,19.3136,-2.54848,19.48101371,0.5436,-0.07848,0.549235897,18.77,-2.47,18.93181978,18.5036,-10.17848,21.11834908,0.5436,-0.07848,0.549235897,17.96,-10.1,20.60513528
28/02/2020 02:00,18.36548,-2.34684,18.51481876,0.91548,-0.09684,0.920587647,17.45,-2.25,17.59445936,17.58548,-10.01684,20.23823585,0.91548,-0.09684,0.920587647,16.67,-9.92,19.3983324
28/02/2020 02:30,17.52296,-2.38352,17.68432342,1.00296,-0.08352,1.006431494,16.52,-2.3,16.67934051,16.77296,-10.08352,19.57063011,1.00296,-0.08352,1.006431494,15.77,-10,18.67332054
28/02/2020 03:00,17.31384,-4.08768,17.78983371,0.93384,0.02232,0.934106701,16.38,-4.11,16.88776184,16.70384,-9.43768,19.18562156,0.93384,0.02232,0.934106701,15.77,-9.46,18.38979336
28/02/2020 03:30,16.869,-8.8818,19.06435239,0.729,-0.0018,0.729002222,16.14,-8.88,18.42156345,16.709,-7.3418,18.2508276,0.729,-0.0018,0.729002222,15.98,-7.34,17.58510734
28/02/2020 04:00,16.70736,-8.84032,18.90204052,1.01736,0.04968,1.018572271,15.69,-8.89,18.03352988,16.56736,-7.31032,18.1085117,1.01736,0.04968,1.018572271,15.55,-7.36,17.20383969
28/02/2020 04:30,16.58588,-8.70292,18.73051606,1.14588,0.03708,1.146479786,15.44,-8.74,17.74207429,16.42588,-7.16292,17.91973651,1.14588,0.03708,1.146479786,15.28,-7.2,16.89137058
28/02/2020 05:00,16.67784,-8.43592,18.68997307,0.98784,0.06408,0.989916215,15.69,-8.5,17.84449775,16.51784,-6.91592,17.90723283,0.98784,0.06408,0.989916215,15.53,-6.98,17.02648819
28/02/2020 05:30,16.72576,-8.03912,18.55743781,1.80576,-0.06912,1.807082387,14.92,-7.97,16.91529781,16.58576,-6.53912,17.82827881,1.80576,-0.06912,1.807082387,14.78,-6.47,16.13410363
28/02/2020 06:00,17.56588,-7.60128,19.13999994,2.31588,-0.07128,2.316976697,15.25,-7.53,17.00774529,17.41588,-6.11128,18.45699378,2.31588,-0.07128,2.316976697,15.1,-6.04,16.26319772
28/02/2020 06:30,19.79968,-7.58476,21.20273361,3.37968,-0.19476,3.385287042,16.42,-7.39,18.0063461,19.62968,-6.09476,20.55408564,3.37968,-0.19476,3.385287042,16.25,-5.9,17.28792931
28/02/2020 07:00,22.59144,-6.96288,23.64011123,4.14144,-0.27288,4.150420312,18.45,-6.69,19.62545796,22.43144,-5.45288,23.08470058,4.14144,-0.27288,4.150420312,18.29,-5.18,19.00937926
28/02/2020 07:30,24.97896,-5.65624,25.61135478,4.27896,-0.24624,4.286039293,20.7,-5.41,21.39528219,24.78896,-4.20624,25.14328922,4.27896,-0.24624,4.286039293,20.51,-3.96,20.88879365
28/02/2020 08:00,28.36588,0.8708,28.37924313,4.20588,-0.2592,4.21385942,24.16,1.13,24.18641147,27.44588,-6.2892,28.15724357,4.20588,-0.2592,4.21385942,23.24,-6.03,24.00955018
28/02/2020 08:30,29.97376,1.6244,30.01774415,4.16376,-0.2556,4.171597859,25.81,1.88,25.87837901,28.95376,-6.0456,29.57819294,4.16376,-0.2556,4.171597859,24.79,-5.79,25.45718366
28/02/2020 09:00,31.14912,2.04384,31.21610095,3.84912,-0.23616,3.856357909,27.3,2.28,27.39504335,30.09912,-5.62616,30.62042947,3.84912,-0.23616,3.856357909,26.25,-5.39,26.79766035
28/02/2020 09:30,32.93376,2.26236,33.01137411,3.17376,-0.19764,3.179907877,29.76,2.46,29.8615003,31.82376,-5.38764,32.2765916,3.17376,-0.19764,3.179907877,28.65,-5.19,29.11629441
28/02/2020 10:00,34.16648,1.98816,34.22427699,2.52648,-0.14184,2.530458412,31.64,2.13,31.71161459,33.00648,-5.68184,33.49195467,2.52648,-0.14184,2.530458412,30.48,-5.54,30.97938024
28/02/2020 10:30,35.21616,2.0664,35.27673361,1.58616,-0.0936,1.588919289,33.63,2.16,33.69929524,34.00616,-5.6236,34.46801118,1.58616,-0.0936,1.588919289,32.42,-5.53,32.88825474
28/02/2020 11:00,36.03276,2.2096,36.10044495,1.38276,-0.0504,1.383678206,34.65,2.26,34.72362452,34.79276,-5.4604,35.21863309,1.38276,-0.0504,1.383678206,33.41,-5.41,33.84517986
28/02/2020 11:30,36.00944,2.0472,36.06758651,3.25944,-1.0728,3.431449978,32.75,3.12,32.89828111,34.82944,-5.6328,35.28198303,3.25944,-1.0728,3.431449978,31.57,-4.56,31.8976253
28/02/2020 12:00,36.46952,2.1642,36.53367831,0.83952,0.0342,0.840216324,35.63,2.13,35.69361007,35.20952,-5.5358,35.64204512,0.83952,0.0342,0.840216324,34.37,-5.57,34.8184118
28/02/2020 12:30,32.20184,3.18156,32.35862827,8.51184,-1.91844,8.725355707,23.69,5.1,24.2327485,31.27184,-4.47844,31.59089112,8.51184,-1.91844,8.725355707,22.76,-2.56,22.90351938
28/02/2020 13:00,29.32208,3.63628,29.5466903,8.90208,-1.50372,9.028189307,20.42,5.14,21.05697034,28.45208,-4.01372,28.73379203,8.90208,-1.50372,9.028189307,19.55,-2.51,19.7104693
28/02/2020 13:30,28.75208,3.44912,28.95822048,8.99208,-1.55088,9.124841451,19.76,5,20.38277704,27.89208,-4.22088,28.20964294,8.99208,-1.55088,9.124841451,18.9,-2.67,19.08766356
28/02/2020 14:00,28.80604,3.09876,28.97223247,8.99604,-1.55124,9.128805027,19.81,4.65,20.34842991,27.95604,-4.57124,28.32730851,8.99604,-1.55124,9.128805027,18.96,-3.02,19.19901039
28/02/2020 14:30,27.58148,2.99772,27.74390679,8.87148,-1.50228,8.997777647,18.71,4.5,19.24354697,26.76148,-4.71228,27.17319257,8.87148,-1.50228,8.997777647,17.89,-3.21,18.17570356
28/02/2020 15:00,26.90468,2.6728,27.03711645,9.27468,-1.4472,9.386909872,17.63,4.12,18.10500759,26.09468,-5.0572,26.58021061,9.27468,-1.4472,9.386909872,16.82,-3.61,17.20303752
28/02/2020 15:30,27.70128,2.52912,27.81649442,8.98128,-1.28088,9.072157627,18.72,3.81,19.10378235,26.87128,-5.13088,27.35674722,8.98128,-1.28088,9.072157627,17.89,-3.85,18.29957923
28/02/2020 16:00,28.246,2.5974,28.36517236,8.856,-1.3626,8.960212875,19.39,3.96,19.79024255,27.406,-4.9926,27.85704383,8.856,-1.3626,8.960212875,18.55,-3.63,18.90183589
28/02/2020 16:30,29.13872,2.65708,29.25961513,8.92872,-1.40292,9.038264511,20.21,4.06,20.61377452,28.26872,-4.90292,28.69075034,8.92872,-1.40292,9.038264511,19.34,-3.5,19.65414969
28/02/2020 17:00,28.773,2.78744,28.907704,8.883,-1.40256,8.993045288,19.89,4.19,20.3265393,27.913,-4.76256,28.31638301,8.883,-1.40256,8.993045288,19.03,-3.36,19.32434992
28/02/2020 17:30,28.9298,2.69748,29.05528741,9.7398,-1.26252,9.821286107,19.19,3.96,19.59432826,28.0998,-4.83252,28.5123133,9.7398,-1.26252,9.821286107,18.36,-3.57,18.70386324
28/02/2020 18:00,28.76204,1.89536,28.82442254,9.03204,-1.48464,9.153245462,19.73,3.38,20.01742491,27.91204,-5.59464,28.46720874,9.03204,-1.48464,9.153245462,18.88,-4.11,19.32217638
28/02/2020 18:30,29.21892,1.84964,29.27740518,8.81892,-1.44036,8.935770079,20.4,3.29,20.66359359,28.34892,-5.62036,28.90068705,8.81892,-1.44036,8.935770079,19.53,-4.18,19.97231334
28/02/2020 19:00,28.51792,1.61496,28.56361071,8.64792,-1.35504,8.753436681,19.87,2.97,20.09073916,27.66792,-5.86504,28.28272426,8.64792,-1.35504,8.753436681,19.02,-4.51,19.54739113
28/02/2020 19:30,28.38892,1.2128,28.41481414,8.18892,-1.1772,8.273101632,20.2,2.39,20.34089723,27.51892,-6.3172,28.23469451,8.18892,-1.1772,8.273101632,19.33,-5.14,20.00171243
28/02/2020 20:00,27.53908,0.67352,27.54731487,8.20908,-1.17648,8.292954819,19.33,1.85,19.4183264,26.69908,-6.90648,27.57789584,8.20908,-1.17648,8.292954819,18.49,-5.73,19.357505
28/02/2020 20:30,26.75508,-0.08248,26.75520713,6.98508,-0.85248,7.036907329,19.77,0.77,19.78498926,25.89508,-7.71248,27.01920643,6.98508,-0.85248,7.036907329,18.91,-6.86,20.11585693
28/02/2020 21:00,25.52384,0.2138,25.52473543,5.79384,-0.4662,5.812566076,19.73,0.68,19.74171472,24.67384,-7.3662,25.74993753,5.79384,-0.4662,5.812566076,18.88,-6.9,20.10135319
28/02/2020 21:30,25.04104,-0.58448,25.04786021,4.72104,-0.29448,4.730215339,20.32,-0.29,20.32206928,24.18104,-7.97448,25.46203108,4.72104,-0.29448,4.730215339,19.46,-7.68,20.92065965
28/02/2020 22:00,22.85036,-1.83292,22.9237551,4.95036,-0.32292,4.960881117,17.9,-1.51,17.96357704,22.06036,-9.15292,23.88379006,4.95036,-0.32292,4.960881117,17.11,-8.83,19.25411644
28/02/2020 22:30,20.83756,-2.21516,20.95497174,4.95756,-0.33516,4.968876471,15.88,-1.88,15.99089741,20.09756,-9.65516,22.2965027,4.95756,-0.33516,4.968876471,15.14,-9.32,17.77869512
28/02/2020 23:00,18.29144,-1.7644,18.37634035,5.67144,-0.4644,5.690421692,12.62,-1.3,12.68678052,17.62144,-9.3444,19.9457504,5.67144,-0.4644,5.690421692,11.95,-8.88,14.88814629
28/02/2020 23:30,17.03576,0.04468,17.03581859,5.67576,-0.44532,5.693203095,11.36,0.49,11.37056287,16.40576,-7.57532,18.07026381,5.67576,-0.44532,5.693203095,10.73,-7.13,12.88292669
29/02/2020 00:00,15.51344,-0.18996,15.51460297,5.56344,-0.39996,5.577798189,9.95,0.21,9.952215834,14.93344,-7.75996,16.82927834,5.56344,-0.39996,5.577798189,9.37,-7.36,11.91496958
29/02/2020 00:30,13.56312,-1.249,13.62050752,6.78312,-0.639,6.813151836,6.78,-0.61,6.807385695,13.05312,-8.689,15.68064612,6.78312,-0.639,6.813151836,6.27,-8.05,10.20369541
29/02/2020 01:00,12.61792,-1.81204,12.74736812,7.11792,-0.66204,7.148641975,5.5,-1.15,5.618941181,12.15792,-9.21204,15.25374379,7.11792,-0.66204,7.148641975,5.04,-8.55,9.924923174
29/02/2020 01:30,11.80388,-1.93316,11.9611325,6.92388,-0.62316,6.951866126,4.88,-1.31,5.052771517,11.35388,-9.33316,14.69756669,6.92388,-0.62316,6.951866126,4.43,-8.71,9.771847318
29/02/2020 02:00,11.06668,-1.89408,11.22759748,7.18668,-0.69408,7.220118868,3.88,-1.2,4.061329831,10.63668,-9.36408,14.1712722,7.18668,-0.69408,7.220118868,3.45,-8.67,9.33120571
29/02/2020 02:30,10.67572,-1.98124,10.8580067,6.97572,-0.65124,7.006053315,3.7,-1.33,3.931780767,10.25572,-9.44124,13.93975629,6.97572,-0.65124,7.006053315,3.28,-8.79,9.382030697
29/02/2020 03:00,11.35648,-2.40036,11.60738412,5.94648,-0.72036,5.989953499,5.41,-1.68,5.664847747,10.88648,-9.91036,14.72177578,5.94648,-0.72036,5.989953499,4.94,-9.19,10.43358519
29/02/2020 03:30,11.1442,-2.52952,11.42767103,5.7942,-0.65952,5.831613865,5.35,-1.87,5.667397992,10.6742,-10.05952,14.66739542,5.7942,-0.65952,5.831613865,4.88,-9.4,10.59124166
29/02/2020 04:00,12.14784,-2.87492,12.48339624,4.13784,-0.39492,4.156643077,8.01,-2.48,8.385135658,11.60784,-10.41492,15.59527198,4.13784,-0.39492,4.156643077,7.47,-10.02,12.49805185
29/02/2020 04:30,12.0016,-2.71592,12.30506497,5.7816,-1.28592,5.922878422,6.22,-1.43,6.382264488,11.5316,-10.20592,15.39930523,5.7816,-1.28592,5.922878422,5.75,-8.92,10.61267638
29/02/2020 05:00,12.16384,-2.86288,12.49620284,4.44384,-0.45288,4.466857311,7.72,-2.41,8.087428516,11.63384,-10.41288,15.6132733,4.44384,-0.45288,4.466857311,7.19,-9.96,12.28404249
29/02/2020 05:30,12.28896,-1.74252,12.41188599,8.77896,-0.27252,8.783188819,3.51,-1.47,3.805390913,11.87896,-9.26252,15.06333188,8.77896,-0.27252,8.783188819,3.1,-8.99,9.509474223
29/02/2020 06:00,13.74008,0.31496,13.7436894,18.19008,-0.99504,18.21727518,-4.45,1.31,4.638814504,13.55008,-7.22504,15.35597184,18.19008,-0.99504,18.21727518,-4.64,-6.23,7.768043512
29/02/2020 06:30,17.46964,1.69196,17.55138315,15.20964,0.56196,15.220018,2.26,1.13,2.526756815,17.09964,-5.84804,18.0720021,15.20964,0.56196,15.220018,1.89,-6.41,6.682828742
29/02/2020 07:00,16.55824,0.94268,16.58505223,11.47824,0.02268,11.47826241,5.08,0.92,5.162634986,16.10824,-6.58732,17.40310836,11.47824,0.02268,11.47826241,4.63,-6.61,8.070254023
29/02/2020 07:30,14.19008,-2.30792,14.3765387,7.48008,-1.08792,7.55878077,6.71,-1.22,6.820007331,13.68008,-9.78792,16.82105724,7.48008,-1.08792,7.55878077,6.2,-8.7,10.68316433
29/02/2020 08:00,16.03696,-2.38696,16.21362588,7.26696,-1.05696,7.34342373,8.77,-1.33,8.870276208,15.46696,-9.86696,18.34621899,7.26696,-1.05696,7.34342373,8.2,-8.81,12.03561797
29/02/2020 08:30,17.6878,-0.24056,17.68943577,11.1978,-2.59056,11.49355149,6.49,2.35,6.902361915,17.2078,-7.74056,18.86861548,11.1978,-2.59056,11.49355149,6.01,-5.15,7.914707828
29/02/2020 09:00,22.4734,-0.40436,22.4770375,5.7834,-0.86436,5.847634887,16.69,0.46,16.69633792,21.6934,-7.93436,23.09886734,5.7834,-0.86436,5.847634887,15.91,-7.07,17.41014072
29/02/2020 09:30,22.99776,0.33544,23.00020619,6.73776,-1.02456,6.81521335,16.26,1.36,16.31677664,22.25776,-7.18456,23.38858231,6.73776,-1.02456,6.81521335,15.52,-6.16,16.69778428
29/02/2020 10:00,21.87032,1.19596,21.90299562,9.49032,-1.63404,9.629966792,12.38,2.83,12.6993425,21.21032,-6.39404,22.15313572,9.49032,-1.63404,9.629966792,11.72,-4.76,12.64974308
29/02/2020 10:30,22.76388,1.15324,22.7930734,8.81388,-1.16676,8.890771032,13.95,2.32,14.14160175,22.06388,-6.37676,22.96688635,8.81388,-1.16676,8.890771032,13.25,-5.21,14.2375068
29/02/2020 11:00,24.27352,1.8444,24.34349163,9.08352,-1.4256,9.194708856,15.19,3.27,15.53798571,23.54352,-5.7156,24.22736918,9.08352,-1.4256,9.194708856,14.46,-4.29,15.08296058
29/02/2020 11:30,23.3776,2.15668,23.47687054,10.2276,-1.45332,10.33034079,13.15,3.61,13.63651715,22.7076,-5.52332,23.36968467,10.2276,-1.45332,10.33034079,12.48,-4.07,13.12689224
29/02/2020 12:00,23.26424,2.4646,23.39442489,10.61424,-1.7154,10.75196205,12.65,4.18,13.32272119,22.59424,-5.3054,23.20876882,10.61424,-1.7154,10.75196205,11.98,-3.59,12.50633839
29/02/2020 12:30,23.64384,2.40204,23.76554157,10.29384,-1.67796,10.42970238,13.35,4.08,13.95954512,22.95384,-5.38796,23.57772007,10.29384,-1.67796,10.42970238,12.66,-3.71,13.1924107
29/02/2020 13:00,23.0028,1.93688,23.08420048,9.1728,-1.74312,9.33695492,13.83,3.68,14.31122986,22.2928,-5.70312,23.0107477,9.1728,-1.74312,9.33695492,13.12,-3.96,13.70459777
29/02/2020 13:30,23.80248,1.91328,23.87925239,7.78248,-1.65672,7.956865973,16.02,3.57,16.41296134,23.04248,-5.75672,23.75069914,7.78248,-1.65672,7.956865973,15.26,-4.1,15.80118983
29/02/2020 14:00,23.58672,1.71964,23.64932392,7.59672,-1.26036,7.700562453,15.99,2.98,16.26531586,22.83672,-5.96036,23.60173027,7.59672,-1.26036,7.700562453,15.24,-4.7,15.9482789
29/02/2020 14:30,21.76504,1.8944,21.84732747,9.72504,-1.6956,9.871750724,12.04,3.59,12.56382505,21.11504,-5.6756,21.86452262,9.72504,-1.6956,9.871750724,11.39,-3.98,12.06534293
29/02/2020 15:00,22.07696,1.73236,22.14482409,9.24696,-1.63764,9.390853742,12.83,3.37,13.26521014,21.38696,-5.85764,22.17462524,9.24696,-1.63764,9.390853742,12.14,-4.22,12.85254839
29/02/2020 15:30,22.75804,1.75128,22.82532292,9.15804,-1.54872,9.288069244,13.6,3.3,13.99464183,22.07804,-5.81872,22.83193712,9.15804,-1.54872,9.288069244,12.92,-4.27,13.60732523
29/02/2020 16:00,22.93232,1.88132,23.00936039,9.02232,-1.58868,9.161122329,13.91,3.47,14.33628264,22.23232,-5.70868,22.95354177,9.02232,-1.58868,9.161122329,13.21,-4.12,13.83757565
29/02/2020 16:30,23.6122,1.99932,23.69669321,8.2422,-1.57068,8.390524209,15.37,3.57,15.77915714,22.8722,-5.58068,23.5431842,8.2422,-1.57068,8.390524209,14.63,-4.01,15.16960777
29/02/2020 17:00,24.46512,2.11268,24.55617058,7.84512,-1.59732,8.006081376,16.62,3.71,17.02904871,23.69512,-5.43732,24.31096791,7.84512,-1.59732,8.006081376,15.85,-3.84,16.30852844
29/02/2020 17:30,26.86684,2.4548,26.97875339,11.34684,-1.5552,11.45292212,15.52,4.01,16.0296756,26.13684,-5.0152,26.61365507,11.34684,-1.5552,11.45292212,14.79,-3.46,15.18932849
29/02/2020 18:00,26.8528,1.59148,26.89991964,12.5928,-1.56852,12.69010902,14.26,3.16,14.6059303,26.1528,-5.84852,26.79877113,12.5928,-1.56852,12.69010902,13.56,-4.28,14.21942334
29/02/2020 18:30,28.12104,0.08516,28.12116895,12.37104,-1.55484,12.4683663,15.75,1.64,15.83515393,27.37104,-7.37484,28.34717086,12.37104,-1.55484,12.4683663,15,-5.82,16.08951211
29/02/2020 19:00,27.56976,0.00216,27.56976008,12.29976,-1.52784,12.39428865,15.27,1.53,15.34645887,26.82976,-7.40784,27.83365077,12.29976,-1.52784,12.39428865,14.53,-5.88,15.67467065
29/02/2020 19:30,27.51048,-0.22996,27.5114411,12.12048,-1.47996,12.21050028,15.39,1.25,15.44068004,26.77048,-7.66996,27.84756517,12.12048,-1.47996,12.21050028,14.65,-6.19,15.90404351
29/02/2020 20:00,25.51224,-1.02276,25.53273248,8.02224,-1.47276,8.156307782,17.49,0.45,17.49578806,24.71224,-8.52276,26.1406244,8.02224,-1.47276,8.156307782,16.69,-7.05,18.11790827
29/02/2020 20:30,23.8946,-1.44296,23.93812947,8.2746,-1.54296,8.417228209,15.62,0.1,15.6203201,23.1446,-8.98296,24.82672108,8.2746,-1.54296,8.417228209,14.87,-7.44,16.62740208
29/02/2020 21:00,22.38288,-1.53052,22.43514672,8.28288,-1.55052,8.426755803,14.1,0.02,14.10001418,21.66288,-9.11052,23.50067966,8.28288,-1.55052,8.426755803,13.38,-7.56,15.36808381
29/02/2020 21:30,21.09948,-0.99036,21.1227098,8.25948,-1.53036,8.400060214,12.84,0.54,12.85135012,20.41948,-8.59036,22.15286547,8.25948,-1.53036,8.400060214,12.16,-7.06,14.06091035
29/02/2020 22:00,19.56508,-1.29236,19.60771659,8.33508,-1.51236,8.471174144,11.23,0.22,11.23215474,18.93508,-8.74236,20.85584122,8.33508,-1.51236,8.471174144,10.6,-7.23,12.83093527
29/02/2020 22:30,18.23064,-1.59836,18.30057347,7.73064,-1.36836,7.850809124,10.5,-0.23,10.50251875,17.62064,-9.05836,19.81264344,7.73064,-1.36836,7.850809124,9.89,-7.69,12.52789687
29/02/2020 23:00,16.53056,-1.87052,16.63605299,7.99056,-1.46052,8.122940833,8.54,-0.41,8.549836256,15.97056,-9.41052,18.53690032,7.99056,-1.46052,8.122940833,7.98,-7.95,11.264231
29/02/2020 23:30,14.84924,-2.292,15.02508544,7.95924,-1.512,8.101582893,6.89,-0.78,6.934010384,14.32924,-9.852,17.38933647,7.95924,-1.512,8.101582893,6.37,-8.34,10.49440327
01/03/2020 00:00,13.63896,-1.59172,13.73152586,7.87896,-1.43172,8.007985567,5.76,-0.16,5.762221794,13.13896,-9.22172,16.0521771,7.87896,-1.43172,8.007985567,5.26,-7.79,9.3995585
01/03/2020 00:30,12.71864,-1.28336,12.78322402,8.10864,-1.50336,8.246825689,4.61,0.22,4.615246472,12.26864,-8.90336,15.15880426,8.10864,-1.50336,8.246825689,4.16,-7.4,8.489146011
01/03/2020 01:00,11.9708,-1.4038,12.05282984,8.0208,-1.5138,8.162403021,3.95,0.11,3.951531349,11.5308,-8.9338,14.58671077,8.0208,-1.5138,8.162403021,3.51,-7.42,8.208318951
01/03/2020 01:30,11.34692,-1.42324,11.4358299,7.75692,-1.44324,7.890041165,3.59,0.02,3.59005571,10.92692,-9.05324,14.19009285,7.75692,-1.44324,7.890041165,3.17,-7.61,8.24384619
01/03/2020 02:00,11.01992,-1.00124,11.06531149,7.90992,-1.46124,8.043758869,3.11,0.46,3.143835237,10.60992,-8.69124,13.715249,7.90992,-1.46124,8.043758869,2.7,-7.23,7.717700435
01/03/2020 02:30,10.81516,-0.56716,10.83002107,7.53516,-1.21716,7.632831368,3.28,0.65,3.34378528,10.40516,-8.25716,13.28337479,7.53516,-1.21716,7.632831368,2.87,-7.04,7.602532473
01/03/2020 03:00,9.85548,-2.59232,10.1907119,7.75548,-1.37232,7.87595913,2.1,-1.22,2.428662183,9.55548,-7.21232,11.97183185,7.75548,-1.37232,7.87595913,1.8,-5.84,6.111104646
01/03/2020 03:30,9.25408,-6.74628,11.45208673,7.62408,-1.28628,7.731824628,1.63,-5.46,5.698113723,9.14408,-5.19628,10.51739154,7.62408,-1.28628,7.731824628,1.52,-3.91,4.195056615
01/03/2020 04:00,9.22384,-6.91104,11.5256973,7.41384,-1.21104,7.512099668,1.81,-5.7,5.98047657,9.12384,-5.33104,10.56713981,7.41384,-1.21104,7.512099668,1.71,-4.12,4.460773476
01/03/2020 04:30,9.21828,-6.8738,11.49894833,7.29828,-1.1538,7.388920449,1.92,-5.72,6.033639035,9.10828,-5.3138,10.54500996,7.29828,-1.1538,7.388920449,1.81,-4.16,4.536705853
01/03/2020 05:00,10.08936,-7.2546,12.4267617,5.94936,-0.8046,6.003521098,4.14,-6.45,7.664339502,9.95936,-5.6846,11.4674988,5.94936,-0.8046,6.003521098,4.01,-4.88,6.316209306
01/03/2020 05:30,10.60428,-7.30576,12.8773011,5.71428,-0.81576,5.772214505,4.89,-6.49,8.126019936,10.48428,-5.74576,11.95549602,5.71428,-0.81576,5.772214505,4.77,-4.93,6.859868803
01/03/2020 06:00,12.17252,-7.621,14.36140258,4.95252,-0.621,4.991301969,7.22,-7,10.05626173,12.05252,-6.071,13.49519468,4.95252,-0.621,4.991301969,7.1,-5.45,8.950558642
01/03/2020 06:30,11.698,-6.86304,13.56261487,6.588,-1.01304,6.665432772,5.11,-5.85,7.767535002,11.578,-5.31304,12.73885701,6.588,-1.01304,6.665432772,4.99,-4.3,6.587116213
01/03/2020 07:00,12.51496,-6.6442,14.16931958,6.38496,-1.0242,6.466583321,6.13,-5.62,8.316327314,12.38496,-5.1142,13.39933863,6.38496,-1.0242,6.466583321,6,-4.09,7.261411708
01/03/2020 07:30,14.8704,-6.81048,16.35577678,4.7304,-0.60048,4.768360346,10.14,-6.21,11.89048779,14.7304,-5.27048,15.64489193,4.7304,-0.60048,4.768360346,10,-4.67,11.03670694
01/03/2020 08:00,17.28236,-7.00028,18.64628347,4.75236,-0.62028,4.792668656,12.53,-6.38,14.06077167,17.13236,-5.47028,17.9844856,4.75236,-0.62028,4.792668656,12.38,-4.85,13.2961235
01/03/2020 08:30,18.20704,-6.27672,19.25859599,6.28704,-0.84672,6.343800653,11.92,-5.43,13.09852282,18.05704,-4.77672,18.67816232,6.28704,-0.84672,6.343800653,11.77,-3.93,12.40877915
01/03/2020 09:00,19.09016,-5.6104,19.89750731,7.13016,-1.0404,7.205665395,11.96,-4.57,12.80337846,18.92016,-4.1104,19.36150414,7.13016,-1.0404,7.205665395,11.79,-3.07,12.18314409
01/03/2020 09:30,20.51616,-5.92776,21.35535436,7.70616,-1.15776,7.792644619,12.81,-4.77,13.66927211,20.36616,-4.43776,20.8440444,7.70616,-1.15776,7.792644619,12.66,-3.28,13.07799679
01/03/2020 10:00,22.25548,-4.51068,22.70798591,7.84548,-1.03068,7.912891867,14.41,-3.48,14.82425378,21.98548,-4.43068,22.42748885,7.84548,-1.03068,7.912891867,14.14,-3.4,14.54302582
01/03/2020 10:30,25.05744,-0.43936,25.0612916,6.60744,-0.81936,6.658048826,18.45,0.38,18.45391286,24.22744,-7.98936,25.51075699,6.60744,-0.81936,6.658048826,17.62,-7.17,19.0229677
01/03/2020 11:00,24.36864,-0.5618,24.37511507,8.28864,-1.2618,8.384133365,16.08,0.7,16.09522911,23.61864,-8.1418,24.98257518,8.28864,-1.2618,8.384133365,15.33,-6.88,16.80307412
01/03/2020 11:30,24.13724,-0.20808,24.13813688,9.50724,-1.55808,9.634065897,14.63,1.35,14.69215437,23.40724,-7.68808,24.63748077,9.50724,-1.55808,9.634065897,13.9,-6.13,15.19167206
01/03/2020 12:00,24.58428,-0.16532,24.58483585,9.67428,-1.52532,9.793788573,14.91,1.36,14.97189701,23.86428,-7.68532,25.07125851,9.67428,-1.52532,9.793788573,14.19,-6.16,15.46937943
01/03/2020 12:30,25.04056,-0.1332,25.04091427,9.61056,-1.4832,9.724337805,15.43,1.35,15.48894444,24.28056,-7.6132,25.44614722,9.61056,-1.4832,9.724337805,14.67,-6.13,15.89923898
01/03/2020 13:00,27.01932,-0.6106,27.02621849,7.96932,-1.1106,8.046334173,19.05,0.5,19.05656055,26.17932,-8.1406,27.41580136,7.96932,-1.1106,8.046334173,18.21,-7.03,19.51986168
01/03/2020 13:30,25.74284,-0.81488,25.75573413,8.05284,-0.97488,8.111635044,17.69,0.16,17.69072356,24.95284,-8.36488,26.31758806,8.05284,-0.97488,8.111635044,16.9,-7.39,18.44511046
01/03/2020 14:00,24.23024,-0.48988,24.23519162,8.76024,-1.37988,8.86825088,15.47,0.89,15.49558001,23.48024,-8.00988,24.80886632,8.76024,-1.37988,8.86825088,14.72,-6.63,16.14420329
01/03/2020 14:30,25.48016,-1.11612,25.50459326,6.77016,-0.81612,6.819172844,18.71,-0.3,18.71240498,24.64016,-8.74612,26.14635921,6.77016,-0.81612,6.819172844,17.87,-7.93,19.5504936
01/03/2020 15:00,24.51828,-1.38344,24.55727917,7.47828,-0.97344,7.541369716,17.04,-0.41,17.0449318,23.73828,-8.97344,25.37771784,7.47828,-0.97344,7.541369716,16.26,-8,18.12146793
01/03/2020 15:30,24.12012,-1.1782,24.14887873,7.44012,-0.9882,7.50545967,16.68,-0.19,16.6810821,23.34012,-8.7582,24.92924525,7.44012,-0.9882,7.50545967,15.9,-7.77,17.69697432
01/03/2020 16:00,23.83904,-1.12168,23.86541418,7.88904,-1.11168,7.966980893,15.95,-0.01,15.95000313,23.06904,-8.73168,24.66622878,7.88904,-1.11168,7.966980893,15.18,-7.62,16.98519355
01/03/2020 16:30,26.13608,-1.47816,26.17784626,6.43608,-0.84816,6.491725591,19.7,-0.63,19.71007103,25.27608,-9.03816,26.84340806,6.43608,-0.84816,6.491725591,18.84,-8.19,20.54316675
01/03/2020 17:00,26.86276,-1.22492,26.89067318,6.06276,-0.75492,6.109579611,20.8,-0.47,20.80530942,25.97276,-8.69492,27.38952164,6.06276,-0.75492,6.109579611,19.91,-7.94,21.43482447
01/03/2020 17:30,30.33928,-2.0166,30.40622611,2.96928,-0.2466,2.979502522,27.37,-1.77,27.42717266,29.29928,-9.4566,30.78758016,2.96928,-0.2466,2.979502522,26.33,-9.21,27.89431842
01/03/2020 18:00,31.37136,-2.0644,31.4392108,6.92136,-2.0844,7.228412523,24.45,0.02,24.45000818,30.41136,-9.4944,31.85897752,6.92136,-2.0844,7.228412523,23.49,-7.41,24.63104139
01/03/2020 18:30,35.30288,-1.68436,35.34303899,5.58288,-0.41436,5.598235731,29.72,-1.27,29.74712255,34.19288,-9.12436,35.38936264,5.58288,-0.41436,5.598235731,28.61,-8.71,29.9064575
01/03/2020 19:00,35.59704,-1.40956,35.62493672,5.02704,-0.07956,5.027669535,30.57,-1.33,30.59891828,34.47704,-8.85956,35.59716408,5.02704,-0.07956,5.027669535,29.45,-8.78,30.73094369
01/03/2020 19:30,32.42144,-1.68564,32.46522992,5.04144,-1.29564,5.205266591,27.38,-0.39,27.38277743,31.36144,-9.06564,32.64545523,5.04144,-1.29564,5.205266591,26.32,-7.77,27.44294627
01/03/2020 20:00,32.38512,-2.3554,32.47066224,1.36512,-0.0954,1.368449405,31.02,-2.26,31.10221857,31.24512,-9.8154,32.75056642,1.36512,-0.0954,1.368449405,29.88,-9.72,31.42121576
01/03/2020 20:30,32.92332,-3.36672,33.09501176,0.37332,-0.03672,0.375121555,32.55,-3.33,32.71989303,31.72332,-10.86672,33.53288886,0.37332,-0.03672,0.375121555,31.35,-10.83,33.16792728
01/03/2020 21:00,31.2866,-3.75384,31.51099259,0.1566,-0.03384,0.160214561,31.13,-3.72,31.35148003,30.1366,-11.28384,32.17980274,0.1566,-0.03384,0.160214561,29.98,-11.25,32.02128823
01/03/2020 21:30,29.72476,-4.0816,30.00368003,0.10476,0.0684,0.125112819,29.62,-4.15,29.90931126,28.60476,-11.5916,30.86417803,0.10476,0.0684,0.125112819,28.5,-11.66,30.79294724
01/03/2020 22:00,27.185,-4.2096,27.50899775,1.395,-0.3996,1.451104807,25.79,-3.81,26.06990986,26.175,-11.7796,28.70347716,1.395,-0.3996,1.451104807,24.78,-11.38,27.26816459
01/03/2020 22:30,25.81896,-4.096,26.14184216,0.13896,-0.036,0.143547489,25.68,-4.06,25.99896152,24.78896,-11.706,27.41391935,0.13896,-0.036,0.143547489,24.65,-11.67,27.27290597
01/03/2020 23:00,23.46976,-2.80936,23.63730395,0.23976,-0.00936,0.239942633,23.23,-2.8,23.39813881,22.51976,-10.48936,24.84283123,0.23976,-0.00936,0.239942633,22.28,-10.48,24.62171399
01/03/2020 23:30,21.45144,-7.63044,22.76813327,0.09144,0.07956,0.121206713,21.36,-7.71,22.70889033,21.06144,-8.67044,22.7763207,0.09144,0.07956,0.121206713,20.97,-8.75,22.72231062
02/03/2020 00:00,19.92932,-9.77112,22.19577847,0.04932,0.12888,0.137994626,19.88,-9.9,22.20865597,19.75932,-8.26112,21.41674183,0.04932,0.12888,0.137994626,19.71,-8.39,21.42139585
02/03/2020 00:30,19.28068,-9.81392,21.63463998,0.04068,0.13608,0.14203038,19.24,-9.95,21.66056555,19.10068,-8.31392,20.83164041,0.04068,0.13608,0.14203038,19.06,-8.45,20.84912708
02/03/2020 01:00,18.72896,-9.8942,21.18181145,0.76896,-0.1242,0.77892562,17.96,-9.77,20.44540291,18.58896,-8.3942,20.3963729,0.76896,-0.1242,0.77892562,17.82,-8.27,19.64549058
02/03/2020 01:30,18.4498,-9.8,20.89102965,3.8898,-0.9,3.992561088,14.56,-8.9,17.06468869,18.2998,-8.29,20.08996715,3.8898,-0.9,3.992561088,14.41,-7.39,16.19444967
02/03/2020 02:00,19.17512,-9.88384,21.57256406,3.61512,0.14616,3.618073432,15.56,-10.03,18.5125498,19.03512,-8.35384,20.78755484,3.61512,0.14616,3.618073432,15.42,-8.5,17.60756656
02/03/2020 02:30,19.1836,-9.54412,21.42663612,4.3236,0.15588,4.326409081,14.86,-9.7,17.74569244,19.0336,-8.01412,20.65197444,4.3236,0.15588,4.326409081,14.71,-8.17,16.82655639
02/03/2020 03:00,18.82972,-9.45628,21.07082311,4.32972,0.15372,4.332447936,14.5,-9.61,17.39546205,18.67972,-7.92628,20.29181741,4.32972,0.15372,4.332447936,14.35,-8.08,16.4684213
02/03/2020 03:30,18.75572,-9.45464,21.00398177,4.36572,0.13536,4.367817928,14.39,-9.59,17.29277884,18.61572,-7.90464,20.22444967,4.36572,0.13536,4.367817928,14.25,-8.04,16.36166556
02/03/2020 04:00,17.97364,-9.41672,20.29104114,2.84364,0.14328,2.847247374,15.13,-9.56,17.89722045,17.81364,-7.86672,19.47334213,2.84364,0.14328,2.847247374,14.97,-8.01,16.97825079
02/03/2020 04:30,17.18344,-9.659,19.71210012,0.16344,0.081,0.182410618,17.02,-9.74,19.60989546,17.02344,-8.119,18.86042604,0.16344,0.081,0.182410618,16.86,-8.2,18.74832259
02/03/2020 05:00,17.25572,-9.11328,19.5143984,0.22572,0.03672,0.22868729,17.03,-9.15,19.33244423,17.09572,-7.57328,18.69808044,0.22572,0.03672,0.22868729,16.87,-7.61,18.50699868
02/03/2020 05:30,18.26948,-8.99076,20.36191702,0.15948,0.03924,0.164236561,18.11,-9.03,20.23642755,18.10948,-7.45076,19.58231576,0.15948,0.03924,0.164236561,17.95,-7.49,19.45000257
02/03/2020 06:00,19.71104,-8.35304,21.4079045,0.22104,0.06696,0.23095957,19.49,-8.42,21.23102682,19.54104,-6.86304,20.71119413,0.22104,0.06696,0.23095957,19.32,-6.93,20.52528441
02/03/2020 06:30,23.83164,-7.6086,25.01675157,0.16164,0.1314,0.208310945,23.67,-7.74,24.90334315,23.66164,-6.1486,24.44746387,0.16164,0.1314,0.208310945,23.5,-6.28,24.32464594
02/03/2020 07:00,26.5798,-6.96828,27.47804022,0.2898,0.08172,0.301101641,26.29,-7.05,27.21886478,26.3998,-5.52828,26.97241776,0.2898,0.08172,0.301101641,26.11,-5.61,26.70588325
02/03/2020 07:30,29.8072,-0.01784,29.80720534,1.1772,0.00216,1.177201982,28.63,-0.02,28.63000699,28.8172,-6.68784,29.5830732,1.1772,0.00216,1.177201982,27.64,-6.69,28.43810296
02/03/2020 08:00,32.57236,1.66452,32.61486261,5.47236,-0.10548,5.473376472,27.1,1.77,27.15774107,31.55236,-5.91548,32.10209222,5.47236,-0.10548,5.473376472,26.08,-5.81,26.71932821
02/03/2020 08:30,33.14404,2.40324,33.231054,5.95404,-0.17676,5.956663195,27.19,2.58,27.312131,32.12404,-5.19676,32.5416696,5.95404,-0.17676,5.956663195,26.17,-5.02,26.64712555
02/03/2020 09:00,32.48544,2.265,32.56430618,4.10544,-0.225,4.111600977,28.38,2.49,28.4890242,31.43544,-5.305,31.87992963,4.10544,-0.225,4.111600977,27.33,-5.08,27.79811684
02/03/2020 09:30,31.95596,2.50924,32.05432365,2.68596,-0.32076,2.705044935,29.27,2.83,29.40649248,30.86596,-5.04076,31.27485808,2.68596,-0.32076,2.705044935,28.18,-4.72,28.57255326
02/03/2020 10:00,31.99616,2.76672,32.11555689,3.47616,-0.41328,3.500641185,28.52,3.18,28.69673849,30.94616,-4.80328,31.31670988,3.47616,-0.41328,3.500641185,27.47,-4.39,27.81857293
02/03/2020 10:30,31.2664,2.90532,31.40109319,4.6764,-0.54468,4.708013728,26.59,3.45,26.81288123,30.2564,-4.69468,30.61845459,4.6764,-0.54468,4.708013728,25.58,-4.15,25.9144535
02/03/2020 11:00,29.932,2.83548,30.06600357,5.652,-0.70452,5.695739849,24.28,3.54,24.5367072,28.972,-4.69452,29.34987738,5.652,-0.70452,5.695739849,23.32,-3.99,23.65887783
02/03/2020 11:30,28.9406,2.342,29.03520781,6.6006,-0.828,6.652330746,22.34,3.17,22.56378736,28.0406,-5.188,28.51649685,6.6006,-0.828,6.652330746,21.44,-4.36,21.87882995
02/03/2020 12:00,30.03552,1.97196,30.10018418,5.82552,-0.69804,5.867192098,24.21,2.67,24.3567855,29.08552,-5.58804,29.61745541,5.82552,-0.69804,5.867192098,23.26,-4.89,23.76846019
02/03/2020 12:30,30.29572,2.20412,30.37579292,4.99572,-0.60588,5.03232639,25.3,2.81,25.4555711,29.31572,-5.33588,29.79736657,4.99572,-0.60588,5.03232639,24.32,-4.73,24.77569979
02/03/2020 13:00,28.67668,2.68584,28.80218242,5.83668,-0.88416,5.903267936,22.84,3.57,23.11732035,27.74668,-4.89416,28.1750076,5.83668,-0.88416,5.903267936,21.91,-4.01,22.27393544
02/03/2020 13:30,27.75272,2.57772,27.87217444,7.18272,-1.14228,7.272982208,20.57,3.72,20.90366714,26.89272,-4.98228,27.3503474,7.18272,-1.14228,7.272982208,19.71,-3.84,20.08058017
02/03/2020 14:00,28.52276,2.6546,28.64602484,5.79276,-0.8154,5.849867142,22.73,3.47,22.99334251,27.58276,-4.9154,28.01731262,5.79276,-0.8154,5.849867142,21.79,-4.1,22.17237245
02/03/2020 14:30,28.467,2.30744,28.56036359,5.967,-0.86256,6.029021376,22.5,3.17,22.7222116,27.557,-5.25256,28.05312167,5.967,-0.86256,6.029021376,21.59,-4.39,22.03179974
02/03/2020 15:00,26.47724,2.4366,26.58911916,6.89724,-1.1034,6.984941745,19.58,3.54,19.89743702,25.63724,-5.1134,26.142206,6.89724,-1.1034,6.984941745,18.74,-4.01,19.1642297
02/03/2020 15:30,28.40024,1.6832,28.45007547,5.79024,-0.6768,5.829660153,22.61,2.36,22.73283308,27.49024,-5.8968,28.11557479,5.79024,-0.6768,5.829660153,21.7,-5.22,22.31901432
02/03/2020 16:00,28.03268,2.0884,28.11036397,6.59268,-0.8316,6.644921982,21.44,2.92,21.63792966,27.13268,-5.4316,27.67100653,6.59268,-0.8316,6.644921982,20.54,-4.6,21.04879094
02/03/2020 16:30,28.9884,1.8758,29.04902684,6.6384,-0.9342,6.70381117,22.35,2.81,22.52595392,28.0684,-5.6142,28.62436585,6.6384,-0.9342,6.70381117,21.43,-4.68,21.93507009
02/03/2020 17:00,29.93136,1.73084,29.98136285,5.93136,-0.74916,5.978484102,24,2.48,24.1277931,28.96136,-5.72916,29.52259554,5.93136,-0.74916,5.978484102,23.03,-4.98,23.56228554
02/03/2020 17:30,29.8798,0.8862,29.89293894,8.1198,-1.8738,8.333203374,21.76,2.76,21.93433838,28.9898,-6.5538,29.72138621,8.1198,-1.8738,8.333203374,20.87,-4.68,21.3882982
02/03/2020 18:00,31.80796,-0.87152,31.81989734,4.19796,-0.46152,4.223253352,27.61,-0.41,27.61304402,30.73796,-8.34152,31.84969609,4.19796,-0.46152,4.223253352,26.54,-7.88,27.68512236
02/03/2020 18:30,35.68332,-0.5274,35.68721728,7.48332,-0.3474,7.491379378,28.2,-0.18,28.20057446,34.61332,-7.9474,35.5139844,7.48332,-0.3474,7.491379378,27.13,-7.6,28.1744015
02/03/2020 19:00,37.31428,-0.56144,37.31850354,6.52428,-0.18144,6.526802432,30.79,-0.38,30.79234483,36.16428,-8.05144,37.04970761,6.52428,-0.18144,6.526802432,29.64,-7.87,30.66702627
02/03/2020 19:30,35.339,-0.66116,35.3451843,2.709,-0.19116,2.715736207,32.63,-0.47,32.63338475,34.139,-8.24116,35.1196247,2.709,-0.19116,2.715736207,31.43,-8.05,32.44452804
02/03/2020 20:00,33.833,-0.26936,33.83407223,2.673,-0.18936,2.679698903,31.16,-0.08,31.1601027,32.683,-7.79936,33.6007218,2.673,-0.18936,2.679698903,30.01,-7.61,30.95984819
02/03/2020 20:30,32.20108,-0.5578,32.20591086,3.15108,-0.2178,3.158598108,29.05,-0.34,29.0519896,31.10108,-8.0278,32.12044131,3.15108,-0.2178,3.158598108,27.95,-7.81,29.02065816
02/03/2020 21:00,31.3062,-1.3248,31.33421857,2.5362,-0.1548,2.54091981,28.77,-1.17,28.79378058,30.2262,-8.7248,31.46021776,2.5362,-0.1548,2.54091981,27.69,-8.57,28.98587587
02/03/2020 21:30,28.40116,-1.4148,28.4363772,3.52116,-0.3348,3.537040965,24.88,-1.08,24.90342948,27.41116,-8.8348,28.79974624,3.52116,-0.3348,3.537040965,23.89,-8.5,25.35709171
02/03/2020 22:00,25.29044,-1.58408,25.34000128,3.25044,-0.24408,3.259591269,22.04,-1.34,22.08069745,24.38044,-9.01408,25.99345096,3.25044,-0.24408,3.259591269,21.13,-8.77,22.87771405
02/03/2020 22:30,22.06004,-1.85612,22.13798876,3.83004,-0.36612,3.847499221,18.23,-1.49,18.29079003,21.25004,-9.35612,23.21855253,3.83004,-0.36612,3.847499221,17.42,-8.99,19.60297171
02/03/2020 23:00,20.90788,-2.79656,21.09407959,2.83788,-0.19656,2.84467902,18.07,-2.6,18.25609213,20.08788,-10.33656,22.59131239,2.83788,-0.19656,2.84467902,17.25,-10.14,20.00955022
02/03/2020 23:30,19.6816,-3.41628,19.97589416,1.9116,-0.11628,1.915133311,17.77,-3.3,18.07381808,18.8916,-11.00628,21.86391433,1.9116,-0.11628,1.915133311,16.98,-10.89,20.17207228
03/03/2020 00:00,18.52276,-3.42776,18.83725502,1.56276,-0.07776,1.5646934,16.96,-3.35,17.28768637,17.74276,-10.96776,20.85898588,1.56276,-0.07776,1.5646934,16.18,-10.89,19.50344841
03/03/2020 00:30,18.36048,-2.98652,18.60178829,1.23048,-0.05652,1.231777391,17.13,-2.93,17.37877441,17.58048,-10.52652,20.49099559,1.23048,-0.05652,1.231777391,16.35,-10.47,19.41503026
03/03/2020 01:00,17.50124,-3.0676,17.76804917,1.55124,-0.0576,1.552309021,15.95,-3.01,16.23153104,16.77124,-10.5276,19.80163763,1.55124,-0.0576,1.552309021,15.22,-10.47,18.47347558
03/03/2020 01:30,16.63916,-2.97232,16.902554,1.91916,-0.11232,1.922443988,14.72,-2.86,14.99526592,15.92916,-10.48232,19.06874854,1.91916,-0.11232,1.922443988,14.01,-10.37,17.4303471
03/03/2020 02:00,16.31552,-3.17856,16.62225726,2.67552,-0.26856,2.688964809,13.64,-2.91,13.94696024,15.63552,-10.70856,18.95106179,2.67552,-0.26856,2.688964809,12.96,-10.44,16.64197104
03/03/2020 02:30,16.95708,-3.13312,17.24410053,1.74708,-0.12312,1.751412876,15.21,-3.01,15.5049734,16.24708,-10.72312,19.4667129,1.74708,-0.12312,1.751412876,14.5,-10.6,17.96134739
03/03/2020 03:00,16.53228,-2.33848,16.69684913,1.68228,-0.07848,1.684109589,14.85,-2.26,15.02098865,15.82228,-9.88848,18.65815053,1.68228,-0.07848,1.684109589,14.14,-9.81,17.20975595
03/03/2020 03:30,16.44088,-2.17728,16.58442291,1.91088,-0.10728,1.91388907,14.53,-2.07,14.67670944,15.75088,-9.77728,18.53875468,1.91088,-0.10728,1.91388907,13.84,-9.67,16.88355709
03/03/2020 04:00,16.483,-2.22544,16.63255459,1.953,-0.14544,1.958407974,14.53,-2.08,14.67812318,15.783,-9.85544,18.60733153,1.953,-0.14544,1.958407974,13.83,-9.71,16.89831353
03/03/2020 04:30,16.31012,-1.9982,16.43206675,1.59012,-0.0882,1.592564239,14.72,-1.91,14.84339921,15.60012,-9.6282,18.33210242,1.59012,-0.0882,1.592564239,14.01,-9.54,16.94968141
03/03/2020 05:00,16.38084,-1.6816,16.46692739,1.86084,-0.1116,1.864183485,14.52,-1.57,14.60463283,15.68084,-9.2716,18.21678648,1.86084,-0.1116,1.864183485,13.82,-9.16,16.58004825
03/03/2020 05:30,16.6938,-1.3756,16.75038011,2.3238,-0.1656,2.32969307,14.37,-1.21,14.42085296,16.0038,-8.9656,18.34403439,2.3238,-0.1656,2.32969307,13.68,-8.8,16.26598906
03/03/2020 06:00,16.93972,-0.79944,16.95857358,3.33972,-0.28944,3.352238833,13.6,-0.51,13.60955914,16.25972,-8.37944,18.29189736,3.33972,-0.28944,3.352238833,12.92,-8.09,15.24383482
03/03/2020 06:30,20.36832,0.00016,20.36832,13.73832,-2.22984,13.91810414,6.63,2.23,6.994983917,19.90832,-7.50984,21.27766204,13.73832,-2.22984,13.91810414,6.17,-5.28,8.120794296
03/03/2020 07:00,24.3688,0.92356,24.38629485,16.9488,-1.66644,17.03052682,7.42,2.59,7.859039382,23.8788,-6.56644,24.76520187,16.9488,-1.66644,17.03052682,6.93,-4.9,8.487337627
03/03/2020 07:30,29.0008,1.40752,29.03493608,16.7508,-1.66248,16.83309658,12.25,3.07,12.62883209,28.3808,-6.06248,29.02108669,16.7508,-1.66248,16.83309658,11.63,-4.4,12.43450441
03/03/2020 08:00,31.20132,0.87636,31.21362486,4.26132,-0.23364,4.26772021,26.94,1.11,26.96285779,30.17132,-6.58364,30.88127048,4.26132,-0.23364,4.26772021,25.91,-6.35,26.67678017
03/03/2020 08:30,31.8808,0.23756,31.88168508,1.9908,-0.17244,1.998254287,29.89,0.41,29.89281184,30.7908,-7.20244,31.62196241,1.9908,-0.17244,1.998254287,28.8,-7.03,29.6455882
03/03/2020 09:00,31.51668,-0.04256,31.51670874,3.31668,-0.32256,3.332328192,28.2,0.28,28.20139004,30.45668,-7.44256,31.35284765,3.31668,-0.32256,3.332328192,27.14,-7.12,28.05840338
03/03/2020 09:30,32.28684,0.3016,32.28824863,3.60684,-0.4284,3.632192361,28.68,0.73,28.68928894,31.22684,-7.1884,32.04354273,3.60684,-0.4284,3.632192361,27.62,-6.76,28.43522463
03/03/2020 10:00,31.68804,0.23836,31.68893647,3.75804,-0.43164,3.782747379,27.93,0.67,27.93803501,30.62804,-7.24164,31.47249885,3.75804,-0.43164,3.782747379,26.87,-6.81,27.71954184
03/03/2020 10:30,31.36852,0.24504,31.36947707,4.08852,-0.53496,4.123369737,27.28,0.78,27.29114875,30.32852,-7.27496,31.18884686,4.08852,-0.53496,4.123369737,26.24,-6.74,27.09179211
03/03/2020 11:00,31.5498,0.2292,31.55063252,3.8898,-0.4608,3.916998938,27.66,0.69,27.66860495,30.4898,-7.3008,31.35170784,3.8898,-0.4608,3.916998938,26.6,-6.84,27.46535272
03/03/2020 11:30,31.85364,0.14976,31.85399205,3.47364,-0.39024,3.495491683,28.38,0.54,28.38513696,30.78364,-7.41024,31.66297757,3.47364,-0.39024,3.495491683,27.31,-7.02,28.1978102
03/03/2020 12:00,32.20896,0.03932,32.208984,3.19896,-0.31068,3.214011068,29.01,0.35,29.01211126,31.11896,-7.47068,32.00313627,3.19896,-0.31068,3.214011068,27.92,-7.16,28.82346266
03/03/2020 12:30,31.70036,-0.02812,31.70037247,3.42036,-0.34812,3.438029968,28.28,0.32,28.28181041,30.64036,-7.50812,31.54684654,3.42036,-0.34812,3.438029968,27.22,-7.16,28.14594109
03/03/2020 13:00,29.54576,0.08608,29.54588539,6.21576,-0.67392,6.252186861,23.33,0.76,23.34237563,28.60576,-7.40392,29.54839313,6.21576,-0.67392,6.252186861,22.39,-6.73,23.37958511
03/03/2020 13:30,27.03844,-0.1648,27.03894223,7.13844,-0.7848,7.181450875,19.9,0.62,19.90965595,26.18844,-7.6448,27.28144711,7.13844,-0.7848,7.181450875,19.05,-6.86,20.24752084
03/03/2020 14:00,25.86812,0.20152,25.86890494,7.00812,-0.79848,7.053461295,18.86,1,18.88649253,25.03812,-7.32848,26.08858126,7.00812,-0.79848,7.053461295,18.03,-6.53,19.17607363
03/03/2020 14:30,26.03872,0.01132,26.03872246,5.68872,-0.59868,5.720135748,20.35,0.61,20.35914045,25.16872,-7.52868,26.27062026,5.68872,-0.59868,5.720135748,19.48,-6.93,20.67595947
03/03/2020 15:00,28.90928,1.81176,28.96599635,4.49928,-0.49824,4.526782921,24.41,2.31,24.51905789,27.93928,-5.79824,28.53459223,4.49928,-0.49824,4.526782921,23.44,-5.3,24.0317207
03/03/2020 15:30,28.42152,2.02604,28.49364205,4.42152,-0.45396,4.444763075,24,2.48,24.1277931,27.45152,-5.59396,28.01568023,4.42152,-0.45396,4.444763075,23.03,-5.14,23.59662052
03/03/2020 16:00,30.59476,1.83364,30.64965865,2.98476,-0.30636,3.000441419,27.61,2.14,27.69280954,29.54476,-5.80636,30.10990966,2.98476,-0.30636,3.000441419,26.56,-5.5,27.12348798
03/03/2020 16:30,33.2044,1.49204,33.23790551,2.6244,-0.23796,2.63516609,30.58,1.73,30.62889649,32.0644,-6.14796,32.64847867,2.6244,-0.23796,2.63516609,29.44,-5.91,30.0273492
03/03/2020 17:00,34.90468,1.54512,34.93886206,5.94468,-0.16488,5.946966093,28.96,1.71,29.01044122,33.80468,-6.04488,34.34089347,5.94468,-0.16488,5.946966093,27.86,-5.88,28.47374229
03/03/2020 17:30,34.83064,1.6878,34.87150917,5.75064,-0.1422,5.75239787,29.08,1.83,29.13752392,33.74064,-5.8822,34.24954108,5.75064,-0.1422,5.75239787,27.99,-5.74,28.57249902
03/03/2020 18:00,36.15752,1.98744,36.21209978,4.99752,-0.05256,4.997796385,31.16,2.04,31.22670652,35.00752,-5.60256,35.45299896,4.99752,-0.05256,4.997796385,30.01,-5.55,30.51888923
03/03/2020 18:30,37.9574,2.53892,38.04221773,7.4574,-0.81108,7.501377575,30.5,3.35,30.68342386,36.8474,-5.08108,37.19607857,7.4574,-0.81108,7.501377575,29.39,-4.27,29.69856899
03/03/2020 19:00,40.61552,3.29664,40.74908956,13.38552,-0.33336,13.38967044,27.23,3.63,27.47089005,39.57552,-4.29336,39.80772191,13.38552,-0.33336,13.38967044,26.19,-3.96,26.48768959
03/03/2020 19:30,40.5586,2.97436,40.66751592,9.3186,1.04436,9.376939467,31.24,1.93,31.2995607,39.4186,-4.65564,39.69258129,9.3186,1.04436,9.376939467,30.1,-5.7,30.63494736
03/03/2020 20:00,37.36792,0.07504,37.36799535,1.71792,0.09504,1.720546927,35.65,-0.02,35.65000561,36.09792,-7.39496,36.84759506,1.71792,0.09504,1.720546927,34.38,-7.49,35.18642494
03/03/2020 20:30,35.73496,-1.40964,35.76275229,0.53496,0.00036,0.534960121,35.2,-1.41,35.22822874,34.47496,-8.84964,35.59268176,0.53496,0.00036,0.534960121,33.94,-8.85,35.07486422
03/03/2020 21:00,34.00324,-2.09956,34.06799793,0.54324,0.01044,0.543340309,33.46,-2.11,33.52646268,32.78324,-9.49956,34.13183946,0.54324,0.01044,0.543340309,32.24,-9.51,33.61335598
03/03/2020 21:30,31.18208,-2.70848,31.29948845,0.44208,0.01152,0.442230072,30.74,-2.72,30.86010369,30.04208,-10.13848,31.70670824,0.44208,0.01152,0.442230072,29.6,-10.15,31.29189192
03/03/2020 22:00,29.53544,-3.2756,29.71652354,0.41544,0.0144,0.415689492,29.12,-3.29,29.30526403,28.44544,-10.7156,30.3968278,0.41544,0.0144,0.415689492,28.03,-10.73,30.01356027
03/03/2020 22:30,27.10416,-3.89048,27.38195252,0.43416,0.02952,0.435162425,26.67,-3.92,26.95654466,26.05416,-11.36048,28.4232257,0.43416,0.02952,0.435162425,25.62,-11.39,28.03776917
03/03/2020 23:00,25.00712,-4.16616,25.35178376,0.17712,0.03384,0.180323709,24.83,-4.2,25.18271034,24.01712,-11.71616,26.72247104,0.17712,0.03384,0.180323709,23.84,-11.75,26.57833892
03/03/2020 23:30,23.16924,-3.41656,23.41979002,0.03924,0.07344,0.083265907,23.13,-3.49,23.39181481,22.21924,-10.99656,24.7915098,0.03924,0.07344,0.083265907,22.18,-11.07,24.78905605
04/03/2020 00:00,21.00244,-3.3952,21.27509974,0.17244,0.0648,0.184213446,20.83,-3.46,21.11540907,20.12244,-10.9452,22.90654916,0.17244,0.0648,0.184213446,19.95,-11.01,22.7864565
