Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
04/03/2020 00:30,19.93608,-3.57424,20.25394967,0.31608,0.00576,0.316132479,19.62,-3.58,19.94394144,19.08608,-11.08424,22.07122167,0.31608,0.00576,0.316132479,18.77,-11.09,21.80139904
04/03/2020 01:00,19.61292,-3.65476,19.95053637,0.32292,-0.01476,0.323257148,19.29,-3.64,19.63042791,18.78292,-11.16476,21.85062813,0.32292,-0.01476,0.323257148,18.46,-11.15,21.56604043
04/03/2020 01:30,18.61296,-3.68496,18.97422489,0.64296,0.00504,0.642979753,17.97,-3.69,18.34494481,17.82296,-11.19496,21.04720961,0.64296,0.00504,0.642979753,17.18,-11.2,20.50834952
04/03/2020 02:00,18.11424,-3.90352,18.53006096,0.80424,-0.08352,0.808565129,17.31,-3.82,17.72649147,17.32424,-11.44352,20.76254901,0.80424,-0.08352,0.808565129,16.52,-11.36,20.04894012
04/03/2020 02:30,18.91436,-4.74076,19.49943126,0.23436,0.03924,0.237622363,18.68,-4.78,19.2818775,18.10436,-12.30076,21.88781733,0.23436,0.03924,0.237622363,17.87,-12.34,21.71664108
04/03/2020 03:00,18.56432,-4.99736,19.22518099,0.09432,0.15264,0.179430298,18.47,-5.15,19.17455084,17.74432,-12.56736,21.74395156,0.09432,0.15264,0.179430298,17.65,-12.72,21.75593942
04/03/2020 03:30,18.62088,-4.9542,19.2686603,0.02088,0.1458,0.147287523,18.6,-5.1,19.28652379,17.80088,-12.5542,21.78254499,0.02088,0.1458,0.147287523,17.78,-12.7,21.84990618
04/03/2020 04:00,18.55212,-4.75996,19.15302524,0.04212,0.14004,0.146237123,18.51,-4.9,19.14758732,17.72212,-12.40996,21.63517147,0.04212,0.14004,0.146237123,17.68,-12.55,21.68144137
04/03/2020 04:30,18.76248,-4.5996,19.31804793,0.04248,0.1404,0.146685754,18.72,-4.74,19.31077419,17.94248,-12.2596,21.7308624,0.04248,0.1404,0.146685754,17.9,-12.4,21.77544489
04/03/2020 05:00,18.91448,-4.18484,19.37189819,0.02448,0.15516,0.157079267,18.89,-4.34,19.382149,18.08448,-11.83484,21.61277064,0.02448,0.15516,0.157079267,18.06,-11.99,21.67772359
04/03/2020 05:30,19.86572,-3.84004,20.23345592,0.04572,0.12996,0.13776763,19.82,-3.97,20.2136909,19.00572,-11.49004,22.20897143,0.04572,0.12996,0.13776763,18.96,-11.62,22.23749087
04/03/2020 06:00,21.75408,-3.7532,22.07547297,0.06408,0.1368,0.151064511,21.69,-3.89,22.03606589,20.84408,-11.3932,23.75459276,0.06408,0.1368,0.151064511,20.78,-11.53,23.76445455
04/03/2020 06:30,24.9976,-2.9278,25.16847271,0.0576,0.1422,0.153422945,24.94,-3.07,25.12824108,24.0276,-10.5178,26.22879484,0.0576,0.1422,0.153422945,23.97,-10.66,26.23349958
04/03/2020 07:00,27.19188,-1.74352,27.24771917,0.10188,0.18648,0.21249547,27.09,-1.93,27.15866344,26.14188,-9.27352,27.73798953,0.10188,0.18648,0.21249547,26.04,-9.46,27.70511144
04/03/2020 07:30,30.94416,-1.11172,30.96412375,0.16416,0.18828,0.249795644,30.78,-1.3,30.80744066,29.81416,-8.59172,31.02743607,0.16416,0.18828,0.249795644,29.65,-8.78,30.92265998
04/03/2020 08:00,32.58208,0.25144,32.58305018,0.26208,0.09144,0.277573774,32.32,0.16,32.32039604,31.39208,-7.35856,32.24300067,0.26208,0.09144,0.277573774,31.13,-7.45,32.00905184
04/03/2020 08:30,33.46696,1.04224,33.48318497,1.95696,0.01224,1.956998278,31.51,1.03,31.52682984,32.30696,-6.56776,32.96778937,1.95696,0.01224,1.956998278,30.35,-6.58,31.05509459
04/03/2020 09:00,35.14192,1.6442,35.18036292,5.28192,-0.0558,5.282214737,29.86,1.7,29.90835335,34.03192,-5.9258,34.54398189,5.28192,-0.0558,5.282214737,28.75,-5.87,29.34313208
04/03/2020 09:30,36.01148,2.19672,36.07841835,5.45148,-0.05328,5.45174036,30.56,2.25,30.64271692,34.89148,-5.38328,35.30432098,5.45148,-0.05328,5.45174036,29.44,-5.33,29.91859789
04/03/2020 10:00,34.64524,1.89624,34.6970947,1.51524,-0.02376,1.515426275,33.13,1.92,33.18558874,33.44524,-5.64376,33.91807933,1.51524,-0.02376,1.515426275,31.93,-5.62,32.42081584
04/03/2020 10:30,35.39696,2.06788,35.45731102,3.57696,-0.04212,3.577207981,31.82,2.11,31.88988084,34.23696,-5.53212,34.68102913,3.57696,-0.04212,3.577207981,30.66,-5.49,31.14764357
04/03/2020 11:00,36.4136,2.38132,36.49138186,4.8636,-0.05868,4.863953978,31.55,2.44,31.64421116,35.2636,-5.21868,35.64766621,4.8636,-0.05868,4.863953978,30.4,-5.16,30.8348115
04/03/2020 11:30,36.51644,2.55636,36.60581056,5.08644,-0.05364,5.086722827,31.43,2.61,31.53818321,35.35644,-4.99364,35.70734224,5.08644,-0.05364,5.086722827,30.27,-4.94,30.67044995
04/03/2020 12:00,35.57364,2.12712,35.63717865,1.58364,-0.09288,1.586361354,33.99,2.22,34.06242064,34.35364,-5.41288,34.77746183,1.58364,-0.09288,1.586361354,32.77,-5.32,33.19902559
04/03/2020 12:30,35.24876,2.31544,35.32472709,1.68876,-0.12456,1.693347434,33.56,2.44,33.64858392,34.04876,-5.21456,34.44575001,1.68876,-0.12456,1.693347434,32.36,-5.09,32.7578647
04/03/2020 13:00,34.92752,2.2574,35.00039297,2.11752,-0.1926,2.126260969,32.81,2.45,32.90134648,33.72752,-5.2626,34.13562017,2.11752,-0.1926,2.126260969,31.61,-5.07,32.01401256
04/03/2020 13:30,34.95184,2.65184,35.05229486,6.98184,-0.21816,6.985247567,27.97,2.87,28.11685971,33.90184,-4.89816,34.25385711,6.98184,-0.21816,6.985247567,26.92,-4.68,27.32377719
04/03/2020 14:00,36.6516,3.4688,36.81538206,12.0816,0.7488,12.10478253,24.57,2.72,24.72009911,35.6916,-4.0412,35.9196549,12.0816,0.7488,12.10478253,23.61,-4.79,24.09099832
04/03/2020 14:30,35.75316,3.91524,35.96689525,13.13316,0.61524,13.14756296,22.62,3.3,22.85944881,34.83316,-3.59476,35.01815722,13.13316,0.61524,13.14756296,21.7,-4.21,22.10461716
04/03/2020 15:00,33.82348,3.07264,33.96275778,9.12348,-0.38736,9.131699463,24.7,3.46,24.94116276,32.84348,-4.44736,33.14322238,9.12348,-0.38736,9.131699463,23.72,-4.06,24.06495377
04/03/2020 15:30,31.69532,2.47192,31.79156647,4.58532,-0.56808,4.620376001,27.11,3.04,27.27991386,30.65532,-5.04808,31.06817915,4.58532,-0.56808,4.620376001,26.07,-4.48,26.45213224
04/03/2020 16:00,32.8618,2.34312,32.94522895,4.4118,-0.50688,4.440822736,28.45,2.85,28.59239409,31.7918,-5.19688,32.21375652,4.4118,-0.50688,4.440822736,27.38,-4.69,27.77877787
04/03/2020 16:30,37.093,2.70116,37.19122093,11.403,0.55116,11.41631229,25.69,2.15,25.77980993,36.093,-4.81884,36.413265,11.403,0.55116,11.41631229,24.69,-5.37,25.26723174
04/03/2020 17:00,36.41604,2.78984,36.52274875,12.77604,0.60984,12.7905865,23.64,2.18,23.74030328,35.45604,-4.78016,35.77681794,12.77604,0.60984,12.7905865,22.68,-5.39,23.31168162
04/03/2020 17:30,37.89712,2.45704,37.97668693,11.96712,0.79704,11.99363305,25.93,1.66,25.98308103,36.88712,-5.18296,37.24946572,11.96712,0.79704,11.99363305,24.92,-5.98,25.62746183
04/03/2020 18:00,37.8666,2.3714,37.94078193,16.4466,-1.1286,16.48527796,21.42,3.5,21.70406414,36.9966,-5.2386,37.36564387,16.4466,-1.1286,16.48527796,20.55,-4.11,20.9569702
04/03/2020 18:30,38.65,2.36288,38.72216035,17.01,-1.43712,17.07060087,21.64,3.8,21.9711083,37.77,-5.24712,38.13273093,17.01,-1.43712,17.07060087,20.76,-3.81,21.10672168
04/03/2020 19:00,39.422,2.28916,39.48840763,16.182,-1.32084,16.23581665,23.24,3.61,23.51870957,38.512,-5.33084,38.87919751,16.182,-1.32084,16.23581665,22.33,-4.01,22.68719903
04/03/2020 19:30,38.79708,1.79824,38.83873175,14.25708,-1.66176,14.35359803,24.54,3.46,24.78271979,37.82708,-5.83176,38.27397818,14.25708,-1.66176,14.35359803,23.57,-4.17,23.93603559
04/03/2020 20:00,37.5754,0.816,37.58425922,3.3354,-0.054,3.3358371,34.24,0.87,34.25105108,36.3454,-6.754,36.96761579,3.3354,-0.054,3.3358371,33.01,-6.7,33.68308329
04/03/2020 20:30,35.49016,0.22852,35.49089571,1.01016,-0.05148,1.011470917,34.48,0.28,34.48113687,34.26016,-7.33148,35.03582684,1.01016,-0.05148,1.011470917,33.25,-7.28,34.03763946
04/03/2020 21:00,32.63052,-0.26816,32.63162186,1.01052,-0.03816,1.011240256,31.62,-0.23,31.62083648,31.46052,-7.81816,32.41740188,1.01052,-0.03816,1.011240256,30.45,-7.78,31.42818639
04/03/2020 21:30,29.63996,-2.22104,29.72305919,1.74996,-0.13104,1.754859391,27.89,-2.09,27.9681998,28.58996,-9.62104,30.16538121,1.74996,-0.13104,1.754859391,26.84,-9.49,28.46832802
04/03/2020 22:00,27.27328,-2.97236,27.4347722,2.03328,-0.16236,2.039752026,25.24,-2.81,25.39593865,26.27328,-10.42236,28.2650107,2.03328,-0.16236,2.039752026,24.24,-10.26,26.32195282
04/03/2020 22:30,25.35764,-3.58184,25.60936321,1.99764,-0.14184,2.002669258,23.36,-3.44,23.61192919,24.40764,-11.04184,26.78908586,1.99764,-0.14184,2.002669258,22.41,-10.9,24.92023475
04/03/2020 23:00,22.97948,-4.07444,23.3378997,2.13948,-0.15444,2.145046942,20.84,-3.92,21.20547099,22.09948,-11.52444,24.92387878,2.13948,-0.15444,2.145046942,19.96,-11.37,22.97125378
04/03/2020 23:30,20.35844,-4.25208,20.7977466,2.72844,-0.26208,2.740998132,17.63,-3.99,18.07586789,19.55844,-11.71208,22.7970479,2.72844,-0.26208,2.740998132,16.83,-11.45,20.3556233
05/03/2020 00:00,19.2112,-3.5264,19.53217096,2.0412,-0.1764,2.048808044,17.17,-3.35,17.49375317,18.4312,-10.9964,21.46229127,2.0412,-0.1764,2.048808044,16.39,-10.82,19.63936099
05/03/2020 00:30,18.184,-3.72936,18.56248857,2.124,-0.18936,2.132424256,16.06,-3.54,16.44552219,17.434,-11.19936,20.72124563,2.124,-0.18936,2.132424256,15.31,-11.01,18.85778884
05/03/2020 01:00,17.19772,-3.61324,17.57319198,2.81772,-0.27324,2.830937318,14.38,-3.34,14.76279106,16.48772,-11.03324,19.83878262,2.81772,-0.27324,2.830937318,13.67,-10.76,17.3967382
05/03/2020 01:30,16.90856,-3.85476,17.34239245,2.78856,-0.28476,2.803061742,14.12,-3.57,14.56431598,16.22856,-11.28476,19.76643539,2.78856,-0.28476,2.803061742,13.44,-11,17.36760202
05/03/2020 02:00,16.0208,-3.75984,16.45607576,3.1608,-0.33984,3.179016808,12.86,-3.42,13.30699064,15.3508,-11.19984,19.00219663,3.1608,-0.33984,3.179016808,12.19,-10.86,16.32592111
05/03/2020 02:30,15.82116,-3.6628,16.23961846,3.34116,-0.3528,3.359734809,12.48,-3.31,12.91148713,15.17116,-11.1128,18.80580813,3.34116,-0.3528,3.359734809,11.83,-10.76,15.99145084
05/03/2020 03:00,15.32108,-2.71064,15.55901866,3.42108,-0.35064,3.439002294,11.9,-2.36,12.13175997,14.69108,-10.17064,17.86812104,3.42108,-0.35064,3.439002294,11.27,-9.82,14.94808683
05/03/2020 03:30,14.63816,-2.27836,14.81440692,4.17816,-0.46836,4.204328968,10.46,-1.81,10.61544629,14.03816,-9.75836,17.09665248,4.17816,-0.46836,4.204328968,9.86,-9.29,13.54709194
05/03/2020 04:00,14.24956,-2.03352,14.39392802,4.48956,-0.53352,4.521149476,9.76,-1.5,9.874593663,13.66956,-9.54352,16.671402,4.48956,-0.53352,4.521149476,9.18,-9.01,12.86283406
05/03/2020 04:30,13.41324,-1.66264,13.51589357,5.31324,-0.60264,5.347307198,8.1,-1.06,8.169063594,12.87324,-9.19264,15.81849987,5.31324,-0.60264,5.347307198,7.56,-8.59,11.44297601
05/03/2020 05:00,13.47812,-1.36804,13.54737067,5.56812,-0.69804,5.611703857,7.91,-0.67,7.93832476,12.94812,-8.88804,15.70512867,5.56812,-0.69804,5.611703857,7.38,-8.19,11.02454081
05/03/2020 05:30,13.85656,-0.97564,13.89086493,6.58656,-0.93564,6.652683281,7.27,-0.04,7.27011004,13.34656,-8.45564,15.79963644,6.58656,-0.93564,6.652683281,6.76,-7.52,10.11177531
05/03/2020 06:00,15.3904,-0.77176,15.40973801,6.0804,-0.76176,6.127931336,9.31,-0.01,9.310005371,14.8204,-8.30176,16.98715619,6.0804,-0.76176,6.127931336,8.74,-7.54,11.54292857
05/03/2020 06:30,17.7826,0.19148,17.78363088,6.7626,-0.93852,6.827413753,11.02,1.13,11.07778407,17.1726,-7.30852,18.66313627,6.7626,-0.93852,6.827413753,10.41,-6.37,12.20430252
05/03/2020 07:00,20.17608,0.77472,20.19094835,7.51608,-1.02528,7.585687684,12.66,1.8,12.78732185,19.52608,-6.70528,20.64530407,7.51608,-1.02528,7.585687684,12.01,-5.68,13.28542434
05/03/2020 07:30,23.71624,2.03664,23.80352794,7.71624,-1.14336,7.800489204,16,3.18,16.31295191,22.96624,-5.46336,23.60712778,7.71624,-1.14336,7.800489204,15.25,-4.32,15.85007571
05/03/2020 08:00,26.26324,2.6372,26.39531396,7.11324,-0.9828,7.180813264,19.15,3.62,19.48914826,25.43324,-4.8628,25.89394757,7.11324,-0.9828,7.180813264,18.32,-3.88,18.72636644
05/03/2020 08:30,27.69104,2.30848,27.7870973,7.42104,-1.09152,7.500883321,20.27,3.4,20.5531725,26.83104,-5.18152,27.32677912,7.42104,-1.09152,7.500883321,19.41,-4.09,19.83623452
05/03/2020 09:00,28.59032,2.29808,28.68253074,7.15032,-0.96192,7.214732579,21.44,3.26,21.68642894,27.70032,-5.17192,28.17900787,7.15032,-0.96192,7.214732579,20.55,-4.21,20.97681101
05/03/2020 09:30,32.148,1.62976,32.18928427,6.408,-0.75024,6.451769064,25.74,2.38,25.8497969,25.878,-4.26024,26.22633274,6.408,-0.75024,6.451769064,19.47,-3.51,19.78385706
05/03/2020 10:00,41.66864,-0.64172,41.67358113,6.39864,-0.89172,6.460476639,35.27,0.25,35.27088601,13.21864,-0.00172,13.21864011,6.39864,-0.89172,6.460476639,6.82,0.89,6.877826692
05/03/2020 10:30,41.90452,-0.56748,41.90836229,5.92452,-0.80748,5.979294371,35.98,0.24,35.98080044,13.09452,0.10252,13.09492132,5.92452,-0.80748,5.979294371,7.17,0.91,7.227516863
05/03/2020 11:00,43.46444,-0.89704,43.47369579,5.37444,-0.61704,5.40974525,38.09,-0.28,38.09102913,15.04444,-0.55704,15.05474903,5.37444,-0.61704,5.40974525,9.67,0.06,9.670186141
05/03/2020 11:30,33.67884,0.05232,33.67888064,4.66884,-0.42768,4.688387476,29.01,0.48,29.01397077,26.52884,-2.28768,26.62729486,4.66884,-0.42768,4.688387476,21.86,-1.86,21.93898813
05/03/2020 12:00,21.82456,0.20368,21.82551041,5.34456,-0.43632,5.362340602,16.48,0.64,16.4924225,40.27456,-4.37632,40.5116324,5.34456,-0.43632,5.362340602,34.93,-3.94,35.15150779
05/03/2020 12:30,21.7724,0.25144,21.77385184,5.6124,-0.53856,5.638180614,16.16,0.79,16.1792985,38.7524,-4.09856,38.96853474,5.6124,-0.53856,5.638180614,33.14,-3.56,33.33066456
05/03/2020 13:00,21.50216,0.1106,21.50244444,3.87216,-0.3294,3.886145574,17.63,0.44,17.63548979,40.27216,-4.5794,40.53168853,3.87216,-0.3294,3.886145574,36.4,-4.25,36.64727139
05/03/2020 13:30,21.486,0.03988,21.48603701,4.266,-0.42012,4.286637005,17.22,0.46,17.22614292,39.546,-4.78012,39.83385072,4.266,-0.42012,4.286637005,35.28,-4.36,35.54838956
05/03/2020 14:00,23.34264,0.40168,23.3460958,3.66264,-0.32832,3.677325902,19.68,0.73,19.69353447,38.25264,-4.78832,38.55116698,3.66264,-0.32832,3.677325902,34.59,-4.46,34.87634872
05/03/2020 14:30,32.51036,1.64792,32.55209897,3.15036,-0.26208,3.161242486,29.36,1.91,29.42206145,31.40036,-5.89208,31.9483836,3.15036,-0.26208,3.161242486,28.25,-5.63,28.80554461
05/03/2020 15:00,33.25904,1.26228,33.28298503,2.66904,-0.20772,2.677110778,30.59,1.47,30.6253,32.11904,-6.27772,32.72678565,2.66904,-0.20772,2.677110778,29.45,-6.07,30.06904388
05/03/2020 15:30,33.63484,1.08028,33.65218368,2.36484,-0.18972,2.372437966,31.27,1.27,31.29577927,32.48484,-6.49972,33.12870643,2.36484,-0.18972,2.372437966,30.12,-6.31,30.77386066
05/03/2020 16:00,34.1364,0.94076,34.14936067,2.9664,-0.21924,2.974490736,31.17,1.16,31.19157739,32.9864,-6.58924,33.63808361,2.9664,-0.21924,2.974490736,30.02,-6.37,30.68839031
05/03/2020 16:30,34.04936,0.68944,34.05633926,2.61936,-0.25056,2.631316614,31.43,0.94,31.44405349,32.87936,-6.87056,33.5895357,2.61936,-0.25056,2.631316614,30.26,-6.62,30.97566787
05/03/2020 17:00,34.89896,0.1426,34.89925134,1.57896,-0.1674,1.587809007,33.32,0.31,33.32144205,33.68896,-7.4374,34.50015862,1.57896,-0.1674,1.587809007,32.11,-7.27,32.92271252
05/03/2020 17:30,35.92736,0.04928,35.9273938,0.56736,-0.09072,0.574567218,35.36,0.14,35.36027715,34.64736,-7.52072,35.45420686,0.56736,-0.09072,0.574567218,34.08,-7.43,34.88052895
05/03/2020 18:00,37.02932,-0.02604,37.02932916,0.22932,0.09396,0.247822808,36.8,-0.12,36.80019565,35.73932,-7.57604,36.53348295,0.22932,0.09396,0.247822808,35.51,-7.67,36.32890034
05/03/2020 18:30,38.681,0.20356,38.68153562,0.171,0.13356,0.216977588,38.51,0.07,38.51006362,37.331,-7.34644,38.04699386,0.171,0.13356,0.216977588,37.16,-7.48,37.90535582
05/03/2020 19:00,39.19024,0.55044,39.19410537,0.21024,0.10044,0.23300011,38.98,0.45,38.9825974,37.84024,-6.97956,38.47853975,0.21024,0.10044,0.23300011,37.63,-7.08,38.29025072
05/03/2020 19:30,38.91564,0.02332,38.91564699,0.12564,0.10332,0.162666628,38.79,-0.08,38.7900825,37.55564,-7.54668,38.30637643,0.12564,0.10332,0.162666628,37.43,-7.65,38.20376159
05/03/2020 20:00,38.36508,-0.156,38.36539716,0.14508,0.054,0.154803767,38.22,-0.21,38.22057692,37.02508,-7.746,37.82667134,0.14508,0.054,0.154803767,36.88,-7.8,37.69581409
05/03/2020 20:30,37.10408,-0.90392,37.1150889,0.06408,0.13608,0.150412808,37.04,-1.04,37.05459756,35.79408,-8.46392,36.78116508,0.06408,0.13608,0.150412808,35.73,-8.6,36.7504136
05/03/2020 21:00,35.43132,-1.405,35.45916612,0.03132,0.135,0.138585506,35.4,-1.54,35.43348134,34.16132,-8.955,35.31554628,0.03132,0.135,0.138585506,34.13,-9.09,35.31975368
05/03/2020 21:30,33.0414,-2.10868,33.1086189,0.0414,0.12132,0.128189322,33,-2.23,33.07526115,31.8414,-9.56868,33.24807349,0.0414,0.12132,0.128189322,31.8,-9.69,33.24358735
05/03/2020 22:00,31.03548,-2.93048,31.17352614,0.01548,0.11952,0.120518301,31.02,-3.05,31.16958293,29.88548,-10.39048,31.64022739,0.01548,0.11952,0.120518301,29.87,-10.51,31.6650754
05/03/2020 22:30,28.64036,-3.48556,28.85167845,0.00036,0.15444,0.15444042,28.64,-3.64,28.87038621,27.56036,-10.92556,29.64694427,0.00036,0.15444,0.15444042,27.56,-11.08,29.7038718
05/03/2020 23:00,26.21144,-4.17816,26.54235498,0.00144,0.14184,0.141847309,26.21,-4.32,26.56363115,25.19144,-11.60816,27.7373039,0.00144,0.14184,0.141847309,25.19,-11.75,27.79565793
05/03/2020 23:30,24.13,-4.64592,24.57318605,0,0.15408,0.15408,24.13,-4.8,24.60278236,23.15,-12.13592,26.13815323,0,0.15408,0.15408,23.15,-12.29,26.21004769
06/03/2020 00:00,22.17,-4.98636,22.7238352,0,0.14364,0.14364,22.17,-5.13,22.75578608,21.26,-12.40636,24.6151451,0,0.14364,0.14364,21.26,-12.55,24.68785329
06/03/2020 00:30,21.17,-5.13852,21.78470307,0,0.14148,0.14148,21.17,-5.28,21.8185082,20.29,-12.53852,23.85159499,0,0.14148,0.14148,20.29,-12.68,23.92627217
06/03/2020 01:00,20.59,-5.27708,21.25548572,0,0.14292,0.14292,20.59,-5.42,21.29141846,19.73,-12.64708,23.43547594,0,0.14292,0.14292,19.73,-12.79,23.51291135
06/03/2020 01:30,20.01,-5.366,20.7169992,0,0.144,0.144,20.01,-5.51,20.75476331,19.17,-12.746,23.02063023,0,0.144,0.144,19.17,-12.89,23.10067099
06/03/2020 02:00,19.71,-5.41952,20.44150917,0,0.15048,0.15048,19.71,-5.57,20.48191886,18.86,-12.81952,22.80437881,0,0.15048,0.15048,18.86,-12.97,22.88930973
06/03/2020 02:30,19.44,-5.36888,20.16775824,0,0.14112,0.14112,19.44,-5.51,20.20578383,18.61,-12.82888,22.60336838,0,0.14112,0.14112,18.61,-12.97,22.68376071
06/03/2020 03:00,19.14,-5.27528,19.85366916,0,0.14472,0.14472,19.14,-5.42,19.89261169,18.32,-12.76528,22.328788,0,0.14472,0.14472,18.32,-12.91,22.41183839
06/03/2020 03:30,19.05,-5.36024,19.78976182,0,0.14976,0.14976,19.05,-5.51,19.8308497,18.23,-12.86024,22.30960943,0,0.14976,0.14976,18.23,-13.01,22.39627201
06/03/2020 04:00,18.87,-5.42528,19.63442291,0,0.14472,0.14472,18.87,-5.57,19.6749028,18.04,-12.95528,22.20992751,0,0.14472,0.14472,18.04,-13.1,22.29465407
06/03/2020 04:30,19.01036,-5.36528,19.75297489,0.00036,0.14472,0.144720448,19.01,-5.51,19.79242785,18.19036,-12.91528,22.30904871,0.00036,0.14472,0.144720448,18.19,-13.06,22.39284931
06/03/2020 05:00,19.25,-5.37284,19.98574266,0,0.13716,0.13716,19.25,-5.51,20.02305172,18.41,-12.95284,22.51009027,0,0.13716,0.13716,18.41,-13.09,22.58929392
06/03/2020 05:30,20.07,-4.8196,20.64057761,0,0.1404,0.1404,20.07,-4.96,20.67381194,19.21,-12.4396,22.88597274,0,0.1404,0.1404,19.21,-12.58,22.96258914
06/03/2020 06:00,21.63,-3.85852,21.9714605,0,0.14148,0.14148,21.63,-4,21.99674749,20.73,-11.49852,23.7054606,0,0.14148,0.14148,20.73,-11.64,23.77440851
06/03/2020 06:30,25.08,-2.94916,25.25280073,0,0.15084,0.15084,25.08,-3.1,25.27086069,24.1,-10.55916,26.31170576,0,0.15084,0.15084,24.1,-10.71,26.37260131
06/03/2020 07:00,28.00232,-2.15104,28.08481616,0.02232,0.13896,0.140741124,27.98,-2.29,28.07355517,26.95232,-9.69104,28.64164467,0.02232,0.13896,0.140741124,26.93,-9.83,28.6679926
06/03/2020 07:30,32.02284,-1.0626,32.04046505,1.30284,0.1674,1.313550466,30.72,-1.23,30.74461416,30.89284,-8.5926,32.06556312,1.30284,0.1674,1.313550466,29.59,-8.76,30.85945074
06/03/2020 08:00,34.893,0.06752,34.89306533,2.763,0.13752,2.766420205,32.13,-0.07,32.13007625,33.723,-7.58248,34.56493501,2.763,0.13752,2.766420205,30.96,-7.72,31.90799273
06/03/2020 08:30,36.44988,0.81668,36.45902794,4.61988,0.07668,4.620516317,31.83,0.74,31.83860079,35.29988,-6.76332,35.94195356,4.61988,0.07668,4.620516317,30.68,-6.84,31.43323082
06/03/2020 09:00,37.29724,1.44968,37.32540266,5.09724,0.04968,5.097482096,32.2,1.4,32.23042041,36.12724,-6.15032,36.6470177,5.09724,0.04968,5.097482096,31.03,-6.2,31.64333895
06/03/2020 09:30,38.32064,1.932,38.36931162,4.85064,0.072,4.851174333,33.47,1.86,33.52164226,37.12064,-5.698,37.55541396,4.85064,0.072,4.851174333,32.27,-5.77,32.78179068
06/03/2020 10:00,36.56208,1.37816,36.58804475,1.61208,0.03816,1.612531585,34.95,1.34,34.97567869,35.31208,-6.26184,35.86298418,1.61208,0.03816,1.612531585,33.7,-6.3,34.28381542
06/03/2020 10:30,34.92996,1.06152,34.94608605,2.55996,-0.16848,2.565498141,32.37,1.23,32.39336043,33.74996,-6.58848,34.38703053,2.55996,-0.16848,2.565498141,31.19,-6.42,31.84387696
06/03/2020 11:00,34.2982,1.2282,34.32018354,2.6082,-0.1818,2.614528348,31.69,1.41,31.72135243,33.1382,-6.4318,33.75660455,2.6082,-0.1818,2.614528348,30.53,-6.25,31.16317378
06/03/2020 11:30,34.44488,1.46176,34.47588288,2.32488,-0.13824,2.328986327,32.12,1.6,32.15982587,33.25488,-6.20824,33.82941453,2.32488,-0.13824,2.328986327,30.93,-6.07,31.51999048
06/03/2020 12:00,33.67504,1.1282,33.69393349,2.25504,-0.1818,2.262356436,31.42,1.31,31.44729718,32.52504,-6.5218,33.17246,2.25504,-0.1818,2.262356436,30.27,-6.34,30.92682493
06/03/2020 12:30,33.3042,1.02728,33.32003964,3.0942,-0.25272,3.104503348,30.21,1.28,30.23710469,32.1742,-6.62272,32.84873766,3.0942,-0.25272,3.104503348,29.08,-6.37,29.76950285
06/03/2020 13:00,32.88856,0.9118,32.90119691,2.33856,-0.1782,2.345339658,30.55,1.09,30.56943899,31.74856,-6.7982,32.46823964,2.33856,-0.1782,2.345339658,29.41,-6.62,30.14585378
06/03/2020 13:30,33.3072,0.79244,33.31662547,1.1772,-0.09756,1.181235706,32.13,0.89,32.14232412,32.1272,-6.89756,32.8592957,1.1772,-0.09756,1.181235706,30.95,-6.8,31.68820759
06/03/2020 14:00,33.50592,0.77684,33.51492437,1.19592,-0.08316,1.198807838,32.31,0.86,32.32144335,32.31592,-6.91316,33.04709468,1.19592,-0.08316,1.198807838,31.12,-6.83,31.86068581
06/03/2020 14:30,33.35848,0.68844,33.36558313,0.88848,-0.06156,0.890610097,32.47,0.75,32.47866069,32.15848,-6.99156,32.90972116,0.88848,-0.06156,0.890610097,31.27,-6.93,32.02870275
06/03/2020 15:00,32.92572,0.54028,32.93015244,0.85572,-0.09972,0.861510764,32.07,0.64,32.07638539,31.75572,-7.19972,32.56166029,0.85572,-0.09972,0.861510764,30.9,-7.1,31.70520462
06/03/2020 15:30,32.597,0.41832,32.59968406,0.837,-0.12168,0.845798453,31.76,0.54,31.76459035,31.417,-7.30168,32.25433955,0.837,-0.12168,0.845798453,30.58,-7.18,31.41160295
06/03/2020 16:00,32.40684,0.46064,32.41011367,1.35684,-0.18936,1.369989779,31.05,0.65,31.0568028,31.24684,-7.20936,32.06773895,1.35684,-0.18936,1.369989779,29.89,-7.02,30.70329787
06/03/2020 16:30,33.08124,0.54864,33.08578918,1.28124,-0.17136,1.292648516,31.8,0.72,31.8081499,31.90124,-7.09136,32.67990973,1.28124,-0.17136,1.292648516,30.62,-6.92,31.39220922
06/03/2020 17:00,34.25556,0.6438,34.26160926,0.65556,-0.1062,0.664106432,33.6,0.75,33.60836949,33.04556,-6.9562,33.76977575,0.65556,-0.1062,0.664106432,32.39,-6.85,33.10641328
06/03/2020 17:30,34.952,0.4458,34.95484289,0.342,0.0558,0.346522207,34.61,0.39,34.61219727,33.692,-7.1242,34.43697271,0.342,0.0558,0.346522207,33.35,-7.18,34.11414516
06/03/2020 18:00,35.31548,0.65032,35.32146718,0.37548,0.04032,0.377638627,34.94,0.61,34.94532444,34.06548,-6.89968,34.75719367,0.37548,0.04032,0.377638627,33.69,-6.94,34.39737926
06/03/2020 18:30,35.88992,0.50776,35.89351164,2.50992,-0.01224,2.509949845,33.38,0.52,33.38405008,34.67992,-6.93224,35.36598369,2.50992,-0.01224,2.509949845,32.17,-6.92,32.9058551
06/03/2020 19:00,36.53844,0.34052,36.5400267,5.60844,-0.06948,5.608870359,30.93,0.41,30.93271731,35.39844,-7.10948,36.10532177,5.60844,-0.06948,5.608870359,29.79,-7.04,30.61054884
06/03/2020 19:30,34.29776,-0.21972,34.29846378,1.69776,-0.00972,1.697787824,32.6,-0.21,32.60067637,33.10776,-7.68972,33.98905068,1.69776,-0.00972,1.697787824,31.41,-7.68,32.33528259
06/03/2020 20:00,34.736,-0.9006,34.74767296,0.576,-0.0306,0.57681224,34.16,-0.87,34.17107695,33.516,-8.4106,34.55517976,0.576,-0.0306,0.57681224,32.94,-8.38,33.98923359
06/03/2020 20:30,33.45716,-1.52244,33.49178077,0.40716,0.00756,0.40723018,33.05,-1.53,33.08539557,32.23716,-9.03244,33.47864181,0.40716,0.00756,0.40723018,31.83,-9.04,33.08882742
06/03/2020 21:00,32.06896,-1.90156,32.12528795,0.31896,0.11844,0.340240379,31.75,-2.02,31.81419337,30.90896,-9.31156,32.28109289,0.31896,0.11844,0.340240379,30.59,-9.43,32.0105139
06/03/2020 21:30,30.20624,-2.45608,30.30592787,0.24624,0.13392,0.280301095,29.96,-2.59,30.07174255,29.08624,-9.86608,30.71398528,0.24624,0.13392,0.280301095,28.84,-10,30.52450819
06/03/2020 22:00,28.80232,-2.96788,28.95482601,0.38232,0.13212,0.404504977,28.42,-3.1,28.58857114,27.72232,-10.39788,29.60815656,0.38232,0.13212,0.404504977,27.34,-10.53,29.29772175
06/03/2020 22:30,26.45852,-3.38816,26.6745742,0.57852,-0.03816,0.579777178,25.88,-3.35,26.09591731,25.44852,-10.82816,27.65639563,0.57852,-0.03816,0.579777178,24.87,-10.79,27.10979528
06/03/2020 23:00,24.4326,-3.77464,24.72245639,0.4626,-0.04464,0.464748846,23.97,-3.73,24.25847893,23.4726,-11.29464,26.04864379,0.4626,-0.04464,0.464748846,23.01,-11.25,25.61293814
06/03/2020 23:30,22.57812,-4.24952,22.97454946,0.43812,-0.02952,0.439113385,22.14,-4.22,22.53858913,21.64812,-11.82952,24.66938676,0.43812,-0.02952,0.439113385,21.21,-11.8,24.27146679
07/03/2020 00:00,21.405,-4.97916,21.97648878,0.315,0.06084,0.32082161,21.09,-5.04,21.68385805,20.515,-12.55916,24.05405839,0.315,0.06084,0.32082161,20.2,-12.62,23.81815274
07/03/2020 00:30,20.08236,-4.82992,20.65500691,0.61236,-0.07992,0.617553217,19.47,-4.75,20.04104289,19.23236,-12.36992,22.86697601,0.61236,-0.07992,0.617553217,18.62,-12.29,22.3102779
07/03/2020 01:00,19.12636,-4.77828,19.7141981,0.66636,-0.09828,0.673568562,18.46,-4.68,19.04400168,18.29636,-12.31828,22.05667272,0.66636,-0.09828,0.673568562,17.63,-12.22,21.45099765
07/03/2020 01:30,18.573,-4.10864,19.02202018,0.783,-0.09864,0.789188729,17.79,-4.01,18.23634284,17.773,-11.66864,21.26115445,0.783,-0.09864,0.789188729,16.99,-11.57,20.55541291
07/03/2020 02:00,18.1652,-3.82228,18.5629824,0.8352,-0.06228,0.837518859,17.33,-3.76,17.73320332,17.3952,-11.40228,20.79915797,0.8352,-0.06228,0.837518859,16.56,-11.34,20.07060537
07/03/2020 02:30,17.5864,-3.80892,17.99414729,1.1664,-0.08892,1.169784479,16.42,-3.72,16.83611594,16.8164,-11.41892,20.32690441,1.1664,-0.08892,1.169784479,15.65,-11.33,19.3207505
07/03/2020 03:00,16.3646,-6.39972,17.57146975,1.4346,-0.09972,1.438061625,14.93,-6.3,16.20478016,15.8746,-10.27972,18.91231261,1.4346,-0.09972,1.438061625,14.44,-10.18,17.66765406
07/03/2020 03:30,15.72044,-10.10316,18.68705637,1.36044,-0.08316,1.362979303,14.36,-10.02,17.51028269,15.57044,-8.56316,17.7698146,1.36044,-0.08316,1.362979303,14.21,-8.48,16.54794549
07/03/2020 04:00,13.57724,-8.92168,16.24616324,3.20724,-0.30168,3.221397094,10.37,-8.62,13.48485447,13.43724,-7.38168,15.33129539,3.20724,-0.30168,3.221397094,10.23,-7.08,12.44103292
07/03/2020 04:30,13.26496,-7.60356,15.28964645,3.23496,-0.31356,3.250120932,10.03,-7.29,12.39939515,13.11496,-6.07356,14.45303798,3.23496,-0.31356,3.250120932,9.88,-5.76,11.43643301
07/03/2020 05:00,14.32188,-7.86972,16.34162598,1.99188,-0.09972,1.994374592,12.33,-7.77,14.57401112,14.18188,-6.32972,15.53032761,1.99188,-0.09972,1.994374592,12.19,-6.23,13.68974068
07/03/2020 05:30,15.91868,-8.15964,17.88809934,0.86868,0.00036,0.868680075,15.05,-8.16,17.119816,15.75868,-6.62964,17.09643594,0.86868,0.00036,0.868680075,14.89,-6.63,16.29935582
07/03/2020 06:00,17.11824,-8.24924,19.00221306,0.40824,0.05076,0.411383611,16.71,-8.3,18.65781606,16.96824,-6.73924,18.25756075,0.40824,0.05076,0.411383611,16.56,-6.79,17.89798033
07/03/2020 06:30,17.7304,-8.79196,19.79054433,0.9504,-0.02196,0.950653671,16.78,-8.77,18.9336024,17.5604,-7.30196,19.01805111,0.9504,-0.02196,0.950653671,16.61,-7.28,18.13533843
07/03/2020 07:00,17.75492,-9.6224,20.194746,1.92492,-0.2124,1.936602893,15.83,-9.41,18.41567267,17.60492,-8.1224,19.38831065,1.92492,-0.2124,1.936602893,15.68,-7.91,17.5621895
07/03/2020 07:30,18.64524,-8.79644,20.61606974,3.31524,-0.40644,3.340061336,15.33,-8.39,17.47572602,18.46524,-7.30644,19.85822635,3.31524,-0.40644,3.340061336,15.15,-6.9,16.64729708
07/03/2020 08:00,21.05056,-8.02828,22.52952188,2.68056,-0.27828,2.694965987,18.37,-7.75,19.93788855,20.86056,-6.62828,21.88828589,2.68056,-0.27828,2.694965987,18.18,-6.35,19.25707402
07/03/2020 08:30,24.21952,-7.51944,25.35995124,2.63952,-0.28944,2.655342039,21.58,-7.23,22.7589389,24.00952,-5.94944,24.73566023,2.63952,-0.28944,2.655342039,21.37,-5.66,22.10684283
07/03/2020 09:00,25.18732,-6.73612,26.07252196,3.75732,-0.45612,3.784904099,21.43,-6.28,22.33121806,24.96732,-5.19612,25.50228874,3.75732,-0.45612,3.784904099,21.21,-4.74,21.73319351
07/03/2020 09:30,24.93532,-5.59392,25.55508021,4.76532,-0.67392,4.812737565,20.17,-4.92,20.76138965,24.74532,-4.05392,25.07518952,4.76532,-0.67392,4.812737565,19.98,-3.38,20.26387919
07/03/2020 10:00,24.05048,-4.75324,24.51568638,6.72048,-1.08324,6.80722119,17.33,-3.67,17.71433882,23.85048,-3.22324,24.06729466,6.72048,-1.08324,6.80722119,17.13,-2.14,17.2631544
07/03/2020 10:30,24.41188,-4.46732,24.81726885,7.75188,-1.32732,7.864694649,16.66,-3.14,16.95332416,24.21188,-2.93732,24.38940307,7.75188,-1.32732,7.864694649,16.46,-1.61,16.53855193
07/03/2020 11:00,24.29148,-4.14708,24.64293556,8.60148,-1.38708,8.71260289,15.69,-2.76,15.93090393,24.10148,-2.61708,24.24315256,8.60148,-1.38708,8.71260289,15.5,-1.23,15.54872664
07/03/2020 11:30,25.29884,-3.84392,25.58919745,11.86884,-0.40392,11.87571111,13.43,-3.44,13.86356736,25.10884,-2.28392,25.21249961,11.86884,-0.40392,11.87571111,13.24,-1.88,13.37280823
07/03/2020 12:00,24.30492,-4.49224,24.7165806,8.22492,-1.09224,8.297125841,16.08,-3.4,16.4355225,24.11492,-2.93224,24.29253791,8.22492,-1.09224,8.297125841,15.89,-1.84,15.99617767
07/03/2020 12:30,24.6464,-4.59208,25.0705451,8.0964,-1.07208,8.167070986,16.55,-3.52,16.92019208,24.4564,-3.08208,24.64984215,8.0964,-1.07208,8.167070986,16.36,-2.01,16.48301247
07/03/2020 13:00,24.17572,-4.55936,24.60189426,8.50572,-1.17936,8.587092798,15.67,-3.38,16.03038677,23.99572,-3.02936,24.18618615,8.50572,-1.17936,8.587092798,15.49,-1.85,15.60008333
07/03/2020 13:30,23.31528,-4.58812,23.76243099,8.85528,-1.24812,8.942806462,14.46,-3.34,14.84072774,23.13528,-3.06812,23.33783497,8.85528,-1.24812,8.942806462,14.28,-1.82,14.39551319
07/03/2020 14:00,22.46028,-4.65396,22.93738262,9.17028,-1.35396,9.269694869,13.29,-3.3,13.69357879,22.29028,-3.11396,22.50673964,9.17028,-1.35396,9.269694869,13.12,-1.76,13.23752243
07/03/2020 14:30,22.4214,-4.85064,22.94009343,8.6814,-1.25064,8.771020828,13.74,-3.6,14.20378823,22.2314,-3.31064,22.47655408,8.6814,-1.25064,8.771020828,13.55,-2.06,13.7056959
07/03/2020 15:00,22.3698,-4.83216,22.8857537,8.4798,-1.26216,8.57321736,13.89,-3.57,14.34144344,22.1898,-3.29216,22.43268913,8.4798,-1.26216,8.57321736,13.71,-2.03,13.85947329
07/03/2020 15:30,22.3788,-4.83112,22.89433139,8.5788,-1.31112,8.678412591,13.8,-3.52,14.24185381,22.1988,-3.27112,22.43851482,8.5788,-1.31112,8.678412591,13.62,-1.96,13.76030523
07/03/2020 16:00,22.35536,-4.83492,22.87222272,8.77536,-1.38492,8.883971327,13.58,-3.45,14.01138466,22.17536,-3.29492,22.41881105,8.77536,-1.38492,8.883971327,13.4,-1.91,13.53543867
07/03/2020 16:30,22.4936,-4.71824,22.98312054,9.0036,-1.48824,9.125769625,13.49,-3.23,13.87130131,22.3136,-3.17824,22.53880996,9.0036,-1.48824,9.125769625,13.31,-1.69,13.41686252
07/03/2020 17:00,22.51204,-4.61724,22.98066253,8.85204,-1.40724,8.963199015,13.66,-3.21,14.03209535,22.34204,-3.08724,22.55433001,8.85204,-1.40724,8.963199015,13.49,-1.68,13.59420833
07/03/2020 17:30,22.70244,-4.66372,23.17651972,8.27244,-1.23372,8.363930212,14.43,-3.43,14.83205313,22.52244,-3.11372,22.73665665,8.27244,-1.23372,8.363930212,14.25,-1.88,14.37347905
07/03/2020 18:00,23.54308,-4.84552,24.03654884,8.71308,-1.41552,8.827313292,14.83,-3.43,15.22149139,23.35308,-3.30552,23.58586034,8.71308,-1.41552,8.827313292,14.64,-1.89,14.76149383
07/03/2020 18:30,23.5628,-5.69644,24.24159592,7.3728,-0.94644,7.433298629,16.19,-4.75,16.87242128,23.3828,-4.13644,23.74585167,7.3728,-0.94644,7.433298629,16.01,-3.19,16.32471133
07/03/2020 19:00,24.18392,-5.98672,24.91390782,7.15392,-0.84672,7.203853561,17.03,-5.14,17.78877455,23.98392,-4.43672,24.39083645,7.15392,-0.84672,7.203853561,16.83,-3.59,17.20863156
07/03/2020 19:30,24.83248,-5.94236,25.53357996,7.60248,-0.97236,7.664410357,17.23,-4.97,17.93247891,24.65248,-4.38236,25.03896662,7.60248,-0.97236,7.664410357,17.05,-3.41,17.38765654
07/03/2020 20:00,23.12688,-6.19416,23.94201739,7.61688,-0.97416,7.678922362,15.51,-5.22,16.36485564,22.93688,-4.65416,23.40430878,7.61688,-0.97416,7.678922362,15.32,-3.68,15.75578624
07/03/2020 20:30,21.37568,-6.31724,22.28962128,7.64568,-0.95724,7.705370275,13.73,-5.36,14.73914855,21.19568,-4.78724,21.72957702,7.64568,-0.95724,7.705370275,13.55,-3.83,14.08088776
07/03/2020 21:00,20.37576,-6.649,21.43317047,7.47576,-0.909,7.530821242,12.9,-5.74,14.11940509,20.19576,-5.099,20.82951087,7.47576,-0.909,7.530821242,12.72,-4.19,13.39232989
07/03/2020 21:30,19.14476,-6.97436,20.37556215,7.75476,-1.04436,7.824767758,11.39,-5.93,12.84122268,18.97476,-5.42436,19.73487265,7.75476,-1.04436,7.824767758,11.22,-4.38,12.04461705
07/03/2020 22:00,17.60344,-7.18556,19.013505,8.80344,-1.37556,8.91025932,8.8,-5.81,10.54495614,17.44344,-5.60556,18.32200595,8.80344,-1.37556,8.91025932,8.64,-4.23,9.619901247
07/03/2020 22:30,16.36828,-7.37216,17.95186155,8.82828,-1.35216,8.931229726,7.54,-6.02,9.64841956,16.21828,-5.78216,17.21818749,8.82828,-1.35216,8.931229726,7.39,-4.43,8.6160896
07/03/2020 23:00,14.81592,-7.92148,16.80063483,8.39592,-1.22148,8.484308224,6.42,-6.7,9.279353426,14.65592,-6.30148,15.9532016,8.39592,-1.22148,8.484308224,6.26,-5.08,8.061885636
07/03/2020 23:30,13.23108,-8.08432,15.50540899,8.37108,-1.17432,8.453047251,4.86,-6.91,8.447940577,13.09108,-6.46432,14.60013043,8.37108,-1.17432,8.453047251,4.72,-5.29,7.089605067
08/03/2020 00:00,11.97332,-8.08572,14.44781159,8.20332,-1.12572,8.280199547,3.77,-6.96,7.915459557,11.83332,-6.44572,13.47496822,8.20332,-1.12572,8.280199547,3.63,-5.32,6.440442531
08/03/2020 00:30,11.4024,-7.27564,13.52588863,8.1324,-1.11564,8.20856762,3.27,-6.16,6.97413077,11.2624,-5.63564,12.59373225,8.1324,-1.11564,8.20856762,3.13,-4.52,5.497935976
08/03/2020 01:00,10.74636,-7.09492,12.87719469,8.31636,-1.20492,8.403194384,2.43,-5.89,6.371577513,10.62636,-5.48492,11.95842273,8.31636,-1.20492,8.403194384,2.31,-4.28,4.86358921
08/03/2020 01:30,9.5032,-6.84028,11.7089812,11.5632,-2.51028,11.8325441,-2.06,-4.33,4.795049531,9.4132,-5.23028,10.7686658,11.5632,-2.51028,11.8325441,-2.15,-2.72,3.467116958
08/03/2020 02:00,9.78604,-7.3662,12.24857058,8.90604,-1.4562,9.024304235,0.88,-5.91,5.975156902,9.66604,-5.7262,11.23484293,8.90604,-1.4562,9.024304235,0.76,-4.27,4.337107331
08/03/2020 02:30,9.37052,-6.65804,11.49504857,8.84052,-1.41804,8.953526194,0.53,-5.24,5.266735232,9.24052,-5.01804,10.51512888,8.84052,-1.41804,8.953526194,0.4,-3.6,3.622154055
08/03/2020 03:00,8.92392,-5.48068,10.47254513,9.22392,-1.66068,9.372222694,-0.3,-3.82,3.831761997,8.82392,-3.84068,9.623532981,9.22392,-1.66068,9.372222694,-0.4,-2.18,2.216393467
08/03/2020 03:30,8.69444,-5.4372,10.25458096,9.24444,-1.6272,9.386556917,-0.55,-3.81,3.849493473,8.58444,-3.8172,9.394872322,9.24444,-1.6272,9.386556917,-0.66,-2.19,2.287290974
08/03/2020 04:00,8.3166,-5.47672,9.957926366,8.9766,-1.56672,9.112297137,-0.66,-3.91,3.965312094,8.2166,-3.84672,9.072473219,8.9766,-1.56672,9.112297137,-0.76,-2.28,2.403331022
08/03/2020 04:30,8.45832,-5.73676,10.22025403,8.24832,-1.25676,8.343514159,0.21,-4.48,4.484919174,8.33832,-4.09676,9.290372593,8.24832,-1.25676,8.343514159,0.09,-2.84,2.841425698
08/03/2020 05:00,8.54548,-5.83336,10.3466573,8.11548,-1.23336,8.208665697,0.43,-4.6,4.620054112,8.43548,-4.20336,9.424731196,8.11548,-1.23336,8.208665697,0.32,-2.97,2.987189314
08/03/2020 05:30,9.5678,-6.24688,11.42656145,6.8778,-0.86688,6.932215647,2.69,-5.38,6.015022859,9.4378,-4.59688,10.49777951,6.8778,-0.86688,6.932215647,2.56,-3.73,4.5239916
08/03/2020 06:00,10.01972,-6.21372,11.79004263,6.93972,-0.96372,7.00631643,3.08,-5.25,6.086780758,9.89972,-4.57372,10.90519925,6.93972,-0.96372,7.00631643,2.96,-3.61,4.668372307
08/03/2020 06:30,10.76472,-6.04576,12.34627112,6.98472,-0.99576,7.055342051,3.78,-5.05,6.308002854,10.63472,-4.41576,11.51504259,6.98472,-0.99576,7.055342051,3.65,-3.42,5.001889643
08/03/2020 07:00,11.94308,-6.10984,13.41518933,6.19308,-0.78984,6.243243317,5.75,-5.32,7.833575174,11.81308,-4.47984,12.63399484,6.19308,-0.78984,6.243243317,5.62,-3.69,6.723131711
08/03/2020 07:30,12.69816,-5.69084,13.91506117,6.87816,-0.96084,6.944947695,5.82,-4.73,7.49968666,12.54816,-4.08084,13.19505871,6.87816,-0.96084,6.944947695,5.67,-3.12,6.471730835
08/03/2020 08:00,14.604,-5.61788,15.64728065,6.624,-0.85788,6.67932138,7.98,-4.76,9.291824363,14.454,-4.00788,14.99937392,6.624,-0.85788,6.67932138,7.83,-3.15,8.439869667
08/03/2020 08:30,16.11088,-5.15084,16.91424273,6.86088,-0.87084,6.915926307,9.25,-4.28,10.192198,15.96088,-3.58084,16.35763141,6.86088,-0.87084,6.915926307,9.1,-2.71,9.49495129
08/03/2020 09:00,17.65512,-5.81912,18.58938998,7.03512,-0.87912,7.089835357,10.62,-4.94,11.71272812,17.48512,-4.21912,17.98695069,7.03512,-0.87912,7.089835357,10.45,-3.34,10.97078393
08/03/2020 09:30,19.78852,-5.34232,20.49697311,7.14852,-1.01232,7.219842794,12.64,-4.33,13.36108154,19.61852,-3.77232,19.97790593,7.14852,-1.01232,7.219842794,12.47,-2.76,12.77178531
08/03/2020 10:00,20.41692,-4.496,20.90609094,9.19692,-1.386,9.300770586,11.22,-3.11,11.64304513,20.23692,-2.936,20.44879036,9.19692,-1.386,9.300770586,11.04,-1.55,11.14827789
08/03/2020 10:30,21.30732,-4.91836,21.86760505,9.24732,-1.45836,9.361609962,12.06,-3.46,12.54652143,21.13732,-3.36836,21.40402172,9.24732,-1.45836,9.361609962,11.89,-1.91,12.04243331
08/03/2020 11:00,23.39988,-5.47508,24.03187227,7.22988,-0.95508,7.292691041,16.17,-4.52,16.78985706,23.19988,-3.92508,23.52957044,7.22988,-0.95508,7.292691041,15.97,-2.97,16.24382344
08/03/2020 11:30,25.02772,-5.63936,25.65519732,6.50772,-0.90936,6.570947817,18.52,-4.73,19.11447881,24.81772,-4.10936,25.15563686,6.50772,-0.90936,6.570947817,18.31,-3.2,18.58752539
08/03/2020 12:00,23.78736,-5.62344,24.44302709,7.94736,-1.15344,8.030626053,15.84,-4.47,16.45862996,23.59736,-4.06344,23.9446642,7.94736,-1.15344,8.030626053,15.65,-2.91,15.91824739
08/03/2020 12:30,23.04648,-5.33876,23.65676645,9.09648,-1.32876,9.193016454,13.95,-4.01,14.51490958,22.84648,-3.77876,23.15687102,9.09648,-1.32876,9.193016454,13.75,-2.45,13.96656722
08/03/2020 13:00,22.85476,-5.18436,23.43539296,9.64476,-1.49436,9.75984156,13.21,-3.69,13.71569174,22.67476,-3.62436,22.96259407,9.64476,-1.49436,9.75984156,13.03,-2.13,13.20294664
08/03/2020 13:30,22.09712,-5.19704,22.70004267,10.16712,-1.69704,10.30777735,11.93,-3.5,12.43281545,21.92712,-3.62704,22.22507617,10.16712,-1.69704,10.30777735,11.76,-1.93,11.91731933
08/03/2020 14:00,21.38928,-5.3702,22.05312556,10.07928,-1.6902,10.22001279,11.31,-3.68,11.89363275,21.20928,-3.8002,21.54704337,10.07928,-1.6902,10.22001279,11.13,-2.11,11.32823905
08/03/2020 14:30,21.07132,-5.60392,21.80377137,10.11132,-1.66392,10.24731291,10.96,-3.94,11.64668193,20.89132,-4.01392,21.27342956,10.11132,-1.66392,10.24731291,10.78,-2.35,11.03317271
08/03/2020 15:00,21.69272,-5.49328,22.37744905,9.34272,-1.49328,9.461305521,12.35,-4,12.98162162,21.50272,-3.91328,21.8559083,9.34272,-1.49328,9.461305521,12.16,-2.42,12.39846765
08/03/2020 15:30,22.79712,-5.5286,23.45792187,7.64712,-1.0386,7.717326885,15.15,-4.49,15.80134804,22.60712,-3.9586,22.95108687,7.64712,-1.0386,7.717326885,14.96,-2.92,15.24230954
08/03/2020 16:00,22.06988,-5.7388,22.80380294,7.49988,-1.0188,7.568761686,14.57,-4.72,15.31545951,21.88988,-4.1788,22.28517929,7.49988,-1.0188,7.568761686,14.39,-3.16,14.7328782
08/03/2020 16:30,22.36232,-5.42788,23.01163265,7.67232,-1.12788,7.754779654,14.69,-4.3,15.30640716,22.16232,-3.87788,22.49903067,7.67232,-1.12788,7.754779654,14.49,-2.75,14.7486474
08/03/2020 17:00,22.95108,-4.81496,23.45071242,8.19108,-1.43496,8.315822375,14.76,-3.38,15.14206063,22.76108,-3.25496,22.99264072,8.19108,-1.43496,8.315822375,14.57,-1.82,14.68323193
08/03/2020 17:30,24.20572,-4.58212,24.63559832,7.96572,-1.39212,8.086451213,16.24,-3.19,16.55033837,24.01572,-3.04212,24.20762899,7.96572,-1.39212,8.086451213,16.05,-1.65,16.13459017
08/03/2020 18:00,26.71532,-5.25728,27.22769391,7.91532,-0.73728,7.949583165,18.8,-4.52,19.33572859,26.51532,-3.71728,26.77462166,7.91532,-0.73728,7.949583165,18.6,-2.98,18.83720786
08/03/2020 18:30,27.98228,-4.59892,28.35768078,10.41228,-0.89892,10.45101105,17.57,-3.7,17.95535853,27.78228,-3.06892,27.95126745,10.41228,-0.89892,10.45101105,17.37,-2.17,17.50502214
08/03/2020 19:00,28.3818,-4.43328,28.72595591,10.8918,-0.95328,10.93343725,17.49,-3.48,17.8328489,28.1818,-2.88328,28.32891023,10.8918,-0.95328,10.93343725,17.29,-1.93,17.39738486
08/03/2020 19:30,27.57472,-4.62372,27.95968472,10.76472,-0.87372,10.8001196,16.81,-3.75,17.22319947,27.38472,-3.05372,27.5544569,10.76472,-0.87372,10.8001196,16.62,-2.18,16.7623626
08/03/2020 20:00,26.47352,-4.89764,26.92274389,10.52352,-0.82764,10.5560154,15.95,-4.07,16.46108745,26.28352,-3.35764,26.49711626,10.52352,-0.82764,10.5560154,15.76,-2.53,15.96178248
08/03/2020 20:30,26.9746,-2.61948,27.10148927,10.2546,-0.78948,10.2849453,16.72,-1.83,16.81984839,26.5246,-4.95948,26.98427036,10.2546,-0.78948,10.2849453,16.27,-4.17,16.7958864
08/03/2020 21:00,24.73712,0.37624,24.73998105,5.39712,-0.65376,5.436571202,19.34,1.03,19.36740819,23.83712,-7.88376,25.10701021,5.39712,-0.65376,5.436571202,18.44,-7.23,19.80672865
08/03/2020 21:30,23.47808,-0.35684,23.48079162,4.43808,-0.54684,4.471642659,19.04,0.19,19.04094798,22.57808,-8.64684,24.17721114,4.43808,-0.54684,4.471642659,18.14,-8.1,19.86629306
08/03/2020 22:00,22.64436,-4.79596,23.1466687,2.93436,-0.25596,2.945502356,19.71,-4.54,20.22611431,22.09436,-7.97596,23.48992724,2.93436,-0.25596,2.945502356,19.16,-7.72,20.65681486
08/03/2020 22:30,19.13416,-7.73064,20.63683294,4.03416,-0.44064,4.058153584,15.1,-7.29,16.7676504,18.96416,-6.14064,19.93356025,4.03416,-0.44064,4.058153584,14.93,-5.7,15.98107944
08/03/2020 23:00,16.2754,-7.48452,17.9138685,5.2254,-0.70452,5.272679925,11.05,-6.78,12.96421614,16.1154,-5.86452,17.14930646,5.2254,-0.70452,5.272679925,10.89,-5.16,12.05063069
08/03/2020 23:30,14.1864,-5.5398,15.22968578,6.7464,-1.0098,6.821554735,7.44,-4.53,8.710596994,14.0364,-3.9098,14.57076048,6.7464,-1.0098,6.821554735,7.29,-2.9,7.845642102
09/03/2020 00:00,12.56612,-4.86576,13.47527336,6.84612,-1.08576,6.931683333,5.72,-3.78,6.856150523,12.42612,-3.26576,12.84809895,6.84612,-1.08576,6.931683333,5.58,-2.18,5.990726166
09/03/2020 00:30,13.38412,-5.5312,14.48201787,4.97412,-0.6012,5.01032047,8.41,-4.93,9.748487062,13.23412,-3.9312,13.80566064,4.97412,-0.6012,5.01032047,8.26,-3.33,8.905981136
09/03/2020 01:00,12.53824,-6.46192,14.10545541,5.17824,-0.69192,5.224262894,7.36,-5.77,9.352138793,12.41824,-4.86192,13.33607704,5.17824,-0.69192,5.224262894,7.24,-4.17,8.355028426
09/03/2020 01:30,11.36236,-6.5386,13.10940558,5.83236,-0.8586,5.895219854,5.53,-5.68,7.927376615,11.22236,-4.9186,12.25291761,5.83236,-0.8586,5.895219854,5.39,-4.06,6.748014523
09/03/2020 02:00,11.40648,-6.78236,13.27057622,5.22648,-0.70236,5.273462123,6.18,-6.08,8.669417512,11.27648,-5.15236,12.39781492,5.22648,-0.70236,5.273462123,6.05,-4.45,7.510326225
09/03/2020 02:30,11.72412,-7.13324,13.723633,5.06412,-0.63324,5.103558001,6.66,-6.5,9.306212978,11.59412,-5.49324,12.82962604,5.06412,-0.63324,5.103558001,6.53,-4.86,8.140055282
09/03/2020 03:00,11.8132,-7.15796,13.81260604,4.4532,-0.50796,4.482076929,7.36,-6.65,9.919279208,11.6732,-5.50796,12.90740956,4.4532,-0.50796,4.482076929,7.22,-5,8.782277609
09/03/2020 03:30,12.063,-7.28568,14.09244841,4.113,-0.44568,4.137076221,7.95,-6.84,10.48752116,11.923,-5.63568,13.18782841,4.113,-0.44568,4.137076221,7.81,-5.19,9.377217071
09/03/2020 04:00,11.58316,-7.19612,13.63648557,4.58316,-0.54612,4.615582589,7,-6.65,9.655179957,11.45316,-5.52612,12.71663777,4.58316,-0.54612,4.615582589,6.87,-4.98,8.485122274
09/03/2020 04:30,11.915,-7.17844,13.91032803,4.185,-0.47844,4.212259469,7.73,-6.7,10.22951123,11.775,-5.53844,13.01249179,4.185,-0.47844,4.212259469,7.59,-5.06,9.122044727
09/03/2020 05:00,12.01064,-6.99392,13.89857511,4.31064,-0.49392,4.338844797,7.7,-6.5,10.07670581,11.87064,-5.36392,13.02627083,4.31064,-0.49392,4.338844797,7.56,-4.87,8.992802678
09/03/2020 05:30,13.35884,-6.71144,14.94998438,4.30884,-0.54144,4.342724884,9.05,-6.17,10.95314567,13.20884,-5.08144,14.15254347,4.30884,-0.54144,4.342724884,8.9,-4.54,9.991076018
09/03/2020 06:00,16.60868,-6.68112,17.90211205,3.11868,-0.32112,3.135168735,13.49,-6.36,14.91407724,16.44868,-5.09112,17.21855327,3.11868,-0.32112,3.135168735,13.33,-4.77,14.157747
09/03/2020 06:30,19.98748,-5.76212,20.80147552,2.78748,-0.22212,2.796315798,17.2,-5.54,18.07018539,19.80748,-4.18212,20.24416932,2.78748,-0.22212,2.796315798,17.02,-3.96,17.47461015
09/03/2020 07:00,22.86304,-4.87856,23.37774467,2.45304,-0.17856,2.459530222,20.41,-4.7,20.94416625,22.67304,-3.32856,22.91606542,2.45304,-0.17856,2.459530222,20.22,-3.15,20.46389259
09/03/2020 07:30,25.05264,-3.69788,25.32408118,2.67264,-0.22788,2.682337388,22.38,-3.47,22.64741266,24.84264,-2.16788,24.93705006,2.67264,-0.22788,2.682337388,22.17,-1.94,22.2547186
09/03/2020 08:00,27.22376,-3.05208,27.39431147,2.81376,-0.26208,2.825939006,24.41,-2.79,24.56892753,27.01376,-1.54208,27.05773901,2.81376,-0.26208,2.825939006,24.2,-1.28,24.2338276
09/03/2020 08:30,29.10704,-2.38036,29.20421016,2.95704,-0.27036,2.969373687,26.15,-2.11,26.23498809,28.88704,-0.87036,28.9001489,2.95704,-0.27036,2.969373687,25.93,-0.6,25.93694084
09/03/2020 09:00,29.07336,-2.23436,29.15909166,3.57336,-0.32436,3.588051156,25.5,-1.91,25.57143132,28.86336,-0.71436,28.87219875,3.57336,-0.32436,3.588051156,25.29,-0.39,25.29300694
09/03/2020 09:30,29.23256,-2.27064,29.3206134,3.92256,-0.44064,3.947232013,25.31,-1.83,25.37607141,29.01256,-0.78064,29.02306043,3.92256,-0.44064,3.947232013,25.09,-0.34,25.0923036
09/03/2020 10:00,29.63436,-2.70576,29.75762809,4.37436,-0.54576,4.408273969,25.26,-2.16,25.35218334,29.41436,-1.19576,29.43865514,4.37436,-0.54576,4.408273969,25.04,-0.65,25.04843508
09/03/2020 10:30,29.03748,-2.42716,29.13874312,5.21748,-0.67716,5.261239703,23.82,-1.75,23.8841977,28.81748,-0.89716,28.83144203,5.21748,-0.67716,5.261239703,23.6,-0.22,23.6010254
09/03/2020 11:00,29.53304,-2.08748,29.60672262,5.69304,-0.80748,5.75001986,23.84,-1.28,23.87433769,29.32304,-0.58748,29.32892442,5.69304,-0.80748,5.75001986,23.63,0.22,23.6310241
09/03/2020 11:30,30.882,-2.44244,30.97843503,4.482,-0.53244,4.513514856,26.4,-1.91,26.46900263,30.652,-0.90244,30.6652817,4.482,-0.53244,4.513514856,26.17,-0.37,26.17261546
09/03/2020 12:00,29.65296,-2.16756,29.73207617,5.86296,-0.72756,5.907930561,23.79,-1.44,23.83354149,29.44296,-0.66756,29.45052682,5.86296,-0.72756,5.907930561,23.58,0.06,23.58007634
09/03/2020 12:30,29.94372,-1.85372,30.00104407,6.45372,-0.87372,6.512594604,23.49,-0.98,23.51043385,29.72372,-0.35372,29.72582461,6.45372,-0.87372,6.512594604,23.27,0.52,23.27580933
09/03/2020 13:00,29.41708,-2.90432,29.56010268,6.60708,-0.90432,6.668680588,22.81,-2,22.89751297,29.20708,-1.41432,29.24130338,6.60708,-0.90432,6.668680588,22.6,-0.51,22.60575369
09/03/2020 13:30,28.93624,-3.036,29.09507315,6.36624,-0.846,6.422205831,22.57,-2.19,22.67600053,28.70624,-1.516,28.74624273,6.36624,-0.846,6.422205831,22.34,-0.67,22.35004474
09/03/2020 14:00,30.60792,-3.6522,30.8250439,5.31792,-0.5922,5.350791901,25.29,-3.06,25.47445191,30.39792,-2.1622,30.47472148,5.31792,-0.5922,5.350791901,25.08,-1.57,25.1290927
