Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
09/03/2020 14:30,30.08788,-3.5242,30.29357207,5.71788,-0.6642,5.756328112,24.37,-2.86,24.5372472,29.86788,-2.0342,29.93707109,5.71788,-0.6642,5.756328112,24.15,-1.37,24.188828
09/03/2020 15:00,29.55624,-4.61028,29.91364245,5.55624,-0.62028,5.590755782,24,-3.99,24.32940813,29.33624,-3.10028,29.49960531,5.55624,-0.62028,5.590755782,23.78,-2.48,23.90896903
09/03/2020 15:30,29.32148,-4.9736,29.74030744,5.18148,-0.5436,5.209917077,24.14,-4.43,24.54311512,29.09148,-3.4236,29.29223866,5.18148,-0.5436,5.209917077,23.91,-2.88,24.08282583
09/03/2020 16:00,30.62644,-3.77176,30.85781912,4.99644,-0.49176,5.020581696,25.63,-3.28,25.83902668,30.40644,-2.24176,30.48896655,4.99644,-0.49176,5.020581696,25.41,-1.75,25.47019042
09/03/2020 16:30,32.12628,-4.25864,32.40731216,3.62628,-0.27864,3.636969465,28.5,-3.98,28.77655991,31.88628,-2.74864,32.00452896,3.62628,-0.27864,3.636969465,28.26,-2.47,28.36773696
09/03/2020 17:00,31.64244,-4.23732,31.92489452,4.31244,-0.33732,4.325612504,27.33,-3.9,27.60686328,31.41244,-2.71732,31.52975126,4.31244,-0.33732,4.325612504,27.1,-2.38,27.20430848
09/03/2020 17:30,30.55076,-3.7572,30.78092735,5.63076,-0.4572,5.649291108,24.92,-3.3,25.1375496,30.33076,-2.2372,30.41315613,5.63076,-0.4572,5.649291108,24.7,-1.78,24.7640546
09/03/2020 18:00,31.2424,-3.11064,31.39687308,11.2824,-0.98064,11.32493729,19.96,-2.13,20.07332807,31.0524,-1.59064,31.09311309,11.2824,-0.98064,11.32493729,19.77,-0.61,19.77940848
09/03/2020 18:30,31.48456,-2.81192,31.6098784,13.17456,-1.50192,13.25989423,18.31,-1.31,18.35680255,31.28456,-1.27192,31.31040522,13.17456,-1.50192,13.25989423,18.11,0.23,18.11146046
09/03/2020 19:00,31.3988,-2.8462,31.52753552,13.4388,-1.6362,13.53803885,17.96,-1.21,18.00071387,31.2088,-1.2962,31.23570604,13.4388,-1.6362,13.53803885,17.77,0.34,17.77325238
09/03/2020 19:30,30.50124,-3.42416,30.6928414,9.11124,-1.60416,9.251379554,21.39,-1.82,21.46728907,30.28124,-1.88416,30.3398015,9.11124,-1.60416,9.251379554,21.17,-0.28,21.1718516
09/03/2020 20:00,28.48032,-3.88936,28.7446647,8.50032,-1.53936,8.638580283,19.98,-2.35,20.11772601,28.28032,-2.36936,28.37940038,8.50032,-1.53936,8.638580283,19.78,-0.83,19.7974064
09/03/2020 20:30,27.1158,-4.23172,27.4440169,8.3358,-1.43172,8.457859292,18.78,-2.8,18.98758542,26.9358,-2.69172,27.06995896,8.3358,-1.43172,8.457859292,18.6,-1.26,18.64262857
09/03/2020 21:00,25.44188,-4.72976,25.87778753,8.29188,-1.40976,8.410867803,17.15,-3.32,17.46839718,25.26188,-3.17976,25.46121472,8.29188,-1.40976,8.410867803,16.97,-1.77,17.06205732
09/03/2020 21:30,23.23128,-5.35808,23.8411701,7.99128,-1.28808,8.094424385,15.24,-4.07,15.77410853,23.06128,-3.81808,23.37520845,7.99128,-1.28808,8.094424385,15.07,-2.53,15.28089657
09/03/2020 22:00,21.36084,-6.11708,22.21945439,7.80084,-1.20708,7.893677649,13.56,-4.91,14.42157065,21.19084,-4.55708,21.67530111,7.80084,-1.20708,7.893677649,13.39,-3.35,13.80270263
09/03/2020 22:30,19.14304,-6.56728,20.23821008,7.49304,-1.09728,7.572956612,11.65,-5.47,12.87025252,18.98304,-4.98728,19.62724559,7.49304,-1.09728,7.572956612,11.49,-3.89,12.13063065
09/03/2020 23:00,17.06588,-4.55476,17.66324146,7.62588,-1.18476,7.717363671,9.44,-3.37,10.02349739,16.91588,-2.96476,17.17372406,7.62588,-1.18476,7.717363671,9.29,-1.78,9.458990432
09/03/2020 23:30,15.13992,-4.48644,15.79067198,7.72992,-1.21644,7.825048848,7.41,-3.27,8.099444425,14.99992,-2.85644,15.26947443,7.72992,-1.21644,7.825048848,7.27,-1.64,7.45268408
10/03/2020 00:00,13.07984,-4.78064,13.92611695,7.89984,-1.25064,7.99822308,5.18,-3.53,6.268436807,12.94984,-3.17064,13.33234091,7.89984,-1.25064,7.99822308,5.05,-1.92,5.402675263
10/03/2020 00:30,12.45344,-4.91712,13.3890342,7.54344,-1.16712,7.633194359,4.91,-3.75,6.178235994,12.33344,-3.33712,12.77693673,7.54344,-1.16712,7.633194359,4.79,-2.17,5.258611984
10/03/2020 01:00,11.80028,-7.14492,13.79479938,7.28028,-1.11492,7.365156039,4.52,-6.03,7.536000265,11.67028,-5.54492,12.92058718,7.28028,-1.11492,7.365156039,4.39,-4.43,6.236745946
10/03/2020 01:30,11.1644,-7.42276,13.40675924,7.4844,-1.20276,7.580427097,3.68,-6.22,7.227087934,11.0444,-5.81276,12.48066305,7.4844,-1.20276,7.580427097,3.56,-4.61,5.824577238
10/03/2020 02:00,10.8928,-6.37976,12.62356643,7.3728,-1.13976,7.460377517,3.52,-5.24,6.312527228,10.7728,-4.75976,11.77745877,7.3728,-1.13976,7.460377517,3.4,-3.62,4.96632661
10/03/2020 02:30,10.70452,-5.62988,12.09472188,7.54452,-1.19988,7.639338587,3.16,-4.43,5.441553087,10.58452,-4.00988,11.31862188,7.54452,-1.19988,7.639338587,3.04,-2.81,4.139770525
10/03/2020 03:00,10.27468,-5.65812,11.72959381,7.65468,-1.24812,7.755767495,2.62,-4.41,5.129571132,10.16468,-4.02812,10.93373085,7.65468,-1.24812,7.755767495,2.51,-2.78,3.745463923
10/03/2020 03:30,10.23148,-5.59172,11.65978197,7.61148,-1.25172,7.713717051,2.62,-4.34,5.069516742,10.12148,-3.98172,10.87650916,7.61148,-1.25172,7.713717051,2.51,-2.73,3.708503741
10/03/2020 04:00,10.18636,-5.64624,11.64654267,7.50636,-1.23624,7.607478543,2.68,-4.41,5.160474784,10.06636,-4.00624,10.83427721,7.50636,-1.23624,7.607478543,2.56,-2.77,3.771803282
10/03/2020 04:30,10.12768,-5.59124,11.56857238,7.71768,-1.28124,7.823308796,2.41,-4.31,4.938036047,10.01768,-3.97124,10.77611524,7.71768,-1.28124,7.823308796,2.3,-2.69,3.539223079
10/03/2020 05:00,10.31504,-5.68864,11.77967212,7.92504,-1.35864,8.040656792,2.39,-4.33,4.945806304,10.20504,-4.03864,10.9751289,7.92504,-1.35864,8.040656792,2.28,-2.68,3.518636099
10/03/2020 05:30,11.33584,-5.2018,12.47236913,8.11584,-1.4418,8.242914906,3.22,-3.76,4.950353523,11.20584,-3.5718,11.76131818,8.11584,-1.4418,8.242914906,3.09,-2.13,3.752998801
10/03/2020 06:00,12.83956,-4.79072,13.70420735,8.08956,-1.44072,8.216851898,4.75,-3.35,5.812486559,12.71956,-3.19072,13.11365322,8.08956,-1.44072,8.216851898,4.63,-1.75,4.949686859
10/03/2020 06:30,16.21096,-3.8892,16.6709658,8.31096,-1.5192,8.44867,7.9,-2.37,8.247842142,16.08096,-2.3192,16.24733711,8.31096,-1.5192,8.44867,7.77,-0.8,7.81107547
10/03/2020 07:00,18.46784,-3.48044,18.79293955,8.36784,-1.54044,8.50844884,10.1,-1.94,10.28462931,18.32784,-1.92044,18.42817975,8.36784,-1.54044,8.50844884,9.96,-0.38,9.96724636
10/03/2020 07:30,21.61924,-3.15752,21.8486034,8.49924,-1.57752,8.644399917,13.12,-1.58,13.21479474,21.45924,-1.63752,21.52162757,8.49924,-1.57752,8.644399917,12.96,-0.06,12.96013889
10/03/2020 08:00,23.73804,-2.34516,23.85360179,8.52804,-1.59516,8.675943849,15.21,-0.75,15.2284799,23.57804,-0.83516,23.5928265,8.52804,-1.59516,8.675943849,15.05,0.76,15.06917715
10/03/2020 08:30,24.57316,-3.07604,24.76493922,8.63316,-1.61604,8.783110888,15.94,-1.46,16.00672359,24.40316,-1.49604,24.44897449,8.63316,-1.61604,8.783110888,15.77,0.12,15.77045656
10/03/2020 09:00,25.23736,-3.23076,25.44331248,8.66736,-1.58076,8.810330956,16.57,-1.65,16.65194883,25.05736,-1.62076,25.10972228,8.66736,-1.58076,8.810330956,16.39,-0.04,16.39004881
10/03/2020 09:30,25.88808,-3.05156,26.06731103,8.75808,-1.59156,8.901518327,17.13,-1.46,17.19210575,25.72808,-1.57156,25.77603347,8.75808,-1.59156,8.901518327,16.97,0.02,16.97001179
10/03/2020 10:00,25.2138,-2.82236,25.37127168,8.8038,-1.60236,8.948432936,16.41,-1.22,16.4552879,25.0338,-1.33236,25.06923065,8.8038,-1.60236,8.948432936,16.23,0.27,16.23224569
10/03/2020 10:30,26.31228,-2.84912,26.46608327,8.97228,-1.59912,9.113670675,17.34,-1.25,17.3849964,26.15228,-1.33912,26.18654218,8.97228,-1.59912,9.113670675,17.18,0.26,17.18196729
10/03/2020 11:00,26.47348,-2.67368,26.60815116,9.03348,-1.63368,9.180014774,17.44,-1.04,17.47098166,26.29348,-1.15368,26.31877786,9.03348,-1.63368,9.180014774,17.26,0.48,17.2666731
10/03/2020 11:30,26.6586,-2.62448,26.7874756,9.4986,-1.73448,9.655662734,17.16,-0.89,17.18306434,26.4886,-1.08448,26.51079076,9.4986,-1.73448,9.655662734,16.99,0.65,17.00242924
10/03/2020 12:00,26.48092,-2.61852,26.61006898,9.61092,-1.74852,9.768679821,16.87,-0.87,16.89241842,26.30092,-1.06852,26.32261628,9.61092,-1.74852,9.768679821,16.69,0.68,16.70384686
10/03/2020 12:30,26.8368,-2.605,26.96293492,9.4968,-1.755,9.65759987,17.34,-0.85,17.36082083,26.6568,-1.045,26.67727518,9.4968,-1.755,9.65759987,17.16,0.71,17.17468195
10/03/2020 13:00,26.96704,-2.6832,27.10019942,9.43704,-1.7532,9.598512083,17.53,-0.93,17.55465181,26.79704,-1.1432,26.82141419,9.43704,-1.7532,9.598512083,17.36,0.61,17.37071386
10/03/2020 13:30,26.5432,-2.75004,26.68528033,9.4032,-1.76004,9.566499414,17.14,-0.99,17.16856721,26.3632,-1.19004,26.39004565,9.4032,-1.76004,9.566499414,16.96,0.57,16.96957572
10/03/2020 14:00,26.49368,-1.10776,26.51682885,9.55368,-1.78776,9.719510654,16.94,0.68,16.95364268,26.33368,0.44224,26.33739316,9.55368,-1.78776,9.719510654,16.78,2.23,16.92753083
10/03/2020 14:30,26.35484,-1.2042,26.38233669,9.38484,-1.7442,9.545546368,16.97,0.54,16.97858946,26.18484,0.3358,26.1869931,9.38484,-1.7442,9.545546368,16.8,2.08,16.92827221
10/03/2020 15:00,26.15648,-1.36568,26.19210812,9.27648,-1.70568,9.431989475,16.88,0.34,16.88342382,25.97648,0.19432,25.97720681,9.27648,-1.70568,9.431989475,16.7,1.9,16.80773631
10/03/2020 15:30,26.13896,-1.32324,26.17243195,9.04896,-1.71324,9.209715977,17.09,0.39,17.09444939,25.95896,0.19676,25.95970568,9.04896,-1.71324,9.209715977,16.91,1.91,17.01752626
10/03/2020 16:00,26.9442,-1.44624,26.98298582,9.0342,-1.68624,9.190221704,17.91,0.24,17.91160797,26.7542,0.09376,26.75436429,9.0342,-1.68624,9.190221704,17.72,1.78,17.80917741
10/03/2020 16:30,27.29832,-1.68672,27.35038024,8.87832,-1.65672,9.031571689,18.42,-0.03,18.42002443,27.10832,-0.14672,27.10871705,8.87832,-1.65672,9.031571689,18.23,1.51,18.29243013
10/03/2020 17:00,28.2808,-1.90584,28.34494443,8.3808,-1.54584,8.522172842,19.9,-0.36,19.90325602,28.0808,-0.39584,28.08358983,8.3808,-1.54584,8.522172842,19.7,1.15,19.73353744
10/03/2020 17:30,28.37596,-1.90596,28.43989785,7.90596,-1.33596,8.018041696,20.47,-0.57,20.47793447,28.16596,-0.40596,28.16888543,7.90596,-1.33596,8.018041696,20.26,0.93,20.28133378
10/03/2020 18:00,27.8482,-1.95384,27.91665693,8.1882,-1.47384,8.319785068,19.66,-0.48,19.66585874,27.6482,-0.45384,27.6519246,8.1882,-1.47384,8.319785068,19.46,1.02,19.48671342
10/03/2020 18:30,28.30516,-3.46272,28.51617984,8.43516,-1.42272,8.554300464,19.87,-2.04,19.97444618,28.09516,-1.95272,28.16293896,8.43516,-1.42272,8.554300464,19.66,-0.53,19.66714265
10/03/2020 19:00,30.47048,-3.25348,30.6436826,12.30048,-1.38348,12.37803802,18.17,-1.87,18.26597383,30.28048,-1.74348,30.33063124,12.30048,-1.38348,12.37803802,17.98,-0.36,17.98360364
10/03/2020 19:30,30.26436,-3.59288,30.47688096,11.48436,-1.17288,11.54409685,18.78,-2.42,18.93527924,30.06436,-2.07288,30.13573582,11.48436,-1.17288,11.54409685,18.58,-0.9,18.60178486
10/03/2020 20:00,28.25608,-4.20212,28.56683163,7.06608,-1.03212,7.141061424,21.19,-3.17,21.4258022,28.04608,-2.69212,28.17499092,7.06608,-1.03212,7.141061424,20.98,-1.66,21.04556961
10/03/2020 20:30,27.53068,-5.18328,28.01436654,6.34068,-0.95328,6.411939303,21.19,-4.23,21.60807719,27.31068,-3.63328,27.55129699,6.34068,-0.95328,6.411939303,20.97,-2.68,21.14056054
10/03/2020 21:00,27.407,-6.06624,28.07032092,5.607,-0.78624,5.661856792,21.8,-5.28,22.43030093,27.187,-4.55624,27.56614394,5.607,-0.78624,5.661856792,21.58,-3.77,21.90683227
10/03/2020 21:30,25.50184,-6.5548,26.33076616,5.54184,-0.7848,5.59713334,19.96,-5.77,20.7772592,25.30184,-5.0148,25.79401726,5.54184,-0.7848,5.59713334,19.76,-4.23,20.20768418
10/03/2020 22:00,23.04568,-6.86144,24.04543045,5.84568,-0.81144,5.901729368,17.2,-6.05,18.23300579,22.85568,-5.30144,23.46246735,5.84568,-0.81144,5.901729368,17.01,-4.49,17.59261777
10/03/2020 22:30,21.80456,-6.95416,22.88665939,4.80456,-0.61416,4.84365454,17,-6.34,18.14374823,21.61456,-5.36416,22.27023611,4.80456,-0.61416,4.84365454,16.81,-4.75,17.46821685
10/03/2020 23:00,19.7434,-6.55432,20.80290735,4.5234,-0.54432,4.556032465,15.22,-6.01,16.36363346,19.5634,-4.96432,20.1834361,4.5234,-0.54432,4.556032465,15.04,-4.42,15.67603266
10/03/2020 23:30,17.81576,-6.03812,18.81117215,4.68576,-0.61812,4.72635368,13.13,-5.42,14.20469289,17.64576,-4.42812,18.19288577,4.68576,-0.61812,4.72635368,12.96,-3.81,13.5084307
11/03/2020 00:00,16.68288,-5.27024,17.49553985,3.96288,-0.48024,3.991872788,12.72,-4.79,13.59200132,16.51288,-3.67024,16.91584664,3.96288,-0.48024,3.991872788,12.55,-3.19,12.94907719
11/03/2020 00:30,16.4084,-5.54384,17.31963488,3.5784,-0.39384,3.600007848,12.83,-5.15,13.82502803,16.2584,-3.97384,16.7369942,3.5784,-0.39384,3.600007848,12.68,-3.58,13.17568974
11/03/2020 01:00,14.95368,-7.704,16.82153862,3.79368,-0.414,3.816202817,11.16,-7.29,13.33003001,14.79368,-6.114,16.0073097,3.79368,-0.414,3.816202817,11,-5.7,12.38910812
11/03/2020 01:30,14.35172,-8.65392,16.75894383,3.59172,-0.40392,3.614360791,10.76,-8.25,13.55876469,14.19172,-7.03392,15.8392218,3.59172,-0.40392,3.614360791,10.6,-6.63,12.50267571
11/03/2020 02:00,14.55368,-8.95908,17.09019356,2.89368,-0.28908,2.908083766,11.66,-8.67,14.53012388,14.38368,-7.34908,16.15237528,2.89368,-0.28908,2.908083766,11.49,-7.06,13.485685
11/03/2020 02:30,14.49484,-9.07516,17.10143022,2.54484,-0.24516,2.556621609,11.95,-8.83,14.85837811,14.33484,-7.45516,16.15756939,2.54484,-0.24516,2.556621609,11.79,-7.21,13.81984805
11/03/2020 03:00,13.31312,-8.17624,15.62338199,3.18312,-0.33624,3.200829622,10.13,-7.84,12.80946915,13.16312,-6.55624,14.70550955,3.18312,-0.33624,3.200829622,9.98,-6.22,11.75962584
11/03/2020 03:30,13.06516,-7.48568,15.05768279,3.30516,-0.35568,3.324242904,9.76,-7.13,12.08695578,12.91516,-5.86568,14.18476506,3.30516,-0.35568,3.324242904,9.61,-5.51,11.07755388
11/03/2020 04:00,12.6664,-7.47208,14.7061099,3.3264,-0.35208,3.34498091,9.34,-7.12,11.74436035,12.5064,-5.84208,13.80362053,3.3264,-0.35208,3.34498091,9.18,-5.49,10.69637789
11/03/2020 04:30,12.57192,-7.24764,14.51142509,3.66192,-0.37764,3.681340796,8.91,-6.87,11.25099996,12.43192,-5.61764,13.64223274,3.66192,-0.37764,3.681340796,8.77,-5.24,10.21618813
11/03/2020 05:00,13.7316,-7.36276,15.58098435,3.6216,-0.39276,3.642835019,10.11,-6.97,12.27978013,13.5716,-5.75276,14.74050793,3.6216,-0.39276,3.642835019,9.95,-5.36,11.30186268
11/03/2020 05:30,13.73212,-6.67364,15.26789411,4.36212,-0.50364,4.391098284,9.37,-6.17,11.21899282,13.59212,-5.06364,14.50469497,4.36212,-0.50364,4.391098284,9.23,-4.56,10.2949745
11/03/2020 06:00,14.1628,-5.96028,15.36586612,5.3028,-0.62028,5.338954497,8.86,-5.34,10.34481513,14.0228,-4.36028,14.68505913,5.3028,-0.62028,5.338954497,8.72,-3.74,9.488203202
11/03/2020 06:30,17.41564,-5.14848,18.16070932,5.16564,-0.70848,5.213998516,12.25,-4.44,13.02981581,17.25564,-3.58848,17.62482058,5.16564,-0.70848,5.213998516,12.09,-2.88,12.42829433
11/03/2020 07:00,20.8058,-4.8256,21.35808346,4.5558,-0.5256,4.586018862,16.25,-4.3,16.80929802,20.6158,-3.2656,20.87283768,4.5558,-0.5256,4.586018862,16.06,-2.74,16.29205942
11/03/2020 07:30,24.86164,-4.716,25.30497579,3.13164,-0.396,3.156578066,21.73,-4.32,22.15525446,24.67164,-3.196,24.877786,3.13164,-0.396,3.156578066,21.54,-2.8,21.72122464
11/03/2020 08:00,24.87464,-3.3214,25.09540621,4.90464,-0.8514,4.977989101,19.97,-2.47,20.12217185,24.69464,-1.8214,24.7617193,4.90464,-0.8514,4.977989101,19.79,-0.97,19.81375785
11/03/2020 08:30,27.6054,3.53764,27.83115172,4.5054,-0.79236,4.574545172,23.1,4.33,23.50231691,26.6254,-4.75236,27.04619845,4.5054,-0.79236,4.574545172,22.12,-3.96,22.47167105
11/03/2020 09:00,29.07516,3.6556,29.30406696,3.93516,-0.6444,3.987572643,25.14,4.3,25.50508969,28.01516,-4.8944,28.4394856,3.93516,-0.6444,3.987572643,24.08,-4.25,24.45217577
11/03/2020 09:30,30.04324,3.75588,30.27710198,3.96324,-0.65412,4.016857512,26.08,4.41,26.45022684,28.97324,-4.69412,29.35103744,3.96324,-0.65412,4.016857512,25.01,-4.04,25.3342002
11/03/2020 10:00,28.6698,4.28968,28.98894249,5.5998,-1.03032,5.693796567,23.07,5.32,23.67545776,27.6798,-4.22032,27.99968623,5.5998,-1.03032,5.693796567,22.08,-3.19,22.30924696
11/03/2020 10:30,27.69792,0.29668,27.69950886,5.94792,-1.18332,6.064486668,21.75,1.48,21.80029587,27.18792,-2.16332,27.27385098,5.94792,-1.18332,6.064486668,21.24,-0.98,21.26259627
11/03/2020 11:00,27.21216,-2.07948,27.29149847,6.30216,-1.23948,6.422891198,20.91,-0.84,20.92686551,27.02216,-0.55948,27.02795125,6.30216,-1.23948,6.422891198,20.72,0.68,20.7311553
11/03/2020 11:30,26.60644,-1.83228,26.6694563,7.15644,-1.32228,7.277572251,19.45,-0.51,19.45668523,26.41644,-0.31228,26.41828573,7.15644,-1.32228,7.277572251,19.26,1.01,19.28646417
11/03/2020 12:00,25.92832,-1.90424,25.99815201,7.52832,-1.43424,7.663722751,18.4,-0.47,18.40600174,25.73832,-0.42424,25.7418161,7.52832,-1.43424,7.663722751,18.21,1.01,18.23798783
11/03/2020 12:30,25.91212,-1.67448,25.96616734,7.87212,-1.55448,8.024131191,18.04,-0.12,18.04039911,25.71212,-0.22448,25.71309989,7.87212,-1.55448,8.024131191,17.84,1.33,17.8895081
11/03/2020 13:00,25.82852,-1.77928,25.88973315,7.95852,-1.61928,8.12158287,17.87,-0.16,17.87071627,25.63852,-0.23928,25.63963656,7.95852,-1.61928,8.12158287,17.68,1.38,17.73377568
11/03/2020 13:30,25.46888,-2.05368,25.55154496,7.86888,-1.54368,8.018866528,17.6,-0.51,17.60738765,25.27888,-0.49368,25.28370016,7.86888,-1.54368,8.018866528,17.41,1.05,17.4416341
11/03/2020 14:00,24.58196,-1.98032,24.66159818,8.21196,-1.57032,8.360753073,16.37,-0.41,16.37513359,24.40196,-0.49032,24.40688562,8.21196,-1.57032,8.360753073,16.19,1.08,16.22598225
11/03/2020 14:30,23.6222,-2.0168,23.70813816,8.2422,-1.5768,8.391672007,15.38,-0.44,15.3862926,23.4422,-0.5168,23.44789592,8.2422,-1.5768,8.391672007,15.2,1.06,15.2369157
11/03/2020 15:00,24.61968,-2.01856,24.70229195,7.42968,-1.52856,7.585291067,17.19,-0.49,17.19698229,24.42968,-0.51856,24.43518302,7.42968,-1.52856,7.585291067,17,1.01,17.02997651
11/03/2020 15:30,24.93448,-2.34392,25.04440564,7.22448,-1.48392,7.375305406,17.71,-0.86,17.73086856,24.74448,-0.82392,24.75819328,7.22448,-1.48392,7.375305406,17.52,0.66,17.5324271
11/03/2020 16:00,26.04412,-2.17644,26.13490152,6.95412,-1.39644,7.092942242,19.09,-0.78,19.1059284,25.84412,-0.66644,25.85271129,6.95412,-1.39644,7.092942242,18.89,0.73,18.90410008
11/03/2020 16:30,26.15064,-2.31232,26.25267217,6.92064,-1.46232,7.073445963,19.23,-0.85,19.24877658,25.95064,-0.77232,25.96213001,6.92064,-1.46232,7.073445963,19.03,0.69,19.04250509
11/03/2020 17:00,26.7444,-2.44984,26.8563707,6.4944,-1.32984,6.629155737,20.25,-1.12,20.28094919,26.5444,-0.91984,26.56033277,6.4944,-1.32984,6.629155737,20.05,0.41,20.05419158
11/03/2020 17:30,26.11888,-2.1932,26.21079966,9.39888,-2.4732,9.718830356,16.72,0.28,16.72234433,25.92888,-0.6532,25.9371064,9.39888,-2.4732,9.718830356,16.53,1.82,16.62989176
11/03/2020 18:00,27.97836,-2.16924,28.0623276,8.65836,-1.47924,8.78381175,19.32,-0.69,19.3323175,27.79836,-0.65924,27.80617586,8.65836,-1.47924,8.78381175,19.14,0.82,19.15755726
11/03/2020 18:30,29.84572,-1.83112,29.90183945,10.57572,-1.58112,10.69325928,19.27,-0.25,19.27162162,29.65572,-0.34112,29.65768183,10.57572,-1.58112,10.69325928,19.08,1.24,19.12025104
11/03/2020 19:00,31.83248,-0.22644,31.83328538,19.57248,-2.11644,19.68657643,12.26,1.89,12.40482567,31.65248,0.96356,31.66714288,19.57248,-2.11644,19.68657643,12.08,3.08,12.46646702
11/03/2020 19:30,31.33108,0.194,31.33168061,20.43108,-1.836,20.51340844,10.9,2.03,11.0874208,31.15108,1.294,31.17794447,20.43108,-1.836,20.51340844,10.72,3.13,11.16760046
11/03/2020 20:00,31.4558,-0.03896,31.45582413,16.9758,-0.49896,16.98313124,14.48,0.46,14.48730479,31.2558,1.08104,31.2744893,16.9758,-0.49896,16.98313124,14.28,1.58,14.36714307
11/03/2020 20:30,29.1148,-1.67824,29.16312858,13.2948,-0.94824,13.3285733,15.82,-0.73,15.83683365,28.8948,-0.56824,28.90038691,13.2948,-0.94824,13.3285733,15.6,0.38,15.60462752
11/03/2020 21:00,26.90268,-2.59664,27.02770302,10.37268,-1.55664,10.48883304,16.53,-1.04,16.56268396,26.67268,-1.48664,26.71407788,10.37268,-1.55664,10.48883304,16.3,0.07,16.30015031
11/03/2020 21:30,23.321,-3.1678,23.53516513,6.831,-1.4778,6.989023812,16.49,-1.69,16.57637475,23.111,-2.0478,23.20154749,6.831,-1.4778,6.989023812,16.28,-0.57,16.28997545
11/03/2020 22:00,21.68568,-3.7052,21.99993691,6.56568,-1.4652,6.727181052,15.12,-2.24,15.28502535,21.46568,-2.5852,21.6207927,6.56568,-1.4652,6.727181052,14.9,-1.12,14.94203467
11/03/2020 22:30,19.72024,-4.23816,20.17051972,6.60024,-1.47816,6.763736027,13.12,-2.76,13.40716226,19.51024,-3.09816,19.75469717,6.60024,-1.47816,6.763736027,12.91,-1.62,13.01124514
11/03/2020 23:00,17.48396,-4.92944,18.16557833,6.57396,-1.45944,6.73401182,10.91,-3.47,11.44853702,17.28396,-3.74944,17.6859711,6.57396,-1.45944,6.73401182,10.71,-2.29,10.95208656
11/03/2020 23:30,15.20568,-5.30584,16.10480184,6.56568,-1.45584,6.725148621,8.64,-3.85,9.458969288,15.01568,-4.11584,15.56954671,6.56568,-1.45584,6.725148621,8.45,-2.66,8.858786599
12/03/2020 00:00,14.35836,-4.32224,14.99480778,6.58836,-1.45224,6.746516768,7.77,-2.87,8.283103283,14.13836,-4.56224,14.85621948,6.58836,-1.45224,6.746516768,7.55,-3.11,8.16545161
12/03/2020 00:30,12.60008,-1.89304,12.74149192,6.58008,-1.46304,6.740766933,6.02,-0.43,6.035337604,12.12008,-9.05304,15.12791699,6.58008,-1.46304,6.740766933,5.54,-7.59,9.396792006
12/03/2020 01:00,13.02344,-2.62608,13.28556682,6.46344,-1.39608,6.612495444,6.56,-1.23,6.674316444,12.54344,-9.69608,15.85408006,6.46344,-1.39608,6.612495444,6.08,-8.3,10.28865395
12/03/2020 01:30,12.64124,-2.94696,12.9801973,6.50124,-1.41696,6.653863327,6.14,-1.53,6.327756316,12.18124,-10.08696,15.81547881,6.50124,-1.41696,6.653863327,5.68,-8.67,10.36490714
12/03/2020 02:00,12.19768,-3.1278,12.59232029,6.45768,-1.3878,6.605120727,5.74,-1.74,5.997932977,11.72768,-10.3178,15.62035451,6.45768,-1.3878,6.605120727,5.27,-8.93,10.36907903
12/03/2020 02:30,12.29124,-3.3348,12.7355986,6.05124,-1.1448,6.158577155,6.24,-2.19,6.613145999,11.82124,-10.5248,15.82760658,6.05124,-1.1448,6.158577155,5.77,-9.38,11.01259733
12/03/2020 03:00,12.00896,-3.43024,12.48926206,4.99896,-0.75024,5.054944227,7.01,-2.68,7.504831777,11.53896,-10.72024,15.7502744,4.99896,-0.75024,5.054944227,6.54,-9.97,11.92361103
12/03/2020 03:30,13.19516,-1.8754,13.32776698,4.11516,-0.5454,4.15114478,9.08,-1.33,9.176889451,12.66516,-9.1754,15.63950904,4.11516,-0.5454,4.15114478,8.55,-8.63,12.14822621
12/03/2020 04:00,12.94384,-1.77696,13.06524323,4.89384,-0.87696,4.971793317,8.05,-0.9,8.10015432,12.40384,-9.07696,15.37031065,4.89384,-0.87696,4.971793317,7.51,-8.2,11.119357
12/03/2020 04:30,12.46996,-1.55228,12.56620371,5.52996,-1.05228,5.629187401,6.94,-0.5,6.957988215,11.98996,-8.86228,14.90969978,5.52996,-1.05228,5.629187401,6.46,-7.81,10.13546743
12/03/2020 05:00,12.71908,-1.32928,12.78835335,5.77908,-1.16928,5.896183627,6.94,-0.16,6.941844135,12.22908,-8.57928,14.93835476,5.77908,-1.16928,5.896183627,6.45,-7.41,9.823980863
12/03/2020 05:30,13.61888,-1.99712,13.76453344,6.24888,-1.34712,6.392435651,7.37,-0.65,7.398607977,13.11888,-9.24712,16.05036575,6.24888,-1.34712,6.392435651,6.87,-7.9,10.4693314
12/03/2020 06:00,15.17984,-2.07508,15.32101496,5.46984,-1.04508,5.568782796,9.71,-1.03,9.764476432,14.62984,-9.29508,17.33293774,5.46984,-1.04508,5.568782796,9.16,-8.25,12.32753422
12/03/2020 06:30,18.30032,-2.35772,18.45157326,5.08032,-0.92772,5.164331099,13.22,-1.43,13.29711623,17.65032,-9.50772,20.0482053,5.08032,-0.92772,5.164331099,12.57,-8.58,15.2191097
12/03/2020 07:00,19.79256,-1.33164,19.83730567,5.90256,-1.06164,5.997273884,13.89,-0.27,13.89262394,19.15256,-8.53164,20.96686518,5.90256,-1.06164,5.997273884,13.25,-7.47,15.21063444
12/03/2020 07:30,23.33352,-2.26704,23.44339195,6.20352,-1.24704,6.327619549,17.13,-1.02,17.16034091,23.04352,-2.44704,23.17308393,6.20352,-1.24704,6.327619549,16.84,-1.2,16.88270121
12/03/2020 08:00,25.21112,-2.0342,25.29305322,6.80112,-1.3842,6.940550619,18.41,-0.65,18.42147117,24.98112,-0.9442,24.99895738,6.80112,-1.3842,6.940550619,18.18,0.44,18.18532375
12/03/2020 08:30,27.14444,-1.71224,27.19838945,6.00444,-1.00224,6.087510553,21.14,-0.71,21.15191953,26.91444,-0.62224,26.92163188,6.00444,-1.00224,6.087510553,20.91,0.38,20.91345261
12/03/2020 09:00,26.5858,-1.353,26.62020606,7.3458,-1.323,7.463987315,19.24,-0.03,19.24002339,26.3458,-0.263,26.34711268,7.3458,-1.323,7.463987315,19,1.06,19.02954545
12/03/2020 09:30,27.53044,-1.00968,27.54894881,7.30044,-1.30968,7.416986308,20.23,0.3,20.2322243,27.30044,0.09032,27.30058941,7.30044,-1.30968,7.416986308,20,1.4,20.04894012
12/03/2020 10:00,27.08292,-0.91248,27.09828732,8.33292,-1.66248,8.497140429,18.75,0.75,18.764994,26.84292,0.20752,26.84372215,8.33292,-1.66248,8.497140429,18.51,1.87,18.60421995
12/03/2020 10:30,26.8908,-0.80572,26.90286805,9.0108,-1.84572,9.197891006,17.88,1.04,17.91022055,26.6508,0.30428,26.65253697,9.0108,-1.84572,9.197891006,17.64,2.15,17.77054023
12/03/2020 11:00,25.27808,-0.67996,25.28722353,9.56808,-1.92996,9.760783805,15.71,1.25,15.75965101,25.05808,0.45004,25.06212101,9.56808,-1.92996,9.760783805,15.49,2.38,15.67177399
12/03/2020 11:30,27.0968,-0.72928,27.1066121,9.6768,-1.97928,9.877145719,17.42,1.25,17.46479029,26.9168,0.36072,26.91921695,9.6768,-1.97928,9.877145719,17.24,2.34,17.39808035
12/03/2020 12:00,28.9916,-1.0134,29.00930627,7.4916,-1.1034,7.572421153,21.5,0.09,21.50018837,28.7316,0.1066,28.73179775,7.4916,-1.1034,7.572421153,21.24,1.21,21.27443771
12/03/2020 12:30,28.21672,-1.0754,28.23720547,8.31672,-1.0854,8.387247744,19.9,0.01,19.90000251,27.97672,0.0046,27.97672038,8.31672,-1.0854,8.387247744,19.66,1.09,19.69019299
12/03/2020 13:00,26.95008,-1.57388,26.99599804,9.28008,-1.43388,9.390202163,17.67,-0.14,17.6705546,26.71008,-0.49388,26.71464563,9.28008,-1.43388,9.390202163,17.43,0.94,17.4553287
12/03/2020 13:30,26.9806,-1.57836,27.02672745,9.3906,-1.54836,9.517393921,17.59,-0.03,17.59002558,26.7406,-0.48836,26.74505905,9.3906,-1.54836,9.517393921,17.35,1.06,17.38235024
12/03/2020 14:00,25.58604,-1.42428,25.62565153,10.61604,-1.84428,10.77504868,14.97,0.42,14.97589062,25.36604,-0.31428,25.36798686,10.61604,-1.84428,10.77504868,14.75,1.53,14.82914023
12/03/2020 14:30,25.17208,-1.092,25.19575511,13.04208,-2.952,13.37199143,12.13,1.86,12.27177656,24.97208,0.028,24.9720957,13.04208,-2.952,13.37199143,11.93,2.98,12.29655643
12/03/2020 15:00,26.34816,-1.51608,26.39174178,10.38816,-1.93608,10.56703714,15.96,0.42,15.96552536,26.14816,-0.41608,26.15147021,10.38816,-1.93608,10.56703714,15.76,1.52,15.83312982
12/03/2020 15:30,25.69012,-1.77508,25.75137229,10.14012,-1.76508,10.29259642,15.55,-0.01,15.55000322,25.47012,-0.66508,25.47880186,10.14012,-1.76508,10.29259642,15.33,1.1,15.36941443
12/03/2020 16:00,26.89116,-1.7278,26.94660979,9.55116,-1.6578,9.693965039,17.34,-0.07,17.34014129,26.66116,-0.6578,26.66927358,9.55116,-1.6578,9.693965039,17.11,1,17.13919776
12/03/2020 16:30,28.64596,-1.94084,28.71163326,9.07596,-1.68084,9.230291059,19.57,-0.26,19.57172706,28.41596,-0.86084,28.42899626,9.07596,-1.68084,9.230291059,19.34,0.82,19.35737586
12/03/2020 17:00,29.03604,-2.5996,29.15217898,8.90604,-1.6596,9.059349902,20.13,-0.94,20.15193539,28.77604,-1.5296,28.81666452,8.90604,-1.6596,9.059349902,19.87,0.13,19.87042526
12/03/2020 17:30,28.08764,-3.92692,28.36082195,8.83764,-1.63692,8.987957936,19.25,-2.29,19.38573187,27.84764,-2.82692,27.99075794,8.83764,-1.63692,8.987957936,19.01,-1.19,19.04720977
12/03/2020 18:00,28.80772,-3.38872,29.0063468,8.75772,-1.54872,8.893604063,20.05,-1.84,20.13425191,28.54772,-2.28872,28.63931837,8.75772,-1.54872,8.893604063,19.79,-0.74,19.80383044
12/03/2020 18:30,31.5464,-2.90204,31.6796021,13.0464,-1.65204,13.15058132,18.5,-1.25,18.54218164,31.3164,-1.77204,31.36649542,13.0464,-1.65204,13.15058132,18.27,-0.12,18.27039408
12/03/2020 19:00,30.90684,-2.55868,31.01257168,18.18684,-3.47868,18.51654297,12.72,0.92,12.75322704,30.69684,-1.44868,30.73100486,18.18684,-3.47868,18.51654297,12.51,2.03,12.67363405
12/03/2020 19:30,30.66816,-2.94088,30.8088431,16.77816,-2.99088,17.04265285,13.89,0.05,13.89008999,30.48816,-1.84088,30.54368575,16.77816,-2.99088,17.04265285,13.71,1.15,13.75814668
12/03/2020 20:00,29.33748,-3.46888,29.54184932,7.91748,-1.47888,8.054413424,21.42,-1.99,21.5122407,29.08748,-2.36888,29.1837812,7.91748,-1.47888,8.054413424,21.17,-0.89,21.18869982
12/03/2020 20:30,29.1602,-4.32172,29.47871313,7.1802,-1.25172,7.288489212,21.98,-3.07,22.19336162,28.9002,-3.22172,29.07922007,7.1802,-1.25172,7.288489212,21.72,-1.97,21.80915633
12/03/2020 21:00,28.09388,-5.1232,28.55719299,6.29388,-0.9432,6.364161508,21.8,-4.18,22.19712594,27.83388,-4.0032,28.12028602,6.29388,-0.9432,6.364161508,21.54,-3.06,21.75626806
12/03/2020 21:30,25.7906,-5.68024,26.40871399,6.3306,-0.93024,6.398581313,19.46,-4.75,20.03132796,25.5306,-4.54024,25.93116495,6.3306,-0.93024,6.398581313,19.2,-3.61,19.53643007
12/03/2020 22:00,23.95412,-6.43016,24.80215359,5.60412,-0.74016,5.652786729,18.35,-5.69,19.211939,23.70412,-5.29016,24.28726205,5.60412,-0.74016,5.652786729,18.1,-4.55,18.66313211
12/03/2020 22:30,21.30684,-6.84756,22.38013648,6.03684,-0.90756,6.104678725,15.27,-5.94,16.3846422,21.07684,-5.68756,21.8307472,6.03684,-0.90756,6.104678725,15.04,-4.78,15.78131807
12/03/2020 23:00,18.5346,-6.40716,19.61079031,6.7446,-1.03716,6.823879397,11.79,-5.37,12.95534639,18.3246,-5.21716,19.05281406,6.7446,-1.03716,6.823879397,11.58,-4.18,12.31132812
12/03/2020 23:30,16.85292,-4.633,17.4781464,6.71292,-1.053,6.795005808,10.14,-3.58,10.75341806,16.65292,-3.443,17.00511669,6.71292,-1.053,6.795005808,9.94,-2.39,10.22329203
13/03/2020 00:00,15.207,-2.5906,15.42608367,6.147,-0.8406,6.204209648,9.06,-1.75,9.22746444,14.667,-9.4406,17.44264365,6.147,-0.8406,6.204209648,8.52,-8.6,12.10580026
13/03/2020 00:30,8.09204,-2.08328,8.35590611,1.56204,0.03672,1.562471542,6.53,-2.12,6.865515276,7.60204,-9.18328,11.92156213,1.56204,0.03672,1.562471542,6.04,-9.22,11.02225022
13/03/2020 01:00,7.16716,-1.34364,7.292019673,1.66716,0.03636,1.66755645,5.5,-1.38,5.670484988,6.70716,-8.57364,10.8854627,1.66716,0.03636,1.66755645,5.04,-8.61,9.976657757
13/03/2020 01:30,6.2972,-1.005,6.376892099,1.5372,0.045,1.537858524,4.76,-1.05,4.8744333,5.8372,-8.445,10.26600842,1.5372,0.045,1.537858524,4.3,-8.49,9.516832456
13/03/2020 02:00,5.84376,-1.05628,5.938455892,1.37376,0.06372,1.375236989,4.47,-1.12,4.608177514,5.40376,-8.51628,10.08601245,1.37376,0.06372,1.375236989,4.03,-8.58,9.479309047
13/03/2020 02:30,6.54476,-1.67916,6.756734549,1.27476,0.06084,1.276211018,5.27,-1.74,5.549819817,6.08476,-9.20916,11.03779562,1.27476,0.06084,1.276211018,4.81,-9.27,10.44361049
13/03/2020 03:00,5.68584,-1.4806,5.875453418,1.36584,0.0594,1.367131035,4.32,-1.54,4.586283899,5.23584,-9.0306,10.43866643,1.36584,0.0594,1.367131035,3.87,-9.09,9.87952428
13/03/2020 03:30,5.61336,-1.36852,5.777772709,1.50336,0.05148,1.504241164,4.11,-1.42,4.348390507,5.17336,-8.92852,10.31901754,1.50336,0.05148,1.504241164,3.67,-8.98,9.700994794
13/03/2020 04:00,9.50876,-2.51556,9.835881193,1.41876,0.06444,1.420222677,8.09,-2.58,8.491436863,8.97876,-10.12556,13.53311112,1.41876,0.06444,1.420222677,7.56,-10.19,12.68817166
13/03/2020 04:30,12.47732,-2.99124,12.83086245,1.05732,0.06876,1.059553453,11.42,-3.06,11.82285921,11.84732,-10.63124,15.91798527,1.05732,0.06876,1.059553453,10.79,-10.7,15.19585799
13/03/2020 05:00,13.27516,-3.8508,13.82239247,0.69516,0.0792,0.699657106,12.58,-3.93,13.1795789,12.67516,-10.3008,16.33297773,0.69516,0.0792,0.699657106,11.98,-10.38,15.85133433
13/03/2020 05:30,12.04752,-8.78188,14.90852623,0.67752,0.07812,0.68200886,11.37,-8.86,14.41445455,11.88752,-7.25188,13.92490198,0.67752,0.07812,0.68200886,11.21,-7.33,13.39376721
13/03/2020 06:00,15.29192,-8.81432,17.65035564,0.69192,0.08568,0.697204668,14.6,-8.9,17.09883037,15.17192,-7.29432,16.83431795,0.69192,0.08568,0.697204668,14.48,-7.38,16.25222446
13/03/2020 06:30,20.35596,-8.02124,21.87933725,0.61596,0.06876,0.619785979,19.74,-8.09,21.33344089,20.19596,-6.55124,21.23194635,0.61596,0.06876,0.619785979,19.58,-6.62,20.66883645
13/03/2020 07:00,22.20116,-7.10592,23.31063286,0.73116,0.06408,0.733962664,21.47,-7.17,22.63558703,22.03116,-5.64592,22.74309617,0.73116,0.06408,0.733962664,21.3,-5.71,22.052077
13/03/2020 07:30,27.78788,-2.33732,27.88600616,0.85788,0.02268,0.858179746,26.93,-2.36,27.03321106,27.01788,-6.97732,27.90427985,0.85788,0.02268,0.858179746,26.16,-7,27.0803545
13/03/2020 08:00,29.26432,0.25144,29.26540017,0.81432,0.00144,0.814321273,28.45,0.25,28.4510984,28.20432,-7.26856,29.12585846,0.81432,0.00144,0.814321273,27.39,-7.27,28.33840151
13/03/2020 08:30,31.50708,0.64776,31.51373801,1.02708,-0.01224,1.027152931,30.48,0.66,30.48714483,30.37708,-6.82224,31.13374292,1.02708,-0.01224,1.027152931,29.35,-6.81,30.12969631
13/03/2020 09:00,30.70692,1.18692,30.72985055,1.63692,-0.07308,1.63855051,29.07,1.26,29.09729369,29.61692,-6.27308,30.27397369,1.63692,-0.07308,1.63855051,27.98,-6.2,28.65868804
13/03/2020 09:30,29.41972,1.70216,29.46892047,1.80972,-0.08784,1.81185053,27.61,1.79,27.66796342,28.36972,-5.70784,28.93821782,1.80972,-0.08784,1.81185053,26.56,-5.62,27.14807544
13/03/2020 10:00,29.78968,1.8586,29.8476034,2.02968,-0.1314,2.033928923,27.76,1.99,27.83123605,28.73968,-5.6314,29.28620618,2.02968,-0.1314,2.033928923,26.71,-5.5,27.2703887
13/03/2020 10:30,27.64772,2.109,27.7280418,2.27772,-0.171,2.2841299,25.37,2.28,25.47224568,26.65772,-5.451,27.20932628,2.27772,-0.171,2.2841299,24.38,-5.28,24.94519593
13/03/2020 11:00,27.34068,2.39052,27.44498804,2.29068,-0.15948,2.296224887,25.05,2.55,25.17945591,26.35068,-5.18948,26.85682481,2.29068,-0.15948,2.296224887,24.06,-5.03,24.58016477
13/03/2020 11:30,28.2102,2.28268,28.30240294,2.3202,-0.15732,2.325527386,25.89,2.44,26.00472457,27.2002,-5.31732,27.71506399,2.3202,-0.15732,2.325527386,24.88,-5.16,25.40944706
13/03/2020 12:00,28.82324,1.74676,28.87612049,2.79324,-0.27324,2.806572606,26.03,2.02,26.10826114,27.80324,-5.86324,28.41474508,2.79324,-0.27324,2.806572606,25.01,-5.59,25.62709894
13/03/2020 12:30,27.47132,1.71244,27.5246412,3.18132,-0.27756,3.193405157,24.29,1.99,24.37138076,26.49132,-5.90756,27.14202094,3.18132,-0.27756,3.193405157,23.31,-5.63,23.98026272
13/03/2020 13:00,25.1088,1.49016,25.15298023,3.1788,-0.24984,3.188603059,21.93,1.74,21.99892043,24.1888,-6.14984,24.95833683,3.1788,-0.24984,3.188603059,21.01,-5.9,21.8226969
13/03/2020 13:30,24.60416,1.3556,24.64147602,2.14416,-0.1044,2.146700134,22.46,1.46,22.50740323,23.66416,-6.3144,24.49212355,2.14416,-0.1044,2.146700134,21.52,-6.21,22.39809144
13/03/2020 14:00,25.05076,0.63008,25.05868267,2.03076,-0.07992,2.032332006,23.02,0.71,23.03094657,24.10076,-6.98992,25.0939358,2.03076,-0.07992,2.032332006,22.07,-6.91,23.12645671
13/03/2020 14:30,24.72212,0.50652,24.72730838,1.75212,-0.03348,1.752439843,22.97,0.54,22.97634653,23.77212,-7.06348,24.79932336,1.75212,-0.03348,1.752439843,22.02,-7.03,23.11495836
13/03/2020 15:00,26.58688,0.12788,26.58718754,1.49688,-0.04212,1.49747248,25.09,0.17,25.09057592,25.60688,-7.37212,26.64695961,1.49688,-0.04212,1.49747248,24.11,-7.33,25.19962301
13/03/2020 15:30,29.09328,-0.25784,29.09442253,1.13328,0.00216,1.133282058,27.96,-0.26,27.96120884,28.03328,-7.77784,29.09225984,1.13328,0.00216,1.133282058,26.9,-7.78,28.00247132
13/03/2020 16:00,30.78432,-0.18072,30.78485046,0.99432,-0.00072,0.994320261,29.79,-0.18,29.7905438,29.67432,-7.66072,30.64721681,0.99432,-0.00072,0.994320261,28.68,-7.66,29.68531624
13/03/2020 16:30,31.64128,-0.09308,31.64141691,0.70128,0.01692,0.701484087,30.94,-0.11,30.94019554,30.49128,-7.58308,31.42007731,0.70128,0.01692,0.701484087,29.79,-7.6,30.74417181
13/03/2020 17:00,32.38788,0.26528,32.3889664,0.40788,0.03528,0.409402947,31.98,0.23,31.98082707,31.22788,-7.18472,32.04373091,0.40788,0.03528,0.409402947,30.82,-7.22,31.65439622
13/03/2020 17:30,33.40172,-0.57772,33.40671578,0.44172,0.06228,0.446088956,32.96,-0.64,32.96621301,32.21172,-7.97772,33.1849201,0.44172,0.06228,0.446088956,31.77,-8.04,32.77155016
13/03/2020 18:00,34.38412,-1.35808,34.4109298,0.29412,0.06192,0.300567232,34.09,-1.42,34.11956184,33.15412,-8.69808,34.27611805,0.29412,0.06192,0.300567232,32.86,-8.76,34.00760503
13/03/2020 18:30,35.42692,-0.8956,35.43823867,3.25692,0.1044,3.258592832,32.17,-1,32.18553868,34.25692,-8.1756,35.2189864,3.25692,0.1044,3.258592832,31,-8.28,32.08673246
13/03/2020 19:00,36.1374,1.21296,36.15775091,6.1974,0.55296,6.222019891,29.94,0.66,29.94727367,34.9474,-6.84704,35.61183404,6.1974,0.55296,6.222019891,28.75,-7.4,29.68707631
13/03/2020 19:30,33.45448,1.03284,33.47041963,3.44448,0.76284,3.527940948,30.01,0.27,30.01121457,32.25448,-7.13716,33.03468681,3.44448,0.76284,3.527940948,28.81,-7.9,29.87350164
13/03/2020 20:00,31.72436,0.44676,31.7275056,0.77436,0.08676,0.779205177,30.95,0.36,30.95209363,30.51436,-7.75324,31.48394665,0.77436,0.08676,0.779205177,29.74,-7.84,30.75602705
13/03/2020 20:30,30.42816,-0.1826,30.42870789,0.84816,0.0774,0.851684299,29.58,-0.26,29.58114264,29.22816,-8.4126,30.4147526,0.84816,0.0774,0.851684299,28.38,-8.49,29.62270244
13/03/2020 21:00,28.10436,-0.4462,28.10790183,1.04436,0.0738,1.046964302,27.06,-0.52,27.06499584,26.99436,-8.6962,28.36052479,1.04436,0.0738,1.046964302,25.95,-8.77,27.39188566
13/03/2020 21:30,26.64608,-1.02548,26.66580561,1.03608,0.07452,1.038756467,25.61,-1.1,25.6336127,25.55608,-9.34548,27.21123337,1.03608,0.07452,1.038756467,24.52,-9.42,26.26721911
13/03/2020 22:00,23.671,-4.849,24.16255454,0.981,0.081,0.984338356,22.69,-4.93,23.21940998,23.071,-7.949,24.40200078,0.981,0.081,0.984338356,22.09,-8.03,23.50423366
13/03/2020 22:30,22.47072,-8.5616,24.04650186,1.26072,0.0684,1.262574148,21.21,-8.63,22.8984934,22.26072,-7.0016,23.33585348,1.26072,0.0684,1.262574148,21,-7.07,22.15817908
13/03/2020 23:00,20.80068,-8.88972,22.62068545,0.76068,0.08028,0.764904531,20.04,-8.97,21.95592175,20.60068,-7.30972,21.85909474,0.76068,0.08028,0.764904531,19.84,-7.39,21.17162488
13/03/2020 23:30,18.17336,-9.11224,20.3298778,0.78336,0.07776,0.787209951,17.39,-9.19,19.6689654,17.97336,-7.52224,19.48398738,0.78336,0.07776,0.787209951,17.19,-7.6,18.79510841
14/03/2020 00:00,16.14344,-7.89324,17.96980503,0.70344,0.08676,0.708770154,15.44,-7.98,17.38027618,15.95344,-6.30324,17.15351516,0.70344,0.08676,0.708770154,15.25,-6.39,16.53464847
14/03/2020 00:30,16.35776,-8.439,18.40633134,0.70776,0.081,0.712379967,15.65,-8.52,17.81889166,16.17776,-6.849,17.56783196,0.70776,0.081,0.712379967,15.47,-6.93,16.95127724
14/03/2020 01:00,16.55112,-8.5426,18.62567014,0.77112,0.0774,0.774994719,15.78,-8.62,17.98090098,16.38112,-6.9626,17.79940705,0.77112,0.0774,0.774994719,15.61,-7.04,17.12406786
14/03/2020 01:30,16.26756,-8.769,18.48049971,0.54756,0.081,0.553518702,15.72,-8.85,18.0399806,16.10756,-7.179,17.63495195,0.54756,0.081,0.553518702,15.56,-7.26,17.17035818
14/03/2020 02:00,17.19928,-8.11576,19.01790716,0.53928,0.08424,0.545819838,16.66,-8.2,18.56867254,17.01928,-6.49576,18.21677221,0.53928,0.08424,0.545819838,16.48,-6.58,17.74505001
14/03/2020 02:30,17.09868,-7.69532,18.75054153,0.32868,0.09468,0.342045092,16.77,-7.79,18.49099781,16.92868,-6.09532,17.99258549,0.32868,0.09468,0.342045092,16.6,-6.19,17.71654876
14/03/2020 03:00,16.98928,-8.0736,18.81006783,0.17928,0.0864,0.199013262,16.81,-8.16,18.68586899,16.82928,-6.4636,18.02783377,0.17928,0.0864,0.199013262,16.65,-6.55,17.89203734
14/03/2020 03:30,16.53464,-7.89108,18.32112069,0.13464,0.08892,0.161352707,16.4,-7.98,18.23843195,16.36464,-6.31108,17.5394177,0.13464,0.08892,0.161352707,16.23,-6.4,17.44628614
14/03/2020 04:00,16.3974,-7.92028,18.21004014,0.0774,0.09972,0.12623327,16.32,-8.02,18.18413594,16.2374,-6.33028,17.42772514,0.0774,0.09972,0.12623327,16.16,-6.43,17.39225402
14/03/2020 04:30,15.87156,-7.69416,17.63821178,0.06156,0.10584,0.122440758,15.81,-7.8,17.62941009,15.69156,-6.09416,16.83341443,0.06156,0.10584,0.122440758,15.63,-6.2,16.81478219
14/03/2020 05:00,15.26144,-7.55496,17.02906255,0.18144,0.09504,0.204824499,15.08,-7.65,16.90943228,15.09144,-5.97496,16.23119553,0.18144,0.09504,0.204824499,14.91,-6.07,16.09822972
14/03/2020 05:30,14.614,-7.31396,16.3420625,0.324,0.08604,0.335229595,14.29,-7.4,16.09236154,14.454,-5.70396,15.53876686,0.324,0.08604,0.335229595,14.13,-5.79,15.27026522
14/03/2020 06:00,16.04916,-7.35324,17.65348904,0.38916,0.08676,0.398713937,15.66,-7.44,17.33750847,15.89916,-5.75324,16.90807674,0.38916,0.08676,0.398713937,15.51,-5.84,16.57304136
14/03/2020 06:30,17.06072,-7.14352,18.49589265,0.36072,0.09648,0.373399664,16.7,-7.24,18.20185705,16.88072,-5.54352,17.76764818,0.36072,0.09648,0.373399664,16.52,-5.64,17.45623098
14/03/2020 07:00,18.192,-6.90396,19.45799393,0.252,0.08604,0.266283461,17.94,-6.99,19.25366718,18.022,-5.30396,18.78628424,0.252,0.08604,0.266283461,17.77,-5.39,18.56946418
14/03/2020 07:30,19.67956,-6.49088,20.72236968,0.25956,0.06912,0.268605599,19.42,-6.56,20.49804869,19.49956,-4.91088,20.10844555,0.25956,0.06912,0.268605599,19.24,-4.98,19.87405344
14/03/2020 08:00,20.84828,-6.15348,21.73743534,0.36828,0.05652,0.372591826,20.48,-6.21,21.40080606,20.64828,-4.56348,21.14655567,0.36828,0.05652,0.372591826,20.28,-4.62,20.79958653
14/03/2020 08:30,21.40236,-5.4556,22.08675134,0.79236,0.0144,0.792490839,20.61,-5.47,21.3235316,21.20236,-3.8956,21.5572672,0.79236,0.0144,0.792490839,20.41,-3.91,20.78115011
14/03/2020 09:00,22.14704,-4.85884,22.67376693,0.70704,0.01116,0.70712807,21.44,-4.87,21.98614336,21.94704,-3.31884,22.19655973,0.70704,0.01116,0.70712807,21.24,-3.33,21.49945348
14/03/2020 09:30,25.48588,-4.75964,25.92651639,5.19588,0.45036,5.215361263,20.29,-5.21,20.94822666,25.27588,-3.22964,25.48137917,5.19588,0.45036,5.215361263,20.08,-3.68,20.41442627
14/03/2020 10:00,27.87432,-4.18612,28.18689973,10.26432,1.16388,10.33009592,17.61,-5.35,18.40474395,27.67432,-2.62612,27.79864194,10.26432,1.16388,10.33009592,17.41,-3.79,17.81774958
14/03/2020 10:30,26.67048,-3.05616,26.84501103,11.49048,1.11384,11.54433931,15.18,-4.17,15.74234099,26.50048,-1.50616,26.54324694,11.49048,1.11384,11.54433931,15.01,-2.62,15.23694523
14/03/2020 11:00,27.55852,-3.46216,27.77514314,11.91852,1.07784,11.96715748,15.64,-4.54,16.28561328,27.36852,-1.91216,27.43523725,11.91852,1.07784,11.96715748,15.45,-2.99,15.7366642
14/03/2020 11:30,25.13908,-3.03632,25.32178079,11.35908,1.00368,11.403336,13.78,-4.04,14.36001393,24.96908,-1.46632,25.01209808,11.35908,1.00368,11.403336,13.61,-2.47,13.83231723
14/03/2020 12:00,22.24372,-2.68004,22.40459091,9.78372,0.75996,9.813190931,12.46,-3.44,12.92614405,22.08372,-1.15004,22.11364468,9.78372,0.75996,9.813190931,12.3,-1.91,12.44741339
14/03/2020 12:30,19.41648,-5.25504,20.11504763,2.43648,-0.09504,2.438332912,16.98,-5.16,17.74671801,19.21648,-3.70504,19.57039665,2.43648,-0.09504,2.438332912,16.78,-3.61,17.1639302
14/03/2020 13:00,19.03828,-5.62044,19.85057811,2.52828,-0.10044,2.530274284,16.51,-5.52,17.4083457,18.83828,-4.07044,19.27301936,2.52828,-0.10044,2.530274284,16.31,-3.97,16.78621458
14/03/2020 13:30,18.75424,-5.89792,19.65978073,3.23424,-0.18792,3.239694786,15.52,-5.71,16.53706443,18.57424,-4.32792,19.07179287,3.23424,-0.18792,3.239694786,15.34,-4.14,15.88883885
14/03/2020 14:00,18.5278,-6.01584,19.47998213,2.6478,-0.10584,2.649914517,15.88,-5.91,16.94409927,18.3178,-4.44584,18.84959655,2.6478,-0.10584,2.649914517,15.67,-4.34,16.25990467
14/03/2020 14:30,16.05216,-5.00996,16.8158122,1.89216,-0.03996,1.892581905,14.16,-4.97,15.00688175,15.88216,-3.43996,16.25042557,1.89216,-0.03996,1.892581905,13.99,-3.4,14.39722543
14/03/2020 15:00,21.30188,-6.72924,22.33948886,2.44188,-0.03924,2.442195265,18.86,-6.69,20.01138926,21.10188,-5.15924,21.72342277,2.44188,-0.03924,2.442195265,18.66,-5.12,19.349677
14/03/2020 15:30,22.26136,-6.81428,23.28094846,2.60136,-0.04428,2.601736837,19.66,-6.77,20.79299161,22.06136,-5.24428,22.67611249,2.60136,-0.04428,2.601736837,19.46,-5.2,20.14278034
14/03/2020 16:00,19.42088,-6.04104,20.33874982,2.45088,-0.04104,2.451223583,16.97,-6,17.99946944,19.22088,-4.47104,19.73404233,2.45088,-0.04104,2.451223583,16.77,-4.43,17.34525295
14/03/2020 16:30,18.35692,-5.42672,19.14225174,2.44692,-0.03672,2.447195506,15.91,-5.39,16.79822014,18.15692,-3.87672,18.5661709,2.44692,-0.03672,2.447195506,15.71,-3.84,16.17249826
14/03/2020 17:00,16.82756,-4.18168,17.33935475,2.52756,-0.03168,2.527758528,14.3,-4.15,14.89001343,16.65756,-2.64168,16.86572792,2.52756,-0.03168,2.527758528,14.13,-2.61,14.36902919
14/03/2020 17:30,20.4904,-4.8644,21.05988793,2.5704,-0.0144,2.570440336,17.92,-4.85,18.56472192,20.3004,-3.3244,20.57080153,2.5704,-0.0144,2.570440336,17.73,-3.31,18.03632446
14/03/2020 18:00,21.0542,-4.73684,21.58047708,2.5542,-0.00684,2.554209159,18.5,-4.73,19.09510147,20.8442,-3.21684,21.09096331,2.5542,-0.00684,2.554209159,18.29,-3.21,18.56955034
14/03/2020 18:30,17.61372,-3.46972,17.95221683,2.58372,-0.00972,2.583738283,15.03,-3.46,15.42311577,17.46372,-1.93972,17.57111351,2.58372,-0.00972,2.583738283,14.88,-1.93,15.00464261
14/03/2020 19:00,22.22236,-5.4054,22.8703221,2.59236,-0.0054,2.592365624,19.63,-5.4,20.35919694,22.02236,-3.8654,22.35901736,2.59236,-0.0054,2.592365624,19.43,-3.86,19.80970722
14/03/2020 19:30,24.3096,-6.07468,25.05710257,2.5596,-0.00468,2.559604278,21.75,-6.07,22.58112929,24.1096,-4.53468,24.53234874,2.5596,-0.00468,2.559604278,21.55,-4.53,22.02097636
14/03/2020 20:00,23.56964,-6.37568,24.41674068,2.42964,0.00432,2.429643841,21.14,-6.38,22.08175718,23.33964,-4.82568,23.83329568,2.42964,0.00432,2.429643841,20.91,-4.83,21.46059179
14/03/2020 20:30,20.46048,-6.38856,21.4346668,2.49048,0.00144,2.490480416,17.97,-6.39,19.07230977,20.26048,-4.81856,20.82559892,2.49048,0.00144,2.490480416,17.77,-4.82,18.41209657
14/03/2020 21:00,18.6856,-6.66712,19.83940867,2.5956,0.00288,2.595601598,16.09,-6.67,17.41772086,18.4956,-5.07712,19.17979058,2.5956,0.00288,2.595601598,15.9,-5.08,16.69180637
14/03/2020 21:30,16.37392,-6.94252,17.78493295,2.56392,-0.00252,2.563921238,13.81,-6.94,15.45573356,16.18392,-5.34252,17.04293949,2.56392,-0.00252,2.563921238,13.62,-5.34,14.62942241
14/03/2020 22:00,14.9594,-7.49396,16.73149978,2.5794,-0.00396,2.57940304,12.38,-7.49,14.4694333,14.7794,-5.91396,15.91871814,2.5794,-0.00396,2.57940304,12.2,-5.91,13.55610932
14/03/2020 22:30,12.78344,-7.48396,14.81303465,2.59344,-0.00396,2.593443023,10.19,-7.48,12.64066849,12.61344,-5.88396,13.91832799,2.59344,-0.00396,2.593443023,10.02,-5.88,11.61786555
14/03/2020 23:00,10.81288,-7.33504,13.06603175,2.61288,-0.00504,2.612884861,8.2,-7.33,10.99858627,10.65288,-5.71504,12.08906673,2.61288,-0.00504,2.612884861,8.04,-5.71,9.861323441
14/03/2020 23:30,9.21648,-5.92712,10.95783989,2.61648,0.00288,2.616481585,6.6,-5.93,8.872705337,9.05648,-4.29712,10.02422417,2.61648,0.00288,2.616481585,6.44,-4.3,7.743616726
15/03/2020 00:00,6.7908,-4.98324,8.423042534,2.6208,-0.00324,2.620802003,4.17,-4.98,6.495329091,6.6508,-3.35324,7.448312503,2.6208,-0.00324,2.620802003,4.03,-3.35,5.240553406
15/03/2020 00:30,6.14828,-5.19432,8.048745692,2.61828,-0.00432,2.618283564,3.53,-5.19,6.276702956,6.01828,-3.57432,6.999675537,2.61828,-0.00432,2.618283564,3.4,-3.57,4.93
15/03/2020 01:00,7.03384,-5.6918,9.04828671,2.55384,-0.0018,2.553840634,4.48,-5.69,7.241995581,6.91384,-4.0718,8.023760888,2.55384,-0.0018,2.553840634,4.36,-4.07,5.964436268
15/03/2020 01:30,7.67692,-6.30928,9.936906702,2.53692,0.00072,2.536920102,5.14,-6.31,8.138531809,7.54692,-4.65928,8.869323064,2.53692,0.00072,2.536920102,5.01,-4.66,6.842199939
15/03/2020 02:00,6.9956,-6.37812,9.466722458,2.5056,0.01188,2.505628164,4.49,-6.39,7.809750316,6.8656,-4.72812,8.336161113,2.5056,0.01188,2.505628164,4.36,-4.74,6.440279497
15/03/2020 02:30,5.7402,-6.1162,8.38795556,3.1302,0.0738,3.131069862,2.61,-6.19,6.7177526,5.6102,-4.4562,7.164639731,3.1302,0.0738,3.131069862,2.48,-4.53,5.164426396
15/03/2020 03:00,5.11836,-6.1964,8.036975927,2.53836,0.0036,2.538362553,2.58,-6.2,6.71538532,4.99836,-4.5164,6.736577146,2.53836,0.0036,2.538362553,2.46,-4.52,5.146066459
15/03/2020 03:30,3.91412,-4.50136,5.965113345,2.45412,0.00864,2.454135209,1.46,-4.51,4.74043247,3.65412,-8.01136,8.80536666,2.45412,0.00864,2.454135209,1.2,-8.02,8.109278636
