Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
15/03/2020 04:00,2.23368,-2.97028,3.716435069,2.53368,0.00972,2.533698644,-0.3,-2.98,2.995062604,1.95368,-9.47028,9.669698487,2.53368,0.00972,2.533698644,-0.58,-9.48,9.497726044
15/03/2020 04:30,3.61828,-3.21992,4.843535379,2.25828,0.01008,2.258302496,1.36,-3.23,3.504639782,3.29828,-9.67992,10.22641199,2.25828,0.01008,2.258302496,1.04,-9.69,9.745650312
15/03/2020 05:00,7.92096,-4.42336,9.072360278,2.01096,0.02664,2.011136448,5.91,-4.45,7.398013247,7.48096,-10.91336,13.23125803,2.01096,0.02664,2.011136448,5.47,-10.94,12.23129184
15/03/2020 05:30,8.7942,-4.52924,9.892015397,1.3842,0.05076,1.385130397,7.41,-4.58,8.711170989,8.3342,-10.98924,13.79210953,1.3842,0.05076,1.385130397,6.95,-11.04,13.04546281
15/03/2020 06:00,12.45544,-5.23836,13.51215753,0.68544,0.07164,0.689173623,11.77,-5.31,12.91235842,11.88544,-11.69836,16.67678958,0.68544,0.07164,0.689173623,11.2,-11.77,16.24724284
15/03/2020 06:30,12.51364,-4.89692,13.43767136,0.68364,0.07308,0.687534971,11.83,-4.97,12.83159382,11.92364,-11.35692,16.46671864,0.68364,0.07308,0.687534971,11.24,-11.43,16.03067372
15/03/2020 07:00,12.53616,-4.56764,13.34236271,1.13616,0.07236,1.138461908,11.4,-4.64,12.30811115,11.97616,-11.03764,16.28674016,1.13616,0.07236,1.138461908,10.84,-11.11,15.52216802
15/03/2020 07:30,13.92724,-4.17168,14.53860131,0.68724,0.05832,0.689710113,13.24,-4.23,13.89929854,13.31724,-10.64168,17.04682476,0.68724,0.05832,0.689710113,12.63,-10.7,16.55315378
15/03/2020 08:00,17.08036,-4.98636,17.79332695,0.45036,0.05364,0.453543139,16.63,-5.04,17.37695313,16.52036,-9.29636,18.95638689,0.45036,0.05364,0.453543139,16.07,-9.35,18.59213274
15/03/2020 08:30,20.2034,-6.65148,21.27015651,0.4734,0.03852,0.474964578,19.73,-6.69,20.83336267,20.0234,-5.07148,20.65566404,0.4734,0.03852,0.474964578,19.55,-5.11,20.20679589
15/03/2020 09:00,21.93504,-6.2522,22.80868222,0.54504,0.0378,0.546349194,21.39,-6.29,22.29565429,21.74504,-4.6922,22.24552776,0.54504,0.0378,0.546349194,21.2,-4.73,21.72125457
15/03/2020 09:30,24.15212,-6.42688,24.99259264,0.58212,0.03312,0.583061428,23.57,-6.46,24.43924099,23.94212,-4.89688,24.4377688,0.58212,0.03312,0.583061428,23.36,-4.93,23.87455759
15/03/2020 10:00,25.34212,-6.40552,26.13912264,0.58212,0.02448,0.582634504,24.76,-6.43,25.58129199,25.14212,-4.87552,25.61048405,0.58212,0.02448,0.582634504,24.56,-4.9,25.04403322
15/03/2020 10:30,27.52644,-6.398,28.26020706,0.85644,-0.018,0.856629134,26.67,-6.38,27.42249624,27.30644,-4.888,27.74047962,0.85644,-0.018,0.856629134,26.45,-4.87,26.89459797
15/03/2020 11:00,29.83148,-6.27272,30.48383531,0.59148,0.01728,0.591732362,29.24,-6.29,29.90888998,29.61148,-4.77272,29.99364273,0.59148,0.01728,0.591732362,29.02,-4.79,29.41265884
15/03/2020 11:30,31.83644,-6.4056,32.47446109,0.58644,0.0144,0.586616769,31.25,-6.42,31.90264723,31.59644,-4.9256,31.97806367,0.58644,0.0144,0.586616769,31.01,-4.94,31.40101431
15/03/2020 12:00,32.44104,-5.99068,32.98953354,5.17104,0.49932,5.195091447,27.27,-6.49,28.03164283,32.19104,-4.50068,32.50414092,5.17104,0.49932,5.195091447,27.02,-5,27.47872632
15/03/2020 12:30,34.276,-3.56392,34.46078498,10.566,1.03608,10.6166764,23.71,-4.6,24.15210343,34.076,-2.05392,34.13784357,10.566,1.03608,10.6166764,23.51,-3.09,23.71219517
15/03/2020 13:00,31.44228,-2.57764,31.54776061,10.59228,0.97236,10.63681717,20.85,-3.55,21.1500591,31.24228,-1.04764,31.2598402,10.59228,0.97236,10.63681717,20.65,-2.02,20.74856381
15/03/2020 13:30,28.51284,-2.31592,28.60673925,10.57284,0.96408,10.61670363,17.94,-3.28,18.2373792,28.35284,-0.80592,28.36429169,10.57284,0.96408,10.61670363,17.78,-1.77,17.8678846
15/03/2020 14:00,31.812,-4.09412,32.07436925,10.782,0.96588,10.82517659,21.03,-5.06,21.63017568,31.622,-2.52412,31.72257975,10.782,0.96588,10.82517659,20.84,-3.49,21.13020823
15/03/2020 14:30,26.871,-5.21248,27.37189414,2.061,0.04752,2.061547756,24.81,-5.26,25.36146092,26.661,-3.66248,26.91138571,2.061,0.04752,2.061547756,24.6,-3.71,24.87818522
15/03/2020 15:00,25.59872,-5.1942,26.12037862,1.27872,-0.0342,1.279177266,24.32,-5.16,24.86137567,25.37872,-3.6342,25.63760594,1.27872,-0.0342,1.279177266,24.1,-3.6,24.36739625
15/03/2020 15:30,26.33404,-5.5784,26.91839908,1.54404,-0.0684,1.545554296,24.79,-5.51,25.39496407,26.11404,-4.0184,26.42140465,1.54404,-0.0684,1.545554296,24.57,-3.95,24.88548573
15/03/2020 16:00,26.09824,-5.67932,26.70903979,2.11824,-0.04932,2.118814093,23.98,-5.63,24.63203808,25.86824,-4.10932,26.19260108,2.11824,-0.04932,2.118814093,23.75,-4.06,24.09452427
15/03/2020 16:30,26.81004,-5.75204,27.4201424,1.58004,-0.03204,1.58036482,25.23,-5.72,25.87027831,26.59004,-4.19204,26.91845884,1.58004,-0.03204,1.58036482,25.01,-4.16,25.35361315
15/03/2020 17:00,26.87916,-5.52792,27.44170443,1.37916,-0.00792,1.379182741,25.5,-5.52,26.090619,26.64916,-3.99792,26.94737637,1.37916,-0.00792,1.379182741,25.27,-3.99,25.5830608
15/03/2020 17:30,28.30872,-5.31408,28.8031782,0.64872,0.02592,0.649237618,27.66,-5.34,28.17075079,28.07872,-3.80408,28.33523498,0.64872,0.02592,0.649237618,27.43,-3.83,27.6960972
15/03/2020 18:00,29.50596,-5.41184,29.99816141,0.70596,0.03816,0.706990599,28.8,-5.45,29.3111327,29.27596,-3.91184,29.53615287,0.70596,0.03816,0.706990599,28.57,-3.95,28.84176486
15/03/2020 18:30,28.00872,-5.12908,28.4744773,0.82872,0.07092,0.831749052,27.18,-5.2,27.67295431,27.75872,-3.62908,27.99494164,0.82872,0.07092,0.831749052,26.93,-3.7,27.18298917
15/03/2020 19:00,30.42872,-5.20944,30.87143123,6.40872,0.70056,6.446896645,24.02,-5.91,24.73638009,30.22872,-3.70944,30.4554668,6.40872,0.70056,6.446896645,23.82,-4.41,24.22479102
15/03/2020 19:30,33.86132,-6.48792,34.4772693,9.30132,1.07208,9.362900687,24.56,-7.56,25.69722164,33.64132,-4.96792,34.00615592,9.30132,1.07208,9.362900687,24.34,-6.04,25.07822163
15/03/2020 20:00,33.49652,-6.4138,34.10503896,9.86652,1.0962,9.927228785,23.63,-7.51,24.79469701,33.28652,-4.8738,33.64143784,9.86652,1.0962,9.927228785,23.42,-5.97,24.16893254
15/03/2020 20:30,29.3064,-5.51136,29.82013028,9.9864,1.08864,10.0455623,19.32,-6.6,20.41622884,29.0864,-3.97136,29.3562662,9.9864,1.08864,10.0455623,19.1,-5.06,19.75888661
15/03/2020 21:00,28.35648,-5.81044,28.94565893,9.63648,1.06956,9.695653943,18.72,-6.88,19.94424228,28.19648,-4.25044,28.51504383,9.63648,1.06956,9.695653943,18.56,-5.32,19.3074079
15/03/2020 21:30,29.89328,-7.59116,30.84208001,9.14328,1.06884,9.205541163,20.75,-8.66,22.48461919,29.68328,-6.03116,30.2898003,9.14328,1.06884,9.205541163,20.54,-7.1,21.73250101
15/03/2020 22:00,27.42688,-6.79512,28.25610381,6.80688,0.79488,6.853134286,20.62,-7.59,21.97253968,27.22688,-5.23512,27.72561047,6.80688,0.79488,6.853134286,20.42,-6.03,21.29171905
15/03/2020 22:30,24.10008,-7.28044,25.17575545,0.64008,0.07956,0.645005581,23.46,-7.36,24.58741955,23.88008,-5.73044,24.55801628,0.64008,0.07956,0.645005581,23.24,-5.81,23.95524368
15/03/2020 23:00,22.67276,-7.74648,23.95959095,0.57276,0.08352,0.578817422,22.1,-7.83,23.44608496,22.46276,-6.16648,23.2937988,0.57276,0.08352,0.578817422,21.89,-6.25,22.76476664
15/03/2020 23:30,20.68268,-8.09152,22.20914109,0.83268,0.07848,0.836370189,19.85,-8.17,21.46558641,20.47268,-6.50152,21.48023251,0.83268,0.07848,0.836370189,19.64,-6.58,20.71294281
16/03/2020 00:00,16.98152,-7.68504,18.63952417,0.91152,0.08496,0.915470869,16.07,-7.77,17.84986835,16.81152,-6.10504,17.88571268,0.91152,0.08496,0.915470869,15.9,-6.19,17.06241777
16/03/2020 00:30,17.98252,-8.15756,19.74631132,0.72252,0.08244,0.72720802,17.26,-8.24,19.12603461,17.80252,-6.57756,18.97877799,0.72252,0.08244,0.72720802,17.08,-6.66,18.33253938
16/03/2020 01:00,14.42792,-7.0254,16.04746462,0.45792,0.0846,0.465669289,13.97,-7.11,15.67523525,14.28792,-5.4454,15.29042312,0.45792,0.0846,0.465669289,13.83,-5.53,14.89462319
16/03/2020 01:30,17.10016,-8.12324,18.93152134,0.20016,0.08676,0.218154356,16.9,-8.21,18.78866946,16.93016,-6.55324,18.15420811,0.20016,0.08676,0.218154356,16.73,-6.64,17.99951388
16/03/2020 02:00,16.94932,-8.37352,18.9049011,0.22932,0.09648,0.248789173,16.72,-8.47,18.74298002,16.77932,-6.78352,18.09866634,0.22932,0.09648,0.248789173,16.55,-6.88,17.92308288
16/03/2020 02:30,17.48136,-9.10144,19.70873303,0.26136,0.08856,0.275956379,17.22,-9.19,19.51882425,17.31136,-7.52144,18.87472502,0.26136,0.08856,0.275956379,17.05,-7.61,18.67122385
16/03/2020 03:00,17.2552,-9.1518,19.53195767,0.2952,0.0882,0.308094596,16.96,-9.24,19.31370498,17.0752,-7.5518,18.67062233,0.2952,0.0882,0.308094596,16.78,-7.64,18.43740763
16/03/2020 03:30,17.10472,-9.08432,19.36740344,0.23472,0.08568,0.249869047,16.87,-9.17,19.20119267,16.94472,-7.47432,18.51996208,0.23472,0.08568,0.249869047,16.71,-7.56,18.3406025
16/03/2020 04:00,16.86832,-8.77324,19.01341526,0.14832,0.08676,0.171831662,16.72,-8.86,18.92242056,16.67832,-7.16324,18.15153892,0.14832,0.08676,0.171831662,16.53,-7.25,18.05002493
16/03/2020 04:30,16.87708,-8.54028,18.91486748,0.12708,0.09972,0.161534531,16.75,-8.64,18.84707139,16.71708,-6.93028,18.0966722,0.12708,0.09972,0.161534531,16.59,-7.03,18.01801876
16/03/2020 05:00,17.37268,-8.36244,19.28057087,0.11268,0.09756,0.149046087,17.26,-8.46,19.22184174,17.19268,-6.76244,18.47481638,0.11268,0.09756,0.149046087,17.08,-6.86,18.40614028
16/03/2020 05:30,18.58188,-8.42208,20.40141407,0.10188,0.09792,0.141307681,18.48,-8.52,20.34946682,18.40188,-6.81208,19.62227361,0.10188,0.09792,0.141307681,18.3,-6.91,19.56113749
16/03/2020 06:00,20.41116,-7.96704,21.91093743,0.10116,0.10296,0.144340248,20.31,-8.07,21.85454186,20.22116,-6.37704,21.20287601,0.10116,0.10296,0.144340248,20.12,-6.48,21.13775769
16/03/2020 06:30,23.30972,-6.81884,24.28661412,0.09972,0.10116,0.14204726,23.21,-6.92,24.21963047,23.11972,-5.25884,23.71026889,0.09972,0.10116,0.14204726,23.02,-5.36,23.63577796
16/03/2020 07:00,25.26088,-6.05024,25.97532411,0.20088,0.05976,0.20958061,25.06,-6.11,25.79410204,25.06088,-4.52024,25.46527589,0.20088,0.05976,0.20958061,24.86,-4.58,25.2783702
16/03/2020 07:30,28.09236,-5.1174,28.55465764,0.52236,0.0126,0.522511942,27.57,-5.13,28.04321308,27.88236,-3.6374,28.11861799,0.52236,0.0126,0.522511942,27.36,-3.65,27.60239301
16/03/2020 08:00,30.53488,-5.95448,31.11004225,0.97488,-0.02448,0.975187308,29.56,-5.93,30.14893862,30.29488,-4.47448,30.62353222,0.97488,-0.02448,0.975187308,29.32,-4.45,29.65577347
16/03/2020 08:30,31.98004,-5.99236,32.53661532,1.49004,-0.07236,1.491795955,30.49,-5.92,31.05940276,31.74004,-4.53236,32.06200908,1.49004,-0.07236,1.491795955,30.25,-4.46,30.57701915
16/03/2020 09:00,32.4434,-4.45112,32.74731551,2.0034,-0.14112,2.008364114,30.44,-4.31,30.74361234,32.0334,-4.67112,32.37218061,2.0034,-0.14112,2.008364114,30.03,-4.53,30.3697514
16/03/2020 09:30,33.70376,1.10316,33.72180897,2.45376,-0.18684,2.460863126,31.25,1.29,31.27661427,32.46376,-7.16684,33.24544042,2.45376,-0.18684,2.460863126,30.01,-6.98,30.8110451
16/03/2020 10:00,32.8912,1.45772,32.92348683,2.7612,-0.24228,2.771808983,30.13,1.7,30.17792074,31.7012,-6.81228,32.42488613,2.7612,-0.24228,2.771808983,28.94,-6.57,29.67639634
16/03/2020 10:30,32.4954,1.60244,32.53488643,3.1554,-0.27756,3.16758405,29.34,1.88,29.40017007,31.3154,-6.69756,32.02360984,3.1554,-0.27756,3.16758405,28.16,-6.42,28.88255529
16/03/2020 11:00,32.17536,1.853,32.22867357,3.46536,-0.297,3.478063963,28.71,2.15,28.79039076,31.01536,-6.477,31.68444547,3.46536,-0.297,3.478063963,27.55,-6.18,28.23464007
16/03/2020 11:30,30.82104,2.36936,30.91197783,3.73104,-0.35064,3.747480206,27.09,2.72,27.2262098,29.71104,-6.01064,30.31292944,3.73104,-0.35064,3.747480206,25.98,-5.66,26.58939638
16/03/2020 12:00,30.4646,2.19648,30.54367983,3.7746,-0.35352,3.791118773,26.69,2.55,26.81153856,29.3646,-6.19352,30.01065516,3.7746,-0.35352,3.791118773,25.59,-5.84,26.24792754
16/03/2020 12:30,29.6548,2.28828,29.74295527,3.8448,-0.35172,3.86085405,25.81,2.64,25.94466612,28.5748,-6.05172,29.20860336,3.8448,-0.35172,3.86085405,24.73,-5.7,25.37839435
16/03/2020 13:00,29.9974,1.97532,30.06236677,3.7674,-0.36468,3.78500915,26.23,2.34,26.33416982,28.9174,-6.39468,29.61600843,3.7674,-0.36468,3.78500915,25.15,-6.03,25.86278021
16/03/2020 13:30,27.94716,1.93252,28.01389629,4.09716,-0.35748,4.112725619,23.85,2.29,23.95968698,26.91716,-6.46748,27.68324042,4.09716,-0.35748,4.112725619,22.82,-6.11,23.62381214
16/03/2020 14:00,26.53688,2.08168,26.61840325,3.92688,-0.32832,3.940581246,22.61,2.41,22.73807819,25.55688,-6.25832,26.31198747,3.92688,-0.32832,3.940581246,21.63,-5.93,22.42814749
16/03/2020 14:30,25.87312,2.34432,25.97911035,3.63312,-0.26568,3.642821269,22.24,2.61,22.39262602,24.90312,-5.99568,25.61471383,3.63312,-0.26568,3.642821269,21.27,-5.73,22.02829544
16/03/2020 15:00,27.4524,1.90652,27.51852257,2.3724,-0.12348,2.375611305,25.08,2.03,25.16202098,26.3824,-6.44348,27.15786192,2.3724,-0.12348,2.375611305,24.01,-6.32,24.82785734
16/03/2020 15:30,27.20188,1.68568,27.25406011,2.17188,-0.09432,2.173927091,25.03,1.78,25.09321223,26.16188,-6.66432,26.99735406,2.17188,-0.09432,2.173927091,23.99,-6.57,24.87337934
16/03/2020 16:00,27.1534,1.83204,27.2151337,1.9134,-0.05796,1.91427765,25.24,1.89,25.31066376,26.0934,-6.40796,26.8687081,1.9134,-0.05796,1.91427765,24.18,-6.35,24.999898
16/03/2020 16:30,25.68176,1.97784,25.75780751,2.38176,-0.09216,2.383542356,23.3,2.07,23.39176992,24.67176,-6.21216,25.44182921,2.38176,-0.09216,2.383542356,22.29,-6.12,23.11489779
16/03/2020 17:00,25.86636,2.06528,25.94867937,1.83636,-0.05472,1.837175095,24.03,2.12,24.12333518,24.84636,-6.05472,25.57344794,1.83636,-0.05472,1.837175095,23.01,-6,23.77940495
16/03/2020 17:30,25.98556,1.01468,26.00536299,1.46556,0.00468,1.465567472,24.52,1.01,24.54079257,24.94556,-7.17532,25.95700639,1.46556,0.00468,1.465567472,23.48,-7.18,24.55326455
16/03/2020 18:00,28.14528,0.77312,28.15589638,1.20528,0.03312,1.205734968,26.94,0.74,26.95016141,27.03528,-7.37688,28.02364579,1.20528,0.03312,1.205734968,25.83,-7.41,26.87186261
16/03/2020 18:30,31.86096,0.86496,31.87269879,4.08096,0.08496,4.08184428,27.78,0.78,27.79094817,30.73096,-7.28504,31.58264888,4.08096,0.08496,4.08184428,26.65,-7.37,27.6503056
16/03/2020 19:00,32.92784,1.51136,32.96250682,4.67784,0.08136,4.678547479,28.25,1.43,28.28616977,31.80784,-6.71864,32.50967254,4.67784,0.08136,4.678547479,27.13,-6.8,27.96921343
16/03/2020 19:30,32.39688,1.02336,32.41303903,1.31688,0.06336,1.318403362,31.08,0.96,31.09482272,31.16688,-7.25664,32.00051926,1.31688,0.06336,1.318403362,29.85,-7.32,30.73442532
16/03/2020 20:00,31.93688,0.41868,31.93962425,1.31688,0.05868,1.318186738,30.62,0.36,30.62211619,30.71688,-7.91132,31.71932693,1.31688,0.05868,1.318186738,29.4,-7.97,30.46113754
16/03/2020 20:30,31.48076,0.293,31.48212349,1.40076,0.063,1.402176015,30.08,0.23,30.08087931,30.27076,-8.117,31.34014359,1.40076,0.063,1.402176015,28.87,-8.18,30.00648763
16/03/2020 21:00,28.18928,0.33536,28.19127477,1.61928,0.04536,1.619915198,26.57,0.29,26.57158256,27.07928,-7.96464,28.22628023,1.61928,0.04536,1.619915198,25.46,-8.01,26.69029224
16/03/2020 21:30,25.99344,-0.0786,25.99355884,1.69344,0.0414,1.693945983,24.3,-0.12,24.30029629,24.95344,-8.2886,26.29401182,1.69344,0.0414,1.693945983,23.26,-8.33,24.70660843
16/03/2020 22:00,23.65676,-0.62796,23.66509302,1.88676,0.03204,1.887032024,21.77,-0.66,21.7800023,22.68676,-8.83796,24.34745605,1.88676,0.03204,1.887032024,20.8,-8.87,22.61231744
16/03/2020 22:30,22.06232,-1.2096,22.09545419,1.64232,0.0504,1.643093163,20.42,-1.26,20.45883672,21.13232,-9.4296,23.14070666,1.64232,0.0504,1.643093163,19.49,-9.48,21.67326694
16/03/2020 23:00,20.60608,-1.04908,20.63276767,1.03608,0.07092,1.038504412,19.57,-1.12,19.60202285,19.70608,-9.36908,21.8199278,1.03608,0.07092,1.038504412,18.67,-9.44,20.92086279
16/03/2020 23:30,17.87976,-7.00224,19.20200986,0.77976,0.07776,0.783627638,17.1,-7.08,18.50773892,17.63976,-6.12224,18.67198317,0.77976,0.07776,0.783627638,16.86,-6.2,17.96384146
17/03/2020 00:00,14.43372,-7.34656,16.19580862,0.96372,0.07344,0.966514186,13.47,-7.42,15.37846871,14.24372,-5.76656,15.36674245,0.96372,0.07344,0.966514186,13.28,-5.84,14.50737743
17/03/2020 00:30,15.24276,-7.64212,17.05120906,4.44276,-0.49212,4.469932719,10.8,-7.15,12.9523164,15.07276,-6.05212,16.24242133,4.44276,-0.49212,4.469932719,10.63,-5.56,11.99627025
17/03/2020 01:00,13.50144,-7.2598,15.32950026,5.13144,-0.5598,5.161884589,8.37,-6.7,10.72132921,13.36144,-5.6798,14.518547,5.13144,-0.5598,5.161884589,8.23,-5.12,9.692641539
17/03/2020 01:30,14.19396,-7.90956,16.24898889,3.96396,-0.34956,3.979343046,10.23,-7.56,12.72031839,14.04396,-6.30956,15.39621252,3.96396,-0.34956,3.979343046,10.08,-5.96,11.71016652
17/03/2020 02:00,13.21224,-7.79268,15.33913777,4.33224,-0.47268,4.357950183,8.88,-7.32,11.50811887,13.06224,-6.17268,14.44728667,4.33224,-0.47268,4.357950183,8.73,-5.7,10.42606829
17/03/2020 02:30,13.74772,-7.7302,15.77199408,3.89772,-0.3402,3.912538465,9.85,-7.39,12.31400016,13.60772,-6.1002,14.91249421,3.89772,-0.3402,3.912538465,9.71,-5.76,11.28989371
17/03/2020 03:00,13.8352,-6.37208,15.23207676,3.8052,-0.35208,3.821453567,10.03,-6.02,11.69791862,13.6852,-4.75208,14.48678582,3.8052,-0.35208,3.821453567,9.88,-4.4,10.8154704
17/03/2020 03:30,13.63796,-6.49168,15.10416705,4.01796,-0.39168,4.037005794,9.62,-6.1,11.39097889,13.48796,-4.88168,14.34419271,4.01796,-0.39168,4.037005794,9.47,-4.49,10.48050571
17/03/2020 04:00,12.69064,-6.14036,14.09809791,4.49064,-0.45036,4.513166487,8.2,-5.69,9.980786542,12.57064,-4.52036,13.35869172,4.49064,-0.45036,4.513166487,8.08,-4.07,9.047170828
17/03/2020 04:30,13.07092,-6.07528,14.41381201,4.12092,-0.39528,4.139834287,8.95,-5.68,10.60023113,12.93092,-4.46528,13.68018339,4.12092,-0.39528,4.139834287,8.81,-4.07,9.704689588
17/03/2020 05:00,13.81752,-5.9224,15.0332525,4.36752,-0.4824,4.394080189,9.45,-5.44,10.90394883,13.66752,-4.3024,14.32870366,4.36752,-0.4824,4.394080189,9.3,-3.82,10.05397434
17/03/2020 05:30,14.67988,-5.66056,15.7334299,4.34988,-0.43056,4.371136915,10.33,-5.23,11.57850595,14.54988,-4.07056,15.10855608,4.34988,-0.43056,4.371136915,10.2,-3.64,10.83003232
17/03/2020 06:00,16.25768,-5.73068,17.23812206,3.84768,-0.40068,3.868486247,12.41,-5.33,13.50618377,16.11768,-4.15068,16.64354989,3.84768,-0.40068,3.868486247,12.27,-3.75,12.83025331
17/03/2020 06:30,18.91316,-6.46384,19.98721713,3.68316,-0.39384,3.704156791,15.23,-6.07,16.39505413,18.75316,-4.88384,19.37867135,3.68316,-0.39384,3.704156791,15.07,-4.49,15.72466216
17/03/2020 07:00,21.165,-6.21836,22.05958354,4.095,-0.46836,4.121696991,17.07,-5.75,18.01242349,20.995,-4.63836,21.50126528,4.095,-0.46836,4.121696991,16.9,-4.17,17.40686359
17/03/2020 07:30,24.66044,-5.38672,25.24191065,4.15044,-0.48672,4.178881256,20.51,-4.9,21.08720228,24.48044,-3.83672,24.77927285,4.15044,-0.48672,4.178881256,20.33,-3.35,20.60415977
17/03/2020 08:00,26.6968,-4.81968,27.12836975,3.7368,-0.40968,3.759190331,22.96,-4.41,23.37968563,26.4968,-3.28968,26.7002323,3.7368,-0.40968,3.759190331,22.76,-2.88,22.9414908
17/03/2020 08:30,28.05448,-4.0222,28.34134684,3.89448,-0.4122,3.916233306,24.16,-3.61,24.42821524,27.84448,-2.5022,27.95668205,3.89448,-0.4122,3.916233306,23.95,-2.09,24.04101911
17/03/2020 09:00,28.53772,-2.78984,28.67376275,4.07772,-0.42984,4.100312528,24.46,-2.36,24.57358745,28.34772,-1.26984,28.37614708,4.07772,-0.42984,4.100312528,24.27,-0.84,24.28453211
17/03/2020 09:30,29.72088,-3.87348,29.97222973,4.43088,-0.48348,4.457179656,25.29,-3.39,25.51619486,29.50088,-2.36348,29.59540435,4.43088,-0.48348,4.457179656,25.07,-1.88,25.1403918
17/03/2020 10:00,30.04984,-3.55976,30.25995333,4.47984,-0.50976,4.508749459,25.57,-3.05,25.75126016,29.83984,-2.03976,29.90947462,4.47984,-0.50976,4.508749459,25.36,-1.53,25.40611147
17/03/2020 10:30,30.27508,-3.47288,30.47361752,4.64508,-0.54288,4.676696152,25.63,-2.93,25.79693393,30.05508,-1.96288,30.11910908,4.64508,-0.54288,4.676696152,25.41,-1.42,25.44964636
17/03/2020 11:00,30.0584,-3.07852,30.21563661,4.9284,-0.57852,4.962238603,25.13,-2.5,25.2540472,29.8484,-1.56852,29.8895841,4.9284,-0.57852,4.962238603,24.92,-0.99,24.93965717
17/03/2020 11:30,29.4462,-2.80424,29.57942624,5.8662,-0.71424,5.909521234,23.58,-2.09,23.67244178,29.2362,-1.28424,29.2643924,5.8662,-0.71424,5.909521234,23.37,-0.57,23.37695019
17/03/2020 12:00,29.39944,-2.67064,29.52049102,6.04944,-0.71064,6.091037147,23.35,-1.96,23.43211685,29.18944,-1.16064,29.21250576,6.04944,-0.71064,6.091037147,23.14,-0.45,23.14437513
17/03/2020 12:30,30.12864,-2.54432,30.23588121,6.03864,-0.63432,6.071864204,24.09,-1.91,24.16559952,29.91864,-1.01432,29.93582911,6.03864,-0.63432,6.071864204,23.88,-0.38,23.88302326
17/03/2020 13:00,30.24564,-2.61968,30.35887782,5.97564,-0.58968,6.004664513,24.27,-2.03,24.35474902,30.02564,-1.12968,30.04688394,5.97564,-0.58968,6.004664513,24.05,-0.54,24.05606161
17/03/2020 13:30,29.43216,-2.50796,29.53882032,6.21216,-0.68796,6.250137665,23.22,-1.82,23.29121723,29.23216,-0.98796,29.24885029,6.21216,-0.68796,6.250137665,23.02,-0.3,23.02195474
17/03/2020 14:00,28.41144,-2.29904,28.50430683,6.57144,-0.77904,6.617456233,21.84,-1.52,21.89282988,28.20144,-0.78904,28.212476,6.57144,-0.77904,6.617456233,21.63,-0.01,21.63000231
17/03/2020 14:30,28.76108,-2.33028,28.85532754,5.85108,-0.71028,5.894033835,22.91,-1.62,22.96720488,28.56108,-0.81028,28.57257154,5.85108,-0.71028,5.894033835,22.71,-0.1,22.71022017
17/03/2020 15:00,28.05544,-2.36768,28.15517043,7.16544,-0.87768,7.21899249,20.89,-1.49,20.94307045,27.85544,-0.83768,27.86803268,7.16544,-0.87768,7.21899249,20.69,0.04,20.69003867
17/03/2020 15:30,27.19744,-2.5428,27.31604976,7.41744,-0.9828,7.482266501,19.78,-1.56,19.84142132,26.98744,-1.0028,27.00606461,7.41744,-0.9828,7.482266501,19.57,-0.02,19.57001022
17/03/2020 16:00,27.27604,-2.477,27.3882801,8.00604,-1.107,8.082210433,19.27,-1.37,19.31863867,27.07604,-0.947,27.09259587,8.00604,-1.107,8.082210433,19.07,0.16,19.0706712
17/03/2020 16:30,27.86528,-2.78056,28.00366661,7.50528,-0.97056,7.567774745,20.36,-1.81,20.44029599,27.66528,-1.24056,27.69308048,7.50528,-0.97056,7.567774745,20.16,-0.27,20.16180795
17/03/2020 17:00,29.01916,-3.26952,29.20276371,6.68916,-0.74952,6.731020854,22.33,-2.52,22.47174448,28.80916,-1.72952,28.86102804,6.68916,-0.74952,6.731020854,22.12,-0.98,22.14169822
17/03/2020 17:30,29.46892,-3.03984,29.62529111,6.56892,-0.69984,6.60609461,22.9,-2.34,23.01924412,29.23892,-1.51984,29.27839402,6.56892,-0.69984,6.60609461,22.67,-0.82,22.68482532
17/03/2020 18:00,30.17028,-3.20748,30.34029867,5.66028,-0.53748,5.685741326,24.51,-2.67,24.65499949,29.96028,-1.69748,30.00832911,5.66028,-0.53748,5.685741326,24.3,-1.16,24.32767149
17/03/2020 18:30,31.78756,-3.48604,31.97814012,4.86756,-0.35604,4.880563987,26.92,-3.13,27.10135236,31.54756,-1.99604,31.61064247,4.86756,-0.35604,4.880563987,26.68,-1.64,26.73035727
17/03/2020 19:00,32.88132,-3.26128,33.04265655,7.41132,-0.34128,7.419173551,25.47,-2.92,25.63683483,32.64132,-1.76128,32.68880357,7.41132,-0.34128,7.419173551,25.23,-1.42,25.26992877
17/03/2020 19:30,31.29232,-3.69492,31.50970842,8.84232,-0.48492,8.855606721,22.45,-3.21,22.67832886,31.06232,-2.16492,31.13767176,8.84232,-0.48492,8.855606721,22.22,-1.68,22.28341985
17/03/2020 20:00,28.76416,-3.475,28.97330712,9.97416,-0.765,10.00345404,18.79,-2.71,18.98441993,28.56416,-1.925,28.62895146,9.97416,-0.765,10.00345404,18.59,-1.16,18.62615634
17/03/2020 20:30,25.84652,-3.76576,26.11940934,7.25652,-0.90576,7.312830074,18.59,-2.86,18.80871341,25.60652,-2.56576,25.73474288,7.25652,-0.90576,7.312830074,18.35,-1.66,18.42493148
17/03/2020 21:00,26.55,-4.62748,26.95025178,6.12,-0.71748,6.161913465,20.43,-3.91,20.80079325,26.26,-3.45748,26.48663376,6.12,-0.71748,6.161913465,20.14,-2.74,20.32553074
17/03/2020 21:30,23.99064,-4.71568,24.44971258,6.83064,-0.80568,6.877991209,17.16,-3.91,17.59982102,23.73064,-3.51568,23.98964945,6.83064,-0.80568,6.877991209,16.9,-2.71,17.11590196
17/03/2020 22:00,21.547,-4.85824,22.08790857,6.957,-0.85824,7.009737862,14.59,-4,15.12838722,21.287,-3.63824,21.59567455,6.957,-0.85824,7.009737862,14.33,-2.78,14.59716753
17/03/2020 22:30,19.07452,-6.49656,20.15049888,7.00452,-0.82656,7.053120009,12.07,-5.67,13.335434,19.00452,-2.34656,19.14884133,7.00452,-0.82656,7.053120009,12,-1.52,12.0958836
17/03/2020 23:00,16.53788,-9.2048,18.92696008,7.42788,-0.9648,7.490276386,9.11,-8.24,12.28371686,16.76788,1.0552,16.80104898,7.42788,-0.9648,7.490276386,9.34,2.02,9.555940561
17/03/2020 23:30,14.46792,-9.4012,17.25407982,7.38792,-0.9612,7.450185727,7.08,-8.44,11.01635148,14.66792,0.7988,14.68965481,7.38792,-0.9612,7.450185727,7.28,1.76,7.489726297
18/03/2020 00:00,12.81816,-9.55556,15.98793147,7.86816,-1.10556,7.945451825,4.95,-8.45,9.793109823,12.98816,0.64444,13.00413792,7.86816,-1.10556,7.945451825,5.12,1.75,5.410813248
18/03/2020 00:30,11.87012,-9.593,15.26189365,8.25012,-1.233,8.341748559,3.62,-8.36,9.11010428,12.02012,0.587,12.03444447,8.25012,-1.233,8.341748559,3.77,1.82,4.186322969
18/03/2020 01:00,11.30244,-9.49264,14.75992426,8.54244,-1.32264,8.644226844,2.76,-8.17,8.623601336,11.45244,0.56736,11.46648505,8.54244,-1.32264,8.644226844,2.91,1.89,3.469899134
18/03/2020 01:30,10.8674,-9.65388,14.53608551,8.4474,-1.25388,8.539952097,2.42,-8.4,8.741647442,11.0074,0.50612,11.01902955,8.4474,-1.25388,8.539952097,2.56,1.76,3.106638054
18/03/2020 02:00,10.62952,-9.84856,14.49071529,8.12952,-1.16856,8.213076641,2.5,-8.68,9.032851156,10.76952,0.37144,10.77592357,8.12952,-1.16856,8.213076641,2.64,1.54,3.056337678
18/03/2020 02:30,10.12816,-9.97204,14.21341643,8.49816,-1.29204,8.595818213,1.63,-8.68,8.831721237,10.24816,0.36796,10.25476367,8.49816,-1.29204,8.595818213,1.75,1.66,2.412073797
18/03/2020 03:00,9.89816,-9.95104,14.03555373,8.49816,-1.30104,8.59717561,1.4,-8.65,8.762562411,10.01816,0.42896,10.02733945,8.49816,-1.30104,8.59717561,1.52,1.73,2.302889489
18/03/2020 03:30,9.75152,-10.08648,14.02958378,8.65152,-1.35648,8.757216242,1.1,-8.73,8.799028355,9.87152,0.43352,9.881034698,8.65152,-1.35648,8.757216242,1.22,1.79,2.166217902
18/03/2020 04:00,9.75784,-10.07576,14.02627467,8.36784,-1.26576,8.463031055,1.39,-8.81,8.918979762,9.89784,0.35424,9.90417703,8.36784,-1.26576,8.463031055,1.53,1.62,2.228295313
18/03/2020 04:30,9.95448,-10.111,14.18886863,8.03448,-1.161,8.117930147,1.92,-8.95,9.153627696,10.09448,0.369,10.10122208,8.03448,-1.161,8.117930147,2.06,1.53,2.566028059
18/03/2020 05:00,10.45172,-9.88456,14.38551276,7.82172,-1.11456,7.900730837,2.63,-8.77,9.155861511,10.59172,0.53544,10.60524533,7.82172,-1.11456,7.900730837,2.77,1.65,3.224189821
18/03/2020 05:30,11.42964,-9.70928,14.99689263,8.00964,-1.16928,8.094538199,3.42,-8.54,9.199347803,11.58964,0.71072,11.61141155,8.00964,-1.16928,8.094538199,3.58,1.88,4.043612246
18/03/2020 06:00,13.00692,-9.35812,16.02355697,7.93692,-1.15812,8.020968833,5.07,-8.2,9.640793536,13.20692,0.99188,13.24411423,7.93692,-1.15812,8.020968833,5.27,2.15,5.691695705
18/03/2020 06:30,15.8716,-8.6318,18.066977,7.5816,-1.0818,7.65839081,8.29,-7.55,11.21278734,16.1216,1.6182,16.2026096,7.5816,-1.0818,7.65839081,8.54,2.7,8.95665116
18/03/2020 07:00,18.2096,-7.89972,19.84931002,7.6896,-1.08972,7.766430186,10.52,-6.81,12.5318195,18.4896,2.27028,18.62845886,7.6896,-1.08972,7.766430186,10.8,3.36,11.3105968
18/03/2020 07:30,21.15572,-8.16956,22.67832003,7.69572,-1.15956,7.782588625,13.46,-7.01,15.17602385,21.48572,1.86044,21.56611696,7.69572,-1.15956,7.782588625,13.79,3.02,14.11681621
18/03/2020 08:00,23.77616,-6.81604,24.73386718,7.52616,-1.07604,7.602693367,16.25,-5.74,17.23398097,24.12616,3.52396,24.38216337,7.52616,-1.07604,7.602693367,16.6,4.6,17.2255624
18/03/2020 08:30,25.62328,-6.30332,26.38719995,7.34328,-1.00332,7.411505392,18.28,-5.3,19.03282428,26.02328,4.25668,26.36911881,7.34328,-1.00332,7.411505392,18.68,5.26,19.40644223
18/03/2020 09:00,26.57616,-5.85796,27.21411354,7.52616,-0.86796,7.57604375,19.05,-4.99,19.69270423,26.95616,4.62204,27.34954873,7.52616,-0.86796,7.57604375,19.43,5.49,20.19071569
18/03/2020 09:30,26.49484,-4.54176,26.88129704,17.03484,-3.19176,17.33127536,9.46,-1.35,9.555841146,26.74484,5.88824,27.38535808,17.03484,-3.19176,17.33127536,9.71,9.08,13.29400241
18/03/2020 10:00,28.19628,-4.964,28.62990573,12.62628,-1.224,12.68546896,15.57,-3.74,16.01288544,28.58628,5.536,29.11739515,12.62628,-1.224,12.68546896,15.96,6.76,17.33260511
18/03/2020 10:30,29.54368,-5.19368,29.99672215,11.62368,-0.91368,11.65953463,17.92,-4.28,18.42402779,29.91368,5.31632,30.38242106,11.62368,-0.91368,11.65953463,18.29,6.23,19.32193055
18/03/2020 11:00,28.2658,-5.21924,28.74362392,8.4258,-1.02924,8.488429809,19.84,-4.19,20.27761574,28.6958,5.26076,29.17403869,8.4258,-1.02924,8.488429809,20.27,6.29,21.22350112
18/03/2020 11:30,28.35824,-5.12244,28.81716793,7.78824,-1.07244,7.861730716,20.57,-4.05,20.96490878,28.77824,5.36756,29.27452472,7.78824,-1.07244,7.861730716,20.99,6.44,21.95572135
18/03/2020 12:00,29.36976,-5.16556,29.82056023,7.52976,-1.01556,7.597937073,21.84,-4.15,22.23079171,29.79976,5.34444,30.27521651,7.52976,-1.01556,7.597937073,22.27,6.36,23.16036485
18/03/2020 12:30,30.1518,-5.1702,30.59186185,7.3818,-0.9702,7.445284365,22.77,-4.2,23.15411195,30.6118,5.3298,31.07231995,7.3818,-0.9702,7.445284365,23.23,6.3,24.06912753
18/03/2020 13:00,30.24252,-5.23012,30.69143482,7.20252,-0.96012,7.266231813,23.04,-4.27,23.43233877,30.70252,5.30988,31.15829841,7.20252,-0.96012,7.266231813,23.5,6.27,24.32206611
18/03/2020 13:30,30.54216,-5.67368,31.0646774,6.21216,-0.73368,6.25533518,24.33,-4.94,24.82644759,31.01216,4.84632,31.38854704,6.21216,-0.73368,6.25533518,24.8,5.58,25.42
18/03/2020 14:00,31.42184,-6.35168,32.05738398,4.01184,-0.39168,4.030914711,27.41,-5.96,28.05048484,31.96184,4.24832,32.24294402,4.01184,-0.39168,4.030914711,27.95,4.64,28.33252724
18/03/2020 14:30,32.29072,-6.70024,32.97853566,2.88072,-0.30024,2.896323838,29.41,-6.4,30.09830726,32.85072,3.90976,33.0825638,2.88072,-0.30024,2.896323838,29.97,4.21,30.26425284
18/03/2020 15:00,32.91048,-7.14384,33.67690817,1.86048,-0.21384,1.872728858,31.05,-6.93,31.81394977,33.49048,3.50616,33.67351197,1.86048,-0.21384,1.872728858,31.63,3.72,31.84800308
18/03/2020 15:30,33.52064,-7.47496,34.34397084,1.07064,-0.17496,1.084841468,32.45,-7.3,33.26097563,34.12064,3.22504,34.27271447,1.07064,-0.17496,1.084841468,33.05,3.4,33.22442626
18/03/2020 16:00,33.96792,-7.80504,34.85309511,0.45792,-0.09504,0.467678659,33.51,-7.71,34.38552312,34.58792,2.85496,34.7055472,0.45792,-0.09504,0.467678659,34.13,2.95,34.25725325
18/03/2020 16:30,35.66984,-7.72572,36.4969072,3.93984,0.31428,3.952355139,31.73,-8.04,32.7327741,36.24984,2.97428,36.37165437,3.93984,0.31428,3.952355139,32.31,2.66,32.4193106
18/03/2020 17:00,38.224,-6.84168,38.83146612,9.774,1.13832,9.840063436,28.45,-7.98,29.54797624,38.774,3.85832,38.96549383,9.774,1.13832,9.840063436,29,2.72,29.12727931
18/03/2020 17:30,37.75472,-7.11408,38.41912306,9.32472,1.19592,9.401097155,28.43,-8.31,29.61960499,38.29472,3.56592,38.46038696,9.32472,1.19592,9.401097155,28.97,2.37,29.06678173
18/03/2020 18:00,37.8242,-6.89716,38.44789879,8.6742,1.21284,8.758580165,29.15,-8.11,30.25714131,38.3842,3.78284,38.57015281,8.6742,1.21284,8.758580165,29.71,2.57,29.82094901
18/03/2020 18:30,38.49032,-6.63828,39.05856494,8.50032,1.16172,8.579337589,29.99,-7.8,30.98774112,39.06032,3.97172,39.26172638,8.50032,1.16172,8.579337589,30.56,2.81,30.6889182
18/03/2020 19:00,39.17784,-6.65156,39.73847503,8.45784,1.10844,8.530163932,30.72,-7.76,31.68494911,39.74784,3.92844,39.94150004,8.45784,1.10844,8.530163932,31.29,2.82,31.41681874
18/03/2020 19:30,37.72704,-7.09472,38.38833936,7.36704,0.93528,7.426171762,30.36,-8.03,31.4039886,38.30704,3.47528,38.46435863,7.36704,0.93528,7.426171762,30.94,2.54,31.04408478
18/03/2020 20:00,35.96084,-7.82316,36.80195438,3.75084,0.00684,3.750846237,32.21,-7.83,33.1480467,36.56084,2.62684,36.65508573,3.75084,0.00684,3.750846237,32.81,2.62,32.91444212
18/03/2020 20:30,33.59072,-8.22916,34.58403598,1.89072,-0.02916,1.89094485,31.7,-8.2,32.74339628,34.18072,2.24084,34.25409441,1.89072,-0.02916,1.89094485,32.29,2.27,32.36969262
18/03/2020 21:00,31.84424,-8.62048,32.99042735,0.26424,-0.06048,0.271073068,31.58,-8.56,32.71956601,32.42424,1.91952,32.48100824,0.26424,-0.06048,0.271073068,32.16,1.98,32.22089384
18/03/2020 21:30,30.01664,-8.72756,31.25970218,0.74664,-0.09756,0.752986881,29.27,-8.63,30.51573037,30.56664,1.84244,30.62211727,0.74664,-0.09756,0.752986881,29.82,1.94,29.88303867
18/03/2020 22:00,27.76908,-9.1528,29.23859695,0.82908,-0.0828,0.833204349,26.94,-9.07,28.42584212,28.27908,1.3772,28.31259517,0.82908,-0.0828,0.833204349,27.45,1.46,27.48879954
18/03/2020 22:30,25.26136,-9.69772,27.05886328,1.07136,-0.11772,1.077808076,24.19,-9.58,26.01792651,25.74136,0.90228,25.7571684,1.07136,-0.11772,1.077808076,24.67,1.02,24.69107734
18/03/2020 23:00,22.90016,-6.3724,23.77025052,1.46016,-0.1224,1.465281197,21.44,-6.25,22.33240023,22.71016,-4.3224,23.11783963,1.46016,-0.1224,1.465281197,21.25,-4.2,21.66108261
18/03/2020 23:30,20.52592,-2.3498,20.65998431,2.36592,-0.1998,2.374341485,18.16,-2.15,18.28682859,19.68592,-9.8598,22.01706389,2.36592,-0.1998,2.374341485,17.32,-9.66,19.83174223
19/03/2020 00:00,18.70424,-2.43716,18.86235253,2.42424,-0.22716,2.434859594,16.28,-2.21,16.42931831,17.94424,-9.98716,20.53628774,2.42424,-0.22716,2.434859594,15.52,-9.76,18.33379393
19/03/2020 00:30,17.8524,-2.57392,18.0369967,1.8324,-0.13392,1.837287219,16.02,-2.44,16.20475239,17.0924,-10.08392,19.84529114,1.8324,-0.13392,1.837287219,15.26,-9.95,18.21730222
19/03/2020 01:00,17.27104,-2.66816,17.47592345,1.66104,-0.12816,1.665976851,15.61,-2.54,15.81529955,16.54104,-10.14816,19.40595671,1.66104,-0.12816,1.665976851,14.88,-10.02,17.93919731
19/03/2020 01:30,16.33448,-2.55756,16.53349177,2.27448,-0.18756,2.282200259,14.06,-2.37,14.25834843,15.62448,-10.05756,18.58168153,2.27448,-0.18756,2.282200259,13.35,-9.87,16.60239139
19/03/2020 02:00,16.20556,-2.77836,16.4420029,2.18556,-0.19836,2.194543051,14.02,-2.58,14.25541301,15.51556,-10.39836,18.67775395,2.18556,-0.19836,2.194543051,13.33,-10.2,16.7847818
19/03/2020 02:30,15.67956,-2.77032,15.92241422,2.50956,-0.22032,2.519212634,13.17,-2.55,13.41459653,14.99956,-10.42032,18.26389523,2.50956,-0.22032,2.519212634,12.49,-10.2,16.1257589
19/03/2020 03:00,14.71484,-4.68316,15.44210166,2.81484,-0.26316,2.82711468,11.9,-4.42,12.6943452,14.22484,-9.32316,17.00786246,2.81484,-0.26316,2.82711468,11.41,-9.06,14.56954701
19/03/2020 03:30,13.31588,-8.67244,15.89099983,3.84588,-0.44244,3.871246069,9.47,-8.23,12.54646564,13.16588,-7.12244,14.96895279,3.84588,-0.44244,3.871246069,9.32,-6.68,11.46668217
19/03/2020 04:00,12.9156,-8.3436,15.3762279,4.4856,-0.6336,4.530127627,8.43,-7.71,11.42405357,12.7856,-6.7936,14.47841733,4.4856,-0.6336,4.530127627,8.3,-6.16,10.3361308
19/03/2020 04:30,13.36512,-7.36944,15.2622108,3.88512,-0.46944,3.913378506,9.48,-6.9,11.72520362,13.23512,-5.83944,14.46607967,3.88512,-0.46944,3.913378506,9.35,-5.37,10.78236523
19/03/2020 05:00,13.84916,-7.20144,15.60961149,3.53916,-0.36144,3.557568324,10.31,-6.84,12.37261896,13.71916,-5.67144,14.84522087,3.53916,-0.36144,3.557568324,10.18,-5.31,11.48165929
19/03/2020 05:30,14.73708,-6.91864,16.28032882,3.81708,-0.36864,3.834839655,10.92,-6.55,12.73377006,14.59708,-5.39864,15.56342052,3.81708,-0.36864,3.834839655,10.78,-5.03,11.89576816
19/03/2020 06:00,16.05876,-6.66824,17.38819132,3.84876,-0.40824,3.870350557,12.21,-6.26,13.7212135,15.92876,-5.15824,16.74314293,3.84876,-0.40824,3.870350557,12.08,-4.75,12.98032742
19/03/2020 06:30,18.38012,-6.507,19.49794503,3.84012,-0.387,3.859571299,14.54,-6.12,15.77548731,18.24012,-5.017,18.91751217,3.84012,-0.387,3.859571299,14.4,-4.63,15.12603385
19/03/2020 07:00,20.61848,-6.0086,21.47614936,3.76848,-0.4086,3.790566642,16.85,-5.6,17.7561961,20.45848,-4.5386,20.95586538,3.76848,-0.4086,3.790566642,16.69,-4.13,17.1933999
19/03/2020 07:30,24.32568,-0.27128,24.32719261,4.04568,-0.43128,4.068602844,20.28,0.16,20.28063115,23.59568,-6.09128,24.36923894,4.04568,-0.43128,4.068602844,19.55,-5.66,20.3528401
19/03/2020 08:00,26.17328,0.73804,26.18368364,4.55328,-0.56196,4.587827133,21.62,1.3,21.65904892,25.28328,-6.75196,26.16931813,4.55328,-0.56196,4.587827133,20.73,-6.19,21.63444014
19/03/2020 08:30,27.55184,0.63896,27.55924813,4.91184,-0.58104,4.946087309,22.64,1.22,22.6728472,26.63184,-6.83104,27.49396314,4.91184,-0.58104,4.946087309,21.72,-6.25,22.6013473
19/03/2020 09:00,27.34356,1.25184,27.3722008,11.74356,-2.28816,11.96440043,15.6,3.54,15.99661214,26.59356,-6.17816,27.30177823,11.74356,-2.28816,11.96440043,14.85,-3.89,15.35104557
19/03/2020 09:30,29.3054,1.26752,29.33279864,13.6854,-2.83248,13.9754469,15.62,4.1,16.14913001,28.5854,-6.20248,29.2505701,13.6854,-2.83248,13.9754469,14.9,-3.37,15.276351
19/03/2020 10:00,30.57052,1.40344,30.6027178,10.10052,-1.36656,10.19254583,20.47,2.77,20.65656796,29.74052,-6.09656,30.358962,10.10052,-1.36656,10.19254583,19.64,-4.73,20.20154697
19/03/2020 10:30,30.74456,1.3516,30.77425535,8.58456,-0.6084,8.606092084,22.16,1.96,22.24650984,29.83456,-6.1384,30.45949647,8.58456,-0.6084,8.606092084,21.25,-5.53,21.957764
19/03/2020 11:00,31.47548,1.46872,31.50972833,8.74548,-0.52128,8.761001842,22.73,1.99,22.81694546,30.56548,-6.00128,31.14905985,8.74548,-0.52128,8.761001842,21.82,-5.48,22.49761765
19/03/2020 11:30,31.20344,1.4866,31.23883236,8.53344,-0.5634,8.552018346,22.67,2.05,22.76249986,30.28344,-5.9534,30.86308004,8.53344,-0.5634,8.552018346,21.75,-5.39,22.40791378
19/03/2020 12:00,32.0522,1.6474,32.09450812,7.7022,-0.5526,7.721997902,24.35,2.2,24.44918199,31.1022,-5.7926,31.6370204,7.7022,-0.5526,7.721997902,23.4,-5.24,23.9795246
19/03/2020 12:30,32.496,1.66024,32.53838369,6.246,-0.50976,6.266767209,26.25,2.17,26.33954062,31.486,-5.77976,32.01208868,6.246,-0.50976,6.266767209,25.24,-5.27,25.78430724
19/03/2020 13:00,33.20068,1.35208,33.22819996,6.16068,-0.45792,6.177675031,27.04,1.81,27.10051107,32.16068,-6.10792,32.73554681,6.16068,-0.45792,6.177675031,26,-5.65,26.60681304
19/03/2020 13:30,33.98796,0.8722,33.99914937,6.53796,-0.3978,6.550050824,27.45,1.27,27.47936317,32.95796,-6.5878,33.60991277,6.53796,-0.3978,6.550050824,26.42,-6.19,27.1354473
19/03/2020 14:00,33.5844,0.57404,33.58930552,4.1544,-0.34596,4.168780119,29.43,0.92,29.44437637,32.4844,-6.88596,33.20621461,4.1544,-0.34596,4.168780119,28.33,-6.54,29.07508383
19/03/2020 14:30,33.27312,0.62728,33.27903236,2.55312,-0.34272,2.57601994,30.72,0.97,30.73531031,32.14312,-6.87272,32.8696584,2.55312,-0.34272,2.57601994,29.59,-6.53,30.30196363
19/03/2020 15:00,32.80696,0.59048,32.81227348,2.31696,-0.29952,2.336239686,30.49,0.89,30.50298674,31.67696,-6.88952,32.41751503,2.31696,-0.29952,2.336239686,29.36,-6.59,30.09049185
19/03/2020 15:30,32.94832,0.16312,32.94872378,2.48832,-0.32688,2.509698579,30.46,0.49,30.46394098,31.81832,-7.35688,32.6577582,2.48832,-0.32688,2.509698579,29.33,-7.03,30.16073275
19/03/2020 16:00,32.8842,0.0008,32.88420001,2.8242,-0.3492,2.84570664,30.06,0.35,30.06203752,31.7642,-7.5192,32.64203992,2.8242,-0.3492,2.84570664,28.94,-7.17,29.81497107
19/03/2020 16:30,32.78444,-0.03348,32.7844571,3.30444,-0.39348,3.327784582,29.48,0.36,29.48219802,31.67444,-7.55348,32.56263517,3.30444,-0.39348,3.327784582,28.37,-7.16,29.25957108
19/03/2020 17:00,33.3714,-0.26008,33.37241345,3.6414,-0.37008,3.660157533,29.73,0.11,29.7302035,32.2514,-7.75008,33.16951224,3.6414,-0.37008,3.660157533,28.61,-7.38,29.54651418
19/03/2020 17:30,33.20976,-0.26372,33.21080709,3.29976,-0.33372,3.316592392,29.91,0.07,29.91008191,32.08976,-7.76372,33.01557277,3.29976,-0.33372,3.316592392,28.79,-7.43,29.73329783
19/03/2020 18:00,33.62176,-0.22312,33.62250032,4.81176,-0.30312,4.821298169,28.81,0.08,28.81011107,32.50176,-7.71312,33.40444017,4.81176,-0.30312,4.821298169,27.69,-7.41,28.66433673
19/03/2020 18:30,36.38556,1.07968,36.40157532,13.52556,0.67968,13.54262671,22.86,0.4,22.86349929,35.45556,-6.39032,36.02683617,13.52556,0.67968,13.54262671,21.93,-7.07,23.04147999
19/03/2020 19:00,37.39788,1.0716,37.41322968,13.09788,0.8316,13.12425309,24.3,0.24,24.30118516,36.43788,-6.3584,36.98848942,13.09788,0.8316,13.12425309,23.34,-7.19,24.42236066
19/03/2020 19:30,35.7458,0.97056,35.75897376,13.4658,0.52056,13.47585813,22.28,0.45,22.28454397,34.8158,-6.50944,35.41910133,13.4658,0.52056,13.47585813,21.35,-7.03,22.47761998
19/03/2020 20:00,33.17196,0.61492,33.177659,10.46196,0.39492,10.4694111,22.71,0.22,22.71106558,32.24196,-6.86508,32.96472824,10.46196,0.39492,10.4694111,21.78,-7.26,22.95813581
19/03/2020 20:30,29.85588,-0.40388,29.85861165,5.82588,-0.53388,5.850291072,24.03,0.13,24.03035164,28.89588,-7.85388,29.94420331,5.82588,-0.53388,5.850291072,23.07,-7.32,24.20345636
19/03/2020 21:00,28.69832,-0.99632,28.71560942,5.45832,-0.70632,5.503830045,23.24,-0.29,23.24180931,27.74832,-8.46632,29.01116746,5.45832,-0.70632,5.503830045,22.29,-7.76,23.60215456
19/03/2020 21:30,26.26872,-1.36956,26.30439783,5.77872,-0.70956,5.822119909,20.49,-0.66,20.50062682,25.37872,-8.75956,26.84789229,5.77872,-0.70956,5.822119909,19.6,-8.05,21.18873521
19/03/2020 22:00,23.79848,-1.80156,23.8665722,5.92848,-0.78156,5.979775175,17.87,-1.02,17.89908657,22.98848,-9.14156,24.73940848,5.92848,-0.78156,5.979775175,17.06,-8.36,18.99824202
19/03/2020 22:30,21.75108,-2.25848,21.86801804,6.03108,-0.88848,6.096172789,15.72,-1.37,15.77958491,20.99108,-9.65848,23.10652885,6.03108,-0.88848,6.096172789,14.96,-8.77,17.34112165
19/03/2020 23:00,19.83452,-2.65812,20.01184113,5.56452,-0.79812,5.621465856,14.27,-1.86,14.39070881,19.11452,-10.06812,21.60397915,5.56452,-0.79812,5.621465856,13.55,-9.27,16.41753331
19/03/2020 23:30,17.9748,-3.17376,18.25284053,5.1948,-0.65376,5.235775891,12.78,-2.52,13.02608153,17.2948,-10.64376,20.30762748,5.1948,-0.65376,5.235775891,12.1,-9.99,15.69108346
20/03/2020 00:00,15.61308,-3.31796,15.96173943,5.20308,-0.59796,5.237327338,10.41,-2.72,10.75948419,15.00308,-10.77796,18.4731381,5.20308,-0.59796,5.237327338,9.8,-10.18,14.13054847
20/03/2020 00:30,14.6192,-3.48476,15.02879107,5.6592,-0.73476,5.7066993,8.96,-2.75,9.372518338,14.0392,-10.90476,17.77675244,5.6592,-0.73476,5.7066993,8.38,-10.17,13.17775778
20/03/2020 01:00,13.94768,-3.53852,14.38954138,6.18768,-0.75852,6.233998426,7.76,-2.78,8.24293637,13.41768,-10.95852,17.32406699,6.18768,-0.75852,6.233998426,7.23,-10.2,12.50251575
20/03/2020 01:30,12.8742,-3.34484,13.3016157,6.4242,-0.83484,6.478217615,6.45,-2.51,6.921170421,12.3742,-10.81484,16.43415924,6.4242,-0.83484,6.478217615,5.95,-9.98,11.61907483
20/03/2020 02:00,12.42076,-3.4004,12.87781034,5.81076,-0.7704,5.861607965,6.61,-2.63,7.114000281,11.92076,-10.9104,16.15986841,5.81076,-0.7704,5.861607965,6.11,-10.14,11.83856833
20/03/2020 02:30,12.59484,-3.24184,13.00536509,5.33484,-0.68184,5.378236106,7.26,-2.56,7.698129643,12.06484,-10.78184,16.1804956,5.33484,-0.68184,5.378236106,6.73,-10.1,12.13684061
20/03/2020 03:00,12.83592,-2.48736,13.07470084,5.51592,-0.74736,5.566320186,7.32,-1.74,7.523961722,12.31592,-10.02736,15.88174531,5.51592,-0.74736,5.566320186,6.8,-9.28,11.50471208
20/03/2020 03:30,11.9286,-1.34516,12.00420565,6.6186,-0.96516,6.68860223,5.31,-0.38,5.323579623,11.4586,-8.89516,14.50597757,6.6186,-0.96516,6.68860223,4.84,-7.93,9.29034445
20/03/2020 04:00,12.21516,-0.45284,12.22355095,5.91516,-0.76284,5.964146434,6.3,0.31,6.307622373,11.72516,-8.11284,14.25824498,5.91516,-0.76284,5.964146434,5.81,-7.35,9.369023428
20/03/2020 04:30,12.69464,-0.62016,12.70977904,5.26464,-0.65016,5.304634045,7.43,0.03,7.430060565,12.18464,-8.28016,14.73181936,5.26464,-0.65016,5.304634045,6.92,-7.63,10.30064561
20/03/2020 05:00,12.48976,-0.31988,12.49385561,5.54976,-0.65988,5.588852984,6.94,0.34,6.948323539,11.96976,-7.99988,14.39698699,5.54976,-0.65988,5.588852984,6.42,-7.34,9.751512703
20/03/2020 05:30,13.96572,-0.409,13.9717077,5.35572,-0.639,5.393705379,8.61,0.23,8.613071461,13.42572,-8.059,15.65878151,5.35572,-0.639,5.393705379,8.07,-7.42,10.9627232
20/03/2020 06:00,14.63912,0.0226,14.63913745,6.09912,-0.7974,6.151025243,8.54,0.82,8.579277359,14.07912,-7.6274,16.01245923,6.09912,-0.7974,6.151025243,7.98,-6.83,10.50377551
20/03/2020 06:30,16.12952,1.01744,16.16157788,6.32952,-0.77256,6.376493737,9.8,1.79,9.962133306,15.55952,-6.64256,16.91810468,6.32952,-0.77256,6.376493737,9.23,-5.87,10.9384551
20/03/2020 07:00,18.55316,1.66188,18.62744188,6.47316,-0.79812,6.522177238,12.08,2.46,12.32793576,17.92316,-5.92812,18.87808971,6.47316,-0.79812,6.522177238,11.45,-5.13,12.54668881
20/03/2020 07:30,20.8466,2.01584,20.94383782,7.6266,-1.15416,7.713437163,13.22,3.17,13.59475266,20.1666,-5.53416,20.9121659,7.6266,-1.15416,7.713437163,12.54,-4.38,13.28292137
20/03/2020 08:00,22.07456,0.94408,22.09473888,8.67456,-1.46592,8.797551514,13.4,2.41,13.61499541,21.38456,-6.50592,22.3523243,8.67456,-1.46592,8.797551514,12.71,-5.04,13.67280878
20/03/2020 08:30,23.58368,1.50704,23.63178224,9.46368,-1.63296,9.603530471,14.12,3.14,14.46492309,22.89368,-5.88296,23.63746607,9.46368,-1.63296,9.603530471,13.43,-4.25,14.08642609
20/03/2020 09:00,24.22432,1.25748,24.25693582,9.63432,-1.62252,9.769989407,14.59,2.88,14.87153321,23.65432,-3.73252,23.94699481,9.63432,-1.62252,9.769989407,14.02,-2.11,14.17788771
20/03/2020 09:30,25.42308,-0.32148,25.42511251,10.87308,-1.67148,11.00080516,14.55,1.35,14.61249465,25.18308,0.81852,25.19637857,10.87308,-1.67148,11.00080516,14.31,2.49,14.52501979
20/03/2020 10:00,25.03256,-0.22272,25.03355077,11.12256,-1.78272,11.26452092,13.91,1.56,13.99720329,24.80256,0.92728,24.81988781,11.12256,-1.78272,11.26452092,13.68,2.71,13.94584167
20/03/2020 10:30,24.80744,-0.09896,24.80763738,11.73744,-1.75896,11.86850614,13.07,1.66,13.17499526,24.57744,1.07104,24.60076592,11.73744,-1.75896,11.86850614,12.84,2.83,13.14817478
20/03/2020 11:00,24.79612,-0.07172,24.79622372,11.07612,-1.88172,11.23482552,13.72,1.81,13.8388764,24.57612,1.06828,24.59932715,11.07612,-1.88172,11.23482552,13.5,2.95,13.81855636
20/03/2020 11:30,26.01656,0.02336,26.01657049,10.27656,-1.73664,10.42226482,15.74,1.76,15.83809332,25.77656,1.17336,25.8032521,10.27656,-1.73664,10.42226482,15.5,2.91,15.77079897
20/03/2020 12:00,26.87144,0.09484,26.87160736,9.54144,-1.59516,9.673862347,17.33,1.69,17.41220836,26.62144,1.25484,26.65099794,9.54144,-1.59516,9.673862347,17.08,2.85,17.31614565
20/03/2020 12:30,26.72128,0.0704,26.72137274,11.41128,-2.2896,11.63871038,15.31,2.36,15.49082632,26.49128,1.2404,26.5203037,11.41128,-2.2896,11.63871038,15.08,3.53,15.48764992
20/03/2020 13:00,26.23576,-1.27252,26.26660256,9.45576,-1.53252,9.579144781,16.78,0.26,16.78201418,25.98576,-0.18252,25.98640099,9.45576,-1.53252,9.579144781,16.53,1.35,16.58503542
20/03/2020 13:30,25.64912,-2.31068,25.75299204,9.06912,-1.48068,9.189197508,16.58,-0.83,16.60076203,25.41912,-1.19068,25.44699158,9.06912,-1.48068,9.189197508,16.35,0.29,16.35257166
20/03/2020 14:00,25.48312,-2.48972,25.6044549,9.21312,-1.44972,9.326482092,16.27,-1.04,16.30320521,25.25312,-1.34972,25.28916396,9.21312,-1.44972,9.326482092,16.04,0.1,16.04031172
20/03/2020 14:30,24.98048,-2.72452,25.12861696,8.97048,-1.42452,9.082883279,16.01,-1.3,16.0626928,24.74048,-1.59452,24.79181003,8.97048,-1.42452,9.082883279,15.77,-0.17,15.77091627
20/03/2020 15:00,24.0638,-3.18844,24.2741142,8.8938,-1.46844,9.014210696,15.17,-1.72,15.26719686,23.8338,-2.01844,23.91911626,8.8938,-1.46844,9.014210696,14.94,-0.55,14.9501204
20/03/2020 15:30,24.07752,-3.46904,24.32614248,8.59752,-1.31904,8.698115697,15.48,-2.15,15.62859239,23.83752,-2.30904,23.94909237,8.59752,-1.31904,8.698115697,15.24,-0.99,15.27212166
20/03/2020 16:00,24.27136,-3.47708,24.51915581,8.90136,-1.47708,9.023080138,15.37,-2,15.49957741,24.04136,-2.31708,24.15276072,8.90136,-1.47708,9.023080138,15.14,-0.84,15.1632846
20/03/2020 16:30,25.08768,-3.44488,25.32308998,8.61768,-1.42488,8.734683257,16.47,-2.02,16.59341134,24.85768,-2.29488,24.96338777,8.61768,-1.42488,8.734683257,16.24,-0.87,16.26328688
20/03/2020 17:00,25.52924,-3.39348,25.75379198,8.76924,-1.47348,8.892171472,16.76,-1.92,16.86961766,25.27924,-2.24348,25.37859684,8.76924,-1.47348,8.892171472,16.51,-0.77,16.52794603
