Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
20/03/2020 17:30,25.149,-3.44416,25.3837436,8.559,-1.42416,8.676676363,16.59,-2.02,16.71252524,24.919,-2.28416,25.02346794,8.559,-1.42416,8.676676363,16.36,-0.86,16.38258832
20/03/2020 18:00,25.3376,-3.41572,25.56679716,8.2476,-1.39572,8.364863423,17.09,-2.02,17.20896569,25.0976,-2.27572,25.20056403,8.2476,-1.39572,8.364863423,16.85,-0.88,16.87296358
20/03/2020 18:30,26.08092,-3.37648,26.29857421,8.26092,-1.35648,8.371549273,17.82,-2.02,17.9341239,25.84092,-2.25648,25.93925304,8.26092,-1.35648,8.371549273,17.58,-0.9,17.60302247
20/03/2020 19:00,26.69276,-3.12924,26.87555729,8.22276,-1.38924,8.339290725,18.47,-1.74,18.55177889,26.44276,-2.01924,26.51974522,8.22276,-1.38924,8.339290725,18.22,-0.63,18.23088862
20/03/2020 19:30,26.49948,-3.17284,26.68874958,8.43948,-1.48284,8.56875937,18.06,-1.69,18.13890019,26.25948,-2.03284,26.33804716,8.43948,-1.48284,8.56875937,17.82,-0.55,17.82848563
20/03/2020 20:00,26.95248,-3.74332,27.21118562,8.05248,-1.27332,8.152531998,18.9,-2.47,19.06071615,26.71248,-2.61332,26.840008,8.05248,-1.27332,8.152531998,18.66,-1.34,18.70805174
20/03/2020 20:30,25.07952,-4.21848,25.43182842,8.30952,-1.33848,8.416629453,16.77,-2.88,17.01550176,24.83952,-3.06848,25.02833041,8.30952,-1.33848,8.416629453,16.53,-1.73,16.62028279
20/03/2020 21:00,23.57112,-3.1496,23.7806156,8.15112,-1.2996,8.254072777,15.42,-1.85,15.53057951,23.35112,-1.9896,23.43572729,8.15112,-1.2996,8.254072777,15.2,-0.69,15.21565312
20/03/2020 21:30,21.78448,-3.14024,22.00964961,8.39448,-1.38024,8.507194422,13.39,-1.76,13.50517308,21.56448,-2.00024,21.65704868,8.39448,-1.38024,8.507194422,13.17,-0.62,13.1845857
20/03/2020 22:00,20.00812,-4.2856,20.46194598,8.53812,-1.4256,8.656317259,11.47,-2.86,11.8211886,19.81812,-3.1456,20.06620741,8.53812,-1.4256,8.656317259,11.28,-1.72,11.41038124
20/03/2020 22:30,18.35192,-4.79224,18.96730165,8.34192,-1.36224,8.45241546,10.01,-3.43,10.58135152,18.15192,-3.61224,18.50784908,8.34192,-1.36224,8.45241546,9.81,-2.25,10.06472056
20/03/2020 23:00,16.46828,-5.19352,17.2677994,8.10828,-1.25352,8.2046034,8.36,-3.94,9.241926206,16.29828,-4.00352,16.78279188,8.10828,-1.25352,8.2046034,8.19,-2.75,8.639363402
20/03/2020 23:30,14.81416,-5.40912,15.77079312,8.08416,-1.23912,8.178573303,6.73,-4.17,7.917183843,14.62416,-4.38912,15.2686093,8.08416,-1.23912,8.178573303,6.54,-3.15,7.259070188
21/03/2020 00:00,12.79052,-3.08076,13.15630967,8.21052,-1.31076,8.314489187,4.58,-1.77,4.910122198,12.34052,-10.34076,16.10030283,8.21052,-1.31076,8.314489187,4.13,-9.03,9.929642491
21/03/2020 00:30,12.08648,-3.18424,12.49889528,8.10648,-1.25424,8.202934595,3.98,-1.93,4.423268023,11.66648,-10.29424,15.55886027,8.10648,-1.25424,8.202934595,3.56,-9.04,9.715719222
21/03/2020 01:00,11.40176,-3.18164,11.83735461,8.23176,-1.33164,8.338773158,3.17,-1.85,3.670340584,11.01176,-10.31164,15.0860458,8.23176,-1.33164,8.338773158,2.78,-8.98,9.400468073
21/03/2020 01:30,10.8096,-3.21432,11.27738025,8.3196,-1.35432,8.429111864,2.49,-1.86,3.108005792,10.4296,-10.39432,14.72475618,8.3196,-1.35432,8.429111864,2.11,-9.04,9.282979048
21/03/2020 02:00,10.31492,-3.36768,10.85075312,7.95492,-1.23768,8.050627552,2.36,-2.13,3.179072192,9.91492,-10.67768,14.57115262,7.95492,-1.23768,8.050627552,1.96,-9.44,9.641327709
21/03/2020 02:30,9.86396,-3.50488,10.46813693,8.01396,-1.24488,8.110072817,1.85,-2.26,2.920633493,9.50396,-10.83488,14.41249043,8.01396,-1.24488,8.110072817,1.49,-9.59,9.705060536
21/03/2020 03:00,9.61876,-2.46284,9.929054578,7.62876,-1.21284,7.724568597,1.99,-1.25,2.350021276,9.23876,-9.86284,13.51407782,7.62876,-1.21284,7.724568597,1.61,-8.65,8.7985567
21/03/2020 03:30,9.48364,-2.0924,9.711723092,7.52364,-1.2024,7.619115737,1.96,-0.89,2.152603075,9.11364,-9.5124,13.17361711,7.52364,-1.2024,7.619115737,1.59,-8.31,8.460744648
21/03/2020 04:00,9.26876,-2.35576,9.563446926,7.53876,-1.17576,7.629896062,1.73,-1.18,2.09411079,8.90876,-9.68576,13.15978539,7.53876,-1.17576,7.629896062,1.37,-8.51,8.619570755
21/03/2020 04:30,9.52812,-2.32956,9.808767534,7.18812,-1.06956,7.267257236,2.34,-1.26,2.657668151,9.13812,-9.73956,13.35530854,7.18812,-1.06956,7.267257236,1.95,-8.67,8.886585396
21/03/2020 05:00,9.55532,-1.27736,9.640320994,7.37532,-1.10736,7.45798842,2.18,-0.17,2.186618394,9.18532,-8.73736,12.67720645,7.37532,-1.10736,7.45798842,1.81,-7.63,7.841747254
21/03/2020 05:30,9.99624,-1.28576,10.07859082,7.08624,-0.99576,7.155860208,2.91,-0.29,2.924414471,9.61624,-8.66576,12.94478536,7.08624,-0.99576,7.155860208,2.53,-7.67,8.076496765
21/03/2020 06:00,10.4868,-1.35,10.57333789,6.7968,-0.9,6.856127933,3.69,-0.45,3.717337757,10.0768,-8.72,13.32592579,6.7968,-0.9,6.856127933,3.28,-7.82,8.480023585
21/03/2020 06:30,11.16744,-0.96188,11.20878804,6.96744,-0.91188,7.026858849,4.2,-0.05,4.200297609,10.74744,-8.23188,13.53777363,6.96744,-0.91188,7.026858849,3.78,-7.32,8.238373626
21/03/2020 07:00,12.20616,-0.72884,12.22790046,7.07616,-0.97884,7.143540305,5.13,0.25,5.136088005,11.76616,-7.97884,14.21634302,7.07616,-0.97884,7.143540305,4.69,-7,8.425918348
21/03/2020 07:30,13.5578,-1.99612,13.70395694,6.9678,-0.99612,7.038642759,6.59,-1,6.665440721,13.0678,-9.21612,15.9907556,6.9678,-0.99612,7.038642759,6.1,-8.22,10.23613208
21/03/2020 08:00,14.17124,-2.44084,14.37990762,8.03124,-1.23084,8.125009726,6.14,-1.21,6.258090763,13.69124,-9.63084,16.73926915,8.03124,-1.23084,8.125009726,5.66,-8.4,10.12894861
21/03/2020 08:30,15.923,-1.96768,16.0441171,8.523,-1.32768,8.625790583,7.4,-0.64,7.427624115,15.413,-9.13768,17.91808485,8.523,-1.32768,8.625790583,6.89,-7.81,10.41480677
21/03/2020 09:00,17.5392,-1.52204,17.60511694,9.1692,-1.38204,9.272769985,8.37,-0.14,8.371170766,16.9992,-8.69204,19.09252105,9.1692,-1.38204,9.272769985,7.83,-7.31,10.71190926
21/03/2020 09:30,18.26028,-1.00004,18.28764352,9.80028,-1.49004,9.912906097,8.46,0.49,8.474178426,17.72028,-8.19004,19.52140053,9.80028,-1.49004,9.912906097,7.92,-6.7,10.37383246
21/03/2020 10:00,18.81656,-0.62816,18.82704213,10.36656,-1.65816,10.4983361,8.45,1.03,8.512543686,18.27656,-7.75816,19.8550168,10.36656,-1.65816,10.4983361,7.91,-6.1,9.988898838
21/03/2020 10:30,19.21488,-0.33312,19.21776736,10.78488,-1.74312,10.92483885,8.43,1.41,8.547104773,18.67488,-7.51312,20.12953341,10.78488,-1.74312,10.92483885,7.89,-5.77,9.774712272
21/03/2020 11:00,19.03532,-0.28748,19.0374907,11.06532,-1.70748,11.19628486,7.97,1.42,8.095511102,18.50532,-7.45748,19.95146301,11.06532,-1.70748,11.19628486,7.44,-5.75,9.402983569
21/03/2020 11:30,18.78688,-0.30376,18.78933555,11.39688,-1.82376,11.54187915,7.39,1.52,7.544700127,18.26688,-7.47376,19.73666622,11.39688,-1.82376,11.54187915,6.87,-5.65,8.894908656
21/03/2020 12:00,18.79176,-0.34488,18.79492448,11.20176,-1.78488,11.34306941,7.59,1.44,7.725393194,18.27176,-7.54488,19.76821762,11.20176,-1.78488,11.34306941,7.07,-5.76,9.119347564
21/03/2020 12:30,17.93128,-0.8928,17.95349254,16.09128,-3.5928,16.48749538,1.84,2.7,3.267353669,17.64128,-4.7428,18.26770133,16.09128,-3.5928,16.48749538,1.55,-1.15,1.930025907
21/03/2020 13:00,18.81108,-3.26956,19.09310748,11.34108,-1.78956,11.48140325,7.47,-1.48,7.615201901,18.64108,-2.09956,18.75894495,11.34108,-1.78956,11.48140325,7.3,-0.31,7.306579227
21/03/2020 13:30,18.2306,-3.52448,18.56816457,11.6406,-1.82448,11.78271173,6.59,-1.7,6.805740224,18.0406,-2.34448,18.19230153,11.6406,-1.82448,11.78271173,6.4,-0.52,6.42109025
21/03/2020 14:00,17.7846,-3.71908,18.1693025,11.3346,-1.72908,11.46572609,6.45,-1.99,6.750007407,17.6046,-2.52908,17.78533629,11.3346,-1.72908,11.46572609,6.27,-0.8,6.320830642
21/03/2020 14:30,17.30476,-3.6506,17.68563256,12.88476,-2.3706,13.10102227,4.42,-1.28,4.601608414,17.12476,-2.4706,17.30205969,12.88476,-2.3706,13.10102227,4.24,-0.1,4.241179081
21/03/2020 15:00,18.08944,-4.12832,18.5545376,9.73944,-1.49832,9.854017167,8.35,-2.63,8.754393183,17.90944,-2.92832,18.14726148,9.73944,-1.49832,9.854017167,8.17,-1.43,8.294202795
21/03/2020 15:30,18.52964,-4.03804,18.96452809,11.42964,-2.22804,11.64477706,7.1,-1.81,7.327079909,18.32964,-2.83804,18.5480504,11.42964,-2.22804,11.64477706,6.9,-0.61,6.926911289
21/03/2020 16:00,19.35164,-4.16992,19.79581278,9.43164,-1.51992,9.5533235,9.92,-2.65,10.26785761,19.17164,-2.99992,19.40492979,9.43164,-1.51992,9.5533235,9.74,-1.48,9.851801866
21/03/2020 16:30,20.54824,-4.21172,20.97543212,7.96824,-1.16172,8.052480491,12.58,-3.05,12.94445441,20.32824,-3.03172,20.55306954,7.96824,-1.16172,8.052480491,12.36,-1.87,12.50065998
21/03/2020 17:00,21.93152,-4.17156,22.32472805,7.03152,-0.96156,7.096962107,14.9,-3.21,15.24185356,21.71152,-3.02156,21.92076471,7.03152,-0.96156,7.096962107,14.68,-2.06,14.82383216
21/03/2020 17:30,23.28796,-4.0862,23.64373303,8.87796,-1.5462,9.011598538,14.41,-2.54,14.63214612,23.06796,-2.9562,23.25660975,8.87796,-1.5462,9.011598538,14.19,-1.41,14.25988078
21/03/2020 18:00,25.9492,-3.868,26.23589916,10.4292,-0.828,10.46201685,15.52,-3.04,15.81492966,25.7292,-2.718,25.87236473,10.4292,-0.828,10.46201685,15.3,-1.89,15.41629333
21/03/2020 18:30,26.17096,-3.36844,26.38684398,10.02096,-0.65844,10.04256852,16.15,-2.71,16.37579311,25.94096,-2.23844,26.03735815,10.02096,-0.65844,10.04256852,15.92,-1.58,15.9982124
21/03/2020 19:00,27.64076,-4.41404,27.99098717,12.02076,-1.45404,12.10838153,15.62,-2.96,15.89798729,27.41076,-3.28404,27.60678689,12.02076,-1.45404,12.10838153,15.39,-1.83,15.49841927
21/03/2020 19:30,27.36948,-4.58228,27.75041847,12.48948,-1.50228,12.57950539,14.88,-3.08,15.19542036,27.16948,-3.45228,27.38793312,12.48948,-1.50228,12.57950539,14.68,-1.95,14.80894662
21/03/2020 20:00,26.96808,-5.16724,27.45865452,9.83808,-0.59724,9.856191643,17.13,-4.57,17.72912293,26.73808,-4.03724,27.04115805,9.83808,-0.59724,9.856191643,16.9,-3.44,17.24655328
21/03/2020 20:30,25.75096,-5.70428,26.37519197,10.47096,-0.76428,10.49881552,15.28,-4.94,16.0587048,25.51096,-4.53428,25.91078492,10.47096,-0.76428,10.49881552,15.04,-3.77,15.50530554
21/03/2020 21:00,23.34608,-6.22908,24.16279969,8.50608,-0.82908,8.546389332,14.84,-5.4,15.79194732,23.12608,-5.06908,23.67511665,8.50608,-0.82908,8.546389332,14.62,-4.24,15.22241768
21/03/2020 21:30,21.19836,-6.63948,22.21380565,6.31836,-0.87948,6.379275677,14.88,-5.76,15.95593933,20.95836,-5.47948,21.66281503,6.31836,-0.87948,6.379275677,14.64,-4.6,15.3456704
21/03/2020 22:00,20.719,-7.16548,21.92307151,4.869,-0.55548,4.90058354,15.85,-6.61,17.17307777,20.499,-6.01548,21.3634033,4.869,-0.55548,4.90058354,15.63,-5.46,16.5562224
21/03/2020 22:30,20.25736,-7.83624,21.72020468,3.44736,-0.33624,3.463718855,16.81,-7.5,18.40722956,20.01736,-6.67624,21.10134787,3.44736,-0.33624,3.463718855,16.57,-6.34,17.74149092
21/03/2020 23:00,18.51476,-8.0072,20.17204971,3.52476,-0.3672,3.543835337,14.99,-7.64,16.82467533,18.26476,-6.8372,19.50253219,3.52476,-0.3672,3.543835337,14.74,-6.47,16.09746875
21/03/2020 23:30,17.0672,-8.05064,18.87066825,3.1572,-0.35064,3.176611441,13.91,-7.7,15.89899682,16.8572,-6.85064,18.19605617,3.1572,-0.35064,3.176611441,13.7,-6.5,15.16377262
22/03/2020 00:00,15.77124,-7.6404,17.52448924,3.35124,-0.3204,3.366521305,12.42,-7.32,14.41661541,15.60124,-5.9704,16.70462109,3.35124,-0.3204,3.366521305,12.25,-5.65,13.49018161
22/03/2020 00:30,14.95608,-7.58924,16.77143085,3.46608,-0.30924,3.47984769,11.49,-7.28,13.60215057,14.78608,-5.98924,15.95302973,3.46608,-0.30924,3.47984769,11.32,-5.68,12.66510166
22/03/2020 01:00,14.7842,-7.73508,16.68544372,3.0042,-0.23508,3.013383521,11.78,-7.5,13.96489885,14.6342,-6.13508,15.86817621,3.0042,-0.23508,3.013383521,11.63,-5.9,13.04097006
22/03/2020 01:30,14.49944,-7.80264,16.46556866,2.26944,-0.15264,2.274567406,12.23,-7.65,14.42551212,14.34944,-6.21264,15.63660206,2.26944,-0.15264,2.274567406,12.08,-6.06,13.51480669
22/03/2020 02:00,14.81428,-8.07532,16.87227563,1.39428,-0.08532,1.396888049,13.42,-7.99,15.61846663,14.64428,-6.47532,16.01201754,1.39428,-0.08532,1.396888049,13.25,-6.39,14.7103569
22/03/2020 02:30,14.7514,-8.27872,16.91570296,1.6614,-0.10872,1.664953452,13.09,-8.17,15.43039209,14.6014,-6.66872,16.05218703,1.6614,-0.10872,1.664953452,12.94,-6.56,14.50783237
22/03/2020 03:00,13.9484,-8.23616,16.19852444,1.7784,-0.14616,1.784396062,12.17,-8.09,14.61358957,13.7884,-6.60616,15.2892552,1.7784,-0.14616,1.784396062,12.01,-6.46,13.63714413
22/03/2020 03:30,13.60236,-8.18464,15.8749025,1.87236,-0.13464,1.877194689,11.73,-8.05,14.22657373,13.44236,-6.56464,14.95966379,1.87236,-0.13464,1.877194689,11.57,-6.43,13.23668387
22/03/2020 04:00,12.92904,-8.1248,15.26998528,1.76904,-0.1548,1.775799978,11.16,-7.97,13.71373399,12.76904,-6.4948,14.32587902,1.76904,-0.1548,1.775799978,11,-6.34,12.69628292
22/03/2020 04:30,13.70236,-8.41536,16.08020378,1.96236,-0.13536,1.967022903,11.74,-8.28,14.36614075,13.54236,-6.78536,15.14716557,1.96236,-0.13536,1.967022903,11.58,-6.65,13.35361
22/03/2020 05:00,12.98492,-8.14224,15.32658539,3.00492,-0.19224,3.011063006,9.98,-7.95,12.75942397,12.83492,-6.50224,14.3879914,3.00492,-0.19224,3.011063006,9.83,-6.31,11.68096743
22/03/2020 05:30,14.55852,-7.7842,16.50891499,6.78852,-0.2142,6.791898514,7.77,-7.57,10.8479399,14.42852,-6.1442,15.68226333,6.78852,-0.2142,6.791898514,7.64,-5.93,9.671323591
22/03/2020 06:00,15.3366,-7.73352,17.1761064,6.4566,-0.17352,6.458931239,8.88,-7.56,11.66224678,15.1866,-6.08352,16.3597688,6.4566,-0.17352,6.458931239,8.73,-5.91,10.54234319
22/03/2020 06:30,14.94216,-7.30724,16.63321682,7.11216,-0.23724,7.116115702,7.83,-7.07,10.54958767,14.81216,-5.67724,15.86288555,7.11216,-0.23724,7.116115702,7.7,-5.44,9.427809926
22/03/2020 07:00,16.19792,-7.2162,17.73262966,7.02792,-0.2862,7.033745088,9.17,-6.93,11.49407674,16.05792,-5.5962,17.0051242,7.02792,-0.2862,7.033745088,9.03,-5.31,10.47554295
22/03/2020 07:30,17.40876,-7.04272,18.77937245,7.62876,-0.34272,7.636454422,9.78,-6.7,11.85488929,17.26876,-5.43272,18.10316322,7.62876,-0.34272,7.636454422,9.64,-5.09,10.90127057
22/03/2020 08:00,18.24764,-6.69728,19.43784775,8.65764,-0.46728,8.670241114,9.59,-6.23,11.43595208,18.08764,-5.07728,18.78673716,8.65764,-0.46728,8.670241114,9.43,-4.61,10.49652323
22/03/2020 08:30,18.55148,-5.80796,19.4393881,10.31148,-0.77796,10.34078535,8.24,-5.03,9.653937021,18.40148,-4.20796,18.87647725,10.31148,-0.77796,10.34078535,8.09,-3.43,8.787092807
22/03/2020 09:00,19.3232,-5.08608,19.981348,11.2932,-0.85608,11.32560105,8.03,-4.23,9.076001322,19.1732,-3.49608,19.48933487,11.2932,-0.85608,11.32560105,7.88,-2.64,8.310475317
22/03/2020 09:30,20.36104,-4.6436,20.88384473,11.92104,-0.9936,11.96237584,8.44,-3.65,9.195439087,20.21104,-3.0536,20.44041611,11.92104,-0.9936,11.96237584,8.29,-2.06,8.542113322
22/03/2020 10:00,19.6998,-4.39576,20.18427175,8.2098,-1.08576,8.281285578,11.49,-3.31,11.95726557,19.5298,-2.84576,19.73604413,8.2098,-1.08576,8.281285578,11.32,-1.76,11.45600279
22/03/2020 10:30,21.18108,-5.39652,21.85773497,7.20108,-0.86652,7.253027649,13.98,-4.53,14.6956218,21.01108,-3.82652,21.356679,7.20108,-0.86652,7.253027649,13.81,-2.96,14.12365746
22/03/2020 11:00,22.36696,-5.7214,23.0871245,6.54696,-0.7614,6.591086041,15.82,-4.96,16.57932447,22.17696,-4.1714,22.56586211,6.54696,-0.7614,6.591086041,15.63,-3.41,15.99765608
22/03/2020 11:30,23.13548,-5.74848,23.83894832,6.67548,-0.79848,6.723065041,16.46,-4.95,17.18819653,22.94548,-4.16848,23.32104796,6.67548,-0.79848,6.723065041,16.27,-3.37,16.61534833
22/03/2020 12:00,24.61764,-6.01176,25.34106267,6.31764,-0.76176,6.363399521,18.3,-5.25,19.03818531,24.41764,-4.44176,24.81834755,6.31764,-0.76176,6.363399521,18.1,-3.68,18.47031131
22/03/2020 12:30,25.59408,-6.16744,26.32668318,5.64408,-0.66744,5.683407006,19.95,-5.5,20.69426249,25.39408,-4.60744,25.80867688,5.64408,-0.66744,5.683407006,19.75,-3.94,20.1391683
22/03/2020 13:00,25.53736,-6.22008,26.28395235,6.23736,-0.73008,6.279942402,19.3,-5.49,20.06564477,25.31736,-4.66008,25.74267008,6.23736,-0.73008,6.279942402,19.08,-3.93,19.48053644
22/03/2020 13:30,24.51976,-6.44504,25.35265609,6.35976,-0.72504,6.400955418,18.16,-5.72,19.03953781,24.31976,-4.87504,24.80356308,6.35976,-0.72504,6.400955418,17.96,-4.15,18.43323357
22/03/2020 14:00,22.88452,-6.46328,23.77972338,7.09452,-0.86328,7.146850103,15.79,-5.6,16.75362946,22.68452,-4.88328,23.20417788,7.09452,-0.86328,7.146850103,15.59,-4.02,16.09995342
22/03/2020 14:30,22.01136,-6.63324,22.98912443,6.83136,-0.81324,6.879595827,15.18,-5.82,16.25745368,21.83136,-5.04324,22.40630601,6.83136,-0.81324,6.879595827,15,-4.23,15.58502166
22/03/2020 15:00,22.23856,-6.99148,23.31167826,5.84856,-0.68148,5.888129505,16.39,-6.31,17.56269342,22.04856,-5.38148,22.69579972,5.84856,-0.68148,5.888129505,16.2,-4.7,16.86801707
22/03/2020 15:30,22.77992,-7.1364,23.87159316,5.29992,-0.6264,5.336808875,17.48,-6.51,18.65289522,22.56992,-5.5364,23.23904072,5.29992,-0.6264,5.336808875,17.27,-4.91,17.9544145
22/03/2020 16:00,22.73236,-7.18176,23.83983783,5.20236,-0.58176,5.234786936,17.53,-6.6,18.73128132,22.53236,-5.59176,23.2158357,5.20236,-0.58176,5.234786936,17.33,-5.01,18.03965077
22/03/2020 16:30,22.93508,-7.0948,24.00737557,5.36508,-0.6048,5.399061626,17.57,-6.49,18.73032301,22.72508,-5.4848,23.37760236,5.36508,-0.6048,5.399061626,17.36,-4.88,18.0328589
22/03/2020 17:00,23.73912,-6.92152,24.72758091,5.55912,-0.64152,5.596013142,18.18,-6.28,19.23410513,23.53912,-5.34152,24.13756422,5.55912,-0.64152,5.596013142,17.98,-4.7,18.58414378
22/03/2020 17:30,23.27392,-6.59456,24.19015448,5.44392,-0.66456,5.484332681,17.83,-5.93,18.79025811,23.07392,-5.01456,23.61253049,5.44392,-0.66456,5.484332681,17.63,-4.35,18.15872793
22/03/2020 18:00,24.95916,-6.59116,25.81478371,4.52916,-0.55116,4.562572482,20.43,-6.04,21.30414279,24.74916,-5.04116,25.25735962,4.52916,-0.55116,4.562572482,20.22,-4.49,20.71252037
22/03/2020 18:30,26.0158,-6.11744,26.72536102,5.9958,-0.93744,6.068641643,20.02,-5.18,20.67928432,25.8158,-4.59744,26.22197522,5.9958,-0.93744,6.068641643,19.82,-3.66,20.15509861
22/03/2020 19:00,27.84948,-6.07668,28.50472901,9.24948,-0.52668,9.26446286,18.6,-5.55,19.41037094,27.65948,-4.54668,28.03068199,9.24948,-0.52668,9.26446286,18.41,-4.02,18.84379208
22/03/2020 19:30,28.34096,-6.5902,29.09709177,8.85096,-0.4302,8.861408746,19.49,-6.16,20.44029599,28.14096,-5.0602,28.59229361,8.85096,-0.4302,8.861408746,19.29,-4.63,19.83786783
22/03/2020 20:00,28.69416,-7.39272,29.63118504,6.64416,-0.25272,6.648964544,22.05,-7.14,23.17718922,28.49416,-5.86272,29.09104054,6.64416,-0.25272,6.648964544,21.85,-5.61,22.55869234
22/03/2020 20:30,25.89984,-7.88852,27.07453527,3.48984,-0.30852,3.503450844,22.41,-7.58,23.65722934,25.67984,-6.33852,26.45053909,3.48984,-0.30852,3.503450844,22.19,-6.03,22.99471678
22/03/2020 21:00,23.73924,-8.18284,25.10996587,3.90924,-0.40284,3.92994115,19.83,-7.78,21.30157975,23.52924,-6.61284,24.44084262,3.90924,-0.40284,3.92994115,19.62,-6.21,20.57932215
22/03/2020 21:30,22.93184,-8.54776,24.47311764,3.02184,-0.34776,3.041784674,19.91,-8.2,21.53248941,22.72184,-6.94776,23.76033211,3.02184,-0.34776,3.041784674,19.7,-6.6,20.77618829
22/03/2020 22:00,22.3982,-6.92996,23.445761,1.9782,-0.21996,1.990391329,20.42,-6.71,21.49419689,22.1882,-5.34996,22.82407263,1.9782,-0.21996,1.990391329,20.21,-5.13,20.85092324
22/03/2020 22:30,20.76024,-7.04812,21.92404069,2.19024,-0.25812,2.205397287,18.57,-6.79,19.7724303,20.57024,-5.45812,21.28205459,2.19024,-0.25812,2.205397287,18.38,-5.2,19.10142403
22/03/2020 23:00,18.50868,-7.1142,19.82884457,2.12868,-0.2142,2.139429873,16.38,-6.9,17.77398098,18.30868,-5.5242,19.12392609,2.12868,-0.2142,2.139429873,16.18,-5.31,17.02904871
22/03/2020 23:30,17.1288,-7.51992,18.70681657,1.7388,-0.16992,1.747082782,15.39,-7.35,17.05504617,16.9488,-5.87992,17.93976813,1.7388,-0.16992,1.747082782,15.21,-5.71,16.2464827
23/03/2020 00:00,16.90644,-7.99724,18.70250147,1.57644,-0.14724,1.5833012,15.33,-7.85,17.22299045,16.72644,-6.36724,17.89736127,1.57644,-0.14724,1.5833012,15.15,-6.22,16.37714566
23/03/2020 00:30,16.60648,-8.1018,18.47740082,1.80648,-0.1818,1.815604921,14.8,-7.92,16.78589884,16.42648,-6.4618,17.65174508,1.80648,-0.1818,1.815604921,14.62,-6.28,15.91171895
23/03/2020 01:00,16.08768,-8.13584,18.02790449,2.58768,-0.28584,2.603419345,13.5,-7.85,15.61641764,15.92768,-6.51584,17.20892678,2.58768,-0.28584,2.603419345,13.34,-6.23,14.72306014
23/03/2020 01:30,14.399,-7.95756,16.45156412,4.059,-0.45756,4.084708332,10.34,-7.5,12.77362908,14.239,-6.31756,15.57756994,4.059,-0.45756,4.084708332,10.18,-5.86,11.7461483
23/03/2020 02:00,13.31336,-7.75708,15.4083693,4.20336,-0.48708,4.231486998,9.11,-7.27,11.65525632,13.16336,-6.10708,14.51104657,4.20336,-0.48708,4.231486998,8.96,-5.62,10.57667244
23/03/2020 02:30,13.15044,-7.83272,15.30639,3.79044,-0.43272,3.815059894,9.36,-7.4,11.93187328,13.01044,-6.19272,14.4090711,3.79044,-0.43272,3.815059894,9.22,-5.76,10.87133846
23/03/2020 03:00,13.47212,-7.97332,15.65477081,3.28212,-0.37332,3.303283142,10.19,-7.6,12.71204547,13.33212,-6.34332,14.76425184,3.28212,-0.37332,3.303283142,10.05,-5.97,11.68945679
23/03/2020 03:30,13.14312,-7.8204,15.29379807,3.18312,-0.3204,3.199204447,9.96,-7.5,12.4680231,12.99312,-6.1704,14.38384523,3.18312,-0.3204,3.199204447,9.81,-5.85,11.42184749
23/03/2020 04:00,12.88828,-7.74984,15.03887567,2.88828,-0.24984,2.899065605,10,-7.5,12.5,12.74828,-6.09984,14.13246939,2.88828,-0.24984,2.899065605,9.86,-5.85,11.4648201
23/03/2020 04:30,14.26132,-8.03036,16.36679351,2.10132,-0.18036,2.109046105,12.16,-7.85,14.47370374,14.11132,-6.41036,15.49909892,2.10132,-0.18036,2.109046105,12.01,-6.23,13.52970805
23/03/2020 05:00,15.18136,-8.05076,17.18395845,2.06136,-0.23076,2.074236059,13.12,-7.82,15.27372908,15.02136,-6.41076,16.33214928,2.06136,-0.23076,2.074236059,12.96,-6.18,14.35806394
23/03/2020 05:30,16.08832,-7.9154,17.93007523,2.03832,-0.1854,2.04673437,14.05,-7.73,16.0360656,15.92832,-6.2854,17.12359866,2.03832,-0.1854,2.04673437,13.89,-6.1,15.17043506
23/03/2020 06:00,17.7018,-7.72128,19.31248011,1.8018,-0.16128,1.809003725,15.9,-7.56,17.60578314,17.5418,-6.10128,18.57257023,1.8018,-0.16128,1.809003725,15.74,-5.94,16.82353114
23/03/2020 06:30,19.88544,-6.97652,21.07374089,1.85544,-0.14652,1.861216189,18.03,-6.83,19.28029564,19.71544,-5.37652,20.43539923,1.85544,-0.14652,1.861216189,17.86,-5.23,18.61001075
23/03/2020 07:00,22.59244,-6.47076,23.50083148,1.25244,-0.14076,1.260325089,21.34,-6.33,22.25903187,22.42244,-4.89076,22.94962634,1.25244,-0.14076,1.260325089,21.17,-4.75,21.69634531
23/03/2020 07:30,24.68636,-5.39116,25.2681811,1.74636,-0.19116,1.756791221,22.94,-5.2,23.52198121,24.48636,-3.86116,24.78891653,1.74636,-0.19116,1.756791221,22.74,-3.67,23.03424624
23/03/2020 08:00,25.61744,-4.81968,26.06688603,2.55744,-0.22968,2.567732902,23.06,-4.59,23.51237334,25.41744,-3.30968,25.63201588,2.55744,-0.22968,2.567732902,22.86,-3.08,23.06655588
23/03/2020 08:30,26.73592,-6.3864,27.48809785,3.26592,-0.3564,3.285308875,23.47,-6.03,24.23224711,26.53592,-4.8864,26.98206729,3.26592,-0.3564,3.285308875,23.27,-4.53,23.70683024
23/03/2020 09:00,28.02244,-7.31552,28.96159485,2.87244,-0.33552,2.891969091,25.15,-6.98,26.10063026,27.81244,-5.81552,28.41394185,2.87244,-0.33552,2.891969091,24.94,-5.48,25.53495643
23/03/2020 09:30,29.2488,-6.58684,29.98130689,2.5488,-0.36684,2.575063694,26.7,-6.22,27.41493024,29.0288,-5.06684,29.46767885,2.5488,-0.36684,2.575063694,26.48,-4.7,26.89387291
23/03/2020 10:00,29.82472,-5.48712,30.32527673,2.66472,-0.35712,2.688543727,27.16,-5.13,27.64023336,29.60472,-3.97712,29.87067006,2.66472,-0.35712,2.688543727,26.94,-3.62,27.18212648
23/03/2020 10:30,29.28408,-5.144,29.7324415,3.93408,-0.504,3.966232652,25.35,-4.64,25.7711486,29.06408,-3.644,29.29162819,3.93408,-0.504,3.966232652,25.13,-3.14,25.32541214
23/03/2020 11:00,29.54084,-4.9508,29.95282372,3.84084,-0.4608,3.868383195,25.7,-4.49,26.08927174,29.33084,-3.4408,29.53197047,3.84084,-0.4608,3.868383195,25.49,-2.98,25.66360263
23/03/2020 11:30,29.19236,-4.87368,29.59639571,3.76236,-0.46368,3.790824701,25.43,-4.41,25.8095525,28.97236,-3.35368,29.16581584,3.76236,-0.46368,3.790824701,25.21,-2.89,25.37510985
23/03/2020 12:00,29.03132,-4.66148,29.40317902,4.71132,-0.59148,4.748303353,24.32,-4.07,24.65820959,28.83132,-3.15148,29.00304879,4.71132,-0.59148,4.748303353,24.12,-2.56,24.25547361
23/03/2020 12:30,29.1634,-4.61012,29.52553312,4.5234,-0.60012,4.563035347,24.64,-4.01,24.96416832,28.9434,-3.09012,29.10788974,4.5234,-0.60012,4.563035347,24.42,-2.49,24.54661891
23/03/2020 13:00,29.02404,-4.87168,29.43005545,4.60404,-0.57168,4.639396765,24.42,-4.3,24.79569317,28.81404,-3.34168,29.00716681,4.60404,-0.57168,4.639396765,24.21,-2.77,24.36795026
23/03/2020 13:30,28.14296,-5.12176,28.60522021,4.51296,-0.58176,4.55030248,23.63,-4.54,24.06217987,27.92296,-3.59176,28.15301822,4.51296,-0.58176,4.55030248,23.41,-3.01,23.60271595
23/03/2020 14:00,27.75668,-5.30512,28.25911504,4.12668,-0.55512,4.163849906,23.63,-4.75,24.1026845,27.56668,-3.76512,27.82261625,4.12668,-0.55512,4.163849906,23.44,-3.21,23.65877638
23/03/2020 14:30,28.04264,-5.29028,28.5372865,3.66264,-0.53028,3.700828103,24.38,-4.76,24.84033011,27.83264,-3.76028,28.08550436,3.66264,-0.53028,3.700828103,24.17,-3.23,24.38486826
23/03/2020 15:00,27.95588,-5.60556,28.51233995,3.30588,-0.47556,3.339910162,24.65,-5.13,25.17815323,27.74588,-4.05556,28.04071012,3.30588,-0.47556,3.339910162,24.44,-3.58,24.7008097
23/03/2020 15:30,28.16604,-5.87212,28.77164581,2.78604,-0.40212,2.81491019,25.38,-5.47,25.96276757,27.94604,-4.33212,28.27982347,2.78604,-0.40212,2.81491019,25.16,-3.93,25.46508394
23/03/2020 16:00,28.58524,-6.05604,29.21971195,2.32524,-0.35604,2.352340439,26.26,-5.7,26.87150163,28.35524,-4.52604,28.71418941,2.32524,-0.35604,2.352340439,26.03,-4.17,26.36190054
23/03/2020 16:30,29.25756,-6.30908,29.93007363,1.89756,-0.28908,1.91945336,27.36,-6.02,28.01446055,29.02756,-4.77908,29.41834199,1.89756,-0.28908,1.91945336,27.13,-4.49,27.49903635
23/03/2020 17:00,30.38456,-6.25704,31.02212172,2.28456,-0.16704,2.290658585,28.1,-6.09,28.75235816,30.12456,-4.74704,30.49628672,2.28456,-0.16704,2.290658585,27.84,-4.58,28.21421627
23/03/2020 17:30,31.75688,-5.56188,32.24025336,8.78688,-1.00188,8.843812734,22.97,-4.56,23.41825143,31.54688,-4.06188,31.80730273,8.78688,-1.00188,8.843812734,22.76,-3.06,22.96478173
23/03/2020 18:00,34.07628,-4.28064,34.3440932,10.10628,0.27936,10.11014033,23.97,-4.56,24.39988729,33.80628,-3.64064,34.00174741,10.10628,0.27936,10.11014033,23.7,-3.92,24.02199825
23/03/2020 18:30,36.50108,0.7876,36.50957621,9.54108,0.9576,9.589014826,26.96,-0.17,26.96053597,35.39108,-7.3624,36.14876868,9.54108,0.9576,9.589014826,25.85,-8.32,27.15593674
23/03/2020 19:00,37.65504,1.91776,37.70384385,9.54504,1.06776,9.604577035,28.11,0.85,28.12284836,36.50504,-6.50224,37.07960451,9.54504,1.06776,9.604577035,26.96,-7.57,28.00261595
23/03/2020 19:30,38.01916,2.09144,38.07664177,9.02916,0.99144,9.083429065,28.99,1.1,29.01086176,36.87916,-5.92856,37.35264738,9.02916,0.99144,9.083429065,27.85,-6.92,28.69684477
23/03/2020 20:00,35.21264,1.27496,35.23571397,5.46264,0.53496,5.488771991,29.75,0.74,29.75920194,34.11264,-6.26504,34.68317941,5.46264,0.53496,5.488771991,28.65,-6.8,29.44592502
23/03/2020 20:30,31.44768,-1.6016,31.48843756,1.14768,-0.1116,1.153093206,30.3,-1.49,30.33661319,30.30768,-8.9816,31.61051416,1.14768,-0.1116,1.153093206,29.16,-8.87,30.47921423
23/03/2020 21:00,28.51812,-2.18052,28.60136073,1.33812,-0.11052,1.342676359,27.18,-2.07,27.25871053,27.46812,-9.64052,29.11077536,1.33812,-0.11052,1.342676359,26.13,-9.53,27.81362616
23/03/2020 21:30,28.00536,-2.5116,28.11775815,1.03536,-0.1116,1.041357234,26.97,-2.4,27.07657475,26.95536,-9.9916,28.74758256,1.03536,-0.1116,1.041357234,25.92,-9.88,27.73915644
23/03/2020 22:00,26.59768,-2.92836,26.75839819,0.87768,-0.10836,0.884343865,25.72,-2.82,25.8741338,25.57768,-10.46836,27.63700916,0.87768,-0.10836,0.884343865,24.7,-10.36,26.78468966
23/03/2020 22:30,25.1086,-3.32488,25.32778358,0.6786,-0.07488,0.682718811,24.43,-3.25,24.64523078,24.1186,-10.96488,26.49406461,0.6786,-0.07488,0.682718811,23.44,-10.89,25.84619314
23/03/2020 23:00,23.34356,-2.90796,23.52398829,0.58356,-0.05796,0.586431271,22.76,-2.85,22.937744,22.41356,-10.45796,24.73330951,0.58356,-0.05796,0.586431271,21.83,-10.4,24.18075474
23/03/2020 23:30,21.782,-3.46352,22.05564542,0.432,0.00648,0.432048597,21.35,-3.47,21.63015025,20.872,-11.04352,23.61354946,0.432,0.00648,0.432048597,20.44,-11.05,23.2356644
24/03/2020 00:00,19.88176,-3.57784,20.20112175,0.40176,-0.08784,0.411250487,19.48,-3.49,19.7901617,19.03176,-11.12784,22.04624031,0.40176,-0.08784,0.411250487,18.63,-11.04,21.65544966
24/03/2020 00:30,18.99964,-3.76224,19.36855105,0.53964,-0.10224,0.54923979,18.46,-3.66,18.81933049,18.16964,-11.32224,21.40861827,0.53964,-0.10224,0.54923979,17.63,-11.22,20.89749507
24/03/2020 01:00,18.37244,-3.7544,18.75212177,0.53244,-0.1044,0.542578763,17.84,-3.65,18.20956068,17.58244,-11.2644,20.88130512,0.53244,-0.1044,0.542578763,17.05,-11.16,20.37763725
24/03/2020 01:30,18.14756,-4.08984,18.60270747,0.27756,0.02016,0.278291177,17.87,-4.11,18.3365482,17.34756,-11.64984,20.89633006,0.27756,0.02016,0.278291177,17.07,-11.67,20.67785772
24/03/2020 02:00,17.90372,-4.1666,18.38215834,0.15372,0.1134,0.191021984,17.75,-4.28,18.2587212,17.10372,-11.7566,20.75463518,0.15372,0.1134,0.191021984,16.95,-11.87,20.69297949
24/03/2020 02:30,17.68304,-4.4362,18.23101133,0.11304,0.1638,0.199018797,17.57,-4.6,18.16218324,16.89304,-12.0562,20.75395767,0.11304,0.1638,0.199018797,16.78,-12.22,20.75805386
24/03/2020 03:00,17.25128,-4.66704,17.87142759,0.07128,0.19296,0.205704643,17.18,-4.86,17.85418718,16.42128,-12.90704,20.88660141,0.07128,0.19296,0.205704643,16.35,-13.1,20.95071598
24/03/2020 03:30,17.3528,-3.89964,17.78558011,0.0828,0.18036,0.198457979,17.27,-4.08,17.74540222,16.5928,-11.26964,20.05806066,0.0828,0.18036,0.198457979,16.51,-11.45,20.09185407
24/03/2020 04:00,17.1754,-3.75536,17.58115735,0.0954,0.13464,0.165012392,17.08,-3.89,17.51737709,16.4354,-11.12536,19.84681356,0.0954,0.13464,0.165012392,16.34,-11.26,19.84397138
24/03/2020 04:30,17.1374,-3.66512,17.52494175,0.0774,0.07488,0.107692964,17.06,-3.74,17.46514243,16.3674,-11.03512,19.73995076,0.0774,0.07488,0.107692964,16.29,-11.11,19.71791571
24/03/2020 05:00,17.5002,-3.48316,17.8434695,0.0702,0.18684,0.199592649,17.43,-3.67,17.81218123,16.7502,-10.80316,19.93182044,0.0702,0.18684,0.199592649,16.68,-10.99,19.97504693
24/03/2020 05:30,18.36176,-3.26992,18.65064629,0.04176,0.10008,0.108443091,18.32,-3.37,18.62738038,17.58176,-10.59992,20.529895,0.04176,0.10008,0.108443091,17.54,-10.7,20.54608479
24/03/2020 06:00,19.38564,-3.02916,19.62087787,0.03564,0.06084,0.070510391,19.35,-3.09,19.59516777,18.59564,-10.29916,21.25724638,0.03564,0.06084,0.070510391,18.56,-10.36,21.25566277
24/03/2020 06:30,20.98852,-4.09544,21.38435411,0.12852,0.03456,0.133085627,20.86,-4.13,21.26491241,20.14852,-11.29544,23.09869743,0.12852,0.03456,0.133085627,20.02,-11.33,23.00368014
24/03/2020 07:00,22.62308,-4.17948,23.00590798,0.25308,0.11052,0.276159658,22.37,-4.29,22.77764255,21.74308,-11.35948,24.53159827,0.25308,0.11052,0.276159658,21.49,-11.47,24.35941297
24/03/2020 07:30,24.56952,-3.36668,24.79910981,0.56952,-0.07668,0.574658901,24,-3.29,24.22445252,23.63952,-10.54668,25.88550492,0.56952,-0.07668,0.574658901,23.07,-10.47,25.33467584
24/03/2020 08:00,25.68548,-2.76888,25.83429076,1.00548,-0.12888,1.013706114,24.68,-2.64,24.82079773,24.74548,-9.92888,26.66311007,1.00548,-0.12888,1.013706114,23.74,-9.8,25.68321631
24/03/2020 08:30,27.54312,-2.18352,27.62953526,1.47312,-0.17352,1.483304326,26.07,-2.01,26.1473708,26.57312,-9.47352,28.21131489,1.47312,-0.17352,1.483304326,25.1,-9.3,26.76751763
24/03/2020 09:00,28.60724,-1.80504,28.66413002,1.67724,-0.18504,1.687416315,26.93,-1.62,26.97868233,27.59724,-9.10504,29.06044406,1.67724,-0.18504,1.687416315,25.92,-8.92,27.41190982
24/03/2020 09:30,28.82352,-1.93748,28.88856407,2.24352,-0.26748,2.259408671,26.58,-1.67,26.63241071,27.84352,-9.16748,29.31389253,2.24352,-0.26748,2.259408671,25.6,-8.9,27.10295187
24/03/2020 10:00,28.65532,-1.61156,28.70060086,2.69532,-0.33156,2.715636562,25.96,-1.28,25.99153708,27.66532,-8.84156,29.04381369,2.69532,-0.33156,2.715636562,24.97,-8.51,26.38031463
24/03/2020 10:30,28.63776,-1.37568,28.67078292,2.95776,-0.35568,2.979069063,25.68,-1.02,25.70024903,27.66776,-8.56568,28.963353,2.95776,-0.35568,2.979069063,24.71,-8.21,26.03820654
24/03/2020 11:00,28.28884,-1.26504,28.31711134,3.40884,-0.36504,3.428329673,24.88,-0.9,24.89627281,27.33884,-8.43504,28.6105238,3.40884,-0.36504,3.428329673,23.93,-8.07,25.25410462
24/03/2020 11:30,28.0824,-0.8596,28.09555306,3.7224,-0.3096,3.735252859,24.36,-0.55,24.36620816,27.1324,-8.0196,28.29277494,3.7224,-0.3096,3.735252859,23.41,-7.71,24.64695113
24/03/2020 12:00,27.99748,-1.50296,28.03779191,3.86748,-0.46296,3.89509095,24.13,-1.04,24.15240154,27.31748,-5.68296,27.90234305,3.86748,-0.46296,3.89509095,23.45,-5.22,24.02396512
24/03/2020 12:30,28.61344,-3.14,28.78521406,3.85344,-0.54,3.89109237,24.76,-2.6,24.89613625,28.34344,-2.03,28.41604285,3.85344,-0.54,3.89109237,24.49,-1.49,24.5352848
24/03/2020 13:00,27.77436,-3.10332,27.94719429,4.10436,-0.55332,4.141489349,23.67,-2.55,23.80696117,27.51436,-1.99332,27.58647007,4.10436,-0.55332,4.141489349,23.41,-1.44,23.45424695
24/03/2020 13:30,27.07776,-3.34952,27.28414138,4.21776,-0.56952,4.256037177,22.86,-2.78,23.02841723,26.79776,-2.23952,26.89117682,4.21776,-0.56952,4.256037177,22.58,-1.67,22.64167176
24/03/2020 14:00,25.76328,-3.53808,26.00508809,4.55328,-0.56808,4.588580788,21.21,-2.97,21.41693255,25.52328,-2.38808,25.63475664,4.55328,-0.56808,4.588580788,20.97,-1.82,21.04883132
24/03/2020 14:30,25.12308,-3.3964,25.35162089,4.75308,-0.5364,4.783251451,20.37,-2.86,20.56979582,24.86308,-2.2564,24.96525762,4.75308,-0.5364,4.783251451,20.11,-1.72,20.18342141
24/03/2020 15:00,25.005,-3.71304,25.27917505,5.085,-0.47304,5.106955242,19.92,-3.24,20.18177396,24.765,-2.57304,24.89830837,5.085,-0.47304,5.106955242,19.68,-2.1,19.79172554
24/03/2020 15:30,25.4538,-4.06388,25.77617224,4.2138,-0.44388,4.237114572,21.24,-3.62,21.54627578,25.2038,-2.91388,25.37168168,4.2138,-0.44388,4.237114572,20.99,-2.47,21.13482907
24/03/2020 16:00,26.21596,-4.42368,26.58656622,3.40596,-0.37368,3.426397564,22.81,-4.05,23.16675635,25.95596,-3.28368,26.16284415,3.40596,-0.37368,3.426397564,22.55,-2.91,22.73698749
24/03/2020 16:30,27.58884,-4.96188,28.03148847,2.50884,-0.28188,2.524625612,25.08,-4.68,25.51291438,27.30884,-3.84188,27.57775887,2.50884,-0.28188,2.524625612,24.8,-3.56,25.05421322
24/03/2020 17:00,29.4696,-5.22876,29.92987229,1.6596,-0.15876,1.667176325,27.81,-5.07,28.26837456,29.1696,-4.12876,29.46035002,1.6596,-0.15876,1.667176325,27.51,-3.97,27.79498156
24/03/2020 17:30,30.44056,-6.41604,31.1093758,1.15056,-0.08604,1.153772592,29.29,-6.33,29.96619762,30.14056,-5.32604,30.60751638,1.15056,-0.08604,1.153772592,28.99,-5.24,29.45976409
24/03/2020 18:00,31.51316,-6.31992,32.14063848,0.53316,0.01008,0.533255278,30.98,-6.33,31.62007748,31.18316,-5.21992,31.61703706,0.53316,0.01008,0.533255278,30.65,-5.23,31.09301208
24/03/2020 18:30,31.67444,-6.63088,32.36106795,0.33444,0.06912,0.341507962,31.34,-6.7,32.04817624,31.35444,-5.53088,31.83852291,0.33444,0.06912,0.341507962,31.02,-5.6,31.52142763
24/03/2020 19:00,31.78524,-6.20068,32.38440851,2.32524,-0.67068,2.420031554,29.46,-5.53,29.97453086,31.47524,-5.11068,31.88745495,2.32524,-0.67068,2.420031554,29.15,-4.44,29.48620186
24/03/2020 19:30,34.25108,-5.2766,34.65514376,3.06108,0.6534,3.13003871,31.19,-5.93,31.74871651,33.92108,-4.1566,34.17480054,3.06108,0.6534,3.13003871,30.86,-4.81,31.23260636
24/03/2020 20:00,34.49964,-3.99092,34.72970778,5.21964,1.27908,5.37407549,29.28,-5.27,29.75048403,34.19964,-2.88092,34.32076742,5.21964,1.27908,5.37407549,28.98,-4.16,29.27705586
24/03/2020 20:30,31.36752,-5.6086,31.86499184,0.13752,0.1314,0.190204391,31.23,-5.74,31.75311796,31.03752,-4.5286,31.36615797,0.13752,0.1314,0.190204391,30.9,-4.66,31.24940959
24/03/2020 21:00,29.30892,-6.86376,30.10189351,0.08892,0.06624,0.110880584,29.22,-6.93,30.03053946,28.99892,-5.76376,29.56616801,0.08892,0.06624,0.110880584,28.91,-5.83,29.49198196
24/03/2020 21:30,27.29728,-6.8412,28.14149095,0.28728,-0.0612,0.293726469,27.01,-6.78,27.84795325,26.99728,-5.7112,27.59476278,0.28728,-0.0612,0.293726469,26.71,-5.65,27.30103661
24/03/2020 22:00,25.87748,-5.81992,26.52386548,0.08748,0.01008,0.088058826,25.79,-5.83,26.44074507,25.58748,-4.67992,26.01193541,0.08748,0.01008,0.088058826,25.5,-4.69,25.92770912
24/03/2020 22:30,24.34824,-6.26244,25.14070297,0.04824,0.09756,0.108834972,24.3,-6.36,25.1185111,24.07824,-5.12244,24.61708823,0.04824,0.09756,0.108834972,24.03,-5.22,24.59043107
24/03/2020 23:00,22.4254,-6.62736,23.38419265,0.0954,0.15264,0.18000036,22.33,-6.78,23.33660858,22.1554,-5.47736,22.82242804,0.0954,0.15264,0.18000036,22.06,-5.63,22.76709248
24/03/2020 23:30,20.28056,-6.64608,21.34177812,0.16056,0.04392,0.166458644,20.12,-6.69,21.20307761,20.03056,-5.48608,20.76825481,0.16056,0.04392,0.166458644,19.87,-5.53,20.62517394
25/03/2020 00:00,18.7902,-6.30608,19.82014786,0.1602,-0.04608,0.16669555,18.63,-6.26,19.6536129,18.4102,-7.02608,19.70536131,0.1602,-0.04608,0.16669555,18.25,-6.98,19.5392656
25/03/2020 00:30,17.86276,-4.4174,18.40085915,0.12276,0.0126,0.123404933,17.74,-4.43,18.28476141,17.09276,-11.6374,20.67828627,0.12276,0.0126,0.123404933,16.97,-11.65,20.58405694
25/03/2020 01:00,17.71044,-4.6076,18.29999079,0.28044,-0.0576,0.286294173,17.43,-4.55,18.01408893,16.94044,-11.7776,20.63226525,0.28044,-0.0576,0.286294173,16.66,-11.72,20.36943789
25/03/2020 01:30,16.93508,-4.44164,17.50785825,1.58508,-0.61164,1.698994437,15.35,-3.83,15.82060049,16.24508,-11.64164,19.98575508,1.58508,-0.61164,1.698994437,14.66,-11.03,18.34602137
25/03/2020 02:00,16.77368,-4.48032,17.36172826,0.19368,-0.04032,0.197832365,16.58,-4.44,17.16420694,16.03368,-11.73032,19.86653723,0.19368,-0.04032,0.197832365,15.84,-11.69,19.6865868
25/03/2020 02:30,16.50572,-4.56652,17.12576707,0.22572,-0.05652,0.232688695,16.28,-4.51,16.8931495,15.76572,-11.90652,19.75659752,0.22572,-0.05652,0.232688695,15.54,-11.85,19.54262265
25/03/2020 03:00,15.95356,-4.53344,16.58517877,0.31356,-0.07344,0.322045505,15.64,-4.46,16.26349286,15.23356,-11.89344,19.32654303,0.31356,-0.07344,0.322045505,14.92,-11.82,19.03467362
25/03/2020 03:30,16.0686,-4.55348,16.70131989,0.2286,-0.03348,0.231038677,15.84,-4.52,16.47227975,15.3486,-11.90348,19.42350015,0.2286,-0.03348,0.231038677,15.12,-11.87,19.22267671
25/03/2020 04:00,16.37088,-3.16184,16.67342029,0.20088,-0.05184,0.207461225,16.17,-3.11,16.46635965,15.63088,-10.65184,18.91523473,0.20088,-0.05184,0.207461225,15.43,-10.6,18.72017361
25/03/2020 04:30,16.41692,-2.81276,16.65613644,0.19692,-0.03276,0.199626411,16.22,-2.78,16.45651239,15.68692,-10.17276,18.69664422,0.19692,-0.03276,0.199626411,15.49,-10.14,18.51377055
25/03/2020 05:00,17.08204,-2.8214,17.31347419,0.12204,-0.0414,0.128870949,16.96,-2.78,17.18633178,16.34204,-10.2114,19.27005349,0.12204,-0.0414,0.128870949,16.22,-10.17,19.14464155
25/03/2020 05:30,17.49724,-2.74444,17.7111648,0.23724,-0.06444,0.245835984,17.26,-2.68,17.4668257,16.74724,-10.09444,19.55422631,0.23724,-0.06444,0.245835984,16.51,-10.03,19.31789326
25/03/2020 06:00,18.28872,-3.54976,18.63003154,0.19872,-0.05976,0.207511195,18.09,-3.49,18.42357729,17.52872,-10.87976,20.63068594,0.19872,-0.05976,0.207511195,17.33,-10.82,20.43040137
25/03/2020 06:30,20.10744,-3.0782,20.34169262,0.21744,-0.0882,0.234647381,19.89,-2.99,20.11348304,19.29744,-10.4382,21.93962647,0.21744,-0.0882,0.234647381,19.08,-10.35,21.70642532
25/03/2020 07:00,21.82544,-2.47584,21.96541861,0.41544,-0.10584,0.428710274,21.41,-2.37,21.54077529,20.96544,-9.75584,23.12414514,0.41544,-0.10584,0.428710274,20.55,-9.65,22.70297337
25/03/2020 07:30,23.4202,-3.01332,23.61325614,0.7902,-0.10332,0.796926008,22.63,-2.91,22.81633187,22.5502,-10.17332,24.73879463,0.7902,-0.10332,0.796926008,21.76,-10.07,23.97712451
25/03/2020 08:00,24.6054,-3.8002,24.89713295,1.2654,-0.1602,1.275500372,23.34,-3.64,23.62213369,23.6954,-10.9102,26.08648012,1.2654,-0.1602,1.275500372,22.43,-10.75,24.87302555
25/03/2020 08:30,26.38304,-3.96388,26.67915187,1.82304,-0.26388,1.842038951,24.56,-3.7,24.83714154,25.70304,-8.00388,26.92040788,1.82304,-0.26388,1.842038951,23.88,-7.74,25.10302771
25/03/2020 09:00,27.1522,-5.06976,27.62144875,2.3022,-0.32976,2.325696992,24.85,-4.74,25.29802561,26.8922,-3.97976,27.18508618,2.3022,-0.32976,2.325696992,24.59,-3.65,24.85941673
25/03/2020 09:30,27.43964,-4.97224,27.88650236,2.69964,-0.37224,2.725182333,24.74,-4.6,25.16401399,27.15964,-3.87224,27.43429036,2.69964,-0.37224,2.725182333,24.46,-3.5,24.70914001
25/03/2020 10:00,27.30052,-5.03536,27.76100219,2.99052,-0.40536,3.01786789,24.31,-4.63,24.74697961,27.03052,-3.92536,27.31405247,2.99052,-0.40536,3.01786789,24.04,-3.52,24.29633717
25/03/2020 10:30,27.43684,-4.86244,27.86437711,3.24684,-0.44244,3.276846524,24.19,-4.42,24.59049613,27.16684,-3.76244,27.42613991,3.24684,-0.44244,3.276846524,23.92,-3.32,24.14930227
25/03/2020 11:00,27.20996,-4.63364,27.60167645,3.45996,-0.50364,3.49642338,23.75,-4.13,24.10641823,26.94996,-3.53364,27.18063567,3.45996,-0.50364,3.49642338,23.49,-3.03,23.68461526
25/03/2020 11:30,27.07252,-4.53176,27.44919285,3.69252,-0.49176,3.725121723,23.38,-4.04,23.72648309,26.81252,-3.43176,27.03124499,3.69252,-0.49176,3.725121723,23.12,-2.94,23.30617944
25/03/2020 12:00,27.31552,-4.4094,27.66912433,3.75552,-0.5094,3.789910135,23.56,-3.9,23.88061138,27.06552,-3.3094,27.26709558,3.75552,-0.5094,3.789910135,23.31,-2.8,23.47756589
25/03/2020 12:30,27.52356,-4.371,27.86847674,3.82356,-0.531,3.860255441,23.7,-3.84,24.00907328,27.26356,-3.281,27.4602743,3.82356,-0.531,3.860255441,23.44,-2.75,23.60076482
25/03/2020 13:00,27.27144,-4.33488,27.6138122,3.87144,-0.52488,3.906858929,23.4,-3.81,23.70814417,27.01144,-3.24488,27.20564532,3.87144,-0.52488,3.906858929,23.14,-2.72,23.29931329
25/03/2020 13:30,26.97224,-4.66316,27.37237278,3.79224,-0.53316,3.829535716,23.18,-4.13,23.54504831,26.70224,-3.55316,26.93760507,3.79224,-0.53316,3.829535716,22.91,-3.02,23.10819119
25/03/2020 14:00,26.24848,-4.84536,26.69195039,3.58848,-0.49536,3.622508832,22.66,-4.35,23.07375349,25.98848,-3.73536,26.25555193,3.58848,-0.49536,3.622508832,22.4,-3.24,22.63310849
25/03/2020 14:30,26.36848,-5.14472,26.86568222,3.04848,-0.41472,3.076560253,23.32,-4.73,23.79485869,26.09848,-4.00472,26.40394744,3.04848,-0.41472,3.076560253,23.05,-3.59,23.32789318
25/03/2020 15:00,26.02708,-5.58504,26.61957109,2.55708,-0.27504,2.571829141,23.47,-5.31,24.06318765,25.76708,-4.46504,26.15108017,2.55708,-0.27504,2.571829141,23.21,-4.19,23.58516907
25/03/2020 15:30,25.87932,-4.5072,26.26887998,2.20932,-0.1872,2.217236727,23.67,-4.32,24.06099125,25.22932,-8.1672,26.51832844,2.20932,-0.1872,2.217236727,23.02,-7.98,24.36392415
25/03/2020 16:00,26.16496,-3.5842,26.40930937,2.06496,-0.2142,2.076039846,24.1,-3.37,24.33447965,25.21496,-10.8142,27.43612818,2.06496,-0.2142,2.076039846,23.15,-10.6,25.46139234
25/03/2020 16:30,27.27144,-3.83596,27.53989885,1.62144,-0.07596,1.623218283,25.65,-3.76,25.92412197,26.28144,-11.04596,28.50837282,1.62144,-0.07596,1.623218283,24.66,-10.97,26.98993331
25/03/2020 17:00,28.89204,-3.9908,29.16635836,1.11204,-0.0108,1.112092443,27.78,-3.98,28.06365621,27.84204,-11.1408,29.98827464,1.11204,-0.0108,1.112092443,26.73,-11.13,28.95461621
25/03/2020 17:30,29.88848,-3.966,30.15046256,0.61848,0.054,0.620832917,29.27,-4.02,29.54476773,28.79848,-11.156,30.88379488,0.61848,0.054,0.620832917,28.18,-11.21,30.32781726
25/03/2020 18:00,31.71732,-3.56072,31.9165649,0.24732,0.08928,0.26294125,31.47,-3.65,31.68096274,30.56732,-10.71072,32.38951335,0.24732,0.08928,0.26294125,30.32,-10.8,32.18605909
25/03/2020 18:30,32.89804,-3.35408,33.06857857,0.69804,0.20592,0.727779423,32.2,-3.56,32.39619731,31.73804,-10.51408,33.43424982,0.69804,0.20592,0.727779423,31.04,-10.72,32.8390012
25/03/2020 19:00,34.74116,-2.59348,34.8378291,6.94116,1.22652,7.048691613,27.8,-3.82,28.06122592,33.69116,-9.76348,35.07734032,6.94116,1.22652,7.048691613,26.75,-10.99,28.91958852
25/03/2020 19:30,35.22584,-2.6038,35.32194188,6.04584,1.0962,6.144415004,29.18,-3.7,29.41364309,34.14584,-9.7938,35.52262529,6.04584,1.0962,6.144415004,28.1,-10.89,30.13639162
25/03/2020 20:00,31.97448,-3.49572,32.16500318,0.11448,0.13428,0.176456195,31.86,-3.63,32.06612699,30.81448,-10.67572,32.6113964,0.11448,0.13428,0.176456195,30.7,-10.81,32.54759745
25/03/2020 20:30,30.57676,-3.69116,30.79874858,0.17676,0.16884,0.244440265,30.4,-3.86,30.64407936,29.45676,-10.86116,31.39531026,0.17676,0.16884,0.244440265,29.28,-11.03,31.28864491
25/03/2020 21:00,28.274,-3.93972,28.5471622,0.234,0.08028,0.247388113,28.04,-4.02,28.32670118,27.214,-11.07972,29.38302216,0.234,0.08028,0.247388113,26.98,-11.16,29.1970204
25/03/2020 21:30,26.59596,-4.2204,26.92873678,0.52596,-0.0504,0.528369266,26.07,-4.17,26.40139769,25.59596,-11.4104,28.02410385,0.52596,-0.0504,0.528369266,25.07,-11.36,27.52370796
25/03/2020 22:00,24.29664,-4.68976,24.74511192,0.56664,-0.05976,0.569782544,23.73,-4.63,24.17746471,23.33664,-11.90976,26.20002194,0.56664,-0.05976,0.569782544,22.77,-11.85,25.66895791
25/03/2020 22:30,22.44272,-4.92776,22.97734753,0.61272,-0.07776,0.617634533,21.83,-4.85,22.36227627,21.55272,-12.02776,24.68170881,0.61272,-0.07776,0.617634533,20.94,-11.95,24.10987557
25/03/2020 23:00,20.774,-5.33892,21.44908256,0.594,-0.08892,0.600618653,20.18,-5.25,20.85173614,19.914,-12.44892,23.48495274,0.594,-0.08892,0.600618653,19.32,-12.36,22.9353875
25/03/2020 23:30,19.1694,-5.58388,19.96611159,0.5094,-0.08388,0.516259832,18.66,-5.5,19.45367832,18.3694,-12.60388,22.27762661,0.5094,-0.08388,0.516259832,17.86,-12.52,21.81123564
26/03/2020 00:00,17.14788,-5.57564,18.03157092,0.85788,-0.12564,0.867031432,16.29,-5.45,17.17750273,16.39788,-12.66564,20.71977087,0.85788,-0.12564,0.867031432,15.54,-12.54,19.96855528
26/03/2020 00:30,16.47048,-5.75672,17.44753669,0.60048,-0.12672,0.613705295,15.87,-5.63,16.83905579,15.74048,-12.84672,20.31750293,0.60048,-0.12672,0.613705295,15.14,-12.72,19.77417508
26/03/2020 01:00,15.95432,-5.75076,16.95911458,0.90432,-0.14076,0.915209288,15.05,-5.61,16.06158772,15.25432,-12.81076,19.92008661,0.90432,-0.14076,0.915209288,14.35,-12.67,19.14292036
26/03/2020 01:30,15.31776,-5.7576,16.36409879,1.42776,-0.1476,1.435369074,13.89,-5.61,14.98012684,14.64776,-12.8376,19.47718786,1.42776,-0.1476,1.435369074,13.22,-12.69,18.3249693
26/03/2020 02:00,14.7052,-5.82536,15.8170075,1.1952,-0.13536,1.202840542,13.51,-5.69,14.65933832,14.0452,-12.90536,19.07396025,1.1952,-0.13536,1.202840542,12.85,-12.77,18.11616405
26/03/2020 02:30,14.93296,-6.03268,16.10548113,0.82296,-0.11268,0.830638275,14.11,-5.92,15.30158489,14.26296,-13.14268,19.39489793,0.82296,-0.11268,0.830638275,13.44,-13.03,18.71936163
26/03/2020 03:00,15.20128,-6.11248,16.38417912,0.79128,-0.13248,0.80229358,14.41,-5.98,15.60155441,14.51128,-13.25248,19.65211117,0.79128,-0.13248,0.80229358,13.72,-13.12,18.98348756
26/03/2020 03:30,15.1246,-6.16456,16.33264599,0.6246,-0.12456,0.636899014,14.5,-6.04,15.70769238,14.4446,-13.31456,19.64494788,0.6246,-0.12456,0.636899014,13.82,-13.19,19.10414876
26/03/2020 04:00,14.90988,-6.21052,16.15162779,0.74988,-0.11052,0.757980663,14.16,-6.1,15.41802841,14.22988,-13.35052,19.51219796,0.74988,-0.11052,0.757980663,13.48,-13.24,18.89465533
26/03/2020 04:30,15.12028,-6.17864,16.33396644,0.53028,-0.09864,0.53937624,14.59,-6.08,15.80615386,14.44028,-13.33864,19.65810274,0.53028,-0.09864,0.53937624,13.91,-13.24,19.2037939
26/03/2020 05:00,15.7294,-6.23028,16.91834546,0.2394,0.00972,0.239597242,15.49,-6.24,16.69963173,15.0094,-13.37028,20.10090733,0.2394,0.00972,0.239597242,14.77,-13.38,19.92930756
26/03/2020 05:30,16.70712,-6.46236,17.91340156,0.17712,0.01764,0.177996247,16.53,-6.48,17.75475429,15.97712,-13.60236,20.98314946,0.17712,0.01764,0.177996247,15.8,-13.62,20.86011505
